Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 00:30,-3.282,0.354,3.301036201,4.368,1.274,4.55,-7.65,-0.92,7.705121673,-2.472,4.814,5.411596807,4.368,1.274,4.55,-6.84,3.54,7.701766031
06/04/2019 01:00,-3.21088,0.43516,3.240233726,4.26912,1.24516,4.447,-7.48,-0.81,7.523729129,-2.57088,4.78516,5.432051196,4.26912,1.24516,4.447,-6.84,3.54,7.701766031
06/04/2019 01:30,-4.1332,0.3849,4.151083021,4.0968,1.1949,4.2675,-8.23,-0.81,8.269764205,-3.4032,4.7349,5.831041781,4.0968,1.1949,4.2675,-7.5,3.54,8.293467309
06/04/2019 02:00,-4.89176,0.36782,4.905569024,4.03824,1.17782,4.2065,-8.93,-0.81,8.966660471,-4.14176,4.71782,6.277897853,4.03824,1.17782,4.2065,-8.18,3.54,8.913136373
06/04/2019 02:30,-5.25864,0.34248,5.269780565,3.95136,1.15248,4.116,-9.21,-0.81,9.245550281,-4.49864,4.61248,6.443037607,3.95136,1.15248,4.116,-8.45,3.46,9.130941901
06/04/2019 03:00,-4.66624,0.39568,4.682986056,4.13376,1.20568,4.306,-8.8,-0.81,8.837199783,-3.92624,4.66568,6.097862773,4.13376,1.20568,4.306,-8.06,3.46,8.771271288
06/04/2019 03:30,-4.37544,0.40758,4.394382397,4.17456,1.21758,4.3485,-8.55,-0.81,8.588282715,-3.65544,4.67758,5.936496968,4.17456,1.21758,4.3485,-7.83,3.46,8.560403028
06/04/2019 04:00,-4.2196,0.4122,4.239685484,4.1904,1.2222,4.365,-8.41,-0.81,8.44891709,-3.4596,4.6822,5.821668919,4.1904,1.2222,4.365,-7.65,3.46,8.396076465
06/04/2019 04:30,-4.5484,0.3513,4.561946323,3.9816,1.1613,4.1475,-8.53,-0.81,8.568372074,-3.8184,4.7613,6.103290608,3.9816,1.1613,4.1475,-7.8,3.6,8.590692638
06/04/2019 05:00,-4.39712,0.36334,4.412106101,4.02288,1.17334,4.1905,-8.42,-0.81,8.458871083,-3.66712,4.77334,6.01934746,4.02288,1.17334,4.1905,-7.69,3.6,8.490942233
06/04/2019 05:30,-4.53744,0.27908,4.546014452,4.04256,1.17908,4.211,-8.58,-0.9,8.627073664,-3.80744,4.62908,5.993745156,4.04256,1.17908,4.211,-7.85,3.45,8.574672005
06/04/2019 06:00,-4.69304,0.22328,4.698348476,4.05696,1.18328,4.226,-8.75,-0.96,8.802505325,-3.97304,4.58328,6.065599921,4.05696,1.18328,4.226,-8.03,3.4,8.720143347
06/04/2019 06:30,-5.1492,0.1094,5.150362026,4.1808,1.2194,4.355,-9.33,-1.11,9.395796933,-4.4692,4.3694,6.250232396,4.1808,1.2194,4.355,-8.65,3.15,9.205704753
06/04/2019 07:00,-5.76136,-0.16248,5.763650649,4.20864,1.22752,4.384,-9.97,-1.39,10.06642936,-5.07136,4.18752,6.576778543,4.20864,1.22752,4.384,-9.28,2.96,9.74063653
06/04/2019 07:30,-5.30488,-0.20934,5.309008858,4.90512,1.43066,5.1095,-10.21,-1.64,10.3408752,-4.44488,4.39066,6.247787885,4.90512,1.43066,5.1095,-9.35,2.96,9.807349285
06/04/2019 08:00,-3.90448,-0.03714,3.904656637,5.97552,1.74286,6.2245,-9.88,-1.78,10.0390637,-3.22448,4.37286,5.433155239,5.97552,1.74286,6.2245,-9.2,2.63,9.568536983
06/04/2019 08:30,-1.08808,0.27556,1.122431022,7.80192,2.27556,8.127,-8.89,-2,9.112195125,-0.34808,4.79556,4.808175891,7.80192,2.27556,8.127,-8.15,2.52,8.530703371
06/04/2019 09:00,3.33152,0.81836,3.430559517,10.21152,2.97836,10.637,-6.88,-2.16,7.211102551,4.07152,5.12836,6.548079978,10.21152,2.97836,10.637,-6.14,2.15,6.50554379
06/04/2019 09:30,10.1164,1.9227,10.29749116,13.5864,3.9627,14.1525,-3.47,-2.04,4.025232913,10.5364,5.5827,11.92402047,13.5864,3.9627,14.1525,-3.05,1.62,3.453534421
06/04/2019 10:00,19.746,2.923,19.96117344,17.976,5.243,18.725,1.77,-2.32,2.918098696,20.026,6.683,21.11168314,17.976,5.243,18.725,2.05,1.44,2.505214562
06/04/2019 10:30,21.95256,3.20158,22.1847922,19.34256,5.64158,20.1485,2.61,-2.44,3.572911978,22.54256,7.08158,23.62870683,19.34256,5.64158,20.1485,3.2,1.44,3.509073952
06/04/2019 11:00,21.28872,3.09546,21.51258868,18.97872,5.53546,19.7695,2.31,-2.44,3.360014881,21.62872,6.97546,22.72572487,18.97872,5.53546,19.7695,2.65,1.44,3.015974138
06/04/2019 11:30,19.62312,2.95216,19.84394334,17.97312,5.24216,18.722,1.65,-2.29,2.822516608,20.20312,6.73216,21.29525853,17.97312,5.24216,18.722,2.23,1.49,2.681976883
06/04/2019 12:00,24.1076,3.2743,24.32894199,20.0376,5.8443,20.8725,4.07,-2.57,4.813501844,24.4176,7.3343,25.49531616,20.0376,5.8443,20.8725,4.38,1.49,4.626499757
06/04/2019 12:30,22.7064,3.0502,22.91035401,19.6464,5.7302,20.465,3.06,-2.68,4.06767747,23.2264,7.7102,24.47269583,19.6464,5.7302,20.465,3.58,1.98,4.091063431
06/04/2019 13:00,23.7956,3.2633,24.01832022,19.7256,5.7533,20.5475,4.07,-2.49,4.771268175,24.0056,7.5333,25.15987759,19.7256,5.7533,20.5475,4.28,1.78,4.635385637
06/04/2019 13:30,38.426,6.3955,38.95458761,27.036,7.8855,28.1625,11.39,-1.49,11.48704488,38.676,6.9455,39.29469361,27.036,7.8855,28.1625,11.64,-0.94,11.67789365
06/04/2019 14:00,39.49224,6.74982,40.06491096,27.70224,8.07982,28.8565,11.79,-1.33,11.86477981,39.54224,7.19982,40.19236435,27.70224,8.07982,28.8565,11.84,-0.88,11.87265766
06/04/2019 14:30,38.36592,6.82256,38.96782188,27.02592,7.88256,28.152,11.34,-1.06,11.3894337,38.54592,7.00256,39.17682727,27.02592,7.88256,28.152,11.52,-0.88,11.55356222
06/04/2019 15:00,37.51256,6.82658,38.12865526,26.42256,7.70658,27.5235,11.09,-0.88,11.12485955,37.64256,6.75658,38.24413284,26.42256,7.70658,27.5235,11.22,-0.95,11.26014654
06/04/2019 15:30,35.55688,5.28784,35.94792021,25.22688,7.35784,26.278,10.33,-2.07,10.53535951,35.84688,9.14784,36.99569951,25.22688,7.35784,26.278,10.62,1.79,10.76979573
06/04/2019 16:00,26.94336,3.99098,27.23733778,21.12336,6.16098,22.0035,5.82,-2.17,6.211384709,27.55336,8.61098,28.86757045,21.12336,6.16098,22.0035,6.43,2.45,6.880944703
06/04/2019 16:30,20.30328,3.44304,20.593147,17.63328,5.14304,18.368,2.67,-1.7,3.165264602,20.85328,7.87304,22.28999878,17.63328,5.14304,18.368,3.22,2.73,4.221528159
06/04/2019 17:00,11.918,2.6265,12.20398403,13.908,4.0565,14.4875,-1.99,-1.43,2.450510151,12.338,7.0965,14.23329042,13.908,4.0565,14.4875,-1.57,3.04,3.42147629
06/04/2019 17:30,11.69888,2.86634,12.04490341,13.83888,4.03634,14.4155,-2.14,-1.17,2.438954694,12.04888,6.79634,13.83350088,13.83888,4.03634,14.4155,-1.79,2.76,3.289635238
06/04/2019 18:00,13.01704,3.03372,13.36588147,14.68704,4.28372,15.299,-1.67,-1.25,2.086000959,13.75704,7.04372,15.45542432,14.68704,4.28372,15.299,-0.93,2.76,2.912473176
06/04/2019 18:30,5.88864,2.55252,6.418055734,11.04864,3.22252,11.509,-5.16,-0.67,5.20331625,6.21864,5.67252,8.417182818,11.04864,3.22252,11.509,-4.83,2.45,5.415847117
06/04/2019 19:00,-3.59072,2.40854,4.323694606,6.50928,1.89854,6.7805,-10.1,0.51,10.11286804,-3.33072,3.11854,4.562782862,6.50928,1.89854,6.7805,-9.84,1.22,9.915341648
06/04/2019 19:30,-7.47816,2.10262,7.768132842,4.67184,1.36262,4.8665,-12.15,0.74,12.17251412,-7.07816,2.37262,7.465231051,4.67184,1.36262,4.8665,-11.75,1.01,11.79332862
06/04/2019 20:00,-9.19424,0.33918,9.200494131,3.66576,1.06918,3.8185,-12.86,-0.73,12.88070262,-8.68424,3.44918,9.344135436,3.66576,1.06918,3.8185,-12.35,2.38,12.57723738
06/04/2019 20:30,-9.77792,-0.24106,9.780891036,3.56208,1.03894,3.7105,-13.34,-1.28,13.4012686,-9.10792,3.91894,9.915255793,3.56208,1.03894,3.7105,-12.67,2.88,12.99320207
06/04/2019 21:00,-9.05736,-0.20298,9.059634157,3.69264,1.07702,3.8465,-12.75,-1.28,12.8140899,-8.29736,4.07702,9.244905356,3.69264,1.07702,3.8465,-11.99,3,12.35961569
06/04/2019 21:30,-7.906,-0.083,7.90643567,4.104,1.197,4.275,-12.01,-1.28,12.07801722,-7.266,4.197,8.391040758,4.104,1.197,4.275,-11.37,3,11.75911987
06/04/2019 22:00,-7.62872,-0.13046,7.629835427,3.94128,1.14954,4.1055,-11.57,-1.28,11.64058847,-6.60872,4.62954,8.06894173,3.94128,1.14954,4.1055,-10.55,3.48,11.10913588
06/04/2019 22:30,-7.41416,1.82962,7.636575008,3.49584,1.01962,3.6415,-10.91,0.81,10.94002742,-6.83416,3.03962,7.479641211,3.49584,1.01962,3.6415,-10.33,2.02,10.52564962
06/04/2019 23:00,-6.51832,2.03174,6.827624993,3.57168,1.04174,3.7205,-10.09,0.99,10.13845156,-5.93832,3.24174,6.765539347,3.57168,1.04174,3.7205,-9.51,2.2,9.761152596
06/04/2019 23:30,-4.95336,1.01652,5.056588593,3.89664,1.13652,4.059,-8.85,-0.12,8.850813522,-4.27336,4.57652,6.261480735,3.89664,1.13652,4.059,-8.17,3.44,8.864677095
07/04/2019 00:00,-4.36224,0.43518,4.383893184,3.85776,1.12518,4.0185,-8.22,-0.69,8.248909019,-3.63224,4.89518,6.095568444,3.85776,1.12518,4.0185,-7.49,3.77,8.38528473
07/04/2019 00:30,-3.9604,0.4328,3.983978414,3.8496,1.1228,4.01,-7.81,-0.69,7.840420907,-3.2104,4.8928,5.852021873,3.8496,1.1228,4.01,-7.06,3.77,8.003530471
07/04/2019 01:00,-3.67152,0.44414,3.698286015,3.88848,1.13414,4.0505,-7.56,-0.69,7.591422792,-2.95152,4.99414,5.801112363,3.88848,1.13414,4.0505,-6.84,3.86,7.853992615
07/04/2019 01:30,-4.25096,0.44722,4.274420037,3.89904,1.13722,4.0615,-8.15,-0.69,8.179156436,-3.51096,4.99722,6.107294642,3.89904,1.13722,4.0615,-7.41,3.86,8.355100239
07/04/2019 02:00,-4.83824,0.45968,4.860027983,3.94176,1.14968,4.106,-8.78,-0.69,8.807071023,-4.08824,4.93968,6.412031254,3.94176,1.14968,4.106,-8.03,3.79,8.879470705
07/04/2019 02:30,-5.02312,0.45534,5.043715798,3.92688,1.14534,4.0905,-8.95,-0.69,8.976558361,-4.27312,4.93534,6.528180102,3.92688,1.14534,4.0905,-8.2,3.79,9.033498768
07/04/2019 03:00,-4.72056,0.46192,4.74310624,3.94944,1.15192,4.114,-8.67,-0.69,8.697413409,-3.98056,4.94192,6.345662393,3.94944,1.15192,4.114,-7.93,3.79,8.789141027
07/04/2019 03:30,-4.54752,0.45114,4.569843044,3.91248,1.14114,4.0755,-8.46,-0.69,8.488091658,-3.79752,4.93114,6.223929615,3.91248,1.14114,4.0755,-7.71,3.79,8.591169885
07/04/2019 04:00,-4.1916,0.4762,4.218563381,3.9984,1.1662,4.165,-8.19,-0.69,8.219014539,-3.4516,4.9562,6.039657358,3.9984,1.1662,4.165,-7.45,3.79,8.358624289
07/04/2019 04:30,-3.96072,0.49104,3.991042871,4.04928,1.18104,4.218,-8.01,-0.69,8.039664172,-3.21072,4.97104,5.917766606,4.04928,1.18104,4.218,-7.26,3.79,8.189731375
07/04/2019 05:00,-3.80864,0.49748,3.84099271,4.07136,1.18748,4.241,-7.88,-0.69,7.910151705,-3.06864,4.97748,5.84738049,4.07136,1.18748,4.241,-7.14,3.79,8.083545014
07/04/2019 05:30,-4.0064,0.4748,4.034436268,3.9936,1.1648,4.16,-8,-0.69,8.029701115,-3.2664,4.9548,5.93459451,3.9936,1.1648,4.16,-7.26,3.79,8.189731375
07/04/2019 06:00,-4.07168,0.47326,4.099091735,3.98832,1.16326,4.1545,-8.06,-0.69,8.089480824,-3.33168,4.83326,5.870306112,3.98832,1.16326,4.1545,-7.32,3.67,8.188485819
07/04/2019 06:30,-4.61416,0.35462,4.627767048,3.85584,1.12462,4.0165,-8.47,-0.77,8.504927983,-3.87416,4.71462,6.102192839,3.85584,1.12462,4.0165,-7.73,3.59,8.522968966
07/04/2019 07:00,-4.83736,0.22702,4.842684158,3.93264,1.14702,4.0965,-8.77,-0.92,8.818123383,-4.07736,4.55702,6.114842259,3.93264,1.14702,4.0965,-8.01,3.41,8.705641849
07/04/2019 07:30,-4.018,0.3285,4.031406237,4.692,1.3685,4.8875,-8.71,-1.04,8.771869812,-3.248,4.6785,5.695425028,4.692,1.3685,4.8875,-7.94,3.31,8.60230783
07/04/2019 08:00,-2.4792,0.8444,2.619054028,5.7408,1.6744,5.98,-8.22,-0.83,8.261797625,-1.7592,4.6744,4.99447695,5.7408,1.6744,5.98,-7.5,3,8.077747211
07/04/2019 08:30,-0.69824,2.70718,2.795775858,6.88176,2.00718,7.1685,-7.58,0.7,7.61225328,-0.29824,3.27718,3.290722694,6.88176,2.00718,7.1685,-7.18,1.27,7.291453902
07/04/2019 09:00,0.30512,2.95316,2.968880631,7.72512,2.25316,8.047,-7.42,0.7,7.452945726,0.67512,3.37316,3.44005747,7.72512,2.25316,8.047,-7.05,1.12,7.138410187
07/04/2019 09:30,3.0672,3.4846,4.642214235,9.3072,2.7146,9.695,-6.24,0.77,6.287328526,3.4472,3.7346,5.082364115,9.3072,2.7146,9.695,-5.86,1.02,5.948108943
07/04/2019 10:00,3.46416,3.58288,4.983716846,9.64416,2.81288,10.046,-6.18,0.77,6.227784518,3.78416,3.56288,5.197497552,9.64416,2.81288,10.046,-5.86,0.75,5.907799929
07/04/2019 10:30,5.51168,3.92924,6.76886574,10.83168,3.15924,11.283,-5.32,0.77,5.375434866,5.85168,4.15924,7.179236464,10.83168,3.15924,11.283,-4.98,1,5.079409414
07/04/2019 11:00,4.70232,1.15776,4.842749384,10.55232,3.07776,10.992,-5.85,-1.92,6.157020383,5.23232,5.45776,7.56070875,10.55232,3.07776,10.992,-5.32,2.38,5.828104323
07/04/2019 11:30,6.81968,1.51574,6.986093547,11.77968,3.43574,12.2705,-4.96,-1.92,5.318646444,7.49968,6.13574,9.689814521,11.77968,3.43574,12.2705,-4.28,2.7,5.060474286
07/04/2019 12:00,10.756,1.7955,10.90483178,14.076,4.1055,14.6625,-3.32,-2.31,4.044564253,11.626,6.7455,13.44119214,14.076,4.1055,14.6625,-2.45,2.64,3.601680163
07/04/2019 12:30,27.31408,3.51494,27.53931316,22.23408,6.48494,23.1605,5.08,-2.97,5.88449658,27.99408,8.74494,29.32818594,22.23408,6.48494,23.1605,5.76,2.26,6.187503535
07/04/2019 13:00,27.32752,3.46636,27.546488,22.06752,6.43636,22.987,5.26,-2.97,6.040571165,27.94752,8.69636,29.26927658,22.06752,6.43636,22.987,5.88,2.26,6.299365047
07/04/2019 13:30,31.27448,4.45464,31.59013955,23.60448,6.88464,24.588,7.67,-2.43,8.045731788,31.67448,8.83464,32.88348441,23.60448,6.88464,24.588,8.07,1.95,8.302252706
07/04/2019 14:00,41.76664,5.79402,42.16660865,28.91664,8.43402,30.1215,12.85,-2.64,13.11838786,42.08664,9.67402,43.18416295,28.91664,8.43402,30.1215,13.17,1.24,13.22824629
07/04/2019 14:30,31.386,4.2305,31.66982991,23.556,6.8705,24.5375,7.83,-2.64,8.263080539,31.846,8.8505,33.05297364,23.556,6.8705,24.5375,8.29,1.98,8.523174291
07/04/2019 15:00,25.1676,3.5718,25.41979239,20.3376,5.9318,21.185,4.83,-2.36,5.375732508,25.6776,8.1418,26.93748409,20.3376,5.9318,21.185,5.34,2.21,5.779247356
07/04/2019 15:30,12.13864,2.18752,12.33417305,14.04864,4.09752,14.634,-1.91,-1.91,2.701147904,12.66864,6.60752,14.28823852,14.04864,4.09752,14.634,-1.38,2.51,2.864349839
07/04/2019 16:00,-0.13184,0.54238,0.558173674,8.40816,2.45238,8.7585,-8.54,-1.91,8.750982802,0.78816,5.19238,5.25185741,8.40816,2.45238,8.7585,-7.62,2.74,8.097653981
07/04/2019 16:30,1.342,0.806,1.565439235,9.312,2.716,9.7,-7.97,-1.91,8.195669588,2.132,5.456,5.857760664,9.312,2.716,9.7,-7.18,2.74,7.685050423
07/04/2019 17:00,0.97296,1.09628,1.465769764,9.31296,2.71628,9.701,-8.34,-1.62,8.495881355,1.68296,5.23628,5.500089327,9.31296,2.71628,9.701,-7.63,2.52,8.035378025
07/04/2019 17:30,2.04568,1.56624,2.576415029,9.89568,2.88624,10.308,-7.85,-1.32,7.960207284,2.42568,5.19624,5.734529937,9.89568,2.88624,10.308,-7.47,2.31,7.819015283
07/04/2019 18:00,0.16288,2.26834,2.274180347,8.94288,2.60834,9.3155,-8.78,-0.34,8.786580677,0.57288,4.34834,4.385915212,8.94288,2.60834,9.3155,-8.37,1.74,8.548947304
07/04/2019 18:30,-2.91,0.92,3.051966579,7.2,2.1,7.5,-10.11,-1.18,10.17862957,-2.47,4.5,5.133312771,7.2,2.1,7.5,-9.67,2.4,9.963377941
07/04/2019 19:00,-4.4656,0.5717,4.502046673,6.3144,1.8417,6.5775,-10.78,-1.27,10.85455204,-3.6756,4.6017,5.889454835,6.3144,1.8417,6.5775,-9.99,2.76,10.36425106
07/04/2019 19:30,-6.58784,0.22688,6.591745626,5.13216,1.49688,5.346,-11.72,-1.27,11.78860891,-5.83784,4.25688,7.225053854,5.13216,1.49688,5.346,-10.97,2.76,11.31187429
07/04/2019 20:00,-7.92672,0.11304,7.92752597,4.43328,1.29304,4.618,-12.36,-1.18,12.4161991,-7.27672,4.16304,8.383409569,4.43328,1.29304,4.618,-11.71,2.87,12.05657497
07/04/2019 20:30,-8.63384,-1.47112,8.758275355,4.31616,1.25888,4.496,-12.95,-2.73,13.23462882,-7.84384,5.50888,9.585070933,4.31616,1.25888,4.496,-12.16,4.25,12.88130816
07/04/2019 21:00,-8.09328,-1.55054,8.240470584,4.38672,1.27946,4.5695,-12.48,-2.83,12.79684727,-6.86328,6.04946,9.148802034,4.38672,1.27946,4.5695,-11.25,4.77,12.21946807
07/04/2019 21:30,-6.88048,-1.32764,7.007398447,4.73952,1.38236,4.937,-11.62,-2.71,11.93182719,-6.13048,5.40236,8.171185875,4.73952,1.38236,4.937,-10.87,4.02,11.58953407
07/04/2019 22:00,-5.9916,0.5237,6.014443636,4.7784,1.3937,4.9775,-10.77,-0.87,10.80508214,-5.4316,4.3737,6.973631066,4.7784,1.3937,4.9775,-10.21,2.98,10.63600019
07/04/2019 22:30,-5.79376,0.44432,5.810772341,4.50624,1.31432,4.694,-10.3,-0.87,10.33667742,-5.00376,4.69432,6.861068022,4.50624,1.31432,4.694,-9.51,3.38,10.09279446
07/04/2019 23:00,-4.2636,2.9027,5.157901923,4.7064,1.3727,4.9025,-8.97,1.53,9.099549439,-3.8936,3.4527,5.203965627,4.7064,1.3727,4.9025,-8.6,2.08,8.847960217
07/04/2019 23:30,-2.73032,1.32574,3.035166198,5.05968,1.47574,5.2705,-7.79,-0.15,7.791444025,-1.99032,4.74574,5.146204606,5.05968,1.47574,5.2705,-7.05,3.27,7.771447742
08/04/2019 00:00,-1.86648,2.36436,3.012299089,5.12352,1.49436,5.337,-6.99,0.87,7.04393356,-1.28648,3.92436,4.12984651,5.12352,1.49436,5.337,-6.41,2.43,6.855144054
08/04/2019 00:30,-1.33736,2.40202,2.749223863,5.25264,1.53202,5.4715,-6.59,0.87,6.647179853,-0.73736,3.96202,4.030049907,5.25264,1.53202,5.4715,-5.99,2.43,6.464131806
08/04/2019 01:00,-1.41072,2.60854,2.965571083,5.06928,1.47854,5.2805,-6.48,1.13,6.577788382,-0.92072,3.81854,3.927973148,5.06928,1.47854,5.2805,-5.99,2.34,6.430839759
08/04/2019 01:30,-1.79968,2.79426,3.323663197,5.26032,1.53426,5.4795,-7.06,1.26,7.171554922,-1.30968,3.74426,3.966704508,5.26032,1.53426,5.4795,-6.57,2.21,6.931738599
08/04/2019 02:00,-2.61016,2.74412,3.787232472,5.25984,1.53412,5.479,-7.87,1.21,7.96247449,-2.12016,3.74412,4.302733201,5.25984,1.53412,5.479,-7.38,2.21,7.703797765
08/04/2019 02:30,-3.7228,2.6271,4.556412432,4.6872,1.3671,4.8825,-8.41,1.26,8.503863828,-3.2328,3.5771,4.821476978,4.6872,1.3671,4.8825,-7.92,2.21,8.222560428
08/04/2019 03:00,-3.75128,2.59546,4.561635041,4.57872,1.33546,4.7695,-8.33,1.26,8.424755189,-3.26128,3.54546,4.817284904,4.57872,1.33546,4.7695,-7.84,2.21,8.145532518
08/04/2019 03:30,-3.22848,2.66336,4.18528011,4.81152,1.40336,5.012,-8.04,1.26,8.138132464,-2.73848,3.61336,4.533833169,4.81152,1.40336,5.012,-7.55,2.21,7.866803671
08/04/2019 04:00,-3.00944,2.64558,4.006971756,4.75056,1.38558,4.9485,-7.76,1.26,7.86162833,-2.56944,3.59558,4.419300561,4.75056,1.38558,4.9485,-7.32,2.21,7.646338993
08/04/2019 04:30,-3.87224,2.50768,4.613317852,4.27776,1.24768,4.456,-8.15,1.26,8.246823631,-3.35224,3.45768,4.815917773,4.27776,1.24768,4.456,-7.63,2.21,7.943613787
08/04/2019 05:00,-3.54256,2.54842,4.363963319,4.41744,1.28842,4.6015,-7.96,1.26,8.05910665,-3.04256,3.49842,4.636390174,4.41744,1.28842,4.6015,-7.46,2.21,7.780469138
08/04/2019 05:30,-3.42,2.3475,4.148150943,4.62,1.3475,4.8125,-8.04,1,8.101950382,-2.91,3.5575,4.596075092,4.62,1.3475,4.8125,-7.53,2.21,7.847611101
08/04/2019 06:00,-3.94232,1.18974,4.117932521,4.62768,1.34974,4.8205,-8.57,-0.16,8.571493452,-3.29232,4.40974,5.503197057,4.62768,1.34974,4.8205,-7.92,3.06,8.490583019
08/04/2019 06:30,-4.35784,2.47938,5.013790447,4.83216,1.40938,5.0335,-9.19,1.07,9.252080847,-4.18784,2.51938,4.887256843,4.83216,1.40938,5.0335,-9.02,1.11,9.088041593
08/04/2019 07:00,-5.87952,0.52514,5.90292533,4.68048,1.36514,4.8755,-10.56,-0.84,10.59335641,-5.21952,2.89514,5.968687012,4.68048,1.36514,4.8755,-9.9,1.53,10.01752964
08/04/2019 07:30,-5.63064,2.76648,6.273557077,5.43936,1.58648,5.666,-11.07,1.18,11.13271306,-5.32064,1.00648,5.4149988,5.43936,1.58648,5.666,-10.76,-0.58,10.77562063
08/04/2019 08:00,-3.80432,1.70374,4.16840265,6.83568,1.99374,7.1205,-10.64,-0.29,10.64395133,-3.33432,1.05374,3.496864002,6.83568,1.99374,7.1205,-10.17,-0.94,10.21334911
08/04/2019 08:30,-2.40256,1.06842,2.629413594,8.01744,2.33842,8.3515,-10.42,-1.27,10.49710913,-1.97256,1.64842,2.570657785,8.01744,2.33842,8.3515,-9.99,-0.69,10.01380048
08/04/2019 09:00,0.43888,1.28384,1.356783255,9.57888,2.79384,9.978,-9.14,-1.51,9.263892271,0.91888,1.90384,2.113988458,9.57888,2.79384,9.978,-8.66,-0.89,8.705613132
08/04/2019 09:30,4.52728,1.69004,4.832442385,11.65728,3.40004,12.143,-7.13,-1.71,7.332189305,4.83728,2.66004,5.520424857,11.65728,3.40004,12.143,-6.82,-0.74,6.860029154
08/04/2019 10:00,9.10824,2.22032,9.374959029,14.05824,4.10032,14.644,-4.95,-1.88,5.294988196,9.57824,3.29032,10.12762989,14.05824,4.10032,14.644,-4.48,-0.81,4.552636599
08/04/2019 10:30,14.04632,2.43726,14.25620363,16.51632,4.81726,17.2045,-2.47,-2.38,3.430058309,14.41632,4.07726,14.98180001,16.51632,4.81726,17.2045,-2.1,-0.74,2.226566864
08/04/2019 11:00,17.34832,2.70826,17.55844182,18.02832,5.25826,18.7795,-0.68,-2.55,2.639109698,18.16832,4.41826,18.6978307,18.02832,5.25826,18.7795,0.14,-0.84,0.851586754
08/04/2019 11:30,25.10112,3.43616,25.33522095,21.38112,6.23616,22.272,3.72,-2.8,4.656006873,26.01112,5.30616,26.54682086,21.38112,6.23616,22.272,4.63,-0.93,4.722478163
08/04/2019 12:00,36.80504,4.79022,37.11545739,27.63504,8.06022,28.7865,9.17,-3.27,9.735594486,37.22504,6.76022,37.83390249,27.63504,8.06022,28.7865,9.59,-1.3,9.677711506
08/04/2019 12:30,36.28168,3.26924,36.42867324,27.39168,7.98924,28.533,8.89,-4.72,10.06531172,36.88168,9.01924,37.96847389,27.39168,7.98924,28.533,9.49,1.03,9.545732031
08/04/2019 13:00,39.24136,3.00248,39.35605698,28.91136,8.43248,30.116,10.33,-5.43,11.67020994,39.95136,9.61248,41.09149471,28.91136,8.43248,30.116,11.04,1.18,11.10288251
08/04/2019 13:30,50.06032,4.80926,50.29080055,34.18032,9.96926,35.6045,15.88,-5.16,16.69730517,50.43032,7.85926,51.03905508,34.18032,9.96926,35.6045,16.25,-2.11,16.38641511
08/04/2019 14:00,56.704,6.9345,57.12644664,37.044,10.8045,38.5875,19.66,-3.87,20.03727776,56.874,8.3845,57.48870947,37.044,10.8045,38.5875,19.83,-2.42,19.97711941
08/04/2019 14:30,59.232,7.1585,59.66300316,38.532,11.2385,40.1375,20.7,-4.08,21.09825585,59.322,8.5085,59.92907688,38.532,11.2385,40.1375,20.79,-2.73,20.96847634
08/04/2019 15:00,63.32816,7.40988,63.76019268,40.38816,11.77988,42.071,22.94,-4.37,23.35252663,63.30816,8.80988,63.91820639,40.38816,11.77988,42.071,22.92,-2.97,23.11162694
08/04/2019 15:30,58.24768,7.13224,58.68271528,37.68768,10.99224,39.258,20.56,-3.86,20.91920649,58.37768,8.56224,59.00224975,37.68768,10.99224,39.258,20.69,-2.43,20.83221064
08/04/2019 16:00,51.48232,6.73776,51.92135093,34.31232,10.00776,35.742,17.17,-3.27,17.47860978,51.57232,7.99776,52.18877614,34.31232,10.00776,35.742,17.26,-2.01,17.37664237
08/04/2019 16:30,43.32208,6.66394,43.83161772,30.32208,8.84394,31.5855,13,-2.18,13.18151736,43.46208,7.24394,44.06162803,30.32208,8.84394,31.5855,13.14,-1.6,13.23705405
08/04/2019 17:00,35.44952,6.14486,35.97815688,26.51952,7.73486,27.6245,8.93,-1.59,9.070446516,35.68952,6.64486,36.30283739,26.51952,7.73486,27.6245,9.17,-1.09,9.234554673
08/04/2019 17:30,23.19776,5.06018,23.74324095,20.53776,5.99018,21.3935,2.66,-0.93,2.817889281,23.42776,5.30018,24.01982195,20.53776,5.99018,21.3935,2.89,-0.69,2.971228702
08/04/2019 18:00,12.852,4.096,13.48892583,15.552,4.536,16.2,-2.7,-0.44,2.735616932,12.912,3.726,13.43885486,15.552,4.536,16.2,-2.64,-0.81,2.761467001
08/04/2019 18:30,4.6304,2.6747,5.347394155,11.5704,3.3747,12.0525,-6.94,-0.7,6.975213258,4.9704,4.0647,6.420799191,11.5704,3.3747,12.0525,-6.6,0.69,6.635970163
08/04/2019 19:00,-1.96112,1.69134,2.589714782,8.19888,2.39134,8.5405,-10.16,-0.7,10.18408562,-1.50112,3.14134,3.481576977,8.19888,2.39134,8.5405,-9.7,0.75,9.728951639
08/04/2019 19:30,-5.56216,0.18062,5.565091864,6.44784,1.88062,6.7165,-12.01,-1.7,12.1297197,-5.04216,3.74062,6.278185681,6.44784,1.88062,6.7165,-11.49,1.86,11.63957473
08/04/2019 20:00,-6.39952,-0.65486,6.432938508,6.36048,1.85514,6.6255,-12.76,-2.51,13.00452614,-5.54952,4.34514,7.048220616,6.36048,1.85514,6.6255,-11.91,2.49,12.16750591
08/04/2019 20:30,-8.07712,-1.14416,8.157755181,5.64288,1.64584,5.878,-13.72,-2.79,14.00080355,-7.15712,4.24584,8.321750056,5.64288,1.64584,5.878,-12.8,2.6,13.06139349
08/04/2019 21:00,-8.20616,-1.31888,8.311468366,5.28384,1.54112,5.504,-13.49,-2.86,13.78984046,-6.94616,4.35112,8.196425074,5.28384,1.54112,5.504,-12.23,2.81,12.54866527
08/04/2019 21:30,-8.41984,-1.33662,8.525271764,4.88016,1.42338,5.0835,-13.3,-2.76,13.58335746,-7.34984,4.23338,8.481842621,4.88016,1.42338,5.0835,-12.23,2.81,12.54866527
08/04/2019 22:00,-7.9328,-0.9529,7.989826922,4.4472,1.2971,4.6325,-12.38,-2.25,12.58280175,-7.0028,4.1971,8.16424254,4.4472,1.2971,4.6325,-11.45,2.9,11.81154097
08/04/2019 22:30,-6.57464,-0.64052,6.60576695,4.69536,1.36948,4.891,-11.27,-2.01,11.44783822,-5.76464,4.40948,7.257726104,4.69536,1.36948,4.891,-10.46,3.04,10.89280496
08/04/2019 23:00,-5.39232,-0.43776,5.410059963,4.80768,1.40224,5.008,-10.2,-1.84,10.36463217,-4.34232,4.72224,6.415239169,4.80768,1.40224,5.008,-9.15,3.32,9.733699194
08/04/2019 23:30,-4.49672,-0.28696,4.505866931,4.67328,1.36304,4.868,-9.17,-1.65,9.317263547,-3.64672,4.68304,5.935438518,4.67328,1.36304,4.868,-8.32,3.32,8.957946193
09/04/2019 00:00,-4.05688,0.84466,4.143878117,4.47312,1.30466,4.6595,-8.53,-0.46,8.542394278,-3.37688,3.88466,5.147222732,4.47312,1.30466,4.6595,-7.85,2.58,8.263104743
09/04/2019 00:30,-3.6892,2.6369,4.53469274,4.2408,1.2369,4.4175,-7.93,1.4,8.05263311,-3.6092,2.2669,4.262060564,4.2408,1.2369,4.4175,-7.85,1.03,7.917284888
09/04/2019 01:00,-2.93328,2.98196,4.182847953,4.56672,1.33196,4.757,-7.5,1.65,7.679355442,-2.93328,2.09196,3.602836133,4.56672,1.33196,4.757,-7.5,0.76,7.53840832
09/04/2019 01:30,-3.33848,3.08836,4.547902396,4.69152,1.36836,4.887,-8.03,1.72,8.212143447,-3.33848,2.12836,3.959212674,4.69152,1.36836,4.887,-8.03,0.76,8.065884948
09/04/2019 02:00,-4.33592,3.05994,5.306923313,4.59408,1.33994,4.7855,-8.93,1.72,9.094135473,-4.33592,2.09994,4.817670625,4.59408,1.33994,4.7855,-8.93,0.76,8.962282075
09/04/2019 02:30,-4.18288,3.11916,5.21781987,4.79712,1.39916,4.997,-8.98,1.72,9.143237938,-4.18288,2.08916,4.675582809,4.79712,1.39916,4.997,-8.98,0.69,9.006469897
09/04/2019 03:00,-3.24472,3.18404,4.546022283,5.22528,1.52404,5.443,-8.47,1.66,8.631135499,-3.24472,2.21404,3.928126907,5.22528,1.52404,5.443,-8.47,0.69,8.498058602
09/04/2019 03:30,-2.726,3.1495,4.165384286,5.484,1.5995,5.7125,-8.21,1.55,8.35503441,-2.736,2.2895,3.567563069,5.484,1.5995,5.7125,-8.22,0.69,8.248909019
09/04/2019 04:00,-2.79608,2.93906,4.056616453,5.41392,1.57906,5.6395,-8.21,1.36,8.321880797,-2.63608,2.39906,3.564324151,5.41392,1.57906,5.6395,-8.05,0.82,8.091656196
09/04/2019 04:30,-2.74328,2.85696,3.960783458,5.40672,1.57696,5.632,-8.15,1.28,8.24990303,-2.64328,2.32696,3.521600772,5.40672,1.57696,5.632,-8.05,0.75,8.084862398
09/04/2019 05:00,-2.91208,2.83106,4.06141732,5.31792,1.55106,5.5395,-8.23,1.28,8.32894351,-2.80208,2.30106,3.625814315,5.31792,1.55106,5.5395,-8.12,0.75,8.15456314
09/04/2019 05:30,-3.26576,2.70582,4.241067112,5.33424,1.55582,5.5565,-8.6,1.15,8.676548853,-3.16576,2.24582,3.881461561,5.33424,1.55582,5.5565,-8.5,0.69,8.527959897
09/04/2019 06:00,-3.42376,2.70932,4.366067727,5.34624,1.55932,5.569,-8.77,1.15,8.845077727,-3.34376,2.35932,4.092324743,5.34624,1.55932,5.569,-8.69,0.8,8.726746244
09/04/2019 06:30,-3.90752,2.60614,4.696879629,5.47248,1.59614,5.7005,-9.38,1.01,9.434219629,-3.91752,2.29614,4.540839333,5.47248,1.59614,5.7005,-9.39,0.7,9.416055437
09/04/2019 07:00,-4.35432,2.39874,4.97132339,5.99568,1.74874,6.2455,-10.35,0.65,10.37039054,-4.30432,2.51874,4.987105558,5.99568,1.74874,6.2455,-10.3,0.77,10.32874145
09/04/2019 07:30,-4.4292,0.6244,4.472995417,6.7008,1.9544,6.98,-11.13,-1.33,11.20918373,-3.7892,2.8044,4.714095459,6.7008,1.9544,6.98,-10.49,0.85,10.52438122
09/04/2019 08:00,-0.01712,0.48584,0.486141543,9.24288,2.69584,9.628,-9.26,-2.21,9.520068277,0.27288,3.54584,3.55632462,9.24288,2.69584,9.628,-8.97,0.85,9.010183128
09/04/2019 08:30,5.66112,0.83866,5.722904005,12.44112,3.62866,12.9595,-6.78,-2.79,7.331609646,6.13112,4.47866,7.592695691,12.44112,3.62866,12.9595,-6.31,0.85,6.366993011
09/04/2019 09:00,9.00688,1.25284,9.093596395,14.30688,4.17284,14.903,-5.3,-2.92,6.051148651,9.41688,5.02284,10.67270119,14.30688,4.17284,14.903,-4.89,0.85,4.963325498
09/04/2019 09:30,16.02904,1.83972,16.13427076,17.99904,5.24972,18.749,-1.97,-3.41,3.938146772,16.39904,6.09972,17.49671675,17.99904,5.24972,18.749,-1.6,0.85,1.811767093
09/04/2019 10:00,29.63688,4.73284,30.01240461,24.62688,7.18284,25.653,5.01,-2.45,5.576970504,29.87688,5.59284,30.39585198,24.62688,7.18284,25.653,5.25,-1.59,5.485489951
09/04/2019 10:30,41.85648,6.35314,42.33588674,30.69648,8.95314,31.9755,11.16,-2.6,11.45886556,41.82648,6.56314,42.33827153,30.69648,8.95314,31.9755,11.13,-2.39,11.38371644
09/04/2019 11:00,52.75712,7.06916,53.22862701,36.23712,10.56916,37.747,16.52,-3.5,16.88669299,52.79712,7.34916,53.3061538,36.23712,10.56916,37.747,16.56,-3.22,16.87015116
09/04/2019 11:30,37.59824,5.52782,38.00242683,28.27824,8.24782,29.4565,9.32,-2.72,9.708800132,37.80824,5.93782,38.27166992,28.27824,8.24782,29.4565,9.53,-2.31,9.805967571
09/04/2019 12:00,41.04392,5.77906,41.44877445,29.89392,8.71906,31.1395,11.15,-2.94,11.53109275,41.15392,6.13906,41.6092921,29.89392,8.71906,31.1395,11.26,-2.58,11.5517964
09/04/2019 12:30,41.33568,6.00124,41.76904742,30.41568,8.87124,31.683,10.92,-2.87,11.29085028,41.46568,6.54124,41.97845207,30.41568,8.87124,31.683,11.05,-2.33,11.29298012
09/04/2019 13:00,37.64848,4.24914,37.88750766,28.00848,8.16914,29.1755,9.64,-3.92,10.40653641,37.92848,7.09914,38.58714014,28.00848,8.16914,29.1755,9.92,-1.07,9.977539777
09/04/2019 13:30,40.8704,3.8897,41.05507718,29.4504,8.5897,30.6775,11.42,-4.7,12.34934816,41.2504,8.4497,42.10692259,29.4504,8.5897,30.6775,11.8,-0.14,11.80083048
09/04/2019 14:00,34.05592,3.40256,34.22547445,26.06592,7.60256,27.152,7.99,-4.2,9.026632816,34.44592,8.07256,35.3791977,26.06592,7.60256,27.152,8.38,0.47,8.393169842
09/04/2019 14:30,37.7156,4.1358,37.94168321,28.0656,8.1858,29.235,9.65,-4.05,10.46541925,37.7956,7.4758,38.52784662,28.0656,8.1858,29.235,9.73,-0.71,9.755870028
09/04/2019 15:00,32.93432,3.68126,33.13941926,25.68432,7.49126,26.7545,7.25,-3.81,8.190152624,33.21432,6.87126,33.91762473,25.68432,7.49126,26.7545,7.53,-0.62,7.555481454
09/04/2019 15:30,29.82376,3.45068,30.02272228,23.93376,6.98068,24.931,5.89,-3.53,6.866804206,30.15376,6.19068,30.78268606,23.93376,6.98068,24.931,6.22,-0.79,6.269968102
09/04/2019 16:00,33.5784,3.8337,33.79654128,25.8984,7.5537,26.9775,7.68,-3.72,8.533510415,33.8884,6.6237,34.52965474,25.8984,7.5537,26.9775,7.99,-0.93,8.04394182
09/04/2019 16:30,26.5548,3.4689,26.7804158,22.1448,6.4589,23.0675,4.41,-2.99,5.328057807,26.8248,7.1689,27.76622089,22.1448,6.4589,23.0675,4.68,0.71,4.733550465
09/04/2019 17:00,28.56312,4.04216,28.84771883,23.25312,6.78216,24.222,5.31,-2.74,5.975257317,29.01312,7.68216,30.01294245,23.25312,6.78216,24.222,5.76,0.9,5.829888507
09/04/2019 17:30,17.94528,5.05154,18.64272326,18.24528,5.32154,19.0055,-0.3,-0.27,0.403608721,17.79528,4.45154,18.34361466,18.24528,5.32154,19.0055,-0.45,-0.87,0.979489663
09/04/2019 18:00,8.96624,4.83432,10.18646698,13.86624,4.04432,14.444,-4.9,0.79,4.963275128,8.86624,3.23432,9.437745366,13.86624,4.04432,14.444,-5,-0.81,5.06518509
09/04/2019 18:30,3.45792,4.03856,5.316688593,11.13792,3.24856,11.602,-7.68,0.79,7.720524594,3.49792,2.53856,4.32200546,11.13792,3.24856,11.602,-7.64,-0.71,7.672919914
09/04/2019 19:00,-1.352,3.324,3.588436986,8.688,2.534,9.05,-10.04,0.79,10.07103272,-1.342,1.824,2.264495529,8.688,2.534,9.05,-10.03,-0.71,10.05509821
09/04/2019 19:30,-5.00224,2.33018,5.518346115,6.85776,2.00018,7.1435,-11.86,0.33,11.86459017,-4.99224,1.86018,5.327544448,6.85776,2.00018,7.1435,-11.85,-0.14,11.85082698
09/04/2019 20:00,-7.85872,0.18704,7.86094549,5.44128,1.58704,5.668,-13.3,-1.4,13.37348122,-7.42872,3.02704,8.021773619,5.44128,1.58704,5.668,-12.87,1.44,12.95030888
09/04/2019 20:30,-9.54608,-0.14094,9.547120375,4.69392,1.36906,4.8895,-14.24,-1.51,14.31983589,-9.04608,2.69906,9.440152978,4.69392,1.36906,4.8895,-13.74,1.33,13.80422037
09/04/2019 21:00,-9.64512,-0.08316,9.645478495,4.51488,1.31684,4.703,-14.16,-1.4,14.22904073,-9.22512,2.64684,9.597322595,4.51488,1.31684,4.703,-13.74,1.33,13.80422037
09/04/2019 21:30,-9.15696,0.04672,9.157079185,4.58304,1.33672,4.774,-13.74,-1.29,13.80042391,-8.84696,2.82672,9.287574883,4.58304,1.33672,4.774,-13.43,1.49,13.51240171
09/04/2019 22:00,-8.26104,0.05428,8.261218324,4.60896,1.34428,4.801,-12.87,-1.29,12.93448878,-7.60104,3.35428,8.308249118,4.60896,1.34428,4.801,-12.21,2.01,12.37433635
09/04/2019 22:30,-6.70752,0.23114,6.711501341,4.87248,1.42114,5.0755,-11.58,-1.19,11.64098364,-6.24752,3.67114,7.246293884,4.87248,1.42114,5.0755,-11.12,2.25,11.34534706
09/04/2019 23:00,-5.35816,0.29512,5.366281245,5.09184,1.48512,5.304,-10.45,-1.19,10.51753773,-4.62816,4.21512,6.259960192,5.09184,1.48512,5.304,-9.72,2.73,10.09610321
09/04/2019 23:30,-4.25248,2.19636,4.786186728,5.02752,1.46636,5.237,-9.28,0.73,9.308668004,-3.81248,2.77636,4.716267444,5.02752,1.46636,5.237,-8.84,1.31,8.936537361
10/04/2019 00:00,-3.7988,2.1916,4.385657533,5.0112,1.4616,5.22,-8.81,0.73,8.840192306,-3.1888,2.9516,4.345156844,5.0112,1.4616,5.22,-8.2,1.49,8.334272614
10/04/2019 00:30,-2.83096,2.70722,3.917061992,5.33904,1.55722,5.5615,-8.17,1.15,8.250539376,-2.27096,2.67722,3.510664645,5.33904,1.55722,5.5615,-7.61,1.12,7.691976339
10/04/2019 01:00,-2.08136,3.31252,3.912141127,5.52864,1.61252,5.759,-7.61,1.7,7.797570134,-1.77136,2.43252,3.009131071,5.52864,1.61252,5.759,-7.3,0.82,7.345910427
10/04/2019 01:30,-2.99904,3.47778,4.592297317,5.34096,1.55778,5.5635,-8.34,1.92,8.558154007,-2.63904,2.24778,3.466561272,5.34096,1.55778,5.5635,-7.98,0.69,8.009775278
10/04/2019 02:00,-4.29944,3.85308,5.773336107,5.05056,1.47308,5.261,-9.35,2.38,9.648155264,-3.92944,3.24308,5.094905946,5.05056,1.47308,5.261,-8.98,1.77,9.152775535
10/04/2019 02:30,-4.54888,1.47616,4.78240082,5.06112,1.47616,5.272,-9.61,0,9.61,-3.99888,3.24616,5.150591811,5.06112,1.47616,5.272,-9.06,1.77,9.231278351
10/04/2019 03:00,-4.17672,1.52054,4.444888283,5.21328,1.52054,5.4305,-9.39,0,9.39,-3.63672,3.29054,4.904425129,5.21328,1.52054,5.4305,-8.85,1.77,9.025264539
10/04/2019 03:30,-3.88888,1.54616,4.184972927,5.30112,1.54616,5.522,-9.19,0,9.19,-3.35888,3.31616,4.720062711,5.30112,1.54616,5.522,-8.66,1.77,8.839032753
10/04/2019 04:00,-3.86696,1.51172,4.151948579,5.18304,1.51172,5.399,-9.05,0,9.05,-3.33696,3.34172,4.722541117,5.18304,1.51172,5.399,-8.52,1.83,8.714315808
10/04/2019 04:30,-4.6104,1.3853,4.814025784,4.7496,1.3853,4.9475,-9.36,0,9.36,-4.0704,3.2153,5.187129288,4.7496,1.3853,4.9475,-8.82,1.83,9.00784658
10/04/2019 05:00,-4.41704,1.40378,4.634742781,4.81296,1.40378,5.0135,-9.23,0,9.23,-3.88704,3.29378,5.094905951,4.81296,1.40378,5.0135,-8.7,1.89,8.902926485
10/04/2019 05:30,-4.63224,1.42268,4.84578846,4.87776,1.42268,5.081,-9.51,0,9.51,-4.10224,3.13268,5.161594424,4.87776,1.42268,5.081,-8.98,1.71,9.141362043
10/04/2019 06:00,-5.44424,2.05668,5.819766473,4.68576,1.36668,4.881,-10.13,0.69,10.15347231,-4.91424,2.95668,5.735129589,4.68576,1.36668,4.881,-9.6,1.59,9.730781058
10/04/2019 06:30,-6.30976,1.40882,6.465125293,4.83024,1.40882,5.0315,-11.14,0,11.14,-5.74976,2.77882,6.386045776,4.83024,1.40882,5.0315,-10.58,1.37,10.66833164
10/04/2019 07:00,-5.35432,1.00374,5.447589985,5.87568,1.71374,6.1205,-11.23,-0.71,11.25242196,-4.85432,2.73374,5.571154014,5.87568,1.71374,6.1205,-10.73,1.02,10.77837186
10/04/2019 07:30,-2.4236,0.7627,2.540777096,7.8264,2.2827,8.1525,-10.25,-1.52,10.36208956,-1.8836,3.3027,3.802075256,7.8264,2.2827,8.1525,-9.71,1.02,9.763426653
10/04/2019 08:00,1.19416,0.28538,1.227786565,9.82416,2.86538,10.2335,-8.63,-2.58,9.007402511,1.71416,3.88538,4.246707224,9.82416,2.86538,10.2335,-8.11,1.02,8.173891362
10/04/2019 08:30,4.71184,0.49012,4.737262268,11.69184,3.41012,12.179,-6.98,-2.92,7.56616151,5.22184,4.25012,6.732839891,11.69184,3.41012,12.179,-6.47,0.84,6.524300729
10/04/2019 09:00,4.26664,1.48652,4.518180895,11.57664,3.37652,12.059,-7.31,-1.89,7.550377474,4.60664,2.41652,5.2019901,11.57664,3.37652,12.059,-6.97,-0.96,7.035801305
10/04/2019 09:30,6.78192,2.14806,7.113972213,13.02192,3.79806,13.5645,-6.24,-1.65,6.454463572,6.81192,2.39806,7.221699651,13.02192,3.79806,13.5645,-6.21,-1.4,6.365854224
10/04/2019 10:00,10.422,2.651,10.75387767,14.952,4.361,15.575,-4.53,-1.71,4.842003717,10.632,3.041,11.05835001,14.952,4.361,15.575,-4.32,-1.32,4.517167254
10/04/2019 10:30,17.9096,3.2953,18.21023817,18.1896,5.3053,18.9475,-0.28,-2.01,2.029408781,17.9396,3.5253,18.28269642,18.1896,5.3053,18.9475,-0.25,-1.78,1.797470445
10/04/2019 11:00,28.10376,4.44818,28.45360489,23.03376,6.71818,23.9935,5.07,-2.27,5.554979748,28.09376,4.40818,28.43749992,23.03376,6.71818,23.9935,5.06,-2.31,5.562346627
10/04/2019 11:30,37.56136,5.33498,37.93834178,27.65136,8.06498,28.8035,9.91,-2.73,10.27915366,37.67136,5.41498,38.0585519,27.65136,8.06498,28.8035,10.02,-2.65,10.36450192
10/04/2019 12:00,39.02336,5.32098,39.38445701,28.32336,8.26098,29.5035,10.7,-2.94,11.09655802,39.03336,5.82098,39.46500983,28.32336,8.26098,29.5035,10.71,-2.44,10.98442989
10/04/2019 12:30,43.16544,4.25492,43.37464184,29.84544,8.70492,31.089,13.32,-4.45,14.04367829,43.30544,8.00492,44.03907217,29.84544,8.70492,31.089,13.46,-0.7,13.47818979
10/04/2019 13:00,52.67288,5.14334,52.92339968,34.98288,10.20334,36.4405,17.69,-5.06,18.39944836,52.82288,8.98334,53.5813125,34.98288,10.20334,36.4405,17.84,-1.22,17.88166659
10/04/2019 13:30,54.68056,5.39308,54.94587295,36.01056,10.50308,37.511,18.67,-5.11,19.35667843,54.86056,9.28308,55.64042252,36.01056,10.50308,37.511,18.85,-1.22,18.88943885
10/04/2019 14:00,60.7092,7.2206,61.13709209,39.0192,11.3806,40.645,21.69,-4.16,22.08532771,60.7892,8.5706,61.39040659,39.0192,11.3806,40.645,21.77,-2.81,21.95060364
10/04/2019 14:30,64.49016,8.14088,65.00195892,40.94016,11.94088,42.646,23.55,-3.8,23.85461171,64.33016,8.37088,64.87249893,40.94016,11.94088,42.646,23.39,-3.57,23.66087488
10/04/2019 15:00,66.33912,8.25516,66.85077792,41.94912,12.23516,43.697,24.39,-3.98,24.712598,66.36912,8.58516,66.92208202,41.94912,12.23516,43.697,24.42,-3.65,24.69127174
10/04/2019 15:30,62.54848,8.09164,63.06969945,39.94848,11.65164,41.613,22.6,-3.56,22.87867129,62.52848,8.33164,63.08111473,39.94848,11.65164,41.613,22.58,-3.32,22.82276933
10/04/2019 16:00,59.32744,8.05842,59.87222453,38.25744,11.15842,39.8515,21.07,-3.1,21.2968284,59.27744,8.31842,59.85825761,38.25744,11.15842,39.8515,21.02,-2.84,21.21098772
10/04/2019 16:30,49.94696,7.66328,50.53142264,33.57696,9.79328,34.976,16.37,-2.13,16.507992,50.02696,7.96328,50.6567918,33.57696,9.79328,34.976,16.45,-1.83,16.55147728
10/04/2019 17:00,35.40904,6.30722,35.966389,26.45904,7.71722,27.5615,8.95,-1.41,9.060386305,35.48904,6.41722,36.06456256,26.45904,7.71722,27.5615,9.03,-1.3,9.123097062
10/04/2019 17:30,18.31224,4.46732,18.84927271,17.68224,5.15732,18.419,0.63,-0.69,0.93434469,18.56224,5.86732,19.46746511,17.68224,5.15732,18.419,0.88,0.71,1.130707743
10/04/2019 18:00,12.0904,5.3797,13.23325146,15.0504,4.3897,15.6775,-2.96,0.99,3.121169653,12.0304,4.1997,12.74237043,15.0504,4.3897,15.6775,-3.02,-0.19,3.025970919
10/04/2019 18:30,3.32224,3.76482,5.021070429,10.54224,3.07482,10.9815,-7.22,0.69,7.252895973,3.60224,3.88482,5.297920295,10.54224,3.07482,10.9815,-6.94,0.81,6.98710956
10/04/2019 19:00,-3.75952,2.68514,4.619953187,6.84048,1.99514,7.1255,-10.6,0.69,10.62243381,-3.64952,2.68514,4.530890978,6.84048,1.99514,7.1255,-10.49,0.69,10.51266855
10/04/2019 19:30,-6.53152,2.39914,6.958205677,5.44848,1.58914,5.6755,-11.98,0.81,12.00735191,-6.28152,2.45914,6.745729245,5.44848,1.58914,5.6755,-11.73,0.87,11.76221918
10/04/2019 20:00,-9.04552,2.04214,9.273174637,4.22448,1.23214,4.4005,-13.27,0.81,13.29469819,-8.72552,2.16214,8.989413143,4.22448,1.23214,4.4005,-12.95,0.93,12.98335088
10/04/2019 20:30,-10.05072,1.97354,10.24264774,3.98928,1.16354,4.1555,-14.04,0.81,14.06334597,-9.88072,1.94354,10.0700534,3.98928,1.16354,4.1555,-13.87,0.78,13.89191491
10/04/2019 21:00,-8.16608,2.19656,8.456343087,4.75392,1.38656,4.952,-12.92,0.81,12.94536597,-7.96608,2.24656,8.276802668,4.75392,1.38656,4.952,-12.72,0.86,12.74903918
10/04/2019 21:30,-8.65592,1.98994,8.881712236,4.35408,1.26994,4.5355,-13.01,0.72,13.0299079,-8.36592,1.97994,8.597021569,4.35408,1.26994,4.5355,-12.72,0.71,12.73979984
10/04/2019 22:00,-8.35728,2.12496,8.623200334,4.06272,1.18496,4.232,-12.42,0.94,12.45552086,-8.13728,2.19496,8.428118129,4.06272,1.18496,4.232,-12.2,1.01,12.24173599
10/04/2019 22:30,-7.60904,2.24028,7.931982363,3.84096,1.12028,4.001,-11.45,1.12,11.50464689,-7.42904,2.29028,7.774060573,3.84096,1.12028,4.001,-11.27,1.17,11.33056927
10/04/2019 23:00,-6.09656,2.31392,6.520910182,4.09344,1.19392,4.264,-10.19,1.12,10.25136576,-5.81656,2.46392,6.316903672,4.09344,1.19392,4.264,-9.91,1.27,9.991045991
10/04/2019 23:30,-5.29784,1.36938,5.471956711,3.87216,1.12938,4.0335,-9.17,0.24,9.173140138,-5.04784,3.66938,6.240595985,3.87216,1.12938,4.0335,-8.92,2.54,9.27458894
11/04/2019 00:00,-5.49176,-0.56468,5.520714754,3.37824,0.98532,3.519,-8.87,-1.55,9.004410031,-4.99176,4.37532,6.637853041,3.37824,0.98532,3.519,-8.37,3.39,9.030448494
11/04/2019 00:30,-4.71264,1.05798,4.829937624,3.62736,1.05798,3.7785,-8.34,0,8.34,-4.34264,4.10798,5.977794062,3.62736,1.05798,3.7785,-7.97,3.05,8.533662754
11/04/2019 01:00,-4.16944,1.12308,4.318048008,3.85056,1.12308,4.011,-8.02,0,8.02,-3.72944,4.26308,5.664148109,3.85056,1.12308,4.011,-7.58,3.14,8.204632838
11/04/2019 01:30,-4.66488,1.13316,4.800537157,3.88512,1.13316,4.047,-8.55,0,8.55,-4.26488,4.27316,6.037308821,3.88512,1.13316,4.047,-8.15,3.14,8.733962446
11/04/2019 02:00,-6.01176,1.03782,6.100682638,3.55824,1.03782,3.7065,-9.57,0,9.57,-5.61176,4.17782,6.996143956,3.55824,1.03782,3.7065,-9.17,3.14,9.692703441
11/04/2019 02:30,-6.27392,1.01094,6.354846328,3.46608,1.01094,3.6105,-9.74,0,9.74,-5.85392,4.15094,7.176258235,3.46608,1.01094,3.6105,-9.32,3.14,9.834734363
11/04/2019 03:00,-6.1844,1.0108,6.266459926,3.4656,1.0108,3.61,-9.65,0,9.65,-5.7844,4.1008,7.0905461,3.4656,1.0108,3.61,-9.25,3.09,9.752466355
11/04/2019 03:30,-5.80072,1.04104,5.893396033,3.56928,1.04104,3.718,-9.37,0,9.37,-5.37072,4.13104,6.775701056,3.56928,1.04104,3.718,-8.94,3.09,9.458948144
11/04/2019 04:00,-5.58632,1.02774,5.68007224,3.52368,1.02774,3.6705,-9.11,0,9.11,-5.19632,4.11774,6.630047078,3.52368,1.02774,3.6705,-8.72,3.09,9.251297206
11/04/2019 04:30,-5.90032,0.98574,5.982094905,3.37968,0.98574,3.5205,-9.28,0,9.28,-5.49032,4.07574,6.837782554,3.37968,0.98574,3.5205,-8.87,3.09,9.392816404
11/04/2019 05:00,-6.15256,0.95592,6.226377566,3.27744,0.95592,3.414,-9.43,0,9.43,-5.72256,3.96592,6.962486223,3.27744,0.95592,3.414,-9,3.01,9.49
11/04/2019 05:30,-6.29432,0.97874,6.369960459,3.35568,0.97874,3.4955,-9.65,0,9.65,-5.87432,3.98874,7.100540983,3.35568,0.97874,3.4955,-9.23,3.01,9.708398426
11/04/2019 06:00,-6.4276,1.2057,6.539705976,3.4824,1.0157,3.6275,-9.91,0.19,9.911821225,-6.0476,3.4657,6.970261276,3.4824,1.0157,3.6275,-9.53,2.45,9.839888211
11/04/2019 06:30,-7.56496,2.16272,7.86803518,3.33504,0.97272,3.474,-10.9,1.19,10.9647663,-7.48496,1.76272,7.689720931,3.33504,0.97272,3.474,-10.82,0.79,10.84880178
11/04/2019 07:00,-7.3472,2.0879,7.638106719,4.0728,1.1879,4.2425,-11.42,0.9,11.4554092,-7.3272,1.8979,7.569008142,4.0728,1.1879,4.2425,-11.4,0.71,11.42208825
11/04/2019 07:30,-5.8556,2.2692,6.279914012,5.4144,1.5792,5.64,-11.27,0.69,11.29110269,-5.6256,2.2892,6.073533733,5.4144,1.5792,5.64,-11.04,0.71,11.06280706
11/04/2019 08:00,-1.26008,0.39956,1.321911419,8.08992,2.35956,8.427,-9.35,-1.96,9.553224586,-0.90008,3.74956,3.856078863,8.08992,2.35956,8.427,-8.99,1.39,9.096823621
11/04/2019 08:30,12.95216,1.68438,13.06122447,15.99216,4.66438,16.6585,-3.04,-2.98,4.256994245,13.88216,5.96438,15.10920895,15.99216,4.66438,16.6585,-2.11,1.3,2.478326048
11/04/2019 09:00,26.238,3.029,26.41226013,22.248,6.489,23.175,3.99,-3.46,5.28125932,26.508,7.459,27.5374426,22.248,6.489,23.175,4.26,0.97,4.369038796
11/04/2019 09:30,32.06768,3.40224,32.24765631,24.96768,7.28224,26.008,7.1,-3.88,8.091007354,32.30768,6.63224,32.98140073,24.96768,7.28224,26.008,7.34,-0.65,7.368724449
11/04/2019 10:00,37.88736,4.09298,38.10780147,27.98736,8.16298,29.1535,9.9,-4.07,10.70396655,38.22736,8.50298,39.1616103,27.98736,8.16298,29.1535,10.24,0.34,10.24564298
11/04/2019 10:30,34.39224,3.76482,34.59768839,26.86224,7.83482,27.9815,7.53,-4.07,8.55954438,34.59224,7.85482,35.47282432,26.86224,7.83482,27.9815,7.73,0.02,7.730025873
11/04/2019 11:00,34.86232,3.58526,35.04619016,26.69232,7.78526,27.8045,8.17,-4.2,9.186343124,35.01232,7.41526,35.78894568,26.69232,7.78526,27.8045,8.32,-0.37,8.3282231
11/04/2019 11:30,36.66424,3.65582,36.84605155,26.93424,7.85582,28.0565,9.73,-4.2,10.59777807,37.00424,7.81582,37.82064014,26.93424,7.85582,28.0565,10.07,-0.04,10.07007944
11/04/2019 12:00,51.93136,5.55248,52.22735093,34.91136,10.18248,36.366,17.02,-4.63,17.63851751,52.01136,8.84248,52.75766316,34.91136,10.18248,36.366,17.1,-1.34,17.15242257
11/04/2019 12:30,52.4752,5.8261,52.79763306,35.0952,10.2361,36.5575,17.38,-4.41,17.93076964,52.6252,9.1361,53.4123581,35.0952,10.2361,36.5575,17.53,-1.1,17.56447836
11/04/2019 13:00,56.11752,5.81886,56.41839401,36.64752,10.68886,38.1745,19.47,-4.87,20.06982312,56.17752,9.19886,56.92567767,36.64752,10.68886,38.1745,19.53,-1.49,19.58675573
11/04/2019 13:30,56.1312,7.6491,56.64998097,36.5112,10.6491,38.0325,19.62,-3,19.84803265,56.1312,7.9391,56.68986613,36.5112,10.6491,38.0325,19.62,-2.71,19.80627426
11/04/2019 14:00,63.05968,8.01324,63.56677793,39.91968,11.64324,41.583,23.14,-3.63,23.42299084,63.29968,8.68324,63.8924733,39.91968,11.64324,41.583,23.38,-2.96,23.56662895
11/04/2019 14:30,64.07536,8.15198,64.59184575,40.39536,11.78198,42.0785,23.68,-3.63,23.95661287,63.93536,8.51198,64.49948885,40.39536,11.78198,42.0785,23.54,-3.27,23.76603669
11/04/2019 15:00,64.57896,8.06678,65.08083446,40.78896,11.89678,42.4885,23.79,-3.83,24.09632752,64.65896,8.53678,65.22007146,40.78896,11.89678,42.4885,23.87,-3.36,24.10532099
11/04/2019 15:30,62.35768,7.96474,62.86427712,39.54768,11.53474,41.1955,22.81,-3.57,23.0876807,62.49768,8.47474,63.06965374,39.54768,11.53474,41.1955,22.95,-3.06,23.1531013
11/04/2019 16:00,56.70968,7.59824,57.21644044,36.43968,10.62824,37.958,20.27,-3.03,20.49521408,56.77968,8.09824,57.35428103,36.43968,10.62824,37.958,20.34,-2.53,20.49674364
11/04/2019 16:30,49.06256,7.34908,49.60991605,32.60256,9.50908,33.961,16.46,-2.16,16.60112044,49.20256,7.81908,49.81997514,32.60256,9.50908,33.961,16.6,-1.69,16.68580534
11/04/2019 17:00,39.72928,6.66854,40.28504828,28.10928,8.19854,29.2805,11.62,-1.53,11.72029436,39.92928,7.12854,40.56061493,28.10928,8.19854,29.2805,11.82,-1.07,11.86833181
11/04/2019 17:30,29.66944,3.91192,29.92622241,23.14944,6.75192,24.114,6.52,-2.84,7.111680533,30.08944,8.64192,31.30586496,23.14944,6.75192,24.114,6.94,1.89,7.192753298
11/04/2019 18:00,20.2828,3.0704,20.51388145,18.4128,5.3704,19.18,1.87,-2.3,2.964270568,20.6328,7.8104,22.06161336,18.4128,5.3704,19.18,2.22,2.44,3.298787656
11/04/2019 18:30,8.58432,1.76376,8.76364075,12.90432,3.76376,13.442,-4.32,-2,4.760504175,9.35432,6.59376,11.44469194,12.90432,3.76376,13.442,-3.55,2.83,4.539977974
11/04/2019 19:00,-0.70928,0.58896,0.921928414,8.19072,2.38896,8.532,-8.9,-1.8,9.080198236,0.10072,5.21896,5.2199318,8.19072,2.38896,8.532,-8.09,2.83,8.570705922
11/04/2019 19:30,-6.14376,1.53432,6.332450142,5.46624,1.59432,5.694,-11.61,-0.06,11.61015504,-5.90376,2.68432,6.485364755,5.46624,1.59432,5.694,-11.37,1.09,11.42212765
11/04/2019 20:00,-8.38264,2.10048,8.641797822,4.52736,1.32048,4.716,-12.91,0.78,12.93354166,-7.85264,2.26048,8.171519124,4.52736,1.32048,4.716,-12.38,0.94,12.4156353
11/04/2019 20:30,-9.51888,0.88616,9.56003954,4.10112,1.19616,4.272,-13.62,-0.31,13.62352744,-9.29888,2.59616,9.654492011,4.10112,1.19616,4.272,-13.4,1.4,13.47293583
11/04/2019 21:00,-9.65096,-0.19278,9.652885219,4.13904,1.20722,4.3115,-13.79,-1.4,13.86088381,-9.02096,3.61722,9.719156334,4.13904,1.20722,4.3115,-13.16,2.41,13.37885272
11/04/2019 21:30,-9.03504,-0.15022,9.036288721,4.28496,1.24978,4.4635,-13.32,-1.4,13.39337149,-8.27504,3.89978,9.147927145,4.28496,1.24978,4.4635,-12.56,2.65,12.83651432
11/04/2019 22:00,-7.50648,-0.13314,7.507660638,4.58352,1.33686,4.7745,-12.09,-1.47,12.17903937,-6.74648,4.46686,8.091219355,4.58352,1.33686,4.7745,-11.33,3.13,11.75439492
11/04/2019 22:30,-7.10072,0.14354,7.102170672,4.22928,1.23354,4.4055,-11.33,-1.09,11.38231084,-6.37072,4.36354,7.721823272,4.22928,1.23354,4.4055,-10.6,3.13,11.05246126
11/04/2019 23:00,-6.2216,2.2037,6.600348495,4.0584,1.1837,4.2275,-10.28,1.02,10.33047918,-5.8416,2.6137,6.39966548,4.0584,1.1837,4.2275,-9.9,1.43,10.00274462
11/04/2019 23:30,-5.47624,2.13818,5.878861986,3.83376,1.11818,3.9935,-9.31,1.02,9.365708729,-5.13624,2.83818,5.868238837,3.83376,1.11818,3.9935,-8.97,1.72,9.133416666
12/04/2019 00:00,-5.00344,0.20608,5.007682178,3.82656,1.11608,3.986,-8.83,-0.91,8.87676743,-4.21344,5.03608,6.566214922,3.82656,1.11608,3.986,-8.04,3.92,8.944719112
