Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 00:30,-4.43024,0.29118,4.439798672,3.80976,1.11118,3.9685,-8.24,-0.82,8.280700453,-3.70024,5.09118,6.293797729,3.80976,1.11118,3.9685,-7.51,3.98,8.499441158
12/04/2019 01:00,-4.94728,0.30746,4.956824694,3.52272,1.02746,3.6695,-8.47,-0.72,8.500547041,-4.19728,4.87746,6.434809667,3.52272,1.02746,3.6695,-7.72,3.85,8.626754894
12/04/2019 01:30,-5.7932,0.2824,5.800078965,3.4368,1.0024,3.58,-9.23,-0.72,9.258039749,-5.0532,4.8524,7.005755919,3.4368,1.0024,3.58,-8.49,3.85,9.322156403
12/04/2019 02:00,-5.86096,3.49972,6.826338125,3.59904,1.04972,3.749,-9.46,2.45,9.772108268,-5.63096,3.55972,6.661780318,3.59904,1.04972,3.749,-9.23,2.51,9.565197332
12/04/2019 02:30,-5.53984,3.69838,6.660918994,3.80016,1.10838,3.9585,-9.34,2.59,9.692455829,-5.33984,1.10838,5.453659088,3.80016,1.10838,3.9585,-9.14,0,9.14
12/04/2019 03:00,-5.86216,3.75812,6.963360238,3.62784,1.05812,3.779,-9.49,2.7,9.866615428,-5.67216,1.05812,5.770010139,3.62784,1.05812,3.779,-9.3,0,9.3
12/04/2019 03:30,-6.76376,3.59432,7.659476849,3.06624,0.89432,3.194,-9.83,2.7,10.194062,-6.58376,0.89432,6.644223356,3.06624,0.89432,3.194,-9.65,0,9.65
12/04/2019 04:00,-6.76936,3.56352,7.650026771,2.96064,0.86352,3.084,-9.73,2.7,10.09766805,-6.58936,0.86352,6.645700264,2.96064,0.86352,3.084,-9.55,0,9.55
12/04/2019 04:30,-6.53064,3.58648,7.450644106,3.03936,0.88648,3.166,-9.57,2.7,9.943585872,-6.35064,0.88648,6.412212972,3.03936,0.88648,3.166,-9.39,0,9.39
12/04/2019 05:00,-6.5508,3.5306,7.441647465,3.0192,0.8806,3.145,-9.57,2.65,9.93012588,-6.3708,0.8806,6.431372249,3.0192,0.8806,3.145,-9.39,0,9.39
12/04/2019 05:30,-7.16384,3.59638,8.015893752,2.93616,0.85638,3.0585,-10.1,2.74,10.46506569,-7.10384,2.80638,7.63808297,2.93616,0.85638,3.0585,-10.04,1.95,10.22761458
12/04/2019 06:00,-7.75608,1.63156,7.925828979,2.95392,0.86156,3.077,-10.71,0.77,10.73764406,-7.19608,2.94156,7.774081463,2.95392,0.86156,3.077,-10.15,2.08,10.36093143
12/04/2019 06:30,-7.698,1.7535,7.895186271,3.372,0.9835,3.5125,-11.07,0.77,11.09674727,-7.158,2.8135,7.691082255,3.372,0.9835,3.5125,-10.53,1.83,10.68783421
12/04/2019 07:00,-6.52008,1.99706,6.819068254,4.54992,1.32706,4.7395,-11.07,0.67,11.09025699,-5.98008,2.83706,6.61893241,4.54992,1.32706,4.7395,-10.53,1.51,10.63771592
12/04/2019 07:30,-2.23024,1.90368,2.932229186,7.34976,2.14368,7.656,-9.58,-0.24,9.583005792,-1.65024,3.37368,3.755663563,7.34976,2.14368,7.656,-9,1.23,9.083661156
12/04/2019 08:00,4.79976,2.54118,5.430956808,11.24976,3.28118,11.7185,-6.45,-0.74,6.492310837,4.97976,3.50118,6.087386225,11.24976,3.28118,11.7185,-6.27,0.22,6.273858462
12/04/2019 08:30,12.8052,3.6911,13.32656618,15.5352,4.5311,16.1825,-2.73,-0.84,2.856308807,13.0152,3.8011,13.55890085,15.5352,4.5311,16.1825,-2.52,-0.73,2.623604391
12/04/2019 09:00,23.78848,5.03164,24.31479348,20.98848,6.12164,21.863,2.8,-1.09,3.004679683,23.90848,4.84164,24.39378802,20.98848,6.12164,21.863,2.92,-1.28,3.188228348
12/04/2019 09:30,35.2764,6.2352,35.82320639,26.7264,7.7952,27.84,8.55,-1.56,8.691150672,35.2064,6.0852,35.7284237,26.7264,7.7952,27.84,8.48,-1.71,8.650693614
12/04/2019 10:00,36.9736,6.1423,37.48032746,27.5736,8.0423,28.7225,9.4,-1.9,9.590099061,37.0936,6.1323,37.59707787,27.5736,8.0423,28.7225,9.52,-1.91,9.709711633
12/04/2019 10:30,36.64216,6.28438,37.17716129,27.51216,8.02438,28.6585,9.13,-1.74,9.294326226,36.49216,5.91438,36.96833283,27.51216,8.02438,28.6585,8.98,-2.11,9.22455961
12/04/2019 11:00,38.33272,6.07246,38.81072266,28.12272,8.20246,29.2945,10.21,-2.13,10.42981304,38.38272,5.84246,38.8248314,28.12272,8.20246,29.2945,10.26,-2.36,10.52792477
12/04/2019 11:30,26.32384,4.73112,26.74561738,22.08384,6.44112,23.004,4.24,-1.71,4.571837705,26.32384,4.84112,26.7652946,22.08384,6.44112,23.004,4.24,-1.6,4.531842892
12/04/2019 12:00,22.52992,4.45706,22.96655566,20.14992,5.87706,20.9895,2.38,-1.42,2.771425626,22.94992,4.27706,23.34506522,20.14992,5.87706,20.9895,2.8,-1.6,3.224903099
12/04/2019 12:30,15.85896,3.88428,16.32771397,16.84896,4.91428,17.551,-0.99,-1.03,1.428635713,15.69896,3.51428,16.08749542,16.84896,4.91428,17.551,-1.15,-1.4,1.811767093
12/04/2019 13:00,15.89304,4.01672,16.39276548,16.82304,4.90672,17.524,-0.93,-0.89,1.28724512,15.86304,3.67672,16.28355944,16.82304,4.90672,17.524,-0.96,-1.23,1.560288435
12/04/2019 13:30,13.44528,3.86904,13.99089078,15.66528,4.56904,16.318,-2.22,-0.7,2.327745691,13.49528,3.45904,13.93153043,15.66528,4.56904,16.318,-2.17,-1.11,2.437416665
12/04/2019 14:00,14.13456,3.87008,14.65480486,15.87456,4.63008,16.536,-1.74,-0.76,1.898736422,14.17456,3.41008,14.57898477,15.87456,4.63008,16.536,-1.7,-1.22,2.092462664
12/04/2019 14:30,17.14488,4.30184,17.6763327,17.35488,5.06184,18.078,-0.21,-0.76,0.78847955,16.89488,3.68184,17.29141163,17.35488,5.06184,18.078,-0.46,-1.38,1.454647724
12/04/2019 15:00,16.42648,3.90564,16.88440905,17.19648,5.01564,17.913,-0.77,-1.11,1.350925609,16.93648,3.93564,17.3877433,17.19648,5.01564,17.913,-0.26,-1.08,1.110855526
12/04/2019 15:30,12.9628,3.5529,13.44088101,15.7128,4.5829,16.3675,-2.75,-1.03,2.936562616,13.4128,3.8129,13.94422498,15.7128,4.5829,16.3675,-2.3,-0.77,2.425469027
12/04/2019 16:00,28.10904,4.79722,28.51545983,21.41904,6.24722,22.3115,6.69,-1.45,6.845334177,27.59904,5.04722,28.05675389,21.41904,6.24722,22.3115,6.18,-1.2,6.295426912
12/04/2019 16:30,27.04048,5.27264,27.54974213,21.78048,6.35264,22.688,5.26,-1.08,5.369729975,27.11048,5.44264,27.65140966,21.78048,6.35264,22.688,5.33,-0.91,5.407124929
12/04/2019 17:00,27.1976,5.1693,27.6844922,22.3176,6.5093,23.2475,4.88,-1.34,5.060632372,27.4776,5.8093,28.08498653,22.3176,6.5093,23.2475,5.16,-0.7,5.207264157
12/04/2019 17:30,19.72168,6.15924,20.66109628,18.75168,5.46924,19.533,0.97,0.69,1.190378091,19.74168,6.15924,20.68018778,18.75168,5.46924,19.533,0.99,0.69,1.206731122
12/04/2019 18:00,15.83136,5.66748,16.81523978,16.79136,4.89748,17.491,-0.96,0.77,1.230650235,16.10136,4.20748,16.64201556,16.79136,4.89748,17.491,-0.69,-0.69,0.975807358
12/04/2019 18:30,5.49992,4.10956,6.865683025,11.44992,3.33956,11.927,-5.95,0.77,5.999616654,5.66992,4.11956,7.008478251,11.44992,3.33956,11.927,-5.78,0.78,5.832392305
12/04/2019 19:00,-2.26584,3.06788,3.813911195,7.60416,2.21788,7.921,-9.87,0.85,9.906533198,-1.88584,3.15788,3.678124332,7.60416,2.21788,7.921,-9.49,0.94,9.536440636
12/04/2019 19:30,-5.2268,2.5851,5.831138847,6.2232,1.8151,6.4825,-11.45,0.77,11.47586162,-4.8868,2.8151,5.639645578,6.2232,1.8151,6.4825,-11.11,1,11.15491372
12/04/2019 20:00,-7.53336,3.91152,8.488315593,4.97664,1.45152,5.184,-12.51,2.46,12.74957646,-7.53336,0.35152,7.541556815,4.97664,1.45152,5.184,-12.51,-1.1,12.55826819
12/04/2019 20:30,-8.59328,3.55946,9.301301879,4.38672,1.27946,4.5695,-12.98,2.28,13.17872528,-8.66328,0.41946,8.673428794,4.38672,1.27946,4.5695,-13.05,-0.86,13.07830647
12/04/2019 21:00,-8.61952,3.52264,9.31155828,4.26048,1.24264,4.438,-12.88,2.28,13.08024465,-8.44952,0.47264,8.462728685,4.26048,1.24264,4.438,-12.71,-0.77,12.73330279
12/04/2019 21:30,-8.08216,3.89312,8.970936049,4.22784,1.23312,4.404,-12.31,2.66,12.5941137,-8.19216,0.35312,8.199767021,4.22784,1.23312,4.404,-12.42,-0.88,12.45113649
12/04/2019 22:00,-6.92072,4.15104,8.07016099,4.52928,1.32104,4.718,-11.45,2.83,11.79454959,-6.95072,0.56104,6.973325921,4.52928,1.32104,4.718,-11.48,-0.76,11.50512929
12/04/2019 22:30,-6.222,4.2915,7.558455944,4.428,1.2915,4.6125,-10.65,3,11.06447016,-6.272,0.8015,6.323004527,4.428,1.2915,4.6125,-10.7,-0.49,10.71121375
12/04/2019 23:00,-5.77648,2.24936,6.198979077,4.28352,1.24936,4.462,-10.06,1,10.10957962,-5.30648,3.32936,6.264452729,4.28352,1.24936,4.462,-9.59,2.08,9.812976103
12/04/2019 23:30,-5.11968,1.98926,5.492565762,4.18032,1.21926,4.3545,-9.3,0.77,9.331821901,-4.45968,3.87926,5.910787075,4.18032,1.21926,4.3545,-8.64,2.66,9.040199113
13/04/2019 00:00,-4.7288,0.8616,4.806652057,4.0512,1.1816,4.22,-8.78,-0.32,8.7858295,-3.8888,4.9116,6.264709091,4.0512,1.1816,4.22,-7.94,3.73,8.772485395
13/04/2019 00:30,-7.69136,-1.50248,7.836738148,0.60864,0.17752,0.634,-8.3,-1.68,8.468317424,-6.86136,5.58752,8.84865192,0.60864,0.17752,0.634,-7.47,5.41,9.223285749
13/04/2019 01:00,-7.63424,-1.48582,7.777485548,0.66576,0.19418,0.6935,-8.3,-1.68,8.468317424,-6.80424,5.66418,8.85328284,0.66576,0.19418,0.6935,-7.47,5.47,9.258606807
13/04/2019 01:30,-7.9484,-1.5537,8.098829931,0.7416,0.2163,0.7725,-8.69,-1.77,8.868427144,-7.0484,5.7563,9.100270999,0.7416,0.2163,0.7725,-7.79,5.54,9.559063762
13/04/2019 02:00,-8.67528,-1.57904,8.817814378,0.65472,0.19096,0.682,-9.33,-1.77,9.496409848,-7.79528,5.58096,9.587153112,0.65472,0.19096,0.682,-8.45,5.39,10.02270423
13/04/2019 02:30,-9.1336,-1.5448,9.263317764,0.5664,0.1652,0.59,-9.7,-1.71,9.849573595,-8.2536,5.4852,9.910062159,0.5664,0.1652,0.59,-8.82,5.32,10.30023301
13/04/2019 03:00,-9.18784,-1.54312,9.316524202,0.57216,0.16688,0.596,-9.76,-1.71,9.908667923,-8.31784,5.54688,9.997716739,0.57216,0.16688,0.596,-8.89,5.38,10.39117414
13/04/2019 03:30,-9.2008,-1.5469,9.329931417,0.5592,0.1631,0.5825,-9.76,-1.71,9.908667923,-8.3308,5.4831,9.973295055,0.5592,0.1631,0.5825,-8.89,5.32,10.36023648
13/04/2019 04:00,-9.04448,-1.54214,9.175010313,0.57552,0.16786,0.5995,-9.62,-1.71,9.77079833,-8.16448,5.48786,9.83744586,0.57552,0.16786,0.5995,-8.74,5.32,10.23181313
13/04/2019 04:30,-9.03632,-1.53976,9.166566424,0.58368,0.17024,0.608,-9.62,-1.71,9.77079833,-8.15632,5.49024,9.832003417,0.58368,0.17024,0.608,-8.74,5.32,10.23181313
13/04/2019 05:00,-8.7272,-1.5371,8.861529002,0.5928,0.1729,0.6175,-9.32,-1.71,9.475573861,-7.8572,5.6229,9.66191473,0.5928,0.1729,0.6175,-8.45,5.45,10.05509821
13/04/2019 05:30,-8.89864,-1.53752,9.030490662,0.59136,0.17248,0.616,-9.49,-1.71,9.642831534,-8.02864,5.49248,9.727610025,0.59136,0.17248,0.616,-8.62,5.32,10.12950147
13/04/2019 06:00,-8.99928,-1.54354,9.130693087,0.57072,0.16646,0.5945,-9.57,-1.71,9.721573947,-8.13928,5.48646,9.815758873,0.57072,0.16646,0.5945,-8.71,5.32,10.2061991
13/04/2019 06:30,-9.81792,-1.72356,9.968059601,0.50208,0.14644,0.523,-10.32,-1.87,10.48805511,-8.97792,4.86644,10.21201674,0.50208,0.14644,0.523,-9.48,4.72,10.59003305
13/04/2019 07:00,-8.53432,-0.37376,8.542500477,1.25568,0.36624,1.308,-9.79,-0.74,9.81792748,-8.13432,3.44624,8.834236356,1.25568,0.36624,1.308,-9.39,3.08,9.882231529
13/04/2019 07:30,-4.3796,0.1197,4.381235471,3.5304,1.0297,3.6775,-7.91,-0.91,7.96217307,-3.6196,3.9797,5.379546101,3.5304,1.0297,3.6775,-7.15,2.95,7.734662242
13/04/2019 08:00,2.0312,0.7491,2.164930542,6.5112,1.8991,6.7825,-4.48,-1.15,4.625245939,2.4312,4.7391,5.326331031,6.5112,1.8991,6.7825,-4.08,2.84,4.971116575
13/04/2019 08:30,9.93416,1.33538,10.02351109,10.30416,3.00538,10.7335,-0.37,-1.67,1.710497004,10.76416,5.72538,12.19209238,10.30416,3.00538,10.7335,0.46,2.72,2.758622845
13/04/2019 09:00,19.67224,2.16732,19.79126834,14.56224,4.24732,15.169,5.11,-2.08,5.517109751,20.10224,6.49732,21.12617382,14.56224,4.24732,15.169,5.54,2.25,5.979473221
13/04/2019 09:30,27.1536,2.6398,27.28161537,17.7936,5.1898,18.535,9.36,-2.55,9.701139108,27.3736,6.9098,28.23223889,17.7936,5.1898,18.535,9.58,1.72,9.733180364
13/04/2019 10:00,24.53008,2.01044,24.61232809,16.15008,4.71044,16.823,8.38,-2.7,8.804226258,24.81008,6.33044,25.60497101,16.15008,4.71044,16.823,8.66,1.62,8.810221337
13/04/2019 10:30,19.85752,1.90636,19.94881723,14.14752,4.12636,14.737,5.71,-2.22,6.126377396,19.94752,5.91636,20.80641415,14.14752,4.12636,14.737,5.8,1.79,6.069934102
13/04/2019 11:00,33.91504,2.81522,34.03168232,20.31504,5.92522,21.1615,13.6,-3.11,13.95106089,34.21504,7.53522,35.03496115,20.31504,5.92522,21.1615,13.9,1.61,13.99293036
13/04/2019 11:30,39.27288,3.32834,39.41366452,22.62288,6.59834,23.5655,16.65,-3.27,16.96807001,39.30288,6.54834,39.84466254,22.62288,6.59834,23.5655,16.68,-0.05,16.68007494
13/04/2019 12:00,36.91056,2.53808,36.99772006,21.49056,6.26808,22.386,15.42,-3.73,15.86471872,37.27056,7.53808,38.02521917,21.49056,6.26808,22.386,15.78,1.27,15.83102334
13/04/2019 12:30,40.42368,3.26774,40.55554252,23.44368,6.83774,24.4205,16.98,-3.57,17.35123339,40.50368,7.86774,41.26074922,23.44368,6.83774,24.4205,17.06,1.03,17.09106492
13/04/2019 13:00,37.68608,2.77594,37.78817895,21.34608,6.22594,22.2355,16.34,-3.45,16.70024251,37.87608,7.38594,38.58950046,21.34608,6.22594,22.2355,16.53,1.16,16.57065177
13/04/2019 13:30,38.3048,3.8264,38.49544181,21.9648,6.4064,22.88,16.34,-2.58,16.54243029,38.3848,6.3064,38.89940298,21.9648,6.4064,22.88,16.42,-0.1,16.4203045
13/04/2019 14:00,37.23136,4.79748,37.53917929,21.35136,6.22748,22.241,15.88,-1.43,15.94425602,37.43136,4.99748,37.76349451,21.35136,6.22748,22.241,16.08,-1.23,16.1269743
13/04/2019 14:30,29.83568,4.15624,30.12378017,17.81568,5.19624,18.558,12.02,-1.04,12.06490779,29.87568,4.26624,30.17875178,17.81568,5.19624,18.558,12.06,-0.93,12.09580506
13/04/2019 15:00,39.81216,5.18688,40.1486215,22.65216,6.60688,23.596,17.16,-1.42,17.21865268,39.94216,5.26688,40.28791594,22.65216,6.60688,23.596,17.29,-1.34,17.34184823
13/04/2019 15:30,40.95792,5.22856,41.29030214,23.13792,6.74856,24.102,17.82,-1.52,17.88470855,41.06792,5.40856,41.42253703,23.13792,6.74856,24.102,17.93,-1.34,17.98000278
13/04/2019 16:00,39.63016,5.26588,39.97848264,22.10016,6.44588,23.021,17.53,-1.18,17.56966989,39.65016,5.27588,39.99962622,22.10016,6.44588,23.021,17.55,-1.17,17.58895676
13/04/2019 16:30,31.7204,4.4372,32.02924476,18.7104,5.4572,19.49,13.01,-1.02,13.04992337,32.0304,4.6572,32.36720618,18.7104,5.4572,19.49,13.32,-0.8,13.3440024
13/04/2019 17:00,23.1784,5.2712,23.77022877,14.9184,4.3512,15.54,8.26,0.92,8.311076946,23.1484,4.7612,23.63297374,14.9184,4.3512,15.54,8.23,0.41,8.240206308
13/04/2019 17:30,17.69704,4.47122,18.25313762,12.58704,3.67122,13.1115,5.11,0.8,5.172243227,17.51704,4.46122,18.07620464,12.58704,3.67122,13.1115,4.93,0.79,4.992894952
13/04/2019 18:00,11.9164,3.9227,12.54544396,10.7064,3.1227,11.1525,1.21,0.8,1.450551619,12.1464,4.2227,12.85948009,10.7064,3.1227,11.1525,1.44,1.1,1.812070639
13/04/2019 18:30,3.44936,2.04148,4.008207205,6.99936,2.04148,7.291,-3.55,0,3.55,3.70936,3.64148,5.198050423,6.99936,2.04148,7.291,-3.29,1.6,3.658428624
13/04/2019 19:00,-2.14352,3.51814,4.119707156,4.65648,1.35814,4.8505,-6.8,2.16,7.134816045,-1.94352,2.22814,2.956666679,4.65648,1.35814,4.8505,-6.6,0.87,6.657093961
13/04/2019 19:30,-8.27536,2.67552,8.69712541,2.14464,0.62552,2.234,-10.42,2.05,10.61974105,-7.99536,-0.13448,7.99649088,2.14464,0.62552,2.234,-10.14,-0.76,10.16844138
13/04/2019 20:00,-9.84176,2.76782,10.22355454,1.63824,0.47782,1.7065,-11.48,2.29,11.70617358,-9.39176,2.23782,9.654687683,1.63824,0.47782,1.7065,-11.03,1.76,11.16953446
13/04/2019 20:30,-11.52544,1.01008,11.56961662,0.99456,0.29008,1.036,-12.52,0.72,12.54068579,-10.95544,2.05008,11.14560423,0.99456,0.29008,1.036,-11.95,1.76,12.07891137
13/04/2019 21:00,-11.584,0.993,11.62648292,0.936,0.273,0.975,-12.52,0.72,12.54068579,-11.014,1.973,11.18932192,0.936,0.273,0.975,-11.95,1.7,12.07031483
13/04/2019 21:30,-11.2356,1.0392,11.28355635,1.0944,0.3192,1.14,-12.33,0.72,12.35100401,-10.6356,2.0192,10.82557878,1.0944,0.3192,1.14,-11.73,1.7,11.85254825
13/04/2019 22:00,-10.43984,1.09338,10.49693951,1.28016,0.37338,1.3335,-11.72,0.72,11.74209521,-9.82984,2.24338,10.0825844,1.28016,0.37338,1.3335,-11.11,1.87,11.26627711
13/04/2019 22:30,-9.28368,0.42476,9.293392029,1.45632,0.42476,1.517,-10.74,0,10.74,-8.57368,2.82476,9.02702929,1.45632,0.42476,1.517,-10.03,2.4,10.3131421
13/04/2019 23:00,-9.51608,1.10656,9.580201125,0.91392,0.26656,0.952,-10.43,0.84,10.46377083,-8.85608,2.66656,9.248821287,0.91392,0.26656,0.952,-9.77,2.4,10.06046222
13/04/2019 23:30,-8.85368,-0.58274,8.872836945,0.67632,0.19726,0.7045,-9.53,-0.78,9.561866973,-8.13368,4.21726,9.161988444,0.67632,0.19726,0.7045,-8.81,4.02,9.683826723
14/04/2019 00:00,-6.60648,1.71436,6.825291803,1.28352,0.37436,1.337,-7.89,1.34,8.002980695,-6.14648,3.04436,6.859106662,1.28352,0.37436,1.337,-7.43,2.67,7.895175742
14/04/2019 00:30,-1.88344,3.20108,3.714062385,5.14656,1.50108,5.361,-7.03,1.7,7.232627462,-1.63344,3.39108,3.763980579,5.14656,1.50108,5.361,-6.78,1.89,7.038501261
14/04/2019 01:00,-2.0392,3.1294,3.735168135,4.9008,1.4294,5.105,-6.94,1.7,7.145180194,-1.7592,3.3194,3.756754051,4.9008,1.4294,5.105,-6.66,1.89,6.922983461
14/04/2019 01:30,-2.9144,3.0783,4.239063369,4.7256,1.3783,4.9225,-7.64,1.7,7.826851219,-2.6244,3.2683,4.191570141,4.7256,1.3783,4.9225,-7.35,1.89,7.58911062
14/04/2019 02:00,-3.19872,3.14704,4.48727873,4.96128,1.44704,5.168,-8.16,1.7,8.335202457,-2.92872,3.33704,4.439959099,4.96128,1.44704,5.168,-7.89,1.89,8.113211448
14/04/2019 02:30,-3.20168,3.08826,4.448382251,5.06832,1.47826,5.2795,-8.27,1.61,8.42525964,-2.91168,3.36826,4.452309047,5.06832,1.47826,5.2795,-7.98,1.89,8.20076216
14/04/2019 03:00,-3.9948,3.0386,5.019115161,4.5552,1.3286,4.745,-8.55,1.71,8.719323368,-3.7048,3.2686,4.940575776,4.5552,1.3286,4.745,-8.26,1.94,8.484762813
14/04/2019 03:30,-3.56048,3.10986,4.727393262,4.79952,1.39986,4.9995,-8.36,1.71,8.533094398,-3.28048,3.33986,4.681475606,4.79952,1.39986,4.9995,-8.08,1.94,8.309632964
14/04/2019 04:00,-3.11688,3.15466,4.434728926,4.95312,1.44466,5.1595,-8.07,1.71,8.249181778,-2.83688,3.45466,4.470186109,4.95312,1.44466,5.1595,-7.79,2.01,8.045135176
14/04/2019 04:30,-3.48248,3.07136,4.643373687,4.66752,1.36136,4.862,-8.15,1.71,8.327460597,-3.21248,3.37136,4.656833259,4.66752,1.36136,4.862,-7.88,2.01,8.132312094
14/04/2019 05:00,-4.33424,2.91918,5.225633765,4.14576,1.20918,4.3185,-8.48,1.71,8.650693614,-4.04424,3.21918,5.169042179,4.14576,1.20918,4.3185,-8.19,2.01,8.433042156
14/04/2019 05:30,-4.75504,2.85478,5.546185559,3.92496,1.14478,4.0885,-8.68,1.71,8.846835592,-4.47504,3.15478,5.475273495,3.92496,1.14478,4.0885,-8.4,2.01,8.637134942
14/04/2019 06:00,-4.72288,2.86416,5.523495994,3.95712,1.15416,4.122,-8.68,1.71,8.846835592,-4.44288,3.04416,5.38573048,3.95712,1.15416,4.122,-8.4,1.89,8.61
14/04/2019 06:30,-4.74712,2.77084,5.496608281,4.08288,1.19084,4.253,-8.83,1.58,8.970245259,-4.45712,2.97084,5.35647356,4.08288,1.19084,4.253,-8.54,1.78,8.723531395
14/04/2019 07:00,-2.5228,3.0471,3.955924449,5.4072,1.5771,5.6325,-7.93,1.47,8.065097644,-2.2328,3.2771,3.965448304,5.4072,1.5771,5.6325,-7.64,1.7,7.826851219
14/04/2019 07:30,1.7448,3.6364,4.033327658,7.8048,2.2764,8.13,-6.06,1.36,6.210732646,2.0148,3.8464,4.34214371,7.8048,2.2764,8.13,-5.79,1.57,5.999083263
14/04/2019 08:00,3.298,3.809,5.038381188,8.808,2.569,9.175,-5.51,1.24,5.647804883,3.528,3.949,5.295411693,8.808,2.569,9.175,-5.28,1.38,5.457362
14/04/2019 08:30,15.09392,5.19406,15.96260255,14.65392,4.27406,15.2645,0.44,0.92,1.019803903,15.36392,5.43406,16.29659614,14.65392,4.27406,15.2645,0.71,1.16,1.360036764
14/04/2019 09:00,29.01784,7.21312,29.90090531,21.98784,6.41312,22.904,7.03,0.8,7.075372782,29.22784,7.26312,30.11676515,21.98784,6.41312,22.904,7.24,0.85,7.289725646
14/04/2019 09:30,37.86624,7.75432,38.65205829,26.58624,7.75432,27.694,11.28,0,11.28,37.99624,7.75432,38.77942409,26.58624,7.75432,27.694,11.41,0,11.41
14/04/2019 10:00,29.62904,7.36472,30.5306258,22.67904,6.61472,23.624,6.95,0.75,6.990350492,29.53904,6.17472,30.17750903,22.67904,6.61472,23.624,6.86,-0.44,6.874096304
14/04/2019 10:30,18.67912,5.79516,19.55743857,16.98912,4.95516,17.697,1.69,0.84,1.887246672,19.00912,5.65516,19.83248542,16.98912,4.95516,17.697,2.02,0.7,2.137849387
14/04/2019 11:00,10.85512,4.80816,11.87232213,13.60512,3.96816,14.172,-2.75,0.84,2.875430403,10.92512,3.27816,11.40633947,13.60512,3.96816,14.172,-2.68,-0.69,2.767399501
14/04/2019 11:30,11.06976,4.92618,12.11638708,14.00976,4.08618,14.5935,-2.94,0.84,3.057646153,11.05976,4.77618,12.04699907,14.00976,4.08618,14.5935,-2.95,0.69,3.029620438
14/04/2019 12:00,25.66344,6.75142,26.53665059,21.19344,6.18142,22.0765,4.47,0.57,4.506195735,25.95344,5.45142,26.51978559,21.19344,6.18142,22.0765,4.76,-0.73,4.815651565
14/04/2019 12:30,24.7456,6.7933,25.661131,20.9256,6.1033,21.7975,3.82,0.69,3.881816585,24.8256,6.1033,25.564833,20.9256,6.1033,21.7975,3.9,0,3.9
14/04/2019 13:00,27.30744,5.86592,27.93036514,22.47744,6.55592,23.414,4.83,-0.69,4.87903679,27.60744,6.89592,28.45565772,22.47744,6.55592,23.414,5.13,0.34,5.141254711
14/04/2019 13:30,22.48096,6.56278,23.41930067,20.10096,5.86278,20.9385,2.38,0.7,2.480806321,22.67096,6.66278,23.62974957,20.10096,5.86278,20.9385,2.57,0.8,2.691635191
14/04/2019 14:00,15.57544,3.25992,15.91293215,16.76544,4.88992,17.464,-1.19,-1.63,2.018167486,15.97544,7.22992,17.53529088,16.76544,4.88992,17.464,-0.79,2.34,2.469757073
14/04/2019 14:30,10.38752,2.39136,10.65922954,13.78752,4.02136,14.362,-3.4,-1.63,3.770530467,11.06752,6.57136,12.87139352,13.78752,4.02136,14.362,-2.72,2.55,3.728391074
14/04/2019 15:00,24.97824,4.08782,25.31052638,20.83824,6.07782,21.7065,4.14,-1.99,4.593440976,25.18824,8.06782,26.44876469,20.83824,6.07782,21.7065,4.35,1.99,4.783576068
14/04/2019 15:30,13.99944,2.96942,14.31089709,15.52944,4.52942,16.1765,-1.53,-1.56,2.185062928,14.60944,7.31942,16.34042981,15.52944,4.52942,16.1765,-0.92,2.79,2.937771264
14/04/2019 16:00,24.28584,4.00212,24.61339044,20.23584,5.90212,21.079,4.05,-1.9,4.473533279,24.66584,8.26212,26.01281011,20.23584,5.90212,21.079,4.43,2.36,5.019412316
14/04/2019 16:30,8.61944,2.45442,8.96208254,13.00944,3.79442,13.5515,-4.39,-1.34,4.589956427,9.07944,6.67442,11.26872278,13.00944,3.79442,13.5515,-3.93,2.88,4.872299252
14/04/2019 17:00,8.21744,2.41342,8.564514945,13.17744,3.84342,13.7265,-4.96,-1.43,5.162024797,8.99744,6.82342,11.29216485,13.17744,3.84342,13.7265,-4.18,2.98,5.133497833
14/04/2019 17:30,10.1276,2.8918,10.53236863,14.0976,4.1118,14.685,-3.97,-1.22,4.153227661,10.6676,7.0318,12.77669366,14.0976,4.1118,14.685,-3.43,2.92,4.504586552
14/04/2019 18:00,9.79232,3.07776,10.26460606,13.91232,4.05776,14.492,-4.12,-0.98,4.234949823,10.24232,6.97776,12.39331488,13.91232,4.05776,14.492,-3.67,2.92,4.689914711
14/04/2019 18:30,4.15368,2.31774,4.756571901,10.96368,3.19774,11.4205,-6.81,-0.88,6.866622168,4.57368,6.18774,7.694587387,10.96368,3.19774,11.4205,-6.39,2.99,7.054941531
14/04/2019 19:00,-1.18216,0.61562,1.332850423,8.24784,2.40562,8.5915,-9.43,-1.79,9.598385281,-0.37216,6.06562,6.077026333,8.24784,2.40562,8.5915,-8.62,3.66,9.364827815
14/04/2019 19:30,-5.1832,-1.0151,5.281665481,6.2568,1.8249,6.5175,-11.44,-2.84,11.78724735,-3.9932,6.8249,7.907269203,6.2568,1.8249,6.5175,-10.25,5,11.40449473
14/04/2019 20:00,-6.856,-1.053,6.936392795,5.304,1.547,5.525,-12.16,-2.6,12.43485424,-5.916,6.547,8.823959712,5.304,1.547,5.525,-11.22,5,12.28366395
14/04/2019 20:30,-8.25736,-2.42798,8.606920532,4.77264,1.39202,4.9715,-13.03,-3.82,13.57841301,-6.99736,7.47202,10.2369004,4.77264,1.39202,4.9715,-11.77,6.08,13.24761488
14/04/2019 21:00,-8.07848,-2.95414,8.601673224,4.75152,1.38586,4.9495,-12.83,-4.34,13.54416849,-6.79848,7.87586,10.40425399,4.75152,1.38586,4.9495,-11.55,6.49,13.24849425
14/04/2019 21:30,-7.58736,-2.99048,8.155427788,4.83264,1.40952,5.034,-12.42,-4.4,13.17635762,-6.09736,8.20952,10.22614383,4.83264,1.40952,5.034,-10.93,6.8,12.87264153
14/04/2019 22:00,-5.93432,-1.11626,6.038393019,5.15568,1.50374,5.3705,-11.09,-2.62,11.39528411,-5.04432,7.06374,8.679953171,5.15568,1.50374,5.3705,-10.2,5.56,11.61695313
14/04/2019 22:30,-5.77448,-0.94964,5.852045403,4.83552,1.41036,5.037,-10.61,-2.36,10.86930081,-4.75448,6.76036,8.264838014,4.83552,1.41036,5.037,-9.59,5.35,10.98137514
14/04/2019 23:00,-4.99024,-0.98632,5.086779177,4.70976,1.37368,4.906,-9.7,-2.36,9.982965491,-3.81024,6.72368,7.728246994,4.70976,1.37368,4.906,-8.52,5.35,10.06046222
14/04/2019 23:30,-3.61544,-0.52492,3.653347424,4.71456,1.37508,4.911,-8.33,-1.9,8.543939372,-2.89544,6.07508,6.729797159,4.71456,1.37508,4.911,-7.61,4.7,8.944389303
15/04/2019 00:00,-2.69968,2.45926,3.651880591,4.90032,1.42926,5.1045,-7.6,1.03,7.66947847,-2.06968,4.81926,5.244887249,4.90032,1.42926,5.1045,-6.97,3.39,7.75067739
15/04/2019 00:30,-2.74096,2.37722,3.628227756,4.61904,1.34722,4.8115,-7.36,1.03,7.431722546,-2.12096,4.02722,4.551590079,4.61904,1.34722,4.8115,-6.74,2.68,7.253275122
15/04/2019 01:00,-2.82952,2.47514,3.75932194,4.44048,1.29514,4.6255,-7.27,1.18,7.365140868,-2.29952,4.06514,4.670455593,4.44048,1.29514,4.6255,-6.74,2.77,7.287008989
15/04/2019 01:30,-3.41552,2.49964,4.232490638,4.52448,1.31964,4.713,-7.94,1.18,8.027203747,-2.79552,4.08964,4.953795252,4.52448,1.31964,4.713,-7.32,2.77,7.826576519
15/04/2019 02:00,-4.1952,2.4939,4.880495902,4.5048,1.3139,4.6925,-8.7,1.18,8.779658308,-3.6352,3.8539,5.297850909,4.5048,1.3139,4.6925,-8.14,2.54,8.527086255
15/04/2019 02:30,-3.83328,2.78946,4.740793462,4.86672,1.41946,5.0695,-8.7,1.37,8.807207276,-3.27328,3.78946,5.007431382,4.86672,1.41946,5.0695,-8.14,2.37,8.478000944
15/04/2019 03:00,-3.69344,2.74108,4.599458512,4.90656,1.43108,5.111,-8.6,1.31,8.699201113,-3.23344,3.70108,4.914583136,4.90656,1.43108,5.111,-8.14,2.27,8.450591695
15/04/2019 03:30,-3.89504,2.68228,4.729266603,4.70496,1.37228,4.901,-8.6,1.31,8.699201113,-3.43504,3.71228,5.05771911,4.70496,1.37228,4.901,-8.14,2.34,8.469663512
15/04/2019 04:00,-3.85632,2.72274,4.720647948,4.60368,1.34274,4.7955,-8.46,1.38,8.571814277,-3.40632,3.68274,5.016531655,4.60368,1.34274,4.7955,-8.01,2.34,8.344800777
15/04/2019 04:30,-3.09456,2.85742,4.212024531,5.06544,1.47742,5.2765,-8.16,1.38,8.275868534,-2.55456,3.81742,4.593307332,5.06544,1.47742,5.2765,-7.62,2.34,7.971198153
15/04/2019 05:00,-3.40336,2.63652,4.305124505,4.85664,1.41652,5.059,-8.26,1.22,8.349610769,-2.91336,3.61652,4.64401587,4.85664,1.41652,5.059,-7.77,2.2,8.075450452
15/04/2019 05:30,-3.9992,2.5969,4.768384449,4.7208,1.3769,4.9175,-8.72,1.22,8.804930437,-3.5092,3.5769,5.010858035,4.7208,1.3769,4.9175,-8.23,2.2,8.518972943
15/04/2019 06:00,-4.22536,2.59802,4.960178933,4.72464,1.37802,4.9215,-8.95,1.22,9.032768125,-3.75536,3.51802,5.145793763,4.72464,1.37802,4.9215,-8.48,2.14,8.745856162
15/04/2019 06:30,-3.61896,2.67322,4.49921956,5.53104,1.61322,5.7615,-9.15,1.06,9.211194277,-3.23896,3.24322,4.583594425,5.53104,1.61322,5.7615,-8.77,1.63,8.920190581
15/04/2019 07:00,-1.73872,1.21454,2.120908921,6.94128,2.02454,7.2305,-8.68,-0.81,8.717711856,-1.30872,4.77454,4.950654527,6.94128,2.02454,7.2305,-8.25,2.75,8.696263565
15/04/2019 07:30,-0.39184,0.49738,0.633186742,8.28816,2.41738,8.6335,-8.68,-1.92,8.889814396,0.03816,3.76738,3.767573257,8.28816,2.41738,8.6335,-8.25,1.35,8.359724876
15/04/2019 08:00,7.23608,0.46844,7.251226779,12.64608,3.68844,13.173,-5.41,-3.22,6.295752536,7.74608,6.29844,9.983591628,12.64608,3.68844,13.173,-4.9,2.61,5.551765485
15/04/2019 08:30,9.97888,0.82884,10.01324232,14.49888,4.22884,15.103,-4.52,-3.4,5.656005658,10.84888,6.25884,12.52482636,14.49888,4.22884,15.103,-3.65,2.03,4.17652966
15/04/2019 09:00,23.88488,3.62934,24.15904802,21.49488,6.26934,22.3905,2.39,-2.64,3.561137459,24.24488,6.16934,25.01749312,21.49488,6.26934,22.3905,2.75,-0.1,2.751817581
15/04/2019 09:30,35.2768,6.0874,35.79817114,27.3168,7.9674,28.455,7.96,-1.88,8.178997494,35.2868,6.3274,35.84960593,27.3168,7.9674,28.455,7.97,-1.64,8.136983471
15/04/2019 10:00,43.90528,6.44154,44.37529774,31.68528,9.24154,33.0055,12.22,-2.8,12.53668218,44.07528,7.13154,44.64850692,31.68528,9.24154,33.0055,12.39,-2.11,12.56838096
15/04/2019 10:30,49.15904,5.04222,49.41695252,34.25904,9.99222,35.6865,14.9,-4.95,15.70071654,49.40904,9.28222,50.27338105,34.25904,9.99222,35.6865,15.15,-0.71,15.16662784
15/04/2019 11:00,53.87984,5.39662,54.14942904,36.63984,10.68662,38.1665,17.24,-5.29,18.03334966,54.10984,9.74662,54.98064556,36.63984,10.68662,38.1665,17.47,-0.94,17.49527079
15/04/2019 11:30,58.13808,5.84944,58.43160356,38.63808,11.26944,40.248,19.5,-5.42,20.23922923,58.32808,10.18944,59.21139759,38.63808,11.26944,40.248,19.69,-1.08,19.71959685
15/04/2019 12:00,62.99552,6.11036,63.29116873,40.83552,11.91036,42.537,22.16,-5.8,22.90645324,63.08552,10.52036,63.95671042,40.83552,11.91036,42.537,22.25,-1.39,22.2933757
15/04/2019 12:30,61.01112,6.00116,61.30555183,39.98112,11.66116,41.647,21.03,-5.66,21.77834934,61.24112,10.15116,62.07673339,39.98112,11.66116,41.647,21.26,-1.51,21.31355672
15/04/2019 13:00,63.49056,6.22558,63.7950551,40.99056,11.95558,42.6985,22.5,-5.73,23.21815884,63.42056,10.44558,64.27501515,40.99056,11.95558,42.6985,22.43,-1.51,22.48076956
15/04/2019 13:30,65.97968,6.56074,66.30506378,42.13968,12.29074,43.8955,23.84,-5.73,24.51894166,65.98968,10.72074,66.85485871,42.13968,12.29074,43.8955,23.85,-1.57,23.90161919
15/04/2019 14:00,64.8388,6.4909,65.16288643,41.4888,12.1009,43.2175,23.35,-5.61,24.01446647,64.9288,10.7009,65.80469839,41.4888,12.1009,43.2175,23.44,-1.4,23.48177165
15/04/2019 14:30,67.42616,6.84888,67.77310831,42.71616,12.45888,44.496,24.71,-5.61,25.33882791,67.41616,10.94888,68.29946268,42.71616,12.45888,44.496,24.7,-1.51,24.74611283
15/04/2019 15:00,65.55112,6.61866,65.88441389,41.72112,12.16866,43.4595,23.83,-5.55,24.46776246,65.69112,10.81866,66.57602159,41.72112,12.16866,43.4595,23.97,-1.35,24.00798617
15/04/2019 15:30,64.47496,6.61728,64.81364719,41.06496,11.97728,42.776,23.41,-5.36,24.01578023,64.52496,10.62728,65.39426231,41.06496,11.97728,42.776,23.46,-1.35,23.49881061
15/04/2019 16:00,57.464,6.4395,57.82368422,37.404,10.9095,38.9625,20.06,-4.47,20.55199504,57.504,9.9895,58.36523046,37.404,10.9095,38.9625,20.1,-0.92,20.12104371
15/04/2019 16:30,48.74056,7.68058,49.34200541,33.19056,9.68058,34.5735,15.55,-2,15.67808981,48.77056,8.01058,49.42405199,33.19056,9.68058,34.5735,15.58,-1.67,15.66924695
15/04/2019 17:00,37.52808,6.74694,38.129752,27.65808,8.06694,28.8105,9.87,-1.32,9.95787628,37.59808,6.83694,38.21464861,27.65808,8.06694,28.8105,9.94,-1.23,10.0158125
15/04/2019 17:30,25.38352,5.57436,25.98839312,21.68352,6.32436,22.587,3.7,-0.75,3.775248336,25.56352,5.63436,26.17708096,21.68352,6.32436,22.587,3.88,-0.69,3.940875537
15/04/2019 18:00,16.47912,5.72016,17.4436701,17.34912,5.06016,18.072,-0.87,0.66,1.092016483,16.71912,4.29016,17.26077769,17.34912,5.06016,18.072,-0.63,-0.77,0.994886928
15/04/2019 18:30,9.70248,4.86864,10.85549509,13.81248,4.02864,14.388,-4.11,0.84,4.194961263,9.79248,4.02864,10.58879619,13.81248,4.02864,14.388,-4.02,0,4.02
15/04/2019 19:00,5.016,4.1405,6.504152231,11.316,3.3005,11.7875,-6.3,0.84,6.355753299,5.046,3.3005,6.029545277,11.316,3.3005,11.7875,-6.27,0,6.27
15/04/2019 19:30,-1.64592,2.33744,2.858789674,8.01408,2.33744,8.348,-9.66,0,9.66,-1.43592,4.26744,4.50254488,8.01408,2.33744,8.348,-9.45,1.93,9.64507128
15/04/2019 20:00,-5.57168,0.25076,5.57732002,6.20832,1.81076,6.467,-11.78,-1.56,11.88284478,-4.79168,4.33076,6.458767638,6.20832,1.81076,6.467,-11,2.52,11.28496345
15/04/2019 20:30,-8.21928,-0.08354,8.219704535,4.89072,1.42646,5.0945,-13.11,-1.51,13.19667382,-7.52928,3.82646,8.445818696,4.89072,1.42646,5.0945,-12.42,2.4,12.64975889
15/04/2019 21:00,-7.8,0.1125,7.800811256,4.98,1.4525,5.1875,-12.78,-1.34,12.85005837,-7.27,3.6825,8.149460488,4.98,1.4525,5.1875,-12.25,2.23,12.45132122
15/04/2019 21:30,-7.4288,0.0866,7.429304745,4.8912,1.4266,5.095,-12.32,-1.34,12.39265912,-6.8088,3.7666,7.781197401,4.8912,1.4266,5.095,-11.7,2.34,11.93170566
15/04/2019 22:00,-6.61264,0.37798,6.623433902,4.82736,1.40798,5.0285,-11.44,-1.03,11.48627442,-6.11264,3.50798,7.047715335,4.82736,1.40798,5.0285,-10.94,2.1,11.1397307
15/04/2019 22:30,-5.6916,0.4537,5.709654477,4.7784,1.3937,4.9775,-10.47,-0.94,10.51211206,-5.1816,3.7937,6.421926366,4.7784,1.3937,4.9775,-9.96,2.4,10.24507687
15/04/2019 23:00,-6.15832,0.15174,6.160189141,4.05168,1.18174,4.2205,-10.21,-1.03,10.26182245,-5.39832,4.48174,7.016256285,4.05168,1.18174,4.2205,-9.45,3.3,10.00962037
15/04/2019 23:30,-4.24392,1.81594,4.616112547,4.30608,1.25594,4.4855,-8.55,0.56,8.568319555,-3.80392,3.23594,4.994108033,4.30608,1.25594,4.4855,-8.11,1.98,8.3482034
16/04/2019 00:00,-5.92184,1.62238,6.140057479,2.88816,0.84238,3.0085,-8.81,0.78,8.844461544,-5.36184,2.76238,6.031589463,2.88816,0.84238,3.0085,-8.25,1.92,8.470472242
16/04/2019 00:30,-7.6012,-0.4366,7.613728456,1.1088,0.3234,1.155,-8.71,-0.76,8.743094418,-6.8812,3.9934,7.956013889,1.1088,0.3234,1.155,-7.99,3.67,8.792553668
16/04/2019 01:00,-7.00424,-0.37332,7.014181763,1.32576,0.38668,1.381,-8.33,-0.76,8.364598018,-6.26424,4.05668,7.463066086,1.32576,0.38668,1.381,-7.59,3.67,8.430717644
16/04/2019 01:30,-7.79976,-0.36868,7.808468544,1.17024,0.34132,1.219,-8.97,-0.71,8.998055345,-7.03976,4.01132,8.102401434,1.17024,0.34132,1.219,-8.21,3.67,8.992941677
16/04/2019 02:00,-8.46736,-0.36798,8.475352184,1.17264,0.34202,1.2215,-9.64,-0.71,9.666110904,-7.75736,3.82202,8.647801515,1.17264,0.34202,1.2215,-8.93,3.48,9.584117069
16/04/2019 02:30,-8.52904,-0.35972,8.536622388,1.20096,0.35028,1.251,-9.73,-0.71,9.755870028,-7.88904,3.61028,8.675890375,1.20096,0.35028,1.251,-9.09,3.26,9.656899088
16/04/2019 03:00,-8.0628,-0.7754,8.099999321,1.3872,0.4046,1.445,-9.45,-1.18,9.523387003,-7.4028,3.7646,8.30503829,1.3872,0.4046,1.445,-8.79,3.36,9.410297551
16/04/2019 03:30,-7.66864,-0.97502,7.730375376,1.49136,0.43498,1.5535,-9.16,-1.41,9.267885411,-7.02864,4.69498,8.452491789,1.49136,0.43498,1.5535,-8.52,4.26,9.525649584
16/04/2019 04:00,-8.1188,-1.0509,8.186531882,1.2312,0.3591,1.2825,-9.35,-1.41,9.455717847,-7.4488,4.6191,8.764742224,1.2312,0.3591,1.2825,-8.68,4.26,9.669022701
16/04/2019 04:30,-8.186,-1.0705,8.255699016,1.164,0.3395,1.2125,-9.35,-1.41,9.455717847,-7.516,4.5995,8.811677267,1.164,0.3395,1.2125,-8.68,4.26,9.669022701
16/04/2019 05:00,-8.05184,-1.12762,8.13041538,1.20816,0.35238,1.2585,-9.26,-1.48,9.377526326,-7.41184,4.61238,8.729800768,1.20816,0.35238,1.2585,-8.62,4.26,9.615196306
16/04/2019 05:30,-8.09424,-1.44832,8.222794659,1.44576,0.42168,1.506,-9.54,-1.87,9.721548231,-7.32424,4.89168,8.807554984,1.44576,0.42168,1.506,-8.77,4.47,9.843464837
16/04/2019 06:00,-8.20808,-1.43194,8.332048335,1.50192,0.43806,1.5645,-9.71,-1.87,9.88842758,-7.45808,4.90806,8.928158279,1.50192,0.43806,1.5645,-8.96,4.47,10.0131164
16/04/2019 06:30,-8.76272,-1.37496,8.869936685,1.69728,0.49504,1.768,-10.46,-1.87,10.62584114,-8.04272,4.40504,9.170044842,1.69728,0.49504,1.768,-9.74,3.91,10.49550856
16/04/2019 07:00,-7.14072,-0.15396,7.142379561,2.72928,0.79604,2.843,-9.87,-0.95,9.91561395,-6.71072,3.18604,7.42863472,2.72928,0.79604,2.843,-9.44,2.39,9.737848838
16/04/2019 07:30,-3.83392,1.81344,4.241168141,4.60608,1.34344,4.798,-8.44,0.47,8.453076363,-3.59392,2.50344,4.379894154,4.60608,1.34344,4.798,-8.2,1.16,8.281642349
16/04/2019 08:00,-4.34296,-0.68628,4.396849076,4.84704,1.41372,5.049,-9.19,-2.1,9.426881775,-3.89296,2.63372,4.700172188,4.84704,1.41372,5.049,-8.74,1.22,8.824737956
16/04/2019 08:30,-2.70664,-0.54152,2.760279696,5.82336,1.69848,6.066,-8.53,-2.24,8.819211983,-2.21664,2.70848,3.499908113,5.82336,1.69848,6.066,-8.04,1.01,8.10319073
16/04/2019 09:00,0.98872,-0.29704,1.032375901,7.51872,2.19296,7.832,-6.53,-2.49,6.988633629,1.23872,2.95296,3.20224921,7.51872,2.19296,7.832,-6.28,0.76,6.325820105
16/04/2019 09:30,3.54784,-0.06188,3.548379602,8.66784,2.52812,9.029,-5.12,-2.59,5.737813172,3.80784,3.21812,4.985573367,8.66784,2.52812,9.029,-4.86,0.69,4.908737108
16/04/2019 10:00,8.8848,0.5439,8.901432371,10.7448,3.1339,11.1925,-1.86,-2.59,3.188683114,8.9948,3.8239,9.773875293,10.7448,3.1339,11.1925,-1.75,0.69,1.88111669
16/04/2019 10:30,13.1692,0.5781,13.18188258,12.1992,3.5581,12.7075,0.97,-2.98,3.13389534,13.8892,4.2481,14.52433235,12.1992,3.5581,12.7075,1.69,0.69,1.825431456
16/04/2019 11:00,21.62256,1.14408,21.65280628,15.92256,4.64408,16.586,5.7,-3.5,6.688796603,22.09256,5.33408,22.72737593,15.92256,4.64408,16.586,6.17,0.69,6.208461967
16/04/2019 11:30,23.25256,1.40658,23.29506415,16.58256,4.83658,17.2735,6.67,-3.43,7.500253329,23.68256,5.52658,24.31885554,16.58256,4.83658,17.2735,7.1,0.69,7.133449376
16/04/2019 12:00,17.76952,0.89736,17.79216389,13.97952,4.07736,14.562,3.79,-3.18,4.94737304,18.16952,4.85736,18.80758898,13.97952,4.07736,14.562,4.19,0.78,4.261983106
16/04/2019 12:30,13.15352,0.50186,13.16309051,11.66352,3.40186,12.1495,1.49,-2.9,3.260383413,13.17352,4.25186,13.84268553,11.66352,3.40186,12.1495,1.51,0.85,1.7328012
16/04/2019 13:00,16.36992,0.74206,16.38673042,13.30992,3.88206,13.8645,3.06,-3.14,4.384426987,16.87992,4.73206,17.53066146,13.30992,3.88206,13.8645,3.57,0.85,3.669795635
16/04/2019 13:30,15.04408,0.78994,15.06480495,12.51408,3.64994,13.0355,2.53,-2.86,3.818442091,15.39408,4.49994,16.03830287,12.51408,3.64994,13.0355,2.88,0.85,3.002815346
16/04/2019 14:00,16.22944,0.77942,16.24814507,13.12944,3.82942,13.6765,3.1,-3.05,4.348850423,16.60944,4.61942,17.2398532,13.12944,3.82942,13.6765,3.48,0.79,3.56854312
16/04/2019 14:30,16.116,0.703,16.13132558,13.176,3.843,13.725,2.94,-3.14,4.30153461,16.466,4.633,17.10537474,13.176,3.843,13.725,3.29,0.79,3.383518878
16/04/2019 15:00,16.48048,0.72764,16.49653542,13.26048,3.86764,13.813,3.22,-3.14,4.497554891,17.13048,4.71764,17.76821522,13.26048,3.86764,13.813,3.87,0.85,3.962246837
16/04/2019 15:30,18.39176,1.21718,18.43199292,14.08176,4.10718,14.6685,4.31,-2.89,5.189238865,18.56176,4.89718,19.19690877,14.08176,4.10718,14.6685,4.48,0.79,4.549120794
16/04/2019 16:00,12.93472,0.53096,12.94561316,11.45472,3.34096,11.932,1.48,-2.81,3.175925062,13.22472,4.34096,13.91894941,11.45472,3.34096,11.932,1.77,1,2.032953516
16/04/2019 16:30,6.51864,-0.04248,6.518778413,9.00864,2.62752,9.384,-2.49,-2.67,3.650890302,7.23864,4.28752,8.413128835,9.00864,2.62752,9.384,-1.77,1.66,2.426623168
16/04/2019 17:00,8.78752,0.37136,8.795363324,10.42752,3.04136,10.862,-1.64,-2.67,3.133448579,9.30752,4.20136,10.21182424,10.42752,3.04136,10.862,-1.12,1.16,1.61245155
16/04/2019 17:30,4.54952,2.44986,5.167199072,8.39952,2.44986,8.7495,-3.85,0,3.85,4.73952,2.44986,5.335247309,8.39952,2.44986,8.7495,-3.66,0,3.66
16/04/2019 18:00,0.424,2.657,2.690617959,6.744,1.967,7.025,-6.32,0.69,6.357554561,0.644,2.657,2.73393215,6.744,1.967,7.025,-6.1,0.69,6.138900553
16/04/2019 18:30,-3.89696,2.11422,4.433533969,4.88304,1.42422,5.0865,-8.78,0.69,8.807071023,-3.62696,2.11422,4.198185924,4.88304,1.42422,5.0865,-8.51,0.69,8.537927149
16/04/2019 19:00,-5.8084,1.8513,6.096295781,3.9816,1.1613,4.1475,-9.79,0.69,9.814285506,-5.6084,1.8513,5.906053018,3.9816,1.1613,4.1475,-9.59,0.69,9.614790689
16/04/2019 19:30,-8.87496,1.43522,8.99025981,2.55504,0.74522,2.6615,-11.43,0.69,11.45080783,-8.60496,1.51522,8.737346751,2.55504,0.74522,2.6615,-11.16,0.77,11.18653208
16/04/2019 20:00,-10.5092,1.3569,10.5964363,1.8408,0.5369,1.9175,-12.35,0.82,12.37719274,-10.3692,1.3069,10.4512342,1.8408,0.5369,1.9175,-12.21,0.77,12.23425519
16/04/2019 20:30,-11.18096,1.25722,11.25142074,1.49904,0.43722,1.5615,-12.68,0.82,12.70648653,-10.97096,1.26722,11.04390374,1.49904,0.43722,1.5615,-12.47,0.83,12.49759177
16/04/2019 21:00,-11.55288,-1.26334,11.62174962,1.49712,0.43666,1.5595,-13.05,-1.7,13.16026216,-10.67288,2.88666,11.05636348,1.49712,0.43666,1.5595,-12.17,2.45,12.41416127
16/04/2019 21:30,-11.10808,-0.93194,11.14710516,1.50192,0.43806,1.5645,-12.61,-1.37,12.68420277,-10.44808,2.71806,10.79584299,1.50192,0.43806,1.5645,-11.95,2.28,12.16556205
16/04/2019 22:00,-10.15944,-0.55942,10.17483031,1.51056,0.44058,1.5735,-11.67,-1,11.71276654,-9.60944,2.65058,9.968295313,1.51056,0.44058,1.5735,-11.12,2.21,11.33748208
16/04/2019 22:30,-9.05616,-0.56138,9.073542938,1.50384,0.43862,1.5665,-10.56,-1,10.60724281,-8.51616,3.00862,9.031986241,1.50384,0.43862,1.5665,-10.02,2.57,10.34433661
16/04/2019 23:00,-8.00568,0.02876,8.005731659,1.50432,0.43876,1.567,-9.51,-0.41,9.518833962,-7.36568,3.00876,7.956499142,1.50432,0.43876,1.567,-8.87,2.57,9.234814562
16/04/2019 23:30,-6.70656,2.07142,7.019168601,1.51344,0.44142,1.5765,-8.22,1.63,8.380053699,-6.79656,1.32142,6.923826879,1.51344,0.44142,1.5765,-8.31,0.88,8.356464563
17/04/2019 00:00,-6.39984,0.45338,6.415879164,1.52016,0.44338,1.5835,-7.92,0.01,7.920006313,-5.80984,3.19338,6.629624171,1.52016,0.44338,1.5835,-7.33,2.75,7.828882423
17/04/2019 00:30,-3.07104,1.95928,3.642810014,4.24896,1.23928,4.426,-7.32,0.72,7.355324602,-2.51104,3.45928,4.274568984,4.24896,1.23928,4.426,-6.76,2.22,7.115195008
17/04/2019 01:00,-3.1104,1.9478,3.669947275,4.2096,1.2278,4.385,-7.32,0.72,7.355324602,-2.4804,3.5278,4.312511681,4.2096,1.2278,4.385,-6.69,2.3,7.074326823
17/04/2019 01:30,-3.75448,1.95536,4.233149277,4.23552,1.23536,4.412,-7.99,0.72,8.02237496,-3.14448,3.53536,4.731440034,4.23552,1.23536,4.412,-7.38,2.3,7.730097024
17/04/2019 02:00,-3.84816,2.04762,4.359023176,4.55184,1.32762,4.7415,-8.4,0.72,8.430800674,-3.23816,3.62762,4.862644039,4.55184,1.32762,4.7415,-7.79,2.3,8.122444213
17/04/2019 02:30,-3.99392,2.02844,4.479505084,4.48608,1.30844,4.673,-8.48,0.72,8.510511148,-3.37392,3.53844,4.889160848,4.48608,1.30844,4.673,-7.86,2.23,8.170220315
17/04/2019 03:00,-3.7468,2.0276,4.260243186,4.4832,1.3076,4.67,-8.23,0.72,8.2614345,-3.1268,3.5376,4.721386661,4.4832,1.3076,4.67,-7.61,2.23,7.930006305
17/04/2019 03:30,-3.6464,2.0073,4.162389488,4.4136,1.2873,4.5975,-8.06,0.72,8.092094908,-3.0364,3.5173,4.646625039,4.4136,1.2873,4.5975,-7.45,2.23,7.776593084
17/04/2019 04:00,-3.22304,2.04328,3.816147272,4.53696,1.32328,4.726,-7.76,0.72,7.793330482,-2.62304,3.55328,4.416575325,4.53696,1.32328,4.726,-7.16,2.23,7.499233294
17/04/2019 04:30,-3.28592,2.02494,3.859747693,4.47408,1.30494,4.6605,-7.76,0.72,7.793330482,-2.63592,3.53494,4.409520955,4.47408,1.30494,4.6605,-7.11,2.23,7.451509914
17/04/2019 05:00,-3.48736,1.98952,4.014955741,4.35264,1.26952,4.534,-7.84,0.72,7.872991807,-2.87736,3.43952,4.484361538,4.35264,1.26952,4.534,-7.23,2.17,7.548629015
17/04/2019 05:30,-4.30504,1.91728,4.712677795,4.10496,1.19728,4.276,-8.41,0.72,8.440764183,-3.69504,3.36728,4.999189454,4.10496,1.19728,4.276,-7.8,2.17,8.096227517
17/04/2019 06:00,-4.72696,2.03422,5.146086071,4.16304,1.21422,4.3365,-8.89,0.82,8.927737675,-4.21696,3.06422,5.212695641,4.16304,1.21422,4.3365,-8.38,1.85,8.581777205
17/04/2019 06:30,-5.52032,2.01574,5.876830834,4.09968,1.19574,4.2705,-9.62,0.82,9.654884774,-5.20032,2.41574,5.734032425,4.09968,1.19574,4.2705,-9.3,1.22,9.379680165
17/04/2019 07:00,-5.3792,0.3294,5.389276111,4.9008,1.4294,5.105,-10.28,-1.1,10.33868464,-4.8492,3.7294,6.117447589,4.9008,1.4294,5.105,-9.75,2.3,10.0176095
17/04/2019 07:30,-3.44872,0.19454,3.454202578,6.46128,1.88454,6.7305,-9.91,-1.69,10.05306918,-2.68872,4.09454,4.898415361,6.46128,1.88454,6.7305,-9.15,2.21,9.413107882
17/04/2019 08:00,-1.21304,0.41328,1.281509423,7.89696,2.30328,8.226,-9.11,-1.89,9.303988392,-0.86304,3.84328,3.938989617,7.89696,2.30328,8.226,-8.76,1.54,8.894335276
17/04/2019 08:30,2.14872,2.09546,3.001324749,9.85872,2.87546,10.2695,-7.71,-0.78,7.749354812,2.41872,2.08546,3.193642098,9.85872,2.87546,10.2695,-7.44,-0.79,7.481824644
17/04/2019 09:00,13.47312,3.51966,13.9252637,15.63312,4.55966,16.2845,-2.16,-1.04,2.39733185,13.25312,3.39966,13.68221027,15.63312,4.55966,16.2845,-2.38,-1.16,2.647640459
17/04/2019 09:30,20.51704,4.29372,20.96151144,18.76704,5.47372,19.549,1.75,-1.18,2.110663403,20.40704,4.16372,20.82747814,18.76704,5.47372,19.549,1.64,-1.31,2.098975941
17/04/2019 10:00,29.1064,5.0402,29.539569,23.2464,6.7802,24.215,5.86,-1.74,6.112871666,29.2664,5.4202,29.76408468,23.2464,6.7802,24.215,6.02,-1.36,6.17170965
17/04/2019 10:30,47.13864,6.63502,47.60330736,32.10864,9.36502,33.4465,15.03,-2.73,15.27592223,47.25864,7.13502,47.79422104,32.10864,9.36502,33.4465,15.15,-2.23,15.31324264
17/04/2019 11:00,57.72024,7.52632,58.20886185,37.29024,10.87632,38.844,20.43,-3.35,20.70283555,57.59024,7.87632,58.12634652,37.29024,10.87632,38.844,20.3,-3,20.52047758
17/04/2019 11:30,63.50504,7.91522,63.9964125,40.23504,11.73522,41.9115,23.27,-3.82,23.58146094,63.61504,8.32522,64.15748282,40.23504,11.73522,41.9115,23.38,-3.41,23.62736761
17/04/2019 12:00,66.46744,7.88592,66.93361125,41.67744,12.15592,43.414,24.79,-4.27,25.15505913,66.64744,8.52592,67.19056906,41.67744,12.15592,43.414,24.97,-3.63,25.23247511
17/04/2019 12:30,67.98896,8.22178,68.48427811,42.34896,12.35178,44.1135,25.64,-4.13,25.97049287,67.96896,8.63178,68.51486809,42.34896,12.35178,44.1135,25.62,-3.72,25.88866161
17/04/2019 13:00,68.94008,8.25544,69.43260704,42.67008,12.44544,44.448,26.27,-4.19,26.60204879,68.89008,8.72544,69.44045237,42.67008,12.44544,44.448,26.22,-3.72,26.4825754
17/04/2019 13:30,69.73736,8.25798,70.22459408,42.98736,12.53798,44.7785,26.75,-4.28,27.09023625,69.89736,8.81798,70.45138541,42.98736,12.53798,44.7785,26.91,-3.72,27.16590694
17/04/2019 14:00,69.34568,8.30374,69.84107268,42.59568,12.42374,44.3705,26.75,-4.12,27.0654189,69.22568,8.70374,69.77069486,42.59568,12.42374,44.3705,26.63,-3.72,26.88857192
17/04/2019 14:30,67.27088,8.40484,67.79389819,41.57088,12.12484,43.303,25.7,-3.72,25.96783395,67.37088,8.90484,67.95683665,41.57088,12.12484,43.303,25.8,-3.22,26.00016154
17/04/2019 15:00,61.92736,7.99798,62.44169761,38.90736,11.34798,40.5285,23.02,-3.35,23.26247837,61.91736,8.40798,62.48562712,38.90736,11.34798,40.5285,23.01,-2.94,23.19706231
17/04/2019 15:30,59.0872,7.7646,59.59518619,37.6272,10.9746,39.195,21.46,-3.21,21.69874881,59.2672,8.3646,59.85455312,37.6272,10.9746,39.195,21.64,-2.61,21.79682775
17/04/2019 16:00,50.61424,7.42332,51.15571298,33.23424,9.69332,34.619,17.38,-2.27,17.52761535,50.59424,7.75332,51.18487171,33.23424,9.69332,34.619,17.36,-1.94,17.46806229
17/04/2019 16:30,42.07616,4.96638,42.36824484,29.09616,8.48638,30.3085,12.98,-3.52,13.44882151,42.54616,9.14638,43.51818008,29.09616,8.48638,30.3085,13.45,0.66,13.46618357
17/04/2019 17:00,29.1916,3.5538,29.40712507,22.8816,6.6738,23.835,6.31,-3.12,7.039211604,29.6316,8.4738,30.81942577,22.8816,6.6738,23.835,6.75,1.8,6.985878613
17/04/2019 17:30,17.0576,2.3543,17.21930446,16.9176,4.9343,17.6225,0.14,-2.58,2.583795658,17.7376,7.4643,19.24417388,16.9176,4.9343,17.6225,0.82,2.53,2.659567634
17/04/2019 18:00,12.59856,1.87208,12.73689121,14.57856,4.25208,15.186,-1.98,-2.38,3.095932816,13.33856,7.23208,15.17300774,14.57856,4.25208,15.186,-1.24,2.98,3.227692674
17/04/2019 18:30,4.55176,0.91218,4.642261459,10.60176,3.09218,11.0435,-6.05,-2.18,6.430777558,5.46176,6.19218,8.25674969,10.60176,3.09218,11.0435,-5.14,3.1,6.00246616
17/04/2019 19:00,-0.82968,0.32176,0.889886734,7.96032,2.32176,8.292,-8.79,-2,9.014660282,0.11032,5.50176,5.502865944,7.96032,2.32176,8.292,-7.85,3.18,8.469645801
17/04/2019 19:30,-2.29768,0.11526,2.300569114,7.01232,2.04526,7.3045,-9.31,-1.93,9.507944047,-1.38768,5.22526,5.406384915,7.01232,2.04526,7.3045,-8.4,3.18,8.98178156
17/04/2019 20:00,-5.70032,-0.16426,5.702686161,5.29968,1.54574,5.5205,-11,-1.71,11.13212019,-4.80032,4.64574,6.680267379,5.29968,1.54574,5.5205,-10.1,3.1,10.56503668
17/04/2019 20:30,-7.20304,-0.35172,7.211622023,4.65696,1.35828,4.851,-11.86,-1.71,11.98264161,-6.41304,4.32828,7.736994882,4.65696,1.35828,4.851,-11.07,2.97,11.46149205
17/04/2019 21:00,-7.26392,-0.79406,7.307192693,4.78608,1.39594,4.9855,-12.05,-2.19,12.24739156,-6.17392,4.71594,7.76900111,4.78608,1.39594,4.9855,-10.96,3.32,11.45181208
17/04/2019 21:30,-6.95752,-0.80386,7.003804355,4.75248,1.38614,4.9505,-11.71,-2.19,11.91302648,-5.87752,5.00614,7.720536189,4.75248,1.38614,4.9505,-10.63,3.62,11.22948351
17/04/2019 22:00,-6.5036,-0.7073,6.5419482,4.4664,1.3027,4.6525,-10.97,-2.01,11.15262301,-5.4336,5.0427,7.413017756,4.4664,1.3027,4.6525,-9.9,3.74,10.58289185
17/04/2019 22:30,-5.68064,-0.22852,5.685234577,4.35936,1.27148,4.541,-10.04,-1.5,10.1514334,-4.85064,4.77148,6.804096545,4.35936,1.27148,4.541,-9.21,3.5,9.852618941
17/04/2019 23:00,-4.53456,0.59492,4.573419312,4.40544,1.28492,4.589,-8.94,-0.69,8.96658798,-3.83456,4.23492,5.713002521,4.40544,1.28492,4.589,-8.24,2.95,8.752148308
17/04/2019 23:30,-3.63496,2.35272,4.329922124,4.29504,1.25272,4.474,-7.93,1.1,8.005929053,-3.35496,2.74272,4.333390082,4.29504,1.25272,4.474,-7.65,1.49,7.793753909
18/04/2019 00:00,-3.14936,1.23852,3.384139507,4.28064,1.24852,4.459,-7.43,-0.01,7.430006729,-2.54936,3.98852,4.733659071,4.28064,1.24852,4.459,-6.83,2.74,7.359110001
