Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 00:30,-2.8884,0.4913,2.929885706,4.2216,1.2313,4.3975,-7.11,-0.74,7.148405417,-2.1584,4.7513,5.21857665,4.2216,1.2313,4.3975,-6.38,3.52,7.286617871
18/04/2019 01:00,-2.44336,2.77652,3.698522867,4.13664,1.20652,4.309,-6.58,1.57,6.764709898,-2.24336,2.77652,3.569555631,4.13664,1.20652,4.309,-6.38,1.57,6.570334847
18/04/2019 01:30,-2.89184,2.76238,3.999185148,4.08816,1.19238,4.2585,-6.98,1.57,7.154390261,-2.62184,2.91238,3.918673532,4.08816,1.19238,4.2585,-6.71,1.72,6.926940161
18/04/2019 02:00,-3.48776,2.75482,4.444491315,4.06224,1.18482,4.2315,-7.55,1.57,7.711510877,-3.20776,2.90482,4.327551669,4.06224,1.18482,4.2315,-7.27,1.72,7.470696085
18/04/2019 02:30,-3.67272,2.74754,4.586703419,4.03728,1.17754,4.2055,-7.71,1.57,7.868227246,-3.38272,2.89754,4.454046772,4.03728,1.17754,4.2055,-7.42,1.72,7.616744711
18/04/2019 03:00,-3.61176,2.58782,4.443154583,4.03824,1.17782,4.2065,-7.65,1.41,7.778855957,-3.28176,2.96782,4.42469256,4.03824,1.17782,4.2065,-7.32,1.79,7.535681787
18/04/2019 03:30,-3.63192,2.24194,4.268153916,4.01808,1.17194,4.1855,-7.65,1.07,7.724467619,-3.09192,3.36194,4.567560602,4.01808,1.17194,4.1855,-7.11,2.19,7.439637088
18/04/2019 04:00,-3.4476,1.9832,3.977314169,4.0224,1.1732,4.19,-7.47,0.81,7.513787327,-2.8376,3.5732,4.562864451,4.0224,1.1732,4.19,-6.86,2.4,7.267709405
18/04/2019 04:30,-3.44904,1.98278,3.978353108,4.02096,1.17278,4.1885,-7.47,0.81,7.513787327,-2.83904,3.57278,4.56343128,4.02096,1.17278,4.1885,-6.86,2.4,7.267709405
18/04/2019 05:00,-3.57816,1.86012,4.032775149,4.01184,1.17012,4.179,-7.59,0.69,7.621299102,-2.97816,3.51012,4.603300924,4.01184,1.17012,4.179,-6.99,2.34,7.371275331
18/04/2019 05:30,-3.90544,1.87258,4.331168139,4.05456,1.18258,4.2235,-7.96,0.69,7.989849811,-3.28544,3.40258,4.729869623,4.05456,1.18258,4.2235,-7.34,2.22,7.668376621
18/04/2019 06:00,-4.0376,1.9482,4.483045505,4.1424,1.2082,4.315,-8.18,0.74,8.213403679,-3.4476,3.4282,4.861944158,4.1424,1.2082,4.315,-7.59,2.22,7.908002276
18/04/2019 06:30,-3.91408,2.22256,4.501088224,4.70592,1.37256,4.902,-8.62,0.85,8.661806971,-3.43408,3.03256,4.581410874,4.70592,1.37256,4.902,-8.14,1.66,8.307538745
18/04/2019 07:00,-2.08224,2.55018,3.292285141,6.13776,1.79018,6.3935,-8.22,0.76,8.255059055,-1.64224,2.95018,3.376464756,6.13776,1.79018,6.3935,-7.78,1.16,7.866002797
18/04/2019 07:30,0.95784,2.64312,2.811323674,8.30784,2.42312,8.654,-7.35,0.22,7.35329178,1.43784,3.33312,3.630023802,8.30784,2.42312,8.654,-6.87,0.91,6.930007215
18/04/2019 08:00,4.88552,0.99036,4.984889026,10.59552,3.09036,11.037,-5.71,-2.1,6.083921433,5.06552,4.64036,6.869674941,10.59552,3.09036,11.037,-5.53,1.55,5.74311762
18/04/2019 08:30,4.2384,0.5912,4.279433607,10.5984,3.0912,11.04,-6.36,-2.5,6.833710559,4.8884,4.8412,6.879947093,10.5984,3.0912,11.04,-5.71,1.75,5.972152041
18/04/2019 09:00,3.43672,1.97446,3.963525785,10.26672,2.99446,10.6945,-6.83,-1.02,6.905743986,3.59672,2.39446,4.320860267,10.26672,2.99446,10.6945,-6.67,-0.6,6.696932133
18/04/2019 09:30,11.3572,3.2796,11.82124224,14.4672,4.2196,15.07,-3.11,-0.94,3.248953678,11.1772,3.1996,11.62614467,14.4672,4.2196,15.07,-3.29,-1.02,3.444488351
18/04/2019 10:00,16.2868,3.9299,16.7542224,16.6968,4.8699,17.3925,-0.41,-0.94,1.025524256,16.4668,3.9999,16.94563962,16.6968,4.8699,17.3925,-0.23,-0.87,0.899888882
18/04/2019 10:30,30.12696,5.26328,30.5832607,23.01696,6.71328,23.976,7.11,-1.45,7.256348944,29.51696,5.20328,29.97207117,23.01696,6.71328,23.976,6.5,-1.51,6.673087741
18/04/2019 11:00,51.95808,7.27944,52.46553463,34.31808,10.00944,35.748,17.64,-2.73,17.85,51.99808,7.33944,52.5135002,34.31808,10.00944,35.748,17.68,-2.67,17.88047259
18/04/2019 11:30,57.64464,7.70052,58.15670666,37.06464,10.81052,38.609,20.58,-3.11,20.81366138,57.76464,7.81052,58.29028956,37.06464,10.81052,38.609,20.7,-3,20.91626162
18/04/2019 12:00,59.31968,7.77824,59.82746403,38.11968,11.11824,39.708,21.2,-3.34,21.46149109,59.30968,7.85824,59.82800413,38.11968,11.11824,39.708,21.19,-3.26,21.43930269
18/04/2019 12:30,66.94368,8.51524,67.48307643,41.50368,12.10524,43.233,25.44,-3.59,25.69205519,66.88368,8.61524,67.43625887,41.50368,12.10524,43.233,25.38,-3.49,25.61883096
18/04/2019 13:00,66.85008,8.36294,67.37115081,41.29008,12.04294,43.0105,25.56,-3.68,25.82355514,66.77008,8.55294,67.31564726,41.29008,12.04294,43.0105,25.48,-3.49,25.71790233
18/04/2019 13:30,62.96024,6.53382,63.29836194,39.27024,11.45382,40.9065,23.69,-4.92,24.19550578,63.04024,10.42382,63.89622745,39.27024,11.45382,40.9065,23.77,-1.03,23.79230548
18/04/2019 14:00,62,6.5075,62.34057712,38.46,11.2175,40.0625,23.54,-4.71,24.00657618,61.96,10.2475,62.80169469,38.46,11.2175,40.0625,23.5,-0.97,23.52001063
18/04/2019 14:30,58.88088,6.08484,59.19445335,37.01088,10.79484,38.553,21.87,-4.71,22.37143268,58.85088,9.95484,59.68689066,37.01088,10.79484,38.553,21.84,-0.84,21.85614788
18/04/2019 15:00,59.59456,5.86508,59.88247444,37.35456,10.89508,38.911,22.24,-5.03,22.80172143,59.61456,10.05508,60.45659929,37.35456,10.89508,38.911,22.26,-0.84,22.27584342
18/04/2019 15:30,58.83848,5.95414,59.13897625,37.00848,10.79414,38.5505,21.83,-4.84,22.36010957,58.90848,10.09414,59.76705345,37.00848,10.79414,38.5505,21.9,-0.7,21.91118436
18/04/2019 16:00,47.6388,5.1259,47.91377794,31.5288,9.1959,32.8425,16.11,-4.07,16.61616683,47.9488,9.9459,48.96946343,31.5288,9.1959,32.8425,16.42,0.75,16.43711958
18/04/2019 16:30,34.7568,4.2324,35.01354532,25.0368,7.3024,26.08,9.72,-3.07,10.19329682,34.9768,8.6424,36.02870544,25.0368,7.3024,26.08,9.94,1.34,10.02991525
18/04/2019 17:00,23.30216,3.14688,23.51368781,19.29216,5.62688,20.096,4.01,-2.48,4.714923117,23.63216,7.51688,24.79884012,19.29216,5.62688,20.096,4.34,1.89,4.733677218
18/04/2019 17:30,12.27216,2.08188,12.44749515,14.13216,4.12188,14.721,-1.86,-2.04,2.760652097,12.88216,6.48188,14.42098522,14.13216,4.12188,14.721,-1.25,2.36,2.670599184
18/04/2019 18:00,10.06752,1.99636,10.26354774,12.94752,3.77636,13.487,-2.88,-1.78,3.385675708,10.47752,6.18636,12.16755832,12.94752,3.77636,13.487,-2.47,2.41,3.4509419
18/04/2019 18:30,5.54808,1.35194,5.710423229,10.73808,3.13194,11.1855,-5.19,-1.78,5.486756783,6.31808,5.84194,8.605021665,10.73808,3.13194,11.1855,-4.42,2.71,5.184640778
18/04/2019 19:00,0.59192,0.79056,0.987600324,8.16192,2.38056,8.502,-7.57,-1.59,7.735179377,1.33192,5.09056,5.261920942,8.16192,2.38056,8.502,-6.83,2.71,7.347992923
18/04/2019 19:30,-3.07496,1.58022,3.457235059,6.27504,1.83022,6.5365,-9.35,-0.25,9.353341649,-2.77496,4.23022,5.059166359,6.27504,1.83022,6.5365,-9.05,2.4,9.362825428
18/04/2019 20:00,-5.8584,2.1488,6.240047436,5.0016,1.4588,5.21,-10.86,0.69,10.88189781,-5.4684,2.4188,5.97946419,5.0016,1.4588,5.21,-10.47,0.96,10.51391935
18/04/2019 20:30,-7.39544,2.60008,7.839193122,4.35456,1.27008,4.536,-11.75,1.33,11.82503277,-6.88544,2.23008,7.23757838,4.35456,1.27008,4.536,-11.24,0.96,11.28092195
18/04/2019 21:00,-7.79016,-0.41838,7.801386713,4.35984,1.27162,4.5415,-12.15,-1.69,12.26697192,-6.88016,3.91162,7.914377591,4.35984,1.27162,4.5415,-11.24,2.64,11.54587372
18/04/2019 21:30,-7.41808,-0.33944,7.425842067,4.32192,1.26056,4.502,-11.74,-1.6,11.84852733,-6.72808,4.13056,7.894845559,4.32192,1.26056,4.502,-11.05,2.87,11.41662822
18/04/2019 22:00,-6.85104,1.35428,6.983611057,4.12896,1.20428,4.301,-10.98,0.15,10.98102454,-6.35104,2.79428,6.93856684,4.12896,1.20428,4.301,-10.48,1.59,10.59992925
18/04/2019 22:30,-5.58848,1.77836,5.864611922,4.21152,1.22836,4.387,-9.8,0.55,9.81542154,-5.11848,3.17836,6.025015336,4.21152,1.22836,4.387,-9.33,1.95,9.531600076
18/04/2019 23:00,-4.69648,0.76186,4.757872954,4.22352,1.23186,4.3995,-8.92,-0.47,8.932373705,-4.10648,4.20186,5.87527067,4.22352,1.23186,4.3995,-8.33,2.97,8.843630476
18/04/2019 23:30,-3.55872,2.74704,4.495633081,4.24128,1.23704,4.418,-7.8,1.51,7.94481592,-3.33872,2.65704,4.266955917,4.24128,1.23704,4.418,-7.58,1.42,7.711860995
19/04/2019 00:00,-2.50784,0.23438,2.518768638,4.47216,1.30438,4.6585,-6.98,-1.07,7.06153666,-2.12784,5.09438,5.520906687,4.47216,1.30438,4.6585,-6.6,3.79,7.610788395
19/04/2019 00:30,-2.54048,-0.05514,2.541078324,4.43952,1.29486,4.6245,-6.98,-1.35,7.109352994,-1.70048,5.85486,6.096803905,4.43952,1.29486,4.6245,-6.14,4.56,7.648084728
19/04/2019 01:00,-1.68096,0.01472,1.68102445,4.67904,1.36472,4.874,-6.36,-1.35,6.501699778,-1.12096,5.97472,6.078966228,4.67904,1.36472,4.874,-5.8,4.61,7.408920299
19/04/2019 01:30,-1.97464,0.03698,1.97498624,4.75536,1.38698,4.9535,-6.73,-1.35,6.86406585,-1.31464,5.99698,6.139384941,4.75536,1.38698,4.9535,-6.07,4.61,7.622138807
19/04/2019 02:00,-2.22808,0.72806,2.34401618,4.86192,1.41806,5.0645,-7.09,-0.69,7.123496333,-1.50808,5.28806,5.498898422,4.86192,1.41806,5.0645,-6.37,3.87,7.453442158
19/04/2019 02:30,-1.97896,0.80072,2.134815027,5.11104,1.49072,5.324,-7.09,-0.69,7.123496333,-1.25896,5.36072,5.506568732,5.11104,1.49072,5.324,-6.37,3.87,7.453442158
19/04/2019 03:00,-1.6068,0.8451,1.815488984,5.2632,1.5351,5.4825,-6.87,-0.69,6.904563708,-0.8868,5.4651,5.536581278,5.2632,1.5351,5.4825,-6.15,3.93,7.298451891
19/04/2019 03:30,-1.40664,0.85098,1.644020392,5.28336,1.54098,5.5035,-6.69,-0.69,6.72548883,-0.66664,5.47098,5.511445459,5.28336,1.54098,5.5035,-5.95,3.93,7.130736287
19/04/2019 04:00,-1.16632,0.86274,1.450731764,5.32368,1.55274,5.5455,-6.49,-0.69,6.526576438,-0.43632,5.48274,5.500073913,5.32368,1.55274,5.5455,-5.76,3.93,6.97298358
19/04/2019 04:30,-1.17496,0.86022,1.456196913,5.31504,1.55022,5.5365,-6.49,-0.69,6.526576438,-0.44496,5.38022,5.398588394,5.31504,1.55022,5.5365,-5.76,3.83,6.917116451
19/04/2019 05:00,-2.488,0.6085,2.561330953,4.452,1.2985,4.6375,-6.94,-0.69,6.974216802,-1.738,5.1285,5.414993652,4.452,1.2985,4.6375,-6.19,3.83,7.279079612
19/04/2019 05:30,-4.45624,1.03068,4.573879775,3.53376,1.03068,3.681,-7.99,0,7.99,-3.66624,5.00068,6.200654498,3.53376,1.03068,3.681,-7.2,3.97,8.221976648
19/04/2019 06:00,-4.26328,0.33696,4.276575546,3.72672,1.08696,3.882,-7.99,-0.75,8.025123052,-3.34328,5.11696,6.112348223,3.72672,1.08696,3.882,-7.07,4.03,8.137923568
19/04/2019 06:30,-2.22088,0.67016,2.319789301,4.86912,1.42016,5.072,-7.09,-0.75,7.129558191,-1.33088,5.19016,5.358078238,4.86912,1.42016,5.072,-6.2,3.77,7.256231804
19/04/2019 07:00,0.73504,1.16772,1.379802087,6.57504,1.91772,6.849,-5.84,-0.75,5.887962296,1.67504,5.68772,5.929242599,6.57504,1.91772,6.849,-4.9,3.77,6.182467145
19/04/2019 07:30,2.10896,1.34678,2.502304668,7.66896,2.23678,7.9885,-5.56,-0.89,5.630781473,3.04896,5.73678,6.496676216,7.66896,2.23678,7.9885,-4.62,3.5,5.796067632
19/04/2019 08:00,3.51712,2.77916,4.482617918,8.63712,2.51916,8.997,-5.12,0.26,5.126597312,4.29712,4.46916,6.199889628,8.63712,2.51916,8.997,-4.34,1.95,4.75795124
19/04/2019 08:30,7.45496,3.82978,8.381148099,10.76496,3.13978,11.2135,-3.31,0.69,3.381153649,7.96496,4.38978,9.094545412,10.76496,3.13978,11.2135,-2.8,1.25,3.066349621
19/04/2019 09:00,20.70672,4.42196,21.17361527,17.52672,5.11196,18.257,3.18,-0.69,3.253997541,21.90672,6.04196,22.72464877,17.52672,5.11196,18.257,4.38,0.93,4.47764447
19/04/2019 09:30,35.26912,6.49266,35.86175483,24.96912,7.28266,26.0095,10.3,-0.79,10.33025169,35.55912,6.59266,36.16509617,24.96912,7.28266,26.0095,10.59,-0.69,10.61245495
19/04/2019 10:00,41.40704,7.03872,42.00103023,28.00704,8.16872,29.174,13.4,-1.13,13.44756112,41.85704,7.47872,42.51991357,28.00704,8.16872,29.174,13.85,-0.69,13.86717707
19/04/2019 10:30,49.92176,7.72968,50.51663166,32.26176,9.40968,33.606,17.66,-1.68,17.73972942,50.27176,8.27968,50.9490231,32.26176,9.40968,33.606,18.01,-1.13,18.04541493
19/04/2019 11:00,62.19264,8.11452,62.71977284,38.31264,11.17452,39.909,23.88,-3.06,24.07525701,62.67264,9.67452,63.41495204,38.31264,11.17452,39.909,24.36,-1.5,24.40613857
19/04/2019 11:30,58.1416,7.7438,58.65502612,36.3216,10.5938,37.835,21.82,-2.85,22.00533799,58.6616,9.2938,59.39324905,36.3216,10.5938,37.835,22.34,-1.3,22.37779256
19/04/2019 12:00,61.40632,8.05726,61.93266969,37.87632,11.04726,39.4545,23.53,-2.99,23.71921162,61.76632,9.43726,62.48311902,37.87632,11.04726,39.4545,23.89,-1.61,23.94418927
19/04/2019 12:30,70.39368,8.61024,70.91830805,42.58368,12.42024,44.358,27.81,-3.81,28.06977378,70.83368,10.30024,71.57866418,42.58368,12.42024,44.358,28.25,-2.12,28.32943522
19/04/2019 13:00,71.34568,8.68374,71.87220182,42.83568,12.49374,44.6205,28.51,-3.81,28.7634525,71.73568,10.21374,72.45914897,42.83568,12.49374,44.6205,28.9,-2.28,28.98979821
19/04/2019 13:30,71.5788,8.8659,72.12578452,42.8088,12.4859,44.5925,28.77,-3.62,28.99684983,71.7088,10.0559,72.41044899,42.8088,12.4859,44.5925,28.9,-2.43,29.00198097
19/04/2019 14:00,70.90696,8.69578,71.43818003,42.39696,12.36578,44.1635,28.51,-3.67,28.74524308,71.34696,10.25578,72.08030053,42.39696,12.36578,44.1635,28.95,-2.11,29.02679107
19/04/2019 14:30,69.59024,8.64132,70.1247026,41.73024,12.17132,43.469,27.86,-3.53,28.08274381,69.95024,10.06132,70.67012266,41.73024,12.17132,43.469,28.22,-2.11,28.29877206
19/04/2019 15:00,68.74912,8.66516,69.29304798,41.22912,12.02516,42.947,27.52,-3.36,27.72435752,68.98912,9.98516,69.7079773,41.22912,12.02516,42.947,27.76,-2.04,27.83485585
19/04/2019 15:30,64.65168,8.34174,65.18760889,39.09168,11.40174,40.7205,25.56,-3.06,25.74251736,65.02168,9.78174,65.75333685,39.09168,11.40174,40.7205,25.93,-1.62,25.98055619
19/04/2019 16:00,58.37656,7.89858,58.9084911,35.92656,10.47858,37.4235,22.45,-2.58,22.59776316,58.83656,9.39858,59.58249826,35.92656,10.47858,37.4235,22.91,-1.08,22.93544201
19/04/2019 16:30,50.75216,7.86688,51.3582471,32.25216,9.40688,33.596,18.5,-1.54,18.56398664,51.20216,8.41688,51.88935399,32.25216,9.40688,33.596,18.95,-0.99,18.97584254
19/04/2019 17:00,42.00616,7.17888,42.61518269,28.07616,8.18888,29.246,13.93,-1.01,13.96656722,42.50616,7.45888,43.15563148,28.07616,8.18888,29.246,14.43,-0.73,14.4484532
19/04/2019 17:30,32.8288,6.1959,33.4083715,23.6088,6.8859,24.5925,9.22,-0.69,9.245782822,33.1288,6.8859,33.83685872,23.6088,6.8859,24.5925,9.52,0,9.52
19/04/2019 18:00,22.66888,4.74634,23.16043747,18.63888,5.43634,19.4155,4.03,-0.69,4.088642807,23.31888,6.29634,24.15396576,18.63888,5.43634,19.4155,4.68,0.86,4.758361062
19/04/2019 18:30,12.06304,3.92672,12.68605786,13.46304,3.92672,14.024,-1.4,0,1.4,12.71304,4.78672,13.58433195,13.46304,3.92672,14.024,-0.75,0.86,1.141095964
19/04/2019 19:00,2.18016,3.16838,3.846001749,8.36016,2.43838,8.7085,-6.18,0.73,6.222965531,2.84016,3.61838,4.599911157,8.36016,2.43838,8.7085,-5.52,1.18,5.644714342
19/04/2019 19:30,-4.62784,2.25188,5.146636436,5.01216,1.46188,5.221,-9.64,0.79,9.672316165,-4.03784,2.74188,4.880784548,5.01216,1.46188,5.221,-9.05,1.28,9.140071116
19/04/2019 20:00,-6.44824,2.00968,6.754155225,4.18176,1.21968,4.356,-10.63,0.79,10.65931518,-5.78824,2.49968,6.304928421,4.18176,1.21968,4.356,-9.97,1.28,10.05183068
19/04/2019 20:30,-7.58056,1.93442,7.823482003,3.64944,1.06442,3.8015,-11.23,0.87,11.2636495,-7.03056,2.34442,7.411145596,3.64944,1.06442,3.8015,-10.68,1.28,10.75643063
19/04/2019 21:00,-7.77864,0.85748,7.825759529,3.83136,1.11748,3.991,-11.61,-0.26,11.61291092,-6.84864,3.33748,7.618572215,3.83136,1.11748,3.991,-10.68,2.22,10.90829043
19/04/2019 21:30,-6.748,-0.4165,6.760841386,4.332,1.2635,4.5125,-11.08,-1.68,11.20664089,-5.588,4.6035,7.240024603,4.332,1.2635,4.5125,-9.92,3.34,10.46718682
19/04/2019 22:00,-6.01296,2.08122,6.36295251,4.18704,1.22122,4.3615,-10.2,0.86,10.2361907,-5.60296,2.36122,6.080174393,4.18704,1.22122,4.3615,-9.79,1.14,9.856150364
19/04/2019 22:30,-5.40256,2.51092,5.957547633,4.11744,1.20092,4.289,-9.52,1.31,9.609708632,-5.07256,2.06092,5.475240287,4.11744,1.20092,4.289,-9.19,0.86,9.230151678
19/04/2019 23:00,-4.86624,2.65568,5.543728709,3.89376,1.13568,4.056,-8.76,1.52,8.890894218,-4.50624,2.12568,4.982440607,3.89376,1.13568,4.056,-8.4,0.99,8.458138093
19/04/2019 23:30,-4.574,0.6055,4.61390358,3.756,1.0955,3.9125,-8.33,-0.49,8.344399319,-3.824,4.2855,5.743560416,3.756,1.0955,3.9125,-7.58,3.19,8.223898102
20/04/2019 00:00,-4.03648,0.18186,4.040574693,3.74352,1.09186,3.8995,-7.78,-0.91,7.833039002,-3.04648,4.93186,5.796920169,3.74352,1.09186,3.8995,-6.79,3.84,7.80062177
20/04/2019 00:30,-5.92088,-0.46984,5.939492369,1.50912,0.44016,1.572,-7.43,-0.91,7.485519354,-5.00088,4.28016,6.582444105,1.50912,0.44016,1.572,-6.51,3.84,7.558154537
20/04/2019 01:00,-5.61848,-0.29914,5.626437794,1.51152,0.44086,1.5745,-7.13,-0.74,7.168298264,-4.82848,4.37086,6.512959101,1.51152,0.44086,1.5745,-6.34,3.93,7.459255995
20/04/2019 01:30,-5.81944,-0.29942,5.827137741,1.51056,0.44058,1.5735,-7.33,-0.74,7.367258649,-5.00944,4.37058,6.648041715,1.51056,0.44058,1.5735,-6.52,3.93,7.612837841
20/04/2019 02:00,-6.13992,-0.29956,6.147223259,1.51008,0.44044,1.573,-7.65,-0.74,7.685707515,-5.36992,4.37044,6.923639693,1.51008,0.44044,1.573,-6.88,3.93,7.923338943
20/04/2019 02:30,-6.13176,-0.34718,6.141580794,1.51824,0.44282,1.5815,-7.65,-0.79,7.690682675,-5.36176,4.47282,6.982448643,1.51824,0.44282,1.5815,-6.88,4.03,7.973412068
20/04/2019 03:00,-5.95328,0.43946,5.969478022,1.50672,0.43946,1.5695,-7.46,0,7.46,-5.27328,3.63946,6.407273293,1.50672,0.43946,1.5695,-6.78,3.2,7.497226154
20/04/2019 03:30,-5.86268,1.64726,6.089702972,1.42032,0.41426,1.4795,-7.283,1.233,7.386635093,-5.36268,2.51726,5.924097795,1.42032,0.41426,1.4795,-6.783,2.103,7.101527864
20/04/2019 04:00,-6.8476,1.6357,7.040251434,0.8424,0.2457,0.8775,-7.69,1.39,7.814614514,-6.3476,2.5357,6.835334685,0.8424,0.2457,0.8775,-7.19,2.29,7.545873044
20/04/2019 04:30,-6.79964,1.63898,6.994380571,0.84336,0.24598,0.8785,-7.643,1.393,7.768905843,-6.34964,2.53898,6.838446283,0.84336,0.24598,0.8785,-7.193,2.293,7.549642243
20/04/2019 05:00,-6.79532,1.63024,6.98813683,0.84768,0.24724,0.883,-7.643,1.383,7.767119028,-6.30532,2.59024,6.816626993,0.84768,0.24724,0.883,-7.153,2.343,7.526955427
20/04/2019 05:30,-6.86156,1.62842,7.052145583,0.84144,0.24542,0.8765,-7.703,1.383,7.826167517,-6.37156,2.54842,6.862304375,0.84144,0.24542,0.8765,-7.213,2.303,7.571735468
20/04/2019 06:00,-6.97704,1.88628,7.227526506,0.91296,0.26628,0.951,-7.89,1.62,8.054594962,-6.52704,3.15628,7.250127902,0.91296,0.26628,0.951,-7.44,2.89,7.981585056
20/04/2019 06:30,-5.97312,-0.22716,5.977437929,1.58688,0.46284,1.653,-7.56,-0.69,7.591422792,-5.25312,4.41284,6.860643308,1.58688,0.46284,1.653,-6.84,3.95,7.898613802
20/04/2019 07:00,-3.48232,0.13474,3.484925745,2.82768,0.82474,2.9455,-6.31,-0.69,6.347613725,-2.83232,4.63474,5.431652737,2.82768,0.82474,2.9455,-5.66,3.81,6.822880623
20/04/2019 07:30,0.67948,0.65314,0.94248869,4.99248,1.45614,5.2005,-4.313,-0.803,4.387114997,1.36948,5.02914,5.212266744,4.99248,1.45614,5.2005,-3.623,3.573,5.088463226
20/04/2019 08:00,3.57916,1.49888,3.880338588,7.89216,2.30188,8.221,-4.313,-0.803,4.387114997,4.26916,5.87488,7.262227077,7.89216,2.30188,8.221,-3.623,3.573,5.088463226
20/04/2019 08:30,14.87552,2.49036,15.08253918,11.55552,3.37036,12.037,3.32,-0.88,3.434646998,15.00552,5.74036,16.06603135,11.55552,3.37036,12.037,3.45,2.37,4.185618234
20/04/2019 09:00,22.5912,4.4691,23.02900719,15.1512,4.4191,15.7825,7.44,0.05,7.440168009,22.8912,5.9591,23.65413093,15.1512,4.4191,15.7825,7.74,1.54,7.891717177
20/04/2019 09:30,31.78264,5.59202,32.27083657,19.17264,5.59202,19.9715,12.61,0,12.61,31.70264,4.85202,32.07178637,19.17264,5.59202,19.9715,12.53,-0.74,12.55183254
20/04/2019 10:00,39.19376,5.71568,39.60833019,22.37376,6.52568,23.306,16.82,-0.81,16.83949227,39.13376,5.55568,39.52615276,22.37376,6.52568,23.306,16.76,-0.97,16.78804634
20/04/2019 10:30,46.07704,6.26122,46.5004999,25.30704,7.38122,26.3615,20.77,-1.12,20.80017548,45.91704,5.88122,46.29215172,25.30704,7.38122,26.3615,20.61,-1.5,20.66451306
20/04/2019 11:00,51.05792,6.30856,51.44617696,27.45792,8.00856,28.602,23.6,-1.7,23.66114959,51.05792,6.09856,51.42084819,27.45792,8.00856,28.602,23.6,-1.91,23.6771641
20/04/2019 11:30,55.30288,6.45334,55.67812976,29.22288,8.52334,30.4405,26.08,-2.07,26.16202018,55.25288,6.09334,55.58785425,29.22288,8.52334,30.4405,26.03,-2.43,26.14317884
20/04/2019 12:00,56.89536,6.46198,57.26114891,29.83536,8.70198,31.0785,27.06,-2.24,27.15255421,56.99536,5.88198,57.29806934,29.83536,8.70198,31.0785,27.16,-2.82,27.30600667
20/04/2019 12:30,56.94816,6.44238,57.31140539,29.76816,8.68238,31.0085,27.18,-2.24,27.27214696,56.92816,5.86238,57.2292137,29.76816,8.68238,31.0085,27.16,-2.82,27.30600667
20/04/2019 13:00,57.0484,6.3987,57.40612602,29.6184,8.6387,30.8525,27.43,-2.24,27.52130993,57.1184,5.8187,57.414013,29.6184,8.6387,30.8525,27.5,-2.82,27.64421097
20/04/2019 13:30,57.48192,6.44056,57.8416108,29.76192,8.68056,31.002,27.72,-2.24,27.81035778,57.47192,5.86056,57.76995544,29.76192,8.68056,31.002,27.71,-2.82,27.8531237
20/04/2019 14:00,56.92352,6.13436,57.25310037,29.36352,8.56436,30.587,27.56,-2.43,27.66692068,56.89352,6.23436,57.23407956,29.36352,8.56436,30.587,27.53,-2.33,27.62842377
20/04/2019 14:30,56.46488,6.09684,56.79308172,29.23488,8.52684,30.453,27.23,-2.43,27.33821135,56.53488,6.19684,56.87348664,29.23488,8.52684,30.453,27.3,-2.33,27.39924999
20/04/2019 15:00,55.14184,5.93262,55.46006219,28.67184,8.36262,29.8665,26.47,-2.43,26.58130546,55.28184,6.15262,55.62316574,28.67184,8.36262,29.8665,26.61,-2.21,26.70161418
20/04/2019 15:30,52.22944,5.97442,52.57003041,27.40944,7.99442,28.5515,24.82,-2.02,24.90206417,52.25944,5.99442,52.60211156,27.40944,7.99442,28.5515,24.85,-2,24.93035299
20/04/2019 16:00,47.31344,5.76892,47.66384419,25.33344,7.38892,26.389,21.98,-1.62,22.03961887,47.43344,5.89892,47.79883354,25.33344,7.38892,26.389,22.1,-1.49,22.15017156
20/04/2019 16:30,40.75352,5.40936,41.11095436,22.52352,6.56936,23.462,18.23,-1.16,18.26686892,41.02352,5.59936,41.40388902,22.52352,6.56936,23.462,18.5,-0.97,18.52541228
20/04/2019 17:00,32.70792,4.80606,33.05913253,19.11792,5.57606,19.9145,13.59,-0.77,13.61179635,32.69792,4.75606,33.04200477,19.11792,5.57606,19.9145,13.58,-0.82,13.60473447
20/04/2019 17:30,23.94544,5.22992,24.50991962,15.56544,4.53992,16.214,8.38,0.69,8.408358936,24.09544,4.53992,24.51940257,15.56544,4.53992,16.214,8.53,0,8.53
20/04/2019 18:00,15.07608,4.31594,15.68169399,11.74608,3.42594,12.2355,3.33,0.89,3.44688265,15.25608,4.16594,15.81464616,11.74608,3.42594,12.2355,3.51,0.74,3.587157649
20/04/2019 18:30,6.26032,3.29926,7.076490871,8.02032,2.33926,8.3545,-1.76,0.96,2.004794254,6.50032,3.18926,7.240548284,8.02032,2.33926,8.3545,-1.52,0.85,1.741522323
20/04/2019 19:00,-0.83816,2.44012,2.580057713,4.73184,1.38012,4.929,-5.57,1.06,5.669964727,-0.55816,2.33012,2.396038773,4.73184,1.38012,4.929,-5.29,0.95,5.374625568
20/04/2019 19:30,-6.3848,1.8536,6.648421166,2.2752,0.6636,2.37,-8.66,1.19,8.74137861,-6.0548,1.7436,6.300852641,2.2752,0.6636,2.37,-8.33,1.08,8.399720233
20/04/2019 20:00,-8.49656,1.65892,8.656994132,1.33344,0.38892,1.389,-9.83,1.27,9.911700157,-8.40656,1.37892,8.518900833,1.33344,0.38892,1.389,-9.74,0.99,9.790183859
20/04/2019 20:30,-9.71296,1.44622,9.820037895,0.94704,0.27622,0.9865,-10.66,1.17,10.72401511,-9.50296,1.26622,9.586947473,0.94704,0.27622,0.9865,-10.45,0.99,10.49678999
20/04/2019 21:00,-11.53408,1.24756,11.60135369,0.26592,0.07756,0.277,-11.8,1.17,11.85786237,-11.17408,1.42756,11.26490086,0.26592,0.07756,0.277,-11.44,1.35,11.51937932
20/04/2019 21:30,-10.3772,1.3779,10.4682801,0.7128,0.2079,0.7425,-11.09,1.17,11.15154698,-10.1072,1.5579,10.22656072,0.7128,0.2079,0.7425,-10.82,1.35,10.9038938
20/04/2019 22:00,-9.53728,1.13496,9.604574119,0.94272,0.27496,0.982,-10.48,0.86,10.51522705,-9.01728,1.94496,9.224652189,0.94272,0.27496,0.982,-9.96,1.67,10.09903461
20/04/2019 22:30,-9.20728,1.09996,9.272751318,0.82272,0.23996,0.857,-10.03,0.86,10.06680188,-8.70728,2.08996,8.954588645,0.82272,0.23996,0.857,-9.53,1.85,9.707903996
20/04/2019 23:00,-8.41392,1.20094,8.499194471,0.82608,0.24094,0.8605,-9.24,0.96,9.289736272,-7.92392,2.21094,8.226588834,0.82608,0.24094,0.8605,-8.75,1.97,8.969024473
20/04/2019 23:30,-7.56568,0.93626,7.623391414,0.84432,0.24626,0.8795,-8.41,0.69,8.438258114,-7.03568,3.04626,7.666843748,0.84432,0.24626,0.8795,-7.88,2.8,8.362678997
21/04/2019 00:00,-7.16912,-0.45766,7.183713124,0.83088,0.24234,0.8655,-8,-0.7,8.030566605,-6.35912,4.27234,7.661024491,0.83088,0.24234,0.8655,-7.19,4.03,8.24239043
21/04/2019 00:30,-5.56368,2.52976,6.111809945,2.53632,0.73976,2.642,-8.1,1.79,8.295426451,-5.26368,2.63976,5.888519339,2.53632,0.73976,2.642,-7.8,1.9,8.028075735
21/04/2019 01:00,-5.35864,2.95248,6.118182802,2.51136,0.73248,2.616,-7.87,2.22,8.17712052,-5.21864,2.24248,5.680045774,2.51136,0.73248,2.616,-7.73,1.51,7.876103097
21/04/2019 01:30,-4.46792,2.94394,5.350616025,2.96208,0.86394,3.0855,-7.43,2.08,7.715652921,-4.07792,3.62394,5.455490138,2.96208,0.86394,3.0855,-7.04,2.76,7.561692932
21/04/2019 02:00,-4.70488,0.87066,4.784761713,2.98512,0.87066,3.1095,-7.69,0,7.69,-4.05488,4.80066,6.283978696,2.98512,0.87066,3.1095,-7.04,3.93,8.062660851
21/04/2019 02:30,-4.63576,0.89082,4.720575288,3.05424,0.89082,3.1815,-7.69,0,7.69,-3.98576,4.82082,6.255124959,3.05424,0.89082,3.1815,-7.04,3.93,8.062660851
21/04/2019 03:00,-4.53448,0.88536,4.620105107,3.03552,0.88536,3.162,-7.57,0,7.57,-3.91448,4.81536,6.205710725,3.03552,0.88536,3.162,-6.95,3.93,7.984196891
21/04/2019 03:30,-4.43184,0.89488,4.521284773,3.06816,0.89488,3.196,-7.5,0,7.5,-3.75184,4.97488,6.231029963,3.06816,0.89488,3.196,-6.82,4.08,7.947251097
21/04/2019 04:00,-4.45296,0.88872,4.540779228,3.04704,0.88872,3.174,-7.5,0,7.5,-3.69296,5.03872,6.247131566,3.04704,0.88872,3.174,-6.74,4.15,7.915181615
21/04/2019 04:30,-4.49136,0.87752,4.576281897,3.00864,0.87752,3.134,-7.5,0,7.5,-3.73136,5.02752,6.26091086,3.00864,0.87752,3.134,-6.74,4.15,7.915181615
21/04/2019 05:00,-4.40552,0.86464,4.489566661,2.96448,0.86464,3.088,-7.37,0,7.37,-3.68552,5.07464,6.271764409,2.96448,0.86464,3.088,-6.65,4.21,7.87061624
21/04/2019 05:30,-4.50248,0.87136,4.586021631,2.98752,0.87136,3.112,-7.49,0,7.49,-3.77248,4.99136,6.256618895,2.98752,0.87136,3.112,-6.76,4.12,7.916564912
21/04/2019 06:00,-4.30096,0.89222,4.392529277,3.05904,0.89222,3.1865,-7.36,0,7.36,-3.57096,5.01222,6.15419407,3.05904,0.89222,3.1865,-6.63,4.12,7.80585037
21/04/2019 06:30,-3.42752,1.07114,3.590993491,3.67248,1.07114,3.8255,-7.1,0,7.1,-2.68752,5.19114,5.845570823,3.67248,1.07114,3.8255,-6.36,4.12,7.577862495
21/04/2019 07:00,-2.26316,1.41462,2.668902945,4.83984,1.41162,5.0415,-7.103,0.003,7.103000634,-1.52316,5.50462,5.711467213,4.83984,1.41162,5.0415,-6.363,4.093,7.565739752
21/04/2019 07:30,3.59176,1.50968,3.896135727,7.54176,2.19968,7.856,-3.95,-0.69,4.009812963,4.28176,6.11968,7.46886551,7.54176,2.19968,7.856,-3.26,3.92,5.098431131
21/04/2019 08:00,11.99624,2.82932,12.32537325,12.06624,3.51932,12.569,-0.07,-0.69,0.693541635,12.88624,7.20932,14.76582122,12.06624,3.51932,12.569,0.82,3.69,3.780013227
21/04/2019 08:30,21.5368,3.9574,21.897369,17.2368,5.0274,17.955,4.3,-1.07,4.431128524,22.0868,8.2874,23.59041613,17.2368,5.0274,17.955,4.85,3.26,5.84380869
21/04/2019 09:00,31.87552,5.08786,32.27901942,22.65552,6.60786,23.5995,9.22,-1.52,9.3444529,32.30552,9.14786,33.57573477,22.65552,6.60786,23.5995,9.65,2.54,9.978682278
21/04/2019 09:30,41.10432,6.14626,41.56129972,27.48432,8.01626,28.6295,13.62,-1.87,13.74777437,41.44432,9.81626,42.59096877,27.48432,8.01626,28.6295,13.96,1.8,14.07556748
21/04/2019 10:00,48.65088,6.65484,49.10392062,31.49088,9.18484,32.803,17.16,-2.53,17.34550374,49.00088,10.36484,50.08508909,31.49088,9.18484,32.803,17.51,1.18,17.5497151
21/04/2019 10:30,56.35608,6.75844,56.75988252,35.44608,10.33844,36.923,20.91,-3.58,21.21425228,56.59608,11.18844,57.6913985,35.44608,10.33844,36.923,21.15,0.85,21.16707349
21/04/2019 11:00,62.07344,6.89892,62.45564066,38.29344,11.16892,39.889,23.78,-4.27,24.16032492,62.19344,11.94892,63.33088242,38.29344,11.16892,39.889,23.9,0.78,23.91272465
21/04/2019 11:30,66.24312,7.04466,66.61665094,40.47312,11.80466,42.1595,25.77,-4.76,26.2059249,66.45312,11.11466,67.3762037,40.47312,11.80466,42.1595,25.98,-0.69,25.9891612
21/04/2019 12:00,68.294,7.1395,68.66616995,41.484,12.0995,43.2125,26.81,-4.96,27.2649537,68.394,11.4095,69.33913705,41.484,12.0995,43.2125,26.91,-0.69,26.9188447
21/04/2019 12:30,69.07384,7.04612,69.43229205,41.88384,12.21612,43.629,27.19,-5.17,27.67715665,69.43384,12.21612,70.50029592,41.88384,12.21612,43.629,27.55,0,27.55
21/04/2019 13:00,69.49432,8.83126,70.05320596,42.00432,12.25126,43.7545,27.49,-3.42,27.70192232,69.73432,10.01126,70.44927759,42.00432,12.25126,43.7545,27.73,-2.24,27.8203253
21/04/2019 13:30,69.93528,9.10154,70.52504108,42.00528,12.25154,43.7555,27.93,-3.15,28.10707028,70.01528,10.01154,70.72743716,42.00528,12.25154,43.7555,28.01,-2.24,28.09942526
21/04/2019 14:00,69.64488,9.01684,70.22615406,41.71488,12.16684,43.453,27.93,-3.15,28.10707028,69.93488,10.03684,70.65143734,41.71488,12.16684,43.453,28.22,-2.13,28.30027032
21/04/2019 14:30,68.8304,9.1997,69.44248299,41.2104,12.0197,42.9275,27.62,-2.82,27.76358766,68.9104,10.0497,69.63935452,41.2104,12.0197,42.9275,27.7,-1.97,27.76996399
21/04/2019 15:00,66.73616,9.00638,67.34114591,40.13616,11.70638,41.8085,26.6,-2.7,26.73667893,67.04616,10.06638,67.79763696,40.13616,11.70638,41.8085,26.91,-1.64,26.95992767
21/04/2019 15:30,63.07544,8.85992,63.69465687,38.12544,11.11992,39.714,24.95,-2.26,25.05214761,63.13544,9.65992,63.87016391,38.12544,11.11992,39.714,25.01,-1.46,25.05257871
21/04/2019 16:00,57.2736,8.2398,57.86328336,35.3136,10.2998,36.785,21.96,-2.06,22.0564095,57.6336,9.4398,58.4015554,35.3136,10.2998,36.785,22.32,-0.86,22.33656196
21/04/2019 16:30,50.14704,7.89122,50.76413078,31.78704,9.27122,33.1115,18.36,-1.38,18.4117897,50.37704,8.51122,51.09096814,31.78704,9.27122,33.1115,18.59,-0.76,18.60552875
21/04/2019 17:00,41.06816,7.05988,41.67056121,27.42816,7.99988,28.571,13.64,-0.94,13.67235166,41.40816,8.76988,42.32666429,27.42816,7.99988,28.571,13.98,0.77,14.00118924
21/04/2019 17:30,31.6104,6.0322,32.18081455,22.6704,6.6122,23.615,8.94,-0.58,8.958794562,31.7904,7.3822,32.63627444,22.6704,6.6122,23.615,9.12,0.77,9.15244776
21/04/2019 18:00,22.65992,6.16956,23.48479178,18.16992,5.29956,18.927,4.49,0.87,4.573510687,23.12992,6.33956,23.98297772,18.16992,5.29956,18.927,4.96,1.04,5.067859509
21/04/2019 18:30,12.2172,4.6521,13.07294956,12.9672,3.7821,13.5075,-0.75,0.87,1.148651383,12.6772,4.8221,13.5633347,12.9672,3.7821,13.5075,-0.29,1.04,1.079675877
21/04/2019 19:00,2.87992,3.37706,4.438296233,8.14992,2.37706,8.4895,-5.27,1,5.364037658,3.34992,3.78706,5.056064423,8.14992,2.37706,8.4895,-4.8,1.41,5.002809211
21/04/2019 19:30,-2.74552,2.46964,3.692831136,5.24448,1.52964,5.463,-7.99,0.94,8.045104101,-2.34552,2.93964,3.760711023,5.24448,1.52964,5.463,-7.59,1.41,7.719857512
21/04/2019 20:00,-5.2456,2.2992,5.727358903,3.9744,1.1592,4.14,-9.22,1.14,9.290209901,-4.9856,2.5692,5.608653671,3.9744,1.1592,4.14,-8.96,1.41,9.070264605
21/04/2019 20:30,-6.88464,2.17948,7.221384978,3.25536,0.94948,3.391,-10.14,1.23,10.21432817,-6.54464,2.43948,6.984509675,3.25536,0.94948,3.391,-9.8,1.49,9.912623265
21/04/2019 21:00,-7.2712,2.0709,7.560355564,3.3288,0.9709,3.4675,-10.6,1.1,10.65692263,-6.8012,2.4609,7.232727719,3.3288,0.9709,3.4675,-10.13,1.49,10.23899409
21/04/2019 21:30,-7.05456,2.14742,7.374159576,3.38544,0.98742,3.5265,-10.44,1.16,10.50424676,-6.74456,2.36742,7.14799042,3.38544,0.98742,3.5265,-10.13,1.38,10.22356591
21/04/2019 22:00,-6.34,2.2275,6.71992234,3.42,0.9975,3.5625,-9.76,1.23,9.837199805,-6.13,2.3775,6.574907319,3.42,0.9975,3.5625,-9.55,1.38,9.649191676
21/04/2019 22:30,-5.7412,2.2534,6.167591832,3.5088,1.0234,3.655,-9.25,1.23,9.331420042,-5.3512,2.6034,5.95088506,3.5088,1.0234,3.655,-8.86,1.58,8.999777775
21/04/2019 23:00,-4.50112,2.48134,5.139759669,3.87888,1.13134,4.0405,-8.38,1.35,8.488044533,-4.28112,2.66134,5.040904586,3.87888,1.13134,4.0405,-8.16,1.53,8.302198504
21/04/2019 23:30,-3.96008,2.44956,4.656455497,3.76992,1.09956,3.927,-7.73,1.35,7.846999427,-3.56008,2.81956,4.541375144,3.76992,1.09956,3.927,-7.33,1.72,7.529096891
22/04/2019 00:00,-3.40272,2.36504,4.143901254,3.85728,1.12504,4.018,-7.26,1.24,7.365134079,-2.93272,3.06504,4.242088731,3.85728,1.12504,4.018,-6.79,1.94,7.061706593
22/04/2019 00:30,-3.0568,2.2851,3.816504716,3.8232,1.1151,3.9825,-6.88,1.17,6.978774964,-2.5768,3.1651,4.08139146,3.8232,1.1151,3.9825,-6.4,2.05,6.720305053
22/04/2019 01:00,-2.93056,2.28692,3.717281937,3.82944,1.11692,3.989,-6.76,1.17,6.860502897,-2.38056,3.16692,3.961874329,3.82944,1.11692,3.989,-6.21,2.05,6.539617726
22/04/2019 01:30,-3.32952,2.13514,3.955316201,3.72048,1.08514,3.8755,-7.05,1.05,7.127762622,-2.77952,3.35514,4.356913569,3.72048,1.08514,3.8755,-6.5,2.27,6.884976398
22/04/2019 02:00,-3.81384,1.89888,4.260413219,3.59616,1.04888,3.746,-7.41,0.85,7.45859236,-3.16384,3.45888,4.687615001,3.59616,1.04888,3.746,-6.76,2.41,7.176747174
22/04/2019 02:30,-3.90648,1.87186,4.331794761,3.50352,1.02186,3.6495,-7.41,0.85,7.45859236,-3.31648,3.49186,4.815820371,3.50352,1.02186,3.6495,-6.82,2.47,7.253502602
22/04/2019 03:00,-3.98176,1.90782,4.415222514,3.31824,0.96782,3.4565,-7.3,0.94,7.360271734,-3.33176,3.60782,4.910905197,3.31824,0.96782,3.4565,-6.65,2.64,7.154865477
22/04/2019 03:30,-4.24496,0.07022,4.245540749,3.15504,0.92022,3.2865,-7.4,-0.85,7.448657597,-3.30496,5.40022,6.331282386,3.15504,0.92022,3.2865,-6.46,4.48,7.861424807
22/04/2019 04:00,-4.07728,0.07246,4.077923816,3.16272,0.92246,3.2945,-7.24,-0.85,7.289725646,-3.22728,5.12246,6.054331726,3.16272,0.92246,3.2945,-6.39,4.2,7.646705173
22/04/2019 04:30,-3.97144,0.92708,4.078211986,3.17856,0.92708,3.311,-7.15,0,7.15,-3.21144,5.03708,5.973736,3.17856,0.92708,3.311,-6.39,4.11,7.597644372
22/04/2019 05:00,-3.94696,0.24422,3.954508395,3.20304,0.93422,3.3365,-7.15,-0.69,7.18321655,-3.10696,4.96422,5.856336794,3.20304,0.93422,3.3365,-6.31,4.03,7.487122278
22/04/2019 05:30,-4.26856,0.91042,4.364569744,3.12144,0.91042,3.2515,-7.39,0,7.39,-3.42856,4.86042,5.948000189,3.12144,0.91042,3.2515,-6.55,3.95,7.648856124
22/04/2019 06:00,-4.08232,0.23974,4.089353476,3.18768,0.92974,3.3205,-7.27,-0.69,7.302670744,-3.18232,4.94974,5.884478452,3.18768,0.92974,3.3205,-6.37,4.02,7.532416611
22/04/2019 06:30,-2.79016,0.47662,2.830575816,3.99984,1.16662,4.1665,-6.79,-0.69,6.824968864,-1.83016,5.24662,5.556663302,3.99984,1.16662,4.1665,-5.83,4.08,7.115848509
22/04/2019 07:00,-0.62208,0.82356,1.03210203,5.25792,1.53356,5.477,-5.88,-0.71,5.922710528,0.40792,5.70356,5.718128662,5.25792,1.53356,5.477,-4.85,4.17,6.396201998
22/04/2019 07:30,4.86688,1.57534,5.115487958,8.24688,2.40534,8.5905,-3.38,-0.83,3.480416642,5.62688,6.15534,8.339663605,8.24688,2.40534,8.5905,-2.62,3.75,4.574592878
22/04/2019 08:00,14.77144,3.16042,15.10575037,13.20144,3.85042,13.7515,1.57,-0.69,1.714934401,15.49144,6.69042,16.87443134,13.20144,3.85042,13.7515,2.29,2.84,3.648246154
22/04/2019 08:30,24.32944,4.53192,24.74792819,18.58944,5.42192,19.364,5.74,-0.89,5.808588469,24.94944,7.97192,26.19209928,18.58944,5.42192,19.364,6.36,2.55,6.852160243
22/04/2019 09:00,33.95864,5.58502,34.41484678,23.70864,6.91502,24.6965,10.25,-1.33,10.33592763,34.48864,8.93502,35.627249,23.70864,6.91502,24.6965,10.78,2.02,10.96762508
22/04/2019 09:30,43.18416,7.56038,43.84097422,28.42416,8.29038,29.6085,14.76,-0.73,14.77804114,43.39416,7.60038,44.05472617,28.42416,8.29038,29.6085,14.97,-0.69,14.98589337
22/04/2019 10:00,50.7912,7.8316,51.39143855,32.3712,9.4416,33.72,18.42,-1.61,18.49022715,51.2812,8.7516,52.02261024,32.3712,9.4416,33.72,18.91,-0.69,18.92258439
22/04/2019 10:30,56.57408,8.19244,57.16417235,35.25408,10.28244,36.723,21.32,-2.09,21.42219643,56.98408,9.47244,57.76601503,35.25408,10.28244,36.723,21.73,-0.81,21.7450914
22/04/2019 11:00,61.59424,8.45582,62.17194941,37.73424,11.00582,39.3065,23.86,-2.55,23.99587673,62.15424,9.85582,62.93080913,37.73424,11.00582,39.3065,24.42,-1.15,24.44706322
22/04/2019 11:30,65.60728,6.96004,65.97542986,39.73728,11.59004,41.393,25.87,-4.63,26.28105401,66.08728,10.52004,66.9193531,39.73728,11.59004,41.393,26.35,-1.07,26.37171591
22/04/2019 12:00,68.30904,8.37472,68.82049753,41.15904,12.00472,42.874,27.15,-3.63,27.3915936,68.93904,10.24472,69.69609404,41.15904,12.00472,42.874,27.78,-1.76,27.83569651
22/04/2019 12:30,69.36048,8.94264,69.93459084,41.70048,12.16264,43.438,27.66,-3.22,27.84679515,69.90048,10.03264,70.61678957,41.70048,12.16264,43.438,28.2,-2.13,28.28032708
22/04/2019 13:00,69.27168,9.02674,69.85733809,41.61168,12.13674,43.3455,27.66,-3.11,27.83429,69.81168,10.06674,70.53375021,41.61168,12.13674,43.3455,28.2,-2.07,28.27587134
22/04/2019 13:30,56.28912,8.16016,56.87752844,34.86912,10.17016,36.322,21.42,-2.01,21.51410003,56.75912,9.01016,57.46982414,34.86912,10.17016,36.322,21.89,-1.16,21.92071395
22/04/2019 14:00,61.29352,8.56686,61.88930994,37.46352,10.92686,39.0245,23.83,-2.36,23.94657596,61.88352,9.56686,62.61864625,37.46352,10.92686,39.0245,24.42,-1.36,24.45784128
22/04/2019 14:30,51.18992,7.73706,51.77132418,32.62992,9.51706,33.9895,18.56,-1.78,18.64516023,51.85992,8.72706,52.58909467,32.62992,9.51706,33.9895,19.23,-0.79,19.24622041
22/04/2019 15:00,53.88992,8.13956,54.50115517,34.00992,9.91956,35.427,19.88,-1.78,19.95952905,54.42992,9.06956,55.18036888,34.00992,9.91956,35.427,20.42,-0.85,20.43768333
22/04/2019 15:30,54.21912,8.13766,54.82640316,34.20912,9.97766,35.6345,20.01,-1.84,20.09441962,54.71912,9.12766,55.47518608,34.20912,9.97766,35.6345,20.51,-0.85,20.5276058
22/04/2019 16:00,54.11064,8.10602,54.71443065,34.10064,9.94602,35.5215,20.01,-1.84,20.09441962,54.71064,9.09602,55.46162375,34.10064,9.94602,35.5215,20.61,-0.85,20.62752045
22/04/2019 16:30,49.04704,7.41372,49.60418709,31.72704,9.25372,33.049,17.32,-1.84,17.4174625,49.56704,9.49372,50.46803121,31.72704,9.25372,33.049,17.84,0.24,17.84161428
22/04/2019 17:00,40.50752,4.95386,40.8093115,27.88752,8.13386,29.0495,12.62,-3.18,13.01448424,41.58752,10.46386,42.88372868,27.88752,8.13386,29.0495,13.7,2.33,13.89672264
22/04/2019 17:30,30.34632,4.15726,30.62975593,22.99632,6.70726,23.9545,7.35,-2.55,7.779781488,31.22632,9.47726,32.63282884,22.99632,6.70726,23.9545,8.23,2.77,8.683651306
22/04/2019 18:00,21.11696,3.12578,21.34704898,18.15696,5.29578,18.9135,2.96,-2.17,3.670217977,21.85696,8.55578,23.47185702,18.15696,5.29578,18.9135,3.7,3.26,4.931287864
22/04/2019 18:30,11.61,2.2225,11.82081242,13.86,4.0425,14.4375,-2.25,-1.82,2.893941948,12.8,7.4325,14.80142075,13.86,4.0425,14.4375,-1.06,3.39,3.551858668
22/04/2019 19:00,2.56296,0.96378,2.738181121,9.13296,2.66378,9.5135,-6.57,-1.7,6.786376058,3.81296,6.19378,7.273346867,9.13296,2.66378,9.5135,-5.32,3.53,6.384614319
22/04/2019 19:30,-1.89648,0.30186,1.920353053,6.86352,2.00186,7.1495,-8.76,-1.7,8.923429834,-0.65648,5.58186,5.620331578,6.86352,2.00186,7.1495,-7.52,3.58,8.328673364
22/04/2019 20:00,-4.48624,2.00818,4.915194426,5.51376,1.60818,5.7435,-10,0.4,10.0079968,-3.46624,3.30818,4.791541991,5.51376,1.60818,5.7435,-8.98,1.7,9.139496704
22/04/2019 20:30,-5.6172,2.1554,6.016534301,4.8528,1.4154,5.055,-10.47,0.74,10.49611833,-4.8972,2.9754,5.730233241,4.8528,1.4154,5.055,-9.75,1.56,9.874011343
22/04/2019 21:00,-6.60816,2.01512,6.908580694,4.37184,1.27512,4.554,-10.98,0.74,11.004908,-5.79816,2.75512,6.419450568,4.37184,1.27512,4.554,-10.17,1.48,10.27712508
22/04/2019 21:30,-6.71192,1.91194,6.978924319,4.01808,1.17194,4.1855,-10.73,0.74,10.75548697,-6.15192,2.65194,6.699171997,4.01808,1.17194,4.1855,-10.17,1.48,10.27712508
22/04/2019 22:00,-5.8148,2.0386,6.161800792,4.0752,1.1886,4.245,-9.89,0.85,9.92645959,-5.2048,2.8586,5.938142555,4.0752,1.1886,4.245,-9.28,1.67,9.429066762
22/04/2019 22:30,-5.83048,1.91736,6.137651538,3.65952,1.06736,3.812,-9.49,0.85,9.527990344,-5.17048,2.83736,5.897836485,3.65952,1.06736,3.812,-8.83,1.77,9.00565378
22/04/2019 23:00,-5.42296,2.41372,5.935868883,3.40704,0.99372,3.549,-8.83,1.42,8.943450117,-4.83296,3.61372,6.034606416,3.40704,0.99372,3.549,-8.24,2.62,8.646502183
22/04/2019 23:30,-4.73768,3.65276,5.982329596,3.23232,0.94276,3.367,-7.97,2.71,8.418135185,-4.52768,0.94276,4.624790006,3.23232,0.94276,3.367,-7.76,0,7.76
23/04/2019 00:00,-4.48304,3.78328,5.866076645,3.09696,0.90328,3.226,-7.58,2.88,8.1086867,-4.16304,1.59328,4.457515362,3.09696,0.90328,3.226,-7.26,0.69,7.292715544
23/04/2019 00:30,-4.08984,3.69838,5.5140553,3.08016,0.89838,3.2085,-7.17,2.8,7.697330706,-3.93984,3.04838,4.981461618,3.08016,0.89838,3.2085,-7.02,2.15,7.341859437
23/04/2019 01:00,-4.23784,2.07438,4.718298449,3.03216,0.88438,3.1585,-7.27,1.19,7.366749622,-3.74784,2.93438,4.759925488,3.03216,0.88438,3.1585,-6.78,2.05,7.083141958
23/04/2019 01:30,-4.62752,2.05114,5.061730598,2.95248,0.86114,3.0755,-7.58,1.19,7.672841716,-4.07752,2.91114,5.010080384,2.95248,0.86114,3.0755,-7.03,2.05,7.322800011
23/04/2019 02:00,-4.8556,2.0692,5.27810951,3.0144,0.8792,3.14,-7.87,1.19,7.959459781,-4.3456,2.9292,5.240653776,3.0144,0.8792,3.14,-7.36,2.05,7.640163611
23/04/2019 02:30,-4.95352,2.14064,5.396267228,2.91648,0.85064,3.038,-7.87,1.29,7.975023511,-4.44352,2.82064,5.263162547,2.91648,0.85064,3.038,-7.36,1.97,7.619087872
23/04/2019 03:00,-4.6852,2.4989,5.309952942,2.9448,0.8589,3.0675,-7.63,1.64,7.804261656,-4.3452,2.7289,5.131048455,2.9448,0.8589,3.0675,-7.29,1.87,7.526021525
23/04/2019 03:30,-4.72072,0.84854,4.796375449,2.90928,0.84854,3.0305,-7.63,0,7.63,-4.00072,4.59854,6.095271171,2.90928,0.84854,3.0305,-6.91,3.75,7.861971763
23/04/2019 04:00,-4.65712,0.84084,4.732417839,2.88288,0.84084,3.003,-7.54,0,7.54,-3.89712,4.66084,6.075440215,2.88288,0.84084,3.003,-6.78,3.82,7.782081984
23/04/2019 04:30,-4.57312,0.86534,4.654271141,2.96688,0.86534,3.0905,-7.54,0,7.54,-3.81312,4.68534,6.040885287,2.96688,0.86534,3.0905,-6.78,3.82,7.782081984
23/04/2019 05:00,-4.33504,0.89978,4.427434455,3.08496,0.89978,3.2135,-7.42,0,7.42,-3.62504,4.64978,5.895877293,3.08496,0.89978,3.2135,-6.71,3.75,7.686780861
23/04/2019 05:30,-4.52528,0.92596,4.619043299,3.17472,0.92596,3.307,-7.7,0,7.7,-3.82528,4.59596,5.979599936,3.17472,0.92596,3.307,-7,3.67,7.903726969
23/04/2019 06:00,-4.8492,0.2319,4.854741831,3.1608,0.9219,3.2925,-8.01,-0.69,8.039664172,-4.0292,4.7219,6.207317637,3.1608,0.9219,3.2925,-7.19,3.8,8.132410467
23/04/2019 06:30,-4.76856,0.32292,4.779481332,3.78144,1.10292,3.939,-8.55,-0.78,8.585505227,-3.94856,4.43292,5.93648935,3.78144,1.10292,3.939,-7.73,3.33,8.416757095
23/04/2019 07:00,-3.40592,0.75244,3.488044868,5.01408,1.46244,5.223,-8.42,-0.71,8.449881656,-2.77592,4.28244,5.10343259,5.01408,1.46244,5.223,-7.79,2.82,8.284714841
23/04/2019 07:30,-1.42552,0.79964,1.634481997,6.68448,1.94964,6.963,-8.11,-1.15,8.191129348,-0.46552,4.47964,4.503763249,6.68448,1.94964,6.963,-7.15,2.53,7.584418237
23/04/2019 08:00,2.86224,1.72232,3.340479606,9.16224,2.67232,9.544,-6.3,-0.95,6.371224372,3.36224,4.86232,5.911583003,9.16224,2.67232,9.544,-5.8,2.19,6.199685476
23/04/2019 08:30,3.91736,2.24298,4.514052353,9.98736,2.91298,10.4035,-6.07,-0.67,6.10686499,4.49736,3.49298,5.694484722,9.98736,2.91298,10.4035,-5.49,0.58,5.520552509
23/04/2019 09:00,6.35976,2.47868,6.825716212,11.30976,3.29868,11.781,-4.95,-0.82,5.017459517,6.97976,2.57868,7.440876306,11.30976,3.29868,11.781,-4.33,-0.72,4.389453269
23/04/2019 09:30,9.96056,2.86808,10.36526114,13.09056,3.81808,13.636,-3.13,-0.95,3.270993733,10.36056,3.09808,10.81384775,13.09056,3.81808,13.636,-2.73,-0.72,2.823349075
23/04/2019 10:00,14.164,3.2845,14.53983618,15.444,4.5045,16.0875,-1.28,-1.22,1.768275997,14.604,3.7045,15.06652369,15.444,4.5045,16.0875,-0.84,-0.8,1.16
23/04/2019 10:30,17.85616,3.23138,18.14619152,16.97616,4.95138,17.6835,0.88,-1.72,1.932045548,18.33616,4.15138,18.8002319,16.97616,4.95138,17.6835,1.36,-0.8,1.577846634
23/04/2019 11:00,23.42688,-0.03966,23.42691357,20.12688,5.87034,20.9655,3.3,-5.91,6.768906854,25.10688,8.98034,26.66461944,20.12688,5.87034,20.9655,4.98,3.11,5.87132864
23/04/2019 11:30,30.05032,1.35176,30.08070789,23.32032,6.80176,24.292,6.73,-5.45,8.659988453,31.14032,9.32176,32.50561089,23.32032,6.80176,24.292,7.82,2.52,8.216008763
23/04/2019 12:00,37.74312,2.39216,37.81885161,27.09312,7.90216,28.222,10.65,-5.51,11.99093825,38.59312,9.65216,39.78181876,27.09312,7.90216,28.222,11.5,1.75,11.63239012
23/04/2019 12:30,54.16288,4.19584,54.32515663,35.40288,10.32584,36.878,18.76,-6.13,19.73612171,55.54288,10.94584,56.61115554,35.40288,10.32584,36.878,20.14,0.62,20.14954094
23/04/2019 13:00,58.4348,4.4214,58.60183128,37.4448,10.9214,39.005,20.99,-6.5,21.97339528,58.7448,11.0814,59.78084102,37.4448,10.9214,39.005,21.3,0.16,21.30060093
23/04/2019 13:30,61.116,4.393,61.27368036,38.376,11.193,39.975,22.74,-6.8,23.7349447,61.256,11.813,62.38464959,38.376,11.193,39.975,22.88,0.62,22.88839881
23/04/2019 14:00,64.6968,7.2424,65.1009085,40.1568,11.7124,41.83,24.54,-4.47,24.9437868,64.7068,8.7724,65.29873634,40.1568,11.7124,41.83,24.55,-2.94,24.72541405
23/04/2019 14:30,63.41648,5.59314,63.66265114,39.57648,11.54314,41.2255,23.84,-5.95,24.57128609,63.24648,9.16314,63.90681002,39.57648,11.54314,41.2255,23.67,-2.38,23.78935266
23/04/2019 15:00,58.73944,6.75192,59.12622291,37.54944,10.95192,39.114,21.19,-4.2,21.60222442,60.20944,8.57192,60.81656417,37.54944,10.95192,39.114,22.66,-2.38,22.78464395
23/04/2019 15:30,45.24808,3.84694,45.41131677,31.01808,9.04694,32.3105,14.23,-5.2,15.15034323,48.14808,9.99694,49.17495721,31.01808,9.04694,32.3105,17.13,0.95,17.15632245
23/04/2019 16:00,38.26624,2.81432,38.3695911,27.78624,8.10432,28.944,10.48,-5.29,11.73944207,42.24624,11.32432,43.73768418,27.78624,8.10432,28.944,14.46,3.22,14.81418239
23/04/2019 16:30,27.7948,-0.3286,27.79674235,22.5648,6.5814,23.505,5.23,-6.91,8.666083314,31.6948,11.8614,33.84158916,22.5648,6.5814,23.505,9.13,5.28,10.54681469
23/04/2019 17:00,13.12936,-2.31352,13.33163414,15.99936,4.66648,16.666,-2.87,-6.98,7.547006029,18.26936,11.09648,21.37525165,15.99936,4.66648,16.666,2.27,6.43,6.818929535
23/04/2019 17:30,9.21104,-2.72678,9.606174423,13.93104,4.06322,14.5115,-4.72,-6.79,8.269371197,14.62104,10.89322,18.2328564,13.93104,4.06322,14.5115,0.69,6.83,6.864765109
23/04/2019 18:00,5.80952,-2.81764,6.456749786,12.17952,3.55236,12.687,-6.37,-6.37,9.008540392,10.41952,10.51236,14.80121988,12.17952,3.55236,12.687,-1.76,6.96,7.179080721
23/04/2019 18:30,2.7232,-3.2774,4.261122974,10.6032,3.0926,11.045,-7.88,-6.37,10.13268474,7.5732,10.2926,12.77853564,10.6032,3.0926,11.045,-3.03,7.2,7.811587547
23/04/2019 19:00,-1.67832,-3.81826,4.170835342,8.37168,2.44174,8.7205,-10.05,-6.26,11.84019003,3.34168,9.64174,10.20440961,8.37168,2.44174,8.7205,-5.03,7.2,8.782989241
23/04/2019 19:30,-6.51872,-5.90296,8.794239433,6.64128,1.93704,6.918,-13.16,-7.84,15.31832889,1.80128,10.79704,10.9462634,6.64128,1.93704,6.918,-4.84,8.86,10.09580111
23/04/2019 20:00,-10.03856,-9.51958,13.83456144,5.28144,1.54042,5.5015,-15.32,-11.06,18.89513165,-0.07856,13.71042,13.71064507,5.28144,1.54042,5.5015,-5.36,12.17,13.29806377
23/04/2019 20:30,-11.56488,-8.16684,14.15781498,4.36512,1.27316,4.547,-15.93,-9.44,18.5169787,-2.10488,11.98316,12.16662005,4.36512,1.27316,4.547,-6.47,10.71,12.51259366
23/04/2019 21:00,-12.08624,-8.04182,14.51716454,4.07376,1.18818,4.2435,-16.16,-9.23,18.61017195,-3.14624,11.39818,11.82443798,4.07376,1.18818,4.2435,-7.22,10.21,12.50489904
23/04/2019 21:30,-11.96376,-8.05568,14.42309029,4.02624,1.17432,4.194,-15.99,-9.23,18.46274627,-3.13376,11.46432,11.88490996,4.02624,1.17432,4.194,-7.16,10.29,12.53593634
23/04/2019 22:00,-11.28984,-7.78412,13.71324219,3.86016,1.12588,4.021,-15.15,-8.91,17.57585275,-2.49984,11.61588,11.88182933,3.86016,1.12588,4.021,-6.36,10.49,12.26742434
23/04/2019 22:30,-9.83192,-7.44806,12.33451453,4.01808,1.17194,4.1855,-13.85,-8.62,16.31339634,-1.68192,11.56194,11.68363434,4.01808,1.17194,4.1855,-5.7,10.39,11.85082698
23/04/2019 23:00,-7.97416,-5.71538,9.810850944,4.33584,1.26462,4.5165,-12.31,-6.98,14.15120136,-0.51416,10.24462,10.25751429,4.33584,1.26462,4.5165,-4.85,8.98,10.20602273
23/04/2019 23:30,-7.05256,-5.09158,8.698436035,4.41744,1.28842,4.6015,-11.47,-6.38,13.12498762,0.48744,9.73842,9.750611358,4.41744,1.28842,4.6015,-3.93,8.45,9.319195244
