Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 00:00,-5.85248,-3.52364,6.831365969,4.30752,1.25636,4.487,-10.16,-4.78,11.2282679,0.55752,8.71636,8.734171981,4.30752,1.25636,4.487,-3.75,7.46,8.349496991
24/04/2019 00:30,-5.7876,-3.6643,6.850066295,4.2024,1.2257,4.3775,-9.99,-4.89,11.12259862,0.8124,8.8057,8.843095965,4.2024,1.2257,4.3775,-3.39,7.58,8.303523349
24/04/2019 01:00,-5.88648,-3.83314,7.024500626,4.10352,1.19686,4.2745,-9.99,-5.03,11.18485583,0.86352,9.01686,9.0581141,4.10352,1.19686,4.2745,-3.24,7.82,8.464632302
24/04/2019 01:30,-5.47016,-3.53838,6.514812618,4.35984,1.27162,4.5415,-9.83,-4.81,10.94371966,0.88984,8.90162,8.945985348,4.35984,1.27162,4.5415,-3.47,7.63,8.381992603
24/04/2019 02:00,-5.39584,-3.48462,6.423213047,4.54416,1.32538,4.7335,-9.94,-4.81,11.04263103,0.73416,8.88538,8.915658621,4.54416,1.32538,4.7335,-3.81,7.56,8.465795887
24/04/2019 02:30,-5.4072,-3.4046,6.389766271,4.6128,1.3454,4.805,-10.02,-4.75,11.08886378,0.8028,8.9954,9.031152141,4.6128,1.3454,4.805,-3.81,7.65,8.546262341
24/04/2019 03:00,-5.192,-3.4235,6.21910092,4.548,1.3265,4.7375,-9.74,-4.75,10.83651697,0.868,8.9765,9.018368824,4.548,1.3265,4.7375,-3.68,7.65,8.489104782
24/04/2019 03:30,-5.33928,-3.66104,6.473880197,4.59072,1.33896,4.782,-9.93,-5,11.11777406,0.91072,9.05896,9.104623397,4.59072,1.33896,4.782,-3.68,7.72,8.552239473
24/04/2019 04:00,-5.6364,-3.8377,6.818866933,4.2936,1.2523,4.4725,-9.93,-5.09,11.15853933,0.4236,9.1423,9.152108295,4.2936,1.2523,4.4725,-3.87,7.89,8.788003186
24/04/2019 04:30,-5.77328,-3.73304,6.875052698,4.20672,1.22696,4.382,-9.98,-4.96,11.1445951,0.11672,9.11696,9.117707124,4.20672,1.22696,4.382,-4.09,7.89,8.88708051
24/04/2019 05:00,-5.23104,-3.59822,6.349091797,4.66896,1.36178,4.8635,-9.9,-4.96,11.07301224,1.08896,9.06178,9.126975986,4.66896,1.36178,4.8635,-3.58,7.7,8.49154874
24/04/2019 05:30,-5.86368,-3.53024,6.844365391,4.45632,1.29976,4.642,-10.32,-4.83,11.39435386,0.48632,8.76976,8.783233892,4.45632,1.29976,4.642,-3.97,7.47,8.459420784
24/04/2019 06:00,-5.9852,-3.2911,6.830370286,4.3848,1.2789,4.5675,-10.37,-4.57,11.33233427,0.1448,8.7489,8.750098185,4.3848,1.2789,4.5675,-4.24,7.47,8.589441193
24/04/2019 06:30,-7.04696,-3.81578,8.013727114,4.64304,1.35422,4.8365,-11.69,-5.17,12.78221421,-0.35696,8.63422,8.641595654,4.64304,1.35422,4.8365,-5,7.28,8.831670284
24/04/2019 07:00,-6.59496,-5.52228,8.601690171,5.61504,1.63772,5.849,-12.21,-7.16,14.15449399,0.89504,10.20772,10.24688461,5.61504,1.63772,5.849,-4.72,8.57,9.783828494
24/04/2019 07:30,-6.90032,-6.94426,9.789645706,6.25968,1.82574,6.5205,-13.16,-8.77,15.81450284,1.28968,11.12574,11.20023951,6.25968,1.82574,6.5205,-4.97,9.3,10.54470957
24/04/2019 08:00,-8.72784,-9.21812,12.69444475,6.21216,1.81188,6.471,-14.94,-11.03,18.57052773,0.87216,12.50188,12.53226502,6.21216,1.81188,6.471,-5.34,10.69,11.94954811
24/04/2019 08:30,-3.70768,-6.65724,7.620087624,8.27232,2.41276,8.617,-11.98,-9.07,15.02615387,4.27232,10.73276,11.55183342,8.27232,2.41276,8.617,-4,8.32,9.231597912
24/04/2019 09:00,4.93224,-4.20268,6.479931373,12.40224,3.61732,12.919,-7.47,-7.82,10.8144949,11.75224,10.14732,15.52685571,12.40224,3.61732,12.919,-0.65,6.53,6.562270948
24/04/2019 09:30,16.55952,-2.50014,16.74719089,18.23952,5.31986,18.9995,-1.68,-7.82,7.998424845,23.43952,10.99986,25.89223856,18.23952,5.31986,18.9995,5.2,5.68,7.700805153
24/04/2019 10:00,27.56424,-0.21918,27.5651114,23.45424,6.84082,24.4315,4.11,-7.06,8.169192127,33.76424,11.14082,35.55477145,23.45424,6.84082,24.4315,10.31,4.3,11.17076989
24/04/2019 10:30,33.8284,1.3012,33.8534159,26.1984,7.6412,27.29,7.63,-6.34,9.920307455,39.8284,10.7312,41.24875877,26.1984,7.6412,27.29,13.63,3.09,13.97587207
24/04/2019 11:00,39.52192,-1.62194,39.55518739,29.82192,8.69806,31.0645,9.7,-10.32,14.16306464,48.04192,14.82806,50.27820045,29.82192,8.69806,31.0645,18.22,6.13,19.22356106
24/04/2019 11:30,33.96488,-1.29816,33.98967921,26.71488,7.79184,27.828,7.25,-9.09,11.62714926,41.08488,13.30184,43.18456104,26.71488,7.79184,27.828,14.37,5.51,15.39015919
24/04/2019 12:00,31.47216,-0.85062,31.48365305,25.23216,7.35938,26.2835,6.24,-8.21,10.31221121,37.09216,12.28938,39.07502008,25.23216,7.35938,26.2835,11.86,4.93,12.84385067
24/04/2019 12:30,47.98976,0.42368,47.9916302,33.26976,9.70368,34.656,14.72,-9.28,17.40105744,54.29976,14.19368,56.12418808,33.26976,9.70368,34.656,21.03,4.49,21.50397638
24/04/2019 13:00,51.97688,3.11034,52.06985951,35.00688,10.21034,36.4655,16.97,-7.1,18.39540432,56.56688,11.93034,57.81128718,35.00688,10.21034,36.4655,21.56,1.72,21.62849972
24/04/2019 13:30,33.72064,-1.37148,33.74851877,26.60064,7.75852,27.709,7.12,-9.13,11.57805251,41.86064,13.31852,43.928307,26.60064,7.75852,27.709,15.26,5.56,16.24134231
24/04/2019 14:00,25.14208,-0.79356,25.15460046,21.86208,6.37644,22.773,3.28,-7.17,7.884624278,32.16208,10.85644,33.94498018,21.86208,6.37644,22.773,10.3,4.48,11.23211467
24/04/2019 14:30,30.6568,0.9324,30.67097579,24.7968,7.2324,25.83,5.86,-6.3,8.60404556,38.0668,10.4824,39.48369248,24.7968,7.2324,25.83,13.27,3.25,13.6621887
24/04/2019 15:00,18.63896,-3.60572,18.98452124,19.48896,5.68428,20.301,-0.85,-9.29,9.328804854,27.71896,12.18428,30.27866283,19.48896,5.68428,20.301,8.23,6.5,10.48727324
24/04/2019 15:30,35.8388,-3.2466,35.98555261,27.2688,7.9534,28.405,8.57,-11.2,14.10265578,43.4588,15.3534,46.09115088,27.2688,7.9534,28.405,16.19,7.4,17.80101402
24/04/2019 16:00,20.08984,-4.12838,20.50963658,20.19984,5.89162,21.0415,-0.11,-10.02,10.02060377,28.91984,13.80162,32.0443733,20.19984,5.89162,21.0415,8.72,7.91,11.77312618
24/04/2019 16:30,8.52912,-4.18234,9.499360813,14.04912,4.09766,14.6345,-5.52,-8.28,9.95132152,15.33912,11.52766,19.18790107,14.04912,4.09766,14.6345,1.29,7.43,7.541153758
24/04/2019 17:00,3.4072,-3.2954,4.740113184,11.7072,3.4146,12.195,-8.3,-6.71,10.67305486,9.3572,9.9046,13.62564835,11.7072,3.4146,12.195,-2.35,6.49,6.902361915
24/04/2019 17:30,9.21048,-2.09236,9.445152842,14.70048,4.28764,15.313,-5.49,-6.38,8.416917488,15.01048,10.54764,18.34576843,14.70048,4.28764,15.313,0.31,6.26,6.267671019
24/04/2019 18:00,14.19672,-1.00304,14.23210975,17.16672,5.00696,17.882,-2.97,-6.01,6.70380489,20.07672,11.26696,23.02214311,17.16672,5.00696,17.882,2.91,6.26,6.9033108
24/04/2019 18:30,6.63352,-2.02064,6.934448327,13.16352,3.83936,13.712,-6.53,-5.86,8.773853201,11.31352,10.37936,15.35339861,13.16352,3.83936,13.712,-1.85,6.54,6.796624162
24/04/2019 19:00,1.91888,-5.06366,5.415048758,11.19888,3.26634,11.6655,-9.28,-8.33,12.47025661,8.23888,12.37634,14.86784905,11.19888,3.26634,11.6655,-2.96,9.11,9.578815167
24/04/2019 19:30,-5.13776,-5.71018,7.681323678,7.54224,2.19982,7.8565,-12.68,-7.91,14.94491552,1.19224,10.98982,11.05430142,7.54224,2.19982,7.8565,-6.35,8.79,10.84373552
24/04/2019 20:00,-7.46312,-8.19716,11.08564803,6.62688,1.93284,6.903,-14.09,-10.13,17.3535299,-0.36312,13.00284,13.00790929,6.62688,1.93284,6.903,-6.99,11.07,13.09217323
24/04/2019 20:30,-9.29592,-8.78756,12.79200295,5.49408,1.60244,5.723,-14.79,-10.39,18.07473928,-1.39592,13.20244,13.27603158,5.49408,1.60244,5.723,-6.89,11.6,13.49192722
24/04/2019 21:00,-9.67096,-8.41028,12.81640656,5.03904,1.46972,5.249,-14.71,-9.88,17.72000282,-2.76096,12.38972,12.69362288,5.03904,1.46972,5.249,-7.8,10.92,13.41962742
24/04/2019 21:30,-10.30136,-8.56498,13.3968989,4.50864,1.31502,4.6965,-14.81,-9.88,17.80310366,-3.45136,12.23502,12.7124978,4.50864,1.31502,4.6965,-7.96,10.92,13.51325275
24/04/2019 22:00,-10.08264,-6.74952,12.13324563,4.04736,1.18048,4.216,-14.13,-7.93,16.20314167,-3.35264,10.54048,11.06082789,4.04736,1.18048,4.216,-7.4,9.36,11.93187328
24/04/2019 22:30,-10.58304,-7.46422,12.95049481,3.75696,1.09578,3.9135,-14.34,-8.56,16.70057484,-2.02304,11.36578,11.54442055,3.75696,1.09578,3.9135,-5.78,10.27,11.78479105
24/04/2019 23:00,-8.80808,-7.13944,11.3381602,4.08192,1.19056,4.252,-12.89,-8.33,15.34734505,-0.47808,11.58056,11.59042408,4.08192,1.19056,4.252,-4.56,10.39,11.34661624
24/04/2019 23:30,-7.28768,-6.60974,9.838645367,4.25232,1.24026,4.4295,-11.54,-7.85,13.95686569,0.58232,11.63026,11.64482908,4.25232,1.24026,4.4295,-3.67,10.39,11.01911975
25/04/2019 00:00,-7.00256,-6.68408,9.680535729,3.99744,1.16592,4.164,-11,-7.85,13.51378925,0.68744,11.60592,11.62626134,3.99744,1.16592,4.164,-3.31,10.44,10.95215504
25/04/2019 00:30,-6.42128,-4.85704,8.051315073,3.91872,1.14296,4.082,-10.34,-6,11.95473128,0.60872,9.87296,9.891707598,3.91872,1.14296,4.082,-3.31,8.73,9.336434009
25/04/2019 01:00,-6.16704,-4.73372,7.774348037,4.03296,1.17628,4.201,-10.2,-5.91,11.78847318,1.31296,10.06628,10.15154456,4.03296,1.17628,4.201,-2.72,8.89,9.296800525
25/04/2019 01:30,-6.32752,-4.78386,7.932390929,4.03248,1.17614,4.2005,-10.36,-5.96,11.95203748,0.90248,10.15614,10.19615858,4.03248,1.17614,4.2005,-3.13,8.98,9.509852785
25/04/2019 02:00,-6.6908,-4.6619,8.154760343,4.0392,1.1781,4.2075,-10.73,-5.84,12.21632105,0.5792,10.1581,10.17459917,4.0392,1.1781,4.2075,-3.46,8.98,9.623512872
25/04/2019 02:30,-6.42768,-4.63474,7.924385468,4.13232,1.20526,4.3045,-10.56,-5.84,12.06727807,0.49232,10.01526,10.02735318,4.13232,1.20526,4.3045,-3.64,8.81,9.532350182
25/04/2019 03:00,-6.72576,-4.72168,8.21767057,3.83424,1.11832,3.994,-10.56,-5.84,12.06727807,0.19424,9.92832,9.930219897,3.83424,1.11832,3.994,-3.64,8.81,9.532350182
25/04/2019 03:30,-6.54984,-4.61412,8.011897865,3.86016,1.12588,4.021,-10.41,-5.74,11.88762802,0.43016,10.04588,10.05508541,3.86016,1.12588,4.021,-3.43,8.92,9.556741076
25/04/2019 04:00,-7.00368,-4.59274,8.375248907,3.55632,1.03726,3.7045,-10.56,-5.63,11.96705895,-0.13368,9.95726,9.958157312,3.55632,1.03726,3.7045,-3.69,8.92,9.653108308
25/04/2019 04:30,-6.6936,-4.5373,8.086493199,3.7464,1.0927,3.9025,-10.44,-5.63,11.86130263,0.1264,9.8527,9.853510758,3.7464,1.0927,3.9025,-3.62,8.76,9.478501991
25/04/2019 05:00,-6.39648,-4.42564,7.778254676,3.92352,1.14436,4.087,-10.32,-5.57,11.72720342,0.52352,9.98436,9.998075705,3.92352,1.14436,4.087,-3.4,8.84,9.471304028
25/04/2019 05:30,-7.26904,-4.62972,8.618192954,3.60096,1.05028,3.751,-10.87,-5.68,12.26455462,-0.53904,9.59028,9.60541694,3.60096,1.05028,3.751,-4.14,8.54,9.490584808
25/04/2019 06:00,-7.59392,-5.00656,9.095782759,3.64608,1.06344,3.798,-11.24,-6.07,12.77429059,-0.35392,9.95344,9.959730277,3.64608,1.06344,3.798,-4,8.89,9.748440901
25/04/2019 06:30,-6.8548,-4.2839,8.083321239,4.6152,1.3461,4.8075,-11.47,-5.63,12.77723757,0.0052,9.3861,9.38610144,4.6152,1.3461,4.8075,-4.61,8.04,9.267885411
25/04/2019 07:00,-7.89032,-7.13426,10.63742523,5.05968,1.47574,5.2705,-12.95,-8.61,15.55103212,0.05968,11.26574,11.26589808,5.05968,1.47574,5.2705,-5,9.79,10.99291135
25/04/2019 07:30,-6.09456,-6.78258,9.118500592,6.26544,1.82742,6.5265,-12.36,-8.61,15.06325662,0.29544,10.66742,10.6715104,6.26544,1.82742,6.5265,-5.97,8.84,10.66707551
25/04/2019 08:00,-0.10176,-7.15218,7.152903875,9.79824,2.85782,10.2065,-9.9,-10.01,14.07871088,6.56824,12.23782,13.88906099,9.79824,2.85782,10.2065,-3.23,9.38,9.92054938
25/04/2019 08:30,5.642,-8.1615,9.921806602,13.332,3.8885,13.8875,-7.69,-12.05,14.29470531,14.662,14.6385,20.71858891,13.332,3.8885,13.8875,1.33,10.75,10.83196196
25/04/2019 09:00,15.226,-6.9045,16.71834909,18.156,5.2955,18.9125,-2.93,-12.2,12.54690799,23.486,15.3855,28.07678412,18.156,5.2955,18.9125,5.33,10.09,11.41126636
25/04/2019 09:30,8.4548,-7.9261,11.58907694,14.8248,4.3239,15.4425,-6.37,-12.25,13.80722275,17.3348,14.5839,22.65359641,14.8248,4.3239,15.4425,2.51,10.26,10.56256124
25/04/2019 10:00,9.76656,-7.48392,12.30425751,15.34656,4.47608,15.986,-5.58,-11.96,13.19765131,18.24656,14.36608,23.22329017,15.34656,4.47608,15.986,2.9,9.89,10.30641063
25/04/2019 10:30,13.18912,-7.48734,15.16618431,17.52912,5.11266,18.2595,-4.34,-12.6,13.32649992,22.49912,15.25266,27.18186965,17.52912,5.11266,18.2595,4.97,10.14,11.29249751
25/04/2019 11:00,37.17352,-5.42814,37.56774272,28.94352,8.44186,30.1495,8.23,-13.87,16.12791989,45.14352,17.53186,48.42833378,28.94352,8.44186,30.1495,16.2,9.09,18.57600872
25/04/2019 11:30,32.50632,-5.32774,32.94003117,26.47632,7.72226,27.5795,6.03,-13.05,14.37579215,39.76632,17.05226,43.26823058,26.47632,7.72226,27.5795,13.29,9.33,16.23801096
25/04/2019 12:00,23.2484,-6.4538,24.12757006,21.7584,6.3462,22.665,1.49,-12.8,12.88643085,30.8284,16.1162,34.78680999,21.7584,6.3462,22.665,9.07,9.77,13.33108398
25/04/2019 12:30,3.00208,-10.06356,10.50179624,12.50208,3.64644,13.023,-9.5,-13.71,16.6797512,12.36208,15.66644,19.95641161,12.50208,3.64644,13.023,-0.14,12.02,12.02081528
25/04/2019 13:00,-1.71664,-9.81402,9.96302371,10.44336,3.04598,10.8785,-12.16,-12.86,17.69873442,8.77336,14.89598,17.28762754,10.44336,3.04598,10.8785,-1.67,11.85,11.96709656
25/04/2019 13:30,14.2368,-6.5551,15.67341093,18.2568,5.3249,19.0175,-4.02,-11.88,12.54172237,24.7168,15.6449,29.25206144,18.2568,5.3249,19.0175,6.46,10.32,12.1751386
25/04/2019 14:00,41.18288,-2.42416,41.25416533,30.36288,8.85584,31.628,10.82,-11.28,15.63044465,48.60288,16.17584,51.22399578,30.36288,8.85584,31.628,18.24,7.32,19.65400722
25/04/2019 14:30,24.45328,-6.36696,25.26857895,22.43328,6.54304,23.368,2.02,-12.91,13.06707695,33.57328,17.14304,37.69680292,22.43328,6.54304,23.368,11.14,10.6,15.37724293
25/04/2019 15:00,-0.43048,-9.08764,9.09783017,10.49952,3.06236,10.937,-10.93,-12.15,16.34280882,9.62952,14.08236,17.05990969,10.49952,3.06236,10.937,-0.87,11.02,11.05428876
25/04/2019 15:30,8.19392,-8.23344,11.61593127,14.35392,4.18656,14.952,-6.16,-12.42,13.86369359,17.88392,15.20656,23.4749667,14.35392,4.18656,14.952,3.53,11.02,11.57157293
25/04/2019 16:00,-6.06536,-9.46198,11.23911284,7.84464,2.28802,8.1715,-13.91,-11.75,18.20853097,4.37464,13.00802,13.72392289,7.84464,2.28802,8.1715,-3.47,10.72,11.26762175
25/04/2019 16:30,22.69264,-3.32548,22.93501095,21.51264,6.27452,22.409,1.18,-9.6,9.672248963,30.22264,13.22452,32.98933006,21.51264,6.27452,22.409,8.71,6.95,11.14300678
25/04/2019 17:00,8.45192,-3.22194,9.045211388,14.70192,4.28806,15.3145,-6.25,-7.51,9.770496405,16.30192,11.30806,19.83998026,14.70192,4.28806,15.3145,1.6,7.02,7.200027778
25/04/2019 17:30,-7.83144,-6.39542,10.11102613,6.35856,1.85458,6.6235,-14.19,-8.25,16.41397575,-0.64144,10.45458,10.47423927,6.35856,1.85458,6.6235,-7,8.6,11.08873302
25/04/2019 18:00,-9.6928,-6.7529,11.81321422,5.6472,1.6471,5.8825,-15.34,-8.4,17.48929959,-2.2928,10.6871,10.93028079,5.6472,1.6471,5.8825,-7.94,9.04,12.03184109
25/04/2019 18:30,-5.50336,-4.63098,7.192561925,7.43664,2.16902,7.7465,-12.94,-6.8,14.61792051,0.75664,9.71902,9.748428276,7.43664,2.16902,7.7465,-6.68,7.55,10.08091762
25/04/2019 19:00,-2.16456,-2.95508,3.663033961,8.48544,2.47492,8.839,-10.65,-5.43,11.95438832,3.06544,8.70492,9.2288978,8.48544,2.47492,8.839,-5.42,6.23,8.257681273
25/04/2019 19:30,-7.46864,-4.37252,8.654450566,5.99136,1.74748,6.241,-13.46,-6.12,14.7860069,-0.42864,9.01748,9.027661812,5.99136,1.74748,6.241,-6.42,7.27,9.698932931
25/04/2019 20:00,-10.22272,-7.15996,12.48074643,5.17728,1.51004,5.393,-15.4,-8.67,17.67282943,-0.73272,11.60004,11.6231582,5.17728,1.51004,5.393,-5.91,10.09,11.6934255
25/04/2019 20:30,-10.58376,-7.17318,12.78555775,4.92624,1.43682,5.1315,-15.51,-8.61,17.73956595,-0.98376,11.69682,11.73811662,4.92624,1.43682,5.1315,-5.91,10.26,11.84042651
25/04/2019 21:00,-10.45888,-6.33634,12.22854756,4.64112,1.35366,4.8345,-15.1,-7.69,16.9453858,-2.44888,10.49366,10.77561662,4.64112,1.35366,4.8345,-7.09,9.14,11.56752783
25/04/2019 21:30,-9.64016,-5.55338,11.12531861,4.47984,1.30662,4.6665,-14.12,-6.86,15.69821646,-3.55016,9.60662,10.24162018,4.47984,1.30662,4.6665,-8.03,8.3,11.54863195
25/04/2019 22:00,-9.37072,-4.93646,10.59146027,4.46928,1.30354,4.6555,-13.84,-6.24,15.18167316,-2.59072,9.45354,9.802104297,4.46928,1.30354,4.6555,-7.06,8.15,10.78267592
25/04/2019 22:30,-9.45912,-3.91016,10.23544344,4.01088,1.16984,4.178,-13.47,-5.08,14.39608627,-2.10912,8.40984,8.670282348,4.01088,1.16984,4.178,-6.12,7.24,9.480084388
25/04/2019 23:00,-8.60536,-4.31698,9.627488616,4.12464,1.20302,4.2965,-12.73,-5.52,13.87527657,-0.66536,9.02302,9.047518657,4.12464,1.20302,4.2965,-4.79,7.82,9.170414385
25/04/2019 23:30,-7.03088,-4.35734,8.271619276,4.56912,1.33266,4.7595,-11.6,-5.69,12.92037538,0.99912,9.59266,9.644551138,4.56912,1.33266,4.7595,-3.57,8.26,8.998472093
26/04/2019 00:00,-5.39752,-3.74636,6.570269051,5.05248,1.47364,5.263,-10.45,-5.22,11.68121997,1.99248,9.31364,9.524382741,5.05248,1.47364,5.263,-3.06,7.84,8.416008555
26/04/2019 00:30,-4.41744,-2.25342,4.958999682,5.30256,1.54658,5.5235,-9.72,-3.8,10.43639785,2.57256,8.02658,8.42876334,5.30256,1.54658,5.5235,-2.73,6.48,7.031592992
26/04/2019 01:00,-4.5264,-4.0552,6.077248061,5.1936,1.5148,5.41,-9.72,-5.57,11.20282554,2.8036,9.8848,10.27469922,5.1936,1.5148,5.41,-2.39,8.37,8.704539046
26/04/2019 01:30,-4.10744,-3.71092,5.535520807,5.48256,1.59908,5.711,-9.59,-5.31,10.96194326,2.67256,9.82908,10.18594083,5.48256,1.59908,5.711,-2.81,8.23,8.696493546
26/04/2019 02:00,-5.04016,-3.88088,6.361166748,5.13984,1.49912,5.354,-10.18,-5.38,11.51419993,1.75984,9.72912,9.887002215,5.13984,1.49912,5.354,-3.38,8.23,8.897038833
26/04/2019 02:30,-5.4136,-4.0373,6.753284849,4.9464,1.4427,5.1525,-10.36,-5.48,11.72006826,1.3764,9.6727,9.770138292,4.9464,1.4427,5.1525,-3.57,8.23,8.97094198
26/04/2019 03:00,-5.0532,-4.1926,6.566028099,4.9968,1.4574,5.205,-10.05,-5.65,11.52931047,1.5168,9.9974,10.11180938,4.9968,1.4574,5.205,-3.48,8.54,9.221821946
26/04/2019 03:30,-5.16104,-4.13322,6.612098113,4.78896,1.39678,4.9885,-9.95,-5.53,11.38347047,1.30896,9.85678,9.943313746,4.78896,1.39678,4.9885,-3.48,8.46,9.147786618
26/04/2019 04:00,-5.05792,-4.12356,6.525818094,4.82208,1.40644,5.023,-9.88,-5.53,11.32233633,1.56208,9.86644,9.989330919,4.82208,1.40644,5.023,-3.26,8.46,9.066377446
26/04/2019 04:30,-5.01456,-4.14008,6.502774362,4.76544,1.38992,4.964,-9.78,-5.53,11.23518135,1.41544,9.95992,10.05999388,4.76544,1.38992,4.964,-3.35,8.57,9.20148901
26/04/2019 05:00,-6.23424,-4.12582,7.475837013,4.26576,1.24418,4.4435,-10.5,-5.37,11.79351093,0.39576,9.81418,9.822156334,4.26576,1.24418,4.4435,-3.87,8.57,9.403286659
26/04/2019 05:30,-6.62856,-4.27958,7.890032487,4.32144,1.26042,4.5015,-10.95,-5.54,12.27167878,0.76144,10.10042,10.12908066,4.32144,1.26042,4.5015,-3.56,8.84,9.529910808
26/04/2019 06:00,-7.08112,-4.12366,8.19431707,3.99888,1.16634,4.1655,-11.08,-5.29,12.27804952,-0.36112,9.61634,9.623118136,3.99888,1.16634,4.1655,-4.36,8.45,9.508527751
26/04/2019 06:30,-7.07712,-5.38166,8.890888136,4.86288,1.41834,5.0655,-11.94,-6.8,13.74058223,0.42288,10.79834,10.80661715,4.86288,1.41834,5.0655,-4.44,9.38,10.37776469
26/04/2019 07:00,-4.85272,-6.12996,7.818267135,6.61728,1.93004,6.893,-11.47,-8.06,14.01871963,2.86728,11.59004,11.93944395,6.61728,1.93004,6.893,-3.75,9.66,10.36234047
26/04/2019 07:30,-1.85304,-5.34922,5.661087515,8.91696,2.60078,9.2885,-10.77,-7.95,13.38638861,5.93696,10.97078,12.47419368,8.91696,2.60078,9.2885,-2.98,8.37,8.884666567
26/04/2019 08:00,2.8016,-5.8912,6.523434678,11.7216,3.4188,12.21,-8.92,-9.31,12.89350612,11.2016,12.2788,16.62061286,11.7216,3.4188,12.21,-0.52,8.86,8.875246475
26/04/2019 08:30,7.51064,-6.99898,10.26622785,14.54064,4.24102,15.1465,-7.03,-11.24,13.25739416,17.66064,14.51102,22.85755688,14.54064,4.24102,15.1465,3.12,10.27,10.73346636
26/04/2019 09:00,26.08208,-6.41106,26.85845467,23.48208,6.84894,24.4605,2.6,-13.26,13.51249792,34.89208,17.68894,39.11976285,23.48208,6.84894,24.4605,11.41,10.84,15.73828771
26/04/2019 09:30,41.25584,-2.62288,41.33913199,31.15584,9.08712,32.454,10.1,-11.71,15.46396133,49.63584,16.63712,52.34988419,31.15584,9.08712,32.454,18.48,7.55,19.96278788
26/04/2019 10:00,47.23672,-1.75054,47.2691454,34.14672,9.95946,35.5695,13.09,-11.71,17.56337667,55.01672,16.93946,57.56548258,34.14672,9.95946,35.5695,20.87,6.98,22.00630137
26/04/2019 10:30,49.148,-1.616,49.17456009,35.088,10.234,36.55,14.06,-11.85,18.38766162,57.078,17.214,59.61727837,35.088,10.234,36.55,21.99,6.98,23.071205
26/04/2019 11:00,56.38632,-1.41524,56.40407776,38.41632,11.20476,40.017,17.97,-12.62,21.95871809,63.98632,17.65476,66.37725286,38.41632,11.20476,40.017,25.57,6.45,26.37095751
26/04/2019 11:30,60.8284,0.1837,60.82867738,40.5384,11.8237,42.2275,20.29,-11.64,23.39174427,67.5384,16.8137,69.59982746,40.5384,11.8237,42.2275,27,4.99,27.4572413
26/04/2019 12:00,58.19256,1.64158,58.21570943,39.02256,11.38158,40.6485,19.17,-9.74,21.5024766,64.71256,14.92158,66.41060888,39.02256,11.38158,40.6485,25.69,3.54,25.93275342
26/04/2019 12:30,54.18208,-1.52106,54.20342624,37.88208,11.04894,39.4605,16.3,-12.57,20.58385047,63.33208,18.27894,65.91716017,37.88208,11.04894,39.4605,25.45,7.23,26.45704821
26/04/2019 13:00,31.8328,-4.9671,32.21799557,26.7528,7.8029,27.8675,5.08,-12.77,13.74333657,43.0728,18.0429,46.69916852,26.7528,7.8029,27.8675,16.32,10.24,19.26655133
26/04/2019 13:30,18.20344,-6.63858,19.37617022,20.23344,5.90142,21.0765,-2.03,-12.54,12.70324762,30.11344,17.23142,34.69497231,20.23344,5.90142,21.0765,9.88,11.33,15.03274093
26/04/2019 14:00,29.67992,-2.33794,29.77185944,23.38992,6.82206,24.3645,6.29,-9.16,11.11169204,32.87992,14.26206,35.83985902,23.38992,6.82206,24.3645,9.49,7.44,12.0587603
26/04/2019 14:30,11.04088,0.01484,11.04088997,13.97088,4.07484,14.553,-2.93,-4.06,5.006845314,11.92088,7.37484,14.01769043,13.97088,4.07484,14.553,-2.05,3.3,3.884906691
26/04/2019 15:00,9.4788,1.0559,9.53743017,14.4888,4.2259,15.0925,-5.01,-3.17,5.928659208,15.6088,6.4459,16.88739957,14.4888,4.2259,15.0925,1.12,2.22,2.486523678
26/04/2019 15:30,17.43496,-2.31522,17.58800938,19.28496,5.62478,20.0885,-1.85,-7.94,8.152674408,27.58496,12.58478,30.32007101,19.28496,5.62478,20.0885,8.3,6.96,10.8319712
26/04/2019 16:00,35.3236,-4.2327,35.57629079,28.4136,8.2873,29.5975,6.91,-12.52,14.3002972,46.0736,18.3373,49.58863971,28.4136,8.2873,29.5975,17.66,10.05,20.31940206
26/04/2019 16:30,23.76352,-4.27564,24.14510261,22.40352,6.53436,23.337,1.36,-10.81,10.89521455,32.40352,16.38436,36.31026523,22.40352,6.53436,23.337,10,9.85,14.03647035
26/04/2019 17:00,10.224,0.6095,10.24215145,14.124,4.1195,14.7125,-3.9,-3.51,5.246913378,11.824,8.1595,14.36608563,14.124,4.1195,14.7125,-2.3,4.04,4.648827809
26/04/2019 17:30,6.00976,1.85368,6.289144998,11.90976,3.47368,12.406,-5.9,-1.62,6.118365795,6.90976,5.83368,9.043041833,11.90976,3.47368,12.406,-5,2.36,5.528978206
26/04/2019 18:00,5.51616,2.01888,5.874001839,11.51616,3.35888,11.996,-6,-1.34,6.147812619,6.15616,5.66888,8.368662163,11.51616,3.35888,11.996,-5.36,2.31,5.836582904
26/04/2019 18:30,-0.30208,1.00356,1.048038644,8.61792,2.51356,8.977,-8.92,-1.51,9.046905548,0.53792,4.82356,4.853461548,8.61792,2.51356,8.977,-8.08,2.31,8.403719415
26/04/2019 19:00,1.41888,1.19634,1.855922911,9.27888,2.70634,9.6655,-7.86,-1.51,8.00373038,1.79888,4.80634,5.131946361,9.27888,2.70634,9.6655,-7.48,2.1,7.769195583
26/04/2019 19:30,0.6424,0.3207,0.718001567,8.6424,2.5207,9.0025,-8,-2.2,8.296987405,1.2124,6.4907,6.602961476,8.6424,2.5207,9.0025,-7.43,3.97,8.424120132
26/04/2019 20:00,-0.97832,-0.53826,1.116617146,7.89168,2.30174,8.2205,-8.87,-2.84,9.313565375,0.30168,7.28174,7.28798657,7.89168,2.30174,8.2205,-7.59,4.98,9.077912756
26/04/2019 20:30,-2.92312,-0.15466,2.927208611,7.04688,2.05534,7.3405,-9.97,-2.21,10.21200274,-1.38312,6.35534,6.504103893,7.04688,2.05534,7.3405,-8.43,4.3,9.463345075
26/04/2019 21:00,-2.43736,1.13952,2.690581647,7.23264,2.10952,7.534,-9.67,-0.97,9.718528695,-1.83736,4.87952,5.213981895,7.23264,2.10952,7.534,-9.07,2.77,9.483554186
26/04/2019 21:30,-3.32424,0.83418,3.427306209,6.66576,1.94418,6.9435,-9.99,-1.11,10.0514775,-2.49424,4.86418,5.466395545,6.66576,1.94418,6.9435,-9.16,2.92,9.614156229
26/04/2019 22:00,-4.26456,0.74492,4.329131299,5.60544,1.63492,5.839,-9.87,-0.89,9.910045409,-3.41456,4.76492,5.862054469,5.60544,1.63492,5.839,-9.02,3.13,9.547633215
26/04/2019 22:30,-2.57608,0.89906,2.728460564,6.13392,1.78906,6.3895,-8.71,-0.89,8.755352649,-1.82608,5.01906,5.34092983,6.13392,1.78906,6.3895,-7.96,3.23,8.590372518
26/04/2019 23:00,0.1268,3.5674,3.569652784,7.1568,2.0874,7.455,-7.03,1.48,7.1841005,0.3968,4.4174,4.435185791,7.1568,2.0874,7.455,-6.76,2.33,7.150279715
26/04/2019 23:30,1.6964,1.5402,2.291285447,7.6464,2.2302,7.965,-5.95,-0.69,5.98987479,2.1164,5.3202,5.725703188,7.6464,2.2302,7.965,-5.53,3.09,6.334745457
27/04/2019 00:00,2.64176,3.31718,4.240587111,7.84176,2.28718,8.1685,-5.2,1.03,5.301028202,2.95176,5.30718,6.072812087,7.84176,2.28718,8.1685,-4.89,3.02,5.747390712
27/04/2019 00:30,3.21472,5.42346,6.3046287,7.79472,2.27346,8.1195,-4.58,3.15,5.5586779,3.18472,4.29346,5.345674911,7.79472,2.27346,8.1195,-4.61,2.02,5.033140173
27/04/2019 01:00,2.6536,5.5598,6.160598104,7.2336,2.1098,7.535,-4.58,3.45,5.734012557,2.5036,2.1098,3.274029475,7.2336,2.1098,7.535,-4.73,0,4.73
27/04/2019 01:30,2.14944,5.59442,5.99313169,7.00944,2.04442,7.3015,-4.86,3.55,6.018479875,1.84944,2.04442,2.756824523,7.00944,2.04442,7.3015,-5.16,0,5.16
27/04/2019 02:00,1.9768,5.6549,5.990461773,7.2168,2.1049,7.5175,-5.24,3.55,6.329304859,1.6768,2.1049,2.691145156,7.2168,2.1049,7.5175,-5.54,0,5.54
27/04/2019 02:30,2.17024,5.60132,6.007056467,7.41024,2.16132,7.719,-5.24,3.44,6.268269299,1.87024,2.16132,2.858164061,7.41024,2.16132,7.719,-5.54,0,5.54
27/04/2019 03:00,2.28712,5.59166,6.041322657,7.37712,2.15166,7.6845,-5.09,3.44,6.143427382,1.99712,2.15166,2.93566501,7.37712,2.15166,7.6845,-5.38,0,5.38
27/04/2019 03:30,2.77912,5.64766,6.294407951,7.56912,2.20766,7.8845,-4.79,3.44,5.897262077,2.47912,2.20766,3.319608207,7.56912,2.20766,7.8845,-5.09,0,5.09
27/04/2019 04:00,3.2368,5.7699,6.615785687,7.8168,2.2799,8.1425,-4.58,3.49,5.758168111,2.9368,2.2799,3.71789433,7.8168,2.2799,8.1425,-4.88,0,4.88
27/04/2019 04:30,3.17728,5.69254,6.519211597,7.75728,2.26254,8.0805,-4.58,3.43,5.722001398,2.87728,2.26254,3.660304284,7.75728,2.26254,8.0805,-4.88,0,4.88
27/04/2019 05:00,3.11344,5.67392,6.472007169,7.69344,2.24392,8.014,-4.58,3.43,5.722001398,2.81344,2.24392,3.598697209,7.69344,2.24392,8.014,-4.88,0,4.88
27/04/2019 05:30,3.09,5.705,6.488075601,7.8,2.275,8.125,-4.71,3.43,5.82657704,2.83,1.585,3.24362837,7.8,2.275,8.125,-4.97,-0.69,5.017668781
27/04/2019 06:00,3.06912,2.16516,3.755983946,7.86912,2.29516,8.197,-4.8,-0.13,4.801760094,3.36912,5.49516,6.445754649,7.86912,2.29516,8.197,-4.5,3.2,5.521775077
27/04/2019 06:30,2.75928,1.51354,3.147130352,8.06928,2.35354,8.4055,-5.31,-0.84,5.376030134,2.98928,5.24354,6.035768936,8.06928,2.35354,8.4055,-5.08,2.89,5.844527355
27/04/2019 07:00,2.47872,1.56296,2.930340731,8.23872,2.40296,8.582,-5.76,-0.84,5.820927761,2.80872,5.07296,5.79860597,8.23872,2.40296,8.582,-5.43,2.67,6.050933812
27/04/2019 07:30,5.32056,1.86808,5.638978773,10.21056,2.97808,10.636,-4.89,-1.11,5.014399266,5.96056,5.71808,8.259825325,10.21056,2.97808,10.636,-4.25,2.74,5.05668864
27/04/2019 08:00,6.5832,0.3001,6.590036589,11.1432,3.2501,11.6075,-4.56,-2.95,5.43103121,6.9532,6.9701,9.845267099,11.1432,3.2501,11.6075,-4.19,3.72,5.60307951
27/04/2019 08:30,6.37632,1.91476,6.657609376,11.53632,3.36476,12.017,-5.16,-1.45,5.359860073,6.91632,5.67476,8.94641735,11.53632,3.36476,12.017,-4.62,2.31,5.165317028
27/04/2019 09:00,8.996,2.8605,9.439834546,12.996,3.7905,13.5375,-4,-0.93,4.106689664,9.546,5.2105,10.87545062,12.996,3.7905,13.5375,-3.45,1.42,3.730804203
27/04/2019 09:30,19.56192,4.23056,20.01415379,18.00192,5.25056,18.752,1.56,-1.02,1.863866948,19.60192,6.42056,20.62665408,18.00192,5.25056,18.752,1.6,1.17,1.982145302
27/04/2019 10:00,17.02888,4.08384,17.51172474,17.49888,5.10384,18.228,-0.47,-1.02,1.123076133,17.42888,6.21384,18.5034501,17.49888,5.10384,18.228,-0.07,1.11,1.112205017
27/04/2019 10:30,17.76608,4.10344,18.23380976,17.56608,5.12344,18.298,0.2,-1.02,1.039422917,18.11608,6.23344,19.15850017,17.56608,5.12344,18.298,0.55,1.11,1.238789732
27/04/2019 11:00,28.84368,3.29274,29.03101811,22.84368,6.66274,23.7955,6,-3.37,6.88163498,29.35368,9.51274,30.85661601,22.84368,6.66274,23.7955,6.51,2.85,7.106518135
27/04/2019 11:30,21.89208,2.40644,22.02394425,19.46208,5.67644,20.273,2.43,-3.27,4.074039764,22.11208,8.67644,23.75341434,19.46208,5.67644,20.273,2.65,3,4.002811512
27/04/2019 12:00,28.29008,3.59294,28.51732533,22.81008,6.65294,23.7605,5.48,-3.06,6.276463973,28.46008,9.51294,30.00786865,22.81008,6.65294,23.7605,5.65,2.86,6.33262189
27/04/2019 12:30,32.58064,4.17352,32.84686244,24.80064,7.23352,25.834,7.78,-3.06,8.360143539,32.64064,9.69352,34.0496066,24.80064,7.23352,25.834,7.84,2.46,8.216885055
27/04/2019 13:00,38.41712,6.05666,38.89162171,27.41712,7.99666,28.5595,11,-1.94,11.16976275,38.70712,8.66666,39.66550308,27.41712,7.99666,28.5595,11.29,0.67,11.30986295
27/04/2019 13:30,42.75384,5.39362,43.09271367,29.22384,8.52362,30.4415,13.53,-3.13,13.88732516,42.60384,10.02362,43.76711255,29.22384,8.52362,30.4415,13.38,1.5,13.46381818
27/04/2019 14:00,35.52696,4.30078,35.78633252,25.95696,7.57078,27.0385,9.57,-3.27,10.11324874,35.91696,10.29078,37.36212211,25.95696,7.57078,27.0385,9.96,2.72,10.3247276
27/04/2019 14:30,35.2656,4.2858,35.52507037,25.9056,7.5558,26.985,9.36,-3.27,9.914761722,35.4156,10.2758,36.8762361,25.9056,7.5558,26.985,9.51,2.72,9.891334591
27/04/2019 15:00,24.08416,2.78038,24.24411838,20.50416,5.98038,21.3585,3.58,-3.2,4.801708029,24.69416,9.72038,26.53841226,20.50416,5.98038,21.3585,4.19,3.74,5.616377836
27/04/2019 15:30,25.6196,3.5953,25.8706414,21.0696,6.1453,21.9475,4.55,-2.55,5.215841255,25.6596,9.1653,27.24734476,21.0696,6.1453,21.9475,4.59,3.02,5.494406246
27/04/2019 16:00,19.12488,2.95934,19.35248636,17.65488,5.14934,18.3905,1.47,-2.19,2.637612557,19.17488,8.31934,20.90185257,17.65488,5.14934,18.3905,1.52,3.17,3.515579611
27/04/2019 16:30,16.86616,2.66888,17.07601457,17.03616,4.96888,17.746,-0.17,-2.3,2.306274051,17.73616,8.32888,19.59442813,17.03616,4.96888,17.746,0.7,3.36,3.432142188
27/04/2019 17:00,19.44984,2.95162,19.67252746,18.51984,5.40162,19.2915,0.93,-2.45,2.620572457,19.99984,8.76162,21.83482505,18.51984,5.40162,19.2915,1.48,3.36,3.67151195
27/04/2019 17:30,19.22232,3.02026,19.45814885,18.41232,5.37026,19.1795,0.81,-2.35,2.485678982,20.09232,8.85026,21.95514575,18.41232,5.37026,19.1795,1.68,3.48,3.864298125
27/04/2019 18:00,19.46232,3.10026,19.70770184,18.41232,5.37026,19.1795,1.05,-2.27,2.501079767,19.87232,8.85026,21.75399283,18.41232,5.37026,19.1795,1.46,3.48,3.773857443
27/04/2019 18:30,10.99248,2.19864,11.21020225,14.29248,4.16864,14.888,-3.3,-1.97,3.843292859,11.12248,7.72864,13.54405543,14.29248,4.16864,14.888,-3.17,3.56,4.766812352
27/04/2019 19:00,5.8076,1.4418,5.98389547,11.6976,3.4118,12.185,-5.89,-1.97,6.210716545,6.5276,7.2618,9.764389433,11.6976,3.4118,12.185,-5.17,3.85,6.446037543
27/04/2019 19:30,2.83952,1.13236,3.056977756,10.01952,2.92236,10.437,-7.18,-1.79,7.39976351,3.22952,6.61236,7.358879276,10.01952,2.92236,10.437,-6.79,3.69,7.727884575
27/04/2019 20:00,0.26288,0.73084,0.776680758,8.64288,2.52084,9.003,-8.38,-1.79,8.56904312,0.61288,6.30084,6.330577114,8.64288,2.52084,9.003,-8.03,3.78,8.87520704
27/04/2019 20:30,-2.16224,0.49518,2.218216637,7.45776,2.17518,7.7685,-9.62,-1.68,9.76559266,-1.65224,5.87518,6.103084224,7.45776,2.17518,7.7685,-9.11,3.7,9.83270563
27/04/2019 21:00,-2.74864,2.97248,4.048537909,7.07136,2.06248,7.366,-9.82,0.91,9.862073818,-2.42864,3.99248,4.673134794,7.07136,2.06248,7.366,-9.5,1.93,9.694065195
27/04/2019 21:30,-5.47344,2.45608,5.999239485,5.50656,1.60608,5.736,-10.98,0.85,11.01285158,-5.08344,3.84608,6.374456338,5.50656,1.60608,5.736,-10.59,2.24,10.8243106
27/04/2019 22:00,-3.16448,2.52536,4.048626533,6.15552,1.79536,6.412,-9.32,0.73,9.348545341,-2.98448,3.73536,4.781216916,6.15552,1.79536,6.412,-9.14,1.94,9.343618143
27/04/2019 22:30,-2.16792,2.62644,3.405593076,6.26208,1.82644,6.523,-8.43,0.8,8.467874586,-2.07792,3.83644,4.363029154,6.26208,1.82644,6.523,-8.34,2.01,8.578793621
27/04/2019 23:00,-1.88712,2.53334,3.158960818,5.94288,1.73334,6.1905,-7.83,0.8,7.870762352,-1.78712,3.74334,4.148058853,5.94288,1.73334,6.1905,-7.73,2.01,7.987052022
27/04/2019 23:30,-1.33136,2.83502,3.13206926,5.70864,1.66502,5.9465,-7.04,1.17,7.136560796,-1.28136,3.67502,3.891998902,5.70864,1.66502,5.9465,-6.99,2.01,7.273252367
28/04/2019 00:00,-0.6348,2.9111,2.979509062,5.6952,1.6611,5.9325,-6.33,1.25,6.452239921,-0.5348,3.9311,3.967311212,5.6952,1.6611,5.9325,-6.23,2.27,6.630671158
28/04/2019 00:30,-0.52456,2.83242,2.880584359,5.42544,1.58242,5.6515,-5.95,1.25,6.079884867,-0.59456,3.78242,3.828864407,5.42544,1.58242,5.6515,-6.02,2.2,6.409399348
28/04/2019 01:00,-0.15152,3.69414,3.69724609,5.56848,1.62414,5.8005,-5.72,2.07,6.083033783,-0.11152,3.01414,3.016202356,5.56848,1.62414,5.8005,-5.68,1.39,5.847606348
28/04/2019 01:30,-0.27248,3.72886,3.738802248,5.68752,1.65886,5.9245,-5.96,2.07,6.309239257,-0.23248,3.04886,3.057710622,5.68752,1.65886,5.9245,-5.92,1.39,6.080994984
28/04/2019 02:00,-0.30872,3.79704,3.809569634,5.92128,1.72704,6.168,-6.23,2.07,6.564891469,-0.28872,3.11704,3.13038298,5.92128,1.72704,6.168,-6.21,1.39,6.363662467
28/04/2019 02:30,-0.90008,3.69456,3.802619834,5.56992,1.62456,5.802,-6.47,2.07,6.793069998,-0.87008,3.01456,3.137612341,5.56992,1.62456,5.802,-6.44,1.39,6.588300236
28/04/2019 03:00,-1.0436,2.2127,2.446455037,5.4264,1.5827,5.6525,-6.47,0.63,6.500599972,-0.8836,4.5027,4.588578892,5.4264,1.5827,5.6525,-6.31,2.92,6.952877102
28/04/2019 03:30,-0.50248,0.94886,1.073695231,5.68752,1.65886,5.9245,-6.19,-0.71,6.230585847,-0.26248,5.98886,5.994609232,5.68752,1.65886,5.9245,-5.95,4.33,7.358763483
28/04/2019 04:00,-0.458,0.921,1.0285937,5.592,1.631,5.825,-6.05,-0.71,6.091518694,-0.218,5.961,5.964984912,5.592,1.631,5.825,-5.81,4.33,7.246033398
28/04/2019 04:30,-0.19632,0.89774,0.918955195,5.68368,1.65774,5.9205,-5.88,-0.76,5.928912211,0.03368,5.98774,5.987834721,5.68368,1.65774,5.9205,-5.65,4.33,7.118384648
28/04/2019 05:00,-0.36768,0.33776,0.499269867,5.51232,1.60776,5.742,-5.88,-1.27,6.015588084,-0.00768,6.52776,6.527764518,5.51232,1.60776,5.742,-5.52,4.92,7.394376241
28/04/2019 05:30,-0.6212,-0.3341,0.705345483,5.3688,1.5659,5.5925,-5.99,-1.9,6.284114894,-0.1512,7.2359,7.237479551,5.3688,1.5659,5.5925,-5.52,5.67,7.913235748
28/04/2019 06:00,0.23536,-0.33052,0.405755838,5.89536,1.71948,6.141,-5.66,-2.05,6.019808967,0.76536,7.38948,7.429010069,5.89536,1.71948,6.141,-5.13,5.67,7.64629322
28/04/2019 06:30,1.34752,-0.21364,1.364350468,6.70752,1.95636,6.987,-5.36,-2.17,5.78260322,1.87752,7.50636,7.737604397,6.70752,1.95636,6.987,-4.83,5.55,7.357404434
28/04/2019 07:00,3.09416,-0.11712,3.096375817,7.72416,2.25288,8.046,-4.63,-2.37,5.201326754,3.59416,7.60288,8.409623678,7.72416,2.25288,8.046,-4.13,5.35,6.758653712
28/04/2019 07:30,8.63376,0.65318,8.658432644,10.91376,3.18318,11.3685,-2.28,-2.53,3.405774508,8.94376,8.36318,12.24473857,10.91376,3.18318,11.3685,-1.97,5.18,5.541958138
28/04/2019 08:00,18.8656,1.9108,18.96212066,16.1856,4.7208,16.86,2.68,-2.81,3.883104428,19.0156,9.6108,21.30634929,16.1856,4.7208,16.86,2.83,4.89,5.649867255
28/04/2019 08:30,25.76256,2.63158,25.89661582,20.06256,5.85158,20.8985,5.7,-3.22,6.546632722,26.01256,10.35158,27.9965799,20.06256,5.85158,20.8985,5.95,4.5,7.460060321
28/04/2019 09:00,22.04056,1.98058,22.12936922,18.31056,5.34058,19.0735,3.73,-3.36,5.020209159,21.98056,9.69058,24.02191413,18.31056,5.34058,19.0735,3.67,4.35,5.691344305
28/04/2019 09:30,14.12264,1.53702,14.20603361,14.97264,4.36702,15.5965,-0.85,-2.83,2.954894245,14.57264,8.39702,16.81879251,14.97264,4.36702,15.5965,-0.4,4.03,4.049802464
28/04/2019 10:00,12.3876,2.7268,12.68416619,14.2176,4.1468,14.81,-1.83,-1.42,2.316311723,12.7376,6.6268,14.35830533,14.2176,4.1468,14.81,-1.48,2.48,2.888044321
28/04/2019 10:30,13.46096,3.08778,13.81056948,15.18096,4.42778,15.8135,-1.72,-1.34,2.180366942,14.20096,6.66778,15.68842105,15.18096,4.42778,15.8135,-0.98,2.24,2.444994888
28/04/2019 11:00,13.2108,3.7144,13.72304645,14.8608,4.3344,15.48,-1.65,-0.62,1.762640065,13.8808,6.4144,15.29121107,14.8608,4.3344,15.48,-0.98,2.08,2.299304243
28/04/2019 11:30,23.84384,6.70112,24.76759405,20.16384,5.88112,21.004,3.68,0.82,3.770251981,23.93384,5.48112,24.55343914,20.16384,5.88112,21.004,3.77,-0.4,3.791160772
28/04/2019 12:00,24.90704,6.85372,25.83281091,20.68704,6.03372,21.549,4.22,0.82,4.298930099,25.21704,5.63372,25.83869013,20.68704,6.03372,21.549,4.53,-0.4,4.547625754
28/04/2019 12:30,20.43792,6.27356,21.37910496,18.45792,5.38356,19.227,1.98,0.89,2.170829335,20.77792,5.88356,21.59486601,18.45792,5.38356,19.227,2.32,0.5,2.373267789
28/04/2019 13:00,20.2512,6.3791,21.23214587,18.2712,5.3291,19.0325,1.98,1.05,2.241182723,20.8612,5.8891,21.67651181,18.2712,5.3291,19.0325,2.59,0.56,2.649849052
28/04/2019 13:30,21.39744,6.55842,22.37997568,18.57744,5.41842,19.3515,2.82,1.14,3.041710045,21.27744,4.78842,21.80959466,18.57744,5.41842,19.3515,2.7,-0.63,2.772525924
28/04/2019 14:00,17.51288,5.73584,18.42826162,16.44288,4.79584,17.128,1.07,0.94,1.424254191,17.97288,5.60584,18.82683876,16.44288,4.79584,17.128,1.53,0.81,1.731184566
28/04/2019 14:30,17.21896,5.72678,18.14631072,16.06896,4.68678,16.7385,1.15,1.04,1.550516043,17.12896,5.43678,17.97108365,16.06896,4.68678,16.7385,1.06,0.75,1.298499134
28/04/2019 15:00,19.27024,6.07132,20.20403614,17.25024,5.03132,17.969,2.02,1.04,2.272003521,19.58024,5.61132,20.36842435,17.25024,5.03132,17.969,2.33,0.58,2.401103913
28/04/2019 15:30,22.1336,6.5948,23.09518642,18.8736,5.5048,19.66,3.26,1.09,3.437397271,22.0036,5.3448,22.64343834,18.8736,5.5048,19.66,3.13,-0.16,3.134086789
28/04/2019 16:00,24.85496,6.74478,25.7538559,20.24496,5.90478,21.0885,4.61,0.84,4.685904395,25.14496,6.55478,25.98526802,20.24496,5.90478,21.0885,4.9,0.65,4.942924236
28/04/2019 16:30,26.01592,7.07756,26.96145302,20.90592,6.09756,21.777,5.11,0.98,5.203124062,26.15592,6.19756,26.88013953,20.90592,6.09756,21.777,5.25,0.1,5.250952295
28/04/2019 17:00,25.71912,7.13266,26.68984774,20.88912,6.09266,21.7595,4.83,1.04,4.940698331,25.78912,6.02266,26.48303502,20.88912,6.09266,21.7595,4.9,-0.07,4.900499974
28/04/2019 17:30,27.7392,7.4331,28.71783753,21.9192,6.3931,22.8325,5.82,1.04,5.912190795,28.0392,6.9831,28.89568172,21.9192,6.3931,22.8325,6.12,0.59,6.148373769
28/04/2019 18:00,20.67152,6.38086,21.6339343,18.31152,5.34086,19.0745,2.36,1.04,2.578992051,21.19152,6.35086,22.12270197,18.31152,5.34086,19.0745,2.88,1.01,3.051966579
28/04/2019 18:30,12.40992,4.70956,13.27351008,14.08992,4.10956,14.677,-1.68,0.6,1.78392825,12.82992,6.00956,14.16762713,14.08992,4.10956,14.677,-1.26,1.9,2.279824555
28/04/2019 19:00,2.67288,3.41834,4.339278264,9.18288,2.67834,9.5655,-6.51,0.74,6.551923382,3.17288,4.66834,5.644516441,9.18288,2.67834,9.5655,-6.01,1.99,6.330892512
28/04/2019 19:30,-4.38104,2.42428,5.007059516,5.56896,1.62428,5.801,-9.95,0.8,9.982108996,-3.94104,3.61428,5.347412103,5.56896,1.62428,5.801,-9.51,1.99,9.715976534
28/04/2019 20:00,-5.2536,2.3802,5.767639465,5.0064,1.4602,5.215,-10.26,0.92,10.30116498,-4.8336,3.5202,5.979590036,5.0064,1.4602,5.215,-9.84,2.06,10.05331786
28/04/2019 20:30,-6.35504,2.22228,6.732389011,4.46496,1.30228,4.651,-10.82,0.92,10.85904232,-6.22504,3.28228,7.037363498,4.46496,1.30228,4.651,-10.69,1.98,10.87182137
28/04/2019 21:00,-7.55496,1.91272,7.793325247,4.05504,1.18272,4.224,-11.61,0.73,11.6329274,-7.07496,3.02272,7.693626921,4.05504,1.18272,4.224,-11.13,1.84,11.28106821
28/04/2019 21:30,-7.20312,0.09534,7.203750929,4.16688,1.21534,4.3405,-11.37,-1.12,11.42502954,-6.76312,4.25534,7.990476247,4.16688,1.21534,4.3405,-10.93,3.04,11.34488872
28/04/2019 22:00,-6.42808,-0.28944,6.434593072,4.08192,1.19056,4.252,-10.51,-1.48,10.61369398,-5.92808,5.00056,7.755496941,4.08192,1.19056,4.252,-10.01,3.81,10.71056488
28/04/2019 22:30,-5.83792,0.32144,5.84676266,3.98208,1.16144,4.148,-9.82,-0.84,9.8558612,-5.11792,4.65144,6.9158513,3.98208,1.16144,4.148,-9.1,3.49,9.746286472
28/04/2019 23:00,-4.62856,3.15542,5.601807124,3.96144,1.15542,4.1265,-8.59,2,8.819756232,-4.53856,3.39542,5.668104079,3.96144,1.15542,4.1265,-8.5,2.24,8.790199088
28/04/2019 23:30,-3.80336,2.88402,4.773166522,3.95664,1.15402,4.1215,-7.76,1.73,7.950503129,-3.46336,2.55402,4.303240715,3.95664,1.15402,4.1215,-7.42,1.4,7.550920474
29/04/2019 00:00,-3.6684,0.2813,3.679169505,3.7416,1.0913,3.8975,-7.41,-0.81,7.454139789,-3.2584,5.2513,6.180074615,3.7416,1.0913,3.8975,-7,4.16,8.142825063
29/04/2019 00:30,-3.40512,0.10184,3.40664257,3.67488,1.07184,3.828,-7.08,-0.97,7.146138818,-3.05512,5.40184,6.205935353,3.67488,1.07184,3.828,-6.73,4.33,8.002612074
29/04/2019 01:00,-3.18472,0.35654,3.204615773,3.72528,1.08654,3.8805,-6.91,-0.73,6.948453065,-2.84472,5.30654,6.020946657,3.72528,1.08654,3.8805,-6.57,4.22,7.808540196
29/04/2019 01:30,-3.71152,0.35164,3.728140475,3.70848,1.08164,3.863,-7.42,-0.73,7.455823228,-3.53152,5.05164,6.163659643,3.70848,1.08164,3.863,-7.24,3.97,8.25702731
29/04/2019 02:00,-4.16616,0.35612,4.181352724,3.72384,1.08612,3.879,-7.89,-0.73,7.923698631,-3.97616,5.05612,6.432277808,3.72384,1.08612,3.879,-7.7,3.97,8.663192252
29/04/2019 02:30,-4.16664,0.35598,4.18181906,3.72336,1.08598,3.8785,-7.89,-0.73,7.923698631,-3.97664,5.05598,6.432464493,3.72336,1.08598,3.8785,-7.7,3.97,8.663192252
29/04/2019 03:00,-4.02048,0.35486,4.036110138,3.71952,1.08486,3.8745,-7.74,-0.73,7.774348847,-3.82048,5.05486,6.33621946,3.71952,1.08486,3.8745,-7.54,3.97,8.52129685
29/04/2019 03:30,-4.02768,0.35276,4.043098539,3.71232,1.08276,3.867,-7.74,-0.73,7.774348847,-3.82768,5.05276,6.338889319,3.71232,1.08276,3.867,-7.54,3.97,8.52129685
29/04/2019 04:00,-3.81712,0.35584,3.8336702,3.72288,1.08584,3.878,-7.54,-0.73,7.575255771,-3.63712,5.05584,6.228174692,3.72288,1.08584,3.878,-7.36,3.97,8.362445814
29/04/2019 04:30,-3.8728,0.3396,3.887660993,3.6672,1.0696,3.82,-7.54,-0.73,7.575255771,-3.6928,5.0396,6.247746794,3.6672,1.0696,3.82,-7.36,3.97,8.362445814
29/04/2019 05:00,-4.06944,-0.09692,4.070593986,3.61056,1.05308,3.761,-7.68,-1.15,7.765622963,-3.89944,5.27308,6.558277594,3.61056,1.05308,3.761,-7.51,4.22,8.614435559
29/04/2019 05:30,-5.53776,-1.34768,5.699388318,3.16224,0.92232,3.294,-8.7,-2.27,8.991267986,-4.91776,6.32232,8.009749909,3.16224,0.92232,3.294,-8.08,5.4,9.71835377
29/04/2019 06:00,-5.62048,-1.19514,5.746142624,3.23952,0.94486,3.3745,-8.86,-2.14,9.114779207,-5.08048,6.28486,8.081506187,3.23952,0.94486,3.3745,-8.32,5.34,9.886253082
29/04/2019 06:30,-5.88104,-0.36322,5.892245773,3.82896,1.11678,3.9885,-9.71,-1.48,9.822143351,-5.43104,4.86678,7.292581371,3.82896,1.11678,3.9885,-9.26,3.75,9.990500488
29/04/2019 07:00,-5.97288,-0.07834,5.97339373,4.49712,1.31166,4.6845,-10.47,-1.39,10.56186537,-5.58288,4.12166,6.939497838,4.49712,1.31166,4.6845,-10.08,2.81,10.46434422
29/04/2019 07:30,-4.99264,0.79298,5.055222196,5.66736,1.65298,5.9035,-10.66,-0.86,10.69463417,-4.83264,3.12298,5.753904192,5.66736,1.65298,5.9035,-10.5,1.47,10.60240067
29/04/2019 08:00,-3.00008,-2.55294,3.939287074,7.18992,2.09706,7.4895,-10.19,-4.65,11.20083033,-2.20008,6.48706,6.849985361,7.18992,2.09706,7.4895,-9.39,4.39,10.36552941
29/04/2019 08:30,0.99696,-1.90922,2.153845456,9.39696,2.74078,9.7885,-8.4,-4.65,9.601171803,2.21696,6.49078,6.858945739,9.39696,2.74078,9.7885,-7.18,3.75,8.100302463
29/04/2019 09:00,3.77328,-2.60946,4.587692606,10.73328,3.13054,11.1805,-6.96,-5.74,9.021596311,4.32328,7.23054,8.424455985,10.73328,3.13054,11.1805,-6.41,4.1,7.609080102
29/04/2019 09:30,5.96176,-1.63032,6.180657376,11.62176,3.38968,12.106,-5.66,-5.02,7.565447773,5.10176,6.30968,8.114186145,11.62176,3.38968,12.106,-6.52,2.92,7.144004479
29/04/2019 10:00,6.32136,-1.85502,6.587920116,11.81136,3.44498,12.3035,-5.49,-5.3,7.630864958,5.65136,6.85498,8.884178108,11.81136,3.44498,12.3035,-6.16,3.41,7.040859323
29/04/2019 10:30,7.61464,-0.60448,7.638595316,12.46464,3.63552,12.984,-4.85,-4.24,6.442057125,7.00464,6.27552,9.404633581,12.46464,3.63552,12.984,-5.46,2.64,6.064750613
29/04/2019 11:00,14.09496,1.69478,14.19648466,15.68496,4.57478,16.3385,-1.59,-2.88,3.28975683,13.41496,5.66478,14.56196705,15.68496,4.57478,16.3385,-2.27,1.09,2.51813423
29/04/2019 11:30,30.3304,3.9597,30.58778168,23.4504,6.8397,24.4275,6.88,-2.88,7.458471693,28.9904,6.5497,29.72106765,23.4504,6.8397,24.4275,5.54,-0.29,5.54758506
29/04/2019 12:00,47.91736,6.15798,48.31142833,32.18736,9.38798,33.5285,15.73,-3.23,16.0582004,46.51736,7.84798,47.17473446,32.18736,9.38798,33.5285,14.33,-1.54,14.41251193
29/04/2019 12:30,46.02984,6.01912,46.4217188,31.29984,9.12912,32.604,14.73,-3.11,15.05473347,44.94984,7.35912,45.5482685,31.29984,9.12912,32.604,13.65,-1.77,13.76427986
29/04/2019 13:00,32.41576,4.92668,32.7880111,24.12576,7.03668,25.131,8.29,-2.11,8.554308856,31.02576,4.96668,31.42078442,24.12576,7.03668,25.131,6.9,-2.07,7.203811491
29/04/2019 13:30,32.08408,5.23994,32.50915503,23.79408,6.93994,24.7855,8.29,-1.7,8.462511448,30.38408,4.50994,30.71696398,23.79408,6.93994,24.7855,6.59,-2.43,7.02374544
29/04/2019 14:00,31.46912,4.72516,31.82188949,23.46912,6.84516,24.447,8,-2.12,8.276134363,29.99912,5.84516,30.56326383,23.46912,6.84516,24.447,6.53,-1,6.606125945
29/04/2019 14:30,38.36056,4.31058,38.60199041,26.71056,7.79058,27.8235,11.65,-3.48,12.15865535,37.29056,7.22058,37.98318892,26.71056,7.79058,27.8235,10.58,-0.57,10.59534332
29/04/2019 15:00,39.69272,4.49246,39.94614146,27.64272,8.06246,28.7945,12.05,-3.57,12.5677126,38.56272,7.26246,39.24062562,27.64272,8.06246,28.7945,10.92,-0.8,10.94926482
29/04/2019 15:30,31.45456,5.20508,31.88231802,23.19456,6.76508,24.161,8.26,-1.56,8.406021651,30.03456,4.70508,30.40086466,23.19456,6.76508,24.161,6.84,-2.06,7.143472545
29/04/2019 16:00,28.49504,5.70022,29.05959072,21.63504,6.31022,22.5365,6.86,-0.61,6.887067591,26.92504,4.25022,27.25843262,21.63504,6.31022,22.5365,5.29,-2.06,5.676944601
29/04/2019 16:30,23.47824,6.48532,24.3574861,19.45824,5.67532,20.269,4.02,0.81,4.100792606,22.14824,3.90532,22.48991017,19.45824,5.67532,20.269,2.69,-1.77,3.220093166
29/04/2019 17:00,18.39096,5.80278,19.28470029,16.74096,4.88278,17.4385,1.65,0.92,1.889153249,16.22096,3.44278,16.58228806,16.74096,4.88278,17.4385,-0.52,-1.44,1.531012737
29/04/2019 17:30,13.9308,5.5444,14.99358396,14.8608,4.3344,15.48,-0.93,1.21,1.526106156,12.4808,2.9744,12.83033219,14.8608,4.3344,15.48,-2.38,-1.36,2.741167634
29/04/2019 18:00,11.50376,5.57568,12.78376711,13.49376,3.93568,14.056,-1.99,1.64,2.578701223,9.81376,2.66568,10.16935274,13.49376,3.93568,14.056,-3.68,-1.27,3.892980863
29/04/2019 18:30,6.34456,2.31508,6.753742444,10.95456,3.19508,11.411,-4.61,-0.88,4.693239819,5.22456,5.11508,7.311639392,10.95456,3.19508,11.411,-5.73,1.92,6.043120055
29/04/2019 19:00,-0.03584,-1.60962,1.61001896,8.26416,2.41038,8.6085,-8.3,-4.02,9.222277376,-0.10584,7.05038,7.051174388,8.26416,2.41038,8.6085,-8.37,4.64,9.570083594
29/04/2019 19:30,-3.1568,-1.7474,3.608156454,6.5232,1.9026,6.795,-9.68,-3.65,10.34528395,-3.3468,6.2426,7.083157841,6.5232,1.9026,6.795,-9.87,4.34,10.78204526
29/04/2019 20:00,-5.09368,-1.65774,5.356648005,5.35632,1.56226,5.5795,-10.45,-3.22,10.93484796,-5.39368,5.80226,7.921995017,5.35632,1.56226,5.5795,-10.75,4.24,11.55595517
29/04/2019 20:30,-6.28264,-2.36202,6.71198211,4.82736,1.40798,5.0285,-11.11,-3.77,11.73222059,-6.32264,6.41798,9.009231035,4.82736,1.40798,5.0285,-11.15,5.01,12.22385373
29/04/2019 21:00,-6.39296,-0.35128,6.402603783,4.48704,1.30872,4.674,-10.88,-1.66,11.0059075,-7.15296,4.13872,8.264008712,4.48704,1.30872,4.674,-11.64,2.83,11.97908594
29/04/2019 21:30,-6.51864,0.12998,6.519935755,4.49136,1.30998,4.6785,-11.01,-1.18,11.07305288,-7.22864,3.71998,8.129667118,4.49136,1.30998,4.6785,-11.72,2.41,11.96522043
29/04/2019 22:00,-6.09672,0.02554,6.096773495,4.37328,1.27554,4.5555,-10.47,-1.25,10.54435394,-6.63672,4.08554,7.793438872,4.37328,1.27554,4.5555,-11.01,2.81,11.36293096
29/04/2019 22:30,-5.16472,1.71654,5.442503307,4.20528,1.22654,4.3805,-9.37,0.49,9.382803419,-5.92472,4.03654,7.169097729,4.20528,1.22654,4.3805,-10.13,2.81,10.51251635
29/04/2019 23:00,-3.9552,3.0564,4.998518581,4.2048,1.2264,4.38,-8.16,1.83,8.362684976,-5.0152,2.1964,5.475071141,4.2048,1.2264,4.38,-9.22,0.97,9.270884532
