Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/04/2019 23:30,-3.3204,3.0578,4.513889343,4.2096,1.2278,4.385,-7.53,1.83,7.749180602,-4.1804,2.0578,4.659429686,4.2096,1.2278,4.385,-8.39,0.83,8.430954869
30/04/2019 00:00,-2.622,3.019,3.998655399,4.248,1.239,4.425,-6.87,1.78,7.096851415,-3.392,2.199,4.042433054,4.248,1.239,4.425,-7.64,0.96,7.700077922
30/04/2019 00:30,-5.07552,2.03464,5.468149888,1.52448,0.44464,1.588,-6.6,1.59,6.788821695,-5.58552,1.67464,5.831162217,1.52448,0.44464,1.588,-7.11,1.23,7.215608082
30/04/2019 01:00,-4.43784,2.28688,4.992418652,1.53216,0.44688,1.596,-5.97,1.84,6.247119336,-5.04784,2.18688,5.501193761,1.53216,0.44688,1.596,-6.58,1.74,6.806173668
30/04/2019 01:30,-5.06216,0.44562,5.081736027,1.52784,0.44562,1.5915,-6.59,0,6.59,-5.39216,3.96562,6.693394613,1.52784,0.44562,1.5915,-6.92,3.52,7.763813496
30/04/2019 02:00,-5.48832,0.44674,5.506471924,1.53168,0.44674,1.5955,-7.02,0,7.02,-5.86832,4.02674,7.117008827,1.53168,0.44674,1.5955,-7.4,3.58,8.220486604
30/04/2019 02:30,-5.63784,0.44688,5.655523106,1.53216,0.44688,1.596,-7.17,0,7.17,-6.01784,4.02688,7.240867407,1.53216,0.44688,1.596,-7.55,3.58,8.355770461
30/04/2019 03:00,-5.53648,0.44436,5.554283626,1.52352,0.44436,1.587,-7.06,0,7.06,-5.92648,4.02436,7.163702855,1.52352,0.44436,1.587,-7.45,3.58,8.265524787
30/04/2019 03:30,-5.53456,0.44492,5.552414628,1.52544,0.44492,1.589,-7.06,0,7.06,-5.92456,4.02492,7.162429211,1.52544,0.44492,1.589,-7.45,3.58,8.265524787
30/04/2019 04:00,-5.71432,0.43624,5.730947426,1.49568,0.43624,1.558,-7.21,0,7.21,-6.08432,3.90624,7.230329232,1.49568,0.43624,1.558,-7.58,3.47,8.336504063
30/04/2019 04:30,-5.68072,-0.24396,5.68595605,1.52928,0.44604,1.593,-7.21,-0.69,7.242941391,-6.05072,3.91604,7.207397713,1.52928,0.44604,1.593,-7.58,3.47,8.336504063
30/04/2019 05:00,-5.73008,-0.23794,5.735018069,1.54992,0.45206,1.6145,-7.28,-0.69,7.312626067,-6.12008,3.92206,7.268970618,1.54992,0.45206,1.6145,-7.67,3.47,8.418420279
30/04/2019 05:30,-6.06344,-0.34892,6.073470985,1.54656,0.45108,1.611,-7.61,-0.8,7.651934396,-6.43344,3.82108,7.4826334,1.54656,0.45108,1.611,-7.98,3.37,8.662407287
30/04/2019 06:00,-5.99192,-0.29306,5.999082384,1.73808,0.50694,1.8105,-7.73,-0.8,7.771286895,-6.50192,3.73694,7.499312252,1.73808,0.50694,1.8105,-8.24,3.23,8.850451966
30/04/2019 06:30,-5.84824,-0.34282,5.858279325,2.32176,0.67718,2.4185,-8.17,-1.02,8.233425775,-6.39824,3.55718,7.320587726,2.32176,0.67718,2.4185,-8.72,2.88,9.183289171
30/04/2019 07:00,-5.10776,-0.54018,5.136244411,3.22224,0.93982,3.3565,-8.33,-1.48,8.460455071,-5.67776,3.33982,6.587211569,3.22224,0.93982,3.3565,-8.9,2.4,9.217917335
30/04/2019 07:30,-4.73872,2.08204,5.175940282,3.88128,1.13204,4.043,-8.62,0.95,8.672191188,-5.84872,0.41204,5.863216063,3.88128,1.13204,4.043,-9.73,-0.72,9.756602892
30/04/2019 08:00,-3.52952,1.65514,3.898332958,4.68048,1.36514,4.8755,-8.21,0.29,8.215120206,-4.78952,0.34514,4.801939551,4.68048,1.36514,4.8755,-9.47,-1.02,9.524772963
30/04/2019 08:30,0.21152,0.11836,0.24238358,6.37152,1.85836,6.637,-6.16,-1.74,6.401031167,-1.24848,1.24836,1.765532498,6.37152,1.85836,6.637,-7.62,-0.61,7.644377018
30/04/2019 09:00,5.8596,-0.9522,5.936463341,9.0096,2.6278,9.385,-3.15,-3.58,4.768532269,5.7796,4.7178,7.460657679,9.0096,2.6278,9.385,-3.23,2.09,3.847206779
30/04/2019 09:30,7.74136,-1.01502,7.807619371,9.89136,2.88498,10.3035,-2.15,-3.9,4.453369511,7.63136,4.88498,9.060942834,9.89136,2.88498,10.3035,-2.26,2,3.017880051
30/04/2019 10:00,9.88104,-0.47928,9.892656913,10.87104,3.17072,11.324,-0.99,-3.65,3.78187784,9.74104,4.77072,10.8465492,10.87104,3.17072,11.324,-1.13,1.6,1.958800653
30/04/2019 10:30,10.36336,-0.33402,10.36874148,10.92336,3.18598,11.3785,-0.56,-3.52,3.564267106,9.99336,4.70598,11.04597175,10.92336,3.18598,11.3785,-0.93,1.52,1.781937148
30/04/2019 11:00,15.2468,-0.1051,15.24716224,12.9768,3.7849,13.5175,2.27,-3.89,4.50388721,15.6968,5.3049,16.56899195,12.9768,3.7849,13.5175,2.72,1.52,3.115894735
30/04/2019 11:30,29.20632,1.23476,29.23240941,18.97632,5.53476,19.767,10.23,-4.3,11.09697707,28.54632,6.55476,29.28920047,18.97632,5.53476,19.767,9.57,1.02,9.624203863
30/04/2019 12:00,47.59224,3.88482,47.7505302,26.38224,7.69482,27.4815,21.21,-3.81,21.54948259,46.74224,4.85482,46.99368338,26.38224,7.69482,27.4815,20.36,-2.84,20.55712042
30/04/2019 12:30,53.82144,4.98542,54.05184378,28.92144,8.43542,30.1265,24.9,-3.45,25.13786984,53.28144,5.59542,53.57443955,28.92144,8.43542,30.1265,24.36,-2.84,24.52499134
30/04/2019 13:00,53.25568,4.91124,53.48165789,28.49568,8.31124,29.683,24.76,-3.4,24.99235083,52.53568,5.36124,52.80852741,28.49568,8.31124,29.683,24.04,-2.95,24.22032411
30/04/2019 13:30,50.46928,4.94854,50.7113032,27.14928,7.91854,28.2805,23.32,-2.97,23.5083666,49.60928,5.16854,49.87779534,27.14928,7.91854,28.2805,22.46,-2.75,22.62772856
30/04/2019 14:00,44.59336,4.56598,44.82650923,24.60336,7.17598,25.6285,19.99,-2.61,20.15966766,43.66336,4.59598,43.90457879,24.60336,7.17598,25.6285,19.06,-2.58,19.23382437
30/04/2019 14:30,33.20224,3.37982,33.37382094,19.54224,5.69982,20.3565,13.66,-2.32,13.85561258,32.74224,3.79982,32.96199193,19.54224,5.69982,20.3565,13.2,-1.9,13.33604139
30/04/2019 15:00,28.81472,3.22096,28.99418342,17.69472,5.16096,18.432,11.12,-1.94,11.28795819,28.26472,3.45096,28.47461188,17.69472,5.16096,18.432,10.57,-1.71,10.70742733
30/04/2019 15:30,29.85672,3.19696,30.0273922,18.36672,5.35696,19.132,11.49,-2.16,11.69126597,29.25672,4.06696,29.53804037,18.36672,5.35696,19.132,10.89,-1.29,10.96613879
30/04/2019 16:00,29.14848,3.23664,29.32762733,17.98848,5.24664,18.738,11.16,-2.01,11.33956348,28.45848,3.95664,28.73221335,17.98848,5.24664,18.738,10.47,-1.29,10.54917058
30/04/2019 16:30,23.4992,3.2381,23.7212498,15.5592,4.5381,16.2075,7.94,-1.3,8.045719359,23.0092,3.7681,23.31569991,15.5592,4.5381,16.2075,7.45,-0.77,7.489686242
30/04/2019 17:00,24.52552,3.45286,24.76738528,16.29552,4.75286,16.9745,8.23,-1.3,8.332040566,24.14552,4.18286,24.50515158,16.29552,4.75286,16.9745,7.85,-0.57,7.870667062
30/04/2019 17:30,19.82192,1.55306,19.88266853,14.34192,4.18306,14.9395,5.48,-2.63,6.078429073,19.33192,6.84306,20.50733042,14.34192,4.18306,14.9395,4.99,2.66,5.654706005
30/04/2019 18:00,13.7284,-0.0313,13.72843568,11.3784,3.3187,11.8525,2.35,-3.35,4.092065493,13.5484,6.7587,15.14064623,11.3784,3.3187,11.8525,2.17,3.44,4.067247226
30/04/2019 18:30,9.17184,1.41012,9.279605994,9.53184,2.78012,9.929,-0.36,-1.37,1.416509795,7.62184,4.55012,8.876713187,9.53184,2.78012,9.929,-1.91,1.77,2.60403533
30/04/2019 19:00,0.61936,0.73398,0.960381929,5.73936,1.67398,5.9785,-5.12,-0.94,5.205573936,-0.42064,3.52398,3.548996062,5.73936,1.67398,5.9785,-6.16,1.85,6.431803791
30/04/2019 19:30,-4.34016,-0.03088,4.340269853,3.69984,1.07912,3.854,-8.04,-1.11,8.116261455,-5.26016,2.85912,5.986973392,3.69984,1.07912,3.854,-8.96,1.78,9.135097153
30/04/2019 20:00,-6.5564,-0.2702,6.561965331,2.6736,0.7798,2.785,-9.23,-1.05,9.289531743,-7.4264,2.9698,7.998195359,2.6736,0.7798,2.785,-10.1,2.19,10.33470367
30/04/2019 20:30,-8.05144,1.68708,8.226294731,1.97856,0.57708,2.061,-10.03,1.11,10.09123382,-9.03144,1.49708,9.154679514,1.97856,0.57708,2.061,-11.01,0.92,11.04837092
30/04/2019 21:00,-8.96152,1.67164,9.116096807,1.54848,0.45164,1.613,-10.51,1.22,10.58057182,-10.13152,1.26164,10.20977145,1.54848,0.45164,1.613,-11.68,0.81,11.70805278
30/04/2019 21:30,-9.06736,1.74702,9.234126718,1.53264,0.44702,1.5965,-10.6,1.3,10.67941946,-10.19736,1.25702,10.2745438,1.53264,0.44702,1.5965,-11.73,0.81,11.75793349
30/04/2019 22:00,-8.83312,-0.66466,8.858091321,1.52688,0.44534,1.5905,-10.36,-1.11,10.4192946,-9.12312,3.06534,9.6243248,1.52688,0.44534,1.5905,-10.65,2.62,10.96753847
30/04/2019 22:30,-7.61112,0.25884,7.615520061,1.53888,0.44884,1.603,-9.15,-0.19,9.151972465,-8.23112,2.66884,8.652978874,1.53888,0.44884,1.603,-9.77,2.22,10.01904686
30/04/2019 23:00,-6.63792,1.68394,6.848184858,1.52208,0.44394,1.5855,-8.16,1.24,8.253677968,-7.25792,1.90394,7.50349187,1.52208,0.44394,1.5855,-8.78,1.46,8.90056178
30/04/2019 23:30,-5.60256,-0.27158,5.609138459,1.53744,0.44842,1.6015,-7.14,-0.72,7.176210699,-6.13256,3.35842,6.991943725,1.53744,0.44842,1.6015,-7.67,2.91,8.203474873
01/05/2019 00:00,-5.06312,-0.27466,5.070564293,1.52688,0.44534,1.5905,-6.59,-0.72,6.62921564,-5.41312,3.58534,6.4928061,1.52688,0.44534,1.5905,-6.94,3.14,7.617296108
01/05/2019 00:30,-1.3716,0.5837,1.490634848,4.7784,1.3937,4.9775,-6.15,-0.81,6.203112122,-1.6516,4.6537,4.938087307,4.7784,1.3937,4.9775,-6.43,3.26,7.209195517
01/05/2019 01:00,-0.93152,0.76664,1.206427122,5.02848,1.46664,5.238,-5.96,-0.7,6.000966589,-1.27152,4.72664,4.894679642,5.02848,1.46664,5.238,-6.3,3.26,7.093489973
01/05/2019 01:30,-1.74216,0.63812,1.855348646,4.58784,1.33812,4.779,-6.33,-0.7,6.36858697,-2.08216,4.66812,5.111431756,4.58784,1.33812,4.779,-6.67,3.33,7.455051978
01/05/2019 02:00,-2.45944,1.26308,2.764817571,4.33056,1.26308,4.511,-6.79,0,6.79,-2.81944,4.66308,5.44917948,4.33056,1.26308,4.511,-7.15,3.4,7.91722805
01/05/2019 02:30,-2.49976,1.25132,2.795460928,4.29024,1.25132,4.469,-6.79,0,6.79,-2.85976,4.65132,5.460128661,4.29024,1.25132,4.469,-7.15,3.4,7.91722805
01/05/2019 03:00,-2.04304,1.32328,2.434149215,4.53696,1.32328,4.726,-6.58,0,6.58,-2.40304,4.72328,5.299431592,4.53696,1.32328,4.726,-6.94,3.4,7.728104554
01/05/2019 03:30,-1.58176,2.40032,2.87463055,4.69824,1.37032,4.894,-6.28,1.03,6.363906033,-2.14176,3.74032,4.310119442,4.69824,1.37032,4.894,-6.84,2.37,7.238957107
01/05/2019 04:00,-1.46296,2.37372,2.788332584,4.60704,1.34372,4.799,-6.07,1.03,6.156768633,-2.02296,3.63372,4.158880643,4.60704,1.34372,4.799,-6.63,2.29,7.01434245
01/05/2019 04:30,-1.56664,2.34348,2.818911031,4.50336,1.31348,4.691,-6.07,1.03,6.156768633,-2.12664,3.60348,4.184216271,4.50336,1.31348,4.691,-6.63,2.29,7.01434245
01/05/2019 05:00,-1.83112,2.27634,2.921425038,4.47888,1.30634,4.6655,-6.31,0.97,6.384120926,-2.41112,3.47634,4.230654731,4.47888,1.30634,4.6655,-6.89,2.17,7.223641741
01/05/2019 05:30,-2.34872,2.18954,3.211007794,4.18128,1.21954,4.3555,-6.53,0.97,6.601651309,-2.90872,3.38954,4.466501254,4.18128,1.21954,4.3555,-7.09,2.17,7.414647665
01/05/2019 06:00,-1.68784,2.43688,2.964319146,4.65216,1.35688,4.846,-6.34,1.08,6.431329567,-2.37784,3.52688,4.25358738,4.65216,1.35688,4.846,-7.03,2.17,7.357295699
01/05/2019 06:30,-2.08776,2.40232,3.182747744,5.08224,1.48232,5.294,-7.17,0.92,7.228782747,-2.77776,3.43232,4.415514828,5.08224,1.48232,5.294,-7.86,1.95,8.098277595
01/05/2019 07:00,-1.64272,0.97504,1.910296312,6.01728,1.75504,6.268,-7.66,-0.78,7.69961038,-2.19272,3.51504,4.142888751,6.01728,1.75504,6.268,-8.21,1.76,8.396529045
01/05/2019 07:30,4.6952,1.5286,4.937764778,9.8352,2.8686,10.245,-5.14,-1.34,5.311798189,3.8352,4.5386,5.942023982,9.8352,2.8686,10.245,-6,1.67,6.228073538
01/05/2019 08:00,7.92168,-0.52576,7.939108111,11.67168,3.40424,12.158,-3.75,-3.93,5.432071428,6.99168,6.85424,9.791026259,11.67168,3.40424,12.158,-4.68,3.45,5.814198139
01/05/2019 08:30,16.33432,0.11876,16.33475172,15.90432,4.63876,16.567,0.43,-4.52,4.540407471,15.39432,7.97876,17.33913779,15.90432,4.63876,16.567,-0.51,3.34,3.378712773
01/05/2019 09:00,28.87,1.46,28.90689364,22.08,6.44,23,6.79,-4.98,8.420480984,27.88,9.06,29.31514967,22.08,6.44,23,5.8,2.62,6.364306718
01/05/2019 09:30,37.4272,2.2171,37.49281041,26.5272,7.7371,27.6325,10.9,-5.52,12.21803585,36.3672,10.0071,37.71889826,26.5272,7.7371,27.6325,9.84,2.27,10.09844047
01/05/2019 10:00,43.0672,2.6696,43.14986072,29.1072,8.4896,30.32,13.96,-5.82,15.1246157,41.9372,10.4996,43.23158965,29.1072,8.4896,30.32,12.83,2.01,12.98649298
01/05/2019 10:30,52.49416,3.42788,52.6059616,33.76416,9.84788,35.171,18.73,-6.42,19.7997298,51.48416,11.32788,52.71564849,33.76416,9.84788,35.171,17.72,1.48,17.78169846
01/05/2019 11:00,61.54408,4.00494,61.67425174,38.07408,11.10494,39.6605,23.47,-7.1,24.52041802,60.34408,12.02494,61.53053854,38.07408,11.10494,39.6605,22.27,0.92,22.28899504
01/05/2019 11:30,51.32944,5.34942,51.60743847,32.32944,9.42942,33.6765,19,-4.08,19.43312636,49.74944,8.23942,50.42712387,32.32944,9.42942,33.6765,17.42,-1.19,17.4605985
01/05/2019 12:00,49.47712,4.91166,49.72031584,31.85712,9.29166,33.1845,17.62,-4.38,18.15623309,48.36712,8.46166,49.10171063,31.85712,9.29166,33.1845,16.51,-0.83,16.53084995
01/05/2019 12:30,29.9924,3.2157,30.16429652,22.2024,6.4757,23.1275,7.79,-3.26,8.44462551,29.0024,7.6457,29.99326481,22.2024,6.4757,23.1275,6.8,1.17,6.899920289
01/05/2019 13:00,18.16512,1.68816,18.24339521,16.48512,4.80816,17.172,1.68,-3.12,3.543557534,17.17512,5.87816,18.1531681,16.48512,4.80816,17.172,0.69,1.07,1.273184983
01/05/2019 13:30,8.61504,1.07272,8.681569121,11.73504,3.42272,12.224,-3.12,-2.35,3.906008193,7.62504,4.65272,8.932471013,11.73504,3.42272,12.224,-4.11,1.23,4.290104894
01/05/2019 14:00,12.23424,2.38582,12.46470078,13.49424,3.93582,14.0565,-1.26,-1.55,1.997523467,10.90424,4.16582,11.67289622,13.49424,3.93582,14.0565,-2.59,0.23,2.600192301
01/05/2019 14:30,30.23248,3.60364,30.44649517,22.57248,6.58364,23.513,7.66,-2.98,8.219245707,29.24248,7.08364,30.08821351,22.57248,6.58364,23.513,6.67,0.5,6.688714376
01/05/2019 15:00,30.26944,3.13942,30.43180829,22.24944,6.48942,23.1765,8.02,-3.35,8.691541866,29.34944,7.39942,30.26782193,22.24944,6.48942,23.1765,7.1,0.91,7.158079351
01/05/2019 15:30,21.58176,3.54218,21.87051449,17.80176,5.19218,18.5435,3.78,-1.65,4.124427233,20.50176,4.39218,20.96695992,17.80176,5.19218,18.5435,2.7,-0.8,2.816025568
01/05/2019 16:00,17.61256,1.57908,17.68320569,16.04256,4.67908,16.711,1.57,-3.1,3.474895682,17.10256,7.80908,18.80104489,16.04256,4.67908,16.711,1.06,3.13,3.304617981
01/05/2019 16:30,14.8696,2.0003,15.00353972,14.4696,4.2203,15.0725,0.4,-2.22,2.255748213,13.0196,6.0703,14.36518452,14.4696,4.2203,15.0725,-1.45,1.85,2.350531855
01/05/2019 17:00,3.7244,0.9042,3.83258829,9.3744,2.7342,9.765,-5.65,-1.83,5.938972975,2.9344,4.8342,5.65510327,9.3744,2.7342,9.765,-6.44,2.1,6.773743426
01/05/2019 17:30,-3.49656,-0.50358,3.532637067,6.19344,1.80642,6.4515,-9.69,-2.31,9.961536026,-4.45656,4.62642,6.423759729,6.19344,1.80642,6.4515,-10.65,2.82,11.01702773
01/05/2019 18:00,-4.89192,-0.09306,4.89280507,5.81808,1.69694,6.0605,-10.71,-1.79,10.85855423,-5.73192,4.23694,7.127872575,5.81808,1.69694,6.0605,-11.55,2.54,11.82599256
01/05/2019 18:30,-4.184,0.1055,4.185329885,6.156,1.7955,6.4125,-10.34,-1.69,10.47719905,-4.914,4.5455,6.693949974,6.156,1.7955,6.4125,-11.07,2.75,11.40646308
01/05/2019 19:00,-3.29944,0.20308,3.305683863,6.49056,1.89308,6.761,-9.79,-1.69,9.934797431,-3.92944,4.50308,5.97647289,6.49056,1.89308,6.761,-10.42,2.61,10.74190393
01/05/2019 19:30,-4.32328,0.18696,4.327320649,5.64672,1.64696,5.882,-9.97,-1.46,10.07633366,-5.16328,4.17696,6.641269096,5.64672,1.64696,5.882,-10.81,2.53,11.10211692
01/05/2019 20:00,-5.82096,0.20722,5.824647238,4.85904,1.41722,5.0615,-10.68,-1.21,10.74832545,-6.53096,3.94722,7.631119462,4.85904,1.41722,5.0615,-11.39,2.53,11.66760472
01/05/2019 20:30,-6.4552,0.0689,6.455567694,4.3848,1.2789,4.5675,-10.84,-1.21,10.90732323,-7.1652,3.8089,8.114666367,4.3848,1.2789,4.5675,-11.55,2.53,11.82384878
01/05/2019 21:00,-6.62328,0.05196,6.623483811,4.32672,1.26196,4.507,-10.95,-1.21,11.01665103,-7.04328,3.48196,7.856961156,4.32672,1.26196,4.507,-11.37,2.22,11.58470112
01/05/2019 21:30,-6.13832,2.07924,6.480911309,4.35168,1.26924,4.533,-10.49,0.81,10.52122616,-7.23832,3.70924,8.133371859,4.35168,1.26924,4.533,-11.59,2.44,11.84405758
01/05/2019 22:00,-5.41928,2.26396,5.873168702,4.47072,1.30396,4.657,-9.89,0.96,9.936483281,-5.95928,2.60396,6.503354965,4.47072,1.30396,4.657,-10.43,1.3,10.51070407
01/05/2019 22:30,-4.42552,0.37964,4.441773722,4.52448,1.31964,4.713,-8.95,-0.94,8.999227745,-4.91552,4.20964,6.471739009,4.52448,1.31964,4.713,-9.44,2.89,9.872471828
01/05/2019 23:00,-3.23232,0.55974,3.280427023,4.62768,1.34974,4.8205,-7.86,-0.79,7.899601256,-3.90232,4.01974,5.602357633,4.62768,1.34974,4.8205,-8.53,2.67,8.93810942
01/05/2019 23:30,-2.01624,2.97068,3.59028737,4.73376,1.38068,4.931,-6.75,1.59,6.93473864,-2.79624,2.72068,3.901417409,4.73376,1.38068,4.931,-7.53,1.34,7.648300465
02/05/2019 00:00,-1.49888,2.10866,2.587100356,4.76112,1.38866,4.9595,-6.26,0.72,6.301269713,-1.96888,3.60866,4.110829047,4.76112,1.38866,4.9595,-6.73,2.22,7.086698808
02/05/2019 00:30,-1.11168,0.61576,1.27082367,4.88832,1.42576,5.092,-6,-0.81,6.054428132,-1.38168,4.83576,5.029275733,4.88832,1.42576,5.092,-6.27,3.41,7.137296407
02/05/2019 01:00,-0.91328,0.60946,1.09796259,4.86672,1.41946,5.0695,-5.78,-0.81,5.836480104,-1.40328,4.40946,4.627367745,4.86672,1.41946,5.0695,-6.27,2.99,6.946437936
02/05/2019 01:30,-1.17936,1.42352,1.848593844,4.88064,1.42352,5.084,-6.06,0,6.06,-1.74936,4.30352,4.645486498,4.88064,1.42352,5.084,-6.63,2.88,7.22850607
02/05/2019 02:00,-1.47928,2.33396,2.76326593,4.95072,1.44396,5.157,-6.43,0.89,6.491301873,-2.02928,3.61396,4.144717626,4.95072,1.44396,5.157,-6.98,2.17,7.309534869
02/05/2019 02:30,-1.23296,3.54622,3.754446251,5.02704,1.46622,5.2365,-6.26,2.08,6.596514231,-1.95296,3.63622,4.127486965,5.02704,1.46622,5.2365,-6.98,2.17,7.309534869
02/05/2019 03:00,-0.99288,4.57916,4.685564747,5.03712,1.46916,5.247,-6.03,3.11,6.784762339,-1.82288,2.44916,3.053076514,5.03712,1.46916,5.247,-6.86,0.98,6.929646456
02/05/2019 03:30,-0.92128,4.67046,4.760457273,4.93872,1.44046,5.1445,-5.86,3.23,6.691225598,-1.78128,1.44046,2.290825932,4.93872,1.44046,5.1445,-6.72,0,6.72
02/05/2019 04:00,-0.6144,4.5733,4.614386227,5.0856,1.4833,5.2975,-5.7,3.09,6.483679511,-1.4544,1.4833,2.077368107,5.0856,1.4833,5.2975,-6.54,0,6.54
02/05/2019 04:30,-0.67872,4.55454,4.604833922,5.02128,1.46454,5.2305,-5.7,3.09,6.483679511,-1.59872,1.46454,2.168128928,5.02128,1.46454,5.2305,-6.62,0,6.62
02/05/2019 05:00,-0.79544,4.55258,4.621548382,5.01456,1.46258,5.2235,-5.81,3.09,6.580592678,-1.68544,1.46258,2.23155736,5.01456,1.46258,5.2235,-6.7,0,6.7
02/05/2019 05:30,-0.73992,4.80794,4.864541977,5.17008,1.50794,5.3855,-5.91,3.3,6.768906854,-1.67992,0.81794,1.868463821,5.17008,1.50794,5.3855,-6.85,-0.69,6.884664117
02/05/2019 06:00,-0.29352,4.83814,4.84703545,5.61648,1.63814,5.8505,-5.91,3.2,6.720721687,-1.23352,3.27814,3.502538144,5.61648,1.63814,5.8505,-6.85,1.64,7.043585735
02/05/2019 06:30,-0.36808,1.82806,1.864748307,6.30192,1.83806,6.5645,-6.67,-0.01,6.670007496,-1.23808,3.90806,4.09948473,6.30192,1.83806,6.5645,-7.54,2.07,7.81898331
02/05/2019 07:00,1.69064,0.16852,1.699018128,8.12064,2.36852,8.459,-6.43,-2.2,6.795947322,1.24064,5.86852,5.998225954,8.12064,2.36852,8.459,-6.88,3.5,7.719093211
02/05/2019 07:30,8.57016,0.67338,8.596573913,12.08016,3.52338,12.5835,-3.51,-2.85,4.521349356,7.86016,6.67338,10.31097066,12.08016,3.52338,12.5835,-4.22,3.15,5.266013673
02/05/2019 08:00,15.99544,2.46242,16.18386891,15.98544,4.66242,16.6515,0.01,-2.2,2.200022727,14.50544,6.65242,15.95814781,15.98544,4.66242,16.6515,-1.48,1.99,2.480020161
02/05/2019 08:30,26.37896,4.57928,26.77348196,21.28896,6.20928,22.176,5.09,-1.63,5.344623467,25.13896,5.51928,25.73771089,21.28896,6.20928,22.176,3.85,-0.69,3.911342481
02/05/2019 09:00,37.44096,6.33278,37.97274797,26.82096,7.82278,27.9385,10.62,-1.49,10.72401511,36.34096,5.69278,36.78414221,26.82096,7.82278,27.9385,9.52,-2.13,9.755372879
02/05/2019 09:30,42.12576,7.05168,42.7118935,29.28576,8.54168,30.506,12.84,-1.49,12.92616339,40.78576,5.80168,41.19633126,29.28576,8.54168,30.506,11.5,-2.74,11.82191186
02/05/2019 10:00,53.9148,7.5439,54.44002283,34.9848,10.2039,36.4425,18.93,-2.66,19.11597499,52.5348,7.5539,53.07510354,34.9848,10.2039,36.4425,17.55,-2.65,17.74894363
02/05/2019 10:30,40.70456,6.32008,41.19228831,28.35456,8.27008,29.536,12.35,-1.95,12.50299964,39.33456,6.26008,39.82958965,28.35456,8.27008,29.536,10.98,-2.01,11.16245941
02/05/2019 11:00,48.84152,6.77336,49.30894931,31.93152,9.31336,33.262,16.91,-2.54,17.09969883,47.56152,6.91336,48.06134342,31.93152,9.31336,33.262,15.63,-2.4,15.81318753
02/05/2019 11:30,38.86488,5.77934,39.2922342,27.01488,7.87934,28.1405,11.85,-2.1,12.03463751,37.51488,5.91934,37.97900482,27.01488,7.87934,28.1405,10.5,-1.96,10.68136695
02/05/2019 12:00,32.43384,4.86362,32.79647506,24.18384,7.05362,25.1915,8.25,-2.19,8.535724925,31.15384,5.73362,31.67706023,24.18384,7.05362,25.1915,6.97,-1.32,7.093891739
02/05/2019 12:30,19.62664,3.88402,20.00726391,17.63664,5.14402,18.3715,1.99,-1.26,2.355355599,18.43664,4.64402,19.0125384,17.63664,5.14402,18.3715,0.8,-0.5,0.943398113
02/05/2019 13:00,27.36952,4.29486,27.70444815,20.99952,6.12486,21.8745,6.37,-1.83,6.627654185,27.09952,5.19486,27.59294393,20.99952,6.12486,21.8745,6.1,-0.93,6.170486205
02/05/2019 13:30,17.11,3.795,17.52581311,16.92,4.935,17.625,0.19,-1.14,1.155724881,18.96,4.245,19.42940105,16.92,4.935,17.625,2.04,-0.69,2.153531983
02/05/2019 14:00,14.2232,2.2076,14.39350256,16.0032,4.6676,16.67,-1.78,-2.46,3.03644529,16.9532,6.4676,18.1449949,16.0032,4.6676,16.67,0.95,1.8,2.035313244
02/05/2019 14:30,42.87864,4.16752,43.08069163,29.64864,8.64752,30.884,13.23,-4.48,13.96793829,45.07864,9.76752,46.12470305,29.64864,8.64752,30.884,15.43,1.12,15.47059469
02/05/2019 15:00,51.27736,3.66798,51.40838186,33.62736,9.80798,35.0285,17.65,-6.14,18.68748512,53.38736,11.86798,54.69057649,33.62736,9.80798,35.0285,19.76,2.06,19.86708836
02/05/2019 15:30,30.06008,0.62544,30.06658585,22.99008,6.70544,23.948,7.07,-6.08,9.324768094,32.31008,9.76544,33.7535937,22.99008,6.70544,23.948,9.32,3.06,9.809485206
02/05/2019 16:00,3.89248,-2.15386,4.448652993,10.75248,3.13614,11.2005,-6.86,-5.29,8.662776691,6.58248,7.45614,9.946007573,10.75248,3.13614,11.2005,-4.17,4.32,6.004273478
02/05/2019 16:30,17.95648,1.71314,18.03801604,17.25648,5.03314,17.9755,0.7,-3.32,3.392992779,17.61648,8.10314,19.39075154,17.25648,5.03314,17.9755,0.36,3.07,3.091035425
02/05/2019 17:00,22.4552,2.5236,22.59656089,19.0752,5.5636,19.87,3.38,-3.04,4.545987242,21.7252,8.3836,23.28667138,19.0752,5.5636,19.87,2.65,2.82,3.869741593
02/05/2019 17:30,16.67416,2.10538,16.80655338,16.30416,4.75538,16.9835,0.37,-2.65,2.675705514,15.27416,7.80538,17.15295662,16.30416,4.75538,16.9835,-1.03,3.05,3.219223509
02/05/2019 18:00,2.4992,0.3606,2.525080791,9.2592,2.7006,9.645,-6.76,-2.34,7.153544576,1.5492,6.3806,6.565978754,9.2592,2.7006,9.645,-7.71,3.68,8.543213681
02/05/2019 18:30,-2.87128,-0.18954,2.877529192,6.85872,2.00046,7.1445,-9.73,-2.19,9.973414661,-3.81128,5.36046,6.577262854,6.85872,2.00046,7.1445,-10.67,3.36,11.18653208
02/05/2019 19:00,-3.7284,-0.4987,3.761604478,6.3816,1.8613,6.6475,-10.11,-2.36,10.38179657,-4.1684,5.4613,6.870324319,6.3816,1.8613,6.6475,-10.55,3.6,11.14730909
02/05/2019 19:30,-4.82944,-0.37692,4.844126278,5.77056,1.68308,6.011,-10.6,-2.06,10.79831468,-5.74944,4.60308,7.365080162,5.77056,1.68308,6.011,-11.52,2.92,11.88430898
02/05/2019 20:00,-6.58792,-0.78856,6.634946631,4.94208,1.44144,5.148,-11.53,-2.23,11.74367064,-7.22792,4.84144,8.699561414,4.94208,1.44144,5.148,-12.17,3.4,12.63601599
02/05/2019 20:30,-7.28056,-0.84558,7.329499263,4.36944,1.27442,4.5515,-11.65,-2.12,11.84132172,-8.09056,4.67442,9.343840937,4.36944,1.27442,4.5515,-12.46,3.4,12.91555651
02/05/2019 21:00,-7.2076,-0.4643,7.222539183,4.4424,1.2957,4.6275,-11.65,-1.76,11.78219419,-7.6276,4.4257,8.818565771,4.4424,1.2957,4.6275,-12.07,3.13,12.46923414
02/05/2019 21:30,-6.8816,-1.0113,6.955511933,4.4184,1.2887,4.6025,-11.3,-2.3,11.53169545,-7.5316,4.8187,8.94118942,4.4184,1.2887,4.6025,-11.95,3.53,12.46047351
02/05/2019 22:00,-6.05016,-1.34088,6.196966613,4.41984,1.28912,4.604,-10.47,-2.63,10.79526748,-6.38016,4.64912,7.894349777,4.41984,1.28912,4.604,-10.8,3.36,11.3105968
02/05/2019 22:30,-5.064,0.778,5.123414877,4.416,1.288,4.6,-9.48,-0.51,9.493708443,-5.344,3.608,6.447945409,4.416,1.288,4.6,-9.76,2.32,10.03194896
02/05/2019 23:00,-3.9188,2.2591,4.523331322,4.3512,1.2691,4.5325,-8.27,0.99,8.329045564,-4.7888,3.0891,5.698696715,4.3512,1.2691,4.5325,-9.14,1.82,9.319442043
02/05/2019 23:30,-3.2296,1.1972,3.444358286,4.3104,1.2572,4.49,-7.54,-0.06,7.540238723,-3.7896,3.6972,5.294370218,4.3104,1.2572,4.49,-8.1,2.44,8.459527174
03/05/2019 00:00,-3.00928,1.61396,3.414766903,3.99072,1.16396,4.157,-7,0.45,7.014449373,-3.69928,3.46396,5.06790799,3.99072,1.16396,4.157,-7.69,2.3,8.02658707
03/05/2019 00:30,-3.53576,1.94832,4.037022368,3.35424,0.97832,3.494,-6.89,0.97,6.957945099,-4.24576,2.94832,5.16904912,3.35424,0.97832,3.494,-7.6,1.97,7.851171887
03/05/2019 01:00,-3.5068,2.0276,4.050778691,3.2832,0.9576,3.42,-6.79,1.07,6.873790803,-4.0968,2.9276,5.035336334,3.2832,0.9576,3.42,-7.38,1.97,7.63840952
03/05/2019 01:30,-3.90232,2.01724,4.392875892,3.24768,0.94724,3.383,-7.15,1.07,7.22961963,-4.64232,2.82724,5.435477992,3.24768,0.94724,3.383,-7.89,1.88,8.110887744
03/05/2019 02:00,-4.26152,2.02914,4.719953586,3.28848,0.95914,3.4255,-7.55,1.07,7.625444249,-5.01152,2.88914,5.784674809,3.28848,0.95914,3.4255,-8.3,1.93,8.521437672
03/05/2019 02:30,-4.32,2.0325,4.774249287,3.3,0.9625,3.4375,-7.62,1.07,7.694757956,-5.07,2.8925,5.837076002,3.3,0.9625,3.4375,-8.37,1.93,8.589633287
03/05/2019 03:00,-3.98528,2.04846,4.480920112,3.35472,0.97846,3.4945,-7.34,1.07,7.417580468,-4.72528,2.90846,5.548640433,3.35472,0.97846,3.4945,-8.08,1.93,8.307304015
03/05/2019 03:30,-3.9924,1.9243,4.43195084,3.2376,0.9443,3.3725,-7.23,0.98,7.296115405,-4.6924,3.0143,5.577151804,3.2376,0.9443,3.3725,-7.93,2.07,8.195718394
03/05/2019 04:00,-3.92008,1.92206,4.365929666,3.22992,0.94206,3.3645,-7.15,0.98,7.216848343,-4.53008,3.17206,5.530243164,3.22992,0.94206,3.3645,-7.76,2.23,8.074063413
03/05/2019 04:30,-3.9532,1.9124,4.391476289,3.1968,0.9324,3.33,-7.15,0.98,7.216848343,-4.5632,3.1624,5.551897694,3.1968,0.9324,3.33,-7.76,2.23,8.074063413
03/05/2019 05:00,-3.95032,1.91324,4.389249981,3.19968,0.93324,3.333,-7.15,0.98,7.216848343,-4.56032,3.16324,5.550009532,3.19968,0.93324,3.333,-7.76,2.23,8.074063413
03/05/2019 05:30,-4.34728,1.83996,4.720624556,3.22272,0.93996,3.357,-7.57,0.9,7.623312928,-4.97728,3.03996,5.832209958,3.22272,0.93996,3.357,-8.2,2.1,8.464632302
03/05/2019 06:00,-4.39272,1.85004,4.766407137,3.25728,0.95004,3.393,-7.65,0.9,7.702759246,-5.13272,3.05004,5.970557646,3.25728,0.95004,3.393,-8.39,2.1,8.648820729
03/05/2019 06:30,-4.6796,1.8997,5.050496634,3.7704,1.0997,3.9275,-8.45,0.8,8.487785341,-5.3996,3.0397,6.196406721,3.7704,1.0997,3.9275,-9.17,1.94,9.372966446
03/05/2019 07:00,-5.3956,1.9217,5.727602487,4.1544,1.2117,4.3275,-9.55,0.71,9.576356301,-6.2956,2.4217,6.745310241,4.1544,1.2117,4.3275,-10.45,1.21,10.51981939
03/05/2019 07:30,-5.23232,1.41224,5.419556661,4.80768,1.40224,5.008,-10.04,0.01,10.04000498,-6.36232,2.43224,6.811380712,4.80768,1.40224,5.008,-11.17,1.03,11.21738829
03/05/2019 08:00,-4.83568,0.74626,4.892923978,5.40432,1.57626,5.6295,-10.24,-0.83,10.27358263,-6.19568,2.48626,6.675922367,5.40432,1.57626,5.6295,-11.6,0.91,11.63563922
03/05/2019 08:30,-3.67096,-0.15028,3.674034758,6.23904,1.81972,6.499,-9.91,-1.97,10.10391013,-4.76096,3.87972,6.141576947,6.23904,1.81972,6.499,-11,2.06,11.19122871
03/05/2019 09:00,-2.87264,-1.24702,3.131632074,6.86736,2.00298,7.1535,-9.74,-3.25,10.26791605,-3.63264,4.38298,5.692678372,6.86736,2.00298,7.1535,-10.5,2.38,10.766355
03/05/2019 09:30,0.1724,-0.5068,0.535320465,8.3424,2.4332,8.69,-8.17,-2.94,8.682885465,-1.1276,4.2532,4.400135452,8.3424,2.4332,8.69,-9.47,1.82,9.643303376
03/05/2019 10:00,-1.68672,-0.82446,1.87743406,7.49328,2.18554,7.8055,-9.18,-3.01,9.660874702,-2.57672,4.27554,4.991966371,7.49328,2.18554,7.8055,-10.07,2.09,10.28460014
03/05/2019 10:30,-0.30248,-0.59864,0.670719017,8.26752,2.41136,8.612,-8.57,-3.01,9.083226299,-1.39248,4.18136,4.407127409,8.26752,2.41136,8.612,-9.66,1.77,9.820819721
03/05/2019 11:00,1.9892,-0.5069,2.052769897,9.4392,2.7531,9.8325,-7.45,-3.26,8.132041564,1.0392,4.6731,4.787253936,9.4392,2.7531,9.8325,-8.4,1.92,8.616635074
03/05/2019 11:30,3.00888,0.54134,3.057189535,9.87888,2.88134,10.2905,-6.87,-2.34,7.257582242,1.38888,4.16134,4.386996495,9.87888,2.88134,10.2905,-8.49,1.28,8.585947822
03/05/2019 12:00,6.55616,1.26138,6.676399737,11.69616,3.41138,12.1835,-5.14,-2.15,5.571543772,5.34616,4.58138,7.040629904,11.69616,3.41138,12.1835,-6.35,1.17,6.456887795
03/05/2019 12:30,7.17312,1.24216,7.279877197,12.21312,3.56216,12.722,-5.04,-2.32,5.548333083,6.18312,4.36216,7.566994965,12.21312,3.56216,12.722,-6.03,0.8,6.082836509
03/05/2019 13:00,13.55768,3.28474,13.9499177,15.06768,4.39474,15.6955,-1.51,-1.11,1.874086444,12.16768,4.45474,12.95751307,15.06768,4.39474,15.6955,-2.9,0.06,2.900620623
03/05/2019 13:30,15.49216,2.63438,15.71454675,16.23216,4.73438,16.9085,-0.74,-2.1,2.226566864,14.39216,5.97438,15.58292289,16.23216,4.73438,16.9085,-1.84,1.24,2.21882852
03/05/2019 14:00,18.67152,3.09586,18.92643676,16.99152,4.95586,17.6995,1.68,-1.86,2.506391829,16.32152,6.19586,17.45796942,16.99152,4.95586,17.6995,-0.67,1.24,1.40943251
03/05/2019 14:30,21.63008,3.11044,21.85257874,18.55008,5.41044,19.323,3.08,-2.3,3.844008325,20.63008,6.88044,21.74719879,18.55008,5.41044,19.323,2.08,1.47,2.547017864
03/05/2019 15:00,19.21976,3.03368,19.4577077,17.66976,5.15368,18.406,1.55,-2.12,2.626194966,18.14976,6.48368,19.27308731,17.66976,5.15368,18.406,0.48,1.33,1.413966053
03/05/2019 15:30,7.23336,1.74598,7.441098242,11.64336,3.39598,12.1285,-4.41,-1.65,4.708566661,6.10336,5.11598,7.963934621,11.64336,3.39598,12.1285,-5.54,1.72,5.800862005
03/05/2019 16:00,1.79768,1.07224,2.093167934,8.88768,2.59224,9.258,-7.09,-1.52,7.251103364,0.84768,4.69224,4.768194375,8.88768,2.59224,9.258,-8.04,2.1,8.309729237
03/05/2019 16:30,2.87816,1.22988,3.129921692,9.66816,2.81988,10.071,-6.79,-1.59,6.973679086,1.81816,4.91988,5.245085795,9.66816,2.81988,10.071,-7.85,2.1,8.126038395
03/05/2019 17:00,2.43088,0.82984,2.568620642,9.77088,2.84984,10.178,-7.34,-2.02,7.612883816,2.12088,5.31984,5.727026244,9.77088,2.84984,10.178,-7.65,2.47,8.03886808
03/05/2019 17:30,-5.55816,-1.72488,5.819652361,6.53184,1.90512,6.804,-12.09,-3.63,12.62319294,-5.04816,6.19512,7.991459892,6.53184,1.90512,6.804,-11.58,4.29,12.34910928
03/05/2019 18:00,-5.7988,-2.1109,6.171059897,6.5112,1.8991,6.7825,-12.31,-4.01,12.94666752,-4.9488,6.8791,8.474233785,6.5112,1.8991,6.7825,-11.46,4.98,12.49527911
03/05/2019 18:30,-7.00648,-2.32314,7.38158123,5.78352,1.68686,6.0245,-12.79,-4.01,13.4038875,-5.98648,6.85686,9.10244318,5.78352,1.68686,6.0245,-11.77,5.17,12.85541909
03/05/2019 19:00,-7.39136,-0.27748,7.396566622,5.28864,1.54252,5.509,-12.68,-1.82,12.80994926,-6.67136,4.98252,8.326616948,5.28864,1.54252,5.509,-11.96,3.44,12.4448865
03/05/2019 19:30,-7.32536,0.18052,7.327583954,5.14464,1.50052,5.359,-12.47,-1.32,12.53966905,-6.81536,4.28052,8.048104336,5.14464,1.50052,5.359,-11.96,2.78,12.27884359
03/05/2019 20:00,-7.30376,-1.68818,7.496323222,5.04624,1.47182,5.2565,-12.35,-3.16,12.74786649,-6.27376,6.47182,9.013574133,5.04624,1.47182,5.2565,-11.32,5,12.37507172
03/05/2019 20:30,-7.45872,0.24954,7.462893155,4.66128,1.35954,4.8555,-12.12,-1.11,12.17072307,-6.97872,4.42954,8.265794423,4.66128,1.35954,4.8555,-11.64,3.07,12.03804386
03/05/2019 21:00,-7.52656,0.40142,7.537257024,4.39344,1.28142,4.5765,-11.92,-0.88,11.95243908,-7.37656,3.73142,8.266627647,4.39344,1.28142,4.5765,-11.77,2.45,12.02228764
03/05/2019 21:30,-7.63616,-0.13138,7.637290112,4.38384,1.27862,4.5665,-12.02,-1.41,12.10241711,-7.38616,3.64862,8.238190787,4.38384,1.27862,4.5665,-11.77,2.37,12.00624004
03/05/2019 22:00,-6.92824,-0.39282,6.939367194,4.48176,1.30718,4.6685,-11.41,-1.7,11.53594816,-6.52824,5.24718,8.375608363,4.48176,1.30718,4.6685,-11.01,3.94,11.69374619
03/05/2019 22:30,-5.87424,-0.20832,5.877932698,4.56576,1.33168,4.756,-10.44,-1.54,10.55297115,-5.46424,5.38168,7.669445769,4.56576,1.33168,4.756,-10.03,4.05,10.81681099
03/05/2019 23:00,-4.68904,-0.23972,4.695163661,4.80096,1.40028,5.001,-9.49,-1.64,9.630664567,-3.98904,5.45028,6.754109283,4.80096,1.40028,5.001,-8.79,4.05,9.67815065
03/05/2019 23:30,-3.03264,2.51798,3.94171646,5.06736,1.47798,5.2785,-8.1,1.04,8.166492515,-3.09264,3.59798,4.744458057,5.06736,1.47798,5.2785,-8.16,2.12,8.430895563
04/05/2019 00:00,-2.56176,2.46282,3.553603333,4.87824,1.42282,5.0815,-7.44,1.04,7.512336521,-2.58176,3.63282,4.456777519,4.87824,1.42282,5.0815,-7.46,2.21,7.780469138
04/05/2019 00:30,-2.19032,3.19574,3.874307145,4.81968,1.40574,5.0205,-7.01,1.79,7.234929163,-2.24032,3.09574,3.821340059,4.81968,1.40574,5.0205,-7.06,1.69,7.259455902
04/05/2019 01:00,-1.53944,3.99308,4.279551776,5.05056,1.47308,5.261,-6.59,2.52,7.055388012,-1.49944,2.59308,2.995393831,5.05056,1.47308,5.261,-6.55,1.12,6.645065839
04/05/2019 01:30,-1.2384,4.1863,4.365631942,5.5416,1.6163,5.7725,-6.78,2.57,7.250744789,-1.2384,2.7363,3.003493341,5.5416,1.6163,5.7725,-6.78,1.12,6.871884749
04/05/2019 02:00,-0.77032,4.42074,4.487352789,6.13968,1.79074,6.3955,-6.91,2.63,7.393578295,-0.87032,2.71074,2.847027968,6.13968,1.79074,6.3955,-7.01,0.92,7.070113153
04/05/2019 02:30,-0.97528,4.48596,4.590752466,6.05472,1.76596,6.307,-7.03,2.72,7.537857786,-1.07528,2.68596,2.893200339,6.05472,1.76596,6.307,-7.13,0.92,7.18910982
04/05/2019 03:00,-0.9628,4.2821,4.389004927,6.0072,1.7521,6.2575,-6.97,2.53,7.414971342,-0.9728,2.7921,2.956714773,6.0072,1.7521,6.2575,-6.98,1.04,7.057053209
04/05/2019 03:30,0.01808,5.60944,5.609469137,6.47808,1.88944,6.748,-6.46,3.72,7.454528825,-0.09192,1.88944,1.891674602,6.47808,1.88944,6.748,-6.57,0,6.57
04/05/2019 04:00,0.33952,5.71486,5.724936563,6.59952,1.92486,6.8745,-6.26,3.79,7.317902705,0.18952,1.92486,1.934167482,6.59952,1.92486,6.8745,-6.41,0,6.41
04/05/2019 04:30,-0.9312,5.4609,5.539725828,5.7288,1.6709,5.9675,-6.66,3.79,7.662878049,-1.0812,1.6709,1.990201058,5.7288,1.6709,5.9675,-6.81,0,6.81
04/05/2019 05:00,-0.48864,5.50248,5.524133887,5.87136,1.71248,6.116,-6.36,3.79,7.403627489,-0.70864,1.71248,1.85331012,5.87136,1.71248,6.116,-6.58,0,6.58
04/05/2019 05:30,-0.46464,6.10948,6.127122995,5.89536,1.71948,6.141,-6.36,4.39,7.727981625,-0.74464,0.97948,1.230394164,5.89536,1.71948,6.141,-6.64,-0.74,6.681107693
04/05/2019 06:00,0.78248,6.31864,6.366905559,6.61248,1.92864,6.888,-5.83,4.39,7.298013428,0.43248,1.18864,1.264873116,6.61248,1.92864,6.888,-6.18,-0.74,6.224146528
04/05/2019 06:30,1.77248,6.31364,6.55772334,7.45248,2.17364,7.763,-5.68,4.14,7.028655632,1.42248,1.17364,1.844147554,7.45248,2.17364,7.763,-6.03,-1,6.112356338
04/05/2019 07:00,4.74576,6.71668,8.224112609,9.24576,2.69668,9.631,-4.5,4.02,6.034103082,4.19576,1.24668,4.377055289,9.24576,2.69668,9.631,-5.05,-1.45,5.25404606
04/05/2019 07:30,11.13144,7.97792,13.6951146,13.26144,3.86792,13.814,-2.13,4.11,4.62914679,10.87144,1.79792,11.01910722,13.26144,3.86792,13.814,-2.39,-2.07,3.161803283
04/05/2019 08:00,22.18648,9.10314,23.98138971,18.93648,5.52314,19.7255,3.25,3.58,4.835173213,21.68648,3.16314,21.91595012,18.93648,5.52314,19.7255,2.75,-2.36,3.623823947
04/05/2019 08:30,33.53016,10.03588,34.99986453,25.22016,7.35588,26.271,8.31,2.68,8.731466085,33.16016,4.76588,33.50089287,25.22016,7.35588,26.271,7.94,-2.59,8.35174832
04/05/2019 09:00,44.20528,11.34654,45.63825972,30.84528,8.99654,32.1305,13.36,2.35,13.56510597,43.89528,5.98654,44.30162827,30.84528,8.99654,32.1305,13.05,-3.01,13.3926323
04/05/2019 09:30,50.16568,10.53374,51.25968326,33.71568,9.83374,35.1205,16.45,0.7,16.46488688,49.77568,7.25374,50.30144196,33.71568,9.83374,35.1205,16.06,-2.58,16.26591528
04/05/2019 10:00,49.26856,8.96708,50.07793454,33.41856,9.74708,34.811,15.85,-0.78,15.86918082,48.93856,6.99708,49.43623958,33.41856,9.74708,34.811,15.52,-2.75,15.76175434
04/05/2019 10:30,53.81056,9.25308,54.60032836,35.29056,10.29308,36.761,18.52,-1.04,18.54917788,53.45056,7.64308,53.99425003,35.29056,10.29308,36.761,18.16,-2.65,18.35233228
04/05/2019 11:00,54.11296,8.92128,54.84342875,35.59296,10.38128,37.076,18.52,-1.46,18.57745946,54.07296,8.29128,54.70493878,35.59296,10.38128,37.076,18.48,-2.09,18.59780901
04/05/2019 11:30,65.28856,8.50958,65.84078537,41.27856,12.03958,42.9985,24.01,-3.53,24.26810664,65.01856,10.52958,65.86566024,41.27856,12.03958,42.9985,23.74,-1.51,23.78797385
04/05/2019 12:00,53.21992,6.89456,53.6646517,35.32992,10.30456,36.802,17.89,-3.41,18.21208939,53.20992,10.74456,54.28389408,35.32992,10.30456,36.802,17.88,0.44,17.88541305
04/05/2019 12:30,62.53864,7.56002,62.99393142,39.90864,11.64002,41.5715,22.63,-4.08,22.99485377,62.57864,11.37002,63.6031724,39.90864,11.64002,41.5715,22.67,-0.27,22.67160779
04/05/2019 13:00,51.2536,6.7598,51.6974507,34.3536,10.0198,35.785,16.9,-3.26,17.21155426,51.1336,11.0498,52.3138904,34.3536,10.0198,35.785,16.78,1.03,16.81158232
04/05/2019 13:30,64.46928,6.47104,64.79322821,40.52928,11.82104,42.218,23.94,-5.35,24.53051365,64.40928,12.93104,65.69449859,40.52928,11.82104,42.218,23.88,1.11,23.90578382
04/05/2019 14:00,45.61504,4.84522,45.87164735,30.87504,9.00522,32.1615,14.74,-4.16,15.31578271,45.69504,11.25522,47.06077621,30.87504,9.00522,32.1615,14.82,2.25,14.98982655
04/05/2019 14:30,56.09192,5.85556,56.39672927,36.36192,10.60556,37.877,19.73,-4.75,20.2937281,56.22192,12.38556,57.5700129,36.36192,10.60556,37.877,19.86,1.78,19.93960882
04/05/2019 15:00,56.40544,6.21242,56.74652257,36.62544,10.68242,38.1515,19.78,-4.47,20.27878941,56.41544,12.22242,57.72425332,36.62544,10.68242,38.1515,19.79,1.54,19.84982871
04/05/2019 15:30,43.99776,6.39518,44.4601081,30.49776,8.89518,31.7685,13.5,-2.5,13.72953022,44.11776,10.24518,45.29172618,30.49776,8.89518,31.7685,13.62,1.35,13.68674176
04/05/2019 16:00,37.20608,5.69594,37.63955528,26.86608,7.83594,27.9855,10.34,-2.14,10.55912875,37.43608,9.01594,38.50645738,26.86608,7.83594,27.9855,10.57,1.18,10.63566171
04/05/2019 16:30,45.40592,6.69256,45.89649148,31.34592,9.14256,32.652,14.06,-2.45,14.27186393,45.55592,10.32256,46.71078133,31.34592,9.14256,32.652,14.21,1.18,14.2589095
04/05/2019 17:00,38.34624,6.07932,38.82514976,27.90624,8.13932,29.069,10.44,-2.06,10.64129691,38.39624,9.70932,39.60482472,27.90624,8.13932,29.069,10.49,1.57,10.60683742
04/05/2019 17:30,29.67464,5.34802,30.15270431,23.68464,6.90802,24.6715,5.99,-1.56,6.189806136,29.83464,8.84802,31.11901672,23.68464,6.90802,24.6715,6.15,1.94,6.448728557
04/05/2019 18:00,25.38824,4.96532,25.8692314,21.37824,6.23532,22.269,4.01,-1.27,4.206304792,25.60824,8.50532,26.9837437,21.37824,6.23532,22.269,4.23,2.27,4.800604129
04/05/2019 18:30,15.2984,3.9112,15.79045686,16.8384,4.9112,17.54,-1.54,-1,1.836191711,15.9784,7.5112,17.65580335,16.8384,4.9112,17.54,-0.86,2.6,2.738539757
04/05/2019 19:00,11.62512,5.18066,12.72724059,14.50512,4.23066,15.1095,-2.88,0.95,3.032639115,11.68512,6.40066,13.32330582,14.50512,4.23066,15.1095,-2.82,2.17,3.558272053
04/05/2019 19:30,3.786,2.733,4.669377367,10.536,3.073,10.975,-6.75,-0.34,6.758557538,4.126,5.773,7.095872392,10.536,3.073,10.975,-6.41,2.7,6.955436722
04/05/2019 20:00,0.55408,1.64994,1.740490348,8.91408,2.59994,9.2855,-8.36,-0.95,8.413804134,1.13408,5.50994,5.625440094,8.91408,2.59994,9.2855,-7.78,2.91,8.306413185
04/05/2019 20:30,-2.55632,-0.06476,2.55714016,7.18368,2.09524,7.483,-9.74,-2.16,9.976632698,-2.00632,6.17524,6.492989219,7.18368,2.09524,7.483,-9.19,4.08,10.05497389
04/05/2019 21:00,-4.8532,-1.6401,5.122838886,5.8968,1.7199,6.1425,-10.75,-3.36,11.26286376,-3.9632,7.3699,8.367937634,5.8968,1.7199,6.1425,-9.86,5.65,11.36407057
04/05/2019 21:30,-6.15472,-1.83596,6.422719626,5.22528,1.52404,5.443,-11.38,-3.36,11.86566475,-5.34472,7.07404,8.866119433,5.22528,1.52404,5.443,-10.57,5.55,11.93848399
04/05/2019 22:00,-5.98848,-2.29414,6.412875412,5.23152,1.52586,5.4495,-11.22,-3.82,11.85245966,-4.83848,7.52586,8.947036238,5.23152,1.52586,5.4495,-10.07,6,11.72198362
04/05/2019 22:30,-4.26752,-1.37386,4.483215169,5.71248,1.66614,5.9505,-9.98,-3.04,10.43273694,-3.28752,7.27614,7.984359777,5.71248,1.66614,5.9505,-9,5.61,10.60528642
04/05/2019 23:00,-4.02384,-0.13112,4.025975758,5.27616,1.53888,5.496,-9.3,-1.67,9.44875124,-3.32384,6.00888,6.866917154,5.27616,1.53888,5.496,-8.6,4.47,9.692311386
04/05/2019 23:30,-2.84096,1.27722,3.114858689,5.33904,1.55722,5.5615,-8.18,-0.28,8.184790773,-2.38096,4.86722,5.418376237,5.33904,1.55722,5.5615,-7.72,3.31,8.399672613
05/05/2019 00:00,-2.17112,2.26384,3.136675565,5.25888,1.53384,5.478,-7.43,0.73,7.465775244,-1.95112,4.04384,4.489934432,5.25888,1.53384,5.478,-7.21,2.51,7.634408949
05/05/2019 00:30,-1.76504,2.55978,3.109315013,5.24496,1.52978,5.4635,-7.01,1.03,7.085266403,-1.65504,3.75978,4.107931724,5.24496,1.52978,5.4635,-6.9,2.23,7.25140676
05/05/2019 01:00,-0.95976,2.78882,2.949348445,5.55024,1.61882,5.7815,-6.51,1.17,6.614302684,-0.85976,3.97882,4.070650544,5.55024,1.61882,5.7815,-6.41,2.36,6.830644186
05/05/2019 01:30,-1.47984,2.75088,3.123662466,5.42016,1.58088,5.646,-6.9,1.17,6.998492695,-1.38984,3.94088,4.178778578,5.42016,1.58088,5.646,-6.81,2.36,7.20733654
05/05/2019 02:00,-2.12392,2.78594,3.503212504,5.26608,1.53594,5.4855,-7.39,1.25,7.494971648,-2.03392,3.89594,4.394903759,5.26608,1.53594,5.4855,-7.3,2.36,7.672001043
05/05/2019 02:30,-2.2796,2.7697,3.587173574,5.2104,1.5197,5.4275,-7.49,1.25,7.593589402,-2.1896,3.8797,4.454932126,5.2104,1.5197,5.4275,-7.4,2.36,7.767213142
05/05/2019 03:00,-1.84288,2.82416,3.372252422,5.39712,1.57416,5.622,-7.24,1.25,7.34711508,-1.74288,4.01416,4.376198259,5.39712,1.57416,5.622,-7.14,2.44,7.5454092
05/05/2019 03:30,-1.87696,2.47672,3.107590835,5.30304,1.54672,5.524,-7.18,0.93,7.239979282,-1.60696,4.44672,4.728175039,5.30304,1.54672,5.524,-6.91,2.9,7.493870829
05/05/2019 04:00,-1.468,2.306,2.733616652,5.472,1.596,5.7,-6.94,0.71,6.976223907,-1.078,4.816,4.935173756,5.472,1.596,5.7,-6.55,3.22,7.298691664
05/05/2019 04:30,-1.27152,2.33414,2.658001627,5.56848,1.62414,5.8005,-6.84,0.71,6.876750686,-0.89152,4.84414,4.925494924,5.56848,1.62414,5.8005,-6.46,3.22,7.218032973
05/05/2019 05:00,-1.6584,2.2388,2.786129215,5.2416,1.5288,5.46,-6.9,0.71,6.936432801,-1.2184,4.7488,4.902611549,5.2416,1.5288,5.46,-6.46,3.22,7.218032973
05/05/2019 05:30,-1.49976,2.24132,2.696812081,5.25024,1.53132,5.469,-6.75,0.71,6.787238024,-1.10976,4.75132,4.879201677,5.25024,1.53132,5.469,-6.36,3.22,7.128674491
05/05/2019 06:00,-1.18256,2.27842,2.567030551,5.37744,1.56842,5.6015,-6.56,0.71,6.59831039,-0.78256,4.78842,4.851944584,5.37744,1.56842,5.6015,-6.16,3.22,6.950827289
05/05/2019 06:30,-1.12288,1.64416,1.991010196,5.63712,1.64416,5.872,-6.76,0,6.76,-0.73288,4.61416,4.672000171,5.63712,1.64416,5.872,-6.37,2.97,7.028356849
05/05/2019 07:00,0.138,1.454,1.460534149,6.528,1.904,6.8,-6.39,-0.45,6.405825474,0.648,5.174,5.21442039,6.528,1.904,6.8,-5.88,3.27,6.7280978
05/05/2019 07:30,2.35592,2.28256,3.280310839,7.82592,2.28256,8.152,-5.47,0,5.47,2.75592,5.24256,5.922797515,7.82592,2.28256,8.152,-5.07,2.96,5.87081766
05/05/2019 08:00,5.25896,2.77928,5.948197845,9.52896,2.77928,9.926,-4.27,0,4.27,5.60896,5.46928,7.834121265,9.52896,2.77928,9.926,-3.92,2.69,4.754208662
05/05/2019 08:30,8.86,3.4125,9.494459239,11.7,3.4125,12.1875,-2.84,0,2.84,9.18,5.8925,10.9084351,11.7,3.4125,12.1875,-2.52,2.48,3.535647041
05/05/2019 09:00,10.0912,3.6491,10.73071518,12.5112,3.6491,13.0325,-2.42,0,2.42,10.2612,6.0091,11.89123662,12.5112,3.6491,13.0325,-2.25,2.36,3.260690111
05/05/2019 09:30,16.92864,3.95002,17.38336878,15.90864,4.64002,16.5715,1.02,-0.69,1.231462545,17.43864,6.57002,18.63521741,15.90864,4.64002,16.5715,1.53,1.93,2.462884488
05/05/2019 10:00,19.25312,4.44716,19.76005723,17.61312,5.13716,18.347,1.64,-0.69,1.779241411,19.44312,6.67716,20.55770855,17.61312,5.13716,18.347,1.83,1.54,2.391756677
05/05/2019 10:30,23.98632,4.95476,24.49271716,19.93632,5.81476,20.767,4.05,-0.86,4.140301921,23.97632,6.92476,24.95628622,19.93632,5.81476,20.767,4.04,1.11,4.189713594
05/05/2019 11:00,32.23136,6.02248,32.78918774,24.11136,7.03248,25.116,8.12,-1.01,8.182572945,32.03136,7.91248,32.99417166,24.11136,7.03248,25.116,7.92,0.88,7.968738922
05/05/2019 11:30,47.91816,7.30738,48.47213488,32.04816,9.34738,33.3835,15.87,-2.04,16.00057811,47.88816,10.15738,48.9535314,32.04816,9.34738,33.3835,15.84,0.81,15.86069671
05/05/2019 12:00,32.66312,5.78716,33.17183488,24.33312,7.09716,25.347,8.33,-1.31,8.432378075,32.77312,8.17716,33.77785281,24.33312,7.09716,25.347,8.44,1.08,8.508818954
05/05/2019 12:30,36.0388,6.1559,36.5607742,26.0088,7.5859,27.0925,10.03,-1.43,10.13142636,36.0988,8.5259,37.09197126,26.0088,7.5859,27.0925,10.09,0.94,10.13369133
05/05/2019 13:00,40.3188,6.4034,40.82412479,27.9888,8.1634,29.155,12.33,-1.76,12.45497892,40.2988,8.9534,41.2814323,27.9888,8.1634,29.155,12.31,0.79,12.33532326
05/05/2019 13:30,47.01944,6.83942,47.51426527,31.12944,9.07942,32.4265,15.89,-2.24,16.04710877,47.01944,9.97942,48.06679271,31.12944,9.07942,32.4265,15.89,0.9,15.91546732
05/05/2019 14:00,45.88192,7.23556,46.44893875,30.60192,8.92556,31.877,15.28,-1.69,15.37317469,45.85192,9.67556,46.86165841,30.60192,8.92556,31.877,15.25,0.75,15.26843148
05/05/2019 14:30,27.85408,5.11244,28.31937173,21.57408,6.29244,22.473,6.28,-1.18,6.389898278,28.03408,7.97244,29.14565904,21.57408,6.29244,22.473,6.46,1.68,6.674878276
05/05/2019 15:00,14.92368,3.71774,15.37978594,15.28368,4.45774,15.9205,-0.36,-0.74,0.822921624,15.35368,6.52774,16.68373097,15.28368,4.45774,15.9205,0.07,2.07,2.071183237
05/05/2019 15:30,9.0592,2.7631,9.47121039,12.3192,3.5931,12.8325,-3.26,-0.83,3.364000595,9.3592,5.6631,10.93916479,12.3192,3.5931,12.8325,-2.96,2.07,3.611993909
05/05/2019 16:00,6.25104,2.41822,6.702483797,10.93104,3.18822,11.3865,-4.68,-0.77,4.742921041,6.52104,5.25822,8.376923078,10.93104,3.18822,11.3865,-4.41,2.07,4.871652697
05/05/2019 16:30,5.71704,2.44622,6.218403223,11.02704,3.21622,11.4865,-5.31,-0.77,5.365538184,6.06704,5.36622,8.099709344,11.02704,3.21622,11.4865,-4.96,2.15,5.405931927
05/05/2019 17:00,3.64328,1.41804,3.909517438,10.07328,2.93804,10.493,-6.43,-1.52,6.607215752,4.21328,6.18804,7.486225177,10.07328,2.93804,10.493,-5.86,3.25,6.700902924
05/05/2019 17:30,6.64808,2.52194,7.110355058,11.69808,3.41194,12.1855,-5.05,-0.89,5.12782605,6.89808,5.64194,8.911509112,11.69808,3.41194,12.1855,-4.8,2.23,5.292721417
05/05/2019 18:00,20.1144,4.2917,20.56715285,18.5544,5.4117,19.3275,1.56,-1.12,1.920416621,20.5844,7.3317,21.85111778,18.5544,5.4117,19.3275,2.03,1.92,2.794154613
05/05/2019 18:30,11.02256,3.36658,11.52521973,13.70256,3.99658,14.2735,-2.68,-0.63,2.753052851,11.09256,5.97658,12.60017444,13.70256,3.99658,14.2735,-2.61,1.98,3.27604945
05/05/2019 19:00,6.81352,4.91936,8.403818037,11.48352,3.34936,11.962,-4.67,1.57,4.926844832,6.94352,4.23936,8.135394471,11.48352,3.34936,11.962,-4.54,0.89,4.626413298
05/05/2019 19:30,4.50824,3.45532,5.680093679,10.33824,3.01532,10.769,-5.83,0.44,5.846580197,4.86824,5.43532,7.296743397,10.33824,3.01532,10.769,-5.47,2.42,5.981412877
05/05/2019 20:00,0.28696,1.64828,1.673072921,8.01696,2.33828,8.351,-7.73,-0.69,7.760734501,0.60696,4.98828,5.025070925,8.01696,2.33828,8.351,-7.41,2.65,7.869599736
05/05/2019 20:30,-2.8936,1.2077,3.135515946,6.5064,1.8977,6.7775,-9.4,-0.69,9.425290446,-2.5336,4.5477,5.205833675,6.5064,1.8977,6.7775,-9.04,2.65,9.420408696
05/05/2019 21:00,-4.58752,0.10614,4.5887477,5.71248,1.66614,5.9505,-10.3,-1.56,10.4174661,-4.12752,4.84614,6.365649554,5.71248,1.66614,5.9505,-9.84,3.18,10.34108312
05/05/2019 21:30,-5.91304,-1.75172,6.167054808,5.13696,1.49828,5.351,-11.05,-3.25,11.51802935,-5.13304,6.98828,8.670879828,5.13696,1.49828,5.351,-10.27,5.49,11.64529948
05/05/2019 22:00,-4.85184,-1.72762,5.150244873,5.52816,1.61238,5.7585,-10.38,-3.34,10.90412766,-3.91184,7.33238,8.310613013,5.52816,1.61238,5.7585,-9.44,5.72,11.03775339
05/05/2019 22:30,-3.77544,-1.59742,4.099475314,5.73456,1.67258,5.9735,-9.51,-3.27,10.05649044,-2.83544,7.65258,8.1609865,5.73456,1.67258,5.9735,-8.57,5.98,10.45013397
05/05/2019 23:00,-2.73776,0.08732,2.739152168,5.92224,1.72732,6.169,-8.66,-1.64,8.813920807,-1.96776,6.32732,6.626240095,5.92224,1.72732,6.169,-7.89,4.6,9.133022501
05/05/2019 23:30,-1.85848,-0.10414,1.861395458,5.95152,1.73586,6.1995,-7.81,-1.84,8.023820786,-1.08848,6.66586,6.754145264,5.95152,1.73586,6.1995,-7.04,4.93,8.594562234
