Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 00:00,-1.16472,1.22904,1.693254854,5.82528,1.69904,6.068,-6.99,-0.47,7.005783325,-0.68472,5.41904,5.462127424,5.82528,1.69904,6.068,-6.51,3.72,7.497899706
06/05/2019 00:30,-0.92792,2.47394,2.642236676,5.60208,1.63394,5.8355,-6.53,0.84,6.58380589,-0.72792,4.21394,4.276348659,5.60208,1.63394,5.8355,-6.33,2.58,6.835590684
06/05/2019 01:00,-1.02576,2.41332,2.622269437,5.39424,1.57332,5.619,-6.42,0.84,6.474720071,-0.79576,4.20332,4.277982352,5.39424,1.57332,5.619,-6.19,2.63,6.725548305
06/05/2019 01:30,-1.08384,2.50138,2.726098137,5.69616,1.66138,5.9335,-6.78,0.84,6.831837235,-0.83384,4.29138,4.371639446,5.69616,1.66138,5.9335,-6.53,2.63,7.039730108
06/05/2019 02:00,-2.20536,2.37552,3.241405251,5.26464,1.53552,5.484,-7.47,0.84,7.51708055,-1.97536,4.16552,4.610163121,5.26464,1.53552,5.484,-7.24,2.63,7.702889068
06/05/2019 02:30,-1.89912,2.46484,3.111606177,5.57088,1.62484,5.803,-7.47,0.84,7.51708055,-1.66912,4.25484,4.570516929,5.57088,1.62484,5.803,-7.24,2.63,7.702889068
06/05/2019 03:00,-1.24728,2.87496,3.133863813,5.74272,1.67496,5.982,-6.99,1.2,7.092256341,-1.14728,4.07496,4.233385218,5.74272,1.67496,5.982,-6.89,2.4,7.296033169
06/05/2019 03:30,-1.09368,2.86726,3.068764548,5.71632,1.66726,5.9545,-6.81,1.2,6.914918655,-0.99368,4.06726,4.186884743,5.71632,1.66726,5.9545,-6.71,2.4,7.126296373
06/05/2019 04:00,-1.15304,2.82078,3.047343277,5.55696,1.62078,5.7885,-6.71,1.2,6.816458025,-1.06304,4.08078,4.21696804,5.55696,1.62078,5.7885,-6.62,2.46,7.062294245
06/05/2019 04:30,-1.07504,2.85978,3.055168187,5.48496,1.59978,5.7135,-6.56,1.26,6.679910179,-0.96504,4.05978,4.172902569,5.48496,1.59978,5.7135,-6.45,2.46,6.903194913
06/05/2019 05:00,-1.3496,2.7797,3.090008455,5.2104,1.5197,5.4275,-6.56,1.26,6.679910179,-1.2996,3.9197,4.129528817,5.2104,1.5197,5.4275,-6.51,2.4,6.93830671
06/05/2019 05:30,-1.58704,2.70128,3.132987328,5.11296,1.49128,5.326,-6.7,1.21,6.808384537,-1.46704,3.89128,4.158637565,5.11296,1.49128,5.326,-6.58,2.4,7.004027413
06/05/2019 06:00,-1.42664,2.79598,3.138917943,5.16336,1.50598,5.3785,-6.59,1.29,6.715072598,-1.41664,3.90598,4.154942677,5.16336,1.50598,5.3785,-6.58,2.4,7.004027413
06/05/2019 06:30,-0.1776,2.8107,2.816305426,6.0024,1.7507,6.2525,-6.18,1.06,6.270247204,-0.0376,3.9707,3.97087802,6.0024,1.7507,6.2525,-6.04,2.22,6.435060217
06/05/2019 07:00,2.2656,2.5358,3.400474232,7.4256,2.1658,7.735,-5.16,0.37,5.173248496,2.4056,4.7658,5.338516742,7.4256,2.1658,7.735,-5.02,2.6,5.653352987
06/05/2019 07:30,5.52496,1.10478,5.634334198,9.44496,2.75478,9.8385,-3.92,-1.65,4.253104748,6.10496,7.27478,9.496997454,9.44496,2.75478,9.8385,-3.34,4.52,5.620142347
06/05/2019 08:00,15.80576,2.32418,15.97572727,14.58576,4.25418,15.1935,1.22,-1.93,2.283265206,16.41576,8.43418,18.45569204,14.58576,4.25418,15.1935,1.83,4.18,4.56303627
06/05/2019 08:30,30.21168,3.95424,30.46935546,22.23168,6.48424,23.158,7.98,-2.53,8.37145746,30.49168,10.09424,32.11909448,22.23168,6.48424,23.158,8.26,3.61,9.014416232
06/05/2019 09:00,38.47912,4.81766,38.77953744,26.76912,7.80766,27.8845,11.71,-2.99,12.0857023,38.68912,10.70766,40.1435174,26.76912,7.80766,27.8845,11.92,2.9,12.26769742
06/05/2019 09:30,48.90192,5.73306,49.23683333,32.10192,9.36306,33.4395,16.8,-3.63,17.18769618,48.90192,11.18306,50.16431611,32.10192,9.36306,33.4395,16.8,1.82,16.89829577
06/05/2019 10:00,47.67352,5.35686,47.97353915,31.70352,9.24686,33.0245,15.97,-3.89,16.4369401,47.83352,10.92686,49.06568969,31.70352,9.24686,33.0245,16.13,1.68,16.21725316
06/05/2019 10:30,40.3264,4.7452,40.60462363,27.6864,8.0752,28.84,12.64,-3.33,13.07128532,40.2164,10.0552,41.45438307,27.6864,8.0752,28.84,12.53,1.98,12.68547595
06/05/2019 11:00,38.64816,4.05988,38.86081442,26.70816,7.78988,27.821,11.94,-3.73,12.50905672,39.06816,10.51988,40.45972072,26.70816,7.78988,27.821,12.36,2.73,12.65790267
06/05/2019 11:30,34.04184,3.52512,34.22387093,24.53184,7.15512,25.554,9.51,-3.63,10.17924359,34.41184,10.16512,35.8818115,24.53184,7.15512,25.554,9.88,3.01,10.32833481
06/05/2019 12:00,33.3376,3.2568,33.49630308,24.0576,7.0168,25.06,9.28,-3.76,10.01279182,33.7976,10.0268,35.25357406,24.0576,7.0168,25.06,9.74,3.01,10.19449361
06/05/2019 12:30,14.08448,1.50714,14.16488785,14.90448,4.34714,15.5255,-0.82,-2.84,2.956010825,14.67448,8.13714,16.77955335,14.90448,4.34714,15.5255,-0.23,3.79,3.796972478
06/05/2019 13:00,11.11744,0.98592,11.1610712,13.59744,3.96592,14.164,-2.48,-2.98,3.87695757,11.66744,7.86592,14.07131314,13.59744,3.96592,14.164,-1.93,3.9,4.351425054
06/05/2019 13:30,9.70592,1.50756,9.822302184,12.50592,3.64756,13.027,-2.8,-2.14,3.524145286,9.99592,6.94756,12.17320856,12.50592,3.64756,13.027,-2.51,3.3,4.146094548
06/05/2019 14:00,13.11456,2.23008,13.30281702,14.19456,4.14008,14.786,-1.08,-1.91,2.194196892,13.59456,7.20008,15.3835371,14.19456,4.14008,14.786,-0.6,3.06,3.11826875
06/05/2019 14:30,25.60696,4.48078,25.99603412,20.43696,5.96078,21.2885,5.17,-1.48,5.37766678,25.76696,7.92078,26.95690975,20.43696,5.96078,21.2885,5.33,1.96,5.678952368
06/05/2019 15:00,27.41344,4.97642,27.86146889,21.31344,6.21642,22.2015,6.1,-1.24,6.224757023,27.76344,7.90642,28.86728387,21.31344,6.21642,22.2015,6.45,1.69,6.667728249
06/05/2019 15:30,16.99504,3.80772,17.41637494,15.93504,4.64772,16.599,1.06,-0.84,1.352479205,17.32504,6.56772,18.5281396,15.93504,4.64772,16.599,1.39,1.92,2.370337529
06/05/2019 16:00,5.34104,2.36072,5.839495458,10.63104,3.10072,11.074,-5.29,-0.74,5.341507278,5.52104,5.02072,7.462540586,10.63104,3.10072,11.074,-5.11,1.92,5.458800234
06/05/2019 16:30,9.08408,2.97994,9.560363584,12.99408,3.78994,13.5355,-3.91,-0.81,3.993018908,9.26408,5.47994,10.76349946,12.99408,3.78994,13.5355,-3.73,1.69,4.094996947
06/05/2019 17:00,7.46648,2.80564,7.976210842,12.39648,3.61564,12.913,-4.93,-0.81,4.996098478,7.61648,5.14564,9.191756013,12.39648,3.61564,12.913,-4.78,1.53,5.018894301
06/05/2019 17:30,8.0128,3.0529,8.574681466,12.8328,3.7429,13.3675,-4.82,-0.69,4.869137501,8.0528,5.0429,9.501496106,12.8328,3.7429,13.3675,-4.78,1.3,4.953624935
06/05/2019 18:00,4.93872,2.60546,5.583849662,11.29872,3.29546,11.7695,-6.36,-0.69,6.397319751,5.11872,5.03546,7.180330901,11.29872,3.29546,11.7695,-6.18,1.74,6.420280368
06/05/2019 18:30,3.21592,2.32756,3.969845967,10.34592,3.01756,10.777,-7.13,-0.69,7.163309291,3.48592,5.06756,6.150756262,10.34592,3.01756,10.777,-6.86,2.05,7.159755582
06/05/2019 19:00,-0.54936,1.61102,1.702110998,8.30064,2.42102,8.6465,-8.85,-0.81,8.886990492,-0.09936,4.82102,4.822043784,8.30064,2.42102,8.6465,-8.4,2.4,8.736131867
06/05/2019 19:30,-3.53536,1.12802,3.710956676,6.64464,1.93802,6.9215,-10.18,-0.81,10.21217411,-3.10536,4.40802,5.392021982,6.64464,1.93802,6.9215,-9.75,2.47,10.05800179
06/05/2019 20:00,-5.31648,3.45186,6.338793028,5.42352,1.58186,5.6495,-10.74,1.87,10.90158245,-5.47648,2.29186,5.93670409,5.42352,1.58186,5.6495,-10.9,0.71,10.92309938
06/05/2019 20:30,-6.47552,3.13714,7.195415669,4.82448,1.40714,5.0255,-11.3,1.73,11.43166217,-6.62552,2.20714,6.983479237,4.82448,1.40714,5.0255,-11.45,0.8,11.47791357
06/05/2019 21:00,-6.87576,3.04082,7.518155482,4.49424,1.31082,4.6815,-11.37,1.73,11.50086084,-6.82576,2.27082,7.193582074,4.49424,1.31082,4.6815,-11.32,0.96,11.36063379
06/05/2019 21:30,-6.94488,3.46066,7.759350865,4.42512,1.29066,4.6095,-11.37,2.17,11.57522354,-7.14488,1.29066,7.260517437,4.42512,1.29066,4.6095,-11.57,0,11.57
06/05/2019 22:00,-6.10568,3.56626,7.070893766,4.44432,1.29626,4.6295,-10.55,2.27,10.79145032,-6.30568,1.99626,6.614125358,4.44432,1.29626,4.6295,-10.75,0.7,10.77276659
06/05/2019 22:30,-5.26192,3.84944,6.519661832,4.31808,1.25944,4.498,-9.58,2.59,9.923935711,-5.45192,3.93944,6.726263391,4.31808,1.25944,4.498,-9.77,2.68,10.13090815
06/05/2019 23:00,-4.8212,1.9234,5.190706792,4.2288,1.2334,4.405,-9.05,0.69,9.076265752,-4.4212,3.9734,5.944318043,4.2288,1.2334,4.405,-8.65,2.74,9.073593555
06/05/2019 23:30,-3.4928,2.0296,4.039669293,4.3872,1.2796,4.57,-7.88,0.75,7.915611158,-3.2828,3.8296,5.04406701,4.3872,1.2796,4.57,-7.67,2.55,8.082784174
07/05/2019 00:00,-2.69888,3.40116,4.341870864,4.46112,1.30116,4.647,-7.16,2.1,7.461608406,-2.62888,2.48116,3.614853386,4.46112,1.30116,4.647,-7.09,1.18,7.187523913
07/05/2019 00:30,-2.35664,3.39598,4.133573787,4.44336,1.29598,4.6285,-6.8,2.1,7.116881339,-2.30664,2.55598,3.442908923,4.44336,1.29598,4.6285,-6.75,1.26,6.866593042
07/05/2019 01:00,-2.11504,3.40228,4.006108261,4.46496,1.30228,4.651,-6.58,2.1,6.906981975,-2.08504,2.64228,3.365863247,4.46496,1.30228,4.651,-6.55,1.34,6.685663767
07/05/2019 01:30,-2.66664,3.45598,4.365176589,4.44336,1.29598,4.6285,-7.11,2.16,7.430861323,-2.62664,2.63598,3.721240149,4.44336,1.29598,4.6285,-7.07,1.34,7.195866869
07/05/2019 02:00,-3.22176,3.38032,4.669721705,4.45824,1.30032,4.644,-7.68,2.08,7.956682726,-3.16176,2.64032,4.11922517,4.45824,1.30032,4.644,-7.62,1.34,7.736924454
07/05/2019 02:30,-3.41392,3.32094,4.762718998,4.42608,1.29094,4.6105,-7.84,2.03,8.098549253,-3.37392,2.63094,4.278455498,4.42608,1.29094,4.6105,-7.8,1.34,7.914265601
07/05/2019 03:00,-3.09168,3.43326,4.620147124,4.46832,1.30326,4.6545,-7.56,2.13,7.854330016,-3.06168,2.64326,4.044837185,4.46832,1.30326,4.6545,-7.53,1.34,7.648300465
07/05/2019 03:30,-2.9328,3.5271,4.587128759,4.4472,1.2971,4.6325,-7.38,2.23,7.709559002,-2.8628,2.6371,3.892289847,4.4472,1.2971,4.6325,-7.31,1.34,7.43180328
07/05/2019 04:00,-2.75712,3.52584,4.475852813,4.44288,1.29584,4.628,-7.2,2.23,7.53743325,-2.71712,2.63584,3.785550634,4.44288,1.29584,4.628,-7.16,1.34,7.28431191
07/05/2019 04:30,-2.69024,3.51618,4.427291842,4.40976,1.28618,4.5935,-7.1,2.23,7.441968826,-2.67024,2.62618,3.745264083,4.40976,1.28618,4.5935,-7.08,1.34,7.205692194
07/05/2019 05:00,-2.69072,3.51604,4.427472349,4.40928,1.28604,4.593,-7.1,2.23,7.441968826,-2.60072,2.62604,3.695920805,4.40928,1.28604,4.593,-7.01,1.34,7.136925108
07/05/2019 05:30,-2.55488,3.55566,4.378370684,4.54512,1.32566,4.7345,-7.1,2.23,7.441968826,-2.52488,2.66566,3.671615755,4.54512,1.32566,4.7345,-7.07,1.34,7.195866869
07/05/2019 06:00,-0.83448,3.78036,3.871366503,5.55552,1.62036,5.787,-6.39,2.16,6.745198292,-0.89448,2.79036,2.930222415,5.55552,1.62036,5.787,-6.45,1.17,6.555257432
07/05/2019 06:30,0.81976,4.45868,4.533413041,6.98976,2.03868,7.281,-6.17,2.42,6.627616464,0.60976,2.92868,2.991483545,6.98976,2.03868,7.281,-6.38,0.89,6.441777705
07/05/2019 07:00,2.29576,4.35918,4.926760015,8.46576,2.46918,8.8185,-6.17,1.89,6.452983806,2.16576,2.46918,3.284412619,8.46576,2.46918,8.8185,-6.3,0,6.3
07/05/2019 07:30,4.71704,3.53872,5.896864048,10.48704,3.05872,10.924,-5.77,0.48,5.789930915,4.75704,4.74872,6.721589931,10.48704,3.05872,10.924,-5.73,1.69,5.974027117
07/05/2019 08:00,8.87872,2.36296,9.187777141,13.03872,3.80296,13.582,-4.16,-1.44,4.402181278,9.05872,4.90296,10.3004575,13.03872,3.80296,13.582,-3.98,1.1,4.129213
07/05/2019 08:30,15.84992,2.87706,16.10892418,16.78992,4.89706,17.4895,-0.94,-2.02,2.228003591,15.94992,5.89706,17.00515406,16.78992,4.89706,17.4895,-0.84,1,1.305986217
07/05/2019 09:00,27.08704,2.92872,27.24491029,22.72704,6.62872,23.674,4.36,-3.7,5.718356407,28.94704,8.32872,30.1213994,22.72704,6.62872,23.674,6.22,1.7,6.448131512
07/05/2019 09:30,38.77,2.8125,38.87188002,28.74,8.3825,29.9375,10.03,-5.57,11.47282877,40.9,10.3925,42.19969261,28.74,8.3825,29.9375,12.16,2.01,12.32500304
07/05/2019 10:00,38.75784,2.73062,38.85391161,28.04784,8.18062,29.2165,10.71,-5.45,12.01692972,40.80784,10.19062,42.06100975,28.04784,8.18062,29.2165,12.76,2.01,12.91734106
07/05/2019 10:30,36.12136,2.24998,36.19136718,26.57136,7.74998,27.6785,9.55,-5.5,11.02054899,38.21136,9.81998,39.45301053,26.57136,7.74998,27.6785,11.64,2.07,11.82262661
07/05/2019 11:00,38.59704,2.51372,38.67880925,27.88704,8.13372,29.049,10.71,-5.62,12.0949783,40.39704,9.70372,41.54615533,27.88704,8.13372,29.049,12.51,1.57,12.6081323
07/05/2019 11:30,37.81096,1.20028,37.83000619,27.60096,8.05028,28.751,10.21,-6.85,12.29498272,39.81096,10.83028,41.25781745,27.60096,8.05028,28.751,12.21,2.78,12.52247979
07/05/2019 12:00,36.77648,1.02564,36.79077899,26.79648,7.81564,27.913,9.98,-6.79,12.0708119,39.00648,10.77564,40.4675166,26.79648,7.81564,27.913,12.21,2.96,12.56366587
07/05/2019 12:30,42.85496,1.58228,42.88416032,29.42496,8.58228,30.651,13.43,-7,15.14479779,44.76496,11.22228,46.15020273,29.42496,8.58228,30.651,15.34,2.64,15.56551316
07/05/2019 13:00,31.07368,0.57524,31.079004,24.22368,7.06524,25.233,6.85,-6.49,9.436238657,33.24368,10.45524,34.84902156,24.22368,7.06524,25.233,9.02,3.39,9.636000208
07/05/2019 13:30,26.5464,1.4602,26.58652924,21.8064,6.3602,22.715,4.74,-4.9,6.817448203,28.7464,8.7802,30.05740217,21.8064,6.3602,22.715,6.94,2.42,7.34982993
07/05/2019 14:00,22.804,1.617,22.86125773,19.704,5.747,20.525,3.1,-4.13,5.164000387,24.794,7.987,26.0486968,19.704,5.747,20.525,5.09,2.24,5.561088023
07/05/2019 14:30,28.09592,1.81256,28.15432639,22.46592,6.55256,23.402,5.63,-4.74,7.359653524,30.01592,8.52256,31.20239546,22.46592,6.55256,23.402,7.55,1.97,7.802781555
07/05/2019 15:00,30.43496,2.10228,30.50748058,23.66496,6.90228,24.651,6.77,-4.8,8.298969816,32.38496,8.79228,33.55726183,23.66496,6.90228,24.651,8.72,1.89,8.922471631
07/05/2019 15:30,30.75904,2.76722,30.88326486,24.05904,7.01722,25.0615,6.7,-4.25,7.93426115,32.56904,8.38722,33.63164917,24.05904,7.01722,25.0615,8.51,1.37,8.619570755
07/05/2019 16:00,26.81304,2.22172,26.90492806,21.98304,6.41172,22.899,4.83,-4.19,6.39413794,28.77304,8.15172,29.90549063,21.98304,6.41172,22.899,6.79,1.74,7.00940083
07/05/2019 16:30,20.05528,1.75904,20.13227453,18.30528,5.33904,19.068,1.75,-3.58,3.984833748,21.66528,7.77904,23.01950957,18.30528,5.33904,19.068,3.36,2.44,4.152493227
07/05/2019 17:00,10.29352,1.07686,10.34969475,13.70352,3.99686,14.2745,-3.41,-2.92,4.489376349,11.71352,6.71686,13.50269451,13.70352,3.99686,14.2745,-1.99,2.72,3.37023738
07/05/2019 17:30,-3.24448,-0.40964,3.27023782,7.47552,2.18036,7.787,-10.72,-2.59,11.02844051,-0.80448,5.36036,5.420391812,7.47552,2.18036,7.787,-8.28,3.18,8.869656138
07/05/2019 18:00,-5.39736,-0.45048,5.416126586,6.51264,1.89952,6.784,-11.91,-2.35,12.13962932,-3.25736,5.07952,6.034228832,6.51264,1.89952,6.784,-9.77,3.18,10.27449755
07/05/2019 18:30,-5.91536,-0.60448,5.946165151,6.22464,1.81552,6.484,-12.14,-2.42,12.37885294,-3.54536,5.09552,6.207568091,6.22464,1.81552,6.484,-9.77,3.28,10.30588667
07/05/2019 19:00,-7.43584,-0.61712,7.461404265,5.32416,1.55288,5.546,-12.76,-2.17,12.94320285,-5.34584,4.83288,7.206575775,5.32416,1.55288,5.546,-10.67,3.28,11.16276399
07/05/2019 19:30,-7.04744,-0.83592,7.096842453,5.36256,1.56408,5.586,-12.41,-2.4,12.63994066,-4.81744,5.18408,7.076892934,5.36256,1.56408,5.586,-10.18,3.62,10.80448055
07/05/2019 20:00,-7.41944,-1.09442,7.499722998,4.99056,1.45558,5.1985,-12.41,-2.55,12.6692778,-4.89944,5.36558,7.265945296,4.99056,1.45558,5.1985,-9.89,3.91,10.63485778
07/05/2019 20:30,-8.38056,-1.12058,8.455145501,4.24944,1.23942,4.4265,-12.63,-2.36,12.84859915,-6.16056,5.08942,7.990913305,4.24944,1.23942,4.4265,-10.41,3.85,11.09912609
07/05/2019 21:00,-8.67496,-1.14228,8.749841976,4.17504,1.21772,4.349,-12.85,-2.36,13.06491868,-6.41496,5.06772,8.175175705,4.17504,1.21772,4.349,-10.59,3.85,11.26812318
07/05/2019 21:30,-9.06736,-1.32298,9.163366928,4.17264,1.21702,4.3465,-13.24,-2.54,13.48143909,-6.59736,5.06702,8.31864476,4.17264,1.21702,4.3465,-10.77,3.85,11.43745601
07/05/2019 22:00,-8.62864,-1.13002,8.702320004,3.77136,1.09998,3.9285,-12.4,-2.23,12.59892456,-6.60864,4.81998,8.179628956,3.77136,1.09998,3.9285,-10.38,3.72,11.02645909
07/05/2019 22:30,-7.68288,-0.73834,7.71827643,3.77712,1.10166,3.9345,-11.46,-1.84,11.60677388,-5.88288,4.65166,7.499747852,3.77712,1.10166,3.9345,-9.66,3.55,10.29165196
07/05/2019 23:00,-6.5564,1.0648,6.642302312,3.7536,1.0948,3.91,-10.31,-0.03,10.31004365,-4.9964,3.1448,5.903709004,3.7536,1.0948,3.91,-8.75,2.05,8.986934961
07/05/2019 23:30,-5.27376,1.49432,5.481380921,3.78624,1.10432,3.944,-9.06,0.39,9.068390155,-4.13376,3.00432,5.11017714,3.78624,1.10432,3.944,-7.92,1.9,8.144716079
08/05/2019 00:00,-4.6016,-0.3488,4.614800537,3.8784,1.1312,4.04,-8.48,-1.48,8.608182154,-3.0216,4.1312,5.118288777,3.8784,1.1312,4.04,-6.9,3,7.523961722
08/05/2019 00:30,-3.96144,-0.02542,3.961521557,3.95856,1.15458,4.1235,-7.92,-1.18,8.007421558,-2.54144,4.44458,5.119883656,3.95856,1.15458,4.1235,-6.5,3.29,7.285197321
08/05/2019 01:00,-3.76128,-0.09954,3.762596902,3.97872,1.16046,4.1445,-7.74,-1.26,7.841887528,-2.32128,5.11046,5.61294417,3.97872,1.16046,4.1445,-6.3,3.95,7.435892683
08/05/2019 01:30,-4.60288,-0.21834,4.608055626,3.77712,1.10166,3.9345,-8.38,-1.32,8.48332482,-3.11288,5.05166,5.933741707,3.77712,1.10166,3.9345,-6.89,3.95,7.941951901
08/05/2019 02:00,-5.19272,-0.35746,5.205008996,3.67728,1.07254,3.8305,-8.87,-1.43,8.984531151,-3.63272,5.10254,6.263590747,3.67728,1.07254,3.8305,-7.31,4.03,8.347275004
08/05/2019 02:30,-5.56856,-0.67458,5.609270777,3.48144,1.01542,3.6265,-9.05,-1.69,9.206443396,-3.89856,5.33542,6.607985824,3.48144,1.01542,3.6265,-7.38,4.32,8.551420935
08/05/2019 03:00,-5.1408,-0.5644,5.171689473,3.6192,1.0556,3.77,-8.76,-1.62,8.908535233,-3.4808,5.4356,6.454588755,3.6192,1.0556,3.77,-7.1,4.38,8.342325815
08/05/2019 03:30,-4.64888,-0.43134,4.668847765,3.80112,1.10866,3.9595,-8.45,-1.54,8.58918506,-3.00888,5.56866,6.329560257,3.80112,1.10866,3.9595,-6.81,4.46,8.140497528
08/05/2019 04:00,-4.32128,-0.03454,4.321418037,3.85872,1.12546,4.0195,-8.18,-1.16,8.261839989,-2.86128,5.30546,6.027837842,3.85872,1.12546,4.0195,-6.72,4.18,7.913962345
08/05/2019 04:30,-5.28496,-0.18728,5.288277224,3.33504,0.97272,3.474,-8.62,-1.16,8.697700846,-3.80496,5.15272,6.405329344,3.33504,0.97272,3.474,-7.14,4.18,8.273572384
08/05/2019 05:00,-4.4192,-0.0631,4.419650467,3.7608,1.0969,3.9175,-8.18,-1.16,8.261839989,-2.9092,5.2069,5.964499329,3.7608,1.0969,3.9175,-6.67,4.11,7.834602734
08/05/2019 05:30,-4.54272,-0.05246,4.543022898,3.79728,1.10754,3.9555,-8.34,-1.16,8.420285031,-3.00272,5.21754,6.01988796,3.79728,1.10754,3.9555,-6.8,4.11,7.945571093
08/05/2019 06:00,-4.62704,0.05878,4.627413343,3.97296,1.15878,4.1385,-8.6,-1.1,8.670063437,-3.14704,4.62878,5.597273001,3.97296,1.15878,4.1385,-7.12,3.47,7.920561849
08/05/2019 06:30,-4.33648,2.13186,4.83217196,4.70352,1.37186,4.8995,-9.04,0.76,9.071890652,-2.95648,3.35186,4.46942272,4.70352,1.37186,4.8995,-7.66,1.98,7.911763394
08/05/2019 07:00,-5.29576,-1.29918,5.452792188,4.97424,1.45082,5.1815,-10.27,-2.75,10.63181076,-3.85576,3.36082,5.114879886,4.97424,1.45082,5.1815,-8.83,1.91,9.034212749
08/05/2019 07:30,-6.62568,-0.50874,6.645182605,5.28432,1.54126,5.5045,-11.91,-2.05,12.08513964,-4.41568,3.92126,5.905464406,5.28432,1.54126,5.5045,-9.7,2.38,9.987712451
08/05/2019 08:00,-6.89536,0.93302,6.958197744,5.56464,1.62302,5.7965,-12.46,-0.69,12.47909051,-5.04536,0.93302,5.130904779,5.56464,1.62302,5.7965,-10.61,-0.69,10.63241271
08/05/2019 08:30,-5.91248,-0.21114,5.916248799,6.40752,1.86886,6.6745,-12.32,-2.08,12.49435072,-3.70248,2.96886,4.745786326,6.40752,1.86886,6.6745,-10.11,1.1,10.16966568
08/05/2019 09:00,-4.13912,-0.55766,4.176517574,7.55088,2.20234,7.8655,-11.69,-2.76,12.01139875,-1.57912,3.40234,3.750938209,7.55088,2.20234,7.8655,-9.13,1.2,9.208523226
08/05/2019 09:30,-2.4104,-1.1622,2.675955343,8.7696,2.5578,9.135,-11.18,-3.72,11.78264826,1.0796,4.0778,4.21829219,8.7696,2.5578,9.135,-7.69,1.52,7.838781793
08/05/2019 10:00,2.52896,0.15928,2.533970955,11.44896,3.33928,11.926,-8.92,-3.18,9.469889123,6.05896,4.45928,7.523042895,11.44896,3.33928,11.926,-5.39,1.12,5.505133967
08/05/2019 10:30,9.35664,0.66902,9.380527696,14.63664,4.26902,15.2465,-5.28,-3.6,6.390492939,11.20664,5.57902,12.518556,14.63664,4.26902,15.2465,-3.43,1.31,3.671648131
08/05/2019 11:00,8.10408,0.63744,8.1291108,13.77408,4.01744,14.348,-5.67,-3.38,6.601007499,11.61408,5.25744,12.74862854,13.77408,4.01744,14.348,-2.16,1.24,2.490622412
08/05/2019 11:30,3.91448,-0.30786,3.926567388,11.90448,3.47214,12.4005,-7.99,-3.78,8.839032753,7.83448,5.20214,9.404325465,11.90448,3.47214,12.4005,-4.07,1.73,4.422420152
08/05/2019 12:00,1.60896,-0.61572,1.722748792,10.84896,3.16428,11.301,-9.24,-3.78,9.983286032,5.49896,5.02428,7.448620718,10.84896,3.16428,11.301,-5.35,1.86,5.664106284
08/05/2019 12:30,-2.60832,-0.98326,2.78749591,8.97168,2.61674,9.3455,-11.58,-3.6,12.12668133,1.21168,4.25674,4.42583369,8.97168,2.61674,9.3455,-7.76,1.64,7.931405928
08/05/2019 13:00,0.74864,-0.67498,1.007997941,10.50864,3.06502,10.9465,-9.76,-3.74,10.45204286,4.69864,4.85502,6.756362709,10.50864,3.06502,10.9465,-5.81,1.79,6.07949011
08/05/2019 13:30,1.56864,-0.65748,1.700856079,10.80864,3.15252,11.259,-9.24,-3.81,9.994683587,5.59864,5.00252,7.507994153,10.80864,3.15252,11.259,-5.21,1.85,5.528706901
08/05/2019 14:00,-2.4852,-0.8536,2.627708507,8.5248,2.4864,8.88,-11.01,-3.34,11.50546392,1.2348,4.1964,4.374300401,8.5248,2.4864,8.88,-7.29,1.71,7.487870191
08/05/2019 14:30,-2.50152,-1.20086,2.774827391,8.56848,2.49914,8.9255,-11.07,-3.7,11.6719707,1.27848,4.42914,4.609966621,8.56848,2.49914,8.9255,-7.29,1.93,7.541153758
08/05/2019 15:00,-3.30352,-1.42186,3.596516405,8.25648,2.40814,8.6005,-11.56,-3.83,12.17795139,0.72648,4.38814,4.44786981,8.25648,2.40814,8.6005,-7.53,1.98,7.785968148
08/05/2019 15:30,-2.19056,-2.18558,3.094400273,8.68944,2.53442,9.0515,-10.88,-4.72,11.85971332,1.98944,5.84442,6.173744135,8.68944,2.53442,9.0515,-6.7,3.31,7.473024823
08/05/2019 16:00,-1.94904,-3.20722,3.753001072,8.82096,2.57278,9.1885,-10.77,-5.78,12.22298245,2.41096,7.13278,7.52922829,8.82096,2.57278,9.1885,-6.41,4.56,7.86649223
08/05/2019 16:30,-3.24176,-2.75968,4.257327988,8.29824,2.42032,8.644,-11.54,-5.18,12.64926875,0.89824,6.69032,6.750349384,8.29824,2.42032,8.644,-7.4,4.27,8.543588239
08/05/2019 17:00,-4.82128,-2.75204,5.551438102,7.63872,2.22796,7.957,-12.46,-4.98,13.41834565,-0.48128,6.68796,6.705254611,7.63872,2.22796,7.957,-8.12,4.46,9.264232294
08/05/2019 17:30,-6.67128,-2.71704,7.20335222,6.79872,1.98296,7.082,-13.47,-4.7,14.26642562,-2.27128,6.76296,7.134167141,6.79872,1.98296,7.082,-9.07,4.78,10.25247775
08/05/2019 18:00,-6.618,-2.4015,7.040250439,6.612,1.9285,6.8875,-13.23,-4.33,13.92055315,-2.458,6.8285,7.257422149,6.612,1.9285,6.8875,-9.07,4.9,10.30897182
08/05/2019 18:30,-7.07752,-2.79386,7.609004077,6.43248,1.87614,6.7005,-13.51,-4.67,14.29436952,-2.57752,7.11614,7.568557184,6.43248,1.87614,6.7005,-9.01,5.24,10.42294104
08/05/2019 19:00,-7.964,-2.8845,8.470279585,5.916,1.7255,6.1625,-13.88,-4.61,14.62554272,-3.544,6.9655,7.815249596,5.916,1.7255,6.1625,-9.46,5.24,10.81430534
08/05/2019 19:30,-9.68,-3.175,10.1873954,4.92,1.435,5.125,-14.6,-4.61,15.31052253,-5.34,6.675,8.548170857,4.92,1.435,5.125,-10.26,5.24,11.52064234
08/05/2019 20:00,-9.81128,-2.91454,10.23502607,4.57872,1.33546,4.7695,-14.39,-4.25,15.004486,-5.68128,6.48546,8.621956498,4.57872,1.33546,4.7695,-10.26,5.15,11.47998693
08/05/2019 20:30,-10.51216,-2.56938,10.821609,4.04784,1.18062,4.2165,-14.56,-3.75,15.03516212,-6.65216,5.99062,8.952025505,4.04784,1.18062,4.2165,-10.7,4.81,11.73141509
08/05/2019 21:00,-11.0648,-2.6114,11.36878221,3.5952,1.0486,3.745,-14.66,-3.66,15.10997022,-7.2848,5.7486,9.279801345,3.5952,1.0486,3.745,-10.88,4.7,11.8517678
08/05/2019 21:30,-11.10128,-2.72204,11.43013208,3.55872,1.03796,3.707,-14.66,-3.76,15.13450363,-7.32128,5.73796,9.301899043,3.55872,1.03796,3.707,-10.88,4.7,11.8517678
08/05/2019 22:00,-10.08632,-2.44726,10.37896588,3.64368,1.06274,3.7955,-13.73,-3.51,14.17155602,-6.38632,5.83274,8.649042667,3.64368,1.06274,3.7955,-10.03,4.77,11.10647559
08/05/2019 22:30,-8.4328,-0.6154,8.455225189,3.7872,1.1046,3.945,-12.22,-1.72,12.3404538,-5.3628,4.4946,6.997217518,3.7872,1.1046,3.945,-9.15,3.39,9.757796882
08/05/2019 23:00,-7.42816,-1.56988,7.592238418,3.77184,1.10012,3.929,-11.2,-2.67,11.51385687,-4.18816,5.80012,7.154164955,3.77184,1.10012,3.929,-7.96,4.7,9.244003462
08/05/2019 23:30,-6.32784,-1.74312,6.563537644,3.69216,1.07688,3.846,-10.02,-2.82,10.4092651,-3.26784,6.17688,6.988034402,3.69216,1.07688,3.846,-6.96,5.1,8.628534059
09/05/2019 00:00,-5.47216,-0.32938,5.48206405,3.56784,1.04062,3.7165,-9.04,-1.37,9.143221533,-2.90216,4.07062,4.999247928,3.56784,1.04062,3.7165,-6.47,3.03,7.144354415
09/05/2019 00:30,-5.03216,1.76062,5.331267865,3.56784,1.04062,3.7165,-8.6,0.72,8.630086906,-2.67216,3.48062,4.388069581,3.56784,1.04062,3.7165,-6.24,2.44,6.700089552
09/05/2019 01:00,-4.87032,1.05574,4.983432938,3.61968,1.05574,3.7705,-8.49,0,8.49,-2.54032,3.49574,4.32127572,3.61968,1.05574,3.7705,-6.16,2.44,6.625647138
09/05/2019 01:30,-5.09576,1.10082,5.213307458,3.77424,1.10082,3.9315,-8.87,0,8.87,-2.70576,3.54082,4.456292568,3.77424,1.10082,3.9315,-6.48,2.44,6.924160599
09/05/2019 02:00,-5.58376,1.12182,5.695336325,3.84624,1.12182,4.0065,-9.43,0,9.43,-3.12376,3.56182,4.737556147,3.84624,1.12182,4.0065,-6.97,2.44,7.384747795
09/05/2019 02:30,-5.40904,1.17278,5.534720106,4.02096,1.17278,4.1885,-9.43,0,9.43,-2.94904,3.61278,4.663584056,4.02096,1.17278,4.1885,-6.97,2.44,7.384747795
09/05/2019 03:00,-5.3064,1.1473,5.42901264,3.9336,1.1473,4.0975,-9.24,0,9.24,-2.8964,3.5873,4.610624063,3.9336,1.1473,4.0975,-6.83,2.44,7.252758096
09/05/2019 03:30,-5.446,1.0745,5.550987863,3.684,1.0745,3.8375,-9.13,0,9.13,-3.036,3.6245,4.728033021,3.684,1.0745,3.8375,-6.72,2.55,7.187551739
09/05/2019 04:00,-5.20992,1.08794,5.32230024,3.73008,1.08794,3.8855,-8.94,0,8.94,-2.84992,3.63794,4.621325724,3.73008,1.08794,3.8855,-6.58,2.55,7.056833568
09/05/2019 04:30,-4.86432,1.13624,4.995262796,3.89568,1.13624,4.058,-8.76,0,8.76,-2.47432,3.68624,4.439664942,3.89568,1.13624,4.058,-6.37,2.55,6.861442997
09/05/2019 05:00,-4.76016,1.16662,4.9010331,3.99984,1.16662,4.1665,-8.76,0,8.76,-2.30016,3.71662,4.37081231,3.99984,1.16662,4.1665,-6.3,2.55,6.796506456
09/05/2019 05:30,-4.51728,1.92746,4.911305392,4.24272,1.23746,4.4195,-8.76,0.69,8.787132638,-2.11728,3.46746,4.062776569,4.24272,1.23746,4.4195,-6.36,2.23,6.739621651
09/05/2019 06:00,-5.1304,1.9453,5.486820231,4.0296,1.1753,4.1975,-9.16,0.77,9.192306566,-2.6904,3.4053,4.339852561,4.0296,1.1753,4.1975,-6.72,2.23,7.080346037
09/05/2019 06:30,-6.10528,-0.72654,6.14835785,4.43472,1.29346,4.6195,-10.54,-2.02,10.73182184,-3.13528,4.71346,5.660979231,4.43472,1.29346,4.6195,-7.57,3.42,8.306702113
09/05/2019 07:00,-6.9204,-1.1072,7.008411232,4.8096,1.4028,5.01,-11.73,-2.51,11.99554084,-3.4204,5.1528,6.184697567,4.8096,1.4028,5.01,-8.23,3.75,9.044080937
09/05/2019 07:30,-7.38632,-1.69226,7.577695365,5.44368,1.58774,5.6705,-12.83,-3.28,13.24263191,-3.53632,5.17774,6.270131629,5.44368,1.58774,5.6705,-8.98,3.59,9.671013391
09/05/2019 08:00,-7.41568,-2.74374,7.906985459,5.88432,1.71626,6.1295,-13.3,-4.46,14.02788651,-3.49568,5.65626,6.649289876,5.88432,1.71626,6.1295,-9.38,3.94,10.17388815
09/05/2019 08:30,-6.86296,-3.03878,7.505624814,6.34704,1.85122,6.6115,-13.21,-4.89,14.08602854,-2.72296,5.85122,6.453780803,6.34704,1.85122,6.6115,-9.07,4,9.912865378
09/05/2019 09:00,-4.33976,-3.30868,5.457186106,7.65024,2.23132,7.969,-11.99,-5.54,13.20801651,-0.18976,6.46132,6.464105893,7.65024,2.23132,7.969,-7.84,4.23,8.90833879
09/05/2019 09:30,-2.54232,-3.09026,4.001636896,8.70768,2.53974,9.0705,-11.25,-5.63,12.58011924,1.57768,6.38974,6.581629848,8.70768,2.53974,9.0705,-7.13,3.85,8.103048809
09/05/2019 10:00,2.31184,-2.67988,3.539259951,10.97184,3.20012,11.429,-8.66,-5.88,10.46756896,6.62184,7.34012,9.885652563,10.97184,3.20012,11.429,-4.35,4.14,6.00517277
09/05/2019 10:30,1.43096,-2.81722,3.159806173,10.50096,3.06278,10.9385,-9.07,-5.88,10.80922291,5.56096,6.99278,8.934385723,10.50096,3.06278,10.9385,-4.94,3.93,6.312566831
09/05/2019 11:00,1.53272,-3.02754,3.39340965,10.60272,3.09246,11.0445,-9.07,-6.12,10.94163151,5.85272,7.26246,9.327253435,10.60272,3.09246,11.0445,-4.75,4.17,6.320711985
09/05/2019 11:30,0.21952,-3.02014,3.028107437,9.83952,2.86986,10.2495,-9.62,-5.89,11.27991578,4.40952,6.91986,8.20538415,9.83952,2.86986,10.2495,-5.43,4.05,6.774023915
09/05/2019 12:00,-0.27376,-3.01818,3.030570087,9.60624,2.80182,10.0065,-9.88,-5.82,11.46676938,4.01624,7.05182,8.115315709,9.60624,2.80182,10.0065,-5.59,4.25,7.022150668
09/05/2019 12:30,-1.12256,-2.85408,3.066906194,9.27744,2.70592,9.664,-10.4,-5.56,11.79294704,2.86744,6.53592,7.137258745,9.27744,2.70592,9.664,-6.41,3.83,7.467061001
09/05/2019 13:00,-2.05832,-2.66326,3.365952324,8.97168,2.61674,9.3455,-11.03,-5.28,12.22862625,2.02168,6.33674,6.651425701,8.97168,2.61674,9.3455,-6.95,3.72,7.882949955
09/05/2019 13:30,0.27616,-2.81112,2.824652191,10.07616,2.93888,10.496,-9.8,-5.75,11.36232811,4.55616,7.24888,8.56182546,10.07616,2.93888,10.496,-5.52,4.31,7.003320641
09/05/2019 14:00,0.9836,-2.5277,2.712330409,10.2936,3.0023,10.7225,-9.31,-5.53,10.82852714,5.1236,7.3123,8.928662176,10.2936,3.0023,10.7225,-5.17,4.31,6.7308989
09/05/2019 14:30,0.8696,-2.6247,2.765005289,10.2696,2.9953,10.6975,-9.4,-5.62,10.95191307,5.0996,7.2353,8.851863434,10.2696,2.9953,10.6975,-5.17,4.24,6.686291947
09/05/2019 15:00,0.14032,-2.77324,2.776787676,9.76032,2.84676,10.167,-9.62,-5.62,11.14131052,4.03032,7.14676,8.204855745,9.76032,2.84676,10.167,-5.73,4.3,7.164000279
09/05/2019 15:30,-3.9116,-3.2613,5.092807894,7.5384,2.1987,7.8525,-11.45,-5.46,12.68519215,-1.1816,6.4387,6.546223052,7.5384,2.1987,7.8525,-8.72,4.24,9.696184817
09/05/2019 16:00,-4.26624,-3.39682,5.453365002,7.55376,2.20318,7.8685,-11.82,-5.6,13.07946482,-1.41624,6.66318,6.812026384,7.55376,2.20318,7.8685,-8.97,4.46,10.0176095
09/05/2019 16:30,-6.08376,-3.30568,6.923846908,6.90624,2.01432,7.194,-12.99,-5.32,14.03718277,-2.98376,7.00432,7.613364723,6.90624,2.01432,7.194,-9.89,4.99,11.07755388
09/05/2019 17:00,-6.46744,-3.23842,7.232920866,6.86256,2.00158,7.1485,-13.33,-5.24,14.32293615,-3.26744,7.11158,7.826284831,6.86256,2.00158,7.1485,-10.13,5.11,11.34588031
09/05/2019 17:30,-6.57616,-0.81388,6.626332394,6.60384,1.92612,6.879,-13.18,-2.74,13.4617978,-4.04616,5.07612,6.491410093,6.60384,1.92612,6.879,-10.65,3.15,11.10607942
09/05/2019 18:00,-5.24256,-0.43908,5.260914996,6.99744,2.04092,7.289,-12.24,-2.48,12.48871491,-2.89256,5.14092,5.898810202,6.99744,2.04092,7.289,-9.89,3.1,10.36446332
09/05/2019 18:30,-8.34376,-0.96818,8.399744249,5.52624,1.61182,5.7565,-13.87,-2.58,14.10791622,-5.78376,4.77182,7.498142827,5.52624,1.61182,5.7565,-11.31,3.16,11.74315545
09/05/2019 19:00,-9.72792,-1.06856,9.786431832,4.70208,1.37144,4.898,-14.43,-2.44,14.63483857,-7.23792,4.53144,8.539404804,4.70208,1.37144,4.898,-11.94,3.16,12.35108092
09/05/2019 19:30,-10.17072,-1.12146,10.2323613,4.34928,1.26854,4.5305,-14.52,-2.39,14.71538311,-7.74072,4.48854,8.947945991,4.34928,1.26854,4.5305,-12.09,3.22,12.51145475
09/05/2019 20:00,-10.6536,-1.1273,10.71307604,3.9864,1.1627,4.1525,-14.64,-2.29,14.81801944,-8.2636,4.3827,9.353883913,3.9864,1.1627,4.1525,-12.25,3.22,12.66613201
09/05/2019 20:30,-9.97776,-0.83018,10.01223719,3.94224,1.14982,4.1065,-13.92,-1.98,14.0601138,-7.80776,4.49982,9.011631165,3.94224,1.14982,4.1065,-11.75,3.35,12.21822409
09/05/2019 21:00,-10.67048,-1.38514,10.76000726,3.47952,1.01486,3.6245,-14.15,-2.4,14.35209044,-8.27048,4.66486,9.495354562,3.47952,1.01486,3.6245,-11.75,3.65,12.30386118
09/05/2019 21:30,-10.75016,-1.59838,10.86833744,3.39984,0.99162,3.5415,-14.15,-2.59,14.38508255,-8.42016,4.59162,9.590728265,3.39984,0.99162,3.5415,-11.82,3.6,12.35606734
09/05/2019 22:00,-9.93128,-1.07454,9.989242146,3.37872,0.98546,3.5195,-13.31,-2.06,13.46847059,-7.84128,4.41546,8.998997669,3.37872,0.98546,3.5195,-11.22,3.43,11.73257431
09/05/2019 22:30,-8.7724,-0.9532,8.824034905,3.4176,0.9968,3.56,-12.19,-1.95,12.34498279,-6.8024,4.5768,8.198764785,3.4176,0.9968,3.56,-10.22,3.58,10.82888729
09/05/2019 23:00,-7.74472,-0.96846,7.805037005,3.36528,0.98154,3.5055,-11.11,-1.95,11.27983156,-5.77472,5.07154,7.685564979,3.36528,0.98154,3.5055,-9.14,4.09,10.01337605
09/05/2019 23:30,-6.74384,-0.84862,6.797023897,3.29616,0.96138,3.4335,-10.04,-1.81,10.20184787,-4.97384,5.05138,7.089113079,3.29616,0.96138,3.4335,-8.27,4.09,9.22610427
10/05/2019 00:00,-5.97384,-1.08612,6.071772476,3.23616,0.94388,3.371,-9.21,-2.03,9.431065687,-4.43384,3.69388,5.770934638,3.23616,0.94388,3.371,-7.67,2.75,8.148091801
10/05/2019 00:30,-5.4064,1.8473,5.713289617,3.2136,0.9373,3.3475,-8.62,0.91,8.667900553,-4.3364,2.6973,5.106837794,3.2136,0.9373,3.3475,-7.55,1.76,7.752425427
10/05/2019 01:00,-5.17384,1.43138,5.368190482,3.29616,0.96138,3.4335,-8.47,0.47,8.483030119,-4.01384,3.18138,5.121727272,3.29616,0.96138,3.4335,-7.31,2.22,7.639666223
10/05/2019 01:30,-5.79632,-0.25226,5.801806671,3.28368,0.95774,3.4205,-9.08,-1.21,9.160267463,-4.22632,4.96774,6.52228652,3.28368,0.95774,3.4205,-7.51,4.01,8.513530408
10/05/2019 02:00,-6.22432,-0.24876,6.229288964,3.29568,0.96124,3.433,-9.52,-1.21,9.596587935,-4.63432,5.03124,6.840343398,3.29568,0.96124,3.433,-7.93,4.07,8.913461729
10/05/2019 02:30,-6.41408,-0.23994,6.418566308,3.32592,0.97006,3.4645,-9.74,-1.21,9.81487137,-4.78408,4.93006,6.869709823,3.32592,0.97006,3.4645,-8.11,3.96,9.025170359
10/05/2019 03:00,-6.1384,-0.1512,6.140261884,3.3216,0.9688,3.46,-9.46,-1.12,9.526069494,-4.5284,5.0588,6.78954078,3.3216,0.9688,3.46,-7.85,4.09,8.851587428
10/05/2019 03:30,-5.82728,-0.09504,5.828054976,3.34272,0.97496,3.482,-9.17,-1.07,9.232215335,-4.24728,5.06496,6.610083751,3.34272,0.97496,3.482,-7.59,4.09,8.62184435
10/05/2019 04:00,-5.56008,-0.07544,5.560591767,3.40992,0.99456,3.552,-8.97,-1.07,9.033592862,-3.95008,5.16456,6.501985235,3.40992,0.99456,3.552,-7.36,4.17,8.459225733
10/05/2019 04:30,-5.60664,-0.14902,5.608620066,3.36336,0.98098,3.5035,-8.97,-1.13,9.040895973,-3.99664,5.08098,6.464479024,3.36336,0.98098,3.5035,-7.36,4.1,8.424939169
10/05/2019 05:00,-5.84192,-0.18556,5.844866277,3.23808,0.94444,3.373,-9.08,-1.13,9.150043716,-4.24192,4.95444,6.522297218,3.23808,0.94444,3.373,-7.48,4.01,8.487078414
10/05/2019 05:30,-5.99272,-0.19746,5.995972269,3.19728,0.93254,3.3305,-9.19,-1.13,9.25921163,-4.28272,4.94254,6.539907664,3.19728,0.93254,3.3305,-7.48,4.01,8.487078414
10/05/2019 06:00,-5.26128,-0.02204,5.261326164,3.79872,1.10796,3.957,-9.06,-1.13,9.13019715,-3.60128,5.11796,6.258013439,3.79872,1.10796,3.957,-7.4,4.01,8.416656106
10/05/2019 06:30,-5.98112,0.05384,5.98136232,4.05888,1.18384,4.228,-10.04,-1.13,10.10339052,-4.37112,4.56384,6.319440292,4.05888,1.18384,4.228,-8.43,3.38,9.082362028
10/05/2019 07:00,-6.73504,-0.60272,6.761954984,4.34496,1.26728,4.526,-11.08,-1.87,11.23669435,-4.80504,4.71728,6.733582999,4.34496,1.26728,4.526,-9.15,3.45,9.778803608
10/05/2019 07:30,-5.54544,-0.60242,5.578065494,5.85456,1.70758,6.0985,-11.4,-2.31,11.63168517,-3.29544,4.41758,5.511346283,5.85456,1.70758,6.0985,-9.15,2.71,9.542882164
10/05/2019 08:00,-3.13712,-0.83916,3.247416111,7.44288,2.17084,7.753,-10.58,-3.01,10.99984091,-0.82712,4.80084,4.871569788,7.44288,2.17084,7.753,-8.27,2.63,8.678121917
10/05/2019 08:30,-0.6908,-0.8369,1.085175677,8.9592,2.6131,9.3325,-9.65,-3.45,10.24817057,1.6792,4.9231,5.201598432,8.9592,2.6131,9.3325,-7.28,2.31,7.637702534
10/05/2019 09:00,-2.45008,-1.12544,2.696202366,7.96992,2.32456,8.302,-10.42,-3.45,10.97628808,-0.17008,4.63456,4.637679765,7.96992,2.32456,8.302,-8.14,2.31,8.46142423
10/05/2019 09:30,-2.49392,-1.38906,2.85466717,8.26608,2.41094,8.6105,-10.76,-3.8,11.41129265,-0.09392,4.85094,4.851849117,8.26608,2.41094,8.6105,-8.36,2.44,8.708800147
10/05/2019 10:00,-1.28352,-1.39936,1.898850178,8.91648,2.60064,9.288,-10.2,-4,10.95627674,1.34648,5.04064,5.217380569,8.91648,2.60064,9.288,-7.57,2.44,7.953521233
10/05/2019 10:30,-0.49312,-1.29716,1.387728864,9.26688,2.70284,9.653,-9.76,-4,10.54787182,1.77688,4.97284,5.280761328,9.26688,2.70284,9.653,-7.49,2.27,7.826429582
10/05/2019 11:00,3.38784,-0.92688,3.512344858,11.42784,3.33312,11.904,-8.04,-4.26,9.098857071,6.12784,5.70312,8.37114095,11.42784,3.33312,11.904,-5.3,2.37,5.805764377
10/05/2019 11:30,15.39632,0.71476,15.41290211,17.29632,5.04476,18.017,-1.9,-4.33,4.728519853,17.78632,6.68476,19.00103143,17.29632,5.04476,18.017,0.49,1.64,1.711636644
10/05/2019 12:00,39.86336,3.17098,39.98928087,29.28336,8.54098,30.5035,10.58,-5.37,11.86479245,42.01336,9.48098,43.06984328,29.28336,8.54098,30.5035,12.73,0.94,12.76465824
10/05/2019 12:30,40.4524,3.5582,40.60858841,29.1024,8.4882,30.315,11.35,-4.93,12.37446565,42.4324,9.7182,43.53104617,29.1024,8.4882,30.315,13.33,1.23,13.38662766
10/05/2019 13:00,20.72016,0.85838,20.73793255,19.16016,5.58838,19.9585,1.56,-4.73,4.980612412,22.55016,8.75838,24.19129877,19.16016,5.58838,19.9585,3.39,3.17,4.641228286
10/05/2019 13:30,25.86256,0.50408,25.86747198,21.68256,6.32408,22.586,4.18,-5.82,7.165528592,28.20256,10.52408,30.10217019,21.68256,6.32408,22.586,6.52,4.2,7.755668894
10/05/2019 14:00,36.26776,1.43018,36.29594785,26.53776,7.74018,27.6435,9.73,-6.31,11.59693925,38.37776,11.44018,40.04660012,26.53776,7.74018,27.6435,11.84,3.7,12.40466041
10/05/2019 14:30,28.0684,0.6262,28.07538433,22.4784,6.5562,23.415,5.59,-5.93,8.149417157,30.2084,10.5462,31.99640238,22.4784,6.5562,23.415,7.73,3.99,8.699022934
10/05/2019 15:00,43.22128,1.73704,43.25617127,30.16128,8.79704,31.418,13.06,-7.06,14.84611734,45.20128,11.75704,46.7052856,30.16128,8.79704,31.418,15.04,2.96,15.32850939
10/05/2019 15:30,39.52888,1.62634,39.56232217,27.99888,8.16634,29.1655,11.53,-6.54,13.25565917,41.43888,11.67634,43.05249925,27.99888,8.16634,29.1655,13.44,3.51,13.89077752
10/05/2019 16:00,38.36704,3.58372,38.53404738,26.92704,7.85372,28.049,11.44,-4.27,12.21091725,38.59704,10.03372,39.87990765,26.92704,7.85372,28.049,11.67,2.18,11.87187011
10/05/2019 16:30,23.25224,2.70482,23.40903066,19.18224,5.59482,19.9815,4.07,-2.89,4.9916931,23.49224,8.13482,24.86082534,19.18224,5.59482,19.9815,4.31,2.54,5.002769233
10/05/2019 17:00,8.48416,1.40288,8.599362953,12.28416,3.58288,12.796,-3.8,-2.18,4.380913147,8.74416,6.33288,10.79655979,12.28416,3.58288,12.796,-3.54,2.75,4.482644309
10/05/2019 17:30,1.5328,2.6229,3.037940133,8.9928,2.6229,9.3675,-7.46,0,7.46,1.5628,3.6429,3.963970768,8.9928,2.6229,9.3675,-7.43,1.02,7.49968666
10/05/2019 18:00,-3.27264,2.64048,4.205033555,6.68736,1.95048,6.966,-9.96,0.69,9.983871994,-3.40264,2.97048,4.516825257,6.68736,1.95048,6.966,-10.09,1.02,10.14142495
10/05/2019 18:30,-6.36864,0.86498,6.427111781,5.33136,1.55498,5.5535,-11.7,-0.69,11.72032849,-6.21864,2.75498,6.801573219,5.33136,1.55498,5.5535,-11.55,1.2,11.61217034
10/05/2019 19:00,-5.55432,1.00624,5.644731136,5.81568,1.69624,6.058,-11.37,-0.69,11.39091743,-5.20432,3.35624,6.192680647,5.81568,1.69624,6.058,-11.02,1.66,11.14432591
10/05/2019 19:30,-7.2476,0.5432,7.267927628,4.7424,1.3832,4.94,-11.99,-0.84,12.0193885,-6.9876,3.1032,7.64567878,4.7424,1.3832,4.94,-11.73,1.72,11.85543335
10/05/2019 20:00,-7.56192,0.43694,7.574533032,4.37808,1.27694,4.5605,-11.94,-0.84,11.96951127,-7.35192,2.99694,7.939293234,4.37808,1.27694,4.5605,-11.73,1.72,11.85543335
10/05/2019 20:30,-8.4728,1.8246,8.667035537,3.7872,1.1046,3.945,-12.26,0.72,12.28112373,-8.5128,2.5046,8.873600453,3.7872,1.1046,3.945,-12.3,1.4,12.3794184
10/05/2019 21:00,-8.84096,1.71722,9.006187776,3.41904,0.99722,3.5615,-12.26,0.72,12.28112373,-8.72096,2.55722,9.088152587,3.41904,0.99722,3.5615,-12.14,1.56,12.23982026
10/05/2019 21:30,-9.10464,1.66948,9.256437382,3.25536,0.94948,3.391,-12.36,0.72,12.38095311,-9.01464,2.36948,9.320845981,3.25536,0.94948,3.391,-12.27,1.42,12.35189459
10/05/2019 22:00,-8.34096,1.66472,8.505463327,3.23904,0.94472,3.374,-11.58,0.72,11.60236183,-8.29096,2.65472,8.705604861,3.23904,0.94472,3.374,-11.53,1.71,11.65611428
10/05/2019 22:30,-7.2716,1.7812,7.486577322,3.3984,0.9912,3.54,-10.67,0.79,10.69920558,-7.1416,2.9612,7.731180764,3.3984,0.9912,3.54,-10.54,1.97,10.72252302
10/05/2019 23:00,-6.11776,1.79982,6.377016501,3.46224,1.00982,3.6065,-9.58,0.79,9.61251788,-5.97776,3.11982,6.742914166,3.46224,1.00982,3.6065,-9.44,2.11,9.672936472
10/05/2019 23:30,-5.11352,1.71564,5.393654364,3.51648,1.02564,3.663,-8.63,0.69,8.657540066,-4.77352,3.72564,6.055318869,3.51648,1.02564,3.663,-8.29,2.7,8.71860654
11/05/2019 00:00,-4.59976,1.00632,4.708553069,3.45024,1.00632,3.594,-8.05,0,8.05,-4.16976,3.85632,5.679621678,3.45024,1.00632,3.594,-7.62,2.85,8.135533172
11/05/2019 00:30,-4.18272,1.70504,4.516891409,3.37728,0.98504,3.518,-7.56,0.72,7.59420832,-3.87272,3.83504,5.450274489,3.37728,0.98504,3.518,-7.25,2.85,7.790057766
11/05/2019 01:00,-4.08552,1.67214,4.414467788,3.26448,0.95214,3.4005,-7.35,0.72,7.385181108,-3.74552,3.87214,5.387243103,3.26448,0.95214,3.4005,-7.01,2.92,7.593846193
11/05/2019 01:30,-4.75352,1.64064,5.028682929,3.15648,0.92064,3.288,-7.91,0.72,7.942701052,-4.40352,3.84064,5.843073164,3.15648,0.92064,3.288,-7.56,2.92,8.104319836
11/05/2019 02:00,-5.3328,1.6321,5.576962099,3.1272,0.9121,3.2575,-8.46,0.72,8.490583019,-4.9828,3.8321,6.285959453,3.1272,0.9121,3.2575,-8.11,2.92,8.619657766
11/05/2019 02:30,-5.39576,1.62832,5.636102554,3.11424,0.90832,3.244,-8.51,0.72,8.540403972,-4.99576,3.74832,6.245600115,3.11424,0.90832,3.244,-8.11,2.84,8.592886593
11/05/2019 03:00,-5.0844,1.6433,5.343365817,3.1656,0.9233,3.2975,-8.25,0.72,8.281358584,-4.7444,3.8233,6.093189169,3.1656,0.9233,3.2975,-7.91,2.9,8.424850147
11/05/2019 03:30,-4.69544,1.99758,5.102693666,3.21456,0.93758,3.3485,-7.91,1.06,7.980707989,-4.52544,3.48758,5.713389664,3.21456,0.93758,3.3485,-7.74,2.55,8.149239228
11/05/2019 04:00,-4.44944,2.14808,4.940826247,3.25056,0.94808,3.386,-7.7,1.2,7.792945528,-4.33944,3.31808,5.462636213,3.25056,0.94808,3.386,-7.59,2.37,7.951414968
11/05/2019 04:30,-4.5272,2.1254,5.001286335,3.1728,0.9254,3.305,-7.7,1.2,7.792945528,-4.4172,3.2954,5.511017783,3.1728,0.9254,3.305,-7.59,2.37,7.951414968
11/05/2019 05:00,-4.35984,2.13338,4.853814485,3.20016,0.93338,3.3335,-7.56,1.2,7.654645648,-4.25984,3.30338,5.390598877,3.20016,0.93338,3.3335,-7.46,2.37,7.827419754
11/05/2019 05:30,-4.03944,3.15558,5.125891205,3.31056,0.96558,3.4485,-7.35,2.19,7.669328523,-4.14944,3.54558,5.457929081,3.31056,0.96558,3.4485,-7.46,2.58,7.893541664
11/05/2019 06:00,-2.8224,4.1818,5.045135578,4.0176,1.1718,4.185,-6.84,3.01,7.47299806,-3.0824,1.9318,3.637724701,4.0176,1.1718,4.185,-7.1,0.76,7.140560202
11/05/2019 06:30,-1.40856,4.36042,4.582281511,5.04144,1.47042,5.2515,-6.45,2.89,7.067856818,-1.69856,2.17042,2.756053165,5.04144,1.47042,5.2515,-6.74,0.7,6.776252652
11/05/2019 07:00,0.99824,4.51032,4.619466376,6.61824,1.93032,6.894,-5.62,2.58,6.183914618,0.57824,1.93032,2.015067443,6.61824,1.93032,6.894,-6.04,0,6.04
11/05/2019 07:30,4.60032,5.38426,7.081892392,8.86032,2.58426,9.2295,-4.26,2.8,5.097803449,4.46032,1.11426,4.597393811,8.86032,2.58426,9.2295,-4.4,-1.47,4.639062405
11/05/2019 08:00,11.0696,7.1903,13.19986584,12.3096,3.5903,12.8225,-1.24,3.6,3.807571404,10.6196,1.5003,10.72505498,12.3096,3.5903,12.8225,-1.69,-2.09,2.687787194
11/05/2019 08:30,26.06368,8.97024,27.56411836,20.26368,5.91024,21.108,5.8,3.06,6.557713016,25.91368,4.06024,26.22983721,20.26368,5.91024,21.108,5.65,-1.85,5.945166104
11/05/2019 09:00,37.27344,6.87392,37.90198023,25.93344,7.56392,27.014,11.34,-0.69,11.36097267,37.28344,6.46392,37.83962421,25.93344,7.56392,27.014,11.35,-1.1,11.40317938
11/05/2019 09:30,44.04136,7.70498,44.71026848,29.33136,8.55498,30.5535,14.71,-0.85,14.73453766,43.91136,7.03498,44.471322,29.33136,8.55498,30.5535,14.58,-1.52,14.6590177
11/05/2019 10:00,52.6004,8.5472,53.29030595,33.8304,9.8672,35.24,18.77,-1.32,18.81635725,52.3704,7.7172,52.93594216,33.8304,9.8672,35.24,18.54,-2.15,18.66424657
11/05/2019 10:30,55.88704,8.54622,56.53670592,35.50704,10.35622,36.9865,20.38,-1.81,20.4602175,55.82704,7.82622,56.37293779,35.50704,10.35622,36.9865,20.32,-2.53,20.47689674
11/05/2019 11:00,49.59136,7.96998,50.22771713,32.33136,9.42998,33.6785,17.26,-1.46,17.32163965,49.38136,6.89998,49.86109144,32.33136,9.42998,33.6785,17.05,-2.53,17.23668762
11/05/2019 11:30,46.77064,7.45352,47.36082481,30.56064,8.91352,31.834,16.21,-1.46,16.27561673,46.60064,6.59352,47.06478678,30.56064,8.91352,31.834,16.04,-2.32,16.20691211
11/05/2019 12:00,45.86776,7.54518,46.48420322,30.01776,8.75518,31.2685,15.85,-1.21,15.89611902,45.72776,6.72518,46.21965037,30.01776,8.75518,31.2685,15.71,-2.03,15.84061236
11/05/2019 12:30,39.06144,6.52542,39.60274234,26.52144,7.73542,27.6265,12.54,-1.21,12.59824194,39.08144,6.36542,39.59643323,26.52144,7.73542,27.6265,12.56,-1.37,12.63449643
11/05/2019 13:00,50.84,7.995,51.46479986,32.52,9.485,33.875,18.32,-1.49,18.38049238,50.6,7.235,51.11462829,32.52,9.485,33.875,18.08,-2.25,18.21946487
11/05/2019 13:30,58.87328,9.62054,59.65415231,36.17328,10.55054,37.6805,22.7,-0.93,22.71904267,58.62328,7.36054,59.0835553,36.17328,10.55054,37.6805,22.45,-3.19,22.67550661
11/05/2019 14:00,47.74408,8.26244,48.45374175,30.45408,8.88244,31.723,17.29,-0.62,17.30111268,47.45408,6.31244,47.87208589,30.45408,8.88244,31.723,17,-2.57,17.19316434
11/05/2019 14:30,24.22976,6.63868,25.12276541,18.74976,5.46868,19.531,5.48,1.17,5.60350783,24.12976,4.19868,24.49233005,18.74976,5.46868,19.531,5.38,-1.27,5.527865773
11/05/2019 15:00,4.50624,3.94682,5.990291066,9.72624,2.83682,10.1315,-5.22,1.11,5.336712471,4.47624,3.53682,5.704894412,9.72624,2.83682,10.1315,-5.25,0.7,5.296461083
11/05/2019 15:30,11.64384,5.20112,12.75267263,13.20384,3.85112,13.754,-1.56,1.35,2.06303175,11.32384,3.05112,11.72768884,13.20384,3.85112,13.754,-1.88,-0.8,2.043134846
11/05/2019 16:00,22.21952,6.77486,23.22941663,18.59952,5.42486,19.3745,3.62,1.35,3.863534651,22.15952,4.62486,22.63699752,18.59952,5.42486,19.3745,3.56,-0.8,3.648780618
11/05/2019 16:30,33.88016,8.15588,34.84800741,24.26016,7.07588,25.271,9.62,1.08,9.680433875,33.77016,6.07588,34.31238879,24.26016,7.07588,25.271,9.51,-1,9.562431699
11/05/2019 17:00,31.31752,7.23386,32.14211862,22.60752,6.59386,23.5495,8.71,0.64,8.733481551,31.27752,5.59386,31.77380253,22.60752,6.59386,23.5495,8.67,-1,8.72747959
11/05/2019 17:30,6.09632,4.31726,7.470197551,10.51632,3.06726,10.9545,-4.42,1.25,4.593353894,5.93632,3.75726,7.025446452,10.51632,3.06726,10.9545,-4.58,0.69,4.631684359
11/05/2019 18:00,-1.93848,3.21336,3.752783927,6.73152,1.96336,7.012,-8.67,1.25,8.759646112,-1.74848,2.72336,3.2363362,6.73152,1.96336,7.012,-8.48,0.76,8.51398849
11/05/2019 18:30,-3.26704,3.17628,4.556567239,6.19296,1.80628,6.451,-9.46,1.37,9.558687148,-3.30704,2.49628,4.143419771,6.19296,1.80628,6.451,-9.5,0.69,9.525024934
11/05/2019 19:00,7.67344,4.58892,8.940909808,11.41344,3.32892,11.889,-3.74,1.26,3.946542791,7.79344,4.07892,8.796322834,11.41344,3.32892,11.889,-3.62,0.75,3.69687706
11/05/2019 19:30,0.65944,3.73942,3.797120363,7.60944,2.21942,7.9265,-6.95,1.52,7.114274383,0.67944,2.96942,3.04616051,7.60944,2.21942,7.9265,-6.93,0.75,6.970466268
11/05/2019 20:00,-4.98032,3.07324,5.852212522,4.63968,1.35324,4.833,-9.62,1.72,9.772553402,-4.95032,2.23324,5.430748475,4.63968,1.35324,4.833,-9.59,0.88,9.630290754
11/05/2019 20:30,-7.0732,3.2624,7.789313962,3.4368,1.0024,3.58,-10.51,2.26,10.75024186,-7.3732,1.6924,7.564938599,3.4368,1.0024,3.58,-10.81,0.69,10.83199889
11/05/2019 21:00,-8.75448,2.90536,9.223992454,2.55552,0.74536,2.662,-11.31,2.16,11.51441271,-8.77448,1.69536,8.936763665,2.55552,0.74536,2.662,-11.33,0.95,11.36975813
11/05/2019 21:30,-9.2836,2.1377,9.526541358,2.4264,0.7077,2.5275,-11.71,1.43,11.79699114,-9.0936,2.8777,9.538066798,2.4264,0.7077,2.5275,-11.52,2.17,11.72259783
11/05/2019 22:00,-8.91256,0.71092,8.940868694,2.43744,0.71092,2.539,-11.35,0,11.35,-8.52256,3.09092,9.065749577,2.43744,0.71092,2.539,-10.96,2.38,11.21543579
11/05/2019 22:30,-8.2832,0.7049,8.313139374,2.4168,0.7049,2.5175,-10.7,0,10.7,-7.7632,3.7249,8.610583851,2.4168,0.7049,2.5175,-10.18,3.02,10.61851214
11/05/2019 23:00,-7.38072,0.70854,7.414651485,2.42928,0.70854,2.5305,-9.81,0,9.81,-6.91072,3.72854,7.852392085,2.42928,0.70854,2.5305,-9.34,3.02,9.816109209
11/05/2019 23:30,-6.30304,3.39078,7.157213302,2.43696,0.71078,2.5385,-8.74,2.68,9.141662868,-6.37304,1.96078,6.667855506,2.43696,0.71078,2.5385,-8.81,1.25,8.89823578
