Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/05/2019 00:00,-5.646,3.287,6.533122148,2.424,0.707,2.525,-8.07,2.58,8.472384552,-5.676,1.807,5.956695812,2.424,0.707,2.525,-8.1,1.1,8.174350127
12/05/2019 00:30,-5.28552,3.28714,6.224308078,2.42448,0.70714,2.5255,-7.71,2.58,8.130221399,-5.31552,1.80714,5.614312767,2.42448,0.70714,2.5255,-7.74,1.1,7.817774619
12/05/2019 01:00,-5.0444,3.2933,6.024267279,2.4456,0.7133,2.5475,-7.49,2.58,7.921900025,-5.0744,1.8133,5.38865403,2.4456,0.7133,2.5475,-7.52,1.1,7.600026316
12/05/2019 01:30,-5.4488,3.3391,6.390540685,2.4312,0.7091,2.5325,-7.88,2.63,8.307304015,-5.4888,1.8891,5.804793213,2.4312,0.7091,2.5325,-7.92,1.18,8.007421558
12/05/2019 02:00,-5.83992,3.35044,6.732764202,2.47008,0.72044,2.573,-8.31,2.63,8.716249193,-5.86992,1.90044,6.169897325,2.47008,0.72044,2.573,-8.34,1.18,8.423063576
12/05/2019 02:30,-6.06016,3.34162,6.920401972,2.43984,0.71162,2.5415,-8.5,2.63,8.897578322,-6.09016,1.81162,6.35389769,2.43984,0.71162,2.5415,-8.53,1.1,8.600633698
12/05/2019 03:00,-5.78368,3.35226,6.684953362,2.47632,0.72226,2.5795,-8.26,2.63,8.668592735,-5.81368,1.82226,6.092577997,2.47632,0.72226,2.5795,-8.29,1.1,8.36266106
12/05/2019 03:30,-5.64336,3.34652,6.560999025,2.45664,0.71652,2.559,-8.1,2.63,8.516272659,-5.68336,1.89652,5.991441312,2.45664,0.71652,2.559,-8.14,1.18,8.225083586
12/05/2019 04:00,-5.48864,3.43498,6.474894335,2.45136,0.71498,2.5535,-7.94,2.72,8.392973251,-5.54864,1.89498,5.863305812,2.45136,0.71498,2.5535,-8,1.18,8.086556746
12/05/2019 04:30,-5.48672,3.43554,6.473564045,2.45328,0.71554,2.5555,-7.94,2.72,8.392973251,-5.54672,1.89554,5.861669954,2.45328,0.71554,2.5555,-8,1.18,8.086556746
12/05/2019 05:00,-5.24808,3.43806,6.273962085,2.46192,0.71806,2.5645,-7.71,2.72,8.175726267,-5.27808,1.89806,5.608989236,2.46192,0.71806,2.5645,-7.74,1.18,7.829431652
12/05/2019 05:30,-4.81192,3.09944,5.72373151,2.63808,0.76944,2.748,-7.45,2.33,7.805856776,-4.76192,2.44944,5.354963903,2.63808,0.76944,2.748,-7.4,1.68,7.588306794
12/05/2019 06:00,-3.60632,1.66524,3.972224591,3.34368,0.97524,3.483,-6.95,0.69,6.98416781,-3.18632,4.49524,5.509974392,3.34368,0.97524,3.483,-6.53,3.52,7.418308433
12/05/2019 06:30,-1.94128,1.93796,2.743037914,4.27872,1.24796,4.457,-6.22,0.69,6.25815468,-1.53128,4.60796,4.855729997,4.27872,1.24796,4.457,-5.81,3.36,6.711609345
12/05/2019 07:00,1.47536,2.49698,2.900275202,6.19536,1.80698,6.4535,-4.72,0.69,4.770167712,1.86536,5.01698,5.352537366,6.19536,1.80698,6.4535,-4.33,3.21,5.390083487
12/05/2019 07:30,7.9744,2.9267,8.494505768,10.0344,2.9267,10.4525,-2.06,0,2.06,8.3844,5.8467,10.22164685,10.0344,2.9267,10.4525,-1.65,2.92,3.353937984
12/05/2019 08:00,17.77312,4.38466,18.30598366,15.03312,4.38466,15.6595,2.74,0,2.74,18.04312,6.85466,19.30130936,15.03312,4.38466,15.6595,3.01,2.47,3.893712881
12/05/2019 08:30,27.38616,5.07388,27.85221747,20.27616,5.91388,21.121,7.11,-0.84,7.159448303,27.62616,7.85388,28.72086606,20.27616,5.91388,21.121,7.35,1.94,7.601716911
12/05/2019 09:00,36.84216,6.07188,37.33915479,25.17216,7.34188,26.221,11.67,-1.27,11.73890114,36.97216,8.72188,37.98699522,25.17216,7.34188,26.221,11.8,1.38,11.88042087
12/05/2019 09:30,46.0264,6.8152,46.52823281,30.0864,8.7752,31.34,15.94,-1.96,16.06004981,46.1564,9.6352,47.15135565,30.0864,8.7752,31.34,16.07,0.86,16.09299537
12/05/2019 10:00,50.9252,6.9636,51.39910233,32.7552,9.5536,34.12,18.17,-2.59,18.35366448,51.1052,10.2736,52.12761575,32.7552,9.5536,34.12,18.35,0.72,18.36411991
12/05/2019 10:30,59.22376,8.02818,59.76541996,36.95376,10.77818,38.4935,22.27,-2.75,22.43914883,59.14376,9.78818,59.94825114,36.95376,10.77818,38.4935,22.19,-0.99,22.21207329
12/05/2019 11:00,62.7712,8.5116,63.34564613,38.6112,11.2616,40.22,24.16,-2.75,24.31600502,62.5312,9.7916,63.29317818,38.6112,11.2616,40.22,23.92,-1.47,23.96512675
12/05/2019 11:30,52.05136,7.35998,52.56912957,32.81136,9.56998,34.1785,19.24,-2.21,19.36650975,51.97136,8.35998,52.63944838,32.81136,9.56998,34.1785,19.16,-1.21,19.19816918
12/05/2019 12:00,39.88232,6.28776,40.37493498,27.35232,7.97776,28.492,12.53,-1.69,12.64345681,39.89232,8.15776,40.71788604,27.35232,7.97776,28.492,12.54,0.18,12.5412918
12/05/2019 12:30,28.51288,4.68084,28.89454255,21.84288,6.37084,22.753,6.67,-1.69,6.880770306,28.71288,7.28084,29.62161557,21.84288,6.37084,22.753,6.87,0.91,6.930007215
12/05/2019 13:00,36.51016,6.06338,37.01021967,26.00016,7.58338,27.0835,10.51,-1.52,10.61934555,36.45016,7.30338,37.17463549,26.00016,7.58338,27.0835,10.45,-0.28,10.45375052
12/05/2019 13:30,41.79104,5.86322,42.20033617,28.33104,8.26322,29.5115,13.46,-2.4,13.67229315,41.78104,9.47322,42.84153593,28.33104,8.26322,29.5115,13.45,1.21,13.50431783
12/05/2019 14:00,37.67544,4.92742,37.99629254,26.18544,7.63742,27.2765,11.49,-2.71,11.80526154,37.57544,9.17742,38.67995255,26.18544,7.63742,27.2765,11.39,1.54,11.49363737
12/05/2019 14:30,46.6224,5.7407,46.97450179,30.4824,8.8907,31.7525,16.14,-3.15,16.4445158,46.5624,10.1907,47.66453042,30.4824,8.8907,31.7525,16.08,1.3,16.13246416
12/05/2019 15:00,44.30568,5.38874,44.63218344,29.27568,8.53874,30.4955,15.03,-3.15,15.35654258,44.34568,10.07874,45.47659106,29.27568,8.53874,30.4955,15.07,1.54,15.14848177
12/05/2019 15:30,46.23936,5.21148,46.53211726,30.27936,8.83148,31.541,15.96,-3.62,16.36539031,46.34936,10.58148,47.54188565,30.27936,8.83148,31.541,16.07,1.75,16.16500541
12/05/2019 16:00,36.09224,4.04982,36.31873938,25.54224,7.44982,26.6065,10.55,-3.4,11.08433579,36.27224,9.71982,37.55196793,25.54224,7.44982,26.6065,10.73,2.27,10.96748832
12/05/2019 16:30,34.71912,4.01516,34.95051936,24.90912,7.26516,25.947,9.81,-3.25,10.33434081,34.96912,9.70516,36.29090085,24.90912,7.26516,25.947,10.06,2.44,10.35167619
12/05/2019 17:00,29.87344,3.59392,30.08884641,22.33344,6.51392,23.264,7.54,-2.92,8.08566633,30.14344,9.30392,31.5466306,22.33344,6.51392,23.264,7.81,2.79,8.293382904
12/05/2019 17:30,22.59312,2.95216,22.78517764,18.69312,5.45216,19.472,3.9,-2.5,4.632493929,23.01312,8.50216,24.53345505,18.69312,5.45216,19.472,4.32,3.05,5.288184944
12/05/2019 18:00,22.90512,2.86316,23.08337513,19.00512,5.54316,19.797,3.9,-2.68,4.732060862,23.32512,8.86316,24.95229104,19.00512,5.54316,19.797,4.32,3.32,5.448375905
12/05/2019 18:30,12.03976,2.41868,12.28030268,13.70976,3.99868,14.281,-1.67,-1.58,2.298978034,12.24976,6.45868,13.84814671,13.70976,3.99868,14.281,-1.46,2.46,2.860629301
12/05/2019 19:00,4.83376,4.44068,6.563906962,10.01376,2.92068,10.431,-5.18,1.52,5.398407172,4.98376,5.24068,7.232053,10.01376,2.92068,10.431,-5.03,2.32,5.539250852
12/05/2019 19:30,-0.35064,4.02148,4.036737519,7.23936,2.11148,7.541,-7.59,1.91,7.826634015,-0.48064,2.80148,2.842411828,7.23936,2.11148,7.541,-7.72,0.69,7.750774155
12/05/2019 20:00,-3.6512,3.5359,5.082701078,5.3688,1.5659,5.5925,-9.02,1.97,9.232621513,-3.8312,2.2559,4.446029493,5.3688,1.5659,5.5925,-9.2,0.69,9.225838715
12/05/2019 20:30,-5.40328,3.34696,6.355908747,4.44672,1.29696,4.632,-9.85,2.05,10.06106356,-5.62328,1.57696,5.840212393,4.44672,1.29696,4.632,-10.07,0.28,10.073892
12/05/2019 21:00,-6.66056,2.45192,7.097532754,3.94944,1.15192,4.114,-10.61,1.3,10.68934516,-6.19056,2.63192,6.726814699,3.94944,1.15192,4.114,-10.14,1.48,10.2474387
12/05/2019 21:30,-8.0564,2.0048,8.302096362,3.2736,0.9548,3.41,-11.33,1.05,11.37855,-7.6764,2.4348,8.053283057,3.2736,0.9548,3.41,-10.95,1.48,11.0495656
12/05/2019 22:00,-7.82336,2.08152,8.095535016,3.05664,0.89152,3.184,-10.88,1.19,10.94488465,-7.63336,2.28152,7.967026949,3.05664,0.89152,3.184,-10.69,1.39,10.77999072
12/05/2019 22:30,-6.81744,2.56658,7.284560457,3.14256,0.91658,3.2735,-9.96,1.65,10.09574663,-6.54744,2.47658,7.000172787,3.14256,0.91658,3.2735,-9.69,1.56,9.814769483
12/05/2019 23:00,-6.04952,1.75264,6.298288593,3.06048,0.89264,3.188,-9.11,0.86,9.150502718,-5.60952,3.65264,6.693914669,3.06048,0.89264,3.188,-8.67,2.76,9.0987087
12/05/2019 23:30,-4.92032,2.93324,5.728302174,3.19968,0.93324,3.333,-8.12,2,8.362678997,-4.68032,3.12324,5.626724038,3.19968,0.93324,3.333,-7.88,2.19,8.17866126
13/05/2019 00:00,-3.7324,3.3768,5.033248255,3.4176,0.9968,3.56,-7.15,2.38,7.535708328,-3.7024,2.2668,4.341215037,3.4176,0.9968,3.56,-7.12,1.27,7.232378585
13/05/2019 00:30,-3.7636,1.6777,4.120602171,3.3864,0.9877,3.5275,-7.15,0.69,7.18321655,-3.2736,4.0677,5.22136383,3.3864,0.9877,3.5275,-6.66,3.08,7.337710815
13/05/2019 01:00,-3.69648,1.38186,3.94632759,3.26352,0.95186,3.3995,-6.96,0.43,6.973270395,-3.31648,4.69186,5.745658348,3.26352,0.95186,3.3995,-6.58,3.74,7.568619425
13/05/2019 01:30,-3.9544,0.1533,3.957370371,3.4056,0.9933,3.5475,-7.36,-0.84,7.407779694,-3.3444,5.3633,6.320601099,3.4056,0.9933,3.5475,-6.75,4.37,8.041106889
13/05/2019 02:00,-4.16024,0.20118,4.165101469,3.56976,1.04118,3.7185,-7.73,-0.84,7.775506414,-3.62024,5.41118,6.510530443,3.56976,1.04118,3.7185,-7.19,4.37,8.413857617
13/05/2019 02:30,-4.34896,0.17822,4.352610188,3.49104,1.01822,3.6365,-7.84,-0.84,7.884871591,-3.82896,5.38822,6.610132332,3.49104,1.01822,3.6365,-7.32,4.37,8.52521554
13/05/2019 03:00,-4.21584,0.26288,4.22402803,3.40416,0.99288,3.546,-7.62,-0.73,7.654887328,-3.70584,5.42288,6.568171557,3.40416,0.99288,3.546,-7.11,4.43,8.37717136
13/05/2019 03:30,-4.37232,0.12724,4.37417103,3.24768,0.94724,3.383,-7.62,-0.82,7.663993737,-3.86232,5.37724,6.620591046,3.24768,0.94724,3.383,-7.11,4.43,8.37717136
13/05/2019 04:00,-4.04032,0.23824,4.047337891,3.31968,0.96824,3.458,-7.36,-0.73,7.396113844,-3.57032,5.39824,6.472107848,3.31968,0.96824,3.458,-6.89,4.43,8.191275847
13/05/2019 04:30,-3.52592,0.25994,3.535488743,3.63408,1.05994,3.7855,-7.16,-0.8,7.204554115,-3.01592,5.48994,6.263801933,3.63408,1.05994,3.7855,-6.65,4.43,7.990456808
13/05/2019 05:00,-3.05256,0.29842,3.067112168,3.93744,1.14842,4.1015,-6.99,-0.85,7.041491319,-2.55256,5.57842,6.134682734,3.93744,1.14842,4.1015,-6.49,4.43,7.857798674
13/05/2019 05:30,-2.87016,0.44162,2.903936406,4.11984,1.20162,4.2915,-6.99,-0.76,7.031194778,-2.37016,5.57162,6.054800397,4.11984,1.20162,4.2915,-6.49,4.37,7.824129345
13/05/2019 06:00,-3.38272,0.29754,3.395780418,4.03728,1.17754,4.2055,-7.42,-0.88,7.472001071,-2.84272,5.70754,6.376289662,4.03728,1.17754,4.2055,-6.88,4.53,8.237432853
13/05/2019 06:30,-3.14824,0.33718,3.166244692,4.72176,1.37718,4.9185,-7.87,-1.04,7.938419238,-2.74824,5.42718,6.0833466,4.72176,1.37718,4.9185,-7.47,4.05,8.497258381
13/05/2019 07:00,0.17216,0.36938,0.407529938,6.99216,2.03938,7.2835,-6.82,-1.67,7.021488446,0.65216,5.68938,5.726635788,6.99216,2.03938,7.2835,-6.34,3.65,7.315606605
13/05/2019 07:30,6.46312,0.73966,6.505306837,10.83312,3.15966,11.2845,-4.37,-2.42,4.995327817,6.93312,6.29966,9.36770351,10.83312,3.15966,11.2845,-3.9,3.14,5.006955163
13/05/2019 08:00,15.07624,1.52682,15.1533558,15.48624,4.51682,16.1315,-0.41,-2.99,3.017979457,15.54624,7.02682,17.06053274,15.48624,4.51682,16.1315,0.06,2.51,2.510717029
13/05/2019 08:30,24.96776,2.12018,25.05761766,20.53776,5.99018,21.3935,4.43,-3.87,5.882329471,25.29776,7.91018,26.50561466,20.53776,5.99018,21.3935,4.76,1.92,5.132640646
13/05/2019 09:00,35.00072,3.01396,35.13024844,25.59072,7.46396,26.657,9.41,-4.45,10.40915943,35.15072,8.58396,36.18366324,25.59072,7.46396,26.657,9.56,1.12,9.625383109
13/05/2019 09:30,43.95384,3.73612,44.11234117,30.12384,8.78612,31.379,13.83,-5.05,14.72315863,44.05384,9.52612,45.07202881,30.12384,8.78612,31.379,13.93,0.74,13.94964157
13/05/2019 10:00,51.29376,4.47318,51.48843709,33.71376,9.83318,35.1185,17.58,-5.36,18.37895536,51.29376,9.03318,52.08308896,33.71376,9.83318,35.1185,17.58,-0.8,17.59819309
13/05/2019 10:30,59.9424,5.4357,60.18835562,38.0424,11.0957,39.6275,21.9,-5.66,22.61958443,59.7624,10.1257,60.61414236,38.0424,11.0957,39.6275,21.72,-0.97,21.74164897
13/05/2019 11:00,65.04664,5.79652,65.30440276,40.37664,11.77652,42.059,24.67,-5.98,25.38443027,64.95664,10.51652,65.80244884,40.37664,11.77652,42.059,24.58,-1.26,24.61227336
13/05/2019 11:30,67.97704,7.19122,68.35635751,41.62704,12.14122,43.3615,26.35,-4.95,26.81091196,67.83704,9.64122,68.51873553,41.62704,12.14122,43.3615,26.21,-2.5,26.32895934
13/05/2019 12:00,69.70352,8.36936,70.20417998,42.44352,12.37936,44.212,27.26,-4.01,27.55336096,69.53352,8.88936,70.09943741,42.44352,12.37936,44.212,27.09,-3.49,27.31388292
13/05/2019 12:30,70.26712,8.60416,70.79194673,42.59712,12.42416,44.372,27.67,-3.82,27.93244171,69.92712,8.93416,70.49554118,42.59712,12.42416,44.372,27.33,-3.49,27.55193278
13/05/2019 13:00,66.25376,7.99068,66.73388705,40.49376,11.81068,42.181,25.76,-3.82,26.04169733,66.11376,8.58068,66.66826329,40.49376,11.81068,42.181,25.62,-3.23,25.82280581
13/05/2019 13:30,67.53152,8.17086,68.0240336,41.11152,11.99086,42.8245,26.42,-3.82,26.69473356,67.22152,8.53086,67.76066944,41.11152,11.99086,42.8245,26.11,-3.46,26.33825545
13/05/2019 14:00,68.8216,8.0138,69.28660489,41.8416,12.2038,43.585,26.98,-4.19,27.30341554,68.7616,8.8738,69.33182502,41.8416,12.2038,43.585,26.92,-3.33,27.12517834
13/05/2019 14:30,64.91856,7.60458,65.36244388,39.95856,11.65458,41.6235,24.96,-4.05,25.28644103,64.69856,8.67458,65.27749998,39.95856,11.65458,41.6235,24.74,-2.98,24.91882822
13/05/2019 15:00,62.12832,7.32076,62.55814634,38.60832,11.26076,40.217,23.52,-3.94,23.84772526,61.88832,8.55076,62.47623267,38.60832,11.26076,40.217,23.28,-2.71,23.43720333
13/05/2019 15:30,62.27928,7.15104,62.68848451,38.60928,11.26104,40.218,23.67,-4.11,24.02417532,62.24928,8.98104,62.8938148,38.60928,11.26104,40.218,23.64,-2.28,23.74969473
13/05/2019 16:00,54.35152,6.32836,54.7186976,34.69152,10.11836,36.137,19.66,-3.79,20.02198042,54.19152,8.43836,54.8445691,34.69152,10.11836,36.137,19.5,-1.68,19.57223544
13/05/2019 16:30,53.39288,6.45084,53.78115814,34.32288,10.01084,35.753,19.07,-3.56,19.39944587,53.42288,8.84084,54.149465,34.32288,10.01084,35.753,19.1,-1.17,19.13580152
13/05/2019 17:00,45.71064,6.14102,46.12130458,30.62064,8.93102,31.8965,15.09,-2.79,15.34575511,45.75064,8.15102,46.47106828,30.62064,8.93102,31.8965,15.13,-0.78,15.15009241
13/05/2019 17:30,33.92288,5.33334,34.33957343,24.90288,7.26334,25.9405,9.02,-1.93,9.224169339,34.06288,7.95334,34.97907104,24.90288,7.26334,25.9405,9.16,0.69,9.18595123
13/05/2019 18:00,27.23344,4.74892,27.64439356,21.49344,6.26892,22.389,5.74,-1.52,5.937844727,27.24344,7.13892,28.16325979,21.49344,6.26892,22.389,5.75,0.87,5.815444953
13/05/2019 18:30,17.8216,3.8463,18.2319349,16.5816,4.8363,17.2725,1.24,-0.99,1.586726189,17.8416,5.7063,18.73191262,16.5816,4.8363,17.2725,1.26,0.87,1.531176019
13/05/2019 19:00,7.29424,2.63332,7.755018465,11.39424,3.32332,11.869,-4.1,-0.69,4.157655589,7.49424,4.43332,8.707350883,11.39424,3.32332,11.869,-3.9,1.11,4.054885942
13/05/2019 19:30,-0.14816,1.41762,1.42534131,7.43184,2.16762,7.7415,-7.58,-0.75,7.617013851,-0.02816,3.60762,3.607729903,7.43184,2.16762,7.7415,-7.46,1.44,7.597710181
13/05/2019 20:00,-3.80928,0.86896,3.907135216,5.55072,1.61896,5.782,-9.36,-0.75,9.39,-3.63928,2.99896,4.71573112,5.55072,1.61896,5.782,-9.19,1.38,9.293035026
13/05/2019 20:30,-5.19872,2.06704,5.594581664,4.72128,1.37704,4.918,-9.92,0.69,9.943968021,-5.18872,2.82704,5.9088891,4.72128,1.37704,4.918,-9.91,1.45,10.01551796
13/05/2019 21:00,-6.53,0.4625,6.546358243,4.02,1.1725,4.1875,-10.55,-0.71,10.57386401,-6.31,2.7325,6.876238525,4.02,1.1725,4.1875,-10.33,1.56,10.44712879
13/05/2019 21:30,-7.22112,1.09634,7.303871265,3.75888,1.09634,3.9155,-10.98,0,10.98,-7.13112,2.38634,7.519806583,3.75888,1.09634,3.9155,-10.89,1.29,10.96613879
13/05/2019 22:00,-6.50416,1.15962,6.606725047,3.97584,1.15962,4.1415,-10.48,0,10.48,-6.38416,2.51962,6.863379914,3.97584,1.15962,4.1415,-10.36,1.36,10.44888511
13/05/2019 22:30,-5.69184,0.48488,5.712455794,4.02816,1.17488,4.196,-9.72,-0.69,9.744459965,-5.56184,2.78488,6.220098134,4.02816,1.17488,4.196,-9.59,1.61,9.724206909
13/05/2019 23:00,-4.53096,1.22472,4.693563422,4.19904,1.22472,4.374,-8.73,0,8.73,-4.21096,3.28472,5.340558922,4.19904,1.22472,4.374,-8.41,2.06,8.658619982
13/05/2019 23:30,-3.71424,0.51918,3.750350204,4.14576,1.20918,4.3185,-7.86,-0.69,7.890228134,-3.42424,3.26918,4.734232509,4.14576,1.20918,4.3185,-7.57,2.06,7.845285208
14/05/2019 00:00,-2.73344,1.27358,3.015576272,4.36656,1.27358,4.5485,-7.1,0,7.1,-2.39344,3.47358,4.2183306,4.36656,1.27358,4.5485,-6.76,2.2,7.108980236
14/05/2019 00:30,-2.24536,2.03302,3.028995188,4.36464,1.27302,4.5465,-6.61,0.76,6.653547926,-2.04536,3.31302,3.893532978,4.36464,1.27302,4.5465,-6.41,2.04,6.726789725
14/05/2019 01:00,-1.99376,2.03932,2.852000175,4.38624,1.27932,4.569,-6.38,0.76,6.425107003,-2.02376,3.04932,3.65977554,4.38624,1.27932,4.569,-6.41,1.77,6.649887217
14/05/2019 01:30,-1.81352,2.11814,2.788435377,4.65648,1.35814,4.8505,-6.47,0.76,6.514483863,-1.75352,3.21814,3.664867999,4.65648,1.35814,4.8505,-6.41,1.86,6.674406341
14/05/2019 02:00,-2.3136,2.1577,3.16360779,4.5864,1.3377,4.7775,-6.9,0.82,6.948553806,-2.2436,3.1977,3.90628036,4.5864,1.3377,4.7775,-6.83,1.86,7.078735763
14/05/2019 02:30,-2.8732,2.0499,3.529499717,4.2168,1.2299,4.3925,-7.09,0.82,7.13726138,-2.8032,3.1999,4.254091002,4.2168,1.2299,4.3925,-7.02,1.97,7.291179603
14/05/2019 03:00,-3.12856,1.84542,3.63228064,3.96144,1.15542,4.1265,-7.09,0.69,7.123496333,-2.93856,3.44542,4.528361056,3.96144,1.15542,4.1265,-6.9,2.29,7.27008253
14/05/2019 03:30,-3.25816,-0.25238,3.267920172,3.83184,1.11762,3.9915,-7.09,-1.37,7.221149493,-2.81816,4.92762,5.676571558,3.83184,1.11762,3.9915,-6.65,3.81,7.664111168
14/05/2019 04:00,-3.28024,-0.27632,3.291857713,3.74976,1.09368,3.906,-7.03,-1.37,7.16224825,-2.75024,5.31368,5.983227825,3.74976,1.09368,3.906,-6.5,4.22,7.749735479
14/05/2019 04:30,-3.62248,-0.32364,3.636908605,3.58752,1.04636,3.737,-7.21,-1.37,7.339005382,-3.09248,5.26636,6.107207234,3.58752,1.04636,3.737,-6.68,4.22,7.901316346
14/05/2019 05:00,-3.51728,-0.25504,3.526514426,3.58272,1.04496,3.732,-7.1,-1.3,7.218032973,-2.98728,5.33496,6.114379772,3.58272,1.04496,3.732,-6.57,4.29,7.846591617
14/05/2019 05:30,-3.18272,-0.15746,3.186612661,3.91728,1.14254,4.0805,-7.1,-1.3,7.218032973,-2.65272,5.33254,5.955913553,3.91728,1.14254,4.0805,-6.57,4.19,7.792368061
14/05/2019 06:00,-1.89576,0.02082,1.895874323,4.73424,1.38082,4.9315,-6.63,-1.36,6.768049941,-1.39576,5.57082,5.743011531,4.73424,1.38082,4.9315,-6.13,4.19,7.425159931
14/05/2019 06:30,-1.21576,0.20332,1.232644069,5.63424,1.64332,5.869,-6.85,-1.44,6.999721423,-0.77576,5.38332,5.438928001,5.63424,1.64332,5.869,-6.41,3.74,7.421300425
14/05/2019 07:00,1.562,0.1885,1.573332848,7.572,2.2085,7.8875,-6.01,-2.02,6.340386424,1.992,5.6185,5.961174905,7.572,2.2085,7.8875,-5.58,3.41,6.539457164
14/05/2019 07:30,8.03496,0.55728,8.054262424,11.54496,3.36728,12.026,-3.51,-2.81,4.496242876,8.62496,6.59728,10.85882307,11.54496,3.36728,12.026,-2.92,3.23,4.354227831
14/05/2019 08:00,16.74112,1.57366,16.81491911,16.16112,4.71366,16.8345,0.58,-3.14,3.193117599,17.52112,7.03366,18.88020177,16.16112,4.71366,16.8345,1.36,2.32,2.68923781
14/05/2019 08:30,25.2488,2.0509,25.33195792,20.6088,6.0109,21.4675,4.64,-3.96,6.10009836,25.6688,8.0709,26.90774461,20.6088,6.0109,21.4675,5.06,2.06,5.463259101
14/05/2019 09:00,35.58992,3.15456,35.7294508,25.72992,7.50456,26.802,9.86,-4.35,10.77692442,35.71992,8.73456,36.77234318,25.72992,7.50456,26.802,9.99,1.23,10.06543591
14/05/2019 09:30,45.14176,3.95468,45.31465535,30.46176,8.88468,31.731,14.68,-4.93,15.48571277,45.12176,9.66468,46.14519764,30.46176,8.88468,31.731,14.66,0.78,14.68073568
14/05/2019 10:00,52.19128,4.16454,52.35716858,34.06128,9.93454,35.4805,18.13,-5.77,19.02602954,52.39128,10.78454,53.48974222,34.06128,9.93454,35.4805,18.33,0.85,18.34969755
14/05/2019 10:30,60.31416,4.79288,60.50429402,37.96416,11.07288,39.546,22.35,-6.28,23.21553144,60.20416,10.38288,61.09292167,37.96416,11.07288,39.546,22.24,-0.69,22.25070111
14/05/2019 11:00,65.70568,5.08624,65.90224747,40.61568,11.84624,42.308,25.09,-6.76,25.98472051,65.61568,11.04624,66.53898767,40.61568,11.84624,42.308,25,-0.8,25.01279672
14/05/2019 11:30,69.03176,5.19218,69.22674788,42.28176,12.33218,44.0435,26.75,-7.14,27.68649671,69.10176,11.42218,70.03941341,42.28176,12.33218,44.0435,26.82,-0.91,26.83543367
14/05/2019 12:00,70.09472,5.22846,70.28944847,42.71472,12.45846,44.4945,27.38,-7.23,28.31849749,69.97472,11.66846,70.94092188,42.71472,12.45846,44.4945,27.26,-0.79,27.27144477
14/05/2019 12:30,70.39024,5.93882,70.64032468,42.75024,12.46882,44.5315,27.64,-6.53,28.40088907,70.18024,11.42882,71.10473974,42.75024,12.46882,44.5315,27.43,-1.04,27.44970856
14/05/2019 13:00,71.05032,5.77676,71.28477347,43.12032,12.57676,44.917,27.93,-6.8,28.74586753,70.99032,11.33676,71.88983002,43.12032,12.57676,44.917,27.87,-1.24,27.89757158
14/05/2019 13:30,71.08728,5.78754,71.32248591,43.15728,12.58754,44.9555,27.93,-6.8,28.74586753,71.02728,11.34754,71.9280277,43.15728,12.58754,44.9555,27.87,-1.24,27.89757158
14/05/2019 14:00,70.9872,5.2321,71.17975438,42.9672,12.5321,44.7575,28.02,-7.3,28.9553173,70.8972,11.7721,71.86790178,42.9672,12.5321,44.7575,27.93,-0.76,27.94033822
14/05/2019 14:30,69.9856,5.0683,70.16888108,42.4056,12.3683,44.1725,27.58,-7.3,28.52974588,69.7756,11.5483,70.72480179,42.4056,12.3683,44.1725,27.37,-0.82,27.38228077
14/05/2019 15:00,67.79272,4.83496,67.96491538,41.26272,12.03496,42.982,26.53,-7.2,27.48965078,67.74272,11.21496,68.66477584,41.26272,12.03496,42.982,26.48,-0.82,26.49269333
14/05/2019 15:30,64.62024,4.40382,64.77012466,39.51024,11.52382,41.1565,25.11,-7.12,26.09993295,64.67024,10.83382,65.57142363,39.51024,11.52382,41.1565,25.16,-0.69,25.16945967
14/05/2019 16:00,58.5584,4.0637,58.69923226,36.4584,10.6337,37.9775,22.1,-6.57,23.05590814,58.6284,11.3437,59.71573341,36.4584,10.6337,37.9775,22.17,0.71,22.18136605
14/05/2019 16:30,51.0884,4.2562,51.2653865,33.0384,9.6362,34.415,18.05,-5.38,18.83472591,51.1784,10.4662,52.23762982,33.0384,9.6362,34.415,18.14,0.83,18.1589785
14/05/2019 17:00,44.11104,4.23572,44.31393882,29.71104,8.66572,30.949,14.4,-4.43,15.06601805,44.12104,9.79572,45.1953792,29.71104,8.66572,30.949,14.41,1.13,14.45423813
14/05/2019 17:30,35.1476,3.5943,35.33090401,25.3176,7.3843,26.3725,9.83,-3.79,10.53532154,35.3576,9.2243,36.54103978,25.3176,7.3843,26.3725,10.04,1.84,10.20721314
14/05/2019 18:00,26.248,2.919,26.40981001,20.808,6.069,21.675,5.44,-3.15,6.286183262,26.378,8.399,27.68288433,20.808,6.069,21.675,5.57,2.33,6.037698237
14/05/2019 18:30,17.60328,2.75804,17.81803164,16.31328,4.75804,16.993,1.29,-2,2.379936974,18.43328,6.60804,19.58193055,16.31328,4.75804,16.993,2.12,1.85,2.813698633
14/05/2019 19:00,7.81328,1.74804,8.006434175,11.51328,3.35804,11.993,-3.7,-1.61,4.035108425,8.07328,5.26804,9.640025695,11.51328,3.35804,11.993,-3.44,1.91,3.934679148
14/05/2019 19:30,-0.25688,2.38716,2.400941524,7.29312,2.12716,7.597,-7.55,0.26,7.554475495,-0.16688,2.78716,2.792151464,7.29312,2.12716,7.597,-7.46,0.66,7.489138802
14/05/2019 20:00,-4.08608,0.16906,4.089575901,5.41392,1.57906,5.6395,-9.5,-1.41,9.604066847,-3.54608,3.77906,5.182275355,5.41392,1.57906,5.6395,-8.96,2.2,9.226136786
14/05/2019 20:30,-5.57264,-0.05452,5.572906692,4.64736,1.35548,4.841,-10.22,-1.41,10.31680668,-5.12264,3.55548,6.235613731,4.64736,1.35548,4.841,-9.77,2.2,10.01463429
14/05/2019 21:00,-6.63392,-0.18906,6.636613462,4.18608,1.22094,4.3605,-10.82,-1.41,10.91148478,-5.97392,3.59094,6.970119816,4.18608,1.22094,4.3605,-10.16,2.37,10.4327609
14/05/2019 21:30,-7.01464,-0.21552,7.017950071,4.09536,1.19448,4.266,-11.11,-1.41,11.19911604,-6.38464,3.56448,7.312259952,4.09536,1.19448,4.266,-10.48,2.37,10.74464052
14/05/2019 22:00,-6.50792,-0.23856,6.512290964,4.22208,1.23144,4.398,-10.73,-1.47,10.83022622,-5.83792,3.54144,6.82811154,4.22208,1.23144,4.398,-10.06,2.31,10.32180701
14/05/2019 22:30,-5.44272,1.09254,5.55129216,4.15728,1.21254,4.3305,-9.6,-0.12,9.600749971,-5.27272,3.19254,6.163918222,4.15728,1.21254,4.3305,-9.43,1.98,9.635626601
14/05/2019 23:00,-4.59448,2.80286,5.381939302,4.05552,1.18286,4.2245,-8.65,1.62,8.800392037,-4.77448,1.18286,4.91882273,4.05552,1.18286,4.2245,-8.83,0,8.83
14/05/2019 23:30,-4.23912,0.69734,4.296093743,3.83088,1.11734,3.9905,-8.07,-0.42,8.080921977,-3.86912,3.58734,5.276276893,3.83088,1.11734,3.9905,-7.7,2.47,8.086463999
15/05/2019 00:00,-3.79424,0.39668,3.814919685,3.72576,1.08668,3.881,-7.52,-0.69,7.551589237,-3.35424,3.63668,4.947359639,3.72576,1.08668,3.881,-7.08,2.55,7.525217605
15/05/2019 00:30,-3.4592,0.3719,3.479134124,3.6408,1.0619,3.7925,-7.1,-0.69,7.133449376,-2.9992,3.6119,4.69478671,3.6408,1.0619,3.7925,-6.64,2.55,7.112812383
15/05/2019 01:00,-2.99592,0.40494,3.023162756,3.75408,1.09494,3.9105,-6.75,-0.69,6.785175016,-2.61592,3.64494,4.486493625,3.75408,1.09494,3.9105,-6.37,2.55,6.861442997
15/05/2019 01:30,-3.19128,1.07296,3.366825092,3.67872,1.07296,3.832,-6.87,0,6.87,-2.95128,3.38296,4.48937323,3.67872,1.07296,3.832,-6.63,2.31,7.020897379
15/05/2019 02:00,-3.20144,1.11958,3.391559737,3.83856,1.11958,3.9985,-7.04,0,7.04,-2.93144,3.51958,4.580478561,3.83856,1.11958,3.9985,-6.77,2.4,7.182819781
15/05/2019 02:30,-3.0796,1.1347,3.281993335,3.8904,1.1347,4.0525,-6.97,0,6.97,-2.8796,3.3947,4.451526059,3.8904,1.1347,4.0525,-6.77,2.26,7.13726138
15/05/2019 03:00,-2.97744,1.12658,3.183446474,3.86256,1.12658,4.0235,-6.84,0,6.84,-2.82744,3.18658,4.260130168,3.86256,1.12658,4.0235,-6.69,2.06,6.999978571
15/05/2019 03:30,-3.37144,1.73958,3.793777306,3.59856,1.04958,3.7485,-6.97,0.69,7.004070245,-3.22144,3.10958,4.477405884,3.59856,1.04958,3.7485,-6.82,2.06,7.124324529
15/05/2019 04:00,-3.3292,1.0444,3.489175261,3.5808,1.0444,3.73,-6.91,0,6.91,-3.0792,3.4444,4.620104328,3.5808,1.0444,3.73,-6.66,2.4,7.079237247
15/05/2019 04:30,-3.35272,1.03754,3.509589812,3.55728,1.03754,3.7055,-6.91,0,6.91,-3.05272,3.43754,4.597366708,3.55728,1.03754,3.7055,-6.61,2.4,7.032218711
15/05/2019 05:00,-3.16312,1.05784,3.335319115,3.62688,1.05784,3.778,-6.79,0,6.79,-2.92312,3.45784,4.527834803,3.62688,1.05784,3.778,-6.55,2.4,6.975851203
15/05/2019 05:30,-2.7724,1.1543,3.003100107,3.9576,1.1543,4.1225,-6.73,0,6.73,-2.5324,3.6743,4.462457871,3.9576,1.1543,4.1225,-6.49,2.52,6.96207584
15/05/2019 06:00,-1.86224,3.72768,4.166957643,4.51776,1.31768,4.706,-6.38,2.41,6.820007331,-2.04224,3.07768,3.69362402,4.51776,1.31768,4.706,-6.56,1.76,6.791995289
15/05/2019 06:30,-1.57336,3.60402,3.932482912,5.15664,1.50402,5.3715,-6.73,2.1,7.050028369,-1.88336,0.81402,2.051748876,5.15664,1.50402,5.3715,-7.04,-0.69,7.073733102
15/05/2019 07:00,1.24328,3.73054,3.932260654,7.13328,2.08054,7.4305,-5.89,1.65,6.116747502,0.95328,1.31054,1.620573309,7.13328,2.08054,7.4305,-6.18,-0.77,6.227784518
15/05/2019 07:30,8.24592,4.20756,9.257362357,11.30592,3.29756,11.777,-3.06,0.91,3.192444205,8.21592,2.52756,8.595923511,11.30592,3.29756,11.777,-3.09,-0.77,3.18449368
15/05/2019 08:00,18.82616,5.63638,19.65179584,16.61616,4.84638,17.3085,2.21,0.79,2.346955475,18.93616,3.62638,19.28026938,16.61616,4.84638,17.3085,2.32,-1.22,2.621221089
15/05/2019 08:30,28.68496,5.65478,29.2370222,21.92496,6.39478,22.8385,6.76,-0.74,6.800382342,28.57496,4.60478,28.94360617,21.92496,6.39478,22.8385,6.65,-1.79,6.886697322
15/05/2019 09:00,38.81272,5.67996,39.22612878,26.98272,7.86996,28.107,11.83,-2.19,12.03100162,38.60272,6.36996,39.12475408,26.98272,7.86996,28.107,11.62,-1.5,11.71641583
15/05/2019 09:30,48.23232,6.20776,48.6301653,31.67232,9.23776,32.992,16.56,-3.03,16.83491907,48.02232,7.73776,48.64171202,31.67232,9.23776,32.992,16.35,-1.5,16.41866316
15/05/2019 10:00,54.58216,6.64938,54.98569309,34.83216,10.15938,36.2835,19.75,-3.51,20.05947656,54.61216,8.41938,55.25734322,34.83216,10.15938,36.2835,19.78,-1.74,19.85638436
15/05/2019 10:30,61.9348,7.1989,62.35177313,38.4648,11.2189,40.0675,23.47,-4.02,23.8117891,61.6048,8.7089,62.21733137,38.4648,11.2189,40.0675,23.14,-2.51,23.275732
15/05/2019 11:00,67.53728,7.44504,67.9463966,41.29728,12.04504,43.018,26.24,-4.6,26.64015015,67.33728,9.07504,67.9460494,41.29728,12.04504,43.018,26.04,-2.97,26.20882485
15/05/2019 11:30,68.7928,7.1779,69.16626042,41.9928,12.2479,43.7425,26.8,-5.07,27.27535334,68.6528,9.2779,69.27688198,41.9928,12.2479,43.7425,26.66,-2.97,26.82492311
15/05/2019 12:00,69.94992,7.15456,70.31485644,42.52992,12.40456,44.302,27.42,-5.25,27.91807479,69.73992,9.43456,70.37518997,42.52992,12.40456,44.302,27.21,-2.97,27.37160938
15/05/2019 12:30,69.56576,7.27168,69.94478032,42.24576,12.32168,44.006,27.32,-5.05,27.78281663,69.22576,9.49168,69.87344157,42.24576,12.32168,44.006,26.98,-2.83,27.12801688
15/05/2019 13:00,71.15112,7.18116,71.51259285,43.10112,12.57116,44.897,28.05,-5.39,28.56316859,71.05112,9.61116,71.69822906,43.10112,12.57116,44.897,27.95,-2.96,28.10630001
15/05/2019 13:30,70.9572,7.1246,71.3139829,42.9072,12.5146,44.695,28.05,-5.39,28.56316859,70.7372,9.5546,71.37956182,42.9072,12.5146,44.695,27.83,-2.96,27.98697018
15/05/2019 14:00,70.46728,7.12754,70.82682668,42.67728,12.44754,44.4555,27.79,-5.32,28.2946373,70.24728,9.48754,70.88507433,42.67728,12.44754,44.4555,27.57,-2.96,27.72844208
15/05/2019 14:30,69.20744,7.07592,69.56822835,41.91744,12.22592,43.664,27.29,-5.15,27.77168702,68.89744,9.40592,69.53652687,41.91744,12.22592,43.664,26.98,-2.82,27.1269755
15/05/2019 15:00,68.9592,6.9356,69.30709785,41.7792,12.1856,43.52,27.18,-5.25,27.68239332,68.6992,9.3656,69.33465615,41.7792,12.1856,43.52,26.92,-2.82,27.06730131
15/05/2019 15:30,64.62384,6.79112,64.97968919,39.60384,11.55112,41.254,25.02,-4.76,25.46876518,64.52384,9.12112,65.16533402,39.60384,11.55112,41.254,24.92,-2.43,25.03819682
15/05/2019 16:00,62.39648,6.67064,62.75203705,38.43648,11.21064,40.038,23.96,-4.54,24.38633224,62.20648,9.30064,62.89791776,38.43648,11.21064,40.038,23.77,-1.91,23.84661402
15/05/2019 16:30,55.58192,6.12306,55.91816963,35.22192,10.27306,36.6895,20.36,-4.15,20.77864529,55.53192,9.25306,56.2975422,35.22192,10.27306,36.6895,20.31,-1.02,20.33559687
15/05/2019 17:00,47.7888,5.9284,48.1551174,31.4688,9.1784,32.78,16.32,-3.25,16.64045973,47.8988,8.0784,48.57525695,31.4688,9.1784,32.78,16.43,-1.1,16.46678171
15/05/2019 17:30,40.21184,8.29262,41.05800315,27.71184,8.08262,28.8665,12.5,0.21,12.50176388,39.92184,5.72262,40.3299106,27.71184,8.08262,28.8665,12.21,-2.36,12.43598408
15/05/2019 18:00,30.74016,7.51088,31.64444272,22.94016,6.69088,23.896,7.8,0.82,7.842984126,30.37016,4.94088,30.76944773,22.94016,6.69088,23.896,7.43,-1.75,7.633308588
15/05/2019 18:30,19.8324,6.0782,20.74291698,17.3424,5.0582,18.065,2.49,1.02,2.69081772,19.7724,3.8682,20.14722743,17.3424,5.0582,18.065,2.43,-1.19,2.705734651
15/05/2019 19:00,7.49064,4.63602,8.809220683,11.30064,3.29602,11.7715,-3.81,1.34,4.038774567,7.27064,2.30602,7.62757722,11.30064,3.29602,11.7715,-4.03,-0.99,4.149819273
15/05/2019 19:30,-0.51424,3.44168,3.47988563,7.20576,2.10168,7.506,-7.72,1.34,7.835432343,-0.75424,1.11168,1.343395102,7.20576,2.10168,7.506,-7.96,-0.99,8.02132782
15/05/2019 20:00,-3.58824,2.83968,4.575942395,5.62176,1.63968,5.856,-9.21,1.2,9.287846898,-3.63824,0.91968,3.752679256,5.62176,1.63968,5.856,-9.26,-0.72,9.287949182
15/05/2019 20:30,-4.55464,2.83448,5.364608317,5.05536,1.47448,5.266,-9.61,1.36,9.705756024,-4.82464,0.75448,4.883276687,5.05536,1.47448,5.266,-9.88,-0.72,9.906200079
15/05/2019 21:00,-5.36392,1.80594,5.659775353,4.78608,1.39594,4.9855,-10.15,0.41,10.15827741,-5.24392,2.99594,6.03940009,4.78608,1.39594,4.9855,-10.03,1.6,10.15681545
15/05/2019 21:30,-6.73776,0.20982,6.741026202,4.18224,1.21982,4.3565,-10.92,-1.01,10.96660841,-6.22776,3.13982,6.974486666,4.18224,1.21982,4.3565,-10.41,1.92,10.58557981
15/05/2019 22:00,-6.69736,0.04952,6.697543072,3.87264,1.12952,4.034,-10.57,-1.08,10.62503176,-6.40736,3.26952,7.193331857,3.87264,1.12952,4.034,-10.28,2.14,10.50038095
15/05/2019 22:30,-5.50944,-0.13692,5.511141098,4.09056,1.19308,4.261,-9.6,-1.33,9.691692319,-5.35944,3.84308,6.594911751,4.09056,1.19308,4.261,-9.45,2.65,9.814530045
15/05/2019 23:00,-4.84552,-0.65286,4.889303657,4.10448,1.19714,4.2755,-8.95,-1.85,9.139201278,-4.20552,4.76714,6.357045088,4.10448,1.19714,4.2755,-8.31,3.57,9.044390527
15/05/2019 23:30,-3.99792,-0.61106,4.044348977,4.04208,1.17894,4.2105,-8.04,-1.79,8.236850126,-3.42792,4.74894,5.85688199,4.04208,1.17894,4.2105,-7.47,3.57,8.279239095
16/05/2019 00:00,-3.12944,-0.72942,3.213323552,4.15056,1.21058,4.3235,-7.28,-1.94,7.534056013,-2.74944,4.40058,5.188884721,4.15056,1.21058,4.3235,-6.9,3.19,7.601716911
16/05/2019 00:30,-2.80672,1.98554,3.438029414,4.13328,1.20554,4.3055,-6.94,0.78,6.983695297,-2.45672,3.28554,4.102468312,4.13328,1.20554,4.3055,-6.59,2.08,6.910463081
16/05/2019 01:00,-2.6648,1.8611,3.250361864,4.0152,1.1711,4.1825,-6.68,0.69,6.715541676,-2.5748,2.9411,3.908921111,4.0152,1.1711,4.1825,-6.59,1.77,6.82356212
16/05/2019 01:30,-3.31744,1.10908,3.497923184,3.80256,1.10908,3.961,-7.12,0,7.12,-3.09744,3.04908,4.346380494,3.80256,1.10908,3.961,-6.9,1.94,7.167537932
16/05/2019 02:00,-3.66216,1.07562,3.816853973,3.68784,1.07562,3.8415,-7.35,0,7.35,-3.46216,3.13562,4.671045349,3.68784,1.07562,3.8415,-7.15,2.06,7.440840006
16/05/2019 02:30,-3.46168,1.09326,3.630212921,3.74832,1.09326,3.9045,-7.21,0,7.21,-3.24168,3.24326,4.585545186,3.74832,1.09326,3.9045,-6.99,2.15,7.313179883
16/05/2019 03:00,-3.04248,4.14886,5.14487355,3.76752,1.09886,3.9245,-6.81,3.05,7.461809432,-3.02248,3.03886,4.286030267,3.76752,1.09886,3.9245,-6.79,1.94,7.061706593
16/05/2019 03:30,-2.66144,4.99958,5.663838191,3.83856,1.11958,3.9985,-6.5,3.88,7.569966975,-3.05144,-0.08042,3.052499541,3.83856,1.11958,3.9985,-6.89,-1.2,6.99371861
16/05/2019 04:00,-2.68064,5.07398,5.738562873,3.81936,1.11398,3.9785,-6.5,3.96,7.611281101,-3.07064,-0.08602,3.071844633,3.81936,1.11398,3.9785,-6.89,-1.2,6.99371861
16/05/2019 04:30,-2.6404,5.0653,5.71217789,3.7896,1.1053,3.9475,-6.43,3.96,7.551589237,-3.0304,-0.0947,3.031879326,3.7896,1.1053,3.9475,-6.82,-1.2,6.924767144
16/05/2019 05:00,-2.75224,5.03268,5.736086907,3.67776,1.07268,3.831,-6.43,3.96,7.551589237,-3.14224,-0.12732,3.144818373,3.67776,1.07268,3.831,-6.82,-1.2,6.924767144
16/05/2019 05:30,-2.0304,5.3003,5.67588797,4.1496,1.2103,4.3225,-6.18,4.09,7.41083666,-2.4204,0.1803,2.427106147,4.1496,1.2103,4.3225,-6.57,-1.03,6.650248116
16/05/2019 06:00,-1.05704,5.38378,5.486567292,4.81296,1.40378,5.0135,-5.87,3.98,7.092058939,-1.45704,0.44378,1.523123846,4.81296,1.40378,5.0135,-6.27,-0.96,6.343067081
16/05/2019 06:30,-0.78944,3.53808,3.62508284,5.65056,1.64808,5.886,-6.44,1.89,6.711609345,-0.86944,2.33808,2.494502756,5.65056,1.64808,5.886,-6.52,0.69,6.556409078
16/05/2019 07:00,2.47008,3.14544,3.999385953,7.87008,2.29544,8.198,-5.4,0.85,5.466488818,2.52008,3.89544,4.639531873,7.87008,2.29544,8.198,-5.35,1.6,5.584129296
16/05/2019 07:30,9.008,2.4865,9.344878076,11.748,3.4265,12.2375,-2.74,-0.94,2.896756807,9.038,4.7465,10.20856044,11.748,3.4265,12.2375,-2.71,1.32,3.014382192
16/05/2019 08:00,19.09656,3.37858,19.39312782,16.72656,4.87858,17.4235,2.37,-1.5,2.804799458,18.64656,5.79858,19.5273585,16.72656,4.87858,17.4235,1.92,0.92,2.129037341
16/05/2019 08:30,28.7052,4.1761,29.00738386,22.1352,6.4561,23.0575,6.57,-2.28,6.954372725,28.7352,7.1461,29.61044519,22.1352,6.4561,23.0575,6.6,0.69,6.635970163
16/05/2019 09:00,37.95464,4.87552,38.26650484,26.62464,7.76552,27.734,11.33,-2.89,11.69277555,37.93464,6.90552,38.55804869,26.62464,7.76552,27.734,11.31,-0.86,11.3426496
16/05/2019 09:30,43.9624,5.2407,44.27366656,29.5224,8.6107,30.7525,14.44,-3.37,14.82803089,43.8024,7.4307,44.42820667,29.5224,8.6107,30.7525,14.28,-1.18,14.32867056
16/05/2019 10:00,54.58792,6.03356,54.92035011,35.01792,10.21356,36.477,19.57,-4.18,20.01142923,54.46792,8.32356,55.10023557,35.01792,10.21356,36.477,19.45,-1.89,19.54161201
16/05/2019 10:30,59.11608,6.43094,59.46484595,37.06608,10.81094,38.6105,22.05,-4.38,22.48081182,58.78608,8.66094,59.42066209,37.06608,10.81094,38.6105,21.72,-2.15,21.82615175
16/05/2019 11:00,59.36752,6.36636,59.70789705,37.18752,10.84636,38.737,22.18,-4.48,22.62792081,59.16752,8.35636,59.75470003,37.18752,10.84636,38.737,21.98,-2.49,22.12058996
16/05/2019 11:30,58.7584,6.3112,59.09636889,36.9984,10.7912,38.54,21.76,-4.48,22.21639035,58.6584,8.2512,59.23588602,36.9984,10.7912,38.54,21.66,-2.54,21.80842039
16/05/2019 12:00,57.14256,5.79158,57.43530763,36.38256,10.61158,37.8985,20.76,-4.82,21.31220308,57.08256,8.79158,57.75561042,36.38256,10.61158,37.8985,20.7,-1.82,20.77985563
16/05/2019 12:30,53.64816,5.58738,53.93833411,34.44816,10.04738,35.8835,19.2,-4.46,19.71120494,53.59816,8.66738,54.29444015,34.44816,10.04738,35.8835,19.15,-1.38,19.19965885
16/05/2019 13:00,55.43512,5.91816,55.75013136,35.20512,10.26816,36.672,20.23,-4.35,20.69239957,55.40512,8.65816,56.07754503,35.20512,10.26816,36.672,20.2,-1.61,20.26405932
16/05/2019 13:30,54.75872,6.19796,55.1083671,35.23872,10.27796,36.707,19.52,-4.08,19.94183542,54.67872,8.59796,55.3505857,35.23872,10.27796,36.707,19.44,-1.68,19.51245756
16/05/2019 14:00,62.53016,6.45838,62.86279967,38.84016,11.32838,40.4585,23.69,-4.87,24.18538815,62.41016,9.06838,63.06554992,38.84016,11.32838,40.4585,23.57,-2.26,23.6781017
16/05/2019 14:30,71.06256,7.08408,71.41478575,43.04256,12.55408,44.836,28.02,-5.47,28.54892818,70.75256,9.58408,71.39873483,43.04256,12.55408,44.836,27.71,-2.97,27.86871005
16/05/2019 15:00,71.96016,7.15588,72.31508311,43.70016,12.74588,45.521,28.26,-5.59,28.80756324,71.68016,9.68588,72.33160864,43.70016,12.74588,45.521,27.98,-3.06,28.14682931
16/05/2019 15:30,69.63,7.035,69.98448489,42.6,12.425,44.375,27.03,-5.39,27.5621661,69.54,9.635,70.20430774,42.6,12.425,44.375,26.94,-2.79,27.08408573
16/05/2019 16:00,64.50888,6.66884,64.85267169,39.93888,11.64884,41.603,24.57,-4.98,25.06960909,64.38888,9.24884,65.04974181,39.93888,11.64884,41.603,24.45,-2.4,24.56750903
16/05/2019 16:30,53.88552,6.25536,54.24738514,34.95552,10.19536,36.412,18.93,-3.94,19.33567946,53.67552,8.71536,54.37847871,34.95552,10.19536,36.412,18.72,-1.48,18.77841314
16/05/2019 17:00,50.0316,6.2913,50.42560316,33.2616,9.7013,34.6475,16.77,-3.41,17.11318205,50.0516,8.6813,50.79889401,33.2616,9.7013,34.6475,16.79,-1.02,16.82095419
16/05/2019 17:30,41.92312,5.43466,42.27391063,29.19312,8.51466,30.4095,12.73,-3.08,13.09730125,42.05312,9.50466,43.11384306,29.19312,8.51466,30.4095,12.86,0.99,12.89805024
16/05/2019 18:00,31.97232,4.96276,32.35518866,24.11232,7.03276,25.117,7.86,-2.07,8.128007136,32.06232,8.30276,33.11990621,24.11232,7.03276,25.117,7.95,1.27,8.050801202
16/05/2019 18:30,13.32128,2.97454,13.64933658,14.86128,4.33454,15.4805,-1.54,-1.36,2.054555913,13.68128,6.01454,14.94496952,14.86128,4.33454,15.4805,-1.18,1.68,2.052997808
16/05/2019 19:00,8.00672,2.36696,8.349255344,11.88672,3.46696,12.382,-3.88,-1.1,4.032914579,8.32672,5.36696,9.906489065,11.88672,3.46696,12.382,-3.56,1.9,4.035294289
16/05/2019 19:30,2.4932,1.6301,2.978803829,8.9832,2.6201,9.3575,-6.49,-0.99,6.565074257,2.7932,4.5201,5.313498871,8.9832,2.6201,9.3575,-6.19,1.9,6.475036679
16/05/2019 20:00,-6.61296,0.41622,6.626045506,4.30704,1.25622,4.4865,-10.92,-0.84,10.95226004,-6.14296,3.45622,7.048504398,4.30704,1.25622,4.4865,-10.45,2.2,10.67906831
16/05/2019 20:30,-8.57304,0.19078,8.575162497,3.15696,0.92078,3.2885,-11.73,-0.73,11.75269331,-8.24304,3.12078,8.814021571,3.15696,0.92078,3.2885,-11.4,2.2,11.61034022
16/05/2019 21:00,-9.15576,0.00332,9.155760602,2.75424,0.80332,2.869,-11.91,-0.8,11.93683794,-8.72576,3.00332,9.228153586,2.75424,0.80332,2.869,-11.48,2.2,11.68890072
16/05/2019 21:30,-9.39256,0.07342,9.392846951,2.61744,0.76342,2.7265,-12.01,-0.69,12.02980465,-9.05256,2.75342,9.46203806,2.61744,0.76342,2.7265,-11.67,1.99,11.83845429
16/05/2019 22:00,-8.52256,0.07592,8.522898146,2.79744,0.81592,2.914,-11.32,-0.74,11.34416149,-8.17256,2.94592,8.687300018,2.79744,0.81592,2.914,-10.97,2.13,11.1748736
16/05/2019 22:30,-7.39744,0.05408,7.397637677,2.96256,0.86408,3.086,-10.36,-0.81,10.39161681,-7.10744,3.30408,7.837898188,2.96256,0.86408,3.086,-10.07,2.44,10.36139469
16/05/2019 23:00,-6.22096,-0.86778,6.281192996,3.29904,0.96222,3.4365,-9.52,-1.83,9.694292135,-5.48096,5.00222,7.420453318,3.29904,0.96222,3.4365,-8.78,4.04,9.664884893
16/05/2019 23:30,-5.52848,-1.20414,5.658095461,3.31152,0.96586,3.4495,-8.84,-2.17,9.102444727,-4.80848,5.23586,7.108847294,3.31152,0.96586,3.4495,-8.12,4.27,9.174273813
17/05/2019 00:00,-5.00304,-1.34672,5.181125746,3.33696,0.97328,3.476,-8.34,-2.32,8.656673726,-4.12304,5.60328,6.956738144,3.33696,0.97328,3.476,-7.46,4.63,8.780005695
17/05/2019 00:30,-4.47952,-1.32236,4.670624733,3.42048,0.99764,3.563,-7.9,-2.32,8.23361403,-3.62952,5.62764,6.696547424,3.42048,0.99764,3.563,-7.05,4.63,8.434417585
17/05/2019 01:00,-4.27864,0.83248,4.358874075,3.23136,0.94248,3.366,-7.51,-0.11,7.510805549,-3.96864,3.52248,5.306408277,3.23136,0.94248,3.366,-7.2,2.58,7.648293927
17/05/2019 01:30,-4.48912,1.72734,4.809979402,3.11088,0.90734,3.2405,-7.6,0.82,7.644108843,-4.40912,2.82734,5.237765807,3.11088,0.90734,3.2405,-7.52,1.92,7.761237015
17/05/2019 02:00,-4.12816,1.83262,4.516658173,3.47184,1.01262,3.6165,-7.6,0.82,7.644108843,-4.04816,2.98262,5.028282157,3.47184,1.01262,3.6165,-7.52,1.97,7.773757135
17/05/2019 02:30,-4.61792,1.80644,4.958670245,3.14208,0.91644,3.273,-7.76,0.89,7.81087063,-4.53792,2.94644,5.4105662,3.14208,0.91644,3.273,-7.68,2.03,7.943758556
17/05/2019 03:00,-4.52112,1.64634,4.811544601,3.03888,0.88634,3.1655,-7.56,0.76,7.598105027,-4.38112,3.16634,5.405545435,3.03888,0.88634,3.1655,-7.42,2.28,7.762396537
17/05/2019 03:30,-4.55904,1.57528,4.823520789,3.00096,0.87528,3.126,-7.56,0.7,7.592338243,-4.31904,3.30528,5.438656305,3.00096,0.87528,3.126,-7.32,2.43,7.712801048
17/05/2019 04:00,-4.21208,1.62106,4.51325309,3.15792,0.92106,3.2895,-7.37,0.7,7.403168241,-4.02208,3.35106,5.235143804,3.15792,0.92106,3.2895,-7.18,2.43,7.580059367
17/05/2019 04:30,-3.82952,1.69764,4.18893841,3.42048,0.99764,3.563,-7.25,0.7,7.283714712,-3.62952,3.36764,4.951203349,3.42048,0.99764,3.563,-7.05,2.37,7.437701258
17/05/2019 05:00,-3.80408,1.70506,4.168723336,3.44592,1.00506,3.5895,-7.25,0.7,7.283714712,-3.60408,3.37506,4.937653557,3.44592,1.00506,3.5895,-7.05,2.37,7.437701258
17/05/2019 05:30,-3.18008,1.85206,3.680086283,3.94992,1.15206,4.1145,-7.13,0.7,7.164279447,-2.99008,3.52206,4.620117428,3.94992,1.15206,4.1145,-6.94,2.37,7.333518937
17/05/2019 06:00,-2.67056,2.04442,3.363263869,4.36944,1.27442,4.5515,-7.04,0.77,7.081984185,-2.52056,3.73442,4.505453967,4.36944,1.27442,4.5515,-6.89,2.46,7.315989338
17/05/2019 06:30,-3.34856,2.11792,3.962125591,4.62144,1.34792,4.814,-7.97,0.77,8.007109341,-3.23856,3.25792,4.59372546,4.62144,1.34792,4.814,-7.86,1.91,8.088739086
17/05/2019 07:00,-0.20448,2.66036,2.668206776,6.75552,1.97036,7.037,-6.96,0.69,6.994118958,-0.10448,3.75036,3.751815054,6.75552,1.97036,7.037,-6.86,1.78,7.087171509
17/05/2019 07:30,-2.33256,1.05592,2.560430276,6.39744,1.86592,6.664,-8.73,-0.81,8.767496792,-1.95256,3.49592,4.004241152,6.39744,1.86592,6.664,-8.35,1.63,8.50760836
17/05/2019 08:00,-0.88648,1.33186,1.599905575,7.34352,2.14186,7.6495,-8.23,-0.81,8.269764205,-0.94648,3.30186,3.434836801,7.34352,2.14186,7.6495,-8.29,1.16,8.370764601
17/05/2019 08:30,-1.87376,1.07432,2.159893516,7.14624,2.08432,7.444,-9.02,-1.01,9.07637042,-1.76376,2.91432,3.406480647,7.14624,2.08432,7.444,-8.91,0.83,8.948575306
17/05/2019 09:00,3.52872,0.63046,3.584598255,9.97872,2.91046,10.3945,-6.45,-2.28,6.84111833,3.63872,5.10046,6.265379115,9.97872,2.91046,10.3945,-6.34,2.19,6.707585258
17/05/2019 09:30,2.3344,-0.7808,2.461518231,9.4944,2.7692,9.89,-7.16,-3.55,7.991751998,2.8044,4.8892,5.636393883,9.4944,2.7692,9.89,-6.69,2.12,7.017870047
17/05/2019 10:00,8.99496,0.16728,8.996515325,12.74496,3.71728,13.276,-3.75,-3.55,5.163816418,9.31496,5.73728,10.94005766,12.74496,3.71728,13.276,-3.43,2.02,3.98061553
17/05/2019 10:30,19.56744,1.31842,19.61180612,17.85744,5.20842,18.6015,1.71,-3.89,4.249258759,19.92744,7.06842,21.14392173,17.85744,5.20842,18.6015,2.07,1.86,2.782894177
17/05/2019 11:00,27.97448,2.32714,28.07110813,22.34448,6.51714,23.2755,5.63,-4.19,7.018048162,28.32448,8.16714,29.47843861,22.34448,6.51714,23.2755,5.98,1.65,6.203458713
17/05/2019 11:30,35.48968,3.20574,35.63417118,26.17968,7.63574,27.2705,9.31,-4.43,10.31023763,35.66968,8.94574,36.77434344,26.17968,7.63574,27.2705,9.49,1.31,9.579989562
17/05/2019 12:00,59.74024,4.70632,59.92533457,38.01024,11.08632,39.594,21.73,-6.38,22.64723603,59.82024,12.02632,61.01715731,38.01024,11.08632,39.594,21.81,0.94,21.83024736
17/05/2019 12:30,67.41448,5.15964,67.611641,41.72448,12.16964,43.463,25.69,-7.01,26.62923581,67.38448,11.95964,68.43757107,41.72448,12.16964,43.463,25.66,-0.21,25.6608593
17/05/2019 13:00,59.03624,4.62432,59.21707498,37.38624,10.90432,38.944,21.65,-6.28,22.54242445,59.01624,11.76432,60.17736957,37.38624,10.90432,38.944,21.63,0.86,21.64708987
17/05/2019 13:30,61.29096,5.32028,61.52143656,38.40096,11.20028,40.001,22.89,-5.88,23.63316526,61.25096,11.78028,62.37351279,38.40096,11.20028,40.001,22.85,0.58,22.85735987
17/05/2019 14:00,62.80448,5.63464,63.05673537,38.96448,11.36464,40.588,23.84,-5.73,24.51894166,62.68448,10.19464,63.50806813,38.96448,11.36464,40.588,23.72,-1.17,23.74883787
17/05/2019 14:30,59.68072,7.54646,60.15594234,37.29072,10.87646,38.8445,22.39,-3.33,22.6362762,59.40072,8.59646,60.01953566,37.29072,10.87646,38.8445,22.11,-2.28,22.22724679
17/05/2019 15:00,56.16432,6.68126,56.56032246,35.28432,10.29126,36.7545,20.88,-3.61,21.18977348,56.04432,8.82126,56.73429679,35.28432,10.29126,36.7545,20.76,-1.47,20.81197972
17/05/2019 15:30,37.36624,5.01182,37.70085187,26.16624,7.63182,27.2565,11.2,-2.62,11.50236497,37.56624,7.51182,38.30991813,26.16624,7.63182,27.2565,11.4,-0.12,11.40063156
17/05/2019 16:00,26.23232,4.03776,26.54125314,20.63232,6.01776,21.492,5.6,-1.98,5.939730634,26.34232,6.75776,27.19531473,20.63232,6.01776,21.492,5.71,0.74,5.757751297
17/05/2019 16:30,21.94192,3.73056,22.25679517,18.00192,5.25056,18.752,3.94,-1.52,4.223032086,21.58192,6.31056,22.48560514,18.00192,5.25056,18.752,3.58,1.06,3.733630941
17/05/2019 17:00,11.60184,2.73262,11.91930801,13.55184,3.95262,14.1165,-1.95,-1.22,2.300195644,11.71184,5.30262,12.85632043,13.55184,3.95262,14.1165,-1.84,1.35,2.282126202
17/05/2019 17:30,10.48512,2.79316,10.85078265,13.00512,3.79316,13.547,-2.52,-1,2.711162112,10.76512,5.38316,12.03603839,13.00512,3.79316,13.547,-2.24,1.59,2.746943756
17/05/2019 18:00,7.04224,2.41482,7.44476325,11.26224,3.28482,11.7315,-4.22,-0.87,4.308746918,7.18224,4.96482,8.731208911,11.26224,3.28482,11.7315,-4.08,1.68,4.412346315
17/05/2019 18:30,2.4188,1.8534,3.047242196,9.0288,2.6334,9.405,-6.61,-0.78,6.655862078,2.8188,4.4634,5.278974616,9.0288,2.6334,9.405,-6.21,1.83,6.474025023
17/05/2019 19:00,-1.9744,2.1258,2.901255073,6.7056,1.9558,6.985,-8.68,0.17,8.681664587,-1.8744,3.5058,3.975425638,6.7056,1.9558,6.985,-8.58,1.55,8.718881809
17/05/2019 19:30,-4.52056,2.33692,5.088875888,5.26944,1.53692,5.489,-9.79,0.8,9.82263203,-4.49056,3.03692,5.42107113,5.26944,1.53692,5.489,-9.76,1.5,9.874593663
17/05/2019 20:00,-6.21752,1.28114,6.348139464,4.39248,1.28114,4.5755,-10.61,0,10.61,-5.89752,3.30114,6.758569926,4.39248,1.28114,4.5755,-10.29,2.02,10.48639595
17/05/2019 20:30,-6.64312,1.88034,6.904109055,4.04688,1.18034,4.2155,-10.69,0.7,10.7128941,-6.55312,2.90034,7.166264986,4.04688,1.18034,4.2155,-10.6,1.72,10.73864051
17/05/2019 21:00,-6.862,1.9165,7.124606393,3.828,1.1165,3.9875,-10.69,0.8,10.71989272,-6.772,2.8365,7.342051229,3.828,1.1165,3.9875,-10.6,1.72,10.73864051
17/05/2019 21:30,-7.394,1.773,7.603602107,3.576,1.043,3.725,-10.97,0.73,10.99426214,-7.284,2.763,7.790431631,3.576,1.043,3.725,-10.86,1.72,10.99536266
17/05/2019 22:00,-6.86128,1.82046,7.098678599,3.73872,1.09046,3.8945,-10.6,0.73,10.62510706,-6.67128,2.97046,7.302712472,3.73872,1.09046,3.8945,-10.41,1.88,10.5783978
17/05/2019 22:30,-6.22424,1.78168,6.474221745,3.60576,1.05168,3.756,-9.83,0.73,9.85706853,-6.04424,3.19168,6.835178008,3.60576,1.05168,3.756,-9.65,2.14,9.884437263
17/05/2019 23:00,-5.5,1.7975,5.786277409,3.66,1.0675,3.8125,-9.16,0.73,9.189042388,-5.32,3.0975,6.156046316,3.66,1.0675,3.8125,-8.98,2.03,9.206590031
