Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/05/2019 23:30,-5.05336,1.54152,5.28325006,3.53664,1.03152,3.684,-8.59,0.51,8.605126379,-4.69336,3.53152,5.873607205,3.53664,1.03152,3.684,-8.23,2.5,8.601331292
18/05/2019 00:00,-4.66992,1.70294,4.970730072,3.37008,0.98294,3.5105,-8.04,0.72,8.072174428,-4.33992,3.48294,5.564690167,3.37008,0.98294,3.5105,-7.71,2.5,8.105189695
18/05/2019 00:30,-4.49048,1.86486,4.862315647,3.23952,0.94486,3.3745,-7.73,0.92,7.784555222,-4.37048,3.04486,5.32656248,3.23952,0.94486,3.3745,-7.61,2.1,7.894434749
18/05/2019 01:00,-4.15488,1.64816,4.469838834,3.28512,0.95816,3.422,-7.44,0.69,7.471927462,-3.92488,3.38816,5.185008312,3.28512,0.95816,3.422,-7.21,2.43,7.608482109
18/05/2019 01:30,-4.02544,2.43258,4.703361846,3.33456,0.97258,3.4735,-7.36,1.46,7.503412557,-3.95544,3.48258,5.270091939,3.33456,0.97258,3.4735,-7.29,2.51,7.710006485
18/05/2019 02:00,-4.32072,3.85604,5.791171367,3.20928,0.93604,3.343,-7.53,2.92,8.076341994,-4.57072,0.93604,4.665581657,3.20928,0.93604,3.343,-7.78,0,7.78
18/05/2019 02:30,-4.60752,4.07864,6.153417327,3.01248,0.87864,3.138,-7.62,3.2,8.264647603,-4.76752,1.84864,5.113386041,3.01248,0.87864,3.138,-7.78,0.97,7.840235966
18/05/2019 03:00,-4.31864,4.63998,6.338774791,3.05136,0.88998,3.1785,-7.37,3.75,8.269183757,-4.49864,0.88998,4.585828851,3.05136,0.88998,3.1785,-7.55,0,7.55
18/05/2019 03:30,-3.92016,4.58912,6.035534508,3.21984,0.93912,3.354,-7.14,3.65,8.018859021,-4.09016,0.93912,4.196588519,3.21984,0.93912,3.354,-7.31,0,7.31
18/05/2019 04:00,-3.64864,4.70998,5.957892702,3.29136,0.95998,3.4285,-6.94,3.75,7.888352173,-3.81864,0.95998,3.937457689,3.29136,0.95998,3.4285,-7.11,0,7.11
18/05/2019 04:30,-3.61936,4.61852,5.867750318,3.32064,0.96852,3.459,-6.94,3.65,7.841307289,-3.78936,0.96852,3.911173762,3.32064,0.96852,3.459,-7.11,0,7.11
18/05/2019 05:00,-3.50808,4.73556,5.893399172,3.24192,0.94556,3.377,-6.75,3.79,7.741227293,-3.68808,0.94556,3.807363629,3.24192,0.94556,3.377,-6.93,0,6.93
18/05/2019 05:30,-3.80816,4.54512,5.929603562,3.17184,0.92512,3.304,-6.98,3.62,7.862874792,-3.97816,0.92512,4.084311937,3.17184,0.92512,3.304,-7.15,0,7.15
18/05/2019 06:00,-2.71704,4.81878,5.531993045,3.73296,1.08878,3.8885,-6.45,3.73,7.450865722,-2.89704,1.08878,3.09488007,3.73296,1.08878,3.8885,-6.63,0,6.63
18/05/2019 06:30,-2.96384,4.84888,5.682955639,3.83616,1.11888,3.996,-6.8,3.73,7.755830065,-3.23384,0.33888,3.251547447,3.83616,1.11888,3.996,-7.07,-0.78,7.112896738
18/05/2019 07:00,-2.544,5.0005,5.610431022,4.356,1.2705,4.5375,-6.9,3.73,7.843653485,-3.064,0.1205,3.066368577,4.356,1.2705,4.5375,-7.42,-1.15,7.508588416
18/05/2019 07:30,-0.01584,3.29788,3.29791804,6.16416,1.79788,6.421,-6.18,1.5,6.359433937,0.24416,2.61788,2.629241297,6.16416,1.79788,6.421,-5.92,0.82,5.976520727
18/05/2019 08:00,0.70408,3.48744,3.557803592,6.81408,1.98744,7.098,-6.11,1.5,6.29143068,0.63408,2.74744,2.819660263,6.81408,1.98744,7.098,-6.18,0.76,6.22655603
18/05/2019 08:30,-0.4984,2.6213,2.668260904,6.6216,1.9313,6.8975,-7.12,0.69,7.153355856,-0.4184,3.4013,3.426937445,6.6216,1.9313,6.8975,-7.04,1.47,7.191835649
18/05/2019 09:00,-3.19024,0.79368,3.28748524,5.66976,1.65368,5.906,-8.86,-0.86,8.901640298,-2.66024,3.71368,4.568183009,5.66976,1.65368,5.906,-8.33,2.06,8.580938177
18/05/2019 09:30,-4.43264,0.79048,4.502572154,5.24736,1.53048,5.466,-9.68,-0.74,9.708243919,-4.33264,3.24048,5.410404791,5.24736,1.53048,5.466,-9.58,1.71,9.731418191
18/05/2019 10:00,-4.24632,0.74274,4.310788356,5.56368,1.62274,5.7955,-9.81,-0.88,9.849390844,-4.01632,3.55274,5.362162609,5.56368,1.62274,5.7955,-9.58,1.93,9.772476656
18/05/2019 10:30,-2.11632,1.18274,2.424393584,6.52368,1.90274,6.7955,-8.64,-0.72,8.669948097,-1.94632,3.58274,4.077276965,6.52368,1.90274,6.7955,-8.47,1.68,8.635004343
18/05/2019 11:00,2.24736,1.49798,2.700846358,8.66736,2.52798,9.0285,-6.42,-1.03,6.502099661,2.60736,4.31798,5.044132973,8.66736,2.52798,9.0285,-6.06,1.79,6.318836918
18/05/2019 11:30,8.94056,2.32808,9.238699562,12.13056,3.53808,12.636,-3.19,-1.21,3.411773732,9.16056,5.18808,10.5276794,12.13056,3.53808,12.636,-2.97,1.65,3.397557947
18/05/2019 12:00,13.12352,3.01436,13.4652569,14.48352,4.22436,15.087,-1.36,-1.21,1.820357108,13.31352,5.87436,14.55190435,14.48352,4.22436,15.087,-1.17,1.65,2.02272094
18/05/2019 12:30,17.31152,3.52586,17.66692994,16.03152,4.67586,16.6995,1.28,-1.15,1.720726591,17.58152,6.41586,18.71558455,16.03152,4.67586,16.6995,1.55,1.74,2.330257497
18/05/2019 13:00,20.80128,3.82954,21.15085403,17.62128,5.13954,18.3555,3.18,-1.31,3.439258641,20.98128,6.66954,22.01583235,17.62128,5.13954,18.3555,3.36,1.53,3.691950704
18/05/2019 13:30,17.42992,2.43706,17.59947081,16.06992,4.68706,16.7395,1.36,-2.25,2.629087294,17.70992,7.32706,19.16577874,16.06992,4.68706,16.7395,1.64,2.64,3.107925353
18/05/2019 14:00,15.94064,1.47852,16.00906072,14.84064,4.32852,15.459,1.1,-2.85,3.054914074,16.35064,8.10852,18.25079519,14.84064,4.32852,15.459,1.51,3.78,4.070442236
18/05/2019 14:30,16.86912,1.51016,16.9365815,15.42912,4.50016,16.072,1.44,-2.99,3.3186895,17.11912,8.22016,18.99040021,15.42912,4.50016,16.072,1.69,3.72,4.085890356
18/05/2019 15:00,16.63392,1.52156,16.70336611,15.19392,4.43156,15.827,1.44,-2.91,3.246798423,16.95392,7.01156,18.34659034,15.19392,4.43156,15.827,1.76,2.58,3.123139446
18/05/2019 15:30,18.1444,3.8992,18.55863713,15.7344,4.5892,16.39,2.41,-0.69,2.506830668,18.0744,5.9192,19.01896064,15.7344,4.5892,16.39,2.34,1.33,2.691560885
18/05/2019 16:00,21.10704,4.18872,21.518655,17.20704,5.01872,17.924,3.9,-0.83,3.987342473,21.22704,6.34872,22.15611592,17.20704,5.01872,17.924,4.02,1.33,4.234300414
18/05/2019 16:30,19.41096,4.12278,19.84395835,16.50096,4.81278,17.1885,2.91,-0.69,2.99068554,19.48096,6.33278,20.4844308,16.50096,4.81278,17.1885,2.98,1.52,3.345265311
18/05/2019 17:00,14.68424,3.47332,15.08942862,14.27424,4.16332,14.869,0.41,-0.69,0.802620707,14.94424,5.78332,16.02426596,14.27424,4.16332,14.869,0.67,1.62,1.753082999
18/05/2019 17:30,6.28352,3.70936,7.296709889,10.28352,2.99936,10.712,-4,0.71,4.062523846,6.24352,4.76936,7.856738305,10.28352,2.99936,10.712,-4.04,1.77,4.410725564
18/05/2019 18:00,-0.05968,2.93926,2.939865822,7.30032,2.12926,7.6045,-7.36,0.81,7.404437858,0.11032,4.05926,4.060758827,7.30032,2.12926,7.6045,-7.19,1.93,7.444528192
18/05/2019 18:30,-2.73,2.56,3.742525885,6,1.75,6.25,-8.73,0.81,8.767496792,-2.68,3.61,4.496053825,6,1.75,6.25,-8.68,1.86,8.877049059
18/05/2019 19:00,-4.25584,2.34538,4.859319032,5.26416,1.53538,5.4835,-9.52,0.81,9.554396894,-4.05584,3.48538,5.347682849,5.26416,1.53538,5.4835,-9.32,1.95,9.521811802
18/05/2019 19:30,-5.1636,2.1102,5.57814566,4.7664,1.3902,4.965,-9.93,0.72,9.956068501,-5.0336,3.3402,6.041031783,4.7664,1.3902,4.965,-9.8,1.95,9.992121897
18/05/2019 20:00,-6.17928,3.32896,7.018936957,4.11072,1.19896,4.282,-10.29,2.13,10.5081397,-6.30928,3.29896,7.119701623,4.11072,1.19896,4.282,-10.42,2.1,10.6295061
18/05/2019 20:30,-6.70744,3.27408,7.46386972,3.68256,1.07408,3.836,-10.39,2.2,10.62036252,-6.98744,1.80408,7.216579688,3.68256,1.07408,3.836,-10.67,0.73,10.69494273
18/05/2019 21:00,-7.2912,3.1359,7.936968329,3.2088,0.9359,3.3425,-10.5,2.2,10.72800075,-7.4612,1.6659,7.644915189,3.2088,0.9359,3.3425,-10.67,0.73,10.69494273
18/05/2019 21:30,-7.62512,3.13934,8.246084565,3.01488,0.87934,3.1405,-10.64,2.26,10.87737101,-7.90512,1.60934,8.067273235,3.01488,0.87934,3.1405,-10.92,0.73,10.94437298
18/05/2019 22:00,-7.61216,2.99562,8.180386241,2.96784,0.86562,3.0915,-10.58,2.13,10.79227965,-7.68216,1.65562,7.858540567,2.96784,0.86562,3.0915,-10.65,0.79,10.67926027
18/05/2019 22:30,-6.74216,3.16562,7.448346894,2.96784,0.86562,3.0915,-9.71,2.3,9.978682278,-6.94216,1.55562,7.114319296,2.96784,0.86562,3.0915,-9.91,0.69,9.933992148
18/05/2019 23:00,-6.16784,3.05438,6.882694781,3.03216,0.88438,3.1585,-9.2,2.17,9.452454708,-6.23784,1.87438,6.51336689,3.03216,0.88438,3.1585,-9.27,0.99,9.322714197
18/05/2019 23:30,-5.46008,2.91956,6.191631788,3.04992,0.88956,3.177,-8.51,2.03,8.748771342,-5.36008,2.25956,5.816877943,3.04992,0.88956,3.177,-8.41,1.37,8.520856764
19/05/2019 00:00,-4.896,1.7095,5.185866008,3.084,0.8995,3.2125,-7.98,0.81,8.021003678,-4.616,3.7095,5.921811062,3.084,0.8995,3.2125,-7.7,2.81,8.196712756
19/05/2019 00:30,-4.59592,1.60494,4.868091315,3.03408,0.88494,3.1605,-7.63,0.72,7.663895876,-4.28592,3.69494,5.658771231,3.03408,0.88494,3.1605,-7.32,2.81,7.840822661
19/05/2019 01:00,-4.18992,1.74544,4.538941551,3.07008,0.89544,3.198,-7.26,0.85,7.309589592,-3.94992,3.63544,5.368267132,3.07008,0.89544,3.198,-7.02,2.74,7.535781313
19/05/2019 01:30,-4.40064,1.87648,4.784016053,3.03936,0.88648,3.166,-7.44,0.99,7.505577926,-4.22064,3.45648,5.455369465,3.03936,0.88648,3.166,-7.26,2.57,7.7014609
19/05/2019 02:00,-4.57896,2.04572,5.015161513,3.07104,0.89572,3.199,-7.65,1.15,7.735955015,-4.40896,3.36572,5.546800826,3.07104,0.89572,3.199,-7.48,2.47,7.877264754
19/05/2019 02:30,-4.4096,3.1297,5.407364816,3.0504,0.8897,3.1775,-7.46,2.24,7.789043587,-4.3496,2.2797,4.910809735,3.0504,0.8897,3.1775,-7.4,1.39,7.529415648
19/05/2019 03:00,-4.19152,3.12914,5.230712863,3.04848,0.88914,3.1755,-7.24,2.24,7.578601454,-4.15152,2.27914,4.735989596,3.04848,0.88914,3.1755,-7.2,1.39,7.332946202
19/05/2019 03:30,-4.31272,1.77004,4.661823184,3.01728,0.88004,3.143,-7.33,0.89,7.383833693,-3.94272,4.06004,5.65941391,3.01728,0.88004,3.143,-6.96,3.18,7.652058547
19/05/2019 04:00,-3.9848,1.9111,4.419381659,3.0552,0.8911,3.1825,-7.04,1.02,7.113508277,-3.7348,3.8311,5.350332536,3.0552,0.8911,3.1825,-6.79,2.94,7.399168872
19/05/2019 04:30,-4.06448,0.86786,4.156101376,2.97552,0.86786,3.0995,-7.04,0,7.04,-3.69448,4.94786,6.174989964,2.97552,0.86786,3.0995,-6.67,4.08,7.818906573
19/05/2019 05:00,-3.82896,0.87822,3.928384534,3.01104,0.87822,3.1365,-6.84,0,6.84,-3.38896,5.32822,6.314663748,3.01104,0.87822,3.1365,-6.4,4.45,7.795030468
19/05/2019 05:30,-3.28656,0.96642,3.425703468,3.31344,0.96642,3.4515,-6.6,0,6.6,-2.83656,5.35642,6.061130905,3.31344,0.96642,3.4515,-6.15,4.39,7.556096876
19/05/2019 06:00,-1.08232,1.27974,1.676052222,4.38768,1.27974,4.5705,-5.47,0,5.47,-0.67232,5.74974,5.788913909,4.38768,1.27974,4.5705,-5.06,4.47,6.751629433
19/05/2019 06:30,2.62448,1.17214,2.874336002,6.38448,1.86214,6.6505,-3.76,-0.69,3.822786941,3.02448,6.17214,6.873339178,6.38448,1.86214,6.6505,-3.36,4.31,5.464951967
19/05/2019 07:00,6.88432,1.78376,7.111656741,8.82432,2.57376,9.192,-1.94,-0.79,2.094683747,7.18432,6.64376,9.785397325,8.82432,2.57376,9.192,-1.64,4.07,4.387994986
19/05/2019 07:30,14.0872,2.2596,14.2672701,12.0672,3.5196,12.57,2.02,-1.26,2.380756182,14.2872,7.6896,16.22510499,12.0672,3.5196,12.57,2.22,4.17,4.724118965
19/05/2019 08:00,21.30512,3.10566,21.53028709,16.54512,4.82566,17.2345,4.76,-1.72,5.061225148,21.67512,8.83566,23.40683051,16.54512,4.82566,17.2345,5.13,4.01,6.511297874
19/05/2019 08:30,29.67064,4.07102,29.94862404,21.26064,6.20102,22.1465,8.41,-2.13,8.675540329,29.97064,9.24102,31.36296722,21.26064,6.20102,22.1465,8.71,3.04,9.225275064
19/05/2019 09:00,39.76104,6.51822,40.29177948,26.53104,7.73822,27.6365,13.23,-1.22,13.28613187,39.75104,8.58822,40.66820261,26.53104,7.73822,27.6365,13.22,0.85,13.24729784
19/05/2019 09:30,44.4072,6.9821,44.95274332,29.0472,8.4721,30.2575,15.36,-1.49,15.43209966,44.4472,9.2621,45.40198326,29.0472,8.4721,30.2575,15.4,0.79,15.42024967
19/05/2019 10:00,41.3012,6.1366,41.75460431,27.6912,8.0766,28.845,13.61,-1.94,13.74757069,41.3612,8.8066,42.28835619,27.6912,8.0766,28.845,13.67,0.73,13.68947771
19/05/2019 10:30,34.8304,5.3672,35.24150394,24.4704,7.1372,25.49,10.36,-1.77,10.51011418,34.9104,7.9972,35.81467906,24.4704,7.1372,25.49,10.44,0.86,10.47536157
19/05/2019 11:00,33.54712,5.14166,33.93885572,23.69712,6.91166,24.6845,9.85,-1.77,10.00776698,33.48712,7.77166,34.3771131,23.69712,6.91166,24.6845,9.79,0.86,9.827700647
19/05/2019 11:30,32.19176,5.12968,32.59789915,23.14176,6.74968,24.106,9.05,-1.62,9.193851206,32.23176,7.65968,33.12939858,23.14176,6.74968,24.106,9.09,0.91,9.135436498
19/05/2019 12:00,22.9048,4.3989,23.32338278,18.7848,5.4789,19.5675,4.12,-1.08,4.259201803,22.9648,6.6289,23.90239223,18.7848,5.4789,19.5675,4.18,1.15,4.335308524
19/05/2019 12:30,34.23304,5.56172,34.68189379,24.86304,7.25172,25.899,9.37,-1.69,9.521186901,34.33304,8.14172,35.2851986,24.86304,7.25172,25.899,9.47,0.89,9.511729601
19/05/2019 13:00,29.55832,5.07576,29.99095898,21.92832,6.39576,22.842,7.63,-1.32,7.743339073,29.64832,7.28576,30.5303976,21.92832,6.39576,22.842,7.72,0.89,7.771132479
19/05/2019 13:30,30.47728,5.27254,30.92998988,22.39728,6.53254,23.3305,8.08,-1.26,8.177652475,30.51728,7.50254,31.42598423,22.39728,6.53254,23.3305,8.12,0.97,8.177731959
19/05/2019 14:00,18.86128,3.99204,19.27911478,16.12128,4.70204,16.793,2.74,-0.71,2.830494656,18.88128,5.76204,19.7409179,16.12128,4.70204,16.793,2.76,1.06,2.956552046
19/05/2019 14:30,13.50808,3.24444,13.89225022,13.55808,3.95444,14.123,-0.05,-0.71,0.711758386,13.44808,5.11444,14.38778483,13.55808,3.95444,14.123,-0.11,1.16,1.165203845
19/05/2019 15:00,6.37512,2.24316,6.758248427,10.12512,2.95316,10.547,-3.75,-0.71,3.816621543,6.70512,4.79316,8.24214881,10.12512,2.95316,10.547,-3.42,1.84,3.883555072
19/05/2019 15:30,6.87712,2.23666,7.231696029,10.37712,3.02666,10.8095,-3.5,-0.79,3.588049609,6.95712,4.54666,8.311055038,10.37712,3.02666,10.8095,-3.42,1.52,3.742565965
19/05/2019 16:00,1.31888,2.30384,2.654641821,7.89888,2.30384,8.228,-6.58,0,6.58,1.44888,3.70384,3.977145207,7.89888,2.30384,8.228,-6.45,1.4,6.600189391
19/05/2019 16:30,-2.33864,1.14498,2.603884838,6.29136,1.83498,6.5535,-8.63,-0.69,8.657540066,-2.29864,3.32498,4.042182313,6.29136,1.83498,6.5535,-8.59,1.49,8.718268177
19/05/2019 17:00,-1.84808,1.28806,2.2526647,6.78192,1.97806,7.0645,-8.63,-0.69,8.657540066,-1.70808,3.38806,3.794270398,6.78192,1.97806,7.0645,-8.49,1.41,8.606288399
19/05/2019 17:30,-2.25056,1.95692,2.982374256,6.70944,1.95692,6.989,-8.96,0,8.96,-2.30056,3.36692,4.077833567,6.70944,1.95692,6.989,-9.01,1.41,9.119660081
19/05/2019 18:00,-2.31592,2.64244,3.513683907,6.69408,1.95244,6.973,-9.01,0.69,9.036382019,-2.25592,3.52244,4.182912693,6.69408,1.95244,6.973,-8.95,1.57,9.086660553
19/05/2019 18:30,-3.23952,2.47514,4.076862501,6.12048,1.78514,6.3755,-9.36,0.69,9.385398233,-3.31952,3.35514,4.719764555,6.12048,1.78514,6.3755,-9.44,1.57,9.569665616
19/05/2019 19:00,-4.3008,2.2881,4.87157903,5.4792,1.5981,5.7075,-9.78,0.69,9.804310277,-4.0408,3.4481,5.312010754,5.4792,1.5981,5.7075,-9.52,1.85,9.69808744
19/05/2019 19:30,-3.1956,2.3917,3.991502004,5.8344,1.7017,6.0775,-9.03,0.69,9.056323757,-3.1856,3.4717,4.711766999,5.8344,1.7017,6.0775,-9.02,1.77,9.192023716
19/05/2019 20:00,-4.66,2.125,5.121642803,4.92,1.435,5.125,-9.58,0.69,9.6048165,-4.5,3.325,5.595142983,4.92,1.435,5.125,-9.42,1.89,9.607731262
19/05/2019 20:30,-6.62416,1.81462,6.868212391,3.85584,1.12462,4.0165,-10.48,0.69,10.50269013,-6.51416,3.26462,7.2864274,3.85584,1.12462,4.0165,-10.37,2.14,10.58850792
19/05/2019 21:00,-7.09728,1.11996,7.185102212,3.46272,1.00996,3.607,-10.56,0.11,10.5605729,-6.83728,3.53996,7.699332088,3.46272,1.00996,3.607,-10.3,2.53,10.60617273
19/05/2019 21:30,-7.6456,0.9317,7.702159713,3.1944,0.9317,3.3275,-10.84,0,10.84,-7.2056,3.4617,7.994000141,3.1944,0.9317,3.3275,-10.4,2.53,10.70331257
19/05/2019 22:00,-6.83064,0.31898,6.838083873,3.45936,1.00898,3.6035,-10.29,-0.69,10.31310816,-6.47064,3.53898,7.375199079,3.45936,1.00898,3.6035,-9.93,2.53,10.24723377
19/05/2019 22:30,-5.60872,0.38954,5.622231003,3.70128,1.07954,3.8555,-9.31,-0.69,9.335534264,-5.21872,3.76954,6.437737976,3.70128,1.07954,3.8555,-8.92,2.69,9.316785926
19/05/2019 23:00,-5.25928,0.77146,5.315559862,3.57072,1.04146,3.7195,-8.83,-0.27,8.834127008,-4.79928,3.65146,6.030443487,3.57072,1.04146,3.7195,-8.37,2.61,8.767496792
19/05/2019 23:30,-5.08224,2.87268,5.837932322,3.19776,0.93268,3.331,-8.28,1.94,8.504234239,-4.96224,2.64268,5.622062202,3.19776,0.93268,3.331,-8.16,1.71,8.337247747
20/05/2019 00:00,-3.96744,2.96158,4.950912668,3.50256,1.02158,3.6485,-7.47,1.94,7.717804092,-3.85744,2.10158,4.392776098,3.50256,1.02158,3.6485,-7.36,1.08,7.43881711
20/05/2019 00:30,-3.7032,3.0149,4.775281379,3.3768,0.9849,3.5175,-7.08,2.03,7.365276641,-3.7932,1.9049,4.244644891,3.3768,0.9849,3.5175,-7.17,0.92,7.228782747
20/05/2019 01:00,-3.5788,2.2166,4.20964666,3.4512,1.0066,3.595,-7.03,1.21,7.133372274,-3.3288,3.3966,4.755817595,3.4512,1.0066,3.595,-6.78,2.39,7.188915078
20/05/2019 01:30,-3.72408,1.73006,4.106321888,3.56592,1.04006,3.7145,-7.29,0.69,7.322581512,-3.47408,3.58006,4.988593133,3.56592,1.04006,3.7145,-7.04,2.54,7.484196684
20/05/2019 02:00,-4.0204,1.7253,4.374960143,3.5496,1.0353,3.6975,-7.57,0.69,7.601381453,-3.8004,3.5753,5.217835782,3.5496,1.0353,3.6975,-7.35,2.54,7.7765095
20/05/2019 02:30,-4.41928,1.64396,4.715150072,3.27072,0.95396,3.407,-7.69,0.69,7.720893731,-4.16928,3.49396,5.439729056,3.27072,0.95396,3.407,-7.44,2.54,7.86162833
20/05/2019 03:00,-3.67344,1.95858,4.162955326,3.52656,1.02858,3.6735,-7.2,0.93,7.259814047,-3.51344,3.43858,4.916105476,3.52656,1.02858,3.6735,-7.04,2.41,7.441081911
20/05/2019 03:30,-3.6732,2.0324,4.19798142,3.4368,1.0024,3.58,-7.11,1.03,7.184218816,-3.6032,3.4124,4.962612618,3.4368,1.0024,3.58,-7.04,2.41,7.441081911
20/05/2019 04:00,-3.07904,2.02528,3.685409936,3.72096,1.08528,3.876,-6.8,0.94,6.864663138,-2.96904,3.49528,4.586085564,3.72096,1.08528,3.876,-6.69,2.41,7.110850863
20/05/2019 04:30,-2.90192,1.85694,3.445194603,3.89808,1.13694,4.0605,-6.8,0.72,6.838011407,-2.66192,3.84694,4.678115587,3.89808,1.13694,4.0605,-6.56,2.71,7.097724988
20/05/2019 05:00,-1.86832,3.53674,3.99989368,4.41168,1.28674,4.5955,-6.28,2.25,6.67089949,-1.89832,3.38674,3.882476871,4.41168,1.28674,4.5955,-6.31,2.1,6.650270671
20/05/2019 05:30,-1.51944,4.95808,5.185677892,4.69056,1.36808,4.886,-6.21,3.59,7.17301889,-1.69944,1.36808,2.181682653,4.69056,1.36808,4.886,-6.39,0,6.39
20/05/2019 06:00,-1.03224,5.53018,5.62569198,5.17776,1.51018,5.3935,-6.21,4.02,7.397600962,-1.37224,0.59018,1.493772088,5.17776,1.51018,5.3935,-6.55,-0.92,6.614295125
20/05/2019 06:30,-0.96912,5.54234,5.62643104,5.63088,1.64234,5.8655,-6.6,3.9,7.666159404,-1.46912,0.46234,1.54015319,5.63088,1.64234,5.8655,-7.1,-1.18,7.197388415
20/05/2019 07:00,2.54616,5.73138,6.271494834,7.85616,2.29138,8.1835,-5.31,3.44,6.326902876,2.05616,0.56138,2.131417709,7.85616,2.29138,8.1835,-5.8,-1.73,6.052511875
20/05/2019 07:30,8.53456,4.96258,9.872482699,11.49456,3.35258,11.9735,-2.96,1.61,3.369525189,8.36456,1.70258,8.53607888,11.49456,3.35258,11.9735,-3.13,-1.65,3.538276417
20/05/2019 08:00,18.51648,5.65064,19.3594877,16.59648,4.84064,17.288,1.92,0.81,2.083866598,18.22648,3.75064,18.60838181,16.59648,4.84064,17.288,1.63,-1.09,1.960867155
20/05/2019 08:30,26.8948,4.0014,27.19083428,21.3648,6.2314,22.255,5.53,-2.23,5.96270073,26.9048,5.5314,27.46751989,21.3648,6.2314,22.255,5.54,-0.7,5.58404871
20/05/2019 09:00,38.18648,4.78564,38.48518683,27.03648,7.88564,28.163,11.15,-3.1,11.57292098,38.13648,7.18564,38.80753186,27.03648,7.88564,28.163,11.1,-0.7,11.12205017
20/05/2019 09:30,46.79808,7.04194,47.32493223,31.37808,9.15194,32.6855,15.42,-2.11,15.56369172,46.65808,6.11194,47.05669176,31.37808,9.15194,32.6855,15.28,-3.04,15.57947368
20/05/2019 10:00,47.04504,6.96022,47.55712829,31.47504,9.18022,32.7865,15.57,-2.22,15.7274696,47.18504,6.63022,47.64858673,31.47504,9.18022,32.7865,15.71,-2.55,15.91560869
20/05/2019 10:30,41.85232,6.57526,42.36567872,28.85232,8.41526,30.0545,13,-1.84,13.12956968,41.66232,6.09526,42.10583216,28.85232,8.41526,30.0545,12.81,-2.32,13.01839084
20/05/2019 11:00,40.16232,5.50026,40.53720276,28.25232,8.24026,29.4295,11.91,-2.74,12.22111697,40.06232,6.45026,40.57826189,28.25232,8.24026,29.4295,11.81,-1.79,11.94488175
20/05/2019 11:30,47.28544,5.75242,47.63405475,31.58544,9.21242,32.9015,15.7,-3.46,16.07674096,47.16544,7.17242,47.70767589,31.58544,9.21242,32.9015,15.58,-2.04,15.71298826
20/05/2019 12:00,49.86736,6.05048,50.23307577,32.60736,9.51048,33.966,17.26,-3.46,17.60338604,49.65736,7.47048,50.21614754,32.60736,9.51048,33.966,17.05,-2.04,17.17160738
20/05/2019 12:30,53.78136,6.44248,54.16585855,34.91136,10.18248,36.366,18.87,-3.74,19.23706059,53.57136,7.98248,54.16281565,34.91136,10.18248,36.366,18.66,-2.2,18.7892416
20/05/2019 13:00,43.5088,5.3034,43.8308308,28.9488,8.4434,30.155,14.56,-3.14,14.89473733,43.3588,6.9534,43.91281486,28.9488,8.4434,30.155,14.41,-1.49,14.4868285
20/05/2019 13:30,40.07728,4.91504,40.37754314,27.85728,8.12504,29.018,12.22,-3.21,12.63457558,40.01728,6.90504,40.6086478,27.85728,8.12504,29.018,12.16,-1.22,12.22104742
20/05/2019 14:00,41.1916,5.2088,41.51962798,28.5216,8.3188,29.71,12.67,-3.11,13.04611053,41.0416,7.1588,41.66126916,28.5216,8.3188,29.71,12.52,-1.16,12.57362319
20/05/2019 14:30,35.96616,4.53388,36.2508032,25.55616,7.45388,26.621,10.41,-2.92,10.81177599,35.79616,6.46388,36.37508509,25.55616,7.45388,26.621,10.24,-0.99,10.28774514
20/05/2019 15:00,32.0624,3.6557,32.27013536,22.9224,6.6857,23.8775,9.14,-3.03,9.629148457,31.5924,5.4957,32.06684357,22.9224,6.6857,23.8775,8.67,-1.19,8.75128562
20/05/2019 15:30,11.61264,2.01202,11.78565366,13.17264,3.84202,13.7215,-1.56,-1.83,2.404682931,11.66264,3.84202,12.27918114,13.17264,3.84202,13.7215,-1.51,0,1.51
20/05/2019 16:00,5.75888,1.47134,5.943865766,10.59888,3.09134,11.0405,-4.84,-1.62,5.103920062,5.74888,3.09134,6.527327497,10.59888,3.09134,11.0405,-4.85,0,4.85
20/05/2019 16:30,5.33072,1.28646,5.483753737,10.41072,3.03646,10.8445,-5.08,-1.75,5.37297869,5.36072,3.76646,6.551605899,10.41072,3.03646,10.8445,-5.05,0.73,5.102489588
20/05/2019 17:00,12.41904,1.90222,12.56387661,13.85904,4.04222,14.4365,-1.44,-2.14,2.57937977,12.60904,4.95222,13.54667386,13.85904,4.04222,14.4365,-1.25,0.91,1.546156525
20/05/2019 17:30,13.4888,2.2809,13.68028619,14.3688,4.1909,14.9675,-0.88,-1.91,2.102974084,13.5688,5.2109,14.5349858,14.3688,4.1909,14.9675,-0.8,1.02,1.296302434
20/05/2019 18:00,2.37648,1.24314,2.681986997,8.85648,2.58314,9.2255,-6.48,-1.34,6.617099062,2.68648,4.09314,4.896015712,8.85648,2.58314,9.2255,-6.17,1.51,6.352086271
20/05/2019 18:30,2.14824,1.35282,2.538711691,8.71824,2.54282,9.0815,-6.57,-1.19,6.676900479,2.34824,4.05282,4.68397065,8.71824,2.54282,9.0815,-6.37,1.51,6.546525796
20/05/2019 19:00,-1.66672,0.88804,1.888536629,6.71328,1.95804,6.993,-8.38,-1.07,8.448035275,-1.44672,3.57804,3.859451904,6.71328,1.95804,6.993,-8.16,1.62,8.319254774
20/05/2019 19:30,-5.2836,0.4177,5.300085117,4.8264,1.4077,5.0275,-10.11,-0.99,10.15835617,-5.1436,3.0277,5.968549929,4.8264,1.4077,5.0275,-9.97,1.62,10.1007574
20/05/2019 20:00,-6.89112,0.19384,6.893845719,4.05888,1.18384,4.228,-10.95,-0.99,10.99466234,-6.69112,3.06384,7.359225666,4.05888,1.18384,4.228,-10.75,1.88,10.91315262
20/05/2019 20:30,-6.20008,0.50956,6.220984118,4.24992,1.23956,4.427,-10.45,-0.73,10.47546658,-6.35008,2.90956,6.984916277,4.24992,1.23956,4.427,-10.6,1.67,10.73074555
20/05/2019 21:00,-6.53272,0.41254,6.54573295,3.91728,1.14254,4.0805,-10.45,-0.73,10.47546658,-6.68272,2.65254,7.189903689,3.91728,1.14254,4.0805,-10.6,1.51,10.70701172
20/05/2019 21:30,-8.75656,0.13142,8.757546132,2.95344,0.86142,3.0765,-11.71,-0.73,11.73273199,-8.67656,2.37142,8.994794397,2.95344,0.86142,3.0765,-11.63,1.51,11.72761698
20/05/2019 22:00,-8.61096,1.56472,8.75197011,2.99904,0.87472,3.124,-11.61,0.69,11.6304858,-8.34096,1.88472,8.551244541,2.99904,0.87472,3.124,-11.34,1.01,11.38488911
20/05/2019 22:30,-7.67704,1.60378,7.842770776,3.13296,0.91378,3.2635,-10.81,0.69,10.83199889,-7.27704,2.18378,7.597644783,3.13296,0.91378,3.2635,-10.41,1.27,10.48718265
20/05/2019 23:00,-6.88264,1.83298,7.122538104,3.02736,0.88298,3.1535,-9.91,0.95,9.955430679,-6.66264,1.69298,6.874369284,3.02736,0.88298,3.1535,-9.69,0.81,9.723795555
20/05/2019 23:30,-6.21216,0.55812,6.237181238,2.90784,0.84812,3.029,-9.12,-0.29,9.124609581,-5.74216,3.59812,6.776346287,2.90784,0.84812,3.029,-8.65,2.75,9.076618313
21/05/2019 00:00,-5.36344,1.95858,5.709862017,3.04656,0.88858,3.1735,-8.41,1.07,8.477794525,-5.11344,2.26858,5.594079357,3.04656,0.88858,3.1735,-8.16,1.38,8.275868534
21/05/2019 00:30,-7.49304,-0.12172,7.494028569,0.57696,0.16828,0.601,-8.07,-0.29,8.075208976,-7.16304,3.20828,7.848707065,0.57696,0.16828,0.601,-7.74,3.04,8.315599798
21/05/2019 01:00,-7.31112,-1.22116,7.412402269,0.57888,0.16884,0.603,-7.89,-1.39,8.011504228,-6.83112,3.94884,7.890344593,0.57888,0.16884,0.603,-7.41,3.78,8.318443364
21/05/2019 01:30,-7.54632,-1.23726,7.647075117,0.52368,0.15274,0.5455,-8.07,-1.39,8.188833861,-7.04632,4.00274,8.103860379,0.52368,0.15274,0.5455,-7.57,3.85,8.492785173
21/05/2019 02:00,-7.60232,-1.23026,7.70122127,0.54768,0.15974,0.5705,-8.15,-1.39,8.267684077,-7.09232,4.06974,8.177027984,0.54768,0.15974,0.5705,-7.64,3.91,8.582406422
21/05/2019 02:30,-7.59992,-1.12956,7.68340353,0.55008,0.16044,0.573,-8.15,-1.29,8.251460477,-7.08992,4.07044,8.175294943,0.55008,0.16044,0.573,-7.64,3.91,8.582406422
21/05/2019 03:00,-7.39728,-1.20004,7.493987417,0.58272,0.16996,0.607,-7.98,-1.37,8.09674626,-6.90728,4.07996,8.022255955,0.58272,0.16996,0.607,-7.49,3.91,8.449153804
21/05/2019 03:30,-7.36032,-1.13676,7.44758577,0.55968,0.16324,0.583,-7.92,-1.3,8.025982806,-6.86032,4.14324,8.014388823,0.55968,0.16324,0.583,-7.42,3.98,8.420023753
21/05/2019 04:00,-6.90784,-1.04312,6.986154364,0.57216,0.16688,0.596,-7.48,-1.21,7.577235644,-6.42784,4.20688,7.682119916,0.57216,0.16688,0.596,-7,4.04,8.082177924
21/05/2019 04:30,-6.79248,-1.03864,6.871430535,0.58752,0.17136,0.612,-7.38,-1.21,7.478535953,-6.31248,4.21136,7.588343482,0.58752,0.17136,0.612,-6.9,4.04,7.995723857
21/05/2019 05:00,-6.87152,-1.03836,6.949530819,0.58848,0.17164,0.613,-7.46,-1.21,7.557492971,-6.39152,4.21164,7.654373874,0.58848,0.17164,0.613,-6.98,4.04,8.064862057
21/05/2019 05:30,-6.21112,-0.91866,6.278689979,0.99888,0.29134,1.0405,-7.21,-1.21,7.310827587,-5.74112,4.33134,7.191728933,0.99888,0.29134,1.0405,-6.74,4.04,7.85806592
21/05/2019 06:00,-5.712,-0.811,5.769286351,1.368,0.399,1.425,-7.08,-1.21,7.182652713,-5.242,4.439,6.869009026,1.368,0.399,1.425,-6.61,4.04,7.746850973
21/05/2019 06:30,-5.88432,-1.01626,5.971432512,1.79568,0.52374,1.8705,-7.68,-1.54,7.832879419,-5.66432,2.97374,6.397472208,1.79568,0.52374,1.8705,-7.46,2.45,7.852012481
21/05/2019 07:00,-2.86344,0.39108,2.890022872,3.70656,1.08108,3.861,-6.57,-0.69,6.606133514,-2.76344,2.36108,3.634735121,3.70656,1.08108,3.861,-6.47,1.28,6.595399912
21/05/2019 07:30,3.72568,1.81874,4.145902393,7.19568,2.09874,7.4955,-3.47,-0.28,3.481278501,3.61568,1.82874,4.051843019,7.19568,2.09874,7.4955,-3.58,-0.27,3.590167127
21/05/2019 08:00,12.83104,3.31072,13.25128124,11.35104,3.31072,11.824,1.48,0,1.48,12.24104,1.91072,12.38926597,11.35104,3.31072,11.824,0.89,-1.4,1.658945448
21/05/2019 08:30,21.34104,1.71322,21.40969666,15.37104,4.48322,16.0115,5.97,-2.77,6.581322056,21.13104,2.57322,21.28713961,15.37104,4.48322,16.0115,5.76,-1.91,6.068418245
21/05/2019 09:00,29.1344,1.9442,29.19919823,18.7344,5.4642,19.515,10.4,-3.52,10.97954462,29.2344,4.7242,29.61364903,18.7344,5.4642,19.515,10.5,-0.74,10.52604389
21/05/2019 09:30,37.51536,2.50948,37.59919847,22.45536,6.54948,23.391,15.06,-4.04,15.59247254,37.51536,5.53948,37.92213173,22.45536,6.54948,23.391,15.06,-1.01,15.09382987
21/05/2019 10:00,37.80016,2.70838,37.89706345,22.52016,6.56838,23.4585,15.28,-3.86,15.76001269,37.81016,4.92838,38.130003,22.52016,6.56838,23.4585,15.29,-1.64,15.37770139
21/05/2019 10:30,46.6896,3.6403,46.83129864,26.2296,7.6503,27.3225,20.46,-4.01,20.84926138,46.7696,5.0803,47.04471205,26.2296,7.6503,27.3225,20.54,-2.57,20.700157
21/05/2019 11:00,53.17784,3.88812,53.3197913,28.82784,8.40812,30.029,24.35,-4.52,24.76596253,53.07784,5.26812,53.33863691,28.82784,8.40812,30.029,24.25,-3.14,24.45244569
21/05/2019 11:30,56.52304,3.91922,56.65875339,30.20304,8.80922,31.4615,26.32,-4.89,26.77040343,56.45304,5.35922,56.70685112,30.20304,8.80922,31.4615,26.25,-3.45,26.47574362
21/05/2019 12:00,55.83992,3.82206,55.97057091,29.86992,8.71206,31.1145,25.97,-4.89,26.42636941,55.79992,5.26206,56.04748297,29.86992,8.71206,31.1145,25.93,-3.45,26.15850531
21/05/2019 12:30,53.784,3.757,53.91506009,29.064,8.477,30.275,24.72,-4.72,25.16658102,53.614,5.027,53.84915714,29.064,8.477,30.275,24.55,-3.45,24.79122829
21/05/2019 13:00,55.0692,3.8331,55.20244056,29.8392,8.7031,31.0825,25.23,-4.87,25.6957156,55.0892,5.3731,55.3506112,29.8392,8.7031,31.0825,25.25,-3.33,25.46863561
21/05/2019 13:30,51.94152,3.70836,52.07373075,28.45152,8.29836,29.637,23.49,-4.59,23.93424743,51.91152,5.16836,52.16816897,28.45152,8.29836,29.637,23.46,-3.13,23.66787908
21/05/2019 14:00,47.37192,3.27806,47.48520277,26.22192,7.64806,27.3145,21.15,-4.37,21.59674513,47.38192,4.81806,47.62625374,26.22192,7.64806,27.3145,21.16,-2.83,21.34840743
21/05/2019 14:30,44.80248,3.10614,44.91002471,25.63248,7.47614,26.7005,19.17,-4.37,19.66178527,44.86248,4.98614,45.13871624,25.63248,7.47614,26.7005,19.23,-2.49,19.39053893
21/05/2019 15:00,35.3344,2.0567,35.39420628,20.5944,6.0067,21.4525,14.74,-3.95,15.26008191,35.4444,3.7367,35.64082516,20.5944,6.0067,21.4525,14.85,-2.27,15.02249646
21/05/2019 15:30,43.30472,2.98346,43.40737043,24.11472,7.03346,25.1195,19.19,-4.05,19.61271526,43.28472,4.32346,43.5001068,24.11472,7.03346,25.1195,19.17,-2.71,19.36060433
21/05/2019 16:00,35.32256,3.11408,35.45956485,20.96256,6.11408,21.836,14.36,-3,14.67002386,35.51256,4.29408,35.77123203,20.96256,6.11408,21.836,14.55,-1.82,14.66338638
21/05/2019 16:30,40.0788,2.3984,40.15049853,22.8288,6.6584,23.78,17.25,-4.26,17.76823289,40.2188,4.8384,40.50878902,22.8288,6.6584,23.78,17.39,-1.82,17.48497927
21/05/2019 17:00,38.53152,2.30586,38.60045367,22.51152,6.56586,23.4495,16.02,-4.26,16.57673068,38.86152,7.32586,39.54599805,22.51152,6.56586,23.4495,16.35,0.76,16.36765408
21/05/2019 17:30,30.35968,2.28574,30.44560358,18.97968,5.53574,19.7705,11.38,-3.25,11.83498627,30.65968,6.38574,31.31762528,18.97968,5.53574,19.7705,11.68,0.85,11.7108881
21/05/2019 18:00,22.8476,2.0818,22.94224743,15.7776,4.6018,16.435,7.07,-2.52,7.505684512,23.0976,5.6018,23.76718934,15.7776,4.6018,16.435,7.32,1,7.387990254
21/05/2019 18:30,9.05432,1.30876,9.148418628,9.66432,2.81876,10.067,-0.61,-1.51,1.628557644,9.43432,4.05876,10.27034209,9.66432,2.81876,10.067,-0.23,1.24,1.261150269
21/05/2019 19:00,4.25096,0.96028,4.358072808,7.68096,2.24028,8.001,-3.43,-1.28,3.661051761,4.38096,3.65028,5.702399021,7.68096,2.24028,8.001,-3.3,1.41,3.588606972
21/05/2019 19:30,-3.67376,0.20682,3.679577021,3.96624,1.15682,4.1315,-7.64,-0.95,7.698837575,-3.34376,2.76682,4.34004883,3.96624,1.15682,4.1315,-7.31,1.61,7.485198728
21/05/2019 20:00,-8.03016,-0.27838,8.034983824,1.95984,0.57162,2.0415,-9.99,-0.85,10.02609595,-7.58016,2.28162,7.916098499,1.95984,0.57162,2.0415,-9.54,1.71,9.692043128
21/05/2019 20:30,-9.10752,-0.59636,9.127023929,1.45248,0.42364,1.513,-10.56,-1.02,10.609147,-8.57752,2.49364,8.932641815,1.45248,0.42364,1.513,-10.03,2.07,10.24137686
21/05/2019 21:00,-9.8048,-0.7489,9.833359256,1.1352,0.3311,1.1825,-10.94,-1.08,10.9931797,-9.1848,2.6711,9.565318931,1.1352,0.3311,1.1825,-10.32,2.34,10.58196579
21/05/2019 21:30,-10.56816,-0.85488,10.60268011,0.77184,0.22512,0.804,-11.34,-1.08,11.39131248,-9.94816,2.64512,10.29381111,0.77184,0.22512,0.804,-10.72,2.42,10.98975887
21/05/2019 22:00,-10.78128,-1.14454,10.84186194,0.73872,0.21546,0.7695,-11.52,-1.36,11.6,-10.24128,2.35546,10.50866347,0.73872,0.21546,0.7695,-10.98,2.14,11.18659913
21/05/2019 22:30,-10.3752,-0.8486,10.40984616,0.7248,0.2114,0.755,-11.1,-1.06,11.15049775,-9.7452,2.5114,10.0636004,0.7248,0.2114,0.755,-10.47,2.3,10.71965018
21/05/2019 23:00,-9.22512,0.68434,9.25046811,0.73488,0.21434,0.7655,-9.96,0.47,9.971083191,-8.93512,1.80434,9.115482009,0.73488,0.21434,0.7655,-9.67,1.59,9.799846938
21/05/2019 23:30,-8.48552,-0.63786,8.509460327,0.62448,0.18214,0.6505,-9.11,-0.82,9.146830052,-7.90552,2.88214,8.414509935,0.62448,0.18214,0.6505,-8.53,2.7,8.947116854
22/05/2019 00:00,-7.8772,1.1729,7.964042582,0.5928,0.1729,0.6175,-8.47,1,8.528827586,-7.6672,1.4929,7.81119109,0.5928,0.1729,0.6175,-8.26,1.32,8.36480723
22/05/2019 00:30,-4.844,0.098,4.844991228,3.216,0.938,3.35,-8.06,-0.84,8.103653497,-4.364,4.338,6.153270675,3.216,0.938,3.35,-7.58,3.4,8.307610968
22/05/2019 01:00,-4.38112,-0.40616,4.399906635,3.33888,0.97384,3.478,-7.72,-1.38,7.84237209,-3.96112,4.80384,6.226343261,3.33888,0.97384,3.478,-7.3,3.83,8.243718821
22/05/2019 01:30,-3.97264,-0.30452,3.984294291,3.68736,1.07548,3.841,-7.66,-1.38,7.783315489,-3.43264,5.10548,6.152149494,3.68736,1.07548,3.841,-7.12,4.03,8.181399636
22/05/2019 02:00,-3.26272,-0.46496,3.29568348,4.09728,1.19504,4.268,-7.36,-1.66,7.544879058,-2.73272,5.35504,6.012005655,4.09728,1.19504,4.268,-6.83,4.16,7.997155744
22/05/2019 02:30,-2.61896,-0.36178,2.643829845,4.45104,1.29822,4.6365,-7.07,-1.66,7.262265487,-2.08896,5.45822,5.844306584,4.45104,1.29822,4.6365,-6.54,4.16,7.750948329
22/05/2019 03:00,-2.71304,-0.38922,2.740817077,4.35696,1.27078,4.5385,-7.07,-1.66,7.262265487,-2.18304,5.43078,5.853121821,4.35696,1.27078,4.5385,-6.54,4.16,7.750948329
22/05/2019 03:30,-2.83928,-0.42604,2.871066178,4.23072,1.23396,4.407,-7.07,-1.66,7.262265487,-2.30928,5.39396,5.867501905,4.23072,1.23396,4.407,-6.54,4.16,7.750948329
22/05/2019 04:00,-3.13048,-0.48764,3.168232599,4.01952,1.17236,4.187,-7.15,-1.66,7.340170298,-2.59048,5.39236,5.982318363,4.01952,1.17236,4.187,-6.61,4.22,7.842225449
22/05/2019 04:30,-3.90648,-0.50064,3.938429433,3.56352,1.03936,3.712,-7.47,-1.54,7.627089878,-3.36648,5.33936,6.312048225,3.56352,1.03936,3.712,-6.93,4.3,8.155666742
22/05/2019 05:00,-4.1196,-0.4928,4.148970475,3.3504,0.9772,3.49,-7.47,-1.47,7.61326474,-3.5796,5.3472,6.434755939,3.3504,0.9772,3.49,-6.93,4.37,8.192789513
22/05/2019 05:30,-5.21872,-0.67046,5.26161145,2.74128,0.79954,2.8555,-7.96,-1.47,8.094596963,-4.64872,5.16954,6.952319142,2.74128,0.79954,2.8555,-7.39,4.37,8.585394575
22/05/2019 06:00,-5.9116,-0.7688,5.961381384,2.6784,0.7812,2.79,-8.59,-1.55,8.728722702,-5.3416,4.9712,7.296952789,2.6784,0.7812,2.79,-8.02,4.19,9.048563422
22/05/2019 06:30,-6.14528,-0.34404,6.154902907,3.17472,0.92596,3.307,-9.32,-1.27,9.406130979,-5.96528,3.23596,6.786457294,3.17472,0.92596,3.307,-9.14,2.31,9.427390943
22/05/2019 07:00,-5.6304,1.6378,5.863769521,3.9696,1.1578,4.135,-9.6,0.48,9.611992509,-5.6904,2.9878,6.427098957,3.9696,1.1578,4.135,-9.66,1.83,9.831810617
22/05/2019 07:30,-6.93344,0.51608,6.952620283,4.06656,1.18608,4.236,-11,-0.67,11.02038566,-6.72344,2.50608,7.175310613,4.06656,1.18608,4.236,-10.79,1.32,10.87044157
22/05/2019 08:00,-6.85616,0.04862,6.856332391,4.62384,1.34862,4.8165,-11.48,-1.3,11.5533718,-6.54616,2.66862,7.06921095,4.62384,1.34862,4.8165,-11.17,1.32,11.24772421
22/05/2019 08:30,-4.88792,0.49144,4.912562997,5.90208,1.72144,6.148,-10.79,-1.23,10.85988029,-4.51792,2.41144,5.121195564,5.90208,1.72144,6.148,-10.42,0.69,10.4428205
22/05/2019 09:00,1.33312,1.47966,1.991633162,8.91312,2.59966,9.2845,-7.58,-1.12,7.662297306,1.56312,1.64966,2.272602528,8.91312,2.59966,9.2845,-7.35,-0.95,7.411140263
22/05/2019 09:30,1.56448,1.75714,2.352687538,9.14448,2.66714,9.5255,-7.58,-0.91,7.634428597,1.71448,1.76714,2.462158697,9.14448,2.66714,9.5255,-7.43,-0.9,7.484310255
22/05/2019 10:00,13.39496,3.18728,13.76893994,15.14496,4.41728,15.776,-1.75,-1.23,2.139018466,13.39496,3.15728,13.76202639,15.14496,4.41728,15.776,-1.75,-1.26,2.156409052
22/05/2019 10:30,13.33064,3.42852,13.76447283,15.08064,4.39852,15.709,-1.75,-0.97,2.000849819,13.27064,3.02852,13.61182645,15.08064,4.39852,15.709,-1.81,-1.37,2.270022026
22/05/2019 11:00,16.58304,3.71922,16.99499376,16.52304,4.81922,17.2115,0.06,-1.1,1.101635148,16.57304,3.02922,16.84760602,16.52304,4.81922,17.2115,0.05,-1.79,1.790698188
22/05/2019 11:30,25.61032,4.65926,26.03069715,20.74032,6.04926,21.6045,4.87,-1.39,5.064484179,25.63032,3.91926,25.92824526,20.74032,6.04926,21.6045,4.89,-2.13,5.3337604
22/05/2019 12:00,38.626,6.088,39.10283391,27.456,8.008,28.6,11.17,-1.92,11.33381224,38.576,5.388,38.95045982,27.456,8.008,28.6,11.12,-2.62,11.42448248
22/05/2019 12:30,39.22672,6.21946,39.71671241,27.90672,8.13946,29.0695,11.32,-1.92,11.48167235,39.18672,5.64946,39.59186056,27.90672,8.13946,29.0695,11.28,-2.49,11.55155834
22/05/2019 13:00,36.91472,6.27846,37.44483426,26.87472,7.83846,27.9945,10.04,-1.56,10.16047243,36.87472,5.04846,37.21870395,26.87472,7.83846,27.9945,10,-2.79,10.38191216
22/05/2019 13:30,40.7476,4.8568,41.03602578,27.8976,8.1368,29.06,12.85,-3.28,13.26200965,40.8876,6.7468,41.44050125,27.8976,8.1368,29.06,12.99,-1.39,13.06415707
22/05/2019 14:00,37.1108,4.2819,37.35700931,26.2008,7.6419,27.2925,10.91,-3.36,11.41567782,37.2008,6.6319,37.78732087,26.2008,7.6419,27.2925,11,-1.01,11.04627086
22/05/2019 14:30,44.86992,4.96456,45.14373242,29.80992,8.69456,31.052,15.06,-3.73,15.51504109,44.85992,7.68456,45.51334842,29.80992,8.69456,31.052,15.05,-1.01,15.08385229
22/05/2019 15:00,45.56304,4.82172,45.81745953,30.38304,8.86172,31.649,15.18,-4.04,15.70840539,45.64304,7.63172,46.27667069,30.38304,8.86172,31.649,15.26,-1.23,15.30949052
22/05/2019 15:30,45.64952,4.12236,45.83527602,30.41952,8.87236,31.687,15.23,-4.75,15.95353879,45.90952,7.89236,46.58297299,30.41952,8.87236,31.687,15.49,-0.98,15.52096969
22/05/2019 16:00,33.7824,3.1882,33.93250903,24.5424,7.1582,25.565,9.24,-3.97,10.05676389,34.1224,7.5782,34.95378802,24.5424,7.1582,25.565,9.58,0.42,9.589202261
22/05/2019 16:30,18.46576,2.30918,18.60958368,16.86576,4.91918,17.5685,1.6,-2.61,3.061388574,18.92576,5.97918,19.84779547,16.86576,4.91918,17.5685,2.06,1.06,2.316721822
22/05/2019 17:00,18.81704,2.61372,18.99769793,17.32704,5.05372,18.049,1.49,-2.44,2.858968345,19.38704,6.59372,20.47765766,17.32704,5.05372,18.049,2.06,1.54,2.57200311
22/05/2019 17:30,13.00832,2.34826,13.21857459,14.66832,4.27826,15.2795,-1.66,-1.93,2.54568262,13.47832,5.86826,14.70039406,14.66832,4.27826,15.2795,-1.19,1.59,1.986001007
22/05/2019 18:00,1.12736,0.98798,1.499014693,8.66736,2.52798,9.0285,-7.54,-1.54,7.695661115,1.61736,4.43798,4.723507156,8.66736,2.52798,9.0285,-7.05,1.91,7.304149506
22/05/2019 18:30,-0.77704,0.89378,1.184328438,7.93296,2.31378,8.2635,-8.71,-1.42,8.824992918,-0.12704,4.46378,4.465587425,7.93296,2.31378,8.2635,-8.06,2.15,8.341828337
22/05/2019 19:00,3.6712,1.5616,3.989524282,9.8112,2.8616,10.22,-6.14,-1.3,6.276113447,4.2212,5.1116,6.629252145,9.8112,2.8616,10.22,-5.59,2.25,6.025827744
22/05/2019 19:30,-1.68496,0.87272,1.897559064,6.93504,2.02272,7.224,-8.62,-1.15,8.696372807,-1.10496,4.34272,4.481088439,6.93504,2.02272,7.224,-8.04,2.32,8.368034417
22/05/2019 20:00,-4.56064,0.59898,4.599805893,5.37936,1.56898,5.6035,-9.94,-0.97,9.98721683,-4.06064,3.73898,5.519852231,5.37936,1.56898,5.6035,-9.44,2.17,9.686201526
22/05/2019 20:30,-6.16616,0.54612,6.19029694,4.44384,1.29612,4.629,-10.61,-0.75,10.63647498,-5.72616,3.46612,6.69349656,4.44384,1.29612,4.629,-10.17,2.17,10.39893264
22/05/2019 21:00,-6.95584,1.57288,7.131455784,3.88416,1.13288,4.046,-10.84,0.44,10.84892621,-6.66584,2.89288,7.266510689,3.88416,1.13288,4.046,-10.55,1.76,10.69579824
22/05/2019 21:30,-7.39992,2.10544,7.693613819,3.55008,1.03544,3.698,-10.95,1.07,11.00215433,-7.26992,1.77544,7.483576952,3.55008,1.03544,3.698,-10.82,0.74,10.84527547
22/05/2019 22:00,-7.2124,2.1018,7.512408202,3.5376,1.0318,3.685,-10.75,1.07,10.80311992,-7.1124,1.7718,7.329768687,3.5376,1.0318,3.685,-10.65,0.74,10.67567796
22/05/2019 22:30,-6.63256,2.16842,6.978029625,3.45744,1.00842,3.6015,-10.09,1.16,10.156461,-6.45256,1.84842,6.712092598,3.45744,1.00842,3.6015,-9.91,0.84,9.945536687
22/05/2019 23:00,-5.3964,2.4698,5.934732092,3.6336,1.0598,3.785,-9.03,1.41,9.139420113,-5.3664,1.8398,5.673016217,3.6336,1.0598,3.785,-9,0.78,9.033736768
22/05/2019 23:30,-4.55488,1.61066,4.831268721,3.70512,1.08066,3.8595,-8.26,0.53,8.276986166,-4.23488,3.08066,5.236857326,3.70512,1.08066,3.8595,-7.94,2,8.188015633
23/05/2019 00:00,-4.35104,2.34178,4.941202551,3.46896,1.01178,3.6135,-7.82,1.33,7.93229475,-4.03104,2.90178,4.966851181,3.46896,1.01178,3.6135,-7.5,1.89,7.734474772
23/05/2019 00:30,-4.06656,2.84392,4.962337272,3.37344,0.98392,3.514,-7.44,1.86,7.668976464,-4.03656,1.99392,4.502169877,3.37344,0.98392,3.514,-7.41,1.01,7.478515896
23/05/2019 01:00,-4.04168,2.74076,4.883333144,3.32832,0.97076,3.467,-7.37,1.77,7.579564631,-3.99168,1.98076,4.456110344,3.32832,0.97076,3.467,-7.32,1.01,7.389350445
23/05/2019 01:30,-4.12784,3.01938,5.114266189,3.39216,0.98938,3.5335,-7.52,2.03,7.789178391,-3.99784,2.25938,4.59211527,3.39216,0.98938,3.5335,-7.39,1.27,7.498333148
23/05/2019 02:00,-4.28656,1.01892,4.405995302,3.49344,1.01892,3.639,-7.78,0,7.78,-3.73656,4.12892,5.568649836,3.49344,1.01892,3.639,-7.23,3.11,7.870514596
23/05/2019 02:30,-4.50184,0.98238,4.607779709,3.36816,0.98238,3.5085,-7.87,0,7.87,-3.95184,4.09238,5.688990548,3.36816,0.98238,3.5085,-7.32,3.11,7.953269768
23/05/2019 03:00,-4.50288,0.94416,4.600800626,3.23712,0.94416,3.372,-7.74,0,7.74,-3.97288,4.17416,5.762585114,3.23712,0.94416,3.372,-7.21,3.23,7.900443026
23/05/2019 03:30,-4.14856,0.98042,4.262836315,3.36144,0.98042,3.5015,-7.51,0,7.51,-3.60856,4.11042,5.469667069,3.36144,0.98042,3.5015,-6.97,3.13,7.64053663
23/05/2019 04:00,-4.03272,0.96754,4.147163398,3.31728,0.96754,3.4555,-7.35,0,7.35,-3.49272,4.09754,5.384136611,3.31728,0.96754,3.4555,-6.81,3.13,7.494864909
23/05/2019 04:30,-4.06632,0.95774,4.177585936,3.28368,0.95774,3.4205,-7.35,0,7.35,-3.52632,4.08774,5.398569352,3.28368,0.95774,3.4205,-6.81,3.13,7.494864909
23/05/2019 05:00,-3.7276,0.2232,3.734276369,3.3024,0.9632,3.44,-7.03,-0.74,7.068840075,-3.2076,4.3332,5.391226206,3.3024,0.9632,3.44,-6.51,3.37,7.330552503
23/05/2019 05:30,-2.5884,0.3088,2.606755071,4.0416,1.1788,4.21,-6.63,-0.87,6.686837818,-2.1684,5.2988,5.725315712,4.0416,1.1788,4.21,-6.21,4.12,7.452415716
23/05/2019 06:00,-0.41856,0.60042,0.731913007,5.28144,1.54042,5.5015,-5.7,-0.94,5.776988835,-0.00856,5.72042,5.720426405,5.28144,1.54042,5.5015,-5.29,4.18,6.742143576
23/05/2019 06:30,0.36872,0.20296,0.420888584,6.31872,1.84296,6.582,-5.95,-1.64,6.171879778,0.69872,5.55296,5.596746769,6.31872,1.84296,6.582,-5.62,3.71,6.734129491
23/05/2019 07:00,3.09384,1.70862,3.534293175,8.22384,2.39862,8.5665,-5.13,-0.69,5.176195514,3.19384,4.15862,5.243542147,8.22384,2.39862,8.5665,-5.03,1.76,5.329024301
23/05/2019 07:30,8.0624,3.8257,8.924027916,11.4024,3.3257,11.8775,-3.34,0.5,3.37721779,7.9824,3.4857,8.710270619,11.4024,3.3257,11.8775,-3.42,0.16,3.423740644
23/05/2019 08:00,14.56168,5.24674,15.47807498,14.97168,4.36674,15.5955,-0.41,0.88,0.970824392,14.09168,2.93674,14.39443945,14.97168,4.36674,15.5955,-0.88,-1.43,1.679077127
23/05/2019 08:30,20.63728,4.02754,21.02661181,17.95728,5.23754,18.7055,2.68,-1.21,2.940493156,20.33728,3.15754,20.58093819,17.95728,5.23754,18.7055,2.38,-2.08,3.160822678
23/05/2019 09:00,29.0872,4.0871,29.37293976,22.4472,6.5471,23.3825,6.64,-2.46,7.081045121,29.0972,5.8471,29.67887508,22.4472,6.5471,23.3825,6.65,-0.7,6.686740611
23/05/2019 09:30,44.4676,5.9543,44.86447524,30.1176,8.7843,31.3725,14.35,-2.83,14.62639395,44.3476,7.2243,44.93217262,30.1176,8.7843,31.3725,14.23,-1.56,14.3152541
23/05/2019 10:00,52.11944,6.95692,52.58169607,34.06944,9.93692,35.489,18.05,-2.98,18.29434065,52.21944,7.51692,52.75769138,34.06944,9.93692,35.489,18.15,-2.42,18.3106226
23/05/2019 10:30,54.57096,7.20528,55.04457953,35.40096,10.32528,36.876,19.17,-3.12,19.42223726,54.46096,7.32528,54.95139572,35.40096,10.32528,36.876,19.06,-3,19.29465211
23/05/2019 11:00,45.24424,6.49582,45.70817138,30.77424,8.97582,32.0565,14.47,-2.48,14.6809843,45.12424,6.31582,45.56409352,30.77424,8.97582,32.0565,14.35,-2.66,14.59445443
23/05/2019 11:30,43.69448,6.37214,44.15667278,29.90448,8.72214,31.1505,13.79,-2.35,13.98880266,43.72448,6.28214,44.1734698,29.90448,8.72214,31.1505,13.82,-2.44,14.03374505
23/05/2019 12:00,47.10736,6.53798,47.55889558,31.46736,9.17798,32.7785,15.64,-2.64,15.86124837,47.05736,6.44798,47.49706913,31.46736,9.17798,32.7785,15.59,-2.73,15.82722338
23/05/2019 12:30,50.06144,6.65792,50.50223434,32.70144,9.53792,34.064,17.36,-2.88,17.59727252,49.97144,6.51792,50.39472291,32.70144,9.53792,34.064,17.27,-3.02,17.53206491
23/05/2019 13:00,43.84008,5.94544,44.24139319,29.47008,8.59544,30.698,14.37,-2.65,14.61230304,43.86008,5.90544,44.25585655,29.47008,8.59544,30.698,14.39,-2.69,14.63926911
23/05/2019 13:30,47.22424,6.20582,47.63025347,30.77424,8.97582,32.0565,16.45,-2.77,16.68158865,47.24424,6.17582,47.64618522,30.77424,8.97582,32.0565,16.47,-2.8,16.70631318
23/05/2019 14:00,53.18952,7.06486,53.65666114,33.95952,9.90486,35.3745,19.23,-2.84,19.43858277,53.05952,6.54486,53.46164845,33.95952,9.90486,35.3745,19.1,-3.36,19.3932875
23/05/2019 14:30,56.97408,7.42244,57.45553418,35.97408,10.49244,37.473,21,-3.07,21.22321606,56.69408,6.84244,57.10549616,35.97408,10.49244,37.473,20.72,-3.65,21.03903277
23/05/2019 15:00,59.37096,7.52528,59.84597506,37.08096,10.81528,38.626,22.29,-3.29,22.53149351,59.25096,7.02528,59.66599383,37.08096,10.81528,38.626,22.17,-3.79,22.49162066
23/05/2019 15:30,42.98368,6.48274,43.46979025,29.08368,8.48274,30.2955,13.9,-2,14.0431478,42.72368,5.30274,43.05150269,29.08368,8.48274,30.2955,13.64,-3.18,14.00578452
23/05/2019 16:00,39.32928,6.52354,39.86663818,27.02928,7.88354,28.1555,12.3,-1.36,12.37495859,38.92928,4.81354,39.22574421,27.02928,7.88354,28.1555,11.9,-3.07,12.28962571
23/05/2019 16:30,35.45952,5.34736,35.86044921,25.01952,7.29736,26.062,10.44,-1.95,10.62055083,35.22952,5.07736,35.59351997,25.01952,7.29736,26.062,10.21,-2.22,10.44856449
23/05/2019 17:00,27.20728,3.88754,27.48361425,21.07728,6.14754,21.9555,6.13,-2.26,6.533337585,27.18728,6.33754,27.91617107,21.07728,6.14754,21.9555,6.11,0.19,6.11295346
23/05/2019 17:30,24.94504,3.95522,25.25665825,20.07504,5.85522,20.9115,4.87,-1.9,5.227513749,24.94504,6.69522,25.82791109,20.07504,5.85522,20.9115,4.87,0.84,4.941912585
23/05/2019 18:00,23.86128,3.99204,24.19291356,19.48128,5.68204,20.293,4.38,-1.69,4.694731089,23.80128,6.62204,24.70531002,19.48128,5.68204,20.293,4.32,0.94,4.421085839
23/05/2019 18:30,14.89896,2.61678,15.1270138,15.10896,4.40678,15.7385,-0.21,-1.79,1.802276338,15.34896,6.13678,16.53029467,15.10896,4.40678,15.7385,0.24,1.73,1.746568063
23/05/2019 19:00,7.90656,1.51358,8.050131393,11.32656,3.30358,11.7985,-3.42,-1.79,3.860116579,8.11656,5.40358,9.750754999,11.32656,3.30358,11.7985,-3.21,2.1,3.835896245
23/05/2019 19:30,-0.04608,0.76656,0.767943748,7.15392,2.08656,7.452,-7.2,-1.32,7.32,0.37392,4.18656,4.203225048,7.15392,2.08656,7.452,-6.78,2.1,7.097774299
23/05/2019 20:00,-6.12784,0.34188,6.137369551,4.05216,1.18188,4.221,-10.18,-0.84,10.2145974,-5.81784,2.99188,6.542064521,4.05216,1.18188,4.221,-9.87,1.81,10.03459018
23/05/2019 20:30,-7.98672,0.80054,8.02674035,3.05328,0.89054,3.1805,-11.04,-0.09,11.04036684,-7.88672,2.70054,8.336262271,3.05328,0.89054,3.1805,-10.94,1.81,11.08871949
23/05/2019 21:00,-8.22152,2.03164,8.468822362,2.98848,0.87164,3.113,-11.21,1.16,11.26985803,-8.18152,1.75164,8.366929676,2.98848,0.87164,3.113,-11.17,0.88,11.20461066
23/05/2019 21:30,-8.30024,2.00868,8.539834858,2.90976,0.84868,3.031,-11.21,1.16,11.26985803,-8.26024,1.56868,8.407872608,2.90976,0.84868,3.031,-11.17,0.72,11.19318096
23/05/2019 22:00,-8.51952,1.96514,8.743225735,2.76048,0.80514,2.8755,-11.28,1.16,11.33948852,-8.62952,1.52514,8.763256669,2.76048,0.80514,2.8755,-11.39,0.72,11.41273412
23/05/2019 22:30,-7.81096,2.66222,8.252182224,2.81904,0.82222,2.9365,-10.63,1.84,10.78807212,-8.10096,0.12222,8.10188192,2.81904,0.82222,2.9365,-10.92,-0.7,10.9424129
23/05/2019 23:00,-6.93808,2.54806,7.391181492,2.94192,0.85806,3.0645,-9.88,1.69,10.02349739,-7.01808,1.54806,7.186789036,2.94192,0.85806,3.0645,-9.96,0.69,9.983871994
23/05/2019 23:30,-5.64912,1.90234,5.960826641,3.23088,0.94234,3.3655,-8.88,0.96,8.931741152,-5.37912,3.17234,6.244891756,3.23088,0.94234,3.3655,-8.61,2.23,8.894099167
