Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 00:00,-4.58784,1.02438,4.700811659,3.51216,1.02438,3.6585,-8.1,0,8.1,-4.23784,3.25438,5.343245928,3.51216,1.02438,3.6585,-7.75,2.23,8.064452864
24/05/2019 00:30,-4.0644,1.0283,4.192463268,3.5256,1.0283,3.6725,-7.59,0,7.59,-3.8344,3.2583,5.031813018,3.5256,1.0283,3.6725,-7.36,2.23,7.690416114
24/05/2019 01:00,-3.29264,2.96298,4.429529168,3.74736,1.09298,3.9035,-7.04,1.87,7.284126578,-3.25264,2.51298,4.110320602,3.74736,1.09298,3.9035,-7,1.42,7.142576566
24/05/2019 01:30,-3.49992,2.86044,4.520127985,3.67008,1.07044,3.823,-7.17,1.79,7.390060893,-3.46992,2.04044,4.025386963,3.67008,1.07044,3.823,-7.14,0.97,7.205588109
24/05/2019 02:00,-4.0452,2.7889,4.913410857,3.4248,0.9989,3.5675,-7.47,1.79,7.681471213,-4.0552,1.9689,4.50790575,3.4248,0.9989,3.5675,-7.48,0.97,7.542632167
24/05/2019 02:30,-4.3704,2.7203,5.147856666,3.1896,0.9303,3.3225,-7.56,1.79,7.769021817,-4.3504,1.9603,4.771661791,3.1896,0.9303,3.3225,-7.54,1.03,7.610026281
24/05/2019 03:00,-3.90344,2.86608,4.842649936,3.34656,0.97608,3.486,-7.25,1.89,7.492302717,-3.88344,2.00608,4.370979661,3.34656,0.97608,3.486,-7.23,1.03,7.302999384
24/05/2019 03:30,-3.85448,2.86286,4.801352252,3.33552,0.97286,3.4745,-7.19,1.89,7.434258537,-3.83448,2.05286,4.349421921,3.33552,0.97286,3.4745,-7.17,1.08,7.250882705
24/05/2019 04:00,-4.04104,2.83178,4.934468791,3.22896,0.94178,3.3635,-7.27,1.89,7.511657607,-3.79104,3.28178,5.0141863,3.22896,0.94178,3.3635,-7.02,2.34,7.399729725
24/05/2019 04:30,-4.31984,0.88088,4.408737597,3.02016,0.88088,3.146,-7.34,0,7.34,-3.99984,3.76088,5.4902585,3.02016,0.88088,3.146,-7.02,2.88,7.587806007
24/05/2019 05:00,-3.94336,0.90902,4.046777168,3.11664,0.90902,3.2465,-7.06,0,7.06,-3.60336,3.84902,5.272490706,3.11664,0.90902,3.2465,-6.72,2.94,7.334984663
24/05/2019 05:30,-3.50512,1.03684,3.655256954,3.55488,1.03684,3.703,-7.06,0,7.06,-3.16512,3.89684,5.020293477,3.55488,1.03684,3.703,-6.72,2.86,7.303286931
24/05/2019 06:00,-2.78096,1.87972,3.356648001,4.07904,1.18972,4.249,-6.86,0.69,6.89461384,-2.45096,4.04972,4.733649438,4.07904,1.18972,4.249,-6.53,2.86,7.128849837
24/05/2019 06:30,-2.59872,0.66954,2.683585186,4.66128,1.35954,4.8555,-7.26,-0.69,7.292715544,-2.30872,3.86954,4.505943614,4.66128,1.35954,4.8555,-6.97,2.51,7.408171164
24/05/2019 07:00,0.66232,1.20526,1.375252504,6.77232,1.97526,7.0545,-6.11,-0.77,6.158327695,0.97232,4.20526,4.316204102,6.77232,1.97526,7.0545,-5.8,2.23,6.213927904
24/05/2019 07:30,8.00648,2.27064,8.322230951,11.07648,3.23064,11.538,-3.07,-0.96,3.216597581,8.15648,4.59064,9.359601573,11.07648,3.23064,11.538,-2.92,1.36,3.221179908
24/05/2019 08:00,18.02824,1.16032,18.06554123,16.45824,4.80032,17.144,1.57,-3.64,3.964151864,18.81824,7.75032,20.35174727,16.45824,4.80032,17.144,2.36,2.95,3.7778433
24/05/2019 08:30,28.56192,2.22056,28.6481092,22.08192,6.44056,23.002,6.48,-4.22,7.732968382,28.83192,8.73056,30.12477865,22.08192,6.44056,23.002,6.75,2.29,7.127874859
24/05/2019 09:00,39.6796,4.4453,39.92782674,27.7896,8.1053,28.9475,11.89,-3.66,12.44056671,39.7196,7.9953,40.51631087,27.7896,8.1053,28.9475,11.93,-0.11,11.93050711
24/05/2019 09:30,49.43696,5.75828,49.77118446,32.73696,9.54828,34.101,16.7,-3.79,17.1246635,49.20696,7.97828,49.8495523,32.73696,9.54828,34.101,16.47,-1.57,16.54466077
24/05/2019 10:00,57.56128,6.57454,57.93552909,36.70128,10.70454,38.2305,20.86,-4.13,21.26491241,57.40128,8.55454,58.03522293,36.70128,10.70454,38.2305,20.7,-2.15,20.81135507
24/05/2019 10:30,63.88488,7.13934,64.28256426,39.73488,11.58934,41.3905,24.15,-4.45,24.55656735,63.48488,8.61934,64.06733185,39.73488,11.58934,41.3905,23.75,-2.97,23.93498277
24/05/2019 11:00,68.3284,6.8737,68.6732699,41.9784,12.2437,43.7275,26.35,-5.37,26.89162323,68.1784,9.4337,68.82796613,41.9784,12.2437,43.7275,26.2,-2.81,26.35025806
24/05/2019 11:30,69.72704,6.81372,70.05916705,42.52704,12.40372,44.299,27.2,-5.59,27.76847313,69.65704,9.59372,70.31459795,42.52704,12.40372,44.299,27.13,-2.81,27.2751352
24/05/2019 12:00,69.58488,6.63684,69.90066645,42.19488,12.30684,43.953,27.39,-5.67,27.97071683,69.44488,9.81684,70.13530998,42.19488,12.30684,43.953,27.25,-2.49,27.36352682
24/05/2019 12:30,67.22136,6.71498,67.55591903,40.85136,11.91498,42.5535,26.37,-5.2,26.87781427,67.00136,9.63498,67.6905834,40.85136,11.91498,42.5535,26.15,-2.28,26.24920761
24/05/2019 13:00,61.42632,6.13226,61.7316564,37.99632,11.08226,39.5795,23.43,-4.95,23.94717937,61.44632,9.26226,62.1404836,37.99632,11.08226,39.5795,23.45,-1.82,23.52052083
24/05/2019 13:30,59.63712,6.52916,59.99346641,36.95712,10.77916,38.497,22.68,-4.25,23.0747676,59.44712,8.65916,60.0744632,36.95712,10.77916,38.497,22.49,-2.12,22.58969898
24/05/2019 14:00,59.32288,6.38584,59.66559347,37.08288,10.81584,38.628,22.24,-4.43,22.67691558,59.17288,8.69584,59.80842216,37.08288,10.81584,38.628,22.09,-2.12,22.19149612
24/05/2019 14:30,60.12288,6.10084,60.43162209,37.20288,10.85084,38.753,22.92,-4.75,23.40702672,60.01288,8.88084,60.66642469,37.20288,10.85084,38.753,22.81,-1.97,22.8949121
24/05/2019 15:00,64.6856,6.4333,65.00472441,39.8856,11.6333,41.5475,24.8,-5.2,25.33929754,64.5456,9.4033,65.22696168,39.8856,11.6333,41.5475,24.66,-2.23,24.76062398
24/05/2019 15:30,64.9788,6.7734,65.33087629,39.7488,11.5934,41.405,25.23,-4.82,25.68628622,64.7888,9.3634,65.46191156,39.7488,11.5934,41.405,25.04,-2.23,25.13910301
24/05/2019 16:00,60.76752,6.71636,61.13755784,37.42752,10.91636,38.987,23.34,-4.2,23.7148814,60.54752,9.12636,61.2314676,37.42752,10.91636,38.987,23.12,-1.79,23.18918929
24/05/2019 16:30,53.94792,5.80356,54.25918707,34.29792,10.00356,35.727,19.65,-4.2,20.09384234,53.94792,9.04356,54.70067687,34.29792,10.00356,35.727,19.65,-0.96,19.67343641
24/05/2019 17:00,38.04192,4.79056,38.34236746,26.64192,7.77056,27.752,11.4,-2.98,11.78305563,38.13192,8.69056,39.10970667,26.64192,7.77056,27.752,11.49,0.92,11.52677318
24/05/2019 17:30,38.10912,5.39016,38.48842491,26.70912,7.79016,27.822,11.4,-2.4,11.6498927,38.28912,7.85016,39.08556923,26.70912,7.79016,27.822,11.58,0.06,11.58015544
24/05/2019 18:00,29.70416,7.41288,30.61515819,22.12416,6.45288,23.046,7.58,0.96,7.640549718,29.44416,5.29288,29.91610163,22.12416,6.45288,23.046,7.32,-1.16,7.411342658
24/05/2019 18:30,14.89568,5.54874,15.89559053,14.87568,4.33874,15.4955,0.02,1.21,1.210165278,14.66568,3.52874,15.084236,14.87568,4.33874,15.4955,-0.21,-0.81,0.836779541
24/05/2019 19:00,4.238,4.359,6.079599082,9.528,2.779,9.925,-5.29,1.58,5.520914779,4.048,2.029,4.528039863,9.528,2.779,9.925,-5.48,-0.75,5.531084885
24/05/2019 19:30,0.65632,2.90226,2.975545169,7.51632,2.19226,7.8295,-6.86,0.71,6.896644111,0.63632,4.18226,4.230390272,7.51632,2.19226,7.8295,-6.88,1.99,7.162017872
24/05/2019 20:00,-2.7776,3.1157,4.174044591,5.6424,1.6457,5.8775,-8.42,1.47,8.547356316,-2.8576,2.6257,3.880744548,5.6424,1.6457,5.8775,-8.5,0.98,8.556307615
24/05/2019 20:30,-5.22752,3.01364,6.033986361,4.33248,1.26364,4.513,-9.56,1.75,9.718852813,-5.55752,0.43364,5.574412274,4.33248,1.26364,4.513,-9.89,-0.83,9.924767
24/05/2019 21:00,-5.68432,2.97374,6.415186938,4.19568,1.22374,4.3705,-9.88,1.75,10.03378792,-5.87432,0.53374,5.898517937,4.19568,1.22374,4.3705,-10.07,-0.69,10.09361184
24/05/2019 21:30,-7.36856,2.33792,7.730559255,3.18144,0.92792,3.314,-10.55,1.41,10.64380571,-7.44856,1.65792,7.630841684,3.18144,0.92792,3.314,-10.63,0.73,10.65503637
24/05/2019 22:00,-7.62664,2.14348,7.922130029,3.06336,0.89348,3.191,-10.69,1.25,10.7628342,-7.50664,1.69348,7.695291976,3.06336,0.89348,3.191,-10.57,0.8,10.60023113
24/05/2019 22:30,-6.56832,2.63174,7.075936903,3.33168,0.97174,3.4705,-9.9,1.66,10.03820701,-6.69832,1.77174,6.928676169,3.33168,0.97174,3.4705,-10.03,0.8,10.06185371
24/05/2019 23:00,-6.67624,2.72818,7.212152706,2.87376,0.83818,2.9935,-9.55,1.89,9.735224702,-6.78624,0.83818,6.837806596,2.87376,0.83818,2.9935,-9.66,0,9.66
24/05/2019 23:30,-6.29264,2.06798,6.623734555,2.66736,0.77798,2.7785,-8.96,1.29,9.052386426,-6.25264,2.03798,6.576387264,2.66736,0.77798,2.7785,-8.92,1.26,9.008551493
25/05/2019 00:00,-6.0212,0.0534,6.021436789,2.5488,0.7434,2.655,-8.57,-0.69,8.597732259,-5.6612,3.1234,6.465664158,2.5488,0.7434,2.655,-8.21,2.38,8.548011465
25/05/2019 00:30,-5.64744,2.88408,6.341253504,2.48256,0.72408,2.586,-8.13,2.16,8.412044936,-5.55744,2.90408,6.270472072,2.48256,0.72408,2.586,-8.04,2.18,8.330306117
25/05/2019 01:00,-5.32848,3.21586,6.223701041,2.35152,0.68586,2.4495,-7.68,2.53,8.085994064,-5.51848,1.37586,5.687408219,2.35152,0.68586,2.4495,-7.87,0.69,7.900189871
25/05/2019 01:30,-5.40624,3.19318,6.278839817,2.27376,0.66318,2.3685,-7.68,2.53,8.085994064,-5.65624,1.35318,5.81585308,2.27376,0.66318,2.3685,-7.93,0.69,7.959962311
25/05/2019 02:00,-5.50936,3.21852,6.380589205,2.36064,0.68852,2.459,-7.87,2.53,8.266668011,-5.69936,1.37852,5.863703761,2.36064,0.68852,2.459,-8.06,0.69,8.089480824
25/05/2019 02:30,-5.45256,3.26592,6.355835429,2.31744,0.67592,2.414,-7.77,2.59,8.19029914,-5.64256,1.36592,5.805533636,2.31744,0.67592,2.414,-7.96,0.69,7.989849811
25/05/2019 03:00,-5.47504,3.22728,6.355422818,2.18496,0.63728,2.276,-7.66,2.59,8.086018798,-5.67504,1.32728,5.828185927,2.18496,0.63728,2.276,-7.86,0.69,7.890228134
25/05/2019 03:30,-5.77488,2.84066,6.435727484,2.02512,0.59066,2.1095,-7.8,2.25,8.118035477,-5.83488,1.58066,6.04518905,2.02512,0.59066,2.1095,-7.86,0.99,7.922101994
25/05/2019 04:00,-5.1964,2.7348,5.872112397,2.3136,0.6748,2.41,-7.51,2.06,7.7874065,-5.1664,1.8848,5.499469065,2.3136,0.6748,2.41,-7.48,1.21,7.577235644
25/05/2019 04:30,-4.62096,2.69222,5.34802018,2.57904,0.75222,2.6865,-7.2,1.94,7.456782148,-4.59096,1.87222,4.958036048,2.57904,0.75222,2.6865,-7.17,1.12,7.256948394
25/05/2019 05:00,-4.3204,1.7728,4.669976017,2.6496,0.7728,2.76,-6.97,1,7.041370605,-4.1004,3.1828,5.190712475,2.6496,0.7728,2.76,-6.75,2.41,7.167328652
25/05/2019 05:30,-3.94312,0.04284,3.943352711,3.02688,0.88284,3.153,-6.97,-0.84,7.020434459,-3.53312,4.81284,5.970457755,3.02688,0.88284,3.153,-6.56,3.93,7.647123642
25/05/2019 06:00,-2.9816,0.0862,2.982845789,3.5184,1.0262,3.665,-6.5,-0.94,6.567617528,-2.5516,5.0962,5.699290921,3.5184,1.0262,3.665,-6.07,4.07,7.308200873
25/05/2019 06:30,-1.37176,0.04532,1.372508433,4.57824,1.33532,4.769,-5.95,-1.29,6.088234555,-0.97176,4.71532,4.814411719,4.57824,1.33532,4.769,-5.55,3.38,6.498222834
25/05/2019 07:00,4.96584,1.54962,5.202008175,8.05584,2.34962,8.3915,-3.09,-0.8,3.191880324,5.05584,4.56962,6.814906093,8.05584,2.34962,8.3915,-3,2.22,3.73207717
25/05/2019 07:30,17.28392,3.42156,17.61933493,14.47392,4.22156,15.077,2.81,-0.8,2.921660487,17.80392,6.09156,18.81719083,14.47392,4.22156,15.077,3.33,1.87,3.819136028
25/05/2019 08:00,18.40728,3.58254,18.75266781,15.43728,4.50254,16.0805,2.97,-0.92,3.1092282,18.39728,6.19254,19.41152913,15.43728,4.50254,16.0805,2.96,1.69,3.408474732
25/05/2019 08:30,28.49696,4.88328,28.91233565,20.85696,6.08328,21.726,7.64,-1.2,7.733666659,28.54696,6.84328,29.3557389,20.85696,6.08328,21.726,7.69,0.76,7.727464008
25/05/2019 09:00,38.44776,6.94518,39.07001119,26.17776,7.63518,27.2685,12.27,-0.69,12.28938566,38.43776,6.31518,38.95308579,26.17776,7.63518,27.2685,12.26,-1.32,12.33085561
25/05/2019 09:30,48.57704,9.51872,49.50085702,31.36704,9.14872,32.674,17.21,0.37,17.21397688,48.37704,5.87872,48.73291853,31.36704,9.14872,32.674,17.01,-3.27,17.32146068
25/05/2019 10:00,54.08256,9.26408,54.87026949,34.16256,9.96408,35.586,19.92,-0.7,19.9322954,53.97256,6.16408,54.32341222,34.16256,9.96408,35.586,19.81,-3.8,20.17117002
25/05/2019 10:30,61.23752,10.15636,62.07403245,37.66752,10.98636,39.237,23.57,-0.83,23.58460939,60.95752,6.48636,61.30164851,37.66752,10.98636,39.237,23.29,-4.5,23.72075252
25/05/2019 11:00,66.93784,9.79312,67.6504222,40.46784,11.80312,42.154,26.47,-2.01,26.546205,66.90784,7.58312,67.33619207,40.46784,11.80312,42.154,26.44,-4.22,26.77465219
25/05/2019 11:30,67.0588,8.8984,67.64661248,40.5888,11.8384,42.28,26.47,-2.94,26.63277117,66.8988,8.3084,67.41275066,40.5888,11.8384,42.28,26.31,-3.53,26.54575296
25/05/2019 12:00,66.6916,9.0513,67.30301288,40.2216,11.7313,41.8975,26.47,-2.68,26.60532466,66.4116,8.2013,66.9160813,40.2216,11.7313,41.8975,26.19,-3.53,26.42682349
25/05/2019 12:30,64.07,8.95,64.69209689,38.88,11.34,40.5,25.19,-2.39,25.30312629,63.94,7.94,64.43110429,38.88,11.34,40.5,25.06,-3.4,25.2895947
25/05/2019 13:00,58.53624,7.43182,59.0061297,36.00624,10.50182,37.5065,22.53,-3.07,22.73820134,58.36624,8.60182,58.99668871,36.00624,10.50182,37.5065,22.36,-1.9,22.44057932
25/05/2019 13:30,53.01192,6.11806,53.36379222,33.18192,9.67806,34.5645,19.83,-3.56,20.14702211,52.94192,8.74806,53.65981222,33.18192,9.67806,34.5645,19.76,-0.93,19.78187302
25/05/2019 14:00,53.70944,6.38442,54.0875657,33.40944,9.74442,34.8015,20.3,-3.36,20.57619012,53.63944,8.81442,54.35884034,33.40944,9.74442,34.8015,20.23,-0.93,20.25136539
25/05/2019 14:30,39.10008,5.09294,39.43037273,26.17008,7.63294,27.2605,12.93,-2.54,13.17712032,39.17008,9.20294,40.23666576,26.17008,7.63294,27.2605,13,1.57,13.09446066
25/05/2019 15:00,30.03936,2.90148,30.17916061,21.63936,6.31148,22.541,8.4,-3.41,9.065765274,30.22936,8.88148,31.507061,21.63936,6.31148,22.541,8.59,2.57,8.966214363
25/05/2019 15:30,30.96344,3.01642,31.11002099,22.03344,6.42642,22.9515,8.93,-3.41,9.558922533,31.29344,9.11642,32.59430166,22.03344,6.42642,22.9515,9.26,2.69,9.642805608
25/05/2019 16:00,26.56208,2.38894,26.66929186,19.88208,5.79894,20.7105,6.68,-3.41,7.500033333,26.88208,8.86894,28.30731923,19.88208,5.79894,20.7105,7,3.07,7.643618253
25/05/2019 16:30,16.56808,1.39944,16.62707753,14.87808,4.33944,15.498,1.69,-2.94,3.391120759,16.55808,7.99944,18.38915587,14.87808,4.33944,15.498,1.68,3.66,4.027157807
25/05/2019 17:00,17.87272,1.80246,17.96337892,15.88272,4.63246,16.5445,1.99,-2.83,3.459624257,18.28272,8.11246,20.00174637,15.88272,4.63246,16.5445,2.4,3.48,4.227339589
25/05/2019 17:30,15.39032,1.69176,15.48302301,14.68032,4.28176,15.292,0.71,-2.59,2.685553947,15.70032,7.65176,17.46566572,14.68032,4.28176,15.292,1.02,3.37,3.520979977
25/05/2019 18:00,8.6532,1.0776,8.720039679,11.4432,3.3376,11.92,-2.79,-2.26,3.590501358,9.1232,6.9376,11.46137304,11.4432,3.3376,11.92,-2.32,3.6,4.282802821
25/05/2019 18:30,0.6344,-0.0508,0.636430672,7.5744,2.2092,7.89,-6.94,-2.26,7.298712215,1.3544,6.0292,6.179454021,7.5744,2.2092,7.89,-6.22,3.82,7.299369836
25/05/2019 19:00,-2.8344,-0.8367,2.955315592,5.8056,1.6933,6.0475,-8.64,-2.53,9.002805118,-2.0444,5.9533,6.294549408,5.8056,1.6933,6.0475,-7.85,4.26,8.931410863
25/05/2019 19:30,-6.06616,-0.00888,6.0661665,4.08384,1.19112,4.254,-10.15,-1.2,10.2206898,-5.59616,3.88112,6.810293621,4.08384,1.19112,4.254,-9.68,2.69,10.04681542
25/05/2019 20:00,-7.01544,0.23758,7.019461707,3.45456,1.00758,3.5985,-10.47,-0.77,10.49827605,-6.58544,3.43758,7.428659115,3.45456,1.00758,3.5985,-10.04,2.43,10.32988383
25/05/2019 20:30,-7.29104,0.19678,7.293694993,3.10896,0.90678,3.2385,-10.4,-0.71,10.4242074,-6.93104,3.41678,7.727464076,3.10896,0.90678,3.2385,-10.04,2.51,10.34899512
25/05/2019 21:00,-8.20944,0.04558,8.209566532,2.59056,0.75558,2.6985,-10.8,-0.71,10.8233128,-7.69944,3.26558,8.363336,2.59056,0.75558,2.6985,-10.29,2.51,10.5917043
25/05/2019 21:30,-8.00056,0.05692,8.000762476,2.62944,0.76692,2.739,-10.63,-0.71,10.65368481,-7.66056,3.20692,8.304728496,2.62944,0.76692,2.739,-10.29,2.44,10.57533451
25/05/2019 22:00,-7.38408,0.09006,7.384629188,3.08592,0.90006,3.2145,-10.47,-0.81,10.50128564,-6.83408,3.34006,7.606618845,3.08592,0.90006,3.2145,-9.92,2.44,10.21567423
25/05/2019 22:30,-6.5252,0.2739,6.530946046,3.3048,0.9639,3.4425,-9.83,-0.69,9.854186927,-6.0252,3.4739,6.95492748,3.3048,0.9639,3.4425,-9.33,2.51,9.661728624
25/05/2019 23:00,-5.948,0.2235,5.952197598,3.132,0.9135,3.2625,-9.08,-0.69,9.106179221,-5.478,3.5735,6.540518806,3.132,0.9135,3.2625,-8.61,2.66,9.011531501
25/05/2019 23:30,-5.29416,1.59212,5.528379166,2.95584,0.86212,3.079,-8.25,0.73,8.282233998,-5.15416,3.02212,5.974828416,2.95584,0.86212,3.079,-8.11,2.16,8.392717081
26/05/2019 00:00,-4.43784,1.66688,4.740560389,3.21216,0.93688,3.346,-7.65,0.73,7.684751135,-4.27784,3.09688,5.281153359,3.21216,0.93688,3.346,-7.49,2.16,7.795235724
26/05/2019 00:30,-4.3616,1.6512,4.663691242,3.1584,0.9212,3.29,-7.52,0.73,7.555349098,-4.2016,3.1412,5.2460061,3.1584,0.9212,3.29,-7.36,2.22,7.687522358
26/05/2019 01:00,-4.27112,1.61634,4.566729798,3.03888,0.88634,3.1655,-7.31,0.73,7.346359643,-4.11112,3.23634,5.232131903,3.03888,0.88634,3.1655,-7.15,2.35,7.526287265
26/05/2019 01:30,-4.71144,1.59458,4.973967456,2.75856,0.80458,2.8735,-7.47,0.79,7.511657607,-4.49144,3.34458,5.599932915,2.75856,0.80458,2.8735,-7.25,2.54,7.682063525
26/05/2019 02:00,-4.58376,3.06182,5.512313258,2.88624,0.84182,3.0065,-7.47,2.22,7.792900615,-4.36376,3.11182,5.359647848,2.88624,0.84182,3.0065,-7.25,2.27,7.597065223
26/05/2019 02:30,-4.11816,2.93012,5.054190835,3.05184,0.89012,3.179,-7.17,2.04,7.454562361,-4.07816,2.09012,4.582574669,3.05184,0.89012,3.179,-7.13,1.2,7.23027662
26/05/2019 03:00,-3.00696,2.99172,4.241720995,3.50304,1.02172,3.649,-6.51,1.97,6.801543942,-2.96696,2.22172,3.706601058,3.50304,1.02172,3.649,-6.47,1.2,6.580341936
26/05/2019 03:30,-1.57616,3.15112,3.523327632,4.32384,1.26112,4.504,-5.9,1.89,6.195328886,-1.53616,2.38112,2.833640768,4.32384,1.26112,4.504,-5.86,1.12,5.966070734
26/05/2019 04:00,-0.72032,3.29574,3.373538654,4.81968,1.40574,5.0205,-5.54,1.89,5.853520308,-0.68032,2.52574,2.615759517,4.81968,1.40574,5.0205,-5.5,1.12,5.61287805
26/05/2019 04:30,-0.42544,3.35258,3.379466208,5.01456,1.46258,5.2235,-5.44,1.89,5.758966921,-0.38544,2.58258,2.6111843,5.01456,1.46258,5.2235,-5.4,1.12,5.514925203
26/05/2019 05:00,-0.96408,3.38756,3.522075099,4.58592,1.33756,4.777,-5.55,2.05,5.916502345,-0.93408,2.52756,2.694636339,4.58592,1.33756,4.777,-5.52,1.19,5.646813261
26/05/2019 05:30,-1.13784,3.33688,3.525542228,4.41216,1.28688,4.596,-5.55,2.05,5.916502345,-1.10784,2.47688,2.713345536,4.41216,1.28688,4.596,-5.52,1.19,5.646813261
26/05/2019 06:00,-0.10736,3.47702,3.478677083,4.89264,1.42702,5.0965,-5,2.05,5.403933752,-0.08736,2.68702,2.688439743,4.89264,1.42702,5.0965,-4.98,1.26,5.13692515
26/05/2019 06:30,1.40944,3.70192,3.961152963,6.10944,1.78192,6.364,-4.7,1.92,5.077046385,1.42944,2.84192,3.181164567,6.10944,1.78192,6.364,-4.68,1.06,4.798541445
26/05/2019 07:00,4.83744,4.18592,6.397089338,8.55744,2.49592,8.914,-3.72,1.69,4.085890356,4.85744,3.35592,5.903975135,8.55744,2.49592,8.914,-3.7,0.86,3.798631332
26/05/2019 07:30,9.66448,4.66214,10.73022474,10.70448,3.12214,11.1505,-1.04,1.54,1.858278773,9.67448,3.84214,10.40949581,10.70448,3.12214,11.1505,-1.03,0.72,1.256702033
26/05/2019 08:00,9.59984,4.63162,10.65874438,11.07984,3.23162,11.5415,-1.48,1.4,2.037253053,9.60984,3.95162,10.39058831,11.07984,3.23162,11.5415,-1.47,0.72,1.636856744
26/05/2019 08:30,11.82952,4.81736,12.77280317,12.77952,3.72736,13.312,-0.95,1.09,1.445890729,11.83952,4.44736,12.64726234,12.77952,3.72736,13.312,-0.94,0.72,1.184060809
26/05/2019 09:00,10.99376,4.71818,11.96344354,12.71376,3.70818,13.2435,-1.72,1.01,1.994617758,11.00376,3.70818,11.61177562,12.71376,3.70818,13.2435,-1.71,0,1.71
26/05/2019 09:30,13.70904,5.51722,14.7776011,14.21904,4.14722,14.8115,-0.51,1.37,1.461848145,13.34904,3.38722,13.77207785,14.21904,4.14722,14.8115,-0.87,-0.76,1.155205609
26/05/2019 10:00,24.71112,6.68866,25.60034422,19.64112,5.72866,20.4595,5.07,0.96,5.160087209,24.45112,4.68866,24.89660221,19.64112,5.72866,20.4595,4.81,-1.04,4.92114824
26/05/2019 10:30,26.21224,6.42482,26.98814254,20.38224,5.94482,21.2315,5.83,0.48,5.849726489,26.64224,4.96482,27.10089279,20.38224,5.94482,21.2315,6.26,-0.98,6.336244945
26/05/2019 11:00,22.22336,6.40098,23.12683019,18.48336,5.39098,19.2535,3.74,1.01,3.873977284,22.56336,4.55098,23.01774605,18.48336,5.39098,19.2535,4.08,-0.84,4.16557319
26/05/2019 11:30,30.10056,7.35808,30.98685292,22.69056,6.61808,23.636,7.41,0.74,7.446858398,30.00056,5.47808,30.49660573,22.69056,6.61808,23.636,7.31,-1.14,7.398357926
26/05/2019 12:00,27.57328,7.03804,28.45733257,21.59328,6.29804,22.493,5.98,0.74,6.025612002,27.38328,5.04804,27.84468946,21.59328,6.29804,22.493,5.79,-1.25,5.923394297
26/05/2019 12:30,30.44936,6.75398,31.1894176,22.53936,6.57398,23.4785,7.91,0.18,7.912047775,29.86936,5.21398,30.32102001,22.53936,6.57398,23.4785,7.33,-1.36,7.455098926
26/05/2019 13:00,20.83328,3.77804,21.17307587,17.75328,5.17804,18.493,3.08,-1.4,3.383252873,21.23328,6.10804,22.09435069,17.75328,5.17804,18.493,3.48,0.93,3.602124373
26/05/2019 13:30,34.33168,5.01674,34.69628124,25.05168,7.30674,26.0955,9.28,-2.29,9.558373293,34.44168,8.23674,35.41289606,25.05168,7.30674,26.0955,9.39,0.93,9.435941924
26/05/2019 14:00,41.76152,5.74836,42.15528668,28.45152,8.29836,29.637,13.31,-2.55,13.55206995,42.04152,9.16836,43.02962037,28.45152,8.29836,29.637,13.59,0.87,13.61781921
26/05/2019 14:30,44.52544,6.20992,44.95640014,29.72544,8.66992,30.964,14.8,-2.46,15.00305302,44.63544,9.53992,45.64353818,29.72544,8.66992,30.964,14.91,0.87,14.93536073
26/05/2019 15:00,42.78832,5.38076,43.12531631,28.76832,8.39076,29.967,14.02,-3.01,14.33947349,42.82832,9.80076,43.93540589,28.76832,8.39076,29.967,14.06,1.41,14.1305237
26/05/2019 15:30,57.54704,5.76372,57.83495726,36.04704,10.51372,37.549,21.5,-4.75,22.01845817,57.40704,11.92372,58.63227217,36.04704,10.51372,37.549,21.36,1.41,21.40648733
26/05/2019 16:00,63.72952,5.78486,63.99153323,39.47952,11.51486,41.1245,24.25,-5.73,24.91777277,63.84952,12.68486,65.0973646,39.47952,11.51486,41.1245,24.37,1.17,24.3980696
26/05/2019 16:30,62.8044,6.1017,63.1001062,39.1944,11.4317,40.8275,23.61,-5.33,24.20415254,62.8144,12.5217,64.05030693,39.1944,11.4317,40.8275,23.62,1.09,23.64513692
26/05/2019 17:00,46.39176,5.00968,46.66146472,31.06176,9.05968,32.356,15.33,-4.05,15.85595787,46.54176,11.11968,47.85167403,31.06176,9.05968,32.356,15.48,2.06,15.61646567
26/05/2019 17:30,32.62432,3.99876,32.86847026,24.30432,7.08876,25.317,8.32,-3.09,8.875274644,32.78432,9.84876,34.23170623,24.30432,7.08876,25.317,8.48,2.76,8.917847274
26/05/2019 18:00,30.29848,3.84664,30.54168511,23.02848,6.71664,23.988,7.27,-2.87,7.815996418,30.61848,9.77664,32.14146865,23.02848,6.71664,23.988,7.59,3.06,8.183623892
26/05/2019 18:30,24.4172,3.2071,24.62691914,19.8072,5.7771,20.6325,4.61,-2.57,5.277973096,24.2272,9.0171,25.85082808,19.8072,5.7771,20.6325,4.42,3.24,5.480328457
26/05/2019 19:00,13.27512,1.93566,13.41549815,14.38512,4.19566,14.9845,-1.11,-2.26,2.517876089,14.05512,8.00566,16.17519676,14.38512,4.19566,14.9845,-0.33,3.81,3.824264635
26/05/2019 19:30,4.77392,0.88906,4.856000396,9.73392,2.83906,10.1395,-4.96,-1.95,5.3295497,5.39392,6.86906,8.733748236,9.73392,2.83906,10.1395,-4.34,4.03,5.922541684
26/05/2019 20:00,-0.66168,0.01826,0.661931907,6.74832,1.96826,7.0295,-7.41,-1.95,7.662284255,-0.06168,6.25826,6.258563945,6.74832,1.96826,7.0295,-6.81,4.29,8.048614788
26/05/2019 20:30,-3.66224,-0.35732,3.679630335,5.11776,1.49268,5.331,-8.78,-1.85,8.972786635,-3.04224,5.57268,6.349014616,5.11776,1.49268,5.331,-8.16,4.08,9.123157348
26/05/2019 21:00,-4.24768,-0.50474,4.277563308,4.61232,1.34526,4.8045,-8.86,-1.85,9.051082808,-3.64768,5.42526,6.537508352,4.61232,1.34526,4.8045,-8.26,4.08,9.212708614
26/05/2019 21:30,-5.6144,-0.9367,5.692002657,3.8856,1.1333,4.0475,-9.5,-2.07,9.722905944,-4.8844,5.6033,7.433325921,3.8856,1.1333,4.0475,-8.77,4.47,9.843464837
26/05/2019 22:00,-6.10184,-0.88512,6.16570262,3.54816,1.03488,3.696,-9.65,-1.92,9.839151386,-5.41184,5.41488,7.655647432,3.54816,1.03488,3.696,-8.96,4.38,9.97326426
26/05/2019 22:30,-5.79824,0.23718,5.803088958,3.52176,1.02718,3.6685,-9.32,-0.79,9.353421834,-5.43824,3.53718,6.487379799,3.52176,1.02718,3.6685,-8.96,2.51,9.304928801
26/05/2019 23:00,-6.24752,1.05614,6.336161129,3.07248,0.89614,3.2005,-9.32,0.16,9.321373289,-5.88752,3.32614,6.762107589,3.07248,0.89614,3.2005,-8.96,2.43,9.283668456
26/05/2019 23:30,-5.598,1.6085,5.824506524,3.012,0.8785,3.1375,-8.61,0.73,8.640891158,-5.398,3.1885,6.2693649,3.012,0.8785,3.1375,-8.41,2.31,8.721479232
27/05/2019 00:00,-4.53648,3.01436,5.446651907,3.20352,0.93436,3.337,-7.74,2.08,8.014611656,-4.55648,2.07436,5.006443788,3.20352,0.93436,3.337,-7.76,1.14,7.843290126
27/05/2019 00:30,-3.59872,3.12454,4.765871993,3.58128,1.04454,3.7305,-7.18,2.08,7.475212372,-3.54872,2.24454,4.198972904,3.58128,1.04454,3.7305,-7.13,1.2,7.23027662
27/05/2019 01:00,-3.39792,3.13644,4.624188167,3.62208,1.05644,3.773,-7.02,2.08,7.321666477,-3.35792,2.25644,4.045633226,3.62208,1.05644,3.773,-6.98,1.2,7.082400723
27/05/2019 01:30,-3.84256,2.91092,4.820655827,3.39744,0.99092,3.539,-7.24,1.92,7.490260343,-3.79256,2.14092,4.355117656,3.39744,0.99092,3.539,-7.19,1.15,7.28138723
27/05/2019 02:00,-3.44952,3.12764,4.656320457,3.66048,1.06764,3.813,-7.11,2.06,7.402411769,-3.41952,2.29764,4.119741084,3.66048,1.06764,3.813,-7.08,1.23,7.186048984
27/05/2019 02:30,-2.02016,3.31412,3.881293315,4.53984,1.32412,4.729,-6.56,1.99,6.85519511,-1.98016,2.55412,3.231804852,4.53984,1.32412,4.729,-6.52,1.23,6.635005652
27/05/2019 03:00,-1.21496,3.34772,3.561370102,4.89504,1.42772,5.099,-6.11,1.92,6.404568682,-1.17496,2.49772,2.760278283,4.89504,1.42772,5.099,-6.07,1.07,6.163586618
27/05/2019 03:30,-3.6752,3.1339,4.82995075,3.5448,1.0339,3.6925,-7.22,2.1,7.519202085,-3.6352,2.3039,4.303793007,3.5448,1.0339,3.6925,-7.18,1.27,7.291453902
27/05/2019 04:00,-3.04272,3.28504,4.477681632,3.85728,1.12504,4.018,-6.9,2.16,7.23018672,-3.10272,2.26504,3.84152022,3.85728,1.12504,4.018,-6.96,1.14,7.052744147
27/05/2019 04:30,-2.72112,3.58634,4.501813929,3.99888,1.16634,4.1655,-6.72,2.42,7.142464561,-2.75112,2.17634,3.507865027,3.99888,1.16634,4.1655,-6.75,1.01,6.825144687
27/05/2019 05:00,-2.09432,3.74374,4.289727899,4.19568,1.22374,4.3705,-6.29,2.52,6.776023908,-2.16432,2.23374,3.110285429,4.19568,1.22374,4.3705,-6.36,1.01,6.439697198
27/05/2019 05:30,-2.06792,3.75144,4.283642749,4.22208,1.23144,4.398,-6.29,2.52,6.776023908,-2.13792,2.24144,3.097540185,4.22208,1.23144,4.398,-6.36,1.01,6.439697198
27/05/2019 06:00,-0.60096,3.86472,3.911165248,4.91904,1.43472,5.124,-5.52,2.43,6.031193912,-0.68096,2.44472,2.53778691,4.91904,1.43472,5.124,-5.6,1.01,5.690351483
27/05/2019 06:30,2.29792,4.18606,4.775304666,6.39792,1.86606,6.6645,-4.1,2.32,4.710881022,2.15792,2.71606,3.468948061,6.39792,1.86606,6.6645,-4.24,0.85,4.324361225
27/05/2019 07:00,5.16584,4.44962,6.81799245,8.05584,2.34962,8.3915,-2.89,2.1,3.572408151,5.07584,3.19962,6.000143319,8.05584,2.34962,8.3915,-2.98,0.85,3.098854627
27/05/2019 07:30,4.87312,4.29716,6.497144188,8.25312,2.40716,8.597,-3.38,1.89,3.872531472,4.89312,3.25716,5.878070653,8.25312,2.40716,8.597,-3.36,0.85,3.46584766
27/05/2019 08:00,12.0232,5.1601,13.08372922,12.1032,3.5301,12.6075,-0.08,1.63,1.631962009,11.8132,4.2901,12.56808069,12.1032,3.5301,12.6075,-0.29,0.76,0.813449445
27/05/2019 08:30,21.14224,5.08982,21.74627738,16.90224,4.92982,17.6065,4.24,0.16,4.243017794,21.18224,6.93982,22.2900963,16.90224,4.92982,17.6065,4.28,2.01,4.728477556
27/05/2019 09:00,22.38152,3.84336,22.70911389,18.01152,5.25336,18.762,4.37,-1.41,4.59184059,21.99152,7.26336,23.15995143,18.01152,5.25336,18.762,3.98,2.01,4.458755432
27/05/2019 09:30,18.3168,3.2499,18.60287645,15.9768,4.6599,16.6425,2.34,-1.41,2.731977306,18.1868,6.6699,19.37129991,15.9768,4.6599,16.6425,2.21,2.01,2.987339954
27/05/2019 10:00,19.07568,3.47124,19.38894207,16.73568,4.88124,17.433,2.34,-1.41,2.731977306,19.73568,6.98124,20.93405782,16.73568,4.88124,17.433,3,2.1,3.661966685
27/05/2019 10:30,44.32872,5.88046,44.71705745,28.69872,8.37046,29.8945,15.63,-2.49,15.82709702,44.33872,9.60046,45.36618701,28.69872,8.37046,29.8945,15.64,1.23,15.68829181
27/05/2019 11:00,48.39,6.5075,48.82560451,31.26,9.1175,32.5625,17.13,-2.61,17.3276946,48.52,9.9775,49.53524913,31.26,9.1175,32.5625,17.26,0.86,17.28141198
27/05/2019 11:30,39.41968,5.94324,39.86518874,26.71968,7.79324,27.833,12.7,-1.85,12.83403678,39.48968,8.81324,40.4611916,26.71968,7.79324,27.833,12.77,1.02,12.81067133
27/05/2019 12:00,39.19352,6.01436,39.65229547,26.96352,7.86436,28.087,12.23,-1.85,12.36913093,39.18352,8.71436,40.14085587,26.96352,7.86436,28.087,12.22,0.85,12.24952652
27/05/2019 12:30,43.03008,6.28044,43.48599443,28.63008,8.35044,29.823,14.4,-2.07,14.54802048,42.99008,8.61044,43.8438896,28.63008,8.35044,29.823,14.36,0.26,14.36235357
27/05/2019 13:00,50.03176,7.06468,50.52807845,32.14176,9.37468,33.481,17.89,-2.31,18.03851989,49.96176,9.10468,50.78457108,32.14176,9.37468,33.481,17.82,-0.27,17.82204534
27/05/2019 13:30,32.70264,5.31452,33.13165836,23.19264,6.76452,24.159,9.51,-1.45,9.619906444,32.72264,7.80452,33.64047712,23.19264,6.76452,24.159,9.53,1.04,9.58657916
27/05/2019 14:00,27.73088,4.86234,28.153935,20.99088,6.12234,21.8655,6.74,-1.26,6.856763085,27.84088,7.16234,28.74741229,20.99088,6.12234,21.8655,6.85,1.04,6.928499116
27/05/2019 14:30,30.18,5.16,30.61793592,22.56,6.58,23.5,7.62,-1.42,7.751180555,30.18,7.54,31.10761965,22.56,6.58,23.5,7.62,0.96,7.680234371
27/05/2019 15:00,42.71336,6.25598,43.16906773,28.20336,8.22598,29.3785,14.51,-1.97,14.64312125,42.77336,9.18598,43.74862917,28.20336,8.22598,29.3785,14.57,0.96,14.60159238
27/05/2019 15:30,38.36024,5.63382,38.77174152,26.07024,7.60382,27.1565,12.29,-1.97,12.44688716,38.54024,8.69382,39.50863963,26.07024,7.60382,27.1565,12.47,1.09,12.51754768
27/05/2019 16:00,38.91296,5.39128,39.28465802,26.23296,7.65128,27.326,12.68,-2.26,12.87982919,38.84296,9.30128,39.94107349,26.23296,7.65128,27.326,12.61,1.65,12.71749189
27/05/2019 16:30,31.14856,3.92958,31.39545173,22.79856,6.64958,23.7485,8.35,-2.72,8.781850602,31.26856,8.79958,32.48315645,22.79856,6.64958,23.7485,8.47,2.15,8.738615451
27/05/2019 17:00,19.2536,2.2848,19.3886932,16.9536,4.9448,17.66,2.3,-2.66,3.516475508,19.6536,8.4348,21.38714203,16.9536,4.9448,17.66,2.7,3.49,4.412493626
27/05/2019 17:30,33.57344,3.47892,33.75320367,24.37344,7.10892,25.389,9.2,-3.63,9.890242666,33.89344,9.94892,35.32345233,24.37344,7.10892,25.389,9.52,2.84,9.934586051
27/05/2019 18:00,24.66584,4.05462,24.99687193,19.69584,5.74462,20.5165,4.97,-1.69,5.249476164,25.05584,7.64462,26.19609385,19.69584,5.74462,20.5165,5.36,1.9,5.686791714
27/05/2019 18:30,15.20304,3.27422,15.55162184,14.72304,4.29422,15.3365,0.48,-1.02,1.127297654,15.48304,6.50422,16.79373114,14.72304,4.29422,15.3365,0.76,2.21,2.337028027
27/05/2019 19:00,2.25984,1.59412,2.765519011,8.37984,2.44412,8.729,-6.12,-0.85,6.178745827,2.72984,4.99412,5.691507797,8.37984,2.44412,8.729,-5.65,2.55,6.198790205
27/05/2019 19:30,-0.7168,1.0876,1.302565162,6.6432,1.9376,6.92,-7.36,-0.85,7.408920299,-0.4968,4.2276,4.256690264,6.6432,1.9376,6.92,-7.14,2.29,7.498246462
27/05/2019 20:00,-3.69048,1.60986,4.026324856,5.51952,1.60986,5.7495,-9.21,0,9.21,-3.44048,3.82986,5.148274492,5.51952,1.60986,5.7495,-8.96,2.22,9.230926281
27/05/2019 20:30,-4.1244,2.1733,4.661963991,5.0856,1.4833,5.2975,-9.21,0.69,9.235810739,-4.0844,3.7033,5.513325154,5.0856,1.4833,5.2975,-9.17,2.22,9.434897986
27/05/2019 21:00,-5.65768,1.93026,5.977896507,4.25232,1.24026,4.4295,-9.91,0.69,9.933992148,-5.43768,3.63026,6.538130578,4.25232,1.24026,4.4295,-9.69,2.39,9.980390774
27/05/2019 21:30,-6.90136,3.40002,7.693432644,3.42864,1.00002,3.5715,-10.33,2.4,10.60513555,-6.76136,3.39002,7.563611879,3.42864,1.00002,3.5715,-10.19,2.39,10.4665276
27/05/2019 22:00,-7.01752,3.24364,7.730898227,3.13248,0.91364,3.263,-10.15,2.33,10.41400019,-7.28752,1.60364,7.461877043,3.13248,0.91364,3.263,-10.42,0.69,10.4428205
27/05/2019 22:30,-7.31376,0.50932,7.331472717,2.94624,0.85932,3.069,-10.26,-0.35,10.26596805,-6.90376,3.60932,7.790320468,2.94624,0.85932,3.069,-9.85,2.75,10.22668079
27/05/2019 23:00,-6.56272,0.13754,6.564161108,2.83728,0.82754,2.9555,-9.4,-0.69,9.425290446,-6.23272,3.43754,7.11782831,2.83728,0.82754,2.9555,-9.07,2.61,9.438061242
27/05/2019 23:30,-6.44576,1.38832,6.593576753,2.39424,0.69832,2.494,-8.84,0.69,8.866887842,-6.21576,3.11832,6.954106125,2.39424,0.69832,2.494,-8.61,2.42,8.943629017
28/05/2019 00:00,-5.64384,2.92388,6.35625709,2.51616,0.73388,2.621,-8.16,2.19,8.448769141,-5.64384,1.75388,5.910078257,2.51616,0.73388,2.621,-8.16,1.02,8.223502903
28/05/2019 00:30,-4.84088,1.80016,5.164755096,2.70912,0.79016,2.822,-7.55,1.01,7.617256724,-4.77088,3.14016,5.711558526,2.70912,0.79016,2.822,-7.48,2.35,7.840465547
28/05/2019 01:00,-4.83152,1.45664,5.046323969,2.62848,0.76664,2.738,-7.46,0.69,7.49184223,-4.62152,3.20664,5.625032195,2.62848,0.76664,2.738,-7.25,2.44,7.649581688
28/05/2019 01:30,-5.18416,1.42962,5.377669407,2.53584,0.73962,2.6415,-7.72,0.69,7.750774155,-4.97416,3.24962,5.941573685,2.53584,0.73962,2.6415,-7.51,2.51,7.918345787
28/05/2019 02:00,-5.64592,1.38244,5.812706168,2.37408,0.69244,2.473,-8.02,0.69,8.049627321,-5.41592,3.20244,6.291884567,2.37408,0.69244,2.473,-7.79,2.51,8.184387576
28/05/2019 02:30,-5.48536,1.38552,5.657635549,2.38464,0.69552,2.484,-7.87,0.69,7.900189871,-5.26536,3.20552,6.16436326,2.38464,0.69552,2.484,-7.65,2.51,8.05124835
28/05/2019 03:00,-5.03784,1.41688,5.233295405,2.49216,0.72688,2.596,-7.53,0.69,7.561547461,-4.82784,3.23688,5.812523652,2.49216,0.72688,2.596,-7.32,2.51,7.738378383
28/05/2019 03:30,-4.95112,1.41884,5.150407382,2.49888,0.72884,2.603,-7.45,0.69,7.481884789,-4.75112,3.29884,5.784071801,2.49888,0.72884,2.603,-7.25,2.57,7.692034841
28/05/2019 04:00,-4.8344,1.4208,5.038858601,2.5056,0.7308,2.61,-7.34,0.69,7.372360545,-4.6244,3.3808,5.728427707,2.5056,0.7308,2.61,-7.13,2.65,7.606536663
28/05/2019 04:30,-4.65432,1.44124,4.872357479,2.57568,0.75124,2.683,-7.23,0.69,7.26285068,-4.44432,3.40124,5.596464402,2.57568,0.75124,2.683,-7.02,2.65,7.503525838
28/05/2019 05:00,-4.0992,1.5069,4.367400629,2.8008,0.8169,2.9175,-6.9,0.69,6.934414179,-3.9092,3.5369,5.271765003,2.8008,0.8169,2.9175,-6.71,2.72,7.24033839
28/05/2019 05:30,-3.59136,1.62002,3.939839013,3.18864,0.93002,3.3215,-6.78,0.69,6.815020176,-3.40136,3.65002,4.989177873,3.18864,0.93002,3.3215,-6.59,2.72,7.12927065
28/05/2019 06:00,-3.70584,1.90788,4.168123823,3.28416,0.95788,3.421,-6.99,0.95,7.054261124,-3.60584,3.37788,4.940865855,3.28416,0.95788,3.421,-6.89,2.42,7.30263651
28/05/2019 06:30,-4.52064,1.88148,4.896545006,3.39936,0.99148,3.541,-7.92,0.89,7.969849434,-4.45064,3.02148,5.379362211,3.39936,0.99148,3.541,-7.85,2.03,8.108230386
28/05/2019 07:00,-4.71128,1.79796,5.042699614,3.79872,1.10796,3.957,-8.51,0.69,8.537927149,-4.74128,2.69796,5.455155745,3.79872,1.10796,3.957,-8.54,1.59,8.686754285
28/05/2019 07:30,-4.83832,0.51674,4.865836069,4.41168,1.28674,4.5955,-9.25,-0.77,9.28199332,-4.56832,2.87674,5.398627664,4.41168,1.28674,4.5955,-8.98,1.59,9.119676529
28/05/2019 08:00,-4.944,2.3655,5.480759642,4.716,1.3755,4.9125,-9.66,0.99,9.710597304,-5.224,0.3755,5.237478043,4.716,1.3755,4.9125,-9.94,-1,9.990175174
28/05/2019 08:30,-3.92688,0.40216,3.947419309,5.73312,1.67216,5.972,-9.66,-1.27,9.743125782,-3.81688,1.73216,4.191533276,5.73312,1.67216,5.972,-9.55,0.06,9.55018848
28/05/2019 09:00,-0.72784,-0.66062,0.982939393,7.71216,2.24938,8.0335,-8.44,-2.91,8.927580859,-0.13784,4.22938,4.23162558,7.71216,2.24938,8.0335,-7.85,1.98,8.095856965
28/05/2019 09:30,0.75008,-1.41456,1.601124605,8.59008,2.50544,8.948,-7.84,-3.92,8.765386472,1.42008,4.92544,5.126069293,8.59008,2.50544,8.948,-7.17,2.42,7.56738396
28/05/2019 10:00,3.78672,-0.82804,3.876196409,10.08672,2.94196,10.507,-6.3,-3.77,7.341859437,4.38672,5.06196,6.698264805,10.08672,2.94196,10.507,-5.7,2.12,6.081480083
28/05/2019 10:30,9.2132,-0.3124,9.218494888,12.6432,3.6876,13.17,-3.43,-4,5.269240932,9.3932,5.6476,10.96027335,12.6432,3.6876,13.17,-3.25,1.96,3.795273376
28/05/2019 11:00,13.5608,-0.0981,13.56115483,15.1608,4.4219,15.7925,-1.6,-4.52,4.79483055,14.4808,6.7419,15.97331475,15.1608,4.4219,15.7925,-0.68,2.32,2.417602118
28/05/2019 11:30,19.02984,1.56412,19.09401167,17.25984,5.03412,17.979,1.77,-3.47,3.89535621,18.95984,6.49412,20.04118578,17.25984,5.03412,17.979,1.7,1.46,2.240892679
28/05/2019 12:00,27.07576,3.68168,27.32492538,21.36576,6.23168,22.256,5.71,-2.55,6.253527005,27.39576,5.52168,27.94667451,21.36576,6.23168,22.256,6.03,-0.71,6.071655458
28/05/2019 12:30,27.53512,3.64816,27.7757431,21.52512,6.27816,22.422,6.01,-2.63,6.560259141,28.37512,5.49816,28.90289256,21.52512,6.27816,22.422,6.85,-0.78,6.894265733
28/05/2019 13:00,36.45832,4.45076,36.72898531,25.40832,7.41076,26.467,11.05,-2.96,11.43958478,36.02832,6.39076,36.59073182,25.40832,7.41076,26.467,10.62,-1.02,10.66887061
28/05/2019 13:30,40.35816,4.98988,40.66546423,26.94816,7.85988,28.071,13.41,-2.87,13.7136793,40.36816,6.77988,40.9335451,26.94816,7.85988,28.071,13.42,-1.08,13.46338739
28/05/2019 14:00,56.44936,6.14398,56.78273272,35.25936,10.28398,36.7285,21.19,-4.14,21.59063918,56.91936,8.35398,57.529145,35.25936,10.28398,36.7285,21.66,-1.93,21.74581569
28/05/2019 14:30,53.14376,5.85068,53.4648453,33.29376,9.71068,34.681,19.85,-3.86,20.22182237,53.11376,7.41068,53.62825449,33.29376,9.71068,34.681,19.82,-2.3,19.95300479
28/05/2019 15:00,49.96096,5.61778,50.27580906,31.98096,9.32778,33.3135,17.98,-3.71,18.35877175,50.36096,7.28778,50.88553851,31.98096,9.32778,33.3135,18.38,-2.04,18.49286349
28/05/2019 15:30,49.40696,5.59078,49.72227386,31.47696,9.18078,32.7885,17.93,-3.59,18.28586886,49.50696,7.29078,50.04092886,31.47696,9.18078,32.7885,18.03,-1.89,18.12878926
28/05/2019 16:00,45.1576,5.2493,45.46167604,29.5176,8.6093,30.7475,15.64,-3.36,15.99684969,44.8376,6.7893,45.34870415,29.5176,8.6093,30.7475,15.32,-1.82,15.42772828
28/05/2019 16:30,13.32024,1.86132,13.4496582,13.89024,4.05132,14.469,-0.57,-2.19,2.26296266,13.46024,4.88132,14.31800775,13.89024,4.05132,14.469,-0.43,0.83,0.9347727
28/05/2019 17:00,0.9788,0.9234,1.345628849,8.3088,2.4234,8.655,-7.33,-1.5,7.481904838,1.3088,3.7534,3.97504327,8.3088,2.4234,8.655,-7,1.33,7.125229821
28/05/2019 17:30,-5.97592,0.16744,5.9782653,5.37408,1.56744,5.598,-11.35,-1.4,11.43601766,-5.68592,3.12744,6.489265536,5.37408,1.56744,5.598,-11.06,1.56,11.16947626
28/05/2019 18:00,-6.31696,0.16422,6.319094227,5.36304,1.56422,5.5865,-11.68,-1.4,11.76360489,-5.91696,3.20422,6.728851421,5.36304,1.56422,5.5865,-11.28,1.64,11.3985964
28/05/2019 18:30,-4.79352,0.50814,4.820377605,5.85648,1.70814,6.1005,-10.65,-1.2,10.71739241,-4.45352,3.47814,5.650778553,5.85648,1.70814,6.1005,-10.31,1.77,10.46083171
28/05/2019 19:00,3.75432,1.73876,4.137415256,9.66432,2.81876,10.067,-5.91,-1.08,6.007869839,4.02432,4.76876,6.239889695,9.66432,2.81876,10.067,-5.64,1.95,5.967587452
28/05/2019 19:30,-0.97648,1.14936,1.508158347,6.92352,2.01936,7.212,-7.9,-0.87,7.947760691,-0.69648,4.07936,4.138388865,6.92352,2.01936,7.212,-7.62,2.06,7.893541664
28/05/2019 20:00,-5.57704,0.42878,5.593498677,4.45296,1.29878,4.6385,-10.03,-0.87,10.0676611,-5.18704,3.59878,6.313208491,4.45296,1.29878,4.6385,-9.64,2.3,9.910580205
28/05/2019 20:30,-6.64952,0.33264,6.657834903,3.78048,1.10264,3.938,-10.43,-0.77,10.4583842,-6.35952,3.29264,7.161352721,3.78048,1.10264,3.938,-10.14,2.19,10.37379873
28/05/2019 21:00,-7.96032,0.12824,7.9613529,3.07968,0.89824,3.208,-11.04,-0.77,11.06681978,-7.47032,3.32824,8.178194324,3.07968,0.89824,3.208,-10.55,2.43,10.82623665
28/05/2019 21:30,-8.9644,1.5833,9.103148151,2.4456,0.7133,2.5475,-11.41,0.87,11.4431202,-8.7144,1.7733,8.89299501,2.4456,0.7133,2.5475,-11.16,1.06,11.21022747
28/05/2019 22:00,-9.20416,1.48712,9.323523325,2.35584,0.68712,2.454,-11.56,0.8,11.5876486,-8.80416,1.93712,9.014747207,2.35584,0.68712,2.454,-11.16,1.25,11.22978628
28/05/2019 22:30,-8.59744,1.50658,8.728445328,2.42256,0.70658,2.5235,-11.02,0.8,11.04899995,-8.29744,1.95658,8.525005328,2.42256,0.70658,2.5235,-10.72,1.25,10.79263175
28/05/2019 23:00,-7.7488,1.5091,7.894383082,2.4312,0.7091,2.5325,-10.18,0.8,10.2113858,-7.3788,2.1091,7.674307281,2.4312,0.7091,2.5325,-9.81,1.4,9.909394532
28/05/2019 23:30,-6.88184,1.61238,7.068202816,2.40816,0.70238,2.5085,-9.29,0.91,9.334463027,-6.58184,2.10238,6.909458694,2.40816,0.70238,2.5085,-8.99,1.4,9.098356995
29/05/2019 00:00,-6.13352,2.24064,6.529972067,2.43648,0.71064,2.538,-8.57,1.53,8.705504006,-5.82352,2.87064,6.492608043,2.43648,0.71064,2.538,-8.26,2.16,8.53775146
29/05/2019 00:30,-5.9012,0.0009,5.901200069,2.3688,0.6909,2.4675,-8.27,-0.69,8.298734843,-5.5912,3.2209,6.452574234,2.3688,0.6909,2.4675,-7.96,2.53,8.352394866
29/05/2019 01:00,-5.5832,1.3774,5.750595882,2.3568,0.6874,2.455,-7.94,0.69,7.969924717,-5.4032,2.9174,6.140504295,2.3568,0.6874,2.455,-7.76,2.23,8.074063413
29/05/2019 01:30,-5.64536,0.69552,5.688043389,2.38464,0.69552,2.484,-8.03,0,8.03,-5.54536,2.92552,6.269743599,2.38464,0.69552,2.484,-7.93,2.23,8.237584597
29/05/2019 02:00,-5.61464,1.39448,5.78521882,2.41536,0.70448,2.516,-8.03,0.69,8.05959056,-5.51464,3.04448,6.299215253,2.41536,0.70448,2.516,-7.93,2.34,8.26804088
29/05/2019 02:30,-5.62376,1.39182,5.793430715,2.40624,0.70182,2.5065,-8.03,0.69,8.05959056,-5.43376,3.12182,6.266698321,2.40624,0.70182,2.5065,-7.84,2.42,8.204998477
29/05/2019 03:00,-5.41112,3.27384,6.324416811,2.37888,0.69384,2.478,-7.79,2.58,8.206125761,-5.22112,3.11384,6.079152375,2.37888,0.69384,2.478,-7.6,2.42,7.975988967
29/05/2019 03:30,-5.20488,2.74816,5.885843967,2.32512,0.67816,2.422,-7.53,2.07,7.809340561,-5.27488,1.83816,5.585981668,2.32512,0.67816,2.422,-7.6,1.16,7.688016649
29/05/2019 04:00,-5.14736,2.67452,5.800721696,2.31264,0.67452,2.409,-7.46,2,7.723444827,-5.09736,1.99452,5.473681485,2.31264,0.67452,2.409,-7.41,1.32,7.526652642
29/05/2019 04:30,-5.23808,2.73806,5.910537594,2.22192,0.64806,2.3145,-7.46,2.09,7.747238218,-5.18808,2.05806,5.581378418,2.22192,0.64806,2.3145,-7.41,1.41,7.54295698
29/05/2019 05:00,-4.86448,2.76536,5.595568032,2.31552,0.67536,2.412,-7.18,2.09,7.47800107,-4.83448,2.08536,5.265066305,2.31552,0.67536,2.412,-7.15,1.41,7.28770197
29/05/2019 05:30,-4.1432,2.9349,5.077375725,2.8968,0.8449,3.0175,-7.04,2.09,7.343684361,-4.1032,2.2549,4.681967989,2.8968,0.8449,3.0175,-7,1.41,7.140595213
29/05/2019 06:00,-2.97416,3.07712,4.27952044,3.55584,1.03712,3.704,-6.53,2.04,6.841235269,-2.94416,2.44712,3.828377515,3.55584,1.03712,3.704,-6.5,1.41,6.651172829
29/05/2019 06:30,-2.06984,3.04088,3.678476424,4.46016,1.30088,4.646,-6.53,1.74,6.75784729,-2.14984,2.30088,3.148945982,4.46016,1.30088,4.646,-6.61,1,6.68521503
29/05/2019 07:00,2.17424,3.31582,3.96509544,7.01424,2.04582,7.3065,-4.84,1.27,5.003848519,2.21424,2.85582,3.613663882,7.01424,2.04582,7.3065,-4.8,0.81,4.867864008
29/05/2019 07:30,10.63704,4.38622,11.50589179,11.98704,3.49622,12.4865,-1.35,0.89,1.61697248,10.76704,4.30622,11.59623564,11.98704,3.49622,12.4865,-1.22,0.81,1.464411144
29/05/2019 08:00,26.36264,5.03202,26.83859186,20.13264,5.87202,20.9715,6.23,-0.84,6.286374154,26.46264,5.12202,26.95378275,20.13264,5.87202,20.9715,6.33,-0.75,6.37427643
29/05/2019 08:30,25.9564,5.0127,26.43599558,20.0664,5.8527,20.9025,5.89,-0.84,5.949596625,25.8664,4.5827,26.2692175,20.0664,5.8527,20.9025,5.8,-1.27,5.937415263
29/05/2019 09:00,31.20544,4.69992,31.55738794,23.00544,6.70992,23.964,8.2,-2.01,8.44275429,31.16544,5.07992,31.5767357,23.00544,6.70992,23.964,8.16,-1.63,8.321207845
29/05/2019 09:30,41.21808,5.20694,41.54566576,28.13808,8.20694,29.3105,13.08,-3,13.41962742,41.06808,6.82694,41.63165028,28.13808,8.20694,29.3105,12.93,-1.38,13.00343416
29/05/2019 10:00,55.0512,6.4491,55.42766017,35.0712,10.2291,36.5325,19.98,-3.78,20.33442401,54.9712,8.2791,55.59115331,35.0712,10.2291,36.5325,19.9,-1.95,19.99531195
29/05/2019 10:30,47.27392,5.70906,47.617401,31.33392,9.13906,32.6395,15.94,-3.43,16.30486124,47.15392,7.44906,47.73867055,31.33392,9.13906,32.6395,15.82,-1.69,15.91001257
29/05/2019 11:00,60.76616,6.60638,61.12422153,37.73616,11.00638,39.3085,23.03,-4.4,23.44655412,60.57616,8.39638,61.15529705,37.73616,11.00638,39.3085,22.84,-2.61,22.98864285
29/05/2019 11:30,51.65008,5.99544,51.99688515,33.31008,9.71544,34.698,18.34,-3.72,18.71347108,51.54008,7.74544,52.11882277,33.31008,9.71544,34.698,18.23,-1.97,18.33613373
29/05/2019 12:00,50.48024,5.98132,50.83336325,32.61024,9.51132,33.969,17.87,-3.53,18.21531773,50.35024,7.84132,50.95716797,32.61024,9.51132,33.969,17.74,-1.67,17.81843147
29/05/2019 12:30,49.2424,6.0882,49.61733706,32.2224,9.3982,33.565,17.02,-3.31,17.33887251,49.0624,7.9382,49.70044379,32.2224,9.3982,33.565,16.84,-1.46,16.9031713
29/05/2019 13:00,59.50224,6.68232,59.87628884,37.24224,10.86232,38.794,22.26,-4.18,22.64906179,59.40224,8.51232,60.00904689,37.24224,10.86232,38.794,22.16,-2.35,22.28425677
29/05/2019 13:30,53.22544,6.25992,53.5922948,34.28544,9.99992,35.714,18.94,-3.74,19.30572972,53.05544,8.04992,53.66265858,34.28544,9.99992,35.714,18.77,-1.95,18.87102011
29/05/2019 14:00,38.86496,5.10728,39.1990998,27.14496,7.91728,28.276,11.72,-2.81,12.05215748,38.83496,6.88728,39.44095263,27.14496,7.91728,28.276,11.69,-1.03,11.73528866
29/05/2019 14:30,32.86456,4.49258,33.1702062,23.97456,6.99258,24.9735,8.89,-2.5,9.234830805,32.64456,6.09258,33.20823435,23.97456,6.99258,24.9735,8.67,-0.9,8.716587635
29/05/2019 15:00,21.57336,3.25098,21.81693683,18.48336,5.39098,19.2535,3.09,-2.14,3.75868328,21.58336,4.66098,22.08090042,18.48336,5.39098,19.2535,3.1,-0.73,3.184791987
29/05/2019 15:30,18.23296,2.63378,18.42220474,16.81296,4.90378,17.5135,1.42,-2.27,2.677554855,18.18296,5.59378,19.02394305,16.81296,4.90378,17.5135,1.37,0.69,1.533949152
29/05/2019 16:00,6.42224,1.37732,6.568270473,11.20224,3.26732,11.669,-4.78,-1.89,5.140087548,6.51224,3.95732,7.620344572,11.20224,3.26732,11.669,-4.69,0.69,4.740485207
29/05/2019 16:30,0.75664,0.76402,1.075281661,8.51664,2.48402,8.8715,-7.76,-1.72,7.948333159,1.01664,3.60402,3.744665145,8.51664,2.48402,8.8715,-7.5,1.12,7.583165566
29/05/2019 17:00,0.044,0.702,0.703377566,8.304,2.422,8.65,-8.26,-1.72,8.437179624,0.394,3.912,3.931790941,8.304,2.422,8.65,-7.91,1.49,8.049111752
29/05/2019 17:30,-0.99344,0.78858,1.268377487,7.84656,2.28858,8.1735,-8.84,-1.5,8.96635935,-0.62344,4.04858,4.096300459,7.84656,2.28858,8.1735,-8.47,1.76,8.650924806
29/05/2019 18:00,-1.3904,0.8203,1.614343288,7.5096,2.1903,7.8225,-8.9,-1.37,9.004826484,-1.1004,4.1403,4.284035977,7.5096,2.1903,7.8225,-8.61,1.95,8.828057544
29/05/2019 18:30,-3.39048,0.19736,3.39621931,6.53952,1.90736,6.812,-9.93,-1.71,10.07615998,-2.81048,4.20736,5.059711059,6.53952,1.90736,6.812,-9.35,2.3,9.628733042
29/05/2019 19:00,-5.01232,0.01224,5.012334945,5.52768,1.61224,5.758,-10.54,-1.6,10.66075044,-4.51232,3.91224,5.972156528,5.52768,1.61224,5.758,-10.04,2.3,10.30007767
29/05/2019 19:30,-5.24696,-0.07078,5.247437379,5.24304,1.52922,5.4615,-10.49,-1.6,10.61131943,-4.64696,3.91922,6.079023166,5.24304,1.52922,5.4615,-9.89,2.39,10.17468427
29/05/2019 20:00,-6.6732,0.0049,6.673201799,4.3368,1.2649,4.5175,-11.01,-1.26,11.08186356,-6.0832,3.7149,7.127819039,4.3368,1.2649,4.5175,-10.42,2.45,10.7041534
29/05/2019 20:30,-6.72176,0.30532,6.728690645,4.09824,1.19532,4.269,-10.82,-0.89,10.85654181,-6.44176,3.36532,7.26785048,4.09824,1.19532,4.269,-10.54,2.17,10.76106407
29/05/2019 21:00,-6.50632,0.33024,6.514695572,4.18368,1.22024,4.358,-10.69,-0.89,10.72698466,-6.01632,3.46024,6.940415492,4.18368,1.22024,4.358,-10.2,2.24,10.44306468
29/05/2019 21:30,-6.47032,0.30574,6.47753949,4.09968,1.19574,4.2705,-10.57,-0.89,10.60740308,-6.00032,3.57574,6.984966475,4.09968,1.19574,4.2705,-10.1,2.38,10.37662758
29/05/2019 22:00,-6.0276,0.5082,6.048985783,4.1424,1.2082,4.315,-10.17,-0.7,10.194062,-5.9076,2.5982,6.453710638,4.1424,1.2082,4.315,-10.05,1.39,10.14566903
29/05/2019 22:30,-4.83208,0.60606,4.869938999,4.47792,1.30606,4.6645,-9.31,-0.7,9.336278702,-4.72208,2.69606,5.43753428,4.47792,1.30606,4.6645,-9.2,1.39,9.304412932
29/05/2019 23:00,-3.70984,2.77338,4.631905596,4.64016,1.35338,4.8335,-8.35,1.42,8.469881935,-3.66984,2.88338,4.667076799,4.64016,1.35338,4.8335,-8.31,1.53,8.44967455
29/05/2019 23:30,-2.27328,2.90946,3.692256688,5.10672,1.48946,5.3195,-7.38,1.42,7.515370916,-2.28328,2.24946,3.205220406,5.10672,1.48946,5.3195,-7.39,0.76,7.428977049
