Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 00:00,-1.54112,2.91884,3.300708681,5.13888,1.49884,5.353,-6.68,1.42,6.829260575,-1.55112,2.19884,2.690886583,5.13888,1.49884,5.353,-6.69,0.7,6.726522133
30/05/2019 00:30,-1.42984,3.04838,3.367055546,5.00016,1.45838,5.2085,-6.43,1.59,6.623669678,-1.41984,2.57838,2.943465483,5.00016,1.45838,5.2085,-6.42,1.12,6.516962483
30/05/2019 01:00,-0.45616,1.61112,1.67445203,5.52384,1.61112,5.754,-5.98,0,5.98,-0.18616,4.10112,4.105342958,5.52384,1.61112,5.754,-5.71,2.49,6.229301727
30/05/2019 01:30,-1.34272,2.18254,2.562494459,5.11728,1.49254,5.3305,-6.46,0.69,6.496745339,-1.01272,3.89254,4.022122506,5.11728,1.49254,5.3305,-6.13,2.4,6.583076788
30/05/2019 02:00,-2.13928,2.02896,2.9484229,4.59072,1.33896,4.782,-6.73,0.69,6.765279004,-2.05928,3.21896,3.821300512,4.59072,1.33896,4.782,-6.65,1.88,6.910636729
30/05/2019 02:30,-1.6416,2.1187,2.680250035,4.8984,1.4287,5.1025,-6.54,0.69,6.576298351,-1.5516,3.3087,3.654443631,4.8984,1.4287,5.1025,-6.45,1.88,6.718400107
30/05/2019 03:00,-1.13144,2.17708,2.45353496,5.09856,1.48708,5.311,-6.23,0.69,6.268093809,-1.04144,3.36708,3.524460952,5.09856,1.48708,5.311,-6.14,1.88,6.42137057
30/05/2019 03:30,-1.45872,2.13704,2.587431931,4.96128,1.44704,5.168,-6.42,0.69,6.456972975,-1.37872,3.32704,3.601397507,4.96128,1.44704,5.168,-6.34,1.88,6.612866247
30/05/2019 04:00,-1.60368,2.09476,2.638144992,4.81632,1.40476,5.017,-6.42,0.69,6.456972975,-1.52368,3.28476,3.620945871,4.81632,1.40476,5.017,-6.34,1.88,6.612866247
30/05/2019 04:30,-1.89648,2.00936,2.762999095,4.52352,1.31936,4.712,-6.42,0.69,6.456972975,-1.81648,3.24936,3.722625418,4.52352,1.31936,4.712,-6.34,1.93,6.627254333
30/05/2019 05:00,-1.26792,2.07894,2.435079598,4.76208,1.38894,4.9605,-6.03,0.69,6.069349224,-1.17792,3.43894,3.635079621,4.76208,1.38894,4.9605,-5.94,2.05,6.283796623
30/05/2019 05:30,-1.22432,3.89374,4.081687231,4.91568,1.43374,5.1205,-6.14,2.46,6.614468989,-1.30432,2.14374,2.50935686,4.91568,1.43374,5.1205,-6.22,0.71,6.260391362
30/05/2019 06:00,0.56208,4.91894,4.950949874,5.96208,1.73894,6.2105,-5.4,3.18,6.266769503,0.26208,0.69894,0.746460347,5.96208,1.73894,6.2105,-5.7,-1.04,5.794100448
30/05/2019 06:30,1.28688,5.19034,5.347493754,6.68688,1.95034,6.9655,-5.4,3.24,6.297428046,0.81688,0.41034,0.91415089,6.68688,1.95034,6.9655,-5.87,-1.54,6.068648944
30/05/2019 07:00,5.05056,5.71808,7.629193614,9.01056,2.62808,9.386,-3.96,3.09,5.022917479,4.62056,0.75808,4.682334888,9.01056,2.62808,9.386,-4.39,-1.87,4.771687333
30/05/2019 07:30,11.98248,5.34364,13.11999678,12.97248,3.78364,13.513,-0.99,1.56,1.847620091,12.13248,2.71364,12.43225293,12.97248,3.78364,13.513,-0.84,-1.07,1.360330842
30/05/2019 08:00,20.04488,5.65684,20.8277952,16.99488,4.95684,17.703,3.05,0.7,3.129297046,19.96488,3.88684,20.33971383,16.99488,4.95684,17.703,2.97,-1.07,3.156865534
30/05/2019 08:30,29.15536,4.48948,29.49899062,22.21536,6.47948,23.141,6.94,-1.99,7.219674508,29.13536,5.15948,29.58867074,22.21536,6.47948,23.141,6.92,-1.32,7.044771111
30/05/2019 09:00,32.98088,4.32734,33.26355839,24.47088,7.13734,25.4905,8.51,-2.81,8.961930596,33.05088,7.13734,33.81275338,24.47088,7.13734,25.4905,8.58,0,8.58
30/05/2019 09:30,35.3516,4.2813,35.60990245,25.5816,7.4613,26.6475,9.77,-3.18,10.27449755,35.3416,6.6313,35.95834855,25.5816,7.4613,26.6475,9.76,-0.83,9.79522843
30/05/2019 10:00,55.67856,5.68708,55.96824924,35.57856,10.37708,37.061,20.1,-4.69,20.63991521,55.56856,8.82708,56.26528416,35.57856,10.37708,37.061,19.99,-1.55,20.05000249
30/05/2019 10:30,57.78504,5.15522,58.0145425,36.63504,10.68522,38.1615,21.15,-5.53,21.86100181,57.93504,9.23522,58.66649937,36.63504,10.68522,38.1615,21.3,-1.45,21.34929741
30/05/2019 11:00,52.82752,4.16636,52.99155994,34.30752,10.00636,35.737,18.52,-5.84,19.41895981,52.82752,9.30636,53.64098439,34.30752,10.00636,35.737,18.52,-0.7,18.53322422
30/05/2019 11:30,50.7168,2.6374,50.78532939,33.3168,9.7174,34.705,17.4,-7.08,18.78527083,51.0968,10.7774,52.22102375,33.3168,9.7174,34.705,17.78,1.06,17.81156927
30/05/2019 12:00,44.42912,2.18016,44.48257863,30.06912,8.77016,31.322,14.36,-6.59,15.79992722,44.50912,9.83016,45.5817267,30.06912,8.77016,31.322,14.44,1.06,14.47885355
30/05/2019 12:30,48.3096,2.5428,48.37647449,32.1696,9.3828,33.51,16.14,-6.84,17.52955219,48.5396,10.4428,49.65022497,32.1696,9.3828,33.51,16.37,1.06,16.40428298
30/05/2019 13:00,43.90712,3.23666,44.02625529,29.81712,8.69666,31.0595,14.09,-5.46,15.11091327,44.13712,9.80666,45.21344869,29.81712,8.69666,31.0595,14.32,1.11,14.36295582
30/05/2019 13:30,56.9368,4.3949,57.10616727,36.2568,10.5749,37.7675,20.68,-6.18,21.58366975,57.0368,11.1349,58.11353158,36.2568,10.5749,37.7675,20.78,0.56,20.78754435
30/05/2019 14:00,53.13776,4.03518,53.29075169,34.09776,9.94518,35.5185,19.04,-5.91,19.93614055,52.95776,10.50518,53.98965782,34.09776,9.94518,35.5185,18.86,0.56,18.86831206
30/05/2019 14:30,28.93248,1.91114,28.99553164,22.39248,6.53114,23.3255,6.54,-4.62,8.007246718,29.12248,8.01114,30.20425807,22.39248,6.53114,23.3255,6.73,1.48,6.890812724
30/05/2019 15:00,24.77544,1.22242,24.80557876,19.82544,5.78242,20.6515,4.95,-4.56,6.730237737,25.13544,7.53242,26.23981126,19.82544,5.78242,20.6515,5.31,1.75,5.590939098
30/05/2019 15:30,14.47912,0.06016,14.47924498,15.18912,4.43016,15.822,-0.71,-4.37,4.427301661,15.11912,6.65016,16.51703416,15.18912,4.43016,15.822,-0.07,2.22,2.221103329
30/05/2019 16:00,18.24784,0.35312,18.25125635,16.94784,4.94312,17.654,1.3,-4.59,4.770545042,18.68784,7.39312,20.09710395,16.94784,4.94312,17.654,1.74,2.45,3.005012479
30/05/2019 16:30,20.90424,3.57582,21.20786973,18.05424,5.26582,18.8065,2.85,-1.69,3.313397048,20.65424,7.53582,21.98604587,18.05424,5.26582,18.8065,2.6,2.27,3.451506917
30/05/2019 17:00,16.91632,3.38226,17.25113228,16.39632,4.78226,17.0795,0.52,-1.4,1.493452376,17.03632,5.51226,17.90589873,16.39632,4.78226,17.0795,0.64,0.73,0.970824392
30/05/2019 17:30,15.41384,3.29112,15.76127959,16.08384,4.69112,16.754,-0.67,-1.4,1.552063143,15.19384,5.76112,16.24940853,16.08384,4.69112,16.754,-0.89,1.07,1.391761474
30/05/2019 18:00,20.2048,3.3564,20.48168362,18.3648,5.3564,19.13,1.84,-2,2.71764604,20.6048,6.5764,21.62884232,18.3648,5.3564,19.13,2.24,1.22,2.550686182
30/05/2019 18:30,14.73936,2.94648,15.03098392,15.51936,4.52648,16.166,-0.78,-1.58,1.762044267,15.32936,5.95648,16.44593968,15.51936,4.52648,16.166,-0.19,1.43,1.442567156
30/05/2019 19:00,6.98016,1.95838,7.249681776,11.48016,3.34838,11.9585,-4.5,-1.39,4.709787681,7.28016,4.99838,8.830885134,11.48016,3.34838,11.9585,-4.2,1.65,4.512482687
30/05/2019 19:30,2.45432,1.45876,2.855112502,8.94432,2.60876,9.317,-6.49,-1.15,6.59110006,2.67432,4.16876,4.95283226,8.94432,2.60876,9.317,-6.27,1.56,6.461153148
30/05/2019 20:00,-0.34816,1.02762,1.084996889,7.19184,2.09762,7.4915,-7.54,-1.07,7.615543316,-0.01816,3.89762,3.897662306,7.19184,2.09762,7.4915,-7.21,1.8,7.431291947
30/05/2019 20:30,-2.11176,0.34532,2.139807515,6.25824,1.82532,6.519,-8.37,-1.48,8.499841175,-1.67176,4.07532,4.404885311,6.25824,1.82532,6.519,-7.93,2.25,8.243021291
30/05/2019 21:00,-3.58888,0.11866,3.590841106,5.48112,1.59866,5.7095,-9.07,-1.48,9.189956474,-3.06888,4.02866,5.064397876,5.48112,1.59866,5.7095,-8.55,2.43,8.88861069
30/05/2019 21:30,-5.61288,0.13416,5.614483128,4.43712,1.29416,4.622,-10.05,-1.16,10.11672378,-5.17288,3.39416,6.187003281,4.43712,1.29416,4.622,-9.61,2.1,9.836772845
30/05/2019 22:00,-5.46096,0.13472,5.462621495,4.43904,1.29472,4.624,-9.9,-1.16,9.967727926,-5.01096,3.45472,6.086444808,4.43904,1.29472,4.624,-9.45,2.16,9.693714458
30/05/2019 22:30,-4.33752,1.84864,4.715034422,4.69248,1.36864,4.888,-9.03,0.48,9.042748476,-4.15752,2.67864,4.945713781,4.69248,1.36864,4.888,-8.85,1.31,8.946429455
30/05/2019 23:00,-4.212,2.0865,4.700470854,4.308,1.2565,4.4875,-8.52,0.83,8.560332937,-3.902,2.2565,4.507482252,4.308,1.2565,4.4875,-8.21,1,8.270677119
30/05/2019 23:30,-4.18968,2.12676,4.698566441,3.76032,1.09676,3.917,-7.95,1.03,8.016445596,-4.11968,2.00676,4.582450109,3.76032,1.09676,3.917,-7.88,0.91,7.93237039
31/05/2019 00:00,-2.64656,2.19142,3.436073551,4.39344,1.28142,4.5765,-7.04,0.91,7.098570279,-2.38656,3.10142,3.913371264,4.39344,1.28142,4.5765,-6.78,1.82,7.02002849
31/05/2019 00:30,-2.3456,0.5417,2.407338416,4.3944,1.2817,4.5775,-6.74,-0.74,6.780501456,-1.9956,3.7917,4.284788005,4.3944,1.2817,4.5775,-6.39,2.51,6.865289506
31/05/2019 01:00,-3.27032,0.36574,3.290707925,3.61968,1.05574,3.7705,-6.89,-0.69,6.924463878,-2.83032,3.79574,4.734802367,3.61968,1.05574,3.7705,-6.45,2.74,7.007859873
31/05/2019 01:30,-3.21984,0.40088,3.244699431,3.74016,1.09088,3.896,-6.96,-0.69,6.994118958,-2.78984,3.83088,4.739076788,3.74016,1.09088,3.896,-6.53,2.74,7.081560562
31/05/2019 02:00,-2.77024,1.19868,3.018453809,4.10976,1.19868,4.281,-6.88,0,6.88,-2.49024,3.58868,4.368056708,4.10976,1.19868,4.281,-6.6,2.39,7.019408807
31/05/2019 02:30,-2.16536,0.61802,2.251828735,4.48464,1.30802,4.6715,-6.65,-0.69,6.68570116,-1.89536,3.69802,4.155447202,4.48464,1.30802,4.6715,-6.38,2.39,6.81296558
31/05/2019 03:00,-1.4728,0.7296,1.643610659,4.8672,1.4196,5.07,-6.34,-0.69,6.377436789,-0.9728,4.4696,4.574239172,4.8672,1.4196,5.07,-5.84,3.05,6.588482375
31/05/2019 03:30,-2.79208,0.45856,2.829485466,3.93792,1.14856,4.102,-6.73,-0.69,6.765279004,-2.28208,4.19856,4.778681324,3.93792,1.14856,4.102,-6.22,3.05,6.927546463
31/05/2019 04:00,-1.48048,0.65736,1.619859006,4.61952,1.34736,4.812,-6.1,-0.69,6.138900553,-0.99048,4.32736,4.439267417,4.61952,1.34736,4.812,-5.61,2.98,6.352361766
31/05/2019 04:30,-1.13432,0.69124,1.328342802,4.73568,1.38124,4.933,-5.87,-0.69,5.910414537,-0.65432,4.45124,4.499074594,4.73568,1.38124,4.933,-5.39,3.07,6.202983153
31/05/2019 05:00,-1.71224,1.24768,2.118601237,4.27776,1.24768,4.456,-5.99,0,5.99,-1.22224,4.50768,4.670444262,4.27776,1.24768,4.456,-5.5,3.26,6.393559259
31/05/2019 05:30,-0.7492,1.4294,1.61384169,4.9008,1.4294,5.105,-5.65,0,5.65,-0.2692,4.6894,4.697120501,4.9008,1.4294,5.105,-5.17,3.26,6.111996401
31/05/2019 06:00,0.65472,3.36846,3.431498368,5.51472,1.60846,5.7445,-4.86,1.76,5.168868348,0.91472,4.01846,4.121253869,5.51472,1.60846,5.7445,-4.6,2.41,5.193081937
31/05/2019 06:30,0.25184,1.03012,1.060457731,5.69184,1.66012,5.929,-5.44,-0.63,5.476358279,0.60184,4.29012,4.332128922,5.69184,1.66012,5.929,-5.09,2.63,5.729310604
31/05/2019 07:00,3.87816,1.46738,4.146483938,7.80816,2.27738,8.1335,-3.93,-0.81,4.012605139,4.16816,4.67738,6.265097082,7.80816,2.27738,8.1335,-3.64,2.4,4.36
31/05/2019 07:30,8.84064,2.13352,9.094439136,11.12064,3.24352,11.584,-2.28,-1.11,2.535843055,9.40064,5.06352,10.67760587,11.12064,3.24352,11.584,-1.72,1.82,2.504156545
31/05/2019 08:00,21.65432,3.39626,21.9190364,17.64432,5.14626,18.3795,4.01,-1.75,4.375225708,21.89432,6.18626,22.75150679,17.64432,5.14626,18.3795,4.25,1.04,4.375397125
31/05/2019 08:30,27.05184,3.77762,27.31432701,20.87184,6.08762,21.7415,6.18,-2.31,6.597613205,27.14184,7.12762,28.06211762,20.87184,6.08762,21.7415,6.27,1.04,6.355666763
31/05/2019 09:00,37.60872,5.00046,37.93969452,26.29872,7.67046,27.3945,11.31,-2.67,11.62088637,37.55872,6.78046,38.16584973,26.29872,7.67046,27.3945,11.26,-0.89,11.29511841
31/05/2019 09:30,47.78224,5.38732,48.0849839,31.36224,9.14732,32.669,16.42,-3.76,16.84499926,47.63224,7.76732,48.26138775,31.36224,9.14732,32.669,16.27,-1.38,16.32842001
31/05/2019 10:00,43.07608,4.92844,43.35710079,29.20608,8.51844,30.423,13.87,-3.59,14.32707228,43.02608,7.29844,43.64070103,29.20608,8.51844,30.423,13.82,-1.22,13.87374499
31/05/2019 10:30,48.62056,5.10308,48.88762911,31.93056,9.31308,33.261,16.69,-4.21,17.21279175,48.52056,7.72308,49.13136175,31.93056,9.31308,33.261,16.59,-1.59,16.66601932
31/05/2019 11:00,47.54624,4.41932,47.75118142,31.50624,9.18932,32.819,16.04,-4.77,16.73423138,47.52624,7.74932,48.15387263,31.50624,9.18932,32.819,16.02,-1.44,16.0845889
31/05/2019 11:30,36.36776,2.96018,36.48803411,26.29776,7.67018,27.3935,10.07,-4.71,11.11705896,36.41776,8.19018,37.32736653,26.29776,7.67018,27.3935,10.12,0.52,10.13335088
31/05/2019 12:00,27.0108,1.7744,27.06901941,21.1008,6.1544,21.98,5.91,-4.38,7.356119901,27.3408,7.6744,28.39746045,21.1008,6.1544,21.98,6.24,1.52,6.422460588
31/05/2019 12:30,25.49736,1.88548,25.56697874,20.48736,5.97548,21.341,5.01,-4.09,6.467472458,25.68736,7.66548,26.80671646,20.48736,5.97548,21.341,5.2,1.69,5.46773262
31/05/2019 13:00,25.55024,1.59132,25.59974733,20.85024,6.08132,21.719,4.7,-4.49,6.500007692,26.14024,8.33132,27.43579852,20.85024,6.08132,21.719,5.29,2.25,5.748617225
31/05/2019 13:30,23.95256,1.25658,23.9854982,19.70256,5.74658,20.5235,4.25,-4.49,6.182442883,24.16256,7.93658,25.4326288,19.70256,5.74658,20.5235,4.46,2.19,4.968671855
31/05/2019 14:00,22.49152,0.88086,22.50876243,18.79152,5.48086,19.5745,3.7,-4.6,5.903388857,23.15152,8.05086,24.5114101,18.79152,5.48086,19.5745,4.36,2.57,5.06107696
31/05/2019 14:30,19.31704,0.68122,19.32904796,17.14704,5.00122,17.8615,2.17,-4.32,4.834387241,19.98704,7.70122,21.41939676,17.14704,5.00122,17.8615,2.84,2.7,3.918622207
31/05/2019 15:00,27.3484,1.6662,27.39910957,21.0384,6.1362,21.915,6.31,-4.47,7.732851997,27.7084,8.4262,28.96128928,21.0384,6.1362,21.915,6.67,2.29,7.052162789
31/05/2019 15:30,21.39704,0.98872,21.41987133,17.92704,5.22872,18.674,3.47,-4.24,5.478914126,21.42704,8.17872,22.93489708,17.92704,5.22872,18.674,3.5,2.95,4.577390086
31/05/2019 16:00,23.89864,1.29252,23.93356642,18.96864,5.53252,19.759,4.93,-4.24,6.502499519,23.90864,8.42252,25.3488049,18.96864,5.53252,19.759,4.94,2.89,5.723259561
31/05/2019 16:30,32.02976,2.77618,32.14984761,23.36976,6.81618,24.3435,8.66,-4.04,9.556003349,32.21976,9.22618,33.51470322,23.36976,6.81618,24.3435,8.85,2.41,9.172273437
31/05/2019 17:00,29.83344,2.77642,29.96235388,22.27344,6.49642,23.2015,7.56,-3.72,8.425675047,30.16344,8.90642,31.45087328,22.27344,6.49642,23.2015,7.89,2.41,8.249860605
31/05/2019 17:30,30.33144,3.11042,30.49050615,22.56144,6.58042,23.5015,7.77,-3.47,8.509629839,30.45144,9.05042,31.76791306,22.56144,6.58042,23.5015,7.89,2.47,8.267587314
31/05/2019 18:00,17.25992,1.73456,17.34685957,16.12992,4.70456,16.802,1.13,-2.97,3.177703573,17.74992,7.57456,19.2985393,16.12992,4.70456,16.802,1.62,2.87,3.295648646
31/05/2019 18:30,15.9364,1.6477,16.02135326,15.6264,4.5577,16.2775,0.31,-2.91,2.926465445,16.5664,7.5477,18.20476268,15.6264,4.5577,16.2775,0.94,2.99,3.134278226
31/05/2019 19:00,11.34728,1.17254,11.40769974,13.51728,3.94254,14.0805,-2.17,-2.77,3.518778197,11.74728,7.07254,13.71201697,13.51728,3.94254,14.0805,-1.77,3.13,3.595803109
31/05/2019 19:30,4.78592,0.25256,4.792579347,9.98592,2.91256,10.402,-5.2,-2.66,5.840856102,5.40592,6.44256,8.410145682,9.98592,2.91256,10.402,-4.58,3.53,5.78249946
31/05/2019 20:00,-1.01216,-0.89938,1.354013386,6.92784,2.02062,7.2165,-7.94,-2.92,8.459905437,-0.20216,6.04062,6.044001874,6.92784,2.02062,7.2165,-7.13,4.02,8.185187841
31/05/2019 20:30,-2.14752,-0.89886,2.328044555,6.31248,1.84114,6.5755,-8.46,-2.74,8.892648649,-1.26752,6.07114,6.202043845,6.31248,1.84114,6.5755,-7.58,4.23,8.680397456
31/05/2019 21:00,-2.14072,-0.69896,2.251938543,6.20928,1.81104,6.468,-8.35,-2.51,8.71909399,-1.37072,6.14104,6.292157468,6.20928,1.81104,6.468,-7.58,4.33,8.729564709
31/05/2019 21:30,-3.1008,-0.7894,3.199705143,5.6592,1.6506,5.895,-8.76,-2.44,9.093470185,-2.2008,5.9106,6.307036784,5.6592,1.6506,5.895,-7.86,4.26,8.94020134
31/05/2019 22:00,-5.25176,-1.13968,5.373997916,4.45824,1.30032,4.644,-9.71,-2.44,10.01187795,-4.01176,5.63032,6.913372665,4.45824,1.30032,4.644,-8.47,4.33,9.51261268
31/05/2019 22:30,-5.40864,-1.44252,5.597700474,4.07136,1.18748,4.241,-9.48,-2.63,9.838053669,-4.54864,5.87748,7.432018367,4.07136,1.18748,4.241,-8.62,4.69,9.813281816
31/05/2019 23:00,-5.07576,-1.85918,5.405542512,4.01424,1.17082,4.1815,-9.09,-3.03,9.58170131,-3.89576,6.30082,7.407919995,4.01424,1.17082,4.1815,-7.91,5.13,9.427884174
31/05/2019 23:30,-3.77856,0.46542,3.807115897,3.96144,1.15542,4.1265,-7.74,-0.69,7.77069495,-3.42856,3.89542,5.189346842,3.96144,1.15542,4.1265,-7.39,2.74,7.881605166
01/06/2019 00:00,-2.83912,0.53234,2.888596242,4.19088,1.22234,4.3655,-7.03,-0.69,7.063780857,-2.38912,3.79234,4.482157633,4.19088,1.22234,4.3655,-6.58,2.57,7.06408522
01/06/2019 00:30,-2.53208,1.86606,3.145410792,3.99792,1.16606,4.1645,-6.53,0.7,6.567411971,-2.34208,3.60606,4.299884586,3.99792,1.16606,4.1645,-6.34,2.44,6.793320249
01/06/2019 01:00,-1.7704,1.2803,2.184830485,4.3896,1.2803,4.5725,-6.16,0,6.16,-1.5404,3.7203,4.026594622,4.3896,1.2803,4.5725,-5.93,2.44,6.412370856
01/06/2019 01:30,-2.59152,3.73414,4.54530279,3.88848,1.13414,4.0505,-6.48,2.6,6.982148666,-2.38152,3.68414,4.386858221,3.88848,1.13414,4.0505,-6.27,2.55,6.76870741
01/06/2019 02:00,-2.8908,3.5506,4.578589848,3.4992,1.0206,3.645,-6.39,2.53,6.872626863,-3.1108,1.7106,3.550102675,3.4992,1.0206,3.645,-6.61,0.69,6.645916039
01/06/2019 02:30,-2.94456,3.59492,4.646921927,3.44544,1.00492,3.589,-6.39,2.59,6.894940174,-2.98456,2.01492,3.601041655,3.44544,1.00492,3.589,-6.43,1.01,6.508840142
01/06/2019 03:00,-3.45432,3.96374,5.25771447,2.99568,0.87374,3.1205,-6.45,3.09,7.151964765,-3.50432,0.87374,3.611603557,2.99568,0.87374,3.1205,-6.5,0,6.5
01/06/2019 03:30,-3.91536,4.16302,5.714961019,2.68464,0.78302,2.7965,-6.6,3.38,7.415146661,-4.05536,0.78302,4.130262104,2.68464,0.78302,2.7965,-6.74,0,6.74
01/06/2019 04:00,-3.8204,4.2128,5.687102953,2.6496,0.7728,2.76,-6.47,3.44,7.327653103,-3.9904,0.0828,3.991258949,2.6496,0.7728,2.76,-6.64,-0.69,6.675754639
01/06/2019 04:30,-3.2096,4.5772,5.590374943,2.8704,0.8372,2.99,-6.08,3.74,7.138207058,-3.4796,0.1472,3.482712162,2.8704,0.8372,2.99,-6.35,-0.69,6.387378179
01/06/2019 05:00,-2.61488,4.73816,5.411816479,3.04512,0.88816,3.172,-5.66,3.85,6.845297656,-2.85488,0.88816,2.989844143,3.04512,0.88816,3.172,-5.9,0,5.9
01/06/2019 05:30,-2.20568,4.81376,5.295026874,3.30432,0.96376,3.442,-5.51,3.85,6.721800354,-2.46568,0.96376,2.647340401,3.30432,0.96376,3.442,-5.77,0,5.77
01/06/2019 06:00,-0.48304,4.96578,4.98921824,4.23696,1.23578,4.4135,-4.72,3.73,6.015920545,-0.76304,0.54578,0.938139569,4.23696,1.23578,4.4135,-5,-0.69,5.047385462
01/06/2019 06:30,1.69688,5.25284,5.520120452,5.66688,1.65284,5.903,-3.97,3.6,5.359188371,1.43688,0.96284,1.729648808,5.66688,1.65284,5.903,-4.23,-0.69,4.285907139
01/06/2019 07:00,5.62584,5.69712,8.006700444,7.87584,2.29712,8.204,-2.25,3.4,4.077070026,5.30584,1.37712,5.481641871,7.87584,2.29712,8.204,-2.57,-0.92,2.729706944
01/06/2019 07:30,12.04536,6.51698,13.69531766,11.47536,3.34698,11.9535,0.57,3.17,3.2208384,11.86536,2.10698,12.05098057,11.47536,3.34698,11.9535,0.39,-1.24,1.29988461
01/06/2019 08:00,17.54112,7.42866,19.04930131,14.60112,4.25866,15.2095,2.94,3.17,4.323482393,17.22112,2.48866,17.40001157,14.60112,4.25866,15.2095,2.62,-1.77,3.161850724
01/06/2019 08:30,24.6228,7.9729,25.88144923,18.3528,5.3529,19.1175,6.27,2.62,6.795388142,24.1528,2.9729,24.33507514,18.3528,5.3529,19.1175,5.8,-2.38,6.269322132
01/06/2019 09:00,35.52432,8.50626,36.52853365,24.36432,7.10626,25.3795,11.16,1.4,11.24747083,35.58432,4.63626,35.8850768,24.36432,7.10626,25.3795,11.22,-2.47,11.48865963
01/06/2019 09:30,41.84464,9.14052,42.83133202,27.70464,8.08052,28.859,14.14,1.06,14.1796756,41.77464,5.12052,42.08729348,27.70464,8.08052,28.859,14.07,-2.96,14.37798665
01/06/2019 10:00,37.90264,8.50702,38.84558544,25.53264,7.44702,26.5965,12.37,1.06,12.41533326,37.97264,4.72702,38.26573019,25.53264,7.44702,26.5965,12.44,-2.72,12.73389179
01/06/2019 10:30,37.05496,8.55478,38.02965056,25.28496,7.37478,26.3385,11.77,1.18,11.82900249,36.99496,4.65478,37.28664697,25.28496,7.37478,26.3385,11.71,-2.72,12.02175112
01/06/2019 11:00,23.78984,7.63162,24.98395707,18.75984,5.47162,19.5415,5.03,2.16,5.474166603,23.67984,2.89162,23.85573911,18.75984,5.47162,19.5415,4.92,-2.58,5.555429776
01/06/2019 11:30,17.43272,6.87746,18.74030903,15.52272,4.52746,16.1695,1.91,2.35,3.028299853,17.39272,2.15746,17.52601902,15.52272,4.52746,16.1695,1.87,-2.37,3.018907087
01/06/2019 12:00,32.35616,8.71138,33.5083457,23.21616,6.77138,24.1835,9.14,1.94,9.343618143,32.07616,3.91138,32.31375766,23.21616,6.77138,24.1835,8.86,-2.86,9.310166486
01/06/2019 12:30,43.1908,9.8794,44.30629469,28.6608,8.3594,29.855,14.53,1.52,14.60928814,43.1108,5.1494,43.41724769,28.6608,8.3594,29.855,14.45,-3.21,14.80224983
01/06/2019 13:00,49.67064,10.56102,50.78097696,32.06064,9.35102,33.3965,17.61,1.21,17.65152118,49.43064,5.61102,49.74808254,32.06064,9.35102,33.3965,17.37,-3.74,17.7680753
01/06/2019 13:30,45.11288,9.67334,46.1383295,29.70288,8.66334,30.9405,15.41,1.01,15.44306317,45.17288,5.53334,45.5105146,29.70288,8.66334,30.9405,15.47,-3.13,15.78346603
01/06/2019 14:00,48.81288,9.82584,49.79201126,30.84288,8.99584,32.128,17.97,0.83,17.98915785,48.87288,5.86584,49.2236374,30.84288,8.99584,32.128,18.03,-3.13,18.29966666
01/06/2019 14:30,54.7096,10.1078,55.63549185,33.4896,9.7678,34.885,21.22,0.34,21.22272367,54.8696,6.3978,55.2413328,33.4896,9.7678,34.885,21.38,-3.37,21.64396683
01/06/2019 15:00,49.85496,9.84728,50.81816565,31.22496,9.10728,32.526,18.63,0.74,18.64469093,49.75496,5.83728,50.09620627,31.22496,9.10728,32.526,18.53,-3.27,18.81631739
01/06/2019 15:30,49.76816,9.89488,50.74227429,31.38816,9.15488,32.696,18.38,0.74,18.39489059,49.91816,5.88488,50.26384894,31.38816,9.15488,32.696,18.53,-3.27,18.81631739
01/06/2019 16:00,42.60168,9.12674,43.56834312,27.69168,8.07674,28.8455,14.91,1.05,14.94692611,42.54168,5.06674,42.84234344,27.69168,8.07674,28.8455,14.85,-3.01,15.15198337
01/06/2019 16:30,24.80704,6.94872,25.76186995,18.16704,5.29872,18.924,6.64,1.65,6.84193686,24.42704,3.38872,24.66097537,18.16704,5.29872,18.924,6.26,-1.91,6.544898777
01/06/2019 17:00,12.20472,5.96596,13.58483968,12.53472,3.65596,13.057,-0.33,2.31,2.333452378,12.11472,2.42596,12.35523058,12.53472,3.65596,13.057,-0.42,-1.23,1.299730741
01/06/2019 17:30,31.71248,8.11864,32.73520587,22.45248,6.54864,23.388,9.26,1.57,9.392150978,31.59248,4.54864,31.91825369,22.45248,6.54864,23.388,9.14,-2,9.356259937
01/06/2019 18:00,19.41512,6.74566,20.55360828,16.30512,4.75566,16.9845,3.11,1.99,3.692180927,19.42512,3.24566,19.69440519,16.30512,4.75566,16.9845,3.12,-1.51,3.466193878
01/06/2019 18:30,10.1508,5.8819,11.73181522,11.8008,3.4419,12.2925,-1.65,2.44,2.945522025,9.6608,2.1819,9.904127637,11.8008,3.4419,12.2925,-2.14,-1.26,2.483384787
01/06/2019 19:00,6.99056,5.51808,8.906016843,10.21056,2.97808,10.636,-3.22,2.54,4.101219331,6.93056,1.78808,7.15750599,10.21056,2.97808,10.636,-3.28,-1.19,3.489197615
01/06/2019 19:30,0.88224,4.49732,4.583037704,6.88224,2.00732,7.169,-6,2.49,6.496160404,0.91224,1.51732,1.770435483,6.88224,2.00732,7.169,-5.97,-0.49,5.990075125
01/06/2019 20:00,-1.63792,2.38644,2.894456391,5.54208,1.61644,5.773,-7.18,0.77,7.221170265,-1.34792,2.93644,3.231032064,5.54208,1.61644,5.773,-6.89,1.32,7.015304698
01/06/2019 20:30,-3.98824,2.00718,4.464843765,4.24176,1.23718,4.4185,-8.23,0.77,8.265942173,-3.69824,2.55718,4.496237166,4.24176,1.23718,4.4185,-7.94,1.32,8.04897509
01/06/2019 21:00,-5.78472,2.22404,6.197526878,3.30528,0.96404,3.443,-9.09,1.26,9.176911245,-5.60472,1.96404,5.938883683,3.30528,0.96404,3.443,-8.91,1,8.965941111
01/06/2019 21:30,-6.64872,2.09454,6.9708375,2.86128,0.83454,2.9805,-9.51,1.26,9.5931069,-6.39872,1.83454,6.656512199,2.86128,0.83454,2.9805,-9.26,1,9.313839165
01/06/2019 22:00,-6.7572,2.1429,7.088848443,2.7528,0.8029,2.8675,-9.51,1.34,9.603941899,-6.6772,1.8029,6.916317535,2.7528,0.8029,2.8675,-9.43,1,9.482874037
01/06/2019 22:30,-6.59136,2.13002,6.926977108,2.70864,0.79002,2.8215,-9.3,1.34,9.39604172,-6.46136,1.79002,6.704725546,2.70864,0.79002,2.8215,-9.17,1,9.224364477
01/06/2019 23:00,-5.29368,2.41226,5.817391705,3.19632,0.93226,3.3295,-8.49,1.48,8.618033418,-5.24368,1.76226,5.531883969,3.19632,0.93226,3.3295,-8.44,0.83,8.480713413
01/06/2019 23:30,-3.48512,2.68934,4.402114384,3.97488,1.15934,4.1405,-7.46,1.53,7.615280691,-3.47512,2.06934,4.04457996,3.97488,1.15934,4.1405,-7.45,0.91,7.50537141
02/06/2019 00:00,-2.93912,2.71734,4.002794405,4.07088,1.18734,4.2405,-7.01,1.53,7.175026132,-2.85912,2.22734,3.6243083,4.07088,1.18734,4.2405,-6.93,1.04,7.007603014
02/06/2019 00:30,-2.48112,2.79134,3.734639936,4.11888,1.20134,4.2905,-6.6,1.59,6.788821695,-2.39112,2.32134,3.332577719,4.11888,1.20134,4.2905,-6.51,1.12,6.605641528
02/06/2019 01:00,-2.26224,1.19518,2.558551358,4.09776,1.19518,4.2685,-6.36,0,6.36,-1.81224,4.25518,4.625015746,4.09776,1.19518,4.2685,-5.91,3.06,6.655200974
02/06/2019 01:30,-2.3952,1.1564,2.659745101,3.9648,1.1564,4.13,-6.36,0,6.36,-2.0852,3.8464,4.375254507,3.9648,1.1564,4.13,-6.05,2.69,6.621072421
02/06/2019 02:00,-2.4216,1.1137,2.665421965,3.8184,1.1137,3.9775,-6.24,0,6.24,-2.1416,3.8037,4.365155696,3.8184,1.1137,3.9775,-5.96,2.69,6.538937223
02/06/2019 02:30,-2.8376,1.0507,3.025879087,3.6024,1.0507,3.7525,-6.44,0,6.44,-2.5476,3.7407,4.52582614,3.6024,1.0507,3.7525,-6.15,2.69,6.712570298
02/06/2019 03:00,-2.35552,1.09214,2.59639062,3.74448,1.09214,3.9005,-6.1,0,6.1,-2.06552,3.85214,4.370967336,3.74448,1.09214,3.9005,-5.81,2.76,6.432239112
02/06/2019 03:30,-2.47784,1.02438,2.681239536,3.51216,1.02438,3.6585,-5.99,0,5.99,-2.19784,3.78438,4.376303537,3.51216,1.02438,3.6585,-5.71,2.76,6.342058026
02/06/2019 04:00,-2.78888,-0.04884,2.78930762,3.26112,0.95116,3.397,-6.05,-1,6.132087736,-2.36888,4.91116,5.452621846,3.26112,0.95116,3.397,-5.63,3.96,6.883204196
02/06/2019 04:30,-2.74616,-0.05388,2.746688515,3.24384,0.94612,3.379,-5.99,-1,6.072898814,-2.27616,5.33612,5.801299941,3.24384,0.94612,3.379,-5.52,4.39,7.052836309
02/06/2019 05:00,-2.71536,-0.25698,2.727493107,3.16464,0.92302,3.2965,-5.88,-1.18,5.997232695,-2.16536,5.52302,5.932329547,3.16464,0.92302,3.2965,-5.33,4.6,7.040518447
02/06/2019 05:30,-1.73912,-0.27766,1.761145494,3.71088,1.08234,3.8655,-5.45,-1.36,5.617125599,-1.15912,5.68234,5.799357469,3.71088,1.08234,3.8655,-4.87,4.6,6.699022317
02/06/2019 06:00,0.08976,-0.02132,0.092257249,4.58976,1.33868,4.781,-4.5,-1.36,4.701021166,0.64976,6.00868,6.043709407,4.58976,1.33868,4.781,-3.94,4.67,6.110032733
02/06/2019 06:30,3.4064,0.4077,3.430711333,6.5064,1.8977,6.7775,-3.1,-1.49,3.439491241,3.9364,6.4177,7.528752769,6.5064,1.8977,6.7775,-2.57,4.52,5.199548057
02/06/2019 07:00,6.75608,0.79594,6.802803646,8.38608,2.44594,8.7355,-1.63,-1.65,2.319353358,7.14608,6.76594,9.840955413,8.38608,2.44594,8.7355,-1.24,4.32,4.494441011
02/06/2019 07:30,9.28328,1.01554,9.338662059,10.13328,2.95554,10.5555,-0.85,-1.94,2.118041548,10.34328,7.02554,12.5036656,10.13328,2.95554,10.5555,0.21,4.07,4.075414089
02/06/2019 08:00,10.19184,0.99262,10.24006333,10.67184,3.11262,11.1165,-0.48,-2.12,2.173660507,10.77184,6.98262,12.837037,10.67184,3.11262,11.1165,0.1,3.87,3.871291774
02/06/2019 08:30,21.2132,2.3601,21.3440841,16.4232,4.7901,17.1075,4.79,-2.43,5.371126511,21.6032,8.3601,23.16440205,16.4232,4.7901,17.1075,5.18,3.57,6.291049197
02/06/2019 09:00,21.73016,2.61588,21.8870437,17.30016,5.04588,18.021,4.43,-2.43,5.052702247,22.11016,8.16588,23.56991242,17.30016,5.04588,18.021,4.81,3.12,5.733280039
02/06/2019 09:30,25.91696,4.28828,26.2693388,19.77696,5.76828,20.601,6.14,-1.48,6.31585307,26.19696,7.24828,27.18121182,19.77696,5.76828,20.601,6.42,1.48,6.588383717
02/06/2019 10:00,23.86984,6.29162,24.68509153,18.99984,5.54162,19.7915,4.87,0.75,4.927413114,23.93984,4.33162,24.32856081,18.99984,5.54162,19.7915,4.94,-1.21,5.086029886
02/06/2019 10:30,23.66872,6.76296,24.61596909,18.79872,5.48296,19.582,4.87,1.28,5.035404651,23.56872,3.85296,23.88158,18.79872,5.48296,19.582,4.77,-1.63,5.040813426
02/06/2019 11:00,23.48648,6.83564,24.46100401,18.15648,5.29564,18.913,5.33,1.54,5.548017664,22.68648,3.52564,22.95880032,18.15648,5.29564,18.913,4.53,-1.77,4.863517246
02/06/2019 11:30,17.47248,7.00864,18.8257428,15.73248,4.58864,16.388,1.74,2.42,2.980603966,17.05248,2.54864,17.24188621,15.73248,4.58864,16.388,1.32,-2.04,2.429814808
02/06/2019 12:00,46.88056,10.17808,47.97270285,30.61056,8.92808,31.886,16.27,1.25,16.31794717,46.76056,5.28808,47.05862048,30.61056,8.92808,31.886,16.15,-3.64,16.55512307
02/06/2019 12:30,39.3696,9.4028,40.47688293,26.8896,7.8428,28.01,12.48,1.56,12.57712209,39.0996,4.6328,39.37310701,26.8896,7.8428,28.01,12.21,-3.21,12.62490396
02/06/2019 13:00,24.15992,7.78456,25.38308706,19.24992,5.61456,20.052,4.91,2.17,5.368146794,23.79992,3.07456,23.99768971,19.24992,5.61456,20.052,4.55,-2.54,5.210959605
02/06/2019 13:30,38.92192,9.32056,40.02235244,26.64192,7.77056,27.752,12.28,1.55,12.37743511,38.71192,4.67056,38.99265163,26.64192,7.77056,27.752,12.07,-3.1,12.46173744
02/06/2019 14:00,36.05776,9.27518,37.23158632,25.21776,7.35518,26.2685,10.84,1.92,11.00872381,35.94776,4.53518,36.23271045,25.21776,7.35518,26.2685,10.73,-2.82,11.09438146
02/06/2019 14:30,8.93824,6.23532,10.89822691,11.77824,3.43532,12.269,-2.84,2.8,3.988182543,8.58824,1.48532,8.715735299,11.77824,3.43532,12.269,-3.19,-1.95,3.738796598
02/06/2019 15:00,15.0508,6.8969,16.55577876,14.5608,4.2469,15.1675,0.49,2.65,2.694921149,14.6608,2.2969,14.83963632,14.5608,4.2469,15.1675,0.1,-1.95,1.952562419
02/06/2019 15:30,20.0408,7.4394,21.37705164,16.6608,4.8594,17.355,3.38,2.58,4.252152396,19.1608,2.7594,19.35847476,16.6608,4.8594,17.355,2.5,-2.1,3.264965543
02/06/2019 16:00,13.06352,6.86436,14.75720139,13.76352,4.01436,14.337,-0.7,2.85,2.934706118,12.55352,2.03436,12.71729079,13.76352,4.01436,14.337,-1.21,-1.98,2.320452542
02/06/2019 16:30,10.63376,6.57568,12.50265649,12.77376,3.72568,13.306,-2.14,2.85,3.564000561,10.32376,1.87568,10.49276875,12.77376,3.72568,13.306,-2.45,-1.85,3.070016287
02/06/2019 17:00,8.3536,6.3073,10.46731419,11.8536,3.4573,12.3475,-3.5,2.85,4.513590588,8.0136,1.6073,8.173200001,11.8536,3.4573,12.3475,-3.84,-1.85,4.262405424
02/06/2019 17:30,18.29336,7.42598,19.74315575,16.92336,4.93598,17.6285,1.37,2.49,2.842006334,18.01336,3.08598,18.27578756,16.92336,4.93598,17.6285,1.09,-1.85,2.147230775
02/06/2019 18:00,20.23264,7.98202,21.75022677,17.73264,5.17202,18.4715,2.5,2.81,3.761130149,19.88264,3.32202,20.15825365,17.73264,5.17202,18.4715,2.15,-1.85,2.836370921
02/06/2019 18:30,11.50144,7.07792,13.50481668,13.50144,3.93792,14.064,-2,3.14,3.722848372,11.01144,2.21792,11.23258563,13.50144,3.93792,14.064,-2.49,-1.72,3.026301373
02/06/2019 19:00,17.13528,7.59654,18.74367202,15.96528,4.65654,16.6305,1.17,2.94,3.164253466,16.89528,2.93654,17.14857876,15.96528,4.65654,16.6305,0.93,-1.72,1.95532606
02/06/2019 19:30,5.8972,6.2921,8.623658751,10.3272,3.0121,10.7575,-4.43,3.28,5.512104861,5.7072,1.7121,5.95847449,10.3272,3.0121,10.7575,-4.62,-1.3,4.799416631
02/06/2019 20:00,2.77072,6.15146,6.746654686,8.37072,2.44146,8.7195,-5.6,3.71,6.717447432,1.96072,1.01146,2.206235312,8.37072,2.44146,8.7195,-6.41,-1.43,6.56757185
02/06/2019 20:30,1.04752,5.73136,5.826301194,7.54752,2.20136,7.862,-6.5,3.53,7.396681688,0.83752,1.14136,1.415677364,7.54752,2.20136,7.862,-6.71,-1.06,6.793209845
02/06/2019 21:00,0.0384,5.5537,5.553832753,6.9384,2.0237,7.2275,-6.9,3.53,7.750541917,-0.2616,0.9637,0.99857511,6.9384,2.0237,7.2275,-7.2,-1.06,7.277609498
02/06/2019 21:30,-1.02536,4.12552,4.251032627,6.46464,1.88552,6.734,-7.49,2.24,7.817781015,-1.01536,2.75552,2.936638623,6.46464,1.88552,6.734,-7.48,0.87,7.530424955
02/06/2019 22:00,-1.77464,4.18448,4.545241468,6.01536,1.75448,6.266,-7.79,2.43,8.160208331,-1.70464,2.44448,2.980147647,6.01536,1.75448,6.266,-7.72,0.69,7.750774155
02/06/2019 22:30,-3.46888,2.54116,4.300072395,4.94112,1.44116,5.147,-8.41,1.1,8.481633097,-2.97888,3.51116,4.604559762,4.94112,1.44116,5.147,-7.92,2.07,8.186043
02/06/2019 23:00,-3.342,2.759,4.333710304,4.488,1.309,4.675,-7.83,1.45,7.963127526,-3.232,2.689,4.204348344,4.488,1.309,4.675,-7.72,1.38,7.84237209
02/06/2019 23:30,-2.53384,2.84888,3.812671295,4.55616,1.32888,4.746,-7.09,1.52,7.251103364,-2.41384,2.70888,3.628312886,4.55616,1.32888,4.746,-6.97,1.38,7.105300838
03/06/2019 00:00,-1.53144,2.80208,3.193268044,4.73856,1.38208,4.936,-6.27,1.42,6.428786822,-1.41144,2.62208,2.977829142,4.73856,1.38208,4.936,-6.15,1.24,6.273762826
03/06/2019 00:30,-1.12296,2.89872,3.108635842,4.72704,1.37872,4.924,-5.85,1.52,6.044245197,-0.99296,2.73872,2.913169545,4.72704,1.37872,4.924,-5.72,1.36,5.879455757
03/06/2019 01:00,-0.09248,3.03886,3.040266872,5.20752,1.51886,5.4245,-5.3,1.52,5.513655775,0.04752,2.95886,2.959241567,5.20752,1.51886,5.4245,-5.16,1.44,5.357163429
03/06/2019 01:30,-0.49568,2.97376,3.014788085,4.98432,1.45376,5.192,-5.48,1.52,5.686897221,-0.30568,3.08376,3.098873344,4.98432,1.45376,5.192,-5.29,1.63,5.535431329
03/06/2019 02:00,-0.71056,2.96942,3.053252471,4.96944,1.44942,5.1765,-5.68,1.52,5.879863944,-0.40056,3.68942,3.711100679,4.96944,1.44942,5.1765,-5.37,2.24,5.818461996
03/06/2019 02:30,-1.16264,1.35548,1.785793325,4.64736,1.35548,4.841,-5.81,0,5.81,-0.65264,4.97548,5.018101254,4.64736,1.35548,4.841,-5.3,3.62,6.418286376
03/06/2019 03:00,-0.89792,1.37144,1.639240068,4.70208,1.37144,4.898,-5.6,0,5.6,-0.49792,4.99144,5.016213472,4.70208,1.37144,4.898,-5.2,3.62,6.335960858
03/06/2019 03:30,-1.44672,1.29304,1.940348216,4.43328,1.29304,4.618,-5.88,0,5.88,-1.06672,4.68304,4.802994399,4.43328,1.29304,4.618,-5.5,3.39,6.460812642
03/06/2019 04:00,-1.1644,1.3258,1.764531949,4.5456,1.3258,4.735,-5.71,0,5.71,-0.8844,4.7158,4.798013443,4.5456,1.3258,4.735,-5.43,3.39,6.401327987
03/06/2019 04:30,-1.56664,1.26098,2.011077186,4.32336,1.26098,4.5035,-5.89,0,5.89,-1.15664,4.59098,4.734439085,4.32336,1.26098,4.5035,-5.48,3.33,6.412433236
03/06/2019 05:00,-1.92136,1.15752,2.243095361,3.96864,1.15752,4.134,-5.89,0,5.89,-1.59136,4.48752,4.761329898,3.96864,1.15752,4.134,-5.56,3.33,6.480933575
03/06/2019 05:30,-0.99336,1.36402,1.687398782,4.67664,1.36402,4.8715,-5.67,0,5.67,-0.61336,4.59402,4.634784812,4.67664,1.36402,4.8715,-5.29,3.23,6.198144884
03/06/2019 06:00,1.2264,1.4027,1.863229522,5.9064,1.7227,6.1525,-4.68,-0.32,4.690927414,1.5964,4.9527,5.203626644,5.9064,1.7227,6.1525,-4.31,3.23,5.386000371
03/06/2019 06:30,3.40624,1.49682,3.720610306,7.56624,2.20682,7.8815,-4.16,-0.71,4.220154026,3.81624,5.25682,6.49598678,7.56624,2.20682,7.8815,-3.75,3.05,4.833735615
03/06/2019 07:00,5.79472,1.72346,6.04558469,9.23472,2.69346,9.6195,-3.44,-0.97,3.574143254,6.18472,5.23346,8.101843312,9.23472,2.69346,9.6195,-3.05,2.54,3.969143484
03/06/2019 07:30,13.65208,2.27144,13.83975173,13.82208,4.03144,14.398,-0.17,-1.76,1.768191166,14.71208,6.49144,16.08055009,13.82208,4.03144,14.398,0.89,2.46,2.616046636
03/06/2019 08:00,25.2192,4.4231,25.6041376,19.9992,5.8331,20.8325,5.22,-1.41,5.407078694,25.2492,5.2731,25.79394666,19.9992,5.8331,20.8325,5.25,-0.56,5.279782192
03/06/2019 08:30,32.64912,4.02516,32.89630602,24.66912,7.19516,25.697,7.98,-3.17,8.586576733,34.76912,7.72516,35.61698756,24.66912,7.19516,25.697,10.1,0.53,10.11389638
03/06/2019 09:00,43.09816,1.27238,43.11693804,30.24816,8.82238,31.5085,12.85,-7.55,14.90385856,45.65816,12.31238,47.28913486,30.24816,8.82238,31.5085,15.41,3.49,15.80025949
03/06/2019 09:30,53.07112,2.07366,53.11161684,35.12112,10.24366,36.5845,17.95,-8.17,19.72185083,54.86112,13.11366,56.40665356,35.12112,10.24366,36.5845,19.74,2.87,19.94754371
03/06/2019 10:00,60.88112,4.90616,61.07848376,38.66112,11.27616,40.272,22.22,-6.37,23.11504488,61.92112,10.60616,62.82289178,38.66112,11.27616,40.272,23.26,-0.67,23.26964761
03/06/2019 10:30,65.652,4.8935,65.83412068,40.812,11.9035,42.5125,24.84,-7.01,25.81018597,66.392,10.9535,67.28950012,40.812,11.9035,42.5125,25.58,-0.95,25.59763466
03/06/2019 11:00,62.2784,4.4687,62.43851685,38.9784,11.3687,40.6025,23.3,-6.9,24.30020576,63.0384,10.4187,63.89357702,38.9784,11.3687,40.6025,24.06,-0.95,24.07874789
03/06/2019 11:30,53.436,4.1605,53.59772249,34.836,10.1605,36.2875,18.6,-6,19.54379697,54.416,9.9905,55.32550177,34.836,10.1605,36.2875,19.58,-0.17,19.58073798
03/06/2019 12:00,40.8008,2.4994,40.87728319,28.6608,8.3594,29.855,12.14,-5.86,13.48032641,42.4108,9.9594,43.56449937,28.6608,8.3594,29.855,13.75,1.6,13.8427779
03/06/2019 12:30,48.77992,2.76706,48.85833825,32.38992,9.44706,33.7395,16.39,-6.68,17.69899715,50.24992,11.04706,51.44989791,32.38992,9.44706,33.7395,17.86,1.6,17.93152531
03/06/2019 13:00,58.73536,3.74448,58.85459748,36.97536,10.78448,38.516,21.76,-7.04,22.87048753,59.33536,12.00448,60.53752957,36.97536,10.78448,38.516,22.36,1.22,22.39325791
03/06/2019 13:30,62.71272,3.98746,62.83935938,38.80272,11.31746,40.4195,23.91,-7.33,25.00833861,63.73272,12.53746,64.95419541,38.80272,11.31746,40.4195,24.93,1.22,24.95983373
03/06/2019 14:00,62.14496,4.27978,62.29215497,38.60496,11.25978,40.2135,23.54,-6.98,24.55304462,63.04496,12.29978,64.23357042,38.60496,11.25978,40.2135,24.44,1.04,24.46211765
03/06/2019 14:30,54.02896,3.28678,54.12884112,34.54896,10.07678,35.9885,19.48,-6.79,20.62945709,55.43896,11.47678,56.61443955,34.54896,10.07678,35.9885,20.89,1.4,20.93685984
03/06/2019 15:00,51.73408,2.29494,51.78495711,33.51408,9.77494,34.9105,18.22,-7.48,19.69565434,53.59408,12.27494,54.9818112,33.51408,9.77494,34.9105,20.08,2.5,20.23502903
03/06/2019 15:30,55.51024,3.30382,55.60847032,35.91024,10.47382,37.4065,19.6,-7.17,20.87028749,57.41024,12.55382,58.76677678,35.91024,10.47382,37.4065,21.5,2.08,21.60037963
03/06/2019 16:00,54.05656,3.98858,54.20350957,34.96656,10.19858,36.4235,19.09,-6.21,20.07466563,55.47656,11.50858,56.65771018,34.96656,10.19858,36.4235,20.51,1.31,20.55179311
03/06/2019 16:30,49.33272,3.92496,49.48861054,32.86272,9.58496,34.232,16.47,-5.66,17.41540984,51.40272,11.23496,52.61619475,32.86272,9.58496,34.232,18.54,1.65,18.61327752
03/06/2019 17:00,32.78608,2.57094,32.88672641,25.06608,7.31094,26.1105,7.72,-4.74,9.059028646,36.55608,9.97094,37.89151131,25.06608,7.31094,26.1105,11.49,2.66,11.79388401
03/06/2019 17:30,35.75648,3.78564,35.95631978,26.79648,7.81564,27.913,8.96,-4.03,9.824586505,39.26648,10.08564,40.54104816,26.79648,7.81564,27.913,12.47,2.27,12.67492801
03/06/2019 18:00,23.79552,2.44036,23.92032878,20.43552,5.96036,21.287,3.36,-3.52,4.866210024,27.76552,8.70036,29.09674148,20.43552,5.96036,21.287,7.33,2.74,7.82537539
03/06/2019 18:30,8.35816,0.79238,8.395636048,12.96816,3.78238,13.5085,-4.61,-2.99,5.494742942,13.67816,7.07238,15.39839666,12.96816,3.78238,13.5085,0.71,3.29,3.365739146
03/06/2019 19:00,4.75576,0.37168,4.770261963,11.04576,3.22168,11.506,-6.29,-2.85,6.905548494,9.56576,6.69168,11.67400298,11.04576,3.22168,11.506,-1.48,3.47,3.772439529
03/06/2019 19:30,1.89528,0.17404,1.903254108,9.30528,2.71404,9.693,-7.41,-2.54,7.833243262,6.65528,6.28404,9.153245905,9.30528,2.71404,9.693,-2.65,3.57,4.446054431
03/06/2019 20:00,-4.87816,-3.96988,6.289387267,5.93184,1.73012,6.179,-10.81,-5.7,12.2207242,0.78184,8.91012,8.944356444,5.93184,1.73012,6.179,-5.15,7.18,8.836000226
03/06/2019 20:30,-7.94952,-5.47736,9.65382519,4.26048,1.24264,4.438,-12.21,-6.72,13.9370908,-2.09952,9.64264,9.868560706,4.26048,1.24264,4.438,-6.36,8.4,10.53610934
03/06/2019 21:00,-9.40584,-5.76212,11.0304965,3.52416,1.02788,3.671,-12.93,-6.79,14.60441714,-3.25584,9.34788,9.898654181,3.52416,1.02788,3.671,-6.78,8.32,10.7326977
03/06/2019 21:30,-10.17096,-6.03028,11.82424223,3.11904,0.90972,3.249,-13.29,-6.94,14.99292166,-4.25096,9.22972,10.16161366,3.11904,0.90972,3.249,-7.37,8.32,11.11482344
03/06/2019 22:00,-10.042,-6.1735,11.78786945,3.108,0.9065,3.2375,-13.15,-7.08,14.93482173,-4.082,9.3865,10.2356781,3.108,0.9065,3.2375,-7.19,8.48,11.11784601
03/06/2019 22:30,-9.05032,-3.96926,9.882475249,3.25968,0.95074,3.3955,-12.31,-4.92,13.25679071,-3.80032,7.60074,8.497863299,3.25968,0.95074,3.3955,-7.06,6.65,9.698767963
03/06/2019 23:00,-7.35952,-1.73486,7.561234942,3.48048,1.01514,3.6255,-10.84,-2.75,11.183385,-3.08952,5.80514,6.576076661,3.48048,1.01514,3.6255,-6.57,4.79,8.130744123
03/06/2019 23:30,-5.90344,-1.51892,6.095713395,3.70656,1.08108,3.861,-9.61,-2.6,9.955506014,-2.20344,5.81108,6.214804792,3.70656,1.08108,3.861,-5.91,4.73,7.5697424
04/06/2019 00:00,-5.27328,-1.49554,5.481251851,3.78672,1.10446,3.9445,-9.06,-2.6,9.425688304,-1.54328,5.93446,6.131845452,3.78672,1.10446,3.9445,-5.33,4.83,7.192899276
04/06/2019 00:30,-5.19448,-1.55714,5.422850491,3.57552,1.04286,3.7245,-8.77,-2.6,9.147289216,-1.48448,5.95286,6.135162838,3.57552,1.04286,3.7245,-5.06,4.91,7.050652452
04/06/2019 01:00,-5.21064,-1.47602,5.415662863,3.33936,0.97398,3.4785,-8.55,-2.45,8.894099167,-1.79064,5.88398,6.150415616,3.33936,0.97398,3.4785,-5.13,4.91,7.101056259
04/06/2019 01:30,-5.72664,-1.96902,6.05569529,3.12336,0.91098,3.2535,-8.85,-2.88,9.30682008,-2.00664,6.32098,6.63184682,3.12336,0.91098,3.2535,-5.13,5.41,7.455534857
04/06/2019 02:00,-5.99576,-2.00668,6.322649967,2.99424,0.87332,3.119,-8.99,-2.88,9.440047669,-2.27576,6.28332,6.682753459,2.99424,0.87332,3.119,-5.27,5.41,7.552549239
04/06/2019 02:30,-5.97808,-2.70944,6.56342179,2.88192,0.84056,3.002,-8.86,-3.55,9.544742008,-2.18808,7.15056,7.477847444,2.88192,0.84056,3.002,-5.07,6.31,8.094504308
04/06/2019 03:00,-5.69344,-2.69642,6.299677758,2.92656,0.85358,3.0485,-8.62,-3.55,9.322387033,-1.87344,7.26358,7.501291345,2.92656,0.85358,3.0485,-4.8,6.41,8.008002248
04/06/2019 03:30,-5.7564,-2.7502,6.379634864,2.9136,0.8498,3.035,-8.67,-3.6,9.387699399,-1.8864,7.2598,7.500880015,2.9136,0.8498,3.035,-4.8,6.41,8.008002248
04/06/2019 04:00,-5.8092,-2.3131,6.252778282,2.8008,0.8169,2.9175,-8.61,-3.13,9.161277204,-1.9992,6.8569,7.142400034,2.8008,0.8169,2.9175,-4.8,6.04,7.715024303
04/06/2019 04:30,-6.31736,-0.24798,6.322225198,2.37264,0.69202,2.4715,-8.69,-0.94,8.740692192,-2.86736,4.86202,5.644554176,2.37264,0.69202,2.4715,-5.24,4.17,6.696752945
04/06/2019 05:00,-6.4236,-0.3023,6.430709312,2.1864,0.6377,2.2775,-8.61,-0.94,8.66116043,-3.0536,4.9577,5.822650792,2.1864,0.6377,2.2775,-5.24,4.32,6.791170739
04/06/2019 05:30,-5.47976,-0.50868,5.503319453,2.85024,0.83132,2.969,-8.33,-1.34,8.437090731,-2.03976,5.52132,5.886050917,2.85024,0.83132,2.969,-4.89,4.69,6.775559018
04/06/2019 06:00,-4.21376,0.12932,4.215743944,3.66624,1.06932,3.819,-7.88,-0.94,7.935867942,-0.61376,5.31932,5.354611713,3.66624,1.06932,3.819,-4.28,4.25,6.031658147
04/06/2019 06:30,-2.14328,0.29196,2.163074155,5.28672,1.54196,5.507,-7.43,-1.25,7.534414377,1.39672,5.29196,5.473177085,5.28672,1.54196,5.507,-3.89,3.75,5.403202754
04/06/2019 07:00,1.07264,-1.68548,1.997848693,7.59264,2.21452,7.909,-6.52,-3.9,7.59739429,5.08264,7.50452,9.063721631,7.59264,2.21452,7.909,-2.51,5.29,5.85527113
04/06/2019 07:30,5.39296,-1.89372,5.715784548,10.51296,3.06628,10.951,-5.12,-4.96,7.128534211,9.78296,8.77628,13.14265563,10.51296,3.06628,10.951,-0.73,5.71,5.756474616
04/06/2019 08:00,8.94488,-1.97066,9.159387482,12.85488,3.74934,13.3905,-3.91,-5.72,6.928672311,13.85488,8.77934,16.40227151,12.85488,3.74934,13.3905,1,5.03,5.128440309
04/06/2019 08:30,11.62816,-1.68012,11.74891094,14.46816,4.21988,15.071,-2.84,-5.9,6.547946243,17.75816,9.24988,20.02280017,14.46816,4.21988,15.071,3.29,5.03,6.01040764
04/06/2019 09:00,5.74808,-5.19806,7.749854931,11.69808,3.41194,12.1855,-5.95,-8.61,10.46587789,11.28808,10.70194,15.55481501,11.69808,3.41194,12.1855,-0.41,7.29,7.30152039
04/06/2019 09:30,5.10528,-3.09596,5.970665976,11.22528,3.27404,11.693,-6.12,-6.37,8.833532702,9.50528,8.23404,12.57576092,11.22528,3.27404,11.693,-1.72,4.96,5.249761899
04/06/2019 10:00,23.11192,-1.36444,23.15216065,20.04192,5.84556,20.877,3.07,-7.21,7.836389475,27.80192,10.47556,29.71000022,20.04192,5.84556,20.877,7.76,4.63,9.036287955
04/06/2019 10:30,30.564,-0.613,30.57014663,22.824,6.657,23.775,7.74,-7.27,10.6188747,31.544,10.847,33.35687853,22.824,6.657,23.775,8.72,4.19,9.674425048
04/06/2019 11:00,52.12872,0.98796,52.13808122,34.03872,9.92796,35.457,18.09,-8.94,20.17849598,54.89872,13.04796,56.42799587,34.03872,9.92796,35.457,20.86,3.12,21.09203641
04/06/2019 11:30,44.60696,0.76828,44.61357568,29.85696,8.70828,31.101,14.75,-7.94,16.75130144,47.05696,11.72828,48.49649509,29.85696,8.70828,31.101,17.2,3.02,17.46311542
04/06/2019 12:00,35.342,1.351,35.36781256,25.512,7.441,26.575,9.83,-6.09,11.5636067,37.892,9.531,39.07228717,25.512,7.441,26.575,12.38,2.09,12.55517821
04/06/2019 12:30,37.838,-0.391,37.84002015,27.048,7.889,28.175,10.79,-8.28,13.60082718,41.528,12.059,43.24343031,27.048,7.889,28.175,14.48,4.17,15.06848698
04/06/2019 13:00,33.27392,-0.60594,33.27943683,25.21392,7.35406,26.2645,8.06,-7.96,11.32807133,37.35392,11.57406,39.10593567,25.21392,7.35406,26.2645,12.14,4.22,12.85254839
04/06/2019 13:30,20.84992,-1.92044,20.93817695,18.64992,5.43956,19.427,2.2,-7.36,7.681770629,26.28992,9.90956,28.09553831,18.64992,5.43956,19.427,7.64,4.47,8.85158178
04/06/2019 14:00,1.27728,-3.75496,3.966253749,9.37728,2.73504,9.768,-8.1,-6.49,10.37931115,6.83728,7.82504,10.39132565,9.37728,2.73504,9.768,-2.54,5.09,5.688558693
04/06/2019 14:30,0.61672,-6.43304,6.462534116,9.00672,2.62696,9.382,-8.39,-9.06,12.34810512,6.05672,10.31696,11.96342429,9.00672,2.62696,9.382,-2.95,7.69,8.236419125
04/06/2019 15:00,-2.05632,-6.84476,7.146970785,7.90368,2.30524,8.233,-9.96,-9.15,13.52494362,4.04368,9.99524,10.78221548,7.90368,2.30524,8.233,-3.86,7.69,8.604400037
04/06/2019 15:30,-2.324,-6.4495,6.855437714,7.716,2.2505,8.0375,-10.04,-8.7,13.28501411,3.646,9.7905,10.44735403,7.716,2.2505,8.0375,-4.07,7.54,8.568342897
04/06/2019 16:00,-4.87776,-6.56268,8.176876629,6.64224,1.93732,6.919,-11.52,-8.5,14.3164381,1.39224,9.59732,9.69777724,6.64224,1.93732,6.919,-5.25,7.66,9.286447114
04/06/2019 16:30,-2.13176,-5.71468,6.09934162,8.41824,2.45532,8.769,-10.55,-8.17,13.34359022,3.28824,10.04532,10.56981439,8.41824,2.45532,8.769,-5.13,7.59,9.161058891
04/06/2019 17:00,-1.4064,-1.6952,2.202649314,8.7936,2.5648,9.16,-10.2,-4.26,11.05385001,3.6636,6.9548,7.860738388,8.7936,2.5648,9.16,-5.13,4.39,6.751962678
04/06/2019 17:30,-4.79768,-1.65974,5.076659359,7.37232,2.15026,7.6795,-12.17,-3.81,12.75245074,0.22232,6.40026,6.4041201,7.37232,2.15026,7.6795,-7.15,4.25,8.3177521
04/06/2019 18:00,-5.37184,-1.74262,5.647423258,7.08816,2.06738,7.3835,-12.46,-3.81,13.02949347,-0.01184,6.59738,6.597390624,7.08816,2.06738,7.3835,-7.1,4.53,8.422048444
04/06/2019 18:30,-7.56136,-1.64748,7.738756709,6.00864,1.75252,6.259,-13.57,-3.4,13.98945674,-2.22136,6.28252,6.663669995,6.00864,1.75252,6.259,-8.23,4.53,9.394349365
04/06/2019 19:00,-9.28256,-4.18408,10.18196669,5.43744,1.58592,5.664,-14.72,-5.77,15.8104807,-2.42256,8.45592,8.796100272,5.43744,1.58592,5.664,-7.86,6.87,10.439181
04/06/2019 19:30,-8.37136,-4.27248,9.398603811,5.40864,1.57752,5.634,-13.78,-5.85,14.970334,-2.24136,8.65752,8.942949581,5.40864,1.57752,5.634,-7.65,7.08,10.42347831
04/06/2019 20:00,-9.68944,-6.39442,11.60921421,4.75056,1.38558,4.9485,-14.44,-7.78,16.40249981,-2.89944,10.39558,10.7923508,4.75056,1.38558,4.9485,-7.65,9.01,11.81958544
04/06/2019 20:30,-9.62,-4.585,10.65676428,4.44,1.295,4.625,-14.06,-5.88,15.24001312,-3.32,8.645,9.260584485,4.44,1.295,4.625,-7.76,7.35,10.68831605
04/06/2019 21:00,-10.846,-4.1855,11.62558068,3.444,1.0045,3.5875,-14.29,-5.19,15.2032957,-4.556,7.5645,8.830560359,3.444,1.0045,3.5875,-8,6.56,10.34570442
04/06/2019 21:30,-10.80872,-3.76296,11.44501184,3.04128,0.88704,3.168,-13.85,-4.65,14.60975701,-5.07872,7.15704,8.775911258,3.04128,0.88704,3.168,-8.12,6.27,10.25901067
04/06/2019 22:00,-10.27664,-3.62402,10.89691932,3.00336,0.87598,3.1285,-13.28,-4.5,14.02171174,-4.63664,7.39598,8.729201032,3.00336,0.87598,3.1285,-7.64,6.52,10.04390362
04/06/2019 22:30,-8.68272,-3.55746,9.383237621,3.67728,1.07254,3.8305,-12.36,-4.63,13.198731,-3.06272,7.89254,8.465957799,3.67728,1.07254,3.8305,-6.74,6.82,9.58853482
04/06/2019 23:00,-7.09664,-2.84902,7.647170343,3.84336,1.12098,4.0035,-10.94,-3.97,11.63806255,-2.31664,7.24098,7.602539855,3.84336,1.12098,4.0035,-6.16,6.12,8.683317338
04/06/2019 23:30,-5.85904,-1.30472,6.002553123,3.96096,1.15528,4.126,-9.82,-2.46,10.12343815,-1.77904,6.13528,6.388007827,3.96096,1.15528,4.126,-5.74,4.98,7.599210485
05/06/2019 00:00,-5.10392,-3.71656,6.313700785,4.12608,1.20344,4.298,-9.23,-4.92,10.45941203,-0.88392,8.77344,8.817854841,4.12608,1.20344,4.298,-5.01,7.57,9.077719978
