Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2019 00:30,-4.19976,-1.63868,4.50813223,4.29024,1.25132,4.469,-8.49,-2.89,8.96840008,-0.40976,6.89132,6.903491479,4.29024,1.25132,4.469,-4.7,5.64,7.341634695
05/06/2019 01:00,-3.99,-0.0425,3.990226341,4.14,1.2075,4.3125,-8.13,-1.25,8.225533417,-0.62,5.4675,5.50254089,4.14,1.2075,4.3125,-4.76,4.26,6.387894802
05/06/2019 01:30,-4.29248,0.11136,4.293924266,3.94752,1.15136,4.112,-8.24,-1.04,8.305371756,-0.97248,5.24136,5.330813446,3.94752,1.15136,4.112,-4.92,4.09,6.398007502
05/06/2019 02:00,-3.95304,0.27828,3.962822858,4.17696,1.21828,4.351,-8.13,-0.94,8.184161533,-0.63304,5.30828,5.345893396,4.17696,1.21828,4.351,-4.81,4.09,6.31381026
05/06/2019 02:30,-4.1028,0.2346,4.109501795,4.0272,1.1746,4.195,-8.13,-0.94,8.184161533,-0.8528,5.2646,5.333224259,4.0272,1.1746,4.195,-4.88,4.09,6.36729927
05/06/2019 03:00,-3.38464,0.30698,3.39853272,4.27536,1.24698,4.4535,-7.66,-0.94,7.717460722,-0.19464,5.33698,5.340528087,4.27536,1.24698,4.4535,-4.47,4.09,6.05879526
05/06/2019 03:30,-3.24416,0.23712,3.252814166,4.27584,1.24712,4.454,-7.52,-1.01,7.587522652,-0.10416,5.39712,5.398125008,4.27584,1.24712,4.454,-4.38,4.15,6.033813056
05/06/2019 04:00,-2.75,0.32,2.76855558,4.56,1.33,4.75,-7.31,-1.01,7.379444424,0.41,5.48,5.495316187,4.56,1.33,4.75,-4.15,4.15,5.868986284
05/06/2019 04:30,-2.10704,0.41128,2.146804323,4.87296,1.42128,5.076,-6.98,-1.01,7.052694521,1.05296,5.57128,5.669910546,4.87296,1.42128,5.076,-3.82,4.15,5.640469839
05/06/2019 05:00,-2.06192,0.46194,2.113031625,4.73808,1.38194,4.9355,-6.8,-0.92,6.861953075,1.02808,5.58194,5.675826165,4.73808,1.38194,4.9355,-3.71,4.2,5.603936117
05/06/2019 05:30,-1.66688,0.64716,1.788100948,5.13312,1.49716,5.347,-6.8,-0.85,6.852919086,1.51312,5.77716,5.972027277,5.13312,1.49716,5.347,-3.62,4.28,5.605604339
05/06/2019 06:00,-1.79824,0.66718,1.918018835,5.20176,1.51718,5.4185,-7,-0.85,7.051418297,1.68176,5.79718,6.0361919,5.20176,1.51718,5.4185,-3.52,4.28,5.541552129
05/06/2019 06:30,-1.9672,-0.8046,2.125383965,5.8128,1.6954,6.055,-7.78,-2.5,8.171805186,1.8328,6.6454,6.893511224,5.8128,1.6954,6.055,-3.98,4.95,6.351606096
05/06/2019 07:00,4.57824,-1.42968,4.796276306,9.73824,2.84032,10.144,-5.16,-4.27,6.697648841,8.14824,8.68032,11.90553528,9.73824,2.84032,10.144,-1.59,5.84,6.052577963
05/06/2019 07:30,7.64176,-1.53532,7.794466204,11.98176,3.49468,12.481,-4.34,-5.03,6.643530688,11.97176,9.33468,15.18088562,11.98176,3.49468,12.481,-0.01,5.84,5.840008562
05/06/2019 08:00,14.71376,0.46068,14.72097006,16.01376,4.67068,16.681,-1.3,-4.21,4.406143438,18.93376,8.46068,20.73813815,16.01376,4.67068,16.681,2.92,3.79,4.784401739
05/06/2019 08:30,28.16328,2.16804,28.24660577,22.79328,6.64804,23.743,5.37,-4.48,6.993375437,31.18328,8.95804,32.4444669,22.79328,6.64804,23.743,8.39,2.31,8.702195125
05/06/2019 09:00,20.1088,-1.6341,20.17508662,19.0488,5.5559,19.8425,1.06,-7.19,7.267716285,23.9088,10.4559,26.09514442,19.0488,5.5559,19.8425,4.86,4.9,6.901420144
05/06/2019 09:30,12.81064,-2.13148,12.9867511,15.80064,4.60852,16.459,-2.99,-6.74,7.373445599,17.39064,9.37852,19.75831463,15.80064,4.60852,16.459,1.59,4.77,5.02802148
05/06/2019 10:00,21.64088,-1.20766,21.67455028,19.79088,5.77234,20.6155,1.85,-6.98,7.221004085,24.92088,10.35234,26.98557399,19.79088,5.77234,20.6155,5.13,4.58,6.877012433
05/06/2019 10:30,23.60232,-1.13724,23.62970216,19.79232,5.77276,20.617,3.81,-6.91,7.890766756,25.62232,10.22276,27.58637534,19.79232,5.77276,20.617,5.83,4.45,7.334262062
05/06/2019 11:00,19.62856,-1.97792,19.72796328,18.89856,5.51208,19.686,0.73,-7.49,7.525490017,23.92856,10.68208,26.2046335,18.89856,5.51208,19.686,5.03,5.17,7.213168513
05/06/2019 11:30,15.13576,-1.95582,15.26160092,16.74576,4.88418,17.4435,-1.61,-6.84,7.026926782,18.99576,9.74418,21.34919066,16.74576,4.88418,17.4435,2.25,4.86,5.355567197
05/06/2019 12:00,22.26232,0.10026,22.26254576,19.37232,5.65026,20.1795,2.89,-5.55,6.257363662,24.57232,8.85026,26.11754223,19.37232,5.65026,20.1795,5.2,3.2,6.105735009
05/06/2019 12:30,26.24768,0.41974,26.25103592,22.14768,6.45974,23.0705,4.1,-6.04,7.300109588,29.52768,9.58974,31.04588539,22.14768,6.45974,23.0705,7.38,3.13,8.016314615
05/06/2019 13:00,42.07912,1.74266,42.1151897,29.76912,8.68266,31.0095,12.31,-6.94,14.13151443,44.79912,10.94266,46.11618979,29.76912,8.68266,31.0095,15.03,2.26,15.19896378
05/06/2019 13:30,45.10824,2.52782,45.17901271,30.91824,9.01782,32.2065,14.19,-6.49,15.60372391,47.59824,10.83782,48.81650124,30.91824,9.01782,32.2065,16.68,1.82,16.77899878
05/06/2019 14:00,43.76032,2.07676,43.80957131,30.16032,8.79676,31.417,13.6,-6.72,15.16965392,46.01032,10.76676,47.25328208,30.16032,8.79676,31.417,15.85,1.97,15.97195667
05/06/2019 14:30,48.10336,2.30598,48.15860034,32.04336,9.34598,33.3785,16.06,-7.04,17.53525591,50.50336,11.41598,51.77754311,32.04336,9.34598,33.3785,18.46,2.07,18.57569649
05/06/2019 15:00,42.28584,1.96462,42.33145398,29.29584,8.54462,30.5165,12.99,-6.58,14.56147314,44.84584,11.09462,46.197835,29.29584,8.54462,30.5165,15.55,2.55,15.75769653
05/06/2019 15:30,31.87416,1.25288,31.89877402,24.04416,7.01288,25.046,7.83,-5.76,9.720416658,35.07416,10.14288,36.51129571,24.04416,7.01288,25.046,11.03,3.13,11.46550479
05/06/2019 16:00,30.248,1.359,30.27851359,23.208,6.769,24.175,7.04,-5.41,8.878609125,33.468,9.999,34.92974413,23.208,6.769,24.175,10.26,3.23,10.75641669
05/06/2019 16:30,27.35856,1.51708,27.40059008,21.89856,6.38708,22.811,5.46,-4.87,7.31631738,31.13856,9.80708,32.64641997,21.89856,6.38708,22.811,9.24,3.42,9.852613866
05/06/2019 17:00,32.63648,2.31564,32.7185271,24.63648,7.18564,25.663,8,-4.87,9.365730084,36.15648,10.60564,37.67984403,24.63648,7.18564,25.663,11.52,3.42,12.01693805
05/06/2019 17:30,16.20712,-0.81084,16.22739043,16.79712,4.89916,17.497,-0.59,-5.71,5.740400683,21.21712,10.87916,23.84370574,16.79712,4.89916,17.497,4.42,5.98,7.436181816
05/06/2019 18:00,12.8092,-1.0019,12.84832317,15.0792,4.3981,15.7075,-2.27,-5.4,5.8577214,18.1692,10.6681,21.06960337,15.0792,4.3981,15.7075,3.09,6.27,6.990064377
05/06/2019 18:30,6.29352,-1.86814,6.564932677,11.90352,3.47186,12.3995,-5.61,-5.34,7.74517269,12.67352,9.98186,16.13244055,11.90352,3.47186,12.3995,0.77,6.51,6.55537947
05/06/2019 19:00,-0.28896,-2.65678,2.672447913,8.65104,2.52322,9.0115,-8.94,-5.18,10.33227952,5.93104,8.96322,10.7478625,8.65104,2.52322,9.0115,-2.72,6.44,6.990851164
05/06/2019 19:30,-3.572,-3.336,4.88754335,7.008,2.044,7.3,-10.58,-5.38,11.8693218,3.058,8.714,9.234996481,7.008,2.044,7.3,-3.95,6.67,7.751864292
05/06/2019 20:00,-11.48336,-6.84598,13.36918094,2.75664,0.80402,2.8715,-14.24,-7.65,16.16477961,-4.05336,10.29402,11.06329856,2.75664,0.80402,2.8715,-6.81,9.49,11.68059074
05/06/2019 20:30,-10.85616,-6.37138,12.58771993,2.94384,0.85862,3.0665,-13.8,-7.23,15.57924581,-3.70616,10.01862,10.68215187,2.94384,0.85862,3.0665,-6.65,9.16,11.31936836
05/06/2019 21:00,-10.47624,-6.26682,12.20756476,2.99376,0.87318,3.1185,-13.47,-7.14,15.24534355,-3.28624,9.85318,10.38674778,2.99376,0.87318,3.1185,-6.28,8.98,10.95804727
05/06/2019 21:30,-12.28344,-6.04142,13.68874187,2.08656,0.60858,2.1735,-14.37,-6.65,15.83412138,-5.31344,9.37858,10.77916543,2.08656,0.60858,2.1735,-7.4,8.77,11.47488126
05/06/2019 22:00,-10.81456,-5.75008,12.24818876,2.60544,0.75992,2.714,-13.42,-6.51,14.91564615,-4.13456,9.52992,10.3881645,2.60544,0.75992,2.714,-6.74,8.77,11.06076399
05/06/2019 22:30,-10.10256,-8.51658,13.21339674,2.85744,0.83342,2.9765,-12.96,-9.35,15.98074153,-3.08256,12.34342,12.72250736,2.85744,0.83342,2.9765,-5.94,11.51,12.95236272
05/06/2019 23:00,-9.41128,-8.50454,12.6846124,2.89872,0.84546,3.0195,-12.31,-9.35,15.4582858,-2.65128,12.30546,12.58783665,2.89872,0.84546,3.0195,-5.55,11.46,12.73318892
05/06/2019 23:30,-7.84888,-5.98884,9.872746416,3.02112,0.88116,3.147,-10.87,-6.87,12.85899685,-2.28888,9.97116,10.2304938,3.02112,0.88116,3.147,-5.31,9.09,10.52730735
06/06/2019 00:00,-6.95112,-4.61366,8.34289685,3.03888,0.88634,3.1655,-9.99,-5.5,11.40395107,-1.72112,8.84634,9.012213127,3.03888,0.88634,3.1655,-4.76,7.96,9.274653632
06/06/2019 00:30,-6.43816,-4.62738,7.92859066,2.99184,0.87262,3.1165,-9.43,-5.5,10.9167257,-1.33816,9.03262,9.131204534,2.99184,0.87262,3.1165,-4.33,8.16,9.237667455
06/06/2019 01:00,-6.15688,-4.45034,7.596887353,2.91312,0.84966,3.0345,-9.07,-5.3,10.50499405,-1.41688,9.00966,9.120390466,2.91312,0.84966,3.0345,-4.33,8.16,9.237667455
06/06/2019 01:30,-6.9848,-4.5314,8.325924393,2.6352,0.7686,2.745,-9.62,-5.3,10.98336925,-1.9748,9.0686,9.281128218,2.6352,0.7686,2.745,-4.61,8.3,9.494319354
06/06/2019 02:00,-7.38896,-4.47928,8.640641134,2.47104,0.72072,2.574,-9.86,-5.2,11.14717902,-2.33896,9.17072,9.464292853,2.47104,0.72072,2.574,-4.81,8.45,9.723096215
06/06/2019 02:30,-7.2704,-4.4372,8.517479674,2.4096,0.7028,2.51,-9.68,-5.14,10.96001825,-2.2904,9.2228,9.502945438,2.4096,0.7028,2.51,-4.7,8.52,9.730385398
06/06/2019 03:00,-6.9844,-4.4267,8.269069854,2.4456,0.7133,2.5475,-9.43,-5.14,10.73985568,-2.0344,9.2333,9.454766642,2.4456,0.7133,2.5475,-4.48,8.52,9.626047995
06/06/2019 03:30,-6.81376,-4.40318,8.11266414,2.52624,0.73682,2.6315,-9.34,-5.14,10.66091928,-1.86376,9.25682,9.442580042,2.52624,0.73682,2.6315,-4.39,8.52,9.584492683
06/06/2019 04:00,-6.85648,-4.41564,8.155316953,2.48352,0.72436,2.587,-9.34,-5.14,10.66091928,-1.90648,9.24436,9.438901303,2.48352,0.72436,2.587,-4.39,8.52,9.584492683
06/06/2019 04:30,-7.09376,-4.45568,8.377023051,2.34624,0.68432,2.444,-9.44,-5.14,10.74863712,-2.18376,9.09432,9.352831871,2.34624,0.68432,2.444,-4.53,8.41,9.552434245
06/06/2019 05:00,-6.92616,-4.43888,8.226502781,2.40384,0.70112,2.504,-9.33,-5.14,10.65215941,-2.00616,9.11112,9.329372198,2.40384,0.70112,2.504,-4.41,8.41,9.496114995
06/06/2019 05:30,-6.20512,-4.16816,7.475096789,2.95488,0.86184,3.078,-9.16,-5.03,10.45019139,-1.26512,9.27184,9.357753235,2.95488,0.86184,3.078,-4.22,8.41,9.409383614
06/06/2019 06:00,-5.27544,-4.05742,6.65529295,3.33456,0.97258,3.4735,-8.61,-5.03,9.9716097,-0.38544,9.38258,9.390493674,3.33456,0.97258,3.4735,-3.72,8.41,9.196004567
06/06/2019 06:30,-2.17128,-3.87204,4.439273657,5.47872,1.59796,5.707,-7.65,-5.47,9.404435124,2.95872,9.94796,10.37862863,5.47872,1.59796,5.707,-2.52,8.35,8.721977987
06/06/2019 07:00,2.05064,-2.85148,3.512273139,8.12064,2.36852,8.459,-6.07,-5.22,8.005829126,6.53064,9.77852,11.75877171,8.12064,2.36852,8.459,-1.59,7.41,7.578667429
06/06/2019 07:30,2.6676,-2.3707,3.568796471,9.1176,2.6593,9.4975,-6.45,-5.03,8.179449859,7.8276,9.2593,12.12460136,9.1176,2.6593,9.4975,-1.29,6.6,6.724886616
06/06/2019 08:00,10.59448,-1.36286,10.68177859,13.46448,3.92714,14.0255,-2.87,-5.29,6.018388489,16.41448,9.76714,19.10058055,13.46448,3.92714,14.0255,2.95,5.84,6.542789925
06/06/2019 08:30,20.7688,-0.7766,20.78331449,18.3888,5.3634,19.155,2.38,-6.14,6.585134775,24.5988,10.3734,26.69659883,18.3888,5.3634,19.155,6.21,5.01,7.978984898
06/06/2019 09:00,29.48616,-0.03862,29.48618529,22.73616,6.63138,23.6835,6.75,-6.67,9.489541612,33.12616,10.88138,34.86756239,22.73616,6.63138,23.6835,10.39,4.25,11.22562248
06/06/2019 09:30,32.86904,-0.36528,32.87106965,24.11904,7.03472,25.124,8.75,-7.4,11.45960296,35.26904,11.21472,37.00912222,24.11904,7.03472,25.124,11.15,4.18,11.90776637
06/06/2019 10:00,44.7208,1.0919,44.73412789,30.5208,8.9019,31.7925,14.2,-7.81,16.20605134,47.3908,12.0019,48.8869464,30.5208,8.9019,31.7925,16.87,3.1,17.15246046
06/06/2019 10:30,46.36432,2.52126,46.43282159,31.44432,9.17126,32.7545,14.92,-6.65,16.33489822,48.70432,10.58126,49.84048405,31.44432,9.17126,32.7545,17.26,1.41,17.31749693
06/06/2019 11:00,48.91144,2.29792,48.96538981,33.18144,9.67792,34.564,15.73,-7.38,17.37519209,51.43144,11.08792,52.61306863,33.18144,9.67792,34.564,18.25,1.41,18.30438745
06/06/2019 11:30,55.70512,3.11566,55.79218343,35.98512,10.49566,37.4845,19.72,-7.38,21.05570706,57.66512,11.67566,58.8352539,35.98512,10.49566,37.4845,21.68,1.18,21.7120888
06/06/2019 12:00,51.89768,5.25474,52.16302792,34.02768,9.92474,35.4455,17.87,-4.67,18.47013265,53.00768,8.32474,53.65738938,34.02768,9.92474,35.4455,18.98,-1.6,19.04732002
06/06/2019 12:30,58.66936,6.30398,59.00706709,37.17936,10.84398,38.7285,21.49,-4.54,21.9643279,60.22936,8.54398,60.83235488,37.17936,10.84398,38.7285,23.05,-2.3,23.16446632
06/06/2019 13:00,54.53672,6.76446,54.95463354,34.98672,10.20446,36.4445,19.55,-3.44,19.85034257,55.52672,7.58446,56.0423114,34.98672,10.20446,36.4445,20.54,-2.62,20.70642412
06/06/2019 13:30,42.65768,4.33474,42.87735572,29.22768,8.52474,30.4455,13.43,-4.19,14.06843986,44.29768,7.77474,44.97478222,29.22768,8.52474,30.4455,15.07,-0.75,15.08865136
06/06/2019 14:00,43.68352,4.29936,43.89458299,29.48352,8.59936,30.712,14.2,-4.3,14.83677863,44.98352,9.15936,45.9065458,29.48352,8.59936,30.712,15.5,0.56,15.51011283
06/06/2019 14:30,59.90808,5.69694,60.17834473,37.25808,10.86694,38.8105,22.65,-5.17,23.23255044,60.75808,9.79694,61.5428657,37.25808,10.86694,38.8105,23.5,-1.07,23.52434696
06/06/2019 15:00,52.6396,4.9778,52.87443599,33.9696,9.9078,35.385,18.67,-4.93,19.30994045,54.2496,9.0878,55.0055198,33.9696,9.9078,35.385,20.28,-0.82,20.29657114
06/06/2019 15:30,57.65632,5.64476,57.93198211,36.73632,10.71476,38.267,20.92,-5.07,21.52559639,59.39632,9.64476,60.17428209,36.73632,10.71476,38.267,22.66,-1.07,22.68524851
06/06/2019 16:00,52.60752,5.47386,52.89153339,33.88752,9.88386,35.2995,18.72,-4.41,19.23243354,54.88752,9.61386,55.72312048,33.88752,9.88386,35.2995,21,-0.27,21.00173564
06/06/2019 16:30,43.0268,2.9199,43.12576184,29.4168,8.5799,30.6425,13.61,-5.66,14.74000339,44.9168,11.2899,46.31393704,29.4168,8.5799,30.6425,15.5,2.71,15.73512313
06/06/2019 17:00,33.53408,2.35994,33.61701709,25.23408,7.35994,26.2855,8.3,-5,9.689685237,36.23408,10.60994,37.75552119,25.23408,7.35994,26.2855,11,3.25,11.47006975
06/06/2019 17:30,27.62696,2.82078,27.77059089,22.35696,6.52078,23.2885,5.27,-3.7,6.439169201,30.43696,9.41078,31.85861444,22.35696,6.52078,23.2885,8.08,2.89,8.581287782
06/06/2019 18:00,28.14336,3.14098,28.31809435,22.32336,6.51098,23.2535,5.82,-3.37,6.725273229,31.77336,9.33098,33.11515655,22.32336,6.51098,23.2535,9.45,2.82,9.861789898
06/06/2019 18:30,17.12792,2.08106,17.2538823,17.31792,5.05106,18.0395,-0.19,-2.97,2.976071236,21.89792,8.36106,23.43984268,17.31792,5.05106,18.0395,4.58,3.31,5.650884886
06/06/2019 19:00,8.00376,1.01818,8.068262802,12.71376,3.70818,13.2435,-4.71,-2.69,5.424039085,14.09376,7.34818,15.89433296,12.71376,3.70818,13.2435,1.38,3.64,3.892813892
06/06/2019 19:30,1.45776,-0.04982,1.458611069,9.49776,2.77018,9.8935,-8.04,-2.82,8.520211265,6.69776,6.78018,9.530520964,9.49776,2.77018,9.8935,-2.8,4.01,4.890817928
06/06/2019 20:00,-4.22312,-1.10466,4.365205178,6.56688,1.91534,6.8405,-10.79,-3.02,11.20466421,2.68688,6.46534,7.00142453,6.56688,1.91534,6.8405,-3.88,4.55,5.979707351
06/06/2019 20:30,-8.09904,-1.54222,8.24456739,4.38096,1.27778,4.5635,-12.48,-2.82,12.7946395,-1.22904,6.02778,6.15180226,4.38096,1.27778,4.5635,-5.61,4.75,7.350823083
06/06/2019 21:00,-8.89872,-2.28796,9.188143371,3.88128,1.13204,4.043,-12.78,-3.42,13.22969387,-2.16872,6.57204,6.92062542,3.88128,1.13204,4.043,-6.05,5.44,8.136098574
06/06/2019 21:30,-10.18456,-3.84758,10.88710863,3.26544,0.95242,3.4015,-13.45,-4.8,14.28084381,-2.92456,7.93242,8.454367998,3.26544,0.95242,3.4015,-6.19,6.98,9.329335453
06/06/2019 22:00,-10.44264,-3.74202,11.09285553,2.90736,0.84798,3.0285,-13.35,-4.59,14.11703227,-3.40264,7.64798,8.370756062,2.90736,0.84798,3.0285,-6.31,6.8,9.276642712
06/06/2019 22:30,-10.53528,-3.67904,11.15918725,2.81472,0.82096,2.932,-13.35,-4.5,14.08802683,-3.55528,7.42096,8.228648929,2.81472,0.82096,2.932,-6.37,6.6,9.172616857
06/06/2019 23:00,-9.54216,-3.66938,10.22336378,2.84784,0.83062,2.9665,-12.39,-4.5,13.1818853,-2.87216,7.72062,8.237552807,2.84784,0.83062,2.9665,-5.72,6.89,8.954914852
06/06/2019 23:30,-8.18488,-3.38684,8.857931237,2.92512,0.85316,3.047,-11.11,-4.24,11.89158106,-2.32488,7.49316,7.845541014,2.92512,0.85316,3.047,-5.25,6.64,8.464756346
07/06/2019 00:00,-7.49064,-3.16852,8.133216252,2.91936,0.85148,3.041,-10.41,-4.02,11.15923384,-1.89064,7.30148,7.542289427,2.91936,0.85148,3.041,-4.81,6.45,8.046030077
07/06/2019 00:30,-7.10088,-5.68984,9.099273378,2.94912,0.86016,3.072,-10.05,-6.55,11.99604101,-1.36088,10.09016,10.18151871,2.94912,0.86016,3.072,-4.31,9.23,10.18670702
07/06/2019 01:00,-6.45264,-5.92952,8.763319599,3.08736,0.90048,3.216,-9.54,-6.83,11.73288115,-0.99264,10.50048,10.54729417,3.08736,0.90048,3.216,-4.08,9.6,10.43103063
07/06/2019 01:30,-6.32928,-5.82354,8.600779235,3.21072,0.93646,3.3445,-9.54,-6.76,11.69227095,-0.70928,10.53646,10.56030622,3.21072,0.93646,3.3445,-3.92,9.6,10.36949372
07/06/2019 02:00,-6.17344,-4.42142,7.593439027,3.28656,0.95858,3.4235,-9.46,-5.38,10.88283051,-0.68344,9.27858,9.303716303,3.28656,0.95858,3.4235,-3.97,8.32,9.218638728
07/06/2019 02:30,-6.40768,-4.39974,7.772777821,3.05232,0.89026,3.1795,-9.46,-5.29,10.83862076,-0.91768,9.29026,9.335473606,3.05232,0.89026,3.1795,-3.97,8.4,9.290904154
07/06/2019 03:00,-6.37552,-4.44286,7.770859685,2.90448,0.84714,3.0255,-9.28,-5.29,10.68187718,-0.99552,9.24714,9.300573007,2.90448,0.84714,3.0255,-3.9,8.4,9.261209424
07/06/2019 03:30,-6.19928,-4.44104,7.625871019,2.91072,0.84896,3.032,-9.11,-5.29,10.53452419,-0.85928,9.30896,9.348534559,2.91072,0.84896,3.032,-3.77,8.46,9.261992226
07/06/2019 04:00,-5.97712,-4.41416,7.430395144,3.00288,0.87584,3.128,-8.98,-5.29,10.42230781,-0.64712,9.40584,9.428074586,3.00288,0.87584,3.128,-3.65,8.53,9.278114032
07/06/2019 04:30,-6.04144,-4.43292,7.493315488,2.93856,0.85708,3.061,-8.98,-5.29,10.42230781,-0.77144,9.45708,9.488492072,2.93856,0.85708,3.061,-3.71,8.6,9.366114456
07/06/2019 05:00,-6.0292,-5.3856,8.084302073,2.8608,0.8344,2.98,-8.89,-6.22,10.84990783,-0.8492,10.6044,10.63834762,2.8608,0.8344,2.98,-3.71,9.77,10.45069376
07/06/2019 05:30,-5.02088,-5.18484,7.217465054,3.54912,1.03516,3.697,-8.57,-6.22,10.5893012,0.22912,10.87516,10.8775733,3.54912,1.03516,3.697,-3.32,9.84,10.38498917
07/06/2019 06:00,-3.09856,-4.93458,5.826761867,4.68144,1.36542,4.8765,-7.78,-6.3,10.01091404,2.28144,11.20542,11.43531398,4.68144,1.36542,4.8765,-2.4,9.84,10.12845497
07/06/2019 06:30,-2.6472,-5.6671,6.254893304,5.6328,1.6429,5.8675,-8.28,-7.31,11.04511204,3.3328,11.6429,12.11051924,5.6328,1.6429,5.8675,-2.3,10,10.26109156
07/06/2019 07:00,-0.16888,-4.58134,4.584451619,7.40112,2.15866,7.7095,-7.57,-6.74,10.13570422,5.52112,10.76866,12.10152074,7.40112,2.15866,7.7095,-1.88,8.61,8.812859922
07/06/2019 07:30,8.40808,-2.81556,8.866971715,12.35808,3.60444,12.873,-3.95,-6.42,7.537831253,14.43808,10.93444,18.11132608,12.35808,3.60444,12.873,2.08,7.33,7.619402864
07/06/2019 08:00,6.00912,-3.64234,7.026817477,11.64912,3.39766,12.1345,-5.64,-7.04,9.02059865,12.43912,10.72766,16.42602799,11.64912,3.39766,12.1345,0.79,7.33,7.372448711
07/06/2019 08:30,6.46336,-1.94902,6.750829686,12.00336,3.50098,12.5035,-5.54,-5.45,7.771364102,12.00336,8.39098,14.64544969,12.00336,3.50098,12.5035,0,4.89,4.89
07/06/2019 09:00,15.5084,-1.2413,15.55799782,16.6584,4.8587,17.3525,-1.15,-6.1,6.207455195,21.1884,9.6187,23.26945819,16.6584,4.8587,17.3525,4.53,4.76,6.571034926
07/06/2019 09:30,27.67424,-0.41168,27.67730189,22.31424,6.50832,23.244,5.36,-6.92,8.753056609,31.86424,11.03832,33.72201505,22.31424,6.50832,23.244,9.55,4.53,10.56992904
07/06/2019 10:00,37.29424,1.31082,37.31726928,26.81424,7.82082,27.9315,10.48,-6.51,12.33736195,39.32424,10.90082,40.80715291,26.81424,7.82082,27.9315,12.51,3.08,12.88357481
07/06/2019 10:30,31.92952,2.18986,32.00452678,23.75952,6.92986,24.7495,8.17,-4.74,9.445448639,32.38952,9.04986,33.63006054,23.75952,6.92986,24.7495,8.63,2.12,8.88657977
07/06/2019 11:00,23.5404,1.7122,23.6025859,19.3104,5.6322,20.115,4.23,-3.92,5.767087653,23.4404,7.6722,24.66404275,19.3104,5.6322,20.115,4.13,2.04,4.606354307
07/06/2019 11:30,23.81728,1.63504,23.87333622,19.69728,5.74504,20.518,4.12,-4.11,5.819493105,24.46728,8.13504,25.7842329,19.69728,5.74504,20.518,4.77,2.39,5.335260069
07/06/2019 12:00,15.78816,0.76238,15.80655622,15.60816,4.55238,16.2585,0.18,-3.79,3.794271999,16.33816,7.12238,17.82312456,15.60816,4.55238,16.2585,0.73,2.57,2.671666147
07/06/2019 12:30,9.11016,-0.20162,9.112390787,12.68016,3.69838,13.2085,-3.57,-3.9,5.287239355,9.59016,6.58838,11.63520175,12.68016,3.69838,13.2085,-3.09,2.89,4.230862796
07/06/2019 13:00,3.04376,-1.34182,3.326402839,9.35376,2.72818,9.7435,-6.31,-4.07,7.508728255,3.87376,5.94818,7.098370366,9.35376,2.72818,9.7435,-5.48,3.22,6.356005035
07/06/2019 13:30,5.20912,-0.89484,5.285420494,10.50912,3.06516,10.947,-5.3,-3.96,6.616010883,6.09912,6.22516,8.715037682,10.50912,3.06516,10.947,-4.41,3.16,5.425283403
07/06/2019 14:00,7.63248,-0.38136,7.642001466,11.65248,3.39864,12.138,-4.02,-3.78,5.518043131,8.28248,6.19864,10.34517341,11.65248,3.39864,12.138,-3.37,2.8,4.381426708
07/06/2019 14:30,6.42184,-0.43988,6.436887711,11.45184,3.34012,11.929,-5.03,-3.78,6.292002861,7.04184,5.95012,9.219080138,11.45184,3.34012,11.929,-4.41,2.61,5.124470704
07/06/2019 15:00,5.06928,-0.44396,5.088683543,10.88928,3.17604,11.343,-5.82,-3.62,6.853962358,5.68928,5.61604,7.994236186,10.88928,3.17604,11.343,-5.2,2.44,5.744005571
07/06/2019 15:30,4.10112,-1.18384,4.268566785,10.34112,3.01616,10.772,-6.24,-4.2,7.521808293,4.96112,6.07616,7.844261087,10.34112,3.01616,10.772,-5.38,3.06,6.189345684
07/06/2019 16:00,5.1308,-0.8356,5.198397445,10.7808,3.1444,11.23,-5.65,-3.98,6.911070829,5.9708,6.6544,8.940441376,10.7808,3.1444,11.23,-4.81,3.51,5.954510895
07/06/2019 16:30,6.4104,-0.4003,6.422886287,11.6904,3.4097,12.1775,-5.28,-3.81,6.511105897,7.3404,7.1197,10.22602563,11.6904,3.4097,12.1775,-4.35,3.71,5.717219604
07/06/2019 17:00,6.41688,-0.02466,6.416927384,11.84688,3.45534,12.3405,-5.43,-3.48,6.449441836,7.21688,7.30534,10.26895075,11.84688,3.45534,12.3405,-4.63,3.85,6.021577866
07/06/2019 17:30,0.75664,-0.35848,0.837264594,9.05664,2.64152,9.434,-8.3,-3,8.825531145,1.52664,6.49152,6.668617668,9.05664,2.64152,9.434,-7.53,3.85,8.45715082
07/06/2019 18:00,-3.50664,-0.84652,3.607370261,6.90336,2.01348,7.191,-10.41,-2.86,10.79572601,-2.63664,5.93348,6.492923486,6.90336,2.01348,7.191,-9.54,3.92,10.31397111
07/06/2019 18:30,-3.9156,-0.8658,4.010178674,6.4944,1.8942,6.765,-10.41,-2.76,10.76966573,-3.0456,5.9542,6.687912754,6.4944,1.8942,6.765,-9.54,4.06,10.3679892
07/06/2019 19:00,-2.66472,-0.40846,2.695843514,6.72528,1.96154,7.0055,-9.39,-2.37,9.684472107,-1.94472,6.02154,6.327786331,6.72528,1.96154,7.0055,-8.67,4.06,9.573531219
07/06/2019 19:30,-3.0072,-0.2196,3.015207456,5.2128,1.5204,5.43,-8.22,-1.74,8.402142584,-6.6572,4.6104,8.097783647,5.2128,1.5204,5.43,-11.87,3.09,12.26560231
07/06/2019 20:00,-0.67744,2.19158,2.2938936,5.66256,1.65158,5.8985,-6.34,0.54,6.362955288,-6.20744,3.32158,7.040256036,5.66256,1.65158,5.8985,-11.87,1.67,11.98690118
07/06/2019 20:30,-1.616,2.542,3.012178614,4.944,1.442,5.15,-6.56,1.1,6.651586277,-7.236,2.612,7.692999415,4.944,1.442,5.15,-12.18,1.17,12.23606554
07/06/2019 21:00,-2.18376,2.19182,3.094007539,4.56624,1.33182,4.7565,-6.75,0.86,6.804564644,-7.44376,2.85182,7.971351219,4.56624,1.33182,4.7565,-12.01,1.52,12.10580439
07/06/2019 21:30,-2.90816,2.03012,3.546657835,4.01184,1.17012,4.179,-6.92,0.86,6.973234544,-8.18816,2.69012,8.618741776,4.01184,1.17012,4.179,-12.2,1.52,12.29432389
07/06/2019 22:00,-2.73176,2.35532,3.606943997,3.85824,1.12532,4.019,-6.59,1.23,6.70380489,-8.34176,2.35532,8.667900103,3.85824,1.12532,4.019,-12.2,1.23,12.26184733
07/06/2019 22:30,-2.16256,4.85342,5.313412411,3.81744,1.11342,3.9765,-5.98,3.74,7.053226212,-7.85256,-0.03658,7.852645201,3.81744,1.11342,3.9765,-11.67,-1.15,11.72652549
07/06/2019 23:00,-1.63008,4.91706,5.180216197,3.82992,1.11706,3.9895,-5.46,3.8,6.65218761,-7.06008,0.13706,7.061410273,3.82992,1.11706,3.9895,-10.89,-0.98,10.93400658
07/06/2019 23:30,-0.9052,4.9939,5.075275781,3.7848,1.1039,3.9425,-4.69,3.89,6.093291393,-6.2052,0.1239,6.20643684,3.7848,1.1039,3.9425,-9.99,-0.98,10.03795298
08/06/2019 00:00,-0.57256,5.73342,5.761938029,3.81744,1.11342,3.9765,-4.39,4.62,6.373107562,-5.07256,-0.27658,5.08009463,3.81744,1.11342,3.9765,-8.89,-1.39,8.998010891
08/06/2019 00:30,-0.24632,5.87524,5.880401228,3.82368,1.11524,3.983,-4.07,4.76,6.26278692,-4.66632,-0.36476,4.680554689,3.82368,1.11524,3.983,-8.49,-1.48,8.618033418
08/06/2019 01:00,0.01424,6.05832,6.058336735,3.83424,1.11832,3.994,-3.82,4.94,6.244677734,-4.26576,-0.44168,4.288564981,3.83424,1.11832,3.994,-8.1,-1.56,8.248854466
08/06/2019 01:30,-0.1488,6.0516,6.053429111,3.8112,1.1116,3.97,-3.96,4.94,6.331287389,-4.4088,-0.4484,4.431543749,3.8112,1.1116,3.97,-8.22,-1.56,8.366719787
08/06/2019 02:00,-0.25736,6.05202,6.0574896,3.81264,1.11202,3.9715,-4.07,4.94,6.400664028,-4.50736,-0.44798,4.529567336,3.81264,1.11202,3.9715,-8.32,-1.56,8.46498671
08/06/2019 02:30,-0.25112,6.05384,6.05904613,3.81888,1.11384,3.978,-4.07,4.94,6.400664028,-4.41112,-0.36616,4.426291088,3.81888,1.11384,3.978,-8.23,-1.48,8.362015307
08/06/2019 03:00,0.21128,6.32704,6.330566673,4.00128,1.16704,4.168,-3.79,5.16,6.402319892,-3.92872,-0.58296,3.97173554,4.00128,1.16704,4.168,-7.93,-1.75,8.120800453
08/06/2019 03:30,0.49928,4.37104,4.399462604,4.28928,1.25104,4.468,-3.79,3.12,4.909022306,-3.04072,1.25104,3.28802056,4.28928,1.25104,4.468,-7.33,0,7.33
08/06/2019 04:00,0.51408,4.39744,4.42738713,4.17408,1.21744,4.348,-3.66,3.18,4.848504924,-3.15592,1.90744,3.687568088,4.17408,1.21744,4.348,-7.33,0.69,7.362404499
08/06/2019 04:30,0.22128,4.31204,4.317713955,3.88128,1.13204,4.043,-3.66,3.18,4.848504924,-3.44872,1.13204,3.629763656,3.88128,1.13204,4.043,-7.33,0,7.33
08/06/2019 05:00,0.66944,4.93442,4.979623545,4.12944,1.20442,4.3015,-3.46,3.73,5.087681201,-2.82056,0.49442,2.863565933,4.12944,1.20442,4.3015,-6.95,-0.71,6.986172056
08/06/2019 05:30,3.52312,6.20466,7.135137017,5.67312,1.65466,5.9095,-2.15,4.55,5.032395056,0.03312,0.66466,0.665484673,5.67312,1.65466,5.9095,-5.64,-0.99,5.726229126
08/06/2019 06:00,6.22048,6.82514,9.234549661,7.08048,2.06514,7.3755,-0.86,4.76,4.837065226,3.01048,0.70514,3.09195929,7.08048,2.06514,7.3755,-4.07,-1.36,4.29121195
08/06/2019 06:30,6.95864,6.96002,9.841978919,7.74864,2.26002,8.0715,-0.79,4.7,4.765931179,3.36864,0.58002,3.41820986,7.74864,2.26002,8.0715,-4.38,-1.68,4.691140586
08/06/2019 07:00,4.48016,6.64838,8.017031262,6.92016,2.01838,7.2085,-2.44,4.63,5.233593412,0.76016,0.06838,0.763229356,6.92016,2.01838,7.2085,-6.16,-1.95,6.461276964
08/06/2019 07:30,2.59392,6.48156,6.981335187,6.07392,1.77156,6.327,-3.48,4.71,5.856150613,-1.77608,-0.51844,1.850200043,6.07392,1.77156,6.327,-7.85,-2.29,8.17720001
08/06/2019 08:00,5.80624,7.53432,9.512013499,8.10624,2.36432,8.444,-2.3,5.17,5.658524543,1.44624,-0.59568,1.564111505,8.10624,2.36432,8.444,-6.66,-2.96,7.288154773
08/06/2019 08:30,18.08216,9.77688,20.55606706,14.25216,4.15688,14.846,3.83,5.62,6.800977871,12.10216,-0.16312,12.10325926,14.25216,4.15688,14.846,-2.15,-4.32,4.825442985
08/06/2019 09:00,13.31296,10.01628,16.66015513,12.19296,3.55628,12.701,1.12,6.46,6.556370947,7.67296,-1.79372,7.879831635,12.19296,3.55628,12.701,-4.52,-5.35,7.003777552
08/06/2019 09:30,11.47912,11.56516,16.29488023,11.46912,3.34516,11.947,0.01,8.22,8.220006083,5.59912,-4.19484,6.996200926,11.46912,3.34516,11.947,-5.87,-7.54,9.555548127
08/06/2019 10:00,16.22792,11.98606,20.17451417,14.07792,4.10606,14.6645,2.15,7.88,8.168041381,11.05792,-3.43394,11.57884013,14.07792,4.10606,14.6645,-3.02,-7.54,8.122314941
08/06/2019 10:30,15.84832,12.07576,19.92468887,14.00832,4.08576,14.592,1.84,7.99,8.199128002,10.30832,-3.55424,10.90385635,14.00832,4.08576,14.592,-3.7,-7.64,8.488792611
08/06/2019 11:00,16.82656,12.09608,20.72313376,15.10656,4.40608,15.736,1.72,7.69,7.880006345,11.83656,-3.28392,12.28365919,15.10656,4.40608,15.736,-3.27,-7.69,8.356374812
08/06/2019 11:30,22.702,12.3335,25.83594446,18.252,5.3235,19.0125,4.45,7.01,8.30316807,18.012,-2.0765,18.1312988,18.252,5.3235,19.0125,-0.24,-7.4,7.403890869
08/06/2019 12:00,16.42272,12.18246,20.44793544,14.68272,4.28246,15.2945,1.74,7.9,8.089351025,10.76272,-3.19754,11.22766244,14.68272,4.28246,15.2945,-3.92,-7.48,8.444927472
08/06/2019 12:30,21.68328,13.04304,25.30386382,17.63328,5.14304,18.368,4.05,7.9,8.877640452,16.48328,-2.63696,16.69287505,17.63328,5.14304,18.368,-1.15,-7.78,7.864534316
08/06/2019 13:00,25.8188,12.1609,28.53940998,19.8888,5.8009,20.7175,5.93,6.36,8.695659837,22.2688,-0.6891,22.27945942,19.8888,5.8009,20.7175,2.38,-6.49,6.912633362
08/06/2019 13:30,23.73264,11.03702,26.17353648,18.81264,5.48702,19.5965,4.92,5.55,7.416798501,20.79264,-0.00298,20.79264021,18.81264,5.48702,19.5965,1.98,-5.49,5.836137421
08/06/2019 14:00,27.85592,11.64756,30.19301133,20.90592,6.09756,21.777,6.95,5.55,8.894099167,24.19592,0.40756,24.19935226,20.90592,6.09756,21.777,3.29,-5.69,6.572685905
08/06/2019 14:30,28.07056,11.70308,30.41247146,20.89056,6.09308,21.761,7.18,5.61,9.111778092,24.11056,0.49308,24.11560141,20.89056,6.09308,21.761,3.22,-5.6,6.459752317
08/06/2019 15:00,22.91408,11.42494,25.6043808,18.39408,5.36494,19.1605,4.52,6.06,7.560026455,18.83408,-0.54506,18.84196539,18.39408,5.36494,19.1605,0.44,-5.91,5.926356385
08/06/2019 15:30,19.45968,11.51324,22.61048078,16.63968,4.85324,17.333,2.82,6.66,7.232426979,14.99968,-1.32676,15.05824333,16.63968,4.85324,17.333,-1.64,-6.18,6.393903346
08/06/2019 16:00,17.79512,11.11566,20.98152027,15.58512,4.54566,16.2345,2.21,6.57,6.931738599,12.96512,-1.50434,13.05210234,15.58512,4.54566,16.2345,-2.62,-6.05,6.592943197
08/06/2019 16:30,15.7116,10.9563,19.15450037,14.4216,4.2063,15.0225,1.29,6.75,6.872161232,10.8416,-1.6937,10.97309939,14.4216,4.2063,15.0225,-3.58,-5.9,6.901188303
08/06/2019 17:00,19.58808,10.91444,22.42360093,16.67808,4.86444,17.373,2.91,6.05,6.713464083,15.30808,-0.17556,15.30908667,16.67808,4.86444,17.373,-1.37,-5.04,5.222882346
08/06/2019 17:30,18.95296,11.01878,21.92323437,16.45296,4.79878,17.1385,2.5,6.22,6.703610967,14.59296,-0.12122,14.59346346,16.45296,4.79878,17.1385,-1.86,-4.92,5.259847907
08/06/2019 18:00,17.58424,9.42582,19.95123001,15.41424,4.49582,16.0565,2.17,4.93,5.386445953,12.61424,1.18582,12.66985477,15.41424,4.49582,16.0565,-2.8,-3.31,4.33544692
08/06/2019 18:30,13.83208,7.44644,15.70910264,12.98208,3.78644,13.523,0.85,3.66,3.75740602,7.99208,2.13644,8.272709266,12.98208,3.78644,13.523,-4.99,-1.65,5.255720693
08/06/2019 19:00,3.882,5.7185,6.911668847,8.052,2.3485,8.3875,-4.17,3.37,5.361510981,-1.658,1.2885,2.099808622,8.052,2.3485,8.3875,-9.71,-1.06,9.767686522
08/06/2019 19:30,5.61936,5.98898,8.21249586,8.97936,2.61898,9.3535,-3.36,3.37,4.758833891,-0.00064,1.55898,1.558980131,8.97936,2.61898,9.3535,-8.98,-1.06,9.042344829
08/06/2019 20:00,3.6516,5.5638,6.655077235,7.7616,2.2638,8.085,-4.11,3.3,5.270872793,-1.6384,1.2938,2.087647719,7.7616,2.2638,8.085,-9.4,-0.97,9.449915344
08/06/2019 20:30,0.95296,5.25378,5.339507192,6.25296,1.82378,6.5135,-5.3,3.43,6.313073736,-4.59704,0.91378,4.68697884,6.25296,1.82378,6.5135,-10.85,-0.91,10.88809442
08/06/2019 21:00,-0.40368,4.99226,5.008554427,5.35632,1.56226,5.5795,-5.76,3.43,6.703916766,-5.72368,0.79226,5.778251349,5.35632,1.56226,5.5795,-11.08,-0.77,11.10672319
08/06/2019 21:30,-2.02496,4.84522,5.251344575,4.47504,1.30522,4.6615,-6.5,3.54,7.401459316,-7.39496,0.53522,7.414303329,4.47504,1.30522,4.6615,-11.87,-0.77,11.89494851
08/06/2019 22:00,-2.3192,4.6994,5.240519917,4.1808,1.2194,4.355,-6.5,3.48,7.372950563,-7.6392,0.4494,7.652407268,4.1808,1.2194,4.355,-11.82,-0.77,11.84505382
08/06/2019 22:30,-1.1808,4.8881,5.028698664,4.5192,1.3181,4.7075,-5.7,3.57,6.725689556,-6.1908,0.6281,6.222580996,4.5192,1.3181,4.7075,-10.71,-0.69,10.73220387
08/06/2019 23:00,0.01536,4.99198,4.992003631,4.87536,1.42198,5.0785,-4.86,3.57,6.0302985,-4.73464,1.42198,4.943565823,4.87536,1.42198,5.0785,-9.61,0,9.61
08/06/2019 23:30,0.14872,4.52546,4.52790303,4.81872,1.40546,5.0195,-4.67,3.12,5.616342226,-3.92128,2.00546,4.404350877,4.81872,1.40546,5.0195,-8.74,0.6,8.760570758
09/06/2019 00:00,0.77032,4.40926,4.476043638,4.90032,1.42926,5.1045,-4.13,2.98,5.092867562,-2.93968,2.15926,3.647481631,4.90032,1.42926,5.1045,-7.84,0.73,7.873912623
09/06/2019 00:30,1.0636,4.4073,4.533821594,4.8936,1.4273,5.0975,-3.83,2.98,4.8527621,-2.4564,2.1573,3.269226858,4.8936,1.4273,5.0975,-7.35,0.73,7.386162739
09/06/2019 01:00,1.64456,4.47758,4.770041955,5.13456,1.49758,5.3485,-3.49,2.98,4.589172039,-1.73544,2.22758,2.823803224,5.13456,1.49758,5.3485,-6.87,0.73,6.908675705
09/06/2019 01:30,2.06696,6.70078,7.012330301,5.31696,1.55078,5.5385,-3.25,5.15,6.089745479,-1.79304,0.11078,1.79645892,5.31696,1.55078,5.5385,-7.11,-1.44,7.254357311
09/06/2019 02:00,1.37208,6.60894,6.749866032,5.00208,1.45894,5.2105,-3.63,5.15,6.300745988,-2.61792,0.01894,2.617988512,5.00208,1.45894,5.2105,-7.62,-1.44,7.754869438
09/06/2019 02:30,1.00504,6.63272,6.708433498,4.77504,1.39272,4.974,-3.77,5.24,6.455269166,-2.84496,0.01272,2.844988436,4.77504,1.39272,4.974,-7.62,-1.38,7.743952479
09/06/2019 03:00,2.17488,6.99684,7.327064419,5.47488,1.59684,5.703,-3.3,5.4,6.328506933,-1.58512,-0.56316,1.682187445,5.47488,1.59684,5.703,-7.06,-2.16,7.383034606
09/06/2019 03:30,2.55432,5.49376,6.058543521,5.70432,1.66376,5.942,-3.15,3.83,4.958971668,-0.85568,1.66376,1.870905022,5.70432,1.66376,5.942,-6.56,0,6.56
09/06/2019 04:00,2.65992,5.47206,6.084292486,5.62992,1.64206,5.8645,-2.97,3.83,4.846627694,-0.93008,1.64206,1.887169799,5.62992,1.64206,5.8645,-6.56,0,6.56
09/06/2019 04:30,2.00472,5.10846,5.487737772,5.27472,1.53846,5.4945,-3.27,3.57,4.841260167,-1.53528,2.32846,2.789051927,5.27472,1.53846,5.4945,-6.81,0.79,6.855669187
09/06/2019 05:00,1.38904,4.67722,4.879120725,4.85904,1.41722,5.0615,-3.47,3.26,4.76114482,-1.86096,2.28722,2.948651802,4.85904,1.41722,5.0615,-6.72,0.87,6.776082939
09/06/2019 05:30,1.91944,5.33442,5.669240394,5.08944,1.48442,5.3015,-3.17,3.85,4.987123419,-1.28056,2.35442,2.680135715,5.08944,1.48442,5.3015,-6.37,0.87,6.429136801
09/06/2019 06:00,3.19976,6.13118,6.915911527,5.72976,1.67118,5.9685,-2.53,4.46,5.127621281,0.03976,1.67118,1.67165291,5.72976,1.67118,5.9685,-5.69,0,5.69
09/06/2019 06:30,3.97688,6.19284,7.35981262,6.14688,1.79284,6.403,-2.17,4.4,4.906006523,0.65688,1.04284,1.232479858,6.14688,1.79284,6.403,-5.49,-0.75,5.540992691
09/06/2019 07:00,8.42,6.955,10.92100842,8.52,2.485,8.875,-0.1,4.47,4.471118428,5.07,1.315,5.23775954,8.52,2.485,8.875,-3.45,-1.17,3.642993275
09/06/2019 07:30,16.36168,8.01424,18.21901795,12.87168,3.75424,13.408,3.49,4.26,5.507059106,13.39168,2.07424,13.55136764,12.87168,3.75424,13.408,0.52,-1.68,1.758635835
09/06/2019 08:00,27.05816,9.80738,28.78070057,18.60816,5.42738,19.3835,8.45,4.38,9.517715062,24.30816,2.95738,24.4873996,18.60816,5.42738,19.3835,5.7,-2.47,6.212157435
09/06/2019 08:30,35.12632,10.51976,36.66774751,23.17632,6.75976,24.142,11.95,3.76,12.52757359,32.72632,3.75976,32.94158187,23.17632,6.75976,24.142,9.55,-3,10.01011988
09/06/2019 09:00,44.72768,11.45974,46.17240517,28.38768,8.27974,29.5705,16.34,3.18,16.64656121,42.91768,4.63974,43.16774773,28.38768,8.27974,29.5705,14.53,-3.64,14.97900197
09/06/2019 09:30,50.1844,12.1517,51.63465712,31.2744,9.1217,32.5775,18.91,3.03,19.15121406,48.6144,4.7017,48.84123125,31.2744,9.1217,32.5775,17.34,-4.42,17.89446842
09/06/2019 10:00,52.81688,12.43534,54.26104029,32.96688,9.61534,34.3405,19.85,2.82,20.04931171,51.51688,4.88534,51.74799969,32.96688,9.61534,34.3405,18.55,-4.73,19.14354722
09/06/2019 10:30,50.9772,10.1346,51.97485004,32.1072,9.3646,33.445,18.87,0.77,18.88570359,49.4672,6.5346,49.89694252,32.1072,9.3646,33.445,17.36,-2.83,17.58915859
09/06/2019 11:00,48.64352,9.82436,49.62569987,30.56352,8.91436,31.837,18.08,0.91,18.10288651,47.25352,6.20436,47.65909394,30.56352,8.91436,31.837,16.69,-2.71,16.90858362
09/06/2019 11:30,54.20376,9.23568,54.98495597,33.65376,9.81568,35.056,20.55,-0.58,20.55818329,52.00376,6.79568,52.44589899,33.65376,9.81568,35.056,18.35,-3.02,18.59685188
09/06/2019 12:00,53.46792,9.39106,54.28637469,33.87792,9.88106,35.2895,19.59,-0.49,19.59612717,52.22792,6.73106,52.65987843,33.87792,9.88106,35.2895,18.35,-3.15,18.61840487
09/06/2019 12:30,38.86944,8.65442,39.82125502,26.68944,7.78442,27.8015,12.18,0.87,12.2110319,37.67944,4.90442,37.99728325,26.68944,7.78442,27.8015,10.99,-2.88,11.3610959
09/06/2019 13:00,45.15832,9.59326,46.16605357,29.90832,8.72326,31.1545,15.25,0.87,15.27479623,44.31832,5.84326,44.70186993,29.90832,8.72326,31.1545,14.41,-2.88,14.69498214
09/06/2019 13:30,34.49864,8.83002,35.61074859,24.06864,7.02002,25.0715,10.43,1.81,10.58588683,33.61864,4.71002,33.94697695,24.06864,7.02002,25.0715,9.55,-2.31,9.825405844
09/06/2019 14:00,43.68064,9.90852,44.79036815,28.76064,8.38852,29.959,14.92,1.52,14.99722641,42.79064,5.41852,43.13234553,28.76064,8.38852,29.959,14.03,-2.97,14.3409135
09/06/2019 14:30,63.78408,11.83244,64.87230147,38.37408,11.19244,39.973,25.41,0.64,25.41805854,63.07408,7.26244,63.49080723,38.37408,11.19244,39.973,24.7,-3.93,25.01069571
09/06/2019 15:00,47.81512,10.06316,48.86259193,29.80512,8.69316,31.047,18.01,1.37,18.062032,46.25512,5.93316,46.63409175,29.80512,8.69316,31.047,16.45,-2.76,16.67993106
09/06/2019 15:30,37.73416,8.88038,38.76503553,24.82416,7.24038,25.8585,12.91,1.64,13.01375042,35.82416,4.90038,36.15776768,24.82416,7.24038,25.8585,11,-2.34,11.24613711
09/06/2019 16:00,38.02504,8.87022,39.0459277,24.99504,7.29022,26.0365,13.03,1.58,13.12544475,35.99504,4.95022,36.33383523,24.99504,7.29022,26.0365,11,-2.34,11.24613711
09/06/2019 16:30,29.21328,8.35554,30.38471288,20.93328,6.10554,21.8055,8.28,2.25,8.580262234,26.40328,4.38554,26.76501739,20.93328,6.10554,21.8055,5.47,-1.72,5.734047436
09/06/2019 17:00,26.4356,8.1383,27.65995073,19.3656,5.6483,20.1725,7.07,2.49,7.495665414,23.3856,3.9283,23.71324162,19.3656,5.6483,20.1725,4.02,-1.72,4.372505003
09/06/2019 17:30,13.43544,5.90492,14.67580077,12.56544,3.66492,13.089,0.87,2.24,2.403018935,8.79544,2.27492,9.084878965,12.56544,3.66492,13.089,-3.77,-1.39,4.018084121
09/06/2019 18:00,13.84512,6.84316,15.44396926,12.52512,3.65316,13.047,1.32,3.19,3.452318062,8.10512,1.73316,8.288354107,12.52512,3.65316,13.047,-4.42,-1.92,4.819004046
09/06/2019 18:30,10.53248,6.51614,12.38520147,11.23248,3.27614,11.7005,-0.7,3.24,3.314754893,4.70248,1.88614,5.066640134,11.23248,3.27614,11.7005,-6.53,-1.39,6.676301371
09/06/2019 19:00,1.57424,6.02332,6.225641766,6.83424,1.99332,7.119,-5.26,4.03,6.626348919,-3.96576,-0.07668,3.966501254,6.83424,1.99332,7.119,-10.8,-2.07,10.99658583
09/06/2019 19:30,0.94592,6.23006,6.30146112,6.20592,1.81006,6.4645,-5.26,4.42,6.87051672,-4.71408,-0.58994,4.750850392,6.20592,1.81006,6.4645,-10.92,-2.4,11.1806261
09/06/2019 20:00,-0.31032,6.13574,6.14358233,5.29968,1.54574,5.5205,-5.61,4.59,7.248461906,-5.88032,-0.61426,5.912315845,5.29968,1.54574,5.5205,-11.18,-2.16,11.38674668
09/06/2019 20:30,0.36152,6.63086,6.640707873,5.35152,1.56086,5.5745,-4.99,5.07,7.11371914,-5.11848,-0.70914,5.167370419,5.35152,1.56086,5.5745,-10.47,-2.27,10.71325347
09/06/2019 21:00,-1.39496,7.55522,7.68292019,4.23504,1.23522,4.4115,-5.63,6.32,8.464000236,-7.04496,-1.94478,7.308462947,4.23504,1.23522,4.4115,-11.28,-3.18,11.71967576
09/06/2019 21:30,-3.4792,7.4769,8.246748829,3.0408,0.8869,3.1675,-6.52,6.59,9.270302045,-9.4892,-2.4931,9.811241728,3.0408,0.8869,3.1675,-12.53,-3.38,12.97787733
09/06/2019 22:00,-4.18568,6.14376,7.434090664,2.58432,0.75376,2.692,-6.77,5.39,8.653611963,-9.94568,-1.32624,10.03371632,2.58432,0.75376,2.692,-12.53,-2.08,12.70146842
09/06/2019 22:30,-4.28968,5.59426,7.049616972,2.38032,0.69426,2.4795,-6.67,4.9,8.276406225,-10.04968,-0.99574,10.09888936,2.38032,0.69426,2.4795,-12.43,-1.69,12.54436128
09/06/2019 23:00,-3.71656,5.73642,6.835154179,2.35344,0.68642,2.4515,-6.07,5.05,7.896036981,-8.96656,-1.09358,9.033001464,2.35344,0.68642,2.4515,-11.32,-1.78,11.45909246
09/06/2019 23:30,-2.78712,6.27584,6.86689199,2.52288,0.73584,2.628,-5.31,5.54,7.673832159,-7.79712,-1.32416,7.9087597,2.52288,0.73584,2.628,-10.32,-2.06,10.52359254
10/06/2019 00:00,-2.40088,5.91766,6.386151004,2.52912,0.73766,2.6345,-4.93,5.18,7.15103489,-6.88088,-0.85234,6.933469049,2.52912,0.73766,2.6345,-9.41,-1.59,9.543385144
10/06/2019 00:30,-1.74384,6.11638,6.360116528,2.69616,0.78638,2.8085,-4.44,5.33,6.937038273,-6.08384,-0.80362,6.136685934,2.69616,0.78638,2.8085,-8.78,-1.59,8.922807854
10/06/2019 01:00,-1.2392,6.1144,6.238710123,2.8608,0.8344,2.98,-4.1,5.28,6.684938294,-5.6292,-0.7556,5.679685203,2.8608,0.8344,2.98,-8.49,-1.59,8.637603834
10/06/2019 01:30,-1.24688,6.14716,6.272342927,2.97312,0.86716,3.097,-4.22,5.28,6.759201136,-5.68688,-0.72284,5.732634804,2.97312,0.86716,3.097,-8.66,-1.59,8.804754397
10/06/2019 02:00,-1.73936,6.09102,6.3345006,2.78064,0.81102,2.8965,-4.52,5.28,6.950453223,-6.22936,-0.82898,6.284276717,2.78064,0.81102,2.8965,-9.01,-1.64,9.158040183
10/06/2019 02:30,-1.69856,6.10292,6.334882682,2.82144,0.82292,2.939,-4.52,5.28,6.950453223,-6.18856,-0.88708,6.251814601,2.82144,0.82292,2.939,-9.01,-1.71,9.170834204
10/06/2019 03:00,-1.10704,6.17628,6.274708933,3.07296,0.89628,3.201,-4.18,5.28,6.734300261,-5.50704,-0.81372,5.566833013,3.07296,0.89628,3.201,-8.58,-1.71,8.748742767
10/06/2019 03:30,-0.54256,6.27092,6.294347385,3.39744,0.99092,3.539,-3.94,5.28,6.588019429,-4.91256,-0.71908,4.964909042,3.39744,0.99092,3.539,-8.31,-1.71,8.484114568
10/06/2019 04:00,0.04016,5.34088,5.341030987,3.74016,1.09088,3.896,-3.7,4.25,5.63493567,-4.28984,-0.39912,4.308366744,3.74016,1.09088,3.896,-8.03,-1.49,8.167068017
10/06/2019 04:30,0.23064,5.18852,5.193643673,3.80064,1.10852,3.959,-3.57,4.08,5.421374364,-4.01936,1.10852,4.169420991,3.80064,1.10852,3.959,-7.82,0,7.82
10/06/2019 05:00,0.48304,5.22422,5.246503812,3.92304,1.14422,4.0865,-3.44,4.08,5.336665626,-3.68696,1.14422,3.86042918,3.92304,1.14422,4.0865,-7.61,0,7.61
10/06/2019 05:30,0.83824,5.11782,5.186012712,4.27824,1.24782,4.4565,-3.44,3.87,5.177885669,-3.52176,1.24782,3.736288031,4.27824,1.24782,4.4565,-7.8,0,7.8
10/06/2019 06:00,1.88536,5.30948,5.634284356,4.93536,1.43948,5.141,-3.05,3.87,4.927413114,-2.44464,1.43948,2.836964469,4.93536,1.43948,5.141,-7.38,0,7.38
10/06/2019 06:30,3.36664,5.42152,6.381782196,6.17664,1.80152,6.434,-2.81,3.62,4.582630249,-1.48336,1.02152,1.801071903,6.17664,1.80152,6.434,-7.66,-0.78,7.69961038
10/06/2019 07:00,4.55888,5.32884,7.012839838,7.29888,2.12884,7.603,-2.74,3.2,4.212790049,-0.36112,0.84884,0.922462465,7.29888,2.12884,7.603,-7.66,-1.28,7.766208856
10/06/2019 07:30,5.01296,6.13378,7.921680696,7.93296,2.31378,8.2635,-2.92,3.82,4.808201327,-0.84704,-0.22622,0.876728151,7.93296,2.31378,8.2635,-8.78,-2.54,9.140021882
10/06/2019 08:00,8.55472,4.91096,9.864114882,10.73472,3.13096,11.182,-2.18,1.78,2.814391586,4.07472,1.51096,4.345842059,10.73472,3.13096,11.182,-6.66,-1.62,6.854195795
10/06/2019 08:30,16.14448,5.66964,17.11107981,14.36448,4.18964,14.963,1.78,1.48,2.314908206,10.62448,2.30964,10.87262674,14.36448,4.18964,14.963,-3.74,-1.88,4.18592881
10/06/2019 09:00,16.612,5.596,17.52922588,14.592,4.256,15.2,2.02,1.34,2.424046204,11.102,2.036,11.28714756,14.592,4.256,15.2,-3.49,-2.22,4.136242256
10/06/2019 09:30,16.73584,5.53212,17.62647702,14.71584,4.29212,15.329,2.02,1.24,2.370232056,10.72584,1.60212,10.84483436,14.71584,4.29212,15.329,-3.99,-2.69,4.812088943
10/06/2019 10:00,20.87192,7.95306,22.33580551,16.74192,4.88306,17.4395,4.13,3.07,5.146047027,14.75192,0.15306,14.75271402,16.74192,4.88306,17.4395,-1.99,-4.73,5.131568961
10/06/2019 10:30,25.4124,8.8257,26.90135785,19.0824,5.5657,19.8775,6.33,3.26,7.12014747,18.6624,0.4757,18.66846175,19.0824,5.5657,19.8775,-0.42,-5.09,5.107298699
10/06/2019 11:00,21.04296,7.52378,22.34755985,17.05296,4.97378,17.7635,3.99,2.55,4.735250785,13.96296,0.27378,13.96564383,17.05296,4.97378,17.7635,-3.09,-4.7,5.624775551
10/06/2019 11:30,18.19408,6.91494,19.46383678,15.51408,4.52494,16.1605,2.68,2.39,3.590891254,12.92408,-0.10506,12.92450701,15.51408,4.52494,16.1605,-2.59,-4.63,5.305186142
10/06/2019 12:00,11.75336,6.47598,13.41938107,12.84336,3.74598,13.3785,-1.09,2.73,2.93955779,6.93336,-0.63402,6.962288578,12.84336,3.74598,13.3785,-5.91,-4.38,7.356119901
10/06/2019 12:30,10.74704,6.86622,12.75318963,12.70704,3.70622,13.2365,-1.96,3.16,3.718494319,6.26704,-1.00378,6.346917728,12.70704,3.70622,13.2365,-6.44,-4.71,7.978577567
10/06/2019 13:00,5.27584,5.06712,7.315066151,9.55584,2.78712,9.954,-4.28,2.28,4.849412336,-0.17416,-0.67288,0.695053379,9.55584,2.78712,9.954,-9.73,-3.46,10.32688239
10/06/2019 13:30,14.3332,5.9676,15.5258775,14.0832,4.1076,14.67,0.25,1.86,1.876725872,9.3132,0.8876,9.355401007,14.0832,4.1076,14.67,-4.77,-3.22,5.755110772
10/06/2019 14:00,19.95584,6.42712,20.96529088,16.99584,4.95712,17.704,2.96,1.47,3.304920574,15.46584,1.73712,15.56309072,16.99584,4.95712,17.704,-1.53,-3.22,3.565010519
10/06/2019 14:30,30.76624,7.83432,31.74804078,22.26624,6.49432,23.194,8.5,1.34,8.604975305,25.86624,2.69432,26.00618642,22.26624,6.49432,23.194,3.6,-3.8,5.234500931
10/06/2019 15:00,29.5632,8.1826,30.67470843,21.4032,6.2426,22.295,8.16,1.94,8.387442995,23.9032,2.2226,24.00631002,21.4032,6.2426,22.295,2.5,-4.02,4.7339624
10/06/2019 15:30,14.6712,8.0766,16.74740508,13.5312,3.9466,14.095,1.14,4.13,4.284448623,7.6512,-0.9334,7.707924299,13.5312,3.9466,14.095,-5.88,-4.88,7.641256441
10/06/2019 16:00,7.92752,7.36886,10.82338538,10.24752,2.98886,10.6745,-2.32,4.38,4.956490694,0.53752,-2.03114,2.10106103,10.24752,2.98886,10.6745,-9.71,-5.02,10.93089658
10/06/2019 16:30,3.30544,7.01492,7.754678343,8.24544,2.40492,8.589,-4.94,4.61,6.756900177,-4.29456,-2.41508,4.927053582,8.24544,2.40492,8.589,-12.54,-4.82,13.43443337
10/06/2019 17:00,2.33728,8.66004,8.9699036,7.81728,2.28004,8.143,-5.48,6.38,8.410398326,-5.93272,-4.44996,7.416152008,7.81728,2.28004,8.143,-13.75,-6.73,15.30867075
10/06/2019 17:30,0.41144,10.03042,10.03885493,7.20144,2.10042,7.5015,-6.79,7.93,10.43977969,-7.97856,-5.77958,9.851952327,7.20144,2.10042,7.5015,-15.18,-7.88,17.10341486
10/06/2019 18:00,-0.5976,10.1807,10.19822427,6.7224,1.9607,7.0025,-7.32,8.22,11.00685241,-9.2076,-5.9193,10.94614134,6.7224,1.9607,7.0025,-15.93,-7.88,17.7724309
10/06/2019 18:30,-0.07704,10.12628,10.12657305,6.91296,2.01628,7.201,-6.99,8.11,10.7066428,-8.54704,-5.31372,10.06416976,6.91296,2.01628,7.201,-15.46,-7.33,17.10966101
10/06/2019 19:00,0.44408,10.14994,10.15965005,6.99408,2.03994,7.2855,-6.55,8.11,10.42471103,-7.69592,-5.02006,9.188481216,6.99408,2.03994,7.2855,-14.69,-7.06,16.29845698
10/06/2019 19:30,0.97824,10.30782,10.35413476,7.15824,2.08782,7.4565,-6.18,8.22,10.284007,-7.10176,-4.89218,8.623712672,7.15824,2.08782,7.4565,-14.26,-6.98,15.87664952
10/06/2019 20:00,0.86496,10.32978,10.36593028,6.92496,2.01978,7.2135,-6.06,8.31,10.28492586,-6.94504,-4.67022,8.369261344,6.92496,2.01978,7.2135,-13.87,-6.69,15.39912335
10/06/2019 20:30,0.10656,10.33858,10.33912914,6.40656,1.86858,6.6735,-6.3,8.47,10.55608355,-7.63344,-4.69142,8.959845303,6.40656,1.86858,6.6735,-14.04,-6.56,15.49694163
10/06/2019 21:00,-0.2424,9.9668,9.969747239,6.0576,1.7668,6.31,-6.3,8.2,10.3406963,-7.7124,-4.5832,8.971445591,6.0576,1.7668,6.31,-13.77,-6.35,15.16362094
10/06/2019 21:30,-0.93736,7.81202,7.868055684,5.73264,1.67202,5.9715,-6.67,6.14,9.065787335,-7.78736,-2.70798,8.244763881,5.73264,1.67202,5.9715,-13.52,-4.38,14.21178384
10/06/2019 22:00,0.73976,8.46368,8.495947505,6.38976,1.86368,6.656,-5.65,6.6,8.688066528,-5.88024,-3.03632,6.617889513,6.38976,1.86368,6.656,-12.27,-4.9,13.2122254
10/06/2019 22:30,0.916,6.9755,7.035386006,6.156,1.7955,6.4125,-5.24,5.18,7.368174808,-5.094,-1.4445,5.294848086,6.156,1.7955,6.4125,-11.25,-3.24,11.70726697
10/06/2019 23:00,2.06232,7.26776,7.554700471,6.47232,1.88776,6.742,-4.41,5.38,6.956471807,-3.61768,-1.35224,3.862144689,6.47232,1.88776,6.742,-10.09,-3.24,10.59743837
10/06/2019 23:30,3.1744,6.4517,7.190358006,6.7944,1.9817,7.0775,-3.62,4.47,5.751982267,-1.9456,-0.2283,1.958948761,6.7944,1.9817,7.0775,-8.74,-2.21,9.015081808
