Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2019 00:00,2.99536,4.83948,5.691462747,6.61536,1.92948,6.891,-3.62,2.91,4.644620544,-1.08464,1.08948,1.537338805,6.61536,1.92948,6.891,-7.7,-0.84,7.745682668
11/06/2019 00:30,2.83768,3.80724,4.748421232,6.36768,1.85724,6.633,-3.53,1.95,4.032790597,-0.89232,3.21724,3.338692588,6.36768,1.85724,6.633,-7.26,1.36,7.386284587
11/06/2019 01:00,2.93848,3.26664,4.393814015,6.46848,1.88664,6.738,-3.53,1.38,3.790158308,-0.49152,3.24664,3.283635668,6.46848,1.88664,6.738,-6.96,1.36,7.091628868
11/06/2019 01:30,2.6316,3.2413,4.175086137,6.3816,1.8613,6.6475,-3.75,1.38,3.995860358,-0.7184,3.2213,3.300435161,6.3816,1.8613,6.6475,-7.1,1.36,7.229080163
11/06/2019 02:00,2.95128,3.39454,4.498105762,6.70128,1.95454,6.9805,-3.75,1.44,4.016976475,-0.48872,3.31454,3.350376494,6.70128,1.95454,6.9805,-7.19,1.36,7.31749274
11/06/2019 02:30,2.93664,3.41402,4.503264044,6.59664,1.92402,6.8715,-3.66,1.49,3.951670533,-0.59336,3.28402,3.337193949,6.59664,1.92402,6.8715,-7.19,1.36,7.31749274
11/06/2019 03:00,3.09216,3.37938,4.580574489,6.75216,1.96938,7.0335,-3.66,1.41,3.922206012,-0.33784,3.32938,3.346476812,6.75216,1.96938,7.0335,-7.09,1.36,7.219258965
11/06/2019 03:30,3.02008,3.28794,4.46446331,6.61008,1.92794,6.8855,-3.59,1.36,3.838971216,-0.47992,3.12794,3.164542913,6.61008,1.92794,6.8855,-7.09,1.2,7.190834444
11/06/2019 04:00,3.548,3.369,4.892695065,6.888,2.009,7.175,-3.34,1.36,3.606272314,-0.042,3.209,3.20927484,6.888,2.009,7.175,-6.93,1.2,7.033128749
11/06/2019 04:30,3.3676,3.4468,4.818833884,6.7776,1.9768,7.06,-3.41,1.47,3.713354279,-0.1524,3.2968,3.30032059,6.7776,1.9768,7.06,-6.93,1.32,7.054594248
11/06/2019 05:00,3.44968,3.45324,4.881102191,6.79968,1.98324,7.083,-3.35,1.47,3.658332954,0.04968,3.30324,3.303613567,6.79968,1.98324,7.083,-6.75,1.32,6.877855771
11/06/2019 05:30,2.89648,3.37064,4.444188385,6.51648,1.90064,6.788,-3.62,1.47,3.907083311,-0.63352,3.22064,3.282357324,6.51648,1.90064,6.788,-7.15,1.32,7.270825263
11/06/2019 06:00,3.01488,3.56434,4.668406693,6.73488,1.96434,7.0155,-3.72,1.6,4.049493796,-0.73512,3.28434,3.365604054,6.73488,1.96434,7.0155,-7.47,1.32,7.585730024
11/06/2019 06:30,2.25016,3.69838,4.329114765,6.92016,2.01838,7.2085,-4.67,1.68,4.962993049,-2.22984,2.36838,3.252907968,6.92016,2.01838,7.2085,-9.15,0.35,9.156691542
11/06/2019 07:00,1.2776,4.8918,5.055884591,6.8976,2.0118,7.185,-5.62,2.88,6.31496635,-4.1924,-0.0082,4.192408019,6.8976,2.0118,7.185,-11.09,-2.02,11.27246646
11/06/2019 07:30,1.95296,5.97878,6.289663191,7.57296,2.20878,7.8885,-5.62,3.77,6.767370243,-4.53704,-1.45122,4.763483122,7.57296,2.20878,7.8885,-12.11,-3.66,12.65099601
11/06/2019 08:00,1.74048,8.76264,8.933819474,7.62048,2.22264,7.938,-5.88,6.54,8.794657469,-6.32952,-5.18736,8.183613334,7.62048,2.22264,7.938,-13.95,-7.41,15.79590453
11/06/2019 08:30,2.7452,8.8836,9.298089696,8.0352,2.3436,8.37,-5.29,6.54,8.411640744,-5.6648,-5.3764,7.809970294,8.0352,2.3436,8.37,-13.7,-7.72,15.7254062
11/06/2019 09:00,3.6372,8.5396,9.281917474,8.7072,2.5396,9.07,-5.07,6,7.855246654,-4.5028,-4.9604,6.699311606,8.7072,2.5396,9.07,-13.21,-7.5,15.19059248
11/06/2019 09:30,4.31928,8.36604,9.415243226,9.20928,2.68604,9.593,-4.89,5.68,7.494964977,-4.00072,-5.00396,6.406666544,9.20928,2.68604,9.593,-13.21,-7.69,15.28529359
11/06/2019 10:00,4.99152,10.11336,11.27809037,9.37152,2.73336,9.762,-4.38,7.38,8.581887904,-3.60848,-6.62664,7.545428126,9.37152,2.73336,9.762,-12.98,-9.36,16.00281225
11/06/2019 10:30,5.66136,10.68998,12.0965561,9.53136,2.77998,9.9285,-3.87,7.91,8.805963888,-3.22864,-6.94002,7.654279447,9.53136,2.77998,9.9285,-12.76,-9.72,16.04044887
11/06/2019 11:00,6.90312,10.67716,12.71435454,9.93312,2.89716,10.347,-3.03,7.78,8.349209543,-2.06688,-6.63284,6.947413864,9.93312,2.89716,10.347,-12,-9.53,15.32386701
11/06/2019 11:30,8.99448,8.56214,12.41816862,11.42448,3.33214,11.9005,-2.43,5.23,5.766957603,1.31448,-3.42786,3.67125072,11.42448,3.33214,11.9005,-10.11,-6.76,12.16181319
11/06/2019 12:00,6.79088,8.69484,11.03251077,10.37088,3.02484,10.803,-3.58,5.67,6.705617048,-1.14912,-4.17516,4.330408503,10.37088,3.02484,10.803,-11.52,-7.2,13.58493283
11/06/2019 12:30,6.4644,9.1642,11.21476834,10.3344,3.0142,10.765,-3.87,6.15,7.266319564,-1.7356,-4.7158,5.025044975,10.3344,3.0142,10.765,-12.07,-7.73,14.33310155
11/06/2019 13:00,3.95104,8.59822,9.462563302,9.01104,2.62822,9.3865,-5.06,5.97,7.825886531,-4.41896,-4.79178,6.518309831,9.01104,2.62822,9.3865,-13.43,-7.42,15.34344485
11/06/2019 13:30,3.48592,8.30006,9.002368258,8.84592,2.58006,9.2145,-5.36,5.72,7.838877471,-4.28408,-4.70994,6.366857643,8.84592,2.58006,9.2145,-13.13,-7.29,15.01802251
11/06/2019 14:00,3.54832,7.72826,8.503915419,8.90832,2.59826,9.2795,-5.36,5.13,7.419332854,-3.75168,-4.00174,5.485346466,8.90832,2.59826,9.2795,-12.66,-6.6,14.27710055
11/06/2019 14:30,3.8748,8.0189,8.905999789,8.9448,2.6089,9.3175,-5.07,5.41,7.414377924,-4.1952,-4.1511,5.90180771,8.9448,2.6089,9.3175,-13.14,-6.76,14.77691443
11/06/2019 15:00,3.75288,8.67334,9.450446288,8.82288,2.57334,9.1905,-5.07,6.1,7.931891326,-4.38712,-4.74666,6.463559627,8.82288,2.57334,9.1905,-13.21,-7.32,15.1025329
11/06/2019 15:30,4.49904,9.08222,10.13548623,9.05904,2.64222,9.4365,-4.56,6.44,7.890956849,-3.87096,-4.98778,6.313658262,9.05904,2.64222,9.4365,-12.93,-7.63,15.01338736
11/06/2019 16:00,2.89816,8.83988,9.302838803,8.22816,2.39988,8.571,-5.33,6.44,8.359575348,-5.67184,-5.08012,7.614288424,8.22816,2.39988,8.571,-13.9,-7.48,15.78481549
11/06/2019 16:30,1.21856,8.55208,8.638458242,7.61856,2.22208,7.936,-6.4,6.33,9.001605412,-7.46144,-4.68792,8.811905628,7.61856,2.22208,7.936,-15.08,-6.91,16.58778165
11/06/2019 17:00,0.3024,8.6582,8.663479266,7.2624,2.1182,7.565,-6.96,6.54,9.550560193,-8.3176,-4.5318,9.47204735,7.2624,2.1182,7.565,-15.58,-6.65,16.93986127
11/06/2019 17:30,0.0952,8.4886,8.489133819,7.1952,2.0986,7.495,-7.1,6.39,9.552073073,-8.7248,-4.0514,9.619562204,7.1952,2.0986,7.495,-15.92,-6.15,17.06660189
11/06/2019 18:00,-0.22864,8.49748,8.500555429,6.95136,2.02748,7.241,-7.18,6.47,9.665055613,-9.30864,-3.88252,10.08586834,6.95136,2.02748,7.241,-16.26,-5.91,17.30074276
11/06/2019 18:30,-0.0952,8.6364,8.636924684,7.0848,2.0664,7.38,-7.18,6.57,9.732281336,-8.9952,-3.7436,9.743108539,7.0848,2.0664,7.38,-16.08,-5.81,17.09744133
11/06/2019 19:00,-1.20232,8.44474,8.529900764,6.42768,1.87474,6.6955,-7.63,6.57,10.06885296,-9.84232,-3.68526,10.50963388,6.42768,1.87474,6.6955,-16.27,-5.56,17.19379248
11/06/2019 19:30,-0.7392,8.4369,8.46922064,6.4008,1.8669,6.6675,-7.14,6.57,9.702808872,-9.4292,-3.6931,10.12663815,6.4008,1.8669,6.6675,-15.83,-5.56,16.77803624
11/06/2019 20:00,-1.36704,8.44378,8.553725449,5.77296,1.68378,6.0135,-7.14,6.76,9.832456458,-9.88704,-3.75622,10.57651874,5.77296,1.68378,6.0135,-15.66,-5.44,16.57797334
11/06/2019 20:30,-1.214,8.433,8.519934565,5.736,1.673,5.975,-6.95,6.76,9.695364872,-9.784,-3.657,10.44510914,5.736,1.673,5.975,-15.52,-5.33,16.40973187
11/06/2019 21:00,-1.54544,8.26258,8.405867775,5.49456,1.60258,5.7235,-7.04,6.66,9.69108869,-9.65544,-3.59742,10.30383192,5.49456,1.60258,5.7235,-15.15,-5.2,16.01756848
11/06/2019 21:30,-1.50184,8.17488,8.311689744,5.46816,1.59488,5.696,-6.97,6.58,9.585264733,-9.36184,-3.68512,10.0610217,5.46816,1.59488,5.696,-14.83,-5.28,15.74189633
11/06/2019 22:00,-1.25832,6.56174,6.681302347,5.49168,1.60174,5.7205,-6.75,4.96,8.376401375,-8.23832,-1.71826,8.415600623,5.49168,1.60174,5.7205,-13.73,-3.32,14.12569644
11/06/2019 22:30,-0.65584,7.01288,7.043480106,5.32416,1.55288,5.546,-5.98,5.46,8.097653981,-7.49584,-1.90712,7.7346444,5.32416,1.55288,5.546,-12.82,-3.46,13.27870476
11/06/2019 23:00,0.06784,9.02562,9.025874952,5.12784,1.49562,5.3415,-5.06,7.53,9.072182758,-6.49216,-3.76438,7.504578486,5.12784,1.49562,5.3415,-11.62,-5.26,12.75507742
11/06/2019 23:30,0.62056,9.19558,9.216495334,4.99056,1.45558,5.1985,-4.37,7.74,8.888447558,-5.71944,-3.80442,6.869177931,4.99056,1.45558,5.1985,-10.71,-5.26,11.93196128
12/06/2019 00:00,0.36616,7.03138,7.040907459,4.73616,1.38138,4.9335,-4.37,5.65,7.142786571,-4.77384,-1.50862,5.006543983,4.73616,1.38138,4.9335,-9.51,-2.89,9.939426543
12/06/2019 00:30,0.26632,4.98226,4.989372811,4.63632,1.35226,4.8295,-4.37,3.63,5.681003432,-4.15368,0.51226,4.185148486,4.63632,1.35226,4.8295,-8.79,-0.84,8.8300453
12/06/2019 01:00,0.5244,5.1142,5.141015172,4.5744,1.3342,4.765,-4.05,3.78,5.539936823,-4.0856,0.4942,4.115381027,4.5744,1.3342,4.765,-8.66,-0.84,8.700643654
12/06/2019 01:30,0.15016,4.95588,4.958154354,4.58016,1.33588,4.771,-4.43,3.62,5.720952718,-4.48984,0.49588,4.517140711,4.58016,1.33588,4.771,-9.07,-0.84,9.108814412
12/06/2019 02:00,0.31488,5.14184,5.151472411,4.87488,1.42184,5.078,-4.56,3.72,5.884895921,-4.35512,0.69184,4.409729334,4.87488,1.42184,5.078,-9.23,-0.73,9.258822819
12/06/2019 02:30,-0.6236,5.1027,5.140663795,4.4664,1.3027,4.6525,-5.09,3.8,6.352015428,-5.2936,0.5727,5.324489295,4.4664,1.3027,4.6525,-9.76,-0.73,9.78726213
12/06/2019 03:00,-0.59792,5.06644,5.101600004,4.34208,1.26644,4.523,-4.94,3.8,6.232463397,-5.20792,0.53644,5.235475012,4.34208,1.26644,4.523,-9.55,-0.73,9.577859886
12/06/2019 03:30,-0.4388,5.0866,5.105491651,4.4112,1.2866,4.595,-4.85,3.8,6.161371601,-4.9788,0.5566,5.009815665,4.4112,1.2866,4.595,-9.39,-0.73,9.418333186
12/06/2019 04:00,-0.36992,5.06294,5.076435979,4.33008,1.26294,4.5105,-4.7,3.8,6.044005295,-4.93992,0.53294,4.968584773,4.33008,1.26294,4.5105,-9.27,-0.73,9.298698834
12/06/2019 04:30,-0.13328,5.09696,5.098702266,4.44672,1.29696,4.632,-4.58,3.8,5.951167953,-4.71328,0.56696,4.747257313,4.44672,1.29696,4.632,-9.16,-0.73,9.189042388
12/06/2019 05:00,-0.21488,5.11566,5.120170959,4.30512,1.25566,4.4845,-4.52,3.86,5.943904441,-4.85488,0.52566,4.883254883,4.30512,1.25566,4.4845,-9.16,-0.73,9.189042388
12/06/2019 05:30,-1.2396,4.8072,4.964451631,3.8304,1.1172,3.99,-5.07,3.69,6.2706459,-5.9996,0.3872,6.012081503,3.8304,1.1172,3.99,-9.83,-0.73,9.85706853
12/06/2019 06:00,-0.73344,4.62858,4.686329806,4.24656,1.23858,4.4235,-4.98,3.39,6.024325688,-5.58344,0.50858,5.606554722,4.24656,1.23858,4.4235,-9.83,-0.73,9.85706853
12/06/2019 06:30,-0.48336,6.36902,6.387335333,4.79664,1.39902,4.9965,-5.28,4.97,7.251158528,-6.39336,-1.60098,6.590765437,4.79664,1.39902,4.9965,-11.19,-3,11.58516724
12/06/2019 07:00,-0.57456,7.69242,7.713847591,5.18544,1.51242,5.4015,-5.76,6.18,8.448076704,-7.40456,-3.68758,8.271986161,5.18544,1.51242,5.4015,-12.59,-5.2,13.62160416
12/06/2019 07:30,-0.18568,8.85876,8.860705717,5.82432,1.69876,6.067,-6.01,7.16,9.348031878,-7.90568,-5.35124,9.546493901,5.82432,1.69876,6.067,-13.73,-7.05,15.4342282
12/06/2019 08:00,1.03104,8.22072,8.285124067,6.79104,1.98072,7.074,-5.76,6.24,8.492066886,-7.04896,-5.06928,8.682478724,6.79104,1.98072,7.074,-13.84,-7.05,15.5321634
12/06/2019 08:30,0.63512,7.94566,7.971003089,6.70512,1.95566,6.9845,-6.07,5.99,8.527895403,-7.76488,-5.42434,9.471896634,6.70512,1.95566,6.9845,-14.47,-7.38,16.24331555
12/06/2019 09:00,2.26728,8.04004,8.353610106,7.57728,2.21004,7.893,-5.31,5.83,7.885746636,-5.87272,-5.16996,7.824150216,7.57728,2.21004,7.893,-13.45,-7.38,15.34167201
12/06/2019 09:30,2.00752,7.71886,7.975646447,7.60752,2.21886,7.9245,-5.6,5.5,7.849203781,-6.13248,-5.36114,8.145497717,7.60752,2.21886,7.9245,-13.74,-7.58,15.69216365
12/06/2019 10:00,4.06664,8.35902,9.295739683,8.63664,2.51902,8.9965,-4.57,5.84,7.41555797,-3.91336,-5.23098,6.532804777,8.63664,2.51902,8.9965,-12.55,-7.75,14.75008475
12/06/2019 10:30,6.9324,9.1182,11.45424554,9.9024,2.8882,10.315,-2.97,6.23,6.901724422,-1.4576,-5.4218,5.614313226,9.9024,2.8882,10.315,-11.36,-8.31,14.07500266
12/06/2019 11:00,3.74056,8.57808,9.358164649,8.53056,2.48808,8.886,-4.79,6.09,7.748044915,-4.38944,-5.89192,7.347237903,8.53056,2.48808,8.886,-12.92,-8.38,15.3997013
12/06/2019 11:30,4.03072,8.73896,9.62372722,8.67072,2.52896,9.032,-4.64,6.21,7.752012642,-4.05928,-5.78104,7.063864212,8.67072,2.52896,9.032,-12.73,-8.31,15.20226957
12/06/2019 12:00,5.74208,8.97894,10.65799448,9.32208,2.71894,9.7105,-3.58,6.26,7.211379896,-2.88792,-5.59106,6.292855779,9.32208,2.71894,9.7105,-12.21,-8.31,14.76957007
12/06/2019 12:30,8.07392,8.61656,11.80818743,10.75392,3.13656,11.202,-2.68,5.48,6.100229504,0.62392,-4.10344,4.150601884,10.75392,3.13656,11.202,-10.13,-7.24,12.45128507
12/06/2019 13:00,14.7084,7.9137,16.70220579,13.8984,4.0537,14.4775,0.81,3.86,3.9440715,7.5184,-1.1763,7.609863353,13.8984,4.0537,14.4775,-6.38,-5.23,8.249684842
12/06/2019 13:30,18.96248,8.32364,20.70890221,16.09248,4.69364,16.763,2.87,3.63,4.627504727,11.73248,-0.73636,11.75556519,16.09248,4.69364,16.763,-4.36,-5.43,6.96379925
12/06/2019 14:00,14.40384,7.79362,16.37715236,13.86384,4.04362,14.4415,0.54,3.75,3.788680509,7.62384,-1.13638,7.708066933,13.86384,4.04362,14.4415,-6.24,-5.18,8.109870529
12/06/2019 14:30,5.9736,6.4173,8.767304959,9.6936,2.8273,10.0975,-3.72,3.59,5.169767886,-0.7864,-1.9527,2.105103857,9.6936,2.8273,10.0975,-10.48,-4.78,11.51862839
12/06/2019 15:00,1.91336,6.01348,6.310537869,7.62336,2.22348,7.941,-5.71,3.79,6.853334955,-5.01664,-2.78652,5.738586115,7.62336,2.22348,7.941,-12.64,-5.01,13.59667974
12/06/2019 15:30,-0.92312,5.41784,5.495920378,6.26688,1.82784,6.528,-7.19,3.59,8.036429555,-7.20312,-2.84216,7.743565794,6.26688,1.82784,6.528,-13.47,-4.67,14.25657042
12/06/2019 16:00,0.62976,5.62868,5.663800508,6.98976,2.03868,7.281,-6.36,3.59,7.303266393,-6.12024,-2.63132,6.661920339,6.98976,2.03868,7.281,-13.11,-4.67,13.91693213
12/06/2019 16:30,3.81848,6.25664,7.329824937,8.62848,2.51664,8.988,-4.81,3.74,6.092922123,-3.10152,-1.75336,3.562821578,8.62848,2.51664,8.988,-11.73,-4.27,12.48302047
12/06/2019 17:00,4.44232,6.79276,8.11639054,8.75232,2.55276,9.117,-4.31,4.24,6.045965597,-2.97768,-1.79724,3.478023835,8.75232,2.55276,9.117,-11.73,-4.35,12.5106115
12/06/2019 17:30,3.03672,6.74696,7.398860561,8.04672,2.34696,8.382,-5.01,4.4,6.66784073,-4.69328,-1.75304,5.009992655,8.04672,2.34696,8.382,-12.74,-4.1,13.38348236
12/06/2019 18:00,0.12704,6.38372,6.384983962,6.52704,1.90372,6.799,-6.4,4.48,7.812195594,-8.10296,-2.12628,8.377292367,6.52704,1.90372,6.799,-14.63,-4.03,15.17490692
12/06/2019 18:30,-1.04496,6.32772,6.413422004,5.85504,1.70772,6.099,-6.9,4.62,8.303878612,-9.39496,-2.24228,9.658834971,5.85504,1.70772,6.099,-15.25,-3.95,15.75325363
12/06/2019 19:00,-3.00936,5.92852,6.64857857,4.76064,1.38852,4.959,-7.77,4.54,8.999138848,-11.31936,-2.23148,11.53721863,4.76064,1.38852,4.959,-16.08,-3.62,16.48243914
12/06/2019 19:30,-3.3844,5.8058,6.72022894,4.5456,1.3258,4.735,-7.93,4.48,9.107980018,-11.6644,-2.1742,11.86530122,4.5456,1.3258,4.735,-16.21,-3.5,16.58354908
12/06/2019 20:00,-3.56776,5.87232,6.871175562,4.36224,1.27232,4.544,-7.93,4.6,9.167600558,-11.45776,-2.22768,11.67231007,4.36224,1.27232,4.544,-15.82,-3.5,16.20254301
12/06/2019 20:30,-3.874,5.783,6.96067274,4.056,1.183,4.225,-7.93,4.6,9.167600558,-11.994,-2.237,12.20082805,4.056,1.183,4.225,-16.05,-3.42,16.41032906
12/06/2019 21:00,-4.11592,6.12244,7.377334817,3.81408,1.11244,3.973,-7.93,5.01,9.380031983,-11.87592,-2.53756,12.14399797,3.81408,1.11244,3.973,-15.69,-3.65,16.10896024
12/06/2019 21:30,-4.16296,6.25122,7.510525111,3.70704,1.08122,3.8615,-7.87,5.17,9.416251908,-12.06296,-2.86878,12.39939122,3.70704,1.08122,3.8615,-15.77,-3.95,16.25716457
12/06/2019 22:00,-3.80064,6.31148,7.367472036,3.63936,1.06148,3.791,-7.44,5.25,9.105827804,-11.40064,-2.75852,11.72962169,3.63936,1.06148,3.791,-15.04,-3.82,15.51753846
12/06/2019 22:30,-3.53848,6.05836,7.016022135,3.49152,1.01836,3.637,-7.03,5.04,8.65,-10.64848,-2.42164,10.92036934,3.49152,1.01836,3.637,-14.14,-3.44,14.55242935
12/06/2019 23:00,-2.49528,6.81096,7.253661034,3.53472,1.03096,3.682,-6.03,5.78,8.352801925,-9.27528,-2.84904,9.702981397,3.53472,1.03096,3.682,-12.81,-3.88,13.38471143
12/06/2019 23:30,-1.80496,8.14772,8.345251452,3.45504,1.00772,3.599,-5.26,7.14,8.868325659,-8.30496,-4.13228,9.276211436,3.45504,1.00772,3.599,-11.76,-5.14,12.83421988
13/06/2019 00:00,-1.40984,8.09088,8.212794165,3.50016,1.02088,3.646,-4.91,7.07,8.607729085,-7.36984,-3.89912,8.337726213,3.50016,1.02088,3.646,-10.87,-4.92,11.93160928
13/06/2019 00:30,-0.71752,7.84864,7.881369475,3.73248,1.08864,3.888,-4.45,6.76,8.093213206,-6.14752,-3.16136,6.912756266,3.73248,1.08864,3.888,-9.88,-4.25,10.75531961
13/06/2019 01:00,-0.62872,6.27954,6.310935862,3.70128,1.07954,3.8555,-4.33,5.2,6.766749589,-5.63872,-1.35046,5.798181219,3.70128,1.07954,3.8555,-9.34,-2.43,9.650932597
13/06/2019 01:30,-0.9976,6.7407,6.814120798,3.6024,1.0507,3.7525,-4.6,5.69,7.316836748,-6.4476,-2.1793,6.805945507,3.6024,1.0507,3.7525,-10.05,-3.23,10.5562967
13/06/2019 02:00,-1.62736,6.67952,6.874902763,3.39264,0.98952,3.534,-5.02,5.69,7.587918028,-7.16736,-2.24048,7.5093808,3.39264,0.98952,3.534,-10.56,-3.23,11.04293892
13/06/2019 02:30,-1.87936,6.75102,7.007728951,3.26064,0.95102,3.3965,-5.14,5.8,7.749812901,-7.40936,-2.14898,7.714708721,3.26064,0.95102,3.3965,-10.67,-3.1,11.11120606
13/06/2019 03:00,-1.92256,6.00842,6.308513918,3.21744,0.93842,3.3515,-5.14,5.07,7.219729912,-7.17256,-1.31158,7.291492238,3.21744,0.93842,3.3515,-10.39,-2.25,10.63083252
13/06/2019 03:30,-1.67768,4.63776,4.93187875,3.35232,0.97776,3.492,-5.03,3.66,6.220651091,-6.54768,0.12776,6.548926324,3.35232,0.97776,3.492,-9.9,-0.85,9.936422898
13/06/2019 04:00,-1.8044,4.6608,4.997891155,3.2256,0.9408,3.36,-5.03,3.72,6.256140983,-6.6744,0.1508,6.676103355,3.2256,0.9408,3.36,-9.9,-0.79,9.931470183
13/06/2019 04:30,-1.81936,4.70602,5.045462818,3.14064,0.91602,3.2715,-4.96,3.79,6.242251196,-6.53936,0.18602,6.542005247,3.14064,0.91602,3.2715,-9.68,-0.73,9.707486801
13/06/2019 05:00,-1.03096,4.87472,4.982546899,3.47904,1.01472,3.624,-4.51,3.86,5.936303564,-5.64096,0.28472,5.648140862,3.47904,1.01472,3.624,-9.12,-0.73,9.149169361
13/06/2019 05:30,-0.05136,4.92002,4.920288066,4.14864,1.21002,4.3215,-4.2,3.71,5.603936117,-4.75136,0.48002,4.775546152,4.14864,1.21002,4.3215,-8.9,-0.73,8.929888017
13/06/2019 06:00,1.37512,5.15816,5.338311493,4.96512,1.44816,5.172,-3.59,3.71,5.162576876,-3.66488,0.53816,3.704181637,4.96512,1.44816,5.172,-8.63,-0.91,8.677845355
13/06/2019 06:30,0.83496,4.68978,4.763527543,5.24496,1.52978,5.4635,-4.41,3.16,5.425283403,-4.69504,0.52978,4.724835177,5.24496,1.52978,5.4635,-9.94,-1,9.990175174
13/06/2019 07:00,0.45392,4.12156,4.146480459,5.59392,1.63156,5.827,-5.14,2.49,5.711365861,-5.51608,0.49156,5.537939129,5.59392,1.63156,5.827,-11.11,-1.14,11.1683347
13/06/2019 07:30,2.11592,5.71756,6.096524403,6.98592,2.03756,7.277,-4.87,3.68,6.104039646,-4.76408,-1.34244,4.949606388,6.98592,2.03756,7.277,-11.75,-3.38,12.22648355
13/06/2019 08:00,4.65696,8.27578,9.496094516,8.31696,2.42578,8.6635,-3.66,5.85,6.900586932,-3.28304,-3.98422,5.162592435,8.31696,2.42578,8.6635,-11.6,-6.41,13.2532298
13/06/2019 08:30,4.78176,8.86718,10.07432925,8.56176,2.49718,8.9185,-3.78,6.37,7.407111448,-3.08824,-4.92282,5.811315088,8.56176,2.49718,8.9185,-11.65,-7.42,13.81227353
13/06/2019 09:00,9.24856,8.70458,12.70061318,11.15856,3.25458,11.6235,-1.91,5.45,5.774997835,2.56856,-3.77542,4.566322005,11.15856,3.25458,11.6235,-8.59,-7.03,11.09995495
13/06/2019 09:30,10.55064,8.91352,13.81183707,12.08064,3.52352,12.584,-1.53,5.39,5.602945654,3.91064,-3.70648,5.388051522,12.08064,3.52352,12.584,-8.17,-7.23,10.90971127
13/06/2019 10:00,9.87336,8.10598,12.77458999,11.40336,3.32598,11.8785,-1.53,4.78,5.018894301,2.99336,-3.20402,4.384740386,11.40336,3.32598,11.8785,-8.41,-6.53,10.64748797
13/06/2019 10:30,12.32296,7.19878,14.27157233,12.61296,3.67878,13.1385,-0.29,3.52,3.53192582,4.93296,-1.92122,5.293881435,12.61296,3.67878,13.1385,-7.68,-5.6,9.504861914
13/06/2019 11:00,0.766,6.008,6.056634379,6.816,1.988,7.1,-6.05,4.02,7.263807542,-6.864,-3.462,7.687648535,6.816,1.988,7.1,-13.68,-5.45,14.72565448
13/06/2019 11:30,5.71536,7.05198,9.077211127,9.67536,2.82198,10.0785,-3.96,4.23,5.794350697,-1.22464,-3.07802,3.312695315,9.67536,2.82198,10.0785,-10.9,-5.9,12.39435355
13/06/2019 12:00,20.56008,8.61794,22.29317787,16.21008,4.72794,16.8855,4.35,3.89,5.835631928,12.05008,-1.24206,12.11392344,16.21008,4.72794,16.8855,-4.16,-5.97,7.276434566
13/06/2019 12:30,13.61944,7.43442,15.51643473,13.72944,4.00442,14.3015,-0.11,3.43,3.431763395,7.34944,-0.93558,7.408750114,13.72944,4.00442,14.3015,-6.38,-4.94,8.068952844
13/06/2019 13:00,15.68048,7.82514,17.52456188,14.76048,4.30514,15.3755,0.92,3.52,3.638241333,9.98048,-1.13486,10.04479409,14.76048,4.30514,15.3755,-4.78,-5.44,7.241684887
13/06/2019 13:30,14.31496,7.90978,16.35489833,14.84496,4.32978,15.4635,-0.53,3.58,3.619019204,10.55496,-1.11022,10.61318845,14.84496,4.32978,15.4635,-4.29,-5.44,6.92803724
13/06/2019 14:00,8.42632,6.66226,10.74190751,11.59632,3.38226,12.0795,-3.17,3.28,4.561501946,5.00632,-1.29774,5.171785867,11.59632,3.38226,12.0795,-6.59,-4.68,8.0827285
13/06/2019 14:30,4.556,6.133,7.64008017,9.096,2.653,9.475,-4.54,3.48,5.720314677,-0.744,-1.947,2.084309238,9.096,2.653,9.475,-9.84,-4.6,10.86211766
13/06/2019 15:00,2.46032,5.85426,6.350238944,8.14032,2.37426,8.4795,-5.68,3.48,6.661291166,-3.05968,-2.22574,3.78359092,8.14032,2.37426,8.4795,-11.2,-4.6,12.10784869
13/06/2019 15:30,6.73368,5.91274,8.961190805,11.08368,3.23274,11.5455,-4.35,2.68,5.10929545,4.91368,-0.55726,4.945178445,11.08368,3.23274,11.5455,-6.17,-3.79,7.241063458
13/06/2019 16:00,15.04576,6.58918,16.42535196,15.42576,4.49918,16.0685,-0.38,2.09,2.124264579,14.33576,1.23918,14.38921756,15.42576,4.49918,16.0685,-1.09,-3.26,3.437397271
13/06/2019 16:30,4.41464,5.19302,6.815900751,10.36464,3.02302,10.7965,-5.95,2.17,6.33335614,3.62464,0.52302,3.662180368,10.36464,3.02302,10.7965,-6.74,-2.5,7.188713376
13/06/2019 17:00,-1.7672,4.3754,4.718805039,7.7328,2.2554,8.055,-9.5,2.12,9.73367351,-2.1472,0.0254,2.147350228,7.7328,2.2554,8.055,-9.88,-2.23,10.12853889
13/06/2019 17:30,2.7996,5.4278,6.107272141,9.9696,2.9078,10.385,-7.17,2.52,7.599953947,2.3496,0.7478,2.465730115,9.9696,2.9078,10.385,-7.62,-2.16,7.920227269
13/06/2019 18:00,5.43184,5.95762,8.06214127,11.03184,3.21762,11.4915,-5.6,2.74,6.234388502,5.12184,1.19762,5.259994168,11.03184,3.21762,11.4915,-5.91,-2.02,6.245678506
13/06/2019 18:30,1.28832,5.49576,5.644745025,8.72832,2.54576,9.092,-7.44,2.95,8.003505482,0.74832,0.62576,0.975478549,8.72832,2.54576,9.092,-7.98,-1.92,8.207728066
13/06/2019 19:00,-0.75576,4.89832,4.956280057,7.67424,2.23832,7.994,-8.43,2.66,8.839711534,-1.04576,0.48832,1.154153543,7.67424,2.23832,7.994,-8.72,-1.75,8.893868675
13/06/2019 19:30,-0.13808,4.07556,4.077898405,7.80192,2.27556,8.127,-7.94,1.8,8.141474068,-0.40808,1.55556,1.608196568,7.80192,2.27556,8.127,-8.21,-0.72,8.241510784
13/06/2019 20:00,-3.11336,2.96152,4.296930439,6.17664,1.80152,6.434,-9.29,1.16,9.362141849,-3.11336,3.11152,4.401655052,6.17664,1.80152,6.434,-9.29,1.31,9.381908121
13/06/2019 20:30,-5.6492,1.3569,5.809874203,4.7208,1.3769,4.9175,-10.37,-0.02,10.37001929,-5.5492,3.2969,6.454701407,4.7208,1.3769,4.9175,-10.27,1.92,10.44793281
13/06/2019 21:00,-5.9688,1.9941,6.293092106,4.4712,1.3041,4.6575,-10.44,0.69,10.46277688,-5.6688,3.4341,6.627845521,4.4712,1.3041,4.6575,-10.14,2.13,10.36129818
13/06/2019 21:30,-8.02704,0.98378,8.087100485,3.37296,0.98378,3.5135,-11.4,0,11.4,-7.65704,3.35378,8.359312283,3.37296,0.98378,3.5135,-11.03,2.37,11.28174632
13/06/2019 22:00,-7.81176,0.26032,7.816096263,3.25824,0.95032,3.394,-11.07,-0.69,11.09148322,-7.44176,3.32032,8.14888439,3.25824,0.95032,3.394,-10.7,2.37,10.95932936
13/06/2019 22:30,-7.06056,0.28692,7.06638738,3.34944,0.97692,3.489,-10.41,-0.69,10.43284237,-6.77056,3.34692,7.552639022,3.34944,0.97692,3.489,-10.12,2.37,10.39381066
13/06/2019 23:00,-5.75664,2.07348,6.11867824,3.54336,1.03348,3.691,-9.3,1.04,9.357969865,-5.41664,2.85348,6.122282009,3.54336,1.03348,3.691,-8.96,1.82,9.142975446
13/06/2019 23:30,-4.85576,2.33082,5.386197829,3.53424,1.03082,3.6815,-8.39,1.3,8.490117785,-4.62576,2.57082,5.292142388,3.53424,1.03082,3.6815,-8.16,1.54,8.304047206
14/06/2019 00:00,-4.3112,2.7359,5.106035081,3.4488,1.0059,3.5925,-7.76,1.73,7.950503129,-4.2312,2.1859,4.762479633,3.4488,1.0059,3.5925,-7.68,1.18,7.770122264
14/06/2019 00:30,-3.88728,3.07246,4.954892153,3.40272,0.99246,3.5445,-7.29,2.08,7.580930022,-3.80728,2.60246,4.611743602,3.40272,0.99246,3.5445,-7.21,1.61,7.387570643
14/06/2019 01:00,-3.59536,0.17802,3.599764527,3.52464,1.02802,3.6715,-7.12,-0.85,7.170557858,-3.21536,4.20802,5.29584481,3.52464,1.02802,3.6715,-6.74,3.18,7.452516354
14/06/2019 01:30,-3.55664,0.23598,3.564459938,3.72336,1.08598,3.8785,-7.28,-0.85,7.329454277,-3.17664,5.05598,5.971094996,3.72336,1.08598,3.8785,-6.9,3.97,7.960584149
14/06/2019 02:00,-4.14264,0.09048,4.143627976,3.56736,1.04048,3.716,-7.71,-0.95,7.768307409,-3.74264,5.01048,6.253979853,3.56736,1.04048,3.716,-7.31,3.97,8.318473418
14/06/2019 02:30,-4.2468,0.1701,4.250205201,3.4632,1.0101,3.6075,-7.71,-0.84,7.755623766,-3.9068,4.9801,6.329651037,3.4632,1.0101,3.6075,-7.37,3.97,8.371248413
14/06/2019 03:00,-4.39944,0.12558,4.401231947,3.31056,0.96558,3.4485,-7.71,-0.84,7.755623766,-4.05944,5.04558,6.475872964,3.31056,0.96558,3.4485,-7.37,4.08,8.423971747
14/06/2019 03:30,-4.64024,0.18868,4.64407444,3.14976,0.91868,3.281,-7.79,-0.73,7.824129345,-4.22024,4.99868,6.541958988,3.14976,0.91868,3.281,-7.37,4.08,8.423971747
14/06/2019 04:00,-4.20376,0.17432,4.207372767,3.30624,0.96432,3.444,-7.51,-0.79,7.551436949,-3.81376,5.04432,6.323759135,3.30624,0.96432,3.444,-7.12,4.08,8.20614404
14/06/2019 04:30,-3.8984,0.1538,3.901432686,3.4416,1.0038,3.585,-7.34,-0.85,7.389052713,-3.5284,5.0138,6.130888761,3.4416,1.0038,3.585,-6.97,4.01,8.041206377
14/06/2019 05:00,-3.7244,0.2833,3.7351592,3.4056,0.9933,3.5475,-7.13,-0.71,7.165263429,-3.3444,5.1633,6.151802846,3.4056,0.9933,3.5475,-6.75,4.17,7.93419183
14/06/2019 05:30,-3.5396,0.4247,3.564987833,3.8904,1.1347,4.0525,-7.43,-0.71,7.463846193,-3.1696,5.1847,6.076798355,3.8904,1.1347,4.0525,-7.06,4.05,8.139170719
14/06/2019 06:00,-3.26456,0.16992,3.268979168,4.28544,1.24992,4.464,-7.55,-1.08,7.626853873,-2.86456,5.20992,5.945500013,4.28544,1.24992,4.464,-7.15,3.96,8.173377515
14/06/2019 06:30,-3.25904,-0.25972,3.269372447,4.80096,1.40028,5.001,-8.06,-1.66,8.229167637,-2.74904,5.52028,6.166904588,4.80096,1.40028,5.001,-7.55,4.12,8.600982502
14/06/2019 07:00,-1.62776,0.01482,1.627827463,5.98224,1.74482,6.2315,-7.61,-1.73,7.804165554,-1.31776,4.30482,4.501995852,5.98224,1.74482,6.2315,-7.3,2.56,7.735864528
14/06/2019 07:30,-0.458,2.846,2.882616867,7.152,2.086,7.45,-7.61,0.76,7.647855909,-0.338,4.056,4.070058968,7.152,2.086,7.45,-7.49,1.97,7.744740151
14/06/2019 08:00,5.2348,3.8964,6.525723255,10.4448,3.0464,10.88,-5.21,0.85,5.278882457,5.0148,2.1664,5.462738141,10.4448,3.0464,10.88,-5.43,-0.88,5.50084539
14/06/2019 08:30,5.87448,3.98964,7.101178958,11.00448,3.20964,11.463,-5.13,0.78,5.188959433,5.71448,2.21964,6.130422775,11.00448,3.20964,11.463,-5.29,-0.99,5.381839834
14/06/2019 09:00,12.72832,4.70826,13.57121374,14.66832,4.27826,15.2795,-1.94,0.43,1.98708329,12.28832,2.84826,12.61409503,14.66832,4.27826,15.2795,-2.38,-1.43,2.776562623
14/06/2019 09:30,6.82256,4.07408,7.946411316,11.60256,3.38408,12.086,-4.78,0.69,4.829544492,6.51256,2.10408,6.844018586,11.60256,3.38408,12.086,-5.09,-1.28,5.248475969
14/06/2019 10:00,12.50824,5.05282,13.49025789,14.95824,4.36282,15.5815,-2.45,0.69,2.545309411,12.53824,2.92282,12.87440636,14.95824,4.36282,15.5815,-2.42,-1.44,2.816025568
14/06/2019 10:30,19.46512,4.53816,19.98714069,17.92512,5.22816,18.672,1.54,-0.69,1.687512963,19.04512,3.59816,19.38203682,17.92512,5.22816,18.672,1.12,-1.63,1.977700685
14/06/2019 11:00,18.92048,4.31514,19.40631332,17.16048,5.00514,17.8755,1.76,-0.69,1.890423233,19.32048,3.45514,19.62699518,17.16048,5.00514,17.8755,2.16,-1.55,2.658589852
14/06/2019 11:30,33.57552,6.47536,34.1942368,24.87552,7.25536,25.912,8.7,-0.78,8.734895535,33.41552,5.15536,33.8108668,24.87552,7.25536,25.912,8.54,-2.1,8.794407314
14/06/2019 12:00,38.14416,6.96038,38.77400975,27.22416,7.94038,28.3585,10.92,-0.98,10.96388617,37.99416,5.72038,38.42237553,27.22416,7.94038,28.3585,10.77,-2.22,10.99642215
14/06/2019 12:30,51.31592,8.25006,51.97487023,33.56592,9.79006,34.9645,17.75,-1.54,17.81668039,51.04592,7.07006,51.53320965,33.56592,9.79006,34.9645,17.48,-2.72,17.69035896
14/06/2019 13:00,41.79696,5.82578,42.20101394,28.71696,8.37578,29.9135,13.08,-2.55,13.32624853,42.15696,7.80578,42.87352887,28.71696,8.37578,29.9135,13.44,-0.57,13.45208162
14/06/2019 13:30,42.36744,5.36092,42.70526239,29.07744,8.48092,30.289,13.29,-3.12,13.65131862,42.27744,8.88092,43.20014668,29.07744,8.48092,30.289,13.2,0.4,13.20605922
14/06/2019 14:00,35.51792,4.63606,35.81920844,25.59792,7.46606,26.6645,9.92,-2.83,10.31577918,35.71792,8.27606,36.66419204,25.59792,7.46606,26.6645,10.12,0.81,10.15236426
14/06/2019 14:30,41.30032,5.06676,41.60995661,28.48032,8.30676,29.667,12.82,-3.24,13.22308587,41.40032,8.96676,42.36023231,28.48032,8.30676,29.667,12.92,0.66,12.9368466
14/06/2019 15:00,46.9428,5.4104,47.25355965,31.1328,9.0804,32.43,15.81,-3.67,16.23037276,47.0328,8.7504,47.83987642,31.1328,9.0804,32.43,15.9,-0.33,15.90342416
14/06/2019 15:30,37.08552,4.93536,37.41247883,25.83552,7.53536,26.912,11.25,-2.6,11.54653628,36.93552,8.34536,37.86657723,25.83552,7.53536,26.912,11.1,0.81,11.12951481
14/06/2019 16:00,26.14736,4.06048,26.46076214,20.36736,5.94048,21.216,5.78,-1.88,6.078058901,26.14736,7.00048,27.06826842,20.36736,5.94048,21.216,5.78,1.06,5.876393452
14/06/2019 16:30,19.6452,3.5886,19.97027624,17.5152,5.1086,18.245,2.13,-1.52,2.616734606,19.7152,6.3386,20.70910334,17.5152,5.1086,18.245,2.2,1.23,2.520495983
14/06/2019 17:00,22.852,4.1535,23.22639589,19.452,5.6735,20.2625,3.4,-1.52,3.724298592,23.022,7.0435,24.07536866,19.452,5.6735,20.2625,3.57,1.37,3.823846231
14/06/2019 17:30,26.594,3.8595,26.87259899,21.084,6.1495,21.9625,5.51,-2.29,5.966925506,26.844,8.7295,28.22772584,21.084,6.1495,21.9625,5.76,2.58,6.311418224
14/06/2019 18:00,18.26368,2.32774,18.41141984,16.72368,4.87774,17.4205,1.54,-2.55,2.978942765,18.51368,8.52774,20.38329455,16.72368,4.87774,17.4205,1.79,3.65,4.065292117
14/06/2019 18:30,7.95328,0.79554,7.992968576,11.81328,3.44554,12.3055,-3.86,-2.65,4.682104228,8.70328,7.86554,11.73089094,11.81328,3.44554,12.3055,-3.11,4.42,5.404488875
14/06/2019 19:00,2.8032,0.1801,2.808979575,9.2232,2.6901,9.6075,-6.42,-2.51,6.893221308,3.4832,7.0601,7.87259133,9.2232,2.6901,9.6075,-5.74,4.37,7.214187411
14/06/2019 19:30,1.00736,-0.07952,1.010493741,8.12736,2.37048,8.466,-7.12,-2.45,7.529734391,1.73736,6.74048,6.960782312,8.12736,2.37048,8.466,-6.39,4.37,7.741382306
14/06/2019 20:00,-0.48536,-0.37198,0.611509158,7.12464,2.07802,7.4215,-7.61,-2.45,7.994660718,0.40464,6.68802,6.700249626,7.12464,2.07802,7.4215,-6.72,4.61,8.14926377
14/06/2019 20:30,-4.17328,-0.71054,4.233335925,5.10672,1.48946,5.3195,-9.28,-2.2,9.537211332,-3.36328,6.20946,7.061801884,5.10672,1.48946,5.3195,-8.47,4.72,9.696354985
14/06/2019 21:00,-5.45272,-0.89996,5.526489247,4.45728,1.30004,4.643,-9.91,-2.2,10.15126101,-4.62272,5.92004,7.51108606,4.45728,1.30004,4.643,-9.08,4.62,10.18777699
14/06/2019 21:30,-6.82208,-1.05144,6.902630049,3.69792,1.07856,3.852,-10.52,-2.13,10.73346636,-5.87208,5.82856,8.273659118,3.69792,1.07856,3.852,-9.57,4.75,10.68397866
14/06/2019 22:00,-6.05376,-0.55818,6.079438712,3.84624,1.12182,4.0065,-9.9,-1.68,10.04153375,-5.61376,4.21182,7.018100103,3.84624,1.12182,4.0065,-9.46,3.09,9.951869171
14/06/2019 22:30,-5.65792,2.99644,6.402398879,3.86208,1.12644,4.023,-9.52,1.87,9.70192249,-5.45792,3.76644,6.631361926,3.86208,1.12644,4.023,-9.32,2.64,9.686691902
14/06/2019 23:00,-4.8332,3.5824,6.016096076,3.9168,1.1424,4.08,-8.75,2.44,9.083837295,-5.0632,1.8324,5.384578349,3.9168,1.1424,4.08,-8.98,0.69,9.006469897
14/06/2019 23:30,-4.07992,3.49294,5.370882334,3.85008,1.12294,4.0105,-7.93,2.37,8.27658142,-4.23992,2.43294,4.888365642,3.85008,1.12294,4.0105,-8.09,1.31,8.195376745
15/06/2019 00:00,-2.33352,3.55564,4.252986174,4.47648,1.30564,4.663,-6.81,2.25,7.172070831,-2.25352,2.61564,3.452524439,4.47648,1.30564,4.663,-6.73,1.31,6.856310961
15/06/2019 00:30,-1.68464,4.11948,4.450632247,4.45536,1.29948,4.641,-6.14,2.82,6.756626377,-1.92464,2.24948,2.960472834,4.45536,1.29948,4.641,-6.38,0.95,6.450341076
15/06/2019 01:00,-1.93136,4.10752,4.538928508,4.20864,1.22752,4.384,-6.14,2.88,6.781887643,-2.17136,2.11752,3.03293508,4.20864,1.22752,4.384,-6.38,0.89,6.441777705
15/06/2019 01:30,-2.226,4.0945,4.66047275,4.164,1.2145,4.3375,-6.39,2.88,7.00902989,-2.426,2.1045,3.211603377,4.164,1.2145,4.3375,-6.59,0.89,6.649827065
15/06/2019 02:00,-1.96,4.0775,4.524113864,4.38,1.2775,4.5625,-6.34,2.8,6.930771963,-2.15,2.1675,3.052958606,4.38,1.2775,4.5625,-6.53,0.89,6.590371765
15/06/2019 02:30,-2.19584,4.03788,4.596323335,4.24416,1.23788,4.421,-6.44,2.8,7.022364274,-2.37584,2.12788,3.189433962,4.24416,1.23788,4.421,-6.62,0.89,6.679558369
15/06/2019 03:00,-2.83384,4.02888,4.925700275,3.83616,1.11888,3.996,-6.67,2.91,7.277156038,-3.03384,2.00888,3.638651399,3.83616,1.11888,3.996,-6.87,0.89,6.927409328
15/06/2019 03:30,-2.35608,4.08656,4.717105638,4.03392,1.17656,4.202,-6.39,2.91,7.021410115,-2.55608,2.06656,3.286976605,4.03392,1.17656,4.202,-6.59,0.89,6.649827065
15/06/2019 04:00,-2.16584,4.09538,4.632817744,4.06416,1.18538,4.2335,-6.23,2.91,6.876118091,-2.36584,2.07538,3.14712584,4.06416,1.18538,4.2335,-6.43,0.89,6.491301873
15/06/2019 04:30,-1.97096,4.03972,4.494888319,4.07904,1.18972,4.249,-6.05,2.85,6.687675231,-2.11096,2.34972,3.158692166,4.07904,1.18972,4.249,-6.19,1.16,6.297753568
15/06/2019 05:00,-1.54272,3.57004,3.88910923,4.21728,1.23004,4.393,-5.76,2.34,6.217169774,-1.48272,2.87004,3.230416103,4.21728,1.23004,4.393,-5.7,1.64,5.931239331
15/06/2019 05:30,-0.54912,3.72234,3.762625127,4.91088,1.43234,5.1155,-5.46,2.29,5.920785421,-0.47912,2.99234,3.030454529,4.91088,1.43234,5.1155,-5.39,1.56,5.61121199
15/06/2019 06:00,1.21336,3.97098,4.152219244,5.76336,1.68098,6.0035,-4.55,2.29,5.093780521,1.25336,3.24098,3.474890308,5.76336,1.68098,6.0035,-4.51,1.56,4.772179795
15/06/2019 06:30,1.2588,3.8884,4.08708111,6.0288,1.7584,6.28,-4.77,2.13,5.223964012,1.2788,3.1684,3.416736455,6.0288,1.7584,6.28,-4.75,1.41,4.954856204
15/06/2019 07:00,4.26544,4.39492,6.124483668,7.76544,2.26492,8.089,-3.5,2.13,4.097181958,4.16544,3.39492,5.373673995,7.76544,2.26492,8.089,-3.6,1.13,3.773181681
15/06/2019 07:30,6.9088,4.8134,8.420233785,9.5088,2.7734,9.905,-2.6,2.04,3.304784411,6.9388,3.5034,7.773078991,9.5088,2.7734,9.905,-2.57,0.73,2.671666147
15/06/2019 08:00,12.52416,5.35788,13.62209462,12.64416,3.68788,13.171,-0.12,1.67,1.674305826,12.30416,4.67788,13.16339297,12.64416,3.68788,13.171,-0.34,0.99,1.046756896
15/06/2019 08:30,31.00112,7.65866,31.93312566,22.28112,6.49866,23.2095,8.72,1.16,8.796817606,30.73112,5.50866,31.22093963,22.28112,6.49866,23.2095,8.45,-0.99,8.507796424
15/06/2019 09:00,42.10672,8.67196,42.99044963,28.32672,8.26196,29.507,13.78,0.41,13.78609807,42.05672,6.99196,42.6339677,28.32672,8.26196,29.507,13.73,-1.27,13.78861124
15/06/2019 09:30,53.77104,9.05072,54.52742682,34.39104,10.03072,35.824,19.38,-0.98,19.4047623,53.52104,8.12072,54.13361078,34.39104,10.03072,35.824,19.13,-1.91,19.22511378
15/06/2019 10:00,58.5788,9.5309,59.34908478,36.9288,10.7709,38.4675,21.65,-1.24,21.68548132,58.4088,8.0209,58.95695679,36.9288,10.7709,38.4675,21.48,-2.75,21.65532036
15/06/2019 10:30,40.22672,8.60446,41.1366714,27.54672,8.03446,28.6945,12.68,0.57,12.69280505,39.78672,6.36446,40.29254819,27.54672,8.03446,28.6945,12.24,-1.67,12.35340034
15/06/2019 11:00,22.64096,6.51778,23.56044409,18.78096,5.47778,19.5635,3.86,1.04,3.997649309,22.48096,4.53778,22.93436308,18.78096,5.47778,19.5635,3.7,-0.94,3.817538474
15/06/2019 11:30,30.222,4.866,30.61122735,22.752,6.636,23.7,7.47,-1.77,7.676835285,30.232,7.896,31.24613,22.752,6.636,23.7,7.48,1.26,7.585380676
15/06/2019 12:00,30.15824,4.69032,30.52078868,23.17824,6.76032,24.144,6.98,-2.07,7.280473886,30.42824,8.41032,31.56915064,23.17824,6.76032,24.144,7.25,1.65,7.435388356
15/06/2019 12:30,36.09344,5.36142,36.48946746,25.99344,7.58142,27.0765,10.1,-2.22,10.34110246,36.22344,9.02142,37.32992934,25.99344,7.58142,27.0765,10.23,1.44,10.33085185
15/06/2019 13:00,33.13736,4.15798,33.39720685,24.74736,7.21798,25.7785,8.39,-3.06,8.930604683,33.33736,10.43798,34.9332363,24.74736,7.21798,25.7785,8.59,3.22,9.173685192
15/06/2019 13:30,49.41376,5.13318,49.679666,32.27376,9.41318,33.6185,17.14,-4.28,17.66629559,49.49376,12.03318,50.93554456,32.27376,9.41318,33.6185,17.22,2.62,17.41817442
15/06/2019 14:00,47.97768,5.61224,48.30481359,31.92768,9.31224,33.258,16.05,-3.7,16.47095929,47.99768,11.61224,49.38239973,31.92768,9.31224,33.258,16.07,2.3,16.23375804
15/06/2019 14:30,51.36184,6.09762,51.72252486,33.59184,9.79762,34.9915,17.77,-3.7,18.15111291,51.45184,11.94762,52.82080521,33.59184,9.79762,34.9915,17.86,2.15,17.98894383
15/06/2019 15:00,23.14256,6.40408,24.01229527,19.04256,5.55408,19.836,4.1,0.85,4.187182824,23.05256,6.33408,23.90692561,19.04256,5.55408,19.836,4.01,0.78,4.085156056
15/06/2019 15:30,35.774,7.417,36.53479116,25.224,7.357,26.275,10.55,0.06,10.55017061,35.634,6.347,36.19483893,25.224,7.357,26.275,10.41,-1.01,10.45888139
15/06/2019 16:00,28.26896,7.10928,29.14920173,21.76896,6.34928,22.676,6.5,0.76,6.544279945,28.24896,6.34928,28.95370611,21.76896,6.34928,22.676,6.48,0,6.48
15/06/2019 16:30,32.52592,7.85756,33.46157081,24.02592,7.00756,25.027,8.5,0.85,8.542394278,32.50592,7.30756,33.31719178,24.02592,7.00756,25.027,8.48,0.3,8.485304944
15/06/2019 17:00,7.65872,3.53046,8.433275748,11.65872,3.40046,12.1445,-4,0.13,4.002111942,8.06872,5.15046,9.572433371,11.65872,3.40046,12.1445,-3.59,1.75,3.993820226
15/06/2019 17:30,8.27168,2.64174,8.68328741,12.21168,3.56174,12.7205,-3.94,-0.92,4.045985665,8.62168,6.10174,10.56241436,12.21168,3.56174,12.7205,-3.59,2.54,4.397692577
15/06/2019 18:00,2.90928,1.95854,3.507105509,9.38928,2.73854,9.7805,-6.48,-0.78,6.52677562,3.22928,5.38854,6.282086648,9.38928,2.73854,9.7805,-6.16,2.65,6.705825825
15/06/2019 18:30,7.15744,1.07092,7.237113858,11.31744,3.30092,11.789,-4.16,-2.23,4.720010593,7.61744,6.95092,10.3121618,11.31744,3.30092,11.789,-3.7,3.65,5.197355097
15/06/2019 19:00,11.97936,1.27148,12.04664797,13.71936,4.00148,14.291,-1.74,-2.73,3.237360036,13.29936,8.84148,15.97012038,13.71936,4.00148,14.291,-0.42,4.84,4.858188963
15/06/2019 19:30,1.0668,0.2749,1.101649786,7.6968,2.2449,8.0175,-6.63,-1.97,6.916487548,1.4668,6.4049,6.570711244,7.6968,2.2449,8.0175,-6.23,4.16,7.491228204
15/06/2019 20:00,-4.37904,0.74028,4.44117167,5.04096,1.47028,5.251,-9.42,-0.73,9.448243223,-3.86904,4.42028,5.874380461,5.04096,1.47028,5.251,-8.91,2.95,9.385659274
15/06/2019 20:30,-4.7232,0.6399,4.766349783,4.6968,1.3699,4.8925,-9.42,-0.73,9.448243223,-4.2132,4.4199,6.106273025,4.6968,1.3699,4.8925,-8.91,3.05,9.417568688
15/06/2019 21:00,-3.92872,0.69954,3.990513382,4.90128,1.42954,5.1055,-8.83,-0.73,8.860124153,-3.35872,4.70954,5.784528248,4.90128,1.42954,5.1055,-8.26,3.28,8.887406821
15/06/2019 21:30,-4.91368,-0.11274,4.914973189,4.27632,1.24726,4.4545,-9.19,-1.36,9.290086114,-4.49368,4.38726,6.280223742,4.27632,1.24726,4.4545,-8.77,3.14,9.31517579
15/06/2019 22:00,-6.00776,-0.50518,6.028962353,3.58224,1.04482,3.7315,-9.59,-1.55,9.71445315,-5.50776,4.86482,7.348598087,3.58224,1.04482,3.7315,-9.09,3.82,9.860045639
15/06/2019 22:30,-6.3548,1.6336,6.561412348,3.2352,0.9436,3.37,-9.59,0.69,9.614790689,-6.0448,3.6236,7.047700618,3.2352,0.9436,3.37,-9.28,2.68,9.659233924
15/06/2019 23:00,-5.19792,1.88144,5.527946165,3.50208,1.02144,3.648,-8.7,0.86,8.742402416,-5.08792,3.55144,6.204809103,3.50208,1.02144,3.648,-8.59,2.53,8.954831098
15/06/2019 23:30,-4.03896,2.40322,4.699857897,3.85104,1.12322,4.0115,-7.89,1.28,7.99315332,-3.90896,3.26322,5.092010708,3.85104,1.12322,4.0115,-7.76,2.14,8.049670801
16/06/2019 00:00,-2.72744,3.48408,4.42467427,4.16256,1.21408,4.336,-6.89,2.27,7.254309064,-2.67744,2.75408,3.841046941,4.16256,1.21408,4.336,-6.84,1.54,7.01121958
16/06/2019 00:30,-1.4644,3.6483,3.931228847,4.7256,1.3783,4.9225,-6.19,2.27,6.593102456,-1.4044,2.9183,3.238643891,4.7256,1.3783,4.9225,-6.13,1.54,6.320482577
16/06/2019 01:00,-1.27544,3.74008,3.951575078,4.59456,1.34008,4.786,-5.87,2.4,6.341679588,-1.22544,3.05008,3.287049011,4.59456,1.34008,4.786,-5.82,1.71,6.066011869
16/06/2019 01:30,-2.03952,3.64264,4.174741669,4.26048,1.24264,4.438,-6.3,2.4,6.741661516,-1.99952,2.95264,3.565972967,4.26048,1.24264,4.438,-6.26,1.71,6.489352818
16/06/2019 02:00,-2.76104,3.40178,4.381261126,3.94896,1.15178,4.1135,-6.71,2.25,7.077188707,-2.69104,2.71178,3.820398808,3.94896,1.15178,4.1135,-6.64,1.56,6.820791743
16/06/2019 02:30,-2.69488,3.45316,4.380261659,3.88512,1.13316,4.047,-6.58,2.32,6.977019421,-2.63488,2.77316,3.825311621,3.88512,1.13316,4.047,-6.52,1.64,6.723094526
16/06/2019 03:00,-2.06064,3.53898,4.095194336,4.17936,1.21898,4.3535,-6.24,2.32,6.657326791,-2.00064,2.85898,3.489459421,4.17936,1.21898,4.3535,-6.18,1.64,6.393903346
16/06/2019 03:30,-2.14176,3.51532,4.116383194,4.09824,1.19532,4.269,-6.24,2.32,6.657326791,-2.03176,2.83532,3.488135347,4.09824,1.19532,4.269,-6.13,1.64,6.345589019
16/06/2019 04:00,-1.78976,3.53632,3.963432855,4.17024,1.21632,4.344,-5.96,2.32,6.395623504,-1.70976,2.85632,3.328940252,4.17024,1.21632,4.344,-5.88,1.64,6.104424625
16/06/2019 04:30,-1.41592,3.69494,3.956944661,4.23408,1.23494,4.4105,-5.65,2.46,6.162312877,-1.36592,3.00494,3.300818361,4.23408,1.23494,4.4105,-5.6,1.77,5.873065639
16/06/2019 05:00,-0.81096,3.77222,3.858406387,4.49904,1.31222,4.6865,-5.31,2.46,5.85215345,-0.75096,3.08222,3.172384127,4.49904,1.31222,4.6865,-5.25,1.77,5.54034295
16/06/2019 05:30,0.24672,4.05946,4.066950485,5.10672,1.48946,5.3195,-4.86,2.57,5.497681329,0.31672,3.37946,3.394268912,5.10672,1.48946,5.3195,-4.79,1.89,5.149388313
16/06/2019 06:00,1.21464,4.12302,4.298214077,5.56464,1.62302,5.7965,-4.35,2.5,5.017220346,1.26464,3.39302,3.621035632,5.56464,1.62302,5.7965,-4.3,1.77,4.650043011
16/06/2019 06:30,1.64528,3.97904,4.305775842,5.82528,1.69904,6.068,-4.18,2.28,4.761386353,1.69528,3.28904,3.700237614,5.82528,1.69904,6.068,-4.13,1.59,4.425494323
16/06/2019 07:00,6.97032,4.58676,8.344083425,8.80032,2.56676,9.167,-1.83,2.02,2.725674229,7.01032,3.89676,8.020556402,8.80032,2.56676,9.167,-1.79,1.33,2.230022421
16/06/2019 07:30,15.61448,5.40214,16.52256343,13.10448,3.82214,13.6505,2.51,1.58,2.965889411,15.69448,5.09214,16.49989673,13.10448,3.82214,13.6505,2.59,1.27,2.884614359
16/06/2019 08:00,24.86936,4.62898,25.2964923,18.33936,5.34898,19.1035,6.53,-0.72,6.569573807,25.14936,7.78898,26.32790379,18.33936,5.34898,19.1035,6.81,2.44,7.233927011
16/06/2019 08:30,29.73392,5.19656,30.1846026,21.31392,6.21656,22.202,8.42,-1.02,8.481556461,29.98392,8.14656,31.07091724,21.31392,6.21656,22.202,8.67,1.93,8.882218191
16/06/2019 09:00,43.59496,6.72478,44.11057927,28.64496,8.35478,29.8385,14.95,-1.63,15.03859701,43.74496,9.56478,44.77841603,28.64496,8.35478,29.8385,15.1,1.21,15.14840256
16/06/2019 09:30,31.3844,5.4942,31.86168227,22.5744,6.5842,23.515,8.81,-1.09,8.877172973,31.5044,8.1542,32.54255978,22.5744,6.5842,23.515,8.93,1.57,9.066962005
16/06/2019 10:00,18.65928,3.90854,19.06424441,16.10928,4.69854,16.7805,2.55,-0.79,2.669569254,18.51928,6.65854,19.67993614,16.10928,4.69854,16.7805,2.41,1.96,3.106396626
16/06/2019 10:30,26.72784,5.07062,27.2045698,20.84784,6.08062,21.7165,5.88,-1.01,5.966112637,26.90784,7.83062,28.02410504,20.84784,6.08062,21.7165,6.06,1.75,6.307622373
16/06/2019 11:00,20.30296,4.08628,20.71009099,17.47296,5.09628,18.201,2.83,-1.01,3.004829446,20.60296,7.14628,21.80713825,17.47296,5.09628,18.201,3.13,2.05,3.741577208
16/06/2019 11:30,18.78704,3.88622,19.18477464,16.78704,4.89622,17.4865,2,-1.01,2.240557966,19.16704,6.94622,20.38689272,16.78704,4.89622,17.4865,2.38,2.05,3.141162205
16/06/2019 12:00,25.24928,4.58604,25.66238304,20.48928,5.97604,21.343,4.76,-1.39,4.958800258,25.53928,7.76604,26.69393564,20.48928,5.97604,21.343,5.05,1.79,5.357854048
16/06/2019 12:30,58.2588,7.7984,58.77842138,36.9888,10.7884,38.53,21.27,-2.99,21.47912941,58.3388,10.3984,59.25826785,36.9888,10.7884,38.53,21.35,-0.39,21.35356176
16/06/2019 13:00,37.47448,5.96964,37.9469795,26.36448,7.68964,27.463,11.11,-1.72,11.24235296,37.66448,8.87964,38.69704201,26.36448,7.68964,27.463,11.3,1.19,11.36248652
16/06/2019 13:30,36.17832,5.72576,36.6286113,25.76832,7.51576,26.842,10.41,-1.79,10.56277426,36.21832,8.51576,37.20597898,25.76832,7.51576,26.842,10.45,1,10.49773785
16/06/2019 14:00,23.2168,4.1799,23.59006923,19.3368,5.6399,20.1425,3.88,-1.46,4.145600077,23.7468,7.2499,24.82884533,19.3368,5.6399,20.1425,4.41,1.61,4.694699138
16/06/2019 14:30,49.72192,7.34056,50.26085106,32.16192,9.38056,33.502,17.56,-2.04,17.67809945,49.68192,8.72056,50.44146451,32.16192,9.38056,33.502,17.52,-0.66,17.5324271
16/06/2019 15:00,46.3992,9.9081,47.44529699,30.4392,8.8781,31.7075,15.96,1.03,15.99320168,46.1592,6.6581,46.63691714,30.4392,8.8781,31.7075,15.72,-2.22,15.87598186
16/06/2019 15:30,31.95032,8.33176,33.01880029,23.32032,6.80176,24.292,8.63,1.53,8.76457643,31.58032,5.35176,32.0305783,23.32032,6.80176,24.292,8.26,-1.45,8.386304311
16/06/2019 16:00,36.82064,8.89602,37.88005678,25.94064,7.56602,27.0215,10.88,1.33,10.96098992,36.65064,5.80602,37.10767145,25.94064,7.56602,27.0215,10.71,-1.76,10.85364916
16/06/2019 16:30,48.02752,10.08386,49.07470744,31.48752,9.18386,32.7995,16.54,0.9,16.564468,47.60752,6.89386,48.10406704,31.48752,9.18386,32.7995,16.12,-2.29,16.28184572
16/06/2019 17:00,48.65488,10.26684,49.72630442,32.11488,9.36684,33.453,16.54,0.9,16.564468,48.67488,7.30684,49.22025857,32.11488,9.36684,33.453,16.56,-2.06,16.68763614
16/06/2019 17:30,39.59096,9.33528,40.67667103,27.72096,8.08528,28.876,11.87,1.25,11.93563572,39.21096,6.44528,39.7371491,27.72096,8.08528,28.876,11.49,-1.64,11.60645079
16/06/2019 18:00,34.86128,8.96704,35.99606436,25.12128,7.32704,26.168,9.74,1.64,9.877104839,34.65128,6.07704,35.18013105,25.12128,7.32704,26.168,9.53,-1.25,9.611628374
16/06/2019 18:30,17.1236,6.7173,18.39401523,15.9336,4.6473,16.5975,1.19,2.07,2.387676695,16.7436,3.7373,17.15562742,15.9336,4.6473,16.5975,0.81,-0.91,1.218277472
16/06/2019 19:00,9.32776,5.24018,10.69890616,11.89776,3.47018,12.3935,-2.57,1.77,3.120544824,9.34776,4.20018,10.2480305,11.89776,3.47018,12.3935,-2.55,0.73,2.652432846
16/06/2019 19:30,4.74552,4.77786,6.734085406,9.69552,2.82786,10.0995,-4.95,1.95,5.320244355,4.67552,3.55786,5.875274891,9.69552,2.82786,10.0995,-5.02,0.73,5.072800016
16/06/2019 20:00,-0.07832,4.07674,4.07749225,7.29168,2.12674,7.5955,-7.37,1.95,7.62360807,-0.12832,2.91674,2.919561311,7.29168,2.12674,7.5955,-7.42,0.79,7.461936746
16/06/2019 20:30,-1.99024,3.86868,4.35060228,6.26976,1.82868,6.531,-8.26,2.04,8.508184295,-2.18024,2.51868,3.331245323,6.26976,1.82868,6.531,-8.45,0.69,8.478124793
16/06/2019 21:00,-1.874,3.8705,4.300307692,6.276,1.8305,6.5375,-8.15,2.04,8.401434401,-1.894,2.6805,3.282120694,6.276,1.8305,6.5375,-8.17,0.85,8.214097638
16/06/2019 21:30,-2.31656,3.83142,4.477301581,5.83344,1.70142,6.0765,-8.15,2.13,8.423740262,-2.50656,2.49142,3.534121765,5.83344,1.70142,6.0765,-8.34,0.79,8.377332511
16/06/2019 22:00,-3.0616,3.8412,4.912047638,5.3184,1.5512,5.54,-8.38,2.29,8.687260788,-2.9516,4.0012,4.972076427,5.3184,1.5512,5.54,-8.27,2.45,8.625276807
16/06/2019 22:30,-2.06672,4.04804,4.545102793,5.75328,1.67804,5.993,-7.82,2.37,8.171248375,-2.28672,2.45804,3.3572383,5.75328,1.67804,5.993,-8.04,0.78,8.077747211
16/06/2019 23:00,-0.57064,3.93898,3.980099678,6.33936,1.84898,6.6035,-6.91,2.09,7.219155075,-0.47064,3.43898,3.471035213,6.33936,1.84898,6.6035,-6.81,1.59,6.993153795
16/06/2019 23:30,0.51736,2.74798,2.796257401,6.50736,1.89798,6.7785,-5.99,0.85,6.050008264,0.79736,4.47798,4.548415972,6.50736,1.89798,6.7785,-5.71,2.58,6.265819978
17/06/2019 00:00,1.23568,3.22624,3.454783582,6.53568,1.90624,6.808,-5.3,1.32,5.46190443,1.41568,3.78624,4.042247296,6.53568,1.90624,6.808,-5.12,1.88,5.454246052
