Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2019 00:30,1.4436,3.5823,3.86223436,6.4536,1.8823,6.7225,-5.01,1.7,5.290567077,1.5336,3.3223,3.65918109,6.4536,1.8823,6.7225,-4.92,1.44,5.126402247
17/06/2019 01:00,0.5984,3.4912,3.542112364,5.7984,1.6912,6.04,-5.2,1.8,5.502726597,0.7184,3.1312,3.212555369,5.7984,1.6912,6.04,-5.08,1.44,5.280151513
17/06/2019 01:30,-0.1728,3.3771,3.381518039,5.4072,1.5771,5.6325,-5.58,1.8,5.863139091,-0.0228,3.0171,3.017186148,5.4072,1.5771,5.6325,-5.43,1.44,5.617695257
17/06/2019 02:00,0.06136,3.59998,3.600502888,5.69136,1.65998,5.9285,-5.63,1.94,5.954871955,0.08136,2.73998,2.741187671,5.69136,1.65998,5.9285,-5.61,1.08,5.713011465
17/06/2019 02:30,0.29056,3.72058,3.731908446,5.83056,1.70058,6.0735,-5.54,2.02,5.896778782,0.31056,2.85058,2.867447271,5.83056,1.70058,6.0735,-5.52,1.15,5.638519309
17/06/2019 03:00,0.63952,3.75236,3.80646705,5.93952,1.73236,6.187,-5.3,2.02,5.671895627,0.65952,2.88236,2.956850656,5.93952,1.73236,6.187,-5.28,1.15,5.40378571
17/06/2019 03:30,-0.00152,3.60914,3.60914032,5.44848,1.58914,5.6755,-5.45,2.02,5.812305911,0.02848,2.73914,2.739288055,5.44848,1.58914,5.6755,-5.42,1.15,5.540658806
17/06/2019 04:00,-0.72688,3.65966,3.731148061,4.83312,1.40966,5.0345,-5.56,2.25,5.998008003,-0.75688,2.55966,2.669218359,4.83312,1.40966,5.0345,-5.59,1.15,5.707065796
17/06/2019 04:30,-0.48832,3.67674,3.709025944,4.89168,1.42674,5.0955,-5.38,2.25,5.831543535,-0.47832,2.67674,2.719140866,4.89168,1.42674,5.0955,-5.37,1.25,5.51356509
17/06/2019 05:00,-0.0364,3.7298,3.729977614,5.0736,1.4798,5.285,-5.11,2.25,5.58342189,-0.0464,2.8498,2.850177714,5.0736,1.4798,5.285,-5.12,1.37,5.30012264
17/06/2019 05:30,0.41048,3.65264,3.675632299,5.46048,1.59264,5.688,-5.05,2.06,5.453998533,0.46048,2.90264,2.93893872,5.46048,1.59264,5.688,-5,1.31,5.168761941
17/06/2019 06:00,1.8892,3.9031,4.336273314,6.3192,1.8431,6.5825,-4.43,2.06,4.885539888,1.8592,3.0231,3.549050331,6.3192,1.8431,6.5825,-4.46,1.18,4.613458572
17/06/2019 06:30,3.12112,2.45866,3.973210169,7.64112,2.22866,7.9595,-4.52,0.23,4.525847987,3.39112,4.50866,5.641605255,7.64112,2.22866,7.9595,-4.25,2.28,4.822955525
17/06/2019 07:00,5.78576,1.81668,6.064267887,9.72576,2.83668,10.131,-3.94,-1.02,4.069889433,6.27576,5.26668,8.19286774,9.72576,2.83668,10.131,-3.45,2.43,4.219881515
17/06/2019 07:30,4.78656,2.14608,5.245647339,9.82656,2.86608,10.236,-5.04,-0.72,5.091168825,4.97656,4.79608,6.911478337,9.82656,2.86608,10.236,-4.85,1.93,5.219904214
17/06/2019 08:00,7.296,1.058,7.372311713,11.616,3.388,12.1,-4.32,-2.33,4.908288908,7.876,5.608,9.668559355,11.616,3.388,12.1,-3.74,2.22,4.349252809
17/06/2019 08:30,11.042,1.571,11.15319708,13.992,4.081,14.575,-2.95,-2.51,3.87331899,11.502,5.771,12.86858364,13.992,4.081,14.575,-2.49,1.69,3.00935209
17/06/2019 09:00,22.32544,1.25742,22.36082235,19.70544,5.74742,20.5265,2.62,-4.49,5.198509402,22.87544,8.23742,24.31338815,19.70544,5.74742,20.5265,3.17,2.49,4.031004838
17/06/2019 09:30,23.222,0.671,23.23169225,20.472,5.971,21.325,2.75,-5.3,5.970971445,23.792,8.531,25.27522947,20.472,5.971,21.325,3.32,2.56,4.192374029
17/06/2019 10:00,30.68608,1.27844,30.71269957,24.16608,7.04844,25.173,6.52,-5.77,8.706509059,31.04608,9.48844,32.46366549,24.16608,7.04844,25.173,6.88,2.44,7.299863012
17/06/2019 10:30,37.08928,1.12604,37.10636949,27.68928,8.07604,28.843,9.4,-6.95,11.69027374,37.42928,10.92604,38.99140099,27.68928,8.07604,28.843,9.74,2.85,10.14840382
17/06/2019 11:00,39.88944,1.13192,39.90549669,28.66944,8.36192,29.864,11.22,-7.23,13.34770767,40.23944,11.00192,41.716361,28.66944,8.36192,29.864,11.57,2.64,11.86737123
17/06/2019 11:30,33.85232,0.42526,33.854991,25.49232,7.43526,26.5545,8.36,-7.01,10.91007333,34.32232,10.32526,35.84177234,25.49232,7.43526,26.5545,8.83,2.89,9.290909536
17/06/2019 12:00,35.16872,0.66046,35.17492109,26.29872,7.67046,27.3945,8.87,-7.01,11.30561807,35.57872,10.56046,37.11291732,26.29872,7.67046,27.3945,9.28,2.89,9.719593613
17/06/2019 12:30,40.75272,1.31496,40.77392926,28.78272,8.39496,29.982,11.97,-7.08,13.90709531,41.14272,11.19496,42.63860385,28.78272,8.39496,29.982,12.36,2.8,12.67318429
17/06/2019 13:00,30.0084,0.4187,30.01132087,23.3784,6.8187,24.3525,6.63,-6.4,9.215036625,30.2984,10.1287,31.94657425,23.3784,6.8187,24.3525,6.92,3.31,7.67088652
17/06/2019 13:30,30.6804,1.3172,30.70866262,23.7504,6.9272,24.74,6.93,-5.61,8.916109017,31.0304,9.7372,32.52228141,23.7504,6.9272,24.74,7.28,2.81,7.803492808
17/06/2019 14:00,36.422,2.661,36.51907727,25.992,7.581,27.075,10.43,-4.92,11.5321854,36.682,8.821,37.72769758,25.992,7.581,27.075,10.69,1.24,10.76167738
17/06/2019 14:30,49.54904,3.59722,49.67944602,32.69904,9.53722,34.0615,16.85,-5.94,17.86633986,49.57904,10.77722,50.73686705,32.69904,9.53722,34.0615,16.88,1.24,16.92548374
17/06/2019 15:00,41.37136,2.33498,41.43720019,28.37136,8.27498,29.5535,13,-5.94,14.29278139,41.60136,9.71498,42.72065063,28.37136,8.27498,29.5535,13.23,1.44,13.30813661
17/06/2019 15:30,29.07592,1.22006,29.10150632,22.04592,6.43006,22.9645,7.03,-5.21,8.750142856,29.50592,8.49006,30.70310137,22.04592,6.43006,22.9645,7.46,2.06,7.739198925
17/06/2019 16:00,35.65872,2.03296,35.71662412,25.75872,7.51296,26.832,9.9,-5.48,11.3154938,35.91872,9.19296,37.07647448,25.75872,7.51296,26.832,10.16,1.68,10.29796096
17/06/2019 16:30,36.7888,2.5959,36.88027253,26.2488,7.6559,27.3425,10.54,-5.06,11.69167225,37.0288,9.4559,38.21709139,26.2488,7.6559,27.3425,10.78,1.8,10.92924517
17/06/2019 17:00,38.6508,3.5119,38.81002167,27.4008,7.9919,28.5425,11.25,-4.48,12.10920724,38.8408,9.7919,40.05607382,27.4008,7.9919,28.5425,11.44,1.8,11.58074264
17/06/2019 17:30,31.82936,3.12398,31.98229837,23.97936,6.99398,24.9785,7.85,-3.87,8.752108317,31.96936,9.19398,33.26513561,23.97936,6.99398,24.9785,7.99,2.2,8.287345775
17/06/2019 18:00,26.21344,2.63642,26.34568555,21.07344,6.14642,21.9515,5.14,-3.51,6.224122428,26.45344,8.78642,27.87446258,21.07344,6.14642,21.9515,5.38,2.64,5.992829048
17/06/2019 18:30,18.54344,1.92892,18.64349483,17.17344,5.00892,17.889,1.37,-3.08,3.370949421,18.87344,7.89892,20.45970857,17.17344,5.00892,17.889,1.7,2.89,3.352924097
17/06/2019 19:00,9.67264,0.85202,9.710092824,12.93264,3.77202,13.4715,-3.26,-2.92,4.376528304,10.50264,7.01202,12.62829646,12.93264,3.77202,13.4715,-2.43,3.24,4.05
17/06/2019 19:30,5.64392,0.44906,5.661756605,10.45392,3.04906,10.8895,-4.81,-2.6,5.46773262,6.06392,6.39906,8.815843388,10.45392,3.04906,10.8895,-4.39,3.35,5.522191594
17/06/2019 20:00,0.04936,-0.45352,0.456198203,7.35936,2.14648,7.666,-7.31,-2.6,7.758614567,0.71936,5.71648,5.761564232,7.35936,2.14648,7.666,-6.64,3.57,7.538865962
17/06/2019 20:30,-3.12896,-0.70678,3.207791865,5.53104,1.61322,5.7615,-8.66,-2.32,8.96537785,-2.57896,5.26322,5.861102238,5.53104,1.61322,5.7615,-8.11,3.65,8.893514491
17/06/2019 21:00,-5.43552,-1.23286,5.573582461,4.34448,1.26714,4.5255,-9.78,-2.5,10.09447374,-4.68552,5.05714,6.894110722,4.34448,1.26714,4.5255,-9.03,3.79,9.793109823
17/06/2019 21:30,-6.90768,-2.26724,7.270242101,3.71232,1.08276,3.867,-10.62,-3.35,11.13583854,-5.75768,5.87276,8.224365568,3.71232,1.08276,3.867,-9.47,4.79,10.61249264
17/06/2019 22:00,-7.12712,-2.40416,7.521690289,3.24288,0.94584,3.378,-10.37,-3.35,10.89767865,-6.11712,5.73584,8.385643541,3.24288,0.94584,3.378,-9.36,4.79,10.51445196
17/06/2019 22:30,-7.03464,-2.33052,7.410633131,3.25536,0.94948,3.391,-10.29,-3.28,10.80011574,-5.85464,5.73948,8.198685273,3.25536,0.94948,3.391,-9.11,4.79,10.29253127
17/06/2019 23:00,-5.86256,-2.41408,6.340141323,3.27744,0.95592,3.414,-9.14,-3.37,9.74148346,-5.29256,3.95592,6.607608826,3.27744,0.95592,3.414,-8.57,3,9.079917401
17/06/2019 23:30,-4.59224,1.00268,4.700429278,3.43776,1.00268,3.581,-8.03,0,8.03,-4.38224,3.03268,5.329275317,3.43776,1.00268,3.581,-7.82,2.03,8.079189316
18/06/2019 00:00,-3.73048,0.35986,3.747796719,3.59952,1.04986,3.7495,-7.33,-0.69,7.362404499,-3.27048,3.32986,4.667334041,3.59952,1.04986,3.7495,-6.87,2.28,7.238459781
18/06/2019 00:30,-3.47136,0.32752,3.486776391,3.48864,1.01752,3.634,-6.96,-0.69,6.994118958,-3.26136,3.12752,4.518611557,3.48864,1.01752,3.634,-6.75,2.11,7.072100112
18/06/2019 01:00,-3.29608,1.00156,3.44488981,3.43392,1.00156,3.577,-6.73,0,6.73,-3.05608,3.23156,4.447764045,3.43392,1.00156,3.577,-6.49,2.23,6.862433971
18/06/2019 01:30,-3.57856,0.98042,3.71043327,3.36144,0.98042,3.5015,-6.94,0,6.94,-3.30856,3.30042,4.673258119,3.36144,0.98042,3.5015,-6.67,2.32,7.061961484
18/06/2019 02:00,-3.73744,0.96908,3.861032737,3.32256,0.96908,3.461,-7.06,0,7.06,-3.48744,3.19908,4.732478273,3.32256,0.96908,3.461,-6.81,2.23,7.165821656
18/06/2019 02:30,-2.90976,1.12882,3.121047557,3.87024,1.12882,4.0315,-6.78,0,6.78,-2.65976,3.35882,4.284389694,3.87024,1.12882,4.0315,-6.53,2.23,6.900275357
18/06/2019 03:00,-2.54456,1.16242,2.797499929,3.98544,1.16242,4.1515,-6.53,0,6.53,-2.28456,3.39242,4.089954505,3.98544,1.16242,4.1515,-6.27,2.23,6.654757697
18/06/2019 03:30,-2.0984,1.9038,2.833326137,4.1616,1.2138,4.335,-6.26,0.69,6.297912353,-1.9084,3.4438,3.937226054,4.1616,1.2138,4.335,-6.07,2.23,6.466668385
18/06/2019 04:00,-2.03344,1.20358,2.362939494,4.12656,1.20358,4.2985,-6.16,0,6.16,-1.82344,3.63358,4.065444262,4.12656,1.20358,4.2985,-5.95,2.43,6.42708332
18/06/2019 04:30,-2.00256,4.19592,4.649300076,3.99744,1.16592,4.164,-6,3.03,6.721673899,-2.04256,2.70592,3.390288247,3.99744,1.16592,4.164,-6.04,1.54,6.233233511
18/06/2019 05:00,-1.92296,4.71372,5.090867451,3.88704,1.13372,4.049,-5.81,3.58,6.824404736,-2.15296,0.44372,2.198209317,3.88704,1.13372,4.049,-6.04,-0.69,6.079284497
18/06/2019 05:30,-0.5704,4.9478,4.980570349,4.6896,1.3678,4.885,-5.26,3.58,6.362703828,-0.8504,0.6078,1.045275562,4.6896,1.3678,4.885,-5.54,-0.76,5.59188698
18/06/2019 06:00,2.04344,5.65142,6.00950872,6.07344,1.77142,6.3265,-4.03,3.88,5.594220232,1.66344,0.77142,1.83360886,6.07344,1.77142,6.3265,-4.41,-1,4.521957541
18/06/2019 06:30,4.34744,5.69592,7.16545457,7.83744,2.28592,8.164,-3.49,3.41,4.879364713,4.11744,1.61592,4.423178676,7.83744,2.28592,8.164,-3.72,-0.67,3.779854495
18/06/2019 07:00,7.79144,3.74042,8.642758764,10.32144,3.01042,10.7515,-2.53,0.73,2.633210968,7.92144,3.82042,8.79459042,10.32144,3.01042,10.7515,-2.4,0.81,2.533002171
18/06/2019 07:30,10.55616,1.64638,10.68377654,12.53616,3.65638,13.0585,-1.98,-2.01,2.821435805,10.61616,5.58638,11.99627003,12.53616,3.65638,13.0585,-1.92,1.93,2.722370291
18/06/2019 08:00,20.0016,2.8738,20.20699703,17.3616,5.0638,18.085,2.64,-2.19,3.430116616,20.2416,6.3238,21.20643339,17.3616,5.0638,18.085,2.88,1.26,3.143564855
18/06/2019 08:30,23.77112,2.91866,23.94962885,19.64112,5.72866,20.4595,4.13,-2.81,4.995297789,24.13112,6.98866,25.12274509,19.64112,5.72866,20.4595,4.49,1.26,4.663442934
18/06/2019 09:00,30.59424,3.63582,30.80952301,23.09424,6.73582,24.0565,7.5,-3.1,8.115417426,30.85424,7.36582,31.72127725,23.09424,6.73582,24.0565,7.76,0.63,7.785531453
18/06/2019 09:30,35.69968,3.94824,35.9173461,25.63968,7.47824,26.708,10.06,-3.53,10.66135545,35.70968,6.78824,36.34916021,25.63968,7.47824,26.708,10.07,-0.69,10.09361184
18/06/2019 10:00,48.27288,5.04834,48.53613788,31.98288,9.32834,33.3155,16.29,-4.28,16.84287683,48.42288,8.42834,49.15091273,31.98288,9.32834,33.3155,16.44,-0.9,16.46461661
18/06/2019 10:30,57.1108,5.6444,57.38904711,36.4608,10.6344,37.98,20.65,-4.99,21.24435454,56.9608,8.9944,57.66655849,36.4608,10.6344,37.98,20.5,-1.64,20.56549537
18/06/2019 11:00,55.19744,5.03592,55.42668917,35.43744,10.33592,36.914,19.76,-5.3,20.45843591,55.29744,8.61592,55.96464016,35.43744,10.33592,36.914,19.86,-1.72,19.93434223
18/06/2019 11:30,51.33152,2.44586,51.38975751,33.31152,9.71586,34.6995,18.02,-7.27,19.43124546,51.54152,10.55586,52.611353,33.31152,9.71586,34.6995,18.23,0.84,18.24934245
18/06/2019 12:00,49.7308,2.3494,49.78626466,32.9808,9.6194,34.355,16.75,-7.27,18.25966593,50.0308,10.5594,51.13298228,32.9808,9.6194,34.355,17.05,0.94,17.07589236
18/06/2019 12:30,37.7328,1.4654,37.76124459,26.9328,7.8554,28.055,10.8,-6.39,12.54878879,38.2728,9.4454,39.42109589,26.9328,7.8554,28.055,11.34,1.59,11.45092573
18/06/2019 13:00,25.88992,0.43706,25.89360885,21.10992,6.15706,21.9895,4.78,-5.72,7.454314187,26.43992,8.28706,27.70820696,21.10992,6.15706,21.9895,5.33,2.13,5.739843203
18/06/2019 13:30,27.84344,0.81142,27.85526079,21.91344,6.39142,22.8265,5.93,-5.58,8.142561022,28.21344,8.59142,29.4925532,21.91344,6.39142,22.8265,6.3,2.2,6.673080248
18/06/2019 14:00,28.35632,0.88226,28.37004171,22.15632,6.46226,23.0795,6.2,-5.58,8.341246909,29.11632,8.98226,30.47033123,22.15632,6.46226,23.0795,6.96,2.52,7.402161846
18/06/2019 14:30,28.1984,0.9037,28.21287714,21.8184,6.3637,22.7275,6.38,-5.46,8.397380544,28.5484,8.6537,29.83115261,21.8184,6.3637,22.7275,6.73,2.29,7.108938036
18/06/2019 15:00,23.70512,0.31066,23.70715554,19.78512,5.77066,20.6095,3.92,-5.46,6.721458175,24.40512,8.15066,25.730199,19.78512,5.77066,20.6095,4.62,2.38,5.196999134
18/06/2019 15:30,28.70928,1.19854,28.73428712,21.86928,6.37854,22.7805,6.84,-5.18,8.58009324,29.04928,8.34854,30.22513505,21.86928,6.37854,22.7805,7.18,1.97,7.445354256
18/06/2019 16:00,34.00584,1.70212,34.0484121,24.55584,7.16212,25.579,9.45,-5.46,10.91394063,34.60584,9.18212,35.80328881,24.55584,7.16212,25.579,10.05,2.02,10.25099507
18/06/2019 16:30,26.13224,1.66982,26.18553544,20.74224,6.04982,21.6065,5.39,-4.38,6.945250175,26.48224,8.33982,27.76439506,20.74224,6.04982,21.6065,5.74,2.29,6.179943365
18/06/2019 17:00,23.79512,1.66816,23.85352162,19.60512,5.71816,20.422,4.19,-4.05,5.827400793,24.21512,8.29816,25.59749003,19.60512,5.71816,20.422,4.61,2.58,5.28284961
18/06/2019 17:30,15.42008,0.82794,15.44229102,15.25008,4.44794,15.8855,0.17,-3.62,3.623989514,15.87008,7.81794,17.69123017,15.25008,4.44794,15.8855,0.62,3.37,3.42655804
18/06/2019 18:00,5.762,-0.184,5.76493712,10.512,3.066,10.95,-4.75,-3.25,5.755432217,6.302,6.806,9.275604563,10.512,3.066,10.95,-4.21,3.74,5.631314234
18/06/2019 18:30,0.36616,-0.94112,1.009841572,7.91616,2.30888,8.246,-7.55,-3.25,8.219793185,1.07616,6.09888,6.193097577,7.91616,2.30888,8.246,-6.84,3.79,7.819827364
18/06/2019 19:00,-4.18112,-1.24116,4.361449598,5.85888,1.70884,6.103,-10.04,-2.95,10.46442067,-3.43112,5.34884,6.354736328,5.85888,1.70884,6.103,-9.29,3.64,9.977660046
18/06/2019 19:30,-5.702,-1.626,5.929306873,5.088,1.484,5.3,-10.79,-3.11,11.22925643,-4.752,5.404,7.196160087,5.088,1.484,5.3,-9.84,3.92,10.59207251
18/06/2019 20:00,-6.52184,-1.65262,6.727967736,4.44816,1.29738,4.6335,-10.97,-2.95,11.35972711,-5.70184,5.34738,7.816997649,4.44816,1.29738,4.6335,-10.15,4.05,10.9281746
18/06/2019 20:30,-6.59328,-2.07304,6.911500271,4.20672,1.22696,4.382,-10.8,-3.3,11.29291813,-5.62328,5.91696,8.162823874,4.20672,1.22696,4.382,-9.83,4.69,10.89151046
18/06/2019 21:00,-6.8208,-2.1394,7.148450531,3.9792,1.1606,4.145,-10.8,-3.3,11.29291813,-5.7608,5.8506,8.210745216,3.9792,1.1606,4.145,-9.74,4.69,10.81035152
18/06/2019 21:30,-7.19568,-2.24874,7.538875397,3.60432,1.05126,3.7545,-10.8,-3.3,11.29291813,-6.05568,6.04126,8.553834383,3.60432,1.05126,3.7545,-9.66,4.99,10.87270436
18/06/2019 22:00,-7.33008,-2.32294,7.689351276,3.34992,0.97706,3.4895,-10.68,-3.3,11.17821095,-6.24008,5.96706,8.63391009,3.34992,0.97706,3.4895,-9.59,4.99,10.81055965
18/06/2019 22:30,-6.96744,-2.18342,7.301543881,3.38256,0.98658,3.5235,-10.35,-3.17,10.82457389,-5.81744,5.89658,8.283252009,3.38256,0.98658,3.5235,-9.2,4.91,10.42823571
18/06/2019 23:00,-5.67304,-1.74922,5.936594432,3.63696,1.06078,3.7885,-9.31,-2.81,9.724823906,-4.68304,5.56078,7.270016358,3.63696,1.06078,3.7885,-8.32,4.5,9.458985146
18/06/2019 23:30,-4.27576,0.27332,4.28448683,3.71424,1.08332,3.869,-7.99,-0.81,8.030952621,-3.85576,3.76332,5.387899646,3.71424,1.08332,3.869,-7.57,2.68,8.030398496
19/06/2019 00:00,-3.60616,0.10362,3.60764841,3.78384,1.10362,3.9415,-7.39,-1,7.457352077,-2.90616,4.21362,5.118628669,3.78384,1.10362,3.9415,-6.69,3.11,7.377547018
19/06/2019 00:30,-3.44288,0.12666,3.445209058,3.65712,1.06666,3.8095,-7.1,-0.94,7.16195504,-2.83288,4.17666,5.046751217,3.65712,1.06666,3.8095,-6.49,3.11,7.19667979
19/06/2019 01:00,-3.27752,0.20364,3.283840221,3.61248,1.05364,3.763,-6.89,-0.85,6.94223307,-2.70752,4.33364,5.109902171,3.61248,1.05364,3.763,-6.32,3.28,7.120449424
19/06/2019 01:30,-3.5284,0.1713,3.532555767,3.5016,1.0213,3.6475,-7.03,-0.85,7.081200463,-2.9284,4.3013,5.203528442,3.5016,1.0213,3.6475,-6.43,3.28,7.218261564
19/06/2019 02:00,-3.5812,0.1734,3.585395515,3.5088,1.0234,3.655,-7.09,-0.85,7.140770267,-2.9812,4.3034,5.235150905,3.5088,1.0234,3.655,-6.49,3.28,7.271760447
19/06/2019 02:30,-3.4828,0.2546,3.492093498,3.5472,1.0346,3.695,-7.03,-0.78,7.073139331,-2.8428,4.3846,5.22553624,3.5472,1.0346,3.695,-6.39,3.35,7.214887387
19/06/2019 03:00,-3.28544,0.26258,3.295916299,3.57456,1.04258,3.7235,-6.86,-0.78,6.904201619,-2.70544,4.39258,5.158891804,3.57456,1.04258,3.7235,-6.28,3.35,7.117647083
19/06/2019 03:30,-3.05712,0.28834,3.070687651,3.66288,1.06834,3.8155,-6.72,-0.78,6.765116407,-2.44712,4.41834,5.050754859,3.66288,1.06834,3.8155,-6.11,3.35,6.968113087
19/06/2019 04:00,-2.97384,0.28638,2.987597337,3.65616,1.06638,3.8085,-6.63,-0.78,6.67572468,-2.35384,4.41638,5.004495484,3.65616,1.06638,3.8085,-6.01,3.35,6.880595904
19/06/2019 04:30,-3.1236,0.2602,3.134418766,3.5664,1.0402,3.715,-6.69,-0.78,6.735317364,-2.5136,4.3902,5.058857677,3.5664,1.0402,3.715,-6.08,3.35,6.941822527
19/06/2019 05:00,-2.82704,0.29128,2.842006193,3.67296,1.07128,3.826,-6.5,-0.78,6.546632722,-2.35704,4.07128,4.704355259,3.67296,1.07128,3.826,-6.03,3,6.735050111
19/06/2019 05:30,-3.4336,1.0227,3.582669989,3.5064,1.0227,3.6525,-6.94,0,6.94,-2.9836,3.9427,4.944365708,3.5064,1.0227,3.6525,-6.49,2.92,7.116635441
19/06/2019 06:00,-3.28688,0.32466,3.302875149,3.75312,1.09466,3.9095,-7.04,-0.77,7.081984185,-2.83688,4.08466,4.973161515,3.75312,1.09466,3.9095,-6.59,2.99,7.236587594
19/06/2019 06:30,-2.43888,0.60116,2.511877585,4.70112,1.37116,4.897,-7.14,-0.77,7.181399585,-1.99888,4.03116,4.49953022,4.70112,1.37116,4.897,-6.7,2.66,7.208716945
19/06/2019 07:00,1.4816,0.8963,1.731615503,7.2216,2.1063,7.5225,-5.74,-1.21,5.866148651,1.9016,4.1163,4.534314529,7.2216,2.1063,7.5225,-5.32,2.01,5.687046685
19/06/2019 07:30,-0.5108,0.4806,0.701350839,6.8592,2.0006,7.145,-7.37,-1.52,7.525111295,-0.1008,3.5406,3.542034585,6.8592,2.0006,7.145,-6.96,1.54,7.128337815
19/06/2019 08:00,-0.0092,0.8469,0.846949969,7.3608,2.1469,7.6675,-7.37,-1.3,7.483775785,-0.1192,3.0569,3.059223145,7.3608,2.1469,7.6675,-7.48,0.91,7.535150961
19/06/2019 08:30,1.70248,0.43864,1.758079407,8.53248,2.48864,8.888,-6.83,-2.05,7.131016758,1.89248,2.36864,3.031820575,8.53248,2.48864,8.888,-6.64,-0.12,6.641084249
19/06/2019 09:00,0.07648,0.20064,0.214722146,7.71648,2.25064,8.038,-7.64,-2.05,7.91025284,0.11648,1.68064,1.6846716,7.71648,2.25064,8.038,-7.6,-0.57,7.621345026
19/06/2019 09:30,-3.95392,-0.48156,3.983137382,5.92608,1.72844,6.173,-9.88,-2.21,10.12415429,-3.74392,2.42844,4.462539389,5.92608,1.72844,6.173,-9.67,0.7,9.695302986
19/06/2019 10:00,-1.51696,-0.22578,1.533670189,7.28304,2.12422,7.5865,-8.8,-2.35,9.108375267,-1.29696,2.82422,3.107784396,7.28304,2.12422,7.5865,-8.58,0.7,8.60850742
19/06/2019 10:30,3.10536,0.26698,3.11681553,9.55536,2.78698,9.9535,-6.45,-2.52,6.924803246,3.25536,3.58698,4.84394408,9.55536,2.78698,9.9535,-6.3,0.8,6.350590524
19/06/2019 11:00,3.57144,0.12292,3.573554673,10.02144,2.92292,10.439,-6.45,-2.8,7.031536105,3.97144,3.72292,5.443571346,10.02144,2.92292,10.439,-6.05,0.8,6.102663353
19/06/2019 11:30,17.87888,1.79884,17.96914509,16.89888,4.92884,17.603,0.98,-3.13,3.279832313,18.11888,5.63884,18.97604619,16.89888,4.92884,17.603,1.22,0.71,1.411559421
19/06/2019 12:00,21.91688,2.25534,22.03261645,19.04688,5.55534,19.8405,2.87,-3.3,4.373431147,22.16688,6.38534,23.06822784,19.04688,5.55534,19.8405,3.12,0.83,3.22851359
19/06/2019 12:30,34.14448,3.59714,34.3334375,24.98448,7.28714,26.0255,9.16,-3.69,9.87530759,34.36448,7.03714,35.07761145,24.98448,7.28714,26.0255,9.38,-0.25,9.383330965
19/06/2019 13:00,33.53664,3.89652,33.76224357,24.53664,7.15652,25.559,9,-3.26,9.57223067,33.72664,5.96652,34.25033732,24.53664,7.15652,25.559,9.19,-1.19,9.266725419
19/06/2019 13:30,36.56024,6.34882,37.10739366,25.71024,7.49882,26.7815,10.85,-1.15,10.91077449,36.40024,5.34882,36.79113137,25.71024,7.49882,26.7815,10.69,-2.15,10.90406346
19/06/2019 14:00,31.2928,5.8579,31.83636795,23.0328,6.7179,23.9925,8.26,-0.86,8.3046493,31.2128,4.9879,31.60882836,23.0328,6.7179,23.9925,8.18,-1.73,8.360938942
19/06/2019 14:30,27.53016,5.30588,28.03679854,21.14016,6.16588,22.021,6.39,-0.86,6.447611961,27.43016,4.48588,27.79454617,21.14016,6.16588,22.021,6.29,-1.68,6.510491533
19/06/2019 15:00,24.90592,5.02756,25.40829019,19.94592,5.81756,20.777,4.96,-0.79,5.022519288,24.80592,4.13756,25.14861964,19.94592,5.81756,20.777,4.86,-1.68,5.142178527
19/06/2019 15:30,30.4572,5.6846,30.98315202,22.7472,6.6346,23.695,7.71,-0.95,7.768307409,30.4072,4.7346,30.77359662,22.7472,6.6346,23.695,7.66,-1.9,7.892122655
19/06/2019 16:00,30.03344,5.59142,30.54949256,22.63344,6.60142,23.5765,7.4,-1.01,7.468607635,29.88344,4.70142,30.25100554,22.63344,6.60142,23.5765,7.25,-1.9,7.494831552
19/06/2019 16:30,23.906,4.6405,24.35222939,19.716,5.7505,20.5375,4.19,-1.11,4.334535731,23.906,4.3905,24.30582906,19.716,5.7505,20.5375,4.19,-1.36,4.405190121
19/06/2019 17:00,33.56952,5.47736,34.01344066,24.77952,7.22736,25.812,8.79,-1.75,8.962510809,33.80952,6.31736,34.39466063,24.77952,7.22736,25.812,9.03,-0.91,9.075736885
19/06/2019 17:30,23.97344,3.06892,24.16907312,19.33344,5.63892,20.139,4.64,-2.57,5.304196452,23.65344,7.30892,24.75692904,19.33344,5.63892,20.139,4.32,1.67,4.631554815
19/06/2019 18:00,10.95952,2.01486,11.14319252,13.55952,3.95486,14.1245,-2.6,-1.94,3.244009864,11.06952,6.05486,12.61727398,13.55952,3.95486,14.1245,-2.49,2.1,3.257314845
19/06/2019 18:30,3.41056,1.06558,3.573147107,9.55056,2.78558,9.9485,-6.14,-1.72,6.376362599,3.84056,5.16558,6.436856209,9.55056,2.78558,9.9485,-5.71,2.38,6.186153894
19/06/2019 19:00,-3.97696,0.03672,3.977129518,6.02304,1.75672,6.274,-10,-1.72,10.14684187,-3.28696,4.19672,5.330718976,6.02304,1.75672,6.274,-9.31,2.44,9.624432451
19/06/2019 19:30,-3.99664,0.03098,3.996760069,5.76336,1.68098,6.0035,-9.76,-1.65,9.898489784,-3.40664,4.12098,5.346744079,5.76336,1.68098,6.0035,-9.17,2.44,9.489072663
19/06/2019 20:00,-0.02864,0.58748,0.588177694,7.43136,2.16748,7.741,-7.46,-1.58,7.625483591,0.63136,4.75748,4.799190703,7.43136,2.16748,7.741,-6.8,2.59,7.27654451
19/06/2019 20:30,-1.92064,0.43898,1.970167874,6.33936,1.84898,6.6035,-8.26,-1.41,8.379480891,-1.38064,4.43898,4.648732112,6.33936,1.84898,6.6035,-7.72,2.59,8.142880326
19/06/2019 21:00,-4.67304,0.11078,4.674352902,4.83696,1.41078,5.0385,-9.51,-1.3,9.598442582,-4.03304,4.18078,5.808987265,4.83696,1.41078,5.0385,-8.87,2.77,9.292459308
19/06/2019 21:30,-5.50696,-0.03328,5.507060559,4.34304,1.26672,4.524,-9.85,-1.3,9.935416448,-4.84696,4.08672,6.339897602,4.34304,1.26672,4.524,-9.19,2.82,9.612933995
19/06/2019 22:00,-5.34152,0.01914,5.341554292,4.24848,1.23914,4.4255,-9.59,-1.22,9.66729021,-4.65152,4.16914,6.246468334,4.24848,1.23914,4.4255,-8.9,2.93,9.369893276
19/06/2019 22:30,-5.55608,-0.04344,5.556249814,4.03392,1.17656,4.202,-9.59,-1.22,9.66729021,-5.02608,3.99656,6.42136839,4.03392,1.17656,4.202,-9.06,2.82,9.488730157
19/06/2019 23:00,-5.15472,0.05154,5.154977658,3.84528,1.12154,4.0055,-9,-1.07,9.063382371,-4.54472,3.72154,5.874039483,3.84528,1.12154,4.0055,-8.39,2.6,8.783626814
19/06/2019 23:30,-3.78056,2.05942,4.305095196,4.00944,1.16942,4.1765,-7.79,0.89,7.840675991,-3.62056,2.18942,4.231077245,4.00944,1.16942,4.1765,-7.63,1.02,7.697876331
20/06/2019 00:00,-2.94504,2.28478,3.727395907,4.16496,1.21478,4.3385,-7.11,1.07,7.190062587,-2.68504,2.23478,3.493376798,4.16496,1.21478,4.3385,-6.85,1.02,6.925525251
20/06/2019 00:30,-2.84424,0.41418,2.874238377,4.02576,1.17418,4.1935,-6.87,-0.76,6.911910011,-2.39424,4.00418,4.665387728,4.02576,1.17418,4.1935,-6.42,2.83,7.016074401
20/06/2019 01:00,-2.75,0.3775,2.775789302,3.9,1.1375,4.0625,-6.65,-0.76,6.693287682,-2.39,3.9675,4.631755202,3.9,1.1375,4.0625,-6.29,2.83,6.897318319
20/06/2019 01:30,-2.84024,1.11118,3.049866268,3.80976,1.11118,3.9685,-6.65,0,6.65,-2.48024,3.76118,4.50533744,3.80976,1.11118,3.9685,-6.29,2.65,6.825437715
20/06/2019 02:00,-2.79896,1.12322,3.015924444,3.85104,1.12322,4.0115,-6.65,0,6.65,-2.53896,3.77322,4.547912384,3.85104,1.12322,4.0115,-6.39,2.65,6.917701931
20/06/2019 02:30,-2.57736,1.16452,2.828231143,3.99264,1.16452,4.159,-6.57,0,6.57,-2.27736,3.86452,4.485630769,3.99264,1.16452,4.159,-6.27,2.7,6.826631673
20/06/2019 03:00,-2.04744,2.94658,3.588083646,4.10256,1.19658,4.2735,-6.15,1.75,6.39413794,-2.01744,2.31658,3.071906094,4.10256,1.19658,4.2735,-6.12,1.12,6.221639655
20/06/2019 03:30,-2.20752,2.85614,3.609803353,4.03248,1.17614,4.2005,-6.24,1.68,6.462197769,-2.08752,2.35614,3.147877928,4.03248,1.17614,4.2005,-6.12,1.18,6.232720112
20/06/2019 04:00,-2.21104,2.90178,3.648153649,3.94896,1.15178,4.1135,-6.16,1.75,6.40375671,-2.11104,2.39178,3.190156963,3.94896,1.15178,4.1135,-6.06,1.24,6.185563838
20/06/2019 04:30,-1.88016,2.93412,3.484833109,4.05984,1.18412,4.229,-5.94,1.75,6.192422789,-1.80016,2.42412,3.019426071,4.05984,1.18412,4.229,-5.86,1.24,5.989757925
20/06/2019 05:00,-2.00728,2.91746,3.541291551,4.00272,1.16746,4.1695,-6.01,1.75,6.259600626,-1.92728,2.40746,3.083872865,4.00272,1.16746,4.1695,-5.93,1.24,6.058258826
20/06/2019 05:30,-0.40656,3.24142,3.266817205,5.11344,1.49142,5.3265,-5.52,1.75,5.790759881,-0.33656,2.73142,2.752077007,5.11344,1.49142,5.3265,-5.45,1.24,5.589284391
20/06/2019 06:00,0.94688,3.50784,3.633390042,6.02688,1.75784,6.278,-5.08,1.75,5.37297869,0.99688,2.99784,3.159242694,6.02688,1.75784,6.278,-5.03,1.24,5.18058877
20/06/2019 06:30,1.95392,3.27156,3.810630945,7.03392,2.05156,7.327,-5.08,1.22,5.224442554,2.00392,2.90156,3.526293493,7.03392,2.05156,7.327,-5.03,0.85,5.101313556
20/06/2019 07:00,4.13008,3.25044,5.255751231,8.71008,2.54044,9.073,-4.58,0.71,4.634706032,4.26008,3.23044,5.346402922,8.71008,2.54044,9.073,-4.45,0.69,4.503176657
20/06/2019 07:30,13.16544,3.83992,13.714,13.88544,4.04992,14.464,-0.72,-0.21,0.75,13.39544,4.29992,14.06865753,13.88544,4.04992,14.464,-0.49,0.25,0.550090902
20/06/2019 08:00,24.14712,4.86666,24.63265686,19.73712,5.75666,20.5595,4.41,-0.89,4.498910979,24.10712,4.76666,24.57385363,19.73712,5.75666,20.5595,4.37,-0.99,4.480736547
20/06/2019 08:30,13.53056,2.05308,13.6854372,14.65056,4.27308,15.261,-1.12,-2.22,2.486523678,13.82056,4.78308,14.62483275,14.65056,4.27308,15.261,-0.83,0.51,0.97416631
20/06/2019 09:00,19.68688,2.04784,19.79310215,17.78688,5.18784,18.528,1.9,-3.14,3.670095367,19.79688,6.22784,20.75337199,17.78688,5.18784,18.528,2.01,1.04,2.263117319
20/06/2019 09:30,33.61536,3.46948,33.79393022,24.85536,7.24948,25.891,8.76,-3.78,9.540754687,33.83536,8.20948,34.81705255,24.85536,7.24948,25.891,8.98,0.96,9.031168252
20/06/2019 10:00,34.29264,3.41702,34.4624605,25.05264,7.30702,26.0965,9.24,-3.89,10.02545261,34.59264,8.03702,35.51400333,25.05264,7.30702,26.0965,9.54,0.73,9.567889004
20/06/2019 10:30,31.72544,3.25742,31.8922299,24.02544,7.00742,25.0265,7.7,-3.75,8.564607405,31.93544,7.73742,32.85939738,24.02544,7.00742,25.0265,7.91,0.73,7.943613787
20/06/2019 11:00,41.68424,4.33082,41.90861327,28.97424,8.45082,30.1815,12.71,-4.12,13.36108154,41.83424,7.32082,42.46996635,28.97424,8.45082,30.1815,12.86,-1.13,12.90955073
20/06/2019 11:30,26.26808,4.42694,26.63850267,20.93808,6.10694,21.8105,5.33,-1.68,5.588497115,26.03808,3.78694,26.31202244,20.93808,6.10694,21.8105,5.1,-2.32,5.60289211
20/06/2019 12:00,23.11288,4.45584,23.53847344,19.80288,5.77584,20.628,3.31,-1.32,3.563495475,22.94288,3.57584,23.21987025,19.80288,5.77584,20.628,3.14,-2.2,3.834005738
20/06/2019 12:30,26.23096,5.21778,26.74487784,21.18096,6.17778,22.0635,5.05,-0.96,5.140437725,26.03096,4.23778,26.37365462,21.18096,6.17778,22.0635,4.85,-1.94,5.223609863
20/06/2019 13:00,34.26224,5.88232,34.76352655,25.24224,7.36232,26.294,9.02,-1.48,9.140612671,34.16224,4.90232,34.51219181,25.24224,7.36232,26.294,8.92,-2.46,9.252999514
20/06/2019 13:30,47.19592,7.00506,47.71295139,31.28592,9.12506,32.5895,15.91,-2.12,16.05062304,46.97592,6.08506,47.3683968,31.28592,9.12506,32.5895,15.69,-3.04,15.98179277
20/06/2019 14:00,43.32824,6.62532,43.83185196,29.29824,8.54532,30.519,14.03,-1.92,14.16076622,43.12824,5.77532,43.51320956,29.29824,8.54532,30.519,13.83,-2.77,14.10467298
20/06/2019 14:30,21.28232,4.10776,21.67512023,17.99232,5.24776,18.742,3.29,-1.14,3.481910395,20.97232,3.35776,21.23941521,17.99232,5.24776,18.742,2.98,-1.89,3.528809998
20/06/2019 15:00,20.28824,4.31532,20.74209895,18.01824,5.25532,18.769,2.27,-0.94,2.456928977,20.36824,3.48532,20.66428456,18.01824,5.25532,18.769,2.35,-1.77,2.942006118
20/06/2019 15:30,49.84608,7.25844,50.37178419,32.32608,9.42844,33.673,17.52,-2.17,17.65387493,49.65608,6.23844,50.0464226,32.32608,9.42844,33.673,17.33,-3.19,17.62115206
20/06/2019 16:00,57.52832,7.85576,58.0622129,36.32832,10.59576,37.842,21.2,-2.74,21.37633271,57.40832,7.22576,57.86127213,36.32832,10.59576,37.842,21.08,-3.37,21.34767669
20/06/2019 16:30,22.52016,4.55338,22.97587595,18.56016,5.41338,19.3335,3.96,-0.86,4.052307984,22.16016,4.23338,22.56089975,18.56016,5.41338,19.3335,3.6,-1.18,3.78845615
20/06/2019 17:00,34.72992,5.79706,35.21041391,25.18992,7.34706,26.2395,9.54,-1.55,9.665096999,34.85992,6.34706,35.43302405,25.18992,7.34706,26.2395,9.67,-1,9.721568803
20/06/2019 17:30,40.0076,6.8318,40.58671641,27.5376,8.0318,28.685,12.47,-1.2,12.52760552,40.1076,7.1818,40.74552526,27.5376,8.0318,28.685,12.57,-0.85,12.59870628
20/06/2019 18:00,23.89128,3.68204,24.17334645,19.48128,5.68204,20.293,4.41,-2,4.842323822,24.08128,7.65204,25.26780091,19.48128,5.68204,20.293,4.6,1.97,5.004088329
20/06/2019 18:30,12.0364,2.4477,12.28275866,13.7064,3.9977,14.2775,-1.67,-1.55,2.278464395,12.2464,6.3377,13.7891535,13.7064,3.9977,14.2775,-1.46,2.34,2.758115299
20/06/2019 19:00,10.71224,2.34732,10.9664031,13.36224,3.89732,13.919,-2.65,-1.55,3.070016287,11.23224,6.16732,12.81401777,13.36224,3.89732,13.919,-2.13,2.27,3.112844358
20/06/2019 19:30,7.08576,1.83668,7.319930888,11.16576,3.25668,11.631,-4.08,-1.42,4.320046296,7.52576,5.41668,9.272404532,11.16576,3.25668,11.631,-3.64,2.16,4.232635113
20/06/2019 20:00,-0.3788,0.5416,0.660923596,7.1712,2.0916,7.47,-7.55,-1.55,7.707463915,0.2212,4.8316,4.836660832,7.1712,2.0916,7.47,-6.95,2.74,7.470615771
20/06/2019 20:30,-3.65672,-0.30696,3.669581121,5.39328,1.57304,5.618,-9.05,-1.88,9.243208317,-2.81672,4.86304,5.619881636,5.39328,1.57304,5.618,-8.21,3.29,8.844670712
20/06/2019 21:00,-4.17096,-0.39278,4.189413258,5.09904,1.48722,5.3115,-9.27,-1.88,9.458715558,-3.34096,4.77722,5.82956642,5.09904,1.48722,5.3115,-8.44,3.29,9.058570527
20/06/2019 21:30,-5.84344,-0.53392,5.867781659,4.30656,1.25608,4.486,-10.15,-1.79,10.30662893,-4.96344,4.48608,6.690340081,4.30656,1.25608,4.486,-9.27,3.23,9.816608376
20/06/2019 22:00,-6.1452,0.2239,6.149277539,3.7848,1.1039,3.9425,-9.93,-0.88,9.968916691,-5.7152,3.7039,6.81046153,3.7848,1.1039,3.9425,-9.5,2.6,9.849365462
20/06/2019 22:30,-6.00472,0.15404,6.006695481,3.78528,1.10404,3.943,-9.79,-0.95,9.835984953,-5.44472,3.63404,6.546084524,3.78528,1.10404,3.943,-9.23,2.53,9.570464983
20/06/2019 23:00,-4.87608,0.36656,4.889838689,4.03392,1.17656,4.202,-8.91,-0.81,8.946742424,-4.39608,3.70656,5.750139685,4.03392,1.17656,4.202,-8.43,2.53,8.801465787
20/06/2019 23:30,-4.34896,0.22072,4.354557429,3.91104,1.14072,4.074,-8.26,-0.92,8.311076946,-3.82896,3.98072,5.523320233,3.91104,1.14072,4.074,-7.74,2.84,8.244586102
21/06/2019 00:00,-3.65944,0.35558,3.67667489,4.03056,1.17558,4.1985,-7.69,-0.82,7.733595542,-2.90944,4.17558,5.089234663,4.03056,1.17558,4.1985,-6.94,3,7.560661347
21/06/2019 00:30,-3.32632,0.33024,3.342673062,3.94368,1.15024,4.108,-7.27,-0.82,7.316098687,-2.81632,4.10024,4.974296573,3.94368,1.15024,4.108,-6.76,2.95,7.375642345
21/06/2019 01:00,-2.6768,0.4926,2.721748151,4.1232,1.2026,4.295,-6.8,-0.71,6.836965701,-2.2768,4.0826,4.674552492,4.1232,1.2026,4.295,-6.4,2.88,7.018147904
21/06/2019 01:30,-2.06104,3.37428,3.953941249,4.36896,1.27428,4.551,-6.43,2.1,6.764236838,-2.03104,3.36428,3.929822312,4.36896,1.27428,4.551,-6.4,2.09,6.732614648
21/06/2019 02:00,-2.00952,3.00014,3.610957027,4.32048,1.26014,4.5005,-6.33,1.74,6.564792457,-1.95952,2.49014,3.168677303,4.32048,1.26014,4.5005,-6.28,1.23,6.399320276
21/06/2019 02:30,-2.32344,2.92608,3.73635084,4.06656,1.18608,4.236,-6.39,1.74,6.622665626,-2.21344,2.41608,3.276699437,4.06656,1.18608,4.236,-6.28,1.23,6.399320276
21/06/2019 03:00,-2.1636,2.9727,3.676698281,4.2264,1.2327,4.4025,-6.39,1.74,6.622665626,-2.0536,2.4627,3.206581396,4.2264,1.2327,4.4025,-6.28,1.23,6.399320276
21/06/2019 03:30,-1.32,3.0875,3.357835054,4.62,1.3475,4.8125,-5.94,1.74,6.189604188,-1.31,2.5775,2.891298368,4.62,1.3475,4.8125,-5.93,1.23,6.056219943
21/06/2019 04:00,-0.91208,3.15106,3.280406842,4.83792,1.41106,5.0395,-5.75,1.74,6.007503641,-0.84208,2.64106,2.772056394,4.83792,1.41106,5.0395,-5.68,1.23,5.811652089
21/06/2019 04:30,-0.70208,3.29856,3.372449318,4.89792,1.42856,5.102,-5.6,1.87,5.903973238,-0.63208,2.79856,2.869052666,4.89792,1.42856,5.102,-5.53,1.37,5.697174738
21/06/2019 05:00,-0.27688,3.34966,3.36108385,5.07312,1.47966,5.2845,-5.35,1.87,5.667397992,-0.21688,2.84966,2.857901162,5.07312,1.47966,5.2845,-5.29,1.37,5.464521937
21/06/2019 05:30,1.67272,3.66746,4.030912434,6.16272,1.79746,6.4195,-4.49,1.87,4.863846215,1.74272,3.16746,3.615228326,6.16272,1.79746,6.4195,-4.42,1.37,4.627450702
21/06/2019 06:00,2.97168,3.77174,4.801760578,6.93168,2.02174,7.2205,-3.96,1.75,4.329445692,3.04168,3.39174,4.555844318,6.93168,2.02174,7.2205,-3.89,1.37,4.124196892
21/06/2019 06:30,2.61176,3.57718,4.429165503,7.36176,2.14718,7.6685,-4.75,1.43,4.960584643,2.58176,3.10718,4.039808442,7.36176,2.14718,7.6685,-4.78,0.96,4.875448697
21/06/2019 07:00,3.88624,3.59932,5.296977044,8.46624,2.46932,8.819,-4.58,1.13,4.717340352,3.92624,3.15932,5.039510234,8.46624,2.46932,8.819,-4.54,0.69,4.59213458
21/06/2019 07:30,13.57936,4.78148,14.39658185,13.71936,4.00148,14.291,-0.14,0.78,0.79246451,13.50936,3.20148,13.88352555,13.71936,4.00148,14.291,-0.21,-0.8,0.827103379
21/06/2019 08:00,18.35416,3.87038,18.7577992,16.66416,4.86038,17.3585,1.69,-0.99,1.958621965,18.52416,4.34038,19.02586141,16.66416,4.86038,17.3585,1.86,-0.52,1.931320792
21/06/2019 08:30,28.9172,4.8471,29.32062131,22.2072,6.4771,23.1325,6.71,-1.63,6.905143011,29.1372,5.5871,29.66803179,22.2072,6.4771,23.1325,6.93,-0.89,6.986916344
21/06/2019 09:00,37.7388,4.9084,38.0566606,26.6688,7.7784,27.78,11.07,-2.87,11.43598706,37.8488,6.7184,38.44045473,26.6688,7.7784,27.78,11.18,-1.06,11.23013802
21/06/2019 09:30,45.978,4.179,46.16752674,30.888,9.009,32.175,15.09,-4.83,15.84414718,46.098,8.319,46.84262338,30.888,9.009,32.175,15.21,-0.69,15.22564284
21/06/2019 10:00,53.29192,4.50306,53.48183137,34.50192,10.06306,35.9395,18.79,-5.56,19.59534894,53.57192,9.37306,54.38570461,34.50192,10.06306,35.9395,19.07,-0.69,19.08247887
21/06/2019 10:30,60.51656,5.01608,60.72408989,37.90656,11.05608,39.486,22.61,-6.04,23.40285666,60.34656,10.19608,61.20185742,37.90656,11.05608,39.486,22.44,-0.86,22.45647345
21/06/2019 11:00,36.35472,2.73596,36.4575252,25.73472,7.50596,26.807,10.62,-4.77,11.64204879,36.78472,8.20596,37.68890294,25.73472,7.50596,26.807,11.05,0.7,11.07214975
21/06/2019 11:30,17.71272,1.25246,17.75694528,17.32272,5.05246,18.0445,0.39,-3.8,3.819960733,18.51272,6.27246,19.54647171,17.32272,5.05246,18.0445,1.19,1.22,1.70425937
21/06/2019 12:00,31.67216,2.73938,31.79040613,22.83216,6.65938,23.7835,8.84,-3.92,9.670160288,31.16216,8.21938,32.22791373,22.83216,6.65938,23.7835,8.33,1.56,8.474815632
21/06/2019 12:30,40.8148,3.9264,41.00322568,28.2048,8.2264,29.38,12.61,-4.3,13.32299141,41.0148,9.2364,42.0419422,28.2048,8.2264,29.38,12.81,1.01,12.84975486
21/06/2019 13:00,41.11624,3.79682,41.2911738,28.20624,8.22682,29.3815,12.91,-4.43,13.64891937,41.28624,9.30682,42.32222244,28.20624,8.22682,29.3815,13.08,1.08,13.12451142
21/06/2019 13:30,48.33272,4.91496,48.5819787,31.66272,9.23496,32.982,16.67,-4.32,17.22066491,48.28272,9.58496,49.22491756,31.66272,9.23496,32.982,16.62,0.35,16.62368491
21/06/2019 14:00,51.79312,5.25216,52.05874051,33.33312,9.72216,34.722,18.46,-4.47,18.99348573,52.05312,9.25216,52.86898681,33.33312,9.72216,34.722,18.72,-0.47,18.72589918
21/06/2019 14:30,59.85648,5.89064,60.14563856,36.99648,10.79064,38.538,22.86,-4.9,23.37925576,59.58648,9.79064,60.38547201,36.99648,10.79064,38.538,22.59,-1,22.61212285
21/06/2019 15:00,50.94248,5.15864,51.20300611,33.01248,9.62864,34.388,17.93,-4.47,18.47879325,51.11248,9.10864,51.91775163,33.01248,9.62864,34.388,18.1,-0.52,18.10746807
21/06/2019 15:30,44.27632,5.10726,44.56990708,29.47632,8.59726,30.7045,14.8,-3.49,15.20592319,44.37632,8.30726,45.14718535,29.47632,8.59726,30.7045,14.9,-0.29,14.90282188
21/06/2019 16:00,40.68552,5.06286,40.99931815,28.05552,8.18286,29.2245,12.63,-3.12,13.00966179,40.63552,9.03286,41.62737135,28.05552,8.18286,29.2245,12.58,0.85,12.60868352
21/06/2019 16:30,50.1836,5.8748,50.52629992,32.5536,9.4948,33.91,17.63,-3.62,17.99781376,50.2136,8.7148,50.96423613,32.5536,9.4948,33.91,17.66,-0.78,17.67721698
21/06/2019 17:00,44.19312,5.69966,44.55915147,29.55312,8.61966,30.7845,14.64,-2.92,14.92836227,44.28312,9.49966,45.29059789,29.55312,8.61966,30.7845,14.73,0.88,14.75626308
21/06/2019 17:30,38.71592,5.36006,39.08519802,26.84592,7.83006,27.9645,11.87,-2.47,12.12426493,38.79592,9.04006,39.83523683,26.84592,7.83006,27.9645,11.95,1.21,12.0111032
21/06/2019 18:00,26.06936,4.12648,26.39392673,20.31936,5.92648,21.166,5.75,-1.8,6.0251556,26.14936,7.43648,27.18621458,20.31936,5.92648,21.166,5.83,1.51,6.022374947
21/06/2019 18:30,25.00336,5.82348,25.67257156,19.62336,5.72348,20.441,5.38,0.1,5.380929288,25.00336,6.45348,25.82276932,19.62336,5.72348,20.441,5.38,0.73,5.429300139
21/06/2019 19:00,16.93248,5.20364,17.71402688,15.13248,4.41364,15.763,1.8,0.79,1.965731416,17.18248,5.14364,17.93584822,15.13248,4.41364,15.763,2.05,0.73,2.176097424
21/06/2019 19:30,6.50312,3.96966,7.618974357,10.11312,2.94966,10.5345,-3.61,1.02,3.751333096,6.44312,3.67966,7.419817589,10.11312,2.94966,10.5345,-3.67,0.73,3.741897914
21/06/2019 20:00,-0.2048,3.2311,3.237584014,6.6552,1.9411,6.9325,-6.86,1.29,6.980236386,-0.0748,2.8411,2.84208449,6.6552,1.9411,6.9325,-6.73,0.9,6.789911634
21/06/2019 20:30,-3.06376,2.98182,4.275263249,5.04624,1.47182,5.2565,-8.11,1.51,8.249375734,-3.08376,2.31182,3.854100083,5.04624,1.47182,5.2565,-8.13,0.84,8.173279635
21/06/2019 21:00,-4.03008,2.89956,4.964775221,4.48992,1.30956,4.677,-8.52,1.59,8.667092938,-4.09008,2.08956,4.592931025,4.48992,1.30956,4.677,-8.58,0.78,8.615381593
21/06/2019 21:30,-5.0328,2.7471,5.73372778,3.9672,1.1571,4.1325,-9,1.59,9.139370876,-5.0128,1.8471,5.342278751,3.9672,1.1571,4.1325,-8.98,0.69,9.006469897
21/06/2019 22:00,-5.69536,2.74802,6.323665033,3.52464,1.02802,3.6715,-9.22,1.72,9.379061787,-5.67536,1.84802,5.968658899,3.52464,1.02802,3.6715,-9.2,0.82,9.236471188
21/06/2019 22:30,-5.78416,2.64212,6.359033338,3.43584,1.00212,3.579,-9.22,1.64,9.364721032,-5.76416,2.49212,6.279825045,3.43584,1.00212,3.579,-9.2,1.49,9.319876609
21/06/2019 23:00,-5.19376,1.03432,5.295749314,3.54624,1.03432,3.694,-8.74,0,8.74,-4.67376,4.08432,6.206907636,3.54624,1.03432,3.694,-8.22,3.05,8.767605146
21/06/2019 23:30,-4.42376,1.03432,4.54306839,3.54624,1.03432,3.694,-7.97,0,7.97,-3.93376,4.17432,5.735801182,3.54624,1.03432,3.694,-7.48,3.14,8.112336285
22/06/2019 00:00,-4.16984,0.29588,4.180324222,3.38016,0.98588,3.521,-7.55,-0.69,7.581464239,-3.58984,4.39588,5.675448194,3.38016,0.98588,3.521,-6.97,3.41,7.759445857
22/06/2019 00:30,-3.7412,0.2984,3.753081401,3.3888,0.9884,3.53,-7.13,-0.69,7.163309291,-3.1512,4.6584,5.624122332,3.3888,0.9884,3.53,-6.54,3.67,7.49936664
22/06/2019 01:00,-3.31488,2.86316,4.380195726,3.40512,0.99316,3.547,-6.72,1.87,6.975335117,-2.86488,4.21316,5.094924396,3.40512,0.99316,3.547,-6.27,3.22,7.048496294
22/06/2019 01:30,-3.2384,2.8563,4.318064873,3.3816,0.9863,3.5225,-6.62,1.87,6.879047899,-3.0384,2.8563,4.17017077,3.3816,0.9863,3.5225,-6.42,1.87,6.686800431
22/06/2019 02:00,-3.25952,3.05014,4.464059212,3.36048,0.98014,3.5005,-6.62,2.07,6.936086793,-3.11952,2.56014,4.035557192,3.36048,0.98014,3.5005,-6.48,1.58,6.669842577
22/06/2019 02:30,-3.35408,3.02256,4.515054994,3.26592,0.95256,3.402,-6.62,2.07,6.936086793,-3.21408,2.53256,4.091964125,3.26592,0.95256,3.402,-6.48,1.58,6.669842577
22/06/2019 03:00,-3.3024,3.0143,4.471224692,3.2376,0.9443,3.3725,-6.54,2.07,6.859774049,-3.2424,2.5243,4.109166369,3.2376,0.9443,3.3725,-6.48,1.58,6.669842577
22/06/2019 03:30,-3.0968,3.0976,4.380102282,3.2832,0.9576,3.42,-6.38,2.14,6.729338749,-3.0368,2.6076,4.002715578,3.2832,0.9576,3.42,-6.32,1.65,6.531837414
22/06/2019 04:00,-2.90504,3.10978,4.25558328,3.32496,0.96978,3.4635,-6.23,2.14,6.587298384,-2.81504,2.67978,3.886601478,3.32496,0.96978,3.4635,-6.14,1.71,6.373672411
22/06/2019 04:30,-2.8072,3.1004,4.182445696,3.2928,0.9604,3.43,-6.1,2.14,6.464487605,-2.6872,2.6704,3.788413916,3.2928,0.9604,3.43,-5.98,1.71,6.219686487
22/06/2019 05:00,-2.9752,3.1814,4.35581462,3.1248,0.9114,3.255,-6.1,2.27,6.508678821,-2.8552,2.7014,3.930614329,3.1248,0.9114,3.255,-5.98,1.79,6.242155077
22/06/2019 05:30,-2.4576,3.2432,4.06916994,3.5424,1.0332,3.69,-6,2.21,6.394067563,-2.3576,2.7532,3.624691435,3.5424,1.0332,3.69,-5.9,1.72,6.145600052
22/06/2019 06:00,-0.35784,3.44938,3.467891557,4.59216,1.33938,4.7835,-4.95,2.11,5.380947872,-0.26784,2.96938,2.9814352,4.59216,1.33938,4.7835,-4.86,1.63,5.126060866
22/06/2019 06:30,1.38144,3.64542,3.898392419,5.64144,1.64542,5.8765,-4.26,2,4.70612367,1.42144,3.15542,3.460804393,5.64144,1.64542,5.8765,-4.22,1.51,4.482019634
22/06/2019 07:00,4.32888,4.05384,5.930667821,7.41888,2.16384,7.728,-3.09,1.89,3.622181663,4.37888,3.47384,5.589468168,7.41888,2.16384,7.728,-3.04,1.31,3.310241683
22/06/2019 07:30,10.16544,4.34742,11.05604952,10.82544,3.15742,11.2765,-0.66,1.19,1.36077184,10.44544,4.74742,11.4736748,10.82544,3.15742,11.2765,-0.38,1.59,1.634778272
22/06/2019 08:00,21.53912,6.07516,22.379483,16.74912,4.88516,17.447,4.79,1.19,4.935605333,21.50912,5.90516,22.30500298,16.74912,4.88516,17.447,4.76,1.02,4.868059162
22/06/2019 08:30,27.84328,5.29554,28.34238849,20.45328,5.96554,21.3055,7.39,-0.67,7.420309967,27.95328,7.94554,29.06058273,20.45328,5.96554,21.3055,7.5,1.98,7.756958167
22/06/2019 09:00,38.51096,5.25028,38.86720314,26.16096,7.63028,27.251,12.35,-2.38,12.57723738,38.89096,9.31028,39.98984975,26.16096,7.63028,27.251,12.73,1.68,12.84037772
22/06/2019 09:30,47.2528,5.8979,47.6194533,30.7128,8.9579,31.9925,16.54,-3.06,16.82067775,47.2328,9.8379,48.24646798,30.7128,8.9579,31.9925,16.52,0.88,16.54342165
22/06/2019 10:00,53.74704,6.23872,54.10791011,34.00704,9.91872,35.424,19.74,-3.68,20.08008964,53.83704,10.79872,54.90937288,34.00704,9.91872,35.424,19.83,0.88,19.84951637
22/06/2019 10:30,56.86168,6.33924,57.21395473,35.55168,10.36924,37.033,21.31,-4.03,21.68771542,56.86168,11.05924,57.9271736,35.55168,10.36924,37.033,21.31,0.69,21.32116789
22/06/2019 11:00,61.95552,6.70036,62.31678171,37.95552,11.07036,39.537,24,-4.37,24.39460801,61.94552,10.70036,62.8629076,37.95552,11.07036,39.537,23.99,-0.37,23.9928531
22/06/2019 11:30,47.85952,5.84486,48.21510182,30.83952,8.99486,32.1245,17.02,-3.15,17.30904099,47.90952,9.94486,48.9307914,30.83952,8.99486,32.1245,17.07,0.95,17.09641483
22/06/2019 12:00,47.95712,5.80916,48.30767743,30.47712,8.88916,31.747,17.48,-3.08,17.74927604,48.05712,9.66916,49.02019418,30.47712,8.88916,31.747,17.58,0.78,17.59729525
22/06/2019 12:30,40.64728,5.34504,40.99720508,27.13728,7.91504,28.268,13.51,-2.57,13.75227254,40.66728,9.07504,41.66754149,27.13728,7.91504,28.268,13.53,1.16,13.57963549
22/06/2019 13:00,51.51616,6.19638,51.88747311,31.97616,9.32638,33.3085,19.54,-3.13,19.78910054,51.37616,9.69638,52.28316748,31.97616,9.32638,33.3085,19.4,0.37,19.40352803
22/06/2019 13:30,32.06064,4.50102,32.37504932,22.70064,6.62102,23.6465,9.36,-2.12,9.59708289,32.08064,5.95102,32.62793438,22.70064,6.62102,23.6465,9.38,-0.67,9.403898128
22/06/2019 14:00,44.134,7.012,44.68756091,28.464,8.302,29.65,15.67,-1.29,15.72300862,44.134,7.172,44.712946,28.464,8.302,29.65,15.67,-1.13,15.71069063
22/06/2019 14:30,47.54088,7.42234,48.11679958,29.87088,8.71234,31.1155,17.67,-1.29,17.71702571,47.40088,7.58234,48.00349263,29.87088,8.71234,31.1155,17.53,-1.13,17.56638267
22/06/2019 15:00,40.1348,5.1089,40.45865829,26.4648,7.7189,27.5675,13.67,-2.61,13.91693213,40.4048,9.1989,41.43872132,26.4648,7.7189,27.5675,13.94,1.48,14.01834512
22/06/2019 15:30,36.018,4.919,36.3523436,24.168,7.049,25.175,11.85,-2.13,12.03990864,36.148,8.749,37.19170479,24.168,7.049,25.175,11.98,1.7,12.10001653
22/06/2019 16:00,31.35488,4.51934,31.67890361,22.21488,6.47934,23.1405,9.14,-1.96,9.347791183,31.63488,8.42934,32.73865308,22.21488,6.47934,23.1405,9.42,1.95,9.619714133
22/06/2019 16:30,48.08136,5.97498,48.45118745,30.77136,8.97498,32.0535,17.31,-3,17.56804201,48.22136,9.94498,49.23618778,30.77136,8.97498,32.0535,17.45,0.97,17.47693909
22/06/2019 17:00,34.57648,4.97314,34.93229295,24.21648,7.06314,25.2255,10.36,-2.09,10.56871326,34.93648,8.89314,36.05059741,24.21648,7.06314,25.2255,10.72,1.83,10.87507701
22/06/2019 17:30,37.86624,5.56682,38.27324936,25.80624,7.52682,26.8815,12.06,-1.96,12.21823228,38.01624,9.35682,39.15079289,25.80624,7.52682,26.8815,12.21,1.83,12.34637599
22/06/2019 18:00,30.36104,4.84072,30.74451691,22.39104,6.53072,23.324,7.97,-1.69,8.147208111,30.80104,8.64072,31.99009389,22.39104,6.53072,23.324,8.41,2.11,8.670651648
22/06/2019 18:30,19.68856,3.75958,20.04429686,16.79856,4.89958,17.4985,2.89,-1.14,3.106718526,20.10856,7.34958,21.40958924,16.79856,4.89958,17.4985,3.31,2.45,4.118082078
22/06/2019 19:00,14.98936,3.13148,15.31297098,14.19936,4.14148,14.791,0.79,-1.01,1.282263623,15.80936,6.84148,17.22619262,14.19936,4.14148,14.791,1.61,2.7,3.143580761
22/06/2019 19:30,7.29224,4.00482,8.319576158,10.30224,3.00482,10.7315,-3.01,1,3.17176607,7.15224,5.70482,9.148743534,10.30224,3.00482,10.7315,-3.15,2.7,4.148795006
22/06/2019 20:00,1.46984,3.37912,3.684953405,7.29984,2.12912,7.604,-5.83,1.25,5.962499476,1.55984,3.19912,3.559138885,7.29984,2.12912,7.604,-5.74,1.07,5.838878317
22/06/2019 20:30,-1.0292,3.0694,3.237355248,5.8608,1.7094,6.105,-6.89,1.36,7.022940979,-1.1592,2.6994,2.937772115,5.8608,1.7094,6.105,-7.02,0.99,7.089464014
22/06/2019 21:00,-2.23248,2.72636,3.523777206,5.26752,1.53636,5.487,-7.5,1.19,7.593819856,-1.98248,2.82636,3.452323536,5.26752,1.53636,5.487,-7.25,1.29,7.363871264
22/06/2019 21:30,-3.692,2.2515,4.324363103,4.668,1.3615,4.8625,-8.36,0.89,8.407240927,-3.352,3.1215,4.580356564,4.668,1.3615,4.8625,-8.02,1.76,8.210846485
22/06/2019 22:00,-4.16544,2.17758,4.700292018,4.41456,1.28758,4.5985,-8.58,0.89,8.62603617,-3.68544,3.04758,4.78228103,4.41456,1.28758,4.5985,-8.1,1.76,8.289004765
22/06/2019 22:30,-4.2216,2.0012,4.671906249,4.3584,1.2712,4.54,-8.58,0.73,8.610998781,-3.8416,3.0312,4.893471569,4.3584,1.2712,4.54,-8.2,1.76,8.386751457
22/06/2019 23:00,-3.37312,2.29284,4.078609297,4.46688,1.30284,4.653,-7.84,0.99,7.902259171,-3.01312,3.06284,4.296496363,4.46688,1.30284,4.653,-7.48,1.76,7.684269646
22/06/2019 23:30,-2.73824,3.81218,4.693684549,4.36176,1.27218,4.5435,-7.1,2.54,7.540663101,-2.57824,2.20218,3.390710582,4.36176,1.27218,4.5435,-6.94,0.93,7.002035418
23/06/2019 00:00,-2.36688,2.42216,3.386588254,4.29312,1.25216,4.472,-6.66,1.17,6.761989352,-2.05688,4.98216,5.390053209,4.29312,1.25216,4.472,-6.35,3.73,7.364468752
23/06/2019 00:30,-2.5244,-0.0917,2.526064973,4.0056,1.1683,4.1725,-6.53,-1.26,6.650451113,-2.0044,4.9583,5.348117262,4.0056,1.1683,4.1725,-6.01,3.79,7.105223431
