Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2019 01:00,-2.24592,1.16494,2.530067558,3.99408,1.16494,4.1605,-6.24,0,6.24,-1.73592,4.61494,4.930627693,3.99408,1.16494,4.1605,-5.73,3.45,6.688452736
23/06/2019 01:30,-2.38976,1.14632,2.650472109,3.93024,1.14632,4.094,-6.32,0,6.32,-1.87976,4.67632,5.039986746,3.93024,1.14632,4.094,-5.81,3.53,6.798308613
23/06/2019 02:00,-2.76808,1.06806,2.966988212,3.66192,1.06806,3.8145,-6.43,0,6.43,-2.30808,4.50806,5.064566936,3.66192,1.06806,3.8145,-5.97,3.44,6.890174163
23/06/2019 02:30,-2.86936,1.03852,3.051516115,3.56064,1.03852,3.709,-6.43,0,6.43,-2.46936,4.29852,4.957319134,3.56064,1.03852,3.709,-6.03,3.26,6.854815825
23/06/2019 03:00,-2.86744,0.04408,2.867778792,3.44256,1.00408,3.586,-6.31,-0.96,6.382609184,-2.37744,5.31408,5.821655022,3.44256,1.00408,3.586,-5.82,4.31,7.242133664
23/06/2019 03:30,-2.92936,-0.07398,2.930294021,3.38064,0.98602,3.5215,-6.31,-1.06,6.398413866,-2.34936,5.85602,6.309711772,3.38064,0.98602,3.5215,-5.73,4.87,7.519960106
23/06/2019 04:00,-2.8672,-0.0821,2.868375193,3.3528,0.9779,3.4925,-6.22,-1.06,6.30967511,-2.2672,5.9579,6.374697503,3.3528,0.9779,3.4925,-5.62,4.98,7.508981289
23/06/2019 04:30,-2.84952,-0.09736,2.851182772,3.30048,0.96264,3.438,-6.15,-1.06,6.240681053,-2.25952,5.94264,6.357704051,3.30048,0.96264,3.438,-5.56,4.98,7.464181134
23/06/2019 05:00,-2.3792,-0.0506,2.379738011,3.4608,1.0094,3.605,-5.84,-1.06,5.935419109,-1.7692,5.9894,6.245236665,3.4608,1.0094,3.605,-5.23,4.98,7.221724171
23/06/2019 05:30,-0.92712,0.18334,0.945074098,4.26288,1.24334,4.4405,-5.19,-1.06,5.297140738,-0.34712,6.27334,6.282936181,4.26288,1.24334,4.4405,-4.61,5.03,6.82297589
23/06/2019 06:00,2.35256,0.51408,2.408073255,5.84256,1.70408,6.086,-3.49,-1.19,3.687302537,2.95256,6.91408,7.518118967,5.84256,1.70408,6.086,-2.89,5.21,5.957868746
23/06/2019 06:30,4.222,0.521,4.254024565,7.032,2.051,7.325,-2.81,-1.53,3.199531216,4.862,7.101,8.606000523,7.032,2.051,7.325,-2.17,5.05,5.496489789
23/06/2019 07:00,7.5264,0.8377,7.572875164,8.9064,2.5977,9.2775,-1.38,-1.76,2.236515146,7.5964,7.4477,10.63830476,8.9064,2.5977,9.2775,-1.31,4.85,5.02380334
23/06/2019 07:30,10.01144,1.20042,10.08315125,10.56144,3.08042,11.0015,-0.55,-1.88,1.958800653,11.59144,7.78042,13.96053067,10.56144,3.08042,11.0015,1.03,4.7,4.811538216
23/06/2019 08:00,15.77776,2.06268,15.91201934,13.51776,3.94268,14.081,2.26,-1.88,2.939727879,16.25776,8.37268,18.2870591,13.51776,3.94268,14.081,2.74,4.43,5.208886637
23/06/2019 08:30,18.7772,2.2096,18.90675996,15.4272,4.4996,16.07,3.35,-2.29,4.057905864,19.2672,8.8796,21.21490731,15.4272,4.4996,16.07,3.84,4.38,5.824946352
23/06/2019 09:00,19.52648,2.32814,19.66478215,16.17648,4.71814,16.8505,3.35,-2.39,4.115167068,19.87648,8.68814,21.69235427,16.17648,4.71814,16.8505,3.7,3.97,5.426868342
23/06/2019 09:30,23.16608,2.15594,23.26618447,18.22608,5.31594,18.9855,4.94,-3.16,5.864230555,23.76608,9.39594,25.55602174,18.22608,5.31594,18.9855,5.54,4.08,6.880261623
23/06/2019 10:00,19.85392,1.93656,19.94814287,16.75392,4.88656,17.452,3.1,-2.95,4.279310692,20.38392,8.74656,22.18121968,16.75392,4.88656,17.452,3.63,3.86,5.298726262
23/06/2019 10:30,24.94264,2.34702,25.05282006,19.29264,5.62702,20.0965,5.65,-3.28,6.533062069,25.45264,9.40702,27.13538111,19.29264,5.62702,20.0965,6.16,3.78,7.22730932
23/06/2019 11:00,33.23424,3.19582,33.3875422,23.33424,6.80582,24.3065,9.9,-3.61,10.53765154,33.58424,10.35582,35.14461814,23.33424,6.80582,24.3065,10.25,3.55,10.84734991
23/06/2019 11:30,48.93056,5.70058,49.26150946,31.27056,9.12058,32.5735,17.66,-3.42,17.98810718,49.04056,11.84058,50.44973597,31.27056,9.12058,32.5735,17.77,2.72,17.97696582
23/06/2019 12:00,57.37392,7.50906,57.86322388,35.65392,10.39906,37.1395,21.72,-2.89,21.91142396,57.33392,9.63906,58.13854023,35.65392,10.39906,37.1395,21.68,-0.76,21.69331694
23/06/2019 12:30,62.30616,7.71388,62.7818566,38.03616,11.09388,39.621,24.27,-3.38,24.50423025,62.31616,10.17388,63.14120391,38.03616,11.09388,39.621,24.28,-0.92,24.29742373
23/06/2019 13:00,35.54216,5.11688,35.90860062,24.81216,7.23688,25.846,10.73,-2.12,10.93742657,35.81216,8.72688,36.86013074,24.81216,7.23688,25.846,11,1.49,11.10045495
23/06/2019 13:30,29.6244,4.4842,29.96186117,21.6144,6.3042,22.515,8.01,-1.82,8.214164595,29.8244,8.1242,30.91112196,21.6144,6.3042,22.515,8.21,1.82,8.409310317
23/06/2019 14:00,32.27744,4.70592,32.61868814,22.95744,6.69592,23.914,9.32,-1.99,9.530083945,32.43744,8.15592,33.4470708,22.95744,6.69592,23.914,9.48,1.46,9.591767303
23/06/2019 14:30,51.58464,6.94052,52.04945631,32.50464,9.48052,33.859,19.08,-2.54,19.2483246,51.65464,9.61052,52.54106897,32.50464,9.48052,33.859,19.15,0.13,19.15044125
23/06/2019 15:00,41.33792,6.12356,41.78901311,27.33792,7.97356,28.477,14,-1.85,14.12170316,41.27792,8.97356,42.24205794,27.33792,7.97356,28.477,13.94,1,13.97582198
23/06/2019 15:30,37.06696,5.26078,37.4384205,25.23696,7.36078,26.2885,11.83,-2.1,12.01494486,37.18696,8.74078,38.20040876,25.23696,7.36078,26.2885,11.95,1.38,12.02941811
23/06/2019 16:00,25.63112,4.07866,25.95360822,19.88112,5.79866,20.7095,5.75,-1.72,6.001741414,26.07112,7.77866,27.20681623,19.88112,5.79866,20.7095,6.19,1.98,6.498961455
23/06/2019 16:30,21.87976,3.92618,22.22923271,18.08976,5.27618,18.8435,3.79,-1.35,4.023257387,22.03976,7.51618,23.28613284,18.08976,5.27618,18.8435,3.95,2.24,4.540936027
23/06/2019 17:00,8.90968,2.45824,9.242583059,12.19968,3.55824,12.708,-3.29,-1.1,3.469020035,9.70968,6.03824,11.43408186,12.19968,3.55824,12.708,-2.49,2.48,3.514327816
23/06/2019 17:30,9.48088,2.57234,9.823645894,12.59088,3.67234,13.1155,-3.11,-1.1,3.298802813,9.87088,6.09234,11.59960683,12.59088,3.67234,13.1155,-2.72,2.42,3.640714216
23/06/2019 18:00,2.26032,1.87676,2.937903096,8.80032,2.56676,9.167,-6.54,-0.69,6.576298351,2.52032,4.64676,5.286245492,8.80032,2.56676,9.167,-6.28,2.08,6.615496958
23/06/2019 18:30,-1.30032,3.72324,3.943773345,7.03968,2.05324,7.333,-8.34,1.67,8.505557007,-1.17032,4.28324,4.440247043,7.03968,2.05324,7.333,-8.21,2.23,8.507467308
23/06/2019 19:00,-1.66592,4.30744,4.61836863,6.57408,1.91744,6.848,-8.24,2.39,8.579609548,-1.63592,1.22744,2.045200039,6.57408,1.91744,6.848,-8.21,-0.69,8.238944107
23/06/2019 19:30,-4.6172,3.8754,6.028039565,5.0928,1.4854,5.305,-9.71,2.39,9.999809998,-4.5072,1.4854,4.745657489,5.0928,1.4854,5.305,-9.6,0,9.6
23/06/2019 20:00,-4.67096,4.42722,6.435692989,4.85904,1.41722,5.0615,-9.53,3.01,9.994048229,-4.74096,0.63722,4.783591857,4.85904,1.41722,5.0615,-9.6,-0.78,9.631635375
23/06/2019 20:30,-4.55968,4.44926,6.370761042,4.66032,1.35926,4.8545,-9.22,3.09,9.72401666,-4.65968,0.46926,4.683249155,4.66032,1.35926,4.8545,-9.32,-0.89,9.362398197
23/06/2019 21:00,-4.61288,3.15166,5.586736315,4.49712,1.31166,4.6845,-9.11,1.84,9.293960404,-4.50288,2.56166,5.180543432,4.49712,1.31166,4.6845,-9,1.25,9.086390923
23/06/2019 21:30,-4.2344,-0.0017,4.234400341,4.7256,1.3783,4.9225,-8.96,-1.38,9.065649453,-3.6144,4.8583,6.055325445,4.7256,1.3783,4.9225,-8.34,3.48,9.036924256
23/06/2019 22:00,-3.98336,0.65652,4.037099875,4.61664,1.34652,4.809,-8.6,-0.69,8.627635829,-3.61336,4.18652,5.53021882,4.61664,1.34652,4.809,-8.23,2.84,8.706233399
23/06/2019 22:30,-5.04528,1.79096,5.353726553,3.77472,1.10096,3.932,-8.82,0.69,8.846948627,-4.56528,3.77096,5.921310733,3.77472,1.10096,3.932,-8.34,2.67,8.756968654
23/06/2019 23:00,-4.25168,1.86576,4.643042451,3.68832,1.07576,3.842,-7.94,0.79,7.979204221,-3.96168,3.88576,5.549237713,3.68832,1.07576,3.842,-7.65,2.81,8.149760733
23/06/2019 23:30,-3.23304,0.78828,3.327751944,3.93696,1.14828,4.101,-7.17,-0.36,7.179031968,-2.78304,4.29828,5.120597875,3.93696,1.14828,4.101,-6.72,3.15,7.42165076
24/06/2019 00:00,-2.98784,-0.18812,2.993756336,3.81216,1.11188,3.971,-6.8,-1.3,6.923149572,-2.34784,5.67188,6.138613475,3.81216,1.11188,3.971,-6.16,4.56,7.664150312
24/06/2019 00:30,-2.33904,-0.14472,2.343512748,3.96096,1.15528,4.126,-6.3,-1.3,6.432728814,-1.83904,5.71528,6.003873217,3.96096,1.15528,4.126,-5.8,4.56,7.377912984
24/06/2019 01:00,-1.36152,-0.04086,1.362132978,4.48848,1.30914,4.6755,-5.85,-1.35,6.003748829,-0.76152,5.70914,5.759704181,4.48848,1.30914,4.6755,-5.25,4.4,6.85
24/06/2019 01:30,-1.1244,0.6383,1.292943251,4.7256,1.3783,4.9225,-5.85,-0.74,5.896617675,-0.4344,5.1683,5.186523715,4.7256,1.3783,4.9225,-5.16,3.79,6.402319892
24/06/2019 02:00,-1.16104,0.59678,1.305434889,4.78896,1.39678,4.9885,-5.95,-0.8,6.003540622,-0.48104,5.18678,5.209038899,4.78896,1.39678,4.9885,-5.27,3.79,6.491301873
24/06/2019 02:30,-1.7944,0.5258,1.869849459,4.5456,1.3258,4.735,-6.34,-0.8,6.39027386,-1.1144,4.9958,5.118584277,4.5456,1.3258,4.735,-5.66,3.67,6.745702336
24/06/2019 03:00,-2.71272,0.42004,2.745047067,3.97728,1.16004,4.143,-6.69,-0.74,6.73080233,-2.03272,4.93004,5.332658343,3.97728,1.16004,4.143,-6.01,3.77,7.094575393
24/06/2019 03:30,-2.81632,0.31024,2.833356172,3.94368,1.15024,4.108,-6.76,-0.84,6.81198943,-2.11632,4.92024,5.356078043,3.94368,1.15024,4.108,-6.06,3.77,7.136981155
24/06/2019 04:00,-2.9152,0.1114,2.917327716,3.8448,1.1214,4.005,-6.76,-1.01,6.835034748,-2.1152,5.1214,5.54101155,3.8448,1.1214,4.005,-5.96,4,7.177854833
24/06/2019 04:30,-2.88088,0.25516,2.892157707,3.78912,1.10516,3.947,-6.67,-0.85,6.723942296,-2.17088,5.01516,5.464846732,3.78912,1.10516,3.947,-5.96,3.91,7.128092311
24/06/2019 05:00,-3.07096,0.05722,3.071493033,3.65904,1.06722,3.8115,-6.73,-1.01,6.80536553,-2.30096,5.03722,5.53786983,3.65904,1.06722,3.8115,-5.96,3.97,7.16118007
24/06/2019 05:30,-2.7916,-0.0013,2.791600303,3.9384,1.1487,4.1025,-6.73,-1.15,6.827547144,-2.0216,4.9387,5.336443034,3.9384,1.1487,4.1025,-5.96,3.79,7.062980957
24/06/2019 06:00,-2.10096,0.23472,2.114030842,4.43904,1.29472,4.624,-6.54,-1.06,6.625345274,-1.37096,4.99472,5.179455493,4.43904,1.29472,4.624,-5.81,3.7,6.888112949
24/06/2019 06:30,-1.11744,0.79158,1.369405364,5.42256,1.58158,5.6485,-6.54,-0.79,6.587541271,-0.59744,4.68158,4.719547208,5.42256,1.58158,5.6485,-6.02,3.1,6.771292343
24/06/2019 07:00,-2.70832,0.72424,2.80348369,5.19168,1.51424,5.408,-7.9,-0.79,7.939401741,-2.37832,3.73424,4.427296511,5.19168,1.51424,5.408,-7.57,2.22,7.888808529
24/06/2019 07:30,-3.15176,1.74282,3.60152921,5.59824,1.63282,5.8315,-8.75,0.11,8.750691401,-2.90176,3.35282,4.434141749,5.59824,1.63282,5.8315,-8.5,1.72,8.672277671
24/06/2019 08:00,-2.864,0.7555,2.961971683,6.156,1.7955,6.4125,-9.02,-1.04,9.079757706,-2.774,2.8155,3.95248229,6.156,1.7955,6.4125,-8.93,1.02,8.988064308
24/06/2019 08:30,0.62832,0.34826,0.718380853,8.18832,2.38826,8.5295,-7.56,-2.04,7.830402289,1.00832,3.61826,3.756130276,8.18832,2.38826,8.5295,-7.18,1.23,7.284593331
24/06/2019 09:00,3.3108,0.2019,3.316950444,9.6408,2.8119,10.0425,-6.33,-2.61,6.846970133,3.9908,4.2819,5.853302679,9.6408,2.8119,10.0425,-5.65,1.47,5.838099006
24/06/2019 09:30,6.1384,0.3437,6.148014659,11.0184,3.2137,11.4775,-4.88,-2.87,5.661386756,6.5084,4.2537,7.775167796,11.0184,3.2137,11.4775,-4.51,1.04,4.62835824
24/06/2019 10:00,4.02944,0.68442,4.087152731,9.64944,2.81442,10.0515,-5.62,-2.13,6.010099833,4.26944,3.57442,5.568177103,9.64944,2.81442,10.0515,-5.38,0.76,5.433415132
24/06/2019 10:30,2.94336,0.53098,2.990870751,9.12336,2.66098,9.5035,-6.18,-2.13,6.536765255,3.07336,3.42098,4.598765688,9.12336,2.66098,9.5035,-6.05,0.76,6.097548688
24/06/2019 11:00,5.9156,2.1358,6.289353305,10.7856,3.1458,11.235,-4.87,-1.01,4.973630465,6.0456,1.9258,6.344918045,10.7856,3.1458,11.235,-4.74,-1.22,4.894486694
24/06/2019 11:30,4.486,1.703,4.798375246,10.056,2.933,10.475,-5.57,-1.23,5.704191441,4.666,1.963,5.062106775,10.056,2.933,10.475,-5.39,-0.97,5.476586528
24/06/2019 12:00,6.30792,1.94106,6.599815804,11.07792,3.23106,11.5395,-4.77,-1.29,4.941356089,6.34792,2.26106,6.738581501,11.07792,3.23106,11.5395,-4.73,-0.97,4.8284366
24/06/2019 12:30,8.52656,2.37108,8.850098632,12.34656,3.60108,12.861,-3.82,-1.23,4.013140915,8.75656,2.74108,9.17555789,12.34656,3.60108,12.861,-3.59,-0.86,3.691571481
24/06/2019 13:00,11.4408,2.8344,11.78667587,13.6608,3.9844,14.23,-2.22,-1.15,2.500179994,11.3108,3.0544,11.71595306,13.6608,3.9844,14.23,-2.35,-0.93,2.527330608
24/06/2019 13:30,9.37336,2.55098,9.714287244,12.48336,3.64098,13.0035,-3.11,-1.09,3.295481755,9.41336,2.91098,9.853179743,12.48336,3.64098,13.0035,-3.07,-0.73,3.1555982
24/06/2019 14:00,11.87272,2.59996,12.15406402,13.78272,4.01996,14.357,-1.91,-1.42,2.380021008,12.41272,3.28996,12.84131826,13.78272,4.01996,14.357,-1.37,-0.73,1.552353053
24/06/2019 14:30,13.78808,3.26444,14.16925258,14.75808,4.30444,15.373,-0.97,-1.04,1.422146265,14.01808,3.26444,14.3931628,14.75808,4.30444,15.373,-0.74,-1.04,1.276401191
24/06/2019 15:00,18.01768,3.79224,18.4124381,16.56768,4.83224,17.258,1.45,-1.04,1.784404663,18.26768,3.57224,18.6136786,16.56768,4.83224,17.258,1.7,-1.26,2.116034026
24/06/2019 15:30,15.8424,3.5407,16.23324349,15.3624,4.4807,16.0025,0.48,-0.94,1.055461984,15.6624,3.2207,15.99011201,15.3624,4.4807,16.0025,0.3,-1.26,1.295221989
24/06/2019 16:00,17.57952,3.76736,17.9786686,16.13952,4.70736,16.812,1.44,-0.94,1.719651127,17.51952,3.44736,17.85547177,16.13952,4.70736,16.812,1.38,-1.26,1.86868938
24/06/2019 16:30,13.05632,3.31726,13.47114345,14.59632,4.25726,15.2045,-1.54,-0.94,1.804217282,13.33632,3.27726,13.73309376,14.59632,4.25726,15.2045,-1.26,-0.98,1.596245595
24/06/2019 17:00,8.55928,2.71854,8.980631039,12.26928,3.57854,12.7805,-3.71,-0.86,3.808372356,8.81928,4.27854,9.802326471,12.26928,3.57854,12.7805,-3.45,0.7,3.520298283
24/06/2019 17:30,7.25488,4.03684,8.302370806,11.47488,3.34684,11.953,-4.22,0.69,4.276037886,7.14488,2.65684,7.622867505,11.47488,3.34684,11.953,-4.33,-0.69,4.384632254
24/06/2019 18:00,6.01696,1.47828,6.195895367,10.89696,3.17828,11.351,-4.88,-1.7,5.167630018,6.40696,5.37828,8.365108021,10.89696,3.17828,11.351,-4.49,2.2,5.00001
24/06/2019 18:30,7.23016,2.01838,7.506601858,11.96016,3.48838,12.4585,-4.73,-1.47,4.953160607,7.47016,5.34838,9.187407635,11.96016,3.48838,12.4585,-4.49,1.86,4.860010288
24/06/2019 19:00,6.3192,1.8681,6.589543706,10.7592,3.1381,11.2075,-4.44,-1.27,4.618062364,6.6092,5.0581,8.322613787,10.7592,3.1381,11.2075,-4.15,1.92,4.572625067
24/06/2019 19:30,1.6708,1.3194,2.128940816,8.2608,2.4094,8.605,-6.59,-1.09,6.679535912,1.9608,4.3294,4.752729847,8.2608,2.4094,8.605,-6.3,1.92,6.586076222
24/06/2019 20:00,-2.14624,0.82818,2.300484351,6.23376,1.81818,6.4935,-8.38,-0.99,8.43827589,-1.82624,3.83818,4.250503294,6.23376,1.81818,6.4935,-8.06,2.02,8.30927193
24/06/2019 20:30,-2.92424,0.82668,3.038845077,5.64576,1.64668,5.881,-8.57,-0.82,8.609140491,-2.62424,3.87668,4.681376229,5.64576,1.64668,5.881,-8.27,2.23,8.565383821
24/06/2019 21:00,-5.89088,0.31266,5.899171421,4.08912,1.19266,4.2595,-9.98,-0.88,10.01872247,-5.35088,3.75266,6.535623448,4.08912,1.19266,4.2595,-9.44,2.56,9.780961098
24/06/2019 21:30,-5.40728,0.26746,5.413890639,4.24272,1.23746,4.4195,-9.65,-0.97,9.698628769,-4.86728,3.68746,6.106371742,4.24272,1.23746,4.4195,-9.11,2.45,9.433694928
24/06/2019 22:00,-5.79816,0.21012,5.801966029,3.77184,1.10012,3.929,-9.57,-0.89,9.611295438,-5.43816,3.55012,6.494377276,3.77184,1.10012,3.929,-9.21,2.45,9.530299051
24/06/2019 22:30,-6.23272,1.09254,6.327751753,3.43728,1.00254,3.5805,-9.67,0.09,9.670418812,-5.86272,3.09254,6.628370045,3.43728,1.00254,3.5805,-9.3,2.09,9.531951532
24/06/2019 23:00,-5.58584,2.13538,5.980088315,3.34416,0.97538,3.4835,-8.93,1.16,9.005026374,-5.44584,1.75538,5.721759541,3.34416,0.97538,3.4835,-8.79,0.78,8.824539648
24/06/2019 23:30,-4.10296,2.03122,4.57822405,3.70704,1.08122,3.8615,-7.81,0.95,7.867566333,-3.82296,2.24122,4.431488491,3.70704,1.08122,3.8615,-7.53,1.16,7.618825369
25/06/2019 00:00,-3.32592,2.28494,4.035182109,3.75408,1.09494,3.9105,-7.08,1.19,7.179310552,-3.20592,1.98494,3.770664378,3.75408,1.09494,3.9105,-6.96,0.89,7.016673001
25/06/2019 00:30,-3.23952,0.81764,3.341111342,3.66048,1.06764,3.813,-6.9,-0.25,6.9045275,-2.75952,3.64764,4.573863597,3.66048,1.06764,3.813,-6.42,2.58,6.919017271
25/06/2019 01:00,-3.47808,0.30806,3.491696071,3.42192,0.99806,3.5645,-6.9,-0.69,6.934414179,-3.05808,3.89806,4.954465163,3.42192,0.99806,3.5645,-6.48,2.9,7.099323911
25/06/2019 01:30,-3.67512,0.29434,3.68688799,3.37488,0.98434,3.5155,-7.05,-0.69,7.083685481,-3.18512,3.94434,5.06979363,3.37488,0.98434,3.5155,-6.56,2.96,7.196888216
25/06/2019 02:00,-2.8252,0.4314,2.85794699,3.8448,1.1214,4.005,-6.67,-0.69,6.705594679,-2.3652,4.1414,4.769210102,3.8448,1.1214,4.005,-6.21,3.02,6.90539644
25/06/2019 02:30,-2.69528,0.42846,2.729122982,3.83472,1.11846,3.9945,-6.53,-0.69,6.56635363,-2.21528,4.13846,4.694072502,3.83472,1.11846,3.9945,-6.05,3.02,6.761871043
25/06/2019 03:00,-2.64056,0.42692,2.674849117,3.82944,1.11692,3.989,-6.47,-0.69,6.506688866,-2.22056,4.00692,4.581080069,3.82944,1.11692,3.989,-6.05,2.89,6.704819162
25/06/2019 03:30,-2.976,1.057,3.158136318,3.624,1.057,3.775,-6.6,0,6.6,-2.686,3.627,4.513283173,3.624,1.057,3.775,-6.31,2.57,6.813295825
25/06/2019 04:00,-3.19288,1.01416,3.350075104,3.47712,1.01416,3.622,-6.67,0,6.67,-2.90288,3.58416,4.612257061,3.47712,1.01416,3.622,-6.38,2.57,6.87817563
25/06/2019 04:30,-2.61256,1.78592,3.16464532,3.75744,1.09592,3.914,-6.37,0.69,6.407261506,-2.43256,3.44592,4.21802238,3.75744,1.09592,3.914,-6.19,2.35,6.621072421
25/06/2019 05:00,-2.0792,1.1669,2.384266816,4.0008,1.1669,4.1675,-6.08,0,6.08,-1.8092,3.7369,4.15182204,4.0008,1.1669,4.1675,-5.81,2.57,6.353030773
25/06/2019 05:30,-2.38608,1.15906,2.652696336,3.97392,1.15906,4.1395,-6.36,0,6.36,-2.09608,3.65906,4.216903064,3.97392,1.15906,4.1395,-6.07,2.5,6.564670593
25/06/2019 06:00,-2.73544,0.49258,2.779436463,4.05456,1.18258,4.2235,-6.79,-0.69,6.824968864,-2.44544,3.75258,4.479066136,4.05456,1.18258,4.2235,-6.5,2.57,6.98962803
25/06/2019 06:30,-3.27976,0.49382,3.316727883,4.47024,1.30382,4.6565,-7.75,-0.81,7.792214063,-2.98976,3.59382,4.674848345,4.47024,1.30382,4.6565,-7.46,2.29,7.803569696
25/06/2019 07:00,-2.80696,0.44672,2.842284856,5.30304,1.54672,5.524,-8.11,-1.1,8.184259282,-2.37696,3.68672,4.386552542,5.30304,1.54672,5.524,-7.68,2.14,7.972578002
25/06/2019 07:30,-3.32672,-0.22696,3.334452999,5.63328,1.64304,5.868,-8.96,-1.87,9.153059598,-2.64672,3.66304,4.519180103,5.63328,1.64304,5.868,-8.28,2.02,8.522839902
25/06/2019 08:00,-5.04168,-0.23174,5.047003136,5.06832,1.47826,5.2795,-10.11,-1.71,10.25359449,-5.02168,1.31826,5.191828141,5.06832,1.47826,5.2795,-10.09,-0.16,10.0912685
25/06/2019 08:30,-6.63424,1.33168,6.766573136,4.56576,1.33168,4.756,-11.2,0,11.2,-6.64424,0.42168,6.657607618,4.56576,1.33168,4.756,-11.21,-0.91,11.24687512
25/06/2019 09:00,-6.60208,-1.73644,6.826615867,5.01792,1.46356,5.227,-11.62,-3.2,12.05256819,-6.09208,2.80356,6.706220053,5.01792,1.46356,5.227,-11.11,1.34,11.19051831
25/06/2019 09:30,-4.74288,-1.66584,5.026920887,6.11712,1.78416,6.372,-10.86,-3.45,11.39482777,-4.06288,3.12416,5.125170202,6.11712,1.78416,6.372,-10.18,1.34,10.26781379
25/06/2019 10:00,-4.24864,-1.83002,4.626004221,6.41136,1.86998,6.6785,-10.66,-3.7,11.28386459,-3.54864,3.38998,4.907627762,6.41136,1.86998,6.6785,-9.96,1.52,10.07531637
25/06/2019 10:30,-4.13056,-1.79558,4.503957532,6.52944,1.90442,6.8015,-10.66,-3.7,11.28386459,-3.43056,3.42442,4.847204787,6.52944,1.90442,6.8015,-9.96,1.52,10.07531637
25/06/2019 11:00,-4.52168,-2.96424,5.406691114,6.32832,1.84576,6.592,-10.85,-4.81,11.86838658,-3.65168,4.38576,5.706983231,6.32832,1.84576,6.592,-9.98,2.54,10.29815517
25/06/2019 11:30,-2.71448,-2.75464,3.867356099,7.35552,2.14536,7.662,-10.07,-4.9,11.19887941,-1.70448,4.75536,5.051603785,7.35552,2.14536,7.662,-9.06,2.61,9.428451623
25/06/2019 12:00,-0.3276,-2.3718,2.394317648,8.4624,2.4682,8.815,-8.79,-4.84,10.03442574,0.4724,5.0782,5.100125195,8.4624,2.4682,8.815,-7.99,2.61,8.405486304
25/06/2019 12:30,1.84712,-1.84084,2.607785306,9.59712,2.79916,9.997,-7.75,-4.64,9.03283455,2.48712,5.03916,5.619510601,9.59712,2.79916,9.997,-7.11,2.24,7.454508703
25/06/2019 13:00,-2.638,-2.0765,3.35721555,7.212,2.1035,7.5125,-9.85,-4.18,10.70022897,-1.998,4.3435,4.781003686,7.212,2.1035,7.5125,-9.21,2.24,9.478486166
25/06/2019 13:30,-3.77832,-2.71076,4.650152879,6.51168,1.89924,6.783,-10.29,-4.61,11.27546895,-3.00832,4.86924,5.723590429,6.51168,1.89924,6.783,-9.52,2.97,9.972527262
25/06/2019 14:00,-3.39288,-2.97834,4.514658774,6.65712,1.94166,6.9345,-10.05,-4.92,11.18967828,-2.27288,5.30166,5.768325775,6.65712,1.94166,6.9345,-8.93,3.36,9.541200134
25/06/2019 14:30,-3.6804,-2.8222,4.637904376,6.3696,1.8578,6.635,-10.05,-4.68,11.08624824,-2.9004,5.1578,5.917366053,6.3696,1.8578,6.635,-9.27,3.3,9.839862804
25/06/2019 15:00,-1.86592,-2.81756,3.379393703,7.41408,2.16244,7.723,-9.28,-4.98,10.53179947,-0.81592,5.35244,5.414271825,7.41408,2.16244,7.723,-8.23,3.19,8.826607502
25/06/2019 15:30,-2.01904,-2.58972,3.283774079,7.20096,2.10028,7.501,-9.22,-4.69,10.34429795,-1.18904,5.16028,5.295498636,7.20096,2.10028,7.501,-8.39,3.06,8.930604683
25/06/2019 16:00,-1.26576,-2.32418,2.646499773,7.73424,2.25582,8.0565,-9,-4.58,10.0983365,-0.37576,5.31582,5.329084147,7.73424,2.25582,8.0565,-8.11,3.06,8.66808514
25/06/2019 16:30,0.4392,0.5581,0.710191699,8.5992,2.5081,8.9575,-8.16,-1.95,8.389761618,0.7592,3.7381,3.814416895,8.5992,2.5081,8.9575,-7.84,1.23,7.935899445
25/06/2019 17:00,-1.77208,0.99856,2.034057423,7.53792,2.19856,7.852,-9.31,-1.2,9.387017631,-1.64208,3.33856,3.720538886,7.53792,2.19856,7.852,-9.18,1.14,9.250513499
25/06/2019 17:30,-2.4392,0.9119,2.604084916,7.2408,2.1119,7.5425,-9.68,-1.2,9.754096575,-2.1392,3.6619,4.240953696,7.2408,2.1119,7.5425,-9.38,1.55,9.507202533
25/06/2019 18:00,-1.42256,1.22592,1.877912884,7.59744,2.21592,7.914,-9.02,-0.99,9.074166628,-1.32256,3.67592,3.906603742,7.59744,2.21592,7.914,-8.92,1.46,9.038694596
25/06/2019 18:30,-3.42304,1.04828,3.579957234,6.57696,1.91828,6.851,-10,-0.87,10.03777366,-3.32304,3.37828,4.738709803,6.57696,1.91828,6.851,-9.9,1.46,10.0070775
25/06/2019 19:00,-4.18728,1.04996,4.316912068,6.10272,1.77996,6.357,-10.29,-0.73,10.31586157,-4.07728,3.08996,5.115864052,6.10272,1.77996,6.357,-10.18,1.31,10.26394174
25/06/2019 19:30,-5.22576,0.84332,5.293369078,5.39424,1.57332,5.619,-10.62,-0.73,10.64505989,-5.12576,3.03332,5.956042797,5.39424,1.57332,5.619,-10.52,1.46,10.62082859
25/06/2019 20:00,-6.19624,0.47068,6.214091229,4.73376,1.38068,4.931,-10.93,-0.91,10.96781656,-5.97624,3.24068,6.798341813,4.73376,1.38068,4.931,-10.71,1.86,10.87031278
25/06/2019 20:30,-5.80424,1.34918,5.958983861,4.62576,1.34918,4.8185,-10.43,0,10.43,-5.81424,2.96918,6.528507996,4.62576,1.34918,4.8185,-10.44,1.62,10.56494203
25/06/2019 21:00,-5.88592,1.30494,6.028840904,4.47408,1.30494,4.6605,-10.36,0,10.36,-5.72592,2.98494,6.457246058,4.47408,1.30494,4.6605,-10.2,1.68,10.33742715
25/06/2019 21:30,-5.696,1.302,5.842911945,4.464,1.302,4.65,-10.16,0,10.16,-5.496,3.192,6.355696657,4.464,1.302,4.65,-9.96,1.89,10.13773643
25/06/2019 22:00,-5.84256,1.21842,5.968253903,4.17744,1.21842,4.3515,-10.02,0,10.02,-5.68256,3.33842,6.590640049,4.17744,1.21842,4.3515,-9.86,2.12,10.08533589
25/06/2019 22:30,-4.82984,1.95588,5.210836881,4.34016,1.26588,4.521,-9.17,0.69,9.19592301,-4.62984,3.33588,5.706444935,4.34016,1.26588,4.521,-8.97,2.07,9.205748204
25/06/2019 23:00,-3.63528,-1.39904,3.895198788,4.73472,1.38096,4.932,-8.37,-2.78,8.819597496,-2.61528,6.47096,6.979470811,4.73472,1.38096,4.932,-7.35,5.09,8.94039149
25/06/2019 23:30,-2.212,-1.331,2.581570259,4.968,1.449,5.175,-7.18,-2.78,7.699402574,-1.202,6.729,6.835513514,4.968,1.449,5.175,-6.17,5.28,8.120794296
26/06/2019 00:00,-1.5908,0.7156,1.74434171,4.8192,1.4056,5.02,-6.41,-0.69,6.447030324,-1.1308,4.3256,4.470964549,4.8192,1.4056,5.02,-5.95,2.92,6.62788805
26/06/2019 00:30,-2.21568,0.55376,2.283831868,4.26432,1.24376,4.442,-6.48,-0.69,6.516632566,-1.78568,4.16376,4.53051326,4.26432,1.24376,4.442,-6.05,2.92,6.717804701
26/06/2019 01:00,-1.81528,1.29346,2.228963941,4.43472,1.29346,4.6195,-6.25,0,6.25,-1.48528,4.29346,4.543110768,4.43472,1.29346,4.6195,-5.92,3,6.636746191
26/06/2019 01:30,-1.30736,1.37452,1.896970058,4.71264,1.37452,4.909,-6.02,0,6.02,-0.91736,4.29452,4.39140654,4.71264,1.37452,4.909,-5.63,2.92,6.342184166
26/06/2019 02:00,-1.7736,1.3027,2.200609972,4.4664,1.3027,4.6525,-6.24,0,6.24,-1.3736,4.2227,4.440492343,4.4664,1.3027,4.6525,-5.84,2.92,6.529318494
26/06/2019 02:30,-1.79416,1.28212,2.205185208,4.39584,1.28212,4.579,-6.19,0,6.19,-1.44416,4.20212,4.443355781,4.39584,1.28212,4.579,-5.84,2.92,6.529318494
26/06/2019 03:00,-2.31128,1.19546,2.602141397,4.09872,1.19546,4.2695,-6.41,0,6.41,-1.89128,4.16546,4.574712783,4.09872,1.19546,4.2695,-5.99,2.97,6.685880645
26/06/2019 03:30,-2.37608,1.17656,2.65142407,4.03392,1.17656,4.202,-6.41,0,6.41,-1.95608,4.14656,4.584780126,4.03392,1.17656,4.202,-5.99,2.97,6.685880645
26/06/2019 04:00,-2.41208,1.16606,2.679146478,3.99792,1.16606,4.1645,-6.41,0,6.41,-1.99208,4.01606,4.482981223,3.99792,1.16606,4.1645,-5.99,2.85,6.63344556
26/06/2019 04:30,-2.44904,1.97528,3.146351538,3.96096,1.15528,4.126,-6.41,0.82,6.462236455,-2.25904,3.45528,4.128222572,3.96096,1.15528,4.126,-6.22,2.3,6.63162122
26/06/2019 05:00,-1.98816,2.04262,2.850452008,4.19184,1.22262,4.3665,-6.18,0.82,6.234163938,-1.86816,3.46262,3.934432494,4.19184,1.22262,4.3665,-6.06,2.24,6.460742991
26/06/2019 05:30,-2.15232,1.91724,2.882410554,4.20768,1.22724,4.383,-6.36,0.69,6.397319751,-2.06232,3.39724,3.974217332,4.20768,1.22724,4.383,-6.27,2.17,6.634892614
26/06/2019 06:00,-2.08352,2.03814,2.91463038,4.41648,1.28814,4.6005,-6.5,0.75,6.543126164,-1.93352,3.62814,4.111191974,4.41648,1.28814,4.6005,-6.35,2.34,6.767429349
26/06/2019 06:30,-2.3808,0.7331,2.491113054,4.8792,1.4231,5.0825,-7.26,-0.69,7.292715544,-1.9608,3.9631,4.421639769,4.8792,1.4231,5.0825,-6.84,2.54,7.296382665
26/06/2019 07:00,-2.986,0.532,3.033021596,5.184,1.512,5.4,-8.17,-0.98,8.228566096,-2.616,3.742,4.565744189,5.184,1.512,5.4,-7.8,2.23,8.112515023
26/06/2019 07:30,-2.09504,0.40478,2.13378524,6.32496,1.84478,6.5885,-8.42,-1.44,8.542247948,-1.58504,3.88478,4.195696301,6.32496,1.84478,6.5885,-7.91,2.04,8.168824885
26/06/2019 08:00,-1.76768,3.04026,3.51679875,6.65232,1.94026,6.9295,-8.42,1.1,8.49154874,-2.08768,0.49026,2.144472581,6.65232,1.94026,6.9295,-8.74,-1.45,8.859463866
26/06/2019 08:30,-1.32696,1.14422,1.752159311,7.28304,2.12422,7.5865,-8.61,-0.98,8.665592882,-1.17696,2.33422,2.614157197,7.28304,2.12422,7.5865,-8.46,0.21,8.462605982
26/06/2019 09:00,-1.1048,-0.2764,1.138850297,7.7952,2.2736,8.12,-8.9,-2.55,9.258104558,-0.7548,3.4936,3.574208164,7.7952,2.2736,8.12,-8.55,1.22,8.636602341
26/06/2019 09:30,-0.60456,-0.50508,0.787780807,8.00544,2.33492,8.339,-8.61,-2.84,9.066294723,-0.25456,3.12492,3.135271248,8.00544,2.33492,8.339,-8.26,0.79,8.29769245
26/06/2019 10:00,3.03312,-0.02034,3.033188199,9.87312,2.87966,10.2845,-6.84,-2.9,7.429374132,3.51312,3.66966,5.080198485,9.87312,2.87966,10.2845,-6.36,0.79,6.408876657
26/06/2019 10:30,6.25792,0.45356,6.274334977,11.49792,3.35356,11.977,-5.24,-2.9,5.988956503,6.54792,4.17356,7.764912066,11.49792,3.35356,11.977,-4.95,0.82,5.017459517
26/06/2019 11:00,4.4332,0.1926,4.437381773,10.6032,3.0926,11.045,-6.17,-2.9,6.817543546,4.7632,3.9126,6.164131163,10.6032,3.0926,11.045,-5.84,0.82,5.897287512
26/06/2019 11:30,4.80456,0.39508,4.82077639,10.71456,3.12508,11.161,-5.91,-2.73,6.510069124,5.05456,4.01508,6.455187387,10.71456,3.12508,11.161,-5.66,0.89,5.72954623
26/06/2019 12:00,10.38368,0.98524,10.43031678,13.66368,3.98524,14.233,-3.28,-3,4.445042182,10.84368,4.87524,11.88921196,13.66368,3.98524,14.233,-2.82,0.89,2.957110076
26/06/2019 12:30,10.3256,1.1383,10.38815394,13.6056,3.9683,14.1725,-3.28,-2.83,4.33212419,10.7056,4.8583,11.7564004,13.6056,3.9683,14.1725,-2.9,0.89,3.033496333
26/06/2019 13:00,7.47256,0.88408,7.524676099,12.08256,3.52408,12.586,-4.61,-2.64,5.312409999,7.93256,4.35408,9.048951365,12.08256,3.52408,12.586,-4.15,0.83,4.232186196
26/06/2019 13:30,7.99392,0.80406,8.034255999,12.25392,3.57406,12.7645,-4.26,-2.77,5.081387606,8.23392,4.47406,9.370947201,12.25392,3.57406,12.7645,-4.02,0.9,4.119514535
26/06/2019 14:00,12.51672,1.12946,12.56757572,14.46672,4.21946,15.0695,-1.95,-3.09,3.653847287,12.97672,5.23946,13.9945419,14.46672,4.21946,15.0695,-1.49,1.02,1.805685465
26/06/2019 14:30,12.23928,1.29854,12.30797226,14.18928,4.13854,14.7805,-1.95,-2.84,3.445010885,12.53928,5.07854,13.52867737,14.18928,4.13854,14.7805,-1.65,0.94,1.898973407
26/06/2019 15:00,13.82224,1.48482,13.9017628,15.34224,4.47482,15.9815,-1.52,-2.99,3.354176501,14.69224,5.53482,15.70019582,15.34224,4.47482,15.9815,-0.65,1.06,1.243422696
26/06/2019 15:30,10.26624,1.38932,10.35982113,13.26624,3.86932,13.819,-3,-2.48,3.892351474,10.54624,4.65932,11.52963317,13.26624,3.86932,13.819,-2.72,0.79,2.832401808
26/06/2019 16:00,11.9888,1.7684,12.11852153,14.1888,4.1384,14.78,-2.2,-2.37,3.233713036,12.2288,4.9284,13.18456203,14.1888,4.1384,14.78,-1.96,0.79,2.113220291
26/06/2019 16:30,9.634,1.807,9.802000051,13.224,3.857,13.775,-3.59,-2.05,4.13407789,9.874,4.807,10.98194541,13.224,3.857,13.775,-3.35,0.95,3.482097069
26/06/2019 17:00,5.99792,1.54356,6.193353034,11.49792,3.35356,11.977,-5.5,-1.81,5.790172709,6.33792,4.57356,7.815796888,11.49792,3.35356,11.977,-5.16,1.22,5.302263668
26/06/2019 17:30,2.47736,1.37298,2.832381798,9.74736,2.84298,10.1535,-7.27,-1.47,7.417128825,2.71736,4.37298,5.148494872,9.74736,2.84298,10.1535,-7.03,1.53,7.194567395
26/06/2019 18:00,-1.00264,1.12798,1.509180523,7.94736,2.31798,8.2785,-8.95,-1.19,9.028765143,-0.65264,4.18798,4.23852751,7.94736,2.31798,8.2785,-8.6,1.87,8.800960175
26/06/2019 18:30,-3.352,0.8815,3.465969742,6.828,1.9915,7.1125,-10.18,-1.11,10.24033691,-3.052,3.7815,4.85946975,6.828,1.9915,7.1125,-9.88,1.79,10.0408416
26/06/2019 19:00,-3.39784,0.76438,3.482756588,6.63216,1.93438,6.9085,-10.03,-1.17,10.0980097,-2.93784,3.85438,4.846354202,6.63216,1.93438,6.9085,-9.57,1.92,9.760701819
26/06/2019 19:30,-4.00464,0.73698,4.071889125,6.19536,1.80698,6.4535,-10.2,-1.07,10.25596899,-3.73464,3.45698,5.089031995,6.19536,1.80698,6.4535,-9.93,1.65,10.0661512
26/06/2019 20:00,-4.67536,0.80802,4.744669372,5.68464,1.65802,5.9215,-10.36,-0.85,10.39481121,-4.50536,3.16802,5.507687305,5.68464,1.65802,5.9215,-10.19,1.51,10.30127177
26/06/2019 20:30,-4.7772,0.8779,4.857195513,5.5128,1.6079,5.7425,-10.29,-0.73,10.31586157,-4.6772,3.1179,5.621165382,5.5128,1.6079,5.7425,-10.19,1.51,10.30127177
26/06/2019 21:00,-6.4016,0.5762,6.42747921,4.4784,1.3062,4.665,-10.88,-0.73,10.90446239,-6.0016,3.6162,7.00686128,4.4784,1.3062,4.665,-10.48,2.31,10.73156559
26/06/2019 21:30,-6.56768,0.52776,6.588850522,4.31232,1.25776,4.492,-10.88,-0.73,10.90446239,-6.16768,3.69776,7.191224207,4.31232,1.25776,4.492,-10.48,2.44,10.76029739
26/06/2019 22:00,-5.85152,0.56164,5.878411843,4.42848,1.29164,4.613,-10.28,-0.73,10.30588667,-5.46152,3.73164,6.614630587,4.42848,1.29164,4.613,-9.89,2.44,10.18654505
26/06/2019 22:30,-5.41016,0.52412,5.435488295,4.29984,1.25412,4.479,-9.71,-0.73,9.737402118,-4.98016,3.63412,6.165129504,4.29984,1.25412,4.479,-9.28,2.38,9.580334023
26/06/2019 23:00,-5.27072,1.12854,5.39018477,3.86928,1.12854,4.0305,-9.14,0,9.14,-4.87072,3.59854,6.055856954,3.86928,1.12854,4.0305,-8.74,2.47,9.082317986
26/06/2019 23:30,-4.48784,1.70438,4.800585282,3.75216,1.09438,3.9085,-8.24,0.61,8.262548033,-4.16784,3.69438,5.569500323,3.75216,1.09438,3.9085,-7.92,2.6,8.335850287
27/06/2019 00:00,-3.00528,1.22346,3.244774607,4.19472,1.22346,4.3695,-7.2,0,7.2,-2.59528,3.98346,4.754306663,4.19472,1.22346,4.3695,-6.79,2.76,7.329508851
27/06/2019 00:30,-2.75352,1.89064,3.340118561,4.11648,1.20064,4.288,-6.87,0.69,6.904563708,-2.44352,3.80064,4.518368555,4.11648,1.20064,4.288,-6.56,2.6,7.056458035
27/06/2019 01:00,-2.59152,1.85914,3.189416475,4.00848,1.16914,4.1755,-6.6,0.69,6.635970163,-2.55152,3.41914,4.266236357,4.00848,1.16914,4.1755,-6.56,2.25,6.935135183
27/06/2019 01:30,-2.75504,1.85228,3.319817254,3.98496,1.16228,4.151,-6.74,0.69,6.775226933,-2.66504,3.35228,4.282548237,3.98496,1.16228,4.151,-6.65,2.19,7.001328445
27/06/2019 02:00,-3.13504,1.81728,3.623669742,3.86496,1.12728,4.026,-7,0.69,7.033924936,-3.02504,3.31728,4.489455824,3.86496,1.12728,4.026,-6.89,2.19,7.229674958
27/06/2019 02:30,-3.53976,1.74882,3.948198608,3.63024,1.05882,3.7815,-7.17,0.69,7.203124322,-3.41976,3.24882,4.71694709,3.63024,1.05882,3.7815,-7.05,2.19,7.38231671
27/06/2019 03:00,-2.45176,4.57032,5.18641996,3.97824,1.16032,4.144,-6.43,3.41,7.278255285,-2.66176,1.82032,3.224675364,3.97824,1.16032,4.144,-6.64,0.66,6.672720585
27/06/2019 03:30,-2.26128,4.88796,5.385679177,4.03872,1.17796,4.207,-6.3,3.71,7.311231086,-2.60128,0.48796,2.646651205,4.03872,1.17796,4.207,-6.64,-0.69,6.675754639
27/06/2019 04:00,-2.09776,4.89482,5.325397624,4.06224,1.18482,4.2315,-6.16,3.71,7.190945696,-2.38776,0.49482,2.43849229,4.06224,1.18482,4.2315,-6.45,-0.69,6.486801986
27/06/2019 04:30,-2.23888,4.85366,5.345147243,3.92112,1.14366,4.0845,-6.16,3.71,7.190945696,-2.52888,1.14366,2.775462529,3.92112,1.14366,4.0845,-6.45,0,6.45
27/06/2019 05:00,-3.05112,4.71884,5.619322397,3.45888,1.00884,3.603,-6.51,3.71,7.492943347,-3.34112,0.31884,3.356298825,3.45888,1.00884,3.603,-6.8,-0.69,6.834917703
27/06/2019 05:30,-2.63688,4.83966,5.511392297,3.87312,1.12966,4.0345,-6.51,3.71,7.492943347,-2.92688,0.43966,2.959717461,3.87312,1.12966,4.0345,-6.8,-0.69,6.834917703
27/06/2019 06:00,-0.33008,5.21206,5.222501532,5.14992,1.50206,5.3645,-5.48,3.71,6.617741307,-0.62008,0.81206,1.021734139,5.14992,1.50206,5.3645,-5.77,-0.69,5.811110049
27/06/2019 06:30,-0.49952,4.10014,4.130456179,5.76048,1.68014,6.0005,-6.26,2.42,6.711482698,-0.66952,1.76014,1.88317547,5.76048,1.68014,6.0005,-6.43,0.08,6.430497648
27/06/2019 07:00,-0.35624,3.12568,3.145915193,6.53376,1.90568,6.806,-6.89,1.22,6.997178003,-0.32624,2.59568,2.616101527,6.53376,1.90568,6.806,-6.86,0.69,6.89461384
27/06/2019 07:30,0.90816,1.93488,2.137408524,7.86816,2.29488,8.196,-6.96,-0.36,6.969304126,1.15816,4.16488,4.322911056,7.86816,2.29488,8.196,-6.71,1.87,6.965701688
27/06/2019 08:00,3.80968,1.20824,3.996686828,9.79968,2.85824,10.208,-5.99,-1.65,6.213099066,4.14968,4.41824,6.061409803,9.79968,2.85824,10.208,-5.65,1.56,5.861407681
27/06/2019 08:30,8.49648,1.54564,8.635923541,12.39648,3.61564,12.913,-3.9,-2.07,4.415302934,8.84648,4.87564,10.1010927,12.39648,3.61564,12.913,-3.55,1.26,3.766974914
27/06/2019 09:00,13.46928,2.20854,13.64914476,14.90928,4.34854,15.5305,-1.44,-2.14,2.57937977,13.29928,5.29854,14.31591334,14.90928,4.34854,15.5305,-1.61,0.95,1.869384926
27/06/2019 09:30,14.2504,2.1772,14.41575874,15.3504,4.4772,15.99,-1.1,-2.3,2.549509757,14.1904,5.1672,15.10190081,15.3504,4.4772,15.99,-1.16,0.69,1.349703671
27/06/2019 10:00,18.27624,2.58432,18.45805132,17.46624,5.09432,18.194,0.81,-2.51,2.6374609,18.68624,5.78432,19.56103073,17.46624,5.09432,18.194,1.22,0.69,1.401606221
27/06/2019 10:30,25.89432,3.46126,26.12462687,21.12432,6.16126,22.0045,4.77,-2.7,5.481140392,25.86432,6.85126,26.75636023,21.12432,6.16126,22.0045,4.74,0.69,4.789958246
27/06/2019 11:00,35.45912,3.64766,35.64624264,25.80912,7.52766,26.8845,9.65,-3.88,10.40081247,35.72912,8.29766,36.67998333,25.80912,7.52766,26.8845,9.92,0.77,9.949839195
27/06/2019 11:30,47.91296,4.59878,48.13315399,32.05296,9.34878,33.3885,15.86,-4.75,16.55602911,48.16296,8.57878,48.92101984,32.05296,9.34878,33.3885,16.11,-0.77,16.12839112
27/06/2019 12:00,58.3976,5.6693,58.67214542,37.1976,10.8493,38.7475,21.2,-5.18,21.82366605,58.4576,9.7893,59.27159009,37.1976,10.8493,38.7475,21.26,-1.06,21.28640881
27/06/2019 12:30,66.19336,6.32848,66.49519206,40.86336,11.91848,42.566,25.33,-5.59,25.93948727,66.00336,10.43848,66.82368888,40.86336,11.91848,42.566,25.14,-1.48,25.18352636
27/06/2019 13:00,66.63592,6.35256,66.93803741,40.94592,11.94256,42.652,25.69,-5.59,26.291143,66.61592,10.62256,67.45753908,40.94592,11.94256,42.652,25.67,-1.32,25.70391604
27/06/2019 13:30,68.75312,6.49466,69.05919286,42.15312,12.29466,43.9095,26.6,-5.8,27.22498852,68.69312,10.68466,69.51911028,42.15312,12.29466,43.9095,26.54,-1.61,26.58878899
27/06/2019 14:00,70.55968,6.75324,70.88211828,43.03968,12.55324,44.833,27.52,-5.8,28.12455155,70.43968,10.54324,71.22435277,43.03968,12.55324,44.833,27.4,-2.01,27.47362553
27/06/2019 14:30,70.73936,6.77648,71.06319536,43.11936,12.57648,44.916,27.62,-5.8,28.22240954,70.51936,10.29648,71.26708662,43.11936,12.57648,44.916,27.4,-2.28,27.49469767
27/06/2019 15:00,69.85856,6.67708,70.17693213,42.77856,12.47708,44.561,27.08,-5.8,27.69415823,69.70856,10.04708,70.42888011,42.77856,12.47708,44.561,26.93,-2.43,27.03941198
27/06/2019 15:30,68.42624,6.84182,68.76744013,42.00624,12.25182,43.7565,26.42,-5.41,26.96821277,68.39624,9.95182,69.11645511,42.00624,12.25182,43.7565,26.39,-2.3,26.49003775
27/06/2019 16:00,65.55416,6.87538,65.91372197,40.54416,11.82538,42.2335,25.01,-4.95,25.49514856,65.32416,9.70538,66.04120139,40.54416,11.82538,42.2335,24.78,-2.12,24.8705207
27/06/2019 16:30,59.15472,6.69346,59.53220393,37.55472,10.95346,39.1195,21.6,-4.26,22.01607594,59.17472,9.41346,59.91878434,37.55472,10.95346,39.1195,21.62,-1.54,21.67477797
27/06/2019 17:00,51.71312,5.84966,52.04291789,33.87312,9.87966,35.2845,17.84,-4.03,18.28951886,51.71312,9.15966,52.51805548,33.87312,9.87966,35.2845,17.84,-0.72,17.85452324
27/06/2019 17:30,44.20168,5.32424,44.52118649,30.15168,8.79424,31.408,14.05,-3.47,14.47215948,44.31168,9.70424,45.36184805,30.15168,8.79424,31.408,14.16,0.91,14.18921069
27/06/2019 18:00,36.02976,4.79118,36.34692575,25.88976,7.55118,26.9685,10.14,-2.76,10.5089105,36.29976,9.02118,37.40393381,25.88976,7.55118,26.9685,10.41,1.47,10.51327732
27/06/2019 18:30,25.95032,4.03926,26.26280125,20.74032,6.04926,21.6045,5.21,-2.01,5.584281512,26.17032,7.78926,27.30491202,20.74032,6.04926,21.6045,5.43,1.74,5.701973343
27/06/2019 19:00,15.01248,2.93864,15.29739065,15.25248,4.44864,15.888,-0.24,-1.51,1.528953891,15.57248,6.54864,16.89339573,15.25248,4.44864,15.888,0.32,2.1,2.124241041
27/06/2019 19:30,5.8368,1.8999,6.138228918,10.4568,3.0499,10.8925,-4.62,-1.15,4.760976791,6.2368,5.3399,8.210493667,10.4568,3.0499,10.8925,-4.22,2.29,4.801301907
27/06/2019 20:00,-0.5532,0.9874,1.131807846,7.1568,2.0874,7.455,-7.71,-1.1,7.788074216,-0.0932,4.3774,4.378392056,7.1568,2.0874,7.455,-7.25,2.29,7.603065171
27/06/2019 20:30,-3.26632,0.64274,3.328957953,5.56368,1.62274,5.7955,-8.83,-0.98,8.884216341,-2.96632,3.91274,4.91004976,5.56368,1.62274,5.7955,-8.53,2.29,8.832043931
27/06/2019 21:00,-4.51392,-0.88656,4.600158954,5.08608,1.48344,5.298,-9.6,-2.37,9.888220265,-3.84392,5.27344,6.525709954,5.08608,1.48344,5.298,-8.93,3.79,9.700979332
27/06/2019 21:30,-5.72752,-1.04636,5.822315227,4.33248,1.26364,4.513,-10.06,-2.31,10.32180701,-5.08752,4.74364,6.955931296,4.33248,1.26364,4.513,-9.42,3.48,10.04225074
27/06/2019 22:00,-6.3148,0.3761,6.325990061,3.6552,1.0661,3.8075,-9.97,-0.69,9.993848108,-5.9548,3.6761,6.998096473,3.6552,1.0661,3.8075,-9.61,2.61,9.958122313
27/06/2019 22:30,-5.64424,0.45168,5.662283991,4.08576,1.19168,4.256,-9.73,-0.74,9.7580992,-5.17424,3.68168,6.35039583,4.08576,1.19168,4.256,-9.26,2.49,9.588936333
27/06/2019 23:00,-4.59896,2.26822,5.127889922,4.21104,1.22822,4.3865,-8.81,1.04,8.871172414,-4.27896,3.63822,5.616595361,4.21104,1.22822,4.3865,-8.49,2.41,8.825429168
27/06/2019 23:30,-3.15656,3.47392,4.693824794,4.33344,1.26392,4.514,-7.49,2.21,7.809238119,-3.40656,1.97392,3.937132357,4.33344,1.26392,4.514,-7.74,0.71,7.772496381
28/06/2019 00:00,-2.9452,3.1389,4.304288123,4.1448,1.2089,4.3175,-7.09,1.93,7.347992923,-2.9752,2.2289,3.717500538,4.1448,1.2089,4.3175,-7.12,1.02,7.192690734
28/06/2019 00:30,-3.24136,2.94252,4.377766394,3.84864,1.12252,4.009,-7.09,1.82,7.319870217,-3.20136,2.14252,3.852154955,3.84864,1.12252,4.009,-7.05,1.02,7.123405085
28/06/2019 01:00,-2.97576,1.89582,3.528353873,3.89424,1.13582,4.0565,-6.87,0.76,6.911910011,-2.68576,3.77582,4.633586457,3.89424,1.13582,4.0565,-6.58,2.64,7.089851903
28/06/2019 01:30,-2.94232,1.93224,3.52005659,3.84768,1.12224,4.008,-6.79,0.81,6.838143023,-2.80232,3.41224,4.415470439,3.84768,1.12224,4.008,-6.65,2.29,7.033249605
28/06/2019 02:00,-3.28792,1.07394,3.458867596,3.68208,1.07394,3.8355,-6.97,0,6.97,-3.03792,3.65394,4.751866523,3.68208,1.07394,3.8355,-6.72,2.58,7.198249787
28/06/2019 02:30,-2.9344,4.5908,5.44849961,3.7056,1.0808,3.86,-6.64,3.51,7.510639121,-3.0744,3.3708,4.562261281,3.7056,1.0808,3.86,-6.78,2.29,7.156290939
28/06/2019 03:00,-2.56536,4.84802,5.484922046,3.76464,1.09802,3.9215,-6.33,3.75,7.357404434,-2.84536,1.09802,3.049872366,3.76464,1.09802,3.9215,-6.61,0,6.61
28/06/2019 03:30,-2.71496,4.82772,5.538762335,3.69504,1.07772,3.849,-6.41,3.75,7.426344996,-2.97496,0.38772,3.000118964,3.69504,1.07772,3.849,-6.67,-0.69,6.705594679
28/06/2019 04:00,-2.46272,4.87504,5.461776707,3.85728,1.12504,4.018,-6.32,3.75,7.348802624,-2.72272,0.43504,2.757256608,3.85728,1.12504,4.018,-6.58,-0.69,6.616078899
28/06/2019 04:30,-2.69736,4.82702,5.529545465,3.69264,1.07702,3.8465,-6.39,3.75,7.409089013,-2.97736,0.38702,3.002408541,3.69264,1.07702,3.8465,-6.67,-0.69,6.705594679
28/06/2019 05:00,-2.08864,4.88498,5.312762619,3.89136,1.13498,4.0535,-5.98,3.75,7.058533842,-2.36864,0.44498,2.410075237,3.89136,1.13498,4.0535,-6.26,-0.69,6.297912353
28/06/2019 05:30,-1.62784,4.85938,5.124786537,4.35216,1.26938,4.5335,-5.98,3.59,6.974847669,-1.90784,0.57938,1.993874281,4.35216,1.26938,4.5335,-6.26,-0.69,6.297912353
28/06/2019 06:00,-0.90496,5.01772,5.098673023,4.89504,1.42772,5.099,-5.8,3.59,6.821150929,-1.17496,0.73772,1.387357849,4.89504,1.42772,5.099,-6.07,-0.69,6.109091585
28/06/2019 06:30,-1.02776,5.07232,5.175395714,5.32224,1.55232,5.544,-6.35,3.52,7.260365005,-1.48776,0.55232,1.586974228,5.32224,1.55232,5.544,-6.81,-1,6.883029856
28/06/2019 07:00,-0.23504,3.34978,3.358015761,6.44496,1.87978,6.7135,-6.68,1.47,6.839831869,-0.11504,2.22978,2.23274563,6.44496,1.87978,6.7135,-6.56,0.35,6.569330255
28/06/2019 07:30,1.30336,0.98848,1.635799499,7.98336,2.32848,8.316,-6.68,-1.34,6.813075664,1.77336,4.34848,4.696177595,7.98336,2.32848,8.316,-6.21,2.02,6.530275645
28/06/2019 08:00,4.05536,3.49448,5.353254636,9.61536,2.80448,10.016,-5.56,0.69,5.602651158,4.02536,2.10448,4.54228568,9.61536,2.80448,10.016,-5.59,-0.7,5.633657782
28/06/2019 08:30,7.26032,4.02676,8.302231182,11.44032,3.33676,11.917,-4.18,0.69,4.236567006,7.12032,2.47676,7.538786176,11.44032,3.33676,11.917,-4.32,-0.86,4.404770142
28/06/2019 09:00,9.43616,3.47138,10.05443159,12.65616,3.69138,13.1835,-3.22,-0.22,3.227506778,9.21616,2.44138,9.534041192,12.65616,3.69138,13.1835,-3.44,-1.25,3.660068305
28/06/2019 09:30,16.2404,4.0047,16.72687102,16.1304,4.7047,16.8025,0.11,-0.7,0.70859015,16.0604,3.2247,16.38093826,16.1304,4.7047,16.8025,-0.07,-1.48,1.481654481
28/06/2019 10:00,24.5328,5.0379,25.04473422,20.3928,5.9479,21.2425,4.14,-0.91,4.238832386,24.5128,4.2679,24.88156615,20.3928,5.9479,21.2425,4.12,-1.68,4.449359504
28/06/2019 10:30,37.6312,6.5266,38.19298,26.9712,7.8666,28.095,10.66,-1.34,10.74389129,37.4312,5.5166,37.83553368,26.9712,7.8666,28.095,10.46,-2.35,10.72073225
28/06/2019 11:00,49.64456,7.49758,50.20752975,32.73456,9.54758,34.0985,16.91,-2.05,17.03380756,49.51456,6.53758,49.944285,32.73456,9.54758,34.0985,16.78,-3.01,17.04782977
28/06/2019 11:30,57.56048,8.19264,58.14059002,36.66048,10.69264,38.188,20.9,-2.5,21.04899047,57.41048,7.26264,57.86803223,36.66048,10.69264,38.188,20.75,-3.43,21.03158102
28/06/2019 12:00,65.272,8.951,65.88288385,40.632,11.851,42.325,24.64,-2.9,24.81007054,65.122,7.971,65.60801571,40.632,11.851,42.325,24.49,-3.88,24.79545321
28/06/2019 12:30,70.01288,9.20084,70.61486262,42.96288,12.53084,44.753,27.05,-3.33,27.25419968,69.76288,8.20084,70.24324311,42.96288,12.53084,44.753,26.8,-4.33,27.14753948
28/06/2019 13:00,71.36992,9.31206,71.97485632,43.54992,12.70206,45.3645,27.82,-3.39,28.02578277,71.13992,8.29206,71.62155036,43.54992,12.70206,45.3645,27.59,-4.41,27.94022548
28/06/2019 13:30,70.75768,9.19474,71.35259296,43.14768,12.58474,44.9455,27.61,-3.39,27.81733632,70.66768,8.31474,71.1551537,43.14768,12.58474,44.9455,27.52,-4.27,27.84929622
28/06/2019 14:00,69.46216,9.05188,70.04946969,42.21216,12.31188,43.971,27.25,-3.26,27.44430906,69.34216,8.15188,69.81968419,42.21216,12.31188,43.971,27.13,-4.16,27.44708546
28/06/2019 14:30,68.45096,9.11778,69.05554168,41.58096,12.12778,43.3135,26.87,-3.01,27.03806576,68.20096,8.09778,68.68001883,41.58096,12.12778,43.3135,26.62,-4.03,26.9233226
28/06/2019 15:00,68.67792,9.14606,69.28424864,41.67792,12.15606,43.4145,27,-3.01,27.16726155,68.59792,8.23606,69.09057325,41.67792,12.15606,43.4145,26.92,-3.92,27.20391148
28/06/2019 15:30,66.44856,9.01458,67.05724255,40.43856,11.79458,42.1235,26.01,-2.78,26.15814405,66.23856,8.01458,66.72166307,40.43856,11.79458,42.1235,25.8,-3.78,26.07543672
28/06/2019 16:00,60.86216,8.63188,61.471228,37.65216,10.98188,39.221,23.21,-2.35,23.32866477,61.03216,7.89188,61.54028213,37.65216,10.98188,39.221,23.38,-3.09,23.58330978
28/06/2019 16:30,55.1076,8.5968,55.77412077,34.8576,10.1668,36.31,20.25,-1.57,20.31077054,55.1876,7.3468,55.67447049,34.8576,10.1668,36.31,20.33,-2.82,20.52465103
28/06/2019 17:00,44.4136,7.6198,45.06250345,29.5536,8.6198,30.785,14.86,-1,14.89360937,43.9636,6.4998,44.44148428,29.5536,8.6198,30.785,14.41,-2.12,14.56511243
28/06/2019 17:30,35.25744,6.47842,35.84769171,25.05744,7.30842,26.1015,10.2,-0.83,10.23371389,35.11744,6.31842,35.68132598,25.05744,7.30842,26.1015,10.06,-0.99,10.10859535
28/06/2019 18:00,30.3088,6.1809,30.93261842,22.5288,6.5709,23.4675,7.78,-0.39,7.789768931,30.3388,5.7909,30.88652308,22.5288,6.5709,23.4675,7.81,-0.78,7.848853419
28/06/2019 18:30,23.0816,3.6863,23.37411103,18.9816,5.5363,19.7725,4.1,-1.85,4.498055135,23.2916,7.6963,24.53021941,18.9816,5.5363,19.7725,4.31,2.16,4.820964634
28/06/2019 19:00,14.0468,2.5324,14.2732491,14.4768,4.2224,15.08,-0.43,-1.69,1.743846324,14.9768,6.7124,16.41221655,14.4768,4.2224,15.08,0.5,2.49,2.539704707
28/06/2019 19:30,6.64912,1.68266,6.858727393,10.56912,3.08266,11.0095,-3.92,-1.4,4.162499249,7.21912,5.75266,9.230860775,10.56912,3.08266,11.0095,-3.35,2.67,4.283853406
28/06/2019 20:00,0.76136,0.80248,1.106184071,7.55136,2.20248,7.866,-6.79,-1.4,6.932827706,1.35136,5.04248,5.22041937,7.55136,2.20248,7.866,-6.2,2.84,6.819501448
28/06/2019 20:30,-1.31256,0.62842,1.455240685,6.33744,1.84842,6.6015,-7.65,-1.22,7.746670252,-0.77256,4.68842,4.751645089,6.33744,1.84842,6.6015,-7.11,2.84,7.656219694
28/06/2019 21:00,-3.25792,0.44394,3.288027593,5.36208,1.56394,5.5855,-8.62,-1.12,8.6924565,-2.55792,4.59394,5.25806423,5.36208,1.56394,5.5855,-7.92,3.03,8.479817215
28/06/2019 21:30,-5.01232,0.29474,5.020978336,4.50768,1.31474,4.6955,-9.52,-1.02,9.574486931,-4.39232,4.34474,6.178125982,4.50768,1.31474,4.6955,-8.9,3.03,9.401643473
28/06/2019 22:00,-6.39096,0.02972,6.391029103,3.59904,1.04972,3.749,-9.99,-1.02,10.04193706,-5.83096,4.13972,7.151040218,3.59904,1.04972,3.749,-9.43,3.09,9.923356287
28/06/2019 22:30,-6.78352,-0.02936,6.783583537,3.39648,0.99064,3.538,-10.18,-1.02,10.23097258,-6.20352,3.96064,7.360049565,3.39648,0.99064,3.538,-9.6,2.97,10.04892532
28/06/2019 23:00,-5.55368,0.20726,5.557546064,3.79632,1.10726,3.9545,-9.35,-0.9,9.393215637,-4.82368,4.07726,6.31600648,3.79632,1.10726,3.9545,-8.62,2.97,9.117307717
28/06/2019 23:30,-4.05688,1.25216,4.245724909,4.05312,1.18216,4.222,-8.11,0.07,8.110302091,-3.88688,3.41216,5.172105181,4.05312,1.18216,4.222,-7.94,2.23,8.24721165
29/06/2019 00:00,-3.58624,0.16568,3.590065069,4.13376,1.20568,4.306,-7.72,-1.04,7.789736838,-2.73624,4.65568,5.400219033,4.13376,1.20568,4.306,-6.87,3.45,7.687613414
29/06/2019 00:30,-3.34808,0.02306,3.348159412,4.02192,1.17306,4.1895,-7.37,-1.15,7.459182261,-2.50808,5.02306,5.614409769,4.02192,1.17306,4.1895,-6.53,3.85,7.580461727
29/06/2019 01:00,-2.716,0.5145,2.764302127,4.164,1.2145,4.3375,-6.88,-0.7,6.91551878,-2.176,4.5845,5.074703563,4.164,1.2145,4.3375,-6.34,3.37,7.180006964
29/06/2019 01:30,-2.21936,1.30102,2.57258855,4.46064,1.30102,4.6465,-6.68,0,6.68,-1.79936,4.36102,4.717646855,4.46064,1.30102,4.6465,-6.26,3.06,6.967869115
