Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2019 02:00,-2.84312,1.16284,3.071730489,3.98688,1.16284,4.153,-6.83,0,6.83,-2.52312,4.04284,4.765573397,3.98688,1.16284,4.153,-6.51,2.88,7.118602391
29/06/2019 02:30,-3.02504,1.10978,3.222185384,3.80496,1.10978,3.9635,-6.83,0,6.83,-2.70504,3.90978,4.754326561,3.80496,1.10978,3.9635,-6.51,2.8,7.086614142
29/06/2019 03:00,-2.85104,1.11678,3.061964508,3.82896,1.11678,3.9885,-6.68,0,6.68,-2.50104,3.91678,4.647189113,3.82896,1.11678,3.9885,-6.33,2.8,6.921625532
29/06/2019 03:30,-2.7328,1.8121,3.27900934,3.8472,1.1221,4.0075,-6.58,0.69,6.616078899,-2.4828,3.6021,4.374862312,3.8472,1.1221,4.0075,-6.33,2.48,6.798477771
29/06/2019 04:00,-2.81872,1.78704,3.337468262,3.76128,1.09704,3.918,-6.58,0.69,6.616078899,-2.56872,3.57704,4.403809442,3.76128,1.09704,3.918,-6.33,2.48,6.798477771
29/06/2019 04:30,-2.61584,1.78788,3.168459215,3.76416,1.09788,3.921,-6.38,0.69,6.417203441,-2.42584,3.57788,4.322721943,3.76416,1.09788,3.921,-6.19,2.48,6.668320628
29/06/2019 05:00,-2.31184,1.81238,2.937571352,3.84816,1.12238,4.0085,-6.16,0.69,6.198524018,-2.00184,4.01238,4.484033525,3.84816,1.12238,4.0085,-5.85,2.89,6.524921455
29/06/2019 05:30,-1.14584,1.32538,1.752022103,4.54416,1.32538,4.7335,-5.69,0,5.69,-0.75584,4.46538,4.528897509,4.54416,1.32538,4.7335,-5.3,3.14,6.160324667
29/06/2019 06:00,0.1028,1.5029,1.506411713,5.1528,1.5029,5.3675,-5.05,0,5.05,0.4828,4.7429,4.767409805,5.1528,1.5029,5.3675,-4.67,3.24,5.683880717
29/06/2019 06:30,2.00216,1.17438,2.321166312,6.39216,1.86438,6.6585,-4.39,-0.69,4.443894688,2.45216,5.10438,5.662842383,6.39216,1.86438,6.6585,-3.94,3.24,5.101097921
29/06/2019 07:00,5.75416,1.70038,6.000137453,8.50416,2.48038,8.8585,-2.75,-0.78,2.858478616,6.21416,5.40038,8.232854223,8.50416,2.48038,8.8585,-2.29,2.92,3.710862433
29/06/2019 07:30,9.9232,2.1426,10.1518783,11.0832,3.2326,11.545,-1.16,-1.09,1.591760032,10.5932,5.8726,12.11211447,11.0832,3.2326,11.545,-0.49,2.64,2.685088453
29/06/2019 08:00,17.54592,2.91256,17.78601457,15.02592,4.38256,15.652,2.52,-1.47,2.917413238,17.96592,6.88256,19.23912455,15.02592,4.38256,15.652,2.94,2.5,3.85922272
29/06/2019 08:30,24.53272,3.48746,24.77936092,18.88272,5.50746,19.6695,5.65,-2.02,6.000241662,24.89272,7.75746,26.07346725,18.88272,5.50746,19.6695,6.01,2.25,6.417367061
29/06/2019 09:00,31.93824,4.24032,32.21849605,22.69824,6.62032,23.644,9.24,-2.38,9.541593158,32.28824,8.39032,33.36057422,22.69824,6.62032,23.644,9.59,1.77,9.751974159
29/06/2019 09:30,41.4344,5.5467,41.80401158,27.5544,8.0367,28.7025,13.88,-2.49,14.10157793,41.4644,8.9467,42.4186269,27.5544,8.0367,28.7025,13.91,0.91,13.93973457
29/06/2019 10:00,48.52768,6.07474,48.90642281,31.14768,9.08474,32.4455,17.38,-3.01,17.63872161,48.61768,9.99474,49.63439973,31.14768,9.08474,32.4455,17.47,0.91,17.49368457
29/06/2019 10:30,55.32816,6.59738,55.72011048,34.44816,10.04738,35.8835,20.88,-3.45,21.16310232,55.03816,9.35738,55.82794656,34.44816,10.04738,35.8835,20.59,-0.69,20.60155819
29/06/2019 11:00,60.2088,6.9309,60.60641032,36.9288,10.7709,38.4675,23.28,-3.84,23.59457565,60.3988,9.8909,61.20330828,36.9288,10.7709,38.4675,23.47,-0.88,23.48649186
29/06/2019 11:30,64.59472,7.45096,65.02303174,39.05472,11.39096,40.682,25.54,-3.94,25.84212066,64.46472,10.13096,65.25593057,39.05472,11.39096,40.682,25.41,-1.26,25.44122049
29/06/2019 12:00,67.21448,7.79214,67.66464193,40.22448,11.73214,41.9005,26.99,-3.94,27.2760646,66.84448,10.08214,67.60054773,40.22448,11.73214,41.9005,26.62,-1.65,26.67108734
29/06/2019 12:30,68.16168,7.76674,68.60274682,40.89168,11.92674,42.5955,27.27,-4.16,27.58547625,68.06168,10.46674,68.86178135,40.89168,11.92674,42.5955,27.17,-1.46,27.20919881
29/06/2019 13:00,69.5628,7.5979,69.97650483,41.5128,12.1079,43.2425,28.05,-4.51,28.41025519,69.3828,10.6479,70.19509036,41.5128,12.1079,43.2425,27.87,-1.46,27.90821564
29/06/2019 13:30,68.87848,7.32164,69.26652452,41.14848,12.00164,42.863,27.73,-4.68,28.12214963,68.77848,10.66164,69.59992729,41.14848,12.00164,42.863,27.63,-1.34,27.66247458
29/06/2019 14:00,67.41824,7.15032,67.79635802,40.21824,11.73032,41.894,27.2,-4.58,27.5829005,67.29824,10.46032,68.10632424,40.21824,11.73032,41.894,27.08,-1.27,27.10976392
29/06/2019 14:30,67.356,7.0955,67.72870039,40.236,11.7355,41.9125,27.12,-4.64,27.51406913,67.496,10.5955,68.32257779,40.236,11.7355,41.9125,27.26,-1.14,27.28382671
29/06/2019 15:00,65.78336,7.23348,66.17985861,39.30336,11.46348,40.941,26.48,-4.23,26.81572859,65.59336,10.42348,66.41639716,39.30336,11.46348,40.941,26.29,-1.04,26.31056252
29/06/2019 15:30,63.79192,7.02306,64.17735137,38.34192,11.18306,39.9395,25.45,-4.16,25.78775097,63.69192,10.36306,64.5294792,38.34192,11.18306,39.9395,25.35,-0.82,25.36325886
29/06/2019 16:00,59.45216,6.86688,59.8474174,36.33216,10.59688,37.846,23.12,-3.73,23.41895173,59.48216,9.77688,60.28030143,36.33216,10.59688,37.846,23.15,-0.82,23.16451813
29/06/2019 16:30,52.93408,6.46494,53.32740641,33.03408,9.63494,34.4105,19.9,-3.17,20.15090321,52.86408,8.87494,53.60387593,33.03408,9.63494,34.4105,19.83,-0.76,19.84455845
29/06/2019 17:00,45.30136,5.80248,45.67145708,29.39136,8.57248,30.616,15.91,-2.77,16.14933435,45.39136,9.46248,46.36716608,29.39136,8.57248,30.616,16,0.89,16.02473401
29/06/2019 17:30,36.22808,5.08944,36.58382402,24.95808,7.27944,25.998,11.27,-2.19,11.48081008,36.35808,8.26944,37.2866413,24.95808,7.27944,25.998,11.4,0.99,11.4429061
29/06/2019 18:00,27.81832,4.69076,28.211029,20.84832,6.08076,21.717,6.97,-1.39,7.10724982,27.98832,6.96076,28.84091254,20.84832,6.08076,21.717,7.14,0.88,7.194025299
29/06/2019 18:30,20.42936,4.12898,20.8424381,16.89936,4.92898,17.6035,3.53,-0.8,3.619516542,20.03936,5.94898,20.90373919,16.89936,4.92898,17.6035,3.14,1.02,3.301514804
29/06/2019 19:00,6.23176,2.21718,6.614432693,10.00176,2.91718,10.4185,-3.77,-0.7,3.834436073,6.27176,4.39718,7.659645256,10.00176,2.91718,10.4185,-3.73,1.48,4.012891725
29/06/2019 19:30,2.74864,-0.02248,2.748731926,8.04864,2.34752,8.384,-5.3,-2.37,5.805764377,2.91864,4.18752,5.104290666,8.04864,2.34752,8.384,-5.13,1.84,5.45
29/06/2019 20:00,-0.79096,-0.56528,0.972192985,6.35904,1.85472,6.624,-7.15,-2.42,7.548436924,-0.14096,5.62472,5.626486008,6.35904,1.85472,6.624,-6.5,3.77,7.514179929
29/06/2019 20:30,-5.82216,-1.42188,5.993270376,3.86784,1.12812,4.029,-9.69,-2.55,10.01991018,-5.18216,5.06812,7.248491057,3.86784,1.12812,4.029,-9.05,3.94,9.870466048
29/06/2019 21:00,-6.54496,-1.65978,6.752138258,3.63504,1.06022,3.7865,-10.18,-2.72,10.53711535,-5.48496,5.32022,7.641304015,3.63504,1.06022,3.7865,-9.12,4.26,10.06588297
29/06/2019 21:30,-4.35584,-1.43712,4.586791471,4.60416,1.34288,4.796,-8.96,-2.78,9.381364506,-3.46584,5.73288,6.699101432,4.60416,1.34288,4.796,-8.07,4.39,9.186783986
29/06/2019 22:00,-6.12944,-0.85192,6.188360235,3.73056,1.08808,3.886,-9.86,-1.94,10.04903976,-5.50944,4.48808,7.106109428,3.73056,1.08808,3.886,-9.24,3.4,9.845689412
29/06/2019 22:30,-5.47464,0.34948,5.48578339,4.21536,1.22948,4.391,-9.69,-0.88,9.729876669,-4.95464,3.45948,6.042885023,4.21536,1.22948,4.391,-9.17,2.23,9.437255957
29/06/2019 23:00,-2.83616,0.77862,2.941097185,5.34384,1.55862,5.5665,-8.18,-0.78,8.217104113,-2.40616,3.85862,4.547367838,5.34384,1.55862,5.5665,-7.75,2.3,8.084089312
29/06/2019 23:30,-3.30256,1.30592,3.551384181,4.47744,1.30592,4.664,-7.78,0,7.78,-2.98256,3.70592,4.75704816,4.47744,1.30592,4.664,-7.46,2.4,7.836555366
30/06/2019 00:00,-3.04976,2.87882,4.193881335,4.35024,1.26882,4.5315,-7.4,1.61,7.573116928,-2.78976,3.35882,4.36628362,4.35024,1.26882,4.5315,-7.14,2.09,7.439603484
30/06/2019 00:30,-3.47744,2.52408,4.296925506,3.92256,1.14408,4.086,-7.4,1.38,7.527575971,-3.40744,2.05408,3.97867968,3.92256,1.14408,4.086,-7.33,0.91,7.386271048
30/06/2019 01:00,-3.28272,2.50504,4.129343289,3.85728,1.12504,4.018,-7.14,1.38,7.272138613,-3.18272,2.03504,3.777710206,3.85728,1.12504,4.018,-7.04,0.91,7.098570279
30/06/2019 01:30,-2.79648,2.67686,3.871160013,4.10352,1.19686,4.2745,-6.9,1.48,7.056939847,-2.68648,2.18686,3.464033985,4.10352,1.19686,4.2745,-6.79,0.99,6.861792769
30/06/2019 02:00,-2.95944,2.65558,3.976228144,4.03056,1.17558,4.1985,-6.99,1.48,7.144963261,-2.85944,2.16558,3.586939343,4.03056,1.17558,4.1985,-6.89,0.99,6.960761453
30/06/2019 02:30,-3.64088,0.41516,3.664473359,3.54912,1.03516,3.697,-7.19,-0.62,7.216682063,-3.25088,4.29516,5.386707733,3.54912,1.03516,3.697,-6.8,3.26,7.541060933
30/06/2019 03:00,-3.11832,-0.39826,3.143649257,3.81168,1.11174,3.9705,-6.93,-1.51,7.092601779,-2.52832,5.49174,6.045792773,3.81168,1.11174,3.9705,-6.34,4.38,7.70584194
30/06/2019 03:30,-2.2616,-0.3438,2.287582348,4.2384,1.2362,4.415,-6.5,-1.58,6.689274998,-1.6316,5.6962,5.925269023,4.2384,1.2362,4.415,-5.87,4.46,7.372143515
30/06/2019 04:00,-2.53136,-0.42248,2.566373472,3.96864,1.15752,4.134,-6.5,-1.58,6.689274998,-1.95136,5.61752,5.946792144,3.96864,1.15752,4.134,-5.92,4.46,7.412017269
30/06/2019 04:30,-1.42624,-0.18432,1.43810097,4.61376,1.34568,4.806,-6.04,-1.53,6.230770418,-0.83624,5.80568,5.865596099,4.61376,1.34568,4.806,-5.45,4.46,7.04230786
30/06/2019 05:00,-0.86056,-0.11558,0.868286963,4.84944,1.41442,5.0515,-5.71,-1.53,5.911429607,-0.20056,6.05442,6.057740986,4.84944,1.41442,5.0515,-5.05,4.64,6.857995334
30/06/2019 05:30,-0.11904,0.43278,0.448853038,5.22096,1.52278,5.4385,-5.34,-1.09,5.450110091,0.46096,5.26278,5.28292887,5.22096,1.52278,5.4385,-4.76,3.74,6.053527897
30/06/2019 06:00,0.29584,1.56212,1.589886851,5.35584,1.56212,5.579,-5.06,0,5.06,0.75584,5.18212,5.236951575,5.35584,1.56212,5.579,-4.6,3.62,5.853580101
30/06/2019 06:30,1.99736,1.13798,2.298792172,6.26736,1.82798,6.5285,-4.27,-0.69,4.325390156,2.30736,5.23798,5.723665316,6.26736,1.82798,6.5285,-3.96,3.41,5.225868349
30/06/2019 07:00,6.07832,3.92326,7.234496738,8.30832,2.42326,8.6545,-2.23,1.5,2.687545348,5.91832,3.48326,6.867285625,8.30832,2.42326,8.6545,-2.39,1.06,2.614517164
30/06/2019 07:30,14.10064,4.78852,14.89154029,12.20064,3.55852,12.709,1.9,1.23,2.263382425,13.90064,4.46852,14.60121445,12.20064,3.55852,12.709,1.7,0.91,1.928237537
30/06/2019 08:00,20.76456,3.68008,21.08814693,16.35456,4.77008,17.036,4.41,-1.09,4.542708443,20.88456,7.39008,22.15351279,16.35456,4.77008,17.036,4.53,2.62,5.233096598
30/06/2019 08:30,25.18624,2.59432,25.319502,19.14624,5.58432,19.944,6.04,-2.99,6.7395623,25.38624,8.83432,26.879479,19.14624,5.58432,19.944,6.24,3.25,7.035630746
30/06/2019 09:00,25.5972,2.7696,25.74659845,19.7472,5.7596,20.57,5.85,-2.99,6.56982496,25.8072,8.7396,27.24687468,19.7472,5.7596,20.57,6.06,2.98,6.753073374
30/06/2019 09:30,24.22208,3.45894,24.46780385,19.40208,5.65894,20.2105,4.82,-2.2,5.298339362,24.39208,7.64894,25.56325194,19.40208,5.65894,20.2105,4.99,1.99,5.372169022
30/06/2019 10:00,39.60456,4.98008,39.91644235,27.63456,8.06008,28.786,11.97,-3.08,12.35990696,39.76456,9.41008,40.8628173,27.63456,8.06008,28.786,12.13,1.35,12.20489246
30/06/2019 10:30,44.44576,5.40668,44.77340472,29.88576,8.71668,31.131,14.56,-3.31,14.93150026,44.56576,9.60668,45.58942054,29.88576,8.71668,31.131,14.68,0.89,14.70695414
30/06/2019 11:00,44.65528,5.20154,44.95720243,30.00528,8.75154,31.2555,14.65,-3.55,15.07398421,44.68528,9.64154,45.71360347,30.00528,8.75154,31.2555,14.68,0.89,14.70695414
30/06/2019 11:30,53.55616,5.84138,53.87377836,34.49616,10.06138,35.9335,19.06,-4.22,19.52157781,53.74616,10.03138,54.67429286,34.49616,10.06138,35.9335,19.25,-0.03,19.25002338
30/06/2019 12:00,59.05544,6.18242,59.378172,37.10544,10.82242,38.6515,21.95,-4.64,22.43506407,59.14544,9.95242,59.97694338,37.10544,10.82242,38.6515,22.04,-0.87,22.05716437
30/06/2019 12:30,62.20912,6.65016,62.56356159,38.70912,11.29016,40.322,23.5,-4.64,23.953697,62.23912,10.54016,63.12529629,38.70912,11.29016,40.322,23.53,-0.75,23.54194979
30/06/2019 13:00,47.16624,5.31932,47.46524372,31.26624,9.11932,32.569,15.9,-3.8,16.34778272,47.31624,9.63932,48.28812543,31.26624,9.11932,32.569,16.05,0.52,16.05842147
30/06/2019 13:30,51.02528,5.57904,51.32937645,32.94528,9.60904,34.318,18.08,-4.03,18.52369564,51.17528,10.56904,52.25527619,32.94528,9.60904,34.318,18.23,0.96,18.25525952
30/06/2019 14:00,56.86376,6.29818,57.21148724,35.75376,10.42818,37.2435,21.11,-4.13,21.51020688,56.89376,9.88818,57.74665385,35.75376,10.42818,37.2435,21.14,-0.54,21.14689575
30/06/2019 14:30,52.81792,6.23106,53.18419673,33.63792,9.81106,35.0395,19.18,-3.58,19.51124804,52.84792,9.04106,53.61570119,33.63792,9.81106,35.0395,19.21,-0.77,19.22542587
30/06/2019 15:00,53.6472,6.7046,54.064533,34.2672,9.9946,35.695,19.38,-3.29,19.65727601,53.7972,9.0746,54.55719103,34.2672,9.9946,35.695,19.53,-0.92,19.55165722
30/06/2019 15:30,52.61536,7.08698,53.09050191,33.79536,9.85698,35.2035,18.82,-2.77,19.02275742,52.43536,8.63698,53.14192697,33.79536,9.85698,35.2035,18.64,-1.22,18.67988223
30/06/2019 16:00,50.89688,7.03284,51.3804752,33.02688,9.63284,34.403,17.87,-2.6,18.05815328,50.88688,8.56284,51.60229438,33.02688,9.63284,34.403,17.86,-1.07,17.89202336
30/06/2019 16:30,37.54464,5.92802,38.00975419,26.80464,7.81802,27.9215,10.74,-1.89,10.90503095,37.49464,6.89802,38.12388633,26.80464,7.81802,27.9215,10.69,-0.92,10.72951537
30/06/2019 17:00,39.43224,6.04232,39.89249531,27.64224,8.06232,28.794,11.79,-2.02,11.96179334,39.62224,7.04232,40.24321276,27.64224,8.06232,28.794,11.98,-1.02,12.02334396
30/06/2019 17:30,31.22824,4.75032,31.587474,23.65824,6.90032,24.644,7.57,-2.15,7.869396419,31.31824,8.26032,32.38927358,23.65824,6.90032,24.644,7.66,1.36,7.779794342
30/06/2019 18:00,25.70448,3.99964,26.01379273,21.08448,6.14964,21.963,4.62,-2.15,5.095772758,25.97448,7.82964,27.12889371,21.08448,6.14964,21.963,4.89,1.68,5.170541558
30/06/2019 18:30,21.37976,3.57618,21.67678945,18.56976,5.41618,19.3435,2.81,-1.84,3.358824199,21.69976,7.36618,22.91593751,18.56976,5.41618,19.3435,3.13,1.95,3.687736433
30/06/2019 19:00,17.22512,4.57066,17.82121466,16.42512,4.79066,17.1095,0.8,-0.22,0.829698741,17.70512,6.18066,18.7529153,16.42512,4.79066,17.1095,1.28,1.39,1.889576672
30/06/2019 19:30,6.5556,2.0083,6.856322648,10.9656,3.1983,11.4225,-4.41,-1.19,4.567734668,6.7056,4.7983,8.245529349,10.9656,3.1983,11.4225,-4.26,1.6,4.550560405
30/06/2019 20:00,2.74376,2.98818,4.056776879,8.87376,2.58818,9.2435,-6.13,0.4,6.143036708,2.68376,4.12818,4.923864118,8.87376,2.58818,9.2435,-6.19,1.54,6.378691088
30/06/2019 20:30,-0.99936,1.91352,2.158767982,6.56064,1.91352,6.834,-7.56,0,7.56,-0.90936,3.63352,3.745584494,6.56064,1.91352,6.834,-7.47,1.72,7.665461499
30/06/2019 21:00,-1.3952,2.6639,3.00714919,6.4248,1.8739,6.6925,-7.82,0.79,7.859802797,-1.1952,3.7639,3.949107019,6.4248,1.8739,6.6925,-7.62,1.89,7.850891669
30/06/2019 21:30,-2.54576,2.35082,3.46514771,5.69424,1.66082,5.9315,-8.24,0.69,8.268839096,-2.43576,3.55082,4.305955115,5.69424,1.66082,5.9315,-8.13,1.89,8.346795792
30/06/2019 22:00,-3.40528,2.23846,4.075123931,5.03472,1.46846,5.2445,-8.44,0.77,8.475051622,-3.26528,3.43846,4.741841483,5.03472,1.46846,5.2445,-8.3,1.97,8.530586146
30/06/2019 22:30,-3.8924,0.7668,3.967210607,4.8576,1.4168,5.06,-8.75,-0.65,8.774109641,-3.5624,3.9468,5.316758787,4.8576,1.4168,5.06,-8.42,2.53,8.791888307
30/06/2019 23:00,-3.4784,1.6963,3.869974192,4.8216,1.4063,5.0225,-8.3,0.29,8.30506472,-3.0484,3.5963,4.714458214,4.8216,1.4063,5.0225,-7.87,2.19,8.16902687
30/06/2019 23:30,-2.90272,2.35754,3.739489036,4.51728,1.31754,4.7055,-7.42,1.04,7.492529613,-2.74272,2.80754,3.92489412,4.51728,1.31754,4.7055,-7.26,1.49,7.411322419
01/07/2019 00:00,-2.14168,3.06576,3.739742986,4.64832,1.35576,4.842,-6.79,1.71,7.002013996,-2.20168,2.21576,3.123617646,4.64832,1.35576,4.842,-6.85,0.86,6.90377433
01/07/2019 00:30,-1.53744,2.96658,3.341304932,4.82256,1.40658,5.0235,-6.36,1.56,6.548526552,-1.45744,2.44658,2.847785991,4.82256,1.40658,5.0235,-6.28,1.04,6.365532185
01/07/2019 01:00,-1.16824,3.10968,3.321881154,4.90176,1.42968,5.106,-6.07,1.68,6.298198155,-1.07824,2.60968,2.823655645,4.90176,1.42968,5.106,-5.98,1.18,6.095309672
01/07/2019 01:30,-1.17688,3.10716,3.322572768,4.89312,1.42716,5.097,-6.07,1.68,6.298198155,-1.08688,2.60716,2.824640048,4.89312,1.42716,5.097,-5.98,1.18,6.095309672
01/07/2019 02:00,-0.94744,3.17408,3.312465305,5.12256,1.49408,5.336,-6.07,1.68,6.298198155,-0.85744,2.67408,2.808185749,5.12256,1.49408,5.336,-5.98,1.18,6.095309672
01/07/2019 02:30,-1.62208,3.00356,3.413578211,4.53792,1.32356,4.727,-6.16,1.68,6.384982381,-1.54208,2.50356,2.940378105,4.53792,1.32356,4.727,-6.08,1.18,6.193448151
01/07/2019 03:00,-0.86144,3.11458,3.23151473,4.91856,1.43458,5.1235,-5.78,1.68,6.019202605,-0.77144,2.61458,2.726013252,4.91856,1.43458,5.1235,-5.69,1.18,5.811067028
01/07/2019 03:30,-0.89216,3.10562,3.231226555,4.88784,1.42562,5.0915,-5.78,1.68,6.019202605,-0.80216,2.60562,2.726300836,4.88784,1.42562,5.0915,-5.69,1.18,5.811067028
01/07/2019 04:00,-1.33424,3.09168,3.367295888,4.56576,1.33168,4.756,-5.9,1.76,6.156914812,-1.24424,2.58168,2.865868943,4.56576,1.33168,4.756,-5.81,1.25,5.942945398
01/07/2019 04:30,-1.94344,3.06358,3.62801343,4.12656,1.20358,4.2985,-6.07,1.86,6.348582519,-1.83344,2.56358,3.151736767,4.12656,1.20358,4.2985,-5.96,1.36,6.113198835
01/07/2019 05:00,-1.9132,2.9949,3.553837398,4.0968,1.1949,4.2675,-6.01,1.8,6.273762826,-1.8632,2.5049,3.121864547,4.0968,1.1949,4.2675,-5.96,1.31,6.102270069
01/07/2019 05:30,-1.5188,3.1566,3.502981159,4.6512,1.3566,4.845,-6.17,1.8,6.427200012,-1.4588,2.6666,3.039548157,4.6512,1.3566,4.845,-6.11,1.31,6.248855895
01/07/2019 06:00,-1.75032,3.34574,3.775923231,4.57968,1.33574,4.7705,-6.33,2.01,6.641460683,-1.76032,2.47574,3.037764812,4.57968,1.33574,4.7705,-6.34,1.14,6.4416768
01/07/2019 06:30,0.09792,3.11856,3.120096922,6.09792,1.77856,6.352,-6,1.34,6.147812619,0.04792,2.59856,2.599001808,6.09792,1.77856,6.352,-6.05,0.82,6.105317355
01/07/2019 07:00,0.21744,3.10342,3.111028102,6.45744,1.88342,6.7265,-6.24,1.22,6.358144383,0.18744,2.70342,2.709910229,6.45744,1.88342,6.7265,-6.27,0.82,6.323393077
01/07/2019 07:30,3.62128,3.27704,4.883918509,8.08128,2.35704,8.418,-4.46,0.92,4.553899428,3.76128,3.17704,4.92349575,8.08128,2.35704,8.418,-4.32,0.82,4.397135431
01/07/2019 08:00,13.10664,1.61902,13.20625753,13.67664,3.98902,14.2465,-0.57,-2.37,2.437580768,13.55664,6.03902,14.84089791,13.67664,3.98902,14.2465,-0.12,2.05,2.053509192
01/07/2019 08:30,22.02536,1.33948,22.06605288,18.37536,5.35948,19.141,3.65,-4.02,5.429815835,22.16536,7.72948,23.47441256,18.37536,5.35948,19.141,3.79,2.37,4.470011186
01/07/2019 09:00,28.66456,0.22508,28.66544367,21.99456,6.41508,22.911,6.67,-6.19,9.099725271,29.05456,9.92508,30.7030075,21.99456,6.41508,22.911,7.06,3.51,7.884395982
01/07/2019 09:30,44.11848,1.50664,44.14419828,29.98848,8.74664,31.238,14.13,-7.24,15.87685422,44.26848,11.21664,45.66739903,29.98848,8.74664,31.238,14.28,2.47,14.49204264
01/07/2019 10:00,30.48496,-0.08022,30.48506555,23.48496,6.84978,24.4635,7,-6.93,9.850121827,31.00496,9.74978,32.50178079,23.48496,6.84978,24.4635,7.52,2.9,8.059801486
01/07/2019 10:30,27.83488,-0.41566,27.83798337,22.33488,6.51434,23.2655,5.5,-6.93,8.847310326,28.23488,9.41434,29.7630349,22.33488,6.51434,23.2655,5.9,2.9,6.574191966
01/07/2019 11:00,21.64928,-1.11396,21.67792037,19.28928,5.62604,20.093,2.36,-6.74,7.141232387,22.07928,8.70604,23.73372575,19.28928,5.62604,20.093,2.79,3.08,4.155779109
01/07/2019 11:30,16.1092,-2.0244,16.23590219,17.0592,4.9756,17.77,-0.95,-7,7.064170157,17.4092,8.6556,19.44221325,17.0592,4.9756,17.77,0.35,3.68,3.696606552
01/07/2019 12:00,20.95144,-1.51708,21.00629358,19.62144,5.72292,20.439,1.33,-7.24,7.361148008,21.86144,9.77292,23.94645118,19.62144,5.72292,20.439,2.24,4.05,4.62818539
01/07/2019 12:30,21.12776,-1.37232,21.17228152,19.15776,5.58768,19.956,1.97,-6.96,7.233429339,21.65776,9.75768,23.75438669,19.15776,5.58768,19.956,2.5,4.17,4.861985191
01/07/2019 13:00,19.96632,-1.56524,20.02757875,18.49632,5.39476,19.267,1.47,-6.96,7.113543421,20.90632,9.64476,23.02380532,18.49632,5.39476,19.267,2.41,4.25,4.885754804
01/07/2019 13:30,29.86136,-0.49002,29.8653803,22.97136,6.69998,23.9285,6.89,-7.19,9.958323152,30.37136,10.62998,32.17788034,22.97136,6.69998,23.9285,7.4,3.93,8.378836435
01/07/2019 14:00,22.50032,-1.44574,22.54671959,19.18032,5.59426,19.9795,3.32,-7.04,7.783572445,22.56032,9.92426,24.64668284,19.18032,5.59426,19.9795,3.38,4.33,5.493022847
01/07/2019 14:30,32.9576,-0.1382,32.95788975,24.6576,7.1918,25.685,8.3,-7.33,11.07334186,33.5176,11.0418,35.289529,24.6576,7.1918,25.685,8.86,3.85,9.660336433
01/07/2019 15:00,30.09904,-0.58278,30.10468139,23.81904,6.94722,24.8115,6.28,-7.53,9.805065018,30.85904,10.86722,32.71661383,23.81904,6.94722,24.8115,7.04,3.92,8.057791261
01/07/2019 15:30,23.08552,-0.17964,23.08621892,19.95552,5.82036,20.787,3.13,-6,6.767340689,23.47552,9.01036,25.14531023,19.95552,5.82036,20.787,3.52,3.19,4.750421034
01/07/2019 16:00,29.00544,1.23992,29.03192986,22.52544,6.56992,23.464,6.48,-5.33,8.390429071,29.43544,8.66992,30.68570744,22.52544,6.56992,23.464,6.91,2.1,7.222056494
01/07/2019 16:30,22.8908,0.9819,22.9118496,19.7208,5.7519,20.5425,3.17,-4.77,5.72728557,23.7008,8.3719,25.13596289,19.7208,5.7519,20.5425,3.98,2.62,4.764955404
01/07/2019 17:00,38.8972,2.9696,39.0103921,28.1472,8.2096,29.32,10.75,-5.24,11.95910114,39.2472,10.3696,40.59398123,28.1472,8.2096,29.32,11.1,2.16,11.30820941
01/07/2019 17:30,35.69432,3.40376,35.85624161,26.58432,7.75376,27.692,9.11,-4.35,10.09527612,35.95432,9.77376,37.25908629,26.58432,7.75376,27.692,9.37,2.02,9.585264733
01/07/2019 18:00,36.40248,5.23614,36.77713573,26.83248,7.82614,27.9505,9.57,-2.59,9.914282627,36.32248,9.25614,37.48331203,26.83248,7.82614,27.9505,9.49,1.43,9.597134989
01/07/2019 18:30,26.59112,4.06116,26.89945508,21.74112,6.34116,22.647,4.85,-2.28,5.359188371,26.74112,7.59116,27.79771949,21.74112,6.34116,22.647,5,1.25,5.153882032
01/07/2019 19:00,18.81416,3.36288,19.112341,17.56416,5.12288,18.296,1.25,-1.76,2.158726476,19.49416,6.59288,20.57883235,17.56416,5.12288,18.296,1.93,1.47,2.426066776
01/07/2019 19:30,8.98264,2.35452,9.28609637,12.63264,3.68452,13.159,-3.65,-1.33,3.884765115,9.23264,5.34452,10.66796773,12.63264,3.68452,13.159,-3.4,1.66,3.783596173
01/07/2019 20:00,1.84776,3.68268,4.120236522,8.71776,2.54268,9.081,-6.87,1.14,6.963942849,1.55776,1.83268,2.405271752,8.71776,2.54268,9.081,-7.16,-0.71,7.195116399
01/07/2019 20:30,-1.2652,3.4714,3.6947732,6.9648,2.0314,7.255,-8.23,1.44,8.355028426,-1.5252,1.2114,1.9477487,6.9648,2.0314,7.255,-8.49,-0.82,8.529507606
01/07/2019 21:00,-2.25472,3.26154,3.965022755,6.24528,1.82154,6.5055,-8.5,1.44,8.621113617,-2.43472,1.00154,2.63266858,6.24528,1.82154,6.5055,-8.68,-0.82,8.718646684
01/07/2019 21:30,-2.68016,3.20162,4.175359655,6.03984,1.76162,6.2915,-8.72,1.44,8.838099343,-2.93016,1.07162,3.119969078,6.03984,1.76162,6.2915,-8.97,-0.69,8.996499319
01/07/2019 22:00,-5.41832,2.39424,5.923729974,4.23168,1.23424,4.408,-9.65,1.16,9.71947015,-5.37832,1.99424,5.736141491,4.23168,1.23424,4.408,-9.61,0.76,9.640005187
01/07/2019 22:30,-5.24496,2.41272,5.773285304,4.29504,1.25272,4.474,-9.54,1.16,9.610265345,-5.31496,2.01272,5.68329496,4.29504,1.25272,4.474,-9.61,0.76,9.640005187
01/07/2019 23:00,-4.79152,2.23914,5.288895145,4.24848,1.23914,4.4255,-9.04,1,9.09514156,-4.70152,1.92914,5.08191612,4.24848,1.23914,4.4255,-8.95,0.69,8.976558361
01/07/2019 23:30,-3.1048,2.5761,4.034361691,4.6152,1.3461,4.8075,-7.72,1.23,7.817371681,-3.0548,2.1061,3.710452836,4.6152,1.3461,4.8075,-7.67,0.76,7.707561223
02/07/2019 00:00,-2.0828,2.6671,3.384003288,4.9272,1.4371,5.1325,-7.01,1.23,7.117092103,-1.9328,2.1971,2.926254304,4.9272,1.4371,5.1325,-6.86,0.76,6.901970733
02/07/2019 00:30,-1.91984,3.02838,3.585647926,4.76016,1.38838,4.9585,-6.68,1.64,6.8783719,-2.09984,2.14838,3.00414125,4.76016,1.38838,4.9585,-6.86,0.76,6.901970733
02/07/2019 01:00,-2.14496,3.11272,3.780195656,4.53504,1.32272,4.724,-6.68,1.79,6.915670611,-2.32496,1.32272,2.674888259,4.53504,1.32272,4.724,-6.86,0,6.86
02/07/2019 01:30,-2.53176,3.16532,4.053277612,4.33824,1.26532,4.519,-6.87,1.9,7.127895903,-2.42176,3.92532,4.612272607,4.33824,1.26532,4.519,-6.76,2.66,7.264516501
02/07/2019 02:00,-2.5356,1.2642,2.833278843,4.3344,1.2642,4.515,-6.87,0,6.87,-2.1856,3.8542,4.430767992,4.3344,1.2642,4.515,-6.52,2.59,7.015589783
02/07/2019 02:30,-2.3868,1.2551,2.69668134,4.3032,1.2551,4.4825,-6.69,0,6.69,-2.1568,3.5451,4.149640978,4.3032,1.2551,4.4825,-6.46,2.29,6.853882112
02/07/2019 03:00,-2.35656,1.21142,2.649700634,4.15344,1.21142,4.3265,-6.51,0,6.51,-2.13656,3.59142,4.178897731,4.15344,1.21142,4.3265,-6.29,2.38,6.725213751
02/07/2019 03:30,-2.48664,1.17348,2.749624302,4.02336,1.17348,4.191,-6.51,0,6.51,-2.26664,3.55348,4.214840092,4.02336,1.17348,4.191,-6.29,2.38,6.725213751
02/07/2019 04:00,-2.67672,1.11804,2.900834949,3.83328,1.11804,3.993,-6.51,0,6.51,-2.45672,3.49804,4.274547578,3.83328,1.11804,3.993,-6.29,2.38,6.725213751
02/07/2019 04:30,-2.54208,1.13106,2.782349268,3.87792,1.13106,4.0395,-6.42,0,6.42,-2.31208,3.59106,4.270998226,3.87792,1.13106,4.0395,-6.19,2.46,6.660908346
02/07/2019 05:00,-2.39608,1.19406,2.677121336,4.09392,1.19406,4.2645,-6.49,0,6.49,-2.16608,3.56406,4.170662567,4.09392,1.19406,4.2645,-6.26,2.37,6.693616362
02/07/2019 05:30,-1.34816,1.39762,1.941874623,4.79184,1.39762,4.9915,-6.14,0,6.14,-1.04816,3.95762,4.094068325,4.79184,1.39762,4.9915,-5.84,2.56,6.376456696
02/07/2019 06:00,-0.54424,1.54168,1.634923362,5.28576,1.54168,5.506,-5.83,0,5.83,-0.22424,4.10168,4.107805059,5.28576,1.54168,5.506,-5.51,2.56,6.075664573
02/07/2019 06:30,-0.92664,0.88598,1.282038318,5.64336,1.64598,5.8785,-6.57,-0.76,6.613811307,-0.58664,3.97598,4.019025187,5.64336,1.64598,5.8785,-6.23,2.33,6.65145097
02/07/2019 07:00,2.91328,1.41804,3.240067561,8.15328,2.37804,8.493,-5.24,-0.96,5.327213155,3.24328,4.20804,5.312858534,8.15328,2.37804,8.493,-4.91,1.83,5.239942748
02/07/2019 07:30,9.76688,1.84284,9.939215472,12.14688,3.54284,12.653,-2.38,-1.7,2.924790591,10.01688,5.37284,11.36685069,12.14688,3.54284,12.653,-2.13,1.83,2.808166662
02/07/2019 08:00,19.37096,2.93028,19.59134075,17.04096,4.97028,17.751,2.33,-2.04,3.096853242,19.40096,6.13028,20.34643904,17.04096,4.97028,17.751,2.36,1.16,2.629676786
02/07/2019 08:30,29.40928,4.25354,29.7152882,22.46928,6.55354,23.4055,6.94,-2.3,7.311196892,29.41928,5.63354,29.95381125,22.46928,6.55354,23.4055,6.95,-0.92,7.010627647
02/07/2019 09:00,38.34992,5.04206,38.6799526,27.22992,7.94206,28.3645,11.12,-2.9,11.4919276,38.38992,6.75206,38.97917741,27.22992,7.94206,28.3645,11.16,-1.19,11.22326601
02/07/2019 09:30,46.53896,5.43678,46.85545192,31.42896,9.16678,32.7385,15.11,-3.73,15.56357928,46.36896,7.45678,46.96471036,31.42896,9.16678,32.7385,14.94,-1.71,15.03754302
02/07/2019 10:00,43.96456,5.08258,44.25737402,30.21456,8.81258,31.4735,13.75,-3.73,14.24694353,43.96456,7.22258,44.55387972,30.21456,8.81258,31.4735,13.75,-1.59,13.84162563
02/07/2019 10:30,49.112,5.4235,49.4105545,32.412,9.4535,33.7625,16.7,-4.03,17.17937426,49.082,7.7435,49.68907844,32.412,9.4535,33.7625,16.67,-1.71,16.75747594
02/07/2019 11:00,46.26296,5.05628,46.53845115,30.91296,9.01628,32.201,15.35,-3.96,15.85257392,46.21296,7.38628,46.79951714,30.91296,9.01628,32.201,15.3,-1.63,15.38658182
02/07/2019 11:30,53.27456,5.67508,53.57597667,34.47456,10.05508,35.911,18.8,-4.38,19.30348155,53.35456,8.32508,54.00014842,34.47456,10.05508,35.911,18.88,-1.73,18.95909544
02/07/2019 12:00,51.01496,4.97978,51.25743217,33.08496,9.64978,34.4635,17.93,-4.67,18.52818933,50.98496,8.02978,51.61340439,33.08496,9.64978,34.4635,17.9,-1.62,17.97315776
02/07/2019 12:30,42.09792,4.05606,42.29286572,28.95792,8.44606,30.1645,13.14,-4.39,13.85394168,42.22792,7.28606,42.85188325,28.95792,8.44606,30.1645,13.27,-1.16,13.32060434
02/07/2019 13:00,26.69856,2.80708,26.84572227,21.41856,6.24708,22.311,5.28,-3.44,6.30174579,26.76856,5.59708,27.3474516,21.41856,6.24708,22.311,5.35,-0.65,5.389341333
02/07/2019 13:30,36.6612,3.9341,36.87167922,26.0712,7.6041,27.1575,10.59,-3.67,11.207899,36.7712,6.9541,37.42299636,26.0712,7.6041,27.1575,10.7,-0.65,10.71972481
02/07/2019 14:00,35.40624,3.68182,35.5971576,25.20624,7.35182,26.2565,10.2,-3.67,10.84015221,35.82624,7.18182,36.53899302,25.20624,7.35182,26.2565,10.62,-0.17,10.62136055
02/07/2019 14:30,31.69368,3.88274,31.93062827,23.56368,6.87274,24.5455,8.13,-2.99,8.66238997,31.58368,6.14274,32.17548907,23.56368,6.87274,24.5455,8.02,-0.73,8.053154661
02/07/2019 15:00,34.47808,4.33944,34.75008978,24.47808,7.13944,25.498,10,-2.8,10.38460399,34.44808,6.14944,34.99265391,24.47808,7.13944,25.498,9.97,-0.99,10.01903189
02/07/2019 15:30,45.83216,5.28938,46.13636777,29.79216,8.68938,31.0335,16.04,-3.4,16.39638985,45.81216,7.15938,46.36820814,29.79216,8.68938,31.0335,16.02,-1.53,16.09289595
02/07/2019 16:00,40.62624,4.93182,40.92449419,27.84624,8.12182,29.0065,12.78,-3.19,13.17211069,40.40624,6.87182,40.9864141,27.84624,8.12182,29.0065,12.56,-1.25,12.62204817
02/07/2019 16:30,40.3124,4.9857,40.61953715,27.7224,8.0857,28.8775,12.59,-3.1,12.9660364,40.2824,7.2057,40.9218018,27.7224,8.0857,28.8775,12.56,-0.88,12.59079028
02/07/2019 17:00,42.03888,5.13384,42.35119532,28.77888,8.39384,29.978,13.26,-3.26,13.65485994,42.17888,7.58384,42.8552511,28.77888,8.39384,29.978,13.4,-0.81,13.42445902
02/07/2019 17:30,27.41064,3.76602,27.66814218,21.38064,6.23602,22.2715,6.03,-2.47,6.51627194,27.53064,7.15602,28.44546996,21.38064,6.23602,22.2715,6.15,0.92,6.218432278
02/07/2019 18:00,19.15496,3.09228,19.40295566,17.18496,5.01228,17.901,1.97,-1.92,2.750872589,19.48496,6.07228,20.40921975,17.18496,5.01228,17.901,2.3,1.06,2.532508638
02/07/2019 18:30,11.33272,2.58496,11.62379287,13.42272,3.91496,13.982,-2.09,-1.33,2.477296914,11.63272,5.05496,12.68356398,13.42272,3.91496,13.982,-1.79,1.14,2.122192263
02/07/2019 19:00,8.88696,2.49328,9.230086847,11.97696,3.49328,12.476,-3.09,-1,3.24778386,8.91696,4.43328,9.958220082,11.97696,3.49328,12.476,-3.06,0.94,3.201124802
02/07/2019 19:30,1.15288,1.46334,1.862926797,8.10288,2.36334,8.4405,-6.95,-0.9,7.008031107,1.26288,3.48334,3.705202214,8.10288,2.36334,8.4405,-6.84,1.12,6.93108938
02/07/2019 20:00,-2.726,0.9245,2.878502432,6.084,1.7745,6.3375,-8.81,-0.85,8.850909558,-2.436,2.9645,3.836972276,6.084,1.7745,6.3375,-8.52,1.19,8.602703064
02/07/2019 20:30,-4.43648,0.50686,4.46534006,5.06352,1.47686,5.2745,-9.5,-0.97,9.549392651,-4.27648,3.04686,5.250870123,5.06352,1.47686,5.2745,-9.34,1.57,9.47103479
02/07/2019 21:00,-4.88264,0.32048,4.893146309,4.76736,1.39048,4.966,-9.65,-1.07,9.709140024,-4.45264,3.26048,5.51876189,4.76736,1.39048,4.966,-9.22,1.87,9.407725549
02/07/2019 21:30,-5.8668,0.1501,5.868719814,4.1832,1.2201,4.3575,-10.05,-1.07,10.10679969,-5.4368,3.0401,6.229045051,4.1832,1.2201,4.3575,-9.62,1.82,9.7906486
02/07/2019 22:00,-6.35064,0.38898,6.362541462,3.69936,1.07898,3.8535,-10.05,-0.69,10.07365872,-5.80064,2.43898,6.292539062,3.69936,1.07898,3.8535,-9.5,1.36,9.596853651
02/07/2019 22:30,-6.51176,0.36532,6.521999463,3.61824,1.05532,3.769,-10.13,-0.69,10.15347231,-6.03176,2.41532,6.497376347,3.61824,1.05532,3.769,-9.65,1.36,9.745363
02/07/2019 23:00,-5.44088,2.11266,5.836652075,3.84912,1.12266,4.0095,-9.29,0.99,9.342601351,-5.06088,2.20266,5.519439958,3.84912,1.12266,4.0095,-8.91,1.08,8.975215875
02/07/2019 23:30,-3.5768,2.2276,4.213751298,4.2432,1.2376,4.42,-7.82,0.99,7.882417142,-3.5168,2.0276,4.059438877,4.2432,1.2376,4.42,-7.76,0.79,7.800108974
03/07/2019 00:00,-2.7696,2.1672,3.516737124,4.3104,1.2572,4.49,-7.08,0.91,7.138242081,-2.6096,2.0472,3.316781573,4.3104,1.2572,4.49,-6.92,0.79,6.964947954
03/07/2019 00:30,-2.43104,0.19428,2.438790725,4.36896,1.27428,4.551,-6.8,-1.08,6.88523057,-1.89104,4.18428,4.591756897,4.36896,1.27428,4.551,-6.26,2.91,6.9033108
03/07/2019 01:00,-1.91424,0.62418,2.013433746,4.50576,1.31418,4.6935,-6.42,-0.69,6.456972975,-1.57424,3.88418,4.19107216,4.50576,1.31418,4.6935,-6.08,2.57,6.600856005
03/07/2019 01:30,-2.04408,0.61256,2.133891469,4.46592,1.30256,4.652,-6.51,-0.69,6.546464695,-1.61408,3.87256,4.195470796,4.46592,1.30256,4.652,-6.08,2.57,6.600856005
03/07/2019 02:00,-1.99752,0.62614,2.093355548,4.51248,1.31614,4.7005,-6.51,-0.69,6.546464695,-1.56752,3.88614,4.190370276,4.51248,1.31614,4.7005,-6.08,2.57,6.600856005
03/07/2019 02:30,-1.49072,0.68354,1.639961295,4.70928,1.37354,4.9055,-6.2,-0.69,6.238277006,-1.11072,4.06354,4.212606824,4.70928,1.37354,4.9055,-5.82,2.69,6.411591066
03/07/2019 03:00,-1.19224,2.79018,3.03422818,4.69776,1.37018,4.8935,-5.89,1.42,6.058753997,-1.01224,3.02018,3.185297011,4.69776,1.37018,4.8935,-5.71,1.65,5.943618427
03/07/2019 03:30,-0.97288,2.97166,3.12686083,4.73712,1.38166,4.9345,-5.71,1.59,5.927242192,-0.91288,2.43166,2.597367947,4.73712,1.38166,4.9345,-5.65,1.05,5.746738205
03/07/2019 04:00,-0.5732,3.1099,3.162283392,4.9368,1.4399,5.1425,-5.51,1.67,5.757516826,-0.5332,2.4899,2.546351164,4.9368,1.4399,5.1425,-5.47,1.05,5.569865348
03/07/2019 04:30,-0.34,3.14,3.158354002,5.04,1.47,5.25,-5.38,1.67,5.633231755,-0.31,2.61,2.628345487,5.04,1.47,5.25,-5.35,1.14,5.470109688
03/07/2019 05:00,-0.9716,3.4487,3.582951053,4.6584,1.3587,4.8525,-5.63,2.09,6.005414224,-0.9616,2.5787,2.752157018,4.6584,1.3587,4.8525,-5.62,1.22,5.750895582
03/07/2019 05:30,-0.6288,1.4966,1.623330219,5.1312,1.4966,5.345,-5.76,0,5.76,-0.2288,4.4066,4.412535892,5.1312,1.4966,5.345,-5.36,2.91,6.09899172
03/07/2019 06:00,0.56944,1.00442,1.154608787,5.80944,1.69442,6.0515,-5.24,-0.69,5.285234148,0.93944,4.54442,4.640506508,5.80944,1.69442,6.0515,-4.87,2.85,5.642641226
03/07/2019 06:30,0.93952,1.19986,1.523929739,6.47952,1.88986,6.7495,-5.54,-0.69,5.582803955,1.22952,4.22986,4.404933036,6.47952,1.88986,6.7495,-5.25,2.34,5.747877869
03/07/2019 07:00,4.24528,1.00154,4.361821254,8.64528,2.52154,9.0055,-4.4,-1.52,4.655147688,4.60528,4.91154,6.732891582,8.64528,2.52154,9.0055,-4.04,2.39,4.694006817
03/07/2019 07:30,10.18792,0.41106,10.19620931,12.27792,3.58106,12.7895,-2.09,-3.17,3.796972478,10.68792,6.69106,12.60959626,12.27792,3.58106,12.7895,-1.59,3.11,3.492878469
03/07/2019 08:00,19.40656,2.95108,19.62965726,16.90656,4.93108,17.611,2.5,-1.98,3.189106458,19.63656,6.00108,20.53308184,16.90656,4.93108,17.611,2.73,1.07,2.932200539
03/07/2019 08:30,29.25568,5.15624,29.70659225,22.13568,6.45624,23.058,7.12,-1.3,7.237706819,29.36568,5.29624,29.83945911,22.13568,6.45624,23.058,7.23,-1.16,7.322465432
03/07/2019 09:00,38.33752,3.27886,38.47747864,26.80752,7.81886,27.9245,11.53,-4.54,12.39163024,38.76752,8.72886,39.73806241,26.80752,7.81886,27.9245,11.96,0.91,11.9945696
03/07/2019 09:30,43.44832,2.68076,43.53094285,28.76832,8.39076,29.967,14.68,-5.71,15.75139676,43.50832,9.48076,44.52930181,28.76832,8.39076,29.967,14.74,1.09,14.78024695
03/07/2019 10:00,49.93968,3.15074,50.03897282,31.81968,9.28074,33.1455,18.12,-6.13,19.12880812,50.01968,10.08074,51.02538296,31.81968,9.28074,33.1455,18.2,0.8,18.21757393
03/07/2019 10:30,55.18096,3.46528,55.28966008,34.68096,10.11528,36.126,20.5,-6.65,21.55162407,55.10096,10.82528,56.15427392,34.68096,10.11528,36.126,20.42,0.71,20.43233956
03/07/2019 11:00,61.25216,4.06438,61.38685763,38.31216,11.17438,39.9085,22.94,-7.11,24.01657136,61.16216,10.47438,62.05257813,38.31216,11.17438,39.9085,22.85,-0.7,22.86071959
03/07/2019 11:30,46.2496,2.7553,46.33160021,31.1496,9.0853,32.4475,15.1,-6.33,16.37311516,46.1496,9.8653,47.19226339,31.1496,9.0853,32.4475,15,0.78,15.02026631
03/07/2019 12:00,49.92664,3.02152,50.01798641,32.81664,9.57152,34.184,17.11,-6.55,18.3208788,50.01664,10.35152,51.07659193,32.81664,9.57152,34.184,17.2,0.78,17.21767696
03/07/2019 12:30,52.14736,3.22298,52.24686359,33.50736,9.77298,34.9035,18.64,-6.55,19.75733029,52.13736,10.35298,53.15532431,33.50736,9.77298,34.9035,18.63,0.58,18.63902626
03/07/2019 13:00,45.78928,2.85604,45.87826422,30.56928,8.91604,31.843,15.22,-6.06,16.38206336,45.84928,10.21604,46.97365165,30.56928,8.91604,31.843,15.28,1.3,15.33520134
03/07/2019 13:30,39.70608,2.33344,39.7745865,27.40608,7.99344,28.548,12.3,-5.66,13.53977843,39.60608,9.29344,40.6818092,27.40608,7.99344,28.548,12.2,1.3,12.26906679
03/07/2019 14:00,52.2164,3.3352,52.32280562,33.6864,9.8252,35.09,18.53,-6.49,19.63367006,52.1864,10.6252,53.25706732,33.6864,9.8252,35.09,18.5,0.8,18.51728922
03/07/2019 14:30,43.63672,2.54446,43.71084086,29.46672,8.59446,30.6945,14.17,-6.05,15.40751116,43.46672,9.53446,44.50013118,29.46672,8.59446,30.6945,14,0.94,14.03152166
03/07/2019 15:00,45.27304,2.32922,45.33291758,29.96304,8.73922,31.2115,15.31,-6.41,16.59771671,45.36304,10.29922,46.51751639,29.96304,8.73922,31.2115,15.4,1.56,15.47881132
03/07/2019 15:30,39.56608,2.20844,39.62766576,27.52608,8.02844,28.673,12.04,-5.82,13.37288301,39.67608,9.04844,40.69478579,27.52608,8.02844,28.673,12.15,1.02,12.19273964
03/07/2019 16:00,46.8204,2.8247,46.90553044,30.7704,8.9747,32.0525,16.05,-6.15,17.18793181,46.6404,10.1047,47.72244623,30.7704,8.9747,32.0525,15.87,1.13,15.91017913
03/07/2019 16:30,35.65816,5.33488,36.05503182,25.86816,7.54488,26.946,9.79,-2.21,10.03634396,35.49816,6.09488,36.01759189,25.86816,7.54488,26.946,9.63,-1.45,9.738552254
03/07/2019 17:00,40.23632,6.24726,40.71841972,28.03632,8.17726,29.2045,12.2,-1.93,12.35171648,40.62632,6.54726,41.15051021,28.03632,8.17726,29.2045,12.59,-1.63,12.69507779
03/07/2019 17:30,34.34008,5.93544,34.84925455,24.91008,7.26544,25.948,9.43,-1.33,9.52332925,34.45008,6.10544,34.98691769,24.91008,7.26544,25.948,9.54,-1.16,9.610265345
03/07/2019 18:00,27.59096,4.91528,28.02536443,21.72096,6.33528,22.626,5.87,-1.42,6.039312875,27.88096,5.53528,28.42511663,21.72096,6.33528,22.626,6.16,-0.8,6.211730838
03/07/2019 18:30,21.48416,2.12288,21.58878761,18.52416,5.40288,19.296,2.96,-3.28,4.418144407,21.61416,8.32288,23.16122285,18.52416,5.40288,19.296,3.09,2.92,4.25141153
03/07/2019 19:00,11.0868,0.3199,11.09141426,13.5768,3.9599,14.1425,-2.49,-3.64,4.410181402,11.3468,7.1299,13.40094565,13.5768,3.9599,14.1425,-2.23,3.17,3.875796692
03/07/2019 19:30,2.75904,-0.85528,2.888564626,9.23904,2.69472,9.624,-6.48,-3.55,7.388700833,3.49904,5.96472,6.915284925,9.23904,2.69472,9.624,-5.74,3.27,6.60609567
03/07/2019 20:00,-3.28272,-1.61746,3.659566566,6.07728,1.77254,6.3305,-9.36,-3.39,9.954983677,-2.54272,5.04254,5.64735643,6.07728,1.77254,6.3305,-8.62,3.27,9.219398028
03/07/2019 20:30,-5.45896,-1.76678,5.737748326,4.81104,1.40322,5.0115,-10.27,-3.17,10.74810681,-4.76896,4.98322,6.897496723,4.81104,1.40322,5.0115,-9.58,3.58,10.22706214
03/07/2019 21:00,-5.7992,-1.9081,6.105044328,4.6008,1.3419,4.7925,-10.4,-3.25,10.8959855,-4.9792,5.1419,7.157623087,4.6008,1.3419,4.7925,-9.58,3.8,10.3061341
03/07/2019 21:30,-6.39464,-2.02052,6.706259897,4.21536,1.22948,4.391,-10.61,-3.25,11.09660308,-5.47464,5.08948,7.474924067,4.21536,1.22948,4.391,-9.69,3.86,10.43051772
03/07/2019 22:00,-6.89816,-2.09738,7.209966314,3.71184,1.08262,3.8665,-10.61,-3.18,11.07630354,-6.19816,4.94262,7.927589788,3.71184,1.08262,3.8665,-9.91,3.86,10.63521039
03/07/2019 22:30,-7.05768,-2.16724,7.382938182,3.71232,1.08276,3.867,-10.77,-3.25,11.24968444,-5.97768,5.03276,7.81417503,3.71232,1.08276,3.867,-9.69,3.95,10.46415787
03/07/2019 23:00,-6.2756,-1.7158,6.505929987,3.6144,1.0542,3.765,-9.89,-2.77,10.27058908,-5.4756,4.7642,7.25808494,3.6144,1.0542,3.765,-9.09,3.71,9.817952943
03/07/2019 23:30,-5.43352,-1.72686,5.701331866,3.57648,1.04314,3.7255,-9.01,-2.77,9.426186928,-4.69352,4.94314,6.816433309,3.57648,1.04314,3.7255,-8.27,3.9,9.143462145
04/07/2019 00:00,-4.70944,-0.35442,4.722757526,3.55056,1.03558,3.6985,-8.26,-1.39,8.376138729,-4.03944,3.98558,5.674673863,3.55056,1.03558,3.6985,-7.59,2.95,8.143132076
04/07/2019 00:30,-4.1576,0.3032,4.168641026,3.5424,1.0332,3.69,-7.7,-0.73,7.734526488,-3.7276,3.4032,5.04745203,3.5424,1.0332,3.69,-7.27,2.37,7.64655478
04/07/2019 01:00,-3.82384,0.30138,3.835698404,3.53616,1.03138,3.6835,-7.36,-0.73,7.396113844,-3.54384,3.50138,4.981813309,3.53616,1.03138,3.6835,-7.08,2.47,7.498486514
04/07/2019 01:30,-3.84784,0.29438,3.85908438,3.51216,1.02438,3.6585,-7.36,-0.73,7.396113844,-3.51784,3.55438,5.000881467,3.51216,1.02438,3.6585,-7.03,2.53,7.471398798
04/07/2019 02:00,-3.79552,0.30964,3.808129331,3.56448,1.03964,3.713,-7.36,-0.73,7.396113844,-3.46552,3.56964,4.975154128,3.56448,1.03964,3.713,-7.03,2.53,7.471398798
04/07/2019 02:30,-3.8848,1.0136,4.014854418,3.4752,1.0136,3.62,-7.36,0,7.36,-3.4548,3.6836,5.050203164,3.4752,1.0136,3.62,-6.93,2.67,7.426560442
04/07/2019 03:00,-3.73152,1.02914,3.870835911,3.52848,1.02914,3.6755,-7.26,0,7.26,-3.33152,3.69914,4.978218783,3.52848,1.02914,3.6755,-6.86,2.67,7.361283855
04/07/2019 03:30,-3.27568,1.10376,3.456640797,3.78432,1.10376,3.942,-7.06,0,7.06,-2.87568,3.83376,4.792416009,3.78432,1.10376,3.942,-6.66,2.73,7.197812168
04/07/2019 04:00,-3.26752,1.10614,3.449671383,3.79248,1.10614,3.9505,-7.06,0,7.06,-2.86752,3.83614,4.789430138,3.79248,1.10614,3.9505,-6.66,2.73,7.197812168
04/07/2019 04:30,-2.69928,1.18146,2.94651663,4.05072,1.18146,4.2195,-6.75,0,6.75,-2.30928,3.97146,4.594047088,4.05072,1.18146,4.2195,-6.36,2.79,6.945048596
04/07/2019 05:00,-2.36592,1.21744,2.660777631,4.17408,1.21744,4.348,-6.54,0,6.54,-1.98592,4.00744,4.472522063,4.17408,1.21744,4.348,-6.16,2.79,6.762373844
04/07/2019 05:30,-1.66728,0.68746,1.803447767,4.72272,1.37746,4.9195,-6.39,-0.69,6.427145556,-1.29728,3.92746,4.136167,4.72272,1.37746,4.9195,-6.02,2.55,6.537805442
04/07/2019 06:00,-0.55448,1.53286,1.630063756,5.25552,1.53286,5.4745,-5.81,0,5.81,-0.30448,3.81286,3.824997967,5.25552,1.53286,5.4745,-5.56,2.28,6.009326085
04/07/2019 06:30,0.0516,1.0488,1.050068569,5.9616,1.7388,6.21,-5.91,-0.69,5.950142855,0.1816,3.6688,3.673291712,5.9616,1.7388,6.21,-5.78,1.93,6.093709872
04/07/2019 07:00,3.27744,1.70092,3.692525125,8.19744,2.39092,8.539,-4.92,-0.69,4.968148549,3.41744,3.83092,5.133696933,8.19744,2.39092,8.539,-4.78,1.44,4.992193906
04/07/2019 07:30,9.2052,2.1186,9.445854805,11.7552,3.4286,12.245,-2.55,-1.31,2.866810074,9.2352,4.6686,10.34817593,11.7552,3.4286,12.245,-2.52,1.24,2.808558349
04/07/2019 08:00,17.58696,2.73578,17.79847337,16.23696,4.73578,16.9135,1.35,-2,2.412985702,17.87696,5.71578,18.76847996,16.23696,4.73578,16.9135,1.64,0.98,1.910497317
04/07/2019 08:30,25.79064,3.37102,26.01001514,20.78064,6.06102,21.6465,5.01,-2.69,5.686492768,25.91064,6.31102,26.66815027,20.78064,6.06102,21.6465,5.13,0.25,5.136088005
04/07/2019 09:00,25.78448,3.70964,26.0499681,20.84448,6.07964,21.713,4.94,-2.37,5.479096641,25.79448,4.81964,26.24088657,20.84448,6.07964,21.713,4.95,-1.26,5.107846905
04/07/2019 09:30,38.84304,5.37672,39.21340172,27.14304,7.91672,28.274,11.7,-2.54,11.97253524,38.66304,6.09672,39.14077997,27.14304,7.91672,28.274,11.52,-1.82,11.66288129
04/07/2019 10:00,49.19856,6.21708,49.58982143,32.21856,9.39708,33.561,16.98,-3.18,17.27520767,49.02856,6.96708,49.5211056,32.21856,9.39708,33.561,16.81,-2.43,16.98472843
04/07/2019 10:30,55.34464,6.50802,55.72596792,35.20464,10.26802,36.6715,20.14,-3.76,20.48797696,55.12464,7.59802,55.64580706,35.20464,10.26802,36.6715,19.92,-2.67,20.09814171
04/07/2019 11:00,64.09248,6.20114,64.39177067,39.67248,11.57114,41.3255,24.42,-5.37,25.00346576,64.11248,9.17114,64.7651133,39.67248,11.57114,41.3255,24.44,-2.4,24.55755688
04/07/2019 11:30,68.87384,6.83612,69.21227039,42.12384,12.28612,43.879,26.75,-5.45,27.29954212,68.79384,8.85612,69.36154038,42.12384,12.28612,43.879,26.67,-3.43,26.88965972
04/07/2019 12:00,69.86656,8.50858,70.38275456,42.88656,12.50858,44.6735,26.98,-4,27.27490422,69.77656,7.14858,70.1417887,42.88656,12.50858,44.6735,26.89,-5.36,27.41900253
04/07/2019 12:30,69.8344,8.6092,70.36307091,42.8544,12.4992,44.64,26.98,-3.89,27.25898934,69.6544,7.1392,70.01930888,42.8544,12.4992,44.64,26.8,-5.36,27.33074459
04/07/2019 13:00,68.83592,8.43756,69.35110887,42.26592,12.32756,44.027,26.57,-3.89,26.85324934,68.79592,7.14756,69.16622169,42.26592,12.32756,44.027,26.53,-5.18,27.03096928
04/07/2019 13:30,66.33256,8.43658,66.86691557,41.06256,11.97658,42.7735,25.27,-3.54,25.5167494,66.06256,6.86658,66.41845944,41.06256,11.97658,42.7735,25,-5.11,25.51689832
04/07/2019 14:00,65.37088,8.54484,65.92697659,40.61088,11.84484,42.303,24.76,-3.3,24.97894313,65.24088,7.05484,65.62120991,40.61088,11.84484,42.303,24.63,-4.79,25.09145273
04/07/2019 14:30,59.43432,8.23876,60.00262961,37.50432,10.93876,39.067,21.93,-2.7,22.09558553,59.14432,6.51876,59.50247743,37.50432,10.93876,39.067,21.64,-4.42,22.08678338
04/07/2019 15:00,58.13616,8.04388,58.69000856,36.83616,10.74388,38.371,21.3,-2.7,21.4704448,58.02616,6.60388,58.40074037,36.83616,10.74388,38.371,21.19,-4.14,21.59063918
04/07/2019 15:30,52.83248,7.56614,53.3715038,34.27248,9.99614,35.7005,18.56,-2.43,18.71840004,52.58248,6.11614,52.93698491,34.27248,9.99614,35.7005,18.31,-3.88,18.71658356
04/07/2019 16:00,41.93024,6.83882,42.48428516,28.83024,8.40882,30.0315,13.1,-1.57,13.19374473,41.77024,5.45882,42.12542778,28.83024,8.40882,30.0315,12.94,-2.95,13.27200437
04/07/2019 16:30,41.96168,7.04174,42.54842759,29.01168,8.46174,30.2205,12.95,-1.42,13.02762066,41.78168,5.61174,42.15685483,29.01168,8.46174,30.2205,12.77,-2.85,13.084166
04/07/2019 17:00,47.41352,7.79186,48.04950532,31.82352,9.28186,33.1495,15.59,-1.49,15.66104083,47.32352,6.43186,47.75860517,31.82352,9.28186,33.1495,15.5,-2.85,15.7598382
04/07/2019 17:30,38.65712,7.13166,39.30945816,27.29712,7.96166,28.4345,11.36,-0.83,11.39028094,38.33712,5.84166,38.77963075,27.29712,7.96166,28.4345,11.04,-2.12,11.24170806
04/07/2019 18:00,29.11288,5.76834,29.67883974,22.62288,6.59834,23.5655,6.49,-0.83,6.542858702,29.02288,5.04834,29.45867105,22.62288,6.59834,23.5655,6.4,-1.55,6.585020881
04/07/2019 18:30,14.42224,4.45732,15.09532074,15.28224,4.45732,15.919,-0.86,0,0.86,14.38224,3.44732,14.78961942,15.28224,4.45732,15.919,-0.9,-1.01,1.352811886
04/07/2019 19:00,8.50776,4.32268,9.542931552,12.07776,3.52268,12.581,-3.57,0.8,3.658537959,8.20776,2.63268,8.6196478,12.07776,3.52268,12.581,-3.87,-0.89,3.97102002
04/07/2019 19:30,3.40592,2.18006,4.043878417,9.56592,2.79006,9.9645,-6.16,-0.61,6.190129239,3.50592,2.92006,4.56269936,9.56592,2.79006,9.9645,-6.06,0.13,6.061394229
04/07/2019 20:00,0.63144,1.05542,1.229889365,8.04144,2.34542,8.3765,-7.41,-1.29,7.521449328,0.95144,3.72542,3.844995741,8.04144,2.34542,8.3765,-7.09,1.38,7.223053371
04/07/2019 20:30,-1.5896,0.6847,1.730792376,6.7704,1.9747,7.0525,-8.36,-1.29,8.458942014,-1.2896,3.5647,3.79079863,6.7704,1.9747,7.0525,-8.06,1.59,8.215333225
04/07/2019 21:00,-3.5216,0.3487,3.538821591,5.6184,1.6387,5.8525,-9.14,-1.29,9.23058503,-3.1416,3.4887,4.694750073,5.6184,1.6387,5.8525,-8.76,1.85,8.953217299
04/07/2019 21:30,-6.85544,-0.09742,6.856132164,3.81456,1.11258,3.9735,-10.67,-1.21,10.73838908,-6.37544,3.13258,7.103470465,3.81456,1.11258,3.9735,-10.19,2.02,10.38828667
04/07/2019 22:00,-7.82904,-0.26472,7.833514154,3.24096,0.94528,3.376,-11.07,-1.21,11.13593283,-7.34904,2.96528,7.924725509,3.24096,0.94528,3.376,-10.59,2.02,10.78093224
04/07/2019 22:30,-7.31808,-0.21194,7.32114837,3.42192,0.99806,3.5645,-10.74,-1.21,10.80794615,-6.82808,3.01806,7.465344108,3.42192,0.99806,3.5645,-10.25,2.02,10.44714794
04/07/2019 23:00,-6.51176,-0.02468,6.511806769,3.37824,0.98532,3.519,-9.89,-1.01,9.941438528,-6.01176,3.22532,6.822312467,3.37824,0.98532,3.519,-9.39,2.24,9.653481237
04/07/2019 23:30,-4.9984,0.2038,5.002553048,3.6816,1.0738,3.835,-8.68,-0.87,8.723491274,-4.5784,3.4138,5.711022413,3.6816,1.0738,3.835,-8.26,2.34,8.585056785
05/07/2019 00:00,-4.40992,0.21794,4.415302056,3.73008,1.08794,3.8855,-8.14,-0.87,8.186360608,-3.79992,3.57794,5.219295609,3.73008,1.08794,3.8855,-7.53,2.49,7.931015067
05/07/2019 00:30,-3.83832,0.22424,3.844864627,3.75168,1.09424,3.908,-7.59,-0.87,7.639698947,-3.51832,3.49424,4.958657964,3.75168,1.09424,3.908,-7.27,2.4,7.655906217
05/07/2019 01:00,-3.52832,1.09424,3.694103843,3.75168,1.09424,3.908,-7.28,0,7.28,-3.33832,3.09424,4.551780047,3.75168,1.09424,3.908,-7.09,2,7.366688537
05/07/2019 01:30,-3.2892,3.1169,4.5314349,3.7608,1.0969,3.9175,-7.05,2.02,7.333682567,-3.3292,2.9869,4.472711063,3.7608,1.0969,3.9175,-7.09,1.89,7.33758816
