Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2019 02:00,-3.18984,2.90088,4.311633565,3.74016,1.09088,3.896,-6.93,1.81,7.16247164,-3.25984,1.09088,3.437524691,3.74016,1.09088,3.896,-7,0,7
05/07/2019 02:30,-3.02472,3.01154,4.268290554,3.84528,1.12154,4.0055,-6.87,1.89,7.125236838,-2.69472,3.87154,4.717026378,3.84528,1.12154,4.0055,-6.54,2.75,7.094652916
05/07/2019 03:00,-3.07752,1.10614,3.270271403,3.79248,1.10614,3.9505,-6.87,0,6.87,-2.61752,3.85614,4.660603679,3.79248,1.10614,3.9505,-6.41,2.75,6.974998208
05/07/2019 03:30,-2.60448,1.18286,2.860502377,4.05552,1.18286,4.2245,-6.66,0,6.66,-2.20448,4.04286,4.604828884,4.05552,1.18286,4.2245,-6.26,2.86,6.882383308
05/07/2019 04:00,-2.52144,1.17208,2.780545126,4.01856,1.17208,4.186,-6.54,0,6.54,-2.15144,3.92208,4.473410958,4.01856,1.17208,4.186,-6.17,2.75,6.755101776
05/07/2019 04:30,-2.58096,1.15472,2.827495853,3.95904,1.15472,4.124,-6.54,0,6.54,-2.21096,3.90472,4.487224354,3.95904,1.15472,4.124,-6.17,2.75,6.755101776
05/07/2019 05:00,-2.45912,1.15234,2.715724332,3.95088,1.15234,4.1155,-6.41,0,6.41,-2.07912,3.90234,4.421650987,3.95088,1.15234,4.1155,-6.03,2.75,6.627473123
05/07/2019 05:30,-2.40024,1.21618,2.690770494,4.16976,1.21618,4.3435,-6.57,0,6.57,-2.02024,3.83618,4.335625289,4.16976,1.21618,4.3435,-6.19,2.62,6.721644144
05/07/2019 06:00,-0.74728,1.48246,1.660155128,5.08272,1.48246,5.2945,-5.83,0,5.83,-0.43728,4.10246,4.125698953,5.08272,1.48246,5.2945,-5.52,2.62,6.110220945
05/07/2019 06:30,0.12008,1.06294,1.069701197,6.01008,1.75294,6.2605,-5.89,-0.69,5.93027824,0.42008,4.06294,4.084598958,6.01008,1.75294,6.2605,-5.59,2.31,6.048487414
05/07/2019 07:00,1.30168,1.70424,2.144482408,7.11168,2.07424,7.408,-5.81,-0.37,5.82176949,1.52168,3.46424,3.783710983,7.11168,2.07424,7.408,-5.59,1.39,5.76022569
05/07/2019 07:30,5.47728,2.85754,6.177874315,9.79728,2.85754,10.2055,-4.32,0,4.32,5.66728,3.67754,6.755913191,9.79728,2.85754,10.2055,-4.13,0.82,4.210617532
05/07/2019 08:00,10.44504,3.06522,10.88551488,12.87504,3.75522,13.4115,-2.43,-0.69,2.526064132,10.48504,2.72522,10.83341534,12.87504,3.75522,13.4115,-2.39,-1.03,2.602498799
05/07/2019 08:30,13.09552,3.50536,13.55655534,14.79552,4.31536,15.412,-1.7,-0.81,1.883109131,13.02552,2.79536,13.32209476,14.79552,4.31536,15.412,-1.77,-1.52,2.333088082
05/07/2019 09:00,32.80416,4.90788,33.16926589,24.16416,7.04788,25.171,8.64,-2.14,8.901078586,32.85416,4.70788,33.1897569,24.16416,7.04788,25.171,8.69,-2.34,8.999538877
05/07/2019 09:30,30.69072,3.17146,30.85414806,23.49072,6.85146,24.4695,7.2,-3.68,8.085938412,30.70072,6.09146,31.29920276,23.49072,6.85146,24.4695,7.21,-0.76,7.249944827
05/07/2019 10:00,34.07728,3.44254,34.25072399,25.27728,7.37254,26.3305,8.8,-3.93,9.637681256,34.25728,6.61254,34.88963912,25.27728,7.37254,26.3305,8.98,-0.76,9.012102973
05/07/2019 10:30,44.46416,4.15038,44.65744259,30.34416,8.85038,31.6085,14.12,-4.7,14.88168001,44.39416,7.45038,45.01499311,30.34416,8.85038,31.6085,14.05,-1.4,14.11957861
05/07/2019 11:00,46.55176,5.59718,46.88704281,31.12176,9.07718,32.4185,15.43,-3.48,15.81756302,46.49176,5.78718,46.85056243,31.12176,9.07718,32.4185,15.37,-3.29,15.71817419
05/07/2019 11:30,45.3484,5.6037,45.69331282,30.2184,8.8137,31.4775,15.13,-3.21,15.46677083,45.3284,5.5737,45.66979284,30.2184,8.8137,31.4775,15.11,-3.24,15.45346887
05/07/2019 12:00,46.58576,5.92418,46.96092997,30.90576,9.01418,32.1935,15.68,-3.09,15.98156751,46.63576,5.69418,46.98210081,30.90576,9.01418,32.1935,15.73,-3.32,16.07654503
05/07/2019 12:30,47.18952,6.07986,47.57957015,31.43952,9.16986,32.7495,15.75,-3.09,16.05025233,46.99952,5.84986,47.36217628,31.43952,9.16986,32.7495,15.56,-3.32,15.91024827
05/07/2019 13:00,51.8332,6.5001,52.23917995,33.4632,9.7601,34.8575,18.37,-3.26,18.65702281,51.7432,6.6001,52.16243923,33.4632,9.7601,34.8575,18.28,-3.16,18.55111856
05/07/2019 13:30,48.61728,6.27504,49.02056754,31.93728,9.31504,33.268,16.68,-3.04,16.95476334,48.58728,6.09504,48.96808441,31.93728,9.31504,33.268,16.65,-3.22,16.95850524
05/07/2019 14:00,42.44184,5.87762,42.84689253,28.55184,8.32762,29.7415,13.89,-2.45,14.10441775,42.27184,5.55762,42.63561419,28.55184,8.32762,29.7415,13.72,-2.77,13.99683178
05/07/2019 14:30,38.95864,5.61252,39.36084363,26.88864,7.84252,28.009,12.07,-2.23,12.27427391,38.93864,5.38252,39.30889475,26.88864,7.84252,28.009,12.05,-2.46,12.29854056
05/07/2019 15:00,36.81368,5.36524,37.20259178,25.66368,7.48524,26.733,11.15,-2.12,11.3497533,36.55368,5.02524,36.89748716,25.66368,7.48524,26.733,10.89,-2.46,11.1643943
05/07/2019 15:30,37.59704,5.72372,38.03022992,26.44704,7.71372,27.549,11.15,-1.99,11.32619089,37.41704,5.35372,37.79811107,26.44704,7.71372,27.549,10.97,-2.36,11.22098481
05/07/2019 16:00,49.37544,6.67992,49.82524868,32.12544,9.36992,33.464,17.25,-2.69,17.45848218,49.44544,6.55992,49.87869372,32.12544,9.36992,33.464,17.32,-2.81,17.54646688
05/07/2019 16:30,45.66448,6.10214,46.07039012,30.14448,8.79214,31.4005,15.52,-2.69,15.75139676,45.75448,6.87214,46.26768579,30.14448,8.79214,31.4005,15.61,-1.92,15.72763491
05/07/2019 17:00,37.73296,5.47128,38.12756451,26.23296,7.65128,27.326,11.5,-2.18,11.70480243,38.00296,6.36128,38.53168634,26.23296,7.65128,27.326,11.77,-1.29,11.84048141
05/07/2019 17:30,35.73544,5.82492,36.20706236,25.28544,7.37492,26.339,10.45,-1.55,10.56432677,35.76544,6.51492,36.35396651,25.28544,7.37492,26.339,10.48,-0.86,10.51522705
05/07/2019 18:00,31.33232,5.44526,31.80196744,23.09232,6.73526,24.0545,8.24,-1.29,8.340365699,31.48232,5.95526,32.04062412,23.09232,6.73526,24.0545,8.39,-0.78,8.426179443
05/07/2019 18:30,23.58024,4.68632,24.04140831,19.29024,5.62632,20.094,4.29,-0.94,4.391776406,23.78024,5.62632,24.43676106,19.29024,5.62632,20.094,4.49,0,4.49
05/07/2019 19:00,13.46496,3.44228,13.89800127,14.30496,4.17228,14.901,-0.84,-0.73,1.112879149,13.95496,4.89228,14.78767433,14.30496,4.17228,14.901,-0.35,0.72,0.800562302
05/07/2019 19:30,5.69984,2.20412,6.111163637,10.05984,2.93412,10.479,-4.36,-0.73,4.420689991,5.93984,3.65412,6.973829092,10.05984,2.93412,10.479,-4.12,0.72,4.18243948
05/07/2019 20:00,0.28672,1.40696,1.435877711,7.32672,2.13696,7.632,-7.04,-0.73,7.077746817,0.72672,2.95696,3.044952282,7.32672,2.13696,7.632,-6.6,0.82,6.650744319
05/07/2019 20:30,-1.62024,2.51868,2.994816622,6.26976,1.82868,6.531,-7.89,0.69,7.920113636,-1.32024,2.64868,2.959482962,6.26976,1.82868,6.531,-7.59,0.82,7.634166621
05/07/2019 21:00,-3.5068,2.2426,4.162559429,5.3232,1.5526,5.545,-8.83,0.69,8.8569182,-3.1268,2.4326,3.961618482,5.3232,1.5526,5.545,-8.45,0.88,8.495698912
05/07/2019 21:30,-3.90336,2.17652,4.469167551,5.09664,1.48652,5.309,-9,0.69,9.026411247,-3.56336,2.36652,4.277610478,5.09664,1.48652,5.309,-8.66,0.88,8.704596487
05/07/2019 22:00,-4.28208,2.62606,5.023186265,4.71792,1.37606,4.9145,-9,1.25,9.086390923,-4.07208,2.00606,4.539395582,4.71792,1.37606,4.9145,-8.79,0.63,8.812547872
05/07/2019 22:30,-4.58328,2.94446,5.447595823,4.50672,1.31446,4.6945,-9.09,1.63,9.234987818,-4.44328,0.56446,4.478990093,4.50672,1.31446,4.6945,-8.95,-0.75,8.981369606
05/07/2019 23:00,-4.156,3.5645,5.475216548,4.404,1.2845,4.5875,-8.56,2.28,8.858442301,-4.146,0.5945,4.188406171,4.404,1.2845,4.5875,-8.55,-0.69,8.57779692
05/07/2019 23:30,-3.36384,2.36138,4.109931271,4.49616,1.31138,4.6835,-7.86,1.05,7.929823453,-3.13384,2.42138,3.960307343,4.49616,1.31138,4.6835,-7.63,1.11,7.710317763
06/07/2019 00:00,-2.90208,2.60356,3.898793788,4.29792,1.25356,4.477,-7.2,1.35,7.325469268,-2.79208,1.97356,3.419159224,4.29792,1.25356,4.477,-7.09,0.72,7.126464762
06/07/2019 00:30,-2.28576,2.62582,3.481325818,4.37424,1.27582,4.5565,-6.66,1.35,6.795447005,-2.26576,2.29582,3.225594186,4.37424,1.27582,4.5565,-6.64,1.02,6.717886572
06/07/2019 01:00,-2.40384,0.21138,2.41311588,4.25616,1.24138,4.4335,-6.66,-1.03,6.739176508,-1.80384,4.45138,4.802980601,4.25616,1.24138,4.4335,-6.06,3.21,6.857674533
06/07/2019 01:30,-2.58472,0.24904,2.596689893,4.14528,1.20904,4.318,-6.73,-0.96,6.798124741,-1.97472,4.46904,4.885881456,4.14528,1.20904,4.318,-6.12,3.26,6.934118545
06/07/2019 02:00,-2.79592,0.11744,2.798385392,3.93408,1.14744,4.098,-6.73,-1.03,6.808362505,-2.29592,4.46744,5.022874555,3.93408,1.14744,4.098,-6.23,3.32,7.059412157
06/07/2019 02:30,-2.66336,-0.63598,2.738239772,3.95664,1.15402,4.1215,-6.62,-1.79,6.857732862,-2.02336,5.43402,5.798496275,3.95664,1.15402,4.1215,-5.98,4.28,7.353828935
06/07/2019 03:00,-2.828,-0.6665,2.905478661,3.852,1.1235,4.0125,-6.68,-1.79,6.915670611,-2.188,5.4735,5.894620111,3.852,1.1235,4.0125,-6.04,4.35,7.443393043
06/07/2019 03:30,-2.79056,-0.65558,2.866532792,3.88944,1.13442,4.0515,-6.68,-1.79,6.915670611,-2.15056,5.73442,6.124416793,3.88944,1.13442,4.0515,-6.04,4.6,7.59220653
06/07/2019 04:00,-2.9792,-0.7106,3.062774069,3.7008,1.0794,3.855,-6.68,-1.79,6.915670611,-2.2692,5.6794,6.115950703,3.7008,1.0794,3.855,-5.97,4.6,7.536637181
06/07/2019 04:30,-2.89344,-0.62892,2.961002432,3.70656,1.08108,3.861,-6.6,-1.71,6.817924904,-2.26344,5.54108,5.985543267,3.70656,1.08108,3.861,-5.97,4.46,7.452013151
06/07/2019 05:00,-1.88344,-0.52392,1.954952276,4.06656,1.18608,4.236,-5.95,-1.71,6.190848084,-1.22344,5.72608,5.85532216,4.06656,1.18608,4.236,-5.29,4.54,6.971061612
06/07/2019 05:30,-0.20032,-0.21926,0.296989983,4.93968,1.44074,5.1455,-5.14,-1.66,5.401407224,0.43968,5.98074,5.996879976,4.93968,1.44074,5.1455,-4.5,4.54,6.392307877
06/07/2019 06:00,1.14792,-0.09894,1.152175963,5.55792,1.62106,5.7895,-4.41,-1.72,4.733550465,1.72792,6.10106,6.341028359,5.55792,1.62106,5.7895,-3.83,4.48,5.894005429
06/07/2019 06:30,3.77264,0.12202,3.774612755,7.17264,2.09202,7.4715,-3.4,-1.97,3.929491061,4.33264,6.34202,7.68068923,7.17264,2.09202,7.4715,-2.84,4.25,5.111565318
06/07/2019 07:00,0.65376,-0.37182,0.752098564,5.99376,1.74818,6.2435,-5.34,-2.12,5.745432969,1.23376,5.77818,5.908428543,5.99376,1.74818,6.2435,-4.76,4.03,6.2368662
06/07/2019 07:30,-0.69696,-0.63828,0.945068569,5.66304,1.65172,5.899,-6.36,-2.29,6.759711532,-0.03696,5.63172,5.63184128,5.66304,1.65172,5.899,-5.7,3.98,6.952006904
06/07/2019 08:00,-0.24648,-1.04064,1.069431625,6.20352,1.80936,6.462,-6.45,-2.85,7.051595564,0.57352,6.09936,6.126264571,6.20352,1.80936,6.462,-5.63,4.29,7.078205987
06/07/2019 08:30,-2.82952,0.21764,2.837877834,5.34048,1.55764,5.563,-8.17,-1.34,8.279160585,-2.35952,3.89764,4.55619712,5.34048,1.55764,5.563,-7.7,2.34,8.047707748
06/07/2019 09:00,0.8604,0.5247,1.007768947,7.4904,2.1847,7.8025,-6.63,-1.66,6.834654344,1.4704,4.3247,4.567833868,7.4904,2.1847,7.8025,-6.02,2.14,6.389053138
06/07/2019 09:30,7.02384,1.32862,7.148395586,10.62384,3.09862,11.0665,-3.6,-1.77,4.011595692,7.39384,5.09862,8.981358241,10.62384,3.09862,11.0665,-3.23,2,3.799065675
06/07/2019 10:00,13.88152,2.12586,14.04335709,14.35152,4.18586,14.9495,-0.47,-2.06,2.112936345,14.79152,6.10586,16.00220579,14.35152,4.18586,14.9495,0.44,1.92,1.96977156
06/07/2019 10:30,21.16592,2.82006,21.35296017,17.48592,5.10006,18.2145,3.68,-2.28,4.329064564,21.18592,6.72006,22.22616505,17.48592,5.10006,18.2145,3.7,1.62,4.039108813
06/07/2019 11:00,24.36576,3.17668,24.57196688,19.56576,5.70668,20.381,4.8,-2.53,5.425946922,24.75576,7.17668,25.77503422,19.56576,5.70668,20.381,5.19,1.47,5.394163513
06/07/2019 11:30,14.89912,2.15016,15.05347019,14.70912,4.29016,15.322,0.19,-2.14,2.148418023,15.22912,6.08016,16.39800115,14.70912,4.29016,15.322,0.52,1.79,1.864001073
06/07/2019 12:00,23.066,3.0855,23.27145604,18.396,5.3655,19.1625,4.67,-2.28,5.196854818,23.166,6.9855,24.19629654,18.396,5.3655,19.1625,4.77,1.62,5.037588709
06/07/2019 12:30,18.31296,2.43878,18.47463536,15.73296,4.58878,16.3885,2.58,-2.15,3.358407361,18.07296,6.53878,19.21945699,15.73296,4.58878,16.3885,2.34,1.95,3.045997374
06/07/2019 13:00,16.32304,2.45922,16.50725289,15.08304,4.39922,15.7115,1.24,-1.94,2.302433495,16.78304,6.34922,17.94388548,15.08304,4.39922,15.7115,1.7,1.95,2.586986664
06/07/2019 13:30,42.26248,6.69114,42.78888372,27.67248,8.07114,28.8255,14.59,-1.38,14.65511856,42.19248,7.30114,42.81952842,27.67248,8.07114,28.8255,14.52,-0.77,14.54040233
06/07/2019 14:00,46.42824,7.70532,47.0632917,30.01824,8.75532,31.269,16.41,-1.05,16.44355801,46.30824,7.17532,46.86083982,30.01824,8.75532,31.269,16.29,-1.58,16.36644433
06/07/2019 14:30,62.88112,8.92866,63.51185891,37.88112,11.04866,39.4595,25,-2.12,25.08972698,62.89112,8.58866,63.4748616,37.88112,11.04866,39.4595,25.01,-2.46,25.13069239
06/07/2019 15:00,49.05304,7.51922,49.62599523,30.92304,9.01922,32.2115,18.13,-1.5,18.19194602,48.90304,7.52922,49.47925298,30.92304,9.01922,32.2115,17.98,-1.49,18.04163241
06/07/2019 15:30,44.28496,5.95978,44.68418803,28.52496,8.31978,29.7135,15.76,-2.36,15.93572088,44.30496,7.59978,44.95204263,28.52496,8.31978,29.7135,15.78,-0.72,15.79641732
06/07/2019 16:00,35.48992,4.83456,35.81769663,24.28992,7.08456,25.302,11.2,-2.25,11.42376908,35.69992,8.09456,36.60609498,24.28992,7.08456,25.302,11.41,1.01,11.45461479
06/07/2019 16:30,28.92464,4.43302,29.26237286,21.16464,6.17302,22.0465,7.76,-1.74,7.952685081,29.11464,7.55302,30.07840377,21.16464,6.17302,22.0465,7.95,1.38,8.068884681
06/07/2019 17:00,32.62704,4.78872,32.97659137,22.96704,6.69872,23.924,9.66,-1.91,9.847014776,32.78704,7.79872,33.70178075,22.96704,6.69872,23.924,9.82,1.1,9.881416902
06/07/2019 17:30,20.75976,3.45118,21.0446734,17.00976,4.96118,17.7185,3.75,-1.51,4.042598174,20.86976,6.41118,21.83231805,17.00976,4.96118,17.7185,3.86,1.45,4.12336028
06/07/2019 18:00,11.402,2.571,11.68826955,12.792,3.731,13.325,-1.39,-1.16,1.810441935,11.712,5.651,13.00402803,12.792,3.731,13.325,-1.08,1.92,2.20290717
06/07/2019 18:30,17.21752,3.43136,17.5561165,15.46752,4.51136,16.112,1.75,-1.08,2.056428944,17.29752,6.31136,18.41296997,15.46752,4.51136,16.112,1.83,1.8,2.566885272
06/07/2019 19:00,15.27248,3.10614,15.5851452,14.35248,4.18614,14.9505,0.92,-1.08,1.418731828,15.91248,6.17614,17.06902824,14.35248,4.18614,14.9505,1.56,1.99,2.528576675
06/07/2019 19:30,8.99088,2.33234,9.288473128,11.39088,3.32234,11.8655,-2.4,-0.99,2.596170256,9.26088,5.31234,10.67636898,11.39088,3.32234,11.8655,-2.13,1.99,2.914961406
06/07/2019 20:00,2.12176,1.46468,2.578207323,7.90176,2.30468,8.231,-5.78,-0.84,5.840719134,2.50176,4.60468,5.240408476,7.90176,2.30468,8.231,-5.4,2.3,5.869412236
06/07/2019 20:30,-1.406,0.667,1.556189256,6.024,1.757,6.275,-7.43,-1.09,7.509527282,-1.136,4.167,4.319072238,6.024,1.757,6.275,-7.16,2.41,7.55471376
06/07/2019 21:00,-3.0336,-0.7273,3.119566356,5.1864,1.5127,5.4025,-8.22,-2.24,8.51974178,-2.2436,5.6827,6.109567927,5.1864,1.5127,5.4025,-7.43,4.17,8.520199528
06/07/2019 21:30,-4.59528,-1.39654,4.802803582,4.43472,1.29346,4.6195,-9.03,-2.69,9.422154743,-3.68528,5.87346,6.933889316,4.43472,1.29346,4.6195,-8.12,4.58,9.322596205
06/07/2019 22:00,-5.29136,-0.97998,5.381342904,3.90864,1.14002,4.0715,-9.2,-2.12,9.441101631,-4.51136,5.42002,7.051878179,3.90864,1.14002,4.0715,-8.42,4.28,9.445358649
06/07/2019 22:30,-5.37944,0.04058,5.379593056,3.67056,1.07058,3.8235,-9.05,-1.03,9.108424672,-4.74944,4.15058,6.307495117,3.67056,1.07058,3.8235,-8.42,3.08,8.965645543
06/07/2019 23:00,-4.72272,0.11254,4.724060695,3.67728,1.07254,3.8305,-8.4,-0.96,8.454679178,-4.07272,4.25254,5.888220839,3.67728,1.07254,3.8305,-7.75,3.18,8.377046019
06/07/2019 23:30,-4.2216,0.1712,4.22506994,3.6384,1.0612,3.79,-7.86,-0.89,7.910227557,-3.5916,4.3112,5.61124193,3.6384,1.0612,3.79,-7.23,3.25,7.926878326
07/07/2019 00:00,-3.7256,0.2442,3.733594649,3.6144,1.0542,3.765,-7.34,-0.81,7.384558213,-3.1156,4.4242,5.411146736,3.6144,1.0542,3.765,-6.73,3.37,7.526606141
07/07/2019 00:30,-3.57608,0.32906,3.591187638,3.49392,1.01906,3.6395,-7.07,-0.69,7.103590641,-3.10608,4.05906,5.111135006,3.49392,1.01906,3.6395,-6.6,3.04,7.266470945
07/07/2019 01:00,-3.10728,1.22496,3.340017365,3.58272,1.04496,3.732,-6.69,0.18,6.692421087,-2.60728,3.88496,4.678762999,3.58272,1.04496,3.732,-6.19,2.84,6.810411148
07/07/2019 01:30,-2.96184,2.31488,3.759144264,3.54816,1.03488,3.696,-6.51,1.28,6.634643924,-2.64184,2.82488,3.867720983,3.54816,1.03488,3.696,-6.19,1.79,6.443616997
07/07/2019 02:00,-3.0012,2.3034,3.783233141,3.5088,1.0234,3.655,-6.51,1.28,6.634643924,-2.6812,2.9734,4.003740876,3.5088,1.0234,3.655,-6.19,1.95,6.489884437
07/07/2019 02:30,-3.46184,2.20988,4.107055612,3.18816,0.92988,3.321,-6.65,1.28,6.772067631,-3.11184,2.98988,4.315429365,3.18816,0.92988,3.321,-6.3,2.06,6.628242603
07/07/2019 03:00,-3.36168,2.26576,4.053956191,3.20832,0.93576,3.342,-6.57,1.33,6.70326786,-3.01168,2.99576,4.247916478,3.20832,0.93576,3.342,-6.22,2.06,6.552251521
07/07/2019 03:30,-3.39672,2.18554,4.039095425,3.17328,0.92554,3.3055,-6.57,1.26,6.689730936,-3.04672,2.98554,4.265671325,3.17328,0.92554,3.3055,-6.22,2.06,6.552251521
07/07/2019 04:00,-3.40688,2.16216,4.035067187,3.09312,0.90216,3.222,-6.5,1.26,6.620996904,-3.05688,2.96216,4.256630968,3.09312,0.90216,3.222,-6.15,2.06,6.485838419
07/07/2019 04:30,-2.44904,2.29278,3.354793146,3.54096,1.03278,3.6885,-5.99,1.26,6.121086505,-2.10904,3.09278,3.743439308,3.54096,1.03278,3.6885,-5.65,2.06,6.013825737
07/07/2019 05:00,-1.7648,2.3611,2.947763941,3.7752,1.1011,3.9325,-5.54,1.26,5.681478681,-1.4248,3.1611,3.467363299,3.7752,1.1011,3.9325,-5.2,2.06,5.593174412
07/07/2019 05:30,-0.80192,2.51944,2.643984418,4.31808,1.25944,4.498,-5.12,1.26,5.272760188,-0.46192,3.31944,3.351425368,4.31808,1.25944,4.498,-4.78,2.06,5.204997598
07/07/2019 06:00,1.17296,3.07878,3.294650429,5.17296,1.50878,5.3885,-4,1.57,4.297080404,1.42296,3.45878,3.740050033,5.17296,1.50878,5.3885,-3.75,1.95,4.226700841
07/07/2019 06:30,3.28976,3.41618,4.742658184,6.32976,1.84618,6.5935,-3.04,1.57,3.42147629,3.47976,3.58618,4.996940729,6.32976,1.84618,6.5935,-2.85,1.74,3.339176545
07/07/2019 07:00,7.84272,3.88996,8.754430067,9.22272,2.68996,9.607,-1.38,1.2,1.828770078,8.59272,4.32996,9.622026325,9.22272,2.68996,9.607,-0.63,1.64,1.756843761
07/07/2019 07:30,14.90728,4.54004,15.58329106,12.61728,3.68004,13.143,2.29,0.86,2.446160256,15.16728,5.20004,16.03392649,12.61728,3.68004,13.143,2.55,1.52,2.968652893
07/07/2019 08:00,21.076,5.383,21.75257376,16.056,4.683,16.725,5.02,0.7,5.068569818,21.306,5.903,22.10861925,16.056,4.683,16.725,5.25,1.22,5.389888682
07/07/2019 08:30,30.25584,6.14712,30.87398482,21.07584,6.14712,21.954,9.18,0,9.18,30.42584,6.96712,31.21333851,21.07584,6.14712,21.954,9.35,0.82,9.385888344
07/07/2019 09:00,38.87136,5.05248,39.19834413,25.55136,7.45248,26.616,13.32,-2.4,13.53448928,38.95136,7.87248,39.73895302,25.55136,7.45248,26.616,13.4,0.42,13.40658047
07/07/2019 09:30,43.89248,5.68614,44.25925879,28.27248,8.24614,29.4505,15.62,-2.56,15.82839221,44.08248,9.23614,45.03966391,28.27248,8.24614,29.4505,15.81,0.99,15.84096588
07/07/2019 10:00,49.75056,5.92558,50.10220273,31.39056,9.15558,32.6985,18.36,-3.23,18.64195537,49.89056,10.02558,50.88791832,31.39056,9.15558,32.6985,18.5,0.87,18.52044546
07/07/2019 10:30,47.1368,5.1424,47.41647596,30.5568,8.9124,31.83,16.58,-3.77,17.0032144,47.1668,10.0024,48.2157135,30.5568,8.9124,31.83,16.61,1.09,16.64572618
07/07/2019 11:00,41.58184,3.97512,41.77141363,28.13184,8.20512,29.304,13.45,-4.23,14.09948226,41.70184,9.84512,42.84821872,28.13184,8.20512,29.304,13.57,1.64,13.66874171
07/07/2019 11:30,45.72936,4.02898,45.90650331,29.61936,8.63898,30.8535,16.11,-4.61,16.7566166,45.86936,9.94898,46.93591791,29.61936,8.63898,30.8535,16.25,1.31,16.30271756
07/07/2019 12:00,45.1156,4.1708,45.30797872,29.6256,8.6408,30.86,15.49,-4.47,16.12206562,45.3456,10.2108,46.48100554,29.6256,8.6408,30.86,15.72,1.57,15.79820559
07/07/2019 12:30,48.78328,4.60804,49.00043306,31.43328,9.16804,32.743,17.35,-4.56,17.93923354,48.92328,10.23804,49.98304502,31.43328,9.16804,32.743,17.49,1.07,17.52269956
07/07/2019 13:00,41.85504,5.17772,42.17408159,27.45504,8.00772,28.599,14.4,-2.83,14.67545229,41.86504,8.09772,42.64099721,27.45504,8.00772,28.599,14.41,0.09,14.41028105
07/07/2019 13:30,30.36752,3.84886,30.61045564,22.00752,6.41886,22.9245,8.36,-2.57,8.746113423,30.49752,7.73886,31.46408556,22.00752,6.41886,22.9245,8.49,1.32,8.592002095
07/07/2019 14:00,30.15096,3.78278,30.38732982,22.02096,6.42278,22.9385,8.13,-2.64,8.547894478,30.64096,7.74278,31.60409897,22.02096,6.42278,22.9385,8.62,1.32,8.720481638
07/07/2019 14:30,36.38112,4.68116,36.68104621,24.62112,7.18116,25.647,11.76,-2.5,12.02279502,36.57112,8.17116,37.47285249,24.62112,7.18116,25.647,11.95,0.99,11.99093825
07/07/2019 15:00,46.08648,5.61314,46.42705008,29.49648,8.60314,30.7255,16.59,-2.99,16.85728922,46.25648,9.59314,47.24076923,29.49648,8.60314,30.7255,16.76,0.99,16.7892138
07/07/2019 15:30,33.04192,4.48306,33.34465931,22.74192,6.63306,23.6895,10.3,-2.15,10.52200076,33.14192,7.81306,34.05041509,22.74192,6.63306,23.6895,10.4,1.18,10.46672824
07/07/2019 16:00,37.76696,4.82328,38.07370875,24.93696,7.27328,25.976,12.83,-2.45,13.06182989,38.04696,8.45328,38.97472396,24.93696,7.27328,25.976,13.11,1.18,13.16299738
07/07/2019 16:30,33.57936,4.49398,33.87874369,23.01936,6.71398,23.9785,10.56,-2.22,10.79082944,33.84936,8.09398,34.80361597,23.01936,6.71398,23.9785,10.83,1.38,10.91756841
07/07/2019 17:00,26.63328,4.03804,26.93765711,20.15328,5.87804,20.993,6.48,-1.84,6.736171019,26.95328,7.46804,27.96874906,20.15328,5.87804,20.993,6.8,1.59,6.98341607
07/07/2019 17:30,22.21,3.6475,22.50751777,17.82,5.1975,18.5625,4.39,-1.55,4.65559878,22.55,6.9375,23.59303724,17.82,5.1975,18.5625,4.73,1.74,5.039890872
07/07/2019 18:00,12.72704,2.72122,13.01470651,13.54704,3.95122,14.1115,-0.82,-1.23,1.478276023,13.19704,6.02122,14.50575593,13.54704,3.95122,14.1115,-0.35,2.07,2.099380861
07/07/2019 18:30,14.13136,2.87998,14.42184524,14.09136,4.10998,14.6785,0.04,-1.23,1.230650235,14.48136,6.17998,15.74490204,14.09136,4.10998,14.6785,0.39,2.07,2.106418762
07/07/2019 19:00,13.50168,2.35924,13.70625318,13.71168,3.99924,14.283,-0.21,-1.64,1.653390456,14.23168,6.59924,15.68727778,13.71168,3.99924,14.283,0.52,2.6,2.651490147
07/07/2019 19:30,5.1104,0.9397,5.196077776,9.5304,2.7797,9.9275,-4.42,-1.84,4.787692555,5.8904,6.0397,8.436515172,9.5304,2.7797,9.9275,-3.64,3.26,4.88643019
07/07/2019 20:00,-0.64656,0.23642,0.688428827,6.67344,1.94642,6.9515,-7.32,-1.71,7.51708055,0.25344,5.41642,5.42234612,6.67344,1.94642,6.9515,-6.42,3.47,7.29775993
07/07/2019 20:30,-3.68232,0.11974,3.684266311,5.10768,1.48974,5.3205,-8.79,-1.37,8.896122751,-3.12232,4.42974,5.419545982,5.10768,1.48974,5.3205,-8.23,2.94,8.739364965
07/07/2019 21:00,-4.88144,0.58708,4.916616662,4.37856,1.27708,4.561,-9.26,-0.69,9.285671758,-4.52144,3.76708,5.885092302,4.37856,1.27708,4.561,-8.9,2.49,9.241758491
07/07/2019 21:30,-5.07184,0.55488,5.102102782,4.26816,1.24488,4.446,-9.34,-0.69,9.365452472,-4.50184,4.01488,6.032066379,4.26816,1.24488,4.446,-8.77,2.77,9.197053876
07/07/2019 22:00,-5.01632,0.31774,5.026372952,4.00368,1.16774,4.1705,-9.02,-0.85,9.059961369,-4.61632,3.81774,5.990454828,4.00368,1.16774,4.1705,-8.62,2.65,9.018142824
07/07/2019 22:30,-5.26416,0.22212,5.268844067,3.67584,1.07212,3.829,-8.94,-0.85,8.980317366,-4.75416,3.72212,6.037898194,3.67584,1.07212,3.829,-8.43,2.65,8.836707532
07/07/2019 23:00,-5.06744,0.26658,5.074447068,3.38256,0.98658,3.5235,-8.45,-0.72,8.480619081,-4.45744,3.72658,5.810006011,3.38256,0.98658,3.5235,-7.84,2.74,8.305010536
07/07/2019 23:30,-4.17432,0.25874,4.18233115,3.35568,0.97874,3.4955,-7.53,-0.72,7.56434399,-3.86432,3.45874,5.186121041,3.35568,0.97874,3.4955,-7.22,2.48,7.634055279
08/07/2019 00:00,-3.88,0.945,3.993422717,3.24,0.945,3.375,-7.12,0,7.12,-3.42,3.705,5.042164714,3.24,0.945,3.375,-6.66,2.76,7.209244066
08/07/2019 00:30,-3.79776,0.21482,3.803830786,3.10224,0.90482,3.2315,-6.9,-0.69,6.934414179,-3.24776,4.09482,5.226422854,3.10224,0.90482,3.2315,-6.35,3.19,7.106236697
08/07/2019 01:00,-3.64216,0.21062,3.648244818,3.08784,0.90062,3.2165,-6.73,-0.69,6.765279004,-3.10216,4.09062,5.133864884,3.08784,0.90062,3.2165,-6.19,3.19,6.963634109
08/07/2019 01:30,-3.64648,0.89936,3.755750897,3.08352,0.89936,3.212,-6.73,0,6.73,-3.10648,4.14936,5.183377895,3.08352,0.89936,3.212,-6.19,3.25,6.991323194
08/07/2019 02:00,-3.54488,0.90566,3.658742168,3.10512,0.90566,3.2345,-6.65,0,6.65,-2.96488,4.15566,5.104901904,3.10512,0.90566,3.2345,-6.07,3.25,6.885303189
08/07/2019 02:30,-3.51992,0.15294,3.523241043,3.13008,0.91294,3.2605,-6.65,-0.76,6.693287682,-2.93992,4.38294,5.277621874,3.13008,0.91294,3.2605,-6.07,3.47,6.991838099
08/07/2019 03:00,-3.37352,0.08064,3.374483664,3.15648,0.92064,3.288,-6.53,-0.84,6.58380589,-2.68352,4.65064,5.369332547,3.15648,0.92064,3.288,-5.84,3.73,6.929538224
08/07/2019 03:30,-3.04288,2.72666,4.085803893,3.17712,0.92666,3.3095,-6.22,1.8,6.475214282,-2.94288,2.17666,3.660381326,3.17712,0.92666,3.3095,-6.12,1.25,6.246350935
08/07/2019 04:00,-2.94592,2.88994,4.126766028,3.15408,0.91994,3.2855,-6.1,1.97,6.410218405,-2.87592,2.03994,3.525942576,3.15408,0.91994,3.2855,-6.03,1.12,6.133131337
08/07/2019 04:30,-2.98144,3.05958,4.27200354,3.11856,0.90958,3.2485,-6.1,2.15,6.467804883,-2.98144,1.82958,3.498049092,3.11856,0.90958,3.2485,-6.1,0.92,6.168986951
08/07/2019 05:00,-2.81112,3.05384,4.15070288,3.09888,0.90384,3.228,-5.91,2.15,6.288926776,-2.83112,1.82384,3.367734075,3.09888,0.90384,3.228,-5.93,0.92,6.000941593
08/07/2019 05:30,-2.37672,3.12054,3.922571586,3.53328,1.03054,3.6805,-5.91,2.09,6.26866812,-2.39672,1.88054,3.046423715,3.53328,1.03054,3.6805,-5.93,0.85,5.990609318
08/07/2019 06:00,-2.0172,3.3054,3.872307452,3.8928,1.1354,4.055,-5.91,2.17,6.295792246,-2.0372,2.0654,2.901044812,3.8928,1.1354,4.055,-5.93,0.93,6.00248282
08/07/2019 06:30,-0.88,3.3825,3.495097459,4.98,1.4525,5.1875,-5.86,1.93,6.169643426,-0.95,2.1925,2.389467775,4.98,1.4525,5.1875,-5.93,0.74,5.975993641
08/07/2019 07:00,-0.35752,3.26364,3.283164114,5.77248,1.68364,6.013,-6.13,1.58,6.330347542,-0.40752,1.68364,1.732257544,5.77248,1.68364,6.013,-6.18,0,6.18
08/07/2019 07:30,2.09032,3.31676,3.92050183,7.60032,2.21676,7.917,-5.51,1.1,5.618727614,2.08032,2.21676,3.040025691,7.60032,2.21676,7.917,-5.52,0,5.52
08/07/2019 08:00,12.066,3.2455,12.49486399,13.116,3.8255,13.6625,-1.05,-0.58,1.199541579,12.506,4.6655,13.34791842,13.116,3.8255,13.6625,-0.61,0.84,1.038123307
08/07/2019 08:30,17.40032,3.58676,17.76614712,15.76032,4.59676,16.417,1.64,-1.01,1.926058151,17.77032,3.17676,18.05203803,15.76032,4.59676,16.417,2.01,-1.42,2.460995733
08/07/2019 09:00,24.8372,4.8321,25.30287917,19.6872,5.7421,20.5075,5.15,-0.91,5.22978011,24.6972,3.9221,25.00669023,19.6872,5.7421,20.5075,5.01,-1.82,5.3303377
08/07/2019 09:30,25.3256,5.1408,25.84209434,20.0256,5.8408,20.86,5.3,-0.7,5.346026562,24.9456,3.2108,25.15138557,20.0256,5.8408,20.86,4.92,-2.63,5.578826041
08/07/2019 10:00,33.62088,6.08234,34.16662746,24.11088,7.03234,25.1155,9.51,-0.95,9.557332264,33.34088,4.11234,33.59353538,24.11088,7.03234,25.1155,9.23,-2.92,9.680872895
08/07/2019 10:30,39.71512,6.72066,40.27974711,27.22512,7.94066,28.3595,12.49,-1.22,12.54944222,39.50512,5.02066,39.82287701,27.22512,7.94066,28.3595,12.28,-2.92,12.6223928
08/07/2019 11:00,55.17544,7.84742,55.73070231,34.58544,10.08742,36.0265,20.59,-2.24,20.71148715,54.93544,5.99742,55.26184592,34.58544,10.08742,36.0265,20.35,-4.09,20.75694101
08/07/2019 11:30,56.2884,7.9012,56.84024046,35.3184,10.3012,36.79,20.97,-2.4,21.10689224,56.1384,6.1212,56.47113461,35.3184,10.3012,36.79,20.82,-4.18,21.23546091
08/07/2019 12:00,60.63176,7.95218,61.15102197,37.48176,10.93218,39.0435,23.15,-2.98,23.34101326,60.59176,6.96218,60.99043638,37.48176,10.93218,39.0435,23.11,-3.97,23.44851808
08/07/2019 12:30,63.09112,8.33116,63.63880616,38.78112,11.31116,40.397,24.31,-2.98,24.49196807,62.95112,7.23116,63.36507859,38.78112,11.31116,40.397,24.17,-4.08,24.51194199
08/07/2019 13:00,45.68528,6.62154,46.16264291,30.24528,8.82154,31.5055,15.44,-2.2,15.59594819,45.49528,5.44154,45.8195467,30.24528,8.82154,31.5055,15.25,-3.38,15.62008003
08/07/2019 13:30,52.35728,7.31254,52.86547087,33.43728,9.75254,34.8305,18.92,-2.44,19.07668734,52.21728,6.37254,52.60469177,33.43728,9.75254,34.8305,18.78,-3.38,19.08173996
08/07/2019 14:00,48.86832,7.02326,49.37042516,31.58832,9.21326,32.9045,17.28,-2.19,17.41822322,48.67832,6.16326,49.06694011,31.58832,9.21326,32.9045,17.09,-3.05,17.3600288
08/07/2019 14:30,38.21848,6.28914,38.73248631,26.32848,7.67914,27.4255,11.89,-1.39,11.97097323,38.00848,4.90914,38.32419872,26.32848,7.67914,27.4255,11.68,-2.77,12.00397018
08/07/2019 15:00,36.17144,6.00292,36.66617133,25.14144,7.33292,26.189,11.03,-1.33,11.10989649,36.00144,4.49292,36.2807113,25.14144,7.33292,26.189,10.86,-2.84,11.22520378
08/07/2019 15:30,27.40512,5.22316,27.89842294,20.92512,6.10316,21.797,6.48,-0.88,6.539480102,27.30512,3.77316,27.56458443,20.92512,6.10316,21.797,6.38,-2.33,6.792149881
08/07/2019 16:00,29.61376,5.62818,30.14384168,22.07376,6.43818,22.9935,7.54,-0.81,7.58338315,29.81376,4.19818,30.10788934,22.07376,6.43818,22.9935,7.74,-2.24,8.057617514
08/07/2019 16:30,19.7848,5.6614,20.57886685,17.0448,4.9714,17.755,2.74,0.69,2.825544195,18.6748,3.0514,18.92245219,17.0448,4.9714,17.755,1.63,-1.92,2.518590876
08/07/2019 17:00,21.328,6.194,22.20921475,18.288,5.334,19.05,3.04,0.86,3.159303721,21.128,3.554,21.42482905,18.288,5.334,19.05,2.84,-1.78,3.351715978
08/07/2019 17:30,21.47792,6.02606,22.3072734,18.15792,5.29606,18.9145,3.32,0.73,3.399308753,21.29792,3.86606,21.64596536,18.15792,5.29606,18.9145,3.14,-1.43,3.450289843
08/07/2019 18:00,8.02416,4.26538,9.087387427,11.74416,3.42538,12.2335,-3.72,0.84,3.81365966,7.33416,2.68538,7.810324491,11.74416,3.42538,12.2335,-4.41,-0.74,4.471655175
08/07/2019 18:30,-0.33264,3.05298,3.07104807,7.58736,2.21298,7.9035,-7.92,0.84,7.964420883,-0.36264,1.52298,1.565559277,7.58736,2.21298,7.9035,-7.95,-0.69,7.979887217
08/07/2019 19:00,-3.6232,2.6824,4.508086956,6.0768,1.7724,6.33,-9.7,0.91,9.742592058,-3.5432,1.0824,3.704842237,6.0768,1.7724,6.33,-9.62,-0.69,9.644713578
08/07/2019 19:30,-4.5228,2.4221,5.130525144,5.5272,1.6121,5.7575,-10.05,0.81,10.08258895,-4.4928,0.9221,4.586449635,5.5272,1.6121,5.7575,-10.02,-0.69,10.04372939
08/07/2019 20:00,-6.17072,2.25104,6.568482808,4.52928,1.32104,4.718,-10.7,0.93,10.74033985,-6.04072,2.01104,6.366677312,4.52928,1.32104,4.718,-10.57,0.69,10.59249734
08/07/2019 20:30,-6.64336,2.15402,6.983840938,4.19664,1.22402,4.3715,-10.84,0.93,10.87982077,-6.65336,1.22402,6.765014727,4.19664,1.22402,4.3715,-10.85,0,10.85
08/07/2019 21:00,-5.9692,2.2644,6.384266285,4.3008,1.2544,4.48,-10.27,1.01,10.31954456,-5.9492,1.2544,6.080008224,4.3008,1.2544,4.48,-10.25,0,10.25
08/07/2019 21:30,-5.93064,2.30148,6.361548632,4.11936,1.20148,4.291,-10.05,1.1,10.11001978,-5.75064,1.20148,5.874811878,4.11936,1.20148,4.291,-9.87,0,9.87
08/07/2019 22:00,-5.53544,2.30008,5.994285946,4.11456,1.20008,4.286,-9.65,1.1,9.712491956,-5.50544,1.89008,5.820848048,4.11456,1.20008,4.286,-9.62,0.69,9.644713578
08/07/2019 22:30,-5.218,2.416,5.750180867,4.032,1.176,4.2,-9.25,1.24,9.332743434,-5.108,1.866,5.438163293,4.032,1.176,4.2,-9.14,0.69,9.166007855
08/07/2019 23:00,-4.05944,2.83308,4.950292456,4.09056,1.19308,4.261,-8.15,1.64,8.313368752,-4.12944,1.19308,4.298338586,4.09056,1.19308,4.261,-8.22,0,8.22
08/07/2019 23:30,-3.42144,2.94708,4.515698418,3.89856,1.13708,4.061,-7.32,1.81,7.540457546,-3.53144,1.83708,3.980694839,3.89856,1.13708,4.061,-7.43,0.7,7.46290158
09/07/2019 00:00,-3.42544,2.87008,4.468892301,3.63456,1.06008,3.786,-7.06,1.81,7.288326282,-3.35544,1.76008,3.789044629,3.63456,1.06008,3.786,-6.99,0.7,7.024962633
09/07/2019 00:30,-3.36456,2.83242,4.398052643,3.50544,1.02242,3.6515,-6.87,1.81,7.104435234,-3.39456,1.72242,3.806542821,3.50544,1.02242,3.6515,-6.9,0.7,6.935416354
09/07/2019 01:00,-3.29152,2.82164,4.33540727,3.46848,1.01164,3.613,-6.76,1.81,6.998121176,-3.27152,1.71164,3.692228947,3.46848,1.01164,3.613,-6.74,0.7,6.776252652
09/07/2019 01:30,-3.77808,2.73806,4.66592553,3.18192,0.92806,3.3145,-6.96,1.81,7.191501929,-3.69808,1.83806,4.129680405,3.18192,0.92806,3.3145,-6.88,0.91,6.939920749
09/07/2019 02:00,-3.7272,2.8154,4.671027403,3.1728,0.9254,3.305,-6.9,1.89,7.154166618,-3.7072,1.9254,4.177379202,3.1728,0.9254,3.305,-6.88,1,6.952294585
09/07/2019 02:30,-3.75744,2.80658,4.689909024,3.14256,0.91658,3.2735,-6.9,1.89,7.154166618,-3.64744,1.91658,4.120327347,3.14256,0.91658,3.2735,-6.79,1,6.863242674
09/07/2019 03:00,-3.6012,2.8084,4.566809827,3.1488,0.9184,3.28,-6.75,1.89,7.009607692,-3.5112,1.9184,4.001097849,3.1488,0.9184,3.28,-6.66,1,6.734656636
09/07/2019 03:30,-3.73088,2.59266,4.54327541,3.12912,0.91266,3.2595,-6.86,1.68,7.062719023,-3.53088,2.12266,4.119805705,3.12912,0.91266,3.2595,-6.66,1.21,6.769025041
09/07/2019 04:00,-3.5744,2.6033,4.421934673,3.1656,0.9233,3.2975,-6.74,1.68,6.946221995,-3.3944,2.2333,4.063198278,3.1656,0.9233,3.2975,-6.56,1.31,6.689521657
09/07/2019 04:30,-3.46152,2.62164,4.34224792,3.22848,0.94164,3.363,-6.69,1.68,6.897717014,-3.27152,2.19164,3.937782244,3.22848,0.94164,3.363,-6.5,1.25,6.619101147
09/07/2019 05:00,-3.14944,2.66308,4.124435404,3.37056,0.98308,3.511,-6.52,1.68,6.732963686,-2.96944,2.23308,3.715403101,3.37056,0.98308,3.511,-6.34,1.25,6.462050758
09/07/2019 05:30,-3.38304,2.65328,4.299401633,3.33696,0.97328,3.476,-6.72,1.68,6.926817451,-3.19304,2.30328,3.937080543,3.33696,0.97328,3.476,-6.53,1.33,6.664067827
09/07/2019 06:00,-1.89472,2.97654,3.528420929,4.20528,1.22654,4.3805,-6.1,1.75,6.346061771,-1.76472,2.30654,2.904197557,4.20528,1.22654,4.3805,-5.97,1.08,6.06690201
09/07/2019 06:30,-0.63304,3.04078,3.105975314,5.31696,1.55078,5.5385,-5.95,1.49,6.133726437,-0.54304,2.33078,2.393204515,5.31696,1.55078,5.5385,-5.86,0.78,5.911683347
09/07/2019 07:00,-1.35824,1.87968,2.31905429,5.62176,1.63968,5.856,-6.98,0.24,6.984124856,-1.06824,4.17968,4.314030783,5.62176,1.63968,5.856,-6.69,2.54,7.155955562
09/07/2019 07:30,-1.44448,0.63286,1.57703337,6.21552,1.81286,6.4745,-7.66,-1.18,7.750354831,-0.99448,3.61286,3.747232025,6.21552,1.81286,6.4745,-7.21,1.8,7.431291947
09/07/2019 08:00,-0.83872,0.57954,1.019469396,6.82128,1.98954,7.1055,-7.66,-1.41,7.788690519,-0.50872,3.19954,3.239730274,6.82128,1.98954,7.1055,-7.33,1.21,7.429199149
09/07/2019 08:30,0.60296,0.63128,0.872969186,7.75296,2.26128,8.076,-7.15,-1.63,7.333443939,0.90296,3.23128,3.355071862,7.75296,2.26128,8.076,-6.85,0.97,6.918337951
09/07/2019 09:00,-0.48536,-0.42448,0.64479268,7.42464,2.16552,7.734,-7.91,-2.59,8.323232545,0.03464,3.78552,3.785678486,7.42464,2.16552,7.734,-7.39,1.62,7.565480818
09/07/2019 09:30,7.05352,-1.04564,7.130603579,11.12352,3.24436,11.587,-4.07,-4.29,5.913459225,6.33352,5.44436,8.351917828,11.12352,3.24436,11.587,-4.79,2.2,5.271062511
09/07/2019 10:00,20.01368,0.87524,20.03280889,17.02368,4.96524,17.733,2.99,-4.09,5.066379378,17.17368,6.29524,18.29112712,17.02368,4.96524,17.733,0.15,1.33,1.338431918
09/07/2019 10:30,10.18288,-0.23666,10.18562973,12.42288,3.62334,12.9405,-2.24,-3.86,4.462869032,7.97288,5.16334,9.498783893,12.42288,3.62334,12.9405,-4.45,1.54,4.708938309
09/07/2019 11:00,10.37608,-1.08656,10.43281596,12.76608,3.72344,13.298,-2.39,-4.81,5.371052038,8.66608,5.95344,10.51400924,12.76608,3.72344,13.298,-4.1,2.23,4.667215444
09/07/2019 11:30,32.3632,1.7876,32.41253196,23.4432,6.8376,24.42,8.92,-5.05,10.25031219,30.7532,7.7476,31.71410752,23.4432,6.8376,24.42,7.31,0.91,7.366423827
09/07/2019 12:00,43.40472,3.82096,43.57257685,28.97472,8.45096,30.182,14.43,-4.63,15.15459666,41.50472,7.58096,42.19138226,28.97472,8.45096,30.182,12.53,-0.87,12.5601672
09/07/2019 12:30,22.16832,1.94326,22.25332944,18.38832,5.36326,19.1545,3.78,-3.42,5.097528813,20.30832,6.12326,21.21136899,18.38832,5.36326,19.1545,1.92,0.76,2.06494552
09/07/2019 13:00,23.656,1.8555,23.72865812,18.636,5.4355,19.4125,5.02,-3.58,6.165776512,21.896,6.2555,22.77204638,18.636,5.4355,19.4125,3.26,0.82,3.361547263
09/07/2019 13:30,21.24336,2.21848,21.35888568,17.82336,5.19848,18.566,3.42,-2.98,4.536165782,19.71336,6.01848,20.61161478,17.82336,5.19848,18.566,1.89,0.82,2.060218435
09/07/2019 14:00,31.87288,3.38334,32.05194954,22.98288,6.70334,23.9405,8.89,-3.32,9.489704948,29.80288,6.29334,30.46010152,22.98288,6.70334,23.9405,6.82,-0.41,6.832312932
09/07/2019 14:30,27.35584,2.78212,27.49694845,20.71584,6.04212,21.579,6.64,-3.26,7.397107543,25.24584,5.23212,25.78231016,20.71584,6.04212,21.579,4.53,-0.81,4.601847455
09/07/2019 15:00,17.69504,2.00022,17.80773205,15.63504,4.56022,16.2865,2.06,-2.56,3.285909311,14.79504,5.03022,15.6267822,15.63504,4.56022,16.2865,-0.84,0.47,0.9625487
09/07/2019 15:30,15.39512,1.80316,15.50035825,14.44512,4.21316,15.047,0.95,-2.41,2.590482581,12.65512,3.52316,13.1363891,14.44512,4.21316,15.047,-1.79,-0.69,1.918384737
09/07/2019 16:00,10.99792,1.39856,11.08648792,12.81792,3.73856,13.352,-1.82,-2.34,2.964456105,8.81792,3.04856,9.330028467,12.81792,3.73856,13.352,-4,-0.69,4.05907625
09/07/2019 16:30,10.46824,2.04282,10.66570027,12.79824,3.73282,13.3315,-2.33,-1.69,2.878367593,8.57824,3.04282,9.101920405,12.79824,3.73282,13.3315,-4.22,-0.69,4.276037886
09/07/2019 17:00,6.94168,1.85174,7.184418017,11.01168,3.21174,11.4705,-4.07,-1.36,4.29121195,4.89168,2.52174,5.503426737,11.01168,3.21174,11.4705,-6.12,-0.69,6.158774229
09/07/2019 17:30,0.34536,0.99448,1.052741184,7.69536,2.24448,8.016,-7.35,-1.25,7.455534857,-1.80464,3.30448,3.765144566,7.69536,2.24448,8.016,-9.5,1.06,9.558953918
09/07/2019 18:00,3.10136,1.19498,3.323614155,8.93136,2.60498,9.3035,-5.83,-1.41,5.998083027,1.10136,3.78498,3.941962386,8.93136,2.60498,9.3035,-7.83,1.18,7.918415245
09/07/2019 18:30,0.35984,0.99162,1.054891013,7.47984,2.18162,7.7915,-7.12,-1.19,7.218760281,-1.65016,3.57162,3.934399249,7.47984,2.18162,7.7915,-9.13,1.39,9.235204383
09/07/2019 19:00,-0.30856,0.87542,0.928207655,7.08144,2.06542,7.3765,-7.39,-1.19,7.485198728,-2.21856,3.51542,4.15694434,7.08144,2.06542,7.3765,-9.3,1.45,9.412358897
09/07/2019 19:30,-1.54808,0.66556,1.685088069,6.36192,1.85556,6.627,-7.91,-1.19,7.999012439,-3.55808,3.30556,4.856609949,6.36192,1.85556,6.627,-9.92,1.45,10.02541271
09/07/2019 20:00,-0.41976,0.81382,0.915697248,6.63024,1.93382,6.9065,-7.05,-1.12,7.138410187,-2.34976,3.46382,4.185620748,6.63024,1.93382,6.9065,-8.98,1.53,9.109407226
09/07/2019 20:30,-3.99176,0.46032,4.018213832,4.69824,1.37032,4.894,-8.69,-0.91,8.73751681,-5.99176,3.04032,6.718983078,4.69824,1.37032,4.894,-10.69,1.67,10.81965804
09/07/2019 21:00,-5.63968,0.26426,5.645867856,3.82032,1.11426,3.9795,-9.46,-0.85,9.498110338,-7.57968,2.87426,8.106350563,3.82032,1.11426,3.9795,-11.4,1.76,11.5350596
09/07/2019 21:30,-6.69648,0.08436,6.697011348,3.20352,0.93436,3.337,-9.9,-0.85,9.936422898,-8.59648,2.69436,9.008831456,3.20352,0.93436,3.337,-11.8,1.76,11.93053226
09/07/2019 22:00,-5.42264,0.26798,5.429257578,3.62736,1.05798,3.7785,-9.05,-0.79,9.084415226,-7.34264,2.94798,7.912328877,3.62736,1.05798,3.7785,-10.97,1.89,11.13162162
09/07/2019 22:30,-4.95272,0.30004,4.961800016,3.73728,1.09004,3.893,-8.69,-0.79,8.725835204,-6.74272,2.98004,7.371900121,3.73728,1.09004,3.893,-10.48,1.89,10.64906099
09/07/2019 23:00,-4.16736,0.40452,4.186947074,3.75264,1.09452,3.909,-7.92,-0.69,7.95,-5.78736,3.11452,6.572196786,3.75264,1.09452,3.909,-9.54,2.02,9.751512703
09/07/2019 23:30,-3.23184,0.41488,3.258360815,3.78816,1.10488,3.946,-7.02,-0.69,7.053828748,-4.88184,3.12488,5.796312345,3.78816,1.10488,3.946,-8.67,2.02,8.902207591
10/07/2019 00:00,-3.05968,0.35426,3.080120428,3.58032,1.04426,3.7295,-6.64,-0.69,6.675754639,-4.60968,3.06426,5.535236133,3.58032,1.04426,3.7295,-8.19,2.02,8.435431228
10/07/2019 00:30,-3.40864,0.94248,3.536537176,3.23136,0.94248,3.366,-6.64,0,6.64,-4.95864,2.96248,5.776192379,3.23136,0.94248,3.366,-8.19,2.02,8.435431228
10/07/2019 01:00,-2.90016,1.68162,3.352428053,3.39984,0.99162,3.5415,-6.3,0.69,6.337673075,-4.52016,3.01162,5.431546875,3.39984,0.99162,3.5415,-7.92,2.02,8.173542684
10/07/2019 01:30,-2.99808,0.98056,3.154359143,3.36192,0.98056,3.502,-6.36,0,6.36,-4.55808,3.10056,5.512673181,3.36192,0.98056,3.502,-7.92,2.12,8.198829185
10/07/2019 02:00,-2.9832,0.9849,3.141577669,3.3768,0.9849,3.5175,-6.36,0,6.36,-4.4732,3.1049,5.445174217,3.3768,0.9849,3.5175,-7.85,2.12,8.131229919
10/07/2019 02:30,-2.80504,0.98728,2.973713369,3.38496,0.98728,3.526,-6.19,0,6.19,-4.29504,3.21728,5.366400954,3.38496,0.98728,3.526,-7.68,2.23,7.997205762
10/07/2019 03:00,-1.69744,1.12658,2.037273926,3.86256,1.12658,4.0235,-5.56,0,5.56,-3.16744,3.20658,4.507197738,3.86256,1.12658,4.0235,-7.03,2.08,7.331255009
10/07/2019 03:30,-1.52648,1.14436,1.907800042,3.92352,1.14436,4.087,-5.45,0,5.45,-3.01648,3.22436,4.415387752,3.92352,1.14436,4.087,-6.94,2.08,7.244998275
10/07/2019 04:00,-1.50248,1.15136,1.892901477,3.94752,1.15136,4.112,-5.45,0,5.45,-2.92248,3.23136,4.356899907,3.94752,1.15136,4.112,-6.87,2.08,7.177973252
10/07/2019 04:30,-1.46136,3.55252,3.841350205,3.84864,1.12252,4.009,-5.31,2.43,5.839606151,-3.26136,3.20252,4.570842745,3.84864,1.12252,4.009,-7.11,2.08,7.40800243
10/07/2019 05:00,-1.39632,3.58774,3.849881537,3.76368,1.09774,3.9205,-5.16,2.49,5.729371693,-3.34632,1.09774,3.521773793,3.76368,1.09774,3.9205,-7.11,0,7.11
10/07/2019 05:30,-1.23712,3.66334,3.866590986,4.02288,1.17334,4.1905,-5.26,2.49,5.819596206,-3.18712,1.17334,3.396242137,4.02288,1.17334,4.1905,-7.21,0,7.21
10/07/2019 06:00,-0.52344,3.63108,3.668614371,4.42656,1.29108,4.611,-4.95,2.34,5.475226023,-2.50344,1.98108,3.192473931,4.42656,1.29108,4.611,-6.93,0.69,6.964265934
10/07/2019 06:30,-0.56552,3.40214,3.448821458,4.94448,1.44214,5.1505,-5.51,1.96,5.848221952,-2.73552,0.75214,2.837037936,4.94448,1.44214,5.1505,-7.68,-0.69,7.710933796
10/07/2019 07:00,3.44184,3.96262,5.248677914,7.55184,2.20262,7.8665,-4.11,1.76,4.470984232,1.04184,1.25262,1.629259786,7.55184,2.20262,7.8665,-6.51,-0.95,6.578951284
10/07/2019 07:30,5.2116,3.9788,6.556799829,9.0816,2.6488,9.46,-3.87,1.33,4.092163242,2.7516,1.2488,3.021722026,9.0816,2.6488,9.46,-6.33,-1.4,6.482969998
10/07/2019 08:00,4.62152,3.95836,6.084986524,9.01152,2.62836,9.387,-4.39,1.33,4.58704698,1.78152,0.42836,1.832295227,9.01152,2.62836,9.387,-7.23,-2.2,7.557307722
10/07/2019 08:30,8.32968,4.15324,9.30768346,11.11968,3.24324,11.583,-2.79,0.91,2.934655005,5.77968,1.29324,5.922598298,11.11968,3.24324,11.583,-5.34,-1.95,5.684901055
10/07/2019 09:00,4.38184,5.09262,6.718281049,9.23184,2.69262,9.6165,-4.85,2.4,5.411330705,1.42184,-1.27738,1.911368266,9.23184,2.69262,9.6165,-7.81,-3.97,8.761107236
10/07/2019 09:30,15.69048,6.23014,16.88211501,14.88048,4.34014,15.5005,0.81,1.89,2.056258739,12.29048,-0.56986,12.30368396,14.88048,4.34014,15.5005,-2.59,-4.91,5.551234097
10/07/2019 10:00,34.18848,7.40664,34.98157345,23.98848,6.99664,24.988,10.2,0.41,10.20823687,31.82848,2.47664,31.92469083,23.98848,6.99664,24.988,7.84,-4.52,9.049640877
10/07/2019 10:30,32.61088,6.01484,33.16093778,23.33088,6.80484,24.303,9.28,-0.79,9.313565375,29.86088,3.16484,30.02812626,23.33088,6.80484,24.303,6.53,-3.64,7.475994917
10/07/2019 11:00,35.95664,5.72902,36.4101858,24.95664,7.27902,25.9965,11,-1.55,11.10866779,33.93664,3.63902,34.1311881,24.95664,7.27902,25.9965,8.98,-3.64,9.689685237
10/07/2019 11:30,51.64512,7.41816,52.17516188,32.32512,9.42816,33.672,19.32,-2.01,19.42427605,49.85512,5.20816,50.12641939,32.32512,9.42816,33.672,17.53,-4.22,18.03078756
10/07/2019 12:00,49.38672,7.29446,49.92251255,31.38672,9.15446,32.6945,18,-1.86,18.09584483,47.43672,5.11446,47.71163491,31.38672,9.15446,32.6945,16.05,-4.04,16.55065256
10/07/2019 12:30,46.2492,7.1531,46.79909551,29.8392,8.7031,31.0825,16.41,-1.55,16.48303977,43.9592,4.8331,44.22408982,29.8392,8.7031,31.0825,14.12,-3.87,14.6407411
10/07/2019 13:00,50.58424,7.63582,51.15731701,32.21424,9.39582,33.5565,18.37,-1.76,18.45411878,48.56424,5.23582,48.84566734,32.21424,9.39582,33.5565,16.35,-4.16,16.87092469
10/07/2019 13:30,46.22392,7.38156,46.80959526,30.07392,8.77156,31.327,16.15,-1.39,16.20970697,44.23392,4.61156,44.47365697,30.07392,8.77156,31.327,14.16,-4.16,14.7584281
10/07/2019 14:00,42.75176,7.21468,43.35625204,28.54176,8.32468,29.731,14.21,-1.11,14.25328734,40.90176,4.24468,41.12142117,28.54176,8.32468,29.731,12.36,-4.08,13.01599017
10/07/2019 14:30,38.20928,6.56354,38.76891971,26.30928,7.67354,27.4055,11.9,-1.11,11.95165679,35.99928,3.81354,36.20070784,26.30928,7.67354,27.4055,9.69,-3.86,10.43051772
10/07/2019 15:00,30.14464,5.69302,30.6775129,22.12464,6.45302,23.0465,8.02,-0.76,8.055929493,27.78464,3.14302,27.96184534,22.12464,6.45302,23.0465,5.66,-3.31,6.556805625
10/07/2019 15:30,26.44296,5.06878,26.92438791,20.53296,5.98878,21.3885,5.91,-0.92,5.981178814,24.85296,2.84878,25.01569844,20.53296,5.98878,21.3885,4.32,-3.14,5.340599217
10/07/2019 16:00,16.8768,5.1399,17.64213565,15.2568,4.4499,15.8925,1.62,0.69,1.760823671,13.0168,1.7799,13.13792701,15.2568,4.4499,15.8925,-2.24,-2.67,3.485182922
10/07/2019 16:30,15.57944,5.17692,16.41704758,14.86944,4.33692,15.489,0.71,0.84,1.099863628,12.62944,1.50692,12.71902365,14.86944,4.33692,15.489,-2.24,-2.83,3.609224293
10/07/2019 17:00,12.68744,5.07092,13.66328523,13.71744,4.00092,14.289,-1.03,1.07,1.48519359,10.24744,1.52092,10.35969228,13.71744,4.00092,14.289,-3.47,-2.48,4.265126024
10/07/2019 17:30,14.60704,5.40622,15.57539188,14.38704,4.19622,14.9865,0.22,1.21,1.229837388,11.65704,1.97622,11.82336784,14.38704,4.19622,14.9865,-2.73,-2.22,3.518707149
10/07/2019 18:00,16.05968,5.49074,16.97237601,15.01968,4.38074,15.6455,1.04,1.11,1.521085139,12.84968,2.28074,13.05051919,15.01968,4.38074,15.6455,-2.17,-2.1,3.019751645
10/07/2019 18:30,11.67536,4.64198,12.56431492,13.03536,3.80198,13.5785,-1.36,0.84,1.598499296,9.25536,2.63198,9.622318195,13.03536,3.80198,13.5785,-3.78,-1.17,3.956930629
10/07/2019 19:00,7.04344,3.77392,7.990777134,10.57344,3.08392,11.014,-3.53,0.69,3.596804137,4.70344,2.07392,5.140378585,10.57344,3.08392,11.014,-5.87,-1.01,5.956257214
10/07/2019 19:30,3.01072,3.39896,4.540634757,8.43072,2.45896,8.782,-5.42,0.94,5.500909016,0.48072,1.44896,1.526622678,8.43072,2.45896,8.782,-7.95,-1.01,8.013900424
10/07/2019 20:00,-0.11336,2.89902,2.901235504,6.71664,1.95902,6.9965,-6.83,0.94,6.894381771,-2.45336,1.18902,2.726305898,6.71664,1.95902,6.9965,-9.17,-0.77,9.202271459
10/07/2019 20:30,-2.61528,2.30846,3.48836309,5.27472,1.53846,5.4945,-7.89,0.77,7.927483838,-4.96528,1.53846,5.198159737,5.27472,1.53846,5.4945,-10.24,0,10.24
10/07/2019 21:00,-4.052,2.079,4.554222766,4.488,1.309,4.675,-8.54,0.77,8.57464285,-6.242,1.309,6.377777434,4.488,1.309,4.675,-10.73,0,10.73
10/07/2019 21:30,-5.12936,1.91352,5.474659149,3.92064,1.14352,4.084,-9.05,0.77,9.082697837,-7.34936,1.14352,7.437790693,3.92064,1.14352,4.084,-11.27,0,11.27
10/07/2019 22:00,-5.09952,2.16014,5.538168384,3.84048,1.12014,4.0005,-8.94,1.04,9.000288884,-7.42952,0.43014,7.441961291,3.84048,1.12014,4.0005,-11.27,-0.69,11.29110269
10/07/2019 22:30,-4.44592,2.32494,5.017125736,3.99408,1.16494,4.1605,-8.44,1.16,8.519342698,-6.74592,1.16494,6.84576671,3.99408,1.16494,4.1605,-10.74,0,10.74
10/07/2019 23:00,-3.93272,2.42004,4.61767043,3.97728,1.16004,4.143,-7.91,1.26,8.009725339,-5.97272,0.47004,5.991187011,3.97728,1.16004,4.143,-9.95,-0.69,9.973895929
10/07/2019 23:30,-3.32784,1.93188,3.847944828,3.81216,1.11188,3.971,-7.14,0.82,7.186932586,-5.24784,1.70188,5.516903135,3.81216,1.11188,3.971,-9.06,0.59,9.079190493
11/07/2019 00:00,-2.65256,0.47592,2.694916399,3.99744,1.16592,4.164,-6.65,-0.69,6.68570116,-4.04256,3.23592,5.178172419,3.99744,1.16592,4.164,-8.04,2.07,8.302198504
11/07/2019 00:30,-2.11048,0.49986,2.168867412,4.07952,1.18986,4.2495,-6.19,-0.69,6.228338462,-3.46048,3.25986,4.75411496,4.07952,1.18986,4.2495,-7.54,2.07,7.81898331
11/07/2019 01:00,-2.35376,0.41432,2.389947112,3.78624,1.10432,3.944,-6.14,-0.69,6.17864872,-3.64376,3.39432,4.979798711,3.78624,1.10432,3.944,-7.43,2.29,7.774895498
11/07/2019 01:30,-2.47144,0.39458,2.502740308,3.71856,1.08458,3.8735,-6.19,-0.69,6.228338462,-3.79144,3.37458,5.075707581,3.71856,1.08458,3.8735,-7.51,2.29,7.851382044
11/07/2019 02:00,-2.46328,1.08696,2.692439489,3.72672,1.08696,3.882,-6.19,0,6.19,-3.84328,3.02696,4.892165982,3.72672,1.08696,3.882,-7.57,1.94,7.814633709
