Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2019 02:30,-2.51736,1.04202,2.724501248,3.57264,1.04202,3.7215,-6.09,0,6.09,-3.99736,2.75202,4.853091906,3.57264,1.04202,3.7215,-7.57,1.71,7.760734501
11/07/2019 03:00,-2.42864,1.02998,2.63802029,3.53136,1.02998,3.6785,-5.96,0,5.96,-3.88864,3.00998,4.917468927,3.53136,1.02998,3.6785,-7.42,1.98,7.679635408
11/07/2019 03:30,-2.33408,1.05756,2.562491483,3.62592,1.05756,3.777,-5.96,0,5.96,-3.67408,3.18756,4.864093194,3.62592,1.05756,3.777,-7.3,2.13,7.604400042
11/07/2019 04:00,-2.28192,1.03194,2.504407924,3.53808,1.03194,3.6855,-5.82,0,5.82,-3.71192,3.16194,4.876085997,3.53808,1.03194,3.6855,-7.25,2.13,7.556414494
11/07/2019 04:30,-2.1216,1.0787,2.380079883,3.6984,1.0787,3.8525,-5.82,0,5.82,-3.5516,3.1487,4.746385388,3.6984,1.0787,3.8525,-7.25,2.07,7.53972148
11/07/2019 05:00,-1.98784,1.07688,2.260791543,3.69216,1.07688,3.846,-5.68,0,5.68,-3.41784,3.14688,4.64591046,3.69216,1.07688,3.846,-7.11,2.07,7.405200875
11/07/2019 05:30,-1.59568,1.19126,1.991304861,4.08432,1.19126,4.2545,-5.68,0,5.68,-3.02568,3.19126,4.397599328,4.08432,1.19126,4.2545,-7.11,2,7.385939344
11/07/2019 06:00,-0.65504,-0.18522,0.680723035,4.64496,1.35478,4.8385,-5.3,-1.54,5.519202841,-2.12504,3.41478,4.022004158,4.64496,1.35478,4.8385,-6.77,2.06,7.076475111
11/07/2019 06:30,0.4488,0.4184,0.613579661,5.5488,1.6184,5.78,-5.1,-1.2,5.239274759,-1.1312,3.4484,3.629197707,5.5488,1.6184,5.78,-6.68,1.83,6.926131676
11/07/2019 07:00,1.35168,2.39174,2.747263921,6.45168,1.88174,6.7205,-5.1,0.51,5.125436567,-0.63832,1.81174,1.920899334,6.45168,1.88174,6.7205,-7.09,-0.07,7.090345549
11/07/2019 07:30,1.84728,3.39504,3.865066623,7.21728,2.10504,7.518,-5.37,1.29,5.522771044,-0.50272,0.62504,0.802123681,7.21728,2.10504,7.518,-7.72,-1.48,7.86058522
11/07/2019 08:00,2.68568,4.74874,5.455585088,7.91568,2.30874,8.2455,-5.23,2.44,5.771178389,-0.16432,-1.35126,1.361214403,7.91568,2.30874,8.2455,-8.08,-3.66,8.870287481
11/07/2019 08:30,5.32536,4.85448,7.205930558,9.37536,2.73448,9.766,-4.05,2.12,4.571312722,2.58536,-1.32552,2.905355331,9.37536,2.73448,9.766,-6.79,-4.06,7.911238841
11/07/2019 09:00,15.7744,5.6342,16.75040014,14.6544,4.2742,15.265,1.12,1.36,1.761817244,12.6644,0.1442,12.66522092,14.6544,4.2742,15.265,-1.99,-4.13,4.584430172
11/07/2019 09:30,22.90344,6.49642,23.80695354,18.43344,5.37642,19.2015,4.47,1.12,4.608177514,20.83344,0.69642,20.84507671,18.43344,5.37642,19.2015,2.4,-4.68,5.25950568
11/07/2019 10:00,30.03872,7.47796,30.95552592,21.79872,6.35796,22.707,8.24,1.12,8.315768155,27.94872,1.28796,27.97838077,21.79872,6.35796,22.707,6.15,-5.07,7.970407769
11/07/2019 10:30,41.56848,8.98414,42.52826473,27.88848,8.13414,29.0505,13.68,0.85,13.70638173,39.39848,2.47414,39.4760889,27.88848,8.13414,29.0505,11.51,-5.66,12.82636737
11/07/2019 11:00,35.47368,8.20774,36.41083587,24.64368,7.18774,25.6705,10.83,1.02,10.87792719,33.00368,1.52774,33.03902061,24.64368,7.18774,25.6705,8.36,-5.66,10.09580111
11/07/2019 11:30,27.07104,7.16072,28.00209131,20.47104,5.97072,21.324,6.6,1.19,6.706422295,24.79104,0.77072,24.80301743,20.47104,5.97072,21.324,4.32,-5.2,6.76035502
11/07/2019 12:00,44.47288,7.73834,45.14110058,29.34288,8.55834,30.5655,15.13,-0.82,15.15220446,42.56288,3.16834,42.68064119,29.34288,8.55834,30.5655,13.22,-5.39,14.27657172
11/07/2019 12:30,23.10456,6.32758,23.9553535,18.33456,5.34758,19.0985,4.77,0.98,4.869630376,20.65456,0.96758,20.67721112,18.33456,5.34758,19.0985,2.32,-4.38,4.956490694
11/07/2019 13:00,45.0256,9.2358,45.96307928,29.2656,8.5358,30.485,15.76,0.7,15.77553803,42.8656,2.5558,42.94172536,29.2656,8.5358,30.485,13.6,-5.98,14.85666181
11/07/2019 13:30,36.90896,8.52428,37.88053165,25.72896,7.50428,26.801,11.18,1.02,11.22643309,34.25896,1.82428,34.30749682,25.72896,7.50428,26.801,8.53,-5.68,10.24808763
11/07/2019 14:00,48.2696,9.9178,49.27795695,30.8496,8.9978,32.135,17.42,0.92,17.444277,45.8096,2.4678,45.87602303,30.8496,8.9978,32.135,14.96,-6.53,16.3230665
11/07/2019 14:30,55.9284,10.7987,56.96137154,34.6584,10.1087,36.1025,21.27,0.69,21.28118888,53.4884,3.1187,53.57924248,34.6584,10.1087,36.1025,18.83,-6.99,20.08554206
11/07/2019 15:00,58.92192,9.72306,59.71876215,35.94192,10.48306,37.4395,22.98,-0.76,22.99256402,56.74192,3.17306,56.83057095,35.94192,10.48306,37.4395,20.8,-7.31,22.0471336
11/07/2019 15:30,44.36632,9.19226,45.30858632,28.87632,8.42226,30.0795,15.49,0.77,15.50912635,41.99632,2.46226,42.06843969,28.87632,8.42226,30.0795,13.12,-5.96,14.41027411
11/07/2019 16:00,39.07776,8.52768,39.99740808,26.11776,7.61768,27.206,12.96,0.91,12.99190902,36.69776,2.51768,36.78402237,26.11776,7.61768,27.206,10.58,-5.1,11.74505854
11/07/2019 16:30,25.368,7.4215,26.43130883,19.548,5.7015,20.3625,5.82,1.72,6.068838439,22.768,1.6315,22.82637983,19.548,5.7015,20.3625,3.22,-4.07,5.189730243
11/07/2019 17:00,22.98784,7.55312,24.19690909,18.86784,5.50312,19.654,4.12,2.05,4.60183659,20.50784,1.73312,20.5809428,18.86784,5.50312,19.654,1.64,-3.77,4.111265012
11/07/2019 17:30,33.63432,8.62126,34.72165903,24.00432,7.00126,25.0045,9.63,1.62,9.765311055,31.03432,4.47126,31.35476334,24.00432,7.00126,25.0045,7.03,-2.53,7.471398798
11/07/2019 18:00,28.95928,7.09104,29.8148075,21.56928,6.29104,22.468,7.39,0.8,7.433175634,26.10928,4.70104,26.52912134,21.56928,6.29104,22.468,4.54,-1.59,4.810374206
11/07/2019 18:30,21.81136,6.06498,22.63889148,18.05136,5.26498,18.8035,3.76,0.8,3.844164409,19.42136,4.25498,19.8820039,18.05136,5.26498,18.8035,1.37,-1.01,1.702057578
11/07/2019 19:00,2.56936,3.37398,4.240914035,8.37936,2.44398,8.7285,-5.81,0.93,5.883961251,0.28936,1.74398,1.767822234,8.37936,2.44398,8.7285,-8.09,-0.7,8.120227829
11/07/2019 19:30,5.88112,3.96616,7.093517999,9.62112,2.80616,10.022,-3.74,1.16,3.915763016,3.50112,2.01616,4.040141384,9.62112,2.80616,10.022,-6.12,-0.79,6.170777909
11/07/2019 20:00,2.11664,3.64652,4.216310354,7.49664,2.18652,7.809,-5.38,1.46,5.574585186,-0.28336,1.39652,1.424977544,7.49664,2.18652,7.809,-7.78,-0.79,7.820006394
11/07/2019 20:30,0.45232,3.49526,3.524405744,6.53232,1.90526,6.8045,-6.08,1.59,6.284464973,-2.03768,1.18526,2.357324978,6.53232,1.90526,6.8045,-8.57,-0.72,8.600191858
11/07/2019 21:00,-1.76192,3.16444,3.621883847,5.39808,1.57444,5.623,-7.16,1.59,7.334418859,-4.10192,0.85444,4.189966038,5.39808,1.57444,5.623,-9.5,-0.72,9.527245142
11/07/2019 21:30,-3.4648,3.0461,4.613411346,4.3752,1.2761,4.5575,-7.84,1.77,8.037319205,-5.8148,1.2761,5.953178164,4.3752,1.2761,4.5575,-10.19,0,10.19
11/07/2019 22:00,-3.87976,3.53132,5.246213739,4.05024,1.18132,4.219,-7.93,2.35,8.270876616,-6.52976,-0.36868,6.54015983,4.05024,1.18132,4.219,-10.58,-1.55,10.69293692
11/07/2019 22:30,-3.62712,4.83334,6.042944237,4.02288,1.17334,4.1905,-7.65,3.66,8.480453997,-6.42712,-1.22666,6.543131227,4.02288,1.17334,4.1905,-10.45,-2.4,10.72205671
11/07/2019 23:00,-2.39464,4.79198,5.356992911,4.39536,1.28198,4.5785,-6.79,3.51,7.643572463,-4.94464,-0.95802,5.036592802,4.39536,1.28198,4.5785,-9.34,-2.24,9.60485294
11/07/2019 23:30,-1.36648,4.98686,5.1706905,4.58352,1.33686,4.7745,-5.95,3.65,6.980329505,-3.93648,-0.99314,4.05982781,4.58352,1.33686,4.7745,-8.52,-2.33,8.832853446
12/07/2019 00:00,0.06152,5.32836,5.328715136,5.17152,1.50836,5.387,-5.11,3.82,6.380007837,-2.31848,-0.73164,2.43118214,5.17152,1.50836,5.387,-7.49,-2.24,7.817781015
12/07/2019 00:30,-0.99056,4.97942,5.076990511,4.24944,1.23942,4.4265,-5.24,3.74,6.437794653,-3.24056,-0.76058,3.328619992,4.24944,1.23942,4.4265,-7.49,-2,7.752425427
12/07/2019 01:00,-1.15816,4.11012,4.270178099,4.01184,1.17012,4.179,-5.17,2.94,5.947478457,-3.27816,-1.16988,3.48065399,4.01184,1.17012,4.179,-7.29,-2.34,7.656350305
12/07/2019 01:30,-1.38712,3.48834,3.754013566,3.90288,1.13834,4.0655,-5.29,2.35,5.788488576,-3.32712,1.13834,3.516467752,3.90288,1.13834,4.0655,-7.23,0,7.23
12/07/2019 02:00,-1.31272,3.02004,3.293004009,3.97728,1.16004,4.143,-5.29,1.86,5.607468234,-3.00272,1.87004,3.537425194,3.97728,1.16004,4.143,-6.98,0.71,7.016017389
12/07/2019 02:30,-0.84096,3.00472,3.120185251,4.19904,1.22472,4.374,-5.04,1.78,5.345091206,-2.51096,1.93472,3.169867757,4.19904,1.22472,4.374,-6.71,0.71,6.747458781
12/07/2019 03:00,-1.63928,2.95146,3.376144998,3.81072,1.11146,3.9695,-5.45,1.84,5.752225656,-3.26928,1.82146,3.742446827,3.81072,1.11146,3.9695,-7.08,0.71,7.115511225
12/07/2019 03:30,-1.15456,3.03742,3.249450577,4.10544,1.19742,4.2765,-5.26,1.84,5.572539816,-2.79456,1.90742,3.383462228,4.10544,1.19742,4.2765,-6.9,0.71,6.936432801
12/07/2019 04:00,-1.1372,3.2579,3.450671855,4.0728,1.1879,4.2425,-5.21,2.07,5.606157329,-2.8272,1.9779,3.450383783,4.0728,1.1879,4.2425,-6.9,0.79,6.945077393
12/07/2019 04:30,-1.45416,3.35462,3.656235311,3.85584,1.12462,4.0165,-5.31,2.23,5.759253424,-3.21416,1.12462,3.405230484,3.85584,1.12462,4.0165,-7.07,0,7.07
12/07/2019 05:00,-0.60944,3.44058,3.494139071,4.15056,1.21058,4.3235,-4.76,2.23,5.256472201,-2.33944,1.90058,3.014163872,4.15056,1.21058,4.3235,-6.49,0.69,6.526576438
12/07/2019 05:30,0.20312,2.53216,2.540293684,4.77312,1.39216,4.972,-4.57,1.14,4.710042463,-1.36688,4.73216,4.925616631,4.77312,1.39216,4.972,-6.14,3.34,6.98964949
12/07/2019 06:00,0.93832,0.65076,1.141898857,5.24832,1.53076,5.467,-4.31,-0.88,4.398920322,-0.48168,5.08076,5.103541692,5.24832,1.53076,5.467,-5.73,3.55,6.74057861
12/07/2019 06:30,2.89424,0.70082,2.977880765,6.65424,1.94082,6.9315,-3.76,-1.24,3.959191837,1.25424,5.12082,5.272183177,6.65424,1.94082,6.9315,-5.4,3.18,6.266769503
12/07/2019 07:00,4.57256,0.67658,4.622344151,7.94256,2.31658,8.2735,-3.37,-1.64,3.74786606,2.86256,5.27658,6.003044748,7.94256,2.31658,8.2735,-5.08,2.96,5.879455757
12/07/2019 07:30,9.7748,1.2389,9.852998947,11.3448,3.3089,11.8175,-1.57,-2.07,2.598037721,8.8448,5.9189,10.64254971,11.3448,3.3089,11.8175,-2.5,2.61,3.614152736
12/07/2019 08:00,17.4564,2.9677,17.70686715,15.1464,4.4177,15.7775,2.31,-1.45,2.727379695,15.1364,6.2077,16.35989438,15.1464,4.4177,15.7775,-0.01,1.79,1.790027933
12/07/2019 08:30,25.732,1.341,25.76691881,19.752,5.761,20.575,5.98,-4.42,7.436181816,23.832,7.671,25.03614317,19.752,5.761,20.575,4.08,1.91,4.504941731
12/07/2019 09:00,33.71624,2.61932,33.81783076,23.82624,6.94932,24.819,9.89,-4.33,10.79634197,31.67624,7.90932,32.64875991,23.82624,6.94932,24.819,7.85,0.96,7.908482787
12/07/2019 09:30,38.98688,3.16784,39.11536811,26.66688,7.77784,27.778,12.32,-4.61,13.15425787,37.18688,8.51784,38.14993634,26.66688,7.77784,27.778,10.52,0.74,10.5459945
12/07/2019 10:00,35.56688,2.48784,35.65378382,24.98688,7.28784,26.028,10.58,-4.8,11.61793441,33.97688,8.28784,34.97308489,24.98688,7.28784,26.028,8.99,1,9.045446368
12/07/2019 10:30,30.01984,2.10412,30.09348957,22.05984,6.43412,22.979,7.96,-4.33,9.061484426,28.13984,7.43412,29.10526989,22.05984,6.43412,22.979,6.08,1,6.16168808
12/07/2019 11:00,27.50184,2.95262,27.65988374,20.75184,6.05262,21.6165,6.75,-3.1,7.42781933,25.33184,5.51262,25.92471981,20.75184,6.05262,21.6165,4.58,-0.54,4.611724189
12/07/2019 11:30,38.09072,4.45396,38.35023742,25.59072,7.46396,26.657,12.5,-3.01,12.85729754,35.77072,5.83396,36.2433373,25.59072,7.46396,26.657,10.18,-1.63,10.30967022
12/07/2019 12:00,47.10824,5.50532,47.42883958,30.01824,8.75532,31.269,17.09,-3.25,17.39628121,45.26824,6.54532,45.73898519,30.01824,8.75532,31.269,15.25,-2.21,15.40930239
12/07/2019 12:30,48.01776,5.62768,48.34641722,30.43776,8.87768,31.706,17.58,-3.25,17.87788858,45.62776,6.45768,46.08247078,30.43776,8.87768,31.706,15.19,-2.42,15.38156364
12/07/2019 13:00,46.69168,5.70924,47.03943455,30.03168,8.75924,31.283,16.66,-3.05,16.93688578,44.73168,6.80924,45.24697719,30.03168,8.75924,31.283,14.7,-1.95,14.82877271
12/07/2019 13:30,40.5572,4.5071,40.80686734,26.7672,7.8071,27.8825,13.79,-3.3,14.17935471,38.9972,6.4371,39.52490182,26.7672,7.8071,27.8825,12.23,-1.37,12.30649422
12/07/2019 14:00,40.65224,4.69482,40.92243824,26.86224,7.83482,27.9815,13.79,-3.14,14.14297352,39.26224,6.46482,39.79092092,26.86224,7.83482,27.9815,12.4,-1.37,12.4754519
12/07/2019 14:30,47.01016,7.43088,47.5938349,29.90016,8.72088,31.146,17.11,-1.29,17.15856055,45.08016,5.15088,45.37347673,29.90016,8.72088,31.146,15.18,-3.57,15.59414313
12/07/2019 15:00,55.3976,8.1618,55.99561648,34.0176,9.9218,35.435,21.38,-1.76,21.45231922,53.7076,5.8918,54.02980293,34.0176,9.9218,35.435,19.69,-4.03,20.098184
12/07/2019 15:30,45.86832,7.28076,46.44256933,29.24832,8.53076,30.467,16.62,-1.25,16.66694033,44.27832,5.10076,44.57114958,29.24832,8.53076,30.467,15.03,-3.43,15.41641333
12/07/2019 16:00,33.95552,5.80036,34.44737312,23.55552,6.87036,24.537,10.4,-1.07,10.45489837,33.09552,4.26036,33.36860967,23.55552,6.87036,24.537,9.54,-2.61,9.890586434
12/07/2019 16:30,36.73528,6.15904,37.24801431,25.02528,7.29904,26.068,11.71,-1.14,11.76536017,36.59528,5.04904,36.94194531,25.02528,7.29904,26.068,11.57,-2.25,11.78674679
12/07/2019 17:00,29.50296,6.16628,30.14046545,21.55296,6.28628,22.451,7.95,-0.12,7.950905609,28.82296,4.03628,29.10420209,21.55296,6.28628,22.451,7.27,-2.25,7.610216817
12/07/2019 17:30,19.09096,5.59528,19.89401699,16.44096,4.79528,17.126,2.65,0.8,2.768122107,18.87096,3.16528,19.1345794,16.44096,4.79528,17.126,2.43,-1.63,2.926055365
12/07/2019 18:00,6.57912,3.91766,7.657210971,10.68912,3.11766,11.1345,-4.11,0.8,4.187135059,6.77912,2.35766,7.177397066,10.68912,3.11766,11.1345,-3.91,-0.76,3.983177124
12/07/2019 18:30,-0.20128,2.83296,2.840101407,7.27872,2.12296,7.582,-7.48,0.71,7.513620965,-0.18128,1.43296,1.444381113,7.27872,2.12296,7.582,-7.46,-0.69,7.49184223
12/07/2019 19:00,2.65784,3.51312,4.405238427,8.54784,2.49312,8.904,-5.89,1.02,5.977666769,2.66784,1.67312,3.149079358,8.54784,2.49312,8.904,-5.88,-0.82,5.936901549
12/07/2019 19:30,-1.64384,3.23138,3.625469163,6.41616,1.87138,6.6835,-8.06,1.36,8.173934181,-1.95384,1.05138,2.218758808,6.41616,1.87138,6.6835,-8.37,-0.82,8.410071343
12/07/2019 20:00,-1.73784,2.27438,2.862322877,6.63216,1.93438,6.9085,-8.37,0.34,8.376902769,-1.53784,3.08438,3.446498491,6.63216,1.93438,6.9085,-8.17,1.15,8.250539376
12/07/2019 20:30,-3.02824,0.86968,3.150647679,5.86176,1.70968,6.106,-8.89,-0.84,8.929596855,-2.75824,3.18968,4.216864522,5.86176,1.70968,6.106,-8.62,1.48,8.746130573
12/07/2019 21:00,-3.16192,0.90944,3.290109299,5.51808,1.60944,5.748,-8.68,-0.7,8.708180062,-2.75192,3.51944,4.46760804,5.51808,1.60944,5.748,-8.27,1.91,8.487696979
12/07/2019 21:30,-3.94344,1.41358,4.189144,4.84656,1.41358,5.0485,-8.79,0,8.79,-3.61344,3.57358,5.082068737,4.84656,1.41358,5.0485,-8.46,2.16,8.731391642
12/07/2019 22:00,-3.79416,0.75712,3.868963789,4.99584,1.45712,5.204,-8.79,-0.7,8.817828531,-3.46416,3.37712,4.837906985,4.99584,1.45712,5.204,-8.46,1.92,8.675136887
12/07/2019 22:30,-3.56744,0.72408,3.640181314,4.88256,1.42408,5.086,-8.45,-0.7,8.47894451,-3.11744,3.61408,4.772840496,4.88256,1.42408,5.086,-8,2.19,8.294341445
12/07/2019 23:00,-2.41088,0.82516,2.548181979,5.22912,1.52516,5.447,-7.64,-0.7,7.672001043,-1.96088,3.71516,4.200888501,5.22912,1.52516,5.447,-7.19,2.19,7.516129323
12/07/2019 23:30,-1.74976,0.81382,1.929757252,5.19024,1.51382,5.4065,-6.94,-0.7,6.975213258,-1.37976,3.86382,4.102784743,5.19024,1.51382,5.4065,-6.57,2.35,6.977635703
13/07/2019 00:00,-1.85608,3.09156,3.605936245,4.63392,1.35156,4.827,-6.49,1.74,6.719203822,-1.79608,2.20156,2.841262008,4.63392,1.35156,4.827,-6.43,0.85,6.485938637
13/07/2019 00:30,-2.10776,2.90732,3.590983403,4.24224,1.23732,4.419,-6.35,1.67,6.5659272,-1.94776,1.99732,2.789812933,4.24224,1.23732,4.419,-6.19,0.76,6.23648138
13/07/2019 01:00,-1.46248,3.08136,3.410810344,4.42752,1.29136,4.612,-5.89,1.79,6.155988954,-1.52248,2.05136,2.554608228,4.42752,1.29136,4.612,-5.95,0.76,5.998341437
13/07/2019 01:30,-1.83544,2.24508,2.899866238,4.23456,1.23508,4.411,-6.07,1.01,6.153454314,-1.59544,2.69508,3.131913952,4.23456,1.23508,4.411,-5.83,1.46,6.010033278
13/07/2019 02:00,-2.06392,0.51344,2.126825428,4.12608,1.20344,4.298,-6.19,-0.69,6.228338462,-1.52392,4.29344,4.55587085,4.12608,1.20344,4.298,-5.65,3.09,6.439767077
13/07/2019 02:30,-1.95688,1.19966,2.29533515,4.11312,1.19966,4.2845,-6.07,0,6.07,-1.53688,4.10966,4.387630961,4.11312,1.19966,4.2845,-5.65,2.91,6.355359943
13/07/2019 03:00,-2.14744,1.14408,2.433190827,3.92256,1.14408,4.086,-6.07,0,6.07,-1.61744,4.28408,4.579241597,3.92256,1.14408,4.086,-5.54,3.14,6.367982412
13/07/2019 03:30,-2.2524,0.3568,2.280485036,3.8976,1.1368,4.06,-6.15,-0.78,6.199266086,-1.4924,4.0068,4.275710935,3.8976,1.1368,4.06,-5.39,2.87,6.106471977
13/07/2019 04:00,-1.82536,1.18552,2.176556179,4.06464,1.18552,4.234,-5.89,0,5.89,-1.14536,3.82552,3.99330099,4.06464,1.18552,4.234,-5.21,2.64,5.840693452
13/07/2019 04:30,-1.69144,1.18958,2.067866014,4.07856,1.18958,4.2485,-5.77,0,5.77,-1.02144,3.82958,3.963460943,4.07856,1.18958,4.2485,-5.1,2.64,5.74278678
13/07/2019 05:00,-1.63824,1.14968,2.001398111,3.94176,1.14968,4.106,-5.58,0,5.58,-0.98824,3.86968,3.993875511,3.94176,1.14968,4.106,-4.93,2.72,5.630568355
13/07/2019 05:30,-1.52592,-0.22756,1.542794672,4.05408,1.18244,4.223,-5.58,-1.41,5.755388779,-0.76592,4.60244,4.665735462,4.05408,1.18244,4.223,-4.82,3.42,5.910059221
13/07/2019 06:00,-1.03632,-0.11976,1.043216948,4.42368,1.29024,4.608,-5.46,-1.41,5.639122272,-0.00632,5.92024,5.920243373,4.42368,1.29024,4.608,-4.43,4.63,6.40794819
13/07/2019 06:30,-1.0464,-0.0852,1.049862848,4.7136,1.3748,4.91,-5.76,-1.46,5.942154491,-0.0764,5.6148,5.615319759,4.7136,1.3748,4.91,-4.79,4.24,6.397007113
13/07/2019 07:00,0.69992,0.23456,0.738177756,5.80992,1.69456,6.052,-5.11,-1.46,5.314480219,1.48992,5.49456,5.692982628,5.80992,1.69456,6.052,-4.32,3.8,5.753468519
13/07/2019 07:30,1.6656,0.4958,1.737826516,6.7056,1.9558,6.985,-5.04,-1.46,5.247208782,2.4956,5.2558,5.818200151,6.7056,1.9558,6.985,-4.21,3.3,5.349214896
13/07/2019 08:00,6.39096,1.45028,6.553448085,9.36096,2.73028,9.751,-2.97,-1.28,3.234084105,6.71096,5.30028,8.551605241,9.36096,2.73028,9.751,-2.65,2.57,3.691530848
13/07/2019 08:30,9.9404,1.8397,10.10920611,11.6904,3.4097,12.1775,-1.75,-1.57,2.351042322,10.3704,4.5797,11.33661538,11.6904,3.4097,12.1775,-1.32,1.17,1.763887752
13/07/2019 09:00,14.992,4.081,15.53752313,13.992,4.081,14.575,1,0,1,15.122,3.391,15.49754061,13.992,4.081,14.575,1.13,-0.69,1.324009063
13/07/2019 09:30,10.1748,2.8989,10.57970587,12.3048,3.5889,12.8175,-2.13,-0.69,2.238972979,10.3748,4.2789,11.2225425,12.3048,3.5889,12.8175,-1.93,0.69,2.049634114
13/07/2019 10:00,7.7328,1.2104,7.826957519,10.9728,3.2004,11.43,-3.24,-1.99,3.802328234,8.0528,4.8804,9.416256793,10.9728,3.2004,11.43,-2.92,1.68,3.368798005
13/07/2019 10:30,15.88208,2.15144,16.02713821,14.78208,4.31144,15.398,1.1,-2.16,2.423963696,16.14208,5.82144,17.15971767,14.78208,4.31144,15.398,1.36,1.51,2.032166332
13/07/2019 11:00,22.75528,2.58404,22.901529,18.42528,5.37404,19.193,4.33,-2.79,5.151019317,23.28528,6.83404,24.2674343,18.42528,5.37404,19.193,4.86,1.46,5.074564021
13/07/2019 11:30,16.60296,1.98628,16.72135129,15.07296,4.39628,15.701,1.53,-2.41,2.854645337,16.62296,6.09628,17.70557621,15.07296,4.39628,15.701,1.55,1.7,2.300543414
13/07/2019 12:00,18.51488,2.30184,18.65741806,16.15488,4.71184,16.828,2.36,-2.41,3.373084642,18.84488,6.60184,19.96781895,16.15488,4.71184,16.828,2.69,1.89,3.287582699
13/07/2019 12:30,20.91632,2.85976,21.11091352,17.41632,5.07976,18.142,3.5,-2.22,4.144683341,21.23632,6.65976,22.25609333,17.41632,5.07976,18.142,3.82,1.58,4.133860181
13/07/2019 13:00,17.35024,2.30382,17.50252595,15.51024,4.52382,16.1565,1.84,-2.22,2.88340077,18.07024,6.40382,19.17139756,15.51024,4.52382,16.1565,2.56,1.88,3.176161205
13/07/2019 13:30,11.72144,1.65042,11.83706221,12.96144,3.78042,13.5015,-1.24,-2.13,2.464650077,12.35144,6.08042,13.76697416,12.96144,3.78042,13.5015,-0.61,2.3,2.379516758
13/07/2019 14:00,28.1284,4.2662,28.45008522,20.5584,5.9962,21.415,7.57,-1.73,7.765165806,28.5284,8.3762,29.73264759,20.5584,5.9962,21.415,7.97,2.38,8.317770134
13/07/2019 14:30,40.78208,6.35394,41.27409118,26.72208,7.79394,27.8355,14.06,-1.44,14.13354874,40.98208,7.06394,41.58641761,26.72208,7.79394,27.8355,14.26,-0.73,14.27867291
13/07/2019 15:00,42.67648,6.67314,43.19505461,27.81648,8.11314,28.9755,14.86,-1.44,14.92960817,42.86648,7.30314,43.48414609,27.81648,8.11314,28.9755,15.05,-0.81,15.07178158
13/07/2019 15:30,44.65264,6.83202,45.17227863,28.53264,8.32202,29.7215,16.12,-1.49,16.18871521,44.74264,7.45202,45.35897305,28.53264,8.32202,29.7215,16.21,-0.87,16.23332991
13/07/2019 16:00,39.33944,6.43192,39.86177535,26.02944,7.59192,27.114,13.31,-1.16,13.36045284,39.73944,6.90192,40.33434754,26.02944,7.59192,27.114,13.71,-0.69,13.72735226
13/07/2019 16:30,36.44,6.015,36.93309931,24.6,7.175,25.625,11.84,-1.16,11.89668861,36.68,7.395,37.41802273,24.6,7.175,25.625,12.08,0.22,12.08200315
13/07/2019 17:00,22.34352,4.38936,22.77058118,17.96352,5.23936,18.712,4.38,-0.85,4.461714917,22.81352,6.08936,23.61222141,17.96352,5.23936,18.712,4.85,0.85,4.923921202
13/07/2019 17:30,18.25016,3.93588,18.66974803,15.86016,4.62588,16.521,2.39,-0.69,2.487609294,18.48016,5.54588,19.29437997,15.86016,4.62588,16.521,2.62,0.92,2.776832728
13/07/2019 18:00,15.66456,4.26258,16.23416238,14.61456,4.26258,15.2235,1.05,0,1.05,16.22456,5.39258,17.09725903,14.61456,4.26258,15.2235,1.61,1.13,1.966977377
13/07/2019 18:30,11.1712,3.6491,11.75209089,12.5112,3.6491,13.0325,-1.34,0,1.34,11.2912,4.9391,12.32420002,12.5112,3.6491,13.0325,-1.22,1.29,1.77552809
13/07/2019 19:00,9.50928,4.29604,10.43467133,11.84928,3.45604,12.343,-2.34,0.84,2.486201923,9.94928,4.54604,10.93867689,11.84928,3.45604,12.343,-1.9,1.09,2.190456573
13/07/2019 19:30,1.61192,1.07056,1.935041292,7.44192,2.17056,7.752,-5.83,-1.1,5.932866086,2.09192,4.68056,5.126770055,7.44192,2.17056,7.752,-5.35,2.51,5.909534669
13/07/2019 20:00,-1.7936,0.5702,1.882054463,5.7264,1.6702,5.965,-7.52,-1.1,7.600026316,-1.0636,4.3202,4.449199141,5.7264,1.6702,5.965,-6.79,2.65,7.288799627
13/07/2019 20:30,-3.52728,0.38496,3.548224683,4.78272,1.39496,4.982,-8.31,-1.01,8.371152848,-2.99728,4.04496,5.034420404,4.78272,1.39496,4.982,-7.78,2.65,8.218935454
13/07/2019 21:00,-5.28088,0.25016,5.286801831,3.90912,1.14016,4.072,-9.19,-0.89,9.23299518,-4.65088,3.96016,6.108481972,3.90912,1.14016,4.072,-8.56,2.82,9.01254681
13/07/2019 21:30,-5.45696,0.14422,5.458865436,3.92304,1.14422,4.0865,-9.38,-1,9.433154297,-4.79696,3.88422,6.172356944,3.92304,1.14422,4.0865,-8.72,2.74,9.140350103
13/07/2019 22:00,-6.1232,0.0374,6.123314217,3.5568,1.0374,3.705,-9.68,-1,9.731515812,-5.5432,3.7774,6.707892143,3.5568,1.0374,3.705,-9.1,2.74,9.503557229
13/07/2019 22:30,-5.75784,0.00688,5.75784411,3.45216,1.00688,3.596,-9.21,-1,9.264129749,-5.08784,3.84688,6.378448213,3.45216,1.00688,3.596,-8.54,2.84,8.999844443
13/07/2019 23:00,-6.45824,-0.24532,6.462897632,2.86176,0.83468,2.981,-9.32,-1.08,9.382366439,-5.67824,4.02468,6.959918002,2.86176,0.83468,2.981,-8.54,3.19,9.116342468
13/07/2019 23:30,-5.58792,0.08394,5.588550425,2.96208,0.86394,3.0855,-8.55,-0.78,8.585505227,-4.99792,3.89394,6.335769334,2.96208,0.86394,3.0855,-7.96,3.03,8.517188503
14/07/2019 00:00,-4.78608,0.20656,4.790535335,3.07392,0.89656,3.202,-7.86,-0.69,7.890228134,-4.13608,4.21656,5.90648254,3.07392,0.89656,3.202,-7.21,3.32,7.937663384
14/07/2019 00:30,-4.00424,0.09418,4.005347407,3.30576,0.96418,3.4435,-7.31,-0.87,7.361589502,-3.30424,4.44418,5.537936245,3.30576,0.96418,3.4435,-6.61,3.48,7.470107094
14/07/2019 01:00,-2.7764,1.6098,3.209338405,3.6336,1.0598,3.785,-6.41,0.55,6.433552673,-2.2764,3.2998,4.00882489,3.6336,1.0598,3.785,-5.91,2.24,6.320261071
14/07/2019 01:30,-2.42344,2.39108,3.404456638,3.70656,1.08108,3.861,-6.13,1.31,6.268412877,-2.14344,2.68108,3.43256828,3.70656,1.08108,3.861,-5.85,1.6,6.064857789
14/07/2019 02:00,-2.35824,2.68968,3.577104192,3.70176,1.07968,3.856,-6.06,1.61,6.270223282,-2.14824,2.79968,3.528901132,3.70176,1.07968,3.856,-5.85,1.72,6.097614288
14/07/2019 02:30,-2.48712,1.06834,2.706864653,3.66288,1.06834,3.8155,-6.15,0,6.15,-1.92712,4.34834,4.756243502,3.66288,1.06834,3.8155,-5.59,3.28,6.481242165
14/07/2019 03:00,-2.3188,1.0766,2.556540827,3.6912,1.0766,3.845,-6.01,0,6.01,-1.7688,4.4566,4.794782268,3.6912,1.0766,3.845,-5.46,3.38,6.421526298
14/07/2019 03:30,-2.26904,1.06778,2.507727387,3.66096,1.06778,3.8135,-5.93,0,5.93,-1.65904,4.44778,4.747121301,3.66096,1.06778,3.8135,-5.32,3.38,6.302919958
14/07/2019 04:00,-2.16608,-0.35844,2.195536791,3.67392,1.07156,3.827,-5.84,-1.43,6.012528586,-1.52608,5.26156,5.478406137,3.67392,1.07156,3.827,-5.2,4.19,6.678031147
14/07/2019 04:30,-2.37184,-0.47762,2.41945156,3.60816,1.05238,3.7585,-5.98,-1.53,6.172625049,-1.67184,5.69238,5.932810384,3.60816,1.05238,3.7585,-5.28,4.64,7.029082444
14/07/2019 05:00,-2.2188,-0.4709,2.268219621,3.6312,1.0591,3.7825,-5.85,-1.53,6.046767732,-1.5288,5.6991,5.90059067,3.6312,1.0591,3.7825,-5.16,4.64,6.939394786
14/07/2019 05:30,-2.19424,-0.47832,2.245769178,3.60576,1.05168,3.756,-5.8,-1.53,5.998408122,-1.48424,5.69168,5.882022577,3.60576,1.05168,3.756,-5.09,4.64,6.887503176
14/07/2019 06:00,-1.46528,-0.25654,1.487567898,3.95472,1.15346,4.1195,-5.42,-1.41,5.600401771,-0.76528,5.95346,6.002444456,3.95472,1.15346,4.1195,-4.72,4.8,6.731894236
14/07/2019 06:30,-0.03192,-0.13056,0.134405357,4.79808,1.39944,4.998,-4.83,-1.53,5.066537279,0.66808,6.07944,6.116038064,4.79808,1.39944,4.998,-4.13,4.68,6.24173854
14/07/2019 07:00,1.87912,-0.00234,1.879121457,5.88912,1.71766,6.1345,-4.01,-1.72,4.363312962,2.55912,6.27766,6.779241126,5.88912,1.71766,6.1345,-3.33,4.56,5.646459067
14/07/2019 07:30,6.71992,0.76206,6.76299196,8.50992,2.48206,8.8645,-1.79,-1.72,2.482438317,7.08992,6.93206,9.915665457,8.50992,2.48206,8.8645,-1.42,4.45,4.671070541
14/07/2019 08:00,9.93944,1.37442,10.03401703,10.60944,3.09442,11.0515,-0.67,-1.72,1.845887321,11.49944,7.33442,13.63931219,10.60944,3.09442,11.0515,0.89,4.24,4.332401182
14/07/2019 08:30,15.694,1.742,15.79038315,13.344,3.892,13.9,2.35,-2.15,3.185121662,15.734,7.992,17.64740264,13.344,3.892,13.9,2.39,4.1,4.745745463
14/07/2019 09:00,21.06688,2.38284,21.20121127,16.70688,4.87284,17.403,4.36,-2.49,5.020926209,21.57688,8.30284,23.11923231,16.70688,4.87284,17.403,4.87,3.43,5.956660138
14/07/2019 09:30,24.95432,3.62376,25.21606082,18.90432,5.51376,19.692,6.05,-1.89,6.338343632,25.40432,7.73376,26.55542352,18.90432,5.51376,19.692,6.5,2.22,6.868653434
14/07/2019 10:00,28.27592,3.92506,28.54704447,20.72592,6.04506,21.5895,7.55,-2.12,7.841995919,28.69592,8.01506,29.7942446,20.72592,6.04506,21.5895,7.97,1.97,8.209859926
14/07/2019 10:30,33.11952,4.78486,33.46337536,23.15952,6.75486,24.1245,9.96,-1.97,10.15295523,33.24952,7.38486,34.05975246,23.15952,6.75486,24.1245,10.09,0.63,10.10964886
14/07/2019 11:00,34.8508,6.3394,35.42267992,24.1008,7.0294,25.105,10.75,-0.69,10.77212143,34.8508,5.9994,35.36341416,24.1008,7.0294,25.105,10.75,-1.03,10.79923145
14/07/2019 11:30,41.5656,7.2383,42.19113758,27.5256,8.0283,28.6725,14.04,-0.79,14.06220822,41.6156,6.4383,42.11068594,27.5256,8.0283,28.6725,14.09,-1.59,14.17942876
14/07/2019 12:00,35.9976,6.5268,36.58450934,24.7776,7.2268,25.81,11.22,-0.7,11.2418148,35.9476,5.9068,36.42966143,24.7776,7.2268,25.81,11.17,-1.32,11.24772421
14/07/2019 12:30,22.5432,5.3326,23.16532946,18.2832,5.3326,19.045,4.26,0,4.26,22.6532,4.4926,23.09439164,18.2832,5.3326,19.045,4.37,-0.84,4.45
14/07/2019 13:00,22.51288,4.61334,22.98070216,18.18288,5.30334,18.9405,4.33,-0.69,4.384632254,22.71288,5.30334,23.32381472,18.18288,5.30334,18.9405,4.53,0,4.53
14/07/2019 13:30,26.29856,5.11208,26.79081223,20.09856,5.86208,20.936,6.2,-0.75,6.245198155,26.53856,5.86208,27.17828451,20.09856,5.86208,20.936,6.44,0,6.44
14/07/2019 14:00,42.6372,7.0471,43.21565043,27.7272,8.0871,28.8825,14.91,-1.04,14.94622695,42.7472,7.1371,43.33891213,27.7272,8.0871,28.8825,15.02,-0.95,15.05001329
14/07/2019 14:30,37.65128,6.31454,38.17711751,25.42128,7.41454,26.4805,12.23,-1.1,12.27936888,37.72128,6.40454,38.26111731,25.42128,7.41454,26.4805,12.3,-1.01,12.34139781
14/07/2019 15:00,30.45832,6.38826,31.12103988,21.62832,6.30826,22.5295,8.83,0.08,8.830362393,30.54832,5.50826,31.04095332,21.62832,6.30826,22.5295,8.92,-0.8,8.955802588
14/07/2019 15:30,39.78928,5.22604,40.13101415,26.48928,7.72604,27.593,13.3,-2.5,13.53292282,39.82928,7.75604,40.57742848,26.48928,7.72604,27.593,13.34,0.03,13.34003373
14/07/2019 16:00,27.04616,3.99138,27.33909079,20.33616,5.93138,21.1835,6.71,-1.94,6.984819253,27.49616,7.76138,28.57057637,20.33616,5.93138,21.1835,7.16,1.83,7.39016238
14/07/2019 16:30,31.56256,4.41158,31.86937765,22.22256,6.48158,23.1485,9.34,-2.07,9.566634727,31.85256,8.06158,32.85688133,22.22256,6.48158,23.1485,9.63,1.58,9.758755044
14/07/2019 17:00,18.01024,3.12632,18.27956842,15.69024,4.57632,16.344,2.32,-1.45,2.735854528,18.44024,6.79632,19.65279667,15.69024,4.57632,16.344,2.75,2.22,3.534246737
14/07/2019 17:30,20.14744,3.51342,20.45149038,17.01744,4.96342,17.7265,3.13,-1.45,3.449550695,20.16744,7.03342,21.35871328,17.01744,4.96342,17.7265,3.15,2.07,3.769270486
14/07/2019 18:00,29.874,4.612,30.22790797,21.984,6.412,22.9,7.89,-1.8,8.09271895,30.234,8.102,31.30075335,21.984,6.412,22.9,8.25,1.69,8.421318187
14/07/2019 18:30,18.81872,3.81796,19.20211033,16.27872,4.74796,16.957,2.54,-0.93,2.704902956,19.03872,6.37796,20.07862627,16.27872,4.74796,16.957,2.76,1.63,3.205386092
14/07/2019 19:00,13.0668,3.1774,13.44756978,13.3968,3.9074,13.955,-0.33,-0.73,0.80112421,13.8968,5.7974,15.05758603,13.3968,3.9074,13.955,0.5,1.89,1.955019181
14/07/2019 19:30,8.45136,2.43498,8.795147153,10.85136,3.16498,11.3035,-2.4,-0.73,2.508565327,8.61136,5.15498,10.03640074,10.85136,3.16498,11.3035,-2.24,1.99,2.996281028
14/07/2019 20:00,1.392,1.461,2.01796556,7.512,2.191,7.825,-6.12,-0.73,6.163383811,1.762,4.281,4.62942815,7.512,2.191,7.825,-5.75,2.09,6.118055247
14/07/2019 20:30,-1.68648,1.70436,2.397719291,5.84352,1.70436,6.087,-7.53,0,7.53,-1.42648,3.79436,4.053641943,5.84352,1.70436,6.087,-7.27,2.09,7.564456359
14/07/2019 21:00,-3.36512,1.42184,3.653171444,4.87488,1.42184,5.078,-8.24,0,8.24,-3.14512,3.65184,4.819514,4.87488,1.42184,5.078,-8.02,2.23,8.324259727
14/07/2019 21:30,-4.99328,2.81946,5.734300293,3.90672,1.13946,4.0695,-8.9,1.68,9.057173952,-4.96328,1.98946,5.347158072,3.90672,1.13946,4.0695,-8.87,0.85,8.910634096
14/07/2019 22:00,-5.0612,2.8434,5.80522773,3.7488,1.0934,3.905,-8.81,1.75,8.982126697,-5.1212,1.7834,5.422841045,3.7488,1.0934,3.905,-8.87,0.69,8.896797177
14/07/2019 22:30,-4.67424,2.42668,5.266620871,3.96576,1.15668,4.131,-8.64,1.27,8.732840317,-4.58424,1.90668,4.964945619,3.96576,1.15668,4.131,-8.55,0.75,8.582831701
14/07/2019 23:00,-4.44888,2.46366,5.085484623,3.68112,1.07366,3.8345,-8.13,1.39,8.247969447,-4.36888,1.82366,4.734220976,3.68112,1.07366,3.8345,-8.05,0.75,8.084862398
14/07/2019 23:30,-4.08664,2.74848,4.924913075,3.42336,0.99848,3.566,-7.51,1.75,7.711199647,-4.04664,1.82848,4.440566901,3.42336,0.99848,3.566,-7.47,0.83,7.515969665
15/07/2019 00:00,-3.47184,2.83988,4.48537528,3.42816,0.99988,3.571,-6.9,1.84,7.14112036,-3.43184,1.88988,3.91780196,3.42816,0.99988,3.571,-6.86,0.89,6.91749232
15/07/2019 00:30,-3.20832,2.82924,4.277606363,3.39168,0.98924,3.533,-6.6,1.84,6.851685924,-3.15832,1.87924,3.675122882,3.39168,0.98924,3.533,-6.55,0.89,6.610189105
15/07/2019 01:00,-2.95848,2.90836,4.148633727,3.49152,1.01836,3.637,-6.45,1.89,6.721205249,-2.50848,3.74836,4.510285423,3.49152,1.01836,3.637,-6,2.73,6.59188137
15/07/2019 01:30,-2.76008,1.04706,2.952012237,3.58992,1.04706,3.7395,-6.35,0,6.35,-2.29008,4.03706,4.641370471,3.58992,1.04706,3.7395,-5.88,2.99,6.59655213
15/07/2019 02:00,-2.63896,1.03572,2.834929593,3.55104,1.03572,3.699,-6.19,0,6.19,-2.24896,3.92572,4.524278793,3.55104,1.03572,3.699,-5.8,2.89,6.480131172
15/07/2019 02:30,-2.73928,1.00646,2.918324288,3.45072,1.00646,3.5945,-6.19,0,6.19,-2.34928,3.98646,4.627200001,3.45072,1.00646,3.5945,-5.8,2.98,6.520766826
15/07/2019 03:00,-2.61904,1.01528,2.808943574,3.48096,1.01528,3.626,-6.1,0,6.1,-2.19904,3.99528,4.560486728,3.48096,1.01528,3.626,-5.68,2.98,6.414265352
15/07/2019 03:30,-2.62288,1.01416,2.812120197,3.47712,1.01416,3.622,-6.1,0,6.1,-2.20288,3.93416,4.508912862,3.47712,1.01416,3.622,-5.68,2.92,6.386610995
15/07/2019 04:00,-2.50408,1.00506,2.698251702,3.44592,1.00506,3.5895,-5.95,0,5.95,-2.13408,3.92506,4.467705614,3.44592,1.00506,3.5895,-5.58,2.92,6.2978409
15/07/2019 04:30,-2.71744,0.96908,2.885064332,3.32256,0.96908,3.461,-6.04,0,6.04,-2.34744,3.88908,4.542622348,3.32256,0.96908,3.461,-5.67,2.92,6.377719028
15/07/2019 05:00,-2.53784,0.98938,2.723876769,3.39216,0.98938,3.5335,-5.93,0,5.93,-2.12784,3.90938,4.450949904,3.39216,0.98938,3.5335,-5.52,2.92,6.244741788
15/07/2019 05:30,-2.75224,1.00268,2.929196511,3.43776,1.00268,3.581,-6.19,0,6.19,-2.29224,3.92268,4.543322859,3.43776,1.00268,3.581,-5.73,2.92,6.431119654
15/07/2019 06:00,-2.34232,1.12224,2.597284274,3.84768,1.12224,4.008,-6.19,0,6.19,-1.97232,4.16224,4.60589709,3.84768,1.12224,4.008,-5.82,3.04,6.566125189
15/07/2019 06:30,-1.3684,0.7163,1.544540142,4.8216,1.4063,5.0225,-6.19,-0.69,6.228338462,-0.9984,4.1763,4.29398233,4.8216,1.4063,5.0225,-5.82,2.77,6.445564366
15/07/2019 07:00,1.34984,1.00412,1.682356978,6.69984,1.95412,6.979,-5.35,-0.95,5.433691195,1.71984,4.38412,4.709390385,6.69984,1.95412,6.979,-4.98,2.43,5.541236324
15/07/2019 07:30,5.48776,2.35268,5.970813429,9.43776,2.75268,9.831,-3.95,-0.4,3.970201506,5.75776,4.27268,7.169908967,9.43776,2.75268,9.831,-3.68,1.52,3.981557484
15/07/2019 08:00,16.14752,4.34136,16.72093923,14.74752,4.30136,15.362,1.4,0.04,1.400571312,15.99752,3.00136,16.2766338,14.74752,4.30136,15.362,1.25,-1.3,1.80346888
15/07/2019 08:30,24.09336,4.18848,24.45472062,19.02336,5.54848,19.816,5.07,-1.36,5.24923804,23.32336,4.66848,23.78600066,19.02336,5.54848,19.816,4.3,-0.88,4.389122919
15/07/2019 09:00,28.87032,4.46926,29.21420308,21.22032,6.18926,22.1045,7.65,-1.72,7.840975705,27.43032,4.97926,27.87858471,21.22032,6.18926,22.1045,6.21,-1.21,6.326784333
15/07/2019 09:30,30.4916,4.3663,30.80263376,22.1016,6.4463,23.0225,8.39,-2.08,8.643986349,29.1516,5.0763,29.59027888,22.1016,6.4463,23.0225,7.05,-1.37,7.181879977
15/07/2019 10:00,33.304,4.5345,33.61127945,23.364,6.8145,24.3375,9.94,-2.28,10.19813708,31.974,5.3245,32.41430203,23.364,6.8145,24.3375,8.61,-1.49,8.737974594
15/07/2019 10:30,28.05624,4.24682,28.37583625,21.24624,6.19682,22.1315,6.81,-1.95,7.083685481,26.72624,4.87682,27.16754089,21.24624,6.19682,22.1315,5.48,-1.32,5.636736645
15/07/2019 11:00,24.36768,4.42974,24.76704312,19.26768,5.61974,20.0705,5.1,-1.19,5.236993412,22.92768,4.13974,23.29841105,19.26768,5.61974,20.0705,3.66,-1.48,3.94791084
15/07/2019 11:30,41.0976,6.2243,41.56626801,27.2376,7.9443,28.3725,13.86,-1.72,13.96631662,39.4876,5.4043,39.85570238,27.2376,7.9443,28.3725,12.25,-2.54,12.51055954
15/07/2019 12:00,39.38976,6.21868,39.87762748,26.90976,7.84868,28.031,12.48,-1.63,12.58599619,37.75976,5.30868,38.13111011,26.90976,7.84868,28.031,10.85,-2.54,11.1433433
15/07/2019 12:30,45.01264,6.39702,45.46492741,28.89264,8.42702,30.0965,16.12,-2.03,16.2473167,43.34264,5.63702,43.70767023,28.89264,8.42702,30.0965,14.45,-2.79,14.71688146
15/07/2019 13:00,46.00224,6.37232,46.44149596,30.04224,8.76232,31.294,15.96,-2.39,16.13795836,44.30224,5.80232,44.68059295,30.04224,8.76232,31.294,14.26,-2.96,14.56396924
15/07/2019 13:30,49.52936,6.99648,50.0210779,31.83936,9.28648,33.166,17.69,-2.29,17.83760634,48.04936,6.32648,48.46406241,31.83936,9.28648,33.166,16.21,-2.96,16.4780369
15/07/2019 14:00,46.49528,6.54404,46.95354642,29.94528,8.73404,31.193,16.55,-2.19,16.69426848,45.00528,5.88404,45.38829314,29.94528,8.73404,31.193,15.06,-2.85,15.32729918
15/07/2019 14:30,46.89264,6.42952,47.33136818,30.03264,8.75952,31.284,16.86,-2.33,17.02023795,45.42264,6.07952,45.82768582,30.03264,8.75952,31.284,15.39,-2.68,15.62160363
15/07/2019 15:00,49.64536,6.62698,50.08571287,31.39536,9.15698,32.7035,18.25,-2.53,18.42453256,47.98536,6.47698,48.42051264,31.39536,9.15698,32.7035,16.59,-2.68,16.80507364
15/07/2019 15:30,52.71472,6.80346,53.15194044,32.75472,9.55346,34.1195,19.96,-2.75,20.14855082,51.12472,6.76346,51.57015984,32.75472,9.55346,34.1195,18.37,-2.79,18.58066199
15/07/2019 16:00,42.81088,5.98234,43.22684164,28.19088,8.22234,29.3655,14.62,-2.24,14.79060513,41.41088,6.24234,41.87872719,28.19088,8.22234,29.3655,13.22,-1.98,13.36745301
15/07/2019 16:30,46.02312,6.44216,46.47180866,29.97312,8.74216,31.222,16.05,-2.3,16.21396003,44.44312,7.03216,44.99602415,29.97312,8.74216,31.222,14.47,-1.71,14.57068976
15/07/2019 17:00,37.85728,5.56254,38.26376223,25.75728,7.51254,26.8305,12.1,-1.95,12.25612092,36.49728,6.58254,37.08613326,25.75728,7.51254,26.8305,10.74,-0.93,10.78019017
15/07/2019 17:30,35.37936,7.61148,36.18886212,24.51936,7.15148,25.541,10.86,0.46,10.86973781,33.97936,4.58148,34.28683224,24.51936,7.15148,25.541,9.46,-2.57,9.802882229
15/07/2019 18:00,26.44496,7.11978,27.38662405,20.12496,5.86978,20.9635,6.32,1.25,6.442429666,24.68496,3.63978,24.95185862,20.12496,5.86978,20.9635,4.56,-2.23,5.076071315
15/07/2019 18:30,18.57408,6.03494,19.52989884,15.75408,4.59494,16.4105,2.82,1.44,3.166385952,16.57408,2.89494,16.82500536,15.75408,4.59494,16.4105,0.82,-1.7,1.887432118
15/07/2019 19:00,12.18664,5.53402,13.38430319,12.83664,3.74402,13.3715,-0.65,1.79,1.904363411,10.66664,2.04402,10.86071944,12.83664,3.74402,13.3715,-2.17,-1.7,2.756610237
15/07/2019 19:30,5.19064,4.58352,6.924694881,9.20064,2.68352,9.584,-4.01,1.9,4.437352814,3.66064,1.30352,3.885801024,9.20064,2.68352,9.584,-5.54,-1.38,5.709290674
15/07/2019 20:00,-0.2476,3.9132,3.921025376,6.4224,1.8732,6.69,-6.67,2.04,6.974991039,-1.7576,0.5632,1.845630516,6.4224,1.8732,6.69,-8.18,-1.31,8.28423201
15/07/2019 20:30,-2.74072,3.55354,4.487671183,5.18928,1.51354,5.4055,-7.93,2.04,8.188192719,-3.97072,1.40354,4.211477395,5.18928,1.51354,5.4055,-9.16,-0.11,9.160660457
15/07/2019 21:00,-4.09224,1.33518,4.304548042,4.57776,1.33518,4.7685,-8.67,0,8.67,-5.00224,2.17518,5.454705588,4.57776,1.33518,4.7685,-9.58,0.84,9.61675621
15/07/2019 21:30,-5.29184,1.19238,5.424512941,4.08816,1.19238,4.2585,-9.38,0,9.38,-5.91184,2.18238,6.301796145,4.08816,1.19238,4.2585,-10,0.99,10.04888551
15/07/2019 22:00,-5.128,1.866,5.456953362,4.032,1.176,4.2,-9.16,0.69,9.18595123,-5.918,2.166,6.30192669,4.032,1.176,4.2,-9.95,0.99,9.999129962
15/07/2019 22:30,-4.38456,1.93992,4.7945444,4.28544,1.24992,4.464,-8.67,0.69,8.697413409,-5.30456,2.02992,5.67969471,4.28544,1.24992,4.464,-9.59,0.78,9.621668255
15/07/2019 23:00,-3.18576,1.34582,3.458366413,4.61424,1.34582,4.8065,-7.8,0,7.8,-3.70576,2.63582,4.547549258,4.61424,1.34582,4.8065,-8.32,1.29,8.419412093
15/07/2019 23:30,-2.0824,1.3818,2.499152056,4.7376,1.3818,4.935,-6.82,0,6.82,-2.6624,2.6718,3.771854849,4.7376,1.3818,4.935,-7.4,1.29,7.5115977
16/07/2019 00:00,-1.5744,2.0608,2.593382347,4.6656,1.3608,4.86,-6.24,0.7,6.279140069,-2.1944,2.4208,3.267363463,4.6656,1.3608,4.86,-6.86,1.06,6.94141196
16/07/2019 00:30,-1.21152,2.31164,2.60987743,4.66848,1.36164,4.863,-5.88,0.95,5.95624882,-1.91152,2.42164,3.08516596,4.66848,1.36164,4.863,-6.58,1.06,6.664833081
16/07/2019 01:00,-1.21344,0.73108,1.416656133,4.66656,1.36108,4.861,-5.88,-0.63,5.913653693,-1.47344,4.12108,4.376565526,4.66656,1.36108,4.861,-6.14,2.76,6.731805107
16/07/2019 01:30,-1.58392,-0.48656,1.656968075,4.60608,1.34344,4.798,-6.19,-1.83,6.454843143,-1.37392,5.26344,5.439803011,4.60608,1.34344,4.798,-5.98,3.92,7.150300693
16/07/2019 02:00,-1.79176,1.97282,2.665037082,4.39824,1.28282,4.5815,-6.19,0.69,6.228338462,-1.95176,3.51282,4.018615614,4.39824,1.28282,4.5815,-6.35,2.23,6.730185733
16/07/2019 02:30,-1.75496,1.94272,2.618023224,4.29504,1.25272,4.474,-6.05,0.69,6.089219983,-2.05496,3.48272,4.043785256,4.29504,1.25272,4.474,-6.35,2.23,6.730185733
16/07/2019 03:00,-1.72584,1.92788,2.58751715,4.24416,1.23788,4.421,-5.97,0.69,6.009742091,-2.03584,3.23788,3.824723702,4.24416,1.23788,4.421,-6.28,2,6.590781441
16/07/2019 03:30,-1.70424,1.93418,2.577884064,4.26576,1.24418,4.4435,-5.97,0.69,6.009742091,-2.01424,3.24418,3.81862104,4.26576,1.24418,4.4435,-6.28,2,6.590781441
16/07/2019 04:00,-1.96584,1.85788,2.704855819,4.00416,1.16788,4.171,-5.97,0.69,6.009742091,-2.27584,3.16788,3.900629616,4.00416,1.16788,4.171,-6.28,2,6.590781441
16/07/2019 04:30,-2.58736,1.74952,3.123339879,3.63264,1.05952,3.784,-6.22,0.69,6.25815468,-2.88736,3.05952,4.206840905,3.63264,1.05952,3.784,-6.52,2,6.819853371
16/07/2019 05:00,-2.45912,1.86734,3.087754823,3.59088,1.04734,3.7405,-6.05,0.82,6.105317355,-2.75912,3.10734,4.155515016,3.59088,1.04734,3.7405,-6.35,2.06,6.675784598
16/07/2019 05:30,-1.61384,2.02638,2.590501004,4.13616,1.20638,4.3085,-5.75,0.82,5.808175273,-1.91384,3.34638,3.855002289,4.13616,1.20638,4.3085,-6.05,2.14,6.417328104
16/07/2019 06:00,1.62856,2.38958,2.891764211,5.75856,1.67958,5.9985,-4.13,0.71,4.190584685,1.22856,3.81958,4.01229997,5.75856,1.67958,5.9985,-4.53,2.14,5.01003992
16/07/2019 06:30,2.62184,2.65012,3.7278923,6.65184,1.94012,6.929,-4.03,0.71,4.092065493,1.95184,3.38012,3.903189798,6.65184,1.94012,6.929,-4.7,1.44,4.915648482
16/07/2019 07:00,5.23912,3.18016,6.128767902,8.46912,2.47016,8.822,-3.23,0.71,3.307113545,4.27912,3.34016,5.428400943,8.46912,2.47016,8.822,-4.19,0.87,4.279369112
16/07/2019 07:30,10.44248,1.12114,10.50249225,12.07248,3.52114,12.5755,-1.63,-2.4,2.901189411,10.20248,5.87114,11.77118868,12.07248,3.52114,12.5755,-1.87,2.35,3.003231593
16/07/2019 08:00,11.04192,1.33806,11.1226976,12.30192,3.58806,12.8145,-1.26,-2.25,2.578778781,10.06192,4.30806,10.94539241,12.30192,3.58806,12.8145,-2.24,0.72,2.352870587
16/07/2019 08:30,13.26584,0.56212,13.27774415,13.75584,4.01212,14.329,-0.49,-3.45,3.484623366,12.01584,4.18212,12.72283532,13.75584,4.01212,14.329,-1.74,0.17,1.748284874
16/07/2019 09:00,25.09912,1.70516,25.15697508,19.14912,5.58516,19.947,5.95,-3.88,7.103302049,23.10912,6.76516,24.07901196,19.14912,5.58516,19.947,3.96,1.18,4.132069699
16/07/2019 09:30,36.48392,2.80156,36.59132625,25.75392,7.51156,26.827,10.73,-4.71,11.71823366,35.19392,8.29156,36.15746081,25.75392,7.51156,26.827,9.44,0.78,9.472169762
16/07/2019 10:00,40.9296,3.1278,41.04893773,27.9696,8.1578,29.135,12.96,-5.03,13.90188836,39.6196,8.9378,40.6152308,27.9696,8.1578,29.135,11.65,0.78,11.67608239
16/07/2019 10:30,52.84616,4.16138,53.00975109,33.77616,9.85138,35.1835,19.07,-5.69,19.90077888,51.40616,9.03138,52.19347766,33.77616,9.85138,35.1835,17.63,-0.82,17.64905947
16/07/2019 11:00,52.6076,4.1618,52.77196374,33.5376,9.7818,34.935,19.07,-5.62,19.88087775,50.8876,8.7218,51.62961969,33.5376,9.7818,34.935,17.35,-1.06,17.38235024
16/07/2019 11:30,44.04304,3.16422,44.15655852,29.12304,8.49422,30.3365,14.92,-5.33,15.84346237,42.53304,7.80422,43.24309588,29.12304,8.49422,30.3365,13.41,-0.69,13.42773994
16/07/2019 12:00,48.35088,3.47984,48.47594128,31.37088,9.14984,32.678,16.98,-5.67,17.90165635,46.83088,8.37984,47.57471009,31.37088,9.14984,32.678,15.46,-0.77,15.47916341
16/07/2019 12:30,32.80224,2.04232,32.86575756,23.56224,6.87232,24.544,9.24,-4.83,10.42624093,31.45224,7.61232,32.36032782,23.56224,6.87232,24.544,7.89,0.74,7.924626174
16/07/2019 13:00,31.86576,1.98418,31.92747454,22.74576,6.63418,23.6935,9.12,-4.65,10.2370357,30.63576,7.43418,31.5248604,22.74576,6.63418,23.6935,7.89,0.8,7.930453959
16/07/2019 13:30,37.64624,2.45932,37.72648461,25.50624,7.43932,26.569,12.14,-4.98,13.12173769,36.29624,8.09932,37.18892339,25.50624,7.43932,26.569,10.79,0.66,10.81016651
16/07/2019 14:00,56.21112,3.99866,56.35316578,34.76112,10.13866,36.2095,21.45,-6.14,22.31147911,54.79112,9.12866,55.5463704,34.76112,10.13866,36.2095,20.03,-1.01,20.05544814
16/07/2019 14:30,55.80608,5.25844,56.05327605,34.48608,10.05844,35.923,21.32,-4.8,21.85365873,54.07608,8.15844,54.68804779,34.48608,10.05844,35.923,19.59,-1.9,19.68192318
16/07/2019 15:00,59.54568,6.97124,59.95236604,36.41568,10.62124,37.933,23.13,-3.65,23.41622087,57.57568,7.27124,58.03300663,36.41568,10.62124,37.933,21.16,-3.35,21.42354079
16/07/2019 15:30,60.95032,6.97176,61.3477542,37.00032,10.79176,38.542,23.95,-3.82,24.25272974,59.02032,7.71176,59.52200782,37.00032,10.79176,38.542,22.02,-3.08,22.2343608
16/07/2019 16:00,58.68832,6.72076,59.07188434,35.96832,10.49076,37.467,22.72,-3.77,23.03066,57.05832,8.07076,57.62628782,35.96832,10.49076,37.467,21.09,-2.42,21.22838901
16/07/2019 16:30,52.58248,6.58864,52.99365415,33.01248,9.62864,34.388,19.57,-3.04,19.80470904,50.97248,7.91864,51.58389843,33.01248,9.62864,34.388,17.96,-1.71,18.04122224
16/07/2019 17:00,46.2588,6.1609,46.66726118,29.9688,8.7409,31.2175,16.29,-2.58,16.49304399,44.3788,6.8709,44.90754008,29.9688,8.7409,31.2175,14.41,-1.87,14.53082929
16/07/2019 17:30,38.18424,8.31832,39.07979826,25.91424,7.55832,26.994,12.27,0.76,12.29351455,36.41424,5.10832,36.77080102,25.91424,7.55832,26.994,10.5,-2.45,10.78204526
16/07/2019 18:00,26.66328,6.76554,27.50823571,19.97328,5.82554,20.8055,6.69,0.94,6.755716098,24.81328,3.99554,25.13291078,19.97328,5.82554,20.8055,4.84,-1.83,5.174408179
16/07/2019 18:30,16.90768,5.42474,17.75661699,15.06768,4.39474,15.6955,1.84,1.03,2.108672568,14.87768,2.97474,15.17216004,15.06768,4.39474,15.6955,-0.19,-1.42,1.432654878
16/07/2019 19:00,6.63032,4.33176,7.919929798,10.36032,3.02176,10.792,-3.73,1.31,3.953353007,5.68032,1.87176,5.98076256,10.36032,3.02176,10.792,-4.68,-1.15,4.819221929
16/07/2019 19:30,1.09376,3.60318,3.765530115,7.31376,2.13318,7.6185,-6.22,1.47,6.391345711,-0.75624,1.04318,1.28845778,7.31376,2.13318,7.6185,-8.07,-1.09,8.143279438
16/07/2019 20:00,-1.4776,3.2207,3.543474319,6.0024,1.7507,6.2525,-7.48,1.47,7.623076807,-3.2876,0.6607,3.35333241,6.0024,1.7507,6.2525,-9.29,-1.09,9.35372653
16/07/2019 20:30,-3.19424,2.79418,4.243891027,4.98576,1.45418,5.1935,-8.18,1.34,8.289028894,-4.73424,0.49418,4.759962421,4.98576,1.45418,5.1935,-9.72,-0.96,9.767292358
16/07/2019 21:00,-4.50008,1.47706,4.736288236,4.30992,1.25706,4.4895,-8.81,0.22,8.81274645,-5.84008,2.97706,6.555106456,4.30992,1.25706,4.4895,-10.15,1.72,10.29470252
16/07/2019 21:30,-5.82336,0.02152,5.823399763,3.77664,1.10152,3.934,-9.6,-1.08,9.66055899,-6.55336,3.04152,7.22477482,3.77664,1.10152,3.934,-10.33,1.94,10.5105899
16/07/2019 22:00,-6.40448,-0.26464,6.409945273,3.51552,1.02536,3.662,-9.92,-1.29,10.00352438,-7.06448,3.05536,7.696889138,3.51552,1.02536,3.662,-10.58,2.03,10.77298937
16/07/2019 22:30,-5.89744,-0.17092,5.899916288,3.56256,1.03908,3.711,-9.46,-1.21,9.537069781,-6.61744,3.06908,7.294502327,3.56256,1.03908,3.711,-10.18,2.03,10.3804287
16/07/2019 23:00,-5.17568,-0.29874,5.18429446,3.60432,1.05126,3.7545,-8.78,-1.35,8.883180737,-5.54568,3.43126,6.521358129,3.60432,1.05126,3.7545,-9.15,2.38,9.454464554
16/07/2019 23:30,-4.34376,0.24182,4.350485933,3.60624,1.05182,3.7565,-7.95,-0.81,7.991157613,-4.91376,3.37182,5.959379787,3.60624,1.05182,3.7565,-8.52,2.32,8.830220835
17/07/2019 00:00,-3.34744,2.08158,3.941868827,3.74256,1.09158,3.8985,-7.09,0.99,7.158784813,-4.03744,1.95158,4.484371333,3.74256,1.09158,3.8985,-7.78,0.86,7.827387815
17/07/2019 00:30,-2.79744,2.11658,3.507931221,3.86256,1.12658,4.0235,-6.66,0.99,6.733179041,-3.48744,1.98658,4.013569216,3.86256,1.12658,4.0235,-7.35,0.86,7.400141891
17/07/2019 01:00,-2.37008,2.20956,3.240283105,4.00992,1.16956,4.177,-6.38,1.04,6.464209155,-3.06008,2.02956,3.671948175,4.00992,1.16956,4.177,-7.07,0.86,7.12211345
17/07/2019 01:30,-2.76496,2.15272,3.504169973,3.81504,1.11272,3.974,-6.58,1.04,6.661681469,-3.37496,1.97272,3.909217211,3.81504,1.11272,3.974,-7.19,0.86,7.241249892
17/07/2019 02:00,-2.90608,2.11156,3.592211937,3.67392,1.07156,3.827,-6.58,1.04,6.661681469,-3.51608,2.09156,4.09114187,3.67392,1.07156,3.827,-7.19,1.02,7.261990085
17/07/2019 02:30,-3.07264,2.06298,3.700946237,3.50736,1.02298,3.6535,-6.58,1.04,6.661681469,-3.62264,2.04298,4.159000824,3.50736,1.02298,3.6535,-7.13,1.02,7.202589812
17/07/2019 03:00,-2.8972,2.1829,3.627508821,3.4728,1.0129,3.6175,-6.37,1.17,6.476557728,-3.4772,2.1129,4.068816321,3.4728,1.0129,3.6175,-6.95,1.1,7.03651192
