Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2019 03:30,-3.10136,2.04252,3.713532254,3.36864,0.98252,3.509,-6.47,1.06,6.556256554,-3.66136,2.01252,4.17801314,3.36864,0.98252,3.509,-7.03,1.03,7.105054539
17/07/2019 04:00,-3.4436,2.0427,4.003873656,3.0264,0.8827,3.1525,-6.47,1.16,6.573165143,-4.0036,1.9827,4.46765176,3.0264,0.8827,3.1525,-7.03,1.1,7.115539333
17/07/2019 04:30,-4.30344,1.89108,4.70061479,2.50656,0.73108,2.611,-6.81,1.16,6.908089461,-4.85344,1.83108,5.187362895,2.50656,0.73108,2.611,-7.36,1.1,7.441747107
17/07/2019 05:00,-4.12912,1.89234,4.542090119,2.51088,0.73234,2.6155,-6.64,1.16,6.740563775,-4.66912,1.92234,5.049363589,2.51088,0.73234,2.6155,-7.18,1.19,7.277946139
17/07/2019 05:30,-3.12936,2.22102,3.837424117,3.02064,0.88102,3.1465,-6.15,1.34,6.294291064,-3.70936,2.19102,4.30812259,3.02064,0.88102,3.1465,-6.73,1.31,6.856310961
17/07/2019 06:00,-1.99044,2.55708,3.240448969,4.16256,1.21408,4.336,-6.153,1.343,6.297861383,-2.57044,2.52708,3.604621356,4.16256,1.21408,4.336,-6.733,1.313,6.859829298
17/07/2019 06:30,0.9616,2.6913,2.857931114,5.6616,1.6513,5.8975,-4.7,1.04,4.813688814,0.1016,2.6013,2.60328336,5.6616,1.6513,5.8975,-5.56,0.95,5.640576212
17/07/2019 07:00,3.52288,2.96084,4.601875379,7.44288,2.17084,7.753,-3.92,0.79,3.998812324,2.55288,2.89084,3.856702244,7.44288,2.17084,7.753,-4.89,0.72,4.942721922
17/07/2019 07:30,7.68416,3.60788,8.488999529,10.00416,2.91788,10.421,-2.32,0.69,2.420433845,6.61416,3.63788,7.548594796,10.00416,2.91788,10.421,-3.39,0.72,3.465616828
17/07/2019 08:00,10.60008,4.22794,11.41215022,12.13008,3.53794,12.6355,-1.53,0.69,1.678392088,9.91008,2.53794,10.22989858,12.13008,3.53794,12.6355,-2.22,-1,2.43483059
17/07/2019 08:30,13.472,2.2485,13.65835042,13.572,3.9585,14.1375,-0.1,-1.71,1.712921481,12.032,2.7685,12.34640094,13.572,3.9585,14.1375,-1.54,-1.19,1.946201428
17/07/2019 09:00,16.17,3.2175,16.48700113,14.7,4.2875,15.3125,1.47,-1.07,1.818185909,14.02,2.7375,14.28475783,14.7,4.2875,15.3125,-0.68,-1.55,1.692601548
17/07/2019 09:30,28.2552,4.6361,28.63301853,20.9352,6.1061,21.8075,7.32,-1.47,7.466143583,26.7852,4.0061,27.08312715,20.9352,6.1061,21.8075,5.85,-2.1,6.215504807
17/07/2019 10:00,37.29568,6.18624,37.80525508,25.49568,7.43624,26.558,11.8,-1.25,11.86602292,35.54568,4.40624,35.81773747,25.49568,7.43624,26.558,10.05,-3.03,10.49682809
17/07/2019 10:30,45.71032,6.90426,46.22880228,29.74032,8.67426,30.9795,15.97,-1.77,16.06778765,44.01032,5.07426,44.30187785,29.74032,8.67426,30.9795,14.27,-3.6,14.7170955
17/07/2019 11:00,47.58816,6.92488,48.08936405,30.90816,9.01488,32.196,16.68,-2.09,16.81042831,46.52816,5.67488,46.87295527,30.90816,9.01488,32.196,15.62,-3.34,15.97310239
17/07/2019 11:30,45.97776,6.50018,46.4349734,30.61776,8.93018,31.8935,15.36,-2.43,15.5510289,45.86776,5.72018,46.22306639,30.61776,8.93018,31.8935,15.25,-3.21,15.58417787
17/07/2019 12:00,49.06224,6.55232,49.49784128,32.20224,9.39232,33.544,16.86,-2.84,17.09752029,49.04224,5.64232,49.36574804,32.20224,9.39232,33.544,16.84,-3.75,17.25248098
17/07/2019 12:30,50.08288,6.75084,50.53581611,32.88288,9.59084,34.253,17.2,-2.84,17.43288846,50.04288,5.99084,50.40019844,32.88288,9.59084,34.253,17.16,-3.6,17.5335564
17/07/2019 13:00,33.09304,5.25672,33.50794535,24.26304,7.07672,25.274,8.83,-1.82,9.015614233,33.04304,4.36672,33.33032757,24.26304,7.07672,25.274,8.78,-2.71,9.188715906
17/07/2019 13:30,26.18552,4.61286,26.58871819,20.85552,6.08286,21.7245,5.33,-1.47,5.528996292,26.29552,3.89286,26.58211299,20.85552,6.08286,21.7245,5.44,-2.19,5.864273186
17/07/2019 14:00,26.65904,4.81472,27.09032932,20.99904,6.12472,21.874,5.66,-1.31,5.80962133,26.80904,3.93472,27.09624784,20.99904,6.12472,21.874,5.81,-2.19,6.209041794
17/07/2019 14:30,37.88152,5.89086,38.33682028,26.47152,7.72086,27.5745,11.41,-1.83,11.55582104,37.90152,4.95086,38.22350367,26.47152,7.72086,27.5745,11.43,-2.77,11.76085881
17/07/2019 15:00,43.66288,6.32084,44.11802475,29.04288,8.47084,30.253,14.62,-2.15,14.77724264,43.78288,5.50084,44.12708717,29.04288,8.47084,30.253,14.74,-2.97,15.03623956
17/07/2019 15:30,48.72384,6.81112,49.19760096,31.44384,9.17112,32.754,17.28,-2.36,17.44041284,48.79384,6.03112,49.16516277,31.44384,9.17112,32.754,17.35,-3.14,17.63184902
17/07/2019 16:00,43.79048,6.41514,44.25788246,29.16048,8.50514,30.3755,14.63,-2.09,14.77853173,43.96048,5.77514,44.33820073,29.16048,8.50514,30.3755,14.8,-2.73,15.04968106
17/07/2019 16:30,42.46112,5.64616,42.83486704,28.82112,8.40616,30.022,13.64,-2.76,13.91643633,42.96112,6.75616,43.48911967,28.82112,8.40616,30.022,14.14,-1.65,14.23594394
17/07/2019 17:00,22.02824,3.94782,22.37920106,18.43824,5.37782,19.2065,3.59,-1.43,3.864324003,21.96824,4.53782,22.43201683,18.43824,5.37782,19.2065,3.53,-0.84,3.62856721
17/07/2019 17:30,12.66304,3.19422,13.05969462,14.24304,4.15422,14.8365,-1.58,-0.96,1.848783384,12.84304,3.39422,13.28399058,14.24304,4.15422,14.8365,-1.4,-0.76,1.59298462
17/07/2019 18:00,8.6024,3.5182,9.294031257,12.0624,3.5182,12.565,-3.46,0,3.46,9.0824,2.7582,9.491978561,12.0624,3.5182,12.565,-2.98,-0.76,3.075386155
17/07/2019 18:30,10.50312,3.75466,11.15405762,12.87312,3.75466,13.4095,-2.37,0,2.37,11.10312,3.06466,11.5183078,12.87312,3.75466,13.4095,-1.77,-0.69,1.899736824
17/07/2019 19:00,7.37608,3.26844,8.067791284,11.20608,3.26844,11.673,-3.83,0,3.83,8.03608,2.57844,8.439605121,11.20608,3.26844,11.673,-3.17,-0.69,3.24422564
17/07/2019 19:30,-3.32104,1.72928,3.744291121,5.92896,1.72928,6.176,-9.25,0,9.25,-2.51104,1.72928,3.048890159,5.92896,1.72928,6.176,-8.44,0,8.44
17/07/2019 20:00,-3.568,2.576,4.400727213,6.432,1.876,6.7,-10,0.7,10.02447006,-2.758,1.186,3.002192532,6.432,1.876,6.7,-9.19,-0.69,9.215866753
17/07/2019 20:30,-5.75216,2.12562,6.132340911,4.88784,1.42562,5.0915,-10.64,0.7,10.66300145,-4.83216,1.42562,5.038071322,4.88784,1.42562,5.0915,-9.72,0,9.72
17/07/2019 21:00,-6.05216,1.98562,6.369562579,4.40784,1.28562,4.5915,-10.46,0.7,10.4833964,-5.16216,1.28562,5.3198416,4.40784,1.28562,4.5915,-9.57,0,9.57
17/07/2019 21:30,-6.5756,1.1942,6.683160106,4.0944,1.1942,4.265,-10.67,0,10.67,-5.4756,1.1942,5.604311644,4.0944,1.1942,4.265,-9.57,0,9.57
17/07/2019 22:00,-6.48024,1.88868,6.749860932,3.86976,1.12868,4.031,-10.35,0.76,10.37786587,-5.40024,1.12868,5.516929454,3.86976,1.12868,4.031,-9.27,0,9.27
17/07/2019 22:30,-5.874,1.8905,6.170726558,3.876,1.1305,4.0375,-9.75,0.76,9.779575655,-4.824,2.1105,5.265471133,3.876,1.1305,4.0375,-8.7,0.98,8.755021416
17/07/2019 23:00,-5.38904,1.81028,5.684968408,3.84096,1.12028,4.001,-9.23,0.69,9.255754967,-4.17904,1.97028,4.620214129,3.84096,1.12028,4.001,-8.02,0.85,8.064917855
17/07/2019 23:30,-4.79696,0.02172,4.797009172,3.74304,1.09172,3.899,-8.54,-1.07,8.606770591,-3.47696,3.72172,5.093176867,3.74304,1.09172,3.899,-7.22,2.63,7.684093961
18/07/2019 00:00,-4.00992,-0.14456,4.012524891,3.79008,1.10544,3.948,-7.8,-1.25,7.899525302,-2.65992,4.12544,4.908607705,3.79008,1.10544,3.948,-6.45,3.02,7.122001123
18/07/2019 00:30,-3.344,-2.257,4.034400203,4.056,1.183,4.225,-7.4,-3.44,8.160490181,-1.654,6.413,6.622860787,4.056,1.183,4.225,-5.71,5.23,7.743190557
18/07/2019 01:00,-3.33032,-3.09926,4.54933444,3.97968,1.16074,4.1455,-7.31,-4.26,8.4607151,-1.41032,7.42074,7.553567677,3.97968,1.16074,4.1455,-5.39,6.26,8.260732413
18/07/2019 01:30,-3.22232,-3.12776,4.490682443,4.08768,1.19224,4.258,-7.31,-4.32,8.491083559,-1.30232,7.55224,7.663704483,4.08768,1.19224,4.258,-5.39,6.36,8.336767959
18/07/2019 02:00,-2.8524,-1.0657,3.044979844,4.1976,1.2243,4.3725,-7.05,-2.29,7.412597386,-1.1924,5.6743,5.798232338,4.1976,1.2243,4.3725,-5.39,4.45,6.98960657
18/07/2019 02:30,-2.53408,0.20256,2.542162859,4.22592,1.23256,4.402,-6.76,-1.03,6.838018719,-1.16408,4.66256,4.805678724,4.22592,1.23256,4.402,-5.39,3.43,6.388818357
18/07/2019 03:00,-1.88856,0.44292,1.939803341,4.50144,1.31292,4.689,-6.39,-0.87,6.448953403,-0.50856,4.61292,4.640868906,4.50144,1.31292,4.689,-5.01,3.3,5.999174943
18/07/2019 03:30,-2.03472,0.42654,2.078947294,4.44528,1.29654,4.6305,-6.48,-0.87,6.538141938,-0.66472,4.59654,4.644354923,4.44528,1.29654,4.6305,-5.11,3.3,6.082935147
18/07/2019 04:00,-2.23248,0.36886,2.262747147,4.24752,1.23886,4.4245,-6.48,-0.87,6.538141938,-0.86248,4.53886,4.620078122,4.24752,1.23886,4.4245,-5.11,3.3,6.082935147
18/07/2019 04:30,-2.05632,0.42024,2.098821955,4.42368,1.29024,4.608,-6.48,-0.87,6.538141938,-0.68632,4.59024,4.641264741,4.42368,1.29024,4.608,-5.11,3.3,6.082935147
18/07/2019 05:00,-1.76168,0.51076,1.834227957,4.52832,1.32076,4.717,-6.29,-0.81,6.341939766,-0.42168,4.73076,4.749516207,4.52832,1.32076,4.717,-4.95,3.41,6.010873481
18/07/2019 05:30,-1.69496,0.59022,1.794783845,4.59504,1.34022,4.7865,-6.29,-0.75,6.334556022,-0.41496,4.75022,4.768310167,4.59504,1.34022,4.7865,-5.01,3.41,6.060379526
18/07/2019 06:00,-1.11504,0.76978,1.354944814,5.00496,1.45978,5.2135,-6.12,-0.69,6.158774229,-0.00504,4.52978,4.529782804,5.00496,1.45978,5.2135,-5.01,3.07,5.875797818
18/07/2019 06:30,-2.156,0.7695,2.289206467,5.004,1.4595,5.2125,-7.16,-0.69,7.193170372,-1.166,3.7795,3.955271957,5.004,1.4595,5.2125,-6.17,2.32,6.591760008
18/07/2019 07:00,-2.31728,-1.77004,2.915960939,5.62272,1.63996,5.857,-7.94,-3.41,8.641278841,-0.54728,6.17996,6.204145469,5.62272,1.63996,5.857,-6.17,4.54,7.660319837
18/07/2019 07:30,0.34744,-1.00658,1.064855788,7.41744,2.16342,7.7265,-7.07,-3.17,7.748148166,1.90744,5.66342,5.97600648,7.41744,2.16342,7.7265,-5.51,3.5,6.527641228
18/07/2019 08:00,4.15184,-1.59238,4.446734695,9.59184,2.79762,9.9915,-5.44,-4.39,6.990400561,5.65184,6.66762,8.740735201,9.59184,2.79762,9.9915,-3.94,3.87,5.522725776
18/07/2019 08:30,7.76208,-1.05856,7.833928465,11.42208,3.33144,11.898,-3.66,-4.39,5.715566464,9.13208,6.69144,11.32123025,11.42208,3.33144,11.898,-2.29,3.36,4.06616527
18/07/2019 09:00,18.56872,-0.94454,18.59272756,16.81872,4.90546,17.5195,1.75,-5.85,6.106144446,19.47872,8.47546,21.24273888,16.81872,4.90546,17.5195,2.66,3.57,4.452022013
18/07/2019 09:30,25.54,-0.53,25.54549863,20.4,5.95,21.25,5.14,-6.48,8.271033793,26.05,9.52,27.73504822,20.4,5.95,21.25,5.65,3.57,6.683367415
18/07/2019 10:00,29.96432,-0.15374,29.9647144,22.68432,6.61626,23.6295,7.28,-6.77,9.941393263,30.89432,10.03626,32.4836193,22.68432,6.61626,23.6295,8.21,3.42,8.893846187
18/07/2019 10:30,41.86456,0.58758,41.86868322,28.65456,8.35758,29.8485,13.21,-7.77,15.32569737,42.26456,10.95758,43.66190091,28.65456,8.35758,29.8485,13.61,2.6,13.85612139
18/07/2019 11:00,54.8608,1.4044,54.87877291,35.0208,10.2144,36.48,19.84,-8.81,21.70810217,55.0508,12.1444,56.37443598,35.0208,10.2144,36.48,20.03,1.93,20.1227682
18/07/2019 11:30,48.78168,0.86924,48.78942387,32.19168,9.38924,33.533,16.59,-8.52,18.64989276,49.07168,11.61924,50.42852879,32.19168,9.38924,33.533,16.88,2.23,17.02666438
18/07/2019 12:00,36.9396,-0.4422,36.94224667,26.0496,7.5978,27.135,10.89,-8.04,13.5363843,37.5396,10.3678,38.94499769,26.0496,7.5978,27.135,11.49,2.77,11.81917933
18/07/2019 12:30,39.8388,0.1934,39.83926943,27.2688,7.9534,28.405,12.57,-7.76,14.77235594,39.9488,10.9234,41.41530259,27.2688,7.9534,28.405,12.68,2.97,13.02318317
18/07/2019 13:00,34.88072,-0.35354,34.88251164,25.05072,7.30646,26.0945,9.83,-7.66,12.46212261,35.36072,10.52646,36.89426621,25.05072,7.30646,26.0945,10.31,3.22,10.8011342
18/07/2019 13:30,39.14776,0.10518,39.1479013,27.37776,7.98518,28.5185,11.77,-7.88,14.16429666,39.83776,10.94518,41.31396964,27.37776,7.98518,28.5185,12.46,2.96,12.80676384
18/07/2019 14:00,38.25304,-0.08578,38.25313618,26.72304,7.79422,27.8365,11.53,-7.88,13.96550393,38.81304,10.82422,40.29411635,26.72304,7.79422,27.8365,12.09,3.03,12.46390789
18/07/2019 14:30,33.8696,-0.3672,33.87159046,24.4896,7.1428,25.51,9.38,-7.51,12.01601015,34.5096,10.4428,36.05502134,24.4896,7.1428,25.51,10.02,3.3,10.54942652
18/07/2019 15:00,32.81032,-0.42824,32.81311457,23.80032,6.94176,24.792,9.01,-7.37,11.64031787,33.40032,10.34176,34.96474476,23.80032,6.94176,24.792,9.6,3.4,10.18430165
18/07/2019 15:30,40.10248,0.38364,40.104315,27.13248,7.91364,28.263,12.97,-7.53,14.99739311,40.74248,11.31364,42.28413564,27.13248,7.91364,28.263,13.61,3.4,14.02826076
18/07/2019 16:00,27.52392,-0.63844,27.53132358,21.19392,6.18156,22.077,6.33,-6.82,9.304907307,28.39392,10.23156,30.18111186,21.19392,6.18156,22.077,7.2,4.05,8.260901888
18/07/2019 16:30,20.72976,-0.96632,20.75227033,18.14976,5.29368,18.906,2.58,-6.26,6.770819744,21.92976,9.90368,24.06236171,18.14976,5.29368,18.906,3.78,4.61,5.96158536
18/07/2019 17:00,16.5088,-1.7716,16.60358528,16.3488,4.7684,17.03,0.16,-6.54,6.541956894,18.2588,10.0684,20.85081428,16.3488,4.7684,17.03,1.91,5.3,5.633657782
18/07/2019 17:30,11.9932,-2.1524,12.18481317,14.0832,4.1076,14.67,-2.09,-6.26,6.599674234,13.7932,9.9076,16.98272369,14.0832,4.1076,14.67,-0.29,5.8,5.807245474
18/07/2019 18:00,7.83792,-2.59894,8.257571014,11.79792,3.44106,12.2895,-3.96,-6.04,7.22240957,9.39792,9.47106,13.34248395,11.79792,3.44106,12.2895,-2.4,6.03,6.490061633
18/07/2019 18:30,7.41472,-1.80154,7.630440292,11.51472,3.35846,11.9945,-4.1,-5.16,6.590569019,8.93472,8.75846,12.51158835,11.51472,3.35846,11.9945,-2.58,5.4,5.984680443
18/07/2019 19:00,8.822,0.1735,8.823705925,12.012,3.5035,12.5125,-3.19,-3.33,4.61139892,9.952,7.4435,12.42771082,12.012,3.5035,12.5125,-2.06,3.94,4.446031939
18/07/2019 19:30,5.41816,-0.29262,5.426056049,10.20816,2.97738,10.6335,-4.79,-3.27,5.799741374,6.71816,7.13738,9.801829781,10.20816,2.97738,10.6335,-3.49,4.16,5.430073664
18/07/2019 20:00,-0.31584,-0.94712,0.998394311,7.24416,2.11288,7.546,-7.56,-3.06,8.155807747,1.16416,6.27288,6.379991536,7.24416,2.11288,7.546,-6.08,4.16,7.366953237
18/07/2019 20:30,-3.5908,-1.4619,3.87698288,5.4792,1.5981,5.7075,-9.07,-3.06,9.572277681,-2.0908,5.7581,6.125941581,5.4792,1.5981,5.7075,-7.57,4.16,8.637736972
18/07/2019 21:00,-4.77312,-1.72216,5.074298927,4.82688,1.40784,5.028,-9.6,-3.13,10.09737094,-3.14312,5.72784,6.53355603,4.82688,1.40784,5.028,-7.97,4.32,9.065500538
18/07/2019 21:30,-6.25816,-1.87488,6.532973412,4.13184,1.20512,4.304,-10.39,-3.08,10.83690454,-4.42816,5.64512,7.174676355,4.13184,1.20512,4.304,-8.56,4.44,9.642987089
18/07/2019 22:00,-6.7228,0.0196,6.722828571,3.6672,1.0696,3.82,-10.39,-1.05,10.44292105,-5.4428,3.2996,6.36485915,3.6672,1.0696,3.82,-9.11,2.23,9.378965828
18/07/2019 22:30,-6.6668,-0.0399,6.666919397,3.4632,1.0101,3.6075,-10.13,-1.05,10.18427219,-5.3768,3.2401,6.277597172,3.4632,1.0101,3.6075,-8.84,2.23,9.116934792
18/07/2019 23:00,-5.82296,-0.02128,5.822998884,3.52704,1.02872,3.674,-9.35,-1.05,9.408772502,-4.49296,3.42872,5.651797095,3.52704,1.02872,3.674,-8.02,2.4,8.371403705
18/07/2019 23:30,-4.65952,-0.13986,4.661618544,3.84048,1.12014,4.0005,-8.5,-1.26,8.592880774,-3.33952,3.93014,5.15736311,3.84048,1.12014,4.0005,-7.18,2.81,7.710285338
19/07/2019 00:00,-4.14624,-1.71682,4.487624878,3.95376,1.15318,4.1185,-8.1,-2.87,8.593421903,-2.32624,6.00318,6.438133476,3.95376,1.15318,4.1185,-6.28,4.85,7.934790482
19/07/2019 00:30,-3.54296,-1.70128,3.930256887,4.00704,1.16872,4.174,-7.55,-2.87,8.077091061,-1.88296,5.95872,6.249150534,4.00704,1.16872,4.174,-5.89,4.79,7.591850894
19/07/2019 01:00,-3.00416,-1.67538,3.43974933,4.09584,1.19462,4.2665,-7.1,-2.87,7.658126403,-1.44416,5.38462,5.574919789,4.09584,1.19462,4.2665,-5.54,4.19,6.946056435
19/07/2019 01:30,-2.26376,1.26182,2.591678809,4.32624,1.26182,4.5065,-6.59,0,6.59,-1.21376,3.55182,3.753483535,4.32624,1.26182,4.5065,-5.54,2.29,5.994639272
19/07/2019 02:00,-2.31128,2.40796,3.337706788,4.27872,1.24796,4.457,-6.59,1.16,6.691315267,-1.26128,3.59796,3.81262946,4.27872,1.24796,4.457,-5.54,2.35,6.017815218
19/07/2019 02:30,-1.98312,2.42784,3.134832053,4.34688,1.26784,4.528,-6.33,1.16,6.435409855,-1.03312,2.83784,3.020045165,4.34688,1.26784,4.528,-5.38,1.57,5.604400057
19/07/2019 03:00,-1.54432,2.41874,2.8697086,4.55568,1.32874,4.7455,-6.1,1.09,6.196620046,-0.59432,2.89874,2.95903867,4.55568,1.32874,4.7455,-5.15,1.57,5.383994799
19/07/2019 03:30,-1.62496,2.47522,2.960947323,4.47504,1.30522,4.6615,-6.1,1.17,6.211191512,-0.67496,2.95522,3.031319226,4.47504,1.30522,4.6615,-5.15,1.65,5.407864643
19/07/2019 04:00,-1.83952,2.27264,2.923820514,4.26048,1.24264,4.438,-6.1,1.03,6.186347873,-0.63952,4.29264,4.34001659,4.26048,1.24264,4.438,-4.9,3.05,5.77169819
19/07/2019 04:30,-2.46168,0.45576,2.503514649,3.92832,1.14576,4.092,-6.39,-0.69,6.427145556,-1.14168,4.72576,4.861711715,3.92832,1.14576,4.092,-5.07,3.58,6.206552989
19/07/2019 05:00,-2.35352,0.45814,2.39769653,3.93648,1.14814,4.1005,-6.29,-0.69,6.327732611,-1.03352,4.72814,4.839780103,3.93648,1.14814,4.1005,-4.97,3.58,6.125136733
19/07/2019 05:30,-1.9412,0.5259,2.011175838,4.1688,1.2159,4.3425,-6.11,-0.69,6.148837288,-0.7412,4.4459,4.50726128,4.1688,1.2159,4.3425,-4.91,3.23,5.877159178
19/07/2019 06:00,-0.2964,1.5323,1.560703768,5.2536,1.5323,5.4725,-5.55,0,5.55,0.7536,4.6623,4.722812113,5.2536,1.5323,5.4725,-4.5,3.13,5.481505268
19/07/2019 06:30,2.62352,1.15686,2.867260408,7.22352,2.10686,7.5245,-4.6,-0.95,4.697073557,3.65352,4.93686,6.141725739,7.22352,2.10686,7.5245,-3.57,2.83,4.555633875
19/07/2019 07:00,5.18056,0.59058,5.214114177,8.95056,2.61058,9.3235,-3.77,-2.02,4.277066752,6.45056,5.99058,8.80322515,8.95056,2.61058,9.3235,-2.5,3.38,4.204093243
19/07/2019 07:30,4.88064,-0.86648,4.95695818,9.44064,2.75352,9.834,-4.56,-3.62,5.822198897,6.48064,7.05352,9.578665836,9.44064,2.75352,9.834,-2.96,4.3,5.220306504
19/07/2019 08:00,3.5904,0.7722,3.672501191,8.9904,2.6222,9.365,-5.4,-1.85,5.708108268,4.5504,4.4022,6.331311476,8.9904,2.6222,9.365,-4.44,1.78,4.783513353
19/07/2019 08:30,6.58584,1.13962,6.683713208,10.69584,3.11962,11.1415,-4.11,-1.98,4.562071898,7.37584,4.31962,8.54763901,10.69584,3.11962,11.1415,-3.32,1.2,3.530212458
19/07/2019 09:00,5.48136,-0.10502,5.482365972,10.37136,3.02498,10.8035,-4.89,-3.13,5.805945229,6.35136,4.98498,8.07402003,10.37136,3.02498,10.8035,-4.02,1.96,4.472359556
19/07/2019 09:30,6.1112,-1.7434,6.355014477,11.1312,3.2466,11.595,-5.02,-4.99,7.078170668,7.7212,6.3866,10.02025893,11.1312,3.2466,11.595,-3.41,3.14,4.635482715
19/07/2019 10:00,10.06072,-1.25354,10.13851318,12.81072,3.73646,13.3445,-2.75,-4.99,5.697595984,11.11072,6.72646,12.98820092,12.81072,3.73646,13.3445,-1.7,2.99,3.439491241
19/07/2019 10:30,9.2116,-1.1662,9.285127732,12.8016,3.7338,13.335,-3.59,-4.9,6.074380627,11.0416,6.7238,12.92773828,12.8016,3.7338,13.335,-1.76,2.99,3.469538874
19/07/2019 11:00,4.60464,-1.89448,4.979132856,10.30464,3.00552,10.734,-5.7,-4.9,7.516648189,5.93464,5.90552,8.372282747,10.30464,3.00552,10.734,-4.37,2.9,5.244702089
19/07/2019 11:30,1.19368,-2.13726,2.448009855,8.68368,2.53274,9.0455,-7.49,-4.67,8.826607502,2.49368,5.43274,5.977717278,8.68368,2.53274,9.0455,-6.19,2.9,6.835649201
19/07/2019 12:00,9.56088,-1.07266,9.620864091,12.95088,3.77734,13.4905,-3.39,-4.85,5.91731358,10.58088,6.74734,12.54916805,12.95088,3.77734,13.4905,-2.37,2.97,3.799710515
19/07/2019 12:30,10.19792,-0.77144,10.22705686,13.29792,3.87856,13.852,-3.1,-4.65,5.588604477,10.92792,6.68856,12.81234836,13.29792,3.87856,13.852,-2.37,2.81,3.676003264
19/07/2019 13:00,7.43392,-1.03094,7.505065213,11.89392,3.46906,12.3895,-4.46,-4.5,6.335739894,8.50392,6.55906,10.7395495,11.89392,3.46906,12.3895,-3.39,3.09,4.586959777
19/07/2019 13:30,4.34544,-1.66258,4.652635925,10.34544,3.01742,10.7765,-6,-4.68,7.609362654,5.69544,6.24742,8.453892207,10.34544,3.01742,10.7765,-4.65,3.23,5.661748846
19/07/2019 14:00,4.17104,-1.61678,4.473427349,9.85104,2.87322,10.2615,-5.68,-4.49,7.24033839,4.04104,5.94322,7.18692342,9.85104,2.87322,10.2615,-5.81,3.07,6.571225152
19/07/2019 14:30,3.79856,-1.63792,4.136645984,9.77856,2.85208,10.186,-5.98,-4.49,7.47800107,4.48856,5.98208,7.478800171,9.77856,2.85208,10.186,-5.29,3.13,6.14662509
19/07/2019 15:00,9.1652,-0.6714,9.18975892,12.2352,3.5686,12.745,-3.07,-4.24,5.234739726,8.8252,6.4486,10.93016912,12.2352,3.5686,12.745,-3.41,2.88,4.463462781
19/07/2019 15:30,7.8324,-1.1418,7.915187743,11.3424,3.3082,11.815,-3.51,-4.45,5.667680301,7.2924,7.0782,10.16267745,11.3424,3.3082,11.815,-4.05,3.77,5.53311847
19/07/2019 16:00,11.1964,-0.5098,11.20800022,13.1664,3.8402,13.715,-1.97,-4.35,4.775290567,11.7264,7.7402,14.05059262,13.1664,3.8402,13.715,-1.44,3.9,4.157354928
19/07/2019 16:30,2.33256,-1.40592,2.723499073,8.96256,2.61408,9.336,-6.63,-4.02,7.753534678,3.13256,6.79408,7.481474133,8.96256,2.61408,9.336,-5.83,4.18,7.173653184
19/07/2019 17:00,7.83592,-0.34994,7.843729996,11.72592,3.42006,12.2145,-3.89,-3.77,5.417102547,8.42592,7.60006,11.34711593,11.72592,3.42006,12.2145,-3.3,4.18,5.325636112
19/07/2019 17:30,6.9856,-0.4317,6.998926507,11.4456,3.3383,11.9225,-4.46,-3.77,5.839905821,7.8956,7.7783,11.08343134,11.4456,3.3383,11.9225,-3.55,4.44,5.684725147
19/07/2019 18:00,4.77528,-0.59596,4.812324532,10.02528,2.92404,10.443,-5.25,-3.52,6.320830642,5.40528,7.36404,9.134885714,10.02528,2.92404,10.443,-4.62,4.44,6.407651676
19/07/2019 18:30,1.28136,-1.09002,1.682268424,8.33136,2.42998,8.6785,-7.05,-3.52,7.879904822,2.22136,7.15998,7.496649508,8.33136,2.42998,8.6785,-6.11,4.73,7.726901061
19/07/2019 19:00,0.52024,-0.77868,0.936478617,7.89024,2.30132,8.219,-7.37,-3.08,7.987696789,1.21024,6.69132,6.799885602,7.89024,2.30132,8.219,-6.68,4.39,7.99340353
19/07/2019 19:30,-2.08864,-1.01002,2.320033933,6.41136,1.86998,6.6785,-8.5,-2.88,8.974653197,-1.43864,6.13998,6.306269852,6.41136,1.86998,6.6785,-7.85,4.27,8.936184868
19/07/2019 20:00,-3.07136,-0.96998,3.220887059,5.82864,1.70002,6.0715,-8.9,-2.67,9.291872793,-2.49136,5.92002,6.42288965,5.82864,1.70002,6.0715,-8.32,4.22,9.32902996
19/07/2019 20:30,-3.30704,-1.03872,3.466331317,5.59296,1.63128,5.826,-8.9,-2.67,9.291872793,-2.63704,5.95128,6.509355851,5.59296,1.63128,5.826,-8.23,4.32,9.294907208
19/07/2019 21:00,-3.2048,-1.0089,3.359854498,5.6952,1.6611,5.9325,-8.9,-2.67,9.291872793,-2.5348,5.9811,6.496057901,5.6952,1.6611,5.9325,-8.23,4.32,9.294907208
19/07/2019 21:30,-4.58352,-1.25936,4.753382291,4.83648,1.41064,5.038,-9.42,-2.67,9.791082678,-3.68352,5.95064,6.998459545,4.83648,1.41064,5.038,-8.52,4.54,9.654118292
19/07/2019 22:00,-5.2264,-1.4177,5.415268253,4.2936,1.2523,4.4725,-9.52,-2.67,9.887330277,-4.5464,5.6523,7.253843688,4.2936,1.2523,4.4725,-8.84,4.4,9.874492392
19/07/2019 22:30,-4.13784,-1.17312,4.300922041,4.65216,1.35688,4.846,-8.79,-2.53,9.146857384,-3.44784,5.82688,6.770534041,4.65216,1.35688,4.846,-8.1,4.47,9.251535008
19/07/2019 23:00,-3.43768,-1.23724,3.653547126,4.67232,1.36276,4.867,-8.11,-2.6,8.516577951,-2.52768,6.02276,6.531676982,4.67232,1.36276,4.867,-7.2,4.66,8.576456145
19/07/2019 23:30,-2.50904,0.24528,2.521000595,4.68096,1.36528,4.876,-7.19,-1.12,7.276709421,-1.98904,4.76528,5.163736399,4.68096,1.36528,4.876,-6.67,3.4,7.486581329
20/07/2019 00:00,-1.99672,0.32054,2.022285007,4.73328,1.38054,4.9305,-6.73,-1.06,6.81296558,-1.26672,4.78054,4.94551739,4.73328,1.38054,4.9305,-6,3.4,6.89637586
20/07/2019 00:30,-1.85744,0.35908,1.891830278,4.52256,1.31908,4.711,-6.38,-0.96,6.451821448,-1.24744,4.76908,4.929526407,4.52256,1.31908,4.711,-5.77,3.45,6.722752413
20/07/2019 01:00,-1.52712,0.50834,1.609504598,4.62288,1.34834,4.8155,-6.15,-0.84,6.207100773,-0.83712,4.79834,4.870814783,4.62288,1.34834,4.8155,-5.46,3.45,6.458645369
20/07/2019 01:30,-1.34352,2.82314,3.126526099,4.53648,1.32314,4.7255,-5.88,1.5,6.068311132,-1.13352,2.71314,2.940407497,4.53648,1.32314,4.7255,-5.67,1.39,5.837893456
20/07/2019 02:00,-1.94848,3.15586,3.708911788,4.27152,1.24586,4.4495,-6.22,1.91,6.506650444,-1.47848,4.30586,4.552618307,4.27152,1.24586,4.4495,-5.75,3.06,6.513532068
20/07/2019 02:30,-2.18944,1.17558,2.485082665,4.03056,1.17558,4.1985,-6.22,0,6.22,-1.59944,4.56558,4.837636722,4.03056,1.17558,4.1985,-5.63,3.39,6.571833838
20/07/2019 03:00,-2.04048,1.18986,2.362059578,4.07952,1.18986,4.2495,-6.12,0,6.12,-1.41048,4.83986,5.04120012,4.07952,1.18986,4.2495,-5.49,3.65,6.592617083
20/07/2019 03:30,-1.876,0.5245,1.947941542,4.164,1.2145,4.3375,-6.04,-0.69,6.079284497,-1.256,4.8645,5.024031872,4.164,1.2145,4.3375,-5.42,3.65,6.534439532
20/07/2019 04:00,-2.18128,0.43546,2.224321885,3.85872,1.12546,4.0195,-6.04,-0.69,6.079284497,-1.56128,4.77546,5.024202768,3.85872,1.12546,4.0195,-5.42,3.65,6.534439532
20/07/2019 04:30,-1.474,0.563,1.577860894,4.296,1.253,4.475,-5.77,-0.69,5.811110049,-0.904,4.763,4.848028981,4.296,1.253,4.475,-5.2,3.51,6.273762826
20/07/2019 05:00,-0.57008,0.00956,0.570160153,4.72992,1.37956,4.927,-5.3,-1.37,5.474203138,0.00992,5.32956,5.329569232,4.72992,1.37956,4.927,-4.72,3.95,6.154746136
20/07/2019 05:30,-0.19112,0.07634,0.205802454,4.95888,1.44634,5.1655,-5.15,-1.37,5.329108743,0.39888,5.79634,5.810048421,4.95888,1.44634,5.1655,-4.56,4.35,6.302071088
20/07/2019 06:00,0.878,-0.086,0.882201791,5.568,1.624,5.8,-4.69,-1.71,4.992013622,1.518,6.414,6.591185022,5.568,1.624,5.8,-4.05,4.79,6.272686825
20/07/2019 06:30,1.04296,-0.32872,1.093536648,5.83296,1.70128,6.076,-4.79,-2.03,5.202403291,1.78296,6.65128,6.886107173,5.83296,1.70128,6.076,-4.05,4.95,6.395701682
20/07/2019 07:00,2.3172,0.0746,2.318400526,6.6672,1.9446,6.945,-4.35,-1.87,4.734912882,2.8072,6.3146,6.910466337,6.6672,1.9446,6.945,-3.86,4.37,5.830651765
20/07/2019 07:30,2.60112,0.23616,2.611818677,7.22112,2.10616,7.522,-4.62,-1.87,4.984104734,3.00112,6.22616,6.911713941,7.22112,2.10616,7.522,-4.22,4.12,5.897694465
20/07/2019 08:00,15.55784,1.79062,15.66054614,13.64784,3.98062,14.2165,1.91,-2.19,2.905890569,15.64784,7.70062,17.44002423,13.64784,3.98062,14.2165,2,3.72,4.223553007
20/07/2019 08:30,23.55288,2.70584,23.70779885,18.36288,5.35584,19.128,5.19,-2.65,5.827400793,23.59288,8.64584,25.12716729,18.36288,5.35584,19.128,5.23,3.29,6.17875392
20/07/2019 09:00,28.0668,2.9599,28.22244267,21.0168,6.1299,21.8925,7.05,-3.17,7.729902975,28.1968,9.1499,29.6442271,21.0168,6.1299,21.8925,7.18,3.02,7.789274677
20/07/2019 09:30,32.79192,2.86306,32.91666948,23.70192,6.91306,24.6895,9.09,-4.05,9.95141196,33.05192,9.74306,34.45804164,23.70192,6.91306,24.6895,9.35,2.83,9.768899631
20/07/2019 10:00,45.00776,4.04018,45.18873216,29.89776,8.72018,31.1435,15.11,-4.68,15.81816993,45.05776,10.93018,46.36454002,29.89776,8.72018,31.1435,15.16,2.21,15.32023825
20/07/2019 10:30,37.6472,3.1221,37.77643679,26.1672,7.6321,27.2575,11.48,-4.51,12.33411934,37.6472,10.0021,38.95322416,26.1672,7.6321,27.2575,11.48,2.37,11.72208599
20/07/2019 11:00,47.76168,5.98424,48.13511405,31.11168,9.07424,32.408,16.65,-3.09,16.93430247,47.48168,8.82424,48.29469067,31.11168,9.07424,32.408,16.37,-0.25,16.37190887
20/07/2019 11:30,54.38656,7.18608,54.85925313,34.54656,10.07608,35.986,19.84,-2.89,20.04938154,53.86656,8.46608,54.52779839,34.54656,10.07608,35.986,19.32,-1.61,19.38696727
20/07/2019 12:00,38.20584,5.52962,38.60392347,26.29584,7.66962,27.3915,11.91,-2.14,12.10073138,38.07584,6.53962,38.63335633,26.29584,7.66962,27.3915,11.78,-1.13,11.83407369
20/07/2019 12:30,36.7468,5.4574,37.14983883,25.6368,7.4774,26.705,11.11,-2.02,11.29214329,36.4268,6.4474,36.9929821,25.6368,7.4774,26.705,10.79,-1.03,10.83904977
20/07/2019 13:00,18.9712,3.6091,19.31144822,17.0712,4.9791,17.7825,1.9,-1.37,2.342413285,18.7212,5.6991,19.56944226,17.0712,4.9791,17.7825,1.65,0.72,1.800249983
20/07/2019 13:30,16.28368,3.50274,16.65615267,15.40368,4.49274,16.0455,0.88,-0.99,1.324575404,16.11368,5.40274,16.99530178,15.40368,4.49274,16.0455,0.71,0.91,1.154209686
20/07/2019 14:00,8.98424,2.71082,9.384301436,11.69424,3.41082,12.1815,-2.71,-0.7,2.79894623,8.66424,4.47082,9.749732625,11.69424,3.41082,12.1815,-3.03,1.06,3.210062305
20/07/2019 14:30,29.9796,4.8453,30.3686244,20.8296,6.0753,21.6975,9.15,-1.23,9.232301988,29.9996,6.9553,30.79532754,20.8296,6.0753,21.6975,9.17,0.88,9.212127876
20/07/2019 15:00,36.482,5.7685,36.93523949,25.092,7.3185,26.1375,11.39,-1.55,11.49498151,36.332,7.9985,37.20201912,25.092,7.3185,26.1375,11.24,0.68,11.26055061
20/07/2019 15:30,40.10584,5.89962,40.53743848,26.53584,7.73962,27.6415,13.57,-1.84,13.69417759,39.96584,8.41962,40.84309449,26.53584,7.73962,27.6415,13.43,0.68,13.44720417
20/07/2019 16:00,55.80352,7.20436,56.26664774,34.64352,10.10436,36.087,21.16,-2.9,21.35779951,55.65352,9.19436,56.40789434,34.64352,10.10436,36.087,21.01,-0.91,21.02969805
20/07/2019 16:30,53.31744,7.08842,53.78656994,33.69744,9.82842,35.1015,19.62,-2.74,19.81040131,53.32744,9.09842,54.09803234,33.69744,9.82842,35.1015,19.63,-0.73,19.64356892
20/07/2019 17:00,41.18088,6.34484,41.6667958,27.89088,8.13484,29.053,13.29,-1.79,13.41000373,41.00088,8.12484,41.79814811,27.89088,8.13484,29.053,13.11,-0.01,13.11000381
20/07/2019 17:30,37.54616,6.22888,38.05933626,26.39616,7.69888,27.496,11.15,-1.47,11.24648389,37.34616,8.38888,38.27674195,26.39616,7.69888,27.496,10.95,0.69,10.97171819
20/07/2019 18:00,34.46192,6.04556,34.9881798,24.60192,7.17556,25.627,9.86,-1.13,9.924540292,34.34192,8.00556,35.26267801,24.60192,7.17556,25.627,9.74,0.83,9.775300507
20/07/2019 18:30,26.68848,5.11414,27.17405735,20.68848,6.03414,21.5505,6,-0.92,6.070123557,26.61848,7.28414,27.59714067,20.68848,6.03414,21.5505,5.93,1.25,6.060313523
20/07/2019 19:00,17.89752,3.93886,18.32582441,16.00752,4.66886,16.6745,1.89,-0.73,2.026079959,17.94752,6.08886,18.95224763,16.00752,4.66886,16.6745,1.94,1.42,2.404163056
20/07/2019 19:30,8.84016,1.85338,9.032355521,11.60016,3.38338,12.0835,-2.76,-1.53,3.155709112,8.97016,5.54338,10.5448012,11.60016,3.38338,12.0835,-2.63,2.16,3.403307215
20/07/2019 20:00,2.3,0.215,2.310027056,8.04,2.345,8.375,-5.74,-2.13,6.122458656,2.66,6.225,6.769506998,8.04,2.345,8.375,-5.38,3.88,6.633159127
20/07/2019 20:30,0.19824,0.03032,0.200545257,6.85824,2.00032,7.144,-6.66,-1.97,6.945250175,0.60824,6.15032,6.180322969,6.85824,2.00032,7.144,-6.25,4.15,7.50233297
20/07/2019 21:00,-2.89576,-0.58168,2.953604171,5.03424,1.46832,5.244,-7.93,-2.05,8.190689837,-2.35576,5.80832,6.267869367,5.03424,1.46832,5.244,-7.39,4.34,8.570163359
20/07/2019 21:30,-3.50688,-0.83534,3.604996567,4.95312,1.44466,5.1595,-8.46,-2.28,8.76184912,-2.89688,5.85466,6.532147997,4.95312,1.44466,5.1595,-7.85,4.41,9.003921368
20/07/2019 22:00,-5.77952,-1.26486,5.916309851,3.72048,1.08514,3.8755,-9.5,-2.35,9.786342524,-5.00952,5.57514,7.495163551,3.72048,1.08514,3.8755,-8.73,4.49,9.816975094
20/07/2019 22:30,-4.95592,-1.15006,5.087610544,4.11408,1.19994,4.2855,-9.07,-2.35,9.369493049,-4.10592,5.68994,7.016694111,4.11408,1.19994,4.2855,-8.22,4.49,9.366349342
20/07/2019 23:00,-4.76392,-1.31406,4.941830374,3.82608,1.11594,3.9855,-8.59,-2.43,8.927093592,-3.88392,5.71594,6.91062983,3.82608,1.11594,3.9855,-7.71,4.6,8.977978614
20/07/2019 23:30,-4.08968,-1.29824,4.290793586,3.88032,1.13176,4.042,-7.97,-2.43,8.332214592,-3.16968,5.99176,6.778499775,3.88032,1.13176,4.042,-7.05,4.86,8.562832475
21/07/2019 00:00,-3.7176,-1.2343,3.917147719,3.7224,1.0857,3.8775,-7.44,-2.32,7.793330482,-2.8176,6.0957,6.715387424,3.7224,1.0857,3.8775,-6.54,5.01,8.238428248
21/07/2019 00:30,-3.43024,-0.97632,3.566475459,3.50976,1.02368,3.656,-6.94,-2,7.222437262,-2.61024,5.85368,6.409284079,3.50976,1.02368,3.656,-6.12,4.83,7.796364537
21/07/2019 01:00,-3.20144,-0.89292,3.323631177,3.41856,0.99708,3.561,-6.62,-1.89,6.884511602,-2.39144,5.96708,6.428454635,3.41856,0.99708,3.561,-5.81,4.97,7.645717756
21/07/2019 01:30,-3.25888,-1.31634,3.514690577,3.44112,1.00366,3.5845,-6.7,-2.32,7.090303238,-2.28888,6.39366,6.791013168,3.44112,1.00366,3.5845,-5.73,5.39,7.866701977
21/07/2019 02:00,-2.8156,-1.4458,3.16511311,3.6144,1.0542,3.765,-6.43,-2.5,6.89890571,-2.1856,4.9442,5.405734085,3.6144,1.0542,3.765,-5.8,3.89,6.983702456
21/07/2019 02:30,-2.626,1.092,2.844000703,3.744,1.092,3.9,-6.37,0,6.37,-2.056,4.462,4.912899348,3.744,1.092,3.9,-5.8,3.37,6.707972868
21/07/2019 03:00,-1.65424,1.24418,2.069901894,4.26576,1.24418,4.4435,-5.92,0,5.92,-1.19424,4.49418,4.650146562,4.26576,1.24418,4.4435,-5.46,3.25,6.354061693
21/07/2019 03:30,-1.62768,1.22276,2.035800629,4.19232,1.22276,4.367,-5.82,0,5.82,-1.26768,4.31276,4.495209828,4.19232,1.22276,4.367,-5.46,3.09,6.273730947
21/07/2019 04:00,-1.74816,1.18762,2.113410668,4.07184,1.18762,4.2415,-5.82,0,5.82,-1.29816,4.27762,4.470263107,4.07184,1.18762,4.2415,-5.37,3.09,6.195562928
21/07/2019 04:30,-1.7304,1.1928,2.101679329,4.0896,1.1928,4.26,-5.82,0,5.82,-1.2804,4.2828,4.47010067,4.0896,1.1928,4.26,-5.37,3.09,6.195562928
21/07/2019 05:00,-1.74776,1.14982,2.092068605,3.94224,1.14982,4.1065,-5.69,0,5.69,-1.34776,4.23982,4.448879707,3.94224,1.14982,4.1065,-5.29,3.09,6.126352912
21/07/2019 05:30,-1.20696,1.21422,1.712040493,4.16304,1.21422,4.3365,-5.37,0,5.37,-0.81696,4.37422,4.449856655,4.16304,1.21422,4.3365,-4.98,3.16,5.897965751
21/07/2019 06:00,0.6124,1.4882,1.609277167,5.1024,1.4882,5.315,-4.49,0,4.49,1.0024,4.7082,4.81372548,5.1024,1.4882,5.315,-4.1,3.22,5.213290707
21/07/2019 06:30,3.98352,2.01936,4.466122076,6.92352,2.01936,7.212,-2.94,0,2.94,4.36352,5.07936,6.696282909,6.92352,2.01936,7.212,-2.56,3.06,3.989636575
21/07/2019 07:00,5.48248,2.26114,5.930458755,7.75248,2.26114,8.0755,-2.27,0,2.27,5.86248,5.17114,7.817247639,7.75248,2.26114,8.0755,-1.89,2.91,3.469899134
21/07/2019 07:30,7.53768,2.62724,7.982418794,9.00768,2.62724,9.383,-1.47,0,1.47,7.87768,5.35724,9.526692112,9.00768,2.62724,9.383,-1.13,2.73,2.954623495
21/07/2019 08:00,7.22632,1.95726,7.486692691,9.07632,2.64726,9.4545,-1.85,-0.69,1.974487275,7.61632,5.37726,9.323264206,9.07632,2.64726,9.4545,-1.46,2.73,3.095884365
21/07/2019 08:30,8.55584,2.19962,8.834066235,10.21584,2.97962,10.6415,-1.66,-0.78,1.834121043,9.03584,5.84962,10.76403543,10.21584,2.97962,10.6415,-1.18,2.87,3.103111342
21/07/2019 09:00,14.23248,2.82614,14.51036024,13.39248,3.90614,13.9505,0.84,-1.08,1.36821051,14.79248,6.52614,16.16811578,13.39248,3.90614,13.9505,1.4,2.62,2.970589167
21/07/2019 09:30,25.93824,4.26282,26.28619274,19.51824,5.69282,20.3315,6.42,-1.43,6.577332286,26.15824,7.70282,27.26879088,19.51824,5.69282,20.3315,6.64,2.01,6.937557207
21/07/2019 10:00,43.22592,5.91006,43.62807547,28.04592,8.18006,29.2145,15.18,-2.27,15.34878823,43.35592,9.46006,44.37599052,28.04592,8.18006,29.2145,15.31,1.28,15.36341433
21/07/2019 10:30,55.35632,6.97226,55.79367862,34.39632,10.03226,35.8295,20.96,-3.06,21.18219063,55.44632,10.72226,56.47354479,34.39632,10.03226,35.8295,21.05,0.69,21.06130575
21/07/2019 11:00,59.18824,7.37532,59.64598142,36.01824,10.50532,37.519,23.17,-3.13,23.38045765,58.70824,9.66532,59.49853658,36.01824,10.50532,37.519,22.69,-0.84,22.70554338
21/07/2019 11:30,52.4332,6.9601,52.89313239,32.9832,9.6201,34.3575,19.45,-2.66,19.63104939,52.3432,8.9301,53.0995035,32.9832,9.6201,34.3575,19.36,-0.69,19.37229207
21/07/2019 12:00,53.61048,5.93764,53.93829006,33.66048,9.81764,35.063,19.95,-3.88,20.32380132,53.46048,10.94764,54.56989778,33.66048,9.81764,35.063,19.8,1.13,19.83221874
21/07/2019 12:30,51.22304,3.89922,51.37123459,32.84304,9.57922,34.2115,18.38,-5.68,19.23764019,51.37304,11.74922,52.69946309,32.84304,9.57922,34.2115,18.53,2.17,18.65662885
21/07/2019 13:00,47.12248,3.66114,47.26449056,30.79248,8.98114,32.0755,16.33,-5.32,17.17472853,47.44248,11.52114,48.82136392,30.79248,8.98114,32.0755,16.65,2.54,16.84262747
21/07/2019 13:30,49.58496,3.79978,49.73033869,31.64496,9.22978,32.9635,17.94,-5.43,18.74375896,49.79496,11.69978,51.15098135,31.64496,9.22978,32.9635,18.15,2.47,18.31729784
21/07/2019 14:00,55.72112,4.39866,55.89446684,34.28112,9.99866,35.7095,21.44,-5.6,22.15927797,55.79112,12.20866,57.11129879,34.28112,9.99866,35.7095,21.51,2.21,21.62323288
21/07/2019 14:30,55.27912,4.41266,55.45496079,34.32912,10.01266,35.7595,20.95,-5.6,21.68553665,55.32912,12.03266,56.62240216,34.32912,10.01266,35.7595,21,2.02,21.09692869
21/07/2019 15:00,42.44528,3.62154,42.59949937,27.84528,8.12154,29.0055,14.6,-4.5,15.27776162,42.63528,10.71154,43.96025694,27.84528,8.12154,29.0055,14.79,2.59,15.01506577
21/07/2019 15:30,21.52944,1.91692,21.61461008,17.50944,5.10692,18.239,4.02,-3.19,5.131909976,21.76944,8.74692,23.4609703,17.50944,5.10692,18.239,4.26,3.64,5.603320444
21/07/2019 16:00,26.156,2.448,26.27030719,19.776,5.768,20.6,6.38,-3.32,7.192134593,26.406,9.298,27.99517173,19.776,5.768,20.6,6.63,3.53,7.511178336
21/07/2019 16:30,23.92408,2.28494,24.03294727,18.87408,5.50494,19.6605,5.05,-3.22,5.989232004,24.27408,9.16494,25.94661992,18.87408,5.50494,19.6605,5.4,3.66,6.523465337
21/07/2019 17:00,17.9772,1.7546,18.06262276,16.0272,4.6746,16.695,1.95,-2.92,3.511253337,18.4372,8.6346,20.35894548,16.0272,4.6746,16.695,2.41,3.96,4.635698437
21/07/2019 17:30,10.72336,1.04348,10.7740104,12.66336,3.69348,13.191,-1.94,-2.65,3.284219846,11.01336,7.65348,13.41155676,12.66336,3.69348,13.191,-1.65,3.96,4.29
21/07/2019 18:00,17.33784,2.09062,17.46343001,15.56784,4.54062,16.2165,1.77,-2.45,3.022482423,17.77784,8.25062,19.59908991,15.56784,4.54062,16.2165,2.21,3.71,4.318356169
21/07/2019 18:30,10.91944,1.58192,11.03343287,12.34944,3.60192,12.864,-1.43,-2.02,2.474934343,11.23944,7.31192,13.40854897,12.34944,3.60192,12.864,-1.11,3.71,3.872492737
21/07/2019 19:00,6.22304,1.44922,6.389559097,10.04304,2.92922,10.4615,-3.82,-1.48,4.096681584,6.79304,6.30922,9.271011242,10.04304,2.92922,10.4615,-3.25,3.38,4.689019087
21/07/2019 19:30,2.45944,0.97942,2.647283258,8.08944,2.35942,8.4265,-5.63,-1.38,5.796662833,3.01944,5.73942,6.485210856,8.08944,2.35942,8.4265,-5.07,3.38,6.093381656
21/07/2019 20:00,1.07256,0.89658,1.397941576,7.22256,2.10658,7.5235,-6.15,-1.21,6.26790236,1.59256,5.48658,5.713038373,7.22256,2.10658,7.5235,-5.63,3.38,6.566681049
21/07/2019 20:30,-0.47712,1.08584,1.186040471,6.36288,1.85584,6.628,-6.84,-0.77,6.883204196,-0.19712,4.76584,4.7699148,6.36288,1.85584,6.628,-6.56,2.91,7.176468491
21/07/2019 21:00,-2.77824,1.49968,3.157159736,5.14176,1.49968,5.356,-7.92,0,7.92,-2.45824,4.34968,4.996264605,5.14176,1.49968,5.356,-7.6,2.85,8.116803558
21/07/2019 21:30,-3.83224,0.63518,3.884522757,4.57776,1.33518,4.7685,-8.41,-0.7,8.439081704,-3.75224,4.12518,5.576415968,4.57776,1.33518,4.7685,-8.33,2.79,8.784816447
21/07/2019 22:00,-3.67912,0.11984,3.681071257,4.73088,1.37984,4.928,-8.41,-1.26,8.503863828,-3.36912,5.00984,6.037339348,4.73088,1.37984,4.928,-8.1,3.63,8.876198511
21/07/2019 22:30,-4.22416,-0.23288,4.230574524,4.27584,1.24712,4.454,-8.5,-1.48,8.627885025,-3.82416,5.09712,6.372192088,4.27584,1.24712,4.454,-8.1,3.85,8.968416806
21/07/2019 23:00,-3.26272,-1.10246,3.44394539,4.51728,1.31754,4.7055,-7.78,-2.42,8.147686788,-2.49272,5.51754,6.054494252,4.51728,1.31754,4.7055,-7.01,4.2,8.171909202
21/07/2019 23:30,-1.18864,1.53748,1.943375877,5.27136,1.53748,5.491,-6.46,0,6.46,-0.79864,4.53748,4.607228082,5.27136,1.53748,5.491,-6.07,3,6.770886205
22/07/2019 00:00,0.03488,2.37434,2.374596187,5.77488,1.68434,6.0155,-5.74,0.69,5.781323378,0.47488,4.58434,4.608870171,5.77488,1.68434,6.0155,-5.3,2.9,6.041522987
22/07/2019 00:30,0.60408,1.72494,1.827657148,5.91408,1.72494,6.1605,-5.31,0,5.31,1.12408,4.82494,4.954149962,5.91408,1.72494,6.1605,-4.79,3.1,5.705620036
22/07/2019 01:00,1.08752,1.78136,2.087089648,6.10752,1.78136,6.362,-5.02,0,5.02,1.60752,4.88136,5.1392408,6.10752,1.78136,6.362,-4.5,3.1,5.464430437
22/07/2019 01:30,1.92696,1.91828,2.719002207,6.57696,1.91828,6.851,-4.65,0,4.65,2.42696,5.01828,5.57434023,6.57696,1.91828,6.851,-4.15,3.1,5.180009653
22/07/2019 02:00,1.74072,1.86396,2.550382912,6.39072,1.86396,6.657,-4.65,0,4.65,2.19072,4.96396,5.425878086,6.39072,1.86396,6.657,-4.2,3.1,5.220153254
22/07/2019 02:30,1.22664,1.76652,2.150636789,6.05664,1.76652,6.309,-4.83,0,4.83,1.65664,4.63652,4.923593586,6.05664,1.76652,6.309,-4.4,2.87,5.253275169
22/07/2019 03:00,1.6232,1.8326,2.448101509,6.2832,1.8326,6.545,-4.66,0,4.66,2.0432,4.7026,5.127291,6.2832,1.8326,6.545,-4.24,2.87,5.120009766
22/07/2019 03:30,1.94704,1.88622,2.710865295,6.46704,1.88622,6.7365,-4.52,0,4.52,2.35704,4.75622,5.308226281,6.46704,1.88622,6.7365,-4.11,2.87,5.012883402
22/07/2019 04:00,1.7464,1.8277,2.527924099,6.2664,1.8277,6.5275,-4.52,0,4.52,2.1564,4.6977,5.1689889,6.2664,1.8277,6.5275,-4.11,2.87,5.012883402
22/07/2019 04:30,1.5928,1.8179,2.416975848,6.2328,1.8179,6.4925,-4.64,0,4.64,2.0128,4.6879,5.101741884,6.2328,1.8179,6.4925,-4.22,2.87,5.103459611
22/07/2019 05:00,2.0904,1.9047,2.82801242,6.5304,1.9047,6.8025,-4.44,0,4.44,2.5104,4.6847,5.31493389,6.5304,1.9047,6.8025,-4.02,2.78,4.887617006
22/07/2019 05:30,1.42824,1.80782,2.303927657,6.19824,1.80782,6.4565,-4.77,0,4.77,1.84824,4.65782,5.01111547,6.19824,1.80782,6.4565,-4.35,2.85,5.200480747
22/07/2019 06:00,1.21592,1.79256,2.166040812,6.14592,1.79256,6.402,-4.93,0,4.93,1.53592,4.64256,4.890032065,6.14592,1.79256,6.402,-4.61,2.85,5.419833946
22/07/2019 06:30,1.04744,1.88342,2.155087342,6.45744,1.88342,6.7265,-5.41,0,5.41,1.28744,4.20342,4.396162127,6.45744,1.88342,6.7265,-5.17,2.32,5.666683333
22/07/2019 07:00,4.2984,1.5937,4.584334439,8.6184,2.5137,8.9775,-4.32,-0.92,4.416876725,4.6084,4.5837,6.499819709,8.6184,2.5137,8.9775,-4.01,2.07,4.512759688
22/07/2019 07:30,7.49952,1.91736,7.740740895,10.61952,3.09736,11.062,-3.12,-1.18,3.335685837,7.73952,4.81736,9.116311052,10.61952,3.09736,11.062,-2.88,1.72,3.35451934
22/07/2019 08:00,16.30408,3.07244,16.59104916,15.33408,4.47244,15.973,0.97,-1.4,1.703202865,16.25408,5.34244,17.10955236,15.33408,4.47244,15.973,0.92,0.87,1.266214832
22/07/2019 08:30,21.5628,3.4304,21.83396409,18.4128,5.3704,19.18,3.15,-1.94,3.699472935,21.3928,5.3704,22.05658831,18.4128,5.3704,19.18,2.98,0,2.98
22/07/2019 09:00,30.3928,3.5204,30.59600477,22.9728,6.7004,23.93,7.42,-3.18,8.072719492,30.1128,6.7004,30.84924771,22.9728,6.7004,23.93,7.14,0,7.14
22/07/2019 09:30,37.6524,2.8932,37.76339275,27.0624,7.8932,28.19,10.59,-5,11.71102472,37.6524,8.5832,38.61831881,27.0624,7.8932,28.19,10.59,0.69,10.61245495
22/07/2019 10:00,44.69888,3.55634,44.84013188,30.63888,8.93634,31.9155,14.06,-5.38,15.05416886,44.65888,8.90634,45.53831854,30.63888,8.93634,31.9155,14.02,-0.03,14.0200321
22/07/2019 10:30,53.50608,6.36094,53.88285585,34.66608,10.11094,36.1105,18.84,-3.75,19.20958355,53.20608,6.40094,53.58972832,34.66608,10.11094,36.1105,18.54,-3.71,18.90755669
22/07/2019 11:00,65.71152,8.37086,66.24254794,40.87152,11.92086,42.5745,24.84,-3.55,25.09239128,65.38152,7.09086,65.7649105,40.87152,11.92086,42.5745,24.51,-4.83,24.98137306
22/07/2019 11:30,67.19968,8.31074,67.71163409,41.41968,12.08074,43.1455,25.78,-3.77,26.05419928,66.85968,6.92074,67.21691344,41.41968,12.08074,43.1455,25.44,-5.16,25.95802766
22/07/2019 12:00,69.98304,8.50172,70.49755408,42.86304,12.50172,44.649,27.12,-4,27.41339818,69.66304,7.21172,70.03533428,42.86304,12.50172,44.649,26.8,-5.29,27.3171027
22/07/2019 12:30,68.37912,8.49766,68.90511068,41.88912,12.21766,43.6345,26.49,-3.72,26.74992523,67.89912,7.15766,68.27534396,41.88912,12.21766,43.6345,26.01,-5.06,26.49761687
22/07/2019 13:00,63.05136,8.11248,63.57111238,39.23136,11.44248,40.866,23.82,-3.33,24.0516382,62.52136,6.60248,62.8690162,39.23136,11.44248,40.866,23.29,-4.84,23.78759551
22/07/2019 13:30,67.23224,8.25482,67.73711057,41.26224,12.03482,42.9815,25.97,-3.78,26.24365257,67.02224,6.98482,67.38522364,41.26224,12.03482,42.9815,25.76,-5.05,26.25033524
22/07/2019 14:00,68.69736,8.46048,69.21637807,41.96736,12.24048,43.716,26.73,-3.78,26.9959497,68.43736,7.10048,68.80471684,41.96736,12.24048,43.716,26.47,-5.14,26.96443027
22/07/2019 14:30,67.01424,8.27332,67.52300487,40.91424,11.93332,42.619,26.1,-3.66,26.35537137,66.55424,6.79332,66.90004528,40.91424,11.93332,42.619,25.64,-5.14,26.15012811
22/07/2019 15:00,62.61088,7.82734,63.09825311,38.87088,11.33734,40.4905,23.74,-3.51,23.99807701,62.30088,6.46734,62.63566185,38.87088,11.33734,40.4905,23.43,-4.87,23.93077099
22/07/2019 15:30,63.41968,8.12574,63.93812213,39.13968,11.41574,40.7705,24.28,-3.29,24.50188768,63.23968,6.54574,63.57754194,39.13968,11.41574,40.7705,24.1,-4.87,24.58712875
22/07/2019 16:00,61.8848,8.6289,62.48348891,38.2248,11.1489,39.8175,23.66,-2.52,23.79382273,61.2148,6.0989,61.51786993,38.2248,11.1489,39.8175,22.99,-5.05,23.53810952
22/07/2019 16:30,57.42656,8.82108,58.10009678,36.34656,10.60108,37.861,21.08,-1.78,21.15501832,56.92656,6.32108,57.27642871,36.34656,10.60108,37.861,20.58,-4.28,21.02034253
22/07/2019 17:00,49.74968,8.24324,50.42798495,32.47968,9.47324,33.833,17.27,-1.23,17.31374598,49.28968,6.30324,49.69107957,32.47968,9.47324,33.833,16.81,-3.17,17.10628539
22/07/2019 17:30,39.822,5.6485,40.22060711,27.732,8.0885,28.8875,12.09,-2.44,12.33376261,39.702,7.3785,40.38181603,27.732,8.0885,28.8875,11.97,-0.71,11.99103832
22/07/2019 18:00,33.02848,4.67914,33.35827997,24.40848,7.11914,25.4255,8.62,-2.44,8.958682939,32.99848,7.81914,33.91221952,24.40848,7.11914,25.4255,8.59,0.7,8.618474343
22/07/2019 18:30,23.78824,3.42032,24.0328723,19.81824,5.78032,20.644,3.97,-2.36,4.618495426,23.91824,6.83032,24.87439398,19.81824,5.78032,20.644,4.1,1.05,4.232316151
22/07/2019 19:00,10.98936,1.96898,11.16435916,13.53936,3.94898,14.1035,-2.55,-1.98,3.228451641,11.34936,5.40898,12.57239186,13.53936,3.94898,14.1035,-2.19,1.46,2.632052431
22/07/2019 19:30,4.53712,1.17166,4.685962553,9.77712,2.85166,10.1845,-5.24,-1.68,5.502726597,4.74712,4.46166,6.514718586,9.77712,2.85166,10.1845,-5.03,1.61,5.281382395
22/07/2019 20:00,-0.94408,0.68256,1.164978626,6.86592,2.00256,7.152,-7.81,-1.32,7.920763852,-0.82408,3.54256,3.637147124,6.86592,2.00256,7.152,-7.69,1.54,7.842684489
22/07/2019 20:30,-3.74584,0.43288,3.770769471,5.32416,1.55288,5.546,-9.07,-1.12,9.138889429,-3.54584,3.20288,4.778223687,5.32416,1.55288,5.546,-8.87,1.65,9.022161604
22/07/2019 21:00,-4.73152,0.49914,4.757774926,4.72848,1.37914,4.9255,-9.46,-0.88,9.500842068,-4.59152,3.02914,5.50070405,4.72848,1.37914,4.9255,-9.32,1.65,9.464930005
22/07/2019 21:30,-5.87064,0.17898,5.873367675,4.17936,1.21898,4.3535,-10.05,-1.04,10.10366765,-5.46064,3.06898,6.2639626,4.17936,1.21898,4.3535,-9.64,1.85,9.815910554
22/07/2019 22:00,-6.43488,0.07566,6.435324782,3.82512,1.11566,3.9845,-10.26,-1.04,10.31257485,-6.08488,3.14566,6.849886236,3.82512,1.11566,3.9845,-9.91,2.03,10.11577975
22/07/2019 22:30,-5.94824,0.04968,5.948447461,3.94176,1.14968,4.106,-9.89,-1.1,9.950984876,-5.59824,3.17968,6.438218387,3.94176,1.14968,4.106,-9.54,2.03,9.753589083
22/07/2019 23:00,-4.89832,0.06424,4.898741226,4.23168,1.23424,4.408,-9.13,-1.17,9.204661862,-4.39832,3.36424,5.537447932,4.23168,1.23424,4.408,-8.63,2.13,8.888970694
22/07/2019 23:30,-3.76808,2.68056,4.624265217,4.08192,1.19056,4.252,-7.85,1.49,7.990156444,-3.97808,1.19056,4.152415393,4.08192,1.19056,4.252,-8.06,0,8.06
23/07/2019 00:00,-3.1868,2.7101,4.183340322,3.9432,1.1501,4.1075,-7.13,1.56,7.298664261,-3.2668,1.1501,3.46333831,3.9432,1.1501,4.1075,-7.21,0,7.21
23/07/2019 00:30,-3.24504,2.76728,4.264753592,3.62496,1.05728,3.776,-6.87,1.71,7.079618634,-3.36504,1.05728,3.527227693,3.62496,1.05728,3.776,-6.99,0,6.99
23/07/2019 01:00,-3.15672,2.54804,4.05677076,3.59328,1.04804,3.743,-6.75,1.5,6.914658343,-3.23672,1.88804,3.747139095,3.59328,1.04804,3.743,-6.83,0.84,6.881460601
23/07/2019 01:30,-3.48168,2.11326,4.072832362,3.50832,1.02326,3.6545,-6.99,1.09,7.074475246,-3.32168,1.73326,3.746698313,3.50832,1.02326,3.6545,-6.83,0.71,6.866804206
23/07/2019 02:00,-3.4024,2.2118,4.058125799,3.5376,1.0318,3.685,-6.94,1.18,7.039602261,-3.2324,1.8418,3.72030066,3.5376,1.0318,3.685,-6.77,0.81,6.818284242
23/07/2019 02:30,-3.30968,2.20676,3.977910431,3.52032,1.02676,3.667,-6.83,1.18,6.93118316,-3.13968,1.83676,3.637482344,3.52032,1.02676,3.667,-6.66,0.81,6.709075942
23/07/2019 03:00,-3.06808,2.26306,3.812421206,3.54192,1.03306,3.6895,-6.61,1.23,6.723466368,-2.90808,1.84306,3.442934715,3.54192,1.03306,3.6895,-6.45,0.81,6.500661505
23/07/2019 03:30,-2.89192,2.42194,3.772133965,3.53808,1.03194,3.6855,-6.43,1.39,6.578525671,-2.56192,2.87194,3.848567714,3.53808,1.03194,3.6855,-6.1,1.84,6.371467649
23/07/2019 04:00,-2.95232,1.03474,3.128398991,3.54768,1.03474,3.6955,-6.5,0,6.5,-2.37232,4.03474,4.68049453,3.54768,1.03474,3.6955,-5.92,3,6.636746191
23/07/2019 04:30,-3.10096,0.34222,3.119786443,3.53904,1.03222,3.6865,-6.64,-0.69,6.675754639,-2.53096,3.95222,4.693165398,3.53904,1.03222,3.6865,-6.07,2.92,6.735822147
