Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2019 05:00,-3.02032,0.33074,3.03837487,3.49968,1.02074,3.6455,-6.52,-0.69,6.556409078,-2.49032,3.94074,4.661665523,3.49968,1.02074,3.6455,-5.99,2.92,6.663820226
23/07/2019 05:30,-2.82016,1.06162,3.013360159,3.63984,1.06162,3.7915,-6.46,0,6.46,-2.35016,3.98162,4.623478112,3.63984,1.06162,3.7915,-5.99,2.92,6.663820226
23/07/2019 06:00,-1.94384,1.22388,2.297040748,4.19616,1.22388,4.371,-6.14,0,6.14,-1.51384,4.14388,4.41174036,4.19616,1.22388,4.371,-5.71,2.92,6.41330648
23/07/2019 06:30,-1.8852,0.4539,1.939073039,4.7448,1.3839,4.9425,-6.63,-0.93,6.694908513,-1.4552,3.9739,4.231960332,4.7448,1.3839,4.9425,-6.2,2.59,6.719233587
23/07/2019 07:00,0.42736,0.65548,0.78249,6.32736,1.84548,6.591,-5.9,-1.19,6.018812175,0.83736,4.09548,4.180206717,6.32736,1.84548,6.591,-5.49,2.25,5.933177901
23/07/2019 07:30,5.91368,0.65524,5.949869797,9.58368,2.79524,9.983,-3.67,-2.14,4.248352622,6.39368,5.14524,8.206865333,9.58368,2.79524,9.983,-3.19,2.35,3.962145883
23/07/2019 08:00,13.7096,0.5153,13.71928082,13.8696,4.0453,14.4475,-0.16,-3.53,3.533624202,14.2296,6.5953,15.68373356,13.8696,4.0453,14.4475,0.36,2.55,2.575286392
23/07/2019 08:30,22.1288,0.7934,22.14301861,18.3888,5.3634,19.155,3.74,-4.57,5.905294235,22.4288,7.8134,23.75079554,18.3888,5.3634,19.155,4.04,2.45,4.724838622
23/07/2019 09:00,30.82544,3.21742,30.99289503,22.82544,6.65742,23.7765,8,-3.44,8.708248963,30.67544,6.58742,31.37477843,22.82544,6.65742,23.7765,7.85,-0.07,7.850312096
23/07/2019 09:30,39.11712,3.86666,39.30776179,27.17712,7.92666,28.3095,11.94,-4.06,12.61139168,39.11712,6.92666,39.72565539,27.17712,7.92666,28.3095,11.94,-1,11.98180287
23/07/2019 10:00,46.46888,4.43884,46.68040391,30.81888,8.98884,32.103,15.65,-4.55,16.29800601,46.41888,7.59884,47.03673872,30.81888,8.98884,32.103,15.6,-1.39,15.66180386
23/07/2019 10:30,44.07584,4.20212,44.27569857,29.59584,8.63212,30.829,14.48,-4.43,15.14249979,44.00584,7.24212,44.59778309,29.59584,8.63212,30.829,14.41,-1.39,14.47688502
23/07/2019 11:00,43.45528,4.19404,43.65720251,29.22528,8.52404,30.443,14.23,-4.33,14.87419914,43.28528,7.03404,43.85308636,29.22528,8.52404,30.443,14.06,-1.49,14.13873049
23/07/2019 11:30,52.99144,4.99542,53.22637442,33.96144,9.90542,35.3765,19.03,-4.91,19.65321857,52.84144,8.03542,53.4489079,33.96144,9.90542,35.3765,18.88,-1.87,18.97238256
23/07/2019 12:00,57.84608,5.38844,58.09650813,36.40608,10.61844,37.923,21.44,-5.23,22.0686769,57.61608,8.47844,58.23655741,36.40608,10.61844,37.923,21.21,-2.14,21.31768515
23/07/2019 12:30,64.42248,5.92614,64.69447476,39.55248,11.53614,41.2005,24.87,-5.61,25.49488184,64.18248,8.95614,64.8043454,39.55248,11.53614,41.2005,24.63,-2.58,24.76475924
23/07/2019 13:00,66.34016,5.88838,66.60097483,40.52016,11.81838,42.2085,25.82,-5.93,26.49221206,66.05016,8.92838,66.6508785,40.52016,11.81838,42.2085,25.53,-2.89,25.69305354
23/07/2019 13:30,66.90872,6.24046,67.19910828,40.69872,11.87046,42.3945,26.21,-5.63,26.80785333,66.40872,8.72046,66.97883632,40.69872,11.87046,42.3945,25.71,-3.15,25.90225087
23/07/2019 14:00,66.098,5.9865,66.36854516,40.308,11.7565,41.9875,25.79,-5.77,26.42758029,66.018,8.9165,66.61741736,40.308,11.7565,41.9875,25.71,-2.84,25.86638166
23/07/2019 14:30,64.73816,5.74738,64.99278219,39.48816,11.51738,41.1335,25.25,-5.77,25.90087643,64.39816,8.67738,64.98015032,39.48816,11.51738,41.1335,24.91,-2.84,25.07137212
23/07/2019 15:00,62.852,5.3685,63.0808584,38.532,11.2385,40.1375,24.32,-5.87,25.01837924,62.792,8.6285,63.38206589,38.532,11.2385,40.1375,24.26,-2.61,24.39999385
23/07/2019 15:30,58.86136,5.06498,59.07887713,36.53136,10.65498,38.0535,22.33,-5.59,23.01905732,58.91136,8.36498,59.50227918,36.53136,10.65498,38.0535,22.38,-2.29,22.49685534
23/07/2019 16:00,53.05728,4.87504,53.28077492,33.61728,9.80504,35.018,19.44,-4.93,20.05538581,53.13728,8.05504,53.74434105,33.61728,9.80504,35.018,19.52,-1.75,19.59828819
23/07/2019 16:30,47.37128,5.22704,47.65878844,30.88128,9.00704,32.168,16.49,-3.78,16.91769783,47.34128,7.31704,47.90340141,30.88128,9.00704,32.168,16.46,-1.69,16.54653136
23/07/2019 17:00,40.32432,4.06626,40.52882004,27.48432,8.01626,28.6295,12.84,-3.95,13.4338416,40.53432,7.17626,41.16466695,27.48432,8.01626,28.6295,13.05,-0.84,13.07700654
23/07/2019 17:30,32.40864,3.34002,32.58029589,23.58864,6.88002,24.5715,8.82,-3.54,9.503893939,32.68864,7.65002,33.57186309,23.58864,6.88002,24.5715,9.1,0.77,9.13251882
23/07/2019 18:00,24.43688,2.71034,24.58672502,19.64688,5.73034,20.4655,4.79,-3.02,5.662552428,24.80688,6.85034,25.73535415,19.64688,5.73034,20.4655,5.16,1.12,5.280151513
23/07/2019 18:30,16.94848,1.87914,17.05233537,15.76848,4.59914,16.4255,1.18,-2.72,2.96492833,17.53848,6.07914,18.56217185,15.76848,4.59914,16.4255,1.77,1.48,2.307227774
23/07/2019 19:00,8.52216,1.08688,8.591188463,11.85216,3.45688,12.346,-3.33,-2.37,4.087272929,9.10216,5.01688,10.39319016,11.85216,3.45688,12.346,-2.75,1.56,3.161660956
23/07/2019 19:30,0.9088,-0.0516,0.910263698,7.9488,2.3184,8.28,-7.04,-2.37,7.428223206,1.6388,4.2084,4.516225858,7.9488,2.3184,8.28,-6.31,1.89,6.58697199
23/07/2019 20:00,-3.02112,-0.48616,3.059986536,5.97888,1.74384,6.228,-9,-2.23,9.272157246,-2.26112,3.76384,4.39080348,5.97888,1.74384,6.228,-8.24,2.02,8.483984913
23/07/2019 20:30,-5.6116,-0.7638,5.663342211,4.4784,1.3062,4.665,-10.09,-2.07,10.30014563,-4.8216,3.4862,5.949908991,4.4784,1.3062,4.665,-9.3,2.18,9.552088777
23/07/2019 21:00,-7.02632,-0.80976,7.072827158,3.70368,1.08024,3.858,-10.73,-1.89,10.89518242,-6.32632,3.26024,7.116985991,3.70368,1.08024,3.858,-10.03,2.18,10.26417556
23/07/2019 21:30,-7.96408,-0.97244,8.023229387,3.14592,0.91756,3.277,-11.11,-1.89,11.26961401,-7.18408,3.30756,7.908916399,3.14592,0.91756,3.277,-10.33,2.39,10.60287697
23/07/2019 22:00,-7.66848,-0.92414,7.723964024,3.31152,0.96586,3.4495,-10.98,-1.89,11.14147656,-6.87848,3.35586,7.653449121,3.31152,0.96586,3.4495,-10.19,2.39,10.4665276
23/07/2019 22:30,-7.28152,-0.87836,7.334306361,3.46848,1.01164,3.613,-10.75,-1.89,10.91487975,-6.53152,3.24164,7.291706481,3.46848,1.01164,3.613,-10,2.23,10.24562834
23/07/2019 23:00,-5.59816,-0.70238,5.64205043,4.07184,1.18762,4.2415,-9.67,-1.89,9.852969096,-4.83816,3.53762,5.993542146,4.07184,1.18762,4.2415,-8.91,2.35,9.214694786
23/07/2019 23:30,-5.46872,-0.58296,5.499703701,3.52128,1.02704,3.668,-8.99,-1.61,9.133027975,-4.88872,3.29704,5.896613944,3.52128,1.02704,3.668,-8.41,2.27,8.710970095
24/07/2019 00:00,-4.7032,-0.3876,4.719144414,3.6768,1.0724,3.83,-8.38,-1.46,8.506233009,-4.0932,3.3424,5.284498462,3.6768,1.0724,3.83,-7.77,2.27,8.094800801
24/07/2019 00:30,-3.7328,-0.1954,3.73791078,4.0272,1.1746,4.195,-7.76,-1.37,7.880006345,-3.1128,3.4446,4.642713969,4.0272,1.1746,4.195,-7.14,2.27,7.492162572
24/07/2019 01:00,-4.07936,-0.29648,4.090119607,3.68064,1.07352,3.834,-7.76,-1.37,7.880006345,-3.45936,3.34352,4.811059925,3.68064,1.07352,3.834,-7.14,2.27,7.492162572
24/07/2019 01:30,-3.88168,0.18576,3.886122283,3.68832,1.07576,3.842,-7.57,-0.89,7.622138807,-3.45168,3.02576,4.590132721,3.68832,1.07576,3.842,-7.14,1.95,7.401493093
24/07/2019 02:00,-3.62216,0.27312,3.632442374,3.74784,1.09312,3.904,-7.37,-0.82,7.415477058,-3.18216,3.14312,4.472733571,3.74784,1.09312,3.904,-6.93,2.05,7.226852704
24/07/2019 02:30,-3.67416,2.11962,4.24172614,3.49584,1.01962,3.6415,-7.17,1.1,7.253888612,-3.56416,2.02962,4.101535548,3.49584,1.01962,3.6415,-7.06,1.01,7.131879135
24/07/2019 03:00,-1.37208,2.34356,2.715672477,5.01792,1.46356,5.227,-6.39,0.88,6.45031007,-1.22208,2.15356,2.47614624,5.01792,1.46356,5.227,-6.24,0.69,6.278033131
24/07/2019 03:30,-5.04888,1.67366,5.31905321,2.72112,0.79366,2.8345,-7.77,0.88,7.819673906,-4.88888,0.79366,4.952882378,2.72112,0.79366,2.8345,-7.61,0,7.61
24/07/2019 04:00,-4.93184,1.65238,5.201288826,2.64816,0.77238,2.7585,-7.58,0.88,7.630910824,-4.77184,0.77238,4.833945371,2.64816,0.77238,2.7585,-7.42,0,7.42
24/07/2019 04:30,-4.76816,1.66512,5.050541991,2.69184,0.78512,2.804,-7.46,0.88,7.51172417,-4.61816,1.04512,4.734942196,2.69184,0.78512,2.804,-7.31,0.26,7.314622342
24/07/2019 05:00,-5.6388,1.6566,5.877107197,2.2512,0.6566,2.345,-7.89,1,7.953118885,-5.4788,1.3466,5.641859711,2.2512,0.6566,2.345,-7.73,0.69,7.760734501
24/07/2019 05:30,-5.73736,1.72702,5.991652347,2.25264,0.65702,2.3465,-7.99,1.07,8.061327434,-5.57736,1.34702,5.737717965,2.25264,0.65702,2.3465,-7.83,0.69,7.860343504
24/07/2019 06:00,-5.24352,2.05314,5.631153155,2.61648,0.76314,2.7255,-7.86,1.29,7.965155366,-5.10352,1.64314,5.361513354,2.61648,0.76314,2.7255,-7.72,0.88,7.769993565
24/07/2019 06:30,-4.07288,1.91666,4.501326143,3.65712,1.06666,3.8095,-7.73,0.85,7.776593084,-3.90288,1.75666,4.279991431,3.65712,1.06666,3.8095,-7.56,0.69,7.591422792
24/07/2019 07:00,-4.03624,1.94568,4.480725834,4.13376,1.20568,4.306,-8.17,0.74,8.203444399,-3.97624,0.51568,4.009539924,4.13376,1.20568,4.306,-8.11,-0.69,8.139299724
24/07/2019 07:30,0.96704,0.07622,0.970039097,6.94704,2.02622,7.2365,-5.98,-1.95,6.28990461,1.61704,3.85622,4.181536924,6.94704,2.02622,7.2365,-5.33,1.83,5.63540593
24/07/2019 08:00,0.23744,-0.30908,0.389754025,6.99744,2.04092,7.289,-6.76,-2.35,7.15682192,0.86744,3.63092,3.733099543,6.99744,2.04092,7.289,-6.13,1.59,6.332850859
24/07/2019 08:30,4.15776,-0.02982,4.157866935,9.49776,2.77018,9.8935,-5.34,-2.8,6.029560515,4.76776,3.99018,6.217159468,9.49776,2.77018,9.8935,-4.73,1.22,4.884802964
24/07/2019 09:00,23.56392,1.79656,23.63230741,18.91392,5.51656,19.702,4.65,-3.72,5.954905541,23.97392,6.31656,24.79209088,18.91392,5.51656,19.702,5.06,0.8,5.122850769
24/07/2019 09:30,33.5088,2.7209,33.61908646,23.9688,6.9909,24.9675,9.54,-4.27,10.45200938,33.7588,6.3009,34.34178094,23.9688,6.9909,24.9675,9.79,-0.69,9.814285506
24/07/2019 10:00,40.15824,3.26782,40.29097774,27.07824,7.89782,28.2065,13.08,-4.63,13.87527657,40.48824,7.20782,41.12481304,27.07824,7.89782,28.2065,13.41,-0.69,13.42773994
24/07/2019 10:30,42.16672,3.43196,42.30615351,28.08672,8.19196,29.257,14.08,-4.76,14.86283957,42.38672,7.40196,43.02816571,28.08672,8.19196,29.257,14.3,-0.79,14.32180505
24/07/2019 11:00,37.902,2.731,38.0002627,26.232,7.651,27.325,11.67,-4.92,12.66472661,38.252,6.861,38.86243463,26.232,7.651,27.325,12.02,-0.79,12.04593292
24/07/2019 11:30,41.98592,3.14256,42.10336283,28.70592,8.37256,29.902,13.28,-5.23,14.27274676,42.21592,7.27256,42.83776407,28.70592,8.37256,29.902,13.51,-1.1,13.55470767
24/07/2019 12:00,48.40296,3.94628,48.56356312,31.87296,9.29628,33.201,16.53,-5.35,17.37421653,48.63296,7.95628,49.27948041,31.87296,9.29628,33.201,16.76,-1.34,16.81348269
24/07/2019 12:30,54.82096,4.62278,55.01552281,34.74096,10.13278,36.1885,20.08,-5.51,20.82225972,54.82096,8.45278,55.46879434,34.74096,10.13278,36.1885,20.08,-1.68,20.15015633
24/07/2019 13:00,50.08696,4.27578,50.26913423,32.31696,9.42578,33.6635,17.77,-5.15,18.50122699,50.09696,8.05578,50.74052614,32.31696,9.42578,33.6635,17.78,-1.37,17.8327031
24/07/2019 13:30,60.9688,5.2009,61.19022744,37.8888,11.0509,39.4675,23.08,-5.85,23.8098488,60.9888,9.0409,61.65526416,37.8888,11.0509,39.4675,23.1,-2.01,23.18728315
24/07/2019 14:00,63.73952,5.33486,63.96238849,39.23952,11.44486,40.8745,24.5,-6.11,25.25038812,63.79952,9.34486,64.48026955,39.23952,11.44486,40.8745,24.56,-2.1,24.64961663
24/07/2019 14:30,64.91288,5.45834,65.14196394,39.66288,11.56834,41.3155,25.25,-6.11,25.97873361,64.85288,9.34834,65.52318296,39.66288,11.56834,41.3155,25.19,-2.22,25.28763532
24/07/2019 15:00,63.18656,5.45608,63.42168536,38.86656,11.33608,40.486,24.32,-5.88,25.02072741,63.17656,9.30608,63.85828731,38.86656,11.33608,40.486,24.31,-2.03,24.39461006
24/07/2019 15:30,61.39496,5.18728,61.61370779,37.94496,11.06728,39.526,23.45,-5.88,24.17595706,61.51496,9.20728,62.20019541,37.94496,11.06728,39.526,23.57,-1.86,23.643276
24/07/2019 16:00,50.4336,4.2923,50.61592485,32.3736,9.4423,33.7225,18.06,-5.15,18.77993876,50.5136,7.9723,51.13884387,32.3736,9.4423,33.7225,18.14,-1.47,18.19946428
24/07/2019 16:30,29.4588,2.5934,29.57273442,22.2288,6.4834,23.155,7.23,-3.89,8.210054811,29.8888,7.2134,30.74692676,22.2288,6.4834,23.155,7.66,0.73,7.694705972
24/07/2019 17:00,30.4092,2.8756,30.54486078,22.8192,6.6556,23.77,7.59,-3.78,8.479180385,30.8792,7.5856,31.79726907,22.8192,6.6556,23.77,8.06,0.93,8.113476444
24/07/2019 17:30,23.67664,4.42152,24.08595277,18.89664,5.51152,19.684,4.78,-1.09,4.902703336,23.42664,4.06152,23.77610999,18.89664,5.51152,19.684,4.53,-1.45,4.756406206
24/07/2019 18:00,9.16656,3.91358,9.967042222,12.28656,3.58358,12.7985,-3.12,0.33,3.137403385,8.84656,2.32358,9.146619477,12.28656,3.58358,12.7985,-3.44,-1.26,3.663495598
24/07/2019 18:30,5.3984,2.9512,6.152422612,10.1184,2.9512,10.54,-4.72,0,4.72,5.5184,1.9212,5.843265183,10.1184,2.9512,10.54,-4.6,-1.03,4.713904963
24/07/2019 19:00,3.56792,3.34356,4.889728684,9.09792,2.65356,9.477,-5.53,0.69,5.572880763,3.40792,1.67356,3.796672464,9.09792,2.65356,9.477,-5.69,-0.98,5.773776927
24/07/2019 19:30,-1.57552,0.04464,1.576152277,6.56448,1.91464,6.838,-8.14,-1.87,8.35203568,-1.19552,3.21464,3.429749029,6.56448,1.91464,6.838,-7.76,1.3,7.86813828
24/07/2019 20:00,-2.832,-0.1935,2.838602869,5.748,1.6765,5.9875,-8.58,-1.87,8.781417881,-2.312,3.3665,4.083952283,5.748,1.6765,5.9875,-8.06,1.69,8.235271702
24/07/2019 20:30,-4.5204,-0.4047,4.538479729,4.7496,1.3853,4.9475,-9.27,-1.79,9.441239325,-3.9404,3.2153,5.085755229,4.7496,1.3853,4.9475,-8.69,1.83,8.880596827
24/07/2019 21:00,-6.46456,-0.62508,6.494710232,3.68544,1.07492,3.839,-10.15,-1.7,10.29137989,-5.81456,2.97492,6.531405438,3.68544,1.07492,3.839,-9.5,1.9,9.688137076
24/07/2019 21:30,-8.39936,-0.78898,8.436334385,2.78064,0.81102,2.8965,-11.18,-1.6,11.29390986,-7.74936,2.65102,8.19026785,2.78064,0.81102,2.8965,-10.53,1.84,10.68955097
24/07/2019 22:00,-8.48816,-0.79738,8.525530778,2.75184,0.80262,2.8665,-11.24,-1.6,11.35330789,-8.00816,2.47262,8.381197781,2.75184,0.80262,2.8665,-10.76,1.67,10.88882455
24/07/2019 22:30,-7.72624,-0.55682,7.746278658,2.75376,0.80318,2.8685,-10.48,-1.36,10.56787585,-7.15624,2.80318,7.685674274,2.75376,0.80318,2.8685,-9.91,2,10.10980217
24/07/2019 23:00,-6.98272,-0.54996,7.004343981,2.77728,0.81004,2.893,-9.76,-1.36,9.854298554,-6.34272,2.89004,6.970109626,2.77728,0.81004,2.893,-9.12,2.08,9.354186229
24/07/2019 23:30,-6.13784,-0.41812,6.152065035,2.85216,0.83188,2.971,-8.99,-1.25,9.076486104,-5.65784,3.02188,6.414274098,2.85216,0.83188,2.971,-8.51,2.19,8.78727489
25/07/2019 00:00,-5.5456,-0.1458,5.547516291,2.8944,0.8442,3.015,-8.44,-0.99,8.497864438,-5.0456,2.9642,5.851885252,2.8944,0.8442,3.015,-7.94,2.12,8.218150644
25/07/2019 00:30,-5.0024,0.1493,5.004627484,2.8776,0.8393,2.9975,-7.88,-0.69,7.910151705,-4.6624,2.7393,5.40756306,2.8776,0.8393,2.9975,-7.54,1.9,7.775705756
25/07/2019 01:00,-4.3144,0.2333,4.320703212,3.1656,0.9233,3.2975,-7.48,-0.69,7.511757451,-3.9844,2.8833,4.918217385,3.1656,0.9233,3.2975,-7.15,1.96,7.413777714
25/07/2019 01:30,-3.66824,3.08718,4.794441057,3.52176,1.02718,3.6685,-7.19,2.06,7.479284725,-3.33824,3.04718,4.519861972,3.52176,1.02718,3.6685,-6.86,2.02,7.151223672
25/07/2019 02:00,-3.44648,1.02186,3.594777079,3.50352,1.02186,3.6495,-6.95,0,6.95,-3.13648,3.24186,4.510782975,3.50352,1.02186,3.6495,-6.64,2.22,7.001285596
25/07/2019 02:30,-3.48728,-4.00E-05,3.48728,3.46272,1.00996,3.607,-6.95,-1.01,7.023005055,-3.04728,3.55996,4.686067712,3.46272,1.00996,3.607,-6.51,2.55,6.991609257
25/07/2019 03:00,-3.6236,0.1477,3.626608919,3.3864,0.9877,3.5275,-7.01,-0.84,7.060148724,-3.0336,3.8877,4.931220969,3.3864,0.9877,3.5275,-6.42,2.9,7.044600769
25/07/2019 03:30,-3.95528,0.20096,3.960381901,3.05472,0.89096,3.182,-7.01,-0.69,7.043876773,-3.44528,3.64096,5.012638427,3.05472,0.89096,3.182,-6.5,2.75,7.057797107
25/07/2019 04:00,-4.1804,0.1353,4.182588941,2.8296,0.8253,2.9475,-7.01,-0.69,7.043876773,-3.6704,3.6753,5.194195438,2.8296,0.8253,2.9475,-6.5,2.85,7.097358664
25/07/2019 04:30,-4.3316,0.7812,4.40148066,2.6784,0.7812,2.79,-7.01,0,7.01,-3.8216,3.6312,5.271644905,2.6784,0.7812,2.79,-6.5,2.85,7.097358664
25/07/2019 05:00,-4.12832,0.81424,4.207851328,2.79168,0.81424,2.908,-6.92,0,6.92,-3.59832,3.72424,5.178597339,2.79168,0.81424,2.908,-6.39,2.91,7.021410115
25/07/2019 05:30,-4.14176,0.82782,4.223678711,2.83824,0.82782,2.9565,-6.98,0,6.98,-3.55176,3.73782,5.156190207,2.83824,0.82782,2.9565,-6.39,2.91,7.021410115
25/07/2019 06:00,-3.22744,0.19408,3.233270171,3.44256,1.00408,3.586,-6.67,-0.81,6.719002902,-2.71744,3.81408,4.683127844,3.44256,1.00408,3.586,-6.16,2.81,6.770649895
25/07/2019 06:30,-2.59568,0.51876,2.64701088,4.14432,1.20876,4.317,-6.74,-0.69,6.775226933,-2.24568,3.35876,4.04034001,4.14432,1.20876,4.317,-6.39,2.15,6.74200267
25/07/2019 07:00,-0.47824,0.94968,1.063299393,5.62176,1.63968,5.856,-6.1,-0.69,6.138900553,-0.20824,3.17968,3.186491613,5.62176,1.63968,5.856,-5.83,1.54,6.029966832
25/07/2019 07:30,4.4536,2.7048,5.210613783,8.5536,2.4948,8.91,-4.1,0.21,4.105374526,4.5136,2.3148,5.072561877,8.5536,2.4948,8.91,-4.04,-0.18,4.044007913
25/07/2019 08:00,10.89176,1.14968,10.95226917,12.58176,3.66968,13.106,-1.69,-2.52,3.034221482,11.73176,4.99968,12.75268571,12.58176,3.66968,13.106,-0.85,1.33,1.578416928
25/07/2019 08:30,19.30592,1.43256,19.35899727,16.70592,4.87256,17.402,2.6,-3.44,4.312029684,19.77592,6.20256,20.72579944,16.70592,4.87256,17.402,3.07,1.33,3.345713676
25/07/2019 09:00,27.36944,2.47192,27.48084122,20.98944,6.12192,21.864,6.38,-3.65,7.350299314,27.58944,6.96192,28.45427085,20.98944,6.12192,21.864,6.6,0.84,6.653239812
25/07/2019 09:30,36.08936,3.21398,36.23218973,25.41936,7.41398,26.4785,10.67,-4.2,11.46686095,36.29936,6.68398,36.90960749,25.41936,7.41398,26.4785,10.88,-0.73,10.90446239
25/07/2019 10:00,43.74344,4.18642,43.94331184,29.23344,8.52642,30.4515,14.51,-4.34,15.14515434,43.95344,7.31642,44.5582191,29.23344,8.52642,30.4515,14.72,-1.21,14.76964793
25/07/2019 10:30,49.76752,4.97136,50.01520236,32.26752,9.41136,33.612,17.5,-4.44,18.05446205,49.70752,7.67136,50.29599695,32.26752,9.41136,33.612,17.44,-1.74,17.52658552
25/07/2019 11:00,55.66936,7.54398,56.17819218,35.25936,10.28398,36.7285,20.41,-2.74,20.59309836,55.70936,5.70398,56.00060874,35.25936,10.28398,36.7285,20.45,-4.58,20.95659562
25/07/2019 11:30,60.62784,7.69812,61.11461392,37.70784,10.99812,39.279,22.92,-3.3,23.15634686,60.45784,6.13812,60.76863446,37.70784,10.99812,39.279,22.75,-4.86,23.26332092
25/07/2019 12:00,63.34976,6.92868,63.72753485,39.14976,11.41868,40.781,24.2,-4.49,24.61300672,63.56976,7.31868,63.98966685,39.14976,11.41868,40.781,24.42,-4.1,24.76179315
25/07/2019 12:30,64.01072,7.12146,64.40564779,39.33072,11.47146,40.9695,24.68,-4.35,25.06042498,63.89072,7.22146,64.29753951,39.33072,11.47146,40.9695,24.56,-4.25,24.92500953
25/07/2019 13:00,64.81296,7.12878,65.20382879,39.73296,11.58878,41.3885,25.08,-4.46,25.4734764,64.83296,7.27878,65.24027392,39.73296,11.58878,41.3885,25.1,-4.31,25.46735361
25/07/2019 13:30,64.4172,7.1896,64.81717368,39.6672,11.5696,41.32,24.75,-4.38,25.13457579,64.3072,7.2596,64.71566861,39.6672,11.5696,41.32,24.64,-4.31,25.01411002
25/07/2019 14:00,62.83376,7.17568,63.24216773,38.93376,11.35568,40.556,23.9,-4.18,24.26277808,62.80376,7.26568,63.22264132,38.93376,11.35568,40.556,23.87,-4.09,24.21786531
25/07/2019 14:30,62.94192,7.16056,63.34791956,38.88192,11.34056,40.502,24.06,-4.18,24.42040131,62.75192,7.17056,63.16027545,38.88192,11.34056,40.502,23.87,-4.17,24.23150429
25/07/2019 15:00,52.9908,6.0769,53.33810644,33.7608,9.8469,35.1675,19.23,-3.77,19.59606593,53.1008,6.7769,53.53149852,33.7608,9.8469,35.1675,19.34,-3.07,19.58214748
25/07/2019 15:30,47.36624,4.21432,47.55335093,30.90624,9.01432,32.194,16.46,-4.8,17.14560002,47.42624,7.65432,48.03995062,30.90624,9.01432,32.194,16.52,-1.36,16.5758861
25/07/2019 16:00,30.93496,2.55728,31.04048052,22.82496,6.65728,23.776,8.11,-4.1,9.087469395,30.89496,6.98728,31.67523694,22.82496,6.65728,23.776,8.07,0.33,8.076744394
25/07/2019 16:30,19.31928,1.29854,19.36287132,17.06928,4.97854,17.7805,2.25,-3.68,4.313339773,19.61928,6.26854,20.5963769,17.06928,4.97854,17.7805,2.55,1.29,2.857726369
25/07/2019 17:00,15.29904,0.76472,15.31814028,15.23904,4.44472,15.874,0.06,-3.68,3.680489098,15.66904,5.94472,16.7588338,15.23904,4.44472,15.874,0.43,1.5,1.560416611
25/07/2019 17:30,28.38104,2.11822,28.45997694,21.49104,6.26822,22.3865,6.89,-4.15,8.043295345,28.55104,7.76822,29.58896969,21.49104,6.26822,22.3865,7.06,1.5,7.217589625
25/07/2019 18:00,14.73112,0.78366,14.75194968,14.96112,4.36366,15.5845,-0.23,-3.58,3.58738066,15.38112,6.43366,16.67245733,14.96112,4.36366,15.5845,0.42,2.07,2.11217897
25/07/2019 18:30,13.06312,0.71716,13.08279109,14.25312,4.15716,14.847,-1.19,-3.44,3.640013736,13.54312,6.36716,14.96518713,14.25312,4.15716,14.847,-0.71,2.21,2.321249663
25/07/2019 19:00,2.29568,-0.72626,2.407820643,8.75568,2.55374,9.1205,-6.46,-3.28,7.244998275,2.84568,4.84374,5.617803116,8.75568,2.55374,9.1205,-5.91,2.29,6.338154305
25/07/2019 19:30,-5.0804,-1.8247,5.398147298,4.9896,1.4553,5.1975,-10.07,-3.28,10.59071763,-4.3704,4.0553,5.962034405,4.9896,1.4553,5.1975,-9.36,2.6,9.71440168
25/07/2019 20:00,-3.78384,-1.36362,4.022052293,5.57616,1.62638,5.8085,-9.36,-2.99,9.82597069,-3.11384,4.35638,5.35481524,5.57616,1.62638,5.8085,-8.69,2.73,9.108732074
25/07/2019 20:30,-3.20288,-1.27584,3.447638032,5.87712,1.71416,6.122,-9.08,-2.99,9.559628654,-2.52288,4.44416,5.11033087,5.87712,1.71416,6.122,-8.4,2.73,8.832491155
25/07/2019 21:00,-5.9164,-1.5977,6.128330462,4.5336,1.3223,4.7225,-10.45,-2.92,10.85029493,-5.2064,4.3823,6.805229919,4.5336,1.3223,4.7225,-9.74,3.06,10.20936825
25/07/2019 21:30,-7.93,-1.185,8.01804995,3.24,0.945,3.375,-11.17,-2.13,11.37127082,-7.41,3.175,8.061558472,3.24,0.945,3.375,-10.65,2.23,10.88096503
25/07/2019 22:00,-8.5524,-0.3707,8.560430144,2.8776,0.8393,2.9975,-11.43,-1.21,11.49386793,-8.1924,2.0193,8.437593866,2.8776,0.8393,2.9975,-11.07,1.18,11.13271306
25/07/2019 22:30,-8.17552,-0.38036,8.184363201,2.84448,0.82964,2.963,-11.02,-1.21,11.0862302,-7.78552,2.29964,8.118045688,2.84448,0.82964,2.963,-10.63,1.47,10.73116024
25/07/2019 23:00,-7.45336,-0.35348,7.461737291,2.93664,0.85652,3.059,-10.39,-1.21,10.46021988,-6.95336,2.40652,7.358026488,2.93664,0.85652,3.059,-9.89,1.55,10.01072425
25/07/2019 23:30,-6.72384,-0.60612,6.751104043,2.99616,0.87388,3.121,-9.72,-1.48,9.832029292,-6.11384,2.73388,6.697248644,2.99616,0.87388,3.121,-9.11,1.86,9.297940632
26/07/2019 00:00,-5.65088,-0.29484,5.65856655,3.06912,0.89516,3.197,-8.72,-1.19,8.800823825,-5.18088,3.06516,6.019694627,3.06912,0.89516,3.197,-8.25,2.17,8.530615453
26/07/2019 00:30,-5.14488,-0.21684,5.149447524,2.92512,0.85316,3.047,-8.07,-1.07,8.140626512,-4.58488,3.24316,5.615978223,2.92512,0.85316,3.047,-7.51,2.39,7.881129361
26/07/2019 01:00,-4.75056,-0.09058,4.751423476,3.04944,0.88942,3.1765,-7.8,-0.98,7.861323044,-4.27056,3.04942,5.247537046,3.04944,0.88942,3.1765,-7.32,2.16,7.632037736
26/07/2019 01:30,-4.1968,0.1826,4.200770525,3.4032,0.9926,3.545,-7.6,-0.81,7.643042588,-3.7668,3.1526,4.911992366,3.4032,0.9926,3.545,-7.17,2.16,7.48829086
26/07/2019 02:00,-3.74176,0.40032,3.763113604,3.73824,1.09032,3.894,-7.48,-0.69,7.511757451,-3.43176,3.05032,4.591451709,3.73824,1.09032,3.894,-7.17,1.96,7.433068007
26/07/2019 02:30,-3.79048,0.35986,3.807523848,3.59952,1.04986,3.7495,-7.39,-0.69,7.422142548,-3.46048,3.10986,4.652542429,3.59952,1.04986,3.7495,-7.06,2.06,7.354400044
26/07/2019 03:00,-3.6596,2.9197,4.681593772,3.5304,1.0297,3.6775,-7.19,1.89,7.434258537,-3.6696,3.0897,4.797104361,3.5304,1.0297,3.6775,-7.2,2.06,7.48889845
26/07/2019 03:30,-4.01336,2.67402,4.822596961,3.23664,0.94402,3.3715,-7.25,1.73,7.45354949,-4.17336,0.94402,4.27879743,3.23664,0.94402,3.3715,-7.41,0,7.41
26/07/2019 04:00,-3.85376,2.80682,4.767568002,3.24624,0.94682,3.3815,-7.1,1.86,7.339591269,-4.02376,0.94682,4.133656088,3.24624,0.94682,3.3815,-7.27,0,7.27
26/07/2019 04:30,-2.68024,3.02368,4.040585007,3.98976,1.16368,4.156,-6.67,1.86,6.92448554,-2.85024,1.16368,3.07863918,3.98976,1.16368,4.156,-6.84,0,6.84
26/07/2019 05:00,-2.70952,3.01514,4.053710381,3.96048,1.15514,4.1255,-6.67,1.86,6.92448554,-2.87952,1.15514,3.102576969,3.96048,1.15514,4.1255,-6.84,0,6.84
26/07/2019 05:30,-4.0808,2.7581,4.925448634,3.0792,0.8981,3.2075,-7.16,1.86,7.397648275,-4.2608,0.8981,4.354423067,3.0792,0.8981,3.2075,-7.34,0,7.34
26/07/2019 06:00,-3.87192,2.83944,4.801477273,3.35808,0.97944,3.498,-7.23,1.86,7.465420283,-4.06192,0.97944,4.178336607,3.35808,0.97944,3.498,-7.42,0,7.42
26/07/2019 06:30,-2.08448,2.83786,3.521151268,4.65552,1.35786,4.8495,-6.74,1.48,6.900579686,-2.28448,0.66786,2.380102067,4.65552,1.35786,4.8495,-6.94,-0.69,6.974216802
26/07/2019 07:00,-1.8928,2.4221,3.073964907,5.2872,1.5421,5.5075,-7.18,0.88,7.233726564,-2.0228,0.7521,2.158095051,5.2872,1.5421,5.5075,-7.31,-0.79,7.352564179
26/07/2019 07:30,-1.74456,2.40992,2.975097309,5.72544,1.66992,5.964,-7.47,0.74,7.506563794,-1.73456,0.76992,1.897755306,5.72544,1.66992,5.964,-7.46,-0.9,7.514093425
26/07/2019 08:00,-3.13368,-0.03774,3.13390725,5.35632,1.56226,5.5795,-8.49,-1.6,8.639450214,-2.99368,2.00226,3.601550368,5.35632,1.56226,5.5795,-8.35,0.44,8.361584778
26/07/2019 08:30,-5.99784,-1.41312,6.162060759,4.41216,1.28688,4.596,-10.41,-2.7,10.75444559,-5.52784,3.92688,6.780663802,4.41216,1.28688,4.596,-9.94,2.64,10.28460986
26/07/2019 09:00,-5.54136,-3.31998,6.459793948,5.34864,1.56002,5.5715,-10.89,-4.88,11.93341946,-4.47136,3.95002,5.966214734,5.34864,1.56002,5.5715,-9.82,2.39,10.10665622
26/07/2019 09:30,1.89424,-2.05668,2.796082581,8.99424,2.62332,9.369,-7.1,-4.68,8.503669796,2.36424,4.50332,5.086208981,8.99424,2.62332,9.369,-6.63,1.88,6.891393183
26/07/2019 10:00,4.06248,-1.72136,4.412122392,9.73248,2.83864,10.138,-5.67,-4.56,7.276159701,4.73248,4.71864,6.682958207,9.73248,2.83864,10.138,-5,1.88,5.34176001
26/07/2019 10:30,7.04184,-1.30738,7.162175162,11.15184,3.25262,11.6165,-4.11,-4.56,6.138867974,7.48184,5.05262,9.028117115,11.15184,3.25262,11.6165,-3.67,1.8,4.087652138
26/07/2019 11:00,0.85024,-2.52368,2.663056289,8.25024,2.40632,8.594,-7.4,-4.93,8.891844578,1.82024,4.80632,5.139453823,8.25024,2.40632,8.594,-6.43,2.4,6.863300955
26/07/2019 11:30,11.09544,-1.58758,11.2084432,13.58544,3.96242,14.1515,-2.49,-5.55,6.082976245,12.19544,6.19242,13.67752983,13.58544,3.96242,14.1515,-1.39,2.23,2.627736669
26/07/2019 12:00,11.20344,-1.45358,11.29734317,13.63344,3.97642,14.2015,-2.43,-5.43,5.948932677,12.02344,6.20642,13.53080776,13.63344,3.97642,14.2015,-1.61,2.23,2.750454508
26/07/2019 12:30,35.24768,2.66724,35.34845279,25.08768,7.31724,26.133,10.16,-4.65,11.17354465,35.50768,7.15724,36.22183628,25.08768,7.31724,26.133,10.42,-0.16,10.42122833
26/07/2019 13:00,18.98968,1.76574,19.07159627,17.05968,4.97574,17.7705,1.93,-3.21,3.74553067,19.25968,5.01574,19.90208334,17.05968,4.97574,17.7705,2.2,0.04,2.200363606
26/07/2019 13:30,-0.3168,-0.7049,0.772817087,7.6632,2.2351,7.9825,-7.98,-2.94,8.504351827,0.1932,3.0351,3.041242879,7.6632,2.2351,7.9825,-7.47,0.8,7.512715887
26/07/2019 14:00,1.12752,-0.33114,1.175140438,8.32752,2.42886,8.6745,-7.2,-2.76,7.710875437,1.75752,3.31886,3.755490414,8.32752,2.42886,8.6745,-6.57,0.89,6.630007541
26/07/2019 14:30,15.82232,-0.09724,15.8226188,15.47232,4.51276,16.117,0.35,-4.61,4.623267243,16.26232,7.07276,17.73378092,15.47232,4.51276,16.117,0.79,2.56,2.679122991
26/07/2019 15:00,18.12768,-0.61776,18.13820304,16.56768,4.83224,17.258,1.56,-5.45,5.66887114,18.85768,8.05224,20.50489366,16.56768,4.83224,17.258,2.29,3.22,3.95126562
26/07/2019 15:30,22.77136,-0.48502,22.77652477,18.29136,5.33498,19.0535,4.48,-5.82,7.34457623,23.54136,9.09498,25.23716093,18.29136,5.33498,19.0535,5.25,3.76,6.457561459
26/07/2019 16:00,11.02744,-1.64658,11.14969321,12.93744,3.77342,13.4765,-1.91,-5.42,5.746694702,11.92744,8.16342,14.45355496,12.93744,3.77342,13.4765,-1.01,4.39,4.504686449
26/07/2019 16:30,13.84208,-1.26606,13.89985923,14.24208,4.15394,14.8355,-0.4,-5.42,5.434740104,14.78208,8.48394,17.04368291,14.24208,4.15394,14.8355,0.54,4.33,4.363542139
26/07/2019 17:00,22.43552,1.09286,22.46212146,18.21552,5.31286,18.9745,4.22,-4.22,5.967981233,22.81552,8.05286,24.19496863,18.21552,5.31286,18.9745,4.6,2.74,5.354213294
26/07/2019 17:30,10.1752,0.2736,10.17887774,12.5952,3.6736,13.12,-2.42,-3.4,4.173296059,10.6252,6.4136,12.41084767,12.5952,3.6736,13.12,-1.97,2.74,3.374685171
26/07/2019 18:00,18.2464,0.9602,18.27164735,16.5264,4.8202,17.215,1.72,-3.86,4.225872691,18.9264,7.6702,20.42157156,16.5264,4.8202,17.215,2.4,2.85,3.725922705
26/07/2019 18:30,4.13984,-0.38338,4.157554022,9.51984,2.77662,9.9165,-5.38,-3.16,6.239390996,4.73984,5.89662,7.565461694,9.51984,2.77662,9.9165,-4.78,3.12,5.708134546
26/07/2019 19:00,-4.15008,-1.27794,4.342383522,5.38992,1.57206,5.6145,-9.54,-2.85,9.956610869,-3.45008,4.76206,5.880498912,5.38992,1.57206,5.6145,-8.84,3.19,9.397962545
26/07/2019 19:30,-6.11112,-1.46616,6.284537596,4.29888,1.25384,4.478,-10.41,-2.72,10.75948419,-5.35112,4.54384,7.020040399,4.29888,1.25384,4.478,-9.65,3.29,10.19542054
26/07/2019 20:00,-6.71128,-0.16454,6.713296705,3.85872,1.12546,4.0195,-10.57,-1.29,10.64842711,-6.35128,3.02546,7.035066869,3.85872,1.12546,4.0195,-10.21,1.9,10.38528286
26/07/2019 20:30,-7.2324,-0.0982,7.233066639,3.5376,1.0318,3.685,-10.77,-1.13,10.82911815,-6.6724,3.0118,7.320646215,3.5376,1.0318,3.685,-10.21,1.98,10.40021634
26/07/2019 21:00,-7.47896,-0.19928,7.481614478,3.19104,0.93072,3.324,-10.67,-1.13,10.72966915,-6.95896,3.23072,7.672331849,3.19104,0.93072,3.324,-10.15,2.3,10.40732915
26/07/2019 21:30,-7.98144,-0.32542,7.988071272,2.99856,0.87458,3.1235,-10.98,-1.2,11.04537912,-7.31144,2.23458,7.645292843,2.99856,0.87458,3.1235,-10.31,1.36,10.39931248
26/07/2019 22:00,-6.88104,0.35678,6.890283263,3.58896,1.04678,3.7385,-10.47,-0.69,10.49271176,-6.27104,2.40678,6.717033024,3.58896,1.04678,3.7385,-9.86,1.36,9.953351194
26/07/2019 22:30,-5.82576,1.80582,6.099218429,3.89424,1.13582,4.0565,-9.72,0.67,9.7430642,-5.35576,2.31582,5.834996782,3.89424,1.13582,4.0565,-9.25,1.18,9.324961126
26/07/2019 23:00,-5.71608,-0.09344,5.716843675,3.55392,1.03656,3.702,-9.27,-1.13,9.338618742,-5.00608,3.83656,6.307141159,3.55392,1.03656,3.702,-8.56,2.8,9.0063089
26/07/2019 23:30,-4.9812,2.9134,5.77063714,3.2688,0.9534,3.405,-8.25,1.96,8.47962853,-5.1712,3.1634,6.062046602,3.2688,0.9534,3.405,-8.44,2.21,8.724545833
27/07/2019 00:00,-4.30376,3.14932,5.332969773,3.42624,0.99932,3.569,-7.73,2.15,8.023428195,-4.36376,0.99932,4.476722216,3.42624,0.99932,3.569,-7.79,0,7.79
27/07/2019 00:30,-3.55136,3.20252,4.782080321,3.60864,1.05252,3.759,-7.16,2.15,7.475834402,-3.76136,1.74252,4.145383577,3.60864,1.05252,3.759,-7.37,0.69,7.402229394
27/07/2019 01:00,-2.77552,2.93964,4.042894335,4.04448,1.17964,4.213,-6.82,1.76,7.043436661,-2.75552,1.86964,3.329931561,4.04448,1.17964,4.213,-6.8,0.69,6.834917703
27/07/2019 01:30,-3.33752,2.63114,4.249933817,3.67248,1.07114,3.8255,-7.01,1.56,7.181483134,-3.24752,1.76114,3.694319998,3.67248,1.07114,3.8255,-6.92,0.69,6.954315207
27/07/2019 02:00,-3.08224,2.66768,4.076361122,3.79776,1.10768,3.956,-6.88,1.56,7.054643861,-3.01224,1.79768,3.507883008,3.79776,1.10768,3.956,-6.81,0.69,6.84486669
27/07/2019 02:30,-2.42416,2.69462,3.624572892,4.09584,1.19462,4.2665,-6.52,1.5,6.690321367,-2.34416,1.96462,3.058564672,4.09584,1.19462,4.2665,-6.44,0.77,6.485869256
27/07/2019 03:00,-2.62768,2.51526,3.637476467,3.89232,1.13526,4.0545,-6.52,1.38,6.664442962,-2.46768,2.14526,3.269798931,3.89232,1.13526,4.0545,-6.36,1.01,6.439697198
27/07/2019 03:30,-3.01872,2.44204,3.882812099,3.64128,1.06204,3.793,-6.66,1.38,6.801470429,-2.85872,2.07204,3.53066988,3.64128,1.06204,3.793,-6.5,1.01,6.578001216
27/07/2019 04:00,-3.13008,2.40956,3.950111416,3.52992,1.02956,3.677,-6.66,1.38,6.801470429,-2.97008,2.03956,3.602940494,3.52992,1.02956,3.677,-6.5,1.01,6.578001216
27/07/2019 04:30,-2.51904,2.69028,3.685535104,3.84096,1.12028,4.001,-6.36,1.57,6.550915966,-2.39904,1.97028,3.104415597,3.84096,1.12028,4.001,-6.24,0.85,6.297626537
27/07/2019 05:00,-2.41296,2.84372,3.729493183,3.88704,1.13372,4.049,-6.3,1.71,6.52794761,-2.35296,1.82372,2.976974202,3.88704,1.13372,4.049,-6.24,0.69,6.278033131
27/07/2019 05:30,-2.24496,2.44272,3.317638678,4.05504,1.18272,4.224,-6.3,1.26,6.424764587,-1.89496,3.07272,3.610052853,4.05504,1.18272,4.224,-5.95,1.89,6.24296404
27/07/2019 06:00,-2.13224,-0.01482,2.132291502,4.09776,1.19518,4.2685,-6.23,-1.21,6.346416312,-1.61224,5.00518,5.258435571,4.09776,1.19518,4.2685,-5.71,3.81,6.864415489
27/07/2019 06:30,-0.9652,0.0589,0.966995476,4.8648,1.4189,5.0675,-5.83,-1.36,5.986526539,-0.4252,5.2289,5.246159572,4.8648,1.4189,5.0675,-5.29,3.81,6.519217744
27/07/2019 07:00,-1.24336,-0.16598,1.254389672,4.91664,1.43402,5.1215,-6.16,-1.6,6.364400993,-0.78336,5.08402,5.144017132,4.91664,1.43402,5.1215,-5.7,3.65,6.768493185
27/07/2019 07:30,0.22424,0.84332,0.872623745,6.11424,1.78332,6.369,-5.89,-0.94,5.964536864,0.83424,4.00332,4.089318696,6.11424,1.78332,6.369,-5.28,2.22,5.72772206
27/07/2019 08:00,4.4856,1.4808,4.723703632,8.5056,2.4808,8.86,-4.02,-1,4.142511316,4.7356,4.3008,6.397092152,8.5056,2.4808,8.86,-3.77,1.82,4.186322969
27/07/2019 08:30,8.66312,2.21216,8.941101722,11.01312,3.21216,11.472,-2.35,-1,2.553918558,8.86312,4.54216,9.95922254,11.01312,3.21216,11.472,-2.15,1.33,2.528121833
27/07/2019 09:00,4.8992,3.4881,6.014067031,9.5592,2.7881,9.9575,-4.66,0.7,4.712281825,4.9492,2.0981,5.375556181,9.5592,2.7881,9.9575,-4.61,-0.69,4.661351735
27/07/2019 09:30,-0.25536,2.77802,2.78973186,7.12464,2.07802,7.4215,-7.38,0.7,7.413123498,-0.29536,2.07802,2.098905584,7.12464,2.07802,7.4215,-7.42,0,7.42
27/07/2019 10:00,-2.1916,-0.3563,2.220373899,6.4584,1.8837,6.7275,-8.65,-2.24,8.935328757,-1.9616,3.5737,4.07666607,6.4584,1.8837,6.7275,-8.42,1.69,8.587927573
27/07/2019 10:30,-2.16136,-0.19748,2.170362965,6.48864,1.89252,6.759,-8.65,-2.09,8.898910046,-1.65136,3.58252,3.944799032,6.48864,1.89252,6.759,-8.14,1.69,8.313585268
27/07/2019 11:00,-1.89792,0.00144,1.897920546,6.62208,1.93144,6.898,-8.52,-1.93,8.735862865,-1.16792,3.62144,3.805110353,6.62208,1.93144,6.898,-7.79,1.69,7.971210699
27/07/2019 11:30,-2.47424,-0.02832,2.474402069,6.24576,1.82168,6.506,-8.72,-1.85,8.914084361,-1.89424,3.42168,3.911015111,6.24576,1.82168,6.506,-8.14,1.6,8.295757952
27/07/2019 12:00,-0.60472,0.25154,0.654949349,7.20528,2.10154,7.5055,-7.81,-1.85,8.02611986,-0.12472,3.70154,3.703640567,7.20528,2.10154,7.5055,-7.33,1.6,7.502592885
27/07/2019 12:30,-2.71304,0.26328,2.725784731,6.21696,1.81328,6.476,-8.93,-1.55,9.063520287,-2.37304,3.02328,3.843376224,6.21696,1.81328,6.476,-8.59,1.21,8.674802591
27/07/2019 13:00,-0.91888,0.75116,1.186836889,7.10112,2.07116,7.397,-8.02,-1.32,8.127902558,-0.58888,3.22116,3.274545984,7.10112,2.07116,7.397,-7.69,1.15,7.775512845
27/07/2019 13:30,-1.52416,0.86462,1.752321731,6.49584,1.89462,6.7665,-8.02,-1.03,8.085870392,-1.57416,3.04462,3.42749043,6.49584,1.89462,6.7665,-8.07,1.15,8.151527464
27/07/2019 14:00,-2.67176,0.51782,2.721477365,5.95824,1.73782,6.2065,-8.63,-1.22,8.715807478,-2.34176,3.06782,3.859450667,5.95824,1.73782,6.2065,-8.3,1.33,8.405884843
27/07/2019 14:30,-1.34536,0.70052,1.516813041,6.58464,1.92052,6.859,-7.93,-1.22,8.023297327,-1.05536,3.42052,3.579628724,6.58464,1.92052,6.859,-7.64,1.5,7.785858976
27/07/2019 15:00,-0.45992,2.76044,2.798491629,6.79008,1.98044,7.073,-7.25,0.78,7.291837903,-0.55992,1.98044,2.058070213,6.79008,1.98044,7.073,-7.35,0,7.35
27/07/2019 15:30,-1.50424,2.65418,3.050804722,6.42576,1.87418,6.6935,-7.93,0.78,7.968268319,-1.47424,1.87418,2.384519711,6.42576,1.87418,6.6935,-7.9,0,7.9
27/07/2019 16:00,-1.4116,2.2212,2.631794825,6.5184,1.9012,6.79,-7.93,0.32,7.936453868,-1.3016,3.5412,3.772831828,6.5184,1.9012,6.79,-7.82,1.64,7.990118898
27/07/2019 16:30,0.2944,0.8892,0.936668565,7.8144,2.2792,8.14,-7.52,-1.39,7.647385174,0.7444,4.0192,4.087554281,7.8144,2.2792,8.14,-7.07,1.74,7.280968342
27/07/2019 17:00,3.09256,1.38158,3.387136054,9.50256,2.77158,9.8985,-6.41,-1.39,6.558978579,3.64256,4.51158,5.798499586,9.50256,2.77158,9.8985,-5.86,1.74,6.112871666
27/07/2019 17:30,4.2448,1.7514,4.591919969,10.0848,2.9414,10.505,-5.84,-1.19,5.960008389,4.6248,4.8214,6.680918575,10.0848,2.9414,10.505,-5.46,1.88,5.774599553
27/07/2019 18:00,7.55088,2.25484,7.880361172,11.81088,3.44484,12.303,-4.26,-1.19,4.423087157,8.06088,5.45484,9.733091277,11.81088,3.44484,12.303,-3.75,2.01,4.254715032
27/07/2019 18:30,5.71984,2.16662,6.11643784,10.71984,3.12662,11.1665,-5,-0.96,5.091325957,6.05984,5.19662,7.982889217,10.71984,3.12662,11.1665,-4.66,2.07,5.099068542
27/07/2019 19:00,1.71576,1.54418,2.308316324,8.58576,2.50418,8.9435,-6.87,-0.96,6.936749959,2.20576,4.79418,5.277266248,8.58576,2.50418,8.9435,-6.38,2.29,6.77853229
27/07/2019 19:30,-1.532,1.149,1.915,6.648,1.939,6.925,-8.18,-0.79,8.218059382,-1.092,4.229,4.367711643,6.648,1.939,6.925,-7.74,2.29,8.0716603
27/07/2019 20:00,-5.35672,0.50304,5.380287948,4.43328,1.29304,4.618,-9.79,-0.79,9.821822641,-4.86672,3.76304,6.151864238,4.43328,1.29304,4.618,-9.3,2.47,9.622416536
27/07/2019 20:30,-5.12304,0.51578,5.148938517,4.47696,1.30578,4.6635,-9.6,-0.79,9.632450363,-4.65304,3.87578,6.055778385,4.47696,1.30578,4.6635,-9.13,2.57,9.48481945
27/07/2019 21:00,-4.99928,0.49646,5.023870326,4.41072,1.28646,4.5945,-9.41,-0.79,9.443103303,-4.48928,3.95646,5.983912654,4.41072,1.28646,4.5945,-8.9,2.67,9.291872793
27/07/2019 21:30,-4.58384,3.09138,5.528853358,4.49616,1.31138,4.6835,-9.08,1.78,9.252826595,-4.73384,2.52138,5.363450219,4.49616,1.31138,4.6835,-9.23,1.21,9.308974165
27/07/2019 22:00,-4.4844,3.4158,5.637156464,4.3056,1.2558,4.485,-8.79,2.16,9.051502638,-4.6944,1.2558,4.859467563,4.3056,1.2558,4.485,-9,0,9
27/07/2019 22:30,-3.96568,3.49126,5.283513438,4.32432,1.26126,4.5045,-8.29,2.23,8.584695685,-4.16568,1.26126,4.352432268,4.32432,1.26126,4.5045,-8.49,0,8.49
27/07/2019 23:00,-3.2792,3.4044,4.726847998,4.3008,1.2544,4.48,-7.58,2.15,7.879016436,-3.4592,1.9444,3.96821824,4.3008,1.2544,4.48,-7.76,0.69,7.79061615
27/07/2019 23:30,-2.45416,3.05712,3.920316824,4.51584,1.31712,4.704,-6.97,1.74,7.183905623,-2.44416,2.00712,3.162664826,4.51584,1.31712,4.704,-6.96,0.69,6.994118958
28/07/2019 00:00,-1.3856,3.0717,3.369751957,4.8744,1.4217,5.0775,-6.26,1.65,6.473801047,-1.2756,2.3717,2.692975353,4.8744,1.4217,5.0775,-6.15,0.95,6.222941427
28/07/2019 00:30,-2.08312,3.14034,3.768437906,4.28688,1.25034,4.4655,-6.37,1.89,6.644471386,-1.68312,3.89034,4.238825103,4.28688,1.25034,4.4655,-5.97,2.64,6.527671867
28/07/2019 01:00,-1.39664,1.33098,1.929277339,4.56336,1.33098,4.7535,-5.96,0,5.96,-1.04664,3.97098,4.106596821,4.56336,1.33098,4.7535,-5.61,2.64,6.200137095
28/07/2019 01:30,-1.60112,1.27134,2.044478087,4.35888,1.27134,4.5405,-5.96,0,5.96,-1.25112,3.91134,4.1065657,4.35888,1.27134,4.5405,-5.61,2.64,6.200137095
28/07/2019 02:00,-1.0052,1.4014,1.724630105,4.8048,1.4014,5.005,-5.81,0,5.81,-0.6452,3.9814,4.033339683,4.8048,1.4014,5.005,-5.45,2.58,6.02983416
28/07/2019 02:30,-1.39784,1.28688,1.900004421,4.41216,1.28688,4.596,-5.81,0,5.81,-1.03784,3.86688,4.003732359,4.41216,1.28688,4.596,-5.45,2.58,6.02983416
28/07/2019 03:00,-1.35144,1.27708,1.85938791,4.37856,1.27708,4.561,-5.73,0,5.73,-0.98144,3.85708,3.979986256,4.37856,1.27708,4.561,-5.36,2.58,5.948613284
28/07/2019 03:30,-0.81184,1.36738,1.590223962,4.68816,1.36738,4.8835,-5.5,0,5.5,-0.44184,3.94738,3.972031149,4.68816,1.36738,4.8835,-5.13,2.58,5.74223824
28/07/2019 04:00,-0.56064,1.39398,1.502497072,4.77936,1.39398,4.9785,-5.34,0,5.34,-0.21064,4.11398,4.119368963,4.77936,1.39398,4.9785,-4.99,2.72,5.683176928
28/07/2019 04:30,-0.35032,1.42324,1.465720369,4.87968,1.42324,5.083,-5.23,0,5.23,-0.00032,4.14324,4.143240012,4.87968,1.42324,5.083,-4.88,2.72,5.586841684
28/07/2019 05:00,-0.76104,1.34428,1.544755838,4.60896,1.34428,4.801,-5.37,0,5.37,-0.41104,4.06428,4.085012338,4.60896,1.34428,4.801,-5.02,2.72,5.709535883
28/07/2019 05:30,-1.71336,1.17152,2.075587049,4.01664,1.17152,4.184,-5.73,0,5.73,-1.34336,3.89152,4.11686094,4.01664,1.17152,4.184,-5.36,2.72,6.010657202
28/07/2019 06:00,-1.55872,1.18454,1.95773927,4.06128,1.18454,4.2305,-5.62,0,5.62,-1.18872,3.90454,4.081481085,4.06128,1.18454,4.2305,-5.25,2.72,5.912774307
28/07/2019 06:30,-1.7196,1.2222,2.10969121,4.1904,1.2222,4.365,-5.91,0,5.91,-1.3696,3.9422,4.173337394,4.1904,1.2222,4.365,-5.56,2.72,6.189668812
28/07/2019 07:00,-0.6048,1.4336,1.555953727,4.9152,1.4336,5.12,-5.52,0,5.52,-0.3448,3.7036,3.719615572,4.9152,1.4336,5.12,-5.26,2.27,5.728917873
28/07/2019 07:30,1.45336,1.80348,2.316202798,6.18336,1.80348,6.441,-4.73,0,4.73,1.70336,4.07348,4.415277409,6.18336,1.80348,6.441,-4.48,2.27,5.022280359
28/07/2019 08:00,1.658,1.904,2.524713845,6.528,1.904,6.8,-4.87,0,4.87,1.908,4.174,4.589416085,6.528,1.904,6.8,-4.62,2.27,5.147552817
28/07/2019 08:30,1.83992,2.02706,2.737567871,6.94992,2.02706,7.2395,-5.11,0,5.11,2.10992,4.29706,4.787116778,6.94992,2.02706,7.2395,-4.84,2.27,5.345886269
28/07/2019 09:00,3.24352,2.33436,3.996205525,8.00352,2.33436,8.337,-4.76,0,4.76,3.38352,4.00436,5.242433271,8.00352,2.33436,8.337,-4.62,1.67,4.912565521
28/07/2019 09:30,3.69928,1.82104,4.123209818,8.60928,2.51104,8.968,-4.91,-0.69,4.958245657,3.98928,4.35104,5.903041928,8.60928,2.51104,8.968,-4.62,1.84,4.972926704
28/07/2019 10:00,2.25592,1.57256,2.749930908,8.06592,2.35256,8.402,-5.81,-0.78,5.862124188,2.63592,4.09256,4.86796894,8.06592,2.35256,8.402,-5.43,1.74,5.701973343
28/07/2019 10:30,0.91128,3.59704,3.710677566,7.36128,2.14704,7.668,-6.45,1.45,6.610975722,0.72128,2.18704,2.302908769,7.36128,2.14704,7.668,-6.64,0.04,6.640120481
28/07/2019 11:00,2.04224,3.55732,4.101861748,8.08224,2.35732,8.419,-6.04,1.2,6.15805164,1.86224,1.66732,2.499578725,8.08224,2.35732,8.419,-6.22,-0.69,6.25815468
28/07/2019 11:30,5.22432,4.03626,6.601887173,9.72432,2.83626,10.1295,-4.5,1.2,4.657252409,5.11432,2.14626,5.54641335,9.72432,2.83626,10.1295,-4.61,-0.69,4.661351735
28/07/2019 12:00,6.32512,2.46566,6.788712857,10.54512,3.07566,10.9845,-4.22,-0.61,4.263859754,6.71512,4.71566,8.205503388,10.54512,3.07566,10.9845,-3.83,1.64,4.166353322
28/07/2019 12:30,6.84928,2.53854,7.304575405,11.06928,3.22854,11.5305,-4.22,-0.69,4.276037886,7.32928,4.13854,8.416998197,11.06928,3.22854,11.5305,-3.74,0.91,3.849116782
28/07/2019 13:00,6.20656,2.42108,6.662057895,10.66656,3.11108,11.111,-4.46,-0.69,4.51305883,6.83656,4.02108,7.931433477,10.66656,3.11108,11.111,-3.83,0.91,3.936622918
28/07/2019 13:30,7.8844,3.2417,8.524809807,11.1144,3.2417,11.5775,-3.23,0,3.23,8.0844,4.0817,9.056367829,11.1144,3.2417,11.5775,-3.03,0.84,3.144280522
28/07/2019 14:00,7.13112,3.77616,8.069216616,10.58112,3.08616,11.022,-3.45,0.69,3.518323464,7.55112,3.86616,8.483313409,10.58112,3.08616,11.022,-3.03,0.78,3.128785707
28/07/2019 14:30,2.46424,3.12832,3.982319023,8.15424,2.37832,8.494,-5.69,0.75,5.739215974,2.59424,3.06832,4.018042907,8.15424,2.37832,8.494,-5.56,0.69,5.602651158
28/07/2019 15:00,-1.11768,1.81026,2.127498496,6.41232,1.87026,6.6795,-7.53,-0.06,7.53023904,-0.75768,3.78026,3.855443509,6.41232,1.87026,6.6795,-7.17,1.91,7.420040431
28/07/2019 15:30,-2.03936,0.73602,2.168113154,6.02064,1.75602,6.2715,-8.06,-1.02,8.124284584,-1.55936,4.13602,4.420210973,6.02064,1.75602,6.2715,-7.58,2.38,7.944859974
28/07/2019 16:00,-2.33776,0.70732,2.442421626,5.92224,1.72732,6.169,-8.26,-1.02,8.322739933,-1.70776,4.18732,4.522177905,5.92224,1.72732,6.169,-7.63,2.46,8.016763686
28/07/2019 16:30,-2.5484,0.9063,2.704759185,6.0216,1.7563,6.2725,-8.57,-0.85,8.612049698,-2.0184,4.0263,4.503890568,6.0216,1.7563,6.2725,-8.04,2.27,8.354310265
28/07/2019 17:00,-2.94816,1.05762,3.132125069,5.99184,1.74762,6.2415,-8.94,-0.69,8.96658798,-2.59816,3.63762,4.470202976,5.99184,1.74762,6.2415,-8.59,1.89,8.79546474
28/07/2019 17:30,-3.79312,0.96284,3.913415414,5.66688,1.65284,5.903,-9.46,-0.69,9.485130468,-3.68312,3.37284,4.994138825,5.66688,1.65284,5.903,-9.35,1.72,9.506886977
28/07/2019 18:00,-4.47688,0.85966,4.558669746,5.31312,1.54966,5.5345,-9.79,-0.69,9.814285506,-4.13688,3.37966,5.341898338,5.31312,1.54966,5.5345,-9.45,1.83,9.625559724
28/07/2019 18:30,-4.76392,0.77594,4.826698318,5.02608,1.46594,5.2355,-9.79,-0.69,9.814285506,-4.53392,3.29594,5.605323456,5.02608,1.46594,5.2355,-9.56,1.83,9.73357591
28/07/2019 19:00,-5.22704,0.69628,5.273210881,4.75296,1.38628,4.951,-9.98,-0.69,10.00382427,-4.80704,3.53628,5.967655302,4.75296,1.38628,4.951,-9.56,2.15,9.798780536
28/07/2019 19:30,-5.15408,1.35506,5.329233364,4.64592,1.35506,4.8395,-9.8,0,9.8,-4.85408,3.44506,5.952355084,4.64592,1.35506,4.8395,-9.5,2.09,9.727183559
28/07/2019 20:00,-5.16496,0.61522,5.201471662,4.47504,1.30522,4.6615,-9.64,-0.69,9.664662436,-4.64496,3.78522,5.991956596,4.47504,1.30522,4.6615,-9.12,2.48,9.451179821
28/07/2019 20:30,-5.32008,0.53206,5.346619404,4.18992,1.22206,4.3645,-9.51,-0.69,9.534998689,-4.93008,4.03206,6.368924293,4.18992,1.22206,4.3645,-9.12,2.81,9.543086503
28/07/2019 21:00,-5.3484,0.5238,5.373988184,4.1616,1.2138,4.335,-9.51,-0.69,9.534998689,-4.6884,4.2138,6.303745315,4.1616,1.2138,4.335,-8.85,3,9.344650876
28/07/2019 21:30,-5.12944,0.53808,5.157585171,4.21056,1.22808,4.386,-9.34,-0.69,9.365452472,-4.63944,4.10808,6.196831836,4.21056,1.22808,4.386,-8.85,2.88,9.30682008
28/07/2019 22:00,-4.65776,0.52982,4.687796652,4.18224,1.21982,4.3565,-8.84,-0.69,8.866887842,-4.08776,4.24982,5.896672948,4.18224,1.21982,4.3565,-8.27,3.03,8.807598992
28/07/2019 22:30,-4.04664,0.55348,4.084315781,4.26336,1.24348,4.441,-8.31,-0.69,8.338597004,-3.46664,4.35348,5.565103862,4.26336,1.24348,4.441,-7.73,3.11,8.332166585
28/07/2019 23:00,-4.04136,0.45002,4.066338482,3.90864,1.14002,4.0715,-7.95,-0.69,7.979887217,-3.36136,4.36002,5.505317016,3.90864,1.14002,4.0715,-7.27,3.22,7.951182302
28/07/2019 23:30,-3.38008,1.80706,3.832806628,3.82992,1.11706,3.9895,-7.21,0.69,7.242941391,-3.06008,3.81706,4.892242497,3.82992,1.11706,3.9895,-6.89,2.7,7.400141891
29/07/2019 00:00,-2.29872,1.90954,2.988386965,4.18128,1.21954,4.3555,-6.48,0.69,6.516632566,-1.96872,3.91954,4.386188807,4.18128,1.21954,4.3555,-6.15,2.7,6.716583953
29/07/2019 00:30,-1.7524,3.3193,3.753486146,4.3176,1.2593,4.4975,-6.07,2.06,6.410031201,-1.5524,3.1493,3.511130338,4.3176,1.2593,4.4975,-5.87,1.89,6.166765765
29/07/2019 01:00,-1.37776,3.27982,3.557448784,4.42224,1.28982,4.6065,-5.8,1.99,6.131892041,-1.26776,2.51982,2.820763771,4.42224,1.28982,4.6065,-5.69,1.23,5.821425942
29/07/2019 01:30,-1.34616,3.03362,3.318884911,4.50384,1.31362,4.6915,-5.85,1.72,6.097614288,-1.18616,2.68362,2.934074275,4.50384,1.31362,4.6915,-5.69,1.37,5.852606257
29/07/2019 02:00,-0.21928,3.21646,3.223925968,5.13072,1.49646,5.3445,-5.35,1.72,5.619688603,-0.04928,2.86646,2.866883578,5.13072,1.49646,5.3445,-5.18,1.37,5.358106009
29/07/2019 02:30,-0.34456,3.17992,3.198532914,5.00544,1.45992,5.214,-5.35,1.72,5.619688603,-0.17456,2.82992,2.835298644,5.00544,1.45992,5.214,-5.18,1.37,5.358106009
29/07/2019 03:00,0.13128,3.23704,3.239700974,5.20128,1.51704,5.418,-5.07,1.72,5.353811726,0.27128,2.88704,2.899757369,5.20128,1.51704,5.418,-4.93,1.37,5.116815416
29/07/2019 03:30,0.07896,3.22178,3.222747438,5.14896,1.50178,5.3635,-5.07,1.72,5.353811726,0.21896,2.87178,2.880115249,5.14896,1.50178,5.3635,-4.93,1.37,5.116815416
29/07/2019 04:00,-0.2252,3.2364,3.24422564,4.9248,1.4364,5.13,-5.15,1.8,5.45550181,-0.0752,2.8064,2.807407345,4.9248,1.4364,5.13,-5,1.37,5.184293587
29/07/2019 04:30,-0.56112,3.08634,3.136933256,4.71888,1.37634,4.9155,-5.28,1.71,5.55,-0.41112,2.74634,2.776941312,4.71888,1.37634,4.9155,-5.13,1.37,5.309783423
29/07/2019 05:00,-0.876,3.0295,3.153608449,4.524,1.3195,4.7125,-5.4,1.71,5.664282832,-0.716,2.6895,2.783175569,4.524,1.3195,4.7125,-5.24,1.37,5.416133307
29/07/2019 05:30,-0.75408,3.51506,3.595035946,4.64592,1.35506,4.8395,-5.4,2.16,5.815977992,-0.72408,2.32506,2.435199345,4.64592,1.35506,4.8395,-5.37,0.97,5.456903884
29/07/2019 06:00,-0.70176,3.73032,3.795754787,4.69824,1.37032,4.894,-5.4,2.36,5.893182502,-0.80176,2.17032,2.313678456,4.69824,1.37032,4.894,-5.5,0.8,5.557877293
