Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/07/2019 06:30,-1.26864,3.79248,3.999043886,4.91136,1.43248,5.116,-6.18,2.36,6.61528533,-1.52864,1.43248,2.094931789,4.91136,1.43248,5.116,-6.44,0,6.44
29/07/2019 07:00,0.76512,3.70066,3.7789275,6.34512,1.85066,6.6095,-5.58,1.85,5.878681825,0.54512,1.16066,1.282297723,6.34512,1.85066,6.6095,-5.8,-0.69,5.840898903
29/07/2019 07:30,1.95528,3.17404,3.727955177,7.38528,2.15404,7.693,-5.43,1.02,5.524970588,2.00528,2.78404,3.431038706,7.38528,2.15404,7.693,-5.38,0.63,5.416761025
29/07/2019 08:00,9.1808,4.1494,10.07494958,11.6208,3.3894,12.105,-2.44,0.76,2.555621255,9.4308,2.4994,9.756381963,11.6208,3.3894,12.105,-2.19,-0.89,2.363937393
29/07/2019 08:30,19.73944,4.24192,20.19008115,16.90944,4.93192,17.614,2.83,-0.69,2.912902333,19.74944,3.75192,20.10266858,16.90944,4.93192,17.614,2.84,-1.18,3.075386155
29/07/2019 09:00,23.63528,4.76404,24.11063122,19.14528,5.58404,19.943,4.49,-0.82,4.564263358,23.65528,4.04404,23.99846936,19.14528,5.58404,19.943,4.51,-1.54,4.765679385
29/07/2019 09:30,18.89176,4.11218,19.33413097,16.60176,4.84218,17.2935,2.29,-0.73,2.403539057,19.15176,2.98218,19.38255165,16.60176,4.84218,17.2935,2.55,-1.86,3.156279455
29/07/2019 10:00,18.20848,4.00914,18.64462248,16.24848,4.73914,16.9255,1.96,-0.73,2.09153054,17.77848,3.01914,18.03301299,16.24848,4.73914,16.9255,1.53,-1.72,2.302020851
29/07/2019 10:30,30.79528,5.40904,31.26670728,22.86528,6.66904,23.818,7.93,-1.26,8.029476944,30.60528,4.51904,30.9371118,22.86528,6.66904,23.818,7.74,-2.15,8.033062928
29/07/2019 11:00,45.88864,6.56752,46.35622504,30.36864,8.85752,31.634,15.52,-2.29,15.68803684,45.87864,6.17752,46.29267071,30.36864,8.85752,31.634,15.51,-2.68,15.73983799
29/07/2019 11:30,53.1964,7.2602,53.68954719,33.8064,9.8602,35.215,19.39,-2.6,19.56354007,53.0864,6.5302,53.48653454,33.8064,9.8602,35.215,19.28,-3.33,19.56546192
29/07/2019 12:00,55.1128,5.4679,55.38337886,35.0328,10.2179,36.4925,20.08,-4.75,20.63416827,55.0728,8.1479,55.67226935,35.0328,10.2179,36.4925,20.04,-2.07,20.14662503
29/07/2019 12:30,45.94272,4.86746,46.19984511,30.64272,8.93746,31.9195,15.3,-4.07,15.83208451,45.86272,7.52746,46.47635678,30.64272,8.93746,31.9195,15.22,-1.41,15.28517255
29/07/2019 13:00,51.85736,5.01548,52.09933614,33.92736,9.89548,35.341,17.93,-4.88,18.58223076,51.96736,8.32548,52.63003062,33.92736,9.89548,35.341,18.04,-1.57,18.10818876
29/07/2019 13:30,50.44736,5.28798,50.72375049,32.90736,9.59798,34.2785,17.54,-4.31,18.06177455,50.30736,7.69798,50.89292059,32.90736,9.59798,34.2785,17.4,-1.9,17.50342824
29/07/2019 14:00,52.01696,5.11328,52.26767414,33.33696,9.72328,34.726,18.68,-4.61,19.24043918,52.04696,7.66328,52.60809734,33.33696,9.72328,34.726,18.71,-2.06,18.82306298
29/07/2019 14:30,53.49424,5.33582,53.7596939,33.65424,9.81582,35.0565,19.84,-4.48,20.33951819,53.32424,7.75582,53.88531633,33.65424,9.81582,35.0565,19.67,-2.06,19.77757569
29/07/2019 15:00,54.18336,5.24098,54.43624135,34.08336,9.94098,35.5035,20.1,-4.7,20.64218981,54.29336,7.80098,54.85092733,34.08336,9.94098,35.5035,20.21,-2.14,20.32298452
29/07/2019 15:30,49.40848,4.37914,49.6021649,31.84848,9.28914,33.1755,17.56,-4.91,18.2335323,49.57848,7.97914,50.21645501,31.84848,9.28914,33.1755,17.73,-1.31,17.77832951
29/07/2019 16:00,46.1564,4.3077,46.35697941,30.2664,8.8277,31.5275,15.89,-4.52,16.52036622,46.2264,7.5977,46.84661249,30.2664,8.8277,31.5275,15.96,-1.23,16.00732645
29/07/2019 16:30,44.35368,4.60524,44.59211999,29.26368,8.53524,30.483,15.09,-3.93,15.59336397,44.50368,7.44524,45.12215789,29.26368,8.53524,30.483,15.24,-1.09,15.27892994
29/07/2019 17:00,37.56304,4.86922,37.87731877,25.88304,7.54922,26.9615,11.68,-2.68,11.98352202,37.63304,5.84922,38.08489299,25.88304,7.54922,26.9615,11.75,-1.7,11.87234181
29/07/2019 17:30,29.55272,5.59246,30.0772151,21.64272,6.31246,22.5445,7.91,-0.72,7.942701052,29.42272,4.86246,29.82180359,21.64272,6.31246,22.5445,7.78,-1.45,7.913968663
29/07/2019 18:00,28.76856,5.57958,29.30463713,21.59856,6.29958,22.4985,7.17,-0.72,7.20605995,28.83856,5.17958,29.3000101,21.59856,6.29958,22.4985,7.24,-1.12,7.326117662
29/07/2019 18:30,19.03384,4.86612,19.64602222,16.68384,4.86612,17.379,2.35,0,2.35,19.20384,4.15612,19.64843007,16.68384,4.86612,17.379,2.52,-0.71,2.618110005
29/07/2019 19:00,9.24936,4.14148,10.13422503,11.79936,3.44148,12.291,-2.55,0.7,2.644333564,9.22936,3.44148,9.850120334,11.79936,3.44148,12.291,-2.57,0,2.57
29/07/2019 19:30,1.86224,3.02232,3.549979718,7.96224,2.32232,8.294,-6.1,0.7,6.140032573,1.96224,2.32232,3.040321694,7.96224,2.32232,8.294,-6,0,6
29/07/2019 20:00,-2.83464,2.41698,3.725181371,5.47536,1.59698,5.7035,-8.31,0.82,8.350359274,-2.61464,2.36698,3.526887672,5.47536,1.59698,5.7035,-8.09,0.77,8.126561388
29/07/2019 20:30,-4.724,2.1255,5.180147319,4.476,1.3055,4.6625,-9.2,0.82,9.236471188,-4.624,1.9955,5.036208519,4.476,1.3055,4.6625,-9.1,0.69,9.126121849
29/07/2019 21:00,-6.1836,1.8502,6.454467368,3.8064,1.1102,3.965,-9.99,0.74,10.01736991,-5.9236,1.9002,6.22091609,3.8064,1.1102,3.965,-9.73,0.79,9.762018234
29/07/2019 21:30,-6.55584,1.80288,6.799221603,3.64416,1.06288,3.796,-10.2,0.74,10.22680791,-6.36584,1.06288,6.453962566,3.64416,1.06288,3.796,-10.01,0,10.01
29/07/2019 22:00,-5.27176,2.09782,5.673826068,4.27824,1.24782,4.4565,-9.55,0.85,9.587752604,-5.07176,1.97782,5.443759863,4.27824,1.24782,4.4565,-9.35,0.73,9.37845403
29/07/2019 22:30,-4.724,2.458,5.325217366,4.176,1.218,4.35,-8.9,1.24,8.985966837,-4.784,1.948,5.165400275,4.176,1.218,4.35,-8.96,0.73,8.989688537
29/07/2019 23:00,-4.38128,2.76046,5.178392979,3.97872,1.16046,4.1445,-8.36,1.6,8.511733079,-4.39128,1.16046,4.5420268,3.97872,1.16046,4.1445,-8.37,0,8.37
29/07/2019 23:30,-3.65472,0.49654,3.688296389,3.96528,1.15654,4.1305,-7.62,-0.66,7.64852927,-3.34472,4.54654,5.644304904,3.96528,1.15654,4.1305,-7.31,3.39,8.057803671
30/07/2019 00:00,-2.93992,-0.47456,2.977975285,4.03008,1.17544,4.198,-6.97,-1.65,7.162639178,-2.30992,4.88544,5.404003553,4.03008,1.17544,4.198,-6.34,3.71,7.345726649
30/07/2019 00:30,-2.36688,-0.45034,2.409341622,4.11312,1.19966,4.2845,-6.48,-1.65,6.686770521,-1.83688,4.85966,5.195230837,4.11312,1.19966,4.2845,-5.95,3.66,6.985563685
30/07/2019 01:00,-2.02992,-0.33206,2.05690035,4.21008,1.22794,4.3855,-6.24,-1.56,6.432044776,-1.45992,4.99794,5.206800423,4.21008,1.22794,4.3855,-5.67,3.77,6.808949992
30/07/2019 01:30,-1.6036,-0.2398,1.621430541,4.5264,1.3202,4.715,-6.13,-1.56,6.325385364,-0.9936,4.9402,5.039128595,4.5264,1.3202,4.715,-5.52,3.62,6.601121117
30/07/2019 02:00,-1.87192,0.30944,1.897323799,4.31808,1.25944,4.498,-6.19,-0.95,6.262475549,-1.20192,4.34944,4.512453878,4.31808,1.25944,4.498,-5.52,3.09,6.326017705
30/07/2019 02:30,-2.48112,0.28884,2.497876098,3.93888,1.14884,4.103,-6.42,-0.86,6.477345135,-1.83112,4.38884,4.755514378,3.93888,1.14884,4.103,-5.77,3.24,6.617439082
30/07/2019 03:00,-2.54928,0.26896,2.563428954,3.87072,1.12896,4.032,-6.42,-0.86,6.477345135,-1.89928,4.36896,4.763934928,3.87072,1.12896,4.032,-5.77,3.24,6.617439082
30/07/2019 03:30,-2.51952,0.26014,2.532914102,3.84048,1.12014,4.0005,-6.36,-0.86,6.41788127,-1.86952,4.36014,4.744041089,3.84048,1.12014,4.0005,-5.71,3.24,6.565188497
30/07/2019 04:00,-1.98888,0.33616,2.017088793,4.10112,1.19616,4.272,-6.09,-0.86,6.15042275,-1.36888,4.37616,4.585259949,4.10112,1.19616,4.272,-5.47,3.18,6.327187369
30/07/2019 04:30,-2.20872,0.25454,2.223338627,4.06128,1.18454,4.2305,-6.27,-0.93,6.338596059,-1.59872,4.36454,4.648130275,4.06128,1.18454,4.2305,-5.66,3.18,6.492149105
30/07/2019 05:00,-2.178,0.3635,2.208125053,4.092,1.1935,4.2625,-6.27,-0.83,6.324697621,-1.568,4.3735,4.646087198,4.092,1.1935,4.2625,-5.66,3.18,6.492149105
30/07/2019 05:30,-2.1156,0.4517,2.163283673,4.1544,1.2117,4.3275,-6.27,-0.76,6.315892653,-1.5056,4.1917,4.453894953,4.1544,1.2117,4.3275,-5.66,2.98,6.396561576
30/07/2019 06:00,-2.15632,0.37524,2.188725885,4.30368,1.25524,4.483,-6.46,-0.88,6.519662568,-1.56632,4.23524,4.515596993,4.30368,1.25524,4.483,-5.87,2.98,6.583107169
30/07/2019 06:30,-0.36056,1.59692,1.637118505,5.50944,1.60692,5.739,-5.87,-0.01,5.870008518,-0.04056,4.09692,4.09712077,5.50944,1.60692,5.739,-5.55,2.49,6.082976245
30/07/2019 07:00,2.2312,0.7491,2.353593901,7.2312,2.1091,7.5325,-5,-1.36,5.181659966,2.6812,4.3291,5.092144956,7.2312,2.1091,7.5325,-4.55,2.22,5.06269691
30/07/2019 07:30,3.58568,0.78624,3.670868344,8.45568,2.46624,8.808,-4.87,-1.68,5.15163081,4.18568,4.31624,6.0124741,8.45568,2.46624,8.808,-4.27,1.85,4.65353629
30/07/2019 08:00,7.11104,1.24572,7.219328792,10.51104,3.06572,10.949,-3.4,-1.82,3.856475074,7.40104,4.26572,8.542350976,10.51104,3.06572,10.949,-3.11,1.2,3.333481663
30/07/2019 08:30,11.94368,2.74524,12.25511463,13.42368,3.91524,13.983,-1.48,-1.17,1.886610718,12.18368,3.26524,12.61363748,13.42368,3.91524,13.983,-1.24,-0.65,1.400035714
30/07/2019 09:00,27.11064,4.77102,27.52724892,21.02064,6.13102,21.8965,6.09,-1.36,6.240008013,27.00064,4.27102,27.33635258,21.02064,6.13102,21.8965,5.98,-1.86,6.262587325
30/07/2019 09:30,32.85592,5.27506,33.27668459,23.84592,6.95506,24.8395,9.01,-1.68,9.165287775,32.76592,4.52506,33.07690556,23.84592,6.95506,24.8395,8.92,-2.43,9.245068956
30/07/2019 10:00,47.02568,6.53374,47.47740871,30.83568,8.99374,32.1205,16.19,-2.46,16.3758267,46.98568,5.88374,47.35264007,30.83568,8.99374,32.1205,16.15,-3.11,16.44672004
30/07/2019 10:30,47.62904,6.27972,48.04123577,31.43904,9.16972,32.749,16.19,-2.89,16.44591743,47.74904,5.96972,48.12076867,31.43904,9.16972,32.749,16.31,-3.2,16.62095364
30/07/2019 11:00,47.9256,6.1058,48.31297889,31.6656,9.2358,32.985,16.26,-3.13,16.55851745,47.9056,6.2158,48.30717008,31.6656,9.2358,32.985,16.24,-3.02,16.51841397
30/07/2019 11:30,46.49448,5.92464,46.87043876,31.04448,9.05464,32.338,15.45,-3.13,15.76386374,46.57448,6.18464,46.98331575,31.04448,9.05464,32.338,15.53,-2.87,15.79296679
30/07/2019 12:00,47.42176,5.31218,47.7183673,31.72176,9.25218,33.0435,15.7,-3.94,16.18683416,47.51176,6.73218,47.98634791,31.72176,9.25218,33.0435,15.79,-2.52,15.98982489
30/07/2019 12:30,45.34136,3.10498,45.44755029,30.53136,8.90498,31.8035,14.81,-5.8,15.90522241,45.54136,8.55498,46.33792349,30.53136,8.90498,31.8035,15.01,-0.35,15.01408006
30/07/2019 13:00,51.95096,3.38028,52.06081576,33.84096,9.87028,35.251,18.11,-6.49,19.23778054,52.10096,9.87028,53.0276575,33.84096,9.87028,35.251,18.26,0,18.26
30/07/2019 13:30,35.09088,2.00984,35.14838995,25.61088,7.46984,26.678,9.48,-5.46,10.93992687,35.36088,8.78984,36.43697465,25.61088,7.46984,26.678,9.75,1.32,9.838948115
30/07/2019 14:00,5.60152,-1.25414,5.740199774,11.23152,3.27586,11.6995,-5.63,-4.53,7.226188484,6.37152,5.28586,8.278682447,11.23152,3.27586,11.6995,-4.86,2.01,5.259248996
30/07/2019 14:30,17.13832,-0.21174,17.13962795,16.82832,4.90826,17.5295,0.31,-5.12,5.12937618,17.76832,6.84826,19.04237014,16.82832,4.90826,17.5295,0.94,1.94,2.155736533
30/07/2019 15:00,26.95208,2.88144,27.10566938,21.26208,6.20144,22.148,5.69,-3.32,6.58775379,27.22208,6.41144,27.96691264,21.26208,6.20144,22.148,5.96,0.21,5.963698517
30/07/2019 15:30,30.08768,2.80724,30.21835674,22.68768,6.61724,23.633,7.4,-3.81,8.323226538,30.48768,7.33724,31.35815241,22.68768,6.61724,23.633,7.8,0.72,7.833160282
30/07/2019 16:00,30.1496,2.9503,30.29360742,22.8696,6.6703,23.8225,7.28,-3.72,8.175377667,30.4096,7.2203,31.25502366,22.8696,6.6703,23.8225,7.54,0.55,7.560033069
30/07/2019 16:30,35.62376,3.88818,35.83532085,24.95376,7.27818,25.9935,10.67,-3.39,11.19557948,34.95376,7.54818,35.7594793,24.95376,7.27818,25.9935,10,0.27,10.00364434
30/07/2019 17:00,27.5652,3.7586,27.82026824,21.5952,6.2986,22.495,5.97,-2.54,6.487873303,27.5852,6.6286,28.37043526,21.5952,6.2986,22.495,5.99,0.33,5.999083263
30/07/2019 17:30,17.15288,2.63334,17.35384026,16.74288,4.88334,17.4405,0.41,-2.25,2.287050502,17.78288,6.11334,18.80435447,16.74288,4.88334,17.4405,1.04,1.23,1.610745169
30/07/2019 18:00,17.03672,2.92946,17.28674533,16.62672,4.84946,17.3195,0.41,-1.92,1.963288058,17.47672,6.31946,18.58416844,16.62672,4.84946,17.3195,0.85,1.47,1.698057714
30/07/2019 18:30,5.83408,1.72244,6.083032878,11.25408,3.28244,11.723,-5.42,-1.56,5.640035461,6.25408,5.04244,8.033661544,11.25408,3.28244,11.723,-5,1.76,5.300716933
30/07/2019 19:00,5.07952,1.63236,5.335365273,10.49952,3.06236,10.937,-5.42,-1.43,5.605470542,5.61952,5.08236,7.576898323,10.49952,3.06236,10.937,-4.88,2.02,5.281552802
30/07/2019 19:30,-0.2112,1.0434,1.064560473,7.5888,2.2134,7.905,-7.8,-1.17,7.887261882,0.1988,4.1834,4.188120939,7.5888,2.2134,7.905,-7.39,1.97,7.648071652
30/07/2019 20:00,-2.27728,0.90746,2.451425677,6.40272,1.86746,6.6695,-8.68,-0.96,8.732926199,-1.85728,3.75746,4.191419169,6.40272,1.86746,6.6695,-8.26,1.89,8.473470363
30/07/2019 20:30,-3.57216,0.63062,3.627396952,5.72784,1.67062,5.9665,-9.3,-1.04,9.357969865,-3.17216,3.75062,4.912204134,5.72784,1.67062,5.9665,-8.9,2.08,9.139824944
30/07/2019 21:00,-4.17912,0.47984,4.206577041,5.21088,1.51984,5.428,-9.39,-1.04,9.447417637,-3.57912,3.80984,5.227330179,5.21088,1.51984,5.428,-8.79,2.29,9.083402446
30/07/2019 21:30,-5.29728,0.26746,5.304027738,4.48272,1.30746,4.6695,-9.78,-1.04,9.835141077,-4.71728,3.59746,5.932490965,4.48272,1.30746,4.6695,-9.2,2.29,9.480722546
30/07/2019 22:00,-5.70976,0.17382,5.712405155,3.99024,1.16382,4.1565,-9.7,-0.99,9.750389736,-5.26976,3.34382,6.241113895,3.99024,1.16382,4.1565,-9.26,2.18,9.513148795
30/07/2019 22:30,-4.78344,2.80858,5.547019006,4.00656,1.16858,4.1735,-8.79,1.64,8.941683287,-4.65344,3.00858,5.54130467,4.00656,1.16858,4.1735,-8.66,1.84,8.853315763
30/07/2019 23:00,-4.25472,2.76154,5.072351077,3.84528,1.12154,4.0055,-8.1,1.64,8.264357204,-4.31472,1.12154,4.458100565,3.84528,1.12154,4.0055,-8.16,0,8.16
30/07/2019 23:30,-3.77856,1.22292,3.971529806,3.78144,1.10292,3.939,-7.56,0.12,7.560952321,-3.53856,3.39292,4.9023783,3.78144,1.10292,3.939,-7.32,2.29,7.669843545
31/07/2019 00:00,-3.31672,1.80804,3.77751773,3.83328,1.11804,3.993,-7.15,0.69,7.18321655,-2.73672,2.83804,3.942601603,3.83328,1.11804,3.993,-6.57,1.72,6.791413697
31/07/2019 00:30,-2.77432,1.84374,3.331100216,3.95568,1.15374,4.1205,-6.73,0.69,6.765279004,-2.33432,2.87374,3.702354852,3.95568,1.15374,4.1205,-6.29,1.72,6.520927848
31/07/2019 01:00,-2.15312,2.12284,3.023636122,4.22688,1.23284,4.403,-6.38,0.89,6.441777705,-1.75312,2.71284,3.230004737,4.22688,1.23284,4.403,-5.98,1.48,6.160422063
31/07/2019 01:30,-1.70224,2.30018,2.861546619,4.45776,1.30018,4.6435,-6.16,1,6.240640993,-1.46224,2.41018,2.819062513,4.45776,1.30018,4.6435,-5.92,1.11,6.023163621
31/07/2019 02:00,-1.71616,2.31362,2.880632335,4.50384,1.31362,4.6915,-6.22,1,6.299873015,-1.49616,2.42362,2.848232548,4.50384,1.31362,4.6915,-6,1.11,6.101811207
31/07/2019 02:30,-1.2808,2.4306,2.747410599,4.6992,1.3706,4.895,-5.98,1.06,6.073219904,-1.0408,2.5906,2.791858342,4.6992,1.3706,4.895,-5.74,1.22,5.868219491
31/07/2019 03:00,-0.07704,2.63878,2.639904364,5.41296,1.57878,5.6385,-5.49,1.06,5.591395175,0.11296,2.72878,2.731117033,5.41296,1.57878,5.6385,-5.3,1.15,5.423329236
31/07/2019 03:30,0.66752,2.78886,2.867633702,5.92752,1.72886,6.1745,-5.26,1.06,5.365743192,0.90752,2.87886,3.018514113,5.92752,1.72886,6.1745,-5.02,1.15,5.150038835
31/07/2019 04:00,0.79512,2.80566,2.916152234,5.98512,1.74566,6.2345,-5.19,1.06,5.297140738,1.03512,2.89566,3.075113047,5.98512,1.74566,6.2345,-4.95,1.15,5.081830379
31/07/2019 04:30,1.33704,2.77122,3.076903679,6.34704,1.85122,6.6115,-5.01,0.92,5.093770705,1.56704,2.91122,3.306178496,6.34704,1.85122,6.6115,-4.78,1.06,4.896120914
31/07/2019 05:00,1.27848,2.83414,3.109157547,6.28848,1.83414,6.5505,-5.01,1,5.108825697,1.50848,2.97414,3.334819433,6.28848,1.83414,6.5505,-4.78,1.14,4.914061457
31/07/2019 05:30,0.30096,2.68028,2.697123987,5.76096,1.68028,6.001,-5.46,1,5.550819759,0.54096,2.82028,2.871692358,5.76096,1.68028,6.001,-5.22,1.14,5.343032847
31/07/2019 06:00,0.43296,2.77878,2.812307353,5.89296,1.71878,6.1385,-5.46,1.06,5.561942107,0.67296,2.91878,2.995355046,5.89296,1.71878,6.1385,-5.22,1.2,5.356155338
31/07/2019 06:30,0.40576,2.61418,2.645482612,6.42576,1.87418,6.6935,-6.02,0.74,6.065311204,0.68576,2.81418,2.896528241,6.42576,1.87418,6.6935,-5.74,0.94,5.816459404
31/07/2019 07:00,0.71672,2.03196,2.154657513,6.96672,2.03196,7.257,-6.25,0,6.25,1.00672,2.88196,3.052732972,6.96672,2.03196,7.257,-5.96,0.85,6.020307301
31/07/2019 07:30,1.35008,2.26044,2.632927078,7.75008,2.26044,8.073,-6.4,0,6.4,1.71008,2.95044,3.410200845,7.75008,2.26044,8.073,-6.04,0.69,6.079284497
31/07/2019 08:00,6.65976,1.15868,6.759803444,10.82976,3.15868,11.281,-4.17,-2,4.62481351,7.05976,4.46868,8.355196718,10.82976,3.15868,11.281,-3.77,1.31,3.991115132
31/07/2019 08:30,9.38392,1.82906,9.560513326,12.37392,3.60906,12.8895,-2.99,-1.78,3.479727001,9.50392,4.04906,10.33050736,12.37392,3.60906,12.8895,-2.87,0.44,2.903532331
31/07/2019 09:00,11.04384,3.10112,11.47097848,13.44384,3.92112,14.004,-2.4,-0.82,2.536217656,10.98384,2.47112,11.25838244,13.44384,3.92112,14.004,-2.46,-1.45,2.855538478
31/07/2019 09:30,23.15024,4.57632,23.59822698,19.29024,5.62632,20.094,3.86,-1.05,4.000262491,23.06024,3.78632,23.36901555,19.29024,5.62632,20.094,3.77,-1.84,4.195056615
31/07/2019 10:00,25.55728,4.68504,25.98315148,20.41728,5.95504,21.268,5.14,-1.27,5.294572693,25.47728,3.99504,25.78860486,20.41728,5.95504,21.268,5.06,-1.96,5.426343152
31/07/2019 10:30,15.47744,3.74092,15.92311626,16.11744,4.70092,16.789,-0.64,-0.96,1.153776408,15.38744,3.01092,15.67925218,16.11744,4.70092,16.789,-0.73,-1.69,1.840923681
31/07/2019 11:00,20.97608,1.77344,21.05091498,18.52608,5.40344,19.298,2.45,-3.63,4.379429187,21.17608,5.26344,21.82040707,18.52608,5.40344,19.298,2.65,-0.14,2.653695536
31/07/2019 11:30,27.02328,2.29054,27.12018133,21.77328,6.35054,22.6805,5.25,-4.06,6.636723589,27.46328,7.05054,28.35386857,21.77328,6.35054,22.6805,5.69,0.7,5.732896301
31/07/2019 12:00,36.86192,3.02306,36.98567341,26.82192,7.82306,27.9395,10.04,-4.8,11.12841408,37.30192,7.10306,37.9721832,26.82192,7.82306,27.9395,10.48,-0.72,10.50470371
31/07/2019 12:30,48.72152,4.12586,48.89590199,32.35152,9.43586,33.6995,16.37,-5.31,17.20967751,48.93152,8.50586,49.66531288,32.35152,9.43586,33.6995,16.58,-0.93,16.60606215
31/07/2019 13:00,34.06536,2.80448,34.18060649,25.45536,7.42448,26.516,8.61,-4.62,9.771207704,34.38536,6.98448,35.08754684,25.45536,7.42448,26.516,8.93,-0.44,8.940833294
31/07/2019 13:30,46.73984,3.80912,46.89479756,31.05984,9.05912,32.354,15.68,-5.25,16.5355647,47.11984,8.08912,47.80913285,31.05984,9.05912,32.354,16.06,-0.97,16.08926661
31/07/2019 14:00,25.20496,1.88478,25.27533193,20.48496,5.97478,21.3385,4.72,-4.09,6.245518393,25.72496,6.75478,26.59700396,20.48496,5.97478,21.3385,5.24,0.78,5.297735365
31/07/2019 14:30,18.71488,1.29684,18.75975819,17.47488,5.09684,18.203,1.24,-3.8,3.997199019,19.47488,5.75684,20.30793337,17.47488,5.09684,18.203,2,0.66,2.106086418
31/07/2019 15:00,17.79704,1.43122,17.85449589,17.14704,5.00122,17.8615,0.65,-3.57,3.628691224,18.33704,4.33122,18.84161624,17.14704,5.00122,17.8615,1.19,-0.67,1.365650028
31/07/2019 15:30,19.26392,0.38156,19.2676984,17.59392,5.13156,18.327,1.67,-4.75,5.035017378,20.10392,7.02156,21.29483281,17.59392,5.13156,18.327,2.51,1.89,3.142005729
31/07/2019 16:00,33.29888,1.44134,33.33005956,24.51888,7.15134,25.5405,8.78,-5.71,10.47341874,33.71888,8.82134,34.85367854,24.51888,7.15134,25.5405,9.2,1.67,9.35034224
31/07/2019 16:30,19.37688,1.96284,19.47604219,17.42688,5.08284,18.153,1.95,-3.12,3.679252642,19.69688,6.30284,20.68073678,17.42688,5.08284,18.153,2.27,1.22,2.577071982
31/07/2019 17:00,9.418,1.0715,9.478757105,13.068,3.8115,13.6125,-3.65,-2.74,4.564000438,9.248,5.4615,10.74027403,13.068,3.8115,13.6125,-3.82,1.65,4.161117638
31/07/2019 17:30,5.5416,0.7513,5.592296688,11.4216,3.3313,11.8975,-5.88,-2.58,6.421121397,6.0916,5.0713,7.926264836,11.4216,3.3313,11.8975,-5.33,1.74,5.606826197
31/07/2019 18:00,1.98792,0.50356,2.050706854,9.57792,2.79356,9.977,-7.59,-2.29,7.927937941,2.64792,4.84356,5.52010451,9.57792,2.79356,9.977,-6.93,2.05,7.226852704
31/07/2019 18:30,1.61608,0.62094,1.731265736,8.98608,2.62094,9.3605,-7.37,-2,7.636550268,2.19608,4.93094,5.397864082,8.98608,2.62094,9.3605,-6.79,2.31,7.172182374
31/07/2019 19:00,1.55744,0.60092,1.669348436,8.67744,2.53092,9.039,-7.12,-1.93,7.376943812,2.28744,4.95092,5.453805149,8.67744,2.53092,9.039,-6.39,2.42,6.83289836
31/07/2019 19:30,0.08712,0.43666,0.445266044,7.73712,2.25666,8.0595,-7.65,-1.82,7.863517025,0.72712,4.72666,4.782260789,7.73712,2.25666,8.0595,-7.01,2.47,7.432428943
31/07/2019 20:00,-1.68736,0.27952,1.710355285,6.75264,1.96952,7.034,-8.44,-1.69,8.607537395,-0.99736,4.57952,4.686867867,6.75264,1.96952,7.034,-7.75,2.61,8.17768916
31/07/2019 20:30,-3.6016,0.1112,3.60331625,5.5584,1.6212,5.79,-9.16,-1.51,9.283625369,-2.9816,4.3512,5.274739804,5.5584,1.6212,5.79,-8.54,2.73,8.965740349
31/07/2019 21:00,-5.01296,1.06372,5.124574929,4.60704,1.34372,4.799,-9.62,-0.28,9.624073981,-4.56296,4.19372,6.197410056,4.60704,1.34372,4.799,-9.17,2.85,9.60267671
31/07/2019 21:30,-5.6936,2.6652,6.286523045,4.1664,1.2152,4.34,-9.86,1.45,9.966047361,-5.7436,1.2152,5.870745438,4.1664,1.2152,4.34,-9.91,0,9.91
31/07/2019 22:00,-5.06904,2.72778,5.756383435,4.38096,1.27778,4.5635,-9.45,1.45,9.560596216,-5.17904,1.27778,5.33433942,4.38096,1.27778,4.5635,-9.56,0,9.56
31/07/2019 22:30,-4.4536,2.9352,5.333849642,4.4064,1.2852,4.59,-8.86,1.65,9.012330442,-4.5836,1.2852,4.760370574,4.4064,1.2852,4.59,-8.99,0,8.99
31/07/2019 23:00,-3.55672,2.96054,4.627640246,4.49328,1.31054,4.6805,-8.05,1.65,8.217359673,-3.59672,1.31054,3.828042561,4.49328,1.31054,4.6805,-8.09,0,8.09
31/07/2019 23:30,-2.75872,3.05704,4.117769979,4.48128,1.30704,4.668,-7.24,1.75,7.448496493,-2.91872,1.99704,3.536537176,4.48128,1.30704,4.668,-7.4,0.69,7.4320993
01/08/2019 00:00,-2.21232,3.14724,3.84700915,4.44768,1.29724,4.633,-6.66,1.85,6.912170426,-2.25232,2.27724,3.202931064,4.44768,1.29724,4.633,-6.7,0.98,6.771292343
01/08/2019 00:30,-1.83128,2.87046,3.40486814,4.45872,1.30046,4.6445,-6.29,1.57,6.482977711,-1.82128,2.19046,2.848714772,4.45872,1.30046,4.6445,-6.28,0.89,6.342751769
01/08/2019 01:00,-1.64792,3.09144,3.503233021,4.46208,1.30144,4.648,-6.11,1.79,6.366804536,-1.63792,2.09144,2.656483239,4.46208,1.30144,4.648,-6.1,0.79,6.150943017
01/08/2019 01:30,-1.80848,2.91086,3.426909081,4.39152,1.28086,4.5745,-6.2,1.63,6.410686391,-1.70848,2.17086,2.762523674,4.39152,1.28086,4.5745,-6.1,0.89,6.164584333
01/08/2019 02:00,-1.96944,2.89308,3.499800823,4.33056,1.26308,4.511,-6.3,1.63,6.507449577,-1.76944,2.71308,3.23909262,4.33056,1.26308,4.511,-6.1,1.45,6.269968102
01/08/2019 02:30,-0.8912,0.6959,1.130714044,4.8888,1.4259,5.0925,-5.78,-0.73,5.825916237,-0.3612,4.5259,4.540290327,4.8888,1.4259,5.0925,-5.25,3.1,6.096925455
01/08/2019 03:00,-0.69064,0.71648,0.995151848,4.95936,1.44648,5.166,-5.65,-0.73,5.696964104,-0.17064,4.54648,4.549681132,4.95936,1.44648,5.166,-5.13,3.1,5.993905238
01/08/2019 03:30,-0.79864,0.68498,1.052151819,4.85136,1.41498,5.0535,-5.65,-0.73,5.696964104,-0.27864,4.51498,4.523569901,4.85136,1.41498,5.0535,-5.13,3.1,5.993905238
01/08/2019 04:00,-0.75416,0.67462,1.011864344,4.81584,1.40462,5.0165,-5.57,-0.73,5.617632953,-0.23416,4.50462,4.510701969,4.81584,1.40462,5.0165,-5.05,3.1,5.92558014
01/08/2019 04:30,-0.65672,0.70304,0.962053221,4.91328,1.43304,5.118,-5.57,-0.73,5.617632953,-0.13672,4.53304,4.535101322,4.91328,1.43304,5.118,-5.05,3.1,5.92558014
01/08/2019 05:00,-0.83096,0.70472,1.089552569,4.91904,1.43472,5.124,-5.75,-0.73,5.796153897,-0.31096,4.45472,4.465560032,4.91904,1.43472,5.124,-5.23,3.02,6.039312875
01/08/2019 05:30,-2.3612,0.3984,2.394574701,3.8688,1.1284,4.03,-6.23,-0.73,6.272623056,-1.8512,4.2284,4.615875648,3.8688,1.1284,4.03,-5.72,3.1,6.506027974
01/08/2019 06:00,-1.5636,0.5552,1.659244406,4.4064,1.2852,4.59,-5.97,-0.73,6.014465895,-1.0636,4.3852,4.512341299,4.4064,1.2852,4.59,-5.47,3.1,6.287360336
01/08/2019 06:30,-0.49568,0.56876,0.754444564,5.34432,1.55876,5.567,-5.84,-0.99,5.923318327,0.04432,4.38876,4.388983778,5.34432,1.55876,5.567,-5.3,2.83,6.008236014
01/08/2019 07:00,0.77816,0.50738,0.928960414,6.36816,1.85738,6.6335,-5.59,-1.35,5.750704305,1.26816,4.23738,4.423078006,6.36816,1.85738,6.6335,-5.1,2.38,5.628001421
01/08/2019 07:30,3.43904,0.65722,3.501276089,8.21904,2.39722,8.5615,-4.78,-1.74,5.086845781,4.03904,4.37722,5.955996898,8.21904,2.39722,8.5615,-4.18,1.98,4.625235129
01/08/2019 08:00,5.64792,0.82106,5.70728831,9.63792,2.81106,10.0395,-3.99,-1.99,4.45872179,5.99792,4.51106,7.504978791,9.63792,2.81106,10.0395,-3.64,1.7,4.017412102
01/08/2019 08:30,7.91184,0.52262,7.929082157,11.39184,3.32262,11.8665,-3.48,-2.8,4.466587064,8.65184,5.18262,10.08533021,11.39184,3.32262,11.8665,-2.74,1.86,3.311676313
01/08/2019 09:00,4.0136,-1.6577,4.34245947,9.3336,2.7223,9.7225,-5.32,-4.38,6.891066681,4.7336,5.7923,7.480488503,9.3336,2.7223,9.7225,-4.6,3.07,5.530361652
01/08/2019 09:30,13.8728,-1.5646,13.96075045,14.4528,4.2154,15.055,-0.58,-5.78,5.809027457,14.6128,7.7454,16.53859562,14.4528,4.2154,15.055,0.16,3.53,3.533624202
01/08/2019 10:00,24.63648,-0.54686,24.64254862,19.89648,5.80314,20.7255,4.74,-6.35,7.924020444,25.22648,9.01314,26.78828076,19.89648,5.80314,20.7255,5.33,3.21,6.221977178
01/08/2019 10:30,23.49144,-0.62208,23.49967525,19.26144,5.61792,20.064,4.23,-6.24,7.538600666,24.09144,8.82792,25.65793547,19.26144,5.61792,20.064,4.83,3.21,5.79939652
01/08/2019 11:00,28.48888,-0.04366,28.48891346,21.99888,6.41634,22.9155,6.49,-6.46,9.157057388,29.00888,9.37634,30.48656869,21.99888,6.41634,22.9155,7.01,2.96,7.609316658
01/08/2019 11:30,47.95232,1.53776,47.97697051,31.43232,9.16776,32.742,16.52,-7.63,18.19690358,48.23232,11.11776,49.49708355,31.43232,9.16776,32.742,16.8,1.95,16.91279102
01/08/2019 12:00,44.86752,1.22886,44.88434524,29.92752,8.72886,31.1745,14.94,-7.5,16.71686573,45.24752,11.19886,46.61279365,29.92752,8.72886,31.1745,15.32,2.47,15.51783812
01/08/2019 12:30,44.29992,1.13456,44.31444616,29.80992,8.69456,31.052,14.49,-7.56,16.34361343,44.80992,11.16456,46.17982601,29.80992,8.69456,31.052,15,2.47,15.20200316
01/08/2019 13:00,29.16328,-0.29446,29.16476654,22.13328,6.45554,23.0555,7.03,-6.75,9.745942746,29.41328,9.69554,30.97005871,22.13328,6.45554,23.0555,7.28,3.24,7.968437739
01/08/2019 13:30,28.56864,-0.69248,28.57703134,21.96864,6.40752,22.884,6.6,-7.1,9.69381246,29.29864,10.30752,31.05890008,21.96864,6.40752,22.884,7.33,3.9,8.302945261
01/08/2019 14:00,45.01768,0.70974,45.02327446,29.82768,8.69974,31.0705,15.19,-7.99,17.16322231,45.53768,11.99974,47.09218682,29.82768,8.69974,31.0705,15.71,3.3,16.05285333
01/08/2019 14:30,52.6372,1.4721,52.65778102,33.8472,9.8721,35.2575,18.79,-8.4,20.5821306,53.4572,12.6121,54.92483317,33.8472,9.8721,35.2575,19.61,2.74,19.80049747
01/08/2019 15:00,41.80672,0.42446,41.8088747,28.50672,8.31446,29.6945,13.3,-7.89,15.46421999,43.94672,11.28446,45.37238407,28.50672,8.31446,29.6945,15.44,2.97,15.72305632
01/08/2019 15:30,40.79584,1.58212,40.82650689,27.67584,8.07212,28.829,13.12,-6.49,14.63743488,41.37584,9.85212,42.53262753,27.67584,8.07212,28.829,13.7,1.78,13.8151511
01/08/2019 16:00,32.2752,1.1836,32.29689527,23.6352,6.8936,24.62,8.64,-5.71,10.35633622,32.8352,9.2936,34.12508403,23.6352,6.8936,24.62,9.2,2.4,9.507891459
01/08/2019 16:30,25.48008,1.20544,25.50857821,19.63008,5.72544,20.448,5.85,-4.52,7.392759972,25.62008,7.86544,26.80025458,19.63008,5.72544,20.448,5.99,2.14,6.360793976
01/08/2019 17:00,33.9756,2.4133,34.06120098,24.2856,7.0833,25.2975,9.69,-4.67,10.75662587,34.4856,9.1133,35.66943852,24.2856,7.0833,25.2975,10.2,2.03,10.40004327
01/08/2019 17:30,28.19488,2.30184,28.28868547,21.43488,6.25184,22.328,6.76,-3.95,7.829438039,28.56488,8.86184,29.90793503,21.43488,6.25184,22.328,7.13,2.61,7.592693857
01/08/2019 18:00,20.98904,1.65222,21.05396948,17.69904,5.16222,18.4365,3.29,-3.51,4.810841922,21.58904,8.05222,23.04180755,17.69904,5.16222,18.4365,3.89,2.89,4.846049938
01/08/2019 18:30,17.83656,2.75358,18.04785515,16.12656,4.70358,16.7985,1.71,-1.95,2.59356897,17.98656,6.70358,19.19516412,16.12656,4.70358,16.7985,1.86,2,2.731226831
01/08/2019 19:00,9.54208,2.45144,9.851946447,12.14208,3.54144,12.648,-2.6,-1.09,2.819237486,9.56208,5.13144,10.85196067,12.14208,3.54144,12.648,-2.58,1.59,3.030594001
01/08/2019 19:30,2.8468,1.4899,3.213109436,8.5368,2.4899,8.8925,-5.69,-1,5.777205207,3.1668,4.1599,5.22813449,8.5368,2.4899,8.8925,-5.37,1.67,5.623682068
01/08/2019 20:00,-2.15752,0.84364,2.316596857,5.77248,1.68364,6.013,-7.93,-0.84,7.974365178,-1.96752,3.41364,3.940060025,5.77248,1.68364,6.013,-7.74,1.73,7.930983546
01/08/2019 20:30,-4.20528,0.61596,4.250151362,4.61472,1.34596,4.807,-8.82,-0.73,8.850158191,-3.95528,3.26596,5.129399049,4.61472,1.34596,4.807,-8.57,1.92,8.782442713
01/08/2019 21:00,-5.48728,0.45496,5.506108462,4.06272,1.18496,4.232,-9.55,-0.73,9.577859886,-5.12728,3.23496,6.062504961,4.06272,1.18496,4.232,-9.19,2.05,9.415869583
01/08/2019 21:30,-6.03232,0.34974,6.042450054,3.90768,1.13974,4.0705,-9.94,-0.79,9.971343942,-5.59232,3.29974,6.493252425,3.90768,1.13974,4.0705,-9.5,2.16,9.742463754
01/08/2019 22:00,-6.0264,0.3873,6.038832524,3.6936,1.0773,3.8475,-9.72,-0.69,9.744459965,-5.8064,3.1373,6.599767591,3.6936,1.0773,3.8475,-9.5,2.06,9.720781862
01/08/2019 22:30,-5.73208,0.35356,5.742973603,3.57792,1.04356,3.727,-9.31,-0.69,9.335534264,-5.36208,3.10356,6.195481144,3.57792,1.04356,3.727,-8.94,2.06,9.174268363
01/08/2019 23:00,-4.93016,0.25412,4.936704832,3.57984,1.04412,3.729,-8.51,-0.79,8.546589963,-4.54016,3.25412,5.585906354,3.57984,1.04412,3.729,-8.12,2.21,8.415372838
01/08/2019 23:30,-4.52768,0.07776,4.52834769,3.35232,0.97776,3.492,-7.88,-0.9,7.931229413,-4.08768,3.65776,5.485283584,3.35232,0.97776,3.492,-7.44,2.68,7.907970663
02/08/2019 00:00,-3.68248,2.54636,4.477120526,3.34752,0.97636,3.487,-7.03,1.57,7.203179853,-3.69248,1.67636,4.05519314,3.34752,0.97636,3.487,-7.04,0.7,7.074715542
02/08/2019 00:30,-3.38304,2.45578,4.180408479,3.27696,0.95578,3.4135,-6.66,1.5,6.826829425,-3.40304,1.65578,3.784479971,3.27696,0.95578,3.4135,-6.68,0.7,6.716576509
02/08/2019 01:00,-2.97448,2.50786,3.890616024,3.45552,1.00786,3.5995,-6.43,1.5,6.60264341,-2.91448,1.83786,3.445565708,3.45552,1.00786,3.5995,-6.37,0.83,6.4238462
02/08/2019 01:30,-2.97304,2.34828,3.788586253,3.45696,1.00828,3.601,-6.43,1.34,6.568142812,-2.85304,1.99828,3.4832399,3.45696,1.00828,3.601,-6.31,0.99,6.387190306
02/08/2019 02:00,-2.77248,2.36886,3.646661905,3.52752,1.02886,3.6745,-6.3,1.34,6.44093161,-2.62248,2.14886,3.390427797,3.52752,1.02886,3.6745,-6.15,1.12,6.251151894
02/08/2019 02:30,-2.73408,2.38006,3.624897109,3.56592,1.04006,3.7145,-6.3,1.34,6.44093161,-2.53408,2.16006,3.329777868,3.56592,1.04006,3.7145,-6.1,1.12,6.20196743
02/08/2019 03:00,-2.82536,2.33302,3.664101725,3.40464,0.99302,3.5465,-6.23,1.34,6.372479894,-2.69536,2.11302,3.424882341,3.40464,0.99302,3.5465,-6.1,1.12,6.20196743
02/08/2019 03:30,-2.95736,2.59452,3.934146947,3.27264,0.95452,3.409,-6.23,1.64,6.442243398,-2.82736,1.81452,3.35953083,3.27264,0.95452,3.409,-6.1,0.86,6.160324667
02/08/2019 04:00,-3.0308,2.6431,4.021408491,3.1992,0.9331,3.3325,-6.23,1.71,6.460417943,-2.9508,1.7931,3.452886944,3.1992,0.9331,3.3325,-6.15,0.86,6.209838967
02/08/2019 04:30,-3.11624,2.47818,3.981498192,3.11376,0.90818,3.2435,-6.23,1.57,6.424780152,-3.03624,1.76818,3.51357565,3.11376,0.90818,3.2435,-6.15,0.86,6.209838967
02/08/2019 05:00,-3.09608,2.48406,3.969416261,3.13392,0.91406,3.2645,-6.23,1.57,6.424780152,-3.07608,1.77406,3.550993812,3.13392,0.91406,3.2645,-6.21,0.86,6.269266305
02/08/2019 05:30,-3.244,2.4905,4.089758703,3.156,0.9205,3.2875,-6.4,1.57,6.589757203,-3.194,1.7105,3.623181785,3.156,0.9205,3.2875,-6.35,0.79,6.398953039
02/08/2019 06:00,-3.10288,2.46166,3.960761827,3.29712,0.96166,3.4345,-6.4,1.5,6.573431372,-3.12288,1.75166,3.580599426,3.29712,0.96166,3.4345,-6.42,0.79,6.468423301
02/08/2019 06:30,-0.89184,2.62988,2.776985308,4.86816,1.41988,5.071,-5.76,1.21,5.885720007,-0.89184,2.10988,2.290627032,4.86816,1.41988,5.071,-5.76,0.69,5.801180914
02/08/2019 07:00,1.03752,2.73386,2.924113242,6.28752,1.83386,6.5495,-5.25,0.9,5.326584271,1.06752,1.83386,2.121942848,6.28752,1.83386,6.5495,-5.22,0,5.22
02/08/2019 07:30,4.87864,3.15252,5.808572165,8.64864,2.52252,9.009,-3.77,0.63,3.822276808,5.01864,2.52252,5.616925725,8.64864,2.52252,9.009,-3.63,0,3.63
02/08/2019 08:00,9.518,2.684,9.889195114,11.568,3.374,12.05,-2.05,-0.69,2.163007166,9.658,2.564,9.992550225,11.568,3.374,12.05,-1.91,-0.81,2.074656598
02/08/2019 08:30,14.90872,3.51546,15.31758437,14.41872,4.20546,15.0195,0.49,-0.69,0.846286004,14.88872,3.03546,15.1949992,14.41872,4.20546,15.0195,0.47,-1.17,1.260872714
02/08/2019 09:00,18.42112,3.60616,18.77077654,16.34112,4.76616,17.022,2.08,-1.16,2.381596103,18.49112,3.35616,18.79322561,16.34112,4.76616,17.022,2.15,-1.41,2.57110871
02/08/2019 09:30,19.45232,3.47026,19.75943971,17.21232,5.02026,17.9295,2.24,-1.55,2.72398605,19.36232,3.42026,19.6620857,17.21232,5.02026,17.9295,2.15,-1.6,2.680018657
02/08/2019 10:00,19.68656,3.60608,20.01410647,17.02656,4.96608,17.736,2.66,-1.36,2.987507322,18.52656,3.54608,18.86287647,17.02656,4.96608,17.736,1.5,-1.42,2.065526567
02/08/2019 10:30,25.67384,4.38362,26.04538701,20.10384,5.86362,20.9415,5.57,-1.48,5.76327164,24.22384,3.80362,24.52064333,20.10384,5.86362,20.9415,4.12,-2.06,4.606300034
02/08/2019 11:00,29.52128,5.19204,29.97437659,21.64128,6.31204,22.543,7.88,-1.12,7.959195939,27.83128,3.15204,28.00920389,21.64128,6.31204,22.543,6.19,-3.16,6.949942446
02/08/2019 11:30,22.94216,4.58938,23.39669024,18.51216,5.39938,19.2835,4.43,-0.81,4.503443127,21.83216,2.38938,21.96252142,18.51216,5.39938,19.2835,3.32,-3.01,4.481350243
02/08/2019 12:00,33.5256,6.0058,34.05929372,23.7456,6.9258,24.735,9.78,-0.92,9.823176676,31.7956,3.5258,31.99048991,23.7456,6.9258,24.735,8.05,-3.4,8.738563955
02/08/2019 12:30,31.87448,5.87714,32.41177641,23.06448,6.72714,24.0255,8.81,-0.85,8.850909558,29.72448,2.96714,29.87220499,23.06448,6.72714,24.0255,6.66,-3.76,7.648084728
02/08/2019 13:00,7.47432,3.98376,8.469699121,10.98432,3.20376,11.442,-3.51,0.78,3.595622338,5.32432,0.47376,5.345356115,10.98432,3.20376,11.442,-5.66,-2.73,6.283987588
02/08/2019 13:30,6.9256,4.1758,8.087103375,10.5456,3.0758,10.985,-3.62,1.1,3.78343759,4.8156,0.1558,4.818119654,10.5456,3.0758,10.985,-5.73,-2.92,6.431119654
02/08/2019 14:00,15.116,5.133,15.9637447,14.376,4.193,14.975,0.74,0.94,1.196327714,12.826,1.093,12.87248713,14.376,4.193,14.975,-1.55,-3.1,3.465905365
02/08/2019 14:30,26.89736,6.77548,27.73761172,19.76736,5.76548,20.591,7.13,1.01,7.201180459,23.31736,1.89548,23.39427541,19.76736,5.76548,20.591,3.55,-3.87,5.251609277
02/08/2019 15:00,27.52808,6.25944,28.23075942,20.15808,5.87944,20.998,7.37,0.38,7.37978997,24.34808,2.33944,24.46021217,20.15808,5.87944,20.998,4.19,-3.54,5.485225611
02/08/2019 15:30,23.71528,4.75404,24.18709164,18.90528,5.51404,19.693,4.81,-0.76,4.869671447,23.69528,3.74404,23.9892503,18.90528,5.51404,19.693,4.79,-1.77,5.106564403
02/08/2019 16:00,17.858,3.9515,18.2899567,15.948,4.6515,16.6125,1.91,-0.7,2.034232042,17.698,3.3815,18.01815047,15.948,4.6515,16.6125,1.75,-1.27,2.162267329
02/08/2019 16:30,21.24928,5.84354,22.03812288,17.66928,5.15354,18.4055,3.58,0.69,3.645888095,20.71928,3.35354,20.98892075,17.66928,5.15354,18.4055,3.05,-1.8,3.541539213
02/08/2019 17:00,23.52168,6.14424,24.31092584,18.39168,5.36424,19.158,5.13,0.78,5.188959433,23.35168,3.71424,23.6452223,18.39168,5.36424,19.158,4.96,-1.65,5.227245929
02/08/2019 17:30,23.4036,3.7398,23.70051892,18.2736,5.3298,19.035,5.13,-1.59,5.370754137,23.4036,5.8798,24.13090427,18.2736,5.3298,19.035,5.13,0.55,5.15939919
02/08/2019 18:00,14.76608,2.89594,15.04737808,14.38608,4.19594,14.9855,0.38,-1.3,1.354400236,14.90608,5.32594,15.8289879,14.38608,4.19594,14.9855,0.52,1.13,1.243905141
02/08/2019 18:30,6.78384,1.71112,6.996314516,10.56384,3.08112,11.004,-3.78,-1.37,4.020609407,7.06384,4.73112,8.501842859,10.56384,3.08112,11.004,-3.5,1.65,3.869431483
02/08/2019 19:00,0.96832,0.86076,1.29558921,7.64832,2.23076,7.967,-6.68,-1.37,6.819039522,1.48832,4.31076,4.560454824,7.64832,2.23076,7.967,-6.16,2.08,6.501692087
02/08/2019 19:30,-1.5784,0.5863,1.683773812,6.2616,1.8263,6.5225,-7.84,-1.24,7.937455512,-1.0884,3.9863,4.132215175,6.2616,1.8263,6.5225,-7.35,2.16,7.660815883
02/08/2019 20:00,-3.19456,0.40992,3.220752707,5.24544,1.52992,5.464,-8.44,-1.12,8.51398849,-2.95456,3.58992,4.649403231,5.24544,1.52992,5.464,-8.2,2.06,8.454797455
02/08/2019 20:30,-4.86216,-0.67188,4.908362517,4.34784,1.26812,4.529,-9.21,-1.94,9.412103909,-4.49216,3.62812,5.774318678,4.34784,1.26812,4.529,-8.84,2.36,9.149601084
02/08/2019 21:00,-6.07808,-2.03944,6.411113164,3.84192,1.12056,4.002,-9.92,-3.16,10.41114787,-4.99808,5.74056,7.611493467,3.84192,1.12056,4.002,-8.84,4.62,9.974467404
02/08/2019 21:30,-6.40032,-2.15176,6.752345311,3.79968,1.10824,3.958,-10.2,-3.26,10.70829585,-5.26032,5.72824,7.777126719,3.79968,1.10824,3.958,-9.06,4.62,10.16995575
02/08/2019 22:00,-6.31352,-2.08936,6.650260145,3.63648,1.06064,3.788,-9.95,-3.15,10.43671404,-5.22352,5.77064,7.783665409,3.63648,1.06064,3.788,-8.86,4.71,10.03412677
02/08/2019 22:30,-5.76672,-1.46946,5.950997584,3.53328,1.03054,3.6805,-9.3,-2.5,9.630160954,-4.90672,5.48054,7.356100859,3.53328,1.03054,3.6805,-8.44,4.45,9.541283981
02/08/2019 23:00,-4.94568,-1.29874,5.113362519,3.60432,1.05126,3.7545,-8.55,-2.35,8.867073925,-4.06568,5.64126,6.953673004,3.60432,1.05126,3.7545,-7.67,4.59,8.93851218
02/08/2019 23:30,-3.92976,-1.35368,4.15637621,3.69024,1.07632,3.844,-7.62,-2.43,7.99808102,-3.21976,5.66632,6.517210814,3.69024,1.07632,3.844,-6.91,4.59,8.295553026
03/08/2019 00:00,-3.45744,0.03908,3.457660857,3.56256,1.03908,3.711,-7.02,-1,7.090867366,-2.89744,4.07908,5.003404061,3.56256,1.03908,3.711,-6.46,3.04,7.139551807
03/08/2019 00:30,-3.37992,-0.01706,3.379963055,3.37008,0.98294,3.5105,-6.75,-1,6.823672032,-3.01992,4.78294,5.656538858,3.37008,0.98294,3.5105,-6.39,3.8,7.434520832
03/08/2019 01:00,-2.9016,0.0962,2.903194275,3.5184,1.0262,3.665,-6.42,-0.93,6.487010097,-2.4616,4.9762,5.551760171,3.5184,1.0262,3.665,-5.98,3.95,7.166791472
03/08/2019 01:30,-2.58544,0.04008,2.585750645,3.63456,1.06008,3.786,-6.22,-1.02,6.303078613,-2.12544,5.01008,5.44227864,3.63456,1.06008,3.786,-5.76,3.95,6.984275195
03/08/2019 02:00,-2.86152,0.08164,2.86268437,3.46848,1.01164,3.613,-6.33,-0.93,6.397952798,-2.37152,5.09164,5.616841194,3.46848,1.01164,3.613,-5.84,4.08,7.124043795
03/08/2019 02:30,-2.91912,0.04734,2.919503836,3.35088,0.97734,3.4905,-6.27,-0.93,6.338596059,-2.48912,5.05734,5.636701717,3.35088,0.97734,3.4905,-5.84,4.08,7.124043795
03/08/2019 03:00,-3.78888,-0.07634,3.789648988,2.72112,0.79366,2.8345,-6.51,-0.87,6.567876369,-3.31888,4.87366,5.896399431,2.72112,0.79366,2.8345,-6.04,4.08,7.288895664
03/08/2019 03:30,-3.67944,-0.14192,3.682175987,2.77056,0.80808,2.886,-6.45,-0.95,6.519585876,-3.20944,4.88808,5.847549162,2.77056,0.80808,2.886,-5.98,4.08,7.239254105
03/08/2019 04:00,-3.73368,-0.15774,3.737010603,2.71632,0.79226,2.8295,-6.45,-0.95,6.519585876,-3.26368,4.87226,5.864343497,2.71632,0.79226,2.8295,-5.98,4.08,7.239254105
03/08/2019 04:30,-4.0896,-0.1578,4.092643278,2.5104,0.7322,2.615,-6.6,-0.89,6.659737232,-3.6396,4.8122,6.033569176,2.5104,0.7322,2.615,-6.15,4.08,7.380304872
03/08/2019 05:00,-4.0848,-0.2364,4.091634881,2.5152,0.7336,2.62,-6.6,-0.97,6.67089949,-3.6348,4.8136,6.031792105,2.5152,0.7336,2.62,-6.15,4.08,7.380304872
03/08/2019 05:30,-4.10736,-0.24298,4.114540734,2.49264,0.72702,2.5965,-6.6,-0.97,6.67089949,-3.65736,4.80702,6.04017578,2.49264,0.72702,2.5965,-6.15,4.08,7.380304872
03/08/2019 06:00,-3.1244,-0.0017,3.124400462,3.0456,0.8883,3.1725,-6.17,-0.89,6.233859158,-2.6644,4.9683,5.637644211,3.0456,0.8883,3.1725,-5.71,4.08,7.017870047
03/08/2019 06:30,-1.51552,0.16964,1.524984787,4.04448,1.17964,4.213,-5.56,-1.01,5.650991064,-1.06552,5.20964,5.317488298,4.04448,1.17964,4.213,-5.11,4.03,6.507918254
03/08/2019 07:00,1.02784,0.35812,1.088441546,5.54784,1.61812,5.779,-4.52,-1.26,4.692334174,1.40784,5.33812,5.520646574,5.54784,1.61812,5.779,-4.14,3.72,5.565788354
03/08/2019 07:30,5.53784,0.84812,5.602408357,8.18784,2.38812,8.529,-2.65,-1.54,3.064979608,5.76784,5.89812,8.249593796,8.18784,2.38812,8.529,-2.42,3.51,4.263390669
03/08/2019 08:00,12.74272,1.67996,12.85298326,11.86272,3.45996,12.357,0.88,-1.78,1.985648509,13.16272,6.60996,14.72918087,11.86272,3.45996,12.357,1.3,3.15,3.407711842
03/08/2019 08:30,17.8624,1.9957,17.97354034,15.2424,4.4457,15.8775,2.62,-2.45,3.587046139,18.1724,7.4857,19.65379928,15.2424,4.4457,15.8775,2.93,3.04,4.222144005
03/08/2019 09:00,18.51232,3.25276,18.7959155,15.71232,4.58276,16.367,2.8,-1.33,3.099822576,18.52232,6.09276,19.49866823,15.71232,4.58276,16.367,2.81,1.51,3.190015674
03/08/2019 09:30,23.76536,4.40698,24.17051527,18.43536,5.37698,19.2035,5.33,-0.97,5.41754557,23.54536,6.22698,24.35486106,18.43536,5.37698,19.2035,5.11,0.85,5.180212351
03/08/2019 10:00,34.68648,5.57564,35.13174713,23.91648,6.97564,24.913,10.77,-1.4,10.86061232,34.69648,6.97564,35.3907513,23.91648,6.97564,24.913,10.78,0,10.78
03/08/2019 10:30,33.45184,5.24512,33.86055054,23.33184,6.80512,24.304,10.12,-1.56,10.23953124,33.34184,6.80512,34.02922204,23.33184,6.80512,24.304,10.01,0,10.01
03/08/2019 11:00,44.4788,6.0234,44.88479695,28.9488,8.4434,30.155,15.53,-2.42,15.71742027,44.4288,7.5234,45.06128956,28.9488,8.4434,30.155,15.48,-0.92,15.5073144
03/08/2019 11:30,59.8372,6.9671,60.24143911,36.3672,10.6071,37.8825,23.47,-3.64,23.75058947,59.6072,9.3571,60.33716609,36.3672,10.6071,37.8825,23.24,-1.25,23.27359233
03/08/2019 12:00,60.25104,6.91822,60.64692564,36.61104,10.67822,38.1365,23.64,-3.76,23.93715104,60.29104,9.72822,61.07084221,36.61104,10.67822,38.1365,23.68,-0.95,23.6990485
03/08/2019 12:30,54.51944,6.51692,54.90755489,33.58944,9.79692,34.989,20.93,-3.28,21.1854502,54.47944,8.98692,55.21570532,33.58944,9.79692,34.989,20.89,-0.81,20.90569779
03/08/2019 13:00,50.36568,6.38874,50.7692596,31.67568,9.23874,32.9955,18.69,-2.85,18.90604665,50.29568,8.42874,50.99704976,31.67568,9.23874,32.9955,18.62,-0.81,18.63760983
03/08/2019 13:30,47.45824,5.98282,47.8338654,30.07824,8.77282,31.3315,17.38,-2.79,17.60251402,47.38824,7.96282,48.05259403,30.07824,8.77282,31.3315,17.31,-0.81,17.32894111
03/08/2019 14:00,45.0772,6.1071,45.48901659,28.6872,8.3671,29.8825,16.39,-2.26,16.54508084,44.9972,7.5571,45.62737959,28.6872,8.3671,29.8825,16.31,-0.81,16.33010104
03/08/2019 14:30,54.79936,6.99898,55.24450722,33.45936,9.75898,34.8535,21.34,-2.76,21.51774152,54.68936,8.47898,55.34274297,33.45936,9.75898,34.8535,21.23,-1.28,21.2685519
03/08/2019 15:00,37.4668,5.4449,37.86037557,24.9768,7.2849,26.0175,12.49,-1.84,12.62480495,37.2468,7.5549,38.00527101,24.9768,7.2849,26.0175,12.27,0.27,12.2729703
03/08/2019 15:30,35.33192,4.98306,35.6815843,23.70192,6.91306,24.6895,11.63,-1.93,11.78905425,35.45192,7.72306,36.28338859,23.70192,6.91306,24.6895,11.75,0.81,11.77788606
03/08/2019 16:00,28.39592,4.56506,28.7605293,20.48592,5.97506,21.3395,7.91,-1.41,8.034687299,28.33592,6.78506,29.13694221,20.48592,5.97506,21.3395,7.85,0.81,7.891679162
03/08/2019 16:30,31.26304,4.78672,31.62736724,21.86304,6.37672,22.774,9.4,-1.59,9.533525056,31.37304,7.18672,32.18565804,21.86304,6.37672,22.774,9.51,0.81,9.544432932
03/08/2019 17:00,25.33056,4.38308,25.70697688,19.21056,5.60308,20.011,6.12,-1.22,6.240416653,25.43056,6.56308,26.26380401,19.21056,5.60308,20.011,6.22,0.96,6.293647591
03/08/2019 17:30,25.05128,4.32204,25.42138193,19.00128,5.54204,19.793,6.05,-1.22,6.171782563,25.08128,6.50204,25.91036724,19.00128,5.54204,19.793,6.08,0.96,6.1553229
03/08/2019 18:00,21.20432,4.03876,21.58552221,17.34432,5.05876,18.067,3.86,-1.02,3.992492956,21.36432,6.28876,22.27066841,17.34432,5.05876,18.067,4.02,1.23,4.203962417
03/08/2019 18:30,15.87688,3.31034,16.21831278,14.12688,4.12034,14.7155,1.75,-0.81,1.928367185,15.78688,5.45034,16.70125104,14.12688,4.12034,14.7155,1.66,1.33,2.12708721
03/08/2019 19:00,5.59576,1.92168,5.916534797,9.36576,2.73168,9.756,-3.77,-0.81,3.856034232,5.78576,4.46168,7.306271772,9.36576,2.73168,9.756,-3.58,1.73,3.976091045
03/08/2019 19:30,-0.03408,1.20756,1.208040811,6.50592,1.89756,6.777,-6.54,-0.69,6.576298351,0.11592,3.62756,3.62941166,6.50592,1.89756,6.777,-6.39,1.73,6.620045317
03/08/2019 20:00,-1.64112,0.93134,1.886973516,5.55888,1.62134,5.7905,-7.2,-0.69,7.232986935,-1.53112,3.47134,3.794012368,5.55888,1.62134,5.7905,-7.09,1.85,7.327386983
03/08/2019 20:30,-3.59008,1.30956,3.82146854,4.48992,1.30956,4.677,-8.08,0,8.08,-3.37008,3.28956,4.709420792,4.48992,1.30956,4.677,-7.86,1.98,8.105553652
03/08/2019 21:00,-4.8956,1.1242,5.02301951,3.8544,1.1242,4.015,-8.75,0,8.75,-4.6356,3.1042,5.57896451,3.8544,1.1242,4.015,-8.49,1.98,8.717826564
03/08/2019 21:30,-5.53648,1.07436,5.639757105,3.68352,1.07436,3.837,-9.22,0,9.22,-5.35648,2.91436,6.097980994,3.68352,1.07436,3.837,-9.04,1.84,9.225356362
03/08/2019 22:00,-5.44656,1.05392,5.547590756,3.61344,1.05392,3.764,-9.06,0,9.06,-5.13656,3.12392,6.011915236,3.61344,1.05392,3.764,-8.75,2.07,8.991518226
03/08/2019 22:30,-5.32576,0.32332,5.335565143,3.47424,1.01332,3.619,-8.8,-0.69,8.827009686,-4.92576,3.43332,6.004231658,3.47424,1.01332,3.619,-8.4,2.42,8.741647442
03/08/2019 23:00,-4.66424,1.01668,4.773758792,3.48576,1.01668,3.631,-8.15,0,8.15,-4.30424,3.32668,5.439970754,3.48576,1.01668,3.631,-7.79,2.31,8.125281534
03/08/2019 23:30,-3.66616,1.74112,4.058599266,3.60384,1.05112,3.754,-7.27,0.69,7.302670744,-3.50616,2.98112,4.602198866,3.60384,1.05112,3.754,-7.11,1.93,7.367292583
04/08/2019 00:00,-4.0184,0.9163,4.121546342,3.1416,0.9163,3.2725,-7.16,0,7.16,-3.5984,3.6363,5.115775625,3.1416,0.9163,3.2725,-6.74,2.72,7.268149696
04/08/2019 00:30,-4.25256,0.81592,4.330126095,2.79744,0.81592,2.914,-7.05,0,7.05,-3.85256,3.53592,5.229239792,2.79744,0.81592,2.914,-6.65,2.72,7.184768611
04/08/2019 01:00,-3.62808,0.89306,3.736378012,3.06192,0.89306,3.1895,-6.69,0,6.69,-3.20808,3.68306,4.884332938,3.06192,0.89306,3.1895,-6.27,2.79,6.862725406
04/08/2019 01:30,-2.9596,1.0297,3.133610418,3.5304,1.0297,3.6775,-6.49,0,6.49,-2.5696,3.8197,4.603580373,3.5304,1.0297,3.6775,-6.1,2.79,6.707764158
04/08/2019 02:00,-3.12208,1.00856,3.28094145,3.45792,1.00856,3.602,-6.58,0,6.58,-2.69208,3.79856,4.655787023,3.45792,1.00856,3.602,-6.15,2.79,6.753265877
04/08/2019 02:30,-3.3564,0.9723,3.494393832,3.3336,0.9723,3.4725,-6.69,0,6.69,-2.9664,3.8723,4.877933605,3.3336,0.9723,3.4725,-6.3,2.9,6.935416354
04/08/2019 03:00,-3.5176,0.9107,3.633577335,3.1224,0.9107,3.2525,-6.64,0,6.64,-3.1076,3.6607,4.801864456,3.1224,0.9107,3.2525,-6.23,2.75,6.809948605
04/08/2019 03:30,-3.31536,0.90552,3.436797696,3.10464,0.90552,3.234,-6.42,0,6.42,-3.02536,3.54552,4.660849193,3.10464,0.90552,3.234,-6.13,2.64,6.674316444
04/08/2019 04:00,-3.26736,0.90202,3.389584259,3.09264,0.90202,3.2215,-6.36,0,6.36,-2.94736,3.62202,4.669685198,3.09264,0.90202,3.2215,-6.04,2.72,6.624198065
04/08/2019 04:30,-3.2784,0.8988,3.399374648,3.0816,0.8988,3.21,-6.36,0,6.36,-3.0284,3.6188,4.718783742,3.0816,0.8988,3.21,-6.11,2.72,6.688086423
04/08/2019 05:00,-3.13056,0.94192,3.269192439,3.22944,0.94192,3.364,-6.36,0,6.36,-2.77056,3.52192,4.481062731,3.22944,0.94192,3.364,-6,2.58,6.531186722
04/08/2019 05:30,-3.11008,0.92456,3.244596862,3.16992,0.92456,3.302,-6.28,0,6.28,-2.83008,3.50456,4.504585841,3.16992,0.92456,3.302,-6,2.58,6.531186722
04/08/2019 06:00,-2.3952,1.7064,2.940881501,3.4848,1.0164,3.63,-5.88,0.69,5.920346274,-2.1552,3.5964,4.192729421,3.4848,1.0164,3.63,-5.64,2.58,6.20209642
04/08/2019 06:30,0.1828,0.7629,0.784494901,4.9128,1.4329,5.1175,-4.73,-0.67,4.777216763,0.6728,4.5929,4.641916657,4.9128,1.4329,5.1175,-4.24,3.16,5.288024206
04/08/2019 07:00,2.53344,0.98142,2.716892241,6.31344,1.84142,6.5765,-3.78,-0.86,3.876596445,3.11344,5.18142,6.04488394,6.31344,1.84142,6.5765,-3.2,3.34,4.625537807
