Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2019 07:30,5.39656,1.73108,5.66740662,8.50656,2.48108,8.861,-3.11,-0.75,3.199156139,6.20656,5.70108,8.427556004,8.50656,2.48108,8.861,-2.3,3.22,3.957069623
04/08/2019 08:00,14.51256,2.67158,14.75641343,12.14256,3.54158,12.6485,2.37,-0.87,2.524638588,14.60256,6.33158,15.91614475,12.14256,3.54158,12.6485,2.46,2.79,3.719637079
04/08/2019 08:30,22.90232,4.02526,23.25336491,17.09232,4.98526,17.8045,5.81,-0.96,5.888777462,23.17232,7.07526,24.22840726,17.09232,4.98526,17.8045,6.08,2.09,6.42919124
04/08/2019 09:00,31.8852,4.8386,32.25024076,21.8352,6.3686,22.745,10.05,-1.53,10.16579559,32.1052,7.8986,33.06254299,21.8352,6.3686,22.745,10.27,1.53,10.38334243
04/08/2019 09:30,33.97824,4.90782,34.33085333,23.23824,6.77782,24.2065,10.74,-1.87,10.90158245,34.17824,7.87782,35.07438007,23.23824,6.77782,24.2065,10.94,1.1,10.99516257
04/08/2019 10:00,44.9988,5.7659,45.36670149,28.8888,8.4259,30.0925,16.11,-2.66,16.32812604,45.1988,9.2759,46.14080453,28.8888,8.4259,30.0925,16.31,0.85,16.33213397
04/08/2019 10:30,37.808,5.314,38.179621,25.488,7.434,26.55,12.32,-2.12,12.50107195,37.838,8.284,38.7342084,25.488,7.434,26.55,12.35,0.85,12.37921645
04/08/2019 11:00,42.58072,5.40896,42.92289091,27.87072,8.12896,29.032,14.71,-2.72,14.95936162,42.65072,8.97896,43.58561275,27.87072,8.12896,29.032,14.78,0.85,14.80442164
04/08/2019 11:30,39.44768,5.17224,39.78531795,26.40768,7.70224,27.508,13.04,-2.53,13.28316604,39.67768,8.44224,40.56586874,26.40768,7.70224,27.508,13.27,0.74,13.29061699
04/08/2019 12:00,37.25696,4.99078,37.58974532,25.47696,7.43078,26.5385,11.78,-2.44,12.03004572,37.26696,8.35078,38.19112245,25.47696,7.43078,26.5385,11.79,0.92,11.82584035
04/08/2019 12:30,46.30776,5.48018,46.63090187,30.13776,8.79018,31.3935,16.17,-3.31,16.50530218,46.43776,9.18018,47.33646859,30.13776,8.79018,31.3935,16.3,0.39,16.30466498
04/08/2019 13:00,30.18216,4.18688,30.47117895,21.93216,6.39688,22.846,8.25,-2.21,8.540878175,30.43216,7.38688,31.31584836,21.93216,6.39688,22.846,8.5,0.99,8.557458735
04/08/2019 13:30,32.1792,4.5906,32.50499225,22.9392,6.6906,23.895,9.24,-2.1,9.475631905,32.3992,7.6806,33.29714368,22.9392,6.6906,23.895,9.46,0.99,9.511661264
04/08/2019 14:00,36.51584,5.11462,36.87229188,24.73584,7.21462,25.7665,11.78,-2.1,11.9657177,36.52584,8.10462,37.4141932,24.73584,7.21462,25.7665,11.79,0.89,11.82354431
04/08/2019 14:30,38.87448,5.38214,39.24528795,26.06448,7.60214,27.1505,12.81,-2.22,13.00094227,38.96448,8.37214,39.8537756,26.06448,7.60214,27.1505,12.9,0.77,12.92296019
04/08/2019 15:00,24.7224,4.1582,25.06965674,19.0224,5.5482,19.815,5.7,-1.39,5.867035026,24.8824,6.6982,25.76819188,19.0224,5.5482,19.815,5.86,1.15,5.97177528
04/08/2019 15:30,19.06312,3.57966,19.39630145,16.11312,4.69966,16.7845,2.95,-1.12,3.155455593,19.17312,6.03966,20.10189104,16.11312,4.69966,16.7845,3.06,1.34,3.340538879
04/08/2019 16:00,12.5504,2.7097,12.83958778,13.1304,3.8297,13.6775,-0.58,-1.12,1.261269202,12.8504,5.2997,13.90034533,13.1304,3.8297,13.6775,-0.28,1.47,1.496429083
04/08/2019 16:30,11.63104,2.72072,11.94501607,12.79104,3.73072,13.324,-1.16,-1.01,1.538083223,11.81104,5.09072,12.8614189,12.79104,3.73072,13.324,-0.98,1.36,1.676305461
04/08/2019 17:00,19.53104,4.00572,19.93758552,16.99104,4.95572,17.699,2.54,-0.95,2.711844391,19.95104,6.00572,20.83537064,16.99104,4.95572,17.699,2.96,1.05,3.140716479
04/08/2019 17:30,21.53568,4.43874,21.98835887,18.23568,5.31874,18.9955,3.3,-0.88,3.415318433,21.35568,6.26874,22.25673313,18.23568,5.31874,18.9955,3.12,0.95,3.261426068
04/08/2019 18:00,16.4668,3.6999,16.87734464,15.4968,4.5199,16.1425,0.97,-0.82,1.270157471,16.7868,5.8199,17.76704506,15.4968,4.5199,16.1425,1.29,1.3,1.831420214
04/08/2019 18:30,6.3492,2.5506,6.842360777,10.2192,2.9806,10.645,-3.87,-0.43,3.893815609,6.0992,4.6606,7.676029768,10.2192,2.9806,10.645,-4.12,1.68,4.449359504
04/08/2019 19:00,-2.1452,3.0114,3.697352161,5.7648,1.6814,6.005,-7.91,1.33,8.021034846,-2.0052,2.4914,3.198108973,5.7648,1.6814,6.005,-7.77,0.81,7.81210599
04/08/2019 19:30,-3.56936,2.95102,4.631290301,5.18064,1.51102,5.3965,-8.75,1.44,8.867699814,-3.66936,2.20102,4.27886572,5.18064,1.51102,5.3965,-8.85,0.69,8.876857552
04/08/2019 20:00,-3.12504,2.51478,4.011233408,5.36496,1.56478,5.5885,-8.49,0.95,8.542985427,-3.11504,4.07478,5.129064851,5.36496,1.56478,5.5885,-8.48,2.51,8.843670053
04/08/2019 20:30,-3.9664,0.7498,4.036648238,5.0736,1.4798,5.285,-9.04,-0.73,9.069426663,-3.4964,4.0698,5.365452917,5.0736,1.4798,5.285,-8.57,2.59,8.952820785
04/08/2019 21:00,-5.14136,0.56752,5.172587515,4.44864,1.29752,4.634,-9.59,-0.73,9.617744018,-4.56136,4.06752,6.111523869,4.44864,1.29752,4.634,-9.01,2.77,9.426186928
04/08/2019 21:30,-5.26808,0.53056,5.29472953,4.32192,1.26056,4.502,-9.59,-0.73,9.617744018,-4.79808,3.95056,6.2151827,4.32192,1.26056,4.502,-9.12,2.69,9.508443616
04/08/2019 22:00,-4.79752,1.52864,5.035170146,3.97248,1.15864,4.138,-8.77,0.37,8.777801547,-4.56752,3.84864,5.972794053,3.97248,1.15864,4.138,-8.54,2.69,8.953641717
04/08/2019 22:30,-5.08456,2.42492,5.633204008,3.44544,1.00492,3.589,-8.53,1.42,8.647386889,-5.04456,1.82492,5.364505439,3.44544,1.00492,3.589,-8.49,0.82,8.529507606
04/08/2019 23:00,-4.24288,2.71916,5.039430702,3.59712,1.04916,3.747,-7.84,1.67,8.015890468,-4.22288,1.80916,4.594102241,3.59712,1.04916,3.747,-7.82,0.76,7.85684415
04/08/2019 23:30,-3.35832,2.63674,4.269743675,3.69168,1.07674,3.8455,-7.05,1.56,7.220533221,-3.44832,1.92674,3.950093398,3.69168,1.07674,3.8455,-7.14,0.85,7.190417234
05/08/2019 00:00,-2.38848,2.52336,3.474504627,4.09152,1.19336,4.262,-6.48,1.33,6.615081254,-2.29848,2.04336,3.075439871,4.09152,1.19336,4.262,-6.39,0.85,6.446285752
05/08/2019 00:30,-2.06944,2.59308,3.317626531,4.09056,1.19308,4.261,-6.16,1.4,6.317087937,-1.95944,2.16308,2.918616145,4.09056,1.19308,4.261,-6.05,0.97,6.127266927
05/08/2019 01:00,-2.90288,2.62416,3.913173648,3.47712,1.01416,3.622,-6.38,1.61,6.580007599,-2.81288,2.15416,3.54297886,3.47712,1.01416,3.622,-6.29,1.14,6.392472135
05/08/2019 01:30,-3.48936,2.58602,4.343170806,3.14064,0.91602,3.2715,-6.63,1.67,6.837090024,-3.38936,2.11602,3.995660377,3.14064,0.91602,3.2715,-6.53,1.2,6.639344847
05/08/2019 02:00,-3.65352,2.53814,4.448636089,2.97648,0.86814,3.1005,-6.63,1.67,6.837090024,-3.55352,2.06814,4.111533467,2.97648,0.86814,3.1005,-6.53,1.2,6.639344847
05/08/2019 02:30,-4.00752,2.63114,4.794070739,2.71248,0.79114,2.8255,-6.72,1.84,6.967352438,-4.00752,1.64114,4.330537732,2.71248,0.79114,2.8255,-6.72,0.85,6.773544124
05/08/2019 03:00,-4.11928,0.21896,4.125095296,2.67072,0.77896,2.782,-6.79,-0.56,6.813053647,-3.81928,3.99896,5.529790303,2.67072,0.77896,2.782,-6.49,3.22,7.244894754
05/08/2019 03:30,-3.99688,-0.31534,4.009300319,2.79312,0.81466,2.9095,-6.79,-1.13,6.883385795,-3.43688,4.88466,5.972608094,2.79312,0.81466,2.9095,-6.23,4.07,7.441626166
05/08/2019 04:00,-3.94968,-0.57074,3.990703729,2.74032,0.79926,2.8545,-6.69,-1.37,6.828835918,-3.39968,5.16926,6.187008409,2.74032,0.79926,2.8545,-6.14,4.37,7.536345268
05/08/2019 04:30,-3.7788,-0.5209,3.814533556,2.9112,0.8491,3.0325,-6.69,-1.37,6.828835918,-3.2288,5.2191,6.137112859,2.9112,0.8491,3.0325,-6.14,4.37,7.536345268
05/08/2019 05:00,-3.46672,0.45804,3.496848324,3.11328,0.90804,3.243,-6.58,-0.45,6.595369588,-3.13672,3.88804,4.995584791,3.11328,0.90804,3.243,-6.25,2.98,6.924081166
05/08/2019 05:30,-3.66304,0.92078,3.776995876,3.15696,0.92078,3.2885,-6.82,0,6.82,-3.25304,3.72078,4.942314544,3.15696,0.92078,3.2885,-6.41,2.8,6.9948624
05/08/2019 06:00,-3.15016,0.33412,3.167829572,3.57984,1.04412,3.729,-6.73,-0.71,6.767348077,-2.70016,3.97412,4.804632535,3.57984,1.04412,3.729,-6.28,2.93,6.929884559
05/08/2019 06:30,-2.74416,0.88212,2.882455516,4.15584,1.21212,4.329,-6.9,-0.33,6.907886797,-2.41416,3.87212,4.563056191,4.15584,1.21212,4.329,-6.57,2.66,7.088053329
05/08/2019 07:00,-0.96912,3.15984,3.305114582,5.21088,1.51984,5.428,-6.18,1.64,6.393903346,-1.27912,0.82984,1.524723713,5.21088,1.51984,5.428,-6.49,-0.69,6.526576438
05/08/2019 07:30,-0.75448,3.50536,3.585636457,5.91552,1.72536,6.162,-6.67,1.78,6.903426685,-0.78448,0.29536,0.838240061,5.91552,1.72536,6.162,-6.7,-1.43,6.85090505
05/08/2019 08:00,-0.69128,-1.84454,1.969821274,6.73872,1.96546,7.0195,-7.43,-3.81,8.349910179,0.09872,5.34546,5.346371503,6.73872,1.96546,7.0195,-6.64,3.38,7.450771772
05/08/2019 08:30,2.68416,0.39288,2.712760513,8.44416,2.46288,8.796,-5.76,-2.07,6.120661729,3.10416,3.64288,4.786061429,8.44416,2.46288,8.796,-5.34,1.18,5.468820714
05/08/2019 09:00,-1.19488,-2.25184,2.549219802,6.88512,2.00816,7.172,-8.08,-4.26,9.134221368,-0.16488,4.81816,4.820980315,6.88512,2.00816,7.172,-7.05,2.81,7.589374151
05/08/2019 09:30,3.12664,-2.63348,4.087920572,9.17664,2.67652,9.559,-6.05,-5.31,8.04975776,3.91664,6.03652,7.195807293,9.17664,2.67652,9.559,-5.26,3.36,6.241570315
05/08/2019 10:00,2.95984,-2.55088,3.90738296,9.21984,2.68912,9.604,-6.26,-5.24,8.163651144,3.76984,5.90912,7.009236249,9.21984,2.68912,9.604,-5.45,3.22,6.330157976
05/08/2019 10:30,33.5816,0.5638,33.58633247,24.3216,7.0938,25.335,9.26,-6.53,11.33086493,34.1716,9.3338,35.42341131,24.3216,7.0938,25.335,9.85,2.24,10.10148999
05/08/2019 11:00,51.81856,2.10708,51.86138204,32.93856,9.60708,34.311,18.88,-7.5,20.31512737,51.91856,10.91708,53.05393019,32.93856,9.60708,34.311,18.98,1.31,19.0251544
05/08/2019 11:30,63.28856,3.20708,63.36976557,38.69856,11.28708,40.311,24.59,-8.08,25.88347929,62.87856,12.00708,64.01471142,38.69856,11.28708,40.311,24.18,0.72,24.19071723
05/08/2019 12:00,66.13528,3.44904,66.22515487,40.38528,11.77904,42.068,25.75,-8.33,27.06383934,66.04528,13.07904,67.32785677,40.38528,11.77904,42.068,25.66,1.3,25.69290953
05/08/2019 12:30,66.9884,3.0412,67.05739804,40.8384,11.9112,42.54,26.15,-8.87,27.61339168,66.8284,12.9812,68.07750436,40.8384,11.9112,42.54,25.99,1.07,26.01201645
05/08/2019 13:00,62.81128,2.49204,62.86069645,38.68128,11.28204,40.293,24.13,-8.79,25.68114094,62.54128,12.45204,63.76884039,38.68128,11.28204,40.293,23.86,1.17,23.88866886
05/08/2019 13:30,47.15944,1.05942,47.17133825,30.64944,8.93942,31.9265,16.51,-7.88,18.29411107,47.15944,11.00942,48.42747268,30.64944,8.93942,31.9265,16.51,2.07,16.6392608
05/08/2019 14:00,43.81192,2.73556,43.89723935,28.92192,8.43556,30.127,14.89,-5.7,15.94371663,44.09192,10.62556,45.35416116,28.92192,8.43556,30.127,15.17,2.19,15.32726329
05/08/2019 14:30,46.84376,3.91068,47.00671515,30.41376,8.87068,31.681,16.43,-4.96,17.16235706,46.75376,7.94068,47.42329041,30.41376,8.87068,31.681,16.34,-0.93,16.36644433
05/08/2019 15:00,43.61736,3.65548,43.77027105,29.12736,8.49548,30.341,14.49,-4.84,15.27696632,43.99736,7.71548,44.66873984,29.12736,8.49548,30.341,14.87,-0.78,14.89044324
05/08/2019 15:30,44.47176,3.62468,44.61923064,29.26176,8.53468,30.481,15.21,-4.91,15.98287208,44.50176,7.65468,45.15529613,29.26176,8.53468,30.481,15.24,-0.88,15.26538568
05/08/2019 16:00,24.49616,1.93638,24.5725746,19.25616,5.61638,20.0585,5.24,-3.68,6.403124237,24.18616,6.60638,25.07218762,19.25616,5.61638,20.0585,4.93,0.99,5.028419235
05/08/2019 16:30,10.49728,0.74754,10.52386352,12.91728,3.76754,13.4555,-2.42,-3.02,3.86998708,10.73728,5.14754,11.90740735,12.91728,3.76754,13.4555,-2.18,1.38,2.580077518
05/08/2019 17:00,33.96016,3.27588,34.11779385,23.54016,6.86588,24.521,10.42,-3.59,11.02109341,33.24016,7.93588,34.17435337,23.54016,6.86588,24.521,9.7,1.07,9.758837021
05/08/2019 17:30,17.0688,1.9634,17.18135248,15.9888,4.6634,16.655,1.08,-2.7,2.907988996,16.9988,6.3034,18.12986633,15.9888,4.6634,16.655,1.01,1.64,1.926058151
05/08/2019 18:00,10.83216,1.36688,10.91806078,13.05216,3.80688,13.596,-2.22,-2.44,3.298787656,11.10216,5.77688,12.51520272,13.05216,3.80688,13.596,-1.95,1.97,2.771894659
05/08/2019 18:30,5.42104,0.66322,5.461459095,10.33104,3.01322,10.7615,-4.91,-2.35,5.443399673,5.91104,5.23322,7.894744166,10.33104,3.01322,10.7615,-4.42,2.22,4.946190453
05/08/2019 19:00,-2.34048,-0.26264,2.355170142,6.29952,1.83736,6.562,-8.64,-2.1,8.891546547,-1.91048,4.13736,4.557157184,6.29952,1.83736,6.562,-8.21,2.3,8.526083509
05/08/2019 19:30,-4.1896,-0.4628,4.215083866,5.2704,1.5372,5.49,-9.46,-2,9.669105439,-3.5596,3.9872,5.344952385,5.2704,1.5372,5.49,-8.83,2.45,9.163590999
05/08/2019 20:00,-5.11496,-0.51728,5.141049932,4.53504,1.32272,4.724,-9.65,-1.84,9.823853623,-4.67496,3.90272,6.089866534,4.53504,1.32272,4.724,-9.21,2.58,9.564543899
05/08/2019 20:30,-6.55936,-0.73148,6.600020197,3.80064,1.10852,3.959,-10.36,-1.84,10.52212906,-6.03936,3.83852,7.15598386,3.80064,1.10852,3.959,-9.84,2.73,10.21168448
05/08/2019 21:00,-7.42768,-0.83724,7.474717453,3.23232,0.94276,3.367,-10.66,-1.78,10.80758993,-6.82768,3.67276,7.752830464,3.23232,0.94276,3.367,-10.06,2.73,10.42384286
05/08/2019 21:30,-7.886,-0.9155,7.938963172,2.964,0.8645,3.0875,-10.85,-1.78,10.99503979,-7.516,3.4045,8.251113637,2.964,0.8645,3.0875,-10.48,2.54,10.78341319
05/08/2019 22:00,-6.84536,-0.72448,6.883590981,3.34464,0.97552,3.484,-10.19,-1.7,10.33083249,-6.32536,3.78552,7.371590113,3.34464,0.97552,3.484,-9.67,2.81,10.07000497
05/08/2019 22:30,-5.04208,-0.43144,5.060505034,3.93792,1.14856,4.102,-8.98,-1.58,9.117938363,-4.58208,3.95856,6.055217122,3.93792,1.14856,4.102,-8.52,2.81,8.971426865
05/08/2019 23:00,-3.96952,-0.30986,3.98159544,4.08048,1.19014,4.2505,-8.05,-1.5,8.188559092,-3.64952,4.08014,5.474170133,4.08048,1.19014,4.2505,-7.73,2.89,8.252575356
05/08/2019 23:30,-3.45144,-0.22292,3.458631435,3.89856,1.13708,4.061,-7.35,-1.36,7.47476421,-3.09144,4.28708,5.285457047,3.89856,1.13708,4.061,-6.99,3.15,7.666981153
06/08/2019 00:00,-2.62208,2.34856,3.520090567,3.93792,1.14856,4.102,-6.56,1.2,6.668852975,-2.58208,4.06856,4.818746476,3.93792,1.14856,4.102,-6.52,2.92,7.144004479
06/08/2019 00:30,-2.13856,3.46042,4.067916598,4.08144,1.19042,4.2515,-6.22,2.27,6.621276312,-2.12856,1.19042,2.438825014,4.08144,1.19042,4.2515,-6.21,0,6.21
06/08/2019 01:00,-2.272,3.514,4.184516698,3.888,1.134,4.05,-6.16,2.38,6.603786792,-2.392,1.134,2.647190964,3.888,1.134,4.05,-6.28,0,6.28
06/08/2019 01:30,-2.1688,3.4341,4.061617443,3.9912,1.1641,4.1575,-6.16,2.27,6.564944783,-2.2888,1.1641,2.567826756,3.9912,1.1641,4.1575,-6.28,0,6.28
06/08/2019 02:00,-1.6268,3.6326,3.980233787,4.3632,1.2726,4.545,-5.99,2.36,6.438144143,-1.7368,1.2726,2.153133763,4.3632,1.2726,4.545,-6.1,0,6.1
06/08/2019 02:30,-1.67624,3.31818,3.717539381,4.31376,1.25818,4.4935,-5.99,2.06,6.334327115,-1.78624,2.06818,2.732768166,4.31376,1.25818,4.4935,-6.1,0.81,6.153543694
06/08/2019 03:00,-2.52536,2.85052,3.808268294,3.70464,1.08052,3.859,-6.23,1.77,6.476557728,-2.64536,1.89052,3.251460503,3.70464,1.08052,3.859,-6.35,0.81,6.40145296
06/08/2019 03:30,-3.50224,2.78018,4.471586503,3.25776,0.95018,3.3935,-6.76,1.83,7.003320641,-3.64224,1.81018,4.067267369,3.25776,0.95018,3.3935,-6.9,0.86,6.953387664
06/08/2019 04:00,-2.338,2.8485,3.685131782,3.732,1.0885,3.8875,-6.07,1.76,6.320007911,-2.478,1.9485,3.152322358,3.732,1.0885,3.8875,-6.21,0.86,6.269266305
06/08/2019 04:30,-2.3356,2.8492,3.68415092,3.7344,1.0892,3.89,-6.07,1.76,6.320007911,-2.4756,1.8592,3.096000646,3.7344,1.0892,3.89,-6.21,0.77,6.257555433
06/08/2019 05:00,-1.58736,2.94202,3.342931864,4.29264,1.25202,4.4715,-5.88,1.69,6.118047074,-1.71736,2.02202,2.652902232,4.29264,1.25202,4.4715,-6.01,0.77,6.059125349
06/08/2019 05:30,-1.6052,2.9164,3.328972214,4.4448,1.2964,4.63,-6.05,1.62,6.263138191,-1.7052,2.0664,2.679125977,4.4448,1.2964,4.63,-6.15,0.77,6.198015812
06/08/2019 06:00,-1.28264,3.01048,3.272331768,4.76736,1.39048,4.966,-6.05,1.62,6.263138191,-1.27264,2.09048,2.447390284,4.76736,1.39048,4.966,-6.04,0.7,6.080427617
06/08/2019 06:30,-1.56656,2.81142,3.218414617,4.87344,1.42142,5.0765,-6.44,1.39,6.588300236,-1.66656,2.12142,2.697748144,4.87344,1.42142,5.0765,-6.54,0.7,6.577355092
06/08/2019 07:00,-0.28656,2.75392,2.768788905,5.77344,1.68392,6.014,-6.06,1.07,6.153738701,-0.38656,1.68392,1.727719653,5.77344,1.68392,6.014,-6.16,0,6.16
06/08/2019 07:30,3.10864,3.11252,4.399025278,7.92864,2.31252,8.259,-4.82,0.8,4.885939009,3.07864,1.62252,3.480028075,7.92864,2.31252,8.259,-4.85,-0.69,4.898836597
06/08/2019 08:00,12.5408,4.3194,13.26381849,13.0608,3.8094,13.605,-0.52,0.51,0.728354309,12.5008,2.9794,12.85094646,13.0608,3.8094,13.605,-0.56,-0.83,1.00124922
06/08/2019 08:30,22.76464,2.46052,22.89722675,18.82464,5.49052,19.609,3.94,-3.03,4.97036216,23.04464,5.69052,23.73683742,18.82464,5.49052,19.609,4.22,0.2,4.224736678
06/08/2019 09:00,31.6468,0.9524,31.66112784,23.5968,6.8824,24.58,8.05,-5.93,9.998369867,32.1868,10.1024,33.73497562,23.5968,6.8824,24.58,8.59,3.22,9.173685192
06/08/2019 09:30,38.96456,0.75508,38.97187552,27.27456,7.95508,28.411,11.69,-7.2,13.72938819,39.24456,10.79508,40.70220193,27.27456,7.95508,28.411,11.97,2.84,12.30229653
06/08/2019 10:00,38.24696,0.31078,38.24822262,26.91696,7.85078,28.0385,11.33,-7.54,13.60957384,39.01696,10.69078,40.45511024,26.91696,7.85078,28.0385,12.1,2.84,12.42882134
06/08/2019 10:30,27.5768,-0.8476,27.58982283,21.4368,6.2524,22.33,6.14,-7.1,9.386671402,28.6068,9.5024,30.14373255,21.4368,6.2524,22.33,7.17,3.25,7.872191563
06/08/2019 11:00,45.80832,0.80826,45.81545007,30.50832,8.89826,31.7795,15.3,-8.09,17.30716903,46.35832,11.06826,47.66130729,30.50832,8.89826,31.7795,15.85,2.17,15.99785611
06/08/2019 11:30,59.10464,5.41552,59.35222259,37.42464,10.91552,38.984,21.68,-5.5,22.36676999,59.20464,8.70552,59.84125229,37.42464,10.91552,38.984,21.78,-2.21,21.89183638
06/08/2019 12:00,60.39296,5.83378,60.67406865,38.17296,11.13378,39.7635,22.22,-5.3,22.84334476,60.76296,8.92378,61.41474707,38.17296,11.13378,39.7635,22.59,-2.21,22.69784571
06/08/2019 12:30,61.03176,5.83718,61.31026341,38.56176,11.24718,40.1685,22.47,-5.41,23.1120964,61.53176,8.97718,62.18317497,38.56176,11.24718,40.1685,22.97,-2.27,23.08189334
06/08/2019 13:00,61.0972,5.9796,61.38911519,38.7072,11.2896,40.32,22.39,-5.31,23.01104517,61.3972,9.0196,62.056179,38.7072,11.2896,40.32,22.69,-2.27,22.80326731
06/08/2019 13:30,54.22696,5.19578,54.47530928,34.95696,10.19578,36.4135,19.27,-5,19.90811141,54.62696,8.25578,55.24728647,34.95696,10.19578,36.4135,19.67,-1.94,19.76543701
06/08/2019 14:00,55.69704,5.30122,55.94875511,35.86704,10.46122,37.3615,19.83,-5.16,20.49035139,56.15704,8.52122,56.79986208,35.86704,10.46122,37.3615,20.29,-1.94,20.38253419
06/08/2019 14:30,58.28664,5.61902,58.55685945,36.95664,10.77902,38.4965,21.33,-5.16,21.94526145,58.58664,8.83902,59.24966381,36.95664,10.77902,38.4965,21.63,-1.94,21.71682527
06/08/2019 15:00,40.64232,3.99526,40.83822079,28.37232,8.27526,29.5545,12.27,-4.28,12.99504906,41.35232,6.88526,41.92160749,28.37232,8.27526,29.5545,12.98,-1.39,13.05421388
06/08/2019 15:30,45.44088,4.67734,45.68097071,30.71088,8.95734,31.9905,14.73,-4.28,15.33920793,45.72088,7.56734,46.34289053,30.71088,8.95734,31.9905,15.01,-1.39,15.07422303
06/08/2019 16:00,57.1824,5.5757,57.45359258,36.3624,10.6057,37.8775,20.82,-5.03,21.41899391,57.6424,8.8157,58.31263023,36.3624,10.6057,37.8775,21.28,-1.79,21.3551516
06/08/2019 16:30,46.18808,6.49444,46.64243224,30.59808,8.92444,31.873,15.59,-2.43,15.77824452,46.31808,6.32444,46.74786708,30.59808,8.92444,31.873,15.72,-2.6,15.93356206
06/08/2019 17:00,13.74192,3.73806,14.241259,15.42192,4.49806,16.0645,-1.68,-0.76,1.843908891,14.24192,2.24806,14.41825437,15.42192,4.49806,16.0645,-1.18,-2.25,2.540649523
06/08/2019 17:30,2.0908,3.5294,4.10220782,9.2208,2.6894,9.605,-7.13,0.84,7.179310552,2.0808,1.0994,2.353382459,9.2208,2.6894,9.605,-7.14,-1.59,7.314895761
06/08/2019 18:00,3.53,3.9375,5.28817608,9.42,2.7475,9.8125,-5.89,1.19,6.009009902,3.69,1.4875,3.978536948,9.42,2.7475,9.8125,-5.73,-1.26,5.86689867
06/08/2019 18:30,6.63264,4.31952,7.91518581,10.35264,3.01952,10.784,-3.72,1.3,3.94060909,6.83264,1.86952,7.083789551,10.35264,3.01952,10.784,-3.52,-1.15,3.703093302
06/08/2019 19:00,2.20696,3.76328,4.362676793,8.13696,2.37328,8.476,-5.93,1.39,6.090730662,2.30696,1.39328,2.695049833,8.13696,2.37328,8.476,-5.83,-0.98,5.911793298
06/08/2019 19:30,-3.94616,2.97612,4.942617626,4.92384,1.43612,5.129,-8.87,1.54,9.002694041,-3.81616,0.57612,3.859402985,4.92384,1.43612,5.129,-8.74,-0.86,8.782209289
06/08/2019 20:00,-4.216,3.0295,5.191582249,4.764,1.3895,4.9625,-8.98,1.64,9.128526716,-4.096,0.6095,4.141099643,4.764,1.3895,4.9625,-8.86,-0.78,8.894267817
06/08/2019 20:30,-5.74856,2.95542,6.463779811,3.72144,1.08542,3.8765,-9.47,1.87,9.65286486,-5.75856,0.30542,5.766653679,3.72144,1.08542,3.8765,-9.48,-0.78,9.512034483
06/08/2019 21:00,-6.7496,2.8222,7.315867208,3.4704,1.0122,3.615,-10.22,1.81,10.37904138,-6.4896,0.3022,6.496632435,3.4704,1.0122,3.615,-9.96,-0.71,9.985274157
06/08/2019 21:30,-6.74664,2.84348,7.321374857,3.54336,1.03348,3.691,-10.29,1.81,10.44797588,-6.78664,0.32348,6.79434484,3.54336,1.03348,3.691,-10.33,-0.71,10.35437106
06/08/2019 22:00,-6.94504,2.82728,7.498472698,3.14496,0.91728,3.276,-10.09,1.91,10.26918692,-6.78504,0.20728,6.788205418,3.14496,0.91728,3.276,-9.93,-0.71,9.95535032
06/08/2019 22:30,-6.23632,2.85024,6.856788986,3.22368,0.94024,3.358,-9.46,1.91,9.650891151,-6.04632,0.23024,6.050702108,3.22368,0.94024,3.358,-9.27,-0.71,9.297150101
06/08/2019 23:00,-4.53976,3.20132,5.554986103,3.57024,1.04132,3.719,-8.11,2.16,8.392717081,-4.67976,0.33132,4.69147382,3.57024,1.04132,3.719,-8.25,-0.71,8.280495154
06/08/2019 23:30,-2.8692,3.4319,4.473281374,4.3608,1.2719,4.5425,-7.23,2.16,7.545760399,-2.8792,1.2719,3.147621682,4.3608,1.2719,4.5425,-7.24,0,7.24
07/08/2019 00:00,-3.10464,1.92198,3.651410228,3.91536,1.14198,4.0785,-7.02,0.78,7.063200408,-2.80464,3.89198,4.797240233,3.91536,1.14198,4.0785,-6.72,2.75,7.26091592
07/08/2019 00:30,-3.32112,-0.29366,3.334077721,3.75888,1.09634,3.9155,-7.08,-1.39,7.215157656,-2.76112,4.71634,5.465130067,3.75888,1.09634,3.9155,-6.52,3.62,7.457533104
07/08/2019 01:00,-2.81264,-0.17202,2.817895429,3.86736,1.12798,4.0285,-6.68,-1.3,6.805321447,-2.17264,4.98798,5.440616606,3.86736,1.12798,4.0285,-6.04,3.86,7.16806808
07/08/2019 01:30,-2.82032,-0.17426,2.8256984,3.85968,1.12574,4.0205,-6.68,-1.3,6.805321447,-2.26032,4.92574,5.419590487,3.85968,1.12574,4.0205,-6.12,3.8,7.203776787
07/08/2019 02:00,-2.93216,-0.18938,2.938269397,3.80784,1.11062,3.9665,-6.74,-1.3,6.864226104,-2.39216,4.91062,5.462290568,3.80784,1.11062,3.9665,-6.2,3.8,7.271863585
07/08/2019 02:30,-3.04496,-0.22228,3.053062364,3.69504,1.07772,3.849,-6.74,-1.3,6.864226104,-2.45496,4.87772,5.460675874,3.69504,1.07772,3.849,-6.15,3.8,7.229280739
07/08/2019 03:00,-2.9056,-0.2108,2.913236688,3.7344,1.0892,3.89,-6.64,-1.3,6.76606237,-2.3456,4.8892,5.422740636,3.7344,1.0892,3.89,-6.08,3.8,7.16982566
07/08/2019 03:30,-2.93104,-0.21822,2.939152165,3.70896,1.08178,3.8635,-6.64,-1.3,6.76606237,-2.37104,4.88178,5.427117711,3.70896,1.08178,3.8635,-6.08,3.8,7.16982566
07/08/2019 04:00,-2.60008,-0.20044,2.607794509,3.76992,1.09956,3.927,-6.37,-1.3,6.50129987,-2.06008,4.89956,5.315036952,3.76992,1.09956,3.927,-5.83,3.8,6.959087584
07/08/2019 04:30,-2.57032,-0.11176,2.572748569,3.79968,1.10824,3.958,-6.37,-1.22,6.485776746,-2.03032,4.95824,5.357830083,3.79968,1.10824,3.958,-5.83,3.85,6.986515584
07/08/2019 05:00,-2.6408,-0.2569,2.653266336,3.9192,1.1431,4.0825,-6.56,-1.4,6.707726888,-2.0708,4.7831,5.212126078,3.9192,1.1431,4.0825,-5.99,3.64,7.009258163
07/08/2019 05:30,-2.86016,-0.26838,2.872723977,3.87984,1.13162,4.0415,-6.74,-1.4,6.883865193,-2.28016,4.77162,5.288429545,3.87984,1.13162,4.0415,-6.16,3.64,7.15508211
07/08/2019 06:00,-3.1412,-0.3066,3.156127532,3.7488,1.0934,3.905,-6.89,-1.4,7.030796541,-2.5112,4.7334,5.3582834,3.7488,1.0934,3.905,-6.26,3.64,7.241353465
07/08/2019 06:30,-2.69528,1.61846,3.143874528,4.31472,1.25846,4.4945,-7.01,0.36,7.01923785,-2.39528,2.64846,3.570953185,4.31472,1.25846,4.4945,-6.71,1.39,6.852459413
07/08/2019 07:00,-0.76872,2.52954,2.64376683,5.62128,1.63954,5.8555,-6.39,0.89,6.451681951,-0.53872,2.41954,2.478788626,5.62128,1.63954,5.8555,-6.16,0.78,6.209186742
07/08/2019 07:30,2.26768,2.22474,3.176765753,7.62768,2.22474,7.9455,-5.36,0,5.36,2.57768,2.22474,3.404981975,7.62768,2.22474,7.9455,-5.05,0,5.05
07/08/2019 08:00,10.332,2.761,10.69454744,12.312,3.591,12.825,-1.98,-0.83,2.146928038,10.172,2.791,10.54795075,12.312,3.591,12.825,-2.14,-0.8,2.284644392
07/08/2019 08:30,19.83952,3.88736,20.21677822,17.09952,4.98736,17.812,2.74,-1.1,2.952558213,20.16952,3.74736,20.51468362,17.09952,4.98736,17.812,3.07,-1.24,3.310966626
07/08/2019 09:00,27.6752,2.5561,27.79299088,21.6552,6.3161,22.5575,6.02,-3.76,7.097746121,28.3352,6.7661,29.13183256,21.6552,6.3161,22.5575,6.68,0.45,6.695140028
07/08/2019 09:30,29.67488,1.99684,29.74198838,22.75488,6.63684,23.703,6.92,-4.64,8.331626492,30.12488,7.59684,31.06799596,22.75488,6.63684,23.703,7.37,0.96,7.43226076
07/08/2019 10:00,30.84712,2.14916,30.92189679,23.27712,6.78916,24.247,7.57,-4.64,8.878879434,31.37712,7.68916,32.30552338,23.27712,6.78916,24.247,8.1,0.9,8.149846624
07/08/2019 10:30,34.1168,2.2299,34.18959632,24.6168,7.1799,25.6425,9.5,-4.95,10.71225933,34.6068,8.0799,35.53752088,24.6168,7.1799,25.6425,9.99,0.9,10.03045861
07/08/2019 11:00,38.76856,2.45458,38.84618652,26.75856,7.80458,27.8735,12.01,-5.35,13.14772224,38.73856,8.92458,39.75329117,26.75856,7.80458,27.8735,11.98,1.12,12.03224002
07/08/2019 11:30,23.53416,1.28538,23.56923606,19.66416,5.73538,20.4835,3.87,-4.45,5.89740621,23.87416,6.73538,24.80606497,19.66416,5.73538,20.4835,4.21,1,4.327135311
07/08/2019 12:00,39.24464,2.87552,39.34984605,27.34464,7.97552,28.484,11.9,-5.1,12.94681428,39.57464,8.48552,40.47414213,27.34464,7.97552,28.484,12.23,0.51,12.24062907
07/08/2019 12:30,48.58376,3.75068,48.72832171,32.09376,9.36068,33.431,16.49,-5.61,17.41815719,48.79376,8.57068,49.54076675,32.09376,9.36068,33.431,16.7,-0.79,16.71867519
07/08/2019 13:00,47.41208,3.72394,47.55810193,31.52208,9.19394,32.8355,15.89,-5.47,16.80514802,47.73208,9.29394,48.62847707,31.52208,9.19394,32.8355,16.21,0.1,16.21030845
07/08/2019 13:30,39.02768,2.97474,39.14088507,27.30768,7.96474,28.4455,11.72,-4.99,12.73807285,39.17768,8.67474,40.1265713,27.30768,7.96474,28.4455,11.87,0.71,11.89121524
07/08/2019 14:00,30.89336,2.24598,30.97489497,23.64336,6.89598,24.6285,7.25,-4.65,8.613071461,31.30336,7.75598,32.24989261,23.64336,6.89598,24.6285,7.66,0.86,7.708125583
07/08/2019 14:30,41.26152,3.13586,41.38051052,28.27152,8.24586,29.4495,12.99,-5.11,13.95894695,41.43152,8.94586,42.38630983,28.27152,8.24586,29.4495,13.16,0.7,13.17860387
07/08/2019 15:00,37.32216,2.31188,37.39369487,26.13216,7.62188,27.221,11.19,-5.31,12.38596787,37.84216,8.23188,38.72716,26.13216,7.62188,27.221,11.71,0.61,11.72587737
07/08/2019 15:30,29.4572,1.8421,29.51474147,22.0872,6.4421,23.0075,7.37,-4.6,8.687744241,29.6772,7.2021,30.5386058,22.0872,6.4421,23.0075,7.59,0.76,7.627955165
07/08/2019 16:00,28.87128,2.03454,28.94287757,21.82128,6.36454,22.7305,7.05,-4.33,8.273536124,29.29128,7.48454,30.2323903,21.82128,6.36454,22.7305,7.47,1.12,7.553495879
07/08/2019 16:30,31.14848,2.57914,31.2550759,22.96848,6.69914,23.9255,8.18,-4.12,9.158973742,31.43848,8.01914,32.4451018,22.96848,6.69914,23.9255,8.47,1.32,8.572240081
07/08/2019 17:00,27.86816,2.54738,27.9843436,21.24816,6.19738,22.1335,6.62,-3.65,7.559556865,28.24816,7.95738,29.34754572,21.24816,6.19738,22.1335,7,1.76,7.217866721
07/08/2019 17:30,19.36872,1.67546,19.44105143,17.05872,4.97546,17.7695,2.31,-3.3,4.028163353,19.72872,7.09546,20.96587574,17.05872,4.97546,17.7695,2.67,2.12,3.409296115
07/08/2019 18:00,15.0944,1.3492,15.15457858,15.2544,4.4492,15.89,-0.16,-3.1,3.104126286,16.1044,7.0292,17.57160641,15.2544,4.4492,15.89,0.85,2.58,2.716413076
07/08/2019 18:30,14.26048,1.48264,14.33734673,14.82048,4.32264,15.438,-0.56,-2.84,2.894684784,14.94048,6.90264,16.457958,14.82048,4.32264,15.438,0.12,2.58,2.58278919
07/08/2019 19:00,7.21928,0.64104,7.247684872,11.24928,3.28104,11.718,-4.03,-2.64,4.81772768,7.84928,5.97104,9.862277384,11.24928,3.28104,11.718,-3.4,2.69,4.33544692
07/08/2019 19:30,-0.8552,-0.4036,0.945653213,6.8448,1.9964,7.13,-7.7,-2.4,8.065358021,-0.3452,4.8264,4.838729172,6.8448,1.9964,7.13,-7.19,2.83,7.726901061
07/08/2019 20:00,-4.09464,-0.83052,4.178018693,4.93536,1.43948,5.141,-9.03,-2.27,9.310950542,-3.54464,4.43948,5.680973103,4.93536,1.43948,5.141,-8.48,3,8.995020845
07/08/2019 20:30,-5.59584,-1.08462,5.699984724,4.06416,1.18538,4.2335,-9.66,-2.27,9.923129547,-4.72584,4.55538,6.563920372,4.06416,1.18538,4.2335,-8.79,3.37,9.413872742
07/08/2019 21:00,-6.55528,-0.98404,6.628727676,3.41472,0.99596,3.557,-9.97,-1.98,10.16470855,-5.84528,4.27596,7.242315389,3.41472,0.99596,3.557,-9.26,3.28,9.823746739
07/08/2019 21:30,-7.5696,-1.0903,7.6477185,3.0504,0.8897,3.1775,-10.62,-1.98,10.80299958,-6.9796,4.0597,8.07440278,3.0504,0.8897,3.1775,-10.03,3.17,10.51902087
07/08/2019 22:00,-7.39312,-1.20216,7.490221092,2.90688,0.84784,3.028,-10.3,-2.05,10.50202361,-6.72312,4.24784,7.952640266,2.90688,0.84784,3.028,-9.63,3.4,10.21258537
07/08/2019 22:30,-6.76784,0.42438,6.781132402,2.79216,0.81438,2.9085,-9.56,-0.39,9.567951714,-6.32784,2.95438,6.983546395,2.79216,0.81438,2.9085,-9.12,2.14,9.367710499
07/08/2019 23:00,-5.25632,2.01024,5.627607378,3.22368,0.94024,3.358,-8.48,1.07,8.54723932,-5.15632,1.86024,5.481617353,3.22368,0.94024,3.358,-8.38,0.92,8.430349933
07/08/2019 23:30,-5.28824,1.86968,5.609027153,2.74176,0.79968,2.856,-8.03,1.07,8.10097525,-5.10824,1.80968,5.419322614,2.74176,0.79968,2.856,-7.85,1.01,7.914707828
08/08/2019 00:00,-4.81952,2.00014,5.218077524,2.64048,0.77014,2.7505,-7.46,1.23,7.560720865,-4.74952,1.78014,5.072163114,2.64048,0.77014,2.7505,-7.39,1.01,7.458699619
08/08/2019 00:30,-5.13056,1.97942,5.499158977,2.32944,0.67942,2.4265,-7.46,1.3,7.572423654,-5.00056,1.81942,5.321267654,2.32944,0.67942,2.4265,-7.33,1.14,7.418119708
08/08/2019 01:00,-4.76624,2.10818,5.211666399,2.39376,0.69818,2.4935,-7.16,1.41,7.297513275,-4.64624,1.94818,5.038149606,2.39376,0.69818,2.4935,-7.04,1.25,7.150111887
08/08/2019 01:30,-4.89784,2.08438,5.322919936,2.31216,0.67438,2.4085,-7.21,1.41,7.346577434,-4.79784,1.92438,5.169381689,2.31216,0.67438,2.4085,-7.11,1.25,7.219044258
08/08/2019 02:00,-4.34376,2.18182,4.860924753,2.64624,0.77182,2.7565,-6.99,1.41,7.130792382,-4.27376,2.02182,4.72787274,2.64624,0.77182,2.7565,-6.92,1.25,7.031991183
08/08/2019 02:30,-2.69984,2.54838,3.712597022,3.56016,1.03838,3.7085,-6.26,1.51,6.439541909,-2.61984,2.35838,3.524984801,3.56016,1.03838,3.7085,-6.18,1.32,6.319398706
08/08/2019 03:00,-2.57112,2.41384,3.526653031,3.57888,1.04384,3.728,-6.15,1.37,6.300745988,-2.47112,2.24384,3.337851405,3.57888,1.04384,3.728,-6.05,1.2,6.167860245
08/08/2019 03:30,-2.52888,2.42616,3.50449517,3.62112,1.05616,3.772,-6.15,1.37,6.300745988,-2.42888,2.25616,3.315074056,3.62112,1.05616,3.772,-6.05,1.2,6.167860245
08/08/2019 04:00,-2.60192,2.38444,3.529240967,3.47808,1.01444,3.623,-6.08,1.37,6.23243933,-2.51192,2.21444,3.348654446,3.47808,1.01444,3.623,-5.99,1.2,6.109017924
08/08/2019 04:30,-2.18432,2.47124,3.298223916,3.77568,1.10124,3.933,-5.96,1.37,6.115431301,-2.09432,2.30124,3.111572239,3.77568,1.10124,3.933,-5.87,1.2,5.991402173
08/08/2019 05:00,-3.95112,2.35884,4.601681801,2.97888,0.86884,3.103,-6.93,1.49,7.088370758,-3.87112,2.18884,4.447087879,2.97888,0.86884,3.103,-6.85,1.32,6.976023222
08/08/2019 05:30,-4.15448,2.40036,4.798065464,2.91552,0.85036,3.037,-7.07,1.55,7.237914064,-4.05448,2.26036,4.641986148,2.91552,0.85036,3.037,-6.97,1.41,7.111188368
08/08/2019 06:00,-2.70216,2.45562,3.651265294,3.68784,1.07562,3.8415,-6.39,1.38,6.537315963,-2.51216,2.30562,3.409813991,3.68784,1.07562,3.8415,-6.2,1.23,6.320830642
08/08/2019 06:30,-2.29568,0.79876,2.430671553,4.38432,1.27876,4.567,-6.68,-0.48,6.697223305,-1.91568,3.78876,4.24553085,4.38432,1.27876,4.567,-6.3,2.51,6.781600106
08/08/2019 07:00,-1.19936,-0.29648,1.235461371,5.36064,1.56352,5.584,-6.56,-1.86,6.81859223,-0.68936,4.79352,4.842835037,5.36064,1.56352,5.584,-6.05,3.23,6.858235925
08/08/2019 07:30,2.44752,-0.09114,2.449216334,7.60752,2.21886,7.9245,-5.16,-2.31,5.653467962,2.95752,4.91886,5.739521605,7.60752,2.21886,7.9245,-4.65,2.7,5.377034499
08/08/2019 08:00,8.64032,0.43926,8.651478431,11.14032,3.24926,11.6045,-2.5,-2.81,3.761130149,8.97032,5.57926,10.5638432,11.14032,3.24926,11.6045,-2.17,2.33,3.183991206
08/08/2019 08:30,15.23784,1.45062,15.30673271,14.60784,4.26062,15.2165,0.63,-2.81,2.879756934,15.64784,5.08062,16.45197849,14.60784,4.26062,15.2165,1.04,0.82,1.32438665
08/08/2019 09:00,23.17776,1.86518,23.25268705,19.21776,5.60518,20.0185,3.96,-3.74,5.446944097,23.78776,6.23518,24.59136018,19.21776,5.60518,20.0185,4.57,0.63,4.613220133
08/08/2019 09:30,32.41456,2.03758,32.47853803,23.85456,6.95758,24.8485,8.56,-4.92,9.873196038,32.70456,7.81758,33.62592455,23.85456,6.95758,24.8485,8.85,0.86,8.891687129
08/08/2019 10:00,33.14344,2.15392,33.21335554,24.25344,7.07392,25.264,8.89,-4.92,10.16063482,33.62344,7.82392,34.5217242,24.25344,7.07392,25.264,9.37,0.75,9.399968085
08/08/2019 10:30,41.1448,3.0314,41.25632016,28.3248,8.2614,29.505,12.82,-5.23,13.84576831,41.3548,8.3914,42.19757193,28.3248,8.2614,29.505,13.03,0.13,13.03064849
08/08/2019 11:00,37.02728,2.42254,37.1064437,26.23728,7.65254,27.3305,10.79,-5.23,11.99070473,37.43728,7.61254,38.20341214,26.23728,7.65254,27.3305,11.2,-0.04,11.20007143
08/08/2019 11:30,38.3924,2.7532,38.4909923,26.8224,7.8232,27.94,11.57,-5.07,12.63209405,38.7024,7.3432,39.39287184,26.8224,7.8232,27.94,11.88,-0.48,11.88969302
08/08/2019 12:00,47.46224,3.43982,47.58672701,31.54224,9.19982,32.8565,15.92,-5.76,16.92997342,47.75224,8.48982,48.50106668,31.54224,9.19982,32.8565,16.21,-0.71,16.22554159
08/08/2019 12:30,44.10112,3.20866,44.21769198,29.96112,8.73866,31.2095,14.14,-5.53,15.18290157,44.26112,8.13866,45.00316134,29.96112,8.73866,31.2095,14.3,-0.6,14.31258188
08/08/2019 13:00,37.67536,2.49448,37.75784927,26.65536,7.77448,27.766,11.02,-5.28,12.21960719,38.12536,8.38448,39.03642632,26.65536,7.77448,27.766,11.47,0.61,11.48620912
08/08/2019 13:30,44.60232,3.08526,44.70890044,29.81232,8.69526,31.0545,14.79,-5.61,15.81822367,44.65232,7.87526,45.34147551,29.81232,8.69526,31.0545,14.84,-0.82,14.86263772
08/08/2019 14:00,52.00216,3.78188,52.13949809,33.81216,9.86188,35.221,18.19,-6.08,19.17922053,52.26216,8.88188,53.01151913,33.81216,9.86188,35.221,18.45,-0.98,18.47600877
08/08/2019 14:30,63.19848,4.57664,63.36397642,38.62848,11.26664,40.238,24.57,-6.69,25.46450471,63.16848,9.96664,63.94990835,38.62848,11.26664,40.238,24.54,-1.3,24.57440945
08/08/2019 15:00,58.87576,4.14918,59.02178251,36.54576,10.65918,38.0685,22.33,-6.51,23.25960017,59.13576,9.48918,59.89225866,36.54576,10.65918,38.0685,22.59,-1.17,22.62027851
08/08/2019 15:30,51.55184,3.76512,51.68915105,32.93184,9.60512,34.304,18.62,-5.84,19.51435369,51.58184,8.76512,52.3212533,32.93184,9.60512,34.304,18.65,-0.84,18.66890731
08/08/2019 16:00,49.3616,3.9088,49.51612133,31.8816,9.2988,33.21,17.48,-5.39,18.29214312,49.4116,9.8688,50.38749277,31.8816,9.2988,33.21,17.53,0.57,17.53926452
08/08/2019 16:30,44.1264,3.6152,44.27424588,29.3664,8.5652,30.59,14.76,-4.95,15.56791894,44.2764,9.4052,45.26430585,29.3664,8.5652,30.59,14.91,0.84,14.93364323
08/08/2019 17:00,38.72552,3.32536,38.86803209,26.79552,7.81536,27.912,11.93,-4.49,12.74696042,39.02552,8.87536,40.02203426,26.79552,7.81536,27.912,12.23,1.06,12.27585028
08/08/2019 17:30,33.86024,3.27882,34.0186201,24.27024,7.07882,25.2815,9.59,-3.8,10.31543019,33.97024,8.60882,35.04410061,24.27024,7.07882,25.2815,9.7,1.53,9.819923625
08/08/2019 18:00,21.99152,2.10586,22.0921162,18.19152,5.30586,18.9495,3.8,-3.2,4.967896939,22.59152,7.65586,23.85348965,18.19152,5.30586,18.9495,4.4,2.35,4.988236161
08/08/2019 18:30,13.07976,1.42618,13.15728357,14.24976,4.15618,14.8435,-1.17,-2.73,2.970151511,14.03976,6.70618,15.55916807,14.24976,4.15618,14.8435,-0.21,2.55,2.558632447
08/08/2019 19:00,3.84776,0.16768,3.851411897,9.31776,2.71768,9.706,-5.47,-2.55,6.035180196,4.54776,5.54768,7.173484119,9.31776,2.71768,9.706,-4.77,2.83,5.546332121
08/08/2019 19:30,0.0772,-0.3104,0.319856218,7.2672,2.1196,7.57,-7.19,-2.43,7.589532265,0.6572,5.0496,5.092187349,7.2672,2.1196,7.57,-6.61,2.93,7.230283535
08/08/2019 20:00,-3.27528,-0.76154,3.362648101,5.51472,1.60846,5.7445,-8.79,-2.37,9.103900263,-2.51528,4.75846,5.38233918,5.51472,1.60846,5.7445,-8.03,3.15,8.625740548
08/08/2019 20:30,-5.45736,-0.89048,5.529532783,4.35264,1.26952,4.534,-9.81,-2.16,10.04498382,-4.94736,4.41952,6.633892372,4.35264,1.26952,4.534,-9.3,3.15,9.818986709
08/08/2019 21:00,-6.68504,-1.09272,6.773757953,3.86496,1.12728,4.026,-10.55,-2.22,10.78104355,-5.75504,4.38728,7.236622914,3.86496,1.12728,4.026,-9.62,3.26,10.15736186
08/08/2019 21:30,-5.96512,-0.78566,6.016636789,4.33488,1.26434,4.5155,-10.3,-2.05,10.50202361,-5.41512,4.40434,6.980095662,4.33488,1.26434,4.5155,-9.75,3.14,10.24314893
08/08/2019 22:00,-5.0232,-0.6801,5.069030899,4.6968,1.3699,4.8925,-9.72,-2.05,9.93382605,-4.2832,4.7899,6.42564738,4.6968,1.3699,4.8925,-8.98,3.42,9.609203921
08/08/2019 22:30,-4.17624,-0.60932,4.220456302,4.73376,1.38068,4.931,-8.91,-1.99,9.129523536,-3.49624,5.02068,6.118081546,4.73376,1.38068,4.931,-8.23,3.64,8.999027725
08/08/2019 23:00,-3.15592,0.03494,3.156113409,4.71408,1.37494,4.9105,-7.87,-1.34,7.983263744,-2.99592,4.07494,5.057733944,4.71408,1.37494,4.9105,-7.71,2.7,8.169094197
08/08/2019 23:30,-2.36352,0.66564,2.455463989,4.71648,1.37564,4.913,-7.08,-0.71,7.115511225,-2.22352,3.77564,4.381723245,4.71648,1.37564,4.913,-6.94,2.4,7.343269027
09/08/2019 00:00,-2.2296,2.8347,3.606471995,4.3704,1.2747,4.5525,-6.6,1.56,6.781858152,-2.1996,2.6347,3.432183598,4.3704,1.2747,4.5525,-6.57,1.36,6.709284612
09/08/2019 00:30,-1.99392,4.22844,4.674978267,4.24608,1.23844,4.423,-6.24,2.99,6.919371359,-2.13392,0.37844,2.167217433,4.24608,1.23844,4.423,-6.38,-0.86,6.437701453
09/08/2019 01:00,-1.9628,4.1121,4.556528311,4.0872,1.1921,4.2575,-6.05,2.92,6.717804701,-2.1928,0.3321,2.217805729,4.0872,1.1921,4.2575,-6.28,-0.86,6.338611835
09/08/2019 01:30,-2.25264,3.64798,4.287440384,3.86736,1.12798,4.0285,-6.12,2.52,6.618519472,-2.60264,1.12798,2.836560214,3.86736,1.12798,4.0285,-6.47,0,6.47
09/08/2019 02:00,-2.3304,3.6253,4.309705819,3.7896,1.1053,3.9475,-6.12,2.52,6.618519472,-2.6804,1.1053,2.899350315,3.7896,1.1053,3.9475,-6.47,0,6.47
09/08/2019 02:30,-2.11536,3.68802,4.251616099,4.00464,1.16802,4.1715,-6.12,2.52,6.618519472,-2.38536,1.16802,2.655976854,4.00464,1.16802,4.1715,-6.39,0,6.39
09/08/2019 03:00,-0.82536,3.79552,3.884223372,4.78464,1.39552,4.984,-5.61,2.4,6.101811207,-1.11536,3.94552,4.100140973,4.78464,1.39552,4.984,-5.9,2.55,6.427480066
09/08/2019 03:30,-0.6412,1.4784,1.611460207,5.0688,1.4784,5.28,-5.71,0,5.71,-0.5312,3.9284,3.964151864,5.0688,1.4784,5.28,-5.6,2.45,6.112487219
09/08/2019 04:00,-0.6748,1.4686,1.616211929,5.0352,1.4686,5.245,-5.71,0,5.71,-0.5048,3.9886,4.020417018,5.0352,1.4686,5.245,-5.54,2.52,6.08621393
09/08/2019 04:30,-1.05848,1.38586,1.74384284,4.75152,1.38586,4.9495,-5.81,0,5.81,-0.90848,3.90586,4.010121974,4.75152,1.38586,4.9495,-5.66,2.52,6.195643631
09/08/2019 05:00,-0.46168,1.49576,1.565390175,5.12832,1.49576,5.342,-5.59,0,5.59,-0.31168,4.07576,4.087659966,5.12832,1.49576,5.342,-5.44,2.58,6.020797289
09/08/2019 05:30,0.03608,0.95094,0.951624217,5.62608,1.64094,5.8605,-5.59,-0.69,5.63242399,0.12608,4.04094,4.042906411,5.62608,1.64094,5.8605,-5.5,2.4,6.000833275
09/08/2019 06:00,-0.06696,0.97922,0.981506724,5.72304,1.66922,5.9615,-5.79,-0.69,5.830969045,0.22304,4.06922,4.075327993,5.72304,1.66922,5.9615,-5.5,2.4,6.000833275
09/08/2019 06:30,-1.82248,0.77636,1.980951337,5.02752,1.46636,5.237,-6.85,-0.69,6.884664117,-1.61248,3.58636,3.932183846,5.02752,1.46636,5.237,-6.64,2.12,6.970222378
09/08/2019 07:00,-1.74496,3.09772,3.555383889,5.37504,1.56772,5.599,-7.12,1.53,7.2825339,-1.87496,1.06772,2.157661002,5.37504,1.56772,5.599,-7.25,-0.5,7.267220927
09/08/2019 07:30,-1.66816,3.24262,3.646552104,5.87184,1.71262,6.1165,-7.54,1.53,7.693666226,-1.82816,0.63262,1.934522435,5.87184,1.71262,6.1165,-7.7,-1.08,7.775371374
09/08/2019 08:00,-0.50616,1.29112,1.386790828,7.20384,2.10112,7.504,-7.71,-0.81,7.752431877,-0.23616,2.62112,2.631737373,7.20384,2.10112,7.504,-7.44,0.52,7.458149905
09/08/2019 08:30,-2.7072,-0.0921,2.708766186,6.4728,1.8879,6.7425,-9.18,-1.98,9.391102172,-2.3572,2.9479,3.774454431,6.4728,1.8879,6.7425,-8.83,1.06,8.893396427
09/08/2019 09:00,-1.23504,-0.15022,1.244142215,7.40496,2.15978,7.7135,-8.64,-2.31,8.94347248,-0.62504,3.21978,3.279886926,7.40496,2.15978,7.7135,-8.03,1.06,8.099660487
09/08/2019 09:30,2.50544,0.37492,2.533336654,9.20544,2.68492,9.589,-6.7,-2.31,7.087037463,2.78544,3.50492,4.476956578,9.20544,2.68492,9.589,-6.42,0.82,6.472155746
09/08/2019 10:00,-0.88464,-0.10052,0.890332634,7.57536,2.20948,7.891,-8.46,-2.31,8.76970353,-0.59464,2.90948,2.969624656,7.57536,2.20948,7.891,-8.17,0.7,8.199932927
09/08/2019 10:30,3.65752,0.37886,3.677089535,10.00752,2.91886,10.4245,-6.35,-2.54,6.839159305,4.17752,3.45886,5.423595288,10.00752,2.91886,10.4245,-5.83,0.54,5.854955166
09/08/2019 11:00,40.41144,4.23292,40.63252508,28.26144,8.24292,29.439,12.15,-4.01,12.79463169,40.66144,7.01292,41.26177105,28.26144,8.24292,29.439,12.4,-1.23,12.46085471
09/08/2019 11:30,45.06176,4.78218,45.31480398,30.52176,8.90218,31.7935,14.54,-4.12,15.1124452,44.94176,7.46218,45.55706227,30.52176,8.90218,31.7935,14.42,-1.44,14.49172177
09/08/2019 12:00,52.36392,5.42656,52.6443508,34.27392,9.99656,35.702,18.09,-4.57,18.65832254,52.44392,8.38656,53.11025451,34.27392,9.99656,35.702,18.17,-1.61,18.24118965
09/08/2019 12:30,62.4464,6.1952,62.75295512,39.2064,11.4352,40.84,23.24,-5.24,23.82341705,62.7064,9.2652,63.38719533,39.2064,11.4352,40.84,23.5,-2.17,23.59997669
09/08/2019 13:00,60.95312,6.21966,61.26962549,38.43312,11.20966,40.0345,22.52,-4.99,23.06621989,60.98312,9.13966,61.66420607,38.43312,11.20966,40.0345,22.55,-2.07,22.64480956
09/08/2019 13:30,48.8384,5.2787,49.12284589,32.2584,9.4087,33.6025,16.58,-4.13,17.08664098,48.8184,8.0487,49.47744688,32.2584,9.4087,33.6025,16.56,-1.36,16.61575156
09/08/2019 14:00,54.70672,5.93696,55.02792661,35.64672,10.39696,37.132,19.06,-4.46,19.57486143,54.75672,8.58696,55.42593497,35.64672,10.39696,37.132,19.11,-1.81,19.19552552
09/08/2019 14:30,35.16296,3.96378,35.38566529,25.93296,7.56378,27.0135,9.23,-3.6,9.907214543,35.39296,6.46378,35.97835557,25.93296,7.56378,27.0135,9.46,-1.1,9.523738762
09/08/2019 15:00,45.37576,4.93918,45.64378484,31.02576,9.04918,32.3185,14.35,-4.11,14.92697558,45.79576,7.58918,46.42033269,31.02576,9.04918,32.3185,14.77,-1.46,14.84198437
09/08/2019 15:30,37.56064,4.37102,37.81411764,26.78064,7.81102,27.8965,10.78,-3.44,11.3155645,37.63064,6.66102,38.2156284,26.78064,7.81102,27.8965,10.85,-1.15,10.91077449
09/08/2019 16:00,17.14104,2.92572,17.38893584,16.51104,4.81572,17.199,0.63,-1.89,1.992234926,17.37104,4.34572,17.90637632,16.51104,4.81572,17.199,0.86,-0.47,0.980051019
09/08/2019 16:30,13.89392,5.27406,14.861249,14.89392,4.34406,15.5145,-1,0.93,1.365613415,13.79392,2.67406,14.05072332,14.89392,4.34406,15.5145,-1.1,-1.67,1.999724981
09/08/2019 17:00,32.71152,7.67336,33.5994642,24.01152,7.00336,25.012,8.7,0.67,8.725760712,32.95152,5.00336,33.32921064,24.01152,7.00336,25.012,8.94,-2,9.16098248
09/08/2019 17:30,20.64528,6.37404,21.60685012,18.18528,5.30404,18.943,2.46,1.07,2.682629307,18.78528,3.92404,19.19074867,18.18528,5.30404,18.943,0.6,-1.38,1.504792344
09/08/2019 18:00,15.86016,5.84838,16.90408897,16.04016,4.67838,16.7085,-0.18,1.17,1.183765179,16.04016,3.45838,16.40875148,16.04016,4.67838,16.7085,0,-1.22,1.22
09/08/2019 18:30,7.01576,4.99168,8.610328542,11.76576,3.43168,12.256,-4.75,1.56,4.999609985,6.98576,2.34168,7.367788542,11.76576,3.43168,12.256,-4.78,-1.09,4.902703336
09/08/2019 19:00,7.81328,5.04054,9.298085171,11.93328,3.48054,12.4305,-4.12,1.56,4.405451169,7.77328,2.49054,8.162516245,11.93328,3.48054,12.4305,-4.16,-0.99,4.2761782
09/08/2019 19:30,5.27632,4.70476,7.069251686,10.33632,3.01476,10.767,-5.06,1.69,5.33476335,5.28632,2.23476,5.739279693,10.33632,3.01476,10.767,-5.05,-0.78,5.109882582
09/08/2019 20:00,3.1024,4.0707,5.118152425,8.1624,2.3807,8.5025,-5.06,1.69,5.33476335,3.1124,1.6007,3.49989632,8.1624,2.3807,8.5025,-5.05,-0.78,5.109882582
09/08/2019 20:30,-2.43048,3.76736,4.483328496,6.05952,1.76736,6.312,-8.49,2,8.722390727,-2.62048,0.98736,2.800320553,6.05952,1.76736,6.312,-8.68,-0.78,8.714975617
09/08/2019 21:00,-3.58344,3.53608,5.034372255,5.26656,1.53608,5.486,-8.85,2,9.073174748,-3.78344,0.84608,3.876889165,5.26656,1.53608,5.486,-9.05,-0.69,9.076265752
09/08/2019 21:30,-2.76216,3.71562,4.629833674,6.08784,1.77562,6.3415,-8.85,1.94,9.060137968,-2.96216,1.08562,3.154831636,6.08784,1.77562,6.3415,-9.05,-0.69,9.076265752
09/08/2019 22:00,-2.43408,3.76756,4.485449119,6.02592,1.75756,6.277,-8.46,2.01,8.695498836,-2.47408,1.06756,2.694579039,6.02592,1.75756,6.277,-8.5,-0.69,8.527959897
09/08/2019 22:30,-1.28528,4.04346,4.242819045,6.35472,1.85346,6.6195,-7.64,2.19,7.947685198,-1.37528,1.11346,1.769516389,6.35472,1.85346,6.6195,-7.73,-0.74,7.765339658
09/08/2019 23:00,-1.19512,3.99434,4.169300163,6.01488,1.75434,6.2655,-7.21,2.24,7.54994702,-1.15512,1.75434,2.100478767,6.01488,1.75434,6.2655,-7.17,0,7.17
09/08/2019 23:30,-0.27272,3.89254,3.902081989,6.07728,1.77254,6.3305,-6.35,2.12,6.694542553,-0.30272,3.32254,3.336302062,6.07728,1.77254,6.3305,-6.38,1.55,6.565584513
10/08/2019 00:00,0.4872,2.6921,2.735830084,6.2472,1.8221,6.5075,-5.76,0.87,5.825332609,0.7272,3.6121,3.684574093,6.2472,1.8221,6.5075,-5.52,1.79,5.802973376
10/08/2019 00:30,-0.14256,0.32592,0.355734733,5.67744,1.65592,5.914,-5.82,-1.33,5.970033501,0.23744,5.38592,5.391151269,5.67744,1.65592,5.914,-5.44,3.73,6.595945724
10/08/2019 01:00,0.42376,0.40068,0.583195508,5.93376,1.73068,6.181,-5.51,-1.33,5.668244878,0.90376,5.54068,5.6139039,5.93376,1.73068,6.181,-5.03,3.81,6.310071315
10/08/2019 01:30,1.3156,0.4958,1.40592354,6.4656,1.8858,6.735,-5.15,-1.39,5.334285332,1.7956,5.6958,5.972128348,6.4656,1.8858,6.735,-4.67,3.81,6.027022482
10/08/2019 02:00,0.91208,0.55144,1.065821749,6.14208,1.79144,6.398,-5.23,-1.24,5.374988372,1.28208,5.67144,5.814547343,6.14208,1.79144,6.398,-4.86,3.88,6.218842336
10/08/2019 02:30,0.4512,1.9216,1.973861191,5.7312,1.6716,5.97,-5.28,0.25,5.285915247,0.6812,4.1216,4.177513615,5.7312,1.6716,5.97,-5.05,2.45,5.612931498
10/08/2019 03:00,0.1848,2.9939,2.999598015,5.4648,1.5939,5.6925,-5.28,1.4,5.462453661,0.2948,2.7939,2.809409947,5.4648,1.5939,5.6925,-5.17,1.2,5.307438177
10/08/2019 03:30,0.91008,3.13544,3.264847562,5.95008,1.73544,6.198,-5.04,1.4,5.230831674,1.01008,2.87544,3.047690404,5.95008,1.73544,6.198,-4.94,1.14,5.069832344
10/08/2019 04:00,0.85824,3.12032,3.236197275,5.89824,1.72032,6.144,-5.04,1.4,5.230831674,0.95824,2.86032,3.016563343,5.89824,1.72032,6.144,-4.94,1.14,5.069832344
10/08/2019 04:30,0.71952,3.07986,3.162790959,5.75952,1.67986,5.9995,-5.04,1.4,5.230831674,0.74952,2.81986,2.917771521,5.75952,1.67986,5.9995,-5.01,1.14,5.138063838
10/08/2019 05:00,0.82464,2.79052,2.909816661,5.86464,1.71052,6.109,-5.04,1.08,5.154415583,0.99464,3.49052,3.629468088,5.86464,1.71052,6.109,-4.87,1.78,5.185103663
10/08/2019 05:30,1.02,2.4575,2.66077174,6.06,1.7675,6.3125,-5.04,0.69,5.087012876,1.19,3.9575,4.132542347,6.06,1.7675,6.3125,-4.87,2.19,5.339756549
10/08/2019 06:00,1.86936,2.59148,3.195352156,6.51936,1.90148,6.791,-4.65,0.69,4.700914805,2.05936,4.09148,4.580520953,6.51936,1.90148,6.791,-4.46,2.19,4.968671855
10/08/2019 06:30,3.25016,2.90088,4.356448645,7.58016,2.21088,7.896,-4.33,0.69,4.384632254,3.57016,4.19088,5.505408032,7.58016,2.21088,7.896,-4.01,1.98,4.472191856
10/08/2019 07:00,5.99656,3.45108,6.918719896,9.22656,2.69108,9.611,-3.23,0.76,3.318207347,6.16656,4.45108,7.605167677,9.22656,2.69108,9.611,-3.06,1.76,3.530042493
10/08/2019 07:30,9.78984,0.01412,9.789850183,11.73984,3.42412,12.229,-1.95,-3.41,3.92818024,9.96984,7.46412,12.45434852,11.73984,3.42412,12.229,-1.77,4.04,4.410725564
