Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2019 08:00,17.29136,1.56998,17.36248738,15.53136,4.52998,16.1785,1.76,-2.96,3.44371892,17.70136,8.29998,19.5506474,15.53136,4.52998,16.1785,2.17,3.77,4.349919539
10/08/2019 08:30,22.57968,3.88574,22.9115893,18.49968,5.39574,19.2705,4.08,-1.51,4.350459746,22.82968,6.81574,23.82537724,18.49968,5.39574,19.2705,4.33,1.42,4.556895873
10/08/2019 09:00,31.39328,4.83054,31.76274777,23.21328,6.77054,24.1805,8.18,-1.94,8.406901926,31.61328,7.91054,32.58797501,23.21328,6.77054,24.1805,8.4,1.14,8.477004188
10/08/2019 09:30,41.90224,5.85232,42.30895137,28.60224,8.34232,29.794,13.3,-2.49,13.53107904,41.90224,9.14232,42.88799053,28.60224,8.34232,29.794,13.3,0.8,13.32403843
10/08/2019 10:00,29.2972,4.4971,29.64034137,22.4472,6.5471,23.3825,6.85,-2.05,7.150174823,29.4472,7.4271,30.36938265,22.4472,6.5471,23.3825,7,0.88,7.055097448
10/08/2019 10:30,36.48456,5.15508,36.84695331,25.83456,7.53508,26.911,10.65,-2.38,10.91269444,36.60456,8.46508,37.57061874,25.83456,7.53508,26.911,10.77,0.93,10.81007863
10/08/2019 11:00,41.3472,4.9796,41.64597656,28.3872,8.2796,29.57,12.96,-3.3,13.37354104,41.6472,10.5496,42.96258056,28.3872,8.2796,29.57,13.26,2.27,13.45289932
10/08/2019 11:30,52.98584,3.92462,53.13098797,33.85584,9.87462,35.2665,19.13,-5.95,20.03395617,52.74584,12.26462,54.15297352,33.85584,9.87462,35.2665,18.89,2.39,19.04059348
10/08/2019 12:00,39.6212,2.9166,39.7284035,27.6912,8.0766,28.845,11.93,-5.16,12.99809601,39.6912,11.3066,41.27021397,27.6912,8.0766,28.845,12,3.23,12.42710344
10/08/2019 12:30,42.99712,3.25916,43.12046442,29.27712,8.53916,30.497,13.72,-5.28,14.70091154,43.22712,11.62916,44.76406221,29.27712,8.53916,30.497,13.95,3.09,14.28812794
10/08/2019 13:00,40.76448,5.72964,41.16517465,27.80448,8.10964,28.963,12.96,-2.38,13.1767219,40.98448,9.31964,42.03074221,27.80448,8.10964,28.963,13.18,1.21,13.23542595
10/08/2019 13:30,33.65344,5.15392,34.04580613,24.25344,7.07392,25.264,9.4,-1.92,9.594081509,33.68344,8.09392,34.64225269,24.25344,7.07392,25.264,9.43,1.02,9.485003954
10/08/2019 14:00,41.69136,5.85998,42.10117414,28.25136,8.23998,29.4285,13.44,-2.38,13.64910253,41.81136,9.55998,42.89036072,28.25136,8.23998,29.4285,13.56,1.32,13.6240963
10/08/2019 14:30,52.71648,6.88814,53.164591,33.45648,9.75814,34.8505,19.26,-2.87,19.47266032,52.63648,10.46814,53.66731763,33.45648,9.75814,34.8505,19.18,0.71,19.19313679
10/08/2019 15:00,36.74384,5.43362,37.14342478,25.62384,7.47362,26.6915,11.12,-2.04,11.30557385,36.92384,8.97362,37.99862914,25.62384,7.47362,26.6915,11.3,1.5,11.39912277
10/08/2019 15:30,43.77104,5.88572,44.16498209,28.75104,8.38572,29.949,15.02,-2.5,15.22663456,43.83104,9.55572,44.86058239,28.75104,8.38572,29.949,15.08,1.17,15.12531983
10/08/2019 16:00,41.28776,6.12768,41.73999986,27.79776,8.10768,28.956,13.49,-1.98,13.63453336,41.22776,9.00768,42.2003139,27.79776,8.10768,28.956,13.43,0.9,13.46012258
10/08/2019 16:30,46.0092,6.3206,46.44132286,30.1392,8.7906,31.395,15.87,-2.47,16.06106472,46.1492,9.7506,47.16802795,30.1392,8.7906,31.395,16.01,0.96,16.03875619
10/08/2019 17:00,32.82032,5.35926,33.25500072,24.10032,7.02926,25.1045,8.72,-1.67,8.878473968,32.81032,8.23926,33.82901867,24.10032,7.02926,25.1045,8.71,1.21,8.793645433
10/08/2019 17:30,31.63704,5.41872,32.09773865,23.68704,6.90872,24.674,7.95,-1.49,8.088423827,31.79704,8.36872,32.87989092,23.68704,6.90872,24.674,8.11,1.46,8.240370137
10/08/2019 18:00,26.64704,4.97872,27.10816101,21.04704,6.13872,21.924,5.6,-1.16,5.718881009,26.88704,7.59872,27.94017655,21.04704,6.13872,21.924,5.84,1.46,6.019734213
10/08/2019 18:30,14.66,3.56,15.08605979,15.12,4.41,15.75,-0.46,-0.85,0.966488489,15.19,6.16,16.39151305,15.12,4.41,15.75,0.07,1.75,1.75139944
10/08/2019 19:00,8.22632,2.73226,8.668193898,11.83632,3.45226,12.3295,-3.61,-0.72,3.681100379,8.76632,5.45226,10.32354132,11.83632,3.45226,12.3295,-3.07,2,3.664000546
10/08/2019 19:30,5.20136,2.23498,5.66120848,10.13136,2.95498,10.5535,-4.93,-0.72,4.982298666,5.49136,4.95498,7.396408686,10.13136,2.95498,10.5535,-4.64,2,5.052682456
10/08/2019 20:00,1.94912,1.76766,2.631290681,8.52912,2.48766,8.8845,-6.58,-0.72,6.619274885,2.49912,4.72766,5.347557372,8.52912,2.48766,8.8845,-6.03,2.24,6.432612222
10/08/2019 20:30,0.93864,2.61752,2.780729401,7.80864,2.27752,8.134,-6.87,0.34,6.878408246,1.32864,4.44752,4.641736572,7.80864,2.27752,8.134,-6.48,2.17,6.833688609
10/08/2019 21:00,0.22136,2.97498,2.983204024,7.49136,2.18498,7.8035,-7.27,0.79,7.312797003,0.75136,3.83498,3.907891177,7.49136,2.18498,7.8035,-6.74,1.65,6.939027309
10/08/2019 21:30,-0.49456,2.72992,2.774356286,7.16544,2.08992,7.464,-7.66,0.64,7.686689795,-0.03456,3.79992,3.800077157,7.16544,2.08992,7.464,-7.2,1.71,7.400277022
10/08/2019 22:00,-0.18832,0.15924,0.246620761,7.23168,2.10924,7.533,-7.42,-1.95,7.671955422,0.63168,6.45924,6.490054006,7.23168,2.10924,7.533,-6.6,4.35,7.904587276
10/08/2019 22:30,0.4316,0.0288,0.432559822,7.1616,2.0888,7.46,-6.73,-2.06,7.038217104,0.8516,6.5188,6.57419014,7.1616,2.0888,7.46,-6.31,4.43,7.70979896
10/08/2019 23:00,0.3464,0.0702,0.35344165,6.9264,2.0202,7.215,-6.58,-1.95,6.862863834,0.7964,6.5402,6.588510378,6.9264,2.0202,7.215,-6.13,4.52,7.616252359
10/08/2019 23:30,0.5108,0.0469,0.512948584,6.6408,1.9369,6.9175,-6.13,-1.89,6.414748631,0.9108,6.4569,6.520821593,6.6408,1.9369,6.9175,-5.73,4.52,7.298171004
11/08/2019 00:00,0.84736,0.04298,0.848449321,6.62736,1.93298,6.9035,-5.78,-1.89,6.081159429,1.31736,6.57298,6.703693269,6.62736,1.93298,6.9035,-5.31,4.64,7.051645198
11/08/2019 00:30,0.85272,-0.04004,0.853659534,6.34272,1.84996,6.607,-5.49,-1.89,5.806220802,1.34272,6.59996,6.735159167,6.34272,1.84996,6.607,-5,4.75,6.896557112
11/08/2019 01:00,1.14432,-0.03374,1.1448173,6.36432,1.85626,6.6295,-5.22,-1.89,5.551621385,1.59432,6.60626,6.795919912,6.36432,1.85626,6.6295,-4.77,4.75,6.731671412
11/08/2019 01:30,1.59728,0.02254,1.597439029,6.55728,1.91254,6.8305,-4.96,-1.89,5.307890353,2.04728,6.58254,6.893561362,6.55728,1.91254,6.8305,-4.51,4.67,6.492226121
11/08/2019 02:00,1.75456,0.02758,1.754776752,6.57456,1.91758,6.8485,-4.82,-1.89,5.177306249,2.20456,6.58758,6.946675108,6.57456,1.91758,6.8485,-4.37,4.67,6.395764223
11/08/2019 02:30,1.2092,-0.0994,1.213278616,6.1392,1.7906,6.395,-4.93,-1.89,5.279867423,1.6692,6.4606,6.672749134,6.1392,1.7906,6.395,-4.47,4.67,6.464503074
11/08/2019 03:00,2.04032,0.02926,2.040529796,6.58032,1.91926,6.8545,-4.54,-1.89,4.917692548,2.48032,6.63926,7.087436818,6.58032,1.91926,6.8545,-4.1,4.72,6.252071657
11/08/2019 03:30,2.49696,0.09828,2.498893395,6.81696,1.98828,7.101,-4.32,-1.89,4.715347283,2.89696,6.61828,7.22454202,6.81696,1.98828,7.101,-3.92,4.63,6.066572344
11/08/2019 04:00,2.02632,0.02226,2.026442264,6.55632,1.91226,6.8295,-4.53,-1.89,4.908462081,2.44632,6.54226,6.984672322,6.55632,1.91226,6.8295,-4.11,4.63,6.191041916
11/08/2019 04:30,2.15256,0.05908,2.153370614,6.68256,1.94908,6.961,-4.53,-1.89,4.908462081,2.57256,6.57908,7.064160148,6.68256,1.94908,6.961,-4.11,4.63,6.191041916
11/08/2019 05:00,2.11992,0.04956,2.120499234,6.64992,1.93956,6.927,-4.53,-1.89,4.908462081,2.53992,6.56956,7.043458824,6.64992,1.93956,6.927,-4.11,4.63,6.191041916
11/08/2019 05:30,2.12368,0.12024,2.127081193,6.58368,1.92024,6.858,-4.46,-1.8,4.809532202,2.53368,6.70024,7.163291869,6.58368,1.92024,6.858,-4.05,4.78,6.26505387
11/08/2019 06:00,2.60976,0.18618,2.616392602,6.80976,1.98618,7.0935,-4.2,-1.8,4.569463864,2.98976,6.76618,7.397287114,6.80976,1.98618,7.0935,-3.82,4.78,6.118888788
11/08/2019 06:30,3.53176,0.25718,3.541111443,7.36176,2.14718,7.6685,-3.83,-1.89,4.270948372,3.92176,6.77718,7.830093885,7.36176,2.14718,7.6685,-3.44,4.63,5.768058599
11/08/2019 07:00,5.15448,0.45464,5.174491434,8.24448,2.40464,8.588,-3.09,-1.95,3.653847287,5.54448,7.03464,8.956975963,8.24448,2.40464,8.588,-2.7,4.63,5.359748128
11/08/2019 07:30,9.67288,1.01834,9.72633661,10.86288,3.16834,11.3155,-1.19,-2.15,2.457356303,10.24288,7.61834,12.7654101,10.86288,3.16834,11.3155,-0.62,4.45,4.492983419
11/08/2019 08:00,18.73512,2.13066,18.85588591,15.46512,4.51066,16.1095,3.27,-2.38,4.044415903,19.05512,8.73066,20.96001007,15.46512,4.51066,16.1095,3.59,4.22,5.540442221
11/08/2019 08:30,23.65064,2.65852,23.79959035,18.20064,5.30852,18.959,5.45,-2.65,6.06011551,23.93064,9.24852,25.6556164,18.20064,5.30852,18.959,5.73,3.94,6.953883807
11/08/2019 09:00,29.51512,3.10066,29.67754035,21.22512,6.19066,22.1095,8.29,-3.09,8.847157736,29.84512,9.70066,31.38206482,21.22512,6.19066,22.1095,8.62,3.51,9.307228374
11/08/2019 09:30,27.40208,2.93644,27.55896711,20.66208,6.02644,21.523,6.74,-3.09,7.41456,27.69208,9.47644,29.26865576,20.66208,6.02644,21.523,7.03,3.45,7.830925871
11/08/2019 10:00,26.88816,2.91488,27.04569603,20.58816,6.00488,21.446,6.3,-3.09,7.016986533,27.17816,9.45488,28.77580819,20.58816,6.00488,21.446,6.59,3.45,7.43845414
11/08/2019 10:30,35.54928,3.59354,35.73044694,24.86928,7.25354,25.9055,10.68,-3.66,11.28972985,35.73928,10.22354,37.17279792,24.86928,7.25354,25.9055,10.87,2.97,11.26844266
11/08/2019 11:00,32.72208,2.95894,32.85559078,23.72208,6.91894,24.7105,9,-3.96,9.832680204,33.33208,9.88894,34.76807,23.72208,6.91894,24.7105,9.61,2.97,10.05847901
11/08/2019 11:30,53.28072,4.80646,53.49707638,33.45072,9.75646,34.8445,19.83,-4.95,20.43847842,53.02072,11.31646,54.21493352,33.45072,9.75646,34.8445,19.57,1.56,19.63207834
11/08/2019 12:00,49.92288,4.47584,50.12311933,32.04288,9.34584,33.378,17.88,-4.87,18.53135991,50.07288,11.12584,51.29403111,32.04288,9.34584,33.378,18.03,1.78,18.11765161
11/08/2019 12:30,52.6068,4.7274,52.81878186,33.5568,9.7874,34.955,19.05,-5.06,19.71055808,52.6568,11.4474,53.88674747,33.5568,9.7874,34.955,19.1,1.66,19.17200042
11/08/2019 13:00,47.67272,4.11496,47.84998566,30.94272,9.02496,32.232,16.73,-4.91,17.43562445,47.85272,10.82496,49.06182396,30.94272,9.02496,32.232,16.91,1.8,17.00553145
11/08/2019 13:30,42.71896,3.84178,42.89136063,28.42896,8.29178,29.6135,14.29,-4.45,14.96685004,42.61896,10.31178,43.84870076,28.42896,8.29178,29.6135,14.19,2.02,14.3330562
11/08/2019 14:00,35.20888,3.21884,35.35570904,25.05888,7.30884,26.103,10.15,-4.09,10.94306173,35.40888,9.96884,36.78541224,25.05888,7.30884,26.103,10.35,2.66,10.68635111
11/08/2019 14:30,44.25544,4.14242,44.44888765,29.66544,8.65242,30.9015,14.59,-4.51,15.27115582,44.34544,10.90242,45.66596994,29.66544,8.65242,30.9015,14.68,2.25,14.85142754
11/08/2019 15:00,52.48552,4.84536,52.70870254,33.27552,9.70536,34.662,19.21,-4.86,19.81523909,52.50552,11.51536,53.75344776,33.27552,9.70536,34.662,19.23,1.81,19.31499418
11/08/2019 15:30,49.81144,4.65792,50.02874947,31.98144,9.32792,33.314,17.83,-4.67,18.4314351,49.70144,11.25792,50.96051315,31.98144,9.32792,33.314,17.72,1.93,17.82479453
11/08/2019 16:00,49.44952,4.65236,49.66789186,31.61952,9.22236,32.937,17.83,-4.57,18.40635216,49.65952,11.30236,50.92947347,31.61952,9.22236,32.937,18.04,2.08,18.15951541
11/08/2019 16:30,34.22648,3.36814,34.39180571,24.09648,7.02814,25.1005,10.13,-3.66,10.7709099,34.29648,9.89814,35.69624232,24.09648,7.02814,25.1005,10.2,2.87,10.59607946
11/08/2019 17:00,29.90928,3.02104,30.06146558,22.28928,6.50104,23.218,7.62,-3.48,8.37704005,30.16928,9.73104,31.69982011,22.28928,6.50104,23.218,7.88,3.23,8.516296143
11/08/2019 17:30,20.68728,2.25254,20.80955286,17.83728,5.20254,18.5805,2.85,-2.95,4.10182886,21.06728,8.85254,22.85164657,17.83728,5.20254,18.5805,3.23,3.65,4.873951169
11/08/2019 18:00,20.09992,2.22706,20.22292215,17.50992,5.10706,18.2395,2.59,-2.88,3.873306081,20.46992,8.75706,22.26440488,17.50992,5.10706,18.2395,2.96,3.65,4.699372299
11/08/2019 18:30,14.07464,1.46052,14.15021589,14.26464,4.16052,14.859,-0.19,-2.7,2.706676929,14.92464,8.15052,17.00517143,14.26464,4.16052,14.859,0.66,3.99,4.044218095
11/08/2019 19:00,8.97312,0.95966,9.0242911,11.79312,3.43966,12.2845,-2.82,-2.48,3.755369489,9.49312,7.57966,12.1478629,11.79312,3.43966,12.2845,-2.3,4.14,4.735989865
11/08/2019 19:30,3.58512,0.31066,3.598554578,8.98512,2.62066,9.3595,-5.4,-2.31,5.873338063,4.17512,6.86066,8.031206799,8.98512,2.62066,9.3595,-4.81,4.24,6.411996569
11/08/2019 20:00,-0.756,-0.2405,0.79333237,6.684,1.9495,6.9625,-7.44,-2.19,7.755623766,-0.126,6.2495,6.250770053,6.684,1.9495,6.9625,-6.81,4.3,8.053949342
11/08/2019 20:30,-3.51512,-0.66316,3.577128709,5.23488,1.52684,5.453,-8.75,-2.19,9.019900221,-2.90512,5.90684,6.582589232,5.23488,1.52684,5.453,-8.14,4.38,9.243592375
11/08/2019 21:00,-4.8284,-0.8712,4.906366884,4.5216,1.3188,4.71,-9.35,-2.19,9.603051598,-4.0384,5.6988,6.984625688,4.5216,1.3188,4.71,-8.56,4.38,9.615508307
11/08/2019 21:30,-4.93304,0.76828,4.992508167,4.41696,1.28828,4.601,-9.35,-0.52,9.364448729,-4.55304,3.67828,5.853197161,4.41696,1.28828,4.601,-8.97,2.39,9.282941344
11/08/2019 22:00,-4.4656,-1.0558,4.58871409,4.5744,1.3342,4.765,-9.04,-2.39,9.350598911,-3.5456,5.9542,6.929918975,4.5744,1.3342,4.765,-8.12,4.62,9.342312348
11/08/2019 22:30,-4.31216,-1.12188,4.455708541,4.34784,1.26812,4.529,-8.66,-2.39,8.983746435,-3.49216,5.99812,6.940650186,4.34784,1.26812,4.529,-7.84,4.73,9.156336604
11/08/2019 23:00,-3.5692,1.5619,3.895987712,4.1208,1.2019,4.2925,-7.69,0.36,7.698421916,-3.3392,3.4319,4.788339404,4.1208,1.2019,4.2925,-7.46,2.23,7.786173643
11/08/2019 23:30,-2.94696,0.86672,3.071770955,4.10304,1.19672,4.274,-7.05,-0.33,7.057719178,-2.50696,4.29672,4.974600607,4.10304,1.19672,4.274,-6.61,3.1,7.30082872
12/08/2019 00:00,-2.93072,-0.76396,3.028655576,3.92928,1.14604,4.093,-6.86,-1.91,7.120933928,-2.36072,5.94604,6.397530039,3.92928,1.14604,4.093,-6.29,4.8,7.912275273
12/08/2019 00:30,-2.3164,-0.1702,2.322644398,4.1136,1.1998,4.285,-6.43,-1.37,6.574328863,-1.7664,5.5498,5.824126458,4.1136,1.1998,4.285,-5.88,4.35,7.314157504
12/08/2019 01:00,-1.04448,2.37786,2.597143941,4.65552,1.35786,4.8495,-5.7,1.02,5.790544016,-0.90448,3.58786,3.700111275,4.65552,1.35786,4.8495,-5.56,2.23,5.9905342
12/08/2019 01:30,-1.14768,2.34776,2.613263553,4.55232,1.32776,4.742,-5.7,1.02,5.790544016,-1.07768,3.55776,3.717398338,4.55232,1.32776,4.742,-5.63,2.23,6.055559429
12/08/2019 02:00,-1.15488,2.34566,2.614549416,4.54512,1.32566,4.7345,-5.7,1.02,5.790544016,-1.08488,3.55566,3.717483376,4.54512,1.32566,4.7345,-5.63,2.23,6.055559429
12/08/2019 02:30,-1.12368,2.28476,2.546131379,4.57632,1.33476,4.767,-5.7,0.95,5.778624404,-1.05368,3.47476,3.631005178,4.57632,1.33476,4.767,-5.63,2.14,6.022997593
12/08/2019 03:00,-0.37856,2.29792,2.328893299,4.86144,1.41792,5.064,-5.24,0.88,5.313379339,-0.26856,3.48792,3.498243902,4.86144,1.41792,5.064,-5.13,2.07,5.53188937
12/08/2019 03:30,-0.20928,2.32396,2.333364138,4.95072,1.44396,5.157,-5.16,0.88,5.234500931,-0.10928,3.51396,3.515658829,4.95072,1.44396,5.157,-5.06,2.07,5.467037589
12/08/2019 04:00,-0.10176,2.35532,2.357517211,5.05824,1.47532,5.269,-5.16,0.88,5.234500931,0.06824,3.54532,3.545976678,5.05824,1.47532,5.269,-4.99,2.07,5.402314319
12/08/2019 04:30,-0.20256,2.32592,2.334723624,4.95744,1.44592,5.164,-5.16,0.88,5.234500931,-0.11256,3.51592,3.517721308,4.95744,1.44592,5.164,-5.07,2.07,5.476294368
12/08/2019 05:00,-0.62776,2.27482,2.359849285,4.78224,1.39482,4.9815,-5.41,0.88,5.481103903,-0.49776,3.46482,3.500391785,4.78224,1.39482,4.9815,-5.28,2.07,5.671269699
12/08/2019 05:30,-0.5528,2.3521,2.416187544,5.0472,1.4721,5.2575,-5.6,0.88,5.668721196,-0.4028,3.5421,3.564929207,5.0472,1.4721,5.2575,-5.45,2.07,5.829871354
12/08/2019 06:00,-0.56016,2.39662,2.461212435,5.19984,1.51662,5.4165,-5.76,0.88,5.826834475,-0.31016,3.58662,3.600005868,5.19984,1.51662,5.4165,-5.51,2.07,5.88600034
12/08/2019 06:30,-0.61272,2.35254,2.43102247,5.59728,1.63254,5.8305,-6.21,0.72,6.251599795,-0.44272,3.41254,3.44113793,5.59728,1.63254,5.8305,-6.04,1.78,6.296824597
12/08/2019 07:00,1.23752,2.76136,3.025981626,6.82752,1.99136,7.112,-5.59,0.77,5.642783001,1.43752,3.66136,3.93344897,6.82752,1.99136,7.112,-5.39,1.67,5.642783001
12/08/2019 07:30,2.7248,1.0114,2.906452305,7.9248,2.3114,8.255,-5.2,-1.3,5.360037313,2.8648,3.8014,4.76001271,7.9248,2.3114,8.255,-5.06,1.49,5.274817532
12/08/2019 08:00,2.66856,0.69458,2.757472366,8.51856,2.48458,8.8735,-5.85,-1.79,6.117728337,3.16856,4.54458,5.540124534,8.51856,2.48458,8.8735,-5.35,2.06,5.732896301
12/08/2019 08:30,13.20928,1.18604,13.26241942,14.00928,4.08604,14.593,-0.8,-2.9,3.008321791,13.49928,6.57604,15.01582041,14.00928,4.08604,14.593,-0.51,2.49,2.54169235
12/08/2019 09:00,30.10552,1.79036,30.15870891,22.59552,6.59036,23.537,7.51,-4.8,8.912917592,30.68552,8.98036,31.97261333,22.59552,6.59036,23.537,8.09,2.39,8.435650538
12/08/2019 09:30,40.68384,2.81112,40.78084394,27.84384,8.12112,29.004,12.84,-5.31,13.89466444,40.88384,9.60112,41.9960698,27.84384,8.12112,29.004,13.04,1.48,13.12371899
12/08/2019 10:00,46.14608,3.09094,46.24948226,30.58608,8.92094,31.8605,15.56,-5.83,16.61633233,46.49608,10.09094,47.57848805,30.58608,8.92094,31.8605,15.91,1.17,15.95296211
12/08/2019 10:30,41.4088,2.5959,41.49008814,28.4088,8.2859,29.5925,13,-5.69,14.1907047,41.7888,9.5559,42.86745887,28.4088,8.2859,29.5925,13.38,1.27,13.44013765
12/08/2019 11:00,42.2536,4.2823,42.47004599,29.2536,8.5323,30.4725,13,-4.25,13.67707937,42.5636,6.9723,43.13088235,29.2536,8.5323,30.4725,13.31,-1.56,13.40110816
12/08/2019 11:30,30.42736,3.54798,30.63351757,23.06736,6.72798,24.0285,7.36,-3.18,8.017605628,30.60736,4.74798,30.97343701,23.06736,6.72798,24.0285,7.54,-1.98,7.795639807
12/08/2019 12:00,45.0328,3.8629,45.19817554,30.3528,8.8529,31.6175,14.68,-4.99,15.50491857,45.4228,8.9129,46.28898947,30.3528,8.8529,31.6175,15.07,0.06,15.07011944
12/08/2019 12:30,40.1152,2.3361,40.18316357,27.6552,8.0661,28.8075,12.46,-5.73,13.71439025,40.4252,9.6761,41.56709884,27.6552,8.0661,28.8075,12.77,1.61,12.87109164
12/08/2019 13:00,31.86592,3.17256,32.02346006,23.42592,6.83256,24.402,8.44,-3.66,9.199413025,32.13592,6.96256,32.88152363,23.42592,6.83256,24.402,8.71,0.13,8.710970095
12/08/2019 13:30,28.4304,4.1122,28.72625686,21.7104,6.3322,22.615,6.72,-2.22,7.077202837,28.6504,5.4122,29.15711455,21.7104,6.3322,22.615,6.94,-0.92,7.000714249
12/08/2019 14:00,41.1432,5.4576,41.50359387,28.2432,8.2376,29.42,12.9,-2.78,13.19615095,41.5132,6.9876,42.0971772,28.2432,8.2376,29.42,13.27,-1.25,13.32874338
12/08/2019 14:30,38.60384,5.12112,38.94203812,26.88384,7.84112,28.004,11.72,-2.72,12.03149201,38.84384,6.59112,39.39907066,26.88384,7.84112,28.004,11.96,-1.25,12.02514449
12/08/2019 15:00,31.53176,4.16968,31.80625913,23.62176,6.88968,24.606,7.91,-2.72,8.364598018,31.98176,5.73968,32.49272071,23.62176,6.88968,24.606,8.36,-1.15,8.438726207
12/08/2019 15:30,45.69448,5.69964,46.04857651,30.20448,8.80964,31.463,15.49,-3.11,15.79912023,45.76448,7.00964,46.29819308,30.20448,8.80964,31.463,15.56,-1.8,15.66376711
12/08/2019 16:00,36.28952,4.83236,36.60984792,25.13952,7.33236,26.187,11.15,-2.5,11.42683246,36.60952,6.26236,37.14127229,25.13952,7.33236,26.187,11.47,-1.07,11.51980035
12/08/2019 16:30,36.12152,3.09336,36.25373199,24.97152,7.28336,26.012,11.15,-4.19,11.91128037,36.22152,8.29336,37.15882575,24.97152,7.28336,26.012,11.25,1.01,11.29524679
12/08/2019 17:00,23.704,1.5445,23.7542648,19.284,5.6245,20.0875,4.42,-4.08,6.015214044,24.064,8.0745,25.38254609,19.284,5.6245,20.0875,4.78,2.45,5.37130338
12/08/2019 17:30,35.13136,3.12998,35.27051503,25.13136,7.32998,26.1785,10,-4.2,10.84619749,35.28136,9.60998,36.5667346,25.13136,7.32998,26.1785,10.15,2.28,10.40292747
12/08/2019 18:00,25.22472,2.24346,25.32428897,20.27472,5.91346,21.1195,4.95,-3.67,6.1620938,25.72472,8.87346,27.21212067,20.27472,5.91346,21.1195,5.45,2.96,6.201943244
12/08/2019 18:30,15.01344,1.25142,15.06550473,15.19344,4.43142,15.8265,-0.18,-3.18,3.185090266,15.60344,7.71142,17.40498027,15.19344,4.43142,15.8265,0.41,3.28,3.305525677
12/08/2019 19:00,5.21216,-0.02812,5.212235854,10.05216,2.93188,10.471,-4.84,-2.96,5.67337642,5.89216,6.47188,8.752301423,10.05216,2.93188,10.471,-4.16,3.54,5.462343819
12/08/2019 19:30,-1.66536,-1.00698,1.946132742,6.52464,1.90302,6.7965,-8.19,-2.91,8.691616651,-0.90536,5.55302,5.626340538,6.52464,1.90302,6.7965,-7.43,3.65,8.278127808
12/08/2019 20:00,-4.58888,-1.32884,4.777408858,4.94112,1.44116,5.147,-9.53,-2.77,9.924404264,-3.83888,5.20116,6.464446225,4.94112,1.44116,5.147,-8.78,3.76,9.551230287
12/08/2019 20:30,-5.44368,-1.33024,5.603854959,4.45632,1.29976,4.642,-9.9,-2.63,10.24338323,-4.80368,5.16976,7.057036205,4.45632,1.29976,4.642,-9.26,3.87,10.03615962
12/08/2019 21:00,-6.47664,-1.54402,6.658142643,3.96336,1.15598,4.1285,-10.44,-2.7,10.78348738,-5.70664,4.94598,7.551718894,3.96336,1.15598,4.1285,-9.67,3.79,10.38619276
12/08/2019 21:30,-6.75368,-1.41774,6.90088257,3.91632,1.14226,4.0795,-10.67,-2.56,10.9728073,-5.99368,4.93226,7.762176798,3.91632,1.14226,4.0795,-9.91,3.79,10.61000471
12/08/2019 22:00,-6.13584,-1.33712,6.279842546,3.88416,1.13288,4.046,-10.02,-2.47,10.31994671,-5.40584,5.23288,7.523705151,3.88416,1.13288,4.046,-9.29,4.1,10.15451131
12/08/2019 22:30,-5.07704,0.45378,5.097278828,4.09296,1.19378,4.2635,-9.17,-0.74,9.199809781,-4.55704,4.68378,6.534861028,4.09296,1.19378,4.2635,-8.65,3.49,9.327518427
12/08/2019 23:00,-4.1804,0.7103,4.240314876,4.1496,1.2103,4.3225,-8.33,-0.5,8.34499251,-3.8404,4.0603,5.588802041,4.1496,1.2103,4.3225,-7.99,2.85,8.483077272
12/08/2019 23:30,-3.64104,3.43428,5.005142495,3.88896,1.13428,4.051,-7.53,2.3,7.873430002,-3.48104,2.75428,4.438884747,3.88896,1.13428,4.051,-7.37,1.62,7.545945931
13/08/2019 00:00,-3.15384,2.83888,4.243341419,3.83616,1.11888,3.996,-6.99,1.72,7.19850679,-2.83384,3.59888,4.580675321,3.83616,1.11888,3.996,-6.67,2.48,7.116129566
13/08/2019 00:30,-3.0996,1.8872,3.628917745,3.5904,1.0472,3.74,-6.69,0.84,6.742529199,-2.8096,2.9472,4.071834967,3.5904,1.0472,3.74,-6.4,1.9,6.676076692
13/08/2019 01:00,-2.6452,1.8064,3.203149076,3.7248,1.0864,3.88,-6.37,0.72,6.410561598,-2.4552,2.9864,3.866082255,3.7248,1.0864,3.88,-6.18,1.9,6.465477554
13/08/2019 01:30,-2.48592,1.96244,3.167170504,3.81408,1.11244,3.973,-6.3,0.85,6.357082664,-2.36592,3.11244,3.909585681,3.81408,1.11244,3.973,-6.18,2,6.49556772
13/08/2019 02:00,-2.36208,1.99856,3.094133804,3.93792,1.14856,4.102,-6.3,0.85,6.357082664,-2.24208,3.22856,3.930715253,3.93792,1.14856,4.102,-6.18,2.08,6.52064414
13/08/2019 02:30,-2.3676,1.9707,3.080452605,3.8424,1.1207,4.0025,-6.21,0.85,6.26790236,-2.2676,3.2007,3.922561695,3.8424,1.1207,4.0025,-6.11,2.08,6.454339625
13/08/2019 03:00,-2.10528,2.07596,2.956655847,3.89472,1.13596,4.057,-6,0.94,6.073186972,-1.99528,3.21596,3.784645426,3.89472,1.13596,4.057,-5.89,2.08,6.246479008
13/08/2019 03:30,-2.58176,1.91532,3.214643899,3.61824,1.05532,3.769,-6.2,0.86,6.25936099,-2.49176,3.13532,4.004884443,3.61824,1.05532,3.769,-6.11,2.08,6.454339625
13/08/2019 04:00,-2.13336,1.97902,2.909939011,3.83664,1.11902,3.9965,-5.97,0.86,6.031624988,-2.04336,3.19902,3.795925322,3.83664,1.11902,3.9965,-5.88,2.08,6.237050585
13/08/2019 04:30,-2.09448,1.99036,2.889356226,3.87552,1.13036,4.037,-5.97,0.86,6.031624988,-2.00448,3.21036,3.784752489,3.87552,1.13036,4.037,-5.88,2.08,6.237050585
13/08/2019 05:00,-2.02056,2.01192,2.851400498,3.94944,1.15192,4.114,-5.97,0.86,6.031624988,-1.93056,3.23192,3.764620671,3.94944,1.15192,4.114,-5.88,2.08,6.237050585
13/08/2019 05:30,-2.5528,1.8696,3.164204797,3.9072,1.1396,4.07,-6.46,0.73,6.501115289,-2.4228,3.0396,3.887046179,3.9072,1.1396,4.07,-6.33,1.9,6.609001437
13/08/2019 06:00,-2.46496,2.41522,3.450987605,3.99504,1.16522,4.1615,-6.46,1.25,6.579825226,-2.33496,2.57522,3.476175521,3.99504,1.16522,4.1615,-6.33,1.41,6.485136853
13/08/2019 06:30,-1.8408,2.4056,3.029101517,4.8192,1.4056,5.02,-6.66,1,6.734656636,-1.5708,2.4756,2.93189495,4.8192,1.4056,5.02,-6.39,1.07,6.478965967
13/08/2019 07:00,-0.14712,2.54334,2.547591539,6.18288,1.80334,6.4405,-6.33,0.74,6.373107562,0.05288,2.56334,2.563885382,6.18288,1.80334,6.4405,-6.13,0.76,6.176932896
13/08/2019 07:30,2.37928,3.07604,3.888829567,8.00928,2.33604,8.343,-5.63,0.74,5.678424077,2.64928,3.02604,4.021890426,8.00928,2.33604,8.343,-5.36,0.69,5.404229825
13/08/2019 08:00,11.99056,3.09558,12.3837048,13.15056,3.83558,13.6985,-1.16,-0.74,1.375936045,12.39056,3.14558,12.78360867,13.15056,3.83558,13.6985,-0.76,-0.69,1.026498904
13/08/2019 08:30,20.17328,4.26304,20.6187957,17.63328,5.14304,18.368,2.54,-0.88,2.688122021,20.58328,3.82304,20.93530631,17.63328,5.14304,18.368,2.95,-1.32,3.231857051
13/08/2019 09:00,29.56312,4.20716,29.86098222,22.65312,6.60716,23.597,6.91,-2.4,7.314923103,30.23312,5.58716,30.74504678,22.65312,6.60716,23.597,7.58,-1.02,7.648320077
13/08/2019 09:30,38.74624,5.03932,39.07257171,27.18624,7.92932,28.319,11.56,-2.89,11.91577526,38.95624,6.44932,39.4864833,27.18624,7.92932,28.319,11.77,-1.48,11.86268519
13/08/2019 10:00,37.50816,4.75238,37.80803066,26.64816,7.77238,27.7585,10.86,-3.02,11.27208942,37.74816,6.20238,38.25432134,26.64816,7.77238,27.7585,11.1,-1.57,11.2104817
13/08/2019 10:30,45.0184,5.0987,45.30621459,30.3384,8.8487,31.6025,14.68,-3.75,15.15139928,45.4284,6.6287,45.90946733,30.3384,8.8487,31.6025,15.09,-2.22,15.25242604
13/08/2019 11:00,34.78016,4.10088,35.02109002,25.82016,7.53088,26.896,8.96,-3.43,9.59408672,35.17016,5.71088,35.63080556,25.82016,7.53088,26.896,9.35,-1.82,9.525486864
13/08/2019 11:30,33.83376,4.21068,34.09476707,24.65376,7.19068,25.681,9.18,-2.98,9.651569821,34.00376,5.56068,34.4554329,24.65376,7.19068,25.681,9.35,-1.63,9.491016805
13/08/2019 12:00,42.40144,5.00042,42.69527274,29.52144,8.61042,30.7515,12.88,-3.61,13.37634105,42.73144,6.59042,43.23666962,29.52144,8.61042,30.7515,13.21,-2.02,13.36355117
13/08/2019 12:30,33.79592,4.06006,34.03892325,24.92592,7.27006,25.9645,8.87,-3.21,9.43297408,34.34592,5.68006,34.81243028,24.92592,7.27006,25.9645,9.42,-1.59,9.553245522
13/08/2019 13:00,32.65816,3.84238,32.88341981,24.48816,7.14238,25.5085,8.17,-3.3,8.811293889,33.44816,5.64238,33.92072905,24.48816,7.14238,25.5085,8.96,-1.5,9.084690419
13/08/2019 13:30,34.87752,4.38886,35.15257449,25.12752,7.32886,26.1745,9.75,-2.94,10.1836192,35.39752,5.82886,35.87422516,25.12752,7.32886,26.1745,10.27,-1.5,10.3789643
13/08/2019 14:00,30.60808,3.95694,30.86279209,23.33808,6.80694,24.3105,7.27,-2.85,7.808674663,31.03808,5.49694,31.52108436,23.33808,6.80694,24.3105,7.7,-1.31,7.810640179
13/08/2019 14:30,61.23112,6.65616,61.59183812,38.66112,11.27616,40.272,22.57,-4.62,23.03799687,61.50112,8.25616,62.05281572,38.66112,11.27616,40.272,22.84,-3.02,23.03879337
13/08/2019 15:00,52.74392,5.76156,53.05767306,34.15392,9.96156,35.577,18.59,-4.2,19.05854402,53.25392,7.49156,53.77828062,34.15392,9.96156,35.577,19.1,-2.47,19.25904722
13/08/2019 15:30,41.87176,4.86718,42.15369173,28.72176,8.37718,29.9185,13.15,-3.51,13.61038574,41.98176,6.29718,42.45141515,28.72176,8.37718,29.9185,13.26,-2.08,13.42214588
13/08/2019 16:00,53.46688,6.07034,53.81037339,34.04688,9.93034,35.4655,19.42,-3.86,19.79989899,53.55688,7.43034,54.06985618,34.04688,9.93034,35.4655,19.51,-2.5,19.66952211
13/08/2019 16:30,45.86944,5.81442,46.23648998,30.28944,8.83442,31.5515,15.58,-3.02,15.86999685,45.98944,7.35442,46.57377035,30.28944,8.83442,31.5515,15.7,-1.48,15.76960367
13/08/2019 17:00,35.30464,5.10552,35.67189286,25.66464,7.48552,26.734,9.64,-2.38,9.929451143,35.56464,6.50552,36.15474255,25.66464,7.48552,26.734,9.9,-0.98,9.948386804
13/08/2019 17:30,28.65952,4.56486,29.02078623,22.19952,6.47486,23.1245,6.46,-1.91,6.73644565,28.88952,5.76486,29.45908988,22.19952,6.47486,23.1245,6.69,-0.71,6.727570141
13/08/2019 18:00,25.53544,4.61242,25.94866305,20.54544,5.99242,21.4015,4.99,-1.38,5.177306249,25.72544,5.55242,26.31781965,20.54544,5.99242,21.4015,5.18,-0.44,5.198653672
13/08/2019 18:30,14.48784,3.20562,14.83824476,14.96784,4.36562,15.5915,-0.48,-1.16,1.255388386,15.00784,5.73562,16.06650548,14.96784,4.36562,15.5915,0.04,1.37,1.370583817
13/08/2019 19:00,5.67792,0.52606,5.702237688,10.47792,3.05606,10.9145,-4.8,-2.53,5.425946922,6.40792,5.97606,8.762119142,10.47792,3.05606,10.9145,-4.07,2.92,5.009121679
13/08/2019 19:30,-0.81136,-0.11998,0.820183059,7.02864,2.05002,7.3215,-7.84,-2.17,8.134771048,-0.04136,5.10002,5.100187707,7.02864,2.05002,7.3215,-7.07,3.05,7.699831167
13/08/2019 20:00,-5.1496,-0.6703,5.193041715,4.7304,1.3797,4.9275,-9.88,-2.05,10.09043607,-4.4396,4.5697,6.371201319,4.7304,1.3797,4.9275,-9.17,3.19,9.709016428
13/08/2019 20:30,-6.96256,-0.93658,7.025270376,3.81744,1.11342,3.9765,-10.78,-2.05,10.97319006,-6.15256,4.44342,7.589333031,3.81744,1.11342,3.9765,-9.97,3.33,10.51141285
13/08/2019 21:00,-8.09656,-0.96858,8.15428912,3.19344,0.93142,3.3265,-11.29,-1.9,11.44875976,-7.33656,4.15142,8.429673816,3.19344,0.93142,3.3265,-10.53,3.22,11.01132599
13/08/2019 21:30,-8.21792,-0.96606,8.274507904,3.20208,0.93394,3.3355,-11.42,-1.9,11.57697715,-7.48792,4.15394,8.562952963,3.20208,0.93394,3.3355,-10.69,3.22,11.16443012
13/08/2019 22:00,-7.5316,-0.9013,7.585337188,3.2184,0.9387,3.3525,-10.75,-1.84,10.90633302,-6.8816,4.3087,8.119194187,3.2184,0.9387,3.3525,-10.1,3.37,10.64738935
13/08/2019 22:30,-6.69552,-0.61536,6.723738246,3.20448,0.93464,3.338,-9.9,-1.55,10.02060377,-6.13552,4.43464,7.57037896,3.20448,0.93464,3.338,-9.34,3.5,9.974246839
13/08/2019 23:00,-5.3156,-0.5308,5.342036316,3.4944,1.0192,3.64,-8.81,-1.55,8.945311621,-4.7456,4.5992,6.608582299,3.4944,1.0192,3.64,-8.24,3.58,8.984097061
13/08/2019 23:30,-4.26072,-0.49146,4.288970488,3.62928,1.05854,3.7805,-7.89,-1.55,8.040808417,-3.66072,4.72854,5.979963332,3.62928,1.05854,3.7805,-7.29,3.67,8.161678749
14/08/2019 00:00,-3.48728,0.44246,3.515237211,3.64272,1.06246,3.7945,-7.13,-0.62,7.156905756,-3.23728,4.08246,5.210226622,3.64272,1.06246,3.7945,-6.88,3.02,7.513640928
14/08/2019 00:30,-3.3284,2.3613,4.080929337,3.5016,1.0213,3.6475,-6.83,1.34,6.96020833,-3.1884,2.2613,3.90888376,3.5016,1.0213,3.6475,-6.69,1.24,6.803947384
14/08/2019 01:00,-3.34936,2.42602,4.135672309,3.38064,0.98602,3.5215,-6.73,1.44,6.882332453,-3.39936,2.14602,4.020080876,3.38064,0.98602,3.5215,-6.78,1.16,6.878517282
14/08/2019 01:30,-3.74992,2.37044,4.436314439,3.19008,0.93044,3.323,-6.94,1.44,7.087820539,-3.73992,2.16044,4.319085852,3.19008,0.93044,3.323,-6.93,1.23,7.038309456
14/08/2019 02:00,-4.24264,2.75548,5.058919272,2.96736,0.86548,3.091,-7.21,1.89,7.453603156,-4.16264,1.79548,4.533356395,2.96736,0.86548,3.091,-7.13,0.93,7.190396373
14/08/2019 02:30,-4.28296,2.90122,5.173086492,2.98704,0.87122,3.1115,-7.27,2.03,7.548099098,-3.89296,3.57122,5.282873257,2.98704,0.87122,3.1115,-6.88,2.7,7.390832159
14/08/2019 03:00,-4.212,0.1815,4.21590871,2.988,0.8715,3.1125,-7.2,-0.69,7.232986935,-3.702,4.2415,5.629842471,2.988,0.8715,3.1125,-6.69,3.37,7.490861099
14/08/2019 03:30,-4.21008,0.87206,4.299449064,2.98992,0.87206,3.1145,-7.2,0,7.2,-3.70008,4.24206,5.629002136,2.98992,0.87206,3.1145,-6.69,3.37,7.490861099
14/08/2019 04:00,-4.00664,0.20348,4.011803609,3.06336,0.89348,3.191,-7.07,-0.69,7.103590641,-3.50664,4.16348,5.443444663,3.06336,0.89348,3.191,-6.57,3.27,7.338787366
14/08/2019 04:30,-4.03744,0.20908,4.04285001,3.08256,0.89908,3.211,-7.12,-0.69,7.153355856,-3.48744,4.16908,5.435390124,3.08256,0.89908,3.211,-6.57,3.27,7.338787366
14/08/2019 05:00,-3.81256,2.21342,4.408496552,3.09744,0.90342,3.2265,-6.91,1.31,7.033078984,-3.62256,2.49342,4.397736264,3.09744,0.90342,3.2265,-6.72,1.59,6.905541253
14/08/2019 05:30,-4.32272,1.26004,4.502622458,3.01728,0.88004,3.143,-7.34,0.38,7.34982993,-4.14272,3.12004,5.186210428,3.01728,0.88004,3.143,-7.16,2.24,7.502213007
14/08/2019 06:00,-4.51464,-1.11302,4.649815894,3.07536,0.89698,3.2035,-7.59,-2.01,7.851636772,-4.01464,5.42698,6.750514517,3.07536,0.89698,3.2035,-7.09,4.53,8.413619911
14/08/2019 06:30,-4.47296,-1.12378,4.611968414,3.58704,1.04622,3.7365,-8.06,-2.17,8.347005451,-4.23296,5.15622,6.671173439,3.58704,1.04622,3.7365,-7.82,4.11,8.834279824
14/08/2019 07:00,-4.95424,-1.61082,5.209533093,3.90576,1.13918,4.0685,-8.86,-2.75,9.276966099,-4.26424,4.93918,6.525277147,3.90576,1.13918,4.0685,-8.17,3.8,9.010488333
14/08/2019 07:30,-5.48608,-1.42594,5.668366489,4.09392,1.19406,4.2645,-9.58,-2.62,9.931807489,-5.20608,4.10406,6.629221481,4.09392,1.19406,4.2645,-9.3,2.91,9.744644683
14/08/2019 08:00,-1.3512,0.9359,1.643669751,6.3288,1.8459,6.5925,-7.68,-0.91,7.733724846,-1.3612,2.6159,2.948863891,6.3288,1.8459,6.5925,-7.69,0.77,7.72845392
14/08/2019 08:30,0.12784,-0.24938,0.280238202,7.40784,2.16062,7.7165,-7.28,-2.41,7.668539626,0.29784,4.93062,4.9396075,7.40784,2.16062,7.7165,-7.11,2.77,7.630530781
14/08/2019 09:00,4.67656,-0.42392,4.695734405,9.82656,2.86608,10.236,-5.15,-3.29,6.111186464,4.75656,5.37608,7.17823789,9.82656,2.86608,10.236,-5.07,2.51,5.657296174
14/08/2019 09:30,5.6712,1.2366,5.804454238,10.4112,3.0366,10.845,-4.74,-1.8,5.070266265,5.7612,2.2766,6.194702011,10.4112,3.0366,10.845,-4.65,-0.76,4.711698208
14/08/2019 10:00,7.55856,1.54208,7.714262116,11.45856,3.34208,11.936,-3.9,-1.8,4.295346319,7.72856,2.58208,8.148483098,11.45856,3.34208,11.936,-3.73,-0.76,3.806638937
14/08/2019 10:30,11.29208,0.90144,11.32800357,13.34208,3.89144,13.898,-2.05,-2.99,3.625272404,10.97208,4.62144,11.9056393,13.34208,3.89144,13.898,-2.37,0.73,2.479879029
14/08/2019 11:00,5.64872,-1.29954,5.796278276,10.69872,3.12046,11.1445,-5.05,-4.42,6.711102741,6.04872,5.14046,7.937968421,10.69872,3.12046,11.1445,-4.65,2.02,5.069802758
14/08/2019 11:30,3.93792,-1.45394,4.197756002,9.99792,2.91606,10.4145,-6.06,-4.37,7.471311799,4.13792,4.81606,6.349552413,9.99792,2.91606,10.4145,-5.86,1.9,6.160324667
14/08/2019 12:00,6.68152,-1.18664,6.786075744,11.53152,3.36336,12.012,-4.85,-4.55,6.650187967,7.16152,5.56336,9.068535891,11.53152,3.36336,12.012,-4.37,2.2,4.89253513
14/08/2019 12:30,6.2572,-0.9904,6.335096211,11.3472,3.3096,11.82,-5.09,-4.3,6.663189927,6.6672,5.5096,8.649118337,11.3472,3.3096,11.82,-4.68,2.2,5.171305444
14/08/2019 13:00,12.26224,-0.15768,12.26325376,14.20224,4.14232,14.794,-1.94,-4.3,4.71737215,12.33224,6.20232,13.80409058,14.20224,4.14232,14.794,-1.87,2.06,2.782175408
14/08/2019 13:30,13.75016,-0.12412,13.75072019,14.66016,4.27588,15.271,-0.91,-4.4,4.493116958,13.80016,6.42588,15.22288901,14.66016,4.27588,15.271,-0.86,2.15,2.315620867
14/08/2019 14:00,4.21792,-1.25644,4.401078345,10.29792,3.00356,10.727,-6.08,-4.26,7.423880387,4.87792,5.49356,7.346652639,10.29792,3.00356,10.727,-5.42,2.49,5.964603926
14/08/2019 14:30,0.72592,-1.62994,1.784282559,8.36592,2.44006,8.7145,-7.64,-4.07,8.656471568,1.00592,4.84006,4.943486204,8.36592,2.44006,8.7145,-7.36,2.4,7.741421058
14/08/2019 15:00,11.83512,-0.22184,11.83719893,14.32512,4.17816,14.922,-2.49,-4.4,5.055699754,12.32512,6.38816,13.88226103,14.32512,4.17816,14.922,-2,2.21,2.980620741
14/08/2019 15:30,12.41392,0.07406,12.41414091,14.41392,4.20406,15.0145,-2,-4.13,4.588779794,12.70392,6.57406,14.30411997,14.41392,4.20406,15.0145,-1.71,2.37,2.922498931
14/08/2019 16:00,7.9252,2.0286,8.18070981,11.9952,3.4986,12.495,-4.07,-1.47,4.327331741,8.0352,5.9486,9.997513741,11.9952,3.4986,12.495,-3.96,2.45,4.656618945
14/08/2019 16:30,1.93384,1.84362,2.671829308,8.82384,2.57362,9.1915,-6.89,-0.73,6.928564065,1.61384,1.75362,2.383204282,8.82384,2.57362,9.1915,-7.21,-0.82,7.256479863
14/08/2019 17:00,-0.97232,1.49474,1.783158392,7.62768,2.22474,7.9455,-8.6,-0.73,8.630926949,-0.81232,1.64474,1.83440275,7.62768,2.22474,7.9455,-8.44,-0.58,8.459905437
14/08/2019 17:30,-1.81984,2.92838,3.447785818,7.16016,2.08838,7.4585,-8.98,0.84,9.019201739,-2.13984,1.27838,2.492623247,7.16016,2.08838,7.4585,-9.3,-0.81,9.33520755
14/08/2019 18:00,-4.02896,2.59572,4.792732102,6.19104,1.80572,6.449,-10.22,0.79,10.25048779,-3.85896,1.80572,4.26053952,6.19104,1.80572,6.449,-10.05,0,10.05
14/08/2019 18:30,-3.21776,2.65732,4.173167742,6.40224,1.86732,6.669,-9.62,0.79,9.652383125,-3.29776,2.55732,4.173141095,6.40224,1.86732,6.669,-9.7,0.69,9.72451027
14/08/2019 19:00,-1.322,2.8515,3.143045696,7.068,2.0615,7.3625,-8.39,0.79,8.427111011,-1.302,2.8815,3.162000356,7.068,2.0615,7.3625,-8.37,0.82,8.410071343
14/08/2019 19:30,-2.33232,2.62974,3.515003421,6.30768,1.83974,6.5705,-8.64,0.79,8.676041724,-2.25232,2.65974,3.48527793,6.30768,1.83974,6.5705,-8.56,0.82,8.599186008
14/08/2019 20:00,-4.55568,2.32376,5.114106061,4.98432,1.45376,5.192,-9.54,0.87,9.579587674,-4.56568,2.35376,5.136693489,4.98432,1.45376,5.192,-9.55,0.9,9.592314632
14/08/2019 20:30,-5.47152,2.24164,5.912907999,4.42848,1.29164,4.613,-9.9,0.95,9.945476359,-5.63152,2.19164,6.042954857,4.42848,1.29164,4.613,-10.06,0.9,10.10017822
14/08/2019 21:00,-5.81584,2.20538,6.219943396,4.30416,1.25538,4.4835,-10.12,0.95,10.16449212,-5.64584,2.20538,6.061287838,4.30416,1.25538,4.4835,-9.95,0.95,9.995248871
14/08/2019 21:30,-5.80096,2.15722,6.189081923,4.37904,1.27722,4.5615,-10.18,0.88,10.21796457,-5.49096,2.14722,5.89586257,4.37904,1.27722,4.5615,-9.87,0.87,9.908269274
14/08/2019 22:00,-5.19728,2.19496,5.641770006,4.30272,1.25496,4.482,-9.5,0.94,9.546391989,-4.89728,2.35496,5.434076554,4.30272,1.25496,4.482,-9.2,1.1,9.265527508
14/08/2019 22:30,-4.51472,2.26154,5.049481147,4.32528,1.26154,4.5055,-8.84,1,8.896381287,-4.13472,2.48154,4.822234985,4.32528,1.26154,4.5055,-8.46,1.22,8.547514259
14/08/2019 23:00,-3.26312,2.47284,4.094250823,4.46688,1.30284,4.653,-7.73,1.17,7.818043233,-3.15312,2.46284,4.000968208,4.46688,1.30284,4.653,-7.62,1.16,7.707788269
14/08/2019 23:30,-1.47648,0.58686,1.588835375,5.30352,1.54686,5.5245,-6.78,-0.96,6.847627326,-0.97648,4.78686,4.885441828,5.30352,1.54686,5.5245,-6.28,3.24,7.066540879
15/08/2019 00:00,-0.76392,0.20094,0.789905469,5.38608,1.57094,5.6105,-6.15,-1.37,6.300745988,-0.22392,5.45094,5.455537283,5.38608,1.57094,5.6105,-5.61,3.88,6.821033646
15/08/2019 00:30,-1.79792,-0.05106,1.798644893,4.52208,1.31894,4.7105,-6.32,-1.37,6.466784363,-1.26792,5.25894,5.409627626,4.52208,1.31894,4.7105,-5.79,3.94,7.003406314
15/08/2019 01:00,-1.26928,0.00396,1.269286177,4.71072,1.37396,4.907,-5.98,-1.37,6.134924612,-0.79928,5.31396,5.373734214,4.71072,1.37396,4.907,-5.51,3.94,6.773750807
15/08/2019 01:30,-0.81864,0.09748,0.824423314,5.03136,1.46748,5.241,-5.85,-1.37,6.008277623,-0.22864,5.46748,5.472258565,5.03136,1.46748,5.241,-5.26,4,6.608146487
15/08/2019 02:00,-1.58192,0.08194,1.584040735,4.49808,1.31194,4.6855,-6.08,-1.23,6.203168545,-1.12192,5.25194,5.370435574,4.49808,1.31194,4.6855,-5.62,3.94,6.86352679
15/08/2019 02:30,-1.66096,-0.23778,1.677893754,4.49904,1.31222,4.6865,-6.16,-1.55,6.352015428,-1.18096,5.56222,5.686207686,4.49904,1.31222,4.6865,-5.68,4.25,7.094004511
15/08/2019 03:00,-0.48352,-0.37436,0.611503884,5.19648,1.51564,5.413,-5.68,-1.89,5.986192446,-0.05352,5.99564,5.995878868,5.19648,1.51564,5.413,-5.25,4.48,6.901659221
15/08/2019 03:30,-0.5464,-0.3927,0.672879075,5.1336,1.4973,5.3475,-5.68,-1.89,5.986192446,-0.1164,5.9773,5.97843326,5.1336,1.4973,5.3475,-5.25,4.48,6.901659221
15/08/2019 04:00,-0.73504,-0.44772,0.860660793,4.94496,1.44228,5.151,-5.68,-1.89,5.986192446,-0.30504,5.92228,5.930130673,4.94496,1.44228,5.151,-5.25,4.48,6.901659221
15/08/2019 04:30,-1.13968,0.18926,1.155287778,4.66032,1.35926,4.8545,-5.8,-1.17,5.916831923,-0.80968,5.28926,5.350874045,4.66032,1.35926,4.8545,-5.47,3.93,6.73541387
15/08/2019 05:00,-0.86152,2.23914,2.399159155,4.72848,1.37914,4.9255,-5.59,0.86,5.655766968,-0.80152,3.36914,3.463168874,4.72848,1.37914,4.9255,-5.53,1.99,5.877159178
15/08/2019 05:30,0.36216,2.53188,2.557650523,5.73216,1.67188,5.971,-5.37,0.86,5.438428082,0.45216,3.59188,3.620227976,5.73216,1.67188,5.971,-5.28,1.92,5.618255957
15/08/2019 06:00,-0.3684,2.4063,2.434337333,5.3016,1.5463,5.5225,-5.67,0.86,5.734849606,-0.1984,3.5263,3.531876874,5.3016,1.5463,5.5225,-5.5,1.98,5.845545312
15/08/2019 06:30,-0.47768,2.38276,2.430169418,5.63232,1.64276,5.867,-6.11,0.74,6.15464865,-0.35768,3.34276,3.361841668,5.63232,1.64276,5.867,-5.99,1.7,6.226564061
15/08/2019 07:00,1.08344,2.73892,2.945424418,6.85344,1.99892,7.139,-5.77,0.74,5.817258805,1.21344,3.37892,3.590200134,6.85344,1.99892,7.139,-5.64,1.38,5.806375806
15/08/2019 07:30,4.07104,1.92072,4.501392229,8.95104,2.61072,9.324,-4.88,-0.69,4.928539337,4.21104,3.57072,5.521132058,8.95104,2.61072,9.324,-4.74,0.96,4.836238208
15/08/2019 08:00,10.69208,2.74644,11.03918056,12.74208,3.71644,13.273,-2.05,-0.97,2.267906524,11.03208,4.61644,11.95902619,12.74208,3.71644,13.273,-1.71,0.9,1.93238195
15/08/2019 08:30,9.1716,2.3738,9.473815124,12.3216,3.5938,12.835,-3.15,-1.22,3.378002368,9.3016,4.8438,10.48723801,12.3216,3.5938,12.835,-3.02,1.25,3.26847059
15/08/2019 09:00,15.2912,0.3716,15.29571456,15.8112,4.6116,16.47,-0.52,-4.24,4.271767784,16.0712,7.3316,17.66453588,15.8112,4.6116,16.47,0.26,2.72,2.732398214
15/08/2019 09:30,22.63424,0.96832,22.65494348,19.19424,5.59832,19.994,3.44,-4.63,5.768058599,23.45424,7.81832,24.72301563,19.19424,5.59832,19.994,4.26,2.22,4.803748536
15/08/2019 10:00,36.10928,2.28354,36.18141314,26.30928,7.67354,27.4055,9.8,-5.39,11.18445797,36.65928,9.10354,37.7727051,26.30928,7.67354,27.4055,10.35,1.43,10.44832044
15/08/2019 10:30,41.9564,2.6352,42.03907444,29.3664,8.5652,30.59,12.59,-5.93,13.91664471,42.2264,10.0752,43.41173242,29.3664,8.5652,30.59,12.86,1.51,12.94834738
15/08/2019 11:00,44.63296,2.72128,44.71584152,30.79296,8.98128,32.076,13.84,-6.26,15.18990454,44.82296,10.06128,45.93829664,30.79296,8.98128,32.076,14.03,1.08,14.07150667
15/08/2019 11:30,48.24232,3.18026,48.34703189,32.57232,9.50026,33.9295,15.67,-6.32,16.8964878,48.29232,10.10026,49.33724175,32.57232,9.50026,33.9295,15.72,0.6,15.73144621
15/08/2019 12:00,49.3488,3.1609,49.44992771,33.3288,9.7209,34.7175,16.02,-6.56,17.31109471,49.6288,10.3709,50.70082205,33.3288,9.7209,34.7175,16.3,0.65,16.31295497
15/08/2019 12:30,43.16752,2.67886,43.25056154,30.40752,8.86886,31.6745,12.76,-6.19,14.18216133,43.80752,10.03886,44.9430475,30.40752,8.86886,31.6745,13.4,1.17,13.45098138
15/08/2019 13:00,42.69176,3.19218,42.81093768,29.32176,8.55218,30.5435,13.37,-5.36,14.40439169,43.00176,8.80218,43.89339057,29.32176,8.55218,30.5435,13.68,0.25,13.68228417
15/08/2019 13:30,45.4232,5.4201,45.74543236,30.5832,8.9201,31.8575,14.84,-3.5,15.24715055,45.6732,6.8101,46.17811885,30.5832,8.9201,31.8575,15.09,-2.11,15.23680413
15/08/2019 14:00,40.18072,4.99896,40.49049099,28.11072,8.19896,29.282,12.07,-3.2,12.48698923,40.76072,6.56896,41.28665075,28.11072,8.19896,29.282,12.65,-1.63,12.75458349
15/08/2019 14:30,51.48992,5.76956,51.81215769,33.28992,9.70956,34.677,18.2,-3.94,18.62158962,51.83992,7.42956,52.36960633,33.28992,9.70956,34.677,18.55,-2.28,18.68959336
15/08/2019 15:00,45.784,5.247,46.08368111,30.504,8.897,31.775,15.28,-3.65,15.70989815,46.374,6.877,46.88113698,30.504,8.897,31.775,15.87,-2.02,15.99804051
15/08/2019 15:30,28.99296,4.15878,29.28971117,21.97296,6.40878,22.8885,7.02,-2.25,7.371763697,29.07296,5.26878,29.54652341,21.97296,6.40878,22.8885,7.1,-1.14,7.190938743
15/08/2019 16:00,35.72704,4.77872,36.04521538,25.60704,7.46872,26.674,10.12,-2.69,10.47141347,36.13704,6.32872,36.68703254,25.60704,7.46872,26.674,10.53,-1.14,10.59152963
15/08/2019 16:30,34.0436,4.9623,34.40335917,25.1736,7.3423,26.2225,8.87,-2.38,9.183751957,34.3136,6.1423,34.85901597,25.1736,7.3423,26.2225,9.14,-1.2,9.218438046
15/08/2019 17:00,34.16328,5.25054,34.56440178,24.89328,7.26054,25.9305,9.27,-2.01,9.485409849,34.42328,6.37054,35.00779893,24.89328,7.26054,25.9305,9.53,-0.89,9.571468017
15/08/2019 17:30,24.18872,4.31046,24.56978308,19.81872,5.78046,20.6445,4.37,-1.47,4.61061818,24.27872,6.04046,25.01886092,19.81872,5.78046,20.6445,4.46,0.26,4.467572048
15/08/2019 18:00,22.72152,4.50086,23.16301388,19.27152,5.62086,20.0745,3.45,-1.12,3.627244133,22.82152,6.18086,23.64370541,19.27152,5.62086,20.0745,3.55,0.56,3.593897606
15/08/2019 18:30,15.1556,3.5983,15.57690516,15.5256,4.5283,16.1725,-0.37,-0.93,1.000899595,15.4956,5.3583,16.39588358,15.5256,4.5283,16.1725,-0.03,0.83,0.830541992
15/08/2019 19:00,6.11008,2.42794,6.574798115,10.69008,3.11794,11.1355,-4.58,-0.69,4.631684359,6.39008,4.07794,7.58041668,10.69008,3.11794,11.1355,-4.3,0.96,4.405859734
15/08/2019 19:30,1.30568,1.65374,2.107049181,8.03568,2.34374,8.3705,-6.73,-0.69,6.765279004,1.53568,3.43374,3.76150016,8.03568,2.34374,8.3705,-6.5,1.09,6.590758682
15/08/2019 20:00,-3.61848,0.76836,3.699158634,5.41152,1.57836,5.637,-9.03,-0.81,9.066256118,-3.38848,2.85836,4.433059733,5.41152,1.57836,5.637,-8.8,1.28,8.892603668
15/08/2019 20:30,-6.43264,0.66298,6.466714765,3.98736,1.16298,4.1535,-10.42,-0.5,10.43198926,-6.06264,2.61298,6.601762511,3.98736,1.16298,4.1535,-10.05,1.45,10.15406323
15/08/2019 21:00,-7.18168,1.05826,7.259231492,3.62832,1.05826,3.7795,-10.81,0,10.81,-6.88168,2.37826,7.281046645,3.62832,1.05826,3.7795,-10.51,1.32,10.59256815
15/08/2019 21:30,-6.25048,1.20736,6.366020609,4.13952,1.20736,4.312,-10.39,0,10.39,-6.03048,2.42736,6.500674242,4.13952,1.20736,4.312,-10.17,1.22,10.24291462
15/08/2019 22:00,-5.82256,1.83842,6.105898218,3.93744,1.14842,4.1015,-9.76,0.69,9.784359969,-5.65256,2.57842,6.212864416,3.93744,1.14842,4.1015,-9.59,1.43,9.696030115
15/08/2019 22:30,-4.82216,-0.64438,4.865023397,4.16784,1.21562,4.3415,-8.99,-1.86,9.180397595,-4.43216,3.30562,5.529119808,4.16784,1.21562,4.3415,-8.6,2.09,8.850316379
15/08/2019 23:00,-3.84392,-0.76156,3.918634277,4.24608,1.23844,4.423,-8.09,-2,8.333552664,-3.40392,5.48844,6.458300473,4.24608,1.23844,4.423,-7.65,4.25,8.75128562
15/08/2019 23:30,-3.43184,-0.85012,3.535566404,4.14816,1.20988,4.321,-7.58,-2.06,7.854934755,-2.83184,5.58988,6.266264932,4.14816,1.20988,4.321,-6.98,4.38,8.240436882
16/08/2019 00:00,-3.0028,-0.7954,3.106359445,4.0272,1.1746,4.195,-7.03,-1.97,7.300808174,-2.5128,5.5546,6.096535492,4.0272,1.1746,4.195,-6.54,4.38,7.871213375
16/08/2019 00:30,-2.55496,-0.76978,2.668404364,4.11504,1.20022,4.2865,-6.67,-1.97,6.954840041,-1.98496,5.68022,6.017056211,4.11504,1.20022,4.2865,-6.1,4.48,7.568381597
16/08/2019 01:00,-2.5132,-0.7101,2.611592665,3.9768,1.1599,4.1425,-6.49,-1.87,6.754035831,-2.0632,5.6399,6.005436391,3.9768,1.1599,4.1425,-6.04,4.48,7.520106382
16/08/2019 01:30,-2.63136,-0.72998,2.730737309,3.90864,1.14002,4.0715,-6.54,-1.87,6.802095265,-2.13136,5.62002,6.010600656,3.90864,1.14002,4.0715,-6.04,4.48,7.520106382
16/08/2019 02:00,-2.39664,-0.67902,2.490973996,4.08336,1.19098,4.2535,-6.48,-1.87,6.744427329,-1.95664,5.74098,6.065252794,4.08336,1.19098,4.2535,-6.04,4.55,7.562016927
16/08/2019 02:30,-1.89576,-0.53168,1.968905686,4.31424,1.25832,4.494,-6.21,-1.79,6.462832196,-1.45576,5.80832,5.987972812,4.31424,1.25832,4.494,-5.77,4.55,7.348156231
16/08/2019 03:00,-1.08936,-0.45398,1.180170772,4.82064,1.40602,5.0215,-5.91,-1.86,6.195780822,-0.66936,5.95602,5.993514582,4.82064,1.40602,5.0215,-5.49,4.55,7.130399708
16/08/2019 03:30,-1.01352,-0.43186,1.101692266,4.89648,1.42814,5.1005,-5.91,-1.86,6.195780822,-0.59352,5.97814,6.007530595,4.89648,1.42814,5.1005,-5.49,4.55,7.130399708
16/08/2019 04:00,-2.76784,-0.71062,2.857607225,3.63216,1.05938,3.7835,-6.4,-1.77,6.640248489,-2.31784,5.60938,6.069392577,3.63216,1.05938,3.7835,-5.95,4.55,7.490327096
16/08/2019 04:30,-2.8596,-0.7228,2.949534201,3.5904,1.0472,3.74,-6.45,-1.77,6.688452736,-2.4296,5.6572,6.156855366,3.5904,1.0472,3.74,-6.02,4.61,7.582380893
16/08/2019 05:00,-3.3944,-0.7767,3.482127834,3.4056,0.9933,3.5475,-6.8,-1.77,7.02658523,-2.9344,5.6033,6.325161994,3.4056,0.9933,3.5475,-6.34,4.61,7.838858335
16/08/2019 05:30,-4.35976,-0.88618,4.448912479,3.03024,0.88382,3.1565,-7.39,-1.77,7.599013094,-3.86976,5.40382,6.64652639,3.03024,0.88382,3.1565,-6.9,4.52,8.248660497
16/08/2019 06:00,-5.15904,-0.99972,5.255010352,2.64096,0.77028,2.751,-7.8,-1.77,7.998306071,-4.58904,5.29028,7.003309975,2.64096,0.77028,2.751,-7.23,4.52,8.526623013
16/08/2019 06:30,-5.54232,-1.31026,5.6950937,2.94768,0.85974,3.0705,-8.49,-2.17,8.762933299,-5.01232,5.05974,7.122100859,2.94768,0.85974,3.0705,-7.96,4.2,9.000088888
16/08/2019 07:00,-0.67448,-0.71714,0.984486186,5.73552,1.67286,5.9745,-6.41,-2.39,6.841067168,-0.18448,5.66286,5.665864122,5.73552,1.67286,5.9745,-5.92,3.99,7.139082574
16/08/2019 07:30,-0.53136,-0.91248,1.055918179,6.36864,1.85752,6.634,-6.9,-2.77,7.435247138,0.07864,5.45752,5.458086551,6.36864,1.85752,6.634,-6.29,3.6,7.24735124
