Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2019 08:00,0.02904,-0.94528,0.945725965,7.07904,2.06472,7.374,-7.05,-3.01,7.665676748,0.54904,5.46472,5.49223175,7.07904,2.06472,7.374,-6.53,3.4,7.362126052
16/08/2019 08:30,3.03904,-0.27028,3.051035136,9.11904,2.65972,9.499,-6.08,-2.93,6.749170319,3.44904,5.58972,6.568169197,9.11904,2.65972,9.499,-5.67,2.93,6.382303659
16/08/2019 09:00,2.4864,-0.7873,2.608069449,9.2664,2.7027,9.6525,-6.78,-3.49,7.625516376,3.2064,5.3427,6.23100668,9.2664,2.7027,9.6525,-6.06,2.64,6.610083207
16/08/2019 09:30,0.67112,-1.53634,1.676526961,8.48112,2.47366,8.8345,-7.81,-4.01,8.779305212,1.25112,4.99366,5.148003637,8.48112,2.47366,8.8345,-7.23,2.52,7.656585401
16/08/2019 10:00,3.69992,-1.23544,3.900733264,10.12992,2.95456,10.552,-6.43,-4.19,7.674698691,4.24992,5.35456,6.836163602,10.12992,2.95456,10.552,-5.88,2.4,6.350936939
16/08/2019 10:30,4.98256,-1.10592,5.103818492,10.88256,3.17408,11.336,-5.9,-4.28,7.288923103,5.70256,5.57408,7.974306139,10.88256,3.17408,11.336,-5.18,2.4,5.70897539
16/08/2019 11:00,4.89808,-1.13056,5.026863197,10.79808,3.14944,11.248,-5.9,-4.28,7.288923103,5.50808,5.54944,7.818902071,10.79808,3.14944,11.248,-5.29,2.4,5.808967206
16/08/2019 11:30,8.39688,-0.69966,8.425978747,12.92688,3.77034,13.4655,-4.53,-4.47,6.36410245,8.99688,6.11034,10.87566571,12.92688,3.77034,13.4655,-3.93,2.34,4.573893309
16/08/2019 12:00,13.05792,0.02856,13.05795123,14.97792,4.36856,15.602,-1.92,-4.34,4.745734927,13.27792,6.62856,14.84051775,14.97792,4.36856,15.602,-1.7,2.26,2.828002829
16/08/2019 12:30,15.17648,0.32564,15.17997321,15.99648,4.66564,16.663,-0.82,-4.34,4.416786162,15.89648,7.13564,17.42456412,15.99648,4.66564,16.663,-0.1,2.47,2.472023463
16/08/2019 13:00,11.9332,0.1301,11.93390918,14.2632,4.1601,14.8575,-2.33,-4.03,4.655083243,12.3232,6.7201,14.036417,14.2632,4.1601,14.8575,-1.94,2.56,3.21203985
16/08/2019 13:30,10.3736,-0.0552,10.37374686,13.3536,3.8948,13.91,-2.98,-3.95,4.948019806,10.7136,6.5348,12.54929624,13.3536,3.8948,13.91,-2.64,2.64,3.733523805
16/08/2019 14:00,13.3736,0.2098,13.37524553,14.9136,4.3498,15.535,-1.54,-4.14,4.417148401,13.7236,6.8398,15.33362517,14.9136,4.3498,15.535,-1.19,2.49,2.759746365
16/08/2019 14:30,13.2104,0.0997,13.21077622,14.8104,4.3197,15.4275,-1.6,-4.22,4.513136382,13.6204,6.8097,15.22784654,14.8104,4.3197,15.4275,-1.19,2.49,2.759746365
16/08/2019 15:00,3.63408,-0.90756,3.745691205,10.05408,2.93244,10.473,-6.42,-3.84,7.480775361,4.23408,5.48244,6.927090428,10.05408,2.93244,10.473,-5.82,2.55,6.354124645
16/08/2019 15:30,1.6088,1.5384,2.225963162,8.9088,2.5984,9.28,-7.3,-1.06,7.376557463,1.6588,1.7984,2.446601725,8.9088,2.5984,9.28,-7.25,-0.8,7.294004387
16/08/2019 16:00,3.64568,1.97874,4.148059143,9.83568,2.86874,10.2455,-6.19,-0.89,6.253654931,3.57568,3.55874,5.044810983,9.83568,2.86874,10.2455,-6.26,0.69,6.297912353
16/08/2019 16:30,6.5768,2.5474,7.052910392,11.4768,3.3474,11.955,-4.9,-0.8,4.964876635,6.7568,4.1374,7.922905086,11.4768,3.3474,11.955,-4.72,0.79,4.78565565
16/08/2019 17:00,5.03376,2.42568,5.587724331,10.85376,3.16568,11.306,-5.82,-0.74,5.866856058,5.34376,4.00568,6.678416219,10.85376,3.16568,11.306,-5.51,0.84,5.573661274
16/08/2019 17:30,2.60424,2.16332,3.385560426,9.95424,2.90332,10.369,-7.35,-0.74,7.387157775,2.99424,4.04332,5.031293054,9.95424,2.90332,10.369,-6.96,1.14,7.052744147
16/08/2019 18:00,3.1884,2.2462,3.900167817,10.2384,2.9862,10.665,-7.05,-0.74,7.088730493,3.4784,4.1262,5.396739108,10.2384,2.9862,10.665,-6.76,1.14,6.855450386
16/08/2019 18:30,0.46184,1.91012,1.965160197,8.81184,2.57012,9.179,-8.35,-0.66,8.376043219,0.67184,3.71012,3.770458778,8.81184,2.57012,9.179,-8.14,1.14,8.21944037
16/08/2019 19:00,-2.29848,2.17336,3.163305866,7.45152,2.17336,7.762,-9.75,0,9.75,-1.94848,3.31336,3.843816957,7.45152,2.17336,7.762,-9.4,1.14,9.468875329
16/08/2019 19:30,-2.83224,2.03518,3.487626851,6.97776,2.03518,7.2685,-9.81,0,9.81,-2.61224,3.27518,4.189343845,6.97776,2.03518,7.2685,-9.59,1.24,9.669834538
16/08/2019 20:00,-3.282,1.484,3.60191338,6.528,1.904,6.8,-9.81,-0.42,9.818986709,-3.162,3.144,4.459033528,6.528,1.904,6.8,-9.69,1.24,9.769017351
16/08/2019 20:30,-3.2896,1.1797,3.494733216,6.4104,1.8697,6.6775,-9.7,-0.69,9.72451027,-3.1096,3.1997,4.461803699,6.4104,1.8697,6.6775,-9.52,1.33,9.612455462
16/08/2019 21:00,-2.68968,2.64426,3.771801884,6.70032,1.95426,6.9795,-9.39,0.69,9.415317307,-2.23968,3.40426,4.074942043,6.70032,1.95426,6.9795,-8.94,1.45,9.056826155
16/08/2019 21:30,-1.81,2.72,3.267185333,6.96,2.03,7.25,-8.77,0.69,8.797101795,-1.61,3.48,3.834383914,6.96,2.03,7.25,-8.57,1.45,8.691800734
16/08/2019 22:00,-1.458,2.7235,3.089209648,6.732,1.9635,7.0125,-8.19,0.76,8.225186928,-1.238,3.6435,3.848082152,6.732,1.9635,7.0125,-7.97,1.68,8.145139655
16/08/2019 22:30,-1.29104,2.55928,2.866478397,6.40896,1.86928,6.676,-7.7,0.69,7.730853769,-1.13104,3.49928,3.677527974,6.40896,1.86928,6.676,-7.54,1.63,7.714175264
16/08/2019 23:00,-0.94112,2.51884,2.688914614,6.09888,1.77884,6.353,-7.04,0.74,7.078785207,-0.80112,3.52884,3.618633029,6.09888,1.77884,6.353,-6.9,1.75,7.118461913
16/08/2019 23:30,-1.37328,2.28196,2.663313613,5.28672,1.54196,5.507,-6.66,0.74,6.700985002,-1.27328,3.37196,3.604352397,5.28672,1.54196,5.507,-6.56,1.83,6.810469881
17/08/2019 00:00,-0.9276,2.3732,2.548042386,5.2224,1.5232,5.44,-6.15,0.85,6.208461967,-0.8576,3.4132,3.519291406,5.2224,1.5232,5.44,-6.08,1.89,6.366985158
17/08/2019 00:30,0.45072,2.47146,2.512222731,5.97072,1.74146,6.2195,-5.52,0.73,5.568060704,0.61072,3.63146,3.682455791,5.97072,1.74146,6.2195,-5.36,1.89,5.683458454
17/08/2019 01:00,1.96584,2.69462,3.335491545,6.73584,1.96462,7.0165,-4.77,0.73,4.82553624,1.99584,3.85462,4.34067652,6.73584,1.96462,7.0165,-4.74,1.89,5.102910934
17/08/2019 01:30,1.6208,2.6144,3.076049414,6.4608,1.8844,6.73,-4.84,0.73,4.894742077,1.7208,3.7744,4.148162003,6.4608,1.8844,6.73,-4.74,1.89,5.102910934
17/08/2019 02:00,1.81904,1.85222,2.596078861,6.65904,1.94222,6.9365,-4.84,-0.09,4.840836705,1.91904,4.72222,5.097261642,6.65904,1.94222,6.9365,-4.74,2.78,5.495088716
17/08/2019 02:30,1.22656,2.67858,2.946055032,6.16656,1.79858,6.4235,-4.94,0.88,5.017768428,1.28656,3.82858,4.038967869,6.16656,1.79858,6.4235,-4.88,2.03,5.285385511
17/08/2019 03:00,1.07056,2.63308,2.842394941,6.01056,1.75308,6.261,-4.94,0.88,5.017768428,1.13056,3.78308,3.948399701,6.01056,1.75308,6.261,-4.88,2.03,5.285385511
17/08/2019 03:30,0.56744,2.51842,2.581555239,5.61744,1.63842,5.8515,-5.05,0.88,5.126099882,0.61744,3.66842,3.720018474,5.61744,1.63842,5.8515,-5,2.03,5.396378415
17/08/2019 04:00,-0.14408,2.37506,2.379426202,5.12592,1.49506,5.3395,-5.27,0.88,5.34296734,-0.09408,3.52506,3.526315223,5.12592,1.49506,5.3395,-5.22,2.03,5.600830296
17/08/2019 04:30,-0.38576,2.33082,2.362526751,4.97424,1.45082,5.1815,-5.36,0.88,5.431758463,-0.32576,3.48082,3.496030242,4.97424,1.45082,5.1815,-5.3,2.03,5.675464739
17/08/2019 05:00,-0.22792,2.35644,2.3674368,5.06208,1.47644,5.273,-5.29,0.88,5.362695218,-0.16792,3.50644,3.51045846,5.06208,1.47644,5.273,-5.23,2.03,5.610151513
17/08/2019 05:30,-0.98032,2.20074,2.409208138,4.69968,1.37074,4.8955,-5.68,0.83,5.740322291,-0.90032,3.29074,3.411677864,4.69968,1.37074,4.8955,-5.6,1.92,5.92
17/08/2019 06:00,-0.70864,2.24498,2.354167762,4.85136,1.41498,5.0535,-5.56,0.83,5.62161009,-0.55864,3.33498,3.381444994,4.85136,1.41498,5.0535,-5.41,1.92,5.740601014
17/08/2019 06:30,0.86776,2.46518,2.613449799,6.01776,1.75518,6.2685,-5.15,0.71,5.198711379,0.91776,3.58518,3.700783572,6.01776,1.75518,6.2685,-5.1,1.83,5.418385368
17/08/2019 07:00,2.21368,2.31024,3.199623103,6.82368,1.99024,7.108,-4.61,0.32,4.621092944,2.29368,3.82024,4.455917593,6.82368,1.99024,7.108,-4.53,1.83,4.885672932
17/08/2019 07:30,6.03816,0.38238,6.05025542,9.12816,2.66238,9.5085,-3.09,-2.28,3.840117186,6.37816,6.62238,9.19439187,9.12816,2.66238,9.5085,-2.75,3.96,4.82121354
17/08/2019 08:00,15.08432,1.48626,15.15736384,13.80432,4.02626,14.3795,1.28,-2.54,2.844292531,15.43432,7.84626,17.31421468,13.80432,4.02626,14.3795,1.63,3.82,4.153227661
17/08/2019 08:30,20.92288,1.87834,21.00702427,17.10288,4.98834,17.8155,3.82,-3.11,4.925900933,20.78288,8.68834,22.52588185,17.10288,4.98834,17.8155,3.68,3.7,5.218467208
17/08/2019 09:00,8.24984,1.94412,8.475816338,11.49984,3.35412,11.979,-3.25,-1.41,3.542682599,8.66984,5.41412,10.2214882,11.49984,3.35412,11.979,-2.83,2.06,3.500357125
17/08/2019 09:30,17.35208,3.35894,17.6741947,16.04208,4.67894,16.7105,1.31,-1.32,1.859704278,17.50208,6.07894,18.5277175,16.04208,4.67894,16.7105,1.46,1.4,2.022770377
17/08/2019 10:00,35.46312,6.19216,35.99966285,25.41312,7.41216,26.472,10.05,-1.22,10.12377894,35.55312,6.34216,36.11436467,25.41312,7.41216,26.472,10.14,-1.07,10.19629835
17/08/2019 10:30,50.86624,7.87932,51.4728866,33.18624,9.67932,34.569,17.68,-1.8,17.77139274,50.98624,7.74932,51.57178133,33.18624,9.67932,34.569,17.8,-1.93,17.90432629
17/08/2019 11:00,54.9624,7.5532,55.47897119,34.9824,10.2032,36.44,19.98,-2.65,20.15497209,55.1524,8.0532,55.73725196,34.9824,10.2032,36.44,20.17,-2.15,20.28426484
17/08/2019 11:30,49.68416,4.74538,49.91026334,31.66416,9.23538,32.9835,18.02,-4.49,18.57095851,49.48416,10.45538,50.57664542,31.66416,9.23538,32.9835,17.82,1.22,17.86171324
17/08/2019 12:00,44.07848,4.38664,44.29621891,29.50848,8.60664,30.738,14.57,-4.22,15.16882659,44.06848,10.17664,45.22825368,29.50848,8.60664,30.738,14.56,1.57,14.64440166
17/08/2019 12:30,70.58712,6.91416,70.92494003,42.59712,12.42416,44.372,27.99,-5.51,28.52718353,70.45712,11.53416,71.39497605,42.59712,12.42416,44.372,27.86,-0.89,27.8742121
17/08/2019 13:00,56.67152,7.43836,57.15759248,35.41152,10.32836,36.887,21.26,-2.89,21.45552843,56.69152,9.07836,57.41380548,35.41152,10.32836,36.887,21.28,-1.25,21.31668126
17/08/2019 13:30,52.2132,5.3976,52.49145016,33.2832,9.7076,34.67,18.93,-4.31,19.41445338,52.0732,10.6176,53.14462897,33.2832,9.7076,34.67,18.79,0.91,18.81202275
17/08/2019 14:00,59.19784,6.05312,59.50650824,37.10784,10.82312,38.654,22.09,-4.77,22.59913715,59.23784,11.36312,60.317843,37.10784,10.82312,38.654,22.13,0.54,22.13658736
17/08/2019 14:30,65.538,6.5915,65.86863682,39.948,11.6515,41.6125,25.59,-5.06,26.08546914,65.408,11.7315,66.45174607,39.948,11.6515,41.6125,25.46,0.08,25.46012569
17/08/2019 15:00,62.49728,5.59004,62.74678123,38.05728,11.10004,39.643,24.44,-5.51,25.05341693,62.34728,12.71004,63.62961921,38.05728,11.10004,39.643,24.29,1.61,24.34329887
17/08/2019 15:30,67.73616,4.16388,67.86402042,40.91616,11.93388,42.621,26.82,-7.77,27.92284549,67.28616,14.30388,68.78973986,40.91616,11.93388,42.621,26.37,2.37,26.4762875
17/08/2019 16:00,58.076,3.403,58.17561504,36.216,10.563,37.725,21.86,-7.16,23.00272158,57.816,13.673,59.41078004,36.216,10.563,37.725,21.6,3.11,21.82274272
17/08/2019 16:30,51.80688,5.39784,52.08732564,33.14688,9.66784,34.528,18.66,-4.27,19.14232222,51.77688,11.24784,52.98451856,33.14688,9.66784,34.528,18.63,1.58,18.69687942
17/08/2019 17:00,42.12472,4.96346,42.41612866,28.19472,8.22346,29.3695,13.93,-3.26,14.3063797,42.24472,10.01346,43.41527092,28.19472,8.22346,29.3695,14.05,1.79,14.16356594
17/08/2019 17:30,38.00976,4.78368,38.30959997,26.54976,7.74368,27.656,11.46,-2.96,11.83609733,38.15976,9.73368,39.38161766,26.54976,7.74368,27.656,11.61,1.99,11.77931237
17/08/2019 18:00,23.6008,3.2869,23.82858519,19.1208,5.5769,19.9175,4.48,-2.29,5.031351707,24.2208,8.1569,25.55742887,19.1208,5.5769,19.9175,5.1,2.58,5.715452738
17/08/2019 18:30,3.40304,0.84172,3.50559179,9.02304,2.63172,9.399,-5.62,-1.79,5.898177685,3.91304,5.63172,6.857707503,9.02304,2.63172,9.399,-5.11,3,5.925546388
17/08/2019 19:00,1.45416,0.55038,1.554831004,8.02416,2.34038,8.3585,-6.57,-1.79,6.809478688,1.97416,5.45038,5.796891395,8.02416,2.34038,8.3585,-6.05,3.11,6.802543642
17/08/2019 19:30,0.95312,1.92216,2.145492205,7.41312,2.16216,7.722,-6.46,-0.24,6.464456667,1.22312,4.25216,4.42457763,7.41312,2.16216,7.722,-6.19,2.09,6.533314626
17/08/2019 20:00,-2.83392,2.52594,3.796244914,5.26608,1.53594,5.4855,-8.1,0.99,8.160275731,-2.64392,2.48594,3.629078485,5.26608,1.53594,5.4855,-7.91,0.95,7.966843792
17/08/2019 20:30,-4.60904,2.25028,5.129035952,4.32096,1.26028,4.501,-8.93,0.99,8.984709233,-4.45904,2.13028,4.941774034,4.32096,1.26028,4.501,-8.78,0.87,8.822998357
17/08/2019 21:00,-5.112,2.299,5.605171273,4.248,1.239,4.425,-9.36,1.06,9.419830147,-4.952,2.109,5.382395842,4.248,1.239,4.425,-9.2,0.87,9.241044313
17/08/2019 21:30,-5.59728,2.20996,6.017762591,3.94272,1.14996,4.107,-9.54,1.06,9.598708246,-5.37728,2.11996,5.780083961,3.94272,1.14996,4.107,-9.32,0.97,9.370341509
17/08/2019 22:00,-4.73824,2.52968,5.371238144,4.18176,1.21968,4.356,-8.92,1.31,9.015680784,-4.63824,2.18968,5.129129439,4.18176,1.21968,4.356,-8.82,0.97,8.873178686
17/08/2019 22:30,-3.4448,2.6736,4.360594455,4.6752,1.3636,4.87,-8.12,1.31,8.224992401,-3.5048,2.3336,4.210618957,4.6752,1.3636,4.87,-8.18,0.97,8.237311455
17/08/2019 23:00,-3.19688,0.81216,3.298430778,4.53312,1.32216,4.722,-7.73,-0.51,7.746805793,-2.86688,4.41216,5.261763659,4.53312,1.32216,4.722,-7.4,3.09,8.01923313
17/08/2019 23:30,-2.5184,1.9188,3.166090965,4.5216,1.3188,4.71,-7.04,0.6,7.06552192,-2.3484,3.3688,4.106555247,4.5216,1.3188,4.71,-6.87,2.05,7.169337487
18/08/2019 00:00,-1.38864,2.91248,3.226586555,4.91136,1.43248,5.116,-6.3,1.48,6.47150678,-1.34864,2.63248,2.957833802,4.91136,1.43248,5.116,-6.26,1.2,6.37397835
18/08/2019 00:30,-1.56136,2.81252,3.216848427,4.56864,1.33252,4.759,-6.13,1.48,6.306131936,-1.51136,2.53252,2.949214573,4.56864,1.33252,4.759,-6.08,1.2,6.19728973
18/08/2019 01:00,-2.03128,2.74546,3.415208493,4.09872,1.19546,4.2695,-6.13,1.55,6.322926538,-2.03128,2.39546,3.140752625,4.09872,1.19546,4.2695,-6.13,1.2,6.246350935
18/08/2019 01:30,-1.58752,2.83114,3.24585481,4.39248,1.28114,4.5755,-5.98,1.55,6.177612808,-1.55752,2.55114,2.989010514,4.39248,1.28114,4.5755,-5.95,1.27,6.084028271
18/08/2019 02:00,-2.19216,2.71312,3.488063302,3.98784,1.16312,4.154,-6.18,1.55,6.371412716,-2.17216,2.43312,3.261648663,3.98784,1.16312,4.154,-6.16,1.27,6.289554833
18/08/2019 02:30,-2.32848,2.67336,3.545232404,3.85152,1.12336,4.012,-6.18,1.55,6.371412716,-2.30848,2.39336,3.325244653,3.85152,1.12336,4.012,-6.16,1.27,6.289554833
18/08/2019 03:00,-2.02168,2.71326,3.383632641,3.98832,1.16326,4.1545,-6.01,1.55,6.206657716,-2.01168,2.49326,3.203623238,3.98832,1.16326,4.1545,-6,1.33,6.145640731
18/08/2019 03:30,-1.24312,2.85284,3.111919568,4.46688,1.30284,4.653,-5.71,1.55,5.916637559,-1.23312,2.54284,2.826060898,4.46688,1.30284,4.653,-5.7,1.24,5.833318095
18/08/2019 04:00,-0.68224,2.64518,2.731744617,4.81776,1.40518,5.0185,-5.5,1.24,5.638049308,-0.61224,3.11518,3.174773102,4.81776,1.40518,5.0185,-5.43,1.71,5.692890303
18/08/2019 04:30,-0.914,0.3655,0.984370992,4.716,1.3755,4.9125,-5.63,-1.01,5.719877621,-0.564,5.2755,5.305562765,4.716,1.3755,4.9125,-5.28,3.9,6.5641755
18/08/2019 05:00,-0.77064,0.38398,0.861003281,4.77936,1.39398,4.9785,-5.55,-1.01,5.641152365,-0.42064,5.29398,5.310664954,4.77936,1.39398,4.9785,-5.2,3.9,6.5
18/08/2019 05:30,-1.42672,0.35054,1.469152222,4.49328,1.31054,4.6805,-5.92,-0.96,5.99733274,-1.05672,5.21054,5.316613984,4.49328,1.31054,4.6805,-5.55,3.9,6.783251433
18/08/2019 06:00,-0.86288,0.51166,1.003173888,4.73712,1.38166,4.9345,-5.6,-0.87,5.667177428,-0.50288,5.36166,5.385191385,4.73712,1.38166,4.9345,-5.24,3.98,6.580121579
18/08/2019 06:30,0.10928,0.53604,0.54706581,5.36928,1.56604,5.593,-5.26,-1.03,5.359897387,0.45928,5.37604,5.395622689,5.36928,1.56604,5.593,-4.91,3.81,6.214837086
18/08/2019 07:00,1.26864,0.63502,1.418695827,5.94864,1.73502,6.1965,-4.68,-1.1,4.807535751,1.61864,5.54502,5.776438544,5.94864,1.73502,6.1965,-4.33,3.81,5.767581816
18/08/2019 07:30,5.85304,1.25422,5.985912215,8.48304,2.47422,8.8365,-2.63,-1.22,2.899189542,5.99304,6.07422,8.533034457,8.48304,2.47422,8.8365,-2.49,3.6,4.377225148
18/08/2019 08:00,14.78208,2.37144,14.97109271,13.10208,3.82144,13.648,1.68,-1.45,2.219211572,14.98208,7.16144,16.60569011,13.10208,3.82144,13.648,1.88,3.34,3.832753579
18/08/2019 08:30,22.99568,3.32624,23.23499884,17.81568,5.19624,18.558,5.18,-1.87,5.507204372,23.13568,8.12624,24.52132675,17.81568,5.19624,18.558,5.32,2.93,6.073491582
18/08/2019 09:00,34.17408,4.50994,34.47038298,23.79408,6.93994,24.7855,10.38,-2.43,10.66064257,34.26408,9.35994,35.51951091,23.79408,6.93994,24.7855,10.47,2.42,10.74603648
18/08/2019 09:30,35.13016,4.25338,35.38671196,24.56016,7.16338,25.5835,10.57,-2.91,10.96325682,35.21016,9.07338,36.36043993,24.56016,7.16338,25.5835,10.65,1.91,10.81991682
18/08/2019 10:00,40.346,4.673,40.61571919,27.336,7.973,28.475,13.01,-3.3,13.4220006,40.316,9.563,41.43465729,27.336,7.973,28.475,12.98,1.59,13.07702183
18/08/2019 10:30,32.67392,4.34906,32.96208991,23.65392,6.89906,24.6395,9.02,-2.55,9.373521217,33.03392,7.52906,33.88106573,23.65392,6.89906,24.6395,9.38,0.63,9.40113291
18/08/2019 11:00,48.85008,7.77294,49.46462284,31.45008,9.17294,32.7605,17.4,-1.4,17.45623098,48.99008,7.70294,49.59196732,31.45008,9.17294,32.7605,17.54,-1.47,17.60149141
18/08/2019 11:30,53.74904,8.30722,54.38721546,34.13904,9.95722,35.5615,19.61,-1.65,19.67929369,53.77904,8.12722,54.38967593,34.13904,9.95722,35.5615,19.64,-1.83,19.72507288
18/08/2019 12:00,61.55152,8.69586,62.16275087,38.11152,11.11586,39.6995,23.44,-2.42,23.56459208,61.74152,8.60586,62.33840003,38.11152,11.11586,39.6995,23.63,-2.51,23.76293332
18/08/2019 12:30,55.07896,7.50428,55.58782288,35.08896,10.23428,36.551,19.99,-2.73,20.17555452,55.01896,8.37428,55.6526237,35.08896,10.23428,36.551,19.93,-1.86,20.01660561
18/08/2019 13:00,48.09064,5.13102,48.3635919,31.82064,9.28102,33.1465,16.27,-4.15,16.79093208,48.33064,10.58102,49.47533473,31.82064,9.28102,33.1465,16.51,1.3,16.56110202
18/08/2019 13:30,54.5548,5.7614,54.85818018,35.0448,10.2214,36.505,19.51,-4.46,20.01328809,54.2448,10.9014,55.32936697,35.0448,10.2214,36.505,19.2,0.68,19.21203789
18/08/2019 14:00,60.41568,6.04874,60.71772102,37.19568,10.84874,38.7455,23.22,-4.8,23.71093419,60.41568,11.79874,61.5570033,37.19568,10.84874,38.7455,23.22,0.95,23.23942555
18/08/2019 14:30,60.92152,6.36586,61.2532103,37.63152,10.97586,39.1995,23.29,-4.61,23.74186598,60.61152,12.00586,61.7891336,37.63152,10.97586,39.1995,22.98,1.03,23.00307153
18/08/2019 15:00,53.86672,5.70946,54.16845445,34.14672,9.95946,35.5695,19.72,-4.25,20.17277621,53.88672,10.98946,54.99588006,34.14672,9.95946,35.5695,19.74,1.03,19.76685357
18/08/2019 15:30,50.51224,5.48482,50.80914918,32.62224,9.51482,33.9815,17.89,-4.03,18.33829327,50.32224,10.83482,51.47544233,32.62224,9.51482,33.9815,17.7,1.32,17.74915209
18/08/2019 16:00,40.42648,4.58564,40.68572697,27.75648,8.09564,28.913,12.67,-3.51,13.14720503,40.64648,9.77564,41.80549574,27.75648,8.09564,28.913,12.89,1.68,12.99901919
18/08/2019 16:30,47.63464,5.29802,47.92836262,31.60464,9.21802,32.9215,16.03,-3.92,16.50234226,47.56464,10.32802,48.67302102,31.60464,9.21802,32.9215,15.96,1.11,15.99855306
18/08/2019 17:00,32.32568,4.15124,32.59113961,24.17568,7.05124,25.183,8.15,-2.9,8.650578015,32.39568,9.10124,33.64985367,24.17568,7.05124,25.183,8.22,2.05,8.471770771
18/08/2019 17:30,34.48632,4.35476,34.76018127,25.21632,7.35476,26.267,9.27,-3,9.743351579,34.70632,9.34476,35.94235924,25.21632,7.35476,26.267,9.49,1.99,9.696401394
18/08/2019 18:00,23.3732,3.1851,23.58922085,19.6632,5.7351,20.4825,3.71,-2.55,4.501844067,23.7832,8.2351,25.16858109,19.6632,5.7351,20.4825,4.12,2.5,4.819170053
18/08/2019 18:30,14.88368,2.17274,15.04143376,15.16368,4.42274,15.7955,-0.28,-2.25,2.267355288,15.43368,7.27274,17.06139577,15.16368,4.42274,15.7955,0.27,2.85,2.862760905
18/08/2019 19:00,4.39064,0.90602,4.483145308,9.86064,2.87602,10.2715,-5.47,-1.97,5.813931544,4.83064,5.86602,7.599031086,9.86064,2.87602,10.2715,-5.03,2.99,5.851580983
18/08/2019 19:30,0.39352,0.34186,0.521273681,7.58352,2.21186,7.8995,-7.19,-1.87,7.429199149,0.87352,5.20186,5.274692849,7.58352,2.21186,7.8995,-6.71,2.99,7.346032943
18/08/2019 20:00,-0.2676,0.2832,0.389630594,7.3824,2.1532,7.69,-7.65,-1.87,7.875239679,0.4124,5.3332,5.349121049,7.3824,2.1532,7.69,-6.97,3.18,7.661155265
18/08/2019 20:30,-3.2712,-0.1166,3.27327741,5.6688,1.6534,5.905,-8.94,-1.77,9.113533892,-2.7512,4.8334,5.561551672,5.6688,1.6534,5.905,-8.42,3.18,9.000488876
18/08/2019 21:00,-3.61192,-0.12556,3.614101742,5.63808,1.64444,5.873,-9.25,-1.77,9.417823528,-3.11192,4.75444,5.682318699,5.63808,1.64444,5.873,-8.75,3.11,9.286258665
18/08/2019 21:30,-3.3308,-0.0844,3.331869145,5.7792,1.6856,6.02,-9.11,-1.77,9.280355597,-2.8208,4.7956,5.563694097,5.7792,1.6856,6.02,-8.6,3.11,9.145058775
18/08/2019 22:00,-2.69136,1.97502,3.338281392,5.70864,1.66502,5.9465,-8.4,0.31,8.405718292,-2.49136,2.97502,3.880414752,5.70864,1.66502,5.9465,-8.2,1.31,8.303980973
18/08/2019 22:30,-1.42032,2.78824,3.129151834,6.19968,1.80824,6.458,-7.62,0.98,7.682759921,-1.17032,2.73824,2.977852783,6.19968,1.80824,6.458,-7.37,0.93,7.428445329
18/08/2019 23:00,-1.9104,2.7028,3.309796973,5.2896,1.5428,5.51,-7.2,1.16,7.292845809,-1.8804,2.4028,3.051123072,5.2896,1.5428,5.51,-7.17,0.86,7.221391833
18/08/2019 23:30,-1.46488,2.76316,3.127447298,5.08512,1.48316,5.297,-6.55,1.28,6.673896913,-1.45488,2.45316,2.852134254,5.08512,1.48316,5.297,-6.54,0.97,6.611542936
19/08/2019 00:00,-0.43816,2.93012,2.962699344,5.45184,1.59012,5.679,-5.89,1.34,6.040504946,-0.35816,2.68012,2.703945599,5.45184,1.59012,5.679,-5.81,1.09,5.911361941
19/08/2019 00:30,-0.81016,2.82162,2.935625768,5.07984,1.48162,5.2915,-5.89,1.34,6.040504946,-0.73016,2.57162,2.673268234,5.07984,1.48162,5.2915,-5.81,1.09,5.911361941
19/08/2019 01:00,-1.45072,2.84104,3.189999498,4.52928,1.32104,4.718,-5.98,1.52,6.170153969,-1.44072,2.50104,2.886325553,4.52928,1.32104,4.718,-5.97,1.18,6.085499158
19/08/2019 01:30,-1.64352,2.80814,3.253737582,4.41648,1.28814,4.6005,-6.06,1.52,6.247719584,-1.63352,2.46814,2.959747058,4.41648,1.28814,4.6005,-6.05,1.18,6.164000324
19/08/2019 02:00,-1.76328,2.79946,3.308494015,4.38672,1.27946,4.5695,-6.15,1.52,6.335053275,-1.77328,2.45946,3.032072798,4.38672,1.27946,4.5695,-6.16,1.18,6.272001276
19/08/2019 02:30,-1.144,2.8955,3.113303109,4.716,1.3755,4.9125,-5.86,1.52,6.053924347,-1.144,2.5555,2.799877899,4.716,1.3755,4.9125,-5.86,1.18,5.977624946
19/08/2019 03:00,-1.15936,2.89102,3.114821383,4.70064,1.37102,4.8965,-5.86,1.52,6.053924347,-1.15936,2.55102,2.802109678,4.70064,1.37102,4.8965,-5.86,1.18,5.977624946
19/08/2019 03:30,-1.03272,2.90754,3.08549825,4.75728,1.38754,4.9555,-5.79,1.52,5.986192446,-1.04272,2.56754,2.771195888,4.75728,1.38754,4.9555,-5.8,1.18,5.918817449
19/08/2019 04:00,-1.36888,2.78616,3.104274472,4.58112,1.33616,4.772,-5.95,1.45,6.124132592,-1.37888,2.44616,2.808025783,4.58112,1.33616,4.772,-5.96,1.11,6.06248299
19/08/2019 04:30,-1.7224,2.7268,3.225228674,4.3776,1.2768,4.56,-6.1,1.45,6.269968102,-1.7224,2.3868,2.943378331,4.3776,1.2768,4.56,-6.1,1.11,6.200169353
19/08/2019 05:00,-1.73832,2.68424,3.197952595,4.47168,1.30424,4.658,-6.21,1.38,6.361485676,-1.74832,2.34424,2.924394638,4.47168,1.30424,4.658,-6.22,1.04,6.30634601
19/08/2019 05:30,-2.31304,2.65078,3.518066038,4.35696,1.27078,4.5385,-6.67,1.38,6.811262732,-2.29304,2.31078,3.255416509,4.35696,1.27078,4.5385,-6.65,1.04,6.730832044
19/08/2019 06:00,-3.06176,0.88032,3.185802505,3.97824,1.16032,4.144,-7.04,-0.28,7.045565982,-2.73176,3.75032,4.639764304,3.97824,1.16032,4.144,-6.71,2.59,7.192509993
19/08/2019 06:30,-2.46968,2.14926,3.273933086,4.66032,1.35926,4.8545,-7.13,0.79,7.173632274,-2.35968,2.63926,3.540308327,4.66032,1.35926,4.8545,-7.02,1.28,7.135741027
19/08/2019 07:00,-0.05536,2.73802,2.738579604,6.16464,1.79802,6.4215,-6.22,0.94,6.29062795,-0.01536,2.58802,2.588065581,6.16464,1.79802,6.4215,-6.18,0.79,6.230288918
19/08/2019 07:30,3.21704,3.17122,4.517298158,8.26704,2.41122,8.6115,-5.05,0.76,5.106867925,3.26704,3.10122,4.504566111,8.26704,2.41122,8.6115,-5,0.69,5.047385462
19/08/2019 08:00,7.00456,0.28508,7.010358864,10.71456,3.12508,11.161,-3.71,-2.84,4.67222645,7.32456,5.41508,9.108911603,10.71456,3.12508,11.161,-3.39,2.29,4.0909901
19/08/2019 08:30,12.13024,2.21382,12.33060102,13.59024,3.96382,14.1565,-1.46,-1.75,2.279056822,12.24024,3.84382,12.82959187,13.59024,3.96382,14.1565,-1.35,-0.12,1.35532284
19/08/2019 09:00,12.21352,0.97436,12.2523242,14.00352,4.08436,14.587,-1.79,-3.11,3.588342236,12.79352,4.64436,13.61044576,14.00352,4.08436,14.587,-1.21,0.56,1.333304166
19/08/2019 09:30,19.19672,1.71696,19.27334975,17.64672,5.14696,18.382,1.55,-3.43,3.76396068,19.55672,5.88696,20.42355491,17.64672,5.14696,18.382,1.91,0.74,2.048340792
19/08/2019 10:00,41.50904,3.91472,41.69323008,28.43904,8.29472,29.624,13.07,-4.38,13.78438609,41.76904,7.86472,42.50301781,28.43904,8.29472,29.624,13.33,-0.43,13.33693368
19/08/2019 10:30,42.42264,3.26952,42.54844469,29.07264,8.47952,30.284,13.35,-5.21,14.33061757,42.60264,7.69952,43.29281168,29.07264,8.47952,30.284,13.53,-0.78,13.55246472
19/08/2019 11:00,51.57128,3.62454,51.69849332,33.34128,9.72454,34.7305,18.23,-6.1,19.22349864,51.52128,9.88454,52.46090377,33.34128,9.72454,34.7305,18.18,0.16,18.18070406
19/08/2019 11:30,51.46568,2.08374,51.50784591,33.23568,9.69374,34.6205,18.23,-7.61,19.75461971,51.24568,11.01374,52.41585817,33.23568,9.69374,34.6205,18.01,1.32,18.05830834
19/08/2019 12:00,47.63864,4.15252,47.81927899,31.20864,9.10252,32.509,16.43,-4.95,17.15946969,47.56864,7.57252,48.16760914,31.20864,9.10252,32.509,16.36,-1.53,16.43138765
19/08/2019 12:30,53.03184,2.53512,53.09239952,33.65184,9.81512,35.054,19.38,-7.28,20.70224142,52.80184,10.90512,53.91619376,33.65184,9.81512,35.054,19.15,1.09,19.1809958
19/08/2019 13:00,46.89352,2.18186,46.94425131,30.86352,9.00186,32.1495,16.03,-6.82,17.42048507,46.49352,10.14186,47.58681252,30.86352,9.00186,32.1495,15.63,1.14,15.67151875
19/08/2019 13:30,47.40384,2.05612,47.44841068,31.08384,9.06612,32.379,16.32,-7.01,17.76182705,47.30384,10.35612,48.42419334,31.08384,9.06612,32.379,16.22,1.29,16.27121692
19/08/2019 14:00,46.58056,2.04058,46.62523498,30.79056,8.98058,32.0735,15.79,-6.94,17.24783175,46.56056,10.65058,47.76317202,30.79056,8.98058,32.0735,15.77,1.67,15.8581777
19/08/2019 14:30,20.63928,-0.63396,20.64901412,17.60928,5.13604,18.343,3.03,-5.77,6.517192647,20.97928,7.40604,22.2481374,17.60928,5.13604,18.343,3.37,2.27,4.06322532
19/08/2019 15:00,39.91416,1.01288,39.92700958,27.40416,7.99288,28.546,12.51,-6.98,14.32551919,40.20416,9.37288,41.28226448,27.40416,7.99288,28.546,12.8,1.38,12.8741757
19/08/2019 15:30,17.14576,-0.79082,17.16398795,16.14576,4.70918,16.8185,1,-5.5,5.590169944,17.53576,7.15918,18.94087477,16.14576,4.70918,16.8185,1.39,2.45,2.816842204
19/08/2019 16:00,32.16992,0.95706,32.18415319,23.74992,6.92706,24.7395,8.42,-5.97,10.32169075,32.20992,8.98706,33.4401883,23.74992,6.92706,24.7395,8.46,2.06,8.707192429
19/08/2019 16:30,35.04192,3.61806,35.22820625,25.02192,7.29806,26.0645,10.02,-3.68,10.67439928,34.91192,7.48806,35.70592669,25.02192,7.29806,26.0645,9.89,0.19,9.891824907
19/08/2019 17:00,26.99432,3.42626,27.21089065,21.24432,6.19626,22.1295,5.75,-2.77,6.382429005,26.95432,5.50626,27.51098446,21.24432,6.19626,22.1295,5.71,-0.69,5.751538924
19/08/2019 17:30,26.67592,3.60006,26.91774767,20.84592,6.08006,21.7145,5.83,-2.48,6.335558381,26.61592,6.78006,27.46591362,20.84592,6.08006,21.7145,5.77,0.7,5.812305911
19/08/2019 18:00,13.99216,2.38438,14.1938652,14.55216,4.24438,15.1585,-0.56,-1.86,1.942472651,14.13216,5.26438,15.08083695,14.55216,4.24438,15.1585,-0.42,1.02,1.103086579
19/08/2019 18:30,11.47776,2.38768,11.7234803,13.63776,3.97768,14.206,-2.16,-1.59,2.68210738,11.49776,4.99768,12.53695698,13.63776,3.97768,14.206,-2.14,1.02,2.370653918
19/08/2019 19:00,6.03536,1.54698,6.230466873,10.75536,3.13698,11.2035,-4.72,-1.59,4.980612412,6.14536,4.27698,7.487189556,10.75536,3.13698,11.2035,-4.61,1.14,4.748863022
19/08/2019 19:30,-0.67344,0.61858,0.914419297,7.12656,2.07858,7.4235,-7.8,-1.46,7.9354647,-0.29344,3.48858,3.50089952,7.12656,2.07858,7.4235,-7.42,1.41,7.552780945
19/08/2019 20:00,-5.27736,0.11702,5.278657239,4.65264,1.35702,4.8465,-9.93,-1.24,10.00712246,-5.01736,2.86702,5.778728671,4.65264,1.35702,4.8465,-9.67,1.51,9.787185499
19/08/2019 20:30,-6.99336,-0.16348,6.995270531,3.89664,1.13652,4.059,-10.89,-1.3,10.96731964,-6.66336,2.76652,7.214845764,3.89664,1.13652,4.059,-10.56,1.63,10.68505966
19/08/2019 21:00,-7.65016,-0.17838,7.652239375,3.63984,1.06162,3.7915,-11.29,-1.24,11.35789153,-7.23016,2.69162,7.714922673,3.63984,1.06162,3.7915,-10.87,1.63,10.99153311
19/08/2019 21:30,-7.9784,-0.1262,7.979398035,3.2016,0.9338,3.335,-11.18,-1.06,11.23013802,-7.8184,2.5638,8.228028257,3.2016,0.9338,3.335,-11.02,1.63,11.13989677
19/08/2019 22:00,-7.4344,-0.0467,7.434546674,3.1656,0.9233,3.2975,-10.6,-0.97,10.64428955,-7.0144,2.4733,7.437675729,3.1656,0.9233,3.2975,-10.18,1.55,10.2973249
19/08/2019 22:30,-6.71144,0.25458,6.71626666,3.23856,0.94458,3.3735,-9.95,-0.69,9.973895929,-6.29144,2.49458,6.767949959,3.23856,0.94458,3.3735,-9.53,1.55,9.655226564
19/08/2019 23:00,-5.17768,1.04776,5.282629194,3.59232,1.04776,3.742,-8.77,0,8.77,-4.96768,2.65776,5.633962442,3.59232,1.04776,3.742,-8.56,1.61,8.710091848
19/08/2019 23:30,-4.29672,1.06554,4.426870029,3.65328,1.06554,3.8055,-7.95,0,7.95,-4.08672,2.76554,4.934520428,3.65328,1.06554,3.8055,-7.74,1.7,7.924493675
20/08/2019 00:00,-3.79912,1.73734,4.177518767,3.59088,1.04734,3.7405,-7.39,0.69,7.422142548,-3.57912,2.84734,4.573559341,3.59088,1.04734,3.7405,-7.17,1.8,7.392489432
20/08/2019 00:30,-5.57712,0.98834,5.664016547,1.02288,0.29834,1.0655,-6.6,0.69,6.635970163,-5.27712,2.17834,5.709042008,1.02288,0.29834,1.0655,-6.3,1.88,6.574526599
20/08/2019 01:00,-5.16592,0.99744,5.261332151,1.05408,0.30744,1.098,-6.22,0.69,6.25815468,-4.97592,2.12744,5.411633838,1.05408,0.30744,1.098,-6.03,1.82,6.298674464
20/08/2019 01:30,-5.43696,0.30422,5.445464521,1.04304,0.30422,1.0865,-6.48,0,6.48,-5.19696,2.12422,5.614330223,1.04304,0.30422,1.0865,-6.24,1.82,6.5
20/08/2019 02:00,-5.30304,0.30828,5.311993016,1.05696,0.30828,1.101,-6.36,0,6.36,-5.10304,2.12828,5.529068005,1.05696,0.30828,1.101,-6.16,1.82,6.423239058
20/08/2019 02:30,-5.51264,0.30548,5.521097518,1.04736,0.30548,1.091,-6.56,0,6.56,-5.29264,2.12548,5.703481691,1.04736,0.30548,1.091,-6.34,1.82,6.59605943
20/08/2019 03:00,-5.57176,0.30282,5.579982926,1.03824,0.30282,1.0815,-6.61,0,6.61,-5.36176,2.02282,5.730643162,1.03824,0.30282,1.0815,-6.4,1.72,6.627095895
20/08/2019 03:30,-5.61208,0.29106,5.619622572,0.99792,0.29106,1.0395,-6.61,0,6.61,-5.40208,2.01106,5.76427191,0.99792,0.29106,1.0395,-6.4,1.72,6.627095895
20/08/2019 04:00,-5.78424,-2.47582,6.291829388,0.90576,0.26418,0.9435,-6.69,-2.74,7.229363734,-5.59424,2.15418,5.994665349,0.90576,0.26418,0.9435,-6.5,1.89,6.769202316
20/08/2019 04:30,-5.5732,0.2674,5.579611187,0.9168,0.2674,0.955,-6.49,0,6.49,-5.4132,2.7774,6.084133874,0.9168,0.2674,0.955,-6.33,2.51,6.809478688
20/08/2019 05:00,-6.28224,2.28768,6.685807296,0.67776,0.19768,0.706,-6.96,2.09,7.267028278,-6.11224,2.51768,6.61046068,0.67776,0.19768,0.706,-6.79,2.32,7.175409396
20/08/2019 05:30,-7.07552,-1.47536,7.227701599,0.56448,0.16464,0.588,-7.64,-1.64,7.814038648,-6.68552,2.75464,7.230782752,0.56448,0.16464,0.588,-7.25,2.59,7.698740157
20/08/2019 06:00,-7.0664,1.1273,7.155753926,0.5736,0.1673,0.5975,-7.64,0.96,7.700077922,-6.8564,1.5673,7.033253177,0.5736,0.1673,0.5975,-7.43,1.4,7.560747318
20/08/2019 06:30,-6.6656,1.4292,6.817098796,1.0944,0.3192,1.14,-7.76,1.11,7.838985904,-6.5456,1.1492,6.645715913,1.0944,0.3192,1.14,-7.64,0.83,7.68495283
20/08/2019 07:00,-6.30344,1.29608,6.435307234,1.66656,0.48608,1.736,-7.97,0.81,8.011054862,-6.12344,1.31608,6.263272627,1.66656,0.48608,1.736,-7.79,0.83,7.834092162
20/08/2019 07:30,-4.62544,1.59258,4.891932772,2.85456,0.83258,2.9735,-7.48,0.76,7.518510491,-4.36544,1.52258,4.623344704,2.85456,0.83258,2.9735,-7.22,0.69,7.252895973
20/08/2019 08:00,-0.69576,2.12332,2.234405917,4.91424,1.43332,5.119,-5.61,0.69,5.652273879,-0.49576,1.43332,1.516635817,4.91424,1.43332,5.119,-5.41,0,5.41
20/08/2019 08:30,3.08736,-0.95202,3.230810092,6.98736,2.03798,7.2785,-3.9,-2.99,4.914275125,3.33736,3.15798,4.59465009,6.98736,2.03798,7.2785,-3.65,1.12,3.817970665
20/08/2019 09:00,5.68192,-1.20944,5.809213372,8.40192,2.45056,8.752,-2.72,-3.66,4.560043859,6.22192,4.23056,7.523956831,8.40192,2.45056,8.752,-2.18,1.78,2.814391586
20/08/2019 09:30,4.6576,-1.4557,4.879784857,7.5576,2.2043,7.8725,-2.9,-3.66,4.669646668,5.1676,3.5743,6.283288172,7.5576,2.2043,7.8725,-2.39,1.37,2.754813968
20/08/2019 10:00,5.91528,-1.39346,6.077192464,8.04528,2.34654,8.3805,-2.13,-3.74,4.304009758,6.47528,3.71654,7.466051209,8.04528,2.34654,8.3805,-1.57,1.37,2.083698635
20/08/2019 10:30,8.45688,-0.98466,8.514010492,9.68688,2.82534,10.0905,-1.23,-3.81,4.003623359,8.76688,4.19534,9.719005229,9.68688,2.82534,10.0905,-0.92,1.37,1.650242406
20/08/2019 11:00,9.76664,-1.04598,9.822491082,9.95664,2.90402,10.3715,-0.19,-3.95,3.95456698,10.24664,4.27402,11.10229158,9.95664,2.90402,10.3715,0.29,1.37,1.400357097
20/08/2019 11:30,26.69592,0.56756,26.70195253,17.06592,4.97756,17.777,9.63,-4.41,10.59174207,26.47592,5.80756,27.10538863,17.06592,4.97756,17.777,9.41,0.83,9.446533756
20/08/2019 12:00,32.56176,0.93468,32.57517216,19.90176,5.80468,20.731,12.66,-4.87,13.56438351,32.65176,6.58468,33.30908948,19.90176,5.80468,20.731,12.75,0.78,12.77383654
20/08/2019 12:30,27.44376,0.72318,27.45328673,17.87376,5.21318,18.6185,9.57,-4.49,10.57095076,27.70376,6.14318,28.37669781,17.87376,5.21318,18.6185,9.83,0.93,9.873894875
20/08/2019 13:00,33.57328,1.04304,33.58947845,20.51328,5.98304,21.368,13.06,-4.94,13.96306557,33.61328,6.46304,34.22898594,20.51328,5.98304,21.368,13.1,0.48,13.10879094
20/08/2019 13:30,44.40936,1.61148,44.43858822,24.75936,7.22148,25.791,19.65,-5.61,20.43513151,44.22936,6.28148,44.67318297,24.75936,7.22148,25.791,19.47,-0.94,19.49267811
20/08/2019 14:00,32.4456,0.5958,32.45106989,19.1856,5.5958,19.985,13.26,-5,14.1713655,32.5356,5.9758,33.07983454,19.1856,5.5958,19.985,13.35,0.38,13.35540714
20/08/2019 14:30,40.3724,0.9307,40.38312623,22.8024,6.6507,23.7525,17.57,-5.72,18.47764325,40.2824,5.6707,40.67958442,22.8024,6.6507,23.7525,17.48,-0.98,17.50744984
20/08/2019 15:00,31.53312,0.23216,31.53397462,18.69312,5.45216,19.472,12.84,-5.22,13.86051947,31.61312,4.65216,31.95359055,18.69312,5.45216,19.472,12.92,-0.8,12.94474411
20/08/2019 15:30,40.62904,0.87972,40.63856295,23.27904,6.78972,24.249,17.35,-5.91,18.32895523,40.60904,5.90972,41.03679959,23.27904,6.78972,24.249,17.33,-0.88,17.35232837
20/08/2019 16:00,31.4192,0.4006,31.42175375,19.5792,5.7106,20.395,11.84,-5.31,12.97619744,31.5192,4.6906,31.86630975,19.5792,5.7106,20.395,11.94,-1.02,11.98348864
20/08/2019 16:30,29.14016,0.68088,29.14811353,18.62016,5.43088,19.396,10.52,-4.75,11.54265567,29.19016,6.21088,29.84360017,18.62016,5.43088,19.396,10.57,0.78,10.59874049
20/08/2019 17:00,20.52512,0.00816,20.52512162,14.56512,4.24816,15.172,5.96,-4.24,7.314314732,20.77512,5.31816,21.4450096,14.56512,4.24816,15.172,6.21,1.07,6.301507756
20/08/2019 17:30,14.04288,-0.06916,14.0430503,11.52288,3.36084,12.003,2.52,-3.43,4.256207232,14.05288,4.99084,14.91281061,11.52288,3.36084,12.003,2.53,1.63,3.009617916
20/08/2019 18:00,7.41648,-0.62686,7.442924764,9.09648,2.65314,9.4755,-1.68,-3.28,3.685213698,8.14648,4.79314,9.451948341,9.09648,2.65314,9.4755,-0.95,2.14,2.341388477
20/08/2019 18:30,2.77232,-0.93724,2.926461515,7.07232,2.06276,7.367,-4.3,-3,5.243090692,3.22232,4.20276,5.295898205,7.07232,2.06276,7.367,-3.85,2.14,4.404781493
20/08/2019 19:00,-2.57368,-1.39024,2.925165978,4.69632,1.36976,4.892,-7.27,-2.76,7.77627803,-2.14368,3.64976,4.232742846,4.69632,1.36976,4.892,-6.84,2.28,7.209993065
20/08/2019 19:30,-6.99832,-1.89326,7.249890775,2.73168,0.79674,2.8455,-9.73,-2.69,10.09499876,-6.54832,3.19674,7.286950079,2.73168,0.79674,2.8455,-9.28,2.4,9.585322112
20/08/2019 20:00,-9.40808,-2.08694,9.6367675,1.62192,0.47306,1.6895,-11.03,-2.56,11.32318418,-8.89808,3.08306,9.41706359,1.62192,0.47306,1.6895,-10.52,2.61,10.83893445
20/08/2019 20:30,-10.66176,-2.11718,10.86993916,1.03824,0.30282,1.0815,-11.7,-2.42,11.94765249,-10.24176,2.99282,10.67008057,1.03824,0.30282,1.0815,-11.28,2.69,11.59631407
20/08/2019 21:00,-11.27992,-2.15456,11.48384622,0.91008,0.26544,0.948,-12.19,-2.42,12.42789202,-10.50992,2.95544,10.91755669,0.91008,0.26544,0.948,-11.42,2.69,11.73254022
20/08/2019 21:30,-10.87,-2.0175,11.05564138,0.9,0.2625,0.9375,-11.77,-2.28,11.98879894,-10.29,3.0425,10.73037307,0.9,0.2625,0.9375,-11.19,2.78,11.53015611
20/08/2019 22:00,-10.0004,-1.8147,10.16371666,0.9096,0.2653,0.9475,-10.91,-2.08,11.1065071,-9.3704,3.3553,9.953011316,0.9096,0.2653,0.9475,-10.28,3.09,10.73436072
20/08/2019 22:30,-9.13232,-1.66526,9.282906843,0.90768,0.26474,0.9455,-10.04,-1.93,10.22382023,-8.41232,3.56474,9.136437985,0.90768,0.26474,0.9455,-9.32,3.3,9.886981339
20/08/2019 23:00,-8.21848,-1.45414,8.346133036,0.91152,0.26586,0.9495,-9.13,-1.72,9.290602779,-7.70848,3.56586,8.493292733,0.91152,0.26586,0.9495,-8.62,3.3,9.230081256
20/08/2019 23:30,-7.3624,-1.4582,7.505416777,0.8976,0.2618,0.935,-8.26,-1.72,8.437179624,-6.6624,3.7418,7.641246037,0.8976,0.2618,0.935,-7.56,3.48,8.322499625
21/08/2019 00:00,-6.7252,-1.2661,6.8433416,0.9048,0.2639,0.9425,-7.63,-1.53,7.781889231,-6.2452,3.8639,7.343857723,0.9048,0.2639,0.9425,-7.15,3.6,8.005154589
21/08/2019 00:30,-4.30656,-0.69608,4.362451879,3.13344,0.91392,3.264,-7.44,-1.61,7.612207301,-3.74656,4.51392,5.866190041,3.13344,0.91392,3.264,-6.88,3.6,7.764946877
21/08/2019 01:00,-3.896,-0.5855,3.939749516,3.204,0.9345,3.3375,-7.1,-1.52,7.260881489,-3.436,4.5345,5.689269395,3.204,0.9345,3.3375,-6.64,3.6,7.553118561
21/08/2019 01:30,-3.82544,-0.56492,3.866927178,3.27456,0.95508,3.411,-7.1,-1.52,7.260881489,-3.36544,4.55508,5.663474216,3.27456,0.95508,3.411,-6.64,3.6,7.553118561
21/08/2019 02:00,-3.54936,-0.51648,3.586740582,3.44064,1.00352,3.584,-6.99,-1.52,7.153355856,-3.04936,4.71352,5.613899465,3.44064,1.00352,3.584,-6.49,3.71,7.475573557
21/08/2019 02:30,-3.18248,-0.33364,3.19992103,3.58752,1.04636,3.737,-6.77,-1.38,6.90921848,-2.75248,4.75636,5.49537138,3.58752,1.04636,3.737,-6.34,3.71,7.345726649
21/08/2019 03:00,-2.79424,-0.27582,2.807820124,3.78576,1.10418,3.9435,-6.58,-1.38,6.723154022,-2.37424,4.81418,5.367806316,3.78576,1.10418,3.9435,-6.16,3.71,7.190945696
21/08/2019 03:30,-2.75488,-0.26434,2.767533098,3.82512,1.11566,3.9845,-6.58,-1.38,6.723154022,-2.33488,4.82566,5.360844994,3.82512,1.11566,3.9845,-6.16,3.71,7.190945696
21/08/2019 04:00,-2.55664,-0.25902,2.569727505,3.84336,1.12098,4.0035,-6.4,-1.38,6.547090957,-2.12664,4.89098,5.333318203,3.84336,1.12098,4.0035,-5.97,3.77,7.060722343
21/08/2019 04:30,-2.63392,-0.26406,2.647123392,3.82608,1.11594,3.9855,-6.46,-1.38,6.605755067,-2.20392,4.88594,5.360006814,3.82608,1.11594,3.9855,-6.03,3.77,7.111525856
21/08/2019 05:00,-2.76752,-0.27386,2.781036902,3.79248,1.10614,3.9505,-6.56,-1.38,6.703581132,-2.34752,4.87614,5.411801128,3.79248,1.10614,3.9505,-6.14,3.77,7.205032963
21/08/2019 05:30,-3.29104,-0.35822,3.310478191,3.70896,1.08178,3.8635,-7,-1.44,7.146579601,-2.83104,4.74178,5.522613969,3.70896,1.08178,3.8635,-6.54,3.66,7.494477967
21/08/2019 06:00,-2.99352,0.55814,3.045107921,3.93648,1.14814,4.1005,-6.93,-0.59,6.955070093,-2.51352,4.29814,4.979135492,3.93648,1.14814,4.1005,-6.45,3.15,7.178091668
21/08/2019 06:30,-2.00904,0.49528,2.069189213,4.92096,1.43528,5.126,-6.93,-0.94,6.993461232,-1.52904,4.23528,4.502839104,4.92096,1.43528,5.126,-6.45,2.8,7.031536105
21/08/2019 07:00,-0.7616,0.1087,0.769318042,5.8584,1.7087,6.1025,-6.62,-1.6,6.810609371,-0.1716,4.6987,4.701832435,5.8584,1.7087,6.1025,-6.03,2.99,6.730601756
21/08/2019 07:30,2.57704,-1.96128,3.238480261,8.08704,2.35872,8.424,-5.51,-4.32,7.001606958,3.47704,7.08872,7.895553078,8.08704,2.35872,8.424,-4.61,4.73,6.604922407
21/08/2019 08:00,5.44056,-1.78692,5.726497725,9.85056,2.87308,10.261,-4.41,-4.66,6.415894326,6.27056,7.26308,9.595428797,9.85056,2.87308,10.261,-3.58,4.39,5.664671217
21/08/2019 08:30,16.03912,-0.68984,16.0539481,15.42912,4.50016,16.072,0.61,-5.19,5.22572483,16.63912,8.21016,18.55443455,15.42912,4.50016,16.072,1.21,3.71,3.902332636
21/08/2019 09:00,26.38496,1.93978,26.45616867,20.84496,6.07978,21.7135,5.54,-4.14,6.916010411,26.94496,7.88978,28.0763156,20.84496,6.07978,21.7135,6.1,1.81,6.36286885
21/08/2019 09:30,20.90456,1.99758,20.99978463,18.09456,5.27758,18.8485,2.81,-3.28,4.319085551,21.13456,6.12758,22.00492815,18.09456,5.27758,18.8485,3.04,0.85,3.156596268
21/08/2019 10:00,22.40944,1.86192,22.48665709,18.82944,5.49192,19.614,3.58,-3.63,5.098362482,22.61944,6.67192,23.58290869,18.82944,5.49192,19.614,3.79,1.18,3.969445805
21/08/2019 10:30,25.52184,1.72762,25.58024605,20.15184,5.87762,20.9915,5.37,-4.15,6.786707596,25.69184,6.94762,26.61465886,20.15184,5.87762,20.9915,5.54,1.07,5.642384248
21/08/2019 11:00,29.16288,1.98834,29.23058443,21.90288,6.38834,22.8155,7.26,-4.4,8.489263808,29.22288,7.39834,30.1448528,21.90288,6.38834,22.8155,7.32,1.01,7.389350445
21/08/2019 11:30,59.02664,4.84402,59.22506867,36.35664,10.60402,37.8715,22.67,-5.76,23.39030782,59.01664,8.95402,59.69202854,36.35664,10.60402,37.8715,22.66,-1.65,22.7199934
21/08/2019 12:00,60.21536,5.52948,60.46870868,37.09536,10.81948,38.641,23.12,-5.29,23.71747246,60.50536,8.83948,61.14764914,37.09536,10.81948,38.641,23.41,-1.98,23.49358423
21/08/2019 12:30,63.44408,5.78994,63.70772867,38.91408,11.34994,40.5355,24.53,-5.56,25.15222654,63.87408,9.12994,64.52328185,38.91408,11.34994,40.5355,24.96,-2.22,25.05853148
21/08/2019 13:00,55.1232,4.7626,55.32855987,34.6032,10.0926,36.045,20.52,-5.33,21.20092687,55.5132,8.0526,56.09420417,34.6032,10.0926,36.045,20.91,-2.04,21.00927652
21/08/2019 13:30,42.8548,3.8739,43.02953618,28.7448,8.3839,29.9425,14.11,-4.51,14.81324407,43.0248,6.8839,43.57202651,28.7448,8.3839,29.9425,14.28,-1.5,14.35856539
21/08/2019 14:00,40.65752,3.78886,40.83367964,27.76752,8.09886,28.9245,12.89,-4.31,13.59147527,40.90752,6.84886,41.47688604,27.76752,8.09886,28.9245,13.14,-1.25,13.19932195
21/08/2019 14:30,50.37744,4.72092,50.59815754,32.19744,9.39092,33.539,18.18,-4.67,18.77022376,50.34744,7.85092,50.95587954,32.19744,9.39092,33.539,18.15,-1.54,18.21521617
21/08/2019 15:00,35.34888,3.25884,35.49877963,25.05888,7.30884,26.103,10.29,-4.05,11.05832718,35.84888,6.44884,36.42430143,25.05888,7.30884,26.103,10.79,-0.86,10.82421822
21/08/2019 15:30,27.26392,2.69406,27.39670223,21.13392,6.16406,22.0145,6.13,-3.47,7.043990346,27.71392,5.24406,28.20570026,21.13392,6.16406,22.0145,6.58,-0.92,6.644004816
21/08/2019 16:00,14.43728,1.30504,14.49614374,14.89728,4.34504,15.518,-0.46,-3.04,3.074605666,15.11728,5.08504,15.94960145,14.89728,4.34504,15.518,0.22,0.74,0.772010363
21/08/2019 16:30,7.41712,0.17916,7.419283483,11.75712,3.42916,12.247,-4.34,-3.25,5.422001475,7.83712,4.35916,8.967871866,11.75712,3.42916,12.247,-3.92,0.93,4.028808757
21/08/2019 17:00,21.21432,1.96876,21.30547791,18.54432,5.40876,19.317,2.67,-3.44,4.354595274,21.56432,6.33876,22.47664956,18.54432,5.40876,19.317,3.02,0.93,3.159952531
21/08/2019 17:30,13.04112,1.28866,13.10463488,14.60112,4.25866,15.2095,-1.56,-2.97,3.35477272,13.09112,5.48866,14.1951686,14.60112,4.25866,15.2095,-1.51,1.23,1.947562579
21/08/2019 18:00,1.54104,-0.11678,1.545458459,9.13104,2.66322,9.5115,-7.59,-2.78,8.083099653,2.04104,4.31322,4.771761839,9.13104,2.66322,9.5115,-7.09,1.65,7.279464266
21/08/2019 18:30,4.26672,0.52946,4.299445017,10.38672,3.02946,10.8195,-6.12,-2.5,6.610930343,4.57672,4.67946,6.545510817,10.38672,3.02946,10.8195,-5.81,1.65,6.039751651
21/08/2019 19:00,-0.04664,-0.11902,0.127832116,8.16336,2.38098,8.5035,-8.21,-2.5,8.582196688,0.36336,4.12098,4.136968292,8.16336,2.38098,8.5035,-7.8,1.74,7.991720716
21/08/2019 19:30,-2.59288,-0.59334,2.659902075,6.53712,1.90666,6.8095,-9.13,-2.5,9.466092119,-2.13288,3.74666,4.311222361,6.53712,1.90666,6.8095,-8.67,1.84,8.863097653
21/08/2019 20:00,-4.98712,-0.83166,5.055988949,5.10288,1.48834,5.3155,-10.09,-2.32,10.3532845,-4.51712,3.50834,5.719512449,5.10288,1.48834,5.3155,-9.62,2.02,9.829791453
21/08/2019 20:30,-6.66056,-1.00308,6.735668415,4.30944,1.25692,4.489,-10.97,-2.26,11.20037946,-6.35056,3.27692,7.146174991,4.30944,1.25692,4.489,-10.66,2.02,10.84970046
21/08/2019 21:00,-7.42312,-1.06466,7.499080707,3.92688,1.14534,4.0905,-11.35,-2.21,11.56315701,-6.81312,3.26534,7.555200159,3.92688,1.14534,4.0905,-10.74,2.12,10.94723709
21/08/2019 21:30,-6.68528,-0.79654,6.732565978,4.19472,1.22346,4.3695,-10.88,-2.02,11.06592969,-6.36528,3.34346,7.189959266,4.19472,1.22346,4.3695,-10.56,2.12,10.770701
21/08/2019 22:00,-5.89288,-0.79584,5.946376712,4.19712,1.22416,4.372,-10.09,-2.02,10.2902138,-5.44288,3.41416,6.425062739,4.19712,1.22416,4.372,-9.64,2.19,9.885630986
21/08/2019 22:30,-4.79368,0.57476,4.828013774,4.33632,1.26476,4.517,-9.13,-0.69,9.15603626,-4.51368,2.47476,5.147595963,4.33632,1.26476,4.517,-8.85,1.21,8.932334521
21/08/2019 23:00,-3.97176,0.59282,4.015758092,4.39824,1.28282,4.5815,-8.37,-0.69,8.398392703,-3.83176,2.49282,4.571272935,4.39824,1.28282,4.5815,-8.23,1.21,8.318473418
21/08/2019 23:30,-2.92776,1.32482,3.213553586,4.54224,1.32482,4.7315,-7.47,0,7.47,-2.78776,2.62482,3.829005857,4.54224,1.32482,4.7315,-7.33,1.3,7.444387147
22/08/2019 00:00,-2.14272,-1.18246,2.447337461,4.75728,1.38754,4.9555,-6.9,-2.57,7.363076803,-1.82272,3.73754,4.15830656,4.75728,1.38754,4.9555,-6.58,2.35,6.987052311
22/08/2019 00:30,-1.39408,-1.09244,1.771125123,5.06592,1.47756,5.277,-6.46,-2.57,6.952445613,-0.86408,5.35756,5.426793105,5.06592,1.47756,5.277,-5.93,3.88,7.086557698
22/08/2019 01:00,-0.84896,-0.84928,1.200837041,5.35104,1.56072,5.574,-6.2,-2.41,6.651924534,-0.32896,5.53072,5.540494418,5.35104,1.56072,5.574,-5.68,3.97,6.929884559
22/08/2019 01:30,-1.28592,-1.01756,1.639822734,5.01408,1.46244,5.223,-6.3,-2.48,6.770553892,-0.80592,5.38244,5.442441309,5.01408,1.46244,5.223,-5.82,3.92,7.017036411
22/08/2019 02:00,-1.58952,-1.07986,1.921632496,4.80048,1.40014,5.0005,-6.39,-2.48,6.854378163,-1.09952,5.32014,5.432571569,4.80048,1.40014,5.0005,-5.9,3.92,7.083530193
22/08/2019 02:30,-1.96112,-1.15616,2.276553887,4.53888,1.32384,4.728,-6.5,-2.48,6.9570396,-1.46112,5.24384,5.443595283,4.53888,1.32384,4.728,-6,3.92,7.167035649
22/08/2019 03:00,-2.0672,-1.1346,2.358099447,4.3728,1.2754,4.555,-6.44,-2.41,6.876168992,-1.6272,5.1954,5.444259454,4.3728,1.2754,4.555,-6,3.92,7.167035649
22/08/2019 03:30,-2.12864,-1.15252,2.420621945,4.31136,1.25748,4.491,-6.44,-2.41,6.876168992,-1.61864,5.17748,5.42460087,4.31136,1.25748,4.491,-5.93,3.92,7.108537121
22/08/2019 04:00,-1.1092,-0.9806,1.480507008,4.9008,1.4294,5.105,-6.01,-2.41,6.475198839,-0.6292,5.3994,5.435937178,4.9008,1.4294,5.105,-5.53,3.97,6.807481179
22/08/2019 04:30,-0.62544,-0.87742,1.077516148,5.25456,1.53258,5.4735,-5.88,-2.41,6.354722653,-0.13544,5.50258,5.504246601,5.25456,1.53258,5.4735,-5.39,3.97,6.694251265
22/08/2019 05:00,-0.88216,-0.99688,1.331155889,5.18784,1.51312,5.404,-6.07,-2.51,6.568485366,-0.40216,5.37312,5.388149144,5.18784,1.51312,5.404,-5.59,3.86,6.793209845
22/08/2019 05:30,-0.93872,-0.95796,1.341224291,5.32128,1.55204,5.543,-6.26,-2.51,6.744456983,-0.42872,5.41204,5.428994179,5.32128,1.55204,5.543,-5.75,3.86,6.925467493
22/08/2019 06:00,-1.67352,-1.01186,1.955640522,4.89648,1.42814,5.1005,-6.57,-2.44,7.008459174,-1.06352,5.34814,5.452859456,4.89648,1.42814,5.1005,-5.96,3.92,7.13358255
22/08/2019 06:30,-2.45128,-1.30954,2.779148907,4.93872,1.44046,5.1445,-7.39,-2.75,7.88508719,-1.93128,4.96046,5.323157508,4.93872,1.44046,5.1445,-6.87,3.52,7.719281055
22/08/2019 07:00,-1.22344,-1.38392,1.84717081,5.98656,1.74608,6.236,-7.21,-3.13,7.860089058,-0.66344,4.95608,5.000288152,5.98656,1.74608,6.236,-6.65,3.21,7.38421289
22/08/2019 07:30,0.8932,0.2251,0.921127706,7.4232,2.1651,7.7325,-6.53,-1.94,6.81208485,1.2732,5.0751,5.232368321,7.4232,2.1651,7.7325,-6.15,2.91,6.803719571
