Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2019 08:00,4.79488,1.19684,4.941993545,9.79488,2.85684,10.203,-5,-1.66,5.268358378,5.08488,5.17684,7.256423155,9.79488,2.85684,10.203,-4.71,2.32,5.250380939
22/08/2019 08:30,7.62256,-0.96842,7.683830962,11.90256,3.47158,12.3985,-4.28,-4.44,6.167009,8.26256,5.63158,9.999229523,11.90256,3.47158,12.3985,-3.64,2.16,4.232635113
22/08/2019 09:00,16.43552,-0.33464,16.43892641,16.23552,4.73536,16.912,0.2,-5.07,5.07394324,17.24552,6.56536,18.45296486,16.23552,4.73536,16.912,1.01,1.83,2.0902153
22/08/2019 09:30,19.33328,-0.03696,19.33331533,17.63328,5.14304,18.368,1.7,-5.18,5.451825382,19.65328,6.59304,20.72967899,17.63328,5.14304,18.368,2.02,1.45,2.486543786
22/08/2019 10:00,28.06,-1.4475,28.09731048,22.02,6.4225,22.9375,6.04,-7.87,9.92060986,28.43,9.5425,29.98873466,22.02,6.4225,22.9375,6.41,3.12,7.128990111
22/08/2019 10:30,21.06288,-2.61666,21.22479266,18.90288,5.51334,19.6905,2.16,-8.13,8.412044936,21.96288,9.47334,23.91886847,18.90288,5.51334,19.6905,3.06,3.96,5.004517959
22/08/2019 11:00,27.76872,-1.24204,27.79648312,22.27872,6.49796,23.207,5.49,-7.74,9.489346658,28.33872,9.64796,29.93603486,22.27872,6.49796,23.207,6.06,3.15,6.829795019
22/08/2019 11:30,25.99856,0.12958,25.99888292,21.11856,6.15958,21.9985,4.88,-6.03,7.757274006,26.35856,7.93958,27.52836021,21.11856,6.15958,21.9985,5.24,1.78,5.534076255
22/08/2019 12:00,18.32344,-0.55608,18.33187602,17.05344,4.97392,17.764,1.27,-5.53,5.673958054,19.27344,7.19392,20.57226226,17.05344,4.97392,17.764,2.22,2.22,3.139554108
22/08/2019 12:30,19.18968,2.22574,19.31832646,17.53968,5.11574,18.2705,1.65,-2.89,3.32785216,19.59968,3.99574,20.00283466,17.53968,5.11574,18.2705,2.06,-1.12,2.34478144
22/08/2019 13:00,3.634,-1.0655,3.786983793,10.164,2.9645,10.5875,-6.53,-4.03,7.673447726,4.374,4.3245,6.150867927,10.164,2.9645,10.5875,-5.79,1.36,5.94757934
22/08/2019 13:30,16.68928,0.50604,16.69695012,16.40928,4.78604,17.093,0.28,-4.28,4.2891491,17.10928,5.83604,18.07724606,16.40928,4.78604,17.093,0.7,1.05,1.261942946
22/08/2019 14:00,30.8528,3.6479,31.06770739,23.2728,6.7879,24.2425,7.58,-3.14,8.204632838,30.9928,4.9979,31.39319443,23.2728,6.7879,24.2425,7.72,-1.79,7.924802837
22/08/2019 14:30,33.15552,4.82036,33.50409493,24.75552,7.22036,25.787,8.4,-2.4,8.736131867,33.66552,5.18036,34.06175813,24.75552,7.22036,25.787,8.91,-2.04,9.1405525
22/08/2019 15:00,39.63896,5.55928,40.02690025,28.00896,8.16928,29.176,11.63,-2.61,11.91927011,40.07896,5.73928,40.4878052,28.00896,8.16928,29.176,12.07,-2.43,12.31218096
22/08/2019 15:30,32.73488,4.76934,33.08049233,24.37488,7.10934,25.3905,8.36,-2.34,8.681313265,32.88488,4.67934,33.21613396,24.37488,7.10934,25.3905,8.51,-2.43,8.850141242
22/08/2019 16:00,39.3268,5.4074,39.69681565,27.7968,8.1074,28.955,11.53,-2.7,11.84191285,39.6068,5.4574,39.98101826,27.7968,8.1074,28.955,11.81,-2.65,12.1036606
22/08/2019 16:30,36.566,5.9055,37.03980678,26.076,7.6055,27.1625,10.49,-1.7,10.62685748,36.826,5.0755,37.17411702,26.076,7.6055,27.1625,10.75,-2.53,11.04370409
22/08/2019 17:00,7.72688,2.85284,8.236708724,12.14688,3.54284,12.653,-4.42,-0.69,4.473533279,8.16688,1.91284,8.387901156,12.14688,3.54284,12.653,-3.98,-1.63,4.300848753
22/08/2019 17:30,5.414,2.537,5.978943469,11.064,3.227,11.525,-5.65,-0.69,5.69197681,5.544,2.217,5.97084793,11.064,3.227,11.525,-5.52,-1.01,5.611639689
22/08/2019 18:00,16.79168,4.14924,17.29672541,16.83168,4.90924,17.533,-0.04,-0.76,0.761051904,17.27168,4.06924,17.74456661,16.83168,4.90924,17.533,0.44,-0.84,0.948261567
22/08/2019 18:30,5.74664,2.63402,6.321545116,11.39664,3.32402,11.8715,-5.65,-0.69,5.69197681,6.07664,2.54402,6.587684832,11.39664,3.32402,11.8715,-5.32,-0.78,5.376876417
22/08/2019 19:00,4.43648,2.31314,5.003296059,10.29648,3.00314,10.7255,-5.86,-0.69,5.900483031,4.58648,2.22314,5.096876519,10.29648,3.00314,10.7255,-5.71,-0.78,5.763028718
22/08/2019 19:30,-1.75992,2.01544,2.675689967,6.91008,2.01544,7.198,-8.67,0,8.67,-1.54992,2.01544,2.542489017,6.91008,2.01544,7.198,-8.46,0,8.46
22/08/2019 20:00,-3.386,1.0695,3.550890909,6.204,1.8095,6.4625,-9.59,-0.74,9.6185082,-3.056,1.7095,3.50164622,6.204,1.8095,6.4625,-9.26,-0.1,9.260539941
22/08/2019 20:30,-5.45008,0.77706,5.505197022,5.02992,1.46706,5.2395,-10.48,-0.69,10.50269013,-5.18008,1.67706,5.44479192,5.02992,1.46706,5.2395,-10.21,0.21,10.21215942
22/08/2019 21:00,-6.27808,2.02056,6.595221846,4.56192,1.33056,4.752,-10.84,0.69,10.86193813,-5.99808,0.64056,6.032187066,4.56192,1.33056,4.752,-10.56,-0.69,10.5825186
22/08/2019 21:30,-6.27472,-0.98846,6.3520992,4.32528,1.26154,4.5055,-10.6,-2.25,10.8361663,-5.91472,3.98154,7.1299771,4.32528,1.26154,4.5055,-10.24,2.72,10.5950932
22/08/2019 22:00,-5.88928,-0.95354,5.965974979,4.17072,1.21646,4.3445,-10.06,-2.17,10.29137989,-5.13928,4.18646,6.628623254,4.17072,1.21646,4.3445,-9.31,2.97,9.772256648
22/08/2019 22:30,-4.654,-0.712,4.708148256,4.416,1.288,4.6,-9.07,-2,9.287889965,-4.154,4.258,5.948636819,4.416,1.288,4.6,-8.57,2.97,9.070049614
22/08/2019 23:00,-3.11512,-0.59316,3.171089939,4.99488,1.45684,5.203,-8.11,-2.05,8.365082187,-2.46512,4.64684,5.260222296,4.99488,1.45684,5.203,-7.46,3.19,8.113427143
22/08/2019 23:30,-2.55672,-0.07446,2.557804029,4.85328,1.41554,5.0555,-7.41,-1.49,7.558319919,-2.12672,4.08554,4.605928251,4.85328,1.41554,5.0555,-6.98,2.67,7.473238923
23/08/2019 00:00,-1.76552,1.90464,2.597058798,4.88448,1.42464,5.088,-6.65,0.48,6.667300803,-1.59552,2.79464,3.218026849,4.88448,1.42464,5.088,-6.48,1.37,6.623239389
23/08/2019 00:30,-1.52928,-0.97354,1.812864432,4.89072,1.42646,5.0945,-6.42,-2.4,6.853933177,-0.98928,5.40646,5.496224581,4.89072,1.42646,5.0945,-5.88,3.98,7.10033802
23/08/2019 01:00,-1.55752,-0.91386,1.805826307,4.75248,1.38614,4.9505,-6.31,-2.3,6.716107504,-1.06752,5.43614,5.539965438,4.75248,1.38614,4.9505,-5.82,4.05,7.090479532
23/08/2019 01:30,-1.62424,-0.91582,1.864639871,4.74576,1.38418,4.9435,-6.37,-2.3,6.772510613,-1.17424,5.33418,5.461896726,4.74576,1.38418,4.9435,-5.92,3.95,7.116804058
23/08/2019 02:00,-1.858,-1.074,2.146075488,4.512,1.316,4.7,-6.37,-2.39,6.803601987,-1.458,5.266,5.464112005,4.512,1.316,4.7,-5.97,3.95,7.158449553
23/08/2019 02:30,-1.68392,-0.91656,1.91720338,4.60608,1.34344,4.798,-6.29,-2.26,6.683689101,-1.22392,5.29344,5.433091864,4.60608,1.34344,4.798,-5.83,3.95,7.042116159
23/08/2019 03:00,-1.79712,-1.01916,2.065993078,4.56288,1.33084,4.753,-6.36,-2.35,6.780272856,-1.33712,5.28084,5.447491257,4.56288,1.33084,4.753,-5.9,3.95,7.100176054
23/08/2019 03:30,-2.24144,-1.07292,2.484997103,4.37856,1.27708,4.561,-6.62,-2.35,7.02473487,-1.79144,5.22708,5.525542743,4.37856,1.27708,4.561,-6.17,3.95,7.326076713
23/08/2019 04:00,-2.44008,-1.05044,2.656579493,4.24992,1.23956,4.427,-6.69,-2.29,7.071081954,-1.98008,5.29956,5.657389239,4.24992,1.23956,4.427,-6.23,4.06,7.436161644
23/08/2019 04:30,-1.77576,-0.94418,2.011168678,4.61424,1.34582,4.8065,-6.39,-2.29,6.787945197,-1.35576,5.32582,5.495675013,4.61424,1.34582,4.8065,-5.97,3.98,7.175047038
23/08/2019 05:00,-2.62168,-1.09174,2.839912367,4.10832,1.19826,4.2795,-6.73,-2.29,7.108938036,-2.19168,5.17826,5.622974111,4.10832,1.19826,4.2795,-6.3,3.98,7.451872248
23/08/2019 05:30,-3.35384,-1.23362,3.573522219,3.89616,1.13638,4.0585,-7.25,-2.37,7.627542199,-2.88384,5.06638,5.829643167,3.89616,1.13638,4.0585,-6.78,3.93,7.836663831
23/08/2019 06:00,-3.798,-1.3415,4.027955592,3.732,1.0885,3.8875,-7.53,-2.43,7.912382701,-3.208,5.0185,5.95622416,3.732,1.0885,3.8875,-6.94,3.93,7.975493715
23/08/2019 06:30,-3.86184,-1.47012,4.132198083,4.14816,1.20988,4.321,-8.01,-2.68,8.446448958,-3.34184,4.78988,5.840449041,4.14816,1.20988,4.321,-7.49,3.58,8.301596232
23/08/2019 07:00,-3.3208,-1.5719,3.674041678,4.7592,1.3881,4.9575,-8.08,-2.96,8.605114758,-2.8008,4.7381,5.50400511,4.7592,1.3881,4.9575,-7.56,3.35,8.268984218
23/08/2019 07:30,0.7884,-0.8313,1.145702514,7.2984,2.1287,7.6025,-6.51,-2.96,7.151342531,1.2384,5.1787,5.324712973,7.2984,2.1287,7.6025,-6.06,3.05,6.784253828
23/08/2019 08:00,8.25488,2.03934,8.503055418,11.41488,3.32934,11.8905,-3.16,-1.29,3.413165686,8.52488,2.90934,9.007654426,11.41488,3.32934,11.8905,-2.89,-0.42,2.920359567
23/08/2019 08:30,17.4376,2.1743,17.57263424,16.1976,4.7243,16.8725,1.24,-2.55,2.835507009,17.6676,5.5043,18.50517247,16.1976,4.7243,16.8725,1.47,0.78,1.66412139
23/08/2019 09:00,26.30688,0.89534,26.32211179,21.20688,6.18534,22.0905,5.1,-5.29,7.348067773,26.95688,7.78534,28.05859758,21.20688,6.18534,22.0905,5.75,1.6,5.968458763
23/08/2019 09:30,35.08632,4.47976,35.37114786,25.57632,7.45976,26.642,9.51,-2.98,9.965967088,35.31632,5.40976,35.72825159,25.57632,7.45976,26.642,9.74,-2.05,9.953396405
23/08/2019 10:00,42.87944,5.71692,43.25886671,29.50944,8.60692,30.739,13.37,-2.89,13.67877919,43.24944,5.95692,43.65774795,29.50944,8.60692,30.739,13.74,-2.65,13.99321621
23/08/2019 10:30,42.41304,5.50672,42.76903,29.30304,8.54672,30.524,13.11,-3.04,13.45784901,42.55304,5.65672,42.92737698,29.30304,8.54672,30.524,13.25,-2.89,13.56151172
23/08/2019 11:00,47.18272,5.37996,47.48845161,31.78272,9.26996,33.107,15.4,-3.89,15.88370549,47.46272,6.64996,47.92631592,31.78272,9.26996,33.107,15.68,-2.62,15.89738343
23/08/2019 11:30,60.8016,6.4463,61.14236949,38.4216,11.2063,40.0225,22.38,-4.76,22.88060314,60.7416,7.8063,61.241165,38.4216,11.2063,40.0225,22.32,-3.4,22.5774755
23/08/2019 12:00,62.81312,6.63216,63.16227981,39.57312,11.54216,41.222,23.24,-4.91,23.75301455,62.92312,8.14216,63.44772494,39.57312,11.54216,41.222,23.35,-3.4,23.59623911
23/08/2019 12:30,63.33856,6.62958,63.68457045,39.83856,11.61958,41.4985,23.5,-4.99,24.02394847,63.37856,8.05958,63.88895599,39.83856,11.61958,41.4985,23.54,-3.56,23.80767103
23/08/2019 13:00,60.70504,6.44022,61.04570677,38.43504,11.21022,40.0365,22.27,-4.77,22.77511361,60.41504,7.65022,60.8974788,38.43504,11.21022,40.0365,21.98,-3.56,22.26643213
23/08/2019 13:30,65.88712,6.89666,66.24708674,40.85712,11.91666,42.5595,25.03,-5.02,25.528441,65.65712,8.12666,66.15814394,40.85712,11.91666,42.5595,24.8,-3.79,25.08792738
23/08/2019 14:00,65.99144,6.86292,66.34734225,40.74144,11.88292,42.439,25.25,-5.02,25.74418187,66.04144,8.33292,66.56507608,40.74144,11.88292,42.439,25.3,-3.55,25.54784727
23/08/2019 14:30,65.2624,6.8057,65.6162968,40.2024,11.7257,41.8775,25.06,-4.92,25.53840246,65.0924,8.1757,65.60383074,40.2024,11.7257,41.8775,24.89,-3.55,25.14188935
23/08/2019 15:00,62.65936,6.64648,63.01088074,39.03936,11.38648,40.666,23.62,-4.74,24.09091115,62.71936,8.10648,63.2410716,39.03936,11.38648,40.666,23.68,-3.28,23.90608291
23/08/2019 15:30,58.85056,6.47558,59.20575604,36.91056,10.76558,38.4485,21.94,-4.29,22.35548479,58.65056,7.78558,59.16505256,36.91056,10.76558,38.4485,21.74,-2.98,21.94329055
23/08/2019 16:00,53.37912,6.22516,53.74088824,34.02912,9.92516,35.447,19.35,-3.7,19.70057106,53.21912,7.44516,53.73737192,34.02912,9.92516,35.447,19.19,-2.48,19.34958656
23/08/2019 16:30,46.21728,5.04254,46.49154956,30.55728,8.91254,31.8305,15.66,-3.87,16.1311035,46.07728,7.58254,46.69700895,30.55728,8.91254,31.8305,15.52,-1.33,15.57688351
23/08/2019 17:00,38.77488,5.44434,39.15523154,26.89488,7.84434,28.0155,11.88,-2.4,12.12,38.52488,6.57434,39.08181579,26.89488,7.84434,28.0155,11.63,-1.27,11.69913672
23/08/2019 17:30,29.32616,4.56388,29.67916207,22.43616,6.54388,23.371,6.89,-1.98,7.168856255,29.44616,5.77388,30.00689969,22.43616,6.54388,23.371,7.01,-0.77,7.052162789
23/08/2019 18:00,20.44352,3.10436,20.67787612,17.84352,5.20436,18.587,2.6,-2.1,3.342154993,20.48352,6.30436,21.43174157,17.84352,5.20436,18.587,2.64,1.1,2.86
23/08/2019 18:30,9.39552,-0.35964,9.402400598,12.51552,3.65036,13.037,-3.12,-4.01,5.080797182,9.82552,6.27036,11.65582506,12.51552,3.65036,13.037,-2.69,2.62,3.755063248
23/08/2019 19:00,0.63536,-1.39302,1.531073823,7.87536,2.29698,8.2035,-7.24,-3.69,8.126112232,1.28536,5.29698,5.450701556,7.87536,2.29698,8.2035,-6.59,3,7.240725102
23/08/2019 19:30,-3.70904,-1.87972,4.158163657,5.52096,1.61028,5.751,-9.23,-3.49,9.867775839,-3.06904,4.72028,5.630279727,5.52096,1.61028,5.751,-8.59,3.11,9.135655423
23/08/2019 20:00,-6.13728,-2.21754,6.525617936,4.36272,1.27246,4.5445,-10.5,-3.49,11.0648136,-5.33728,4.54246,7.008601904,4.36272,1.27246,4.5445,-9.7,3.27,10.23635189
23/08/2019 20:30,-7.20792,-1.52856,7.368215958,3.74208,1.09144,3.898,-10.95,-2.62,11.25908078,-6.60792,3.95144,7.699252223,3.74208,1.09144,3.898,-10.35,2.86,10.73788154
23/08/2019 21:00,-8.23552,-1.60786,8.391007297,3.26448,0.95214,3.4005,-11.5,-2.56,11.78149396,-7.52552,3.71214,8.391271337,3.26448,0.95214,3.4005,-10.79,2.76,11.13740095
23/08/2019 21:30,-8.02704,-1.55122,8.175552254,3.25296,0.94878,3.3885,-11.28,-2.5,11.55371802,-7.26704,3.89878,8.246839143,3.25296,0.94878,3.3885,-10.52,2.95,10.92579059
23/08/2019 22:00,-6.89984,-0.94912,6.964813048,3.50016,1.02088,3.646,-10.4,-1.97,10.58493741,-6.32984,3.67088,7.317255934,3.50016,1.02088,3.646,-9.83,2.65,10.18093316
23/08/2019 22:30,-6.40824,-0.66532,6.442685046,3.34176,0.97468,3.481,-9.75,-1.64,9.886966168,-6.03824,3.56468,7.011938805,3.34176,0.97468,3.481,-9.38,2.59,9.731007142
23/08/2019 23:00,-5.39,-0.425,5.406729603,3.48,1.015,3.625,-8.87,-1.44,8.986128199,-5.14,3.755,6.36550273,3.48,1.015,3.625,-8.62,2.74,9.044998618
23/08/2019 23:30,-4.31552,2.46214,4.968485307,3.50448,1.02214,3.6505,-7.82,1.44,7.95147785,-4.52552,1.02214,4.639515217,3.50448,1.02214,3.6505,-8.03,0,8.03
24/08/2019 00:00,-3.87696,0.75922,3.950599176,3.56304,1.03922,3.7115,-7.44,-0.28,7.445266953,-3.76696,3.95922,5.464925494,3.56304,1.03922,3.7115,-7.33,2.92,7.890202786
24/08/2019 00:30,-3.20584,-0.13462,3.208665244,3.82416,1.11538,3.9835,-7.03,-1.25,7.140266101,-2.97584,4.03538,5.013972023,3.82416,1.11538,3.9835,-6.8,2.92,7.40043242
24/08/2019 01:00,-2.4112,1.1284,2.662174299,4.1088,1.1984,4.28,-6.52,-0.07,6.520375756,-2.2612,3.3284,4.023837969,4.1088,1.1984,4.28,-6.37,2.13,6.716680728
24/08/2019 01:30,-2.24688,2.77216,3.568380697,4.05312,1.18216,4.222,-6.3,1.59,6.49754569,-2.41688,1.90216,3.075633528,4.05312,1.18216,4.222,-6.47,0.72,6.509938556
24/08/2019 02:00,-2.24496,2.75522,3.554023445,3.99504,1.16522,4.1615,-6.24,1.59,6.439386617,-2.47496,1.88522,3.111186502,3.99504,1.16522,4.1615,-6.47,0.72,6.509938556
24/08/2019 02:30,-2.04808,2.84306,3.503943757,4.02192,1.17306,4.1895,-6.07,1.67,6.295538102,-2.34808,1.89306,3.016149176,4.02192,1.17306,4.1895,-6.37,0.72,6.410561598
24/08/2019 03:00,-2.1892,3.7619,4.352526651,3.8808,1.1319,4.0425,-6.07,2.63,6.615270214,-2.3892,0.7619,2.507741663,3.8808,1.1319,4.0425,-6.27,-0.37,6.280907578
24/08/2019 03:30,-2.2348,4.2211,4.776192652,3.7752,1.1011,3.9325,-6.01,3.12,6.771595085,-2.4848,0.2411,2.496469557,3.7752,1.1011,3.9325,-6.26,-0.86,6.318797354
24/08/2019 04:00,-2.21896,4.28572,4.826093596,3.79104,1.10572,3.949,-6.01,3.18,6.799448507,-2.37896,0.24572,2.391616399,3.79104,1.10572,3.949,-6.17,-0.86,6.22964686
24/08/2019 04:30,-2.64584,4.21088,4.973125745,3.52416,1.02788,3.671,-6.17,3.183,6.942649998,-2.85584,0.16488,2.860595658,3.52416,1.02788,3.671,-6.38,-0.863,6.438102904
24/08/2019 05:00,-2.72792,4.24894,5.049261198,3.32208,0.96894,3.4605,-6.05,3.28,6.881925603,-2.94792,0.22894,2.956796552,3.32208,0.96894,3.4605,-6.27,-0.74,6.313517245
24/08/2019 05:30,-3.05272,4.23004,5.216544623,3.25728,0.95004,3.393,-6.31,3.28,7.111575072,-3.25272,0.09004,3.25396598,3.25728,0.95004,3.393,-6.51,-0.86,6.566559221
24/08/2019 06:00,-2.73872,4.13204,4.957251436,3.40128,0.99204,3.543,-6.14,3.14,6.896317858,-2.96872,0.06204,2.969368182,3.40128,0.99204,3.543,-6.37,-0.93,6.437530582
24/08/2019 06:30,-2.20688,4.12716,4.680146258,3.93312,1.14716,4.097,-6.14,2.98,6.824954212,-2.43688,0.13716,2.440736979,3.93312,1.14716,4.097,-6.37,-1.01,6.449573629
24/08/2019 07:00,-1.41096,4.17722,4.409078708,4.61904,1.34722,4.8115,-6.03,2.83,6.661065981,-1.61096,0.22722,1.62690536,4.61904,1.34722,4.8115,-6.23,-1.12,6.329873616
24/08/2019 07:30,0.59344,4.44642,4.485846838,5.95344,1.73642,6.2015,-5.36,2.71,6.006138527,0.43344,0.51642,0.674210538,5.95344,1.73642,6.2015,-5.52,-1.22,5.653211477
24/08/2019 08:00,7.35056,5.26808,9.043417451,9.97056,2.90808,10.386,-2.62,2.36,3.526187743,7.39056,1.30808,7.505428062,9.97056,2.90808,10.386,-2.58,-1.6,3.035852434
24/08/2019 08:30,18.33352,6.48686,19.44729565,15.62352,4.55686,16.2745,2.71,1.93,3.32701067,18.55352,2.48686,18.71944382,15.62352,4.55686,16.2745,2.93,-2.07,3.587450348
24/08/2019 09:00,27.5784,7.3437,28.53941268,20.6184,6.0137,21.4775,6.96,1.33,7.085936776,27.5484,3.4437,27.76280627,20.6184,6.0137,21.4775,6.93,-2.57,7.391197467
24/08/2019 09:30,35.30264,8.06452,36.21205426,24.63264,7.18452,25.659,10.67,0.88,10.70622716,35.22264,4.05452,35.45523235,24.63264,7.18452,25.659,10.59,-3.13,11.042871
24/08/2019 10:00,43.3636,9.0823,44.3045142,28.7736,8.3923,29.9725,14.59,0.69,14.60630686,43.3936,4.8323,43.66183281,28.7736,8.3923,29.9725,14.62,-3.56,15.04719243
24/08/2019 10:30,53.47672,9.18196,54.25926623,33.84672,9.87196,35.257,19.63,-0.69,19.6421231,53.55672,5.64196,53.85307763,33.84672,9.87196,35.257,19.71,-4.23,20.15879461
24/08/2019 11:00,59.63016,9.86838,60.4412186,36.92016,10.76838,38.4585,22.71,-0.9,22.72782656,59.74016,6.00838,60.04154684,36.92016,10.76838,38.4585,22.82,-4.76,23.31115613
24/08/2019 11:30,66.11496,10.29228,66.9112768,40.22496,11.73228,41.901,25.89,-1.44,25.93001543,66.22496,6.36228,66.52987249,40.22496,11.73228,41.901,26,-5.37,26.54876457
24/08/2019 12:00,59.26408,9.57744,60.03297873,36.81408,10.73744,38.348,22.45,-1.16,22.47994884,59.32408,5.69744,59.59704095,36.81408,10.73744,38.348,22.51,-5.04,23.06732971
24/08/2019 12:30,59.35576,9.44668,60.10279534,36.84576,10.74668,38.381,22.51,-1.3,22.54750762,59.45576,5.70668,59.72900128,36.84576,10.74668,38.381,22.61,-5.04,23.16492392
24/08/2019 13:00,56.97856,9.49458,57.76420474,35.63856,10.39458,37.1235,21.34,-0.9,21.35897001,57.04856,5.83458,57.34614653,35.63856,10.39458,37.1235,21.41,-4.56,21.89021928
24/08/2019 13:30,54.16704,9.15872,54.93587511,34.48704,10.05872,35.924,19.68,-0.9,19.70056852,54.27704,5.79872,54.58591599,34.48704,10.05872,35.924,19.79,-4.26,20.24331248
24/08/2019 14:00,48.07008,8.46544,48.80979682,30.91008,9.01544,32.198,17.16,-0.55,17.16881184,48.07008,5.07544,48.33728046,30.91008,9.01544,32.198,17.16,-3.94,17.60651016
24/08/2019 14:30,49.61584,9.94712,50.60313009,32.35584,9.43712,33.704,17.26,0.51,17.26753312,49.61584,5.41712,49.91068791,32.35584,9.43712,33.704,17.26,-4.02,17.72196377
24/08/2019 15:00,59.56968,9.91824,60.38971982,37.15968,10.83824,38.708,22.41,-0.92,22.42887648,59.65968,6.28824,59.99016069,37.15968,10.83824,38.708,22.5,-4.55,22.95544598
24/08/2019 15:30,58.48328,9.88304,59.31246512,36.35328,10.60304,37.868,22.13,-0.72,22.14170951,58.54328,6.21304,58.87204344,36.35328,10.60304,37.868,22.19,-4.39,22.620084
24/08/2019 16:00,54.59808,9.32444,55.38858656,34.43808,10.04444,35.873,20.16,-0.72,20.17285305,54.68808,5.96444,55.01236805,34.43808,10.04444,35.873,20.25,-4.08,20.65693346
24/08/2019 16:30,47.03272,9.66246,48.01499645,30.76272,8.97246,32.0445,16.27,0.69,16.28462465,47.03272,5.27246,47.32732387,30.76272,8.97246,32.0445,16.27,-3.7,16.68540979
24/08/2019 17:00,39.1304,8.6397,40.07284143,26.8104,7.8197,27.9275,12.32,0.82,12.34725881,39.1404,4.6597,39.41679485,26.8104,7.8197,27.9275,12.33,-3.16,12.72849166
24/08/2019 17:30,29.2248,7.5514,30.18464141,21.8448,6.3714,22.755,7.38,1.18,7.473740697,29.1848,3.6614,29.41357511,21.8448,6.3714,22.755,7.34,-2.71,7.824301886
24/08/2019 18:00,20.05456,6.52258,21.08860893,17.01456,4.96258,17.7235,3.04,1.56,3.416899179,20.01456,2.59258,20.18177601,17.01456,4.96258,17.7235,3,-2.37,3.823205461
24/08/2019 18:30,10.45816,5.59238,11.85950356,12.72816,3.71238,13.2585,-2.27,1.88,2.947422603,10.32816,1.64238,10.45793006,12.72816,3.71238,13.2585,-2.4,-2.07,3.169369022
24/08/2019 19:00,1.62592,4.38756,4.679134386,7.70592,2.24756,8.027,-6.08,2.14,6.445618667,1.37592,0.42756,1.440820391,7.70592,2.24756,8.027,-6.33,-1.82,6.586448208
24/08/2019 19:30,-2.38888,3.79866,4.487378461,5.48112,1.59866,5.7095,-7.87,2.2,8.171713407,-2.64888,-0.16134,2.653788961,5.48112,1.59866,5.7095,-8.13,-1.76,8.318323148
24/08/2019 20:00,-5.32792,3.39644,6.318428301,4.10208,1.19644,4.273,-9.43,2.2,9.683227768,-5.61792,-0.56356,5.646115922,4.10208,1.19644,4.273,-9.72,-1.76,9.878056489
24/08/2019 20:30,-6.58056,3.24692,7.338001049,3.58944,1.04692,3.739,-10.17,2.2,10.40523426,-6.90056,-0.71308,6.937305774,3.58944,1.04692,3.739,-10.49,-1.76,10.6366207
24/08/2019 21:00,-7.21808,3.16306,7.880712369,3.30192,0.96306,3.4395,-10.52,2.2,10.74757647,-7.51808,-0.79694,7.560201072,3.30192,0.96306,3.4395,-10.82,-1.76,10.96220781
24/08/2019 21:30,-7.31264,3.29048,8.018850441,3.08736,0.90048,3.216,-10.4,2.39,10.6710871,-7.61264,-0.68952,7.643803085,3.08736,0.90048,3.216,-10.7,-1.59,10.81749047
24/08/2019 22:00,-6.69384,3.45888,7.534676158,3.11616,0.90888,3.246,-9.81,2.55,10.13600513,-6.98384,-0.59112,7.008811882,3.11616,0.90888,3.246,-10.1,-1.5,10.21077862
24/08/2019 22:30,-6.08528,3.47596,7.008061829,3.17472,0.92596,3.307,-9.26,2.55,9.604691562,-6.34528,-0.57404,6.371192997,3.17472,0.92596,3.307,-9.52,-1.5,9.637447795
24/08/2019 23:00,-5.39568,3.56626,6.467733223,3.24432,0.94626,3.3795,-8.64,2.62,9.028510398,-5.62568,-0.39374,5.639442051,3.24432,0.94626,3.3795,-8.87,-1.34,8.970646576
24/08/2019 23:30,-5.02472,3.78404,6.290212222,3.06528,0.89404,3.193,-8.09,2.89,8.590704278,-5.31472,-0.26596,5.321370444,3.06528,0.89404,3.193,-8.38,-1.16,8.459905437
25/08/2019 00:00,-5.10912,3.89234,6.422882363,2.75088,0.80234,2.8655,-7.86,3.09,8.445572805,-5.38912,-0.18766,5.392386359,2.75088,0.80234,2.8655,-8.14,-0.99,8.199981707
25/08/2019 00:30,-4.96572,3.93804,6.337707327,2.89728,0.84504,3.018,-7.863,3.093,8.449462586,-5.24572,-0.14796,5.247806254,2.89728,0.84504,3.018,-8.143,-0.993,8.203322376
25/08/2019 01:00,-4.43032,3.99074,5.962695787,2.77968,0.81074,2.8955,-7.21,3.18,7.880133248,-4.72032,-0.02926,4.720410687,2.77968,0.81074,2.8955,-7.5,-0.84,7.546893401
25/08/2019 01:30,-4.50808,3.96806,6.005687758,2.70192,0.78806,2.8145,-7.21,3.18,7.880133248,-4.68808,-0.05194,4.688367717,2.70192,0.78806,2.8145,-7.39,-0.84,7.437586974
25/08/2019 02:00,-4.38072,4.05604,5.970106213,2.72928,0.79604,2.843,-7.11,3.26,7.82174533,-4.66072,-0.04396,4.660927311,2.72928,0.79604,2.843,-7.39,-0.84,7.437586974
25/08/2019 02:30,-4.33032,4.03574,5.919363872,2.65968,0.77574,2.7705,-6.99,3.26,7.712826978,-4.73032,-0.06426,4.730756456,2.65968,0.77574,2.7705,-7.39,-0.84,7.437586974
25/08/2019 03:00,-4.23088,4.03266,5.844885991,2.64912,0.77266,2.7595,-6.88,3.26,7.613277875,-4.62088,-0.06734,4.621370646,2.64912,0.77266,2.7595,-7.27,-0.84,7.318367304
25/08/2019 03:30,-4.23088,4.03266,5.844885991,2.64912,0.77266,2.7595,-6.88,3.26,7.613277875,-4.54088,-0.06734,4.541379289,2.64912,0.77266,2.7595,-7.19,-0.84,7.23890185
25/08/2019 04:00,-4.24,4.03,5.84965811,2.64,0.77,2.75,-6.88,3.26,7.613277875,-4.55,-0.07,4.55053843,2.64,0.77,2.75,-7.19,-0.84,7.23890185
25/08/2019 04:30,-4.20064,4.04148,5.829145478,2.67936,0.78148,2.791,-6.88,3.26,7.613277875,-4.51064,-0.05852,4.511019596,2.67936,0.78148,2.791,-7.19,-0.84,7.23890185
25/08/2019 05:00,-4.25152,4.02664,5.85570252,2.62848,0.76664,2.738,-6.88,3.26,7.613277875,-4.56152,-0.16336,4.564444238,2.62848,0.76664,2.738,-7.19,-0.93,7.249896551
25/08/2019 05:30,-4.35984,4.02138,5.931247923,2.60016,0.75838,2.7085,-6.96,3.263,7.686921946,-4.65984,-0.17462,4.663110654,2.60016,0.75838,2.7085,-7.26,-0.933,7.319705527
25/08/2019 06:00,-4.2584,3.4188,5.460967314,2.6016,0.7588,2.71,-6.86,2.66,7.357662672,-4.4884,0.5688,4.524297515,2.6016,0.7588,2.71,-7.09,-0.19,7.092545382
25/08/2019 06:30,-3.96416,1.57462,4.265441671,2.89584,0.84462,3.0165,-6.86,0.73,6.898731768,-3.95416,2.70462,4.790652424,2.89584,0.84462,3.0165,-6.85,1.86,7.098034939
25/08/2019 07:00,-2.1118,1.8971,2.838782776,3.9912,1.1641,4.1575,-6.103,0.733,6.146860825,-2.0718,2.9171,3.577964177,3.9912,1.1641,4.1575,-6.063,1.753,6.311337259
25/08/2019 07:30,-1.32872,2.04204,2.436272604,4.60128,1.34204,4.793,-5.93,0.7,5.971172414,-1.28872,3.09204,3.349852325,4.60128,1.34204,4.793,-5.89,1.75,6.144477195
25/08/2019 08:00,3.16664,2.80652,4.231331162,7.25664,2.11652,7.559,-4.09,0.69,4.147794595,3.19664,3.63652,4.841774984,7.25664,2.11652,7.559,-4.06,1.52,4.335204724
25/08/2019 08:30,17.0396,4.1853,17.54607376,14.3496,4.1853,14.9475,2.69,0,2.69,17.0396,5.3553,17.86133271,14.3496,4.1853,14.9475,2.69,1.17,2.933428029
25/08/2019 09:00,25.06968,4.82824,25.53038889,18.91968,5.51824,19.708,6.15,-0.69,6.188586268,25.05968,6.27824,25.8341607,18.91968,5.51824,19.708,6.14,0.76,6.186857037
25/08/2019 09:30,25.52292,4.95656,25.9997487,19.36992,5.64956,20.177,6.153,-0.693,6.191902616,25.51292,6.41256,26.30646333,19.36992,5.64956,20.177,6.143,0.763,6.190203389
25/08/2019 10:00,41.93696,6.59828,42.45286696,28.17696,8.21828,29.351,13.76,-1.62,13.85503519,41.87696,7.40828,42.5271959,28.17696,8.21828,29.351,13.7,-0.81,13.72392437
25/08/2019 10:30,42.73536,6.55198,43.23470176,28.63536,8.35198,29.8285,14.1,-1.8,14.21442929,42.65536,7.19198,43.25741917,28.63536,8.35198,29.8285,14.02,-1.16,14.06790674
25/08/2019 11:00,47.55608,6.69594,48.02516379,30.94608,9.02594,32.2355,16.61,-2.33,16.77262651,47.51608,7.86594,48.16275398,30.94608,9.02594,32.2355,16.57,-1.16,16.61055387
25/08/2019 11:30,44.63944,6.41692,45.09829781,29.98944,8.74692,31.239,14.65,-2.33,14.83412957,44.54944,7.39692,45.15935152,29.98944,8.74692,31.239,14.56,-1.35,14.62245191
25/08/2019 12:00,58.93864,7.60252,59.42694335,36.96864,10.78252,38.509,21.97,-3.18,22.19894817,58.82864,8.81252,59.48503503,36.96864,10.78252,38.509,21.86,-1.97,21.94858765
25/08/2019 12:30,62.64256,8.08408,63.16203506,38.96256,11.36408,40.586,23.68,-3.28,23.90608291,62.43256,9.20408,63.10736595,38.96256,11.36408,40.586,23.47,-2.16,23.56918539
25/08/2019 13:00,63.57808,8.15694,64.09920379,39.41808,11.49694,41.0605,24.16,-3.34,24.38977655,63.45808,9.33694,64.1413,39.41808,11.49694,41.0605,24.04,-2.16,24.13684321
25/08/2019 13:30,64.23864,8.28252,64.7703868,39.60864,11.55252,41.259,24.63,-3.27,24.84612243,64.09864,9.49252,64.79771281,39.60864,11.55252,41.259,24.49,-2.06,24.57648673
25/08/2019 14:00,62.53512,8.15316,63.06437387,38.68512,11.28316,40.297,23.85,-3.13,24.05450893,62.37512,9.34316,63.0709936,38.68512,11.28316,40.297,23.69,-1.94,23.76930163
25/08/2019 14:30,61.06344,7.91642,61.5744542,37.87344,11.04642,39.4515,23.19,-3.13,23.40027778,60.90344,9.10642,61.58048302,37.87344,11.04642,39.4515,23.03,-1.94,23.11156637
25/08/2019 15:00,57.87008,7.63544,58.3716207,36.19008,10.55544,37.698,21.68,-2.92,21.87575827,57.77008,8.86544,58.44637003,36.19008,10.55544,37.698,21.58,-1.69,21.64607355
25/08/2019 15:30,54.4164,7.4377,54.92234491,34.3464,10.0177,35.7775,20.07,-2.58,20.23515011,54.2164,8.5277,54.88296362,34.3464,10.0177,35.7775,19.87,-1.49,19.92578731
25/08/2019 16:00,48.43728,6.87004,48.9220558,31.33728,9.14004,32.643,17.1,-2.27,17.25001159,48.34728,8.11004,49.02277259,31.33728,9.14004,32.643,17.01,-1.03,17.04115606
25/08/2019 16:30,41.92936,6.33148,42.40470338,28.11936,8.20148,29.291,13.81,-1.87,13.93603243,41.82936,7.37148,42.4739223,28.11936,8.20148,29.291,13.71,-0.83,13.73510102
25/08/2019 17:00,33.88416,5.61288,34.34589817,24.04416,7.01288,25.046,9.84,-1.4,9.939094526,33.84416,7.01288,34.56309668,24.04416,7.01288,25.046,9.8,0,9.8
25/08/2019 17:30,25.6564,4.7377,26.09016409,19.9464,5.8177,20.7775,5.71,-1.08,5.811239111,25.6164,5.8177,26.2687187,19.9464,5.8177,20.7775,5.67,0,5.67
25/08/2019 18:00,18.0612,3.7566,18.44773669,15.6912,4.5766,16.345,2.37,-0.82,2.507847683,18.0512,5.2666,18.80380007,15.6912,4.5766,16.345,2.36,0.69,2.458800521
25/08/2019 18:30,8.8916,2.6388,9.274902479,11.4816,3.3488,11.96,-2.59,-0.71,2.685553947,8.9016,4.0388,9.774987877,11.4816,3.3488,11.96,-2.58,0.69,2.670674072
25/08/2019 19:00,2.85888,1.76884,3.361843215,8.49888,2.47884,8.853,-5.64,-0.71,5.684514051,2.96888,3.16884,4.342326036,8.49888,2.47884,8.853,-5.53,0.69,5.572880763
25/08/2019 19:30,-2.15376,1.00682,2.377471062,5.88624,1.71682,6.1315,-8.04,-0.71,8.071288621,-2.12376,2.47682,3.262666678,5.88624,1.71682,6.1315,-8.01,0.76,8.045974149
25/08/2019 20:00,-4.84304,1.30578,5.015984235,4.47696,1.30578,4.6635,-9.32,0,9.32,-4.74304,2.15578,5.20997273,4.47696,1.30578,4.6635,-9.22,0.85,9.259098228
25/08/2019 20:30,-6.3384,-1.7912,6.586631309,3.8016,1.1088,3.96,-10.14,-2.9,10.54654446,-6.0584,2.7188,6.640488235,3.8016,1.1088,3.96,-9.86,1.61,9.990580564
25/08/2019 21:00,-6.49104,0.44178,6.506056398,3.94896,1.15178,4.1135,-10.44,-0.71,10.46411487,-6.33104,1.91178,6.613393248,3.94896,1.15178,4.1135,-10.28,0.76,10.3080551
25/08/2019 21:30,-6.58224,1.09018,6.671909461,3.73776,1.09018,3.8935,-10.32,0,10.32,-6.54224,1.95018,6.826720021,3.73776,1.09018,3.8935,-10.28,0.86,10.31591004
25/08/2019 22:00,-5.83464,1.12448,5.942009694,3.85536,1.12448,4.016,-9.69,0,9.69,-5.72464,2.11448,6.102665713,3.85536,1.12448,4.016,-9.58,0.99,9.631017599
25/08/2019 22:30,-5.10888,1.17866,5.243080607,4.04112,1.17866,4.2095,-9.15,0,9.15,-5.03888,2.16866,5.485744968,4.04112,1.17866,4.2095,-9.08,0.99,9.133810815
25/08/2019 23:00,-4.56416,1.14212,4.704890498,3.91584,1.14212,4.079,-8.48,0,8.48,-4.55416,2.30212,5.102953047,3.91584,1.14212,4.079,-8.47,1.16,8.549064276
25/08/2019 23:30,-3.97088,1.12266,4.126530437,3.84912,1.12266,4.0095,-7.82,0,7.82,-3.86088,2.43266,4.563357213,3.84912,1.12266,4.0095,-7.71,1.31,7.820498705
26/08/2019 00:00,-3.09992,1.21044,3.327862527,4.15008,1.21044,4.323,-7.25,0,7.25,-3.00992,2.57044,3.958128371,4.15008,1.21044,4.323,-7.16,1.36,7.288017563
26/08/2019 00:30,-2.59824,1.25468,2.88532026,4.30176,1.25468,4.481,-6.9,0,6.9,-2.47824,2.61468,3.602530361,4.30176,1.25468,4.481,-6.78,1.36,6.915056037
26/08/2019 01:00,-2.39056,1.25692,2.700856346,4.30944,1.25692,4.489,-6.7,0,6.7,-2.29056,2.66692,3.515555063,4.30944,1.25692,4.489,-6.6,1.41,6.748933249
26/08/2019 01:30,-3.1756,1.1242,3.368718005,3.8544,1.1242,4.015,-7.03,0,7.03,-3.0856,2.6442,4.063584747,3.8544,1.1242,4.015,-6.94,1.52,7.104505613
26/08/2019 02:00,-3.60376,1.05182,3.754119264,3.60624,1.05182,3.7565,-7.21,0,7.21,-3.51376,2.57182,4.354396336,3.60624,1.05182,3.7565,-7.12,1.52,7.280439547
26/08/2019 02:30,-3.58944,1.03558,3.735840662,3.55056,1.03558,3.6985,-7.14,0,7.14,-3.50944,2.62558,4.382903085,3.55056,1.03558,3.6985,-7.06,1.59,7.236829416
26/08/2019 03:00,-3.60888,-1.05634,3.760301723,3.44112,1.00366,3.5845,-7.05,-2.06,7.344800882,-3.44888,3.29366,4.768958948,3.44112,1.00366,3.5845,-6.89,2.29,7.260592262
26/08/2019 03:30,-2.91504,-1.06272,3.102713651,3.86496,1.12728,4.026,-6.78,-2.19,7.124921052,-2.46504,5.39728,5.933553202,3.86496,1.12728,4.026,-6.33,4.27,7.635561538
26/08/2019 04:00,-2.82012,-1.03716,3.004792452,3.96288,1.15584,4.128,-6.783,-2.193,7.128698198,-2.37012,5.42884,5.92366209,3.96288,1.15584,4.128,-6.333,4.273,7.639726304
26/08/2019 04:30,-3.16944,-1.19442,3.387032484,3.55056,1.03558,3.6985,-6.72,-2.23,7.080346037,-2.72944,5.30558,5.966491586,3.55056,1.03558,3.6985,-6.28,4.27,7.594162232
26/08/2019 05:00,-3.96336,-1.20098,4.141325325,3.11664,0.90902,3.2465,-7.08,-2.11,7.387726308,-3.50336,5.17902,6.252661789,3.11664,0.90902,3.2465,-6.62,4.27,7.877645587
26/08/2019 05:30,-4.41352,-1.24186,4.584907311,2.97648,0.86814,3.1005,-7.39,-2.11,7.685323676,-3.97352,5.13814,6.495332466,2.97648,0.86814,3.1005,-6.95,4.27,8.15692344
26/08/2019 06:00,-4.52776,-1.27518,4.703902066,2.86224,0.83482,2.9815,-7.39,-2.11,7.685323676,-4.08776,5.10482,6.539798854,2.86224,0.83482,2.9815,-6.95,4.27,8.15692344
26/08/2019 06:30,-4.23688,-1.13034,4.385067919,3.15312,0.91966,3.2845,-7.39,-2.05,7.66906774,-3.79688,5.18966,6.430308597,3.15312,0.91966,3.2845,-6.95,4.27,8.15692344
26/08/2019 07:00,-2.5516,-0.9388,2.718824746,4.1184,1.2012,4.29,-6.67,-2.14,7.004891148,-2.1016,5.4712,5.860951459,4.1184,1.2012,4.29,-6.22,4.27,7.5446206
26/08/2019 07:30,1.7664,-0.3298,1.796924317,6.4464,1.8802,6.715,-4.68,-2.21,5.175567602,2.0664,6.0202,6.36496795,6.4464,1.8802,6.715,-4.38,4.14,6.026939522
26/08/2019 08:00,8.16152,0.44086,8.173418272,10.15152,2.96086,10.5745,-1.99,-2.52,3.21099673,8.37152,6.87086,10.83009992,10.15152,2.96086,10.5745,-1.78,3.91,4.296102885
26/08/2019 08:30,16.9776,1.4068,17.03578551,14.6976,4.2868,15.31,2.28,-2.88,3.673254688,17.0676,7.7468,18.74342231,14.6976,4.2868,15.31,2.37,3.46,4.193864566
26/08/2019 09:00,24.868,2.3365,24.97752302,19.188,5.5965,19.9875,5.68,-3.26,6.549045732,24.998,8.7565,26.48728556,19.188,5.5965,19.9875,5.81,3.16,6.613750827
26/08/2019 09:30,33.34632,3.30976,33.51017112,23.65632,6.89976,24.642,9.69,-3.59,10.33364408,33.33632,9.57976,34.68547294,23.65632,6.89976,24.642,9.68,2.68,10.04414257
26/08/2019 10:00,41.242,3.9735,41.43297318,27.852,8.1235,29.0125,13.39,-4.15,14.01836652,41.222,10.2835,42.4853346,27.852,8.1235,29.0125,13.37,2.16,13.5433563
26/08/2019 10:30,48.39872,4.52296,48.60960054,31.51872,9.19296,32.832,16.88,-4.67,17.51408861,48.19872,10.70296,49.37276539,31.51872,9.19296,32.832,16.68,1.51,16.74820886
26/08/2019 11:00,53.07312,4.78966,53.28880661,33.87312,9.87966,35.2845,19.2,-5.09,19.86323488,52.88312,11.01966,54.0190456,33.87312,9.87966,35.2845,19.01,1.14,19.04415133
26/08/2019 11:30,57.29976,5.14868,57.53061274,36.02976,10.50868,37.531,21.27,-5.36,21.93496068,56.91976,11.31868,58.03422779,36.02976,10.50868,37.531,20.89,0.81,20.90569779
26/08/2019 12:00,60.12392,6.64906,60.49046003,37.57392,10.95906,39.1395,22.55,-4.31,22.95819244,59.92392,8.96906,60.59142039,37.57392,10.95906,39.1395,22.35,-1.99,22.43841795
26/08/2019 12:30,63.01568,7.65374,63.47878119,38.51568,11.23374,40.1205,24.5,-3.58,24.76017771,62.87568,8.86374,63.49737807,38.51568,11.23374,40.1205,24.36,-2.37,24.47501788
26/08/2019 13:00,64.3964,7.7227,64.85781702,39.0264,11.3827,40.6525,25.37,-3.66,25.6326452,64.2064,8.8627,64.81519307,39.0264,11.3827,40.6525,25.18,-2.52,25.3057859
26/08/2019 13:30,65.042,7.7885,65.50665994,39.252,11.4485,40.8875,25.79,-3.66,26.0484107,64.852,8.9285,65.46373054,39.252,11.4485,40.8875,25.6,-2.52,25.72373223
26/08/2019 14:00,64.11872,7.61546,64.56938505,38.65872,11.27546,40.2695,25.46,-3.66,25.72172623,64.03872,8.89546,64.6535913,38.65872,11.27546,40.2695,25.38,-2.38,25.49134755
26/08/2019 14:30,62.138,7.529,62.59246668,37.608,10.969,39.175,24.53,-3.44,24.7700323,61.918,8.589,62.51087621,37.608,10.969,39.175,24.31,-2.38,24.42622566
26/08/2019 15:00,59.51248,7.41864,59.97308976,36.37248,10.60864,37.888,23.14,-3.19,23.35884629,59.41248,8.64864,60.03866882,36.37248,10.60864,37.888,23.04,-1.96,23.12321777
26/08/2019 15:30,55.41944,7.02692,55.86315364,34.30944,10.00692,35.739,21.11,-2.98,21.31929877,55.26944,8.18692,55.87250359,34.30944,10.00692,35.739,20.96,-1.82,21.03886879
26/08/2019 16:00,50.25304,6.65672,50.69201072,31.70304,9.24672,33.024,18.55,-2.59,18.7299386,50.19304,7.91672,50.81353875,31.70304,9.24672,33.024,18.49,-1.33,18.53777225
26/08/2019 16:30,43.44912,6.18016,43.88644901,28.38912,8.28016,29.572,15.06,-2.1,15.20570945,43.31912,7.34016,43.93659188,28.38912,8.28016,29.572,14.93,-0.94,14.95956216
26/08/2019 17:00,34.80384,5.39862,35.22005645,24.30384,7.08862,25.3165,10.5,-1.69,10.63513517,34.75384,6.39862,35.33796447,24.30384,7.08862,25.3165,10.45,-0.69,10.47275513
26/08/2019 17:30,25.4476,4.5143,25.84490763,19.7976,5.7743,20.6225,5.65,-1.26,5.788790893,25.3776,5.0343,25.87212319,19.7976,5.7743,20.6225,5.58,-0.74,5.628854235
26/08/2019 18:00,16.45528,3.53904,16.83154907,15.18528,4.42904,15.818,1.27,-0.89,1.550806242,16.50528,4.42904,17.08919727,15.18528,4.42904,15.818,1.32,0,1.32
26/08/2019 18:30,7.2676,2.4068,7.655762274,10.8576,3.1668,11.31,-3.59,-0.76,3.669564007,7.2376,3.9368,8.239007707,10.8576,3.1668,11.31,-3.62,0.77,3.700986355
26/08/2019 19:00,0.04816,1.41238,1.413200853,7.20816,2.10238,7.5085,-7.16,-0.69,7.193170372,0.14816,2.79238,2.796307825,7.20816,2.10238,7.5085,-7.06,0.69,7.093637995
26/08/2019 19:30,-4.56192,0.59944,4.601134903,4.79808,1.39944,4.998,-9.36,-0.8,9.394125824,-4.51192,2.14944,4.997750934,4.79808,1.39944,4.998,-9.31,0.75,9.340160598
26/08/2019 20:00,-6.8216,0.3712,6.831692031,3.6384,1.0612,3.79,-10.46,-0.69,10.48273342,-6.6916,1.8612,6.945615595,3.6384,1.0612,3.79,-10.33,0.8,10.36093143
26/08/2019 20:30,-8.19664,-0.93902,8.250252472,3.12336,0.91098,3.2535,-11.32,-1.85,11.47017437,-7.88664,2.62098,8.310753675,3.12336,0.91098,3.2535,-11.01,1.71,11.14200162
26/08/2019 21:00,-8.63928,-2.08354,8.886973492,3.21072,0.93646,3.3445,-11.85,-3.02,12.22877345,-7.79928,4.42646,8.967849054,3.21072,0.93646,3.3445,-11.01,3.49,11.54990043
26/08/2019 21:30,-8.33104,-3.13822,8.9025082,3.22896,0.94178,3.3635,-11.56,-4.08,12.25887434,-7.47104,5.58178,9.325915861,3.22896,0.94178,3.3635,-10.7,4.64,11.6627441
26/08/2019 22:00,-7.80112,-3.12366,8.403256812,3.27888,0.95634,3.4155,-11.08,-4.08,11.80731976,-6.89112,5.65634,8.915251934,3.27888,0.95634,3.4155,-10.17,4.7,11.20352177
26/08/2019 22:30,-6.29968,-2.79074,6.890152237,3.70032,1.07926,3.8545,-10,-3.87,10.7227282,-5.40968,6.00926,8.085532973,3.70032,1.07926,3.8545,-9.11,4.93,10.35842652
26/08/2019 23:00,-5.03792,-2.64856,5.691705193,3.98208,1.16144,4.148,-9.02,-3.81,9.79165461,-4.22792,6.14144,7.456044045,3.98208,1.16144,4.148,-8.21,4.98,9.602317429
26/08/2019 23:30,-4.35432,-0.83126,4.432955656,3.83568,1.11874,3.9955,-8.19,-1.95,8.418942927,-3.83432,4.34874,5.797719332,3.83568,1.11874,3.9955,-7.67,3.23,8.322367452
27/08/2019 00:00,-4.08192,-0.01306,4.081940893,3.65808,1.06694,3.8105,-7.74,-1.08,7.814985605,-3.72192,3.46694,5.086488125,3.65808,1.06694,3.8105,-7.38,2.4,7.760438132
27/08/2019 00:30,-3.71768,-0.05724,3.718120627,3.71232,1.08276,3.867,-7.43,-1.14,7.516947519,-3.37768,3.48276,4.851632653,3.71232,1.08276,3.867,-7.09,2.4,7.485192048
27/08/2019 01:00,-4.08704,-0.01872,4.087082872,3.43296,1.00128,3.576,-7.52,-1.02,7.588860257,-3.74704,3.52128,5.141956982,3.43296,1.00128,3.576,-7.18,2.52,7.609388937
27/08/2019 01:30,-4.13024,0.11868,4.131944748,3.38976,0.98868,3.531,-7.52,-0.87,7.570158519,-3.79024,3.58868,5.219630581,3.38976,0.98868,3.531,-7.18,2.6,7.636255627
27/08/2019 02:00,-4.08376,0.11182,4.08529062,3.36624,0.98182,3.5065,-7.45,-0.87,7.50062664,-3.73376,3.63182,5.208750354,3.36624,0.98182,3.5065,-7.1,2.65,7.578423319
27/08/2019 02:30,-3.88448,0.12036,3.88634422,3.39552,0.99036,3.537,-7.28,-0.87,7.331800597,-3.54448,3.70036,5.124061143,3.39552,0.99036,3.537,-6.94,2.71,7.450348985
27/08/2019 03:00,-4.06256,0.06842,4.06313611,3.21744,0.93842,3.3515,-7.28,-0.87,7.331800597,-3.72256,3.64842,5.21233359,3.21744,0.93842,3.3515,-6.94,2.71,7.450348985
27/08/2019 03:30,-4.04528,0.07346,4.045946941,3.23472,0.94346,3.3695,-7.28,-0.87,7.331800597,-3.70528,3.65346,5.20354397,3.23472,0.94346,3.3695,-6.94,2.71,7.450348985
27/08/2019 04:00,-3.73184,0.11238,3.733531713,3.36816,0.98238,3.5085,-7.1,-0.87,7.153104221,-3.38184,3.69238,5.00704622,3.36816,0.98238,3.5085,-6.75,2.71,7.273692322
27/08/2019 04:30,-3.4996,0.1597,3.503241963,3.5304,1.0297,3.6775,-7.03,-0.87,7.083629013,-3.1496,3.7397,4.889308361,3.5304,1.0297,3.6775,-6.68,2.71,7.20877937
27/08/2019 05:00,-3.51256,0.40592,3.535936764,3.51744,1.02592,3.664,-7.03,-0.62,7.057287014,-3.16256,3.73592,4.894781303,3.51744,1.02592,3.664,-6.68,2.71,7.20877937
27/08/2019 05:30,-3.77448,2.92036,4.772337142,3.39552,0.99036,3.537,-7.17,1.93,7.425213802,-3.77448,1.69036,4.135700207,3.39552,0.99036,3.537,-7.17,0.7,7.204089117
27/08/2019 06:00,-3.94672,2.92554,4.912777529,3.41328,0.99554,3.5555,-7.36,1.93,7.608843539,-3.87672,0.99554,4.002506446,3.41328,0.99554,3.5555,-7.29,0,7.29
27/08/2019 06:30,-4.1628,2.7571,4.993045589,3.7272,1.0871,3.8825,-7.89,1.67,8.06480006,-4.2528,1.0871,4.389543741,3.7272,1.0871,3.8825,-7.98,0,7.98
27/08/2019 07:00,-3.19512,0.61934,3.254592732,4.69488,1.36934,4.8905,-7.89,-0.75,7.925566226,-2.76512,3.61934,4.554723993,4.69488,1.36934,4.8905,-7.46,2.25,7.791925308
27/08/2019 07:30,-0.41344,0.36858,0.553880718,6.40656,1.86858,6.6735,-6.82,-1.5,6.983007948,-0.03344,3.86858,3.868724525,6.40656,1.86858,6.6735,-6.44,2,6.743411599
27/08/2019 08:00,4.7224,0.5807,4.757969551,9.3624,2.7307,9.7525,-4.64,-2.15,5.113912397,5.1024,4.1707,6.590085299,9.3624,2.7307,9.7525,-4.26,1.44,4.496798861
27/08/2019 08:30,10.82024,1.01382,10.86763197,12.87024,3.75382,13.4065,-2.05,-2.74,3.422002338,11.10024,4.76382,12.07929257,12.87024,3.75382,13.4065,-1.77,1.01,2.037891067
27/08/2019 09:00,19.73296,1.63378,19.80047847,17.29296,5.04378,18.0135,2.44,-3.41,4.19305378,19.94296,5.85378,20.78433049,17.29296,5.04378,18.0135,2.65,0.81,2.77102869
27/08/2019 09:30,27.41584,2.33462,27.51506376,21.37584,6.23462,22.2665,6.04,-3.9,7.189687059,27.93584,5.53462,28.47881976,21.37584,6.23462,22.2665,6.56,-0.7,6.597241848
27/08/2019 10:00,36.52928,3.44854,36.69169832,25.94928,7.56854,27.0305,10.58,-4.12,11.3538892,36.73928,6.80854,37.36483523,25.94928,7.56854,27.0305,10.79,-0.76,10.81673241
27/08/2019 10:30,44.27888,4.02884,44.46178995,29.85888,8.70884,31.103,14.42,-4.68,15.16043535,44.43888,7.60884,45.08556866,29.85888,8.70884,31.103,14.58,-1.1,14.62143632
27/08/2019 11:00,41.92104,3.61822,42.07689521,28.69104,8.36822,29.8865,13.23,-4.75,14.05686309,42.22104,7.32822,42.85229314,28.69104,8.36822,29.8865,13.53,-1.04,13.56991157
27/08/2019 11:30,55.312,4.8835,55.52716377,35.292,10.2935,36.7625,20.02,-5.41,20.73809297,55.192,8.3235,55.81610445,35.292,10.2935,36.7625,19.9,-1.97,19.99727231
27/08/2019 12:00,57.28224,4.78482,57.48173207,36.46224,10.63482,37.9815,20.82,-5.85,21.62625488,57.70224,8.86482,58.37922177,36.46224,10.63482,37.9815,21.24,-1.77,21.3136224
27/08/2019 12:30,57.5616,5.0213,57.78019772,36.6216,10.6813,38.1475,20.94,-5.66,21.69145454,57.9416,8.9113,58.62286481,36.6216,10.6813,38.1475,21.32,-1.77,21.3933471
27/08/2019 13:00,57.6312,4.8616,57.83589169,36.6912,10.7016,38.22,20.94,-5.84,21.73911682,58.1912,9.0016,58.88331309,36.6912,10.7016,38.22,21.5,-1.7,21.56710458
27/08/2019 13:30,59.75608,2.96344,59.82951674,37.72608,11.00344,39.298,22.03,-8.04,23.45127928,60.02608,10.24344,60.89382845,37.72608,11.00344,39.298,22.3,-0.76,22.31294691
27/08/2019 14:00,58.72312,2.05466,58.7590542,37.11312,10.82466,38.6595,21.61,-8.77,23.32177094,59.02312,11.88466,60.20775563,37.11312,10.82466,38.6595,21.91,1.06,21.93562627
27/08/2019 14:30,53.83656,1.74858,53.86494894,34.72656,10.12858,36.1735,19.11,-8.38,20.86663605,54.05656,11.10858,55.18615976,34.72656,10.12858,36.1735,19.33,0.98,19.35482627
27/08/2019 15:00,54.4496,1.6553,54.47475524,34.9896,10.2053,36.4475,19.46,-8.55,21.25544871,54.8996,11.0653,56.00363331,34.9896,10.2053,36.4475,19.91,0.86,19.92856493
27/08/2019 15:30,48.76352,1.27936,48.78029976,32.12352,9.36936,33.462,16.64,-8.09,18.50237012,49.15352,10.66936,50.29814879,32.12352,9.36936,33.462,17.03,1.3,17.07954625
27/08/2019 16:00,35.76576,0.12418,35.76597558,25.62576,7.47418,26.6935,10.14,-7.35,12.52366161,35.92576,9.30418,37.11102258,25.62576,7.47418,26.6935,10.3,1.83,10.46130489
27/08/2019 16:30,20.13,-1.1975,20.16558718,17.94,5.2325,18.6875,2.19,-6.43,6.792716688,20.49,7.7125,21.89344094,17.94,5.2325,18.6875,2.55,2.48,3.557091509
27/08/2019 17:00,11.49264,-1.90298,11.64912473,14.25264,4.15702,14.8465,-2.76,-6.06,6.658918831,12.54264,7.06702,14.39654784,14.25264,4.15702,14.8465,-1.71,2.91,3.375233325
27/08/2019 17:30,4.44872,-2.36704,5.039244785,10.39872,3.03296,10.832,-5.95,-5.4,8.03507934,5.09872,6.43296,8.208527274,10.39872,3.03296,10.832,-5.3,3.4,6.296824597
27/08/2019 18:00,-5.29056,-3.44058,6.310912442,5.68944,1.65942,5.9265,-10.98,-5.1,12.10662628,-4.25056,5.45942,6.918997547,5.68944,1.65942,5.9265,-9.94,3.8,10.64159762
27/08/2019 18:30,-4.31592,-3.03506,5.27624437,6.15408,1.79494,6.4105,-10.47,-4.83,11.53038594,-3.27592,5.77494,6.639396347,6.15408,1.79494,6.4105,-9.43,3.98,10.23549217
27/08/2019 19:00,-6.86768,-3.43224,7.677584255,4.79232,1.39776,4.992,-11.66,-4.83,12.62079633,-5.53768,5.59776,7.874059741,4.79232,1.39776,4.992,-10.33,4.2,11.15118379
27/08/2019 19:30,-7.85376,-3.60318,8.640859462,4.20624,1.22682,4.3815,-12.06,-4.83,12.99124705,-6.83376,5.24682,8.615648313,4.20624,1.22682,4.3815,-11.04,4.02,11.74912763
27/08/2019 20:00,-9.4116,-3.7138,10.11783203,3.2784,0.9562,3.415,-12.69,-4.67,13.52201908,-8.2216,5.1162,9.683501898,3.2784,0.9562,3.415,-11.5,4.16,12.2292927
27/08/2019 20:30,-9.69728,-1.36504,9.792883824,3.10272,0.90496,3.232,-12.8,-2.27,12.99972692,-8.95728,2.59496,9.325592871,3.10272,0.90496,3.232,-12.06,1.69,12.17783643
27/08/2019 21:00,-9.2588,1.6316,9.401462439,3.0912,0.9016,3.22,-12.35,0.73,12.37155609,-9.1188,-0.2384,9.121915808,3.0912,0.9016,3.22,-12.21,-1.14,12.2631032
27/08/2019 21:30,-8.27536,0.53552,8.292669341,3.34464,0.97552,3.484,-11.62,-0.44,11.62832748,-8.02536,1.29552,8.129254283,3.34464,0.97552,3.484,-11.37,0.32,11.37450219
27/08/2019 22:00,-7.54816,-0.88488,7.599850788,3.41184,0.99512,3.554,-10.96,-1.88,11.12007194,-6.83816,3.09512,7.506010925,3.41184,0.99512,3.554,-10.25,2.1,10.46291068
27/08/2019 22:30,-6.71392,-0.65656,6.745946398,3.40608,0.99344,3.548,-10.12,-1.65,10.25362863,-6.14392,3.21344,6.933538029,3.40608,0.99344,3.548,-9.55,2.22,9.804636658
27/08/2019 23:00,-5.73912,-0.55766,5.76614976,3.47088,1.01234,3.6155,-9.21,-1.57,9.342858235,-5.23912,3.29234,6.187720182,3.47088,1.01234,3.6155,-8.71,2.28,9.003471553
27/08/2019 23:30,-4.44256,2.07842,4.904708865,3.69744,1.07842,3.8515,-8.14,1,8.201195035,-4.31256,1.49842,4.565461231,3.69744,1.07842,3.8515,-8.01,0.42,8.021003678
28/08/2019 00:00,-4.18264,1.08048,4.319943796,3.56736,1.04048,3.716,-7.75,0.04,7.750103225,-3.96264,3.61048,5.360791136,3.56736,1.04048,3.716,-7.53,2.57,7.956494203
28/08/2019 00:30,-4.6008,-0.2069,4.605449842,3.1992,0.9331,3.3325,-7.8,-1.14,7.882867499,-4.1908,3.5031,5.462097971,3.1992,0.9331,3.3325,-7.39,2.57,7.824129345
28/08/2019 01:00,-4.21536,-0.16448,4.218567719,3.34464,0.97552,3.484,-7.56,-1.14,7.645469247,-3.74536,3.62552,5.212688059,3.34464,0.97552,3.484,-7.09,2.65,7.569055423
28/08/2019 01:30,-3.65176,0.11282,3.653502354,3.67824,1.07282,3.8315,-7.33,-0.96,7.392597649,-3.23176,3.39282,4.685669669,3.67824,1.07282,3.8315,-6.91,2.32,7.289067156
28/08/2019 02:00,-2.7632,0.5399,2.81545134,4.2168,1.2299,4.3925,-6.98,-0.69,7.014021671,-2.3432,3.2599,4.014664899,4.2168,1.2299,4.3925,-6.56,2.03,6.866913426
28/08/2019 02:30,-2.37176,0.28282,2.388562884,4.39824,1.28282,4.5815,-6.77,-1,6.843456729,-1.97176,3.65282,4.151015713,4.39824,1.28282,4.5815,-6.37,2.37,6.796602092
28/08/2019 03:00,-2.9356,0.0192,2.935662787,3.9744,1.1592,4.14,-6.91,-1.14,7.003406314,-2.5356,3.8792,4.63437806,3.9744,1.1592,4.14,-6.51,2.72,7.055388012
28/08/2019 03:30,-3.38368,-1.17774,3.582786883,3.67632,1.07226,3.8295,-7.06,-2.25,7.409865046,-2.83368,5.19226,5.915175927,3.67632,1.07226,3.8295,-6.51,4.12,7.704187173
28/08/2019 04:00,-3.72968,-1.25824,3.936201316,3.40032,0.99176,3.542,-7.13,-2.25,7.476590132,-3.23968,5.11176,6.051910178,3.40032,0.99176,3.542,-6.64,4.12,7.814345782
28/08/2019 04:30,-4.13928,-1.33104,4.348023275,3.15072,0.91896,3.282,-7.29,-2.25,7.629325003,-3.65928,5.03896,6.227475251,3.15072,0.91896,3.282,-6.81,4.12,7.959302733
28/08/2019 05:00,-4.3788,-1.4284,4.605889274,3.0912,0.9016,3.22,-7.47,-2.33,7.824947284,-3.7188,5.0816,6.296993886,3.0912,0.9016,3.22,-6.81,4.18,7.99052564
28/08/2019 05:30,-4.33848,-1.77164,4.686268985,3.25152,0.94836,3.387,-7.59,-2.72,8.062660851,-3.69848,3.37836,5.009198599,3.25152,0.94836,3.387,-6.95,2.43,7.362567487
28/08/2019 06:00,-3.87344,-1.62142,4.199111841,3.76656,1.09858,3.9235,-7.64,-2.72,8.109747222,-2.90344,5.21858,5.971895934,3.76656,1.09858,3.9235,-6.67,4.12,7.839853315
28/08/2019 06:30,-4.39888,-1.74384,4.73192595,3.86112,1.12616,4.022,-8.26,-2.87,8.744398207,-3.47888,5.05616,6.137374031,3.86112,1.12616,4.022,-7.34,3.93,8.325893345
28/08/2019 07:00,-4.33592,-0.74006,4.398623768,4.35408,1.26994,4.5355,-8.69,-2.01,8.919428233,-3.55592,3.62994,5.081439899,4.35408,1.26994,4.5355,-7.91,2.36,8.254556318
