Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 07:30,-1.83704,-0.29122,1.859979852,5.89296,1.71878,6.1385,-7.73,-2.01,7.987052022,-1.07704,3.77878,3.929273909,5.89296,1.71878,6.1385,-6.97,2.06,7.268046505
28/08/2019 08:00,-1.29128,-0.46204,1.371453608,6.43872,1.87796,6.707,-7.73,-2.34,8.076416284,-0.53128,3.76796,3.805230742,6.43872,1.87796,6.707,-6.97,1.89,7.2217034
28/08/2019 08:30,13.74632,1.27726,13.80553174,14.35632,4.18726,14.9545,-0.61,-2.91,2.973247383,14.64632,5.64726,15.6973321,14.35632,4.18726,14.9545,0.29,1.46,1.488522758
28/08/2019 09:00,19.69032,1.35676,19.73700837,17.44032,5.08676,18.167,2.25,-3.73,4.356076216,20.43032,6.24676,21.36398806,17.44032,5.08676,18.167,2.99,1.16,3.207132676
28/08/2019 09:30,25.48104,1.79822,25.5444122,20.29104,5.91822,21.1365,5.19,-4.12,6.62649983,26.29104,5.92822,26.95111457,20.29104,5.91822,21.1365,6,0.01,6.000008333
28/08/2019 10:00,26.25864,2.08002,26.34089326,20.70864,6.04002,21.5715,5.55,-3.96,6.817924904,26.94864,6.84002,27.80314859,20.70864,6.04002,21.5715,6.24,0.8,6.29107304
28/08/2019 10:30,29.74176,2.36218,29.83541825,22.60176,6.59218,23.5435,7.14,-4.23,8.298945716,30.42176,6.64218,31.13843343,22.60176,6.59218,23.5435,7.82,0.05,7.820159845
28/08/2019 11:00,27.44912,1.72766,27.50343611,21.48912,6.26766,22.3845,5.96,-4.54,7.492209287,28.04912,7.31766,28.98795061,21.48912,6.26766,22.3845,6.56,1.05,6.643500583
28/08/2019 11:30,33.02464,0.05302,33.02468256,24.28464,7.08302,25.2965,8.74,-7.03,11.21643883,33.22464,9.29302,34.49981049,24.28464,7.08302,25.2965,8.94,2.21,9.20910962
28/08/2019 12:00,29.16096,2.09278,29.2359593,22.26096,6.49278,23.1885,6.9,-4.4,8.183520025,29.41096,6.31278,30.08082046,22.26096,6.49278,23.1885,7.15,-0.18,7.152265375
28/08/2019 12:30,16.93112,1.15366,16.97037878,16.40112,4.78366,17.0845,0.53,-3.63,3.668487427,17.66112,5.62366,18.53485127,16.40112,4.78366,17.0845,1.26,0.84,1.514331536
28/08/2019 13:00,-0.27784,-0.88312,0.925794794,7.77216,2.26688,8.096,-8.05,-3.15,8.644362325,0.10216,3.10688,3.108559152,7.77216,2.26688,8.096,-7.67,0.84,7.715860289
28/08/2019 13:30,9.0048,0.4739,9.017261461,12.4248,3.6239,12.9425,-3.42,-3.15,4.649612887,9.1048,4.4639,10.14020642,12.4248,3.6239,12.9425,-3.32,0.84,3.424616767
28/08/2019 14:00,13.79208,1.10894,13.83658985,14.60208,4.25894,15.2105,-0.81,-3.15,3.25247598,13.61208,5.09894,14.53574598,14.60208,4.25894,15.2105,-0.99,0.84,1.298345101
28/08/2019 14:30,12.86696,0.86828,12.89622308,14.25696,4.15828,14.851,-1.39,-3.29,3.571582282,12.96696,4.35828,13.67979006,14.25696,4.15828,14.851,-1.29,0.2,1.305411812
28/08/2019 15:00,9.55424,0.35832,9.560956814,12.95424,3.77832,13.494,-3.4,-3.42,4.822488984,10.14424,4.67832,11.17104665,12.95424,3.77832,13.494,-2.81,0.9,2.950610106
28/08/2019 15:30,3.71192,0.98556,3.840531031,9.72192,2.83556,10.127,-6.01,-1.85,6.288290706,4.00192,2.17556,4.555043908,9.72192,2.83556,10.127,-5.72,-0.66,5.757951024
28/08/2019 16:00,6.12512,0.39066,6.137565499,10.90512,3.18066,11.3595,-4.78,-2.79,5.534663495,6.70512,4.17066,7.896394054,10.90512,3.18066,11.3595,-4.2,0.99,4.315101389
28/08/2019 16:30,5.11056,1.50058,5.326308651,10.39056,3.03058,10.8235,-5.28,-1.53,5.497208382,5.57056,2.34058,6.042305309,10.39056,3.03058,10.8235,-4.82,-0.69,4.869137501
28/08/2019 17:00,0.87208,1.05644,1.369886492,8.42208,2.45644,8.773,-7.55,-1.4,7.678704318,1.58208,3.21644,3.584475331,8.42208,2.45644,8.773,-6.84,0.76,6.882092705
28/08/2019 17:30,-4.19136,-0.05748,4.19175412,6.00864,1.75252,6.259,-10.2,-1.81,10.35934844,-3.59136,3.14252,4.772137739,6.00864,1.75252,6.259,-9.6,1.39,9.700108247
28/08/2019 18:00,-5.47376,-0.42068,5.489901657,5.34624,1.55932,5.569,-10.82,-1.98,10.99967272,-4.63376,3.67932,5.916851139,5.34624,1.55932,5.569,-9.98,2.12,10.20268592
28/08/2019 18:30,-6.3836,-0.4648,6.400499043,4.8864,1.4252,5.09,-11.27,-1.89,11.4273794,-5.4336,3.6252,6.531928046,4.8864,1.4252,5.09,-10.32,2.2,10.55189083
28/08/2019 19:00,-7.20528,-0.52404,7.22431158,4.37472,1.27596,4.557,-11.58,-1.8,11.7190614,-6.32528,3.47596,7.217441721,4.37472,1.27596,4.557,-10.7,2.2,10.92382717
28/08/2019 19:30,-6.5008,1.4531,6.66122363,4.3992,1.2831,4.5825,-10.9,0.17,10.90132561,-6.0708,3.4831,6.999042667,4.3992,1.2831,4.5825,-10.47,2.2,10.6986401
28/08/2019 20:00,-6.77768,2.52276,7.231961297,3.95232,1.15276,4.117,-10.73,1.37,10.81710682,-6.65768,0.46276,6.673743312,3.95232,1.15276,4.117,-10.61,-0.69,10.63241271
28/08/2019 20:30,-7.69048,2.40236,8.056973141,3.53952,1.03236,3.687,-11.23,1.37,11.31325771,-7.53048,0.34236,7.53825838,3.53952,1.03236,3.687,-11.07,-0.69,11.09148322
28/08/2019 21:00,-7.51528,0.07346,7.515639018,3.71472,1.08346,3.8695,-11.23,-1.01,11.27532705,-6.99528,3.38346,7.770569081,3.71472,1.08346,3.8695,-10.71,2.3,10.95418185
28/08/2019 21:30,-7.6276,1.0932,7.705541383,3.3024,0.9632,3.44,-10.93,0.13,10.93077307,-7.3276,3.1532,7.97724213,3.3024,0.9632,3.44,-10.63,2.19,10.85324836
28/08/2019 22:00,-7.25128,2.49796,7.66947624,3.07872,0.89796,3.207,-10.33,1.6,10.45317655,-7.06128,0.89796,7.118146346,3.07872,0.89796,3.207,-10.14,0,10.14
28/08/2019 22:30,-6.48248,2.64636,7.001840344,3.10752,0.90636,3.237,-9.59,1.74,9.746573757,-6.42248,0.90636,6.486118855,3.10752,0.90636,3.237,-9.53,0,9.53
28/08/2019 23:00,-5.79896,2.63572,6.369847486,3.07104,0.89572,3.199,-8.87,1.74,9.039054154,-5.88896,0.20572,5.89255213,3.07104,0.89572,3.199,-8.96,-0.69,8.986528807
28/08/2019 23:30,-5.18232,0.50974,5.207329013,3.18768,0.92974,3.3205,-8.37,-0.42,8.380531009,-4.76232,3.71974,6.042860039,3.18768,0.92974,3.3205,-7.95,2.79,8.425354592
29/08/2019 00:00,-3.58016,0.34162,3.596421812,3.63984,1.06162,3.7915,-7.22,-0.72,7.255811464,-3.22016,3.91162,5.066576897,3.63984,1.06162,3.7915,-6.86,2.85,7.428465521
29/08/2019 00:30,-2.97048,0.31236,2.986857914,3.77952,1.10236,3.937,-6.75,-0.79,6.796072395,-2.63048,3.87236,4.681302917,3.77952,1.10236,3.937,-6.41,2.77,6.982907704
29/08/2019 01:00,-2.75056,0.27442,2.764215377,3.88944,1.13442,4.0515,-6.64,-0.86,6.695461149,-2.22056,4.08442,4.649018547,3.88944,1.13442,4.0515,-6.11,2.95,6.784880249
29/08/2019 01:30,-3.11592,0.08494,3.117077517,3.75408,1.09494,3.9105,-6.87,-1.01,6.943846196,-2.19592,4.13494,4.681857906,3.75408,1.09494,3.9105,-5.95,3.04,6.681624054
29/08/2019 02:00,-2.89312,0.19784,2.899876549,3.86688,1.12784,4.028,-6.76,-0.93,6.823672032,-1.91312,4.27784,4.686143745,3.86688,1.12784,4.028,-5.78,3.15,6.582621059
29/08/2019 02:30,-2.63928,0.47396,2.681499021,3.99072,1.16396,4.157,-6.63,-0.69,6.665808278,-1.68928,3.99396,4.336517428,3.99072,1.16396,4.157,-5.68,2.83,6.345967223
29/08/2019 03:00,-2.51912,2.92484,3.860136604,3.89088,1.13484,4.053,-6.41,1.79,6.655238538,-1.92912,1.82484,2.655474534,3.89088,1.13484,4.053,-5.82,0.69,5.860759336
29/08/2019 03:30,-2.35992,2.94794,3.776184933,3.97008,1.15794,4.1355,-6.33,1.79,6.578221644,-1.72992,1.84794,2.531305088,3.97008,1.15794,4.1355,-5.7,0.69,5.741611272
29/08/2019 04:00,-2.08464,3.10948,3.743606523,3.97536,1.15948,4.141,-6.06,1.95,6.36601131,-1.86464,1.58948,2.450169178,3.97536,1.15948,4.141,-5.84,0.43,5.855809082
29/08/2019 04:30,-2.1024,3.1043,3.749235155,3.9576,1.1543,4.1225,-6.06,1.95,6.36601131,-1.9524,1.8443,2.685760274,3.9576,1.1543,4.1225,-5.91,0.69,5.950142855
29/08/2019 05:00,-2.35128,3.00546,3.815928124,3.85872,1.12546,4.0195,-6.21,1.88,6.488335688,-2.13128,1.12546,2.410189754,3.85872,1.12546,4.0195,-5.99,0,5.99
29/08/2019 05:30,-2.70104,2.97928,4.021408509,3.76896,1.09928,3.926,-6.47,1.88,6.737603431,-2.64104,1.09928,2.860683275,3.76896,1.09928,3.926,-6.41,0,6.41
29/08/2019 06:00,-2.73384,3.03388,4.083908545,3.95616,1.15388,4.121,-6.69,1.88,6.949136637,-2.63384,1.15388,2.875509033,3.95616,1.15388,4.121,-6.59,0,6.59
29/08/2019 06:30,-2.90776,1.41982,3.235885822,4.42224,1.28982,4.6065,-7.33,0.13,7.331152706,-2.46776,3.82982,4.556024654,4.42224,1.28982,4.6065,-6.89,2.54,7.343275836
29/08/2019 07:00,-2.3416,0.1937,2.349597891,5.2584,1.5337,5.4775,-7.6,-1.34,7.717227481,-1.5316,3.9437,4.230669953,5.2584,1.5337,5.4775,-6.79,2.41,7.205012144
29/08/2019 07:30,-0.94848,-1.74664,1.987552666,6.49152,1.89336,6.762,-7.44,-3.64,8.282704872,0.22152,5.74336,5.747630399,6.49152,1.89336,6.762,-6.27,3.85,7.357676264
29/08/2019 08:00,8.52304,-0.27328,8.527420055,11.54304,3.36672,12.024,-3.02,-3.64,4.729693436,9.35304,6.53672,11.41087488,11.54304,3.36672,12.024,-2.19,3.17,3.85292097
29/08/2019 08:30,18.68432,1.12126,18.71793359,16.32432,4.76126,17.0045,2.36,-3.64,4.338110188,18.54432,6.82126,19.75908379,16.32432,4.76126,17.0045,2.22,2.06,3.028530997
29/08/2019 09:00,25.93008,2.67544,26.06773922,20.35008,5.93544,21.198,5.58,-3.26,6.462507253,25.65008,7.44544,26.70882215,20.35008,5.93544,21.198,5.3,1.51,5.510907366
29/08/2019 09:30,30.49312,3.48966,30.69215037,22.59312,6.58966,23.5345,7.9,-3.1,8.486459804,29.90312,5.76966,30.45464763,22.59312,6.58966,23.5345,7.31,-0.82,7.355848014
29/08/2019 10:00,46.01416,4.89038,46.2733048,30.34416,8.85038,31.6085,15.67,-3.96,16.16262664,45.36416,7.63038,46.00140989,30.34416,8.85038,31.6085,15.02,-1.22,15.06946582
29/08/2019 10:30,40.1296,2.6253,40.21538258,27.5496,8.0353,28.6975,12.58,-5.41,13.69395852,39.8196,8.4953,40.71572996,27.5496,8.0353,28.6975,12.27,0.46,12.27861963
29/08/2019 11:00,43.27248,1.71614,43.30649676,29.23248,8.52614,30.4505,14.04,-6.81,15.60441284,42.97248,10.24614,44.17711424,29.23248,8.52614,30.4505,13.74,1.72,13.84723799
29/08/2019 11:30,59.30512,3.08066,59.38507998,37.06512,10.81066,38.6095,22.24,-7.73,23.54507379,58.74512,12.02066,59.96236645,37.06512,10.81066,38.6095,21.68,1.21,21.71373989
29/08/2019 12:00,56.56832,2.82576,56.63885369,35.84832,10.45576,37.342,20.72,-7.63,22.08020154,56.23832,11.48576,57.39922751,35.84832,10.45576,37.342,20.39,1.03,20.41599863
29/08/2019 12:30,29.26968,0.03824,29.26970498,21.79968,6.35824,22.708,7.47,-6.32,9.784850535,28.94968,8.82824,30.26585194,21.79968,6.35824,22.708,7.15,2.47,7.564614994
29/08/2019 13:00,22.13376,-0.64932,22.14328224,18.41376,5.37068,19.181,3.72,-6.02,7.07663762,22.72376,8.08068,24.11776643,18.41376,5.37068,19.181,4.31,2.71,5.091188466
29/08/2019 13:30,50.52896,2.30928,50.58170196,32.80896,9.56928,34.176,17.72,-7.26,19.14956919,50.30896,11.00928,51.49947284,32.80896,9.56928,34.176,17.5,1.44,17.55914577
29/08/2019 14:00,41.64128,1.59704,41.67189385,28.24128,8.23704,29.418,13.4,-6.64,14.95491892,41.72128,10.33704,42.98278261,28.24128,8.23704,29.418,13.48,2.1,13.64259506
29/08/2019 14:30,39.48504,1.16772,39.50230315,27.45504,8.00772,28.599,12.03,-6.84,13.83858736,39.70504,10.10772,40.97140716,27.45504,8.00772,28.599,12.25,2.1,12.42869663
29/08/2019 15:00,40.26984,1.17912,40.2870989,27.93984,8.14912,29.104,12.33,-6.97,14.1636789,40.46984,10.03912,41.69642527,27.93984,8.14912,29.104,12.53,1.89,12.67174021
29/08/2019 15:30,34.24416,0.40538,34.24655935,24.94416,7.27538,25.9835,9.3,-6.87,11.56230513,34.83416,9.48538,36.10250873,24.94416,7.27538,25.9835,9.89,2.21,10.13391336
29/08/2019 16:00,22.6948,-0.4861,22.70000529,18.9048,5.5139,19.6925,3.79,-6,7.096766869,23.3748,8.3339,24.81602636,18.9048,5.5139,19.6925,4.47,2.82,5.285196307
29/08/2019 16:30,9.30672,-1.57554,9.439139974,12.66672,3.69446,13.1945,-3.36,-5.27,6.25,10.05672,7.32446,12.44127531,12.66672,3.69446,13.1945,-2.61,3.63,4.470905948
29/08/2019 17:00,9.23784,-1.31688,9.331230401,12.86784,3.75312,13.404,-3.63,-5.07,6.235527243,9.77784,7.57312,12.3676312,12.86784,3.75312,13.404,-3.09,3.82,4.913298281
29/08/2019 17:30,7.95024,-1.17868,8.037138956,11.97024,3.49132,12.469,-4.02,-4.67,6.161923401,8.37024,7.46132,11.21303767,11.97024,3.49132,12.469,-3.6,3.97,5.359188371
29/08/2019 18:00,5.17984,-1.45588,5.380550994,10.53984,3.07412,10.979,-5.36,-4.53,7.017870047,5.98984,7.55412,9.640690442,10.53984,3.07412,10.979,-4.55,4.48,6.385366082
29/08/2019 18:30,9.34544,1.78242,9.513898772,12.38544,3.61242,12.9015,-3.04,-1.83,3.548309457,9.48544,5.68242,11.05728127,12.38544,3.61242,12.9015,-2.9,2.07,3.562990317
29/08/2019 19:00,2.07944,1.12942,2.366360127,8.56944,2.49942,8.9265,-6.49,-1.37,6.633023443,2.19944,4.36942,4.891765269,8.56944,2.49942,8.9265,-6.37,1.87,6.638810134
29/08/2019 19:30,-3.50024,0.26618,3.5103464,5.60976,1.63618,5.8435,-9.11,-1.37,9.212437245,-3.37024,3.58618,4.921301114,5.60976,1.63618,5.8435,-8.98,1.95,9.1892818
29/08/2019 20:00,-5.9728,-0.0204,5.972834838,4.6272,1.3496,4.82,-10.6,-1.37,10.68816635,-5.6228,3.2996,6.519450897,4.6272,1.3496,4.82,-10.25,1.95,10.43383918
29/08/2019 20:30,-5.56216,-0.06438,5.562532575,5.12784,1.49562,5.3415,-10.69,-1.56,10.80322637,-5.45216,3.55562,6.509107639,5.12784,1.49562,5.3415,-10.58,2.06,10.77868267
29/08/2019 21:00,-5.32688,1.71466,5.596044089,5.19312,1.51466,5.4095,-10.52,0.2,10.52190097,-5.26688,1.98466,5.628401216,5.19312,1.51466,5.4095,-10.46,0.47,10.47055395
29/08/2019 21:30,-5.79936,2.72102,6.405975823,4.46064,1.30102,4.6465,-10.26,1.42,10.35779899,-5.99936,0.58102,6.027429357,4.46064,1.30102,4.6465,-10.46,-0.72,10.48475083
29/08/2019 22:00,-5.42856,1.17042,5.553300519,4.32144,1.26042,4.5015,-9.75,-0.09,9.750415376,-5.45856,2.63042,6.059289286,4.32144,1.26042,4.5015,-9.78,1.37,9.875489861
29/08/2019 22:30,-4.8544,0.0358,4.854532006,4.3056,1.2558,4.485,-9.16,-1.22,9.240887403,-4.6144,3.7458,5.943374883,4.3056,1.2558,4.485,-8.92,2.49,9.261020462
29/08/2019 23:00,-3.97176,0.23782,3.978873691,4.27824,1.24782,4.4565,-8.25,-1.01,8.311594312,-3.99176,3.73782,5.468587226,4.27824,1.24782,4.4565,-8.27,2.49,8.636723916
29/08/2019 23:30,-2.46648,2.81436,3.742211352,4.64352,1.35436,4.837,-7.11,1.46,7.258353808,-2.72648,2.82436,3.925646775,4.64352,1.35436,4.837,-7.37,1.47,7.515171322
30/08/2019 00:00,-1.71952,0.71014,1.860389166,4.80048,1.40014,5.0005,-6.52,-0.69,6.556409078,-1.72952,3.86014,4.229884189,4.80048,1.40014,5.0005,-6.53,2.46,6.978001146
30/08/2019 00:30,-1.00416,0.76712,1.263649635,4.99584,1.45712,5.204,-6,-0.69,6.039544685,-0.99416,4.20712,4.32298656,4.99584,1.45712,5.204,-5.99,2.75,6.59110006
30/08/2019 01:00,-1.03504,0.68478,1.241060615,4.88496,1.42478,5.0885,-5.92,-0.74,5.966070734,-0.99504,4.23478,4.350111062,4.88496,1.42478,5.0885,-5.88,2.81,6.516939466
30/08/2019 01:30,-0.82928,0.75396,1.120785885,4.95072,1.44396,5.157,-5.78,-0.69,5.821039426,-0.92928,4.18396,4.285916775,4.95072,1.44396,5.157,-5.88,2.74,6.487064051
30/08/2019 02:00,-1.67368,0.60976,1.781295035,4.45632,1.29976,4.642,-6.13,-0.69,6.168711373,-1.71368,4.03976,4.388206923,4.45632,1.29976,4.642,-6.17,2.74,6.751036957
30/08/2019 02:30,-1.52296,2.03372,2.540752684,4.60704,1.34372,4.799,-6.13,0.69,6.168711373,-1.56296,4.17372,4.456768179,4.60704,1.34372,4.799,-6.17,2.83,6.788063052
30/08/2019 03:00,-1.22136,3.57252,3.775529023,4.56864,1.33252,4.759,-5.79,2.24,6.208196195,-1.60136,1.33252,2.083257881,4.56864,1.33252,4.759,-6.17,0,6.17
30/08/2019 03:30,-1.6388,1.0491,1.945835617,4.3512,1.2691,4.5325,-5.99,-0.22,5.994038705,-1.6488,4.8991,5.169112327,4.3512,1.2691,4.5325,-6,3.63,7.01262433
30/08/2019 04:00,-1.73528,0.20096,1.746877672,4.25472,1.24096,4.432,-5.99,-1.04,6.079613475,-1.56528,5.01096,5.249744908,4.25472,1.24096,4.432,-5.82,3.77,6.934356495
30/08/2019 04:30,-0.76456,2.20492,2.333714678,4.88544,1.42492,5.089,-5.65,0.78,5.703586591,-0.51456,3.10492,3.147268689,4.88544,1.42492,5.089,-5.4,1.68,5.655298401
30/08/2019 05:00,0.12472,2.80846,2.811227961,5.51472,1.60846,5.7445,-5.39,1.2,5.52196523,0.32472,2.82846,2.847038646,5.51472,1.60846,5.7445,-5.19,1.22,5.331463214
30/08/2019 05:30,-0.08408,1.67506,1.677168879,5.60592,1.63506,5.8395,-5.69,0.04,5.690140596,0.22592,3.83506,3.841708611,5.60592,1.63506,5.8395,-5.38,2.2,5.812434946
30/08/2019 06:00,-0.38472,-0.54596,0.667893554,5.70528,1.66404,5.943,-6.09,-2.21,6.478595527,0.20528,5.78404,5.787681626,5.70528,1.66404,5.943,-5.5,4.12,6.872001164
30/08/2019 06:30,-1.0428,-0.7754,1.299491054,5.7072,1.6646,5.945,-6.75,-2.44,7.1774717,-0.4428,5.5946,5.612095954,5.7072,1.6646,5.945,-6.15,3.93,7.298451891
30/08/2019 07:00,-0.2792,-0.6081,0.669132461,6.2808,1.8319,6.5425,-6.56,-2.44,6.999085655,0.3008,5.7619,5.76974629,6.2808,1.8319,6.5425,-5.98,3.93,7.155787867
30/08/2019 07:30,2.1076,-0.1657,2.114103652,7.7976,2.2743,8.1225,-5.69,-2.44,6.191098449,2.4476,3.6543,4.398255819,7.7976,2.2743,8.1225,-5.35,1.38,5.525115383
30/08/2019 08:00,5.35048,-0.59986,5.384001138,9.84048,2.87014,10.2505,-4.49,-3.47,5.674592496,5.78048,5.89014,8.252738833,9.84048,2.87014,10.2505,-4.06,3.02,5.060039526
30/08/2019 08:30,6.50008,-0.64456,6.531959706,10.99008,3.20544,11.448,-4.49,-3.85,5.914609032,7.26008,6.08544,9.473190677,10.99008,3.20544,11.448,-3.73,2.88,4.712462201
30/08/2019 09:00,20.46584,0.65212,20.47622688,17.83584,5.20212,18.579,2.63,-4.55,5.255416254,20.94584,7.57212,22.27252151,17.83584,5.20212,18.579,3.11,2.37,3.910115088
30/08/2019 09:30,28.22064,2.02602,28.29327268,22.10064,6.44602,23.0215,6.12,-4.42,7.549225126,28.69064,7.61602,29.68428177,22.10064,6.44602,23.0215,6.59,1.17,6.693056103
30/08/2019 10:00,24.97648,1.89814,25.04850272,20.49648,5.97814,21.3505,4.48,-4.08,6.059438918,25.01648,7.22814,26.03978263,20.49648,5.97814,21.3505,4.52,1.25,4.689658836
30/08/2019 10:30,38.66136,3.13998,38.78866112,27.29136,7.95998,28.4285,11.37,-4.82,12.34946558,38.96136,8.59998,39.89921339,27.29136,7.95998,28.4285,11.67,0.64,11.6875361
30/08/2019 11:00,47.16312,3.63966,47.30335097,31.47312,9.17966,32.7845,15.69,-5.54,16.63934193,47.50312,8.87966,48.32592235,31.47312,9.17966,32.7845,16.03,-0.3,16.03280699
30/08/2019 11:30,32.92896,2.38678,33.01534682,24.46896,7.13678,25.4885,8.46,-4.75,9.70227293,33.07896,8.06678,34.04835582,24.46896,7.13678,25.4885,8.61,0.93,8.660080831
30/08/2019 12:00,41.48976,3.11368,41.60643205,28.70976,8.37368,29.906,12.78,-5.26,13.82013025,41.77976,8.82368,42.70135448,28.70976,8.37368,29.906,13.07,0.45,13.07774445
30/08/2019 12:30,31.87272,2.62746,31.9808353,23.92272,6.97746,24.9195,7.95,-4.35,9.06228448,32.22272,7.49746,33.08346401,23.92272,6.97746,24.9195,8.3,0.52,8.316273204
30/08/2019 13:00,29.93456,5.03258,30.35464946,22.77456,6.64258,23.7235,7.16,-1.61,7.338780553,29.75456,4.86258,30.14927072,22.77456,6.64258,23.7235,6.98,-1.78,7.203388092
30/08/2019 13:30,21.99696,4.37328,22.42747929,18.93696,5.52328,19.726,3.06,-1.15,3.268960079,21.85696,4.16328,22.24993485,18.93696,5.52328,19.726,2.92,-1.36,3.221179908
30/08/2019 14:00,28.90344,5.12142,29.35366735,22.15344,6.46142,23.0765,6.75,-1.34,6.881722168,28.72344,4.86142,29.1319311,22.15344,6.46142,23.0765,6.57,-1.6,6.762018929
30/08/2019 14:30,36.1588,3.4959,36.32740197,25.7688,7.5159,26.8425,10.39,-4.02,11.14057898,36.2688,7.7859,37.09509526,25.7688,7.5159,26.8425,10.5,0.27,10.50347085
30/08/2019 15:00,34.1664,2.5252,34.25959025,25.2864,7.3752,26.34,8.88,-4.85,10.11814706,34.5564,8.7652,35.65071545,25.2864,7.3752,26.34,9.27,1.39,9.373633234
30/08/2019 15:30,36.60224,2.61482,36.69552093,26.38224,7.69482,27.4815,10.22,-5.08,11.4129225,37.20224,9.17482,38.31688901,26.38224,7.69482,27.4815,10.82,1.48,10.92075089
30/08/2019 16:00,30.33328,2.39304,30.42752892,22.91328,6.68304,23.868,7.42,-4.29,8.570910103,30.72328,8.16304,31.78923019,22.91328,6.68304,23.868,7.81,1.48,7.948993647
30/08/2019 16:30,25.7024,2.3032,25.80538889,20.8224,6.0732,21.69,4.88,-3.77,6.166627928,26.1124,7.8132,27.25625668,20.8224,6.0732,21.69,5.29,1.74,5.568814955
30/08/2019 17:00,25.04072,2.25896,25.14240558,20.67072,6.02896,21.532,4.37,-3.77,5.771464286,25.74072,8.31896,27.05161292,20.67072,6.02896,21.532,5.07,2.29,5.563182542
30/08/2019 17:30,29.74568,3.00124,29.89670417,22.73568,6.63124,23.683,7.01,-3.63,7.89411173,30.08568,8.85124,31.36068543,22.73568,6.63124,23.683,7.35,2.22,7.677948945
30/08/2019 18:00,21.28776,2.08268,21.38939648,18.55776,5.41268,19.331,2.73,-3.33,4.306019043,21.75776,8.09268,23.21403864,18.55776,5.41268,19.331,3.2,2.68,4.174014854
30/08/2019 18:30,6.09496,0.49978,6.115416376,11.24496,3.27978,11.7135,-5.15,-2.78,5.852426847,6.19496,6.25978,8.806950383,11.24496,3.27978,11.7135,-5.05,2.98,5.863693375
30/08/2019 19:00,-2.27912,-0.69516,2.382778924,6.53088,1.90484,6.803,-8.81,-2.6,9.185646412,-1.34912,5.08484,5.260772054,6.53088,1.90484,6.803,-7.88,3.18,8.497458444
30/08/2019 19:30,-3.80856,-0.79708,3.891075147,5.70144,1.66292,5.939,-9.51,-2.46,9.823018884,-2.96856,4.84292,5.680336487,5.70144,1.66292,5.939,-8.67,3.18,9.234787491
30/08/2019 20:00,-6.0048,-1.1314,6.110457348,4.5552,1.3286,4.745,-10.56,-2.46,10.84274873,-5.0048,4.7586,6.905960976,4.5552,1.3286,4.745,-9.56,3.43,10.1566973
30/08/2019 20:30,-6.25216,-0.87188,6.312660247,4.58784,1.33812,4.779,-10.84,-2.21,11.06298784,-5.46216,4.33812,6.975276124,4.58784,1.33812,4.779,-10.05,3,10.48820766
30/08/2019 21:00,-6.4344,0.2558,6.439482666,4.3056,1.2558,4.485,-10.74,-1,10.78645447,-5.7444,3.0458,6.501925023,4.3056,1.2558,4.485,-10.05,1.79,10.2081634
30/08/2019 21:30,-6.68168,0.35826,6.691277744,3.86832,1.12826,4.0295,-10.55,-0.77,10.5780622,-6.31168,2.82826,6.916383379,3.86832,1.12826,4.0295,-10.18,1.7,10.32096895
30/08/2019 22:00,-6.06976,-1.11868,6.171987638,3.81024,1.11132,3.969,-9.88,-2.23,10.12853889,-5.79976,2.70132,6.397995452,3.81024,1.11132,3.969,-9.61,1.59,9.740646796
30/08/2019 22:30,-5.61824,0.37218,5.630554027,3.64176,1.06218,3.7935,-9.26,-0.69,9.285671758,-5.22824,3.20218,6.130942036,3.64176,1.06218,3.7935,-8.87,2.14,9.124499986
30/08/2019 23:00,-4.39976,1.14632,4.546640254,3.93024,1.14632,4.094,-8.33,0,8.33,-3.95976,3.54632,5.315645285,3.93024,1.14632,4.094,-7.89,2.4,8.246944889
30/08/2019 23:30,-3.53368,1.86726,3.996692914,4.03632,1.17726,4.2045,-7.57,0.69,7.601381453,-3.15368,3.51726,4.724067681,4.03632,1.17726,4.2045,-7.19,2.34,7.561196995
31/08/2019 00:00,-2.29208,1.96106,3.016519029,4.35792,1.27106,4.5395,-6.65,0.69,6.68570116,-2.10208,3.26106,3.879852143,4.35792,1.27106,4.5395,-6.46,1.99,6.759563595
31/08/2019 00:30,-1.95648,1.26686,2.330825658,4.34352,1.26686,4.5245,-6.3,0,6.3,-1.69648,3.45686,3.850704539,4.34352,1.26686,4.5245,-6.04,2.19,6.42477237
31/08/2019 01:00,-0.53096,2.31972,2.37970994,5.03904,1.46972,5.249,-5.57,0.85,5.634483117,-0.42096,3.47972,3.505090384,5.03904,1.46972,5.249,-5.46,2.01,5.818221378
31/08/2019 01:30,-0.39128,0.84046,0.927077694,5.17872,1.51046,5.3945,-5.57,-0.67,5.610151513,0.01872,4.81046,4.810496424,5.17872,1.51046,5.3945,-5.16,3.3,6.124997959
31/08/2019 02:00,-0.3188,-0.0084,0.318910646,5.2512,1.5316,5.47,-5.57,-1.54,5.778970497,0.2212,5.4816,5.486061246,5.2512,1.5316,5.47,-5.03,3.95,6.395576596
31/08/2019 02:30,-0.4676,0.0682,0.472547352,5.1024,1.4882,5.315,-5.57,-1.42,5.748156226,0.0724,5.5282,5.528674073,5.1024,1.4882,5.315,-5.03,4.04,6.451550201
31/08/2019 03:00,-0.81032,-0.01426,0.810445464,4.81968,1.40574,5.0205,-5.63,-1.42,5.806315527,-0.27032,5.51574,5.522360062,4.81968,1.40574,5.0205,-5.09,4.11,6.542186179
31/08/2019 03:30,-0.64336,0.01402,0.643512743,4.91664,1.43402,5.1215,-5.56,-1.42,5.738466694,-0.10336,5.54402,5.544983413,4.91664,1.43402,5.1215,-5.02,4.11,6.487873303
31/08/2019 04:00,-0.73168,-0.01174,0.73177418,4.82832,1.40826,5.0295,-5.56,-1.42,5.738466694,-0.19168,5.51826,5.521588055,4.82832,1.40826,5.0295,-5.02,4.11,6.487873303
31/08/2019 04:30,-0.77496,0.00772,0.774998452,4.89504,1.42772,5.099,-5.67,-1.42,5.845109067,-0.24496,5.53772,5.543135232,4.89504,1.42772,5.099,-5.14,4.11,6.581162511
31/08/2019 05:00,-0.78552,-0.34536,0.858088107,4.88448,1.42464,5.088,-5.67,-1.77,5.939848483,-0.13552,5.89464,5.896197622,4.88448,1.42464,5.088,-5.02,4.47,6.721703653
31/08/2019 05:30,-1.75528,-1.04654,2.043588474,4.43472,1.29346,4.6195,-6.19,-2.34,6.617529751,-0.88528,6.25346,6.315812113,4.43472,1.29346,4.6195,-5.32,4.96,7.273513594
31/08/2019 06:00,-1.91864,-1.04752,2.185972918,4.43136,1.29248,4.616,-6.35,-2.34,6.767429349,-0.97864,6.25248,6.328605091,4.43136,1.29248,4.616,-5.41,4.96,7.339598082
31/08/2019 06:30,-1.38968,-0.82324,1.615219675,4.96032,1.44676,5.167,-6.35,-2.27,6.743545062,-0.53968,6.13676,6.160444611,4.96032,1.44676,5.167,-5.5,4.69,7.228146374
31/08/2019 07:00,-1.5552,-1.0561,1.879892085,5.2248,1.5239,5.4425,-6.78,-2.58,7.254295279,-0.5552,6.1439,6.168934612,5.2248,1.5239,5.4425,-5.78,4.62,7.399513498
31/08/2019 07:30,0.2,-0.9675,0.987955591,6.42,1.8725,6.6875,-6.22,-2.84,6.837689668,1.21,6.4025,6.515835039,6.42,1.8725,6.6875,-5.21,4.53,6.903984357
31/08/2019 08:00,13.97512,0.89566,14.00379184,13.66512,3.98566,14.2345,0.31,-3.09,3.10551123,15.07512,8.02566,17.07836238,13.66512,3.98566,14.2345,1.41,4.04,4.278983524
31/08/2019 08:30,20.76832,2.38326,20.90461776,17.42832,5.08326,18.1545,3.34,-2.7,4.294834106,21.14832,7.81326,22.54547561,17.42832,5.08326,18.1545,3.72,2.73,4.614249668
31/08/2019 09:00,34.40248,4.73864,34.72729962,24.61248,7.17864,25.638,9.79,-2.44,10.08948463,34.41248,8.22864,35.38261291,24.61248,7.17864,25.638,9.8,1.05,9.856089488
31/08/2019 09:30,43.02072,6.86896,43.56563968,29.07072,8.47896,30.282,13.95,-1.61,14.04259947,42.81072,7.29896,43.42847642,29.07072,8.47896,30.282,13.74,-1.18,13.79057649
31/08/2019 10:00,41.44056,6.67058,41.9739997,28.39056,8.28058,29.5735,13.05,-1.61,13.14893912,41.20056,7.10058,41.80794638,28.39056,8.28058,29.5735,12.81,-1.18,12.86423336
31/08/2019 10:30,55.34424,7.67832,55.87433668,35.03424,10.21832,36.494,20.31,-2.54,20.46821194,54.50424,8.57832,55.17517333,35.03424,10.21832,36.494,19.47,-1.64,19.53894828
31/08/2019 11:00,61.08384,7.86612,61.58824038,38.04384,11.09612,39.629,23.04,-3.23,23.26530679,60.74384,9.27612,61.44803089,38.04384,11.09612,39.629,22.7,-1.82,22.77284348
31/08/2019 11:30,57.15328,7.08804,57.59112541,35.99328,10.49804,37.493,21.16,-3.41,21.43300492,56.64328,8.50804,57.27868638,35.99328,10.49804,37.493,20.65,-1.99,20.74566461
31/08/2019 12:00,14.90376,2.89568,15.1824578,15.17376,4.42568,15.806,-0.27,-1.53,1.553640885,14.85376,4.03568,15.39223503,15.17376,4.42568,15.806,-0.32,-0.39,0.50447993
31/08/2019 12:30,7.45392,2.11906,7.749279879,11.41392,3.32906,11.8895,-3.96,-1.21,4.140736649,7.32392,4.06906,8.378368185,11.41392,3.32906,11.8895,-4.09,0.74,4.156404696
31/08/2019 13:00,12.75648,1.49564,12.84385927,14.07648,4.10564,14.663,-1.32,-2.61,2.924807686,13.05648,6.53564,14.60089929,14.07648,4.10564,14.663,-1.02,2.43,2.635393709
31/08/2019 13:30,32.23016,4.43588,32.533986,23.78016,6.93588,24.771,8.45,-2.5,8.812065592,32.41016,9.43588,33.75580398,23.78016,6.93588,24.771,8.63,2.5,8.984814967
31/08/2019 14:00,26.94968,4.46574,27.31717566,20.41968,5.95574,21.2705,6.53,-1.49,6.697835471,26.62968,6.66574,27.45126494,20.41968,5.95574,21.2705,6.21,0.71,6.250455983
31/08/2019 14:30,17.84392,3.46906,18.17800479,16.21392,4.72906,16.8895,1.63,-1.26,2.060218435,18.17392,5.83906,19.08889703,16.21392,4.72906,16.8895,1.96,1.11,2.252487514
31/08/2019 15:00,17.0404,3.4072,17.37769386,15.5904,4.5472,16.24,1.45,-1.14,1.844478246,17.5504,5.9872,18.54354615,15.5904,4.5472,16.24,1.96,1.44,2.432118418
31/08/2019 15:30,50.55216,6.72688,50.99776265,31.77216,9.26688,33.096,18.78,-2.54,18.95098942,50.83216,8.54688,51.54568506,31.77216,9.26688,33.096,19.06,-0.72,19.07359431
31/08/2019 16:00,54.24264,7.19202,54.7173569,33.81264,9.86202,35.2215,20.43,-2.67,20.60373267,54.48264,9.14202,55.24431727,33.81264,9.86202,35.2215,20.67,-0.72,20.68253611
31/08/2019 16:30,42.1124,6.4132,42.5979268,28.2624,8.2432,29.44,13.85,-1.83,13.9703758,42.2624,8.7232,43.15326954,28.2624,8.2432,29.44,14,0.48,14.00822615
31/08/2019 17:00,40.9412,6.6216,41.47321357,27.8112,8.1116,28.97,13.13,-1.49,13.21427259,41.1712,8.8016,42.10149489,27.8112,8.1116,28.97,13.36,0.69,13.37780625
31/08/2019 17:30,31.0936,4.5873,31.43016516,23.3736,6.8173,24.3475,7.72,-2.23,8.03562692,31.4936,9.2873,32.83444506,23.3736,6.8173,24.3475,8.12,2.47,8.487361192
31/08/2019 18:00,22.87952,2.90736,23.06350315,19.25952,5.61736,20.062,3.62,-2.71,4.522001769,23.56952,8.64736,25.10575846,19.25952,5.61736,20.062,4.31,3.03,5.268491245
31/08/2019 18:30,12.79256,1.89158,12.93165365,14.06256,4.10158,14.6485,-1.27,-2.21,2.54892134,13.48256,7.43158,15.39505783,14.06256,4.10158,14.6485,-0.58,3.33,3.380133133
31/08/2019 19:00,3.6,0.6875,3.665058833,9.18,2.6775,9.5625,-5.58,-1.99,5.924229908,4.45,6.3075,7.719265266,9.18,2.6775,9.5625,-4.73,3.63,5.962365302
31/08/2019 19:30,-1.9564,-0.1777,1.964453677,6.2136,1.8123,6.4725,-8.17,-1.99,8.40886437,-1.1664,5.4423,5.56588881,6.2136,1.8123,6.4725,-7.38,3.63,8.224433111
31/08/2019 20:00,-3.86192,-0.30056,3.873598121,5.27808,1.53944,5.498,-9.14,-1.84,9.32336849,-3.11192,5.08944,5.965437587,5.27808,1.53944,5.498,-8.39,3.55,9.110137211
31/08/2019 20:30,-5.4092,0.6169,5.444263977,4.4808,1.3069,4.6675,-9.89,-0.69,9.914040549,-4.7392,3.4369,5.854254713,4.4808,1.3069,4.6675,-9.22,2.13,9.462837841
31/08/2019 21:00,-6.24336,1.15402,6.349118541,3.95664,1.15402,4.1215,-10.2,0,10.2,-5.74336,3.16402,6.55722553,3.95664,1.15402,4.1215,-9.7,2.01,9.9060638
31/08/2019 21:30,-6.16328,1.10446,6.261457678,3.78672,1.10446,3.9445,-9.95,0,9.95,-5.78328,3.19446,6.606882945,3.78672,1.10446,3.9445,-9.57,2.09,9.795560219
31/08/2019 22:00,-5.24776,0.51232,5.272708678,4.12224,1.20232,4.294,-9.37,-0.69,9.395371201,-4.79776,3.29232,5.818751756,4.12224,1.20232,4.294,-8.92,2.09,9.161577375
31/08/2019 22:30,-4.1984,2.0063,4.653149713,4.3416,1.2663,4.5225,-8.54,0.74,8.572000933,-4.0484,3.1863,5.151897733,4.3416,1.2663,4.5225,-8.39,1.92,8.606886777
31/08/2019 23:00,-4.67336,2.29902,5.208242184,3.59664,1.04902,3.7465,-8.27,1.25,8.363934481,-4.54336,2.71902,5.294826706,3.59664,1.04902,3.7465,-8.14,1.67,8.309542707
31/08/2019 23:30,-3.16656,2.74392,4.190011838,4.09344,1.19392,4.264,-7.26,1.55,7.423617716,-3.01656,2.53392,3.939591959,4.09344,1.19392,4.264,-7.11,1.34,7.235171042
01/09/2019 00:00,-2.1244,2.9533,3.638001684,4.3656,1.2733,4.5475,-6.49,1.68,6.703916766,-2.0244,2.5033,3.219426385,4.3656,1.2733,4.5475,-6.39,1.23,6.507303589
01/09/2019 00:30,-1.42376,1.45932,2.038800481,4.62624,1.34932,4.819,-6.05,0.11,6.050999917,-1.23376,4.14932,4.328858995,4.62624,1.34932,4.819,-5.86,2.8,6.494582358
01/09/2019 01:00,-1.15024,0.62618,1.309638672,4.64976,1.35618,4.8435,-5.8,-0.73,5.845759147,-0.86024,5.05618,5.128837008,4.64976,1.35618,4.8435,-5.51,3.7,6.637024936
01/09/2019 01:30,-1.25392,0.09344,1.257396676,4.60608,1.34344,4.798,-5.86,-1.25,5.991836113,-0.74392,5.67344,5.722004754,4.60608,1.34344,4.798,-5.35,4.33,6.882688428
01/09/2019 02:00,-1.11192,0.11444,1.11779363,4.67808,1.36444,4.873,-5.79,-1.25,5.923394297,-0.58192,5.69444,5.724096243,4.67808,1.36444,4.873,-5.26,4.33,6.81296558
01/09/2019 02:30,-0.60128,1.98546,2.074509352,4.81872,1.40546,5.0195,-5.42,0.58,5.450944872,-0.44128,3.89546,3.920374555,4.81872,1.40546,5.0195,-5.26,2.49,5.819596206
01/09/2019 03:00,-0.92096,2.20222,2.387035871,4.49904,1.31222,4.6865,-5.42,0.89,5.492585912,-0.85096,3.54222,3.643000885,4.49904,1.31222,4.6865,-5.35,2.23,5.796153897
01/09/2019 03:30,-1.46184,2.09988,2.558607473,4.14816,1.20988,4.321,-5.61,0.89,5.680158448,-1.36184,3.43988,3.69964628,4.14816,1.20988,4.321,-5.51,2.23,5.944156795
01/09/2019 04:00,-0.73288,2.07666,2.202187515,4.61712,1.34666,4.8095,-5.35,0.73,5.399574057,-0.56288,3.81666,3.857943422,4.61712,1.34666,4.8095,-5.18,2.47,5.73875422
01/09/2019 04:30,-0.20088,2.16766,2.176948013,4.92912,1.43766,5.1345,-5.13,0.73,5.181679264,-0.02088,3.95766,3.957715079,4.92912,1.43766,5.1345,-4.95,2.52,5.554538685
01/09/2019 05:00,-0.65536,2.09052,2.190837876,4.66464,1.36052,4.859,-5.32,0.73,5.369851022,-0.46536,3.78052,3.809053872,4.66464,1.36052,4.859,-5.13,2.42,5.672151267
01/09/2019 05:30,-0.47488,2.14316,2.195141408,4.84512,1.41316,5.047,-5.32,0.73,5.369851022,-0.28488,3.83316,3.843731546,4.84512,1.41316,5.047,-5.13,2.42,5.672151267
01/09/2019 06:00,-0.46144,2.14708,2.196105507,4.85856,1.41708,5.061,-5.32,0.73,5.369851022,-0.27144,3.83708,3.846669027,4.85856,1.41708,5.061,-5.13,2.42,5.672151267
01/09/2019 06:30,-0.02512,2.34434,2.344474579,5.29488,1.54434,5.5155,-5.32,0.8,5.379814123,0.09488,3.90434,3.905492677,5.29488,1.54434,5.5155,-5.2,2.36,5.710481591
01/09/2019 07:00,0.32768,3.29724,3.313482428,5.64768,1.64724,5.883,-5.32,1.65,5.57,0.60768,3.86724,3.914692862,5.64768,1.64724,5.883,-5.04,2.22,5.507267925
01/09/2019 07:30,3.02944,3.69442,4.777682058,7.00944,2.04442,7.3015,-3.98,1.65,4.308468405,3.03944,2.84442,4.162802019,7.00944,2.04442,7.3015,-3.97,0.8,4.049802464
01/09/2019 08:00,9.78608,5.57594,11.26314648,10.78608,3.14594,11.2355,-1,2.43,2.627717641,9.61608,2.53594,9.944847221,10.78608,3.14594,11.2355,-1.17,-0.61,1.31946959
01/09/2019 08:30,19.16816,7.01738,20.41229972,15.72816,4.58738,16.3835,3.44,2.43,4.211709867,19.00816,3.28738,19.29033473,15.72816,4.58738,16.3835,3.28,-1.3,3.528229018
01/09/2019 09:00,30.39488,8.11934,31.46064863,21.73488,6.33934,22.6405,8.66,1.78,8.841040663,30.24488,4.39934,30.56316343,21.73488,6.33934,22.6405,8.51,-1.94,8.728327446
01/09/2019 09:30,38.50016,7.53588,39.23075079,25.94016,7.56588,27.021,12.56,-0.03,12.56003583,38.57016,6.52588,39.1183378,25.94016,7.56588,27.021,12.63,-1.04,12.67274635
01/09/2019 10:00,35.11728,6.30254,35.6783599,24.55728,7.16254,25.5805,10.56,-0.86,10.59496107,35.39728,6.27254,35.94874392,24.55728,7.16254,25.5805,10.84,-0.89,10.87647461
01/09/2019 10:30,42.18568,7.10624,42.78002155,28.37568,8.27624,29.558,13.81,-1.17,13.85947329,42.39568,6.86624,42.94809582,28.37568,8.27624,29.558,14.02,-1.41,14.0907239
01/09/2019 11:00,50.94688,8.02034,51.57431953,32.60688,9.51034,33.9655,18.34,-1.49,18.40042663,51.13688,7.47034,51.67965244,32.60688,9.51034,33.9655,18.53,-2.04,18.64195537
01/09/2019 11:30,36.80824,6.33032,37.3486209,25.57824,7.46032,26.644,11.23,-1.13,11.286709,36.85824,5.50032,37.26638399,25.57824,7.46032,26.644,11.28,-1.96,11.44901743
01/09/2019 12:00,28.67232,5.69526,29.23248058,21.89232,6.38526,22.8045,6.78,-0.69,6.815020176,28.78232,4.87526,29.1922953,21.89232,6.38526,22.8045,6.89,-1.51,7.053523942
01/09/2019 12:30,36.43608,6.81344,37.06765288,25.72608,7.50344,26.798,10.71,-0.69,10.73220387,36.50608,5.93344,36.98512657,25.72608,7.50344,26.798,10.78,-1.57,10.89372755
01/09/2019 13:00,32.88296,6.23128,33.46816261,24.31296,7.09128,25.326,8.57,-0.86,8.613042436,33.03296,5.91128,33.55770668,24.31296,7.09128,25.326,8.72,-1.18,8.799477257
01/09/2019 13:30,43.37584,5.88962,43.77386343,29.17584,8.50962,30.3915,14.2,-2.62,14.43968144,43.63584,8.37962,44.43314713,29.17584,8.50962,30.3915,14.46,-0.13,14.46058436
01/09/2019 14:00,30.282,4.071,30.55441973,23.592,6.881,24.575,6.69,-2.81,7.25618357,30.792,7.951,31.8019758,23.592,6.881,24.575,7.2,1.07,7.279072743
01/09/2019 14:30,53.64104,6.33072,54.01332417,33.91104,9.89072,35.324,19.73,-3.56,20.04860344,53.90104,10.86072,54.98433733,33.91104,9.89072,35.324,19.99,0.97,20.01352043
01/09/2019 15:00,56.93736,6.35048,57.29041421,35.48736,10.35048,36.966,21.45,-4,21.81977314,57.18736,9.92048,58.04145128,35.48736,10.35048,36.966,21.7,-0.43,21.70425995
01/09/2019 15:30,32.71168,4.80924,33.06331499,24.03168,7.00924,25.033,8.68,-2.2,8.954462575,33.11168,8.04924,34.07599767,24.03168,7.00924,25.033,9.08,1.04,9.139365405
01/09/2019 16:00,36.15528,5.39404,36.55543652,25.38528,7.40404,26.443,10.77,-2.01,10.95595728,36.24528,8.50404,37.22954497,25.38528,7.40404,26.443,10.86,1.1,10.91556687
01/09/2019 16:30,44.66904,6.68722,45.16682462,29.81904,8.69722,31.0615,14.85,-2.01,14.98541291,44.75904,9.46722,45.74931602,29.81904,8.69722,31.0615,14.94,0.77,14.95982954
01/09/2019 17:00,31.0896,5.4353,31.56114247,23.2296,6.7753,24.1975,7.86,-1.34,7.973405797,31.3096,7.5453,32.20594051,23.2296,6.7753,24.1975,8.08,0.77,8.116606434
01/09/2019 17:30,24.6224,4.9332,25.1117312,20.5824,6.0032,21.44,4.04,-1.07,4.179294199,24.8324,6.7732,25.73954794,20.5824,6.0032,21.44,4.25,0.77,4.319189739
01/09/2019 18:00,19.9064,4.3502,20.37618711,17.7264,5.1702,18.465,2.18,-0.82,2.329120005,20.5064,6.1802,21.41745347,17.7264,5.1702,18.465,2.78,1.01,2.957786334
01/09/2019 18:30,10.74752,3.08636,11.18189627,13.18752,3.84636,13.737,-2.44,-0.76,2.555621255,11.11752,5.19636,12.27197654,13.18752,3.84636,13.737,-2.07,1.35,2.471315439
01/09/2019 19:00,3.24184,2.02762,3.823711476,9.35184,2.72762,9.7415,-6.11,-0.7,6.14996748,3.80184,4.43762,5.843497125,9.35184,2.72762,9.7415,-5.55,1.71,5.807460719
01/09/2019 19:30,-1.33704,2.01628,2.419310026,6.91296,2.01628,7.201,-8.25,0,8.25,-0.92704,3.72628,3.839865336,6.91296,2.01628,7.201,-7.84,1.71,8.024319286
01/09/2019 20:00,-4.74432,1.43374,4.956226654,4.91568,1.43374,5.1205,-9.66,0,9.66,-4.34432,3.14374,5.362482396,4.91568,1.43374,5.1205,-9.26,1.71,9.416565191
01/09/2019 20:30,-5.89816,1.27512,6.034419806,4.37184,1.27512,4.554,-10.27,0,10.27,-5.67816,2.92512,6.387317747,4.37184,1.27512,4.554,-10.05,1.65,10.18454712
01/09/2019 21:00,-5.77832,1.28674,5.919854884,4.41168,1.28674,4.5955,-10.19,0,10.19,-5.19832,3.42674,6.226160763,4.41168,1.28674,4.5955,-9.61,2.14,9.845389784
01/09/2019 21:30,-4.8272,1.3804,5.020693578,4.7328,1.3804,4.93,-9.56,0,9.56,-4.4172,3.3504,5.544081168,4.7328,1.3804,4.93,-9.15,1.97,9.359668798
01/09/2019 22:00,-4.38992,1.31544,4.582769905,4.51008,1.31544,4.698,-8.9,0,8.9,-4.09992,3.28544,5.253899504,4.51008,1.31544,4.698,-8.61,1.97,8.832496816
01/09/2019 22:30,-3.08152,0.79414,3.182204244,5.08848,1.48414,5.3005,-8.17,-0.69,8.199085315,-2.52152,3.90414,4.647620063,5.08848,1.48414,5.3005,-7.61,2.42,7.985518142
01/09/2019 23:00,-2.86744,1.37158,3.178591488,4.70256,1.37158,4.8985,-7.57,0,7.57,-2.52744,3.51158,4.32656296,4.70256,1.37158,4.8985,-7.23,2.14,7.540059681
01/09/2019 23:30,-2.15128,1.20046,2.463556342,4.69872,1.37046,4.8945,-6.85,-0.17,6.852109164,-1.79128,3.79046,4.192406356,4.69872,1.37046,4.8945,-6.49,2.42,6.926507056
02/09/2019 00:00,-1.67856,3.10042,3.525644317,4.56144,1.33042,4.7515,-6.24,1.77,6.486177611,-1.57856,3.11042,3.488060242,4.56144,1.33042,4.7515,-6.14,1.78,6.39280846
02/09/2019 00:30,-1.77168,1.30326,2.19939461,4.46832,1.30326,4.6545,-6.24,0,6.24,-1.25168,4.39326,4.568088906,4.46832,1.30326,4.6545,-5.72,3.09,6.501269107
02/09/2019 01:00,-1.39616,1.33112,1.92902649,4.56384,1.33112,4.754,-5.96,0,5.96,-0.90616,4.42112,4.513028695,4.56384,1.33112,4.754,-5.47,3.09,6.282435833
02/09/2019 01:30,-1.1064,1.3923,1.778375734,4.7736,1.3923,4.9725,-5.88,0,5.88,-0.6964,4.4823,4.536076085,4.7736,1.3923,4.9725,-5.47,3.09,6.282435833
02/09/2019 02:00,-1.49248,1.32636,1.996679093,4.54752,1.32636,4.737,-6.04,0,6.04,-1.02248,4.41636,4.533177804,4.54752,1.32636,4.737,-5.57,3.09,6.36969387
02/09/2019 02:30,-1.4792,1.3069,1.973833896,4.4808,1.3069,4.6675,-5.96,0,5.96,-1.0192,4.3969,4.513479617,4.4808,1.3069,4.6675,-5.5,3.09,6.308573531
02/09/2019 03:00,-0.73704,1.43878,1.616575346,4.93296,1.43878,5.1385,-5.67,0,5.67,-0.27704,4.52878,4.5372458,4.93296,1.43878,5.1385,-5.21,3.09,6.057408687
02/09/2019 03:30,-0.99776,1.39482,1.714948352,4.78224,1.39482,4.9815,-5.78,0,5.78,-0.54776,4.48482,4.518146904,4.78224,1.39482,4.9815,-5.33,3.09,6.160925255
02/09/2019 04:00,-0.5348,1.4686,1.562944977,5.0352,1.4686,5.245,-5.57,0,5.57,-0.0648,4.5586,4.559060539,5.0352,1.4686,5.245,-5.1,3.09,5.963061294
02/09/2019 04:30,-0.64472,1.45404,1.590564742,4.98528,1.45404,5.193,-5.63,0,5.63,-0.18472,4.54404,4.547792981,4.98528,1.45404,5.193,-5.17,3.09,6.0230391
02/09/2019 05:00,-0.6188,3.0116,3.074515897,5.0112,1.4616,5.22,-5.63,1.55,5.839469154,-0.2588,4.2016,4.209562923,5.0112,1.4616,5.22,-5.27,2.74,5.939739052
02/09/2019 05:30,-0.72784,3.34938,3.427549774,5.07216,1.47938,5.2835,-5.8,1.87,6.094005251,-0.84784,2.16938,2.32917201,5.07216,1.47938,5.2835,-5.92,0.69,5.960075503
02/09/2019 06:00,-1.38792,4.50644,4.715328557,4.82208,1.40644,5.023,-6.21,3.1,6.940756443,-1.53792,0.52644,1.625526684,4.82208,1.40644,5.023,-6.36,-0.88,6.420591873
02/09/2019 06:30,-2.9352,3.3464,4.451268583,4.4448,1.2964,4.63,-7.38,2.05,7.659432094,-2.9752,1.1264,3.18128779,4.4448,1.2964,4.63,-7.42,-0.17,7.421947184
02/09/2019 07:00,-2.44128,2.95296,3.831425427,5.35872,1.56296,5.582,-7.8,1.39,7.922884576,-2.21128,3.08296,3.793995467,5.35872,1.56296,5.582,-7.57,1.52,7.721094482
02/09/2019 07:30,0.66008,3.85794,3.914001361,7.09008,2.06794,7.3855,-6.43,1.79,6.674503727,-0.08992,0.72794,0.733472733,7.09008,2.06794,7.3855,-7.18,-1.34,7.303971522
02/09/2019 08:00,7.3096,2.5478,7.740900271,10.6896,3.1178,11.135,-3.38,-0.57,3.427725193,6.3896,2.3578,6.810742177,10.6896,3.1178,11.135,-4.3,-0.76,4.36664631
02/09/2019 08:30,17.35632,3.44976,17.69583815,15.73632,4.58976,16.392,1.62,-1.14,1.980908882,16.37632,3.77976,16.80685701,15.73632,4.58976,16.392,0.64,-0.81,1.032327467
02/09/2019 09:00,26.99384,4.54612,27.37397678,21.00384,6.12612,21.879,5.99,-1.58,6.194876916,26.36384,5.18612,26.86908819,21.00384,6.12612,21.879,5.36,-0.94,5.441801172
02/09/2019 09:30,35.6424,4.9807,35.98872115,25.6824,7.4907,26.7525,9.96,-2.51,10.27140205,35.8024,6.3107,36.35432272,25.6824,7.4907,26.7525,10.12,-1.18,10.18856221
02/09/2019 10:00,41.34936,5.31398,41.68942259,28.29936,8.25398,29.4785,13.05,-2.94,13.37707367,41.67936,6.71398,42.21666232,28.29936,8.25398,29.4785,13.38,-1.54,13.46833323
02/09/2019 10:30,41.37392,5.03156,41.67874581,28.63392,8.35156,29.827,12.74,-3.32,13.16548518,42.08392,6.81156,42.63160415,28.63392,8.35156,29.827,13.45,-1.54,13.5378765
02/09/2019 11:00,57.67496,6.26728,58.01447931,36.74496,10.71728,38.276,20.93,-4.45,21.39783634,58.46496,8.26728,59.04658725,36.74496,10.71728,38.276,21.72,-2.45,21.85774234
02/09/2019 11:30,62.7872,6.7796,63.15216117,39.1872,11.4296,40.82,23.6,-4.65,24.05374191,63.2072,8.4296,63.76682749,39.1872,11.4296,40.82,24.02,-3,24.20661893
02/09/2019 12:00,64.39576,6.70668,64.74406121,39.96576,11.65668,41.631,24.43,-4.95,24.92643978,65.03576,8.56668,65.59754633,39.96576,11.65668,41.631,25.07,-3.09,25.259711
02/09/2019 12:30,47.97136,5.46998,48.28221268,31.85136,9.28998,33.1785,16.12,-3.82,16.56643595,48.53136,7.12998,49.0523141,31.85136,9.28998,33.1785,16.68,-2.16,16.81927466
02/09/2019 13:00,36.02344,4.58892,36.31454827,25.81344,7.52892,26.889,10.21,-2.94,10.62486235,36.53344,6.04892,37.03082056,25.81344,7.52892,26.889,10.72,-1.48,10.82168194
02/09/2019 13:30,18.15128,3.38704,18.46458788,16.96128,4.94704,17.668,1.19,-1.56,1.962065238,18.68128,3.69704,19.04359019,16.96128,4.94704,17.668,1.72,-1.25,2.126240814
02/09/2019 14:00,12.55968,1.64074,12.66639607,14.29968,4.17074,14.8955,-1.74,-2.53,3.070586263,12.94968,4.30074,13.64516679,14.29968,4.17074,14.8955,-1.35,0.13,1.356244816
02/09/2019 14:30,19.5064,0.0427,19.50644674,17.6664,5.1527,18.4025,1.84,-5.11,5.431178509,20.3664,7.1527,21.58590666,17.6664,5.1527,18.4025,2.7,2,3.360059523
02/09/2019 15:00,7.23216,-1.55062,7.396523552,11.79216,3.43938,12.2835,-4.56,-4.99,6.759711532,8.52216,5.62938,10.21357578,11.79216,3.43938,12.2835,-3.27,2.19,3.935606688
02/09/2019 15:30,10.05032,-0.94574,10.09471923,13.18032,3.84426,13.7295,-3.13,-4.79,5.721975183,10.98032,5.90426,12.46706515,13.18032,3.84426,13.7295,-2.2,2.06,3.013901126
02/09/2019 16:00,11.20776,-0.42232,11.21571391,13.63776,3.97768,14.206,-2.43,-4.4,5.026420197,11.23776,6.13768,12.80462282,13.63776,3.97768,14.206,-2.4,2.16,3.228869771
02/09/2019 16:30,3.63456,1.00008,3.769640089,9.87456,2.88008,10.286,-6.24,-1.88,6.517054549,4.20456,5.55008,6.96288107,9.87456,2.88008,10.286,-5.67,2.67,6.267200332
02/09/2019 17:00,-0.15504,1.28478,1.294100865,8.48496,2.47478,8.8385,-8.64,-1.19,8.721565226,0.36496,3.29478,3.31493153,8.48496,2.47478,8.8385,-8.12,0.82,8.161298916
02/09/2019 17:30,-3.236,1.1245,3.425813225,7.044,2.0545,7.3375,-10.28,-0.93,10.3219814,-2.926,3.0245,4.208215328,7.044,2.0545,7.3375,-9.97,0.97,10.01707542
02/09/2019 18:00,-3.1136,1.2502,3.355220559,7.1664,2.0902,7.465,-10.28,-0.84,10.31426197,-2.4636,3.0602,3.92863195,7.1664,2.0902,7.465,-9.63,0.97,9.678729255
02/09/2019 18:30,-3.03616,1.32862,3.314136185,7.02384,2.04862,7.3165,-10.06,-0.72,10.0857325,-2.26616,3.15862,3.887462083,7.02384,2.04862,7.3165,-9.29,1.11,9.356078238
02/09/2019 19:00,-2.49016,1.42662,2.869867845,7.35984,2.14662,7.6665,-9.85,-0.72,9.876279664,-1.71016,3.25662,3.678344879,7.35984,2.14662,7.6665,-9.07,1.11,9.137669287
02/09/2019 19:30,-2.11104,1.44678,2.559230793,7.42896,2.16678,7.7385,-9.54,-0.72,9.567131231,-1.40104,3.42678,3.702125639,7.42896,2.16678,7.7385,-8.83,1.26,8.91944505
02/09/2019 20:00,-4.28256,1.05842,4.411413951,6.09744,1.77842,6.3515,-10.38,-0.72,10.40494113,-3.67256,3.13842,4.830877462,6.09744,1.77842,6.3515,-9.77,1.36,9.864202958
02/09/2019 20:30,-5.0504,0.8503,5.121479303,5.5896,1.6303,5.8225,-10.64,-0.78,10.66855192,-4.6604,2.9303,5.505087306,5.5896,1.6303,5.8225,-10.25,1.3,10.33211014
02/09/2019 21:00,-4.41384,0.97138,4.519464863,5.69616,1.66138,5.9335,-10.11,-0.69,10.13351864,-3.95384,2.96138,4.939901036,5.69616,1.66138,5.9335,-9.65,1.3,9.737171047
02/09/2019 21:30,-4.04568,-0.75124,4.114837567,5.58432,1.62876,5.817,-9.63,-2.38,9.91974294,-3.67568,3.83876,5.314762629,5.58432,1.62876,5.817,-9.26,2.21,9.520068277
02/09/2019 22:00,-3.81776,-0.84518,3.910194452,5.26224,1.53482,5.4815,-9.08,-2.38,9.386735322,-3.17776,5.68482,6.512705816,5.26224,1.53482,5.4815,-8.44,4.15,9.405110313
02/09/2019 22:30,-3.60208,-0.93394,3.721185866,4.95792,1.44606,5.1645,-8.56,-2.38,8.88470596,-2.82208,5.67606,6.338910999,4.95792,1.44606,5.1645,-7.78,4.23,8.855580162
02/09/2019 23:00,-1.87032,-0.70176,1.997639607,5.47968,1.59824,5.708,-7.35,-2.3,7.7014609,-1.30032,5.82824,5.971533605,5.47968,1.59824,5.708,-6.78,4.23,7.991326548
02/09/2019 23:30,-0.60248,2.29886,2.376497307,5.68752,1.65886,5.9245,-6.29,0.64,6.322475781,-0.40248,3.37886,3.402746692,5.68752,1.65886,5.9245,-6.09,1.72,6.3282304
03/09/2019 00:00,-0.94264,3.17548,3.312437682,5.12736,1.49548,5.341,-6.07,1.68,6.298198155,-0.82264,3.21548,3.319043266,5.12736,1.49548,5.341,-5.95,1.72,6.193617683
03/09/2019 00:30,-0.9828,3.4096,3.548417676,4.8672,1.4196,5.07,-5.85,1.99,6.179207069,-0.9128,2.1096,2.298611755,4.8672,1.4196,5.07,-5.78,0.69,5.821039426
03/09/2019 01:00,-0.894,3.4005,3.516054074,4.836,1.4105,5.0375,-5.73,1.99,6.06572337,-0.764,2.2405,2.367178965,4.836,1.4105,5.0375,-5.6,0.83,5.66117479
03/09/2019 01:30,-1.29936,3.32602,3.570818597,4.58064,1.33602,4.7715,-5.88,1.99,6.20761629,-1.23936,2.02602,2.375030579,4.58064,1.33602,4.7715,-5.82,0.69,5.860759336
03/09/2019 02:00,-0.55968,3.47176,3.516583456,5.08032,1.48176,5.292,-5.64,1.99,5.980777541,-0.49968,1.48176,1.563743201,5.08032,1.48176,5.292,-5.58,0,5.58
03/09/2019 02:30,1.1828,3.7904,3.970660902,6.1728,1.8004,6.43,-4.99,1.99,5.372169022,1.2328,1.8004,2.182025664,6.1728,1.8004,6.43,-4.94,0,4.94
03/09/2019 03:00,1.18568,3.71124,3.896041504,6.17568,1.80124,6.433,-4.99,1.91,5.343051563,1.23568,1.80124,2.184346722,6.17568,1.80124,6.433,-4.94,0,4.94
03/09/2019 03:30,0.02728,3.49004,3.490146616,5.41728,1.58004,5.643,-5.39,1.91,5.71840887,0.06728,1.58004,1.581471783,5.41728,1.58004,5.643,-5.35,0,5.35
03/09/2019 04:00,0.19656,3.49858,3.504097295,5.44656,1.58858,5.6735,-5.25,1.91,5.586644789,0.21656,1.58858,1.603273105,5.44656,1.58858,5.6735,-5.23,0,5.23
03/09/2019 04:30,-1.17424,3.35418,3.553781514,4.50576,1.31418,4.6935,-5.68,2.04,6.035229904,-1.15424,1.31418,1.749096638,4.50576,1.31418,4.6935,-5.66,0,5.66
03/09/2019 05:00,-2.18336,3.17652,3.854522046,3.89664,1.13652,4.059,-6.08,2.04,6.413111569,-2.15336,1.13652,2.434879258,3.89664,1.13652,4.059,-6.05,0,6.05
03/09/2019 05:30,-2.58288,3.17666,4.094195629,3.89712,1.13666,4.0595,-6.48,2.04,6.79352633,-2.48288,2.02666,3.205002941,3.89712,1.13666,4.0595,-6.38,0.89,6.441777705
03/09/2019 06:00,-2.6696,2.6222,3.742017771,4.1904,1.2222,4.365,-6.86,1.4,7.00139986,-2.0696,2.6422,3.356257588,4.1904,1.2222,4.365,-6.26,1.42,6.419034195
03/09/2019 06:30,-5.12912,-0.23766,5.134623087,3.47088,1.01234,3.6155,-8.6,-1.25,8.690368232,-4.14912,3.62234,5.507862004,3.47088,1.01234,3.6155,-7.62,2.61,8.054594962
03/09/2019 07:00,-5.83696,-0.50078,5.858402739,3.80304,1.10922,3.9615,-9.64,-1.61,9.773520348,-4.66696,3.45922,5.809192599,3.80304,1.10922,3.9615,-8.47,2.35,8.789960182
03/09/2019 07:30,-5.86864,-2.66252,6.444373375,4.55136,1.32748,4.741,-10.42,-3.99,11.15779996,-4.24864,5.17748,6.697554852,4.55136,1.32748,4.741,-8.8,3.85,9.605337058
