Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 08:00,-0.78608,-2.70844,2.820207262,7.27392,2.12156,7.577,-8.06,-4.83,9.396408889,0.92392,6.35156,6.418406547,7.27392,2.12156,7.577,-6.35,4.23,7.629901703
03/09/2019 08:30,14.77408,1.37994,14.83838516,15.15408,4.41994,15.7855,-0.38,-3.04,3.063657944,16.15408,5.77994,17.15698129,15.15408,4.41994,15.7855,1,1.36,1.688075828
03/09/2019 09:00,25.56816,2.29988,25.67138979,20.70816,6.03988,21.571,4.86,-3.74,6.132470954,26.94816,7.17988,27.88824132,20.70816,6.03988,21.571,6.24,1.14,6.343279909
03/09/2019 09:30,35.8428,3.5204,36.01526798,25.8528,7.5404,26.93,9.99,-4.02,10.76849572,36.8128,8.3404,37.74578806,25.8528,7.5404,26.93,10.96,0.8,10.98915829
03/09/2019 10:00,42.82808,3.95944,43.01071496,29.03808,8.46944,30.248,13.79,-4.51,14.50876287,43.82808,7.49944,44.46506715,29.03808,8.46944,30.248,14.79,-0.97,14.82177452
03/09/2019 10:30,33.90448,2.91964,34.0299583,24.68448,7.19964,25.713,9.22,-4.28,10.16497909,34.59448,6.47964,35.19607622,24.68448,7.19964,25.713,9.91,-0.72,9.936120973
03/09/2019 11:00,55.76,5.08,55.99092784,35.76,10.43,37.25,20,-5.35,20.70320024,55.98,9.11,56.71642178,35.76,10.43,37.25,20.22,-1.32,20.26304025
03/09/2019 11:30,62.32616,5.61388,62.57847768,38.99616,11.37388,40.621,23.33,-5.76,24.03053266,62.36616,9.44388,63.0771336,38.99616,11.37388,40.621,23.37,-1.93,23.44955863
03/09/2019 12:00,61.43608,5.52344,61.68387403,38.68608,11.28344,40.298,22.75,-5.76,23.46785248,61.62608,9.35344,62.33185844,38.68608,11.28344,40.298,22.94,-1.93,23.02104472
03/09/2019 12:30,48.40112,5.43616,48.70544377,32.42112,9.45616,33.772,15.98,-4.02,16.47788821,48.95112,7.52616,49.5263085,32.42112,9.45616,33.772,16.53,-1.93,16.64228951
03/09/2019 13:00,56.45904,7.11472,56.90555718,36.35904,10.60472,37.874,20.1,-3.49,20.40073773,57.08904,7.62472,57.59596204,36.35904,10.60472,37.874,20.73,-2.98,20.94309671
03/09/2019 13:30,66.71088,7.82984,67.16880157,41.21088,12.01984,42.928,25.5,-4.19,25.84194459,67.11088,8.24984,67.61604894,41.21088,12.01984,42.928,25.9,-3.77,26.17294213
03/09/2019 14:00,44.00608,5.79344,44.38579755,30.04608,8.76344,31.298,13.96,-2.97,14.27243847,44.73608,6.30344,45.17798368,30.04608,8.76344,31.298,14.69,-2.46,14.8945527
03/09/2019 14:30,24.68584,3.98962,25.00615453,20.53584,5.98962,21.3915,4.15,-2,4.606788469,25.33584,4.58962,25.74819217,20.53584,5.98962,21.3915,4.8,-1.4,5
03/09/2019 15:00,34.21136,4.66248,34.5276103,25.31136,7.38248,26.366,8.9,-2.72,9.306363414,35.23136,5.39248,35.64165496,25.31136,7.38248,26.366,9.92,-1.99,10.11763312
03/09/2019 15:30,23.21872,3.48796,23.47924239,19.39872,5.65796,20.207,3.82,-2.17,4.393324482,24.12872,4.10796,24.475916,19.39872,5.65796,20.207,4.73,-1.55,4.977489327
03/09/2019 16:00,19.38088,3.30734,19.66105306,18.23088,5.31734,18.9905,1.15,-2.01,2.315728827,20.14088,3.95734,20.52597347,18.23088,5.31734,18.9905,1.91,-1.36,2.344717467
03/09/2019 16:30,18.23312,3.38216,18.54415464,17.73312,5.17216,18.472,0.5,-1.79,1.858520917,19.20312,4.26216,19.67043023,17.73312,5.17216,18.472,1.47,-0.91,1.728872465
03/09/2019 17:00,29.97376,4.38318,30.2925495,23.39376,6.82318,24.3685,6.58,-2.44,7.017834424,30.68376,5.99318,31.2635784,23.39376,6.82318,24.3685,7.29,-0.83,7.337097519
03/09/2019 17:30,18.05296,3.46878,18.3831934,17.65296,5.14878,18.3885,0.4,-1.68,1.726962652,18.93296,5.73878,19.78359346,17.65296,5.14878,18.3885,1.28,0.59,1.40943251
03/09/2019 18:00,10.02392,2.79906,10.40738723,13.57392,3.95906,14.1395,-3.55,-1.16,3.734715518,10.51392,4.79906,11.55739982,13.57392,3.95906,14.1395,-3.06,0.84,3.173200277
03/09/2019 18:30,4.44816,2.27988,4.998397763,10.62816,3.09988,11.071,-6.18,-0.82,6.234163938,5.19816,4.06988,6.601877809,10.62816,3.09988,11.071,-5.43,0.97,5.515958666
03/09/2019 19:00,-1.84352,1.48064,2.364500116,7.47648,2.18064,7.788,-9.32,-0.7,9.346250585,-1.23352,3.15064,3.383504692,7.47648,2.18064,7.788,-8.71,0.97,8.763846188
03/09/2019 19:30,-5.0516,-1.1888,5.189596131,5.7984,1.6912,6.04,-10.85,-2.88,11.22572492,-3.9816,4.5212,6.024482384,5.7984,1.6912,6.04,-9.78,2.83,10.18122291
03/09/2019 20:00,-5.75856,-1.74958,6.018475176,5.52144,1.61042,5.7515,-11.28,-3.36,11.76979184,-4.48856,5.41042,7.029922862,5.52144,1.61042,5.7515,-10.01,3.8,10.70701172
03/09/2019 20:30,-4.65024,-1.38632,4.852485466,6.38976,1.86368,6.656,-11.04,-3.25,11.50843604,-3.46024,5.31368,6.341013799,6.38976,1.86368,6.656,-9.85,3.45,10.43671404
03/09/2019 21:00,-3.9392,1.1594,4.106276294,6.3408,1.8494,6.605,-10.28,-0.69,10.30313059,-3.2992,3.0094,4.465558084,6.3408,1.8494,6.605,-9.64,1.16,9.709541699
03/09/2019 21:30,-4.48768,0.85526,4.568450662,5.57232,1.62526,5.8045,-10.06,-0.77,10.08942516,-3.81768,2.92526,4.809555764,5.57232,1.62526,5.8045,-9.39,1.3,9.479562226
03/09/2019 22:00,-3.15648,1.01436,3.315462592,5.84352,1.70436,6.087,-9,-0.69,9.026411247,-2.75648,3.09436,4.14406151,5.84352,1.70436,6.087,-8.6,1.39,8.7116072
03/09/2019 22:30,-2.85952,2.26514,3.647973938,5.40048,1.57514,5.6255,-8.26,0.69,8.288769511,-2.53952,3.10514,4.011365883,5.40048,1.57514,5.6255,-7.94,1.53,8.086068266
03/09/2019 23:00,-1.8016,2.3112,2.930427955,5.5584,1.6212,5.79,-7.36,0.69,7.392272993,-1.6916,3.0712,3.506248708,5.5584,1.6212,5.79,-7.25,1.45,7.393578295
03/09/2019 23:30,-0.01688,2.48466,2.484717338,6.15312,1.79466,6.4095,-6.17,0.69,6.208461967,0.12312,3.40466,3.406885418,6.15312,1.79466,6.4095,-6.03,1.61,6.241233852
04/09/2019 00:00,-0.3972,2.2979,2.33197604,5.5128,1.6079,5.7425,-5.91,0.69,5.950142855,-0.2772,3.3079,3.319494276,5.5128,1.6079,5.7425,-5.79,1.7,6.034409665
04/09/2019 00:30,0.6452,2.4386,2.522509267,5.9952,1.7486,6.245,-5.35,0.69,5.394311819,0.7352,3.4486,3.526097134,5.9952,1.7486,6.245,-5.26,1.7,5.527892908
04/09/2019 01:00,1.21176,2.52218,2.798169804,6.28176,1.83218,6.5435,-5.07,0.69,5.116737242,1.42176,3.53218,3.807584149,6.28176,1.83218,6.5435,-4.86,1.7,5.14874742
04/09/2019 01:30,1.31832,2.55326,2.873517748,6.38832,1.86326,6.6545,-5.07,0.69,5.116737242,1.52832,3.56326,3.877187621,6.38832,1.86326,6.6545,-4.86,1.7,5.14874742
04/09/2019 02:00,1.67808,2.61444,3.106645941,6.59808,1.92444,6.873,-4.92,0.69,4.968148549,1.73808,3.62444,4.01963772,6.59808,1.92444,6.873,-4.86,1.7,5.14874742
04/09/2019 02:30,1.86648,3.98814,4.403295158,6.57648,1.91814,6.8505,-4.71,2.07,5.144803203,1.71648,2.61814,3.130648599,6.57648,1.91814,6.8505,-4.86,0.7,4.910152747
04/09/2019 03:00,1.84056,3.92058,4.331120946,6.55056,1.91058,6.8235,-4.71,2.01,5.120956942,1.75056,1.91058,2.591288531,6.55056,1.91058,6.8235,-4.8,0,4.8
04/09/2019 03:30,0.99888,3.77134,3.901380096,6.03888,1.76134,6.2905,-5.04,2.01,5.426020641,0.97888,1.76134,2.015074353,6.03888,1.76134,6.2905,-5.06,0,5.06
04/09/2019 04:00,1.06848,3.82664,3.973011855,5.98848,1.74664,6.238,-4.92,2.08,5.341610244,0.92848,2.60664,2.767064726,5.98848,1.74664,6.238,-5.06,0.86,5.132562713
04/09/2019 04:30,0.92496,3.78478,3.896166148,5.84496,1.70478,6.0885,-4.92,2.08,5.341610244,0.73496,2.39478,2.505022445,5.84496,1.70478,6.0885,-5.11,0.69,5.156374695
04/09/2019 05:00,-0.31448,3.56036,3.574221733,5.07552,1.48036,5.287,-5.39,2.08,5.777412916,-0.42448,1.48036,1.540015909,5.07552,1.48036,5.287,-5.5,0,5.5
04/09/2019 05:30,-0.80408,3.45756,3.549826165,5.06592,1.47756,5.277,-5.87,1.98,6.194941485,-0.81408,2.16756,2.315392537,5.06592,1.47756,5.277,-5.88,0.69,5.920346274
04/09/2019 06:00,-1.69904,3.36278,3.76762873,4.74096,1.38278,4.9385,-6.44,1.98,6.737506957,-1.64904,1.38278,2.152071897,4.74096,1.38278,4.9385,-6.39,0,6.39
04/09/2019 06:30,-3.898,2.0485,4.403493641,3.972,1.1585,4.1375,-7.87,0.89,7.92016414,-3.828,3.3985,5.118924325,3.972,1.1585,4.1375,-7.8,2.24,8.115269558
04/09/2019 07:00,-4.6036,-0.0098,4.603610431,4.2864,1.2502,4.465,-8.89,-1.26,8.978847365,-4.2036,3.3702,5.387810409,4.2864,1.2502,4.465,-8.49,2.12,8.750685687
04/09/2019 07:30,-4.5336,-0.2573,4.540895534,4.9464,1.4427,5.1525,-9.48,-1.7,9.631220068,-4.0836,3.2627,5.226949421,4.9464,1.4427,5.1525,-9.03,1.82,9.211585097
04/09/2019 08:00,-0.03336,0.08652,0.092728636,7.49664,2.18652,7.809,-7.53,-2.1,7.817346097,0.38664,3.70652,3.726631321,7.49664,2.18652,7.809,-7.11,1.52,7.270660218
04/09/2019 08:30,0.57448,-0.05286,0.576906795,8.18448,2.38714,8.5255,-7.61,-2.44,7.991601842,1.19448,3.71714,3.904345304,8.18448,2.38714,8.5255,-6.99,1.33,7.115405821
04/09/2019 09:00,1.60992,-0.67294,1.744904195,8.86992,2.58706,9.2395,-7.26,-3.26,7.958341536,2.36992,4.29706,4.907264559,8.86992,2.58706,9.2395,-6.5,1.71,6.721168053
04/09/2019 09:30,3.42288,1.43084,3.709907088,9.84288,2.87084,10.253,-6.42,-1.44,6.57951366,3.72288,2.31084,4.381759578,9.84288,2.87084,10.253,-6.12,-0.56,6.145567508
04/09/2019 10:00,11.79272,2.28746,12.01252339,13.84272,4.03746,14.4195,-2.05,-1.75,2.695366394,12.07272,3.34746,12.52821043,13.84272,4.03746,14.4195,-1.77,-0.69,1.899736824
04/09/2019 10:30,35.57648,3.91564,35.79131411,25.59648,7.46564,26.663,9.98,-3.55,10.59258703,36.01648,6.24564,36.55399911,25.59648,7.46564,26.663,10.42,-1.22,10.49117725
04/09/2019 11:00,56.62864,3.99752,56.76956081,36.60864,10.67752,38.134,20.02,-6.68,21.10504205,56.68864,11.02752,57.75126061,36.60864,10.67752,38.134,20.08,0.35,20.08305007
04/09/2019 11:30,42.926,2.7055,43.01117536,29.676,8.6555,30.9125,13.25,-5.95,14.52463425,42.776,9.4155,43.79997507,29.676,8.6555,30.9125,13.1,0.76,13.12202728
04/09/2019 12:00,47.90944,3.33192,48.02516145,32.02944,9.34192,33.364,15.88,-6.01,16.97923732,47.87944,10.22192,48.95843567,32.02944,9.34192,33.364,15.85,0.88,15.87441023
04/09/2019 12:30,64.43472,4.78346,64.61203163,40.19472,11.72346,41.8695,24.24,-6.94,25.21390886,64.16472,10.80346,65.0678572,40.19472,11.72346,41.8695,23.97,-0.92,23.98764891
04/09/2019 13:00,59.06136,4.38748,59.22410173,37.19136,10.84748,38.741,21.87,-6.46,22.8041334,58.82136,10.64748,59.77726343,37.19136,10.84748,38.741,21.63,-0.2,21.63092462
04/09/2019 13:30,65.54856,4.84208,65.7271592,40.49856,11.81208,42.186,25.05,-6.97,26.0016038,65.07856,10.94208,65.99203048,40.49856,11.81208,42.186,24.58,-0.87,24.59539184
04/09/2019 14:00,52.89016,3.61838,53.01378782,34.52016,10.06838,35.9585,18.37,-6.45,19.46944786,52.84016,10.48838,53.87103697,34.52016,10.06838,35.9585,18.32,0.42,18.32481378
04/09/2019 14:30,63.3044,4.8317,63.48852167,39.6744,11.5717,41.3275,23.63,-6.74,24.57243374,63.0244,10.1117,63.83041181,39.6744,11.5717,41.3275,23.35,-1.46,23.39560001
04/09/2019 15:00,34.41024,4.57382,34.71288588,25.59024,7.46382,26.6565,8.82,-2.89,9.281406143,34.72024,5.82382,35.20528291,25.59024,7.46382,26.6565,9.13,-1.64,9.276125269
04/09/2019 15:30,28.36384,4.38112,28.70020265,22.32384,6.51112,23.254,6.04,-2.13,6.404568682,28.78384,5.47112,29.2991911,22.32384,6.51112,23.254,6.46,-1.04,6.543179655
04/09/2019 16:00,23.83184,3.78262,24.13016394,20.27184,5.91262,21.1165,3.56,-2.13,4.148553965,24.12184,5.09262,24.65355843,20.27184,5.91262,21.1165,3.85,-0.82,3.936356183
04/09/2019 16:30,27.74952,4.49986,28.112001,22.07952,6.43986,22.9995,5.67,-1.94,5.992703897,27.45952,5.47986,28.00096613,22.07952,6.43986,22.9995,5.38,-0.96,5.464979414
04/09/2019 17:00,19.04512,3.71316,19.40371493,17.80512,5.19316,18.547,1.24,-1.48,1.930802942,19.27512,4.43316,19.77835076,17.80512,5.19316,18.547,1.47,-0.76,1.654841382
04/09/2019 17:30,15.55552,3.70036,15.98958619,16.35552,4.77036,17.037,-0.8,-1.07,1.336001497,15.47552,5.50036,16.42393617,16.35552,4.77036,17.037,-0.88,0.73,1.143372205
04/09/2019 18:00,15.1412,3.8616,15.62587252,16.2912,4.7516,16.97,-1.15,-0.89,1.454166428,15.3012,5.5416,16.27378419,16.2912,4.7516,16.97,-0.99,0.79,1.266570172
04/09/2019 18:30,5.6508,2.4819,6.171820497,11.3208,3.3019,11.7925,-5.67,-0.82,5.728987694,5.7708,4.2119,7.144384806,11.3208,3.3019,11.7925,-5.55,0.91,5.624108818
04/09/2019 19:00,-1.46032,0.47324,1.535086512,8.71968,2.54324,9.083,-10.18,-2.07,10.38832518,1.82968,5.07324,5.393096791,8.71968,2.54324,9.083,-6.89,2.53,7.339822886
04/09/2019 19:30,-1.71232,0.48974,1.780978678,8.46768,2.46974,8.8205,-10.18,-1.98,10.37076661,1.57768,5.29974,5.529585721,8.46768,2.46974,8.8205,-6.89,2.83,7.448556907
04/09/2019 20:00,-3.23832,0.13924,3.241312111,7.71168,2.24924,8.033,-10.95,-2.11,11.15143937,0.27168,5.15924,5.166388236,7.71168,2.24924,8.033,-7.44,2.91,7.988848478
04/09/2019 20:30,-3.85296,0.07372,3.85366519,7.48704,2.18372,7.799,-11.34,-2.11,11.53463047,-0.43296,4.98372,5.002491319,7.48704,2.18372,7.799,-7.92,2.8,8.400380944
04/09/2019 21:00,-3.38416,0.21212,3.390801351,7.51584,2.19212,7.829,-10.9,-1.98,11.07837533,0.20584,5.18212,5.186206494,7.51584,2.19212,7.829,-7.31,2.99,7.89786047
04/09/2019 21:30,-2.82696,0.43922,2.860876972,7.40304,2.15922,7.7115,-10.23,-1.72,10.37358665,0.37304,5.14922,5.16271493,7.40304,2.15922,7.7115,-7.03,2.99,7.639437152
04/09/2019 22:00,-2.27,0.6325,2.356471143,7.14,2.0825,7.4375,-9.41,-1.45,9.521060865,0.69,4.9325,4.980527708,7.14,2.0825,7.4375,-6.45,2.85,7.051595564
04/09/2019 22:30,-2.13768,1.06776,2.389516102,6.71232,1.95776,6.992,-8.85,-0.89,8.894638835,0.81232,4.54776,4.619738607,6.71232,1.95776,6.992,-5.9,2.59,6.443454043
04/09/2019 23:00,-2.38904,-1.47222,2.806233036,6.06096,1.76778,6.3135,-8.45,-3.24,9.049867402,0.78096,7.05778,7.100856079,6.06096,1.76778,6.3135,-5.28,5.29,7.474122022
04/09/2019 23:30,-3.712,-1.7385,4.098942089,4.668,1.3615,4.8625,-8.38,-3.1,8.935009793,-0.612,6.9115,6.938542805,4.668,1.3615,4.8625,-5.28,5.55,7.660345945
05/09/2019 00:00,-2.2556,-1.5733,2.75009168,5.2344,1.5267,5.4525,-7.49,-3.1,8.106176657,0.6744,7.0767,7.108762076,5.2344,1.5267,5.4525,-4.56,5.55,7.183042531
05/09/2019 00:30,-0.58048,-1.36764,1.485730864,6.17952,1.80236,6.437,-6.76,-3.17,7.466357881,2.38952,7.47236,7.845123951,6.17952,1.80236,6.437,-3.79,5.67,6.820043988
05/09/2019 01:00,-0.3688,-1.4559,1.501884899,6.1512,1.7941,6.4075,-6.52,-3.25,7.285114961,2.3612,7.4641,7.828668741,6.1512,1.7941,6.4075,-3.79,5.67,6.820043988
05/09/2019 01:30,-1.14752,-1.74636,2.089635231,5.53248,1.61364,5.763,-6.68,-3.36,7.477432715,1.41248,7.52364,7.655080574,5.53248,1.61364,5.763,-4.12,5.91,7.20433897
05/09/2019 02:00,-1.8672,-1.8146,2.603691418,5.0928,1.4854,5.305,-6.96,-3.3,7.702700825,0.7128,7.4754,7.509306826,5.0928,1.4854,5.305,-4.38,5.99,7.420545802
05/09/2019 02:30,-1.03928,-1.71354,2.004076408,5.61072,1.63646,5.8445,-6.65,-3.35,7.44613994,1.55072,7.62646,7.782520456,5.61072,1.63646,5.8445,-4.06,5.99,7.236276667
05/09/2019 03:00,-0.6804,-1.7097,1.840113651,5.8296,1.7003,6.0725,-6.51,-3.41,7.349027147,1.8696,7.5903,7.817164336,5.8296,1.7003,6.0725,-3.96,5.89,7.097443202
05/09/2019 03:30,-1.41504,-1.81272,2.299628666,5.30496,1.54728,5.526,-6.72,-3.36,7.513188404,1.11496,7.49728,7.579732396,5.30496,1.54728,5.526,-4.19,5.95,7.27726597
05/09/2019 04:00,-2.19432,-1.90126,2.903416927,4.79568,1.39874,4.9955,-6.99,-3.3,7.729818885,0.33568,7.34874,7.356402698,4.79568,1.39874,4.9955,-4.46,5.95,7.436000269
05/09/2019 04:30,-2.3768,-2.0224,3.120781953,4.7232,1.3776,4.92,-7.1,-3.4,7.872102642,0.1632,7.3276,7.329417166,4.7232,1.3776,4.92,-4.56,5.95,7.496405805
05/09/2019 05:00,-3.15632,-2.16226,3.825927894,4.24368,1.23774,4.4205,-7.4,-3.4,8.143709229,-0.66632,7.07774,7.109035508,4.24368,1.23774,4.4205,-4.91,5.84,7.629790299
05/09/2019 05:30,-3.5668,-2.2924,4.239948113,4.2432,1.2376,4.42,-7.81,-3.53,8.570705922,-0.9668,7.1376,7.202779741,4.2432,1.2376,4.42,-5.21,5.9,7.871092681
05/09/2019 06:00,-3.07608,-2.35844,3.876145947,4.87392,1.42156,5.077,-7.95,-3.78,8.80289157,-0.15608,7.74156,7.743133229,4.87392,1.42156,5.077,-5.03,6.32,8.07733248
05/09/2019 06:30,-4.00192,-3.11056,5.068623797,5.03808,1.46944,5.248,-9.04,-4.58,10.13400217,-0.75192,7.98944,8.02474518,5.03808,1.46944,5.248,-5.79,6.52,8.719776373
05/09/2019 07:00,-4.00944,-3.17692,5.115508753,5.53056,1.61308,5.761,-9.54,-4.79,10.67500351,-0.58944,7.84308,7.865198243,5.53056,1.61308,5.761,-6.12,6.23,8.733115137
05/09/2019 07:30,-2.45672,-3.13446,3.982500804,6.77328,1.97554,7.0555,-9.23,-5.11,10.55011848,1.16328,7.94554,8.03024447,6.77328,1.97554,7.0555,-5.61,5.97,8.192252438
05/09/2019 08:00,3.90944,-2.64558,4.72046763,10.36944,3.02442,10.8015,-6.46,-5.67,8.595376664,7.54944,8.70442,11.52219475,10.36944,3.02442,10.8015,-2.82,5.68,6.341514015
05/09/2019 08:30,13.4976,-0.3907,13.5032534,15.5976,4.5493,16.2475,-2.1,-4.94,5.367830102,18.0576,8.1193,19.79898862,15.5976,4.5493,16.2475,2.46,3.57,4.335493052
05/09/2019 09:00,25.46408,0.93494,25.48123786,21.51408,6.27494,22.4105,3.95,-5.34,6.642145738,28.68408,8.94494,30.04643734,21.51408,6.27494,22.4105,7.17,2.67,7.650999935
05/09/2019 09:30,35.6708,1.8294,35.71768017,26.5008,7.7294,27.605,9.17,-5.9,10.90407722,38.4208,9.9494,39.6881397,26.5008,7.7294,27.605,11.92,2.22,12.12496598
05/09/2019 10:00,44.50728,2.85754,44.59891824,30.67728,8.94754,31.9555,13.83,-6.09,15.1114857,47.23728,10.57754,48.40707566,30.67728,8.94754,31.9555,16.56,1.63,16.64002704
05/09/2019 10:30,49.22512,2.94066,49.31287783,32.50512,9.48066,33.8595,16.72,-6.54,17.95355118,51.69512,10.68066,52.78694848,32.50512,9.48066,33.8595,19.19,1.2,19.22748293
05/09/2019 11:00,55.11904,3.29722,55.21757175,35.33904,10.30722,36.8115,19.78,-7.01,20.98543543,57.65904,11.15722,58.72859995,35.33904,10.30722,36.8115,22.32,0.85,22.33617917
05/09/2019 11:30,60.44968,3.92324,60.57685717,37.99968,11.08324,39.583,22.45,-7.16,23.5641274,62.92968,10.76324,63.84349583,37.99968,11.08324,39.583,24.93,-0.32,24.93205367
05/09/2019 12:00,62.62824,6.39032,62.95341639,39.01824,11.38032,40.644,23.61,-4.99,24.13156025,65.00824,8.58032,65.57204556,39.01824,11.38032,40.644,25.99,-2.8,26.14039212
05/09/2019 12:30,56.34888,5.43884,56.61075214,36.09888,10.52884,37.603,20.25,-5.09,20.879909,58.77888,8.89884,59.44868449,36.09888,10.52884,37.603,22.68,-1.63,22.73849819
05/09/2019 13:00,45.40768,3.94224,45.578489,30.72768,8.96224,32.008,14.68,-5.02,15.51459958,48.05768,8.25224,48.76105077,30.72768,8.96224,32.008,17.33,-0.71,17.34453805
05/09/2019 13:30,37.55056,3.41058,37.70512713,26.95056,7.86058,28.0735,10.6,-4.45,11.49619502,39.84056,8.55058,40.74779306,26.95056,7.86058,28.0735,12.89,0.69,12.90845459
05/09/2019 14:00,35.97416,3.19288,36.11557379,26.20416,7.64288,27.296,9.77,-4.45,10.73570678,38.71416,8.58288,39.65415506,26.20416,7.64288,27.296,12.51,0.94,12.54526604
05/09/2019 14:30,50.66376,4.62818,50.87471501,33.59376,9.79818,34.9935,17.07,-5.17,17.83574501,53.04376,8.98818,53.79988712,33.59376,9.79818,34.9935,19.45,-0.81,19.46685902
05/09/2019 15:00,47.4384,3.9962,47.60642193,32.0784,9.3562,33.415,15.36,-5.36,16.26834964,49.9384,8.6462,50.68136313,32.0784,9.3562,33.415,17.86,-0.71,17.87410697
05/09/2019 15:30,50.14736,4.68798,50.36600909,33.14736,9.66798,34.5285,17,-4.98,17.71441221,52.44736,8.77798,53.17686061,33.14736,9.66798,34.5285,19.3,-0.89,19.32050983
05/09/2019 16:00,30.94728,3.07504,31.09967862,24.01728,7.00504,25.018,6.93,-3.93,7.966793583,33.49728,7.78504,34.39003657,24.01728,7.00504,25.018,9.48,0.78,9.512034483
05/09/2019 16:30,27.5656,3.3508,27.76851029,22.4256,6.5408,23.36,5.14,-3.19,6.04943799,29.7356,7.2508,30.60686211,22.4256,6.5408,23.36,7.31,0.71,7.344399227
05/09/2019 17:00,34.23568,4.36874,34.51329706,25.91568,7.55874,26.9955,8.32,-3.19,8.910583595,36.95568,8.47874,37.91584519,25.91568,7.55874,26.9955,11.04,0.92,11.07826701
05/09/2019 17:30,16.87856,2.61208,17.07948329,17.45856,5.09208,18.186,-0.58,-2.48,2.546919708,20.62856,6.68208,21.68381149,17.45856,5.09208,18.186,3.17,1.59,3.546406632
05/09/2019 18:00,11.78184,2.23762,11.99244333,14.87184,4.33762,15.4915,-3.09,-2.1,3.736054068,14.82184,6.39762,16.14362049,14.87184,4.33762,15.4915,-0.05,2.06,2.060606707
05/09/2019 18:30,9.45176,2.13468,9.689820731,13.66176,3.98468,14.231,-4.21,-1.85,4.598543248,12.09176,6.23468,13.60448068,13.66176,3.98468,14.231,-1.57,2.25,2.74361076
05/09/2019 19:00,0.30088,0.96484,1.010665622,8.93088,2.60484,9.303,-8.63,-1.64,8.784446482,3.53088,5.07484,6.182322751,8.93088,2.60484,9.303,-5.4,2.47,5.938088918
05/09/2019 19:30,-5.23504,0.27228,5.242116004,5.90496,1.72228,6.151,-11.14,-1.45,11.2339708,-1.94504,4.25228,4.676009602,5.90496,1.72228,6.151,-7.85,2.53,8.247629963
05/09/2019 20:00,-7.81248,-0.58114,7.834064555,4.72752,1.37886,4.9245,-12.54,-1.96,12.6922496,-4.13248,4.24886,5.927073667,4.72752,1.37886,4.9245,-8.86,2.87,9.313243259
05/09/2019 20:30,-8.46192,-0.70056,8.490870061,4.55808,1.32944,4.748,-13.02,-2.03,13.17730246,-4.94192,4.09944,6.42090193,4.55808,1.32944,4.748,-9.5,2.77,9.895600032
05/09/2019 21:00,-7.47464,-0.42802,7.486884816,4.87536,1.42198,5.0785,-12.35,-1.85,12.48779404,-4.00464,4.32198,5.892083897,4.87536,1.42198,5.0785,-8.88,2.9,9.341541629
05/09/2019 21:30,-5.88304,0.09578,5.883819631,5.43696,1.58578,5.6635,-11.32,-1.49,11.41763986,-2.69304,4.34578,5.112559853,5.43696,1.58578,5.6635,-8.13,2.76,8.58571488
05/09/2019 22:00,-5.24696,0.74922,5.300181115,5.24304,1.52922,5.4615,-10.49,-0.78,10.51895907,-2.39696,3.95922,4.628265361,5.24304,1.52922,5.4615,-7.64,2.43,8.017137893
05/09/2019 22:30,-4.43184,0.79988,4.503444659,5.10816,1.48988,5.321,-9.54,-0.69,9.564920282,-1.69184,4.11988,4.453732569,5.10816,1.48988,5.321,-6.8,2.63,7.290877862
05/09/2019 23:00,-3.68072,0.77104,3.760611971,5.00928,1.46104,5.218,-8.69,-0.69,8.717350515,-1.09072,4.09104,4.233943599,5.00928,1.46104,5.218,-6.1,2.63,6.642808141
05/09/2019 23:30,-2.85704,0.78378,2.962598294,5.05296,1.47378,5.2635,-7.91,-0.69,7.940037783,-0.48704,4.10378,4.132580096,5.05296,1.47378,5.2635,-5.54,2.63,6.132576946
06/09/2019 00:00,-2.0844,-0.6042,2.170202986,5.2656,1.5358,5.485,-7.35,-2.14,7.655200846,0.4656,6.1458,6.163411474,5.2656,1.5358,5.485,-4.8,4.61,6.655231025
06/09/2019 00:30,-2.21752,-0.50886,2.275155698,4.87248,1.42114,5.0755,-7.09,-1.93,7.347992923,0.16248,5.28114,5.283638846,4.87248,1.42114,5.0755,-4.71,3.86,6.089638741
06/09/2019 01:00,-1.64832,0.78924,1.827528003,5.07168,1.47924,5.283,-6.72,-0.69,6.755331228,0.50168,4.59924,4.626520442,5.07168,1.47924,5.283,-4.57,3.12,5.533470882
06/09/2019 01:30,-1.9112,1.4434,2.395013361,4.9488,1.4434,5.155,-6.86,0,6.86,0.2788,4.5634,4.571908682,4.9488,1.4434,5.155,-4.67,3.12,5.616342226
06/09/2019 02:00,-2.43888,1.35366,2.78936033,4.64112,1.35366,4.8345,-7.08,0,7.08,-0.20888,4.47366,4.478533761,4.64112,1.35366,4.8345,-4.85,3.12,5.766879572
06/09/2019 02:30,-3.06648,-0.92064,3.201699174,4.28352,1.24936,4.462,-7.35,-2.17,7.663641432,-0.56648,6.19936,6.225187869,4.28352,1.24936,4.462,-4.85,4.95,6.930007215
06/09/2019 03:00,-3.40104,-0.75822,3.484533061,3.94896,1.15178,4.1135,-7.35,-1.91,7.594116143,-1.01104,5.84178,5.928625089,3.94896,1.15178,4.1135,-4.96,4.69,6.826250801
06/09/2019 03:30,-2.85872,-0.94546,3.011008909,4.30128,1.25454,4.4805,-7.16,-2.2,7.490367147,-0.38872,6.10454,6.11690378,4.30128,1.25454,4.4805,-4.69,4.85,6.746747364
06/09/2019 04:00,-1.6404,-0.7272,1.794361168,5.0496,1.4728,5.26,-6.69,-2.2,7.042449858,0.8196,6.3928,6.445124979,5.0496,1.4728,5.26,-4.23,4.92,6.488397337
06/09/2019 04:30,-1.64504,-0.70522,1.789830118,5.12496,1.49478,5.3385,-6.77,-2.2,7.118490008,0.82496,6.41478,6.467608635,5.12496,1.49478,5.3385,-4.3,4.92,6.534248235
06/09/2019 05:00,-2.09912,-0.76766,2.235085379,4.91088,1.43234,5.1155,-7.01,-2.2,7.34711508,0.39088,6.35234,6.364354692,4.91088,1.43234,5.1155,-4.52,4.92,6.681077757
06/09/2019 05:30,-2.41224,-0.77732,2.534389118,4.87776,1.42268,5.081,-7.29,-2.2,7.614729148,0.05776,6.22268,6.222948063,4.87776,1.42268,5.081,-4.82,4.8,6.802381936
06/09/2019 06:00,-1.05032,-0.44426,1.14041179,6.01968,1.75574,6.2705,-7.07,-2.2,7.404383837,1.48968,6.45574,6.625384928,6.01968,1.75574,6.2705,-4.53,4.7,6.527702505
06/09/2019 06:30,-3.07976,-1.01618,3.243076233,5.67024,1.65382,5.9065,-8.75,-2.67,9.148300389,-0.37976,6.19382,6.20545114,5.67024,1.65382,5.9065,-6.05,4.54,7.564000264
06/09/2019 07:00,-4.54168,-1.32174,4.730100829,5.54832,1.61826,5.7795,-10.09,-2.94,10.50960037,-1.61168,5.76826,5.989184907,5.54832,1.61826,5.7795,-7.16,4.15,8.275753742
06/09/2019 07:30,-5.988,-1.669,6.216245249,5.592,1.631,5.825,-11.58,-3.3,12.04102986,-2.818,5.241,5.950563419,5.592,1.631,5.825,-8.41,3.61,9.152059877
06/09/2019 08:00,-5.24736,-0.09798,5.248274674,6.21264,1.81202,6.4715,-11.46,-1.91,11.61807643,-2.56736,3.34202,4.214313117,6.21264,1.81202,6.4715,-8.78,1.53,8.912311709
06/09/2019 08:30,-4.07456,-0.07758,4.075298498,7.10544,2.07242,7.4015,-11.18,-2.15,11.38485397,-1.33456,3.24242,3.506328258,7.10544,2.07242,7.4015,-8.44,1.17,8.520710064
06/09/2019 09:00,-3.03,-0.1275,3.032681363,7.62,2.2225,7.9375,-10.65,-2.35,10.9061909,-0.3,3.2225,3.236434187,7.62,2.2225,7.9375,-7.92,1,7.982881685
06/09/2019 09:30,1.6788,0.4034,1.726586517,9.9888,2.9134,10.405,-8.31,-2.51,8.680794894,4.2588,3.7734,5.689984622,9.9888,2.9134,10.405,-5.73,0.86,5.794178113
06/09/2019 10:00,6.23616,1.09388,6.331371494,12.35616,3.60388,12.871,-6.12,-2.51,6.614718437,8.85616,4.40388,9.890689005,12.35616,3.60388,12.871,-3.5,0.8,3.590264614
06/09/2019 10:30,10.72728,1.67754,10.85765521,14.35728,4.18754,14.9555,-3.63,-2.51,4.413275428,13.00728,4.98754,13.93071743,14.35728,4.18754,14.9555,-1.35,0.8,1.569235483
06/09/2019 11:00,16.6424,2.5132,16.83109182,17.2224,5.0232,17.94,-0.58,-2.51,2.576140524,19.5824,5.8232,20.42988125,17.2224,5.0232,17.94,2.36,0.8,2.4919069
06/09/2019 11:30,33.10128,4.56954,33.41519764,25.30128,7.37954,26.3555,7.8,-2.81,8.290723732,35.50128,6.68954,36.12604084,25.30128,7.37954,26.3555,10.2,-0.69,10.2233116
06/09/2019 12:00,25.45952,3.55986,25.7071928,21.35952,6.22986,22.2495,4.1,-2.67,4.892739519,27.06952,6.98986,27.95741504,21.35952,6.22986,22.2495,5.71,0.76,5.760355892
06/09/2019 12:30,23.02584,3.35962,23.26964448,20.05584,5.84962,20.8915,2.97,-2.49,3.875693486,23.86584,6.69962,24.78836879,20.05584,5.84962,20.8915,3.81,0.85,3.903664945
06/09/2019 13:00,25.59768,3.50724,25.83683328,21.00768,6.12724,21.883,4.59,-2.62,5.285120623,26.20768,6.97724,27.12055252,21.00768,6.12724,21.883,5.2,0.85,5.26901319
06/09/2019 13:30,13.32064,1.90102,13.45560579,15.50064,4.52102,16.1465,-2.18,-2.62,3.408342706,15.21064,5.84102,16.29359027,15.50064,4.52102,16.1465,-0.29,1.32,1.351480669
06/09/2019 14:00,25.46488,2.54184,25.5914256,21.19488,6.18184,22.078,4.27,-3.64,5.61092684,27.32488,8.04184,28.48368406,21.19488,6.18184,22.078,6.13,1.86,6.405973775
06/09/2019 14:30,39.06344,2.94142,39.17402579,28.15344,8.21142,29.3265,10.91,-5.27,12.11614625,41.38344,10.21142,42.62466662,28.15344,8.21142,29.3265,13.23,2,13.38031763
06/09/2019 15:00,61.50872,4.59796,61.68033619,39.07872,11.39796,40.707,22.43,-6.8,23.43810786,63.59872,12.34796,64.78633576,39.07872,11.39796,40.707,24.52,0.95,24.53839644
06/09/2019 15:30,54.5592,4.6781,54.7593912,35.4792,10.3481,36.9575,19.08,-5.67,19.90465523,56.4792,11.5281,57.64370844,35.4792,10.3481,36.9575,21,1.18,21.03312625
06/09/2019 16:00,50.86504,4.52022,51.06549405,33.39504,9.74022,34.7865,17.47,-5.22,18.23319226,52.76504,11.40022,53.98253849,33.39504,9.74022,34.7865,19.37,1.66,19.44100049
06/09/2019 16:30,43.7672,4.0696,43.95599436,29.8272,8.6996,31.07,13.94,-4.63,14.68878824,45.7172,10.7096,46.95484967,29.8272,8.6996,31.07,15.89,2.01,16.01662262
06/09/2019 17:00,38.46856,3.98708,38.67462883,27.41856,7.99708,28.561,11.05,-4.01,11.75510953,40.41856,10.41708,41.73937647,27.41856,7.99708,28.561,13,2.42,13.22332787
06/09/2019 17:30,28.80568,3.12874,28.97509645,22.79568,6.64874,23.7455,6.01,-3.52,6.964947954,30.98568,9.54874,32.42361486,22.79568,6.64874,23.7455,8.19,2.9,8.688273707
06/09/2019 18:00,13.4344,1.4317,13.51047254,15.1944,4.4317,15.8275,-1.76,-3,3.478160433,16.8244,7.8117,18.54947687,15.1944,4.4317,15.8275,1.63,3.38,3.752505829
06/09/2019 18:30,3.52064,-0.32648,3.535745353,9.92064,2.89352,10.334,-6.4,-3.22,7.164384133,6.25064,7.13352,9.484598463,9.92064,2.89352,10.334,-3.67,4.24,5.607717896
06/09/2019 19:00,-2.44416,-0.98538,2.635316271,6.97584,2.03462,7.2665,-9.42,-3.02,9.8922596,0.72584,6.38462,6.425746357,6.97584,2.03462,7.2665,-6.25,4.35,7.614788244
06/09/2019 19:30,-5.13104,-1.16072,5.260688396,5.68896,1.65928,5.926,-10.82,-2.82,11.18144892,-1.91104,6.06928,6.363036508,5.68896,1.65928,5.926,-7.6,4.41,8.786813985
06/09/2019 20:00,-6.95008,-1.24794,7.061229797,4.66992,1.36206,4.8645,-11.62,-2.61,11.909513,-3.87008,5.71206,6.899648444,4.66992,1.36206,4.8645,-8.54,4.35,9.584054466
06/09/2019 20:30,-7.8564,-1.0152,7.921720268,4.2336,1.2348,4.41,-12.09,-2.25,12.29758513,-4.9364,5.2848,7.23167726,4.2336,1.2348,4.41,-9.17,4.05,10.02453989
06/09/2019 21:00,-7.86968,-1.39824,7.992930526,4.12032,1.20176,4.292,-11.99,-2.6,12.26866333,-4.48968,5.80176,7.33605109,4.12032,1.20176,4.292,-8.61,4.6,9.761767258
06/09/2019 21:30,-7.3456,-1.2233,7.446764549,4.0344,1.1767,4.2025,-11.38,-2.4,11.63032244,-4.3756,5.6467,7.14360527,4.0344,1.1767,4.2025,-8.41,4.47,9.524127257
06/09/2019 22:00,-6.24936,-1.10648,6.346557996,4.16064,1.21352,4.334,-10.41,-2.32,10.66538794,-3.42936,5.97352,6.887920673,4.16064,1.21352,4.334,-7.59,4.76,8.959112679
06/09/2019 22:30,-4.1908,-0.8269,4.271600198,5.1192,1.4931,5.3325,-9.31,-2.32,9.594712085,-1.2208,6.4931,6.606867658,5.1192,1.4931,5.3325,-6.34,5,8.074379233
06/09/2019 23:00,-3.3024,-0.8332,3.405887256,5.0976,1.4868,5.31,-8.4,-2.32,8.714493674,-0.4724,6.6168,6.633641835,5.0976,1.4868,5.31,-5.57,5.13,7.57243686
06/09/2019 23:30,-2.26016,-1.38588,2.651223604,5.25984,1.53412,5.479,-7.52,-2.92,8.067019276,0.37984,7.51412,7.523714362,5.25984,1.53412,5.479,-4.88,5.98,7.718471351
07/09/2019 00:00,-1.63456,0.20242,1.647045916,5.18544,1.51242,5.4015,-6.82,-1.31,6.944674218,0.72544,6.07242,6.115598732,5.18544,1.51242,5.4015,-4.46,4.56,6.37849512
07/09/2019 00:30,-1.3156,0.2917,1.347550463,5.1144,1.4917,5.3275,-6.43,-1.2,6.541016741,1.0044,6.0517,6.134483862,5.1144,1.4917,5.3275,-4.11,4.56,6.138867974
07/09/2019 01:00,-1.53424,0.18418,1.545255529,4.74576,1.38418,4.9435,-6.28,-1.2,6.393621822,0.72576,6.13418,6.176964615,4.74576,1.38418,4.9435,-4.02,4.75,6.222772694
07/09/2019 01:30,-2.39752,0.02864,2.397691056,4.21248,1.22864,4.388,-6.61,-1.2,6.71804287,-0.08752,5.97864,5.979280559,4.21248,1.22864,4.388,-4.3,4.75,6.407222487
07/09/2019 02:00,-1.79128,0.15296,1.797798876,4.63872,1.35296,4.832,-6.43,-1.2,6.541016741,0.53872,6.10296,6.126690787,4.63872,1.35296,4.832,-4.1,4.75,6.274750991
07/09/2019 02:30,-2.12264,0.08548,2.124360468,4.40736,1.28548,4.591,-6.53,-1.2,6.639344847,0.21736,6.03548,6.039392701,4.40736,1.28548,4.591,-4.19,4.75,6.333924534
07/09/2019 03:00,-1.81256,0.12342,1.81675707,4.53744,1.32342,4.7265,-6.35,-1.2,6.462391198,0.51744,6.07342,6.095422434,4.53744,1.32342,4.7265,-4.02,4.75,6.222772694
07/09/2019 03:30,-2.18832,0.05174,2.188931577,4.29168,1.25174,4.4705,-6.48,-1.2,6.590174505,0.12168,6.00174,6.002973351,4.29168,1.25174,4.4705,-4.17,4.75,6.320711985
07/09/2019 04:00,-1.96104,0.07428,1.96244628,4.36896,1.27428,4.551,-6.33,-1.2,6.4427401,0.33896,6.02428,6.033808366,4.36896,1.27428,4.551,-4.03,4.75,6.229237514
07/09/2019 04:30,-2.25408,0.03256,2.254315151,4.22592,1.23256,4.402,-6.48,-1.2,6.590174505,0.04592,5.98256,5.98273623,4.22592,1.23256,4.402,-4.18,4.75,6.327313806
07/09/2019 05:00,-2.5784,-0.0037,2.578402655,4.1016,1.1963,4.2725,-6.68,-1.2,6.786928613,-0.2884,5.9463,5.9532897,4.1016,1.1963,4.2725,-4.39,4.75,6.467967223
07/09/2019 05:30,-2.89656,-0.02358,2.896655977,4.03344,1.17642,4.2015,-6.93,-1.2,7.033128749,-0.69656,5.81642,5.857980663,4.03344,1.17642,4.2015,-4.73,4.64,6.625896166
07/09/2019 06:00,-2.8524,-0.1007,2.854176983,4.0776,1.1893,4.2475,-6.93,-1.29,7.049042488,-0.6524,5.7693,5.806069949,4.0776,1.1893,4.2475,-4.73,4.58,6.58401853
07/09/2019 06:30,-2.86136,-0.22998,2.87058737,4.38864,1.28002,4.5715,-7.25,-1.51,7.405578978,-0.77136,4.69002,4.753028913,4.38864,1.28002,4.5715,-5.16,3.41,6.184957558
07/09/2019 07:00,-2.018,1.526,2.530019763,5.232,1.526,5.45,-7.25,0,7.25,0.012,3.896,3.89601848,5.232,1.526,5.45,-5.22,2.37,5.732826528
07/09/2019 07:30,0.22848,1.23914,1.260028194,6.64848,1.93914,6.9255,-6.42,-0.7,6.458049241,2.43848,4.30914,4.951249565,6.64848,1.93914,6.9255,-4.21,2.37,4.831252426
07/09/2019 08:00,6.03744,2.08592,6.387624285,9.75744,2.84592,10.164,-3.72,-0.76,3.796840792,8.04744,4.95592,9.451054629,9.75744,2.84592,10.164,-1.71,2.11,2.715916052
07/09/2019 08:30,10.54616,2.87888,10.93203736,12.47616,3.63888,12.996,-1.93,-0.76,2.074246851,13.70616,5.38888,14.72748619,12.47616,3.63888,12.996,1.23,1.75,2.139018466
07/09/2019 09:00,21.65216,4.10438,22.03773963,18.15216,5.29438,18.9085,3.5,-1.19,3.696768859,23.66216,6.66438,24.58275364,18.15216,5.29438,18.9085,5.51,1.37,5.677763644
07/09/2019 09:30,25.04776,4.25018,25.40579286,19.81776,5.78018,20.6435,5.23,-1.53,5.449201776,27.05776,7.01018,27.95111804,19.81776,5.78018,20.6435,7.24,1.23,7.34373883
07/09/2019 10:00,20.5244,3.4842,20.81803653,17.7744,5.1842,18.515,2.75,-1.7,3.233032632,22.6444,6.4142,23.53530992,17.7744,5.1842,18.515,4.87,1.23,5.022927433
07/09/2019 10:30,16.73656,3.22858,17.04512157,15.76656,4.59858,16.4235,0.97,-1.37,1.678630394,18.16656,6.08858,19.15971578,15.76656,4.59858,16.4235,2.4,1.49,2.824907078
07/09/2019 11:00,16.80536,3.21948,17.11096655,15.73536,4.58948,16.391,1.07,-1.37,1.738332534,18.52536,6.07948,19.49741112,15.73536,4.58948,16.391,2.79,1.49,3.162941669
07/09/2019 11:30,15.26008,2.10294,15.40429804,15.37008,4.48294,16.0105,-0.11,-2.38,2.382540661,17.47008,6.85294,18.76609927,15.37008,4.48294,16.0105,2.1,2.37,3.166528067
07/09/2019 12:00,22.35616,2.06138,22.45099502,18.41616,5.37138,19.1835,3.94,-3.31,5.145842982,23.85616,8.63138,25.36960959,18.41616,5.37138,19.1835,5.44,3.26,6.342018606
07/09/2019 12:30,34.55344,3.42142,34.72241827,24.79344,7.23142,25.8265,9.76,-3.81,10.4772945,36.82344,9.92142,38.13660064,24.79344,7.23142,25.8265,12.03,2.69,12.327084
07/09/2019 13:00,36.60304,3.46422,36.76660655,25.76304,7.51422,26.8365,10.84,-4.05,11.57186675,38.72304,9.90422,39.96958094,25.76304,7.51422,26.8365,12.96,2.39,13.17853178
07/09/2019 13:30,27.56752,2.70136,27.69955784,21.22752,6.19136,22.112,6.34,-3.49,7.237105775,29.65752,9.36136,31.09989636,21.22752,6.19136,22.112,8.43,3.17,9.006320003
07/09/2019 14:00,41.11784,3.68062,41.28224473,27.80784,8.11062,28.9665,13.31,-4.43,14.02786513,43.00784,10.87062,44.36039541,27.80784,8.11062,28.9665,15.2,2.76,15.44854686
07/09/2019 14:30,46.07288,3.86834,46.23499028,29.58288,8.62834,30.8155,16.49,-4.76,17.16326601,47.89288,11.17834,49.18011021,29.58288,8.62834,30.8155,18.31,2.55,18.48671415
07/09/2019 15:00,35.1876,3.0318,35.31797,24.6576,7.1918,25.685,10.53,-4.16,11.32194771,37.3576,10.4918,38.8029399,24.6576,7.1918,25.685,12.7,3.3,13.12173769
07/09/2019 15:30,42.75264,4.26702,42.96505192,28.65264,8.35702,29.8465,14.1,-4.09,14.68121589,44.68264,10.96702,46.00884529,28.65264,8.35702,29.8465,16.03,2.61,16.24108986
07/09/2019 16:00,38.18032,4.72176,38.47118211,25.96032,7.57176,27.042,12.22,-2.85,12.54794405,40.09032,10.18176,41.36305108,25.96032,7.57176,27.042,14.13,2.61,14.36902919
07/09/2019 16:30,26.06384,4.67612,26.47998969,20.04384,5.84612,20.879,6.02,-1.17,6.132642171,27.37384,7.04612,28.26614447,20.04384,5.84612,20.879,7.33,1.2,7.427576994
07/09/2019 17:00,11.4756,3.2683,11.9319395,13.3656,3.8983,13.9225,-1.89,-0.63,1.992234926,13.4856,5.2883,14.48542455,13.3656,3.8983,13.9225,0.12,1.39,1.395170241
07/09/2019 17:30,14.03864,3.70502,14.51931769,15.06864,4.39502,15.6965,-1.03,-0.69,1.239758041,16.69864,5.84502,17.69205575,15.06864,4.39502,15.6965,1.63,1.45,2.181604914
07/09/2019 18:00,14.03192,3.54306,14.47232024,15.06192,4.39306,15.6895,-1.03,-0.85,1.335440002,16.56192,6.15306,17.66797502,15.06192,4.39306,15.6895,1.5,1.76,2.312487838
07/09/2019 18:30,3.66408,0.14494,3.666945575,9.99408,2.91494,10.4105,-6.33,-2.77,6.909544124,6.69408,7.31494,9.915596515,9.99408,2.91494,10.4105,-3.3,4.4,5.5
07/09/2019 19:00,-1.61768,-0.40974,1.668764648,7.13232,2.08026,7.4295,-8.75,-2.49,9.097395232,1.27232,6.48026,6.603981212,7.13232,2.08026,7.4295,-5.86,4.4,7.328001092
07/09/2019 19:30,-5.56528,-0.55154,5.592543058,5.03472,1.46846,5.2445,-10.6,-2.02,10.7907553,-2.75528,5.62846,6.266668162,5.03472,1.46846,5.2445,-7.79,4.16,8.831177724
07/09/2019 20:00,-7.13176,-0.55218,7.153104462,4.27824,1.24782,4.4565,-11.41,-1.8,11.55110817,-4.39176,3.93782,5.898642407,4.27824,1.24782,4.4565,-8.67,2.69,9.077719978
07/09/2019 20:30,-7.52024,0.54368,7.539867214,4.22976,1.23368,4.406,-11.75,-0.69,11.77024214,-4.90024,3.68368,6.130403771,4.22976,1.23368,4.406,-9.13,2.45,9.453010103
07/09/2019 21:00,-7.05096,1.24222,7.159549389,4.25904,1.24222,4.4365,-11.31,0,11.31,-4.65096,3.69222,5.938342989,4.25904,1.24222,4.4365,-8.91,2.45,9.240703436
07/09/2019 21:30,-6.09384,1.31138,6.233346088,4.49616,1.31138,4.6835,-10.59,0,10.59,-3.74384,3.92138,5.421582707,4.49616,1.31138,4.6835,-8.24,2.61,8.64347731
07/09/2019 22:00,-6.51528,0.49846,6.534319846,4.07472,1.18846,4.2445,-10.59,-0.69,10.61245495,-3.77528,4.30846,5.728487292,4.07472,1.18846,4.2445,-7.85,3.12,8.447301344
07/09/2019 22:30,-6.00952,-0.56236,6.035774963,3.90048,1.13764,4.063,-9.91,-1.7,10.05475509,-3.48952,5.35764,6.393829541,3.90048,1.13764,4.063,-7.39,4.22,8.510023502
07/09/2019 23:00,-5.36936,-0.48648,5.391353225,3.92064,1.14352,4.084,-9.29,-1.63,9.43191391,-2.83936,5.85352,6.50581752,3.92064,1.14352,4.084,-6.76,4.71,8.239035138
07/09/2019 23:30,-4.47512,-0.24066,4.481586354,3.97488,1.15934,4.1405,-8.45,-1.4,8.565191183,-2.07512,5.77934,6.140593933,3.97488,1.15934,4.1405,-6.05,4.62,7.612286122
08/09/2019 00:00,-3.9556,-0.2408,3.962922659,3.9744,1.1592,4.14,-7.93,-1.4,8.05263311,-1.6356,5.8592,6.083207378,3.9744,1.1592,4.14,-5.61,4.7,7.318613257
08/09/2019 00:30,-3.5444,-0.4317,3.570593263,4.0056,1.1683,4.1725,-7.55,-1.6,7.71767452,-1.2044,6.1083,6.225906219,4.0056,1.1683,4.1725,-5.21,4.94,7.179672694
08/09/2019 01:00,-2.99088,-0.32984,3.009012728,4.14912,1.21016,4.322,-7.14,-1.54,7.304190578,-0.68088,6.34016,6.376615591,4.14912,1.21016,4.322,-4.83,5.13,7.045977576
08/09/2019 01:30,-2.74224,-0.25732,2.754286441,4.39776,1.28268,4.581,-7.14,-1.54,7.304190578,-0.35224,6.32268,6.332484141,4.39776,1.28268,4.581,-4.75,5.04,6.925611886
08/09/2019 02:00,-2.76528,-0.26404,2.777857196,4.37472,1.27596,4.557,-7.14,-1.54,7.304190578,-0.37528,6.37596,6.386994677,4.37472,1.27596,4.557,-4.75,5.1,6.969397391
08/09/2019 02:30,-2.83776,-0.28518,2.85205355,4.30224,1.25482,4.4815,-7.14,-1.54,7.304190578,-0.44776,6.35482,6.370575033,4.30224,1.25482,4.4815,-4.75,5.1,6.969397391
08/09/2019 03:00,-3.2652,-0.2361,3.273724828,4.0248,1.1739,4.1925,-7.29,-1.41,7.42510606,-0.9352,6.3939,6.46193131,4.0248,1.1739,4.1925,-4.96,5.22,7.200694411
08/09/2019 03:30,-3.02592,-0.19256,3.032040765,4.17408,1.21744,4.348,-7.2,-1.41,7.336763592,-0.69592,6.43744,6.47494698,4.17408,1.21744,4.348,-4.87,5.22,7.138998529
08/09/2019 04:00,-3.0504,-0.1997,3.056929873,4.1496,1.2103,4.3225,-7.2,-1.41,7.336763592,-0.7204,6.4303,6.470528128,4.1496,1.2103,4.3225,-4.87,5.22,7.138998529
08/09/2019 04:30,-3.43504,-0.40272,3.45856664,3.86496,1.12728,4.026,-7.3,-1.53,7.458612471,-1.12504,6.27728,6.377300307,3.86496,1.12728,4.026,-4.99,5.15,7.170955306
08/09/2019 05:00,-3.4072,-0.3946,3.429973907,3.8928,1.1354,4.055,-7.3,-1.53,7.458612471,-1.0972,6.2854,6.380446771,3.8928,1.1354,4.055,-4.99,5.15,7.170955306
08/09/2019 05:30,-3.8036,-0.4548,3.830693932,3.6864,1.0752,3.84,-7.49,-1.53,7.644671347,-1.5436,6.2252,6.413720917,3.6864,1.0752,3.84,-5.23,5.15,7.339986376
08/09/2019 06:00,-3.92944,-0.44192,3.954211932,3.73056,1.08808,3.886,-7.66,-1.53,7.811305909,-1.65944,6.14808,6.368094597,3.73056,1.08808,3.886,-5.39,5.06,7.392949344
08/09/2019 06:30,-4.2628,-0.5129,4.293545184,3.7272,1.0871,3.8825,-7.99,-1.6,8.148625651,-1.8728,6.0771,6.359129205,3.7272,1.0871,3.8825,-5.6,4.99,7.500673303
08/09/2019 07:00,-3.46224,-0.45232,3.491661381,4.27776,1.24768,4.456,-7.74,-1.7,7.924493675,-0.97224,6.23768,6.312994725,4.27776,1.24768,4.456,-5.25,4.99,7.243107068
08/09/2019 07:30,-0.85896,-0.15678,0.87315076,5.77104,1.68322,6.0115,-6.63,-1.84,6.880588638,1.65104,6.55322,6.758004546,5.77104,1.68322,6.0115,-4.12,4.87,6.378973272
08/09/2019 08:00,3.89296,0.52378,3.928038066,8.41296,2.45378,8.7635,-4.52,-1.93,4.914804167,6.39296,7.32378,9.721506624,8.41296,2.45378,8.7635,-2.02,4.87,5.272314482
08/09/2019 08:30,11.57408,1.36744,11.65457936,12.57408,3.66744,13.098,-1,-2.3,2.507987241,14.66408,8.33744,16.86855501,12.57408,3.66744,13.098,2.09,4.67,5.116346353
08/09/2019 09:00,16.5896,1.8503,16.69246651,14.9496,4.3603,15.5725,1.64,-2.51,2.998282842,18.5796,8.8403,20.57553013,14.9496,4.3603,15.5725,3.63,4.48,5.766047173
08/09/2019 09:30,24.92128,2.77704,25.07552887,19.60128,5.71704,20.418,5.32,-2.94,6.078322137,27.24128,9.72704,28.92581275,19.60128,5.71704,20.418,7.64,4.01,8.628423958
08/09/2019 10:00,42.8892,4.6431,43.13979432,28.6392,8.3531,29.8325,14.25,-3.71,14.72503311,44.9892,11.2431,46.37278743,28.6392,8.3531,29.8325,16.35,2.89,16.60345145
08/09/2019 10:30,51.48808,5.59944,51.79166063,32.87808,9.58944,34.248,18.61,-3.99,19.03292411,53.23808,11.63944,54.49559363,32.87808,9.58944,34.248,20.36,2.05,20.46294456
08/09/2019 11:00,57.9324,6.1282,58.25562466,36.0624,10.5182,37.565,21.87,-4.39,22.30625473,59.5024,11.8882,60.67837263,36.0624,10.5182,37.565,23.44,1.37,23.48000213
08/09/2019 11:30,62.8044,6.9892,63.19210058,38.5344,11.2392,40.14,24.27,-4.25,24.639306,64.3244,11.4592,65.33713875,38.5344,11.2392,40.14,25.79,0.22,25.79093833
08/09/2019 12:00,64.42888,9.08634,65.06644414,39.51888,11.52634,41.1655,24.91,-2.44,25.02921693,66.16888,9.42634,66.83694013,39.51888,11.52634,41.1655,26.65,-2.1,26.73261117
08/09/2019 12:30,57.22136,8.47248,57.84519822,36.11136,10.53248,37.616,21.11,-2.06,21.21027345,59.11136,8.92248,59.78096294,36.11136,10.53248,37.616,23,-1.61,23.05628114
08/09/2019 13:00,49.58256,7.80658,50.19335561,31.94256,9.31658,33.2735,17.64,-1.51,17.70451072,51.48256,8.05658,52.10913994,31.94256,9.31658,33.2735,19.54,-1.26,19.58058222
08/09/2019 13:30,43.90592,7.25006,44.50048518,29.24592,8.53006,30.4645,14.66,-1.28,14.71577385,45.74592,7.49006,46.35504498,29.24592,8.53006,30.4645,16.5,-1.04,16.53274327
08/09/2019 14:00,56.50376,8.21068,57.09719923,34.97376,10.20068,36.431,21.53,-1.99,21.62177144,58.31376,8.73068,58.96371239,34.97376,10.20068,36.431,23.34,-1.47,23.38624596
08/09/2019 14:30,62.4196,8.8228,63.04005286,38.1696,11.1328,39.76,24.25,-2.31,24.35977422,64.0296,9.2928,64.70043128,38.1696,11.1328,39.76,25.86,-1.84,25.92537753
08/09/2019 15:00,58.9768,8.5049,59.58687995,36.7368,10.7149,38.2675,22.24,-2.21,22.34953467,60.8568,9.2049,61.54900722,36.7368,10.7149,38.2675,24.12,-1.51,24.16721953
08/09/2019 15:30,50.7952,6.0536,51.15465195,32.5152,9.4836,33.87,18.28,-3.43,18.59901341,52.5452,10.7336,53.63029193,32.5152,9.4836,33.87,20.03,1.25,20.06896609
08/09/2019 16:00,31.33664,4.12652,31.60716966,23.09664,6.73652,24.059,8.24,-2.61,8.64347731,33.54664,8.98652,34.72944856,23.09664,6.73652,24.059,10.45,2.25,10.68948081
08/09/2019 16:30,23.03216,3.33938,23.27298548,18.99216,5.53938,19.7835,4.04,-2.2,4.60017391,25.44216,8.04938,26.68512739,18.99216,5.53938,19.7835,6.45,2.51,6.921170421
08/09/2019 17:00,17.95936,2.96148,18.20189483,16.83936,4.91148,17.541,1.12,-1.95,2.248755211,20.52936,7.68148,21.91939226,16.83936,4.91148,17.541,3.69,2.77,4.614000433
08/09/2019 17:30,12.14256,2.61658,12.42128231,14.18256,4.13658,14.7735,-2.04,-1.52,2.544012579,14.98256,7.00658,16.53992949,14.18256,4.13658,14.7735,0.8,2.87,2.979412694
08/09/2019 18:00,6.6676,2.0618,6.979105172,11.2176,3.2718,11.685,-4.55,-1.21,4.708141884,8.9376,5.9318,10.72692617,11.2176,3.2718,11.685,-2.28,2.66,3.503426894
08/09/2019 18:30,-1.1004,-0.2497,1.128375048,7.5096,2.1903,7.8225,-8.61,-2.44,8.949061403,1.6696,6.0003,6.228255313,7.5096,2.1903,7.8225,-5.84,3.81,6.972926215
08/09/2019 19:00,-6.56536,-0.77698,6.611176132,4.84464,1.41302,5.0465,-11.41,-2.19,11.61827009,-3.21536,5.05302,5.989286356,4.84464,1.41302,5.0465,-8.06,3.64,8.843822703
08/09/2019 19:30,-8.6064,-0.1302,8.607384794,3.8736,1.1298,4.035,-12.48,-1.26,12.5434445,-5.5664,3.9598,6.831165713,3.8736,1.1298,4.035,-9.44,2.83,9.855074835
08/09/2019 20:00,-9.63776,-0.18768,9.639587211,3.40224,0.99232,3.544,-13.04,-1.18,13.09328072,-6.73776,3.82232,7.746453382,3.40224,0.99232,3.544,-10.14,2.83,10.52751158
08/09/2019 20:30,-10.16576,-0.23668,10.16851483,3.23424,0.94332,3.369,-13.4,-1.18,13.45185489,-7.17576,3.77332,8.10737167,3.23424,0.94332,3.369,-10.41,2.83,10.7878172
08/09/2019 21:00,-9.30488,-0.08434,9.305262224,3.34512,0.97566,3.4845,-12.65,-1.06,12.69433338,-6.41488,3.90566,7.510317267,3.34512,0.97566,3.4845,-9.76,2.93,10.19031403
08/09/2019 21:30,-8.84928,-0.04604,8.849399765,3.27072,0.95396,3.407,-12.12,-1,12.16118415,-5.85928,4.21396,7.217244696,3.27072,0.95396,3.407,-9.13,3.26,9.69456033
08/09/2019 22:00,-7.84496,-0.62978,7.870198234,3.39504,0.99022,3.5365,-11.24,-1.62,11.35614371,-4.97496,5.19022,7.189479164,3.39504,0.99022,3.5365,-8.37,4.2,9.3646623
08/09/2019 22:30,-7.34856,-2.07708,7.63646485,3.30144,0.96292,3.439,-10.65,-3.04,11.07538261,-4.08856,6.92292,8.040096032,3.30144,0.96292,3.439,-7.39,5.96,9.493876974
08/09/2019 23:00,-6.43944,-1.98442,6.738272052,3.31056,0.96558,3.4485,-9.75,-2.95,10.18651069,-3.36944,6.75558,7.549237514,3.31056,0.96558,3.4485,-6.68,5.79,8.840050905
08/09/2019 23:30,-4.51408,-0.91244,4.605373492,3.62592,1.05756,3.777,-8.14,-1.97,8.374992537,-2.32408,4.64756,5.196264216,3.62592,1.05756,3.777,-5.95,3.59,6.949143832
09/09/2019 00:00,-3.53072,1.80104,3.963550025,3.80928,1.11104,3.968,-7.34,0.69,7.372360545,-1.56072,3.99104,4.285352634,3.80928,1.11104,3.968,-5.37,2.88,6.093545766
09/09/2019 00:30,-3.20768,1.11776,3.396851248,3.83232,1.11776,3.992,-7.04,0,7.04,-1.19768,3.99776,4.173310724,3.83232,1.11776,3.992,-5.03,2.88,5.796145271
09/09/2019 01:00,-3.1976,1.1207,3.388305513,3.8424,1.1207,4.0025,-7.04,0,7.04,-1.0576,4.3807,4.506556363,3.8424,1.1207,4.0025,-4.9,3.26,5.885371696
09/09/2019 01:30,-3.20912,-0.83266,3.31538442,3.83088,1.11734,3.9905,-7.04,-1.95,7.305073579,-1.06912,4.81734,4.934549853,3.83088,1.11734,3.9905,-4.9,3.7,6.140032573
09/09/2019 02:00,-3.79088,-0.63984,3.844498199,3.66912,1.07016,3.822,-7.46,-1.71,7.653476334,-1.35088,6.21016,6.35538858,3.66912,1.07016,3.822,-5.02,5.14,7.184705979
09/09/2019 02:30,-4.27472,-0.71096,4.333439188,3.42528,0.99904,3.568,-7.7,-1.71,7.887591521,-1.80472,6.13904,6.398814453,3.42528,0.99904,3.568,-5.23,5.14,7.332973476
09/09/2019 03:00,-4.04464,-0.69052,4.10316105,3.49536,1.01948,3.641,-7.54,-1.71,7.731474633,-1.63464,6.15948,6.372695019,3.49536,1.01948,3.641,-5.13,5.14,7.261990085
09/09/2019 03:30,-3.8184,-0.6537,3.873951761,3.6216,1.0563,3.7725,-7.44,-1.71,7.633983233,-1.4284,6.1963,6.358809657,3.6216,1.0563,3.7725,-5.05,5.14,7.205699133
09/09/2019 04:00,-3.58968,-0.63074,3.644672201,3.70032,1.07926,3.8545,-7.29,-1.71,7.487870191,-1.20968,6.21926,6.335812549,3.70032,1.07926,3.8545,-4.91,5.14,7.1082839
09/09/2019 04:30,-3.57576,-1.15668,3.758186823,3.71424,1.08332,3.869,-7.29,-2.24,7.626381842,-1.13576,6.91332,7.005993448,3.71424,1.08332,3.869,-4.85,5.83,7.583627101
09/09/2019 05:00,-3.75336,-1.80848,4.166330664,3.77664,1.10152,3.934,-7.53,-2.91,8.07273188,-1.17336,7.43152,7.523580477,3.77664,1.10152,3.934,-4.95,6.33,8.035633142
09/09/2019 05:30,-4.43104,-2.31322,4.998510003,3.58896,1.04678,3.7385,-8.02,-3.36,8.695401083,-1.65104,7.74678,7.920765964,3.58896,1.04678,3.7385,-5.24,6.7,8.505739239
09/09/2019 06:00,-4.88504,-2.32022,5.408052944,3.56496,1.03978,3.7135,-8.45,-3.36,9.093519671,-2.14504,7.58978,7.887075317,3.56496,1.03978,3.7135,-5.71,6.55,8.689453378
09/09/2019 06:30,-6.51056,-2.67808,7.039851135,3.46944,1.01192,3.614,-9.98,-3.69,10.64032424,-3.69056,7.01192,7.923840937,3.46944,1.01192,3.614,-7.16,6,9.341605858
09/09/2019 07:00,-7.74328,-2.86304,8.255627366,3.48672,1.01696,3.632,-11.23,-3.88,11.8813846,-4.73328,6.55696,8.086882218,3.48672,1.01696,3.632,-8.22,5.54,9.912618221
09/09/2019 07:30,-8.6884,-2.5487,9.054510823,3.7416,1.0913,3.8975,-12.43,-3.64,12.95200757,-5.5784,5.7113,7.983576532,3.7416,1.0913,3.8975,-9.32,4.62,10.40224976
