Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2019 08:00,-7.65024,-1.96132,7.897654601,4.58976,1.33868,4.781,-12.24,-3.3,12.67705013,-4.52024,5.02868,6.761670814,4.58976,1.33868,4.781,-9.11,3.69,9.828947044
09/09/2019 08:30,-3.79016,-1.77588,4.185577929,6.69984,1.95412,6.979,-10.49,-3.73,11.13341816,-0.54016,5.42412,5.450949514,6.69984,1.95412,6.979,-7.24,3.47,8.028605109
09/09/2019 09:00,-2.36976,-2.32368,3.318923199,7.53024,2.19632,7.844,-9.9,-4.52,10.88303267,0.67024,5.66632,5.705821939,7.53024,2.19632,7.844,-6.86,3.47,7.687684957
09/09/2019 09:30,-3.37912,-4.04016,5.267005297,7.37088,2.14984,7.678,-10.75,-6.19,12.40478134,0.16088,6.76984,6.771751324,7.37088,2.14984,7.678,-7.21,4.62,8.563206175
09/09/2019 10:00,-1.02936,-3.73398,3.873265889,8.42064,2.45602,8.7715,-9.45,-6.19,11.29684027,2.05064,7.12602,7.415206366,8.42064,2.45602,8.7715,-6.37,4.67,7.898468206
09/09/2019 10:30,1.00192,-3.49444,3.635237901,9.24192,2.69556,9.627,-8.24,-6.19,10.3060031,3.28192,7.36556,8.063651344,9.24192,2.69556,9.627,-5.96,4.67,7.571690696
09/09/2019 11:00,2.34456,-3.39242,4.12376952,9.93456,2.89758,10.3485,-7.59,-6.29,9.857596056,4.75456,7.50758,8.886484021,9.93456,2.89758,10.3485,-5.18,4.61,6.934298811
09/09/2019 11:30,3.02584,-3.22288,4.42070845,10.51584,3.06712,10.954,-7.49,-6.29,9.780807738,6.24584,7.61712,9.850433209,10.51584,3.06712,10.954,-4.27,4.55,6.239823715
09/09/2019 12:00,2.0452,-3.3939,3.962499243,10.1352,2.9561,10.5575,-8.09,-6.35,10.28448346,5.3352,7.5861,9.27433406,10.1352,2.9561,10.5575,-4.8,4.63,6.669100389
09/09/2019 12:30,4.17104,-2.95928,5.114187404,11.11104,3.24072,11.574,-6.94,-6.2,9.306105523,7.43104,8.00072,10.91933496,11.11104,3.24072,11.574,-3.68,4.76,6.016643583
09/09/2019 13:00,13.26344,-1.86108,13.39337371,15.73344,4.58892,16.389,-2.47,-6.45,6.9067648,17.06344,9.11892,19.34723977,15.73344,4.58892,16.389,1.33,4.53,4.721207473
09/09/2019 13:30,18.59616,-1.54612,18.66032298,17.87616,5.21388,18.621,0.72,-6.76,6.798235065,21.75616,10.17388,24.0174589,17.87616,5.21388,18.621,3.88,4.96,6.297301009
09/09/2019 14:00,22.56008,-0.94706,22.57994978,19.69008,5.74294,20.5105,2.87,-6.69,7.279629111,26.55008,10.35294,28.49719486,19.69008,5.74294,20.5105,6.86,4.61,8.265089231
09/09/2019 14:30,16.43824,-1.87218,16.54450943,16.51824,4.81782,17.2065,-0.08,-6.69,6.690478309,19.34824,9.69782,21.64259929,16.51824,4.81782,17.2065,2.83,4.88,5.641214408
09/09/2019 15:00,12.30912,-2.39984,12.54087984,14.70912,4.29016,15.322,-2.4,-6.69,7.107467904,15.56912,9.27016,18.11997141,14.70912,4.29016,15.322,0.86,4.98,5.053711507
09/09/2019 15:30,7.44648,-2.91936,7.998295268,12.27648,3.58064,12.788,-4.83,-6.5,8.098080019,10.20648,8.82064,13.48984522,12.27648,3.58064,12.788,-2.07,5.24,5.634048278
09/09/2019 16:00,1.504,-3.478,3.789261142,9.504,2.772,9.9,-8,-6.25,10.15197025,5.114,8.342,9.784782062,9.504,2.772,9.9,-4.39,5.57,7.092037789
09/09/2019 16:30,2.362,-3.074,3.876663514,10.032,2.926,10.45,-7.67,-6,9.738013144,5.742,8.586,10.32908321,10.032,2.926,10.45,-4.29,5.66,7.102091241
09/09/2019 17:00,2.3548,-2.7011,3.583437491,10.1448,2.9589,10.5675,-7.79,-5.66,9.629106916,5.7248,8.5589,10.29699491,10.1448,2.9589,10.5675,-4.42,5.6,7.13417129
09/09/2019 17:30,-2.83592,-3.22756,4.29646201,7.65408,2.23244,7.973,-10.49,-5.46,11.82589109,0.61408,8.22244,8.245338914,7.65408,2.23244,7.973,-7.04,5.99,9.243467964
09/09/2019 18:00,-5.1648,-3.3264,6.143296835,6.5952,1.9236,6.87,-11.76,-5.25,12.87866841,-1.6948,8.2036,8.376837112,6.5952,1.9236,6.87,-8.29,6.28,10.40012019
09/09/2019 18:30,-8.86488,-3.65684,9.589503439,4.84512,1.41316,5.047,-13.71,-5.07,14.61742111,-5.27488,7.75316,9.377411636,4.84512,1.41316,5.047,-10.12,6.34,11.94194289
09/09/2019 19:00,-9.95376,-3.92068,10.6980872,4.38624,1.27932,4.569,-14.34,-5.2,15.25370775,-6.14376,7.61932,9.787738462,4.38624,1.27932,4.569,-10.53,6.34,12.29131807
09/09/2019 19:30,-11.41296,-4.08878,12.12327422,3.46704,1.01122,3.6115,-14.88,-5.1,15.72972981,-7.42296,7.35122,10.44704603,3.46704,1.01122,3.6115,-10.89,6.34,12.60109916
09/09/2019 20:00,-12.19416,-4.10038,12.86509441,3.01584,0.87962,3.1415,-15.21,-4.98,16.00451499,-8.22416,7.26962,10.97652872,3.01584,0.87962,3.1415,-11.24,6.39,12.92941221
09/09/2019 20:30,-11.63976,-3.91368,12.28010195,3.21024,0.93632,3.344,-14.85,-4.85,15.6219397,-8.02976,7.23632,10.80931879,3.21024,0.93632,3.344,-11.24,6.3,12.88516977
09/09/2019 21:00,-11.12944,-4.00192,11.82707903,3.25056,0.94808,3.386,-14.38,-4.95,15.20811954,-7.17944,7.53808,10.40994759,3.25056,0.94808,3.386,-10.43,6.59,12.33746327
09/09/2019 21:30,-10.05752,-3.85886,10.7723957,3.43248,1.00114,3.5755,-13.49,-4.86,14.3387482,-6.43752,7.59114,9.953244207,3.43248,1.00114,3.5755,-9.87,6.59,11.86781361
09/09/2019 22:00,-8.38336,-2.65598,8.794029489,3.71664,1.08402,3.8715,-12.1,-3.74,12.66481741,-5.14336,6.71402,8.457672059,3.71664,1.08402,3.8715,-8.86,5.63,10.49745207
09/09/2019 22:30,-7.19392,-1.08906,7.275887345,3.70608,1.08094,3.8605,-10.9,-2.17,11.1139057,-4.51392,5.49094,7.108156994,3.70608,1.08094,3.8605,-8.22,4.41,9.328263504
09/09/2019 23:00,-6.16096,-1.08528,6.255818156,3.71904,1.08472,3.874,-9.88,-2.17,10.11549801,-3.46096,5.76472,6.723856096,3.71904,1.08472,3.874,-7.18,4.68,8.570577577
09/09/2019 23:30,-5.12952,-0.95486,5.21763673,3.72048,1.08514,3.8755,-8.85,-2.04,9.082075754,-2.73952,5.85514,6.464335561,3.72048,1.08514,3.8755,-6.46,4.77,8.030224156
10/09/2019 00:00,-4.80176,-1.04468,4.914087443,3.61824,1.05532,3.769,-8.42,-2.1,8.67792602,-2.35176,5.88532,6.337804557,3.61824,1.05532,3.769,-5.97,4.83,7.679179644
10/09/2019 00:30,-4.50312,-1.05966,4.626118141,3.56688,1.04034,3.7155,-8.07,-2.1,8.3387589,-2.10312,6.00034,6.358238266,3.56688,1.04034,3.7155,-5.67,4.96,7.533292773
10/09/2019 01:00,-4.88608,-1.37594,5.076119448,3.37392,0.98406,3.5145,-8.26,-2.36,8.590529669,-2.46608,6.28406,6.750626686,3.37392,0.98406,3.5145,-5.84,5.3,7.886418706
10/09/2019 01:30,-5.32056,-1.10808,5.434721704,3.22944,0.94192,3.364,-8.55,-2.05,8.7923262,-2.89056,6.05192,6.706793034,3.22944,0.94192,3.364,-6.12,5.11,7.972860215
10/09/2019 02:00,-5.29272,-1.01996,5.390102355,3.25728,0.95004,3.393,-8.55,-1.97,8.774018464,-2.86272,6.06004,6.702182525,3.25728,0.95004,3.393,-6.12,5.11,7.972860215
10/09/2019 02:30,-5.2524,-1.0882,5.363943046,3.2976,0.9618,3.435,-8.55,-2.05,8.7923262,-2.7524,6.0718,6.666517907,3.2976,0.9618,3.435,-6.05,5.11,7.919255015
10/09/2019 03:00,-4.81264,-1.04452,4.92468535,3.44736,1.00548,3.591,-8.26,-2.05,8.510587524,-2.36264,6.11548,6.55600209,3.44736,1.00548,3.591,-5.81,5.11,7.737454362
10/09/2019 03:30,-4.5528,-1.0154,4.664657008,3.5472,1.0346,3.695,-8.1,-2.05,8.355387484,-2.1428,6.1446,6.507511122,3.5472,1.0346,3.695,-5.69,5.11,7.647757841
10/09/2019 04:00,-4.64928,-1.04354,4.764953331,3.45072,1.00646,3.5945,-8.1,-2.05,8.355387484,-2.23928,6.11646,6.513482774,3.45072,1.00646,3.5945,-5.69,5.11,7.647757841
10/09/2019 04:30,-4.13064,-0.97102,4.243237756,3.69936,1.07898,3.8535,-7.83,-2.05,8.093911292,-1.70064,6.18898,6.418383741,3.69936,1.07898,3.8535,-5.4,5.11,7.434520832
10/09/2019 05:00,-3.95584,-0.95212,4.068808499,3.76416,1.09788,3.921,-7.72,-2.05,7.987546557,-1.53584,6.15788,6.34651799,3.76416,1.09788,3.921,-5.3,5.06,7.327591692
10/09/2019 05:30,-4.31352,-0.97186,4.421647504,3.69648,1.07814,3.8505,-8.01,-2.05,8.268167874,-2.05352,5.03814,5.440569736,3.69648,1.07814,3.8505,-5.75,3.96,6.981697501
10/09/2019 06:00,-4.66216,1.79812,4.996896177,3.62784,1.05812,3.779,-8.29,0.74,8.322962213,-2.79216,3.58812,4.546511036,3.62784,1.05812,3.779,-6.42,2.53,6.900528965
10/09/2019 06:30,-6.09032,0.38324,6.102365984,3.67968,1.07324,3.833,-9.77,-0.69,9.794335097,-3.81032,3.36324,5.08231461,3.67968,1.07324,3.833,-7.49,2.29,7.832253826
10/09/2019 07:00,-6.46912,0.30734,6.476416559,4.07088,1.18734,4.2405,-10.54,-0.88,10.57667244,-4.07912,3.11734,5.133909685,4.07088,1.18734,4.2405,-8.15,1.93,8.375404468
10/09/2019 07:30,-5.3168,-1.3374,5.482426561,5.3232,1.5526,5.545,-10.64,-2.89,11.02550226,-2.2668,5.1226,5.601733035,5.3232,1.5526,5.545,-7.59,3.57,8.387669521
10/09/2019 08:00,1.66952,-0.81514,1.857888654,9.23952,2.69486,9.6245,-7.57,-3.51,8.344159634,4.71952,6.20486,7.79577813,9.23952,2.69486,9.6245,-4.52,3.51,5.722805256
10/09/2019 08:30,10.27216,0.12688,10.27294357,13.53216,3.94688,14.096,-3.26,-3.82,5.021951812,13.09216,7.22688,14.95434546,13.53216,3.94688,14.096,-0.44,3.28,3.309380607
10/09/2019 09:00,19.97728,1.04504,20.00459509,18.25728,5.32504,19.018,1.72,-4.28,4.612678181,22.70728,8.19504,24.14082115,18.25728,5.32504,19.018,4.45,2.87,5.295224263
10/09/2019 09:30,26.6528,1.5054,26.69528005,21.6528,6.3154,22.555,5,-4.81,6.938018449,29.1528,8.7754,30.44492393,21.6528,6.3154,22.555,7.5,2.46,7.893136259
10/09/2019 10:00,29.0324,1.6157,29.0773234,22.9224,6.6857,23.8775,6.11,-5.07,7.939584372,31.5824,9.1457,32.87996074,22.9224,6.6857,23.8775,8.66,2.46,9.00262184
10/09/2019 10:30,26.60288,1.30084,26.63466555,21.84288,6.37084,22.753,4.76,-5.07,6.954315207,29.02288,8.77084,30.31922159,21.84288,6.37084,22.753,7.18,2.4,7.57049536
10/09/2019 11:00,29.33112,1.62116,29.37588739,23.18112,6.76116,24.147,6.15,-5.14,8.015116967,31.92112,9.00116,33.16592805,23.18112,6.76116,24.147,8.74,2.24,9.022483029
10/09/2019 11:30,22.4796,0.8728,22.49653742,19.4496,5.6728,20.26,3.03,-4.8,5.676345655,24.8396,8.1728,26.1495772,19.4496,5.6728,20.26,5.39,2.5,5.941557035
10/09/2019 12:00,30.56216,1.60938,30.60450503,23.79216,6.93938,24.7835,6.77,-5.33,8.616368144,33.00216,9.18938,34.25766001,23.79216,6.93938,24.7835,9.21,2.25,9.480854392
10/09/2019 12:30,31.82208,1.73394,31.86928495,23.84208,6.95394,24.8355,7.98,-5.22,9.53565939,34.05208,9.12394,35.25323295,23.84208,6.95394,24.8355,10.21,2.17,10.43805537
10/09/2019 13:00,20.42344,0.55642,20.4310182,18.67344,5.44642,19.4515,1.75,-4.89,5.193707731,24.20344,8.11642,25.5280783,18.67344,5.44642,19.4515,5.53,2.67,6.140830563
10/09/2019 13:30,24.91896,1.05928,24.9414643,21.04896,6.13928,21.926,3.87,-5.08,6.386180392,29.53896,8.73928,30.80462908,21.04896,6.13928,21.926,8.49,2.6,8.879194783
10/09/2019 14:00,19.03936,0.47398,19.04525889,17.01936,4.96398,17.7285,2.02,-4.49,4.923464228,19.43936,7.65398,20.89191535,17.01936,4.96398,17.7285,2.42,2.69,3.61835598
10/09/2019 14:30,15.59024,0.26632,15.59251454,15.45024,4.50632,16.094,0.14,-4.24,4.242310691,15.92024,7.05632,17.41395112,15.45024,4.50632,16.094,0.47,2.55,2.592951986
10/09/2019 15:00,14.96584,-0.02538,14.96586152,15.13584,4.41462,15.7665,-0.17,-4.44,4.443253313,15.80584,6.96462,17.27224681,15.13584,4.41462,15.7665,0.67,2.55,2.636550777
10/09/2019 15:30,23.52928,1.02354,23.55153183,19.34928,5.64354,20.1555,4.18,-4.62,6.230312994,24.03928,7.95354,25.32085665,19.34928,5.64354,20.1555,4.69,2.31,5.228020658
10/09/2019 16:00,30.38712,1.81416,30.44122597,22.67712,6.61416,23.622,7.71,-4.8,9.082075754,30.54712,8.92416,31.82400308,22.67712,6.61416,23.622,7.87,2.31,8.202011948
10/09/2019 16:30,25.07112,1.62116,25.12347941,20.30112,5.92116,21.147,4.77,-4.3,6.422063531,25.23112,8.51116,26.62797891,20.30112,5.92116,21.147,4.93,2.59,5.568931675
10/09/2019 17:00,23.2852,1.5836,23.3389873,19.5552,5.7036,20.37,3.73,-4.12,5.557634389,23.6352,8.7336,25.19719127,19.5552,5.7036,20.37,4.08,3.03,5.08205667
10/09/2019 17:30,21.50392,1.63406,21.56591587,18.73392,5.46406,19.5145,2.77,-3.83,4.72671133,21.80392,8.70406,23.47704385,18.73392,5.46406,19.5145,3.07,3.24,4.463462781
10/09/2019 18:00,8.1628,0.2979,8.168234096,12.7128,3.7079,13.2425,-4.55,-3.41,5.686000352,9.4028,7.3879,11.95799792,12.7128,3.7079,13.2425,-3.31,3.68,4.949595943
10/09/2019 18:30,-1.1328,-0.9329,1.467493867,7.5672,2.2071,7.8825,-8.7,-3.14,9.249302676,-0.3728,6.1271,6.138430927,7.5672,2.2071,7.8825,-7.94,3.92,8.854942123
10/09/2019 19:00,-3.87288,-0.14834,3.875719836,6.17712,1.80166,6.4345,-10.05,-1.95,10.23743132,-3.27288,4.45166,5.525307254,6.17712,1.80166,6.4345,-9.45,2.65,9.814530045
10/09/2019 19:30,-8.0128,0.1271,8.013807974,4.2072,1.2271,4.3825,-12.22,-1.1,12.26940911,-7.6628,2.8571,8.178112511,4.2072,1.2271,4.3825,-11.87,1.63,11.98139391
10/09/2019 20:00,-9.0016,1.5837,9.139852748,3.8184,1.1137,3.9775,-12.82,0.47,12.82861255,-8.6916,2.2237,8.971552388,3.8184,1.1137,3.9775,-12.51,1.11,12.55914806
10/09/2019 20:30,-8.57064,1.99898,8.800669921,3.93936,1.14898,4.1035,-12.51,0.85,12.53884365,-8.51064,1.14898,8.587848872,3.93936,1.14898,4.1035,-12.45,0,12.45
10/09/2019 21:00,-7.79696,2.02922,8.056694052,4.04304,1.17922,4.2115,-11.84,0.85,11.87047177,-7.65696,1.17922,7.747231522,4.04304,1.17922,4.2115,-11.7,0,11.7
10/09/2019 21:30,-6.34848,2.59336,6.857748493,4.33152,1.26336,4.512,-10.68,1.33,10.76249506,-6.43848,1.26336,6.561257745,4.33152,1.26336,4.512,-10.77,0,10.77
10/09/2019 22:00,-5.07768,2.88276,5.83893307,4.67232,1.36276,4.867,-9.75,1.52,9.867770772,-5.08768,2.05276,5.486192796,4.67232,1.36276,4.867,-9.76,0.69,9.784359969
10/09/2019 22:30,-4.68704,1.49878,4.920841945,4.45296,1.29878,4.6385,-9.14,0.2,9.142187922,-4.41704,3.41878,5.585543756,4.45296,1.29878,4.6385,-8.87,2.12,9.119830042
10/09/2019 23:00,-3.72208,0.42106,3.745820478,4.59792,1.34106,4.7895,-8.32,-0.92,8.370710842,-2.90208,4.15106,5.064915345,4.59792,1.34106,4.7895,-7.5,2.81,8.009126045
10/09/2019 23:30,-0.7736,1.9202,2.070175113,5.7264,1.6702,5.965,-6.5,0.25,6.504805916,-0.3436,4.0202,4.034856751,5.7264,1.6702,5.965,-6.07,2.35,6.509024504
11/09/2019 00:00,-0.56944,1.61308,1.710639939,5.53056,1.61308,5.761,-6.1,0,6.1,-0.06944,4.20308,4.203653578,5.53056,1.61308,5.761,-5.6,2.59,6.16993517
11/09/2019 00:30,-0.27368,0.90726,0.947639937,5.47632,1.59726,5.7045,-5.75,-0.69,5.791252024,-0.03368,4.18726,4.187395449,5.47632,1.59726,5.7045,-5.51,2.59,6.088365955
11/09/2019 01:00,-0.06544,0.93008,0.932379322,5.55456,1.62008,5.786,-5.62,-0.69,5.662199219,0.24456,4.35008,4.356949116,5.55456,1.62008,5.786,-5.31,2.73,5.970678353
11/09/2019 01:30,-0.08848,0.94086,0.945011243,5.59152,1.63086,5.8245,-5.68,-0.69,5.721756723,0.28152,4.67086,4.679336133,5.59152,1.63086,5.8245,-5.31,3.04,6.118635469
11/09/2019 02:00,0.81512,1.10816,1.375659551,6.16512,1.79816,6.422,-5.35,-0.69,5.394311819,1.12512,4.83816,4.967261539,6.16512,1.79816,6.422,-5.04,3.04,5.885847433
11/09/2019 02:30,0.90536,1.13448,1.451454994,6.25536,1.82448,6.516,-5.35,-0.69,5.394311819,1.50536,4.86448,5.092079575,6.25536,1.82448,6.516,-4.75,3.04,5.63951239
11/09/2019 03:00,1.6288,1.2259,2.038582902,6.5688,1.9159,6.8425,-4.94,-0.69,4.987955493,1.9988,4.9559,5.343795117,6.5688,1.9159,6.8425,-4.57,3.04,5.488761245
11/09/2019 03:30,2.06512,1.30066,2.440581293,6.82512,1.99066,7.1095,-4.76,-0.69,4.809750513,2.46512,5.03066,5.602174279,6.82512,1.99066,7.1095,-4.36,3.04,5.315185792
11/09/2019 04:00,2.24704,1.35372,2.623308331,7.00704,2.04372,7.299,-4.76,-0.69,4.809750513,2.91704,5.00372,5.791919906,7.00704,2.04372,7.299,-4.09,2.96,5.048732514
11/09/2019 04:30,1.96992,1.24956,2.33280625,6.64992,1.93956,6.927,-4.68,-0.69,4.730591929,2.39992,5.00956,5.554755386,6.64992,1.93956,6.927,-4.25,3.07,5.24284274
11/09/2019 05:00,1.5644,1.2042,1.974194773,6.4944,1.8942,6.765,-4.93,-0.69,4.978051828,2.0544,4.9642,5.372507887,6.4944,1.8942,6.765,-4.44,3.07,5.398008892
11/09/2019 05:30,1.22168,1.17424,1.694503349,6.39168,1.86424,6.658,-5.17,-0.69,5.215841255,1.53168,4.84424,5.080620513,6.39168,1.86424,6.658,-4.86,2.98,5.700877125
11/09/2019 06:00,1.1424,1.2082,1.662776293,6.7824,1.9782,7.065,-5.64,-0.77,5.692319387,1.7924,4.7982,5.122052421,6.7824,1.9782,7.065,-4.99,2.82,5.731710042
11/09/2019 06:30,0.12432,1.21626,1.222597174,7.08432,2.06626,7.3795,-6.96,-0.85,7.011711631,0.73432,4.10626,4.171402288,7.08432,2.06626,7.3795,-6.35,2.04,6.66964017
11/09/2019 07:00,-1.79712,0.55834,1.88185649,6.54288,1.90834,6.8155,-8.34,-1.35,8.44855609,-1.09712,3.84834,4.001673781,6.54288,1.90834,6.8155,-7.64,1.94,7.882461544
11/09/2019 07:30,-3.0064,-0.5702,3.059994935,6.7536,1.9698,7.035,-9.76,-2.54,10.08509792,-2.1864,4.6498,5.138188883,6.7536,1.9698,7.035,-8.94,2.68,9.33305952
11/09/2019 08:00,-1.89656,0.01392,1.896611083,7.69344,2.24392,8.014,-9.59,-2.23,9.845862075,-1.09656,3.54392,3.709691739,7.69344,2.24392,8.014,-8.79,1.3,8.885611965
11/09/2019 08:30,4.03488,0.25934,4.043205888,10.45488,3.04934,10.8905,-6.42,-2.79,7.000035714,4.62488,4.34934,6.34872219,10.45488,3.04934,10.8905,-5.83,1.3,5.973181732
11/09/2019 09:00,8.06136,0.79498,8.100464076,12.29136,3.58498,12.8035,-4.23,-2.79,5.067247774,8.29136,4.70498,9.533283141,12.29136,3.58498,12.8035,-4,1.12,4.153841595
11/09/2019 09:30,14.17288,2.07084,14.32336922,14.16288,4.13084,14.753,0.01,-2.06,2.060024272,8.77288,2.43084,9.103428288,14.16288,4.13084,14.753,-5.39,-1.7,5.651734247
11/09/2019 10:00,25.02384,4.89862,25.4988048,19.50384,5.68862,20.3165,5.52,-0.79,5.576244256,21.50384,2.96862,21.70778292,19.50384,5.68862,20.3165,2,-2.72,3.376151655
11/09/2019 10:30,16.23992,5.20206,17.05275432,15.46992,4.51206,16.1145,0.77,0.69,1.033924562,13.02992,2.09206,13.1968,15.46992,4.51206,16.1145,-2.44,-2.42,3.436568055
11/09/2019 11:00,14.16128,3.39454,14.56244324,14.62128,4.26454,15.2305,-0.46,-0.87,0.984123976,11.95128,2.24454,12.16022424,14.62128,4.26454,15.2305,-2.67,-2.02,3.348029271
11/09/2019 11:30,24.72696,4.42328,25.11947366,19.65696,5.73328,20.476,5.07,-1.31,5.236506469,22.29696,2.90328,22.48518312,19.65696,5.73328,20.476,2.64,-2.83,3.870206713
11/09/2019 12:00,18.02048,4.02514,18.4645458,16.92048,4.93514,17.6255,1.1,-0.91,1.427620398,15.47048,2.19514,15.62544051,16.92048,4.93514,17.6255,-1.45,-2.74,3.100016129
11/09/2019 12:30,40.24688,6.13034,40.71108471,27.80688,8.11034,28.9655,12.44,-1.98,12.59658684,37.52688,5.84034,37.97862944,27.80688,8.11034,28.9655,9.72,-2.27,9.981547976
11/09/2019 13:00,33.2504,5.5347,33.70789231,24.5304,7.1547,25.5525,8.72,-1.62,8.86920515,32.3004,5.0147,32.68735315,24.5304,7.1547,25.5525,7.77,-2.14,8.059311385
11/09/2019 13:30,63.74128,8.30204,64.27965965,39.40128,11.49204,41.043,24.34,-3.19,24.54815064,61.70128,7.48204,62.15326923,39.40128,11.49204,41.043,22.3,-4.01,22.65767199
11/09/2019 14:00,54.0948,7.4314,54.60286708,34.8048,10.1514,36.255,19.29,-2.72,19.4808239,52.4748,6.7314,52.90478599,34.8048,10.1514,36.255,17.67,-3.42,17.99792488
11/09/2019 14:30,68.38368,6.86524,68.72742692,41.50368,12.10524,43.233,26.88,-5.24,27.38598182,66.68368,9.61524,67.37333314,41.50368,12.10524,43.233,25.18,-2.49,25.30281605
11/09/2019 15:00,68.31408,6.62494,68.63456386,41.43408,12.08494,43.1605,26.88,-5.46,27.42892634,66.02408,9.86494,66.7569935,41.43408,12.08494,43.1605,24.59,-2.22,24.6900081
11/09/2019 15:30,56.64136,8.19748,57.23148033,35.27136,10.28748,36.741,21.37,-2.09,21.47195846,53.19136,6.54748,53.59281923,35.27136,10.28748,36.741,17.92,-3.74,18.3061192
11/09/2019 16:00,50.39992,7.63206,50.97450614,32.98992,9.62206,34.3645,17.41,-1.99,17.52336155,50.08992,6.49206,50.5088797,32.98992,9.62206,34.3645,17.1,-3.13,17.38409906
11/09/2019 16:30,48.00656,7.76108,48.62986907,31.78656,9.27108,33.111,16.22,-1.51,16.29013505,46.37656,6.68108,46.85533211,31.78656,9.27108,33.111,14.59,-2.59,14.81810379
11/09/2019 17:00,35.284,6.2445,35.83230995,25.284,7.3745,26.3375,10,-1.13,10.06364248,32.904,5.7545,33.40340531,25.284,7.3745,26.3375,7.62,-1.62,7.790301663
11/09/2019 17:30,26.17576,5.27918,26.70281171,20.70576,6.03918,21.5685,5.47,-0.76,5.522544703,24.20576,5.25918,24.77050245,20.70576,6.03918,21.5685,3.5,-0.78,3.585861124
11/09/2019 18:00,15.8488,5.0059,16.62057449,15.4488,4.5059,16.0925,0.4,0.5,0.640312424,13.6588,3.8159,14.18181618,15.4488,4.5059,16.0925,-1.79,-0.69,1.918384737
11/09/2019 18:30,3.58512,3.39816,4.939693999,9.28512,2.70816,9.672,-5.7,0.69,5.741611272,1.24512,2.70816,2.980680191,9.28512,2.70816,9.672,-8.04,0,8.04
11/09/2019 19:00,-1.01248,2.62886,2.817094363,6.64752,1.93886,6.9245,-7.66,0.69,7.691014237,-3.77248,2.70886,4.644300577,6.64752,1.93886,6.9245,-10.42,0.77,10.44841136
11/09/2019 19:30,-3.96248,2.22636,4.545099185,5.26752,1.53636,5.487,-9.23,0.69,9.255754967,-6.68248,2.30636,7.069288182,5.26752,1.53636,5.487,-11.95,0.77,11.97478184
11/09/2019 20:00,-5.38704,4.36878,6.935880524,4.45296,1.29878,4.6385,-9.84,3.07,10.30778832,-8.94704,-0.59122,8.966552618,4.45296,1.29878,4.6385,-13.4,-1.89,13.53263093
11/09/2019 20:30,-5.936,4.3845,7.379697572,4.164,1.2145,4.3375,-10.1,3.17,10.58578764,-9.596,-1.1155,9.660618834,4.164,1.2145,4.3375,-13.76,-2.33,13.9558769
11/09/2019 21:00,-5.1472,4.6254,6.9201151,4.3728,1.2754,4.555,-9.52,3.35,10.09221978,-8.0872,-0.7346,8.12049512,4.3728,1.2754,4.555,-12.46,-2.01,12.62108157
11/09/2019 21:30,-4.85296,4.31122,6.49136647,4.42704,1.29122,4.6115,-9.28,3.02,9.759036838,-7.39296,-0.52878,7.411846319,4.42704,1.29122,4.6115,-11.82,-1.82,11.95929764
11/09/2019 22:00,-3.9476,4.4632,5.958498133,4.5024,1.3132,4.69,-8.45,3.15,9.018037481,-6.4576,-0.3068,6.464883912,4.5024,1.3132,4.69,-10.96,-1.62,11.07907938
11/09/2019 22:30,-3.36072,4.43604,5.565329262,4.40928,1.28604,4.593,-7.77,3.15,8.384235207,-5.76072,-0.33396,5.770392032,4.40928,1.28604,4.593,-10.17,-1.62,10.29821829
11/09/2019 23:00,-2.21024,4.39618,4.920524306,4.64976,1.35618,4.8435,-6.86,3.04,7.503412557,-4.31024,0.12618,4.312086531,4.64976,1.35618,4.8435,-8.96,-1.23,9.044031181
11/09/2019 23:30,-1.63096,4.24472,4.547271534,4.43904,1.29472,4.624,-6.07,2.95,6.748881389,-3.57096,0.45472,3.599795216,4.43904,1.29472,4.624,-8.01,-0.84,8.053924509
12/09/2019 00:00,-1.41432,4.20874,4.440021785,4.31568,1.25874,4.4955,-5.73,2.95,6.444796351,-3.23432,0.48874,3.271038467,4.31568,1.25874,4.4955,-7.55,-0.77,7.589163327
12/09/2019 00:30,-1.20464,4.21448,4.383263533,4.33536,1.26448,4.516,-5.54,2.95,6.276471939,-2.88464,0.49448,2.926714609,4.33536,1.26448,4.516,-7.22,-0.77,7.260943465
12/09/2019 01:00,-0.73544,4.37508,4.436462217,4.47456,1.30508,4.661,-5.21,3.07,6.047230771,-2.58544,0.53508,2.64022927,4.47456,1.30508,4.661,-7.06,-0.77,7.101865952
12/09/2019 01:30,-0.35632,4.37774,4.392217145,4.72368,1.37774,4.9205,-5.08,3,5.899694907,-2.13632,0.68774,2.244292639,4.72368,1.37774,4.9205,-6.86,-0.69,6.89461384
12/09/2019 02:00,-0.0736,4.5202,4.520799155,5.0064,1.4602,5.215,-5.08,3.06,5.930430001,-1.8536,0.7702,2.00724712,5.0064,1.4602,5.215,-6.86,-0.69,6.89461384
12/09/2019 02:30,0.21728,4.55254,4.557722134,5.11728,1.49254,5.3305,-4.9,3.06,5.776988835,-1.55272,0.80254,1.747858647,5.11728,1.49254,5.3305,-6.67,-0.69,6.705594679
12/09/2019 03:00,0.12272,4.52496,4.526623819,5.02272,1.46496,5.232,-4.9,3.06,5.776988835,-1.64728,0.77496,1.820465435,5.02272,1.46496,5.232,-6.67,-0.69,6.705594679
12/09/2019 03:30,-0.27456,2.43742,2.452834982,4.82544,1.40742,5.0265,-5.1,1.03,5.202970306,-1.56456,3.12742,3.496942071,4.82544,1.40742,5.0265,-6.39,1.72,6.617439082
12/09/2019 04:00,-0.31056,2.42692,2.446709668,4.78944,1.39692,4.989,-5.1,1.03,5.202970306,-1.52056,3.11692,3.468038783,4.78944,1.39692,4.989,-6.31,1.72,6.540221709
12/09/2019 04:30,-0.03496,2.47522,2.475466875,4.95504,1.44522,5.1615,-4.99,1.03,5.095193814,-1.35496,3.16522,3.443041424,4.95504,1.44522,5.1615,-6.31,1.72,6.540221709
12/09/2019 05:00,-0.43384,2.35138,2.391067764,4.73616,1.38138,4.9335,-5.17,0.97,5.260209121,-1.74384,3.10138,3.55802415,4.73616,1.38138,4.9335,-6.48,1.72,6.704386624
12/09/2019 05:30,-0.64712,2.29084,2.380485707,4.80288,1.40084,5.003,-5.45,0.89,5.522191594,-1.93712,3.06084,3.622316303,4.80288,1.40084,5.003,-6.74,1.66,6.94141196
12/09/2019 06:00,-0.91488,2.32066,2.494487573,4.90512,1.43066,5.1095,-5.82,0.89,5.88765658,-2.29488,3.01066,3.785571007,4.90512,1.43066,5.1095,-7.2,1.58,7.371322812
12/09/2019 06:30,-1.51968,2.25426,2.718660599,5.26032,1.53426,5.4795,-6.78,0.72,6.818122909,-3.10968,2.75426,4.154041147,5.26032,1.53426,5.4795,-8.37,1.22,8.458445484
12/09/2019 07:00,-1.02648,1.80936,2.080251139,6.20352,1.80936,6.462,-7.23,0,7.23,-2.83648,2.62936,3.8677064,6.20352,1.80936,6.462,-9.04,0.82,9.077114079
12/09/2019 07:30,-0.12744,1.35158,1.357574841,7.10256,2.07158,7.3985,-7.23,-0.72,7.265762176,-2.17744,2.89158,3.619734776,7.10256,2.07158,7.3985,-9.28,0.82,9.316158006
12/09/2019 08:00,1.30216,3.93938,4.149016203,7.95216,2.31938,8.2835,-6.65,1.62,6.844479527,-1.37784,-0.10062,1.38150912,7.95216,2.31938,8.2835,-9.33,-2.42,9.638739544
12/09/2019 08:30,3.98,4.4575,5.975759889,9.42,2.7475,9.8125,-5.44,1.71,5.702429307,1.22,-0.4025,1.284681381,9.42,2.7475,9.8125,-8.2,-3.15,8.784218804
12/09/2019 09:00,8.28056,4.85058,9.59665568,11.59056,3.38058,12.0735,-3.31,1.47,3.621739913,5.78056,0.05058,5.780781284,11.59056,3.38058,12.0735,-5.81,-3.33,6.696640949
12/09/2019 09:30,26.82864,7.09502,27.75095013,20.58864,6.00502,21.4465,6.24,1.09,6.334484983,24.33864,1.83502,24.40771795,20.58864,6.00502,21.4465,3.75,-4.17,5.608154777
12/09/2019 10:00,41.76232,8.91026,42.70227283,28.01232,8.17026,29.1795,13.75,0.74,13.76989833,39.40232,3.43026,39.55135276,28.01232,8.17026,29.1795,11.39,-4.74,12.33692425
12/09/2019 10:30,34.18728,8.05754,35.12398133,24.43728,7.12754,25.4555,9.75,0.93,9.794253417,31.81728,2.67754,31.92974361,24.43728,7.12754,25.4555,7.38,-4.45,8.617824551
12/09/2019 11:00,44.34176,9.21218,45.2885851,29.56176,8.62218,30.7935,14.78,0.59,14.79177136,41.88176,3.37218,42.01729904,29.56176,8.62218,30.7935,12.32,-5.25,13.39197148
12/09/2019 11:30,39.59488,7.76684,40.34945261,28.03488,8.17684,29.203,11.56,-0.41,11.56726848,39.55488,3.19684,39.68385462,28.03488,8.17684,29.203,11.52,-4.98,12.55033067
12/09/2019 12:00,24.28848,6.79664,25.22151018,20.14848,5.87664,20.988,4.14,0.92,4.24099045,24.35848,1.54664,24.40753251,20.14848,5.87664,20.988,4.21,-4.33,6.039288038
12/09/2019 12:30,28.1396,7.2578,29.06050153,21.4896,6.2678,22.385,6.65,0.99,6.723287886,23.6196,1.7778,23.68641123,21.4896,6.2678,22.385,2.13,-4.49,4.96960763
12/09/2019 13:00,43.02144,9.28792,44.01260908,28.62144,8.34792,29.814,14.4,0.94,14.43064794,38.59144,3.16792,38.72124686,28.62144,8.34792,29.814,9.97,-5.18,11.23535936
12/09/2019 13:30,27.27688,7.10034,28.18586544,20.84688,6.08034,21.7155,6.43,1.02,6.510399373,24.24688,1.90034,24.3212352,20.84688,6.08034,21.7155,3.4,-4.18,5.388172232
12/09/2019 14:00,31.06744,6.52342,31.74493403,23.01744,6.71342,23.9765,8.05,-0.19,8.052241924,28.79744,3.18342,28.97286167,23.01744,6.71342,23.9765,5.78,-3.53,6.772687797
12/09/2019 14:30,38.88656,5.95858,39.34042735,27.04656,7.88858,28.1735,11.84,-1.93,11.99627025,36.78656,5.69858,37.22532486,27.04656,7.88858,28.1735,9.74,-2.19,9.983170839
12/09/2019 15:00,36.2368,5.6499,36.67461035,25.8168,7.5299,26.8925,10.42,-1.88,10.58823876,34.3168,5.4899,34.75315474,25.8168,7.5299,26.8925,8.5,-2.04,8.74137289
12/09/2019 15:30,41.19704,5.93122,41.6218149,27.70704,8.08122,28.8615,13.49,-2.15,13.66025622,39.17704,5.70122,39.58970034,27.70704,8.08122,28.8615,11.47,-2.38,11.7143203
12/09/2019 16:00,46.38504,6.63772,46.85756356,30.33504,8.84772,31.599,16.05,-2.21,16.20143821,44.39504,6.52772,44.87238243,30.33504,8.84772,31.599,14.06,-2.32,14.25012281
12/09/2019 16:30,40.676,6.343,41.16759193,28.056,8.183,29.225,12.62,-1.84,12.75343091,38.766,6.203,39.25913862,28.056,8.183,29.225,10.71,-1.98,10.8914875
12/09/2019 17:00,25.72624,4.92432,26.1932883,20.58624,6.00432,21.444,5.14,-1.08,5.252237618,23.79624,4.66432,24.24906017,20.58624,6.00432,21.444,3.21,-1.34,3.478462304
12/09/2019 17:30,10.0576,6.0593,11.74182414,13.4376,3.9193,13.9975,-3.38,2.14,4.000499969,8.1476,2.4693,8.513567305,13.4376,3.9193,13.9975,-5.29,-1.45,5.48512534
12/09/2019 18:00,4.83768,5.31474,7.186766244,10.26768,2.99474,10.6955,-5.43,2.32,5.904853936,2.20768,0.59474,2.286387248,10.26768,2.99474,10.6955,-8.06,-2.4,8.409732457
12/09/2019 18:30,1.93704,4.90622,5.274762426,8.86704,2.58622,9.2365,-6.93,2.32,7.30802983,-0.73296,0.18622,0.756246157,8.86704,2.58622,9.2365,-9.6,-2.4,9.895453501
12/09/2019 19:00,-1.56776,4.61482,4.873852178,6.94224,2.02482,7.2315,-8.51,2.59,8.895403307,-4.47776,-0.28518,4.486832095,6.94224,2.02482,7.2315,-11.42,-2.31,11.65128748
12/09/2019 19:30,-3.44176,4.31032,5.515847206,5.89824,1.72032,6.144,-9.34,2.59,9.692455829,-6.28176,-0.48968,6.300817026,5.89824,1.72032,6.144,-12.18,-2.21,12.37887313
12/09/2019 20:00,-3.57232,4.32474,5.609353461,5.94768,1.73474,6.1955,-9.52,2.59,9.866027569,-6.46232,-0.47526,6.479772515,5.94768,1.73474,6.1955,-12.41,-2.21,12.60524494
12/09/2019 20:30,-2.96312,4.52284,5.40704742,6.14688,1.79284,6.403,-9.11,2.73,9.51025762,-5.80312,-0.29716,5.810723346,6.14688,1.79284,6.403,-11.95,-2.09,12.13138904
12/09/2019 21:00,-3.11848,4.53586,5.504447606,5.71152,1.66586,5.9495,-8.83,2.87,9.284707858,-5.84848,-0.21414,5.852399017,5.71152,1.66586,5.9495,-11.56,-1.88,11.71187432
12/09/2019 21:30,-3.21736,4.47452,5.511146396,5.19264,1.51452,5.409,-8.41,2.96,8.915699636,-5.83736,-0.21548,5.841335755,5.19264,1.51452,5.409,-11.03,-1.73,11.16484662
12/09/2019 22:00,-2.91896,4.46572,5.335071002,4.99104,1.45572,5.199,-7.91,3.01,8.463344493,-5.49896,-0.15428,5.501123831,4.99104,1.45572,5.199,-10.49,-1.61,10.61283186
12/09/2019 22:30,-1.19104,4.68678,4.835750516,5.74896,1.67678,5.9885,-6.94,3.01,7.564634823,-3.47104,0.28678,3.482866844,5.74896,1.67678,5.9885,-9.22,-1.39,9.324188973
12/09/2019 23:00,0.12256,4.67408,4.675686559,6.08256,1.77408,6.336,-5.96,2.9,6.628091731,-2.00744,0.56408,2.085186227,6.08256,1.77408,6.336,-8.09,-1.21,8.179987775
12/09/2019 23:30,-0.3492,3.2719,3.290481766,5.3208,1.5519,5.5425,-5.67,1.72,5.925141349,-2.2492,1.9819,2.997803905,5.3208,1.5519,5.5425,-7.57,0.43,7.582202846
13/09/2019 00:00,-0.27744,2.85658,2.870021298,5.06256,1.47658,5.2735,-5.34,1.38,5.515432893,-1.75744,2.51658,3.069490226,5.06256,1.47658,5.2735,-6.82,1.04,6.898840482
13/09/2019 00:30,-0.83856,2.75292,2.877803225,4.50144,1.31292,4.689,-5.34,1.44,5.530750401,-2.39856,2.35292,3.35995872,4.50144,1.31292,4.689,-6.9,1.04,6.977936658
13/09/2019 01:00,-0.3712,2.8759,2.899756929,4.6488,1.3559,4.8425,-5.02,1.52,5.245073879,-1.9312,2.3959,3.077315429,4.6488,1.3559,4.8425,-6.58,1.04,6.661681469
13/09/2019 01:30,0.05512,3.81316,3.813558365,4.84512,1.41316,5.047,-4.79,2.4,5.357620741,-1.81488,1.02316,2.083421657,4.84512,1.41316,5.047,-6.66,-0.39,6.671409146
13/09/2019 02:00,-0.05048,5.32236,5.322599384,4.73952,1.38236,4.937,-4.79,3.94,6.202233469,-2.18048,0.04236,2.180891423,4.73952,1.38236,4.937,-6.92,-1.34,7.048545949
13/09/2019 02:30,-0.10712,5.10584,5.10696356,4.68288,1.36584,4.878,-4.79,3.74,6.077145712,-2.11712,0.18584,2.125260831,4.68288,1.36584,4.878,-6.8,-1.18,6.901622998
13/09/2019 03:00,-0.07256,3.77592,3.776617111,4.71744,1.37592,4.914,-4.79,2.4,5.357620741,-1.84256,0.34592,1.874750117,4.71744,1.37592,4.914,-6.56,-1.03,6.640368966
13/09/2019 03:30,-0.07976,3.37382,3.374762666,4.71024,1.37382,4.9065,-4.79,2,5.190770656,-1.68976,2.39382,2.93013021,4.71024,1.37382,4.9065,-6.4,1.02,6.480771559
13/09/2019 04:00,-0.39944,3.31558,3.339554319,4.51056,1.31558,4.6985,-4.91,2,5.301707272,-2.01944,2.33558,3.087567303,4.51056,1.31558,4.6985,-6.53,1.02,6.609183005
13/09/2019 04:30,-0.59952,3.27764,3.332018637,4.38048,1.27764,4.563,-4.98,2,5.366600414,-2.21952,2.29764,3.194592087,4.38048,1.27764,4.563,-6.6,1.02,6.67835309
13/09/2019 05:00,-0.55344,3.36108,3.406340353,4.42656,1.29108,4.611,-4.98,2.07,5.393078898,-2.25344,2.31108,3.227860375,4.42656,1.29108,4.611,-6.68,1.02,6.757425545
13/09/2019 05:30,-0.77416,3.31712,3.406260237,4.51584,1.31712,4.704,-5.29,2,5.6554487,-2.42416,2.33712,3.367295888,4.51584,1.31712,4.704,-6.94,1.02,7.014556294
13/09/2019 06:00,-1.40208,3.03856,3.34644217,4.41792,1.28856,4.602,-5.82,1.75,6.077408987,-3.14208,2.23856,3.857955106,4.41792,1.28856,4.602,-7.56,0.95,7.619455361
13/09/2019 06:30,-1.8648,3.9911,4.405264833,4.7352,1.3811,4.9325,-6.6,2.61,7.097330484,-4.0848,0.6711,4.139561118,4.7352,1.3811,4.9325,-8.82,-0.71,8.848530952
13/09/2019 07:00,-2.1056,4.3992,4.877141786,5.1744,1.5092,5.39,-7.28,2.89,7.832655999,-4.5456,-0.1608,4.54844325,5.1744,1.5092,5.39,-9.72,-1.67,9.862418567
13/09/2019 07:30,-0.12344,4.56858,4.570247329,6.64656,1.93858,6.9235,-6.77,2.63,7.262905755,-2.71344,-0.18142,2.719498088,6.64656,1.93858,6.9235,-9.36,-2.12,9.59708289
13/09/2019 08:00,3.75216,4.90938,6.179054673,8.91216,2.59938,9.2835,-5.16,2.31,5.653467962,0.99216,-0.14062,1.002075571,8.91216,2.59938,9.2835,-7.92,-2.74,8.380572773
13/09/2019 08:30,13.50016,5.99588,14.77176012,13.94016,4.06588,14.521,-0.44,1.93,1.979520144,10.52016,0.87588,10.55655873,13.94016,4.06588,14.521,-3.42,-3.19,4.676804465
13/09/2019 09:00,23.44104,7.09572,24.49145971,18.67104,5.44572,19.449,4.77,1.65,5.047316118,20.78104,1.69572,20.85011007,18.67104,5.44572,19.449,2.11,-3.75,4.302859514
13/09/2019 09:30,34.66416,8.38538,35.66396762,24.46416,7.13538,25.4835,10.2,1.25,10.2763077,31.95416,2.45538,32.04835772,24.46416,7.13538,25.4835,7.49,-4.68,8.8319024
13/09/2019 10:00,43.33944,9.27942,44.3217181,28.72944,8.37942,29.9265,14.61,0.9,14.63769449,40.89944,3.43942,41.04380346,28.72944,8.37942,29.9265,12.17,-4.94,13.13440139
13/09/2019 10:30,49.15504,10.13272,50.18854423,31.65504,9.23272,32.974,17.5,0.9,17.52312757,46.86504,3.85272,47.02313713,31.65504,9.23272,32.974,15.21,-5.38,16.13345902
13/09/2019 11:00,55.00312,10.73716,56.04132238,34.65312,10.10716,36.097,20.35,0.63,20.35974951,52.65312,4.17716,52.81855461,34.65312,10.10716,36.097,18,-5.93,18.95164637
13/09/2019 11:30,59.92528,9.92154,60.7410581,37.20528,10.85154,38.7555,22.72,-0.93,22.73902592,57.99528,4.92154,58.2037289,37.20528,10.85154,38.7555,20.79,-5.93,21.6191813
13/09/2019 12:00,59.53072,9.76396,60.3261265,36.87072,10.75396,38.407,22.66,-0.99,22.6816159,57.45072,4.75396,57.64707594,36.87072,10.75396,38.407,20.58,-6,21.43680013
13/09/2019 12:30,51.08056,8.76558,51.82720331,32.83056,9.57558,34.1985,18.25,-0.81,18.2679665,49.01056,4.18558,49.1889629,32.83056,9.57558,34.1985,16.18,-5.39,17.05416371
13/09/2019 13:00,59.48536,9.81698,60.28997554,36.91536,10.76698,38.4535,22.57,-0.95,22.58998451,57.35536,4.84698,57.55979965,36.91536,10.76698,38.4535,20.44,-5.92,21.28003759
13/09/2019 13:30,52.2556,8.5208,52.94574359,33.2256,9.6908,34.61,19.03,-1.17,19.06593297,50.3056,4.4008,50.497727,33.2256,9.6908,34.61,17.08,-5.29,17.88045022
13/09/2019 14:00,56.14488,9.22184,56.89718695,35.35488,10.31184,36.828,20.79,-1.09,20.81855422,54.15488,4.78184,54.36558674,35.35488,10.31184,36.828,18.8,-5.53,19.59645121
13/09/2019 14:30,60.43888,9.91134,61.24616622,37.23888,10.86134,38.7905,23.2,-0.95,23.21944228,58.50888,5.12134,58.73259029,37.23888,10.86134,38.7905,21.27,-5.74,22.03089876
13/09/2019 15:00,57.75208,9.38894,58.51029771,35.72208,10.41894,37.2105,22.03,-1.03,22.05406538,56.07208,4.89894,56.28567996,35.72208,10.41894,37.2105,20.35,-5.52,21.08537171
13/09/2019 15:30,56.04064,9.41852,56.82659457,34.76064,10.13852,36.209,21.28,-0.72,21.29217697,54.26064,5.02852,54.49314697,34.76064,10.13852,36.209,19.5,-5.11,20.15842504
13/09/2019 16:00,48.60672,9.91196,49.60705777,30.96672,9.03196,32.257,17.64,0.88,17.66193647,46.56672,4.63196,46.79652193,30.96672,9.03196,32.257,15.6,-4.4,16.20863967
13/09/2019 16:30,40.93248,7.19864,41.56065852,27.49248,8.01864,28.638,13.44,-0.82,13.46499165,39.25248,6.00864,39.70970839,27.49248,8.01864,28.638,11.76,-2.01,11.93053645
13/09/2019 17:00,29.10392,7.10656,29.95899455,21.55392,6.28656,22.452,7.55,0.82,7.594399252,27.55392,4.62656,27.93964146,21.55392,6.28656,22.452,6,-1.66,6.225399586
13/09/2019 17:30,17.13232,5.33276,17.94309666,15.47232,4.51276,16.117,1.66,0.82,1.85148589,13.84232,3.37276,14.24729213,15.47232,4.51276,16.117,-1.63,-1.14,1.989095272
13/09/2019 18:00,11.96064,4.89852,12.92487553,13.16064,3.83852,13.709,-1.2,1.06,1.601124605,9.50064,2.93852,9.944700106,13.16064,3.83852,13.709,-3.66,-0.9,3.769031706
13/09/2019 18:30,4.14712,3.81166,5.632704169,9.05712,2.64166,9.4345,-4.91,1.17,5.047474616,1.70712,1.91166,2.562948039,9.05712,2.64166,9.4345,-7.35,-0.73,7.386162739
13/09/2019 19:00,-2.56296,2.84622,3.830108647,5.74704,1.67622,5.9865,-8.31,1.17,8.391960438,-4.81296,0.94622,4.90509085,5.74704,1.67622,5.9865,-10.56,-0.73,10.58520193
13/09/2019 19:30,-5.12992,4.35044,6.726247646,4.39008,1.28044,4.573,-9.52,3.07,10.00276462,-7.85992,-1.08956,7.935079294,4.39008,1.28044,4.573,-12.25,-2.37,12.47715512
13/09/2019 20:00,-6.37104,3.55178,7.294195764,3.94896,1.15178,4.1135,-10.32,2.4,10.59539523,-9.20104,-0.74822,9.231412148,3.94896,1.15178,4.1135,-13.15,-1.9,13.28655335
13/09/2019 20:30,-6.13344,2.36358,6.573096428,4.12656,1.20358,4.2985,-10.26,1.16,10.32536682,-8.41344,1.94358,8.635014525,4.12656,1.20358,4.2985,-12.54,0.74,12.56181516
13/09/2019 21:00,-5.10376,2.52682,5.695014087,4.44624,1.29682,4.6315,-9.55,1.23,9.628883632,-7.17376,2.03682,7.457309719,4.44624,1.29682,4.6315,-11.62,0.74,11.64353898
13/09/2019 21:30,-4.70792,2.64644,5.400755077,4.34208,1.26644,4.523,-9.05,1.38,9.15461086,-6.82792,2.00644,7.116620898,4.34208,1.26644,4.523,-11.17,0.74,11.19448525
13/09/2019 22:00,-4.44888,2.78616,5.249306697,4.10112,1.19616,4.272,-8.55,1.59,8.696585537,-6.67888,1.93616,6.9538589,4.10112,1.19616,4.272,-10.78,0.74,10.80536904
13/09/2019 22:30,-4.12216,2.69312,4.923931194,3.98784,1.16312,4.154,-8.11,1.53,8.253060039,-5.94216,2.11312,6.306706082,3.98784,1.16312,4.154,-9.93,0.95,9.975339593
13/09/2019 23:00,-3.20392,4.11844,5.217916385,4.00608,1.16844,4.173,-7.21,2.95,7.79016046,-5.23392,0.91844,5.313892227,4.00608,1.16844,4.173,-9.24,-0.25,9.243381416
13/09/2019 23:30,-2.14248,6.30886,6.662727298,4.00752,1.16886,4.1745,-6.15,5.14,8.015116967,-4.52248,-0.96114,4.623485206,4.00752,1.16886,4.1745,-8.53,-2.13,8.791916742
14/09/2019 00:00,-1.8312,6.3209,6.580810759,4.0488,1.1809,4.2175,-5.88,5.14,7.809865556,-3.9312,-0.9491,4.044146913,4.0488,1.1809,4.2175,-7.98,-2.13,8.25937649
14/09/2019 00:30,-1.42264,6.33798,6.495682801,4.10736,1.19798,4.2785,-5.53,5.14,7.549867549,-3.50264,-0.93202,3.624520417,4.10736,1.19798,4.2785,-7.61,-2.13,7.902467969
14/09/2019 01:00,-1.35144,4.69958,4.890034995,4.07856,1.18958,4.2485,-5.43,3.51,6.465678619,-3.12144,0.47958,3.1580666,4.07856,1.18958,4.2485,-7.2,-0.71,7.234922253
14/09/2019 01:30,-1.45792,4.95894,5.168811919,4.04208,1.17894,4.2105,-5.5,3.78,6.673709613,-3.29792,0.46894,3.331093071,4.04208,1.17894,4.2105,-7.34,-0.71,7.374259285
14/09/2019 02:00,-1.59192,4.95194,5.201530453,4.01808,1.17194,4.1855,-5.61,3.78,6.764650767,-3.45192,0.46194,3.482691524,4.01808,1.17194,4.1855,-7.47,-0.71,7.503665771
14/09/2019 02:30,-1.536,4.942,5.175196615,3.984,1.162,4.15,-5.52,3.78,6.690201791,-3.376,0.452,3.406123897,3.984,1.162,4.15,-7.36,-0.71,7.39416662
14/09/2019 03:00,-1.47696,4.94172,5.157713389,3.98304,1.16172,4.149,-5.46,3.78,6.640783086,-3.25696,0.45172,3.288136159,3.98304,1.16172,4.149,-7.24,-0.71,7.274730236
14/09/2019 03:30,-1.46832,4.94424,5.157661563,3.99168,1.16424,4.158,-5.46,3.78,6.640783086,-3.18832,0.45424,3.220515238,3.99168,1.16424,4.158,-7.18,-0.71,7.215019057
14/09/2019 04:00,-1.32832,4.94424,5.119564747,3.99168,1.16424,4.158,-5.32,3.78,6.526162732,-3.07832,0.45424,3.11165358,3.99168,1.16424,4.158,-7.07,-0.71,7.105561202
14/09/2019 04:30,-1.33552,4.94214,5.119410264,3.98448,1.16214,4.1505,-5.32,3.78,6.526162732,-3.08552,0.45214,3.118471461,3.98448,1.16214,4.1505,-7.07,-0.71,7.105561202
14/09/2019 05:00,-1.3192,4.9469,5.119776191,4.0008,1.1669,4.1675,-5.32,3.78,6.526162732,-3.0692,0.4569,3.103022116,4.0008,1.1669,4.1675,-7.07,-0.71,7.105561202
14/09/2019 05:30,-1.6352,4.9364,5.200184997,3.9648,1.1564,4.13,-5.6,3.78,6.756359967,-3.4152,0.4464,3.444250862,3.9648,1.1564,4.13,-7.38,-0.71,7.414074453
14/09/2019 06:00,-1.76992,4.93794,5.245557001,3.97008,1.15794,4.1355,-5.74,3.78,6.872845117,-3.64992,0.30794,3.662887256,3.97008,1.15794,4.1355,-7.62,-0.85,7.667261571
14/09/2019 06:30,-2.69704,3.72128,4.595862226,3.91296,1.14128,4.076,-6.61,2.58,7.095667692,-4.42704,1.01128,4.541075908,3.91296,1.14128,4.076,-8.34,-0.13,8.341013128
14/09/2019 07:00,-2.3612,2.4534,3.405060499,4.4688,1.3034,4.655,-6.83,1.15,6.926138896,-3.9812,2.3034,4.599522258,4.4688,1.3034,4.655,-8.45,1,8.50896586
14/09/2019 07:30,1.35272,4.15996,4.374370652,6.58272,1.91996,6.857,-5.23,2.24,5.689507887,-0.55728,1.37996,1.488237414,6.58272,1.91996,6.857,-7.14,-0.54,7.160391051
14/09/2019 08:00,2.58272,4.49246,5.181953247,7.72272,2.25246,8.0445,-5.14,2.24,5.60688862,0.58272,1.13246,1.273588729,7.72272,2.25246,8.0445,-7.14,-1.12,7.22730932
14/09/2019 08:30,13.51144,5.75542,14.68617957,13.32144,3.88542,13.8765,0.19,1.87,1.879627623,10.84144,2.48542,11.12268555,13.32144,3.88542,13.8765,-2.48,-1.4,2.847876402
14/09/2019 09:00,22.0772,6.7021,23.07208062,18.0072,5.2521,18.7575,4.07,1.45,4.320578665,20.2672,3.5321,20.57267912,18.0072,5.2521,18.7575,2.26,-1.72,2.840070422
14/09/2019 09:30,32.9756,7.3358,33.78171335,23.5056,6.8558,24.485,9.47,0.48,9.482156928,30.9956,5.4758,31.47557156,23.5056,6.8558,24.485,7.49,-1.38,7.61606854
14/09/2019 10:00,42.98088,7.18234,43.57685227,28.67088,8.36234,29.8655,14.31,-1.18,14.35856887,41.22088,7.20234,41.84536593,28.67088,8.36234,29.8655,12.55,-1.16,12.60349555
14/09/2019 10:30,53.00784,8.09812,53.62285566,33.62784,9.80812,35.029,19.38,-1.71,19.45529491,51.32784,8.16812,51.97369857,33.62784,9.80812,35.029,17.7,-1.64,17.77581503
14/09/2019 11:00,59.5708,8.4719,60.17020278,36.7608,10.7219,38.2925,22.81,-2.25,22.92070243,57.9308,8.4019,58.53690727,36.7608,10.7219,38.2925,21.17,-2.32,21.29674388
14/09/2019 11:30,57.65408,8.15494,58.22796568,35.67408,10.40494,37.1605,21.98,-2.25,22.09486139,56.14408,8.17494,56.73612044,35.67408,10.40494,37.1605,20.47,-2.23,20.59110973
14/09/2019 12:00,55.17744,7.94342,55.74628065,34.53744,10.07342,35.9765,20.64,-2.13,20.74961445,53.57744,7.84342,54.14851165,34.53744,10.07342,35.9765,19.04,-2.23,19.17014606
14/09/2019 12:30,54.742,8.0035,55.32397831,34.332,10.0135,35.7625,20.41,-2.01,20.50873472,53.152,7.9935,53.74970834,34.332,10.0135,35.7625,18.82,-2.02,18.92809552
14/09/2019 13:00,65.07736,8.77548,65.6663676,39.44736,11.50548,41.091,25.63,-2.73,25.774984,63.42736,8.68548,64.01927491,39.44736,11.50548,41.091,23.98,-2.82,24.14524384
14/09/2019 13:30,64.38728,8.59754,64.95875245,38.83728,11.32754,40.4555,25.55,-2.73,25.69543539,62.87728,9.03754,63.52345606,38.83728,11.32754,40.4555,24.04,-2.29,24.14882399
14/09/2019 14:00,49.8192,7.2981,50.35091809,31.3992,9.1581,32.7075,18.42,-1.86,18.51367062,48.3792,7.9781,49.03261233,31.3992,9.1581,32.7075,16.98,-1.18,17.02095179
14/09/2019 14:30,45.52792,6.87356,46.04386307,29.01792,8.46356,30.227,16.51,-1.59,16.58638598,44.34792,7.47356,44.97323768,29.01792,8.46356,30.227,15.33,-0.99,15.36193347
14/09/2019 15:00,32.35184,5.74262,32.8575598,22.43184,6.54262,23.3665,9.92,-0.8,9.952205786,30.86184,7.18262,31.68664069,22.43184,6.54262,23.3665,8.43,0.64,8.454259282
14/09/2019 15:30,27.02608,5.00594,27.48578606,19.90608,5.80594,20.7355,7.12,-0.8,7.164802858,25.56608,6.50594,26.38089653,19.90608,5.80594,20.7355,5.66,0.7,5.703121952
14/09/2019 16:00,43.68056,6.82808,44.21101671,28.21056,8.22808,29.386,15.47,-1.4,15.53321924,42.24056,7.59808,42.91847771,28.21056,8.22808,29.386,14.03,-0.63,14.04413757
14/09/2019 16:30,37.5672,6.4571,38.11808831,25.3272,7.3871,26.3825,12.24,-0.93,12.27528004,36.0272,6.4671,36.6030398,25.3272,7.3871,26.3825,10.7,-0.92,10.73947857
14/09/2019 17:00,32.1448,5.8964,32.68112146,22.6848,6.6164,23.63,9.46,-0.72,9.487360012,30.2948,5.8564,30.8556693,22.6848,6.6164,23.63,7.61,-0.76,7.647855909
14/09/2019 17:30,23.8104,5.3472,24.40343615,18.7104,5.4572,19.49,5.1,-0.11,5.101186137,21.9604,6.1472,22.8045442,18.7104,5.4572,19.49,3.25,0.69,3.322438863
14/09/2019 18:00,10.89112,4.35866,11.73091692,12.44112,3.62866,12.9595,-1.55,0.73,1.713300908,9.49112,4.48866,10.49902031,12.44112,3.62866,12.9595,-2.95,0.86,3.072800026
14/09/2019 18:30,-1.28792,3.36144,3.599724545,6.14208,1.79144,6.398,-7.43,1.57,7.594063471,-2.85792,1.87144,3.416137351,6.14208,1.79144,6.398,-9,0.08,9.000355549
14/09/2019 19:00,-3.62704,4.38378,5.689722862,4.81296,1.40378,5.0135,-8.44,2.98,8.950642435,-5.68704,-0.03622,5.687155339,4.81296,1.40378,5.0135,-10.5,-1.44,10.59828288
14/09/2019 19:30,-5.46792,4.27394,6.940080133,3.92208,1.14394,4.0855,-9.39,3.13,9.897929076,-7.57792,-0.38606,7.587747614,3.92208,1.14394,4.0855,-11.5,-1.53,11.60133182
14/09/2019 20:00,-5.50344,4.28108,6.972481466,3.94656,1.15108,4.111,-9.45,3.13,9.954868156,-8.11344,-0.30892,8.119318949,3.94656,1.15108,4.111,-12.06,-1.46,12.14805334
14/09/2019 20:30,-4.92576,3.94832,6.312871169,4.31424,1.25832,4.494,-9.24,2.69,9.623601197,-7.20576,2.26832,7.554353235,4.31424,1.25832,4.494,-11.52,1.01,11.56419042
14/09/2019 21:00,-4.18504,1.33728,4.393504023,4.58496,1.33728,4.776,-8.77,0,8.77,-6.02504,3.61728,7.02750465,4.58496,1.33728,4.776,-10.61,2.28,10.85221176
14/09/2019 21:30,-3.96112,1.96134,4.420104778,4.35888,1.27134,4.5405,-8.32,0.69,8.348562751,-5.90112,3.55134,6.887324085,4.35888,1.27134,4.5405,-10.26,2.28,10.51028068
14/09/2019 22:00,-4.14728,1.85746,4.544236905,4.00272,1.16746,4.1695,-8.15,0.69,8.179156436,-5.78728,3.68746,6.862213276,4.00272,1.16746,4.1695,-9.79,2.52,10.10912954
14/09/2019 22:30,-2.7612,1.9759,3.395350681,4.4088,1.2859,4.5925,-7.17,0.69,7.203124322,-4.4512,3.8059,5.856454239,4.4088,1.2859,4.5925,-8.86,2.52,9.211405973
14/09/2019 23:00,-1.70824,2.06718,2.681663113,4.72176,1.37718,4.9185,-6.43,0.69,6.466915803,-3.28824,3.96718,5.152770075,4.72176,1.37718,4.9185,-8.01,2.59,8.418325249
14/09/2019 23:30,-1.1896,2.0697,2.387217261,4.7304,1.3797,4.9275,-5.92,0.69,5.960075503,-2.6996,4.0297,4.85039403,4.7304,1.3797,4.9275,-7.43,2.65,7.888434572
15/09/2019 00:00,0.5752,2.7861,2.844856455,5.5752,1.6261,5.8075,-5,1.16,5.132796509,-0.8448,4.0061,4.094206181,5.5752,1.6261,5.8075,-6.42,2.38,6.846955528
15/09/2019 00:30,1.38048,4.65014,4.850724384,5.76048,1.68014,6.0005,-4.38,2.97,5.292003401,-0.24952,3.05014,3.060329108,5.76048,1.68014,6.0005,-6.01,1.37,6.164170666
15/09/2019 01:00,1.83264,5.25702,5.567299943,5.85264,1.70702,6.0965,-4.02,3.55,5.363105444,0.08264,1.70702,1.709019207,5.85264,1.70702,6.0965,-5.77,0,5.77
15/09/2019 01:30,0.596,5.1205,5.155068986,5.076,1.4805,5.2875,-4.48,3.64,5.772347876,-1.184,1.4805,1.895715234,5.076,1.4805,5.2875,-6.26,0,6.26
15/09/2019 02:00,-0.38768,2.87526,2.901278313,4.61232,1.34526,4.8045,-5,1.53,5.228852647,-1.64768,3.51526,3.882254789,4.61232,1.34526,4.8045,-6.26,2.17,6.625443381
15/09/2019 02:30,-0.1036,2.7602,2.762143552,4.7664,1.3902,4.965,-4.87,1.37,5.059031528,-1.3436,3.4902,3.739887298,4.7664,1.3902,4.965,-6.11,2.1,6.460812642
15/09/2019 03:00,-0.84144,2.82708,2.949644487,4.13856,1.20708,4.311,-4.98,1.62,5.236869294,-2.13144,3.21708,3.859098366,4.13856,1.20708,4.311,-6.27,2.01,6.584299507
15/09/2019 03:30,-1.03872,4.30954,4.43295322,3.94128,1.14954,4.1055,-4.98,3.16,5.897965751,-2.63872,2.74954,3.810880928,3.94128,1.14954,4.1055,-6.58,1.6,6.771735376
15/09/2019 04:00,0.49296,5.48378,5.505892539,4.81296,1.40378,5.0135,-4.32,4.08,5.942120834,-1.32704,0.71378,1.506823497,4.81296,1.40378,5.0135,-6.14,-0.69,6.17864872
15/09/2019 04:30,-0.25928,5.33146,5.33776094,4.29072,1.25146,4.4695,-4.55,4.08,6.111374641,-2.00928,0.56146,2.086251052,4.29072,1.25146,4.4695,-6.3,-0.69,6.337673075
15/09/2019 05:00,-0.6616,5.2637,5.305115668,4.0584,1.1837,4.2275,-4.72,4.08,6.238974275,-2.4216,0.4937,2.471413816,4.0584,1.1837,4.2275,-6.48,-0.69,6.516632566
15/09/2019 05:30,-1.106,5.8895,5.992449103,3.804,1.1095,3.9625,-4.91,4.78,6.852481302,-2.856,-0.3605,2.878662233,3.804,1.1095,3.9625,-6.66,-1.47,6.82030058
15/09/2019 06:00,-0.13656,6.09642,6.097949282,4.51344,1.31642,4.7015,-4.65,4.78,6.668650538,-1.94656,-0.22358,1.95935802,4.51344,1.31642,4.7015,-6.46,-1.54,6.641024017
15/09/2019 06:30,-1.08856,6.05542,6.152485209,4.20144,1.22542,4.3765,-5.29,4.83,7.163309291,-2.96856,-0.37458,2.992099372,4.20144,1.22542,4.3765,-7.17,-1.6,7.346352837
15/09/2019 07:00,-0.58304,6.03078,6.058897841,4.59696,1.34078,4.7885,-5.18,4.69,6.987739262,-2.51304,-0.42922,2.54943128,4.59696,1.34078,4.7885,-7.11,-1.77,7.327004845
15/09/2019 07:30,0.16824,6.13032,6.132628148,4.93824,1.44032,5.144,-4.77,4.69,6.689469336,-1.82176,-0.32968,1.851350426,4.93824,1.44032,5.144,-6.76,-1.77,6.987882369
