Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2019 08:00,2.34016,6.74338,7.137893432,6.32016,1.84338,6.5835,-3.98,4.9,6.312717323,0.22016,-0.22662,0.31595419,6.32016,1.84338,6.5835,-6.1,-2.07,6.441653514
15/09/2019 08:30,6.2516,7.4363,9.714991521,8.9016,2.5963,9.2725,-2.65,4.84,5.517979703,4.0816,0.0363,4.081761415,8.9016,2.5963,9.2725,-4.82,-2.56,5.457655174
15/09/2019 09:00,16.91944,8.58692,18.97373566,14.14944,4.12692,14.739,2.77,4.46,5.250190473,14.24944,1.12692,14.29393189,14.14944,4.12692,14.739,0.1,-3,3.001666204
15/09/2019 09:30,19.15104,8.97822,21.15114104,15.73104,4.58822,16.3865,3.42,4.39,5.56493486,17.14104,1.33822,17.1931988,15.73104,4.58822,16.3865,1.41,-3.25,3.542682599
15/09/2019 10:00,19.05328,7.20304,20.36937073,15.95328,4.65304,16.618,3.1,2.55,4.014037867,17.48328,2.70304,17.69100067,15.95328,4.65304,16.618,1.53,-1.95,2.478588308
15/09/2019 10:30,11.75824,5.90032,13.15560656,12.37824,3.61032,12.894,-0.62,2.29,2.372445995,9.69824,1.94032,9.890434813,12.37824,3.61032,12.894,-2.68,-1.67,3.157736531
15/09/2019 11:00,13.89808,6.34444,15.27771405,13.55808,3.95444,14.123,0.34,2.39,2.414062965,11.46808,1.82444,11.61229694,13.55808,3.95444,14.123,-2.09,-2.13,2.984124662
15/09/2019 11:30,30.59728,7.60754,31.52884724,22.03728,6.42754,22.9555,8.56,1.18,8.640949022,28.77728,4.21754,29.08469508,22.03728,6.42754,22.9555,6.74,-2.21,7.093074087
15/09/2019 12:00,35.3124,5.9657,35.81277943,24.1224,7.0357,25.1275,11.19,-1.07,11.24104088,33.7424,6.1157,34.29214698,24.1224,7.0357,25.1275,9.62,-0.92,9.663891556
15/09/2019 12:30,39.69464,6.74802,40.26413067,26.56464,7.74802,27.6715,13.13,-1,13.16802567,37.96464,6.94802,38.59519235,26.56464,7.74802,27.6715,11.4,-0.8,11.4280357
15/09/2019 13:00,37.46688,6.69284,38.05996853,25.82688,7.53284,26.903,11.64,-0.84,11.67026992,35.82688,6.80284,36.46702569,25.82688,7.53284,26.903,10,-0.73,10.0266096
15/09/2019 13:30,31.1264,5.6427,31.63372947,22.2264,6.4827,23.1525,8.9,-0.84,8.939552562,29.3464,7.1527,30.20550132,22.2264,6.4827,23.1525,7.12,0.67,7.151454398
15/09/2019 14:00,27.11536,5.09448,27.58978931,20.17536,5.88448,21.016,6.94,-0.79,6.984819253,25.63536,6.49448,26.44522552,20.17536,5.88448,21.016,5.46,0.61,5.493969421
15/09/2019 14:30,20.724,4.942,21.30510596,16.944,4.942,17.65,3.78,0,3.78,19.264,5.782,20.11301121,16.944,4.942,17.65,2.32,0.84,2.467387282
15/09/2019 15:00,18.96984,5.37412,19.71638901,16.05984,4.68412,16.729,2.91,0.69,2.99068554,17.79984,5.44412,18.61377841,16.05984,4.68412,16.729,1.74,0.76,1.898736422
15/09/2019 15:30,16.43696,4.26328,16.98084834,14.61696,4.26328,15.226,1.82,0,1.82,13.98696,5.02328,14.86164163,14.61696,4.26328,15.226,-0.63,0.76,0.987167666
15/09/2019 16:00,10.05352,3.43686,10.62474805,11.78352,3.43686,12.2745,-1.73,0,1.73,8.58352,4.31686,9.607918393,11.78352,3.43686,12.2745,-3.2,0.88,3.318794962
15/09/2019 16:30,7.82824,3.82782,8.713985738,10.75824,3.13782,11.2065,-2.93,0.69,3.010149498,5.94824,4.01782,7.178052427,10.75824,3.13782,11.2065,-4.81,0.88,4.889836398
15/09/2019 17:00,1.87696,3.11578,3.637452934,8.07696,2.35578,8.4135,-6.2,0.76,6.246406967,-0.04304,3.34578,3.346056821,8.07696,2.35578,8.4135,-8.12,0.99,8.180128361
15/09/2019 17:30,-1.0368,2.8401,3.02342889,6.8232,1.9901,7.1075,-7.86,0.85,7.905826965,-3.1868,2.9801,4.363105574,6.8232,1.9901,7.1075,-10.01,0.99,10.05883691
15/09/2019 18:00,-4.77824,2.25718,5.284547194,5.20176,1.51718,5.4185,-9.98,0.74,10.00739726,-6.79824,2.59718,7.277459107,5.20176,1.51718,5.4185,-12,1.08,12.04850198
15/09/2019 18:30,-6.02312,2.06034,6.365765897,4.52688,1.32034,4.7155,-10.55,0.74,10.57592076,-8.02312,2.51034,8.406679573,4.52688,1.32034,4.7155,-12.55,1.19,12.60629208
15/09/2019 19:00,-6.52192,1.96444,6.811348251,4.19808,1.22444,4.373,-10.72,0.74,10.74551069,-8.47192,2.49444,8.831515125,4.19808,1.22444,4.373,-12.67,1.27,12.73349127
15/09/2019 19:30,-6.62856,2.63292,7.132326086,4.02144,1.17292,4.189,-10.65,1.46,10.7496093,-8.58856,2.10292,8.842264156,4.02144,1.17292,4.189,-12.61,0.93,12.6442477
15/09/2019 20:00,-6.18752,3.96614,7.349535376,4.03248,1.17614,4.2005,-10.22,2.79,10.59398414,-8.79752,0.21614,8.800174694,4.03248,1.17614,4.2005,-12.83,-0.96,12.86586569
15/09/2019 20:30,-5.802,4.079,7.092351162,4.008,1.169,4.175,-9.81,2.91,10.23250702,-8.382,0.279,8.386642057,4.008,1.169,4.175,-12.39,-0.89,12.42192417
15/09/2019 21:00,-5.2968,4.0776,6.684527807,4.0032,1.1676,4.17,-9.3,2.91,9.744644683,-7.5068,0.3976,7.51732213,4.0032,1.1676,4.17,-11.51,-0.77,11.53572711
15/09/2019 21:30,-4.72648,3.34936,5.792911669,4.04352,1.17936,4.212,-8.77,2.17,9.034478402,-6.95648,1.78936,7.182925811,4.04352,1.17936,4.212,-11,0.61,11.01690065
15/09/2019 22:00,-4.57808,3.88306,6.003080164,3.78192,1.10306,3.9395,-8.36,2.78,8.810107831,-6.63808,1.24306,6.753466092,3.78192,1.10306,3.9395,-10.42,0.14,10.42094046
15/09/2019 22:30,-4.60624,4.47568,6.422550771,3.41376,0.99568,3.556,-8.02,3.48,8.742471047,-6.73624,0.24568,6.740718656,3.41376,0.99568,3.556,-10.15,-0.75,10.17767164
15/09/2019 23:00,-4.14512,2.91184,5.065652179,3.43488,1.00184,3.578,-7.58,1.91,7.81693674,-5.66512,2.38184,6.145465515,3.43488,1.00184,3.578,-9.1,1.38,9.20404259
15/09/2019 23:30,-3.52144,2.52958,4.335817645,3.35856,0.97958,3.4985,-6.88,1.55,7.052439294,-5.05144,2.65958,5.708801262,3.35856,0.97958,3.4985,-8.41,1.68,8.576158814
16/09/2019 00:00,-2.9592,3.3244,4.450674106,3.3408,0.9744,3.48,-6.3,2.35,6.724024093,-4.5892,2.5844,5.266866241,3.3408,0.9744,3.48,-7.93,1.61,8.091785959
16/09/2019 00:30,-2.686,4.652,5.37175018,3.264,0.952,3.4,-5.95,3.7,7.006604028,-4.476,0.262,4.48366145,3.264,0.952,3.4,-7.74,-0.69,7.77069495
16/09/2019 01:00,-2.42272,4.83004,5.403596821,3.25728,0.95004,3.393,-5.68,3.88,6.878720811,-4.27272,0.26004,4.280625772,3.25728,0.95004,3.393,-7.53,-0.69,7.561547461
16/09/2019 01:30,-2.57016,4.92662,5.556735287,3.27984,0.95662,3.4165,-5.85,3.97,7.069893917,-4.43016,0.26662,4.438175734,3.27984,0.95662,3.4165,-7.71,-0.69,7.740813911
16/09/2019 02:00,-2.78048,4.91486,5.646850259,3.23952,0.94486,3.3745,-6.02,3.97,7.211192689,-4.64048,0.25486,4.647473319,3.23952,0.94486,3.3745,-7.88,-0.69,7.910151705
16/09/2019 02:30,-2.79296,4.36122,5.178886507,3.22704,0.94122,3.3615,-6.02,3.42,6.923640661,-4.55296,1.48122,4.78784476,3.22704,0.94122,3.3615,-7.78,0.54,7.798717843
16/09/2019 03:00,-2.52256,3.82592,4.582681835,3.27744,0.95592,3.414,-5.8,2.87,6.471236358,-4.22256,1.87592,4.620507418,3.27744,0.95592,3.414,-7.5,0.92,7.556215984
16/09/2019 03:30,-2.44856,3.81542,4.533527969,3.24144,0.94542,3.3765,-5.69,2.87,6.372832965,-4.16856,1.86542,4.566911894,3.24144,0.94542,3.3765,-7.41,0.92,7.466893598
16/09/2019 04:00,-2.38712,3.83334,4.515842939,3.30288,0.96334,3.4405,-5.69,2.87,6.372832965,-4.10712,1.96334,4.552267419,3.30288,0.96334,3.4405,-7.41,1,7.477171925
16/09/2019 04:30,-2.39864,3.76998,4.468357981,3.29136,0.95998,3.4285,-5.69,2.81,6.346038134,-4.06864,1.84998,4.469480669,3.29136,0.95998,3.4285,-7.36,0.89,7.413615852
16/09/2019 05:00,-2.34776,3.78482,4.453856694,3.34224,0.97482,3.4815,-5.69,2.81,6.346038134,-4.01776,1.93482,4.459363615,3.34224,0.97482,3.4815,-7.36,0.96,7.422344643
16/09/2019 05:30,-2.89888,3.15866,4.287264658,3.32112,0.96866,3.4595,-6.22,2.19,6.594277822,-4.47888,2.22866,5.002728401,3.32112,0.96866,3.4595,-7.8,1.26,7.901113846
16/09/2019 06:00,-3.10072,3.11854,4.397698972,3.38928,0.98854,3.5305,-6.49,2.13,6.830592946,-4.78072,2.24854,5.283106648,3.38928,0.98854,3.5305,-8.17,1.26,8.266589381
16/09/2019 06:30,-4.41824,4.27718,6.149399438,3.28176,0.95718,3.4185,-7.7,3.32,8.385248953,-6.58824,0.14718,6.589883781,3.28176,0.95718,3.4185,-9.87,-0.81,9.903181307
16/09/2019 07:00,-5.09368,3.63976,6.260465542,3.49632,1.01976,3.642,-8.59,2.62,8.980673694,-7.58368,0.20976,7.586580363,3.49632,1.01976,3.642,-11.08,-0.81,11.10956795
16/09/2019 07:30,-4.09728,4.89496,6.383442394,4.54272,1.32496,4.732,-8.64,3.57,9.348502554,-7.09728,-1.43504,7.240906242,4.54272,1.32496,4.732,-11.64,-2.76,11.96274216
16/09/2019 08:00,-2.64016,4.90412,5.569635338,5.49984,1.60412,5.729,-8.14,3.3,8.783484502,-5.97016,-1.54588,6.167054029,5.49984,1.60412,5.729,-11.47,-3.15,11.89467948
16/09/2019 08:30,1.59296,4.63378,4.899942719,7.93296,2.31378,8.2635,-6.34,2.32,6.751148051,-1.20704,-0.53622,1.320786678,7.93296,2.31378,8.2635,-9.14,-2.85,9.574032588
16/09/2019 09:00,7.75456,5.29258,9.388535767,11.01456,3.21258,11.4735,-3.26,2.08,3.867040212,4.84456,0.04258,4.844747119,11.01456,3.21258,11.4735,-6.17,-3.17,6.936699503
16/09/2019 09:30,10.94496,5.52978,12.26256972,13.16496,3.83978,13.7135,-2.22,1.69,2.790071684,9.00496,0.43978,9.015692489,13.16496,3.83978,13.7135,-4.16,-3.4,5.372671589
16/09/2019 10:00,16.77104,7.72322,18.4639083,15.61104,4.55322,16.2615,1.16,3.17,3.375574025,13.42104,-0.53678,13.43177008,15.61104,4.55322,16.2615,-2.19,-5.09,5.541137067
16/09/2019 10:30,24.6596,8.8603,26.2030683,19.5096,5.6903,20.3225,5.15,3.17,6.047429206,22.0596,0.2203,22.06069999,19.5096,5.6903,20.3225,2.55,-5.47,6.035180196
16/09/2019 11:00,30.07584,9.53962,31.55250389,22.21584,6.47962,23.1415,7.86,3.06,8.43464285,27.15584,0.73962,27.16591033,22.21584,6.47962,23.1415,4.94,-5.74,7.573057507
16/09/2019 11:30,33.92112,9.88616,35.33240073,24.26112,7.07616,25.272,9.66,2.81,10.06040258,31.12112,1.14616,31.14221882,24.26112,7.07616,25.272,6.86,-5.93,9.067772604
16/09/2019 12:00,53.83792,11.87106,55.13114996,34.11792,9.95106,35.5395,19.72,1.92,19.81324809,51.08792,3.07106,51.18014243,34.11792,9.95106,35.5395,16.97,-6.88,18.31161653
16/09/2019 12:30,61.01736,12.74048,62.33328206,37.64736,10.98048,39.216,23.37,1.76,23.4361793,58.29736,3.74048,58.41723524,37.64736,10.98048,39.216,20.65,-7.24,21.88241531
16/09/2019 13:00,64.01984,12.81412,65.28967441,39.09984,11.40412,40.729,24.92,1.41,24.95985777,61.43984,3.98412,61.56888136,39.09984,11.40412,40.729,22.34,-7.42,23.5400085
16/09/2019 13:30,61.50704,12.58622,62.78159685,37.66704,10.98622,39.2365,23.84,1.6,23.89363095,58.77704,3.64622,58.89002761,37.66704,10.98622,39.2365,21.11,-7.34,22.3496689
16/09/2019 14:00,52.93216,11.91688,54.25703264,33.45216,9.75688,34.846,19.48,2.16,19.59938775,50.40216,3.04688,50.49417006,33.45216,9.75688,34.846,16.95,-6.71,18.22982721
16/09/2019 14:30,55.08976,12.08618,56.39997698,34.40976,10.03618,35.8435,20.68,2.05,20.78135944,52.37976,3.09618,52.47118817,34.40976,10.03618,35.8435,17.97,-6.94,19.26355367
16/09/2019 15:00,45.26136,10.67498,46.50318169,29.57136,8.62498,30.8035,15.69,2.05,15.82335615,42.69136,2.71498,42.77760319,29.57136,8.62498,30.8035,13.12,-5.91,14.38966643
16/09/2019 15:30,38.01696,8.66078,38.99100355,25.95696,7.57078,27.0385,12.06,1.09,12.10915769,35.69696,3.71078,35.88931375,25.95696,7.57078,27.0385,9.74,-3.86,10.4769843
16/09/2019 16:00,36.51264,8.74452,37.54516626,25.11264,7.32452,26.159,11.4,1.42,11.48809819,33.83264,3.68452,34.03267866,25.11264,7.32452,26.159,8.72,-3.64,9.449232773
16/09/2019 16:30,27.112,7.8485,28.22515715,20.772,6.0585,21.6375,6.34,1.79,6.587844868,25.132,3.0085,25.31143015,20.772,6.0585,21.6375,4.36,-3.05,5.320911576
16/09/2019 17:00,21.25976,7.43868,22.52357333,17.78976,5.18868,18.531,3.47,2.25,4.135625708,18.47976,2.34868,18.62841452,17.78976,5.18868,18.531,0.69,-2.84,2.922618689
16/09/2019 17:30,9.76904,6.07472,11.50375441,12.35904,3.60472,12.874,-2.59,2.47,3.578966331,7.22904,1.36472,7.356730252,12.35904,3.60472,12.874,-5.13,-2.24,5.597722751
16/09/2019 18:00,1.60488,5.23684,5.477237716,8.11488,2.36684,8.453,-6.51,2.87,7.11456253,-1.53512,0.27684,1.559882624,8.11488,2.36684,8.453,-9.65,-2.09,9.87373283
16/09/2019 18:30,-2.7276,4.4882,5.252022563,6.0624,1.7682,6.315,-8.79,2.72,9.201222745,-5.2876,-0.0518,5.287853723,6.0624,1.7682,6.315,-11.35,-1.82,11.49499456
16/09/2019 19:00,-4.78688,4.24966,6.401080397,4.83312,1.40966,5.0345,-9.62,2.84,10.03045363,-7.61688,-0.41034,7.627925003,4.83312,1.40966,5.0345,-12.45,-1.82,12.5823249
16/09/2019 19:30,-7.07224,4.07018,8.159837244,3.73776,1.09018,3.8935,-10.81,2.98,11.21322879,-9.87224,-0.60982,9.891056721,3.73776,1.09018,3.8935,-13.61,-1.7,13.71576101
16/09/2019 20:00,-7.83192,3.99444,8.791730308,3.47808,1.01444,3.623,-11.31,2.98,11.69600359,-10.63192,-0.68556,10.65399997,3.47808,1.01444,3.623,-14.11,-1.7,14.21204067
16/09/2019 20:30,-7.07552,4.20214,8.229274807,3.74448,1.09214,3.9005,-10.82,3.11,11.25808598,-10.21552,-0.79786,10.24663015,3.74448,1.09214,3.9005,-13.96,-1.89,14.08735958
16/09/2019 21:00,-6.14072,4.27354,7.481416059,3.98928,1.16354,4.1555,-10.13,3.11,10.59665041,-8.78072,-0.45646,8.792576383,3.98928,1.16354,4.1555,-12.77,-1.62,12.87234633
16/09/2019 21:30,-5.42864,3.78498,6.61787019,4.13136,1.20498,4.3035,-9.56,2.58,9.902019996,-7.86864,0.24498,7.872452645,4.13136,1.20498,4.3035,-12,-0.96,12.03833876
16/09/2019 22:00,-4.04232,4.25474,5.868829819,4.50768,1.31474,4.6955,-8.55,2.94,9.041354987,-6.42232,0.35474,6.432109658,4.50768,1.31474,4.6955,-10.93,-0.96,10.9720782
16/09/2019 22:30,-3.02288,4.59416,5.499464483,4.67712,1.36416,4.872,-7.7,3.23,8.350023952,-5.26288,0.46416,5.28330866,4.67712,1.36416,4.872,-9.94,-0.9,9.980661301
16/09/2019 23:00,-2.47984,4.63838,5.259674462,4.52016,1.31838,4.7085,-7,3.32,7.747412471,-4.57984,0.51838,4.609083667,4.52016,1.31838,4.7085,-9.1,-0.8,9.135097153
16/09/2019 23:30,-2.13056,4.51692,4.994181835,4.30944,1.25692,4.489,-6.44,3.26,7.218116098,-4.15056,0.45692,4.175634587,4.30944,1.25692,4.489,-8.46,-0.8,8.497740876
17/09/2019 00:00,-1.44432,4.55374,4.777301356,4.43568,1.29374,4.6205,-5.88,3.26,6.723243265,-3.25432,0.60374,3.309849037,4.43568,1.29374,4.6205,-7.69,-0.69,7.720893731
17/09/2019 00:30,-1.56384,3.23888,3.59665667,4.31616,1.25888,4.496,-5.88,1.98,6.204417781,-2.94384,2.76888,4.041397085,4.31616,1.25888,4.496,-7.26,1.51,7.415369175
17/09/2019 01:00,-1.53904,2.44528,2.889297216,4.20096,1.22528,4.376,-5.74,1.22,5.868219491,-2.93904,3.04528,4.232220032,4.20096,1.22528,4.376,-7.14,1.82,7.368310525
17/09/2019 01:30,-1.5544,2.7808,3.185750775,4.1856,1.2208,4.36,-5.74,1.56,5.948209815,-2.9544,2.9208,4.154461698,4.1856,1.2208,4.36,-7.14,1.7,7.339591269
17/09/2019 02:00,-1.64256,2.79592,3.242710595,4.23744,1.23592,4.414,-5.88,1.56,6.083420091,-3.05256,2.93592,4.235297959,4.23744,1.23592,4.414,-7.29,1.7,7.485592829
17/09/2019 02:30,-1.76112,2.76134,3.275140035,4.11888,1.20134,4.2905,-5.88,1.56,6.083420091,-3.17112,2.90134,4.298113057,4.11888,1.20134,4.2905,-7.29,1.7,7.485592829
17/09/2019 03:00,-1.0636,2.8627,3.053898533,4.4664,1.3027,4.6525,-5.53,1.56,5.745824571,-2.4536,3.0027,3.877674593,4.4664,1.3027,4.6525,-6.92,1.7,7.1257561
17/09/2019 03:30,-1.36896,2.82322,3.137614165,4.33104,1.26322,4.5115,-5.7,1.56,5.909619277,-2.68896,2.96322,4.001397087,4.33104,1.26322,4.5115,-7.02,1.7,7.222908002
17/09/2019 04:00,-1.53456,2.77492,3.170970735,4.16544,1.21492,4.339,-5.7,1.56,5.909619277,-2.85456,2.91492,4.079861689,4.16544,1.21492,4.339,-7.02,1.7,7.222908002
17/09/2019 04:30,-1.88488,2.72816,3.315965862,4.00512,1.16816,4.172,-5.89,1.56,6.093086246,-3.20488,2.86816,4.300883351,4.00512,1.16816,4.172,-7.21,1.7,7.407705448
17/09/2019 05:00,-1.6056,2.7892,3.21832068,4.2144,1.2292,4.39,-5.82,1.56,6.025446042,-2.9456,2.9292,4.154127104,4.2144,1.2292,4.39,-7.16,1.7,7.359048852
17/09/2019 05:30,-2.00272,2.77254,3.42021424,4.15728,1.21254,4.3305,-6.16,1.56,6.354462999,-3.39272,2.91254,4.471402269,4.15728,1.21254,4.3305,-7.55,1.7,7.739024486
17/09/2019 06:00,-2.17288,2.80166,3.545519179,4.25712,1.24166,4.4345,-6.43,1.56,6.616532324,-3.70288,2.94166,4.729131405,4.25712,1.24166,4.4345,-7.96,1.7,8.139508585
17/09/2019 06:30,-3.54752,2.43864,4.304865062,4.21248,1.22864,4.388,-7.76,1.21,7.853769795,-5.25752,2.48864,5.816772782,4.21248,1.22864,4.388,-9.47,1.26,9.553454872
17/09/2019 07:00,-3.99576,2.21332,4.567809475,4.43424,1.29332,4.619,-8.43,0.92,8.480053066,-5.96576,2.20332,6.359631389,4.43424,1.29332,4.619,-10.4,0.91,10.43973659
17/09/2019 07:30,-3.04152,2.34164,3.838505152,5.38848,1.57164,5.613,-8.43,0.77,8.46509303,-5.16152,2.48164,5.727113217,5.38848,1.57164,5.613,-10.55,0.91,10.58917372
17/09/2019 08:00,2.21032,4.95426,5.424961442,8.14032,2.37426,8.4795,-5.93,2.58,6.466938998,-0.78968,-0.76574,1.099978295,8.14032,2.37426,8.4795,-8.93,-3.14,9.46596535
17/09/2019 08:30,13.07184,6.47762,14.58878206,12.71184,3.70762,13.2415,0.36,2.77,2.793295545,6.48184,0.20762,6.485164289,12.71184,3.70762,13.2415,-6.23,-3.5,7.145830952
17/09/2019 09:00,21.49456,7.03258,22.61577527,17.01456,4.96258,17.7235,4.48,2.07,4.935108915,14.59456,1.29258,14.65168743,17.01456,4.96258,17.7235,-2.42,-3.67,4.39605505
17/09/2019 09:30,30.69656,7.81108,31.67478124,21.94656,6.40108,22.861,8.75,1.41,8.862877637,25.05656,2.07108,25.1420081,21.94656,6.40108,22.861,3.11,-4.33,5.331134964
17/09/2019 10:00,43.83496,9.28978,44.80852297,28.52496,8.31978,29.7135,15.31,0.97,15.34069751,38.56496,3.54978,38.7279883,28.52496,8.31978,29.7135,10.04,-4.77,11.11550719
17/09/2019 10:30,53.896,10.648,54.93777134,33.696,9.828,35.1,20.2,0.82,20.21663671,48.706,4.368,48.90147094,33.696,9.828,35.1,15.01,-5.46,15.9722165
17/09/2019 11:00,60.70488,10.22934,61.5607168,37.09488,10.81934,38.6405,23.61,-0.59,23.61737073,55.49488,4.87934,55.70897293,37.09488,10.81934,38.6405,18.4,-5.94,19.33503556
17/09/2019 11:30,64.43344,10.47642,65.27958001,38.83344,11.32642,40.4515,25.6,-0.85,25.61410744,59.12344,5.01642,59.33587133,38.83344,11.32642,40.4515,20.29,-6.31,21.24853407
17/09/2019 12:00,66.18704,10.73122,67.05134858,39.70704,11.58122,41.3615,26.48,-0.85,26.49363886,61.18704,5.27122,61.4136762,39.70704,11.58122,41.3615,21.48,-6.31,22.38764168
17/09/2019 12:30,67.41528,10.93154,68.29581645,40.08528,11.69154,41.7555,27.33,-0.76,27.3405651,62.36528,5.26154,62.5868353,40.08528,11.69154,41.7555,22.28,-6.43,23.18929279
17/09/2019 13:00,65.0176,10.5868,65.87388439,39.1776,11.4268,40.81,25.84,-0.84,25.85364965,60.0076,5.2368,60.23567159,39.1776,11.4268,40.81,20.83,-6.19,21.73027842
17/09/2019 13:30,57.78752,9.73886,58.60241345,35.68752,10.40886,37.1745,22.1,-0.67,22.11015378,52.88752,4.63886,53.09057161,35.68752,10.40886,37.1745,17.2,-5.77,18.14202028
17/09/2019 14:00,68.90856,10.96208,69.77504453,40.97856,11.95208,42.686,27.93,-0.99,27.94754014,63.81856,5.30208,64.03843106,40.97856,11.95208,42.686,22.84,-6.65,23.78840264
17/09/2019 14:30,66.17616,11.37138,67.14605301,39.29616,11.46138,40.9335,26.88,-0.09,26.88015067,60.59616,5.06138,60.80717206,39.29616,11.46138,40.9335,21.3,-6.4,22.24072841
17/09/2019 15:00,63.47712,11.85916,64.57541668,38.15712,11.12916,39.747,25.32,0.73,25.33052112,58.43712,4.64916,58.62176799,38.15712,11.12916,39.747,20.28,-6.48,21.29011038
17/09/2019 15:30,57.3368,10.9024,58.36412391,34.8768,10.1724,36.33,22.46,0.73,22.47186018,52.0468,4.5824,52.24813662,34.8768,10.1724,36.33,17.17,-5.59,18.05704849
17/09/2019 16:00,51.0988,10.2434,52.11539701,31.8288,9.2834,33.155,19.27,0.96,19.293898,45.6488,4.2634,45.84745926,31.8288,9.2834,33.155,13.82,-5.02,14.70349618
17/09/2019 16:30,42.57584,9.38462,43.59785825,27.61584,8.05462,28.7665,14.96,1.33,15.01900463,36.88584,3.77462,37.07847015,27.61584,8.05462,28.7665,9.27,-4.28,10.21035259
17/09/2019 17:00,33.0384,8.6587,34.15419389,22.8984,6.6787,23.8525,10.14,1.98,10.33150521,26.8484,2.9487,27.00983921,22.8984,6.6787,23.8525,3.95,-3.73,5.432807746
17/09/2019 17:30,22.33576,7.58168,23.58745528,17.52576,5.11168,18.256,4.81,2.47,5.407124929,15.24576,2.00168,15.37660303,17.52576,5.11168,18.256,-2.28,-3.11,3.856228728
17/09/2019 18:00,11.42048,6.24764,13.01769446,12.06048,3.51764,12.563,-0.64,2.73,2.804014979,4.97048,1.04764,5.079687097,12.06048,3.51764,12.563,-7.09,-2.47,7.507929142
17/09/2019 18:30,1.94232,5.03026,5.392227986,7.13232,2.08026,7.4295,-5.19,2.95,5.969807367,-5.04768,-0.08974,5.048477657,7.13232,2.08026,7.4295,-12.18,-2.17,12.37179453
17/09/2019 19:00,-2.8632,5.2124,5.947018413,4.6368,1.3524,4.83,-7.5,3.86,8.435022229,-10.5032,-1.4776,10.60662585,4.6368,1.3524,4.83,-15.14,-2.83,15.40222387
17/09/2019 19:30,-3.8328,6.6796,7.701130566,4.1472,1.2096,4.32,-7.98,5.47,9.674776483,-12.3228,-3.2304,12.73918694,4.1472,1.2096,4.32,-16.47,-4.44,17.05797467
17/09/2019 20:00,-3.93072,8.29104,9.175614639,4.04928,1.18104,4.218,-7.98,7.11,10.68796052,-13.30072,-4.95896,14.19508495,4.04928,1.18104,4.218,-17.35,-6.14,18.40440436
17/09/2019 20:30,-3.65736,8.85452,9.580125605,3.99264,1.16452,4.159,-7.65,7.69,10.8470549,-13.15736,-5.09548,14.10957259,3.99264,1.16452,4.159,-17.15,-6.26,18.2567823
17/09/2019 21:00,-3.5892,9.3969,10.05903008,3.7608,1.0969,3.9175,-7.35,8.3,11.086591,-12.5892,-5.5731,13.76762144,3.7608,1.0969,3.9175,-16.35,-6.67,17.65818224
17/09/2019 21:30,-3.24896,10.16572,10.67228205,3.55104,1.03572,3.699,-6.8,9.13,11.38406342,-12.48896,-6.24428,13.96299232,3.55104,1.03572,3.699,-16.04,-7.28,17.61476653
17/09/2019 22:00,-2.87264,10.57548,10.95868778,3.44736,1.00548,3.591,-6.32,9.57,11.46853522,-11.76264,-6.35452,13.36935392,3.44736,1.00548,3.591,-15.21,-7.36,16.89715065
17/09/2019 22:30,-2.66632,9.18274,9.562006915,3.40368,0.99274,3.5455,-6.07,8.19,10.194165,-10.39632,-4.76726,11.43723032,3.40368,0.99274,3.5455,-13.8,-5.76,14.953849
17/09/2019 23:00,-2.14,9.76,9.991856684,3.36,0.98,3.5,-5.5,8.78,10.3604247,-9.38,-5.24,10.74439389,3.36,0.98,3.5,-12.74,-6.22,14.17730581
17/09/2019 23:30,-1.35128,10.27546,10.36392956,3.37872,0.98546,3.5195,-4.73,9.29,10.42482614,-8.33128,-5.46454,9.963504597,3.37872,0.98546,3.5195,-11.71,-6.45,13.36886682
18/09/2019 00:00,-0.71272,10.38254,10.40697394,3.43728,1.00254,3.5805,-4.15,9.38,10.25704148,-7.52272,-5.34746,9.229661134,3.43728,1.00254,3.5805,-10.96,-6.35,12.66665307
18/09/2019 00:30,-0.24168,10.54576,10.54852896,3.44832,1.00576,3.592,-3.69,9.54,10.22876825,-7.07168,-5.34424,8.863947157,3.44832,1.00576,3.592,-10.52,-6.35,12.28791683
18/09/2019 01:00,-0.1268,10.5926,10.59335891,3.4032,0.9926,3.545,-3.53,9.6,10.22843585,-7.1168,-5.2974,8.871938289,3.4032,0.9926,3.545,-10.52,-6.29,12.2570184
18/09/2019 01:30,-0.51624,10.40068,10.41348396,3.29376,0.96068,3.431,-3.81,9.44,10.17986739,-7.35624,-5.32932,9.08382731,3.29376,0.96068,3.431,-10.65,-6.29,12.3687752
18/09/2019 02:00,-0.48272,10.49504,10.5061355,3.37728,0.98504,3.518,-3.86,9.51,10.26351304,-7.43272,-5.30496,9.131699031,3.37728,0.98504,3.518,-10.81,-6.29,12.50680615
18/09/2019 02:30,-0.36784,10.57938,10.58577288,3.39216,0.98938,3.5335,-3.76,9.59,10.30076211,-7.31784,-5.30062,9.035892576,3.39216,0.98938,3.5335,-10.71,-6.29,12.42047503
18/09/2019 03:00,-0.53152,10.43664,10.45016593,3.34848,0.97664,3.488,-3.88,9.46,10.22477384,-6.87152,-5.08336,8.54741692,3.34848,0.97664,3.488,-10.22,-6.06,11.88158239
18/09/2019 03:30,-0.92248,10.28636,10.32764113,3.34752,0.97636,3.487,-4.27,9.31,10.24250946,-6.63248,-4.87364,8.230562423,3.34752,0.97636,3.487,-9.98,-5.85,11.56818482
18/09/2019 04:00,-0.77768,12.17776,12.20256632,2.87232,0.83776,2.992,-3.65,11.34,11.91293834,-8.66768,-7.16224,11.24394763,2.87232,0.83776,2.992,-11.54,-8,14.04178051
18/09/2019 04:30,-0.36016,12.57162,12.57677799,3.15984,0.92162,3.2915,-3.52,11.65,12.17016434,-7.62016,-7.15838,10.45510606,3.15984,0.92162,3.2915,-10.78,-8.08,13.47200059
18/09/2019 05:00,-0.40992,12.58044,12.58711663,3.19008,0.93044,3.323,-3.6,11.65,12.19354337,-7.68992,-7.28956,10.59587441,3.19008,0.93044,3.323,-10.88,-8.22,13.63608448
18/09/2019 05:30,-1.01944,12.49558,12.53709605,3.07056,0.89558,3.1985,-4.09,11.6,12.29992276,-8.46944,-7.32442,11.19725601,3.07056,0.89558,3.1985,-11.54,-8.22,14.16827442
18/09/2019 06:00,-1.47384,12.36138,12.44893248,3.05616,0.89138,3.1835,-4.53,11.47,12.33214499,-9.20384,-7.43862,11.8340077,3.05616,0.89138,3.1835,-12.26,-8.33,14.82216246
18/09/2019 06:30,-2.94216,10.75562,11.1507698,2.96784,0.86562,3.0915,-5.91,9.89,11.52129333,-11.23216,-7.25438,13.37114234,2.96784,0.86562,3.0915,-14.2,-8.12,16.35770155
18/09/2019 07:00,-3.43864,8.57248,9.236431042,3.23136,0.94248,3.366,-6.67,7.63,10.13438701,-11.80864,-5.26752,12.93022605,3.23136,0.94248,3.366,-15.04,-6.21,16.27162254
18/09/2019 07:30,-2.47136,8.36002,8.717657636,4.38864,1.28002,4.5715,-6.86,7.08,9.858295999,-10.65136,-5.08998,11.80505681,4.38864,1.28002,4.5715,-15.04,-6.37,16.33335544
18/09/2019 08:00,2.27656,8.56108,8.858601255,7.06656,2.06108,7.361,-4.79,6.5,8.074286346,-5.32344,-4.41892,6.918516272,7.06656,2.06108,7.361,-12.39,-6.48,13.98222085
18/09/2019 08:30,10.29104,7.46072,12.71093416,11.35104,3.31072,11.824,-1.06,4.15,4.283234759,3.47104,-1.79928,3.909670984,11.35104,3.31072,11.824,-7.88,-5.11,9.391831557
18/09/2019 09:00,17.23056,8.18308,19.07498352,14.65056,4.27308,15.261,2.58,3.91,4.684495704,10.62056,-1.13692,10.68123971,14.65056,4.27308,15.261,-4.03,-5.41,6.746035873
18/09/2019 09:30,19.60056,8.73558,21.45908456,15.79056,4.60558,16.4485,3.81,4.13,5.618985674,12.35056,-0.90442,12.38363064,15.79056,4.60558,16.4485,-3.44,-5.51,6.495667787
18/09/2019 10:00,27.82216,9.57938,29.42511017,20.19216,5.88938,21.0335,7.63,3.69,8.475435092,22.07216,0.10938,22.07243102,20.19216,5.88938,21.0335,1.88,-5.78,6.078058901
18/09/2019 10:30,38.46968,10.68074,39.9248605,25.81968,7.53074,26.8955,12.65,3.15,13.03629549,33.71968,1.52074,33.75395487,25.81968,7.53074,26.8955,7.9,-6.01,9.926232921
18/09/2019 11:00,36.282,8.6385,37.29620901,25.572,7.4585,26.6375,10.71,1.18,10.77480858,33.982,3.4385,34.15552088,25.572,7.4585,26.6375,8.41,-4.02,9.321400109
18/09/2019 11:30,30.33792,7.91606,31.35368233,22.47792,6.55606,23.4145,7.86,1.36,7.976791335,28.23792,2.89606,28.3860404,22.47792,6.55606,23.4145,5.76,-3.66,6.824456022
18/09/2019 12:00,29.1464,7.8652,30.18897156,21.9264,6.3952,22.84,7.22,1.47,7.368127306,26.7564,2.7352,26.89584094,21.9264,6.3952,22.84,4.83,-3.66,6.060074257
18/09/2019 12:30,30.1388,8.1909,31.23200455,22.2888,6.5009,23.2175,7.85,1.69,8.029856786,27.5888,2.7509,27.72560795,22.2888,6.5009,23.2175,5.3,-3.75,6.492495668
18/09/2019 13:00,25.35552,7.47536,26.43451156,19.83552,5.78536,20.662,5.52,1.69,5.772910878,22.95552,2.34536,23.07502139,19.83552,5.78536,20.662,3.12,-3.44,4.644136088
18/09/2019 13:30,25.09384,7.58112,26.21400745,19.68384,5.74112,20.504,5.41,1.84,5.714341607,22.67384,2.14112,22.77470999,19.68384,5.74112,20.504,2.99,-3.6,4.679754267
18/09/2019 14:00,29.53304,8.02672,30.60438997,21.86304,6.37672,22.774,7.67,1.65,7.845470031,27.32304,2.63672,27.44996917,21.86304,6.37672,22.774,5.46,-3.74,6.618096403
18/09/2019 14:30,29.90968,8.13824,30.99709515,22.03968,6.42824,22.958,7.87,1.71,8.053632721,27.43968,2.54824,27.55774965,22.03968,6.42824,22.958,5.4,-3.88,6.64939095
18/09/2019 15:00,27.19,7.5675,28.22345047,20.94,6.1075,21.8125,6.25,1.46,6.418263005,24.77,2.1275,24.8611978,20.94,6.1075,21.8125,3.83,-3.98,5.523522427
18/09/2019 15:30,27.74848,7.54664,28.75638916,20.86848,6.08664,21.738,6.88,1.46,7.03320695,25.37848,2.66664,25.51819382,20.86848,6.08664,21.738,4.51,-3.42,5.660079505
18/09/2019 16:00,32.6692,8.1231,33.66394781,23.1192,6.7431,24.0825,9.55,1.38,9.649191676,30.1992,3.2531,30.37390887,23.1192,6.7431,24.0825,7.08,-3.49,7.893446649
18/09/2019 16:30,20.07824,6.93282,21.24146216,17.35824,5.06282,18.0815,2.72,1.87,3.300802933,17.69824,2.16282,17.82990436,17.35824,5.06282,18.0815,0.34,-2.9,2.91986301
18/09/2019 17:00,15.23432,6.63376,16.61599463,14.82432,4.32376,15.442,0.41,2.31,2.346103152,12.28432,1.71376,12.4032855,14.82432,4.32376,15.442,-2.54,-2.61,3.641936298
18/09/2019 17:30,10.246,6.2355,11.99424763,12.636,3.6855,13.1625,-2.39,2.55,3.494939198,8.026,1.2555,8.12360488,12.636,3.6855,13.1625,-4.61,-2.43,5.211237857
18/09/2019 18:00,-0.0032,4.9299,4.929901039,7.3368,2.1399,7.6425,-7.34,2.79,7.852369069,-2.9532,-0.2101,2.960664157,7.3368,2.1399,7.6425,-10.29,-2.35,10.5549325
18/09/2019 18:30,-5.00448,4.33536,6.621190709,4.95552,1.44536,5.162,-9.96,2.89,10.37081,-7.95448,-0.78464,7.993085262,4.95552,1.44536,5.162,-12.91,-2.23,13.10118315
18/09/2019 19:00,-7.22256,4.03842,8.274914444,3.93744,1.14842,4.1015,-11.16,2.89,11.52812647,-10.12256,-0.83158,10.15666019,3.93744,1.14842,4.1015,-14.06,-1.98,14.19873234
18/09/2019 19:30,-8.57824,3.82218,9.391233223,3.40176,0.99218,3.5435,-11.98,2.83,12.3097238,-11.42824,-1.10782,11.48180886,3.40176,0.99218,3.5435,-14.83,-2.1,14.97794712
18/09/2019 20:00,-8.80064,2.72148,9.21182489,3.39936,0.99148,3.541,-12.2,1.73,12.32204934,-11.51064,-1.01852,11.55561406,3.39936,0.99148,3.541,-14.91,-2.01,15.04487288
18/09/2019 20:30,-8.58632,1.96274,8.807794244,3.40368,0.99274,3.5455,-11.99,0.97,12.02917287,-11.02632,1.75274,11.16475841,3.40368,0.99274,3.5455,-14.43,0.76,14.45
18/09/2019 21:00,-7.91192,2.09694,8.18508616,3.41808,0.99694,3.5605,-11.33,1.1,11.38327282,-10.19192,1.68694,10.33058565,3.41808,0.99694,3.5605,-13.61,0.69,13.62747959
18/09/2019 21:30,-7.22376,2.30682,7.583147569,3.48624,1.01682,3.6315,-10.71,1.29,10.78740933,-9.42376,1.24682,9.505883055,3.48624,1.01682,3.6315,-12.91,0.23,12.91204864
18/09/2019 22:00,-5.91464,4.67698,7.54036526,3.55536,1.03698,3.7035,-9.47,3.64,10.14546697,-8.58464,-0.68302,8.611768706,3.55536,1.03698,3.7035,-12.14,-1.72,12.26123974
18/09/2019 22:30,-5.04352,4.79564,6.95954431,3.51648,1.02564,3.663,-8.56,3.77,9.353421834,-7.65352,-0.54436,7.672854501,3.51648,1.02564,3.663,-11.17,-1.57,11.2797961
18/09/2019 23:00,-4.32376,4.80432,6.463465881,3.54624,1.03432,3.694,-7.87,3.77,8.726385277,-6.62376,-0.42568,6.637424199,3.54624,1.03432,3.694,-10.17,-1.46,10.27426396
18/09/2019 23:30,-3.58952,4.59264,5.828978984,3.54048,1.03264,3.688,-7.13,3.56,7.969347527,-5.75952,-0.07736,5.760039514,3.54048,1.03264,3.688,-9.3,-1.11,9.366007687
19/09/2019 00:00,-3.09592,4.70494,5.632155986,3.51408,1.02494,3.6605,-6.61,3.68,7.565348637,-5.08592,-0.00506,5.085922517,3.51408,1.02494,3.6605,-8.6,-1.03,8.661460616
19/09/2019 00:30,-2.7968,4.6901,5.460689357,3.4632,1.0101,3.6075,-6.26,3.68,7.261542536,-4.6468,0.1501,4.649223618,3.4632,1.0101,3.6075,-8.11,-0.86,8.155470557
19/09/2019 01:00,-2.20456,4.75492,5.241120968,3.68544,1.07492,3.839,-5.89,3.68,6.945106191,-4.20456,0.21492,4.210049335,3.68544,1.07492,3.839,-7.89,-0.86,7.936731065
19/09/2019 01:30,-2.18304,4.72578,5.205637353,3.75696,1.09578,3.9135,-5.94,3.63,6.961357626,-4.13304,0.23578,4.139759878,3.75696,1.09578,3.9135,-7.89,-0.86,7.936731065
19/09/2019 02:00,-2.23288,4.81166,5.304509878,3.77712,1.10166,3.9345,-6.01,3.71,7.062874769,-4.21288,0.32166,4.225141779,3.77712,1.10166,3.9345,-7.99,-0.78,8.027982312
19/09/2019 02:30,-2.28568,4.90626,5.412552101,3.72432,1.08626,3.8795,-6.01,3.82,7.121270954,-4.26568,0.39626,4.284045734,3.72432,1.08626,3.8795,-7.99,-0.69,8.01973815
19/09/2019 03:00,-2.36784,4.86188,5.407822427,3.57216,1.04188,3.721,-5.94,3.82,7.062294245,-4.29784,0.35188,4.312220797,3.57216,1.04188,3.721,-7.87,-0.69,7.900189871
19/09/2019 03:30,-2.49024,4.86118,5.46190134,3.56976,1.04118,3.7185,-6.06,3.82,7.163518688,-4.42024,0.35118,4.434168361,3.56976,1.04118,3.7185,-7.99,-0.69,8.01973815
19/09/2019 04:00,-2.38096,4.85222,5.404906054,3.53904,1.03222,3.6865,-5.92,3.82,7.045480821,-4.28096,0.34222,4.294616752,3.53904,1.03222,3.6865,-7.82,-0.69,7.850382156
19/09/2019 04:30,-2.51464,4.83948,5.453804269,3.49536,1.01948,3.641,-6.01,3.82,7.121270954,-4.41464,0.32948,4.426918048,3.49536,1.01948,3.641,-7.91,-0.69,7.940037783
19/09/2019 05:00,-2.50888,4.90116,5.505982946,3.50112,1.02116,3.647,-6.01,3.88,7.153635439,-4.40888,0.33116,4.42129956,3.50112,1.02116,3.647,-7.91,-0.69,7.940037783
19/09/2019 05:30,-2.96352,4.88814,5.716324295,3.45648,1.00814,3.6005,-6.42,3.88,7.501386539,-4.92352,0.31814,4.93378782,3.45648,1.00814,3.6005,-8.38,-0.69,8.408358936
19/09/2019 06:00,-3.35648,4.88436,5.926460208,3.44352,1.00436,3.587,-6.8,3.88,7.829074019,-5.47648,0.26436,5.482856865,3.44352,1.00436,3.587,-8.92,-0.74,8.950642435
19/09/2019 06:30,-4.7816,4.3812,6.485261136,3.3984,0.9912,3.54,-8.18,3.39,8.854631556,-7.0816,-0.0788,7.082038407,3.3984,0.9912,3.54,-10.48,-1.07,10.53448148
19/09/2019 07:00,-5.56688,4.18216,6.962802252,3.57312,1.04216,3.722,-9.14,3.14,9.664326153,-8.10688,-0.47784,8.120950338,3.57312,1.04216,3.722,-11.68,-1.52,11.77848887
19/09/2019 07:30,-4.44272,4.19004,6.106897428,4.69728,1.37004,4.893,-9.14,2.82,9.565145059,-7.06272,-0.50996,7.081106764,4.69728,1.37004,4.893,-11.76,-1.88,11.90932408
19/09/2019 08:00,0.83904,5.02472,5.094290844,7.55904,2.20472,7.874,-6.72,2.82,7.287715691,-2.10096,-0.47528,2.154048282,7.55904,2.20472,7.874,-9.66,-2.68,10.02486908
19/09/2019 08:30,9.3504,6.1147,11.17226639,12.2904,3.5847,12.8025,-2.94,2.53,3.878724017,7.0704,0.5347,7.090589556,12.2904,3.5847,12.8025,-5.22,-3.05,6.045734033
19/09/2019 09:00,20.20984,6.55662,21.24680914,17.43984,5.08662,18.1665,2.77,1.47,3.135889029,17.55984,2.79662,17.7811435,17.43984,5.08662,18.1665,0.12,-2.29,2.293141949
19/09/2019 09:30,29.62936,5.80148,30.19198808,22.35936,6.52148,23.291,7.27,-0.72,7.305566371,27.27936,4.59148,27.6630651,22.35936,6.52148,23.291,4.92,-1.93,5.285007096
19/09/2019 10:00,37.23648,6.67064,37.82925959,26.19648,7.64064,27.288,11.04,-0.97,11.0825313,35.18648,5.43064,35.60309292,26.19648,7.64064,27.288,8.99,-2.21,9.257656291
19/09/2019 10:30,44.76864,7.36752,45.37082188,29.88864,8.71752,31.134,14.88,-1.35,14.94111442,42.62864,6.06752,43.05828314,29.88864,8.71752,31.134,12.74,-2.65,13.01268996
19/09/2019 11:00,51.66792,7.96606,52.27840921,33.27792,9.70606,34.6645,18.39,-1.74,18.47213307,49.59792,6.60606,50.03592407,33.27792,9.70606,34.6645,16.32,-3.1,16.61181507
19/09/2019 11:30,55.63184,8.18762,56.23111899,35.27184,10.28762,36.7415,20.36,-2.1,20.46801407,53.57184,6.80762,54.00264559,35.27184,10.28762,36.7415,18.3,-3.48,18.62794675
19/09/2019 12:00,60.43544,8.61992,61.04707551,37.64544,10.97992,39.214,22.79,-2.36,22.9118681,58.30544,7.25992,58.75568715,37.64544,10.97992,39.214,20.66,-3.72,20.99223666
19/09/2019 12:30,63.5504,9.0472,64.19116114,39.1104,11.4072,40.74,24.44,-2.36,24.55367997,61.4804,7.4972,61.93583447,39.1104,11.4072,40.74,22.37,-3.91,22.70913913
19/09/2019 13:00,63.52056,8.96558,64.15016109,38.83056,11.32558,40.4485,24.69,-2.36,24.80253414,60.41056,7.35558,60.85671957,38.83056,11.32558,40.4485,21.58,-3.97,21.94213527
19/09/2019 13:30,62.96704,8.77122,63.57501417,38.50704,11.23122,40.1115,24.46,-2.46,24.58339277,60.08704,7.21122,60.51821271,38.50704,11.23122,40.1115,21.58,-4.02,21.95123687
19/09/2019 14:00,60.23312,8.65466,60.85172047,37.83312,11.03466,39.4095,22.4,-2.38,22.52608266,59.98312,7.07466,60.39888657,37.83312,11.03466,39.4095,22.15,-3.96,22.50120219
19/09/2019 14:30,58.24184,8.37762,58.8412818,36.47184,10.63762,37.9915,21.77,-2.26,21.88699385,56.32184,6.84762,56.73658045,36.47184,10.63762,37.9915,19.85,-3.79,20.20857739
19/09/2019 15:00,54.6888,7.8284,55.246255,34.5888,10.0884,36.03,20.1,-2.26,20.22665568,52.8488,6.4484,53.2407506,34.5888,10.0884,36.03,18.26,-3.64,18.61926959
19/09/2019 15:30,51.0548,7.4614,51.59714229,32.6448,9.5214,34.005,18.41,-2.06,18.52489406,49.1048,6.3914,49.51900016,32.6448,9.5214,34.005,16.46,-3.13,16.75495449
19/09/2019 16:00,44.78048,6.11514,45.19608751,29.40048,8.57514,30.6255,15.38,-2.46,15.57549357,42.60048,7.06514,43.18237024,29.40048,8.57514,30.6255,13.2,-1.51,13.28608671
19/09/2019 16:30,36.4716,4.8338,36.79053178,25.5216,7.4438,26.585,10.95,-2.61,11.25675797,34.4416,7.0938,35.1645533,25.5216,7.4438,26.585,8.92,-0.35,8.926863951
19/09/2019 17:00,26.60544,3.88492,26.88758154,20.72544,6.04492,21.589,5.88,-2.16,6.264183905,24.91544,6.79492,25.82537683,20.72544,6.04492,21.589,4.19,0.75,4.256594883
19/09/2019 17:30,17.40472,3.28096,17.71126695,15.77472,4.60096,16.432,1.63,-1.32,2.097450834,14.87472,5.44096,15.83860287,15.77472,4.60096,16.432,-0.9,0.84,1.231097072
19/09/2019 18:00,8.09576,2.39918,8.443778458,11.34576,3.30918,11.8185,-3.25,-0.91,3.374996296,5.80576,4.20918,7.17105609,11.34576,3.30918,11.8185,-5.54,0.9,5.612628618
19/09/2019 18:30,-0.24776,1.40482,1.426500701,7.18224,2.09482,7.4815,-7.43,-0.69,7.461970249,-2.51776,2.99482,3.912551885,7.18224,2.09482,7.4815,-9.7,0.9,9.741663102
19/09/2019 19:00,-5.03576,2.98082,5.851851557,4.73424,1.38082,4.9315,-9.77,1.6,9.900146464,-7.77576,0.26082,7.780133074,4.73424,1.38082,4.9315,-12.51,-1.12,12.56003583
19/09/2019 19:30,-6.48952,2.85264,7.088823936,4.02048,1.17264,4.188,-10.51,1.68,10.6434252,-9.27952,0.13264,9.280467919,4.02048,1.17264,4.188,-13.3,-1.04,13.34059969
19/09/2019 20:00,-6.85088,4.00766,7.936995367,3.96912,1.15766,4.1345,-10.82,2.85,11.18905269,-10.05088,-1.14234,10.11558844,3.96912,1.15766,4.1345,-14.02,-2.3,14.20740652
19/09/2019 20:30,-6.34744,4.55158,7.810689793,3.98256,1.16158,4.1485,-10.33,3.39,10.87202833,-9.59744,-1.37842,9.69592163,3.98256,1.16158,4.1485,-13.58,-2.54,13.81549854
19/09/2019 21:00,-5.86848,4.56586,7.435464683,4.03152,1.17586,4.1995,-9.9,3.39,10.46432511,-8.67848,-0.98414,8.73410251,4.03152,1.17586,4.1995,-12.71,-2.16,12.8922341
19/09/2019 21:30,-5.2284,4.8988,7.164803417,4.0416,1.1788,4.21,-9.27,3.72,9.988558455,-8.0084,-0.8812,8.056735319,4.0416,1.1788,4.21,-12.05,-2.06,12.22481493
19/09/2019 22:00,-4.52376,4.62432,6.46906021,4.02624,1.17432,4.194,-8.55,3.45,9.219815616,-7.06376,-0.34568,7.072213232,4.02624,1.17432,4.194,-11.09,-1.52,11.19368125
19/09/2019 22:30,-3.74304,5.76328,6.87209901,4.05696,1.18328,4.226,-7.8,4.58,9.045241843,-6.33304,-1.25672,6.456526992,4.05696,1.18328,4.226,-10.39,-2.44,10.67266134
19/09/2019 23:00,-3.09032,4.28574,5.28371508,4.09968,1.19574,4.2705,-7.19,3.09,7.825867364,-5.15032,0.32574,5.160610686,4.09968,1.19574,4.2705,-9.25,-0.87,9.29082343
19/09/2019 23:30,-2.41592,2.55994,3.519937819,4.11408,1.19994,4.2855,-6.53,1.36,6.670119939,-3.89592,2.52994,4.64529752,4.11408,1.19994,4.2855,-8.01,1.33,8.119667481
20/09/2019 00:00,-1.66024,2.49118,2.993722541,4.28976,1.25118,4.4685,-5.95,1.24,6.077836786,-3.01024,2.66118,4.017887984,4.28976,1.25118,4.4685,-7.3,1.41,7.434924344
20/09/2019 00:30,-1.33968,2.77426,3.08078903,4.30032,1.25426,4.4795,-5.64,1.52,5.841232747,-2.65968,2.66426,3.76459547,4.30032,1.25426,4.4795,-6.96,1.41,7.101387188
20/09/2019 01:00,-0.82952,2.88764,3.00442477,4.38048,1.27764,4.563,-5.21,1.61,5.453090867,-2.36952,2.57764,3.501264486,4.38048,1.27764,4.563,-6.75,1.3,6.874045388
20/09/2019 01:30,-0.69224,2.99768,3.076569778,4.51776,1.31768,4.706,-5.21,1.68,5.474166603,-2.35224,2.61768,3.519272879,4.51776,1.31768,4.706,-6.87,1.3,6.991916762
20/09/2019 02:00,-0.61904,2.97278,3.036549267,4.74096,1.38278,4.9385,-5.36,1.59,5.59085861,-1.97904,2.83278,3.455610199,4.74096,1.38278,4.9385,-6.72,1.45,6.874656355
20/09/2019 02:30,-0.2828,3.1046,3.117453608,4.7472,1.3846,4.945,-5.03,1.72,5.315947705,-1.7628,2.9046,3.397670526,4.7472,1.3846,4.945,-6.51,1.52,6.685095362
20/09/2019 03:00,-0.25256,3.11342,3.123647011,4.77744,1.39342,4.9765,-5.03,1.72,5.315947705,-1.73256,2.81342,3.304102942,4.77744,1.39342,4.9765,-6.51,1.42,6.663069863
20/09/2019 03:30,-0.39656,3.07142,3.096914699,4.63344,1.35142,4.8265,-5.03,1.72,5.315947705,-1.87656,2.77142,3.346975687,4.63344,1.35142,4.8265,-6.51,1.42,6.663069863
20/09/2019 04:00,-0.58184,3.01738,3.07296597,4.44816,1.29738,4.6335,-5.03,1.72,5.315947705,-2.12184,2.71738,3.447659938,4.44816,1.29738,4.6335,-6.57,1.42,6.721703653
20/09/2019 04:30,-0.54104,3.02928,3.077216534,4.48896,1.30928,4.676,-5.03,1.72,5.315947705,-2.08104,2.78928,3.480058965,4.48896,1.30928,4.676,-6.57,1.48,6.734634363
20/09/2019 05:00,-0.7436,3.0052,3.095830745,4.4064,1.2852,4.59,-5.15,1.72,5.429631663,-2.2636,2.7652,3.573543899,4.4064,1.2852,4.59,-6.67,1.48,6.832225113
20/09/2019 05:30,-1.43312,2.90284,3.237331154,4.22688,1.23284,4.403,-5.66,1.67,5.901228686,-2.99312,2.60284,3.966553088,4.22688,1.23284,4.403,-7.22,1.37,7.348829839
20/09/2019 06:00,-2.00544,2.71758,3.377429592,4.17456,1.21758,4.3485,-6.18,1.5,6.359433937,-3.64544,2.41758,4.374234316,4.17456,1.21758,4.3485,-7.82,1.2,7.911535881
20/09/2019 06:30,-3.27312,2.35534,4.032485716,4.16688,1.21534,4.3405,-7.44,1.14,7.526832003,-5.16312,2.06534,5.560884592,4.16688,1.21534,4.3405,-9.33,0.85,9.368639175
20/09/2019 07:00,-4.20848,2.42086,4.855086719,4.15152,1.21086,4.3245,-8.36,1.21,8.447111932,-6.41848,1.90086,6.69403871,4.15152,1.21086,4.3245,-10.57,0.69,10.59249734
20/09/2019 07:30,-3.27008,3.02456,4.454367116,5.08992,1.48456,5.302,-8.36,1.54,8.500658798,-5.86008,-0.23544,5.864807721,5.08992,1.48456,5.302,-10.95,-1.72,11.08426362
20/09/2019 08:00,1.08312,4.87466,4.993541734,7.59312,2.21466,7.9095,-6.51,2.66,7.032474671,-1.82688,-0.49534,1.892842373,7.59312,2.21466,7.9095,-9.42,-2.71,9.802066109
20/09/2019 08:30,9.84744,5.72342,11.38989074,12.21744,3.56342,12.7265,-2.37,2.16,3.206633749,7.27744,0.60342,7.302413892,12.21744,3.56342,12.7265,-4.94,-2.96,5.758923511
20/09/2019 09:00,21.69576,7.23918,22.87163591,17.82576,5.19918,18.5685,3.87,2.04,4.374757136,18.09576,1.48918,18.1569322,17.82576,5.19918,18.5685,0.27,-3.71,3.719811823
20/09/2019 09:30,31.8032,8.8976,33.02439728,22.4832,6.5576,23.42,9.32,2.34,9.609266361,26.2632,1.8676,26.32951963,22.4832,6.5576,23.42,3.78,-4.69,6.023661677
20/09/2019 10:00,37.70064,9.66602,38.92004881,25.70064,7.49602,26.7715,12,2.17,12.19462587,33.99064,2.50602,34.08289518,25.70064,7.49602,26.7715,8.29,-4.99,9.675959901
20/09/2019 10:30,43.19056,10.10058,44.35590366,28.39056,8.28058,29.5735,14.8,1.82,14.91148551,39.42056,2.84058,39.52277123,28.39056,8.28058,29.5735,11.03,-5.44,12.29855683
20/09/2019 11:00,53.0132,10.9051,54.12319817,33.3432,9.7251,34.7325,19.67,1.18,19.70536221,49.1632,3.4151,49.28167146,33.3432,9.7251,34.7325,15.82,-6.31,17.03198462
20/09/2019 11:30,58.38328,11.18054,59.44419112,36.17328,10.55054,37.6805,22.21,0.63,22.21893337,55.08328,4.50054,55.26683088,36.17328,10.55054,37.6805,18.91,-6.05,19.85423381
20/09/2019 12:00,59.20072,10.06396,60.05005029,36.87072,10.75396,38.407,22.33,-0.69,22.340658,57.77072,4.92396,57.98018171,36.87072,10.75396,38.407,20.9,-5.83,21.69790082
20/09/2019 12:30,62.35432,10.58126,63.2457452,38.64432,11.27126,40.2545,23.71,-0.69,23.72003794,61.92432,5.25126,62.14657785,38.64432,11.27126,40.2545,23.28,-6.02,24.0457647
20/09/2019 13:00,64.81368,11.32274,65.79527001,39.64368,11.56274,41.2955,25.17,-0.24,25.17114419,62.92368,5.36274,63.15178925,39.64368,11.56274,41.2955,23.28,-6.2,24.09145907
20/09/2019 13:30,65.79288,10.94834,66.69759521,39.90288,11.63834,41.5655,25.89,-0.69,25.89919304,63.03288,5.63834,63.28455451,39.90288,11.63834,41.5655,23.13,-6,23.89554143
20/09/2019 14:00,65.83312,10.62966,66.68575081,39.87312,11.62966,41.5345,25.96,-1,25.97925326,63.36312,5.79966,63.62798938,39.87312,11.62966,41.5345,23.49,-5.83,24.20266514
20/09/2019 14:30,62.90944,10.46192,63.77342245,38.50944,11.23192,40.114,24.4,-0.77,24.41214657,60.74944,5.55192,61.00260876,38.50944,11.23192,40.114,22.24,-5.68,22.95386678
20/09/2019 15:00,59.68104,9.80572,60.48122585,36.91104,10.76572,38.449,22.77,-0.96,22.79022817,57.76104,5.37572,58.01065512,36.91104,10.76572,38.449,20.85,-5.39,21.53542663
20/09/2019 15:30,54.3284,8.1162,54.93130027,33.9984,9.9162,35.415,20.33,-1.8,20.40952964,52.3784,6.6362,52.79712054,33.9984,9.9162,35.415,18.38,-3.28,18.67037225
20/09/2019 16:00,49.85912,7.84266,50.47216226,31.68912,9.24266,33.0095,18.17,-1.4,18.22385525,47.90912,7.08266,48.42982399,31.68912,9.24266,33.0095,16.22,-2.16,16.3631904
20/09/2019 16:30,41.40784,7.15312,42.02114157,27.74784,8.09312,28.904,13.66,-0.94,13.69230441,39.55784,6.52312,40.09206655,27.74784,8.09312,28.904,11.81,-1.57,11.91389945
20/09/2019 17:00,31.8224,6.0357,32.38973319,23.1624,6.7557,24.1275,8.66,-0.72,8.689879171,29.7924,5.7257,30.3376126,23.1624,6.7557,24.1275,6.63,-1.03,6.709530535
20/09/2019 17:30,21.8868,6.0324,22.70290431,18.3168,5.3424,19.08,3.57,0.69,3.636069306,20.5568,4.5924,21.06352687,18.3168,5.3424,19.08,2.24,-0.75,2.362223529
20/09/2019 18:00,10.23224,4.75982,11.2851505,13.06224,3.80982,13.6065,-2.83,0.95,2.985196811,9.73224,2.99982,10.18407656,13.06224,3.80982,13.6065,-3.33,-0.81,3.427097898
20/09/2019 18:30,1.67264,3.91952,4.261497577,8.67264,2.52952,9.034,-7,1.39,7.136672894,1.33264,1.53952,2.036185453,8.67264,2.52952,9.034,-7.34,-0.99,7.406463394
20/09/2019 19:00,-3.01008,3.49206,4.610321534,6.34992,1.85206,6.6145,-9.36,1.64,9.502589121,-3.30008,0.91206,3.423796351,6.34992,1.85206,6.6145,-9.65,-0.94,9.695674293
20/09/2019 19:30,-4.6356,3.3967,5.74685638,5.4744,1.5967,5.7025,-10.11,1.8,10.26898729,-5.2456,0.8567,5.315096824,5.4744,1.5967,5.7025,-10.72,-0.74,10.74551069
20/09/2019 20:00,-5.03008,2.95456,5.833620625,5.56992,1.62456,5.802,-10.6,1.33,10.68311284,-5.41008,1.55456,5.628998348,5.56992,1.62456,5.802,-10.98,-0.07,10.98022313
20/09/2019 20:30,-4.36944,3.14058,5.381008144,5.59056,1.63058,5.8235,-9.96,1.51,10.07381259,-4.81944,2.75058,5.549116349,5.59056,1.63058,5.8235,-10.41,1.12,10.47007641
20/09/2019 21:00,-4.66752,2.23364,5.174445922,5.29248,1.54364,5.513,-9.96,0.69,9.983871994,-4.66752,3.39364,5.770834896,5.29248,1.54364,5.513,-9.96,1.85,10.13035537
20/09/2019 21:30,-4.21696,1.54672,4.491669445,5.30304,1.54672,5.524,-9.52,0,9.52,-4.11696,3.45672,5.375711376,5.30304,1.54672,5.524,-9.42,1.91,9.611685596
20/09/2019 22:00,-3.59408,2.33006,4.283292034,5.24592,1.53006,5.4645,-8.84,0.8,8.876125281,-3.43408,3.65006,5.011570956,5.24592,1.53006,5.4645,-8.68,2.12,8.935144095
20/09/2019 22:30,-2.87632,2.33524,3.704937597,5.26368,1.53524,5.483,-8.14,0.8,8.179217566,-2.75632,3.65524,4.577999498,5.26368,1.53524,5.483,-8.02,2.12,8.295468643
20/09/2019 23:00,-2.46056,1.68692,2.983295929,5.02944,1.46692,5.239,-7.49,0.22,7.493230278,-2.25056,3.76692,4.388018528,5.02944,1.46692,5.239,-7.28,2.3,7.634684014
20/09/2019 23:30,-2.56848,-0.53914,2.624454505,4.63152,1.35086,4.8245,-7.2,-1.89,7.443930413,-1.99848,6.07086,6.391342852,4.63152,1.35086,4.8245,-6.63,4.72,8.138507234
21/09/2019 00:00,-1.1332,-0.3451,1.184582732,5.2968,1.5449,5.5175,-6.43,-1.89,6.702014622,-0.3032,6.4049,6.412072539,5.2968,1.5449,5.5175,-5.6,4.86,7.414822992
21/09/2019 00:30,-1.28712,-0.34416,1.332337795,4.92288,1.43584,5.128,-6.21,-1.78,6.460069659,-0.56712,6.34584,6.371131014,4.92288,1.43584,5.128,-5.49,4.91,7.365337738
21/09/2019 01:00,-1.31736,-0.38798,1.373304719,4.77264,1.39202,4.9715,-6.09,-1.78,6.344801021,-0.62736,6.30202,6.333169558,4.77264,1.39202,4.9715,-5.4,4.91,7.298499846
21/09/2019 01:30,-1.64,-0.4325,1.696070827,4.62,1.3475,4.8125,-6.26,-1.78,6.508148738,-0.89,6.2575,6.32047516,4.62,1.3475,4.8125,-5.51,4.91,7.380257448
21/09/2019 02:00,-1.4552,-0.4686,1.528788082,4.8048,1.4014,5.005,-6.26,-1.87,6.533337585,-0.7052,6.2314,6.271176365,4.8048,1.4014,5.005,-5.51,4.83,7.327277803
21/09/2019 02:30,-1.02328,-0.39804,1.097969854,5.04672,1.47196,5.257,-6.07,-1.87,6.351519503,-0.34328,6.30196,6.311302639,5.04672,1.47196,5.257,-5.39,4.83,7.237471934
21/09/2019 03:00,-1.02256,-0.42408,1.10701075,4.95744,1.44592,5.164,-5.98,-1.87,6.265564619,-0.29256,6.39592,6.402607594,4.95744,1.44592,5.164,-5.25,4.95,7.215608082
21/09/2019 03:30,-0.79936,-0.39398,0.891177115,5.06064,1.47602,5.2715,-5.86,-1.87,6.151138106,-0.04936,6.42602,6.426209571,5.06064,1.47602,5.2715,-5.11,4.95,7.11439386
21/09/2019 04:00,-0.44176,-0.34218,0.558783545,5.23824,1.52782,5.4565,-5.68,-1.87,5.979908026,0.29824,6.47782,6.484681877,5.23824,1.52782,5.4565,-4.94,4.95,6.993289641
21/09/2019 04:30,-0.70792,-0.34356,0.786882583,5.06208,1.47644,5.273,-5.77,-1.82,6.050231401,0.00208,6.42644,6.426440337,5.06208,1.47644,5.273,-5.06,4.95,7.078566239
21/09/2019 05:00,-1.16208,-0.46894,1.253129941,4.83792,1.41106,5.0395,-6,-1.88,6.287638666,-0.40208,6.36106,6.373754988,4.83792,1.41106,5.0395,-5.24,4.95,7.208335453
21/09/2019 05:30,-1.6252,-0.4961,1.699232253,4.7448,1.3839,4.9425,-6.37,-1.88,6.641633835,-0.8752,6.2439,6.304939512,4.7448,1.3839,4.9425,-5.62,4.86,7.429939434
21/09/2019 06:00,-1.6496,-0.5253,1.731219296,4.8504,1.4147,5.0525,-6.5,-1.94,6.783332514,-0.9096,6.1847,6.251230779,4.8504,1.4147,5.0525,-5.76,4.77,7.478669668
21/09/2019 06:30,-2.52064,-0.88352,2.670998615,4.71936,1.37648,4.916,-7.24,-2.26,7.584536901,-1.85064,5.98648,6.266004405,4.71936,1.37648,4.916,-6.57,4.61,8.026020184
21/09/2019 07:00,-2.84032,-1.66176,3.290723933,4.75968,1.38824,4.958,-7.6,-3.05,8.189169677,-2.25032,6.51824,6.895751794,4.75968,1.38824,4.958,-7.01,5.13,8.686598874
