Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/09/2019 07:30,-1.72296,-2.12378,2.734782011,5.74704,1.67622,5.9865,-7.47,-3.8,8.380984429,-0.77296,7.32622,7.366883103,5.74704,1.67622,5.9865,-6.52,5.65,8.627450377
21/09/2019 08:00,4.4124,0.1232,4.414119618,9.0624,2.6432,9.44,-4.65,-2.52,5.288941293,4.9124,6.7432,8.342806482,9.0624,2.6432,9.44,-4.15,4.1,5.833738081
21/09/2019 08:30,12.90144,1.48792,12.9869573,13.74144,4.00792,14.314,-0.84,-2.52,2.656313235,13.12144,7.31792,15.02411864,13.74144,4.00792,14.314,-0.62,3.31,3.367565887
21/09/2019 09:00,23.07024,2.40882,23.19565449,18.99024,5.53882,19.7815,4.08,-3.13,5.142304931,23.59024,8.67882,25.13605657,18.99024,5.53882,19.7815,4.6,3.14,5.569524217
21/09/2019 09:30,33.2408,3.6894,33.44491676,24.1008,7.0294,25.105,9.14,-3.34,9.731145873,33.3708,9.4794,34.69105529,24.1008,7.0294,25.105,9.27,2.45,9.588294947
21/09/2019 10:00,43.2612,4.4941,43.49400373,29.1912,8.5141,30.4075,14.07,-4.02,14.63302088,43.2412,10.2841,44.44731814,29.1912,8.5141,30.4075,14.05,1.77,14.16105222
21/09/2019 10:30,51.72824,5.27532,51.99653656,33.37824,9.73532,34.769,18.35,-4.46,18.88422887,51.65824,11.11532,52.84055354,33.37824,9.73532,34.769,18.28,1.38,18.33201571
21/09/2019 11:00,57.768,5.6615,58.04476209,36.348,10.6015,37.8625,21.42,-4.94,21.98226558,57.648,11.4415,58.77244104,36.348,10.6015,37.8625,21.3,0.84,21.31655695
21/09/2019 11:30,63.23208,6.28394,63.54355863,38.96208,11.36394,40.5855,24.27,-5.08,24.7959533,63.03208,11.94394,64.15372797,38.96208,11.36394,40.5855,24.07,0.58,24.07698694
21/09/2019 12:00,66.6628,6.7829,67.00698946,40.6728,11.8629,42.3675,25.99,-5.08,26.48181451,66.4428,11.1729,67.37565856,40.6728,11.8629,42.3675,25.77,-0.69,25.77923583
21/09/2019 12:30,69.13744,6.80842,69.4718662,41.85744,12.20842,43.6015,27.28,-5.4,27.80932218,68.99744,12.41842,70.10609019,41.85744,12.20842,43.6015,27.14,0.21,27.14081244
21/09/2019 13:00,71.24536,6.80698,71.56980018,42.91536,12.51698,44.7035,28.33,-5.71,28.89970588,71.07536,13.22698,72.29564163,42.91536,12.51698,44.7035,28.16,0.71,28.16894922
21/09/2019 13:30,71.33328,6.71304,71.64845945,42.83328,12.49304,44.618,28.5,-5.78,29.08020633,71.07328,12.38304,72.14395893,42.83328,12.49304,44.618,28.24,-0.11,28.24021423
21/09/2019 14:00,69.74,6.5525,70.04714738,41.94,12.2325,43.6875,27.8,-5.68,28.37432642,69.47,11.8725,70.47721019,41.94,12.2325,43.6875,27.53,-0.36,27.5323537
21/09/2019 14:30,67.38104,6.61072,67.70455059,40.63104,11.85072,42.324,26.75,-5.24,27.25839504,67.18104,12.59072,68.35070128,40.63104,11.85072,42.324,26.55,0.74,26.56031062
21/09/2019 15:00,63.3,6.2,63.60290874,38.64,11.27,40.25,24.66,-5.07,25.17579194,63.16,12.01,64.29172342,38.64,11.27,40.25,24.52,0.74,24.53116385
21/09/2019 15:30,58.1708,5.8169,58.46091257,36.1608,10.5469,37.6675,22.01,-4.73,22.51250763,58.2508,11.6569,59.40571537,36.1608,10.5469,37.6675,22.09,1.11,22.1178706
21/09/2019 16:00,50.3528,5.2454,50.62527717,32.2128,9.3954,33.555,18.14,-4.15,18.60865659,50.3928,10.9454,51.56778135,32.2128,9.3954,33.555,18.18,1.55,18.24595572
21/09/2019 16:30,41.71088,6.52234,42.21775017,27.95088,8.15234,29.1155,13.76,-1.63,13.85620799,41.69088,8.86234,42.62241834,27.95088,8.15234,29.1155,13.74,0.71,13.75833202
21/09/2019 17:00,32.35224,5.41482,32.80225158,23.50224,6.85482,24.4815,8.85,-1.44,8.966387232,32.31224,7.89482,33.26272744,23.50224,6.85482,24.4815,8.81,1.04,8.871172414
21/09/2019 17:30,21.8808,4.2594,22.29152074,18.1008,5.2794,18.855,3.78,-1.02,3.915201144,21.2908,6.1994,22.17500225,18.1008,5.2794,18.855,3.19,0.92,3.32001506
21/09/2019 18:00,9.77616,2.86138,10.18630452,12.41616,3.62138,12.9335,-2.64,-0.76,2.747216773,9.61616,4.62138,10.66900587,12.41616,3.62138,12.9335,-2.8,1,2.973213749
21/09/2019 18:30,1.24816,2.34738,2.658589147,8.04816,2.34738,8.3835,-6.8,0,6.8,1.15816,3.45738,3.64620502,8.04816,2.34738,8.3835,-6.89,1.11,6.978839445
21/09/2019 19:00,-4.2464,2.8623,5.121003246,5.2536,1.5323,5.4725,-9.5,1.33,9.592648227,-4.4264,2.0423,4.874833972,5.2536,1.5323,5.4725,-9.68,0.51,9.693425607
21/09/2019 19:30,-5.32088,3.34016,6.282390691,4.86912,1.42016,5.072,-10.19,1.92,10.36930567,-5.46088,0.53016,5.486554474,4.86912,1.42016,5.072,-10.33,-0.89,10.3682689
21/09/2019 20:00,-5.5012,3.4909,6.515334546,4.7688,1.3909,4.9675,-10.27,2.1,10.48250447,-5.9312,0.5009,5.952313353,4.7688,1.3909,4.9675,-10.7,-0.89,10.73695022
21/09/2019 20:30,-4.74928,3.70146,6.021334292,5.01072,1.46146,5.2195,-9.76,2.24,10.01375055,-4.97928,0.72146,5.031275569,5.01072,1.46146,5.2195,-9.99,-0.74,10.01736991
21/09/2019 21:00,-3.62888,3.94866,5.362899015,5.24112,1.52866,5.4595,-8.87,2.42,9.194199258,-4.09888,0.78866,4.174062991,5.24112,1.52866,5.4595,-9.34,-0.74,9.369268915
21/09/2019 21:30,-3.84912,3.97234,5.531293687,4.91088,1.43234,5.1155,-8.76,2.54,9.120811367,-4.30912,0.69234,4.364384246,4.91088,1.43234,5.1155,-9.22,-0.74,9.249648642
21/09/2019 22:00,-3.78896,3.45572,5.128178878,4.75104,1.38572,4.949,-8.54,2.07,8.787291961,-3.75896,1.88572,4.205439359,4.75104,1.38572,4.949,-8.51,0.5,8.524675947
21/09/2019 22:30,-3.08096,3.54972,4.700300693,4.79904,1.39972,4.999,-7.88,2.15,8.168041381,-3.28096,2.12972,3.911573315,4.79904,1.39972,4.999,-8.08,0.73,8.112909466
21/09/2019 23:00,-2.90136,3.48252,4.532751416,4.56864,1.33252,4.759,-7.47,2.15,7.773248999,-3.00136,2.06252,3.641723575,4.56864,1.33252,4.759,-7.57,0.73,7.605116699
21/09/2019 23:30,-2.29096,3.66222,4.319763078,4.49904,1.31222,4.6865,-6.79,2.35,7.185165273,-2.38096,2.04222,3.136818938,4.49904,1.31222,4.6865,-6.88,0.73,6.918619805
22/09/2019 00:00,-1.9896,3.6247,4.134846823,4.3704,1.2747,4.5525,-6.36,2.35,6.780272856,-2.1196,2.0047,2.917452013,4.3704,1.2747,4.5525,-6.49,0.73,6.530926427
22/09/2019 00:30,-1.84296,3.58872,4.034279713,4.24704,1.23872,4.424,-6.09,2.35,6.527679526,-1.87296,2.09872,2.812935264,4.24704,1.23872,4.424,-6.12,0.86,6.180129448
22/09/2019 01:00,-1.70192,3.55694,3.9431401,4.13808,1.20694,4.3105,-5.84,2.35,6.295085385,-1.75192,2.06694,2.709513729,4.13808,1.20694,4.3105,-5.89,0.86,5.952453276
22/09/2019 01:30,-1.87376,3.59182,4.051190868,4.08624,1.19182,4.2565,-5.96,2.4,6.425075875,-1.89376,2.05182,2.792184136,4.08624,1.19182,4.2565,-5.98,0.86,6.041522987
22/09/2019 02:00,-1.98968,3.60176,4.11479059,4.12032,1.20176,4.292,-6.11,2.4,6.564457327,-2.00968,2.06176,2.879178355,4.12032,1.20176,4.292,-6.13,0.86,6.19003231
22/09/2019 02:30,-1.77536,3.62052,4.032377487,4.18464,1.22052,4.359,-5.96,2.4,6.425075875,-1.79536,2.08052,2.748068594,4.18464,1.22052,4.359,-5.98,0.86,6.041522987
22/09/2019 03:00,-1.5648,3.6236,3.947033823,4.1952,1.2236,4.37,-5.76,2.4,6.24,-1.6148,2.1536,2.691760019,4.1952,1.2236,4.37,-5.81,0.93,5.883961251
22/09/2019 03:30,-1.66224,3.71518,4.070086516,4.09776,1.19518,4.2685,-5.76,2.52,6.287129711,-1.71224,2.20518,2.791878337,4.09776,1.19518,4.2685,-5.81,1.01,5.897134898
22/09/2019 04:00,-1.65992,3.69544,4.051124683,4.03008,1.17544,4.198,-5.69,2.52,6.223061947,-1.70992,2.18544,2.774882772,4.03008,1.17544,4.198,-5.74,1.01,5.828181535
22/09/2019 04:30,-1.55944,3.69558,4.011130096,4.03056,1.17558,4.1985,-5.59,2.52,6.131761574,-1.59944,2.18558,2.708314651,4.03056,1.17558,4.1985,-5.63,1.01,5.719877621
22/09/2019 05:00,-1.6952,3.6164,3.994002003,3.9648,1.1564,4.13,-5.66,2.46,6.171482804,-1.6652,2.0964,2.677271746,3.9648,1.1564,4.13,-5.63,0.94,5.707933076
22/09/2019 05:30,-1.846,3.532,3.985315546,3.984,1.162,4.15,-5.83,2.37,6.293313912,-1.876,2.012,2.750912576,3.984,1.162,4.15,-5.86,0.85,5.921325865
22/09/2019 06:00,-1.83552,3.54964,3.996132856,4.04448,1.17964,4.213,-5.88,2.37,6.339660874,-1.87552,2.02964,2.763514755,4.04448,1.17964,4.213,-5.92,0.85,5.98071066
22/09/2019 06:30,-2.34144,2.47458,3.406741471,3.95856,1.15458,4.1235,-6.3,1.32,6.436800447,-2.27144,3.27458,3.98526208,3.95856,1.15458,4.1235,-6.23,2.12,6.580828215
22/09/2019 07:00,-2.76568,1.95876,3.38905984,3.90432,1.13876,4.067,-6.67,0.82,6.72021577,-2.63568,3.19876,4.144740595,3.90432,1.13876,4.067,-6.54,2.06,6.856763085
22/09/2019 07:30,-2.3764,1.9723,3.088242907,4.2936,1.2523,4.4725,-6.67,0.72,6.70874802,-2.2464,3.2423,3.944467296,4.2936,1.2523,4.4725,-6.54,1.99,6.836058806
22/09/2019 08:00,0.21296,2.40378,2.413195029,5.77296,1.68378,6.0135,-5.56,0.72,5.606424886,0.32296,3.67378,3.687948298,5.77296,1.68378,6.0135,-5.45,1.99,5.801947949
22/09/2019 08:30,4.81104,3.20822,5.782627556,8.53104,2.48822,8.8865,-3.72,0.72,3.789036817,4.91104,4.23822,6.486973304,8.53104,2.48822,8.8865,-3.62,1.75,4.020808376
22/09/2019 09:00,2.2976,2.9418,3.732713892,7.6176,2.2218,7.935,-5.32,0.72,5.368500722,2.3576,3.9718,4.618817273,7.6176,2.2218,7.935,-5.26,1.75,5.54347364
22/09/2019 09:30,-1.69256,1.76092,2.442457492,6.03744,1.76092,6.289,-7.73,0,7.73,-1.54256,3.51092,3.834846881,6.03744,1.76092,6.289,-7.58,1.75,7.779389436
22/09/2019 10:00,-1.90016,2.45662,3.105734994,6.15984,1.79662,6.4165,-8.06,0.66,8.086977186,-1.77016,3.54662,3.963833984,6.15984,1.79662,6.4165,-7.93,1.75,8.120800453
22/09/2019 10:30,-0.35328,2.96446,2.985436291,7.14672,2.08446,7.4445,-7.5,0.88,7.551450192,-0.15328,4.16446,4.16727991,7.14672,2.08446,7.4445,-7.3,2.08,7.590546752
22/09/2019 11:00,5.41976,4.51618,7.054762948,9.92976,2.89618,10.3435,-4.51,1.62,4.792128963,5.13976,2.19618,5.589305811,9.92976,2.89618,10.3435,-4.79,-0.7,4.84087802
22/09/2019 11:30,6.47608,4.66344,7.980431367,10.60608,3.09344,11.048,-4.13,1.57,4.418348108,6.25608,2.39344,6.69829023,10.60608,3.09344,11.048,-4.35,-0.7,4.40596187
22/09/2019 12:00,4.93256,4.48158,6.664436019,9.98256,2.91158,10.3985,-5.05,1.57,5.288421315,4.81256,2.21158,5.296396874,9.98256,2.91158,10.3985,-5.17,-0.7,5.217173564
22/09/2019 12:30,4.99352,4.49936,6.721568448,10.04352,2.92936,10.462,-5.05,1.57,5.288421315,4.78352,2.22936,5.277509792,10.04352,2.92936,10.462,-5.26,-0.7,5.306373526
22/09/2019 13:00,6.47264,4.69452,7.995848085,10.71264,3.12452,11.159,-4.24,1.57,4.521338297,6.23264,2.42452,6.687607838,10.71264,3.12452,11.159,-4.48,-0.7,4.534357727
22/09/2019 13:30,11.81328,5.68054,13.10809365,13.37328,3.90054,13.9305,-1.56,1.78,2.366854453,11.48328,4.61054,12.37427972,13.37328,3.90054,13.9305,-1.89,0.71,2.018960128
22/09/2019 14:00,19.80408,4.08494,20.2209871,16.95408,4.94494,17.6605,2.85,-0.86,2.976927947,19.85408,6.12494,20.7773767,16.95408,4.94494,17.6605,2.9,1.18,3.130878471
22/09/2019 14:30,22.78384,4.50112,23.22419959,18.00384,5.25112,18.754,4.78,-0.75,4.838481167,21.49384,6.37112,22.4182142,18.00384,5.25112,18.754,3.49,1.12,3.665310355
22/09/2019 15:00,16.334,3.727,16.75380807,15.144,4.417,15.775,1.19,-0.69,1.375572608,16.484,5.597,17.408293,15.144,4.417,15.775,1.34,1.18,1.78549713
22/09/2019 15:30,1.81096,3.10528,3.594765639,8.04096,2.34528,8.376,-6.23,0.76,6.276185147,1.43096,3.64528,3.91608386,8.04096,2.34528,8.376,-6.61,1.3,6.736623783
22/09/2019 16:00,-3.8712,1.6184,4.195879884,5.5488,1.6184,5.78,-9.42,0,9.42,-3.7112,2.9784,4.758557765,5.5488,1.6184,5.78,-9.26,1.36,9.359337583
22/09/2019 16:30,-5.77704,2.03878,6.126239879,5.17296,1.50878,5.3885,-10.95,0.53,10.96281898,-5.77704,2.79878,6.419295962,5.17296,1.50878,5.3885,-10.95,1.29,11.02572447
22/09/2019 17:00,-5.62488,1.64066,5.8592696,5.62512,1.64066,5.8595,-11.25,0,11.25,-5.41488,3.03066,6.205306233,5.62512,1.64066,5.8595,-11.04,1.39,11.12716046
22/09/2019 17:30,-6.55936,0.81852,6.61023287,5.24064,1.52852,5.459,-11.8,-0.71,11.82134087,-6.50936,2.91852,7.13368955,5.24064,1.52852,5.459,-11.75,1.39,11.83193137
22/09/2019 18:00,-6.74432,-0.77626,6.788846135,5.15568,1.50374,5.3705,-11.9,-2.28,12.11645163,-6.36432,4.58374,7.84316527,5.15568,1.50374,5.3705,-11.52,3.08,11.92462997
22/09/2019 18:30,-6.5892,-0.7356,6.63013303,5.0208,1.4644,5.23,-11.61,-2.2,11.81660273,-6.0092,4.9744,7.800970452,5.0208,1.4644,5.23,-11.03,3.51,11.5750162
22/09/2019 19:00,-7.23488,-0.55184,7.255895258,4.48512,1.30816,4.672,-11.72,-1.86,11.86667603,-6.71488,4.47816,8.071154217,4.48512,1.30816,4.672,-11.2,3.17,11.63996993
22/09/2019 19:30,-7.20584,1.96288,7.468401971,4.36416,1.27288,4.546,-11.57,0.69,11.5905565,-7.24584,2.80288,7.769062595,4.36416,1.27288,4.546,-11.61,1.53,11.71038001
22/09/2019 20:00,-6.844,1.9955,7.128980029,4.476,1.3055,4.6625,-11.32,0.69,11.34100966,-6.674,3.0455,7.336030688,4.476,1.3055,4.6625,-11.15,1.74,11.28495015
22/09/2019 20:30,-6.4256,2.0267,6.737644117,4.2744,1.2467,4.4525,-10.7,0.78,10.72839224,-6.5356,2.9167,7.156899206,4.2744,1.2467,4.4525,-10.81,1.67,10.93823569
22/09/2019 21:00,-6.16712,1.93584,6.463810455,4.20288,1.22584,4.378,-10.37,0.71,10.39427727,-5.94712,3.09584,6.704659693,4.20288,1.22584,4.378,-10.15,1.87,10.32082361
22/09/2019 21:30,-5.46376,1.98932,5.8146425,4.38624,1.27932,4.569,-9.85,0.71,9.875555681,-5.22376,3.14932,6.099662696,4.38624,1.27932,4.569,-9.61,1.87,9.790250252
22/09/2019 22:00,-4.4172,2.0629,4.875162792,4.4328,1.2929,4.6175,-8.85,0.77,8.883434021,-4.2972,3.3629,5.456649544,4.4328,1.2929,4.6175,-8.73,2.07,8.97205662
22/09/2019 22:30,-3.39688,2.12716,4.00794254,4.65312,1.35716,4.847,-8.05,0.77,8.086742237,-3.36688,3.34716,4.747563691,4.65312,1.35716,4.847,-8.02,1.99,8.263201559
22/09/2019 23:00,-2.60456,2.92242,3.914622772,4.70544,1.37242,4.9015,-7.31,1.55,7.472523001,-2.48456,3.30242,4.132676645,4.70544,1.37242,4.9015,-7.19,1.93,7.444528192
22/09/2019 23:30,-1.05568,3.74876,3.894568243,5.10432,1.48876,5.317,-6.16,2.26,6.561493732,-1.16568,2.26876,2.550702217,5.10432,1.48876,5.317,-6.27,0.78,6.318330476
23/09/2019 00:00,-0.71184,2.53238,2.630525546,5.04816,1.47238,5.2585,-5.76,1.06,5.856722633,-0.66184,3.56238,3.623338716,5.04816,1.47238,5.2585,-5.71,2.09,6.080476955
23/09/2019 00:30,-0.35176,2.37282,2.398751727,5.11824,1.49282,5.3315,-5.47,0.88,5.540333925,-0.21176,3.67282,3.678919549,5.11824,1.49282,5.3315,-5.33,2.18,5.758584896
23/09/2019 01:00,0.0316,2.4988,2.4989998,5.2416,1.5288,5.46,-5.21,0.97,5.299528281,0.1716,3.7088,3.712767701,5.2416,1.5288,5.46,-5.07,2.18,5.518813278
23/09/2019 01:30,-1.05256,2.34592,2.5712299,4.71744,1.37592,4.914,-5.77,0.97,5.850965732,-0.89256,3.55592,3.666228362,4.71744,1.37592,4.914,-5.61,2.18,6.018679257
23/09/2019 02:00,-1.44832,2.30924,2.725843026,4.59168,1.33924,4.783,-6.04,0.97,6.117393236,-1.28832,3.51924,3.747641738,4.59168,1.33924,4.783,-5.88,2.18,6.271108355
23/09/2019 02:30,-1.58656,2.26892,2.76860445,4.45344,1.29892,4.639,-6.04,0.97,6.117393236,-1.42656,3.47892,3.760047579,4.45344,1.29892,4.639,-5.88,2.18,6.271108355
23/09/2019 03:00,-1.16888,2.30616,2.585469861,4.58112,1.33616,4.772,-5.75,0.97,5.831243435,-1.03888,3.51616,3.666422343,4.58112,1.33616,4.772,-5.62,2.18,6.028001327
23/09/2019 03:30,-1.19288,2.28166,2.574671833,4.49712,1.31166,4.6845,-5.69,0.97,5.77208801,-1.05288,3.55166,3.704435861,4.49712,1.31166,4.6845,-5.55,2.24,5.984989557
23/09/2019 04:00,-1.47664,2.23098,2.675394821,4.32336,1.26098,4.5035,-5.8,0.97,5.880552695,-1.33664,3.50098,3.747461467,4.32336,1.26098,4.5035,-5.66,2.24,6.087133973
23/09/2019 04:30,-1.62944,2.21558,2.75024898,4.27056,1.24558,4.4485,-5.9,0.97,5.979205633,-1.48944,3.48558,3.790474832,4.27056,1.24558,4.4485,-5.76,2.24,6.180226533
23/09/2019 05:00,-1.9716,2.1537,2.919868191,4.0584,1.1837,4.2275,-6.03,0.97,6.107519955,-1.8216,3.4237,3.878137214,4.0584,1.1837,4.2275,-5.88,2.24,6.292217415
23/09/2019 05:30,-2.55376,2.10932,3.312238065,3.90624,1.13932,4.069,-6.46,0.97,6.532419154,-2.43376,3.28932,4.091798358,3.90624,1.13932,4.069,-6.34,2.15,6.694632178
23/09/2019 06:00,-2.28496,2.13022,3.123920526,4.35504,1.27022,4.5365,-6.64,0.86,6.695461149,-2.16496,3.32022,3.963699364,4.35504,1.27022,4.5365,-6.52,2.05,6.834683606
23/09/2019 06:30,-3.248,2.0935,3.864226475,4.572,1.3335,4.7625,-7.82,0.76,7.85684415,-3.178,3.0035,4.372721835,4.572,1.3335,4.7625,-7.75,1.67,7.927887487
23/09/2019 07:00,-4.67696,2.00922,5.090276991,4.52304,1.31922,4.7115,-9.2,0.69,9.225838715,-4.71696,2.54922,5.361737988,4.52304,1.31922,4.7115,-9.24,1.23,9.321507389
23/09/2019 07:30,-5.53936,1.48602,5.735221412,4.82064,1.40602,5.0215,-10.36,0.08,10.36030888,-5.47936,1.51602,5.685217907,4.82064,1.40602,5.0215,-10.3,0.11,10.30058736
23/09/2019 08:00,-2.50784,3.04938,3.948161579,6.51216,1.89938,6.7835,-9.02,1.15,9.093013802,-2.99784,0.42938,3.028433894,6.51216,1.89938,6.7835,-9.51,-1.47,9.622941338
23/09/2019 08:30,7.86712,3.24166,8.508815232,11.93712,3.48166,12.4345,-4.07,-0.24,4.077070026,7.41712,1.82166,7.63754635,11.93712,3.48166,12.4345,-4.52,-1.66,4.815184316
23/09/2019 09:00,19.8908,3.0719,20.12661159,17.5608,5.1219,18.2925,2.33,-2.05,3.103449693,19.5808,4.4319,20.07609191,17.5608,5.1219,18.2925,2.02,-0.69,2.134595981
23/09/2019 09:30,28.198,4.099,28.49436795,22.248,6.489,23.175,5.95,-2.39,6.412066749,27.848,5.469,28.37994124,22.248,6.489,23.175,5.6,-1.02,5.692134925
23/09/2019 10:00,33.21136,4.48498,33.51282558,24.77136,7.22498,25.8035,8.44,-2.74,8.873623837,33.21136,6.00498,33.7498773,24.77136,7.22498,25.8035,8.44,-1.22,8.527719508
23/09/2019 10:30,40.09576,5.06168,40.41398984,28.08576,8.19168,29.256,12.01,-3.13,12.41116433,39.85576,6.49168,40.38097961,28.08576,8.19168,29.256,11.77,-1.7,11.89213606
23/09/2019 11:00,45.43992,5.39206,45.75872202,30.82992,8.99206,32.1145,14.61,-3.6,15.04699638,45.35992,7.01206,45.89870726,30.82992,8.99206,32.1145,14.53,-1.98,14.66428655
23/09/2019 11:30,42.51992,4.72956,42.78214972,29.20992,8.51956,30.427,13.31,-3.79,13.83908234,42.35992,6.78956,42.90059379,29.20992,8.51956,30.427,13.15,-1.73,13.2633103
23/09/2019 12:00,44.48224,4.71732,44.73167539,30.40224,8.86732,31.669,14.08,-4.15,14.67885895,44.36224,7.42732,44.97970009,30.40224,8.86732,31.669,13.96,-1.44,14.03407282
23/09/2019 12:30,40.10792,4.73356,40.38628278,28.05792,8.18356,29.227,12.05,-3.45,12.53415334,39.97792,7.11356,40.60587178,28.05792,8.18356,29.227,11.92,-1.07,11.96792797
23/09/2019 13:00,35.01592,4.23506,35.27109846,25.28592,7.37506,26.3395,9.73,-3.14,10.22411365,34.97592,6.51506,35.57753486,25.28592,7.37506,26.3395,9.69,-0.86,9.728088199
23/09/2019 13:30,52.62264,7.40952,53.14172774,33.63264,9.80952,35.034,18.99,-2.4,19.14105796,52.24264,6.51952,52.64786392,33.63264,9.80952,35.034,18.61,-3.29,18.89857667
23/09/2019 14:00,34.75672,5.58196,35.20210026,24.96672,7.28196,26.007,9.79,-1.7,9.936503409,34.81672,4.64196,35.12480298,24.96672,7.28196,26.007,9.85,-2.64,10.19765169
23/09/2019 14:30,25.80776,3.35768,26.0252664,20.59776,6.00768,21.456,5.21,-2.65,5.84522027,25.62776,5.24768,26.15951506,20.59776,6.00768,21.456,5.03,-0.76,5.087091507
23/09/2019 15:00,37.53224,4.29982,37.77773804,26.50224,7.72982,27.6065,11.03,-3.43,11.55100861,37.50224,6.79982,38.11371875,26.50224,7.72982,27.6065,11,-0.93,11.03924363
23/09/2019 15:30,48.2092,5.5456,48.52711246,31.6992,9.2456,33.02,16.51,-3.7,16.91951831,47.8192,7.9656,48.47810508,31.6992,9.2456,33.02,16.12,-1.28,16.17073901
23/09/2019 16:00,44.20792,5.21856,44.51486897,29.61792,8.63856,30.852,14.59,-3.42,14.9854763,44.18792,7.71856,44.85697763,29.61792,8.63856,30.852,14.57,-0.92,14.59901709
23/09/2019 16:30,15.06744,2.48592,15.27113442,15.51744,4.52592,16.164,-0.45,-2.04,2.089042843,15.32744,5.42592,16.2594903,15.51744,4.52592,16.164,-0.19,0.9,0.919836942
23/09/2019 17:00,0.90944,1.08692,1.417207183,8.62944,2.51692,8.989,-7.72,-1.43,7.851324729,0.87944,3.65692,3.76118048,8.62944,2.51692,8.989,-7.75,1.14,7.833396454
23/09/2019 17:30,-1.78976,1.47382,2.318487923,7.35024,2.14382,7.6565,-9.14,-0.67,9.164523992,-1.69976,3.01382,3.460100439,7.35024,2.14382,7.6565,-9.05,0.87,9.091721509
23/09/2019 18:00,-2.43048,3.45736,4.226176901,7.49952,2.18736,7.812,-9.93,1.27,10.01088408,-2.95048,1.13736,3.162106893,7.49952,2.18736,7.812,-10.45,-1.05,10.50261872
23/09/2019 18:30,-4.02672,3.08304,5.071450443,6.83328,1.99304,7.118,-10.86,1.09,10.91456367,-4.34672,1.07304,4.477207791,6.83328,1.99304,7.118,-11.18,-0.92,11.21778944
23/09/2019 19:00,-5.13384,3.03888,5.96582809,6.23616,1.81888,6.496,-11.37,1.22,11.43526563,-5.31384,1.10888,5.428306403,6.23616,1.81888,6.496,-11.55,-0.71,11.57180193
23/09/2019 19:30,-5.3444,2.8583,6.060733475,6.1656,1.7983,6.4225,-11.51,1.06,11.55870668,-5.5544,1.0883,5.660013803,6.1656,1.7983,6.4225,-11.72,-0.71,11.74148628
23/09/2019 20:00,-5.64248,2.86886,6.329924032,5.68752,1.65886,5.9245,-11.33,1.21,11.39442846,-5.93248,0.83886,5.991494392,5.68752,1.65886,5.9245,-11.62,-0.82,11.64889694
23/09/2019 20:30,-4.62248,2.95386,5.485673181,5.80752,1.69386,6.0495,-10.43,1.26,10.50583171,-4.89248,2.39386,5.446735375,5.80752,1.69386,6.0495,-10.7,0.7,10.72287275
23/09/2019 21:00,-3.64592,2.71494,4.545726768,6.15408,1.79494,6.4105,-9.8,0.92,9.843088946,-3.60592,3.55494,5.063620982,6.15408,1.79494,6.4105,-9.76,1.76,9.917419019
23/09/2019 21:30,-3.3492,1.7619,3.784366823,6.0408,1.7619,6.2925,-9.39,0,9.39,-3.1892,3.6519,4.848439981,6.0408,1.7619,6.2925,-9.23,1.89,9.421517924
23/09/2019 22:00,-2.02344,2.52358,3.234619831,6.28656,1.83358,6.5485,-8.31,0.69,8.338597004,-2.08344,3.72358,4.266822032,6.28656,1.83358,6.5485,-8.37,1.89,8.580734234
23/09/2019 22:30,-1.67472,2.45904,2.975157945,6.06528,1.76904,6.318,-7.74,0.69,7.77069495,-1.55472,3.57904,3.902138081,6.06528,1.76904,6.318,-7.62,1.81,7.83201762
23/09/2019 23:00,-1.20128,2.41046,2.693212032,5.89872,1.72046,6.1445,-7.1,0.69,7.133449376,-0.98128,3.64046,3.77039248,5.89872,1.72046,6.1445,-6.88,1.92,7.142884571
23/09/2019 23:30,-0.7816,2.3112,2.439783597,5.5584,1.6212,5.79,-6.34,0.69,6.377436789,-0.8516,3.5412,3.642158701,5.5584,1.6212,5.79,-6.41,1.92,6.691375046
24/09/2019 00:00,-0.90744,0.85658,1.247868843,5.30256,1.54658,5.5235,-6.21,-0.69,6.248215745,-0.47744,3.72658,3.757039719,5.30256,1.54658,5.5235,-5.78,2.18,6.177442837
24/09/2019 00:30,-1.43688,0.70216,1.599266332,4.77312,1.39216,4.972,-6.21,-0.69,6.248215745,-1.15688,3.83216,4.002976592,4.77312,1.39216,4.972,-5.93,2.44,6.412370856
24/09/2019 01:00,-1.5748,1.3286,2.060381761,4.5552,1.3286,4.745,-6.13,0,6.13,-1.2848,3.8286,4.03842655,4.5552,1.3286,4.745,-5.84,2.5,6.352605765
24/09/2019 01:30,-1.49776,3.21482,3.546597334,4.54224,1.32482,4.7315,-6.04,1.89,6.328799254,-1.50776,2.32482,2.770943567,4.54224,1.32482,4.7315,-6.05,1,6.132087736
24/09/2019 02:00,-1.46032,3.24324,3.556844135,4.63968,1.35324,4.833,-6.1,1.89,6.386086439,-1.52032,2.04324,2.546802427,4.63968,1.35324,4.833,-6.16,0.69,6.198524018
24/09/2019 02:30,-1.60576,3.34082,3.706689014,4.49424,1.31082,4.6815,-6.1,2.03,6.428911261,-1.66576,2.12082,2.696782129,4.49424,1.31082,4.6815,-6.16,0.81,6.213026638
24/09/2019 03:00,-1.76752,3.17364,3.632646115,4.33248,1.26364,4.513,-6.1,1.91,6.392034105,-1.82752,2.07364,2.76402102,4.33248,1.26364,4.513,-6.16,0.81,6.213026638
24/09/2019 03:30,-1.63408,3.17756,3.573108591,4.34592,1.26756,4.527,-5.98,1.91,6.277618975,-1.69408,2.07756,2.680701886,4.34592,1.26756,4.527,-6.04,0.81,6.094070889
24/09/2019 04:00,-1.26616,3.31362,3.547286096,4.50384,1.31362,4.6915,-5.77,2,6.106791301,-1.32616,2.12362,2.503689727,4.50384,1.31362,4.6915,-5.83,0.81,5.88600034
24/09/2019 04:30,-1.06488,3.40316,3.565875404,4.60512,1.34316,4.797,-5.67,2.06,6.032619663,-1.13488,2.21316,2.487173054,4.60512,1.34316,4.797,-5.74,0.87,5.805557682
24/09/2019 05:00,-0.67608,3.35156,3.419069844,4.87392,1.42156,5.077,-5.55,1.93,5.876002042,-0.75608,2.16156,2.28997786,4.87392,1.42156,5.077,-5.63,0.74,5.678424077
24/09/2019 05:30,-1.20504,3.43228,3.63767335,4.70496,1.37228,4.901,-5.91,2.06,6.258729903,-1.30504,2.06228,2.440518019,4.70496,1.37228,4.901,-6.01,0.69,6.049479316
24/09/2019 06:00,-2.04352,3.34814,3.922501173,4.41648,1.28814,4.6005,-6.46,2.06,6.780501456,-2.19352,2.06814,3.014752569,4.41648,1.28814,4.6005,-6.61,0.78,6.655862078
24/09/2019 06:30,-3.77632,2.40024,4.474566437,4.18368,1.22024,4.358,-7.96,1.18,8.046987014,-3.86632,2.77024,4.756328416,4.18368,1.22024,4.358,-8.05,1.55,8.197865576
24/09/2019 07:00,-4.80504,0.50228,4.831220819,4.46496,1.30228,4.651,-9.27,-0.8,9.304455922,-4.63504,2.92228,5.47935363,4.46496,1.30228,4.651,-9.1,1.62,9.243073082
24/09/2019 07:30,-5.6944,1.1983,5.819116277,4.7256,1.3783,4.9225,-10.42,-0.18,10.42155459,-5.6844,1.2983,5.830779215,4.7256,1.3783,4.9225,-10.41,-0.08,10.41030739
24/09/2019 08:00,-6.6036,-1.0298,6.683413873,4.7664,1.3902,4.965,-11.37,-2.42,11.62468494,-6.4636,2.5802,6.959565863,4.7664,1.3902,4.965,-11.23,1.19,11.29287386
24/09/2019 08:30,-5.94816,-1.25238,6.078574097,5.27184,1.53762,5.4915,-11.22,-2.79,11.5616824,-5.59816,3.08762,6.393183296,5.27184,1.53762,5.4915,-10.87,1.55,10.97995446
24/09/2019 09:00,-5.48808,-0.88194,5.558492624,5.58192,1.62806,5.8145,-11.07,-2.51,11.35099115,-5.19808,2.65806,5.838263325,5.58192,1.62806,5.8145,-10.78,1.03,10.82909507
24/09/2019 09:30,-5.5944,-0.9542,5.67519242,5.7456,1.6758,5.985,-11.34,-2.63,11.64098364,-5.2544,2.7058,5.910166918,5.7456,1.6758,5.985,-11,1.03,11.04811749
24/09/2019 10:00,-4.74784,-0.71062,4.800725513,6.27216,1.82938,6.5335,-11.02,-2.54,11.30893452,-4.38784,2.54938,5.074689966,6.27216,1.82938,6.5335,-10.66,0.72,10.68428753
24/09/2019 10:30,-3.41816,-0.51238,3.456349382,6.95184,2.02762,7.2415,-10.37,-2.54,10.6765397,-3.22816,2.74762,4.239154709,6.95184,2.02762,7.2415,-10.18,0.72,10.20542993
24/09/2019 11:00,-3.8752,-0.5436,3.913141449,6.6048,1.9264,6.88,-10.48,-2.47,10.76713982,-3.5052,2.7464,4.452992252,6.6048,1.9264,6.88,-10.11,0.82,10.14319969
24/09/2019 11:30,-5.92152,-0.99336,6.004262086,5.50848,1.60664,5.738,-11.43,-2.6,11.72198362,-5.52152,2.29664,5.980111905,5.50848,1.60664,5.738,-11.03,0.69,11.05156098
24/09/2019 12:00,-5.67048,-1.09014,5.774318025,5.75952,1.67986,5.9995,-11.43,-2.77,11.76085881,-5.36048,2.42986,5.885487699,5.75952,1.67986,5.9995,-11.12,0.75,11.14526357
24/09/2019 12:30,1.67792,-0.04644,1.67856254,9.33792,2.72356,9.727,-7.66,-2.77,8.145458858,1.74792,0.93356,1.981605057,9.33792,2.72356,9.727,-7.59,-1.79,7.798217745
24/09/2019 13:00,7.45688,3.43784,8.211199864,11.78688,3.43784,12.278,-4.33,0,4.33,6.96688,1.26784,7.081301801,11.78688,3.43784,12.278,-4.82,-2.17,5.285953083
24/09/2019 13:30,13.36728,1.67004,13.47119921,14.53728,4.24004,15.143,-1.17,-2.57,2.823791777,13.11728,2.45004,13.3441272,14.53728,4.24004,15.143,-1.42,-1.79,2.284841351
24/09/2019 14:00,23.30184,2.55012,23.44096541,19.13184,5.58012,19.929,4.17,-3.03,5.154590187,23.65184,5.25012,24.22753176,19.13184,5.58012,19.929,4.52,-0.33,4.53203045
24/09/2019 14:30,6.8944,0.9642,6.961496463,11.5344,3.3642,12.015,-4.64,-2.4,5.22394487,6.9944,4.1142,8.11469488,11.5344,3.3642,12.015,-4.54,0.75,4.601532353
24/09/2019 15:00,7.424,0.9845,7.488993006,11.604,3.3845,12.0875,-4.18,-2.4,4.82,7.584,4.0745,8.609216355,11.604,3.3845,12.0875,-4.02,0.69,4.078786584
24/09/2019 15:30,6.58824,0.86782,6.645149949,10.99824,3.20782,11.4565,-4.41,-2.34,4.992364169,6.79824,3.89782,7.836393804,10.99824,3.20782,11.4565,-4.2,0.69,4.256301211
24/09/2019 16:00,6.48248,0.86614,6.540087572,10.99248,3.20614,11.4505,-4.51,-2.34,5.080915272,6.63248,3.89614,7.692184205,10.99248,3.20614,11.4505,-4.36,0.69,4.41426098
24/09/2019 16:30,3.8604,0.9197,3.968442547,10.0104,2.9197,10.4275,-6.15,-2,6.467031777,4.2104,3.8497,5.705055499,10.0104,2.9197,10.4275,-5.8,0.93,5.874087163
24/09/2019 17:00,0.74088,1.03484,1.272712458,8.45088,2.46484,8.803,-7.71,-1.43,7.841492205,0.81088,3.46484,3.558460707,8.45088,2.46484,8.803,-7.64,1,7.705167097
24/09/2019 17:30,-0.98832,1.14674,1.513865598,7.77168,2.26674,8.0955,-8.76,-1.12,8.831307944,-0.88832,3.13674,3.26009973,7.77168,2.26674,8.0955,-8.66,0.87,8.703591213
24/09/2019 18:00,-5.43288,0.62166,5.468331213,5.45712,1.59166,5.6845,-10.89,-0.97,10.93311484,-5.38288,2.68166,6.01387541,5.45712,1.59166,5.6845,-10.84,1.09,10.89466383
24/09/2019 18:30,-7.37856,0.56792,7.400383828,4.62144,1.34792,4.814,-12,-0.78,12.02532328,-7.27856,2.51792,7.701776211,4.62144,1.34792,4.814,-11.9,1.17,11.95737848
24/09/2019 19:00,-8.13056,0.44192,8.142560973,4.18944,1.22192,4.364,-12.32,-0.78,12.34466686,-8.02056,2.46192,8.389900643,4.18944,1.22192,4.364,-12.21,1.24,12.27280327
24/09/2019 19:30,-9.1128,0.1721,9.114424954,3.8472,1.1221,4.0075,-12.96,-0.95,12.99477203,-8.8228,2.5421,9.181724906,3.8472,1.1221,4.0075,-12.67,1.42,12.74932547
24/09/2019 20:00,-9.1656,0.0167,9.165615214,3.7944,1.1067,3.9525,-12.96,-1.09,13.00575642,-8.6556,2.8567,9.114831115,3.7944,1.1067,3.9525,-12.45,1.75,12.57239039
24/09/2019 20:30,-8.11856,0.12542,8.119528721,3.96144,1.15542,4.1265,-12.08,-1.03,12.1238319,-7.91856,2.75542,8.384266924,3.96144,1.15542,4.1265,-11.88,1.6,11.9872599
24/09/2019 21:00,-7.58504,0.40728,7.595966614,3.86496,1.12728,4.026,-11.45,-0.72,11.47261522,-7.22504,2.80728,7.751259511,3.86496,1.12728,4.026,-11.09,1.68,11.21652798
24/09/2019 21:30,-6.99456,0.42492,7.007455073,3.92544,1.14492,4.089,-10.92,-0.72,10.94371052,-6.78456,2.82492,7.349178689,3.92544,1.14492,4.089,-10.71,1.68,10.84096398
24/09/2019 22:00,-6.08488,1.15066,6.192720166,3.94512,1.15066,4.1095,-10.03,0,10.03,-5.77488,2.98066,6.498736266,3.94512,1.15066,4.1095,-9.72,1.83,9.890768423
24/09/2019 22:30,-4.38552,1.97964,4.811627604,4.52448,1.31964,4.713,-8.91,0.66,8.934411005,-4.35552,3.00964,5.294193744,4.52448,1.31964,4.713,-8.88,1.69,9.039386041
24/09/2019 23:00,-3.7716,0.6187,3.822009452,4.4184,1.2887,4.6025,-8.19,-0.67,8.217359673,-3.4816,3.1787,4.714411124,4.4184,1.2887,4.6025,-7.9,1.89,8.122936661
24/09/2019 23:30,-2.87904,0.64278,2.949921601,4.50096,1.31278,4.6885,-7.38,-0.67,7.410350869,-2.67904,3.36278,4.299481905,4.50096,1.31278,4.6885,-7.18,2.05,7.466920383
25/09/2019 00:00,-2.91072,0.56354,2.964771197,4.22928,1.23354,4.4055,-7.14,-0.67,7.171366676,-2.30072,3.92354,4.548349003,4.22928,1.23354,4.4055,-6.53,2.69,7.062365043
25/09/2019 00:30,-2.49768,2.53026,3.555365108,4.01232,1.17026,4.1795,-6.51,1.36,6.650541331,-2.51768,2.87026,3.817997518,4.01232,1.17026,4.1795,-6.53,1.7,6.747658853
25/09/2019 01:00,-2.12752,2.66614,3.410959374,4.03248,1.17614,4.2005,-6.16,1.49,6.337641517,-2.49752,2.13614,3.286441883,4.03248,1.17614,4.2005,-6.53,0.96,6.600189391
25/09/2019 01:30,-2.25872,2.58454,3.432442723,4.06128,1.18454,4.2305,-6.32,1.4,6.473206315,-2.54872,2.09454,3.298950053,4.06128,1.18454,4.2305,-6.61,0.91,6.672345914
25/09/2019 02:00,-2.55792,2.56144,3.619935027,3.98208,1.16144,4.148,-6.54,1.4,6.688168658,-2.84792,2.13144,3.557201822,3.98208,1.16144,4.148,-6.83,0.97,6.898536077
25/09/2019 02:30,-2.48992,2.55794,3.569700078,3.97008,1.15794,4.1355,-6.46,1.4,6.609962178,-2.78992,2.05794,3.466809866,3.97008,1.15794,4.1355,-6.76,0.9,6.819648085
25/09/2019 03:00,-2.40296,2.65122,3.578153749,3.94704,1.15122,4.1115,-6.35,1.5,6.524760532,-2.70296,2.16122,3.460760704,3.94704,1.15122,4.1115,-6.65,1.01,6.726261963
25/09/2019 03:30,-2.59896,2.52322,3.62232415,3.85104,1.12322,4.0115,-6.45,1.4,6.600189391,-2.89896,2.01322,3.529450928,3.85104,1.12322,4.0115,-6.75,0.89,6.808421256
25/09/2019 04:00,-2.57016,2.51412,3.595347243,3.81984,1.11412,3.979,-6.39,1.4,6.541567091,-2.88016,2.00412,3.508820115,3.81984,1.11412,3.979,-6.7,0.89,6.758853453
25/09/2019 04:30,-2.73968,2.49676,3.706704331,3.76032,1.09676,3.917,-6.5,1.4,6.649060084,-3.04968,1.98676,3.639747711,3.76032,1.09676,3.917,-6.81,0.89,6.867910891
25/09/2019 05:00,-2.7228,2.5596,3.737003077,3.6672,1.0696,3.82,-6.39,1.49,6.56141753,-3.0228,2.0596,3.657768719,3.6672,1.0696,3.82,-6.69,0.99,6.762854427
25/09/2019 05:30,-3.03824,2.33218,3.830139142,3.64176,1.06218,3.7935,-6.68,1.27,6.799654403,-3.24824,2.30218,3.981343473,3.64176,1.06218,3.7935,-6.89,1.24,7.000692823
25/09/2019 06:00,-3.53864,1.91498,4.023570734,3.65136,1.06498,3.8035,-7.19,0.85,7.24006906,-3.62864,2.66498,4.502126903,3.65136,1.06498,3.8035,-7.28,1.6,7.453750734
25/09/2019 06:30,-5.1368,1.7176,5.41635154,3.5232,1.0276,3.67,-8.66,0.69,8.687444964,-5.1768,2.3476,5.684231171,3.5232,1.0276,3.67,-8.7,1.32,8.799568171
25/09/2019 07:00,-6.63904,0.14528,6.640629368,3.48096,1.01528,3.626,-10.12,-0.87,10.1573274,-6.61904,2.12528,6.951870655,3.48096,1.01528,3.626,-10.1,1.11,10.16081198
25/09/2019 07:30,-7.75488,1.77566,7.955572402,3.58512,1.04566,3.7345,-11.34,0.73,11.36347218,-7.94488,0.08566,7.94534177,3.58512,1.04566,3.7345,-11.53,-0.96,11.56989628
25/09/2019 08:00,-8.08864,0.17748,8.090586888,3.83136,1.11748,3.991,-11.92,-0.94,11.95700631,-8.09864,1.16748,8.182357814,3.83136,1.11748,3.991,-11.93,0.05,11.93010478
25/09/2019 08:30,-6.52224,-0.36732,6.532575189,4.63776,1.35268,4.831,-11.16,-1.72,11.29176691,-6.57224,0.96268,6.642370917,4.63776,1.35268,4.831,-11.21,-0.39,11.21678207
25/09/2019 09:00,-4.28728,2.76246,5.100191668,5.80272,1.69246,6.0445,-10.09,1.07,10.14657578,-4.43728,-0.55754,4.472170016,5.80272,1.69246,6.0445,-10.24,-2.25,10.48427871
25/09/2019 09:30,-3.18456,3.22742,4.534055828,6.26544,1.82742,6.5265,-9.45,1.4,9.553140845,-3.87456,-1.50258,4.155714361,6.26544,1.82742,6.5265,-10.14,-3.33,10.67279251
25/09/2019 10:00,0.18944,3.69942,3.704267249,8.08944,2.35942,8.4265,-7.9,1.34,8.012839696,-0.03056,0.12942,0.132979134,8.08944,2.35942,8.4265,-8.12,-2.23,8.420647244
25/09/2019 10:30,2.31144,1.97792,3.042190395,9.18144,2.67792,9.564,-6.87,-0.7,6.905570215,2.07144,1.25792,2.423474035,9.18144,2.67792,9.564,-7.11,-1.42,7.250413781
25/09/2019 11:00,-0.15656,1.51142,1.519506976,7.99344,2.33142,8.3265,-8.15,-0.82,8.191147661,-0.18656,0.82142,0.842339273,7.99344,2.33142,8.3265,-8.18,-1.51,8.318202931
25/09/2019 11:30,7.53936,2.63898,7.987876104,11.85936,3.45898,12.3535,-4.32,-0.82,4.397135431,7.54936,1.83898,7.77011479,11.85936,3.45898,12.3535,-4.31,-1.62,4.604400069
25/09/2019 12:00,8.44352,2.75686,8.882190442,12.26352,3.57686,12.7745,-3.82,-0.82,3.907019324,8.41352,2.05686,8.661292735,12.26352,3.57686,12.7745,-3.85,-1.52,4.139190742
25/09/2019 12:30,14.45992,3.78706,14.94761218,15.34992,4.47706,15.9895,-0.89,-0.69,1.126143863,14.27992,2.68706,14.5305336,15.34992,4.47706,15.9895,-1.07,-1.79,2.085425616
25/09/2019 13:00,18.7924,3.0632,19.04041733,16.9824,4.9532,17.69,1.81,-1.89,2.616906571,18.1624,2.8732,18.38825854,16.9824,4.9532,17.69,1.18,-2.08,2.391401263
25/09/2019 13:30,16.90392,2.30406,17.06022285,16.09392,4.69406,16.7645,0.81,-2.39,2.523529275,16.85392,3.88406,17.29567985,16.09392,4.69406,16.7645,0.76,-0.81,1.110720487
25/09/2019 14:00,25.80752,3.03136,25.98494241,20.26752,5.91136,21.112,5.54,-2.88,6.243877001,26.02752,5.10136,26.52273876,20.26752,5.91136,21.112,5.76,-0.81,5.816674308
25/09/2019 14:30,23.3816,3.0438,23.57888753,19.0416,5.5538,19.835,4.34,-2.51,5.013551635,23.2516,5.8938,23.98695022,19.0416,5.5538,19.835,4.21,0.34,4.223706903
25/09/2019 15:00,27.45816,3.34238,27.66083973,20.88816,6.09238,21.7585,6.57,-2.75,7.122317039,27.37816,5.40238,27.90608096,20.88816,6.09238,21.7585,6.49,-0.69,6.526576438
25/09/2019 15:30,28.26336,3.53348,28.48338111,21.54336,6.28348,22.441,6.72,-2.75,7.26091592,28.15336,5.42348,28.67099256,21.54336,6.28348,22.441,6.61,-0.86,6.665710765
25/09/2019 16:00,38.69128,5.16204,39.03411079,26.68128,7.78204,27.793,12.01,-2.62,12.29245704,38.61128,6.92204,39.22684771,26.68128,7.78204,27.793,11.93,-0.86,11.96095732
25/09/2019 16:30,20.13896,3.46178,20.43432482,17.62896,5.14178,18.3635,2.51,-1.68,3.020347662,20.15896,6.02178,21.03914216,17.62896,5.14178,18.3635,2.53,0.88,2.678675046
25/09/2019 17:00,10.21648,2.60064,10.5422859,13.23648,3.86064,13.788,-3.02,-1.26,3.272308054,9.93648,4.68064,10.98371638,13.23648,3.86064,13.788,-3.3,0.82,3.400352923
25/09/2019 17:30,1.628,1.7465,2.387602616,8.868,2.5865,9.2375,-7.24,-0.84,7.288566389,1.598,3.4065,3.762691357,8.868,2.5865,9.2375,-7.27,0.82,7.316098687
25/09/2019 18:00,1.70528,1.83904,2.50799681,8.94528,2.60904,9.318,-7.24,-0.77,7.280830997,1.59528,3.54904,3.891092803,8.94528,2.60904,9.318,-7.35,0.94,7.409865046
25/09/2019 18:30,-4.10352,1.07064,4.240889812,6.03648,1.76064,6.288,-10.14,-0.69,10.16344922,-4.16352,2.83064,5.03462229,6.03648,1.76064,6.288,-10.2,1.07,10.25596899
25/09/2019 19:00,-7.9552,0.5539,7.974459997,4.2648,1.2439,4.4425,-12.22,-0.69,12.23946486,-7.8752,2.4139,8.236849413,4.2648,1.2439,4.4425,-12.14,1.17,12.19624942
25/09/2019 19:30,-9.07504,0.38728,9.083299885,3.86496,1.12728,4.026,-12.94,-0.74,12.96114193,-9.10504,2.19728,9.366418355,3.86496,1.12728,4.026,-12.97,1.07,13.01406163
25/09/2019 20:00,-8.84432,-0.51876,8.859520766,4.01568,1.17124,4.183,-12.86,-1.69,12.97057053,-8.86432,3.05124,9.374765842,4.01568,1.17124,4.183,-12.88,1.88,13.01648186
25/09/2019 20:30,-8.65688,-1.24784,8.746352154,4.05312,1.18216,4.222,-12.71,-2.43,12.94020865,-8.10688,4.16216,9.112907286,4.05312,1.18216,4.222,-12.16,2.98,12.51982428
25/09/2019 21:00,-7.07008,-1.04794,7.147321838,4.42992,1.29206,4.6145,-11.5,-2.34,11.73565507,-6.70008,4.77206,8.225790457,4.42992,1.29206,4.6145,-11.13,3.48,11.66135927
25/09/2019 21:30,-6.3248,-0.9939,6.402416126,4.6152,1.3461,4.8075,-10.94,-2.34,11.18745726,-5.6048,5.0861,7.568500264,4.6152,1.3461,4.8075,-10.22,3.74,10.88283051
25/09/2019 22:00,-5.85256,-1.16658,5.967693646,4.29744,1.25342,4.4765,-10.15,-2.42,10.43450526,-5.49256,3.78342,6.669518892,4.29744,1.25342,4.4765,-9.79,2.53,10.11162697
25/09/2019 22:30,-4.71448,0.61536,4.754470486,4.47552,1.30536,4.662,-9.19,-0.69,9.215866753,-4.58448,3.29536,5.645959121,4.47552,1.30536,4.662,-9.06,1.99,9.275974342
25/09/2019 23:00,-4.33,1.3225,4.527461347,4.26,1.2425,4.4375,-8.59,0.08,8.590372518,-4.02,3.3925,5.260176447,4.26,1.2425,4.4375,-8.28,2.15,8.554583567
25/09/2019 23:30,-2.63064,0.79398,2.74784844,4.53936,1.32398,4.7285,-7.17,-0.53,7.189561878,-2.78064,4.12398,4.973848595,4.53936,1.32398,4.7285,-7.32,2.8,7.837244414
26/09/2019 00:00,-2.06528,0.61596,2.155177069,4.61472,1.34596,4.807,-6.68,-0.73,6.719769341,-1.88528,4.45596,4.838373714,4.61472,1.34596,4.807,-6.5,3.11,7.205699133
26/09/2019 00:30,-2.03304,0.55828,2.108299836,4.41696,1.28828,4.601,-6.45,-0.73,6.491178629,-1.89304,4.39828,4.788367927,4.41696,1.28828,4.601,-6.31,3.11,7.034785
26/09/2019 01:00,-1.4112,0.6259,1.54377338,4.6488,1.3559,4.8425,-6.06,-0.73,6.103810285,-1.3812,4.4659,4.674609743,4.6488,1.3559,4.8425,-6.03,3.11,6.784762339
26/09/2019 01:30,-1.59656,0.62142,1.713232807,4.63344,1.35142,4.8265,-6.23,-0.73,6.272623056,-1.48656,4.46142,4.70256622,4.63344,1.35142,4.8265,-6.12,3.11,6.864874362
26/09/2019 02:00,-1.0208,0.7456,1.264101262,5.0592,1.4756,5.27,-6.08,-0.73,6.123667202,-0.9208,4.5856,4.677135876,5.0592,1.4756,5.27,-5.98,3.11,6.740363492
26/09/2019 02:30,-0.68104,0.78928,1.042486643,5.20896,1.51928,5.426,-5.89,-0.73,5.93506529,-0.58104,4.56928,4.606075032,5.20896,1.51928,5.426,-5.79,3.05,6.544203542
26/09/2019 03:00,-0.6292,0.8044,1.021250214,5.2608,1.5344,5.48,-5.89,-0.73,5.93506529,-0.5292,4.5844,4.614843009,5.2608,1.5344,5.48,-5.79,3.05,6.544203542
26/09/2019 03:30,-0.03856,0.89792,0.898747573,5.58144,1.62792,5.814,-5.62,-0.73,5.667212719,0.06144,4.67792,4.67832346,5.58144,1.62792,5.814,-5.52,3.05,6.306575933
26/09/2019 04:00,0.2392,0.9381,0.968115825,5.7192,1.6681,5.9575,-5.48,-0.73,5.528408451,0.3492,4.7181,4.731004994,5.7192,1.6681,5.9575,-5.37,3.05,6.175710485
26/09/2019 04:30,0.31656,0.94608,0.997636006,5.74656,1.67608,5.986,-5.43,-0.73,5.478850244,0.37656,4.72608,4.741057857,5.74656,1.67608,5.986,-5.37,3.05,6.175710485
26/09/2019 05:00,-0.34472,0.81154,0.881719371,5.28528,1.54154,5.5055,-5.63,-0.73,5.677129556,-0.23472,4.72154,4.72737067,5.28528,1.54154,5.5055,-5.52,3.18,6.370463091
26/09/2019 05:30,-0.60776,0.51232,0.794886155,5.32224,1.55232,5.544,-5.93,-1.04,6.020506623,-0.33776,4.83232,4.84410966,5.32224,1.55232,5.544,-5.66,3.28,6.541712314
26/09/2019 06:00,-0.95056,0.88192,1.296667729,5.38944,1.57192,5.614,-6.34,-0.69,6.377436789,-0.64056,4.23192,4.280124297,5.38944,1.57192,5.614,-6.03,2.66,6.590637298
26/09/2019 06:30,-2.65464,0.81948,2.778247829,5.17536,1.50948,5.391,-7.83,-0.69,7.860343504,-2.33464,3.60948,4.298707922,5.17536,1.50948,5.391,-7.51,2.1,7.798083098
26/09/2019 07:00,-3.1384,0.6888,3.213098193,5.7216,1.6688,5.96,-8.86,-0.98,8.914033879,-2.8284,3.4888,4.491277324,5.7216,1.6688,5.96,-8.55,1.82,8.741561645
26/09/2019 07:30,-4.8716,0.6062,4.909171519,5.4384,1.5862,5.665,-10.31,-0.98,10.35647141,-4.6916,2.5762,5.352374893,5.4384,1.5862,5.665,-10.13,0.99,10.17826115
26/09/2019 08:00,-5.00272,0.42004,5.020322798,5.65728,1.65004,5.893,-10.66,-1.23,10.73072691,-4.88272,2.59004,5.527138663,5.65728,1.65004,5.893,-10.54,0.94,10.58183349
26/09/2019 08:30,-3.37808,0.49556,3.414235522,6.60192,1.92556,6.877,-9.98,-1.43,10.08192938,-3.30808,2.79556,4.33111406,6.60192,1.92556,6.877,-9.91,0.87,9.948115399
26/09/2019 09:00,2.00784,1.08562,2.282540744,9.44784,2.75562,9.8415,-7.44,-1.67,7.62512295,2.11784,3.55562,4.138560118,9.44784,2.75562,9.8415,-7.33,0.8,7.373526972
26/09/2019 09:30,16.28944,2.35692,16.45906824,16.54944,4.82692,17.239,-0.26,-2.47,2.483646513,16.30944,5.56692,17.2333523,16.54944,4.82692,17.239,-0.24,0.74,0.777946014
26/09/2019 10:00,38.65336,4.80598,38.95099078,27.72336,8.08598,28.8785,10.93,-3.28,11.4115424,38.69336,7.36598,39.38824405,27.72336,8.08598,28.8785,10.97,-0.72,10.99360269
26/09/2019 10:30,45.15992,5.24456,45.46343348,30.76992,8.97456,32.052,14.39,-3.73,14.86556423,45.10992,7.93456,45.80242488,30.76992,8.97456,32.052,14.34,-1.04,14.37766323
26/09/2019 11:00,33.50416,4.47538,33.80174202,25.18416,7.34538,26.2335,8.32,-2.87,8.801096523,33.28416,6.30538,33.87614388,25.18416,7.34538,26.2335,8.1,-1.04,8.166492515
26/09/2019 11:30,37.4176,4.6193,37.7016541,27.1176,7.9093,28.2475,10.3,-3.29,10.81268237,37.5476,6.8693,38.17079444,27.1176,7.9093,28.2475,10.43,-1.04,10.48172219
26/09/2019 12:00,45.02888,5.53384,45.36764727,30.69888,8.95384,31.978,14.33,-3.42,14.73245736,44.81888,7.73384,45.48125202,30.69888,8.95384,31.978,14.12,-1.22,14.17260738
26/09/2019 12:30,35.69616,4.60138,35.99150645,25.85616,7.54138,26.9335,9.84,-2.94,10.26981986,35.26616,6.47138,35.85499687,25.85616,7.54138,26.9335,9.41,-1.07,9.470638838
26/09/2019 13:00,27.75768,3.94974,28.03728313,20.70768,6.03974,21.5705,7.05,-2.09,7.353271381,26.97768,4.96974,27.43161559,20.70768,6.03974,21.5705,6.27,-1.07,6.360644621
26/09/2019 13:30,48.15904,6.30722,48.57030119,32.21904,9.39722,33.5615,15.94,-3.09,16.2367392,47.78904,7.57722,48.38601665,32.21904,9.39722,33.5615,15.57,-1.82,15.67601033
26/09/2019 14:00,35.29624,5.01682,35.65098934,26.04624,7.59682,27.1315,9.25,-2.58,9.603067218,35.21624,6.25682,35.76774184,26.04624,7.59682,27.1315,9.17,-1.34,9.267389061
26/09/2019 14:30,16.38896,2.93428,16.64956483,16.36896,4.77428,17.051,0.02,-1.84,1.840108692,16.09896,3.85428,16.55391154,16.36896,4.77428,17.051,-0.27,-0.92,0.958801335
26/09/2019 15:00,22.96472,3.49346,23.22891791,19.31472,5.63346,20.1195,3.65,-2.14,4.231087331,22.90472,4.45346,23.33365604,19.31472,5.63346,20.1195,3.59,-1.18,3.778954882
26/09/2019 15:30,44.27752,5.94886,44.67535912,29.44752,8.58886,30.6745,14.83,-2.64,15.0631504,44.01752,7.25886,44.61202882,29.44752,8.58886,30.6745,14.57,-1.33,14.63057757
26/09/2019 16:00,26.9796,4.8728,27.41610833,21.1296,6.1628,22.01,5.85,-1.29,5.990542546,26.9296,5.1628,27.42002662,21.1296,6.1628,22.01,5.8,-1,5.885575588
26/09/2019 16:30,21.01296,4.78628,21.55117083,18.43296,5.37628,19.201,2.58,-0.59,2.646601594,20.77296,4.49628,21.25399729,18.43296,5.37628,19.201,2.34,-0.88,2.5
26/09/2019 17:00,5.5132,4.4751,7.100837574,11.0232,3.2151,11.4825,-5.51,1.26,5.652229649,5.0132,1.7351,5.304973728,11.0232,3.2151,11.4825,-6.01,-1.48,6.189547641
26/09/2019 17:30,16.33168,5.99424,17.39697344,16.23168,4.73424,16.908,0.1,1.26,1.263962025,15.81168,3.25424,16.14308838,16.23168,4.73424,16.908,-0.42,-1.48,1.538440769
26/09/2019 18:00,2.06728,4.55754,5.004479738,9.07728,2.64754,9.4555,-7.01,1.91,7.265548844,1.49728,2.01754,2.512432099,9.07728,2.64754,9.4555,-7.58,-0.63,7.606135681
26/09/2019 18:30,-3.68016,1.84912,4.118594712,6.33984,1.84912,6.604,-10.02,0,10.02,-3.76016,3.07912,4.860018848,6.33984,1.84912,6.604,-10.1,1.23,10.17462039
26/09/2019 19:00,-7.7648,0.6036,7.788225215,4.4352,1.2936,4.62,-12.2,-0.69,12.21949672,-7.7748,2.4536,8.152770572,4.4352,1.2936,4.62,-12.21,1.16,12.2649786
26/09/2019 19:30,-8.2208,0.6631,8.247499879,4.6392,1.3531,4.8325,-12.86,-0.69,12.87849758,-8.2108,2.5131,8.586786841,4.6392,1.3531,4.8325,-12.85,1.16,12.90225174
26/09/2019 20:00,-7.52768,0.66026,7.55658054,4.97232,1.45026,5.1795,-12.5,-0.79,12.52493912,-7.55768,2.61026,7.995747886,4.97232,1.45026,5.1795,-12.53,1.16,12.58358057
26/09/2019 20:30,-7.20752,1.42114,7.346290455,4.87248,1.42114,5.0755,-12.08,0,12.08,-7.17752,2.77114,7.693894349,4.87248,1.42114,5.0755,-12.05,1.35,12.12538659
26/09/2019 21:00,-6.57008,1.39706,6.716973117,4.78992,1.39706,4.9895,-11.36,0,11.36,-6.62008,2.81706,7.194531691,4.78992,1.39706,4.9895,-11.41,1.42,11.49802157
26/09/2019 21:30,-6.14896,1.40322,6.307038564,4.81104,1.40322,5.0115,-10.96,0,10.96,-5.87896,3.10322,6.647717281,4.81104,1.40322,5.0115,-10.69,1.7,10.82432908
26/09/2019 22:00,-5.0736,2.0977,5.490151387,4.8264,1.4077,5.0275,-9.9,0.69,9.924016324,-5.0736,3.1777,5.986584523,4.8264,1.4077,5.0275,-9.9,1.77,10.05698265
26/09/2019 22:30,-4.32944,0.73058,4.39064891,4.87056,1.42058,5.0735,-9.2,-0.69,9.225838715,-4.03944,3.92058,5.629211583,4.87056,1.42058,5.0735,-8.91,2.5,9.254085584
26/09/2019 23:00,-3.06224,3.55518,4.692186979,5.05776,1.47518,5.2685,-8.12,2.08,8.382171556,-3.00224,3.60518,4.691563476,5.05776,1.47518,5.2685,-8.06,2.13,8.336695988
26/09/2019 23:30,-2.42528,2.68096,3.615180438,4.73472,1.38096,4.932,-7.16,1.3,7.277059846,-2.61528,3.03096,4.003299639,4.73472,1.38096,4.932,-7.35,1.65,7.532927718
27/09/2019 00:00,-2.15016,2.33912,3.177211104,4.65984,1.35912,4.854,-6.81,0.98,6.880152615,-2.01016,3.51912,4.052770509,4.65984,1.35912,4.854,-6.67,2.16,7.011027029
27/09/2019 00:30,-1.52432,2.32874,2.783268124,4.79568,1.39874,4.9955,-6.32,0.93,6.388059173,-1.46432,3.46874,3.765154744,4.79568,1.39874,4.9955,-6.26,2.07,6.59336788
27/09/2019 01:00,-1.44936,2.36102,2.770389837,4.70064,1.37102,4.8965,-6.15,0.99,6.2291733,-1.49936,3.44102,3.753491581,4.70064,1.37102,4.8965,-6.2,2.07,6.536428689
27/09/2019 01:30,-1.71224,2.34268,2.901709048,4.63776,1.35268,4.831,-6.35,0.99,6.426709889,-1.69224,3.42268,3.818169011,4.63776,1.35268,4.831,-6.33,2.07,6.659864863
27/09/2019 02:00,-1.79488,2.30816,2.923900956,4.72512,1.37816,4.922,-6.52,0.93,6.585992712,-1.76488,3.44816,3.873578294,4.72512,1.37816,4.922,-6.49,2.07,6.812121549
27/09/2019 02:30,-1.80496,2.54522,3.120260478,4.71504,1.37522,4.9115,-6.52,1.17,6.624145228,-1.55496,3.44522,3.779873206,4.71504,1.37522,4.9115,-6.27,2.07,6.602863015
27/09/2019 03:00,-1.75912,2.51484,3.069026458,4.61088,1.34484,4.803,-6.37,1.17,6.476557728,-1.42912,3.41484,3.701826063,4.61088,1.34484,4.803,-6.04,2.07,6.384864916
27/09/2019 03:30,-1.95304,2.39328,3.089037779,4.53696,1.32328,4.726,-6.49,1.07,6.577613549,-1.62304,3.22328,3.608849235,4.53696,1.32328,4.726,-6.16,1.9,6.446363316
27/09/2019 04:00,-1.50312,2.53284,2.945275573,4.70688,1.37284,4.903,-6.21,1.16,6.317412445,-1.17312,3.36284,3.561587202,4.70688,1.37284,4.903,-5.88,1.99,6.20761629
27/09/2019 04:30,-1.46872,2.51954,2.916371075,4.66128,1.35954,4.8555,-6.13,1.16,6.238789947,-1.14872,3.41954,3.607327466,4.66128,1.35954,4.8555,-5.81,2.06,6.16438967
27/09/2019 05:00,-1.59512,2.57184,3.026345783,4.63488,1.35184,4.828,-6.23,1.22,6.348330489,-1.27512,3.41184,3.64233211,4.63488,1.35184,4.828,-5.91,2.06,6.258729903
27/09/2019 05:30,-1.55232,3.07224,3.442144099,4.80768,1.40224,5.008,-6.36,1.67,6.575598832,-1.39232,2.95224,3.264088847,4.80768,1.40224,5.008,-6.2,1.55,6.39081372
27/09/2019 06:00,-2.24352,3.12814,3.849498909,4.65648,1.35814,4.8505,-6.9,1.77,7.123405085,-2.18352,2.54814,3.355708129,4.65648,1.35814,4.8505,-6.84,1.19,6.942744414
27/09/2019 06:30,-3.91752,2.78364,4.805789696,4.33248,1.26364,4.513,-8.25,1.52,8.388855703,-3.95752,2.00364,4.435824365,4.33248,1.26364,4.513,-8.29,0.74,8.322962213
27/09/2019 07:00,-5.11464,0.46698,5.135914003,4.51536,1.31698,4.7035,-9.63,-0.85,9.667440199,-4.83464,3.21698,5.8071253,4.51536,1.31698,4.7035,-9.35,1.9,9.541095325
27/09/2019 07:30,-5.49952,1.61514,5.731788329,4.92048,1.43514,5.1255,-10.42,0.18,10.42155459,-5.41952,2.91514,6.153798685,4.92048,1.43514,5.1255,-10.34,1.48,10.44538175
