Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2019 08:00,-2.37456,1.16242,2.643814564,6.86544,2.00242,7.1515,-9.24,-0.84,9.278103254,-2.49456,2.86242,3.796877381,6.86544,2.00242,7.1515,-9.36,0.86,9.399425514
27/09/2019 08:30,3.27896,1.74678,3.715214536,9.82896,2.86678,10.2385,-6.55,-1.12,6.645065839,3.19896,3.60678,4.821017222,9.82896,2.86678,10.2385,-6.63,0.74,6.671169313
27/09/2019 09:00,6.48136,1.96748,6.77340424,11.27136,3.28748,11.741,-4.79,-1.32,4.968551097,6.44136,3.47748,7.320108319,11.27136,3.28748,11.741,-4.83,0.19,4.833735615
27/09/2019 09:30,2.6656,1.4583,3.038430886,9.5256,2.7783,9.9225,-6.86,-1.32,6.985842827,2.4656,2.7783,3.714583994,9.5256,2.7783,9.9225,-7.06,0,7.06
27/09/2019 10:00,12.21672,2.56446,12.48297651,14.58672,4.25446,15.1945,-2.37,-1.69,2.910841803,12.18672,3.52446,12.68613269,14.58672,4.25446,15.1945,-2.4,-0.73,2.508565327
27/09/2019 10:30,22.51072,3.84646,22.83698249,19.77072,5.76646,20.5945,2.74,-1.92,3.345743565,22.31072,4.92646,22.84815605,19.77072,5.76646,20.5945,2.54,-0.84,2.675294376
27/09/2019 11:00,30.77704,4.58372,31.11650173,23.80704,6.94372,24.799,6.97,-2.36,7.358702331,30.71704,6.01372,31.3001817,23.80704,6.94372,24.799,6.91,-0.93,6.972302346
27/09/2019 11:30,28.96744,4.23092,29.27478888,22.59744,6.59092,23.539,6.37,-2.36,6.793121521,29.00744,5.81092,29.58375173,22.59744,6.59092,23.539,6.41,-0.78,6.45728271
27/09/2019 12:00,9.55192,2.25306,9.814043766,13.38192,3.90306,13.9395,-3.83,-1.65,4.170299749,9.60192,4.59306,10.64392164,13.38192,3.90306,13.9395,-3.78,0.69,3.842460149
27/09/2019 12:30,13.36984,2.71662,13.64304386,15.27984,4.45662,15.9165,-1.91,-1.74,2.583737603,13.40984,3.72662,13.91802807,15.27984,4.45662,15.9165,-1.87,-0.73,2.007436176
27/09/2019 13:00,29.13032,4.45426,29.46889844,23.02032,6.71426,23.9795,6.11,-2.26,6.514575965,29.05032,5.74426,29.61279479,23.02032,6.71426,23.9795,6.03,-0.97,6.107519955
27/09/2019 13:30,41.7508,5.5894,42.1232797,29.1408,8.4994,30.355,12.61,-2.91,12.94141414,41.7008,7.7094,42.40744709,29.1408,8.4994,30.355,12.56,-0.79,12.58482022
27/09/2019 14:00,33.75416,2.93038,33.88112224,25.06416,7.31038,26.1085,8.69,-4.38,9.731418191,34.13416,9.05038,35.31359876,25.06416,7.31038,26.1085,9.07,1.74,9.235393874
27/09/2019 14:30,24.55072,2.06396,24.637325,20.31072,5.92396,21.157,4.24,-3.86,5.733864316,24.68072,7.66396,25.84326262,20.31072,5.92396,21.157,4.37,1.74,4.703668781
27/09/2019 15:00,18.415,0.2705,18.4169866,14.172,4.1335,14.7625,4.243,-3.863,5.7381023,18.545,5.8765,19.45379853,14.172,4.1335,14.7625,4.373,1.743,4.707566038
27/09/2019 15:30,0.32584,-0.26288,0.418661677,8.59584,2.50712,8.954,-8.27,-2.77,8.721570959,0.58584,4.60712,4.644218255,8.59584,2.50712,8.954,-8.01,2.1,8.280706492
27/09/2019 16:00,4.44832,0.43826,4.469857117,10.58832,3.08826,11.0295,-6.14,-2.65,6.687458411,4.68832,5.33826,7.104742377,10.58832,3.08826,11.0295,-5.9,2.25,6.314467515
27/09/2019 16:30,19.26088,2.46484,19.41795392,18.05088,5.26484,18.803,1.21,-2.8,3.050262284,19.34088,7.32484,20.6814632,18.05088,5.26484,18.803,1.29,2.06,2.430576063
27/09/2019 17:00,22.9468,2.9624,23.13723069,19.7568,5.7624,20.58,3.19,-2.8,4.244537666,23.4868,8.0724,24.83532597,19.7568,5.7624,20.58,3.73,2.31,4.387368232
27/09/2019 17:30,10.82848,1.53914,10.93731828,13.84848,4.03914,14.4255,-3.02,-2.5,3.920510171,11.24848,7.17914,13.34422547,13.84848,4.03914,14.4255,-2.6,3.14,4.076714363
27/09/2019 18:00,4.39008,0.92044,4.485533658,10.39008,3.03044,10.823,-6,-2.11,6.360196538,4.44008,6.24044,7.658812036,10.39008,3.03044,10.823,-5.95,3.21,6.760665648
27/09/2019 18:30,-1.18808,0.23306,1.210723358,7.62192,2.22306,7.9395,-8.81,-1.99,9.031954384,-0.66808,5.87306,5.910936021,7.62192,2.22306,7.9395,-8.29,3.65,9.057957827
27/09/2019 19:00,-4.73856,-0.33958,4.750712099,6.00144,1.75042,6.2515,-10.74,-2.09,10.94146699,-3.97856,5.50042,6.788487302,6.00144,1.75042,6.2515,-9.98,3.75,10.66128041
27/09/2019 19:30,-5.23384,-0.30612,5.242784623,6.11616,1.78388,6.371,-11.35,-2.09,11.54082319,-4.49384,5.28388,6.936424569,6.11616,1.78388,6.371,-10.61,3.5,11.17238112
27/09/2019 20:00,-5.58856,0.02792,5.588629743,5.58144,1.62792,5.814,-11.17,-1.6,11.28401081,-5.48856,3.26792,6.387768938,5.58144,1.62792,5.814,-11.07,1.64,11.19082213
27/09/2019 20:30,-4.87944,2.36808,5.423719904,5.65056,1.64808,5.886,-10.53,0.72,10.55458668,-5.13944,3.18808,6.047949868,5.65056,1.64808,5.886,-10.79,1.54,10.89934402
27/09/2019 21:00,-4.96296,2.27372,5.459008573,5.32704,1.55372,5.549,-10.29,0.72,10.31515875,-4.90296,3.31372,5.917749319,5.32704,1.55372,5.549,-10.23,1.76,10.38029383
27/09/2019 21:30,-4.65104,2.25678,5.169644964,5.26896,1.53678,5.4885,-9.92,0.72,9.946094711,-4.65104,3.21678,5.655072648,5.26896,1.53678,5.4885,-9.92,1.68,10.06125241
27/09/2019 22:00,-4.03336,0.86652,4.125390866,5.33664,1.55652,5.559,-9.37,-0.69,9.395371201,-3.63336,3.92652,5.349660195,5.33664,1.55652,5.559,-8.97,2.37,9.277812242
27/09/2019 22:30,-2.70536,2.39802,3.615172562,5.68464,1.65802,5.9215,-8.39,0.74,8.422570866,-2.18536,4.08802,4.635483346,5.68464,1.65802,5.9215,-7.87,2.43,8.236613382
27/09/2019 23:00,-1.7428,2.3871,2.955604549,5.6472,1.6471,5.8825,-7.39,0.74,7.426957654,-1.5328,3.8671,4.159800266,5.6472,1.6471,5.8825,-7.18,2.22,7.515370916
27/09/2019 23:30,-0.88384,2.19888,2.369862106,5.75616,1.67888,5.996,-6.64,0.52,6.660330322,-0.53384,4.13888,4.173165801,5.75616,1.67888,5.996,-6.29,2.46,6.753939591
28/09/2019 00:00,0.52248,1.61864,1.70087648,6.13248,1.78864,6.388,-5.61,-0.17,5.612575167,0.59248,5.32864,5.36147711,6.13248,1.78864,6.388,-5.54,3.54,6.574435337
28/09/2019 00:30,0.91384,2.95112,3.089370939,6.00384,1.75112,6.254,-5.09,1.2,5.229541089,1.00384,4.05112,4.173639659,6.00384,1.75112,6.254,-5,2.3,5.503635162
28/09/2019 01:00,1.77368,3.00774,3.491767554,6.40368,1.86774,6.6705,-4.63,1.14,4.768280613,1.82368,4.16774,4.54927087,6.40368,1.86774,6.6705,-4.58,2.3,5.125075609
28/09/2019 01:30,1.20512,2.93816,3.175704394,6.16512,1.79816,6.422,-4.96,1.14,5.089322155,1.29512,4.09816,4.297935691,6.16512,1.79816,6.422,-4.87,2.3,5.385805418
28/09/2019 02:00,0.48456,2.78758,2.829381673,5.85456,1.70758,6.0985,-5.37,1.08,5.477526814,0.56456,4.00758,4.047150288,5.85456,1.70758,6.0985,-5.29,2.3,5.768370654
28/09/2019 02:30,0.37216,2.82438,2.848793683,5.67216,1.65438,5.9085,-5.3,1.17,5.427605365,0.38216,3.95438,3.972803475,5.67216,1.65438,5.9085,-5.29,2.3,5.768370654
28/09/2019 03:00,0.85256,5.15158,5.221650606,5.90256,1.72158,6.1485,-5.05,3.43,6.104703105,0.77256,2.75158,2.85797856,5.90256,1.72158,6.1485,-5.13,1.03,5.232379956
28/09/2019 03:30,1.04816,5.16488,5.270163641,5.94816,1.73488,6.196,-4.9,3.43,5.981212252,0.93816,1.73488,1.972296327,5.94816,1.73488,6.196,-5.01,0,5.01
28/09/2019 04:00,0.90728,5.09754,5.177651113,5.71728,1.66754,5.9555,-4.81,3.43,5.907706831,0.78728,1.66754,1.844044319,5.71728,1.66754,5.9555,-4.93,0,4.93
28/09/2019 04:30,2.18168,5.56924,5.981317731,6.51168,1.89924,6.783,-4.33,3.67,5.676072586,2.02168,1.89924,2.773860595,6.51168,1.89924,6.783,-4.49,0,4.49
28/09/2019 05:00,2.84336,5.70098,6.370703968,6.96336,2.03098,7.2535,-4.12,3.67,5.517544744,2.66336,1.34098,2.981897693,6.96336,2.03098,7.2535,-4.3,-0.69,4.355008611
28/09/2019 05:30,2.79112,5.90616,6.532463303,6.98112,2.03616,7.272,-4.19,3.87,5.703770683,2.51112,1.34616,2.849187674,6.98112,2.03616,7.272,-4.47,-0.69,4.522941521
28/09/2019 06:00,2.60112,5.34616,5.945355498,6.98112,2.03616,7.272,-4.38,3.31,5.49003643,2.27112,1.82616,2.914248857,6.98112,2.03616,7.272,-4.71,-0.21,4.714679204
28/09/2019 06:30,0.92072,3.73896,3.850655425,6.51072,1.89896,6.782,-5.59,1.84,5.885040357,0.85072,2.74896,2.877586767,6.51072,1.89896,6.782,-5.66,0.85,5.723469228
28/09/2019 07:00,-0.21768,3.78276,3.789018052,6.35232,1.85276,6.617,-6.57,1.93,6.847612723,-0.10768,3.62276,3.624359943,6.35232,1.85276,6.617,-6.46,1.77,6.698096745
28/09/2019 07:30,0.0172,1.9971,1.997174066,6.8472,1.9971,7.1325,-6.83,0,6.83,0.2372,3.7671,3.774560405,6.8472,1.9971,7.1325,-6.61,1.77,6.842879511
28/09/2019 08:00,2.31968,0.07074,2.320758378,8.53968,2.49074,8.8955,-6.22,-2.42,6.674189089,2.83968,4.68074,5.474770265,8.53968,2.49074,8.8955,-5.7,2.19,6.106234519
28/09/2019 08:30,5.86312,-0.40284,5.87694276,10.89312,3.17716,11.347,-5.03,-3.58,6.173920958,6.79312,7.44716,10.08001346,10.89312,3.17716,11.347,-4.1,4.27,5.919704385
28/09/2019 09:00,17.7484,0.8462,17.76856092,16.9584,4.9462,17.665,0.79,-4.1,4.175416147,18.9584,8.7662,20.88701015,16.9584,4.9462,17.665,2,3.82,4.311890537
28/09/2019 09:30,11.11488,0.05184,11.11500089,14.23488,4.15184,14.828,-3.12,-4.1,5.152125775,12.13488,7.92184,14.4917515,14.23488,4.15184,14.828,-2.1,3.77,4.315425819
28/09/2019 10:00,18.28216,0.77438,18.29855291,17.19216,5.01438,17.9085,1.09,-4.24,4.377864776,19.43216,8.60438,21.25192221,17.19216,5.01438,17.9085,2.24,3.59,4.231512732
28/09/2019 10:30,10.94296,0.06378,10.94314587,13.69296,3.99378,14.2635,-2.75,-3.93,4.796602965,11.71296,7.92378,14.14141865,13.69296,3.99378,14.2635,-1.98,3.93,4.400602232
28/09/2019 11:00,11.37784,0.10562,11.37833022,14.00784,4.08562,14.5915,-2.63,-3.98,4.770461194,12.26784,8.01562,14.65435301,14.00784,4.08562,14.5915,-1.74,3.93,4.297964635
28/09/2019 11:30,21.66064,1.24102,21.69616224,18.62064,5.43102,19.3965,3.04,-4.19,5.176649496,22.51064,9.06102,24.26584012,18.62064,5.43102,19.3965,3.89,3.63,5.320620265
28/09/2019 12:00,20.86296,1.83378,20.94339631,18.25296,5.32378,19.0135,2.61,-3.49,4.35800413,21.49296,8.68378,23.18092674,18.25296,5.32378,19.0135,3.24,3.36,4.667676081
28/09/2019 12:30,19.40176,3.76468,19.76363091,17.50176,5.10468,18.231,1.9,-1.34,2.324994624,19.45176,6.25468,20.43262071,17.50176,5.10468,18.231,1.95,1.15,2.263846285
28/09/2019 13:00,23.6416,5.0013,24.16481434,21.7416,6.3413,22.6475,1.9,-1.34,2.324994624,23.6916,7.4913,24.84776622,21.7416,6.3413,22.6475,1.95,1.15,2.263846285
28/09/2019 13:30,39.92824,6.37782,40.43440289,27.31824,7.96782,28.4565,12.61,-1.59,12.70984658,39.78824,7.96782,40.57819855,27.31824,7.96782,28.4565,12.47,0,12.47
28/09/2019 14:00,29.71896,5.20678,30.17162809,21.82896,6.36678,22.7385,7.89,-1.16,7.974816612,29.60896,7.27678,30.4900318,21.82896,6.36678,22.7385,7.78,0.91,7.833039002
28/09/2019 14:30,42.91472,5.85596,43.31241693,28.37472,8.27596,29.557,14.54,-2.42,14.74001357,42.99472,10.20596,44.18945086,28.37472,8.27596,29.557,14.62,1.93,14.74684034
28/09/2019 15:00,23.36032,2.01426,23.44699968,18.70032,5.45426,19.4795,4.66,-3.44,5.792167125,23.81032,9.60426,25.67436754,18.70032,5.45426,19.4795,5.11,4.15,6.582902096
28/09/2019 15:30,10.20528,0.60654,10.22328864,12.36528,3.60654,12.8805,-2.16,-3,3.696701232,10.55528,7.84654,13.15226695,12.36528,3.60654,12.8805,-1.81,4.24,4.610173533
28/09/2019 16:00,16.96304,1.12672,17.00041835,15.14304,4.41672,15.774,1.82,-3.29,3.759853721,17.44304,8.96672,19.6127946,15.14304,4.41672,15.774,2.3,4.55,5.098284025
28/09/2019 16:30,11.38008,0.76044,11.40545877,13.03008,3.80044,13.573,-1.65,-3.04,3.458916015,11.72008,8.27044,14.34435265,13.03008,3.80044,13.573,-1.31,4.47,4.658003864
28/09/2019 17:00,1.96912,-0.35984,2.001728853,8.70912,2.54016,9.072,-6.74,-2.9,7.337410988,2.74912,7.14016,7.65111401,8.70912,2.54016,9.072,-5.96,4.6,7.52871835
28/09/2019 17:30,0.17416,-0.37962,0.4176638,8.02416,2.34038,8.3585,-7.85,-2.72,8.3078818,0.53416,6.94038,6.960905218,8.02416,2.34038,8.3585,-7.49,4.6,8.789772466
28/09/2019 18:00,-2.08624,-0.56682,2.161870082,6.83376,1.99318,7.1185,-8.92,-2.56,9.280086206,-2.02624,5.02318,5.4164551,6.83376,1.99318,7.1185,-8.86,3.03,9.363786627
28/09/2019 18:30,-3.90792,1.68644,4.256279902,5.78208,1.68644,6.023,-9.69,0,9.69,-4.36792,3.46644,5.576282938,5.78208,1.68644,6.023,-10.15,1.78,10.30489689
28/09/2019 19:00,-5.17264,1.46298,5.375547884,5.42736,1.58298,5.6535,-10.6,-0.12,10.60067922,-5.24264,4.25298,6.750786106,5.42736,1.58298,5.6535,-10.67,2.67,10.99899086
28/09/2019 19:30,-5.04712,3.04334,5.893669371,5.46288,1.59334,5.6905,-10.51,1.45,10.6095523,-5.58712,2.39334,6.078156484,5.46288,1.59334,5.6905,-11.05,0.8,11.07892143
28/09/2019 20:00,-6.09792,2.82144,6.719014213,4.70208,1.37144,4.898,-10.8,1.45,10.89690323,-5.91792,2.28144,6.342455802,4.70208,1.37144,4.898,-10.62,0.91,10.65891646
28/09/2019 20:30,-5.18312,3.04534,6.011557922,4.88688,1.42534,5.0905,-10.07,1.62,10.19947548,-5.06312,2.20534,5.522563594,4.88688,1.42534,5.0905,-9.95,0.78,9.980526038
28/09/2019 21:00,-4.36352,3.10064,5.352968821,5.07648,1.48064,5.288,-9.44,1.62,9.577995615,-4.14352,2.38064,4.778724181,5.07648,1.48064,5.288,-9.22,0.9,9.263822105
28/09/2019 21:30,-3.96752,3.11114,5.041865434,5.11248,1.49114,5.3255,-9.08,1.62,9.223383327,-3.88752,2.28114,4.50737301,5.11248,1.49114,5.3255,-9,0.79,9.034605691
28/09/2019 22:00,-2.41936,3.38852,4.16357666,5.72064,1.66852,5.959,-8.14,1.72,8.319735573,-2.27936,2.71852,3.547651759,5.72064,1.66852,5.959,-8,1.05,8.068612024
28/09/2019 22:30,-1.45264,3.62548,3.905671287,5.84736,1.70548,6.091,-7.3,1.92,7.548271325,-1.34264,2.92548,3.218868652,5.84736,1.70548,6.091,-7.19,1.22,7.292770393
28/09/2019 23:00,-3.342,3.1765,4.610760919,4.308,1.2565,4.4875,-7.65,1.92,7.887261882,-3.082,2.4765,3.953704118,4.308,1.2565,4.4875,-7.39,1.22,7.490026702
28/09/2019 23:30,-2.73448,2.94536,4.019020577,4.23552,1.23536,4.412,-6.97,1.71,7.176698405,-2.59448,2.68536,3.733963685,4.23552,1.23536,4.412,-6.83,1.45,6.982220277
29/09/2019 00:00,-2.14936,2.63852,3.403165615,4.28064,1.24852,4.459,-6.43,1.39,6.578525671,-1.99936,3.75852,4.257218928,4.28064,1.24852,4.459,-6.28,2.51,6.763024471
29/09/2019 00:30,-0.82352,3.64814,3.739934578,4.89648,1.42814,5.1005,-5.72,2.22,6.135698819,-0.79352,2.45814,2.583045925,4.89648,1.42814,5.1005,-5.69,1.03,5.782473519
29/09/2019 01:00,-0.2328,3.6221,3.629573563,5.0472,1.4721,5.2575,-5.28,2.15,5.70095606,-0.6428,2.4421,2.525281024,5.0472,1.4721,5.2575,-5.69,0.97,5.77208801
29/09/2019 01:30,0.72368,3.75524,3.824335262,5.74368,1.67524,5.983,-5.02,2.08,5.433856825,0.25368,2.55524,2.567801589,5.74368,1.67524,5.983,-5.49,0.88,5.560080935
29/09/2019 02:00,0.05352,3.67936,3.679749231,5.48352,1.59936,5.712,-5.43,2.08,5.81474849,-0.19648,2.47936,2.487132968,5.48352,1.59936,5.712,-5.68,0.88,5.747764783
29/09/2019 02:30,0.148,3.669,3.671983796,5.448,1.589,5.675,-5.3,2.08,5.693540199,-0.162,2.549,2.554142713,5.448,1.589,5.675,-5.61,0.96,5.691546363
29/09/2019 03:00,-0.62688,3.50716,3.5627447,4.89312,1.42716,5.097,-5.52,2.08,5.89888125,-0.86688,2.38716,2.539687737,4.89312,1.42716,5.097,-5.76,0.96,5.839452029
29/09/2019 03:30,-0.64664,3.54098,3.599539227,4.80336,1.40098,5.0035,-5.45,2.14,5.855091801,-0.86664,2.36098,2.515013211,4.80336,1.40098,5.0035,-5.67,0.96,5.75069561
29/09/2019 04:00,1.36712,3.90666,4.138962364,6.05712,1.76666,6.3095,-4.69,2.14,5.155162461,1.10712,2.72666,2.942853963,6.05712,1.76666,6.3095,-4.95,0.96,5.042231649
29/09/2019 04:30,2.5444,4.1217,4.843798329,6.7944,1.9817,7.0775,-4.25,2.14,4.75837157,2.5344,2.9417,3.882883239,6.7944,1.9817,7.0775,-4.26,0.96,4.366829514
29/09/2019 05:00,2.56128,4.09454,4.829639019,6.70128,1.95454,6.9805,-4.14,2.14,4.66038625,2.38128,2.91454,3.763646882,6.70128,1.95454,6.9805,-4.32,0.96,4.42538134
29/09/2019 05:30,2.68704,4.06122,4.86967061,6.82704,1.99122,7.1115,-4.14,2.07,4.628660713,2.57704,2.86122,3.85067722,6.82704,1.99122,7.1115,-4.25,0.87,4.338133239
29/09/2019 06:00,2.10184,3.97512,4.496588751,6.53184,1.90512,6.804,-4.43,2.07,4.889764821,2.15184,2.77512,3.511652944,6.53184,1.90512,6.804,-4.38,0.87,4.465568273
29/09/2019 06:30,1.35944,3.83942,4.072986994,6.40944,1.86942,6.6765,-5.05,1.97,5.420645718,1.23944,2.63942,2.915947436,6.40944,1.86942,6.6765,-5.17,0.77,5.227025923
29/09/2019 07:00,-0.00704,3.57378,3.573786934,5.77296,1.68378,6.0135,-5.78,1.89,6.081159429,0.02296,2.37378,2.373891036,5.77296,1.68378,6.0135,-5.75,0.69,5.791252024
29/09/2019 07:30,-0.97112,3.30884,3.448404878,5.37888,1.56884,5.603,-6.35,1.74,6.584079283,-1.03112,2.25884,2.483055899,5.37888,1.56884,5.603,-6.41,0.69,6.447030324
29/09/2019 08:00,-1.80768,3.29526,3.758516389,5.33232,1.55526,5.5545,-7.14,1.74,7.34895911,-1.56768,1.55526,2.208269515,5.33232,1.55526,5.5545,-6.9,0,6.9
29/09/2019 08:30,-1.99664,3.19848,3.770523253,5.82336,1.69848,6.066,-7.82,1.5,7.962562402,-1.81664,1.69848,2.486969079,5.82336,1.69848,6.066,-7.64,0,7.64
29/09/2019 09:00,-0.75608,3.34406,3.428468208,6.73392,1.96406,7.0145,-7.49,1.38,7.61606854,-0.61608,2.67406,2.744112142,6.73392,1.96406,7.0145,-7.35,0.71,7.38421289
29/09/2019 09:30,5.66056,4.02058,6.943126317,10.15056,2.96058,10.5735,-4.49,1.06,4.613426059,5.88056,3.67058,6.932109596,10.15056,2.96058,10.5735,-4.27,0.71,4.328625648
29/09/2019 10:00,11.44136,4.87248,12.43566564,13.31136,3.88248,13.866,-1.87,0.99,2.115892247,12.15136,3.88248,12.75653561,13.31136,3.88248,13.866,-1.16,0,1.16
29/09/2019 10:30,8.11256,4.35658,9.208334217,11.54256,3.36658,12.0235,-3.43,0.99,3.570014006,8.41256,3.36658,9.061182409,11.54256,3.36658,12.0235,-3.13,0,3.13
29/09/2019 11:00,7.56032,4.36176,8.728309619,11.56032,3.37176,12.042,-4,0.99,4.12069169,7.96032,3.37176,8.644967322,11.56032,3.37176,12.042,-3.6,0,3.6
29/09/2019 11:30,9.33776,4.56518,10.39397086,12.25776,3.57518,12.7685,-2.92,0.99,3.08326126,9.25776,2.88518,9.696926516,12.25776,3.57518,12.7685,-3,-0.69,3.078327468
29/09/2019 12:00,6.18896,4.01428,7.376833318,10.84896,3.16428,11.301,-4.66,0.85,4.736887164,6.27896,3.86428,7.372787709,10.84896,3.16428,11.301,-4.57,0.7,4.623299687
29/09/2019 12:30,5.20304,3.91922,6.513978097,10.52304,3.06922,10.9615,-5.32,0.85,5.387476218,5.30304,2.31922,5.788006103,10.52304,3.06922,10.9615,-5.22,-0.75,5.273604081
29/09/2019 13:00,9.39816,4.77488,10.54157912,12.66816,3.69488,13.196,-3.27,1.08,3.443733439,9.51816,2.94488,9.963317118,12.66816,3.69488,13.196,-3.15,-0.75,3.238054972
29/09/2019 13:30,5.53328,4.43804,7.093192976,10.55328,3.07804,10.993,-5.02,1.36,5.20096145,5.56328,2.32804,6.030742458,10.55328,3.07804,10.993,-4.99,-0.75,5.046047959
29/09/2019 14:00,-2.2772,3.3479,4.04895965,6.4728,1.8879,6.7425,-8.75,1.46,8.870969507,-2.2172,1.1379,2.492146113,6.4728,1.8879,6.7425,-8.69,-0.75,8.722304741
29/09/2019 14:30,-3.81248,3.04886,4.88165454,5.92752,1.72886,6.1745,-9.74,1.32,9.82903861,-3.97248,0.97886,4.09130349,5.92752,1.72886,6.1745,-9.9,-0.75,9.928368446
29/09/2019 15:00,-3.93432,1.41374,4.180614147,6.11568,1.78374,6.3705,-10.05,-0.37,10.05680864,-3.71432,2.69374,4.588290341,6.11568,1.78374,6.3705,-9.83,0.91,9.872031199
29/09/2019 15:30,-0.85208,1.64856,1.855745241,8.01792,2.33856,8.352,-8.87,-0.69,8.896797177,-0.89208,3.24856,3.36882009,8.01792,2.33856,8.352,-8.91,0.91,8.956349703
29/09/2019 16:00,1.654,2.0045,2.598795154,9.444,2.7545,9.8375,-7.79,-0.75,7.8260207,1.514,3.7445,4.03899446,9.444,2.7545,9.8375,-7.93,0.99,7.991558046
29/09/2019 16:30,7.35832,2.95826,7.930710904,12.50832,3.64826,13.0295,-5.15,-0.69,5.196017706,6.77832,4.63826,8.213347542,12.50832,3.64826,13.0295,-5.73,0.99,5.814894668
29/09/2019 17:00,3.63392,2.44656,4.38075683,10.75392,3.13656,11.202,-7.12,-0.69,7.153355856,3.25392,4.29656,5.389658913,10.75392,3.13656,11.202,-7.5,1.16,7.589176503
29/09/2019 17:30,1.13256,1.48158,1.864878401,9.50256,2.77158,9.8985,-8.37,-1.29,8.468825184,0.87256,4.71158,4.791695634,9.50256,2.77158,9.8985,-8.63,1.94,8.845366018
29/09/2019 18:00,-0.08184,1.31988,1.322414837,8.94816,2.60988,9.321,-9.03,-1.29,9.121677477,0.39816,4.88988,4.906063371,8.94816,2.60988,9.321,-8.55,2.28,8.848779577
29/09/2019 18:30,-3.08248,1.03886,3.252831543,7.36752,2.14886,7.6745,-10.45,-1.11,10.5087868,-2.72248,4.56886,5.318494058,7.36752,2.14886,7.6745,-10.09,2.42,10.37615054
29/09/2019 19:00,-4.86144,1.92208,5.227618043,6.41856,1.87208,6.686,-11.28,0.05,11.28011082,-4.31144,3.97208,5.862246532,6.41856,1.87208,6.686,-10.73,2.1,10.93356758
29/09/2019 19:30,-4.54776,2.90982,5.398997449,6.58224,1.91982,6.8565,-11.13,0.99,11.1739429,-4.59776,2.61982,5.291772279,6.58224,1.91982,6.8565,-11.18,0.7,11.2018927
29/09/2019 20:00,-4.47232,2.94724,5.356105843,6.36768,1.85724,6.633,-10.84,1.09,10.89466383,-4.52232,2.55724,5.195272332,6.36768,1.85724,6.633,-10.89,0.7,10.91247451
29/09/2019 20:30,-4.91056,2.71942,5.613273969,5.92944,1.72942,6.1765,-10.84,0.99,10.88511369,-4.54056,3.05942,5.475101447,5.92944,1.72942,6.1765,-10.47,1.33,10.55413663
29/09/2019 21:00,-4.33368,2.65726,5.083484341,5.71632,1.66726,5.9545,-10.05,0.99,10.09864347,-4.31368,3.20726,5.375346673,5.71632,1.66726,5.9545,-10.03,1.54,10.14753665
29/09/2019 21:30,-4.3768,2.9176,5.260111025,5.4432,1.5876,5.67,-9.82,1.33,9.909656906,-4.2168,2.3976,4.85076159,5.4432,1.5876,5.67,-9.66,0.81,9.693900144
29/09/2019 22:00,-3.62784,3.05688,4.744021332,5.37216,1.56688,5.596,-9,1.49,9.122505138,-3.73784,2.37688,4.42956052,5.37216,1.56688,5.596,-9.11,0.81,9.14593899
29/09/2019 22:30,-2.54776,3.35982,4.216571054,5.62224,1.63982,5.8565,-8.17,1.72,8.349089771,-2.38776,2.44982,3.420967093,5.62224,1.63982,5.8565,-8.01,0.81,8.050850887
29/09/2019 23:00,-1.85312,4.28534,4.668853462,5.36688,1.56534,5.5905,-7.22,2.72,7.715361301,-2.11312,0.82534,2.26858155,5.36688,1.56534,5.5905,-7.48,-0.74,7.51651515
29/09/2019 23:30,-0.63864,2.37998,2.464176505,5.69136,1.65998,5.9285,-6.33,0.72,6.370816274,-0.58864,3.86998,3.914491314,5.69136,1.65998,5.9285,-6.28,2.21,6.657514551
30/09/2019 00:00,-0.65584,3.35538,3.418874237,5.26416,1.53538,5.4835,-5.92,1.82,6.193448151,-0.73584,3.45538,3.532861652,5.26416,1.53538,5.4835,-6,1.92,6.299714279
30/09/2019 00:30,-0.7452,3.3989,3.479632775,5.1048,1.4889,5.3175,-5.85,1.91,6.153909327,-0.5952,2.4989,2.568805997,5.1048,1.4889,5.3175,-5.7,1.01,5.788790893
30/09/2019 01:00,0.05416,3.61288,3.613285928,5.32416,1.55288,5.546,-5.27,2.06,5.658312469,-0.11584,2.65288,2.655407916,5.32416,1.55288,5.546,-5.44,1.1,5.550099098
30/09/2019 01:30,-0.3964,3.4623,3.484918112,5.2536,1.5323,5.4725,-5.65,1.93,5.970544364,-0.3464,2.5623,2.585609068,5.2536,1.5323,5.4725,-5.6,1.03,5.69393537
30/09/2019 02:00,-1.03232,3.47224,3.622448785,5.04768,1.47224,5.258,-6.08,2,6.40049998,-0.77232,2.50224,2.618717854,5.04768,1.47224,5.258,-5.82,1.03,5.910439916
30/09/2019 02:30,-1.10576,3.45082,3.623653384,4.97424,1.45082,5.1815,-6.08,2,6.40049998,-0.90576,2.48082,2.640997738,4.97424,1.45082,5.1815,-5.88,1.03,5.96953097
30/09/2019 03:00,-1.28232,3.35974,3.596136462,4.86768,1.41974,5.0705,-6.15,1.94,6.448728557,-0.87232,2.44974,2.600416938,4.86768,1.41974,5.0705,-5.74,1.03,5.831680718
30/09/2019 03:30,-1.23896,3.34322,3.565409072,4.81104,1.40322,5.0115,-6.05,1.94,6.353432143,-0.86896,2.43322,2.58372813,4.81104,1.40322,5.0115,-5.68,1.03,5.772633714
30/09/2019 04:00,-1.06208,3.42106,3.582131412,4.83792,1.41106,5.0395,-5.9,2.01,6.232984839,-0.84208,2.44106,2.582222425,4.83792,1.41106,5.0395,-5.68,1.03,5.772633714
30/09/2019 04:30,-0.9896,3.4422,3.581626586,4.9104,1.4322,5.115,-5.9,2.01,6.232984839,-0.7696,2.4622,2.579673041,4.9104,1.4322,5.115,-5.68,1.03,5.772633714
30/09/2019 05:00,-1.3876,3.2557,3.53906997,4.6824,1.3657,4.8775,-6.07,1.89,6.35743659,-1.1176,2.3957,2.643559769,4.6824,1.3657,4.8775,-5.8,1.03,5.890746981
30/09/2019 05:30,-1.52904,3.27278,3.612347194,4.74096,1.38278,4.9385,-6.27,1.89,6.548663986,-1.36904,2.41278,2.774126502,4.74096,1.38278,4.9385,-6.11,1.03,6.196208518
30/09/2019 06:00,-2.17888,3.35116,3.997222961,4.46112,1.30116,4.647,-6.64,2.05,6.949251758,-2.26888,2.26116,3.203226654,4.46112,1.30116,4.647,-6.73,0.96,6.798124741
30/09/2019 06:30,-2.86264,3.36298,4.416372069,4.94736,1.44298,5.1535,-7.81,1.92,8.04254313,-3.15264,1.44298,3.467179005,4.94736,1.44298,5.1535,-8.1,0,8.1
30/09/2019 07:00,-3.92744,3.22408,5.081286924,5.36256,1.56408,5.586,-9.29,1.66,9.437144695,-3.78744,2.44408,4.507574603,5.36256,1.56408,5.586,-9.15,0.88,9.192219536
30/09/2019 07:30,-3.94856,0.94792,4.060748502,6.06144,1.76792,6.314,-10.01,-0.82,10.04353026,-3.76856,2.79792,4.693655377,6.06144,1.76792,6.314,-9.83,1.03,9.883815053
30/09/2019 08:00,-0.9844,1.0158,1.41452925,7.9056,2.3058,8.235,-8.89,-1.29,8.983106367,-0.4044,3.3358,3.360223356,7.9056,2.3058,8.235,-8.31,1.03,8.373589433
30/09/2019 08:30,7.11416,1.71288,7.317460652,12.04416,3.51288,12.546,-4.93,-1.8,5.248323542,7.27416,4.23288,8.416096292,12.04416,3.51288,12.546,-4.77,0.72,4.824033582
30/09/2019 09:00,17.15464,2.94802,17.40610512,16.96464,4.94802,17.6715,0.19,-2,2.009004729,17.12464,4.18802,17.62931668,16.96464,4.94802,17.6715,0.16,-0.76,0.776659514
30/09/2019 09:30,18.76344,2.85142,18.97886395,17.11344,4.99142,17.8265,1.65,-2.14,2.702239812,18.66344,4.23142,19.13710814,17.11344,4.99142,17.8265,1.55,-0.76,1.726296614
30/09/2019 10:00,34.73024,4.71382,35.04867572,25.35024,7.39382,26.4065,9.38,-2.68,9.755347252,34.66024,6.30382,35.22882887,25.35024,7.39382,26.4065,9.31,-1.09,9.373590561
30/09/2019 10:30,40.88616,5.06888,41.19917019,28.55616,8.32888,29.746,12.33,-3.26,12.75368574,40.61616,6.81888,41.18457937,28.55616,8.32888,29.746,12.06,-1.51,12.1541639
30/09/2019 11:00,47.98528,5.58654,48.30938341,32.04528,9.34654,33.3805,15.94,-3.76,16.37746012,47.63528,7.41654,48.20917927,32.04528,9.34654,33.3805,15.59,-1.93,15.70901015
30/09/2019 11:30,53.59984,6.10162,53.94601574,34.59984,10.09162,36.0415,19,-3.99,19.4144302,52.58984,7.80162,53.1653698,34.59984,10.09162,36.0415,17.99,-2.29,18.13516474
30/09/2019 12:00,37.98912,4.85266,38.29780082,27.36912,7.98266,28.5095,10.62,-3.13,11.07164396,39.95912,6.62266,40.50420838,27.36912,7.98266,28.5095,12.59,-1.36,12.66324208
30/09/2019 12:30,23.6496,3.5078,23.90832995,19.3296,5.6378,20.135,4.32,-2.13,4.816565166,22.3996,4.8378,22.91607272,19.3296,5.6378,20.135,3.07,-0.8,3.172522656
30/09/2019 13:00,21.88392,3.28156,22.12859215,18.55392,5.41156,19.327,3.33,-2.13,3.952948267,21.15392,4.68156,21.66576413,18.55392,5.41156,19.327,2.6,-0.73,2.700536984
30/09/2019 13:30,13.98504,2.45272,14.19849215,15.09504,4.40272,15.724,-1.11,-1.95,2.243791434,16.02504,3.67272,16.44052247,15.09504,4.40272,15.724,0.93,-0.73,1.182285921
30/09/2019 14:00,14.61448,2.39714,14.80977062,15.14448,4.41714,15.7755,-0.53,-2.02,2.088372572,14.48448,3.68714,14.94640968,15.14448,4.41714,15.7755,-0.66,-0.73,0.984123976
30/09/2019 14:30,13.37456,2.12758,13.5427269,14.49456,4.22758,15.0985,-1.12,-2.1,2.38,13.23456,3.49758,13.68892415,14.49456,4.22758,15.0985,-1.26,-0.73,1.456193668
30/09/2019 15:00,10.29336,1.69848,10.43254976,13.02336,3.79848,13.566,-2.73,-2.1,3.444256088,10.27336,3.06848,10.72182332,13.02336,3.79848,13.566,-2.75,-0.73,2.845241642
30/09/2019 15:30,3.93032,0.91676,4.035822618,9.76032,2.84676,10.167,-5.83,-1.93,6.141156243,3.53032,2.84676,4.535107694,9.76032,2.84676,10.167,-6.23,0,6.23
30/09/2019 16:00,-0.11112,0.52384,0.535496032,7.65888,2.23384,7.978,-7.77,-1.71,7.955941176,-1.15112,2.92384,3.142279046,7.65888,2.23384,7.978,-8.81,0.69,8.836979122
30/09/2019 16:30,-3.19728,0.32496,3.213751453,6.70272,1.95496,6.982,-9.9,-1.63,10.03328959,-3.10728,2.96496,4.294901256,6.70272,1.95496,6.982,-9.81,1.01,9.861855809
30/09/2019 17:00,-5.86008,-0.04794,5.86027609,5.62992,1.64206,5.8645,-11.49,-1.69,11.61362131,-5.72008,2.41206,6.207845733,5.62992,1.64206,5.8645,-11.35,0.77,11.37608896
30/09/2019 17:30,-7.90184,2.19988,8.202350114,4.86816,1.41988,5.071,-12.77,0.78,12.79379928,-7.87184,0.72988,7.905604961,4.86816,1.41988,5.071,-12.74,-0.69,12.75867156
30/09/2019 18:00,-8.20488,2.14066,8.479533068,4.66512,1.36066,4.8595,-12.87,0.78,12.8936147,-8.24488,0.67066,8.272111644,4.66512,1.36066,4.8595,-12.91,-0.69,12.92842604
30/09/2019 18:30,-9.45352,1.92064,9.646652186,4.11648,1.20064,4.288,-13.57,0.72,13.58908753,-9.55352,1.20064,9.628669732,4.11648,1.20064,4.288,-13.67,0,13.67
30/09/2019 19:00,-9.85504,1.91728,10.03980956,4.10496,1.19728,4.276,-13.96,0.72,13.978555,-9.75504,1.19728,9.828239151,4.10496,1.19728,4.276,-13.86,0,13.86
30/09/2019 19:30,-9.38592,1.97244,9.590933938,4.29408,1.25244,4.473,-13.68,0.72,13.69893427,-9.33592,0.56244,9.352846679,4.29408,1.25244,4.473,-13.63,-0.69,13.64745398
30/09/2019 20:00,-8.32864,2.08248,8.585043226,4.67136,1.36248,4.866,-13,0.72,13.01992319,-8.14864,0.67248,8.176341676,4.67136,1.36248,4.866,-12.82,-0.69,12.83855521
30/09/2019 20:30,-7.75792,2.13394,8.046056341,4.64208,1.35394,4.8355,-12.4,0.78,12.42450804,-7.75792,0.66394,7.786278896,4.64208,1.35394,4.8355,-12.4,-0.69,12.41918274
30/09/2019 21:00,-6.76416,2.10712,7.084759361,4.75584,1.38712,4.954,-11.52,0.72,11.54247807,-6.71416,1.38712,6.855949708,4.75584,1.38712,4.954,-11.47,0,11.47
30/09/2019 21:30,-5.88984,2.30838,6.32604406,5.00016,1.45838,5.2085,-10.89,0.85,10.92312226,-5.77984,1.45838,5.960991751,5.00016,1.45838,5.2085,-10.78,0,10.78
30/09/2019 22:00,-4.47224,2.79518,5.273894372,5.29776,1.54518,5.5185,-9.77,1.25,9.849639587,-4.53224,1.54518,4.788400636,5.29776,1.54518,5.5185,-9.83,0,9.83
30/09/2019 22:30,-3.69128,3.04046,4.782253135,5.17872,1.51046,5.3945,-8.87,1.53,9.000988835,-3.92128,0.82046,4.006194135,5.17872,1.51046,5.3945,-9.1,-0.69,9.126121849
30/09/2019 23:00,-3.71104,2.62178,4.543737256,4.66896,1.36178,4.8635,-8.38,1.26,8.474196127,-3.72104,1.36178,3.962396175,4.66896,1.36178,4.8635,-8.39,0,8.39
30/09/2019 23:30,-3.11192,2.07444,3.73996623,4.43808,1.29444,4.623,-7.55,0.78,7.590184451,-2.94192,3.08444,4.262471513,4.43808,1.29444,4.623,-7.38,1.79,7.593977877
01/10/2019 00:00,-2.57936,2.78852,3.798544695,4.28064,1.24852,4.459,-6.86,1.54,7.030732537,-2.59936,1.97852,3.266682384,4.28064,1.24852,4.459,-6.88,0.73,6.918619805
01/10/2019 00:30,-2.45536,2.76052,3.694490953,4.18464,1.22052,4.359,-6.64,1.54,6.816245301,-2.37536,1.95052,3.073575019,4.18464,1.22052,4.359,-6.56,0.73,6.600492406
01/10/2019 01:00,-2.75064,2.83648,3.951156691,3.99936,1.16648,4.166,-6.75,1.67,6.953517096,-2.79064,1.89648,3.374064018,3.99936,1.16648,4.166,-6.79,0.73,6.829128788
01/10/2019 01:30,-2.92936,2.78852,4.044378049,4.04064,1.17852,4.209,-6.97,1.61,7.153530597,-2.88936,1.90852,3.462780646,4.04064,1.17852,4.209,-6.93,0.73,6.968342701
01/10/2019 02:00,-3.0968,2.7951,4.17166085,4.0632,1.1851,4.2325,-7.16,1.61,7.338780553,-3.1468,1.9151,3.683742424,4.0632,1.1851,4.2325,-7.21,0.73,7.24686139
01/10/2019 02:30,-3.03952,2.38264,3.862079129,4.02048,1.17264,4.188,-7.06,1.21,7.162939341,-3.04952,2.91264,4.216994664,4.02048,1.17264,4.188,-7.07,1.74,7.280968342
01/10/2019 03:00,-2.81744,1.86908,3.381039515,4.04256,1.17908,4.211,-6.86,0.69,6.89461384,-2.74744,3.11908,4.156571496,4.04256,1.17908,4.211,-6.79,1.94,7.061706593
01/10/2019 03:30,-2.67088,1.88266,3.267722242,4.08912,1.19266,4.2595,-6.76,0.69,6.795123251,-2.58088,3.13266,4.058879186,4.08912,1.19266,4.2595,-6.67,1.94,6.946401946
01/10/2019 04:00,-2.14136,1.97002,2.909708138,4.38864,1.28002,4.5715,-6.53,0.69,6.56635363,-2.05136,3.22002,3.817932248,4.38864,1.28002,4.5715,-6.44,1.94,6.72586054
01/10/2019 04:30,-2.19416,3.41462,4.058813601,4.33584,1.26462,4.5165,-6.53,2.15,6.87483818,-2.10416,2.47462,3.248266222,4.33584,1.26462,4.5165,-6.44,1.21,6.552686472
01/10/2019 05:00,-2.3884,3.7488,4.444992238,4.2816,1.2488,4.46,-6.67,2.5,7.123124315,-2.3984,0.5588,2.462636798,4.2816,1.2488,4.46,-6.68,-0.69,6.715541676
01/10/2019 05:30,-2.876,4.387,5.245678698,4.104,1.197,4.275,-6.98,3.19,7.674405514,-3.156,-0.173,3.160738047,4.104,1.197,4.275,-7.26,-1.37,7.388132376
01/10/2019 06:00,-3.42112,4.55634,5.697744839,3.99888,1.16634,4.1655,-7.42,3.39,8.157726399,-3.86112,-0.42366,3.88429343,3.99888,1.16634,4.1655,-7.86,-1.59,8.01920819
01/10/2019 06:30,-4.8716,3.8162,6.188365616,3.9984,1.1662,4.165,-8.87,2.65,9.257397042,-5.2116,-0.4238,5.228803018,3.9984,1.1662,4.165,-9.21,-1.59,9.346239886
01/10/2019 07:00,-6.44816,1.95012,6.736596722,4.01184,1.17012,4.179,-10.46,0.78,10.4890419,-6.44816,2.20012,6.81317073,4.01184,1.17012,4.179,-10.46,1.03,10.5105899
01/10/2019 07:30,-7.67272,0.49754,7.688834648,4.03728,1.17754,4.2055,-11.71,-0.68,11.72972719,-7.68272,0.68754,7.713423225,4.03728,1.17754,4.2055,-11.72,-0.49,11.7302387
01/10/2019 08:00,-7.47816,-0.02238,7.478193488,4.55184,1.32762,4.7415,-12.03,-1.35,12.10551114,-7.36816,2.10762,7.66367039,4.55184,1.32762,4.7415,-11.92,0.78,11.94549287
01/10/2019 08:30,-7.57632,-0.04976,7.576483406,4.66368,1.36024,4.858,-12.24,-1.41,12.32094558,-7.61632,0.67024,7.645753854,4.66368,1.36024,4.858,-12.28,-0.69,12.2993699
01/10/2019 09:00,-4.41816,0.11512,4.419659534,6.29184,1.83512,6.554,-10.71,-1.72,10.84723467,-4.34816,1.09512,4.483947279,6.29184,1.83512,6.554,-10.64,-0.74,10.66570204
01/10/2019 09:30,-3.3388,0.2666,3.349426966,6.8112,1.9866,7.095,-10.15,-1.72,10.29470252,-3.5088,1.2966,3.740701672,6.8112,1.9866,7.095,-10.32,-0.69,10.34304114
01/10/2019 10:00,-2.80976,0.22132,2.818463021,7.17024,2.09132,7.469,-9.98,-1.87,10.15368406,-2.72976,1.40132,3.068434031,7.17024,2.09132,7.469,-9.9,-0.69,9.924016324
01/10/2019 10:30,1.19424,0.79082,1.432342644,9.29424,2.71082,9.6815,-8.1,-1.92,8.324445928,1.08424,1.93082,2.21441691,9.29424,2.71082,9.6815,-8.21,-0.78,8.24696914
01/10/2019 11:00,2.00232,0.98276,2.230493802,9.95232,2.90276,10.367,-7.95,-1.92,8.178563444,2.06232,2.12276,2.959607035,9.95232,2.90276,10.367,-7.89,-0.78,7.928461389
01/10/2019 11:30,5.91608,1.45594,6.092599105,11.98608,3.49594,12.4855,-6.07,-2.04,6.403631782,5.83608,2.71594,6.4370925,11.98608,3.49594,12.4855,-6.15,-0.78,6.199266086
01/10/2019 12:00,3.9596,1.3478,4.182702117,10.9296,3.1878,11.385,-6.97,-1.84,7.20877937,3.9296,2.4078,4.608606839,10.9296,3.1878,11.385,-7,-0.78,7.043323079
01/10/2019 12:30,2.03424,0.66582,2.140431884,10.13424,2.95582,10.5565,-8.1,-2.29,8.417487749,2.29424,2.95582,3.741712048,10.13424,2.95582,10.5565,-7.84,0,7.84
01/10/2019 13:00,3.04272,0.67496,3.116683494,10.54272,3.07496,10.982,-7.5,-2.4,7.874642849,3.19272,5.28496,6.174484853,10.54272,3.07496,10.982,-7.35,2.21,7.675063518
01/10/2019 13:30,2.05104,-1.15678,2.354762207,10.09104,2.94322,10.5115,-8.04,-4.1,9.025054016,2.54104,5.08322,5.682957843,10.09104,2.94322,10.5115,-7.55,2.14,7.84742633
01/10/2019 14:00,0.08056,-1.41942,1.421704277,9.19056,2.68058,9.5735,-9.11,-4.1,9.9901001,0.83056,4.94058,5.009906252,9.19056,2.68058,9.5735,-8.36,2.26,8.660092378
01/10/2019 14:30,2.14544,-0.89758,2.325631667,10.22544,2.98242,10.6515,-8.08,-3.88,8.963302963,2.60544,5.24242,5.854168177,10.22544,2.98242,10.6515,-7.62,2.26,7.94808153
01/10/2019 15:00,1.8764,-1.1198,2.185138211,10.0464,2.9302,10.465,-8.17,-4.05,9.118738948,2.4264,5.1002,5.647960428,10.0464,2.9302,10.465,-7.62,2.17,7.922960305
01/10/2019 15:30,1.41336,-0.69152,1.573463187,9.66336,2.81848,10.066,-8.25,-3.51,8.965634389,1.74336,4.79848,5.105361339,9.66336,2.81848,10.066,-7.92,1.98,8.163749139
01/10/2019 16:00,-0.22176,-0.87218,0.899930803,8.83824,2.57782,9.2065,-9.06,-3.45,9.694642851,0.23824,4.66782,4.673895789,8.83824,2.57782,9.2065,-8.6,2.09,8.850316379
01/10/2019 16:30,-0.4076,-0.5468,0.682002933,9.0624,2.6432,9.44,-9.47,-3.19,9.992847442,-0.0676,4.8432,4.843671748,9.0624,2.6432,9.44,-9.13,2.2,9.391320461
01/10/2019 17:00,-2.45824,-0.69032,2.553328338,8.26176,2.40968,8.606,-10.72,-3.1,11.15922936,-1.92824,4.99968,5.358629452,8.26176,2.40968,8.606,-10.19,2.59,10.51400019
01/10/2019 17:30,-3.66304,-0.95672,3.785918013,7.89696,2.30328,8.226,-11.56,-3.26,12.0108784,-2.90304,5.28328,6.02832388,7.89696,2.30328,8.226,-10.8,2.98,11.20358871
01/10/2019 18:00,-5.46384,-0.97862,5.55078775,6.89616,2.01138,7.1835,-12.36,-2.99,12.71651289,-4.89384,5.14138,7.098130617,6.89616,2.01138,7.1835,-11.79,3.13,12.19840153
01/10/2019 18:30,-6.21424,-1.29832,6.348418197,6.72576,1.96168,7.006,-12.94,-3.26,13.34433213,-5.40424,5.34168,7.598641668,6.72576,1.96168,7.006,-12.13,3.38,12.59211261
01/10/2019 19:00,-7.03248,-1.39114,7.168754805,6.40752,1.86886,6.6745,-13.44,-3.26,13.82972162,-6.18248,5.14886,8.045732922,6.40752,1.86886,6.6745,-12.59,3.28,13.01024596
01/10/2019 19:30,-7.35448,-1.15714,7.444954604,6.21552,1.81286,6.4745,-13.57,-2.97,13.89121305,-6.83448,4.56286,8.217652235,6.21552,1.81286,6.4745,-13.05,2.75,13.33660377
01/10/2019 20:00,-7.75536,-0.84948,7.801744997,5.62464,1.64052,5.859,-13.38,-2.49,13.60972079,-7.23536,4.24052,8.386444074,5.62464,1.64052,5.859,-12.86,2.6,13.12019817
01/10/2019 20:30,-6.68096,-0.69778,6.71730031,5.69904,1.66222,5.9365,-12.38,-2.36,12.60293617,-6.24096,4.63222,7.772196848,5.69904,1.66222,5.9365,-11.94,2.97,12.30384086
01/10/2019 21:00,-6.29984,-0.99162,6.377404978,5.72016,1.66838,5.9585,-12.02,-2.66,12.31080826,-5.58984,5.04838,7.532094785,5.72016,1.66838,5.9585,-11.31,3.38,11.80425771
01/10/2019 21:30,-5.93576,-0.99918,6.019269677,5.69424,1.66082,5.9315,-11.63,-2.66,11.93031852,-5.21576,5.04082,7.25355214,5.69424,1.66082,5.9315,-10.91,3.38,11.42158045
01/10/2019 22:00,-5.09256,-0.70158,5.140659671,5.61744,1.63842,5.8515,-10.71,-2.34,10.96265023,-4.51256,4.81842,6.601542929,5.61744,1.63842,5.8515,-10.13,3.18,10.61740552
01/10/2019 22:30,-3.45424,-0.27332,3.465036479,5.88576,1.71668,6.131,-9.34,-1.99,9.549643972,-3.30424,3.69668,4.958169521,5.88576,1.71668,6.131,-9.19,1.98,9.400877619
01/10/2019 23:00,-1.8148,3.9511,4.34795242,6.1752,1.8011,6.4325,-7.99,2.15,8.274212954,-1.9548,3.1311,3.691209863,6.1752,1.8011,6.4325,-8.13,1.33,8.238070162
01/10/2019 23:30,-1.21728,4.06996,4.248098987,5.86272,1.70996,6.107,-7.08,2.36,7.462975278,-1.66728,0.96996,1.928897353,5.86272,1.70996,6.107,-7.53,-0.74,7.566273852
02/10/2019 00:00,-0.84816,4.05512,4.142870213,5.81184,1.69512,6.054,-6.66,2.36,7.065776674,-1.20816,1.00512,1.571596895,5.81184,1.69512,6.054,-7.02,-0.69,7.053828748
02/10/2019 00:30,-0.43936,4.06352,4.087203445,5.84064,1.70352,6.084,-6.28,2.36,6.708800191,-0.77936,1.70352,1.873334567,5.84064,1.70352,6.084,-6.62,0,6.62
02/10/2019 01:00,-0.09248,4.18136,4.182382575,5.86752,1.71136,6.112,-5.96,2.47,6.451550201,-0.46248,1.02136,1.121188655,5.86752,1.71136,6.112,-6.33,-0.69,6.367495583
02/10/2019 01:30,-0.83088,4.10016,4.183500161,5.58912,1.63016,5.822,-6.42,2.47,6.878757155,-1.19088,1.63016,2.018815692,5.58912,1.63016,5.822,-6.78,0,6.78
02/10/2019 02:00,-1.39448,4.05536,4.288416864,5.43552,1.58536,5.662,-6.83,2.47,7.262905755,-1.75448,1.58536,2.364649319,5.43552,1.58536,5.662,-7.19,0,7.19
02/10/2019 02:30,-1.59512,4.01434,4.319645061,5.29488,1.54434,5.5155,-6.89,2.47,7.319357895,-1.95512,1.54434,2.491481537,5.29488,1.54434,5.5155,-7.25,0,7.25
02/10/2019 03:00,-1.70168,4.05326,4.395979009,5.18832,1.51326,5.4045,-6.89,2.54,7.343275836,-2.06168,1.51326,2.557436265,5.18832,1.51326,5.4045,-7.25,0,7.25
02/10/2019 03:30,-1.6192,4.0569,4.368094121,5.2008,1.5169,5.4175,-6.82,2.54,7.277636979,-1.9792,1.5169,2.493635549,5.2008,1.5169,5.4175,-7.18,0,7.18
02/10/2019 04:00,-1.43248,4.07636,4.320730239,5.26752,1.53636,5.487,-6.7,2.54,7.165305297,-1.79248,1.53636,2.360802109,5.26752,1.53636,5.487,-7.06,0,7.06
02/10/2019 04:30,-0.99,4.15,4.266450515,5.52,1.61,5.75,-6.51,2.54,6.987968231,-1.35,1.61,2.101094953,5.52,1.61,5.75,-6.87,0,6.87
02/10/2019 05:00,-1.47864,3.92748,4.19660284,5.27136,1.53748,5.491,-6.75,2.39,7.160628464,-1.84864,1.53748,2.404436441,5.27136,1.53748,5.491,-7.12,0,7.12
02/10/2019 05:30,-2.19064,3.23398,3.906088869,5.01936,1.46398,5.2285,-7.21,1.77,7.424082435,-2.29064,3.54398,4.219813485,5.01936,1.46398,5.2285,-7.31,2.08,7.600164472
02/10/2019 06:00,-3.22936,0.17852,3.234290556,4.76064,1.38852,4.959,-7.99,-1.21,8.08110141,-2.97936,4.44852,5.354056051,4.76064,1.38852,4.959,-7.74,3.06,8.322932176
02/10/2019 06:30,-4.52656,-0.39858,4.544074323,4.87344,1.42142,5.0765,-9.4,-1.82,9.574570486,-4.32656,3.51142,5.57218017,4.87344,1.42142,5.0765,-9.2,2.09,9.434410421
02/10/2019 07:00,-6.01016,0.67162,6.047569483,4.83984,1.41162,5.0415,-10.85,-0.74,10.87520575,-5.89016,2.52162,6.407226565,4.83984,1.41162,5.0415,-10.73,1.11,10.78726101
02/10/2019 07:30,-6.8904,0.5353,6.91116186,4.9896,1.4553,5.1975,-11.88,-0.92,11.91556965,-6.8804,2.2453,7.237491019,4.9896,1.4553,5.1975,-11.87,0.79,11.89625992
02/10/2019 08:00,-2.96312,0.70284,3.045334826,7.34688,2.14284,7.653,-10.31,-1.44,10.41007685,-2.85312,2.99284,4.134898427,7.34688,2.14284,7.653,-10.2,0.85,10.23535539
02/10/2019 08:30,6.00008,1.61294,6.213093871,12.01008,3.50294,12.5105,-6.01,-1.89,6.300174601,6.18008,4.23294,7.490738939,12.01008,3.50294,12.5105,-5.83,0.73,5.875525508
02/10/2019 09:00,17.52024,2.98632,17.77292651,17.61024,5.13632,18.344,-0.09,-2.15,2.151882896,17.21024,4.36632,17.75548116,17.61024,5.13632,18.344,-0.4,-0.77,0.867698104
02/10/2019 09:30,28.28616,3.96138,28.56220193,22.97616,6.70138,23.9335,5.31,-2.74,5.975257317,28.23616,6.00138,28.86688922,22.97616,6.70138,23.9335,5.26,-0.7,5.306373526
02/10/2019 10:00,38.29936,5.25648,38.6583957,27.75936,8.09648,28.916,10.54,-2.84,10.91591499,38.09936,7.08648,38.75279901,27.75936,8.09648,28.916,10.34,-1.01,10.38921075
02/10/2019 10:30,46.84768,6.13724,47.24797177,32.04768,9.34724,33.383,14.8,-3.21,15.14411107,46.54768,7.66724,47.17492006,32.04768,9.34724,33.383,14.5,-1.68,14.59699969
02/10/2019 11:00,54.47392,6.61156,54.87367935,35.83392,10.45156,37.327,18.64,-3.84,19.03142664,54.28392,8.30156,54.91502407,35.83392,10.45156,37.327,18.45,-2.15,18.57484859
02/10/2019 11:30,60.55432,7.09876,60.96899265,38.94432,11.35876,40.567,21.61,-4.26,22.02588704,60.44432,8.83876,61.08714675,38.94432,11.35876,40.567,21.5,-2.52,21.64717995
02/10/2019 12:00,65.08288,7.59834,65.52492686,41.10288,11.98834,42.8155,23.98,-4.39,24.37852539,64.79288,9.22834,65.44676889,41.10288,11.98834,42.8155,23.69,-2.76,23.8502348
02/10/2019 12:30,66.344,7.797,66.80059539,41.784,12.187,43.525,24.56,-4.39,24.94926251,65.984,9.327,66.63993686,41.784,12.187,43.525,24.2,-2.86,24.36841398
02/10/2019 13:00,67.29,7.7875,67.73912648,42.06,12.2675,43.8125,25.23,-4.48,25.62466195,67.1,9.5175,67.77162243,42.06,12.2675,43.8125,25.04,-2.75,25.19055577
02/10/2019 13:30,67.22952,7.90486,67.69265227,41.87952,12.21486,43.6245,25.35,-4.31,25.7137823,66.91952,9.22486,67.55235154,41.87952,12.21486,43.6245,25.04,-2.99,25.21788453
02/10/2019 14:00,66.1492,7.7881,66.60608953,41.2392,12.0281,42.9575,24.91,-4.24,25.26827458,66.0192,9.1181,66.64588897,41.2392,12.0281,42.9575,24.78,-2.91,24.95028056
02/10/2019 14:30,62.90064,7.58102,63.35583933,39.50064,11.52102,41.1465,23.4,-3.94,23.72938263,62.50064,8.78102,63.11446991,39.50064,11.52102,41.1465,23,-2.74,23.1626337
02/10/2019 15:00,57.18528,6.87654,57.59724864,36.84528,10.74654,38.3805,20.34,-3.87,20.70489073,56.97528,8.30654,57.57760969,36.84528,10.74654,38.3805,20.13,-2.44,20.27733957
02/10/2019 15:30,45.98232,3.69526,46.13056144,31.25232,9.11526,32.5545,14.73,-5.42,15.69551847,46.06232,9.61526,47.0551862,31.25232,9.11526,32.5545,14.81,0.5,14.81843784
02/10/2019 16:00,35.02616,2.49888,35.11518597,25.91616,7.55888,26.996,9.11,-5.06,10.42092606,35.21616,8.93888,36.33292585,25.91616,7.55888,26.996,9.3,1.38,9.401829609
02/10/2019 16:30,25.84528,1.73154,25.90321851,21.36528,6.23154,22.2555,4.48,-4.5,6.349834644,26.08528,8.00154,27.28491296,21.36528,6.23154,22.2555,4.72,1.77,5.04096221
02/10/2019 17:00,18.9152,1.4561,18.97116281,17.8152,5.1961,18.5575,1.1,-3.74,3.898409932,19.6452,7.4061,20.99486128,17.8152,5.1961,18.5575,1.83,2.21,2.869320477
02/10/2019 17:30,11.1032,1.1376,11.16132537,14.3232,4.1776,14.92,-3.22,-3.04,4.428317965,11.3232,6.6076,13.1101196,14.3232,4.1776,14.92,-3,2.43,3.860686467
02/10/2019 18:00,1.30224,0.42732,1.370558791,9.28224,2.70732,9.669,-7.98,-2.28,8.299325274,1.46224,5.08732,5.293294872,9.28224,2.70732,9.669,-7.82,2.38,8.174154391
02/10/2019 18:30,-6.20984,0.91588,6.277017524,5.54016,1.61588,5.771,-11.75,-0.7,11.7708326,-6.42984,2.33588,6.840992457,5.54016,1.61588,5.771,-11.97,0.72,11.99163458
02/10/2019 19:00,-9.80136,0.12752,9.802189511,4.20864,1.22752,4.384,-14.01,-1.1,14.05311709,-9.47136,2.32752,9.753153828,4.20864,1.22752,4.384,-13.68,1.1,13.72415389
02/10/2019 19:30,-10.4256,1.8842,10.59449598,4.0944,1.1942,4.265,-14.52,0.69,14.53638538,-10.1556,1.1942,10.22557211,4.0944,1.1942,4.265,-14.25,0,14.25
02/10/2019 20:00,-10.06984,0.01588,10.06985252,4.10016,1.19588,4.271,-14.17,-1.18,14.21904708,-9.69984,2.84588,10.1087056,4.10016,1.19588,4.271,-13.8,1.65,13.89829126
02/10/2019 20:30,-9.43392,0.04094,9.434008832,4.18608,1.22094,4.3605,-13.62,-1.18,13.67102044,-9.07392,2.87094,9.517264347,4.18608,1.22094,4.3605,-13.26,1.65,13.36226403
02/10/2019 21:00,-8.52864,1.88998,8.735543752,4.25136,1.23998,4.4285,-12.78,0.65,12.79651906,-8.49864,1.47998,8.626541755,4.25136,1.23998,4.4285,-12.75,0.24,12.75225862
02/10/2019 21:30,-7.45152,2.67414,7.916828598,4.36848,1.27414,4.5505,-11.82,1.4,11.90262156,-7.81152,0.58414,7.833330342,4.36848,1.27414,4.5505,-12.18,-0.69,12.19952868
02/10/2019 22:00,-6.28936,2.82602,6.895102483,4.58064,1.33602,4.7715,-10.87,1.49,10.97164527,-6.74936,0.64602,6.780206652,4.58064,1.33602,4.7715,-11.33,-0.69,11.35099115
02/10/2019 22:30,-5.71048,2.92236,6.414808633,4.49952,1.31236,4.687,-10.21,1.61,10.33615983,-5.88048,0.62236,5.913321994,4.49952,1.31236,4.687,-10.38,-0.69,10.40290825
02/10/2019 23:00,-4.48432,3.37374,5.611706287,4.67568,1.36374,4.8705,-9.16,2.01,9.377936873,-4.42432,2.51374,5.088565245,4.67568,1.36374,4.8705,-9.1,1.15,9.172377009
02/10/2019 23:30,-3.58608,0.58656,3.633733947,4.75392,1.38656,4.952,-8.34,-0.8,8.378281447,-3.41608,3.60656,4.967582672,4.75392,1.38656,4.952,-8.17,2.22,8.46624474
03/10/2019 00:00,-3.23632,0.64774,3.300505151,4.72368,1.37774,4.9205,-7.96,-0.73,7.99340353,-2.65632,3.98774,4.791461807,4.72368,1.37774,4.9205,-7.38,2.61,7.827930761
03/10/2019 00:30,-2.96352,0.59314,3.022294799,4.53648,1.32314,4.7255,-7.5,-0.73,7.53544292,-2.50352,4.06314,4.772496103,4.53648,1.32314,4.7255,-7.04,2.74,7.554415927
03/10/2019 01:00,-3.20544,0.50508,3.244988659,4.23456,1.23508,4.411,-7.44,-0.73,7.475727389,-2.80544,3.97508,4.865362741,4.23456,1.23508,4.411,-7.04,2.74,7.554415927
03/10/2019 01:30,-3.75264,0.48548,3.783913028,4.16736,1.21548,4.341,-7.92,-0.73,7.953571525,-3.22264,3.95548,5.102081007,4.16736,1.21548,4.341,-7.39,2.74,7.881605166
03/10/2019 02:00,-4.27256,0.47092,4.298433971,4.11744,1.20092,4.289,-8.39,-0.73,8.421698166,-3.71256,3.94092,5.414236068,4.11744,1.20092,4.289,-7.83,2.74,8.295571108
03/10/2019 02:30,-4.71792,0.41394,4.736044283,3.92208,1.14394,4.0855,-8.64,-0.73,8.670784278,-4.14792,3.88394,5.682449318,3.92208,1.14394,4.0855,-8.07,2.74,8.522470299
03/10/2019 03:00,-4.61848,0.37586,4.633748833,3.79152,1.10586,3.9495,-8.41,-0.73,8.441623067,-4.27848,3.90586,5.79319717,3.79152,1.10586,3.9495,-8.07,2.8,8.541949426
03/10/2019 03:30,-4.47704,1.10628,4.611696282,3.79296,1.10628,3.951,-8.27,0,8.27,-4.07704,3.59628,5.436495654,3.79296,1.10628,3.951,-7.87,2.49,8.254513917
03/10/2019 04:00,-4.26032,1.10824,4.402104315,3.79968,1.10824,3.958,-8.06,0,8.06,-3.91032,3.29824,5.115563468,3.79968,1.10824,3.958,-7.71,2.19,8.01499844
03/10/2019 04:30,-4.08712,1.10334,4.233427577,3.78288,1.10334,3.9405,-7.87,0,7.87,-3.92712,3.18334,5.055286842,3.78288,1.10334,3.9405,-7.71,2.08,7.985643368
03/10/2019 05:00,-4.00984,1.12588,4.164903672,3.86016,1.12588,4.021,-7.87,0,7.87,-3.94984,3.20588,5.087131078,3.86016,1.12588,4.021,-7.81,2.08,8.082233602
03/10/2019 05:30,-4.47232,1.12224,4.610972652,3.84768,1.12224,4.008,-8.32,0,8.32,-4.22232,2.88224,5.112268929,3.84768,1.12224,4.008,-8.07,1.76,8.259691278
03/10/2019 06:00,-4.58528,1.30596,4.767632977,3.89472,1.13596,4.057,-8.48,0.17,8.481703838,-4.88528,2.98596,5.725549563,3.89472,1.13596,4.057,-8.78,1.85,8.972786635
03/10/2019 06:30,-6.28624,0.24568,6.291039024,3.89376,1.13568,4.056,-10.18,-0.89,10.21883066,-5.93624,3.12568,6.708861364,3.89376,1.13568,4.056,-9.83,1.99,10.02940676
03/10/2019 07:00,-7.5932,0.2349,7.596832514,3.8568,1.1249,4.0175,-11.45,-0.89,11.48453743,-7.7632,2.2949,8.095297416,3.8568,1.1249,4.0175,-11.62,1.17,11.67875421
03/10/2019 07:30,-7.98088,0.10516,7.98157279,4.50912,1.31516,4.697,-12.49,-1.21,12.54847401,-7.84088,2.13516,8.12639572,4.50912,1.31516,4.697,-12.35,0.82,12.37719274
03/10/2019 08:00,-6.83272,-1.99996,7.119403247,5.65728,1.65004,5.893,-12.49,-3.65,13.01240178,-5.92272,3.98004,7.135778206,5.65728,1.65004,5.893,-11.58,2.33,11.8120828
03/10/2019 08:30,-5.49664,-0.82152,5.557692543,6.30336,1.83848,6.566,-11.8,-2.66,12.09609854,-5.54664,3.88848,6.773883081,6.30336,1.83848,6.566,-11.85,2.05,12.02601347
