Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2019 09:00,-1.82768,0.13276,1.832495402,8.27232,2.41276,8.617,-10.1,-2.28,10.35414893,-1.44768,1.60276,2.159772442,8.27232,2.41276,8.617,-9.72,-0.81,9.753691609
03/10/2019 09:30,3.26328,0.68804,3.335025547,10.79328,3.14804,11.243,-7.53,-2.46,7.921647556,3.56328,2.45804,4.328847999,10.79328,3.14804,11.243,-7.23,-0.69,7.26285068
03/10/2019 10:00,8.21864,1.34002,8.327166208,13.02864,3.80002,13.5715,-4.81,-2.46,5.402564206,7.91864,1.77002,8.114051408,13.02864,3.80002,13.5715,-5.11,-2.03,5.498454328
03/10/2019 10:30,13.18992,3.82206,13.73252097,15.46992,4.51206,16.1145,-2.28,-0.69,2.382120904,12.54992,2.17206,12.73649625,15.46992,4.51206,16.1145,-2.92,-2.34,3.741924638
03/10/2019 11:00,14.76192,4.24806,15.36099918,16.14192,4.70806,16.8145,-1.38,-0.46,1.454647724,14.19192,2.43806,14.39981701,16.14192,4.70806,16.8145,-1.95,-2.27,2.992557435
03/10/2019 11:30,14.48656,4.04858,15.04165618,16.24656,4.73858,16.9235,-1.76,-0.69,1.890423233,14.29656,2.26858,14.47543032,16.24656,4.73858,16.9235,-1.95,-2.47,3.146966794
03/10/2019 12:00,12.15296,3.67128,12.69538237,14.95296,4.36128,15.576,-2.8,-0.69,2.8837649,12.07296,2.05128,12.24598354,14.95296,4.36128,15.576,-2.88,-2.31,3.691950704
03/10/2019 12:30,8.632,3.801,9.431809211,13.032,3.801,13.575,-4.4,0,4.4,8.162,1.691,8.335329927,13.032,3.801,13.575,-4.87,-2.11,5.307447597
03/10/2019 13:00,2.11664,3.55902,4.140868055,9.83664,2.86902,10.2465,-7.72,0.69,7.750774155,1.68664,0.84902,1.888276847,9.83664,2.86902,10.2465,-8.15,-2.02,8.396600503
03/10/2019 13:30,-1.50512,2.36684,2.804873937,8.11488,2.36684,8.453,-9.62,0,9.62,-1.72512,0.34684,1.759641157,8.11488,2.36684,8.453,-9.84,-2.02,10.04519786
03/10/2019 14:00,0.17064,3.26852,3.27297128,8.84064,2.57852,9.209,-8.67,0.69,8.697413409,-0.16936,0.55852,0.583632933,8.84064,2.57852,9.209,-9.01,-2.02,9.233661246
03/10/2019 14:30,1.25008,3.47544,3.693424319,9.55008,2.78544,9.948,-8.3,0.69,8.32863134,1.08008,0.64544,1.258239087,9.55008,2.78544,9.948,-8.47,-2.14,8.736160484
03/10/2019 15:00,3.12344,2.34142,3.90360411,10.39344,3.03142,10.8265,-7.27,-0.69,7.302670744,2.75344,1.09142,2.961862497,10.39344,3.03142,10.8265,-7.64,-1.94,7.882461544
03/10/2019 15:30,6.71024,2.81882,7.278259892,12.03024,3.50882,12.5315,-5.32,-0.69,5.364559628,6.38024,1.82882,6.637171465,12.03024,3.50882,12.5315,-5.65,-1.68,5.894480469
03/10/2019 16:00,17.86544,3.52992,18.21082869,17.72544,5.16992,18.464,0.14,-1.64,1.645964763,17.82544,3.01992,18.07944214,17.72544,5.16992,18.464,0.1,-2.15,2.152324325
03/10/2019 16:30,14.518,2.574,14.74441589,15.888,4.634,16.55,-1.37,-2.06,2.47396443,14.428,5.504,15.44218896,15.888,4.634,16.55,-1.46,0.87,1.699558766
03/10/2019 17:00,-2.75784,0.93938,2.913437188,7.71216,2.24938,8.0335,-10.47,-1.31,10.55163494,-2.67784,3.11938,4.111126202,7.71216,2.24938,8.0335,-10.39,0.87,10.42636082
03/10/2019 17:30,-3.99992,1.06544,4.139386718,7.15008,2.08544,7.448,-11.15,-1.02,11.19655751,-4.21992,2.89544,5.117743409,7.15008,2.08544,7.448,-11.37,0.81,11.39881573
03/10/2019 18:00,-7.52912,0.78234,7.569656785,5.63088,1.64234,5.8655,-13.16,-0.86,13.18807037,-7.56912,2.57234,7.994279871,5.63088,1.64234,5.8655,-13.2,0.93,13.23272081
03/10/2019 18:30,-8.0304,0.9278,8.083819456,5.6496,1.6478,5.885,-13.68,-0.72,13.69893427,-8.0604,2.5778,8.462570591,5.6496,1.6478,5.885,-13.71,0.93,13.74150647
03/10/2019 19:00,-9.1128,0.6021,9.132669284,5.0472,1.4721,5.2575,-14.16,-0.87,14.18670152,-8.9028,2.4721,9.239649682,5.0472,1.4721,5.2575,-13.95,1,13.98579637
03/10/2019 19:30,-8.70632,0.66524,8.731698128,5.26368,1.53524,5.483,-13.97,-0.87,13.99706398,-8.80632,2.53524,9.163990059,5.26368,1.53524,5.483,-14.07,1,14.10549184
03/10/2019 20:00,-8.20648,0.65936,8.232925944,5.24352,1.52936,5.462,-13.45,-0.87,13.47810818,-8.11648,2.67936,8.547292998,5.24352,1.52936,5.462,-13.36,1.15,13.40940342
03/10/2019 20:30,-7.1296,0.8772,7.183361052,5.5104,1.6072,5.74,-12.64,-0.73,12.66106236,-7.1696,2.7572,7.681491782,5.5104,1.6072,5.74,-12.68,1.15,12.73204226
03/10/2019 21:00,-6.12048,0.98486,6.199211615,5.87952,1.71486,6.1245,-12,-0.73,12.02218366,-5.80048,3.24486,6.646403889,5.87952,1.71486,6.1245,-11.68,1.53,11.77978353
03/10/2019 21:30,-5.5412,0.9934,5.629541811,5.9088,1.7234,6.155,-11.45,-0.73,11.47324714,-4.9112,3.7034,6.15102081,5.9088,1.7234,6.155,-10.82,1.98,10.99967272
03/10/2019 22:00,-3.85424,1.09168,4.005862104,6.24576,1.82168,6.506,-10.1,-0.73,10.12634682,-3.57424,3.91168,5.298719845,6.24576,1.82168,6.506,-9.82,2.09,10.03994522
03/10/2019 22:30,-2.16136,1.94502,2.907676022,6.66864,1.94502,6.9465,-8.83,0,8.83,-2.10136,3.96502,4.487437738,6.66864,1.94502,6.9465,-8.77,2.02,8.99962777
03/10/2019 23:00,-0.58824,1.98718,2.072416621,7.12176,2.07718,7.4185,-7.71,-0.09,7.710525274,-0.40824,4.93718,4.954029294,7.12176,2.07718,7.4185,-7.53,2.86,8.054843264
03/10/2019 23:30,-0.54912,0.82234,0.98882549,6.59088,1.92234,6.8655,-7.14,-1.1,7.224236984,-0.33912,5.19234,5.203402449,6.59088,1.92234,6.8655,-6.93,3.27,7.662754074
04/10/2019 00:00,-0.51912,0.13484,0.536346343,6.29088,1.83484,6.553,-6.81,-1.7,7.018981408,-0.20912,4.26484,4.269963864,6.29088,1.83484,6.553,-6.5,2.43,6.939373171
04/10/2019 00:30,-0.56736,1.72452,1.815452175,5.91264,1.72452,6.159,-6.48,0,6.48,-0.70736,3.34452,3.418504381,5.91264,1.72452,6.159,-6.62,1.62,6.815335648
04/10/2019 01:00,-0.936,2.367,2.545345753,5.544,1.617,5.775,-6.48,0.75,6.523258388,-1.006,3.237,3.38972049,5.544,1.617,5.775,-6.55,1.62,6.747362448
04/10/2019 01:30,-2.37872,2.11954,3.186025526,4.90128,1.42954,5.1055,-7.28,0.69,7.312626067,-2.18872,3.14954,3.835374486,4.90128,1.42954,5.1055,-7.09,1.72,7.295649389
04/10/2019 02:00,-3.56768,2.00026,4.090156556,4.49232,1.31026,4.6795,-8.06,0.69,8.089480824,-3.27768,3.03026,4.46381696,4.49232,1.31026,4.6795,-7.77,1.72,7.958096506
04/10/2019 02:30,-3.6392,1.9794,4.142680412,4.4208,1.2894,4.605,-8.06,0.69,8.089480824,-3.3492,3.0094,4.502624679,4.4208,1.2894,4.605,-7.77,1.72,7.958096506
04/10/2019 03:00,-3.27608,2.02406,3.850911457,4.57392,1.33406,4.7645,-7.85,0.69,7.880266493,-2.84608,3.05406,4.174620204,4.57392,1.33406,4.7645,-7.42,1.72,7.616744711
04/10/2019 03:30,-1.87592,2.22244,2.908318311,5.25408,1.53244,5.473,-7.13,0.69,7.163309291,-1.72592,3.38244,3.797328034,5.25408,1.53244,5.473,-6.98,1.85,7.221004085
04/10/2019 04:00,-1.3912,2.2559,2.650381529,5.3688,1.5659,5.5925,-6.76,0.69,6.795123251,-1.4012,3.4159,3.692117854,5.3688,1.5659,5.5925,-6.77,1.85,7.018219147
04/10/2019 04:30,-1.69264,2.16798,2.750484948,5.06736,1.47798,5.2785,-6.76,0.69,6.795123251,-1.80264,3.32798,3.784833134,5.06736,1.47798,5.2785,-6.87,1.85,7.114731197
04/10/2019 05:00,-1.81488,2.19066,2.844781301,5.14512,1.50066,5.3595,-6.96,0.69,6.994118958,-1.41488,3.35066,3.637142814,5.14512,1.50066,5.3595,-6.56,1.85,6.815871184
04/10/2019 05:30,-1.3368,2.3301,2.686335841,5.6232,1.6401,5.8575,-6.96,0.69,6.994118958,-1.0368,3.4901,3.640844991,5.6232,1.6401,5.8575,-6.66,1.85,6.912170426
04/10/2019 06:00,-2.03768,2.15776,2.967838944,5.27232,1.53776,5.492,-7.31,0.62,7.336245634,-2.16768,3.65776,4.251828407,5.27232,1.53776,5.492,-7.44,2.12,7.736148913
04/10/2019 06:30,-3.38392,0.70844,3.45728243,5.44608,1.58844,5.673,-8.83,-0.88,8.873742164,-3.02392,3.78844,4.847305416,5.44608,1.58844,5.673,-8.47,2.2,8.751051365
04/10/2019 07:00,-4.91208,0.03356,4.912194642,5.49792,1.60356,5.727,-10.41,-1.57,10.5277253,-4.59208,3.74356,5.924646842,5.49792,1.60356,5.727,-10.09,2.14,10.31444133
04/10/2019 07:30,-6.53392,0.02094,6.533953554,5.14608,1.50094,5.3605,-11.68,-1.48,11.77339373,-6.28392,2.92094,6.929613341,5.14608,1.50094,5.3605,-11.43,1.42,11.51786873
04/10/2019 08:00,-6.42904,0.83778,6.483396537,5.58096,1.62778,5.8135,-12.01,-0.79,12.03595447,-6.12904,0.53778,6.152587964,5.58096,1.62778,5.8135,-11.71,-1.09,11.76062073
04/10/2019 08:30,-3.68472,2.03154,4.20764973,6.96528,2.03154,7.2555,-10.65,0,10.65,-3.81472,0.78154,3.893956015,6.96528,2.03154,7.2555,-10.78,-1.25,10.85223019
04/10/2019 09:00,-1.3436,1.6877,2.157218638,8.1864,2.3877,8.5275,-9.53,-0.7,9.555673707,-1.5036,1.0577,1.838353135,8.1864,2.3877,8.5275,-9.69,-1.33,9.780848634
04/10/2019 09:30,-1.17,3.055,3.271379678,8.28,2.415,8.625,-9.45,0.64,9.471647164,-1.32,0.735,1.510835861,8.28,2.415,8.625,-9.6,-1.68,9.745891442
04/10/2019 10:00,1.14544,2.01242,2.315570567,9.26544,2.70242,9.6515,-8.12,-0.69,8.14926377,0.64544,0.95242,1.150520165,9.26544,2.70242,9.6515,-8.62,-1.75,8.79584561
04/10/2019 10:30,7.42584,1.92212,7.670570057,12.55584,3.66212,13.079,-5.13,-1.74,5.417056396,7.23584,4.35212,8.443833786,12.55584,3.66212,13.079,-5.32,0.69,5.364559628
04/10/2019 11:00,11.7432,2.3151,11.96922864,14.8632,4.3351,15.4825,-3.12,-2.02,3.716826603,11.9832,3.8951,12.60035262,14.8632,4.3351,15.4825,-2.88,-0.44,2.913417238
04/10/2019 11:30,22.92536,3.58448,23.20389252,19.93536,5.81448,20.766,2.99,-2.23,3.730013405,23.09536,5.12448,23.65704861,19.93536,5.81448,20.766,3.16,-0.69,3.234455132
04/10/2019 12:00,23.81688,3.31784,24.04686747,20.42688,5.95784,21.278,3.39,-2.64,4.296708042,24.05688,6.80784,25.00160316,20.42688,5.95784,21.278,3.63,0.85,3.728189909
04/10/2019 12:30,22.63072,0.68896,22.64120477,19.47072,5.67896,20.282,3.16,-4.99,5.90641177,22.81072,8.46896,24.33212343,19.47072,5.67896,20.282,3.34,2.79,4.351976562
04/10/2019 13:00,20.25112,1.43616,20.30198061,17.78112,5.18616,18.522,2.47,-3.75,4.490367468,20.44112,6.62616,21.48826152,17.78112,5.18616,18.522,2.66,1.44,3.024764454
04/10/2019 13:30,36.21728,3.04254,36.34485411,25.75728,7.51254,26.8305,10.46,-4.47,11.37508242,36.11728,8.30254,37.05927799,25.75728,7.51254,26.8305,10.36,0.79,10.390077
04/10/2019 14:00,22.7192,1.6756,22.78090613,19.4592,5.6756,20.27,3.26,-4,5.160193795,22.7892,6.7756,23.77512128,19.4592,5.6756,20.27,3.33,1.1,3.506978757
04/10/2019 14:30,4.65808,-0.15556,4.660676796,10.91808,3.18444,11.373,-6.26,-3.34,7.095294215,4.73808,4.77444,6.726416535,10.91808,3.18444,11.373,-6.18,1.59,6.381261631
04/10/2019 15:00,-3.23968,-1.28074,3.483650592,6.82032,1.98926,7.1045,-10.06,-3.27,10.5781142,-2.78968,4.26926,5.09989171,6.82032,1.98926,7.1045,-9.61,2.28,9.876765665
04/10/2019 15:30,7.60936,0.24148,7.613190671,12.03936,3.51148,12.541,-4.43,-3.27,5.506160187,8.10936,5.79148,9.965087064,12.03936,3.51148,12.541,-3.93,2.28,4.543489848
04/10/2019 16:00,17.63272,1.60746,17.70583921,16.72272,4.87746,17.4195,0.91,-3.27,3.39425986,18.19272,7.28746,19.59801353,16.72272,4.87746,17.4195,1.47,2.41,2.822941728
04/10/2019 16:30,10.67376,0.97318,10.71803302,13.55376,3.95318,14.1185,-2.88,-2.98,4.144249027,10.75376,6.43318,12.5311276,13.55376,3.95318,14.1185,-2.8,2.48,3.740374313
04/10/2019 17:00,-4.99968,-0.87824,5.076229467,6.04032,1.76176,6.292,-11.04,-2.64,11.35126425,-4.72968,4.74176,6.697324899,6.04032,1.76176,6.292,-10.77,2.98,11.17467225
04/10/2019 17:30,-7.80392,-1.09156,7.879890266,4.96608,1.44844,5.173,-12.77,-2.54,13.02015745,-7.50392,4.42844,8.713202408,4.96608,1.44844,5.173,-12.47,2.98,12.8211271
04/10/2019 18:00,-7.76904,-0.60472,7.792539304,4.92096,1.43528,5.126,-12.69,-2.04,12.85292574,-7.82904,3.45528,8.55761808,4.92096,1.43528,5.126,-12.75,2.02,12.90902398
04/10/2019 18:30,-8.7856,0.5742,8.804343985,4.3344,1.2642,4.515,-13.12,-0.69,13.13813153,-9.2256,2.4342,9.541332454,4.3344,1.2642,4.515,-13.56,1.17,13.61038207
04/10/2019 19:00,-8.83752,0.62614,8.859673304,4.51248,1.31614,4.7005,-13.35,-0.69,13.36781957,-8.77752,2.40614,9.10133875,4.51248,1.31614,4.7005,-13.29,1.09,13.3346241
04/10/2019 19:30,-8.50568,1.34876,8.611953658,4.62432,1.34876,4.817,-13.13,0,13.13,-8.43568,2.43876,8.781130189,4.62432,1.34876,4.817,-13.06,1.09,13.10540728
04/10/2019 20:00,-7.8336,0.7077,7.865502416,4.5864,1.3377,4.7775,-12.42,-0.63,12.435968,-8.0636,2.6177,8.477853399,4.5864,1.3377,4.7775,-12.65,1.28,12.71459398
04/10/2019 20:30,-7.16712,1.36584,7.296103618,4.68288,1.36584,4.878,-11.85,0,11.85,-7.17712,2.80584,7.706087827,4.68288,1.36584,4.878,-11.86,1.44,11.94710007
04/10/2019 21:00,-6.5836,1.3902,6.728777378,4.7664,1.3902,4.965,-11.35,0,11.35,-6.3236,3.0202,7.007818848,4.7664,1.3902,4.965,-11.09,1.63,11.20914805
04/10/2019 21:30,-6.28008,1.36206,6.42608841,4.66992,1.36206,4.8645,-10.95,0,10.95,-5.88008,3.13206,6.662217397,4.66992,1.36206,4.8645,-10.55,1.77,10.69744829
04/10/2019 22:00,-5.47528,2.57596,6.050971905,4.61472,1.34596,4.807,-10.09,1.23,10.1646938,-5.36528,3.20596,6.250152718,4.61472,1.34596,4.807,-9.98,1.86,10.15184712
04/10/2019 22:30,-4.31136,3.21752,5.379615228,4.68864,1.36752,4.884,-9,1.85,9.188171744,-4.48136,3.17752,5.493561759,4.68864,1.36752,4.884,-9.17,1.81,9.346924628
04/10/2019 23:00,-3.86104,2.07178,4.381769306,4.66896,1.36178,4.8635,-8.53,0.71,8.559497649,-3.66104,3.28178,4.916634403,4.66896,1.36178,4.8635,-8.33,1.92,8.548409209
04/10/2019 23:30,-3.3308,2.1231,3.949909145,4.3992,1.2831,4.5825,-7.73,0.84,7.775506414,-3.2908,3.5131,4.813651031,4.3992,1.2831,4.5825,-7.69,2.23,8.006809602
05/10/2019 00:00,-2.95624,1.94818,3.540446335,4.31376,1.25818,4.4935,-7.27,0.69,7.302670744,-2.69624,4.19818,4.989431375,4.31376,1.25818,4.4935,-7.01,2.94,7.601559051
05/10/2019 00:30,-2.5272,2.2604,3.390596998,4.2528,1.2404,4.43,-6.78,1.02,6.856296376,-2.5072,3.9404,4.670417968,4.2528,1.2404,4.43,-6.76,2.7,7.279258204
05/10/2019 01:00,-2.30728,2.27496,3.240213573,4.30272,1.25496,4.482,-6.61,1.02,6.688235941,-2.23728,3.48496,4.141300279,4.30272,1.25496,4.482,-6.54,2.23,6.909739503
05/10/2019 01:30,-2.71264,2.20798,3.497655136,4.34736,1.26798,4.5285,-7.06,0.94,7.122302998,-2.56264,3.32798,4.200306495,4.34736,1.26798,4.5285,-6.91,2.06,7.210527027
05/10/2019 02:00,-3.01544,2.28758,3.784957153,4.41456,1.28758,4.5985,-7.43,1,7.49699273,-2.83544,3.41758,4.44067259,4.41456,1.28758,4.5985,-7.25,2.13,7.556414494
05/10/2019 02:30,-3.10424,2.26168,3.840768465,4.32576,1.26168,4.506,-7.43,1,7.49699273,-2.92424,3.48168,4.546787349,4.32576,1.26168,4.506,-7.25,2.22,7.582275384
05/10/2019 03:00,-2.8876,2.2432,3.656525673,4.2624,1.2432,4.44,-7.15,1,7.219591401,-2.9876,3.6332,4.703817173,4.2624,1.2432,4.44,-7.25,2.39,7.633780191
05/10/2019 03:30,-3.1284,1.2488,3.368439995,4.2816,1.2488,4.46,-7.41,0,7.41,-2.4884,4.3388,5.0017317,4.2816,1.2488,4.46,-6.77,3.09,7.44184117
05/10/2019 04:00,-2.61848,3.56586,4.424002153,4.27152,1.24586,4.4495,-6.89,2.32,7.27011004,-2.49848,2.62586,3.624574879,4.27152,1.24586,4.4495,-6.77,1.38,6.90921848
05/10/2019 04:30,-2.67824,2.76218,3.847415737,4.12176,1.20218,4.2935,-6.8,1.56,6.976646759,-2.64824,3.10218,4.078810593,4.12176,1.20218,4.2935,-6.77,1.9,7.031564549
05/10/2019 05:00,-2.708,1.9835,3.356715098,4.092,1.1935,4.2625,-6.8,0.79,6.845735899,-2.508,3.8335,4.581024585,4.092,1.1935,4.2625,-6.6,2.64,7.108417545
05/10/2019 05:30,-2.64216,2.04062,3.338433682,4.28784,1.25062,4.4665,-6.93,0.79,6.974883512,-2.43216,4.44062,5.063053254,4.28784,1.25062,4.4665,-6.72,3.19,7.438716287
05/10/2019 06:00,-2.8756,0.5292,2.923889191,4.2144,1.2292,4.39,-7.09,-0.7,7.12447191,-2.9056,4.7292,5.550481421,4.2144,1.2292,4.39,-7.12,3.5,7.933750689
05/10/2019 06:30,-3.96728,0.33246,3.981185784,4.12272,1.20246,4.2945,-8.09,-0.87,8.1366455,-3.87728,4.43246,5.888972903,4.12272,1.20246,4.2945,-8,3.23,8.627450377
05/10/2019 07:00,-4.62576,0.22582,4.631268752,4.13424,1.20582,4.3065,-8.76,-0.98,8.814646902,-4.65576,4.22582,6.287579491,4.13424,1.20582,4.3065,-8.79,3.02,9.294326226
05/10/2019 07:30,-5.10552,-0.10786,5.106659206,4.22448,1.23214,4.4005,-9.33,-1.34,9.425736046,-5.27552,4.25214,6.775825105,4.22448,1.23214,4.4005,-9.5,3.02,9.968470294
05/10/2019 08:00,-5.05192,-0.88306,5.128517393,4.85808,1.41694,5.0605,-9.91,-2.3,10.17340159,-4.93192,3.80694,6.230299114,4.85808,1.41694,5.0605,-9.79,2.39,10.07750961
05/10/2019 08:30,-4.4488,1.8991,4.837189499,5.5512,1.6191,5.7825,-10,0.28,10.00391923,-4.1788,2.6491,4.947736882,5.5512,1.6191,5.7825,-9.73,1.03,9.784365079
05/10/2019 09:00,-2.56392,2.62844,3.671836407,6.64608,1.93844,6.923,-9.21,0.69,9.235810739,-2.35392,2.70844,3.588396104,6.64608,1.93844,6.923,-9,0.77,9.032878832
05/10/2019 09:30,4.6592,3.6706,5.931395198,10.2192,2.9806,10.645,-5.56,0.69,5.602651158,4.2492,2.9806,5.190344594,10.2192,2.9806,10.645,-5.97,0,5.97
05/10/2019 10:00,7.87488,4.12434,8.889539665,11.77488,3.43434,12.2655,-3.9,0.69,3.960568141,7.69488,3.43434,8.426498054,11.77488,3.43434,12.2655,-4.08,0,4.08
05/10/2019 10:30,7.7312,4.1291,8.764754432,11.7912,3.4391,12.2825,-4.06,0.69,4.118215633,7.7112,4.1291,8.74711794,11.7912,3.4391,12.2825,-4.08,0.69,4.137934267
05/10/2019 11:00,13.24672,4.48946,13.98680957,14.46672,4.21946,15.0695,-1.22,0.27,1.249519908,13.12672,3.01946,13.46951806,14.46672,4.21946,15.0695,-1.34,-1.2,1.798777363
05/10/2019 11:30,28.36168,5.48424,28.88705213,21.75168,6.34424,22.658,6.61,-0.86,6.665710765,28.21168,5.24424,28.6949637,21.75168,6.34424,22.658,6.46,-1.1,6.552984053
05/10/2019 12:00,26.19104,6.43072,26.96895875,20.71104,6.04072,21.574,5.48,0.39,5.493860209,26.13104,5.02072,26.609,20.71104,6.04072,21.574,5.42,-1.02,5.515142791
05/10/2019 12:30,43.45688,7.60034,44.11650017,29.24688,8.53034,30.4655,14.21,-0.93,14.24040028,43.10688,6.85034,43.6477979,29.24688,8.53034,30.4655,13.86,-1.68,13.96144692
05/10/2019 13:00,33.40736,6.44048,34.02251438,24.44736,7.13048,25.466,8.96,-0.69,8.986528807,33.71736,6.18048,34.2791292,24.44736,7.13048,25.466,9.27,-0.95,9.31855139
05/10/2019 13:30,32.03544,4.97492,32.41942697,23.36544,6.81492,24.339,8.67,-1.84,8.863097653,32.00544,7.64492,32.90582002,23.36544,6.81492,24.339,8.64,0.83,8.679775343
05/10/2019 14:00,31.78728,4.69254,32.13177713,23.11728,6.74254,24.0805,8.67,-2.05,8.909062801,31.75728,8.27254,32.81706494,23.11728,6.74254,24.0805,8.64,1.53,8.774423058
05/10/2019 14:30,16.00152,3.40086,16.35892695,15.43152,4.50086,16.0745,0.57,-1.1,1.238910812,16.23152,6.34086,17.42609386,15.43152,4.50086,16.0745,0.8,1.84,2.006389793
05/10/2019 15:00,12.20616,2.95638,12.55908136,13.49616,3.93638,14.0585,-1.29,-0.98,1.620030864,12.43616,5.97638,13.79765174,13.49616,3.93638,14.0585,-1.06,2.04,2.298956285
05/10/2019 15:30,7.43488,2.29434,7.780837786,11.05488,3.22434,11.5155,-3.62,-0.93,3.737552675,7.93488,5.26434,9.522373457,11.05488,3.22434,11.5155,-3.12,2.04,3.727733896
05/10/2019 16:00,1.78496,1.47478,2.315395916,8.24496,2.40478,8.5885,-6.46,-0.93,6.526599421,1.95496,4.11478,4.555577137,8.24496,2.40478,8.5885,-6.29,1.71,6.518297324
05/10/2019 16:30,-2.2436,1.1727,2.531593619,6.3864,1.8627,6.6525,-8.63,-0.69,8.657540066,-2.3936,3.3827,4.143908813,6.3864,1.8627,6.6525,-8.78,1.52,8.910600429
05/10/2019 17:00,-4.60336,-1.55348,4.858417788,5.81664,1.69652,6.059,-10.42,-3.25,10.91507673,-3.65336,5.31652,6.450769272,5.81664,1.69652,6.059,-9.47,3.62,10.13830854
05/10/2019 17:30,-6.75264,-2.62202,7.243834333,5.06736,1.47798,5.2785,-11.82,-4.1,12.51089126,-5.61264,6.86798,8.869660481,5.06736,1.47798,5.2785,-10.68,5.39,11.96304727
05/10/2019 18:00,-8.69024,-3.10382,9.227890867,4.40976,1.28618,4.5935,-13.1,-4.39,13.81600883,-7.62024,6.96618,10.3245204,4.40976,1.28618,4.5935,-12.03,5.68,13.30350706
05/10/2019 18:30,-9.03984,-3.18662,9.585053691,4.40016,1.28338,4.5835,-13.44,-4.47,14.16384482,-7.75984,6.79338,10.31334711,4.40016,1.28338,4.5835,-12.16,5.51,13.35011985
05/10/2019 19:00,-8.82096,-3.20028,9.383556224,4.55904,1.32972,4.749,-13.38,-4.53,14.1260504,-7.81096,7.06972,10.53527584,4.55904,1.32972,4.749,-12.37,5.74,13.63688014
05/10/2019 19:30,-8.85232,-3.09276,9.377032249,4.44768,1.29724,4.633,-13.3,-4.39,14.00578809,-7.70232,7.03724,10.4330475,4.44768,1.29724,4.633,-12.15,5.74,13.43763744
05/10/2019 20:00,-7.8632,-2.6501,8.297767426,4.6968,1.3699,4.8925,-12.56,-4.02,13.18764573,-6.6732,6.9099,9.606160328,4.6968,1.3699,4.8925,-11.37,5.54,12.64786543
05/10/2019 20:30,-6.10392,0.03344,6.104011599,5.08608,1.48344,5.298,-11.19,-1.45,11.2835544,-5.69392,4.72344,7.398081535,5.08608,1.48344,5.298,-10.78,3.24,11.25637597
05/10/2019 21:00,-5.18088,1.19766,5.317509478,5.16912,1.50766,5.3845,-10.35,-0.31,10.35464147,-5.16088,4.06766,6.57119017,5.16912,1.50766,5.3845,-10.33,2.56,10.64248561
05/10/2019 21:30,-5.10712,2.25084,5.581124922,5.04288,1.47084,5.253,-10.15,0.78,10.17992633,-5.15712,3.27084,6.106904371,5.04288,1.47084,5.253,-10.2,1.8,10.3576059
05/10/2019 22:00,-4.85752,2.20114,5.332965202,4.87248,1.42114,5.0755,-9.73,0.78,9.761214064,-4.75752,3.22114,5.745410294,4.87248,1.42114,5.0755,-9.63,1.8,9.796780083
05/10/2019 22:30,-4.09344,2.30858,4.699552388,4.96656,1.44858,5.1735,-9.06,0.86,9.100725246,-3.95344,3.24858,5.116928752,4.96656,1.44858,5.1735,-8.92,1.8,9.099802196
05/10/2019 23:00,-3.92216,2.29312,4.543317995,4.70784,1.37312,4.904,-8.63,0.92,8.6788997,-3.54216,3.38312,4.898203589,4.70784,1.37312,4.904,-8.25,2.01,8.491324985
05/10/2019 23:30,-3.11624,2.57568,4.042904797,4.61376,1.34568,4.806,-7.73,1.23,7.827247281,-2.82624,3.35568,4.38727943,4.61376,1.34568,4.806,-7.44,2.01,7.706730824
06/10/2019 00:00,-1.89984,2.79088,3.376152129,4.94016,1.44088,5.146,-6.84,1.35,6.971950946,-1.73984,3.55088,3.954211932,4.94016,1.44088,5.146,-6.68,2.11,7.005319407
06/10/2019 00:30,-1.64056,2.68942,3.150304279,4.96944,1.44942,5.1765,-6.61,1.24,6.725302967,-1.03056,3.50942,3.657606137,4.96944,1.44942,5.1765,-6,2.06,6.34378436
06/10/2019 01:00,-1.738,2.491,3.037387858,4.872,1.421,5.075,-6.61,1.07,6.696043608,-1.128,3.661,3.830836071,4.872,1.421,5.075,-6,2.24,6.404498419
06/10/2019 01:30,-1.49088,0.68016,1.638700949,5.34912,1.56016,5.572,-6.84,-0.88,6.89637586,-0.57088,5.78016,5.808283189,5.34912,1.56016,5.572,-5.92,4.22,7.270130673
06/10/2019 02:00,-0.95432,0.77874,1.231731566,5.99568,1.74874,6.2455,-6.95,-0.97,7.017364178,-0.14432,5.86874,5.870514241,5.99568,1.74874,6.2455,-6.14,4.12,7.394186906
06/10/2019 02:30,0.1964,0.9977,1.016847211,6.7464,1.9677,7.0275,-6.55,-0.97,6.62143489,0.9864,6.0877,6.167096258,6.7464,1.9677,7.0275,-5.76,4.12,7.081807679
06/10/2019 03:00,0.79024,1.01632,1.287394889,6.81024,1.98632,7.094,-6.02,-0.97,6.097647087,1.16024,6.31632,6.421997758,6.81024,1.98632,7.094,-5.65,4.33,7.118384648
06/10/2019 03:30,-0.45696,0.82172,0.940231993,5.90304,1.72172,6.149,-6.36,-0.9,6.423363605,0.10304,6.11172,6.112588535,5.90304,1.72172,6.149,-5.8,4.39,7.274070387
06/10/2019 04:00,0.17696,0.87828,0.89593002,6.09696,1.77828,6.351,-5.92,-0.9,5.988021376,0.46696,6.22828,6.245760434,6.09696,1.77828,6.351,-5.63,4.45,7.176308243
06/10/2019 04:30,0.05504,0.84272,0.844515482,5.97504,1.74272,6.224,-5.92,-0.9,5.988021376,0.34504,6.19272,6.202324854,5.97504,1.74272,6.224,-5.63,4.45,7.176308243
06/10/2019 05:00,-0.13576,0.81332,0.824572738,5.87424,1.71332,6.119,-6.01,-0.9,6.077014069,-0.02576,6.16332,6.163373833,5.87424,1.71332,6.119,-5.9,4.45,7.390027064
06/10/2019 05:30,-1.57952,0.58764,1.685290539,5.10048,1.48764,5.313,-6.68,-0.9,6.740356074,-1.16952,5.81764,5.934030013,5.10048,1.48764,5.313,-6.27,4.33,7.619829394
06/10/2019 06:00,-1.69248,0.42136,1.744142425,5.14752,1.50136,5.362,-6.84,-1.08,6.924738262,-1.12248,5.71136,5.820618043,5.14752,1.50136,5.362,-6.27,4.21,7.552284423
06/10/2019 06:30,-2.01696,0.21672,2.028569742,4.82304,1.40672,5.024,-6.84,-1.19,6.942744414,-1.75696,5.50672,5.780213975,4.82304,1.40672,5.024,-6.58,4.1,7.752831741
06/10/2019 07:00,-3.31608,0.01156,3.316100149,4.39392,1.28156,4.577,-7.71,-1.27,7.813897875,-2.89608,5.07156,5.840205493,4.39392,1.28156,4.577,-7.29,3.79,8.216337384
06/10/2019 07:30,-5.26688,0.01966,5.266916693,3.63312,1.05966,3.7845,-8.9,-1.04,8.960558018,-4.72688,4.50966,6.533025934,3.63312,1.05966,3.7845,-8.36,3.45,9.043898496
06/10/2019 08:00,-3.96224,0.19518,3.967044372,4.57776,1.33518,4.7685,-8.54,-1.14,8.615753014,-3.46224,4.71518,5.849788736,4.57776,1.33518,4.7685,-8.04,3.38,8.721582425
06/10/2019 08:30,-3.23392,0.52844,3.276810553,5.20608,1.51844,5.423,-8.44,-0.99,8.497864438,-3.03392,4.97844,5.830054494,5.20608,1.51844,5.423,-8.24,3.46,8.936956977
06/10/2019 09:00,-0.46944,0.84558,0.967150169,6.91056,2.01558,7.1985,-7.38,-1.17,7.47216836,-0.17944,5.47558,5.478519421,6.91056,2.01558,7.1985,-7.09,3.46,7.889214156
06/10/2019 09:30,-0.25664,0.60098,0.653483779,7.44336,2.17098,7.7535,-7.7,-1.57,7.858428596,0.13336,5.91098,5.912484203,7.44336,2.17098,7.7535,-7.31,3.74,8.211193579
06/10/2019 10:00,9.63568,1.77124,9.797123057,12.65568,3.69124,13.183,-3.02,-1.92,3.578658967,9.83568,7.09124,12.12543961,12.65568,3.69124,13.183,-2.82,3.4,4.417284234
06/10/2019 10:30,7.33712,1.48416,7.485723799,11.87712,3.46416,12.372,-4.54,-1.98,4.952978902,8.06712,6.81416,10.55988644,11.87712,3.46416,12.372,-3.81,3.35,5.073322383
06/10/2019 11:00,11.23328,1.89054,11.39125634,13.85328,4.04054,14.4305,-2.62,-2.15,3.389232952,11.56328,7.17054,13.60610482,13.85328,4.04054,14.4305,-2.29,3.13,3.878272811
06/10/2019 11:30,14.93312,2.39216,15.12350827,15.81312,4.61216,16.472,-0.88,-2.22,2.388053601,15.74312,7.60216,17.48252453,15.81312,4.61216,16.472,-0.07,2.99,2.990819286
06/10/2019 12:00,26.83128,3.47454,27.05531398,21.82128,6.36454,22.7305,5.01,-2.89,5.783787686,27.05128,8.86454,28.4666791,21.82128,6.36454,22.7305,5.23,2.5,5.796800842
06/10/2019 12:30,40.67896,4.47678,40.92455676,28.54896,8.32678,29.7385,12.13,-3.85,12.72632704,40.80896,9.89678,41.99187386,28.54896,8.32678,29.7385,12.26,1.57,12.36011731
06/10/2019 13:00,30.79688,3.69034,31.01719567,23.48688,6.85034,24.4655,7.31,-3.16,7.963774231,31.11688,8.89034,32.36198953,23.48688,6.85034,24.4655,7.63,2.04,7.898006077
06/10/2019 13:30,27.18712,3.24416,27.37999394,21.71712,6.33416,22.622,5.47,-3.09,6.282435833,27.48712,8.58416,28.79634645,21.71712,6.33416,22.622,5.77,2.25,6.193173661
06/10/2019 14:00,15.17144,2.11792,15.31855662,16.14144,4.70792,16.814,-0.97,-2.59,2.765682556,15.88144,7.35792,17.50311753,16.14144,4.70792,16.814,-0.26,2.65,2.662724169
06/10/2019 14:30,20.62456,2.64508,20.79348271,18.87456,5.50508,19.661,1.75,-2.86,3.352924097,20.93456,7.88508,22.37029926,18.87456,5.50508,19.661,2.06,2.38,3.147697571
06/10/2019 15:00,11.43128,1.87704,11.58436194,14.56128,4.24704,15.168,-3.13,-2.37,3.926041263,11.90128,7.15704,13.88753712,14.56128,4.24704,15.168,-2.66,2.91,3.942549936
06/10/2019 15:30,4.91288,1.10084,5.034703427,11.04288,3.22084,11.503,-6.13,-2.12,6.48623928,5.10288,6.42084,8.201619999,11.04288,3.22084,11.503,-5.94,3.2,6.747117903
06/10/2019 16:00,3.78416,0.93788,3.898651793,10.48416,3.05788,10.921,-6.7,-2.12,7.027403503,4.64416,6.25788,7.792899602,10.48416,3.05788,10.921,-5.84,3.2,6.659249207
06/10/2019 16:30,-0.32736,0.45202,0.558109891,8.61264,2.51202,8.9715,-8.94,-2.06,9.174268363,-0.00736,4.86202,4.862025571,8.61264,2.51202,8.9715,-8.62,2.35,8.934590086
06/10/2019 17:00,-3.13072,2.17854,3.814111201,7.46928,2.17854,7.7805,-10.6,0,10.6,-2.59072,3.56854,4.409796804,7.46928,2.17854,7.7805,-10.06,1.39,10.15557482
06/10/2019 17:30,-3.1676,1.4982,3.504039526,7.5024,2.1882,7.815,-10.67,-0.69,10.69228694,-3.0276,3.7682,4.833807299,7.5024,2.1882,7.815,-10.53,1.58,10.64787772
06/10/2019 18:00,-6.16712,0.56834,6.193252736,6.06288,1.76834,6.3155,-12.23,-1.2,12.28873061,-5.83712,4.05834,7.10929627,6.06288,1.76834,6.3155,-11.9,2.29,12.11833734
06/10/2019 18:30,-8.24784,-0.57812,8.268076403,5.01216,1.46188,5.221,-13.26,-2.04,13.41600537,-7.68784,4.65188,8.985703723,5.01216,1.46188,5.221,-12.7,3.19,13.09450648
06/10/2019 19:00,-9.57648,0.56436,9.593094985,4.40352,1.28436,4.587,-13.98,-0.72,13.99852849,-9.12648,2.47436,9.45595551,4.40352,1.28436,4.587,-13.53,1.19,13.58223104
06/10/2019 19:30,-9.28032,1.17824,9.354816342,4.03968,1.17824,4.208,-13.32,0,13.32,-9.49032,2.56824,9.831685023,4.03968,1.17824,4.208,-13.53,1.39,13.60121318
06/10/2019 20:00,-8.71056,0.47942,8.723743408,4.00944,1.16942,4.1765,-12.72,-0.69,12.73870088,-8.53056,2.91942,9.016288984,4.00944,1.16942,4.1765,-12.54,1.75,12.66152045
06/10/2019 20:30,-8.3544,1.9508,8.579138651,3.9456,1.1508,4.11,-12.3,0.8,12.3259888,-8.1444,2.5608,8.537502445,3.9456,1.1508,4.11,-12.09,1.41,12.17194315
06/10/2019 21:00,-7.19024,2.03368,7.472309255,4.22976,1.23368,4.406,-11.42,0.8,11.44798672,-7.00024,2.98368,7.60957991,4.22976,1.23368,4.406,-11.23,1.75,11.36553562
06/10/2019 21:30,-6.56968,2.13926,6.90920608,4.18032,1.21926,4.3545,-10.75,0.92,10.78929562,-6.76968,3.05926,7.428838338,4.18032,1.21926,4.3545,-10.95,1.84,11.10351746
06/10/2019 22:00,-5.73856,3.51542,6.72972872,4.20144,1.22542,4.3765,-9.94,2.29,10.20037744,-5.90856,1.99542,6.2364078,4.20144,1.22542,4.3765,-10.11,0.77,10.13928005
06/10/2019 22:30,-5.82504,3.80478,6.957545677,3.68496,1.07478,3.8385,-9.51,2.73,9.894089145,-5.93504,0.42478,5.950221664,3.68496,1.07478,3.8385,-9.62,-0.65,9.641934453
06/10/2019 23:00,-5.01208,3.28856,5.994628662,3.69792,1.07856,3.852,-8.71,2.21,8.986000223,-5.13208,3.12856,6.010501876,3.69792,1.07856,3.852,-8.83,2.05,9.06484418
06/10/2019 23:30,-4.36064,1.99148,4.793868354,3.63936,1.06148,3.791,-8,0.93,8.053874844,-4.22064,3.11148,5.243577958,3.63936,1.06148,3.791,-7.86,2.05,8.122936661
07/10/2019 00:00,-3.23208,2.13356,3.872779286,3.81792,1.11356,3.977,-7.05,1.02,7.123405085,-3.50208,3.31356,4.821228495,3.81792,1.11356,3.977,-7.32,2.2,7.643454716
07/10/2019 00:30,-2.884,2.133,3.587080289,3.816,1.113,3.975,-6.7,1.02,6.777197061,-3.004,3.313,4.472134278,3.816,1.113,3.975,-6.82,2.2,7.166058889
07/10/2019 01:00,-2.92,2.1225,3.609903911,3.78,1.1025,3.9375,-6.7,1.02,6.777197061,-2.93,3.3025,4.414907275,3.78,1.1025,3.9375,-6.71,2.2,7.061451692
07/10/2019 01:30,-3.49744,2.12908,4.094516846,3.80256,1.10908,3.961,-7.3,1.02,7.370915818,-3.34744,3.30908,4.706948587,3.80256,1.10908,3.961,-7.15,2.2,7.48080878
07/10/2019 02:00,-3.49296,2.22372,4.140736674,4.12704,1.20372,4.299,-7.62,1.02,7.68796462,-3.23296,3.33372,4.643890546,4.12704,1.20372,4.299,-7.36,2.13,7.662016706
07/10/2019 02:30,-3.44016,2.23912,4.104675286,4.17984,1.21912,4.354,-7.62,1.02,7.68796462,-3.32016,3.34912,4.715937574,4.17984,1.21912,4.354,-7.5,2.13,7.796595411
07/10/2019 03:00,-3.48928,2.18396,4.116400879,3.99072,1.16396,4.157,-7.48,1.02,7.549225126,-3.42928,3.38396,4.817794786,3.99072,1.16396,4.157,-7.42,2.22,7.744985474
07/10/2019 03:30,-3.50824,2.15218,4.11577777,3.88176,1.13218,4.0435,-7.39,1.02,7.460060321,-3.53824,3.35218,4.87403868,3.88176,1.13218,4.0435,-7.42,2.22,7.744985474
07/10/2019 04:00,-2.99144,2.24458,3.739900086,3.95856,1.15458,4.1235,-6.95,1.09,7.034955579,-3.12144,3.43458,4.641091192,3.95856,1.15458,4.1235,-7.08,2.28,7.438064264
07/10/2019 04:30,-2.728,2.301,3.568835244,4.152,1.211,4.325,-6.88,1.09,6.965809357,-2.368,3.491,4.218353352,4.152,1.211,4.325,-6.52,2.28,6.90715571
07/10/2019 05:00,-2.54136,2.31752,3.439390876,4.20864,1.22752,4.384,-6.75,1.09,6.837441042,-2.38136,3.50752,4.239524973,4.20864,1.22752,4.384,-6.59,2.28,6.973270395
07/10/2019 05:30,-3.16224,2.32018,3.922116399,3.97776,1.16018,4.1435,-7.14,1.16,7.23361597,-3.07224,3.44018,4.612320137,3.97776,1.16018,4.1435,-7.05,2.28,7.409514154
07/10/2019 06:00,-3.44264,2.09548,4.030236544,4.16736,1.21548,4.341,-7.61,0.88,7.660711455,-3.26264,3.36548,4.687352707,4.16736,1.21548,4.341,-7.43,2.15,7.734817386
07/10/2019 06:30,-4.97984,1.90338,5.331197037,4.16016,1.21338,4.3335,-9.14,0.69,9.166007855,-4.47984,3.36338,5.6019007,4.16016,1.21338,4.3335,-8.64,2.15,8.903488081
07/10/2019 07:00,-6.43416,2.47712,6.8945296,4.03584,1.17712,4.204,-10.47,1.3,10.5503981,-6.91416,1.49712,7.074388793,4.03584,1.17712,4.204,-10.95,0.32,10.9546748
07/10/2019 07:30,-8.01296,0.89372,8.062646179,4.12704,1.20372,4.299,-12.14,-0.31,12.14395735,-7.94296,1.77372,8.138593011,4.12704,1.20372,4.299,-12.07,0.57,12.08345149
07/10/2019 08:00,-9.26432,0.08124,9.264676195,4.01568,1.17124,4.183,-13.28,-1.09,13.32465759,-8.91432,2.57124,9.27773551,4.01568,1.17124,4.183,-12.93,1.4,13.00557188
07/10/2019 08:30,-9.14144,-2.04792,9.368025491,4.49856,1.31208,4.686,-13.64,-3.36,14.04774715,-8.28144,3.46208,8.97598164,4.49856,1.31208,4.686,-12.78,2.15,12.95958718
07/10/2019 09:00,-7.90568,-2.81624,8.392316963,5.22432,1.52376,5.442,-13.13,-4.34,13.82868396,-7.11568,4.03376,8.17949397,5.22432,1.52376,5.442,-12.34,2.51,12.59268438
07/10/2019 09:30,-6.60608,-2.54094,7.077900045,5.89392,1.71906,6.1395,-12.5,-4.26,13.20596835,-5.76608,4.22906,7.15070815,5.89392,1.71906,6.1395,-11.66,2.51,11.9270994
07/10/2019 10:00,-2.0416,-1.9588,2.829315818,8.1984,2.3912,8.54,-10.24,-4.35,11.12565054,-0.9716,4.9112,5.006385123,8.1984,2.3912,8.54,-9.17,2.52,9.509957939
07/10/2019 10:30,1.24704,-1.34878,1.836931204,9.70704,2.83122,10.1115,-8.46,-4.18,9.436312839,1.77704,5.06122,5.364123325,9.70704,2.83122,10.1115,-7.93,2.23,8.237584597
07/10/2019 11:00,0.28048,-1.21236,1.244381694,9.18048,2.67764,9.563,-8.9,-3.89,9.712986153,0.74048,4.48764,4.548320943,9.18048,2.67764,9.563,-8.44,1.81,8.631900138
07/10/2019 11:30,2.09304,-0.87078,2.266952635,10.04304,2.92922,10.4615,-7.95,-3.8,8.81149817,2.58304,4.45922,5.153323069,10.04304,2.92922,10.4615,-7.46,1.53,7.615280691
07/10/2019 12:00,3.4812,-0.6234,3.536577583,10.8912,3.1766,11.345,-7.41,-3.8,8.32755066,4.1612,4.7666,6.32740555,10.8912,3.1766,11.345,-6.73,1.59,6.915272952
07/10/2019 12:30,3.6984,-0.3638,3.716249857,10.9584,3.1962,11.415,-7.26,-3.56,8.085864209,3.8384,4.7862,6.135228195,10.9584,3.1962,11.415,-7.12,1.59,7.295375247
07/10/2019 13:00,5.88008,0.55044,5.905787416,11.83008,3.45044,12.323,-5.95,-2.9,6.619101147,5.64008,5.04044,7.564161408,11.83008,3.45044,12.323,-6.19,1.59,6.390946722
07/10/2019 13:30,4.29256,1.50908,4.550098219,11.00256,3.20908,11.461,-6.71,-1.7,6.922001156,4.24256,2.34908,4.849483704,11.00256,3.20908,11.461,-6.76,-0.86,6.814484573
07/10/2019 14:00,7.40256,1.92908,7.6497872,12.44256,3.62908,12.961,-5.04,-1.7,5.318984866,7.44256,2.90908,7.990897684,12.44256,3.62908,12.961,-5,-0.72,5.051574012
07/10/2019 14:30,2.48712,1.23916,2.778719741,10.07712,2.93916,10.497,-7.59,-1.7,7.778052455,2.44712,2.21916,3.303493212,10.07712,2.93916,10.497,-7.63,-0.72,7.663895876
07/10/2019 15:00,-0.77224,0.82518,1.130166647,8.65776,2.52518,9.0185,-9.43,-1.7,9.582009184,-0.61224,1.80518,1.906177497,8.65776,2.52518,9.0185,-9.27,-0.72,9.297919122
07/10/2019 15:30,2.22776,1.31768,2.588280356,9.79776,2.85768,10.206,-7.57,-1.54,7.725056634,1.19776,2.85768,3.098542238,9.79776,2.85768,10.206,-8.6,0,8.6
07/10/2019 16:00,-0.05008,1.06456,1.065737303,8.92992,2.60456,9.302,-8.98,-1.54,9.111092141,-0.42008,3.29456,3.321233626,8.92992,2.60456,9.302,-9.35,0.69,9.375425324
07/10/2019 16:30,-5.15576,0.80332,5.21796744,7.07424,2.06332,7.369,-12.23,-1.26,12.29473465,-4.24576,1.58332,4.531377296,7.07424,2.06332,7.369,-11.32,-0.48,11.33017211
07/10/2019 17:00,-14.35312,-5.70966,15.44707969,4.52688,1.32034,4.7155,-18.88,-7.03,20.14634706,-4.18312,14.80034,15.38013514,4.52688,1.32034,4.7155,-8.71,13.48,16.0491277
07/10/2019 17:30,-11.65424,-3.36332,12.12984878,3.24576,0.94668,3.381,-14.9,-4.31,15.51083815,-11.08424,5.08668,12.19568324,3.24576,0.94668,3.381,-14.33,4.14,14.9160484
07/10/2019 18:00,-11.8428,-0.7604,11.86718669,3.1872,0.9296,3.32,-15.03,-1.69,15.12471487,-11.7628,2.5996,12.04663372,3.1872,0.9296,3.32,-14.95,1.67,15.04298508
07/10/2019 18:30,-11.9436,-0.5998,11.9586513,3.0864,0.9002,3.215,-15.03,-1.5,15.10466484,-11.8636,2.6802,12.16258513,3.0864,0.9002,3.215,-14.95,1.78,15.05559364
07/10/2019 19:00,-11.2008,-0.6594,11.22019291,3.4992,1.0206,3.645,-14.7,-1.68,14.79568856,-11.1708,2.8006,11.51651566,3.4992,1.0206,3.645,-14.67,1.78,14.77759453
07/10/2019 19:30,-10.52336,-0.34098,10.5288828,3.59664,1.04902,3.7465,-14.12,-1.39,14.18825218,-10.55336,2.45902,10.83605955,3.59664,1.04902,3.7465,-14.15,1.41,14.22007736
07/10/2019 20:00,-9.65608,2.77156,10.04596565,3.67392,1.07156,3.827,-13.33,1.7,13.43796488,-9.78608,1.10156,9.847882828,3.67392,1.07156,3.827,-13.46,0.03,13.46003343
07/10/2019 20:30,-9.23304,1.80578,9.407968381,3.51696,1.02578,3.6635,-12.75,0.78,12.77383654,-9.51304,1.78578,9.679201426,3.51696,1.02578,3.6635,-13.03,0.76,13.05214542
07/10/2019 21:00,-8.94896,-2.62678,9.326513724,3.61104,1.05322,3.7615,-12.56,-3.68,13.08800978,-8.38896,5.06322,9.798512471,3.61104,1.05322,3.7615,-12,4.01,12.65227648
07/10/2019 21:30,-8.07872,0.10204,8.079364393,3.64128,1.06204,3.793,-11.72,-0.96,11.75925168,-8.12872,2.89204,8.627860928,3.64128,1.06204,3.793,-11.77,1.83,11.91141469
07/10/2019 22:00,-6.4944,2.7783,7.063722974,4.0056,1.1683,4.1725,-10.5,1.61,10.62271623,-6.8744,2.8383,7.437292669,4.0056,1.1683,4.1725,-10.88,1.67,11.00742022
07/10/2019 22:30,-5.19144,3.05208,6.02214593,4.25856,1.24208,4.436,-9.45,1.81,9.621777383,-5.63144,0.55208,5.658436957,4.25856,1.24208,4.436,-9.89,-0.69,9.914040549
07/10/2019 23:00,-3.79528,1.83846,4.217118145,4.55472,1.32846,4.7445,-8.35,0.51,8.365560352,-4.18528,3.57846,5.506536539,4.55472,1.32846,4.7445,-8.74,2.25,9.024970914
07/10/2019 23:30,-2.39464,2.95948,3.806943997,4.93536,1.43948,5.141,-7.33,1.52,7.485940155,-2.64464,2.29948,3.504529783,4.93536,1.43948,5.141,-7.58,0.86,7.628630283
08/10/2019 00:00,-1.0512,1.3909,1.74345182,5.4888,1.6009,5.7175,-6.54,-0.21,6.543370691,-1.1312,4.0709,4.225143814,5.4888,1.6009,5.7175,-6.62,2.47,7.06578375
08/10/2019 00:30,-0.51816,0.57012,0.770406776,5.69184,1.66012,5.929,-6.21,-1.09,6.304934575,-0.36816,4.92012,4.933875009,5.69184,1.66012,5.929,-6.06,3.26,6.881220822
08/10/2019 01:00,-0.14952,0.60764,0.625765611,5.82048,1.69764,6.063,-5.97,-1.09,6.068690139,-0.06952,4.95764,4.958127409,5.82048,1.69764,6.063,-5.89,3.26,6.73199079
08/10/2019 01:30,-0.72696,0.57922,0.929498063,5.72304,1.66922,5.9615,-6.45,-1.09,6.541452438,-0.63696,4.83922,4.880959767,5.72304,1.66922,5.9615,-6.36,3.17,7.106229661
08/10/2019 02:00,-1.18144,0.60458,1.327146356,5.63856,1.64458,5.8735,-6.82,-1.04,6.898840482,-1.09144,4.86458,4.985517009,5.63856,1.64458,5.8735,-6.73,3.22,7.460650106
08/10/2019 02:30,-1.59496,0.67772,1.732974841,5.37504,1.56772,5.599,-6.97,-0.89,7.026592346,-1.51496,4.84772,5.078926363,5.37504,1.56772,5.599,-6.89,3.28,7.630891167
08/10/2019 03:00,-1.69816,0.61262,1.805284091,5.15184,1.50262,5.3665,-6.85,-0.89,6.907575552,-1.61816,4.85262,5.115306701,5.15184,1.50262,5.3665,-6.77,3.35,7.553502499
08/10/2019 03:30,-1.52344,0.62858,1.648023741,5.20656,1.51858,5.4235,-6.73,-0.89,6.788593374,-1.46344,4.86858,5.083771027,5.20656,1.51858,5.4235,-6.67,3.35,7.464006967
08/10/2019 04:00,-2.07616,0.49362,2.134033985,4.74384,1.38362,4.9415,-6.82,-0.89,6.877826692,-2.00616,4.73362,5.141190159,4.74384,1.38362,4.9415,-6.75,3.35,7.53558226
08/10/2019 04:30,-2.688,0.356,2.711471925,4.272,1.246,4.45,-6.96,-0.89,7.016673001,-2.608,4.596,5.284399682,4.272,1.246,4.45,-6.88,3.35,7.652248036
08/10/2019 05:00,-2.93816,0.28262,2.951721235,4.19184,1.22262,4.3665,-7.13,-0.94,7.191696601,-2.83816,4.50262,5.322474899,4.19184,1.22262,4.3665,-7.03,3.28,7.757531824
08/10/2019 05:30,-3.53976,0.15382,3.543100542,3.99024,1.16382,4.1565,-7.53,-1.01,7.597433777,-3.40976,4.44382,5.601249811,3.99024,1.16382,4.1565,-7.4,3.28,8.094343704
08/10/2019 06:00,-3.92288,0.17916,3.926969035,4.07712,1.18916,4.247,-8,-1.01,8.063504201,-3.68288,4.40916,5.74493664,4.07712,1.18916,4.247,-7.76,3.22,8.401547477
08/10/2019 06:30,-5.22424,1.92918,5.569059081,4.14576,1.20918,4.3185,-9.37,0.72,9.39762204,-5.49424,1.70918,5.753952507,4.14576,1.20918,4.3185,-9.64,0.5,9.652958096
08/10/2019 07:00,-6.4116,3.1337,7.136434001,4.2984,1.2537,4.4775,-10.71,1.88,10.8737528,-6.9516,-0.1163,6.952572779,4.2984,1.2537,4.4775,-11.25,-1.37,11.33311078
08/10/2019 07:30,-7.32384,2.65888,7.791551527,4.55616,1.32888,4.746,-11.88,1.33,11.95421683,-7.83384,-0.59112,7.856110488,4.55616,1.32888,4.746,-12.39,-1.92,12.5378826
08/10/2019 08:00,-6.15936,2.59852,6.685059596,5.48064,1.59852,5.709,-11.64,1,11.68287636,-6.69936,-0.55148,6.722020128,5.48064,1.59852,5.709,-12.18,-2.15,12.36830223
08/10/2019 08:30,-1.79024,3.21368,3.678681612,7.58976,2.21368,7.906,-9.38,1,9.433154297,-2.33024,-0.12632,2.333661329,7.58976,2.21368,7.906,-9.92,-2.34,10.19225196
08/10/2019 09:00,9.49656,4.73858,10.61314243,13.60656,3.96858,14.1735,-4.11,0.77,4.181506905,9.49656,1.50858,9.615636508,13.60656,3.96858,14.1735,-4.11,-2.46,4.789958246
08/10/2019 09:30,24.05512,6.76816,24.9891334,20.56512,5.99816,21.422,3.49,0.77,3.573933407,23.83512,2.99816,24.02294546,20.56512,5.99816,21.422,3.27,-3,4.437668307
08/10/2019 10:00,30.66552,7.93536,31.67560663,23.91552,6.97536,24.912,6.75,0.96,6.817924904,30.19552,3.71536,30.42323665,23.91552,6.97536,24.912,6.28,-3.26,7.075733178
08/10/2019 10:30,43.27344,7.98392,44.00379061,30.25344,8.82392,31.514,13.02,-0.84,13.04706864,43.00344,5.11392,43.30644328,30.25344,8.82392,31.514,12.75,-3.71,13.27880266
08/10/2019 11:00,48.5588,8.3434,49.27037021,32.7888,9.5634,34.155,15.77,-1.22,15.81712047,48.3688,5.4334,48.67301767,32.7888,9.5634,34.155,15.58,-4.13,16.11810473
08/10/2019 11:30,49.6996,8.4803,50.41791079,33.4296,9.7503,34.8225,16.27,-1.27,16.31949141,49.2396,5.2803,49.52191208,33.4296,9.7503,34.8225,15.81,-4.47,16.42975958
08/10/2019 12:00,32.49408,6.30244,33.09963723,24.93408,7.27244,25.973,7.56,-0.97,7.62197481,32.15408,3.62244,32.35748649,24.93408,7.27244,25.973,7.22,-3.65,8.090173051
08/10/2019 12:30,15.23,5.5875,16.22260942,16.62,4.8475,17.3125,-1.39,0.74,1.574706322,14.64,2.0375,14.78110301,16.62,4.8475,17.3125,-1.98,-2.81,3.437513636
08/10/2019 13:00,18.84952,5.67486,19.68523407,18.11952,5.28486,18.8745,0.73,0.39,0.827647268,18.09952,2.66486,18.29464684,18.11952,5.28486,18.8745,-0.02,-2.62,2.620076335
08/10/2019 13:30,12.49824,4.29282,13.21492742,14.71824,4.29282,15.3315,-2.22,0,2.22,11.81824,2.12282,12.00737946,14.71824,4.29282,15.3315,-2.9,-2.17,3.622002209
08/10/2019 14:00,38.43768,6.31724,38.95334087,27.48768,8.01724,28.633,10.95,-1.7,11.08117774,38.30768,4.87724,38.61691102,27.48768,8.01724,28.633,10.82,-3.14,11.26641025
08/10/2019 14:30,40.13544,7.00242,40.74171609,28.46544,8.30242,29.6515,11.67,-1.3,11.74218463,39.47544,4.82242,39.76890868,28.46544,8.30242,29.6515,11.01,-3.48,11.5468827
08/10/2019 15:00,42.37856,7.20208,42.98618736,29.69856,8.66208,30.936,12.68,-1.46,12.76377687,42.13856,5.41208,42.48468958,29.69856,8.66208,30.936,12.44,-3.25,12.85753087
08/10/2019 15:30,19.20928,7.30354,20.550867,17.42928,5.08354,18.1555,1.78,2.22,2.845487656,17.92928,0.94354,17.95409004,17.42928,5.08354,18.1555,0.5,-4.14,4.170083932
08/10/2019 16:00,30.77936,7.69898,31.72764244,23.61936,6.88898,24.6035,7.16,0.81,7.205671377,30.13936,3.34898,30.32485265,23.61936,6.88898,24.6035,6.52,-3.54,7.419029586
08/10/2019 16:30,29.02896,5.39678,29.52635692,23.02896,6.71678,23.9885,6,-1.32,6.143484353,28.68896,5.63678,29.23747107,23.02896,6.71678,23.9885,5.66,-1.08,5.762117666
08/10/2019 17:00,19.05328,4.40304,19.5554146,18.35328,5.35304,19.118,0.7,-0.95,1.180042372,18.81328,4.54304,19.35403619,18.35328,5.35304,19.118,0.46,-0.81,0.93150416
08/10/2019 17:30,9.50504,3.27772,10.05431419,13.77504,4.01772,14.349,-4.27,-0.74,4.333647425,9.28504,3.32772,9.863350759,13.77504,4.01772,14.349,-4.49,-0.69,4.542708443
08/10/2019 18:00,-0.67008,1.80956,1.929641055,8.56992,2.49956,8.927,-9.24,-0.69,9.265727171,-0.64008,3.26956,3.331624979,8.56992,2.49956,8.927,-9.21,0.77,9.242131789
08/10/2019 18:30,-5.63384,2.50888,6.167222389,6.23616,1.81888,6.496,-11.87,0.69,11.89003785,-5.81384,1.81888,6.091720611,6.23616,1.81888,6.496,-12.05,0,12.05
08/10/2019 19:00,-6.65856,-0.75208,6.700898865,6.30144,1.83792,6.564,-12.96,-2.59,13.21626649,-6.23856,4.18792,7.513874154,6.30144,1.83792,6.564,-12.54,2.35,12.75829534
08/10/2019 19:30,-6.3456,-1.0308,6.428778111,6.6144,1.9292,6.89,-12.96,-2.96,13.29372784,-5.9256,4.6592,7.537962589,6.6144,1.9292,6.89,-12.54,2.73,12.8337251
08/10/2019 20:00,-5.69168,-0.90924,5.763847552,6.44832,1.88076,6.717,-12.14,-2.79,12.45647221,-5.41168,4.88076,7.28753035,6.44832,1.88076,6.717,-11.86,3,12.23354405
08/10/2019 20:30,-4.3868,-0.6549,4.435415229,6.7032,1.9551,6.9825,-11.09,-2.61,11.39298907,-4.1068,5.1951,6.622300979,6.7032,1.9551,6.9825,-10.81,3.24,11.28510966
08/10/2019 21:00,-3.47664,-0.38652,3.498059948,6.90336,2.01348,7.191,-10.38,-2.4,10.65384438,-3.07664,5.36348,6.183254111,6.90336,2.01348,7.191,-9.98,3.35,10.5272456
08/10/2019 21:30,-3.43944,-0.42942,3.466143253,6.55056,1.91058,6.8235,-9.99,-2.34,10.26039473,-3.28944,5.31058,6.246813224,6.55056,1.91058,6.8235,-9.84,3.4,10.4108405
08/10/2019 22:00,-4.09856,-0.52208,4.131677819,5.82144,1.69792,6.064,-9.92,-2.22,10.1653726,-3.85856,5.15792,6.441476849,5.82144,1.69792,6.064,-9.68,3.46,10.27978599
08/10/2019 22:30,-3.65528,0.51346,3.691166895,5.39472,1.57346,5.6195,-9.05,-1.06,9.11186589,-3.71528,4.01346,5.469110225,5.39472,1.57346,5.6195,-9.11,2.44,9.431102799
08/10/2019 23:00,-0.57288,1.39666,1.509586251,6.77712,1.97666,7.0595,-7.35,-0.58,7.372848839,-0.68288,4.81666,4.864826682,6.77712,1.97666,7.0595,-7.46,2.84,7.982305431
08/10/2019 23:30,0.68496,-0.21272,0.717230786,7.22496,2.10728,7.526,-6.54,-2.32,6.939308323,1.05496,6.05728,6.148461726,7.22496,2.10728,7.526,-6.17,3.95,7.326076713
09/10/2019 00:00,1.68152,1.38086,2.175840952,7.27152,2.12086,7.5745,-5.59,-0.74,5.638767596,1.68152,5.69086,5.934087718,7.27152,2.12086,7.5745,-5.59,3.57,6.632721915
09/10/2019 00:30,1.53352,2.98436,3.355307467,6.80352,1.98436,7.087,-5.27,1,5.364037658,1.10352,3.10436,3.294663473,6.80352,1.98436,7.087,-5.7,1.12,5.808993028
09/10/2019 01:00,0.98096,1.51028,1.800896499,6.48096,1.89028,6.751,-5.5,-0.38,5.513111644,0.78096,4.34028,4.409980612,6.48096,1.89028,6.751,-5.7,2.45,6.204232426
09/10/2019 01:30,0.37784,1.13812,1.199199817,6.26784,1.82812,6.529,-5.89,-0.69,5.93027824,0.15784,4.39812,4.400951374,6.26784,1.82812,6.529,-6.11,2.57,6.628499076
09/10/2019 02:00,-0.07696,1.11922,1.121862848,6.20304,1.80922,6.4615,-6.28,-0.69,6.317792336,-0.31696,4.37922,4.390675512,6.20304,1.80922,6.4615,-6.52,2.57,7.008230875
09/10/2019 02:30,0.33224,1.21232,1.257021559,6.52224,1.90232,6.794,-6.19,-0.69,6.228338462,0.11224,4.47232,4.473728199,6.52224,1.90232,6.794,-6.41,2.57,6.906011874
09/10/2019 03:00,0.38048,1.18264,1.242337474,6.42048,1.87264,6.688,-6.04,-0.69,6.079284497,0.15048,4.59264,4.595104613,6.42048,1.87264,6.688,-6.27,2.72,6.834566555
09/10/2019 03:30,0.5444,1.8767,1.954066081,6.4344,1.8767,6.7025,-5.89,0,5.89,0.3244,4.5967,4.608132621,6.4344,1.8767,6.7025,-6.11,2.72,6.688086423
09/10/2019 04:00,0.89624,1.20182,1.499205606,6.48624,1.89182,6.7565,-5.59,-0.69,5.63242399,0.67624,4.61182,4.661135511,6.48624,1.89182,6.7565,-5.81,2.72,6.415177316
09/10/2019 04:30,0.71816,1.14988,1.355720399,6.30816,1.83988,6.571,-5.59,-0.69,5.63242399,0.49816,4.55988,4.5870109,6.30816,1.83988,6.571,-5.81,2.72,6.415177316
09/10/2019 05:00,0.21408,1.05244,1.073992644,5.97408,1.74244,6.223,-5.76,-0.69,5.801180914,-0.02592,4.40244,4.402516303,5.97408,1.74244,6.223,-6,2.66,6.563200439
09/10/2019 05:30,0.13344,3.89142,3.893707212,6.07344,1.77142,6.3265,-5.94,2.12,6.30698026,-0.33656,4.43142,4.444182248,6.07344,1.77142,6.3265,-6.41,2.66,6.940007205
09/10/2019 06:00,-0.50104,3.75428,3.787566422,6.04896,1.76428,6.301,-6.55,1.99,6.845626341,-1.00104,1.76428,2.028488353,6.04896,1.76428,6.301,-7.05,0,7.05
09/10/2019 06:30,-2.19776,2.76732,3.533866013,5.92224,1.72732,6.169,-8.12,1.04,8.186330069,-2.52776,2.69732,3.696634388,5.92224,1.72732,6.169,-8.45,0.97,8.505492343
09/10/2019 07:00,-4.10408,0.20756,4.109325224,5.78592,1.68756,6.027,-9.89,-1.48,10.000125,-4.41408,3.39756,5.570234842,5.78592,1.68756,6.027,-10.2,1.71,10.342345
09/10/2019 07:30,-5.73832,-1.61826,5.962137356,5.73168,1.67174,5.9705,-11.47,-3.29,11.93251859,-5.61832,4.20174,7.015706568,5.73168,1.67174,5.9705,-11.35,2.53,11.62855967
09/10/2019 08:00,-6.24408,-1.88494,6.522387128,5.84592,1.70506,6.0895,-12.09,-3.59,12.61174849,-6.08408,4.01506,7.289494924,5.84592,1.70506,6.0895,-11.93,2.31,12.15158426
09/10/2019 08:30,-3.16336,-1.62348,3.555634093,7.25664,2.11652,7.559,-10.42,-3.74,11.07086266,-3.06336,4.15652,5.163412922,7.25664,2.11652,7.559,-10.32,2.04,10.51969581
09/10/2019 09:00,4.79872,-0.91954,4.886027778,11.17872,3.26046,11.6445,-6.38,-4.18,7.627371762,5.18872,5.39046,7.481969944,11.17872,3.26046,11.6445,-5.99,2.13,6.35743659
