Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2019 09:30,21.78888,2.14634,21.8943387,19.35888,5.64634,20.1655,2.43,-3.5,4.260856721,21.66888,6.50634,22.62460653,19.35888,5.64634,20.1655,2.31,0.86,2.464893507
09/10/2019 10:00,24.68512,4.40316,25.0747476,20.68512,6.03316,21.547,4,-1.63,4.319363379,24.76512,4.86316,25.23809608,20.68512,6.03316,21.547,4.08,-1.17,4.244443426
09/10/2019 10:30,34.9972,5.5971,35.441946,25.8072,7.5271,26.8825,9.19,-1.93,9.390473896,34.5872,5.9371,35.09306997,25.8072,7.5271,26.8825,8.78,-1.59,8.922807854
09/10/2019 11:00,32.58016,4.97838,32.95832358,24.44016,7.12838,25.4585,8.14,-2.15,8.419150789,32.41016,5.66838,32.90211244,24.44016,7.12838,25.4585,7.97,-1.46,8.102623032
09/10/2019 11:30,34.51552,5.17786,34.90173857,25.53552,7.44786,26.5995,8.98,-2.27,9.262467274,34.05552,5.68786,34.52723843,25.53552,7.44786,26.5995,8.52,-1.76,8.699885057
09/10/2019 12:00,32.72744,6.28342,33.3251661,24.21744,7.06342,25.2265,8.51,-0.78,8.545671419,32.20744,3.46342,32.3931238,24.21744,7.06342,25.2265,7.99,-3.6,8.763566626
09/10/2019 12:30,25.03008,4.56794,25.44348602,20.53008,5.98794,21.3855,4.5,-1.42,4.718728642,25.18008,4.05794,25.5049663,20.53008,5.98794,21.3855,4.65,-1.93,5.034620145
09/10/2019 13:00,31.06752,6.32886,31.7056031,26.56752,7.74886,27.6745,4.5,-1.42,4.718728642,31.21752,5.81886,31.75519936,26.56752,7.74886,27.6745,4.65,-1.93,5.034620145
09/10/2019 13:30,27.98392,2.97406,28.14151402,21.85392,6.37406,22.7645,6.13,-3.4,7.009771751,27.84392,7.10406,28.73589305,21.85392,6.37406,22.7645,5.99,0.73,6.03431852
09/10/2019 14:00,34.01096,4.09278,34.25633151,24.66096,7.19278,25.6885,9.35,-3.1,9.850507601,34.20096,5.65278,34.66496195,24.66096,7.19278,25.6885,9.54,-1.54,9.663498331
09/10/2019 14:30,31.0028,5.7554,31.53249494,23.8128,6.9454,24.805,7.19,-1.19,7.287811743,30.9128,4.1854,31.19485177,23.8128,6.9454,24.805,7.1,-2.76,7.617584919
09/10/2019 15:00,52.45048,8.22764,53.09187237,34.62048,10.09764,36.063,17.83,-1.87,17.92779406,52.16048,6.47764,52.56115956,34.62048,10.09764,36.063,17.54,-3.62,17.9096622
09/10/2019 15:30,37.65408,6.65494,38.23765117,26.79408,7.81494,27.9105,10.86,-1.16,10.92177641,37.57408,4.57494,37.85157281,26.79408,7.81494,27.9105,10.78,-3.24,11.25637597
09/10/2019 16:00,20.74792,3.19356,20.99226071,19.17792,5.59356,19.977,1.57,-2.4,2.867908646,21.41792,3.75356,21.74434432,19.17792,5.59356,19.977,2.24,-1.84,2.898827349
09/10/2019 16:30,9.16032,2.00676,9.377555556,13.36032,3.89676,13.917,-4.2,-1.89,4.605659562,9.62032,4.71676,10.71440067,13.36032,3.89676,13.917,-3.74,0.82,3.828837944
09/10/2019 17:00,2.95352,-0.94064,3.099690952,10.52352,3.06936,10.962,-7.57,-4.01,8.566504538,3.58352,5.09936,6.232582771,10.52352,3.06936,10.962,-6.94,2.03,7.230802169
09/10/2019 17:30,-4.41856,-3.12958,5.414604644,6.96144,2.03042,7.2515,-11.38,-5.16,12.49519908,-3.26856,6.72042,7.473120463,6.96144,2.03042,7.2515,-10.23,4.69,11.25384379
09/10/2019 18:00,-6.526,-1.078,6.614435728,5.904,1.722,6.15,-12.43,-2.8,12.74146381,-5.566,4.192,6.968014064,5.904,1.722,6.15,-11.47,2.47,11.73293655
09/10/2019 18:30,-8.29512,-0.88066,8.3417371,5.17488,1.50934,5.3905,-13.47,-2.39,13.68038742,-7.46512,3.90934,8.426799858,5.17488,1.50934,5.3905,-12.64,2.4,12.86583072
09/10/2019 19:00,-9.47408,0.02506,9.474113143,4.88592,1.42506,5.0895,-14.36,-1.4,14.42808373,-9.05408,4.61506,10.16243787,4.88592,1.42506,5.0895,-13.94,3.19,14.30033916
09/10/2019 19:30,-9.59552,0.60964,9.614866874,4.76448,1.38964,4.963,-14.36,-0.78,14.38116824,-9.23552,2.07964,9.466769893,4.76448,1.38964,4.963,-14,0.69,14.01699326
09/10/2019 20:00,-9.27928,0.55896,9.296099913,4.59072,1.33896,4.782,-13.87,-0.78,13.89191491,-8.99928,2.02896,9.225167706,4.59072,1.33896,4.782,-13.59,0.69,13.60750528
09/10/2019 20:30,-8.25648,0.73436,8.289073929,4.88352,1.42436,5.087,-13.14,-0.69,13.15810397,-7.90648,2.19436,8.205342272,4.88352,1.42436,5.087,-12.79,0.77,12.8131573
09/10/2019 21:00,-6.60872,-0.44796,6.623884676,5.56128,1.62204,5.793,-12.17,-2.07,12.34478837,-5.93872,3.75204,7.024685004,5.56128,1.62204,5.793,-11.5,2.13,11.69559319
09/10/2019 21:30,-6.08848,-0.95164,6.162402729,5.41152,1.57836,5.637,-11.5,-2.53,11.77501168,-5.18848,5.20836,7.351689507,5.41152,1.57836,5.637,-10.6,3.63,11.20432506
09/10/2019 22:00,-5.71624,-0.90682,5.78772168,5.15376,1.50318,5.3685,-10.87,-2.41,11.13395707,-4.78624,5.13318,7.018378036,5.15376,1.50318,5.3685,-9.94,3.63,10.58208392
09/10/2019 22:30,-4.26592,-0.66506,4.317450434,5.43408,1.58494,5.6605,-9.7,-2.25,9.957534835,-3.64592,5.31494,6.445255608,5.43408,1.58494,5.6605,-9.08,3.73,9.816277298
09/10/2019 23:00,-2.01648,0.38936,2.053726564,6.20352,1.80936,6.462,-8.22,-1.42,8.341750416,-1.47648,4.54936,4.782956157,6.20352,1.80936,6.462,-7.68,2.74,8.154140053
09/10/2019 23:30,-0.61848,2.57836,2.651501047,6.37152,1.85836,6.637,-6.99,0.72,7.026983706,-0.35848,3.16836,3.188575387,6.37152,1.85836,6.637,-6.73,1.31,6.856310961
10/10/2019 00:00,-0.38448,1.16536,1.227146609,6.15552,1.79536,6.412,-6.54,-0.63,6.570273967,0.07552,4.54536,4.54598733,6.15552,1.79536,6.412,-6.08,2.75,6.672997827
10/10/2019 00:30,-0.25328,0.50946,0.568946614,6.06672,1.76946,6.3195,-6.32,-1.26,6.444377394,0.42672,5.23946,5.256808067,6.06672,1.76946,6.3195,-5.64,3.47,6.621971006
10/10/2019 01:00,-0.062,2.4565,2.457282289,5.988,1.7465,6.2375,-6.05,0.71,6.091518694,0.128,3.4265,3.428889944,5.988,1.7465,6.2375,-5.86,1.68,6.096064304
10/10/2019 01:30,-0.334,2.8005,2.820346832,6.036,1.7605,6.2875,-6.37,1.04,6.454339625,-0.304,3.1705,3.185041012,6.036,1.7605,6.2875,-6.34,1.41,6.494897998
10/10/2019 02:00,-1.4068,2.7401,3.080135427,5.6232,1.6401,5.8575,-7.03,1.1,7.115539333,-1.3268,3.1101,3.381289732,5.6232,1.6401,5.8575,-6.95,1.47,7.103759568
10/10/2019 02:30,-2.01496,2.69772,3.367158594,5.13504,1.49772,5.349,-7.15,1.2,7.25,-1.93496,3.09772,3.652388178,5.13504,1.49772,5.349,-7.07,1.6,7.248786105
10/10/2019 03:00,-0.64936,2.92102,2.992327898,5.90064,1.72102,6.1465,-6.55,1.2,6.659016444,-0.62936,3.32102,3.380128378,5.90064,1.72102,6.1465,-6.53,1.6,6.723161459
10/10/2019 03:30,-0.18288,2.96666,2.972291481,6.05712,1.76666,6.3095,-6.24,1.2,6.354337102,-0.13288,3.44666,3.449220528,6.05712,1.76666,6.3095,-6.19,1.68,6.413930152
10/10/2019 04:00,-0.10896,2.93572,2.937741343,5.95104,1.73572,6.199,-6.06,1.2,6.177669463,-0.07896,3.41572,3.416632523,5.95104,1.73572,6.199,-6.03,1.68,6.25965654
10/10/2019 04:30,-1.1684,2.7113,2.952339115,5.1816,1.5113,5.3975,-6.35,1.2,6.462391198,-1.1584,3.1913,3.395038475,5.1816,1.5113,5.3975,-6.34,1.68,6.558810868
10/10/2019 05:00,0.97112,3.13116,3.278297882,6.62112,1.93116,6.897,-5.65,1.2,5.776028047,1.14112,3.50116,3.682428031,6.62112,1.93116,6.897,-5.48,1.57,5.700464893
10/10/2019 05:30,1.0688,3.2384,3.410215242,6.9888,2.0384,7.28,-5.92,1.2,6.040397338,1.2788,3.6084,3.828299884,6.9888,2.0384,7.28,-5.71,1.57,5.921908476
10/10/2019 06:00,0.35832,3.02076,3.041937573,6.92832,2.02076,7.217,-6.57,1,6.645667762,0.49832,3.40076,3.437075996,6.92832,2.02076,7.217,-6.43,1.38,6.576419999
10/10/2019 06:30,-1.23368,0.54226,1.347594987,7.03632,2.05226,7.3295,-8.27,-1.51,8.4067235,-0.56368,4.91226,4.944495267,7.03632,2.05226,7.3295,-7.6,2.86,8.120320191
10/10/2019 07:00,-2.75696,0.68672,2.841199183,6.98304,2.03672,7.274,-9.74,-1.35,9.833112427,-2.35696,4.98672,5.515671926,6.98304,2.03672,7.274,-9.34,2.95,9.794799641
10/10/2019 07:30,-5.54008,-1.13544,5.655237431,6.28992,1.83456,6.552,-11.83,-2.97,12.19712261,-4.78008,4.15456,6.333208792,6.28992,1.83456,6.552,-11.07,2.32,11.31049513
10/10/2019 08:00,-5.48584,-1.54962,5.700505473,6.34416,1.85038,6.6085,-11.83,-3.4,12.30889516,-4.72584,4.24038,6.34936109,6.34416,1.85038,6.6085,-11.07,2.39,11.32506071
10/10/2019 08:30,-2.72392,-0.41406,2.755210673,7.66608,2.23594,7.9855,-10.39,-2.65,10.72262095,-2.20392,4.11594,4.668856975,7.66608,2.23594,7.9855,-9.87,1.88,10.04745241
10/10/2019 09:00,9.66216,1.93688,9.854381767,13.77216,4.01688,14.346,-4.11,-2.08,4.606354307,9.74216,4.87688,10.89466108,13.77216,4.01688,14.346,-4.03,0.86,4.120740225
10/10/2019 09:30,22.14608,3.35344,22.3985361,19.48608,5.68344,20.298,2.66,-2.33,3.536170245,22.55608,4.96344,23.09572431,19.48608,5.68344,20.298,3.07,-0.72,3.153299859
10/10/2019 10:00,30.59752,4.29886,30.89803274,23.92752,6.97886,24.9245,6.67,-2.68,7.188275176,31.06752,6.25886,31.69170439,23.92752,6.97886,24.9245,7.14,-0.72,7.176210699
10/10/2019 10:30,31.46848,4.19414,31.74674856,24.28848,7.08414,25.3005,7.18,-2.89,7.739799739,31.78848,6.26414,32.399798,24.28848,7.08414,25.3005,7.5,-0.82,7.544693499
10/10/2019 11:00,20.66792,2.86856,20.86603828,18.81792,5.48856,19.602,1.85,-2.62,3.207319753,21.17792,4.71856,21.6972142,18.81792,5.48856,19.602,2.36,-0.77,2.482438317
10/10/2019 11:30,13.65944,2.24942,13.8434169,15.52944,4.52942,16.1765,-1.87,-2.28,2.948779409,13.75944,3.75942,14.26378028,15.52944,4.52942,16.1765,-1.77,-0.77,1.930233147
10/10/2019 12:00,34.14936,4.04648,34.38826528,25.59936,7.46648,26.666,8.55,-3.42,9.20863182,35.50936,6.34648,36.07204535,25.59936,7.46648,26.666,9.91,-1.12,9.973088789
10/10/2019 12:30,38.47928,4.91104,38.79140759,28.28928,8.25104,29.468,10.19,-3.34,10.7234183,38.94928,7.13104,39.5966936,28.28928,8.25104,29.468,10.66,-1.12,10.71867529
10/10/2019 13:00,53.3036,6.2773,53.67195048,35.6136,10.3873,37.0975,17.69,-4.11,18.16117287,53.7936,8.8473,54.51629223,35.6136,10.3873,37.0975,18.18,-1.54,18.24510893
10/10/2019 13:30,42.4728,4.9904,42.76497202,29.9328,8.7304,31.18,12.54,-3.74,13.08583968,43.0028,7.4304,43.64002351,29.9328,8.7304,31.18,13.07,-1.3,13.13449276
10/10/2019 14:00,21.52424,2.85332,21.71253883,19.07424,5.56332,19.869,2.45,-2.71,3.653299878,21.87424,5.38332,22.52692855,19.07424,5.56332,19.869,2.8,-0.18,2.805779749
10/10/2019 14:30,16.47616,2.52388,16.66834781,17.15616,5.00388,17.871,-0.68,-2.48,2.571536506,17.37616,4.29388,17.89883633,17.15616,5.00388,17.871,0.22,-0.71,0.743303437
10/10/2019 15:00,8.94432,1.68876,9.10234973,13.50432,3.93876,14.067,-4.56,-2.25,5.084889379,9.91432,4.72876,10.98430299,13.50432,3.93876,14.067,-3.59,0.79,3.675894449
10/10/2019 15:30,6.566,2.053,6.87947418,12.216,3.563,12.725,-5.65,-1.51,5.848298898,7.266,4.183,8.384047054,12.216,3.563,12.725,-4.95,0.62,4.988677179
10/10/2019 16:00,13.00672,2.98196,13.34416916,15.60672,4.55196,16.257,-2.6,-1.57,3.037252047,13.56672,3.86196,14.10569483,15.60672,4.55196,16.257,-2.04,-0.69,2.153531983
10/10/2019 16:30,4.34264,2.15452,4.847729221,11.43264,3.33452,11.909,-7.09,-1.18,7.187523913,4.85264,2.55452,5.483948158,11.43264,3.33452,11.909,-6.58,-0.78,6.626069725
10/10/2019 17:00,0.57232,1.95776,2.039699586,9.59232,2.79776,9.992,-9.02,-0.84,9.059028646,1.14232,3.57776,3.755697219,9.59232,2.79776,9.992,-8.45,0.78,8.485923639
10/10/2019 17:30,-2.77472,1.61154,3.208758677,8.16528,2.38154,8.5055,-10.94,-0.77,10.96706433,-2.19472,3.09154,3.791360633,8.16528,2.38154,8.5055,-10.36,0.71,10.38430065
10/10/2019 18:00,-4.58552,1.44214,4.806949287,7.58448,2.21214,7.9005,-12.17,-0.77,12.19433475,-4.05552,2.98214,5.033925054,7.58448,2.21214,7.9005,-11.64,0.77,11.66544041
10/10/2019 18:30,-5.182,1.414,5.371454179,7.488,2.184,7.8,-12.67,-0.77,12.69337623,-4.612,2.954,5.476920668,7.488,2.184,7.8,-12.1,0.77,12.12447525
10/10/2019 19:00,-6.0064,1.3223,6.150229122,7.1736,2.0923,7.4725,-13.18,-0.77,13.20247325,-5.4264,2.8623,6.13502879,7.1736,2.0923,7.4725,-12.6,0.77,12.62350585
10/10/2019 19:30,-5.81384,1.29388,5.956077652,7.07616,2.06388,7.371,-12.89,-0.77,12.91297797,-5.29384,2.83388,6.004633028,7.07616,2.06388,7.371,-12.37,0.77,12.39394207
10/10/2019 20:00,-5.32648,1.26686,5.475063785,6.98352,2.03686,7.2745,-12.31,-0.77,12.33405854,-4.64648,3.00686,5.534526488,6.98352,2.03686,7.2745,-11.63,0.97,11.67038131
10/10/2019 20:30,-3.7684,1.6388,4.109319165,7.4016,2.1588,7.71,-11.17,-0.52,11.1820973,-3.2984,3.1888,4.587797729,7.4016,2.1588,7.71,-10.7,1.03,10.74946045
10/10/2019 21:00,-2.99112,2.21634,3.722762664,7.59888,2.21634,7.9155,-10.59,0,10.59,-2.40112,3.24634,4.037833658,7.59888,2.21634,7.9155,-10,1.03,10.05290505
10/10/2019 21:30,-2.3116,3.2462,3.985136008,7.5984,2.2162,7.915,-9.91,1.03,9.96338296,-1.8816,3.3062,3.804126312,7.5984,2.2162,7.915,-9.48,1.09,9.542457755
10/10/2019 22:00,-1.14056,2.28942,2.557796131,7.84944,2.28942,8.1765,-8.99,0,8.99,-0.69056,3.44942,3.517864615,7.84944,2.28942,8.1765,-8.54,1.16,8.618422129
10/10/2019 22:30,-0.3044,3.0183,3.033610761,7.8456,2.2883,8.1725,-8.15,0.73,8.18262794,0.3056,3.6383,3.65111192,7.8456,2.2883,8.1725,-7.54,1.35,7.659902088
10/10/2019 23:00,0.71336,3.00598,3.08946569,7.80336,2.27598,8.1285,-7.09,0.73,7.127482024,1.00336,3.62598,3.762241652,7.80336,2.27598,8.1285,-6.8,1.35,6.932712312
10/10/2019 23:30,1.53288,1.03584,1.850050161,7.80288,2.27584,8.128,-6.27,-1.24,6.391439587,1.97288,4.39584,4.818263671,7.80288,2.27584,8.128,-5.83,2.12,6.203490953
11/10/2019 00:00,2.116,1.7705,2.7590082,7.716,2.2505,8.0375,-5.6,-0.48,5.620533782,2.586,4.8205,5.470339683,7.716,2.2505,8.0375,-5.13,2.57,5.737752173
11/10/2019 00:30,1.92264,2.83702,3.427131023,7.29264,2.12702,7.5965,-5.37,0.71,5.416733333,2.16264,3.68702,4.274474032,7.29264,2.12702,7.5965,-5.13,1.56,5.361949272
11/10/2019 01:00,1.39552,2.71536,3.052974943,6.87552,2.00536,7.162,-5.48,0.71,5.525803109,1.82552,4.14536,4.529517943,6.87552,2.00536,7.162,-5.05,2.14,5.484715125
11/10/2019 01:30,1.06016,2.00088,2.264389542,6.86016,2.00088,7.146,-5.8,0,5.8,1.28016,4.14088,4.33424697,6.86016,2.00088,7.146,-5.58,2.14,5.976286472
11/10/2019 02:00,1.68808,2.22194,2.790453628,7.61808,2.22194,7.9355,-5.93,0,5.93,1.91808,4.29194,4.701040294,7.61808,2.22194,7.9355,-5.7,2.07,6.064231196
11/10/2019 02:30,1.53688,2.19534,2.679835415,7.52688,2.19534,7.8405,-5.99,0,5.99,1.76688,4.26534,4.616816029,7.52688,2.19534,7.8405,-5.76,2.07,6.120661729
11/10/2019 03:00,1.98856,2.23958,2.99501076,7.67856,2.23958,7.9985,-5.69,0,5.69,2.20856,4.30958,4.842542416,7.67856,2.23958,7.9985,-5.47,2.07,5.848572475
11/10/2019 03:30,2.15024,2.24882,3.111386098,7.71024,2.24882,8.0315,-5.56,0,5.56,2.38024,4.31882,4.931302936,7.71024,2.24882,8.0315,-5.33,2.07,5.717849246
11/10/2019 04:00,2.68824,5.22032,5.871828948,7.81824,2.28032,8.144,-5.13,2.94,5.912740481,2.75824,4.41032,5.201808378,7.81824,2.28032,8.144,-5.06,2.13,5.49003643
11/10/2019 04:30,2.55232,5.12526,5.725611535,7.49232,2.18526,7.8045,-4.94,2.94,5.748669411,2.43232,2.18526,3.269792325,7.49232,2.18526,7.8045,-5.06,0,5.06
11/10/2019 05:00,2.79136,5.15998,5.866607559,7.61136,2.21998,7.9285,-4.82,2.94,5.645883456,2.66136,2.21998,3.465710353,7.61136,2.21998,7.9285,-4.95,0,4.95
11/10/2019 05:30,2.00576,4.95668,5.347125377,7.32576,2.13668,7.631,-5.32,2.82,6.021195895,1.89576,1.40668,2.360647072,7.32576,2.13668,7.631,-5.43,-0.73,5.478850244
11/10/2019 06:00,1.08448,4.80214,4.923072765,7.10448,2.07214,7.4005,-6.02,2.73,6.610090771,1.15448,2.43214,2.692234954,7.10448,2.07214,7.4005,-5.95,0.36,5.960880807
11/10/2019 06:30,-1.13256,1.24592,1.683748437,6.63744,1.93592,6.914,-7.77,-0.69,7.800576902,-0.83256,3.56592,3.661822169,6.63744,1.93592,6.914,-7.47,1.63,7.645770072
11/10/2019 07:00,-3.2716,-1.3063,3.522752652,6.2184,1.8137,6.4775,-9.49,-3.12,9.989719716,-2.6316,5.1137,5.751108263,6.2184,1.8137,6.4775,-8.85,3.3,9.445236895
11/10/2019 07:30,-5.05528,-1.27404,5.213351494,6.05472,1.76596,6.307,-11.11,-3.04,11.51840701,-4.33528,4.66596,6.369131448,6.05472,1.76596,6.307,-10.39,2.9,10.78712659
11/10/2019 08:00,-4.4064,0.8848,4.494355571,6.8736,2.0048,7.16,-11.28,-1.12,11.33546647,-4.0264,2.6948,4.844981321,6.8736,2.0048,7.16,-10.9,0.69,10.92181761
11/10/2019 08:30,-2.1432,-0.4851,2.197413991,8.1768,2.3849,8.5175,-10.32,-2.87,10.7116432,-1.3032,4.9649,5.133085062,8.1768,2.3849,8.5175,-9.48,2.58,9.824805342
11/10/2019 09:00,1.11984,-1.99838,2.290756262,9.87984,2.88162,10.2915,-8.76,-4.88,10.02756202,2.21984,5.93162,6.333388149,9.87984,2.88162,10.2915,-7.66,3.05,8.244883262
11/10/2019 09:30,3.30176,-1.53782,3.642321986,10.84176,3.16218,11.2935,-7.54,-4.7,8.884908553,4.15176,6.03218,7.322861917,10.84176,3.16218,11.2935,-6.69,2.87,7.279629111
11/10/2019 10:00,5.34352,-1.37064,5.516507953,11.72352,3.41936,12.212,-6.38,-4.79,7.978001003,6.16352,6.28936,8.805965478,11.72352,3.41936,12.212,-5.56,2.87,6.25703604
11/10/2019 10:30,5.79512,-1.35434,5.951273196,11.98512,3.49566,12.4845,-6.19,-4.85,7.863752285,6.55512,6.36566,9.137353307,11.98512,3.49566,12.4845,-5.43,2.87,6.141807552
11/10/2019 11:00,8.57824,-1.01968,8.638631188,13.57824,3.96032,14.144,-5,-4.98,7.056939847,9.55824,6.69032,11.66706191,13.57824,3.96032,14.144,-4.02,2.73,4.859351809
11/10/2019 11:30,11.91368,-0.52226,11.92512166,15.28368,4.45774,15.9205,-3.37,-4.98,6.013094045,12.43368,7.00774,14.27251969,15.28368,4.45774,15.9205,-2.85,2.55,3.824264635
11/10/2019 12:00,11.85112,-0.45884,11.85999913,15.50112,4.52116,16.147,-3.65,-4.98,6.174374462,12.77112,7.28116,14.70091143,15.50112,4.52116,16.147,-2.73,2.76,3.882074188
11/10/2019 12:30,6.86368,-0.89226,6.921432731,12.88368,3.75774,13.4205,-6.02,-4.65,7.606766724,7.71368,6.68774,10.20914911,12.88368,3.75774,13.4205,-5.17,2.93,5.942541544
11/10/2019 13:00,8.48728,-0.77996,8.523042849,13.81728,4.03004,14.393,-5.33,-4.81,7.179484661,9.80728,7.09004,12.10171096,13.81728,4.03004,14.393,-4.01,3.06,5.044174858
11/10/2019 13:30,11.85184,2.52012,12.1168113,14.81184,4.32012,15.429,-2.96,-1.8,3.464332548,12.03184,6.88012,13.86005862,14.81184,4.32012,15.429,-2.78,2.56,3.779153344
11/10/2019 14:00,10.38552,2.14786,10.60529718,13.53552,3.94786,14.0995,-3.15,-1.8,3.628015987,10.47552,4.66786,11.46845396,13.53552,3.94786,14.0995,-3.06,0.72,3.143564855
11/10/2019 14:30,4.86176,1.39718,5.058539537,10.96176,3.19718,11.4185,-6.1,-1.8,6.360031446,4.99176,3.91718,6.345231836,10.96176,3.19718,11.4185,-5.97,0.72,6.013260347
11/10/2019 15:00,12.0228,2.3879,12.25764195,14.6328,4.2679,15.2425,-2.61,-1.88,3.216597581,12.5328,5.0379,13.50746135,14.6328,4.2679,15.2425,-2.1,0.77,2.236716343
11/10/2019 15:30,14.66784,2.95812,14.96315489,15.62784,4.55812,16.279,-0.96,-1.6,1.865904606,14.88784,5.32812,15.812547,15.62784,4.55812,16.279,-0.74,0.77,1.067941946
11/10/2019 16:00,13.42408,2.95744,13.74599488,14.73408,4.29744,15.348,-1.31,-1.34,1.873953041,13.60408,5.06744,14.5172291,14.73408,4.29744,15.348,-1.13,0.77,1.367406304
11/10/2019 16:30,19.76584,3.72712,20.11417049,17.71584,5.16712,18.454,2.05,-1.44,2.505214562,19.86584,6.07712,20.77457548,17.71584,5.16712,18.454,2.15,0.91,2.334652008
11/10/2019 17:00,2.66288,1.87334,3.255815205,9.54288,2.78334,9.9405,-6.88,-0.91,6.939920749,2.88288,4.01334,4.941446656,9.54288,2.78334,9.9405,-6.66,1.23,6.772628736
11/10/2019 17:30,-3.13712,1.17834,3.351120268,6.78288,1.97834,7.0655,-9.92,-0.8,9.952205786,-2.88712,3.38834,4.451551398,6.78288,1.97834,7.0655,-9.67,1.41,9.772256648
11/10/2019 18:00,-6.31488,-0.24434,6.319605324,5.50512,1.60566,5.7345,-11.82,-1.85,11.96389987,-5.85488,3.89566,7.032480832,5.50512,1.60566,5.7345,-11.36,2.29,11.58851587
11/10/2019 18:30,-8.20304,-1.91422,8.423425874,4.95696,1.44578,5.1635,-13.16,-3.36,13.58216478,-7.28304,5.22578,8.963896934,4.95696,1.44578,5.1635,-12.24,3.78,12.81038641
11/10/2019 19:00,-8.85968,-0.15824,8.861093025,4.84032,1.41176,5.042,-13.7,-1.57,13.78966642,-8.25968,3.88176,9.126356031,4.84032,1.41176,5.042,-13.1,2.47,13.33082518
11/10/2019 19:30,-8.3252,1.6314,8.483538236,4.8048,1.4014,5.005,-13.13,0.23,13.13201432,-7.8452,4.0414,8.824968952,4.8048,1.4014,5.005,-12.65,2.64,12.92254232
11/10/2019 20:00,-7.14064,-0.25602,7.145228187,5.25936,1.53398,5.4785,-12.4,-1.79,12.52853144,-6.37064,4.40398,7.744681649,5.25936,1.53398,5.4785,-11.63,2.87,11.97888976
11/10/2019 20:30,-5.976,0.122,5.977245185,5.664,1.652,5.9,-11.64,-1.53,11.74012351,-5.276,4.612,7.007618711,5.664,1.652,5.9,-10.94,2.96,11.33336667
11/10/2019 21:00,-4.9936,2.9102,5.77973226,5.7264,1.6702,5.965,-10.72,1.24,10.79147812,-4.5536,2.5502,5.219079708,5.7264,1.6702,5.965,-10.28,0.88,10.31759662
11/10/2019 21:30,-4.66808,3.01806,5.558745996,5.58192,1.62806,5.8145,-10.25,1.39,10.34381941,-4.32808,3.48806,5.558672418,5.58192,1.62806,5.8145,-9.91,1.86,10.08304022
11/10/2019 22:00,-3.74624,1.67818,4.104948508,5.75376,1.67818,5.9935,-9.5,0,9.5,-3.33624,3.73818,5.01043781,5.75376,1.67818,5.9935,-9.09,2.06,9.320498914
11/10/2019 22:30,-2.22968,2.55676,3.392417221,6.16032,1.79676,6.417,-8.39,0.76,8.424351607,-1.84968,4.03676,4.440354423,6.16032,1.79676,6.417,-8.01,2.24,8.317313268
11/10/2019 23:00,-0.86848,2.59336,2.734917476,6.49152,1.89336,6.762,-7.36,0.7,7.393213104,-0.66848,4.06336,4.117980087,6.49152,1.89336,6.762,-7.16,2.17,7.481610789
11/10/2019 23:30,-0.0548,2.7486,2.749146231,6.4752,1.8886,6.745,-6.53,0.86,6.586387477,0.2652,4.1986,4.206967197,6.4752,1.8886,6.745,-6.21,2.31,6.625722602
12/10/2019 00:00,-0.99232,2.28474,2.49093072,5.46768,1.59474,5.6955,-6.46,0.69,6.496745339,-0.74232,3.90474,3.974674006,5.46768,1.59474,5.6955,-6.21,2.31,6.625722602
12/10/2019 00:30,-0.63768,2.33276,2.418347576,5.39232,1.57276,5.617,-6.03,0.76,6.077705159,-0.58768,3.88276,3.926982684,5.39232,1.57276,5.617,-5.98,2.31,6.410655193
12/10/2019 01:00,-0.11152,2.47414,2.476652065,5.56848,1.62414,5.8005,-5.68,0.85,5.74324821,-0.21152,3.93414,3.939822109,5.56848,1.62414,5.8005,-5.78,2.31,6.224508013
12/10/2019 01:30,-0.16688,2.50466,2.510213268,5.67312,1.65466,5.9095,-5.84,0.85,5.901533699,-0.32688,3.96466,3.978112549,5.67312,1.65466,5.9095,-6,2.31,6.429315671
12/10/2019 02:00,-1.3756,2.3767,2.746084167,5.2344,1.5267,5.4525,-6.61,0.85,6.664427957,-1.5156,3.8367,4.125204268,5.2344,1.5267,5.4525,-6.75,2.31,7.134325476
12/10/2019 02:30,-2.1516,2.1612,3.049617681,4.8384,1.4112,5.04,-6.99,0.75,7.030120909,-2.0516,3.8512,4.363576973,4.8384,1.4112,5.04,-6.89,2.44,7.309288611
12/10/2019 03:00,-2.12112,2.06634,2.961234717,4.71888,1.37634,4.9155,-6.84,0.69,6.87471454,-1.91112,3.89634,4.339797812,4.71888,1.37634,4.9155,-6.63,2.52,7.092763918
12/10/2019 03:30,-2.56176,1.97282,3.233362499,4.39824,1.28282,4.5815,-6.96,0.69,6.994118958,-2.36176,3.85282,4.519085333,4.39824,1.28282,4.5815,-6.76,2.57,7.232046737
12/10/2019 04:00,-3.35032,2.65074,4.272126713,3.73968,1.09074,3.8955,-7.09,1.56,7.259593653,-3.21032,2.88074,4.313330204,3.73968,1.09074,3.8955,-6.95,1.79,7.176809876
12/10/2019 04:30,-3.24952,3.43764,4.730406854,3.66048,1.06764,3.813,-6.91,2.37,7.30513518,-3.17952,2.25764,3.899523791,3.66048,1.06764,3.813,-6.84,1.19,6.942744414
12/10/2019 05:00,-3.37856,3.29542,4.719582678,3.48144,1.01542,3.6265,-6.86,2.28,7.228969498,-3.26856,2.13542,3.9042929,3.48144,1.01542,3.6265,-6.75,1.12,6.842287629
12/10/2019 05:30,-3.056,3.407,4.576765779,3.864,1.127,4.025,-6.92,2.28,7.285931649,-2.956,2.247,3.713077565,3.864,1.127,4.025,-6.82,1.12,6.911352979
12/10/2019 06:00,-3.68944,2.66808,4.553088886,3.73056,1.08808,3.886,-7.42,1.58,7.586356174,-3.38944,2.63808,4.295086681,3.73056,1.08808,3.886,-7.12,1.55,7.286761969
12/10/2019 06:30,-4.9744,0.2308,4.979751399,3.4656,1.0108,3.61,-8.44,-0.78,8.475966022,-4.4844,4.3408,6.241184823,3.4656,1.0108,3.61,-7.95,3.33,8.619245907
12/10/2019 07:00,-5.9144,-0.1442,5.916157621,3.3456,0.9758,3.485,-9.26,-1.12,9.327486264,-5.2444,4.0058,6.599254882,3.3456,0.9758,3.485,-8.59,3.03,9.108732074
12/10/2019 07:30,-6.56592,-0.26756,6.571369248,3.33408,0.97244,3.473,-9.9,-1.24,9.977354359,-5.93592,3.85244,7.076470886,3.33408,0.97244,3.473,-9.27,2.88,9.70707474
12/10/2019 08:00,-6.01696,-0.15328,6.018912061,4.10304,1.19672,4.274,-10.12,-1.35,10.2096474,-5.47696,3.94672,6.750828808,4.10304,1.19672,4.274,-9.58,2.75,9.966890187
12/10/2019 08:30,-4.06768,-0.18974,4.072102878,5.69232,1.66026,5.9295,-9.76,-1.85,9.933785784,-3.30768,4.41026,5.512816,5.69232,1.66026,5.9295,-9,2.75,9.410765112
12/10/2019 09:00,-2.17872,-0.11046,2.181518336,6.82128,1.98954,7.1055,-9,-2.1,9.24175308,-1.41872,4.58954,4.803815551,6.82128,1.98954,7.1055,-8.24,2.6,8.640462951
12/10/2019 09:30,2.18344,0.54642,2.250774322,9.07344,2.64642,9.4515,-6.89,-2.1,7.202923018,2.86344,5.09642,5.845749349,9.07344,2.64642,9.4515,-6.21,2.45,6.675822047
12/10/2019 10:00,11.45728,1.72754,11.58678814,13.87728,4.04754,14.4555,-2.42,-2.32,3.352431953,12.20728,6.23754,13.70855901,13.87728,4.04754,14.4555,-1.67,2.19,2.754087871
12/10/2019 10:30,12.38536,1.90198,12.53054948,14.47536,4.22198,15.0785,-2.09,-2.32,3.122579062,12.90536,6.41198,14.4104755,14.47536,4.22198,15.0785,-1.57,2.19,2.694624278
12/10/2019 11:00,32.0196,3.7553,32.23906113,23.4696,6.8453,24.4475,8.55,-3.09,9.09123754,32.3996,8.4253,33.47715281,23.4696,6.8453,24.4475,8.93,1.58,9.068698914
12/10/2019 11:30,23.4656,2.9183,23.64637093,19.3656,5.6483,20.1725,4.1,-2.73,4.925738523,23.8356,7.4983,24.98720333,19.3656,5.6483,20.1725,4.47,1.85,4.837706068
12/10/2019 12:00,21.05712,2.77916,21.23972771,17.99712,5.24916,18.747,3.06,-2.47,3.932492848,21.09712,7.17916,22.28517019,17.99712,5.24916,18.747,3.1,1.93,3.651698235
12/10/2019 12:30,25.16256,3.37408,25.38776953,20.24256,5.90408,21.086,4.92,-2.53,5.532386465,25.57256,8.02408,26.80189704,20.24256,5.90408,21.086,5.33,2.12,5.736139817
12/10/2019 13:00,33.95176,4.23218,34.21451965,24.52176,7.15218,25.5435,9.43,-2.92,9.871742501,34.38176,8.93218,35.52308067,24.52176,7.15218,25.5435,9.86,1.78,10.01938122
12/10/2019 13:30,27.88592,3.70506,28.13097943,21.44592,6.25506,22.3395,6.44,-2.55,6.926478182,28.25592,8.28506,29.44552995,21.44592,6.25506,22.3395,6.81,2.03,7.106124119
12/10/2019 14:00,27.02296,3.66628,27.27053311,20.83296,6.07628,21.701,6.19,-2.41,6.642604911,27.36296,8.25628,28.58142298,20.83296,6.07628,21.701,6.53,2.18,6.884279192
12/10/2019 14:30,23.93296,3.78628,24.23061061,19.39296,5.65628,20.201,4.54,-1.87,4.910040733,24.26296,8.04628,25.5623522,19.39296,5.65628,20.201,4.87,2.39,5.424850228
12/10/2019 15:00,18.7116,5.7388,19.57186246,16.5216,4.8188,17.21,2.19,0.92,2.375394704,18.9816,5.5088,19.76481763,16.5216,4.8188,17.21,2.46,0.69,2.554936398
12/10/2019 15:30,19.486,5.788,20.32744795,16.896,4.928,17.6,2.59,0.86,2.729047453,19.786,4.928,20.39046297,16.896,4.928,17.6,2.89,0,2.89
12/10/2019 16:00,17.45256,5.62908,18.33789498,15.80256,4.60908,16.461,1.65,1.02,1.939819579,17.54256,4.60908,18.13794448,15.80256,4.60908,16.461,1.74,0,1.74
12/10/2019 16:30,10.8988,4.8084,11.91236971,12.9888,3.7884,13.53,-2.09,1.02,2.325618197,11.2788,4.5084,12.14648097,12.9888,3.7884,13.53,-1.71,0.72,1.855397532
12/10/2019 17:00,3.4096,3.4628,4.859666244,9.3696,2.7328,9.76,-5.96,0.73,6.004539949,3.7396,4.5328,5.876298495,9.3696,2.7328,9.76,-5.63,1.8,5.910744454
12/10/2019 17:30,-3.08896,0.27822,3.101464211,6.61104,1.92822,6.8865,-9.7,-1.65,9.839334327,-2.28896,4.80822,5.325252806,6.61104,1.92822,6.8865,-8.9,2.88,9.354378654
12/10/2019 18:00,-6.47784,-0.11812,6.478916838,5.25216,1.53188,5.471,-11.73,-1.65,11.84548015,-5.82784,4.33188,7.261467028,5.25216,1.53188,5.471,-11.08,2.8,11.42831571
12/10/2019 18:30,-9.01128,-1.65704,9.162365895,4.39872,1.28296,4.582,-13.41,-2.94,13.72849955,-7.94128,5.27296,9.53247267,4.39872,1.28296,4.582,-12.34,3.99,12.96902849
12/10/2019 19:00,-9.40712,-2.19166,9.659051726,4.38288,1.27834,4.5655,-13.79,-3.47,14.21988045,-8.19712,5.68834,9.977474042,4.38288,1.27834,4.5655,-12.58,4.41,13.33058513
12/10/2019 19:30,-8.58552,-1.98536,8.812083068,4.40448,1.28464,4.588,-12.99,-3.27,13.39526036,-7.65552,5.69464,9.541274087,4.40448,1.28464,4.588,-12.06,4.41,12.84101631
12/10/2019 20:00,-7.65224,-1.71232,7.841480523,4.51776,1.31768,4.706,-12.17,-3.03,12.54152303,-6.95224,4.61768,8.346053534,4.51776,1.31768,4.706,-11.47,3.3,11.93527964
12/10/2019 20:30,-6.79912,0.63484,6.828693477,4.61088,1.34484,4.803,-11.41,-0.71,11.43206893,-6.43912,3.38484,7.274572716,4.61088,1.34484,4.803,-11.05,2.04,11.23672995
12/10/2019 21:00,-6.4388,0.6291,6.469459966,4.5912,1.3391,4.7825,-11.03,-0.71,11.05282769,-5.8988,3.4491,6.833164146,4.5912,1.3391,4.7825,-10.49,2.11,10.7001028
12/10/2019 21:30,-6.0272,1.3279,6.171746775,4.5528,1.3279,4.7425,-10.58,0,10.58,-5.5472,3.5179,6.568641279,4.5528,1.3279,4.7425,-10.1,2.19,10.33470367
12/10/2019 22:00,-5.62528,1.89096,5.934602329,4.49472,1.31096,4.682,-10.12,0.58,10.13660693,-5.19528,3.30096,6.155263699,4.49472,1.31096,4.682,-9.69,1.99,9.892229274
12/10/2019 22:30,-5.0692,-1.1106,5.189433591,4.4208,1.2894,4.605,-9.49,-2.4,9.788774183,-4.4192,6.1494,7.572611769,4.4208,1.2894,4.605,-8.84,4.86,10.08787391
12/10/2019 23:00,-4.4336,-1.1148,4.57160672,4.4064,1.2852,4.59,-8.84,-2.4,9.16,-3.6836,6.2652,7.267849751,4.4064,1.2852,4.59,-8.09,4.98,9.499921052
12/10/2019 23:30,-3.712,-1.026,3.851184233,4.368,1.274,4.55,-8.08,-2.3,8.400976134,-3.012,6.254,6.941517125,4.368,1.274,4.55,-7.38,4.98,8.903078119
13/10/2019 00:00,-3.1028,-1.0204,3.266279841,4.3872,1.2796,4.57,-7.49,-2.3,7.835183469,-2.4028,6.3296,6.770323774,4.3872,1.2796,4.57,-6.79,5.05,8.462068305
13/10/2019 00:30,-2.53504,-0.24522,2.54687272,4.40496,1.28478,4.5885,-6.94,-1.53,7.106651814,-2.14504,4.43478,4.926303914,4.40496,1.28478,4.5885,-6.55,3.15,7.268080902
13/10/2019 01:00,-2.1008,2.0081,2.906170375,4.5192,1.3181,4.7075,-6.62,0.69,6.655862078,-1.8308,3.8081,4.225334809,4.5192,1.3181,4.7075,-6.35,2.49,6.82074776
13/10/2019 01:30,-2.71352,1.96064,3.347730575,4.35648,1.27064,4.538,-7.07,0.69,7.103590641,-2.42352,3.76064,4.473909074,4.35648,1.27064,4.538,-6.78,2.49,7.222776474
13/10/2019 02:00,-3.01424,2.36668,3.83233832,4.44576,1.29668,4.631,-7.46,1.07,7.536345268,-2.75424,3.60668,4.538058902,4.44576,1.29668,4.631,-7.2,2.31,7.561487949
13/10/2019 02:30,-2.90952,3.40764,4.48077192,4.38048,1.27764,4.563,-7.29,2.13,7.594800853,-2.75952,2.31764,3.603665606,4.38048,1.27764,4.563,-7.14,1.04,7.21534476
13/10/2019 03:00,-2.64,3.4075,4.310528535,4.38,1.2775,4.5625,-7.02,2.13,7.336027535,-2.49,2.3175,3.401603482,4.38,1.2775,4.5625,-6.87,1.04,6.948273167
13/10/2019 03:30,-2.31248,3.49136,4.187739056,4.42752,1.29136,4.612,-6.74,2.2,7.089964739,-2.19248,2.40136,3.251691621,4.42752,1.29136,4.612,-6.62,1.11,6.712413873
13/10/2019 04:00,-2.08304,3.55828,4.123155612,4.41696,1.28828,4.601,-6.5,2.27,6.884976398,-1.94304,2.48828,3.157046373,4.41696,1.28828,4.601,-6.36,1.2,6.472217549
13/10/2019 04:30,-2.09208,3.54106,4.112894923,4.35792,1.27106,4.5395,-6.45,2.27,6.837792041,-2.00208,2.47106,3.180324174,4.35792,1.27106,4.5395,-6.36,1.2,6.472217549
13/10/2019 05:00,-2.00008,3.58706,4.106984228,4.30992,1.25706,4.4895,-6.31,2.33,6.726440366,-1.86008,2.45706,3.081727024,4.30992,1.25706,4.4895,-6.17,1.2,6.285610551
13/10/2019 05:30,-2.0864,3.4823,4.059492364,4.2936,1.2523,4.4725,-6.38,2.23,6.758498354,-1.9464,2.3523,3.053160371,4.2936,1.2523,4.4725,-6.24,1.1,6.33621338
13/10/2019 06:00,-1.91264,3.53298,4.017479241,4.46736,1.30298,4.6535,-6.38,2.23,6.758498354,-1.77264,2.40298,2.986061863,4.46736,1.30298,4.6535,-6.24,1.1,6.33621338
13/10/2019 06:30,-2.65768,3.31526,4.249024812,4.37232,1.27526,4.5545,-7.03,2.04,7.320006831,-2.50768,2.17526,3.319670925,4.37232,1.27526,4.5545,-6.88,0.9,6.938616577
13/10/2019 07:00,-3.31992,3.06544,4.518715658,4.27008,1.24544,4.448,-7.59,1.82,7.805158551,-3.18992,1.94544,3.736352018,4.27008,1.24544,4.448,-7.46,0.7,7.492769848
13/10/2019 07:30,-3.70616,2.98112,4.756332453,4.32384,1.26112,4.504,-8.03,1.72,8.212143447,-3.55616,1.96112,4.061067052,4.32384,1.26112,4.504,-7.88,0.7,7.911030274
13/10/2019 08:00,-4.18928,2.98896,5.146255804,4.35072,1.26896,4.532,-8.54,1.72,8.71148667,-4.03928,1.96896,4.493616183,4.35072,1.26896,4.532,-8.39,0.7,8.419150789
13/10/2019 08:30,-4.58016,1.84662,4.938407744,4.71984,1.37662,4.9165,-9.3,0.47,9.311868771,-4.22016,4.29662,6.022515575,4.71984,1.37662,4.9165,-8.94,2.92,9.404786016
13/10/2019 09:00,-5.43352,1.25564,5.576716902,4.71648,1.37564,4.913,-10.15,-0.12,10.15070933,-4.83352,4.17564,6.387400488,4.71648,1.37564,4.913,-9.55,2.8,9.952009847
13/10/2019 09:30,-4.98664,2.67598,5.659279764,5.16336,1.50598,5.3785,-10.15,1.17,10.21721097,-4.82664,1.50598,5.056127911,5.16336,1.50598,5.3785,-9.99,0,9.99
13/10/2019 10:00,-4.22968,0.21676,4.235230549,5.92032,1.72676,6.167,-10.15,-1.51,10.26170551,-3.56968,4.54676,5.780626419,5.92032,1.72676,6.167,-9.49,2.82,9.900126262
13/10/2019 10:30,-3.428,-0.1915,3.433344761,6.612,1.9285,6.8875,-10.04,-2.12,10.26138392,-2.548,4.6585,5.309795311,6.612,1.9285,6.8875,-9.16,2.73,9.55816405
13/10/2019 11:00,-1.58664,1.43598,2.139968469,7.56336,2.20598,7.8785,-9.15,-0.77,9.182341749,-1.08664,3.76598,3.919616289,7.56336,2.20598,7.8785,-8.65,1.56,8.789544926
13/10/2019 11:30,-2.79792,1.17894,3.036158074,7.16208,2.08894,7.4605,-9.96,-0.91,10.00148489,-2.14792,3.64894,4.234185099,7.16208,2.08894,7.4605,-9.31,1.56,9.43979343
13/10/2019 12:00,-5.0432,1.0674,5.154920853,6.1968,1.8074,6.455,-11.24,-0.74,11.26433309,-4.3832,3.2674,5.467023413,6.1968,1.8074,6.455,-10.58,1.46,10.68026217
13/10/2019 12:30,-2.6444,1.3533,2.970567665,7.4856,2.1833,7.7975,-10.13,-0.83,10.16394608,-1.9644,3.6433,4.139142695,7.4856,2.1833,7.7975,-9.45,1.46,9.562117966
13/10/2019 13:00,-4.47808,1.04306,4.597953311,6.42192,1.87306,6.6895,-10.9,-0.83,10.93155524,-3.87808,3.42306,5.172701833,6.42192,1.87306,6.6895,-10.3,1.55,10.41597331
13/10/2019 13:30,-2.40856,1.21792,2.698979511,7.26144,2.11792,7.564,-9.67,-0.9,9.711791802,-2.01856,3.75792,4.265741108,7.26144,2.11792,7.564,-9.28,1.64,9.423799658
13/10/2019 14:00,-1.48784,1.55938,2.155303656,7.47216,2.17938,7.7835,-8.96,-0.62,8.981425277,-1.56784,3.50938,3.84367926,7.47216,2.17938,7.7835,-9.04,1.33,9.13731361
13/10/2019 14:30,-0.30688,1.66466,1.692710327,8.07312,2.35466,8.4095,-8.38,-0.69,8.408358936,-0.45688,3.68466,3.712877408,8.07312,2.35466,8.4095,-8.53,1.33,8.633064346
13/10/2019 15:00,0.6444,1.7992,1.911117997,8.5344,2.4892,8.89,-7.89,-0.69,7.920113636,0.3844,3.8792,3.898199071,8.5344,2.4892,8.89,-8.15,1.39,8.267684077
13/10/2019 15:30,1.97136,1.96748,2.785181825,9.11136,2.65748,9.491,-7.14,-0.69,7.173262856,1.95136,3.83748,4.305120045,9.11136,2.65748,9.491,-7.16,1.18,7.256583218
13/10/2019 16:00,6.16872,2.55546,6.677086359,11.29872,3.29546,11.7695,-5.13,-0.74,5.183097529,6.56872,4.65546,8.051173222,11.29872,3.29546,11.7695,-4.73,1.36,4.921635907
13/10/2019 16:30,-1.25008,1.58206,2.01633674,7.78992,2.27206,8.1145,-9.04,-0.69,9.066294723,-1.52008,3.63206,3.937321812,7.78992,2.27206,8.1145,-9.31,1.36,9.408809702
13/10/2019 17:00,-0.49848,1.71586,1.78680101,8.59152,2.50586,8.9495,-9.09,-0.79,9.124264354,-0.12848,3.91586,3.917967158,8.59152,2.50586,8.9495,-8.72,1.41,8.833261006
13/10/2019 17:30,-1.68128,1.67796,2.375342544,8.11872,2.36796,8.457,-9.8,-0.69,9.824260786,-1.53128,3.65796,3.965537769,8.11872,2.36796,8.457,-9.65,1.29,9.735841001
13/10/2019 18:00,-4.13016,1.45662,4.379493515,7.35984,2.14662,7.6665,-11.49,-0.69,11.51069937,-4.27016,3.55662,5.5573206,7.35984,2.14662,7.6665,-11.63,1.41,11.71516112
13/10/2019 18:30,-4.46864,1.47748,4.706558254,7.43136,2.16748,7.741,-11.9,-0.69,11.91998742,-4.29864,3.52748,5.560703283,7.43136,2.16748,7.741,-11.73,1.36,11.80857739
13/10/2019 19:00,-4.9812,1.3034,5.148903281,7.3488,2.1434,7.655,-12.33,-0.84,12.35858002,-4.4412,3.6534,5.750790294,7.3488,2.1434,7.655,-11.79,1.51,11.88630304
13/10/2019 19:30,-4.72592,1.34744,4.914256241,7.05408,2.05744,7.348,-11.78,-0.71,11.80137704,-4.61592,3.63744,5.876877334,7.05408,2.05744,7.348,-11.67,1.58,11.77647231
13/10/2019 20:00,-5.23576,0.94832,5.320948562,6.23424,1.81832,6.494,-11.47,-0.87,11.50294745,-5.09576,3.39832,6.124977453,6.23424,1.81832,6.494,-11.33,1.58,11.43963723
13/10/2019 20:30,-5.8112,1.6709,6.046648018,5.7288,1.6709,5.9675,-11.54,0,11.54,-5.6012,3.1909,6.446338825,5.7288,1.6709,5.9675,-11.33,1.52,11.43150471
13/10/2019 21:00,-5.64528,0.91596,5.719105612,5.33472,1.55596,5.557,-10.98,-0.64,10.99863628,-5.64528,3.24596,6.511946145,5.33472,1.55596,5.557,-10.98,1.69,11.10929791
13/10/2019 21:30,-5.27184,0.84238,5.338717173,5.28816,1.54238,5.5085,-10.56,-0.7,10.58317533,-5.11184,3.48238,6.185295357,5.28816,1.54238,5.5085,-10.4,1.94,10.57939507
13/10/2019 22:00,-4.49112,2.89634,5.344056909,5.19888,1.51634,5.4155,-9.69,1.38,9.787772985,-4.67112,3.80634,6.025577669,5.19888,1.51634,5.4155,-9.87,2.29,10.13217647
13/10/2019 22:30,-4.07832,3.37924,5.296409822,5.07168,1.47924,5.283,-9.15,1.9,9.345185926,-3.78832,2.35924,4.4628894,5.07168,1.47924,5.283,-8.86,0.88,8.90359478
13/10/2019 23:00,-2.9676,3.3807,4.498419973,5.2824,1.5407,5.5025,-8.25,1.84,8.452697794,-2.4476,2.4207,3.442460494,5.2824,1.5407,5.5025,-7.73,0.88,7.779929306
13/10/2019 23:30,-2.29432,3.18124,3.922268757,4.97568,1.45124,5.183,-7.27,1.73,7.47300475,-2.15432,2.49124,3.293534788,4.97568,1.45124,5.183,-7.13,1.04,7.205449327
14/10/2019 00:00,-0.6536,2.5327,2.615676251,5.6664,1.6527,5.9025,-6.32,0.88,6.380971713,-0.5036,3.5027,3.538717317,5.6664,1.6527,5.9025,-6.17,1.85,6.441381839
14/10/2019 00:30,-1.21568,2.24876,2.556325371,5.10432,1.48876,5.317,-6.32,0.76,6.365532185,-1.12568,3.53876,3.713485936,5.10432,1.48876,5.317,-6.23,2.05,6.558612658
14/10/2019 01:00,-1.19168,2.25576,2.551186861,5.12832,1.49576,5.342,-6.32,0.76,6.365532185,-0.93168,3.54576,3.666120784,5.12832,1.49576,5.342,-6.06,2.05,6.397351014
14/10/2019 01:30,-1.33744,2.36158,2.714001815,5.18256,1.51158,5.3985,-6.52,0.85,6.575173002,-1.26744,3.56158,3.780377792,5.18256,1.51158,5.3985,-6.45,2.05,6.767939125
14/10/2019 02:00,-2.19256,2.33092,3.20007928,5.07744,1.48092,5.289,-7.27,0.85,7.319521842,-1.90256,3.61092,4.081479854,5.07744,1.48092,5.289,-6.98,2.13,7.29775993
14/10/2019 02:30,-2.00344,2.38608,3.115629888,5.26656,1.53608,5.486,-7.27,0.85,7.319521842,-1.76344,3.60608,4.014166613,5.26656,1.53608,5.486,-7.03,2.07,7.328424114
14/10/2019 03:00,-2.02848,2.32336,3.084271843,5.05152,1.47336,5.262,-7.08,0.85,7.130841465,-1.85848,3.60336,4.054398994,5.05152,1.47336,5.262,-6.91,2.13,7.230836743
14/10/2019 03:30,-1.88336,2.33652,3.001061579,5.09664,1.48652,5.309,-6.98,0.85,7.031564549,-1.52336,3.61652,3.924263319,5.09664,1.48652,5.309,-6.62,2.13,6.954228929
14/10/2019 04:00,-2.36144,2.25708,3.266620425,4.61856,1.34708,4.811,-6.98,0.91,7.039069541,-2.00144,3.56708,4.090210484,4.61856,1.34708,4.811,-6.62,2.22,6.982320531
14/10/2019 04:30,-2.838,2.206,3.59453474,4.272,1.246,4.45,-7.11,0.96,7.174517405,-2.428,3.466,4.231824666,4.272,1.246,4.45,-6.7,2.22,7.058215072
14/10/2019 05:00,-3.2044,2.0433,3.800428167,4.1256,1.2033,4.2975,-7.33,0.84,7.377973977,-2.6644,3.3033,4.243915439,4.1256,1.2033,4.2975,-6.79,2.1,7.107327205
14/10/2019 05:30,-3.52664,2.01348,4.060947106,4.02336,1.17348,4.191,-7.55,0.84,7.596584759,-3.10664,3.27348,4.512968358,4.02336,1.17348,4.191,-7.13,2.1,7.432825842
14/10/2019 06:00,-2.51144,2.07458,3.257485695,3.95856,1.15458,4.1235,-6.47,0.92,6.535082249,-5.39144,3.01458,6.176999097,3.95856,1.15458,4.1235,-9.35,1.86,9.533210372
14/10/2019 06:30,-3.98536,1.84052,4.389830088,3.94464,1.15052,4.109,-7.93,0.69,7.959962311,-6.86536,2.70052,7.377396302,3.94464,1.15052,4.109,-10.81,1.55,10.92055859
14/10/2019 07:00,-6.61872,1.16704,6.72082114,4.00128,1.16704,4.168,-10.62,0,10.62,-7.04872,2.35704,7.432367806,4.00128,1.16704,4.168,-11.05,1.19,11.11389221
14/10/2019 07:30,-8.57992,-0.96206,8.633689052,3.97008,1.15794,4.1355,-12.55,-2.12,12.72780028,-8.19992,3.04794,8.748064143,3.97008,1.15794,4.1355,-12.17,1.89,12.31588405
14/10/2019 08:00,-8.84504,-1.63772,8.995379892,4.22496,1.23228,4.401,-13.07,-2.87,13.38139754,-8.90504,3.45228,9.550810154,4.22496,1.23228,4.401,-13.13,2.22,13.31635461
14/10/2019 08:30,-7.66552,-1.42786,7.797370137,4.94448,1.44214,5.1505,-12.61,-2.87,12.93247849,-7.59552,3.23214,8.254614046,4.94448,1.44214,5.1505,-12.54,1.79,12.66711096
14/10/2019 09:00,-6.02136,-1.82248,6.29112149,5.88864,1.71752,6.134,-11.91,-3.54,12.42496278,-6.01136,3.44752,6.929779448,5.88864,1.71752,6.134,-11.9,1.73,12.02509459
14/10/2019 09:30,-3.194,-1.5695,3.558787188,7.476,2.1805,7.7875,-10.67,-3.75,11.30979222,-2.804,3.9105,4.811904638,7.476,2.1805,7.7875,-10.28,1.73,10.42455275
14/10/2019 10:00,-0.70696,-1.27578,1.458563351,8.48304,2.47422,8.8365,-9.19,-3.75,9.925653631,-1.03696,4.20422,4.330213834,8.48304,2.47422,8.8365,-9.52,1.73,9.675913394
14/10/2019 10:30,-1.5608,-1.4794,2.15051645,8.0592,2.3506,8.395,-9.62,-3.83,10.35438554,-2.0908,4.0806,4.58505627,8.0592,2.3506,8.395,-10.15,1.73,10.296378
14/10/2019 11:00,7.012,-0.004,7.012001141,12.672,3.696,13.2,-5.66,-3.7,6.762070689,8.212,5.356,9.804268458,12.672,3.696,13.2,-4.46,1.66,4.758907438
14/10/2019 11:30,5.40368,-0.02726,5.403748759,12.04368,3.51274,12.5455,-6.64,-3.54,7.524705974,7.92368,4.96274,9.349518333,12.04368,3.51274,12.5455,-4.12,1.45,4.367711071
14/10/2019 12:00,1.50416,-0.49712,1.584179788,9.88416,2.88288,10.296,-8.38,-3.38,9.035972554,3.19416,4.55288,5.561598188,9.88416,2.88288,10.296,-6.69,1.67,6.895288246
14/10/2019 12:30,2.94904,-0.54028,2.998122646,10.07904,2.93972,10.499,-7.13,-3.48,7.933933451,2.37904,4.65972,5.231904223,10.07904,2.93972,10.499,-7.7,1.72,7.889765522
14/10/2019 13:00,4.13144,-0.46708,4.157759036,10.50144,3.06292,10.939,-6.37,-3.53,7.282705541,3.08144,4.78292,5.689604222,10.50144,3.06292,10.939,-7.42,1.72,7.616744711
14/10/2019 13:30,0.62776,-0.93732,1.128118522,8.71776,2.54268,9.081,-8.09,-3.48,8.806730381,-0.27224,4.47268,4.480957599,8.71776,2.54268,9.081,-8.99,1.93,9.194835507
14/10/2019 14:00,-1.96264,-1.24952,2.326640497,7.64736,2.23048,7.966,-9.61,-3.48,10.2206898,-2.41264,4.01048,4.680254438,7.64736,2.23048,7.966,-10.06,1.78,10.21626155
14/10/2019 14:30,0.39696,-0.93422,1.015058742,9.03696,2.63578,9.4135,-8.64,-3.57,9.348502554,0.26696,4.08578,4.094492136,9.03696,2.63578,9.4135,-8.77,1.45,8.889060693
14/10/2019 15:00,-1.76888,-1.53134,2.339644984,8.12112,2.36866,8.4595,-9.89,-3.9,10.63118526,-1.33888,3.95866,4.178945878,8.12112,2.36866,8.4595,-9.46,1.59,9.592689925
14/10/2019 15:30,-1.81312,-1.56466,2.394903975,8.00688,2.33534,8.3405,-9.82,-3.9,10.56609672,-1.60312,4.05534,4.360708228,8.00688,2.33534,8.3405,-9.61,1.72,9.762709665
14/10/2019 16:00,-5.75328,-0.76804,5.804318754,6.00672,1.75196,6.257,-11.76,-2.52,12.02696969,-6.13328,3.53196,7.077560667,6.00672,1.75196,6.257,-12.14,1.78,12.26980032
14/10/2019 16:30,-8.18472,-0.10596,8.185405854,5.22528,1.52404,5.443,-13.41,-1.63,13.5087009,-8.37472,1.52404,8.512263682,5.22528,1.52404,5.443,-13.6,0,13.6
14/10/2019 17:00,-9.55792,0.05644,9.558086639,4.82208,1.40644,5.023,-14.38,-1.35,14.44323025,-9.94792,1.40644,10.04684955,4.82208,1.40644,5.023,-14.77,0,14.77
14/10/2019 17:30,-10.46648,-0.05064,10.46660251,4.76352,1.38936,4.962,-15.23,-1.44,15.2979247,-10.18648,1.38936,10.28079258,4.76352,1.38936,4.962,-14.95,0,14.95
14/10/2019 18:00,-9.61608,0.30156,9.620807295,4.87392,1.42156,5.077,-14.49,-1.12,14.53322057,-10.92608,0.73156,10.95054356,4.87392,1.42156,5.077,-15.8,-0.69,15.81505928
14/10/2019 18:30,-11.2,-1.3425,11.28017315,5.34,1.5575,5.5625,-16.54,-2.9,16.79230776,-8.33,3.9175,9.205199957,5.34,1.5575,5.5625,-13.67,2.36,13.87222044
14/10/2019 19:00,-10.95184,-1.85012,11.10701325,5.58816,1.62988,5.821,-16.54,-3.48,16.90213004,-7.51184,4.29988,8.655443848,5.58816,1.62988,5.821,-13.1,2.67,13.36932683
14/10/2019 19:30,-9.56656,-1.59358,9.69837963,5.95344,1.73642,6.2015,-15.52,-3.33,15.87322589,-6.55656,4.55642,7.984324784,5.95344,1.73642,6.2015,-12.51,2.82,12.82390346
14/10/2019 20:00,-8.92608,-1.16344,9.001583016,5.95392,1.73656,6.202,-14.88,-2.9,15.15996042,-5.58608,4.40656,7.114918186,5.95392,1.73656,6.202,-11.54,2.67,11.8448512
14/10/2019 20:30,-8.20352,-1.20936,8.292182584,5.79648,1.69064,6.038,-14,-2.9,14.29720252,-5.21352,4.68064,7.006367218,5.79648,1.69064,6.038,-11.01,2.99,11.40877732
14/10/2019 21:00,-7.39336,-1.11598,7.477110635,6.11664,1.78402,6.3715,-13.51,-2.9,13.81774584,-4.00336,4.87402,6.307373641,6.11664,1.78402,6.3715,-10.12,3.09,10.58123339
14/10/2019 21:30,-6.74136,-1.09498,6.829708328,6.18864,1.80502,6.4465,-12.93,-2.9,13.25122259,-3.66136,4.98502,6.185141991,6.18864,1.80502,6.4465,-9.85,3.18,10.35059902
14/10/2019 22:00,-6.224,-0.997,6.303347127,5.976,1.743,6.225,-12.2,-2.74,12.50390339,-3.174,4.973,5.89957668,5.976,1.743,6.225,-9.15,3.23,9.703370548
14/10/2019 22:30,-5.13912,-0.93266,5.223065101,5.99088,1.74734,6.2405,-11.13,-2.68,11.44811338,-2.34912,4.97734,5.503842135,5.99088,1.74734,6.2405,-8.34,3.23,8.943629017
14/10/2019 23:00,-4.08264,-1.75202,4.442693265,6.02736,1.75798,6.2785,-10.11,-3.51,10.70197178,-1.05264,6.25798,6.345893527,6.02736,1.75798,6.2785,-7.08,4.5,8.38906431
14/10/2019 23:30,-3.43968,-2.72824,4.390295206,5.80032,1.69176,6.042,-9.24,-4.42,10.24275354,-0.54968,7.25176,7.272562905,5.80032,1.69176,6.042,-6.35,5.56,8.440148103
15/10/2019 00:00,-2.81752,-2.64136,3.862020404,5.65248,1.64864,5.888,-8.47,-4.29,9.494472076,-0.24752,7.25864,7.262858996,5.65248,1.64864,5.888,-5.9,5.61,8.141381947
15/10/2019 00:30,-2.35392,-2.56406,3.480710136,5.74608,1.67594,5.9855,-8.1,-4.24,9.142625443,0.26608,7.28594,7.290796956,5.74608,1.67594,5.9855,-5.48,5.61,7.842352963
15/10/2019 01:00,-2.45232,-2.54026,3.530834781,5.58768,1.62974,5.8205,-8.04,-4.17,9.057069062,0.10768,7.40974,7.410522374,5.58768,1.62974,5.8205,-5.48,5.78,7.96484777
15/10/2019 01:30,-2.82144,-2.60792,3.842104944,5.69856,1.66208,5.936,-8.52,-4.27,9.530125917,0.21856,7.44208,7.445288658,5.69856,1.66208,5.936,-5.48,5.78,7.96484777
15/10/2019 02:00,-3.62992,-2.53456,4.427224142,5.71008,1.66544,5.948,-9.34,-4.2,10.24087887,0.03008,7.44544,7.445500762,5.71008,1.66544,5.948,-5.68,5.78,8.103752217
15/10/2019 02:30,-3.87664,-2.60652,4.671432778,5.46336,1.59348,5.691,-9.34,-4.2,10.24087887,-0.73664,7.37348,7.410185274,5.46336,1.59348,5.691,-6.2,5.78,8.476343551
15/10/2019 03:00,-3.70312,-2.63466,4.54472563,5.36688,1.56534,5.5905,-9.07,-4.2,9.995243869,-1.01312,7.47534,7.543680816,5.36688,1.56534,5.5905,-6.38,5.91,8.696694774
15/10/2019 03:30,-3.84328,-2.67554,4.682874699,5.22672,1.52446,5.4445,-9.07,-4.2,9.995243869,-1.15328,7.26446,7.355435667,5.22672,1.52446,5.4445,-6.38,5.74,8.582074341
15/10/2019 04:00,-2.85768,-0.48724,2.898920109,5.39232,1.57276,5.617,-8.25,-2.06,8.50329936,-0.85768,5.34276,5.411164329,5.39232,1.57276,5.617,-6.25,3.77,7.298999931
15/10/2019 04:30,-3.15504,-0.54772,3.202229629,5.18496,1.51228,5.401,-8.34,-2.06,8.590646076,-1.06504,5.28228,5.388579794,5.18496,1.51228,5.401,-6.25,3.77,7.298999931
15/10/2019 05:00,-3.45832,-0.61576,3.512710862,4.95168,1.44424,5.158,-8.41,-2.06,8.658619982,-1.35832,5.12424,5.301213899,4.95168,1.44424,5.158,-6.31,3.68,7.304690274
15/10/2019 05:30,-4.20608,-0.81344,4.28401606,4.99392,1.45656,5.202,-9.2,-2.27,9.475911566,-1.38608,4.89656,5.088960365,4.99392,1.45656,5.202,-6.38,3.44,7.248310148
15/10/2019 06:00,-4.936,-0.9055,5.018368883,4.884,1.4245,5.0875,-9.82,-2.33,10.09263593,-2.096,4.7045,5.150294773,4.884,1.4245,5.0875,-6.98,3.28,7.712249996
15/10/2019 06:30,-6.54808,-1.12444,6.643923314,4.68192,1.36556,4.877,-11.23,-2.49,11.5027388,-3.57808,4.32556,5.613655298,4.68192,1.36556,4.877,-8.26,2.96,8.774348979
15/10/2019 07:00,-8.39008,-1.27294,8.486095607,4.54992,1.32706,4.7395,-12.94,-2.6,13.19862114,-5.28008,3.56706,6.372061036,4.54992,1.32706,4.7395,-9.83,2.24,10.08198889
15/10/2019 07:30,-11.42128,-4.06954,12.12463577,4.21872,1.23046,4.3945,-15.64,-5.3,16.51361862,-6.79128,5.03046,8.451450281,4.21872,1.23046,4.3945,-11.01,3.8,11.64732158
15/10/2019 08:00,-11.82952,-4.45736,12.64142403,4.26048,1.24264,4.438,-16.09,-5.7,17.06980082,-7.76952,4.66264,9.06121696,4.26048,1.24264,4.438,-12.03,3.42,12.50669021
15/10/2019 08:30,-10.92824,-4.61032,11.86092239,4.90176,1.42968,5.106,-15.83,-6.04,16.94315496,-6.76824,4.66968,8.222833088,4.90176,1.42968,5.106,-11.67,3.24,12.11142023
15/10/2019 09:00,-7.04528,-4.11654,8.159771556,6.59472,1.92346,6.8695,-13.64,-6.04,14.91747968,-3.46528,4.89346,5.996175135,6.59472,1.92346,6.8695,-10.06,2.97,10.48925641
15/10/2019 09:30,0.27352,-3.39564,3.406638255,10.40352,3.03436,10.837,-10.13,-6.43,11.99840823,4.07352,6.00436,7.255749734,10.40352,3.03436,10.837,-6.33,2.97,6.992124141
15/10/2019 10:00,10.50632,-1.01774,10.55549879,15.19632,4.43226,15.8295,-4.69,-5.45,7.19017385,13.76632,6.37226,15.16961647,15.19632,4.43226,15.8295,-1.43,1.94,2.410082986
