Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 10:30,15.63616,0.70138,15.65188274,17.69616,5.16138,18.4335,-2.06,-4.46,4.912758899,19.93616,5.97138,20.81124347,17.69616,5.16138,18.4335,2.24,0.81,2.38195298
15/10/2019 11:00,16.88216,0.75438,16.89900635,18.39216,5.36438,19.1585,-1.51,-4.61,4.850999897,21.07216,6.10438,21.93853647,18.39216,5.36438,19.1585,2.68,0.74,2.780287755
15/10/2019 11:30,10.99064,0.00352,10.99064056,15.44064,4.50352,16.084,-4.45,-4.5,6.328704449,14.71064,5.34352,15.65107457,15.44064,4.50352,16.084,-0.73,0.84,1.112879149
15/10/2019 12:00,4.79704,-0.44128,4.817293929,12.16704,3.54872,12.674,-7.37,-3.99,8.380751756,7.74704,4.38872,8.903790878,12.16704,3.54872,12.674,-4.42,0.84,4.499111023
15/10/2019 12:30,0.72,-1.0325,1.258751862,10.14,2.9575,10.5625,-9.42,-3.99,10.23017595,3.63,4.2275,5.57213211,10.14,2.9575,10.5625,-6.51,1.27,6.632721915
15/10/2019 13:00,1.60808,-1.27556,2.052553191,10.43808,3.04444,10.873,-8.83,-4.32,9.830122075,4.01808,4.55444,6.073540203,10.43808,3.04444,10.873,-6.42,1.51,6.595187639
15/10/2019 13:30,2.6056,-1.4317,2.973031492,10.9656,3.1983,11.4225,-8.36,-4.63,9.556489941,5.4756,4.9083,7.353475658,10.9656,3.1983,11.4225,-5.49,1.71,5.750147824
15/10/2019 14:00,4.6076,-1.0932,4.735510954,11.5776,3.3768,12.06,-6.97,-4.47,8.280205311,7.0876,5.0868,8.724082072,11.5776,3.3768,12.06,-4.49,1.71,4.804601961
15/10/2019 14:30,-3.504,-2.1845,4.129171376,7.836,2.2855,8.1625,-11.34,-4.47,12.18919604,-0.644,4.2855,4.333618148,7.836,2.2855,8.1625,-8.48,2,8.712657459
15/10/2019 15:00,-5.66336,-2.57598,6.221681401,6.83664,1.99402,7.1215,-12.5,-4.57,13.30920358,-2.89336,3.90402,4.859311088,6.83664,1.99402,7.1215,-9.73,1.91,9.91569463
15/10/2019 15:30,-3.95984,-2.34912,4.60420434,7.34016,2.14088,7.646,-11.3,-4.49,12.15936265,-2.04984,4.20088,4.67431672,7.34016,2.14088,7.646,-9.39,2.06,9.613308484
15/10/2019 16:00,-1.51296,-1.77878,2.335188697,8.98704,2.62122,9.3615,-10.5,-4.4,11.38463877,1.81704,4.68122,5.021499283,8.98704,2.62122,9.3615,-7.17,2.06,7.460060321
15/10/2019 16:30,1.09552,-0.99714,1.481368371,10.53552,3.07286,10.9745,-9.44,-4.07,10.28000486,5.10552,5.40286,7.433520744,10.53552,3.07286,10.9745,-5.43,2.33,5.908790062
15/10/2019 17:00,-0.22744,-1.11592,1.138861888,9.68256,2.82408,10.086,-9.91,-3.94,10.66450655,2.51256,5.30408,5.869090424,9.68256,2.82408,10.086,-7.17,2.48,7.586784563
15/10/2019 17:30,-8.38376,-2.32818,8.701026023,6.00624,1.75182,6.2565,-14.39,-4.08,14.95722234,-4.84376,4.79182,6.813482946,6.00624,1.75182,6.2565,-10.85,3.04,11.26783475
15/10/2019 18:00,-11.64688,-2.60034,11.93363238,4.59312,1.33966,4.7845,-16.24,-3.94,16.71111008,-8.18688,4.37966,9.284741561,4.59312,1.33966,4.7845,-12.78,3.04,13.13659012
15/10/2019 18:30,-13.856,-2.7955,14.13518858,3.924,1.1445,4.0875,-17.78,-3.94,18.21131516,-9.926,4.0145,10.7070858,3.924,1.1445,4.0875,-13.85,2.87,14.14423557
15/10/2019 19:00,-13.96104,-2.00572,14.10438055,3.88896,1.13428,4.051,-17.85,-3.14,18.12407515,-10.04104,3.29428,10.56762816,3.88896,1.13428,4.051,-13.93,2.16,14.09647119
15/10/2019 19:30,-12.8888,-1.6034,12.98815064,4.1712,1.2166,4.345,-17.06,-2.82,17.2915008,-8.9388,3.1566,9.479782118,4.1712,1.2166,4.345,-13.11,1.94,13.25276198
15/10/2019 20:00,-11.9812,-1.1741,12.03859063,4.1688,1.2159,4.3425,-16.15,-2.39,16.32588742,-8.3312,3.1559,8.908905558,4.1688,1.2159,4.3425,-12.5,1.94,12.64964822
15/10/2019 20:30,-11.38784,-0.92062,11.42499195,4.11216,1.19938,4.2835,-15.5,-2.12,15.64430887,-7.96784,3.02938,8.524295716,4.11216,1.19938,4.2835,-12.08,1.83,12.21782714
15/10/2019 21:00,-10.99768,-0.96724,11.04013218,3.95232,1.15276,4.117,-14.95,-2.12,15.09956622,-7.64768,3.14276,8.2682495,3.95232,1.15276,4.117,-11.6,1.99,11.76945623
15/10/2019 21:30,-10.4696,-0.9328,10.51107226,4.0704,1.1872,4.24,-14.54,-2.12,14.69374016,-6.8996,3.3472,7.668652294,4.0704,1.1872,4.24,-10.97,2.16,11.18063057
15/10/2019 22:00,-8.91392,-0.75406,8.945757444,4.30608,1.25594,4.4855,-13.22,-2.01,13.37192955,-5.75392,3.50594,6.737893636,4.30608,1.25594,4.4855,-10.06,2.25,10.308545
15/10/2019 22:30,-7.72056,-1.07308,7.794776931,4.30944,1.25692,4.489,-12.03,-2.33,12.25356275,-4.78056,4.44692,6.529077377,4.30944,1.25692,4.489,-9.09,3.19,9.633493655
15/10/2019 23:00,-7.20936,-2.18648,7.533629033,4.16064,1.21352,4.334,-11.37,-3.4,11.86747235,-3.89936,5.88352,7.058386218,4.16064,1.21352,4.334,-8.06,4.67,9.31517579
15/10/2019 23:30,-5.256,-0.4105,5.272005904,4.524,1.3195,4.7125,-9.78,-1.73,9.931832661,-2.716,4.4595,5.221474528,4.524,1.3195,4.7125,-7.24,3.14,7.891590461
16/10/2019 00:00,-3.462,0.364,3.481083165,5.088,1.484,5.3,-8.55,-1.12,8.623044706,-1.092,4.224,4.362870615,5.088,1.484,5.3,-6.18,2.74,6.760177512
16/10/2019 00:30,-3.12136,0.12002,3.123666604,5.10864,1.49002,5.3215,-8.23,-1.37,8.343248768,-0.89136,4.39002,4.479598001,5.10864,1.49002,5.3215,-6,2.9,6.664082833
16/10/2019 01:00,-4.44664,-1.88402,4.829300017,4.44336,1.29598,4.6285,-8.89,-3.18,9.441636511,-1.63664,6.31598,6.524583807,4.44336,1.29598,4.6285,-6.08,5.02,7.88459257
16/10/2019 01:30,-4.75024,-1.76632,5.068004183,4.46976,1.30368,4.656,-9.22,-3.07,9.717679764,-1.81024,6.39368,6.645006606,4.46976,1.30368,4.656,-6.28,5.09,8.083718204
16/10/2019 02:00,-5.65712,-1.86166,5.955567534,4.14288,1.20834,4.3155,-9.8,-3.07,10.26961051,-2.41712,6.29834,6.746225304,4.14288,1.20834,4.3155,-6.56,5.09,8.303113874
16/10/2019 02:30,-5.50448,-1.85214,5.807729561,4.17552,1.21786,4.3495,-9.68,-3.07,10.15516125,-2.38448,6.30786,6.743503737,4.17552,1.21786,4.3495,-6.56,5.09,8.303113874
16/10/2019 03:00,-5.34176,-1.78968,5.633591607,4.21824,1.23032,4.394,-9.56,-3.02,10.02566706,-2.19176,6.39032,6.75573842,4.21824,1.23032,4.394,-6.41,5.16,8.228833453
16/10/2019 03:30,-5.70944,-1.87942,6.010817303,3.91056,1.14058,4.0735,-9.62,-3.02,10.08289641,-2.49944,6.30058,6.778237872,3.91056,1.14058,4.0735,-6.41,5.16,8.228833453
16/10/2019 04:00,-4.80184,-1.81762,5.134336359,4.32816,1.26238,4.5085,-9.13,-3.08,9.635522819,-1.66184,6.42238,6.633903606,4.32816,1.26238,4.5085,-5.99,5.16,7.906054642
16/10/2019 04:30,-4.19728,-1.62004,4.499076461,4.66272,1.35996,4.857,-8.86,-2.98,9.347726996,-1.07728,6.26996,6.361833902,4.66272,1.35996,4.857,-5.74,4.91,7.553522357
16/10/2019 05:00,-4.53792,-1.25106,4.707214574,4.52208,1.31894,4.7105,-9.06,-2.57,9.417457194,-1.63792,5.64894,5.881607353,4.52208,1.31894,4.7105,-6.16,4.33,7.529575021
16/10/2019 05:30,-4.86392,-1.26156,5.024863322,4.48608,1.30844,4.673,-9.35,-2.57,9.696772659,-1.86392,5.63844,5.938535459,4.48608,1.30844,4.673,-6.35,4.33,7.685792087
16/10/2019 06:00,-5.17888,-1.31384,5.342936795,4.58112,1.33616,4.772,-9.76,-2.65,10.11336245,-2.13888,5.46616,5.869728512,4.58112,1.33616,4.772,-6.72,4.13,7.887667589
16/10/2019 06:30,-7.50288,-2.15834,7.807153121,4.01712,1.17166,4.1845,-11.52,-3.33,11.99163458,-4.38288,5.05166,6.687967243,4.01712,1.17166,4.1845,-8.4,3.88,9.25280498
16/10/2019 07:00,-9.75152,-2.89086,10.17099867,3.52848,1.02914,3.6755,-13.28,-3.92,13.84647247,-6.71152,4.90914,8.315296522,3.52848,1.02914,3.6755,-10.24,3.88,10.95043378
16/10/2019 07:30,-10.22064,-2.31352,10.4792107,4.23936,1.23648,4.416,-14.46,-3.55,14.88939556,-7.10064,3.85648,8.080317221,4.23936,1.23648,4.416,-11.34,2.62,11.63872845
16/10/2019 08:00,-10.82112,-3.51116,11.37650573,4.41888,1.28884,4.603,-15.24,-4.8,15.97803492,-7.34112,4.42884,8.573602895,4.41888,1.28884,4.603,-11.76,3.14,12.17198423
16/10/2019 08:30,-10.15752,-3.67636,10.80235323,4.81248,1.40364,5.013,-14.97,-5.08,15.8084566,-6.79752,4.28364,8.034665506,4.81248,1.40364,5.013,-11.61,2.88,11.96187694
16/10/2019 09:00,-8.4492,-3.3856,9.10226719,5.5008,1.6044,5.73,-13.95,-4.99,14.81562014,-5.4992,4.3944,7.039314739,5.5008,1.6044,5.73,-11,2.79,11.34830824
16/10/2019 09:30,-6.9236,-3.7023,7.851322325,6.2664,1.8277,6.5275,-13.19,-5.53,14.30234247,-3.9836,4.9477,6.352070863,6.2664,1.8277,6.5275,-10.25,3.12,10.71433152
16/10/2019 10:00,-6.65632,-5.35726,8.54440347,6.76368,1.97274,7.0455,-13.42,-7.33,15.29134723,-1.75632,6.80274,7.025804683,6.76368,1.97274,7.0455,-8.52,4.83,9.793839901
16/10/2019 10:30,-4.59936,-5.14148,6.898472947,7.88064,2.29852,8.209,-12.48,-7.44,14.52941843,0.53064,7.19852,7.218051607,7.88064,2.29852,8.209,-7.35,4.9,8.833600625
16/10/2019 11:00,-3.53448,-5.25214,6.330681121,8.01552,2.33786,8.3495,-11.55,-7.59,13.82065845,0.30552,7.23786,7.244305339,8.01552,2.33786,8.3495,-7.71,4.9,9.13532156
16/10/2019 11:30,-0.20248,-5.00114,5.005237202,9.52752,2.77886,9.9245,-9.73,-7.78,12.45798138,3.34752,7.59886,8.303527169,9.52752,2.77886,9.9245,-6.18,4.82,7.837397527
16/10/2019 12:00,2.99048,-4.67736,5.551636443,11.22048,3.27264,11.688,-8.23,-7.95,11.44270073,6.37048,7.96264,10.19738453,11.22048,3.27264,11.688,-4.85,4.69,6.746747364
16/10/2019 12:30,9.62312,-3.36534,10.19460406,14.55312,4.24466,15.1595,-4.93,-7.61,9.067359042,12.38312,8.93466,15.26989883,14.55312,4.24466,15.1595,-2.17,4.69,5.167688071
16/10/2019 13:00,15.44392,-0.44594,15.45035687,17.05392,4.97406,17.7645,-1.61,-5.42,5.654069331,18.49392,7.72406,20.04211016,17.05392,4.97406,17.7645,1.44,2.75,3.104206823
16/10/2019 13:30,18.11624,-0.59568,18.12603063,18.18624,5.30432,18.944,-0.07,-5.9,5.90041524,21.20624,8.34432,22.78886332,18.18624,5.30432,18.944,3.02,3.04,4.285090431
16/10/2019 14:00,15.45328,-0.50696,15.46159342,16.91328,4.93304,17.618,-1.46,-5.44,5.632512761,18.92328,8.06304,20.56947107,16.91328,4.93304,17.618,2.01,3.13,3.719811823
16/10/2019 14:30,5.33472,-1.63904,5.580832339,11.93472,3.48096,12.432,-6.6,-5.12,8.353107206,8.21472,6.54096,10.50075152,11.93472,3.48096,12.432,-3.72,3.06,4.816845441
16/10/2019 15:00,24.68056,2.05058,24.76559953,21.19056,6.18058,22.0735,3.49,-4.13,5.407124929,27.19056,9.10058,28.67310777,21.19056,6.18058,22.0735,6,2.92,6.672810502
16/10/2019 15:30,33.46312,4.01716,33.70338224,25.53312,7.44716,26.597,7.93,-3.43,8.640011574,35.37312,8.13716,36.29698323,25.53312,7.44716,26.597,9.84,0.69,9.864162407
16/10/2019 16:00,27.13256,3.44658,27.35058913,22.10256,6.44658,23.0235,5.03,-3,5.856697021,28.85256,7.34658,29.77318351,22.10256,6.44658,23.0235,6.75,0.9,6.809735678
16/10/2019 16:30,22.95464,3.13052,23.1671244,20.26464,5.91052,21.109,2.69,-2.78,3.868397601,24.79464,6.98052,25.75852931,20.26464,5.91052,21.109,4.53,1.07,4.654653585
16/10/2019 17:00,11.43672,1.87946,11.59012227,15.18672,4.42946,15.8195,-3.75,-2.55,4.534864937,13.94672,5.75946,15.0891477,15.18672,4.42946,15.8195,-1.24,1.33,1.818378398
16/10/2019 17:30,-0.84024,0.44368,0.950186929,9.26976,2.70368,9.656,-10.11,-2.26,10.35952219,2.21976,4.22368,4.771457555,9.26976,2.70368,9.656,-7.05,1.52,7.21199695
16/10/2019 18:00,-8.69488,-0.23684,8.698105047,5.32512,1.55316,5.547,-14.02,-1.79,14.13380699,-5.90488,3.30316,6.765979146,5.32512,1.55316,5.547,-11.23,1.75,11.36553562
16/10/2019 18:30,-12.44824,-1.96032,12.60164805,4.18176,1.21968,4.356,-16.63,-3.18,16.93131123,-8.96824,3.96968,9.807532207,4.18176,1.21968,4.356,-13.15,2.75,13.43447059
16/10/2019 19:00,-12.99768,-2.71974,13.27918187,4.25232,1.24026,4.4295,-17.25,-3.96,17.69870334,-9.20768,4.56026,10.27508356,4.25232,1.24026,4.4295,-13.46,3.32,13.86340507
16/10/2019 19:30,-12.29408,-2.55244,12.55624757,4.34592,1.26756,4.527,-16.64,-3.82,17.07284393,-8.75408,4.73756,9.953812908,4.34592,1.26756,4.527,-13.1,3.47,13.55178586
16/10/2019 20:00,-11.70536,-2.47448,11.96405048,4.30464,1.25552,4.484,-16.01,-3.73,16.43876516,-8.13536,4.72552,9.408220958,4.30464,1.25552,4.484,-12.44,3.47,12.9148945
16/10/2019 20:30,-10.73664,-2.21402,10.96254182,4.44336,1.29598,4.6285,-15.18,-3.51,15.58051668,-7.34664,4.99598,8.884420941,4.44336,1.29598,4.6285,-11.79,3.7,12.35694542
16/10/2019 21:00,-9.82208,-2.12394,10.0490983,4.47792,1.30606,4.6645,-14.3,-3.43,14.70560777,-6.52208,5.45606,8.503300433,4.47792,1.30606,4.6645,-11,4.15,11.75680654
16/10/2019 21:30,-9.39232,-2.09776,9.623734826,4.56768,1.33224,4.758,-13.96,-3.43,14.37520435,-5.98232,5.60224,8.195928599,4.56768,1.33224,4.758,-10.55,4.27,11.38136196
16/10/2019 22:00,-8.4404,-2.0797,8.692842127,4.6296,1.3503,4.8225,-13.07,-3.43,13.51257932,-4.9404,5.6203,7.483002355,4.6296,1.3503,4.8225,-9.57,4.27,10.47939884
16/10/2019 22:30,-7.10232,-1.95276,7.365882228,4.68768,1.36724,4.883,-11.79,-3.32,12.24853052,-4.03232,5.82724,7.086348185,4.68768,1.36724,4.883,-8.72,4.46,9.794386147
16/10/2019 23:00,-6.39184,-2.00512,6.698964457,4.50816,1.31488,4.696,-10.9,-3.32,11.39440213,-3.35184,6.11488,6.973276762,4.50816,1.31488,4.696,-7.86,4.8,9.209755697
16/10/2019 23:30,-5.52424,-1.49582,5.723172638,4.26576,1.24418,4.4435,-9.79,-2.74,10.16620381,-2.96424,4.66418,5.526417814,4.26576,1.24418,4.4435,-7.23,3.42,7.99808102
17/10/2019 00:00,-4.10512,0.49184,4.134479024,4.63488,1.35184,4.828,-8.74,-0.86,8.782209289,-1.85512,4.22184,4.611442638,4.63488,1.35184,4.828,-6.49,2.87,7.096266624
17/10/2019 00:30,-3.4184,0.5288,3.459058832,4.7616,1.3888,4.96,-8.18,-0.86,8.225083586,-1.1884,4.2088,4.373361636,4.7616,1.3888,4.96,-5.95,2.82,6.584443788
17/10/2019 01:00,-3.73096,0.40972,3.753389535,4.55904,1.32972,4.749,-8.29,-0.92,8.340893238,-1.22096,4.29972,4.469713123,4.55904,1.32972,4.749,-5.78,2.97,6.498407497
17/10/2019 01:30,-4.51288,0.46666,4.536943624,4.37712,1.27666,4.5595,-8.89,-0.81,8.926824743,-2.08288,4.39666,4.865080498,4.37712,1.27666,4.5595,-6.46,3.12,7.173980764
17/10/2019 02:00,-5.06168,0.51076,5.087384416,4.52832,1.32076,4.717,-9.59,-0.81,9.624146715,-2.41168,4.44076,5.053370143,4.52832,1.32076,4.717,-6.94,3.12,7.609073531
17/10/2019 02:30,-4.3496,0.6397,4.396389001,4.9704,1.4497,5.1775,-9.32,-0.81,9.355132281,-1.8096,4.5697,4.914957808,4.9704,1.4497,5.1775,-6.78,3.12,7.463430846
17/10/2019 03:00,-3.7984,0.7863,3.878931586,5.0616,1.4763,5.2725,-8.86,-0.69,8.88682733,-1.2284,4.7163,4.873648761,5.0616,1.4763,5.2725,-6.29,3.24,7.075429316
17/10/2019 03:30,-4.19208,0.70356,4.250709517,4.77792,1.39356,4.977,-8.97,-0.69,8.996499319,-1.51208,4.70356,4.940633826,4.77792,1.39356,4.977,-6.29,3.31,7.107756327
17/10/2019 04:00,-4.17952,-0.63236,4.227087248,4.62048,1.34764,4.813,-8.8,-1.98,9.02,-1.66952,5.19764,5.459190288,4.62048,1.34764,4.813,-6.29,3.85,7.374727114
17/10/2019 04:30,-3.51024,-1.17882,3.702890958,5.00976,1.46118,5.2185,-8.52,-2.64,8.919641248,-0.64024,6.93118,6.960686996,5.00976,1.46118,5.2185,-5.65,5.47,7.864057477
17/10/2019 05:00,-4.0516,-1.2463,4.238953438,4.7784,1.3937,4.9775,-8.83,-2.64,9.216208548,-1.1116,6.8637,6.953131111,4.7784,1.3937,4.9775,-5.89,5.47,8.038221196
17/10/2019 05:30,-4.91608,-1.32344,5.091103613,4.51392,1.31656,4.702,-9.43,-2.64,9.792573717,-1.81608,6.66656,6.909498448,4.51392,1.31656,4.702,-6.33,5.35,8.28802751
17/10/2019 06:00,-5.09776,-1.44018,5.297289444,4.66224,1.35982,4.8565,-9.76,-2.8,10.15369883,-2.18776,6.48982,6.848653696,4.66224,1.35982,4.8565,-6.85,5.13,8.558002103
17/10/2019 06:30,-6.63472,-0.98096,6.706846651,4.62528,1.34904,4.818,-11.26,-2.33,11.49854339,-3.78472,4.94904,6.230337262,4.62528,1.34904,4.818,-8.41,3.6,9.148120025
17/10/2019 07:00,-8.98784,-0.37562,8.995685535,4.23216,1.23438,4.4085,-13.22,-1.61,13.31767622,-6.04784,3.35438,6.915795966,4.23216,1.23438,4.4085,-10.28,2.12,10.49632317
17/10/2019 07:30,-11.34152,-2.82836,11.68887061,4.18848,1.22164,4.363,-15.53,-4.05,16.04940497,-7.61152,4.48164,8.832911966,4.18848,1.22164,4.363,-11.8,3.26,12.24204231
17/10/2019 08:00,-10.13216,-3.97938,10.88559284,5.24784,1.53062,5.4665,-15.38,-5.51,16.33721212,-6.26216,5.60062,8.401285155,5.24784,1.53062,5.4665,-11.51,4.07,12.20839875
17/10/2019 08:30,-5.8748,-5.1164,7.790431567,7.5552,2.2036,7.87,-13.43,-7.32,15.29533589,-1.9448,7.6536,7.896824678,7.5552,2.2036,7.87,-9.5,5.45,10.95228287
17/10/2019 09:00,3.57432,-4.28374,5.579085216,12.12432,3.53626,12.6295,-8.55,-7.82,11.58684167,6.61432,8.98626,11.15805081,12.12432,3.53626,12.6295,-5.51,5.45,7.750006452
17/10/2019 09:30,14.9684,-1.4638,15.03980415,17.9184,5.2262,18.665,-2.95,-6.69,7.311538826,18.4084,9.1562,20.55979545,17.9184,5.2262,18.665,0.49,3.93,3.96042927
17/10/2019 10:00,26.01112,0.58116,26.01761155,22.94112,6.69116,23.897,3.07,-6.11,6.837909037,28.34112,9.35116,29.84398224,22.94112,6.69116,23.897,5.4,2.66,6.019601316
17/10/2019 10:30,35.11824,2.64782,35.21791776,27.07824,7.89782,28.2065,8.04,-5.25,9.6022966,36.22824,8.86782,37.29776944,27.07824,7.89782,28.2065,9.15,0.97,9.201271651
17/10/2019 11:00,42.34176,3.29218,42.46955485,30.76176,8.97218,32.0435,11.58,-5.68,12.89801535,44.39176,9.74218,45.44819498,30.76176,8.97218,32.0435,13.63,0.77,13.65173249
17/10/2019 11:30,47.83456,3.63258,47.97229167,33.57456,9.79258,34.9735,14.26,-6.16,15.53361516,50.09456,10.48258,51.17958016,33.57456,9.79258,34.9735,16.52,0.69,16.53440353
17/10/2019 12:00,51.58376,3.90818,51.73159737,35.27376,10.28818,36.7435,16.31,-6.38,17.5134377,53.73376,10.28818,54.70981275,35.27376,10.28818,36.7435,18.46,0,18.46
17/10/2019 12:30,53.626,4.1655,53.78753821,36.156,10.5455,37.6625,17.47,-6.38,18.59852951,55.646,10.5455,56.6364272,36.156,10.5455,37.6625,19.49,0,19.49
17/10/2019 13:00,51.47024,3.78132,51.60895258,35.25024,10.28132,36.719,16.22,-6.5,17.47393487,54.37024,11.04132,55.48003015,35.25024,10.28132,36.719,19.12,0.76,19.13509864
17/10/2019 13:30,31.50712,1.68666,31.5522334,25.49712,7.43666,26.5595,6.01,-5.75,8.317607829,35.53712,8.57666,36.55743419,25.49712,7.43666,26.5595,10.04,1.14,10.10451384
17/10/2019 14:00,22.54832,1.06576,22.57349284,20.96832,6.11576,21.842,1.58,-5.05,5.291398681,26.64832,7.79576,27.76520904,20.96832,6.11576,21.842,5.68,1.68,5.923242355
17/10/2019 14:30,31.01744,1.86342,31.07336348,25.17744,7.34342,26.2265,5.84,-5.48,8.008495489,35.32744,8.59342,36.35759734,25.17744,7.34342,26.2265,10.15,1.25,10.22668079
17/10/2019 15:00,20.26272,0.78996,20.2781128,20.02272,5.83996,20.857,0.24,-5.05,5.055699754,25.89272,7.55996,26.97380107,20.02272,5.83996,20.857,5.87,1.72,6.116804721
17/10/2019 15:30,4.33288,-0.62916,4.378320614,12.24288,3.57084,12.753,-7.91,-4.2,8.955897498,8.77288,5.69084,10.45701121,12.24288,3.57084,12.753,-3.47,2.12,4.06636201
17/10/2019 16:00,12.5192,0.4281,12.5265174,16.2792,4.7481,16.9575,-3.76,-4.32,5.727128425,17.0192,6.5081,18.22110135,16.2792,4.7481,16.9575,0.74,1.76,1.909240687
17/10/2019 16:30,7.84048,0.39264,7.850305268,13.62048,3.97264,14.188,-5.78,-3.58,6.798882261,11.75048,6.26264,13.31519583,13.62048,3.97264,14.188,-1.87,2.29,2.956518223
17/10/2019 17:00,-1.95784,-0.56062,2.036524552,9.15216,2.66938,9.5335,-11.11,-3.23,11.57000432,2.94216,5.31938,6.078824644,9.15216,2.66938,9.5335,-6.21,2.65,6.751784949
17/10/2019 17:30,-7.26384,-1.22862,7.367012872,6.65616,1.94138,6.9335,-13.92,-3.17,14.2763896,-2.27384,4.70138,5.222386643,6.65616,1.94138,6.9335,-8.93,2.76,9.346790893
17/10/2019 18:00,-10.79544,-1.30992,10.87462253,5.07456,1.48008,5.286,-15.87,-2.79,16.11337953,-5.93544,4.14008,7.236691951,5.07456,1.48008,5.286,-11.01,2.66,11.32676918
17/10/2019 18:30,-12.88328,-1.94054,13.02860695,4.62672,1.34946,4.8195,-17.51,-3.29,17.81640255,-7.59328,4.00946,8.586831235,4.62672,1.34946,4.8195,-12.22,2.66,12.50615848
17/10/2019 19:00,-13.064,-1.817,13.18975303,4.536,1.323,4.725,-17.6,-3.14,17.87790816,-8.004,3.823,8.870137823,4.536,1.323,4.725,-12.54,2.5,12.78677442
17/10/2019 19:30,-11.89768,-1.38724,11.97828135,4.91232,1.43276,5.117,-16.81,-2.82,17.0448966,-6.80768,4.17276,7.984762551,4.91232,1.43276,5.117,-11.72,2.74,12.03602925
17/10/2019 20:00,-11.46304,-3.03922,11.85909542,4.83696,1.41078,5.0385,-16.3,-4.45,16.89652331,-6.01304,6.16078,8.608824557,4.83696,1.41078,5.0385,-10.85,4.75,11.84419689
17/10/2019 20:30,-10.57368,-3.16774,11.03799282,4.87632,1.42226,5.0795,-15.45,-4.59,16.11740053,-5.37368,6.59226,8.504959062,4.87632,1.42226,5.0795,-10.25,5.17,11.48004355
17/10/2019 21:00,-9.38264,-3.05952,9.868870047,5.24736,1.53048,5.466,-14.63,-4.59,15.33313406,-4.18264,6.86048,8.03496504,5.24736,1.53048,5.466,-9.43,5.33,10.83207275
17/10/2019 21:30,-9.05144,-3.03542,9.546849776,5.15856,1.50458,5.3735,-14.21,-4.54,14.91763051,-3.81144,7.05458,8.018364787,5.15856,1.50458,5.3735,-8.97,5.55,10.54814676
17/10/2019 22:00,-8.11656,-2.85858,8.605232469,5.11344,1.49142,5.3265,-13.23,-4.35,13.92678714,-3.29656,6.94142,7.684440087,5.11344,1.49142,5.3265,-8.41,5.45,10.02150687
17/10/2019 22:30,-7.1392,-2.6206,7.604980013,5.1408,1.4994,5.355,-12.28,-4.12,12.952714,-2.2492,6.8694,7.22824716,5.1408,1.4994,5.355,-7.39,5.37,9.135042419
17/10/2019 23:00,-5.88568,-3.34624,6.770417358,5.22432,1.52376,5.442,-11.11,-4.87,12.13049875,-1.07568,8.00376,8.0757205,5.22432,1.52376,5.442,-6.3,6.48,9.037720952
17/10/2019 23:30,-4.89416,-4.19038,6.442987401,5.17584,1.50962,5.3915,-10.07,-5.7,11.57129638,-0.36416,9.15962,9.166856116,5.17584,1.50962,5.3915,-5.54,7.65,9.445321593
18/10/2019 00:00,-4.07808,-3.43694,5.333225389,5.22192,1.52306,5.4395,-9.3,-4.96,10.54,0.03192,8.46306,8.463120196,5.22192,1.52306,5.4395,-5.19,6.94,8.666008308
18/10/2019 00:30,-3.22384,-2.17362,3.888157436,5.33616,1.55638,5.5585,-8.56,-3.73,9.33737115,0.39616,7.61638,7.626676016,5.33616,1.55638,5.5585,-4.94,6.06,7.818388581
18/10/2019 01:00,-3.23752,-2.12386,3.871991355,5.23248,1.52614,5.4505,-8.47,-3.65,9.222982164,0.52248,7.58614,7.604111089,5.23248,1.52614,5.4505,-4.71,6.06,7.675135178
18/10/2019 01:30,-4.15736,-2.26548,4.734558248,4.95264,1.44452,5.159,-9.11,-3.71,9.836472945,0.02264,7.57452,7.574553835,4.95264,1.44452,5.159,-4.93,6.13,7.866498586
18/10/2019 02:00,-4.7924,-2.1882,5.26833152,4.9776,1.4518,5.185,-9.77,-3.64,10.42604911,-0.4724,7.5818,7.596502682,4.9776,1.4518,5.185,-5.45,6.13,8.202402087
18/10/2019 02:30,-4.49096,-2.15278,4.980279455,5.09904,1.48722,5.3115,-9.59,-3.64,10.25756794,-0.20096,7.70722,7.709839496,5.09904,1.48722,5.3115,-5.3,6.22,8.171805186
18/10/2019 03:00,-4.26728,-2.12254,4.766010349,5.20272,1.51746,5.4195,-9.47,-3.64,10.14546697,-0.09728,7.68746,7.688075484,5.20272,1.51746,5.4195,-5.3,6.17,8.133812144
18/10/2019 03:30,-3.23304,-1.96672,3.784248301,5.73696,1.67328,5.976,-8.97,-3.64,9.680418379,1.05696,7.84328,7.914177506,5.73696,1.67328,5.976,-4.68,6.17,7.744113894
18/10/2019 04:00,-3.082,-2.0785,3.717376259,5.628,1.6415,5.8625,-8.71,-3.72,9.471140375,0.948,7.7515,7.809254526,5.628,1.6415,5.8625,-4.68,6.11,7.69639526
18/10/2019 04:30,-3.25448,-2.06214,3.852799171,5.37552,1.56786,5.5995,-8.63,-3.63,9.362360813,0.69552,7.77786,7.808895841,5.37552,1.56786,5.5995,-4.68,6.21,7.776020833
18/10/2019 05:00,-3.0608,-2.0919,3.707363248,5.4792,1.5981,5.7075,-8.54,-3.69,9.303101633,0.9592,7.7581,7.817172139,5.4792,1.5981,5.7075,-4.52,6.16,7.640418837
18/10/2019 05:30,-3.79688,-2.21784,4.397170909,5.25312,1.53216,5.472,-9.05,-3.75,9.796172722,0.40312,7.63216,7.642798702,5.25312,1.53216,5.472,-4.85,6.1,7.793105928
18/10/2019 06:00,-3.67592,-2.17256,4.269942014,5.61408,1.63744,5.848,-9.29,-3.81,10.04092625,0.28408,7.63744,7.642721452,5.61408,1.63744,5.848,-5.33,6,8.02551556
18/10/2019 06:30,-6.15848,-2.82164,6.774107188,5.17152,1.50836,5.387,-11.33,-4.33,12.12921267,-1.66848,7.10836,7.301548288,5.17152,1.50836,5.387,-6.84,5.6,8.84
18/10/2019 07:00,-8.48248,-3.38614,9.133368001,4.84752,1.41386,5.0495,-13.33,-4.8,14.16788269,-3.31248,6.61386,7.397003978,4.84752,1.41386,5.0495,-8.16,5.2,9.676032245
18/10/2019 07:30,-10.4768,-3.8799,11.17215119,4.6632,1.3601,4.8575,-15.14,-5.24,16.02114852,-4.7868,6.3101,7.920278799,4.6632,1.3601,4.8575,-9.45,4.95,10.66794263
18/10/2019 08:00,-10.68208,-5.62894,12.07442747,5.07792,1.48106,5.2895,-15.76,-7.11,17.28958357,-4.56208,7.82106,9.054366541,5.07792,1.48106,5.2895,-9.64,6.34,11.53798943
18/10/2019 08:30,-8.6864,-5.9802,10.54591565,6.2736,1.8298,6.535,-14.96,-7.81,16.87595034,-2.6364,8.3498,8.756127283,6.2736,1.8298,6.535,-8.91,6.52,11.04076537
18/10/2019 09:00,-4.21456,-5.40508,6.854006551,8.24544,2.40492,8.589,-12.46,-7.81,14.70536297,1.35544,8.65492,8.760414248,8.24544,2.40492,8.589,-6.89,6.25,9.30239754
18/10/2019 09:30,10.55848,-3.87086,11.24566837,15.76848,4.59914,16.4255,-5.21,-8.47,9.944093724,15.86848,10.75914,19.17205652,15.76848,4.59914,16.4255,0.1,6.16,6.160811635
18/10/2019 10:00,24.53584,-2.49288,24.66215512,22.03584,6.42712,22.954,2.5,-8.92,9.263714158,27.94584,12.16712,30.47964538,22.03584,6.42712,22.954,5.91,5.74,8.238671009
18/10/2019 10:30,33.0344,-1.5258,33.06961822,26.4144,7.7042,27.515,6.62,-9.23,11.35857826,37.4544,13.1842,39.70711786,26.4144,7.7042,27.515,11.04,5.48,12.32525862
18/10/2019 11:00,39.41888,-1.07366,39.43349904,29.67888,8.65634,30.9155,9.74,-9.73,13.76737085,44.43888,13.82634,46.54010887,29.67888,8.65634,30.9155,14.76,5.17,15.63926149
18/10/2019 11:30,44.95768,-0.70526,44.96321144,32.10768,9.36474,33.4455,12.85,-10.07,16.32566691,49.24768,14.20474,51.25532776,32.10768,9.36474,33.4455,17.14,4.84,17.81025547
18/10/2019 12:00,43.2052,-0.7914,43.21244752,31.1952,9.0986,32.495,12.01,-9.89,15.55802687,47.9152,14.0086,49.92101026,31.1952,9.0986,32.495,16.72,4.91,17.42602938
18/10/2019 12:30,39.5556,-1.0617,39.56984582,29.9256,8.7283,31.1725,9.63,-9.79,13.73247975,44.5756,13.9183,46.69799985,29.9256,8.7283,31.1725,14.65,5.19,15.54215558
18/10/2019 13:00,36.32824,-0.92718,36.34006995,27.91824,8.14282,29.0815,8.41,-9.07,12.36903392,40.20824,13.09282,42.28622115,27.91824,8.14282,29.0815,12.29,4.95,13.24939999
18/10/2019 13:30,36.25432,0.77876,36.2626831,27.66432,8.06876,28.817,8.59,-7.29,11.26641913,40.46432,11.60876,42.09660915,27.66432,8.06876,28.817,12.8,3.54,13.28049698
18/10/2019 14:00,34.83776,0.66018,34.84401469,27.25776,7.95018,28.3935,7.58,-7.29,10.51667723,39.07776,11.62018,40.76885956,27.25776,7.95018,28.3935,11.82,3.67,12.37664333
18/10/2019 14:30,47.65144,1.97042,47.69216172,33.36144,9.73042,34.7515,14.29,-7.76,16.26104855,51.51144,12.90042,53.10225313,33.36144,9.73042,34.7515,18.15,3.17,18.42474966
18/10/2019 15:00,37.07024,1.00882,37.08396434,28.35024,8.26882,29.5315,8.72,-7.26,11.34662946,41.16024,11.93882,42.85674719,28.35024,8.26882,29.5315,12.81,3.67,13.32535178
18/10/2019 15:30,23.3428,0.5704,23.34976805,20.8128,6.0704,21.68,2.53,-5.5,6.053998679,26.8828,9.6404,28.55910097,20.8128,6.0704,21.68,6.07,3.57,7.042002556
18/10/2019 16:00,16.09616,0.34388,16.09983292,17.39616,5.07388,18.121,-1.3,-4.73,4.905394989,20.11616,8.78388,21.95031756,17.39616,5.07388,18.121,2.72,3.71,4.600271731
18/10/2019 16:30,18.862,0.681,18.87428952,18.552,5.411,19.325,0.31,-4.73,4.740147677,21.932,9.121,23.75300539,18.552,5.411,19.325,3.38,3.71,5.018814601
18/10/2019 17:00,6.83672,-0.41054,6.84903522,12.78672,3.72946,13.3195,-5.95,-4.14,7.248592967,8.81672,7.84946,11.80459969,12.78672,3.72946,13.3195,-3.97,4.12,5.721477082
18/10/2019 17:30,-6.16912,-1.92516,6.462529118,6.53088,1.90484,6.803,-12.7,-3.83,13.26495006,-2.83912,6.15484,6.778101342,6.53088,1.90484,6.803,-9.37,4.25,10.28879974
18/10/2019 18:00,-8.89752,-2.62136,9.275634232,5.41248,1.57864,5.638,-14.31,-4.2,14.91362129,-5.56752,6.05864,8.228268202,5.41248,1.57864,5.638,-10.98,4.48,11.85878577
18/10/2019 18:30,-10.92384,-4.49362,11.81198125,5.09616,1.48638,5.3085,-16.02,-5.98,17.09973099,-6.90384,7.29638,10.04490756,5.09616,1.48638,5.3085,-12,5.81,13.33252039
18/10/2019 19:00,-10.71264,-4.30202,11.5441774,5.30736,1.54798,5.5285,-16.02,-5.85,17.05470316,-6.69264,7.35798,9.946421459,5.30736,1.54798,5.5285,-12,5.81,13.33252039
18/10/2019 19:30,-10.77392,-4.36906,11.62609296,4.90608,1.43094,5.1105,-15.68,-5.8,16.71832527,-6.67392,7.36094,9.93602767,4.90608,1.43094,5.1105,-11.58,5.93,13.01004612
18/10/2019 20:00,-8.11192,-3.64306,8.892419932,6.05808,1.76694,6.3105,-14.17,-5.41,15.16763001,-4.50192,7.80694,9.011969588,6.05808,1.76694,6.3105,-10.56,6.04,12.16532778
18/10/2019 20:30,-7.35072,-3.54896,8.162609975,6.20928,1.81104,6.468,-13.56,-5.36,14.58091904,-3.64072,8.04104,8.826843513,6.20928,1.81104,6.468,-9.85,6.23,11.65484449
18/10/2019 21:00,-6.45384,-3.52362,7.353091095,6.29616,1.83638,6.5585,-12.75,-5.36,13.83083873,-2.94384,8.21638,8.727834454,6.29616,1.83638,6.5585,-9.24,6.38,11.22862414
18/10/2019 21:30,-5.51368,-3.25524,6.402909854,6.49632,1.89476,6.767,-12.01,-5.15,13.06761646,-1.94368,8.55476,8.772788074,6.49632,1.89476,6.767,-8.44,6.66,10.75124179
18/10/2019 22:00,-4.40224,-3.04232,5.351208088,6.67776,1.94768,6.956,-11.08,-4.99,12.15181056,-0.82224,8.85768,8.895761553,6.67776,1.94768,6.956,-7.5,6.91,10.19794587
18/10/2019 22:30,-3.86184,-2.25512,4.47206601,6.42816,1.87488,6.696,-10.29,-4.13,11.08787626,-0.64184,8.04488,8.07044316,6.42816,1.87488,6.696,-7.07,6.17,9.383698631
18/10/2019 23:00,-2.8704,-0.7722,2.972455046,6.3696,1.8578,6.635,-9.24,-2.63,9.607002654,0.0296,6.8278,6.827864161,6.3696,1.8578,6.635,-6.34,4.97,8.055836394
18/10/2019 23:30,-1.87752,-1.59136,2.46120052,6.37248,1.85864,6.638,-8.25,-3.45,8.942315136,0.77248,7.81864,7.856707758,6.37248,1.85864,6.638,-5.6,5.96,8.178117143
19/10/2019 00:00,-1.1924,-1.6982,2.075018313,6.4176,1.8718,6.685,-7.61,-3.57,8.405771827,1.3676,8.0118,8.127685341,6.4176,1.8718,6.685,-5.05,6.14,7.949974843
19/10/2019 00:30,-1.1472,-1.7696,2.108922,6.1728,1.8004,6.43,-7.32,-3.57,8.144157415,1.3128,7.9904,8.097526536,6.1728,1.8004,6.43,-4.86,6.19,7.869923761
19/10/2019 01:00,-1.78088,-1.87234,2.584026054,5.64912,1.64766,5.8845,-7.43,-3.52,8.22163609,0.78912,7.91766,7.95688697,5.64912,1.64766,5.8845,-4.86,6.27,7.933000693
19/10/2019 01:30,-2.0524,-1.8407,2.756904469,5.7576,1.6793,5.9975,-7.81,-3.52,8.566592088,0.4976,7.8693,7.885016693,5.7576,1.6793,5.9975,-5.26,6.19,8.123035147
19/10/2019 02:00,-2.50632,-1.71726,3.038193847,5.80368,1.69274,6.0455,-8.31,-3.41,8.982438422,0.20368,8.00274,8.005331539,5.80368,1.69274,6.0455,-5.6,6.31,8.436592914
19/10/2019 02:30,-2.966,-1.793,3.465833954,5.544,1.617,5.775,-8.51,-3.41,9.167780538,-0.226,7.927,7.930220993,5.544,1.617,5.775,-5.77,6.31,8.550380109
19/10/2019 03:00,-2.82024,-1.80882,3.350460185,5.48976,1.60118,5.7185,-8.31,-3.41,8.982438422,-0.20024,7.91118,7.913713733,5.48976,1.60118,5.7185,-5.69,6.31,8.49659932
19/10/2019 03:30,-2.5328,0.3696,2.559624973,5.3472,1.5596,5.57,-7.88,-1.19,7.969347527,-0.3428,5.7296,5.739845643,5.3472,1.5596,5.57,-5.69,4.17,7.054431232
19/10/2019 04:00,-2.72944,0.28308,2.744080356,5.05056,1.47308,5.261,-7.78,-1.19,7.870482831,-0.57944,5.64308,5.672750885,5.05056,1.47308,5.261,-5.63,4.17,7.006125891
19/10/2019 04:30,-2.79568,0.26376,2.808094728,4.98432,1.45376,5.192,-7.78,-1.19,7.870482831,-0.51568,5.62376,5.647353575,4.98432,1.45376,5.192,-5.5,4.17,6.902093885
19/10/2019 05:00,-2.73864,0.25998,2.750952317,4.97136,1.44998,5.1785,-7.71,-1.19,7.801294764,-0.59864,5.55998,5.592114757,4.97136,1.44998,5.1785,-5.57,4.11,6.92221063
19/10/2019 05:30,-3.2936,0.1002,3.295123822,4.7664,1.3902,4.965,-8.06,-1.29,8.162579249,-1.0436,5.5002,5.598330197,4.7664,1.3902,4.965,-5.81,4.11,7.116754878
19/10/2019 06:00,-3.62496,0.00522,3.624963758,4.71504,1.37522,4.9115,-8.34,-1.37,8.451774962,-1.49496,5.30522,5.511829519,4.71504,1.37522,4.9115,-6.21,3.93,7.349081575
19/10/2019 06:30,-4.24952,-0.15986,4.252525773,4.80048,1.40014,5.0005,-9.05,-1.56,9.183468844,-2.03952,5.25014,5.632371778,4.80048,1.40014,5.0005,-6.84,3.85,7.849082749
19/10/2019 07:00,-6.04272,-0.42246,6.057469558,4.27728,1.24754,4.4555,-10.32,-1.67,10.45424794,-3.67272,4.90754,6.129667287,4.27728,1.24754,4.4555,-7.95,3.66,8.752034049
19/10/2019 07:30,-7.83072,-0.70896,7.862747611,3.80928,1.11104,3.968,-11.64,-1.82,11.78142606,-5.05072,4.77104,6.947848242,3.80928,1.11104,3.968,-8.86,3.66,9.586198412
19/10/2019 08:00,-8.23696,-1.79578,8.430441023,3.92304,1.14422,4.0865,-12.16,-2.94,12.5103637,-5.57696,5.70422,7.977506418,3.92304,1.14422,4.0865,-9.5,4.56,10.53772271
19/10/2019 08:30,-6.89664,-1.65902,7.093376534,5.04336,1.47098,5.2535,-11.94,-3.13,12.34343955,-4.05664,5.52098,6.851098324,5.04336,1.47098,5.2535,-9.1,4.05,9.960547174
19/10/2019 09:00,-4.33712,-0.55166,4.372063432,6.30288,1.83834,6.5655,-10.64,-2.39,10.90512265,-1.98712,5.08834,5.46258637,6.30288,1.83834,6.5655,-8.29,3.25,8.904302331
19/10/2019 09:30,-4.63216,-0.92688,4.723982726,6.38784,1.86312,6.654,-11.02,-2.79,11.36769546,-2.21216,5.11312,5.571144227,6.38784,1.86312,6.654,-8.6,3.25,9.193611913
19/10/2019 10:00,-3.7572,-0.7796,3.837229209,6.8928,2.0104,7.18,-10.65,-2.79,11.0093869,-1.5072,5.1904,5.404803789,6.8928,2.0104,7.18,-8.4,3.18,8.98178156
19/10/2019 10:30,2.83408,0.06994,2.834942865,10.11408,2.94994,10.5355,-7.28,-2.88,7.828971835,4.90408,5.93994,7.702784422,10.11408,2.94994,10.5355,-5.21,2.99,6.007012569
19/10/2019 11:00,10.37376,0.87318,10.41044379,14.03376,4.09318,14.6185,-3.66,-3.22,4.87483333,12.52376,6.96318,14.32935589,14.03376,4.09318,14.6185,-1.51,2.87,3.242992445
19/10/2019 11:30,21.81696,2.08578,21.91643725,19.11696,5.57578,19.9135,2.7,-3.49,4.412493626,23.68696,8.28578,25.09434646,19.11696,5.57578,19.9135,4.57,2.71,5.313097025
19/10/2019 12:00,22.18288,1.81834,22.25728028,19.26288,5.61834,20.0655,2.92,-3.8,4.792327201,23.54288,8.64834,25.08108816,19.26288,5.61834,20.0655,4.28,3.03,5.243977498
19/10/2019 12:30,42.84104,3.71822,43.00209144,29.65104,8.64822,30.8865,13.19,-4.93,14.08122864,44.84104,10.57822,46.07187436,29.65104,8.64822,30.8865,15.19,1.93,15.31211938
19/10/2019 13:00,27.32872,1.82796,27.38978595,21.55872,6.28796,22.457,5.77,-4.46,7.292770393,28.60872,9.91796,30.27911476,21.55872,6.28796,22.457,7.05,3.63,7.929653208
19/10/2019 13:30,12.55128,-0.65796,12.56851387,15.16128,4.42204,15.793,-2.61,-5.08,5.711260807,15.60128,9.67204,18.35615143,15.16128,4.42204,15.793,0.44,5.25,5.268405831
19/10/2019 14:00,13.29048,-0.54236,13.30154175,15.18048,4.42764,15.813,-1.89,-4.97,5.317236124,16.03048,9.77764,18.77707467,15.18048,4.42764,15.813,0.85,5.35,5.417102547
19/10/2019 14:30,22.4664,0.3002,22.46840557,19.6464,5.7302,20.465,2.82,-5.43,6.118602782,24.7964,10.8102,27.05035817,19.6464,5.7302,20.465,5.15,5.08,7.233871716
19/10/2019 15:00,30.02544,1.09742,30.04548848,23.06544,6.72742,24.0265,6.96,-5.63,8.952010947,31.73544,11.80742,33.86079324,23.06544,6.72742,24.0265,8.67,5.08,10.04864668
19/10/2019 15:30,7.08272,-1.32754,7.206058912,11.56272,3.37246,12.0445,-4.48,-4.7,6.493104034,9.54272,9.05246,13.15334699,11.56272,3.37246,12.0445,-2.02,5.68,6.028498984
19/10/2019 16:00,1.85864,-2.05498,2.770827575,9.06864,2.64502,9.4465,-7.21,-4.7,8.606631164,4.79864,8.39502,9.669710784,9.06864,2.64502,9.4465,-4.27,5.75,7.162080703
19/10/2019 16:30,-2.6944,-2.3817,3.596148808,7.1256,2.0783,7.4225,-9.82,-4.46,10.78536045,0.1956,7.9083,7.910718567,7.1256,2.0783,7.4225,-6.93,5.83,9.056147084
19/10/2019 17:00,-5.93232,-2.42026,6.407033561,5.82768,1.69974,6.0705,-11.76,-4.12,12.46081859,-3.08232,7.16974,7.804221182,5.82768,1.69974,6.0705,-8.91,5.47,10.45509445
19/10/2019 17:30,-7.71528,-2.50154,8.110687261,5.27472,1.53846,5.4945,-12.99,-4.04,13.60373846,-4.70528,6.76846,8.243282759,5.27472,1.53846,5.4945,-9.98,5.23,11.2673555
19/10/2019 18:00,-9.94216,-1.11938,10.00497661,4.52784,1.32062,4.7165,-14.47,-2.44,14.67428022,-7.25216,4.52062,8.545749227,4.52784,1.32062,4.7165,-11.78,3.2,12.20689969
19/10/2019 18:30,-10.60696,-1.80828,10.75999428,4.46304,1.30172,4.649,-15.07,-3.11,15.38755991,-7.66696,5.15172,9.237017625,4.46304,1.30172,4.649,-12.13,3.85,12.72632704
19/10/2019 19:00,-10.68184,-3.24012,11.16244075,4.38816,1.27988,4.571,-15.07,-4.52,15.73325459,-7.59184,6.72988,10.14531022,4.38816,1.27988,4.571,-11.98,5.45,13.1614171
19/10/2019 19:30,-9.59784,-3.06062,10.07402241,4.59216,1.33938,4.7835,-14.19,-4.4,14.85651709,-6.43784,6.94938,9.473102251,4.59216,1.33938,4.7835,-11.03,5.61,12.37469192
19/10/2019 20:00,-8.692,-2.7485,9.116200757,4.668,1.3615,4.8625,-13.36,-4.11,13.97790041,-5.682,6.7915,8.854919325,4.668,1.3615,4.8625,-10.35,5.43,11.68791684
19/10/2019 20:30,-8.28888,-2.85634,8.767223611,4.64112,1.35366,4.8345,-12.93,-4.21,13.59812487,-5.17888,7.09366,8.782984131,4.64112,1.35366,4.8345,-9.82,5.74,11.37453296
19/10/2019 21:00,-7.91936,-2.80148,8.400271008,4.52064,1.31852,4.709,-12.44,-4.12,13.10450304,-5.00936,7.16852,8.745362577,4.52064,1.31852,4.709,-9.53,5.85,11.18228063
19/10/2019 21:30,-7.4472,-2.6496,7.90450302,4.4928,1.3104,4.68,-11.94,-3.96,12.57955484,-4.5472,7.3104,8.609237829,4.4928,1.3104,4.68,-9.04,6,10.84995853
19/10/2019 22:00,-6.67992,-0.88456,6.738232528,4.51008,1.31544,4.698,-11.19,-2.2,11.40421413,-4.22992,5.89544,7.2559242,4.51008,1.31544,4.698,-8.74,4.58,9.867319798
19/10/2019 22:30,-6.09776,-0.67268,6.134751454,4.48224,1.30732,4.669,-10.58,-1.98,10.76367967,-3.65776,5.67732,6.753604267,4.48224,1.30732,4.669,-8.14,4.37,9.238858155
19/10/2019 23:00,-5.24192,0.00194,5.241920359,4.49808,1.31194,4.6855,-9.74,-1.31,9.827700647,-3.18192,4.72194,5.693973327,4.49808,1.31194,4.6855,-7.68,3.41,8.403005415
19/10/2019 23:30,-4.03024,2.03868,4.516530815,4.58976,1.33868,4.781,-8.62,0.7,8.64837557,-2.31024,3.55868,4.242807113,4.58976,1.33868,4.781,-6.9,2.22,7.24833774
20/10/2019 00:00,-3.04504,2.10728,3.703092977,4.82496,1.40728,5.026,-7.87,0.7,7.901069548,-1.39504,3.62728,3.886296026,4.82496,1.40728,5.026,-6.22,2.22,6.604301628
20/10/2019 00:30,-2.9424,2.1468,3.642316296,4.6176,1.3468,4.81,-7.56,0.8,7.602210205,-1.4124,3.5668,3.836265893,4.6176,1.3468,4.81,-6.03,2.22,6.425675062
20/10/2019 01:00,-3.02496,2.19272,3.736094753,4.53504,1.32272,4.724,-7.56,0.87,7.609894874,-1.34496,3.37272,3.630999532,4.53504,1.32272,4.724,-5.88,2.05,6.227110084
20/10/2019 01:30,-3.39792,2.24144,4.070615875,4.46208,1.30144,4.648,-7.86,0.94,7.916009095,-1.91792,3.35144,3.86142036,4.46208,1.30144,4.648,-6.38,2.05,6.701261075
20/10/2019 02:00,-3.92992,2.22044,4.513825982,4.63008,1.35044,4.823,-8.56,0.87,8.604097861,-1.96992,3.40044,3.929831676,4.63008,1.35044,4.823,-6.6,2.05,6.91104189
20/10/2019 02:30,-3.8028,2.2371,4.412018161,4.6872,1.3671,4.8825,-8.49,0.87,8.534459561,-1.9728,3.4171,3.945695408,4.6872,1.3671,4.8825,-6.66,2.05,6.968364227
20/10/2019 03:00,-3.4284,2.2588,4.105618589,4.7616,1.3888,4.96,-8.19,0.87,8.236079164,-1.6284,3.4388,3.804869512,4.7616,1.3888,4.96,-6.39,2.05,6.710782369
20/10/2019 03:30,-2.96456,2.31242,3.759774229,4.94544,1.44242,5.1515,-7.91,0.87,7.957700673,-1.05456,3.49242,3.648163134,4.94544,1.44242,5.1515,-6,2.05,6.340544141
20/10/2019 04:00,-2.91112,0.07384,2.912056318,4.77888,1.39384,4.978,-7.69,-1.32,7.802467558,-0.86112,6.07384,6.13457904,4.77888,1.39384,4.978,-5.64,4.68,7.328847113
20/10/2019 04:30,-2.98184,0.02988,2.981989705,4.62816,1.34988,4.821,-7.61,-1.32,7.723632565,-0.85184,6.09988,6.159071959,4.62816,1.34988,4.821,-5.48,4.75,7.252096249
20/10/2019 05:00,-2.90552,-0.04786,2.90591415,4.70448,1.37214,4.9005,-7.61,-1.42,7.741350011,-0.69552,6.01214,6.052237227,4.70448,1.37214,4.9005,-5.4,4.64,7.119662913
20/10/2019 05:30,-2.9392,-0.0431,2.939515989,4.7208,1.3769,4.9175,-7.66,-1.42,7.790507044,-0.6792,6.0169,6.055113397,4.7208,1.3769,4.9175,-5.4,4.64,7.119662913
20/10/2019 06:00,-2.65936,-0.08148,2.660607938,5.00064,1.45852,5.209,-7.66,-1.54,7.813270762,-0.39936,5.98852,6.001821407,5.00064,1.45852,5.209,-5.4,4.53,7.048467919
20/10/2019 06:30,-2.97896,-0.14178,2.982332015,5.17104,1.50822,5.3865,-8.15,-1.65,8.315347257,-0.67896,5.85822,5.897434039,5.17104,1.50822,5.3865,-5.85,4.35,7.290061728
20/10/2019 07:00,-3.10648,0.03436,3.106670018,5.36352,1.56436,5.587,-8.47,-1.53,8.607078482,-0.72648,5.52436,5.571923061,5.36352,1.56436,5.587,-6.09,3.96,7.2642756
20/10/2019 07:30,-3.93344,-0.16392,3.936854074,5.26656,1.53608,5.486,-9.2,-1.7,9.355746897,-1.49344,5.33608,5.541129199,5.26656,1.53608,5.486,-6.76,3.8,7.754843648
20/10/2019 08:00,-4.30368,-0.20024,4.308335827,5.41632,1.57976,5.642,-9.72,-1.78,9.88163954,-1.68368,5.27976,5.541718506,5.41632,1.57976,5.642,-7.1,3.7,8.00624756
20/10/2019 08:30,-0.94504,0.28978,0.988470055,7.40496,2.15978,7.7135,-8.35,-1.87,8.556833526,1.52496,5.78978,5.987241055,7.40496,2.15978,7.7135,-5.88,3.63,6.910231545
20/10/2019 09:00,7.03528,1.32654,7.159250872,11.64528,3.39654,12.1305,-4.61,-2.07,5.053414687,9.21528,6.58654,11.32713091,11.64528,3.39654,12.1305,-2.43,3.19,4.010112218
20/10/2019 09:30,11.8376,1.9418,11.99580598,14.3376,4.1818,14.935,-2.5,-2.24,3.356724594,14.1676,7.3718,15.97073339,14.3376,4.1818,14.935,-0.17,3.19,3.194526569
20/10/2019 10:00,18.97112,0.81866,18.98877559,17.96112,5.23866,18.7095,1.01,-4.42,4.533927657,22.46112,9.94866,24.56578408,17.96112,5.23866,18.7095,4.5,4.71,6.514146145
20/10/2019 10:30,30.74632,1.75226,30.79621095,23.83632,6.95226,24.8295,6.91,-5.2,8.648011332,33.02632,11.71226,35.04161593,23.83632,6.95226,24.8295,9.19,4.76,10.34957487
20/10/2019 11:00,40.20688,2.82784,40.30620149,28.58688,8.33784,29.778,11.62,-5.51,12.86019051,41.96688,12.34784,43.74572173,28.58688,8.33784,29.778,13.38,4.01,13.96798124
20/10/2019 11:30,34.54584,2.16462,34.61359041,25.93584,7.56462,27.0165,8.61,-5.4,10.16327211,36.38584,11.46462,38.14927082,25.93584,7.56462,27.0165,10.45,3.9,11.15403514
20/10/2019 12:00,26.2136,1.2748,26.24457925,21.7536,6.3448,22.66,4.46,-5.07,6.752518049,28.3436,10.6348,30.27306777,21.7536,6.3448,22.66,6.59,4.29,7.863345344
20/10/2019 12:30,19.06416,0.68038,19.07629716,18.34416,5.35038,19.1085,0.72,-4.67,4.725177245,21.53416,9.96038,23.72612941,18.34416,5.35038,19.1085,3.19,4.61,5.606085979
20/10/2019 13:00,14.25336,0.12348,14.25389486,16.02336,4.67348,16.691,-1.77,-4.55,4.882151165,16.89336,9.41348,19.33905938,16.02336,4.67348,16.691,0.87,4.74,4.819180428
20/10/2019 13:30,6.052,-0.8765,6.115141556,12.012,3.5035,12.5125,-5.96,-4.38,7.396350451,8.562,8.3835,11.98294272,12.012,3.5035,12.5125,-3.45,4.88,5.97636177
20/10/2019 14:00,5.86336,-0.63902,5.898079098,11.76336,3.43098,12.2535,-5.9,-4.07,7.167628618,8.12336,8.31098,11.62159052,11.76336,3.43098,12.2535,-3.64,4.88,6.088021025
20/10/2019 14:30,8.53072,-0.44104,8.542113322,13.23072,3.85896,13.782,-4.7,-4.3,6.370243323,11.06072,8.81896,14.1461508,13.23072,3.85896,13.782,-2.17,4.96,5.413917251
20/10/2019 15:00,9.08272,-0.38504,9.090877757,13.42272,3.91496,13.982,-4.34,-4.3,6.109468062,11.40272,8.87496,14.44946153,13.42272,3.91496,13.982,-2.02,4.96,5.355557861
20/10/2019 15:30,8.46368,-0.50726,8.478867368,13.00368,3.79274,13.5455,-4.54,-4.3,6.253127218,10.78368,8.69274,13.85104628,13.00368,3.79274,13.5455,-2.22,4.9,5.37944235
20/10/2019 16:00,1.1756,-1.2917,1.746575006,9.7656,2.8483,10.1725,-8.59,-4.14,9.535601711,3.9756,7.9483,8.887118107,9.7656,2.8483,10.1725,-5.79,5.1,7.715834368
20/10/2019 16:30,-3.30512,-0.99066,3.45039497,7.57488,2.20934,7.8905,-10.88,-3.2,11.34082889,-0.51512,6.35934,6.380168795,7.57488,2.20934,7.8905,-8.09,4.15,9.092337433
20/10/2019 17:00,-6.70832,-0.52826,6.729087297,5.97168,1.74174,6.2205,-12.68,-2.27,12.88158764,-4.24832,5.06174,6.608285303,5.97168,1.74174,6.2205,-10.22,3.32,10.74573404
20/10/2019 17:30,-9.13776,-1.77018,9.307641756,5.38224,1.56982,5.6065,-14.52,-3.34,14.89919461,-6.14776,5.80982,8.458661918,5.38224,1.56982,5.6065,-11.53,4.24,12.28488909
20/10/2019 18:00,-8.8968,-2.6699,9.288779051,5.6232,1.6401,5.8575,-14.52,-4.31,15.14617113,-5.9068,6.9601,9.128706275,5.6232,1.6401,5.8575,-11.53,5.32,12.69816128
20/10/2019 18:30,-9.43648,-2.88814,9.868561569,5.42352,1.58186,5.6495,-14.86,-4.47,15.5177479,-6.45648,6.74186,9.334817098,5.42352,1.58186,5.6495,-11.88,5.16,12.95221989
20/10/2019 19:00,-9.06328,-3.00304,9.547842353,5.64672,1.64696,5.882,-14.71,-4.65,15.42746253,-5.71328,7.15696,9.157709583,5.64672,1.64696,5.882,-11.36,5.51,12.62575542
20/10/2019 19:30,-7.76576,-2.99668,8.323888478,6.11424,1.78332,6.369,-13.88,-4.78,14.68001362,-4.45576,7.46332,8.692234615,6.11424,1.78332,6.369,-10.57,5.68,11.99947082
20/10/2019 20:00,-6.52912,-2.55516,7.011294502,6.29088,1.83484,6.553,-12.82,-4.39,13.55081178,-3.77912,7.58484,8.474169328,6.29088,1.83484,6.553,-10.07,5.75,11.59600793
20/10/2019 20:30,-6.05248,-2.58114,6.579878255,6.40752,1.86886,6.6745,-12.46,-4.45,13.23080119,-3.05248,7.68886,8.272617618,6.40752,1.86886,6.6745,-9.46,5.82,11.10693477
20/10/2019 21:00,-6.18536,-2.47698,6.662890383,5.80464,1.69302,6.0465,-11.99,-4.17,12.69444761,-3.12536,7.57302,8.192588544,5.80464,1.69302,6.0465,-8.93,5.88,10.69202039
20/10/2019 21:30,-5.64888,-2.39384,6.135170348,5.78112,1.68616,6.022,-11.43,-4.08,12.13636272,-2.80888,7.64616,8.145770043,5.78112,1.68616,6.022,-8.59,5.96,10.45512793
20/10/2019 22:00,-4.86024,-2.12382,5.30401209,5.84976,1.70618,6.0935,-10.71,-3.83,11.37422525,-2.00024,7.66618,7.922832565,5.84976,1.70618,6.0935,-7.85,5.96,9.856170656
20/10/2019 22:30,-4.22192,-0.16306,4.225067698,5.57808,1.62694,5.8105,-9.8,-1.79,9.962133306,-2.05192,5.62694,5.989393079,5.57808,1.62694,5.8105,-7.63,4,8.614923099
20/10/2019 23:00,-3.5608,0.4306,3.586741279,5.4192,1.5806,5.645,-8.98,-1.15,9.053336402,-1.3208,5.2206,5.385088393,5.4192,1.5806,5.645,-6.74,3.64,7.660104438
20/10/2019 23:30,-1.92776,2.41732,3.09187558,5.68224,1.65732,5.919,-7.61,0.76,7.647855909,-0.38776,3.78732,3.807118412,5.68224,1.65732,5.919,-6.07,2.13,6.432868722
21/10/2019 00:00,-0.98192,2.46694,2.655176049,6.05808,1.76694,6.3105,-7.04,0.7,7.074715542,0.55808,3.89694,3.936698445,6.05808,1.76694,6.3105,-5.5,2.13,5.898042048
21/10/2019 00:30,-0.33064,3.21148,3.228455761,6.27936,1.83148,6.541,-6.61,1.38,6.752518049,1.20936,3.21148,3.431640337,6.27936,1.83148,6.541,-5.07,1.38,5.254455252
21/10/2019 01:00,-0.748,3.151,3.238565269,6.072,1.771,6.325,-6.82,1.38,6.958218163,1.002,3.081,3.239840274,6.072,1.771,6.325,-5.07,1.31,5.236506469
21/10/2019 01:30,-1.16112,3.43884,3.62957576,6.09888,1.77884,6.353,-7.26,1.66,7.447361949,0.65888,2.83884,2.91429844,6.09888,1.77884,6.353,-5.44,1.06,5.542309988
21/10/2019 02:00,-1.53328,3.51696,3.83665938,6.36672,1.85696,6.632,-7.9,1.66,8.072521291,0.54672,2.91696,2.967753089,6.36672,1.85696,6.632,-5.82,1.06,5.915741712
21/10/2019 02:30,-2.03408,3.41756,3.977084083,6.02592,1.75756,6.277,-8.06,1.66,8.229167637,-0.20408,2.81756,2.824941238,6.02592,1.75756,6.277,-6.23,1.06,6.319533211
21/10/2019 03:00,-0.7152,3.6714,3.740412945,6.7248,1.9614,7.005,-7.44,1.71,7.633983233,1.0948,3.0214,3.213634236,6.7248,1.9614,7.005,-5.63,1.06,5.728917873
21/10/2019 03:30,-0.96616,3.58362,3.711576141,6.42384,1.87362,6.6915,-7.39,1.71,7.585262026,0.79384,2.93362,3.039129522,6.42384,1.87362,6.6915,-5.63,1.06,5.728917873
21/10/2019 04:00,-0.61168,3.60826,3.659739424,6.50832,1.89826,6.7795,-7.12,1.71,7.322465432,1.26832,2.95826,3.218685733,6.50832,1.89826,6.7795,-5.24,1.06,5.346138794
21/10/2019 04:30,-0.02864,3.70248,3.702590769,6.83136,1.99248,7.116,-6.86,1.71,7.069915134,1.78136,3.05248,3.534243568,6.83136,1.99248,7.116,-5.05,1.06,5.160048449
21/10/2019 05:00,0.104,3.712,3.713456611,6.864,2.002,7.15,-6.76,1.71,6.972926215,1.914,3.062,3.610988784,6.864,2.002,7.15,-4.95,1.06,5.062222832
21/10/2019 05:30,-0.48504,3.53728,3.570380036,6.74496,1.96728,7.026,-7.23,1.57,7.398499848,1.41496,2.87728,3.206376771,6.74496,1.96728,7.026,-5.33,0.91,5.407124929
21/10/2019 06:00,-1.66312,3.39784,3.783025879,6.26688,1.82784,6.528,-7.93,1.57,8.083922315,0.17688,2.56784,2.573924785,6.26688,1.82784,6.528,-6.09,0.74,6.13479421
21/10/2019 06:30,-3.91904,1.18528,4.094357483,5.64096,1.64528,5.876,-9.56,-0.46,9.571060547,-1.56904,3.67528,3.99619439,5.64096,1.64528,5.876,-7.21,2.03,7.490327096
21/10/2019 07:00,-5.44288,0.21916,5.447290501,5.51712,1.60916,5.747,-10.96,-1.39,11.04779163,-2.80288,3.79916,4.721202495,5.51712,1.60916,5.747,-8.32,2.19,8.603400491
21/10/2019 07:30,-6.86456,-2.95758,7.474587845,5.66544,1.65242,5.9015,-12.53,-4.61,13.35114227,-3.51456,6.13242,7.068147356,5.66544,1.65242,5.9015,-9.18,4.48,10.21483235
21/10/2019 08:00,-7.26272,-3.36246,8.003326749,5.71728,1.66754,5.9555,-12.98,-5.03,13.92053519,-4.00272,6.26754,7.436654157,5.71728,1.66754,5.9555,-9.72,4.6,10.75352965
21/10/2019 08:30,-6.58016,-3.42338,7.417414391,6.39984,1.86662,6.6665,-12.98,-5.29,14.01657947,-3.13016,6.33662,7.067577707,6.39984,1.86662,6.6665,-9.53,4.47,10.52624339
21/10/2019 09:00,-5.2104,-4.2347,6.714235046,7.1496,2.0853,7.4475,-12.36,-6.32,13.88207477,-1.9604,7.0953,7.361144629,7.1496,2.0853,7.4475,-9.11,5.01,10.39673987
21/10/2019 09:30,-4.07488,-5.81934,7.104179407,8.02512,2.34066,8.3595,-12.1,-8.16,14.59436878,-0.33488,8.68066,8.687117051,8.02512,2.34066,8.3595,-8.36,6.34,10.49214945
