Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2019 10:00,-0.59696,-5.51828,5.550475241,9.74304,2.84172,10.149,-10.34,-8.36,13.29681165,3.07304,9.18172,9.682332209,9.74304,2.84172,10.149,-6.67,6.34,9.20241816
21/10/2019 10:30,10.56656,-4.23892,11.38510575,15.22656,4.44108,15.861,-4.66,-8.68,9.851801866,13.87656,10.72108,17.53569143,15.22656,4.44108,15.861,-1.35,6.28,6.423464797
21/10/2019 11:00,25.62232,-2.92974,25.7892741,22.25232,6.49026,23.1795,3.37,-9.42,10.00466391,28.48232,12.55026,31.12477436,22.25232,6.49026,23.1795,6.23,6.06,8.691173684
21/10/2019 11:30,15.32272,-4.03254,15.84446676,17.44272,5.08746,18.1695,-2.12,-9.12,9.363161859,19.47272,11.52746,22.62894514,17.44272,5.08746,18.1695,2.03,6.44,6.752369954
21/10/2019 12:00,24.87464,-3.10698,25.06792851,21.64464,6.31302,22.5465,3.23,-9.42,9.958378382,27.35464,12.56302,30.10159134,21.64464,6.31302,22.5465,5.71,6.25,8.465612795
21/10/2019 12:30,17.16,-3.6375,17.54129432,18.18,5.3025,18.9375,-1.02,-8.94,8.997999778,21.15,11.8725,24.25445848,18.18,5.3025,18.9375,2.97,6.57,7.210117891
21/10/2019 13:00,10.92632,-4.34024,11.75679174,15.01632,4.37976,15.642,-4.09,-8.72,9.631536741,13.89632,10.86976,17.64254494,15.01632,4.37976,15.642,-1.12,6.49,6.585931977
21/10/2019 13:30,10.10032,-4.45574,11.03947839,14.62032,4.26426,15.2295,-4.52,-8.72,9.821853186,12.98032,10.75426,16.85653628,14.62032,4.26426,15.2295,-1.64,6.49,6.69400478
21/10/2019 14:00,4.53128,-5.02796,6.768521271,11.80128,3.44204,12.293,-7.27,-8.47,11.16215929,7.72128,10.06204,12.68317049,11.80128,3.44204,12.293,-4.08,6.62,7.776297319
21/10/2019 14:30,1.3204,-5.3728,5.53266988,10.3104,3.0072,10.74,-8.99,-8.38,12.29001627,4.5904,9.5272,10.57541072,10.3104,3.0072,10.74,-5.72,6.52,8.673453753
21/10/2019 15:00,2.43312,-5.40534,5.927712329,10.95312,3.19466,11.4095,-8.52,-8.6,12.10580026,6.07312,9.62466,11.38054773,10.95312,3.19466,11.4095,-4.88,6.43,8.072131069
21/10/2019 15:30,0.54912,-5.61234,5.639139389,9.96912,2.90766,10.3845,-9.42,-8.52,12.70144874,4.12912,9.33766,10.20987396,9.96912,2.90766,10.3845,-5.84,6.43,8.686224727
21/10/2019 16:00,-2.9216,-5.7938,6.488749109,8.3184,2.4262,8.665,-11.24,-8.22,13.92501346,0.9384,8.9562,9.005226982,8.3184,2.4262,8.665,-7.38,6.53,9.854202149
21/10/2019 16:30,-5.05832,-5.92576,7.791099589,7.35168,2.14424,7.658,-12.41,-8.07,14.80314156,-1.18832,8.87424,8.953448498,7.35168,2.14424,7.658,-8.54,6.73,10.87310903
21/10/2019 17:00,-6.72184,-6.03762,9.035263596,6.72816,1.96238,7.0085,-13.45,-8,15.64936101,-2.58184,9.08238,9.442220303,6.72816,1.96238,7.0085,-9.31,7.12,11.7205162
21/10/2019 17:30,-10.40664,-6.04902,12.03697633,5.28336,1.54098,5.5035,-15.69,-7.59,17.42940619,-6.09664,8.66098,10.59158127,5.28336,1.54098,5.5035,-11.38,7.12,13.42381466
21/10/2019 18:00,-11.84968,-5.30324,12.98226754,4.96032,1.44676,5.167,-16.81,-6.75,18.11459632,-7.29968,7.57676,10.52105604,4.96032,1.44676,5.167,-12.26,6.13,13.7070967
21/10/2019 18:30,-12.69104,-5.06822,13.6656266,4.66896,1.36178,4.8635,-17.36,-6.43,18.5125498,-8.29104,7.20178,10.9821209,4.66896,1.36178,4.8635,-12.96,5.84,14.21503429
21/10/2019 19:00,-12.40296,-4.89128,13.33259303,4.48704,1.30872,4.674,-16.89,-6.2,17.992001,-8.32296,7.29872,11.06991313,4.48704,1.30872,4.674,-12.81,5.99,14.14129414
21/10/2019 19:30,-11.80224,-4.86232,12.76460046,4.27776,1.24768,4.456,-16.08,-6.11,17.2017005,-7.84224,7.34768,10.74658688,4.27776,1.24768,4.456,-12.12,6.1,13.56850766
21/10/2019 20:00,-11.11128,-4.55954,12.01041,4.21872,1.23046,4.3945,-15.33,-5.79,16.38697654,-7.19128,7.39046,10.31180911,4.21872,1.23046,4.3945,-11.41,6.16,12.96663796
21/10/2019 20:30,-10.94712,-4.58166,11.86722565,4.14288,1.20834,4.3155,-15.09,-5.79,16.16267923,-6.55712,7.61834,10.05161316,4.14288,1.20834,4.3155,-10.7,6.41,12.47309504
21/10/2019 21:00,-10.28616,-4.43888,11.20306847,4.08384,1.19112,4.254,-14.37,-5.63,15.43352844,-6.36616,7.60112,9.914888724,4.08384,1.19112,4.254,-10.45,6.41,12.25930667
21/10/2019 21:30,-10.07568,-4.77624,11.15041685,4.02432,1.17376,4.192,-14.1,-5.95,15.30400274,-5.94568,7.91376,9.89841947,4.02432,1.17376,4.192,-9.97,6.74,12.03447132
21/10/2019 22:00,-8.66984,-3.21162,9.245573462,4.04016,1.17838,4.2085,-12.71,-4.39,13.44679144,-5.34984,6.88838,8.721844246,4.04016,1.17838,4.2085,-9.39,5.71,10.98982256
21/10/2019 22:30,-7.74128,-2.00954,7.997853903,3.97872,1.16046,4.1445,-11.72,-3.17,12.1411408,-4.76128,5.96046,7.628687348,3.97872,1.16046,4.1445,-8.74,4.8,9.971338927
21/10/2019 23:00,-6.64544,-1.82492,6.891458902,3.99456,1.16508,4.161,-10.64,-2.99,11.05213554,-3.79544,5.59508,6.760938175,3.99456,1.16508,4.161,-7.79,4.43,8.961528887
21/10/2019 23:30,-5.38016,0.31412,5.389322128,4.05984,1.18412,4.229,-9.44,-0.87,9.480005274,-2.93016,4.08412,5.026517065,4.05984,1.18412,4.229,-6.99,2.9,7.567701104
22/10/2019 00:00,-4.47968,0.47426,4.504714802,4.06032,1.18426,4.2295,-8.54,-0.71,8.569463227,-2.31968,4.29426,4.880736036,4.06032,1.18426,4.2295,-6.38,3.11,7.097640453
22/10/2019 00:30,-4.05048,0.49736,4.080901273,4.13952,1.20736,4.312,-8.19,-0.71,8.22071773,-1.77048,4.40736,4.749675947,4.13952,1.20736,4.312,-5.91,3.2,6.720721687
22/10/2019 01:00,-3.55104,0.56428,3.595594109,4.36896,1.27428,4.551,-7.92,-0.71,7.951760811,-1.32104,4.47428,4.665225418,4.36896,1.27428,4.551,-5.69,3.2,6.528100796
22/10/2019 01:30,-3.96136,0.60502,4.007296127,4.50864,1.31502,4.6965,-8.47,-0.71,8.499705877,-1.62136,4.33502,4.628304943,4.50864,1.31502,4.6965,-6.13,3.02,6.833542273
22/10/2019 02:00,-4.7968,1.3076,4.971831453,4.4832,1.3076,4.67,-9.28,0,9.28,-2.4268,3.8576,4.55745938,4.4832,1.3076,4.67,-6.91,2.55,7.365500662
22/10/2019 02:30,-5.1872,1.2404,5.33344504,4.2528,1.2404,4.43,-9.44,0,9.44,-2.7772,3.8704,4.763699823,4.2528,1.2404,4.43,-7.03,2.63,7.505851051
22/10/2019 03:00,-5.10624,1.22318,5.250700548,4.19376,1.22318,4.3685,-9.3,0,9.3,-2.67624,3.85318,4.691402418,4.19376,1.22318,4.3685,-6.87,2.63,7.356208262
22/10/2019 03:30,-4.91464,1.24698,5.07036936,4.27536,1.24698,4.4535,-9.19,0,9.19,-2.53464,3.87698,4.631994587,4.27536,1.24698,4.4535,-6.81,2.63,7.300205477
22/10/2019 04:00,-4.79608,1.22906,4.95105765,4.21392,1.22906,4.3895,-9.01,0,9.01,-2.46608,3.79906,4.529283326,4.21392,1.22906,4.3895,-6.68,2.57,7.157324919
22/10/2019 04:30,-4.64824,1.23718,4.81006751,4.24176,1.23718,4.4185,-8.89,0,8.89,-2.31824,3.80718,4.457449523,4.24176,1.23718,4.4185,-6.56,2.57,7.045459531
22/10/2019 05:00,-4.1724,1.2943,4.368539144,4.4376,1.2943,4.6225,-8.61,0,8.61,-1.9324,3.8643,4.320530552,4.4376,1.2943,4.6225,-6.37,2.57,6.868900931
22/10/2019 05:30,-4.4708,0.5956,4.510298438,4.5792,1.3356,4.77,-9.05,-0.74,9.080203742,-2.1808,3.9056,4.473209139,4.5792,1.3356,4.77,-6.76,2.57,7.232046737
22/10/2019 06:00,-4.80024,0.51618,4.827913198,4.64976,1.35618,4.8435,-9.45,-0.84,9.487259878,-2.46024,4.17618,4.846984655,4.64976,1.35618,4.8435,-7.11,2.82,7.648823439
22/10/2019 06:30,-5.6504,0.2953,5.658111191,4.9896,1.4553,5.1975,-10.64,-1.16,10.7030463,-3.1804,4.0053,5.114427852,4.9896,1.4553,5.1975,-8.17,2.55,8.558703173
22/10/2019 07:00,-7.02072,0.07104,7.021079404,5.00928,1.46104,5.218,-12.03,-1.39,12.11003716,-4.34072,3.42104,5.526786119,5.00928,1.46104,5.218,-9.35,1.96,9.553224586
22/10/2019 07:30,-8.28968,-0.95074,8.344021875,5.14032,1.49926,5.3545,-13.43,-2.45,13.65164459,-5.11968,3.62926,6.275559852,5.14032,1.49926,5.3545,-10.26,2.13,10.47876424
22/10/2019 08:00,-9.24712,-2.82666,9.669500248,5.22288,1.52334,5.4405,-14.47,-4.35,15.10971211,-5.74712,4.80334,7.490091017,5.22288,1.52334,5.4405,-10.97,3.28,11.44986026
22/10/2019 08:30,-7.50504,-2.78772,8.006060717,6.38496,1.86228,6.651,-13.89,-4.65,14.64768241,-3.96504,4.80228,6.227634816,6.38496,1.86228,6.651,-10.35,2.94,10.7594656
22/10/2019 09:00,-7.78904,-3.74222,8.641374581,6.30096,1.83778,6.5635,-14.09,-5.58,15.15468574,-4.37904,5.36778,6.927413186,6.30096,1.83778,6.5635,-10.68,3.53,11.24825764
22/10/2019 09:30,-7.13296,-5.32628,8.90215575,6.76704,1.97372,7.049,-13.9,-7.3,15.70031847,-3.30296,6.70372,7.473246055,6.76704,1.97372,7.049,-10.07,4.73,11.12554718
22/10/2019 10:00,-4.96184,-5.09262,7.110178243,7.56816,2.20738,7.8835,-12.53,-7.3,14.50141028,-1.35184,7.03738,7.166044142,7.56816,2.20738,7.8835,-8.92,4.83,10.14373205
22/10/2019 10:30,4.32072,-2.42354,4.954005193,11.85072,3.45646,12.3445,-7.53,-5.88,9.553810758,7.08072,6.62646,9.697760971,11.85072,3.45646,12.3445,-4.77,3.17,5.72728557
22/10/2019 11:00,27.63872,1.12296,27.6615235,22.87872,6.67296,23.832,4.76,-5.55,7.311641403,29.69872,8.82296,30.98158474,22.87872,6.67296,23.832,6.82,2.15,7.15086708
22/10/2019 11:30,28.94936,3.00898,29.10531575,23.13936,6.74898,24.1035,5.81,-3.74,6.909681614,30.57936,5.99898,31.16223707,23.13936,6.74898,24.1035,7.44,-0.75,7.477706868
22/10/2019 12:00,26.2432,2.8601,26.39859311,21.9432,6.4001,22.8575,4.3,-3.54,5.569703762,28.1032,7.0901,28.98377767,21.9432,6.4001,22.8575,6.16,0.69,6.198524018
22/10/2019 12:30,19.6012,2.6166,19.77507616,18.3312,5.3466,19.095,1.27,-2.73,3.010946695,20.9112,6.0366,21.7650827,18.3312,5.3466,19.095,2.58,0.69,2.670674072
22/10/2019 13:00,23.65504,2.97522,23.84141043,20.31504,5.92522,21.1615,3.34,-2.95,4.456242812,25.02504,5.22522,25.56473256,20.31504,5.92522,21.1615,4.71,-0.7,4.761732878
22/10/2019 13:30,22.35296,2.81128,22.52905049,19.75296,5.76128,20.576,2.6,-2.95,3.932238548,24.03296,5.76128,24.7138729,19.75296,5.76128,20.576,4.28,0,4.28
22/10/2019 14:00,25.02032,3.38426,25.2481609,21.10032,6.15426,21.9795,3.92,-2.77,4.799927083,27.02032,5.46426,27.56729639,21.10032,6.15426,21.9795,5.92,-0.69,5.960075503
22/10/2019 14:30,28.3588,3.6659,28.59476106,22.6488,6.6059,23.5925,5.71,-2.94,6.422437232,30.5188,7.2959,31.37877165,22.6488,6.6059,23.5925,7.87,0.69,7.900189871
22/10/2019 15:00,27.05472,3.42596,27.2707733,22.13472,6.45596,23.057,4.92,-3.03,5.778174452,28.89472,6.45596,29.60716574,22.13472,6.45596,23.057,6.76,0,6.76
22/10/2019 15:30,16.84512,2.46816,17.02497817,17.20512,5.01816,17.922,-0.36,-2.55,2.575286392,19.35512,5.71816,20.18212139,17.20512,5.01816,17.922,2.15,0.7,2.261083811
22/10/2019 16:00,11.48552,1.95536,11.6507769,14.55552,4.24536,15.162,-3.07,-2.29,3.830013055,13.29552,4.94536,14.18546572,14.55552,4.24536,15.162,-1.26,0.7,1.44138822
22/10/2019 16:30,4.196,1.283,4.387767656,10.776,3.143,11.225,-6.58,-1.86,6.837835915,5.436,4.103,6.810631762,10.776,3.143,11.225,-5.34,0.96,5.425605957
22/10/2019 17:00,-3.31088,-0.95234,3.445123779,7.56912,2.20766,7.8845,-10.88,-3.16,11.32960723,-0.29088,4.72766,4.736600073,7.56912,2.20766,7.8845,-7.86,2.52,8.254089895
22/10/2019 17:30,-8.18296,-2.74878,8.632301307,5.62704,1.64122,5.8615,-13.81,-4.39,14.4909696,-4.67296,5.37122,7.119449378,5.62704,1.64122,5.8615,-10.3,3.73,10.95458352
22/10/2019 18:00,-12.55,-3.015,12.90708042,3.72,1.085,3.875,-16.27,-4.1,16.77864416,-9.18,4.485,10.21702623,3.72,1.085,3.875,-12.9,3.4,13.34053972
22/10/2019 18:30,-14.55736,-3.14548,14.89331308,3.27264,0.95452,3.409,-17.83,-4.1,18.29532454,-10.97736,4.15452,11.73722578,3.27264,0.95452,3.409,-14.25,3.2,14.60487932
22/10/2019 19:00,-14.48984,-3.03912,14.80512457,3.26016,0.95088,3.396,-17.75,-3.99,18.1929272,-10.98984,4.41088,11.84197811,3.26016,0.95088,3.396,-14.25,3.46,14.66404105
22/10/2019 19:30,-13.62264,-2.91952,13.93197465,3.32736,0.97048,3.466,-16.95,-3.89,17.39064691,-10.11264,4.57048,11.09751212,3.32736,0.97048,3.466,-13.44,3.6,13.91379172
22/10/2019 20:00,-12.17912,-2.43266,12.41969398,3.59088,1.04734,3.7405,-15.77,-3.48,16.14940556,-8.95912,4.82734,10.17688767,3.59088,1.04734,3.7405,-12.55,3.78,13.10690276
22/10/2019 20:30,-11.68328,-2.42804,11.93291288,3.60672,1.05196,3.757,-15.29,-3.48,15.68102356,-8.25328,5.09196,9.697664018,3.60672,1.05196,3.757,-11.86,4.04,12.52921386
22/10/2019 21:00,-10.89904,-2.33222,11.14577602,3.66096,1.06778,3.8135,-14.56,-3.4,14.95170893,-7.64904,5.26778,9.287481847,3.66096,1.06778,3.8135,-11.31,4.2,12.06466328
22/10/2019 21:30,-10.72352,-2.45936,11.00192405,3.63648,1.06064,3.788,-14.36,-3.52,14.78512766,-7.38352,5.16064,9.008250263,3.63648,1.06064,3.788,-11.02,4.1,11.75799303
22/10/2019 22:00,-9.58328,-2.53554,9.913032768,3.78672,1.10446,3.9445,-13.37,-3.64,13.85664101,-6.23328,5.57446,8.362319287,3.78672,1.10446,3.9445,-10.02,4.47,10.97184123
22/10/2019 22:30,-8.23552,-2.28536,8.546733879,3.92448,1.14464,4.088,-12.16,-3.43,12.63449643,-5.09552,5.83464,7.746440989,3.92448,1.14464,4.088,-9.02,4.69,10.16643989
22/10/2019 23:00,-6.98784,-1.65312,7.180718181,3.93216,1.14688,4.096,-10.92,-2.8,11.2732604,-4.16784,5.04688,6.545371494,3.93216,1.14688,4.096,-8.1,3.9,8.989994438
22/10/2019 23:30,-5.55792,0.30394,5.566224416,4.16208,1.21394,4.3355,-9.72,-0.91,9.762504802,-3.16792,3.78394,4.934969002,4.16208,1.21394,4.3355,-7.33,2.57,7.767483505
23/10/2019 00:00,-4.74264,0.32298,4.753624959,4.22736,1.23298,4.4035,-8.97,-0.91,9.01604126,-2.36264,4.13298,4.760629312,4.22736,1.23298,4.4035,-6.59,2.9,7.199868054
23/10/2019 00:30,-4.37344,0.31108,4.384489503,4.18656,1.22108,4.361,-8.56,-0.91,8.60823443,-2.09344,4.18108,4.675887189,4.18656,1.22108,4.361,-6.28,2.96,6.942621983
23/10/2019 01:00,-4.95632,0.23024,4.961664882,3.70368,1.08024,3.858,-8.66,-0.85,8.701614793,-2.57632,4.16024,4.893365059,3.70368,1.08024,3.858,-6.28,3.08,6.994626509
23/10/2019 01:30,-5.71872,0.21204,5.722649683,3.64128,1.06204,3.793,-9.36,-0.85,9.39851584,-3.25872,4.14204,5.270270524,3.64128,1.06204,3.793,-6.9,3.08,7.556215984
23/10/2019 02:00,-6.77408,0.15506,6.775854444,3.44592,1.00506,3.5895,-10.22,-0.85,10.25528644,-3.97408,4.08506,5.699212845,3.44592,1.00506,3.5895,-7.42,3.08,8.033853372
23/10/2019 02:30,-7.24096,0.09472,7.241579496,3.23904,0.94472,3.374,-10.48,-0.85,10.51441392,-4.45096,4.02472,6.000784615,3.23904,0.94472,3.374,-7.69,3.08,8.283869869
23/10/2019 03:00,-6.60784,0.24688,6.612450317,3.45216,1.00688,3.596,-10.06,-0.76,10.08866691,-3.95784,4.08688,5.689207818,3.45216,1.00688,3.596,-7.41,3.08,8.024618371
23/10/2019 03:30,-6.3548,0.2711,6.360580025,3.5352,1.0311,3.6825,-9.89,-0.76,9.91915823,-3.7048,4.1111,5.534138257,3.5352,1.0311,3.6825,-7.24,3.08,7.867909506
23/10/2019 04:00,-5.84056,0.38192,5.853033743,3.70944,1.08192,3.864,-9.55,-0.7,9.575620084,-3.39056,4.16192,5.368191055,3.70944,1.08192,3.864,-7.1,3.08,7.739276452
23/10/2019 04:30,-5.40768,0.35276,5.419173609,3.95232,1.15276,4.117,-9.36,-0.8,9.394125824,-2.92768,4.23276,5.146607368,3.95232,1.15276,4.117,-6.88,3.08,7.537957283
23/10/2019 05:00,-4.99784,0.26438,5.004827814,4.23216,1.23438,4.4085,-9.23,-0.97,9.280829704,-2.47784,4.10438,4.794332722,4.23216,1.23438,4.4085,-6.71,2.87,7.298013428
23/10/2019 05:30,-5.5072,0.2179,5.511509072,4.0728,1.1879,4.2425,-9.58,-0.97,9.628982293,-2.9672,3.9779,4.962656975,4.0728,1.1879,4.2425,-7.04,2.79,7.572694369
23/10/2019 06:00,-6.36808,0.13306,6.369469982,3.78192,1.10306,3.9395,-10.15,-0.97,10.19624441,-4.03808,3.80306,5.547013201,3.78192,1.10306,3.9395,-7.82,2.7,8.272992204
23/10/2019 06:30,-7.96496,-0.11728,7.965823397,3.57504,1.04272,3.724,-11.54,-1.16,11.59815503,-5.51496,3.24272,6.397657134,3.57504,1.04272,3.724,-9.09,2.2,9.352438185
23/10/2019 07:00,-9.25552,-0.59036,9.274328838,3.56448,1.03964,3.713,-12.82,-1.63,12.92320781,-6.59552,3.03964,7.2622514,3.56448,1.03964,3.713,-10.16,2,10.35497948
23/10/2019 07:30,-10.81112,-2.93116,11.20142913,3.69888,1.07884,3.853,-14.51,-4.01,15.05390979,-7.45112,4.49884,8.703950287,3.69888,1.07884,3.853,-11.15,3.42,11.66271409
23/10/2019 08:00,-11.1176,-3.2118,11.57223786,3.9024,1.1382,4.065,-15.02,-4.35,15.63722802,-7.9276,4.3282,9.032173437,3.9024,1.1382,4.065,-11.83,3.19,12.25255075
23/10/2019 08:30,-8.57896,-3.84428,9.40090652,5.23104,1.52572,5.449,-13.81,-5.37,14.81732095,-5.06896,5.39572,7.40325265,5.23104,1.52572,5.449,-10.3,3.87,11.00304049
23/10/2019 09:00,-1.51016,-3.04838,3.401941188,8.67984,2.53162,9.0415,-10.19,-5.58,11.61776657,1.27984,6.25162,6.381280675,8.67984,2.53162,9.0415,-7.4,3.72,8.282415107
23/10/2019 09:30,2.70456,-2.79742,3.891041435,11.01456,3.21258,11.4735,-8.31,-6.01,10.25554484,5.65456,6.85258,8.884362749,11.01456,3.21258,11.4735,-5.36,3.64,6.479135745
23/10/2019 10:00,3.0476,-2.8432,4.167931381,10.8576,3.1668,11.31,-7.81,-6.01,9.854755197,5.8076,6.8068,8.947666958,10.8576,3.1668,11.31,-5.05,3.64,6.225118473
23/10/2019 10:30,0.89992,-3.46794,3.582801118,9.70992,2.83206,10.1145,-8.81,-6.3,10.83079406,3.66992,6.78206,7.711332612,9.70992,2.83206,10.1145,-6.04,3.95,7.216931481
23/10/2019 11:00,0.994,-3.5205,3.658135625,9.804,2.8595,10.2125,-8.81,-6.38,10.8775227,3.644,6.5895,7.52995659,9.804,2.8595,10.2125,-6.16,3.73,7.201284608
23/10/2019 11:30,6.72984,-2.11838,7.055372439,12.51984,3.65162,13.0415,-5.79,-5.77,8.174166624,8.90984,6.62162,11.10095042,12.51984,3.65162,13.0415,-3.61,2.97,4.674719243
23/10/2019 12:00,21.24728,1.30754,21.28747445,19.87728,5.79754,20.7055,1.37,-4.49,4.694358316,23.03728,7.06754,24.09702039,19.87728,5.79754,20.7055,3.16,1.27,3.405657058
23/10/2019 12:30,32.84968,2.69574,32.96010452,25.45968,7.42574,26.5205,7.39,-4.73,8.774109641,34.47968,8.34574,35.47533945,25.45968,7.42574,26.5205,9.02,0.92,9.066796568
23/10/2019 13:00,34.86168,2.61924,34.95993636,25.95168,7.56924,27.033,8.91,-4.95,10.19267384,36.58168,8.53924,37.56511588,25.95168,7.56924,27.033,10.63,0.97,10.67416507
23/10/2019 13:30,41.02488,3.26684,41.15474484,28.99488,8.45684,30.203,12.03,-5.19,13.10179377,42.81488,9.21684,43.79570857,28.99488,8.45684,30.203,13.82,0.76,13.84088147
23/10/2019 14:00,41.64992,3.50456,41.79710249,29.08992,8.48456,30.302,12.56,-4.98,13.51125457,43.26992,9.24456,44.24644468,29.08992,8.48456,30.302,14.18,0.76,14.20035211
23/10/2019 14:30,29.69192,2.48306,29.79556511,23.70192,6.91306,24.6895,5.99,-4.43,7.450167783,31.89192,8.01306,32.88318251,23.70192,6.91306,24.6895,8.19,1.1,8.263540403
23/10/2019 15:00,23.61808,1.44944,23.66251422,20.15808,5.87944,20.998,3.46,-4.43,5.621076409,25.68808,7.19944,26.67788204,20.15808,5.87944,20.998,5.53,1.32,5.685358388
23/10/2019 15:30,9.53264,-0.03798,9.53271566,13.65264,3.98202,14.2215,-4.12,-4.02,5.756283523,12.18264,5.82202,13.50231959,13.65264,3.98202,14.2215,-1.47,1.84,2.355100847
23/10/2019 16:00,-1.7524,-1.3132,2.189840177,7.9776,2.3268,8.31,-9.73,-3.64,10.38857546,0.8476,4.4068,4.487573063,7.9776,2.3268,8.31,-7.13,2.08,7.427200011
23/10/2019 16:30,-6.79976,-1.71618,7.012988653,5.67024,1.65382,5.9065,-12.47,-3.37,12.91734493,-4.42976,3.87382,5.884662696,5.67024,1.65382,5.9065,-10.1,2.22,10.34110246
23/10/2019 17:00,-8.91264,-1.70452,9.074168843,4.88736,1.42548,5.091,-13.8,-3.13,14.15050882,-6.37264,3.87548,7.458544483,4.88736,1.42548,5.091,-11.26,2.45,11.52345868
23/10/2019 17:30,-12.07184,-3.68012,12.62032504,3.90816,1.13988,4.071,-15.98,-4.82,16.69109942,-8.66184,5.26988,10.13898947,3.90816,1.13988,4.071,-12.57,4.13,13.23109217
23/10/2019 18:00,-13.92856,-3.11208,14.27199445,3.18144,0.92792,3.314,-17.11,-4.04,17.58049203,-10.56856,4.23792,11.38658976,3.18144,0.92792,3.314,-13.75,3.31,14.14279322
23/10/2019 18:30,-14.76952,-3.34236,15.14298819,3.18048,0.92764,3.313,-17.95,-4.27,18.45089158,-11.05952,4.23764,11.84358794,3.18048,0.92764,3.313,-14.24,3.31,14.61963406
23/10/2019 19:00,-14.3084,-3.0587,14.63167647,3.2616,0.9513,3.3975,-17.57,-4.01,18.02179236,-10.6684,4.4013,11.54063258,3.2616,0.9513,3.3975,-13.93,3.45,14.35086757
23/10/2019 19:30,-13.95688,-4.74784,14.74233645,3.09312,0.90216,3.222,-17.05,-5.65,17.96176495,-9.97688,6.32216,11.81134377,3.09312,0.90216,3.222,-13.07,5.42,14.14925086
23/10/2019 20:00,-12.66592,-3.50506,13.14195477,3.27408,0.95494,3.4105,-15.94,-4.46,16.55219623,-9.01592,5.81494,10.72848268,3.27408,0.95494,3.4105,-12.29,4.86,13.2160395
23/10/2019 20:30,-11.77392,-2.04906,11.95089281,3.22608,0.94094,3.3605,-15,-2.99,15.29510052,-8.58392,4.80094,9.835278717,3.22608,0.94094,3.3605,-11.81,3.86,12.42480181
23/10/2019 21:00,-11.32024,-2.07132,11.50817971,3.14976,0.91868,3.281,-14.47,-2.99,14.77568949,-8.15024,4.89868,9.509126027,3.14976,0.91868,3.281,-11.3,3.98,11.98041736
23/10/2019 21:30,-10.68504,-2.03772,10.87760923,3.26496,0.95228,3.401,-13.95,-2.99,14.26683567,-7.39504,5.15228,9.01291328,3.26496,0.95228,3.401,-10.66,4.2,11.45755646
23/10/2019 22:00,-9.55424,-2.00832,9.763034938,3.36576,0.98168,3.506,-12.92,-2.99,13.26146674,-6.53424,5.47168,8.522650667,3.36576,0.98168,3.506,-9.9,4.49,10.87060716
23/10/2019 22:30,-8.8712,-2.0191,9.098074206,3.3288,0.9709,3.4675,-12.2,-2.99,12.56105489,-5.8012,5.4009,7.926136654,3.3288,0.9709,3.4675,-9.13,4.43,10.14799488
23/10/2019 23:00,-7.93424,-2.19332,8.231817357,3.24576,0.94668,3.381,-11.18,-3.14,11.61257939,-4.83424,5.75668,7.517262866,3.24576,0.94668,3.381,-8.08,4.81,9.40332388
23/10/2019 23:30,-6.63432,-1.88626,6.897258778,3.23568,0.94374,3.3705,-9.87,-2.83,10.26770666,-4.32432,4.02374,5.90679499,3.23568,0.94374,3.3705,-7.56,3.08,8.163332653
24/10/2019 00:00,-5.8696,-0.1053,5.870544459,3.1704,0.9247,3.3025,-9.04,-1.03,9.098488886,-3.7596,3.6547,5.243226511,3.1704,0.9247,3.3025,-6.93,2.73,7.448342097
24/10/2019 00:30,-5.47064,-0.10852,5.471716239,3.15936,0.92148,3.291,-8.63,-1.03,8.691248472,-3.44064,4.64148,5.777658713,3.15936,0.92148,3.291,-6.6,3.72,7.576173176
24/10/2019 01:00,-5.5604,-0.3347,5.570464276,3.0696,0.8953,3.1975,-8.63,-1.23,8.717212857,-3.4004,4.8453,5.919430061,3.0696,0.8953,3.1975,-6.47,3.95,7.580461727
24/10/2019 01:30,-6.13056,-0.35808,6.141008647,2.98944,0.87192,3.114,-9.12,-1.23,9.202570293,-3.67056,4.90192,6.123873807,2.98944,0.87192,3.114,-6.66,4.03,7.784375376
24/10/2019 02:00,-6.65848,-0.33414,6.666858739,3.07152,0.89586,3.1995,-9.73,-1.23,9.807435954,-4.17848,4.92586,6.459395626,3.07152,0.89586,3.1995,-7.25,4.03,8.294781492
24/10/2019 02:30,-6.7492,-0.2806,6.755030496,2.9808,0.8694,3.105,-9.73,-1.15,9.797724226,-4.3792,4.9894,6.638637285,2.9808,0.8694,3.105,-7.36,4.12,8.434690273
24/10/2019 03:00,-6.45656,-0.27108,6.462248169,3.01344,0.87892,3.139,-9.47,-1.15,9.539570221,-4.10656,4.99892,6.469392259,3.01344,0.87892,3.139,-7.12,4.12,8.226104789
24/10/2019 03:30,-6.13448,-0.24714,6.13945625,3.09552,0.90286,3.2245,-9.23,-1.15,9.301365491,-3.83448,5.02286,6.319205603,3.09552,0.90286,3.2245,-6.93,4.12,8.062214336
24/10/2019 04:00,-5.60912,-0.08766,5.609804939,3.23088,0.94234,3.3655,-8.84,-1.03,8.899803369,-3.48912,5.13234,6.206035147,3.23088,0.94234,3.3655,-6.72,4.19,7.919248702
24/10/2019 04:30,-5.6816,-0.1088,5.682641639,3.1584,0.9212,3.29,-8.84,-1.03,8.899803369,-3.4616,5.0412,6.115257313,3.1584,0.9212,3.29,-6.62,4.12,7.797358527
24/10/2019 05:00,-5.95104,-0.34072,5.960785787,3.04896,0.88928,3.176,-9,-1.23,9.083661156,-3.64104,4.87928,6.088065834,3.04896,0.88928,3.176,-6.69,3.99,7.789492923
24/10/2019 05:30,-6.45816,-1.97988,6.754832004,3.05184,0.89012,3.179,-9.51,-2.87,9.933629749,-3.76816,6.32012,7.358189084,3.05184,0.89012,3.179,-6.82,5.43,8.71764303
24/10/2019 06:00,-6.89872,-2.75296,7.427726866,3.04128,0.88704,3.168,-9.94,-3.64,10.58551841,-4.20872,6.92704,8.105381373,3.04128,0.88704,3.168,-7.25,6.04,9.436318138
24/10/2019 06:30,-8.0464,-1.3952,8.166464106,3.0336,0.8848,3.16,-11.08,-2.28,11.31215276,-5.5564,4.8648,7.385110697,3.0336,0.8848,3.16,-8.59,3.98,9.467232964
24/10/2019 07:00,-9.19816,-1.47238,9.315259001,3.11184,0.90762,3.2415,-12.31,-2.38,12.53796235,-6.46816,4.23762,7.732691449,3.11184,0.90762,3.2415,-9.58,3.33,10.1422532
24/10/2019 07:30,-10.75176,-2.02218,10.94027217,3.07824,0.89782,3.2065,-13.83,-2.92,14.13489653,-7.79176,3.78782,8.663665751,3.07824,0.89782,3.2065,-10.87,2.89,11.24762197
24/10/2019 08:00,-11.37912,-2.97516,11.76163037,3.17088,0.92484,3.303,-14.55,-3.9,15.0636151,-8.22912,4.26484,9.268617815,3.17088,0.92484,3.303,-11.4,3.34,11.87920873
24/10/2019 08:30,-11.61648,-4.49814,12.45696075,3.50352,1.02186,3.6495,-15.12,-5.52,16.09611133,-8.10648,5.47186,9.780402336,3.50352,1.02186,3.6495,-11.61,4.45,12.43360768
24/10/2019 09:00,-10.62288,-5.26334,11.85530799,4.13712,1.20666,4.3095,-14.76,-6.47,16.11578419,-7.20288,6.20666,9.508107522,4.13712,1.20666,4.3095,-11.34,5,12.39336919
24/10/2019 09:30,-10.12656,-6.75358,12.17201956,4.51344,1.31642,4.7015,-14.64,-8.07,16.71689265,-6.20656,7.59642,9.809535353,4.51344,1.31642,4.7015,-10.72,6.28,12.42404121
24/10/2019 10:00,-8.57408,-6.74744,10.91067342,4.94592,1.44256,5.152,-13.52,-8.19,15.8071661,-5.77408,7.72256,9.642506562,4.94592,1.44256,5.152,-10.72,6.28,12.42404121
24/10/2019 10:30,-8.72008,-6.63294,10.95607997,5.02992,1.46706,5.2395,-13.75,-8.1,15.95846171,-5.36008,7.74706,9.420583647,5.02992,1.46706,5.2395,-10.39,6.28,12.14044892
24/10/2019 11:00,-8.42648,-6.81814,10.83940027,5.42352,1.58186,5.6495,-13.85,-8.4,16.19822521,-3.97648,8.05186,8.98024736,5.42352,1.58186,5.6495,-9.4,6.47,11.41143725
24/10/2019 11:30,-7.8988,-6.8534,10.45753953,5.6112,1.6366,5.845,-13.51,-8.49,15.95619629,-3.3888,8.2666,8.934239811,5.6112,1.6366,5.845,-9,6.63,11.17841223
24/10/2019 12:00,-7.2604,-6.7372,9.904709587,6.0096,1.7528,6.26,-13.27,-8.49,15.75350755,-2.7904,8.3828,8.835025071,6.0096,1.7528,6.26,-8.8,6.63,11.01802614
24/10/2019 12:30,-7.4036,-6.6798,9.971610753,5.9664,1.7402,6.215,-13.37,-8.42,15.80042088,-3.0436,8.5102,9.038086357,5.9664,1.7402,6.215,-9.01,6.77,11.27000444
24/10/2019 13:00,-6.5956,-6.5608,9.3030122,6.3744,1.8592,6.64,-12.97,-8.42,15.46341812,-2.9856,8.6292,9.131095225,6.3744,1.8592,6.64,-9.36,6.77,11.55173147
24/10/2019 13:30,-8.8988,-6.8284,11.21675925,5.0112,1.4616,5.22,-13.91,-8.29,16.19296761,-5.2388,8.2316,9.75726724,5.0112,1.4616,5.22,-10.25,6.77,12.28394888
24/10/2019 14:00,-10.09048,-6.84514,12.19318368,4.43952,1.29486,4.6245,-14.53,-8.14,16.65474407,-6.30048,8.18486,10.32898744,4.43952,1.29486,4.6245,-10.74,6.89,12.76008229
24/10/2019 14:30,-9.864,-6.7995,11.98047145,4.596,1.3405,4.7875,-14.46,-8.14,16.59370965,-6.144,8.1305,10.19086681,4.596,1.3405,4.7875,-10.74,6.79,12.70636455
24/10/2019 15:00,-9.21456,-6.82758,11.4683898,4.94544,1.44242,5.1515,-14.16,-8.27,16.39812489,-5.44456,8.23242,9.869953022,4.94544,1.44242,5.1515,-10.39,6.79,12.4119378
24/10/2019 15:30,-5.91072,-6.49396,8.781123356,6.56928,1.91604,6.843,-12.48,-8.41,15.04920264,-1.95072,8.85604,9.06833794,6.56928,1.91604,6.843,-8.52,6.94,10.98881249
24/10/2019 16:00,-6.56064,-6.41852,9.178202231,6.27936,1.83148,6.541,-12.84,-8.25,15.26198218,-2.42064,8.77148,9.099360384,6.27936,1.83148,6.541,-8.7,6.94,11.12895323
24/10/2019 16:30,-7.21336,-5.62348,9.146370307,6.05664,1.76652,6.309,-13.27,-7.39,15.18897627,-3.61336,8.04652,8.820592644,6.05664,1.76652,6.309,-9.67,6.28,11.53027753
24/10/2019 17:00,-8.21944,-3.44692,8.912937305,5.53056,1.61308,5.761,-13.75,-5.06,14.65148798,-4.88944,6.19308,7.890555329,5.53056,1.61308,5.761,-10.42,4.58,11.38212634
24/10/2019 17:30,-9.74008,-3.82294,10.4634616,5.26992,1.53706,5.4895,-15.01,-5.36,15.9383092,-5.95008,6.59706,8.883954787,5.26992,1.53706,5.4895,-11.22,5.06,12.30820864
24/10/2019 18:00,-11.04344,-3.74142,11.66000818,4.72656,1.37858,4.9235,-15.77,-5.12,16.58032871,-7.68344,6.37858,9.986066946,4.72656,1.37858,4.9235,-12.41,5,13.37939087
24/10/2019 18:30,-12.62928,-3.94854,13.23214576,4.29072,1.25146,4.4695,-16.92,-5.2,17.70102822,-8.77928,6.42146,10.87708168,4.29072,1.25146,4.4695,-13.07,5.17,14.05538331
24/10/2019 19:00,-12.2252,-3.9036,12.83330074,4.4448,1.2964,4.63,-16.67,-5.2,17.46221349,-8.6252,6.4664,10.78000019,4.4448,1.2964,4.63,-13.07,5.17,14.05538331
24/10/2019 19:30,-11.65496,-3.73228,12.23797396,4.41504,1.28772,4.599,-16.07,-5.02,16.83583381,-8.29496,6.45772,10.51230274,4.41504,1.28772,4.599,-12.71,5.17,13.72126088
24/10/2019 20:00,-10.71384,-3.28862,11.20720255,4.49616,1.31138,4.6835,-15.21,-4.6,15.89037759,-7.45384,6.38138,9.812325996,4.49616,1.31138,4.6835,-11.95,5.07,12.98104002
24/10/2019 20:30,-9.86144,-2.92042,10.2847874,4.55856,1.32958,4.7485,-14.42,-4.25,15.03325979,-6.59144,6.53958,9.285105699,4.55856,1.32958,4.7485,-11.15,5.21,12.30717677
24/10/2019 21:00,-8.67152,-2.81836,9.118026771,4.90848,1.43164,5.113,-13.58,-4.25,14.22950807,-5.47152,6.79164,8.72146232,4.90848,1.43164,5.113,-10.38,5.36,11.6822087
24/10/2019 21:30,-7.6816,-2.9188,8.217443155,5.3184,1.5512,5.54,-13,-4.47,13.74703241,-4.3516,7.2612,8.4653085,5.3184,1.5512,5.54,-9.67,5.71,11.23000445
24/10/2019 22:00,-6.83832,-3.06326,7.49307562,5.37168,1.56674,5.5955,-12.21,-4.63,13.05836896,-3.66832,7.75674,8.580418816,5.37168,1.56674,5.5955,-9.04,6.19,10.95617178
24/10/2019 22:30,-5.71992,-2.80206,6.369381842,5.41008,1.57794,5.6355,-11.13,-4.38,11.96082355,-2.76992,7.83794,8.312987444,5.41008,1.57794,5.6355,-8.18,6.26,10.30048543
24/10/2019 23:00,-3.92024,-2.23132,4.510772728,6.02976,1.75868,6.281,-9.95,-3.99,10.72019589,-0.74024,7.72868,7.764048544,6.02976,1.75868,6.281,-6.77,5.97,9.026283842
24/10/2019 23:30,-3.2636,-1.5348,3.606479724,5.8464,1.7052,6.09,-9.11,-3.24,9.669007188,-0.2436,6.9452,6.949470771,5.8464,1.7052,6.09,-6.09,5.24,8.034033856
25/10/2019 00:00,-1.95224,-0.08482,1.954081741,6.01776,1.75518,6.2685,-7.97,-1.84,8.179639356,0.59776,5.29518,5.328813024,6.01776,1.75518,6.2685,-5.42,3.54,6.473638853
25/10/2019 00:30,-1.06888,0.42366,1.149779218,6.32112,1.84366,6.5845,-7.39,-1.42,7.525191027,1.39112,5.70366,5.870856177,6.32112,1.84366,6.5845,-4.93,3.86,6.261349695
25/10/2019 01:00,-0.97104,-0.82822,1.276270759,6.34896,1.85178,6.6135,-7.32,-2.68,7.795177997,1.67896,7.10178,7.297546564,6.34896,1.85178,6.6135,-4.67,5.25,7.026478492
25/10/2019 01:30,-1.71072,-0.89396,1.93021434,6.32928,1.84604,6.593,-8.04,-2.74,8.494068519,1.24928,7.09604,7.205170657,6.32928,1.84604,6.593,-5.08,5.25,7.305402111
25/10/2019 02:00,-2.90416,-0.98538,3.066776655,6.01584,1.75462,6.2665,-8.92,-2.74,9.331345026,0.10584,7.00462,7.005419577,6.01584,1.75462,6.2665,-5.91,5.25,7.90509962
25/10/2019 02:30,-3.78848,-1.12664,3.952454731,5.53152,1.61336,5.762,-9.32,-2.74,9.714422268,-0.64848,6.86336,6.893927531,5.53152,1.61336,5.762,-6.18,5.25,8.108939511
25/10/2019 03:00,-3.47888,-1.00634,3.621508836,5.60112,1.63366,5.8345,-9.08,-2.64,9.456003384,-0.33888,6.88366,6.89199642,5.60112,1.63366,5.8345,-5.94,5.25,7.927553216
25/10/2019 03:30,-4.30064,-1.95102,4.722497586,4.89936,1.42898,5.1035,-9.2,-3.38,9.801244819,-1.40064,7.73898,7.864706215,4.89936,1.42898,5.1035,-6.3,6.31,8.916619315
25/10/2019 04:00,-3.87616,-1.92638,4.328458877,4.98384,1.45362,5.1915,-8.86,-3.38,9.482826583,-1.11616,7.82362,7.902837658,4.98384,1.45362,5.1915,-6.1,6.37,8.819688203
25/10/2019 04:30,-3.25048,-1.85764,3.743854511,5.21952,1.52236,5.437,-8.47,-3.38,9.119501083,-0.48048,7.89236,7.906972075,5.21952,1.52236,5.437,-5.7,6.37,8.547917875
25/10/2019 05:00,-4.242,-2.036,4.705301266,4.608,1.344,4.8,-8.85,-3.38,9.473484048,-1.462,7.714,7.851320908,4.608,1.344,4.8,-6.07,6.37,8.798965848
25/10/2019 05:30,-6.06648,-2.32064,6.495194347,3.80352,1.10936,3.962,-9.87,-3.43,10.44900952,-3.17648,7.47936,8.125936943,3.80352,1.10936,3.962,-6.98,6.37,9.449724864
25/10/2019 06:00,-7.0936,-2.4248,7.496586957,3.4464,1.0052,3.59,-10.54,-3.43,11.08406514,-4.3636,7.1952,8.414981165,3.4464,1.0052,3.59,-7.81,6.19,9.965550662
25/10/2019 06:30,-8.29584,-1.49712,8.429847543,3.40416,0.99288,3.546,-11.7,-2.49,11.96202742,-5.49584,5.52288,7.791435092,3.40416,0.99288,3.546,-8.9,4.53,9.986535936
25/10/2019 07:00,-8.46176,-1.36468,8.571098751,3.85824,1.12532,4.019,-12.32,-2.49,12.56910896,-5.61176,4.57532,7.240538889,3.85824,1.12532,4.019,-9.47,3.45,10.07885906
25/10/2019 07:30,-10.03856,-2.37208,10.31501093,3.90144,1.13792,4.064,-13.94,-3.51,14.37510696,-6.84856,4.48792,8.188052271,3.90144,1.13792,4.064,-10.75,3.35,11.25988455
25/10/2019 08:00,-10.69984,-1.47662,10.80124912,3.92016,1.14338,4.0835,-14.62,-2.62,14.85290544,-7.69984,3.01338,8.268494122,3.92016,1.14338,4.0835,-11.62,1.87,11.76950721
25/10/2019 08:30,-10.63504,-1.49272,10.73928716,4.34496,1.26728,4.526,-14.98,-2.76,15.23213708,-7.44504,2.74728,7.935752516,4.34496,1.26728,4.526,-11.79,1.48,11.88252919
25/10/2019 09:00,-8.92696,-1.20328,9.007691025,5.54304,1.61672,5.774,-14.47,-2.82,14.74222846,-5.93696,2.82672,6.575548646,5.54304,1.61672,5.774,-11.48,1.21,11.5435913
25/10/2019 09:30,-6.47784,-1.07812,6.566944023,6.69216,1.95188,6.971,-13.17,-3.03,13.51405935,-3.34784,3.16188,4.604944929,6.69216,1.95188,6.971,-10.04,1.21,10.11265049
25/10/2019 10:00,-1.34592,-0.43006,1.412958687,8.91408,2.59994,9.2855,-10.26,-3.03,10.69806057,1.01408,3.88994,4.019949185,8.91408,2.59994,9.2855,-7.9,1.29,8.00462991
25/10/2019 10:30,-1.47168,-0.63924,1.604515441,8.84832,2.58076,9.217,-10.32,-3.22,10.8106799,0.78832,3.63076,3.715355515,8.84832,2.58076,9.217,-8.06,1.05,8.12810556
25/10/2019 11:00,-0.61544,-0.38242,0.724576739,9.45456,2.75758,9.8485,-10.07,-3.14,10.5481989,2.27456,3.72758,4.366746598,9.45456,2.75758,9.8485,-7.18,0.97,7.245226014
25/10/2019 11:30,0.86824,-0.19968,0.890905607,10.45824,3.05032,10.894,-9.59,-3.25,10.12573948,4.85824,4.02032,6.305986743,10.45824,3.05032,10.894,-5.6,0.97,5.683388074
25/10/2019 12:00,-0.74832,-0.26826,0.79495047,9.57168,2.79174,9.9705,-10.32,-3.06,10.76410702,2.73168,3.95174,4.803990492,9.57168,2.79174,9.9705,-6.84,1.16,6.937665313
25/10/2019 12:30,0.33448,-0.03536,0.336343872,9.92448,2.89464,10.338,-9.59,-2.93,10.02761188,3.08448,4.30464,5.295653161,9.92448,2.89464,10.338,-6.84,1.41,6.983817008
25/10/2019 13:00,1.63192,0.13306,1.637335595,10.50192,3.06306,10.9395,-8.87,-2.93,9.341402464,4.24192,4.36306,6.085242629,10.50192,3.06306,10.9395,-6.26,1.3,6.393559259
25/10/2019 13:30,-2.28208,-0.23894,2.294554739,8.67792,2.53106,9.0395,-10.96,-2.77,11.30462295,0.66792,3.74106,3.800216711,8.67792,2.53106,9.0395,-8.01,1.21,8.100876496
25/10/2019 14:00,-5.4808,-0.4369,5.498186087,7.0392,2.0531,7.3325,-12.52,-2.49,12.76520662,-2.6108,3.0731,4.032396341,7.0392,2.0531,7.3325,-9.65,1.02,9.703757004
25/10/2019 14:30,-5.95376,-0.51818,5.976267117,6.96624,2.03182,7.2565,-12.92,-2.55,13.16924068,-3.22376,2.97182,4.384557292,6.96624,2.03182,7.2565,-10.19,0.94,10.23326439
25/10/2019 15:00,-5.83264,-0.44202,5.849365013,7.22736,2.10798,7.5285,-13.06,-2.55,13.30661865,-2.90264,3.11798,4.259943456,7.22736,2.10798,7.5285,-10.13,1.01,10.18022593
25/10/2019 15:30,-5.30896,-0.17428,5.31181982,7.39104,2.15572,7.699,-12.7,-2.33,12.91196732,-3.75896,3.16572,4.914424015,7.39104,2.15572,7.699,-11.15,1.01,11.19565094
25/10/2019 16:00,-2.10736,0.56452,2.181661981,8.31264,2.42452,8.659,-10.42,-1.86,10.58470595,-3.88736,3.01452,4.919237604,8.31264,2.42452,8.659,-12.2,0.59,12.21425806
25/10/2019 16:30,-0.27448,3.32536,3.336668758,9.03552,2.63536,9.412,-9.31,0.69,9.335534264,-2.79448,1.81536,3.332364086,9.03552,2.63536,9.412,-11.83,-0.82,11.85838522
25/10/2019 17:00,-0.32256,3.36092,3.376363162,9.15744,2.67092,9.539,-9.48,0.69,9.50507759,-2.62256,1.85092,3.209941713,9.15744,2.67092,9.539,-11.78,-0.82,11.80850541
25/10/2019 17:30,-2.76424,3.08918,4.145365587,8.22576,2.39918,8.5685,-10.99,0.69,11.0116393,-4.62424,1.68918,4.923101121,8.22576,2.39918,8.5685,-12.85,-0.71,12.86959984
25/10/2019 18:00,-4.17328,3.10446,5.201340005,7.62672,2.22446,7.9445,-11.8,0.88,11.83276806,-6.38328,1.40446,6.535959872,7.62672,2.22446,7.9445,-14.01,-0.82,14.03397663
25/10/2019 18:30,-4.1948,2.9811,5.14619318,7.8552,2.2911,8.1825,-12.05,0.69,12.06973902,-6.3348,1.5711,6.526717877,7.8552,2.2911,8.1825,-14.19,-0.72,14.20825464
25/10/2019 19:00,-3.94992,2.96794,4.940701959,7.81008,2.27794,8.1355,-11.76,0.69,11.78022496,-5.81992,1.55794,6.024835753,7.81008,2.27794,8.1355,-13.63,-0.72,13.64900363
25/10/2019 19:30,-2.97368,3.14726,4.32989818,7.87632,2.29726,8.2045,-10.85,0.85,10.883244,-5.08368,1.57726,5.322739093,7.87632,2.29726,8.2045,-12.96,-0.72,12.97998459
25/10/2019 20:00,-2.15544,3.47258,4.087142455,7.89456,2.30258,8.2235,-10.05,1.17,10.11787527,-4.57544,1.58258,4.841405855,7.89456,2.30258,8.2235,-12.47,-0.72,12.49076859
25/10/2019 20:30,-1.69936,3.52852,3.916411342,7.88064,2.29852,8.209,-9.58,1.23,9.65863862,-3.79936,1.57852,4.114226756,7.88064,2.29852,8.209,-11.68,-0.72,11.70217074
25/10/2019 21:00,-1.2688,3.8241,4.029093477,7.8312,2.2841,8.1575,-9.1,1.54,9.229387845,-3.3188,-0.0259,3.318901061,7.8312,2.2841,8.1575,-11.15,-2.31,11.38677303
25/10/2019 21:30,-1.05232,6.18724,6.276090837,7.56768,2.20724,7.883,-8.62,3.98,9.494461543,-3.34232,-0.37276,3.363042224,7.56768,2.20724,7.883,-10.91,-2.58,11.21090986
25/10/2019 22:00,-0.93944,5.96808,6.041566552,7.09056,2.06808,7.386,-8.03,3.9,8.926975972,-3.57944,-0.61192,3.631368447,7.09056,2.06808,7.386,-10.67,-2.68,11.00142264
25/10/2019 22:30,-1.9916,3.8687,4.35124238,6.0984,1.7787,6.3525,-8.09,2.09,8.355608895,-4.2516,1.0887,4.388777763,6.0984,1.7787,6.3525,-10.35,-0.69,10.3729745
25/10/2019 23:00,-2.83368,3.26226,4.321120532,4.87632,1.42226,5.0795,-7.71,1.84,7.926518782,-5.36368,0.73226,5.413434016,4.87632,1.42226,5.0795,-10.24,-0.69,10.26322074
25/10/2019 23:30,-1.9156,3.3192,3.832311574,4.6944,1.3692,4.89,-6.61,1.95,6.891632608,-5.1156,1.3692,5.295665397,4.6944,1.3692,4.89,-9.81,0,9.81
26/10/2019 00:00,-2.39168,3.13076,3.939770476,4.04832,1.18076,4.217,-6.44,1.95,6.728751742,-5.31168,1.18076,5.441336104,4.04832,1.18076,4.217,-9.36,0,9.36
26/10/2019 00:30,-2.3428,3.1746,3.945478045,3.7872,1.1046,3.945,-6.13,2.07,6.470069551,-5.2928,2.4846,5.846962374,3.7872,1.1046,3.945,-9.08,1.38,9.18426916
26/10/2019 01:00,-2.58512,2.27184,3.441526173,3.67488,1.07184,3.828,-6.26,1.2,6.37397835,-5.21512,2.45184,5.762724703,3.67488,1.07184,3.828,-8.89,1.38,8.996471531
26/10/2019 01:30,-3.5696,2.3672,4.28318573,3.5904,1.0472,3.74,-7.16,1.32,7.280659311,-5.4496,2.2772,5.906249233,3.5904,1.0472,3.74,-9.04,1.23,9.123294361
26/10/2019 02:00,-4.7324,2.4043,5.308132275,3.4776,1.0143,3.6225,-8.21,1.39,8.326836134,-5.8224,2.2443,6.239969892,3.4776,1.0143,3.6225,-9.3,1.23,9.380986089
26/10/2019 02:30,-5.07608,2.31156,5.577624745,3.43392,1.00156,3.577,-8.51,1.31,8.610238092,-5.86608,2.23156,6.27620543,3.43392,1.00156,3.577,-9.3,1.23,9.380986089
26/10/2019 03:00,-4.85072,2.33354,5.382833218,3.50928,1.02354,3.6555,-8.36,1.31,8.462015126,-5.42072,2.25354,5.870489575,3.50928,1.02354,3.6555,-8.93,1.23,9.014310844
26/10/2019 03:30,-5.10464,2.34698,5.618332907,3.55536,1.03698,3.7035,-8.66,1.31,8.758521565,-4.88464,2.13698,5.331640596,3.55536,1.03698,3.7035,-8.44,1.1,8.511380617
26/10/2019 04:00,-4.7796,2.1347,5.234646144,3.6504,1.0647,3.8025,-8.43,1.07,8.497634965,-4.4996,2.4547,5.125617256,3.6504,1.0647,3.8025,-8.15,1.39,8.267684077
26/10/2019 04:30,-4.5212,2.1109,4.989704225,3.5688,1.0409,3.7175,-8.09,1.07,8.160453419,-4.7212,2.5109,5.347368348,3.5688,1.0409,3.7175,-8.29,1.47,8.419323013
26/10/2019 05:00,-4.03352,2.05314,4.525999055,3.57648,1.04314,3.7255,-7.61,1.01,7.676731075,-4.90352,2.60314,5.551652569,3.57648,1.04314,3.7255,-8.48,1.56,8.622296678
26/10/2019 05:30,-4.62848,1.84086,4.981123633,3.43152,1.00086,3.5745,-8.06,0.84,8.103653497,-5.23848,2.42086,5.770808942,3.43152,1.00086,3.5745,-8.67,1.42,8.78551649
26/10/2019 06:00,-4.96048,1.78486,5.271820089,3.47952,1.01486,3.6245,-8.44,0.77,8.475051622,-5.11048,2.35486,5.626932686,3.47952,1.01486,3.6245,-8.59,1.34,8.693888658
26/10/2019 06:30,-5.42368,1.74476,5.697411009,3.61632,1.05476,3.767,-9.04,0.69,9.066294723,-5.65368,2.24476,6.083012823,3.61632,1.05476,3.767,-9.27,1.19,9.346068692
26/10/2019 07:00,-6.5804,1.0528,6.664086734,3.6096,1.0528,3.76,-10.19,0,10.19,-6.4804,1.9328,6.762492144,3.6096,1.0528,3.76,-10.09,0.88,10.12830193
26/10/2019 07:30,-7.3044,1.0633,7.381386472,3.6456,1.0633,3.7975,-10.95,0,10.95,-7.5544,1.7833,7.762030549,3.6456,1.0633,3.7975,-11.2,0.72,11.223119
26/10/2019 08:00,-7.67928,1.11146,7.759296659,3.81072,1.11146,3.9695,-11.49,0,11.49,-7.93928,1.83146,8.147785751,3.81072,1.11146,3.9695,-11.75,0.72,11.77203891
26/10/2019 08:30,-7.60624,1.20568,7.701204529,4.13376,1.20568,4.306,-11.74,0,11.74,-8.07624,1.20568,8.165740432,4.13376,1.20568,4.306,-12.21,0,12.21
26/10/2019 09:00,-7.4224,2.9993,8.005487009,4.5576,1.3293,4.7475,-11.98,1.67,12.09583813,-8.3624,-0.6107,8.384669835,4.5576,1.3293,4.7475,-12.92,-1.94,13.06483831
26/10/2019 09:30,-7.78216,2.52312,8.180962584,4.70784,1.37312,4.904,-12.49,1.15,12.54283062,-8.75216,-0.47688,8.765142281,4.70784,1.37312,4.904,-13.46,-1.85,13.58654113
26/10/2019 10:00,-7.77552,2.57464,8.190694867,4.88448,1.42464,5.088,-12.66,1.15,12.71212413,-8.66552,-0.51536,8.680831343,4.88448,1.42464,5.088,-13.55,-1.94,13.68817373
26/10/2019 10:30,-7.40912,2.78484,7.915200124,5.09088,1.48484,5.303,-12.5,1.3,12.56741819,-8.45912,-0.45516,8.47135655,5.09088,1.48484,5.303,-13.55,-1.94,13.68817373
26/10/2019 11:00,-6.78616,2.85862,7.363672715,5.34384,1.55862,5.5665,-12.13,1.3,12.1994631,-7.99616,-0.38138,8.005249868,5.34384,1.55862,5.5665,-13.34,-1.94,13.48032641
26/10/2019 11:30,-6.25648,2.88936,6.89143985,5.72352,1.66936,5.962,-11.98,1.22,12.04195997,-7.31648,-0.37064,7.32586197,5.72352,1.66936,5.962,-13.04,-2.04,13.19860599
26/10/2019 12:00,-4.97944,3.09558,5.863227631,6.43056,1.87558,6.6985,-11.41,1.22,11.47503813,-6.00944,-0.16442,6.011688868,6.43056,1.87558,6.6985,-12.44,-2.04,12.60615723
26/10/2019 12:30,-5.3872,3.0904,6.21067597,6.4128,1.8704,6.68,-11.8,1.22,11.86290015,-6.4072,-0.2496,6.412059887,6.4128,1.8704,6.68,-12.82,-2.12,12.99410636
26/10/2019 13:00,-5.14808,3.26056,6.093765601,6.72192,1.96056,7.002,-11.87,1.3,11.94097567,-6.01808,-0.15944,6.020191691,6.72192,1.96056,7.002,-12.74,-2.12,12.91518486
26/10/2019 13:30,-4.82632,3.37774,5.890882128,7.12368,2.07774,7.4205,-11.95,1.3,12.02050332,-4.89632,-0.04226,4.896502369,7.12368,2.07774,7.4205,-12.02,-2.12,12.20552334
26/10/2019 14:00,-1.56208,3.77606,4.086407108,8.79792,2.56606,9.1645,-10.36,1.21,10.43042185,-1.35208,0.50606,1.443681769,8.79792,2.56606,9.1645,-10.15,-2.06,10.35693487
26/10/2019 14:30,-2.21048,3.74236,4.346433043,8.33952,2.43236,8.687,-10.55,1.31,10.63102065,-1.99048,0.44236,2.039042177,8.33952,2.43236,8.687,-10.33,-1.99,10.51993346
26/10/2019 15:00,-3.12872,3.50954,4.701676281,7.54128,2.19954,7.8555,-10.67,1.31,10.75011628,-3.57872,0.29954,3.591233917,7.54128,2.19954,7.8555,-11.12,-1.9,11.28115242
26/10/2019 15:30,-2.62608,3.58156,4.441156178,7.51392,2.19156,7.827,-10.14,1.39,10.2348278,-3.66608,0.47156,3.696283458,7.51392,2.19156,7.827,-11.18,-1.72,11.31153394
26/10/2019 16:00,-4.58248,3.24136,5.612979387,6.34752,1.85136,6.612,-10.93,1.39,11.01803068,-5.77248,0.13136,5.773974437,6.34752,1.85136,6.612,-12.12,-1.72,12.24143782
26/10/2019 16:30,-6.80056,2.85692,7.376286884,5.26944,1.53692,5.489,-12.07,1.32,12.14196442,-8.18056,-0.10308,8.181209409,5.26944,1.53692,5.489,-13.45,-1.64,13.54961623
26/10/2019 17:00,-8.46256,2.44092,8.807554269,4.83744,1.41092,5.039,-13.3,1.03,13.33982384,-9.16256,-0.28908,9.167119122,4.83744,1.41092,5.039,-14,-1.7,14.10283659
26/10/2019 17:30,-9.98808,0.49306,10.00024251,4.50192,1.31306,4.6895,-14.49,-0.82,14.51318366,-9.69808,1.31306,9.786566418,4.50192,1.31306,4.6895,-14.2,0,14.2
26/10/2019 18:00,-12.06032,-1.16176,12.11614645,3.79968,1.10824,3.958,-15.86,-2.27,16.02162601,-11.06032,3.60824,11.63400509,3.79968,1.10824,3.958,-14.86,2.5,15.06882875
26/10/2019 18:30,-14.13784,-2.02312,14.28186033,3.45216,1.00688,3.596,-17.59,-3.03,17.8490616,-11.99784,3.35688,12.45860377,3.45216,1.00688,3.596,-15.45,2.35,15.62769977
26/10/2019 19:00,-13.88408,-2.00744,14.02845297,3.50592,1.02256,3.652,-17.39,-3.03,17.65199705,-11.49408,3.29256,11.95637179,3.50592,1.02256,3.652,-15,2.27,15.17079101
26/10/2019 19:30,-13.24384,-1.83862,13.37085717,3.77616,1.10138,3.9335,-17.02,-2.94,17.27205836,-10.17384,3.37138,10.71789268,3.77616,1.10138,3.9335,-13.95,2.27,14.13348506
26/10/2019 20:00,-11.5816,-1.5738,11.68804111,4.4784,1.3062,4.665,-16.06,-2.88,16.31618828,-8.2116,3.8862,9.084763343,4.4784,1.3062,4.665,-12.69,2.58,12.94961389
26/10/2019 20:30,-10.22656,-1.58358,10.34844216,4.75344,1.38642,4.9515,-14.98,-2.97,15.27158472,-7.79656,4.40642,8.955606347,4.75344,1.38642,4.9515,-12.55,3.02,12.9082493
26/10/2019 21:00,-10.04152,-1.10836,10.10250394,4.42848,1.29164,4.613,-14.47,-2.4,14.66768216,-7.90152,4.01164,8.861561589,4.42848,1.29164,4.613,-12.33,2.72,12.62645239
26/10/2019 21:30,-9.24968,-0.53324,9.265037777,4.72032,1.37676,4.917,-13.97,-1.91,14.09996454,-7.16968,3.62676,8.034780607,4.72032,1.37676,4.917,-11.89,2.25,12.10101649
26/10/2019 22:00,-7.0804,-0.0922,7.081000282,5.6496,1.6478,5.885,-12.73,-1.74,12.84836565,-5.3304,3.8978,6.60348461,5.6496,1.6478,5.885,-10.98,2.25,11.2081622
26/10/2019 22:30,-6.18224,0.61018,6.212279054,5.65776,1.65018,5.8935,-11.84,-1.04,11.88558791,-4.60224,3.90018,6.032579635,5.65776,1.65018,5.8935,-10.26,2.25,10.50381359
26/10/2019 23:00,-4.88872,1.65704,5.161914839,5.68128,1.65704,5.918,-10.57,0,10.57,-4.11872,3.57704,5.455187403,5.68128,1.65704,5.918,-9.8,1.92,9.98631063
26/10/2019 23:30,-3.72512,0.96434,3.847917703,5.77488,1.68434,6.0155,-9.5,-0.72,9.527245142,-3.36512,3.74434,5.034293858,5.77488,1.68434,6.0155,-9.14,2.06,9.369268915
27/10/2019 00:00,-3.25192,0.92444,3.38076515,5.63808,1.64444,5.873,-8.89,-0.72,8.9191087,-2.85192,3.70444,4.675074695,5.63808,1.64444,5.873,-8.49,2.06,8.736343629
27/10/2019 00:30,-3.634,0.503,3.668646208,5.256,1.533,5.475,-8.89,-1.03,8.949469258,-2.704,3.993,4.822412778,5.256,1.533,5.475,-7.96,2.46,8.331458456
27/10/2019 01:00,-3.0876,0.7857,3.186000353,5.4024,1.5757,5.6275,-8.49,-0.79,8.526675788,-2.2676,4.0357,4.629134287,5.4024,1.5757,5.6275,-7.67,2.46,8.054843264
27/10/2019 01:30,-3.47216,2.92062,4.537170511,5.96784,1.74062,6.2165,-9.44,1.18,9.513464143,-2.86216,2.44062,3.761460601,5.96784,1.74062,6.2165,-8.83,0.7,8.857702862
27/10/2019 02:00,-3.39344,2.82108,4.412927305,5.62656,1.64108,5.861,-9.02,1.18,9.0968566,-2.83344,2.41108,3.720442044,5.62656,1.64108,5.861,-8.46,0.77,8.494969099
27/10/2019 02:30,-3.60368,2.98976,4.68243253,5.41632,1.57976,5.642,-9.02,1.41,9.129539967,-2.85368,2.26976,3.646272069,5.41632,1.57976,5.642,-8.27,0.69,8.298734843
27/10/2019 03:00,-3.45632,3.03274,4.598223554,5.56368,1.62274,5.7955,-9.02,1.41,9.129539967,-2.70632,2.31274,3.559906495,5.56368,1.62274,5.7955,-8.27,0.69,8.298734843
27/10/2019 03:30,-3.4276,3.0732,4.603585559,5.4624,1.5932,5.69,-8.89,1.48,9.012352634,-2.8076,2.2832,3.61878709,5.4624,1.5932,5.69,-8.27,0.69,8.298734843
27/10/2019 04:00,-3.8472,3.0429,4.905118577,5.1528,1.5029,5.3675,-9,1.54,9.130805003,-2.8972,2.1929,3.633535228,5.1528,1.5029,5.3675,-8.05,0.69,8.079517312
27/10/2019 04:30,-4.4292,2.8469,5.265230503,4.4808,1.3069,4.6675,-8.91,1.54,9.042107055,-3.2492,1.9969,3.813778999,4.4808,1.3069,4.6675,-7.73,0.69,7.760734501
27/10/2019 05:00,-4.43064,2.84648,5.266214884,4.47936,1.30648,4.666,-8.91,1.54,9.042107055,-3.16064,1.99648,3.738392382,4.47936,1.30648,4.666,-7.64,0.69,7.671095098
27/10/2019 05:30,-4.93144,2.75208,5.647392744,4.73856,1.38208,4.936,-9.67,1.37,9.766565415,-2.90144,3.37208,4.448514089,4.73856,1.38208,4.936,-7.64,1.99,7.894916086
27/10/2019 06:00,-5.41344,1.37858,5.58621656,4.72656,1.37858,4.9235,-10.14,0,10.14,-3.37344,3.36858,4.7673293,4.72656,1.37858,4.9235,-8.1,1.99,8.340869259
27/10/2019 06:30,-6.78024,0.59618,6.8064003,4.40976,1.28618,4.5935,-11.19,-0.69,11.21125328,-4.46024,3.10618,5.435264028,4.40976,1.28618,4.5935,-8.87,1.82,9.05479431
27/10/2019 07:00,-7.82744,0.38658,7.836980353,3.86256,1.12658,4.0235,-11.69,-0.74,11.71339831,-6.04744,2.94658,6.727099245,3.86256,1.12658,4.0235,-9.91,1.82,10.07573819
27/10/2019 07:30,-8.07032,0.11074,8.071079745,3.49968,1.02074,3.6455,-11.57,-0.91,11.60573134,-6.48032,2.67074,7.009094053,3.49968,1.02074,3.6455,-9.98,1.65,10.11547824
27/10/2019 08:00,-5.10752,-0.13386,5.109273828,3.07248,0.89614,3.2005,-8.18,-1.03,8.244592167,-2.84752,2.43614,3.747418878,3.07248,0.89614,3.2005,-5.92,1.54,6.117025421
27/10/2019 08:30,0.65376,-0.58682,0.878498634,3.95376,1.15318,4.1185,-3.3,-1.74,3.730629974,2.27376,2.69318,3.524656444,3.95376,1.15318,4.1185,-1.68,1.54,2.279034883
27/10/2019 09:00,11.26928,0.22854,11.27159715,8.42928,2.45854,8.7805,2.84,-2.23,3.610886318,12.33928,3.53854,12.83663103,8.42928,2.45854,8.7805,3.91,1.08,4.056414673
27/10/2019 09:30,21.56,1.4575,21.60920883,14.22,4.1475,14.8125,7.34,-2.69,7.817397265,22.66,4.9275,23.18956352,14.22,4.1475,14.8125,8.44,0.78,8.475966022
