Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2019 10:00,32.1628,2.8104,32.28535352,20.5728,6.0004,21.43,11.59,-3.19,12.02098998,33.2528,6.0004,33.78984327,20.5728,6.0004,21.43,12.68,0,12.68
27/10/2019 10:30,40.85552,4.05286,41.05604936,25.89552,7.55286,26.9745,14.96,-3.5,15.36397084,41.96552,7.55286,42.63977677,25.89552,7.55286,26.9745,16.07,0,16.07
27/10/2019 11:00,48.2788,5.2034,48.55839681,30.6288,8.9334,31.905,17.65,-3.73,18.03982816,48.8288,8.9334,49.6392722,30.6288,8.9334,31.905,18.2,0,18.2
27/10/2019 11:30,52.8084,6.1087,53.16054295,34.1784,9.9687,35.6025,18.63,-3.86,19.02568001,53.2284,9.9687,54.15383224,34.1784,9.9687,35.6025,19.05,0,19.05
27/10/2019 12:00,55.73312,6.90216,56.15888601,36.45312,10.63216,37.972,19.28,-3.73,19.63749729,55.75312,10.63216,56.75784718,36.45312,10.63216,37.972,19.3,0,19.3
27/10/2019 12:30,55.60552,7.11286,56.05859998,36.93552,10.77286,38.4745,18.67,-3.66,19.02536465,55.85552,10.08286,56.75828733,36.93552,10.77286,38.4745,18.92,-0.69,18.93257774
27/10/2019 13:00,55.4384,7.4687,55.93923198,37.5384,10.9487,39.1025,17.9,-3.48,18.2351419,55.3584,10.1687,56.28458857,37.5384,10.9487,39.1025,17.82,-0.78,17.83706254
27/10/2019 13:30,53.2044,7.5342,53.73520586,37.2144,10.8542,38.765,15.99,-3.32,16.33102875,53.0444,11.5442,54.28606566,37.2144,10.8542,38.765,15.83,0.69,15.84503077
27/10/2019 14:00,49.62456,7.82258,50.23733386,35.97456,10.49258,37.4735,13.65,-2.67,13.90868074,49.14456,11.18258,50.40077254,35.97456,10.49258,37.4735,13.17,0.69,13.18806278
27/10/2019 14:30,43.64472,7.43596,44.27363871,33.89472,9.88596,35.307,9.75,-2.45,10.05310897,43.66472,10.66596,44.9485314,33.89472,9.88596,35.307,9.77,0.78,9.801086674
27/10/2019 15:00,36.64848,7.36664,37.3815258,31.42848,9.16664,32.738,5.22,-1.8,5.521630194,36.82848,10.47664,38.28964514,31.42848,9.16664,32.738,5.4,1.31,5.556626675
27/10/2019 15:30,26.49944,6.53442,27.29320364,27.64944,8.06442,28.8015,-1.15,-1.53,1.914001045,27.10944,9.55442,28.74384593,27.64944,8.06442,28.8015,-0.54,1.49,1.584834376
27/10/2019 16:00,14.88048,5.36014,15.81644037,22.80048,6.65014,23.7505,-7.92,-1.29,8.024369134,15.85048,8.21014,17.85060545,22.80048,6.65014,23.7505,-6.95,1.56,7.122927769
27/10/2019 16:30,4.546,3.638,5.822470266,16.896,4.928,17.6,-12.35,-1.29,12.4171897,5.496,6.488,8.502950076,16.896,4.928,17.6,-11.4,1.56,11.50624178
27/10/2019 17:00,-5.98592,-0.01256,5.985933177,9.93408,2.89744,10.348,-15.92,-2.91,16.18377274,-3.82592,5.67744,6.846239026,9.93408,2.89744,10.348,-13.76,2.78,14.0380198
27/10/2019 17:30,-11.24936,-0.36148,11.25516629,6.20064,1.80852,6.459,-17.45,-2.17,17.58440787,-9.11936,3.55852,9.789064889,6.20064,1.80852,6.459,-15.32,1.75,15.4196271
27/10/2019 18:00,-13.1784,-0.1762,13.17957788,4.4016,1.2838,4.585,-17.58,-1.46,17.64052153,-11.0684,2.2838,11.30155834,4.4016,1.2838,4.585,-15.47,1,15.50228693
27/10/2019 18:30,-12.50208,0.06106,12.50222911,4.35792,1.27106,4.5395,-16.86,-1.21,16.90336357,-10.68208,2.27106,10.92083086,4.35792,1.27106,4.5395,-15.04,1,15.07320802
27/10/2019 19:00,-12.97728,-0.07754,12.97751165,3.88272,1.13246,4.0445,-16.86,-1.21,16.90336357,-10.50728,2.13246,10.72148864,3.88272,1.13246,4.0445,-14.39,1,14.4247045
27/10/2019 19:30,-11.7764,-0.0602,11.77655387,4.1136,1.1998,4.285,-15.89,-1.26,15.93987767,-9.8464,2.3698,10.12756363,4.1136,1.1998,4.285,-13.96,1.17,14.00894357
27/10/2019 20:00,-11.34832,-0.31576,11.35271206,3.75168,1.09424,3.908,-15.1,-1.41,15.16568825,-9.52832,2.75424,9.918403097,3.75168,1.09424,3.908,-13.28,1.66,13.38334786
27/10/2019 20:30,-11.18232,-0.28026,11.1858315,4.14768,1.20974,4.3205,-15.33,-1.49,15.4022401,-8.84232,3.11974,9.376534576,4.14768,1.20974,4.3205,-12.99,1.91,13.12966869
27/10/2019 21:00,-10.3188,-0.0009,10.31880004,4.1112,1.1991,4.2825,-14.43,-1.2,14.47981008,-8.2588,3.1091,8.824640517,4.1112,1.1991,4.2825,-12.37,1.91,12.51658899
27/10/2019 21:30,-10.00704,-1.06372,10.06341641,3.79296,1.10628,3.951,-13.8,-2.17,13.9695705,-7.57704,4.24628,8.685760128,3.79296,1.10628,3.951,-11.37,3.14,11.79561359
27/10/2019 22:00,-9.42672,-2.13196,9.664797122,3.83328,1.11804,3.993,-13.26,-3.25,13.65247597,-6.50672,5.62804,8.603036638,3.83328,1.11804,3.993,-10.34,4.51,11.28076682
27/10/2019 22:30,-8.4644,-1.5967,8.613682038,4.1256,1.2033,4.2975,-12.59,-2.8,12.89760055,-5.6644,5.4033,7.828223186,4.1256,1.2033,4.2975,-9.79,4.2,10.65289163
27/10/2019 23:00,-7.63048,-1.54264,7.784854732,3.89952,1.13736,4.062,-11.53,-2.68,11.8373688,-4.67048,5.33736,7.092305352,3.89952,1.13736,4.062,-8.57,4.2,9.543840946
27/10/2019 23:30,-6.8188,-1.7709,7.04500676,3.6312,1.0591,3.7825,-10.45,-2.83,10.82642138,-4.8288,5.6691,7.446878826,3.6312,1.0591,3.7825,-8.46,4.61,9.634505696
28/10/2019 00:00,-6.04224,-0.71232,6.08408284,3.55776,1.03768,3.706,-9.6,-1.75,9.758201679,-4.90224,4.63768,6.748335558,3.55776,1.03768,3.706,-8.46,3.6,9.194106808
28/10/2019 00:30,-5.98512,0.09434,5.985863467,3.61488,1.05434,3.7655,-9.6,-0.96,9.647880596,-4.99512,4.02434,6.41455659,3.61488,1.05434,3.7655,-8.61,2.97,9.107853754
28/10/2019 01:00,-6.55736,0.40452,6.569825462,3.75264,1.09452,3.909,-10.31,-0.69,10.33306344,-5.33736,3.68452,6.485607096,3.75264,1.09452,3.909,-9.09,2.59,9.451782901
28/10/2019 01:30,-6.66,-0.2525,6.664784786,3.9,1.1375,4.0625,-10.56,-1.39,10.65108915,-5.58,4.4375,7.129362261,3.9,1.1375,4.0625,-9.48,3.3,10.037948
28/10/2019 02:00,-6.13472,-0.21596,6.138520033,4.02528,1.17404,4.193,-10.16,-1.39,10.25464285,-5.31472,4.58404,7.018523449,4.02528,1.17404,4.193,-9.34,3.41,9.943022679
28/10/2019 02:30,-5.54152,-0.11586,5.542731046,4.36848,1.27414,4.5505,-9.91,-1.39,10.00700754,-4.74152,4.68414,6.665071601,4.36848,1.27414,4.5505,-9.11,3.41,9.727291504
28/10/2019 03:00,-5.77,-0.2975,5.777664429,4.26,1.2425,4.4375,-10.03,-1.54,10.14753665,-5.02,4.6525,6.844425195,4.26,1.2425,4.4375,-9.28,3.41,9.886682962
28/10/2019 03:30,-6.1012,-0.3941,6.113914969,3.9288,1.1459,4.0925,-10.03,-1.54,10.14753665,-5.2412,4.5559,6.944523184,3.9288,1.1459,4.0925,-9.17,3.41,9.783506529
28/10/2019 04:00,-5.368,-0.169,5.370659643,4.152,1.211,4.325,-9.52,-1.38,9.619501027,-4.458,4.691,6.471417542,4.152,1.211,4.325,-8.61,3.48,9.286684015
28/10/2019 04:30,-5.54776,-0.19518,5.551192327,4.06224,1.18482,4.2315,-9.61,-1.38,9.708578681,-4.54776,4.60482,6.471977152,4.06224,1.18482,4.2315,-8.61,3.42,9.264367221
28/10/2019 05:00,-5.28888,-0.08884,5.289626093,4.22112,1.23116,4.397,-9.51,-1.32,9.601171803,-4.26888,4.72116,6.364957832,4.22112,1.23116,4.397,-8.49,3.49,9.179335488
28/10/2019 05:30,-5.75624,-0.23432,5.761007273,4.37376,1.27568,4.556,-10.13,-1.51,10.24192365,-4.11624,4.40568,6.029382058,4.37376,1.27568,4.556,-8.49,3.13,9.048591051
28/10/2019 06:00,-6.14168,-0.55174,6.166413078,4.58832,1.33826,4.7795,-10.73,-1.89,10.89518242,-4.75168,3.26826,5.76714715,4.58832,1.33826,4.7795,-9.34,1.93,9.537321427
28/10/2019 06:30,-7.37064,0.65898,7.400039774,4.65936,1.35898,4.8535,-12.03,-0.7,12.05034854,-6.01064,2.32898,6.44607951,4.65936,1.35898,4.8535,-10.67,0.97,10.71400019
28/10/2019 07:00,-8.1256,0.5042,8.141227979,4.8144,1.4042,5.015,-12.94,-0.9,12.97126054,-6.7456,2.2642,7.115456486,4.8144,1.4042,5.015,-11.56,0.86,11.59194548
28/10/2019 07:30,-7.70072,-1.01396,7.767187612,5.84928,1.70604,6.093,-13.55,-2.72,13.82030752,-5.53072,4.01604,6.835015801,5.84928,1.70604,6.093,-11.38,2.31,11.61208422
28/10/2019 08:00,-3.12568,-1.25374,3.367749909,8.52432,2.48626,8.8795,-11.65,-3.74,12.23560787,-0.69568,4.49626,4.549760944,8.52432,2.48626,8.8795,-9.22,2.01,9.436551277
28/10/2019 08:30,6.95056,-0.25442,6.955214867,13.63056,3.97558,14.1985,-6.68,-4.23,7.906661748,9.02056,5.72558,10.68422992,13.63056,3.97558,14.1985,-4.61,1.75,4.930983675
28/10/2019 09:00,16.41912,0.45266,16.42535852,18.72912,5.46266,19.5095,-2.31,-5.01,5.516901304,18.02912,6.85266,19.28751195,18.72912,5.46266,19.5095,-0.7,1.39,1.556309738
28/10/2019 09:30,24.60944,1.23192,24.64025495,22.90944,6.68192,23.864,1.7,-5.45,5.708984148,25.84944,7.81192,27.00406715,22.90944,6.68192,23.864,2.94,1.13,3.149682524
28/10/2019 10:00,32.83016,2.05338,32.8943122,27.20016,7.93338,28.3335,5.63,-5.88,8.140718641,34.21016,8.69338,35.29744896,27.20016,7.93338,28.3335,7.01,0.76,7.051077932
28/10/2019 10:30,37.654,2.567,37.74139909,29.304,8.547,30.525,8.35,-5.98,10.27048684,38.374,9.077,39.43292793,29.304,8.547,30.525,9.07,0.53,9.085471919
28/10/2019 11:00,43.5448,2.9689,43.64589298,31.9848,9.3289,33.3175,11.56,-6.36,13.19405927,44.6748,9.7889,45.73467304,31.9848,9.3289,33.3175,12.69,0.46,12.69833454
28/10/2019 11:30,47.25736,4.88548,47.50922004,33.68736,9.82548,35.091,13.57,-4.94,14.4412084,48.17736,7.74548,48.79600882,33.68736,9.82548,35.091,14.49,-2.08,14.63852793
28/10/2019 12:00,48.02232,5.90526,48.38403987,34.13232,9.95526,35.5545,13.89,-4.05,14.46840005,49.59232,7.87526,50.21372246,34.13232,9.95526,35.5545,15.46,-2.08,15.59929486
28/10/2019 12:30,47.50024,6.17882,47.90042397,33.87024,9.87882,35.2815,13.63,-3.7,14.12327512,49.23024,7.79882,49.84413831,33.87024,9.87882,35.2815,15.36,-2.08,15.50019355
28/10/2019 13:00,45.22848,6.04664,45.63088054,32.62848,9.51664,33.988,12.6,-3.47,13.06908183,47.02848,7.51664,47.62539037,32.62848,9.51664,33.988,14.4,-2,14.53822548
28/10/2019 13:30,37.62128,5.22204,37.98197481,28.84128,8.41204,30.043,8.78,-3.19,9.341546981,39.52128,6.86204,40.11258114,28.84128,8.41204,30.043,10.68,-1.55,10.79189047
28/10/2019 14:00,28.554,4.4745,28.90245779,24.324,7.0945,25.3375,4.23,-2.62,4.975670809,30.164,5.7745,30.71175258,24.324,7.0945,25.3375,5.84,-1.32,5.987319935
28/10/2019 14:30,20.4232,1.3776,20.46960869,19.8432,5.7876,20.67,0.58,-4.41,4.447977068,22.7332,6.8676,23.74789069,19.8432,5.7876,20.67,2.89,1.08,3.085206638
28/10/2019 15:00,15.68464,2.66802,15.90994226,18.16464,5.29802,18.9215,-2.48,-2.63,3.614872059,18.40464,4.71802,18.99974964,18.16464,5.29802,18.9215,0.24,-0.58,0.627694193
28/10/2019 15:30,5.3068,1.7924,5.601323415,12.7968,3.7324,13.33,-7.49,-1.94,7.737163563,6.9968,2.9424,7.590318043,12.7968,3.7324,13.33,-5.8,-0.79,5.853554476
28/10/2019 16:00,-7.20872,-0.48546,7.225047782,6.94128,2.02454,7.2305,-14.15,-2.51,14.3708942,-5.04872,5.46454,7.43980988,6.94128,2.02454,7.2305,-11.99,3.44,12.47372038
28/10/2019 16:30,-12.86256,-4.71908,13.70091843,4.83744,1.41092,5.039,-17.7,-6.13,18.73144148,-10.23256,5.68092,11.7037659,4.83744,1.41092,5.039,-15.07,4.27,15.66326275
28/10/2019 17:00,-14.2956,-3.5458,14.72877717,4.8144,1.4042,5.015,-19.11,-4.95,19.74068388,-11.3356,4.3642,12.14668963,4.8144,1.4042,5.015,-16.15,2.96,16.41901641
28/10/2019 17:30,-16.02048,-6.08764,17.13811951,4.73952,1.38236,4.937,-20.76,-7.47,22.06305736,-12.00048,6.75236,13.76974531,4.73952,1.38236,4.937,-16.74,5.37,17.58023037
28/10/2019 18:00,-15.868,-5.879,16.92205853,4.632,1.351,4.825,-20.5,-7.23,21.73759186,-12.338,6.821,14.09795322,4.632,1.351,4.825,-16.97,5.47,17.8298009
28/10/2019 18:30,-15.79496,-4.62728,16.45881167,4.53504,1.32272,4.724,-20.33,-5.95,21.18280907,-11.98496,5.89272,13.35527668,4.53504,1.32272,4.724,-16.52,4.57,17.14045799
28/10/2019 19:00,-15.2572,-2.9521,15.54017523,4.3128,1.2579,4.4925,-19.57,-4.21,20.01771715,-12.1372,4.4379,12.92310258,4.3128,1.2579,4.4925,-16.45,3.18,16.75454864
28/10/2019 19:30,-13.91464,-0.29552,13.91777778,4.33536,1.26448,4.516,-18.25,-1.56,18.31655262,-11.66464,2.39448,11.9078697,4.33536,1.26448,4.516,-16,1.13,16.03985349
28/10/2019 20:00,-12.69856,-0.21208,12.70033086,4.62144,1.34792,4.814,-17.32,-1.56,17.39011213,-10.23856,2.67792,10.58297531,4.62144,1.34792,4.814,-14.86,1.33,14.91940012
28/10/2019 20:30,-12.11592,-2.22256,12.31808794,4.89408,1.42744,5.098,-17.01,-3.65,17.39720092,-9.20592,5.11744,10.53267085,4.89408,1.42744,5.098,-14.1,3.69,14.57484477
28/10/2019 21:00,-11.24496,-2.09228,11.43795266,5.13504,1.49772,5.349,-16.38,-3.59,16.76879542,-7.72496,5.50772,9.487359306,5.13504,1.49772,5.349,-12.86,4.01,13.47069783
28/10/2019 21:30,-11.2096,-3.4553,11.7300567,4.8504,1.4147,5.0525,-16.06,-4.87,16.78214825,-7.1996,6.8947,9.968506821,4.8504,1.4147,5.0525,-12.05,5.48,13.23755642
28/10/2019 22:00,-9.69064,-2.92102,10.1213073,4.89936,1.42898,5.1035,-14.59,-4.35,15.22467077,-6.22064,6.90898,9.296793353,4.89936,1.42898,5.1035,-11.12,5.48,12.39696737
28/10/2019 22:30,-8.02984,-1.13912,8.110235804,5.18016,1.51088,5.396,-13.21,-2.65,13.47318077,-4.69984,5.55088,7.273291195,5.18016,1.51088,5.396,-9.88,4.04,10.67408076
28/10/2019 23:00,-6.74816,-1.28488,6.869394442,5.33184,1.55512,5.554,-12.08,-2.84,12.40935131,-3.51816,5.86512,6.83937734,5.33184,1.55512,5.554,-8.85,4.31,9.843708651
28/10/2019 23:30,-5.56504,-1.27522,5.709278085,5.36496,1.56478,5.5885,-10.93,-2.84,11.29294027,-2.84504,6.14478,6.771452861,5.36496,1.56478,5.5885,-8.21,4.58,9.401090362
29/10/2019 00:00,-4.69696,-0.71078,4.750435922,5.48304,1.59922,5.7115,-10.18,-2.31,10.43879782,-2.02696,5.85922,6.199921439,5.48304,1.59922,5.7115,-7.51,4.26,8.634100995
29/10/2019 00:30,-4.28584,0.44038,4.308405627,5.62416,1.64038,5.8585,-9.91,-1.2,9.982389494,-2.25584,4.99038,5.476559746,5.62416,1.64038,5.8585,-7.88,3.35,8.562528832
29/10/2019 01:00,-5.5448,-1.7989,5.829309415,5.6952,1.6611,5.9325,-11.24,-3.46,11.76049319,-2.6648,7.0511,7.537849179,5.6952,1.6611,5.9325,-8.36,5.39,9.946944254
29/10/2019 01:30,-6.08208,-1.99894,6.402144816,5.55792,1.62106,5.7895,-11.64,-3.62,12.18991386,-3.43208,7.38106,8.139976649,5.55792,1.62106,5.7895,-8.99,5.76,10.67697054
29/10/2019 02:00,-5.3696,-1.9078,5.698447596,5.8704,1.7122,6.115,-11.24,-3.62,11.80855622,-2.6996,7.5422,8.010781547,5.8704,1.7122,6.115,-8.57,5.83,10.36502774
29/10/2019 02:30,-5.3532,-1.9351,5.692219449,5.7768,1.6849,6.0175,-11.13,-3.62,11.70390106,-2.6032,7.5149,7.953010263,5.7768,1.6849,6.0175,-8.38,5.83,10.20849156
29/10/2019 03:00,-5.46544,-1.98242,5.81386476,5.61456,1.63758,5.8485,-11.08,-3.62,11.65636307,-2.61544,7.46758,7.912349679,5.61456,1.63758,5.8485,-8.23,5.83,10.08572258
29/10/2019 03:30,-5.91152,-2.06586,6.262095995,5.32848,1.55414,5.5505,-11.24,-3.62,11.80855622,-3.18152,7.38414,8.040372693,5.32848,1.55414,5.5505,-8.51,5.83,10.31547381
29/10/2019 04:00,-6.19536,-2.04948,6.525553908,4.90464,1.43052,5.109,-11.1,-3.48,11.63272969,-3.65536,7.38052,8.236123615,4.90464,1.43052,5.109,-8.56,5.95,10.42478297
29/10/2019 04:30,-5.59064,-1.98102,5.931247411,5.13936,1.49898,5.3535,-10.73,-3.48,11.2802172,-3.05064,7.32898,7.938535901,5.13936,1.49898,5.3535,-8.19,5.83,10.05310897
29/10/2019 05:00,-5.69096,-2.09528,6.064422808,5.15904,1.50472,5.374,-10.85,-3.6,11.43164468,-3.19096,7.33472,7.998771356,5.15904,1.50472,5.374,-8.35,5.83,10.18387942
29/10/2019 05:30,-6.1972,-2.2396,6.589468567,5.2128,1.5204,5.43,-11.41,-3.76,12.01356317,-3.2772,7.5104,8.194275319,5.2128,1.5204,5.43,-8.49,5.99,10.39038979
29/10/2019 06:00,-7.14576,-2.34418,7.520443195,5.09424,1.48582,5.3065,-12.24,-3.83,12.82522904,-4.25576,7.47582,8.602289105,5.09424,1.48582,5.3065,-9.35,5.99,11.10417039
29/10/2019 06:30,-8.84504,0.16228,8.846528551,4.94496,1.44228,5.151,-13.79,-1.28,13.84927796,-6.25504,3.50228,7.168785853,4.94496,1.44228,5.151,-11.2,2.06,11.38787074
29/10/2019 07:00,-9.88144,-0.30542,9.886158903,5.15856,1.50458,5.3735,-15.04,-1.81,15.14852138,-6.97144,3.06458,7.61528898,5.15856,1.50458,5.3735,-12.13,1.56,12.22990188
29/10/2019 07:30,-10.14784,-2.93062,10.56253711,6.03216,1.75938,6.2835,-16.18,-4.69,16.84602327,-6.36784,5.06938,8.139287429,6.03216,1.75938,6.2835,-12.4,3.31,12.83417703
29/10/2019 08:00,-5.18216,-4.77938,7.049628036,8.84784,2.58062,9.2165,-14.03,-7.36,15.84331089,-0.81216,7.74062,7.783110037,8.84784,2.58062,9.2165,-9.66,5.16,10.95176698
29/10/2019 08:30,5.36408,-5.32256,7.556652645,14.25408,4.15744,14.848,-8.89,-9.48,12.99624946,9.52408,10.84744,14.43520192,14.25408,4.15744,14.848,-4.73,6.69,8.193228912
29/10/2019 09:00,16.59048,-4.29486,17.13738163,20.04048,5.84514,20.8755,-3.45,-10.14,10.7108403,20.44048,12.18514,23.79686659,20.04048,5.84514,20.8755,0.4,6.34,6.352605765
29/10/2019 09:30,25.36352,-3.06564,25.54811726,23.36352,6.81436,24.337,2,-9.88,10.08039682,27.51352,12.20436,30.09884027,23.36352,6.81436,24.337,4.15,5.39,6.802543642
29/10/2019 10:00,32.69576,0.41168,32.69835168,27.36576,7.98168,28.506,5.33,-7.57,9.258174766,35.55576,10.86168,37.17779124,27.36576,7.98168,28.506,8.19,2.88,8.681618513
29/10/2019 10:30,36.67128,0.74454,36.67883745,29.02128,8.46454,30.2305,7.65,-7.72,10.86834394,39.44128,11.23454,41.01011408,29.02128,8.46454,30.2305,10.42,2.77,10.78189686
29/10/2019 11:00,40.97928,1.17104,40.99600863,31.16928,9.09104,32.468,9.81,-7.92,12.60803315,43.83928,11.65104,45.36109791,31.16928,9.09104,32.468,12.67,2.56,12.92603961
29/10/2019 11:30,46.26568,1.75624,46.29900134,33.65568,9.81624,35.058,12.61,-8.06,14.96581772,48.48568,12.05624,49.96212654,33.65568,9.81624,35.058,14.83,2.24,14.99821656
29/10/2019 12:00,34.42624,0.52432,34.43023253,27.54624,8.03432,28.694,6.88,-7.51,10.1850135,35.72624,10.81432,37.32711805,27.54624,8.03432,28.694,8.18,2.78,8.639490726
29/10/2019 12:30,20.28256,-0.80092,20.29836725,20.36256,5.93908,21.211,-0.08,-6.74,6.740474761,22.62256,9.76908,24.64173584,20.36256,5.93908,21.211,2.26,3.83,4.447077692
29/10/2019 13:00,23.17016,-0.48662,23.17526944,21.92016,6.39338,22.8335,1.25,-6.88,6.992631836,25.56016,9.95338,27.4297567,21.92016,6.39338,22.8335,3.64,3.56,5.091483085
29/10/2019 13:30,33.19728,0.68004,33.20424451,26.77728,7.81004,27.893,6.42,-7.13,9.594441099,34.51728,11.06004,36.24592534,26.77728,7.81004,27.893,7.74,3.25,8.394647104
29/10/2019 14:00,22.4648,-0.4461,22.46922883,22.0248,6.4239,22.9425,0.44,-6.87,6.884075828,26.5248,10.1039,28.38404147,22.0248,6.4239,22.9425,4.5,3.68,5.813123085
29/10/2019 14:30,1.72968,-5.01176,5.301842246,12.19968,3.55824,12.708,-10.47,-8.57,13.53018108,7.18968,9.94824,12.27432188,12.19968,3.55824,12.708,-5.01,6.39,8.119864531
29/10/2019 15:00,7.78272,-4.73754,9.111257644,14.92272,4.35246,15.5445,-7.14,-9.09,11.5588797,10.95272,10.74246,15.34152933,14.92272,4.35246,15.5445,-3.97,6.39,7.522831914
29/10/2019 15:30,-3.05232,-6.19026,6.90188208,9.42768,2.74974,9.8205,-12.48,-8.94,15.35167743,-0.12232,9.30974,9.310543542,9.42768,2.74974,9.8205,-9.55,6.56,11.58603038
29/10/2019 16:00,-6.7844,-6.3317,9.280005832,7.6056,2.2183,7.9225,-14.39,-8.55,16.73841689,-3.6144,8.7783,9.49328385,7.6056,2.2183,7.9225,-11.22,6.56,12.99699965
29/10/2019 16:30,-10.98008,-1.55044,11.08900451,5.68992,1.65956,5.927,-16.67,-3.21,16.97624811,-8.62008,3.60956,9.345303772,5.68992,1.65956,5.927,-14.31,1.95,14.44225052
29/10/2019 17:00,-13.36112,-1.04366,13.40181905,5.19888,1.51634,5.4155,-18.56,-2.56,18.7357199,-10.55112,2.63634,10.8754964,5.19888,1.51634,5.4155,-15.75,1.12,15.78977201
29/10/2019 17:30,-14.56288,-1.00334,14.59740268,5.33712,1.55666,5.5595,-19.9,-2.56,20.06398764,-10.92288,2.67666,11.24605781,5.33712,1.55666,5.5595,-16.26,1.12,16.29852754
29/10/2019 18:00,-14.55392,-1.89156,14.67632742,5.20608,1.51844,5.423,-19.76,-3.41,20.05207471,-11.43392,3.60844,11.98980258,5.20608,1.51844,5.423,-16.64,2.09,16.7707394
29/10/2019 18:30,-14.45632,-2.61976,14.69177765,5.14368,1.50024,5.358,-19.6,-4.12,20.02833992,-10.92632,4.82024,11.94232734,5.14368,1.50024,5.358,-16.07,3.32,16.40936623
29/10/2019 19:00,-14.30344,-4.24642,14.9204718,5.08656,1.48358,5.2985,-19.39,-5.73,20.21892678,-10.06344,6.74358,12.11398761,5.08656,1.48358,5.2985,-15.15,5.26,16.0371475
29/10/2019 19:30,-13.6264,-4.0852,14.22559791,4.9536,1.4448,5.16,-18.58,-5.53,19.385492,-9.7864,6.5748,11.78989483,4.9536,1.4448,5.16,-14.74,5.13,15.60719385
29/10/2019 20:00,-12.82504,-3.78022,13.370554,5.00496,1.45978,5.2135,-17.83,-5.24,18.58403885,-8.92504,6.68978,11.15390046,5.00496,1.45978,5.2135,-13.93,5.23,14.87944219
29/10/2019 20:30,-11.98272,-3.38746,12.45232765,5.11728,1.49254,5.3305,-17.1,-4.88,17.78269946,-8.51272,6.72254,10.84707084,5.11728,1.49254,5.3305,-13.63,5.23,14.59896572
29/10/2019 21:00,-10.62128,-1.44454,10.71906174,5.29872,1.54546,5.5195,-15.92,-2.99,16.19834868,-7.27128,5.36546,9.036574232,5.29872,1.54546,5.5195,-12.57,3.82,13.13762916
29/10/2019 21:30,-10.89504,-2.83522,11.25790252,4.64496,1.35478,4.8385,-15.54,-4.19,16.09495884,-7.37504,6.33478,9.722173247,4.64496,1.35478,4.8385,-12.02,4.98,13.01079552
29/10/2019 22:00,-8.92688,-1.43034,9.040744386,5.07312,1.47966,5.2845,-14,-2.91,14.29923425,-6.01688,5.69966,8.287880854,5.07312,1.47966,5.2845,-11.09,4.22,11.8657701
29/10/2019 22:30,-6.99344,-0.33642,7.00152708,5.32656,1.55358,5.5485,-12.32,-1.89,12.46412853,-4.40344,5.39358,6.962829098,5.32656,1.55358,5.5485,-9.73,3.84,10.46032982
29/10/2019 23:00,-6.36464,-0.36302,6.37498438,4.99536,1.45698,5.2035,-11.36,-1.82,11.50486853,-4.06464,5.29698,6.676772832,4.99536,1.45698,5.2035,-9.06,3.84,9.840182925
29/10/2019 23:30,-5.8696,-0.4228,5.884807898,4.7904,1.3972,4.99,-10.66,-1.82,10.81424986,-3.4796,5.4372,6.455289304,4.7904,1.3972,4.99,-8.27,4.04,9.204048022
30/10/2019 00:00,-5.30864,-0.18252,5.311776746,4.79136,1.39748,4.991,-10.1,-1.58,10.22283718,-2.81864,5.19748,5.912573873,4.79136,1.39748,4.991,-7.61,3.8,8.506003762
30/10/2019 00:30,-4.94256,-0.11658,4.943934693,5.01744,1.46342,5.2265,-9.96,-1.58,10.08454263,-2.73256,5.43342,6.081853093,5.01744,1.46342,5.2265,-7.75,3.97,8.707663292
30/10/2019 01:00,-6.63136,-0.41998,6.644645863,4.86864,1.42002,5.0715,-11.5,-1.84,11.64626979,-3.64136,5.31002,6.438619033,4.86864,1.42002,5.0715,-8.51,3.89,9.356933258
30/10/2019 01:30,-7.2492,-0.6256,7.276144309,4.7808,1.3944,4.98,-12.03,-2.02,12.19841383,-4.2692,5.4844,6.950159135,4.7808,1.3944,4.98,-9.05,4.09,9.931293974
30/10/2019 02:00,-7.098,-1.784,7.318760824,4.752,1.386,4.95,-11.85,-3.17,12.26667844,-3.808,6.876,7.860040712,4.752,1.386,4.95,-8.56,5.49,10.16925268
30/10/2019 02:30,-7.20984,-1.81662,7.435179961,4.64016,1.35338,4.8335,-11.85,-3.17,12.26667844,-3.91984,6.84338,7.886507177,4.64016,1.35338,4.8335,-8.56,5.49,10.16925268
30/10/2019 03:00,-6.61856,-1.76958,6.851040056,4.80144,1.40042,5.0015,-11.42,-3.17,11.85180577,-3.55856,6.89042,7.755078146,4.80144,1.40042,5.0015,-8.36,5.49,10.00148489
30/10/2019 03:30,-6.3064,-1.6877,6.528323847,4.7736,1.3923,4.9725,-11.08,-3.08,11.50012174,-3.2964,6.8823,7.631009517,4.7736,1.3923,4.9725,-8.07,5.49,9.760379091
30/10/2019 04:00,-5.94456,-1.67258,6.175379944,4.82544,1.40742,5.0265,-10.77,-3.08,11.20175433,-2.94456,6.89742,7.499655742,4.82544,1.40742,5.0265,-7.77,5.49,9.513832036
30/10/2019 04:30,-7.45264,-0.92452,7.509765655,3.92736,1.14548,4.091,-11.38,-2.07,11.56673247,-4.86264,6.06548,7.774015397,3.92736,1.14548,4.091,-8.79,4.92,10.07325667
30/10/2019 05:00,-7.71784,0.24438,7.721708091,3.75216,1.09438,3.9085,-11.47,-0.85,11.50145208,-5.52784,4.83438,7.343585299,3.75216,1.09438,3.9085,-9.28,3.74,10.0052986
30/10/2019 05:30,-8.35712,0.03084,8.357176904,3.60288,1.05084,3.753,-11.96,-1.02,12.00341618,-6.06712,4.69084,7.669023732,3.60288,1.05084,3.753,-9.67,3.64,10.3324005
30/10/2019 06:00,-8.68584,0.04288,8.685945844,3.64416,1.06288,3.796,-12.33,-1.02,12.37211785,-6.41584,4.60288,7.896170414,3.64416,1.06288,3.796,-10.06,3.54,10.66467065
30/10/2019 06:30,-9.57568,-0.20874,9.577954889,4.08432,1.19126,4.2545,-13.66,-1.4,13.7315549,-7.16568,3.26126,7.872914749,4.08432,1.19126,4.2545,-11.25,2.07,11.43885484
30/10/2019 07:00,-10.7092,-1.6606,10.837184,4.4208,1.2894,4.605,-15.13,-2.95,15.41490837,-7.4892,3.9694,8.476098926,4.4208,1.2894,4.605,-11.91,2.68,12.20780488
30/10/2019 07:30,-11.73136,-2.44498,11.98343584,4.74864,1.38502,4.9465,-16.48,-3.83,16.91919915,-7.85136,4.49502,9.047046957,4.74864,1.38502,4.9465,-12.6,3.11,12.97813931
30/10/2019 08:00,-6.06808,-2.60194,6.602400067,7.74192,2.25806,8.0645,-13.81,-4.86,14.64020833,-2.40808,5.96806,6.435572193,7.74192,2.25806,8.0645,-10.15,3.71,10.80678491
30/10/2019 08:30,5.34984,-1.79588,5.643223635,13.65984,3.98412,14.229,-8.31,-5.78,10.12247499,8.88984,8.13412,12.04961258,13.65984,3.98412,14.229,-4.77,4.15,6.32261022
30/10/2019 09:00,16.10928,-1.36896,16.16734219,19.16928,5.59104,19.968,-3.06,-6.96,7.602973103,20.00928,9.74104,22.25441858,19.16928,5.59104,19.968,0.84,4.15,4.234158712
30/10/2019 09:30,25.48128,-0.46796,25.48557665,23.32128,6.80204,24.293,2.16,-7.27,7.5840952,28.08128,10.46204,29.96685782,23.32128,6.80204,24.293,4.76,3.66,6.004431697
30/10/2019 10:00,33.94872,2.89296,34.07175967,27.67872,8.07296,28.832,6.27,-5.18,8.132976085,36.57872,9.12296,37.69921957,27.67872,8.07296,28.832,8.9,1.05,8.961724164
30/10/2019 10:30,41.05256,3.67408,41.21664162,31.04256,9.05408,32.336,10.01,-5.38,11.36417617,42.94256,9.93408,44.07663105,31.04256,9.05408,32.336,11.9,0.88,11.93249345
30/10/2019 11:00,44.68872,3.98296,44.86586303,32.95872,9.61296,34.332,11.73,-5.63,13.01114138,46.91872,10.11296,47.99623159,32.95872,9.61296,34.332,13.96,0.5,13.96895128
30/10/2019 11:30,40.29328,3.86304,40.47803715,30.59328,8.92304,31.868,9.7,-5.06,10.94045703,41.79328,8.75304,42.7000464,30.59328,8.92304,31.868,11.2,-0.17,11.2012901
30/10/2019 12:00,18.38608,1.54094,18.4505402,20.02608,5.84094,20.8605,-1.64,-4.3,4.602129942,20.98608,7.02094,22.12937307,20.02608,5.84094,20.8605,0.96,1.18,1.52118375
30/10/2019 12:30,20.68456,0.49758,20.69054393,21.45456,6.25758,22.3485,-0.77,-5.76,5.811239111,23.17456,9.30758,24.97381182,21.45456,6.25758,22.3485,1.72,3.05,3.501556797
30/10/2019 13:00,21.44552,0.45286,21.45030094,21.57552,6.29286,22.4745,-0.13,-5.84,5.841446739,24.15552,8.72286,25.68223964,21.57552,6.29286,22.4745,2.58,2.43,3.544192433
30/10/2019 13:30,13.44672,1.07196,13.48938016,17.52672,5.11196,18.257,-4.08,-4.04,5.741776729,15.61672,6.21196,16.80685546,17.52672,5.11196,18.257,-1.91,1.1,2.204109798
30/10/2019 14:00,10.17768,0.71224,10.20257105,15.84768,4.62224,16.508,-5.67,-3.91,6.887452359,12.64768,5.66224,13.85730029,15.84768,4.62224,16.508,-3.2,1.04,3.364758535
30/10/2019 14:30,8.11064,-2.05898,8.367907734,14.78064,4.31102,15.3965,-6.67,-6.37,9.223112273,11.03064,8.11102,13.69173708,14.78064,4.31102,15.3965,-3.75,3.8,5.338773267
30/10/2019 15:00,4.35784,-2.79188,5.175457796,12.98784,3.78812,13.529,-8.63,-6.58,10.85234076,7.47784,7.52812,10.61087564,12.98784,3.78812,13.529,-5.51,3.74,6.65940688
30/10/2019 15:30,-2.30888,-3.35384,4.071752645,9.38112,2.73616,9.772,-11.69,-6.09,13.18120632,0.82112,6.63616,6.686767351,9.38112,2.73616,9.772,-8.56,3.9,9.406572171
30/10/2019 16:00,-6.86032,-3.76676,7.826395812,7.03968,2.05324,7.333,-13.9,-5.82,15.06925347,-3.56032,6.31324,7.247956802,7.03968,2.05324,7.333,-10.6,4.26,11.4239923
30/10/2019 16:30,-11.19656,-4.25858,11.97908425,5.35344,1.56142,5.5765,-16.55,-5.82,17.54351447,-7.83656,6.11142,9.937863304,5.35344,1.56142,5.5765,-13.19,4.55,13.95272733
30/10/2019 17:00,-14.16928,-5.39854,15.1628734,4.77072,1.39146,4.9695,-18.94,-6.79,20.12033051,-9.98928,6.78146,12.07368687,4.77072,1.39146,4.9695,-14.76,5.39,15.71336056
30/10/2019 17:30,-15.5724,-6.9007,17.03288884,4.7976,1.3993,4.9975,-20.37,-8.3,21.99606556,-11.1624,8.2093,13.85610985,4.7976,1.3993,4.9975,-15.96,6.81,17.35216701
30/10/2019 18:00,-15.592,-6.886,17.04486609,4.848,1.414,5.05,-20.44,-8.3,22.0609066,-11.112,8.424,13.94418589,4.848,1.414,5.05,-15.96,7.01,17.4316293
30/10/2019 18:30,-16.206,-6.688,17.53179341,4.464,1.302,4.65,-20.67,-7.99,22.16052797,-11.296,8.422,14.09005678,4.464,1.302,4.65,-15.76,7.12,17.29369827
30/10/2019 19:00,-14.83296,-6.40878,16.15825373,4.66704,1.36122,4.8615,-19.5,-7.77,20.99101951,-10.38296,8.72122,13.55970268,4.66704,1.36122,4.8615,-15.05,7.36,16.75327132
30/10/2019 19:30,-13.0932,-3.9251,13.66888058,5.0568,1.4749,5.2675,-18.15,-5.4,18.93627471,-9.4232,6.8949,11.67631553,5.0568,1.4749,5.2675,-14.48,5.42,15.46113838
30/10/2019 20:00,-12.1396,-3.6628,12.68014164,5.2704,1.5372,5.49,-17.41,-5.2,18.16997799,-8.3296,7.1472,10.97564139,5.2704,1.5372,5.49,-13.6,5.61,14.71163145
30/10/2019 20:30,-12.4668,-4.1549,13.1409397,5.0232,1.4651,5.2325,-17.49,-5.62,18.37075121,-8.5768,7.4451,11.35742102,5.0232,1.4651,5.2325,-13.6,5.98,14.85666181
30/10/2019 21:00,-11.72296,-3.72128,12.29941934,4.96704,1.44872,5.174,-16.69,-5.17,17.47240682,-8.06296,7.18872,10.80226917,4.96704,1.44872,5.174,-13.03,5.74,14.23827588
30/10/2019 21:30,-11.0244,-3.3892,11.5336062,4.9056,1.4308,5.11,-15.93,-4.82,16.64323586,-7.4744,7.0308,10.26152055,4.9056,1.4308,5.11,-12.38,5.6,13.58765616
30/10/2019 22:00,-9.12008,-0.45294,9.131320488,5.02992,1.46706,5.2395,-14.15,-1.92,14.27966736,-6.69008,4.79706,8.232190173,5.02992,1.46706,5.2395,-11.72,3.33,12.18389511
30/10/2019 22:30,-7.62712,0.00834,7.62712456,5.10288,1.48834,5.3155,-12.73,-1.48,12.81574422,-5.02712,4.88834,7.011975717,5.10288,1.48834,5.3155,-10.13,3.4,10.68535914
30/10/2019 23:00,-6.19088,-0.15484,6.192816048,5.22912,1.52516,5.447,-11.42,-1.68,11.54291124,-3.78088,5.30516,6.514581813,5.22912,1.52516,5.447,-9.01,3.78,9.77079833
30/10/2019 23:30,-4.80336,0.18652,4.806980029,5.33664,1.55652,5.559,-10.14,-1.37,10.23213077,-2.82336,4.50652,5.317902237,5.33664,1.55652,5.559,-8.16,2.95,8.676871556
31/10/2019 00:00,-4.64256,1.49842,4.878383528,5.13744,1.49842,5.3515,-9.78,0,9.78,-2.56256,4.24842,4.961429859,5.13744,1.49842,5.3515,-7.7,2.75,8.176337811
31/10/2019 00:30,-5.05056,0.79442,5.11265679,5.08944,1.48442,5.3015,-10.14,-0.69,10.16344922,-2.91056,4.14442,5.064343654,5.08944,1.48442,5.3015,-8,2.66,8.430634614
31/10/2019 01:00,-6.15176,0.70032,6.191494101,5.17824,1.51032,5.394,-11.33,-0.81,11.3589172,-3.64176,4.25032,5.597109611,5.17824,1.51032,5.394,-8.82,2.74,9.235799911
31/10/2019 01:30,-6.822,0.8115,6.870095796,5.148,1.5015,5.3625,-11.97,-0.69,11.98987072,-4.322,4.0715,5.937743363,5.148,1.5015,5.3625,-9.47,2.57,9.812532802
31/10/2019 02:00,-6.86136,0.28002,6.867071592,5.10864,1.49002,5.3215,-11.97,-1.21,12.03100162,-4.48136,4.49002,6.34372659,5.10864,1.49002,5.3215,-9.59,3,10.04828841
31/10/2019 02:30,-6.292,0.394,6.304323913,5.088,1.484,5.3,-11.38,-1.09,11.43208205,-3.862,4.944,6.273609806,5.088,1.484,5.3,-8.95,3.46,9.595524999
31/10/2019 03:00,-5.81976,0.23882,5.824658054,5.07024,1.47882,5.2815,-10.89,-1.24,10.96036952,-3.65976,5.20882,6.365975891,5.07024,1.47882,5.2815,-8.73,3.73,9.493460907
31/10/2019 03:30,-5.6844,0.0933,5.685165631,5.0856,1.4833,5.2975,-10.77,-1.39,10.85932779,-3.1944,5.4133,6.285539615,5.0856,1.4833,5.2975,-8.28,3.93,9.165331418
31/10/2019 04:00,-4.73168,1.37076,4.926233713,5.24832,1.53076,5.467,-9.98,-0.16,9.981282483,-2.69168,4.53076,5.2700026,5.24832,1.53076,5.467,-7.94,3,8.48785014
31/10/2019 04:30,-4.23816,2.72262,5.037326657,5.39184,1.57262,5.6165,-9.63,1.15,9.698422552,-2.46816,3.22262,4.059198622,5.39184,1.57262,5.6165,-7.86,1.65,8.031319941
31/10/2019 05:00,-4.98456,2.53492,5.592106741,5.12544,1.49492,5.339,-10.11,1.04,10.16335083,-3.24456,3.04492,4.449573845,5.12544,1.49492,5.339,-8.37,1.55,8.512308735
31/10/2019 05:30,-5.19136,1.79252,5.492116769,5.28864,1.54252,5.509,-10.48,0.25,10.48298145,-3.25136,3.62252,4.867647584,5.28864,1.54252,5.509,-8.54,2.08,8.789653008
31/10/2019 06:00,-5.49688,0.27216,5.503613431,5.49312,1.60216,5.722,-10.99,-1.33,11.07018518,-3.44688,4.80216,5.911152375,5.49312,1.60216,5.722,-8.94,3.2,9.495451543
31/10/2019 06:30,-7.95936,-1.57398,8.11349645,5.06064,1.47602,5.2715,-13.02,-3.05,13.37246798,-5.53936,5.37602,7.719203343,5.06064,1.47602,5.2715,-10.6,3.9,11.29468902
31/10/2019 07:00,-9.8424,-1.8782,10.02000364,4.9776,1.4518,5.185,-14.82,-3.33,15.18951283,-6.7524,4.4718,8.098882701,4.9776,1.4518,5.185,-11.73,3.02,12.11252657
31/10/2019 07:30,-9.84184,-3.10762,10.32080988,5.76816,1.68238,6.0085,-15.61,-4.79,16.32838633,-6.48184,5.39238,8.431607904,5.76816,1.68238,6.0085,-12.25,3.71,12.79947655
31/10/2019 08:00,-5.4948,-3.5339,6.533090865,8.2152,2.3961,8.5575,-13.71,-5.93,14.93750314,-2.0648,6.7661,7.074143641,8.2152,2.3961,8.5575,-10.28,4.37,11.17028648
31/10/2019 08:30,4.42656,-1.83392,4.791418996,12.70656,3.70608,13.236,-8.28,-5.54,9.962429423,5.38656,7.32608,9.093210478,12.70656,3.70608,13.236,-7.32,3.62,8.166198626
31/10/2019 09:00,15.50456,0.64758,15.51807787,17.61456,5.13758,18.3485,-2.11,-4.49,4.961068433,12.67456,6.70758,14.34001746,17.61456,5.13758,18.3485,-4.94,1.57,5.183483385
31/10/2019 09:30,22.4428,1.3779,22.48505904,20.6328,6.0179,21.4925,1.81,-4.64,4.9805321,17.8928,7.3079,19.32764068,20.6328,6.0179,21.4925,-2.74,1.29,3.028481468
31/10/2019 10:00,32.62048,4.02514,32.86787896,25.80048,7.52514,26.8755,6.82,-3.5,7.665663703,29.52048,7.10514,30.36349377,25.80048,7.52514,26.8755,3.72,-0.42,3.743634598
31/10/2019 10:30,34.65712,5.21666,35.04753213,26.93712,7.85666,28.0595,7.72,-2.64,8.158921497,31.84712,6.26666,32.45782001,26.93712,7.85666,28.0595,4.91,-1.59,5.16102703
31/10/2019 11:00,36.40296,5.33628,36.79200159,27.79296,8.10628,28.951,8.61,-2.77,9.044611656,33.70296,6.42628,34.31015283,27.79296,8.10628,28.951,5.91,-1.68,6.144143553
31/10/2019 11:30,28.74672,4.44946,29.08902895,23.34672,6.80946,24.3195,5.4,-2.36,5.893182502,24.52672,5.36946,25.10759038,23.34672,6.80946,24.3195,1.18,-1.44,1.861719635
31/10/2019 12:00,16.13296,3.05128,16.41897402,17.59296,5.13128,18.326,-1.46,-2.08,2.54125953,13.51296,3.77128,14.02934927,17.59296,5.13128,18.326,-4.08,-1.36,4.300697618
31/10/2019 12:30,30.6452,6.7461,31.37894435,24.5352,7.1561,25.5575,6.11,-0.41,6.123740687,27.3552,2.9561,27.51445973,24.5352,7.1561,25.5575,2.82,-4.2,5.05889316
31/10/2019 13:00,30.91888,6.40634,31.57559711,24.63888,7.18634,25.6655,6.28,-0.78,6.328254104,27.84888,3.32634,28.04682968,24.63888,7.18634,25.6655,3.21,-3.86,5.020328674
31/10/2019 13:30,28.05096,9.23778,29.53291276,23.10096,6.73778,24.0635,4.95,2.5,5.545493666,25.26096,0.74778,25.27202554,23.10096,6.73778,24.0635,2.16,-5.99,6.367550549
31/10/2019 14:00,21.23032,8.74426,22.96058732,19.90032,5.80426,20.7295,1.33,2.94,3.22684056,17.23032,0.04426,17.23037685,19.90032,5.80426,20.7295,-2.67,-5.76,6.348740032
31/10/2019 14:30,17.72112,8.21116,19.53103281,17.90112,5.22116,18.647,-0.18,2.99,2.99541316,12.82112,-0.60884,12.83556793,17.90112,5.22116,18.647,-5.08,-5.83,7.732742075
31/10/2019 15:00,1.7268,5.8299,6.08026087,9.7368,2.8399,10.1425,-8.01,2.99,8.549865496,-2.5432,-2.6801,3.69469921,9.7368,2.8399,10.1425,-12.28,-5.52,13.46361021
31/10/2019 15:30,-5.26584,5.20788,7.406151835,6.88416,2.00788,7.171,-12.15,3.2,12.56433444,-7.86584,-3.22212,8.500205656,6.88416,2.00788,7.171,-14.75,-5.23,15.64977316
31/10/2019 16:00,-9.92992,0.54794,9.945026367,5.89008,1.71794,6.1355,-15.82,-1.17,15.86320586,-7.31992,0.10794,7.320715802,5.89008,1.71794,6.1355,-13.21,-1.61,13.30774962
31/10/2019 16:30,-12.40416,-2.30788,12.61703196,5.11584,1.49212,5.329,-17.52,-3.8,17.92736456,-9.14416,3.87212,9.930205204,5.11584,1.49212,5.329,-14.26,2.38,14.45724732
31/10/2019 17:00,-14.5384,-2.1787,14.70074176,4.4616,1.3013,4.6475,-19,-3.48,19.31606585,-10.9884,3.7613,11.61431497,4.4616,1.3013,4.6475,-15.45,2.46,15.64461888
31/10/2019 17:30,-15.27888,-1.96634,15.40489101,4.40112,1.28366,4.5845,-19.68,-3.25,19.94655108,-11.55888,3.74366,12.15000811,4.40112,1.28366,4.5845,-15.96,2.46,16.14847361
31/10/2019 18:00,-14.60592,-1.60506,14.69384622,4.47408,1.30494,4.6605,-19.08,-2.91,19.3006347,-11.48592,3.68494,12.06255118,4.47408,1.30494,4.6605,-15.96,2.38,16.13648041
31/10/2019 18:30,-14.25408,-1.61494,14.34527197,4.64592,1.35506,4.8395,-18.9,-2.97,19.13193404,-10.29408,4.20506,11.1198297,4.64592,1.35506,4.8395,-14.94,2.85,15.20940827
31/10/2019 19:00,-13.58992,-1.79456,13.70789448,4.75008,1.38544,4.948,-18.34,-3.18,18.6136509,-9.58992,4.78544,10.71760242,4.75008,1.38544,4.948,-14.34,3.4,14.73755746
31/10/2019 19:30,-12.95472,-1.32846,13.02265627,4.56528,1.33154,4.7555,-17.52,-2.66,17.72077876,-9.34472,4.73154,10.47431442,4.56528,1.33154,4.7555,-13.91,3.4,14.31950069
31/10/2019 20:00,-12.59424,-1.30332,12.66149771,4.44576,1.29668,4.631,-17.04,-2.6,17.23721555,-9.14424,4.81668,10.33525672,4.44576,1.29668,4.631,-13.59,3.52,14.03846502
31/10/2019 20:30,-12.38784,-1.35562,12.46179303,4.47216,1.30438,4.6585,-16.86,-2.66,17.06854417,-8.78784,4.95438,10.08821159,4.47216,1.30438,4.6585,-13.26,3.65,13.75318509
31/10/2019 21:00,-12.168,-2.7265,12.46972439,4.332,1.2635,4.5125,-16.5,-3.99,16.97557363,-8.338,6.5235,10.58670375,4.332,1.2635,4.5125,-12.67,5.26,13.71847295
31/10/2019 21:30,-11.46136,-3.23748,11.90982997,4.32864,1.26252,4.509,-15.79,-4.5,16.41871189,-7.78136,7.21252,10.60990142,4.32864,1.26252,4.509,-12.11,5.95,13.49276102
31/10/2019 22:00,-10.17176,-2.83218,10.5586905,4.51824,1.31782,4.7065,-14.69,-4.15,15.26494677,-6.47176,7.16782,9.657190122,4.51824,1.31782,4.7065,-10.99,5.85,12.45000402
31/10/2019 22:30,-8.75656,-1.30108,8.852691805,4.45344,1.29892,4.639,-13.21,-2.6,13.46343567,-5.72656,5.94892,8.257308193,4.45344,1.29892,4.639,-10.18,4.65,11.19173356
31/10/2019 23:00,-7.47048,-0.19514,7.473028238,4.43952,1.29486,4.6245,-11.91,-1.49,12.00284133,-4.90048,5.06486,7.047518077,4.43952,1.29486,4.6245,-9.34,3.77,10.07216461
31/10/2019 23:30,-6.3652,2.5689,6.864038043,4.3848,1.2789,4.5675,-10.75,1.29,10.82712335,-4.3552,3.4489,5.555418819,4.3848,1.2789,4.5675,-8.74,2.17,9.005359515
01/11/2019 00:00,-5.68984,0.33338,5.699598359,4.40016,1.28338,4.5835,-10.09,-0.95,10.13462382,-3.58984,4.25338,5.56580566,4.40016,1.28338,4.5835,-7.99,2.97,8.524142186
01/11/2019 00:30,-6.19128,0.28046,6.197629051,4.21872,1.23046,4.3945,-10.41,-0.95,10.45325787,-4.05128,4.86046,6.327475093,4.21872,1.23046,4.3945,-8.27,3.63,9.03160008
01/11/2019 01:00,-7.3472,0.1329,7.348401884,4.1928,1.2229,4.3675,-11.54,-1.09,11.59136316,-4.9272,4.8529,6.915774595,4.1928,1.2229,4.3675,-9.12,3.63,9.815869804
01/11/2019 01:30,-7.80704,0.13878,7.808273397,4.21296,1.22878,4.3885,-12.02,-1.09,12.06932061,-5.38704,4.85878,7.25451191,4.21296,1.22878,4.3885,-9.6,3.63,10.26337664
01/11/2019 02:00,-7.28864,0.18498,7.290986946,4.37136,1.27498,4.5535,-11.66,-1.09,11.71083686,-4.78864,5.08498,6.984847504,4.37136,1.27498,4.5535,-9.16,3.81,9.920771139
01/11/2019 02:30,-6.99888,-0.08384,6.999382144,4.34112,1.26616,4.522,-11.34,-1.35,11.42007443,-4.58888,5.27616,6.992544887,4.34112,1.26616,4.522,-8.93,4.01,9.789024466
01/11/2019 03:00,-6.19088,2.74016,6.770189953,4.38912,1.28016,4.572,-10.58,1.46,10.68026217,-4.24088,2.77016,5.065456505,4.38912,1.28016,4.572,-8.63,1.49,8.757682342
01/11/2019 03:30,-6.05312,3.23034,6.861148464,4.28688,1.25034,4.4655,-10.34,1.98,10.52786778,-4.14312,3.77034,5.60186639,4.28688,1.25034,4.4655,-8.43,2.52,8.798596479
01/11/2019 04:00,-5.82736,-1.31048,5.972895646,4.35264,1.26952,4.534,-10.18,-2.58,10.50184746,-3.62736,5.70952,6.764344698,4.35264,1.26952,4.534,-7.98,4.44,9.132031537
01/11/2019 04:30,-5.89272,-1.13746,6.001496834,4.39728,1.28254,4.5805,-10.29,-2.42,10.57073791,-3.58272,6.30254,7.249682272,4.39728,1.28254,4.5805,-7.98,5.02,9.427661428
01/11/2019 05:00,-5.95704,-1.23872,6.084468161,4.39296,1.28128,4.576,-10.35,-2.52,10.65236593,-3.58704,6.14128,7.112114735,4.39296,1.28128,4.576,-7.98,4.86,9.343446901
01/11/2019 05:30,-6.33968,-0.82824,6.393553316,4.36032,1.27176,4.542,-10.7,-2.1,10.90412766,-4.12968,4.63176,6.205437744,4.36032,1.27176,4.542,-8.49,3.36,9.130700959
01/11/2019 06:00,-6.9016,-2.6738,7.401438306,4.4784,1.3062,4.665,-11.38,-3.98,12.05590312,-4.1216,7.0962,8.20631714,4.4784,1.3062,4.665,-8.6,5.79,10.36745388
01/11/2019 06:30,-7.88864,-3.13502,8.488756767,4.61136,1.34498,4.8035,-12.5,-4.48,13.2785692,-5.09864,7.13498,8.769496533,4.61136,1.34498,4.8035,-9.71,5.79,11.30522888
01/11/2019 07:00,-9.20512,-2.77816,9.615217481,4.63488,1.35184,4.828,-13.84,-4.13,14.44307793,-6.26512,6.02184,8.689895604,4.63488,1.35184,4.828,-10.9,4.67,11.85828402
01/11/2019 07:30,-11.61952,-1.81236,11.76001249,3.90048,1.13764,4.063,-15.52,-2.95,15.79787644,-8.44952,3.95764,9.330450289,3.90048,1.13764,4.063,-12.35,2.82,12.6678688
01/11/2019 08:00,-12.25168,-2.78674,12.5646163,4.46832,1.30326,4.6545,-16.72,-4.09,17.21297476,-7.61168,4.33326,8.75869937,4.46832,1.30326,4.6545,-12.08,3.03,12.45420812
01/11/2019 08:30,-13.94696,-9.14828,16.67958993,5.66304,1.65172,5.899,-19.61,-10.8,22.38732007,-1.99696,11.12172,11.29957986,5.66304,1.65172,5.899,-7.66,9.47,12.18016831
01/11/2019 09:00,-14.09176,-9.59218,17.04663067,5.95824,1.73782,6.2065,-20.05,-11.33,23.02979375,-1.98176,11.20782,11.38167834,5.95824,1.73782,6.2065,-7.94,9.47,12.35817543
01/11/2019 09:30,-14.3016,-9.7713,17.32091413,6.0984,1.7787,6.3525,-20.4,-11.55,23.44274941,-1.9316,11.2487,11.41334001,6.0984,1.7787,6.3525,-8.03,9.47,12.41619104
01/11/2019 10:00,-12.71512,-9.43066,15.83071776,6.85488,1.99934,7.1405,-19.57,-11.43,22.66340222,-0.47512,11.38934,11.39924579,6.85488,1.99934,7.1405,-7.33,9.39,11.91222062
01/11/2019 10:30,-11.84136,-9.16498,14.97379929,7.14864,2.08502,7.4465,-18.99,-11.25,22.0722133,-0.18136,11.35502,11.35646823,7.14864,2.08502,7.4465,-7.33,9.27,11.81785937
01/11/2019 11:00,-10.04984,-9.29912,13.69207496,8.06016,2.35088,8.396,-18.11,-11.65,21.53356914,2.24016,11.88088,12.09022855,8.06016,2.35088,8.396,-5.82,9.53,11.16661542
01/11/2019 11:30,-10.046,-9.163,13.59715724,7.944,2.317,8.275,-17.99,-11.48,21.3408177,1.454,11.487,11.57865644,7.944,2.317,8.275,-6.49,9.17,11.2342779
01/11/2019 12:00,-9.2144,-9.0517,12.91659554,8.3256,2.4283,8.6725,-17.54,-11.48,20.96287194,2.2456,11.7883,12.00028067,8.3256,2.4283,8.6725,-6.08,9.36,11.16136192
01/11/2019 12:30,-8.12424,-8.76582,11.95168925,8.82576,2.57418,9.1935,-16.95,-11.34,20.39357987,3.24576,12.06418,12.49317402,8.82576,2.57418,9.1935,-5.58,9.49,11.00892819
01/11/2019 13:00,-11.58808,-9.11444,14.74301918,7.08192,2.06556,7.377,-18.67,-11.18,21.76146365,0.02192,11.40556,11.40558106,7.08192,2.06556,7.377,-7.06,9.34,11.70808268
01/11/2019 13:30,-14.6892,-11.5181,18.66652684,5.8008,1.6919,6.0425,-20.49,-13.21,24.37917554,-2.3292,13.2519,13.45503721,5.8008,1.6919,6.0425,-8.13,11.56,14.13260415
01/11/2019 14:00,-15.00528,-11.50404,18.90770648,5.33472,1.55596,5.557,-20.34,-13.06,24.17186795,-2.58528,13.19596,13.44682241,5.33472,1.55596,5.557,-7.92,11.64,14.07892041
01/11/2019 14:30,-13.9892,-11.2606,17.95825239,5.6208,1.6394,5.855,-19.61,-12.9,23.47258188,-1.7192,13.3794,13.48940299,5.6208,1.6394,5.855,-7.34,11.74,13.84569247
01/11/2019 15:00,-11.584,-11.0445,16.00531275,7.116,2.0755,7.4125,-18.7,-13.12,22.84347609,0.446,13.8955,13.90265573,7.116,2.0755,7.4125,-6.67,11.82,13.57207795
01/11/2019 15:30,-11.41592,-9.87506,15.09437112,6.63408,1.93494,6.9105,-18.05,-11.81,21.57031757,0.67408,12.98494,13.0024248,6.63408,1.93494,6.9105,-5.96,11.05,12.55484369
01/11/2019 16:00,-14.07808,-8.32694,16.35635247,5.22192,1.52306,5.4395,-19.3,-9.85,21.66823712,-1.89808,11.11306,11.27398821,5.22192,1.52306,5.4395,-7.12,9.59,11.94414082
01/11/2019 16:30,-12.69504,-7.23022,14.60959006,5.00496,1.45978,5.2135,-17.7,-8.69,19.71816675,-6.26504,10.06978,11.85964567,5.00496,1.45978,5.2135,-11.27,8.61,14.18255971
01/11/2019 17:00,-12.9644,-5.5367,14.09718817,5.0856,1.4833,5.2975,-18.05,-7.02,19.36705708,-8.6544,8.2933,11.98655348,5.0856,1.4833,5.2975,-13.74,6.81,15.33504809
01/11/2019 17:30,-13.72232,-3.74276,14.22358318,5.16768,1.50724,5.383,-18.89,-5.25,19.60598378,-9.47232,6.33724,11.3967301,5.16768,1.50724,5.383,-14.64,4.83,15.41617657
01/11/2019 18:00,-13.07288,-3.54334,13.54457271,5.33712,1.55666,5.5595,-18.41,-5.1,19.10335311,-9.43288,6.47666,11.44230527,5.33712,1.55666,5.5595,-14.77,4.92,15.56789324
01/11/2019 18:30,-12.38584,-3.36712,12.83536246,5.32416,1.55288,5.546,-17.71,-4.92,18.38071,-8.27584,6.53288,10.54362598,5.32416,1.55288,5.546,-13.6,4.98,14.4831074
01/11/2019 19:00,-10.7796,-2.9178,11.16751239,5.3904,1.5722,5.615,-16.17,-4.49,16.78180562,-7.2296,6.4322,9.676792495,5.3904,1.5722,5.615,-12.62,4.86,13.5234611
01/11/2019 19:30,-9.9168,-0.3174,9.921878098,5.0832,1.4826,5.295,-15,-1.8,15.10761397,-7.2468,4.2026,8.37722848,5.0832,1.4826,5.295,-12.33,2.72,12.62645239
01/11/2019 20:00,-9.44752,-0.34386,9.45377564,4.99248,1.45614,5.2005,-14.44,-1.8,14.55175591,-6.50752,4.37614,7.842092696,4.99248,1.45614,5.2005,-11.5,2.92,11.86492309
01/11/2019 20:30,-8.70288,-0.26334,8.706863284,5.09712,1.48666,5.3095,-13.8,-1.75,13.9105176,-6.17288,4.61666,7.708307016,5.09712,1.48666,5.3095,-11.27,3.13,11.69657215
01/11/2019 21:00,-8.29408,-0.36244,8.30199529,5.06592,1.47756,5.277,-13.36,-1.84,13.48611137,-5.58408,3.58756,6.637208464,5.06592,1.47756,5.277,-10.65,2.11,10.85700695
01/11/2019 21:30,-7.5104,1.5428,7.667225052,5.2896,1.5428,5.51,-12.8,0,12.8,-4.3504,3.4328,5.541669063,5.2896,1.5428,5.51,-9.64,1.89,9.82352788
01/11/2019 22:00,-6.31944,-0.01192,6.319451242,5.41056,1.57808,5.636,-11.73,-1.59,11.83727165,-3.84944,3.69808,5.337975646,5.41056,1.57808,5.636,-9.26,2.12,9.499578938
01/11/2019 22:30,-4.86576,-1.40668,5.065014215,5.63424,1.64332,5.869,-10.5,-3.05,10.93400658,-2.46576,7.25332,7.660980577,5.63424,1.64332,5.869,-8.1,5.61,9.853024916
01/11/2019 23:00,-3.54808,-1.63444,3.906439018,6.12192,1.78556,6.377,-9.67,-3.42,10.25696349,-0.80808,7.76556,7.80749098,6.12192,1.78556,6.377,-6.93,5.98,9.153431051
01/11/2019 23:30,-2.96384,-1.59862,3.367481767,5.93616,1.73138,6.1835,-8.9,-3.33,9.502573336,-0.63384,7.71138,7.737385518,5.93616,1.73138,6.1835,-6.57,5.98,8.88399122
02/11/2019 00:00,-2.562,-1.7135,3.082195038,5.988,1.7465,6.2375,-8.55,-3.46,9.223562219,0.098,7.7265,7.727121472,5.988,1.7465,6.2375,-5.89,5.98,8.393598751
02/11/2019 00:30,-2.28608,-1.55094,2.762530841,6.13392,1.78906,6.3895,-8.42,-3.34,9.058255903,0.16392,7.82906,7.83077584,6.13392,1.78906,6.3895,-5.97,6.04,8.492496688
02/11/2019 01:00,-2.76368,-1.46274,3.126905091,6.43632,1.87726,6.7045,-9.2,-3.34,9.787522669,0.29632,8.04726,8.052713769,6.43632,1.87726,6.7045,-6.14,6.17,8.704510325
02/11/2019 01:30,-4.1968,-1.6649,4.514977547,5.7432,1.6751,5.9825,-9.94,-3.34,10.48614324,-1.1068,7.8451,7.922789928,5.7432,1.6751,5.9825,-6.85,6.17,9.219078045
02/11/2019 02:00,-3.616,-1.558,3.937362061,5.904,1.722,6.15,-9.52,-3.28,10.06920056,-0.666,8.052,8.079496271,5.904,1.722,6.15,-6.57,6.33,9.123255998
02/11/2019 02:30,-2.66432,-1.46126,3.038730302,6.23568,1.81874,6.4955,-8.9,-3.28,9.485167368,0.17568,8.14874,8.150633537,6.23568,1.81874,6.4955,-6.06,6.33,8.763133001
02/11/2019 03:00,-1.6888,-0.5234,1.768047793,6.5712,1.9166,6.845,-8.26,-2.44,8.612850864,0.8012,7.3966,7.439866464,6.5712,1.9166,6.845,-5.77,5.48,7.957593857
02/11/2019 03:30,-2.16984,1.83838,2.843913967,5.96016,1.73838,6.2085,-8.13,0.1,8.130614983,-0.18984,4.87838,4.882072372,5.96016,1.73838,6.2085,-6.15,3.14,6.905222661
02/11/2019 04:00,-2.06736,2.64952,3.360644819,5.79264,1.68952,6.034,-7.86,0.96,7.918408931,-0.21736,5.14952,5.154105315,5.79264,1.68952,6.034,-6.01,3.46,6.93481795
02/11/2019 04:30,-2.77368,0.58976,2.835686442,5.17632,1.50976,5.392,-7.95,-0.92,8.003055666,-0.70368,5.77976,5.822438596,5.17632,1.50976,5.392,-5.88,4.27,7.266863147
02/11/2019 05:00,-1.0072,0.7304,1.244160761,6.1728,1.8004,6.43,-7.18,-1.07,7.259290599,1.1228,6.0704,6.173365047,6.1728,1.8004,6.43,-5.05,4.27,6.613274529
02/11/2019 05:30,-0.61324,0.84318,1.042600504,6.56976,1.91618,6.8435,-7.183,-1.073,7.262700462,1.51676,6.18918,6.37232375,6.56976,1.91618,6.8435,-5.053,4.273,6.617502399
02/11/2019 06:00,-2.73112,1.36884,3.054953257,5.37888,1.56884,5.603,-8.11,-0.2,8.112465716,-1.52112,4.70884,4.948432095,5.37888,1.56884,5.603,-6.9,3.14,7.580870662
02/11/2019 06:30,-3.30104,0.28428,3.313258245,5.80896,1.69428,6.051,-9.11,-1.41,9.218470589,-1.09104,5.45428,5.562332119,5.80896,1.69428,6.051,-6.9,3.76,7.857964113
02/11/2019 07:00,-3.18496,-0.32728,3.201731157,6.21504,1.81272,6.474,-9.4,-2.14,9.640518658,-1.05496,5.57272,5.671697171,6.21504,1.81272,6.474,-7.27,3.76,8.184772446
02/11/2019 07:30,-3.52912,-0.25266,3.538152774,6.47088,1.88734,6.7405,-10,-2.14,10.22641677,-1.34912,5.41734,5.582803727,6.47088,1.88734,6.7405,-7.82,3.53,8.579819345
02/11/2019 08:00,-1.22976,-1.00368,1.587351001,8.01024,2.33632,8.344,-9.24,-3.34,9.825131042,1.60024,7.00632,7.186743908,8.01024,2.33632,8.344,-6.41,4.67,7.930762889
02/11/2019 08:30,6.018,-0.7385,6.063143265,12.108,3.5315,12.6125,-6.09,-4.27,7.437808817,9.048,8.7315,12.57399683,12.108,3.5315,12.6125,-3.06,5.2,6.033539591
