Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/11/2019 09:00,14.09952,1.28486,14.15794227,16.19952,4.72486,16.8745,-2.1,-3.44,4.030334974,16.67952,8.13486,18.55754118,16.19952,4.72486,16.8745,0.48,3.41,3.443617284
02/11/2019 09:30,4.23032,0.10676,4.231666929,11.44032,3.33676,11.917,-7.21,-3.23,7.900443026,6.66032,6.74676,9.48043422,11.44032,3.33676,11.917,-4.78,3.41,5.871669269
02/11/2019 10:00,5.24624,0.19432,5.249837559,11.94624,3.48432,12.444,-6.7,-3.29,7.464187833,7.87624,6.89432,10.46741634,11.94624,3.48432,12.444,-4.07,3.41,5.30970809
02/11/2019 10:30,-1.38568,-0.63624,1.524765687,8.82432,2.57376,9.192,-10.21,-3.21,10.70271928,0.89432,5.98376,6.050222475,8.82432,2.57376,9.192,-7.93,3.41,8.632091288
02/11/2019 11:00,-2.7952,-0.7936,2.905674448,8.2848,2.4164,8.63,-11.08,-3.21,11.53561875,-0.1652,5.8864,5.888717687,8.2848,2.4164,8.63,-8.45,3.47,9.134735902
02/11/2019 11:30,2.62768,0.04724,2.628104602,11.16768,3.25724,11.633,-8.54,-3.21,9.123360127,5.09768,6.39724,8.179915709,11.16768,3.25724,11.633,-6.07,3.14,6.834069066
02/11/2019 12:00,-1.57616,-0.63638,1.699782295,9.30384,2.71362,9.6915,-10.88,-3.35,11.38406342,1.35384,5.96362,6.115361498,9.30384,2.71362,9.6915,-7.95,3.25,8.588655308
02/11/2019 12:30,-5.09872,-1.22046,5.24275388,7.30128,2.12954,7.6055,-12.4,-3.35,12.84455137,-2.60872,5.26954,5.879921075,7.30128,2.12954,7.6055,-9.91,3.14,10.39556155
02/11/2019 13:00,-5.99008,-1.34044,6.138227578,6.40992,1.86956,6.677,-12.4,-3.21,12.80875091,-3.60008,5.13956,6.275002231,6.40992,1.86956,6.677,-10.01,3.27,10.53057453
02/11/2019 13:30,-5.94736,-1.32798,6.093818331,6.45264,1.88202,6.7215,-12.4,-3.21,12.80875091,-3.48736,5.15202,6.221333446,6.45264,1.88202,6.7215,-9.94,3.27,10.46405753
02/11/2019 14:00,-1.02368,-0.47774,1.129670859,8.95632,2.61226,9.3295,-9.98,-3.09,10.44741595,1.01632,5.88226,5.969412789,8.95632,2.61226,9.3295,-7.94,3.27,8.586995982
02/11/2019 14:30,-0.00184,-0.40512,0.405124178,9.54816,2.78488,9.946,-9.55,-3.19,10.06869406,2.03816,6.79488,7.093975641,9.54816,2.78488,9.946,-7.51,4.01,8.513530408
02/11/2019 15:00,1.65776,0.25768,1.67766719,10.51776,3.06768,10.956,-8.86,-2.81,9.294928725,4.05776,6.77768,7.899516593,10.51776,3.06768,10.956,-6.46,3.71,7.44954361
02/11/2019 15:30,0.23632,0.10726,0.25952235,9.55632,2.78726,9.9545,-9.32,-2.68,9.697669823,2.21632,6.49726,6.864871583,9.55632,2.78726,9.9545,-7.34,3.71,8.224335839
02/11/2019 16:00,-3.55728,-0.38754,3.578327577,7.48272,2.18246,7.7945,-11.04,-2.57,11.33518857,-1.09728,5.99246,6.092093257,7.48272,2.18246,7.7945,-8.58,3.81,9.387891137
02/11/2019 16:30,-8.7848,-1.0489,8.847197423,5.2152,1.5211,5.4325,-14,-2.57,14.2339348,-5.7748,5.5311,7.996335551,5.2152,1.5211,5.4325,-10.99,4.01,11.69872643
02/11/2019 17:00,-11.37312,-2.81466,11.71623529,4.64688,1.35534,4.8405,-16.02,-4.17,16.55383037,-7.71312,6.37534,10.00685666,4.64688,1.35534,4.8405,-12.36,5.02,13.34053972
02/11/2019 17:30,-12.884,-5.0645,13.84364895,4.476,1.3055,4.6625,-17.36,-6.37,18.49179548,-8.674,7.9855,11.7901012,4.476,1.3055,4.6625,-13.15,6.68,14.74940338
02/11/2019 18:00,-12.79112,-5.06366,13.75694019,4.47888,1.30634,4.6655,-17.27,-6.37,18.40733006,-8.82112,8.10634,11.98018807,4.47888,1.30634,4.6655,-13.3,6.8,14.93753661
02/11/2019 18:30,-12.27264,-4.97952,13.24436907,4.52736,1.32048,4.716,-16.8,-6.3,17.94240787,-8.48264,8.26048,11.84021584,4.52736,1.32048,4.716,-13.01,6.94,14.74529416
02/11/2019 19:00,-11.48904,-4.87972,12.48237587,4.56096,1.33028,4.751,-16.05,-6.21,17.20949157,-7.72904,8.61028,11.57043564,4.56096,1.33028,4.751,-12.29,7.28,14.28434458
02/11/2019 19:30,-10.77696,-4.74828,11.77663066,4.46304,1.30172,4.649,-15.24,-6.05,16.39695399,-7.08696,8.68172,11.20701852,4.46304,1.30172,4.649,-11.55,7.38,13.70645468
02/11/2019 20:00,-10.53992,-4.46456,11.44649333,4.27008,1.24544,4.448,-14.81,-5.71,15.87262423,-6.54992,8.62544,10.83049709,4.27008,1.24544,4.448,-10.82,7.38,13.09720581
02/11/2019 20:30,-10.20424,-2.72332,10.56139128,4.20576,1.22668,4.381,-14.41,-3.95,14.94157288,-6.73424,7.24668,9.89264168,4.20576,1.22668,4.381,-10.94,6.02,12.48695319
02/11/2019 21:00,-9.44008,-2.69294,9.816671343,4.30992,1.25706,4.4895,-13.75,-3.95,14.30611757,-6.43008,7.27706,9.710897541,4.30992,1.25706,4.4895,-10.74,6.02,12.31210786
02/11/2019 21:30,-9.01184,-2.74012,9.419210041,4.14816,1.20988,4.321,-13.16,-3.95,13.7400182,-6.14184,7.33988,9.570581853,4.14816,1.20988,4.321,-10.29,6.13,11.97752061
02/11/2019 22:00,-8.84808,-2.57694,9.215700703,4.02192,1.17306,4.1895,-12.87,-3.75,13.40520048,-5.66808,7.19306,9.157906041,4.02192,1.17306,4.1895,-9.69,6.02,11.4077386
02/11/2019 22:30,-7.884,-2.5045,8.272241308,3.996,1.1655,4.1625,-11.88,-3.67,12.43395754,-5.404,7.1855,8.990807875,3.996,1.1655,4.1625,-9.4,6.02,11.16245493
02/11/2019 23:00,-6.94936,-1.71898,7.158805532,3.98064,1.16102,4.1465,-10.93,-2.88,11.30306596,-4.91936,6.65102,8.27261566,3.98064,1.16102,4.1465,-8.9,5.49,10.45705982
02/11/2019 23:30,-6.0644,-0.2042,6.067836929,4.0656,1.1858,4.235,-10.13,-1.39,10.22492054,-4.0544,5.2158,6.606264376,4.0656,1.1858,4.235,-8.12,4.03,9.065059294
03/11/2019 00:00,-5.51264,-0.29202,5.520369141,4.10736,1.19798,4.2785,-9.62,-1.49,9.734705953,-3.48264,5.41798,6.44075218,4.10736,1.19798,4.2785,-7.59,4.22,8.684267384
03/11/2019 00:30,-5.71856,-0.07708,5.719079454,4.02144,1.17292,4.189,-9.74,-1.25,9.819882891,-3.65856,5.29292,6.434288104,4.02144,1.17292,4.189,-7.68,4.12,8.715319845
03/11/2019 01:00,-7.27288,-0.01834,7.272903124,4.01712,1.17166,4.1845,-11.29,-1.19,11.35254157,-4.81288,5.29166,7.153004925,4.01712,1.17166,4.1845,-8.83,4.12,9.743885262
03/11/2019 01:30,-7.97864,0.05498,7.978829429,3.89136,1.13498,4.0535,-11.87,-1.08,11.919031,-5.33864,5.31498,7.533265524,3.89136,1.13498,4.0535,-9.23,4.18,10.13238866
03/11/2019 02:00,-7.64912,0.05484,7.649316584,3.89088,1.13484,4.053,-11.54,-1.08,11.59042708,-5.08912,5.31484,7.35844186,3.89088,1.13484,4.053,-8.98,4.18,9.905190558
03/11/2019 02:30,-7.34192,0.03944,7.342025933,3.83808,1.11944,3.998,-11.18,-1.08,11.23204345,-4.79192,5.43944,7.249138211,3.83808,1.11944,3.998,-8.63,4.32,9.650870427
03/11/2019 03:00,-6.9656,0.0967,6.966271187,3.7944,1.1067,3.9525,-10.76,-1.01,10.80729846,-4.4056,5.5367,7.075617164,3.7944,1.1067,3.9525,-8.2,4.43,9.320134119
03/11/2019 03:30,-6.60312,0.10034,6.603882332,3.80688,1.11034,3.9655,-10.41,-1.01,10.45888139,-4.08312,5.54034,6.882385942,3.80688,1.11034,3.9655,-7.89,4.43,9.048591051
03/11/2019 04:00,-6.4636,0.0652,6.463928836,3.6864,1.0752,3.84,-10.15,-1.01,10.20012745,-4.0136,5.5052,6.812944444,3.6864,1.0752,3.84,-7.7,4.43,8.883405878
03/11/2019 04:30,-6.44128,0.04546,6.441440417,3.61872,1.05546,3.7695,-10.06,-1.01,10.11057367,-3.88128,5.48546,6.719717691,3.61872,1.05546,3.7695,-7.5,4.43,8.710619955
03/11/2019 05:00,-6.01632,0.10524,6.017240381,3.82368,1.11524,3.983,-9.84,-1.01,9.89169854,-3.21632,5.40524,6.289780107,3.82368,1.11524,3.983,-7.04,4.29,8.244131246
03/11/2019 05:30,-6.42216,0.06562,6.422495235,3.68784,1.07562,3.8415,-10.11,-1.01,10.1603248,-3.58216,5.44562,6.518178231,3.68784,1.07562,3.8415,-7.27,4.37,8.482322795
03/11/2019 06:00,-6.7464,-0.0177,6.746423219,3.5736,1.0423,3.7225,-10.32,-1.06,10.37429516,-3.9664,5.4123,6.710090927,3.5736,1.0423,3.7225,-7.54,4.37,8.714843659
03/11/2019 06:30,-7.18552,-0.21536,7.188746595,3.68448,1.07464,3.838,-10.87,-1.29,10.94627791,-4.36552,5.19464,6.785429213,3.68448,1.07464,3.838,-8.05,4.12,9.043058111
03/11/2019 07:00,-7.22088,-0.32734,7.22829575,3.84912,1.12266,4.0095,-11.07,-1.45,11.16456,-4.56088,5.24266,6.948892736,3.84912,1.12266,4.0095,-8.41,4.12,9.364961292
03/11/2019 07:30,-7.15224,-0.36232,7.161411369,4.27776,1.24768,4.456,-11.43,-1.61,11.54283327,-4.36224,5.12768,6.732179439,4.27776,1.24768,4.456,-8.64,3.88,9.471219562
03/11/2019 08:00,-5.06208,0.04606,5.062289546,5.67792,1.65606,5.9145,-10.74,-1.61,10.8600046,-1.80208,5.53606,5.821980131,5.67792,1.65606,5.9145,-7.48,3.88,8.426434596
03/11/2019 08:30,3.62528,1.17654,3.81141725,10.44528,3.04654,10.8805,-6.82,-1.87,7.071725391,7.02528,6.69654,9.70557608,10.44528,3.04654,10.8805,-3.42,3.65,5.001889643
03/11/2019 09:00,8.35128,1.73704,8.530016741,13.12128,3.82704,13.668,-4.77,-2.09,5.207782638,11.28128,7.35704,13.46823359,13.12128,3.82704,13.668,-1.84,3.53,3.980766258
03/11/2019 09:30,23.89976,3.35618,24.13425931,21.20976,6.18618,22.0935,2.69,-2.83,3.904484601,26.97976,9.29618,28.53640503,21.20976,6.18618,22.0935,5.77,3.11,6.554769256
03/11/2019 10:00,30.7048,4.0814,30.97486996,24.9648,7.2814,26.005,5.74,-3.2,6.571727322,34.2748,9.9214,35.68187345,24.9648,7.2814,26.005,9.31,2.64,9.677070838
03/11/2019 10:30,32.42608,4.55344,32.74422819,25.72608,7.50344,26.798,6.7,-2.95,7.320689858,35.66608,9.63344,36.9441799,25.72608,7.50344,26.798,9.94,2.13,10.16565295
03/11/2019 11:00,36.1388,4.9234,36.47262992,27.2688,7.9534,28.405,8.87,-3.03,9.37324917,39.4888,9.8134,40.68990225,27.2688,7.9534,28.405,12.22,1.86,12.36074431
03/11/2019 11:30,40.18312,5.29466,40.53043989,29.19312,8.51466,30.4095,10.99,-3.22,11.45200856,42.99312,10.18466,44.18297938,29.19312,8.51466,30.4095,13.8,1.67,13.90067984
03/11/2019 12:00,34.4536,4.5848,34.75731497,26.0736,7.6048,27.16,8.38,-3.02,8.907569814,37.3436,9.4848,38.52928616,26.0736,7.6048,27.16,11.27,1.88,11.42572974
03/11/2019 12:30,40.26736,5.23298,40.6059646,29.18736,8.51298,30.4035,11.08,-3.28,11.55529316,43.04736,10.13298,44.22389045,29.18736,8.51298,30.4035,13.86,1.62,13.95435416
03/11/2019 13:00,40.38688,5.63034,40.77745461,29.24688,8.53034,30.4655,11.14,-2.9,11.51128142,42.39688,10.07034,43.57645214,29.24688,8.53034,30.4655,13.15,1.54,13.23986782
03/11/2019 13:30,17.91048,3.02264,18.16374538,18.18048,5.30264,18.938,-0.27,-2.28,2.295931184,20.97048,7.73264,22.35072153,18.18048,5.30264,18.938,2.79,2.43,3.699864862
03/11/2019 14:00,17.87664,3.13402,18.1492793,17.63664,5.14402,18.3715,0.24,-2.01,2.024277649,20.24664,7.46402,21.57864745,17.63664,5.14402,18.3715,2.61,2.32,3.492062428
03/11/2019 14:30,6.81488,1.72434,7.029647064,12.25488,3.57434,12.7655,-5.44,-1.85,5.745963801,9.12488,6.37434,11.13084208,12.25488,3.57434,12.7655,-3.13,2.8,4.199630936
03/11/2019 15:00,4.3684,1.4637,4.607096293,11.0184,3.2137,11.4775,-6.65,-1.75,6.876408947,7.3084,5.9437,9.420205956,11.0184,3.2137,11.4775,-3.71,2.73,4.606191485
03/11/2019 15:30,1.23064,1.09102,1.64462745,9.74064,2.84102,10.1465,-8.51,-1.75,8.688072283,4.16064,5.57102,6.953214296,9.74064,2.84102,10.1465,-5.58,2.73,6.212028654
03/11/2019 16:00,-5.22504,0.33478,5.235754067,6.80496,1.98478,7.0885,-12.03,-1.65,12.14262739,-2.25504,4.71478,5.226313792,6.80496,1.98478,7.0885,-9.06,2.73,9.462372853
03/11/2019 16:30,-10.77272,-1.81246,10.92412502,4.75728,1.38754,4.9555,-15.53,-3.2,15.85625744,-6.99272,5.16754,8.694918208,4.75728,1.38754,4.9555,-11.75,3.78,12.34305068
03/11/2019 17:00,-13.4944,-4.4267,14.20191903,4.3656,1.2733,4.5475,-17.86,-5.7,18.7475225,-8.6844,6.9633,11.13132293,4.3656,1.2733,4.5475,-13.05,5.69,14.23652345
03/11/2019 17:30,-14.46096,-5.30528,15.4034204,4.43904,1.29472,4.624,-18.9,-6.6,20.01924074,-9.55096,7.83472,12.35328598,4.43904,1.29472,4.624,-13.99,6.54,15.44317649
03/11/2019 18:00,-13.93224,-5.17232,14.86136621,4.51776,1.31768,4.706,-18.45,-6.49,19.55818499,-9.14224,7.97768,12.13358687,4.51776,1.31768,4.706,-13.66,6.66,15.19707867
03/11/2019 18:30,-12.86704,-5.04372,13.8202688,4.75296,1.38628,4.951,-17.62,-6.43,18.75658018,-7.98704,8.04628,11.33734668,4.75296,1.38628,4.951,-12.74,6.66,14.3757852
03/11/2019 19:00,-12.24416,-4.74538,13.13156828,4.57584,1.33462,4.7665,-16.82,-6.08,17.88515586,-7.71416,8.33462,11.35667887,4.57584,1.33462,4.7665,-12.29,7,14.14369471
03/11/2019 19:30,-12.23136,-4.83498,13.15230775,4.26864,1.24502,4.4465,-16.5,-6.08,17.58455004,-7.42136,8.64502,11.39354883,4.26864,1.24502,4.4465,-11.69,7.4,13.83532074
03/11/2019 20:00,-10.99344,-4.51392,11.88407324,4.30656,1.25608,4.486,-15.3,-5.77,16.35184699,-7.08344,8.65608,11.18493823,4.30656,1.25608,4.486,-11.39,7.4,13.5827869
03/11/2019 20:30,-10.76712,-5.61416,12.14288539,4.44288,1.29584,4.628,-15.21,-6.91,16.7060528,-6.12712,9.91584,11.65613497,4.44288,1.29584,4.628,-10.57,8.62,13.63925584
03/11/2019 21:00,-10.0944,-5.3117,11.40662388,4.2456,1.2383,4.4225,-14.34,-6.55,15.76509118,-5.9044,9.9283,11.55132374,4.2456,1.2383,4.4225,-10.15,8.69,13.36183371
03/11/2019 21:30,-9.59304,-3.78422,10.31245545,4.23696,1.23578,4.4135,-13.83,-5.02,14.7128957,-5.26304,8.49578,9.993891527,4.23696,1.23578,4.4135,-9.5,7.26,11.95648778
03/11/2019 22:00,-8.89528,-3.90654,9.715300358,4.19472,1.22346,4.3695,-13.09,-5.13,14.05933853,-4.90528,8.56346,9.868871215,4.19472,1.22346,4.3695,-9.1,7.34,11.69126169
03/11/2019 22:30,-7.93472,-3.66346,8.739606436,4.20528,1.22654,4.3805,-12.14,-4.89,13.08784551,-4.08472,8.42654,9.364374718,4.20528,1.22654,4.3805,-8.29,7.2,10.98016849
03/11/2019 23:00,-6.79728,-2.06004,7.102589683,4.18272,1.21996,4.357,-10.98,-3.28,11.45944152,-3.30728,7.06996,7.805282532,4.18272,1.21996,4.357,-7.49,5.85,9.503820284
03/11/2019 23:30,-6.0344,-2.1367,6.401520933,4.1256,1.2033,4.2975,-10.16,-3.34,10.69491468,-2.8044,7.1833,7.711320137,4.1256,1.2033,4.2975,-6.93,5.98,9.153431051
04/11/2019 00:00,-5.72448,-1.76464,5.990294283,3.99552,1.16536,4.162,-9.72,-2.93,10.15200965,-2.67448,7.02536,7.517215335,3.99552,1.16536,4.162,-6.67,5.86,8.878541547
04/11/2019 00:30,-5.91504,-1.75022,6.168546689,4.04496,1.17978,4.2135,-9.96,-2.93,10.38202774,-2.62504,7.16978,7.635219725,4.04496,1.17978,4.2135,-6.67,5.99,8.964875905
04/11/2019 01:00,-6.60104,-1.70822,6.81848551,4.18896,1.22178,4.3635,-10.79,-2.93,11.18074237,-2.95104,7.11178,7.699743622,4.18896,1.22178,4.3635,-7.14,5.89,9.255900821
04/11/2019 01:30,-7.17568,-1.72124,7.37923103,4.14432,1.20876,4.317,-11.32,-2.93,11.69304494,-3.46568,7.09876,7.899577925,4.14432,1.20876,4.317,-7.61,5.89,9.623107606
04/11/2019 02:00,-7.06976,-1.74868,7.28281458,4.05024,1.18132,4.219,-11.12,-2.93,11.49953477,-3.41976,7.07132,7.854828133,4.05024,1.18132,4.219,-7.47,5.89,9.512780876
04/11/2019 02:30,-6.99936,-1.78648,7.22374911,3.92064,1.14352,4.084,-10.92,-2.93,11.30625048,-3.48936,7.11352,7.923244285,3.92064,1.14352,4.084,-7.41,5.97,9.51572383
04/11/2019 03:00,-6.37056,-1.76058,6.609362802,4.00944,1.16942,4.1765,-10.38,-2.93,10.78560615,-3.04056,7.13942,7.759917722,4.00944,1.16942,4.1765,-7.05,5.97,9.238149165
04/11/2019 03:30,-6.00792,-1.75106,6.257900115,4.04208,1.17894,4.2105,-10.05,-2.93,10.46840007,-2.73792,7.14894,7.655295491,4.04208,1.17894,4.2105,-6.78,5.97,9.033786581
04/11/2019 04:00,-5.97024,-1.80132,6.23606602,3.86976,1.12868,4.031,-9.84,-2.93,10.26696158,-2.78024,7.25868,7.772912569,3.86976,1.12868,4.031,-6.65,6.13,9.044302074
04/11/2019 04:30,-5.79176,-1.80468,6.066411938,3.85824,1.12532,4.019,-9.65,-2.93,10.08500868,-2.64176,7.25532,7.721305861,3.85824,1.12532,4.019,-6.5,6.13,8.934590086
04/11/2019 05:00,-5.74904,-1.88222,6.049315089,3.90096,1.13778,4.0635,-9.65,-3.02,10.11152313,-2.59904,7.13778,7.596243298,3.90096,1.13778,4.0635,-6.5,6,8.845903006
04/11/2019 05:30,-6.75176,-1.90718,7.015953153,3.43824,1.00282,3.5815,-10.19,-2.91,10.5973676,-4.05176,7.00282,8.09050351,3.43824,1.00282,3.5815,-7.49,6,9.596879701
04/11/2019 06:00,-6.7036,-1.9323,6.976534688,3.8664,1.1277,4.0275,-10.57,-3.06,11.00402199,-3.4836,6.8977,7.727466224,3.8664,1.1277,4.0275,-7.35,5.77,9.344270972
04/11/2019 06:30,-8.09,-2.4225,8.444916,4.14,1.2075,4.3125,-12.23,-3.63,12.75734298,-4.17,6.6675,7.864124633,4.14,1.2075,4.3125,-8.31,5.46,9.943223823
04/11/2019 07:00,-9.67648,-2.84564,10.08622487,4.16352,1.21436,4.337,-13.84,-4.06,14.42321739,-5.48648,6.30436,8.357416933,4.16352,1.21436,4.337,-9.65,5.09,10.91011457
04/11/2019 07:30,-11.17208,-3.30144,11.64967285,4.17792,1.21856,4.352,-15.35,-4.52,16.00165304,-6.85208,5.86856,9.021695894,4.17792,1.21856,4.352,-11.03,4.65,11.97010443
04/11/2019 08:00,-11.61048,-4.38514,12.41099104,4.43952,1.29486,4.6245,-16.05,-5.68,17.02541923,-6.96048,6.22486,9.337942164,4.43952,1.29486,4.6245,-11.4,4.93,12.42034219
04/11/2019 08:30,-12.36152,-4.84336,13.27649475,2.86848,0.83664,2.988,-15.23,-5.68,16.25470086,-10.89152,5.86664,12.3710417,2.86848,0.83664,2.988,-13.76,5.03,14.65054606
04/11/2019 09:00,-9.16376,-4.88818,10.38599061,4.56624,1.33182,4.7565,-13.73,-6.22,15.07319807,-7.57376,6.68182,10.09992867,4.56624,1.33182,4.7565,-12.14,5.35,13.26657831
04/11/2019 09:30,-3.44784,-4.34812,5.549211494,7.65216,2.23188,7.971,-11.1,-6.58,12.90373589,-2.08784,7.38188,7.671455416,7.65216,2.23188,7.971,-9.74,5.15,11.01771755
04/11/2019 10:00,-3.84232,-4.56526,5.966994373,7.62768,2.22474,7.9455,-11.47,-6.79,13.3291035,-2.36232,7.23474,7.610651657,7.62768,2.22474,7.9455,-9.99,5.01,11.1758758
04/11/2019 10:30,-3.83232,-4.49276,5.905215407,7.56768,2.20724,7.883,-11.4,-6.7,13.22308587,-2.63232,7.14724,7.616570633,7.56768,2.20724,7.883,-10.2,4.94,11.33329608
04/11/2019 11:00,-4.21344,-4.62142,6.253846772,7.36656,2.14858,7.6735,-11.58,-6.77,13.41377277,-3.17344,7.08858,7.766510661,7.36656,2.14858,7.6735,-10.54,4.94,11.64024055
04/11/2019 11:30,-5.032,-4.6735,6.867505096,7.188,2.0965,7.4875,-12.22,-6.77,13.97001432,-3.702,7.0365,7.950920466,7.188,2.0965,7.4875,-10.89,4.94,11.95808095
04/11/2019 12:00,-2.95848,-3.90414,4.898460273,8.11152,2.36586,8.4495,-11.07,-6.27,12.72233469,-1.72848,6.92586,7.138289701,8.11152,2.36586,8.4495,-9.84,4.56,10.84523859
04/11/2019 12:30,-3.5256,-1.9208,4.014888292,7.8144,2.2792,8.14,-11.34,-4.2,12.09279124,-2.5556,4.6892,5.340382758,7.8144,2.2792,8.14,-10.37,2.41,10.64636088
04/11/2019 13:00,-3.86648,-2.00564,4.355715716,7.76352,2.26436,8.087,-11.63,-4.27,12.38910005,-2.80648,4.67436,5.452152914,7.76352,2.26436,8.087,-10.57,2.41,10.84126376
04/11/2019 13:30,-3.76904,-1.97722,4.256179208,7.86096,2.29278,8.1885,-11.63,-4.27,12.38910005,-2.93904,4.59278,5.452667627,7.86096,2.29278,8.1885,-10.8,2.3,11.04219181
04/11/2019 14:00,-2.06888,-1.76134,2.717090917,8.60112,2.50866,8.9595,-10.67,-4.27,11.49268463,-1.03888,5.03866,5.144644424,8.60112,2.50866,8.9595,-9.64,2.53,9.966468783
04/11/2019 14:30,1.71464,0.01802,1.714734688,10.24464,2.98802,10.6715,-8.53,-2.97,9.032264389,2.33464,5.51802,5.99158482,10.24464,2.98802,10.6715,-7.91,2.53,8.304757673
04/11/2019 15:00,5.06104,1.88072,5.399188235,11.83104,3.45072,12.324,-6.77,-1.57,6.949661862,5.75104,2.76072,6.37934448,11.83104,3.45072,12.324,-6.08,-0.69,6.119027701
04/11/2019 15:30,-0.29184,1.20988,1.244580331,8.94816,2.60988,9.321,-9.24,-1.4,9.34545879,0.07816,1.91988,1.921470322,8.94816,2.60988,9.321,-8.87,-0.69,8.896797177
04/11/2019 16:00,-6.09048,0.47986,6.109354487,6.23952,1.81986,6.4995,-12.33,-1.34,12.40260053,-5.58048,0.44986,5.59858295,6.23952,1.81986,6.4995,-11.82,-1.37,11.89913022
04/11/2019 16:30,-10.53984,-0.07912,10.54013696,4.70016,1.37088,4.896,-15.24,-1.45,15.30882425,-10.10984,0.63088,10.12950514,4.70016,1.37088,4.896,-14.81,-0.74,14.82847598
04/11/2019 17:00,-12.8936,-0.2973,12.89702711,4.2264,1.2327,4.4025,-17.12,-1.53,17.18823144,-12.2036,0.5427,12.21566111,4.2264,1.2327,4.4025,-16.43,-0.69,16.44448236
04/11/2019 17:30,-13.20464,-0.03552,13.20468777,4.33536,1.26448,4.516,-17.54,-1.3,17.58810962,-12.62464,1.26448,12.68780693,4.33536,1.26448,4.516,-16.96,0,16.96
04/11/2019 18:00,-12.62992,0.21794,12.63180023,4.45008,1.29794,4.6355,-17.08,-1.08,17.11411114,-12.16992,2.01794,12.33608668,4.45008,1.29794,4.6355,-16.62,0.72,16.63558836
04/11/2019 18:30,-12.61168,0.22326,12.61365599,4.46832,1.30326,4.6545,-17.08,-1.08,17.11411114,-11.84168,2.10326,12.02701492,4.46832,1.30326,4.6545,-16.31,0.8,16.32960808
04/11/2019 19:00,-12.1708,0.3681,12.17636523,4.2792,1.2481,4.4575,-16.45,-0.88,16.47352118,-11.4208,2.0481,11.6029904,4.2792,1.2481,4.4575,-15.7,0.8,15.72036895
04/11/2019 19:30,-11.13144,0.47958,11.14176617,4.31856,1.25958,4.4985,-15.45,-0.78,15.46967679,-10.55144,2.17958,10.77420322,4.31856,1.25958,4.4985,-14.87,0.92,14.8984328
04/11/2019 20:00,-10.62136,0.51502,10.63383909,4.26864,1.24502,4.4465,-14.89,-0.73,14.90788382,-9.71136,2.47502,10.02178812,4.26864,1.24502,4.4465,-13.98,1.23,14.03400513
04/11/2019 20:30,-10.4088,0.5216,10.42186087,4.2912,1.2516,4.47,-14.7,-0.73,14.71811469,-9.2388,2.4816,9.566282664,4.2912,1.2516,4.47,-13.53,1.23,13.58579405
04/11/2019 21:00,-8.9988,3.6441,9.708649044,4.4712,1.3041,4.6575,-13.47,2.34,13.67174093,-8.3888,0.3141,8.394678329,4.4712,1.3041,4.6575,-12.86,-0.99,12.89805024
04/11/2019 21:30,-8.31192,3.42194,8.988753387,4.49808,1.31194,4.6855,-12.81,2.11,12.98261145,-7.70192,1.03194,7.770744614,4.49808,1.31194,4.6855,-12.2,-0.28,12.20321269
04/11/2019 22:00,-6.9952,3.1964,7.690890456,4.6848,1.3664,4.88,-11.68,1.83,11.82249128,-6.6452,2.2864,7.027539256,4.6848,1.3664,4.88,-11.33,0.92,11.36729079
04/11/2019 22:30,-5.75656,3.53892,6.757361748,4.93344,1.43892,5.139,-10.69,2.1,10.89431503,-4.95656,0.73892,5.011336129,4.93344,1.43892,5.139,-9.89,-0.7,9.91474155
04/11/2019 23:00,-4.40392,3.78844,5.809198654,5.20608,1.51844,5.423,-9.61,2.27,9.874462011,-3.70392,2.72844,4.600370442,5.20608,1.51844,5.423,-8.91,1.21,8.99178514
04/11/2019 23:30,-3.96016,0.74162,4.029003282,5.07984,1.48162,5.2915,-9.04,-0.74,9.070237042,-3.17016,3.65162,4.8357257,5.07984,1.48162,5.2915,-8.25,2.17,8.530615453
05/11/2019 00:00,-3.09792,3.85394,4.944690268,5.12208,1.49394,5.3355,-8.22,2.36,8.552075771,-2.61792,3.36394,4.262581078,5.12208,1.49394,5.3355,-7.74,1.87,7.962694268
05/11/2019 00:30,-3.09696,3.26422,4.499588142,5.12304,1.49422,5.3365,-8.22,1.77,8.408406508,-2.88696,2.18422,3.620131911,5.12304,1.49422,5.3365,-8.01,0.69,8.039664172
05/11/2019 01:00,-4.45048,1.47486,4.688494881,4.91952,1.43486,5.1245,-9.37,0.04,9.370085378,-3.95048,4.22486,5.784093209,4.91952,1.43486,5.1245,-8.87,2.79,9.298440729
05/11/2019 01:30,-4.71208,0.42106,4.730855044,5.07792,1.48106,5.2895,-9.79,-1.06,9.847217881,-4.12208,4.19106,5.878480029,5.07792,1.48106,5.2895,-9.2,2.71,9.590834166
05/11/2019 02:00,-4.64048,0.45736,4.66296395,4.85952,1.41736,5.062,-9.5,-0.96,9.548382062,-4.05048,4.21736,5.847436498,4.85952,1.41736,5.062,-8.91,2.8,9.339598492
05/11/2019 02:30,-4.18024,0.57368,4.219421193,4.94976,1.44368,5.156,-9.13,-0.87,9.171357588,-3.60024,4.33368,5.634049201,4.94976,1.44368,5.156,-8.55,2.89,9.025220219
05/11/2019 03:00,-3.95744,0.58908,4.001043189,5.00256,1.45908,5.211,-8.96,-0.87,9.002138635,-3.37744,4.34908,5.506505044,5.00256,1.45908,5.211,-8.38,2.89,8.864338667
05/11/2019 03:30,-3.70424,0.43168,3.729308461,5.04576,1.47168,5.256,-8.75,-1.04,8.81158896,-3.01424,4.36168,5.301876573,5.04576,1.47168,5.256,-8.06,2.89,8.562458759
05/11/2019 04:00,-3.74728,0.38996,3.767515919,4.90272,1.42996,5.107,-8.65,-1.04,8.712295909,-2.80728,4.46996,5.278386439,4.90272,1.42996,5.107,-7.71,3.04,8.287683633
05/11/2019 04:30,-3.20016,0.55662,3.248207175,4.95984,1.44662,5.1665,-8.16,-0.89,8.208392047,-2.48016,4.48662,5.126495162,4.95984,1.44662,5.1665,-7.44,3.04,8.03711391
05/11/2019 05:00,-3.16992,0.29544,3.183657896,4.99008,1.45544,5.198,-8.16,-1.16,8.242038583,-2.26992,4.78544,5.296505716,4.99008,1.45544,5.198,-7.26,3.33,7.987271123
05/11/2019 05:30,-2.9692,2.1944,3.692091548,5.0208,1.4644,5.23,-7.99,0.73,8.023278632,-3.2292,3.2944,4.613112182,5.0208,1.4644,5.23,-8.25,1.83,8.450526611
05/11/2019 06:00,-3.50424,2.97418,4.596242449,4.98576,1.45418,5.1935,-8.49,1.52,8.624992754,-3.47424,2.92418,4.54105409,4.98576,1.45418,5.1935,-8.46,1.47,8.586763069
05/11/2019 06:30,-5.05776,0.83482,5.126193583,5.26224,1.53482,5.4815,-10.32,-0.7,10.34371307,-4.23776,3.37482,5.417381272,5.26224,1.53482,5.4815,-9.5,1.84,9.676548972
05/11/2019 07:00,-6.86128,-1.13454,6.954447803,5.29872,1.54546,5.5195,-12.16,-2.68,12.45182718,-5.33128,4.34546,6.877904408,5.29872,1.54546,5.5195,-10.63,2.8,10.99258386
05/11/2019 07:30,-8.21888,-2.90134,8.715948729,5.48112,1.59866,5.7095,-13.7,-4.5,14.42012483,-6.27888,5.40866,8.287215277,5.48112,1.59866,5.7095,-11.76,3.81,12.36178385
05/11/2019 08:00,-7.8752,-3.1111,8.467450517,5.8248,1.6989,6.0675,-13.7,-4.81,14.51985193,-6.4152,5.2489,8.288892703,5.8248,1.6989,6.0675,-12.24,3.55,12.74441446
05/11/2019 08:30,-7.1288,-3.0709,7.762101278,6.5112,1.8991,6.7825,-13.64,-4.97,14.51724836,-5.4588,5.3391,7.63573744,6.5112,1.8991,6.7825,-11.97,3.44,12.45449718
05/11/2019 09:00,-5.77976,-2.86868,6.45251506,7.41024,2.16132,7.719,-13.19,-5.03,14.11655057,-4.15976,5.19132,6.652323399,7.41024,2.16132,7.719,-11.57,3.03,11.96017558
05/11/2019 09:30,-4.95432,-2.51626,5.556694256,7.79568,2.27374,8.1205,-12.75,-4.79,13.62008076,-3.52432,4.64374,5.829678606,7.79568,2.27374,8.1205,-11.32,2.37,11.56543557
05/11/2019 10:00,-4.69304,-2.47172,5.3041516,7.77696,2.26828,8.101,-12.47,-4.74,13.3404835,-3.04304,4.83828,5.715684194,7.77696,2.26828,8.101,-10.82,2.57,11.12102963
05/11/2019 10:30,-4.45448,-1.64214,4.747527341,8.01552,2.33786,8.3495,-12.47,-3.98,13.08974026,-2.96448,5.43786,6.193420949,8.01552,2.33786,8.3495,-10.98,3.1,11.40922434
05/11/2019 11:00,-5.43624,-0.77932,5.491816184,7.61376,2.22068,7.931,-13.05,-3,13.39038834,-4.35624,2.22068,4.889605976,7.61376,2.22068,7.931,-11.97,0,11.97
05/11/2019 11:30,-4.2,-0.5675,4.238166614,8.34,2.4325,8.6875,-12.54,-3,12.893859,-3,2.4325,3.86226051,8.34,2.4325,8.6875,-11.34,0,11.34
05/11/2019 12:00,-1.32064,-0.11602,1.325726461,9.57936,2.79398,9.9785,-10.9,-2.91,11.28175961,-0.82064,0.51398,0.968310616,9.57936,2.79398,9.9785,-10.4,-2.28,10.64699019
05/11/2019 12:30,-0.44728,3.68996,3.71696976,10.18272,2.96996,10.607,-10.63,0.72,10.65435592,0.23272,0.87996,0.910213272,10.18272,2.96996,10.607,-9.95,-2.09,10.16713332
05/11/2019 13:00,-2.3092,3.3919,4.103338915,9.1608,2.6719,9.5425,-11.47,0.72,11.49257586,-1.5692,0.5819,1.673617713,9.1608,2.6719,9.5425,-10.73,-2.09,10.93165129
05/11/2019 13:30,-2.79656,1.53642,3.19082031,9.07344,2.64642,9.4515,-11.87,-1.11,11.92178678,-2.05656,1.00642,2.289611375,9.07344,2.64642,9.4515,-11.13,-1.64,11.25017778
05/11/2019 14:00,-2.49744,0.38658,2.527182354,9.14256,2.66658,9.5235,-11.64,-2.28,11.86119724,-1.60744,3.48658,3.839284237,9.14256,2.66658,9.5235,-10.75,0.82,10.78122906
05/11/2019 14:30,-3.60384,0.20388,3.609602443,8.51616,2.48388,8.871,-12.12,-2.28,12.33259097,-2.36384,3.42388,4.160612191,8.51616,2.48388,8.871,-10.88,0.94,10.92053112
05/11/2019 15:00,-3.17656,0.08892,3.177804305,8.53344,2.48892,8.889,-11.71,-2.4,11.95341374,-2.10656,3.42892,4.024312041,8.53344,2.48892,8.889,-10.64,0.94,10.68144185
05/11/2019 15:30,-6.012,-0.1935,6.015113154,7.188,2.0965,7.4875,-13.2,-2.29,13.39716761,-4.902,2.9165,5.703996516,7.188,2.0965,7.4875,-12.09,0.82,12.1177762
05/11/2019 16:00,-7.3184,-0.2887,7.324092179,6.8616,2.0013,7.1475,-14.18,-2.29,14.36372166,-6.0384,2.9513,6.721045027,6.8616,2.0013,7.1475,-12.9,0.95,12.93493332
05/11/2019 16:30,-8.39064,-0.13352,8.391702283,6.63936,1.93648,6.916,-15.03,-2.07,15.1718753,-7.40064,2.88648,7.943628843,6.63936,1.93648,6.916,-14.04,0.95,14.07210361
05/11/2019 17:00,-10.02488,-1.24934,10.10242889,6.58512,1.92066,6.8595,-16.61,-3.17,16.90979006,-8.35488,3.74066,9.154045939,6.58512,1.92066,6.8595,-14.94,1.82,15.0504485
05/11/2019 17:30,-10.39944,-2.79942,10.76963809,6.55056,1.91058,6.8235,-16.95,-4.71,17.59223124,-8.91944,5.36058,10.40635517,6.55056,1.91058,6.8235,-15.47,3.45,15.85002839
05/11/2019 18:00,-11.64808,-2.92944,12.0108029,5.76192,1.68056,6.002,-17.41,-4.61,18.01000278,-9.64808,5.73056,11.22162045,5.76192,1.68056,6.002,-15.41,4.05,15.93331729
05/11/2019 18:30,-10.95096,-1.37778,11.03729145,5.69904,1.66222,5.9365,-16.65,-3.04,16.92525037,-9.41096,4.33222,10.36022675,5.69904,1.66222,5.9365,-15.11,2.67,15.34408681
05/11/2019 19:00,-10.2144,-0.0567,10.21455737,5.8056,1.6933,6.0475,-16.02,-1.75,16.11530018,-8.7544,3.2833,9.349843755,5.8056,1.6933,6.0475,-14.56,1.59,14.64655932
05/11/2019 19:30,-9.502,0.0565,9.502167976,5.748,1.6765,5.9875,-15.25,-1.62,15.33580451,-8.422,3.1665,8.997600027,5.748,1.6765,5.9875,-14.17,1.49,14.24812268
05/11/2019 20:00,-9.63288,-1.09834,9.695294108,5.45712,1.59166,5.6845,-15.09,-2.69,15.32788961,-8.06288,4.47166,9.219857756,5.45712,1.59166,5.6845,-13.52,2.88,13.82334258
05/11/2019 20:30,-10.14232,-1.35026,10.23180615,5.10768,1.48974,5.3205,-15.25,-2.84,15.51219198,-8.24232,4.53974,9.409839438,5.10768,1.48974,5.3205,-13.35,3.05,13.69397678
05/11/2019 21:00,-9.50384,2.07638,9.728017714,4.85616,1.41638,5.0585,-14.36,0.66,14.37515913,-8.00384,2.79638,8.478277882,4.85616,1.41638,5.0585,-12.86,1.38,12.93383161
05/11/2019 21:30,-8.92032,2.33824,9.221685052,4.75968,1.38824,4.958,-13.68,0.95,13.71294644,-7.53032,1.38824,7.657214219,4.75968,1.38824,4.958,-12.29,0,12.29
05/11/2019 22:00,-8.1688,2.3066,8.488209293,4.6512,1.3566,4.845,-12.82,0.95,12.85515072,-6.5288,2.0466,6.842061166,4.6512,1.3566,4.845,-11.18,0.69,11.20127225
05/11/2019 22:30,-6.97,2.5975,7.438273069,4.62,1.3475,4.8125,-11.59,1.25,11.65721236,-5.66,2.0375,6.015563669,4.62,1.3475,4.8125,-10.28,0.69,10.30313059
05/11/2019 23:00,-6.21216,2.07562,6.549742762,4.40784,1.28562,4.5915,-10.62,0.79,10.6493427,-5.13216,4.20562,6.635232162,4.40784,1.28562,4.5915,-9.54,2.92,9.976873258
05/11/2019 23:30,-5.24608,-0.06844,5.246526413,4.63392,1.35156,4.827,-9.88,-1.42,9.98152293,-3.62608,4.42156,5.718273253,4.63392,1.35156,4.827,-8.26,3.07,8.812065592
06/11/2019 00:00,-4.54312,-0.90716,4.632804615,4.70688,1.37284,4.903,-9.25,-2.28,9.526851526,-2.89312,5.63284,6.332379474,4.70688,1.37284,4.903,-7.6,4.26,8.712496772
06/11/2019 00:30,-5.00944,-1.23692,5.159889553,4.57056,1.33308,4.761,-9.58,-2.57,9.918734798,-3.26944,5.92308,6.76550919,4.57056,1.33308,4.761,-7.84,4.59,9.084805997
06/11/2019 01:00,-6.1164,-1.2652,6.245885045,4.4736,1.3048,4.66,-10.59,-2.57,10.89738501,-4.3764,5.8948,7.34176709,4.4736,1.3048,4.66,-8.85,4.59,9.969483437
06/11/2019 01:30,-6.3604,-1.2922,6.490336586,4.6896,1.3678,4.885,-11.05,-2.66,11.3656544,-4.4704,5.9578,7.448480181,4.6896,1.3678,4.885,-9.16,4.59,10.24566738
06/11/2019 02:00,-5.73856,-1.05708,5.835108311,4.74144,1.38292,4.939,-10.48,-2.44,10.76029739,-4.07856,6.03292,7.282223246,4.74144,1.38292,4.939,-8.82,4.65,9.970702082
06/11/2019 02:30,-5.66392,-1.13156,5.775847799,4.72608,1.37844,4.923,-10.39,-2.51,10.68888207,-3.75392,6.15844,7.212371219,4.72608,1.37844,4.923,-8.48,4.78,9.734413182
06/11/2019 03:00,-5.25456,-0.96008,5.341549813,4.76544,1.38992,4.964,-10.02,-2.35,10.29188515,-3.58456,6.16992,7.135613723,4.76544,1.38992,4.964,-8.35,4.78,9.62137724
06/11/2019 03:30,-5.19104,-1.08072,5.30234401,4.72896,1.37928,4.926,-9.92,-2.46,10.22046966,-3.49104,6.06928,7.001679798,4.72896,1.37928,4.926,-8.22,4.69,9.463852281
06/11/2019 04:00,-5.20096,-0.79028,5.260658457,4.31904,1.25972,4.499,-9.52,-2.05,9.738218523,-4.43096,5.64972,7.180023858,4.31904,1.25972,4.499,-8.75,4.39,9.789514799
06/11/2019 04:30,-4.56288,-0.36584,4.577522561,4.19712,1.22416,4.372,-8.76,-1.59,8.903128664,-4.89288,5.28416,7.201570773,4.19712,1.22416,4.372,-9.09,4.06,9.955485925
06/11/2019 05:00,-4.82016,-0.44088,4.840280736,3.93984,1.14912,4.104,-8.76,-1.59,8.903128664,-5.48016,5.06912,7.465127675,3.93984,1.14912,4.104,-9.42,3.92,10.20307797
06/11/2019 05:30,-4.60288,-0.41084,4.621178832,4.31712,1.25916,4.497,-8.92,-1.67,9.074982094,-5.00288,5.17916,7.200868462,4.31712,1.25916,4.497,-9.32,3.92,10.11082588
06/11/2019 06:00,-5.67392,-0.76156,5.72480059,4.24608,1.23844,4.423,-9.92,-2,10.11960474,-5.30392,5.35844,7.539525622,4.24608,1.23844,4.423,-9.55,4.12,10.40081247
06/11/2019 06:30,-8.13584,-1.45212,8.264414377,4.00416,1.16788,4.171,-12.14,-2.62,12.4195008,-7.10584,4.91788,8.641672627,4.00416,1.16788,4.171,-11.11,3.75,11.72580914
06/11/2019 07:00,-9.77664,-0.03152,9.77669081,3.90336,1.13848,4.066,-13.68,-1.17,13.72994173,-9.02664,2.49848,9.366036088,3.90336,1.13848,4.066,-12.93,1.36,13.00132686
06/11/2019 07:30,-10.50736,-0.99548,10.55441114,4.23264,1.23452,4.409,-14.74,-2.23,14.90773289,-9.74736,3.87452,10.48918167,4.23264,1.23452,4.409,-13.98,2.64,14.22708684
06/11/2019 08:00,-6.9956,-2.1283,7.312187104,6.3144,1.8417,6.5775,-13.31,-3.97,13.88945643,-5.9456,4.6517,7.549070953,6.3144,1.8417,6.5775,-12.26,2.81,12.57790523
06/11/2019 08:30,1.20328,-1.05946,1.603227448,10.25328,2.99054,10.6805,-9.05,-4.05,9.914887796,2.02328,5.53054,5.88901814,10.25328,2.99054,10.6805,-8.23,2.54,8.613042436
06/11/2019 09:00,11.42576,0.01418,11.4257688,15.54576,4.53418,16.1935,-4.12,-4.52,6.11594637,12.29576,6.84418,14.07226044,15.54576,4.53418,16.1935,-3.25,2.31,3.987304854
06/11/2019 09:30,1.73264,-1.43048,2.246845433,10.59264,3.08952,11.034,-8.86,-4.52,9.946356117,2.68264,5.24952,5.89525382,10.59264,3.08952,11.034,-7.91,2.16,8.199615845
06/11/2019 10:00,-2.63376,-2.03318,3.327237991,8.52624,2.48682,8.8815,-11.16,-4.52,12.04059799,-1.52376,4.80682,5.04255521,8.52624,2.48682,8.8815,-10.05,2.32,10.3143056
06/11/2019 10:30,-4.5284,-2.2187,5.042721116,7.5816,2.2113,7.8975,-12.11,-4.43,12.89484393,-3.6084,4.3913,5.68366662,7.5816,2.2113,7.8975,-11.19,2.18,11.4003728
06/11/2019 11:00,-4.55904,-2.51222,5.20539096,7.74096,2.25778,8.0635,-12.3,-4.77,13.19253198,-3.19904,4.57778,5.584794235,7.74096,2.25778,8.0635,-10.94,2.32,11.18329111
06/11/2019 11:30,-1.80824,-1.33782,2.249331956,8.92176,2.60218,9.2935,-10.73,-3.94,11.43050743,-0.94824,4.92218,5.012685413,8.92176,2.60218,9.2935,-9.87,2.32,10.13899896
06/11/2019 12:00,-3.69832,0.60424,3.747355975,7.83168,2.28424,8.158,-11.53,-1.68,11.65175094,-3.20832,2.28424,3.938409527,7.83168,2.28424,8.158,-11.04,0,11.04
06/11/2019 12:30,-5.09952,0.48014,5.122073667,7.20048,2.10014,7.5005,-12.3,-1.62,12.40622424,-4.57952,1.39014,4.785863835,7.20048,2.10014,7.5005,-11.78,-0.71,11.80137704
06/11/2019 13:00,-3.52328,0.70946,3.593999923,7.98672,2.32946,8.3195,-11.51,-1.62,11.62344613,-2.83328,2.32946,3.667950306,7.98672,2.32946,8.3195,-10.82,0,10.82
06/11/2019 13:30,-3.1164,0.7698,3.210068691,8.1936,2.3898,8.535,-11.31,-1.62,11.42543216,-2.5264,1.3498,2.864377245,8.1936,2.3898,8.535,-10.72,-1.04,10.77032961
06/11/2019 14:00,-6.91144,0.15208,6.913112989,6.41856,1.87208,6.686,-13.33,-1.72,13.44050966,-6.09144,1.87208,6.372623071,6.41856,1.87208,6.686,-12.51,0,12.51
06/11/2019 14:30,-10.01944,-0.24692,10.0224821,5.05056,1.47308,5.261,-15.07,-1.72,15.16783768,-9.27944,0.76308,9.310762471,5.05056,1.47308,5.261,-14.33,-0.71,14.34757819
06/11/2019 15:00,-10.66056,-0.48058,10.67138682,4.72944,1.37942,4.9265,-15.39,-1.86,15.50199019,-10.10056,0.66942,10.12271878,4.72944,1.37942,4.9265,-14.83,-0.71,14.84698623
06/11/2019 15:30,-11.68552,-0.57536,11.69967593,4.40448,1.28464,4.588,-16.09,-1.86,16.19715098,-10.78552,0.57464,10.80081723,4.40448,1.28464,4.588,-15.19,-0.71,15.2065841
06/11/2019 16:00,-12.27392,-0.48156,12.28336323,4.24608,1.23844,4.423,-16.52,-1.72,16.6092986,-11.50392,0.52844,11.51605072,4.24608,1.23844,4.423,-15.75,-0.71,15.76599505
06/11/2019 16:30,-12.71864,-0.35002,12.72345541,4.25136,1.23998,4.4285,-16.97,-1.59,17.04432457,-12.17864,0.52998,12.19016616,4.25136,1.23998,4.4285,-16.43,-0.71,16.44533368
06/11/2019 17:00,-14.10984,-1.95912,14.24520045,4.22016,1.23088,4.396,-18.33,-3.19,18.60550994,-13.16984,3.69088,13.67725414,4.22016,1.23088,4.396,-17.39,2.46,17.56313469
06/11/2019 17:30,-14.66816,-3.09738,14.99162035,4.19184,1.22262,4.3665,-18.86,-4.32,19.34843663,-13.45816,3.75262,13.97155065,4.19184,1.22262,4.3665,-17.65,2.53,17.83040661
06/11/2019 18:00,-14.69024,-3.04382,15.00226621,4.16976,1.21618,4.3435,-18.86,-4.26,19.33512865,-13.28024,3.96618,13.85984698,4.16976,1.21618,4.3435,-17.45,2.75,17.66536159
06/11/2019 18:30,-14.31584,-2.88962,14.6045602,4.18416,1.22038,4.3585,-18.5,-4.11,18.95104483,-13.00584,3.97038,13.59837459,4.18416,1.22038,4.3585,-17.19,2.75,17.40857835
06/11/2019 19:00,-13.52952,-2.31736,13.72654614,4.26048,1.24264,4.438,-17.79,-3.56,18.14270377,-12.27952,4.11264,12.94991966,4.26048,1.24264,4.438,-16.54,2.87,16.78715283
06/11/2019 19:30,-12.14128,0.19296,12.14281325,4.39872,1.28296,4.582,-16.54,-1.09,16.57587705,-11.56128,1.97296,11.72841705,4.39872,1.28296,4.582,-15.96,0.69,15.97490845
06/11/2019 20:00,-11.27992,0.38794,11.28658906,4.45008,1.29794,4.6355,-15.73,-0.91,15.75630033,-10.77992,2.09794,10.98216861,4.45008,1.29794,4.6355,-15.23,0.8,15.25099669
06/11/2019 20:30,-10.88368,0.49226,10.89480657,4.39632,1.28226,4.5795,-15.28,-0.79,15.30040849,-10.32368,2.18226,10.55180683,4.39632,1.28226,4.5795,-14.72,0.9,14.74748792
06/11/2019 21:00,-10.46448,0.54036,10.47842214,4.35552,1.27036,4.537,-14.82,-0.73,14.83796819,-9.80448,2.17036,10.04182705,4.35552,1.27036,4.537,-14.16,0.9,14.18857287
06/11/2019 21:30,-9.42168,0.53826,9.437042855,4.34832,1.26826,4.5295,-13.77,-0.73,13.78933646,-8.98168,2.34826,9.283582318,4.34832,1.26826,4.5295,-13.33,1.08,13.37367937
06/11/2019 22:00,-8.292,1.9865,8.526631589,4.308,1.2565,4.4875,-12.6,0.73,12.62112911,-8.112,2.4165,8.464278838,4.308,1.2565,4.4875,-12.42,1.16,12.47405307
06/11/2019 22:30,-6.9252,-1.1811,7.025196955,4.3848,1.2789,4.5675,-11.31,-2.46,11.57444167,-6.9052,3.3689,7.683181258,4.3848,1.2789,4.5675,-11.29,2.09,11.48182041
06/11/2019 23:00,-6.03936,-0.79648,6.091654094,4.40064,1.28352,4.584,-10.44,-2.08,10.64518671,-5.53936,4.94352,7.424479726,4.40064,1.28352,4.584,-9.94,3.66,10.59241238
06/11/2019 23:30,-5.03688,0.63466,5.076706949,4.47312,1.30466,4.6595,-9.51,-0.67,9.533572258,-4.56688,3.15466,5.550520034,4.47312,1.30466,4.6595,-9.04,1.85,9.227356068
07/11/2019 00:00,-4.58016,-0.89338,4.666475485,4.47984,1.30662,4.6665,-9.06,-2.2,9.323282684,-3.83016,5.61662,6.798275211,4.47984,1.30662,4.6665,-8.31,4.31,9.361207187
07/11/2019 00:30,-4.8164,-0.9877,4.916630986,4.5336,1.3223,4.7225,-9.35,-2.31,9.631126622,-3.7764,5.7423,6.872787371,4.5336,1.3223,4.7225,-8.31,4.42,9.412358897
07/11/2019 01:00,-5.53856,-1.02708,5.632986792,4.74144,1.38292,4.939,-10.28,-2.41,10.55871678,-4.18856,5.69292,7.067770016,4.74144,1.38292,4.939,-8.93,4.31,9.91569463
07/11/2019 01:30,-6.0956,-0.9758,6.173210267,4.5744,1.3342,4.765,-10.67,-2.31,10.91718828,-5.1956,5.4542,7.532765561,4.5744,1.3342,4.765,-9.77,4.12,10.60317405
07/11/2019 02:00,-5.76744,-0.97342,5.849009373,4.58256,1.33658,4.7735,-10.35,-2.31,10.60464992,-4.99744,5.45658,7.399234545,4.58256,1.33658,4.7735,-9.58,4.12,10.42836516
07/11/2019 02:30,-5.3964,-0.8352,5.460649412,4.7136,1.3748,4.91,-10.11,-2.21,10.34872939,-4.5264,5.6548,7.243276883,4.7136,1.3748,4.91,-9.24,4.28,10.18312329
07/11/2019 03:00,-4.69392,-0.74406,4.752526723,5.02608,1.46594,5.2355,-9.72,-2.21,9.968074037,-3.82392,5.81594,6.960425436,5.02608,1.46594,5.2355,-8.85,4.35,9.861287948
07/11/2019 03:30,-3.3668,-0.4674,3.399088849,5.5632,1.6226,5.795,-8.93,-2.09,9.171313973,-2.5768,5.9726,6.504755876,5.5632,1.6226,5.795,-8.14,4.35,9.229414933
07/11/2019 04:00,-2.64552,-0.40286,2.676017984,5.78448,1.68714,6.0255,-8.43,-2.09,8.685217326,-1.91552,6.11714,6.410040456,5.78448,1.68714,6.0255,-7.7,4.43,8.883405878
07/11/2019 04:30,-2.75648,-0.58314,2.817487223,5.78352,1.68686,6.0245,-8.54,-2.27,8.836543442,-1.65648,6.20686,6.424098151,5.78352,1.68686,6.0245,-7.44,4.52,8.705400623
07/11/2019 05:00,-2.64896,-0.56928,2.70944068,5.83104,1.70072,6.074,-8.48,-2.27,8.778570499,-1.39896,6.11072,6.268810733,5.83104,1.70072,6.074,-7.23,4.41,8.468825184
07/11/2019 05:30,-2.10256,0.79592,2.248165296,6.15744,1.79592,6.414,-8.26,-1,8.320312494,-1.75256,3.72592,4.117517019,6.15744,1.79592,6.414,-7.91,1.93,8.142051339
07/11/2019 06:00,-2.03344,2.57608,3.281930286,6.22656,1.81608,6.486,-8.26,0.76,8.294889993,-2.59344,2.93608,3.917460504,6.22656,1.81608,6.486,-8.82,1.12,8.890826733
07/11/2019 06:30,-3.3436,2.6402,4.260318885,6.4464,1.8802,6.715,-9.79,0.76,9.819455178,-3.7636,2.7402,4.65546786,6.4464,1.8802,6.715,-10.21,0.86,10.24615538
07/11/2019 07:00,-7.16296,0.52372,7.182080381,5.32704,1.55372,5.549,-12.49,-1.03,12.53239801,-6.72296,2.31372,7.109957201,5.32704,1.55372,5.549,-12.05,0.76,12.07394302
07/11/2019 07:30,-9.81952,-1.17986,9.890148768,4.80048,1.40014,5.0005,-14.62,-2.58,14.84590179,-8.93952,3.74014,9.690390346,4.80048,1.40014,5.0005,-13.74,2.34,13.9378334
07/11/2019 08:00,-10.5164,-2.2777,10.7602317,4.7736,1.3923,4.9725,-15.29,-3.67,15.72428059,-9.4564,3.1023,9.952274426,4.7736,1.3923,4.9725,-14.23,1.71,14.33237594
07/11/2019 08:30,-10.81784,-1.15812,10.87965552,4.77216,1.39188,4.971,-15.59,-2.55,15.79717063,-9.78784,1.97188,9.984494108,4.77216,1.39188,4.971,-14.56,0.58,14.57154762
07/11/2019 09:00,-11.86184,-0.99262,11.90329965,4.44816,1.29738,4.6335,-16.31,-2.29,16.46997875,-11.03184,0.48738,11.04260083,4.44816,1.29738,4.6335,-15.48,-0.81,15.50117737
07/11/2019 09:30,-11.9704,-1.0897,12.01989693,4.6296,1.3503,4.8225,-16.6,-2.44,16.77836702,-11.2304,0.3803,11.23683729,4.6296,1.3503,4.8225,-15.86,-0.97,15.88963499
07/11/2019 10:00,-12.50048,-1.19764,12.55772041,4.25952,1.24236,4.437,-16.76,-2.44,16.93668208,-11.70048,0.27236,11.70364952,4.25952,1.24236,4.437,-15.96,-0.97,15.98944965
07/11/2019 10:30,-12.59488,-1.19434,12.65138136,4.06512,1.18566,4.2345,-16.66,-2.38,16.82914139,-11.97488,0.21566,11.97682179,4.06512,1.18566,4.2345,-16.04,-0.97,16.06930303
07/11/2019 11:00,-12.33952,-1.19986,12.39771825,4.32048,1.26014,4.5005,-16.66,-2.46,16.84064132,-11.41952,0.29014,11.42320525,4.32048,1.26014,4.5005,-15.74,-0.97,15.76986049
07/11/2019 11:30,-12.41936,-1.30648,12.48788985,4.16064,1.21352,4.334,-16.58,-2.52,16.77041443,-11.88936,0.05352,11.88948046,4.16064,1.21352,4.334,-16.05,-1.16,16.0918644
07/11/2019 12:00,-13.71952,-1.56736,13.80875977,3.78048,1.10264,3.938,-17.5,-2.67,17.70251112,-12.92952,-0.05736,12.92964723,3.78048,1.10264,3.938,-16.71,-1.16,16.75021492
07/11/2019 12:30,-15.36696,-4.42078,15.99020811,3.56304,1.03922,3.7115,-18.93,-5.46,19.70168774,-13.79696,2.62922,14.04524486,3.56304,1.03922,3.7115,-17.36,1.59,17.43266187
07/11/2019 13:00,-14.7644,-4.4517,15.42093189,3.7656,1.0983,3.9225,-18.53,-5.55,19.34330375,-13.4644,2.5583,13.70528972,3.7656,1.0983,3.9225,-17.23,1.46,17.29174659
07/11/2019 13:30,-14.3344,-4.2867,14.96164497,4.1256,1.2033,4.2975,-18.46,-5.49,19.25906799,-13.1044,2.6633,13.3723022,4.1256,1.2033,4.2975,-17.23,1.46,17.29174659
07/11/2019 14:00,-13.63552,-4.22286,14.27445103,4.34448,1.26714,4.5255,-17.98,-5.49,18.79948138,-12.19552,2.84714,12.52345457,4.34448,1.26714,4.5255,-16.54,1.58,16.61529416
07/11/2019 14:30,-14.7212,-4.3441,15.34877631,3.9288,1.1459,4.0925,-18.65,-5.49,19.44126025,-13.3912,2.6359,13.64815761,3.9288,1.1459,4.0925,-17.32,1.49,17.3839725
07/11/2019 15:00,-15.67224,-4.69232,16.3596141,3.55776,1.03768,3.706,-19.23,-5.73,20.06553762,-14.01224,2.58768,14.24917393,3.55776,1.03768,3.706,-17.57,1.55,17.63823687
07/11/2019 15:30,-15.16352,-4.25686,15.74970463,3.81648,1.11314,3.9755,-18.98,-5.37,19.72504246,-13.75352,2.66314,14.0089838,3.81648,1.11314,3.9755,-17.57,1.55,17.63823687
07/11/2019 16:00,-16.19552,-4.36536,16.77352783,3.44448,1.00464,3.588,-19.64,-5.37,20.36090617,-14.75552,2.68464,14.99775525,3.44448,1.00464,3.588,-18.2,1.68,18.27737399
07/11/2019 16:30,-17.60872,-4.43046,18.15753276,3.22128,0.93954,3.3555,-20.83,-5.37,21.51106227,-16.10872,2.67954,16.33005801,3.22128,0.93954,3.3555,-19.33,1.74,19.4081555
07/11/2019 17:00,-18.40816,-4.31488,18.907103,3.17184,0.92512,3.304,-21.58,-5.24,22.20707095,-17.00816,2.66512,17.2157013,3.17184,0.92512,3.304,-20.18,1.74,20.25487596
07/11/2019 17:30,-18.508,-4.1265,18.9624383,3.132,0.9135,3.2625,-21.64,-5.04,22.2191629,-16.908,2.9935,17.17094949,3.132,0.9135,3.2625,-20.04,2.08,20.14765495
07/11/2019 18:00,-18.23488,-4.02434,18.67367562,3.10512,0.90566,3.2345,-21.34,-4.93,21.90206611,-16.60488,3.24566,16.91911193,3.10512,0.90566,3.2345,-19.71,2.34,19.84841807
07/11/2019 18:30,-17.66792,-2.27356,17.81360357,3.14208,0.91644,3.273,-20.81,-3.19,21.05308053,-16.34792,3.14644,16.64796003,3.14208,0.91644,3.273,-19.49,2.23,19.61716085
07/11/2019 19:00,-17.02064,-0.90852,17.04487004,2.91936,0.85148,3.041,-19.94,-1.76,20.01752232,-16.17064,0.85148,16.19304222,2.91936,0.85148,3.041,-19.09,0,19.09
07/11/2019 19:30,-15.47976,-0.85868,15.50355769,3.09024,0.90132,3.219,-18.57,-1.76,18.65321688,-14.30976,0.90132,14.33811735,3.09024,0.90132,3.219,-17.4,0,17.4
07/11/2019 20:00,-14.29416,-0.48038,14.30222972,3.25584,0.94962,3.3915,-17.55,-1.43,17.60816288,-13.62416,0.25962,13.62663342,3.25584,0.94962,3.3915,-16.88,-0.69,16.8940966
07/11/2019 20:30,-13.8776,-0.3668,13.88244661,3.3024,0.9632,3.44,-17.18,-1.33,17.23140447,-12.9976,1.6532,13.10231567,3.3024,0.9632,3.44,-16.3,0.69,16.31459776
07/11/2019 21:00,-12.95584,-0.20212,12.95741651,3.28416,0.95788,3.421,-16.24,-1.16,16.28137586,-12.52584,0.95788,12.56241226,3.28416,0.95788,3.421,-15.81,0,15.81
07/11/2019 21:30,-11.92176,-0.12218,11.92238606,3.55824,1.03782,3.7065,-15.48,-1.16,15.52340169,-11.32176,2.02782,11.50192608,3.55824,1.03782,3.7065,-14.88,0.99,14.9128971
07/11/2019 22:00,-10.39856,0.30792,10.40311803,3.66144,1.06792,3.814,-14.06,-0.76,14.08052556,-10.49856,2.05792,10.69835486,3.66144,1.06792,3.814,-14.16,0.99,14.19456586
07/11/2019 22:30,-10.13208,0.13106,10.13292761,3.39792,0.99106,3.5395,-13.53,-0.86,13.5573043,-9.34208,1.78106,9.510343498,3.39792,0.99106,3.5395,-12.74,0.79,12.76447022
07/11/2019 23:00,-9.23872,-1.27296,9.326005276,3.28128,0.95704,3.418,-12.52,-2.23,12.71704761,-8.41872,3.25704,9.026802092,3.28128,0.95704,3.418,-11.7,2.3,11.92392553
07/11/2019 23:30,-7.94872,1.00954,8.012572661,3.46128,1.00954,3.6055,-11.41,0,11.41,-7.50872,1.69954,7.698656522,3.46128,1.00954,3.6055,-10.97,0.69,10.99167867
08/11/2019 00:00,-6.86256,1.78592,7.091138131,3.75744,1.09592,3.914,-10.62,0.69,10.64239165,-6.11256,1.84592,6.385202456,3.75744,1.09592,3.914,-9.87,0.75,9.898454425
08/11/2019 00:30,-6.75888,1.12616,6.852057735,3.86112,1.12616,4.022,-10.62,0,10.62,-6.36888,1.81616,6.622769028,3.86112,1.12616,4.022,-10.23,0.69,10.25324339
08/11/2019 01:00,-7.0572,0.8229,7.105014866,4.4328,1.2929,4.6175,-11.49,-0.47,11.49960869,-6.1272,2.0529,6.461963962,4.4328,1.2929,4.6175,-10.56,0.76,10.58731316
08/11/2019 01:30,-5.8208,0.2656,5.826856442,5.2992,1.5456,5.52,-11.12,-1.28,11.19342664,-5.0808,3.3356,6.077890753,5.2992,1.5456,5.52,-10.38,1.79,10.53320939
08/11/2019 02:00,-2.79992,0.85794,2.928414767,7.09008,2.06794,7.3855,-9.89,-1.21,9.963744276,-2.06992,3.91794,4.431119796,7.09008,2.06794,7.3855,-9.16,1.85,9.344950508
08/11/2019 02:30,-2.24784,0.86438,2.408305929,7.35216,2.14438,7.6585,-9.6,-1.28,9.684957408,-1.26784,4.07438,4.267082217,7.35216,2.14438,7.6585,-8.62,1.93,8.833419496
08/11/2019 03:00,-1.74632,0.99024,2.007537995,7.54368,2.20024,7.858,-9.29,-1.21,9.368468391,-0.67632,4.25024,4.303713373,7.54368,2.20024,7.858,-8.22,2.05,8.471770771
08/11/2019 03:30,-1.93736,0.82452,2.105515851,7.35264,2.14452,7.659,-9.29,-1.32,9.383309651,-0.78736,4.19452,4.267778556,7.35264,2.14452,7.659,-8.14,2.05,8.394170596
08/11/2019 04:00,-2.55456,0.68242,2.644139529,6.86544,2.00242,7.1515,-9.42,-1.32,9.512034483,-1.27456,4.05242,4.2481303,6.86544,2.00242,7.1515,-8.14,2.05,8.394170596
08/11/2019 04:30,-1.77256,0.92342,1.998667919,7.17744,2.09342,7.4765,-8.95,-1.17,9.026150896,-0.82256,4.14342,4.22427914,7.17744,2.09342,7.4765,-8,2.05,8.25848049
08/11/2019 05:00,-1.55368,1.00726,1.851619359,7.15632,2.08726,7.4545,-8.71,-1.08,8.776702114,-1.01368,3.90726,4.036610936,7.15632,2.08726,7.4545,-8.17,1.82,8.370262839
08/11/2019 05:30,-2.46648,2.57186,3.563423557,6.86352,2.00186,7.1495,-9.33,0.57,9.347395359,-1.75648,3.10186,3.564653903,6.86352,2.00186,7.1495,-8.62,1.1,8.689902186
08/11/2019 06:00,-4.31296,0.02622,4.3130397,6.46704,1.88622,6.7365,-10.78,-1.86,10.939287,-2.08296,4.52622,4.982508389,6.46704,1.88622,6.7365,-8.55,2.64,8.948301515
08/11/2019 06:30,-5.22096,-0.24778,5.226836352,6.41904,1.87222,6.6865,-11.64,-2.12,11.83148342,-3.93096,3.73222,5.420508523,6.41904,1.87222,6.6865,-10.35,1.86,10.51580239
08/11/2019 07:00,-6.55672,-0.57196,6.581619512,6.47328,1.88804,6.743,-13.03,-2.46,13.26018476,-5.31672,3.27804,6.246043372,6.47328,1.88804,6.743,-11.79,1.39,11.87165532
08/11/2019 07:30,-7.83224,-0.78232,7.871213884,6.43776,1.87768,6.706,-14.27,-2.66,14.51580173,-6.71224,2.97768,7.34307456,6.43776,1.87768,6.706,-13.15,1.1,13.1959274
