Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2019 08:00,-7.35176,-0.88968,7.405397059,6.85824,2.00032,7.144,-14.21,-2.89,14.50090342,-6.40176,2.87032,7.015787055,6.85824,2.00032,7.144,-13.26,0.87,13.28851007
08/11/2019 08:30,-5.16624,0.39818,5.181561835,7.91376,2.30818,8.2435,-13.08,-1.91,13.21871779,-4.40624,1.44818,4.638122061,7.91376,2.30818,8.2435,-12.32,-0.86,12.34997976
08/11/2019 09:00,-4.91232,0.72224,4.96513025,8.16768,2.38224,8.508,-13.08,-1.66,13.18491562,-4.23232,1.09224,4.37098625,8.16768,2.38224,8.508,-12.4,-1.29,12.46692023
08/11/2019 09:30,2.2272,-1.5429,2.709420648,11.6472,3.3971,12.1325,-9.42,-4.94,10.63672882,3.2572,4.7471,5.75710954,11.6472,3.3971,12.1325,-8.39,1.35,8.497917392
08/11/2019 10:00,14.5756,-0.1817,14.5767325,17.6856,5.1583,18.4225,-3.11,-5.34,6.179619729,15.2456,6.6083,16.61619536,17.6856,5.1583,18.4225,-2.44,1.45,2.838326972
08/11/2019 10:30,23.24056,1.56558,23.29323228,22.03056,6.42558,22.9485,1.21,-4.86,5.008363006,23.97056,6.81558,24.92067169,22.03056,6.42558,22.9485,1.94,0.39,1.978812775
08/11/2019 11:00,27.33472,3.95346,27.61913763,23.87472,6.96346,24.8695,3.46,-3.01,4.586033144,27.67472,5.42346,28.20113553,23.87472,6.96346,24.8695,3.8,-1.54,4.100195117
08/11/2019 11:30,16.34264,2.80202,16.58110968,18.69264,5.45202,19.4715,-2.35,-2.65,3.54189215,16.98264,4.18202,17.48997863,18.69264,5.45202,19.4715,-1.71,-1.27,2.130023474
08/11/2019 12:00,4.11896,1.45678,4.368986089,12.70896,3.70678,13.2385,-8.59,-2.25,8.879786033,4.62896,2.81678,5.418627155,12.70896,3.70678,13.2385,-8.08,-0.89,8.12886831
08/11/2019 12:30,6.87112,1.88616,7.125299264,14.18112,4.13616,14.772,-7.31,-2.25,7.648437749,7.51112,3.24616,8.182571625,14.18112,4.13616,14.772,-6.67,-0.89,6.729115841
08/11/2019 13:00,6.53688,1.85284,6.794395941,14.06688,4.10284,14.653,-7.53,-2.25,7.858969398,7.18688,3.21284,7.872330341,14.06688,4.10284,14.653,-6.88,-0.89,6.937326574
08/11/2019 13:30,1.39968,0.18324,1.411623533,11.59968,3.38324,12.083,-10.2,-3.2,10.69018241,2.23968,4.00324,4.587166555,11.59968,3.38324,12.083,-9.36,0.62,9.380511713
08/11/2019 14:00,-2.97544,-2.00242,3.586492583,9.69456,2.82758,10.0985,-12.67,-4.83,13.55941739,-1.87544,4.71758,5.076695406,9.69456,2.82758,10.0985,-11.57,1.89,11.72335276
08/11/2019 14:30,-6.52984,-2.49662,6.990845575,8.00016,2.33338,8.3335,-14.53,-4.83,15.31175366,-5.37984,4.22338,6.839562636,8.00016,2.33338,8.3335,-13.38,1.89,13.51282724
08/11/2019 15:00,-8.6504,-2.7397,9.073884298,6.7896,1.9803,7.0725,-15.44,-4.72,16.14533988,-7.2604,3.9903,8.284678766,6.7896,1.9803,7.0725,-14.05,2.01,14.19304759
08/11/2019 15:30,-6.87656,-2.44108,7.296982184,7.33344,2.13892,7.639,-14.21,-4.58,14.92985264,-5.71656,4.22892,7.110754011,7.33344,2.13892,7.639,-13.05,2.09,13.21630054
08/11/2019 16:00,-8.98552,-2.58036,9.348680517,6.44448,1.87964,6.713,-15.43,-4.46,16.06164686,-7.82552,4.08964,8.829717923,6.44448,1.87964,6.713,-14.27,2.21,14.44011773
08/11/2019 16:30,-11.40664,-2.69402,11.72045988,5.64336,1.64598,5.8785,-17.05,-4.34,17.59369489,-10.14664,3.99598,10.90514372,5.64336,1.64598,5.8785,-15.79,2.35,15.96391556
08/11/2019 17:00,-14.10424,-2.36832,14.3016966,4.80576,1.40168,5.006,-18.91,-3.77,19.282142,-12.90424,3.23168,13.3027503,4.80576,1.40168,5.006,-17.71,1.83,17.80429723
08/11/2019 17:30,-14.46272,-0.54246,14.47288957,4.75728,1.38754,4.9555,-19.22,-1.93,19.31665861,-13.73272,0.64754,13.74797828,4.75728,1.38754,4.9555,-18.49,-0.74,18.50480208
08/11/2019 18:00,-13.8028,-0.4754,13.81098451,4.9872,1.4546,5.195,-18.79,-1.93,18.88885915,-13.0128,0.7646,13.03524365,4.9872,1.4546,5.195,-18,-0.69,18.01322015
08/11/2019 18:30,-13.07248,-0.07864,13.07271653,5.14752,1.50136,5.362,-18.22,-1.58,18.28837882,-12.24248,0.81136,12.26933664,5.14752,1.50136,5.362,-17.39,-0.69,17.40368352
08/11/2019 19:00,-12.96344,-0.09892,12.96381741,4.90656,1.43108,5.111,-17.87,-1.53,17.93537845,-12.07344,1.43108,12.15795803,4.90656,1.43108,5.111,-16.98,0,16.98
08/11/2019 19:30,-11.80096,0.26722,11.80398507,5.09904,1.48722,5.3115,-16.9,-1.22,16.94397828,-11.19096,1.48722,11.28934936,5.09904,1.48722,5.3115,-16.29,0,16.29
08/11/2019 20:00,-11.48888,0.20366,11.49068497,4.88112,1.42366,5.0845,-16.37,-1.22,16.41539826,-10.82888,2.11366,11.03323165,4.88112,1.42366,5.0845,-15.71,0.69,15.72514547
08/11/2019 20:30,-11.28416,0.24462,11.28681115,4.81584,1.40462,5.0165,-16.1,-1.16,16.14173473,-10.52416,2.17462,10.74648388,4.81584,1.40462,5.0165,-15.34,0.77,15.35931314
08/11/2019 21:00,-10.5008,0.4456,10.51025023,4.8192,1.4056,5.02,-15.32,-0.96,15.35004886,-10.0108,2.2956,10.2706327,4.8192,1.4056,5.02,-14.83,0.89,14.856682
08/11/2019 21:30,-10.19856,-1.93708,10.38089134,4.74144,1.38292,4.939,-14.94,-3.32,15.3044438,-9.05856,4.85292,10.27659194,4.74144,1.38292,4.939,-13.8,3.47,14.22957835
08/11/2019 22:00,-9.25832,-1.08826,9.322059807,4.77168,1.39174,4.9705,-14.03,-2.48,14.24750154,-8.02832,3.34174,8.696042103,4.77168,1.39174,4.9705,-12.8,1.95,12.94768319
08/11/2019 22:30,-7.232,0.749,7.270682568,5.208,1.519,5.425,-12.44,-0.77,12.4638076,-6.582,2.719,7.121494576,5.208,1.519,5.425,-11.79,1.2,11.85091136
08/11/2019 23:00,-6.35232,1.48974,6.524668164,5.10768,1.48974,5.3205,-11.46,0,11.46,-5.76232,2.68974,6.359169211,5.10768,1.48974,5.3205,-10.87,1.2,10.93603676
08/11/2019 23:30,-5.81616,0.78112,5.868378447,5.04384,1.47112,5.254,-10.86,-0.69,10.88189781,-5.01616,2.92112,5.804722491,5.04384,1.47112,5.254,-10.06,1.45,10.16396084
09/11/2019 00:00,-5.47584,1.41288,5.655179361,4.84416,1.41288,5.046,-10.32,0,10.32,-4.74584,2.86288,5.542479517,4.84416,1.41288,5.046,-9.59,1.45,9.698999948
09/11/2019 00:30,-5.36984,1.47588,5.568967894,5.06016,1.47588,5.271,-10.43,0,10.43,-4.52984,3.06588,5.469832776,5.06016,1.47588,5.271,-9.59,1.59,9.720915595
09/11/2019 01:00,-6.2308,1.4581,6.399134649,4.9992,1.4581,5.2075,-11.23,0,11.23,-5.7608,2.7781,6.395674808,4.9992,1.4581,5.2075,-10.76,1.32,10.84066419
09/11/2019 01:30,-6.48072,1.49604,6.651155343,5.12928,1.49604,5.343,-11.61,0,11.61,-5.98072,2.70604,6.564424133,5.12928,1.49604,5.343,-11.11,1.21,11.17569685
09/11/2019 02:00,-6.6108,-1.1119,6.703655589,4.9992,1.4581,5.2075,-11.61,-2.57,11.89104705,-5.8108,5.0081,7.671144781,4.9992,1.4581,5.2075,-10.81,3.55,11.37798752
09/11/2019 02:30,-7.12584,-1.12712,7.214429652,4.60416,1.34288,4.796,-11.73,-2.47,11.98723488,-6.30584,5.34288,8.264985469,4.60416,1.34288,4.796,-10.91,4,11.62015921
09/11/2019 03:00,-7.6284,-1.1837,7.719691202,4.1016,1.1963,4.2725,-11.73,-2.38,11.96901416,-6.8084,5.2963,8.625839336,4.1016,1.1963,4.2725,-10.91,4.1,11.65496032
09/11/2019 03:30,-7.30608,-1.20344,7.404530559,4.03392,1.17656,4.202,-11.34,-2.38,11.58706175,-6.55608,5.14656,8.334822422,4.03392,1.17656,4.202,-10.59,3.97,11.30968611
09/11/2019 04:00,-7.2032,-1.2376,7.308744352,3.9168,1.1424,4.08,-11.12,-2.38,11.37184242,-6.4032,5.2024,8.25020824,3.9168,1.1424,4.08,-10.32,4.06,11.08990532
09/11/2019 04:30,-7.65888,-1.30634,7.769489497,3.68112,1.07366,3.8345,-11.34,-2.38,11.58706175,-6.87888,5.13366,8.583324242,3.68112,1.07366,3.8345,-10.56,4.06,11.31358475
09/11/2019 05:00,-7.84464,-1.36052,7.9617455,3.49536,1.01948,3.641,-11.34,-2.38,11.58706175,-7.12464,5.07948,8.749949268,3.49536,1.01948,3.641,-10.62,4.06,11.36960861
09/11/2019 05:30,-8.23864,-1.53502,8.380422152,3.41136,0.99498,3.5535,-11.65,-2.53,11.92155191,-7.51864,4.89498,8.971665211,3.41136,0.99498,3.5535,-10.93,3.9,11.60495153
09/11/2019 06:00,-8.4184,-1.5262,8.555626511,3.4416,1.0038,3.585,-11.86,-2.53,12.12685037,-7.6784,4.9038,9.110712431,3.4416,1.0038,3.585,-11.12,3.9,11.784074
09/11/2019 06:30,-9.0172,-1.8121,9.197478037,3.5928,1.0479,3.7425,-12.61,-2.86,12.93026295,-8.2472,4.5379,9.41322709,3.5928,1.0479,3.7425,-11.84,3.49,12.34365019
09/11/2019 07:00,-9.9972,-2.0521,10.20564169,3.5928,1.0479,3.7425,-13.59,-3.1,13.93908534,-9.1972,4.2979,10.15186841,3.5928,1.0479,3.7425,-12.79,3.25,13.19646165
09/11/2019 07:30,-10.38864,-2.06752,10.59237839,3.71136,1.08248,3.866,-14.1,-3.15,14.44757765,-9.56864,4.17248,10.43879595,3.71136,1.08248,3.866,-13.28,3.09,13.63475339
09/11/2019 08:00,-6.8192,-0.9806,6.889344308,5.6208,1.6394,5.855,-12.44,-2.62,12.71290683,-6.0892,4.7794,7.740866941,5.6208,1.6394,5.855,-11.71,3.14,12.12368343
09/11/2019 08:30,0.6712,1.8391,1.957753368,9.6312,2.8091,10.0325,-8.96,-0.97,9.012352634,1.0212,2.8091,2.988961734,9.6312,2.8091,10.0325,-8.61,0,8.61
09/11/2019 09:00,6.4752,2.5961,6.976241843,12.7752,3.7261,13.3075,-6.3,-1.13,6.40053904,6.8152,3.7261,7.767288603,12.7752,3.7261,13.3075,-5.96,0,5.96
09/11/2019 09:30,9.49312,2.99966,9.955766543,14.43312,4.20966,15.0345,-4.94,-1.21,5.086029886,9.83312,4.20966,10.6963305,14.43312,4.20966,15.0345,-4.6,0,4.6
09/11/2019 10:00,10.08192,3.01556,10.52324631,14.76192,4.30556,15.377,-4.68,-1.29,4.854533963,10.42192,4.30556,11.27626992,14.76192,4.30556,15.377,-4.34,0,4.34
09/11/2019 10:30,10.15296,3.25628,10.66236166,14.83296,4.32628,15.451,-4.68,-1.07,4.800760356,10.61296,5.68628,12.04029486,14.83296,4.32628,15.451,-4.22,1.36,4.433734318
09/11/2019 11:00,4.51632,2.81476,5.321655776,12.01632,3.50476,12.517,-7.5,-0.69,7.531673121,5.18632,3.50476,6.259493414,12.01632,3.50476,12.517,-6.83,0,6.83
09/11/2019 11:30,9.7884,3.5387,10.40841834,14.4984,4.2287,15.1025,-4.71,-0.69,4.760273101,10.4984,3.5387,11.07875445,14.4984,4.2287,15.1025,-4,-0.69,4.05907625
09/11/2019 12:00,8.46712,3.24416,9.067342235,13.79712,4.02416,14.372,-5.33,-0.78,5.386770832,9.22712,4.02416,10.06645952,13.79712,4.02416,14.372,-4.57,0,4.57
09/11/2019 12:30,5.39456,2.86008,6.105844348,12.27456,3.58008,12.786,-6.88,-0.72,6.917571828,6.14456,3.58008,7.11144081,12.27456,3.58008,12.786,-6.13,0,6.13
09/11/2019 13:00,-2.56744,1.52908,2.988282751,8.36256,2.43908,8.711,-10.93,-0.91,10.96781656,-1.50744,3.12908,3.473257405,8.36256,2.43908,8.711,-9.87,0.69,9.894089145
09/11/2019 13:30,2.3688,2.5284,3.464681804,11.0688,3.2284,11.53,-8.7,-0.7,8.72811549,3.7388,3.9684,5.452231103,11.0688,3.2284,11.53,-7.33,0.74,7.367258649
09/11/2019 14:00,1.11016,2.31588,2.568220279,10.34016,3.01588,10.771,-9.23,-0.7,9.25650582,2.53016,3.01588,3.93665363,10.34016,3.01588,10.771,-7.81,0,7.81
09/11/2019 14:30,-2.36808,2.34556,3.333084847,8.04192,2.34556,8.377,-10.41,0,10.41,-2.57808,2.34556,3.485419372,8.04192,2.34556,8.377,-10.62,0,10.62
09/11/2019 15:00,-7.5356,1.5967,7.702903235,5.4744,1.5967,5.7025,-13.01,0,13.01,-7.7656,1.5967,7.9280511,5.4744,1.5967,5.7025,-13.24,0,13.24
09/11/2019 15:30,-9.476,2.3145,9.75456233,4.644,1.3545,4.8375,-14.12,0.96,14.15259693,-9.666,0.5345,9.680766821,4.644,1.3545,4.8375,-14.31,-0.82,14.33347481
09/11/2019 16:00,-10.81192,1.20694,10.87907709,4.13808,1.20694,4.3105,-14.95,0,14.95,-11.02192,1.20694,11.08780522,4.13808,1.20694,4.3105,-15.16,0,15.16
09/11/2019 16:30,-12.24176,1.79782,12.37306933,3.79824,1.10782,3.9565,-16.04,0.69,16.05483416,-12.48176,0.41782,12.48875119,3.79824,1.10782,3.9565,-16.28,-0.69,16.29461568
09/11/2019 17:00,-13.59056,1.09942,13.63495675,3.76944,1.09942,3.9265,-17.36,0,17.36,-13.83056,0.40942,13.83661861,3.76944,1.09942,3.9265,-17.6,-0.69,17.61352037
09/11/2019 17:30,-13.95864,1.11748,14.00329933,3.83136,1.11748,3.991,-17.79,0,17.79,-14.16864,0.42748,14.17508725,3.83136,1.11748,3.991,-18,-0.69,18.01322015
09/11/2019 18:00,-13.98696,1.10922,14.03087378,3.80304,1.10922,3.9615,-17.79,0,17.79,-14.19696,0.41922,14.2031482,3.80304,1.10922,3.9615,-18,-0.69,18.01322015
09/11/2019 18:30,-13.05728,1.18496,13.11093785,4.06272,1.18496,4.232,-17.12,0,17.12,-13.26728,0.49496,13.27650948,4.06272,1.18496,4.232,-17.33,-0.69,17.34373086
09/11/2019 19:00,-12.24072,1.21604,12.30097473,4.16928,1.21604,4.343,-16.41,0,16.41,-12.25072,1.21604,12.31092579,4.16928,1.21604,4.343,-16.42,0,16.42
09/11/2019 19:30,-12.04696,1.17922,12.10453655,4.04304,1.17922,4.2115,-16.09,0,16.09,-11.93696,1.17922,11.99506456,4.04304,1.17922,4.2115,-15.98,0,15.98
09/11/2019 20:00,-11.056,1.232,11.12443077,4.224,1.232,4.4,-15.28,0,15.28,-10.836,1.232,10.90581129,4.224,1.232,4.4,-15.06,0,15.06
09/11/2019 20:30,-10.0124,2.0543,10.22097364,4.6776,1.3643,4.8725,-14.69,0.69,14.70619597,-9.7624,1.3643,9.857269817,4.6776,1.3643,4.8725,-14.44,0,14.44
09/11/2019 21:00,-9.24624,2.07068,9.475266213,4.73376,1.38068,4.931,-13.98,0.69,13.99701754,-9.02624,1.38068,9.131225865,4.73376,1.38068,4.931,-13.76,0,13.76
09/11/2019 21:30,-8.84192,2.18694,9.108361864,4.61808,1.34694,4.8105,-13.46,0.84,13.48618552,-8.64192,2.03694,8.878733347,4.61808,1.34694,4.8105,-13.26,0.69,13.27794035
09/11/2019 22:00,-7.85336,2.25652,8.171116558,4.85664,1.41652,5.059,-12.71,0.84,12.73772743,-7.66336,2.10652,7.947610521,4.85664,1.41652,5.059,-12.52,0.69,12.53899916
09/11/2019 22:30,-6.61888,0.77866,6.664524278,5.00112,1.45866,5.2095,-11.62,-0.68,11.63987972,-6.14888,3.86866,7.264657972,5.00112,1.45866,5.2095,-11.15,2.41,11.40748
09/11/2019 23:00,-6.22296,0.22372,6.226980151,4.84704,1.41372,5.049,-11.07,-1.19,11.13377744,-5.56296,4.39372,7.088815091,4.84704,1.41372,5.049,-10.41,2.98,10.82813465
09/11/2019 23:30,-5.27016,1.10412,5.384576808,5.01984,1.46412,5.229,-10.29,-0.36,10.29629545,-4.74016,4.37412,6.449964543,5.01984,1.46412,5.229,-9.76,2.91,10.18458148
10/11/2019 00:00,-3.20096,3.65222,4.856424183,5.69904,1.66222,5.9365,-8.9,1.99,9.119764251,-3.03096,2.35222,3.836620577,5.69904,1.66222,5.9365,-8.73,0.69,8.757225588
10/11/2019 00:30,-3.90128,1.86046,4.322186605,5.41872,1.58046,5.6445,-9.32,0.28,9.32420506,-3.50128,4.38046,5.60779738,5.41872,1.58046,5.6445,-8.92,2.8,9.349138998
10/11/2019 01:00,-4.53616,0.87862,4.620467579,5.58384,1.62862,5.8165,-10.12,-0.75,10.14775345,-3.94616,4.58862,6.052075037,5.58384,1.62862,5.8165,-9.53,2.96,9.979103166
10/11/2019 01:30,-5.14392,0.85594,5.21464728,5.50608,1.60594,5.7355,-10.65,-0.75,10.67637579,-4.50392,4.56594,6.413509449,5.50608,1.60594,5.7355,-10.01,2.96,10.43847211
10/11/2019 02:00,-4.75144,0.77708,4.814564923,5.57856,1.62708,5.811,-10.33,-0.85,10.36491196,-4.14144,4.52708,6.135631883,5.57856,1.62708,5.811,-9.72,2.9,10.14339194
10/11/2019 02:30,-4.7596,0.7397,4.816736265,5.4504,1.5897,5.6775,-10.21,-0.85,10.24532088,-3.9696,4.6097,6.083342687,5.4504,1.5897,5.6775,-9.42,3.02,9.8922596
10/11/2019 03:00,-4.62904,0.71778,4.684359022,5.58096,1.62778,5.8135,-10.21,-0.91,10.25047316,-3.43904,4.81778,5.919290519,5.58096,1.62778,5.8135,-9.02,3.19,9.56747093
10/11/2019 03:30,-4.25192,0.71694,4.31194001,5.57808,1.62694,5.8105,-9.83,-0.91,9.872031199,-3.37192,4.69694,5.781962457,5.57808,1.62694,5.8105,-8.95,3.07,9.461891988
10/11/2019 04:00,-2.78768,1.88276,3.363918102,6.11232,1.78276,6.367,-8.9,0.1,8.90056178,-2.21768,4.68276,5.181345945,6.11232,1.78276,6.367,-8.33,2.9,8.820368473
10/11/2019 04:30,-2.58504,2.68728,3.728794121,6.02496,1.75728,6.276,-8.61,0.93,8.660080831,-2.22504,3.76728,4.375294459,6.02496,1.75728,6.276,-8.25,2.01,8.491324985
10/11/2019 05:00,-2.78168,2.41326,3.682603352,5.90832,1.72326,6.1545,-8.69,0.69,8.717350515,-2.34168,3.73326,4.406891813,5.90832,1.72326,6.1545,-8.25,2.01,8.491324985
10/11/2019 05:30,-2.9788,2.4141,3.834205035,5.9112,1.7241,6.1575,-8.89,0.69,8.916737071,-2.5488,3.7341,4.521049021,5.9112,1.7241,6.1575,-8.46,2.01,8.695498836
10/11/2019 06:00,-3.44696,1.68672,3.83751972,5.78304,1.68672,6.024,-9.23,0,9.23,-2.97696,3.55672,4.638162136,5.78304,1.68672,6.024,-8.76,1.87,8.957371266
10/11/2019 06:30,-4.78736,1.56702,5.037297634,5.37264,1.56702,5.5965,-10.16,0,10.16,-4.28736,3.34702,5.439117451,5.37264,1.56702,5.5965,-9.66,1.78,9.82262694
10/11/2019 07:00,-5.43184,-0.87762,5.502281586,5.28816,1.54238,5.5085,-10.72,-2.42,10.98975887,-4.85184,3.75238,6.133572128,5.28816,1.54238,5.5085,-10.14,2.21,10.37803931
10/11/2019 07:30,-5.2588,-0.9009,5.335409848,5.7912,1.6891,6.0325,-11.05,-2.59,11.34947576,-4.3488,5.7391,7.200647905,5.7912,1.6891,6.0325,-10.14,4.05,10.91888731
10/11/2019 08:00,-2.78976,-0.63118,2.8602708,7.23024,2.10882,7.5315,-10.02,-2.74,10.38787755,-1.82976,6.04882,6.319513039,7.23024,2.10882,7.5315,-9.06,3.94,9.879635621
10/11/2019 08:30,3.15192,0.27056,3.163511087,10.32192,3.01056,10.752,-7.17,-2.74,7.675708436,3.99192,6.95056,8.015342139,10.32192,3.01056,10.752,-6.33,3.94,7.456037822
10/11/2019 09:00,10.36216,1.18688,10.42991103,14.25216,4.15688,14.846,-3.89,-2.97,4.894180217,11.08216,7.78688,13.54436305,14.25216,4.15688,14.846,-3.17,3.63,4.819315304
10/11/2019 09:30,18.36056,1.90058,18.45866647,18.55056,5.41058,19.3235,-0.19,-3.51,3.515138689,19.52056,8.71058,21.37583838,18.55056,5.41058,19.3235,0.97,3.3,3.439607536
10/11/2019 10:00,27.08368,2.79274,27.2272863,22.84368,6.66274,23.7955,4.24,-3.87,5.740601014,27.77368,9.62274,29.39344189,22.84368,6.66274,23.7955,4.93,2.96,5.750347816
10/11/2019 10:30,33.35776,4.98518,33.72821033,25.69776,7.49518,26.7685,7.66,-2.51,8.060750585,33.64776,9.19518,34.881558,25.69776,7.49518,26.7685,7.95,1.7,8.129729393
10/11/2019 11:00,38.01104,5.78072,38.44809339,27.91104,8.14072,29.074,10.1,-2.36,10.37205862,38.23104,8.14072,39.08815347,27.91104,8.14072,29.074,10.32,0,10.32
10/11/2019 11:30,38.91392,5.81656,39.3462265,28.27392,8.24656,29.452,10.64,-2.43,10.91395895,39.15392,8.93656,40.16082116,28.27392,8.24656,29.452,10.88,0.69,10.90185764
10/11/2019 12:00,37.61344,5.69392,38.04197147,27.85344,8.12392,29.014,9.76,-2.43,10.05795705,37.85344,8.81392,38.86602765,27.85344,8.12392,29.014,10,0.69,10.02377673
10/11/2019 12:30,38.55864,5.83252,38.99726924,28.32864,8.26252,29.509,10.23,-2.43,10.51464693,38.81864,8.95252,39.83760065,28.32864,8.26252,29.509,10.49,0.69,10.51266855
10/11/2019 13:00,36.52528,4.06404,36.75068027,27.30528,7.96404,28.443,9.22,-3.9,10.01091404,37.03528,10.77404,38.57060931,27.30528,7.96404,28.443,9.73,2.81,10.12763546
10/11/2019 13:30,32.3528,2.7879,32.47269706,25.1928,7.3479,26.2425,7.16,-4.56,8.488769051,32.7828,10.8679,34.537273,25.1928,7.3479,26.2425,7.59,3.52,8.366510623
10/11/2019 14:00,23.4836,1.4698,23.52955123,20.6736,6.0298,21.535,2.81,-4.56,5.356276692,24.7636,10.2198,26.78955388,20.6736,6.0298,21.535,4.09,4.19,5.85527113
10/11/2019 14:30,7.06752,-0.43114,7.080658207,12.64752,3.68886,13.1745,-5.58,-4.12,6.936194922,8.74752,8.20886,11.9960197,12.64752,3.68886,13.1745,-3.9,4.52,5.969958124
10/11/2019 15:00,4.71,-0.7775,4.773741326,11.46,3.3425,11.9375,-6.75,-4.12,7.908027567,6.7,8.1225,10.52924528,11.46,3.3425,11.9375,-4.76,4.78,6.745813517
10/11/2019 15:30,-2.92656,-1.20108,3.163439046,7.33344,2.13892,7.639,-10.26,-3.34,10.78995829,-2.68656,6.38892,6.930793851,7.33344,2.13892,7.639,-10.02,4.25,10.88406634
10/11/2019 16:00,-11.01392,-1.68656,11.1423031,3.64608,1.06344,3.798,-14.66,-2.75,14.91569978,-10.38392,4.56344,11.34243268,3.64608,1.06344,3.798,-14.03,3.5,14.4599758
10/11/2019 16:30,-14.0788,0.0941,14.07911447,3.0312,0.8841,3.1575,-17.11,-0.79,17.12822816,-13.5188,1.7741,13.63471247,3.0312,0.8841,3.1575,-16.55,0.89,16.57391324
10/11/2019 17:00,-15.3456,-1.3208,15.40233593,3.2544,0.9492,3.39,-18.6,-2.27,18.73800683,-14.6356,2.8292,14.90654755,3.2544,0.9492,3.39,-17.89,1.88,17.98851022
10/11/2019 17:30,-17.47176,-2.34218,17.62805164,2.35824,0.68782,2.4565,-19.83,-3.03,20.06015454,-16.67176,2.96782,16.93385771,2.35824,0.68782,2.4565,-19.03,2.28,19.16609767
10/11/2019 18:00,-17.25112,-0.06616,17.25124687,2.13888,0.62384,2.228,-19.39,-0.69,19.40227306,-16.89112,0.62384,16.90263622,2.13888,0.62384,2.228,-19.03,0,19.03
10/11/2019 18:30,-16.82408,-0.11994,16.82450752,2.12592,0.62006,2.2145,-18.95,-0.74,18.96444304,-16.53408,1.33006,16.5874911,2.12592,0.62006,2.2145,-18.66,0.71,18.67350262
10/11/2019 19:00,-15.97624,-0.07682,15.97642469,2.27376,0.66318,2.3685,-18.25,-0.74,18.26499658,-15.73624,1.37318,15.79603978,2.27376,0.66318,2.3685,-18.01,0.71,18.02398957
10/11/2019 19:30,-14.91128,1.50296,14.98683289,2.47872,0.72296,2.582,-17.39,0.78,17.40748402,-14.69128,1.43296,14.76099869,2.47872,0.72296,2.582,-17.17,0.71,17.1846734
10/11/2019 20:00,-13.4696,1.5447,13.55788414,2.9304,0.8547,3.0525,-16.4,0.69,16.41450883,-13.0196,1.6647,13.12559371,2.9304,0.8547,3.0525,-15.95,0.81,15.97055415
10/11/2019 20:30,-13.03064,1.55898,13.12356649,2.97936,0.86898,3.1035,-16.01,0.69,16.02486193,-12.97064,1.67898,13.07885606,2.97936,0.86898,3.1035,-15.95,0.81,15.97055415
10/11/2019 21:00,-12.06016,1.77162,12.18958968,2.91984,0.85162,3.0415,-14.98,0.92,15.00822441,-12.45016,1.66162,12.56055194,2.91984,0.85162,3.0415,-15.37,0.81,15.39132873
10/11/2019 21:30,-11.46752,1.71114,11.59448209,2.71248,0.79114,2.8255,-14.18,0.92,14.20981351,-11.92752,1.78114,12.05977583,2.71248,0.79114,2.8255,-14.64,0.99,14.67343518
10/11/2019 22:00,-10.84512,1.77184,10.98890553,2.71488,0.79184,2.828,-13.56,0.98,13.59536686,-10.49512,2.88184,10.88359066,2.71488,0.79184,2.828,-13.21,2.09,13.3743112
10/11/2019 22:30,-9.34816,3.58762,10.01294725,2.87184,0.83762,2.9915,-12.22,2.75,12.52560977,-9.60816,0.22762,9.610855813,2.87184,0.83762,2.9915,-12.48,-0.61,12.49489896
10/11/2019 23:00,-8.07816,1.74012,8.263454883,3.05184,0.89012,3.179,-11.13,0.85,11.16241013,-8.17816,2.62012,8.587626552,3.05184,0.89012,3.179,-11.23,1.73,11.36247332
10/11/2019 23:30,-6.97128,1.80046,7.200027851,3.25872,0.95046,3.3945,-10.23,0.85,10.26525207,-7.09128,3.00046,7.69993586,3.25872,0.95046,3.3945,-10.35,2.05,10.5510663
11/11/2019 00:00,-5.7304,1.7803,6.000579326,3.6696,1.0703,3.8225,-9.4,0.71,9.426775695,-6.0204,3.4703,6.948971021,3.6696,1.0703,3.8225,-9.69,2.4,9.982790191
11/11/2019 00:30,-5.95192,2.76694,6.563635323,3.65808,1.06694,3.8105,-9.61,1.7,9.75920591,-6.29192,2.67694,6.83770905,3.65808,1.06694,3.8105,-9.95,1.61,10.07941467
11/11/2019 01:00,-6.75808,2.76806,7.302999483,3.66192,1.06806,3.8145,-10.42,1.7,10.55776491,-7.14808,1.98806,7.419395545,3.66192,1.06806,3.8145,-10.81,0.92,10.8490783
11/11/2019 01:30,-6.99592,2.75244,7.517900146,3.81408,1.11244,3.973,-10.81,1.64,10.93369562,-7.36592,1.97244,7.625437496,3.81408,1.11244,3.973,-11.18,0.86,11.21302814
11/11/2019 02:00,-6.99472,2.72654,7.507338293,3.72528,1.08654,3.8805,-10.72,1.64,10.84472222,-7.39472,1.94654,7.646626828,3.72528,1.08654,3.8805,-11.12,0.86,11.15320582
11/11/2019 02:30,-6.48792,2.80144,7.06690682,3.98208,1.16144,4.148,-10.47,1.64,10.59766484,-6.98792,1.96144,7.257979939,3.98208,1.16144,4.148,-10.97,0.8,10.99913178
11/11/2019 03:00,-5.4516,2.9912,6.218297195,4.3584,1.2712,4.54,-9.81,1.72,9.959643568,-6.1916,2.0012,6.506974105,4.3584,1.2712,4.54,-10.55,0.73,10.57522577
11/11/2019 03:30,-5.52072,2.23104,5.954484764,4.28928,1.25104,4.468,-9.81,0.98,9.858828531,-5.98072,3.60104,6.981153257,4.28928,1.25104,4.468,-10.27,2.35,10.53543544
11/11/2019 04:00,-5.88456,1.14492,5.994905187,3.92544,1.14492,4.089,-9.81,0,9.81,-6.16456,3.88492,7.286590657,3.92544,1.14492,4.089,-10.09,2.74,10.45541487
11/11/2019 04:30,-6.17296,0.87622,6.234837339,3.82704,1.11622,3.9865,-10,-0.24,10.00287959,-5.99296,3.73622,7.062217035,3.82704,1.11622,3.9865,-9.82,2.62,10.16350333
11/11/2019 05:00,-7.44296,2.08122,7.728462347,3.22704,0.94122,3.3615,-10.67,1.14,10.73072691,-6.92296,2.03122,7.214792433,3.22704,0.94122,3.3615,-10.15,1.09,10.20835932
11/11/2019 05:30,-9.706,0.7595,9.735670303,2.604,0.7595,2.7125,-12.31,0,12.31,-7.446,2.2495,7.778378125,2.604,0.7595,2.7125,-10.05,1.49,10.15985236
11/11/2019 06:00,-10.48728,-1.74504,10.63147245,2.62272,0.76496,2.732,-13.11,-2.51,13.34811597,-7.92728,4.19496,8.968804692,2.62272,0.76496,2.732,-10.55,3.43,11.09357472
11/11/2019 06:30,-10.9468,-1.6399,11.06895217,2.9832,0.8701,3.1075,-13.93,-2.51,14.15432796,-9.3668,3.9401,10.16175823,2.9832,0.8701,3.1075,-12.35,3.07,12.72585557
11/11/2019 07:00,-11.72144,-1.82042,11.86195956,3.35856,0.97958,3.4985,-15.08,-2.8,15.33774429,-10.31144,3.61958,10.92827316,3.35856,0.97958,3.4985,-13.67,2.64,13.92258956
11/11/2019 07:30,-13.87672,-2.40946,14.08434789,3.05328,0.89054,3.1805,-16.93,-3.3,17.24862023,-12.34672,3.00054,12.70609047,3.05328,0.89054,3.1805,-15.4,2.11,15.54387661
11/11/2019 08:00,-13.52144,-2.58792,13.76686855,3.53856,1.03208,3.686,-17.06,-3.62,17.43983945,-11.86144,2.90208,12.21129916,3.53856,1.03208,3.686,-15.4,1.87,15.51312025
11/11/2019 08:30,-10.4372,-2.1171,10.64975381,5.1528,1.5029,5.3675,-15.59,-3.62,16.00476492,-8.7372,3.3729,9.365634962,5.1528,1.5029,5.3675,-13.89,1.87,14.01531305
11/11/2019 09:00,-8.62064,-2.08602,8.869437042,6.45936,1.88398,6.7285,-15.08,-3.97,15.59382249,-6.66064,3.75398,7.645684472,6.45936,1.88398,6.7285,-13.12,1.87,13.25259597
11/11/2019 09:30,-1.83448,-1.01714,2.097591631,9.81552,2.86286,10.2245,-11.65,-3.88,12.27912456,-1.03448,4.18286,4.308882297,9.81552,2.86286,10.2245,-10.85,1.32,10.93
11/11/2019 10:00,9.4152,0.4261,9.424836988,15.1752,4.4261,15.8075,-5.76,-4,7.01267424,9.8752,5.5061,11.30648983,15.1752,4.4261,15.8075,-5.3,1.08,5.408918561
11/11/2019 10:30,25.36488,2.18684,25.45897497,22.99488,6.70684,23.953,2.37,-4.52,5.103655553,25.83488,7.51684,26.90620576,22.99488,6.70684,23.953,2.84,0.81,2.953252444
11/11/2019 11:00,29.17696,5.28828,29.65233381,25.05696,7.30828,26.101,4.12,-2.02,4.58855097,29.39696,5.38828,29.88669969,25.05696,7.30828,26.101,4.34,-1.92,4.745734927
11/11/2019 11:30,9.93728,3.27004,10.46148629,15.49728,4.52004,16.143,-5.56,-1.25,5.698780571,9.84728,2.91004,10.26826452,15.49728,4.52004,16.143,-5.65,-1.61,5.874912765
11/11/2019 12:00,1.63304,2.11422,2.671468856,11.12304,3.24422,11.5865,-9.49,-1.13,9.55703929,1.63304,1.77422,2.411363981,11.12304,3.24422,11.5865,-9.49,-1.47,9.603176558
11/11/2019 12:30,3.71432,2.51126,4.483592293,12.48432,3.64126,13.0045,-8.77,-1.13,8.842499647,3.79432,2.24126,4.406825462,12.48432,3.64126,13.0045,-8.69,-1.4,8.802050897
11/11/2019 13:00,7.64088,2.96734,8.19683804,14.39088,4.19734,14.9905,-6.75,-1.23,6.861151507,7.80088,2.68734,8.250789359,14.39088,4.19734,14.9905,-6.59,-1.51,6.760783978
11/11/2019 13:30,14.40856,3.83458,14.91008401,17.63856,5.14458,18.3735,-3.23,-1.31,3.485541565,14.38856,3.42458,14.79048367,17.63856,5.14458,18.3735,-3.25,-1.72,3.677077644
11/11/2019 14:00,9.0068,3.1799,9.551660078,15.0168,4.3799,15.6425,-6.01,-1.2,6.128629537,9.0968,2.9499,9.563141756,15.0168,4.3799,15.6425,-5.92,-1.43,6.09026272
11/11/2019 14:30,3.00424,2.24582,3.750888621,11.81424,3.44582,12.3065,-8.81,-1.2,8.891349729,2.92424,1.91582,3.495932758,11.81424,3.44582,12.3065,-8.89,-1.53,9.020698421
11/11/2019 15:00,-5.02064,1.04648,5.128542327,8.07936,2.35648,8.416,-13.1,-1.31,13.16533706,-4.82064,0.77648,4.882774949,8.07936,2.35648,8.416,-12.9,-1.58,12.9963995
11/11/2019 15:30,-8.41984,-1.79412,8.608865907,6.98016,2.03588,7.271,-15.4,-3.83,15.86911781,-7.68984,3.13588,8.304660294,6.98016,2.03588,7.271,-14.67,1.1,14.71118282
11/11/2019 16:00,-9.58592,-1.98256,9.788789833,6.57408,1.91744,6.848,-16.16,-3.9,16.62394658,-9.12592,2.93744,9.587020893,6.57408,1.91744,6.848,-15.7,1.02,15.73309887
11/11/2019 16:30,-11.48128,-2.05704,11.66409894,6.07872,1.77296,6.332,-17.56,-3.83,17.97282671,-10.77128,2.94296,11.16608644,6.07872,1.77296,6.332,-16.85,1.17,16.89057133
11/11/2019 17:00,-12.44584,-0.71462,12.46633928,6.22416,1.81538,6.4835,-18.67,-2.53,18.84064224,-11.84584,1.62538,11.95683008,6.22416,1.81538,6.4835,-18.07,-0.19,18.07099887
11/11/2019 17:30,-12.14776,0.76232,12.1716558,6.52224,1.90232,6.794,-18.67,-1.14,18.70477212,-12.00776,0.47232,12.01704566,6.52224,1.90232,6.794,-18.53,-1.43,18.58509618
11/11/2019 18:00,-11.94464,0.78698,11.97053726,6.19536,1.80698,6.4535,-18.14,-1.02,18.16865433,-11.97464,0.37698,11.98057248,6.19536,1.80698,6.4535,-18.17,-1.43,18.22618446
11/11/2019 18:30,-11.1104,0.8378,11.14194314,6.6096,1.9278,6.885,-17.72,-1.09,17.75349261,-10.7704,0.7778,10.79844845,6.6096,1.9278,6.885,-17.38,-1.15,17.41800505
11/11/2019 19:00,-9.7728,1.2796,9.85621611,7.0272,2.0496,7.32,-16.8,-0.77,16.81763658,-9.2328,1.1596,9.305335459,7.0272,2.0496,7.32,-16.26,-0.89,16.2843391
11/11/2019 19:30,-9.58288,1.11166,9.647143466,6.65712,1.94166,6.9345,-16.24,-0.83,16.26119614,-9.32288,1.05166,9.382008327,6.65712,1.94166,6.9345,-15.98,-0.89,16.00476492
11/11/2019 20:00,-8.52416,1.21212,8.609909326,6.79584,1.98212,7.079,-15.32,-0.77,15.33933832,-8.29416,1.21212,8.382262523,6.79584,1.98212,7.079,-15.09,-0.77,15.10963269
11/11/2019 20:30,-7.87744,1.30158,7.984245202,6.86256,2.00158,7.1485,-14.74,-0.7,14.75661208,-7.87744,1.23158,7.973133026,6.86256,2.00158,7.1485,-14.74,-0.77,14.76009824
11/11/2019 21:00,-7.85624,-0.56182,7.876302981,6.47376,1.88818,6.7435,-14.33,-2.45,14.5379297,-7.65624,4.42818,8.844590949,6.47376,1.88818,6.7435,-14.13,2.54,14.35647937
11/11/2019 21:30,-7.01168,-0.50924,7.030148064,6.44832,1.88076,6.717,-13.46,-2.39,13.67054132,-6.45168,4.53076,7.883651502,6.44832,1.88076,6.717,-12.9,2.65,13.16937736
11/11/2019 22:00,-6.00336,-0.35098,6.013611082,6.47664,1.88902,6.7465,-12.48,-2.24,12.67943216,-5.52336,4.62902,7.206617227,6.47664,1.88902,6.7465,-12,2.74,12.30884235
11/11/2019 22:30,-4.94584,-0.49712,4.970760666,6.76416,1.97288,7.046,-11.71,-2.47,11.96766477,-3.14584,5.37288,6.226086154,6.76416,1.97288,7.046,-9.91,3.4,10.47702725
11/11/2019 23:00,-3.39008,-0.31294,3.404493185,6.94992,2.02706,7.2395,-10.34,-2.34,10.6014716,-2.09008,5.31706,5.713104362,6.94992,2.02706,7.2395,-9.04,3.29,9.620067567
11/11/2019 23:30,-2.72912,-0.11266,2.731444352,6.71088,1.95734,6.9905,-9.44,-2.07,9.664289938,-1.65912,5.09734,5.360555405,6.71088,1.95734,6.9905,-8.37,3.14,8.939602899
12/11/2019 00:00,-1.66384,2.75638,3.219626415,6.77616,1.97638,7.0585,-8.44,0.78,8.475966022,-1.12384,2.87638,3.088135076,6.77616,1.97638,7.0585,-7.9,0.9,7.951100553
12/11/2019 00:30,-2.51336,2.58902,3.608324133,6.47664,1.88902,6.7465,-8.99,0.7,9.017211321,-1.77336,2.78902,3.305062518,6.47664,1.88902,6.7465,-8.25,0.9,8.298945716
12/11/2019 01:00,-3.22928,2.65146,4.178335727,6.69072,1.95146,6.9695,-9.92,0.7,9.944666912,-2.28928,2.85146,3.65672354,6.69072,1.95146,6.9695,-8.98,0.9,9.024987535
12/11/2019 01:30,-3.33872,2.72454,4.309311946,6.94128,2.02454,7.2305,-10.28,0.7,10.30380512,-2.49872,2.77454,3.733855092,6.94128,2.02454,7.2305,-9.44,0.75,9.469746565
12/11/2019 02:00,-2.494,2.828,3.770625943,7.296,2.128,7.6,-9.79,0.7,9.814993632,-1.764,2.878,3.375585875,7.296,2.128,7.6,-9.06,0.75,9.090990045
12/11/2019 02:30,-2.37392,2.81344,3.681160252,7.24608,2.11344,7.548,-9.62,0.7,9.645434153,-1.72392,2.86344,3.342332838,7.24608,2.11344,7.548,-8.97,0.75,9.001299906
12/11/2019 03:00,-2.35608,2.80406,3.66249443,7.21392,2.10406,7.5145,-9.57,0.7,9.595566685,-1.16608,3.19406,3.400259086,7.21392,2.10406,7.5145,-8.38,1.09,8.450591695
12/11/2019 03:30,-2.79856,2.71292,3.897675333,6.90144,2.01292,7.189,-9.7,0.7,9.725224933,-1.21856,3.24292,3.464306366,6.90144,2.01292,7.189,-8.12,1.23,8.212630516
12/11/2019 04:00,-2.26208,1.27106,2.594725313,7.23792,2.11106,7.5395,-9.5,-0.84,9.537064538,-0.46208,3.45106,3.481857701,7.23792,2.11106,7.5395,-7.7,1.34,7.815727733
12/11/2019 04:30,-2.45792,2.05394,3.203129759,7.04208,2.05394,7.3355,-9.5,0,9.5,-0.35792,3.39394,3.412760679,7.04208,2.05394,7.3355,-7.4,1.34,7.520345737
12/11/2019 05:00,-1.47424,2.84918,3.207991622,7.26576,2.11918,7.5685,-8.74,0.73,8.770433285,-0.65424,3.01918,3.089251989,7.26576,2.11918,7.5685,-7.92,0.9,7.970972337
12/11/2019 05:30,-2.24848,2.76336,3.562558182,6.97152,2.03336,7.262,-9.22,0.73,9.248853983,-1.54848,2.87336,3.26404473,6.97152,2.03336,7.262,-8.52,0.84,8.561308311
12/11/2019 06:00,-2.56248,2.77386,3.776321365,7.00752,2.04386,7.2995,-9.57,0.73,9.597801832,-1.92248,2.82386,3.416154951,7.00752,2.04386,7.2995,-8.93,0.78,8.964000223
12/11/2019 06:30,-4.43976,1.98632,4.863839636,6.81024,1.98632,7.094,-11.25,0,11.25,-3.74976,2.67632,4.606884935,6.81024,1.98632,7.094,-10.56,0.69,10.5825186
12/11/2019 07:00,-5.68632,1.35274,5.845009893,7.00368,2.04274,7.2955,-12.69,-0.69,12.70874502,-5.29632,1.35274,5.466343481,7.00368,2.04274,7.2955,-12.3,-0.69,12.31933846
12/11/2019 07:30,-6.77304,1.33078,6.902539116,7.23696,2.11078,7.5385,-14.01,-0.78,14.03169626,-6.35304,1.23078,6.471161924,7.23696,2.11078,7.5385,-13.59,-0.88,13.61846173
12/11/2019 08:00,-6.226,0.137,6.227507126,7.704,2.247,8.025,-13.93,-2.11,14.08889634,-5.676,2.427,6.173111452,7.704,2.247,8.025,-13.38,0.18,13.38121071
12/11/2019 08:30,-7.5132,-2.7776,8.010195753,7.5168,2.1924,7.83,-15.03,-4.97,15.83040745,-5.9432,4.7324,7.597186058,7.5168,2.1924,7.83,-13.46,2.54,13.69756183
12/11/2019 09:00,-7.65744,-4.69842,8.983960032,7.58256,2.21158,7.8985,-15.24,-6.91,16.73337085,-5.63744,6.49158,8.59775207,7.58256,2.21158,7.8985,-13.22,4.28,13.89556764
12/11/2019 09:30,-6.23632,-4.61976,7.761048228,8.50368,2.48024,8.858,-14.74,-7.1,16.36085572,-4.26632,6.41024,7.700172933,8.50368,2.48024,8.858,-12.77,3.93,13.36105535
12/11/2019 10:00,-1.36752,-2.49386,2.844195607,11.23248,3.27614,11.7005,-12.6,-5.77,13.85831519,2.42248,5.91614,6.392896202,11.23248,3.27614,11.7005,-8.81,2.64,9.19704844
12/11/2019 10:30,5.3488,-2.8366,6.054416652,14.7888,4.3134,15.405,-9.44,-7.15,11.84213241,10.3388,8.0634,13.11141506,14.7888,4.3134,15.405,-4.45,3.75,5.819364226
12/11/2019 11:00,18.13168,-0.06326,18.13179035,20.73168,6.04674,21.5955,-2.6,-6.11,6.64018825,23.69168,8.34674,25.11899221,20.73168,6.04674,21.5955,2.96,2.3,3.748546385
12/11/2019 11:30,15.00384,0.31862,15.00722271,19.02384,5.54862,19.8165,-4.02,-5.23,6.596461172,20.17384,7.28862,21.45012359,19.02384,5.54862,19.8165,1.15,1.74,2.085689334
12/11/2019 12:00,20.76048,0.79764,20.77579744,21.90048,6.38764,22.813,-1.14,-5.59,5.705059158,25.47048,7.91764,26.67272717,21.90048,6.38764,22.813,3.57,1.53,3.884044284
12/11/2019 12:30,1.57984,-1.16588,1.963458836,12.69984,3.70412,13.229,-11.12,-4.87,12.13965815,5.90984,5.62412,8.158243353,12.69984,3.70412,13.229,-6.79,1.92,7.056238375
12/11/2019 13:00,-3.06536,-1.75698,3.533187039,10.12464,2.95302,10.5465,-13.19,-4.71,14.00572026,1.41464,4.56302,4.777275149,10.12464,2.95302,10.5465,-8.71,1.61,8.857550451
12/11/2019 13:30,-5.64744,-4.27592,7.083577514,9.20256,2.68408,9.586,-14.85,-6.96,16.400125,-0.29744,6.43408,6.440951483,9.20256,2.68408,9.586,-9.5,3.75,10.21334911
12/11/2019 14:00,-6.9088,-4.5184,8.255147243,8.3712,2.4416,8.72,-15.28,-6.96,16.79047349,-2.2188,6.1916,6.577156224,8.3712,2.4416,8.72,-10.59,3.75,11.23434911
12/11/2019 14:30,-2.69352,-4.08936,4.896724946,10.35648,3.02064,10.788,-13.05,-7.11,14.86117761,2.15648,6.77064,7.105770331,10.35648,3.02064,10.788,-8.2,3.75,9.016789894
12/11/2019 15:00,-1.61088,-4.15484,4.456190054,10.98912,3.20516,11.447,-12.6,-7.36,14.59210746,3.78912,6.95516,7.920333389,10.98912,3.20516,11.447,-7.2,3.75,8.118035477
12/11/2019 15:30,-9.56072,-4.82146,10.7076535,7.22928,2.10854,7.5305,-16.79,-6.93,18.16394781,-4.10072,5.95854,7.233263679,7.22928,2.10854,7.5305,-11.33,3.85,11.9662609
12/11/2019 16:00,-10.89944,-5.90442,12.39596579,6.91056,2.01558,7.1985,-17.81,-7.92,19.49160076,-5.34944,7.04558,8.846282035,6.91056,2.01558,7.1985,-12.26,5.03,13.25173574
12/11/2019 16:30,-12.6164,-4.9902,13.56744799,6.5136,1.8998,6.785,-19.13,-6.89,20.33295355,-7.2364,5.7898,9.267538454,6.5136,1.8998,6.785,-13.75,3.89,14.2896676
12/11/2019 17:00,-14.00096,-4.75028,14.7848585,6.47904,1.88972,6.749,-20.48,-6.64,21.52951463,-8.57096,5.44972,10.15681069,6.47904,1.88972,6.749,-15.05,3.56,15.46531927
12/11/2019 17:30,-14.51824,-4.47782,15.19309595,6.52176,1.90218,6.7935,-21.04,-6.38,21.98604103,-8.88824,5.46218,10.43245995,6.52176,1.90218,6.7935,-15.41,3.56,15.81586861
12/11/2019 18:00,-14.43624,-4.16682,15.0255587,6.35376,1.85318,6.6185,-20.79,-6.02,21.64404075,-9.37624,5.60318,10.92288893,6.35376,1.85318,6.6185,-15.73,3.75,16.1708194
12/11/2019 18:30,-13.33576,-4.16918,13.97227815,6.65424,1.94082,6.9315,-19.99,-6.11,20.90292324,-8.43576,6.03082,10.36980408,6.65424,1.94082,6.9315,-15.09,4.09,15.63445554
12/11/2019 19:00,-13.32704,-3.81122,13.86129118,6.37296,1.85878,6.6385,-19.7,-5.67,20.49972927,-8.11704,6.10878,10.15891389,6.37296,1.85878,6.6385,-14.49,4.25,15.10041721
12/11/2019 19:30,-13.4212,-3.9291,13.98450701,5.9688,1.7409,6.2175,-19.39,-5.67,20.20200485,-8.5212,5.9909,10.41641648,5.9688,1.7409,6.2175,-14.49,4.25,15.10041721
12/11/2019 20:00,-12.70592,-3.55006,13.19254824,5.79408,1.68994,6.0355,-18.5,-5.24,19.22778198,-7.70592,6.23994,9.915546089,5.79408,1.68994,6.0355,-13.5,4.55,14.24613983
12/11/2019 20:30,-12.14168,-3.54174,12.64770001,6.02832,1.75826,6.2795,-18.17,-5.3,18.9272,-7.15168,6.45826,9.636163606,6.02832,1.75826,6.2795,-13.18,4.7,13.99294108
12/11/2019 21:00,-10.882,-3.3035,11.37238041,5.988,1.7465,6.2375,-16.87,-5.05,17.60963941,-6.392,6.5865,9.178215853,5.988,1.7465,6.2375,-12.38,4.84,13.29247908
12/11/2019 21:30,-9.90592,-2.32506,10.17512433,5.67408,1.65494,5.9105,-15.58,-3.98,16.08032338,-6.07592,5.85494,8.437838956,5.67408,1.65494,5.9105,-11.75,4.2,12.47808078
12/11/2019 22:00,-8.04344,-0.19892,8.045899341,5.86656,1.71108,6.111,-13.91,-1.91,14.04051993,-5.24344,4.29108,6.775472722,5.86656,1.71108,6.111,-11.11,2.58,11.40563457
12/11/2019 22:30,-6.69728,-0.42254,6.710596058,5.92272,1.72746,6.1695,-12.62,-2.15,12.8018319,-4.00728,4.89746,6.32798605,5.92272,1.72746,6.1695,-9.93,3.17,10.42371335
12/11/2019 23:00,-5.77312,-0.64966,5.809558731,5.72688,1.67034,5.9655,-11.5,-2.32,11.7316836,-3.18312,5.29034,6.174135587,5.72688,1.67034,5.9655,-8.91,3.62,9.617302116
12/11/2019 23:30,-5.42776,-2.29768,5.894057346,5.32224,1.55232,5.544,-10.75,-3.85,11.41862514,-2.90776,6.99232,7.572820294,5.32224,1.55232,5.544,-8.23,5.44,9.865419403
13/11/2019 00:00,-5.24968,-2.46074,5.797791084,5.14032,1.49926,5.3545,-10.39,-3.96,11.11906921,-2.39968,7.16926,7.560208532,5.14032,1.49926,5.3545,-7.54,5.67,9.434007632
13/11/2019 00:30,-5.83488,-2.44684,6.327151855,4.84512,1.41316,5.047,-10.68,-3.86,11.35614371,-3.12488,7.02316,7.686979342,4.84512,1.41316,5.047,-7.97,5.61,9.746435246
13/11/2019 01:00,-7.77448,-2.57214,8.188921996,4.41552,1.28786,4.5995,-12.19,-3.86,12.78654371,-4.54448,6.89786,8.260313012,4.41552,1.28786,4.5995,-8.96,5.61,10.57136226
13/11/2019 01:30,-8.53872,-2.53296,8.906493451,4.24128,1.23704,4.418,-12.78,-3.77,13.32446247,-5.18872,6.70704,8.479811366,4.24128,1.23704,4.418,-9.43,5.47,10.90164208
13/11/2019 02:00,-8.73936,-2.59148,9.115491309,4.04064,1.17852,4.209,-12.78,-3.77,13.32446247,-5.38936,6.64852,8.558505676,4.04064,1.17852,4.209,-9.43,5.47,10.90164208
13/11/2019 02:30,-8.7008,-2.7094,9.112890266,3.9792,1.1606,4.145,-12.68,-3.87,13.25742434,-5.4508,6.6306,8.583476976,3.9792,1.1606,4.145,-9.43,5.47,10.90164208
13/11/2019 03:00,-8.49368,-3.21774,9.082755675,3.91632,1.14226,4.0795,-12.41,-4.36,13.15361927,-5.26368,7.26226,8.969211083,3.91632,1.14226,4.0795,-9.18,6.12,11.0329869
13/11/2019 03:30,-8.71016,-3.83088,9.515383797,3.69984,1.07912,3.854,-12.41,-4.91,13.34601813,-5.48016,7.83912,9.564724565,3.69984,1.07912,3.854,-9.18,6.76,11.40043859
13/11/2019 04:00,-8.5812,-3.8341,9.39879334,3.6888,1.0759,3.8425,-12.27,-4.91,13.21593735,-5.4212,7.7559,9.462737144,3.6888,1.0759,3.8425,-9.11,6.68,11.2966588
13/11/2019 04:30,-8.39736,-2.49548,8.760312517,3.75264,1.09452,3.909,-12.15,-3.59,12.6692778,-5.29736,6.59452,8.45870658,3.75264,1.09452,3.909,-9.05,5.5,10.59020774
13/11/2019 05:00,-8.60424,-2.60082,8.988726865,3.66576,1.06918,3.8185,-12.27,-3.67,12.80709959,-5.27424,6.48918,8.362240409,3.66576,1.06918,3.8185,-8.94,5.42,10.45466403
13/11/2019 05:30,-8.79696,-2.68578,9.197821451,3.68304,1.07422,3.8365,-12.48,-3.76,13.0341091,-5.81696,6.54422,8.755788888,3.68304,1.07422,3.8365,-9.5,5.47,10.96224886
13/11/2019 06:00,-8.77544,-2.75242,9.196964883,4.17456,1.21758,4.3485,-12.95,-3.97,13.54486619,-5.16544,6.74758,8.497741244,4.17456,1.21758,4.3485,-9.34,5.53,10.85433093
13/11/2019 06:30,-11.37752,-2.91386,11.74472398,4.03248,1.17614,4.2005,-15.41,-4.09,15.9435316,-6.51752,5.56614,8.570879853,4.03248,1.17614,4.2005,-10.55,4.39,11.42692435
13/11/2019 07:00,-13.64896,-4.82178,14.47562335,3.97104,1.15822,4.1365,-17.62,-5.98,18.60711692,-7.86896,6.47822,10.19253972,3.97104,1.15822,4.1365,-11.84,5.32,12.98029275
13/11/2019 07:30,-14.94824,-5.57532,15.95412399,4.30176,1.25468,4.481,-19.25,-6.83,20.42575335,-8.47824,6.33468,10.58341742,4.30176,1.25468,4.481,-12.78,5.08,13.75262884
13/11/2019 08:00,-14.63592,-5.52506,15.64405453,4.47408,1.30494,4.6605,-19.11,-6.83,20.29386607,-8.19592,5.76494,10.02036116,4.47408,1.30494,4.6605,-12.67,4.46,13.43206983
13/11/2019 08:30,-9.37512,-5.02566,10.63720515,6.73488,1.96434,7.0155,-16.11,-6.99,17.56109905,-3.76512,6.15434,7.214709242,6.73488,1.96434,7.0155,-10.5,4.19,11.305136
13/11/2019 09:00,-5.08656,-4.52358,6.807045515,9.07344,2.64642,9.4515,-14.16,-7.17,15.87181464,0.71344,6.74642,6.78403858,9.07344,2.64642,9.4515,-8.36,4.1,9.311261998
13/11/2019 09:30,-8.6312,-4.8866,9.918491468,7.5888,2.2134,7.905,-16.22,-7.1,17.70588603,-3.0412,6.0934,6.810170409,7.5888,2.2134,7.905,-10.63,3.88,11.31597543
13/11/2019 10:00,-1.52304,-3.83172,4.123315292,10.89696,3.17828,11.351,-12.42,-7.01,14.26171448,3.69696,6.77828,7.720919181,10.89696,3.17828,11.351,-7.2,3.6,8.049844719
13/11/2019 10:30,7.946,-1.2945,8.05075439,15.276,4.4555,15.9125,-7.33,-5.75,9.316190208,12.476,6.3255,13.98794217,15.276,4.4555,15.9125,-2.8,1.87,3.367031333
13/11/2019 11:00,-0.99912,-2.06016,2.289650628,11.21088,3.26984,11.678,-12.21,-5.33,13.32264989,3.79088,5.04984,6.314400621,11.21088,3.26984,11.678,-7.42,1.78,7.630517676
13/11/2019 11:30,1.69904,-1.96278,2.596005056,12.29904,3.58722,12.8115,-10.6,-5.55,11.96505328,5.60904,5.55722,7.89582319,12.29904,3.58722,12.8115,-6.69,1.97,6.974023229
13/11/2019 12:00,-2.17528,-1.97404,2.937460978,10.37472,3.02596,10.807,-12.55,-5,13.50934861,2.52472,4.59596,5.243763858,10.37472,3.02596,10.807,-7.85,1.57,8.005460636
13/11/2019 12:30,12.81928,-1.35646,12.8908465,17.90928,5.22354,18.6555,-5.09,-6.58,8.318924209,17.90928,8.06354,19.64084997,17.90928,5.22354,18.6555,0,2.84,2.84
13/11/2019 13:00,17.08296,-1.21872,17.12637734,19.75296,5.76128,20.576,-2.67,-6.98,7.473238923,22.14296,9.31128,24.02104521,19.75296,5.76128,20.576,2.39,3.55,4.279556052
13/11/2019 13:30,7.45336,-2.34652,7.814008664,14.58336,4.25348,15.191,-7.13,-6.6,9.715806709,10.82336,8.19348,13.57491201,14.58336,4.25348,15.191,-3.76,3.94,5.446209691
13/11/2019 14:00,-2.05296,-3.37628,3.951444217,9.88704,2.88372,10.299,-11.94,-6.26,13.48151327,2.67704,6.96372,7.46055892,9.88704,2.88372,10.299,-7.21,4.08,8.284352721
13/11/2019 14:30,0.45136,-3.19002,3.221793514,11.21136,3.26998,11.6785,-10.76,-6.46,12.55026693,5.40136,7.45998,9.210102684,11.21136,3.26998,11.6785,-5.81,4.19,7.163253451
13/11/2019 15:00,-2.70872,-4.29296,5.076088021,9.76128,2.84704,10.168,-12.47,-7.14,14.36942936,2.83128,7.37704,7.901700171,9.76128,2.84704,10.168,-6.93,4.53,8.279239095
13/11/2019 15:30,-8.19584,-6.67712,10.57145803,7.24416,2.11288,7.546,-15.44,-8.79,17.76675829,-2.36584,8.37288,8.700707925,7.24416,2.11288,7.546,-9.61,6.26,11.46907581
13/11/2019 16:00,-12.82936,-6.39648,14.33553049,5.12064,1.49352,5.334,-17.95,-7.89,19.60751387,-7.23936,6.55352,9.765088714,5.12064,1.49352,5.334,-12.36,5.06,13.355643
13/11/2019 16:30,-16.06456,-5.72758,17.05506554,4.22544,1.23242,4.4015,-20.29,-6.96,21.45054079,-10.30456,5.29242,11.58419899,4.22544,1.23242,4.4015,-14.53,4.06,15.08656687
13/11/2019 17:00,-17.06992,-5.73206,18.0066288,4.21008,1.22794,4.3855,-21.28,-6.96,22.38928315,-11.65992,5.23794,12.7824,4.21008,1.22794,4.3855,-15.87,4.01,16.36878126
13/11/2019 17:30,-16.10112,-5.59366,17.04509013,4.23888,1.23634,4.4155,-20.34,-6.83,21.45610636,-13.04112,5.66634,14.21893877,4.23888,1.23634,4.4155,-17.28,4.43,17.83881442
13/11/2019 18:00,-16.27624,-5.24682,17.10102654,4.43376,1.29318,4.6185,-20.71,-6.54,21.71809614,-11.75624,6.01318,13.20482914,4.43376,1.29318,4.6185,-16.19,4.72,16.86400012
13/11/2019 18:30,-16.61592,-5.08506,17.37661166,4.47408,1.30494,4.6605,-21.09,-6.39,22.03679196,-10.90592,5.94494,12.42100651,4.47408,1.30494,4.6605,-15.38,4.64,16.06468176
13/11/2019 19:00,-16.84152,-5.04086,17.57973451,4.24848,1.23914,4.4255,-21.09,-6.28,22.00514713,-10.96152,6.01914,12.50539752,4.24848,1.23914,4.4255,-15.21,4.78,15.94341557
13/11/2019 19:30,-15.73008,-4.22044,16.28642166,4.48992,1.30956,4.677,-20.22,-5.53,20.96256902,-10.52008,5.46956,11.85698823,4.48992,1.30956,4.677,-15.01,4.16,15.57580496
13/11/2019 20:00,-14.38848,-2.59414,14.62046234,4.75152,1.38586,4.9495,-19.14,-3.98,19.54942454,-9.41848,4.45586,10.41933078,4.75152,1.38586,4.9495,-14.17,3.07,14.49875167
13/11/2019 20:30,-14.21576,-2.14418,14.37655523,4.61424,1.34582,4.8065,-18.83,-3.49,19.15069189,-9.09576,4.23582,10.03369429,4.61424,1.34582,4.8065,-13.71,2.89,14.01128831
13/11/2019 21:00,-12.90496,-1.88478,13.04187058,4.95504,1.44522,5.1615,-17.86,-3.33,18.16778743,-7.64496,4.59522,8.919723104,4.95504,1.44522,5.1615,-12.6,3.15,12.98778272
13/11/2019 21:30,-11.73768,-1.76974,11.87034589,4.97232,1.45026,5.1795,-16.71,-3.22,17.01741755,-7.22768,4.68026,8.610702169,4.97232,1.45026,5.1795,-12.2,3.23,12.62033676
13/11/2019 22:00,-10.70304,-1.86172,10.86375012,4.89696,1.42828,5.101,-15.6,-3.29,15.94315214,-6.51304,4.98828,8.203817855,4.89696,1.42828,5.101,-11.41,3.56,11.95247673
13/11/2019 22:30,-9.73416,-1.88538,9.915065741,4.81584,1.40462,5.0165,-14.55,-3.29,14.9173255,-5.06416,5.30462,7.333805959,4.81584,1.40462,5.0165,-9.88,3.9,10.62188307
13/11/2019 23:00,-8.11864,-2.26752,8.429351244,4.91136,1.43248,5.116,-13.03,-3.7,13.54514304,-3.96864,6.07248,7.254317115,4.91136,1.43248,5.116,-8.88,4.64,10.0191816
13/11/2019 23:30,-6.594,-3.1095,7.290392736,5.076,1.4805,5.2875,-11.67,-4.59,12.54021531,-3.174,7.2805,7.942289106,5.076,1.4805,5.2875,-8.25,5.8,10.08476574
14/11/2019 00:00,-5.74344,-2.42142,6.233007127,5.20656,1.51858,5.4235,-10.95,-3.94,11.63727202,-2.53344,6.90858,7.358450642,5.20656,1.51858,5.4235,-7.74,5.39,9.431844994
14/11/2019 00:30,-4.86968,-0.94324,4.960190017,5.68032,1.65676,5.917,-10.55,-2.6,10.86565691,-2.10968,5.77676,6.149935431,5.68032,1.65676,5.917,-7.79,4.12,8.812406028
14/11/2019 01:00,-5.21184,-0.86762,5.283563253,6.24816,1.82238,6.5085,-11.46,-2.69,11.77147824,-2.07184,5.82238,6.180018596,6.24816,1.82238,6.5085,-8.32,4,9.231597912
14/11/2019 01:30,-5.9024,-0.7832,5.95413537,6.0576,1.7668,6.31,-11.96,-2.55,12.22882251,-2.7824,5.7668,6.402947134,6.0576,1.7668,6.31,-8.84,4,9.702865556
14/11/2019 02:00,-5.66712,-0.70916,5.711318324,6.00288,1.75084,6.253,-11.67,-2.46,11.92646217,-2.51712,5.90084,6.41527909,6.00288,1.75084,6.253,-8.52,4.15,9.476966814
14/11/2019 02:30,-5.2176,-0.7268,5.267977601,6.1824,1.8032,6.44,-11.4,-2.53,11.677367,-2.1376,5.8732,6.250104959,6.1824,1.8032,6.44,-8.32,4.07,9.26214338
14/11/2019 03:00,-4.1916,-0.5938,4.233451193,6.6384,1.9362,6.915,-10.83,-2.53,11.12159161,-1.2016,6.0762,6.193871891,6.6384,1.9362,6.915,-7.84,4.14,8.865957365
14/11/2019 03:30,-3.66656,-0.56608,3.710001186,6.73344,1.96392,7.014,-10.4,-2.53,10.70331257,-0.80656,6.10392,6.156978025,6.73344,1.96392,7.014,-7.54,4.14,8.601813762
14/11/2019 04:00,-2.84776,-0.40768,2.876793354,7.00224,2.04232,7.294,-9.85,-2.45,10.15012315,-0.03776,6.36232,6.362432051,7.00224,2.04232,7.294,-7.04,4.32,8.259782079
14/11/2019 04:30,-2.95336,-0.43848,2.985732741,6.89664,2.01152,7.184,-9.85,-2.45,10.15012315,0.13664,6.41152,6.412975846,6.89664,2.01152,7.184,-6.76,4.4,8.065829158
14/11/2019 05:00,-3.18904,-0.45472,3.221295764,6.84096,1.99528,7.126,-10.03,-2.45,10.32489225,0.01096,6.30528,6.305289525,6.84096,1.99528,7.126,-6.83,4.31,8.076199601
14/11/2019 05:30,-3.06904,-0.05972,3.069620986,6.96096,2.03028,7.251,-10.03,-2.09,10.24543801,-0.02904,5.90028,5.900351464,6.96096,2.03028,7.251,-6.99,3.87,7.989806005
14/11/2019 06:00,-3.63064,0.02898,3.630755658,7.05936,2.05898,7.3535,-10.69,-2.03,10.88103855,-0.41064,5.69898,5.713755179,7.05936,2.05898,7.3535,-7.47,3.64,8.30966305
14/11/2019 06:30,-5.9172,-2.5721,6.452050391,6.9528,2.0279,7.2425,-12.87,-4.6,13.66736624,-1.7872,7.1379,7.358240296,6.9528,2.0279,7.2425,-8.74,5.11,10.12421355
14/11/2019 07:00,-7.40032,-1.65176,7.582416976,7.15968,2.08824,7.458,-14.56,-3.74,15.03267109,-3.04032,5.39824,6.19552587,7.15968,2.08824,7.458,-10.2,3.31,10.72362345
14/11/2019 07:30,-9.25792,-3.15106,9.779481676,7.16208,2.08894,7.4605,-16.42,-5.24,17.23583476,-3.93792,5.85894,7.059347835,7.16208,2.08894,7.4605,-11.1,3.77,11.72275138
