Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2019 08:00,-10.35704,-3.75122,11.01544048,6.85296,1.99878,7.1385,-17.21,-5.75,18.14515362,-4.97704,5.40878,7.350226408,6.85296,1.99878,7.1385,-11.83,3.41,12.31166114
14/11/2019 08:30,-9.6512,-3.7541,10.35562303,7.2888,2.1259,7.5925,-16.94,-5.88,17.9314807,-4.7112,5.4059,7.170715463,7.2888,2.1259,7.5925,-12,3.28,12.44019292
14/11/2019 09:00,-9.74304,-4.47172,10.7202196,7.77696,2.26828,8.101,-17.52,-6.74,18.77173407,-4.40304,5.84828,7.320460382,7.77696,2.26828,8.101,-12.18,3.58,12.69522745
14/11/2019 09:30,-11.92056,-8.10058,14.41246499,7.36944,2.14942,7.6765,-19.29,-10.25,21.84414338,-4.97056,8.64942,9.975917655,7.36944,2.14942,7.6765,-12.34,6.5,13.94724346
14/11/2019 10:00,-10.99976,-8.70868,14.02981922,7.65024,2.23132,7.969,-18.65,-10.94,21.62188937,-4.68976,9.69132,10.76640758,7.65024,2.23132,7.969,-12.34,7.46,14.419681
14/11/2019 10:30,-11.08336,-6.41348,12.80521748,7.49664,2.18652,7.809,-18.58,-8.6,20.47379789,-5.28336,7.42652,9.114114998,7.49664,2.18652,7.809,-12.78,5.24,13.81253054
14/11/2019 11:00,-11.21424,-6.50332,12.96350068,7.56576,2.20668,7.881,-18.78,-8.71,20.70150961,-5.01424,7.57668,9.085630556,7.56576,2.20668,7.881,-12.58,5.37,13.67820529
14/11/2019 11:30,-9.63264,-6.28702,11.50279852,8.30736,2.42298,8.6535,-17.94,-8.71,19.94261016,-3.96264,7.59298,8.56480362,8.30736,2.42298,8.6535,-12.27,5.17,13.31472118
14/11/2019 12:00,-10.28144,-6.08792,11.94867266,8.09856,2.36208,8.436,-18.38,-8.45,20.22935738,-4.32144,7.13208,8.339149165,8.09856,2.36208,8.436,-12.42,4.77,13.30448421
14/11/2019 12:30,-10.5416,-5.9738,12.11658438,7.8384,2.2862,8.165,-18.38,-8.26,20.150732,-4.7916,7.1562,8.612237166,7.8384,2.2862,8.165,-12.63,4.87,13.536388
14/11/2019 13:00,-11.50176,-6.16218,13.04848441,7.39824,2.15782,7.7065,-18.9,-8.32,20.65023971,-5.61176,6.88782,8.884476048,7.39824,2.15782,7.7065,-13.01,4.73,13.84315715
14/11/2019 13:30,-12.90832,-6.36076,14.39041323,6.99168,2.03924,7.283,-19.9,-8.4,21.60023148,-7.08832,6.61924,9.698382267,6.99168,2.03924,7.283,-14.08,4.58,14.80617439
14/11/2019 14:00,-13.746,-6.5455,15.22485094,6.564,1.9145,6.8375,-20.31,-8.46,22.00153858,-7.806,6.5845,10.21221211,6.564,1.9145,6.8375,-14.37,4.67,15.10979153
14/11/2019 14:30,-13.26432,-6.43126,14.74121061,6.95568,2.02874,7.2455,-20.22,-8.46,21.91848535,-6.98432,6.69874,9.677491589,6.95568,2.02874,7.2455,-13.94,4.67,14.70144551
14/11/2019 15:00,-14.1768,-7.6524,16.11027262,6.6432,1.9376,6.92,-20.82,-9.59,22.92248896,-7.5268,7.3076,10.49064993,6.6432,1.9376,6.92,-14.17,5.37,15.15340886
14/11/2019 15:30,-14.54136,-5.85498,15.67583942,5.94864,1.73502,6.1965,-20.49,-7.59,21.85058809,-9.44136,5.17502,10.76662021,5.94864,1.73502,6.1965,-15.39,3.44,15.76977172
14/11/2019 16:00,-15.84576,-5.85918,16.89432154,5.93424,1.73082,6.1815,-21.78,-7.59,23.06461576,-8.93576,5.31082,10.39483602,5.93424,1.73082,6.1815,-14.87,3.58,15.29487823
14/11/2019 16:30,-17.10288,-5.69334,18.02561024,5.81712,1.69666,6.0595,-22.92,-7.39,24.0819123,-10.14288,5.27666,11.43333527,5.81712,1.69666,6.0595,-15.96,3.58,16.35658889
14/11/2019 17:00,-17.672,-5.451,18.49359308,5.688,1.659,5.925,-23.36,-7.11,24.41806094,-10.762,5.379,12.03138749,5.688,1.659,5.925,-16.45,3.72,16.86537577
14/11/2019 17:30,-18.5028,-5.4679,19.29382125,5.2872,1.5421,5.5075,-23.79,-7.01,24.80129432,-11.2328,5.5821,12.54335028,5.2872,1.5421,5.5075,-16.52,4.04,17.00682216
14/11/2019 18:00,-18.37,-5.1625,19.08162221,5.1,1.4875,5.3125,-23.47,-6.65,24.39392137,-11.17,5.5275,12.46283099,5.1,1.4875,5.3125,-16.27,4.04,16.76408363
14/11/2019 18:30,-18.01544,-6.85992,19.27730741,5.07456,1.48008,5.286,-23.09,-8.34,24.55002444,-10.61544,7.77008,13.15529208,5.07456,1.48008,5.286,-15.69,6.29,16.90385163
14/11/2019 19:00,-18.74168,-7.14674,20.05807722,4.46832,1.30326,4.6545,-23.21,-8.45,24.70033603,-11.31168,7.59326,13.62393856,4.46832,1.30326,4.6545,-15.78,6.29,16.98742182
14/11/2019 19:30,-18.40576,-7.27918,19.79288919,4.49424,1.31082,4.6815,-22.9,-8.59,24.45808864,-10.85576,7.74082,13.33295989,4.49424,1.31082,4.6815,-15.35,6.43,16.64233758
14/11/2019 20:00,-16.62128,-5.92204,17.64475862,4.99872,1.45796,5.207,-21.62,-7.38,22.84488564,-9.82128,7.07796,12.10599267,4.99872,1.45796,5.207,-14.82,5.62,15.84982019
14/11/2019 20:30,-15.22704,-4.30372,15.82355058,5.23296,1.52628,5.451,-20.46,-5.83,21.27440951,-9.17704,6.07628,11.00632735,5.23296,1.52628,5.451,-14.41,4.55,15.11127394
14/11/2019 21:00,-14.82752,-4.25386,15.42564988,5.23248,1.52614,5.4505,-20.06,-5.78,20.87611075,-8.55752,6.07614,10.49526683,5.23248,1.52614,5.4505,-13.79,4.55,14.5212465
14/11/2019 21:30,-13.65104,-3.86822,14.18851715,5.14896,1.50178,5.3635,-18.8,-5.37,19.55190272,-7.63104,5.89178,9.640842445,5.14896,1.50178,5.3635,-12.78,4.39,13.51297525
14/11/2019 22:00,-12.456,-3.4055,12.91314703,5.124,1.4945,5.3375,-17.58,-4.9,18.25010685,-7.036,5.7945,9.114906815,5.124,1.4945,5.3375,-12.16,4.3,12.8978913
14/11/2019 22:30,-11.44584,-5.31712,12.62057916,4.84416,1.41288,5.046,-16.29,-6.73,17.62546453,-6.02584,8.12288,10.11394716,4.84416,1.41288,5.046,-10.87,6.71,12.77423188
14/11/2019 23:00,-10.98912,-4.51266,11.87959842,4.55088,1.32734,4.7405,-15.54,-5.84,16.60112044,-5.26912,7.30734,9.008931316,4.55088,1.32734,4.7405,-9.82,5.98,11.49751277
14/11/2019 23:30,-9.2616,-1.8688,9.448261639,4.5984,1.3412,4.79,-13.86,-3.21,14.22686543,-4.9816,4.9612,7.030636102,4.5984,1.3412,4.79,-9.58,3.62,10.24113275
15/11/2019 00:00,-8.81864,-1.90002,9.021002575,4.49136,1.30998,4.6785,-13.31,-3.21,13.69161057,-4.50864,5.14998,6.844715381,4.49136,1.30998,4.6785,-9,3.84,9.784968063
15/11/2019 00:30,-9.28248,-1.80114,9.455608931,4.24752,1.23886,4.4245,-13.53,-3.04,13.86731769,-5.01248,5.01886,7.093229973,4.24752,1.23886,4.4245,-9.26,3.78,10.00179984
15/11/2019 01:00,-10.5284,-1.9862,10.71411205,4.1616,1.2138,4.335,-14.69,-3.2,15.034497,-5.9084,4.9938,7.736099082,4.1616,1.2138,4.335,-10.07,3.78,10.756082
15/11/2019 01:30,-10.9868,-1.9799,11.16377079,4.1832,1.2201,4.3575,-15.17,-3.2,15.50383501,-6.1868,5.0701,7.99890044,4.1832,1.2201,4.3575,-10.37,3.85,11.06161833
15/11/2019 02:00,-10.86408,-2.00244,11.04708107,4.10592,1.19756,4.277,-14.97,-3.2,15.30819715,-6.07408,5.12756,7.948982287,4.10592,1.19756,4.277,-10.18,3.93,10.91225458
15/11/2019 02:30,-10.74024,-1.94882,10.91561518,4.04976,1.18118,4.2185,-14.79,-3.13,15.11757256,-5.94024,5.11118,7.836492344,4.04976,1.18118,4.2185,-9.99,3.93,10.7352224
15/11/2019 03:00,-10.0348,-1.8339,10.20099996,4.1352,1.2061,4.3075,-14.17,-3.04,14.49242906,-5.3748,5.3161,7.559721837,4.1352,1.2061,4.3075,-9.51,4.11,10.36012548
15/11/2019 03:30,-9.5248,-1.7439,9.683129776,4.1352,1.2061,4.3075,-13.66,-2.95,13.97490966,-4.9948,5.4161,7.367643195,4.1352,1.2061,4.3075,-9.13,4.21,10.05390471
15/11/2019 04:00,-9.47168,-1.76924,9.635503734,4.04832,1.18076,4.217,-13.52,-2.95,13.83809597,-5.29168,5.28076,7.475848005,4.04832,1.18076,4.217,-9.34,4.1,10.20027451
15/11/2019 04:30,-9.23832,-1.73326,9.399507788,4.17168,1.21674,4.3455,-13.41,-2.95,13.73064456,-5.06832,5.31674,7.345447015,4.17168,1.21674,4.3455,-9.24,4.1,10.10878826
15/11/2019 05:00,-9.03896,-1.70428,9.198226362,4.27104,1.24572,4.449,-13.31,-2.95,13.63299674,-4.82896,5.27572,7.152067967,4.27104,1.24572,4.449,-9.1,4.03,9.952431864
15/11/2019 05:30,-8.85792,-1.63106,9.006836484,4.28208,1.24894,4.4605,-13.14,-2.88,13.45191436,-5.40792,5.27894,7.557301519,4.28208,1.24894,4.4605,-9.69,4.03,10.49461767
15/11/2019 06:00,-9.24472,-1.74596,9.408146693,4.26528,1.24404,4.443,-13.51,-2.99,13.8369144,-6.06472,5.08404,7.913803851,4.26528,1.24404,4.443,-10.33,3.84,11.02063973
15/11/2019 06:30,-10.90648,-3.17314,11.35870254,4.34352,1.26686,4.5245,-15.25,-4.44,15.88320182,-7.26648,5.57686,9.159863484,4.34352,1.26686,4.5245,-11.61,4.31,12.38419154
15/11/2019 07:00,-13.01768,-3.02224,13.36390389,4.31232,1.25776,4.492,-17.33,-4.28,17.85069466,-8.60768,4.43776,9.684310445,4.31232,1.25776,4.492,-12.92,3.18,13.30559281
15/11/2019 07:30,-15.09896,-5.84928,16.19236455,4.63104,1.35072,4.824,-19.73,-7.2,21.00268792,-8.66896,6.37072,10.75811047,4.63104,1.35072,4.824,-13.3,5.02,14.21585031
15/11/2019 08:00,-14.34768,-6.47724,15.74199985,5.15232,1.50276,5.367,-19.5,-7.98,21.06965591,-8.40768,6.97276,10.92284143,5.15232,1.50276,5.367,-13.56,5.47,14.62171331
15/11/2019 08:30,-12.99064,-6.64852,14.59313352,6.03936,1.76148,6.291,-19.03,-8.41,20.80550408,-6.83064,7.13148,9.875001256,6.03936,1.76148,6.291,-12.87,5.37,13.94538633
15/11/2019 09:00,-7.48488,-6.23434,9.741171585,8.86512,2.58566,9.2345,-16.35,-8.82,18.57726837,-1.45488,7.95566,8.087595554,8.86512,2.58566,9.2345,-10.32,5.37,11.63354202
15/11/2019 09:30,-2.39072,-5.25896,5.776867871,11.48928,3.35104,11.968,-13.88,-8.61,16.33360034,3.40928,8.41104,9.075724985,11.48928,3.35104,11.968,-8.08,5.06,9.533624704
15/11/2019 10:00,-10.80648,-6.45064,12.58533934,7.40352,2.15936,7.712,-18.21,-8.61,20.14289453,-4.58648,7.21936,8.553067146,7.40352,2.15936,7.712,-11.99,5.06,13.01398094
15/11/2019 10:30,-9.21344,-6.29142,11.15658739,8.32656,2.42858,8.6735,-17.54,-8.72,19.58800653,-2.74344,7.23858,7.741027286,8.32656,2.42858,8.6735,-11.07,4.81,12.06983844
15/11/2019 11:00,0.09456,-5.03492,5.03580788,12.87456,3.75508,13.411,-12.78,-8.79,15.51104445,6.37456,8.68508,10.77337597,12.87456,3.75508,13.411,-6.5,4.93,8.158118656
15/11/2019 11:30,6.5568,-4.4451,7.921523859,15.8568,4.6249,16.5175,-9.3,-9.07,12.99056966,12.3468,9.9249,15.84131024,15.8568,4.6249,16.5175,-3.51,5.3,6.356893896
15/11/2019 12:00,-0.27472,-5.10596,5.113345148,12.18528,3.55404,12.693,-12.46,-8.66,15.17389864,5.28528,8.91404,10.36312182,12.18528,3.55404,12.693,-6.9,5.36,8.737253573
15/11/2019 12:30,-3.39648,-5.16564,6.18222557,10.88352,3.17436,11.337,-14.28,-8.34,16.53704931,2.52352,8.64436,9.005171459,10.88352,3.17436,11.337,-8.36,5.47,9.990520507
15/11/2019 13:00,1.18328,-4.29196,4.452086275,12.95328,3.77804,13.493,-11.77,-8.07,14.27087243,6.60328,8.96804,11.13683295,12.95328,3.77804,13.493,-6.35,5.19,8.201134068
15/11/2019 13:30,-8.534,-5.6795,10.25114024,8.196,2.3905,8.5375,-16.73,-8.07,18.57465477,-2.504,7.7705,8.163987154,8.196,2.3905,8.5375,-10.7,5.38,11.97641015
15/11/2019 14:00,-11.036,-5.948,12.53682575,6.864,2.002,7.15,-17.9,-7.95,19.58602818,-5.256,7.142,8.867564491,6.864,2.002,7.15,-12.12,5.14,13.16487752
15/11/2019 14:30,-10.31696,-5.88828,11.87903637,7.34304,2.14172,7.649,-17.66,-8.03,19.39990979,-4.40696,7.28172,8.511447738,7.34304,2.14172,7.649,-11.75,5.14,12.8250575
15/11/2019 15:00,-9.46248,-5.44364,10.91658116,7.66752,2.23636,7.987,-17.13,-7.68,18.7728341,-4.08248,7.43636,8.48328315,7.66752,2.23636,7.987,-11.75,5.2,12.84922177
15/11/2019 15:30,-9.42584,-5.56962,10.94838466,7.54416,2.20038,7.8585,-16.97,-7.77,18.66423853,-4.33584,7.82038,8.941915446,7.54416,2.20038,7.8585,-11.88,5.62,13.14225247
15/11/2019 16:00,-10.78064,-5.45102,12.08038981,7.05936,2.05898,7.3535,-17.84,-7.51,19.35628322,-5.32064,7.67898,9.342159485,7.05936,2.05898,7.3535,-12.38,5.62,13.59591115
15/11/2019 16:30,-13.19432,-5.85876,14.43659063,6.17568,1.80124,6.433,-19.37,-7.66,20.82960633,-8.01432,7.28124,10.8280091,6.17568,1.80124,6.433,-14.19,5.48,15.21139376
15/11/2019 17:00,-15.42328,-5.68554,16.43785056,5.22672,1.52446,5.4445,-20.65,-7.21,21.87250786,-10.61328,6.95446,12.68882289,5.22672,1.52446,5.4445,-15.84,5.43,16.74486488
15/11/2019 17:30,-15.54272,-5.46496,16.47549492,5.53728,1.61504,5.768,-21.08,-7.08,22.23719407,-10.57272,7.04504,12.70492018,5.53728,1.61504,5.768,-16.11,5.43,17.00049999
15/11/2019 18:00,-14.99336,-5.29848,15.90203554,5.69664,1.66152,5.934,-20.69,-6.96,21.82928538,-9.97336,7.09152,12.23754737,5.69664,1.66152,5.934,-15.67,5.43,16.58414303
15/11/2019 18:30,-13.40608,-5.19844,14.37869116,6.55392,1.91156,6.827,-19.96,-7.11,21.18852756,-8.04608,7.78156,11.19339445,6.55392,1.91156,6.827,-14.6,5.87,15.73584761
15/11/2019 19:00,-12.4256,-5.2583,13.49241469,6.7944,1.9817,7.0775,-19.22,-7.24,20.53840305,-7.1756,8.4617,11.09457535,6.7944,1.9817,7.0775,-13.97,6.48,15.39971753
15/11/2019 19:30,-12.11024,-5.20132,13.17997127,6.74976,1.96868,7.031,-18.86,-7.17,20.1769299,-6.63024,8.49868,10.77903726,6.74976,1.96868,7.031,-13.38,6.53,14.88842839
15/11/2019 20:00,-11.08616,-4.96138,12.1457085,6.78384,1.97862,7.0665,-17.87,-6.94,19.17030255,-5.82616,8.66862,10.44457338,6.78384,1.97862,7.0665,-12.61,6.69,14.27473993
15/11/2019 20:30,-10.98304,-4.89672,12.02518334,6.69696,1.95328,6.976,-17.68,-6.85,18.96061444,-5.76304,8.64328,10.38840311,6.69696,1.95328,6.976,-12.46,6.69,14.14240786
15/11/2019 21:00,-10.4932,-4.9526,11.60325355,6.6768,1.9474,6.955,-17.17,-6.9,18.5045643,-5.4632,8.7274,10.29631318,6.6768,1.9474,6.955,-12.14,6.78,13.90496314
15/11/2019 21:30,-11.11216,-5.06938,12.21387381,5.72784,1.67062,5.9665,-16.84,-6.74,18.13872101,-5.74216,8.65062,10.3829489,5.72784,1.67062,5.9665,-11.47,6.98,13.4268872
15/11/2019 22:00,-11.23512,-5.12566,12.34910166,5.29488,1.54434,5.5155,-16.53,-6.67,17.82497686,-5.47512,8.79434,10.35940901,5.29488,1.54434,5.5155,-10.77,7.25,12.98288874
15/11/2019 22:30,-11.07416,-4.66288,12.01580083,4.51584,1.31712,4.704,-15.59,-5.98,16.6975597,-5.91416,8.27712,10.17290539,4.51584,1.31712,4.704,-10.43,6.96,12.53899916
15/11/2019 23:00,-11.04048,-4.82514,12.04882462,3.95952,1.15486,4.1245,-15,-5.98,16.14807728,-5.84048,8.23486,10.09574791,3.95952,1.15486,4.1245,-9.8,7.08,12.08992969
15/11/2019 23:30,-9.846,-3.353,10.40126555,3.864,1.127,4.025,-13.71,-4.48,14.42340112,-5.526,7.057,8.963142585,3.864,1.127,4.025,-9.39,5.93,11.10571925
16/11/2019 00:00,-10.01472,-3.10846,10.48604502,3.36528,0.98154,3.5055,-13.38,-4.09,13.99115792,-5.75472,6.55154,8.720061849,3.36528,0.98154,3.5055,-9.12,5.57,10.68640725
16/11/2019 00:30,-10.15616,-2.69638,10.50799938,3.30384,0.96362,3.4415,-13.46,-3.66,13.94873471,-6.14616,6.03362,8.612772669,3.30384,0.96362,3.4415,-9.45,5.07,10.72415032
16/11/2019 01:00,-11.73872,-2.71046,12.04757821,2.98128,0.86954,3.1055,-14.72,-3.58,15.14908578,-7.27872,5.76954,9.288022214,2.98128,0.86954,3.1055,-10.26,4.9,11.37003078
16/11/2019 01:30,-12.43704,-3.34372,12.87868112,2.83296,0.82628,2.951,-15.27,-4.17,15.82914401,-7.93704,6.24628,10.10012959,2.83296,0.82628,2.951,-10.77,5.42,12.05691918
16/11/2019 02:00,-12.13832,-4.01326,12.78456367,2.73168,0.79674,2.8455,-14.87,-4.81,15.62859559,-7.68832,7.09674,10.46298156,2.73168,0.79674,2.8455,-10.42,6.3,12.17646911
16/11/2019 02:30,-12.1604,-4.3197,12.90484933,2.7096,0.7903,2.8225,-14.87,-5.11,15.72351742,-7.6304,7.2803,10.54636299,2.7096,0.7903,2.8225,-10.34,6.49,12.20801786
16/11/2019 03:00,-11.82536,-4.40698,12.61984991,2.68464,0.78302,2.7965,-14.51,-5.19,15.41026281,-7.31536,7.50302,10.47901718,2.68464,0.78302,2.7965,-10,6.72,12.04816999
16/11/2019 03:30,-11.60088,-3.89484,12.23724623,2.58912,0.75516,2.697,-14.19,-4.65,14.93246798,-7.17088,6.89516,9.948102905,2.58912,0.75516,2.697,-9.76,6.14,11.53070683
16/11/2019 04:00,-11.21496,-3.04228,11.62027519,2.49504,0.72772,2.599,-13.71,-3.77,14.21889588,-6.99496,6.36772,9.459245393,2.49504,0.72772,2.599,-9.49,5.64,11.03946104
16/11/2019 04:30,-11.37384,-3.08862,11.78574605,2.33616,0.68138,2.4335,-13.71,-3.77,14.21889588,-7.20384,6.27138,9.551205047,2.33616,0.68138,2.4335,-9.54,5.59,11.05711083
16/11/2019 05:00,-10.74184,-3.01512,11.15697429,2.58816,0.75488,2.696,-13.33,-3.77,13.85286252,-6.62184,6.34488,9.170946909,2.58816,0.75488,2.696,-9.21,5.59,10.77368089
16/11/2019 05:30,-9.55472,-2.85846,9.973137312,3.12528,0.91154,3.2555,-12.68,-3.77,13.22857891,-6.08472,6.56154,8.948610208,3.12528,0.91154,3.2555,-9.21,5.65,10.80493406
16/11/2019 06:00,-9.60416,-2.83788,10.01466186,3.19584,0.93212,3.329,-12.8,-3.77,13.34364643,-6.22416,6.48212,8.986548136,3.19584,0.93212,3.329,-9.42,5.55,10.93338465
16/11/2019 06:30,-10.53536,-2.82948,10.90870145,3.22464,0.94052,3.359,-13.76,-3.77,14.26711253,-7.04536,5.86052,9.164212579,3.22464,0.94052,3.359,-10.27,4.92,11.38768194
16/11/2019 07:00,-11.55792,-3.43606,12.05786146,3.20208,0.93394,3.3355,-14.76,-4.37,15.39332648,-7.60792,5.72394,9.52071089,3.20208,0.93394,3.3355,-10.81,4.79,11.82371346
16/11/2019 07:30,-13.03752,-4.91886,13.93456535,3.19248,0.93114,3.3255,-16.23,-5.85,17.25211291,-8.17752,6.76114,10.61060071,3.19248,0.93114,3.3255,-11.37,5.83,12.77755063
16/11/2019 08:00,-13.26904,-5.62722,14.41294652,3.30096,0.96278,3.4385,-16.57,-6.59,17.83235823,-8.49904,7.40278,11.27097301,3.30096,0.96278,3.4385,-11.8,6.44,13.44297586
16/11/2019 08:30,-13.6,-5.615,14.71353883,3.72,1.085,3.875,-17.32,-6.7,18.57074043,-8.08,7.325,10.90605451,3.72,1.085,3.875,-11.8,6.24,13.34831825
16/11/2019 09:00,-13.49896,-4.45178,14.21408689,3.97104,1.15822,4.1365,-17.47,-5.61,18.34865118,-8.66896,6.21822,10.66851102,3.97104,1.15822,4.1365,-12.64,5.06,13.6151827
16/11/2019 09:30,-12.12808,-3.80444,12.71078629,4.92192,1.43556,5.127,-17.05,-5.24,17.83704292,-7.40808,5.82556,9.424266475,4.92192,1.43556,5.127,-12.33,4.39,13.08820079
16/11/2019 10:00,-10.33776,-3.74268,10.99440473,5.92224,1.72732,6.169,-16.26,-5.47,17.15542188,-5.51776,6.18732,8.29027166,5.92224,1.72732,6.169,-11.44,4.46,12.27864813
16/11/2019 10:30,-7.92728,-3.39254,8.622708151,7.12272,2.07746,7.4195,-15.05,-5.47,16.01322578,-3.09728,6.62746,7.315488326,7.12272,2.07746,7.4195,-10.22,4.55,11.18708631
16/11/2019 11:00,-5.36352,-3.09686,6.193374577,8.13648,2.37314,8.4755,-13.5,-5.47,14.56608733,-1.18352,6.92314,7.023573667,8.13648,2.37314,8.4755,-9.32,4.55,10.37134996
16/11/2019 11:30,-4.55464,-2.93552,5.418673565,8.41536,2.45448,8.766,-12.97,-5.39,14.0453907,-0.65464,6.88448,6.915534571,8.41536,2.45448,8.766,-9.07,4.43,10.09404775
16/11/2019 12:00,-7.70256,-3.36658,8.406146052,6.93744,2.02342,7.2265,-14.64,-5.39,15.6006955,-3.26256,6.64342,7.401305767,6.93744,2.02342,7.2265,-10.2,4.62,11.19751758
16/11/2019 12:30,-7.44176,-3.28218,8.133418559,6.91824,2.01782,7.2065,-14.36,-5.3,15.30684814,-3.52176,6.63782,7.514216383,6.91824,2.01782,7.2065,-10.44,4.62,11.41656691
16/11/2019 13:00,-8.75216,-3.43688,9.402789416,6.38784,1.86312,6.654,-15.14,-5.3,16.04087279,-3.83216,6.68312,7.703865471,6.38784,1.86312,6.654,-10.22,4.82,11.29959291
16/11/2019 13:30,-8.26752,-3.20386,8.86660058,6.67248,1.94614,6.9505,-14.94,-5.15,15.80272445,-3.15752,6.92614,7.61192143,6.67248,1.94614,6.9505,-9.83,4.98,11.01949636
16/11/2019 14:00,-7.88944,-3.05692,8.460970594,6.73056,1.96308,7.011,-14.62,-5.02,15.45783944,-3.09944,7.04308,7.694901182,6.73056,1.96308,7.011,-9.83,5.08,11.06504858
16/11/2019 14:30,-8.88744,-3.22842,9.455648336,6.14256,1.79158,6.3985,-15.03,-5.02,15.84617619,-3.90744,6.87158,7.90485288,6.14256,1.79158,6.3985,-10.05,5.08,11.26094579
16/11/2019 15:00,-11.48888,-3.48884,12.00693001,4.70112,1.37116,4.897,-16.19,-4.86,16.90371853,-6.66888,6.52116,9.327351618,4.70112,1.37116,4.897,-11.37,5.15,12.48196299
16/11/2019 15:30,-14.20552,-3.83786,14.71482137,3.50448,1.02214,3.6505,-17.71,-4.86,18.36474067,-9.41552,6.07214,11.20370033,3.50448,1.02214,3.6505,-12.92,5.05,13.87187442
16/11/2019 16:00,-15.24192,-4.04056,15.76839403,3.35808,0.97944,3.498,-18.6,-5.02,19.26552361,-10.39192,5.84944,11.92509747,3.35808,0.97944,3.498,-13.75,4.87,14.58695993
16/11/2019 16:30,-16.83096,-3.40778,17.17248319,2.81904,0.82222,2.9365,-19.65,-4.23,20.10013433,-12.06096,4.60222,12.90918995,2.81904,0.82222,2.9365,-14.88,3.78,15.35261541
16/11/2019 17:00,-18.12344,-2.59392,18.30812657,2.62656,0.76608,2.736,-20.75,-3.36,21.0202783,-13.37344,3.24608,13.76175617,2.62656,0.76608,2.736,-16,2.48,16.19105926
16/11/2019 17:30,-18.73008,-3.00544,18.96967492,2.68992,0.78456,2.802,-21.42,-3.79,21.75271247,-13.57008,3.56456,14.03043689,2.68992,0.78456,2.802,-16.26,2.78,16.49593889
16/11/2019 18:00,-18.50672,-2.91446,18.73480083,2.69328,0.78554,2.8055,-21.2,-3.7,21.52045539,-13.32672,3.83554,13.86769026,2.69328,0.78554,2.8055,-16.02,3.05,16.30775582
16/11/2019 18:30,-18.14888,-2.82384,18.36725123,2.66112,0.77616,2.772,-20.81,-3.6,21.11909326,-13.15888,3.82616,13.70385432,2.66112,0.77616,2.772,-15.82,3.05,16.11132831
16/11/2019 19:00,-17.63856,-2.82958,17.86407909,2.64144,0.77042,2.7515,-20.28,-3.6,20.59704833,-12.80856,3.82042,13.36618189,2.64144,0.77042,2.7515,-15.45,3.05,15.7481745
16/11/2019 19:30,-16.8216,-2.6463,17.02847997,2.6184,0.7637,2.7275,-19.44,-3.41,19.73681079,-12.1116,4.0137,12.75933549,2.6184,0.7637,2.7275,-14.73,3.25,15.08427658
16/11/2019 20:00,-15.8288,-2.1684,15.97663506,2.6112,0.7616,2.72,-18.44,-2.93,18.67132829,-11.4588,3.9416,12.11776828,2.6112,0.7616,2.72,-14.07,3.18,14.42488475
16/11/2019 20:30,-15.48856,-2.14208,15.63598406,2.70144,0.78792,2.814,-18.19,-2.93,18.42446743,-11.20856,3.96792,11.89017268,2.70144,0.78792,2.814,-13.91,3.18,14.26886471
16/11/2019 21:00,-14.20896,-1.86928,14.33139044,3.19104,0.93072,3.324,-17.4,-2.8,17.62384748,-10.01896,4.19072,10.86009639,3.19104,0.93072,3.324,-13.21,3.26,13.60631104
16/11/2019 21:30,-13.3196,-1.7453,13.43345883,3.1704,0.9247,3.3025,-16.49,-2.67,16.7047598,-9.1896,4.5847,10.26977226,3.1704,0.9247,3.3025,-12.36,3.66,12.89050814
16/11/2019 22:00,-12.63608,-3.10844,13.0127982,3.19392,0.93156,3.327,-15.83,-4.04,16.33739575,-8.32608,6.31156,10.44793749,3.19392,0.93156,3.327,-11.52,5.38,12.71435409
16/11/2019 22:30,-12.60448,-3.40214,13.05555333,2.73552,0.79786,2.8495,-15.34,-4.2,15.90457796,-8.20448,6.47786,10.45352392,2.73552,0.79786,2.8495,-10.94,5.68,12.32663782
16/11/2019 23:00,-12.2016,-1.6513,12.3128321,2.2584,0.6587,2.3525,-14.46,-2.31,14.64335003,-8.4216,4.8387,9.712690886,2.2584,0.6587,2.3525,-10.68,4.18,11.46886219
16/11/2019 23:30,-11.43072,-1.22396,11.49606184,2.24928,0.65604,2.343,-13.68,-1.88,13.80857704,-7.81072,4.56604,9.047434344,2.24928,0.65604,2.343,-10.06,3.91,10.79313208
17/11/2019 00:00,-10.89544,-1.13242,10.95413109,2.25456,0.65758,2.3485,-13.15,-1.79,13.27126972,-7.23544,4.56758,8.556540133,2.25456,0.65758,2.3485,-9.49,3.91,10.26392712
17/11/2019 00:30,-11.1164,-1.1927,11.18020046,2.2536,0.6573,2.3475,-13.37,-1.85,13.49738493,-7.4264,4.5673,8.71846582,2.2536,0.6573,2.3475,-9.68,3.91,10.43985153
17/11/2019 01:00,-11.86768,-1.15224,11.92348462,2.39232,0.69776,2.492,-14.26,-1.85,14.37950277,-7.88768,4.51776,9.089865302,2.39232,0.69776,2.492,-10.28,3.82,10.96680446
17/11/2019 01:30,-11.22304,-0.94672,11.26289952,3.09696,0.90328,3.226,-14.32,-1.85,14.4390062,-7.07304,4.72328,8.50513191,3.09696,0.90328,3.226,-10.17,3.82,10.86376086
17/11/2019 02:00,-10.8424,-1.3132,10.92163596,3.1776,0.9268,3.31,-14.02,-2.24,14.19781673,-6.6624,5.2168,8.461830535,3.1776,0.9268,3.31,-9.84,4.29,10.73450977
17/11/2019 02:30,-10.67912,-2.77516,11.03381697,3.17088,0.92484,3.303,-13.85,-3.7,14.33570717,-6.25912,6.83484,9.267773249,3.17088,0.92484,3.303,-9.43,5.91,11.12892627
17/11/2019 03:00,-10.29168,-2.76424,10.65643937,3.20832,0.93576,3.342,-13.5,-3.7,13.99785698,-5.94168,6.84576,9.064656155,3.20832,0.93576,3.342,-9.15,5.91,10.89268562
17/11/2019 03:30,-9.76048,-2.79764,10.15350971,3.29952,0.96236,3.437,-13.06,-3.76,13.59048196,-5.48048,6.87236,8.790050796,3.29952,0.96236,3.437,-8.78,5.91,10.58378477
17/11/2019 04:00,-9.36728,-2.49254,9.693229093,3.28272,0.95746,3.4195,-12.65,-3.45,13.11201739,-5.26728,6.72746,8.544176768,3.28272,0.95746,3.4195,-8.55,5.77,10.31481459
17/11/2019 04:30,-9.23392,-2.30906,9.518247562,3.22608,0.94094,3.3605,-12.46,-3.25,12.87688239,-5.20392,6.48094,8.311640431,3.22608,0.94094,3.3605,-8.43,5.54,10.08744269
17/11/2019 05:00,-9.21376,-2.30318,9.497263366,3.24624,0.94682,3.3815,-12.46,-3.25,12.87688239,-5.18376,6.48682,8.303625801,3.24624,0.94682,3.3815,-8.43,5.54,10.08744269
17/11/2019 05:30,-8.63448,-2.56214,9.006597929,3.21552,0.93786,3.3495,-11.85,-3.5,12.35607138,-5.18448,6.90786,8.636976476,3.21552,0.93786,3.3495,-8.4,5.97,10.30538209
17/11/2019 06:00,-8.74224,-2.62982,9.129223047,3.25776,0.95018,3.3935,-12,-3.58,12.52263551,-5.29224,6.86018,8.664287267,3.25776,0.95018,3.3935,-8.55,5.91,10.39377698
17/11/2019 06:30,-9.53736,-2.74048,9.923279015,3.15264,0.91952,3.284,-12.69,-3.66,13.20725937,-5.90736,6.68952,8.924493263,3.15264,0.91952,3.284,-9.06,5.77,10.74134535
17/11/2019 07:00,-10.31272,-2.91496,10.71677123,3.13728,0.91504,3.268,-13.45,-3.83,13.98468448,-6.18272,6.51504,8.981746645,3.13728,0.91504,3.268,-9.32,5.6,10.87301246
17/11/2019 07:30,-10.84392,-2.52656,11.13436601,3.16608,0.92344,3.298,-14.01,-3.45,14.42853423,-6.35392,6.05344,8.77590082,3.16608,0.92344,3.298,-9.52,5.13,10.81421749
17/11/2019 08:00,-10.8704,-2.7522,11.21339382,3.2496,0.9478,3.385,-14.12,-3.7,14.59672566,-6.1104,6.2278,8.724819826,3.2496,0.9478,3.385,-9.36,5.28,10.74653433
17/11/2019 08:30,-11.0104,-3.1597,11.45480739,3.6696,1.0703,3.8225,-14.68,-4.23,15.27728052,-5.8804,6.6103,8.847325599,3.6696,1.0703,3.8225,-9.55,5.54,11.04056611
17/11/2019 09:00,-11.24104,-3.25072,11.70163069,4.00896,1.16928,4.176,-15.25,-4.42,15.87762262,-5.88104,6.53928,8.794817474,4.00896,1.16928,4.176,-9.89,5.37,11.25384379
17/11/2019 09:30,-11.62632,-4.98226,12.64888262,4.48368,1.30774,4.6705,-16.11,-6.29,17.29439794,-5.69632,8.01774,9.835253746,4.48368,1.30774,4.6705,-10.18,6.71,12.19247719
17/11/2019 10:00,-10.75472,-4.90346,11.81981058,5.16528,1.50654,5.3805,-15.92,-6.41,17.16200746,-5.28472,8.05654,9.635149311,5.16528,1.50654,5.3805,-10.45,6.55,12.33308558
17/11/2019 10:30,-10.96072,-3.93896,11.64700772,5.24928,1.53104,5.468,-16.21,-5.47,17.10803905,-5.78072,6.85104,8.964009862,5.24928,1.53104,5.468,-11.03,5.32,12.24595035
17/11/2019 11:00,-8.8232,-3.2676,9.408829258,6.3168,1.8424,6.58,-15.14,-5.11,15.97910198,-3.8532,6.6324,7.670455006,6.3168,1.8424,6.58,-10.17,4.79,11.24157462
17/11/2019 11:30,-8.04488,-3.11934,8.628463145,6.82512,1.99066,7.1095,-14.87,-5.11,15.72351742,-2.99488,6.86066,7.485850777,6.82512,1.99066,7.1095,-9.82,4.87,10.96126361
17/11/2019 12:00,-7.68808,-2.85694,8.201748609,7.38192,2.15306,7.6895,-15.07,-5.01,15.88096345,-2.43808,7.02306,7.434218577,7.38192,2.15306,7.6895,-9.82,4.87,10.96126361
17/11/2019 12:30,-4.66584,-2.46712,5.277948844,9.16416,2.67288,9.546,-13.83,-5.14,14.75427057,0.72416,7.68288,7.716932862,9.16416,2.67288,9.546,-8.44,5.01,9.814973255
17/11/2019 13:00,-6.17928,-2.64354,6.720997326,8.25072,2.40646,8.5945,-14.43,-5.05,15.28814573,-1.69928,7.32646,7.520942005,8.25072,2.40646,8.5945,-9.95,4.92,11.09995045
17/11/2019 13:30,-8.3796,-3.0953,8.933004996,7.2504,2.1147,7.5525,-15.63,-5.21,16.47546661,-3.3896,7.2247,7.980330711,7.2504,2.1147,7.5525,-10.64,5.11,11.80346136
17/11/2019 14:00,-9.36152,-2.96086,9.818591989,6.64848,1.93914,6.9255,-16.01,-4.9,16.74306125,-4.42152,6.99914,8.278755936,6.64848,1.93914,6.9255,-11.07,5.06,12.17162684
17/11/2019 14:30,-10.44008,-3.34544,10.96299408,6.04992,1.76456,6.302,-16.49,-5.11,17.26360912,-5.25008,6.97456,8.729709457,6.04992,1.76456,6.302,-11.3,5.21,12.44323511
17/11/2019 15:00,-12.89944,-3.65442,13.40710028,4.99056,1.45558,5.1985,-17.89,-5.11,18.60548844,-8.05944,6.54558,10.38263891,4.99056,1.45558,5.1985,-13.05,5.09,14.00751941
17/11/2019 15:30,-14.16464,-5.29302,15.12127928,4.75536,1.38698,4.9535,-18.92,-6.68,20.06461562,-8.53464,7.72698,11.51287539,4.75536,1.38698,4.9535,-13.29,6.34,14.72479881
17/11/2019 16:00,-14.46944,-5.73942,15.56616959,4.87056,1.42058,5.0735,-19.34,-7.16,20.62283201,-8.64944,8.24058,11.94654641,4.87056,1.42058,5.0735,-13.52,6.82,15.14274744
17/11/2019 16:30,-15.36904,-6.33722,16.62431195,4.98096,1.45278,5.1885,-20.35,-7.79,21.79005737,-9.35904,8.44278,12.60445016,4.98096,1.45278,5.1885,-14.34,6.99,15.95292136
17/11/2019 17:00,-17.18536,-7.98948,18.95173842,4.66464,1.36052,4.859,-21.85,-9.35,23.76646797,-10.38536,9.43052,14.02820052,4.66464,1.36052,4.859,-15.05,8.07,17.07710163
17/11/2019 17:30,-16.49384,-7.54862,18.1391406,4.97616,1.45138,5.1835,-21.47,-9,23.28005369,-9.88384,9.64138,13.80747991,4.97616,1.45138,5.1835,-14.86,8.19,16.9674895
17/11/2019 18:00,-15.68464,-7.29302,17.29728512,4.99536,1.45698,5.2035,-20.68,-8.75,22.45495268,-9.53464,9.81698,13.68511806,4.99536,1.45698,5.2035,-14.53,8.36,16.7633678
17/11/2019 18:30,-14.56392,-4.87406,15.35787181,5.02608,1.46594,5.2355,-19.59,-6.34,20.59037882,-9.40392,7.80594,12.22155516,5.02608,1.46594,5.2355,-14.43,6.34,15.76136098
17/11/2019 19:00,-13.45152,-4.66586,14.23775403,5.32848,1.55414,5.5505,-18.78,-6.22,19.78324544,-8.44152,7.89414,11.55753894,5.32848,1.55414,5.5505,-13.77,6.34,15.15943601
17/11/2019 19:30,-12.98736,-4.57798,13.77059987,5.25264,1.53202,5.4715,-18.24,-6.11,19.23615606,-8.00736,8.02202,11.33448804,5.25264,1.53202,5.4715,-13.26,6.49,14.76305185
17/11/2019 20:00,-12.32944,-4.53442,13.1368206,4.99056,1.45558,5.1985,-17.32,-5.99,18.32655178,-7.71944,8.09558,11.18607033,4.99056,1.45558,5.1985,-12.71,6.64,14.33993375
17/11/2019 20:30,-12.8036,-4.0223,13.42054657,4.8264,1.4077,5.0275,-17.63,-5.43,18.4472708,-7.8836,7.5377,10.90724852,4.8264,1.4077,5.0275,-12.71,6.13,14.11102406
17/11/2019 21:00,-11.70064,-3.00352,12.07998795,4.95936,1.44648,5.166,-16.66,-4.45,17.24407434,-7.30064,6.84648,10.00867787,4.95936,1.44648,5.166,-12.26,5.4,13.3965518
17/11/2019 21:30,-10.17744,-2.76842,10.54724771,5.42256,1.58158,5.6485,-15.6,-4.35,16.19513816,-6.03744,6.98158,9.230013058,5.42256,1.58158,5.6485,-11.46,5.4,12.66852793
17/11/2019 22:00,-9.26928,-2.67854,9.648529849,5.49072,1.60146,5.7195,-14.76,-4.28,15.36801874,-5.21928,7.00146,8.73277309,5.49072,1.60146,5.7195,-10.71,5.4,11.99433616
17/11/2019 22:30,-8.35088,-2.09734,8.610228327,5.28912,1.54266,5.5095,-13.64,-3.64,14.11733686,-4.77088,6.46266,8.032886794,5.28912,1.54266,5.5095,-10.06,4.92,11.19866063
17/11/2019 23:00,-7.516,-0.518,7.53382904,5.184,1.512,5.4,-12.7,-2.03,12.86121689,-4.106,5.002,6.471417155,5.184,1.512,5.4,-9.29,3.49,9.923920596
17/11/2019 23:30,-6.50736,-2.05548,6.824275214,5.19264,1.51452,5.409,-11.7,-3.57,12.23253449,-3.19736,7.03452,7.727068176,5.19264,1.51452,5.409,-8.39,5.52,10.04303241
18/11/2019 00:00,-5.68584,-1.81462,5.96838523,5.26416,1.53538,5.4835,-10.95,-3.35,11.45098249,-2.67584,6.11538,6.67517732,5.26416,1.53538,5.4835,-7.94,4.58,9.166242414
18/11/2019 00:30,-5.81208,0.12856,5.813501664,5.13792,1.49856,5.352,-10.95,-1.37,11.03537041,-3.10208,4.12856,5.164097985,5.13792,1.49856,5.352,-8.24,2.63,8.64953756
18/11/2019 01:00,-7.3168,-0.0899,7.31735227,4.9032,1.4301,5.1075,-12.22,-1.52,12.3141707,-4.2668,4.8801,6.482357461,4.9032,1.4301,5.1075,-9.17,3.45,9.797520094
18/11/2019 01:30,-7.51456,0.17742,7.516654166,5.06544,1.47742,5.2765,-12.58,-1.3,12.64699174,-4.60456,4.56742,6.485622426,5.06544,1.47742,5.2765,-9.67,3.09,10.15169937
18/11/2019 02:00,-6.95096,0.33222,6.958894672,5.21904,1.52222,5.4365,-12.17,-1.19,12.22804154,-4.29096,4.55222,6.25580088,5.21904,1.52222,5.4365,-9.51,3.03,9.981032011
18/11/2019 02:30,-6.80216,0.34062,6.81068298,5.24784,1.53062,5.4665,-12.05,-1.19,12.10861677,-4.26216,4.56062,6.242216165,5.24784,1.53062,5.4665,-9.51,3.03,9.981032011
18/11/2019 03:00,-6.87992,0.35544,6.889095499,4.99008,1.45544,5.198,-11.87,-1.1,11.92085987,-4.32992,4.54544,6.277677277,4.99008,1.45544,5.198,-9.32,3.09,9.818884865
18/11/2019 03:30,-7.10976,0.19632,7.112469951,4.65024,1.35632,4.844,-11.76,-1.16,11.8170724,-4.51976,4.44632,6.340188641,4.65024,1.35632,4.844,-9.17,3.09,9.676621311
18/11/2019 04:00,-6.87528,0.24596,6.879678147,4.61472,1.34596,4.807,-11.49,-1.1,11.54253438,-4.37528,4.43596,6.230635297,4.61472,1.34596,4.807,-8.99,3.09,9.506219017
18/11/2019 04:30,-6.29288,0.35166,6.302698109,4.97712,1.45166,5.1845,-11.27,-1.1,11.3235551,-3.71288,4.54166,5.866187301,4.97712,1.45166,5.1845,-8.69,3.09,9.223025534
18/11/2019 05:00,-6.014,0.4155,6.02833611,5.196,1.5155,5.4125,-11.21,-1.1,11.26384038,-3.424,4.6055,5.738850604,5.196,1.5155,5.4125,-8.62,3.09,9.15710107
18/11/2019 05:30,-6.21008,-0.03544,6.210181125,5.08992,1.48456,5.302,-11.3,-1.52,11.40177179,-4.11008,3.63456,5.486600405,5.08992,1.48456,5.302,-9.2,2.15,9.447883361
18/11/2019 06:00,-6.95904,2.12528,7.276335121,4.92096,1.43528,5.126,-11.88,0.69,11.90002101,-4.85904,2.92528,5.671642866,4.92096,1.43528,5.126,-9.78,1.49,9.892850954
18/11/2019 06:30,-9.14608,-1.99094,9.360268236,4.93392,1.43906,5.1395,-14.08,-3.43,14.49176663,-5.66608,5.40906,7.833415133,4.93392,1.43906,5.1395,-10.6,3.97,11.31905031
18/11/2019 07:00,-11.78528,-3.87154,12.40490414,4.55472,1.32846,4.7445,-16.34,-5.2,17.14746629,-7.42528,6.26846,9.717426298,4.55472,1.32846,4.7445,-11.98,4.94,12.9585493
18/11/2019 07:30,-13.93088,-4.41234,14.61294501,4.44912,1.29766,4.6345,-18.38,-5.71,19.24651917,-8.55088,5.82766,10.34790654,4.44912,1.29766,4.6345,-13,4.53,13.766659
18/11/2019 08:00,-14.18992,-4.68206,14.94240662,4.69008,1.36794,4.8855,-18.88,-6.05,19.82566266,-8.82992,5.49794,10.40167445,4.69008,1.36794,4.8855,-13.52,4.13,14.13673583
18/11/2019 08:30,-9.15632,-4.15226,10.05382808,7.12368,2.07774,7.4205,-16.28,-6.23,17.43133099,-3.99632,6.20774,7.382859165,7.12368,2.07774,7.4205,-11.12,4.13,11.8621794
18/11/2019 09:00,-1.19584,-3.11962,3.340967263,10.90416,3.18038,11.3585,-12.1,-6.3,13.64184738,3.30416,6.95038,7.69579466,10.90416,3.18038,11.3585,-7.6,3.77,8.483684341
18/11/2019 09:30,6.7048,-2.3511,7.105069616,14.9448,4.3589,15.5675,-8.24,-6.71,10.62646225,11.2848,7.9689,13.81484992,14.9448,4.3589,15.5675,-3.66,3.61,5.140787877
18/11/2019 10:00,16.56528,-1.19346,16.60821629,19.80528,5.77654,20.6305,-3.24,-6.97,7.686253964,20.57528,9.25654,22.56159746,19.80528,5.77654,20.6305,0.77,3.48,3.564168907
18/11/2019 10:30,24.2384,-0.3863,24.24147814,23.7384,6.9237,24.7275,0.5,-7.31,7.327079909,27.7084,10.0137,29.46234238,23.7384,6.9237,24.7275,3.97,3.09,5.030805105
18/11/2019 11:00,30.20504,0.14772,30.20540122,26.73504,7.79772,27.849,3.47,-7.65,8.400202379,33.61504,10.65772,35.26411646,26.73504,7.79772,27.849,6.88,2.86,7.450771772
18/11/2019 11:30,34.58632,0.97476,34.6000533,28.81632,8.40476,30.017,5.77,-7.43,9.407326932,37.89632,10.81476,39.40926418,28.81632,8.40476,30.017,9.08,2.41,9.394386622
18/11/2019 12:00,37.28144,3.20292,37.41877156,29.46144,8.59292,30.689,7.82,-5.39,9.497604961,39.48144,9.44292,40.59498544,29.46144,8.59292,30.689,10.02,0.85,10.05598827
18/11/2019 12:30,35.66648,3.11314,35.80208704,28.53648,8.32314,29.7255,7.13,-5.21,8.830685138,38.24648,9.29314,39.35931508,28.53648,8.32314,29.7255,9.71,0.97,9.758329775
18/11/2019 13:00,31.36848,2.71914,31.48611217,26.08848,7.60914,27.1755,5.28,-4.89,7.196561679,34.13848,8.69914,35.22940325,26.08848,7.60914,27.1755,8.05,1.09,8.123459854
18/11/2019 13:30,26.29536,2.21698,26.38865207,23.71536,6.91698,24.7035,2.58,-4.7,5.361566935,29.42536,8.36698,30.59179899,23.71536,6.91698,24.7035,5.71,1.45,5.891230771
18/11/2019 14:00,18.23952,1.37486,18.29126376,19.79952,5.77486,20.6245,-1.56,-4.4,4.668361597,22.01952,7.29486,23.19642739,19.79952,5.77486,20.6245,2.22,1.52,2.690501812
18/11/2019 14:30,8.85584,0.38212,8.8640802,14.95584,4.36212,15.579,-6.1,-3.98,7.283570553,11.85584,5.99212,13.28406731,14.95584,4.36212,15.579,-3.1,1.63,3.502413454
18/11/2019 15:00,-1.19424,-1.03832,1.582503586,10.08576,2.94168,10.506,-11.28,-3.98,11.96155508,2.12576,4.66168,5.123486703,10.08576,2.94168,10.506,-7.96,1.72,8.143709229
18/11/2019 15:30,-6.90848,-1.88914,7.16211881,6.79152,1.98086,7.0745,-13.7,-3.87,14.23611253,-5.43848,3.98086,6.739756008,6.79152,1.98086,7.0745,-12.23,2,12.39245335
18/11/2019 16:00,-13.3088,-0.7559,13.33024914,4.4712,1.3041,4.6575,-17.78,-2.06,17.89893852,-9.9988,3.3641,10.54955782,4.4712,1.3041,4.6575,-14.47,2.06,14.61589888
18/11/2019 16:30,-16.28792,-2.07356,16.41937846,3.86208,1.12644,4.023,-20.15,-3.2,20.4025121,-12.10792,2.68644,12.40236617,3.86208,1.12644,4.023,-15.97,1.56,16.04601197
18/11/2019 17:00,-17.10464,-2.85052,17.34053557,3.73536,1.08948,3.891,-20.84,-3.94,21.20917726,-13.50464,2.95948,13.82511567,3.73536,1.08948,3.891,-17.24,1.87,17.34112165
18/11/2019 17:30,-17.30072,-3.33146,17.61855664,3.62928,1.05854,3.7805,-20.93,-4.39,21.38543897,-14.78072,3.65854,15.22677243,3.62928,1.05854,3.7805,-18.41,2.6,18.59268942
18/11/2019 18:00,-16.79408,-3.06244,17.07101818,3.62592,1.05756,3.777,-20.42,-4.12,20.83148578,-14.72408,3.71756,15.1861379,3.62592,1.05756,3.777,-18.35,2.66,18.54179333
18/11/2019 18:30,-18.22928,-3.21854,18.51123035,3.09072,0.90146,3.2195,-21.32,-4.12,21.71443759,-14.11928,3.81146,14.62468102,3.09072,0.90146,3.2195,-17.21,2.91,17.45428887
18/11/2019 19:00,-18.16752,-2.59636,18.352108,2.89248,0.84364,3.013,-21.06,-3.44,21.33910026,-13.89752,3.33364,14.29175349,2.89248,0.84364,3.013,-16.79,2.49,16.97363249
18/11/2019 19:30,-17.94192,-2.61806,18.13192575,2.81808,0.82194,2.9355,-20.76,-3.44,21.04307962,-13.77192,3.31194,14.16455884,2.81808,0.82194,2.9355,-16.59,2.49,16.77582189
18/11/2019 20:00,-17.04632,-2.19976,17.18766911,2.74368,0.80024,2.858,-19.79,-3,20.01609602,-13.06632,3.45024,13.51417309,2.74368,0.80024,2.858,-15.81,2.65,16.03055208
18/11/2019 20:30,-16.56816,-2.00238,16.68872228,2.87184,0.83762,2.9915,-19.44,-2.84,19.64635335,-12.56816,3.85762,13.1468581,2.87184,0.83762,2.9915,-15.44,3.02,15.73257767
18/11/2019 21:00,-15.72296,-1.71378,15.816084,2.86704,0.83622,2.9865,-18.59,-2.55,18.76407738,-11.56296,3.85622,12.189031,2.86704,0.83622,2.9865,-14.43,3.02,14.74263545
18/11/2019 21:30,-15.05184,-1.72512,15.1503771,2.82816,0.82488,2.946,-17.88,-2.55,18.0609219,-10.82184,4.01488,11.54259427,2.82816,0.82488,2.946,-13.65,3.19,14.01779583
18/11/2019 22:00,-13.81088,-1.58734,13.90180041,2.88912,0.84266,3.0095,-16.7,-2.43,16.87586739,-9.90088,4.27266,10.78346179,2.88912,0.84266,3.0095,-12.79,3.43,13.24194095
18/11/2019 22:30,-12.44616,-1.37888,12.52230845,2.88384,0.84112,3.004,-15.33,-2.22,15.48990962,-8.84616,4.33112,9.849525227,2.88384,0.84112,3.004,-11.73,3.49,12.23817797
18/11/2019 23:00,-11.63016,-1.40338,11.71452505,2.79984,0.81662,2.9165,-14.43,-2.22,14.59977055,-7.93016,4.59662,9.166043479,2.79984,0.81662,2.9165,-10.73,3.78,11.37634827
18/11/2019 23:30,-10.94496,-1.90228,11.1090422,2.73504,0.79772,2.849,-13.68,-2.7,13.94390189,-6.99496,5.09772,8.655415334,2.73504,0.79772,2.849,-9.73,4.3,10.63780522
19/11/2019 00:00,-10.56744,-3.34342,11.08373788,2.66256,0.77658,2.7735,-13.23,-4.12,13.85666987,-6.15744,6.80658,9.178431165,2.66256,0.77658,2.7735,-8.82,6.03,10.68425477
19/11/2019 00:30,-11.12728,-3.37254,11.62714007,2.56272,0.74746,2.6695,-13.69,-4.12,14.29652056,-6.47728,6.77746,9.374919746,2.56272,0.74746,2.6695,-9.04,6.03,10.8665772
19/11/2019 01:00,-12.27816,-3.33738,12.72365192,2.51184,0.73262,2.6165,-14.79,-4.07,15.33978487,-7.44816,6.70262,10.01999013,2.51184,0.73262,2.6165,-9.96,5.97,11.61217034
19/11/2019 01:30,-13.21328,-3.56054,13.68459767,2.46672,0.71946,2.5695,-15.68,-4.28,16.25363959,-7.87328,6.68946,10.33138002,2.46672,0.71946,2.5695,-10.34,5.97,11.93970268
19/11/2019 02:00,-13.0564,-3.5702,13.53572713,2.4336,0.7098,2.535,-15.49,-4.28,16.07042314,-7.6964,6.6798,10.19089304,2.4336,0.7098,2.535,-10.13,5.97,11.7583077
19/11/2019 02:30,-12.92496,-3.42728,13.3716431,2.37504,0.69272,2.474,-15.3,-4.12,15.84501183,-7.57496,6.90272,10.24829559,2.37504,0.69272,2.474,-9.95,6.21,11.72887889
19/11/2019 03:00,-12.72088,-3.43484,13.17645301,2.34912,0.68516,2.447,-15.07,-4.12,15.62303748,-7.42088,6.96516,10.17756915,2.34912,0.68516,2.447,-9.77,6.28,11.61427139
19/11/2019 03:30,-12.5428,-3.4354,13.00476086,2.3472,0.6846,2.445,-14.89,-4.12,15.44948219,-7.1928,6.9646,10.01209394,2.3472,0.6846,2.445,-9.54,6.28,11.42147101
19/11/2019 04:00,-12.15376,-3.37568,12.61384547,2.34624,0.68432,2.444,-14.5,-4.06,15.05767578,-6.82376,6.96432,9.750151465,2.34624,0.68432,2.444,-9.17,6.28,11.1142836
19/11/2019 04:30,-12.16048,-3.37764,12.62084489,2.33952,0.68236,2.437,-14.5,-4.06,15.05767578,-6.83048,7.02236,9.796376728,2.33952,0.68236,2.437,-9.17,6.34,11.14829583
19/11/2019 05:00,-12.1696,-3.3803,12.63034411,2.3304,0.6797,2.4275,-14.5,-4.06,15.05767578,-6.7796,6.9397,9.701670591,2.3304,0.6797,2.4275,-9.11,6.26,11.05349266
19/11/2019 05:30,-12.33024,-3.57632,12.83841436,2.30976,0.67368,2.406,-14.64,-4.25,15.24441209,-7.45024,6.81368,10.09615329,2.30976,0.67368,2.406,-9.76,6.14,11.53070683
19/11/2019 06:00,-13.018,-3.8165,13.56591303,2.172,0.6335,2.2625,-15.19,-4.45,15.82841116,-8.188,6.5135,10.46274468,2.172,0.6335,2.2625,-10.36,5.88,11.91234654
19/11/2019 06:30,-15.69104,-4.77322,16.40098672,1.66896,0.48678,1.7385,-17.36,-5.26,18.13938257,-10.39104,5.51678,11.76471733,1.66896,0.48678,1.7385,-12.06,5.03,13.06692389
19/11/2019 07:00,-17.28296,-5.24628,18.06167656,1.72704,0.50372,1.799,-19.01,-5.75,19.86057904,-11.91296,5.09372,12.95625715,1.72704,0.50372,1.799,-13.64,4.59,14.39158435
19/11/2019 07:30,-19.484,-8.2095,21.14289825,1.716,0.5005,1.7875,-21.2,-8.71,22.91951352,-12.924,6.8905,14.64611779,1.716,0.5005,1.7875,-14.64,6.39,15.97378164
19/11/2019 08:00,-19.00112,-7.94866,20.59669287,2.19888,0.64134,2.2905,-21.2,-8.59,22.87417977,-12.75112,6.31134,14.22758145,2.19888,0.64134,2.2905,-14.95,5.67,15.98910254
19/11/2019 08:30,-15.87288,-7.54084,17.57306426,3.83712,1.11916,3.997,-19.71,-8.66,21.52857868,-9.59288,7.03916,11.89845033,3.83712,1.11916,3.997,-13.43,5.92,14.67689681
19/11/2019 09:00,-10.33848,-6.84414,12.39864594,6.67152,1.94586,6.9495,-17.01,-8.79,19.14691098,-4.43848,7.61586,8.814841363,6.67152,1.94586,6.9495,-11.11,5.67,12.47321129
19/11/2019 09:30,-4.89552,-6.45536,8.101715176,9.68448,2.82464,10.088,-14.58,-9.28,17.28278913,1.31448,8.49464,8.595741178,9.68448,2.82464,10.088,-8.37,5.67,10.10968842
19/11/2019 10:00,-2.856,-5.003,5.760793782,10.584,3.087,11.025,-13.44,-8.09,15.68699143,2.824,7.837,8.330278807,10.584,3.087,11.025,-7.76,4.75,9.098356995
19/11/2019 10:30,1.8624,-1.9843,2.721393072,12.6024,3.6757,13.1275,-10.74,-5.66,12.14014827,6.5024,6.0657,8.892351896,12.6024,3.6757,13.1275,-6.1,2.39,6.551496012
19/11/2019 11:00,4.92504,-0.59478,4.960824755,14.31504,4.17522,14.9115,-9.39,-4.77,10.53209381,9.69504,5.58522,11.18876593,14.31504,4.17522,14.9115,-4.62,1.41,4.830372656
19/11/2019 11:30,6.01032,-0.70074,6.051031569,14.74032,4.29926,15.3545,-8.73,-5,10.06046222,10.44032,5.49926,11.80009077,14.74032,4.29926,15.3545,-4.3,1.2,4.464302857
19/11/2019 12:00,0.68272,-1.68754,1.820411451,12.04272,3.51246,12.5445,-11.36,-5.2,12.49358235,5.44272,5.35246,7.633611796,12.04272,3.51246,12.5445,-6.6,1.84,6.851685924
19/11/2019 12:30,-0.27744,-1.62592,1.649420747,11.36256,3.31408,11.836,-11.64,-4.94,12.6448883,4.58256,5.33408,7.032230485,11.36256,3.31408,11.836,-6.78,2.02,7.074517651
19/11/2019 13:00,-1.07888,-1.63384,1.957910927,11.06112,3.22616,11.522,-12.14,-4.86,13.07666624,3.82112,5.32616,6.555069672,11.06112,3.22616,11.522,-7.24,2.1,7.53840832
19/11/2019 13:30,-4.68216,-2.03438,5.105029309,9.44784,2.75562,9.8415,-14.13,-4.79,14.91981903,0.43784,4.91562,4.935080937,9.44784,2.75562,9.8415,-9.01,2.16,9.265295462
19/11/2019 14:00,-7.6852,-2.3586,8.038985819,7.9248,2.3114,8.255,-15.61,-4.67,16.2935877,-2.5652,4.5614,5.233222812,7.9248,2.3114,8.255,-10.49,2.25,10.72858798
19/11/2019 14:30,-9.6424,-2.6057,9.988270634,7.0776,2.0643,7.3725,-16.72,-4.67,17.35993376,-4.0224,4.3143,5.898549504,7.0776,2.0643,7.3725,-11.1,2.25,11.32574501
19/11/2019 15:00,-9.70384,-2.76112,10.08901851,7.19616,2.09888,7.496,-16.9,-4.86,17.58492536,-3.90384,4.04888,5.624357386,7.19616,2.09888,7.496,-11.1,1.95,11.26998225
19/11/2019 15:30,-11.53832,-2.91076,11.89980471,6.27168,1.82924,6.533,-17.81,-4.74,18.42996744,-5.78832,3.83924,6.945819764,6.27168,1.82924,6.533,-12.06,2.01,12.22635269
19/11/2019 16:00,-14.588,-3.9565,15.1150136,5.052,1.4735,5.2625,-19.64,-5.43,20.3768128,-8.628,4.3135,9.646173659,5.052,1.4735,5.2625,-13.68,2.84,13.97168565
19/11/2019 16:30,-18.4608,-5.1669,19.17023715,3.9192,1.1431,4.0825,-22.38,-6.31,23.2525375,-11.9408,5.0131,12.95043923,3.9192,1.1431,4.0825,-15.86,3.87,16.32533307
19/11/2019 17:00,-18.39832,-5.12576,19.09899459,4.47168,1.30424,4.658,-22.87,-6.43,23.75672115,-11.83832,5.10424,12.89182246,4.47168,1.30424,4.658,-16.31,3.8,16.74682358
19/11/2019 17:30,-17.8092,-5.1231,18.53142623,4.4808,1.3069,4.6675,-22.29,-6.43,23.19890084,-12.2492,5.3169,13.35336386,4.4808,1.3069,4.6675,-16.73,4.01,17.20386584
19/11/2019 18:00,-17.77296,-5.07878,18.48437485,3.70704,1.08122,3.8615,-21.48,-6.16,22.34582735,-13.64296,5.54122,14.72533452,3.70704,1.08122,3.8615,-17.35,4.46,17.91407547
19/11/2019 18:30,-18.61304,-4.83422,19.23057308,3.51696,1.02578,3.6635,-22.13,-5.86,22.89271718,-12.59304,5.42578,13.71217507,3.51696,1.02578,3.6635,-16.11,4.4,16.70006287
19/11/2019 19:00,-18.59656,-4.77858,19.20069974,3.43344,1.00142,3.5765,-22.03,-5.78,22.77562952,-12.12656,5.40142,13.27511941,3.43344,1.00142,3.5765,-15.56,4.4,16.17014533
19/11/2019 19:30,-18.15816,-4.60238,18.73234305,3.35184,0.97762,3.4915,-21.51,-5.58,22.22198236,-11.79816,5.58762,13.05442747,3.35184,0.97762,3.4915,-15.15,4.61,15.83586436
19/11/2019 20:00,-18.35392,-4.64906,18.93357172,2.98608,0.87094,3.1105,-21.34,-5.52,22.04236829,-12.25392,5.70094,13.51514973,2.98608,0.87094,3.1105,-15.24,4.83,15.9870729
19/11/2019 20:30,-16.84272,-4.37996,17.40290972,3.49728,1.02004,3.643,-20.34,-5.4,21.04460976,-10.83272,6.00004,12.38338817,3.49728,1.02004,3.643,-14.33,4.98,15.17067236
19/11/2019 21:00,-15.97552,-4.21036,16.52102813,3.56448,1.03964,3.713,-19.54,-5.25,20.23299533,-10.09552,6.14964,11.82106578,3.56448,1.03964,3.713,-13.66,5.11,14.58450205
19/11/2019 21:30,-14.52024,-3.55632,14.9494074,3.74976,1.09368,3.906,-18.27,-4.65,18.85246403,-9.15024,5.81368,10.84093018,3.74976,1.09368,3.906,-12.9,4.72,13.73638963
19/11/2019 22:00,-13.6736,-5.3123,14.66928315,3.6264,1.0577,3.7775,-17.3,-6.37,18.43547938,-7.9836,8.0077,11.30756951,3.6264,1.0577,3.7775,-11.61,6.95,13.53124532
19/11/2019 22:30,-12.38792,-3.94356,13.00047028,3.38208,0.98644,3.523,-15.77,-4.93,16.52264507,-7.32792,6.93644,10.09022356,3.38208,0.98644,3.523,-10.71,5.95,12.25179987
19/11/2019 23:00,-10.00032,-3.03426,10.45050878,3.85968,1.12574,4.0205,-13.86,-4.16,14.47083964,-5.48032,6.64574,8.613928688,3.85968,1.12574,4.0205,-9.34,5.52,10.8492396
19/11/2019 23:30,-8.03984,-2.82412,8.521424822,4.58016,1.33588,4.771,-12.62,-4.16,13.28796448,-3.49984,6.85588,7.697530162,4.58016,1.33588,4.771,-8.08,5.52,9.785540353
20/11/2019 00:00,-8.5908,-2.9669,9.088692989,3.9192,1.1431,4.0825,-12.51,-4.11,13.1678472,-3.9308,6.7631,7.822449121,3.9192,1.1431,4.0825,-7.85,5.62,9.654372067
20/11/2019 00:30,-9.13064,-2.62102,9.499385909,3.69936,1.07898,3.8535,-12.83,-3.7,13.35286112,-4.53064,6.25898,7.726676482,3.69936,1.07898,3.8535,-8.23,5.18,9.724469137
20/11/2019 01:00,-10.53224,-2.66232,10.86351818,3.55776,1.03768,3.706,-14.09,-3.7,14.56770744,-5.49224,6.03768,8.162002205,3.55776,1.03768,3.706,-9.05,5,10.33936652
20/11/2019 01:30,-11.03096,-2.66778,11.34897038,3.53904,1.03222,3.6865,-14.57,-3.7,15.03246154,-5.82096,6.10222,8.43330684,3.53904,1.03222,3.6865,-9.36,5.07,10.64492837
20/11/2019 02:00,-10.5772,-2.6346,10.90037967,3.6528,1.0654,3.805,-14.23,-3.7,14.70315952,-5.4472,6.2154,8.264574097,3.6528,1.0654,3.805,-9.1,5.15,10.45621825
20/11/2019 02:30,-9.97072,-2.54646,10.29075876,3.74928,1.09354,3.9055,-13.72,-3.64,14.19464688,-5.64072,6.24354,8.414244699,3.74928,1.09354,3.9055,-9.39,5.15,10.70955648
20/11/2019 03:00,-9.76952,-2.46236,10.07505523,3.66048,1.06764,3.813,-13.43,-3.53,13.88617298,-5.54952,6.32764,8.416424431,3.66048,1.06764,3.813,-9.21,5.26,10.60621044
20/11/2019 03:30,-9.53664,-2.36152,9.824677053,3.66336,1.06848,3.816,-13.2,-3.43,13.63836134,-4.98664,6.21848,7.970951762,3.66336,1.06848,3.816,-8.65,5.15,10.06702538
20/11/2019 04:00,-9.33768,-2.40724,9.642980462,3.71232,1.08276,3.867,-13.05,-3.49,13.50861207,-4.49768,6.36276,7.791908637,3.71232,1.08276,3.867,-8.21,5.28,9.761275531
20/11/2019 04:30,-8.9472,-2.3546,9.251839223,3.8928,1.1354,4.055,-12.84,-3.49,13.3058521,-3.9972,6.6154,7.72923832,3.8928,1.1354,4.055,-7.89,5.48,9.60637809
20/11/2019 05:00,-9.03072,-2.37896,9.338809046,3.80928,1.11104,3.968,-12.84,-3.49,13.3058521,-4.08072,6.59104,7.75203741,3.80928,1.11104,3.968,-7.89,5.48,9.60637809
20/11/2019 05:30,-8.97736,-0.95048,9.027535921,3.63264,1.05952,3.784,-12.61,-2.01,12.76918948,-4.90736,4.95952,6.977035244,3.63264,1.05952,3.784,-8.54,3.9,9.388375791
