Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 06:00,-9.34976,-0.89868,9.392850355,3.81024,1.11132,3.969,-13.16,-2.01,13.31261432,-5.35976,4.67132,7.109729798,3.81024,1.11132,3.969,-9.17,3.56,9.836793177
20/11/2019 06:30,-11.7524,-3.4257,12.24150016,3.9576,1.1543,4.1225,-15.71,-4.58,16.36400012,-6.0924,6.0243,8.567936055,3.9576,1.1543,4.1225,-10.05,4.87,11.16778402
20/11/2019 07:00,-13.83544,-4.06492,14.42022797,3.75456,1.09508,3.911,-17.59,-5.16,18.331222,-8.07544,5.56508,9.807285384,3.75456,1.09508,3.911,-11.83,4.47,12.64633544
20/11/2019 07:30,-15.31464,-4.57802,15.9842568,3.67536,1.07198,3.8285,-18.99,-5.65,19.81268785,-9.75464,5.05198,10.98524025,3.67536,1.07198,3.8285,-13.43,3.98,14.00733022
20/11/2019 08:00,-15.71656,-6.15608,16.87920553,3.85344,1.12392,4.014,-19.57,-7.28,20.88021312,-10.16656,5.95392,11.78168518,3.85344,1.12392,4.014,-14.02,4.83,14.82866481
20/11/2019 08:30,-12.33208,-6.09644,13.75669938,5.49792,1.60356,5.727,-17.83,-7.7,19.4216091,-6.88208,6.50356,9.468860428,5.49792,1.60356,5.727,-12.38,4.9,13.31444329
20/11/2019 09:00,-8.94968,-5.71824,10.62050097,7.24032,2.11176,7.542,-16.19,-7.83,17.98402069,-3.46968,6.67176,7.520043936,7.24032,2.11176,7.542,-10.71,4.56,11.64034793
20/11/2019 09:30,0.94392,-4.86594,4.956647763,12.25392,3.57406,12.7645,-11.31,-8.44,14.11204096,6.56392,8.22406,10.52236706,12.25392,3.57406,12.7645,-5.69,4.65,7.34837397
20/11/2019 10:00,7.04568,-4.28126,8.244440178,15.11568,4.40874,15.7455,-8.07,-8.69,11.85921583,12.30568,8.98874,15.23900282,15.11568,4.40874,15.7455,-2.81,4.58,5.373313689
20/11/2019 10:30,9.94232,-3.78474,10.63832618,16.37232,4.77526,17.0545,-6.43,-8.56,10.70600299,14.55232,9.35526,17.30002622,16.37232,4.77526,17.0545,-1.82,4.58,4.928366869
20/11/2019 11:00,13.7188,-2.9741,14.03747642,18.3288,5.3459,19.0925,-4.61,-8.32,9.511808451,18.6888,9.6159,21.01753502,18.3288,5.3459,19.0925,0.36,4.27,4.285148772
20/11/2019 11:30,17.84872,-0.37204,17.85259699,20.11872,5.86796,20.957,-2.27,-6.24,6.640067771,22.13872,8.33796,23.65680664,20.11872,5.86796,20.957,2.02,2.47,3.190814943
20/11/2019 12:00,16.78216,-0.42062,16.78743028,19.95216,5.81938,20.7835,-3.17,-6.24,6.999035648,22.09216,8.43938,23.64924245,19.95216,5.81938,20.7835,2.14,2.62,3.382898166
20/11/2019 12:30,18.4656,0.0083,18.46560187,21.0456,6.1383,21.9225,-2.58,-6.13,6.650811981,23.6856,8.6883,25.22883676,21.0456,6.1383,21.9225,2.64,2.55,3.670435941
20/11/2019 13:00,10.58816,-1.17262,10.6528949,16.44816,4.79738,17.1335,-5.86,-5.97,8.365434836,14.43816,7.69738,16.36184962,16.44816,4.79738,17.1335,-2.01,2.9,3.528469923
20/11/2019 13:30,5.62576,-1.80332,5.907718561,14.04576,4.09668,14.631,-8.42,-5.9,10.28136178,10.04576,7.18668,12.35174738,14.04576,4.09668,14.631,-4,3.09,5.054512835
20/11/2019 14:00,1.6044,-2.2458,2.760021196,12.0144,3.5042,12.515,-10.41,-5.75,11.8924598,6.0844,6.5942,8.972368528,12.0144,3.5042,12.515,-5.93,3.09,6.686777998
20/11/2019 14:30,-2.74704,-2.69372,3.847383033,9.79296,2.85628,10.201,-12.54,-5.55,13.71328188,1.58296,5.94628,6.153373725,9.79296,2.85628,10.201,-8.21,3.09,8.772240307
20/11/2019 15:00,-7.11288,-3.53584,7.943250367,7.79712,2.27416,8.122,-14.91,-5.81,16.00200612,-2.42288,5.36416,5.885962963,7.79712,2.27416,8.122,-10.22,3.09,10.67691435
20/11/2019 15:30,-11.65568,-4.59374,12.52826099,5.64432,1.64626,5.8795,-17.3,-6.24,18.39096517,-6.89568,4.84626,8.428323597,5.64432,1.64626,5.8795,-12.54,3.2,12.94185458
20/11/2019 16:00,-15.612,-6.686,16.98343723,4.128,1.204,4.3,-19.74,-7.89,21.25840304,-10.302,6.064,11.95421683,4.128,1.204,4.3,-14.43,4.86,15.22644082
20/11/2019 16:30,-17.8252,-6.3136,18.91029614,3.7248,1.0864,3.88,-21.55,-7.4,22.7851377,-11.8252,5.6464,13.10409051,3.7248,1.0864,3.88,-15.55,4.56,16.20481719
20/11/2019 17:00,-17.6424,-5.0257,18.34426173,4.1976,1.2243,4.3725,-21.84,-6.25,22.7166921,-11.9324,4.9543,12.92003321,4.1976,1.2243,4.3725,-16.13,3.73,16.55565764
20/11/2019 17:30,-16.3024,-4.9732,17.04408883,4.3776,1.2768,4.56,-20.68,-6.25,21.60381679,-12.5724,5.6568,13.78639286,4.3776,1.2768,4.56,-16.95,4.38,17.50676726
20/11/2019 18:00,-15.73424,-4.50582,16.36669552,4.26576,1.24418,4.4435,-20,-5.75,20.81015377,-12.85424,5.54418,13.99890774,4.26576,1.24418,4.4435,-17.12,4.3,17.65175345
20/11/2019 18:30,-16.23008,-4.69294,16.89494548,4.30992,1.25706,4.4895,-20.54,-5.95,21.38443593,-11.83008,5.74706,13.1521668,4.30992,1.25706,4.4895,-16.14,4.49,16.75290124
20/11/2019 19:00,-16.00016,-4.34588,16.57986107,4.53984,1.32412,4.729,-20.54,-5.67,21.30822611,-10.55016,5.68412,11.98395161,4.53984,1.32412,4.729,-15.09,4.36,15.70724992
20/11/2019 19:30,-14.72544,-4.27742,15.3341092,4.29456,1.25258,4.4735,-19.02,-5.53,19.80760712,-11.37544,5.70258,12.72478109,4.29456,1.25258,4.4735,-15.67,4.45,16.28961019
20/11/2019 20:00,-15.08816,-4.44738,15.7299638,4.19184,1.22262,4.3665,-19.28,-5.67,20.09644994,-9.56816,6.45262,11.54062349,4.19184,1.22262,4.3665,-13.76,5.23,14.720411
20/11/2019 20:30,-15.91312,-5.12216,16.71717414,3.62688,1.05784,3.778,-19.54,-6.18,20.49399912,-10.27312,7.26784,12.58405709,3.62688,1.05784,3.778,-13.9,6.21,15.22412887
20/11/2019 21:00,-15.1576,-5.3118,16.06138403,3.9024,1.1382,4.065,-19.06,-6.45,20.12178173,-9.2176,7.6482,11.97744184,3.9024,1.1382,4.065,-13.12,6.51,14.64631353
20/11/2019 21:30,-14.38224,-5.30732,15.330247,3.91776,1.14268,4.081,-18.3,-6.45,19.40341465,-8.20224,7.88268,11.3760004,3.91776,1.14268,4.081,-12.12,6.74,13.86802077
20/11/2019 22:00,-12.70856,-4.96708,13.64475654,4.02144,1.17292,4.189,-16.73,-6.14,17.8211251,-7.15856,8.14292,10.84214589,4.02144,1.17292,4.189,-11.18,6.97,13.17472201
20/11/2019 22:30,-11.18408,-3.07494,11.59909054,3.92592,1.14506,4.0895,-15.11,-4.22,15.68822807,-6.33408,6.58506,9.136935189,3.92592,1.14506,4.0895,-10.26,5.44,11.6129755
20/11/2019 23:00,-10.932,-3.131,11.37153398,3.528,1.029,3.675,-14.46,-4.16,15.04650125,-5.832,6.689,8.874398289,3.528,1.029,3.675,-9.36,5.66,10.93824483
20/11/2019 23:30,-8.9164,-2.6527,9.302634372,3.9336,1.1473,4.0975,-12.85,-3.8,13.40009328,-4.7564,6.8073,8.304376813,3.9336,1.1473,4.0975,-8.69,5.66,10.37071357
21/11/2019 00:00,-6.60168,-2.37424,7.015639272,4.88832,1.42576,5.092,-11.49,-3.8,12.10207007,-2.47168,7.08576,7.50447845,4.88832,1.42576,5.092,-7.36,5.66,9.284675546
21/11/2019 00:30,-6.24504,-2.37022,6.679705641,5.24496,1.52978,5.4635,-11.49,-3.9,12.13384111,-1.95504,7.07978,7.344757739,5.24496,1.52978,5.4635,-7.2,5.55,9.090792045
21/11/2019 01:00,-8.74688,-2.61034,9.128076722,4.59312,1.33966,4.7845,-13.34,-3.95,13.91251595,-4.00688,7.00966,8.074058499,4.59312,1.33966,4.7845,-8.6,5.67,10.30091743
21/11/2019 01:30,-9.89344,-2.82642,10.28925678,4.36656,1.27358,4.5485,-14.26,-4.1,14.83770872,-4.95344,7.04358,8.610957383,4.36656,1.27358,4.5485,-9.32,5.77,10.9615373
21/11/2019 02:00,-9.7784,-2.8512,10.18560003,4.2816,1.2488,4.46,-14.06,-4.1,14.64560002,-4.8784,7.0188,8.547651139,4.2816,1.2488,4.46,-9.16,5.77,10.8258256
21/11/2019 02:30,-9.79416,-2.75788,10.17504163,4.15584,1.21212,4.329,-13.95,-3.97,14.50390982,-4.94416,7.10212,8.653601944,4.15584,1.21212,4.329,-9.1,5.89,10.83983856
21/11/2019 03:00,-7.92176,-2.52968,8.315862096,4.93824,1.44032,5.144,-12.86,-3.97,13.45884468,-3.22176,7.33032,8.007079917,4.93824,1.44032,5.144,-8.16,5.89,10.06368223
21/11/2019 03:30,-8.576,-2.5855,8.95726444,4.404,1.2845,4.5875,-12.98,-3.87,13.54464101,-3.946,7.0345,8.065674569,4.404,1.2845,4.5875,-8.35,5.75,10.13829374
21/11/2019 04:00,-8.97632,-2.21226,9.244912928,4.00368,1.16774,4.1705,-12.98,-3.38,13.4128595,-4.62632,6.66774,8.1155156,4.00368,1.16774,4.1705,-8.63,5.5,10.23361617
21/11/2019 04:30,-8.6076,-1.9268,8.820619933,4.0224,1.1732,4.19,-12.63,-3.1,13.00487985,-4.3876,6.5032,7.844911982,4.0224,1.1732,4.19,-8.41,5.33,9.9567565
21/11/2019 05:00,-7.93872,-1.96296,8.177804546,4.24128,1.23704,4.418,-12.18,-3.2,12.59334745,-3.81872,6.48704,7.52757002,4.24128,1.23704,4.418,-8.06,5.25,9.61904881
21/11/2019 05:30,-8.31464,-2.35052,8.640496664,3.97536,1.15948,4.141,-12.29,-3.51,12.78140055,-4.63464,6.50948,7.990820846,3.97536,1.15948,4.141,-8.61,5.35,10.13679437
21/11/2019 06:00,-9.20528,-2.76404,9.611300484,3.89472,1.13596,4.057,-13.1,-3.9,13.66821129,-5.29528,6.73596,8.568147256,3.89472,1.13596,4.057,-9.19,5.6,10.76178888
21/11/2019 06:30,-11.52568,-3.15124,11.94870759,3.66432,1.06876,3.817,-15.19,-4.22,15.76529416,-7.38568,6.31876,9.719824947,3.66432,1.06876,3.817,-11.05,5.25,12.23376475
21/11/2019 07:00,-13.286,-4.2205,13.94024448,3.804,1.1095,3.9625,-17.09,-5.33,17.90187141,-8.156,6.3595,10.34231967,3.804,1.1095,3.9625,-11.96,5.25,13.06155044
21/11/2019 07:30,-14.39784,-5.90562,15.56194539,4.23216,1.23438,4.4085,-18.63,-7.14,19.95135334,-8.44784,7.22438,11.11564965,4.23216,1.23438,4.4085,-12.68,5.99,14.02364075
21/11/2019 08:00,-13.80856,-4.48458,14.51853254,4.68144,1.36542,4.8765,-18.49,-5.85,19.39336484,-8.39856,5.32542,9.944642188,4.68144,1.36542,4.8765,-13.08,3.96,13.66630894
21/11/2019 08:30,-12.41224,-5.06732,13.40676821,5.35776,1.56268,5.581,-17.77,-6.63,18.96654423,-6.79224,6.01268,9.071209677,5.35776,1.56268,5.581,-12.15,4.45,12.93928128
21/11/2019 09:00,-9.49704,-6.11122,11.29339536,6.85296,1.99878,7.1385,-16.35,-8.11,18.25087943,-3.69704,7.21878,8.110418574,6.85296,1.99878,7.1385,-10.55,5.22,11.77076463
21/11/2019 09:30,-10.06616,-6.45138,11.95608134,6.54384,1.90862,6.8165,-16.61,-8.36,18.59520637,-4.15616,7.12862,8.251720369,6.54384,1.90862,6.8165,-10.7,5.22,11.90539374
21/11/2019 10:00,-12.12872,-6.54546,13.78219487,5.74128,1.67454,5.9805,-17.87,-8.22,19.66990849,-6.41872,6.89454,9.419907019,5.74128,1.67454,5.9805,-12.16,5.22,13.23306465
21/11/2019 10:30,-11.96792,-6.49856,13.61845774,5.90208,1.72144,6.148,-17.87,-8.22,19.66990849,-6.39792,6.81144,9.345003756,5.90208,1.72144,6.148,-12.3,5.09,13.31157767
21/11/2019 11:00,-10.7028,-6.2454,12.39172906,6.4272,1.8746,6.695,-17.13,-8.12,18.95709102,-5.8728,6.7046,8.912992819,6.4272,1.8746,6.695,-12.3,4.83,13.21434448
21/11/2019 11:30,-11.29824,-6.42532,12.99749838,6.22176,1.81468,6.481,-17.52,-8.24,19.36099171,-5.64824,6.88468,8.905135249,6.22176,1.81468,6.481,-11.87,5.07,12.90743197
21/11/2019 12:00,-9.9824,-6.1932,11.74751191,7.0176,2.0468,7.31,-17,-8.24,18.89173364,-4.2224,7.3168,8.447734844,7.0176,2.0468,7.31,-11.24,5.27,12.41412502
21/11/2019 12:30,-9.19016,-5.24588,10.58197986,7.41984,2.16412,7.729,-16.61,-7.41,18.18791357,-3.82016,7.32412,8.260530019,7.41984,2.16412,7.729,-11.24,5.16,12.36782924
21/11/2019 13:00,-9.42664,-4.11152,10.28426655,7.26336,2.11848,7.566,-16.69,-6.23,17.81485335,-4.19664,6.00848,7.328957579,7.26336,2.11848,7.566,-11.46,3.89,12.1022188
21/11/2019 13:30,-7.78488,-4.01934,8.761247094,8.02512,2.34066,8.3595,-15.81,-6.36,17.04129396,-2.45488,6.14066,6.613179345,8.02512,2.34066,8.3595,-10.48,3.8,11.14766343
21/11/2019 14:00,-8.59376,-4.15318,9.544716604,7.56624,2.20682,7.8815,-16.16,-6.36,17.36649648,-3.28376,5.89682,6.74948634,7.56624,2.20682,7.8815,-10.85,3.69,11.46030541
21/11/2019 14:30,-11.04256,-4.27908,11.84266258,6.03744,1.76092,6.289,-17.08,-6.04,18.11651181,-7.05256,5.10092,8.703906445,6.03744,1.76092,6.289,-13.09,3.34,13.50939303
21/11/2019 15:00,-10.37824,-2.26782,10.62312916,4.84176,1.41218,5.0435,-15.22,-3.68,15.65856954,-12.04824,2.48218,12.30127248,4.84176,1.41218,5.0435,-16.89,1.07,16.9238589
21/11/2019 15:30,-13.86304,-2.76672,14.13642874,4.53696,1.32328,4.726,-18.4,-4.09,18.84908751,-10.07304,2.83328,10.46391946,4.53696,1.32328,4.726,-14.61,1.51,14.68782489
21/11/2019 16:00,-15.20672,-2.85696,15.47276813,3.95328,1.15304,4.118,-19.16,-4.01,19.57512963,-11.55672,2.60304,11.84624811,3.95328,1.15304,4.118,-15.51,1.45,15.5776314
21/11/2019 16:30,-17.39904,-3.41722,17.73144059,3.78096,1.10278,3.9385,-21.18,-4.52,21.65693422,-12.70904,3.00278,13.05895805,3.78096,1.10278,3.9385,-16.49,1.9,16.59909937
21/11/2019 17:00,-19.19064,-5.23602,19.89212329,3.33936,0.97398,3.4785,-22.53,-6.21,23.3701733,-13.90064,4.80398,14.70734566,3.33936,0.97398,3.4785,-17.24,3.83,17.6603086
21/11/2019 17:30,-19.1676,-5.0293,19.81642622,3.3624,0.9807,3.5025,-22.53,-6.01,23.3178258,-13.8776,5.1607,14.80610031,3.3624,0.9807,3.5025,-17.24,4.18,17.73950394
21/11/2019 18:00,-17.39272,-4.59746,17.99009026,3.91728,1.14254,4.0805,-21.31,-5.74,22.0695197,-12.85272,5.24254,13.88080102,3.91728,1.14254,4.0805,-16.77,4.1,17.26391902
21/11/2019 18:30,-17.55352,-4.70436,18.17297629,3.75648,1.09564,3.913,-21.31,-5.8,22.08520093,-12.53352,5.56564,13.71369652,3.75648,1.09564,3.913,-16.29,4.47,16.89215794
21/11/2019 19:00,-17.06784,-4.48562,17.64743463,3.75216,1.09438,3.9085,-20.82,-5.58,21.55478601,-12.08784,5.72438,13.37476737,3.75216,1.09438,3.9085,-15.84,4.63,16.50280279
21/11/2019 19:30,-15.98536,-4.21448,16.53159327,4.06464,1.18552,4.234,-20.05,-5.4,20.7644528,-11.04536,5.95552,12.54863323,4.06464,1.18552,4.234,-15.11,4.77,15.84503077
21/11/2019 20:00,-15.64416,-3.87788,16.11762065,3.91584,1.14212,4.079,-19.56,-5.02,20.19390997,-10.38416,5.98212,11.98401179,3.91584,1.14212,4.079,-14.3,4.84,15.09687385
21/11/2019 20:30,-15.21784,-3.75812,15.6750158,3.81216,1.11188,3.971,-19.03,-4.87,19.64326348,-9.96784,6.17188,11.72390451,3.81216,1.11188,3.971,-13.78,5.06,14.67964577
21/11/2019 21:00,-14.48896,-3.65678,14.94329287,3.85104,1.12322,4.0115,-18.34,-4.78,18.95267791,-9.29896,6.35322,11.26206293,3.85104,1.12322,4.0115,-13.15,5.23,14.15186913
21/11/2019 21:30,-13.95352,-3.71936,14.44071879,3.63648,1.06064,3.788,-17.59,-4.78,18.22790443,-8.81352,6.54064,10.97534083,3.63648,1.06064,3.788,-12.45,5.48,13.60267988
21/11/2019 22:00,-13.01,-2.85,13.31850592,3.36,0.98,3.5,-16.37,-3.83,16.81207304,-8.48,5.94,10.35345353,3.36,0.98,3.5,-11.84,4.96,12.83694668
21/11/2019 22:30,-10.51496,-0.43478,10.52394496,3.75504,1.09522,3.9115,-14.27,-1.53,14.35178735,-6.85496,4.14522,8.010825516,3.75504,1.09522,3.9115,-10.61,3.05,11.03968297
21/11/2019 23:00,-9.2544,-0.2892,9.258917647,3.9456,1.1508,4.11,-13.2,-1.44,13.27831315,-5.2444,4.2608,6.757081323,3.9456,1.1508,4.11,-9.19,3.11,9.701968872
21/11/2019 23:30,-8.78848,-0.59164,8.808372074,3.49152,1.01836,3.637,-12.28,-1.61,12.38509184,-5.31848,4.51836,6.978667967,3.49152,1.01836,3.637,-8.81,3.5,9.479773204
22/11/2019 00:00,-8.91736,-0.82798,8.955716624,3.09264,0.90202,3.2215,-12.01,-1.73,12.13396061,-5.63736,4.70202,7.34090048,3.09264,0.90202,3.2215,-8.73,3.8,9.521181649
22/11/2019 00:30,-8.45448,-0.83214,8.495333369,3.45552,1.00786,3.5995,-11.91,-1.84,12.05129454,-5.16448,4.86786,7.097035624,3.45552,1.00786,3.5995,-8.62,3.86,9.444786922
22/11/2019 01:00,-8.4976,-0.6668,8.523721488,4.0224,1.1732,4.19,-12.52,-1.84,12.65448537,-4.8576,4.9032,6.902003187,4.0224,1.1732,4.19,-8.88,3.73,9.631578271
22/11/2019 01:30,-9.446,-0.843,9.483541796,3.864,1.127,4.025,-13.31,-1.97,13.45499907,-5.626,4.857,7.432518079,3.864,1.127,4.025,-9.49,3.73,10.19671516
22/11/2019 02:00,-10.36288,-1.57084,10.48126043,3.35712,0.97916,3.497,-13.72,-2.55,13.95495969,-6.36288,5.47916,8.396870619,3.35712,0.97916,3.497,-9.72,4.5,10.71113439
22/11/2019 02:30,-10.16424,-2.73082,10.52469252,3.42576,0.99918,3.5685,-13.59,-3.73,14.0925867,-5.98424,6.84918,9.095185267,3.42576,0.99918,3.5685,-9.41,5.85,11.08018953
22/11/2019 03:00,-9.02928,-2.51104,9.371937857,3.87072,1.12896,4.032,-12.9,-3.64,13.4037159,-5.04928,6.64896,8.34888601,3.87072,1.12896,4.032,-8.92,5.52,10.48984271
22/11/2019 03:30,-8.8276,-3.0843,9.35090521,3.7224,1.0857,3.8775,-12.55,-4.17,13.22465122,-5.0476,7.2657,8.846957796,3.7224,1.0857,3.8775,-8.77,6.18,10.72871381
22/11/2019 04:00,-8.5804,-3.4797,9.259134746,3.6696,1.0703,3.8225,-12.25,-4.55,13.06770829,-4.9704,7.6103,9.089639281,3.6696,1.0703,3.8225,-8.64,6.54,10.83610631
22/11/2019 04:30,-8.96168,-3.49174,9.617897725,3.38832,0.98826,3.5295,-12.35,-4.48,13.1374617,-5.33168,7.52826,9.225047981,3.38832,0.98826,3.5295,-8.72,6.54,10.9
22/11/2019 05:00,-9.10088,-3.53234,9.762348214,3.24912,0.94766,3.3845,-12.35,-4.48,13.1374617,-5.82088,7.48766,9.48407593,3.24912,0.94766,3.3845,-9.07,6.54,11.1819721
22/11/2019 05:30,-9.44184,-3.97012,10.24256781,3.18816,0.92988,3.321,-12.63,-4.9,13.54721004,-6.21184,7.95988,10.09686317,3.18816,0.92988,3.321,-9.4,7.03,11.7380109
22/11/2019 06:00,-9.62048,-3.39014,10.20032767,3.35952,0.97986,3.4995,-12.98,-4.37,13.69588624,-6.53048,7.01986,9.587784074,3.35952,0.97986,3.4995,-9.89,6.04,11.58851587
22/11/2019 06:30,-10.56592,-0.50506,10.57798426,3.75408,1.09494,3.9105,-14.32,-1.6,14.40910823,-7.17592,3.18494,7.850966224,3.75408,1.09494,3.9105,-10.93,2.09,11.12802768
22/11/2019 07:00,-11.57656,-0.45858,11.58563926,3.91344,1.14142,4.0765,-15.49,-1.6,15.57241471,-8.38656,2.36142,8.712674277,3.91344,1.14142,4.0765,-12.3,1.22,12.36035598
22/11/2019 07:30,-14.29008,-1.73794,14.39537502,3.70992,1.08206,3.8645,-18,-2.82,18.21956092,-9.81008,3.01206,10.2620746,3.70992,1.08206,3.8645,-13.52,1.93,13.65706045
22/11/2019 08:00,-15.47656,-2.75108,15.71917143,3.49344,1.01892,3.639,-18.97,-3.77,19.34098757,-11.16656,2.94892,11.54938056,3.49344,1.01892,3.639,-14.66,1.93,14.78649722
22/11/2019 08:30,-15.0548,-3.0789,15.36641234,3.7752,1.1011,3.9325,-18.83,-4.18,19.28837214,-10.5748,2.8211,10.9446334,3.7752,1.1011,3.9325,-14.35,1.72,14.45271255
22/11/2019 09:00,-12.2376,-2.6668,12.52480243,4.9824,1.4532,5.19,-17.22,-4.12,17.70601028,-8.1476,2.9632,8.669713951,4.9824,1.4532,5.19,-13.13,1.51,13.21654266
22/11/2019 09:30,-11.4336,-2.8298,11.77858128,5.4864,1.6002,5.715,-16.92,-4.43,17.49032018,-7.2036,2.9802,7.795732486,5.4864,1.6002,5.715,-12.69,1.38,12.76481492
22/11/2019 10:00,-10.56336,-2.67348,10.89642463,5.81664,1.69652,6.059,-16.38,-4.37,16.9529142,-6.76336,3.26652,7.510871547,5.81664,1.69652,6.059,-12.58,1.57,12.67759047
22/11/2019 10:30,-7.6888,-2.9259,8.226696558,7.3512,2.1441,7.6575,-15.04,-5.07,15.87156262,-3.5988,4.5841,5.827978573,7.3512,2.1441,7.6575,-10.95,2.44,11.21856051
22/11/2019 11:00,6.51456,-2.34742,6.924584655,14.13456,4.12258,14.7235,-7.62,-6.47,9.996264302,10.16456,7.85258,12.84450438,14.13456,4.12258,14.7235,-3.97,3.73,5.447366336
22/11/2019 11:30,-0.49128,-3.16704,3.204917846,10.87872,3.17296,11.332,-11.37,-6.34,13.01816039,3.81872,7.09296,8.055600785,10.87872,3.17296,11.332,-7.06,3.92,8.075270893
22/11/2019 12:00,7.34944,-1.99308,7.614895679,15.34944,4.47692,15.989,-8,-6.47,10.28887263,12.60944,8.10692,14.99066806,15.34944,4.47692,15.989,-2.74,3.63,4.548021548
22/11/2019 12:30,1.22856,-2.62542,2.89865311,11.63856,3.39458,12.1235,-10.41,-6.02,12.02532744,5.15856,7.39458,9.016127475,11.63856,3.39458,12.1235,-6.48,4,7.615142809
22/11/2019 13:00,-5.45048,-1.73264,5.719245894,7.97952,2.32736,8.312,-13.43,-4.06,14.03027085,-2.16048,4.63736,5.115934089,7.97952,2.32736,8.312,-10.14,2.31,10.39979327
22/11/2019 13:30,-7.14648,-1.45564,7.293220427,7.52352,2.19436,7.837,-14.67,-3.65,15.11725504,-2.89648,4.03436,4.966453161,7.52352,2.19436,7.837,-10.42,1.84,10.58120976
22/11/2019 14:00,-8.19832,-1.63076,8.358937074,6.75168,1.96924,7.033,-14.95,-3.6,15.37733722,-4.73832,3.64924,5.980688004,6.75168,1.96924,7.033,-11.49,1.68,11.61217034
22/11/2019 14:30,-10.2944,-1.9417,10.47591859,5.6856,1.6583,5.9225,-15.98,-3.6,16.38048839,-7.1744,3.2383,7.871378675,5.6856,1.6583,5.9225,-12.86,1.58,12.95669711
22/11/2019 15:00,-11.28064,-2.14852,11.48342183,5.31936,1.55148,5.541,-16.6,-3.7,17.00735135,-7.49064,3.23148,8.157950147,5.31936,1.55148,5.541,-12.81,1.68,12.91969427
22/11/2019 15:30,-11.95992,-2.26206,12.17195966,4.93008,1.43794,5.1355,-16.89,-3.7,17.29052052,-8.42992,3.30794,9.055717434,4.93008,1.43794,5.1355,-13.36,1.87,13.49023721
22/11/2019 16:00,-14.4584,-2.3912,14.65480017,4.0416,1.1788,4.21,-18.5,-3.57,18.84130834,-10.6584,3.1788,11.12233159,4.0416,1.1788,4.21,-14.7,2,14.83543056
22/11/2019 16:30,-15.6088,-3.9234,16.09433767,4.1712,1.2166,4.345,-19.78,-5.14,20.43692736,-11.7588,4.4366,12.56792732,4.1712,1.2166,4.345,-15.93,3.22,16.25217832
22/11/2019 17:00,-14.7472,-4.2521,15.34797258,5.0328,1.4679,5.2425,-19.78,-5.72,20.5904541,-11.4872,5.3279,12.66263331,5.0328,1.4679,5.2425,-16.52,3.86,16.9649639
22/11/2019 17:30,-14.64016,-3.80838,15.1273938,5.31984,1.55162,5.5415,-19.96,-5.36,20.66715268,-10.34016,5.28162,11.61096114,5.31984,1.55162,5.5415,-15.66,3.73,16.09808995
22/11/2019 18:00,-14.07808,-3.36444,14.4745222,5.16192,1.50556,5.377,-19.24,-4.87,19.84677556,-11.13808,4.98556,12.20297646,5.16192,1.50556,5.377,-16.3,3.48,16.66734532
22/11/2019 18:30,-14.93712,-3.73416,15.39680177,4.68288,1.36584,4.878,-19.62,-5.1,20.27201026,-11.18712,5.17584,12.32643394,4.68288,1.36584,4.878,-15.87,3.81,16.32093747
22/11/2019 19:00,-15.6076,-3.6543,16.02969389,3.9624,1.1557,4.1275,-19.57,-4.81,20.15244402,-12.0976,5.0957,13.1269983,3.9624,1.1557,4.1275,-16.06,3.94,16.53623899
22/11/2019 19:30,-14.99992,-3.97706,15.51820242,4.09008,1.19294,4.2605,-19.09,-5.17,19.77768945,-11.06992,6.05294,12.61670367,4.09008,1.19294,4.2605,-15.16,4.86,15.91996231
22/11/2019 20:00,-12.23024,-3.32632,12.67450887,5.18976,1.51368,5.406,-17.42,-4.84,18.07987832,-8.14024,6.43368,10.37572868,5.18976,1.51368,5.406,-13.33,4.92,14.20898659
22/11/2019 20:30,-11.35568,-3.04124,11.75587551,5.58432,1.62876,5.817,-16.94,-4.67,17.57192363,-7.11568,6.34876,9.536228573,5.58432,1.62876,5.817,-12.7,4.72,13.54874164
22/11/2019 21:00,-10.57024,-2.96132,10.97722141,5.54976,1.61868,5.781,-16.12,-4.58,16.75800704,-6.07024,6.66868,9.017710718,5.54976,1.61868,5.781,-11.62,5.05,12.66992107
22/11/2019 21:30,-11.1612,-3.1216,11.58951129,4.8288,1.4084,5.03,-15.99,-4.53,16.61929601,-6.6612,6.4584,9.278066393,4.8288,1.4084,5.03,-11.49,5.05,12.55080077
22/11/2019 22:00,-10.17864,-2.53502,10.48956809,4.61136,1.34498,4.8035,-14.79,-3.88,15.29047089,-6.41864,6.27498,8.976319594,4.61136,1.34498,4.8035,-11.03,4.93,12.08163068
22/11/2019 22:30,-8.35568,-2.22874,8.647813033,4.80432,1.40126,5.0045,-13.16,-3.63,13.65146512,-5.11568,6.39126,8.186475814,4.80432,1.40126,5.0045,-9.92,4.99,11.104346
22/11/2019 23:00,-8.03072,-0.95896,8.087772747,4.52928,1.32104,4.718,-12.56,-2.28,12.76526537,-4.95072,5.30104,7.253320178,4.52928,1.32104,4.718,-9.48,3.98,10.28157575
22/11/2019 23:30,-7.1192,-0.4056,7.130744702,4.5408,1.3244,4.73,-11.66,-1.73,11.78764183,-4.4892,4.8644,6.619312955,4.5408,1.3244,4.73,-9.03,3.54,9.699097896
23/11/2019 00:00,-6.09728,-0.39504,6.110063829,4.78272,1.39496,4.982,-10.88,-1.79,11.0262641,-3.36728,4.93496,5.974312078,4.78272,1.39496,4.982,-8.15,3.54,8.885611965
23/11/2019 00:30,-6.95064,-0.48602,6.967611632,4.29936,1.25398,4.4785,-11.25,-1.74,11.38376476,-4.27064,4.74398,6.383080154,4.29936,1.25398,4.4785,-8.57,3.49,9.253377762
23/11/2019 01:00,-8.42128,-0.54454,8.438867261,4.09872,1.19546,4.2695,-12.52,-1.74,12.64033227,-5.21128,4.79546,7.081940119,4.09872,1.19546,4.2695,-9.31,3.6,9.981788417
23/11/2019 01:30,-7.65904,-1.74222,7.854694408,4.86096,1.41778,5.0635,-12.52,-3.16,12.91262948,-3.94904,6.36778,7.492899242,4.86096,1.41778,5.0635,-8.81,4.95,10.10537481
23/11/2019 02:00,-6.46184,-2.07012,6.785335143,5.34816,1.55988,5.571,-11.81,-3.63,12.35528227,-2.89184,6.99988,7.573708378,5.34816,1.55988,5.571,-8.24,5.44,9.873763214
23/11/2019 02:30,-6.30336,-2.46598,6.768560013,5.39664,1.57402,5.6215,-11.7,-4.04,12.37786734,-2.70336,7.43402,7.910297633,5.39664,1.57402,5.6215,-8.1,5.86,9.997479682
23/11/2019 03:00,-7.86056,-2.63058,8.289050286,4.48944,1.30942,4.6765,-12.35,-3.94,12.96325962,-4.29056,7.30942,8.475643094,4.48944,1.30942,4.6765,-8.78,6,10.63430299
23/11/2019 03:30,-7.57336,-2.76598,8.062656327,4.43664,1.29402,4.6215,-12.01,-4.06,12.67768512,-4.09336,7.29402,8.364109268,4.43664,1.29402,4.6215,-8.53,6,10.42884941
23/11/2019 04:00,-5.3884,-2.4962,5.938507304,5.3616,1.5638,5.585,-10.75,-4.06,11.49113136,-2.0684,7.5638,7.841514458,5.3616,1.5638,5.585,-7.43,6,9.550125654
23/11/2019 04:30,-6.01096,-2.58778,6.544329259,4.73904,1.38222,4.9365,-10.75,-3.97,11.45964223,-2.69096,7.38222,7.857381106,4.73904,1.38222,4.9365,-7.43,6,9.550125654
23/11/2019 05:00,-6.86496,-2.66978,7.365826569,4.11504,1.20022,4.2865,-10.98,-3.87,11.64204879,-3.47496,7.25022,8.039964991,4.11504,1.20022,4.2865,-7.59,6.05,9.706214504
23/11/2019 05:30,-7.00408,-1.70994,7.209787199,4.28592,1.25006,4.4645,-11.29,-2.96,11.67157659,-3.63408,6.13006,7.126301499,4.28592,1.25006,4.4645,-7.92,4.88,9.302730782
23/11/2019 06:00,-6.28864,-1.29252,6.420093535,4.79136,1.39748,4.991,-11.08,-2.69,11.40186388,-3.01864,5.89748,6.625138323,4.79136,1.39748,4.991,-7.81,4.5,9.013661853
23/11/2019 06:30,-7.89776,-2.74768,8.362078593,4.60224,1.34232,4.794,-12.5,-4.09,13.1521139,-4.15776,6.78232,7.955302182,4.60224,1.34232,4.794,-8.76,5.44,10.31170209
23/11/2019 07:00,-9.24464,-3.33052,9.826277637,4.45536,1.29948,4.641,-13.7,-4.63,14.46122056,-5.12464,6.64948,8.395089005,4.45536,1.29948,4.641,-9.58,5.35,10.97264325
23/11/2019 07:30,-9.74608,-3.50094,10.35580302,4.69392,1.36906,4.8895,-14.44,-4.87,15.23911087,-5.42608,6.39906,8.389893506,4.69392,1.36906,4.8895,-10.12,5.03,11.30111941
23/11/2019 08:00,-9.4388,-1.3134,9.529741077,4.8912,1.4266,5.095,-14.33,-2.74,14.58960246,-5.8588,3.9966,7.092132895,4.8912,1.4266,5.095,-10.75,2.57,11.05293626
23/11/2019 08:30,-10.10152,-1.85336,10.27013386,5.02848,1.46664,5.238,-15.13,-3.32,15.48997418,-5.72152,4.35664,7.191390909,5.02848,1.46664,5.238,-10.75,2.89,11.13169349
23/11/2019 09:00,-11.38888,-1.94884,11.55441755,4.70112,1.37116,4.897,-16.09,-3.32,16.4289531,-6.98888,3.97116,8.038317946,4.70112,1.37116,4.897,-11.69,2.6,11.97564612
23/11/2019 09:30,-10.91648,-1.73814,11.0539887,5.42352,1.58186,5.6495,-16.34,-3.32,16.67387178,-6.31648,4.11186,7.536929896,5.42352,1.58186,5.6495,-11.74,2.53,12.00951706
23/11/2019 10:00,-10.40968,-1.70824,10.54891092,5.80032,1.69176,6.042,-16.21,-3.4,16.56273226,-5.59968,4.22176,7.012822085,5.80032,1.69176,6.042,-11.4,2.53,11.677367
23/11/2019 10:30,-10.15024,-1.65382,10.2840893,5.60976,1.63618,5.8435,-15.76,-3.29,16.09974223,-5.66024,4.39618,7.166918128,5.60976,1.63618,5.8435,-11.27,2.76,11.6030384
23/11/2019 11:00,-10.21216,-1.67188,10.34811068,5.54784,1.61812,5.779,-15.76,-3.29,16.09974223,-5.56216,4.37812,7.078527997,5.54784,1.61812,5.779,-11.11,2.76,11.44769409
23/11/2019 11:30,-11.59024,-1.95132,11.75335327,4.82976,1.40868,5.031,-16.42,-3.36,16.76025059,-7.11024,4.10868,8.211989053,4.82976,1.40868,5.031,-11.94,2.7,12.2414705
23/11/2019 12:00,-12.51064,-2.05352,12.67805417,4.47936,1.30648,4.666,-16.99,-3.36,17.31905598,-7.52064,4.00648,8.521262113,4.47936,1.30648,4.666,-12,2.7,12.3
23/11/2019 12:30,-12.33552,-2.02286,12.50028065,4.58448,1.33714,4.7755,-16.92,-3.36,17.2503913,-7.68552,3.84714,8.59463227,4.58448,1.33714,4.7755,-12.27,2.51,12.52409677
23/11/2019 13:00,-11.24728,-1.93004,11.41167656,4.90272,1.42996,5.107,-16.15,-3.36,16.49582068,-6.91728,4.08996,8.035952675,4.90272,1.42996,5.107,-11.82,2.66,12.11560977
23/11/2019 13:30,-10.95288,-1.87334,11.11192976,5.09712,1.48666,5.3095,-16.05,-3.36,16.39792975,-6.20288,4.31666,7.557067808,5.09712,1.48666,5.3095,-11.3,2.83,11.64898708
23/11/2019 14:00,-12.12576,-2.11668,12.30911816,4.43424,1.29332,4.619,-16.56,-3.41,16.90744511,-7.49576,4.36332,8.673233503,4.43424,1.29332,4.619,-11.93,3.07,12.31867688
23/11/2019 14:30,-12.5196,-4.0578,13.1607798,4.1904,1.2222,4.365,-16.71,-5.28,17.52434022,-7.4496,6.1922,9.687098688,4.1904,1.2222,4.365,-11.64,4.97,12.65663857
23/11/2019 15:00,-13.52728,-4.25004,14.17921522,3.70272,1.07996,3.857,-17.23,-5.33,18.03557041,-8.77728,6.04996,10.66033115,3.70272,1.07996,3.857,-12.48,4.97,13.43321629
23/11/2019 15:30,-17.49296,-4.51128,18.06530644,1.36704,0.39872,1.424,-18.86,-4.91,19.48865567,-12.24296,5.68872,13.50005944,1.36704,0.39872,1.424,-13.61,5.29,14.60192453
23/11/2019 16:00,-17.67176,-4.58218,18.25616266,1.63824,0.47782,1.7065,-19.31,-5.06,19.96195632,-12.34176,5.52782,13.52315917,1.63824,0.47782,1.7065,-13.98,5.05,14.86414814
23/11/2019 16:30,-17.13432,-4.76376,17.78421579,2.45568,0.71624,2.558,-19.59,-5.48,20.34203775,-11.86432,5.29624,12.99277673,2.45568,0.71624,2.558,-14.32,4.58,15.03458679
23/11/2019 17:00,-17.74976,-5.79868,18.67293951,2.61024,0.76132,2.719,-20.36,-6.56,21.39072696,-12.17976,6.08132,13.61355966,2.61024,0.76132,2.719,-14.79,5.32,15.71771294
23/11/2019 17:30,-18.4872,-6.9446,19.74851977,2.6928,0.7854,2.805,-21.18,-7.73,22.54651414,-12.5272,7.1354,14.4168191,2.6928,0.7854,2.805,-15.22,6.35,16.49154026
23/11/2019 18:00,-18.40648,-7.07314,19.71871739,2.66352,0.77686,2.7745,-21.07,-7.85,22.48482599,-12.79648,7.12686,14.64725346,2.66352,0.77686,2.7745,-15.46,6.35,16.71329112
23/11/2019 18:30,-17.77928,-6.91104,19.07525285,2.67072,0.77896,2.782,-20.45,-7.69,21.84808001,-12.08928,7.48896,14.22094275,2.67072,0.77896,2.782,-14.76,6.71,16.21362698
23/11/2019 19:00,-17.24608,-6.91594,18.58110603,2.65392,0.77406,2.7645,-19.9,-7.69,21.33415337,-11.38608,7.66406,13.72518246,2.65392,0.77406,2.7645,-14.04,6.89,15.63949168
23/11/2019 19:30,-16.52272,-6.78246,17.8606282,2.59728,0.75754,2.7055,-19.12,-7.54,20.55300465,-10.74272,7.73754,13.23916758,2.59728,0.75754,2.7055,-13.34,6.98,15.05576302
23/11/2019 20:00,-15.6632,-6.4726,16.94787258,2.5968,0.7574,2.705,-18.26,-7.23,19.63925915,-10.1432,7.7974,12.79390296,2.5968,0.7574,2.705,-12.74,7.04,14.5557274
23/11/2019 20:30,-15.05048,-6.27764,16.30722883,2.81952,0.82236,2.937,-17.87,-7.1,19.22880391,-9.69048,7.96236,12.54211224,2.81952,0.82236,2.937,-12.51,7.14,14.40415565
23/11/2019 21:00,-14.11976,-6.15368,15.40244786,2.97024,0.86632,3.094,-17.09,-7.02,18.47561907,-8.65976,8.11632,11.86870227,2.97024,0.86632,3.094,-11.63,7.25,13.70472181
23/11/2019 21:30,-13.18968,-5.00574,14.10762529,2.86032,0.83426,2.9795,-16.05,-5.84,17.07946428,-8.52968,7.40426,11.29506561,2.86032,0.83426,2.9795,-11.39,6.57,13.14903038
23/11/2019 22:00,-11.85464,-2.93052,12.21148791,3.01536,0.87948,3.141,-14.87,-3.81,15.35034202,-7.95464,5.72948,9.803225928,3.01536,0.87948,3.141,-10.97,4.85,11.99430698
23/11/2019 22:30,-10.604,-1.527,10.71338159,3.096,0.903,3.225,-13.7,-2.43,13.91383844,-7.314,4.613,8.647217182,3.096,0.903,3.225,-10.41,3.71,11.05134381
23/11/2019 23:00,-9.4924,-0.9482,9.539640507,3.2976,0.9618,3.435,-12.79,-1.91,12.93182895,-5.9924,4.4418,7.459118245,3.2976,0.9618,3.435,-9.29,3.48,9.920408258
23/11/2019 23:30,-8.67504,-2.86522,9.135962163,3.44496,1.00478,3.5885,-12.12,-3.87,12.72286524,-5.06504,6.50478,8.244197538,3.44496,1.00478,3.5885,-8.51,5.5,10.13262552
24/11/2019 00:00,-8.00504,-2.73522,8.459438152,3.44496,1.00478,3.5885,-11.45,-3.74,12.0453352,-4.63504,6.58478,8.052510382,3.44496,1.00478,3.5885,-8.08,5.58,9.819511189
24/11/2019 00:30,-8.31328,-2.71554,8.745557835,3.30672,0.96446,3.4445,-11.62,-3.68,12.18879814,-4.77328,6.59446,8.140706643,3.30672,0.96446,3.4445,-8.08,5.63,9.848009951
24/11/2019 01:00,-9.45728,-2.78254,9.858127299,3.28272,0.95746,3.4195,-12.74,-3.74,13.27762027,-5.47728,6.47746,8.482811105,3.28272,0.95746,3.4195,-8.76,5.52,10.35412961
24/11/2019 01:30,-10.24088,-2.87984,10.63809671,3.18912,0.93016,3.322,-13.43,-3.81,13.95997851,-5.95088,6.37016,8.71733395,3.18912,0.93016,3.322,-9.14,5.44,10.63640917
24/11/2019 02:00,-9.90592,-2.89006,10.31890003,3.15408,0.91994,3.2855,-13.06,-3.81,13.60440002,-5.68592,6.40994,8.568373069,3.15408,0.91994,3.2855,-8.84,5.49,10.40604151
24/11/2019 02:30,-9.86256,-2.90658,10.28194033,3.09744,0.90342,3.2265,-12.96,-3.81,13.5084307,-5.74256,6.39342,8.593766034,3.09744,0.90342,3.2265,-8.84,5.49,10.40604151
24/11/2019 03:00,-9.59424,-2.78582,9.990507207,3.06576,0.89418,3.1935,-12.66,-3.68,13.18400546,-5.61424,6.28418,8.426779281,3.06576,0.89418,3.1935,-8.68,5.39,10.21736267
24/11/2019 03:30,-9.1248,-2.7889,9.541485118,3.0552,0.8911,3.1825,-12.18,-3.68,12.72378874,-5.3948,6.3511,8.333086958,3.0552,0.8911,3.1825,-8.45,5.46,10.06052186
24/11/2019 04:00,-8.85544,-3.56492,9.546071035,3.03456,0.88508,3.161,-11.89,-4.45,12.69545588,-5.13544,7.25508,8.888696744,3.03456,0.88508,3.161,-8.17,6.37,10.3598166
24/11/2019 04:30,-9.50936,-3.69148,10.20073292,2.60064,0.75852,2.709,-12.11,-4.45,12.90172857,-5.73936,7.25852,9.253451561,2.60064,0.75852,2.709,-8.34,6.5,10.57381672
24/11/2019 05:00,-10.04872,-4.27296,10.91947621,2.32128,0.67704,2.418,-12.37,-4.95,13.32364064,-6.21872,7.51704,9.75594018,2.32128,0.67704,2.418,-8.54,6.84,10.94153554
24/11/2019 05:30,-9.71736,-4.27548,10.61634657,2.31264,0.67452,2.409,-12.03,-4.95,13.00858947,-6.60736,7.51452,10.00625889,2.31264,0.67452,2.409,-8.92,6.84,11.24064055
24/11/2019 06:00,-9.76912,-4.27016,10.66161207,2.33088,0.67984,2.428,-12.1,-4.95,13.07335076,-6.64912,7.51984,10.03786782,2.33088,0.67984,2.428,-8.98,6.84,11.28831254
24/11/2019 06:30,-9.88768,-4.60474,10.90732993,2.69232,0.78526,2.8045,-12.58,-5.39,13.68606956,-6.41768,7.73526,10.05091358,2.69232,0.78526,2.8045,-9.11,6.95,11.45838558
24/11/2019 07:00,-9.99096,-4.99528,11.17014342,2.99904,0.87472,3.124,-12.99,-5.87,14.25471852,-5.74096,7.88472,9.753329237,2.99904,0.87472,3.124,-8.74,7.01,11.20391449
24/11/2019 07:30,-11.35408,-5.05744,12.42951455,2.78592,0.81256,2.902,-14.14,-5.87,15.31001306,-6.71408,7.56256,10.11292164,2.78592,0.81256,2.902,-9.5,6.75,11.65386202
24/11/2019 08:00,-11.44288,-4.71334,12.37558389,2.69712,0.78666,2.8095,-14.14,-5.5,15.17200053,-6.92288,7.42666,10.15290827,2.69712,0.78666,2.8095,-9.62,6.64,11.68905471
24/11/2019 08:30,-11.18408,-4.14744,11.9283236,3.26592,0.95256,3.402,-14.45,-5.1,15.32359292,-6.60408,6.67256,9.388127055,3.26592,0.95256,3.402,-9.87,5.72,11.40768601
24/11/2019 09:00,-11.494,-3.3195,11.96374173,3.636,1.0605,3.7875,-15.13,-4.38,15.7512317,-6.554,5.7305,8.7059489,3.636,1.0605,3.7875,-10.19,4.67,11.20914805
24/11/2019 09:30,-10.98368,-3.32274,11.47527026,4.27632,1.24726,4.4545,-15.26,-4.57,15.92961079,-5.99368,5.76726,8.317781426,4.27632,1.24726,4.4545,-10.27,4.52,11.22066397
24/11/2019 10:00,-10.47384,-3.42612,11.01996473,4.67616,1.36388,4.871,-15.15,-4.79,15.88919759,-5.86384,5.96388,8.363760171,4.67616,1.36388,4.871,-10.54,4.6,11.50006957
24/11/2019 10:30,-11.00728,-3.48004,11.54430125,4.66272,1.35996,4.857,-15.67,-4.84,16.40044207,-6.05728,6.04996,8.56111307,4.66272,1.35996,4.857,-10.72,4.69,11.70104696
24/11/2019 11:00,-10.03832,-3.42076,10.6051623,5.07168,1.47924,5.283,-15.11,-4.9,15.88464982,-5.64832,6.16924,8.364391251,5.07168,1.47924,5.283,-10.72,4.69,11.70104696
24/11/2019 11:30,-9.1136,-3.2098,9.662324824,5.4864,1.6002,5.715,-14.6,-4.81,15.37192571,-4.7536,6.3802,7.956360035,5.4864,1.6002,5.715,-10.24,4.78,11.30070794
24/11/2019 12:00,-7.91552,-3.00036,8.465082221,6.20448,1.80964,6.463,-14.12,-4.81,14.91678585,-3.25552,6.58964,7.349950054,6.20448,1.80964,6.463,-9.46,4.78,10.59905656
24/11/2019 12:30,-3.12976,-2.16118,3.80343222,8.67024,2.52882,9.0315,-11.8,-4.69,12.69787778,1.87024,7.21882,7.457154943,8.67024,2.52882,9.0315,-6.8,4.69,8.260514512
24/11/2019 13:00,-1.152,-1.831,2.163253337,9.288,2.709,9.675,-10.44,-4.54,11.38442796,3.338,7.299,8.026060366,9.288,2.709,9.675,-5.95,4.59,7.514692276
24/11/2019 13:30,-7.7396,-2.6378,8.176759566,5.8704,1.7122,6.115,-13.61,-4.35,14.28826791,-3.9796,6.3022,7.453518699,5.8704,1.7122,6.115,-9.85,4.59,10.86694989
24/11/2019 14:00,-8.60208,-2.67644,9.008835186,5.73792,1.67356,5.977,-14.34,-4.35,14.98526276,-4.68208,6.40356,7.932682636,5.73792,1.67356,5.977,-10.42,4.73,11.44330809
24/11/2019 14:30,-8.8488,-2.7484,9.265795379,5.4912,1.6016,5.72,-14.34,-4.35,14.98526276,-4.5588,6.5516,7.981611366,5.4912,1.6016,5.72,-10.05,4.95,11.20290141
24/11/2019 15:00,-11.8612,-3.0466,12.24621725,3.9888,1.1634,4.155,-15.85,-4.21,16.39959146,-7.4612,5.9034,9.514180837,3.9888,1.1634,4.155,-11.45,4.74,12.39234038
24/11/2019 15:30,-13.75704,-3.46122,14.18577433,3.25296,0.94878,3.3885,-17.01,-4.41,17.57237036,-9.68704,5.76878,11.27464264,3.25296,0.94878,3.3885,-12.94,4.82,13.80854808
24/11/2019 16:00,-15.66768,-4.83974,16.39814867,2.81232,0.82026,2.9295,-18.48,-5.66,19.32733815,-11.27768,6.36026,12.94754701,2.81232,0.82026,2.9295,-14.09,5.54,15.1400033
24/11/2019 16:30,-17.36088,-5.70234,18.27339147,2.76912,0.80766,2.8845,-20.13,-6.51,21.15648837,-12.22088,6.69766,13.93587304,2.76912,0.80766,2.8845,-14.99,5.89,16.10565739
24/11/2019 17:00,-18.13488,-4.73184,18.74204318,2.56512,0.74816,2.672,-20.7,-5.48,21.41308945,-13.67488,5.69816,14.81456616,2.56512,0.74816,2.672,-16.24,4.95,16.97763529
24/11/2019 17:30,-18.52,-3.875,18.92104714,2.52,0.735,2.625,-21.04,-4.61,21.53912022,-14.14,4.685,14.89593317,2.52,0.735,2.625,-16.66,3.95,17.1218603
24/11/2019 18:00,-17.05632,-3.60226,17.43256519,3.04368,0.88774,3.1705,-20.1,-4.49,20.59539026,-12.81632,4.83774,13.69897028,3.04368,0.88774,3.1705,-15.86,3.95,16.34448225
24/11/2019 18:30,-16.21264,-3.41202,16.56778731,3.14736,0.91798,3.2785,-19.36,-4.33,19.8383089,-12.06264,4.79798,12.98182945,3.14736,0.91798,3.2785,-15.21,3.88,15.69708572
24/11/2019 19:00,-16.71712,-3.41916,17.06319889,2.64288,0.77084,2.753,-19.36,-4.19,19.80822304,-12.48712,4.90084,13.41441011,2.64288,0.77084,2.753,-15.13,4.13,15.68355189
24/11/2019 19:30,-16.55016,-3.44338,16.90457518,2.55984,0.74662,2.6665,-19.11,-4.19,19.56395154,-12.16016,4.98662,13.1429019,2.55984,0.74662,2.6665,-14.72,4.24,15.31848556
24/11/2019 20:00,-14.39944,-3.17942,14.74627356,3.19056,0.93058,3.3235,-17.59,-4.11,18.06378144,-10.17944,5.39058,11.51865233,3.19056,0.93058,3.3235,-13.37,4.46,14.09427189
24/11/2019 20:30,-14.19064,-3.08352,14.52178912,3.27936,0.95648,3.416,-17.47,-4.04,17.93104849,-9.50064,5.47648,10.96603819,3.27936,0.95648,3.416,-12.78,4.52,13.5557663
24/11/2019 21:00,-14.1152,-3.0286,14.43645694,2.6448,0.7714,2.755,-16.76,-3.8,17.18538914,-10.2152,5.7714,11.73283295,2.6448,0.7714,2.755,-12.86,5,13.79781142
24/11/2019 21:30,-13.58576,-4.97418,14.4677345,2.69424,0.78582,2.8065,-16.28,-5.76,17.26893164,-8.90576,8.03582,11.99528925,2.69424,0.78582,2.8065,-11.6,7.25,13.67927264
24/11/2019 22:00,-12.42888,-5.01634,13.40301179,2.72112,0.79366,2.8345,-15.15,-5.81,16.22586207,-8.34888,8.28366,11.76107224,2.72112,0.79366,2.8345,-11.07,7.49,13.3658146
24/11/2019 22:30,-10.32448,-2.70964,10.67412929,3.15552,0.92036,3.287,-13.48,-3.63,13.96020415,-6.55448,6.42036,9.175087498,3.15552,0.92036,3.287,-9.71,5.5,11.15948476
24/11/2019 23:00,-8.9284,-2.6262,9.306624146,3.4416,1.0038,3.585,-12.37,-3.63,12.89161743,-4.9784,6.5938,8.262122306,3.4416,1.0038,3.585,-8.42,5.59,10.10665622
24/11/2019 23:30,-7.96904,-1.91722,8.196421844,3.30096,0.96278,3.4385,-11.27,-2.88,11.63216661,-4.91904,5.88278,7.66838021,3.30096,0.96278,3.4385,-8.22,4.92,9.579916492
25/11/2019 00:00,-8.23488,-0.36934,8.243158415,2.74512,0.80066,2.8595,-10.98,-1.17,11.04216011,-5.57488,4.23066,6.998412038,2.74512,0.80066,2.8595,-8.32,3.43,8.999294417
25/11/2019 00:30,-8.1912,0.8134,8.231486925,2.7888,0.8134,2.905,-10.98,0,10.98,-5.6912,3.2434,6.550526773,2.7888,0.8134,2.905,-8.48,2.43,8.82129809
25/11/2019 01:00,-7.89504,1.71228,8.078586473,3.50496,1.02228,3.651,-11.4,0.69,11.42086249,-5.16504,2.87228,5.909960288,3.50496,1.02228,3.651,-8.67,1.85,8.865179073
25/11/2019 01:30,-8.81912,1.66734,8.975349589,3.35088,0.97734,3.4905,-12.17,0.69,12.1895447,-5.92912,2.82734,6.568737736,3.35088,0.97734,3.4905,-9.28,1.85,9.462605349
25/11/2019 02:00,-9.3108,1.5706,9.442339805,3.0192,0.8806,3.145,-12.33,0.69,12.34929148,-6.4708,2.7306,7.023348845,3.0192,0.8806,3.145,-9.49,1.85,9.668640028
25/11/2019 02:30,-9.04656,1.56892,9.181598869,3.01344,0.87892,3.139,-12.06,0.69,12.07972268,-6.32656,2.72892,6.890019289,3.01344,0.87892,3.139,-9.34,1.85,9.521454721
25/11/2019 03:00,-8.56408,1.60756,8.713651095,3.14592,0.91756,3.277,-11.71,0.69,11.73031116,-5.90408,2.76756,6.520548213,3.14592,0.91756,3.277,-9.05,1.85,9.237153241
25/11/2019 03:30,-7.95728,1.66496,8.129600039,3.34272,0.97496,3.482,-11.3,0.69,11.32104677,-5.37728,2.88496,6.102305663,3.34272,0.97496,3.482,-8.72,1.91,8.926729524
25/11/2019 04:00,-7.7144,1.6483,7.888527128,3.2856,0.9583,3.4225,-11,0.69,11.02161966,-5.2044,2.8683,5.942467859,3.2856,0.9583,3.4225,-8.49,1.91,8.702195125
25/11/2019 04:30,-7.99344,1.59608,8.151230238,3.10656,0.90608,3.236,-11.1,0.69,11.12142527,-5.38344,2.81608,6.075502679,3.10656,0.90608,3.236,-8.49,1.91,8.702195125
25/11/2019 05:00,-8.326,0.882,8.372586219,3.024,0.882,3.15,-11.35,0,11.35,-5.696,2.632,6.274698399,3.024,0.882,3.15,-8.72,1.75,8.893868675
25/11/2019 05:30,-7.75472,-0.88846,7.805449599,3.36528,0.98154,3.5055,-11.12,-1.87,11.27613852,-5.45472,4.00154,6.765078909,3.36528,0.98154,3.5055,-8.82,3.02,9.322703471
25/11/2019 06:00,-8.86488,-0.83934,8.904526324,3.22512,0.94066,3.3595,-12.09,-1.78,12.22033142,-5.92488,4.55066,7.470790417,3.22512,0.94066,3.3595,-9.15,3.61,9.836391615
25/11/2019 06:30,-12.69496,-2.35978,12.91241926,2.43504,0.71022,2.5365,-15.13,-3.07,15.43832245,-8.80496,4.95022,10.10108898,2.43504,0.71022,2.5365,-11.24,4.24,12.01312615
25/11/2019 07:00,-13.62688,-2.88534,13.92900016,2.79312,0.81466,2.9095,-16.42,-3.7,16.83170817,-9.36688,4.49466,10.3894374,2.79312,0.81466,2.9095,-12.16,3.68,12.70464482
25/11/2019 07:30,-13.79,-3.925,14.33770292,3.72,1.085,3.875,-17.51,-5.01,18.21263847,-8.88,4.765,10.07767954,3.72,1.085,3.875,-12.6,3.68,13.12640088
25/11/2019 08:00,-17.338,-6.734,18.59981183,2.592,0.756,2.7,-19.93,-7.49,21.29096052,-11.658,6.376,13.28767625,2.592,0.756,2.7,-14.25,5.62,15.31818854
25/11/2019 08:30,-16.36896,-7.00678,17.8055558,3.13104,0.91322,3.2615,-19.5,-7.92,21.04700454,-11.11896,6.37322,12.81597459,3.13104,0.91322,3.2615,-14.25,5.46,15.26021297
25/11/2019 09:00,-13.998,-6.7765,15.55200811,4.332,1.2635,4.5125,-18.33,-8.04,20.01575629,-9.018,6.3935,11.05446363,4.332,1.2635,4.5125,-13.35,5.13,14.30172717
25/11/2019 09:30,-14.20592,-7.07006,15.86801536,4.35408,1.26994,4.5355,-18.56,-8.34,20.34770749,-8.91592,6.39994,10.97510189,4.35408,1.26994,4.5355,-13.27,5.13,14.22707981
25/11/2019 10:00,-13.02336,-6.94098,14.75754414,4.55664,1.32902,4.7465,-17.58,-8.27,19.42805446,-8.71336,6.45902,10.84627041,4.55664,1.32902,4.7465,-13.27,5.13,14.22707981
25/11/2019 10:30,-12.62528,-7.04404,14.45739239,5.09472,1.48596,5.307,-17.72,-8.53,19.66619689,-7.68528,6.42596,10.01780867,5.09472,1.48596,5.307,-12.78,4.94,13.70153276
25/11/2019 11:00,-11.54688,-6.85784,13.42983273,5.49312,1.60216,5.722,-17.04,-8.46,19.02454204,-6.92688,6.46216,9.473182063,5.49312,1.60216,5.722,-12.42,4.86,13.33701616
25/11/2019 11:30,-12.6784,-6.9337,14.45053709,4.8216,1.4063,5.0225,-17.5,-8.34,19.38570607,-8.1584,6.5563,10.46635372,4.8216,1.4063,5.0225,-12.98,5.15,13.96434388
25/11/2019 12:00,-14.25176,-7.02468,15.88895189,4.09824,1.19532,4.269,-18.35,-8.22,20.10698635,-9.45176,6.45532,11.44582559,4.09824,1.19532,4.269,-13.55,5.26,14.5351333
25/11/2019 12:30,-12.96552,-6.73786,14.61175781,4.70448,1.37214,4.9005,-17.67,-8.11,19.44224781,-8.56552,6.68214,10.86366089,4.70448,1.37214,4.9005,-13.27,5.31,14.2929703
25/11/2019 13:00,-11.84048,-6.62264,13.56673606,5.33952,1.55736,5.562,-17.18,-8.18,19.02800042,-7.23048,6.61736,9.801494498,5.33952,1.55736,5.562,-12.57,5.06,13.5502214
25/11/2019 13:30,-12.716,-6.843,14.44033604,5.064,1.477,5.275,-17.78,-8.32,19.63035405,-8.036,6.677,10.44794836,5.064,1.477,5.275,-13.1,5.2,14.0943251
25/11/2019 14:00,-14.0996,-6.8603,15.68000116,4.2504,1.2397,4.4275,-18.35,-8.1,20.05822774,-9.8396,6.4397,11.75956905,4.2504,1.2397,4.4275,-14.09,5.2,15.01892473
25/11/2019 14:30,-15.6436,-7.1748,17.21046124,3.4464,1.0052,3.59,-19.09,-8.18,20.76873853,-11.4136,6.1352,12.95804553,3.4464,1.0052,3.59,-14.86,5.13,15.72057569
25/11/2019 15:00,-15.88704,-7.30122,17.48444604,3.49296,1.01878,3.6385,-19.38,-8.32,21.09044333,-11.49704,6.14878,13.03799924,3.49296,1.01878,3.6385,-14.99,5.13,15.84351602
25/11/2019 15:30,-15.64296,-7.27378,17.25137887,3.58704,1.04622,3.7365,-19.23,-8.32,20.95269195,-11.15296,6.33622,12.82716651,3.58704,1.04622,3.7365,-14.74,5.29,15.66051404
25/11/2019 16:00,-17.04536,-7.03198,18.43890019,3.04464,0.88802,3.1715,-20.09,-7.92,21.59477946,-12.11536,6.10802,13.56797171,3.04464,0.88802,3.1715,-15.16,5.22,16.03352737
25/11/2019 16:30,-17.87536,-6.96198,19.18326512,3.28464,0.95802,3.4215,-21.16,-7.92,22.59362742,-12.97536,6.26802,14.40999798,3.28464,0.95802,3.4215,-16.26,5.31,17.10507819
25/11/2019 17:00,-17.97888,-7.04884,19.31129906,3.50112,1.02116,3.647,-21.48,-8.07,22.94592121,-13.05888,6.47116,14.57430131,3.50112,1.02116,3.647,-16.56,5.45,17.43376322
25/11/2019 17:30,-17.4704,-6.8597,18.76886678,3.9096,1.1403,4.0725,-21.38,-8,22.82771123,-12.0604,6.7603,13.82587806,3.9096,1.1403,4.0725,-15.97,5.62,16.93001181
25/11/2019 18:00,-17.03776,-6.69518,18.30602909,3.82224,1.11482,3.9815,-20.86,-7.81,22.2741038,-11.91776,7.10482,13.87485029,3.82224,1.11482,3.9815,-15.74,5.99,16.84124995
25/11/2019 18:30,-16.99728,-5.85254,17.97664462,3.76272,1.09746,3.9195,-20.76,-6.95,21.89246674,-11.61728,6.44746,13.28649446,3.76272,1.09746,3.9195,-15.38,5.35,16.28394608
25/11/2019 19:00,-16.34536,-4.49198,16.95136212,3.52464,1.02802,3.6715,-19.87,-5.52,20.622495,-12.08536,5.49802,13.27720416,3.52464,1.02802,3.6715,-15.61,4.47,16.23739511
25/11/2019 19:30,-16.33224,-4.58732,16.96424381,3.19776,0.93268,3.331,-19.53,-5.52,20.29510532,-11.82224,5.40268,12.99824257,3.19776,0.93268,3.331,-15.02,4.47,15.67103379
25/11/2019 20:00,-15.7156,-4.1808,16.26220071,3.0144,0.8792,3.14,-18.73,-5.06,19.40145613,-11.4856,5.3492,12.67015975,3.0144,0.8792,3.14,-14.5,4.47,15.17336153
25/11/2019 20:30,-15.67064,-4.22602,16.23047144,2.85936,0.83398,2.9785,-18.53,-5.06,19.20844866,-11.11064,5.64398,12.46197542,2.85936,0.83398,2.9785,-13.97,4.81,14.77487733
25/11/2019 21:00,-14.36456,-3.65508,14.82228706,2.96544,0.86492,3.089,-17.33,-4.52,17.90975433,-10.41456,5.56492,11.80810716,2.96544,0.86492,3.089,-13.38,4.7,14.18148088
25/11/2019 21:30,-13.04896,-1.91428,13.18862483,3.07104,0.89572,3.199,-16.12,-2.81,16.36308345,-9.56896,4.10572,10.41258528,3.07104,0.89572,3.199,-12.64,3.21,13.04123077
25/11/2019 22:00,-11.65272,-1.22246,11.71666727,3.07728,0.89754,3.2055,-14.73,-2.12,14.88177745,-8.93272,3.87754,9.738008166,3.07728,0.89754,3.2055,-12.01,2.98,12.37418684
25/11/2019 22:30,-10.71728,-1.13504,10.77721701,3.10272,0.90496,3.232,-13.82,-2.04,13.96975304,-7.42728,4.01496,8.443008469,3.10272,0.90496,3.232,-10.53,3.11,10.97966302
25/11/2019 23:00,-9.33312,-1.19716,9.409586654,3.26688,0.95284,3.403,-12.6,-2.15,12.78211641,-6.23312,4.19284,7.512103048,3.26688,0.95284,3.403,-9.5,3.24,10.0373104
25/11/2019 23:30,-8.06664,-0.68152,8.095378336,3.18336,0.92848,3.316,-11.25,-1.61,11.36462054,-5.88664,4.16848,7.213096145,3.18336,0.92848,3.316,-9.07,3.24,9.631329088
26/11/2019 00:00,-7.43896,-1.60178,7.609456291,3.25104,0.94822,3.3865,-10.69,-2.55,10.98993176,-5.06896,5.31822,7.346959878,3.25104,0.94822,3.3865,-8.32,4.37,9.397834857
26/11/2019 00:30,-7.40968,-0.48324,7.425421106,3.28032,0.95676,3.417,-10.69,-1.44,10.78655181,-5.17968,4.17676,6.653901788,3.28032,0.95676,3.417,-8.46,3.22,9.052071586
26/11/2019 01:00,-8.59168,-2.66674,8.996025092,3.50832,1.02326,3.6545,-12.1,-3.69,12.65014229,-5.12168,6.34326,8.152824875,3.50832,1.02326,3.6545,-8.63,5.32,10.13801263
26/11/2019 01:30,-9.5808,-3.0519,10.0551391,3.3192,0.9681,3.4575,-12.9,-4.02,13.51186146,-5.8708,6.5981,8.831829723,3.3192,0.9681,3.4575,-9.19,5.63,10.77743012
26/11/2019 02:00,-9.41184,-3.07262,9.9006932,3.24816,0.94738,3.3835,-12.66,-4.02,13.28292137,-5.75184,6.73738,8.858665399,3.24816,0.94738,3.3835,-9,5.79,10.70159334
26/11/2019 02:30,-9.29904,-3.07472,9.794184397,3.24096,0.94528,3.376,-12.54,-4.02,13.16859901,-5.66904,6.73528,8.803522659,3.24096,0.94528,3.376,-8.91,5.79,10.62601525
26/11/2019 03:00,-8.97248,-3.07864,9.485959182,3.22752,0.94136,3.362,-12.2,-4.02,12.84524815,-5.41248,6.79136,8.684325558,3.22752,0.94136,3.362,-8.64,5.85,10.43417941
26/11/2019 03:30,-9.09544,-2.79992,9.516647561,2.91456,0.85008,3.036,-12.01,-3.65,12.55239419,-5.61544,6.70008,8.742095767,2.91456,0.85008,3.036,-8.53,5.85,10.34327801
26/11/2019 04:00,-9.07784,-2.85312,9.515643583,2.73216,0.79688,2.846,-11.81,-3.65,12.36117308,-5.67784,6.71688,8.795131835,2.73216,0.79688,2.846,-8.41,5.92,10.28467306
