Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 04:30,-8.72896,-2.80678,9.169119731,2.89104,0.84322,3.0115,-11.62,-3.65,12.17977422,-5.32896,6.70322,8.563350574,2.89104,0.84322,3.0115,-8.22,5.86,10.09494923
26/11/2019 05:00,-8.6056,-2.7708,9.040668338,3.0144,0.8792,3.14,-11.62,-3.65,12.17977422,-5.1156,6.6692,8.405212192,3.0144,0.8792,3.14,-8.13,5.79,9.981032011
26/11/2019 05:30,-8.07376,-1.98818,8.314954014,3.36624,0.98182,3.5065,-11.44,-2.97,11.81924278,-5.19376,5.76182,7.757171691,3.36624,0.98182,3.5065,-8.56,4.78,9.804182781
26/11/2019 06:00,-8.00072,-0.90146,8.051344649,3.62928,1.05854,3.7805,-11.63,-1.96,11.79400271,-5.20072,4.37854,6.798463139,3.62928,1.05854,3.7805,-8.83,3.32,9.433520022
26/11/2019 06:30,-10.70272,-2.19746,10.92598032,3.19728,0.93254,3.3305,-13.9,-3.13,14.24804899,-6.76272,4.69254,8.231300836,3.19728,0.93254,3.3305,-9.96,3.76,10.64608848
26/11/2019 07:00,-12.49968,-3.01324,12.85774535,3.28032,0.95676,3.417,-15.78,-3.97,16.27173316,-7.93968,4.37676,9.066120813,3.28032,0.95676,3.417,-11.22,3.42,11.72965473
26/11/2019 07:30,-14.38232,-3.61776,14.83035118,3.36768,0.98224,3.508,-17.75,-4.6,18.33637096,-9.66232,3.82224,10.39085879,3.36768,0.98224,3.508,-13.03,2.84,13.33591017
26/11/2019 08:00,-14.27048,-3.78514,14.76393864,3.47952,1.01486,3.6245,-17.75,-4.8,18.38756373,-9.80048,3.59486,10.4389859,3.47952,1.01486,3.6245,-13.28,2.58,13.52829627
26/11/2019 08:30,-14.39312,-5.79466,15.51579801,3.92688,1.14534,4.0905,-18.32,-6.94,19.59045686,-9.01312,5.08534,10.34876877,3.92688,1.14534,4.0905,-12.94,3.94,13.52653688
26/11/2019 09:00,-13.01656,-5.58858,14.16555896,4.63344,1.35142,4.8265,-17.65,-6.94,18.96539217,-8.07656,5.01142,9.505006673,4.63344,1.35142,4.8265,-12.71,3.66,13.22647723
26/11/2019 09:30,-10.6924,-5.4832,12.01635968,6.0576,1.7668,6.31,-16.75,-7.25,18.25171225,-5.3724,5.6168,7.772459328,6.0576,1.7668,6.31,-11.43,3.85,12.06098669
26/11/2019 10:00,-6.74688,-4.75534,8.254310889,7.59312,2.21466,7.9095,-14.34,-6.97,15.94416821,-2.78688,6.06466,6.674338997,7.59312,2.21466,7.9095,-10.38,3.85,11.07099363
26/11/2019 10:30,-8.73048,-5.12014,10.1211222,6.95952,2.02986,7.2495,-15.69,-7.15,17.24234903,-3.51048,5.80986,6.788073589,6.95952,2.02986,7.2495,-10.47,3.78,11.13145543
26/11/2019 11:00,-9.94552,-5.34786,11.2921643,6.38448,1.86214,6.6505,-16.33,-7.21,17.85085432,-5.31552,5.55214,7.686417335,6.38448,1.86214,6.6505,-11.7,3.69,12.26809276
26/11/2019 11:30,-10.22576,-5.37418,11.55196859,6.29424,1.83582,6.5565,-16.52,-7.21,18.0248301,-5.40576,5.59582,7.780452599,6.29424,1.83582,6.5565,-11.7,3.76,12.2893287
26/11/2019 12:00,-9.48128,-5.18204,10.80500851,6.67872,1.94796,6.957,-16.16,-7.13,17.66302635,-4.85128,5.70796,7.491042985,6.67872,1.94796,6.957,-11.53,3.76,12.12759251
26/11/2019 12:30,-6.46232,-4.63026,7.949898581,8.22768,2.39974,8.5705,-14.69,-7.03,16.28548433,-1.75232,6.44974,6.683544827,8.22768,2.39974,8.5705,-9.98,4.05,10.77046424
26/11/2019 13:00,-7.57312,-4.81716,8.975365007,7.58688,2.21284,7.903,-15.16,-7.03,16.71067024,-3.26312,6.08284,6.902817874,7.58688,2.21284,7.903,-10.85,3.87,11.51952256
26/11/2019 13:30,-7.84136,-4.81498,9.201682403,7.38864,2.15502,7.6965,-15.23,-6.97,16.74914326,-3.53136,6.34502,7.261527542,7.38864,2.15502,7.6965,-10.92,4.19,11.69626009
26/11/2019 14:00,-6.14048,-4.52764,7.629221363,8.09952,2.36236,8.437,-14.24,-6.89,15.81928254,-2.05048,6.47236,6.789397042,8.09952,2.36236,8.437,-10.15,4.11,10.9505525
26/11/2019 14:30,-8.11504,-4.85272,9.45530357,6.98496,2.03728,7.276,-15.1,-6.89,16.59765345,-3.84504,5.97728,7.107194158,6.98496,2.03728,7.276,-10.83,3.94,11.52443057
26/11/2019 15:00,-0.51152,-3.97336,4.006150571,10.54848,3.07664,10.988,-11.06,-7.05,13.11587206,3.88848,7.17664,8.162379457,10.54848,3.07664,10.988,-6.66,4.1,7.820843944
26/11/2019 15:30,-8.98208,-4.92894,10.24559469,6.27792,1.83106,6.5395,-15.26,-6.76,16.69027262,-4.96208,6.05106,7.825443441,6.27792,1.83106,6.5395,-11.24,4.22,12.00608179
26/11/2019 16:00,-12.44608,-5.11844,13.45746393,5.11392,1.49156,5.327,-17.56,-6.61,18.76288091,-7.28608,5.54156,9.154007265,5.11392,1.49156,5.327,-12.4,4.05,13.04463491
26/11/2019 16:30,-14.43568,-5.35874,15.39821261,4.80432,1.40126,5.0045,-19.24,-6.76,20.39301841,-9.26568,5.38126,10.71497947,4.80432,1.40126,5.0045,-14.07,3.98,14.62208262
26/11/2019 17:00,-15.20216,-6.56688,16.55987867,4.94784,1.44312,5.154,-20.15,-8.01,21.68369433,-9.84216,6.69312,11.9023514,4.94784,1.44312,5.154,-14.79,5.25,15.69415815
26/11/2019 17:30,-15.906,-6.6205,17.2288089,4.764,1.3895,4.9625,-20.67,-8.01,22.16774684,-10.396,6.8895,12.4716489,4.764,1.3895,4.9625,-15.16,5.5,16.12685958
26/11/2019 18:00,-15.33936,-6.21648,16.55115068,4.88064,1.42352,5.084,-20.22,-7.64,21.61522611,-9.83936,6.92352,12.03113188,4.88064,1.42352,5.084,-14.72,5.5,15.71395558
26/11/2019 18:30,-15.1768,-6.2099,16.39811319,4.9032,1.4301,5.1075,-20.08,-7.64,21.48431986,-9.7568,7.0501,12.03740239,4.9032,1.4301,5.1075,-14.66,5.62,15.70031847
26/11/2019 19:00,-14.36944,-6.45942,15.75452039,5.11056,1.49058,5.3235,-19.48,-7.95,21.03979325,-9.14944,7.71058,11.96517013,5.11056,1.49058,5.3235,-14.26,6.22,15.55750623
26/11/2019 19:30,-13.18232,-4.19276,13.83303282,5.16768,1.50724,5.383,-18.35,-5.7,19.21490307,-8.76232,6.03724,10.64079502,5.16768,1.50724,5.383,-13.93,4.53,14.64806472
26/11/2019 20:00,-13.2436,-4.0348,13.84458566,4.6464,1.3552,4.84,-17.89,-5.39,18.68433033,-8.6736,5.8852,10.48174203,4.6464,1.3552,4.84,-13.32,4.53,14.06923239
26/11/2019 20:30,-12.2612,-3.8016,12.83702411,5.0688,1.4784,5.28,-17.33,-5.28,18.11649249,-7.6412,6.1584,9.813960872,5.0688,1.4784,5.28,-12.71,4.68,13.54424232
26/11/2019 21:00,-11.6044,-2.0692,11.78743772,4.6656,1.3608,4.86,-16.27,-3.43,16.6276216,-7.7944,4.6508,9.076486765,4.6656,1.3608,4.86,-12.46,3.29,12.88703612
26/11/2019 21:30,-11.04008,-1.19794,11.10488301,4.42992,1.29206,4.6145,-15.47,-2.49,15.66910974,-7.37008,4.02206,8.396132791,4.42992,1.29206,4.6145,-11.8,2.73,12.11168444
26/11/2019 22:00,-9.83392,-1.09406,9.89459195,4.54608,1.32594,4.7355,-14.38,-2.42,14.58220834,-6.19392,4.27594,7.526507015,4.54608,1.32594,4.7355,-10.74,2.95,11.13777805
26/11/2019 22:30,-8.4872,-0.8471,8.529369393,4.6728,1.3629,4.8675,-13.16,-2.21,13.34427593,-5.0272,4.3629,6.656398144,4.6728,1.3629,4.8675,-9.7,3,10.15332458
26/11/2019 23:00,-7.744,-2.2845,8.073938088,4.476,1.3055,4.6625,-12.22,-3.59,12.73642414,-4.134,5.8855,7.192292142,4.476,1.3055,4.6625,-8.61,4.58,9.752358689
26/11/2019 23:30,-6.73448,-2.75214,7.275128552,4.41552,1.28786,4.5995,-11.15,-4.04,11.85934652,-3.46448,6.56786,7.425591333,4.41552,1.28786,4.5995,-7.88,5.28,9.485399306
27/11/2019 00:00,-6.64312,-2.84216,7.225573804,4.10688,1.19784,4.278,-10.75,-4.04,11.48408029,-3.39312,6.66784,7.481534174,4.10688,1.19784,4.278,-7.5,5.47,9.282828233
27/11/2019 00:30,-7.06376,-2.86568,7.622914613,4.02624,1.17432,4.194,-11.09,-4.04,11.80295302,-3.96376,6.47432,7.591324838,4.02624,1.17432,4.194,-7.99,5.3,9.588018565
27/11/2019 01:00,-8.1648,-2.9489,8.681012052,4.0152,1.1711,4.1825,-12.18,-4.12,12.85794696,-4.5248,6.4711,7.896135146,4.0152,1.1711,4.1825,-8.54,5.3,10.0509502
27/11/2019 01:30,-8.71088,-2.94484,9.195189666,4.02912,1.17516,4.197,-12.74,-4.12,13.38962285,-4.87088,6.47516,8.102664315,4.02912,1.17516,4.197,-8.9,5.3,10.35857133
27/11/2019 02:00,-8.43528,-2.66904,8.847469876,4.01472,1.17096,4.182,-12.45,-3.84,13.02874131,-4.75528,6.22096,7.830263801,4.01472,1.17096,4.182,-8.77,5.05,10.12004941
27/11/2019 02:30,-8.35344,-3.39642,9.017517876,3.88656,1.13358,4.0485,-12.24,-4.53,13.05137924,-4.73344,7.01358,8.461427696,3.88656,1.13358,4.0485,-8.62,5.88,10.43450047
27/11/2019 03:00,-8.07544,-4.01992,9.020670042,3.87456,1.13008,4.036,-11.95,-5.15,13.012494,-4.43544,7.76008,8.938230787,3.87456,1.13008,4.036,-8.31,6.63,10.63075726
27/11/2019 03:30,-7.61304,-3.71922,8.472955532,3.87696,1.13078,4.0385,-11.49,-4.85,12.4716719,-4.05304,7.52078,8.543375507,3.87696,1.13078,4.0385,-7.93,6.39,10.18415436
27/11/2019 04:00,-6.58176,-0.29718,6.588465728,3.91824,1.14282,4.0815,-10.5,-1.44,10.59828288,-3.76176,4.67282,5.998840309,3.91824,1.14282,4.0815,-7.68,3.53,8.452413856
27/11/2019 04:30,-6.58752,-0.39886,6.599584006,3.91248,1.14114,4.0755,-10.5,-1.54,10.61233245,-3.82752,4.67114,6.038994805,3.91248,1.14114,4.0755,-7.74,3.53,8.506967732
27/11/2019 05:00,-6.65128,-0.55704,6.674565094,3.91872,1.14296,4.082,-10.57,-1.7,10.70583486,-3.90128,4.48296,5.942803715,3.91872,1.14296,4.082,-7.82,3.34,8.50341108
27/11/2019 05:30,-6.53088,-0.81984,6.582137282,4.14912,1.21016,4.322,-10.68,-2.03,10.87121428,-4.27088,4.42016,6.146399792,4.14912,1.21016,4.322,-8.42,3.21,9.011132004
27/11/2019 06:00,-7.6164,-1.3027,7.727003057,3.9336,1.1473,4.0975,-11.55,-2.45,11.80698946,-5.3664,4.0873,6.745685306,3.9336,1.1473,4.0975,-9.3,2.94,9.753645472
27/11/2019 06:30,-10.40928,-2.36354,10.67424149,3.45072,1.00646,3.5945,-13.86,-3.37,14.26381786,-7.55928,4.22646,8.660581866,3.45072,1.00646,3.5945,-11.01,3.22,11.47120308
27/11/2019 07:00,-12.66488,-4.54184,13.45464589,3.28512,0.95816,3.422,-15.95,-5.5,16.87164782,-9.08488,5.69816,10.72399515,3.28512,0.95816,3.422,-12.37,4.74,13.24705628
27/11/2019 07:30,-14.5832,-2.5376,14.80233549,3.1968,0.9324,3.33,-17.78,-3.47,18.11544369,-10.5732,3.0224,10.99670223,3.1968,0.9324,3.33,-13.77,2.09,13.9277062
27/11/2019 08:00,-15.05448,-3.56214,15.4701716,3.45552,1.00786,3.5995,-18.51,-4.57,19.06580709,-10.54448,3.27786,11.04221104,3.45552,1.00786,3.5995,-14,2.27,14.18283822
27/11/2019 08:30,-14.66536,-3.92198,15.18073487,3.52464,1.02802,3.6715,-18.19,-4.95,18.851488,-10.61536,2.91802,11.00911934,3.52464,1.02802,3.6715,-14.14,1.89,14.2657527
27/11/2019 09:00,-13.64752,-3.70386,14.14119447,4.27248,1.24614,4.4505,-17.92,-4.95,18.59109733,-10.35752,2.83614,10.73880397,4.27248,1.24614,4.4505,-14.63,1.59,14.71614759
27/11/2019 09:30,-12.40912,-3.72266,12.95547979,5.51088,1.60734,5.7405,-17.92,-5.33,18.69586318,-7.94912,3.07734,8.523997316,5.51088,1.60734,5.7405,-13.46,1.47,13.54003323
27/11/2019 10:00,-11.04736,-3.46548,11.57815679,5.91264,1.72452,6.159,-16.96,-5.19,17.7363384,-7.44736,3.32452,8.155709914,5.91264,1.72452,6.159,-13.36,1.6,13.45546729
27/11/2019 10:30,-12.6972,-3.7896,13.2506587,4.9728,1.4504,5.18,-17.67,-5.24,18.43058599,-8.8972,3.0504,9.405589189,4.9728,1.4504,5.18,-13.87,1.6,13.96198052
27/11/2019 11:00,-12.33976,-3.76868,12.90242713,5.25024,1.53132,5.469,-17.59,-5.3,18.37112136,-8.35976,2.89132,8.845638394,5.25024,1.53132,5.469,-13.61,1.36,13.67778125
27/11/2019 11:30,-13.26232,-3.98776,13.84887582,4.80768,1.40224,5.008,-18.07,-5.39,18.85674945,-8.89232,2.92224,9.360173161,4.80768,1.40224,5.008,-13.7,1.52,13.78406326
27/11/2019 12:00,-11.70504,-3.70772,12.27823884,5.42496,1.58228,5.651,-17.13,-5.29,17.92821798,-7.55504,3.10228,8.167176415,5.42496,1.58228,5.651,-12.98,1.52,13.06869542
27/11/2019 12:30,-10.56408,-4.07244,11.32186176,6.02592,1.75756,6.277,-16.59,-5.83,17.5845671,-6.04408,4.18756,7.35299679,6.02592,1.75756,6.277,-12.07,2.43,12.31218096
27/11/2019 13:00,-10.07696,-5.41828,11.44127969,6.14304,1.79172,6.399,-16.22,-7.21,17.75028169,-6.10696,5.69172,8.348091818,6.14304,1.79172,6.399,-12.25,3.9,12.85583525
27/11/2019 13:30,-8.22288,-4.95334,9.599548565,7.25712,2.11666,7.5595,-15.48,-7.07,17.01808744,-4.28288,5.87666,7.271739396,7.25712,2.11666,7.5595,-11.54,3.76,12.13710015
27/11/2019 14:00,-4.2896,-4.0228,5.880781241,9.1104,2.6572,9.49,-13.4,-6.68,14.97272186,-0.6796,6.1072,6.144896094,9.1104,2.6572,9.49,-9.79,3.45,10.38010597
27/11/2019 14:30,-7.60304,-2.26422,7.9330265,6.87696,2.00578,7.1635,-14.48,-4.27,15.09646647,-4.25304,3.67578,5.621361743,6.87696,2.00578,7.1635,-11.13,1.67,11.25459017
27/11/2019 15:00,-12.33168,-3.01174,12.69412894,4.82832,1.40826,5.0295,-17.16,-4.42,17.72010158,-8.45168,2.94826,8.951152543,4.82832,1.40826,5.0295,-13.28,1.54,13.36899398
27/11/2019 15:30,-12.53888,-2.95384,12.88210706,4.82112,1.40616,5.022,-17.36,-4.36,17.89913964,-9.13888,3.14616,9.665270322,4.82112,1.40616,5.022,-13.96,1.74,14.06802047
27/11/2019 16:00,-13.37184,-2.80512,13.66289878,4.74816,1.38488,4.946,-18.12,-4.19,18.59813163,-9.91184,3.12488,10.39275936,4.74816,1.38488,4.946,-14.66,1.74,14.76289944
27/11/2019 16:30,-13.9844,-2.8492,14.27169871,5.1456,1.5008,5.36,-19.13,-4.35,19.61834346,-10.4444,3.4208,10.99033048,5.1456,1.5008,5.36,-15.59,1.92,15.70778469
27/11/2019 17:00,-14.4568,-2.8799,14.74085785,5.3832,1.5701,5.6075,-19.84,-4.45,20.33293142,-10.5768,3.6501,11.18891989,5.3832,1.5701,5.6075,-15.96,2.08,16.09496816
27/11/2019 17:30,-13.2724,-2.5732,13.51953993,6.0576,1.7668,6.31,-19.33,-4.34,19.81122157,-9.3124,4.0268,10.14573368,6.0576,1.7668,6.31,-15.37,2.26,15.53526633
27/11/2019 18:00,-11.84824,-2.38532,12.08596469,6.70176,1.95468,6.981,-18.55,-4.34,19.05093436,-8.23824,4.08468,9.195281888,6.70176,1.95468,6.981,-14.94,2.13,15.09107352
27/11/2019 18:30,-11.79208,-2.36894,12.02767756,6.75792,1.97106,7.0395,-18.55,-4.34,19.05093436,-8.09208,4.32106,9.173511773,6.75792,1.97106,7.0395,-14.85,2.35,15.03479298
27/11/2019 19:00,-11.68192,-2.11056,11.87104538,6.47808,1.88944,6.748,-18.16,-4,18.59531124,-8.37192,4.23944,9.384130008,6.47808,1.88944,6.748,-14.85,2.35,15.03479298
27/11/2019 19:30,-10.47528,-2.13904,10.69144439,6.89472,2.01096,7.182,-17.37,-4.15,17.85887454,-6.63528,4.51096,8.02344694,6.89472,2.01096,7.182,-13.53,2.5,13.75902976
27/11/2019 20:00,-9.76864,-3.80002,10.48172121,6.89136,2.00998,7.1785,-16.66,-5.81,17.64402732,-6.21864,6.41998,8.937987841,6.89136,2.00998,7.1785,-13.11,4.41,13.83185454
27/11/2019 20:30,-9.40384,-3.68862,10.10139219,6.89616,2.01138,7.1835,-16.3,-5.7,17.26788927,-5.69384,6.72138,8.808902488,6.89616,2.01138,7.1835,-12.59,4.71,13.44217988
27/11/2019 21:00,-8.81136,-3.71998,9.56442974,6.78864,1.98002,7.0715,-15.6,-5.7,16.60873264,-5.12136,6.91002,8.600971146,6.78864,1.98002,7.0715,-11.91,4.93,12.89003491
27/11/2019 21:30,-8.59152,-3.66336,9.339936959,6.46848,1.88664,6.738,-15.06,-5.55,16.05011215,-4.94152,7.02664,8.590243861,6.46848,1.88664,6.738,-11.41,5.14,12.51429982
27/11/2019 22:00,-8.49896,-1.41678,8.616239705,5.77104,1.68322,6.0115,-14.27,-3.1,14.60283877,-5.22896,5.13322,7.327480484,5.77104,1.68322,6.0115,-11,3.45,11.52833466
27/11/2019 22:30,-7.5916,-0.9788,7.654439235,5.5584,1.6212,5.79,-13.15,-2.6,13.40457012,-4.5716,4.8912,6.695025317,5.5584,1.6212,5.79,-10.13,3.27,10.64470761
27/11/2019 23:00,-6.54712,-1.04916,6.630649817,5.52288,1.61084,5.753,-12.07,-2.66,12.35963187,-3.60712,5.11084,6.255557545,5.52288,1.61084,5.753,-9.13,3.5,9.777878093
27/11/2019 23:30,-5.4932,-0.9326,5.57180303,5.4768,1.5974,5.705,-10.97,-2.53,11.25796607,-3.1532,4.5274,5.517247593,5.4768,1.5974,5.705,-8.63,2.93,9.113824664
28/11/2019 00:00,-4.61608,0.90656,4.704258241,5.47392,1.59656,5.702,-10.09,-0.69,10.11356515,-2.68608,3.29656,4.252332725,5.47392,1.59656,5.702,-8.16,1.7,8.335202457
28/11/2019 00:30,-3.4608,1.0306,3.610993354,6.1392,1.7906,6.395,-9.6,-0.76,9.630036345,-1.5708,3.4906,3.827754041,6.1392,1.7906,6.395,-7.71,1.7,7.895194741
28/11/2019 01:00,-4.378,0.931,4.475896,6.312,1.841,6.575,-10.69,-0.91,10.72866254,-1.788,3.541,3.966815473,6.312,1.841,6.575,-8.1,1.7,8.276472679
28/11/2019 01:30,-4.5112,1.0059,4.621986613,6.5688,1.9159,6.8425,-11.08,-0.91,11.11730633,-1.7712,3.6159,4.026398173,6.5688,1.9159,6.8425,-8.34,1.7,8.511498106
28/11/2019 02:00,-4.3204,0.6803,4.373632844,6.5496,1.9103,6.8225,-10.87,-1.23,10.93936927,-1.6204,3.9503,4.269726718,6.5496,1.9103,6.8225,-8.17,2.04,8.420837251
28/11/2019 02:30,-4.2092,-0.7806,4.280969633,6.5808,1.9194,6.855,-10.79,-2.7,11.12268403,-1.2292,5.4494,5.586313006,6.5808,1.9194,6.855,-7.81,3.53,8.570705922
28/11/2019 03:00,-4.13448,-0.56714,4.173196934,6.45552,1.88286,6.7245,-10.59,-2.45,10.86971021,-1.20448,5.24286,5.379437986,6.45552,1.88286,6.7245,-7.66,3.36,8.364520309
28/11/2019 03:30,-3.9276,-0.5943,3.972308428,6.3624,1.8557,6.6275,-10.29,-2.45,10.57764624,-1.0376,5.2157,5.317907507,6.3624,1.8557,6.6275,-7.4,3.36,8.1270905
28/11/2019 04:00,-3.82856,-0.62958,3.879979723,6.24144,1.82042,6.5015,-10.07,-2.45,10.36375415,-1.00856,5.18042,5.277683644,6.24144,1.82042,6.5015,-7.25,3.36,7.990750903
28/11/2019 04:30,-3.46456,-0.50508,3.501182914,6.32544,1.84492,6.589,-9.79,-2.35,10.06809813,-0.72456,5.28492,5.334357187,6.32544,1.84492,6.589,-7.05,3.44,7.844494885
28/11/2019 05:00,-3.55384,-0.53112,3.59330867,6.23616,1.81888,6.496,-9.79,-2.35,10.06809813,-0.81384,5.25888,5.321480471,6.23616,1.81888,6.496,-7.05,3.44,7.844494885
28/11/2019 05:30,-3.94112,-0.58866,3.984839702,6.03888,1.76134,6.2905,-9.98,-2.35,10.25294592,-1.27112,5.12134,5.276729048,6.03888,1.76134,6.2905,-7.31,3.36,8.045228399
28/11/2019 06:00,-4.25648,-0.73064,4.31873324,6.20352,1.80936,6.462,-10.46,-2.54,10.76397696,-1.27648,5.16936,5.32462994,6.20352,1.80936,6.462,-7.48,3.36,8.2
28/11/2019 06:30,-6.34184,-2.60762,6.857012225,6.00816,1.75238,6.2585,-12.35,-4.36,13.09702638,-2.72184,6.18238,6.755015577,6.00816,1.75238,6.2585,-8.73,4.43,9.789678238
28/11/2019 07:00,-8.6556,-3.8683,9.480672774,5.5944,1.6317,5.8275,-14.25,-5.5,15.27457037,-4.9956,6.1917,7.955700362,5.5944,1.6317,5.8275,-10.59,4.56,11.53003469
28/11/2019 07:30,-10.93552,-5.14786,12.08660665,5.42448,1.58214,5.6505,-16.36,-6.73,17.69018089,-6.53552,6.32214,9.092990479,5.42448,1.58214,5.6505,-11.96,4.74,12.86503789
28/11/2019 08:00,-11.39904,-6.50472,13.12438552,5.40096,1.57528,5.626,-16.8,-8.08,18.64205997,-7.36904,6.91528,10.10563447,5.40096,1.57528,5.626,-12.77,5.34,13.84154977
28/11/2019 08:30,-10.85856,-6.56958,12.69124528,5.76144,1.68042,6.0015,-16.62,-8.25,18.55496968,-6.35856,6.79042,9.302746318,5.76144,1.68042,6.0015,-12.12,5.11,13.15319353
28/11/2019 09:00,-9.16864,-6.41502,11.19001524,6.53136,1.90498,6.8035,-15.7,-8.32,17.76829761,-5.20864,6.75498,8.529928807,6.53136,1.90498,6.8035,-11.74,4.85,12.70236592
28/11/2019 09:30,-7.80528,-6.46654,10.13600195,7.55472,2.20346,7.8695,-15.36,-8.67,17.63798458,-3.02528,7.05346,7.674869188,7.55472,2.20346,7.8695,-10.58,4.85,11.6386812
28/11/2019 10:00,-3.93736,-5.71048,6.93630922,9.15264,2.66952,9.534,-13.09,-8.38,15.54260274,-0.20736,7.65952,7.662326331,9.15264,2.66952,9.534,-9.36,4.99,10.60705897
28/11/2019 10:30,-1.87784,-5.65562,5.95922148,10.47216,3.05438,10.9085,-12.35,-8.71,15.11246505,2.70216,8.04438,8.486089691,10.47216,3.05438,10.9085,-7.77,4.99,9.234338092
28/11/2019 11:00,0.70184,-5.48238,5.527121299,11.51184,3.35762,11.9915,-10.81,-8.84,13.96430091,5.02184,8.20762,9.622052954,11.51184,3.35762,11.9915,-6.49,4.85,8.102012096
28/11/2019 11:30,4.28424,-3.37168,5.45187476,13.19424,3.84832,13.744,-8.91,-7.22,11.46806435,8.50424,7.02832,11.03265063,13.19424,3.84832,13.744,-4.69,3.18,5.66643627
28/11/2019 12:00,-0.4472,-3.8821,3.907772799,10.7928,3.1479,11.2425,-11.24,-7.03,13.25739416,3.2328,6.3279,7.105864778,10.7928,3.1479,11.2425,-7.56,3.18,8.201585213
28/11/2019 12:30,-3.32304,-4.11172,5.286665887,9.45696,2.75828,9.851,-12.78,-6.87,14.50949,0.93696,6.17828,6.248922931,9.45696,2.75828,9.851,-8.52,3.42,9.18078428
28/11/2019 13:00,-1.52824,-3.68782,3.991933598,9.88176,2.88218,10.2935,-11.41,-6.57,13.16635865,1.54176,6.36218,6.546324026,9.88176,2.88218,10.2935,-8.34,3.48,9.036924256
28/11/2019 13:30,-6.29368,-4.44024,7.702346344,8.05632,2.34976,8.392,-14.35,-6.79,15.87534567,-1.99368,5.82976,6.161238642,8.05632,2.34976,8.392,-10.05,3.48,10.63545486
28/11/2019 14:00,-10.49368,-4.87274,11.56982779,6.19632,1.80726,6.4545,-16.69,-6.68,17.97716607,-6.19368,5.08726,8.015103633,6.19632,1.80726,6.4545,-12.39,3.28,12.81680537
28/11/2019 14:30,-9.64432,-4.72126,10.73793296,6.95568,2.02874,7.2455,-16.6,-6.75,17.91989118,-5.07432,5.30874,7.343803092,6.95568,2.02874,7.2455,-12.03,3.28,12.46913389
28/11/2019 15:00,-9.99968,-4.82824,11.10430104,6.76032,1.97176,7.042,-16.76,-6.8,18.08694557,-5.55968,5.20176,7.613694819,6.76032,1.97176,7.042,-12.32,3.23,12.73637704
28/11/2019 15:30,-11.94808,-5.11944,12.99866461,5.76192,1.68056,6.002,-17.71,-6.8,18.97061148,-7.13808,4.97056,8.69819825,5.76192,1.68056,6.002,-12.9,3.29,13.31292981
28/11/2019 16:00,-13.0812,-5.6516,14.2498553,5.3088,1.5484,5.53,-18.39,-7.2,19.74923036,-8.6012,5.2984,10.10216234,5.3088,1.5484,5.53,-13.91,3.75,14.40661654
28/11/2019 16:30,-14.53816,-6.90238,16.09350633,5.27184,1.53762,5.4915,-19.81,-8.44,21.53299097,-9.70816,6.65762,11.77167255,5.27184,1.53762,5.4915,-14.98,5.12,15.83081805
28/11/2019 17:00,-15.78144,-7.11542,17.31135611,4.91856,1.43458,5.1235,-20.7,-8.55,22.39626085,-10.80144,6.79458,12.76077676,4.91856,1.43458,5.1235,-15.72,5.36,16.60867243
28/11/2019 17:30,-16.62168,-7.21174,18.11875934,4.34832,1.26826,4.5295,-20.97,-8.48,22.61971043,-11.37168,7.18826,13.45311071,4.34832,1.26826,4.5295,-15.72,5.92,16.79776176
28/11/2019 18:00,-16.71336,-7.03598,18.13398514,3.95664,1.15402,4.1215,-20.67,-8.19,22.23342079,-11.82336,7.39402,13.94501249,3.95664,1.15402,4.1215,-15.78,6.24,16.96897168
28/11/2019 18:30,-16.44944,-6.74442,17.77839356,4.03056,1.17558,4.1985,-20.48,-7.92,21.95806913,-11.39944,7.27558,13.52336114,4.03056,1.17558,4.1985,-15.43,6.1,16.59201314
28/11/2019 19:00,-15.76392,-6.25406,16.95919928,4.06608,1.18594,4.2355,-19.83,-7.44,21.17976629,-11.20392,7.09594,13.2619828,4.06608,1.18594,4.2355,-15.27,5.91,16.37379003
28/11/2019 19:30,-15.15096,-6.02278,16.30415493,4.13904,1.20722,4.3115,-19.29,-7.23,20.60041262,-10.60096,7.30722,12.8753958,4.13904,1.20722,4.3115,-14.74,6.1,15.95235406
28/11/2019 20:00,-14.4272,-5.8396,15.56422269,4.2528,1.2404,4.43,-18.68,-7.08,19.97670644,-10.1972,7.3404,12.56440846,4.2528,1.2404,4.43,-14.45,6.1,15.68478562
28/11/2019 20:30,-14.63552,-5.84036,15.75779968,4.04448,1.17964,4.213,-18.68,-7.02,19.95552054,-9.75552,7.47964,12.29289165,4.04448,1.17964,4.213,-13.8,6.3,15.17003626
28/11/2019 21:00,-13.38408,-5.75244,14.56791555,4.34592,1.26756,4.527,-17.73,-7.02,19.06917146,-9.00408,7.69756,11.84592278,4.34592,1.26756,4.527,-13.35,6.43,14.81780686
28/11/2019 21:30,-11.04832,-5.48826,12.3363841,5.25168,1.53174,5.4705,-16.3,-7.02,17.74740544,-6.56832,8.28174,10.57024338,5.25168,1.53174,5.4705,-11.82,6.75,13.61157228
28/11/2019 22:00,-9.7496,-5.1278,11.01585371,5.3904,1.5722,5.615,-15.14,-6.7,16.55625562,-5.5896,8.5122,10.18337748,5.3904,1.5722,5.615,-10.98,6.94,12.98938028
28/11/2019 22:30,-8.58384,-4.89862,9.883257917,5.21616,1.52138,5.4335,-13.8,-6.42,15.22026281,-4.87384,8.61138,9.894957395,5.21616,1.52138,5.4335,-10.09,7.09,12.33191794
28/11/2019 23:00,-7.74328,-5.30304,9.385127511,5.40672,1.57696,5.632,-13.15,-6.88,14.84105454,-3.24328,9.18696,9.742643337,5.40672,1.57696,5.632,-8.65,7.61,11.5210503
28/11/2019 23:30,-6.86104,-3.58822,7.742686397,4.90896,1.43178,5.1135,-11.77,-5.02,12.79583135,-3.57104,7.51178,8.317401364,4.90896,1.43178,5.1135,-8.48,6.08,10.43440463
29/11/2019 00:00,-6.15216,-2.99438,6.842176865,4.88784,1.42562,5.0915,-11.04,-4.42,11.89193004,-2.99216,7.22562,7.820652521,4.88784,1.42562,5.0915,-7.88,5.8,9.78439574
29/11/2019 00:30,-6.00208,-2.82144,6.632155607,5.13792,1.49856,5.352,-11.14,-4.32,11.94830532,-2.85208,7.20856,7.75227048,5.13792,1.49856,5.352,-7.99,5.71,9.820600796
29/11/2019 01:00,-6.99568,-2.43374,7.406931149,5.16432,1.50626,5.3795,-12.16,-3.94,12.7823785,-3.48568,6.84626,7.682528298,5.16432,1.50626,5.3795,-8.65,5.34,10.16553491
29/11/2019 01:30,-7.3072,-2.4471,7.706067107,5.3928,1.5729,5.6175,-12.7,-4.02,13.32105101,-3.6772,6.8329,7.759531059,5.3928,1.5729,5.6175,-9.07,5.26,10.48487005
29/11/2019 02:00,-6.92824,-1.70782,7.135626017,5.32176,1.55218,5.5435,-12.25,-3.26,12.67635989,-3.49824,6.23218,7.14686999,5.32176,1.55218,5.5435,-8.82,4.68,9.984728339
29/11/2019 02:30,-6.97824,-0.57032,7.001506866,5.14176,1.49968,5.356,-12.12,-2.07,12.29549918,-3.85824,4.97968,6.29946258,5.14176,1.49968,5.356,-9,3.48,9.649373037
29/11/2019 03:00,-6.56792,-0.99106,6.642271678,5.24208,1.52894,5.4605,-11.81,-2.52,12.07586436,-3.44792,5.49894,6.490492543,5.24208,1.52894,5.4605,-8.69,3.97,9.553899727
29/11/2019 03:30,-6.29544,-1.78992,6.544950603,5.31456,1.55008,5.536,-11.61,-3.34,12.08088159,-3.08544,6.35008,7.059989802,5.31456,1.55008,5.536,-8.4,4.8,9.674709298
29/11/2019 04:00,-5.5832,-1.6501,5.821937156,5.4168,1.5799,5.6425,-11,-3.23,11.46441887,-2.4532,6.4999,6.947437675,5.4168,1.5799,5.6425,-7.87,4.92,9.281341498
29/11/2019 04:30,-5.2352,-1.6986,5.503867822,5.5248,1.6114,5.755,-10.76,-3.31,11.25760632,-2.2052,6.7014,7.054903897,5.5248,1.6114,5.755,-7.73,5.09,9.255322793
29/11/2019 05:00,-5.92784,-1.89562,6.223557042,5.19216,1.51438,5.4085,-11.12,-3.41,11.63110055,-2.81784,6.49438,7.079349818,5.19216,1.51438,5.4085,-8.01,4.98,9.431887404
29/11/2019 05:30,-6.1256,-2.4658,6.603267752,5.0544,1.4742,5.265,-11.18,-3.94,11.85394449,-3.4056,6.9542,7.743320283,5.0544,1.4742,5.265,-8.46,5.48,10.07978174
29/11/2019 06:00,-6.41256,-1.84158,6.671757089,5.13744,1.49842,5.3515,-11.55,-3.34,12.02323168,-3.98256,6.14842,7.325561593,5.13744,1.49842,5.3515,-9.12,4.65,10.2370357
29/11/2019 06:30,-8.40496,-0.38728,8.413877727,4.77504,1.39272,4.974,-13.18,-1.78,13.29965413,-6.11496,3.42272,7.007692059,4.77504,1.39272,4.974,-10.89,2.03,11.07758999
29/11/2019 07:00,-10.37872,-0.18796,10.38042185,4.84128,1.41204,5.043,-15.22,-1.6,15.30386879,-7.30872,2.52204,7.731628147,4.84128,1.41204,5.043,-12.15,1.11,12.20059835
29/11/2019 07:30,-12.58384,-1.29612,12.65041328,4.91616,1.43388,5.121,-17.5,-2.73,17.71166,-8.01384,2.72388,8.464109746,4.91616,1.43388,5.121,-12.93,1.29,12.99419101
29/11/2019 08:00,-12.71432,-1.27876,12.7784647,4.97568,1.45124,5.183,-17.69,-2.73,17.8994134,-8.64432,2.27124,8.937717796,4.97568,1.45124,5.183,-13.62,0.82,13.64466196
29/11/2019 08:30,-11.58968,-1.17074,11.6486615,5.62032,1.63926,5.8545,-17.21,-2.81,17.43789552,-7.52968,2.32926,7.881721452,5.62032,1.63926,5.8545,-13.15,0.69,13.16809022
29/11/2019 09:00,-7.19736,-0.45298,7.211600505,7.77264,2.26702,8.0965,-14.97,-2.72,15.21510105,-4.03736,2.95702,5.004422349,7.77264,2.26702,8.0965,-11.81,0.69,11.83013948
29/11/2019 09:30,0.35136,0.18748,0.398249419,11.75136,3.42748,12.241,-11.4,-3.24,11.85148092,4.11136,3.42748,5.352653566,11.75136,3.42748,12.241,-7.64,0,7.64
29/11/2019 10:00,7.83448,1.15214,7.918743805,15.26448,4.45214,15.9005,-7.43,-3.3,8.129876998,11.20448,4.45214,12.05661323,15.26448,4.45214,15.9005,-4.06,0,4.06
29/11/2019 10:30,15.18552,2.48036,15.38675415,18.75552,5.47036,19.537,-3.57,-2.99,4.656715581,17.06552,4.61036,17.67731292,18.75552,5.47036,19.537,-1.69,-0.86,1.896233108
29/11/2019 11:00,19.68488,2.90434,19.89798209,21.37488,6.23434,22.2655,-1.69,-3.33,3.73430047,23.22488,5.30434,23.82291069,21.37488,6.23434,22.2655,1.85,-0.93,2.070603777
29/11/2019 11:30,24.39536,2.65698,24.53962372,22.99536,6.70698,23.9535,1.4,-4.05,4.285148772,26.76536,6.70698,27.59289903,22.99536,6.70698,23.9535,3.77,0,3.77
29/11/2019 12:00,25.98304,1.79422,26.04491492,23.60304,6.88422,24.5865,2.38,-5.09,5.618941181,28.16304,8.37422,29.38170149,23.60304,6.88422,24.5865,4.56,1.49,4.797259634
29/11/2019 12:30,24.04632,1.87976,24.11968083,22.69632,6.61976,23.642,1.35,-4.74,4.928498757,26.59632,8.24976,27.84641409,22.69632,6.61976,23.642,3.9,1.63,4.226925597
29/11/2019 13:00,22.75696,1.58828,22.8123182,21.69696,6.32828,22.601,1.06,-4.74,4.85707731,24.91696,8.09828,26.19994341,21.69696,6.32828,22.601,3.22,1.77,3.674411518
29/11/2019 13:30,16.55792,0.56606,16.56759303,18.87792,5.50606,19.6645,-2.32,-4.94,5.457655174,19.88792,7.85606,21.38333558,18.87792,5.50606,19.6645,1.01,2.35,2.55785066
29/11/2019 14:00,10.1208,-0.1706,10.12223775,15.7008,4.5794,16.355,-5.58,-4.75,7.32795333,13.1708,6.9294,14.88242443,15.7008,4.5794,16.355,-2.53,2.35,3.453027657
29/11/2019 14:30,3.86016,-0.84912,3.952447343,12.62016,3.68088,13.146,-8.76,-4.53,9.861972419,7.31016,5.96088,9.432419075,12.62016,3.68088,13.146,-5.31,2.28,5.778797453
29/11/2019 15:00,-3.39928,-1.79854,3.845757487,9.09072,2.65146,9.4695,-12.49,-4.45,13.25905728,0.48072,5.12146,5.143971642,9.09072,2.65146,9.4695,-8.61,2.47,8.957287536
29/11/2019 15:30,-9.88968,-2.65324,10.23940687,5.92032,1.72676,6.167,-15.81,-4.38,16.40550213,-5.92968,4.30676,7.328661992,5.92032,1.72676,6.167,-11.85,2.58,12.127609
29/11/2019 16:00,-13.25288,-3.21084,13.63628695,4.55712,1.32916,4.747,-17.81,-4.54,18.3795457,-8.89288,4.32916,9.89064917,4.55712,1.32916,4.747,-13.45,3,13.7805116
29/11/2019 16:30,-15.61952,-5.66986,16.61676014,4.08048,1.19014,4.2505,-19.7,-6.86,20.86023969,-10.76952,6.39014,12.52263751,4.08048,1.19014,4.2505,-14.85,5.2,15.73411898
29/11/2019 17:00,-16.29728,-6.22504,17.44570028,4.06272,1.18496,4.232,-20.36,-7.41,21.66651103,-11.79728,7.02496,13.73047262,4.06272,1.18496,4.232,-15.86,5.84,16.90104139
29/11/2019 17:30,-16.778,-6.234,17.89871616,4.032,1.176,4.2,-20.81,-7.41,22.08991172,-11.758,7.206,13.79046772,4.032,1.176,4.2,-15.79,6.03,16.90221879
29/11/2019 18:00,-16.23,-5.87,17.25890495,4.08,1.19,4.25,-20.31,-7.06,21.50208595,-11.97,7.13,13.93261641,4.08,1.19,4.25,-16.05,5.94,17.11391539
29/11/2019 18:30,-16.08736,-5.84298,17.11559427,4.17264,1.21702,4.3465,-20.26,-7.06,21.45486425,-11.24736,7.48702,13.51142389,4.17264,1.21702,4.3465,-15.42,6.27,16.64599952
29/11/2019 19:00,-15.62504,-5.77522,16.65818241,4.16496,1.21478,4.3385,-19.79,-6.99,20.98819192,-10.76504,7.48478,13.11136979,4.16496,1.21478,4.3385,-14.93,6.27,16.19314052
29/11/2019 19:30,-14.27864,-6.08752,15.52216029,4.19136,1.22248,4.366,-18.47,-7.31,19.86396234,-11.06864,8.08248,13.70551985,4.19136,1.22248,4.366,-15.26,6.86,16.73102507
29/11/2019 20:00,-13.36992,-3.71456,13.87633658,4.27008,1.24544,4.448,-17.64,-4.96,18.32406069,-10.70992,6.12544,12.33788481,4.27008,1.24544,4.448,-14.98,4.88,15.75483418
29/11/2019 20:30,-13.33032,-3.43926,13.76684207,4.45968,1.30074,4.6455,-17.79,-4.74,18.41064094,-9.78032,6.18074,11.56962429,4.45968,1.30074,4.6455,-14.24,4.88,15.05297313
29/11/2019 21:00,-12.4968,-3.3299,12.93283589,4.6632,1.3601,4.8575,-17.16,-4.69,17.78937042,-8.5368,6.4301,10.68752264,4.6632,1.3601,4.8575,-13.2,5.07,14.14018741
29/11/2019 21:30,-12.50824,-3.40032,12.96218516,4.42176,1.28968,4.606,-16.93,-4.69,17.56761225,-7.89824,6.58968,10.28620813,4.42176,1.28968,4.606,-12.32,5.3,13.41165165
29/11/2019 22:00,-12.61928,-3.38354,13.06501323,3.69072,1.07646,3.8445,-16.31,-4.46,16.9088054,-8.31928,6.50646,10.56146019,3.69072,1.07646,3.8445,-12.01,5.43,13.18047799
29/11/2019 22:30,-12.0924,-2.7132,12.39304611,3.1776,0.9268,3.31,-15.27,-3.64,15.69785017,-8.3624,5.9068,10.23816487,3.1776,0.9268,3.31,-11.54,4.98,12.56869126
29/11/2019 23:00,-11.33456,-1.19758,11.397651,3.02544,0.88242,3.1515,-14.36,-2.08,14.50985872,-7.43456,4.60242,8.743852255,3.02544,0.88242,3.1515,-10.46,3.72,11.10180166
29/11/2019 23:30,-10.04256,-0.85408,10.07881263,3.03744,0.88592,3.164,-13.08,-1.74,13.19522641,-7.07256,4.45592,8.359206182,3.03744,0.88592,3.164,-10.11,3.57,10.72180022
30/11/2019 00:00,-9.65488,-2.02184,9.864306605,3.04512,0.88816,3.172,-12.7,-2.91,13.02912507,-6.25488,5.80816,8.535704212,3.04512,0.88816,3.172,-9.3,4.92,10.52123567
30/11/2019 00:30,-9.84072,-2.44896,10.14086659,3.08928,0.90104,3.218,-12.93,-3.35,13.3569233,-6.28072,6.30104,8.896659418,3.08928,0.90104,3.218,-9.37,5.4,10.81466134
30/11/2019 01:00,-10.97952,-2.36736,11.23184102,3.06048,0.89264,3.188,-14.04,-3.26,14.41350755,-6.95952,6.05264,9.223305785,3.06048,0.89264,3.188,-10.02,5.16,11.27058117
30/11/2019 01:30,-11.56264,-2.45952,11.82133167,3.08736,0.90048,3.216,-14.65,-3.36,15.03037258,-7.26264,6.06048,9.459141483,3.08736,0.90048,3.216,-10.35,5.16,11.56495136
30/11/2019 02:00,-11.45224,-2.66232,11.75762513,3.07776,0.89768,3.206,-14.53,-3.56,14.9597627,-6.82224,6.30768,9.29138233,3.07776,0.89768,3.206,-9.9,5.41,11.28175961
30/11/2019 02:30,-11.37064,-3.61102,11.93025228,2.97936,0.86898,3.1035,-14.35,-4.48,15.03306023,-7.19064,7.37898,10.30313784,2.97936,0.86898,3.1035,-10.17,6.51,12.07513975
30/11/2019 03:00,-10.94456,-3.59758,11.520676,3.02544,0.88242,3.1515,-13.97,-4.48,14.67076344,-6.81456,7.39242,10.05415842,3.02544,0.88242,3.1515,-9.84,6.51,11.79854652
30/11/2019 03:30,-10.92632,-3.68726,11.53171085,2.92368,0.85274,3.0455,-13.85,-4.54,14.57511921,-6.67632,7.36274,9.938973239,2.92368,0.85274,3.0455,-9.6,6.51,11.59914221
30/11/2019 04:00,-10.64952,-3.80486,11.30881231,3.00048,0.87514,3.1255,-13.65,-4.68,14.43,-6.14952,7.47514,9.679582339,3.00048,0.87514,3.1255,-9.15,6.6,11.28195462
30/11/2019 04:30,-10.48456,-4.05758,11.24232867,3.02544,0.88242,3.1515,-13.51,-4.94,14.38484272,-5.94456,7.76242,9.777165123,3.02544,0.88242,3.1515,-8.97,6.88,11.30465833
30/11/2019 05:00,-9.89072,-3.91646,10.63790398,3.02928,0.88354,3.1555,-12.92,-4.8,13.7828299,-5.62072,7.89354,9.690225335,3.02928,0.88354,3.1555,-8.65,7.01,11.13384929
30/11/2019 05:30,-9.81296,-3.89378,10.55725848,3.10704,0.90622,3.2365,-12.92,-4.8,13.7828299,-5.76296,7.84622,9.73523889,3.10704,0.90622,3.2365,-8.87,6.94,11.26234878
30/11/2019 06:00,-10.00232,-4.20526,10.85037405,3.06768,0.89474,3.1955,-13.07,-5.1,14.02978617,-6.22232,8.00474,10.13869462,3.06768,0.89474,3.1955,-9.29,7.11,11.69855547
30/11/2019 06:30,-11.38456,-4.64508,12.29572993,2.96544,0.86492,3.089,-14.35,-5.51,15.37148659,-6.85456,7.83492,10.41013757,2.96544,0.86492,3.089,-9.82,6.97,12.04214682
30/11/2019 07:00,-12.46312,-4.75216,13.33838014,2.90688,0.84784,3.028,-15.37,-5.6,16.35838929,-8.14312,7.36784,10.98159686,2.90688,0.84784,3.028,-11.05,6.52,12.83015588
30/11/2019 07:30,-13.46608,-4.27844,14.12941469,2.95392,0.86156,3.077,-16.42,-5.14,17.20569673,-9.05608,6.53156,11.16574498,2.95392,0.86156,3.077,-12.01,5.67,13.28115206
30/11/2019 08:00,-13.70656,-3.31858,14.10257991,2.95344,0.86142,3.0765,-16.66,-4.18,17.17637913,-9.58656,5.35142,10.9790632,2.95344,0.86142,3.0765,-12.54,4.49,13.31959834
30/11/2019 08:30,-13.40256,-4.69658,14.20163646,3.81744,1.11342,3.9765,-17.22,-5.81,18.17373104,-8.17256,6.89342,10.69158437,3.81744,1.11342,3.9765,-11.99,5.78,13.31046581
30/11/2019 09:00,-10.22848,-4.83914,11.31543543,5.83152,1.70086,6.0745,-16.06,-6.54,17.34056516,-4.76848,7.80086,9.142856132,5.83152,1.70086,6.0745,-10.6,6.1,12.22988144
30/11/2019 09:30,-4.19888,-3.09634,5.21707913,8.96112,2.61366,9.3345,-13.16,-5.71,14.34537208,0.79112,7.56366,7.604921002,8.96112,2.61366,9.3345,-8.17,4.95,9.552559866
30/11/2019 10:00,1.85192,-2.05444,2.765923246,12.12192,3.53556,12.627,-10.27,-5.59,11.69277555,6.73192,7.99556,10.45216373,12.12192,3.53556,12.627,-5.39,4.46,6.995977416
30/11/2019 10:30,6.96944,-1.50308,7.129680456,14.62944,4.26692,15.239,-7.66,-5.77,9.590020855,11.66944,8.72692,14.5717179,14.62944,4.26692,15.239,-2.96,4.46,5.35286839
30/11/2019 11:00,5.8192,-1.5019,6.009891201,13.8792,4.0481,14.4575,-8.06,-5.55,9.786015532,10.2892,8.6581,13.44731692,13.8792,4.0481,14.4575,-3.59,4.61,5.842961578
30/11/2019 11:30,4.93448,-1.64036,5.199987865,13.40448,3.90964,13.963,-8.47,-5.55,10.12637151,9.60448,8.64964,12.92525854,13.40448,3.90964,13.963,-3.8,4.74,6.075162549
30/11/2019 12:00,4.96696,-1.48172,5.183260152,13.29696,3.87828,13.851,-8.33,-5.36,9.905478282,9.49696,8.45828,12.71749778,13.29696,3.87828,13.851,-3.8,4.58,5.951167953
30/11/2019 12:30,8.38992,0.48956,8.404191014,14.80992,4.31956,15.427,-6.42,-3.83,7.475647129,12.62992,7.67956,14.78142486,14.80992,4.31956,15.427,-2.18,3.36,4.005246559
30/11/2019 13:00,14.34024,2.19632,14.50745687,17.61024,5.13632,18.344,-3.27,-2.94,4.397328735,18.92024,7.70632,20.42946034,17.61024,5.13632,18.344,1.31,2.57,2.884614359
30/11/2019 13:30,11.08728,1.63504,11.20719116,16.09728,4.69504,16.768,-5.01,-3.06,5.870579188,16.09728,7.38504,17.71048388,16.09728,4.69504,16.768,0,2.69,2.69
30/11/2019 14:00,5.42848,0.87164,5.498013405,13.06848,3.81164,13.613,-7.64,-2.94,8.18615905,9.87848,6.57164,11.86468792,13.06848,3.81164,13.613,-3.19,2.76,4.218257934
30/11/2019 14:30,0.78712,0.36166,0.86623083,10.73712,3.13166,11.1845,-9.95,-2.77,10.32837838,5.62712,5.99166,8.219760888,10.73712,3.13166,11.1845,-5.11,2.86,5.855911543
30/11/2019 15:00,-5.62664,-0.38402,5.639729519,7.56336,2.20598,7.8785,-13.19,-2.59,13.44188231,-0.54664,5.18598,5.214710332,7.56336,2.20598,7.8785,-8.11,2.98,8.640167822
30/11/2019 15:30,-11.98824,-1.24782,12.05300598,4.60176,1.34218,4.7935,-16.59,-2.59,16.7909559,-6.92824,4.22218,8.113403321,4.60176,1.34218,4.7935,-11.53,2.88,11.88424587
30/11/2019 16:00,-15.23088,-1.76734,15.33307524,3.36912,0.98266,3.5095,-18.6,-2.75,18.80219402,-10.43088,3.60266,11.03550709,3.36912,0.98266,3.5095,-13.8,2.62,14.04650846
30/11/2019 16:30,-20.40976,-3.79618,20.75979975,1.11024,0.32382,1.1565,-21.52,-4.12,21.9108375,-15.39976,4.46382,16.03366137,1.11024,0.32382,1.1565,-16.51,4.14,17.02115448
30/11/2019 17:00,-18.444,-4.1345,18.90172548,2.556,0.7455,2.6625,-21,-4.88,21.55955473,-13.764,5.5155,14.8279613,2.556,0.7455,2.6625,-16.32,4.77,17.00280271
30/11/2019 17:30,-17.6664,-4.0877,18.1331459,3.3336,0.9723,3.4725,-21,-5.06,21.60100924,-12.7564,5.5323,13.90439083,3.3336,0.9723,3.4725,-16.09,4.56,16.72368679
30/11/2019 18:00,-17.66592,-4.00756,18.11478034,3.33408,0.97244,3.473,-21,-4.98,21.5824095,-12.94592,5.53244,14.07852041,3.33408,0.97244,3.473,-16.28,4.56,16.90656677
30/11/2019 18:30,-17.55728,-4.02254,18.01218779,3.28272,0.95746,3.4195,-20.84,-4.98,21.42675897,-12.87728,5.57746,14.0332605,3.28272,0.95746,3.4195,-16.16,4.62,16.80743883
30/11/2019 19:00,-17.27904,-4.03472,17.74384932,3.24096,0.94528,3.376,-20.52,-4.98,21.11565296,-12.31904,5.69528,13.57184441,3.24096,0.94528,3.376,-15.56,4.75,16.26886904
30/11/2019 19:30,-16.44016,-3.91838,16.90066752,3.15984,0.92162,3.2915,-19.6,-4.84,20.18874934,-12.20016,5.79162,13.50506447,3.15984,0.92162,3.2915,-15.36,4.87,16.1135502
30/11/2019 20:00,-15.56544,-3.73492,16.00726553,3.27456,0.95508,3.411,-18.84,-4.69,19.41498648,-11.14544,5.97508,12.6460434,3.27456,0.95508,3.411,-14.42,5.02,15.2688179
30/11/2019 20:30,-15.08456,-3.51758,15.48926465,3.50544,1.02242,3.6515,-18.59,-4.54,19.136345,-10.42456,6.13242,12.09454531,3.50544,1.02242,3.6515,-13.93,5.11,14.8376885
30/11/2019 21:00,-14.374,-2.967,14.67702167,3.576,1.043,3.725,-17.95,-4.01,18.39246041,-9.844,5.813,11.43220473,3.576,1.043,3.725,-13.42,4.77,14.24251733
30/11/2019 21:30,-13.52064,-2.25602,13.70756478,3.57936,1.04398,3.7285,-17.1,-3.3,17.41551033,-9.43064,5.35398,10.84444893,3.57936,1.04398,3.7285,-13.01,4.31,13.70533473
30/11/2019 22:00,-12.97048,-1.07514,13.0149636,3.47952,1.01486,3.6245,-16.45,-2.09,16.58223748,-8.96048,4.22486,9.906545505,3.47952,1.01486,3.6245,-12.44,3.21,12.84747835
30/11/2019 22:30,-12.02952,-2.40986,12.26852789,3.36048,0.98014,3.5005,-15.39,-3.39,15.75894032,-8.11952,5.91014,10.04272671,3.36048,0.98014,3.5005,-11.48,4.93,12.49381047
30/11/2019 23:00,-10.5424,-3.3282,11.05527535,3.5376,1.0318,3.685,-14.08,-4.36,14.73960651,-6.9324,7.4218,10.15584979,3.5376,1.0318,3.685,-10.47,6.39,12.26592842
30/11/2019 23:30,-9.4556,-3.2333,9.993127651,3.5544,1.0367,3.7025,-13.01,-4.27,13.69280833,-6.1156,7.6067,9.76024837,3.5544,1.0367,3.7025,-9.67,6.57,11.69075703
01/12/2019 00:00,-9.07096,-3.25528,9.637383628,3.47904,1.01472,3.624,-12.55,-4.27,13.25652292,-5.47096,7.58472,9.351972027,3.47904,1.01472,3.624,-8.95,6.57,11.10258528
01/12/2019 00:30,-9.1228,-3.2704,9.691284538,3.4272,0.9996,3.57,-12.55,-4.27,13.25652292,-5.8828,7.6896,9.681801692,3.4272,0.9996,3.57,-9.31,6.69,11.46438834
01/12/2019 01:00,-10.35832,-3.34576,10.88526082,3.51168,1.02424,3.658,-13.87,-4.37,14.54213877,-5.99832,7.71424,9.771864796,3.51168,1.02424,3.658,-9.51,6.69,11.62739008
01/12/2019 01:30,-11.0232,-3.7976,11.65901814,3.4368,1.0024,3.58,-14.46,-4.8,15.23586558,-6.4632,8.1724,10.41926466,3.4368,1.0024,3.58,-9.9,7.17,12.22370239
01/12/2019 02:00,-10.38264,-3.75952,11.04233689,3.56736,1.04048,3.716,-13.95,-4.8,14.75271162,-6.18264,8.34048,10.382131,3.56736,1.04048,3.716,-9.75,7.3,12.18000411
01/12/2019 02:30,-10.0468,-3.7549,10.72555193,3.5832,1.0451,3.7325,-13.63,-4.8,14.45049826,-5.9368,8.3451,10.2414007,3.5832,1.0451,3.7325,-9.52,7.3,11.99668287
01/12/2019 03:00,-9.05344,-3.53392,9.718712178,4.06656,1.18608,4.236,-13.12,-4.72,13.94319906,-5.02344,8.56608,9.930391533,4.06656,1.18608,4.236,-9.09,7.38,11.70865065
01/12/2019 03:30,-8.10912,-3.45516,8.81453106,4.61088,1.34484,4.803,-12.72,-4.8,13.59552868,-3.84912,8.72484,9.536171024,4.61088,1.34484,4.803,-8.46,7.38,11.22657561
01/12/2019 04:00,-7.54296,-3.45628,8.297114981,4.60704,1.34372,4.799,-12.15,-4.8,13.06378582,-4.02296,8.72372,9.606638215,4.60704,1.34372,4.799,-8.63,7.38,11.35523227
01/12/2019 04:30,-7.47624,-3.55682,8.279198817,4.67376,1.36318,4.8685,-12.15,-4.92,13.1083523,-3.71624,8.74318,9.50019138,4.67376,1.36318,4.8685,-8.39,7.38,11.17392053
01/12/2019 05:00,-6.82024,-3.31882,7.584869139,4.76976,1.39118,4.9685,-11.59,-4.71,12.5104836,-3.42024,8.77118,9.414437862,4.76976,1.39118,4.9685,-8.19,7.38,11.02454081
01/12/2019 05:30,-7.11232,-3.44026,7.900663558,4.62768,1.34974,4.8205,-11.74,-4.79,12.67957807,-3.56232,8.60974,9.317604126,4.62768,1.34974,4.8205,-8.19,7.26,10.944574
01/12/2019 06:00,-7.22608,-3.47344,8.017544362,4.51392,1.31656,4.702,-11.74,-4.79,12.67957807,-3.95608,8.57656,9.444996051,4.51392,1.31656,4.702,-8.47,7.26,11.15564879
01/12/2019 06:30,-8.17928,-3.60604,8.938911891,4.47072,1.30396,4.657,-12.65,-4.91,13.56947309,-4.11928,8.36396,9.323319934,4.47072,1.30396,4.657,-8.59,7.06,11.11897927
01/12/2019 07:00,-8.55656,-3.85608,9.385311503,4.81344,1.40392,5.014,-13.37,-5.26,14.36748064,-4.34656,8.14392,9.231252179,4.81344,1.40392,5.014,-9.16,6.74,11.37247554
01/12/2019 07:30,-9.55568,-4.03124,10.37120611,4.62432,1.34876,4.817,-14.18,-5.38,15.16630476,-5.14568,7.97876,9.494136812,4.62432,1.34876,4.817,-9.77,6.63,11.80719272
01/12/2019 08:00,-10.146,-4.2155,10.9868902,4.404,1.2845,4.5875,-14.55,-5.5,15.5548224,-5.806,7.9645,9.85610959,4.404,1.2845,4.5875,-10.21,6.68,12.20108602
01/12/2019 08:30,-9.41208,-4.07144,10.25494386,5.13792,1.49856,5.352,-14.55,-5.57,15.57971117,-5.07208,8.17856,9.623660385,5.13792,1.49856,5.352,-10.21,6.68,12.20108602
01/12/2019 09:00,-6.89152,-3.96836,7.952416551,7.06848,2.06164,7.363,-13.96,-6.03,15.20665973,-1.94152,8.74164,8.954650736,7.06848,2.06164,7.363,-9.01,6.68,11.21617136
01/12/2019 09:30,-6.23528,-2.50654,6.720227634,7.79472,2.27346,8.1195,-14.03,-4.78,14.82191958,-1.65528,7.22346,7.410689998,7.79472,2.27346,8.1195,-9.45,4.95,10.66794263
01/12/2019 10:00,-4.75248,-2.26364,5.264041432,8.62752,2.51636,8.987,-13.38,-4.78,14.20819482,-0.44248,6.89636,6.910540485,8.62752,2.51636,8.987,-9.07,4.38,10.07220433
01/12/2019 10:30,-3.6452,-2.1086,4.211137257,9.3648,2.7314,9.755,-13.01,-4.84,13.88112748,0.9548,7.2014,7.264420486,9.3648,2.7314,9.755,-8.41,4.47,9.524127257
01/12/2019 11:00,-0.75312,-1.77466,1.927850578,10.88688,3.17534,11.3405,-11.64,-4.95,12.64879836,3.97688,7.64534,8.617818648,10.88688,3.17534,11.3405,-6.91,4.47,8.229763059
01/12/2019 11:30,2.73384,-1.41888,3.080113894,12.48384,3.64112,13.004,-9.75,-5.06,10.98481224,6.97384,8.01112,10.62132233,12.48384,3.64112,13.004,-5.51,4.37,7.032567099
01/12/2019 12:00,17.26816,0.30238,17.27080726,19.68816,5.74238,20.5085,-2.42,-5.44,5.953990259,21.62816,9.89238,23.78311349,19.68816,5.74238,20.5085,1.94,4.15,4.58105883
01/12/2019 12:30,20.01584,0.78462,20.03121263,20.89584,6.09462,21.7665,-0.88,-5.31,5.382425104,23.70584,10.24462,25.82477665,20.89584,6.09462,21.7665,2.81,4.15,5.011845967
01/12/2019 13:00,5.4852,-0.6364,5.521994567,13.7952,4.0236,14.37,-8.31,-4.66,9.527418328,9.2552,8.5636,12.60928118,13.7952,4.0236,14.37,-4.54,4.54,6.420529573
01/12/2019 13:30,7.55024,-0.45118,7.563708578,14.43024,4.20882,15.0315,-6.88,-4.66,8.309632964,11.05024,8.74882,14.09431288,14.43024,4.20882,15.0315,-3.38,4.54,5.660035336
01/12/2019 14:00,7.17152,-0.14164,7.172918583,14.05152,4.09836,14.637,-6.88,-4.24,8.081584003,10.67152,8.25836,13.49377075,14.05152,4.09836,14.637,-3.38,4.16,5.360037313
01/12/2019 14:30,2.87104,-0.71928,2.959769315,12.07104,3.52072,12.574,-9.2,-4.24,10.13003455,7.24104,7.82072,10.65815751,12.07104,3.52072,12.574,-4.83,4.3,6.466753436
01/12/2019 15:00,-3.9712,-1.5941,4.279203693,8.4888,2.4759,8.8425,-12.46,-4.07,13.10787931,-0.3012,6.6559,6.662711629,8.4888,2.4759,8.8425,-8.79,4.18,9.733267694
01/12/2019 15:30,-11.32632,-3.43976,11.83712269,5.14368,1.50024,5.358,-16.47,-4.94,17.1948975,-7.05632,6.58024,9.648378641,5.14368,1.50024,5.358,-12.2,5.08,13.21538497
01/12/2019 16:00,-14.78888,-4.58884,15.4844575,3.98112,1.16116,4.147,-18.77,-5.75,19.63098062,-10.11888,6.62116,12.09262139,3.98112,1.16116,4.147,-14.1,5.46,15.12023809
01/12/2019 16:30,-16.23256,-4.29658,16.79156347,3.81744,1.11342,3.9765,-20.05,-5.41,20.76705564,-11.93256,5.69342,13.22123366,3.81744,1.11342,3.9765,-15.75,4.58,16.40240531
01/12/2019 17:00,-16.50592,-4.88006,17.21221603,4.11408,1.19994,4.2855,-20.62,-6.08,21.4976929,-12.19592,6.21994,13.69043894,4.11408,1.19994,4.2855,-16.31,5.02,17.06506666
01/12/2019 17:30,-16.97264,-5.94202,17.98271699,4.10736,1.19798,4.2785,-21.08,-7.14,22.25636987,-12.20264,7.29798,14.21847161,4.10736,1.19798,4.2785,-16.31,6.1,17.41338853
01/12/2019 18:00,-16.66376,-5.64318,17.59336176,4.20624,1.22682,4.3815,-20.87,-6.87,21.97165902,-12.40376,7.24682,14.36557212,4.20624,1.22682,4.3815,-16.61,6.02,17.667272
01/12/2019 18:30,-15.94856,-5.43208,16.84826576,4.38144,1.27792,4.564,-20.33,-6.71,21.40871318,-11.81856,7.54792,14.0231757,4.38144,1.27792,4.564,-16.2,6.27,17.37103624
01/12/2019 19:00,-16.27136,-5.43748,17.15585454,3.84864,1.12252,4.009,-20.12,-6.56,21.16241952,-11.81136,7.53252,14.0088216,3.84864,1.12252,4.009,-15.66,6.41,16.92110221
01/12/2019 19:30,-16.22632,-5.98226,17.29395546,3.76368,1.09774,3.9205,-19.99,-7.08,21.206756,-11.04632,8.02774,13.65524789,3.76368,1.09774,3.9205,-14.81,6.93,16.35117733
01/12/2019 20:00,-14.41224,-5.41232,15.39499495,4.27776,1.24768,4.456,-18.69,-6.66,19.84116176,-9.88224,8.05768,12.7508774,4.27776,1.24768,4.456,-14.16,6.81,15.71246957
01/12/2019 20:30,-13.79544,-3.30992,14.18695652,4.59456,1.34008,4.786,-18.39,-4.65,18.96877961,-9.36544,6.44008,11.36600619,4.59456,1.34008,4.786,-13.96,5.1,14.86242241
01/12/2019 21:00,-13.33592,-2.98506,13.66591912,4.23408,1.23494,4.4105,-17.57,-4.22,18.06967902,-9.59592,6.15494,11.40021785,4.23408,1.23494,4.4105,-13.83,4.92,14.67907695
01/12/2019 21:30,-12.73192,-3.03056,13.08763083,4.07808,1.18944,4.248,-16.81,-4.22,17.33160408,-8.83192,6.41944,10.91842575,4.07808,1.18944,4.248,-12.91,5.23,13.92914211
01/12/2019 22:00,-11.4856,-2.4608,11.7462566,4.2144,1.2292,4.39,-15.7,-3.69,16.12780518,-7.8156,6.2092,9.981871969,4.2144,1.2292,4.39,-12.03,4.98,13.02003456
01/12/2019 22:30,-10.1516,-0.3463,10.15750492,4.0584,1.1837,4.2275,-14.21,-1.53,14.2921307,-7.2516,4.2737,8.417256931,4.0584,1.1837,4.2275,-11.31,3.09,11.72451278
01/12/2019 23:00,-8.8604,-0.3897,8.868965794,4.1496,1.2103,4.3225,-13.01,-1.6,13.10801663,-6.0204,4.5803,7.564678727,4.1496,1.2103,4.3225,-10.17,3.37,10.71381351
01/12/2019 23:30,-6.91928,0.84896,6.971166961,4.59072,1.33896,4.782,-11.51,-0.49,11.52042534,-4.99928,3.63896,6.183431927,4.59072,1.33896,4.782,-9.59,2.3,9.861952139
02/12/2019 00:00,-6.44512,2.07684,6.771472233,4.51488,1.31684,4.703,-10.96,0.76,10.98631876,-4.21512,2.80684,5.064147253,4.51488,1.31684,4.703,-8.73,1.49,8.856240737
02/12/2019 00:30,-6.50184,2.03988,6.814325631,4.62816,1.34988,4.821,-11.13,0.69,11.15136763,-4.32184,2.96988,5.243900094,4.62816,1.34988,4.821,-8.95,1.62,9.09543292
02/12/2019 01:00,-7.9052,2.0214,8.159549314,4.5648,1.3314,4.755,-12.47,0.69,12.48907523,-5.0852,2.8714,5.839879879,4.5648,1.3314,4.755,-9.65,1.54,9.772108268
02/12/2019 01:30,-8.36456,2.04492,8.610897851,4.64544,1.35492,4.839,-13.01,0.69,13.02828461,-5.61456,2.78492,6.267301126,4.64544,1.35492,4.839,-10.26,1.43,10.35917468
02/12/2019 02:00,-7.76768,2.08776,8.04335716,4.79232,1.39776,4.992,-12.56,0.69,12.57893875,-5.34768,2.89776,6.082326397,4.79232,1.39776,4.992,-10.14,1.5,10.25034634
02/12/2019 02:30,-7.9424,2.0368,8.199406808,4.6176,1.3468,4.81,-12.56,0.69,12.57893875,-5.1824,2.8468,5.912828426,4.6176,1.3468,4.81,-9.8,1.5,9.914131329
