Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2019 03:00,-7.9968,1.9801,8.238301175,4.4232,1.2901,4.6075,-12.42,0.69,12.4391519,-5.3768,2.7901,6.05760978,4.4232,1.2901,4.6075,-9.8,1.5,9.914131329
02/12/2019 03:30,-7.96936,1.93852,8.201741193,4.28064,1.24852,4.459,-12.25,0.69,12.26941726,-5.51936,2.84852,6.211070842,4.28064,1.24852,4.459,-9.8,1.6,9.92975327
02/12/2019 04:00,-7.79664,1.91598,8.028609758,4.20336,1.22598,4.3785,-12,0.69,12.01982113,-5.13664,2.89598,5.896759335,4.20336,1.22598,4.3785,-9.34,1.67,9.488124156
02/12/2019 04:30,-8.18,1.8275,8.381655937,3.9,1.1375,4.0625,-12.08,0.69,12.09969008,-5.68,2.7175,6.296602755,3.9,1.1375,4.0625,-9.58,1.58,9.709418108
02/12/2019 05:00,-8.21456,1.81742,8.413204589,3.86544,1.12742,4.0265,-12.08,0.69,12.09969008,-6.11456,2.60742,6.647291407,3.86544,1.12742,4.0265,-9.98,1.48,10.08914268
02/12/2019 05:30,-9.48704,1.01878,9.541584808,3.49296,1.01878,3.6385,-12.98,0,12.98,-6.75704,2.43878,7.183678546,3.49296,1.01878,3.6385,-10.25,1.42,10.34789351
02/12/2019 06:00,-9.54056,-1.69308,9.689623574,3.58944,1.04692,3.739,-13.13,-2.74,13.41284832,-7.37056,2.46692,7.772441637,3.58944,1.04692,3.739,-10.96,1.42,11.05160622
02/12/2019 06:30,-11.6392,-1.4431,11.72832103,3.5208,1.0269,3.6675,-15.16,-2.47,15.35989909,-8.9992,4.1169,9.896184429,3.5208,1.0269,3.6675,-12.52,3.09,12.89567757
02/12/2019 07:00,-13.59272,-2.44496,13.81086045,3.61728,1.05504,3.768,-17.21,-3.5,17.56229199,-10.01272,4.26504,10.88324988,3.61728,1.05504,3.768,-13.63,3.21,14.00289256
02/12/2019 07:30,-15.77576,-6.40418,17.02610129,3.89424,1.13582,4.0565,-19.67,-7.54,21.06562366,-10.47576,7.14582,12.68086318,3.89424,1.13582,4.0565,-14.37,6.01,15.57616769
02/12/2019 08:00,-16.69224,-9.02232,18.97453911,4.03776,1.17768,4.206,-20.73,-10.2,23.1035257,-10.96224,8.84768,14.08730447,4.03776,1.17768,4.206,-15,7.67,16.84722232
02/12/2019 08:30,-15.49376,-9.12568,17.98150812,4.74624,1.38432,4.944,-20.24,-10.51,22.8060891,-9.63376,8.88432,13.10497896,4.74624,1.38432,4.944,-14.38,7.5,16.2183353
02/12/2019 09:00,-10.27576,-8.64668,13.42968051,7.31424,2.13332,7.619,-17.59,-10.78,20.63047503,-5.03576,9.53332,10.7816079,7.31424,2.13332,7.619,-12.35,7.4,14.39730878
02/12/2019 09:30,-2.25744,-5.38842,5.842183278,11.42256,3.33158,11.8985,-13.68,-8.72,16.22284809,2.33256,8.47158,8.786836965,11.42256,3.33158,11.8985,-9.09,5.14,10.44259067
02/12/2019 10:00,3.34376,-4.67932,5.75124044,13.85376,4.04068,14.431,-10.51,-8.72,13.65644536,7.68376,9.18068,11.97184418,13.85376,4.04068,14.431,-6.17,5.14,8.030473211
02/12/2019 10:30,9.10872,-4.03204,9.961231179,16.75872,4.88796,17.457,-7.65,-8.92,11.75112335,13.80872,9.88796,16.98388945,16.75872,4.88796,17.457,-2.95,5,5.805385431
02/12/2019 11:00,15.78176,-1.23282,15.82983872,19.60176,5.71718,20.4185,-3.82,-6.95,7.930630492,18.46176,8.82718,20.46352093,19.60176,5.71718,20.4185,-1.14,3.11,3.312355657
02/12/2019 11:30,19.5744,-0.3408,19.57736652,21.4944,6.2692,22.39,-1.92,-6.61,6.883204196,23.2244,8.7792,24.82835291,21.4944,6.2692,22.39,1.73,2.51,3.048442225
02/12/2019 12:00,23.60464,0.19802,23.60547058,22.96464,6.69802,23.9215,0.64,-6.5,6.531431696,26.43464,8.68802,27.82574138,22.96464,6.69802,23.9215,3.47,1.99,4.000124998
02/12/2019 12:30,3.22952,-1.80264,3.698555177,13.25952,3.86736,13.812,-10.03,-5.67,11.52170994,6.54952,6.47736,9.211536506,13.25952,3.86736,13.812,-6.71,2.61,7.199736106
02/12/2019 13:00,6.94472,-1.40154,7.084733605,14.63472,4.26846,15.2445,-7.69,-5.67,9.554318395,8.50472,6.95846,10.98864996,14.63472,4.26846,15.2445,-6.13,2.69,6.694251265
02/12/2019 13:30,12.37776,-0.91232,12.41133637,17.47776,5.09768,18.206,-5.1,-6.01,7.882264903,15.69776,8.21768,17.71863239,17.47776,5.09768,18.206,-1.78,3.12,3.59204677
02/12/2019 14:00,4.42832,-1.96674,4.845418893,13.34832,3.89326,13.9045,-8.92,-5.86,10.67267539,8.23832,7.10326,10.87778558,13.34832,3.89326,13.9045,-5.11,3.21,6.034583664
02/12/2019 14:30,-1.37504,-2.79022,3.110637017,10.52496,3.06978,10.9635,-11.9,-5.86,13.2645995,2.86496,6.21978,6.847894498,10.52496,3.06978,10.9635,-7.66,3.15,8.282396996
02/12/2019 15:00,-6.36416,-3.47538,7.251261866,8.17584,2.38462,8.5165,-14.54,-5.86,15.67645368,-1.86416,5.53462,5.840129369,8.17584,2.38462,8.5165,-10.04,3.15,10.52255197
02/12/2019 15:30,-11.55168,-4.06924,12.24744973,5.72832,1.67076,5.967,-17.28,-5.74,18.20840465,-7.28168,4.82076,8.732845504,5.72832,1.67076,5.967,-13.01,3.15,13.3859105
02/12/2019 16:00,-15.77896,-4.73928,16.4753256,4.15104,1.21072,4.324,-19.93,-5.95,20.79921633,-11.21896,4.27072,12.00433725,4.15104,1.21072,4.324,-15.37,3.06,15.67164637
02/12/2019 16:30,-18.91968,-6.70574,20.07289815,3.34032,0.97426,3.4795,-22.26,-7.68,23.54761134,-13.60968,5.77426,14.78395983,3.34032,0.97426,3.4795,-16.95,4.8,17.61654052
02/12/2019 17:00,-17.5584,-6.6137,18.76268739,3.3816,0.9863,3.5225,-20.94,-7.6,22.27652576,-14.8884,6.3263,16.17672792,3.3816,0.9863,3.5225,-18.27,5.34,19.03440306
02/12/2019 17:30,-17.21528,-6.31904,18.33837866,3.53472,1.03096,3.682,-20.75,-7.35,22.01329144,-14.64528,6.57096,16.05184543,3.53472,1.03096,3.682,-18.18,5.54,19.00536766
02/12/2019 18:00,-16.95296,-6.13628,18.02933124,3.64704,1.06372,3.799,-20.6,-7.2,21.82200724,-14.03296,6.77372,15.58227355,3.64704,1.06372,3.799,-17.68,5.71,18.57919535
02/12/2019 18:30,-18.05952,-5.77736,18.9611221,3.54048,1.03264,3.688,-21.6,-6.81,22.64809263,-12.29952,6.74264,14.02645309,3.54048,1.03264,3.688,-15.84,5.71,16.83774629
02/12/2019 19:00,-17.55368,-5.71774,18.46142552,3.43632,1.00226,3.5795,-20.99,-6.72,22.03947595,-12.40368,6.71226,14.10339363,3.43632,1.00226,3.5795,-15.84,5.71,16.83774629
02/12/2019 19:30,-17.81296,-5.74378,18.7161041,3.34704,0.97622,3.4865,-21.16,-6.72,22.20144139,-12.43296,6.68622,14.11679965,3.34704,0.97622,3.4865,-15.78,5.71,16.78131401
02/12/2019 20:00,-17.0752,-5.6511,17.98603309,3.4248,0.9989,3.5675,-20.5,-6.65,21.55162407,-11.4352,6.9089,13.36026565,3.4248,0.9989,3.5675,-14.86,5.91,15.99211368
02/12/2019 20:30,-16.18608,-4.24094,16.73244626,3.49392,1.01906,3.6395,-19.68,-5.26,20.37081245,-11.44608,5.93906,12.89516115,3.49392,1.01906,3.6395,-14.94,4.92,15.72927207
02/12/2019 21:00,-14.74808,-3.54194,15.1674389,3.90192,1.13806,4.0645,-18.65,-4.68,19.22823185,-10.06808,5.52806,11.48589057,3.90192,1.13806,4.0645,-13.97,4.39,14.64353099
02/12/2019 21:30,-13.4012,-3.0016,13.73323574,4.1088,1.1984,4.28,-17.51,-4.2,18.00666821,-8.9312,5.4984,10.48802822,4.1088,1.1984,4.28,-13.04,4.3,13.73068097
02/12/2019 22:00,-12.25144,-1.81542,12.38521424,3.95856,1.15458,4.1235,-16.21,-2.97,16.47983616,-8.20144,4.71458,9.459962085,3.95856,1.15458,4.1235,-12.16,3.56,12.67040647
02/12/2019 22:30,-10.50432,-1.44626,10.60341486,4.19568,1.22374,4.3705,-14.7,-2.67,14.94051204,-6.73432,5.04374,8.413701864,4.19568,1.22374,4.3705,-10.93,3.82,11.57831162
02/12/2019 23:00,-9.026,-1.0555,9.087505502,4.404,1.2845,4.5875,-13.43,-2.34,13.63233289,-5.326,4.9545,7.274156051,4.404,1.2845,4.5875,-9.73,3.67,10.39912496
02/12/2019 23:30,-7.77752,-2.10136,8.056396912,4.45248,1.29864,4.638,-12.23,-3.4,12.69381345,-4.43752,6.34864,7.745761008,4.45248,1.29864,4.638,-8.89,5.05,10.22421635
03/12/2019 00:00,-6.85368,-2.20024,7.198193218,4.45632,1.29976,4.642,-11.31,-3.5,11.83917649,-4.03368,6.53976,7.683686303,4.45632,1.29976,4.642,-8.49,5.24,9.976858223
03/12/2019 00:30,-6.43904,-0.09222,6.439700354,4.62096,1.34778,4.8135,-11.06,-1.44,11.15334927,-3.86904,4.77778,6.147898198,4.62096,1.34778,4.8135,-8.49,3.43,9.156691542
03/12/2019 01:00,-7.92048,-2.14764,8.206482864,4.73952,1.38236,4.937,-12.66,-3.53,13.14292585,-4.05048,6.74236,7.865481969,4.73952,1.38236,4.937,-8.79,5.36,10.29532418
03/12/2019 01:30,-8.77304,-2.46172,9.111876656,4.65696,1.35828,4.851,-13.43,-3.82,13.96271105,-4.62304,6.77828,8.204729039,4.65696,1.35828,4.851,-9.28,5.42,10.7468507
03/12/2019 02:00,-8.44736,-2.46298,8.799100036,4.65264,1.35702,4.8465,-13.1,-3.82,13.64560002,-4.62736,6.83702,8.25574364,4.65264,1.35702,4.8465,-9.28,5.48,10.77723527
03/12/2019 02:30,-8.80752,-2.60636,9.18507055,4.57248,1.33364,4.763,-13.38,-3.94,13.94804646,-4.44752,6.71364,8.053160634,4.57248,1.33364,4.763,-9.02,5.38,10.5026092
03/12/2019 03:00,-8.67472,-2.64346,9.068552688,4.44528,1.29654,4.6305,-13.12,-3.94,13.69883207,-4.57472,6.80654,8.201039559,4.44528,1.29654,4.6305,-9.02,5.51,10.56979186
03/12/2019 03:30,-8.38824,-2.65032,8.796974844,4.42176,1.28968,4.606,-12.81,-3.94,13.40222743,-4.18824,6.93968,8.105585284,4.42176,1.28968,4.606,-8.61,5.65,10.29828141
03/12/2019 04:00,-8.0548,-2.6989,8.49493168,4.2552,1.2411,4.4325,-12.31,-3.94,12.92515764,-4.2048,6.9911,8.158175179,4.2552,1.2411,4.4325,-8.46,5.75,10.22908109
03/12/2019 04:30,-8.23048,-2.70014,8.662075793,4.07952,1.18986,4.2495,-12.31,-3.89,12.91000387,-4.32048,6.93986,8.174851941,4.07952,1.18986,4.2495,-8.4,5.75,10.17951374
03/12/2019 05:00,-7.97152,-2.68586,8.411835415,4.12848,1.20414,4.3005,-12.1,-3.89,12.70992132,-4.20152,6.95414,8.12482821,4.12848,1.20414,4.3005,-8.33,5.75,10.1218279
03/12/2019 05:30,-8.60704,-2.69622,9.019464499,4.09296,1.19378,4.2635,-12.7,-3.89,13.28239813,-4.49704,6.69378,8.064121741,4.09296,1.19378,4.2635,-8.59,5.5,10.19990686
03/12/2019 06:00,-9.04384,-2.93862,9.509286485,4.01616,1.17138,4.1835,-13.06,-4.11,13.69144623,-5.38384,6.72138,8.61177579,4.01616,1.17138,4.1835,-9.4,5.55,10.91615775
03/12/2019 06:30,-10.73984,-2.75412,11.08735046,4.10016,1.19588,4.271,-14.84,-3.95,15.35669561,-6.46984,5.80588,8.692932313,4.10016,1.19588,4.271,-10.57,4.61,11.53156538
03/12/2019 07:00,-12.192,-3.081,12.57527037,4.248,1.239,4.425,-16.44,-4.32,16.99811754,-7.702,5.359,9.382946499,4.248,1.239,4.425,-11.95,4.12,12.64028876
03/12/2019 07:30,-13.95432,-4.87876,14.78260281,4.49568,1.31124,4.683,-18.45,-6.19,19.46069372,-9.08432,5.86124,10.81105935,4.49568,1.31124,4.683,-13.58,4.55,14.32197263
03/12/2019 08:00,-13.45176,-4.73218,14.25985185,4.99824,1.45782,5.2065,-18.45,-6.19,19.46069372,-8.81176,5.51782,10.39680008,4.99824,1.45782,5.2065,-13.81,4.06,14.39443295
03/12/2019 08:30,-12.81216,-4.77438,13.67282517,5.36784,1.56562,5.5915,-18.18,-6.34,19.25377885,-7.93216,5.53562,9.672758192,5.36784,1.56562,5.5915,-13.3,3.97,13.87987392
03/12/2019 09:00,-10.83312,-4.42466,11.70188468,6.56688,1.91534,6.8405,-17.4,-6.34,18.51906045,-6.04312,5.73534,8.331471914,6.56688,1.91534,6.8405,-12.61,3.82,13.17590604
03/12/2019 09:30,-3.63584,-3.11962,4.79075792,10.42416,3.04038,10.8585,-14.06,-6.16,15.35021824,1.15416,6.19038,6.297054061,10.42416,3.04038,10.8585,-9.27,3.15,9.790577103
03/12/2019 10:00,5.31024,-2.48618,5.863423902,14.55024,4.24382,15.1565,-9.24,-6.73,11.43111981,9.70024,7.82382,12.46221551,14.55024,4.24382,15.1565,-4.85,3.58,6.028175512
03/12/2019 10:30,11.80216,-0.47562,11.81173971,17.43216,5.08438,18.1585,-5.63,-5.56,7.912679698,15.58216,7.56438,17.32118804,17.43216,5.08438,18.1585,-1.85,2.48,3.094010343
03/12/2019 11:00,16.492,1.001,16.52235047,19.752,5.761,20.575,-3.26,-4.76,5.769332717,20.992,7.151,22.17658371,19.752,5.761,20.575,1.24,1.39,1.862713075
03/12/2019 11:30,20.12008,1.34294,20.1648483,21.37008,6.23294,22.2605,-1.25,-4.89,5.047236868,24.10008,7.34294,25.19390053,21.37008,6.23294,22.2605,2.73,1.11,2.947032406
03/12/2019 12:00,21.04248,0.18864,21.04332554,21.73248,6.33864,22.638,-0.69,-6.15,6.188586268,24.77248,8.91864,26.3290316,21.73248,6.33864,22.638,3.04,2.58,3.987229615
03/12/2019 12:30,19.666,0.128,19.66641655,20.976,6.118,21.85,-1.31,-5.99,6.131574023,23.856,9.098,25.53198661,20.976,6.118,21.85,2.88,2.98,4.144249027
03/12/2019 13:00,16.79232,-0.60974,16.80338638,19.37232,5.65026,20.1795,-2.58,-6.26,6.770819744,20.68232,9.10026,22.5958645,19.37232,5.65026,20.1795,1.31,3.45,3.690338738
03/12/2019 13:30,12.84832,-1.17674,12.90209455,17.42832,5.08326,18.1545,-4.58,-6.26,7.756545623,16.46832,8.70326,18.62665558,17.42832,5.08326,18.1545,-0.96,3.62,3.745130171
03/12/2019 14:00,7.30512,-1.76684,7.515750249,14.68512,4.28316,15.297,-7.38,-6.05,9.542897883,11.65512,7.90316,14.08196578,14.68512,4.28316,15.297,-3.03,3.62,4.720730876
03/12/2019 14:30,1.04704,-2.78378,2.974176163,11.50704,3.35622,11.9865,-10.46,-6.14,12.1289406,5.72704,6.83622,8.918121498,11.50704,3.35622,11.9865,-5.78,3.48,6.746762186
03/12/2019 15:00,-5.58208,-3.58894,6.636272105,8.19792,2.39106,8.5395,-13.78,-5.98,15.0216111,-1.01208,5.59106,5.681923781,8.19792,2.39106,8.5395,-9.21,3.2,9.750082051
03/12/2019 15:30,-11.61936,-4.27148,12.3796231,5.24064,1.52852,5.459,-16.86,-5.8,17.8297392,-7.37936,4.52852,8.658085666,5.24064,1.52852,5.459,-12.62,3,12.97167684
03/12/2019 16:00,-15.01856,-4.27708,15.61571509,3.78144,1.10292,3.939,-18.8,-5.38,19.55465162,-11.42856,3.61292,11.98604082,3.78144,1.10292,3.939,-15.21,2.51,15.41571276
03/12/2019 16:30,-17.21448,-4.40464,17.76905105,3.75552,1.09536,3.912,-20.97,-5.5,21.67927351,-12.53448,3.45536,13.00202683,3.75552,1.09536,3.912,-16.29,2.36,16.46006379
03/12/2019 17:00,-17.22976,-5.32868,18.03495107,4.05024,1.18132,4.219,-21.28,-6.51,22.25350534,-12.23976,4.76132,13.1332362,4.05024,1.18132,4.219,-16.29,3.58,16.67874396
03/12/2019 17:30,-17.35352,-4.99436,18.05791484,3.99648,1.16564,4.163,-21.35,-6.16,22.22089332,-12.36352,5.12564,13.38390123,3.99648,1.16564,4.163,-16.36,3.96,16.83244486
03/12/2019 18:00,-17.47376,-4.90318,18.14864906,3.72624,1.08682,3.8815,-21.2,-5.99,22.02998184,-12.13376,5.38682,13.27576595,3.72624,1.08682,3.8815,-15.86,4.3,16.4325774
03/12/2019 18:30,-16.52608,-4.52594,17.13462731,3.85392,1.12406,4.0145,-20.38,-5.65,21.14868554,-11.75608,5.71406,13.07118582,3.85392,1.12406,4.0145,-15.61,4.59,16.27083895
03/12/2019 19:00,-15.9452,-4.2261,16.49573655,4.0248,1.1739,4.1925,-19.97,-5.4,20.68721586,-10.5952,5.7639,12.06154245,4.0248,1.1739,4.1925,-14.62,4.59,15.32359292
03/12/2019 19:30,-15.97328,-4.43804,16.57835556,3.84672,1.12196,4.007,-19.82,-5.56,20.58509169,-11.21328,5.93196,12.68565323,3.84672,1.12196,4.007,-15.06,4.81,15.80948133
03/12/2019 20:00,-14.92112,-2.59616,15.14529197,3.57888,1.04384,3.728,-18.5,-3.64,18.85469703,-11.00112,4.55384,11.90638904,3.57888,1.04384,3.728,-14.58,3.51,14.9965496
03/12/2019 20:30,-14.526,-1.5605,14.60958029,3.804,1.1095,3.9625,-18.33,-2.67,18.52343921,-10.426,3.7995,11.0967417,3.804,1.1095,3.9625,-14.23,2.69,14.48202334
03/12/2019 21:00,-13.70944,-1.94442,13.84664271,4.03056,1.17558,4.1985,-17.74,-3.12,18.01227359,-9.37944,4.52558,10.41416195,4.03056,1.17558,4.1985,-13.41,3.35,13.82210548
03/12/2019 21:30,-13.06944,-3.28442,13.47581822,4.03056,1.17558,4.1985,-17.1,-4.46,17.67205704,-7.82944,6.26558,10.02784241,4.03056,1.17558,4.1985,-11.86,5.09,12.90611096
03/12/2019 22:00,-12.38896,-3.18178,12.79101457,3.97104,1.15822,4.1365,-16.36,-4.34,16.92587368,-7.11896,6.32822,9.525017577,3.97104,1.15822,4.1365,-11.09,5.17,12.23588983
03/12/2019 22:30,-10.4388,-2.7759,10.80158166,4.2312,1.2341,4.4075,-14.67,-4.01,15.20818858,-5.7088,6.5941,8.721958051,4.2312,1.2341,4.4075,-9.94,5.36,11.29305982
03/12/2019 23:00,-9.76624,-2.85682,10.17550314,3.95376,1.15318,4.1185,-13.72,-4.01,14.29400224,-5.26624,6.56318,8.414785526,3.95376,1.15318,4.1185,-9.22,5.41,10.69001871
03/12/2019 23:30,-9.00088,-2.83234,9.435994418,3.72912,1.08766,3.8845,-12.73,-3.92,13.31988363,-4.75088,6.59766,8.130189312,3.72912,1.08766,3.8845,-8.48,5.51,10.11288782
04/12/2019 00:00,-8.58504,-2.73272,9.0094767,3.38496,0.98728,3.526,-11.97,-3.72,12.53472377,-4.60504,6.58728,8.037328611,3.38496,0.98728,3.526,-7.99,5.6,9.757053859
04/12/2019 00:30,-8.34328,-2.80304,8.80155409,3.72672,1.08696,3.882,-12.07,-3.89,12.68136428,-4.38328,6.68696,7.995534854,3.72672,1.08696,3.882,-8.11,5.6,9.855561881
04/12/2019 01:00,-8.48776,-2.31518,8.797847933,4.30224,1.25482,4.4815,-12.79,-3.57,13.27889303,-4.35776,6.34482,7.697195142,4.30224,1.25482,4.4815,-8.66,5.09,10.04508337
04/12/2019 01:30,-9.02632,-1.41226,9.136133266,4.24368,1.23774,4.4205,-13.27,-2.65,13.53201389,-5.20632,5.19774,7.35678388,4.24368,1.23774,4.4205,-9.45,3.96,10.2461749
04/12/2019 02:00,-8.88472,0.50154,8.898864638,4.08528,1.19154,4.2555,-12.97,-0.69,12.98834093,-5.25472,3.26154,6.184636242,4.08528,1.19154,4.2555,-9.34,2.07,9.566634727
04/12/2019 02:30,-7.9248,0.6211,7.949101852,4.4952,1.3111,4.6825,-12.42,-0.69,12.4391519,-4.5448,2.9911,5.440761551,4.4952,1.3111,4.6825,-9.04,1.68,9.194781128
04/12/2019 03:00,-7.50576,1.31082,7.619362326,4.49424,1.31082,4.6815,-12,0,12,-4.39576,2.99082,5.316738686,4.49424,1.31082,4.6815,-8.89,1.68,9.047347678
04/12/2019 03:30,-7.27064,1.32398,7.39020494,4.53936,1.32398,4.7285,-11.81,0,11.81,-4.03064,3.00398,5.02692298,4.53936,1.32398,4.7285,-8.57,1.68,8.733115137
04/12/2019 04:00,-6.8556,-0.8508,6.908191659,4.6944,1.3692,4.89,-11.55,-2.22,11.76141573,-3.6456,3.2392,4.876762861,4.6944,1.3692,4.89,-8.34,1.87,8.547075523
04/12/2019 04:30,-7.03176,-2.95968,7.62924337,4.93824,1.44032,5.144,-11.97,-4.4,12.75307414,-2.62176,7.70032,8.134405547,4.93824,1.44032,5.144,-7.56,6.26,9.815355317
04/12/2019 05:00,-7.57808,-2.46944,7.970284211,4.56192,1.33056,4.752,-12.14,-3.8,12.72083331,-3.31808,6.81056,7.575842026,4.56192,1.33056,4.752,-7.88,5.48,9.598166492
04/12/2019 05:30,-7.89208,-2.45894,8.266275621,4.59792,1.34106,4.7895,-12.49,-3.8,13.05527097,-3.47208,6.82106,7.653900904,4.59792,1.34106,4.7895,-8.07,5.48,9.754757813
04/12/2019 06:00,-9.43888,-2.80884,9.847945867,3.98112,1.16116,4.147,-13.42,-3.97,13.99490264,-5.12888,6.54116,8.312170848,3.98112,1.16116,4.147,-9.11,5.38,10.58000473
04/12/2019 06:30,-11.71208,-3.42144,12.20160111,3.69792,1.07856,3.852,-15.41,-4.5,16.05360084,-7.07208,5.95856,9.247634984,3.69792,1.07856,3.852,-10.77,4.88,11.8240137
04/12/2019 07:00,-13.97072,-4.01146,14.53522716,3.38928,0.98854,3.5305,-17.36,-5,18.06570231,-9.28072,5.66854,10.87493032,3.38928,0.98854,3.5305,-12.67,4.68,13.50671315
04/12/2019 07:30,-15.16432,-5.54126,16.14503526,3.83568,1.11874,3.9955,-19,-6.66,20.13344481,-10.56432,5.95874,12.12895047,3.83568,1.11874,3.9955,-14.4,4.84,15.19162927
04/12/2019 08:00,-15.24032,-5.40926,16.17181027,3.97968,1.16074,4.1455,-19.22,-6.57,20.31190045,-11.24032,5.14074,12.36009715,3.97968,1.16074,4.1455,-15.22,3.98,15.73177676
04/12/2019 08:30,-13.94872,-5.29796,14.9209641,4.60128,1.34204,4.793,-18.55,-6.64,19.7025912,-9.81872,5.14204,11.08367438,4.60128,1.34204,4.793,-14.42,3.8,14.91229023
04/12/2019 09:00,-9.51304,-3.22422,10.04457688,6.63696,1.93578,6.9135,-16.15,-5.16,16.95429444,-5.82304,3.97578,7.050859625,6.63696,1.93578,6.9135,-12.46,2.04,12.62589403
04/12/2019 09:30,-3.7252,-2.2186,4.335816071,9.6048,2.8014,10.005,-13.33,-5.02,14.24392151,0.0248,4.5814,4.581467123,9.6048,2.8014,10.005,-9.58,1.78,9.743962233
04/12/2019 10:00,3.48176,0.70218,3.551859999,12.76176,3.72218,13.2935,-9.28,-3.02,9.759036838,6.16176,3.69218,7.183277765,12.76176,3.72218,13.2935,-6.6,-0.03,6.600068181
04/12/2019 10:30,9.90976,3.47118,10.5001159,15.56976,4.54118,16.2185,-5.66,-1.07,5.760251731,11.84976,2.54118,12.11917521,15.56976,4.54118,16.2185,-3.72,-2,4.223553007
04/12/2019 11:00,15.112,4.5435,15.78023879,18.012,5.2535,18.7625,-2.9,-0.71,2.985649008,17.342,2.6535,17.54383157,18.012,5.2535,18.7625,-0.67,-2.6,2.684939478
04/12/2019 11:30,18.44408,5.03994,19.12027935,19.71408,5.74994,20.5355,-1.27,-0.71,1.454991409,21.55408,2.97994,21.75909941,19.71408,5.74994,20.5355,1.84,-2.77,3.325432303
04/12/2019 12:00,20.4768,5.1024,21.10293401,20.4768,5.9724,21.33,0,-0.87,0.87,22.6968,3.0824,22.90515051,20.4768,5.9724,21.33,2.22,-2.89,3.644242034
04/12/2019 12:30,19.58232,5.11276,20.23876408,20.27232,5.91276,21.117,-0.69,-0.8,1.056456341,22.49232,3.14276,22.7108212,20.27232,5.91276,21.117,2.22,-2.77,3.549830982
04/12/2019 13:00,17.53232,4.76276,18.16772213,19.07232,5.56276,19.867,-1.54,-0.8,1.735396208,20.35232,2.79276,20.54303867,19.07232,5.56276,19.867,1.28,-2.77,3.051442282
04/12/2019 13:30,12.41648,4.19314,13.10539578,16.77648,4.89314,17.4755,-4.36,-0.7,4.415835142,14.95648,2.12314,15.10642305,16.77648,4.89314,17.4755,-1.82,-2.77,3.314407941
04/12/2019 14:00,7.01648,3.42314,7.806976306,14.13648,4.12314,14.7255,-7.12,-0.7,7.154327362,9.89648,1.40314,9.99545488,14.13648,4.12314,14.7255,-4.24,-2.72,5.037459677
04/12/2019 14:30,1.6336,1.0698,1.952721434,11.3136,3.2998,11.785,-9.68,-2.23,9.933544181,4.5336,0.8398,4.610725865,11.3136,3.2998,11.785,-6.78,-2.46,7.212489168
04/12/2019 15:00,-5.53248,-0.03614,5.532598038,7.96752,2.32386,8.2995,-13.5,-2.36,13.70472911,-1.87248,2.32386,2.984377096,7.96752,2.32386,8.2995,-9.84,0,9.84
04/12/2019 15:30,-11.97488,-2.08934,12.15578433,5.14512,1.50066,5.3595,-17.12,-3.59,17.49235547,-7.26488,3.47066,8.051332949,5.14512,1.50066,5.3595,-12.41,1.97,12.56538897
04/12/2019 16:00,-15.15032,-6.21426,16.37526255,4.33968,1.26574,4.5205,-19.49,-7.48,20.87607482,-9.40032,6.14574,11.23103451,4.33968,1.26574,4.5205,-13.74,4.88,14.58087789
04/12/2019 16:30,-16.7336,-5.0573,17.48112274,3.9864,1.1627,4.1525,-20.72,-6.22,21.63346482,-11.3236,5.0527,12.39974573,3.9864,1.1627,4.1525,-15.31,3.89,15.79646163
04/12/2019 17:00,-16.93456,-4.80008,17.60170703,4.04544,1.17992,4.214,-20.98,-5.98,21.81560909,-12.21456,5.06992,13.22495992,4.04544,1.17992,4.214,-16.26,3.89,16.71884266
04/12/2019 17:30,-15.1664,-3.5177,15.56900454,4.5336,1.3223,4.7225,-19.7,-4.84,20.28584728,-12.9564,4.2423,13.6332465,4.5336,1.3223,4.7225,-17.49,2.92,17.73207546
04/12/2019 18:00,-14.73936,-2.88148,15.01837742,4.76064,1.38852,4.959,-19.5,-4.27,19.96203647,-12.56936,4.08852,13.21759458,4.76064,1.38852,4.959,-17.33,2.7,17.53906782
04/12/2019 18:30,-13.80368,-2.40274,14.01123624,4.99632,1.45726,5.2045,-18.8,-3.86,19.19217549,-12.40368,3.89726,13.00153503,4.99632,1.45726,5.2045,-17.4,2.44,17.57024758
04/12/2019 19:00,-12.86496,-2.17228,13.04706849,5.37504,1.56772,5.599,-18.24,-3.74,18.61948442,-11.22496,4.09772,11.94952033,5.37504,1.56772,5.599,-16.6,2.53,16.7916914
04/12/2019 19:30,-13.44024,-1.91882,13.57652096,5.48976,1.60118,5.7185,-18.93,-3.52,19.25448779,-9.79024,3.81118,10.50589797,5.48976,1.60118,5.7185,-15.28,2.21,15.43899284
04/12/2019 20:00,-13.22104,-1.74572,13.33579533,5.32896,1.55428,5.551,-18.55,-3.3,18.84124465,-9.31104,3.97428,10.12375263,5.32896,1.55428,5.551,-14.64,2.42,14.83866571
04/12/2019 20:30,-13.23664,-1.49652,13.32096883,4.98336,1.45348,5.191,-18.22,-2.95,18.45727228,-9.25664,3.96348,10.06948647,4.98336,1.45348,5.191,-14.24,2.51,14.45951936
04/12/2019 21:00,-13.08176,-1.05468,13.12420644,4.57824,1.33532,4.769,-17.66,-2.39,17.82099043,-9.22176,3.49532,9.861953123,4.57824,1.33532,4.769,-13.8,2.16,13.96802062
04/12/2019 21:30,-12.006,-0.8505,12.03608683,4.524,1.3195,4.7125,-16.53,-2.17,16.67182653,-8.166,3.7395,8.98150412,4.524,1.3195,4.7125,-12.69,2.42,12.91868801
04/12/2019 22:00,-10.63496,-0.66228,10.65556141,4.65504,1.35772,4.849,-15.29,-2.02,15.42285642,-6.88496,4.05772,7.991731089,4.65504,1.35772,4.849,-11.54,2.7,11.85164967
04/12/2019 22:30,-9.04096,-0.73528,9.070810019,4.91904,1.43472,5.124,-13.96,-2.17,14.12765019,-5.23096,4.70472,7.035434088,4.91904,1.43472,5.124,-10.15,3.27,10.66374231
04/12/2019 23:00,-7.5172,-0.5246,7.535482798,5.0928,1.4854,5.305,-12.61,-2.01,12.76918948,-3.9272,4.9054,6.283776651,5.0928,1.4854,5.305,-9.02,3.42,9.646595254
04/12/2019 23:30,-6.25848,-0.65914,6.293094426,5.11152,1.49086,5.3245,-11.37,-2.15,11.57149083,-3.03848,5.17086,5.997512305,5.11152,1.49086,5.3245,-8.15,3.68,8.942309545
05/12/2019 00:00,-5.74928,-0.61604,5.782190398,4.95072,1.44396,5.157,-10.7,-2.06,10.89649485,-2.76928,5.23396,5.921422886,4.95072,1.44396,5.157,-7.72,3.79,8.600145348
05/12/2019 00:30,-5.95048,-0.67014,5.988096513,5.03952,1.46986,5.2495,-10.99,-2.14,11.1964146,-2.78048,5.25986,5.94955429,5.03952,1.46986,5.2495,-7.82,3.79,8.690023015
05/12/2019 01:00,-6.59248,-0.66114,6.625548932,5.44752,1.58886,5.6745,-12.04,-2.25,12.24843255,-3.00248,5.21886,6.020912377,5.44752,1.58886,5.6745,-8.45,3.63,9.196705932
05/12/2019 01:30,-7.98024,-0.90882,8.031823221,5.00976,1.46118,5.2185,-12.99,-2.37,13.20443107,-4.28024,5.09118,6.651358376,5.00976,1.46118,5.2185,-9.29,3.63,9.974016242
05/12/2019 02:00,-7.912,-0.7985,7.952191286,4.908,1.4315,5.1125,-12.82,-2.23,13.01250552,-4.222,5.1515,6.660573267,4.908,1.4315,5.1125,-9.13,3.72,9.858767671
05/12/2019 02:30,-8.24272,-0.89496,8.291163151,4.57728,1.33504,4.768,-12.82,-2.23,13.01250552,-4.55272,5.05504,6.802991166,4.57728,1.33504,4.768,-9.13,3.72,9.858767671
05/12/2019 03:00,-6.9372,-0.6921,6.971638706,5.2728,1.5379,5.4925,-12.21,-2.23,12.41197003,-3.4672,5.2579,6.298173406,5.2728,1.5379,5.4925,-8.74,3.72,9.498736758
05/12/2019 03:30,-6.65752,-0.55136,6.680312148,5.17248,1.50864,5.388,-11.83,-2.06,12.00801815,-3.20752,5.27864,6.176748724,5.17248,1.50864,5.388,-8.38,3.77,9.188977092
05/12/2019 04:00,-6.2292,-0.5256,6.251334897,5.2608,1.5344,5.48,-11.49,-2.06,11.67320436,-2.8592,5.3044,6.025917689,5.2608,1.5344,5.48,-8.12,3.77,8.952502443
05/12/2019 04:30,-7.04792,0.44144,7.061731063,4.70208,1.37144,4.898,-11.75,-0.93,11.78674679,-3.73792,3.96144,5.446563394,4.70208,1.37144,4.898,-8.44,2.59,8.828459662
05/12/2019 05:00,-6.6888,0.5391,6.710489867,4.8312,1.4091,5.0325,-11.52,-0.87,11.55280485,-3.4088,3.9991,5.254780514,4.8312,1.4091,5.0325,-8.24,2.59,8.637459117
05/12/2019 05:30,-6.71664,0.58348,6.741936057,4.98336,1.45348,5.191,-11.7,-0.87,11.73230156,-3.39664,3.87348,5.151796832,4.98336,1.45348,5.191,-8.38,2.42,8.722430854
05/12/2019 06:00,-8.534,0.208,8.536534426,4.176,1.218,4.35,-12.71,-1.01,12.75006667,-5.194,3.368,6.190400633,4.176,1.218,4.35,-9.37,2.15,9.613500923
05/12/2019 06:30,-9.41256,-2.97658,9.871996467,4.77744,1.39342,4.9765,-14.19,-4.37,14.84765975,-5.46256,6.20342,8.265711188,4.77744,1.39342,4.9765,-10.24,4.81,11.31343007
05/12/2019 07:00,-11.58128,-3.61204,12.13148298,4.51872,1.31796,4.707,-16.1,-4.93,16.8379007,-7.29128,5.89796,9.378096619,4.51872,1.31796,4.707,-11.81,4.58,12.66698465
05/12/2019 07:30,-13.8748,-6.0389,15.13203186,4.4952,1.3111,4.6825,-18.37,-7.35,19.78583837,-8.6048,6.9911,11.08684185,4.4952,1.3111,4.6825,-13.1,5.68,14.27838926
05/12/2019 08:00,-13.34184,-6.72012,14.93869832,5.10816,1.48988,5.321,-18.45,-8.21,20.19422195,-7.99184,7.32988,10.84419879,5.10816,1.48988,5.321,-13.1,5.84,14.34278913
05/12/2019 08:30,-12.63464,-6.27302,14.10620104,5.71536,1.66698,5.9535,-18.35,-7.94,19.99415164,-7.21464,6.62698,9.796320444,5.71536,1.66698,5.9535,-12.93,4.96,13.8487003
05/12/2019 09:00,-10.2104,-4.1722,11.02993749,6.6096,1.9278,6.885,-16.82,-6.1,17.89196468,-6.4204,4.8278,8.033006224,6.6096,1.9278,6.885,-13.03,2.9,13.34881643
05/12/2019 09:30,-8.16984,-3.85412,9.03330098,7.70016,2.24588,8.021,-15.87,-6.1,17.00196753,-4.11984,5.04588,6.514137441,7.70016,2.24588,8.021,-11.82,2.8,12.14711488
05/12/2019 10:00,-5.36808,-3.78194,6.566532803,9.18192,2.67806,9.5645,-14.55,-6.46,15.91961369,-1.37808,5.73806,5.901223352,9.18192,2.67806,9.5645,-10.56,3.06,10.99441676
05/12/2019 10:30,-3.61272,-3.94246,5.347404665,10.03728,2.92754,10.4555,-13.65,-6.87,15.28134156,0.78728,6.37754,6.425949443,10.03728,2.92754,10.4555,-9.25,3.45,9.872436376
05/12/2019 11:00,-0.88064,-3.62102,3.726568482,11.13936,3.24898,11.6035,-12.02,-6.87,13.84475713,3.13936,6.69898,7.398102071,11.13936,3.24898,11.6035,-8,3.45,8.712204084
05/12/2019 11:30,-1.52728,-3.67254,3.977453237,10.96272,3.19746,11.4195,-12.49,-6.87,14.25471852,2.47272,6.70746,7.148731625,10.96272,3.19746,11.4195,-8.49,3.51,9.186958147
05/12/2019 12:00,0.17112,-1.99384,2.001169658,11.78112,3.43616,12.272,-11.61,-5.43,12.81705895,3.86112,5.72616,6.906312764,11.78112,3.43616,12.272,-7.92,2.29,8.244422357
05/12/2019 12:30,-2.26288,-1.22084,2.571201315,10.55712,3.07916,10.997,-12.82,-4.3,13.52192294,1.06712,4.58916,4.711595759,10.55712,3.07916,10.997,-9.49,1.51,9.609380833
05/12/2019 13:00,-4.9348,-1.4089,5.131983072,9.2952,2.7111,9.6825,-14.23,-4.12,14.81442878,-1.1548,4.0311,4.193248174,9.2952,2.7111,9.6825,-10.45,1.32,10.5330385
05/12/2019 13:30,-7.79704,-1.83872,8.010912807,8.23296,2.40128,8.576,-16.03,-4.24,16.58126955,-3.64704,3.72128,5.210453493,8.23296,2.40128,8.576,-11.88,1.32,11.95310838
05/12/2019 14:00,-9.16512,-2.11316,9.405576527,7.63488,2.22684,7.953,-16.8,-4.34,17.35153019,-4.86512,3.61684,6.062254053,7.63488,2.22684,7.953,-12.5,1.39,12.57704655
05/12/2019 14:30,-10.55872,-4.23796,11.37747217,7.24128,2.11204,7.543,-17.8,-6.35,18.89874334,-5.25872,5.34204,7.496100813,7.24128,2.11204,7.543,-12.5,3.23,12.91057319
05/12/2019 15:00,-11.11264,-4.40952,11.95552736,6.92736,2.02048,7.216,-18.04,-6.43,19.15167095,-5.89264,5.64048,8.157096346,6.92736,2.02048,7.216,-12.82,3.62,13.32129123
05/12/2019 15:30,-11.99688,-4.58284,12.84241224,6.57312,1.91716,6.847,-18.57,-6.5,19.67472744,-6.42688,5.53716,8.48321445,6.57312,1.91716,6.847,-13,3.62,13.49460633
05/12/2019 16:00,-12.33456,-4.51508,13.13496547,6.80544,1.98492,7.089,-19.14,-6.5,20.21359938,-6.91456,5.46492,8.813426723,6.80544,1.98492,7.089,-13.72,3.48,14.15446219
05/12/2019 16:30,-13.48208,-4.75144,14.29484744,6.81792,1.98856,7.102,-20.3,-6.74,21.38966105,-7.93208,5.46856,9.634471527,6.81792,1.98856,7.102,-14.75,3.48,15.15496288
05/12/2019 17:00,-13.66704,-4.63622,14.43199634,6.97296,2.03378,7.2635,-20.64,-6.67,21.69097739,-7.94704,5.64378,9.747189208,6.97296,2.03378,7.2635,-14.92,3.61,15.35052116
05/12/2019 17:30,-13.76352,-4.31686,14.4246235,6.93648,2.02314,7.2255,-20.7,-6.34,21.64914779,-7.87352,5.82314,9.79291972,6.93648,2.02314,7.2255,-14.81,3.8,15.28973839
05/12/2019 18:00,-13.21448,-4.47964,13.95312353,6.75552,1.97036,7.037,-19.97,-6.45,20.98579043,-7.56448,6.85036,10.20533144,6.75552,1.97036,7.037,-14.32,4.88,15.12867476
05/12/2019 18:30,-11.82856,-2.72458,12.13829345,7.08144,2.06542,7.3765,-18.91,-4.79,19.50723456,-6.70856,5.95542,8.970607819,7.08144,2.06542,7.3765,-13.79,3.89,14.32816108
05/12/2019 19:00,-10.90272,-1.67996,11.03139017,7.09728,2.07004,7.393,-18,-3.75,18.38647601,-6.39272,5.35004,8.336054043,7.09728,2.07004,7.393,-13.49,3.28,13.88302921
05/12/2019 19:30,-10.23056,-1.16808,10.29702718,7.06944,2.06192,7.364,-17.3,-3.23,17.59894599,-5.93056,5.05192,7.790599309,7.06944,2.06192,7.364,-13,2.99,13.33941903
05/12/2019 20:00,-9.58136,-1.14498,9.649530489,7.14864,2.08502,7.4465,-16.73,-3.23,17.0389495,-5.37136,5.07502,7.389677682,7.14864,2.08502,7.4465,-12.52,2.99,12.87208219
05/12/2019 20:30,-9.19064,-1.05852,9.251396014,6.99936,2.04148,7.291,-16.19,-3.1,16.4841166,-5.18064,5.24148,7.369677293,6.99936,2.04148,7.291,-12.18,3.2,12.59334745
05/12/2019 21:00,-8.358,-0.9515,8.411986463,7.092,2.0685,7.3875,-15.45,-3.02,15.74239181,-4.348,5.3685,6.908393174,7.092,2.0685,7.3875,-11.44,3.3,11.90645203
05/12/2019 21:30,-7.41992,-1.22456,7.520289888,7.15008,2.08544,7.448,-14.57,-3.31,14.94125162,-3.17992,6.03544,6.821907886,7.15008,2.08544,7.448,-10.33,3.95,11.05944845
05/12/2019 22:00,-6.87392,-1.60156,7.058028804,7.12608,2.07844,7.423,-14,-3.68,14.47557944,-2.84392,6.98844,7.544943645,7.12608,2.07844,7.423,-9.97,4.91,11.11346031
05/12/2019 22:30,-5.84608,-1.39594,6.010432584,6.97392,2.03406,7.2645,-12.82,-3.43,13.27091934,-2.35608,7.10406,7.484569557,6.97392,2.03406,7.2645,-9.33,5.07,10.61855922
05/12/2019 23:00,-4.76352,-1.31186,4.940860193,6.81648,1.98814,7.1005,-11.58,-3.3,12.04102986,-1.38352,7.22814,7.359357,6.81648,1.98814,7.1005,-8.2,5.24,9.731269188
05/12/2019 23:30,-4.53208,-1.50394,4.775100486,6.15792,1.79606,6.4145,-10.69,-3.3,11.18776564,-1.63208,7.16606,7.349564684,6.15792,1.79606,6.4145,-7.79,5.37,9.461553784
06/12/2019 00:00,-4.64024,-1.46882,4.867161334,5.48976,1.60118,5.7185,-10.13,-3.07,10.58497992,-1.99024,7.05118,7.326676917,5.48976,1.60118,5.7185,-7.48,5.45,9.254885196
06/12/2019 00:30,-4.97816,-0.26988,4.985470108,5.45184,1.59012,5.679,-10.43,-1.86,10.59455049,-2.32816,5.68012,6.13873702,5.45184,1.59012,5.679,-7.78,4.09,8.78956768
06/12/2019 01:00,-6.05744,-0.19092,6.060447987,5.72256,1.66908,5.961,-11.78,-1.86,11.92593812,-2.69744,5.41908,6.053314018,5.72256,1.66908,5.961,-8.42,3.75,9.217315227
06/12/2019 01:30,-6.6356,-0.1933,6.63841489,5.7144,1.6667,5.9525,-12.35,-1.86,12.4892794,-3.7256,5.4167,6.574247809,5.7144,1.6667,5.9525,-9.44,3.75,10.15756368
06/12/2019 02:00,-6.4688,-0.4309,6.48313568,5.7912,1.6891,6.0325,-12.26,-2.12,12.44194519,-3.3588,5.6991,6.615230778,5.7912,1.6891,6.0325,-9.15,4.01,9.990125124
06/12/2019 02:30,-5.34728,-0.03254,5.347379008,6.40272,1.86746,6.6695,-11.75,-1.9,11.90262576,-2.16728,5.68746,6.086403195,6.40272,1.86746,6.6695,-8.57,3.82,9.382819406
06/12/2019 03:00,-5.31064,-0.08602,5.311336616,6.21936,1.81398,6.4785,-11.53,-1.9,11.68549956,-2.35064,5.63398,6.104689923,6.21936,1.81398,6.4785,-8.57,3.82,9.382819406
06/12/2019 03:30,-5.29848,-0.10414,5.299503321,5.95152,1.73586,6.1995,-11.25,-1.84,11.39947806,-2.33848,5.43586,5.917521665,5.95152,1.73586,6.1995,-8.29,3.7,9.078221191
06/12/2019 04:00,-5.29664,-0.19402,5.30019236,5.64336,1.64598,5.8785,-10.94,-1.84,11.09365584,-2.64664,5.34598,5.965249823,5.64336,1.64598,5.8785,-8.29,3.7,9.078221191
06/12/2019 04:30,-3.94944,0.13308,3.95168149,6.49056,1.89308,6.761,-10.44,-1.76,10.58731316,-1.06944,5.59308,5.69440478,6.49056,1.89308,6.761,-7.56,3.7,8.416864024
06/12/2019 05:00,-3.47312,0.17284,3.477418036,6.62688,1.93284,6.903,-10.1,-1.76,10.25219976,-0.63312,5.63284,5.668309042,6.62688,1.93284,6.903,-7.26,3.7,8.148472249
06/12/2019 05:30,-4.1424,-0.0282,4.142495987,6.4176,1.8718,6.685,-10.56,-1.9,10.72956663,-1.5524,5.4618,5.678133936,6.4176,1.8718,6.685,-7.97,3.59,8.741224171
06/12/2019 06:00,-4.79848,-0.15664,4.801035972,6.25152,1.82336,6.512,-11.05,-1.98,11.22599216,-2.03848,5.23336,5.616356257,6.25152,1.82336,6.512,-8.29,3.41,8.963938866
06/12/2019 06:30,-6.11608,-0.77344,6.16479067,6.43392,1.87656,6.702,-12.55,-2.65,12.8267299,-3.35608,4.99656,6.019043512,6.43392,1.87656,6.702,-9.79,3.12,10.2751399
06/12/2019 07:00,-8.03696,-1.23328,8.131033489,6.50304,1.89672,6.774,-14.54,-3.13,14.87307971,-4.57696,4.57672,6.472629203,6.50304,1.89672,6.774,-11.08,2.68,11.39950876
06/12/2019 07:30,-10.21112,-2.78366,10.58374861,6.39888,1.86634,6.6655,-16.61,-4.65,17.24861154,-6.18112,5.01634,7.960522059,6.39888,1.86634,6.6655,-12.58,3.15,12.96838078
06/12/2019 08:00,-10.96056,-4.10058,11.70250537,6.40944,1.86942,6.6765,-17.37,-5.97,18.36730247,-6.63056,5.72942,8.763023419,6.40944,1.86942,6.6765,-13.04,3.86,13.59930881
06/12/2019 08:30,-10.712,-4.176,11.49721358,6.528,1.904,6.8,-17.24,-6.08,18.28070021,-6.662,5.594,8.699142486,6.528,1.904,6.8,-13.19,3.69,13.69643019
06/12/2019 09:00,-9.59592,-4.43506,10.57125526,7.11408,2.07494,7.4105,-16.71,-6.51,17.93332652,-5.64592,6.00494,8.242312603,7.11408,2.07494,7.4105,-12.76,3.93,13.35149804
06/12/2019 09:30,-6.4148,-5.7064,8.585607725,8.7552,2.5536,9.12,-15.17,-8.26,17.27299916,-1.3748,7.7836,7.904081477,8.7552,2.5536,9.12,-10.13,5.23,11.40042982
06/12/2019 10:00,-6.14784,-5.74812,8.416461264,8.61216,2.51188,8.971,-14.76,-8.26,16.91405333,-1.62784,7.80188,7.969893011,8.61216,2.51188,8.971,-10.24,5.29,11.52569738
06/12/2019 10:30,-8.50176,-6.21718,10.53248547,7.51824,2.19282,7.8315,-16.02,-8.41,18.0933275,-3.60176,7.37282,8.205556035,7.51824,2.19282,7.8315,-11.12,5.18,12.26730614
06/12/2019 11:00,1.55912,-3.70984,4.024148109,12.06912,3.52016,12.572,-10.51,-7.23,12.75668452,4.79912,7.90016,9.243596746,12.06912,3.52016,12.572,-7.27,4.38,8.487479013
06/12/2019 11:30,11.35664,-1.38598,11.44090087,16.43664,4.79402,17.1215,-5.08,-6.18,7.999925,14.45664,7.91402,16.48108469,16.43664,4.79402,17.1215,-1.98,3.12,3.695240182
06/12/2019 12:00,-2.11344,-2.75392,3.471412393,9.82656,2.86608,10.236,-11.94,-5.62,13.19651469,1.38656,6.38608,6.534873097,9.82656,2.86608,10.236,-8.44,3.52,9.144615902
06/12/2019 12:30,-3.22424,-2.80082,4.270868325,9.66576,2.81918,10.0685,-12.89,-5.62,14.0618811,0.36576,6.55918,6.569370034,9.66576,2.81918,10.0685,-9.3,3.74,10.02385156
06/12/2019 13:00,-2.14456,-2.96258,3.657323865,10.10544,2.94742,10.5265,-12.25,-5.91,13.60112495,1.14544,6.85742,6.952427047,10.10544,2.94742,10.5265,-8.96,3.91,9.775975655
06/12/2019 13:30,3.17256,-0.31342,3.188003929,12.50256,3.64658,13.0235,-9.33,-3.96,10.13560556,6.30256,5.57658,8.415492086,12.50256,3.64658,13.0235,-6.2,1.93,6.493450547
06/12/2019 14:00,-0.4524,-0.7857,0.90663678,10.6776,3.1143,11.1225,-11.13,-3.9,11.79351093,2.6576,4.9643,5.630906876,10.6776,3.1143,11.1225,-8.02,1.85,8.230607511
06/12/2019 14:30,-7.92832,-1.60326,8.08880094,7.29168,2.12674,7.5955,-15.22,-3.73,15.67039566,-4.78832,3.89674,6.173539588,7.29168,2.12674,7.5955,-12.08,1.77,12.2089844
06/12/2019 15:00,-9.7976,-1.9168,9.983340523,6.4224,1.8732,6.69,-16.22,-3.79,16.65690547,-6.9976,3.6432,7.889189565,6.4224,1.8732,6.69,-13.42,1.77,13.53622178
06/12/2019 15:30,-10.51744,-2.01592,10.70889712,6.08256,1.77408,6.336,-16.6,-3.79,17.02715772,-6.83744,3.76408,7.805055029,6.08256,1.77408,6.336,-12.92,1.99,13.07235633
06/12/2019 16:00,-13.15152,-2.20586,13.33522766,4.84848,1.41414,5.0505,-18,-3.62,18.36040305,-9.12152,3.59414,9.804079225,4.84848,1.41414,5.0505,-13.97,2.18,14.13906998
06/12/2019 16:30,-13.5932,-2.5101,13.82301299,5.6568,1.6499,5.8925,-19.25,-4.16,19.69436722,-8.9132,3.9599,9.753252906,5.6568,1.6499,5.8925,-14.57,2.31,14.75198292
06/12/2019 17:00,-14.12216,-1.94938,14.25606837,5.24784,1.53062,5.4665,-19.37,-3.48,19.68012449,-10.54216,3.66062,11.15962707,5.24784,1.53062,5.4665,-15.79,2.13,15.93301604
06/12/2019 17:30,-15.31768,-1.85224,15.4292616,4.79232,1.39776,4.992,-20.11,-3.25,20.37092536,-11.05768,3.41776,11.57382264,4.79232,1.39776,4.992,-15.85,2.02,15.97820077
06/12/2019 18:00,-13.45832,-1.41326,13.53231987,5.61168,1.63674,5.8455,-19.07,-3.05,19.31236392,-9.92832,3.89674,10.66565144,5.61168,1.63674,5.8455,-15.54,2.26,15.70347732
06/12/2019 18:30,-13.29544,-1.52492,13.3826046,5.67456,1.65508,5.911,-18.97,-3.18,19.23469002,-9.35544,4.17508,10.24478163,5.67456,1.65508,5.911,-15.03,2.52,15.23979331
06/12/2019 19:00,-11.64464,-1.17302,11.70357282,6.19536,1.80698,6.4535,-17.84,-2.98,18.08717778,-7.73464,4.43698,8.916919168,6.19536,1.80698,6.4535,-13.93,2.63,14.1760996
06/12/2019 19:30,-10.20232,-1.01776,10.25295903,6.72768,1.96224,7.008,-16.93,-2.98,17.1902676,-6.16232,4.92224,7.886864675,6.72768,1.96224,7.008,-12.89,2.96,13.22549432
06/12/2019 20:00,-9.82648,-1.41814,9.928284356,6.38352,1.86186,6.6495,-16.21,-3.28,16.53851565,-5.99648,5.42186,8.084203006,6.38352,1.86186,6.6495,-12.38,3.56,12.88169244
06/12/2019 20:30,-10.41304,-2.56672,10.72471229,5.73696,1.67328,5.976,-16.15,-4.24,16.69730817,-6.81304,6.39328,9.342994338,5.73696,1.67328,5.976,-12.55,4.72,13.40824
06/12/2019 21:00,-10.71688,-2.59034,11.02548766,5.07312,1.47966,5.2845,-15.79,-4.07,16.30610315,-6.95688,6.37966,9.439186461,5.07312,1.47966,5.2845,-12.03,4.9,12.98964588
06/12/2019 21:30,-10.55272,-2.86246,10.93405582,4.75728,1.38754,4.9555,-15.31,-4.25,15.88894584,-6.37272,6.70754,9.252170181,4.75728,1.38754,4.9555,-11.13,5.32,12.33609744
06/12/2019 22:00,-8.70504,-2.54772,9.07020389,5.18496,1.51228,5.401,-13.89,-4.06,14.47120244,-5.00504,7.20228,8.770590778,5.18496,1.51228,5.401,-10.19,5.69,11.67099824
06/12/2019 22:30,-7.74568,-2.20374,8.053075726,5.16432,1.50626,5.3795,-12.91,-3.71,13.43250535,-3.90568,7.19626,8.187825978,5.16432,1.50626,5.3795,-9.07,5.69,10.70705375
06/12/2019 23:00,-7.7492,-2.4031,8.113260149,4.4808,1.3069,4.6675,-12.23,-3.71,12.78033646,-4.0592,7.2769,8.332489319,4.4808,1.3069,4.6675,-8.54,5.97,10.41981286
06/12/2019 23:30,-5.98336,-2.11348,6.345659509,4.85664,1.41652,5.059,-10.84,-3.53,11.40028508,-3.06336,7.38652,7.99655252,4.85664,1.41652,5.059,-7.92,5.97,9.918029038
07/12/2019 00:00,-4.256,0.6095,4.299421618,5.244,1.5295,5.4625,-9.5,-0.92,9.54444341,-2.246,5.1095,5.581353442,5.244,1.5295,5.4625,-7.49,3.58,8.301596232
07/12/2019 00:30,-4.94272,0.55504,4.973786324,5.05728,1.47504,5.268,-10,-0.92,10.04223083,-2.58272,4.93504,5.570014578,5.05728,1.47504,5.268,-7.64,3.46,8.386966078
07/12/2019 01:00,-5.73904,0.63778,5.774369528,5.34096,1.55778,5.5635,-11.08,-0.92,11.11812934,-2.92904,5.01778,5.810111139,5.34096,1.55778,5.5635,-8.27,3.46,8.964624922
07/12/2019 01:30,-7.87584,-0.21212,7.878695996,4.48416,1.30788,4.671,-12.36,-1.52,12.45311206,-4.72584,5.20788,7.032465983,4.48416,1.30788,4.671,-9.21,3.9,10.00170485
07/12/2019 02:00,-7.10312,-0.20466,7.106067791,4.88688,1.42534,5.0905,-11.99,-1.63,12.10028925,-3.59312,5.46534,6.540676773,4.88688,1.42534,5.0905,-8.48,4.04,9.393189022
07/12/2019 02:30,-7.24696,-0.18578,7.249340898,4.64304,1.35422,4.8365,-11.89,-1.54,11.98931608,-3.83696,5.39422,6.619657956,4.64304,1.35422,4.8365,-8.48,4.04,9.393189022
07/12/2019 03:00,-8.39536,-0.46448,8.408199046,4.06464,1.18552,4.234,-12.46,-1.65,12.5687748,-4.97536,5.32552,7.288029254,4.06464,1.18552,4.234,-9.04,4.14,9.942896962
07/12/2019 03:30,-8.37576,-0.91418,8.425501804,3.89424,1.13582,4.0565,-12.27,-2.05,12.44007235,-4.97576,5.60582,7.495559049,3.89424,1.13582,4.0565,-8.87,4.47,9.932663288
07/12/2019 04:00,-7.9312,-0.5116,7.947683184,3.8688,1.1284,4.03,-11.8,-1.64,11.913421,-4.8712,5.2884,7.189976634,3.8688,1.1284,4.03,-8.74,4.16,9.679524782
07/12/2019 04:30,-7.9344,-0.4617,7.94782173,3.7656,1.0983,3.9225,-11.7,-1.56,11.80354184,-4.7844,5.1883,7.057544917,3.7656,1.0983,3.9225,-8.55,4.09,9.477900611
07/12/2019 05:00,-8.24704,-0.57622,8.267145714,3.37296,0.98378,3.5135,-11.62,-1.56,11.72424838,-5.17704,5.07378,7.248792082,3.37296,0.98378,3.5135,-8.55,4.09,9.477900611
07/12/2019 05:30,-8.65072,-0.60646,8.671951928,3.26928,0.95354,3.4055,-11.92,-1.56,12.02164714,-5.28072,5.04354,7.302280428,3.26928,0.95354,3.4055,-8.55,4.09,9.477900611
07/12/2019 06:00,-8.97928,-0.63854,9.00195549,3.33072,0.97146,3.4695,-12.31,-1.61,12.4148379,-5.21928,4.85146,7.125836642,3.33072,0.97146,3.4695,-8.55,3.88,9.389190593
07/12/2019 06:30,-9.59128,-0.90454,9.633838521,3.37872,0.98546,3.5195,-12.97,-1.89,13.10698287,-5.98128,4.70546,7.610326159,3.37872,0.98546,3.5195,-9.36,3.72,10.07213979
07/12/2019 07:00,-9.5932,-1.0426,9.649689166,4.0368,1.1774,4.205,-13.63,-2.22,13.80960897,-5.6332,4.6974,7.33474669,4.0368,1.1774,4.205,-9.67,3.52,10.29073855
07/12/2019 07:30,-9.76824,-1.16532,9.837503921,4.54176,1.32468,4.731,-14.31,-2.49,14.52501979,-6.08824,4.22468,7.410437733,4.54176,1.32468,4.731,-10.63,2.9,11.01847993
07/12/2019 08:00,-10.51808,-2.05444,10.71684331,4.44192,1.29556,4.627,-14.96,-3.35,15.33049575,-7.04808,4.66556,8.452389118,4.44192,1.29556,4.627,-11.49,3.37,11.97401353
07/12/2019 08:30,-11.13584,-3.40462,11.64467131,4.30416,1.25538,4.4835,-15.44,-4.66,16.12790129,-7.60584,5.75538,9.537987264,4.30416,1.25538,4.4835,-11.91,4.5,12.73177521
07/12/2019 09:00,-11.30528,-3.67404,11.88730103,4.61472,1.34596,4.807,-15.92,-5.02,16.69271697,-6.68528,6.06596,9.027116893,4.61472,1.34596,4.807,-11.3,4.72,12.24615858
07/12/2019 09:30,-10.52568,-3.67874,11.15002545,5.28432,1.54126,5.5045,-15.81,-5.22,16.64945945,-6.01568,6.15126,8.603859916,5.28432,1.54126,5.5045,-11.3,4.61,12.20418371
07/12/2019 10:00,-4.23312,-2.91966,5.142345715,7.88688,2.30034,8.2155,-12.12,-5.22,13.19631767,-0.03312,7.16034,7.160416598,7.88688,2.30034,8.2155,-7.92,4.86,9.292254839
07/12/2019 10:30,-0.93032,-2.38676,2.561663249,9.19968,2.68324,9.583,-10.13,-5.07,11.32792126,3.24968,7.60324,8.268595927,9.19968,2.68324,9.583,-5.95,4.92,7.720680022
07/12/2019 11:00,3.33832,-1.89674,3.839531619,11.18832,3.26326,11.6545,-7.85,-5.16,9.394045987,6.71832,7.93326,10.39578943,11.18832,3.26326,11.6545,-4.47,4.67,6.464503074
07/12/2019 11:30,13.34184,-0.85488,13.36920022,15.89184,4.63512,16.554,-2.55,-5.49,6.053313142,16.84184,9.38512,19.28025031,15.89184,4.63512,16.554,0.95,4.75,4.844068538
07/12/2019 12:00,14.97536,-0.58552,14.98680222,16.81536,4.90448,17.516,-1.84,-5.49,5.790138168,18.98536,9.54448,21.24949394,16.81536,4.90448,17.516,2.17,4.64,5.122352975
07/12/2019 12:30,16.19104,-0.26928,16.1932791,17.59104,5.13072,18.324,-1.4,-5.4,5.578530272,20.15104,9.77072,22.39489635,17.59104,5.13072,18.324,2.56,4.64,5.299358452
07/12/2019 13:00,8.2688,-1.1866,8.353506629,13.5888,3.9634,14.155,-5.32,-5.15,7.404383837,11.3688,8.9134,14.44639446,13.5888,3.9634,14.155,-2.22,4.95,5.425025346
07/12/2019 13:30,0.89224,-1.86518,2.067604568,10.06224,2.93482,10.4815,-9.17,-4.8,10.35030917,4.97224,8.03482,9.448888985,10.06224,2.93482,10.4815,-5.09,5.1,7.20542157
07/12/2019 14:00,1.6536,-1.7627,2.416920406,10.4136,3.0373,10.8475,-8.76,-4.8,9.98887381,5.5336,8.3473,10.01489622,10.4136,3.0373,10.8475,-4.88,5.31,7.211830558
07/12/2019 14:30,0.7864,-1.7273,1.897891001,9.7464,2.8427,10.1525,-8.96,-4.57,10.05815589,4.2264,8.1527,9.183080869,9.7464,2.8427,10.1525,-5.52,5.31,7.659405982
07/12/2019 15:00,-5.24016,-2.51088,5.8106622,7.05984,2.05912,7.354,-12.3,-4.57,13.12154335,-0.91016,7.25912,7.315956151,7.05984,2.05912,7.354,-7.97,5.2,9.51634909
07/12/2019 15:30,-7.05976,-2.77118,7.584171006,6.51024,1.89882,6.7815,-13.57,-4.67,14.35109055,-2.63976,7.00882,7.489451959,6.51024,1.89882,6.7815,-9.15,5.11,10.48020038
07/12/2019 16:00,-9.07592,-3.11006,9.59399797,6.03408,1.75994,6.2855,-15.11,-4.87,15.87542125,-4.25592,6.75994,7.988093881,6.03408,1.75994,6.2855,-10.29,5,11.44045891
07/12/2019 16:30,-10.87984,-3.21912,11.34608532,5.66016,1.65088,5.896,-16.54,-4.87,17.24205614,-6.94984,6.43088,9.468711296,5.66016,1.65088,5.896,-12.61,4.78,13.48556636
07/12/2019 17:00,-11.65888,-3.00634,12.04024763,5.84112,1.70366,6.0845,-17.5,-4.71,18.12275089,-6.88888,5.99366,9.131299352,5.84112,1.70366,6.0845,-12.73,4.29,13.43342845
07/12/2019 17:30,-12.502,-3.1035,12.88144853,5.508,1.6065,5.7375,-18.01,-4.71,18.61569768,-8.012,5.8965,9.947907129,5.508,1.6065,5.7375,-13.52,4.29,14.18430471
07/12/2019 18:00,-10.93496,-2.62978,11.246737,6.27504,1.83022,6.5365,-17.21,-4.46,17.77851794,-6.97496,6.12022,9.279394369,6.27504,1.83022,6.5365,-13.25,4.29,13.92718924
07/12/2019 18:30,-10.56904,-2.56972,10.8769512,6.48096,1.89028,6.751,-17.05,-4.46,17.62368009,-6.36904,6.28028,8.944640149,6.48096,1.89028,6.751,-12.85,4.39,13.57919733
07/12/2019 19:00,-9.37488,-2.36684,9.669038556,6.52512,1.90316,6.797,-15.9,-4.27,16.46338058,-5.79488,6.40316,8.636034518,6.52512,1.90316,6.797,-12.32,4.5,13.11611223
07/12/2019 19:30,-8.99816,-2.60238,9.366923991,6.23184,1.81762,6.4915,-15.23,-4.42,15.85841417,-5.17816,6.87762,8.609006786,6.23184,1.81762,6.4915,-11.41,5.06,12.48165454
07/12/2019 20:00,-8.00136,-3.98748,8.939897013,6.48864,1.89252,6.759,-14.49,-5.88,15.63759892,-4.17136,8.53252,9.497586104,6.48864,1.89252,6.759,-10.66,6.64,12.55886938
07/12/2019 20:30,-7.8756,-4.3383,8.99143605,6.5544,1.9117,6.8275,-14.43,-6.25,15.7253744,-3.6356,9.0717,9.773092052,6.5544,1.9117,6.8275,-10.19,7.16,12.4539833
07/12/2019 21:00,-6.4244,-4.1292,7.636963271,6.8256,1.9908,7.11,-13.25,-6.12,14.59509849,-2.7544,9.2508,9.652151056,6.8256,1.9908,7.11,-9.58,7.26,12.02014975
07/12/2019 21:30,-5.78992,-4.36456,7.250693594,7.15008,2.08544,7.448,-12.94,-6.45,14.45842661,-1.16992,9.85544,9.924636537,7.15008,2.08544,7.448,-8.32,7.77,11.38399315
07/12/2019 22:00,-4.19536,-1.61948,4.497083611,7.30464,2.13052,7.609,-11.5,-3.75,12.0959704,-0.80536,7.61052,7.653013746,7.30464,2.13052,7.609,-8.11,5.48,9.787875152
07/12/2019 22:30,-4.01424,-1.29082,4.216673932,7.02576,2.04918,7.3185,-11.04,-3.34,11.53417531,-0.35424,7.52918,7.537508703,7.02576,2.04918,7.3185,-7.38,5.48,9.192105308
07/12/2019 23:00,-3.3496,-1.3128,3.597674805,6.9504,2.0272,7.24,-10.3,-3.34,10.82800074,-0.0596,7.6072,7.60743347,6.9504,2.0272,7.24,-7.01,5.58,8.959715397
07/12/2019 23:30,-2.28648,-1.14314,2.556317635,6.98352,2.03686,7.2745,-9.27,-3.18,9.800270404,0.57352,7.71686,7.738142765,6.98352,2.03686,7.2745,-6.41,5.68,8.564490645
08/12/2019 00:00,-1.23448,-0.01464,1.234566807,7.11552,2.07536,7.412,-8.35,-2.09,8.607589674,1.15552,6.65536,6.754927328,7.11552,2.07536,7.412,-5.96,4.58,7.51651515
08/12/2019 00:30,-1.55352,1.32814,2.043864049,7.05648,2.05814,7.3505,-8.61,-0.73,8.640891158,0.82648,5.19814,5.263433162,7.05648,2.05814,7.3505,-6.23,3.14,6.976567924
08/12/2019 01:00,-2.53224,1.26018,2.828478929,7.09776,2.07018,7.3935,-9.63,-0.81,9.664005381,0.42776,5.12018,5.138017307,7.09776,2.07018,7.3935,-6.67,3.05,7.334262062
