Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 01:30,-3.44592,1.19494,3.647224458,6.87408,2.00494,7.1605,-10.32,-0.81,10.35173898,-0.34592,5.05494,5.066762186,6.87408,2.00494,7.1605,-7.22,3.05,7.837786677
08/12/2019 02:00,-2.82872,1.24954,3.092411203,7.06128,2.05954,7.3555,-9.89,-0.81,9.92311443,0.36128,5.10954,5.12229658,7.06128,2.05954,7.3555,-6.7,3.05,7.361555542
08/12/2019 02:30,-2.14504,1.34228,2.530397637,7.10496,2.07228,7.401,-9.25,-0.73,9.278760693,0.61496,4.42228,4.464833278,7.10496,2.07228,7.401,-6.49,2.35,6.902361915
08/12/2019 03:00,-2.00968,2.04176,2.864890504,7.00032,2.04176,7.292,-9.01,0,9.01,0.64032,4.32176,4.368937995,7.00032,2.04176,7.292,-6.36,2.28,6.756330365
08/12/2019 03:30,-1.42936,0.44602,1.497332244,6.98064,2.03602,7.2715,-8.41,-1.59,8.558983585,0.90064,5.43602,5.510123941,6.98064,2.03602,7.2715,-6.08,3.4,6.96608929
08/12/2019 04:00,-1.20136,0.44252,1.280269425,6.96864,2.03252,7.259,-8.17,-1.59,8.323280603,1.26864,6.48252,6.605491125,6.96864,2.03252,7.259,-5.7,4.45,7.231355336
08/12/2019 04:30,-1.15536,0.41802,1.228656767,6.88464,2.00802,7.1715,-8.04,-1.59,8.195712294,1.18464,6.45802,6.565774459,6.88464,2.00802,7.1715,-5.7,4.45,7.231355336
08/12/2019 05:00,-1.3084,0.3438,1.352815213,6.8016,1.9838,7.085,-8.11,-1.64,8.274158567,1.1016,6.4338,6.527427135,6.8016,1.9838,7.085,-5.7,4.45,7.231355336
08/12/2019 05:30,-1.73624,0.22818,1.751169738,6.71376,1.95818,6.9935,-8.45,-1.73,8.625276807,1.25376,6.23818,6.362924159,6.71376,1.95818,6.9935,-5.46,4.28,6.937578828
08/12/2019 06:00,-2.05832,0.16924,2.065265939,6.51168,1.89924,6.783,-8.57,-1.73,8.742871382,0.43168,6.17924,6.19430017,6.51168,1.89924,6.783,-6.08,4.28,7.435374906
08/12/2019 06:30,-3.4332,0.2574,3.442835605,5.9568,1.7374,6.205,-9.39,-1.48,9.505919209,-0.8632,5.6074,5.673451242,5.9568,1.7374,6.205,-6.82,3.87,7.841511334
08/12/2019 07:00,-4.29936,-1.20398,4.464758028,6.02064,1.75602,6.2715,-10.32,-2.96,10.7361073,-1.23936,6.52602,6.642661383,6.02064,1.75602,6.2715,-7.26,4.77,8.686800332
08/12/2019 07:30,-4.892,-1.9335,5.26023633,6.228,1.8165,6.4875,-11.12,-3.75,11.7352844,-1.732,6.9965,7.207692852,6.228,1.8165,6.4875,-7.96,5.18,9.497052174
08/12/2019 08:00,-5.17104,-0.30322,5.179922495,6.22896,1.81678,6.4885,-11.4,-2.12,11.59544738,-2.23104,5.16678,5.627890817,6.22896,1.81678,6.4885,-8.46,3.35,9.099126332
08/12/2019 08:30,-5.046,-0.1355,5.04781896,6.564,1.9145,6.8375,-11.61,-2.05,11.78959711,-2.136,5.2645,5.68132522,6.564,1.9145,6.8375,-8.7,3.35,9.322687381
08/12/2019 09:00,-3.20048,-1.35514,3.47555415,8.03952,2.34486,8.3745,-11.24,-3.7,11.83332582,0.85952,6.89486,6.948227763,8.03952,2.34486,8.3745,-7.18,4.55,8.50028823
08/12/2019 09:30,3.14224,-1.39518,3.438051694,11.50224,3.35482,11.9815,-8.36,-4.75,9.615201506,7.03224,8.54482,11.06645148,11.50224,3.35482,11.9815,-4.47,5.19,6.849598528
08/12/2019 10:00,10.01384,-0.46888,10.02481122,15.12384,4.41112,15.754,-5.11,-4.88,7.065868666,13.52384,9.36112,16.44763861,15.12384,4.41112,15.754,-1.6,4.95,5.202163012
08/12/2019 10:30,15.71424,1.09332,15.75222801,17.87424,5.21332,18.619,-2.16,-4.12,4.65188134,18.95424,8.94332,20.95820094,17.87424,5.21332,18.619,1.08,3.73,3.883207437
08/12/2019 11:00,21.374,2.857,21.56409806,20.424,5.957,21.275,0.95,-3.1,3.242298567,23.534,8.357,24.97375833,20.424,5.957,21.275,3.11,2.4,3.928371164
08/12/2019 11:30,23.52976,3.34618,23.76650008,21.68976,6.32618,22.5935,1.84,-2.98,3.502284968,26.33976,8.67618,27.73191404,21.68976,6.32618,22.5935,4.65,2.35,5.210086372
08/12/2019 12:00,25.85856,3.31458,26.07012784,22.91856,6.68458,23.8735,2.94,-3.37,4.472191856,28.48856,9.12458,29.914144,22.91856,6.68458,23.8735,5.57,2.44,6.080994984
08/12/2019 12:30,25.7084,3.4062,25.93306825,22.9584,6.6962,23.915,2.75,-3.29,4.287959888,28.6084,9.1362,30.03182813,22.9584,6.6962,23.915,5.65,2.44,6.154356181
08/12/2019 13:00,17.73096,2.54028,17.91200617,18.96096,5.53028,19.751,-1.23,-2.99,3.233109958,20.63096,8.18028,22.19354617,18.96096,5.53028,19.751,1.67,2.65,3.132315437
08/12/2019 13:30,16.92336,2.43598,17.09778092,18.60336,5.42598,19.3785,-1.68,-2.99,3.429650128,19.85336,8.34598,21.53627836,18.60336,5.42598,19.3785,1.25,2.92,3.176302882
08/12/2019 14:00,11.99376,1.85318,12.13608483,16.19376,4.72318,16.8685,-4.2,-2.87,5.086934244,14.40376,7.55318,16.26403487,16.19376,4.72318,16.8685,-1.79,2.83,3.348581789
08/12/2019 14:30,6.64288,1.01334,6.719725638,13.62288,3.97334,14.1905,-6.98,-2.96,7.581688466,10.07288,6.99334,12.26253301,13.62288,3.97334,14.1905,-3.55,3.02,4.660783196
08/12/2019 15:00,-0.22536,-0.09698,0.245341089,10.12464,2.95302,10.5465,-10.35,-3.05,10.79004171,2.77464,6.43302,7.005881347,10.12464,2.95302,10.5465,-7.35,3.48,8.132213721
08/12/2019 15:30,-5.3512,-2.3716,5.853189558,7.9488,2.3184,8.28,-13.3,-4.69,14.10269832,-1.9712,7.3284,7.588878442,7.9488,2.3184,8.28,-9.92,5.01,11.11334783
08/12/2019 16:00,-7.39984,-2.60162,7.843854834,7.40016,2.15838,7.7085,-14.8,-4.76,15.54662664,-3.44984,6.99838,7.80248157,7.40016,2.15838,7.7085,-10.85,4.84,11.88057659
08/12/2019 16:30,-9.47032,-2.24676,9.733185059,7.03968,2.05324,7.333,-16.51,-4.3,17.06077665,-5.72032,5.91324,8.227300177,7.03968,2.05324,7.333,-12.76,3.86,13.33106147
08/12/2019 17:00,-10.54216,-1.14938,10.60463162,6.92784,2.02062,7.2165,-17.47,-3.17,17.75527527,-6.80216,4.37062,8.085276733,6.92784,2.02062,7.2165,-13.73,2.35,13.92965901
08/12/2019 17:30,-11.1096,-1.2778,11.18284333,6.8304,1.9922,7.115,-17.94,-3.27,18.23558335,-7.3396,4.4222,8.568872796,6.8304,1.9922,7.115,-14.17,2.43,14.37684945
08/12/2019 18:00,-10.84808,-1.16694,10.91066399,6.90192,2.01306,7.1895,-17.75,-3.18,18.03260658,-6.98808,4.53306,8.329579524,6.90192,2.01306,7.1895,-13.89,2.52,14.11674538
08/12/2019 18:30,-10.15056,-0.78558,10.18091372,7.00944,2.04442,7.3015,-17.16,-2.83,17.39179404,-6.54056,4.56442,7.975766737,7.00944,2.04442,7.3015,-13.55,2.52,13.78234015
08/12/2019 19:00,-9.0748,-0.6214,9.096050407,7.1952,2.0986,7.495,-16.27,-2.72,16.49579643,-6.0248,4.8386,7.727241746,7.1952,2.0986,7.495,-13.22,2.74,13.50096293
08/12/2019 19:30,-8.34088,-0.61734,8.363694629,7.20912,2.10266,7.5095,-15.55,-2.72,15.78609831,-5.29088,5.12266,7.364445441,7.20912,2.10266,7.5095,-12.5,3.02,12.8596423
08/12/2019 20:00,-7.44688,-0.42784,7.45916006,7.17312,2.09216,7.472,-14.62,-2.52,14.83559234,-4.34688,5.28216,6.840802584,7.17312,2.09216,7.472,-11.52,3.19,11.95351413
08/12/2019 20:30,-7.87648,-0.61564,7.900503136,7.04352,2.05436,7.337,-14.92,-2.67,15.15702148,-3.91648,5.42436,6.690478085,7.04352,2.05436,7.337,-10.96,3.37,11.46640746
08/12/2019 21:00,-6.54432,-2.81126,7.122591316,7.19568,2.09874,7.4955,-13.74,-4.91,14.59094582,-3.28432,8.04874,8.693041668,7.19568,2.09874,7.4955,-10.48,5.95,12.05126134
08/12/2019 21:30,-6.09504,-3.47522,7.016171795,7.04496,2.05478,7.3385,-13.14,-5.53,14.25624425,-2.54504,8.86478,9.222882036,7.04496,2.05478,7.3385,-9.59,6.81,11.76198113
08/12/2019 22:00,-4.77616,-3.36888,5.844746085,7.20384,2.10112,7.504,-11.98,-5.47,13.16971146,-1.61616,9.13112,9.273042953,7.20384,2.10112,7.504,-8.82,7.03,11.27888736
08/12/2019 22:30,-4.16248,-2.33114,4.770791701,6.88752,2.00886,7.1745,-11.05,-4.34,11.87173534,-0.90248,8.21886,8.268260388,6.88752,2.00886,7.1745,-7.79,6.21,9.962339083
08/12/2019 23:00,-3.01424,-0.46832,3.050404301,6.72576,1.96168,7.006,-9.74,-2.43,10.03855069,-0.62424,6.55168,6.581351411,6.72576,1.96168,7.006,-7.35,4.59,8.665483253
08/12/2019 23:30,-1.68008,0.99456,1.952387871,6.76992,1.97456,7.052,-8.45,-0.98,8.506638584,0.25992,5.37456,5.380841347,6.76992,1.97456,7.052,-6.51,3.4,7.344392419
09/12/2019 00:00,-1.256,0.8195,1.499705388,6.684,1.9495,6.9625,-7.94,-1.13,8.020006234,0.774,5.5195,5.573504844,6.684,1.9495,6.9625,-5.91,3.57,6.904563708
09/12/2019 00:30,-2.11216,0.42562,2.154616497,6.32784,1.84562,6.5915,-8.44,-1.42,8.558621384,0.21784,5.75562,5.759740953,6.32784,1.84562,6.5915,-6.11,3.91,7.253978219
09/12/2019 01:00,-4.64344,0.20358,4.647900585,5.56656,1.62358,5.7985,-10.21,-1.42,10.30827338,-1.36344,5.42358,5.592333024,5.56656,1.62358,5.7985,-6.93,3.8,7.90347392
09/12/2019 01:30,-6.0408,-0.1019,6.041659395,4.9992,1.4581,5.2075,-11.04,-1.56,11.14967264,-2.9508,5.2581,6.029497181,4.9992,1.4581,5.2075,-7.95,3.8,8.81149817
09/12/2019 02:00,-6.708,-0.2265,6.711822871,4.572,1.3335,4.7625,-11.28,-1.56,11.38736142,-3.088,5.2735,6.111100249,4.572,1.3335,4.7625,-7.66,3.94,8.61389575
09/12/2019 02:30,-7.00752,-0.31386,7.01454522,4.27248,1.24614,4.4505,-11.28,-1.56,11.38736142,-3.38752,5.18614,6.194460416,4.27248,1.24614,4.4505,-7.66,3.94,8.61389575
09/12/2019 03:00,-7.2212,-0.3966,7.232082757,3.9888,1.1634,4.155,-11.21,-1.56,11.31802545,-3.6712,5.1734,6.343640674,3.9888,1.1634,4.155,-7.66,4.01,8.646137866
09/12/2019 03:30,-6.64488,-0.33934,6.653539047,4.18512,1.22066,4.3595,-10.83,-1.56,10.94177773,-2.99488,5.23066,6.027363458,4.18512,1.22066,4.3595,-7.18,4.01,8.223898102
09/12/2019 04:00,-5.89184,-0.28012,5.898495215,4.38816,1.27988,4.571,-10.28,-1.56,10.39769205,-2.63184,5.28988,5.908418756,4.38816,1.27988,4.571,-7.02,4.01,8.084584096
09/12/2019 04:30,-4.98112,-0.18116,4.984413245,5.13888,1.49884,5.353,-10.12,-1.68,10.25849892,-1.60112,5.42884,5.66002553,5.13888,1.49884,5.353,-6.74,3.93,7.802083055
09/12/2019 05:00,-3.12928,0.08896,3.130544234,6.27072,1.82896,6.532,-9.4,-1.74,9.559686187,-0.12928,5.75896,5.760410888,6.27072,1.82896,6.532,-6.4,3.93,7.510319567
09/12/2019 05:30,-3.064,0.0455,3.064337816,6.636,1.9355,6.9125,-9.7,-1.89,9.882413673,0.046,5.6155,5.615688404,6.636,1.9355,6.9125,-6.59,3.68,7.547880497
09/12/2019 06:00,-2.9836,0.1127,2.985727759,6.8664,2.0027,7.1525,-9.85,-1.89,10.02968594,-0.3836,5.4927,5.506078664,6.8664,2.0027,7.1525,-7.25,3.49,8.046278643
09/12/2019 06:30,-5.04216,-0.48438,5.065372785,6.80784,1.98562,7.0915,-11.85,-2.47,12.10468504,-1.67216,5.25562,5.515220816,6.80784,1.98562,7.0915,-8.48,3.27,9.088635761
09/12/2019 07:00,-6.52168,-0.89924,6.583383826,6.92832,2.02076,7.217,-13.45,-2.92,13.76331719,-3.01168,4.78076,5.650299337,6.92832,2.02076,7.217,-9.94,2.76,10.31606514
09/12/2019 07:30,-8.72584,-2.45712,9.065192905,6.76416,1.97288,7.046,-15.49,-4.43,16.11102107,-4.63584,4.99288,6.813212399,6.76416,1.97288,7.046,-11.4,3.02,11.79323535
09/12/2019 08:00,-10.99552,-4.05536,11.71953091,5.84448,1.70464,6.088,-16.84,-5.76,17.79784257,-6.55552,5.60464,8.624780113,5.84448,1.70464,6.088,-12.4,3.9,12.9988461
09/12/2019 08:30,-11.93728,-3.89754,12.55744687,5.32272,1.55246,5.5445,-17.26,-5.45,18.10000276,-7.82728,5.15246,9.370920779,5.32272,1.55246,5.5445,-13.15,3.6,13.63387326
09/12/2019 09:00,-6.43136,-4.22498,7.694988463,8.34864,2.43502,8.6965,-14.78,-6.66,16.21123068,-2.19136,6.29502,6.665533396,8.34864,2.43502,8.6965,-10.54,3.86,11.22458017
09/12/2019 09:30,0.30432,-5.06874,5.077867254,11.76432,3.43126,12.2545,-11.46,-8.5,14.26820241,4.66432,8.62126,9.802142881,11.76432,3.43126,12.2545,-7.1,5.19,8.794663154
09/12/2019 10:00,7.26408,-3.18256,7.930671245,14.97408,4.36744,15.598,-7.71,-7.55,10.79104258,11.03408,8.59744,13.98809837,14.97408,4.36744,15.598,-3.94,4.23,5.78070065
09/12/2019 10:30,12.99128,-1.54046,13.08229235,17.62128,5.13954,18.3555,-4.63,-6.68,8.127687248,15.91128,8.37954,17.98292306,17.62128,5.13954,18.3555,-1.71,3.24,3.663563839
09/12/2019 11:00,18.06296,-1.00872,18.09110389,19.99296,5.83128,20.826,-1.93,-6.84,7.107073941,21.32296,8.98128,23.137243,19.99296,5.83128,20.826,1.33,3.15,3.419268928
09/12/2019 11:30,21.41648,-0.66436,21.42678207,21.99648,6.41564,22.913,-0.58,-7.08,7.103717337,24.70648,9.47564,26.46125294,21.99648,6.41564,22.913,2.71,3.06,4.087505352
09/12/2019 12:00,24.06096,0.00778,24.06096126,22.86096,6.66778,23.8135,1.2,-6.66,6.767244639,26.67096,9.18778,28.20913697,22.86096,6.66778,23.8135,3.81,2.52,4.567986427
09/12/2019 12:30,23.68736,1.78798,23.75474471,22.58736,6.58798,23.5285,1.1,-4.8,4.924428901,26.07736,7.76798,27.20974491,22.58736,6.58798,23.5285,3.49,1.18,3.684087404
09/12/2019 13:00,20.92632,1.69726,20.99503656,21.31632,6.21726,22.2045,-0.39,-4.52,4.536794022,23.84632,7.17726,24.90301264,21.31632,6.21726,22.2045,2.53,0.96,2.706011826
09/12/2019 13:30,16.6572,1.0821,16.69231117,19.2072,5.6021,20.0075,-2.55,-4.52,5.189691706,20.2272,6.7721,21.33075147,19.2072,5.6021,20.0075,1.02,1.17,1.552191998
09/12/2019 14:00,11.39648,0.61314,11.4129618,16.53648,4.82314,17.2255,-5.14,-4.21,6.644072546,14.48648,6.31314,15.80233652,16.53648,4.82314,17.2255,-2.05,1.49,2.534284909
09/12/2019 14:30,5.53352,-0.73314,5.581875836,13.46352,3.92686,14.0245,-7.93,-4.66,9.19785301,8.48352,5.97686,10.3775222,13.46352,3.92686,14.0245,-4.98,2.05,5.385434059
09/12/2019 15:00,-2.62888,-3.54884,4.416477714,9.50112,2.77116,9.897,-12.13,-6.32,13.67769352,0.53112,6.34116,6.36336378,9.50112,2.77116,9.897,-8.97,3.57,9.654315097
09/12/2019 15:30,-9.73056,-3.80808,10.44917562,5.86944,1.71192,6.114,-15.6,-5.52,16.54782161,-6.65056,4.72192,8.15637645,5.86944,1.71192,6.114,-12.52,3.01,12.8767426
09/12/2019 16:00,-13.74176,-4.06468,14.33030326,4.57824,1.33532,4.769,-18.32,-5.4,19.09927747,-10.01176,3.71532,10.67890168,4.57824,1.33532,4.769,-14.59,2.38,14.78284479
09/12/2019 16:30,-16.64768,-5.57474,17.55628023,4.13232,1.20526,4.3045,-20.78,-6.78,21.85810605,-11.75768,4.78526,12.69416213,4.13232,1.20526,4.3045,-15.89,3.58,16.28829334
09/12/2019 17:00,-16.11272,-5.42746,17.00226655,4.15728,1.21254,4.3305,-20.27,-6.64,21.32984998,-14.01272,4.94254,14.85883654,4.15728,1.21254,4.3305,-18.17,3.73,18.54890293
09/12/2019 17:30,-16.17512,-5.38566,17.04816238,4.09488,1.19434,4.2655,-20.27,-6.58,21.3112482,-14.19512,5.49434,15.22134041,4.09488,1.19434,4.2655,-18.29,4.3,18.78866946
09/12/2019 18:00,-15.7492,-4.8031,16.46532934,4.2408,1.2369,4.4175,-19.99,-6.04,20.88256929,-13.8092,5.3969,14.82634595,4.2408,1.2369,4.4175,-18.05,4.16,18.52317737
09/12/2019 18:30,-16.31968,-4.49824,16.92826389,4.12032,1.20176,4.292,-20.44,-5.7,21.2198869,-13.15968,5.22176,14.15782311,4.12032,1.20176,4.292,-17.28,4.02,17.74144301
09/12/2019 19:00,-15.50776,-2.47518,15.7040484,4.30224,1.25482,4.4815,-19.81,-3.73,20.15810011,-12.28776,3.63482,12.81409233,4.30224,1.25482,4.4815,-16.59,2.38,16.75984785
09/12/2019 19:30,-14.78992,-1.67456,14.88441752,4.03008,1.17544,4.198,-18.82,-2.85,19.03457118,-11.92992,3.16544,12.34273072,4.03008,1.17544,4.198,-15.96,1.99,16.0835848
09/12/2019 20:00,-14.2752,-2.3036,14.45987234,4.2048,1.2264,4.38,-18.48,-3.53,18.81412501,-10.6252,4.1164,11.39471913,4.2048,1.2264,4.38,-14.83,2.89,15.10897085
09/12/2019 20:30,-13.77168,-2.57174,14.0097472,4.34832,1.26826,4.5295,-18.12,-3.84,18.52241885,-9.84168,4.68826,10.90130483,4.34832,1.26826,4.5295,-14.19,3.42,14.59631803
09/12/2019 21:00,-12.97264,-2.60702,13.23200445,4.22736,1.23298,4.4035,-17.2,-3.84,17.62343894,-9.04264,5.10298,10.38314707,4.22736,1.23298,4.4035,-13.27,3.87,13.82280001
09/12/2019 21:30,-13.09288,-4.00584,13.69197797,3.95712,1.15416,4.122,-17.05,-5.16,17.8137054,-8.37288,6.58416,10.65158591,3.95712,1.15416,4.122,-12.33,5.43,13.47270574
09/12/2019 22:00,-11.72504,-1.64772,11.84025102,3.98496,1.16228,4.151,-15.71,-2.81,15.95932956,-7.82504,4.64228,9.098462211,3.98496,1.16228,4.151,-11.81,3.48,12.31204695
09/12/2019 22:30,-10.22696,-1.28078,10.30684764,4.04304,1.17922,4.2115,-14.27,-2.46,14.48048687,-6.63696,4.81922,8.20208019,4.04304,1.17922,4.2115,-10.68,3.64,11.28326194
09/12/2019 23:00,-7.65856,-0.89958,7.711211672,5.04144,1.47042,5.2515,-12.7,-2.37,12.91924533,-3.58856,5.33042,6.425818255,5.04144,1.47042,5.2515,-8.63,3.86,9.453914533
09/12/2019 23:30,-7.73432,-2.84876,8.242277561,4.25568,1.24124,4.433,-11.99,-4.09,12.66839374,-3.76432,7.00124,7.949054447,4.25568,1.24124,4.433,-8.02,5.76,9.874107555
10/12/2019 00:00,-5.95216,-2.66438,6.521282807,4.88784,1.42562,5.0915,-10.84,-4.09,11.58592681,-2.14216,7.48562,7.786100195,4.88784,1.42562,5.0915,-7.03,6.06,9.281406143
10/12/2019 00:30,-6.39312,-2.66466,6.926210815,4.88688,1.42534,5.0905,-11.28,-4.09,11.99860409,-2.27312,7.48534,7.822876034,4.88688,1.42534,5.0905,-7.16,6.06,9.38025586
10/12/2019 01:00,-7.26296,-2.64128,7.728321163,4.96704,1.44872,5.174,-12.23,-4.09,12.8957745,-2.88296,7.37872,7.921929512,4.96704,1.44872,5.174,-7.85,5.93,9.838058752
10/12/2019 01:30,-8.39056,-2.82308,8.852755379,4.78944,1.39692,4.989,-13.18,-4.22,13.83910402,-3.49056,7.32692,8.115895872,4.78944,1.39692,4.989,-8.28,5.93,10.18446366
10/12/2019 02:00,-8.63272,-2.86246,9.094917913,4.27728,1.24754,4.4555,-12.91,-4.11,13.54843902,-4.32272,7.30754,8.490350349,4.27728,1.24754,4.4555,-8.6,6.06,10.52062736
10/12/2019 02:30,-7.62072,-2.71896,8.091237038,4.76928,1.39104,4.968,-12.39,-4.11,13.05389597,-3.50072,7.45104,8.232438132,4.76928,1.39104,4.968,-8.27,6.06,10.25263381
10/12/2019 03:00,-7.47264,-2.52202,7.88675684,4.58736,1.33798,4.7785,-12.06,-3.86,12.66266954,-3.59264,7.25798,8.098477378,4.58736,1.33798,4.7785,-8.18,5.92,10.09746503
10/12/2019 03:30,-7.51232,-0.45776,7.526253783,4.32768,1.26224,4.508,-11.84,-1.72,11.96428017,-3.85232,5.07224,6.369300433,4.32768,1.26224,4.508,-8.18,3.81,9.023774155
10/12/2019 04:00,-6.43952,-0.31986,6.447459054,4.80048,1.40014,5.0005,-11.24,-1.72,11.3708399,-2.74952,5.21014,5.891130541,4.80048,1.40014,5.0005,-7.55,3.81,8.456867032
10/12/2019 04:30,-4.73328,-0.03804,4.733432856,5.76672,1.68196,6.007,-10.5,-1.72,10.63994361,-1.42328,5.57196,5.750866387,5.76672,1.68196,6.007,-7.19,3.89,8.174851681
10/12/2019 05:00,-4.59216,-0.09688,4.593181817,5.90784,1.72312,6.154,-10.5,-1.82,10.65656605,-1.58216,5.51312,5.735653616,5.90784,1.72312,6.154,-7.49,3.79,8.394295682
10/12/2019 05:30,-4.99472,-0.43096,5.01327781,6.06528,1.76904,6.318,-11.06,-2.2,11.27668391,-1.51472,5.55904,5.761710024,6.06528,1.76904,6.318,-7.58,3.79,8.474697635
10/12/2019 06:00,-5.16112,-0.44866,5.18058447,6.27888,1.83134,6.5405,-11.44,-2.28,11.66499036,-1.79112,5.40134,5.6905698,6.27888,1.83134,6.5405,-8.07,3.57,8.824386664
10/12/2019 06:30,-7.24112,-0.91866,7.299161257,6.03888,1.76134,6.2905,-13.28,-2.68,13.54772306,-3.19112,4.99134,5.924248632,6.03888,1.76134,6.2905,-9.23,3.23,9.778844513
10/12/2019 07:00,-9.07216,-1.36938,9.174927174,5.96784,1.74062,6.2165,-15.04,-3.11,15.35818023,-4.78216,4.57062,6.615105551,5.96784,1.74062,6.2165,-10.75,2.83,11.11626736
10/12/2019 07:30,-10.5992,-3.5956,11.19246979,6.4608,1.8844,6.73,-17.06,-5.48,17.91853789,-5.3792,5.8844,7.972575243,6.4608,1.8844,6.73,-11.84,4,12.49742373
10/12/2019 08:00,-10.92592,-4.18006,11.69823189,6.51408,1.89994,6.7855,-17.44,-6.08,18.46943421,-6.19592,5.61994,8.364995532,6.51408,1.89994,6.7855,-12.71,3.72,13.24320581
10/12/2019 08:30,-11.64664,-4.19152,12.37792645,6.06336,1.76848,6.316,-17.71,-5.96,18.68597602,-7.12664,5.09848,8.762619243,6.06336,1.76848,6.316,-13.19,3.33,13.60385975
10/12/2019 09:00,-11.39392,-6.14406,12.94491739,6.46608,1.88594,6.7355,-17.86,-8.03,19.58214748,-6.98392,6.49594,9.537943963,6.46608,1.88594,6.7355,-13.45,4.61,14.21810817
10/12/2019 09:30,-10.78696,-6.89078,12.80005293,7.16304,2.08922,7.4615,-17.95,-8.98,20.07094666,-5.31696,7.32922,9.054696541,7.16304,2.08922,7.4615,-12.48,5.24,13.53543498
10/12/2019 10:00,-10.44496,-6.93228,12.5360957,7.29504,2.12772,7.599,-17.74,-9.06,19.91961847,-5.18496,7.44772,9.074819194,7.29504,2.12772,7.599,-12.48,5.32,13.56660606
10/12/2019 10:30,-9.38472,-6.74846,11.55918171,7.68528,2.24154,8.0055,-17.07,-8.99,19.29261517,-4.74472,7.56154,8.926883838,7.68528,2.24154,8.0055,-12.43,5.32,13.52062499
10/12/2019 11:00,-9.83904,-6.81972,11.97143638,7.44096,2.17028,7.751,-17.28,-8.99,19.47866782,-4.98904,7.56028,9.058054637,7.44096,2.17028,7.751,-12.43,5.39,13.54832093
10/12/2019 11:30,-9.32624,-6.92932,11.61870166,7.85376,2.29068,8.181,-17.18,-9.22,19.49771269,-4.42624,7.44068,8.657674018,7.85376,2.29068,8.181,-12.28,5.15,13.31618939
10/12/2019 12:00,-7.9136,-6.8823,10.48766505,8.4264,2.4577,8.7775,-16.34,-9.34,18.82103079,-3.6036,7.6977,8.499442232,8.4264,2.4577,8.7775,-12.03,5.24,13.12168053
10/12/2019 12:30,-8.4836,-6.6273,10.76534134,8.3064,2.4227,8.6525,-16.79,-9.05,19.0737149,-3.6136,8.0427,8.817206374,8.3064,2.4227,8.6525,-11.92,5.62,13.17842176
10/12/2019 13:00,-9.06256,-6.63408,11.23125154,7.83744,2.28592,8.164,-16.9,-8.92,19.10958922,-4.53256,7.84592,9.061046341,7.83744,2.28592,8.164,-12.37,5.56,13.56209792
10/12/2019 13:30,-9.33368,-6.53524,11.39416272,7.69632,2.24476,8.017,-17.03,-8.78,19.16009656,-5.00368,7.80476,9.270981189,7.69632,2.24476,8.017,-12.7,5.56,13.8637513
10/12/2019 14:00,-9.90344,-6.59642,11.89919664,7.48656,2.18358,7.7985,-17.39,-8.78,19.48077257,-4.99344,7.74358,9.21398254,7.48656,2.18358,7.7985,-12.48,5.56,13.66250343
10/12/2019 14:30,-11.47432,-6.88376,13.38081355,6.77568,1.97624,7.058,-18.25,-8.86,20.28699337,-6.41432,7.53624,9.896383905,6.77568,1.97624,7.058,-13.19,5.56,14.3139687
10/12/2019 15:00,-10.94832,-6.75326,12.86360103,7.05168,2.05674,7.3455,-18,-8.81,20.04036177,-6.01832,7.53674,9.644823765,7.05168,2.05674,7.3455,-13.07,5.48,14.17234278
10/12/2019 15:30,-11.19872,-7.63296,13.55261628,6.88128,2.00704,7.168,-18.08,-9.64,20.4894119,-6.40872,8.56704,10.6988722,6.88128,2.00704,7.168,-13.29,6.56,14.82085355
10/12/2019 16:00,-12.25904,-7.22472,14.22956924,6.84096,1.99528,7.126,-19.1,-9.22,21.20892265,-6.65904,7.87528,10.31323658,6.84096,1.99528,7.126,-13.5,5.88,14.7249584
10/12/2019 16:30,-12.75328,-6.70554,14.40869243,6.90672,2.01446,7.1945,-19.66,-8.72,21.50706861,-7.23328,7.61446,10.5023969,6.90672,2.01446,7.1945,-14.14,5.6,15.20853708
10/12/2019 17:00,-12.60016,-6.42088,14.1418433,7.05984,2.05912,7.354,-19.66,-8.48,21.41088508,-7.20016,7.75912,10.58518999,7.05984,2.05912,7.354,-14.26,5.7,15.35700492
10/12/2019 17:30,-12.76072,-6.31646,14.23845644,7.10928,2.07354,7.4055,-19.87,-8.39,21.56870418,-6.97072,8.25354,10.80332633,7.10928,2.07354,7.4055,-14.08,6.18,15.37656659
10/12/2019 18:00,-11.97056,-5.64308,13.23399632,7.18944,2.09692,7.489,-19.16,-7.74,20.66429771,-7.12056,7.92692,10.65544159,7.18944,2.09692,7.489,-14.31,5.83,15.45202252
10/12/2019 18:30,-12.092,-5.6785,13.35896052,7.068,2.0615,7.3625,-19.16,-7.74,20.66429771,-7.372,7.6515,10.625057,7.068,2.0615,7.3625,-14.44,5.59,15.48424038
10/12/2019 19:00,-13.0704,-5.8572,14.32278423,6.2496,1.8228,6.51,-19.32,-7.68,20.79049783,-8.0704,7.3028,10.8840362,6.2496,1.8228,6.51,-14.32,5.48,15.33273622
10/12/2019 19:30,-12.65496,-5.79728,13.91964324,5.97504,1.74272,6.224,-18.63,-7.54,20.09797253,-7.80496,7.48272,10.81242337,5.97504,1.74272,6.224,-13.78,5.74,14.92769239
10/12/2019 20:00,-11.07456,-5.23258,12.24850083,6.50544,1.89742,6.7765,-17.58,-7.13,18.97085396,-6.06456,7.88742,9.949386024,6.50544,1.89742,6.7765,-12.57,5.99,13.92425941
10/12/2019 20:30,-10.2104,-5.1322,11.42767452,6.8496,1.9978,7.135,-17.06,-7.13,18.49001082,-5.2004,8.2578,9.758863715,6.8496,1.9978,7.135,-12.05,6.26,13.57903163
10/12/2019 21:00,-9.27152,-4.77086,10.42699325,6.64848,1.93914,6.9255,-15.92,-6.71,17.27629879,-4.80152,8.35914,9.640011196,6.64848,1.93914,6.9255,-11.45,6.42,13.12702937
10/12/2019 21:30,-8.60912,-4.74266,9.829026964,6.47088,1.88734,6.7405,-15.08,-6.63,16.47310839,-4.19912,8.55734,9.532086689,6.47088,1.88734,6.7405,-10.67,6.67,12.58323488
10/12/2019 22:00,-7.9908,-4.6419,9.241218548,6.1992,1.8081,6.4575,-14.19,-6.45,15.58712931,-3.6708,8.7581,9.496267069,6.1992,1.8081,6.4575,-9.87,6.95,12.07142908
10/12/2019 22:30,-7.08936,-5.57898,9.021310495,5.90064,1.72102,6.1465,-12.99,-7.3,14.90067448,-2.83936,9.91102,10.30971787,5.90064,1.72102,6.1465,-8.74,8.19,11.97763332
10/12/2019 23:00,-5.19944,-3.73692,6.403026425,6.25056,1.82308,6.511,-11.45,-5.56,12.72855451,-1.30944,8.58308,8.682389959,6.25056,1.82308,6.511,-7.56,6.76,10.14155807
10/12/2019 23:30,-2.96088,-1.61234,3.371416713,6.84912,1.99766,7.1345,-9.81,-3.61,10.45314307,0.23912,7.12766,7.131669892,6.84912,1.99766,7.1345,-6.61,5.13,8.367138101
11/12/2019 00:00,-2.39272,-1.79996,2.99415514,6.85728,2.00004,7.143,-9.25,-3.8,10.000125,0.77728,7.45004,7.490477969,6.85728,2.00004,7.143,-6.08,5.45,8.165102571
11/12/2019 00:30,-3.32192,-1.87556,3.81482343,6.59808,1.92444,6.873,-9.92,-3.8,10.62291862,0.41808,7.17444,7.186611176,6.59808,1.92444,6.873,-6.18,5.25,8.108939511
11/12/2019 01:00,-4.68048,-1.81764,5.021026608,6.41952,1.87236,6.687,-11.1,-3.69,11.69726891,-0.63048,6.96236,6.990848432,6.41952,1.87236,6.687,-7.05,5.09,8.695435584
11/12/2019 01:30,-5.36776,-1.98768,5.723960098,6.28224,1.83232,6.544,-11.65,-3.82,12.26029771,-1.37776,7.08232,7.215086916,6.28224,1.83232,6.544,-7.66,5.25,9.286447114
11/12/2019 02:00,-5.59768,-2.05474,5.96288335,6.05232,1.76526,6.3045,-11.65,-3.82,12.26029771,-1.44768,7.01526,7.163075474,6.05232,1.76526,6.3045,-7.5,5.25,9.154916712
11/12/2019 02:30,-6.31336,-2.22848,6.695120432,5.45664,1.59152,5.684,-11.77,-3.82,12.37438079,-2.04336,6.94152,7.236022388,5.45664,1.59152,5.684,-7.5,5.35,9.212627204
11/12/2019 03:00,-7.0972,-2.4221,7.499121032,4.7928,1.3979,4.9925,-11.89,-3.82,12.48857478,-2.9372,6.7979,7.405308113,4.7928,1.3979,4.9925,-7.73,5.4,9.429363711
11/12/2019 03:30,-6.54216,-2.27188,6.925409461,4.82784,1.40812,5.029,-11.37,-3.68,11.95070291,-2.75216,6.80812,7.343356358,4.82784,1.40812,5.029,-7.58,5.4,9.306793218
11/12/2019 04:00,-5.98536,-2.31448,6.417269824,5.02464,1.46552,5.234,-11.01,-3.78,11.64081183,-2.09536,6.79552,7.111232355,5.02464,1.46552,5.234,-7.12,5.33,8.894003598
11/12/2019 04:30,-4.88984,-2.05912,5.305705457,5.90016,1.72088,6.146,-10.79,-3.78,11.43295675,-0.79984,6.93088,6.976879073,5.90016,1.72088,6.146,-6.7,5.21,8.487290498
11/12/2019 05:00,-4.3456,-1.9908,4.779908367,6.1344,1.7892,6.39,-10.48,-3.78,11.14086173,-0.4856,6.9992,7.016025085,6.1344,1.7892,6.39,-6.62,5.21,8.424280385
11/12/2019 05:30,-4.86704,-2.02622,5.27196793,6.01296,1.75378,6.2635,-10.88,-3.78,11.51793384,-0.86704,6.96378,7.017548735,6.01296,1.75378,6.2635,-6.88,5.21,8.630092699
11/12/2019 06:00,-5.61472,0.37654,5.627331788,5.64528,1.64654,5.8805,-11.26,-1.27,11.33139444,-2.28472,4.32654,4.89273889,5.64528,1.64654,5.8805,-7.93,2.68,8.370621243
11/12/2019 06:30,-7.50592,-0.52256,7.52408825,5.61408,1.63744,5.848,-13.12,-2.16,13.29661611,-3.32592,4.40744,5.521527977,5.61408,1.63744,5.848,-8.94,2.77,9.359300188
11/12/2019 07:00,-9.84744,-2.78092,10.23257497,5.48256,1.59908,5.711,-15.33,-4.38,15.94344066,-5.13744,5.58908,7.59151533,5.48256,1.59908,5.711,-10.62,3.99,11.34480057
11/12/2019 07:30,-13.44424,-5.70082,14.60297702,4.62576,1.34918,4.8185,-18.07,-7.05,19.39658217,-8.26424,6.83918,10.72716392,4.62576,1.34918,4.8185,-12.89,5.49,14.01043183
11/12/2019 08:00,-14.28232,-3.55276,14.71756665,4.44768,1.29724,4.633,-18.73,-4.85,19.34774922,-9.78232,3.55724,10.4090221,4.44768,1.29724,4.633,-14.23,2.26,14.40834827
11/12/2019 08:30,-12.89568,-3.51874,13.36712736,5.28432,1.54126,5.5045,-18.18,-5.06,18.87103601,-8.36568,3.58126,9.100001376,5.28432,1.54126,5.5045,-13.65,2.04,13.80159773
11/12/2019 09:00,-10.66776,-3.16768,11.12813102,6.28224,1.83232,6.544,-16.95,-5,17.6720825,-6.19776,3.87232,7.308015545,6.28224,1.83232,6.544,-12.48,2.04,12.64563166
11/12/2019 09:30,-7.50744,-2.95842,8.069318698,7.82256,2.28158,8.1485,-15.33,-5.24,16.20081788,-3.33744,4.50158,5.603813724,7.82256,2.28158,8.1485,-11.16,2.22,11.37866424
11/12/2019 10:00,1.892,-2.9165,3.476440169,12.252,3.5735,12.7625,-10.36,-6.49,12.22496217,6.072,7.2135,9.428879374,12.252,3.5735,12.7625,-6.18,3.64,7.172307857
11/12/2019 10:30,3.7668,-2.5576,4.553031957,13.0368,3.8024,13.58,-9.27,-6.36,11.24199715,7.7168,7.2624,10.5967663,13.0368,3.8024,13.58,-5.32,3.46,6.346179953
11/12/2019 11:00,5.33424,-2.37168,5.837720651,13.67424,3.98832,14.244,-8.34,-6.36,10.48833638,8.90424,7.24832,11.48144733,13.67424,3.98832,14.244,-4.77,3.26,5.777586001
11/12/2019 11:30,11.8908,-1.7406,12.01752108,16.9008,4.9294,17.605,-5.01,-6.67,8.342002158,15.7208,8.2494,17.75376447,16.9008,4.9294,17.605,-1.18,3.32,3.523464204
11/12/2019 12:00,11.708,-2.036,11.88370986,16.848,4.914,17.55,-5.14,-6.95,8.644194584,15.048,8.314,17.19200105,16.848,4.914,17.55,-1.8,3.4,3.847076812
11/12/2019 12:30,7.71832,-2.35174,8.068651972,14.90832,4.34826,15.5295,-7.19,-6.7,9.82782275,10.93832,7.96826,13.53292326,14.90832,4.34826,15.5295,-3.97,3.62,5.37264367
11/12/2019 13:00,-3.76024,-3.64882,5.239588939,9.08976,2.65118,9.4685,-12.85,-6.3,14.31127178,0.00976,6.27118,6.271187595,9.08976,2.65118,9.4685,-9.08,3.62,9.775008951
11/12/2019 13:30,-9.1308,-4.3694,10.12240905,6.6192,1.9306,6.895,-15.75,-6.3,16.96326914,-4.7008,5.7106,7.396517627,6.6192,1.9306,6.895,-11.32,3.78,11.93443757
11/12/2019 14:00,-8.0488,-3.9709,8.975033607,6.9912,2.0391,7.2825,-15.04,-6.01,16.19634835,-3.7488,5.9791,7.057133855,6.9912,2.0391,7.2825,-10.74,3.94,11.4398951
11/12/2019 14:30,-12.0788,-4.6784,12.95317861,5.2512,1.5316,5.47,-17.33,-6.21,18.40904669,-7.3688,5.2516,9.04867482,5.2512,1.5316,5.47,-12.62,3.72,13.15685373
11/12/2019 15:00,-12.78368,-4.75274,13.63858541,4.99632,1.45726,5.2045,-17.78,-6.21,18.83328171,-8.42368,5.02726,9.809777156,4.99632,1.45726,5.2045,-13.42,3.57,13.88673108
11/12/2019 15:30,-13.51136,-4.87498,14.36392283,4.98864,1.45502,5.1965,-18.5,-6.33,19.55297676,-8.61136,5.13502,10.02616335,4.98864,1.45502,5.1965,-13.6,3.68,14.08908798
11/12/2019 16:00,-15.2188,-4.8909,15.98539259,4.3512,1.2691,4.5325,-19.57,-6.16,20.51659085,-10.1988,4.7291,11.24188188,4.3512,1.2691,4.5325,-14.55,3.46,14.95573803
11/12/2019 16:30,-16.9332,-6.0676,17.98746875,4.1568,1.2124,4.33,-21.09,-7.28,22.31112951,-11.6632,5.4824,12.88747237,4.1568,1.2124,4.33,-15.82,4.27,16.38613133
11/12/2019 17:00,-16.97168,-6.64924,18.22773476,4.28832,1.25076,4.467,-21.26,-7.9,22.68033509,-11.90168,6.53076,13.57574355,4.28832,1.25076,4.467,-16.19,5.28,17.02922488
11/12/2019 17:30,-16.2828,-4.4954,16.89195658,4.5072,1.3146,4.695,-20.79,-5.81,21.58657453,-11.6828,5.3146,12.83482719,4.5072,1.3146,4.695,-16.19,4,16.67681324
11/12/2019 18:00,-15.77688,-3.70784,16.20672762,4.53312,1.32216,4.722,-20.31,-5.03,20.92359912,-11.29688,4.74216,12.25183983,4.53312,1.32216,4.722,-15.83,3.42,16.1952246
11/12/2019 18:30,-15.44328,-4.01804,15.95742907,4.80672,1.40196,5.007,-20.25,-5.42,20.962798,-10.63328,5.46196,11.95406419,4.80672,1.40196,5.007,-15.44,4.06,15.96487394
11/12/2019 19:00,-15.55544,-4.05492,16.07526329,4.47456,1.30508,4.661,-20.03,-5.36,20.73476549,-10.73544,5.51508,12.0692079,4.47456,1.30508,4.661,-15.21,4.21,15.78189469
11/12/2019 19:30,-14.6664,-3.8602,15.16589704,4.5936,1.3398,4.785,-19.26,-5.2,19.94962656,-10.4664,5.5498,11.84676365,4.5936,1.3398,4.785,-15.06,4.21,15.63738149
11/12/2019 20:00,-13.50144,-3.69542,13.99803597,5.15856,1.50458,5.3735,-18.66,-5.2,19.37099894,-9.00144,5.85458,10.73787824,5.15856,1.50458,5.3735,-14.16,4.35,14.81310568
11/12/2019 20:30,-13.56072,-3.57146,14.02313993,4.82928,1.40854,5.0305,-18.39,-4.98,19.05236206,-9.14072,5.81854,10.83550506,4.82928,1.40854,5.0305,-13.97,4.41,14.64953924
11/12/2019 21:00,-13.28624,-5.04182,14.2107045,4.55376,1.32818,4.7435,-17.84,-6.37,18.9431386,-8.43624,7.73818,11.44768863,4.55376,1.32818,4.7435,-12.99,6.41,14.48544787
11/12/2019 21:30,-10.98664,-4.56902,11.89883197,5.28336,1.54098,5.5035,-16.27,-6.11,17.37944188,-6.17664,8.13098,10.21096065,5.28336,1.54098,5.5035,-11.46,6.59,13.21967095
11/12/2019 22:00,-9.58048,-2.57264,9.919882741,5.09952,1.48736,5.312,-14.68,-4.06,15.23108663,-5.93048,6.71736,8.960665065,5.09952,1.48736,5.312,-11.03,5.23,12.20712087
11/12/2019 22:30,-8.00656,-2.12108,8.282752163,5.17344,1.50892,5.389,-13.18,-3.63,13.67074614,-4.74656,6.73892,8.242746787,5.17344,1.50892,5.389,-9.92,5.23,11.2142454
11/12/2019 23:00,-6.95016,-2.34088,7.33378778,5.37984,1.56912,5.604,-12.33,-3.91,12.93510727,-2.96016,7.07912,7.673101537,5.37984,1.56912,5.604,-8.34,5.51,9.995784111
11/12/2019 23:30,-6.566,-2.6355,7.075183125,4.884,1.4245,5.0875,-11.45,-4.06,12.14850197,-2.906,7.3345,7.88921582,4.884,1.4245,5.0875,-7.79,5.91,9.778149109
12/12/2019 00:00,-4.80136,-3.26998,5.809115858,5.58864,1.63002,5.8215,-10.39,-4.9,11.48747579,-1.28136,8.51002,8.605947005,5.58864,1.63002,5.8215,-6.87,6.88,9.722720813
12/12/2019 00:30,-5.65552,-3.31786,6.556912494,5.18448,1.51214,5.4005,-10.84,-4.83,11.86737123,-1.85552,8.39214,8.594822177,5.18448,1.51214,5.4005,-7.04,6.88,9.843576586
12/12/2019 01:00,-6.66512,-3.41316,7.48822314,5.23488,1.52684,5.453,-11.9,-4.94,12.8846265,-3.00512,8.40684,8.927805161,5.23488,1.52684,5.453,-8.24,6.88,10.7346169
12/12/2019 01:30,-6.81528,-3.63654,7.724795444,5.87472,1.71346,6.1195,-12.69,-5.35,13.7716593,-2.22528,8.66346,8.944686146,5.87472,1.71346,6.1195,-8.1,6.95,10.6729799
12/12/2019 02:00,-7.10048,-3.70764,8.010206652,5.21952,1.52236,5.437,-12.32,-5.23,13.3841436,-3.30048,8.53236,9.148460821,5.21952,1.52236,5.437,-8.52,7.01,11.03315458
12/12/2019 02:30,-7.64968,-3.83574,8.557482425,5.02032,1.46426,5.2295,-12.67,-5.3,13.73385962,-3.03968,8.54426,9.068849621,5.02032,1.46426,5.2295,-8.06,7.08,10.72800075
12/12/2019 03:00,-6.50808,-3.58944,7.432306829,5.28192,1.54056,5.502,-11.79,-5.13,12.85772142,-2.87808,8.70056,9.164228762,5.28192,1.54056,5.502,-8.16,7.16,10.85592926
12/12/2019 03:30,-6.5316,-2.9263,7.157166356,5.2584,1.5337,5.4775,-11.79,-4.46,12.60538377,-2.3416,7.9637,8.300819734,5.2584,1.5337,5.4775,-7.6,6.43,9.955144399
12/12/2019 04:00,-6.42144,-2.32042,6.827828399,5.03856,1.46958,5.2485,-11.46,-3.79,12.07044738,-2.42144,7.31958,7.709709661,5.03856,1.46958,5.2485,-7.46,5.85,9.480195146
12/12/2019 04:30,-5.97264,-2.16202,6.351909874,5.06736,1.47798,5.2785,-11.04,-3.64,11.62459462,-2.47264,7.32798,7.733901955,5.06736,1.47798,5.2785,-7.54,5.85,9.543275119
12/12/2019 05:00,-6.26136,-2.18498,6.631648864,4.98864,1.45502,5.1965,-11.25,-3.64,11.82421668,-2.18136,7.30502,7.623755548,4.98864,1.45502,5.1965,-7.17,5.85,9.253723575
12/12/2019 05:30,-6.81376,-2.22068,7.166501587,4.86624,1.41932,5.069,-11.68,-3.64,12.23405084,-2.76376,7.10932,7.627633984,4.86624,1.41932,5.069,-7.63,5.69,9.518035512
12/12/2019 06:00,-6.8912,-2.1266,7.21186973,4.9488,1.4434,5.155,-11.84,-3.57,12.36650719,-3.4712,7.0034,7.816446827,4.9488,1.4434,5.155,-8.42,5.56,10.09009415
12/12/2019 06:30,-9.42008,-3.15044,9.932934078,4.72992,1.37956,4.927,-14.15,-4.53,14.85743585,-4.88008,6.82956,8.393930581,4.72992,1.37956,4.927,-9.61,5.45,11.04783237
12/12/2019 07:00,-10.86976,-3.65118,11.46659487,4.83024,1.40882,5.0315,-15.7,-5.06,16.49525993,-6.59976,6.26882,9.10246869,4.83024,1.40882,5.0315,-11.43,4.86,12.42032608
12/12/2019 07:30,-13.1964,-5.0702,14.13689856,4.8336,1.4098,5.035,-18.03,-6.48,19.15910489,-8.4764,6.3498,10.5910017,4.8336,1.4098,5.035,-13.31,4.94,14.19717225
12/12/2019 08:00,-14.12952,-3.73236,14.61416596,4.62048,1.34764,4.813,-18.75,-5.08,19.42598517,-9.57952,4.04764,10.39954773,4.62048,1.34764,4.813,-14.2,2.7,14.45441109
12/12/2019 08:30,-14.1748,-3.9639,14.71860925,4.8552,1.4161,5.0575,-19.03,-5.38,19.77587672,-9.1548,3.8661,9.937660301,4.8552,1.4161,5.0575,-14.01,2.45,14.22260876
12/12/2019 09:00,-12.9176,-3.8043,13.46614601,5.4024,1.5757,5.6275,-18.32,-5.38,19.09363245,-8.8076,3.7857,9.5867274,5.4024,1.5757,5.6275,-14.21,2.21,14.38082751
12/12/2019 09:30,-12.02904,-3.45972,12.51668749,5.76096,1.68028,6.001,-17.79,-5.14,18.51765914,-8.25904,3.57028,8.997701984,5.76096,1.68028,6.001,-14.02,1.89,14.14681943
12/12/2019 10:00,-12.20184,-3.35012,12.65338703,5.82816,1.69988,6.071,-18.03,-5.05,18.72387246,-7.79184,3.38988,8.497297041,5.82816,1.69988,6.071,-13.62,1.69,13.72444899
12/12/2019 10:30,-9.31352,-2.82686,9.733077224,7.17648,2.09314,7.4755,-16.49,-4.92,17.20832647,-5.60352,3.89314,6.823193933,7.17648,2.09314,7.4755,-12.78,1.8,12.90613807
12/12/2019 11:00,-7.6072,-2.5421,8.020708463,8.1528,2.3779,8.4925,-15.76,-4.92,16.51011811,-3.5472,4.2679,5.549558383,8.1528,2.3779,8.4925,-11.7,1.89,11.85167077
12/12/2019 11:30,-9.58048,-4.42514,10.55307827,7.31952,2.13486,7.6245,-16.9,-6.56,18.12853,-5.11048,6.01486,7.892752793,7.31952,2.13486,7.6245,-12.43,3.88,13.02149377
12/12/2019 12:00,-8.90312,-4.51216,9.981239081,7.70688,2.24784,8.028,-16.61,-6.76,17.93292224,-4.27312,6.32784,7.63551659,7.70688,2.24784,8.028,-11.98,4.08,12.65570227
12/12/2019 12:30,-9.78104,-4.73822,10.86827826,7.30896,2.13178,7.6135,-17.09,-6.87,18.41914765,-5.32104,6.12178,8.11108236,7.30896,2.13178,7.6135,-12.63,3.99,13.2452633
12/12/2019 13:00,-10.38432,-4.62126,11.36618431,6.95568,2.02874,7.2455,-17.34,-6.65,18.57143236,-6.00432,5.81874,8.361195719,6.95568,2.02874,7.2455,-12.96,3.79,13.50280341
12/12/2019 13:30,-12.85936,-5.24148,13.88654933,5.96064,1.73852,6.209,-18.82,-6.98,20.07268791,-8.31936,5.35852,9.895730766,5.96064,1.73852,6.209,-14.28,3.62,14.73169372
12/12/2019 14:00,-13.52304,-5.52922,14.60975307,5.79696,1.69078,6.0385,-19.32,-7.22,20.62500424,-9.02304,5.19078,10.40958442,5.79696,1.69078,6.0385,-14.82,3.5,15.22768531
12/12/2019 14:30,-12.38848,-5.21414,13.44104507,6.19152,1.80586,6.4495,-18.58,-7.02,19.86194351,-8.31848,5.47586,9.959023659,6.19152,1.80586,6.4495,-14.51,3.67,14.96693021
12/12/2019 15:00,-12.85344,-5.37142,13.93065227,5.92656,1.72858,6.1735,-18.78,-7.1,20.07731058,-8.71344,5.32858,10.21360864,5.92656,1.72858,6.1735,-14.64,3.6,15.07612682
12/12/2019 15:30,-13.8344,-5.6617,14.94809253,5.4456,1.5883,5.6725,-19.28,-7.25,20.59808001,-9.7144,5.2983,11.065331,5.4456,1.5883,5.6725,-15.16,3.71,15.60736044
12/12/2019 16:00,-15.31352,-5.75186,16.35811078,5.13648,1.49814,5.3505,-20.45,-7.25,21.69711962,-10.88352,5.07814,12.00993395,5.13648,1.49814,5.3505,-16.02,3.58,16.41513935
12/12/2019 16:30,-16.44128,-5.57204,17.35981906,4.51872,1.31796,4.707,-20.96,-6.89,22.06340182,-12.44128,5.23796,13.49895081,4.51872,1.31796,4.707,-16.96,3.92,17.40712498
12/12/2019 17:00,-16.26912,-5.25266,17.09604348,4.55088,1.32734,4.7405,-20.82,-6.58,21.83503607,-12.74912,5.34734,13.82512589,4.55088,1.32734,4.7405,-17.3,4.02,17.7609234
12/12/2019 17:30,-16.43784,-3.58812,16.82489789,4.53216,1.32188,4.721,-20.97,-4.91,21.53715394,-12.48784,4.04188,13.12565967,4.53216,1.32188,4.721,-17.02,2.72,17.23597401
12/12/2019 18:00,-15.62056,-3.46058,15.99929713,4.48944,1.30942,4.6765,-20.11,-4.77,20.66797039,-12.07056,4.44942,12.86451542,4.48944,1.30942,4.6765,-16.56,3.14,16.85506452
12/12/2019 18:30,-14.42632,-3.58226,14.86443055,4.72368,1.37774,4.9205,-19.15,-4.96,19.78191346,-11.33632,5.39774,12.55578545,4.72368,1.37774,4.9205,-16.06,4.02,16.55548248
12/12/2019 19:00,-14.20192,-3.52806,14.63358258,4.73808,1.38194,4.9355,-18.94,-4.91,19.56608545,-10.58192,5.55194,11.94994011,4.73808,1.38194,4.9355,-15.32,4.17,15.87738329
12/12/2019 19:30,-13.44832,-3.18826,13.82108218,4.77168,1.39174,4.9705,-18.22,-4.58,18.78682517,-9.63832,5.56174,11.12790026,4.77168,1.39174,4.9705,-14.41,4.17,15.00123328
12/12/2019 20:00,-13.03216,-3.20688,13.4209267,4.70784,1.37312,4.904,-17.74,-4.58,18.32168115,-9.19216,5.70312,10.81764222,4.70784,1.37312,4.904,-13.9,4.33,14.55880833
12/12/2019 20:30,-12.55152,-3.14836,12.94035645,4.90848,1.43164,5.113,-17.46,-4.58,18.05070636,-8.79152,5.82164,10.54430255,4.90848,1.43164,5.113,-13.7,4.39,14.38617739
12/12/2019 21:00,-11.99656,-2.96858,12.35839468,5.11344,1.49142,5.3265,-17.11,-4.46,17.68173351,-7.65656,5.88142,9.654740403,5.11344,1.49142,5.3265,-12.77,4.39,13.50351806
12/12/2019 21:30,-11.36408,-2.92994,11.73570887,5.24592,1.53006,5.4645,-16.61,-4.46,17.19836329,-6.73408,5.92006,8.966322761,5.24592,1.53006,5.4645,-11.98,4.39,12.75901642
12/12/2019 22:00,-10.58512,-2.96816,10.99339525,5.11488,1.49184,5.328,-15.7,-4.46,16.32120094,-5.99512,6.36184,8.741537165,5.11488,1.49184,5.328,-11.11,4.87,12.13049875
12/12/2019 22:30,-10.23296,-3.24878,10.73629554,4.42704,1.29122,4.6115,-14.66,-4.54,15.34689545,-6.08296,6.70122,9.050345399,4.42704,1.29122,4.6115,-10.51,5.41,11.82066834
12/12/2019 23:00,-9.3532,-3.0676,9.843399819,4.1568,1.2124,4.33,-13.51,-4.28,14.17175007,-5.7232,6.6924,8.805863728,4.1568,1.2124,4.33,-9.88,5.48,11.29799982
12/12/2019 23:30,-8.13472,-0.35596,8.142504344,4.02528,1.17404,4.193,-12.16,-1.53,12.25587614,-5.00472,4.23404,6.555479921,4.02528,1.17404,4.193,-9.03,3.06,9.53438514
13/12/2019 00:00,-7.32104,-0.16072,7.322803944,4.00896,1.16928,4.176,-11.33,-1.33,11.40779558,-4.31104,4.29928,6.088421339,4.00896,1.16928,4.176,-8.32,3.13,8.889280061
13/12/2019 00:30,-7.55928,-0.13104,7.560415703,4.11072,1.19896,4.282,-11.67,-1.33,11.74554384,-4.12928,4.32896,5.982545278,4.11072,1.19896,4.282,-8.24,3.13,8.814448366
13/12/2019 01:00,-7.86048,-0.03514,7.860558546,4.43952,1.29486,4.6245,-12.3,-1.33,12.37169754,-4.28048,4.32486,6.084975189,4.43952,1.29486,4.6245,-8.72,3.03,9.231430008
13/12/2019 01:30,-8.6096,-0.1978,8.611871864,4.1904,1.2222,4.365,-12.8,-1.42,12.87852476,-4.9796,4.3622,6.6200608,4.1904,1.2222,4.365,-9.17,3.14,9.692703441
13/12/2019 02:00,-8.60688,-0.51534,8.62229428,3.99312,1.16466,4.1595,-12.6,-1.68,12.7115066,-5.02688,4.76466,6.926146652,3.99312,1.16466,4.1595,-9.02,3.6,9.711869027
13/12/2019 02:30,-7.55224,-0.48482,7.567785637,4.57776,1.33518,4.7685,-12.13,-1.82,12.26577759,-3.87224,5.22518,6.503595056,4.57776,1.33518,4.7685,-8.45,3.89,9.30239754
13/12/2019 03:00,-6.14752,-0.29136,6.15442059,5.41248,1.57864,5.638,-11.56,-1.87,11.71027327,-2.27752,5.46864,5.923944699,5.41248,1.57864,5.638,-7.69,3.89,8.617899976
13/12/2019 03:30,-6.17904,-0.39972,6.191955378,5.04096,1.47028,5.251,-11.22,-1.87,11.37476593,-2.77904,5.42028,6.091182036,5.04096,1.47028,5.251,-7.82,3.95,8.760987387
13/12/2019 04:00,-5.60672,-2.02946,5.962718931,5.21328,1.52054,5.4305,-10.82,-3.55,11.38748875,-2.06672,7.48054,7.760786703,5.21328,1.52054,5.4305,-7.28,5.96,9.408506789
13/12/2019 04:30,-5.38216,-2.00188,5.742401048,5.30784,1.54812,5.529,-10.69,-3.55,11.26404013,-1.68216,7.50812,7.694252933,5.30784,1.54812,5.529,-6.99,5.96,9.18595123
13/12/2019 05:00,-4.756,-1.933,5.133811937,5.784,1.687,6.025,-10.54,-3.62,11.14432591,-0.996,7.647,7.711590303,5.784,1.687,6.025,-6.78,5.96,9.027181177
13/12/2019 05:30,-4.72376,-1.98068,5.122206731,6.06624,1.76932,6.319,-10.79,-3.75,11.42307314,-0.99376,7.54932,7.614446231,6.06624,1.76932,6.319,-7.06,5.78,9.124253394
13/12/2019 06:00,-5.9236,-2.1323,6.295692198,5.5464,1.6177,5.7775,-11.47,-3.75,12.06745209,-2.1736,6.9777,7.308408462,5.5464,1.6177,5.7775,-7.72,5.36,9.398297718
13/12/2019 06:30,-8.29816,-3.16988,8.882994912,5.21184,1.52012,5.429,-13.51,-4.69,14.30091605,-3.90816,6.98012,7.999736858,5.21184,1.52012,5.429,-9.12,5.46,10.62948729
13/12/2019 07:00,-10.39656,-3.62608,11.01076364,5.05344,1.47392,5.264,-15.45,-5.1,16.26998771,-5.50656,6.48392,8.506669242,5.05344,1.47392,5.264,-10.56,5.01,11.68818634
13/12/2019 07:30,-12.31536,-5.27948,13.39929106,5.14464,1.50052,5.359,-17.46,-6.78,18.73018953,-6.93536,7.08052,9.911255309,5.14464,1.50052,5.359,-12.08,5.58,13.30649465
13/12/2019 08:00,-13.63568,-6.60124,15.14952602,4.86432,1.41876,5.067,-18.5,-8.02,20.16359095,-8.34568,7.49876,11.21970482,4.86432,1.41876,5.067,-13.21,6.08,14.54202531
13/12/2019 08:30,-12.87088,-6.42484,14.38534397,5.46912,1.59516,5.697,-18.34,-8.02,20.01689287,-7.46088,7.37516,10.49083959,5.46912,1.59516,5.697,-12.93,5.78,14.16309641
13/12/2019 09:00,-11.51888,-6.14884,13.05729029,6.14112,1.79116,6.397,-17.66,-7.94,19.36283037,-6.22888,7.20116,9.521326137,6.14112,1.79116,6.397,-12.37,5.41,13.50129623
13/12/2019 09:30,-10.17088,-6.31484,11.97180037,6.90912,2.01516,7.197,-17.08,-8.33,19.00303397,-4.77088,7.26516,8.691596275,6.90912,2.01516,7.197,-11.68,5.25,12.80565891
13/12/2019 10:00,-4.2652,-5.5811,7.024287028,9.4248,2.7489,9.8175,-13.69,-8.33,16.0251365,0.3348,8.1789,8.185749584,9.4248,2.7489,9.8175,-9.09,5.43,10.58834265
13/12/2019 10:30,-4.7908,-5.4394,7.248367885,9.2592,2.7006,9.645,-14.05,-8.14,16.23767533,0.1092,8.0406,8.041341493,9.2592,2.7006,9.645,-9.15,5.34,10.59424844
13/12/2019 11:00,-2.60968,-5.28824,5.897110479,10.36032,3.02176,10.792,-12.97,-8.31,15.40379823,2.19032,8.44176,8.721285089,10.36032,3.02176,10.792,-8.17,5.42,9.804351075
13/12/2019 11:30,-6.80776,-5.71018,8.885479832,8.02224,2.33982,8.3565,-14.83,-8.05,16.8739859,-2.32776,7.75982,8.101436481,8.02224,2.33982,8.3565,-10.35,5.42,11.68327437
13/12/2019 12:00,-6.07672,-5.62696,8.281859984,8.75328,2.55304,9.118,-14.83,-8.18,16.93638982,-1.30672,7.97304,8.079411117,8.75328,2.55304,9.118,-10.06,5.42,11.42716063
13/12/2019 12:30,-4.02064,-5.16602,6.546243858,9.81936,2.86398,10.2285,-13.84,-8.03,16.0008281,0.23936,8.37398,8.377400208,9.81936,2.86398,10.2285,-9.58,5.51,11.05153835
13/12/2019 13:00,-2.6892,-4.7881,5.491602521,10.3608,3.0219,10.7925,-13.05,-7.81,15.2085042,1.1808,8.5319,8.613222756,10.3608,3.0219,10.7925,-9.18,5.51,10.70665681
13/12/2019 13:30,-7.19016,-5.42838,9.009201421,8.43984,2.46162,8.7915,-15.63,-7.89,17.50854077,-2.83016,8.09162,8.572287901,8.43984,2.46162,8.7915,-11.27,5.63,12.59800778
13/12/2019 14:00,-6.8196,-5.3903,8.69265657,8.5704,2.4997,8.9275,-15.39,-7.89,17.29462922,-2.2496,8.1297,8.435207303,8.5704,2.4997,8.9275,-10.82,5.63,12.19710211
13/12/2019 14:30,-7.28432,-5.45876,9.102712706,8.33568,2.43124,8.683,-15.62,-7.89,17.49961428,-2.20432,7.93124,8.231864588,8.33568,2.43124,8.683,-10.54,5.5,11.88871734
13/12/2019 15:00,-8.57392,-5.54656,10.21158323,7.48608,2.18344,7.798,-16.06,-7.73,17.8234817,-3.84392,7.85344,8.743697204,7.48608,2.18344,7.798,-11.33,5.67,12.66956195
13/12/2019 15:30,-8.78536,-5.47448,10.35144829,7.42464,2.16552,7.734,-16.21,-7.64,17.92020368,-3.82536,8.19552,9.044331219,7.42464,2.16552,7.734,-11.25,6.03,12.76414509
13/12/2019 16:00,-10.40032,-5.49176,11.76121099,6.91968,2.01824,7.208,-17.32,-7.51,18.87809577,-5.03032,8.14824,9.575903842,6.91968,2.01824,7.208,-11.95,6.13,13.43053983
13/12/2019 16:30,-12.30032,-5.88676,13.63641505,6.55968,1.91324,6.833,-18.86,-7.8,20.4093018,-6.88032,8.12324,10.6454606,6.55968,1.91324,6.833,-13.44,6.21,14.80532674
13/12/2019 17:00,-12.4132,-5.7601,13.68452726,6.6168,1.9299,6.8925,-19.03,-7.69,20.5250335,-7.0132,8.2899,10.85851814,6.6168,1.9299,6.8925,-13.63,6.36,15.04082777
13/12/2019 17:30,-13.21168,-5.80924,14.43245502,6.44832,1.88076,6.717,-19.66,-7.69,21.11046423,-7.18168,8.57076,11.18188064,6.44832,1.88076,6.717,-13.63,6.69,15.18331321
13/12/2019 18:00,-12.79896,-5.50178,13.93136606,6.37104,1.85822,6.6365,-19.17,-7.36,20.53432492,-7.09896,8.45822,11.04249603,6.37104,1.85822,6.6365,-13.47,6.6,15.00003
13/12/2019 18:30,-12.0076,-5.5368,13.22265526,6.6624,1.9432,6.94,-18.67,-7.48,20.11266516,-6.2176,8.9232,10.87575505,6.6624,1.9432,6.94,-12.88,6.98,14.6497372
13/12/2019 19:00,-11.5964,-5.2527,12.73056755,6.5736,1.9173,6.8475,-18.17,-7.17,19.53350455,-6.3064,8.7273,10.7673788,6.5736,1.9173,6.8475,-12.88,6.81,14.56950583
13/12/2019 19:30,-11.76656,-5.36358,12.93135432,6.19344,1.80642,6.4515,-17.96,-7.17,19.33831689,-6.46656,8.73642,10.86928851,6.19344,1.80642,6.4515,-12.66,6.93,14.4326193
13/12/2019 20:00,-12.40848,-5.42414,13.54221808,5.23152,1.52586,5.4495,-17.64,-6.95,18.95974947,-7.25848,8.51586,11.18952204,5.23152,1.52586,5.4495,-12.49,6.99,14.3129382
13/12/2019 20:30,-12.98784,-5.54062,14.12028533,4.83216,1.40938,5.0335,-17.82,-6.95,19.12733384,-7.65784,8.56938,11.49246653,4.83216,1.40938,5.0335,-12.49,7.16,14.39672532
13/12/2019 21:00,-11.6288,-5.2684,12.76655897,5.0112,1.4616,5.22,-16.64,-6.73,17.94944289,-6.9788,8.6216,11.09214299,5.0112,1.4616,5.22,-11.99,7.16,13.96516022
13/12/2019 21:30,-10.24584,-4.54712,11.20952888,5.08416,1.48288,5.296,-15.33,-6.03,16.47330568,-6.09584,8.39288,10.37302752,5.08416,1.48288,5.296,-11.18,6.91,13.14307803
13/12/2019 22:00,-10.18088,-3.02234,10.6200215,4.44912,1.29766,4.6345,-14.63,-4.32,15.25448459,-6.15088,6.94766,9.279186616,4.44912,1.29766,4.6345,-10.6,5.65,12.01176507
13/12/2019 22:30,-8.93768,-2.75224,9.351842,4.31232,1.25776,4.492,-13.25,-4.01,13.84350389,-5.33768,7.12776,8.904818381,4.31232,1.25776,4.492,-9.65,5.87,11.29510513
13/12/2019 23:00,-7.98624,-2.77182,8.453580037,4.55376,1.32818,4.7435,-12.54,-4.1,13.19324069,-4.33624,7.19818,8.403378645,4.55376,1.32818,4.7435,-8.89,5.87,10.65312161
13/12/2019 23:30,-6.88408,-2.57994,7.351642527,4.76592,1.39006,4.9645,-11.65,-3.97,12.30785928,-3.04408,7.39006,7.992459562,4.76592,1.39006,4.9645,-7.81,6,9.848659807
