Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 00:00,-5.9604,-2.4447,6.44227648,4.7496,1.3853,4.9475,-10.71,-3.83,11.37422525,-2.6604,7.4853,7.944019401,4.7496,1.3853,4.9475,-7.41,6.1,9.59781746
14/12/2019 00:30,-6.04368,-2.22524,6.440323051,4.81632,1.40476,5.017,-10.86,-3.63,11.45061134,-2.84368,7.40476,7.932022857,4.81632,1.40476,5.017,-7.66,6,9.730138745
14/12/2019 01:00,-6.57712,-2.10666,6.906266998,5.22288,1.52334,5.4405,-11.8,-3.63,12.34572396,-2.66712,7.52334,7.982115876,5.22288,1.52334,5.4405,-7.89,6,9.912219731
14/12/2019 01:30,-6.86312,-2.18716,7.203199636,5.42688,1.58284,5.653,-12.29,-3.77,12.8552324,-2.95312,7.42284,7.988708995,5.42688,1.58284,5.653,-8.38,5.84,10.21420579
14/12/2019 02:00,-6.36912,-2.02266,6.682577575,5.51088,1.60734,5.7405,-11.88,-3.63,12.42220995,-2.64912,7.31734,7.782114202,5.51088,1.60734,5.7405,-8.16,5.71,9.959402593
14/12/2019 02:30,-6.98728,-1.92254,7.246947071,4.96272,1.44746,5.1695,-11.95,-3.37,12.41609439,-3.71728,6.85746,7.800187706,4.96272,1.44746,5.1695,-8.68,5.41,10.22792745
14/12/2019 03:00,-5.53648,-0.11314,5.537635908,5.54352,1.61686,5.7745,-11.08,-1.73,11.2142454,-2.97648,5.41686,6.180760912,5.54352,1.61686,5.7745,-8.52,3.8,9.329008522
14/12/2019 03:30,-5.59008,-0.15794,5.592310743,5.38992,1.57206,5.6145,-10.98,-1.73,11.11545321,-2.37008,5.37206,5.871652906,5.38992,1.57206,5.6145,-7.76,3.8,8.640462951
14/12/2019 04:00,-4.74936,0.27602,4.757374008,5.30064,1.54602,5.5215,-10.05,-1.27,10.12992596,-2.45936,5.34602,5.884588469,5.30064,1.54602,5.5215,-7.76,3.8,8.640462951
14/12/2019 04:30,-3.5016,0.5437,3.543559263,6.2184,1.8137,6.4775,-9.72,-1.27,9.802616998,-1.1016,5.4637,5.573646943,6.2184,1.8137,6.4775,-7.32,3.65,8.179541552
14/12/2019 05:00,-3.2352,0.4689,3.269003862,6.3048,1.8389,6.5675,-9.54,-1.37,9.637868022,-0.7852,5.5889,5.643787935,6.3048,1.8389,6.5675,-7.09,3.75,8.020635885
14/12/2019 05:30,-3.28008,0.18706,3.285409602,6.46992,1.88706,6.7395,-9.75,-1.7,9.897095534,-0.25008,5.80706,5.812442331,6.46992,1.88706,6.7395,-6.72,3.92,7.779768634
14/12/2019 06:00,-2.83488,0.35316,2.856793062,6.76512,1.97316,7.047,-9.6,-1.62,9.735728016,0.04512,5.80316,5.803335403,6.76512,1.97316,7.047,-6.72,3.83,7.734810922
14/12/2019 06:30,-3.8924,0.1018,3.893730987,6.6576,1.9418,6.935,-10.55,-1.84,10.70925301,-0.7924,5.6018,5.657566703,6.6576,1.9418,6.935,-7.45,3.66,8.300487937
14/12/2019 07:00,-4.92776,-0.30018,4.936894434,6.58224,1.91982,6.8565,-11.51,-2.22,11.72213718,-1.63776,5.32982,5.575772507,6.58224,1.91982,6.8565,-8.22,3.41,8.899241541
14/12/2019 07:30,-6.36376,-0.68318,6.400326261,6.60624,1.92682,6.8815,-12.97,-2.61,13.23000378,-2.69376,5.00682,5.685471788,6.60624,1.92682,6.8815,-9.3,3.08,9.796754565
14/12/2019 08:00,-7.16032,-0.93926,7.221661294,6.61968,1.93074,6.8955,-13.78,-2.87,14.07569892,-3.52032,4.73074,5.896825744,6.61968,1.93074,6.8955,-10.14,2.8,10.51948668
14/12/2019 08:30,-7.31272,-2.05496,7.595968299,6.97728,2.03504,7.268,-14.29,-4.09,14.86378821,-3.02272,6.09504,6.803407146,6.97728,2.03504,7.268,-10,4.06,10.79275683
14/12/2019 09:00,-6.94376,-3.01818,7.571341589,7.68624,2.24182,8.0065,-14.63,-5.26,15.54684856,-2.20376,7.03182,7.369060364,7.68624,2.24182,8.0065,-9.89,4.79,10.98891259
14/12/2019 09:30,-6.43216,-2.92438,7.065739922,8.24784,2.40562,8.5915,-14.68,-5.33,15.61765988,-1.54216,7.00562,7.173351312,8.24784,2.40562,8.5915,-9.79,4.6,10.81684335
14/12/2019 10:00,-5.06968,-2.74574,5.765478597,8.86032,2.58426,9.2295,-13.93,-5.33,14.91488518,-0.05968,7.18426,7.184507878,8.86032,2.58426,9.2295,-8.92,4.6,10.03625428
14/12/2019 10:30,-4.11976,-2.62618,4.885616015,9.27024,2.70382,9.6565,-13.39,-5.33,14.41183541,0.74024,7.42382,7.460633931,9.27024,2.70382,9.6565,-8.53,4.72,9.748810184
14/12/2019 11:00,3.16488,-1.69316,3.589325313,12.91488,3.76684,13.453,-9.75,-5.46,11.17470805,6.56488,8.48684,10.72959005,12.91488,3.76684,13.453,-6.35,4.72,7.912073053
14/12/2019 11:30,-1.2532,-2.3226,2.639125044,10.7568,3.1374,11.205,-12.01,-5.46,13.1928655,2.3468,7.7574,8.104611342,10.7568,3.1374,11.205,-8.41,4.62,9.595441626
14/12/2019 12:00,16.00416,-0.21462,16.00559899,19.42416,5.66538,20.2335,-3.42,-5.88,6.802264329,20.09416,10.01538,22.45179509,19.42416,5.66538,20.2335,0.67,4.35,4.401295264
14/12/2019 12:30,16.24168,-0.13326,16.24222668,19.29168,5.62674,20.0955,-3.05,-5.76,6.517675966,20.20168,10.08674,22.57986268,19.29168,5.62674,20.0955,0.91,4.46,4.551889717
14/12/2019 13:00,2.91832,-1.76174,3.408858966,12.74832,3.71826,13.2795,-9.83,-5.48,11.2543014,7.03832,8.46826,11.01132943,12.74832,3.71826,13.2795,-5.71,4.75,7.427422164
14/12/2019 13:30,16.31288,-0.10416,16.31321253,19.32288,5.63584,20.128,-3.01,-5.74,6.481334739,20.61288,10.38584,23.08151846,19.32288,5.63584,20.128,1.29,4.75,4.922052417
14/12/2019 14:00,12.85416,-0.46212,12.86246416,17.44416,5.08788,18.171,-4.59,-5.55,7.202124687,16.42416,10.04788,19.25390673,17.44416,5.08788,18.171,-1.02,4.96,5.063793045
14/12/2019 14:30,7.56552,-0.90714,7.619711008,14.61552,4.26286,15.2245,-7.05,-5.17,8.742505362,11.78552,9.43286,15.0956063,14.61552,4.26286,15.2245,-2.83,5.17,5.89387818
14/12/2019 15:00,-2.2412,-2.0266,3.021603051,9.7488,2.8434,10.155,-11.99,-4.87,12.94129051,2.2788,8.0134,8.331116912,9.7488,2.8434,10.155,-7.47,5.17,9.08459135
14/12/2019 15:30,-6.5108,-2.5394,6.988495475,7.8192,2.2806,8.145,-14.33,-4.82,15.11890538,-2.0208,7.3706,7.642602763,7.8192,2.2806,8.145,-9.84,5.09,11.07852427
14/12/2019 16:00,-9.17192,-2.93056,9.628722574,6.95808,2.02944,7.248,-16.13,-4.96,16.87538148,-4.40192,6.89944,8.1840804,6.95808,2.02944,7.248,-11.36,4.87,12.35987459
14/12/2019 16:30,-11.86104,-6.05322,13.31637121,6.46896,1.88678,6.7385,-18.33,-7.94,19.97579786,-6.30104,9.07678,11.04948145,6.46896,1.88678,6.7385,-12.77,7.19,14.65499915
14/12/2019 17:00,-12.5444,-6.3742,14.07097712,6.4656,1.8858,6.735,-19.01,-8.26,20.72698,-7.2144,9.3458,11.80641965,6.4656,1.8858,6.735,-13.68,7.46,15.58184841
14/12/2019 17:30,-13.0408,-6.3644,14.51096317,6.4992,1.8956,6.77,-19.54,-8.26,21.21412737,-7.2908,9.3556,11.86098714,6.4992,1.8956,6.77,-13.79,7.46,15.67851077
14/12/2019 18:00,-13.03824,-6.31782,14.48829016,6.28176,1.83218,6.5435,-19.32,-8.15,20.96866472,-7.66824,9.40218,12.13271995,6.28176,1.83218,6.5435,-13.95,7.57,15.87159097
14/12/2019 18:30,-13.23024,-6.81632,14.88292541,5.90976,1.72368,6.156,-19.14,-8.54,20.95879768,-7.60024,10.01368,12.57129409,5.90976,1.72368,6.156,-13.51,8.29,15.85068453
14/12/2019 19:00,-12.54688,-6.72784,14.2368546,5.97312,1.74216,6.222,-18.52,-8.47,20.36495274,-6.81688,10.20216,12.27004163,5.97312,1.74216,6.222,-12.79,8.46,15.33478725
14/12/2019 19:30,-11.26096,-5.64028,12.59452177,6.23904,1.81972,6.499,-17.5,-7.46,19.02371152,-6.14096,9.45972,11.27819543,6.23904,1.81972,6.499,-12.38,7.64,14.54764586
14/12/2019 20:00,-10.0292,-4.1956,10.8714264,6.4608,1.8844,6.73,-16.49,-6.08,17.57516714,-5.3592,8.3444,9.917158666,6.4608,1.8844,6.73,-11.82,6.46,13.47011507
14/12/2019 20:30,-10.5828,-4.2379,11.39980054,6.0072,1.7521,6.2575,-16.59,-5.99,17.63825955,-5.8828,8.2121,10.10177817,6.0072,1.7521,6.2575,-11.89,6.46,13.53158158
14/12/2019 21:00,-11.8136,-4.4348,12.61858138,4.8864,1.4252,5.09,-16.7,-5.86,17.6982937,-7.1636,8.0052,10.74245745,4.8864,1.4252,5.09,-12.05,6.58,13.72949016
14/12/2019 21:30,-11.40992,-4.40206,12.22965276,4.45008,1.29794,4.6355,-15.86,-5.7,16.85317774,-7.59992,8.03794,11.06197376,4.45008,1.29794,4.6355,-12.05,6.74,13.80688596
14/12/2019 22:00,-10.76,-4.5425,11.67955077,4.62,1.3475,4.8125,-15.38,-5.89,16.46925924,-6.19,8.4775,10.49686173,4.62,1.3475,4.8125,-10.81,7.13,12.9496332
14/12/2019 22:30,-9.53616,-2.32638,9.815823524,4.26384,1.24362,4.4415,-13.8,-3.57,14.25429409,-5.92616,6.53362,8.820859519,4.26384,1.24362,4.4415,-10.19,5.29,11.48129784
14/12/2019 23:00,-8.6032,-2.3226,8.911201995,4.2768,1.2474,4.455,-12.88,-3.57,13.36560137,-5.0832,6.6074,8.336465498,4.2768,1.2474,4.455,-9.36,5.36,10.78606508
14/12/2019 23:30,-6.44008,-1.67044,6.653194736,4.96992,1.44956,5.177,-11.41,-3.12,11.82888414,-3.39008,6.63956,7.454958041,4.96992,1.44956,5.177,-8.36,5.19,9.840005081
15/12/2019 00:00,-5.30544,-0.48492,5.32755488,4.95456,1.44508,5.161,-10.26,-1.93,10.43994732,-3.46544,5.76508,6.72647172,4.95456,1.44508,5.161,-8.42,4.32,9.463551131
15/12/2019 00:30,-5.84584,2.13538,6.223639855,4.78416,1.39538,4.9835,-10.63,0.74,10.65572616,-3.93584,3.30538,5.139686124,4.78416,1.39538,4.9835,-8.72,1.91,8.926729524
15/12/2019 01:00,-7.39872,2.13454,7.700475222,4.54128,1.32454,4.7305,-11.94,0.81,11.96744334,-5.21872,3.23454,6.139811679,4.54128,1.32454,4.7305,-9.76,1.91,9.945134489
15/12/2019 01:30,-7.32232,2.16224,7.634896987,5.04768,1.47224,5.258,-12.37,0.69,12.38922919,-4.71232,3.45224,5.841568351,5.04768,1.47224,5.258,-9.76,1.98,9.958815191
15/12/2019 02:00,-5.55,2.4575,6.069745155,6.06,1.7675,6.3125,-11.61,0.69,11.6304858,-3.22,3.7475,4.940865941,6.06,1.7675,6.3125,-9.28,1.98,9.4888777
15/12/2019 02:30,-4.56592,2.57244,5.240713024,6.45408,1.88244,6.723,-11.02,0.69,11.0415805,-2.65592,3.94244,4.753603286,6.45408,1.88244,6.723,-9.11,2.06,9.340005353
15/12/2019 03:00,-3.94512,2.63684,4.745197256,6.67488,1.94684,6.953,-10.62,0.69,10.64239165,-2.20512,3.87684,4.460094461,6.67488,1.94684,6.953,-8.88,1.93,9.087315335
15/12/2019 03:30,-3.13288,2.71916,4.148345236,6.95712,2.02916,7.247,-10.09,0.69,10.11356515,-1.21288,3.88916,4.073897814,6.95712,2.02916,7.247,-8.17,1.86,8.379051259
15/12/2019 04:00,-1.74456,2.83242,3.32657371,7.34544,2.14242,7.6515,-9.09,0.69,9.116150503,-0.03456,3.94242,3.942571477,7.34544,2.14242,7.6515,-7.38,1.8,7.596341225
15/12/2019 04:30,-1.44032,2.81324,3.160512775,7.27968,2.12324,7.583,-8.72,0.69,8.747256713,0.16968,3.84324,3.846983884,7.27968,2.12324,7.583,-7.11,1.72,7.315087149
15/12/2019 05:00,-1.57376,2.79182,3.204836884,7.20624,2.10182,7.5065,-8.78,0.69,8.807071023,0.09624,3.82182,3.823031552,7.20624,2.10182,7.5065,-7.11,1.72,7.315087149
15/12/2019 05:30,-2.10784,2.72938,3.448551094,6.99216,2.03938,7.2835,-9.1,0.69,9.126121849,-0.36784,3.75938,3.777332955,6.99216,2.03938,7.2835,-7.36,1.72,7.558306689
15/12/2019 06:00,-2.77328,2.61696,3.813077707,6.60672,1.92696,6.882,-9.38,0.69,9.405344225,-1.12328,3.75696,3.92128887,6.60672,1.92696,6.882,-7.73,1.83,7.943664142
15/12/2019 06:30,-4.61824,2.41718,5.212571328,5.92176,1.72718,6.1685,-10.54,0.69,10.56256124,-2.24824,3.38718,4.065411597,5.92176,1.72718,6.1685,-8.17,1.66,8.336935888
15/12/2019 07:00,-5.86496,1.60272,6.080005526,5.49504,1.60272,5.724,-11.36,0,11.36,-3.25496,3.12272,4.510670105,5.49504,1.60272,5.724,-8.75,1.52,8.881041606
15/12/2019 07:30,-6.156,-0.498,6.176110426,5.904,1.722,6.15,-12.06,-2.22,12.26262615,-3.676,3.462,5.049596023,5.904,1.722,6.15,-9.58,1.74,9.736734566
15/12/2019 08:00,-6.56576,-0.66168,6.599016957,6.23424,1.81832,6.494,-12.8,-2.48,13.03803666,-3.04576,5.48832,6.276807341,6.23424,1.81832,6.494,-9.28,3.67,9.979343666
15/12/2019 08:30,-6.2728,-0.6329,6.304647671,6.6072,1.9271,6.8825,-12.88,-2.56,13.13194578,-2.8728,5.2771,6.008391153,6.6072,1.9271,6.8825,-9.48,3.35,10.05449651
15/12/2019 09:00,-4.52104,-0.92822,4.615343438,7.78896,2.27178,8.1135,-12.31,-3.2,12.7191234,-1.01104,5.94178,6.027184372,7.78896,2.27178,8.1135,-8.8,3.67,9.534615881
15/12/2019 09:30,-0.0756,-1.8758,1.877322828,10.5744,3.0842,11.015,-10.65,-4.96,11.74836584,3.9944,8.0742,9.008214973,10.5744,3.0842,11.015,-6.58,4.99,8.258117219
15/12/2019 10:00,6.12776,-1.07982,6.222174367,13.81776,4.03018,14.3935,-7.69,-5.11,9.23299518,10.19776,8.90018,13.53541699,13.81776,4.03018,14.3935,-3.62,4.87,6.068055702
15/12/2019 10:30,9.88608,-0.68656,9.90989114,15.88608,4.63344,16.548,-6,-5.32,8.018877727,13.87608,9.33344,16.72299909,15.88608,4.63344,16.548,-2.01,4.7,5.111760949
15/12/2019 11:00,10.76936,-0.77352,10.79710369,16.23936,4.73648,16.916,-5.47,-5.51,7.764083977,14.08936,9.43648,16.9575122,16.23936,4.73648,16.916,-2.15,4.7,5.168413683
15/12/2019 11:30,9.0448,-0.9611,9.095719886,15.1848,4.4289,15.8175,-6.14,-5.39,8.170171357,12.3448,9.2289,15.41319831,15.1848,4.4289,15.8175,-2.84,4.8,5.577239461
15/12/2019 12:00,15.2088,-0.0791,15.2090057,18.2088,5.3109,18.9675,-3,-5.39,6.168638424,18.7288,9.9309,21.1988378,18.2088,5.3109,18.9675,0.52,4.62,4.649171969
15/12/2019 12:30,13.60616,-0.01612,13.60616955,17.39616,5.07388,18.121,-3.79,-5.09,6.346038134,16.62616,10.02388,19.41410226,17.39616,5.07388,18.121,-0.77,4.95,5.009530916
15/12/2019 13:00,10.93008,-0.30206,10.93425302,16.21008,4.72794,16.8855,-5.28,-5.03,7.292413866,14.27008,9.67794,17.2423231,16.21008,4.72794,16.8855,-1.94,4.95,5.316587251
15/12/2019 13:30,16.32736,0.35048,16.33112124,18.68736,5.45048,19.466,-2.36,-5.1,5.619572938,19.37736,10.50048,22.039559,18.68736,5.45048,19.466,0.69,5.05,5.096920639
15/12/2019 14:00,9.87688,-0.42466,9.886004989,15.44688,4.50534,16.0905,-5.57,-4.93,7.438400366,12.79688,9.61534,16.00671425,15.44688,4.50534,16.0905,-2.65,5.11,5.756266151
15/12/2019 14:30,-4.46016,-2.26588,5.002723198,8.37984,2.44412,8.729,-12.84,-4.71,13.67661142,-0.70016,7.76412,7.795625915,8.37984,2.44412,8.729,-9.08,5.32,10.52372558
15/12/2019 15:00,-8.60128,-2.35954,8.919049649,6.37872,1.86046,6.6445,-14.98,-4.22,15.56305883,-4.98128,6.62046,8.285145807,6.37872,1.86046,6.6445,-11.36,4.76,12.31694767
15/12/2019 15:30,-11.20824,-1.67532,11.33275523,5.50176,1.60468,5.731,-16.71,-3.28,17.02887254,-7.72824,5.11468,9.267450836,5.50176,1.60468,5.731,-13.23,3.51,13.6876952
15/12/2019 16:00,-13.02192,-2.56306,13.27176239,5.33808,1.55694,5.5605,-18.36,-4.12,18.81658843,-8.58192,5.35694,10.11662775,5.33808,1.55694,5.5605,-13.92,3.8,14.42935896
15/12/2019 16:30,-13.52344,-3.13892,13.88294811,5.86656,1.71108,6.111,-19.39,-4.85,19.98736101,-9.09344,5.51108,10.63309239,5.86656,1.71108,6.111,-14.96,3.8,15.43507694
15/12/2019 17:00,-12.10744,-2.95842,12.46364121,7.10256,2.07158,7.3985,-19.21,-5.03,19.85761819,-7.85744,5.87158,9.80891508,7.10256,2.07158,7.3985,-14.96,3.8,15.43507694
15/12/2019 17:30,-12.53336,-4.88348,13.45115199,7.01664,2.04652,7.309,-19.55,-6.93,20.74192373,-7.39336,8.09652,10.96427874,7.01664,2.04652,7.309,-14.41,6.05,15.6285188
15/12/2019 18:00,-13.44616,-5.02138,14.35316954,6.30384,1.83862,6.5665,-19.75,-6.86,20.90746517,-8.05616,7.98862,11.34547326,6.30384,1.83862,6.5665,-14.36,6.15,15.62152681
15/12/2019 18:30,-13.75448,-4.75964,14.55472064,5.31552,1.55036,5.537,-19.07,-6.31,20.08683649,-9.41448,7.55036,12.06815519,5.31552,1.55036,5.537,-14.73,6,15.90512182
15/12/2019 19:00,-13.63392,-3.22906,14.01108857,4.90608,1.43094,5.1105,-18.54,-4.66,19.11667335,-9.10392,6.14094,10.98146181,4.90608,1.43094,5.1105,-14.01,4.71,14.7805345
15/12/2019 19:30,-13.83552,-3.39786,14.24665105,4.70448,1.37214,4.9005,-18.54,-4.77,19.14378489,-9.17552,6.08214,11.00829661,4.70448,1.37214,4.9005,-13.88,4.71,14.65737016
15/12/2019 20:00,-12.3292,-2.9431,12.6756069,4.9608,1.4469,5.1675,-17.29,-4.39,17.83861542,-8.7892,6.1569,10.73114413,4.9608,1.4469,5.1675,-13.75,4.71,14.53432489
15/12/2019 20:30,-12.12312,-2.94716,12.47620898,4.94688,1.44284,5.153,-17.07,-4.39,17.62546453,-8.64312,6.29284,10.69127488,4.94688,1.44284,5.153,-13.59,4.85,14.4295045
15/12/2019 21:00,-10.71784,-2.42062,10.98778847,5.55216,1.61938,5.7835,-16.27,-4.04,16.76408363,-6.72784,6.31938,9.230297647,5.55216,1.61938,5.7835,-12.28,4.7,13.14870336
15/12/2019 21:30,-8.35064,0.21398,8.353381103,6.21936,1.81398,6.4785,-14.57,-1.6,14.65758848,-5.28064,4.30398,6.81244469,6.21936,1.81398,6.4785,-11.5,2.49,11.76648206
15/12/2019 22:00,-6.7712,0.0384,6.771308884,6.5088,1.8984,6.78,-13.28,-1.86,13.40962341,-4.1412,4.9684,6.467962276,6.5088,1.8984,6.78,-10.65,3.07,11.08365463
15/12/2019 22:30,-4.96096,0.59972,4.997077966,6.71904,1.95972,6.999,-11.68,-1.36,11.75891151,-2.32096,4.72972,5.268501362,6.71904,1.95972,6.999,-9.04,2.77,9.454866472
15/12/2019 23:00,-4.01544,2.63008,4.800112415,6.27456,1.83008,6.536,-10.29,0.8,10.3210513,-2.33544,3.21008,3.969747297,6.27456,1.83008,6.536,-8.61,1.38,8.719891054
15/12/2019 23:30,-3.71368,3.10226,4.838949912,6.07632,1.77226,6.3295,-9.79,1.33,9.87992915,-1.99368,2.84226,3.471772148,6.07632,1.77226,6.3295,-8.07,1.07,8.140626512
16/12/2019 00:00,-3.76104,3.63178,5.228312142,5.62896,1.64178,5.8635,-9.39,1.99,9.598551974,-1.93104,1.64178,2.534631541,5.62896,1.64178,5.8635,-7.56,0,7.56
16/12/2019 00:30,-4.02168,3.62576,5.414798759,5.36832,1.56576,5.592,-9.39,2.06,9.613308484,-2.45168,1.56576,2.909010003,5.36832,1.56576,5.592,-7.82,0,7.82
16/12/2019 01:00,-5.34656,3.55642,6.421357103,5.47344,1.59642,5.7015,-10.82,1.96,10.99609021,-2.96656,1.59642,3.368832891,5.47344,1.59642,5.7015,-8.44,0,8.44
16/12/2019 01:30,-5.91368,3.45476,6.848866899,5.77632,1.68476,6.017,-11.69,1.77,11.82323983,-3.36368,1.68476,3.762015338,5.77632,1.68476,6.017,-9.14,0,9.14
16/12/2019 02:00,-5.77576,3.38832,6.696276279,5.75424,1.67832,5.994,-11.53,1.71,11.65611428,-3.32576,1.67832,3.725243294,5.75424,1.67832,5.994,-9.08,0,9.08
16/12/2019 02:30,-5.92024,3.41618,6.835168429,5.60976,1.63618,5.8435,-11.53,1.78,11.66658905,-3.31024,1.63618,3.692529465,5.60976,1.63618,5.8435,-8.92,0,8.92
16/12/2019 03:00,-6.532,3.2815,7.309942972,5.148,1.5015,5.3625,-11.68,1.78,11.81485506,-3.692,1.5015,3.985645023,5.148,1.5015,5.3625,-8.84,0,8.84
16/12/2019 03:30,-6.16112,3.27884,6.979268687,5.13888,1.49884,5.353,-11.3,1.78,11.43933565,-3.70112,1.49884,3.993095366,5.13888,1.49884,5.353,-8.84,0,8.84
16/12/2019 04:00,-5.56072,3.36104,6.497553139,5.24928,1.53104,5.468,-10.81,1.83,10.96380408,-3.31072,1.53104,3.647595153,5.24928,1.53104,5.468,-8.56,0,8.56
16/12/2019 04:30,-5.9044,3.2958,6.761969905,5.0256,1.4658,5.235,-10.93,1.83,11.08213878,-3.5344,1.4658,3.826297558,5.0256,1.4658,5.235,-8.56,0,8.56
16/12/2019 05:00,-5.29344,3.23108,6.201643734,5.38656,1.57108,5.611,-10.68,1.66,10.8082376,-2.97344,1.57108,3.362980494,5.38656,1.57108,5.611,-8.36,0,8.36
16/12/2019 05:30,-4.95552,3.38964,6.003901881,5.72448,1.66964,5.963,-10.68,1.72,10.81761526,-2.76552,1.66964,3.230448669,5.72448,1.66964,5.963,-8.49,0,8.49
16/12/2019 06:00,-4.33656,3.54892,5.60362256,6.61344,1.92892,6.889,-10.95,1.62,11.06918696,-1.73656,1.23892,2.13320496,6.61344,1.92892,6.889,-8.35,-0.69,8.378460479
16/12/2019 06:30,-5.79712,3.15584,6.600448954,6.60288,1.92584,6.878,-12.4,1.23,12.46085471,-3.05712,1.15584,3.268325076,6.60288,1.92584,6.878,-9.66,-0.77,9.690639814
16/12/2019 07:00,-8.07808,1.07556,8.14936843,6.36192,1.85556,6.627,-14.44,-0.78,14.46105114,-5.01808,2.44556,5.582283637,6.36192,1.85556,6.627,-11.38,0.59,11.39528411
16/12/2019 07:30,-11.98264,-4.79702,12.90717096,5.90736,1.72298,6.1535,-17.89,-6.52,19.04107402,-6.95264,6.96298,9.839831983,5.90736,1.72298,6.1535,-12.86,5.24,13.88658345
16/12/2019 08:00,-13.0552,-5.9336,14.3403576,5.6448,1.6464,5.88,-18.7,-7.58,20.17786906,-8.2252,7.1064,10.86990506,5.6448,1.6464,5.88,-13.87,5.46,14.90598873
16/12/2019 08:30,-12.34264,-6.21952,13.82111396,6.20736,1.81048,6.466,-18.55,-8.03,20.21344602,-7.13264,6.97048,9.973070981,6.20736,1.81048,6.466,-13.34,5.16,14.30318846
16/12/2019 09:00,-10.74384,-6.15862,12.38380791,6.89616,2.01138,7.1835,-17.64,-8.17,19.44012603,-5.80384,6.92138,9.032721619,6.89616,2.01138,7.1835,-12.7,4.91,13.61609709
16/12/2019 09:30,-8.05928,-5.95604,10.02129765,8.31072,2.42396,8.657,-16.37,-8.38,18.39025013,-2.95928,7.13396,7.723388078,8.31072,2.42396,8.657,-11.27,4.71,12.21462238
16/12/2019 10:00,-4.53384,-5.31112,6.983101088,9.83616,2.86888,10.246,-14.37,-8.18,16.53509298,-0.18384,7.81888,7.821040954,9.83616,2.86888,10.246,-10.02,4.95,11.1759966
16/12/2019 10:30,-3.69896,-5.20178,6.382853613,10.21104,2.97822,10.6365,-13.91,-8.18,16.1369297,0.99104,8.03822,8.099082729,10.21104,2.97822,10.6365,-9.22,5.06,10.51722397
16/12/2019 11:00,-1.63368,-4.86024,5.127459722,11.17632,3.25976,11.642,-12.81,-8.12,15.16675641,2.88632,8.01976,8.523344039,11.17632,3.25976,11.642,-8.29,4.76,9.559377595
16/12/2019 11:30,-0.38928,-4.66354,4.679758995,11.85072,3.45646,12.3445,-12.24,-8.12,14.6884989,4.63072,8.43646,9.623794732,11.85072,3.45646,12.3445,-7.22,4.98,8.770906453
16/12/2019 12:00,6.86416,-1.51712,7.029818319,15.16416,4.42288,15.796,-8.3,-5.94,10.20654692,11.42416,7.23288,13.52131594,15.16416,4.42288,15.796,-3.74,2.81,4.67800171
16/12/2019 12:30,5.8744,-1.5483,6.075015082,14.4744,4.2217,15.0775,-8.6,-5.77,10.3562976,10.7344,7.1317,12.88753228,14.4744,4.2217,15.0775,-3.74,2.91,4.738744559
16/12/2019 13:00,2.14968,-2.03676,2.961336759,12.31968,3.59324,12.833,-10.17,-5.63,11.62436235,6.45968,6.69324,9.301985132,12.31968,3.59324,12.833,-5.86,3.1,6.629449449
16/12/2019 13:30,-2.29384,-2.68612,3.532271592,10.43616,3.04388,10.871,-12.73,-5.73,13.96015043,2.65616,6.14388,6.693463035,10.43616,3.04388,10.871,-7.78,3.1,8.374867163
16/12/2019 14:00,-4.44848,-2.99664,5.363657856,9.37152,2.73336,9.762,-13.82,-5.73,14.96079209,0.56152,5.69336,5.720983552,9.37152,2.73336,9.762,-8.81,2.96,9.293960404
16/12/2019 14:30,-9.09024,-4.15382,9.994332587,7.04976,2.05618,7.3435,-16.14,-6.21,17.2934583,-3.82024,5.32618,6.554572988,7.04976,2.05618,7.3435,-10.87,3.27,11.35120258
16/12/2019 15:00,-10.92736,-4.65548,11.87773929,6.15264,1.79452,6.409,-17.08,-6.45,18.25729717,-6.00736,5.13452,7.902636889,6.15264,1.79452,6.409,-12.16,3.34,12.61036082
16/12/2019 15:30,-13.24048,-4.96264,14.13994719,5.09952,1.48736,5.312,-18.34,-6.45,19.44114451,-8.71048,4.96736,10.02731904,5.09952,1.48736,5.312,-13.81,3.48,14.24171689
16/12/2019 16:00,-15.49,-4.99,16.27391164,4.56,1.33,4.75,-20.05,-6.32,21.02248558,-10.09,4.9,11.21686676,4.56,1.33,4.75,-14.65,3.57,15.07870684
16/12/2019 16:30,-16.7836,-4.8973,17.48350011,4.4664,1.3027,4.6525,-21.25,-6.2,22.13600009,-11.3536,4.7627,12.31208935,4.4664,1.3027,4.6525,-15.82,3.46,16.19394949
16/12/2019 17:00,-17.44088,-4.65484,18.05136645,4.26912,1.24516,4.447,-21.71,-5.9,22.4974243,-11.62088,4.64516,12.51488567,4.26912,1.24516,4.447,-15.89,3.4,16.24968
16/12/2019 17:30,-17.23152,-4.06836,17.70527703,4.18848,1.22164,4.363,-21.42,-5.29,22.06355592,-11.81152,4.73164,12.72400966,4.18848,1.22164,4.363,-16,3.51,16.38047924
16/12/2019 18:00,-15.88552,-3.60536,16.28951707,4.64448,1.35464,4.838,-20.53,-4.96,21.12066524,-10.85552,4.98464,11.94524803,4.64448,1.35464,4.838,-15.5,3.63,15.91938755
16/12/2019 18:30,-16.08952,-4.33986,16.66454436,4.56048,1.33014,4.7505,-20.65,-5.67,21.41428028,-10.37952,5.75014,11.86585629,4.56048,1.33014,4.7505,-14.94,4.42,15.58011553
16/12/2019 19:00,-15.78968,-4.11324,16.31663991,4.24032,1.23676,4.417,-20.03,-5.35,20.73218271,-10.82968,5.57676,12.18122412,4.24032,1.23676,4.417,-15.07,4.34,15.68249024
16/12/2019 19:30,-16.44112,-4.21866,16.97373026,3.87888,1.13134,4.0405,-20.32,-5.35,21.0124939,-11.19112,5.40134,12.426409,3.87888,1.13134,4.0405,-15.07,4.27,15.66326275
16/12/2019 20:00,-15.28152,-3.90836,15.77339949,3.94848,1.15164,4.113,-19.23,-5.06,19.88457945,-10.52152,5.42164,11.83623941,3.94848,1.15164,4.113,-14.47,4.27,15.08687509
16/12/2019 20:30,-15.2196,-3.8903,15.70893562,4.0104,1.1697,4.1775,-19.23,-5.06,19.88457945,-10.0096,5.6997,11.51862285,4.0104,1.1697,4.1775,-14.02,4.53,14.73367911
16/12/2019 21:00,-14.46032,-3.57926,14.89670959,3.73968,1.09074,3.8955,-18.2,-4.67,18.78959553,-9.75032,5.62074,11.25439729,3.73968,1.09074,3.8955,-13.49,4.53,14.23028461
16/12/2019 21:30,-13.69,-3.7575,14.19629903,3.78,1.1025,3.9375,-17.47,-4.86,18.13340839,-9.06,5.9725,10.85146793,3.78,1.1025,3.9375,-12.84,4.87,13.73253436
16/12/2019 22:00,-12.88984,-3.54662,13.36886265,3.68016,1.07338,3.8335,-16.57,-4.62,17.20201442,-8.03984,6.07338,10.0759601,3.68016,1.07338,3.8335,-11.72,5,12.74199356
16/12/2019 22:30,-11.25464,-3.29052,11.72580246,3.73536,1.08948,3.891,-14.99,-4.38,15.61680185,-6.86464,6.21948,9.263110374,3.73536,1.08948,3.891,-10.6,5.13,11.77611566
16/12/2019 23:00,-9.94808,-1.53194,10.06534331,3.66192,1.06806,3.8145,-13.61,-2.6,13.85612139,-6.10808,4.77806,7.754901589,3.66192,1.06806,3.8145,-9.77,3.71,10.45069376
16/12/2019 23:30,-9.20896,-1.16178,9.281954377,3.49104,1.01822,3.6365,-12.7,-2.18,12.88574406,-5.88896,4.42822,7.368105744,3.49104,1.01822,3.6365,-9.38,3.41,9.980606194
17/12/2019 00:00,-8.1588,-2.2484,8.462938024,3.5712,1.0416,3.72,-11.73,-3.29,12.1826516,-5.1188,6.0316,7.910898306,3.5712,1.0416,3.72,-8.69,4.99,10.02078839
17/12/2019 00:30,-8.74952,-2.37736,9.066749186,3.54048,1.03264,3.688,-12.29,-3.41,12.75430124,-5.14952,6.22264,8.077054215,3.54048,1.03264,3.688,-8.69,5.19,10.12186742
17/12/2019 01:00,-10.13184,-2.90262,10.53942051,3.48816,1.01738,3.6335,-13.62,-3.92,14.17288961,-6.09184,6.45738,8.877402269,3.48816,1.01738,3.6335,-9.58,5.44,11.01680534
17/12/2019 01:30,-10.70976,-2.94618,11.10760712,3.51024,1.02382,3.6565,-14.22,-3.97,14.76378339,-6.66976,6.46382,9.287985112,3.51024,1.02382,3.6565,-10.18,5.44,11.54235678
17/12/2019 02:00,-10.43768,-2.93974,10.8437648,3.53232,1.03026,3.6795,-13.97,-3.97,14.52314704,-6.64768,6.47026,9.276632678,3.53232,1.03026,3.6795,-10.18,5.44,11.54235678
17/12/2019 02:30,-10.34696,-2.94828,10.75880738,3.50304,1.02172,3.649,-13.85,-3.97,14.40775486,-6.28696,6.57172,9.094689099,3.50304,1.02172,3.649,-9.79,5.55,11.25373716
17/12/2019 03:00,-9.49064,-2.94352,9.936627074,3.51936,1.02648,3.666,-13.01,-3.97,13.60224246,-6.52064,6.63648,9.303849354,3.51936,1.02648,3.666,-10.04,5.61,11.50103039
17/12/2019 03:30,-8.23992,-1.65206,8.403902894,3.49008,1.01794,3.6355,-11.73,-2.67,12.03003741,-7.31992,5.34794,9.065411797,3.49008,1.01794,3.6355,-10.81,4.33,11.64495599
17/12/2019 04:00,-7.7176,-0.3943,7.727666029,3.4824,1.0157,3.6275,-11.2,-1.41,11.28840556,-7.0876,4.3457,8.313794696,3.4824,1.0157,3.6275,-10.57,3.33,11.08213878
17/12/2019 04:30,-7.65224,-0.38982,7.662162661,3.49776,1.02018,3.6435,-11.15,-1.41,11.23879887,-7.01224,4.28018,8.215318049,3.49776,1.02018,3.6435,-10.51,3.26,11.00398564
17/12/2019 05:00,-7.57496,0.76522,7.613513029,3.51504,1.02522,3.6615,-11.09,-0.26,11.09304737,-7.25496,3.06522,7.875913804,3.51504,1.02522,3.6615,-10.77,2.04,10.96150081
17/12/2019 05:30,-7.58744,1.90158,7.822100245,3.50256,1.02158,3.6485,-11.09,0.88,11.12485955,-7.59744,1.88158,7.826968625,3.50256,1.02158,3.6485,-11.1,0.86,11.13326547
17/12/2019 06:00,-8.19448,1.72786,8.374664331,3.45552,1.00786,3.5995,-11.65,0.72,11.67222772,-8.16448,1.71786,8.343247368,3.45552,1.00786,3.5995,-11.62,0.71,11.64167084
17/12/2019 06:30,-9.90032,-0.39926,9.908367406,3.49968,1.02074,3.6455,-13.4,-1.42,13.47502876,-9.61032,3.70074,10.29823903,3.49968,1.02074,3.6455,-13.11,2.68,13.38112477
17/12/2019 07:00,-13.27784,-0.71312,13.29697617,3.45216,1.00688,3.596,-16.73,-1.72,16.81818361,-9.65784,2.25688,9.918033111,3.45216,1.00688,3.596,-13.11,1.25,13.16945709
17/12/2019 07:30,-15.26384,-2.27362,15.43224415,3.41616,0.99638,3.5585,-18.68,-3.27,18.96405284,-11.14384,2.83638,11.49914003,3.41616,0.99638,3.5585,-14.56,1.84,14.67580321
17/12/2019 08:00,-16.87616,-4.86388,17.56308928,3.24384,0.94612,3.379,-20.12,-5.81,20.94207487,-12.08616,4.41612,12.86768741,3.24384,0.94612,3.379,-15.33,3.47,15.71781791
17/12/2019 08:30,-17.85816,-5.62988,18.72456748,2.57184,0.75012,2.679,-20.43,-6.38,21.40302081,-13.80816,4.40012,14.49228549,2.57184,0.75012,2.679,-16.38,3.65,16.78174306
17/12/2019 09:00,-17.6656,-6.4033,18.79030799,3.0744,0.8967,3.2025,-20.74,-7.3,21.98721447,-12.5556,5.2067,13.59238082,3.0744,0.8967,3.2025,-15.63,4.31,16.21335869
17/12/2019 09:30,-18.11784,-9.59812,20.50317131,3.33216,0.97188,3.471,-21.45,-10.57,23.91291283,-11.92784,8.08188,14.40798915,3.33216,0.97188,3.471,-15.26,7.11,16.83507351
17/12/2019 10:00,-15.2828,-7.2304,16.90688203,4.3872,1.2796,4.57,-19.67,-8.51,21.43196211,-10.3528,6.5696,12.26132587,4.3872,1.2796,4.57,-14.74,5.29,15.66051404
17/12/2019 10:30,-13.76432,-6.61626,15.27191545,5.15568,1.50374,5.3705,-18.92,-8.12,20.58885135,-8.74432,6.30374,10.77962292,5.15568,1.50374,5.3705,-13.9,4.8,14.70544117
17/12/2019 11:00,-11.57352,-6.41686,13.2333842,6.45648,1.88314,6.7255,-18.03,-8.3,19.84870021,-6.65352,6.43314,9.254978047,6.45648,1.88314,6.7255,-13.11,4.55,13.87712506
17/12/2019 11:30,-10.5692,-6.3631,12.33681605,6.6408,1.9369,6.9175,-17.21,-8.3,19.10691236,-6.1492,6.6569,9.062393627,6.6408,1.9369,6.9175,-12.79,4.72,13.63313977
17/12/2019 12:00,-7.22808,-5.66694,9.184734588,8.34192,2.43306,8.6895,-15.57,-8.1,17.55092305,-2.60808,7.21306,7.670092297,8.34192,2.43306,8.6895,-10.95,4.78,11.94784081
17/12/2019 12:30,-7.33608,-5.57594,9.214617553,8.17392,2.38406,8.5145,-15.51,-7.96,17.43335022,-2.61608,7.54406,7.984780263,8.17392,2.38406,8.5145,-10.79,5.16,11.96033862
17/12/2019 13:00,-8.9912,-5.8341,10.71813418,7.2888,2.1259,7.5925,-16.28,-7.96,18.12181006,-4.0212,7.1259,8.182206319,7.2888,2.1259,7.5925,-11.31,5,12.36592496
17/12/2019 13:30,-9.72528,-5.94904,11.40053279,6.89472,2.01096,7.182,-16.62,-7.96,18.42785934,-5.00528,7.01096,8.614312973,6.89472,2.01096,7.182,-11.9,5,12.90774961
17/12/2019 14:00,-10.31352,-5.84436,11.85433417,6.63648,1.93564,6.913,-16.95,-7.78,18.6502252,-5.26352,6.80564,8.603567783,6.63648,1.93564,6.913,-11.9,4.87,12.85795085
17/12/2019 14:30,-12.64744,-3.96092,13.25317418,5.24256,1.52908,5.461,-17.89,-5.49,18.71342299,-8.46744,4.28908,9.491772616,5.24256,1.52908,5.461,-13.71,2.76,13.98505273
17/12/2019 15:00,-14.34632,-4.34726,14.9905159,4.60368,1.34274,4.7955,-18.95,-5.69,19.78581815,-10.43632,3.94274,11.15625268,4.60368,1.34274,4.7955,-15.04,2.6,15.26307964
17/12/2019 15:30,-14.61368,-4.17024,15.19705711,4.69632,1.36976,4.892,-19.31,-5.54,20.0889945,-10.07368,4.05976,10.86097049,4.69632,1.36976,4.892,-14.77,2.69,15.01296107
17/12/2019 16:00,-15.64936,-4.25648,16.21789414,4.40064,1.28352,4.584,-20.05,-5.54,20.80130044,-10.95936,4.10352,11.70241206,4.40064,1.28352,4.584,-15.36,2.82,15.61672181
17/12/2019 16:30,-17.22328,-4.43554,17.78525763,4.02672,1.17446,4.1945,-21.25,-5.61,21.97804814,-12.64328,3.99446,13.25926996,4.02672,1.17446,4.1945,-16.67,2.82,16.90684181
17/12/2019 17:00,-17.51776,-6.10768,18.55197214,4.36224,1.27232,4.544,-21.88,-7.38,23.09109785,-12.78776,6.11232,14.17347034,4.36224,1.27232,4.544,-17.15,4.84,17.81987935
17/12/2019 17:30,-17.19128,-6.20704,18.27751224,4.63872,1.35296,4.832,-21.83,-7.56,23.10200208,-12.27128,6.89296,14.07470108,4.63872,1.35296,4.832,-16.91,5.54,17.79437271
17/12/2019 18:00,-16.74168,-5.91674,17.75645408,4.94832,1.44326,5.1545,-21.69,-7.36,22.90470912,-11.76168,6.89326,13.63283352,4.94832,1.44326,5.1545,-16.71,5.45,17.57630792
17/12/2019 18:30,-16.42472,-6.05346,17.50473665,4.92528,1.43654,5.1305,-21.35,-7.49,22.62570662,-11.48472,7.09654,13.50035827,4.92528,1.43654,5.1305,-16.41,5.66,17.35867795
17/12/2019 19:00,-15.1668,-5.6724,16.19283619,5.2032,1.5176,5.42,-20.37,-7.19,21.60168975,-10.8868,7.1176,13.00702287,5.2032,1.5176,5.42,-16.09,5.6,17.03666928
17/12/2019 19:30,-14.42504,-5.36022,15.3887536,5.24496,1.52978,5.4635,-19.67,-6.89,20.84180894,-10.39504,7.24978,12.67344336,5.24496,1.52978,5.4635,-15.64,5.72,16.65316787
17/12/2019 20:00,-13.68672,-5.00446,14.5729518,5.33328,1.55554,5.5555,-19.02,-6.56,20.11949304,-9.40672,7.27554,11.89200839,5.33328,1.55554,5.5555,-14.74,5.72,15.81094558
17/12/2019 20:30,-13.96464,-5.10302,14.86781704,4.99536,1.45698,5.2035,-18.96,-6.56,20.06278146,-9.68464,7.43698,12.2106889,4.99536,1.45698,5.2035,-14.68,5.98,15.85127124
17/12/2019 21:00,-13.19424,-4.87082,14.06459586,4.86576,1.41918,5.0685,-18.06,-6.29,19.12400847,-9.30424,7.39918,11.88767205,4.86576,1.41918,5.0685,-14.17,5.98,15.3801593
17/12/2019 21:30,-11.76208,-3.04644,12.15019846,5.25792,1.53356,5.477,-17.02,-4.58,17.62545886,-8.06208,6.13356,10.1300391,5.25792,1.53356,5.477,-13.32,4.6,14.09192677
17/12/2019 22:00,-10.19208,-2.27894,10.44375709,5.55792,1.62106,5.7895,-15.75,-3.9,16.2256741,-6.52208,6.04106,8.889990633,5.55792,1.62106,5.7895,-12.08,4.42,12.86323443
17/12/2019 22:30,-9.84592,-1.90756,10.02900423,4.77408,1.39244,4.973,-14.62,-3.3,14.98780838,-6.69592,5.49244,8.660383467,4.77408,1.39244,4.973,-11.47,4.1,12.18075942
17/12/2019 23:00,-8.77232,-0.69776,8.800026545,4.80768,1.40224,5.008,-13.58,-2.1,13.74141186,-5.28232,4.50224,6.940682214,4.80768,1.40224,5.008,-10.09,3.1,10.55547725
17/12/2019 23:30,-7.17472,-2.15096,7.490209343,5.10528,1.48904,5.318,-12.28,-3.64,12.80812242,-3.88472,6.53904,7.605924901,5.10528,1.48904,5.318,-8.99,5.05,10.31128508
18/12/2019 00:00,-6.02992,-1.28956,6.166271175,5.35008,1.56044,5.573,-11.38,-2.85,11.73144919,-2.86992,5.69044,6.373189798,5.35008,1.56044,5.573,-8.22,4.13,9.199201052
18/12/2019 00:30,-5.69288,2.29666,6.138691216,5.33712,1.55666,5.5595,-11.03,0.74,11.05479534,-3.28288,3.19666,4.582132282,5.33712,1.55666,5.5595,-8.62,1.64,8.774622499
18/12/2019 01:00,-7.2764,2.2723,7.622948527,5.2536,1.5323,5.4725,-12.53,0.74,12.55183254,-4.2864,2.9823,5.221813694,5.2536,1.5323,5.4725,-9.54,1.45,9.649564757
18/12/2019 01:30,-8.67664,1.43598,8.794664306,4.92336,1.43598,5.1285,-13.6,0,13.6,-5.11664,2.88598,5.874426393,4.92336,1.43598,5.1285,-10.04,1.45,10.14416581
18/12/2019 02:00,-9.0304,1.3328,9.128224362,4.5696,1.3328,4.76,-13.6,0,13.6,-5.3704,2.7828,6.048567764,4.5696,1.3328,4.76,-9.94,1.45,10.04520284
18/12/2019 02:30,-8.94608,1.29906,9.039906208,4.45392,1.29906,4.6395,-13.4,0,13.4,-5.23608,2.82906,5.951480005,4.45392,1.29906,4.6395,-9.69,1.53,9.810045871
18/12/2019 03:00,-8.106,1.407,8.22720396,4.824,1.407,5.025,-12.93,0,12.93,-4.396,3.057,5.354443482,4.824,1.407,5.025,-9.22,1.65,9.36647746
18/12/2019 03:30,-8.25336,1.36402,8.365315406,4.67664,1.36402,4.8715,-12.93,0,12.93,-4.61336,2.92402,5.46195784,4.67664,1.36402,4.8715,-9.29,1.56,9.420069002
18/12/2019 04:00,-7.10056,2.13942,7.415866116,4.96944,1.44942,5.1765,-12.07,0.69,12.08970637,-4.02056,3.08942,5.070445607,4.96944,1.44942,5.1765,-8.99,1.64,9.138364186
18/12/2019 04:30,-7.31896,1.38572,7.448986199,4.75104,1.38572,4.949,-12.07,0,12.07,-4.23896,2.97572,5.179159333,4.75104,1.38572,4.949,-8.99,1.59,9.129523536
18/12/2019 05:00,-7.72336,1.36402,7.842884689,4.67664,1.36402,4.8715,-12.4,0,12.4,-4.31336,2.76402,5.1229758,4.67664,1.36402,4.8715,-8.99,1.4,9.098356995
18/12/2019 05:30,-8.51936,1.26602,8.612914806,4.34064,1.26602,4.5215,-12.86,0,12.86,-5.11936,2.66602,5.771958892,4.34064,1.26602,4.5215,-9.46,1.4,9.563032992
18/12/2019 06:00,-8.71096,1.98972,8.935312518,4.31904,1.25972,4.499,-13.03,0.73,13.05043294,-5.59096,2.60972,6.170046369,4.31904,1.25972,4.499,-9.91,1.35,10.00152988
18/12/2019 06:30,-10.89392,-0.87406,10.9289283,4.06608,1.18594,4.2355,-14.96,-2.06,15.10116552,-6.98392,3.75594,7.929831262,4.06608,1.18594,4.2355,-11.05,2.57,11.34492838
18/12/2019 07:00,-12.60296,-2.39128,12.82781434,4.00704,1.16872,4.174,-16.61,-3.56,16.98722167,-8.38296,4.73872,9.629615029,4.00704,1.16872,4.174,-12.39,3.57,12.8940684
18/12/2019 07:30,-14.92728,-4.72754,15.65801145,4.12272,1.20246,4.2945,-19.05,-5.93,19.9516265,-9.80728,5.70246,11.34463711,4.12272,1.20246,4.2945,-13.93,4.5,14.63881484
18/12/2019 08:00,-15.26976,-4.49368,15.91724632,4.17024,1.21632,4.344,-19.44,-5.71,20.26123639,-11.03976,4.71632,12.00499793,4.17024,1.21632,4.344,-15.21,3.5,15.6075014
18/12/2019 08:30,-15.902,-4.076,16.41607078,4.128,1.204,4.3,-20.03,-5.28,20.71422941,-11.082,3.634,11.66261892,4.128,1.204,4.3,-15.21,2.43,15.40288934
18/12/2019 09:00,-15.83728,-4.11754,16.36378848,4.36272,1.27246,4.5445,-20.2,-5.39,20.90674771,-11.15728,3.30246,11.63576981,4.36272,1.27246,4.5445,-15.52,2.03,15.65219793
18/12/2019 09:30,-15.20504,-4.12272,15.75404905,4.82496,1.40728,5.026,-20.03,-5.53,20.77935995,-10.69504,3.43728,11.23382279,4.82496,1.40728,5.026,-15.52,2.03,15.65219793
18/12/2019 10:00,-14.8008,-4.1344,15.36739874,5.0592,1.4756,5.27,-19.86,-5.61,20.6371437,-10.3308,3.5056,10.90938403,5.0592,1.4756,5.27,-15.39,2.03,15.52330506
18/12/2019 10:30,-14.54016,-4.12838,15.11488585,5.31984,1.55162,5.5415,-19.86,-5.68,20.65628234,-9.86016,3.58162,10.49050795,5.31984,1.55162,5.5415,-15.18,2.03,15.31513304
18/12/2019 11:00,-13.76728,-4.04004,14.34781941,5.62272,1.63996,5.857,-19.39,-5.68,20.20481378,-9.24728,3.55996,9.908859803,5.62272,1.63996,5.857,-14.87,1.92,14.9934419
18/12/2019 11:30,-12.61136,-3.90998,13.20357318,6.06864,1.77002,6.3215,-18.68,-5.68,19.5244667,-8.30136,3.81002,9.133938376,6.06864,1.77002,6.3215,-14.37,2.04,14.51407937
18/12/2019 12:00,-10.626,-3.4305,11.16602912,6.924,2.0195,7.2125,-17.55,-5.45,18.37675162,-6.366,4.1095,7.577199103,6.924,2.0195,7.2125,-13.29,2.09,13.45333416
18/12/2019 12:30,-12.17128,-3.40954,12.63981882,6.13872,1.79046,6.3945,-18.31,-5.2,19.03407734,-8.04128,4.13046,9.040071009,6.13872,1.79046,6.3945,-14.18,2.34,14.3717779
18/12/2019 13:00,-10.86392,-3.22656,11.33293639,6.76608,1.97344,7.048,-17.63,-5.2,18.38088409,-6.67392,4.39344,7.990214215,6.76608,1.97344,7.048,-13.44,2.42,13.65613415
18/12/2019 13:30,-10.9572,-3.3371,11.45410268,6.8328,1.9929,7.1175,-17.79,-5.33,18.57129505,-6.5372,4.4829,7.926624518,6.8328,1.9929,7.1175,-13.37,2.49,13.59988971
18/12/2019 14:00,-8.97224,-3.03232,9.470800135,7.87776,2.29768,8.206,-16.85,-5.33,17.67290016,-4.34224,4.68768,6.389788103,7.87776,2.29768,8.206,-12.22,2.39,12.45152601
18/12/2019 14:30,-9.65584,-3.19962,10.17215878,7.30416,2.13038,7.6085,-16.96,-5.33,17.7778092,-5.46584,4.52038,7.092900835,7.30416,2.13038,7.6085,-12.77,2.39,12.99172814
18/12/2019 15:00,-11.41712,-3.37416,11.9052755,6.36288,1.85584,6.628,-17.78,-5.23,18.5332485,-6.95712,4.31584,8.187062575,6.36288,1.85584,6.628,-13.32,2.46,13.54525747
18/12/2019 15:30,-11.99752,-3.36386,12.46017818,6.19248,1.80614,6.4505,-18.19,-5.17,18.91044685,-7.86752,4.26614,8.949738625,6.19248,1.80614,6.4505,-14.06,2.46,14.27358399
18/12/2019 16:00,-13.20872,-3.37296,13.63257654,6.16128,1.79704,6.418,-19.37,-5.17,20.04808719,-8.52872,4.25704,9.532127486,6.16128,1.79704,6.418,-14.69,2.46,14.8945527
18/12/2019 16:30,-13.32616,-3.03888,13.66826002,6.96384,2.03112,7.254,-20.29,-5.07,20.91384709,-8.18616,4.28112,9.23803031,6.96384,2.03112,7.254,-15.15,2.25,15.31616793
18/12/2019 17:00,-12.71792,-2.42106,12.94631301,7.16208,2.08894,7.4605,-19.88,-4.51,20.38515391,-8.71792,4.41894,9.773901977,7.16208,2.08894,7.4605,-15.88,2.33,16.05002492
18/12/2019 17:30,-13.08968,-2.81074,13.3880537,7.30032,2.12926,7.6045,-20.39,-4.94,20.97988799,-8.08968,5.02926,9.525564479,7.30032,2.12926,7.6045,-15.39,2.9,15.66084608
18/12/2019 18:00,-12.45232,-2.37026,12.67589862,7.26768,2.11974,7.5705,-19.72,-4.49,20.22470024,-8.41232,4.89974,9.735223667,7.26768,2.11974,7.5705,-15.68,2.78,15.92453453
18/12/2019 18:30,-12.51976,-2.41618,12.75077708,7.35024,2.14382,7.6565,-19.87,-4.56,20.38652741,-7.67976,5.23382,9.293631446,7.35024,2.14382,7.6565,-15.03,3.09,15.34434749
18/12/2019 19:00,-11.29048,-2.11014,11.48597534,7.43952,2.16986,7.7495,-18.73,-4.28,19.21279001,-7.26048,5.19986,8.93045989,7.43952,2.16986,7.7495,-14.7,3.03,15.00902728
18/12/2019 19:30,-10.91928,-2.14604,11.12816981,7.59072,2.21396,7.907,-18.51,-4.36,19.01656383,-6.24928,5.38396,8.248668123,7.59072,2.21396,7.907,-13.84,3.17,14.1983978
18/12/2019 20:00,-10.15,-1.9725,10.33988667,7.5,2.1875,7.8125,-17.65,-4.16,18.13361795,-5.86,5.3575,7.939924826,7.5,2.1875,7.8125,-13.36,3.17,13.73093223
18/12/2019 20:30,-10.0024,-1.7657,10.15705185,7.5576,2.2043,7.8725,-17.56,-3.97,18.00318027,-5.9124,5.2643,7.916396166,7.5576,2.2043,7.8725,-13.47,3.06,13.81320021
18/12/2019 21:00,-8.912,-2.791,9.338812826,7.608,2.219,7.925,-16.52,-5.01,17.26298062,-5.092,6.759,8.462419571,7.608,2.219,7.925,-12.7,4.54,13.48709012
18/12/2019 21:30,-8.06176,-3.08718,8.6326505,7.51824,2.19282,7.8315,-15.58,-5.28,16.45037386,-4.11176,7.35282,8.424401002,7.51824,2.19282,7.8315,-11.63,5.16,12.72330539
18/12/2019 22:00,-6.80936,-2.77898,7.354598116,7.58064,2.21102,7.8965,-14.39,-4.99,15.2306336,-2.89936,7.63102,8.163256375,7.58064,2.21102,7.8965,-10.48,5.42,11.79859314
18/12/2019 22:30,-5.53896,-2.09428,5.921662486,7.39104,2.15572,7.699,-12.93,-4.25,13.61056208,-1.91896,7.23572,7.485856758,7.39104,2.15572,7.699,-9.31,5.08,10.60577673
18/12/2019 23:00,-4.58952,-0.66986,4.638146855,7.20048,2.10014,7.5005,-11.79,-2.77,12.11102803,-1.24952,5.89014,6.021216609,7.20048,2.10014,7.5005,-8.45,3.79,9.261025861
18/12/2019 23:30,-2.98744,-0.35342,3.008272503,7.46256,2.17658,7.7735,-10.45,-2.53,10.75190216,0.06256,5.90658,5.906911295,7.46256,2.17658,7.7735,-7.4,3.73,8.286911367
19/12/2019 00:00,-2.02976,-1.05368,2.286955881,7.53024,2.19632,7.844,-9.56,-3.25,10.09733133,1.03024,6.76632,6.844302799,7.53024,2.19632,7.844,-6.5,4.57,7.94574729
19/12/2019 00:30,-10.12792,-4.27356,10.99263747,0.02208,0.00644,0.023,-10.15,-4.28,11.01548456,-6.37792,5.72644,8.571463037,0.02208,0.00644,0.023,-6.4,5.72,8.583612293
19/12/2019 01:00,-11.26984,-4.21412,12.03196164,0.02016,0.00588,0.021,-11.29,-4.22,12.05290421,-7.11984,5.63588,9.080488148,0.02016,0.00588,0.021,-7.14,5.63,9.092661876
19/12/2019 01:30,-12.226,-4.413,12.99806312,0.024,0.007,0.025,-12.25,-4.42,13.02301424,-7.846,5.637,9.661029189,0.024,0.007,0.025,-7.87,5.63,9.676455963
19/12/2019 02:00,-11.90368,-4.34524,12.67196544,0.01632,0.00476,0.017,-11.92,-4.35,12.68892824,-7.85368,5.76476,9.742317353,0.01632,0.00476,0.017,-7.87,5.76,9.752666302
19/12/2019 02:30,-11.6056,-4.3458,12.39257556,0.0144,0.0042,0.015,-11.62,-4.35,12.407534,-7.4156,5.8142,9.423165339,0.0144,0.0042,0.015,-7.43,5.81,9.43191391
19/12/2019 03:00,-11.43416,-4.34538,12.23202118,0.01584,0.00462,0.0165,-11.45,-4.35,12.24846929,-7.21416,5.90462,9.322480456,0.01584,0.00462,0.0165,-7.23,5.9,9.331821901
19/12/2019 03:30,-10.95368,-4.58524,11.87465921,0.01632,0.00476,0.017,-10.97,-4.59,11.89155162,-7.03368,6.04476,9.27425349,0.01632,0.00476,0.017,-7.05,6.04,9.283539196
19/12/2019 04:00,-10.19032,-4.36426,11.08554857,0.01968,0.00574,0.0205,-10.21,-4.37,11.10589933,-6.75032,6.10574,9.102026206,0.01968,0.00574,0.0205,-6.77,6.1,9.112787718
19/12/2019 04:30,-10.19224,-3.68482,10.83788054,0.01776,0.00518,0.0185,-10.21,-3.69,10.85634377,-7.32224,5.66518,9.25794054,0.01776,0.00518,0.0185,-7.34,5.66,9.268829484
19/12/2019 05:00,-10.4984,-3.6837,11.12591786,0.0216,0.0063,0.0225,-10.52,-3.69,11.14838553,-7.2484,5.6663,9.200340116,0.0216,0.0063,0.0225,-7.27,5.66,9.213495536
19/12/2019 05:30,-10.97936,-3.79398,11.61639489,0.02064,0.00602,0.0215,-11,-3.8,11.63786922,-7.02936,5.56602,8.966185401,0.02064,0.00602,0.0215,-7.05,5.56,8.978646891
19/12/2019 06:00,-11.3608,-5.0344,12.42630114,0.0192,0.0056,0.02,-11.38,-5.04,12.44612389,-7.3808,6.5656,9.878426595,0.0192,0.0056,0.02,-7.4,6.56,9.889064668
19/12/2019 06:30,-12.89224,-5.57482,14.04594142,0.01776,0.00518,0.0185,-12.91,-5.58,14.06429877,-8.83224,6.42518,10.92206031,0.01776,0.00518,0.0185,-8.85,6.42,10.93338465
19/12/2019 07:00,-14.53176,-5.15468,15.41890964,0.01824,0.00532,0.019,-14.55,-5.16,15.43787874,-9.98176,4.84532,11.09561439,0.01824,0.00532,0.019,-10,4.84,11.10970747
19/12/2019 07:30,-15.94984,-4.90412,16.6867549,0.02016,0.00588,0.021,-15.97,-4.91,16.70775269,-11.53984,3.93588,12.19258211,0.02016,0.00588,0.021,-11.56,3.93,12.20977068
19/12/2019 08:00,-16.3932,-3.7351,16.8133274,0.0168,0.0049,0.0175,-16.41,-3.74,16.83079618,-12.5432,2.0149,12.70400284,0.0168,0.0049,0.0175,-12.56,2.01,12.71981525
19/12/2019 08:30,-16.57984,-6.28412,17.73079972,0.02016,0.00588,0.021,-16.6,-6.29,17.75173513,-12.22984,4.03588,12.87856024,0.02016,0.00588,0.021,-12.25,4.03,12.89586756
19/12/2019 09:00,-16.29984,-6.11412,17.40882671,0.02016,0.00588,0.021,-16.32,-6.12,17.42976764,-12.47984,3.61588,12.99311335,0.02016,0.00588,0.021,-12.5,3.61,13.01084548
19/12/2019 09:30,-16.51128,-7.52454,18.14500122,0.01872,0.00546,0.0195,-16.53,-7.53,18.16430015,-11.37128,4.73546,12.31789715,0.01872,0.00546,0.0195,-11.39,4.73,12.33308558
19/12/2019 10:00,-16.07128,-7.90454,17.90999144,0.01872,0.00546,0.0195,-16.09,-7.91,17.92919965,-11.62128,5.14546,12.70944167,0.01872,0.00546,0.0195,-11.64,5.14,12.7243546
19/12/2019 10:30,-15.95368,-8.01524,17.85396252,0.01632,0.00476,0.017,-15.97,-8.02,17.8706827,-10.71368,5.26476,11.93736307,0.01632,0.00476,0.017,-10.73,5.26,11.94991632
19/12/2019 11:00,-15.00128,-7.92454,16.96575185,0.01872,0.00546,0.0195,-15.02,-7.93,16.98485502,-10.64128,5.26546,11.87273806,0.01872,0.00546,0.0195,-10.66,5.26,11.88710225
19/12/2019 11:30,-13.1832,-7.8451,15.34087208,0.0168,0.0049,0.0175,-13.2,-7.85,15.3578156,-8.8332,5.1749,10.23743192,0.0168,0.0049,0.0175,-8.85,5.17,10.24945852
19/12/2019 12:00,-13.8732,-7.6251,15.83059785,0.0168,0.0049,0.0175,-13.89,-7.63,15.84768122,-9.2432,5.3049,10.65733129,0.0168,0.0049,0.0175,-9.26,5.3,10.66947046
19/12/2019 12:30,-13.2656,-7.6258,15.30127344,0.0144,0.0042,0.015,-13.28,-7.63,15.31585127,-8.2956,5.5342,9.972178749,0.0144,0.0042,0.015,-8.31,5.53,9.981833499
19/12/2019 13:00,-13.85944,-7.41692,15.71924869,0.01056,0.00308,0.011,-13.87,-7.42,15.73001271,-9.64944,5.31308,11.01546692,0.01056,0.00308,0.011,-9.66,5.31,11.02323455
19/12/2019 13:30,-16.07184,-7.63762,17.79430471,0.00816,0.00238,0.0085,-16.08,-7.64,17.80269642,-11.04184,5.56238,12.36374951,0.00816,0.00238,0.0085,-11.05,5.56,12.36996766
19/12/2019 14:00,-16.39896,-7.53678,18.04796226,0.01104,0.00322,0.0115,-16.41,-7.54,18.0593383,-11.75896,5.74322,13.08654715,0.01104,0.00322,0.0115,-11.77,5.74,13.09505632
19/12/2019 14:30,-16.61328,-7.31804,18.15364376,0.00672,0.00196,0.007,-16.62,-7.32,18.16058369,-12.49328,5.44196,13.62706769,0.00672,0.00196,0.007,-12.5,5.44,13.63244659
19/12/2019 15:00,-17.7728,-7.5379,19.30524168,0.0072,0.0021,0.0075,-17.78,-7.54,19.31269013,-13.0328,5.3621,14.09276383,0.0072,0.0021,0.0075,-13.04,5.36,14.09862405
19/12/2019 15:30,-17.41224,-7.66482,19.02460427,0.01776,0.00518,0.0185,-17.43,-7.67,19.0429462,-12.59224,5.17518,13.61422037,0.01776,0.00518,0.0185,-12.61,5.17,13.62868299
19/12/2019 16:00,-17.85456,-7.91258,19.52931732,0.02544,0.00742,0.0265,-17.88,-7.92,19.55558232,-13.46456,5.03742,14.37602088,0.02544,0.00742,0.0265,-13.49,5.03,14.39725668
19/12/2019 16:30,-18.77312,-7.41216,20.18341275,0.02688,0.00784,0.028,-18.8,-7.42,20.21129387,-14.07312,4.54784,14.78971113,0.02688,0.00784,0.028,-14.1,4.54,14.81288628
19/12/2019 17:00,-18.85168,-6.25174,19.86127115,0.02832,0.00826,0.0295,-18.88,-6.26,19.89075162,-14.51168,3.68826,14.97304639,0.02832,0.00826,0.0295,-14.54,3.68,14.99846659
19/12/2019 17:30,-19.34216,-6.25188,20.32744836,0.02784,0.00812,0.029,-19.37,-6.26,20.35643633,-14.67216,3.98812,15.20451841,0.02784,0.00812,0.029,-14.7,3.98,15.22926131
19/12/2019 18:00,-18.44408,-5.24244,19.17465161,0.02592,0.00756,0.027,-18.47,-5.25,19.20165097,-15.22408,3.56756,15.63649885,0.02592,0.00756,0.027,-15.25,3.56,15.66001596
19/12/2019 18:30,-18.00888,-3.96384,18.43995082,0.02112,0.00616,0.022,-18.03,-3.97,18.46190131,-13.98888,2.75616,14.25781125,0.02112,0.00616,0.022,-14.01,2.75,14.27734569
19/12/2019 19:00,-17.34272,-3.67496,17.72781058,0.01728,0.00504,0.018,-17.36,-3.68,17.74576006,-13.65272,2.75504,13.92792191,0.01728,0.00504,0.018,-13.67,2.75,13.94386603
19/12/2019 19:30,-17.116,-3.313,17.4336865,0.024,0.007,0.025,-17.14,-3.32,17.45857955,-13.466,2.427,13.68296331,0.024,0.007,0.025,-13.49,2.42,13.70534567
19/12/2019 20:00,-15.71552,-3.08286,16.01504276,0.02448,0.00714,0.0255,-15.74,-3.09,16.04043952,-12.87552,2.57714,13.13090499,0.02448,0.00714,0.0255,-12.9,2.57,13.15351284
19/12/2019 20:30,-15.56792,-2.98356,15.85123854,0.02208,0.00644,0.023,-15.59,-2.99,15.8741362,-12.21792,2.79644,12.53385997,0.02208,0.00644,0.023,-12.24,2.79,12.55395157
19/12/2019 21:00,-14.99552,-2.90286,15.27390638,0.02448,0.00714,0.0255,-15.02,-2.91,15.29929737,-11.31552,2.79714,11.65611363,0.02448,0.00714,0.0255,-11.34,2.79,11.67817195
19/12/2019 21:30,-14.35984,-4.06412,14.92387604,0.02016,0.00588,0.021,-14.38,-4.07,14.94487538,-10.07984,4.31588,10.96494389,0.02016,0.00588,0.021,-10.1,4.31,10.98117025
19/12/2019 22:00,-13.33696,-4.38328,14.03879075,0.02304,0.00672,0.024,-13.36,-4.39,14.06277711,-9.51696,5.11672,10.80524647,0.02304,0.00672,0.024,-9.54,5.11,10.82237035
19/12/2019 22:30,-12.0032,-3.7551,12.57686711,0.0168,0.0049,0.0175,-12.02,-3.76,12.59436382,-8.6032,4.9449,9.923058311,0.0168,0.0049,0.0175,-8.62,4.94,9.935189983
