Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/12/2019 23:00,-10.63368,-2.06524,10.83237585,0.01632,0.00476,0.017,-10.65,-2.07,10.84930413,-8.02368,3.36476,8.700635069,0.01632,0.00476,0.017,-8.04,3.36,8.713851043
19/12/2019 23:30,-9.69368,-2.36524,9.978065554,0.01632,0.00476,0.017,-9.71,-2.37,9.995048774,-7.14368,3.70476,8.047198929,0.01632,0.00476,0.017,-7.16,3.7,8.059503707
20/12/2019 00:00,-9.4284,-3.7737,10.15556686,0.0216,0.0063,0.0225,-9.45,-3.78,10.17796149,-6.3984,5.3263,8.325202355,0.0216,0.0063,0.0225,-6.42,5.32,8.337793473
20/12/2019 00:30,-10.30176,-3.77468,10.97152989,0.01824,0.00532,0.019,-10.32,-3.78,10.9904868,-6.80176,5.32532,8.638458902,0.01824,0.00532,0.019,-6.82,5.32,8.649554902
20/12/2019 01:00,-11.60984,-3.77412,12.20788133,0.02016,0.00588,0.021,-11.63,-3.78,12.22887158,-7.45984,5.11588,9.045520494,0.02016,0.00588,0.021,-7.48,5.11,9.058835466
20/12/2019 01:30,-12.33464,-3.90552,12.93817724,0.01536,0.00448,0.016,-12.35,-3.91,12.95417307,-7.98464,5.16448,9.509275977,0.01536,0.00448,0.016,-8,5.16,9.519747896
20/12/2019 02:00,-11.86992,-3.79706,12.46245022,0.01008,0.00294,0.0105,-11.88,-3.8,12.47294672,-7.70992,5.35294,9.38599132,0.01008,0.00294,0.0105,-7.72,5.35,9.39259815
20/12/2019 02:30,-11.97992,-4.90706,12.94595385,0.01008,0.00294,0.0105,-11.99,-4.91,12.9563961,-7.70992,6.62294,10.16396579,0.01008,0.00294,0.0105,-7.72,6.62,10.16970009
20/12/2019 03:00,-11.74184,-4.37762,12.53133526,0.00816,0.00238,0.0085,-11.75,-4.38,12.5398126,-7.88184,6.27238,10.07304088,0.00816,0.00238,0.0085,-7.89,6.27,10.07794622
20/12/2019 03:30,-11.33472,-3.71846,11.92907466,0.00528,0.00154,0.0055,-11.34,-3.72,11.93457163,-7.74472,5.69154,9.611155781,0.00528,0.00154,0.0055,-7.75,5.69,9.614499467
20/12/2019 04:00,-11.26664,-3.71902,11.86458118,0.00336,0.00098,0.0035,-11.27,-3.72,11.86807904,-7.48664,5.69098,9.404096546,0.00336,0.00098,0.0035,-7.49,5.69,9.40617882
20/12/2019 04:30,-11.26616,-3.71888,11.86408149,0.00384,0.00112,0.004,-11.27,-3.72,11.86807904,-7.26616,5.62112,9.186624581,0.00384,0.00112,0.004,-7.27,5.62,9.188977092
20/12/2019 05:00,-11.38664,-3.83902,12.01639068,0.00336,0.00098,0.0035,-11.39,-3.84,12.01988769,-7.51664,5.53098,9.332288929,0.00336,0.00098,0.0035,-7.52,5.53,9.334414818
20/12/2019 05:30,-11.67664,-3.83902,12.29154165,0.00336,0.00098,0.0035,-11.68,-3.84,12.29503965,-7.83664,5.39098,9.511865845,0.00336,0.00098,0.0035,-7.84,5.39,9.514079041
20/12/2019 06:00,-12.35712,-3.92916,12.96675414,0.00288,0.00084,0.003,-12.36,-3.93,12.96975327,-8.25712,5.33084,9.828422345,0.00288,0.00084,0.003,-8.26,5.33,9.830386564
20/12/2019 06:30,-13.8776,-5.2593,14.84075531,0.0024,0.0007,0.0025,-13.88,-5.26,14.84324762,-9.7676,6.0007,11.46361244,0.0024,0.0007,0.0025,-9.77,6,11.4652911
20/12/2019 07:00,-15.37856,-6.26958,16.6074604,0.00144,0.00042,0.0015,-15.38,-6.27,16.60895241,-11.11856,6.44042,12.84917843,0.00144,0.00042,0.0015,-11.12,6.44,12.85021401
20/12/2019 07:30,-16.89,-5.25,17.68713091,0,0,0,-16.89,-5.25,17.68713091,-12.69,4.49,13.46091379,0,0,0,-12.69,4.49,13.46091379
20/12/2019 08:00,-17.72,-5.69,18.61113914,0,0,0,-17.72,-5.69,18.61113914,-13.42,4.18,14.0559169,0,0,0,-13.42,4.18,14.0559169
20/12/2019 08:30,-18.19,-6.08,19.17922053,0,0,0,-18.19,-6.08,19.17922053,-13.42,4.18,14.0559169,0,0,0,-13.42,4.18,14.0559169
20/12/2019 09:00,-18.13,-5.38,18.91140661,0,0,0,-18.13,-5.38,18.91140661,-13.82,3.24,14.19471733,0,0,0,-13.82,3.24,14.19471733
20/12/2019 09:30,-18.35,-5.1,19.04553754,0,0,0,-18.35,-5.1,19.04553754,-13.97,2.76,14.2400316,0,0,0,-13.97,2.76,14.2400316
20/12/2019 10:00,-17.99,-5,18.6719067,0,0,0,-17.99,-5,18.6719067,-14.06,2.5,14.2805322,0,0,0,-14.06,2.5,14.2805322
20/12/2019 10:30,-17.83,-5.16,18.56164055,0,0,0,-17.83,-5.16,18.56164055,-13.71,2.62,13.95809801,0,0,0,-13.71,2.62,13.95809801
20/12/2019 11:00,-17.56,-4.95,18.24434433,0,0,0,-17.56,-4.95,18.24434433,-13.99,2.42,14.19776391,0,0,0,-13.99,2.42,14.19776391
20/12/2019 11:30,-17.83,-5.15,18.55886311,0,0,0,-17.83,-5.15,18.55886311,-13.99,2.52,14.21515037,0,0,0,-13.99,2.52,14.21515037
20/12/2019 12:00,-17.26,-4.88,17.93661061,0,0,0,-17.26,-4.88,17.93661061,-13.6,2.58,13.84255757,0,0,0,-13.6,2.58,13.84255757
20/12/2019 12:30,-17.66,-4.99,18.35144953,0,0,0,-17.66,-4.99,18.35144953,-13.39,2.58,13.63629348,0,0,0,-13.39,2.58,13.63629348
20/12/2019 13:00,-17.06,-4.75,17.70892713,0,0,0,-17.06,-4.75,17.70892713,-13.51,2.64,13.76552578,0,0,0,-13.51,2.64,13.76552578
20/12/2019 13:30,-16.87,-4.95,17.58122294,0,0,0,-16.87,-4.95,17.58122294,-12.97,2.87,13.28374194,0,0,0,-12.97,2.87,13.28374194
20/12/2019 14:00,-17.54,-4.95,18.22509534,0,0,0,-17.54,-4.95,18.22509534,-13.59,2.73,13.86149343,0,0,0,-13.59,2.73,13.86149343
20/12/2019 14:30,-18.29,-4.95,18.94799726,0,0,0,-18.29,-4.95,18.94799726,-14.43,2.62,14.66592309,0,0,0,-14.43,2.62,14.66592309
20/12/2019 15:00,-18.14808,-4.77944,18.76688185,0.00192,0.00056,0.002,-18.15,-4.78,18.76888116,-14.07808,2.32056,14.26805296,0.00192,0.00056,0.002,-14.08,2.32,14.26985634
20/12/2019 15:30,-18.05712,-4.41916,18.59001231,0.00288,0.00084,0.003,-18.06,-4.42,18.59300944,-14.07712,2.23084,14.25278761,0.00288,0.00084,0.003,-14.08,2.23,14.25550069
20/12/2019 16:00,-18.87712,-4.35916,19.3738983,0.00288,0.00084,0.003,-18.88,-4.36,19.37689346,-14.48712,2.34084,14.67501883,0.00288,0.00084,0.003,-14.49,2.34,14.67772803
20/12/2019 16:30,-19.59712,-4.28916,20.0610071,0.00288,0.00084,0.003,-19.6,-4.29,20.0640001,-15.27712,2.25084,15.44204249,0.00288,0.00084,0.003,-15.28,2.25,15.44476934
20/12/2019 17:00,-19.81664,-5.35902,20.52847574,0.00336,0.00098,0.0035,-19.82,-5.36,20.53197506,-15.48664,3.40098,15.855683,0.00336,0.00098,0.0035,-15.49,3.4,15.85875468
20/12/2019 17:30,-20.2052,-5.4386,20.92435129,0.0048,0.0014,0.005,-20.21,-5.44,20.9293502,-15.3352,3.6314,15.75929646,0.0048,0.0014,0.005,-15.34,3.63,15.76364488
20/12/2019 18:00,-19.07376,-5.04818,19.73049523,0.00624,0.00182,0.0065,-19.08,-5.05,19.73699319,-15.46376,3.70182,15.9006712,0.00624,0.00182,0.0065,-15.47,3.7,15.90631636
20/12/2019 18:30,-18.74328,-5.16804,19.44271541,0.00672,0.00196,0.007,-18.75,-5.17,19.44971465,-14.80328,3.93196,15.31657299,0.00672,0.00196,0.007,-14.81,3.93,15.32256506
20/12/2019 19:00,-17.92992,-4.25706,18.42836376,0.01008,0.00294,0.0105,-17.94,-4.26,18.43885029,-14.05992,3.21294,14.42235535,0.01008,0.00294,0.0105,-14.07,3.21,14.43152799
20/12/2019 19:30,-17.62992,-3.33706,17.94296655,0.01008,0.00294,0.0105,-17.64,-3.34,17.9534175,-13.88992,2.44294,14.10311432,0.01008,0.00294,0.0105,-13.9,2.44,14.11253344
20/12/2019 20:00,-16.60232,-3.09776,16.8888468,0.00768,0.00224,0.008,-16.61,-3.1,16.89680739,-13.58232,2.53224,13.81635466,0.00768,0.00224,0.008,-13.59,2.53,13.82349449
20/12/2019 20:30,-16.85664,-3.09902,17.13914342,0.00336,0.00098,0.0035,-16.86,-3.1,17.14262524,-12.94664,2.65098,13.21526323,0.00336,0.00098,0.0035,-12.95,2.65,13.21835845
20/12/2019 21:00,-16.01616,-2.98888,16.29266046,0.00384,0.00112,0.004,-16.02,-2.99,16.29664076,-12.49616,2.79112,12.80407613,0.00384,0.00112,0.004,-12.5,2.79,12.80757979
20/12/2019 21:30,-15.2552,-2.9886,15.54518758,0.0048,0.0014,0.005,-15.26,-2.99,15.5501672,-11.7052,2.7914,12.03343762,0.0048,0.0014,0.005,-11.71,2.79,12.03778219
20/12/2019 22:00,-14.4252,-4.0486,14.98257511,0.0048,0.0014,0.005,-14.43,-4.05,14.98757485,-10.9652,4.2714,11.76777247,0.0048,0.0014,0.005,-10.97,4.27,11.77173734
20/12/2019 22:30,-13.27664,-2.78902,13.56642187,0.00336,0.00098,0.0035,-13.28,-2.79,13.56991157,-10.35664,3.57098,10.95499385,0.00336,0.00098,0.0035,-10.36,3.57,10.95785107
20/12/2019 23:00,-12.52568,-2.25874,12.72770859,0.00432,0.00126,0.0045,-12.53,-2.26,12.73218363,-9.40568,3.28126,9.961600446,0.00432,0.00126,0.0045,-9.41,3.28,9.965264673
20/12/2019 23:30,-11.18424,-2.17832,11.39439785,0.00576,0.00168,0.006,-11.19,-2.18,11.4003728,-8.58424,3.28168,9.190136016,0.00576,0.00168,0.006,-8.59,3.28,9.194917074
21/12/2019 00:00,-10.80376,-3.61818,11.39352696,0.00624,0.00182,0.0065,-10.81,-3.62,11.40002193,-7.83376,5.08182,9.337702622,0.00624,0.00182,0.0065,-7.84,5.08,9.341948405
21/12/2019 00:30,-5.87304,-2.42422,6.353695102,5.19696,1.51578,5.4135,-11.07,-3.94,11.75025532,-3.11304,7.00578,7.666287984,5.19696,1.51578,5.4135,-8.31,5.49,9.959728912
21/12/2019 01:00,-7.33288,-3.62584,8.180332805,5.15712,1.50416,5.372,-12.49,-5.13,13.50248125,-3.77288,8.05416,8.894049516,5.15712,1.50416,5.372,-8.93,6.55,11.07462866
21/12/2019 01:30,-8.32552,-3.64536,9.08861556,4.88448,1.42464,5.088,-13.21,-5.07,14.14952296,-4.80552,8.04464,9.370659272,4.88448,1.42464,5.088,-9.69,6.62,11.73543778
21/12/2019 02:00,-8.11912,-3.71516,8.928747023,4.85088,1.41484,5.053,-12.97,-5.13,13.94768081,-4.42912,7.94484,9.096020372,4.85088,1.41484,5.053,-9.28,6.53,11.34721552
21/12/2019 02:30,-7.3864,-3.6152,8.223659526,5.1936,1.5148,5.41,-12.58,-5.13,13.58577565,-3.6364,8.0448,8.828488659,5.1936,1.5148,5.41,-8.83,6.53,10.98224931
21/12/2019 03:00,-8.14488,-3.59684,8.903725524,4.60512,1.34316,4.797,-12.75,-4.94,13.67355477,-4.44488,7.87316,9.041217097,4.60512,1.34316,4.797,-9.05,6.53,11.15990143
21/12/2019 03:30,-8.02984,-2.81662,8.509505194,4.40016,1.28338,4.5835,-12.43,-4.1,13.08873179,-4.51984,7.26338,8.554860762,4.40016,1.28338,4.5835,-8.92,5.98,10.73903161
21/12/2019 04:00,-7.40008,-2.79044,7.908712879,4.48992,1.30956,4.677,-11.89,-4.1,12.57704655,-3.91008,7.28956,8.272025786,4.48992,1.30956,4.677,-8.4,5.98,10.3111784
21/12/2019 04:30,-7.56904,-2.83972,8.084205354,4.32096,1.26028,4.501,-11.89,-4.1,12.57704655,-3.93904,7.24028,8.242432323,4.32096,1.26028,4.501,-8.26,5.98,10.19745066
21/12/2019 05:00,-7.67944,-2.88942,8.205031788,4.15056,1.21058,4.3235,-11.83,-4.1,12.52033945,-4.10944,7.19058,8.282024985,4.15056,1.21058,4.3235,-8.26,5.98,10.19745066
21/12/2019 05:30,-8.2032,-3.0776,8.761513111,3.9168,1.1424,4.08,-12.12,-4.22,12.83365887,-4.6032,7.0124,8.388277773,3.9168,1.1424,4.08,-8.52,5.87,10.34636651
21/12/2019 06:00,-8.36632,-3.06976,8.911719071,3.94368,1.15024,4.108,-12.31,-4.22,13.01324325,-4.87632,6.90024,8.449367361,3.94368,1.15024,4.108,-8.82,5.75,10.52876536
21/12/2019 06:30,-8.5568,-2.6874,8.968887612,4.1232,1.2026,4.295,-12.68,-3.89,13.26327637,-5.1168,6.5126,8.282246133,4.1232,1.2026,4.295,-9.24,5.31,10.65709623
21/12/2019 07:00,-9.25272,-2.83746,9.678016669,4.15728,1.21254,4.3305,-13.41,-4.05,14.00823329,-5.54272,6.29254,8.385571218,4.15728,1.21254,4.3305,-9.7,5.08,10.94972146
21/12/2019 07:30,-10.35376,-1.52068,10.46483702,3.90624,1.13932,4.069,-14.26,-2.66,14.50597118,-7.31376,4.13932,8.403871453,3.90624,1.13932,4.069,-11.22,3,11.61414655
21/12/2019 08:00,-10.73336,-2.83598,11.10170255,4.19664,1.22402,4.3715,-14.93,-4.06,15.47218472,-7.19336,5.27402,8.919625275,4.19664,1.22402,4.3715,-11.39,4.05,12.08861448
21/12/2019 08:30,-11.27152,-3.90086,11.92744197,4.48848,1.30914,4.6755,-15.76,-5.21,16.59884635,-6.98152,6.18914,9.329902221,4.48848,1.30914,4.6755,-11.47,4.88,12.4649629
21/12/2019 09:00,-11.91904,-4.85222,12.86885983,4.62096,1.34778,4.8135,-16.54,-6.2,17.66385009,-7.51904,6.94778,10.23755876,4.62096,1.34778,4.8135,-12.14,5.6,13.36935301
21/12/2019 09:30,-10.624,-5.4545,11.94240119,5.436,1.5855,5.6625,-16.06,-7.04,17.53525591,-6.394,8.1455,10.35530812,5.436,1.5855,5.6625,-11.83,6.56,13.52710242
21/12/2019 10:00,-8.7016,-5.0438,10.05772146,6.3984,1.8662,6.665,-15.1,-6.91,16.6059658,-4.7116,8.1362,9.401963891,6.3984,1.8662,6.665,-11.11,6.27,12.75715486
21/12/2019 10:30,-4.9204,-4.5097,6.674408607,8.2296,2.4003,8.5725,-13.15,-6.91,14.8549857,-0.7504,8.6103,8.642937362,8.2296,2.4003,8.5725,-8.98,6.21,10.91808133
21/12/2019 11:00,0.5192,-3.7544,3.790130341,10.8192,3.1556,11.27,-10.3,-6.91,12.40314879,4.2392,9.4856,10.38977497,10.8192,3.1556,11.27,-6.58,6.33,9.13046001
21/12/2019 11:30,2.88104,-3.66178,4.659294394,11.65104,3.39822,12.1365,-8.77,-7.06,11.25861892,6.14104,9.72822,11.50437467,11.65104,3.39822,12.1365,-5.51,6.33,8.392198758
21/12/2019 12:00,-4.15368,-4.30774,5.984119104,8.47632,2.47226,8.8295,-12.63,-6.78,14.33475846,-0.18368,8.95226,8.954144149,8.47632,2.47226,8.8295,-8.66,6.48,10.81600666
21/12/2019 12:30,1.79552,-3.70714,4.119075024,11.25552,3.28286,11.7245,-9.46,-6.99,11.76229995,5.67552,9.71286,11.24949673,11.25552,3.28286,11.7245,-5.58,6.43,8.51359501
21/12/2019 13:00,3.09304,-3.44828,4.632227477,11.66304,3.40172,12.149,-8.57,-6.85,10.97120777,6.58304,9.97172,11.94870769,11.66304,3.40172,12.149,-5.08,6.57,8.304896146
21/12/2019 13:30,1.47328,-3.70196,3.984352118,10.79328,3.14804,11.243,-9.32,-6.85,11.56654227,5.53328,9.85804,11.30478395,10.79328,3.14804,11.243,-5.26,6.71,8.525942763
21/12/2019 14:00,-4.65592,-4.30256,6.339527869,8.01408,2.33744,8.348,-12.67,-6.64,14.3044923,-0.42592,8.98744,8.997526638,8.01408,2.33744,8.348,-8.44,6.65,10.74505002
21/12/2019 14:30,-7.63256,-4.80908,9.021265022,6.27744,1.83092,6.539,-13.91,-6.64,15.41355572,-3.64256,8.36092,9.119935669,6.27744,1.83092,6.539,-9.92,6.53,11.87633361
21/12/2019 15:00,-11.55712,-5.41166,12.76139047,4.62288,1.34834,4.8155,-16.18,-6.76,17.53539278,-7.20712,8.01834,10.78129654,4.62288,1.34834,4.8155,-11.83,6.67,13.5807879
21/12/2019 15:30,-12.28232,-5.41776,13.424139,4.32768,1.26224,4.508,-16.61,-6.68,17.90291876,-8.40232,7.81224,11.47301509,4.32768,1.26224,4.508,-12.73,6.55,14.31626348
21/12/2019 16:00,-13.11832,-5.55576,14.24629035,4.23168,1.23424,4.408,-17.35,-6.79,18.63133382,-8.94832,7.78424,11.86030452,4.23168,1.23424,4.408,-13.18,6.55,14.71784291
21/12/2019 16:30,-14.004,-5.707,15.12223082,4.296,1.253,4.475,-18.3,-6.96,19.57885594,-9.984,7.233,12.32868789,4.296,1.253,4.475,-14.28,5.98,15.48156323
21/12/2019 17:00,-15.28544,-6.99242,16.80888496,4.17456,1.21758,4.3485,-19.46,-8.21,21.12097772,-10.58544,8.12758,13.34575201,4.17456,1.21758,4.3485,-14.76,6.91,16.29741391
21/12/2019 17:30,-15.97504,-7.13272,17.49507352,4.10496,1.19728,4.276,-20.08,-8.33,21.73925712,-11.44504,8.35728,14.17155847,4.10496,1.19728,4.276,-15.55,7.16,17.11923188
21/12/2019 18:00,-15.61416,-6.86038,17.05481768,4.21584,1.22962,4.3915,-19.83,-8.09,21.41674578,-11.33416,8.38962,14.1013796,4.21584,1.22962,4.3915,-15.55,7.16,17.11923188
21/12/2019 18:30,-14.93384,-7.21362,16.58480903,4.37616,1.27638,4.5585,-19.31,-8.49,21.09398492,-10.54384,8.95638,13.83435234,4.37616,1.27638,4.5585,-14.92,7.68,16.78060786
21/12/2019 19:00,-14.686,-7.528,16.50301124,4.224,1.232,4.4,-18.91,-8.76,20.84048224,-10.116,9.272,13.72237006,4.224,1.232,4.4,-14.34,8.04,16.44010949
21/12/2019 19:30,-14.4656,-7.5483,16.31656876,4.1544,1.2117,4.3275,-18.62,-8.76,20.57770638,-9.4856,9.4217,13.3695564,4.1544,1.2117,4.3275,-13.64,8.21,15.92022927
21/12/2019 20:00,-13.63976,-7.11618,15.38450749,3.99024,1.16382,4.1565,-17.63,-8.28,19.47755888,-9.53976,9.37382,13.3744354,3.99024,1.16382,4.1565,-13.53,8.21,15.82608606
21/12/2019 20:30,-13.42376,-7.22568,15.2449265,4.02624,1.17432,4.194,-17.45,-8.4,19.36653041,-9.15376,9.69432,13.33308525,4.02624,1.17432,4.194,-13.18,8.52,15.69403708
21/12/2019 21:00,-12.41544,-6.14492,13.85291277,4.23456,1.23508,4.411,-16.65,-7.38,18.21227333,-8.09544,8.94508,12.06443554,4.23456,1.23508,4.411,-12.33,7.71,14.54211126
21/12/2019 21:30,-11.91824,-4.64782,12.79244603,4.12176,1.20218,4.2935,-16.04,-5.85,17.07349115,-7.56824,7.78218,10.85544021,4.12176,1.20218,4.2935,-11.69,6.58,13.41463753
21/12/2019 22:00,-11.70096,-4.87528,12.67599385,3.95904,1.15472,4.124,-15.66,-6.03,16.78083729,-6.90096,8.11472,10.65232039,3.95904,1.15472,4.124,-10.86,6.96,12.89888367
21/12/2019 22:30,-10.44608,-4.22094,11.26662868,3.97392,1.15906,4.1395,-14.42,-5.38,15.3909324,-6.00608,7.75906,9.81203389,3.97392,1.15906,4.1395,-9.98,6.6,11.96496552
21/12/2019 23:00,-9.4132,-2.1826,9.662922798,3.7968,1.1074,3.955,-13.21,-3.29,13.61353003,-5.7832,6.0974,8.403790157,3.7968,1.1074,3.955,-9.58,4.99,10.80168968
21/12/2019 23:30,-8.54752,-1.85386,8.746250342,3.79248,1.10614,3.9505,-12.34,-2.96,12.69004334,-5.01752,5.88614,7.734478072,3.79248,1.10614,3.9505,-8.81,4.78,10.02319809
22/12/2019 00:00,-7.33456,-0.62758,7.361360408,3.98544,1.16242,4.1515,-11.32,-1.79,11.46065007,-4.32456,4.89242,6.529746752,3.98544,1.16242,4.1515,-8.31,3.73,9.108732074
22/12/2019 00:30,-7.38208,-0.41144,7.393536907,3.93792,1.14856,4.102,-11.32,-1.56,11.4269856,-4.28208,4.92856,6.528928917,3.93792,1.14856,4.102,-8.22,3.78,9.047474786
22/12/2019 01:00,-8.8724,-0.6057,8.893050897,3.7176,1.0843,3.8725,-12.59,-1.69,12.70292092,-5.3124,4.9243,7.243640262,3.7176,1.0843,3.8725,-9.03,3.84,9.812568471
22/12/2019 01:30,-9.22472,-0.56846,9.242218665,3.84528,1.12154,4.0055,-13.07,-1.69,13.17880875,-5.45472,4.91154,7.340108681,3.84528,1.12154,4.0055,-9.3,3.79,10.0426142
22/12/2019 02:00,-9.13712,-0.60416,9.157072196,3.72288,1.08584,3.878,-12.86,-1.69,12.97057053,-5.42712,5.02584,7.39680331,3.72288,1.08584,3.878,-9.15,3.94,9.962233685
22/12/2019 02:30,-9.07808,-0.60444,9.098180269,3.72192,1.08556,3.877,-12.8,-1.69,12.91108439,-5.42808,4.95556,7.349940639,3.72192,1.08556,3.877,-9.15,3.87,9.934757169
22/12/2019 03:00,-8.6024,-0.6232,8.62494429,3.8976,1.1368,4.06,-12.5,-1.76,12.62329592,-5.0924,4.9568,7.106504345,3.8976,1.1368,4.06,-8.99,3.82,9.767932227
22/12/2019 03:30,-7.4548,-0.5014,7.471642724,4.3152,1.2586,4.495,-11.77,-1.76,11.90086131,-4.0448,5.1486,6.547403226,4.3152,1.2586,4.495,-8.36,3.89,9.22072123
22/12/2019 04:00,-6.71304,-0.43672,6.727230515,4.53696,1.32328,4.726,-11.25,-1.76,11.38683889,-3.43304,5.21328,6.242119191,4.53696,1.32328,4.726,-7.97,3.89,8.86865266
22/12/2019 04:30,-6.59416,-0.19038,6.596907658,4.45584,1.29962,4.6415,-11.05,-1.49,11.15000448,-3.36416,5.18962,6.184636469,4.45584,1.29962,4.6415,-7.82,3.89,8.734099839
22/12/2019 05:00,-6.13656,-0.28608,6.143224756,4.57344,1.33392,4.764,-10.71,-1.62,10.8318281,-2.99656,5.10392,5.918561582,4.57344,1.33392,4.764,-7.57,3.77,8.456819733
22/12/2019 05:30,-6.44656,-0.45858,6.462850103,4.39344,1.28142,4.5765,-10.84,-1.74,10.97876131,-3.31656,4.92142,5.93463942,4.39344,1.28142,4.5765,-7.71,3.64,8.526060051
22/12/2019 06:00,-6.56224,-0.47482,6.579395706,4.33776,1.26518,4.5185,-10.9,-1.74,11.03800707,-3.44224,4.97518,6.049911756,4.33776,1.26518,4.5185,-7.78,3.71,8.619309717
22/12/2019 06:30,-6.97192,-0.78556,7.016036844,4.43808,1.29444,4.623,-11.41,-2.08,11.59803863,-3.59192,5.25444,6.364827492,4.43808,1.29444,4.623,-8.03,3.96,8.953351328
22/12/2019 07:00,-8.1792,-2.7906,8.642150253,4.1808,1.2194,4.355,-12.36,-4.01,12.99421794,-4.3092,6.6994,7.965623955,4.1808,1.2194,4.355,-8.49,5.48,10.10497402
22/12/2019 07:30,-9.24096,-2.84028,9.667602195,3.83904,1.11972,3.999,-13.08,-3.96,13.66630894,-5.49096,6.59972,8.58527494,3.83904,1.11972,3.999,-9.33,5.48,10.82031885
22/12/2019 08:00,-9.87224,-3.05482,10.33407218,3.85776,1.12518,4.0185,-13.73,-4.18,14.35218799,-6.18224,6.31518,8.837510388,3.85776,1.12518,4.0185,-10.04,5.19,11.30211042
22/12/2019 08:30,-10.4092,-3.0806,10.85548437,3.9408,1.1494,4.105,-14.35,-4.23,14.96046122,-6.7192,6.2394,9.169392619,3.9408,1.1494,4.105,-10.66,5.09,11.81286163
22/12/2019 09:00,-10.2364,-2.8727,10.63185263,4.6536,1.3573,4.8475,-14.89,-4.23,15.47917956,-6.1464,6.3573,8.842708649,4.6536,1.3573,4.8475,-10.8,5,11.90126044
22/12/2019 09:30,-8.96488,-2.66934,9.353846773,5.62512,1.64066,5.8595,-14.59,-4.31,15.21329024,-4.15488,6.64066,7.833351329,5.62512,1.64066,5.8595,-9.78,5,10.98400655
22/12/2019 10:00,-5.6164,-2.3627,6.093135502,7.2936,2.1273,7.5975,-12.91,-4.49,13.66851126,-1.3264,7.3773,7.495591521,7.2936,2.1273,7.5975,-8.62,5.25,10.09291336
22/12/2019 10:30,1.46984,-1.42588,2.047819181,11.01984,3.21412,11.479,-9.55,-4.64,10.61753738,6.22984,8.34412,10.41322452,11.01984,3.21412,11.479,-4.79,5.13,7.018618098
22/12/2019 11:00,-2.28192,-1.96306,3.010110206,9.17808,2.67694,9.5605,-11.46,-4.64,12.36370495,2.03808,7.80694,8.068586137,9.17808,2.67694,9.5605,-7.14,5.13,8.79184281
22/12/2019 11:30,0.19376,-1.57932,1.5911614,10.49376,3.06068,10.931,-10.3,-4.64,11.29688453,3.77376,7.81068,8.674559735,10.49376,3.06068,10.931,-6.72,4.75,8.229270928
22/12/2019 12:00,4.45264,-0.76548,4.517960004,12.39264,3.61452,12.909,-7.94,-4.38,9.067965593,7.51264,7.94452,10.93412812,12.39264,3.61452,12.909,-4.88,4.33,6.524055487
22/12/2019 12:30,8.72528,-0.17096,8.726954704,14.70528,4.28904,15.318,-5.98,-4.46,7.46002681,12.12528,8.33904,14.71604577,14.70528,4.28904,15.318,-2.58,4.05,4.801968346
22/12/2019 13:00,10.742,0.0585,10.74215929,15.492,4.5185,16.1375,-4.75,-4.46,6.515681085,13.582,8.5685,16.05895128,15.492,4.5185,16.1375,-1.91,4.05,4.477789633
22/12/2019 13:30,9.64752,0.06636,9.647748224,14.86752,4.33636,15.487,-5.22,-4.27,6.743982503,12.02752,8.53636,14.7489213,14.86752,4.33636,15.487,-2.84,4.2,5.070069033
22/12/2019 14:00,1.87112,-1.04384,2.142590021,11.06112,3.22616,11.522,-9.19,-4.27,10.13355811,5.31112,7.52616,9.211464596,11.06112,3.22616,11.522,-5.75,4.3,7.180006964
22/12/2019 14:30,-2.27864,-1.56752,2.765740263,8.99136,2.62248,9.366,-11.27,-4.19,12.02368496,0.93136,7.02248,7.083971824,8.99136,2.62248,9.366,-8.06,4.4,9.182788248
22/12/2019 15:00,-4.9932,-1.8726,5.332792608,7.6368,2.2274,7.955,-12.63,-4.1,13.27881395,-1.4432,6.6274,6.782717523,7.6368,2.2274,7.955,-9.08,4.4,10.08991576
22/12/2019 15:30,-10.2124,-1.8907,10.38594532,5.2776,1.5393,5.4975,-15.49,-3.43,15.86521352,-6.9924,5.3893,8.828262131,5.2776,1.5393,5.4975,-12.27,3.85,12.8598367
22/12/2019 16:00,-11.74504,-1.30772,11.81761804,4.94496,1.44228,5.151,-16.69,-2.75,16.91504064,-8.75504,4.19228,9.707004533,4.94496,1.44228,5.151,-13.7,2.75,13.97327807
22/12/2019 16:30,-14.35536,-3.90198,14.87621621,4.48464,1.30802,4.6715,-18.84,-5.21,19.54711488,-10.24536,5.53802,11.64633277,4.48464,1.30802,4.6715,-14.73,4.23,15.32533197
22/12/2019 17:00,-16.08784,-6.35062,17.29592352,4.35216,1.26938,4.5335,-20.44,-7.62,21.81416971,-10.76784,7.47938,13.11058746,4.35216,1.26938,4.5335,-15.12,6.21,16.34559574
22/12/2019 17:30,-15.63936,-6.00648,16.75313055,4.64064,1.35352,4.834,-20.28,-7.36,21.5742439,-10.85936,7.35352,13.11487537,4.64064,1.35352,4.834,-15.5,6,16.62077014
22/12/2019 18:00,-15.2784,-5.8437,16.35782187,4.5816,1.3363,4.7725,-19.86,-7.18,21.11804915,-10.8684,7.3363,13.11271964,4.5816,1.3363,4.7725,-15.45,6,16.57415156
22/12/2019 18:30,-14.32808,-5.51444,15.35261948,4.68192,1.36556,4.877,-19.01,-6.88,20.21668865,-10.31808,7.42556,12.71226637,4.68192,1.36556,4.877,-15,6.06,16.17787378
22/12/2019 19:00,-13.41424,-5.30832,14.42636808,4.80576,1.40168,5.006,-18.22,-6.71,19.4162947,-9.34424,7.79168,12.16655655,4.80576,1.40168,5.006,-14.15,6.39,15.52593314
22/12/2019 19:30,-12.18456,-5.01508,13.17628665,5.36544,1.56492,5.589,-17.55,-6.58,18.74296935,-7.59456,8.08492,11.09248723,5.36544,1.56492,5.589,-12.96,6.52,14.50765315
22/12/2019 20:00,-11.29744,-4.89592,12.31268383,5.36256,1.56408,5.586,-16.66,-6.46,17.86860935,-7.34744,8.30408,11.08794928,5.36256,1.56408,5.586,-12.71,6.74,14.38651104
22/12/2019 20:30,-11.48808,-4.93694,12.50397371,5.22192,1.52306,5.4395,-16.71,-6.46,17.91523653,-7.20808,8.43306,11.09382343,5.22192,1.52306,5.4395,-12.43,6.91,14.22156813
22/12/2019 21:00,-11.26144,-5.28042,12.43796069,4.79856,1.39958,4.9985,-16.06,-6.68,17.39384949,-7.36144,8.73958,11.42676934,4.79856,1.39958,4.9985,-12.16,7.34,14.20356293
22/12/2019 21:30,-10.46416,-4.25788,11.29726456,4.87584,1.42212,5.079,-15.34,-5.68,16.35781159,-6.42416,8.08212,10.32426731,4.87584,1.42212,5.079,-11.3,6.66,13.11661542
22/12/2019 22:00,-8.6892,-2.5781,9.063597313,5.3208,1.5519,5.5425,-14.01,-4.13,14.60606039,-5.4592,6.9519,8.839218192,5.3208,1.5519,5.5425,-10.78,5.4,12.05688185
22/12/2019 22:30,-7.1952,-1.8886,7.438932249,5.7648,1.6814,6.005,-12.96,-3.57,13.44271178,-3.9552,6.8114,7.876469831,5.7648,1.6814,6.005,-9.72,5.13,10.99069152
22/12/2019 23:00,-6.7024,-0.1882,6.70504176,5.2176,1.5218,5.435,-11.92,-1.71,12.04203056,-3.8824,5.1818,6.474880771,5.2176,1.5218,5.435,-9.1,3.66,9.808445341
22/12/2019 23:30,-6.71184,-0.37762,6.722454392,4.56816,1.33238,4.7585,-11.28,-1.71,11.40887812,-4.26184,4.99238,6.564079391,4.56816,1.33238,4.7585,-8.83,3.66,9.558477912
23/12/2019 00:00,-6.66952,-1.54236,6.845536604,4.38048,1.27764,4.563,-11.05,-2.82,11.40416152,-3.61952,6.12764,7.116803847,4.38048,1.27764,4.563,-8,4.85,9.355346065
23/12/2019 00:30,-6.49424,-2.17332,6.84824598,4.44576,1.29668,4.631,-10.94,-3.47,11.47712943,-3.45424,7.05668,7.856749111,4.44576,1.29668,4.631,-7.9,5.76,9.776891121
23/12/2019 01:00,-6.87896,-1.99678,7.162905908,5.05104,1.47322,5.2615,-11.93,-3.47,12.42440341,-3.28896,7.17322,7.891282725,5.05104,1.47322,5.2615,-8.34,5.7,10.10176222
23/12/2019 01:30,-6.75648,-1.94814,7.031733175,5.42352,1.58186,5.6495,-12.18,-3.53,12.6812184,-3.35648,7.28186,8.018194501,5.42352,1.58186,5.6495,-8.78,5.7,10.46797019
23/12/2019 02:00,-6.66176,-2.01718,6.960464169,5.35824,1.56282,5.5815,-12.02,-3.58,12.5418021,-2.86176,7.26282,7.806293913,5.35824,1.56282,5.5815,-8.22,5.7,10.00291957
23/12/2019 02:30,-6.6308,-2.0869,6.951450226,5.1192,1.4931,5.3325,-11.75,-3.58,12.28327725,-3.3408,7.1931,7.931054927,5.1192,1.4931,5.3325,-8.46,5.7,10.20105877
23/12/2019 03:00,-5.43696,-1.85828,5.745758314,5.90304,1.72172,6.149,-11.34,-3.58,11.89167776,-1.86696,7.52172,7.749955574,5.90304,1.72172,6.149,-7.77,5.8,9.696024959
23/12/2019 03:30,-6.33616,-1.91638,6.619625054,5.22384,1.52362,5.4415,-11.56,-3.44,12.0609784,-2.77616,7.32362,7.832143656,5.22384,1.52362,5.4415,-8,5.8,9.881295462
23/12/2019 04:00,-5.18496,-1.78478,5.483543549,5.67504,1.65522,5.9115,-10.86,-3.44,11.39180407,-2.18496,7.39522,7.711246919,5.67504,1.65522,5.9115,-7.86,5.74,9.732789939
23/12/2019 04:30,-5.06208,-3.05894,5.914538684,5.79792,1.69106,6.0395,-10.86,-4.75,11.85335817,-1.62208,8.78106,8.929622514,5.79792,1.69106,6.0395,-7.42,7.09,10.26277253
23/12/2019 05:00,-5.26896,-3.11928,6.123058647,5.59104,1.63072,5.824,-10.86,-4.75,11.85335817,-2.01896,8.79072,9.019587441,5.59104,1.63072,5.824,-7.61,7.16,10.44881333
23/12/2019 05:30,-6.12592,-3.34256,6.978510099,5.37408,1.56744,5.598,-11.5,-4.91,12.50432325,-2.50592,8.64744,9.003213515,5.37408,1.56744,5.598,-7.88,7.08,10.59343193
23/12/2019 06:00,-7.61256,-3.12158,8.227717268,4.65744,1.35842,4.8515,-12.27,-4.48,13.0622854,-4.12256,7.75842,8.785703264,4.65744,1.35842,4.8515,-8.78,6.4,10.86500805
23/12/2019 06:30,-8.78128,-2.13954,9.038169607,4.69872,1.37046,4.8945,-13.48,-3.51,13.92948312,-5.10128,6.01046,7.883443857,4.69872,1.37046,4.8945,-9.8,4.64,10.84295163
23/12/2019 07:00,-9.34784,-0.34312,9.354135128,4.89216,1.42688,5.096,-14.24,-1.77,14.34958188,-6.14784,3.72688,7.189267779,4.89216,1.42688,5.096,-11.04,2.3,11.27703862
23/12/2019 07:30,-10.01288,0.46666,10.02374867,5.09712,1.48666,5.3095,-15.11,-1.02,15.1443884,-7.11288,2.34666,7.489984983,5.09712,1.48666,5.3095,-12.21,0.86,12.24024918
23/12/2019 08:00,-10.3772,-1.2371,10.45067922,5.6328,1.6429,5.8675,-16.01,-2.88,16.26697575,-6.4872,3.7629,7.499545336,5.6328,1.6429,5.8675,-12.12,2.12,12.3040156
23/12/2019 08:30,-9.23992,-1.37706,9.341970662,6.49008,1.89294,6.7605,-15.73,-3.27,16.06629391,-5.14992,3.81294,6.407822364,6.49008,1.89294,6.7605,-11.64,1.92,11.79728782
23/12/2019 09:00,-7.30328,-0.65804,7.332865429,7.68672,2.24196,8.007,-14.99,-2.9,15.26794354,-3.69328,3.68196,5.21508836,7.68672,2.24196,8.007,-11.38,1.44,11.4707454
23/12/2019 09:30,-2.40448,0.36036,2.431333667,10.35552,3.02036,10.787,-12.76,-2.66,13.03430857,1.04552,3.75036,3.89336772,10.35552,3.02036,10.787,-9.31,0.73,9.338575909
23/12/2019 10:00,4.13136,1.36498,4.351012049,13.49136,3.93498,14.0535,-9.36,-2.57,9.706415404,7.67136,4.66498,8.978407579,13.49136,3.93498,14.0535,-5.82,0.73,5.865603123
23/12/2019 10:30,6.64872,1.13796,6.7454007,14.59872,4.25796,15.207,-7.95,-3.12,8.540310299,10.35872,6.56796,12.26544653,14.59872,4.25796,15.207,-4.24,2.31,4.828426245
23/12/2019 11:00,7.81424,-0.13918,7.815479374,15.05424,4.39082,15.6815,-7.24,-4.53,8.540403972,11.22424,6.76082,13.10313896,15.05424,4.39082,15.6815,-3.83,2.37,4.503976021
23/12/2019 11:30,4.30608,-0.41156,4.325703018,13.60608,3.96844,14.173,-9.3,-4.38,10.27980545,7.91608,6.49844,10.24177939,13.60608,3.96844,14.173,-5.69,2.53,6.227118114
23/12/2019 12:00,-2.02856,-1.20708,2.360529136,10.26144,2.99292,10.689,-12.29,-4.2,12.98784432,1.70144,5.60292,5.855562364,10.26144,2.99292,10.689,-8.56,2.61,8.949061403
23/12/2019 12:30,1.86408,-0.55506,1.944964228,12.15408,3.54494,12.6605,-10.29,-4.1,11.07673688,5.89408,6.15494,8.52194024,12.15408,3.54494,12.6605,-6.26,2.61,6.782307867
23/12/2019 13:00,4.24552,-0.08464,4.246363621,13.11552,3.82536,13.662,-8.87,-3.91,9.69355456,7.72552,6.43536,10.05472613,13.11552,3.82536,13.662,-5.39,2.61,5.988672641
23/12/2019 13:30,3.07168,-0.61826,3.133283174,12.69168,3.70174,13.2205,-9.62,-4.32,10.54546348,6.99168,6.60174,9.615953424,12.69168,3.70174,13.2205,-5.7,2.9,6.395310782
23/12/2019 14:00,-1.75304,-1.01422,2.025287992,10.23696,2.98578,10.6635,-11.99,-4,12.6396242,2.10696,5.88578,6.251534744,10.23696,2.98578,10.6635,-8.13,2.9,8.631737948
23/12/2019 14:30,-7.03192,-1.56056,7.203002596,7.67808,2.23944,7.998,-14.71,-3.8,15.19289637,-2.64192,5.08944,5.734295144,7.67808,2.23944,7.998,-10.32,2.85,10.70630188
23/12/2019 15:00,-9.61344,-1.76392,9.773926662,6.46656,1.88608,6.736,-16.08,-3.65,16.48905394,-5.73344,4.26608,7.146451763,6.46656,1.88608,6.736,-12.2,2.38,12.42997989
23/12/2019 15:30,-10.27432,-1.83126,10.43624284,6.23568,1.81874,6.4955,-16.51,-3.65,16.90865459,-6.43432,4.19874,7.683091269,6.23568,1.81874,6.4955,-12.67,2.38,12.89159804
23/12/2019 16:00,-11.44568,-2.81624,11.78706063,5.94432,1.73376,6.192,-17.39,-4.55,17.97538873,-6.84568,4.91376,8.426646545,5.94432,1.73376,6.192,-12.79,3.18,13.1793968
23/12/2019 16:30,-12.47688,-5.38534,13.58949673,6.15312,1.79466,6.4095,-18.63,-7.18,19.96570309,-7.54688,7.20466,10.4337205,6.15312,1.79466,6.4095,-13.7,5.41,14.72949762
23/12/2019 17:00,-13.9316,-5.6763,15.04359865,5.7384,1.6737,5.9775,-19.67,-7.35,20.9983666,-8.6916,7.3237,11.36575964,5.7384,1.6737,5.9775,-14.43,5.65,15.49668997
23/12/2019 17:30,-15.60992,-5.94706,16.70440436,4.81008,1.40294,5.0105,-20.42,-7.35,21.70250907,-10.49992,7.05294,12.64880558,4.81008,1.40294,5.0105,-15.31,5.65,16.31927082
23/12/2019 18:00,-15.32576,-5.76668,16.37478298,4.91424,1.43332,5.119,-20.24,-7.2,21.4824952,-10.03576,7.26332,12.38839361,4.91424,1.43332,5.119,-14.95,5.83,16.04653857
23/12/2019 18:30,-15.08536,-5.71698,16.13232614,5.08464,1.48302,5.2965,-20.17,-7.2,21.41655668,-9.79536,7.62302,12.4120712,5.08464,1.48302,5.2965,-14.88,6.14,16.09701836
23/12/2019 19:00,-14.60008,-5.58794,15.63289511,5.14992,1.50206,5.3645,-19.75,-7.09,20.98405585,-9.32008,7.79206,12.14825462,5.14992,1.50206,5.3645,-14.47,6.29,15.777991
23/12/2019 19:30,-12.99056,-5.05058,13.9378265,5.68944,1.65942,5.9265,-18.68,-6.71,19.84858937,-8.33056,8.01942,11.56327493,5.68944,1.65942,5.9265,-14.02,6.36,15.3951291
23/12/2019 20:00,-10.74312,-4.81216,11.77164012,6.50688,1.89784,6.778,-17.25,-6.71,18.50909506,-6.63312,8.56784,10.83541246,6.50688,1.89784,6.778,-13.14,6.67,14.73595942
23/12/2019 20:30,-9.72104,-2.52072,10.04254191,6.88896,2.00928,7.176,-16.61,-4.53,17.21664892,-5.46104,6.81928,8.736448798,6.88896,2.00928,7.176,-12.35,4.81,13.25362592
23/12/2019 21:00,-9.28088,-2.45734,9.600690259,6.48912,1.89266,6.7595,-15.77,-4.35,16.35895473,-5.66088,6.96266,8.973527548,6.48912,1.89266,6.7595,-12.15,5.07,13.16538644
23/12/2019 21:30,-10.68784,-2.79062,11.04615245,5.55216,1.61938,5.7835,-16.24,-4.41,16.8281223,-5.85784,6.80938,8.982312923,5.55216,1.61938,5.7835,-11.41,5.19,12.53491923
23/12/2019 22:00,-10.57752,-2.77386,10.93518306,4.75248,1.38614,4.9505,-15.33,-4.16,15.8844106,-6.46752,6.44614,9.131349071,4.75248,1.38614,4.9505,-11.22,5.06,12.30820864
23/12/2019 22:30,-8.72232,-2.37276,9.039295116,4.92768,1.43724,5.133,-13.65,-3.81,14.1717536,-5.37232,6.61724,8.523478597,4.92768,1.43724,5.133,-10.3,5.18,11.52919772
23/12/2019 23:00,-7.90864,-1.99002,8.15516807,4.73136,1.37998,4.9285,-12.64,-3.37,13.08153278,-4.55864,6.27998,7.760112593,4.73136,1.37998,4.9285,-9.29,4.9,10.50305194
23/12/2019 23:30,-6.84432,-0.25376,6.849022587,4.61568,1.34624,4.808,-11.46,-1.6,11.57115379,-4.00432,4.91624,6.340661984,4.61568,1.34624,4.808,-8.62,3.57,9.330021436
24/12/2019 00:00,-5.68696,-0.19078,5.690159141,5.00304,1.45922,5.2115,-10.69,-1.65,10.81658911,-2.79696,5.34922,6.036318402,5.00304,1.45922,5.2115,-7.8,3.89,8.716197565
24/12/2019 00:30,-5.49592,-1.88506,5.810214097,5.19408,1.51494,5.4105,-10.69,-3.4,11.2176691,-2.21592,7.31494,7.643209316,5.19408,1.51494,5.4105,-7.41,5.8,9.41
24/12/2019 01:00,-7.29696,-2.13828,7.60380606,4.70304,1.37172,4.899,-12,-3.51,12.50280369,-3.61696,7.00172,7.880766625,4.70304,1.37172,4.899,-8.32,5.63,10.04585984
24/12/2019 01:30,-8.6736,-2.3798,8.994152823,4.2864,1.2502,4.465,-12.96,-3.63,13.45877037,-4.7436,6.8002,8.291227955,4.2864,1.2502,4.465,-9.03,5.55,10.59921695
24/12/2019 02:00,-7.28392,-2.32156,7.644941556,4.48608,1.30844,4.673,-11.77,-3.63,12.31705322,-5.19392,6.78844,8.547498032,4.48608,1.30844,4.673,-9.68,5.48,11.12352462
24/12/2019 02:30,-7.18096,-2.24778,7.524539949,4.73904,1.38222,4.9365,-11.92,-3.63,12.46046949,-4.07096,7.04222,8.134222633,4.73904,1.38222,4.9365,-8.81,5.66,10.47147077
24/12/2019 03:00,-7.51616,-2.55888,7.939806547,4.56384,1.33112,4.754,-12.08,-3.89,12.69088255,-3.97616,7.49112,8.480962634,4.56384,1.33112,4.754,-8.54,6.16,10.52982431
24/12/2019 03:30,-8.22032,-3.56426,8.959777355,3.85968,1.12574,4.0205,-12.08,-4.69,12.95849142,-4.76032,8.00574,9.314103255,3.85968,1.12574,4.0205,-8.62,6.88,11.02899814
24/12/2019 04:00,-7.94208,-3.51644,8.685734569,3.81792,1.11356,3.977,-11.76,-4.63,12.63861147,-4.56208,8.05356,9.255938775,3.81792,1.11356,3.977,-8.38,6.94,10.88062498
24/12/2019 04:30,-8.08456,-3.58258,8.842793102,3.86544,1.12742,4.0265,-11.95,-4.71,12.84471097,-4.24456,8.06742,9.115895735,3.86544,1.12742,4.0265,-8.11,6.94,10.6740667
24/12/2019 05:00,-8.2352,-3.5886,8.983126905,3.8448,1.1214,4.005,-12.08,-4.71,12.96574333,-4.2652,7.9614,9.031933403,3.8448,1.1214,4.005,-8.11,6.84,10.60932137
24/12/2019 05:30,-8.62912,-3.71016,9.392922825,3.77088,1.09984,3.928,-12.4,-4.81,13.30022932,-4.72912,7.78984,9.112967859,3.77088,1.09984,3.928,-8.5,6.69,10.8169358
24/12/2019 06:00,-8.78288,-3.67334,9.520105454,3.89712,1.13666,4.0595,-12.68,-4.81,13.5616555,-4.92288,7.67666,9.119531581,3.89712,1.13666,4.0595,-8.82,6.54,10.98016393
24/12/2019 06:30,-9.32048,-3.50764,9.958658835,4.01952,1.17236,4.187,-13.34,-4.68,14.13711427,-5.62048,7.17236,9.112219455,4.01952,1.17236,4.187,-9.64,6,11.35471708
24/12/2019 07:00,-10.07688,-2.83284,10.46749698,3.93312,1.14716,4.097,-14.01,-3.98,14.56435718,-6.69688,6.15716,9.097187532,3.93312,1.14716,4.097,-10.63,5.01,11.75146799
24/12/2019 07:30,-10.37536,-2.81948,10.75163069,4.42464,1.29052,4.609,-14.8,-4.11,15.36008138,-6.91536,5.86052,9.064651047,4.42464,1.29052,4.609,-11.34,4.57,12.22622182
24/12/2019 08:00,-8.45592,-2.72006,8.882640905,6.03408,1.75994,6.2855,-14.49,-4.48,15.16675641,-5.22592,6.32994,8.208433483,6.03408,1.75994,6.2855,-11.26,4.57,12.15205744
24/12/2019 08:30,-9.03832,-2.92576,9.500068421,5.91168,1.72424,6.158,-14.95,-4.65,15.65646831,-5.59832,6.36424,8.476127512,5.91168,1.72424,6.158,-11.51,4.64,12.41006446
24/12/2019 09:00,-7.62248,-2.49864,8.021558652,6.82752,1.99136,7.112,-14.45,-4.49,15.13151017,-4.68248,6.11136,7.69898305,6.82752,1.99136,7.112,-11.51,4.12,12.22515849
24/12/2019 09:30,-3.70848,-1.84414,4.141699681,9.07152,2.64586,9.4495,-12.78,-4.49,13.5457927,-0.37848,6.41586,6.427013821,9.07152,2.64586,9.4495,-9.45,3.77,10.17425182
24/12/2019 10:00,-6.6336,-2.3023,7.021768598,7.9464,2.3177,8.2775,-14.58,-4.62,15.29446959,-3.1536,5.9177,6.705547424,7.9464,2.3177,8.2775,-11.1,3.6,11.6691902
24/12/2019 10:30,1.75664,-1.20348,2.12935394,12.05664,3.51652,12.559,-10.3,-4.72,11.32997793,5.27664,7.11652,8.859333304,12.05664,3.51652,12.559,-6.78,3.6,7.67648357
24/12/2019 11:00,10.39256,-0.05842,10.3927242,15.98256,4.66158,16.6485,-5.59,-4.72,7.316180698,12.83256,8.26158,15.26198874,15.98256,4.66158,16.6485,-3.15,3.6,4.783565616
24/12/2019 11:30,12.81728,0.17754,12.81850955,16.99728,4.95754,17.7055,-4.18,-4.78,6.34986614,14.77728,8.77754,17.18758891,16.99728,4.95754,17.7055,-2.22,3.82,4.418234942
24/12/2019 12:00,3.44816,-0.95762,3.578665037,12.24816,3.57238,12.7585,-8.8,-4.53,9.897519891,6.29816,7.73238,9.97278897,12.24816,3.57238,12.7585,-5.95,4.16,7.260034435
24/12/2019 12:30,5.07848,-0.60586,5.11449171,12.76848,3.72414,13.3005,-7.69,-4.33,8.825247872,7.86848,7.96414,11.19555731,12.76848,3.72414,13.3005,-4.9,4.24,6.479783947
24/12/2019 13:00,5.59264,-0.38798,5.606081577,12.93264,3.77202,13.4715,-7.34,-4.16,8.436895164,8.32264,8.01202,11.55243702,12.93264,3.77202,13.4715,-4.61,4.24,6.263361717
24/12/2019 13:30,3.26376,-0.79682,3.35962073,11.87376,3.46318,12.3685,-8.61,-4.26,9.606232352,6.21376,7.94318,10.08488581,11.87376,3.46318,12.3685,-5.66,4.48,7.218448587
24/12/2019 14:00,-2.46736,-1.45798,2.865932841,9.09264,2.65202,9.4715,-11.56,-4.11,12.26889156,0.62264,7.23202,7.258773578,9.09264,2.65202,9.4715,-8.47,4.58,9.628982293
24/12/2019 14:30,-6.70256,-2.01658,6.999350359,7.17744,2.09342,7.4765,-13.88,-4.11,14.47572105,-3.65256,6.58342,7.528785656,7.17744,2.09342,7.4765,-10.83,4.49,11.72386455
24/12/2019 15:00,-7.11184,-2.11262,7.418991269,6.84816,1.99738,7.1335,-13.96,-4.11,14.55244653,-4.12184,6.41738,7.627078802,6.84816,1.99738,7.1335,-10.97,4.42,11.82697341
24/12/2019 15:30,-11.0436,-2.6948,11.36763159,5.1264,1.4952,5.34,-16.17,-4.19,16.70404143,-7.8636,5.9152,9.840009959,5.1264,1.4952,5.34,-12.99,4.42,13.72138841
24/12/2019 16:00,-11.53992,-2.73456,11.85949291,4.99008,1.45544,5.198,-16.53,-4.19,17.05277104,-8.51992,5.87544,10.349388,4.99008,1.45544,5.198,-13.51,4.42,14.21465793
24/12/2019 16:30,-13.61048,-2.94764,13.92600974,4.25952,1.24236,4.437,-17.87,-4.19,18.35464519,-10.37048,5.59236,11.78224706,4.25952,1.24236,4.437,-14.63,4.35,15.26300757
24/12/2019 17:00,-15.11792,-4.10356,15.66495164,3.86208,1.12644,4.023,-18.98,-5.23,19.68738936,-11.79792,6.25644,13.3541738,3.86208,1.12644,4.023,-15.66,5.13,16.47885008
24/12/2019 17:30,-14.81936,-4.71648,15.55180422,4.40064,1.28352,4.584,-19.22,-6,20.13475602,-11.00936,7.14352,13.12386702,4.40064,1.28352,4.584,-15.41,5.86,16.48659152
24/12/2019 18:00,-14.30584,-4.79962,15.08951325,4.66416,1.36038,4.8585,-18.97,-6.16,19.94508711,-10.35584,7.41038,12.73409415,4.66416,1.36038,4.8585,-15.02,6.05,16.19268045
24/12/2019 18:30,-13.6252,-4.5886,14.37711115,4.8048,1.4014,5.005,-18.43,-5.99,19.37898346,-9.8152,7.5614,12.39003313,4.8048,1.4014,5.005,-14.62,6.16,15.86474078
24/12/2019 19:00,-11.86664,-4.29902,12.62135959,5.28336,1.54098,5.5035,-17.15,-5.84,18.11706654,-8.17664,7.76098,11.27343125,5.28336,1.54098,5.5035,-13.46,6.22,14.82767682
24/12/2019 19:30,-10.18664,-4.08902,10.9766898,6.00336,1.75098,6.2535,-16.19,-5.84,17.21109235,-6.53664,8.12098,10.42487308,6.00336,1.75098,6.2535,-12.54,6.37,14.06515197
24/12/2019 20:00,-8.6496,-3.7903,9.443619764,6.6504,1.9397,6.9275,-15.3,-5.73,16.33777525,-5.1896,8.3097,9.797094582,6.6504,1.9397,6.9275,-11.84,6.37,13.44479453
24/12/2019 20:30,-8.89176,-3.81718,9.676479683,6.55824,1.91282,6.8315,-15.45,-5.73,16.47833123,-5.14176,8.49282,9.928025355,6.55824,1.91282,6.8315,-11.7,6.58,13.42335279
24/12/2019 21:00,-8.68568,-3.67124,9.429689295,6.30432,1.83876,6.567,-14.99,-5.51,15.97060425,-5.39568,8.58876,10.1429858,6.30432,1.83876,6.567,-11.7,6.75,13.50749792
24/12/2019 21:30,-9.47088,-4.16984,10.3481947,5.58912,1.63016,5.822,-15.06,-5.8,16.13826509,-6.11088,8.69016,10.62364039,5.58912,1.63016,5.822,-11.7,7.06,13.66505031
24/12/2019 22:00,-9.70616,-3.60388,10.35362222,4.92384,1.43612,5.129,-14.63,-5.04,15.47380044,-6.56616,8.04612,10.38530232,4.92384,1.43612,5.129,-11.49,6.61,13.25564785
24/12/2019 22:30,-7.44576,-1.75918,7.650755273,5.69424,1.66082,5.9315,-13.14,-3.42,13.57777596,-4.38576,7.03082,8.286574724,5.69424,1.66082,5.9315,-10.08,5.37,11.4211777
24/12/2019 23:00,-5.14904,-1.11222,5.2677933,6.30096,1.83778,6.5635,-11.45,-2.95,11.82391644,-2.15904,6.98778,7.31372156,6.30096,1.83778,6.5635,-8.46,5.15,9.904246564
24/12/2019 23:30,-2.38376,0.41432,2.41949846,6.18624,1.80432,6.444,-8.57,-1.39,8.681992859,-3.19376,5.46432,6.329209745,6.18624,1.80432,6.444,-9.38,3.66,10.06876358
25/12/2019 00:00,-2.32864,2.41998,3.358402515,5.93136,1.72998,6.1785,-8.26,0.69,8.288769511,-2.49864,4.03998,4.750225284,5.93136,1.72998,6.1785,-8.43,2.31,8.740766557
25/12/2019 00:30,-3.7412,2.3434,4.414532931,5.6688,1.6534,5.905,-9.41,0.69,9.435263642,-1.7412,4.1234,4.475958557,5.6688,1.6534,5.905,-7.41,2.47,7.810825821
25/12/2019 01:00,-6.0924,2.1068,6.446389998,4.8576,1.4168,5.06,-10.95,0.69,10.97171819,-3.8524,3.8868,5.472494861,4.8576,1.4168,5.06,-8.71,2.47,9.05345238
25/12/2019 01:30,-7.01024,2.02868,7.29787691,4.58976,1.33868,4.781,-11.6,0.69,11.62050343,-4.49024,3.80868,5.887979161,4.58976,1.33868,4.781,-9.08,2.47,9.409957492
25/12/2019 02:00,-6.52464,2.05948,6.841957688,4.69536,1.36948,4.891,-11.22,0.69,11.24119656,-4.09464,3.83948,5.61317053,4.69536,1.36948,4.891,-8.79,2.47,9.130443582
25/12/2019 02:30,-5.90736,2.13452,6.281168506,4.95264,1.44452,5.159,-10.86,0.69,10.88189781,-3.52736,3.86452,5.23228281,4.95264,1.44452,5.159,-8.48,2.42,8.818548633
25/12/2019 03:00,-5.92744,2.09658,6.287304084,4.82256,1.40658,5.0235,-10.75,0.69,10.77212143,-3.42744,3.87658,5.174477505,4.82256,1.40658,5.0235,-8.25,2.47,8.611817462
25/12/2019 03:30,-6.25048,2.00236,6.563379145,4.49952,1.31236,4.687,-10.75,0.69,10.77212143,-3.88048,3.86236,5.475029662,4.49952,1.31236,4.687,-8.38,2.55,8.759389248
25/12/2019 04:00,-5.38552,2.85964,6.097652548,4.76448,1.38964,4.963,-10.15,1.47,10.25589587,-3.33552,3.25964,4.663791012,4.76448,1.38964,4.963,-8.1,1.87,8.313055996
25/12/2019 04:30,-4.78072,3.68104,6.033683717,5.00928,1.46104,5.218,-9.79,2.22,10.03855069,-2.79072,2.66104,3.856066908,5.00928,1.46104,5.218,-7.8,1.2,7.891767863
25/12/2019 05:00,-4.46,4.0575,6.029502985,5.1,1.4875,5.3125,-9.56,2.57,9.899419175,-2.55,2.2875,3.425661432,5.1,1.4875,5.3125,-7.65,0.8,7.691716323
25/12/2019 05:30,-4.99224,3.97518,6.381576314,4.81776,1.40518,5.0185,-9.81,2.57,10.14105517,-3.04224,2.20518,3.757398442,4.81776,1.40518,5.0185,-7.86,0.8,7.900607572
25/12/2019 06:00,-3.53008,3.99706,5.332724768,5.74992,1.67706,5.9895,-9.28,2.32,9.565605051,-1.49008,2.36706,2.797018314,5.74992,1.67706,5.9895,-7.24,0.69,7.272805511
25/12/2019 06:30,-4.23776,3.92482,5.776055908,5.74224,1.67482,5.9815,-9.98,2.25,10.23048875,-2.05776,2.36482,3.13476472,5.74224,1.67482,5.9815,-7.8,0.69,7.830459757
25/12/2019 07:00,-5.2864,3.6623,6.431054832,5.4936,1.6023,5.7225,-10.78,2.06,10.97506264,-2.9864,1.6023,3.389092836,5.4936,1.6023,5.7225,-8.48,0,8.48
25/12/2019 07:30,-8.14456,3.16742,8.738787505,4.34544,1.26742,4.5265,-12.49,1.9,12.63368909,-5.70456,3.46742,6.675702678,4.34544,1.26742,4.5265,-10.05,2.2,10.28797842
25/12/2019 08:00,-10.15416,1.12462,10.2162486,3.85584,1.12462,4.0165,-14.01,0,14.01,-6.96416,3.32462,7.717034576,3.85584,1.12462,4.0165,-10.82,2.2,11.04139484
25/12/2019 08:30,-11.07368,0.43476,11.0822112,3.85632,1.12476,4.017,-14.93,-0.69,14.9459359,-7.72368,3.13476,8.335583543,3.85632,1.12476,4.017,-11.58,2.01,11.75314851
25/12/2019 09:00,-10.06856,-0.66208,10.09030477,4.86144,1.41792,5.064,-14.93,-2.08,15.07419318,-6.58856,3.42792,7.426961586,4.86144,1.41792,5.064,-11.45,2.01,11.62508495
25/12/2019 09:30,-5.24616,0.05362,5.246434013,7.62384,2.22362,7.9415,-12.87,-2.17,13.0516589,-1.62616,6.01362,6.229608483,7.62384,2.22362,7.9415,-9.25,3.79,9.996329326
25/12/2019 10:00,1.28912,0.86516,1.55252446,10.98912,3.20516,11.447,-9.7,-2.34,9.978256361,4.99912,7.12516,8.703970692,10.98912,3.20516,11.447,-5.99,3.92,7.158666077
25/12/2019 10:30,7.03768,1.55724,7.207907893,14.04768,4.09724,14.633,-7.01,-2.54,7.455984174,10.72768,7.88724,13.31509193,14.04768,4.09724,14.633,-3.32,3.79,5.038501761
25/12/2019 11:00,11.354,2.0645,11.54016795,16.164,4.7145,16.8375,-4.81,-2.65,5.491684623,14.474,8.5045,16.78759054,16.164,4.7145,16.8375,-1.69,3.79,4.149722882
25/12/2019 11:30,15.34104,2.35322,15.52047527,18.25104,5.32322,19.0115,-2.91,-2.97,4.158004329,19.25104,8.80322,21.16835429,18.25104,5.32322,19.0115,1,3.48,3.620828634
25/12/2019 12:00,17.12096,2.54028,17.30838796,19.44096,5.67028,20.251,-2.32,-3.13,3.896062114,20.61096,9.04028,22.50640652,19.44096,5.67028,20.251,1.17,3.37,3.567323927
25/12/2019 12:30,15.78728,2.42254,15.97206655,19.03728,5.55254,19.8305,-3.25,-3.13,4.512139182,19.92728,8.92254,21.83364853,19.03728,5.55254,19.8305,0.89,3.37,3.485541565
25/12/2019 13:00,12.10064,2.08852,12.27955228,17.24064,5.02852,17.959,-5.14,-2.94,5.921418749,15.81064,8.59852,17.99752437,17.24064,5.02852,17.959,-1.43,3.57,3.845750902
25/12/2019 13:30,7.51664,1.51152,7.667109599,14.81664,4.32152,15.434,-7.3,-2.81,7.822154435,11.25664,7.98152,13.79915235,14.81664,4.32152,15.434,-3.56,3.66,5.105800623
25/12/2019 14:00,-2.9392,0.2669,2.951293318,9.5208,2.7769,9.9175,-12.46,-2.51,12.71029897,1.0708,6.5869,6.673369782,9.5208,2.7769,9.9175,-8.45,3.81,9.269228663
25/12/2019 14:30,-7.50296,-0.33628,7.510492194,6.76704,1.97372,7.049,-14.27,-2.31,14.4557601,-3.35296,5.90372,6.789421964,6.76704,1.97372,7.049,-10.12,3.93,10.85630232
25/12/2019 15:00,-10.83424,-0.78582,10.86270084,4.74576,1.38418,4.9435,-15.58,-2.17,15.73039415,-6.65424,5.38418,8.559690663,4.74576,1.38418,4.9435,-11.4,4,12.08139065
25/12/2019 15:30,-11.58832,-0.93576,11.62604005,4.23168,1.23424,4.408,-15.82,-2.17,15.96813389,-7.37832,5.14424,8.994599002,4.23168,1.23424,4.408,-11.61,3.91,12.25072243
25/12/2019 16:00,-12.094,-1.1595,12.1494558,3.876,1.1305,4.0375,-15.97,-2.29,16.13335055,-7.914,5.0405,9.38285864,3.876,1.1305,4.0375,-11.79,3.91,12.42144114
25/12/2019 16:30,-12.38328,-1.20304,12.44158064,3.72672,1.08696,3.882,-16.11,-2.29,16.27194518,-8.27328,4.86696,9.598669783,3.72672,1.08696,3.882,-12,3.78,12.5812718
25/12/2019 17:00,-12.16608,-1.20094,12.22521,3.73392,1.08906,3.8895,-15.9,-2.29,16.06406238,-8.43608,4.95906,9.785689646,3.73392,1.08906,3.8895,-12.17,3.87,12.77050508
25/12/2019 17:30,-11.92256,-1.28158,11.99124198,3.69744,1.07842,3.8515,-15.62,-2.36,15.79727825,-8.40256,5.14842,9.854402217,3.69744,1.07842,3.8515,-12.1,4.07,12.76616231
25/12/2019 18:00,-11.9472,-2.3296,12.17220703,3.5328,1.0304,3.68,-15.48,-3.36,15.84045454,-8.3972,6.2404,10.46210113,3.5328,1.0304,3.68,-11.93,5.21,13.01802596
25/12/2019 18:30,-12.13752,-2.34136,12.36128466,3.49248,1.01864,3.638,-15.63,-3.36,15.9870729,-8.23752,6.22864,10.32727902,3.49248,1.01864,3.638,-11.73,5.21,12.83499123
25/12/2019 19:00,-11.88056,-2.27058,12.0955876,3.52944,1.02942,3.6765,-15.41,-3.3,15.75938133,-7.80056,6.36942,10.07066271,3.52944,1.02942,3.6765,-11.33,5.34,12.52535429
25/12/2019 19:30,-12.20768,-2.44724,12.45055961,3.47232,1.01276,3.617,-15.68,-3.46,16.05721022,-8.33768,6.22276,10.40382861,3.47232,1.01276,3.617,-11.81,5.21,12.90814472
25/12/2019 20:00,-12.03792,-2.45606,12.28591668,3.44208,1.00394,3.5855,-15.48,-3.46,15.86196709,-8.41792,6.21394,10.46300279,3.44208,1.00394,3.5855,-11.86,5.21,12.95390675
25/12/2019 20:30,-12.12976,-2.34368,12.35410513,3.45024,1.00632,3.594,-15.58,-3.35,15.93608798,-8.27976,6.36632,10.44435043,3.45024,1.00632,3.594,-11.73,5.36,12.89660808
25/12/2019 21:00,-11.83088,-2.26484,12.04571384,3.30912,0.96516,3.447,-15.14,-3.23,15.48071381,-8.32088,6.41516,10.50672745,3.30912,0.96516,3.447,-11.63,5.45,12.84365213
25/12/2019 21:30,-12.51904,-2.49472,12.76518666,2.76096,0.80528,2.876,-15.28,-3.3,15.6322871,-8.86904,6.16528,10.80141417,2.76096,0.80528,2.876,-11.63,5.36,12.80572138
25/12/2019 22:00,-11.12592,-2.19506,11.34038731,3.51408,1.02494,3.6605,-14.64,-3.22,14.98992995,-6.99592,6.51494,9.559672581,3.51408,1.02494,3.6605,-10.51,5.49,11.85749552
25/12/2019 22:30,-9.748,-1.9265,9.936543979,3.612,1.0535,3.7625,-13.36,-2.98,13.68831619,-6.358,6.8135,9.319224552,3.612,1.0535,3.7625,-9.97,5.76,11.51427375
25/12/2019 23:00,-8.45576,-1.69168,8.623320613,3.83424,1.11832,3.994,-12.29,-2.81,12.60714877,-5.31576,7.07832,8.852113781,3.83424,1.11832,3.994,-9.15,5.96,10.91989469
