Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/12/2019 23:30,-8.26024,-1.83382,8.461350994,3.68976,1.07618,3.8435,-11.95,-2.91,12.29921136,-4.79024,7.03618,8.512004949,3.68976,1.07618,3.8435,-8.48,5.96,10.36494091
26/12/2019 00:00,-7.64184,-1.70762,7.830305527,3.60816,1.05238,3.7585,-11.25,-2.76,11.58361343,-4.18184,6.93238,8.096028548,3.60816,1.05238,3.7585,-7.79,5.88,9.760046106
26/12/2019 00:30,-10.88856,-0.90958,10.92648501,0.00144,0.00042,0.0015,-10.89,-0.91,10.92795498,-7.69856,4.42042,8.87738357,0.00144,0.00042,0.0015,-7.7,4.42,8.878423283
26/12/2019 01:00,-11.96952,-0.90986,12.00405158,0.00048,0.00014,0.0005,-11.97,-0.91,12.00454081,-8.38952,4.33014,9.441088828,0.00048,0.00014,0.0005,-8.39,4.33,9.44145116
26/12/2019 01:30,-12.51856,-1.02958,12.56082718,0.00144,0.00042,0.0015,-12.52,-1.03,12.56229676,-8.83856,4.26042,9.811795017,0.00144,0.00042,0.0015,-8.84,4.26,9.812909864
26/12/2019 02:00,-12.14856,-1.02958,12.19210995,0.00144,0.00042,0.0015,-12.15,-1.03,12.19358028,-8.56856,4.26042,9.569294595,0.00144,0.00042,0.0015,-8.57,4.26,9.570397066
26/12/2019 02:30,-11.8976,-1.0293,11.94204104,0.0024,0.0007,0.0025,-11.9,-1.03,11.94449245,-8.4076,4.3207,9.452840116,0.0024,0.0007,0.0025,-8.41,4.32,9.454654938
26/12/2019 03:00,-11.55712,-1.02916,11.6028528,0.00288,0.00084,0.003,-11.56,-1.03,11.60579597,-8.23712,4.32084,9.301602238,0.00288,0.00084,0.003,-8.24,4.32,9.30376268
26/12/2019 03:30,-11.29568,-1.18874,11.35805835,0.00432,0.00126,0.0045,-11.3,-1.19,11.36248652,-7.99568,4.42126,9.13665358,0.00432,0.00126,0.0045,-8,4.42,9.139824944
26/12/2019 04:00,-10.6252,-1.0686,10.67880054,0.0048,0.0014,0.005,-10.63,-1.07,10.68371658,-7.4152,4.5714,8.711078521,0.0048,0.0014,0.005,-7.42,4.57,8.714430561
26/12/2019 04:30,-10.48376,-1.06818,10.5380374,0.00624,0.00182,0.0065,-10.49,-1.07,10.54442981,-7.30376,4.57182,8.616637874,0.00624,0.00182,0.0065,-7.31,4.57,8.620962823
26/12/2019 05:00,-10.78424,-1.11832,10.84206954,0.00576,0.00168,0.006,-10.79,-1.12,10.84797216,-7.59424,4.47168,8.8129679,0.00576,0.00168,0.006,-7.6,4.47,8.817080016
26/12/2019 05:30,-10.78424,-1.19832,10.85061303,0.00576,0.00168,0.006,-10.79,-1.2,10.85652338,-7.71424,4.34168,8.852100542,0.00576,0.00168,0.006,-7.72,4.34,8.856297195
26/12/2019 06:00,-10.9152,-1.1986,10.98081204,0.0048,0.0014,0.005,-10.92,-1.2,10.98573621,-7.7152,4.3414,8.85279984,0.0048,0.0014,0.005,-7.72,4.34,8.856297195
26/12/2019 06:30,-11.29232,-1.28776,11.36550997,0.00768,0.00224,0.008,-11.3,-1.29,11.37339439,-8.01232,4.34224,9.11330456,0.00768,0.00224,0.008,-8.02,4.34,9.118991172
26/12/2019 07:00,-11.80424,-1.51832,11.90148636,0.00576,0.00168,0.006,-11.81,-1.52,11.90741366,-8.48424,4.24168,9.485471923,0.00576,0.00168,0.006,-8.49,4.24,9.48987355
26/12/2019 07:30,-11.79992,-1.68706,11.91991122,0.01008,0.00294,0.0105,-11.81,-1.69,11.93030595,-8.47992,4.03294,9.390082441,0.01008,0.00294,0.0105,-8.49,4.03,9.397925303
26/12/2019 08:00,-12.00376,-1.68818,12.12188953,0.00624,0.00182,0.0065,-12.01,-1.69,12.12832223,-8.48376,4.03182,9.393069586,0.00624,0.00182,0.0065,-8.49,4.03,9.397925303
26/12/2019 08:30,-12.47136,-1.68748,12.58500731,0.00864,0.00252,0.009,-12.48,-1.69,12.59390726,-8.82136,3.94252,9.662290422,0.00864,0.00252,0.009,-8.83,3.94,9.669151979
26/12/2019 09:00,-13.1956,-1.7958,13.31723534,0.0144,0.0042,0.015,-13.21,-1.8,13.33207036,-9.3856,3.6742,10.07914843,0.0144,0.0042,0.015,-9.4,3.67,10.09103067
26/12/2019 09:30,-14.29704,-1.98622,14.43434871,0.01296,0.00378,0.0135,-14.31,-1.99,14.4477057,-10.28704,3.31378,10.80760519,0.01296,0.00378,0.0135,-10.3,3.31,10.81878459
26/12/2019 10:00,-14.65656,-2.04608,14.79868894,0.01344,0.00392,0.014,-14.67,-2.05,14.81254198,-10.64656,3.31392,11.15039486,0.01344,0.00392,0.014,-10.66,3.31,11.16206522
26/12/2019 10:30,-14.39176,-2.13468,14.54921354,0.01824,0.00532,0.019,-14.41,-2.14,14.56803693,-10.33176,3.24532,10.82946751,0.01824,0.00532,0.019,-10.35,3.24,10.84528008
26/12/2019 11:00,-13.386,-2.263,13.57594067,0.024,0.007,0.025,-13.41,-2.27,13.60077204,-9.366,3.127,9.874213133,0.024,0.007,0.025,-9.39,3.12,9.894771347
26/12/2019 11:30,-13.3884,-2.3737,13.59719479,0.0216,0.0063,0.0225,-13.41,-2.38,13.61956314,-9.3684,3.0563,9.854333476,0.0216,0.0063,0.0225,-9.39,3.05,9.872922566
26/12/2019 12:00,-13.80888,-2.37384,14.01143402,0.02112,0.00616,0.022,-13.83,-2.38,14.03329256,-9.91888,2.97616,10.35575728,0.02112,0.00616,0.022,-9.94,2.97,10.37422286
26/12/2019 12:30,-14.67936,-2.37398,14.87008376,0.02064,0.00602,0.0215,-14.7,-2.38,14.89142035,-10.82936,2.97602,11.23083848,0.02064,0.00602,0.0215,-10.85,2.97,11.24915108
26/12/2019 13:00,-13.93368,-2.37524,14.13468087,0.01632,0.00476,0.017,-13.95,-2.38,14.15156882,-9.92368,2.97476,10.35995279,0.01632,0.00476,0.017,-9.94,2.97,10.37422286
26/12/2019 13:30,-13.93656,-2.37608,14.13766108,0.01344,0.00392,0.014,-13.95,-2.38,14.15156882,-10.01656,2.97392,10.4487164,0.01344,0.00392,0.014,-10.03,2.97,10.46048756
26/12/2019 14:00,-14.008,-2.2665,14.19017569,0.012,0.0035,0.0125,-14.02,-2.27,14.20258075,-10.588,3.1535,11.04763804,0.012,0.0035,0.0125,-10.6,3.15,11.0581418
26/12/2019 14:30,-15.75472,-2.14846,15.90053718,0.00528,0.00154,0.0055,-15.76,-2.15,15.90597686,-12.29472,3.22154,12.70977812,0.00528,0.00154,0.0055,-12.3,3.22,12.71449566
26/12/2019 15:00,-16.34808,-2.14944,16.48877837,0.00192,0.00056,0.002,-16.35,-2.15,16.49075499,-12.95808,3.22056,13.35229733,0.00192,0.00056,0.002,-12.96,3.22,13.35402561
26/12/2019 15:30,-16.85952,-2.22986,17.00634265,0.00048,0.00014,0.0005,-16.86,-2.23,17.00683686,-13.37952,3.22014,13.76157175,0.00048,0.00014,0.0005,-13.38,3.22,13.76200567
26/12/2019 16:00,-17.06,-2.23,17.20513005,0,0,0,-17.06,-2.23,17.20513005,-13.73,3.22,14.10252814,0,0,0,-13.73,3.22,14.10252814
26/12/2019 16:30,-17.42,-2.23,17.56215533,0,0,0,-17.42,-2.23,17.56215533,-14.31,2.98,14.61699353,0,0,0,-14.31,2.98,14.61699353
26/12/2019 17:00,-17.23856,-2.28958,17.38994328,0.00144,0.00042,0.0015,-17.24,-2.29,17.39142605,-13.94856,3.27042,14.32682704,0.00144,0.00042,0.0015,-13.95,3.27,14.32813317
26/12/2019 17:30,-17.7876,-4.2393,18.28579717,0.0024,0.0007,0.0025,-17.79,-4.24,18.28829407,-13.9476,5.1707,14.87520367,0.0024,0.0007,0.0025,-13.95,5.17,14.87721076
26/12/2019 18:00,-17.3976,-4.1293,17.88092851,0.0024,0.0007,0.0025,-17.4,-4.13,17.88342529,-13.5876,5.2807,14.57767698,0.0024,0.0007,0.0025,-13.59,5.28,14.57966049
26/12/2019 18:30,-17.04808,-4.04944,17.5224141,0.00192,0.00056,0.002,-17.05,-4.05,17.52441155,-13.19808,5.46056,14.283103,0.00192,0.00056,0.002,-13.2,5.46,14.2846631
26/12/2019 19:00,-16.76904,-4.04972,17.25111401,0.00096,0.00028,0.001,-16.77,-4.05,17.25211291,-12.79904,5.46028,13.91510268,0.00096,0.00028,0.001,-12.8,5.46,13.91587583
26/12/2019 19:30,-16.49,-4,16.96820851,0,0,0,-16.49,-4,16.96820851,-12.66,5.53,13.81508234,0,0,0,-12.66,5.53,13.81508234
26/12/2019 20:00,-15.82,-4,16.31785525,0,0,0,-15.82,-4,16.31785525,-11.95,5.63,13.2098221,0,0,0,-11.95,5.63,13.2098221
26/12/2019 20:30,-15.44,-3.76,15.89123029,0,0,0,-15.44,-3.76,15.89123029,-11.87,5.89,13.25099996,0,0,0,-11.87,5.89,13.25099996
26/12/2019 21:00,-15.38,-3.81,15.84488877,0,0,0,-15.38,-3.81,15.84488877,-11.68,5.89,13.08107411,0,0,0,-11.68,5.89,13.08107411
26/12/2019 21:30,-14.7,-3.73,15.1658465,0,0,0,-14.7,-3.73,15.1658465,-11.25,5.98,12.74060046,0,0,0,-11.25,5.98,12.74060046
26/12/2019 22:00,-14.5,-3.73,14.97207067,0,0,0,-14.5,-3.73,14.97207067,-10.18,5.98,11.8064728,0,0,0,-10.18,5.98,11.8064728
26/12/2019 22:30,-13.12,-3.57,13.59703276,0,0,0,-13.12,-3.57,13.59703276,-9.63,6.27,11.49129236,0,0,0,-9.63,6.27,11.49129236
26/12/2019 23:00,-12.18,-3.42,12.65103948,0,0,0,-12.18,-3.42,12.65103948,-8.76,6.36,10.82530369,0,0,0,-8.76,6.36,10.82530369
26/12/2019 23:30,-11.43,-3.34,11.90800151,0,0,0,-11.43,-3.34,11.90800151,-8.08,6.43,10.32624327,0,0,0,-8.08,6.43,10.32624327
27/12/2019 00:00,-10.71,-3.28,11.20100442,0,0,0,-10.71,-3.28,11.20100442,-7.46,6.51,9.901095899,0,0,0,-7.46,6.51,9.901095899
27/12/2019 00:30,-7.37256,-2.35158,7.738512095,3.69744,1.07842,3.8515,-11.07,-3.43,11.5892105,-4.03256,7.46842,8.487569584,3.69744,1.07842,3.8515,-7.73,6.39,10.02920735
27/12/2019 01:00,-9.79432,-2.60876,10.13579464,2.81568,0.82124,2.933,-12.61,-3.43,13.06816743,-6.10432,7.21124,9.448000053,2.81568,0.82124,2.933,-8.92,6.39,10.97262503
27/12/2019 01:30,-10.56664,-2.65902,10.89606664,2.64336,0.77098,2.7535,-13.21,-3.43,13.64804015,-6.74664,7.22098,9.882292419,2.64336,0.77098,2.7535,-9.39,6.45,11.39186552
27/12/2019 02:00,-10.26616,-2.01888,10.46278728,2.64384,0.77112,2.754,-12.91,-2.79,13.20803543,-6.60616,6.59112,9.331892241,2.64384,0.77112,2.754,-9.25,5.82,10.92862754
27/12/2019 02:30,-9.77312,-0.42216,9.782233569,2.66688,0.77784,2.778,-12.44,-1.2,12.4977438,-6.49312,4.95784,8.169503339,2.66688,0.77784,2.778,-9.16,4.18,10.06866426
27/12/2019 03:00,-9.60232,-0.34776,9.608615218,2.64768,0.77224,2.758,-12.25,-1.12,12.30109345,-6.39232,5.04224,8.141617726,2.64768,0.77224,2.758,-9.04,4.27,9.997724741
27/12/2019 03:30,-9.26936,-0.27148,9.273334686,2.60064,0.75852,2.709,-11.87,-1.03,11.91460448,-6.06936,5.19852,7.991354141,2.60064,0.75852,2.709,-8.67,4.44,9.740764857
27/12/2019 04:00,-9.26592,-0.37006,9.273306738,2.43408,0.70994,2.5355,-11.7,-1.08,11.74974042,-6.16592,5.14994,8.033707205,2.43408,0.70994,2.5355,-8.6,4.44,9.678512282
27/12/2019 04:30,-9.49872,-0.51046,9.512426139,2.26128,0.65954,2.3555,-11.76,-1.17,11.81805822,-6.33872,4.93954,8.036070349,2.26128,0.65954,2.3555,-8.6,4.28,9.606164687
27/12/2019 05:00,-9.3712,-0.3741,9.378664097,2.2488,0.6559,2.3425,-11.62,-1.03,11.66556042,-6.1612,5.1159,8.008296838,2.2488,0.6559,2.3425,-8.41,4.46,9.519438009
27/12/2019 05:30,-9.49992,-0.53956,9.51523016,2.23008,0.65044,2.323,-11.73,-1.19,11.7902078,-6.17992,4.94044,7.911975645,2.23008,0.65044,2.323,-8.41,4.29,9.440985118
27/12/2019 06:00,-9.7224,-0.6157,9.741876013,2.2776,0.6643,2.3725,-12,-1.28,12.06807358,-6.3124,4.9043,7.993657001,2.2776,0.6643,2.3725,-8.59,4.24,9.579441529
27/12/2019 06:30,-10.50432,-0.77626,10.53296341,2.27568,0.66374,2.3705,-12.78,-1.44,12.86087089,-6.89432,4.83374,8.420017259,2.27568,0.66374,2.3705,-9.17,4.17,10.07361901
27/12/2019 07:00,-11.20664,-1.02402,11.25332827,2.28336,0.66598,2.3785,-13.49,-1.69,13.59544777,-7.71664,4.65598,9.012473725,2.28336,0.66598,2.3785,-10,3.99,10.76661971
27/12/2019 07:30,-12.62648,-1.55564,12.72195005,2.24352,0.65436,2.337,-14.87,-2.21,15.03332964,-8.23648,4.64436,9.455669336,2.24352,0.65436,2.337,-10.48,3.99,11.21385304
27/12/2019 08:00,-12.36536,-1.92948,12.51499185,2.50464,0.73052,2.609,-14.87,-2.66,15.10604184,-8.38536,4.96052,9.742741965,2.50464,0.73052,2.609,-10.89,4.23,11.68267949
27/12/2019 08:30,-13.19312,-4.24966,13.86066468,2.60688,0.76034,2.7155,-15.8,-5.01,16.57528582,-8.16312,6.88034,10.67593587,2.60688,0.76034,2.7155,-10.77,6.12,12.38738471
27/12/2019 09:00,-14.31624,-7.25432,16.04929551,2.69376,0.78568,2.806,-17.01,-8.04,18.8144014,-8.31624,9.27568,12.45785243,2.69376,0.78568,2.806,-11.01,8.49,13.90324423
27/12/2019 09:30,-14.90568,-7.42124,16.6509489,2.94432,0.85876,3.067,-17.85,-8.28,19.67691287,-8.43568,9.22876,12.50322791,2.94432,0.85876,3.067,-11.38,8.37,14.12661672
27/12/2019 10:00,-14.03576,-7.36418,15.85035349,3.41424,0.99582,3.5565,-17.45,-8.36,19.34921445,-7.77576,9.50582,12.28100393,3.41424,0.99582,3.5565,-11.19,8.51,14.05831427
27/12/2019 10:30,-13.49944,-5.24942,14.4841738,3.67056,1.07058,3.8235,-17.17,-6.32,18.29620999,-7.83944,7.63058,10.93995295,3.67056,1.07058,3.8235,-11.51,6.56,13.24815836
27/12/2019 11:00,-13.09088,-5.08234,14.04283871,3.96912,1.15766,4.1345,-17.06,-6.24,18.16538466,-7.40088,7.61766,10.6208177,3.96912,1.15766,4.1345,-11.37,6.46,13.07702183
27/12/2019 11:30,-11.68208,-4.89894,12.66769933,4.59792,1.34106,4.7895,-16.28,-6.24,17.43490751,-6.06208,7.87106,9.934908125,4.59792,1.34106,4.7895,-10.66,6.53,12.50105996
27/12/2019 12:00,-11.63416,-4.73538,12.5609515,4.57584,1.33462,4.7665,-16.21,-6.07,17.3092172,-6.34416,7.78462,10.04234408,4.57584,1.33462,4.7665,-10.92,6.45,12.68262197
27/12/2019 12:30,-13.10736,-5.25798,14.12264989,4.05264,1.18202,4.2215,-17.16,-6.44,18.32864425,-7.50736,7.63202,10.70552117,4.05264,1.18202,4.2215,-11.56,6.45,13.23767729
27/12/2019 13:00,-12.41344,-4.84642,13.32596261,4.12656,1.20358,4.2985,-16.54,-6.05,17.61176028,-7.78344,7.65358,10.91600774,4.12656,1.20358,4.2985,-11.91,6.45,13.54439367
27/12/2019 13:30,-13.49608,-5.02344,14.40066404,3.79392,1.10656,3.952,-17.29,-6.13,18.34450872,-8.49608,7.66656,11.44375452,3.79392,1.10656,3.952,-12.29,6.56,13.93117727
27/12/2019 14:00,-13.81696,-4.89078,14.65701582,3.80304,1.10922,3.9615,-17.62,-6,18.6135542,-8.28696,7.56922,11.2234931,3.80304,1.10922,3.9615,-12.09,6.46,13.70765115
27/12/2019 14:30,-13.68712,-5.06416,14.59393608,3.72288,1.08584,3.878,-17.41,-6.15,18.46430611,-7.95712,7.77584,11.12562117,3.72288,1.08584,3.878,-11.68,6.69,13.46025631
27/12/2019 15:00,-13.81472,-5.11596,14.73158292,3.54528,1.03404,3.693,-17.36,-6.15,18.41716862,-8.44472,7.60404,11.36374587,3.54528,1.03404,3.693,-11.99,6.57,13.67205178
27/12/2019 15:30,-14.39616,-5.20388,15.30783426,3.24384,0.94612,3.379,-17.64,-6.15,18.68133025,-9.64616,7.43612,12.1796668,3.24384,0.94612,3.379,-12.89,6.49,14.43163885
27/12/2019 16:00,-14.89488,-5.10934,15.74683478,3.22512,0.94066,3.3595,-18.12,-6.05,19.1033217,-9.79488,7.38066,12.26433106,3.22512,0.94066,3.3595,-13.02,6.44,14.52563252
27/12/2019 16:30,-15.02952,-5.18236,15.89790321,3.42048,0.99764,3.563,-18.45,-6.18,19.45751526,-10.12952,7.48764,12.5965046,3.42048,0.99764,3.563,-13.55,6.49,15.02406736
27/12/2019 17:00,-15.85392,-5.22156,16.69165864,3.28608,0.95844,3.423,-19.14,-6.18,20.11298088,-10.51392,7.44844,12.88494362,3.28608,0.95844,3.423,-13.8,6.49,15.24992131
27/12/2019 17:30,-16.42576,-5.15918,17.21693149,3.05424,0.89082,3.1815,-19.48,-6.05,20.39786508,-11.22576,7.38082,13.43481267,3.05424,0.89082,3.1815,-14.28,6.49,15.68561443
27/12/2019 18:00,-15.4088,-4.7509,16.12458273,3.3912,0.9891,3.5325,-18.8,-5.74,19.65674439,-10.5088,7.5691,12.95091318,3.3912,0.9891,3.5325,-13.9,6.58,15.37876458
27/12/2019 18:30,-15.65584,-4.94462,16.41811783,3.34416,0.97538,3.4835,-19,-5.92,19.90091455,-9.95584,7.75538,12.62001066,3.34416,0.97538,3.4835,-13.3,6.78,14.92844265
27/12/2019 19:00,-14.91632,-4.74226,15.65201687,3.52368,1.02774,3.6705,-18.44,-5.77,19.32165883,-10.04632,7.69774,12.65637178,3.52368,1.02774,3.6705,-13.57,6.67,15.12064152
27/12/2019 19:30,-14.28632,-4.50226,14.97896139,3.28368,0.95774,3.4205,-17.57,-5.46,18.3988179,-9.94632,7.69774,12.57714127,3.28368,0.95774,3.4205,-13.23,6.74,14.84791231
27/12/2019 20:00,-13.9492,-4.5206,14.66342405,3.2208,0.9394,3.355,-17.17,-5.46,18.01722787,-9.2292,7.7994,12.083409,3.2208,0.9394,3.355,-12.45,6.86,14.21485491
27/12/2019 20:30,-13.58776,-4.41518,14.28709335,3.58224,1.04482,3.7315,-17.17,-5.46,18.01722787,-8.55776,7.90482,11.64995431,3.58224,1.04482,3.7315,-12.14,6.86,13.94414572
27/12/2019 21:00,-13.1116,-4.5463,13.87742405,3.5784,1.0437,3.7275,-16.69,-5.59,17.60125564,-8.2216,8.0637,11.51598733,3.5784,1.0437,3.7275,-11.8,7.02,13.73027312
27/12/2019 21:30,-12.74016,-4.52588,13.52017998,3.33984,0.97412,3.479,-16.08,-5.5,16.99459914,-8.01016,7.99412,11.3167406,3.33984,0.97412,3.479,-11.35,7.02,13.34551985
27/12/2019 22:00,-12.17128,-4.54954,12.99378201,3.25872,0.95046,3.3945,-15.43,-5.5,16.38093099,-7.36128,8.38046,11.15439613,3.25872,0.95046,3.3945,-10.62,7.43,12.96106863
27/12/2019 22:30,-10.308,-2.5015,10.60718465,3.492,1.0185,3.6375,-13.8,-3.52,14.24185381,-6.338,6.8385,9.323911532,3.492,1.0185,3.6375,-9.83,5.82,11.42371656
27/12/2019 23:00,-9.71736,-2.44048,10.0191331,3.39264,0.98952,3.534,-13.11,-3.43,13.551273,-5.47736,6.80952,8.739052306,3.39264,0.98952,3.534,-8.87,5.82,10.60892549
27/12/2019 23:30,-8.57432,-2.32626,8.884281009,3.47568,1.01374,3.6205,-12.05,-3.34,12.50432325,-4.85432,6.83374,8.382387789,3.47568,1.01374,3.6205,-8.33,5.82,10.16175674
28/12/2019 00:00,-8.1596,-2.1878,8.447812794,3.2304,0.9422,3.365,-11.39,-3.13,11.81223942,-4.5196,6.9122,8.258649587,3.2304,0.9422,3.365,-7.75,5.97,9.782811457
28/12/2019 00:30,-8.33088,-1.84984,8.533784014,3.18912,0.93016,3.322,-11.52,-2.78,11.85068774,-4.56088,6.59016,8.014476602,3.18912,0.93016,3.322,-7.75,5.66,9.5967755
28/12/2019 01:00,-8.74352,-1.75436,8.917786777,3.51648,1.02564,3.663,-12.26,-2.78,12.57123701,-4.93352,6.49564,8.156773786,3.51648,1.02564,3.663,-8.45,5.47,10.06595251
28/12/2019 01:30,-9.0944,-1.8267,9.276041411,3.6456,1.0633,3.7975,-12.74,-2.89,13.06367865,-4.8044,6.5333,8.109640451,3.6456,1.0633,3.7975,-8.45,5.47,10.06595251
28/12/2019 02:00,-9.04824,-1.83782,9.232996775,3.40176,0.99218,3.5435,-12.45,-2.83,12.76759179,-4.87824,6.59218,8.200857434,3.40176,0.99218,3.5435,-8.28,5.6,9.995919167
28/12/2019 02:30,-8.97528,-1.86904,9.167822075,3.29472,0.96096,3.432,-12.27,-2.83,12.59213246,-4.87528,6.56096,8.174016834,3.29472,0.96096,3.432,-8.17,5.6,9.90499369
28/12/2019 03:00,-8.51736,-1.77048,8.699426464,3.39264,0.98952,3.534,-11.91,-2.76,12.22561655,-4.47736,6.63952,8.00811953,3.39264,0.98952,3.534,-7.87,5.65,9.68810611
28/12/2019 03:30,-8.11256,-1.75158,8.299497711,3.45744,1.00842,3.6015,-11.57,-2.76,11.89464165,-4.13256,6.65842,7.836619746,3.45744,1.00842,3.6015,-7.59,5.65,9.462061086
28/12/2019 04:00,-7.75704,-1.75872,7.953915111,3.43296,1.00128,3.576,-11.19,-2.76,11.52535032,-3.85704,6.58128,7.62823728,3.43296,1.00128,3.576,-7.29,5.58,9.180441166
28/12/2019 04:30,-7.4936,-1.7548,7.696321459,3.4464,1.0052,3.59,-10.94,-2.76,11.28278334,-3.5936,6.5852,7.501921087,3.4464,1.0052,3.59,-7.04,5.58,8.983206554
28/12/2019 05:00,-6.68008,-1.58294,6.86506867,3.82992,1.11706,3.9895,-10.51,-2.7,10.85127181,-2.77008,6.76706,7.312075236,3.82992,1.11706,3.9895,-6.6,5.65,8.688066528
28/12/2019 05:30,-6.76152,-1.58336,6.944435297,3.82848,1.11664,3.988,-10.59,-2.7,10.92877395,-2.88152,6.76664,7.354629454,3.82848,1.11664,3.988,-6.71,5.65,8.771921112
28/12/2019 06:00,-6.9832,-1.6101,7.166415021,3.7368,1.0899,3.8925,-10.72,-2.7,11.05479082,-3.1932,6.6599,7.38585095,3.7368,1.0899,3.8925,-6.93,5.57,8.890995445
28/12/2019 06:30,-7.19224,-1.98982,7.462419169,3.97776,1.16018,4.1435,-11.17,-3.15,11.60566241,-3.18224,6.87018,7.571395159,3.97776,1.16018,4.1435,-7.16,5.71,9.158040183
28/12/2019 07:00,-7.29096,-2.04028,7.57105278,4.31904,1.25972,4.499,-11.61,-3.3,12.06988401,-3.14096,6.80972,7.49919437,4.31904,1.25972,4.499,-7.46,5.55,9.298069692
28/12/2019 07:30,-8.50848,-2.45414,8.855339353,4.27152,1.24586,4.4495,-12.78,-3.7,13.30482619,-4.30848,6.71586,7.979083622,4.27152,1.24586,4.4495,-8.58,5.47,10.175328
28/12/2019 08:00,-9.01304,-2.44422,9.33858134,3.99696,1.16578,4.1635,-13.01,-3.61,13.50156287,-5.07304,6.38578,8.155606725,3.99696,1.16578,4.1635,-9.07,5.22,10.46486025
28/12/2019 08:30,-9.7128,-2.6254,10.06137212,3.7872,1.1046,3.945,-13.5,-3.73,14.00581665,-5.7928,6.2346,8.510391824,3.7872,1.1046,3.945,-9.58,5.13,10.86707412
28/12/2019 09:00,-10.01816,-2.55988,10.34004426,4.01184,1.17012,4.179,-14.03,-3.73,14.51736202,-5.86816,6.30012,8.609693014,4.01184,1.17012,4.179,-9.88,5.13,11.13244358
28/12/2019 09:30,-9.36192,-2.07556,9.58923852,4.91808,1.43444,5.123,-14.28,-3.51,14.70505015,-4.87192,6.19444,7.880779873,4.91808,1.43444,5.123,-9.79,4.76,10.88584861
28/12/2019 10:00,-8.64384,-0.88612,8.689141419,5.63616,1.64388,5.871,-14.28,-2.53,14.50238946,-4.15384,5.07388,6.557335206,5.63616,1.64388,5.871,-9.79,3.43,10.37347579
28/12/2019 10:30,-7.70656,-0.62858,7.732152343,6.07344,1.77142,6.3265,-13.78,-2.4,13.98743722,-3.44656,5.07142,6.131727053,6.07344,1.77142,6.3265,-9.52,3.3,10.07573322
28/12/2019 11:00,-5.14408,0.14006,5.145986383,7.40592,2.16006,7.7145,-12.55,-2.02,12.71152627,-1.12408,4.92006,5.046835271,7.40592,2.16006,7.7145,-8.53,2.76,8.965405735
28/12/2019 11:30,-3.69328,-0.00804,3.693288751,8.16672,2.38196,8.507,-11.86,-2.39,12.09841725,0.14672,5.45196,5.453933865,8.16672,2.38196,8.507,-8.02,3.07,8.58750837
28/12/2019 12:00,-0.0832,0.6774,0.682490293,10.0368,2.9274,10.455,-10.12,-2.25,10.36710664,3.9268,5.9374,7.118460297,10.0368,2.9274,10.455,-6.11,3.01,6.811181983
28/12/2019 12:30,1.46632,0.77726,1.65958653,10.99632,3.20726,11.4545,-9.53,-2.43,9.834927554,5.51632,6.21726,8.311685043,10.99632,3.20726,11.4545,-5.48,3.01,6.252239599
28/12/2019 13:00,-1.33944,0.48308,1.423891077,9.37056,2.73308,9.761,-10.71,-2.25,10.94379276,2.24056,5.51308,5.950979768,9.37056,2.73308,9.761,-7.13,2.78,7.652796874
28/12/2019 13:30,-4.52384,-0.00362,4.523841448,7.97616,2.32638,8.3085,-12.5,-2.33,12.71530181,-0.67384,5.36638,5.40852056,7.97616,2.32638,8.3085,-8.65,3.04,9.168647665
28/12/2019 14:00,-4.62688,0.10966,4.628179323,7.95312,2.31966,8.2845,-12.58,-2.21,12.77264655,-0.74688,5.30966,5.361932399,7.95312,2.31966,8.2845,-8.7,2.99,9.199461941
28/12/2019 14:30,-3.9012,0.1259,3.903231001,8.0088,2.3359,8.3425,-11.91,-2.21,12.11330673,-0.0212,5.4059,5.405941569,8.0088,2.3359,8.3425,-8.03,3.07,8.59684826
28/12/2019 15:00,-5.8188,-0.1184,5.820004467,6.6912,1.9516,6.97,-12.51,-2.07,12.68010252,-2.2788,5.2516,5.72470366,6.6912,1.9516,6.97,-8.97,3.3,9.557766475
28/12/2019 15:30,-8.22584,-2.15212,8.502709227,5.68416,1.65788,5.921,-13.91,-3.81,14.42235071,-4.08584,6.89788,8.017158911,5.68416,1.65788,5.921,-9.77,5.24,11.0865008
28/12/2019 16:00,-9.42392,-2.54656,9.761927883,5.56608,1.62344,5.798,-14.99,-4.17,15.55920949,-5.39392,6.94344,8.792367827,5.56608,1.62344,5.798,-10.96,5.32,12.18293889
28/12/2019 16:30,-11.79512,-2.90816,12.14834352,4.87488,1.42184,5.078,-16.67,-4.33,17.22317625,-7.51512,6.42184,9.885193857,4.87488,1.42184,5.078,-12.39,5,13.36084204
28/12/2019 17:00,-12.09752,-2.40636,12.33452709,5.29248,1.54364,5.513,-17.39,-3.95,17.83296386,-7.60752,6.06364,9.728416654,5.29248,1.54364,5.513,-12.9,4.52,13.66895753
28/12/2019 17:30,-12.84344,-4.09892,13.48165777,5.38656,1.57108,5.611,-18.23,-5.67,19.09140644,-7.61344,7.56108,10.73006987,5.38656,1.57108,5.611,-13,5.99,14.31363336
28/12/2019 18:00,-13.07456,-4.42258,13.80229448,4.82544,1.40742,5.0265,-17.9,-5.83,18.82548539,-8.58456,7.71742,11.5435368,4.82544,1.40742,5.0265,-13.41,6.31,14.82039811
28/12/2019 18:30,-11.70552,-4.21286,12.44055416,5.54448,1.61714,5.7755,-17.25,-5.83,18.20855294,-6.96552,8.27714,10.81801809,5.54448,1.61714,5.7755,-12.51,6.66,14.1723569
28/12/2019 19:00,-11.43984,-4.23162,12.19739919,5.48016,1.59838,5.7085,-16.92,-5.83,17.89623703,-6.35984,8.40838,10.54269506,5.48016,1.59838,5.7085,-11.84,6.81,13.65875909
28/12/2019 19:30,-11.82456,-4.34258,12.59675435,4.82544,1.40742,5.0265,-16.65,-5.75,17.61490846,-6.88456,8.15742,10.67429939,4.82544,1.40742,5.0265,-11.71,6.75,13.5161607
28/12/2019 20:00,-10.82144,-4.13292,11.58380729,4.85856,1.41708,5.061,-15.68,-5.55,16.63324683,-6.85144,8.37708,10.82209312,4.85856,1.41708,5.061,-11.71,6.96,13.62225018
28/12/2019 20:30,-10.19192,-4.11306,10.99056395,5.33808,1.55694,5.5605,-15.53,-5.67,16.53268883,-5.84192,8.59694,10.39400821,5.33808,1.55694,5.5605,-11.18,7.04,13.21188859
28/12/2019 21:00,-9.95272,-4.08246,10.75746787,5.23728,1.52754,5.4555,-15.19,-5.61,16.1928441,-5.37272,8.67754,10.20616582,5.23728,1.52754,5.4555,-10.61,7.15,12.79431905
28/12/2019 21:30,-9.17216,-2.19188,9.430421889,5.06784,1.47812,5.279,-14.24,-3.67,14.70532217,-5.28216,7.09812,8.847854079,5.06784,1.47812,5.279,-10.35,5.62,11.77738935
28/12/2019 22:00,-8.66712,-2.09416,8.916528203,4.92288,1.43584,5.128,-13.59,-3.53,14.04097575,-4.62712,7.15584,8.521518973,4.92288,1.43584,5.128,-9.55,5.72,11.13197646
28/12/2019 22:30,-7.97312,-1.95466,8.209222756,4.88688,1.42534,5.0905,-12.86,-3.38,13.29676652,-3.52312,7.14534,7.966696822,4.88688,1.42534,5.0905,-8.41,5.72,10.17086525
28/12/2019 23:00,-7.9392,-2.1256,8.218824247,4.3008,1.2544,4.48,-12.24,-3.38,12.6981101,-3.6592,7.1744,8.053679904,4.3008,1.2544,4.48,-7.96,5.92,9.920080645
28/12/2019 23:30,-6.31016,-1.91338,6.593871568,4.71984,1.37662,4.9165,-11.03,-3.29,11.51021286,-2.56016,7.41662,7.846060887,4.71984,1.37662,4.9165,-7.28,6.04,9.459386872
29/12/2019 00:00,-5.20888,-1.77384,5.502630207,4.82112,1.40616,5.022,-10.03,-3.18,10.52203878,-1.69888,7.44616,7.637505614,4.82112,1.40616,5.022,-6.52,6.04,8.887744371
29/12/2019 00:30,-5.32672,0.06804,5.327154531,4.55328,1.32804,4.743,-9.88,-1.26,9.96002008,-2.26672,5.82804,6.2533247,4.55328,1.32804,4.743,-6.82,4.5,8.170826152
29/12/2019 01:00,-6.74376,-0.87068,6.79973401,4.38624,1.27932,4.569,-11.13,-2.15,11.33575758,-3.09376,6.57932,7.270405945,4.38624,1.27932,4.569,-7.48,5.3,9.167355126
29/12/2019 01:30,-7.7992,-2.0206,8.056695663,4.1808,1.2194,4.355,-11.98,-3.24,12.41039887,-3.8092,7.3494,8.277903418,4.1808,1.2194,4.355,-7.99,6.13,10.07060078
29/12/2019 02:00,-7.13936,-2.01648,7.418669207,4.40064,1.28352,4.584,-11.54,-3.3,12.00256639,-3.24936,7.49352,8.167691375,4.40064,1.28352,4.584,-7.65,6.21,9.85325327
29/12/2019 02:30,-6.41432,-1.86626,6.680301449,4.67568,1.36374,4.8705,-11.09,-3.23,11.55080084,-2.65432,7.57374,8.025394212,4.67568,1.36374,4.8705,-7.33,6.21,9.606924586
29/12/2019 03:00,-5.70104,-1.78072,5.972672836,4.96896,1.44928,5.176,-10.67,-3.23,11.14817474,-2.01104,7.65928,7.918892094,4.96896,1.44928,5.176,-6.98,6.21,9.342617406
29/12/2019 03:30,-6.0224,-1.8257,6.293050314,4.4376,1.2943,4.6225,-10.46,-3.12,10.91540196,-2.3624,7.5043,7.867366284,4.4376,1.2943,4.6225,-6.8,6.21,9.20891416
29/12/2019 04:00,-5.87032,-1.83676,6.150962868,4.39968,1.28324,4.583,-10.27,-3.12,10.73346636,-2.24032,7.55324,7.878481338,4.39968,1.28324,4.583,-6.64,6.27,9.13249692
29/12/2019 04:30,-5.71464,-1.78302,5.986340339,4.27536,1.24698,4.4535,-9.99,-3.03,10.43939653,-2.11464,7.44698,7.741396092,4.27536,1.24698,4.4535,-6.39,6.2,8.903488081
29/12/2019 05:00,-5.2944,-1.8467,5.607225004,4.3656,1.2733,4.5475,-9.66,-3.12,10.15135459,-1.6444,7.6033,7.77908878,4.3656,1.2733,4.5475,-6.01,6.33,8.72863105
29/12/2019 05:30,-5.03848,-1.74414,5.33182005,4.51152,1.31586,4.6995,-9.55,-3.06,10.02826505,-1.32848,7.73586,7.849101162,4.51152,1.31586,4.6995,-5.84,6.42,8.678824805
29/12/2019 06:00,-4.93256,-1.79408,5.248701859,4.71744,1.37592,4.914,-9.65,-3.17,10.15733233,-1.25256,7.66592,7.767575941,4.71744,1.37592,4.914,-5.97,6.29,8.672081642
29/12/2019 06:30,-5.90664,-2.07402,6.2601881,4.44336,1.29598,4.6285,-10.35,-3.37,10.8848243,-2.11664,7.44598,7.740980755,4.44336,1.29598,4.6285,-6.56,6.15,8.992002002
29/12/2019 07:00,-6.48832,-2.11826,6.825344083,4.29168,1.25174,4.4705,-10.78,-3.37,11.29448095,-2.59832,7.10174,7.562141089,4.29168,1.25174,4.4705,-6.89,5.85,9.038506514
29/12/2019 07:30,-6.31888,-2.01634,6.632787608,4.88112,1.42366,5.0845,-11.2,-3.44,11.71638169,-2.00888,7.19366,7.468891688,4.88112,1.42366,5.0845,-6.89,5.77,8.986934961
29/12/2019 08:00,-6.0904,-1.9497,6.394865304,5.1096,1.4903,5.3225,-11.2,-3.44,11.71638169,-2.1804,7.2603,7.580639831,5.1096,1.4903,5.3225,-7.29,5.77,9.297150101
29/12/2019 08:30,-7.37728,-2.25754,7.714969025,4.84272,1.41246,5.0445,-12.22,-3.67,12.75920452,-3.37728,7.08246,7.84648073,4.84272,1.41246,5.0445,-8.22,5.67,9.985854996
29/12/2019 09:00,-7.7752,-1.8536,7.99309502,5.1648,1.5064,5.38,-12.94,-3.36,13.36911366,-3.5952,6.5364,7.459891956,5.1648,1.5064,5.38,-8.76,5.03,10.10141079
29/12/2019 09:30,-8.11808,-0.90444,8.168306716,5.40192,1.57556,5.627,-13.52,-2.48,13.74557383,-3.72808,5.49556,6.640765031,5.40192,1.57556,5.627,-9.13,3.92,9.935959944
29/12/2019 10:00,-9.57808,-2.86194,9.996515245,5.10192,1.48806,5.3145,-14.68,-4.35,15.31094053,-4.60808,6.89806,8.2956394,5.10192,1.48806,5.3145,-9.71,5.41,11.11540373
29/12/2019 10:30,-8.95792,-2.82856,9.393885373,5.66208,1.65144,5.898,-14.62,-4.48,15.29100389,-4.13792,7.24144,8.340313855,5.66208,1.65144,5.898,-9.8,5.59,11.2822028
29/12/2019 11:00,-5.814,-2.527,6.339426236,7.176,2.093,7.475,-12.99,-4.62,13.78711355,-1.594,7.573,7.738938235,7.176,2.093,7.475,-8.77,5.48,10.34133937
29/12/2019 11:30,1.31216,-1.69062,2.140084075,10.83216,3.15938,11.2835,-9.52,-4.85,10.68423605,5.25216,8.35938,9.872406933,10.83216,3.15938,11.2835,-5.58,5.2,7.627345541
29/12/2019 12:00,12.14072,-0.11604,12.14127454,16.23072,4.73396,16.907,-4.09,-4.85,6.344336057,15.17072,9.73396,18.02500271,16.23072,4.73396,16.907,-1.06,5,5.111125121
29/12/2019 12:30,-0.37576,-1.55918,1.603819769,10.01424,2.92082,10.4315,-10.39,-4.48,11.31470282,3.73424,8.10082,8.920080328,10.01424,2.92082,10.4315,-6.28,5.18,8.140687932
29/12/2019 13:00,-2.86424,-1.97582,3.479617141,8.58576,2.50418,8.9435,-11.45,-4.48,12.29523892,1.04576,7.68418,7.75501362,8.58576,2.50418,8.9435,-7.54,5.18,9.147895933
29/12/2019 13:30,-4.4788,-2.2909,5.030693019,8.1912,2.3891,8.5325,-12.67,-4.68,13.50671315,-0.0788,7.4491,7.44951678,8.1912,2.3891,8.5325,-8.27,5.06,9.695179214
29/12/2019 14:00,-4.06352,-2.02186,4.538734697,8.49648,2.47814,8.8505,-12.56,-4.5,13.34179898,0.35648,7.53814,7.546564294,8.49648,2.47814,8.8505,-8.14,5.06,9.584529201
29/12/2019 14:30,-1.9848,-1.8489,2.712537972,9.2952,2.7111,9.6825,-11.28,-4.56,12.16684018,2.1052,8.1111,8.379845479,9.2952,2.7111,9.6825,-7.19,5.4,8.992002002
29/12/2019 15:00,-3.984,-2.0595,4.484840716,8.196,2.3905,8.5375,-12.18,-4.45,12.96745542,0.406,7.5905,7.601350291,8.196,2.3905,8.5375,-7.79,5.2,9.366114456
29/12/2019 15:30,-6.29456,-2.29758,6.700773049,6.86544,2.00242,7.1515,-13.16,-4.3,13.84469574,-2.11456,7.37242,7.669676698,6.86544,2.00242,7.1515,-8.98,5.37,10.46314006
29/12/2019 16:00,-10.936,-2.788,11.28578929,4.704,1.372,4.9,-15.64,-4.16,16.18379436,-6.266,6.602,9.102151394,4.704,1.372,4.9,-10.97,5.23,12.1529338
29/12/2019 16:30,-12.76016,-2.79338,13.06233727,4.47984,1.30662,4.6665,-17.24,-4.1,17.72082391,-8.07016,5.93662,10.0185298,4.47984,1.30662,4.6665,-12.55,4.63,13.37682324
29/12/2019 17:00,-13.34152,-0.01586,13.34152943,4.60848,1.34414,4.8005,-17.95,-1.36,18.00144716,-9.21152,2.94414,9.670577079,4.60848,1.34414,4.8005,-13.82,1.6,13.91231109
29/12/2019 17:30,-13.7128,-0.6254,13.72705391,4.5072,1.3146,4.695,-18.22,-1.94,18.32299102,-9.7828,3.4646,10.37818043,4.5072,1.3146,4.695,-14.29,2.15,14.45083389
29/12/2019 18:00,-12.566,-1.668,12.67622105,5.184,1.512,5.4,-17.75,-3.18,18.03260658,-8.546,5.212,10.00994805,5.184,1.512,5.4,-13.73,3.7,14.21980661
29/12/2019 18:30,-11.49224,-1.35732,11.57211726,5.35776,1.56268,5.581,-16.85,-2.92,17.10113739,-7.79224,5.31268,9.430990033,5.35776,1.56268,5.581,-13.15,3.75,13.67424587
29/12/2019 19:00,-11.90496,-1.34728,11.98095305,5.01504,1.46272,5.224,-16.92,-2.81,17.15174918,-7.84496,5.21272,9.418909024,5.01504,1.46272,5.224,-12.86,3.75,13.39560002
29/12/2019 19:30,-10.98048,-1.70014,11.11131932,5.27952,1.53986,5.4995,-16.26,-3.24,16.57966224,-7.31048,5.79986,9.331746559,5.27952,1.53986,5.4995,-12.59,4.26,13.29118881
29/12/2019 20:00,-10.4156,-1.9233,10.59168571,5.2344,1.5267,5.4525,-15.65,-3.45,16.02576051,-6.5356,6.2867,9.06844332,5.2344,1.5267,5.4525,-11.77,4.76,12.69608207
29/12/2019 20:30,-10.31472,-1.94346,10.49621291,5.16528,1.50654,5.3805,-15.48,-3.45,15.85978878,-6.52472,6.45654,9.179263579,5.16528,1.50654,5.3805,-11.69,4.95,12.69482572
29/12/2019 21:00,-9.39224,-1.86982,9.576554654,5.41776,1.58018,5.6435,-14.81,-3.45,15.20653149,-5.67224,6.66018,8.748274358,5.41776,1.58018,5.6435,-11.09,5.08,12.1981351
29/12/2019 21:30,-8.9088,-1.6784,9.065525026,5.2512,1.5316,5.47,-14.16,-3.21,14.51928717,-5.0888,6.7016,8.414709026,5.2512,1.5316,5.47,-10.34,5.17,11.56047144
29/12/2019 22:00,-8.12192,-1.57056,8.272378328,5.27808,1.53944,5.498,-13.4,-3.11,13.75616589,-4.42192,6.78944,8.102460861,5.27808,1.53944,5.498,-9.7,5.25,11.02961921
29/12/2019 22:30,-6.25992,-1.40956,6.41665472,5.83008,1.70044,6.073,-12.09,-3.11,12.48359724,-2.80992,7.18044,7.710665925,5.83008,1.70044,6.073,-8.64,5.48,10.23132445
29/12/2019 23:00,-4.3924,0.1193,4.394019828,6.2376,1.8193,6.4975,-10.63,-1.7,10.7650778,-1.1524,6.1793,6.285839184,6.2376,1.8193,6.4975,-7.39,4.36,8.580308852
29/12/2019 23:30,-3.5136,0.5027,3.549379136,6.1464,1.7927,6.4025,-9.66,-1.29,9.745752921,-0.4636,5.9427,5.960755678,6.1464,1.7927,6.4025,-6.61,4.15,7.804780586
30/12/2019 00:00,-3.43504,0.00728,3.435047714,5.78496,1.68728,6.026,-9.22,-1.68,9.37180879,-0.42504,6.39728,6.411384437,5.78496,1.68728,6.026,-6.21,4.71,7.794113163
30/12/2019 00:30,-4.2492,-1.4531,4.490790604,5.4408,1.5869,5.6675,-9.69,-3.04,10.15567329,-0.7692,7.9269,7.964132862,5.4408,1.5869,5.6675,-6.21,6.34,8.874666191
30/12/2019 01:00,-5.06664,-1.52402,5.290886301,5.64336,1.64598,5.8785,-10.71,-3.17,11.16928825,-1.20664,7.76598,7.85916188,5.64336,1.64598,5.8785,-6.85,6.12,9.185689958
30/12/2019 01:30,-5.2504,-1.5347,5.470100936,5.9496,1.7353,6.1975,-11.2,-3.27,11.66760044,-1.2104,7.8553,7.948006432,5.9496,1.7353,6.1975,-7.16,6.12,9.419129471
30/12/2019 02:00,-5.76072,-1.56146,5.968588799,5.54928,1.61854,5.7805,-11.31,-3.18,11.7485531,-1.85072,7.82854,8.044327383,5.54928,1.61854,5.7805,-7.4,6.21,9.660439949
30/12/2019 02:30,-6.26856,-2.41958,6.719316323,5.04144,1.47042,5.2515,-11.31,-3.89,11.96027592,-2.51856,8.36042,8.731538642,5.04144,1.47042,5.2515,-7.56,6.89,10.22867049
30/12/2019 03:00,-5.88312,-2.37716,6.345233692,5.18688,1.51284,5.403,-11.07,-3.89,11.73358428,-2.20312,8.40284,8.686855461,5.18688,1.51284,5.403,-7.39,6.89,10.1036726
30/12/2019 03:30,-5.11048,-0.95264,5.198512172,5.33952,1.55736,5.562,-10.45,-2.51,10.74721359,-1.70048,7.17736,7.37605103,5.33952,1.55736,5.562,-7.04,5.62,9.008107459
30/12/2019 04:00,-4.34936,0.66852,4.400437637,5.48064,1.59852,5.709,-9.83,-0.93,9.873894875,-1.32936,5.55852,5.715272749,5.48064,1.59852,5.709,-6.81,3.96,7.877670976
30/12/2019 04:30,-4.12264,0.68798,4.17965035,5.54736,1.61798,5.7785,-9.67,-0.93,9.714617851,-1.09264,5.57798,5.683988305,5.54736,1.61798,5.7785,-6.64,3.96,7.731183609
30/12/2019 05:00,-3.26944,0.78808,3.363080136,5.89056,1.71808,6.136,-9.16,-0.93,9.20708966,-0.21944,5.73808,5.742274462,5.89056,1.71808,6.136,-6.11,4.02,7.313856712
30/12/2019 05:30,-4.21608,0.54906,4.25168172,5.41392,1.57906,5.6395,-9.63,-1.03,9.684926432,-1.07608,5.51906,5.622985991,5.41392,1.57906,5.6395,-6.49,3.94,7.592344829
30/12/2019 06:00,-4.14696,-0.71078,4.207432168,5.72304,1.66922,5.9615,-9.87,-2.38,10.15289614,-0.76696,6.82922,6.872152025,5.72304,1.66922,5.9615,-6.49,5.16,8.291302672
30/12/2019 06:30,-5.14424,-1.72832,5.426812619,5.52576,1.61168,5.756,-10.67,-3.34,11.18054113,-1.50424,7.51168,7.660814213,5.52576,1.61168,5.756,-7.03,5.9,9.177739373
30/12/2019 07:00,-6.51536,-2.50448,6.980138681,5.26464,1.53552,5.484,-11.78,-4.04,12.45351356,-2.51536,7.79552,8.191286102,5.26464,1.53552,5.484,-7.78,6.26,9.985789904
30/12/2019 07:30,-9.85648,-3.08564,10.32818339,3.92352,1.14436,4.087,-13.78,-4.23,14.41462105,-5.62648,7.04436,9.015557942,3.92352,1.14436,4.087,-9.55,5.9,11.22552894
30/12/2019 08:00,-10.47336,-3.13848,10.93349562,3.53664,1.03152,3.684,-14.01,-4.17,14.61742111,-6.38336,6.57152,9.161449667,3.53664,1.03152,3.684,-9.92,5.54,11.36213008
30/12/2019 08:30,-11.03656,-3.22358,11.49770084,3.55344,1.03642,3.7015,-14.59,-4.26,15.19920064,-6.85656,6.41642,9.390572967,3.55344,1.03642,3.7015,-10.41,5.38,11.71804165
30/12/2019 09:00,-9.16088,-2.90984,9.611914024,5.10912,1.49016,5.322,-14.27,-4.4,14.9329468,-4.22088,6.78016,7.986638692,5.10912,1.49016,5.322,-9.33,5.29,10.72534382
30/12/2019 09:30,-3.17424,-2.15082,3.834296057,8.22576,2.39918,8.5685,-11.4,-4.55,12.27446537,0.83576,7.56918,7.615180934,8.22576,2.39918,8.5685,-7.39,5.17,9.018924548
30/12/2019 10:00,2.75552,-1.39464,3.088350887,11.19552,3.26536,11.662,-8.44,-4.66,9.641016544,6.47552,8.16536,10.42139449,11.19552,3.26536,11.662,-4.72,4.9,6.803557893
30/12/2019 10:30,8.83344,-0.39108,8.84209284,14.29344,4.16892,14.889,-5.46,-4.56,7.113733197,11.90344,8.52892,14.64357744,14.29344,4.16892,14.889,-2.39,4.36,4.972092115
30/12/2019 11:00,13.63272,0.26496,13.63529458,16.54272,4.82496,17.232,-2.91,-4.56,5.40940847,17.45272,9.00496,19.63890883,16.54272,4.82496,17.232,0.91,4.18,4.277908367
30/12/2019 11:30,16.8468,0.1949,16.84792736,18.2568,5.3249,19.0175,-1.41,-5.13,5.320244355,20.4768,9.6749,22.6473625,18.2568,5.3249,19.0175,2.22,4.35,4.883738322
30/12/2019 12:00,20.40616,0.34388,20.40905729,19.55616,5.70388,20.371,0.85,-5.36,5.426978902,23.26616,10.43388,25.49862845,19.55616,5.70388,20.371,3.71,4.73,6.011405826
30/12/2019 12:30,20.4076,0.3443,20.41050416,19.5576,5.7043,20.3725,0.85,-5.36,5.426978902,23.6476,10.4343,25.84731325,19.5576,5.7043,20.3725,4.09,4.73,6.253079241
30/12/2019 13:00,20.47464,0.54802,20.48197278,19.36464,5.64802,20.1715,1.11,-5.1,5.219396517,22.99464,10.37802,25.22809481,19.36464,5.64802,20.1715,3.63,4.73,5.962365302
30/12/2019 13:30,16.1088,0.1559,16.10955438,17.8488,5.2059,18.5925,-1.74,-5.05,5.341357505,20.1288,10.1959,22.56379769,17.8488,5.2059,18.5925,2.28,4.99,5.486209985
30/12/2019 14:00,11.92592,-0.27244,11.92903145,15.38592,4.48756,16.027,-3.46,-4.76,5.884658019,15.60592,9.71756,18.38411574,15.38592,4.48756,16.027,0.22,5.23,5.234625106
30/12/2019 14:30,6.72504,-0.87478,6.781696178,12.87504,3.75522,13.4115,-6.15,-4.63,7.698012731,10.75504,8.98522,14.0144591,12.87504,3.75522,13.4115,-2.12,5.23,5.643341209
30/12/2019 15:00,-0.29832,-1.90076,1.92402791,9.63168,2.80924,10.033,-9.93,-4.71,10.99040491,4.18168,8.03924,9.06177838,9.63168,2.80924,10.033,-5.45,5.23,7.553502499
30/12/2019 15:30,-6.59048,-3.35514,7.395362807,6.83952,1.99486,7.1245,-13.43,-5.35,14.45639651,-1.95048,7.87486,8.112816542,6.83952,1.99486,7.1245,-8.79,5.88,10.57537233
30/12/2019 16:00,-10.03056,-4.22308,10.88331469,5.50944,1.60692,5.739,-15.54,-5.83,16.59760525,-5.29056,7.93692,9.538591311,5.50944,1.60692,5.739,-10.8,6.33,12.51834254
30/12/2019 16:30,-11.69144,-4.42542,12.50096442,5.39856,1.57458,5.6235,-17.09,-6,18.11265028,-6.96144,7.67458,10.36150689,5.39856,1.57458,5.6235,-12.36,6.1,13.78330875
30/12/2019 17:00,-13.38808,-5.51694,14.48023871,5.46192,1.59306,5.6895,-18.85,-7.11,20.14632969,-7.65808,8.31306,11.30279416,5.46192,1.59306,5.6895,-13.12,6.72,14.74085479
30/12/2019 17:30,-15.17088,-5.95234,16.29680801,4.44912,1.29766,4.6345,-19.62,-7.25,20.9166656,-9.63088,8.41766,12.79104567,4.44912,1.29766,4.6345,-14.08,7.12,15.7778579
30/12/2019 18:00,-16.74064,-5.89852,17.74941029,3.63936,1.06148,3.791,-20.38,-6.96,21.53569131,-11.19064,8.11148,13.8212348,3.63936,1.06148,3.791,-14.83,7.05,16.42045675
30/12/2019 18:30,-15.9856,-5.8433,17.0200929,3.5544,1.0367,3.7025,-19.54,-6.88,20.71583935,-10.1856,8.4767,13.25144861,3.5544,1.0367,3.7025,-13.74,7.44,15.6250184
30/12/2019 19:00,-14.64728,-5.26254,15.56396924,3.76272,1.09746,3.9195,-18.41,-6.36,19.47762049,-9.60728,8.31746,12.70747693,3.76272,1.09746,3.9195,-13.37,7.22,15.19491033
30/12/2019 19:30,-14.11752,-3.18636,14.47263836,3.61248,1.05364,3.763,-17.73,-4.24,18.22993417,-9.37752,6.37364,11.33848174,3.61248,1.05364,3.763,-12.99,5.32,14.03718277
30/12/2019 20:00,-13.4388,-2.9934,13.76814399,3.4512,1.0066,3.595,-16.89,-4,17.35719159,-9.1588,6.4266,11.18860157,3.4512,1.0066,3.595,-12.61,5.42,13.72546903
30/12/2019 20:30,-13.55352,-3.14686,13.91404442,3.33648,0.97314,3.4755,-16.89,-4.12,17.38523799,-9.11352,6.51314,11.20166235,3.33648,0.97314,3.4755,-12.45,5.54,13.62696224
30/12/2019 21:00,-12.77792,-3.04606,13.1359705,3.44208,1.00394,3.5855,-16.22,-4.05,16.71798134,-8.21792,6.54394,10.50511113,3.44208,1.00394,3.5855,-11.66,5.54,12.90919052
30/12/2019 21:30,-11.93352,-2.97186,12.29800193,3.69648,1.07814,3.8505,-15.63,-4.05,16.1461884,-7.49352,6.83814,10.14460451,3.69648,1.07814,3.8505,-11.19,5.76,12.58545589
30/12/2019 22:00,-11.52976,-2.64118,11.82840638,3.39024,0.98882,3.5315,-14.92,-3.63,15.35523689,-7.38976,6.49882,9.840894992,3.39024,0.98882,3.5315,-10.78,5.51,12.10654782
30/12/2019 22:30,-10.82656,-1.27608,10.90150364,3.13344,0.91392,3.264,-13.96,-2.19,14.130736,-6.84656,5.25392,8.630125098,3.13344,0.91392,3.264,-9.98,4.34,10.88283051
30/12/2019 23:00,-9.66248,-1.72114,9.814572973,3.04752,0.88886,3.1745,-12.71,-2.61,12.97521483,-6.06248,6.01886,8.542853121,3.04752,0.88886,3.1745,-9.11,5.13,10.45509445
30/12/2019 23:30,-8.9532,-2.3176,9.248300384,2.9568,0.8624,3.08,-11.91,-3.18,12.32722597,-5.3032,6.7324,8.570247371,2.9568,0.8624,3.08,-8.26,5.87,10.13333607
31/12/2019 00:00,-8.45992,-2.41206,8.797060864,3.01008,0.87794,3.1355,-11.47,-3.29,11.93251859,-4.67992,6.90794,8.343937095,3.01008,0.87794,3.1355,-7.69,6.03,9.772256648
31/12/2019 00:30,-7.75368,-2.13274,8.041649921,3.31632,0.96726,3.4545,-11.07,-3.1,11.49586447,-4.04368,7.04726,8.124975166,3.31632,0.96726,3.4545,-7.36,6.08,9.54651769
31/12/2019 01:00,-7.53664,-1.92652,7.778973056,4.02336,1.17348,4.191,-11.56,-3.1,11.96844184,-3.53664,7.25348,8.069745634,4.02336,1.17348,4.191,-7.56,6.08,9.701546269
31/12/2019 01:30,-8.18544,-2.05992,8.440657463,4.11456,1.20008,4.286,-12.3,-3.26,12.72468467,-3.87544,7.21008,8.185614748,4.11456,1.20008,4.286,-7.99,6.01,9.998009802
31/12/2019 02:00,-7.9204,-2.1197,8.199138019,4.1496,1.2103,4.3225,-12.07,-3.33,12.52093447,-3.7004,7.2203,8.113303412,4.1496,1.2103,4.3225,-7.85,6.01,9.886485725
31/12/2019 02:30,-8.19496,-2.25978,8.500822022,3.87504,1.13022,4.0365,-12.07,-3.39,12.53702517,-4.04496,7.14022,8.206366008,3.87504,1.13022,4.0365,-7.92,6.01,9.942157713
31/12/2019 03:00,-8.28432,-2.18626,8.567945533,3.71568,1.08374,3.8705,-12,-3.27,12.43756005,-4.25432,7.19374,8.357579425,3.71568,1.08374,3.8705,-7.97,6.11,10.04255943
31/12/2019 03:30,-8.13896,-1.84678,8.345853237,3.61104,1.05322,3.7615,-11.75,-2.9,12.10258237,-4.41896,6.57322,7.920506843,3.61104,1.05322,3.7615,-8.03,5.52,9.744295767
31/12/2019 04:00,-8.11088,-2.80734,8.582979218,3.36912,0.98266,3.5095,-11.48,-3.79,12.08943754,-4.45088,7.65266,8.852883025,3.36912,0.98266,3.5095,-7.82,6.67,10.27819537
31/12/2019 04:30,-8.0884,-2.9712,8.616858128,3.3216,0.9688,3.46,-11.41,-3.94,12.07111014,-4.4984,7.8688,9.063863194,3.3216,0.9688,3.46,-7.82,6.9,10.42892132
31/12/2019 05:00,-8.15608,-2.99094,8.68719535,3.25392,0.94906,3.3895,-11.41,-3.94,12.07111014,-4.56608,7.84906,9.080574291,3.25392,0.94906,3.3895,-7.82,6.9,10.42892132
31/12/2019 05:30,-8.17336,-3.33598,8.827942923,3.23664,0.94402,3.3715,-11.41,-4.28,12.1863243,-4.42336,8.03402,9.17123716,3.23664,0.94402,3.3715,-7.66,7.09,10.43760988
31/12/2019 06:00,-8.50992,-3.36706,9.151821209,3.13008,0.91294,3.2605,-11.64,-4.28,12.40193533,-4.83992,8.00294,9.352639962,3.13008,0.91294,3.2605,-7.97,7.09,10.6671927
31/12/2019 06:30,-9.2836,-3.8023,10.03208424,3.1464,0.9177,3.2775,-12.43,-4.72,13.29598812,-5.2436,8.0077,9.571760562,3.1464,0.9177,3.2775,-8.39,7.09,10.98454369
31/12/2019 07:00,-10.06608,-4.10094,10.86939168,3.25392,0.94906,3.3895,-13.32,-5.05,14.24517111,-5.67608,7.92906,9.75130128,3.25392,0.94906,3.3895,-8.93,6.98,11.33425339
31/12/2019 07:30,-11.13992,-4.36706,11.96532618,3.13008,0.91294,3.2605,-14.27,-5.28,15.21549539,-6.61992,7.78294,10.21750928,3.13008,0.91294,3.2605,-9.75,6.87,11.9272545
31/12/2019 08:00,-11.32192,-4.37056,12.13621305,3.11808,0.90944,3.248,-14.44,-5.28,15.37504472,-7.19192,7.56944,10.44127077,3.11808,0.90944,3.248,-10.31,6.66,12.27402542
31/12/2019 08:30,-11.52048,-4.26764,12.2855285,3.29952,0.96236,3.437,-14.82,-5.23,15.71576597,-7.23048,7.51236,10.42666743,3.29952,0.96236,3.437,-10.53,6.55,12.40094351
31/12/2019 09:00,-11.04648,-4.78064,12.03657922,4.04352,1.17936,4.212,-15.09,-5.96,16.22435515,-6.54648,8.14936,10.45315593,4.04352,1.17936,4.212,-10.59,6.97,12.67789415
31/12/2019 09:30,-8.79392,-6.13656,10.72335757,5.80608,1.69344,6.048,-14.6,-7.83,16.56710295,-3.30392,10.02344,10.55392045,5.80608,1.69344,6.048,-9.11,8.33,12.34426993
31/12/2019 10:00,-4.91168,-5.73174,7.54834047,7.94832,2.31826,8.2795,-12.86,-8.05,15.17175336,0.56832,10.70826,10.72333063,7.94832,2.31826,8.2795,-7.38,8.39,11.17392053
31/12/2019 10:30,-3.74856,-5.50458,6.659737461,8.52144,2.48542,8.8765,-12.27,-7.99,14.64216514,1.73144,10.77542,10.91364104,8.52144,2.48542,8.8765,-6.79,8.29,10.71579208
31/12/2019 11:00,1.02488,-5.06066,5.163396038,10.69488,3.11934,11.1405,-9.67,-8.18,12.66575304,5.98488,11.28934,12.77763618,10.69488,3.11934,11.1405,-4.71,8.17,9.430429471
31/12/2019 11:30,2.72672,-4.95554,5.656180571,11.46672,3.34446,11.9445,-8.74,-8.3,12.05311578,7.49672,11.60446,13.81536473,11.46672,3.34446,11.9445,-3.97,8.26,9.164523992
31/12/2019 12:00,0.04152,-5.28164,5.281803196,9.97152,2.90836,10.387,-9.93,-8.19,12.87171317,4.57152,11.16836,12.06776948,9.97152,2.90836,10.387,-5.4,8.26,9.868515593
31/12/2019 12:30,-1.27264,-5.22702,5.379716596,9.50736,2.77298,9.9035,-10.78,-8,13.42417223,2.64736,10.91298,11.22949898,9.50736,2.77298,9.9035,-6.86,8.14,10.64514913
31/12/2019 13:00,-0.19816,-4.98488,4.988817094,9.89184,2.88512,10.304,-10.09,-7.87,12.79628852,3.32184,11.11512,11.60088417,9.89184,2.88512,10.304,-6.57,8.23,10.53080244
31/12/2019 13:30,-1.98784,-5.35312,5.7102891,9.21216,2.68688,9.596,-11.2,-8.04,13.78700838,2.53216,11.07688,11.36261875,9.21216,2.68688,9.596,-6.68,8.39,10.72448134
31/12/2019 14:00,-6.43688,-5.77034,8.644665861,6.99312,2.03966,7.2845,-13.43,-7.81,15.53579737,-1.95688,10.48966,10.67063008,6.99312,2.03966,7.2845,-8.95,8.45,12.30873673
31/12/2019 14:30,-9.16704,-6.19622,11.06470807,5.53296,1.61378,5.7635,-14.7,-7.81,16.6459034,-4.86704,10.12378,11.23294262,5.53296,1.61378,5.7635,-10.4,8.51,13.43800953
31/12/2019 15:00,-10.95344,-6.41392,12.69315633,4.54656,1.32608,4.736,-15.5,-7.74,17.325057,-6.76344,9.69608,11.8219325,4.54656,1.32608,4.736,-11.31,8.37,14.07028784
31/12/2019 15:30,-12.61776,-6.60768,14.24321952,3.88224,1.13232,4.044,-16.5,-7.74,18.22519136,-8.59776,9.50232,12.81466201,3.88224,1.13232,4.044,-12.48,8.37,15.0268859
31/12/2019 16:00,-14.28432,-6.17376,15.56139809,3.41568,0.99624,3.558,-17.7,-7.17,19.0970914,-9.81432,8.64624,13.07969201,3.41568,0.99624,3.558,-13.23,7.65,15.28251943
31/12/2019 16:30,-15.58024,-5.04382,16.37632433,3.20976,0.93618,3.3435,-18.79,-5.98,19.71863332,-11.29024,7.13618,13.35644355,3.20976,0.93618,3.3435,-14.5,6.2,15.76990805
31/12/2019 17:00,-16.3088,-5.0084,17.06051078,3.3312,0.9716,3.47,-19.64,-5.98,20.53022163,-11.6488,7.1716,13.67941475,3.3312,0.9716,3.47,-14.98,6.2,16.21235331
31/12/2019 17:30,-16.75872,-5.14546,17.53084295,3.34128,0.97454,3.4805,-20.1,-6.12,21.01105423,-12.29872,7.17454,14.23841767,3.34128,0.97454,3.4805,-15.64,6.2,16.82407798
31/12/2019 18:00,-16.86048,-5.07514,17.6077492,3.23952,0.94486,3.3745,-20.1,-6.02,20.98214479,-12.28048,7.07486,14.17264383,3.23952,0.94486,3.3745,-15.52,6.13,16.68674024
31/12/2019 18:30,-16.74504,-5.10272,17.50525967,3.14496,0.91728,3.276,-19.89,-6.02,20.78106109,-11.89504,7.34728,13.98121955,3.14496,0.91728,3.276,-15.04,6.43,16.35684872
31/12/2019 19:00,-15.83064,-4.77602,16.53540232,3.09936,0.90398,3.2285,-18.93,-5.68,19.76378759,-11.63064,7.40398,13.78733864,3.09936,0.90398,3.2285,-14.73,6.5,16.10040062
31/12/2019 19:30,-14.99952,-4.59986,15.68898697,3.12048,0.91014,3.2505,-18.12,-5.51,18.93923177,-11.11952,7.35014,13.32922665,3.12048,0.91014,3.2505,-14.24,6.44,15.628538
31/12/2019 20:00,-13.79224,-4.43232,14.48693704,3.31776,0.96768,3.456,-17.11,-5.4,17.94190904,-9.86224,7.66768,12.49228139,3.31776,0.96768,3.456,-13.18,6.7,14.78520883
31/12/2019 20:30,-13.28728,-4.27504,13.9580721,3.58272,1.04496,3.732,-16.87,-5.32,17.68895983,-8.81728,7.82496,11.78874148,3.58272,1.04496,3.732,-12.4,6.78,14.13252985
31/12/2019 21:00,-12.84072,-4.24396,13.52387839,3.44928,1.00604,3.593,-16.29,-5.25,17.1150986,-8.32072,7.78604,11.39547279,3.44928,1.00604,3.593,-11.77,6.78,13.58312556
31/12/2019 21:30,-12.54984,-4.44912,13.31514749,3.26016,0.95088,3.396,-15.81,-5.4,16.70676809,-8.32984,8.08088,11.60546664,3.26016,0.95088,3.396,-11.59,7.13,13.60753468
31/12/2019 22:00,-11.95088,-4.82734,12.88901642,3.12912,0.91266,3.2595,-15.08,-5.74,16.13548884,-7.81088,8.64266,11.64926685,3.12912,0.91266,3.2595,-10.94,7.73,13.395391
31/12/2019 22:30,-10.82896,-4.08178,11.57269643,3.25104,0.94822,3.3865,-14.08,-5.03,14.95149825,-6.64896,8.33822,10.66464167,3.25104,0.94822,3.3865,-9.9,7.39,12.35403173
31/12/2019 23:00,-9.82,-1.755,9.975591461,3.24,0.945,3.375,-13.06,-2.7,13.33617636,-6.19,6.315,8.842812053,3.24,0.945,3.375,-9.43,5.37,10.85181091
