Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/12/2019 23:30,-9.48576,-1.77418,9.650251678,3.17424,0.92582,3.3065,-12.66,-2.7,12.94471321,-6.01576,6.29582,8.707853803,3.17424,0.92582,3.3065,-9.19,5.37,10.64391845
01/01/2020 00:00,-9.12192,-1.65306,9.270492535,3.17808,0.92694,3.3105,-12.3,-2.58,12.56767282,-5.93192,6.29694,8.650961117,3.17808,0.92694,3.3105,-9.11,5.37,10.57492317
01/01/2020 00:30,-9.15872,-1.44296,9.271692704,3.28128,0.95704,3.418,-12.44,-2.4,12.6693962,-5.90872,6.32704,8.657043791,3.28128,0.95704,3.418,-9.19,5.37,10.64391845
01/01/2020 01:00,-10.74024,-2.21882,10.96703777,3.08976,0.90118,3.2185,-13.83,-3.12,14.17756326,-6.79024,6.63118,9.491043539,3.08976,0.90118,3.2185,-9.88,5.73,11.42135281
01/01/2020 01:30,-11.24256,-2.36408,11.48843025,3.03744,0.88592,3.164,-14.28,-3.25,14.64516644,-7.21256,6.61592,9.787309089,3.03744,0.88592,3.164,-10.25,5.73,11.74288721
01/01/2020 02:00,-10.34912,-2.30766,10.60328154,3.23088,0.94234,3.3655,-13.58,-3.25,13.96348452,-6.35912,6.79234,9.304530609,3.23088,0.94234,3.3655,-9.59,5.85,11.23345895
01/01/2020 02:30,-10.01648,-2.33314,10.28462026,3.14352,0.91686,3.2745,-13.16,-3.25,13.55537163,-6.14648,6.76686,9.141641573,3.14352,0.91686,3.2745,-9.29,5.85,10.97846073
01/01/2020 03:00,-9.79736,-2.13548,10.02738938,3.03264,0.88452,3.159,-12.83,-3.02,13.18064111,-6.25736,6.41452,8.961061377,3.03264,0.88452,3.159,-9.29,5.53,10.81133664
01/01/2020 03:30,-9.246,-1.7955,9.418722644,2.964,0.8645,3.0875,-12.21,-2.66,12.49638748,-5.886,6.2245,8.56676113,2.964,0.8645,3.0875,-8.85,5.36,10.34659847
01/01/2020 04:00,-8.64696,-1.35578,8.75260285,2.96304,0.86422,3.0865,-11.61,-2.22,11.82034263,-5.54696,5.65422,7.920793461,2.96304,0.86422,3.0865,-8.51,4.79,9.765459539
01/01/2020 04:30,-8.098,0.1885,8.100193593,3.012,0.8785,3.1375,-11.11,-0.69,11.13140602,-5.158,4.5185,6.8572448,3.012,0.8785,3.1375,-8.17,3.64,8.944188057
01/01/2020 05:00,-7.56624,0.23568,7.569909696,3.17376,0.92568,3.306,-10.74,-0.69,10.76214198,-4.59624,4.68568,6.563613273,3.17376,0.92568,3.306,-7.77,3.76,8.631946478
01/01/2020 05:30,-7.77784,0.19438,7.780268546,3.03216,0.88438,3.1585,-10.81,-0.69,10.83199889,-4.81784,4.64438,6.691924077,3.03216,0.88438,3.1585,-7.85,3.76,8.704027803
01/01/2020 06:00,-7.60464,0.22448,7.607952471,3.13536,0.91448,3.266,-10.74,-0.69,10.76214198,-4.71464,4.55448,6.555235953,3.13536,0.91448,3.266,-7.85,3.64,8.652866577
01/01/2020 06:30,-8.08936,0.20852,8.092047071,3.08064,0.89852,3.209,-11.17,-0.69,11.19129126,-5.03936,4.53852,6.781836993,3.08064,0.89852,3.209,-8.12,3.64,8.898539206
01/01/2020 07:00,-8.42048,-0.04764,8.420614764,3.05952,0.89236,3.187,-11.48,-0.94,11.51842003,-5.20048,4.53236,6.898353383,3.05952,0.89236,3.187,-8.26,3.64,9.026472179
01/01/2020 07:30,-9.144,0.0905,9.144447837,2.916,0.8505,3.0375,-12.06,-0.76,12.0839232,-5.684,4.0205,6.962203405,2.916,0.8505,3.0375,-8.6,3.17,9.165636912
01/01/2020 08:00,-8.80088,0.15266,8.80220392,2.88912,0.84266,3.0095,-11.69,-0.69,11.71034585,-5.93088,4.08266,7.200239597,2.88912,0.84266,3.0095,-8.82,3.24,9.396275858
01/01/2020 08:30,-8.99888,0.13866,8.999948214,2.84112,0.82866,2.9595,-11.84,-0.69,11.86008853,-6.10888,4.06866,7.33978263,2.84112,0.82866,2.9595,-8.95,3.24,9.51840848
01/01/2020 09:00,-8.90792,0.27894,8.912286253,3.32208,0.96894,3.4605,-12.23,-0.69,12.24944897,-5.54792,3.99894,6.838928092,3.32208,0.96894,3.4605,-8.87,3.03,9.37324917
01/01/2020 09:30,-7.5032,0.4974,7.519668676,4.2768,1.2474,4.455,-11.78,-0.75,11.80385107,-4.2932,4.2074,6.011138079,4.2768,1.2474,4.455,-8.57,2.96,9.066780024
01/01/2020 10:00,-2.69744,1.26908,2.981064676,6.92256,2.01908,7.211,-9.62,-0.75,9.649191676,0.30256,4.86908,4.878471338,6.92256,2.01908,7.211,-6.62,2.85,7.207419788
01/01/2020 10:30,4.45888,2.13634,4.944245084,10.71888,3.12634,11.1655,-6.26,-0.99,6.337799303,7.21888,5.97634,9.371705728,10.71888,3.12634,11.1655,-3.5,2.85,4.513590588
01/01/2020 11:00,8.85272,2.63996,9.23796732,13.30272,3.87996,13.857,-4.45,-1.24,4.619534609,11.72272,6.54996,13.42848242,13.30272,3.87996,13.857,-1.58,2.67,3.10246676
01/01/2020 11:30,12.78744,3.20342,13.18258402,15.57744,4.54342,16.2265,-2.79,-1.34,3.095109045,16.62744,7.15342,18.10091651,15.57744,4.54342,16.2265,1.05,2.61,2.813289889
01/01/2020 12:00,4.5324,1.8982,4.913838927,11.8224,3.4482,12.315,-7.29,-1.55,7.452959144,8.2924,6.3382,10.43727345,11.8224,3.4482,12.315,-3.53,2.89,4.562126697
01/01/2020 12:30,-2.39296,0.81122,2.526724253,8.74704,2.55122,9.1115,-11.14,-1.74,11.27506984,1.34704,5.65122,5.809544238,8.74704,2.55122,9.1115,-7.4,3.1,8.023091673
01/01/2020 13:00,-5.93728,-1.70754,6.177943562,7.24272,2.11246,7.5445,-13.18,-3.82,13.72241961,-1.55728,7.24246,7.40799216,7.24272,2.11246,7.5445,-8.8,5.13,10.1861131
01/01/2020 13:30,-8.83512,-2.28566,9.125984169,5.77488,1.68434,6.0155,-14.61,-3.97,15.13978203,-4.40512,6.92434,8.206800025,5.77488,1.68434,6.0155,-10.18,5.24,11.44945414
01/01/2020 14:00,-9.70864,-2.39502,9.999690568,5.09136,1.48498,5.3035,-14.8,-3.88,15.30014379,-6.00864,6.72498,9.01826539,5.09136,1.48498,5.3035,-11.1,5.24,12.27467311
01/01/2020 14:30,-10.62968,-2.45824,10.91022643,4.60032,1.34176,4.792,-15.23,-3.8,15.69690734,-6.57968,6.58176,9.30654359,4.60032,1.34176,4.792,-11.18,5.24,12.34706443
01/01/2020 15:00,-11.87488,-2.68434,12.17450025,4.06512,1.18566,4.2345,-15.94,-3.87,16.40306374,-7.43488,6.28566,9.735859605,4.06512,1.18566,4.2345,-11.5,5.1,12.58014308
01/01/2020 15:30,-12.68784,-2.85562,13.00522393,3.75216,1.09438,3.9085,-16.44,-3.95,16.90787095,-8.13784,6.19438,10.22715911,3.75216,1.09438,3.9085,-11.89,5.1,12.93762343
01/01/2020 16:00,-13.574,-3.5295,14.02536439,3.396,0.9905,3.5375,-16.97,-4.52,17.56164286,-9.364,6.7905,11.56699556,3.396,0.9905,3.5375,-12.76,5.8,14.01633333
01/01/2020 16:30,-14.51864,-5.17752,15.41420192,3.47136,1.01248,3.616,-17.99,-6.19,19.02514652,-10.13864,8.01248,12.92253291,3.47136,1.01248,3.616,-13.61,7,15.30464309
01/01/2020 17:00,-15.27664,-4.96152,16.06214215,3.42336,0.99848,3.566,-18.7,-5.96,19.6268082,-10.84664,7.53848,13.20902267,3.42336,0.99848,3.566,-14.27,6.54,15.69727683
01/01/2020 17:30,-15.82952,-4.94486,16.58388808,3.48048,1.01514,3.6255,-19.31,-5.96,20.20885202,-10.71952,7.47514,13.06850516,3.48048,1.01514,3.6255,-14.2,6.46,15.60037179
01/01/2020 18:00,-15.34488,-4.70184,16.0490698,3.52512,1.02816,3.672,-18.87,-5.73,19.72079613,-10.67488,7.42816,13.00502303,3.52512,1.02816,3.672,-14.2,6.4,15.57562198
01/01/2020 18:30,-14.97808,-4.81694,15.733588,3.54192,1.03306,3.6895,-18.52,-5.85,19.42196952,-10.12808,7.70306,12.72458792,3.54192,1.03306,3.6895,-13.67,6.67,15.21045035
01/01/2020 19:00,-14.12,-4.525,14.82734046,3.48,1.015,3.625,-17.6,-5.54,18.45133058,-9.55,7.765,12.30844121,3.48,1.015,3.625,-13.03,6.75,14.67458347
01/01/2020 19:30,-13.55464,-4.53802,14.29412086,3.43536,1.00198,3.5785,-16.99,-5.54,17.8704141,-9.10464,7.95198,12.08836033,3.43536,1.00198,3.5785,-12.54,6.95,14.33715802
01/01/2020 20:00,-13.17624,-4.39932,13.89126765,3.29376,0.96068,3.431,-16.47,-5.36,17.32023383,-8.65624,7.91068,11.72643804,3.29376,0.96068,3.431,-11.95,6.95,13.82407321
01/01/2020 20:30,-13.11816,-4.25238,13.7901725,3.35184,0.97762,3.4915,-16.47,-5.23,17.2804456,-8.44816,7.92762,11.58527368,3.35184,0.97762,3.4915,-11.8,6.95,13.69461573
01/01/2020 21:00,-12.55128,-4.52954,13.34358881,3.25872,0.95046,3.3945,-15.81,-5.48,16.73279714,-8.07128,8.43046,11.671256,3.25872,0.95046,3.3945,-11.33,7.48,13.57642442
01/01/2020 21:30,-11.60224,-4.47732,12.43617173,3.43776,1.00268,3.581,-15.04,-5.48,16.00724836,-7.26224,8.73268,11.3578092,3.43776,1.00268,3.581,-10.7,7.73,13.20010985
01/01/2020 22:00,-10.22048,-2.69014,10.56858858,3.59952,1.04986,3.7495,-13.82,-3.74,14.31712262,-6.29048,7.30986,9.643868096,3.59952,1.04986,3.7495,-9.89,6.26,11.7046871
01/01/2020 22:30,-8.74776,-2.04768,8.984224975,3.88224,1.13232,4.044,-12.63,-3.18,13.02418136,-4.98776,7.13232,8.703317666,3.88224,1.13232,4.044,-8.87,6,10.70873008
01/01/2020 23:00,-7.4492,-1.7181,7.644766069,4.1208,1.2019,4.2925,-11.57,-2.92,11.93278258,-3.9092,6.6819,7.741423141,4.1208,1.2019,4.2925,-8.03,5.48,9.72169224
01/01/2020 23:30,-6.04456,1.42742,6.210815844,4.10544,1.19742,4.2765,-10.15,0.23,10.15260558,-3.44456,4.32742,5.530963519,4.10544,1.19742,4.2765,-7.55,3.13,8.173089991
02/01/2020 00:00,-5.4204,2.2553,5.870869974,4.0296,1.1753,4.1975,-9.45,1.08,9.511514075,-2.8504,3.7053,4.674829221,4.0296,1.1753,4.1975,-6.88,2.53,7.330436549
02/01/2020 00:30,-5.85656,1.28142,5.995109027,3.91344,1.14142,4.0765,-9.77,0.14,9.771003019,-3.36656,4.32142,5.477992064,3.91344,1.14142,4.0765,-7.28,3.18,7.944230611
02/01/2020 01:00,-7.28272,-0.75746,7.322004934,3.91728,1.14254,4.0805,-11.2,-1.9,11.36001761,-3.85272,6.24254,7.335717896,3.91728,1.14254,4.0805,-7.77,5.1,9.294240152
02/01/2020 01:30,-7.90224,-1.12482,7.981893074,4.09776,1.19518,4.2685,-12,-2.32,12.22220929,-3.91224,6.50518,7.590980744,4.09776,1.19518,4.2685,-8.01,5.31,9.610213317
02/01/2020 02:00,-7.1988,-1.0509,7.275102216,4.3512,1.2691,4.5325,-11.55,-2.32,11.78070032,-3.4188,6.6591,7.485439616,4.3512,1.2691,4.5325,-7.77,5.39,9.45647926
02/01/2020 02:30,-6.87544,-1.98492,7.156226841,4.47456,1.30508,4.661,-11.35,-3.29,11.81721625,-2.88544,7.86508,8.3776636,4.47456,1.30508,4.661,-7.36,6.56,9.859168322
02/01/2020 03:00,-6.48328,-1.95804,6.772506198,4.56672,1.33196,4.757,-11.05,-3.29,11.52937986,-2.56328,7.89196,8.297797117,4.56672,1.33196,4.757,-7.13,6.56,9.688678961
02/01/2020 03:30,-6.09544,-2.07992,6.440532276,4.59456,1.34008,4.786,-10.69,-3.42,11.22374715,-2.23544,7.90008,8.210265282,4.59456,1.34008,4.786,-6.83,6.56,9.470084477
02/01/2020 04:00,-5.94472,-1.26846,6.078543135,4.32528,1.26154,4.5055,-10.27,-2.53,10.57704117,-2.35472,7.12154,7.500735847,4.32528,1.26154,4.5055,-6.68,5.86,8.886056493
02/01/2020 04:30,-5.52216,-0.29688,5.53013461,4.46784,1.30312,4.654,-9.99,-1.6,10.11731684,-2.07216,6.15312,6.492667618,4.46784,1.30312,4.654,-6.54,4.85,8.142118889
02/01/2020 05:00,-5.12648,-0.24564,5.132361659,4.64352,1.35436,4.837,-9.77,-1.6,9.900146464,-1.74648,6.20436,6.445484885,4.64352,1.35436,4.837,-6.39,4.85,8.022131886
02/01/2020 05:30,-5.14752,-0.31386,5.157079624,4.75248,1.38614,4.9505,-9.9,-1.7,10.0448992,-1.75752,6.23614,6.47906773,4.75248,1.38614,4.9505,-6.51,4.85,8.118041636
02/01/2020 06:00,-4.9492,-0.2006,4.953263672,5.1408,1.4994,5.355,-10.09,-1.7,10.23220895,-1.6192,6.0794,6.291336345,5.1408,1.4994,5.355,-6.76,4.58,8.16541487
02/01/2020 06:30,-6.674,-0.9545,6.741909689,4.956,1.4455,5.1625,-11.63,-2.4,11.87505368,-2.864,5.8255,6.491451783,4.956,1.4455,5.1625,-7.82,4.38,8.963079828
02/01/2020 07:00,-8.2992,-1.2806,8.397419663,4.6608,1.3594,4.855,-12.96,-2.64,13.2261559,-4.1092,5.5494,6.90516944,4.6608,1.3594,4.855,-8.77,4.19,9.719516449
02/01/2020 07:30,-10.19088,-1.49234,10.29956862,4.20912,1.22766,4.3845,-14.4,-2.72,14.65463749,-5.88088,4.99766,7.717600343,4.20912,1.22766,4.3845,-10.09,3.77,10.77130447
02/01/2020 08:00,-9.89256,-1.26658,9.973312802,4.77744,1.39342,4.9765,-14.67,-2.66,14.90920856,-6.07256,4.37342,7.483501016,4.77744,1.39342,4.9765,-10.85,2.98,11.25179541
02/01/2020 08:30,-9.53952,-1.97236,9.741285634,5.34048,1.55764,5.563,-14.88,-3.53,15.29298205,-5.50952,5.11764,7.51964426,5.34048,1.55764,5.563,-10.85,3.56,11.41911117
02/01/2020 09:00,-9.42584,-3.36462,10.00835288,5.98416,1.74538,6.2335,-15.41,-5.11,16.23515322,-4.66584,6.27538,7.819875769,5.98416,1.74538,6.2335,-10.65,4.53,11.5733919
02/01/2020 09:30,-3.4812,-2.8516,4.500041778,9.1488,2.6684,9.53,-12.63,-5.52,13.78358807,1.0588,7.1284,7.206604193,9.1488,2.6684,9.53,-8.09,4.46,9.237948907
02/01/2020 10:00,4.21864,-1.70248,4.549215493,13.08864,3.81752,13.634,-8.87,-5.52,10.44735852,8.71864,8.11752,11.91254861,13.08864,3.81752,13.634,-4.37,4.3,6.130815606
02/01/2020 10:30,6.99208,-1.05356,7.071009221,14.66208,4.27644,15.273,-7.67,-5.33,9.340117772,11.34208,8.02644,13.89483781,14.66208,4.27644,15.273,-3.32,3.75,5.008482804
02/01/2020 11:00,13.72896,-0.31572,13.73258977,17.80896,5.19428,18.551,-4.08,-5.51,6.856128645,17.90896,8.67428,19.899095,17.80896,5.19428,18.551,0.1,3.48,3.481436485
02/01/2020 11:30,1.15648,-1.97686,2.290288508,11.73648,3.42314,12.2255,-10.58,-5.4,11.87840057,5.55648,7.28314,9.160709484,11.73648,3.42314,12.2255,-6.18,3.86,7.286425736
02/01/2020 12:00,0.67336,-1.68402,1.813652957,11.40336,3.32598,11.8785,-10.73,-5.01,11.84200152,5.02336,7.29598,8.85807371,11.40336,3.32598,11.8785,-6.38,3.97,7.514339625
02/01/2020 12:30,0.88136,-1.77252,1.979551111,11.75136,3.42748,12.241,-10.87,-5.2,12.04976763,5.37136,7.20748,8.988841761,11.75136,3.42748,12.241,-6.38,3.78,7.415713047
02/01/2020 13:00,-2.00912,-2.22516,2.997982688,10.37088,3.02484,10.803,-12.38,-5.25,13.4471893,2.73088,6.87484,7.397373223,10.37088,3.02484,10.803,-7.64,3.85,8.555238162
02/01/2020 13:30,-3.44672,-2.41696,4.209700037,9.71328,2.83304,10.118,-13.16,-5.25,14.16856027,0.99328,6.81304,6.885064938,9.71328,2.83304,10.118,-8.72,3.98,9.585342978
02/01/2020 14:00,-4.59584,-2.62462,5.292482919,9.34416,2.72538,9.7335,-13.94,-5.35,14.93137971,0.15416,6.43538,6.437226192,9.34416,2.72538,9.7335,-9.19,3.71,9.910610476
02/01/2020 14:30,-7.21528,-3.85654,8.181269232,8.03472,2.34346,8.3695,-15.25,-6.2,16.46215357,-2.32528,6.93346,7.312988079,8.03472,2.34346,8.3695,-10.36,4.59,11.33127089
02/01/2020 15:00,-9.76496,-5.62228,11.26785145,6.81504,1.98772,7.099,-16.58,-7.61,18.24303977,-4.52496,7.71772,8.94642191,6.81504,1.98772,7.099,-11.34,5.73,12.70545159
02/01/2020 15:30,-11.43608,-6.57594,13.19192604,6.01392,1.75406,6.2645,-17.45,-8.33,19.33627162,-5.99608,8.17406,10.13746676,6.01392,1.75406,6.2645,-12.01,6.42,13.61824144
02/01/2020 16:00,-12.56128,-7.32704,14.54205179,5.59872,1.63296,5.832,-18.16,-8.96,20.25011605,-7.33128,8.83296,11.47906132,5.59872,1.63296,5.832,-12.93,7.2,14.79948986
02/01/2020 16:30,-13.39224,-8.22982,15.71884313,5.65776,1.65018,5.8935,-19.05,-9.88,21.4596575,-8.03224,9.75018,12.63261214,5.65776,1.65018,5.8935,-13.69,8.1,15.90679415
02/01/2020 17:00,-13.4996,-8.0203,15.70236964,5.6904,1.6597,5.9275,-19.19,-9.68,21.49321986,-9.0796,9.7597,13.33007428,5.6904,1.6597,5.9275,-14.77,8.1,16.84526343
02/01/2020 17:30,-13.85456,-7.94008,15.96852226,6.20544,1.80992,6.464,-20.06,-9.75,22.30394808,-7.39456,10.29992,12.67942702,6.20544,1.80992,6.464,-13.6,8.49,16.03247018
02/01/2020 18:00,-12.95592,-7.36006,14.90054852,6.51408,1.89994,6.7855,-19.47,-9.26,21.55988173,-7.08592,10.38994,12.57621229,6.51408,1.89994,6.7855,-13.6,8.49,16.03247018
02/01/2020 18:30,-11.63328,-4.50554,12.47529937,6.66672,1.94446,6.9445,-18.3,-6.45,19.40341465,-6.82328,8.15446,10.6326087,6.66672,1.94446,6.9445,-13.49,6.21,14.85073062
02/01/2020 19:00,-9.98912,-4.21016,10.84010911,7.37088,2.14984,7.678,-17.36,-6.36,18.48835309,-5.07912,8.35984,9.781839541,7.37088,2.14984,7.678,-12.45,6.21,13.91282142
02/01/2020 19:30,-9.11776,-4.17768,10.029285,7.48224,2.18232,7.794,-16.6,-6.36,17.77665885,-4.21776,8.55232,9.535810233,7.48224,2.18232,7.794,-11.7,6.37,13.32167032
02/01/2020 20:00,-8.15264,-4.19952,9.17068739,7.40736,2.16048,7.716,-15.56,-6.36,16.8096163,-3.93264,8.92048,9.748877925,7.40736,2.16048,7.716,-11.34,6.76,13.202015
02/01/2020 20:30,-7.7932,-4.2726,8.887579929,7.1568,2.0874,7.455,-14.95,-6.36,16.24660272,-3.9932,9.3474,10.16462164,7.1568,2.0874,7.455,-11.15,7.26,13.30526587
02/01/2020 21:00,-7.63552,-3.42036,8.366601951,6.92448,2.01964,7.213,-14.56,-5.44,15.54307563,-3.59552,8.44964,9.182819839,6.92448,2.01964,7.213,-10.52,6.43,12.32944849
02/01/2020 21:30,-6.22736,-3.46548,7.126679746,7.35264,2.14452,7.659,-13.58,-5.61,14.69314466,-2.16736,8.79452,9.057650435,7.35264,2.14452,7.659,-9.52,6.65,11.61261814
02/01/2020 22:00,-4.6476,-0.2943,4.656908658,7.3224,2.1357,7.6275,-11.97,-2.43,12.21416391,-1.7076,6.0157,6.253362635,7.3224,2.1357,7.6275,-9.03,3.88,9.828290797
02/01/2020 22:30,-3.54752,0.55614,3.590848068,7.39248,2.15614,7.7005,-10.94,-1.6,11.05638277,-0.40752,5.55614,5.571064912,7.39248,2.15614,7.7005,-7.8,3.4,8.508818954
02/01/2020 23:00,-2.76144,0.34958,2.783479307,7.43856,2.16958,7.7485,-10.2,-1.82,10.36110033,0.66856,5.83958,5.87772635,7.43856,2.16958,7.7485,-6.77,3.67,7.700766196
02/01/2020 23:30,-1.70408,0.44506,1.761240202,7.28592,2.12506,7.5895,-8.99,-1.68,9.14562737,0.80592,5.85506,5.910265193,7.28592,2.12506,7.5895,-6.48,3.73,7.476850941
03/01/2020 00:00,-1.22832,0.37924,1.285532186,7.23168,2.10924,7.533,-8.46,-1.73,8.635073827,1.58168,6.14924,6.349398727,7.23168,2.10924,7.533,-5.65,4.04,6.94579729
03/01/2020 00:30,-1.2612,0.0534,1.262329989,7.3488,2.1434,7.655,-8.61,-2.09,8.86003386,1.6988,6.5134,6.731292669,7.3488,2.1434,7.655,-5.65,4.37,7.142786571
03/01/2020 01:00,-2.84608,-0.03844,2.846339579,7.03392,2.05156,7.327,-9.88,-2.09,10.09863852,0.48392,6.42156,6.439767962,7.03392,2.05156,7.327,-6.55,4.37,7.873969774
03/01/2020 01:30,-4.76944,-0.36192,4.783152099,6.13056,1.78808,6.386,-10.9,-2.15,11.110018,-1.21944,6.15808,6.277657461,6.13056,1.78808,6.386,-7.35,4.37,8.550988247
03/01/2020 02:00,-5.92056,-0.41808,5.935302991,5.14944,1.50192,5.364,-11.07,-1.92,11.23527036,-2.48056,5.73192,6.245645267,5.14944,1.50192,5.364,-7.63,4.23,8.724093076
03/01/2020 02:30,-6.88264,-1.87202,7.132684786,4.34736,1.26798,4.5285,-11.23,-3.14,11.66072468,-3.28264,6.98798,7.720595175,4.34736,1.26798,4.5285,-7.63,5.72,9.53600021
03/01/2020 03:00,-6.45536,-2.02948,6.766864991,4.42464,1.29052,4.609,-10.88,-3.32,11.37527143,-2.89536,7.43052,7.974693536,4.42464,1.29052,4.609,-7.32,6.14,9.554161397
03/01/2020 03:30,-5.852,-2.0685,6.206818529,4.668,1.3615,4.8625,-10.52,-3.43,11.06504858,-2.352,7.5015,7.861577847,4.668,1.3615,4.8625,-7.02,6.14,9.326306879
03/01/2020 04:00,-4.90144,-1.84042,5.235576363,5.03856,1.46958,5.2485,-9.94,-3.31,10.47662637,-1.41144,7.71958,7.847552373,5.03856,1.46958,5.2485,-6.45,6.25,8.981369606
03/01/2020 04:30,-5.02904,-1.74972,5.324731298,4.80096,1.40028,5.001,-9.83,-3.15,10.32237376,-1.53904,7.55028,7.705541655,4.80096,1.40028,5.001,-6.34,6.15,8.832785518
03/01/2020 05:00,-5.14856,-1.83458,5.465652189,4.68144,1.36542,4.8765,-9.83,-3.2,10.33774153,-1.65856,7.35542,7.540094472,4.68144,1.36542,4.8765,-6.34,5.99,8.722138499
03/01/2020 05:30,-5.59152,-1.87336,5.896996998,4.54848,1.32664,4.738,-10.14,-3.2,10.63294879,-2.07152,7.25664,7.54652365,4.54848,1.32664,4.738,-6.62,5.93,8.887592475
03/01/2020 06:00,-6.2408,-0.6119,6.270726134,4.2792,1.2481,4.4575,-10.52,-1.86,10.68316433,-3.1408,5.2581,6.124723688,4.2792,1.2481,4.4575,-7.42,4.01,8.434245669
03/01/2020 06:30,-4.95672,-1.39196,5.148458585,5.99328,1.74804,6.243,-10.95,-3.14,11.39131687,-1.42672,6.30804,6.467371846,5.99328,1.74804,6.243,-7.42,4.56,8.709190548
03/01/2020 07:00,-5.28896,-2.52678,5.861545449,6.73104,1.96322,7.0115,-12.02,-4.49,12.83123143,-1.00896,7.29322,7.3626801,6.73104,1.96322,7.0115,-7.74,5.33,9.397685885
03/01/2020 07:30,-6.68432,-2.83876,7.26214102,6.41568,1.87124,6.683,-13.1,-4.71,13.92099494,-2.37432,6.97124,7.364481149,6.41568,1.87124,6.683,-8.79,5.1,10.16238653
03/01/2020 08:00,-7.05224,-3.02232,7.672581521,6.43776,1.87768,6.706,-13.49,-4.9,14.35235521,-3.46224,6.60768,7.459794957,6.43776,1.87768,6.706,-9.9,4.73,10.97191414
03/01/2020 08:30,-7.41072,-3.32146,8.121013942,6.74928,1.96854,7.0305,-14.16,-5.29,15.11587576,-3.30072,6.52854,7.315503199,6.74928,1.96854,7.0305,-10.05,4.56,11.03612704
03/01/2020 09:00,-7.18632,-3.76726,8.113904304,7.24368,2.11274,7.5455,-14.43,-5.88,15.58201848,-3.02632,6.94274,7.573655092,7.24368,2.11274,7.5455,-10.27,4.83,11.34908807
03/01/2020 09:30,-7.78528,-5.28154,9.407722862,7.19472,2.09846,7.4945,-14.98,-7.38,16.69924549,-3.07528,7.93846,8.513312766,7.19472,2.09846,7.4945,-10.27,5.84,11.81433451
03/01/2020 10:00,-10.94008,-5.77294,12.36980948,5.50992,1.60706,5.7395,-16.45,-7.38,18.02961175,-6.19008,7.51706,9.737724655,5.50992,1.60706,5.7395,-11.7,5.91,13.10794034
03/01/2020 10:30,-8.64912,-5.45766,10.22708802,6.59088,1.92234,6.8655,-15.24,-7.38,16.93286745,-4.21912,7.83234,8.896433187,6.59088,1.92234,6.8655,-10.81,5.91,12.32007305
03/01/2020 11:00,-4.22744,-4.86092,6.442033235,8.84256,2.57908,9.211,-13.07,-7.44,15.03923203,0.39256,8.35908,8.368292645,8.84256,2.57908,9.211,-8.45,5.78,10.23771947
03/01/2020 11:30,4.73952,-3.43014,5.850547859,13.19952,3.84986,13.7495,-8.46,-7.28,11.16109314,8.40952,9.19986,12.46424689,13.19952,3.84986,13.7495,-4.79,5.35,7.18098879
03/01/2020 12:00,18.56672,-0.07054,18.566854,20.22672,5.89946,21.0695,-1.66,-5.97,6.196490942,23.28672,9.79946,25.26461448,20.22672,5.89946,21.0695,3.06,3.9,4.957176616
03/01/2020 12:30,21.70096,0.23528,21.70223541,21.00096,6.12528,21.876,0.7,-5.89,5.931450076,24.79096,10.17528,26.79791075,21.00096,6.12528,21.876,3.79,4.05,5.546764823
03/01/2020 13:00,20.7216,0.2238,20.72280852,20.9616,6.1138,21.835,-0.24,-5.89,5.894887616,24.7516,10.1638,26.75713985,20.9616,6.1138,21.835,3.79,4.05,5.546764823
03/01/2020 13:30,16.99248,1.37864,17.04831443,18.85248,5.49864,19.638,-1.86,-4.12,4.520398213,20.78248,8.31864,22.38551421,18.85248,5.49864,19.638,1.93,2.82,3.417206461
03/01/2020 14:00,12.92016,1.50088,13.00704329,16.70016,4.87088,17.396,-3.78,-3.37,5.064118877,16.38016,7.22088,17.90113822,16.70016,4.87088,17.396,-0.32,2.35,2.371687163
03/01/2020 14:30,7.78968,0.94574,7.846880823,14.17968,4.13574,14.7705,-6.39,-3.19,7.14200252,11.58968,6.63574,13.354914,14.17968,4.13574,14.7705,-2.59,2.5,3.599736101
03/01/2020 15:00,-0.4872,-0.2521,0.548560161,10.0728,2.9379,10.4925,-10.56,-3.19,11.03130545,3.5628,5.4379,6.501099926,10.0728,2.9379,10.4925,-6.51,2.5,6.973528519
03/01/2020 15:30,-5.59784,-0.92312,5.673443681,7.77216,2.26688,8.096,-13.37,-3.19,13.7452901,-1.46784,4.90688,5.121720961,7.77216,2.26688,8.096,-9.24,2.64,9.609745054
03/01/2020 16:00,-10.44592,-2.78256,10.81017506,5.61408,1.63744,5.848,-16.06,-4.42,16.65713061,-5.84592,5.76744,8.212073112,5.61408,1.63744,5.848,-11.46,4.13,12.18148185
03/01/2020 16:30,-13.32456,-5.25258,14.32248218,4.82544,1.40742,5.0265,-18.15,-6.66,19.33334167,-8.15456,7.31742,10.95634447,4.82544,1.40742,5.0265,-12.98,5.91,14.26213518
03/01/2020 17:00,-14.8452,-6.7486,16.307163,4.8048,1.4014,5.005,-19.65,-8.15,21.27310509,-8.8452,8.8914,12.54171268,4.8048,1.4014,5.005,-13.65,7.49,15.56992614
03/01/2020 17:30,-14.46544,-6.58992,15.8957856,5.07456,1.48008,5.286,-19.54,-8.07,21.14087274,-8.86544,9.21008,12.7836458,5.07456,1.48008,5.286,-13.94,7.73,15.93977729
03/01/2020 18:00,-14.792,-6.4885,16.15251981,4.668,1.3615,4.8625,-19.46,-7.85,20.98366269,-9.452,8.9915,13.04558838,4.668,1.3615,4.8625,-14.12,7.63,16.04965109
03/01/2020 18:30,-15.23608,-6.65594,16.626475,4.33392,1.26406,4.5145,-19.57,-7.92,21.1118758,-9.65608,9.05406,13.23691367,4.33392,1.26406,4.5145,-13.99,7.79,16.01262627
03/01/2020 19:00,-13.8796,-6.1653,15.18730457,4.6104,1.3447,4.8025,-18.49,-7.51,19.95695869,-8.9496,9.1347,12.78820098,4.6104,1.3447,4.8025,-13.56,7.79,15.6383407
03/01/2020 19:30,-14.00912,-6.37266,15.39045934,4.31088,1.25734,4.4905,-18.32,-7.63,19.84538485,-8.60912,9.29734,12.67112774,4.31088,1.25734,4.4905,-12.92,8.04,15.21735851
03/01/2020 20:00,-13.07384,-5.92112,14.35217595,4.31616,1.25888,4.496,-17.39,-7.18,18.8139443,-8.23384,9.17888,12.33077285,4.31616,1.25888,4.496,-12.55,7.92,14.84011119
03/01/2020 20:30,-11.41048,-4.21014,12.16241475,5.03952,1.46986,5.2495,-16.45,-5.68,17.40301411,-6.89048,8.22986,10.73356,5.03952,1.46986,5.2495,-11.93,6.76,13.71212967
03/01/2020 21:00,-10.57792,-2.62356,10.89841542,4.82208,1.40644,5.023,-15.4,-4.03,15.91857092,-6.69792,6.92644,9.6352324,4.82208,1.40644,5.023,-11.52,5.52,12.77422405
03/01/2020 21:30,-10.1744,-2.1717,10.40359055,4.7256,1.3783,4.9225,-14.9,-3.55,15.31706565,-6.0144,6.5783,8.913306808,4.7256,1.3783,4.9225,-10.74,5.2,11.93262754
03/01/2020 22:00,-8.51968,-2.03324,8.758938988,5.20032,1.51676,5.417,-13.72,-3.55,14.17183474,-4.68968,6.94676,8.381561489,5.20032,1.51676,5.417,-9.89,5.43,11.28259722
03/01/2020 22:30,-6.62336,-1.76848,6.855393439,5.69664,1.66152,5.934,-12.32,-3.43,12.7885613,-3.05336,7.23152,7.849706287,5.69664,1.66152,5.934,-8.75,5.57,10.37243462
03/01/2020 23:00,-5.9472,-1.6596,6.174419811,5.4528,1.5904,5.68,-11.4,-3.25,11.85421866,-2.6372,7.3504,7.809174348,5.4528,1.5904,5.68,-8.09,5.76,9.931047276
03/01/2020 23:30,-5.02208,-1.08144,5.13719768,5.37792,1.56856,5.602,-10.4,-2.65,10.73231103,-1.90208,7.03856,7.291038006,5.37792,1.56856,5.602,-7.28,5.47,9.106003514
04/01/2020 00:00,-3.5708,-0.8419,3.668706618,5.9592,1.7381,6.2075,-9.53,-2.58,9.873059303,-0.4008,7.3381,7.349037505,5.9592,1.7381,6.2075,-6.36,5.6,8.47405452
04/01/2020 00:30,-4.76544,-0.18742,4.769124097,5.25456,1.53258,5.4735,-10.02,-1.72,10.166553,-1.62544,6.23258,6.441048723,5.25456,1.53258,5.4735,-6.88,4.7,8.33213058
04/01/2020 01:00,-5.66976,-0.15368,5.671842381,5.37024,1.56632,5.594,-11.04,-1.72,11.17318218,-2.00976,6.26632,6.580721966,5.37024,1.56632,5.594,-7.38,4.7,8.749537131
04/01/2020 01:30,-7.19672,-0.25196,7.201129259,5.03328,1.46804,5.243,-12.23,-1.72,12.35035627,-3.23672,6.16804,6.965706985,5.03328,1.46804,5.243,-8.27,4.7,9.512249997
04/01/2020 02:00,-5.12248,-0.66864,5.165934649,6.10752,1.78136,6.362,-11.23,-2.45,11.49414634,-1.28248,7.33136,7.44268731,6.10752,1.78136,6.362,-7.39,5.55,9.242001948
04/01/2020 02:30,-5.08208,-1.31894,5.250441872,6.03792,1.76106,6.2895,-11.12,-3.08,11.53866543,-1.22208,7.84106,7.935723121,6.03792,1.76106,6.2895,-7.26,6.08,9.469635685
04/01/2020 03:00,-4.79808,-1.16944,4.938538407,6.00192,1.75056,6.252,-10.8,-2.92,11.18777905,-1.25808,7.65056,7.753311138,6.00192,1.75056,6.252,-7.26,5.9,9.355084179
04/01/2020 03:30,-4.72184,-0.87012,4.801341667,5.82816,1.69988,6.071,-10.55,-2.57,10.85851739,-1.29184,7.09988,7.216449723,5.82816,1.69988,6.071,-7.12,5.4,8.936128916
04/01/2020 04:00,-4.37056,0.00442,4.370562235,5.56944,1.62442,5.8015,-9.94,-1.62,10.07114691,-1.39056,6.45442,6.602514267,5.56944,1.62442,5.8015,-6.96,4.83,8.471747163
04/01/2020 04:30,-5.02344,-0.48392,5.04669476,5.02656,1.46608,5.236,-10.05,-1.95,10.23743132,-1.93344,6.78608,7.056137187,5.02656,1.46608,5.236,-6.96,5.32,8.760365289
04/01/2020 05:00,-5.45352,-0.60936,5.487458428,4.59648,1.34064,4.788,-10.05,-1.95,10.23743132,-2.36352,6.72064,7.124130038,4.59648,1.34064,4.788,-6.96,5.38,8.796931283
04/01/2020 05:30,-5.5944,-0.8267,5.655152009,4.6056,1.3433,4.7975,-10.2,-2.17,10.42827407,-2.5344,6.8933,7.344437912,4.6056,1.3433,4.7975,-7.14,5.55,9.04334562
04/01/2020 06:00,-5.68752,-1.09386,5.791753918,4.51248,1.31614,4.7005,-10.2,-2.41,10.48084443,-2.72752,6.93614,7.453147218,4.51248,1.31614,4.7005,-7.24,5.62,9.165260498
04/01/2020 06:30,-5.3524,-1.3832,5.528239141,5.0976,1.4868,5.31,-10.45,-2.87,10.83694606,-2.2024,6.8068,7.154235948,5.0976,1.4868,5.31,-7.3,5.32,9.032851156
04/01/2020 07:00,-5.34472,-1.73096,5.618029405,5.58528,1.62904,5.818,-10.93,-3.36,11.4347934,-2.05472,6.74904,7.05488591,5.58528,1.62904,5.818,-7.64,5.12,9.196956018
04/01/2020 07:30,-7.11976,-1.73368,7.32779836,5.13024,1.49632,5.344,-12.25,-3.23,12.66867791,-3.68976,6.32632,7.323704909,5.13024,1.49632,5.344,-8.82,4.83,10.05590871
04/01/2020 08:00,-7.88328,-2.50304,8.271113154,4.92672,1.43696,5.132,-12.81,-3.94,13.40222743,-4.48328,6.92696,8.251216541,4.92672,1.43696,5.132,-9.41,5.49,10.89441141
04/01/2020 08:30,-8.83376,-2.64318,9.220722111,4.92624,1.43682,5.1315,-13.76,-4.08,14.3521427,-4.95376,6.63682,8.281733988,4.92624,1.43682,5.1315,-9.88,5.2,11.16487349
04/01/2020 09:00,-8.61584,-1.18212,8.696557169,5.44416,1.58788,5.671,-14.06,-2.77,14.33026518,-4.98584,5.24788,7.238704649,5.44416,1.58788,5.671,-10.43,3.66,11.05352885
04/01/2020 09:30,-8.29624,-0.53182,8.313268349,5.99376,1.74818,6.2435,-14.29,-2.28,14.47074635,-4.14624,4.78818,6.333875105,5.99376,1.74818,6.2435,-10.14,3.04,10.58589628
04/01/2020 10:00,-7.39384,-0.37362,7.403273725,6.53616,1.90638,6.8085,-13.93,-2.28,14.11535689,-3.60384,4.94638,6.119994922,6.53616,1.90638,6.8085,-10.14,3.04,10.58589628
04/01/2020 10:30,-5.48088,-0.42734,5.497514443,7.44912,2.17266,7.7595,-12.93,-2.6,13.18881723,-1.41088,5.37266,5.554822936,7.44912,2.17266,7.7595,-8.86,3.2,9.42016985
04/01/2020 11:00,3.46656,0.68108,3.532832886,11.86656,3.46108,12.361,-8.4,-2.78,8.848073237,7.02656,6.53108,9.593099155,11.86656,3.46108,12.361,-4.84,3.07,5.731535571
04/01/2020 11:30,13.21448,1.93214,13.35498583,16.46448,4.80214,17.1505,-3.25,-2.87,4.335827487,16.42448,7.78214,18.17485203,16.46448,4.80214,17.1505,-0.04,2.98,2.980268444
04/01/2020 12:00,4.66592,0.94756,4.76116366,12.26592,3.57756,12.777,-7.6,-2.63,8.042194974,7.62592,6.76756,10.19580915,12.26592,3.57756,12.777,-4.64,3.19,5.630781473
04/01/2020 12:30,2.6636,0.7573,2.769163818,11.6136,3.3873,12.0975,-8.95,-2.63,9.328418944,6.2236,6.5173,9.011570132,11.6136,3.3873,12.0975,-5.39,3.13,6.232896598
04/01/2020 13:00,-1.56384,0.11388,1.567980931,9.23616,2.69388,9.621,-10.8,-2.58,11.10389121,2.15616,5.88388,6.266503794,9.23616,2.69388,9.621,-7.08,3.19,7.765468434
04/01/2020 13:30,1.73456,0.57258,1.82662154,11.01456,3.21258,11.4735,-9.28,-2.64,9.64821227,5.31456,6.33258,8.267171067,11.01456,3.21258,11.4735,-5.7,3.12,6.498030471
04/01/2020 14:00,0.7556,0.4183,0.863658642,10.4856,3.0583,10.9225,-9.73,-2.64,10.08179052,4.7856,6.1783,7.814944546,10.4856,3.0583,10.9225,-5.7,3.12,6.498030471
04/01/2020 14:30,0.21272,0.43996,0.488686607,9.94272,2.89996,10.357,-9.73,-2.46,10.03615962,4.36272,6.01996,7.434597783,9.94272,2.89996,10.357,-5.58,3.12,6.393027452
04/01/2020 15:00,0.21168,0.40174,0.4540963,9.81168,2.86174,10.2205,-9.6,-2.46,9.910176588,4.29168,6.20174,7.541889435,9.81168,2.86174,10.2205,-5.52,3.34,6.451821448
04/01/2020 15:30,-6.49744,-0.46592,6.514123732,6.32256,1.84408,6.586,-12.82,-2.31,13.02645385,-3.21744,5.18408,6.101360963,6.32256,1.84408,6.586,-9.54,3.34,10.10777918
04/01/2020 16:00,-9.96328,-1.95054,10.1524162,4.86672,1.41946,5.0695,-14.83,-3.37,15.20808338,-6.75328,5.45946,8.684036749,4.86672,1.41946,5.0695,-11.62,4.04,12.30227621
04/01/2020 16:30,-12.7108,-4.4044,13.45225542,4.5792,1.3356,4.77,-17.29,-5.74,18.21789505,-7.5908,7.4756,10.65386503,4.5792,1.3356,4.77,-12.17,6.14,13.63115916
04/01/2020 17:00,-14.4684,-6.5737,15.89176297,4.3416,1.2663,4.5225,-18.81,-7.84,20.37846167,-8.9684,9.1763,12.83108258,4.3416,1.2663,4.5225,-13.31,7.91,15.48302942
04/01/2020 17:30,-15.02056,-6.47808,16.35795657,4.42944,1.29192,4.614,-19.45,-7.77,20.94457925,-8.94056,9.20192,12.83000175,4.42944,1.29192,4.614,-13.37,7.91,15.53463871
04/01/2020 18:00,-14.98376,-6.56068,16.35712645,4.14624,1.20932,4.319,-19.13,-7.77,20.64775533,-9.56376,9.11932,13.21466998,4.14624,1.20932,4.319,-13.71,7.91,15.828209
04/01/2020 18:30,-14.38824,-6.34532,15.72528334,4.30176,1.25468,4.481,-18.69,-7.6,20.17612698,-8.74824,9.44468,12.87375949,4.30176,1.25468,4.481,-13.05,8.19,15.40709577
04/01/2020 19:00,-13.22112,-6.22616,14.61379767,4.53888,1.32384,4.728,-17.76,-7.55,19.29818903,-7.84112,9.64384,12.42927242,4.53888,1.32384,4.728,-12.38,8.32,14.91599142
04/01/2020 19:30,-13.13384,-6.17612,14.51351823,4.19616,1.22388,4.371,-17.33,-7.4,18.84380269,-7.53384,9.84388,12.39599607,4.19616,1.22388,4.371,-11.73,8.62,14.55669262
04/01/2020 20:00,-12.04848,-4.33664,12.80516758,4.09152,1.19336,4.262,-16.14,-5.53,17.06108144,-7.42848,8.32336,11.15619276,4.09152,1.19336,4.262,-11.52,7.13,13.54796295
04/01/2020 20:30,-12.2252,-4.3386,12.97223824,4.0848,1.1914,4.255,-16.31,-5.53,17.22199175,-6.8752,8.3214,10.79416847,4.0848,1.1914,4.255,-10.96,7.13,13.07510994
04/01/2020 21:00,-11.06112,-4.27616,11.85891732,4.29888,1.25384,4.478,-15.36,-5.53,16.32514931,-6.33112,8.63384,10.70636603,4.29888,1.25384,4.478,-10.63,7.38,12.94068391
04/01/2020 21:30,-10.59904,-4.41722,11.48266003,4.26096,1.24278,4.4385,-14.86,-5.66,15.90142132,-5.66904,8.82278,10.4871093,4.26096,1.24278,4.4385,-9.93,7.58,12.49244972
04/01/2020 22:00,-9.29368,-2.12274,9.533022241,4.27632,1.24726,4.4545,-13.57,-3.37,13.98219582,-5.28368,6.98726,8.760084283,4.27632,1.24726,4.4545,-9.56,5.74,11.15083853
04/01/2020 22:30,-8.27144,-1.90542,8.48807075,4.19856,1.22458,4.3735,-12.47,-3.13,12.8568192,-4.59144,7.03458,8.400395053,4.19856,1.22458,4.3735,-8.79,5.81,10.53661236
04/01/2020 23:00,-7.76888,-1.95884,8.012025374,4.22112,1.23116,4.397,-11.99,-3.19,12.4071028,-3.51888,7.14116,7.961072955,4.22112,1.23116,4.397,-7.74,5.91,9.738362285
04/01/2020 23:30,-6.76256,-1.62408,6.954843895,4.23744,1.23592,4.414,-11,-2.86,11.36572039,-3.18256,6.96592,7.658507009,4.23744,1.23592,4.414,-7.42,5.73,9.374929333
05/01/2020 00:00,-5.87232,-0.31526,5.880776399,4.26768,1.24474,4.4455,-10.14,-1.56,10.25929822,-2.62232,5.85474,6.41518064,4.26768,1.24474,4.4455,-6.89,4.61,8.290006031
05/01/2020 00:30,-5.6676,2.2732,6.106482457,4.2624,1.2432,4.44,-9.93,1.03,9.983276015,-2.8976,3.6332,4.647174195,4.2624,1.2432,4.44,-7.16,2.39,7.548357437
05/01/2020 01:00,-6.32848,2.27586,6.725265634,4.51152,1.31586,4.6995,-10.84,0.96,10.8824262,-3.22848,3.53586,4.788046475,4.51152,1.31586,4.6995,-7.74,2.22,8.052080476
05/01/2020 01:30,-6.69008,0.34456,6.698947081,4.84992,1.41456,5.052,-11.54,-1.07,11.58949956,-3.03008,5.23456,6.048305812,4.84992,1.41456,5.052,-7.88,3.82,8.757099977
05/01/2020 02:00,-5.83896,0.15572,5.84103609,5.23104,1.52572,5.449,-11.07,-1.37,11.15445203,-2.15896,5.64572,6.044440636,5.23104,1.52572,5.449,-7.39,4.12,8.460880569
05/01/2020 02:30,-6.28152,0.02664,6.28157649,4.78848,1.39664,4.988,-11.07,-1.37,11.15445203,-2.60152,5.51664,6.099280548,4.78848,1.39664,4.988,-7.39,4.12,8.460880569
05/01/2020 03:00,-6.10864,-0.17002,6.111005601,4.73136,1.37998,4.9285,-10.84,-1.55,10.9502557,-2.45864,5.83998,6.336424627,4.73136,1.37998,4.9285,-7.19,4.46,8.460951483
05/01/2020 03:30,-6.2412,-0.2641,6.246785273,4.4088,1.2859,4.5925,-10.65,-1.55,10.76220238,-2.6912,5.7459,6.344913258,4.4088,1.2859,4.5925,-7.1,4.46,8.38460494
05/01/2020 04:00,-5.57208,-0.08644,5.572750434,4.53792,1.32356,4.727,-10.11,-1.41,10.20784992,-2.11208,5.91356,6.279416677,4.53792,1.32356,4.727,-6.65,4.59,8.080259897
05/01/2020 04:30,-5.30856,0.03042,5.308647158,4.56144,1.33042,4.7515,-9.87,-1.3,9.955244849,-1.90856,5.73042,6.039893596,4.56144,1.33042,4.7515,-6.47,4.4,7.82437857
05/01/2020 05:00,-4.81232,0.15474,4.814807187,4.74768,1.38474,4.9455,-9.56,-1.23,9.638801793,-1.54232,5.52474,5.735983181,4.74768,1.38474,4.9455,-6.29,4.14,7.530185921
05/01/2020 05:30,-5.05072,0.17854,5.053874657,4.58928,1.33854,4.7805,-9.64,-1.16,9.709541699,-1.83072,5.31854,5.624802525,4.58928,1.33854,4.7805,-6.42,3.98,7.553595171
05/01/2020 06:00,-5.0632,0.2549,5.069612239,4.5768,1.3349,4.7675,-9.64,-1.08,9.700309273,-1.8432,5.3949,5.701081674,4.5768,1.3349,4.7675,-6.42,4.06,7.596051606
05/01/2020 06:30,-5.21424,0.32168,5.224153214,4.80576,1.40168,5.006,-10.02,-1.08,10.07803552,-1.91424,5.04168,5.392851936,4.80576,1.40168,5.006,-6.72,3.64,7.642512676
05/01/2020 07:00,-5.94368,-0.32524,5.952571965,4.81632,1.40476,5.017,-10.76,-1.73,10.89818792,-2.40368,5.19476,5.72391553,4.81632,1.40476,5.017,-7.22,3.79,8.154293348
05/01/2020 07:30,-6.33688,-0.42534,6.351138658,4.95312,1.44466,5.1595,-11.29,-1.87,11.44381929,-2.81688,5.09466,5.821543906,4.95312,1.44466,5.1595,-7.77,3.65,8.584602495
05/01/2020 08:00,-5.86272,-0.23246,5.867326772,5.23728,1.52754,5.4555,-11.1,-1.76,11.2386654,-2.64272,5.26754,5.893296756,5.23728,1.52754,5.4555,-7.88,3.74,8.722499642
05/01/2020 08:30,-6.8144,-1.0142,6.889459268,5.2656,1.5358,5.485,-12.08,-2.55,12.34620994,-2.6944,5.6158,6.228723866,5.2656,1.5358,5.485,-7.96,4.08,8.944719112
05/01/2020 09:00,-5.92968,-1.22074,6.054032627,6.34032,1.84926,6.6045,-12.27,-3.07,12.64823308,-1.61968,6.13926,6.34932096,6.34032,1.84926,6.6045,-7.96,4.29,9.04243883
05/01/2020 09:30,-5.02592,-2.11506,5.4528296,7.11408,2.07494,7.4105,-12.14,-4.19,12.84272946,-0.61592,7.68494,7.709582365,7.11408,2.07494,7.4105,-7.73,5.61,9.551177938
05/01/2020 10:00,-4.69232,-2.16776,5.168853877,7.44768,2.17224,7.758,-12.14,-4.34,12.8924474,0.12768,7.83224,7.833280641,7.44768,2.17224,7.758,-7.32,5.66,9.252999514
05/01/2020 10:30,-1.32368,-1.60524,2.08060669,9.37632,2.73476,9.767,-10.7,-4.34,11.54667052,3.24632,8.17476,8.795754351,9.37632,2.73476,9.767,-6.13,5.44,8.195761099
05/01/2020 11:00,3.07896,-1.15822,3.289600014,11.62896,3.39178,12.1135,-8.55,-4.55,9.685298137,7.13896,8.91178,11.41860642,11.62896,3.39178,12.1135,-4.49,5.52,7.115511225
05/01/2020 11:30,5.96888,-0.95116,6.044190086,13.05888,3.80884,13.603,-7.09,-4.76,8.53965456,10.10888,9.25884,13.70823012,13.05888,3.80884,13.603,-2.95,5.45,6.197176777
05/01/2020 12:00,3.40112,-1.14634,3.589110287,12.08112,3.52366,12.5845,-8.68,-4.67,9.856535903,7.99112,8.87366,11.94151752,12.08112,3.52366,12.5845,-4.09,5.35,6.734285411
05/01/2020 12:30,11.04584,-0.21538,11.04793962,16.33584,4.76462,17.0165,-5.29,-4.98,7.265294213,16.22584,10.01462,19.06752468,16.33584,4.76462,17.0165,-0.11,5.25,5.251152255
05/01/2020 13:00,16.7412,0.5416,16.74995845,18.4512,5.3816,19.22,-1.71,-4.84,5.133195886,21.1512,10.6316,23.67285745,18.4512,5.3816,19.22,2.7,5.25,5.903600596
05/01/2020 13:30,7.65104,-0.70678,7.683615754,14.17104,4.13322,14.7615,-6.52,-4.84,8.120098522,11.83104,9.38322,15.10027566,14.17104,4.13322,14.7615,-2.34,5.25,5.747877869
05/01/2020 14:00,8.11264,-0.64798,8.138476875,14.37264,4.19202,14.9715,-6.26,-4.84,7.912850308,12.09264,9.64202,15.46610784,14.37264,4.19202,14.9715,-2.28,5.45,5.907698367
05/01/2020 14:30,-2.44096,-2.04778,3.186171472,9.29904,2.71222,9.6865,-11.74,-4.76,12.66827534,2.17904,8.38222,8.660821407,9.29904,2.71222,9.6865,-7.12,5.67,9.101829486
05/01/2020 15:00,-4.9628,-2.4129,5.518285082,8.0472,2.3471,8.3825,-13.01,-4.76,13.8534364,-0.0728,7.8971,7.897435549,8.0472,2.3471,8.3825,-8.12,5.55,9.835491853
05/01/2020 15:30,-8.5452,-2.9211,9.030684816,6.3048,1.8389,6.5675,-14.85,-4.76,15.59423291,-3.9552,7.3389,8.33684954,6.3048,1.8389,6.5675,-10.26,5.5,11.64120269
05/01/2020 16:00,-10.56416,-2.98538,10.97788551,5.53584,1.61462,5.7665,-16.1,-4.6,16.74425275,-5.95416,7.03462,9.216175988,5.53584,1.61462,5.7665,-11.49,5.42,12.70419222
05/01/2020 16:30,-12.09968,-3.27574,12.53525942,5.26032,1.53426,5.4795,-17.36,-4.81,18.01404175,-6.97968,6.82426,9.761478241,5.26032,1.53426,5.4795,-12.24,5.29,13.33423039
05/01/2020 17:00,-13.47376,-5.87068,14.69717974,5.58624,1.62932,5.819,-19.06,-7.5,20.48251938,-7.25376,9.05932,11.60552941,5.58624,1.62932,5.819,-12.84,7.43,14.83477334
05/01/2020 17:30,-13.78448,-6.40714,15.20076748,5.73552,1.67286,5.9745,-19.52,-8.08,21.12621121,-7.55448,9.70286,12.29697769,5.73552,1.67286,5.9745,-13.29,8.03,15.52755615
05/01/2020 18:00,-12.92904,-6.31222,14.38764041,5.82096,1.69778,6.0635,-18.75,-8.01,20.38927659,-7.29904,9.99778,12.3786748,5.82096,1.69778,6.0635,-13.12,8.3,15.52496055
05/01/2020 18:30,-12.26288,-6.10584,13.69888711,5.87712,1.71416,6.122,-18.14,-7.82,19.75378445,-6.89288,9.93416,12.09129148,5.87712,1.71416,6.122,-12.77,8.22,15.18687921
05/01/2020 19:00,-11.7784,-6.4387,13.42339615,5.6616,1.6513,5.8975,-17.44,-8.09,19.22502796,-6.4584,10.5413,12.36244055,5.6616,1.6513,5.8975,-12.12,8.89,15.03085161
05/01/2020 19:30,-11.47688,-4.98284,12.5118931,5.13312,1.49716,5.347,-16.61,-6.48,17.82925966,-6.64688,9.14716,11.30714596,5.13312,1.49716,5.347,-11.78,7.65,14.04602791
05/01/2020 20:00,-10.38936,-4.13148,11.18069444,5.24064,1.52852,5.459,-15.63,-5.66,16.62325179,-5.72936,8.67852,10.39914782,5.24064,1.52852,5.459,-10.97,7.15,13.09440338
05/01/2020 20:30,-9.66096,-3.47528,10.26702095,5.63904,1.64472,5.874,-15.3,-5.12,16.13395178,-4.75096,8.27472,9.541625228,5.63904,1.64472,5.874,-10.39,6.63,12.32513692
05/01/2020 21:00,-7.39216,-1.67438,7.579418042,6.32784,1.84562,6.5915,-13.72,-3.52,14.16434961,-3.56216,7.29562,8.118808721,6.32784,1.84562,6.5915,-9.89,5.45,11.29223627
05/01/2020 21:30,-7.18312,-2.47216,7.596630042,6.26688,1.82784,6.528,-13.45,-4.3,14.12064092,-2.77312,8.21784,8.673124512,6.26688,1.82784,6.528,-9.04,6.39,11.07039746
05/01/2020 22:00,-7.36408,-2.52494,7.784921082,6.08592,1.77506,6.3395,-13.45,-4.3,14.12064092,-2.95408,8.16506,8.683017531,6.08592,1.77506,6.3395,-9.04,6.39,11.07039746
05/01/2020 22:30,-5.87416,-2.86288,6.534664307,5.71584,1.66712,5.954,-11.59,-4.53,12.44383381,-1.70416,8.72712,8.891950562,5.71584,1.66712,5.954,-7.42,7.06,10.2420701
05/01/2020 23:00,-5.25256,-3.05908,6.078433762,5.31744,1.55092,5.539,-10.57,-4.61,11.53156538,-1.67256,8.91092,9.066529226,5.31744,1.55092,5.539,-6.99,7.36,10.15035467
05/01/2020 23:30,-5.45,-3.0875,6.263797271,4.74,1.3825,4.9375,-10.19,-4.47,11.12730875,-1.53,8.8125,8.944330956,4.74,1.3825,4.9375,-6.27,7.43,9.722026538
06/01/2020 00:00,-4.01184,-2.96262,4.987181313,5.16816,1.50738,5.3835,-9.18,-4.47,10.21045053,-0.65184,9.09738,9.120702728,5.16816,1.50738,5.3835,-5.82,7.59,9.564543899
06/01/2020 00:30,-4.50208,-2.97144,5.394272889,5.13792,1.49856,5.352,-9.64,-4.47,10.62593525,-0.76208,9.00856,9.040736651,5.13792,1.49856,5.352,-5.9,7.51,9.550397897
06/01/2020 01:00,-5.79728,-3.02254,6.537905127,4.96272,1.44746,5.1695,-10.76,-4.47,11.65154496,-1.82728,8.90746,9.092953087,4.96272,1.44746,5.1695,-6.79,7.46,10.08740304
06/01/2020 01:30,-5.9196,-3.0578,6.662717539,5.3904,1.5722,5.615,-11.31,-4.63,12.22100651,-1.5796,9.0322,9.169284214,5.3904,1.5722,5.615,-6.97,7.46,10.20943191
06/01/2020 02:00,-5.06496,-2.87978,5.826401346,5.79504,1.69022,6.0365,-10.86,-4.57,11.78238091,-1.17496,9.30022,9.374146524,5.79504,1.69022,6.0365,-6.97,7.61,10.31954456
06/01/2020 02:30,-4.94008,-2.82294,5.689761036,5.98992,1.74706,6.2395,-10.93,-4.57,11.84693209,-0.91008,9.35706,9.401213616,5.98992,1.74706,6.2395,-6.9,7.61,10.27239505
06/01/2020 03:00,-4.76592,-2.84506,5.550527889,5.91408,1.72494,6.1605,-10.68,-4.57,11.61668197,-0.98592,9.33494,9.386860127,5.91408,1.72494,6.1605,-6.9,7.61,10.27239505
06/01/2020 03:30,-4.35552,-2.76036,5.156562983,5.96448,1.73964,6.213,-10.32,-4.5,11.25843684,-0.66552,9.24964,9.273551477,5.96448,1.73964,6.213,-6.63,7.51,10.0178341
06/01/2020 04:00,-3.5276,-2.7218,4.455575945,6.3024,1.8382,6.565,-9.83,-4.56,10.8361663,0.1624,9.3482,9.349610527,6.3024,1.8382,6.565,-6.14,7.51,9.700499987
06/01/2020 04:30,-3.27568,-2.48624,4.112355627,6.42432,1.87376,6.692,-9.7,-4.36,10.63482957,0.59432,9.33376,9.352662295,6.42432,1.87376,6.692,-5.83,7.46,9.467866708
06/01/2020 05:00,-2.9944,-2.5667,3.943904189,6.5256,1.9033,6.7975,-9.52,-4.47,10.51719069,0.9156,9.2533,9.298488278,6.5256,1.9033,6.7975,-5.61,7.35,9.246329001
06/01/2020 05:30,-2.21912,-2.61766,3.431710572,7.07088,2.06234,7.3655,-9.29,-4.68,10.40223534,1.46088,9.31234,9.426231837,7.07088,2.06234,7.3655,-5.61,7.25,9.16703878
06/01/2020 06:00,-2.54344,-2.66142,3.681337182,7.12656,2.07858,7.4235,-9.67,-4.74,10.7692386,1.22656,9.22858,9.309733522,7.12656,2.07858,7.4235,-5.9,7.15,9.269978425
06/01/2020 06:30,-4.29608,-2.06094,4.764848062,7.09392,2.06906,7.3895,-11.39,-4.13,12.11565103,-0.09608,7.60906,7.609666579,7.09392,2.06906,7.3895,-7.19,5.54,9.076767046
06/01/2020 07:00,-6.45472,-3.17846,7.194860544,6.72528,1.96154,7.0055,-13.18,-5.14,14.14680176,-1.98472,7.50154,7.759653075,6.72528,1.96154,7.0055,-8.71,5.54,10.32258204
06/01/2020 07:30,-9.10128,-3.45954,9.736617208,6.13872,1.79046,6.3945,-15.24,-5.25,16.11893607,-4.59128,6.43046,7.901307983,6.13872,1.79046,6.3945,-10.73,4.64,11.69027374
06/01/2020 08:00,-10.79576,-3.85168,11.46228044,5.75424,1.67832,5.994,-16.55,-5.53,17.44945271,-5.67576,6.01832,8.272510332,5.75424,1.67832,5.994,-11.43,4.34,12.22622182
06/01/2020 08:30,-10.76576,-4.09668,11.5188704,5.87424,1.71332,6.119,-16.64,-5.81,17.62514397,-6.03576,5.69332,8.297246013,5.87424,1.71332,6.119,-11.91,3.98,12.55740817
06/01/2020 09:00,-10.5468,-4.1124,11.3201954,6.1632,1.7976,6.42,-16.71,-5.91,17.7243392,-5.4868,5.4076,7.703707679,6.1632,1.7976,6.42,-11.65,3.61,12.1964995
06/01/2020 09:30,-9.86608,-4.03594,10.65965976,6.73392,1.96406,7.0145,-16.6,-6,17.65106229,-4.74608,5.57406,7.320889307,6.73392,1.96406,7.0145,-11.48,3.61,12.03422204
06/01/2020 10:00,-8.50832,-3.74576,9.296355587,7.35168,2.14424,7.658,-15.86,-5.89,16.91838349,-3.88832,5.99424,7.144924464,7.35168,2.14424,7.658,-11.24,3.85,11.8810816
06/01/2020 10:30,-6.32448,-3.39464,7.177926442,8.55552,2.49536,8.912,-14.88,-5.89,16.00332778,-1.14448,6.42536,6.526491063,8.55552,2.49536,8.912,-9.7,3.93,10.46589222
06/01/2020 11:00,-6.37056,-3.53808,7.287114985,8.50944,2.48192,8.864,-14.88,-6.02,16.0516292,-1.65056,6.21192,6.427464383,8.50944,2.48192,8.864,-10.16,3.73,10.8230541
06/01/2020 11:30,-8.11488,-3.71434,8.924550356,7.66512,2.23566,7.9845,-15.78,-5.95,16.86448635,-3.54488,5.81566,6.810879198,7.66512,2.23566,7.9845,-11.21,3.58,11.76777379
06/01/2020 12:00,-8.37152,-4.06336,9.305548968,7.66848,2.23664,7.988,-16.04,-6.3,17.23286395,-3.22152,6.29664,7.072896606,7.66848,2.23664,7.988,-10.89,4.06,11.62220719
06/01/2020 12:30,-3.36976,-5.68868,6.61183504,10.05024,2.93132,10.469,-13.42,-8.62,15.94994671,1.35024,9.81132,9.903794636,10.05024,2.93132,10.469,-8.7,6.88,11.09163649
06/01/2020 13:00,-0.49136,-5.57248,5.594101179,11.40864,3.32752,11.884,-11.9,-8.9,14.86001346,4.29864,10.63752,11.47323571,11.40864,3.32752,11.884,-7.11,7.31,10.19746047
06/01/2020 13:30,-2.822,-6.091,6.712969909,10.008,2.919,10.425,-12.83,-9.01,15.67765926,1.828,10.329,10.48951024,10.008,2.919,10.425,-8.18,7.41,11.03723244
06/01/2020 14:00,-7.37216,-6.58438,9.884472826,8.00784,2.33562,8.3415,-15.38,-8.92,17.77950505,-2.09216,9.65562,9.87968274,8.00784,2.33562,8.3415,-10.1,7.32,12.47366827
06/01/2020 14:30,-7.54504,-6.67272,10.0723791,7.94496,2.31728,8.276,-15.49,-8.99,17.90977945,-1.96504,9.57728,9.776792644,7.94496,2.31728,8.276,-9.91,7.26,12.28477513
06/01/2020 15:00,-8.4096,-6.9253,10.89408795,7.7304,2.2547,8.0525,-16.14,-9.18,18.56803705,-3.0596,9.6547,10.12790128,7.7304,2.2547,8.0525,-10.79,7.4,13.08373418
06/01/2020 15:30,-8.44656,-6.84858,10.87416313,7.99344,2.33142,8.3265,-16.44,-9.18,18.82939192,-2.74656,9.73142,10.11158381,7.99344,2.33142,8.3265,-10.74,7.4,13.04253043
06/01/2020 16:00,-7.81824,-6.66532,10.27381951,8.14176,2.37468,8.481,-15.96,-9.04,18.34238807,-2.78824,9.91468,10.29927967,8.14176,2.37468,8.481,-10.93,7.54,13.27842235
06/01/2020 16:30,-10.61984,-6.61662,12.5124203,7.28016,2.12338,7.5835,-17.9,-8.74,19.91977912,-5.30984,9.37338,10.77286654,7.28016,2.12338,7.5835,-12.59,7.25,14.528269
06/01/2020 17:00,-12.59608,-5.36594,13.691404,6.73392,1.96406,7.0145,-19.33,-7.33,20.67311781,-7.15608,7.97406,10.71424817,6.73392,1.96406,7.0145,-13.89,6.01,15.13447059
06/01/2020 17:30,-13.97416,-2.94538,14.28119081,5.77584,1.68462,6.0165,-19.75,-4.63,20.28544799,-9.28416,5.13462,10.60942739,5.77584,1.68462,6.0165,-15.06,3.45,15.4501165
06/01/2020 18:00,-14.0068,-1.9974,14.14850003,5.5632,1.6226,5.795,-19.57,-3.62,19.90199236,-9.2468,4.4126,10.24569905,5.5632,1.6226,5.795,-14.81,2.79,15.07050762
06/01/2020 18:30,-13.02536,-2.37948,13.24091871,5.86464,1.71052,6.109,-18.89,-4.09,19.3277055,-8.39536,5.39052,9.976962233,5.86464,1.71052,6.109,-14.26,3.68,14.72718575
06/01/2020 19:00,-11.98168,-2.84174,12.31406277,6.02832,1.75826,6.2795,-18.01,-4.6,18.58817097,-7.64168,6.53826,10.05704316,6.02832,1.75826,6.2795,-13.67,4.78,14.48161938
06/01/2020 19:30,-12.18024,-2.92882,12.52741925,5.72976,1.67118,5.9685,-17.91,-4.6,18.49129795,-7.05024,6.51118,9.596944777,5.72976,1.67118,5.9685,-12.78,4.84,13.66579672
06/01/2020 20:00,-11.11368,-2.64774,11.42472802,5.59632,1.63226,5.8295,-16.71,-4.28,17.24942028,-6.78368,6.47226,9.375951357,5.59632,1.63226,5.8295,-12.38,4.84,13.29247908
06/01/2020 20:30,-10.81888,-2.70134,11.15102696,5.72112,1.66866,5.9595,-16.54,-4.37,17.10755681,-5.97888,6.84866,9.09126778,5.72112,1.66866,5.9595,-11.7,5.18,12.79540543
06/01/2020 21:00,-10.61784,-2.65812,10.94550722,5.25216,1.53188,5.471,-15.87,-4.19,16.41380517,-6.23784,6.71188,9.162967914,5.25216,1.53188,5.471,-11.49,5.18,12.6036701
06/01/2020 21:30,-10.55872,-1.77046,10.70612426,4.66128,1.35954,4.8555,-15.22,-3.13,15.53851022,-6.45872,5.77954,8.667072554,4.66128,1.35954,4.8555,-11.12,4.42,11.96623583
