Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/01/2020 22:00,-8.98624,-1.66432,9.139062884,4.85376,1.41568,5.056,-13.84,-3.08,14.17857539,-5.58624,6.20568,8.349643202,4.85376,1.41568,5.056,-10.44,4.79,11.48641371
06/01/2020 22:30,-6.36664,-1.75402,6.603839114,5.64336,1.64598,5.8785,-12.01,-3.4,12.48199103,-3.22664,7.18598,7.877151405,5.64336,1.64598,5.8785,-8.87,5.54,10.45793957
06/01/2020 23:00,-5.78264,-2.53202,6.312689653,5.54736,1.61798,5.7785,-11.33,-4.15,12.06612614,-1.94264,8.04798,8.279120258,5.54736,1.61798,5.7785,-7.49,6.43,9.871423403
06/01/2020 23:30,-4.75864,-3.26752,5.772464084,5.39136,1.57248,5.616,-10.15,-4.84,11.24491441,-1.58864,8.82248,8.96437005,5.39136,1.57248,5.616,-6.98,7.25,10.06394058
07/01/2020 00:00,-3.11912,-2.94766,4.291574193,6.11088,1.78234,6.3655,-9.23,-4.73,10.37139335,0.21088,9.14234,9.144771788,6.11088,1.78234,6.3655,-5.9,7.36,9.432899872
07/01/2020 00:30,-3.8048,-3.0164,4.855427067,5.8752,1.7136,6.12,-9.68,-4.73,10.77382476,-0.3248,8.9336,8.939502447,5.8752,1.7136,6.12,-6.2,7.22,9.51674314
07/01/2020 01:00,-6.0812,-1.5941,6.286664318,5.1288,1.4959,5.3425,-11.21,-3.09,11.62807809,-2.4212,6.9259,7.336913537,5.1288,1.4959,5.3425,-7.55,5.43,9.299860214
07/01/2020 01:30,-7.09664,-0.57402,7.11981729,4.92336,1.43598,5.1285,-12.02,-2.01,12.1868987,-3.29664,5.66598,6.555239481,4.92336,1.43598,5.1285,-8.22,4.23,9.244528111
07/01/2020 02:00,-6.28184,-0.38012,6.2933302,5.34816,1.55988,5.571,-11.63,-1.94,11.79069548,-2.41184,5.78988,6.27213541,5.34816,1.55988,5.571,-7.76,4.23,8.838014483
07/01/2020 02:30,-5.78888,0.14866,5.7907885,5.48112,1.59866,5.7095,-11.27,-1.45,11.36289576,-2.17888,5.48866,5.905328666,5.48112,1.59866,5.7095,-7.66,3.89,8.591140786
07/01/2020 03:00,-5.48776,0.15482,5.489943447,5.50224,1.60482,5.7315,-10.99,-1.45,11.08524244,-1.87776,5.57482,5.882567522,5.50224,1.60482,5.7315,-7.38,3.97,8.380053699
07/01/2020 03:30,-5.66904,0.13278,5.67059477,5.22096,1.52278,5.4385,-10.89,-1.39,10.97835142,-2.06904,5.49278,5.869545012,5.22096,1.52278,5.4385,-7.29,3.97,8.300903565
07/01/2020 04:00,-5.13088,0.12766,5.132467891,5.40912,1.57766,5.6345,-10.54,-1.45,10.63927159,-1.67088,5.54766,5.793821835,5.40912,1.57766,5.6345,-7.08,3.97,8.117099236
07/01/2020 04:30,-5.91368,0.09976,5.914521384,4.93632,1.43976,5.142,-10.85,-1.34,10.9324334,-2.37368,5.40976,5.907610346,4.93632,1.43976,5.142,-7.31,3.97,8.318473418
07/01/2020 05:00,-6.74592,0.01744,6.745942543,4.41408,1.28744,4.598,-11.16,-1.27,11.23203009,-3.21592,5.25744,6.163020104,4.41408,1.28744,4.598,-7.63,3.97,8.601034821
07/01/2020 05:30,-6.50904,-0.06722,6.509387087,4.74096,1.38278,4.9385,-11.25,-1.45,11.34305955,-2.88904,5.30278,6.038710777,4.74096,1.38278,4.9385,-7.63,3.92,8.578070879
07/01/2020 06:00,-5.46056,0.31442,5.469604689,5.56944,1.62442,5.8015,-11.03,-1.31,11.10751998,-1.90056,5.38442,5.710000617,5.56944,1.62442,5.8015,-7.47,3.76,8.36292413
07/01/2020 06:30,-6.70448,-0.22964,6.70841163,5.79552,1.69036,6.037,-12.5,-1.92,12.64659638,-2.96448,4.93036,5.752963706,5.79552,1.69036,6.037,-8.76,3.24,9.339978587
07/01/2020 07:00,-9.47992,-0.89956,9.522504471,5.11008,1.49044,5.323,-14.59,-2.39,14.78445806,-5.21992,4.34044,6.788739515,5.11008,1.49044,5.323,-10.33,2.85,10.7159414
07/01/2020 07:30,-11.79768,-1.96974,11.96098362,4.97232,1.45026,5.1795,-16.77,-3.42,17.11517747,-7.20768,4.42026,8.455137459,4.97232,1.45026,5.1795,-12.18,2.97,12.5368776
07/01/2020 08:00,-10.84856,-3.75958,11.48153717,6.00144,1.75042,6.2515,-16.85,-5.51,17.72801737,-5.97856,6.33042,8.707318591,6.00144,1.75042,6.2515,-11.98,4.58,12.82563059
07/01/2020 08:30,-11.03632,-3.93476,11.71676984,5.98368,1.74524,6.233,-17.02,-5.68,17.94276456,-6.21632,5.91524,8.580949749,5.98368,1.74524,6.233,-12.2,4.17,12.89297871
07/01/2020 09:00,-9.8052,-3.7711,10.50538634,6.7848,1.9789,7.0675,-16.59,-5.75,17.55820606,-5.1452,5.7689,7.730025243,6.7848,1.9789,7.0675,-11.93,3.79,12.51754768
07/01/2020 09:30,-6.99776,-0.67268,7.030017312,8.32224,2.42732,8.669,-15.32,-3.1,15.63049583,-2.67776,3.63732,4.516690758,8.32224,2.42732,8.669,-11,1.21,11.0663499
07/01/2020 10:00,-7.65704,-0.07372,7.65739487,7.87296,2.29628,8.201,-15.53,-2.37,15.70979949,-3.36704,3.09628,4.574265865,7.87296,2.29628,8.201,-11.24,0.8,11.26843379
07/01/2020 10:30,-7.3364,-1.6802,7.52634287,8.1936,2.3898,8.535,-15.53,-4.07,16.05446355,-2.7564,4.4198,5.208874447,8.1936,2.3898,8.535,-10.95,2.03,11.13657937
07/01/2020 11:00,-7.4624,-1.9832,7.721430955,7.9776,2.3268,8.31,-15.44,-4.31,16.03027448,-3.5124,4.4568,5.674506146,7.9776,2.3268,8.31,-11.49,2.13,11.68576057
07/01/2020 11:30,-8.79592,-2.14756,9.054293048,7.41408,2.16244,7.723,-16.21,-4.31,16.77319886,-4.53592,4.24244,6.21070587,7.41408,2.16244,7.723,-11.95,2.08,12.12967023
07/01/2020 12:00,-8.10032,-3.62176,8.873124005,7.87968,2.29824,8.208,-15.98,-5.92,17.04132624,-3.75032,6.10824,7.167670193,7.87968,2.29824,8.208,-11.63,3.81,12.23817797
07/01/2020 12:30,-6.52048,-5.01764,8.227598106,8.81952,2.57236,9.187,-15.34,-7.59,17.11501388,-1.61048,8.10236,8.260864567,8.81952,2.57236,9.187,-10.43,5.53,11.80532931
07/01/2020 13:00,-4.4616,-4.8088,6.559758532,9.8784,2.8812,10.29,-14.34,-7.69,16.27180691,0.9384,8.4112,8.463384666,9.8784,2.8812,10.29,-8.94,5.53,10.51211206
07/01/2020 13:30,-5.91456,-4.97758,7.730350746,8.78544,2.56242,9.1515,-14.7,-7.54,16.52094428,-1.12456,8.22242,8.298965348,8.78544,2.56242,9.1515,-9.91,5.66,11.4124362
07/01/2020 14:00,-8.08616,-5.18888,9.607833221,7.68384,2.24112,8.004,-15.77,-7.43,17.43266474,-3.09616,8.05112,8.625934152,7.68384,2.24112,8.004,-10.78,5.81,12.24599935
07/01/2020 14:30,-7.58584,-5.18212,9.186911135,8.08416,2.35788,8.421,-15.67,-7.54,17.38966647,-2.51584,8.05788,8.441497557,8.08416,2.35788,8.421,-10.6,5.7,12.03536456
07/01/2020 15:00,-7.28288,-5.36084,9.043171269,8.15712,2.37916,8.497,-15.44,-7.74,17.27139832,-2.50288,7.91916,8.305269616,8.15712,2.37916,8.497,-10.66,5.54,12.0136256
07/01/2020 15:30,-8.75832,-5.54326,10.36512907,7.53168,2.19674,7.8455,-16.29,-7.74,18.03529041,-3.78832,7.83674,8.704358808,7.53168,2.19674,7.8455,-11.32,5.64,12.64721313
07/01/2020 16:00,-10.42888,-5.73134,11.89999144,7.16112,2.08866,7.4595,-17.59,-7.82,19.24994805,-4.66888,7.51866,8.850349634,7.16112,2.08866,7.4595,-11.83,5.43,13.01667392
07/01/2020 16:30,-11.7656,-5.6608,13.05656923,7.0944,2.0692,7.39,-18.86,-7.73,20.38265194,-6.4256,7.5692,9.928802748,7.0944,2.0692,7.39,-13.52,5.5,14.59590353
07/01/2020 17:00,-12.23784,-5.56312,13.44295473,7.05216,2.05688,7.346,-19.29,-7.62,20.74050385,-6.75784,7.78688,10.31037834,7.05216,2.05688,7.346,-13.81,5.73,14.9515551
07/01/2020 17:30,-11.82608,-5.46344,13.0271004,7.39392,2.15656,7.702,-19.22,-7.62,20.67541535,-6.24608,8.41656,10.48103037,7.39392,2.15656,7.702,-13.64,6.26,15.00790458
07/01/2020 18:00,-11.43216,-5.38938,12.63881715,7.64784,2.23062,7.9665,-19.08,-7.62,20.54533524,-5.38216,8.68062,10.21375591,7.64784,2.23062,7.9665,-13.03,6.45,14.53903023
07/01/2020 18:30,-11.09544,-4.69492,12.04786548,7.35456,2.14508,7.661,-18.45,-6.84,19.67709582,-6.13544,8.20508,10.24533854,7.35456,2.14508,7.661,-13.49,6.06,14.78863415
07/01/2020 19:00,-11.10072,-3.90396,11.76719543,7.04928,2.05604,7.343,-18.15,-5.96,19.10351015,-6.27072,7.42604,9.719464975,7.04928,2.05604,7.343,-13.32,5.37,14.3617304
07/01/2020 19:30,-9.9532,-2.6251,10.29355819,6.9768,2.0349,7.2675,-16.93,-4.66,17.55962699,-5.6432,6.7649,8.809629859,6.9768,2.0349,7.2675,-12.62,4.73,13.4772883
07/01/2020 20:00,-8.45136,-2.50498,8.814783642,7.38864,2.15502,7.6965,-15.84,-4.66,16.51124465,-4.14136,6.95502,8.094638093,7.38864,2.15502,7.6965,-11.53,4.8,12.48923136
07/01/2020 20:30,-8.60576,-2.59668,8.988985048,7.07424,2.06332,7.369,-15.68,-4.66,16.35781159,-4.32576,7.08332,8.299736249,7.07424,2.06332,7.369,-11.4,5.02,12.45633975
07/01/2020 21:00,-7.77128,-2.35704,8.120863895,7.03872,2.05296,7.332,-14.81,-4.41,15.45264379,-3.83128,7.07296,8.043971009,7.03872,2.05296,7.332,-10.87,5.02,11.97319089
07/01/2020 21:30,-6.70896,-0.75678,6.751507998,6.97104,2.03322,7.2615,-13.68,-2.79,13.96160807,-3.56896,5.73322,6.753316744,6.97104,2.03322,7.2615,-10.54,3.7,11.17056847
07/01/2020 22:00,-5.32288,0.32916,5.333047703,6.95712,2.02916,7.247,-12.28,-1.7,12.39711257,-2.91288,5.04916,5.829141155,6.95712,2.02916,7.247,-9.87,3.02,10.32169075
07/01/2020 22:30,-4.91616,0.19112,4.919873576,6.72384,1.96112,7.004,-11.64,-1.77,11.77380567,-1.73616,5.34112,5.616209968,6.72384,1.96112,7.004,-8.46,3.38,9.110214048
07/01/2020 23:00,-3.70856,0.17292,3.712589204,6.66144,1.94292,6.939,-10.37,-1.77,10.51997148,-1.08856,5.41292,5.521292041,6.66144,1.94292,6.939,-7.75,3.47,8.491372092
07/01/2020 23:30,-2.20624,0.48568,2.259066179,7.01376,2.04568,7.306,-9.22,-1.56,9.351042723,0.47376,5.59568,5.615699707,7.01376,2.04568,7.306,-6.54,3.55,7.441377561
08/01/2020 00:00,-1.52664,0.65098,1.659639916,6.96336,2.03098,7.2535,-8.49,-1.38,8.601424301,0.80336,5.77098,5.826628309,6.96336,2.03098,7.2535,-6.16,3.74,7.206469316
08/01/2020 00:30,-1.89024,0.62368,1.990473311,6.86976,2.00368,7.156,-8.76,-1.38,8.868032476,0.70976,5.74368,5.787367208,6.86976,2.00368,7.156,-6.16,3.74,7.206469316
08/01/2020 01:00,-2.9588,0.6066,3.020341206,6.8112,1.9866,7.095,-9.77,-1.38,9.866980288,-0.1388,5.4866,5.4883554,6.8112,1.9866,7.095,-6.95,3.5,7.781548689
08/01/2020 01:30,-4.17864,0.38748,4.196566811,6.47136,1.88748,6.741,-10.65,-1.5,10.75511506,-1.15864,5.38748,5.510661249,6.47136,1.88748,6.741,-7.63,3.5,8.394456504
08/01/2020 02:00,-4.78856,0.36792,4.802673422,6.06144,1.76792,6.314,-10.85,-1.4,10.93994973,-1.63856,5.44792,5.688999139,6.06144,1.76792,6.314,-7.7,3.68,8.534190061
08/01/2020 02:30,-4.19376,0.28932,4.203727988,6.30624,1.83932,6.569,-10.5,-1.55,10.6137882,-1.10376,5.46932,5.579583085,6.30624,1.83932,6.569,-7.41,3.63,8.251363524
08/01/2020 03:00,-3.82424,0.40668,3.845802933,6.36576,1.85668,6.631,-10.19,-1.45,10.29264786,-0.83424,5.41668,5.480545466,6.36576,1.85668,6.631,-7.2,3.56,8.032035856
08/01/2020 03:30,-4.00888,0.41616,4.030422807,6.02112,1.75616,6.272,-10.03,-1.34,10.11911557,-1.17888,5.31616,5.445302122,6.02112,1.75616,6.272,-7.2,3.56,8.032035856
08/01/2020 04:00,-5.2528,-0.5554,5.282080745,4.9872,1.4546,5.195,-10.24,-2.01,10.43540608,-2.4528,5.9746,6.458488445,4.9872,1.4546,5.195,-7.44,4.52,8.705400623
08/01/2020 04:30,-5.85648,-1.07314,5.953989205,4.58352,1.33686,4.7745,-10.44,-2.41,10.71455552,-2.99648,6.25686,6.937376266,4.58352,1.33686,4.7745,-7.58,4.92,9.036747202
08/01/2020 05:00,-6.01344,-1.11892,6.116652892,4.42656,1.29108,4.611,-10.44,-2.41,10.71455552,-3.15344,6.14108,6.90340839,4.42656,1.29108,4.611,-7.58,4.85,8.998827701
08/01/2020 05:30,-5.87328,-1.21054,5.996734532,4.62672,1.34946,4.8195,-10.5,-2.56,10.80757142,-2.95328,6.19946,6.866961996,4.62672,1.34946,4.8195,-7.58,4.85,8.998827701
08/01/2020 06:00,-6.19112,-0.01866,6.191148121,4.59888,1.34134,4.7905,-10.79,-1.36,10.87537126,-3.43112,4.61134,5.747785752,4.59888,1.34134,4.7905,-8.03,3.27,8.670282579
08/01/2020 06:30,-8.17088,-0.68234,8.199321182,4.44912,1.29766,4.6345,-12.62,-1.98,12.77438061,-4.86088,4.29766,6.48829992,4.44912,1.29766,4.6345,-9.31,3,9.781416053
08/01/2020 07:00,-10.71792,-2.20856,10.94310497,3.98208,1.16144,4.148,-14.7,-3.37,15.08134278,-6.82792,4.89144,8.399206915,3.98208,1.16144,4.148,-10.81,3.73,11.43542741
08/01/2020 07:30,-12.32944,-2.65942,12.61299352,4.39056,1.28058,4.5735,-16.72,-3.94,17.17795098,-7.70944,4.43058,8.891878556,4.39056,1.28058,4.5735,-12.1,3.15,12.50329956
08/01/2020 08:00,-13.96312,-2.96466,14.27438016,3.92688,1.14534,4.0905,-17.89,-4.11,18.35603988,-9.11312,3.65534,9.818883167,3.92688,1.14534,4.0905,-13.04,2.51,13.27937122
08/01/2020 08:30,-13.8412,-4.6191,14.59160383,4.0488,1.1809,4.2175,-17.89,-5.8,18.80670359,-8.8212,5.0109,10.14508197,4.0488,1.1809,4.2175,-12.87,3.83,13.42779952
08/01/2020 09:00,-13.55208,-4.44144,14.26132047,4.17792,1.21856,4.352,-17.73,-5.66,18.61151525,-8.49208,4.86856,9.788682199,4.17792,1.21856,4.352,-12.67,3.65,13.18527209
08/01/2020 09:30,-11.9064,-4.4752,12.719661,4.9536,1.4448,5.16,-16.86,-5.92,17.8691354,-6.8664,5.0948,8.550113216,4.9536,1.4448,5.16,-11.82,3.65,12.37072755
08/01/2020 10:00,-8.56128,-4.04204,9.467502448,6.43872,1.87796,6.707,-15,-5.92,16.12595424,-3.19128,5.52796,6.382993796,6.43872,1.87796,6.707,-9.63,3.65,10.29851446
08/01/2020 10:30,-8.4504,-4.3222,9.491610664,6.3696,1.8578,6.635,-14.82,-6.18,16.05692374,-3.4804,5.5078,6.515293163,6.3696,1.8578,6.635,-9.85,3.65,10.50452284
08/01/2020 11:00,-6.70784,-3.79312,7.706028601,7.05216,2.05688,7.346,-13.76,-5.85,14.9519263,-2.28784,5.40688,5.870993374,7.05216,2.05688,7.346,-9.34,3.35,9.922605505
08/01/2020 11:30,0.43352,-2.96064,2.992211356,10.52352,3.06936,10.962,-10.09,-6.03,11.75453104,4.83352,6.72936,8.28536068,10.52352,3.06936,10.962,-5.69,3.66,6.765478549
08/01/2020 12:00,-1.25136,-2.95748,3.211322126,9.60864,2.80252,10.009,-10.86,-5.76,12.2929736,2.92864,6.67252,7.286937313,9.60864,2.80252,10.009,-6.68,3.87,7.72005829
08/01/2020 12:30,-6.24192,-3.36306,7.090256543,7.25808,2.11694,7.5605,-13.5,-5.48,14.56984557,-1.69192,6.13694,6.365895526,7.25808,2.11694,7.5605,-8.95,4.02,9.811365858
08/01/2020 13:00,-6.63168,-3.47674,7.487783427,6.86832,2.00326,7.1545,-13.5,-5.48,14.56984557,-2.95168,5.76326,6.475151014,6.86832,2.00326,7.1545,-9.82,3.76,10.51522705
08/01/2020 13:30,-6.63904,-3.54472,7.526080786,7.08096,2.06528,7.376,-13.72,-5.61,14.82263472,-2.42904,5.95528,6.431609068,7.08096,2.06528,7.376,-9.51,3.89,10.27483333
08/01/2020 14:00,-7.0612,-3.5891,7.920996418,6.9288,2.0209,7.2175,-13.99,-5.61,15.0728962,-2.4012,5.9109,6.380007857,6.9288,2.0209,7.2175,-9.33,3.89,10.1084618
08/01/2020 14:30,-9.41872,-3.98046,10.22527986,5.86128,1.70954,6.1055,-15.28,-5.69,16.30504523,-4.40872,5.47954,7.032934711,5.86128,1.70954,6.1055,-10.27,3.77,10.94010055
08/01/2020 15:00,-10.52496,-4.13978,11.30984356,5.31504,1.55022,5.5365,-15.84,-5.69,16.83097442,-5.96496,5.25022,7.946417926,5.31504,1.55022,5.5365,-11.28,3.7,11.8713268
08/01/2020 15:30,-12.24336,-4.36098,12.99684618,4.55664,1.32902,4.7465,-16.8,-5.69,17.73742089,-7.32336,5.40902,9.104345064,4.55664,1.32902,4.7465,-11.88,4.08,12.56108276
08/01/2020 16:00,-14.0452,-4.5336,14.75876594,3.9648,1.1564,4.13,-18.01,-5.69,18.88746145,-9.0352,5.2364,10.44292698,3.9648,1.1564,4.13,-13,4.08,13.62521192
08/01/2020 16:30,-16.11816,-4.55988,16.75074886,3.53184,1.03012,3.679,-19.65,-5.59,20.42965002,-11.13816,5.04012,12.22544142,3.53184,1.03012,3.679,-14.67,4.01,15.20818858
08/01/2020 17:00,-16.278,-4.3865,16.85866739,3.612,1.0535,3.7625,-19.89,-5.44,20.62051648,-12.398,5.2035,13.4456988,3.612,1.0535,3.7625,-16.01,4.15,16.53912331
08/01/2020 17:30,-16.5936,-4.1023,17.09316899,3.8664,1.1277,4.0275,-20.46,-5.23,21.11787158,-11.7436,5.3277,12.89560112,3.8664,1.1277,4.0275,-15.61,4.2,16.16515079
08/01/2020 18:00,-16.10584,-4.00962,16.59744362,4.18416,1.22038,4.3585,-20.29,-5.23,20.95320978,-10.66584,5.42038,11.96414068,4.18416,1.22038,4.3585,-14.85,4.2,15.43251438
08/01/2020 18:30,-15.68648,-3.56814,16.08717744,4.22352,1.23186,4.3995,-19.91,-4.8,20.48043212,-10.51648,5.33186,11.79088982,4.22352,1.23186,4.3995,-14.74,4.1,15.29959477
08/01/2020 19:00,-14.58896,-5.53928,15.60517148,4.39104,1.28072,4.574,-18.98,-6.82,20.16811345,-9.52896,7.92072,12.39108082,4.39104,1.28072,4.574,-13.92,6.64,15.42258085
08/01/2020 19:30,-14.19104,-6.32572,15.53706374,4.36896,1.27428,4.551,-18.56,-7.6,20.05576226,-8.82104,8.77428,12.44181402,4.36896,1.27428,4.551,-13.19,7.5,15.17320335
08/01/2020 20:00,-13.16552,-5.99786,14.46738544,4.46448,1.30214,4.6505,-17.63,-7.3,19.08158536,-8.18552,8.86214,12.06400692,4.46448,1.30214,4.6505,-12.65,7.56,14.73689587
08/01/2020 20:30,-13.06752,-6.12136,14.43021577,4.45248,1.29864,4.638,-17.52,-7.42,19.02647629,-7.69752,9.09864,11.91793036,4.45248,1.29864,4.638,-12.15,7.8,14.4382305
08/01/2020 21:00,-10.8736,-5.8248,12.33545589,4.8864,1.4252,5.09,-15.76,-7.25,17.3476252,-6.9636,9.4552,11.74276509,4.8864,1.4252,5.09,-11.85,8.03,14.31444725
08/01/2020 21:30,-10.04608,-5.91344,11.65729368,4.99392,1.45656,5.202,-15.04,-7.37,16.74868652,-5.70608,9.82656,11.36312591,4.99392,1.45656,5.202,-10.7,8.37,13.58480401
08/01/2020 22:00,-10.47664,-5.13902,11.6691693,4.08336,1.19098,4.2535,-14.56,-6.33,15.87647631,-6.11664,8.72098,10.65217241,4.08336,1.19098,4.2535,-10.2,7.53,12.67836346
08/01/2020 22:30,-9.2992,-3.7606,10.03081417,3.9408,1.1494,4.105,-13.24,-4.91,14.12110831,-5.2092,7.9294,9.487420566,3.9408,1.1494,4.105,-9.15,6.78,11.38819125
08/01/2020 23:00,-7.998,-3.7515,8.834124532,3.972,1.1585,4.1375,-11.97,-4.91,12.93789009,-4.348,8.0885,9.1830788,3.972,1.1585,4.1375,-8.32,6.93,10.82807924
08/01/2020 23:30,-6.7716,-3.3838,7.569984742,4.2384,1.2362,4.415,-11.01,-4.62,11.94003769,-3.3116,7.9862,8.64558182,4.2384,1.2362,4.415,-7.55,6.75,10.12743798
09/01/2020 00:00,-6.39224,-2.47982,6.856401348,3.97776,1.16018,4.1435,-10.37,-3.64,10.99029117,-3.28224,7.01018,7.740524727,3.97776,1.16018,4.1435,-7.26,5.85,9.323631267
09/01/2020 00:30,-6.0428,-2.4679,6.52732428,4.3272,1.2621,4.5075,-10.37,-3.73,11.02042649,-2.9328,7.2621,7.831948177,4.3272,1.2621,4.5075,-7.26,6,9.418471214
09/01/2020 01:00,-5.66832,-2.09826,6.044215967,5.25168,1.53174,5.4705,-10.92,-3.63,11.50753232,-2.42832,7.39174,7.780395764,5.25168,1.53174,5.4705,-7.68,5.86,9.660331257
09/01/2020 01:30,-4.93752,-1.95136,5.309134543,6.13248,1.78864,6.388,-11.07,-3.74,11.68471223,-1.38752,7.56864,7.694772459,6.13248,1.78864,6.388,-7.52,5.78,9.484661301
09/01/2020 02:00,-5.15976,-2.01618,5.539684562,5.91024,1.72382,6.1565,-11.07,-3.74,11.68471223,-1.60976,7.55382,7.723439897,5.91024,1.72382,6.1565,-7.52,5.83,9.515214133
09/01/2020 02:30,-5.90816,-2.21988,6.311435795,5.21184,1.52012,5.429,-11.12,-3.74,11.73209274,-2.49816,7.35012,7.763057864,5.21184,1.52012,5.429,-7.71,5.83,9.666074695
09/01/2020 03:00,-5.7676,-2.2518,6.191592122,5.1024,1.4882,5.315,-10.87,-3.74,11.49541213,-2.5176,7.3182,7.73914472,5.1024,1.4882,5.315,-7.62,5.83,9.594441099
09/01/2020 03:30,-5.91424,-2.19582,6.308713042,4.74576,1.38418,4.9435,-10.66,-3.58,11.24508782,-2.87424,7.06418,7.626525726,4.74576,1.38418,4.9435,-7.62,5.68,9.504041246
09/01/2020 04:00,-5.75504,-2.17272,6.151519942,4.58496,1.33728,4.776,-10.34,-3.51,10.91951006,-2.73504,7.12728,7.634039822,4.58496,1.33728,4.776,-7.32,5.79,9.333086306
09/01/2020 04:30,-5.32192,-2.09306,5.718717745,4.85808,1.41694,5.0605,-10.18,-3.51,10.76812426,-2.29192,7.12694,7.486399071,4.85808,1.41694,5.0605,-7.15,5.71,9.150224041
09/01/2020 05:00,-4.276,-1.928,4.690560734,5.424,1.582,5.65,-9.7,-3.51,10.31552713,-1.316,7.292,7.409798918,5.424,1.582,5.65,-6.74,5.71,8.833555343
09/01/2020 05:30,-4.13712,-1.89916,4.552205026,5.76288,1.68084,6.003,-9.9,-3.58,10.52741184,-1.09712,7.39084,7.471826296,5.76288,1.68084,6.003,-6.86,5.71,8.925452369
09/01/2020 06:00,-3.70456,-1.79758,4.11765208,6.38544,1.86242,6.6515,-10.09,-3.66,10.73329865,-0.61456,7.31242,7.338199387,6.38544,1.86242,6.6515,-7,5.45,8.871442949
09/01/2020 06:30,-4.80592,-0.50256,4.832125164,6.57408,1.91744,6.848,-11.38,-2.42,11.63446604,-1.64592,5.35744,5.604570992,6.57408,1.91744,6.848,-8.22,3.44,8.910779988
09/01/2020 07:00,-5.97624,-0.54932,6.001432912,6.89376,2.01068,7.181,-12.87,-2.56,13.12213778,-2.44624,4.73068,5.325732194,6.89376,2.01068,7.181,-9.34,2.72,9.728000822
09/01/2020 07:30,-7.96208,-2.92394,8.481989333,7.11792,2.07606,7.4145,-15.08,-5,15.88730311,-3.46208,6.12606,7.036661783,7.11792,2.07606,7.4145,-10.58,4.05,11.328676
09/01/2020 08:00,-8.71752,-4.49136,9.806501394,7.09248,2.06864,7.388,-15.81,-6.56,17.1169419,-4.08752,7.08864,8.182703514,7.09248,2.06864,7.388,-11.18,5.02,12.25531721
09/01/2020 08:30,-8.57488,-5.65684,10.27270197,7.00512,2.04316,7.297,-15.58,-7.7,17.37890676,-4.53488,7.77316,8.999286249,7.00512,2.04316,7.297,-11.54,5.73,12.88427336
09/01/2020 09:00,-7.53064,-5.37602,9.252682306,7.65936,2.23398,7.9785,-15.19,-7.61,16.98964979,-3.63064,7.52398,8.354149978,7.65936,2.23398,7.9785,-11.29,5.29,12.46788675
09/01/2020 09:30,-2.6196,-5.0053,5.64936565,10.1304,2.9547,10.5525,-12.75,-7.96,15.03077177,1.0904,8.4347,8.504888962,10.1304,2.9547,10.5525,-9.04,5.48,10.57128185
09/01/2020 10:00,-7.60144,-5.89042,9.616596999,6.47856,1.88958,6.7485,-14.08,-7.78,16.08647879,-4.13144,7.31958,8.405060847,6.47856,1.88958,6.7485,-10.61,5.43,11.91876671
09/01/2020 10:30,-1.56448,-5.30464,5.530533717,9.75552,2.84536,10.162,-11.32,-8.15,13.94865226,2.50552,8.39536,8.761261325,9.75552,2.84536,10.162,-7.25,5.55,9.130443582
09/01/2020 11:00,2.72392,-4.64844,5.387739285,11.83392,3.45156,12.327,-9.11,-8.1,12.1902461,6.00392,8.61156,10.49790555,11.83392,3.45156,12.327,-5.83,5.16,7.785531453
09/01/2020 11:30,8.61624,-3.28568,9.221457846,14.58624,4.25432,15.194,-5.97,-7.54,9.617302116,11.00624,8.93432,14.1760147,14.58624,4.25432,15.194,-3.58,4.68,5.892266118
09/01/2020 12:00,11.55312,-1.04784,11.60054095,16.05312,4.68216,16.722,-4.5,-5.73,7.28580126,13.35312,7.93216,15.531419,16.05312,4.68216,16.722,-2.7,3.25,4.225221888
09/01/2020 12:30,6.90704,-1.25128,7.01946602,13.84704,4.03872,14.424,-6.94,-5.29,8.726264951,9.71704,7.41872,12.22531279,13.84704,4.03872,14.424,-4.13,3.38,5.336787423
09/01/2020 13:00,12.56376,-0.47182,12.57261625,17.03376,4.96818,17.7435,-4.47,-5.44,7.040916134,16.28376,8.34818,18.29898765,17.03376,4.96818,17.7435,-0.75,3.38,3.462210277
09/01/2020 13:30,3.49184,-1.72988,3.896848906,12.17184,3.55012,12.679,-8.68,-5.28,10.15976378,6.76184,7.20012,9.877459603,12.17184,3.55012,12.679,-5.41,3.65,6.526147409
09/01/2020 14:00,-1.62952,-2.49736,2.98196955,9.54048,2.78264,9.938,-11.17,-5.28,12.3550516,1.86048,6.43264,6.696285776,9.54048,2.78264,9.938,-7.68,3.65,8.503228799
09/01/2020 14:30,-6.56776,-3.08018,7.254169853,7.06224,2.05982,7.3565,-13.63,-5.14,14.56696605,-2.59776,5.70982,6.272989833,7.06224,2.05982,7.3565,-9.66,3.65,10.32657252
09/01/2020 15:00,-9.49064,-4.98352,10.71950182,5.91936,1.72648,6.166,-15.41,-6.71,16.80750428,-5.41064,6.25648,8.27155168,5.91936,1.72648,6.166,-11.33,4.53,12.20204081
09/01/2020 15:30,-12.33536,-6.39698,13.89541145,4.84464,1.41302,5.0465,-17.18,-7.81,18.8718971,-7.71536,6.90302,10.35270327,4.84464,1.41302,5.0465,-12.56,5.49,13.70743229
09/01/2020 16:00,-14.36656,-6.45108,15.74847546,3.97344,1.15892,4.139,-18.34,-7.61,19.85617536,-9.55656,6.58892,11.6078295,3.97344,1.15892,4.139,-13.53,5.43,14.57895058
09/01/2020 16:30,-15.92848,-6.00914,17.02428379,3.91152,1.14086,4.0745,-19.84,-7.15,21.08905166,-10.94848,6.03086,12.49961946,3.91152,1.14086,4.0745,-14.86,4.89,15.64390297
09/01/2020 17:00,-16.88944,-4.93442,17.59550182,3.79056,1.10558,3.9485,-20.68,-6.04,21.54400149,-12.01944,5.05558,13.03939519,3.79056,1.10558,3.9485,-15.81,3.95,16.29596883
09/01/2020 17:30,-16.87408,-4.72994,17.52446599,3.80592,1.11006,3.9645,-20.68,-5.84,21.48878777,-12.10408,5.32006,13.22164101,3.80592,1.11006,3.9645,-15.91,4.21,16.45758792
09/01/2020 18:00,-16.30328,-4.53054,16.92107359,3.90672,1.13946,4.0695,-20.21,-5.67,20.99030729,-11.63328,5.63946,12.92813647,3.90672,1.13946,4.0695,-15.54,4.5,16.17843008
09/01/2020 18:30,-15.54448,-3.82964,16.00927859,4.11552,1.20036,4.287,-19.66,-5.03,20.29326243,-11.18448,5.42036,12.42871254,4.11552,1.20036,4.287,-15.3,4.22,15.87130744
09/01/2020 19:00,-14.7996,-3.5878,15.2282786,4.1904,1.2222,4.365,-18.99,-4.81,19.58969627,-10.6096,5.5222,11.96069835,4.1904,1.2222,4.365,-14.8,4.3,15.41200831
09/01/2020 19:30,-12.61384,-0.98112,12.65193882,5.03616,1.46888,5.246,-17.65,-2.45,17.81923118,-8.72384,3.74888,9.495234889,5.03616,1.46888,5.246,-13.76,2.28,13.94761628
09/01/2020 20:00,-12.06176,-0.74718,12.08488032,4.87824,1.42282,5.0815,-16.94,-2.17,17.07842206,-8.67176,3.70282,9.429225708,4.87824,1.42282,5.0815,-13.55,2.28,13.74048398
09/01/2020 20:30,-11.7976,-0.7518,11.82152989,4.8624,1.4182,5.065,-16.66,-2.17,16.80072915,-8.2076,4.0382,9.147226738,4.8624,1.4182,5.065,-13.07,2.62,13.330015
09/01/2020 21:00,-11.37232,-0.61776,11.38908643,4.56768,1.33224,4.758,-15.94,-1.95,16.05883246,-7.99232,3.83224,8.86359083,4.56768,1.33224,4.758,-12.56,2.5,12.80638903
09/01/2020 21:30,-10.7024,-0.8007,10.73231039,4.5576,1.3293,4.7475,-15.26,-2.13,15.40793627,-6.8724,4.3593,8.138389168,4.5576,1.3293,4.7475,-11.43,3.03,11.82479598
09/01/2020 22:00,-9.71536,-0.82948,9.750705462,4.66464,1.36052,4.859,-14.38,-2.19,14.54580696,-5.69536,4.71052,7.390948802,4.66464,1.36052,4.859,-10.36,3.35,10.8881633
09/01/2020 22:30,-8.412,0.1615,8.413550157,4.668,1.3615,4.8625,-13.08,-1.2,13.13493053,-4.952,4.0215,6.379244959,4.668,1.3615,4.8625,-9.62,2.66,9.980981916
09/01/2020 23:00,-7.0148,-0.7964,7.059863455,4.9152,1.4336,5.12,-11.93,-2.23,12.1366305,-3.3248,5.3036,6.259590082,4.9152,1.4336,5.12,-8.24,3.87,9.103543266
09/01/2020 23:30,-5.5552,-2.1836,5.968949321,5.1648,1.5064,5.38,-10.72,-3.69,11.33730568,-2.0052,7.3164,7.586206957,5.1648,1.5064,5.38,-7.17,5.81,9.2284885
10/01/2020 00:00,-3.648,-1.034,3.791709377,5.712,1.666,5.95,-9.36,-2.7,9.741642572,-0.848,6.726,6.779246271,5.712,1.666,5.95,-6.56,5.06,8.284757088
10/01/2020 00:30,-3.54672,-0.39196,3.568312682,5.99328,1.74804,6.243,-9.54,-2.14,9.777075227,-0.43672,6.29804,6.313163407,5.99328,1.74804,6.243,-6.43,4.55,7.877017202
10/01/2020 01:00,-4.89944,-0.45692,4.920699971,5.77056,1.68308,6.011,-10.67,-2.14,10.88248593,-1.60944,6.12308,6.331066719,5.77056,1.68308,6.011,-7.38,4.44,8.612665093
10/01/2020 01:30,-5.7308,-0.5769,5.759764079,5.5992,1.6331,5.8325,-11.33,-2.21,11.54352632,-2.4508,6.0031,6.484105972,5.5992,1.6331,5.8325,-8.05,4.37,9.159661566
10/01/2020 02:00,-6.1724,-0.7057,6.212610904,5.1576,1.5043,5.3725,-11.33,-2.21,11.54352632,-2.7824,5.9743,6.59044841,5.1576,1.5043,5.3725,-7.94,4.47,9.111778092
10/01/2020 02:30,-5.75336,-1.11098,5.859644004,5.27664,1.53902,5.4965,-11.03,-2.65,11.34387059,-2.44336,6.66902,7.102523203,5.27664,1.53902,5.4965,-7.72,5.13,9.269050653
10/01/2020 03:00,-5.76024,-1.73132,6.014801227,5.06976,1.47868,5.281,-10.83,-3.21,11.29570715,-2.49024,7.26868,7.683423989,5.06976,1.47868,5.281,-7.56,5.79,9.52248392
10/01/2020 03:30,-5.67816,-1.77738,5.949838708,4.91184,1.43262,5.1165,-10.59,-3.21,11.06581222,-2.51816,7.22262,7.649011011,4.91184,1.43262,5.1165,-7.43,5.79,9.41960721
10/01/2020 04:00,-5.04984,-1.71662,5.333635557,5.12016,1.49338,5.3335,-10.17,-3.21,10.6645675,-2.00984,7.28338,7.555599318,5.12016,1.49338,5.3335,-7.13,5.79,9.18482444
10/01/2020 04:30,-4.66496,-1.65978,4.951436302,5.31504,1.55022,5.5365,-9.98,-3.21,10.48353471,-1.63496,7.34022,7.520101319,5.31504,1.55022,5.5365,-6.95,5.79,9.045805658
10/01/2020 05:00,-5.34224,-1.69732,5.60539235,4.87776,1.42268,5.081,-10.22,-3.12,10.68563522,-2.29224,7.21268,7.568164705,4.87776,1.42268,5.081,-7.17,5.79,9.215910156
10/01/2020 05:30,-6.04128,-1.74954,6.289511448,4.69872,1.37046,4.8945,-10.74,-3.12,11.18400644,-2.85128,7.21046,7.753743035,4.69872,1.37046,4.8945,-7.55,5.84,9.545056312
10/01/2020 06:00,-6.57768,-1.95224,6.861276499,4.79232,1.39776,4.992,-11.37,-3.35,11.85324428,-3.28768,6.97776,7.713493009,4.79232,1.39776,4.992,-8.08,5.58,9.819511189
10/01/2020 06:30,-8.34792,-2.32606,8.665928886,4.64208,1.35394,4.8355,-12.99,-3.68,13.50120365,-4.51792,6.27394,7.731359793,4.64208,1.35394,4.8355,-9.16,4.92,10.39769205
10/01/2020 07:00,-10.14216,-3.39938,10.69669079,4.76784,1.39062,4.9665,-14.91,-4.79,15.66053,-5.67216,6.37062,8.529841631,4.76784,1.39062,4.9665,-10.44,4.98,11.56693564
10/01/2020 07:30,-12.02992,-3.92206,12.65312332,4.93008,1.43794,5.1355,-16.96,-5.36,17.78682659,-7.17992,5.98794,9.349153793,4.93008,1.43794,5.1355,-12.11,4.55,12.93656059
10/01/2020 08:00,-12.866,-5.5505,14.01220919,5.004,1.4595,5.2125,-17.87,-7.01,19.19575474,-7.676,6.8395,10.2810377,5.004,1.4595,5.2125,-12.68,5.38,13.77413518
10/01/2020 08:30,-13.13584,-7.14712,14.95431766,4.84416,1.41288,5.046,-17.98,-8.56,19.91366365,-7.94584,8.04288,11.30594056,4.84416,1.41288,5.046,-12.79,6.63,14.40628335
10/01/2020 09:00,-11.95448,-7.71464,14.22762322,5.43552,1.58536,5.662,-17.39,-9.3,19.7206009,-6.58448,8.71536,10.92304339,5.43552,1.58536,5.662,-12.02,7.13,13.97559659
10/01/2020 09:30,-5.794,-7.1345,9.190839257,8.796,2.5655,9.1625,-14.59,-9.7,17.52021975,-0.644,9.7455,9.766755155,8.796,2.5655,9.1625,-9.44,7.18,11.86026981
10/01/2020 10:00,1.75344,-6.10858,6.35525778,12.31344,3.59142,12.8265,-10.56,-9.7,14.3388842,6.93344,11.06142,13.05479233,12.31344,3.59142,12.8265,-5.38,7.47,9.205721047
10/01/2020 10:30,7.9424,-4.2293,8.998260735,15.1224,4.4107,15.7525,-7.18,-8.64,11.23396635,12.7524,10.7207,16.66004545,15.1224,4.4107,15.7525,-2.37,6.31,6.740400582
10/01/2020 11:00,14.36488,-2.75816,14.62727671,18.07488,5.27184,18.828,-3.71,-8.03,8.845620385,18.58488,10.65184,21.42100511,18.07488,5.27184,18.828,0.51,5.38,5.4041188
10/01/2020 11:30,18.71024,-2.24368,18.84428775,20.49024,5.97632,21.344,-1.78,-8.22,8.410517225,23.16024,11.15632,25.70720119,20.49024,5.97632,21.344,2.67,5.18,5.827632452
10/01/2020 12:00,21.89448,-1.43286,21.94131587,21.86448,6.37714,22.7755,0.03,-7.81,7.810057618,25.64448,11.02714,27.91481992,21.86448,6.37714,22.7755,3.78,4.65,5.9925704
10/01/2020 12:30,19.44272,0.65496,19.45374857,20.62272,6.01496,21.482,-1.18,-5.36,5.488351301,24.00272,8.80496,25.56673401,20.62272,6.01496,21.482,3.38,2.79,4.382750278
10/01/2020 13:00,5.4604,-0.9703,5.545939979,13.1304,3.8297,13.6775,-7.67,-4.8,9.048143456,8.3304,7.0097,10.88721536,13.1304,3.8297,13.6775,-4.8,3.18,5.757812084
10/01/2020 13:30,4.44176,-1.22532,4.607671972,12.46176,3.63468,12.981,-8.02,-4.86,9.377632964,7.23176,6.99468,10.06100895,12.46176,3.63468,12.981,-5.23,3.36,6.216309194
10/01/2020 14:00,2.58984,-1.52338,3.004656029,11.43984,3.33662,11.9165,-8.85,-4.86,10.09663805,5.95984,6.60662,8.897590722,11.43984,3.33662,11.9165,-5.48,3.27,6.381481019
10/01/2020 14:30,1.05152,-1.31664,1.685003027,10.81152,3.15336,11.262,-9.76,-4.47,10.73491966,4.51152,6.42336,7.84941822,10.81152,3.15336,11.262,-6.3,3.27,7.098091293
10/01/2020 15:00,-5.63552,-2.40036,6.125423561,7.40448,2.15964,7.713,-13.04,-4.56,13.81431142,-1.74552,5.71964,5.980060351,7.40448,2.15964,7.713,-9.15,3.56,9.818151557
10/01/2020 15:30,-8.49472,-4.78846,9.751390519,6.48528,1.89154,6.7555,-14.98,-6.68,16.40191452,-3.27472,7.50154,8.185163007,6.48528,1.89154,6.7555,-9.76,5.61,11.25742866
10/01/2020 16:00,-13.75128,-4.70454,14.53376752,4.33872,1.26546,4.5195,-18.09,-5.97,19.04964567,-7.81128,6.21546,9.982386401,4.33872,1.26546,4.5195,-12.15,4.95,13.11964176
10/01/2020 16:30,-16.01888,-4.65134,16.68051199,3.56112,1.03866,3.7095,-19.58,-5.69,20.39000981,-10.94888,5.98866,12.47966433,3.56112,1.03866,3.7095,-14.51,4.95,15.33109911
10/01/2020 17:00,-17.51832,-5.91326,18.48940722,3.69168,1.07674,3.8455,-21.21,-6.99,22.3321338,-11.03832,6.99674,13.06900452,3.69168,1.07674,3.8455,-14.73,5.92,15.87511575
10/01/2020 17:30,-16.9068,-6.2374,18.02068381,4.3632,1.2726,4.545,-21.27,-7.51,22.55688365,-10.6768,7.7726,13.20633821,4.3632,1.2726,4.545,-15.04,6.5,16.38449267
10/01/2020 18:00,-14.78072,-5.71646,15.84763701,5.66928,1.65354,5.9055,-20.45,-7.37,21.73751136,-8.58072,8.30354,11.94058341,5.66928,1.65354,5.9055,-14.25,6.65,15.72529809
10/01/2020 18:30,-14.60376,-5.72818,15.68699628,5.28624,1.54182,5.5065,-19.89,-7.27,21.17699223,-8.44376,8.49182,11.97531168,5.28624,1.54182,5.5065,-13.73,6.95,15.38880762
10/01/2020 19:00,-13.10248,-5.22364,14.10536767,5.50752,1.60636,5.737,-18.61,-6.83,19.82374838,-7.87248,8.55636,11.62700468,5.50752,1.60636,5.737,-13.38,6.95,15.07736383
10/01/2020 19:30,-11.7428,-5.2029,12.84381253,6.1272,1.7871,6.3825,-17.87,-6.99,19.18846007,-6.1428,9.1071,10.98513824,6.1272,1.7871,6.3825,-12.27,7.32,14.28759252
10/01/2020 20:00,-10.30704,-4.49372,11.244047,6.43296,1.87628,6.701,-16.74,-6.37,17.91101616,-5.19704,8.98628,10.38086957,6.43296,1.87628,6.701,-11.63,7.11,13.6311775
10/01/2020 20:30,-10.20752,-4.08886,10.99601022,6.31248,1.84114,6.5755,-16.52,-5.93,17.55207395,-5.12752,8.62114,10.0307286,6.31248,1.84114,6.5755,-11.44,6.78,13.29819537
10/01/2020 21:00,-9.96192,-2.34056,10.2331848,5.75808,1.67944,5.998,-15.72,-4.02,16.22586824,-5.08192,6.89944,8.569024635,5.75808,1.67944,5.998,-10.84,5.22,12.03137565
10/01/2020 21:30,-8.19712,-2.04916,8.449368793,6.24288,1.82084,6.503,-14.44,-3.87,14.94959866,-3.75712,7.04084,7.980562549,6.24288,1.82084,6.503,-10,5.22,11.28044325
10/01/2020 22:00,-6.41312,-1.84966,6.674529965,6.92688,2.02034,7.2155,-13.34,-3.87,13.8900144,-2.08312,7.38034,7.668690074,6.92688,2.02034,7.2155,-9.01,5.36,10.48378271
10/01/2020 22:30,-5.06136,-2.06998,5.468288786,6.78864,1.98002,7.0715,-11.85,-4.05,12.52297888,-1.22136,8.36002,8.448766457,6.78864,1.98002,7.0715,-8.01,6.38,10.24033691
10/01/2020 23:00,-3.19856,0.80292,3.297797235,7.14144,2.08292,7.439,-10.34,-1.28,10.41892509,0.25144,5.85292,5.858318411,7.14144,2.08292,7.439,-6.89,3.77,7.853979883
10/01/2020 23:30,-1.78848,0.92836,2.015071463,7.33152,2.13836,7.637,-9.12,-1.21,9.199918478,1.07152,4.70836,4.828748181,7.33152,2.13836,7.637,-6.26,2.57,6.76701559
11/01/2020 00:00,-0.88632,2.13024,2.307267995,7.30368,2.13024,7.608,-8.19,0,8.19,1.32368,4.70024,4.883071247,7.30368,2.13024,7.608,-5.98,2.57,6.508863188
11/01/2020 00:30,-1.01208,0.77106,1.272336217,7.47792,2.18106,7.7895,-8.49,-1.41,8.606288399,1.71792,6.33106,6.559997702,7.47792,2.18106,7.7895,-5.76,4.15,7.099302783
11/01/2020 01:00,-1.99776,0.82482,2.161335941,7.66224,2.23482,7.9815,-9.66,-1.41,9.762361395,1.42224,6.24482,6.40472821,7.66224,2.23482,7.9815,-6.24,4.01,7.417391725
11/01/2020 01:30,-2.748,-1.6015,3.180614131,7.572,2.2085,7.8875,-10.32,-3.81,11.00084088,0.812,8.7085,8.746274421,7.572,2.2085,7.8875,-6.76,6.5,9.378038174
11/01/2020 02:00,-2.47184,-0.66512,2.559761239,7.62816,2.22488,7.946,-10.1,-2.89,10.50533674,1.14816,7.88488,7.968036395,7.62816,2.22488,7.946,-6.48,5.66,8.603836354
11/01/2020 02:30,-2.2472,1.0254,2.470091699,7.4928,2.1854,7.805,-9.74,-1.16,9.808832754,0.9628,6.1054,6.18084889,7.4928,2.1854,7.805,-6.53,3.92,7.616252359
11/01/2020 03:00,-2.21568,1.07626,2.463244497,7.32432,2.13626,7.6295,-9.54,-1.06,9.598708246,1.03432,6.05626,6.14394849,7.32432,2.13626,7.6295,-6.29,3.92,7.411511317
11/01/2020 03:30,-1.54696,1.11672,1.907917399,7.46304,2.17672,7.774,-9.01,-1.06,9.072138667,1.56304,6.18672,6.38111263,7.46304,2.17672,7.774,-5.9,4.01,7.13372974
11/01/2020 04:00,-0.85104,1.22928,1.495124878,7.84896,2.28928,8.176,-8.7,-1.06,8.764336826,2.50896,6.09928,6.595157072,7.84896,2.28928,8.176,-5.34,3.81,6.559855181
11/01/2020 04:30,-0.55,1.2325,1.349650418,7.86,2.2925,8.1875,-8.41,-1.06,8.476538208,2.47,6.1025,6.58341904,7.86,2.2925,8.1875,-5.39,3.81,6.600621183
11/01/2020 05:00,-0.62936,1.18602,1.342660586,7.70064,2.24602,8.0215,-8.33,-1.06,8.397172143,2.45064,6.05602,6.533070844,7.70064,2.24602,8.0215,-5.25,3.81,6.486801986
11/01/2020 05:30,-0.89736,1.17202,1.476104959,7.65264,2.23202,7.9715,-8.55,-1.06,8.61545704,2.40264,5.94202,6.409390037,7.65264,2.23202,7.9715,-5.25,3.71,6.428576825
11/01/2020 06:00,-0.83928,1.18896,1.455340785,7.71072,2.24896,8.032,-8.55,-1.06,8.61545704,2.20072,5.81896,6.221210815,7.71072,2.24896,8.032,-5.51,3.57,6.565439818
11/01/2020 06:30,-1.65808,1.04306,1.95887811,7.62192,2.22306,7.9395,-9.28,-1.18,9.354720733,1.39192,5.69306,5.86074854,7.62192,2.22306,7.9395,-6.23,3.47,7.131185035
11/01/2020 07:00,-2.32832,0.26674,2.343549498,7.77168,2.26674,8.0955,-10.1,-2,10.29611577,0.76168,5.81674,5.866397587,7.77168,2.26674,8.0955,-7.01,3.55,7.857645958
11/01/2020 07:30,-4.09,-1.8775,4.500345126,7.62,2.2225,7.9375,-11.71,-4.1,12.40701818,-0.57,7.1525,7.175176392,7.62,2.2225,7.9375,-8.19,4.93,9.559340981
11/01/2020 08:00,-4.7724,-1.9132,5.141608309,7.4976,2.1868,7.81,-12.27,-4.1,12.93688139,-1.2024,7.0468,7.148647145,7.4976,2.1868,7.81,-8.7,4.86,9.965420212
11/01/2020 08:30,-5.35352,-1.94936,5.69738368,7.71648,2.25064,8.038,-13.07,-4.2,13.72825189,-1.38352,6.70064,6.841981,7.71648,2.25064,8.038,-9.1,4.45,10.12978282
11/01/2020 09:00,-4.73848,-1.57664,4.993894913,8.41152,2.45336,8.762,-13.15,-4.03,13.7536686,-0.68848,6.57336,6.609316636,8.41152,2.45336,8.762,-9.1,4.12,9.989214183
11/01/2020 09:30,-4.10272,-1.62496,4.41280029,8.89728,2.59504,9.268,-13,-4.22,13.66778695,-0.26272,6.71504,6.720177379,8.89728,2.59504,9.268,-9.16,4.12,10.04390362
11/01/2020 10:00,-3.58504,-1.53522,3.899924647,9.20496,2.68478,9.5885,-12.79,-4.22,13.4682033,0.04496,6.85478,6.854927443,9.20496,2.68478,9.5885,-9.16,4.17,10.06451688
11/01/2020 10:30,-1.12304,-1.20672,1.648451394,10.53696,3.07328,10.976,-11.66,-4.28,12.42070851,2.43696,7.24328,7.642243074,10.53696,3.07328,10.976,-8.1,4.17,9.110373209
11/01/2020 11:00,2.25088,-0.84266,2.403442666,11.99088,3.49734,12.4905,-9.74,-4.34,10.66317026,5.16088,7.52734,9.126638475,11.99088,3.49734,12.4905,-6.83,4.03,7.930308947
11/01/2020 11:30,5.12264,-0.58548,5.155989469,13.35264,3.89452,13.909,-8.23,-4.48,9.370341509,8.08264,7.92452,11.31932359,13.35264,3.89452,13.909,-5.27,4.03,6.634289713
11/01/2020 12:00,-0.01736,-1.24048,1.240601467,10.83264,3.15952,11.284,-10.85,-4.4,11.70822361,2.95264,7.32952,7.901895114,10.83264,3.15952,11.284,-7.88,4.17,8.915340711
11/01/2020 12:30,-0.56592,-1.17756,1.306488806,10.77408,3.14244,11.223,-11.34,-4.32,12.13499073,3.00408,7.31244,7.905458583,10.77408,3.14244,11.223,-7.77,4.17,8.818265136
11/01/2020 13:00,-1.81712,-1.39666,2.291851708,10.02288,2.92334,10.4405,-11.84,-4.32,12.60349158,1.45288,7.31334,7.456259267,10.02288,2.92334,10.4405,-8.57,4.39,9.628966715
11/01/2020 13:30,-2.54304,-1.68922,3.05295212,9.87696,2.88078,10.2885,-12.42,-4.57,13.23409612,1.30696,7.72078,7.830618638,9.87696,2.88078,10.2885,-8.57,4.84,9.84228124
11/01/2020 14:00,-1.21968,-1.54824,1.970955707,10.36032,3.02176,10.792,-11.58,-4.57,12.44914857,2.58032,7.86176,8.274377415,10.36032,3.02176,10.792,-7.78,4.84,9.162641541
11/01/2020 14:30,-1.27016,-1.55088,2.004628444,9.93984,2.89912,10.354,-11.21,-4.45,12.06095353,2.15984,7.82912,8.121577975,9.93984,2.89912,10.354,-7.78,4.93,9.210499444
11/01/2020 15:00,-0.61976,-1.48368,1.607920645,10.17024,2.96632,10.594,-10.79,-4.45,11.67161514,2.89024,7.89632,8.408647739,10.17024,2.96632,10.594,-7.28,4.93,8.792229524
11/01/2020 15:30,-2.37984,-1.71412,2.932890349,9.38016,2.73588,9.771,-11.76,-4.45,12.57378622,1.44016,7.66588,7.799985705,9.38016,2.73588,9.771,-7.94,4.93,9.346041943
11/01/2020 16:00,-5.29448,-2.04214,5.674667766,8.25552,2.40786,8.5995,-13.55,-4.45,14.26201248,-1.26448,7.33786,7.446012292,8.25552,2.40786,8.5995,-9.52,4.93,10.72078822
11/01/2020 16:30,-6.94576,-2.26668,7.306258974,7.79424,2.27332,8.119,-14.74,-4.54,15.42333297,-3.42576,6.94332,7.742449496,7.79424,2.27332,8.119,-11.22,4.67,12.1530778
11/01/2020 17:00,-8.23456,-2.88508,8.725346125,7.76544,2.26492,8.089,-16,-5.15,16.80840564,-4.51456,7.23492,8.527914129,7.76544,2.26492,8.089,-12.28,4.97,13.24761488
11/01/2020 17:30,-10.59688,-3.98784,11.32239964,7.17312,2.09216,7.472,-17.77,-6.08,18.78135512,-5.81688,8.15216,10.01467951,7.17312,2.09216,7.472,-12.99,6.06,14.33400502
11/01/2020 18:00,-9.56616,-3.68888,10.25276806,7.44384,2.17112,7.754,-17.01,-5.86,17.99110058,-5.34616,8.45112,10.0001428,7.44384,2.17112,7.754,-12.79,6.28,14.24859642
11/01/2020 18:30,-8.65144,-3.66292,9.394913358,7.73856,2.25708,8.061,-16.39,-5.92,17.42637369,-4.22144,8.66708,9.640478795,7.73856,2.25708,8.061,-11.96,6.41,13.56943993
11/01/2020 19:00,-7.89976,-3.44868,8.619721678,7.65024,2.23132,7.969,-15.55,-5.68,16.55490562,-3.82976,8.77132,9.570951687,7.65024,2.23132,7.969,-11.48,6.54,13.21219134
11/01/2020 19:30,-7.54264,-3.56702,8.343563378,7.58736,2.21298,7.9035,-15.13,-5.78,16.19645949,-3.02264,8.85298,9.354763891,7.58736,2.21298,7.9035,-10.61,6.64,12.51645717
11/01/2020 20:00,-6.5288,-3.4784,7.397600692,7.6512,2.2316,7.97,-14.18,-5.71,15.28648096,-2.3888,9.1716,9.477584713,7.6512,2.2316,7.97,-10.04,6.94,12.20513007
11/01/2020 20:30,-6.3352,-3.2911,7.139054437,7.5048,2.1889,7.8175,-13.84,-5.48,14.88542912,-2.1952,9.1989,9.457201714,7.5048,2.1889,7.8175,-9.7,7.01,11.96787784
11/01/2020 21:00,-6.22488,-3.49434,7.138595314,7.18512,2.09566,7.4845,-13.41,-5.59,14.52846172,-2.27488,9.22566,9.501993551,7.18512,2.09566,7.4845,-9.46,7.13,11.84603309
11/01/2020 21:30,-5.62296,-2.30128,6.075653776,6.88704,2.00872,7.174,-12.51,-4.31,13.23163633,-2.38296,8.04872,8.394068858,6.88704,2.00872,7.174,-9.27,6.04,11.06410864
11/01/2020 22:00,-5.7792,-1.5806,5.991447989,6.3408,1.8494,6.605,-12.12,-3.43,12.59600333,-2.4492,7.3094,7.708820208,6.3408,1.8494,6.605,-8.79,5.46,10.34773888
11/01/2020 22:30,-5.812,-1.601,6.028477834,5.688,1.659,5.925,-11.5,-3.26,11.95314185,-2.582,7.119,7.57277261,5.688,1.659,5.925,-8.27,5.46,9.909818364
11/01/2020 23:00,-5.68248,-1.59364,5.901717326,5.26752,1.53636,5.487,-10.95,-3.13,11.38856444,-2.42248,7.14636,7.545784956,5.26752,1.53636,5.487,-7.69,5.61,9.518833962
11/01/2020 23:30,-5.59648,-1.72314,5.855749299,4.82352,1.40686,5.0245,-10.42,-3.13,10.87994945,-2.46648,7.18686,7.598320884,4.82352,1.40686,5.0245,-7.29,5.78,9.303359608
12/01/2020 00:00,-4.91232,-0.96526,5.006257549,4.74768,1.38474,4.9455,-9.66,-2.35,9.941735261,-2.16232,6.63474,6.978209129,4.74768,1.38474,4.9455,-6.91,5.25,8.678168009
12/01/2020 00:30,-4.61288,-0.30334,4.622842962,4.85712,1.41666,5.0595,-9.47,-1.72,9.624931169,-2.20288,6.21666,6.595418247,4.85712,1.41666,5.0595,-7.06,4.8,8.537189233
12/01/2020 01:00,-5.99656,-0.64858,6.031532794,4.63344,1.35142,4.8265,-10.63,-2,10.81651053,-3.09656,6.44142,7.147067612,4.63344,1.35142,4.8265,-7.73,5.09,9.255322793
12/01/2020 01:30,-6.93656,-1.00858,7.009500571,4.39344,1.28142,4.5765,-11.33,-2.29,11.55910896,-3.92656,6.29142,7.416187636,4.39344,1.28142,4.5765,-8.32,5.01,9.711977142
12/01/2020 02:00,-6.92656,-1.07858,7.010033399,4.15344,1.21142,4.3265,-11.08,-2.29,11.31417253,-3.90656,6.22142,7.346242431,4.15344,1.21142,4.3265,-8.06,5.01,9.490189671
12/01/2020 02:30,-7.36768,-1.06724,7.444575864,3.71232,1.08276,3.867,-11.08,-2.15,11.28666913,-4.66768,6.29276,7.834925973,3.71232,1.08276,3.867,-8.38,5.21,9.867547821
12/01/2020 03:00,-6.26224,-1.04482,6.34880293,4.09776,1.19518,4.2685,-10.36,-2.24,10.59939621,-3.61224,6.33518,7.292652703,4.09776,1.19518,4.2685,-7.71,5.14,9.266266778
12/01/2020 03:30,-5.24248,-1.03614,5.343892088,4.12752,1.20386,4.2995,-9.37,-2.24,9.634028233,-3.95248,6.25386,7.398166195,4.12752,1.20386,4.2995,-8.08,5.05,9.528320943
12/01/2020 04:00,-5.44632,-0.28476,5.453759236,4.06368,1.18524,4.233,-9.51,-1.47,9.622941338,-3.13632,5.68524,6.492954412,4.06368,1.18524,4.233,-7.2,4.5,8.490583019
12/01/2020 04:30,-5.3776,-0.1968,5.381199866,4.0224,1.1732,4.19,-9.4,-1.37,9.499310501,-3.0076,5.5532,6.315353355,4.0224,1.1732,4.19,-7.03,4.38,8.282831641
12/01/2020 05:00,-5.24816,-0.21738,5.252660036,3.95184,1.15262,4.1165,-9.2,-1.37,9.301446124,-3.07816,5.53262,6.331267886,3.95184,1.15262,4.1165,-7.03,4.38,8.282831641
12/01/2020 05:30,-5.31248,-0.21864,5.316977262,3.94752,1.15136,4.112,-9.26,-1.37,9.360795906,-3.08248,5.47136,6.279925414,3.94752,1.15136,4.112,-7.03,4.32,8.25126051
12/01/2020 06:00,-5.44888,-0.19134,5.452238462,4.04112,1.17866,4.2095,-9.49,-1.37,9.588378382,-2.83888,5.28866,6.002429862,4.04112,1.17866,4.2095,-6.88,4.11,8.014143747
12/01/2020 06:30,-6.32456,-0.98508,6.400815714,3.92544,1.14492,4.089,-10.25,-2.13,10.46897321,-3.54456,5.51492,6.555779755,3.92544,1.14492,4.089,-7.47,4.37,8.654351507
12/01/2020 07:00,-6.80976,-2.47368,7.245131055,4.17024,1.21632,4.344,-10.98,-3.69,11.58345803,-3.53976,6.77632,7.645156218,4.17024,1.21632,4.344,-7.71,5.56,9.505666731
12/01/2020 07:30,-6.78008,-2.36294,7.180039711,4.54992,1.32706,4.7395,-11.33,-3.69,11.91574589,-3.56008,6.72706,7.611012144,4.54992,1.32706,4.7395,-8.11,5.4,9.743310526
12/01/2020 08:00,-7.38544,-2.48992,7.793871028,4.59456,1.34008,4.786,-11.98,-3.83,12.57733279,-3.69544,6.74008,7.686673871,4.59456,1.34008,4.786,-8.29,5.4,9.893639371
12/01/2020 08:30,-7.72168,-2.50924,8.119151889,4.52832,1.32076,4.717,-12.25,-3.83,12.83477308,-4.39168,6.72076,8.028416295,4.52832,1.32076,4.717,-8.92,5.4,10.42719521
12/01/2020 09:00,-6.9232,-0.4701,6.93914204,5.6568,1.6499,5.8925,-12.58,-2.12,12.75738218,-3.7332,5.0499,6.279989829,5.6568,1.6499,5.8925,-9.39,3.4,9.986596017
12/01/2020 09:30,-0.1128,0.9771,0.983589472,9.2472,2.6971,9.6325,-9.36,-1.72,9.516722125,2.2872,5.4471,5.90780689,9.2472,2.6971,9.6325,-6.96,2.75,7.483588711
12/01/2020 10:00,3.77024,1.33132,3.998390001,11.49024,3.35132,11.969,-7.72,-2.02,7.979899749,6.41024,6.10132,8.849705227,11.49024,3.35132,11.969,-5.08,2.75,5.776582034
12/01/2020 10:30,-1.67864,0.54748,1.765663218,9.35136,2.72748,9.741,-11.03,-2.18,11.24336693,0.86136,5.47748,5.544792891,9.35136,2.72748,9.741,-8.49,2.75,8.924270278
12/01/2020 11:00,6.15424,1.64832,6.371156002,13.43424,3.91832,13.994,-7.28,-2.27,7.625699968,8.30424,6.56832,10.58788126,13.43424,3.91832,13.994,-5.13,2.65,5.774028057
12/01/2020 11:30,8.88152,1.85586,9.073346342,14.83152,4.32586,15.4495,-5.95,-2.47,6.442313249,11.32152,6.97586,13.29809903,14.83152,4.32586,15.4495,-3.51,2.65,4.398022283
12/01/2020 12:00,20.85056,3.39808,21.12564319,20.53056,5.98808,21.386,0.32,-2.59,2.609693469,23.80056,8.36808,25.22878156,20.53056,5.98808,21.386,3.27,2.38,4.044415903
12/01/2020 12:30,7.35232,1.68776,7.543549774,14.15232,4.12776,14.742,-6.8,-2.44,7.224513824,10.33232,7.17776,12.58082172,14.15232,4.12776,14.742,-3.82,3.05,4.888240992
12/01/2020 13:00,19.3152,2.9936,19.54580753,20.0352,5.8436,20.87,-0.72,-2.85,2.93954078,22.9852,8.5836,24.53563955,20.0352,5.8436,20.87,2.95,2.74,4.026176847
12/01/2020 13:30,16.72648,2.65064,16.93520078,18.51648,5.40064,19.288,-1.79,-2.75,3.281249762,20.19648,8.27064,21.82432795,18.51648,5.40064,19.288,1.68,2.87,3.325552586
12/01/2020 14:00,4.0652,1.1811,4.233302287,11.9352,3.4811,12.4325,-7.87,-2.3,8.199201181,5.8752,6.5911,8.829528541,11.9352,3.4811,12.4325,-6.06,3.11,6.811438908
12/01/2020 14:30,4.36664,1.01152,4.482267016,12.17664,3.55152,12.684,-7.81,-2.54,8.212654869,7.92664,6.53152,10.27094812,12.17664,3.55152,12.684,-4.25,2.98,5.190655065
12/01/2020 15:00,2.1048,0.8514,2.270476822,11.0448,3.2214,11.505,-8.94,-2.37,9.248810734,5.8648,6.2814,8.593710782,11.0448,3.2214,11.505,-5.18,3.06,6.016311162
12/01/2020 15:30,-6.34544,-2.46742,6.808286881,7.17456,2.09258,7.4735,-13.52,-4.56,14.26828651,-2.13544,7.41258,7.714042147,7.17456,2.09258,7.4735,-9.31,5.32,10.72280281
12/01/2020 16:00,-10.42312,-5.80466,11.9304446,5.84688,1.70534,6.0905,-16.27,-7.51,17.91962611,-5.38312,9.67534,11.07204521,5.84688,1.70534,6.0905,-11.23,7.97,13.77075888
12/01/2020 16:30,-13.13168,-6.11924,14.4874469,4.76832,1.39076,4.967,-17.9,-7.51,19.41159705,-7.74168,9.09076,11.94049943,4.76832,1.39076,4.967,-12.51,7.7,14.68979578
12/01/2020 17:00,-14.82352,-5.27436,15.7339003,4.71648,1.37564,4.913,-19.54,-6.65,20.6405935,-9.14352,7.80564,12.02214514,4.71648,1.37564,4.913,-13.86,6.43,15.27889067
12/01/2020 17:30,-14.65888,-4.95634,15.47410964,5.12112,1.49366,5.3345,-19.78,-6.45,20.80506909,-9.50888,7.71366,12.24415573,5.12112,1.49366,5.3345,-14.63,6.22,15.89733625
12/01/2020 18:00,-14.95544,-5.02492,15.77704049,4.71456,1.37508,4.911,-19.67,-6.4,20.68499214,-9.82544,7.80508,12.54824868,4.71456,1.37508,4.911,-14.54,6.43,15.89831752
12/01/2020 18:30,-14.73736,-4.94048,15.54342698,4.59264,1.33952,4.784,-19.33,-6.28,20.3245492,-9.40736,7.76952,12.20097796,4.59264,1.33952,4.784,-14,6.43,15.40600208
12/01/2020 19:00,-12.5108,-4.6294,13.33984486,5.4192,1.5806,5.645,-17.93,-6.21,18.97495718,-7.6008,8.3406,11.28440379,5.4192,1.5806,5.645,-13.02,6.76,14.67031015
12/01/2020 19:30,-10.84392,-2.57656,11.14581816,6.04608,1.76344,6.298,-16.89,-4.34,17.43868401,-5.75392,6.93344,9.01000475,6.04608,1.76344,6.298,-11.8,5.17,12.88289176
12/01/2020 20:00,-10.93968,-2.61324,11.2474718,5.44032,1.58676,5.667,-16.38,-4.2,16.9098906,-6.35968,6.81676,9.322754239,5.44032,1.58676,5.667,-11.8,5.23,12.9070872
12/01/2020 20:30,-10.79184,-2.54512,11.08789639,5.22816,1.52488,5.446,-16.02,-4.07,16.52892313,-6.48184,6.75488,9.361765517,5.22816,1.52488,5.446,-11.71,5.23,12.82485867
