Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/01/2020 21:00,-9.60848,-2.74664,9.993343745,5.77152,1.68336,6.012,-15.38,-4.43,16.00528975,-4.73848,7.54336,8.90816888,5.77152,1.68336,6.012,-10.51,5.86,12.0332747
12/01/2020 21:30,-8.42072,-2.51146,8.787261044,5.78928,1.68854,6.0305,-14.21,-4.2,14.8176955,-4.26072,7.54854,8.667998099,5.78928,1.68854,6.0305,-10.05,5.86,11.63366236
12/01/2020 22:00,-7.58712,-1.94916,7.833493129,5.76288,1.68084,6.003,-13.35,-3.63,13.8347172,-3.36712,7.24084,7.985440564,5.76288,1.68084,6.003,-9.13,5.56,10.68973807
12/01/2020 22:30,-6.86224,-1.78482,7.090551477,5.29776,1.54518,5.5185,-12.16,-3.33,12.60771589,-3.31224,7.22518,7.948217401,5.29776,1.54518,5.5185,-8.61,5.68,10.31477096
12/01/2020 23:00,-6.01872,-1.83046,6.290912036,5.14128,1.49954,5.3555,-11.16,-3.33,11.64622256,-2.48872,7.35954,7.768948207,5.14128,1.49954,5.3555,-7.63,5.86,9.620628878
12/01/2020 23:30,-4.38992,-1.61956,4.67914225,5.59008,1.63044,5.823,-9.98,-3.25,10.49585156,-1.08992,7.58044,7.658393839,5.59008,1.63044,5.823,-6.68,5.95,8.945663754
13/01/2020 00:00,-3.3144,-1.5742,3.6692442,5.7456,1.6758,5.985,-9.06,-3.25,9.625284411,-0.7044,7.7158,7.747886744,5.7456,1.6758,5.985,-6.45,6.04,8.836520809
13/01/2020 00:30,-3.85456,-1.58008,4.165847525,5.72544,1.66992,5.964,-9.58,-3.25,10.11626908,-0.49456,7.70992,7.725765723,5.72544,1.66992,5.964,-6.22,6.04,8.670063437
13/01/2020 01:00,-5.21528,-1.62404,5.462293603,5.57472,1.62596,5.807,-10.79,-3.25,11.26883313,-1.50528,7.66596,7.812349877,5.57472,1.62596,5.807,-7.08,6.04,9.306341924
13/01/2020 01:30,-6.45272,-1.85496,6.714050342,5.29728,1.54504,5.518,-11.75,-3.4,12.23202763,-2.25272,7.40504,7.740114004,5.29728,1.54504,5.518,-7.55,5.86,9.557306106
13/01/2020 02:00,-5.16264,-1.52452,5.383030095,5.84736,1.70548,6.091,-11.01,-3.23,11.47401412,-1.37264,7.73548,7.856321747,5.84736,1.70548,6.091,-7.22,6.03,9.406875145
13/01/2020 02:30,-4.54528,-1.19654,4.700135982,6.11472,1.78346,6.3695,-10.66,-2.98,11.06869459,-0.63528,7.81346,7.839243449,6.11472,1.78346,6.3695,-6.75,6.03,9.051154622
13/01/2020 03:00,-4.52768,-1.21474,4.687801132,6.05232,1.76526,6.3045,-10.58,-2.98,10.99166957,-0.60768,7.79526,7.818909991,6.05232,1.76526,6.3045,-6.66,6.03,8.984236195
13/01/2020 03:30,-4.66256,-1.19408,4.813033638,5.91744,1.72592,6.164,-10.58,-2.92,10.97555466,-0.37256,7.60592,7.615039068,5.91744,1.72592,6.164,-6.29,5.88,8.610371653
13/01/2020 04:00,-5.74304,-1.49172,5.933610789,4.89696,1.42828,5.101,-10.64,-2.92,11.03340383,-1.88304,7.30828,7.546972651,4.89696,1.42828,5.101,-6.78,5.88,8.974564056
13/01/2020 04:30,-5.38,-1.5025,5.585866652,4.86,1.4175,5.0625,-10.24,-2.92,10.64819233,-2.02,7.3775,7.649046101,4.86,1.4175,5.0625,-6.88,5.96,9.102527122
13/01/2020 05:00,-4.21104,-1.40822,4.440263669,5.62896,1.64178,5.8635,-9.84,-3.05,10.30184935,-0.74104,7.70178,7.737348089,5.62896,1.64178,5.8635,-6.37,6.06,8.792070291
13/01/2020 05:30,-4.34392,-1.49656,4.594489395,6.04608,1.76344,6.298,-10.39,-3.26,10.88943066,-0.32392,7.63344,7.640309575,6.04608,1.76344,6.298,-6.37,5.87,8.662205262
13/01/2020 06:00,-4.54504,-1.48522,4.781554878,6.08496,1.77478,6.3385,-10.63,-3.26,11.11865549,-0.79504,7.53478,7.576608625,6.08496,1.77478,6.3385,-6.88,5.76,8.972847931
13/01/2020 06:30,-6.05376,-1.62818,6.268889874,6.24624,1.82182,6.5065,-12.3,-3.45,12.77468199,-1.69376,7.07182,7.271826528,6.24624,1.82182,6.5065,-7.94,5.25,9.518723654
13/01/2020 07:00,-8.91432,-2.36876,9.223671991,5.45568,1.59124,5.683,-14.37,-3.96,14.90565329,-4.22432,6.54124,7.786700213,5.45568,1.59124,5.683,-9.68,4.95,10.87220769
13/01/2020 07:30,-11.19592,-2.91506,11.56919182,5.19408,1.51494,5.4105,-16.39,-4.43,16.978133,-6.42592,5.64494,8.553233041,5.19408,1.51494,5.4105,-11.62,4.13,12.33212472
13/01/2020 08:00,-11.71336,-5.11598,12.78186426,5.63664,1.64402,5.8715,-17.35,-6.76,18.62042158,-6.82336,7.21402,9.929769698,5.63664,1.64402,5.8715,-12.46,5.57,13.64831491
13/01/2020 08:30,-12.38616,-6.01638,13.77003224,5.46384,1.59362,5.6915,-17.85,-7.61,19.40449948,-7.41616,7.38362,10.46505009,5.46384,1.59362,5.6915,-12.88,5.79,14.12156153
13/01/2020 09:00,-10.30056,-6.26808,12.05779263,7.06944,2.06192,7.364,-17.37,-8.33,19.26410652,-4.54056,8.02192,9.217802645,7.06944,2.06192,7.364,-11.61,5.96,13.05042911
13/01/2020 09:30,-3.60336,-6.93348,7.813920156,9.65664,2.81652,10.059,-13.26,-9.75,16.45873932,-2.34336,9.53652,9.820211291,9.65664,2.81652,10.059,-12,6.72,13.75348683
13/01/2020 10:00,1.27968,-4.94426,5.107180029,11.77968,3.43574,12.2705,-10.5,-8.38,13.43407608,1.89968,8.91574,9.115876472,11.77968,3.43574,12.2705,-9.88,5.48,11.29799982
13/01/2020 10:30,-2.88936,-3.18648,4.301401632,9.92064,2.89352,10.334,-12.81,-6.08,14.17965091,-2.36936,5.80352,6.26854937,9.92064,2.89352,10.334,-12.29,2.91,12.62981393
13/01/2020 11:00,-2.44384,-3.34862,4.145553021,10.25616,2.99138,10.6835,-12.7,-6.34,14.19456234,-1.80384,5.90138,6.170909548,10.25616,2.99138,10.6835,-12.06,2.91,12.40611543
13/01/2020 11:30,-2.33632,-3.35226,4.086078591,10.48368,3.05774,10.9205,-12.82,-6.41,14.33319574,-1.78632,6.10774,6.363601736,10.48368,3.05774,10.9205,-12.27,3.05,12.64339353
13/01/2020 12:00,0.00408,-2.85756,2.857562913,11.49408,3.35244,11.973,-11.49,-6.21,13.06078864,0.56408,6.40244,6.427240792,11.49408,3.35244,11.973,-10.93,3.05,11.34757243
13/01/2020 12:30,1.96152,-2.32914,3.045070418,12.55152,3.66086,13.0745,-10.59,-5.99,12.16668402,2.64152,7.15086,7.623150704,12.55152,3.66086,13.0745,-9.91,3.49,10.50657889
13/01/2020 13:00,-0.32232,-2.78026,2.798881178,11.34768,3.30974,11.8205,-11.67,-6.09,13.16347219,0.18768,6.67974,6.682376093,11.34768,3.30974,11.8205,-11.16,3.37,11.65772276
13/01/2020 13:30,0.41368,-2.84476,2.874680956,11.74368,3.42524,12.233,-11.33,-6.27,12.94920075,0.97368,6.98524,7.052774674,11.74368,3.42524,12.233,-10.77,3.56,11.34312567
13/01/2020 14:00,-0.82504,-2.94772,3.06100379,10.94496,3.19228,11.401,-11.77,-6.14,13.27525894,0.02496,6.80228,6.802325793,10.94496,3.19228,11.401,-10.92,3.61,11.50123906
13/01/2020 14:30,-4.14848,-3.23164,5.258648439,9.25152,2.69836,9.637,-13.4,-5.93,14.65349446,-3.22848,6.15836,6.953307199,9.25152,2.69836,9.637,-12.48,3.46,12.95075287
13/01/2020 15:00,-7.8948,-3.8764,8.795131835,7.3152,2.1336,7.62,-15.21,-6.01,16.35433276,-7.2948,5.5936,9.192522396,7.3152,2.1336,7.62,-14.61,3.46,15.01411669
13/01/2020 15:30,-7.71432,-3.69376,8.553046007,7.49568,2.18624,7.808,-15.21,-5.88,16.3070077,-7.11432,5.64624,9.082597382,7.49568,2.18624,7.808,-14.61,3.46,15.01411669
13/01/2020 16:00,-8.55112,-2.71366,8.971376921,7.11888,2.07634,7.4155,-15.67,-4.79,16.38575601,-8.57112,4.49634,9.678903422,7.11888,2.07634,7.4155,-15.69,2.42,15.87553149
13/01/2020 16:30,-9.49784,-1.87812,9.681750844,7.41216,2.16188,7.721,-16.91,-4.04,17.38590521,-8.94784,3.52188,9.616001217,7.41216,2.16188,7.721,-16.36,1.36,16.41643079
13/01/2020 17:00,-9.76904,-1.58222,9.896340872,7.50096,2.18778,7.8135,-17.27,-3.77,17.67670218,-9.43904,3.73778,10.15216605,7.50096,2.18778,7.8135,-16.94,1.55,17.01076424
13/01/2020 17:30,-9.73776,-1.55268,9.86077,7.60224,2.21732,7.919,-17.34,-3.77,17.74509791,-9.95776,3.85732,10.67875938,7.60224,2.21732,7.919,-17.56,1.64,17.63641687
13/01/2020 18:00,-9.08272,-0.97996,9.135432349,7.81728,2.28004,8.143,-16.9,-3.26,17.21155426,-9.25272,3.92004,10.0488577,7.81728,2.28004,8.143,-17.07,1.64,17.14860053
13/01/2020 18:30,-8.37408,0.30256,8.379544045,7.82592,2.28256,8.152,-16.2,-1.98,16.32055146,-8.61408,4.47256,9.705986153,7.82592,2.28256,8.152,-16.44,2.19,16.58522535
13/01/2020 19:00,-8.57632,1.02524,8.63738281,7.18368,2.09524,7.483,-15.76,-1.07,15.79628121,-9.43632,2.09524,9.666134998,7.18368,2.09524,7.483,-16.62,0,16.62
13/01/2020 19:30,-8.3808,0.9481,8.434257659,6.9192,2.0181,7.2075,-15.3,-1.07,15.3373694,-8.6008,2.7081,9.017070824,6.9192,2.0181,7.2075,-15.52,0.69,15.5353307
13/01/2020 20:00,-7.50352,1.11814,7.586372615,6.81648,1.98814,7.1005,-14.32,-0.87,14.34640373,-8.03352,2.67814,8.468168483,6.81648,1.98814,7.1005,-14.85,0.69,14.86602166
13/01/2020 20:30,-7.3516,1.1362,7.43888251,6.8784,2.0062,7.165,-14.23,-0.87,14.25657042,-7.4816,2.6962,7.952599135,6.8784,2.0062,7.165,-14.36,0.69,14.37656774
13/01/2020 21:00,-6.1476,1.3132,6.286293025,6.9024,2.0132,7.19,-13.05,-0.7,13.06876046,-6.9576,2.8732,7.527514596,6.9024,2.0132,7.19,-13.86,0.86,13.88665546
13/01/2020 21:30,-5.48208,1.28856,5.631481865,6.81792,1.98856,7.102,-12.3,-0.7,12.3199026,-6.08208,2.99856,6.781080976,6.81792,1.98856,7.102,-12.9,1.01,12.93947835
13/01/2020 22:00,-4.64936,1.35352,4.842371816,7.04064,2.05352,7.334,-11.69,-0.7,11.71093933,-4.35936,3.14352,5.374545339,7.04064,2.05352,7.334,-11.4,1.09,11.45199109
13/01/2020 22:30,-3.36,2.0475,3.934699004,7.02,2.0475,7.3125,-10.38,0,10.38,-3.28,3.4075,4.729635953,7.02,2.0475,7.3125,-10.3,1.36,10.38939844
13/01/2020 23:00,-1.9468,2.7676,3.383731668,7.1232,2.0776,7.42,-9.07,0.69,9.096208001,-2.0768,3.4376,4.016241029,7.1232,2.0776,7.42,-9.2,1.36,9.299978495
13/01/2020 23:30,-0.98952,2.87514,3.04065451,7.08048,2.06514,7.3755,-8.07,0.81,8.110548687,-1.08952,3.62514,3.785326122,7.08048,2.06514,7.3755,-8.17,1.56,8.317601818
14/01/2020 00:00,-0.62056,2.76442,2.833215955,7.00944,2.04442,7.3015,-7.63,0.72,7.663895876,-0.52056,3.66442,3.70121016,7.00944,2.04442,7.3015,-7.53,1.62,7.702291867
14/01/2020 00:30,-0.95328,2.77696,2.936026158,6.84672,1.99696,7.132,-7.8,0.78,7.838902984,-0.76328,3.77696,3.853313276,6.84672,1.99696,7.132,-7.61,1.78,7.815401461
14/01/2020 01:00,-1.8972,2.8779,3.446980744,6.9528,2.0279,7.2425,-8.85,0.85,8.890725505,-1.3772,3.6979,3.946028922,6.9528,2.0279,7.2425,-8.33,1.67,8.49575188
14/01/2020 01:30,-2.7392,1.9719,3.375145367,6.7608,1.9719,7.0425,-9.5,0,9.5,-2.4092,3.5819,4.316740929,6.7608,1.9719,7.0425,-9.17,1.61,9.310263154
14/01/2020 02:00,-2.40776,2.00732,3.134747486,6.88224,2.00732,7.169,-9.29,0,9.29,-2.02776,3.67732,4.199344354,6.88224,2.00732,7.169,-8.91,1.67,9.06515306
14/01/2020 02:30,-2.914,1.883,3.469450245,6.456,1.883,6.725,-9.37,0,9.37,-2.544,3.553,4.369867847,6.456,1.883,6.725,-9,1.67,9.153627696
14/01/2020 03:00,-2.47912,2.59484,3.588764495,6.53088,1.90484,6.803,-9.01,0.69,9.036382019,-2.22912,3.49484,4.145224071,6.53088,1.90484,6.803,-8.76,1.59,8.903128664
14/01/2020 03:30,-2.44544,2.53758,3.524129545,6.33456,1.84758,6.5985,-8.78,0.69,8.807071023,-2.22544,3.43758,4.095062814,6.33456,1.84758,6.5985,-8.56,1.59,8.706417174
14/01/2020 04:00,-2.6544,2.4533,3.61448755,6.0456,1.7633,6.2975,-8.7,0.69,8.727319176,-2.3144,3.3533,4.074440851,6.0456,1.7633,6.2975,-8.36,1.59,8.509858988
14/01/2020 04:30,-1.71008,2.57706,3.092832335,6.46992,1.88706,6.7395,-8.18,0.69,8.209049884,-1.47008,3.59706,3.885868738,6.46992,1.88706,6.7395,-7.94,1.71,8.122050234
14/01/2020 05:00,-1.86256,2.57342,3.176731064,6.45744,1.88342,6.7265,-8.32,0.69,8.348562751,-1.48256,3.50342,3.804199765,6.45744,1.88342,6.7265,-7.94,1.62,8.103579456
14/01/2020 05:30,-2.12624,2.56068,3.328359746,6.41376,1.87068,6.681,-8.54,0.69,8.567829363,-1.81624,3.49068,3.934917356,6.41376,1.87068,6.681,-8.23,1.62,8.387925846
14/01/2020 06:00,-2.69296,2.59122,3.737172012,6.34704,1.85122,6.6115,-9.04,0.74,9.070237042,-2.61296,3.36122,4.257388854,6.34704,1.85122,6.6115,-8.96,1.51,9.086346901
14/01/2020 06:30,-4.1264,2.5373,4.844075583,6.3336,1.8473,6.5975,-10.46,0.69,10.48273342,-4.2164,3.0273,5.190623686,6.3336,1.8473,6.5975,-10.55,1.18,10.61578542
14/01/2020 07:00,-5.75688,-0.00534,5.756882477,6.39312,1.86466,6.6595,-12.15,-1.87,12.29306308,-5.48688,3.56466,6.54313786,6.39312,1.86466,6.6595,-11.88,1.7,12.00101662
14/01/2020 07:30,-7.77136,-0.85748,7.818523403,6.24864,1.82252,6.509,-14.02,-2.68,14.27385022,-7.68136,4.19252,8.751029391,6.24864,1.82252,6.509,-13.93,2.37,14.13017339
14/01/2020 08:00,-8.03616,0.28362,8.041163339,6.42384,1.87362,6.6915,-14.46,-1.59,14.54715436,-8.72616,1.18362,8.806067491,6.42384,1.87362,6.6915,-15.15,-0.69,15.16570473
14/01/2020 08:30,-7.37288,0.28916,7.378548163,6.95712,2.02916,7.247,-14.33,-1.74,14.43525199,-7.60288,1.17916,7.693776875,6.95712,2.02916,7.247,-14.56,-0.85,14.58479002
14/01/2020 09:00,-6.07944,0.48308,6.098602873,7.45056,2.17308,7.761,-13.53,-1.69,13.63513843,-6.22944,1.22308,6.348373603,7.45056,2.17308,7.761,-13.68,-0.95,13.71294644
14/01/2020 09:30,-5.73848,0.43586,5.755008831,7.63152,2.22586,7.9495,-13.37,-1.79,13.48929205,-6.04848,1.22586,6.171453885,7.63152,2.22586,7.9495,-13.68,-1,13.71650101
14/01/2020 10:00,-5.99856,0.35542,6.00908025,7.80144,2.27542,8.1265,-13.8,-1.92,13.93292503,-5.94856,1.17542,6.063578007,7.80144,2.27542,8.1265,-13.75,-1.1,13.79392982
14/01/2020 10:30,-5.0888,0.3991,5.104426143,7.9512,2.3191,8.2825,-13.04,-1.92,13.18059179,-7.6588,1.1191,7.740129343,7.9512,2.3191,8.2825,-15.61,-1.2,15.65605634
14/01/2020 11:00,-6.65056,0.21192,6.653935557,7.78944,2.27192,8.114,-14.44,-2.06,14.58619896,-6.91056,1.12192,7.00103878,7.78944,2.27192,8.114,-14.7,-1.15,14.74491438
14/01/2020 11:30,-6.9496,0.1247,6.950718686,7.4904,2.1847,7.8025,-14.44,-2.06,14.58619896,-6.9396,1.0347,7.016313295,7.4904,2.1847,7.8025,-14.43,-1.15,14.47575214
14/01/2020 12:00,-7.79144,0.12708,7.792476282,7.01856,2.04708,7.311,-14.81,-1.92,14.93393786,-8.09144,0.89708,8.141016755,7.01856,2.04708,7.311,-15.11,-1.15,15.15369922
14/01/2020 12:30,-3.26344,1.43858,3.56644824,9.28656,2.70858,9.6735,-12.55,-1.27,12.61409529,-3.68344,1.36858,3.929470887,9.28656,2.70858,9.6735,-12.97,-1.34,13.03903754
14/01/2020 13:00,-1.114,3.783,3.943613191,10.056,2.933,10.475,-11.17,0.85,11.20229441,-2.214,0.203,2.223286981,10.056,2.933,10.475,-12.27,-2.73,12.5700358
14/01/2020 13:30,-3.36664,3.37848,4.76952744,9.18336,2.67848,9.566,-12.55,0.7,12.56950675,-4.04664,-0.05152,4.046967951,9.18336,2.67848,9.566,-13.23,-2.73,13.50873051
14/01/2020 14:00,-5.28608,4.04906,6.658643154,8.29392,2.41906,8.6395,-13.58,1.63,13.67747418,-6.47608,-1.21094,6.588322082,8.29392,2.41906,8.6395,-14.77,-3.63,15.20952991
14/01/2020 14:30,-5.74472,2.96654,6.46545957,8.28528,2.41654,8.6305,-14.03,0.55,14.04077633,-6.48472,-0.60346,6.512738092,8.28528,2.41654,8.6305,-14.77,-3.02,15.07558622
14/01/2020 15:00,-5.74472,1.69654,5.989996315,8.28528,2.41654,8.6305,-14.03,-0.72,14.04846255,-6.05472,0.35654,6.065208574,8.28528,2.41654,8.6305,-14.34,-2.06,14.48720815
14/01/2020 15:30,-6.03328,1.64446,6.253376388,8.10672,2.36446,8.4445,-14.14,-0.72,14.15831911,-6.38328,0.30446,6.390536711,8.10672,2.36446,8.4445,-14.49,-2.06,14.6356995
14/01/2020 16:00,-7.11776,1.51482,7.27716889,7.66224,2.23482,7.9815,-14.78,-0.72,14.79752682,-7.63776,0.39482,7.64795794,7.66224,2.23482,7.9815,-15.3,-1.84,15.41024335
14/01/2020 16:30,-8.71464,1.54698,8.850881168,7.39536,2.15698,7.7035,-16.11,-0.61,16.12154459,-8.87464,0.24698,8.878076044,7.39536,2.15698,7.7035,-16.27,-1.91,16.38172763
14/01/2020 17:00,-8.44512,2.77934,8.890713281,7.81488,2.27934,8.1405,-16.26,0.5,16.26768576,-9.01512,-0.04066,9.015211692,7.81488,2.27934,8.1405,-16.83,-2.32,16.98915242
14/01/2020 17:30,-8.63528,3.01096,9.145159419,7.85472,2.29096,8.182,-16.49,0.72,16.50571113,-9.08528,0.10096,9.085840941,7.85472,2.29096,8.182,-16.94,-2.19,17.0809748
14/01/2020 18:00,-7.814,3.0405,8.384702514,7.956,2.3205,8.2875,-15.77,0.72,15.78642771,-9.054,0.2505,9.05746467,7.956,2.3205,8.2875,-17.01,-2.07,17.13548949
14/01/2020 18:30,-7.97288,3.07166,8.544115557,7.85712,2.29166,8.1845,-15.83,0.78,15.84920503,-8.51288,0.44166,8.524329267,7.85712,2.29166,8.1845,-16.37,-1.85,16.47420408
14/01/2020 19:00,-7.28016,3.15412,7.934053352,7.89984,2.30412,8.229,-15.18,0.85,15.20377914,-7.89016,0.51412,7.906892196,7.89984,2.30412,8.229,-15.79,-1.79,15.89113589
14/01/2020 19:30,-6.95128,3.10546,7.613420746,7.45872,2.17546,7.7695,-14.41,0.93,14.43997922,-7.59128,0.75546,7.628777874,7.45872,2.17546,7.7695,-15.05,-1.42,15.1168416
14/01/2020 20:00,-6.0104,3.3178,6.865326285,7.5696,2.2078,7.885,-13.58,1.11,13.62528899,-6.6104,1.0378,6.691368844,7.5696,2.2078,7.885,-14.18,-1.17,14.22818681
14/01/2020 20:30,-5.7568,3.2576,6.614582678,7.3632,2.1476,7.67,-13.12,1.11,13.16687131,-6.6168,1.2676,6.737124906,7.3632,2.1476,7.67,-13.98,-0.88,14.00766933
14/01/2020 21:00,-5.30216,1.18812,5.433647927,7.46784,2.17812,7.779,-12.77,-0.99,12.80831761,-5.28216,3.29812,6.227263428,7.46784,2.17812,7.779,-12.75,1.12,12.79909762
14/01/2020 21:30,-4.33128,1.63546,4.629764125,7.45872,2.17546,7.7695,-11.79,-0.54,11.80235993,-4.34128,3.62546,5.656029725,7.45872,2.17546,7.7695,-11.8,1.45,11.88875519
14/01/2020 22:00,-3.04104,2.83678,4.158755228,7.66896,2.23678,7.9885,-10.71,0.6,10.72679356,-3.27104,2.67678,4.226683552,7.66896,2.23678,7.9885,-10.94,0.44,10.94884469
14/01/2020 22:30,-2.10032,2.15824,3.011535157,7.39968,2.15824,7.708,-9.5,0,9.5,-2.49032,3.67824,4.441975146,7.39968,2.15824,7.708,-9.89,1.52,10.00612313
14/01/2020 23:00,-1.50552,1.39714,2.053920799,7.22448,2.10714,7.5255,-8.73,-0.71,8.758824122,-1.59552,3.88714,4.201849765,7.22448,2.10714,7.5255,-8.82,1.78,8.997821959
14/01/2020 23:30,-0.94336,1.35402,1.650241876,7.07664,2.06402,7.3715,-8.02,-0.71,8.051366344,-0.79336,4.18402,4.258572936,7.07664,2.06402,7.3715,-7.87,2.12,8.150539859
15/01/2020 00:00,-1.424,1.1555,1.833836484,6.396,1.8655,6.6625,-7.82,-0.71,7.852165306,-0.964,4.1755,4.285335022,6.396,1.8655,6.6625,-7.36,2.31,7.713993778
15/01/2020 00:30,-2.69224,1.66768,3.166909029,5.71776,1.66768,5.956,-8.41,0,8.41,-2.25224,3.97768,4.571052745,5.71776,1.66768,5.956,-7.97,2.31,8.29801181
15/01/2020 01:00,-3.98008,0.93456,4.088329634,5.56992,1.62456,5.802,-9.55,-0.69,9.574894255,-3.47008,3.79456,5.141997744,5.56992,1.62456,5.802,-9.04,2.17,9.296800525
15/01/2020 01:30,-4.798,0.871,4.87641723,5.352,1.561,5.575,-10.15,-0.69,10.17342617,-4.458,3.731,5.813271454,5.352,1.561,5.575,-9.81,2.17,10.0471389
15/01/2020 02:00,-2.8836,1.2077,3.126289854,6.5064,1.8977,6.7775,-9.39,-0.69,9.415317307,-2.5036,4.0677,4.776420862,6.5064,1.8977,6.7775,-9.01,2.17,9.267631844
15/01/2020 02:30,-3.34392,1.09094,3.517378434,6.10608,1.78094,6.3605,-9.45,-0.69,9.475156991,-3.07392,4.02094,5.061318272,6.10608,1.78094,6.3605,-9.18,2.24,9.449338601
15/01/2020 03:00,-3.36328,3.33446,4.736061217,5.70672,1.66446,5.9445,-9.07,1.67,9.22246171,-3.66328,4.03446,5.449448399,5.70672,1.66446,5.9445,-9.37,2.37,9.665081479
15/01/2020 03:30,-3.02016,3.37662,4.530223951,5.67984,1.65662,5.9165,-8.7,1.72,8.868393316,-3.36016,2.34662,4.098451006,5.67984,1.65662,5.9165,-9.04,0.69,9.066294723
15/01/2020 04:00,-2.1564,3.4973,4.108669888,6.0936,1.7773,6.3475,-8.25,1.72,8.427389869,-2.3764,2.4673,3.425616185,6.0936,1.7773,6.3475,-8.47,0.69,8.498058602
15/01/2020 04:30,-2.07072,3.46104,4.033197144,5.96928,1.74104,6.218,-8.04,1.72,8.221921916,-2.34072,2.43104,3.374748228,5.96928,1.74104,6.218,-8.31,0.69,8.338597004
15/01/2020 05:00,-1.96032,3.66324,4.154778189,6.07968,1.77324,6.333,-8.04,1.89,8.259158553,-1.97032,1.77324,2.650762343,6.07968,1.77324,6.333,-8.05,0,8.05
15/01/2020 05:30,-2.16048,3.58736,4.187699321,6.29952,1.83736,6.562,-8.46,1.75,8.639102963,-2.12048,1.83736,2.805766776,6.29952,1.83736,6.562,-8.42,0,8.42
15/01/2020 06:00,-2.45128,3.57546,4.335053385,6.25872,1.82546,6.5195,-8.71,1.75,8.884064385,-2.80128,1.82546,3.34357202,6.25872,1.82546,6.5195,-9.06,0,9.06
15/01/2020 06:30,-3.79616,2.18362,4.379386607,6.42384,1.87362,6.6915,-10.22,0.31,10.22470048,-4.05616,2.67362,4.858052887,6.42384,1.87362,6.6915,-10.48,0.8,10.51049
15/01/2020 07:00,-5.52296,0.86122,5.589703664,6.34704,1.85122,6.6115,-11.87,-0.99,11.9112132,-5.46296,2.86122,6.166888344,6.34704,1.85122,6.6115,-11.81,1.01,11.8531093
15/01/2020 07:30,-7.95048,0.15486,7.951988044,5.87952,1.71486,6.1245,-13.83,-1.56,13.91770455,-8.16048,2.47486,8.527506426,5.87952,1.71486,6.1245,-14.04,0.76,14.06055475
15/01/2020 08:00,-8.95712,-0.16916,8.958717196,5.76288,1.68084,6.003,-14.72,-1.85,14.83579792,-9.36712,1.68084,9.516730542,5.76288,1.68084,6.003,-15.13,0,15.13
15/01/2020 08:30,-8.6404,-0.2847,8.645089141,5.9496,1.7353,6.1975,-14.59,-2.02,14.72917174,-9.0804,1.7353,9.244724455,5.9496,1.7353,6.1975,-15.03,0,15.03
15/01/2020 09:00,-7.7924,-0.9007,7.844281882,6.4776,1.8893,6.7475,-14.27,-2.79,14.54018569,-8.0624,2.9693,8.591800524,6.4776,1.8893,6.7475,-14.54,1.08,14.58005487
15/01/2020 09:30,-6.8472,-1.2071,6.952786366,7.0728,2.0629,7.3675,-13.92,-3.27,14.29892653,-7.1772,3.0829,7.811304132,7.0728,2.0629,7.3675,-14.25,1.02,14.28645862
15/01/2020 10:00,-6.22112,-1.22366,6.340321589,7.59888,2.21634,7.9155,-13.82,-3.44,14.24169934,-6.55112,3.30634,7.338191702,7.59888,2.21634,7.9155,-14.15,1.09,14.19192024
15/01/2020 10:30,-4.79048,-1.14514,4.925448634,8.27952,2.41486,8.6245,-13.07,-3.56,13.54616182,-5.02048,3.43486,6.083048796,8.27952,2.41486,8.6245,-13.3,1.02,13.33905544
15/01/2020 11:00,-1.5824,-0.8032,1.774576006,9.8976,2.8868,10.31,-11.48,-3.69,12.05846176,-2.1224,3.6568,4.228092714,9.8976,2.8868,10.31,-12.02,0.77,12.04463781
15/01/2020 11:30,2.57952,-0.32264,2.599619203,11.81952,3.44736,12.312,-9.24,-3.77,9.979503996,2.11952,4.36736,4.854502899,11.81952,3.44736,12.312,-9.7,0.92,9.743531187
15/01/2020 12:00,18.8368,3.0424,19.08091277,19.9968,5.8324,20.83,-1.16,-2.79,3.021539343,17.8968,5.0524,18.59629522,19.9968,5.8324,20.83,-2.1,-0.78,2.240178564
15/01/2020 12:30,28.6272,3.0571,28.78997117,24.8472,7.2471,25.8825,3.78,-4.19,5.643093123,28.6472,7.8471,29.70250909,24.8472,7.2471,25.8825,3.8,0.6,3.847076812
15/01/2020 13:00,29.92912,3.24766,30.10480891,25.08912,7.31766,26.1345,4.84,-4.07,6.323804235,29.08912,8.06766,30.18715025,25.08912,7.31766,26.1345,4,0.75,4.069705149
15/01/2020 13:30,27.27776,4.83518,27.702981,23.77776,6.93518,24.7685,3.5,-2.1,4.081666326,26.50776,5.92518,27.16190528,23.77776,6.93518,24.7685,2.73,-1.01,2.910841803
15/01/2020 14:00,17.05064,3.30602,17.36819198,18.74064,5.46602,19.5215,-1.69,-2.16,2.742571786,16.24064,4.77602,16.92834176,18.74064,5.46602,19.5215,-2.5,-0.69,2.593472576
15/01/2020 14:30,11.36424,2.63582,11.66591179,15.65424,4.56582,16.3065,-4.29,-1.93,4.704147107,10.90424,3.87582,11.57257234,15.65424,4.56582,16.3065,-4.75,-0.69,4.799854164
15/01/2020 15:00,8.10768,2.06974,8.367693747,13.98768,4.07974,14.5705,-5.88,-2.01,6.214056646,7.69768,3.38974,8.410981789,13.98768,4.07974,14.5705,-6.29,-0.69,6.327732611
15/01/2020 15:30,0.37256,1.32908,1.380309603,10.28256,2.99908,10.711,-9.91,-1.67,10.04972636,0.56256,3.68908,3.731726812,10.28256,2.99908,10.711,-9.72,0.69,9.744459965
15/01/2020 16:00,-7.60048,-1.56514,7.759958727,7.55952,2.20486,7.8745,-15.16,-3.77,15.62173166,-3.25048,4.81486,5.809345665,7.55952,2.20486,7.8745,-10.81,2.61,11.12062049
15/01/2020 16:30,-11.08136,-3.66498,11.67170158,6.42864,1.87502,6.6965,-17.51,-5.54,18.36550299,-6.73136,5.58502,8.746636831,6.42864,1.87502,6.6965,-13.16,3.71,13.67295506
15/01/2020 17:00,-13.90648,-5.76314,15.05337067,6.02352,1.75686,6.2745,-19.93,-7.52,21.30153281,-8.18648,6.97686,10.75616243,6.02352,1.75686,6.2745,-14.21,5.22,15.13844444
15/01/2020 17:30,-13.84136,-6.03248,15.09880994,6.36864,1.85752,6.634,-20.21,-7.89,21.6955341,-8.07136,7.83752,11.25049208,6.36864,1.85752,6.634,-14.44,5.98,15.62926742
15/01/2020 18:00,-12.52992,-5.50206,13.68471993,6.85008,1.99794,7.1355,-19.38,-7.5,20.78062559,-7.13992,8.20794,10.87882055,6.85008,1.99794,7.1355,-13.99,6.21,15.30634509
15/01/2020 18:30,-12.372,-5.456,13.52162416,7.008,2.044,7.3,-19.38,-7.5,20.78062559,-6.442,8.354,10.549345,7.008,2.044,7.3,-13.45,6.31,14.85660123
15/01/2020 19:00,-11.17088,-4.97734,12.22957372,7.20912,2.10266,7.5095,-18.38,-7.08,19.69646669,-6.03088,8.52266,10.44065357,7.20912,2.10266,7.5095,-13.24,6.42,14.7144147
15/01/2020 19:30,-10.68568,-4.53874,11.60964762,7.20432,2.10126,7.5045,-17.89,-6.64,19.08249722,-5.03568,8.43126,9.820601725,7.20432,2.10126,7.5045,-12.24,6.33,13.77993106
15/01/2020 20:00,-9.59984,-4.40662,10.56291758,7.28016,2.12338,7.5835,-16.88,-6.53,18.09904141,-4.45984,8.45338,9.557709257,7.28016,2.12338,7.5835,-11.74,6.33,13.33778467
15/01/2020 20:30,-9.52016,-4.54838,10.55088655,6.99984,2.04162,7.2915,-16.52,-6.59,17.78590734,-4.74016,8.69162,9.900170456,6.99984,2.04162,7.2915,-11.74,6.65,13.49259427
15/01/2020 21:00,-8.51,-4.49,9.621860527,7.2,2.1,7.5,-15.71,-6.59,17.03620263,-3.81,8.75,9.543510884,7.2,2.1,7.5,-11.01,6.65,12.86244922
15/01/2020 21:30,-6.98448,-2.87214,7.551963258,7.29552,2.12786,7.5995,-14.28,-5,15.13004957,-2.75448,7.87786,8.345528039,7.29552,2.12786,7.5995,-10.05,5.75,11.57864413
15/01/2020 22:00,-6.11336,-2.35098,6.549830337,7.19664,2.09902,7.4965,-13.31,-4.45,14.03419396,-2.22336,7.61902,7.936800076,7.19664,2.09902,7.4965,-9.42,5.52,10.91818666
15/01/2020 22:30,-5.37552,-2.03536,5.747947947,6.80448,1.98464,7.088,-12.18,-4.02,12.82625432,-1.86552,7.33464,7.568164163,6.80448,1.98464,7.088,-8.67,5.35,10.18780644
15/01/2020 23:00,-4.14,-0.48,4.167733197,6.72,1.96,7,-10.86,-2.44,11.13073223,-1.14,5.76,5.871728877,6.72,1.96,7,-7.86,3.8,8.730383726
15/01/2020 23:30,-3.31832,0.19674,3.324147146,6.57168,1.91674,6.8455,-9.89,-1.72,10.03845108,-0.27832,5.33674,5.343992501,6.57168,1.91674,6.8455,-6.85,3.42,7.656298061
16/01/2020 00:00,-2.25696,0.29922,2.276708381,6.92304,2.01922,7.2115,-9.18,-1.72,9.339743037,0.93304,5.57922,5.656700403,6.92304,2.01922,7.2115,-5.99,3.56,6.968048507
16/01/2020 00:30,-2.32888,0.33366,2.35266042,7.04112,2.05366,7.3345,-9.37,-1.72,9.526557615,0.92112,5.69366,5.76768812,7.04112,2.05366,7.3345,-6.12,3.64,7.120674125
16/01/2020 01:00,-3.724,0.438,3.749669319,6.816,1.988,7.1,-10.54,-1.55,10.65336097,-0.184,5.488,5.491083682,6.816,1.988,7.1,-7,3.5,7.826237921
16/01/2020 01:30,-6.1212,-0.0266,6.121257796,5.6688,1.6534,5.905,-11.79,-1.68,11.90909316,-2.6612,5.2534,5.888989472,5.6688,1.6534,5.905,-8.33,3.6,9.074629469
16/01/2020 02:00,-5.99608,0.01406,5.996096484,5.53392,1.61406,5.7645,-11.53,-1.6,11.64048539,-2.54608,5.34406,5.919586189,5.53392,1.61406,5.7645,-8.08,3.73,8.899398856
16/01/2020 02:30,-6.11616,-0.04138,6.11629998,5.34384,1.55862,5.5665,-11.46,-1.6,11.57115379,-2.64616,5.28862,5.91368449,5.34384,1.55862,5.5665,-7.99,3.73,8.817766157
16/01/2020 03:00,-4.99864,0.20998,5.003048416,5.93136,1.72998,6.1785,-10.93,-1.52,11.03518464,-1.59864,5.45998,5.689203059,5.93136,1.72998,6.1785,-7.53,3.73,8.403201771
16/01/2020 03:30,-5.3476,0.1082,5.348694514,5.5824,1.6282,5.815,-10.93,-1.52,11.03518464,-1.7076,5.3582,5.623718076,5.5824,1.6282,5.815,-7.29,3.73,8.188833861
16/01/2020 04:00,-5.494,0.0655,5.494390435,5.436,1.5855,5.6625,-10.93,-1.52,11.03518464,-1.744,5.2155,5.49936144,5.436,1.5855,5.6625,-7.18,3.63,8.045452131
16/01/2020 04:30,-4.89592,0.08494,4.896656763,5.67408,1.65494,5.9105,-10.57,-1.57,10.68596275,-1.39592,5.33494,5.514542361,5.67408,1.65494,5.9105,-7.07,3.68,7.970401496
16/01/2020 05:00,-5.41544,0.05258,5.415695251,5.25456,1.53258,5.4735,-10.67,-1.48,10.77215392,-1.87544,5.28258,5.605615635,5.25456,1.53258,5.4735,-7.13,3.75,8.056016385
16/01/2020 05:30,-4.98472,0.20154,4.988792624,5.76528,1.68154,6.0055,-10.75,-1.48,10.85140083,-1.20472,5.43154,5.563539975,5.76528,1.68154,6.0055,-6.97,3.75,7.914758366
16/01/2020 06:00,-5.78216,0.01562,5.782181098,5.60784,1.63562,5.8415,-11.39,-1.62,11.5046295,-2.00216,5.13562,5.512099187,5.60784,1.63562,5.8415,-7.61,3.5,8.376281991
16/01/2020 06:30,-7.34888,-0.40134,7.359830912,5.72112,1.66866,5.9595,-13.07,-2.07,13.23290595,-3.05888,4.73866,5.640181331,5.72112,1.66866,5.9595,-8.78,3.07,9.301252604
16/01/2020 07:00,-8.87144,-2.58042,9.239102502,5.99856,1.74958,6.2485,-14.87,-4.33,15.48760149,-3.76144,5.98958,7.072729279,5.99856,1.74958,6.2485,-9.76,4.24,10.64120294
16/01/2020 07:30,-9.81408,-4.34994,10.73490309,6.44592,1.88006,6.7145,-16.26,-6.23,17.41265345,-4.30408,7.33006,8.500287304,6.44592,1.88006,6.7145,-10.75,5.45,12.05259308
16/01/2020 08:00,-9.94848,-5.80164,11.5165655,6.85152,1.99836,7.137,-16.8,-7.8,18.52241885,-4.36848,8.23836,9.324923217,6.85152,1.99836,7.137,-11.22,6.24,12.83845785
16/01/2020 08:30,-10.0412,-6.0391,11.71735577,6.9288,2.0209,7.2175,-16.97,-8.06,18.78681719,-4.4612,8.1309,9.274364682,6.9288,2.0209,7.2175,-11.39,6.11,12.92533172
16/01/2020 09:00,-7.24776,-5.53518,9.11966242,8.14224,2.37482,8.4815,-15.39,-7.91,17.3037626,-2.06776,8.35482,8.606895413,8.14224,2.37482,8.4815,-10.21,5.98,11.83234972
16/01/2020 09:30,-3.24608,-5.12594,6.067313759,10.33392,3.01406,10.7645,-13.58,-8.14,15.83275087,2.23392,9.15406,9.422696697,10.33392,3.01406,10.7645,-8.1,6.14,10.16413302
16/01/2020 10:00,-0.15464,-4.86552,4.867976828,12.01536,3.50448,12.516,-12.17,-8.37,14.77043669,5.32536,9.57448,10.95582614,12.01536,3.50448,12.516,-6.69,6.07,9.033327183
16/01/2020 10:30,4.83408,-4.17756,6.389079511,14.37408,4.19244,14.973,-9.54,-8.37,12.69127653,9.79408,9.93244,13.94909916,14.37408,4.19244,14.973,-4.58,5.74,7.343296263
16/01/2020 11:00,0.62568,-4.71376,4.755103448,12.53568,3.65624,13.058,-11.91,-8.37,14.5569571,5.87568,9.39624,11.08210005,12.53568,3.65624,13.058,-6.66,5.74,8.792223837
16/01/2020 11:30,0.47072,-4.73104,4.754399731,12.27072,3.57896,12.782,-11.8,-8.31,14.43246687,5.12072,8.94896,10.31046354,12.27072,3.57896,12.782,-7.15,5.37,8.942002013
16/01/2020 12:00,-1.44624,-5.14432,5.343747599,11.33376,3.30568,11.806,-12.78,-8.45,15.32093013,3.09376,8.67568,9.210796621,11.33376,3.30568,11.806,-8.24,5.37,9.835369846
16/01/2020 12:30,0.506,-4.7395,4.766434333,12.516,3.6505,13.0375,-12.01,-8.39,14.65033105,5.586,9.0205,10.61003375,12.516,3.6505,13.0375,-6.93,5.37,8.767086175
16/01/2020 13:00,-0.67472,-4.41346,4.464736974,11.64528,3.39654,12.1305,-12.32,-7.81,14.58692908,3.77528,8.59654,9.388995636,11.64528,3.39654,12.1305,-7.87,5.2,9.432756755
16/01/2020 13:30,-1.62136,-4.74248,5.011978132,11.40864,3.32752,11.884,-13.03,-8.07,15.32663694,3.53864,8.69752,9.389825728,11.40864,3.32752,11.884,-7.87,5.37,9.527528536
16/01/2020 14:00,-6.3712,-5.2941,8.283699913,9.2088,2.6859,9.5925,-15.58,-7.98,17.50476507,-1.2212,7.9359,8.029311194,9.2088,2.6859,9.5925,-10.43,5.25,11.67678894
16/01/2020 14:30,-5.64504,-5.18272,7.66335848,9.38496,2.73728,9.776,-15.03,-7.92,16.9890347,-1.04504,7.98728,8.055355386,9.38496,2.73728,9.776,-10.43,5.25,11.67678894
16/01/2020 15:00,-5.86216,-5.13688,7.794386185,9.26784,2.70312,9.654,-15.13,-7.84,17.04061325,-1.16216,8.14312,8.225631842,9.26784,2.70312,9.654,-10.43,5.44,11.76343912
16/01/2020 15:30,-7.45232,-5.28026,9.133357491,8.46768,2.46974,8.8205,-15.92,-7.75,17.70618254,-2.35232,8.09974,8.434405578,8.46768,2.46974,8.8205,-10.82,5.63,12.19710211
16/01/2020 16:00,-8.57008,-5.11794,9.981962785,8.02992,2.34206,8.3645,-16.6,-7.46,18.19921976,-3.42008,8.04206,8.739088983,8.02992,2.34206,8.3645,-11.45,5.7,12.79032838
16/01/2020 16:30,-9.89432,-4.94376,11.06066595,7.73568,2.25624,8.058,-17.63,-7.2,19.04355271,-4.92432,7.95624,9.356852163,7.73568,2.25624,8.058,-12.66,5.7,13.88400519
16/01/2020 17:00,-10.96976,-6.17118,12.58646484,7.71024,2.24882,8.0315,-18.68,-8.42,20.48996828,-5.83976,8.93882,10.67732644,7.71024,2.24882,8.0315,-13.55,6.69,15.11153864
16/01/2020 17:30,-11.54368,-6.86774,13.43214058,7.75632,2.26226,8.0795,-19.3,-9.13,21.35057142,-5.79368,9.74226,11.33482941,7.75632,2.26226,8.0795,-13.55,7.48,15.47749657
16/01/2020 18:00,-11.28512,-6.47316,13.0098322,7.63488,2.22684,7.953,-18.92,-8.7,20.82441836,-5.50512,9.51684,10.99438901,7.63488,2.22684,7.953,-13.14,7.29,15.02676612
16/01/2020 18:30,-10.61864,-4.41502,11.49990944,7.73136,2.25498,8.0535,-18.35,-6.67,19.52463572,-4.77864,8.00498,9.322827095,7.73136,2.25498,8.0535,-12.51,5.75,13.76817344
16/01/2020 19:00,-9.87312,-4.01466,10.65814212,7.52688,2.19534,7.8405,-17.4,-6.21,18.47495873,-5.21312,7.87534,9.444448118,7.52688,2.19534,7.8405,-12.74,5.68,13.94883508
16/01/2020 19:30,-9.39776,-4.13768,10.2683148,7.72224,2.25232,8.044,-17.12,-6.39,18.2736559,-4.27776,8.22232,9.268536929,7.72224,2.25232,8.044,-12,5.97,13.40301832
16/01/2020 20:00,-8.33408,-3.88494,9.195088268,7.76592,2.26506,8.0895,-16.1,-6.15,17.23463083,-4.02408,8.11506,9.058003017,7.76592,2.26506,8.0895,-11.79,5.85,13.16155766
16/01/2020 20:30,-8.1692,-3.9656,9.080848639,7.6608,2.2344,7.98,-15.83,-6.2,17.00084998,-3.5192,8.4344,9.139139566,7.6608,2.2344,7.98,-11.18,6.2,12.78406821
16/01/2020 21:00,-7.38472,-3.73346,8.274830092,7.56528,2.20654,7.8805,-14.95,-5.94,16.08683002,-2.90472,8.40654,8.894229199,7.56528,2.20654,7.8805,-10.47,6.2,12.16802778
16/01/2020 21:30,-6.24984,-2.28412,6.654149397,7.46016,2.17588,7.771,-13.71,-4.46,14.41720153,-2.48984,7.32588,7.73742987,7.46016,2.17588,7.771,-9.95,5.15,11.203794
16/01/2020 22:00,-5.78976,-0.18368,5.792672889,7.05024,2.05632,7.344,-12.84,-2.24,13.03392497,-2.03976,5.39632,5.768959213,7.05024,2.05632,7.344,-9.09,3.34,9.68419847
16/01/2020 22:30,-5.16152,0.01414,5.161539368,6.52848,1.90414,6.8005,-11.69,-1.89,11.84179885,-2.11152,5.10414,5.523654755,6.52848,1.90414,6.8005,-8.64,3.2,9.213555231
16/01/2020 23:00,-4.76456,0.01242,4.764576188,6.14544,1.79242,6.4015,-10.91,-1.78,11.05425258,-1.41456,5.20242,5.391303539,6.14544,1.79242,6.4015,-7.56,3.41,8.293473338
16/01/2020 23:30,-3.47744,0.78408,3.564739878,5.60256,1.63408,5.836,-9.08,-0.85,9.11969846,-2.56744,4.45408,5.141067671,5.60256,1.63408,5.836,-8.17,2.82,8.64299138
17/01/2020 00:00,-3.73792,2.37894,4.430733737,5.48208,1.59894,5.7105,-9.22,0.78,9.25293467,-1.52792,3.20894,3.554129352,5.48208,1.59894,5.7105,-7.01,1.61,7.192509993
17/01/2020 00:30,-4.43544,2.26008,4.978060827,5.07456,1.48008,5.286,-9.51,0.78,9.541933766,-2.25544,3.18008,3.898707273,5.07456,1.48008,5.286,-7.33,1.7,7.524553143
17/01/2020 01:00,-6.03904,2.21528,6.43253213,4.92096,1.43528,5.126,-10.96,0.78,10.98772042,-2.92904,3.00528,4.196544197,4.92096,1.43528,5.126,-7.85,1.57,8.005460636
17/01/2020 01:30,-6.87528,2.08096,7.183304922,4.73472,1.38096,4.932,-11.61,0.7,11.63108335,-4.15528,2.95096,5.096520068,4.73472,1.38096,4.932,-8.89,1.57,9.027568886
17/01/2020 02:00,-7.25016,2.66162,7.723279164,4.35984,1.27162,4.5415,-11.61,1.39,11.69291238,-4.06016,2.05162,4.549070658,4.35984,1.27162,4.5415,-8.42,0.78,8.456051088
17/01/2020 02:30,-6.78488,2.81316,7.344961933,4.36512,1.27316,4.547,-11.15,1.54,11.25584737,-4.15488,2.15316,4.679650179,4.36512,1.27316,4.547,-8.52,0.88,8.565325446
17/01/2020 03:00,-6.55448,1.89036,6.821632429,4.59552,1.34036,4.787,-11.15,0.55,11.16355678,-3.28448,3.38036,4.713241199,4.59552,1.34036,4.787,-7.88,2.04,8.139778867
17/01/2020 03:30,-6.80128,-0.02204,6.801315711,4.27872,1.24796,4.457,-11.08,-1.27,11.15254679,-3.30128,4.90796,5.91494049,4.27872,1.24796,4.457,-7.58,3.66,8.417363007
17/01/2020 04:00,-5.28312,0.19784,5.286823016,4.82688,1.40784,5.028,-10.11,-1.21,10.18215105,-2.33312,5.17784,5.679214382,4.82688,1.40784,5.028,-7.16,3.77,8.091878645
17/01/2020 04:30,-5.31816,0.18762,5.321468505,4.79184,1.39762,4.9915,-10.11,-1.21,10.18215105,-2.08816,5.16762,5.573572342,4.79184,1.39762,4.9915,-6.88,3.77,7.845208729
17/01/2020 05:00,-5.28112,0.24884,5.28697927,4.65888,1.35884,4.853,-9.94,-1.11,10.00178484,-2.22112,5.12884,5.589129968,4.65888,1.35884,4.853,-6.88,3.77,7.845208729
17/01/2020 05:30,-5.49128,0.34296,5.501979426,4.63872,1.35296,4.832,-10.13,-1.01,10.18022593,-2.60128,5.00296,5.638817819,4.63872,1.35296,4.832,-7.24,3.65,8.108026887
17/01/2020 06:00,-5.87632,-0.06726,5.876704914,4.60368,1.34274,4.7955,-10.48,-1.41,10.5744267,-3.29632,5.09274,6.066442636,4.60368,1.34274,4.7955,-7.9,3.75,8.744855631
17/01/2020 06:30,-8.09408,-1.93994,8.323310534,4.52592,1.32006,4.7145,-12.62,-3.26,13.03426254,-4.39408,5.93006,7.380619937,4.52592,1.32006,4.7145,-8.92,4.61,10.0408416
17/01/2020 07:00,-9.61304,-1.20672,9.688483431,4.53696,1.32328,4.726,-14.15,-2.53,14.37440086,-6.11304,4.25328,7.447123525,4.53696,1.32328,4.726,-10.65,2.93,11.04569599
17/01/2020 07:30,-11.78872,-4.49546,12.61677771,4.78128,1.39454,4.9805,-16.57,-5.89,17.58570442,-7.01872,6.45454,9.535382376,4.78128,1.39454,4.9805,-11.8,5.06,12.83914327
17/01/2020 08:00,-12.31928,-6.34854,13.85888234,5.01072,1.46146,5.2195,-17.33,-7.81,19.00855071,-7.19928,7.88146,10.67459808,5.01072,1.46146,5.2195,-12.21,6.42,13.79494473
17/01/2020 08:30,-11.88624,-6.41182,13.50533735,5.27376,1.53818,5.4935,-17.16,-7.95,18.91211516,-6.47624,7.95818,10.26032716,5.27376,1.53818,5.4935,-11.75,6.42,13.38950709
17/01/2020 09:00,-9.9296,-6.0478,11.62638555,6.1104,1.7822,6.365,-16.04,-7.83,17.84910362,-5.1096,7.8322,9.351543669,6.1104,1.7822,6.365,-11.22,6.05,12.74719185
17/01/2020 09:30,-7.81704,-5.83372,9.753891705,7.39296,2.15628,7.701,-15.21,-7.99,17.18092547,-2.74704,8.13628,8.587507263,7.39296,2.15628,7.701,-10.14,5.98,11.77200068
17/01/2020 10:00,-1.70752,-5.06636,5.346365887,10.33248,3.01364,10.763,-12.04,-8.08,14.49993103,2.93248,9.08364,9.545258226,10.33248,3.01364,10.763,-7.4,6.07,9.571044875
17/01/2020 10:30,-3.64256,-5.33908,6.463282339,9.39744,2.74092,9.789,-13.04,-8.08,15.34040417,0.87744,8.75092,8.794799702,9.39744,2.74092,9.789,-8.52,6.01,10.42643276
17/01/2020 11:00,-1.08424,-4.95832,5.075481613,10.32576,3.01168,10.756,-11.41,-7.97,13.91793807,2.93576,8.93168,9.401786766,10.32576,3.01168,10.756,-7.39,5.92,9.468817244
17/01/2020 11:30,-7.23144,-5.90292,9.334783822,7.49856,2.18708,7.811,-14.73,-8.09,16.80538604,-3.22144,8.16708,8.779457352,7.49856,2.18708,7.811,-10.72,5.98,12.27512933
17/01/2020 12:00,-4.36888,-5.28884,6.859951968,9.26112,2.70116,9.647,-13.63,-7.99,15.79927214,-0.60888,8.58116,8.602734554,9.26112,2.70116,9.647,-9.87,5.88,11.48874667
17/01/2020 12:30,-0.75408,-4.79994,4.858812679,11.48592,3.35006,11.9645,-12.24,-8.15,14.70510456,3.66592,9.32006,10.01511297,11.48592,3.35006,11.9645,-7.82,5.97,9.838358603
17/01/2020 13:00,-3.02664,-4.97152,5.820357446,10.14336,2.95848,10.566,-13.17,-7.93,15.37315192,1.41336,8.92848,9.039653843,10.14336,2.95848,10.566,-8.73,5.97,10.57609569
17/01/2020 13:30,-7.3068,-5.6774,9.253226302,8.2032,2.3926,8.545,-15.51,-8.07,17.48384969,-2.6568,8.5226,8.927110227,8.2032,2.3926,8.545,-10.86,6.13,12.47062549
17/01/2020 14:00,-6.39184,-5.49012,8.425973902,8.46816,2.46988,8.821,-14.86,-7.96,16.85767481,-2.39184,8.52988,8.858879805,8.46816,2.46988,8.821,-10.86,6.06,12.43636603
17/01/2020 14:30,-7.65024,-5.57632,9.466864148,7.58976,2.21368,7.906,-15.24,-7.79,17.11553972,-2.74024,8.33368,8.772635727,7.58976,2.21368,7.906,-10.33,6.12,12.00680224
17/01/2020 15:00,-9.78904,-6.11722,11.54320946,6.42096,1.87278,6.6885,-16.21,-7.99,18.07219411,-5.23904,7.99278,9.55678148,6.42096,1.87278,6.6885,-11.66,6.12,13.16852308
17/01/2020 15:30,-9.24872,-5.72296,10.87617087,6.64128,1.93704,6.918,-15.89,-7.66,17.63994615,-4.55872,8.15704,9.344475887,6.64128,1.93704,6.918,-11.2,6.22,12.81126067
17/01/2020 16:00,-10.53952,-6.94986,12.62465983,6.48048,1.89014,6.7505,-17.02,-8.84,19.17879037,-4.92952,9.31014,10.53465112,6.48048,1.89014,6.7505,-11.41,7.42,13.61045554
17/01/2020 16:30,-12.54528,-7.14404,14.43680566,5.81472,1.69596,6.057,-18.36,-8.84,20.37732073,-6.96528,9.20596,11.5440385,5.81472,1.69596,6.057,-12.78,7.51,14.82324189
17/01/2020 17:00,-14.19288,-6.37834,15.56023984,5.45712,1.59166,5.6845,-19.65,-7.97,21.20479663,-8.54288,8.41166,11.98902926,5.45712,1.59166,5.6845,-14,6.82,15.57280964
17/01/2020 17:30,-15.18816,-5.91738,16.30017148,5.15184,1.50262,5.3665,-20.34,-7.42,21.65114316,-9.31816,8.07262,12.32863737,5.15184,1.50262,5.3665,-14.47,6.57,15.89168965
17/01/2020 18:00,-14.47344,-5.48142,15.47664145,5.44656,1.58858,5.6735,-19.92,-7.07,21.13743835,-8.73344,7.92858,11.79556506,5.44656,1.58858,5.6735,-14.18,6.34,15.532804
17/01/2020 18:30,-13.67248,-5.27864,14.65608234,5.62752,1.64136,5.862,-19.3,-6.92,20.5030827,-8.24248,8.05136,11.52227731,5.62752,1.64136,5.862,-13.87,6.41,15.27956151
17/01/2020 19:00,-12.16632,-4.84226,13.09453414,6.16368,1.79774,6.4205,-18.33,-6.64,19.49560207,-7.45632,8.41774,11.24522364,6.16368,1.79774,6.4205,-13.62,6.62,15.14360591
17/01/2020 19:30,-11.02928,-4.63354,11.96305606,6.57072,1.91646,6.8445,-17.6,-6.55,18.77931042,-5.86928,8.64646,10.45034537,6.57072,1.91646,6.8445,-12.44,6.73,14.14377955
17/01/2020 20:00,-9.38648,-3.82564,10.13614957,6.80352,1.98436,7.087,-16.19,-5.81,17.20093602,-4.85648,8.51436,9.802026535,6.80352,1.98436,7.087,-11.66,6.53,13.36400015
17/01/2020 20:30,-10.24296,-2.61878,10.57242821,6.10704,1.78122,6.3615,-16.35,-4.4,16.93170104,-5.38296,7.08122,8.894938732,6.10704,1.78122,6.3615,-11.49,5.3,12.65346198
17/01/2020 21:00,-10.0612,-2.5741,10.38526534,5.8488,1.7059,6.0925,-15.91,-4.28,16.47563352,-5.4412,7.0659,8.918161259,5.8488,1.7059,6.0925,-11.29,5.36,12.4977478
17/01/2020 21:30,-9.23056,-2.32808,9.519621547,5.86944,1.71192,6.114,-15.1,-4.04,15.63111001,-5.02056,7.07192,8.672835476,5.86944,1.71192,6.114,-10.89,5.36,12.13761509
17/01/2020 22:00,-8.18024,-2.85632,8.664576758,6.14976,1.79368,6.406,-14.33,-4.65,15.06557002,-3.89024,7.80368,8.719597972,6.14976,1.79368,6.406,-10.04,6.01,11.70135462
17/01/2020 22:30,-6.99328,-3.55554,7.845242498,5.94672,1.73446,6.1945,-12.94,-5.29,13.97954577,-3.09328,8.99446,9.511503133,5.94672,1.73446,6.1945,-9.04,7.26,11.5943607
17/01/2020 23:00,-6.74272,-3.23746,7.479667122,5.35728,1.56254,5.5805,-12.1,-4.8,13.01729619,-2.75272,8.72254,9.146593434,5.35728,1.56254,5.5805,-8.11,7.16,10.81839637
17/01/2020 23:30,-5.48928,-1.60104,5.718,5.31072,1.54896,5.532,-10.8,-3.15,11.25,-2.32928,7.39896,7.756942336,5.31072,1.54896,5.532,-7.64,5.85,9.622478891
18/01/2020 00:00,-4.47976,-1.49618,4.723007966,5.67024,1.65382,5.9065,-10.15,-3.15,10.62755852,-1.19976,7.62382,7.717645719,5.67024,1.65382,5.9065,-6.87,5.97,9.101527344
18/01/2020 00:30,-4.5804,-1.4672,4.809650715,5.7696,1.6828,6.01,-10.35,-3.15,10.81873375,-1.1804,7.4428,7.535822185,5.7696,1.6828,6.01,-6.95,5.76,9.026632816
18/01/2020 01:00,-6.0612,-1.5316,6.251715285,5.5488,1.6184,5.78,-11.61,-3.15,12.02973815,-2.1212,7.3784,7.677257062,5.5488,1.6184,5.78,-7.67,5.76,9.592001877
18/01/2020 01:30,-5.8752,-1.4911,6.061464695,6.0648,1.7689,6.3175,-11.94,-3.26,12.37704327,-1.8852,7.4489,7.683754958,6.0648,1.7689,6.3175,-7.95,5.68,9.770614106
18/01/2020 02:00,-5.5176,-1.4918,5.715713166,6.0624,1.7682,6.315,-11.58,-3.26,12.03012884,-1.8876,7.5282,7.761238883,6.0624,1.7682,6.315,-7.95,5.76,9.817336706
18/01/2020 02:30,-5.61712,-1.57166,5.832851125,6.06288,1.76834,6.3155,-11.68,-3.34,12.14816859,-1.39712,7.52834,7.656882358,6.06288,1.76834,6.3155,-7.46,5.76,9.424924403
18/01/2020 03:00,-4.34472,-1.37846,4.558151363,6.72528,1.96154,7.0055,-11.07,-3.34,11.56289324,-0.08472,7.79154,7.792000581,6.72528,1.96154,7.0055,-6.81,5.83,8.96465281
18/01/2020 03:30,-4.67032,-1.31926,4.853074886,6.13968,1.79074,6.3955,-10.81,-3.11,11.24847545,-0.67032,7.62074,7.650163858,6.13968,1.79074,6.3955,-6.81,5.83,8.96465281
18/01/2020 04:00,-3.95504,-1.28272,4.157849444,6.26496,1.82728,6.526,-10.22,-3.11,10.68271969,-0.24504,7.76728,7.771144266,6.26496,1.82728,6.526,-6.51,5.94,8.812701062
18/01/2020 04:30,-4.45104,-1.34822,4.650747709,5.86896,1.71178,6.1135,-10.32,-3.06,10.76410702,-0.71104,7.65178,7.684745607,5.86896,1.71178,6.1135,-6.58,5.94,8.864536085
18/01/2020 05:00,-4.44056,-1.36558,4.645791843,5.80944,1.69442,6.0515,-10.25,-3.06,10.6970136,-0.54056,7.63442,7.653533423,5.80944,1.69442,6.0515,-6.35,5.94,8.695176824
18/01/2020 05:30,-4.72272,-1.54746,4.969780342,5.59728,1.63254,5.8305,-10.32,-3.18,10.79883327,-1.23272,7.57254,7.67222006,5.59728,1.63254,5.8305,-6.83,5.94,9.051657307
18/01/2020 06:00,-4.224,-1.4195,4.45613692,6.036,1.7605,6.2875,-10.26,-3.18,10.74150827,-1.024,7.5305,7.59980304,6.036,1.7605,6.2875,-7.06,5.77,9.117921912
18/01/2020 06:30,-4.84528,-1.50654,5.074091155,6.35472,1.85346,6.6195,-11.2,-3.36,11.69314329,-0.90528,7.36346,7.418899854,6.35472,1.85346,6.6195,-7.26,5.51,9.114148342
18/01/2020 07:00,-6.03392,-1.85656,6.3130821,6.04608,1.76344,6.298,-12.08,-3.62,12.61074145,-2.23392,7.04344,7.389211433,6.04608,1.76344,6.298,-8.28,5.28,9.82022403
18/01/2020 07:30,-7.9708,-3.1669,8.576882199,5.5992,1.6331,5.8325,-13.57,-4.8,14.39391885,-3.6608,7.6631,8.492617868,5.5992,1.6331,5.8325,-9.26,6.03,11.05027149
18/01/2020 08:00,-8.10096,-4.18278,9.117082946,6.05904,1.76722,6.3115,-14.16,-5.95,15.35930011,-3.61096,8.49722,9.232647499,6.05904,1.76722,6.3115,-9.67,6.73,11.78141757
18/01/2020 08:30,-8.572,-4.2985,9.589384039,6.108,1.7815,6.3625,-14.68,-6.08,15.88926682,-3.792,8.4515,9.263213063,6.108,1.7815,6.3625,-9.9,6.67,11.93729031
18/01/2020 09:00,-6.59568,-4.15624,7.795981375,7.38432,2.15376,7.692,-13.98,-6.31,15.33807354,-1.57568,8.73376,8.874758092,7.38432,2.15376,7.692,-8.96,6.58,11.11656422
18/01/2020 09:30,0.08984,-1.81838,1.820597992,10.83984,3.16162,11.2915,-10.75,-4.98,11.84748497,4.81984,8.16162,9.478549396,10.83984,3.16162,11.2915,-6.02,5,7.825624576
18/01/2020 10:00,7.74112,-0.54884,7.760551797,14.54112,4.24116,15.147,-6.8,-4.79,8.317697999,11.94112,8.89116,14.88768192,14.54112,4.24116,15.147,-2.6,4.65,5.327522877
18/01/2020 10:30,15.9156,0.4533,15.92205402,18.5256,5.4033,19.2975,-2.61,-4.95,5.59594496,20.1456,9.9033,22.44817476,18.5256,5.4033,19.2975,1.62,4.5,4.782718892
18/01/2020 11:00,23.6236,2.0998,23.71673749,21.8736,6.3798,22.785,1.75,-4.28,4.623948529,26.5336,9.8498,28.30283535,21.8736,6.3798,22.785,4.66,3.47,5.810034423
18/01/2020 11:30,28.154,1.1095,28.17585325,24.204,7.0595,25.2125,3.95,-5.95,7.14177849,31.464,11.8895,33.63545014,24.204,7.0595,25.2125,7.26,4.83,8.719891054
18/01/2020 12:00,32.16576,0.52418,32.17003079,26.10576,7.61418,27.1935,6.06,-7.09,9.326934116,34.94576,13.51418,37.46784225,26.10576,7.61418,27.1935,8.84,5.9,10.62805721
18/01/2020 12:30,33.51624,-0.90068,33.52833978,26.94624,7.85932,28.069,6.57,-8.76,10.95,36.70624,15.40932,39.80948628,26.94624,7.85932,28.069,9.76,7.55,12.33937195
18/01/2020 13:00,32.7712,-0.9984,32.78640499,26.6112,7.7616,27.72,6.16,-8.76,10.70902423,36.3712,15.3916,39.49386712,26.6112,7.7616,27.72,9.76,7.63,12.38848255
18/01/2020 13:30,29.18776,-1.49232,29.22588498,24.91776,7.26768,25.956,4.27,-8.76,9.745280909,33.18776,15.03768,36.43568626,24.91776,7.26768,25.956,8.27,7.77,11.34750193
18/01/2020 14:00,23.70528,-1.94096,23.78460901,21.90528,6.38904,22.818,1.8,-8.33,8.52225909,27.04528,14.50904,30.69135729,21.90528,6.38904,22.818,5.14,8.12,9.610098855
18/01/2020 14:30,14.7124,-2.9918,15.01351328,17.5824,5.1282,18.315,-2.87,-8.12,8.612276122,19.5924,13.4682,23.77508252,17.5824,5.1282,18.315,2.01,8.34,8.578793621
18/01/2020 15:00,4.9052,-4.1514,6.426127061,12.2352,3.5686,12.745,-7.33,-7.72,10.64552958,8.8552,12.1786,15.05765138,12.2352,3.5686,12.745,-3.38,8.61,9.24967567
18/01/2020 15:30,-6.76768,-2.77974,7.316313761,6.89232,2.01026,7.1795,-13.66,-4.79,14.47548617,-1.98768,7.33026,7.594970931,6.89232,2.01026,7.1795,-8.88,5.32,10.35165687
18/01/2020 16:00,-9.05944,-2.86692,9.502246229,6.01056,1.75308,6.261,-15.07,-4.62,15.76227458,-4.50944,7.00308,8.329356434,6.01056,1.75308,6.261,-10.52,5.25,11.75724883
18/01/2020 16:30,-11.38992,-3.18956,11.82808398,5.35008,1.56044,5.573,-16.74,-4.75,17.40086492,-6.75992,6.72044,9.532094848,5.35008,1.56044,5.573,-12.11,5.16,13.16349878
18/01/2020 17:00,-13.5332,-3.4926,13.97661465,4.9968,1.4574,5.205,-18.53,-4.95,19.17976538,-8.1132,6.4774,10.38174961,4.9968,1.4574,5.205,-13.11,5.02,14.03825132
18/01/2020 17:30,-14.89968,-3.62574,15.3344858,4.78032,1.39426,4.9795,-19.68,-5.02,20.31016494,-9.70968,6.30426,11.57676897,4.78032,1.39426,4.9795,-14.49,4.91,15.29928757
18/01/2020 18:00,-14.48744,-3.47342,14.89800538,5.06256,1.47658,5.2735,-19.55,-4.95,20.16692837,-9.42744,6.48658,11.44344114,5.06256,1.47658,5.2735,-14.49,5.01,15.3316731
18/01/2020 18:30,-14.27424,-3.52832,14.703842,5.04576,1.47168,5.256,-19.32,-5,19.95651272,-9.05424,6.48168,11.13514426,5.04576,1.47168,5.256,-14.1,5.01,14.9636259
18/01/2020 19:00,-12.7212,-3.0666,13.08560144,5.4288,1.5834,5.655,-18.15,-4.65,18.73619492,-8.0012,6.8134,10.50912085,5.4288,1.5834,5.655,-13.43,5.23,14.41241826
18/01/2020 19:30,-12.21216,-2.95688,12.56503049,5.42784,1.58312,5.654,-17.64,-4.54,18.21486206,-7.31216,6.93312,10.07649923,5.42784,1.58312,5.654,-12.74,5.35,13.81774584
18/01/2020 20:00,-11.2224,-2.7557,11.55578402,5.3976,1.5743,5.6225,-16.62,-4.33,17.17478675,-6.7624,7.1543,9.844494007,5.3976,1.5743,5.6225,-12.16,5.58,13.3791629
