Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/01/2020 20:30,-11.22624,-2.75682,11.55978032,5.39376,1.57318,5.6185,-16.62,-4.33,17.17478675,-6.24624,7.15318,9.496499263,5.39376,1.57318,5.6185,-11.64,5.58,12.90836938
18/01/2020 21:00,-10.49504,-2.42772,10.77217197,5.42496,1.58228,5.651,-15.92,-4.01,16.41726226,-5.89504,7.07228,9.206988704,5.42496,1.58228,5.651,-11.32,5.49,12.58103732
18/01/2020 21:30,-9.116,-2.048,9.343220002,5.424,1.582,5.65,-14.54,-3.63,14.98627706,-5.206,7.152,8.846103097,5.424,1.582,5.65,-10.63,5.57,12.0009083
18/01/2020 22:00,-8.26392,-2.00656,8.504037676,5.56608,1.62344,5.798,-13.83,-3.63,14.29845446,-3.80392,7.47344,8.385828093,5.56608,1.62344,5.798,-9.37,5.85,11.04623918
18/01/2020 22:30,-7.14144,-1.72042,7.345747767,5.51856,1.60958,5.7485,-12.66,-3.33,13.09062642,-3.11144,7.45958,8.082474414,5.51856,1.60958,5.7485,-8.63,5.85,10.42590044
18/01/2020 23:00,-6.23512,-1.39066,6.388321896,5.41488,1.57934,5.6405,-11.65,-2.97,12.02262035,-2.66512,7.42934,7.892905514,5.41488,1.57934,5.6405,-8.08,5.85,9.975414778
18/01/2020 23:30,-5.78512,-1.42566,5.958197701,5.29488,1.54434,5.5155,-11.08,-2.97,11.47115077,-2.21512,7.48434,7.805261165,5.29488,1.54434,5.5155,-7.51,5.94,9.575160573
19/01/2020 00:00,-5.1584,-1.3062,5.321207476,5.3616,1.5638,5.585,-10.52,-2.87,10.90446239,-1.5984,7.3838,7.554825279,5.3616,1.5638,5.585,-6.96,5.82,9.072706322
19/01/2020 00:30,-5.09632,0.51774,5.122551342,5.20368,1.51774,5.4205,-10.3,-1,10.34842983,-2.25632,5.61774,6.053922914,5.20368,1.51774,5.4205,-7.46,4.1,8.512437959
19/01/2020 01:00,-6.19872,0.43454,6.213932302,5.26128,1.53454,5.4805,-11.46,-1.1,11.51267128,-2.95872,5.75454,6.470606977,5.26128,1.53454,5.4805,-8.22,4.22,9.23995671
19/01/2020 01:30,-7.15928,0.25896,7.163961921,5.31072,1.54896,5.532,-12.47,-1.29,12.53654657,-3.14928,5.55896,6.389053201,5.31072,1.54896,5.532,-8.46,4.01,9.362248662
19/01/2020 02:00,-6.74176,0.27282,6.74727787,5.35824,1.56282,5.5815,-12.1,-1.29,12.16857017,-2.82176,5.64282,6.309021085,5.35824,1.56282,5.5815,-8.18,4.08,9.141050268
19/01/2020 02:30,-6.58584,0.30788,6.59303258,5.20416,1.51788,5.421,-11.79,-1.21,11.85192811,-3.16584,5.59788,6.431081044,5.20416,1.51788,5.421,-8.37,4.08,9.31146068
19/01/2020 03:00,-8.63464,-0.13552,8.635703422,3.37536,0.98448,3.516,-12.01,-1.12,12.0621101,-4.83464,5.11448,7.037872519,3.37536,0.98448,3.516,-8.21,4.13,9.19026659
19/01/2020 03:30,-8.29512,0.06934,8.295409806,3.25488,0.94934,3.3905,-11.55,-0.88,11.5834753,-4.52512,5.37934,7.02950993,3.25488,0.94934,3.3905,-7.78,4.43,8.952837539
19/01/2020 04:00,-8.36328,0.04946,8.363426251,3.18672,0.92946,3.3195,-11.55,-0.88,11.5834753,-4.59328,5.35946,7.058472402,3.18672,0.92946,3.3195,-7.78,4.43,8.952837539
19/01/2020 04:30,-8.28408,0.00256,8.284080396,3.26592,0.95256,3.402,-11.55,-0.95,11.58900341,-4.51408,5.30256,6.963767716,3.26592,0.95256,3.402,-7.78,4.35,8.913523434
19/01/2020 05:00,-8.0052,-0.0336,8.005270514,3.4848,1.0164,3.63,-11.49,-1.05,11.53787675,-4.2152,5.2564,6.737777972,3.4848,1.0164,3.63,-7.7,4.24,8.790199088
19/01/2020 05:30,-8.23824,-0.11782,8.239082464,3.40176,0.99218,3.5435,-11.64,-1.11,11.69280548,-4.68824,5.23218,7.025332864,3.40176,0.99218,3.5435,-8.09,4.24,9.133767021
19/01/2020 06:00,-8.37608,-0.15344,8.377485303,3.55392,1.03656,3.702,-11.93,-1.19,11.98920348,-4.76608,5.13656,7.007122605,3.55392,1.03656,3.702,-8.32,4.1,9.275365222
19/01/2020 06:30,-9.0056,-0.3058,9.010790476,3.3744,0.9842,3.515,-12.38,-1.29,12.44702776,-5.2456,4.9342,7.201572675,3.3744,0.9842,3.515,-8.62,3.95,9.48192491
19/01/2020 07:00,-9.5404,-0.4572,9.551348805,3.3696,0.9828,3.51,-12.91,-1.44,12.99006159,-6.2204,4.5328,7.696729955,3.3696,0.9828,3.51,-9.59,3.55,10.22597673
19/01/2020 07:30,-9.7284,-0.0087,9.72840389,3.5016,1.0213,3.6475,-13.23,-1.03,13.27003391,-6.6084,3.1313,7.312727962,3.5016,1.0213,3.6475,-10.11,2.11,10.32783617
19/01/2020 08:00,-9.76,2.6375,10.11009428,3.66,1.0675,3.8125,-13.42,1.57,13.51152471,-6.45,1.8575,6.712138724,3.66,1.0675,3.8125,-10.11,0.79,10.14081851
19/01/2020 08:30,-10.48696,2.50422,10.78181097,3.68304,1.07422,3.8365,-14.17,1.43,14.24197318,-7.00696,3.30422,7.746958,3.68304,1.07422,3.8365,-10.69,2.23,10.92011905
19/01/2020 09:00,-7.36496,1.00022,7.43256859,5.79504,1.69022,6.0365,-13.16,-0.69,13.17807649,-3.44496,3.82022,5.144106361,5.79504,1.69022,6.0365,-9.24,2.13,9.482325664
19/01/2020 09:30,-0.64976,1.84632,1.957315917,9.21024,2.68632,9.594,-9.86,-0.84,9.895716245,2.85024,4.69632,5.493568021,9.21024,2.68632,9.594,-6.36,2.01,6.67005997
19/01/2020 10:00,6.884,2.9645,7.495179534,13.044,3.8045,13.5875,-6.16,-0.84,6.217008927,10.234,5.3545,11.55012668,13.044,3.8045,13.5875,-2.81,1.55,3.209143188
19/01/2020 10:30,14.722,4.151,15.29601533,17.112,4.991,17.825,-2.39,-0.84,2.533317982,18.532,6.131,19.5198408,17.112,4.991,17.825,1.42,1.14,1.820988742
19/01/2020 11:00,22.30552,4.89536,22.8363914,20.79552,6.06536,21.662,1.51,-1.17,1.910235588,25.02552,7.09536,26.01193543,20.79552,6.06536,21.662,4.23,1.03,4.353596215
19/01/2020 11:30,27.61616,3.58138,27.84741596,23.45616,6.84138,24.4335,4.16,-3.26,5.285186846,30.56616,9.68138,32.06273937,23.45616,6.84138,24.4335,7.11,2.84,7.656219694
19/01/2020 12:00,32.82328,4.35054,33.11034443,26.09328,7.61054,27.1805,6.73,-3.26,7.47800107,36.13328,10.17054,37.53736548,26.09328,7.61054,27.1805,10.04,2.56,10.36123545
19/01/2020 12:30,25.07112,3.49866,25.31406091,22.28112,6.49866,23.2095,2.79,-3,4.096840246,27.99112,9.24866,29.47949305,22.28112,6.49866,23.2095,5.71,2.75,6.337712521
19/01/2020 13:00,28.948,4.014,29.22497049,24.048,7.014,25.05,4.9,-3,5.745432969,31.558,9.764,33.03396828,24.048,7.014,25.05,7.51,2.75,7.997662158
19/01/2020 13:30,26.53576,3.70418,26.79304963,22.98576,6.70418,23.9435,3.55,-3,4.647848965,29.50576,9.45418,30.98340512,22.98576,6.70418,23.9435,6.52,2.75,7.076220743
19/01/2020 14:00,21.48808,3.26194,21.73425487,20.33808,5.93194,21.1855,1.15,-2.67,2.907129168,24.15808,9.00194,25.78076324,20.33808,5.93194,21.1855,3.82,3.07,4.900744841
19/01/2020 14:30,12.9048,2.3139,13.11060625,16.2648,4.7439,16.9425,-3.36,-2.43,4.146625134,16.5448,7.9539,18.35742172,16.2648,4.7439,16.9425,0.28,3.21,3.222188697
19/01/2020 15:00,5.4848,1.3889,5.657921372,12.5448,3.6589,13.0675,-7.06,-2.27,7.415962513,9.2048,6.9589,11.53926481,12.5448,3.6589,13.0675,-3.34,3.3,4.69527422
19/01/2020 15:30,-2.02584,0.31538,2.050241998,8.86416,2.58538,9.2335,-10.89,-2.27,11.124073,1.44416,6.03538,6.205756187,8.86416,2.58538,9.2335,-7.42,3.45,8.182841805
19/01/2020 16:00,-10.424,-2.577,10.73781658,5.256,1.533,5.475,-15.68,-4.11,16.20970388,-5.954,6.603,8.890991227,5.256,1.533,5.475,-11.21,5.07,12.30321096
19/01/2020 16:30,-14.76456,-3.63008,15.20426627,3.80544,1.10992,3.964,-18.57,-4.74,19.16539851,-9.77456,6.40992,11.68884501,3.80544,1.10992,3.964,-13.58,5.3,14.57759925
19/01/2020 17:00,-17.19168,-5.44174,18.03237077,3.62832,1.05826,3.7795,-20.82,-6.5,21.81106141,-11.40168,7.39826,13.59163558,3.62832,1.05826,3.7795,-15.03,6.34,16.31246456
19/01/2020 17:30,-18.248,-6.879,19.50154212,3.432,1.001,3.575,-21.68,-7.88,23.06765701,-12.328,8.651,15.06052406,3.432,1.001,3.575,-15.76,7.65,17.51856444
19/01/2020 18:00,-18.47744,-7.58592,19.97403242,3.20256,0.93408,3.336,-21.68,-8.52,23.29405074,-12.42744,9.44408,15.6087127,3.20256,0.93408,3.336,-15.63,8.51,17.79654461
19/01/2020 18:30,-17.52272,-7.09246,18.90366909,3.31728,0.96754,3.4555,-20.84,-8.06,22.34433261,-11.40272,9.29754,14.71279285,3.31728,0.96754,3.4555,-14.72,8.33,16.91352417
19/01/2020 19:00,-16.60608,-4.91594,17.31843986,3.37392,0.98406,3.5145,-19.98,-5.9,20.83291626,-11.00608,7.56406,13.35472952,3.37392,0.98406,3.5145,-14.38,6.58,15.81394321
19/01/2020 19:30,-15.29776,-4.65768,15.99110515,3.64224,1.06232,3.794,-18.94,-5.72,19.78489323,-10.07776,7.89232,12.80038912,3.64224,1.06232,3.794,-13.72,6.83,15.32603341
19/01/2020 20:00,-13.70344,-4.39392,14.39064977,4.06656,1.18608,4.236,-17.77,-5.58,18.62550134,-8.77344,8.19608,12.00620576,4.06656,1.18608,4.236,-12.84,7.01,14.62893366
19/01/2020 20:30,-13.26248,-2.37114,13.47277554,4.00752,1.16886,4.1745,-17.27,-3.54,17.62908109,-8.37248,6.33886,10.50140788,4.00752,1.16886,4.1745,-12.38,5.17,13.41615817
19/01/2020 21:00,-11.45016,-2.02338,11.6275634,4.47984,1.30662,4.6665,-15.93,-3.33,16.27432948,-7.17016,6.66662,9.790557525,4.47984,1.30662,4.6665,-11.65,5.36,12.82388787
19/01/2020 21:30,-10.42616,-1.84638,10.58838663,4.74384,1.38362,4.9415,-15.17,-3.23,15.5100548,-5.70616,6.98362,9.018381798,4.74384,1.38362,4.9415,-10.45,5.6,11.8559057
19/01/2020 22:00,-9.20416,-3.38788,9.807868892,5.11584,1.49212,5.329,-14.32,-4.88,15.12867476,-3.74416,8.91212,9.666675592,5.11584,1.49212,5.329,-8.86,7.42,11.55664311
19/01/2020 22:30,-8.77208,-4.53144,9.873364979,4.41792,1.28856,4.602,-13.19,-5.82,14.41695183,-4.19208,9.73856,10.60250374,4.41792,1.28856,4.602,-8.61,8.45,12.06377221
19/01/2020 23:00,-7.26672,-4.47446,8.533815785,4.61328,1.34554,4.8055,-11.88,-5.82,13.22901357,-2.80672,10.11554,10.49770578,4.61328,1.34554,4.8055,-7.42,8.77,11.48778917
19/01/2020 23:30,-6.044,-4.332,7.436138783,4.656,1.358,4.85,-10.7,-5.69,12.11883245,-2.254,10.208,10.45388827,4.656,1.358,4.85,-6.91,8.85,11.22811649
20/01/2020 00:00,-6.16496,-4.52228,7.645766685,4.41504,1.28772,4.599,-10.58,-5.81,12.07031483,-1.89496,10.05772,10.23467659,4.41504,1.28772,4.599,-6.31,8.77,10.80411958
20/01/2020 00:30,-6.926,-4.5955,8.311924943,4.164,1.2145,4.3375,-11.09,-5.81,12.51975239,-2.436,10.1345,10.42315625,4.164,1.2145,4.3375,-6.6,8.92,11.0962336
20/01/2020 01:00,-8.43768,-5.03474,9.825632328,4.13232,1.20526,4.3045,-12.57,-6.24,14.03362035,-3.24768,10.39526,10.8907693,4.13232,1.20526,4.3045,-7.38,9.19,11.78645409
20/01/2020 01:30,-9.24664,-5.34652,10.68108737,3.78336,1.10348,3.941,-13.03,-6.45,14.53903023,-4.18664,10.57348,11.37217806,3.78336,1.10348,3.941,-7.97,9.47,12.37747147
20/01/2020 02:00,-9.24056,-5.42808,10.71690261,3.70944,1.08192,3.864,-12.95,-6.51,14.49422644,-4.26056,10.61192,11.43526203,3.70944,1.08192,3.864,-7.97,9.53,12.42343753
20/01/2020 02:30,-9.12256,-5.33908,10.57009348,3.63744,1.06092,3.789,-12.76,-6.4,14.27506918,-4.26256,10.59092,11.4165233,3.63744,1.06092,3.789,-7.9,9.53,12.37864694
20/01/2020 03:00,-8.36296,-5.17128,9.832661735,4.00704,1.16872,4.174,-12.37,-6.34,13.90008993,-3.57296,10.76872,11.34598491,4.00704,1.16872,4.174,-7.58,9.6,12.23177828
20/01/2020 03:30,-8.61904,-5.38222,10.16150297,3.90096,1.13778,4.0635,-12.52,-6.52,14.11597676,-3.67904,10.60778,11.22765923,3.90096,1.13778,4.0635,-7.58,9.47,12.13001649
20/01/2020 04:00,-8.3076,-5.3993,9.908009803,3.8424,1.1207,4.0025,-12.15,-6.52,13.7888687,-3.4176,10.7107,11.24273473,3.8424,1.1207,4.0025,-7.26,9.59,12.02812122
20/01/2020 04:30,-7.76216,-5.30438,9.401466644,4.16784,1.21562,4.3415,-11.93,-6.52,13.59541467,-2.92216,10.80562,11.19376803,4.16784,1.21562,4.3415,-7.09,9.59,11.9262819
20/01/2020 05:00,-7.30216,-5.21688,8.974261953,4.46784,1.30312,4.654,-11.77,-6.52,13.45523318,-2.34216,10.80312,11.05409947,4.46784,1.30312,4.654,-6.81,9.5,11.68871678
20/01/2020 05:30,-7.39152,-3.23586,8.068789119,4.60848,1.34414,4.8005,-12,-4.58,12.84431392,-2.64152,8.62414,9.019612999,4.60848,1.34414,4.8005,-7.25,7.28,10.27428343
20/01/2020 06:00,-8.12752,-3.41886,8.817323009,4.39248,1.28114,4.5755,-12.52,-4.7,13.3731223,-3.75752,8.37114,9.175780155,4.39248,1.28114,4.5755,-8.15,7.09,10.80234234
20/01/2020 06:30,-10.87992,-3.03956,11.29652974,3.91008,1.14044,4.073,-14.79,-4.18,15.36933636,-5.93992,6.91044,9.112454697,3.91008,1.14044,4.073,-9.85,5.77,11.41557708
20/01/2020 07:00,-13.0464,-3.3152,13.46102166,3.7536,1.0948,3.91,-16.8,-4.41,17.36917096,-7.5564,6.2048,9.777459997,3.7536,1.0948,3.91,-11.31,5.11,12.4108098
20/01/2020 07:30,-16.00864,-5.68252,16.98727725,3.59136,1.04748,3.741,-19.6,-6.73,20.7232454,-9.65864,6.80748,11.81656086,3.59136,1.04748,3.741,-13.25,5.76,14.44784067
20/01/2020 08:00,-15.77976,-3.84368,16.24114225,3.69024,1.07632,3.844,-19.47,-4.92,20.08201434,-10.55976,4.05632,11.31204063,3.69024,1.07632,3.844,-14.25,2.98,14.55825882
20/01/2020 08:30,-15.03248,-3.15114,15.3592037,4.24752,1.23886,4.4245,-19.28,-4.39,19.77347971,-9.25248,3.60886,9.931377379,4.24752,1.23886,4.4245,-13.5,2.37,13.70645468
20/01/2020 09:00,-9.58144,-2.53792,9.911863114,6.65856,1.94208,6.936,-16.24,-4.48,16.84660203,-4.67144,4.23208,6.303400098,6.65856,1.94208,6.936,-11.33,2.29,11.55910896
20/01/2020 09:30,-0.89856,-1.46958,1.722520087,11.04144,3.22042,11.5015,-11.94,-4.69,12.82808248,3.70144,5.51042,6.638176455,11.04144,3.22042,11.5015,-7.34,2.29,7.688933606
20/01/2020 10:00,5.41584,-1.72288,5.683277083,14.11584,4.11712,14.704,-8.7,-5.84,10.47833956,9.84584,7.58712,12.43000222,14.11584,4.11712,14.704,-4.27,3.47,5.502163211
20/01/2020 10:30,8.34368,-1.82226,8.540352888,15.76368,4.59774,16.4205,-7.42,-6.42,9.811870362,12.80368,8.36774,15.29553184,15.76368,4.59774,16.4205,-2.96,3.77,4.793172227
20/01/2020 11:00,14.38032,-1.01824,14.41632464,18.52032,5.40176,19.292,-4.14,-6.42,7.639109896,18.23032,8.59176,20.15348375,18.52032,5.40176,19.292,-0.29,3.19,3.203154695
20/01/2020 11:30,22.6736,0.1348,22.67400071,22.4736,6.5548,23.41,0.2,-6.42,6.423114509,26.2236,9.3448,27.83886643,22.4736,6.5548,23.41,3.75,2.79,4.67403466
20/01/2020 12:00,26.9864,2.6752,27.11867401,24.3264,7.0952,25.34,2.66,-4.42,5.158682002,29.8764,8.1052,30.95631671,24.3264,7.0952,25.34,5.55,1.01,5.641152365
20/01/2020 12:30,28.314,2.8845,28.46055053,24.804,7.2345,25.8375,3.51,-4.35,5.589508028,31.384,8.4545,32.50283105,24.804,7.2345,25.8375,6.58,1.22,6.692144649
20/01/2020 13:00,28.36056,3.03058,28.5220227,24.55056,7.16058,25.5735,3.81,-4.13,5.618985674,31.07056,8.27058,32.15248345,24.55056,7.16058,25.5735,6.52,1.11,6.613811307
20/01/2020 13:30,26.88344,2.84892,27.03397291,24.13344,7.03892,25.139,2.75,-4.19,5.011845967,30.83344,8.35892,31.94640145,24.13344,7.03892,25.139,6.7,1.32,6.828791987
20/01/2020 14:00,21.6324,2.3582,21.76055691,21.6624,6.3182,22.565,-0.03,-3.96,3.960113635,25.5524,7.8382,26.72756115,21.6624,6.3182,22.565,3.89,1.52,4.176421914
20/01/2020 14:30,13.66536,1.17198,13.71552409,17.59536,5.13198,18.3285,-3.93,-3.96,5.579112833,17.27536,6.74198,18.54433492,17.59536,5.13198,18.3285,-0.32,1.61,1.641493223
20/01/2020 15:00,6.19496,0.16978,6.197286071,13.88496,4.04978,14.4635,-7.69,-3.88,8.613390738,10.31496,5.84978,11.85825982,13.88496,4.04978,14.4635,-3.57,1.8,3.998112054
20/01/2020 15:30,-0.9836,-1.8973,2.137104642,10.4664,3.0527,10.9025,-11.45,-4.95,12.47417332,3.1964,6.1327,6.915705477,10.4664,3.0527,10.9025,-7.27,3.08,7.895524048
20/01/2020 16:00,-9.51248,-4.82864,10.66785077,6.82752,1.99136,7.112,-16.34,-6.82,17.70615712,-4.24248,6.89136,8.092557025,6.82752,1.99136,7.112,-11.07,4.9,12.10598612
20/01/2020 16:30,-14.16904,-6.29972,15.50639115,5.28096,1.54028,5.501,-19.45,-7.84,20.97064854,-8.30904,7.40028,11.12673761,5.28096,1.54028,5.501,-13.59,5.86,14.79958445
20/01/2020 17:00,-15.71392,-6.19406,16.89063827,5.02608,1.46594,5.2355,-20.74,-7.66,22.10934644,-9.95392,7.19594,12.28259239,5.02608,1.46594,5.2355,-14.98,5.73,16.03849432
20/01/2020 17:30,-15.8196,-4.3803,16.41483391,5.2104,1.5197,5.4275,-21.03,-5.9,21.84195275,-10.2996,5.8097,11.82515853,5.2104,1.5197,5.4275,-15.51,4.29,16.09236465
20/01/2020 18:00,-13.83504,-3.87522,14.36752108,5.36496,1.56478,5.5885,-19.2,-5.44,19.95579114,-10.81504,5.98478,12.36052919,5.36496,1.56478,5.5885,-16.18,4.42,16.77285903
20/01/2020 18:30,-14.9248,-3.9789,15.44607718,5.2152,1.5211,5.4325,-20.14,-5.5,20.87749027,-9.6148,6.2011,11.44106727,5.2152,1.5211,5.4325,-14.83,4.68,15.55092602
20/01/2020 19:00,-14.0924,-3.5732,14.53834571,5.5776,1.6268,5.81,-19.67,-5.2,20.3457342,-8.4824,6.1168,10.45783687,5.5776,1.6268,5.81,-14.06,4.49,14.75952913
20/01/2020 19:30,-13.31768,-3.55724,13.78457678,5.63232,1.64276,5.867,-18.95,-5.2,19.6505089,-7.86768,6.31276,10.0871863,5.63232,1.64276,5.867,-13.5,4.67,14.28491862
20/01/2020 20:00,-12.18584,-2.95962,12.54009757,5.62416,1.64038,5.8585,-17.81,-4.6,18.3944584,-7.56584,6.37038,9.890585233,5.62416,1.64038,5.8585,-13.19,4.73,14.01245874
20/01/2020 20:30,-12.83248,-3.30364,13.25090866,5.26752,1.53636,5.487,-18.1,-4.84,18.73594406,-7.62248,6.55636,10.05425571,5.26752,1.53636,5.487,-12.89,5.02,13.83302208
20/01/2020 21:00,-12.3424,-3.1882,12.74752749,4.9776,1.4518,5.185,-17.32,-4.64,17.9307557,-7.6124,6.4018,9.946440419,4.9776,1.4518,5.185,-12.59,4.95,13.52814104
20/01/2020 21:30,-12.04512,-3.07566,12.43159685,4.57488,1.33434,4.7655,-16.62,-4.41,17.19513012,-7.36512,6.46434,9.79962674,4.57488,1.33434,4.7655,-11.94,5.13,12.99540303
20/01/2020 22:00,-10.64096,-1.64778,10.76778569,4.49904,1.31222,4.6865,-15.14,-2.96,15.4266393,-6.88096,5.43222,8.766791012,4.49904,1.31222,4.6865,-11.38,4.12,12.10284264
20/01/2020 22:30,-9.51112,-0.60116,9.530099527,4.41888,1.28884,4.603,-13.93,-1.89,14.05763138,-5.81112,4.69884,7.473166196,4.41888,1.28884,4.603,-10.23,3.41,10.78336682
20/01/2020 23:00,-8.52336,-1.11098,8.595460561,4.31664,1.25902,4.4965,-12.84,-2.37,13.05689473,-4.56336,5.41902,7.084492378,4.31664,1.25902,4.4965,-8.88,4.16,9.806120538
20/01/2020 23:30,-7.58624,-2.28682,7.923419909,4.19376,1.22318,4.3685,-11.78,-3.51,12.29180621,-3.94624,6.87318,7.92549137,4.19376,1.22318,4.3685,-8.14,5.65,9.908688107
21/01/2020 00:00,-7.1604,-1.9797,7.429033601,4.1496,1.2103,4.3225,-11.31,-3.19,11.75126376,-3.4004,6.6203,7.442519214,4.1496,1.2103,4.3225,-7.55,5.41,9.288196811
21/01/2020 00:30,-7.13448,-1.58964,7.30942954,4.11552,1.20036,4.287,-11.25,-2.79,11.59079807,-3.77448,6.35036,7.38740627,4.11552,1.20036,4.287,-7.89,5.15,9.422027383
21/01/2020 01:00,-8.73928,-2.15354,9.000708275,4.17072,1.21646,4.3445,-12.91,-3.37,13.34260095,-4.22928,6.78646,7.996427243,4.17072,1.21646,4.3445,-8.4,5.57,10.07893348
21/01/2020 01:30,-9.3256,-2.4083,9.631548383,4.1544,1.2117,4.3275,-13.48,-3.62,13.95760724,-4.9656,6.9217,8.518633356,4.1544,1.2117,4.3275,-9.12,5.71,10.76004182
21/01/2020 02:00,-9.268,-2.4265,9.580382364,4.092,1.1935,4.2625,-13.36,-3.62,13.84174844,-4.598,7.0135,8.386345226,4.092,1.1935,4.2625,-8.69,5.82,10.45889574
21/01/2020 02:30,-9.23672,-2.43196,9.55151432,4.07328,1.18804,4.243,-13.31,-3.62,13.79349484,-4.68672,6.87804,8.323027009,4.07328,1.18804,4.243,-8.76,5.69,10.44575033
21/01/2020 03:00,-9.08752,-2.36636,9.390563316,4.09248,1.19364,4.263,-13.18,-3.56,13.65232581,-4.47752,6.88364,8.21174068,4.09248,1.19364,4.263,-8.57,5.69,10.28693346
21/01/2020 03:30,-8.99472,-2.42846,9.316780874,4.08528,1.19154,4.2555,-13.08,-3.62,13.57169113,-4.36472,6.88154,8.149010581,4.08528,1.19154,4.2555,-8.45,5.69,10.18717822
21/01/2020 04:00,-8.0176,-2.3243,8.347711078,4.4424,1.2957,4.6275,-12.46,-3.62,12.97520713,-3.6376,6.9857,7.876048391,4.4424,1.2957,4.6275,-8.08,5.69,9.882433911
21/01/2020 04:30,-7.67016,-2.26088,7.996432505,4.65984,1.35912,4.854,-12.33,-3.62,12.85042023,-3.34016,7.04912,7.800433424,4.65984,1.35912,4.854,-8,5.69,9.817132983
21/01/2020 05:00,-8.0932,-2.4051,8.443008483,4.3368,1.2649,4.5175,-12.43,-3.67,12.96047067,-3.9632,6.8749,7.935439764,4.3368,1.2649,4.5175,-8.3,5.61,10.01808864
21/01/2020 05:30,-8.62688,-2.38284,8.949915363,4.17312,1.21716,4.347,-12.8,-3.6,13.29661611,-4.26688,6.82716,8.050861979,4.17312,1.21716,4.347,-8.44,5.61,10.13438207
21/01/2020 06:00,-8.66032,-2.37676,8.980541777,4.39968,1.28324,4.583,-13.06,-3.66,13.56315597,-4.53032,6.56324,7.974955711,4.39968,1.28324,4.583,-8.93,5.28,10.37416503
21/01/2020 06:30,-10.21848,-3.73164,10.87853256,4.45152,1.29836,4.637,-14.67,-5.03,15.50837838,-5.64848,7.24836,9.189344318,4.45152,1.29836,4.637,-10.1,5.95,11.72230779
21/01/2020 07:00,-12.11856,-4.91958,13.07905822,4.56144,1.33042,4.7515,-16.68,-6.25,17.81249281,-6.74856,7.54042,10.11933772,4.56144,1.33042,4.7515,-11.31,6.21,12.90272064
21/01/2020 07:30,-13.39728,-5.48004,14.47473488,4.90272,1.42996,5.107,-18.3,-6.91,19.56113749,-8.06728,7.31996,10.89324658,4.90272,1.42996,5.107,-12.97,5.89,14.24475342
21/01/2020 08:00,-13.3696,-4.2978,14.04340731,5.1504,1.5022,5.365,-18.52,-5.8,19.40696782,-8.7396,5.5222,10.33805112,5.1504,1.5022,5.365,-13.89,4.02,14.46003112
21/01/2020 08:30,-12.42272,-4.32746,13.15488055,5.83728,1.70254,6.0805,-18.26,-6.03,19.2298856,-7.53272,5.55254,9.358021749,5.83728,1.70254,6.0805,-13.37,3.85,13.91328142
21/01/2020 09:00,-9.0504,-3.8747,9.844949987,7.3896,2.1553,7.6975,-16.44,-6.03,17.51098227,-4.1704,5.8353,7.172374938,7.3896,2.1553,7.6975,-11.56,3.68,12.1316116
21/01/2020 09:30,-3.2384,-3.4612,4.739951477,10.2816,2.9988,10.71,-13.52,-6.46,14.9840582,1.6216,6.4888,6.68835645,10.2816,2.9988,10.71,-8.66,3.49,9.336792811
21/01/2020 10:00,-1.95,-3.2025,3.749467462,10.86,3.1675,11.3125,-12.81,-6.37,14.30639717,2.29,6.6575,7.040341345,10.86,3.1675,11.3125,-8.57,3.49,9.253377762
21/01/2020 10:30,-2.0394,-3.2307,3.820546407,10.7736,3.1423,11.2225,-12.813,-6.373,14.31041921,2.2006,6.6353,6.990697136,10.7736,3.1423,11.2225,-8.573,3.493,9.257287832
21/01/2020 11:00,12.53304,-1.56078,12.62985059,17.48304,5.09922,18.2115,-4.95,-6.66,8.298078091,16.29304,7.98922,18.14637123,17.48304,5.09922,18.2115,-1.19,2.89,3.125411973
21/01/2020 11:30,25.88672,0.81946,25.89968701,23.58672,6.87946,24.5695,2.3,-6.06,6.481789876,28.50672,8.77946,29.82804055,23.58672,6.87946,24.5695,4.92,1.9,5.27412552
21/01/2020 12:00,29.5984,2.6137,29.71357788,25.4184,7.4137,26.4775,4.18,-4.8,6.364935192,32.0684,8.2437,33.11103847,25.4184,7.4137,26.4775,6.65,0.83,6.701596825
21/01/2020 12:30,30.00368,2.78524,30.13267953,25.66368,7.48524,26.733,4.34,-4.7,6.397311935,33.02368,8.44524,34.08644187,25.66368,7.48524,26.733,7.36,0.96,7.422344643
21/01/2020 13:00,28.99632,2.56726,29.10974746,24.91632,7.26726,25.9545,4.08,-4.7,6.223857325,31.56632,8.15726,32.60327359,24.91632,7.26726,25.9545,6.65,0.89,6.709292064
21/01/2020 13:30,25.0392,2.4156,25.15544991,23.0592,6.7256,24.02,1.98,-4.31,4.743047544,28.3692,7.5456,29.3555376,23.0592,6.7256,24.02,5.31,0.82,5.372941466
21/01/2020 14:00,18.10416,1.93038,18.2067838,19.54416,5.70038,20.3585,-1.44,-3.77,4.035653603,21.39416,6.52038,22.36572014,19.54416,5.70038,20.3585,1.85,0.82,2.023585926
21/01/2020 14:30,11.12032,1.11676,11.17625473,15.76032,4.59676,16.417,-4.64,-3.48,5.8,13.40032,5.56676,14.51059589,15.76032,4.59676,16.417,-2.36,0.97,2.551568145
21/01/2020 15:00,2.82056,-0.01942,2.820626854,11.59056,3.38058,12.0735,-8.77,-3.4,9.406003402,5.77056,4.43058,7.275259573,11.59056,3.38058,12.0735,-5.82,1.05,5.913958065
21/01/2020 15:30,-4.07504,-0.88522,4.170079789,8.24496,2.40478,8.5885,-12.32,-3.29,12.75172537,-1.03504,3.62478,3.769660177,8.24496,2.40478,8.5885,-9.28,1.22,9.359850426
21/01/2020 16:00,-11.63192,-1.76806,11.76552587,4.73808,1.38194,4.9355,-16.37,-3.15,16.67031493,-8.22192,2.60194,8.623807758,4.73808,1.38194,4.9355,-12.96,1.22,13.01729619
21/01/2020 16:30,-15.62064,-2.43352,15.80906112,3.51936,1.02648,3.666,-19.14,-3.46,19.45022365,-11.62064,2.58648,11.90500537,3.51936,1.02648,3.666,-15.14,1.56,15.22015769
21/01/2020 17:00,-17.72856,-4.64458,18.32686452,3.24144,0.94542,3.3765,-20.97,-5.59,21.70228099,-12.76856,4.62542,13.58052409,3.24144,0.94542,3.3765,-16.01,3.68,16.4274922
21/01/2020 17:30,-18.29008,-4.72294,18.89002882,3.34992,0.97706,3.4895,-21.64,-5.7,22.37810537,-13.24008,4.93706,14.13061498,3.34992,0.97706,3.4895,-16.59,3.96,17.05607516
21/01/2020 18:00,-16.74904,-4.71972,17.4013246,3.36096,0.98028,3.501,-20.11,-5.7,20.90220323,-14.43904,5.27028,15.37080764,3.36096,0.98028,3.501,-17.8,4.29,18.30967231
21/01/2020 18:30,-16.24648,-4.64564,16.89763544,3.20352,0.93436,3.337,-19.45,-5.58,20.23459661,-14.39648,5.58436,15.44162275,3.20352,0.93436,3.337,-17.6,4.65,18.20391441
21/01/2020 19:00,-17.15512,-4.18816,17.65895881,3.19488,0.93184,3.328,-20.35,-5.12,20.98420597,-12.56512,5.33184,13.6495699,3.19488,0.93184,3.328,-15.76,4.4,16.36268927
21/01/2020 19:30,-17.12064,-4.29602,17.6514051,3.09936,0.90398,3.2285,-20.22,-5.2,20.87794051,-12.23064,5.46398,13.39565722,3.09936,0.90398,3.2285,-15.33,4.56,15.99382693
21/01/2020 20:00,-16.32248,-3.92364,16.78744484,3.10752,0.90636,3.237,-19.43,-4.83,20.02133362,-11.48248,5.46636,12.71724965,3.10752,0.90636,3.237,-14.59,4.56,15.28599686
21/01/2020 20:30,-15.74512,-3.89816,16.22049491,3.19488,0.93184,3.328,-18.94,-4.83,19.54616331,-10.76512,5.80184,12.22902923,3.19488,0.93184,3.328,-13.96,4.87,14.78507694
21/01/2020 21:00,-14.53472,-3.48596,14.94690612,3.30528,0.96404,3.443,-17.84,-4.45,18.38662829,-10.13472,5.83404,11.69395452,3.30528,0.96404,3.443,-13.44,4.87,14.29512155
21/01/2020 21:30,-13.21192,-2.10806,13.37904134,3.29808,0.96194,3.4355,-16.51,-3.07,16.7930045,-9.31192,4.98194,10.5608513,3.29808,0.96194,3.4355,-12.61,4.02,13.23527484
21/01/2020 22:00,-11.9288,-0.9609,11.96743908,3.3912,0.9891,3.5325,-15.32,-1.95,15.44360385,-8.1688,4.1991,9.184864411,3.3912,0.9891,3.5325,-11.56,3.21,11.99740389
21/01/2020 22:30,-9.946,-0.6355,9.966281967,3.684,1.0745,3.8375,-13.63,-1.71,13.73684826,-6.416,4.5945,7.89141852,3.684,1.0745,3.8375,-10.1,3.52,10.69581226
21/01/2020 23:00,-9.00416,-0.50538,9.018331678,3.61584,1.05462,3.7665,-12.62,-1.56,12.71605285,-5.15416,4.67462,6.958263968,3.61584,1.05462,3.7665,-8.77,3.62,9.487744727
21/01/2020 23:30,-8.268,-0.559,8.286875467,3.432,1.001,3.575,-11.7,-1.56,11.80354184,-4.848,4.621,6.697517824,3.432,1.001,3.575,-8.28,3.62,9.036747202
22/01/2020 00:00,-7.9396,-0.6003,7.962261503,3.2904,0.9597,3.4275,-11.23,-1.56,11.33783489,-4.4396,4.7097,6.472350597,3.2904,0.9597,3.4275,-7.73,3.75,8.59158891
22/01/2020 00:30,-8.36,-0.615,8.38259059,3.24,0.945,3.375,-11.6,-1.56,11.70442651,-4.68,4.695,6.629134559,3.24,0.945,3.375,-7.92,3.75,8.762927593
22/01/2020 01:00,-9.7932,-0.6451,9.814424092,3.1368,0.9149,3.2675,-12.93,-1.56,13.02376674,-5.6532,4.5549,7.259874947,3.1368,0.9149,3.2675,-8.79,3.64,9.513868824
22/01/2020 01:30,-10.6832,-0.8626,10.71796814,3.0768,0.8974,3.205,-13.76,-1.76,13.8721015,-6.3932,4.4774,7.805134016,3.0768,0.8974,3.205,-9.47,3.58,10.12409502
22/01/2020 02:00,-10.50624,-1.43182,10.60335737,3.11376,0.90818,3.2435,-13.62,-2.34,13.81955137,-5.77624,5.33818,7.865183676,3.11376,0.90818,3.2435,-8.89,4.43,9.932623017
22/01/2020 02:30,-10.37128,-2.57204,10.68544985,3.07872,0.89796,3.207,-13.45,-3.47,13.89040676,-5.66128,6.62796,8.716647578,3.07872,0.89796,3.207,-8.74,5.73,10.45086121
22/01/2020 03:00,-9.8196,-2.5278,10.13973949,3.2304,0.9422,3.365,-13.05,-3.47,13.50345882,-5.3796,6.6722,8.57078462,3.2304,0.9422,3.365,-8.61,5.73,10.34238851
22/01/2020 03:30,-9.54584,-2.41962,9.847721678,3.22416,0.94038,3.3585,-12.77,-3.36,13.20463934,-4.92584,6.67038,8.292036484,3.22416,0.94038,3.3585,-8.15,5.73,9.962700437
22/01/2020 04:00,-9.09256,-1.98158,9.305982304,3.21744,0.93842,3.3515,-12.31,-2.92,12.65158093,-5.05256,6.26842,8.051177047,3.21744,0.93842,3.3515,-8.27,5.33,9.838790576
22/01/2020 04:30,-9.29592,-2.00006,9.508647046,3.15408,0.91994,3.2855,-12.45,-2.92,12.78784188,-5.00592,6.24994,8.007557995,3.15408,0.91994,3.2855,-8.16,5.33,9.746512197
22/01/2020 05:00,-9.07272,-1.98746,9.287854728,3.19728,0.93254,3.3305,-12.27,-2.92,12.61266427,-5.14272,6.26254,8.103516289,3.19728,0.93254,3.3305,-8.34,5.33,9.897701753
22/01/2020 05:30,-9.81272,-2.37496,10.09603431,3.13728,0.91504,3.268,-12.95,-3.29,13.36138466,-5.10272,6.50504,8.267605264,3.13728,0.91504,3.268,-8.24,5.59,9.95719338
22/01/2020 06:00,-10.4444,-2.6742,10.78131889,3.1056,0.9058,3.235,-13.55,-3.58,14.01495273,-5.8044,6.3858,8.62957131,3.1056,0.9058,3.235,-8.91,5.48,10.46032982
22/01/2020 06:30,-12.16224,-3.12482,12.55725216,3.13776,0.91518,3.2685,-15.3,-4.04,15.82439888,-6.84224,6.06518,9.143448838,3.13776,0.91518,3.2685,-9.98,5.15,11.23044523
22/01/2020 07:00,-13.89904,-4.49222,14.6069625,3.18096,0.92778,3.3135,-17.08,-5.42,17.91934151,-8.06904,6.68778,10.480258,3.18096,0.92778,3.3135,-11.25,5.76,12.63883302
22/01/2020 07:30,-15.70328,-5.48804,16.63465016,3.12672,0.91196,3.257,-18.83,-6.4,19.88790839,-10.61328,6.41196,12.3997961,3.12672,0.91196,3.257,-13.74,5.5,14.79991892
22/01/2020 08:00,-16.12472,-4.75596,16.81147675,3.06528,0.89404,3.193,-19.19,-5.65,20.0044645,-11.82472,4.85404,12.78224188,3.06528,0.89404,3.193,-14.89,3.96,15.40758579
22/01/2020 08:30,-15.48312,-4.60966,16.1547507,3.56688,1.04034,3.7155,-19.05,-5.65,19.87020382,-10.70312,4.62034,11.6578008,3.56688,1.04034,3.7155,-14.27,3.58,14.71221601
22/01/2020 09:00,-12.66312,-5.04216,13.63003982,5.06688,1.47784,5.278,-17.73,-6.52,18.89082582,-7.68312,5.31784,9.343968921,5.06688,1.47784,5.278,-12.75,3.84,13.31570877
22/01/2020 09:30,-7.7012,-5.8741,9.685738601,7.7688,2.2659,8.0925,-15.47,-8.14,17.48086096,-2.4312,7.3959,7.785246961,7.7688,2.2659,8.0925,-10.2,5.13,11.41739462
22/01/2020 10:00,-1.51664,-5.13152,5.350952663,10.62336,3.09848,11.066,-12.14,-8.23,14.66671402,3.15336,8.34848,8.924169295,10.62336,3.09848,11.066,-7.47,5.25,9.130355962
22/01/2020 10:30,-4.89712,-5.63416,7.464954333,9.24288,2.69584,9.628,-14.14,-8.33,16.41123091,0.46288,7.81584,7.829534648,9.24288,2.69584,9.628,-8.78,5.12,10.1637985
22/01/2020 11:00,-3.35664,-5.35402,6.319221649,9.72336,2.83598,10.1285,-13.08,-8.19,15.43251438,1.32336,7.88598,7.99624676,9.72336,2.83598,10.1285,-8.4,5.05,9.801147892
22/01/2020 11:30,-2.1748,-5.3389,5.764859777,10.2552,2.9911,10.6825,-12.43,-8.33,14.96308123,2.6152,8.2611,8.665162679,10.2552,2.9911,10.6825,-7.64,5.27,9.281298401
22/01/2020 12:00,2.13424,-2.63168,3.388321118,11.99424,3.49832,12.494,-9.86,-6.13,11.61018949,6.26424,6.92832,9.340359779,11.99424,3.49832,12.494,-5.73,3.43,6.678158429
22/01/2020 12:30,-7.92384,-3.73612,8.760469907,7.07616,2.06388,7.371,-15,-5.8,16.08228839,-3.75384,5.84388,6.945663986,7.07616,2.06388,7.371,-10.83,3.78,11.47071489
22/01/2020 13:00,-8.53432,-3.96126,9.408836201,6.71568,1.95874,6.9955,-15.25,-5.92,16.35875607,-4.40432,5.73874,7.234028715,6.71568,1.95874,6.9955,-11.12,3.78,11.74490528
22/01/2020 13:30,-6.20512,-3.68316,7.215897851,8.11488,2.36684,8.453,-14.32,-6.05,15.54557493,-1.57512,6.14684,6.345442853,8.11488,2.36684,8.453,-9.69,3.78,10.40117782
22/01/2020 14:00,1.54488,-2.62566,3.046431462,11.53488,3.36434,12.0155,-9.99,-5.99,11.64818441,5.12488,7.04434,8.71132143,11.53488,3.36434,12.0155,-6.41,3.68,7.391244821
22/01/2020 14:30,-7.24936,-3.64648,8.114803559,7.28064,2.12352,7.584,-14.53,-5.77,15.63373916,-2.38936,5.98352,6.442945972,7.28064,2.12352,7.584,-9.67,3.86,10.41194026
22/01/2020 15:00,-9.04512,-4.01566,9.896449922,6.01488,1.75434,6.2655,-15.06,-5.77,16.12750756,-4.94512,5.76434,7.594855328,6.01488,1.75434,6.2655,-10.96,4.01,11.6705484
22/01/2020 15:30,-11.02,-4.3975,11.86500764,5.22,1.5225,5.4375,-16.24,-5.92,17.28536954,-6.13,5.5325,8.257448531,5.22,1.5225,5.4375,-11.35,4.01,12.03754958
22/01/2020 16:00,-13.65184,-4.71012,14.44153613,4.14816,1.20988,4.321,-17.8,-5.92,18.75863534,-8.61184,5.21988,10.07029967,4.14816,1.20988,4.321,-12.76,4.01,13.37526448
22/01/2020 16:30,-15.86448,-4.58964,16.51503924,3.39552,0.99036,3.537,-19.26,-5.58,20.05203232,-10.89448,5.19036,12.06770614,3.39552,0.99036,3.537,-14.29,4.2,14.89443185
22/01/2020 17:00,-17.1168,-4.6224,17.72995838,3.0432,0.8876,3.17,-20.16,-5.51,20.89941865,-12.1468,5.0876,13.1692226,3.0432,0.8876,3.17,-15.19,4.2,15.75995241
22/01/2020 17:30,-18.03992,-4.71206,18.64516621,3.01008,0.87794,3.1355,-21.05,-5.59,21.77959136,-12.75992,5.22794,13.78937689,3.01008,0.87794,3.1355,-15.77,4.35,16.35895473
22/01/2020 18:00,-17.46168,-4.19674,17.95892244,3.02832,0.88326,3.1545,-20.49,-5.08,21.11034107,-12.74168,5.34326,13.81668689,3.02832,0.88326,3.1545,-15.77,4.46,16.38854783
22/01/2020 18:30,-17.4876,-4.2043,17.98589148,3.0024,0.8757,3.1275,-20.49,-5.08,21.11034107,-12.5576,5.4557,13.69152951,3.0024,0.8757,3.1275,-15.56,4.58,16.22004932
22/01/2020 19:00,-16.82696,-4.02828,17.30241667,3.02304,0.88172,3.149,-19.85,-4.91,20.44824198,-12.16696,5.67172,13.42398314,3.02304,0.88172,3.149,-15.19,4.79,15.92734127
22/01/2020 19:30,-16.79384,-4.14862,17.29867364,3.05616,0.89138,3.1835,-19.85,-5.04,20.47984619,-11.94384,5.75138,13.25645827,3.05616,0.89138,3.1835,-15,4.86,15.7676758
22/01/2020 20:00,-15.55488,-3.62434,15.97154132,3.10512,0.90566,3.2345,-18.66,-4.53,19.20199208,-11.43488,5.85566,12.84699321,3.10512,0.90566,3.2345,-14.54,4.95,15.35949543
22/01/2020 20:30,-15.49296,-3.60628,15.90713881,3.16704,0.92372,3.299,-18.66,-4.53,19.20199208,-10.60296,6.03372,12.19953023,3.16704,0.92372,3.299,-13.77,5.11,14.68757979
22/01/2020 21:00,-14.68656,-3.43358,15.08258984,3.07344,0.89642,3.2015,-17.76,-4.33,18.28022155,-10.23656,6.00642,11.86862426,3.07344,0.89642,3.2015,-13.31,5.11,14.25721572
22/01/2020 21:30,-14.02968,-3.44324,14.44603138,3.04032,0.88676,3.167,-17.07,-4.33,17.61061612,-9.08968,6.37676,11.10339365,3.04032,0.88676,3.167,-12.13,5.49,13.31454092
22/01/2020 22:00,-12.97368,-3.28274,13.38255412,3.07632,0.89726,3.2045,-16.05,-4.18,16.58538212,-7.94368,6.51726,10.27505376,3.07632,0.89726,3.2045,-11.02,5.62,12.37031932
22/01/2020 22:30,-11.53768,-3.05974,11.93650152,3.05232,0.89026,3.1795,-14.59,-3.95,15.11524396,-7.07768,6.67026,9.725529428,3.05232,0.89026,3.1795,-10.13,5.78,11.66298847
22/01/2020 23:00,-10.43872,-2.19296,10.66658093,3.04128,0.88704,3.168,-13.48,-3.08,13.8273931,-6.09872,6.06704,8.602520561,3.04128,0.88704,3.168,-9.14,5.18,10.50580792
22/01/2020 23:30,-9.04872,-0.54546,9.065145352,3.10128,0.90454,3.2305,-12.15,-1.45,12.23621674,-5.31872,4.70454,7.100808338,3.10128,0.90454,3.2305,-8.42,3.8,9.237770294
23/01/2020 00:00,-8.07128,-0.42954,8.082701618,3.25872,0.95046,3.3945,-11.33,-1.38,11.41373296,-4.43128,4.97046,6.658957505,3.25872,0.95046,3.3945,-7.69,4.02,8.677355588
23/01/2020 00:30,-8.48904,-0.43472,8.500163622,3.24096,0.94528,3.376,-11.73,-1.38,11.81089751,-4.64904,4.96528,6.802027521,3.24096,0.94528,3.376,-7.89,4.02,8.855083286
23/01/2020 01:00,-9.77232,-0.45026,9.782687374,3.18768,0.92974,3.3205,-12.96,-1.38,13.03326513,-5.43232,4.84974,7.282175406,3.18768,0.92974,3.3205,-8.62,3.92,9.469466722
23/01/2020 01:30,-10.5084,-0.5512,10.52284619,3.0816,0.8988,3.21,-13.59,-1.45,13.66713576,-5.8984,4.8188,7.616558015,3.0816,0.8988,3.21,-8.98,3.92,9.798305976
23/01/2020 02:00,-10.39616,-0.62638,10.41501295,3.06384,0.89362,3.1915,-13.46,-1.52,13.54555278,-5.73616,4.71362,7.424401999,3.06384,0.89362,3.1915,-8.8,3.82,9.593351865
23/01/2020 02:30,-10.3784,-0.6212,10.39697437,3.0816,0.8988,3.21,-13.46,-1.52,13.54555278,-5.7184,4.7188,7.413984893,3.0816,0.8988,3.21,-8.8,3.82,9.593351865
23/01/2020 03:00,-9.9216,-0.4863,9.933510671,3.0984,0.9037,3.2275,-13.02,-1.39,13.09398717,-5.5216,4.8037,7.318715751,3.0984,0.9037,3.2275,-8.62,3.9,9.461204997
23/01/2020 03:30,-9.7032,-0.4751,9.714824252,3.1368,0.9149,3.2675,-12.84,-1.39,12.91501839,-5.1032,4.8149,7.016118033,3.1368,0.9149,3.2675,-8.24,3.9,9.116336984
23/01/2020 04:00,-9.10016,-0.49338,9.113524886,3.27984,0.95662,3.4165,-12.38,-1.45,12.46462595,-4.81016,4.80662,6.800090812,3.27984,0.95662,3.4165,-8.09,3.85,8.95938614
23/01/2020 04:30,-8.60832,-0.39076,8.617184378,3.39168,0.98924,3.533,-12,-1.38,12.07908937,-4.42832,4.93924,6.633710108,3.39168,0.98924,3.533,-7.82,3.95,8.760987387
23/01/2020 05:00,-8.2848,-0.2964,8.290100361,3.7152,1.0836,3.87,-12,-1.38,12.07908937,-3.6348,5.0336,6.208776047,3.7152,1.0836,3.87,-7.35,3.95,8.344159634
23/01/2020 05:30,-9.08352,-0.54936,9.100117142,3.39648,0.99064,3.538,-12.48,-1.54,12.57465705,-4.56352,4.80064,6.623583562,3.39648,0.99064,3.538,-7.96,3.81,8.824834276
23/01/2020 06:00,-9.70504,-0.60522,9.723892875,3.20496,0.93478,3.3385,-12.91,-1.54,13.00152683,-5.35504,4.66478,7.101874812,3.20496,0.93478,3.3385,-8.56,3.73,9.33737115
23/01/2020 06:30,-11.7704,-1.0422,11.81645027,3.0096,0.8778,3.135,-14.78,-1.92,14.90418733,-7.1004,4.2578,8.279163062,3.0096,0.8778,3.135,-10.11,3.38,10.66004221
23/01/2020 07:00,-14.57272,-1.48746,14.64843696,2.47728,0.72254,2.5805,-17.05,-2.21,17.19263214,-9.70272,3.66254,10.37096787,2.47728,0.72254,2.5805,-12.18,2.94,12.52980447
23/01/2020 07:30,-16.79056,-3.26058,17.1042184,2.32944,0.67942,2.4265,-19.12,-3.94,19.52173148,-11.55056,4.28942,12.32130514,2.32944,0.67942,2.4265,-13.88,3.61,14.34177465
23/01/2020 08:00,-17.6068,-5.6224,18.48271593,2.3232,0.6776,2.42,-19.93,-6.3,20.902031,-11.9168,5.9076,13.3007466,2.3232,0.6776,2.42,-14.24,5.23,15.17005274
23/01/2020 08:30,-17.32696,-6.39078,18.46796177,2.60304,0.75922,2.7115,-19.93,-7.15,21.17374317,-11.35696,6.56922,13.12003018,2.60304,0.75922,2.7115,-13.96,5.81,15.12077048
23/01/2020 09:00,-16.34136,-6.33498,17.52632358,3.06864,0.89502,3.1965,-19.41,-7.23,20.71282212,-11.03136,6.48502,12.79634275,3.06864,0.89502,3.1965,-14.1,5.59,15.16766627
23/01/2020 09:30,-15.9348,-6.4864,17.20439583,3.4752,1.0136,3.62,-19.41,-7.5,20.80860639,-10.2448,6.4136,12.08677757,3.4752,1.0136,3.62,-13.72,5.4,14.74443624
23/01/2020 10:00,-14.89016,-6.33338,16.18111761,3.99984,1.16662,4.1665,-18.89,-7.5,20.32442127,-9.26016,6.66662,11.41027543,3.99984,1.16662,4.1665,-13.26,5.5,14.35540316
23/01/2020 10:30,-14.09856,-6.23958,15.41757934,4.32144,1.26042,4.5015,-18.42,-7.5,19.88834835,-8.52856,6.76042,10.88299657,4.32144,1.26042,4.5015,-12.85,5.5,13.97757132
23/01/2020 11:00,-11.89112,-5.98366,13.31175878,5.19888,1.51634,5.4155,-17.09,-7.5,18.66328213,-6.91112,7.11634,9.919973521,5.19888,1.51634,5.4155,-12.11,5.6,13.34211752
23/01/2020 11:30,-7.28296,-5.57128,9.16955109,7.60704,2.21872,7.924,-14.89,-7.79,16.80464817,-2.23296,7.81872,8.131327862,7.60704,2.21872,7.924,-9.84,5.6,11.32190797
23/01/2020 12:00,-6.18864,-5.29002,8.141472634,8.09136,2.35998,8.4285,-14.28,-7.65,16.20002778,-0.82864,7.85998,7.903539071,8.09136,2.35998,8.4285,-8.92,5.5,10.47933204
23/01/2020 12:30,-8.0032,-5.4126,9.661648358,7.3968,2.1574,7.705,-15.4,-7.57,17.1599796,-2.2632,7.8774,8.196066435,7.3968,2.1574,7.705,-9.66,5.72,11.22648654
23/01/2020 13:00,-8.53152,-5.49586,10.14846346,6.76848,1.97414,7.0505,-15.3,-7.47,17.02618278,-3.12152,7.69414,8.303232952,6.76848,1.97414,7.0505,-9.89,5.72,11.42499453
23/01/2020 13:30,-10.0388,-5.7284,11.55820367,5.9712,1.7416,6.22,-16.01,-7.47,17.66694654,-4.9188,7.3916,8.878645392,5.9712,1.7416,6.22,-10.89,5.65,12.26843918
23/01/2020 14:00,-10.4164,-5.7977,11.92118762,5.7336,1.6723,5.9725,-16.15,-7.47,17.79391469,-5.5464,7.2523,9.130082598,5.7336,1.6723,5.9725,-11.28,5.58,12.584705
23/01/2020 14:30,-11.3632,-6.0626,12.87934133,5.2368,1.5274,5.455,-16.6,-7.59,18.25289292,-6.4932,6.9874,9.538626998,5.2368,1.5274,5.455,-11.73,5.46,12.93848909
23/01/2020 15:00,-11.3296,-6.1478,12.89012339,5.3904,1.5722,5.615,-16.72,-7.72,18.41621025,-5.8296,7.1522,9.227036415,5.3904,1.5722,5.615,-11.22,5.58,12.53095367
23/01/2020 15:30,-12.5208,-6.1894,13.96707217,4.6992,1.3706,4.895,-17.22,-7.56,18.80643507,-7.0808,6.8506,9.85233216,4.6992,1.3706,4.895,-11.78,5.48,12.99225923
23/01/2020 16:00,-14.6776,-6.3418,15.9890703,3.9024,1.1382,4.065,-18.58,-7.48,20.02914876,-9.2876,6.7182,11.46271019,3.9024,1.1382,4.065,-13.19,5.58,14.32174919
23/01/2020 16:30,-16.40104,-6.32572,17.57864746,3.40896,0.99428,3.551,-19.81,-7.32,21.11915008,-10.97104,6.76428,12.88872385,3.40896,0.99428,3.551,-14.38,5.77,15.49442803
23/01/2020 17:00,-17.49408,-6.06244,18.51475125,3.14592,0.91756,3.277,-20.64,-6.98,21.78829961,-12.14408,6.68756,13.86369856,3.14592,0.91756,3.277,-15.29,5.77,16.34249063
23/01/2020 17:30,-17.75696,-6.23328,18.81922974,3.14304,0.91672,3.274,-20.9,-7.15,22.08919419,-12.27696,6.93672,14.10112872,3.14304,0.91672,3.274,-15.42,6.02,16.55345281
23/01/2020 18:00,-17.68344,-6.05392,18.69101382,3.10656,0.90608,3.236,-20.79,-6.96,21.92408949,-12.37344,7.03608,14.23405913,3.10656,0.90608,3.236,-15.48,6.13,16.64954354
23/01/2020 18:30,-17.61776,-6.19268,18.67444117,3.04224,0.88732,3.169,-20.66,-7.08,21.8394597,-12.02776,7.47732,14.16253244,3.04224,0.88732,3.169,-15.07,6.59,16.4478874
23/01/2020 19:00,-17.262,-6.281,18.36920262,3.048,0.889,3.175,-20.31,-7.17,21.53845398,-11.702,7.759,14.04061555,3.048,0.889,3.175,-14.75,6.87,16.27142895
23/01/2020 19:30,-16.61248,-6.21114,17.73563508,3.04752,0.88886,3.1745,-19.66,-7.1,20.90276537,-11.26248,7.93886,13.77929439,3.04752,0.88886,3.1745,-14.31,7.05,15.9523854
23/01/2020 20:00,-15.66184,-5.83512,16.7135232,3.06816,0.89488,3.196,-18.73,-6.73,19.90240689,-10.73184,8.12488,13.46053731,3.06816,0.89488,3.196,-13.8,7.23,15.57924581
23/01/2020 20:30,-15.74648,-5.73064,16.75684538,3.08352,0.89936,3.212,-18.83,-6.63,19.96311098,-9.77648,8.29936,12.82415446,3.08352,0.89936,3.212,-12.86,7.4,14.83710214
23/01/2020 21:00,-14.544,-4.757,15.3021889,3.096,0.903,3.225,-17.64,-5.66,18.52579823,-9.764,7.553,12.34437139,3.096,0.903,3.225,-12.86,6.65,14.47764138
23/01/2020 21:30,-13.52208,-3.21644,13.89935732,3.09792,0.90356,3.227,-16.62,-4.12,17.12304879,-8.73208,6.41356,10.8343423,3.09792,0.90356,3.227,-11.83,5.51,13.05024904
23/01/2020 22:00,-12.19336,-3.11348,12.58458525,3.17664,0.92652,3.309,-15.37,-4.04,15.89208923,-7.75336,6.67652,10.23183809,3.17664,0.92652,3.309,-10.93,5.75,12.35019838
23/01/2020 22:30,-10.56352,-2.87936,10.94891176,3.39648,0.99064,3.538,-13.96,-3.87,14.48649371,-6.35352,6.87064,9.35803988,3.39648,0.99064,3.538,-9.75,5.88,11.38582013
23/01/2020 23:00,-9.52176,-2.07218,9.744631519,3.31824,0.96782,3.4565,-12.84,-3.04,13.19496874,-5.36176,6.21782,8.210344442,3.31824,0.96782,3.4565,-8.68,5.25,10.14420524
23/01/2020 23:30,-8.70616,-2.11138,8.958523732,3.18384,0.92862,3.3165,-11.89,-3.04,12.27247734,-4.70616,6.46862,7.999436646,3.18384,0.92862,3.3165,-7.89,5.54,9.6407313
24/01/2020 00:00,-7.91736,-1.95298,8.154674748,3.21264,0.93702,3.3465,-11.13,-2.89,11.49908692,-3.98736,6.53702,7.657131986,3.21264,0.93702,3.3465,-7.2,5.6,9.121403401
24/01/2020 00:30,-8.19192,-1.94556,8.419783667,3.23808,0.94444,3.373,-11.43,-2.89,11.78969889,-4.02192,6.54444,7.681506063,3.23808,0.94444,3.373,-7.26,5.6,9.168838531
24/01/2020 01:00,-9.37144,-2.00792,9.584134306,3.29856,0.96208,3.436,-12.67,-2.97,13.01344689,-4.92144,6.32208,8.011820467,3.29856,0.96208,3.436,-8.22,5.36,9.813154437
24/01/2020 01:30,-9.88752,-2.11636,10.11148018,3.37248,0.98364,3.513,-13.26,-3.1,13.6175475,-5.17752,6.39364,8.227110416,3.37248,0.98364,3.513,-8.55,5.41,10.11783574
24/01/2020 02:00,-9.6472,-1.4621,9.757366666,3.3528,0.9779,3.4925,-13,-2.44,13.22700268,-4.8872,5.8179,7.598202699,3.3528,0.9779,3.4925,-8.24,4.84,9.556317282
24/01/2020 02:30,-9.22208,-1.21894,9.302288657,3.39792,0.99106,3.5395,-12.62,-2.21,12.81204511,-4.78208,5.62106,7.380013865,3.39792,0.99106,3.5395,-8.18,4.63,9.399430834
24/01/2020 03:00,-8.79608,-1.12844,8.868167804,3.43392,1.00156,3.577,-12.23,-2.13,12.41409683,-4.54608,5.63156,7.237493447,3.43392,1.00156,3.577,-7.98,4.63,9.22590375
24/01/2020 03:30,-8.90312,-2.56966,9.266536475,3.32688,0.97034,3.4655,-12.23,-3.54,12.73202655,-4.41312,7.10034,8.360051211,3.32688,0.97034,3.4655,-7.74,6.13,9.873423925
24/01/2020 04:00,-8.43832,-2.66826,8.850133098,3.33168,0.97174,3.4705,-11.77,-3.64,12.32000406,-4.17832,7.27174,8.386689493,3.33168,0.97174,3.4705,-7.51,6.3,9.802555789
24/01/2020 04:30,-8.3604,-2.7547,8.802537148,3.3096,0.9653,3.4475,-11.67,-3.72,12.24856318,-3.8804,7.2653,8.23663088,3.3096,0.9653,3.4475,-7.19,6.3,9.559607733
24/01/2020 05:00,-8.23928,-2.69604,8.669161816,3.27072,0.95396,3.407,-11.51,-3.65,12.07487474,-3.91928,7.25396,8.245040412,3.27072,0.95396,3.407,-7.19,6.3,9.559607733
24/01/2020 05:30,-8.81392,-1.85906,9.007846016,3.22608,0.94094,3.3605,-12.04,-2.8,12.36129443,-4.21392,6.15094,7.455949614,3.22608,0.94094,3.3605,-7.44,5.21,9.082824451
24/01/2020 06:00,-9.31352,-1.57936,9.446482562,3.15648,0.92064,3.288,-12.47,-2.5,12.71813272,-4.97352,5.52064,7.430569776,3.15648,0.92064,3.288,-8.13,4.6,9.341140187
24/01/2020 06:30,-11.12856,-2.13958,11.33237178,3.12144,0.91042,3.2515,-14.25,-3.05,14.57274854,-6.19856,5.27042,8.13630586,3.12144,0.91042,3.2515,-9.32,4.36,10.28941203
24/01/2020 07:00,-12.8032,-3.9801,13.4075772,3.2568,0.9499,3.3925,-16.06,-4.93,16.79965773,-7.2632,6.2399,9.575511801,3.2568,0.9499,3.3925,-10.52,5.29,11.77516454
24/01/2020 07:30,-15.13976,-5.82618,16.22210548,3.27024,0.95382,3.4065,-18.41,-6.78,19.61877927,-9.06976,6.75382,11.30816656,3.27024,0.95382,3.4065,-12.34,5.8,13.63508709
24/01/2020 08:00,-15.90928,-9.38104,18.46913917,3.39072,0.98896,3.532,-19.3,-10.37,21.9095162,-9.51928,9.70896,13.59708042,3.39072,0.98896,3.532,-12.91,8.72,15.57904041
24/01/2020 08:30,-16.29008,-10.24044,19.24144791,3.28992,0.95956,3.427,-19.58,-11.2,22.55695901,-9.62008,10.07956,13.93353756,3.28992,0.95956,3.427,-12.91,9.12,15.80640693
24/01/2020 09:00,-15.35864,-10.18752,18.43023023,3.71136,1.08248,3.866,-19.07,-11.27,22.15124827,-9.02864,10.20248,13.62376374,3.71136,1.08248,3.866,-12.74,9.12,15.6678652
24/01/2020 09:30,-14.83328,-8.15554,16.92746373,4.02672,1.17446,4.1945,-18.86,-9.33,21.04158977,-8.71328,8.34446,12.06446273,4.02672,1.17446,4.1945,-12.74,7.17,14.6190458
24/01/2020 10:00,-13.65144,-7.74542,15.69564733,4.67856,1.36458,4.8735,-18.33,-9.11,20.46902538,-7.36144,8.22458,11.03786732,4.67856,1.36458,4.8735,-12.04,6.86,13.85717143
24/01/2020 10:30,-11.11688,-7.94034,13.66140623,5.79312,1.68966,6.0345,-16.91,-9.63,19.45983042,-5.10688,9.09966,10.43475134,5.79312,1.68966,6.0345,-10.9,7.41,13.18021623
24/01/2020 11:00,-10.7864,-7.9402,13.39377471,5.7936,1.6898,6.035,-16.58,-9.63,19.17376593,-4.8264,9.1998,10.38895842,5.7936,1.6898,6.035,-10.62,7.51,13.00709422
24/01/2020 11:30,-10.48848,-7.97664,13.17706335,6.01152,1.75336,6.262,-16.5,-9.73,19.15523166,-4.35848,9.36336,10.3280617,6.01152,1.75336,6.262,-10.37,7.61,12.86269801
24/01/2020 12:00,-5.24232,-6.69026,8.499499859,8.46768,2.46974,8.8205,-13.71,-9.16,16.48847173,-0.06232,9.74974,9.749939172,8.46768,2.46974,8.8205,-8.53,7.28,11.2142454
24/01/2020 12:30,3.45912,-3.89984,5.212893937,12.06912,3.52016,12.572,-8.61,-7.42,11.36611191,8.31912,9.14016,12.35921852,12.06912,3.52016,12.572,-3.75,5.62,6.756248959
24/01/2020 13:00,-1.55488,-4.07184,4.358615927,9.76512,2.84816,10.172,-11.32,-6.92,13.26758456,3.12512,8.35816,8.923296117,9.76512,2.84816,10.172,-6.64,5.51,8.628423958
24/01/2020 13:30,-6.63904,-4.90972,8.257251516,7.44096,2.17028,7.751,-14.08,-7.08,15.75984772,-1.42904,7.86028,7.989127424,7.44096,2.17028,7.751,-8.87,5.69,10.53816872
24/01/2020 14:00,-9.20016,-5.23088,10.58324381,6.09984,1.77912,6.354,-15.3,-7.01,16.82944146,-3.85016,7.36912,8.314304637,6.09984,1.77912,6.354,-9.95,5.59,11.4127385
24/01/2020 14:30,-10.91424,-5.36332,12.16083205,5.16576,1.50668,5.381,-16.08,-6.87,17.48608876,-5.36424,7.09668,8.895950641,5.16576,1.50668,5.381,-10.53,5.59,11.92178678
24/01/2020 15:00,-12.40432,-5.64626,13.62891803,4.43568,1.29374,4.6205,-16.84,-6.94,18.21398364,-6.67432,6.96374,9.645735962,4.43568,1.29374,4.6205,-11.11,5.67,12.47321129
24/01/2020 15:30,-11.6944,-5.2367,12.81335312,4.3656,1.2733,4.5475,-16.06,-6.51,17.32927292,-7.3244,7.0233,10.14758978,4.3656,1.2733,4.5475,-11.69,5.75,13.02760914
24/01/2020 16:00,-13.3268,-5.5474,14.43527779,3.8832,1.1326,4.045,-17.21,-6.68,18.46094526,-7.9168,7.0526,10.60258879,3.8832,1.1326,4.045,-11.8,5.92,13.20175746
24/01/2020 16:30,-14.85432,-5.41376,15.81011132,3.41568,0.99624,3.558,-18.27,-6.41,19.36184392,-9.72432,6.70624,11.81253802,3.41568,0.99624,3.558,-13.14,5.71,14.32702691
24/01/2020 17:00,-15.08424,-5.23582,15.96709452,4.02576,1.17418,4.1935,-19.11,-6.41,20.15639353,-9.83424,6.88418,12.00434133,4.02576,1.17418,4.1935,-13.86,5.71,14.99012008
24/01/2020 17:30,-15.4756,-5.0858,16.28986056,4.0944,1.1942,4.265,-19.57,-6.28,20.55293896,-10.2056,7.0042,12.37792749,4.0944,1.1942,4.265,-14.3,5.81,15.43522271
24/01/2020 18:00,-15.33072,-5.00146,16.12592874,4.10928,1.19854,4.2805,-19.44,-6.2,20.40474455,-9.96072,7.10854,12.23712727,4.10928,1.19854,4.2805,-14.07,5.91,15.26083222
24/01/2020 18:30,-14.99248,-5.14614,15.85109502,4.12752,1.20386,4.2995,-19.12,-6.35,20.14688313,-9.77248,7.36386,12.23633113,4.12752,1.20386,4.2995,-13.9,6.16,15.20380216
24/01/2020 19:00,-14.44392,-4.88906,15.24892562,4.18608,1.22094,4.3605,-18.63,-6.11,19.60635101,-9.53392,7.28094,11.99615429,4.18608,1.22094,4.3605,-13.72,6.06,14.99873328
