Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2020 19:30,-13.74856,-4.74458,14.54420646,4.20144,1.22542,4.3765,-17.95,-5.97,18.91674919,-8.83856,7.51542,11.60179644,4.20144,1.22542,4.3765,-13.04,6.29,14.47776571
24/01/2020 20:00,-13.04432,-4.41876,13.77242623,4.25568,1.24124,4.433,-17.3,-5.66,18.2023515,-7.91432,7.61124,10.98032037,4.25568,1.24124,4.433,-12.17,6.37,13.73629499
24/01/2020 20:30,-12.68968,-4.44074,13.44426087,4.18032,1.21926,4.3545,-16.87,-5.66,17.79417039,-8.28968,7.70926,11.32040124,4.18032,1.21926,4.3545,-12.47,6.49,14.05777365
24/01/2020 21:00,-12.01832,-4.26076,12.75123882,4.11168,1.19924,4.283,-16.13,-5.46,17.02904871,-7.55832,7.90924,10.94003101,4.11168,1.19924,4.283,-11.67,6.71,13.4615378
24/01/2020 21:30,-11.24008,-4.06294,11.95185675,4.06992,1.18706,4.2395,-15.31,-5.25,16.18513516,-6.77008,8.07706,10.53911199,4.06992,1.18706,4.2395,-10.84,6.89,12.84436452
24/01/2020 22:00,-10.16152,-4.04586,10.937343,4.12848,1.20414,4.3005,-14.29,-5.25,15.22388255,-5.98152,8.25414,10.19359645,4.12848,1.20414,4.3005,-10.11,7.05,12.32536409
24/01/2020 22:30,-8.96072,-3.84146,9.74942654,4.10928,1.19854,4.2805,-13.07,-5.04,14.00808695,-4.97072,8.46854,9.819583853,4.10928,1.19854,4.2805,-9.08,7.27,11.63182273
24/01/2020 23:00,-7.99376,-3.83068,8.864215036,4.14624,1.20932,4.319,-12.14,-5.04,13.14462628,-3.74376,8.66932,9.443137625,4.14624,1.20932,4.319,-7.89,7.46,10.85834702
24/01/2020 23:30,-6.50832,-0.32576,6.516467509,4.23168,1.23424,4.408,-10.74,-1.56,10.85270473,-3.30832,5.38424,6.319416239,4.23168,1.23424,4.408,-7.54,4.15,8.606631164
25/01/2020 00:00,-6.02664,0.28348,6.033303457,4.26336,1.24348,4.441,-10.29,-0.96,10.33468432,-2.16664,5.09348,5.535148363,4.26336,1.24348,4.441,-6.43,3.85,7.49449131
25/01/2020 00:30,-5.69376,0.38182,5.706547945,4.32624,1.26182,4.5065,-10.02,-0.88,10.05856849,-2.50376,5.22182,5.791046386,4.32624,1.26182,4.5065,-6.83,3.96,7.894966751
25/01/2020 01:00,-6.86736,0.31202,6.874444694,4.29264,1.25202,4.4715,-11.16,-0.94,11.19951785,-3.28736,5.13202,6.094617712,4.29264,1.25202,4.4715,-7.58,3.88,8.515327357
25/01/2020 01:30,-7.50536,0.24302,7.509293406,4.36464,1.27302,4.5465,-11.87,-1.03,11.91460448,-3.48536,5.15302,6.221040865,4.36464,1.27302,4.5465,-7.85,3.88,8.756534703
25/01/2020 02:00,-7.3608,0.2181,7.364030435,4.2792,1.2481,4.4575,-11.64,-1.03,11.68548245,-3.4208,5.1881,6.214358716,4.2792,1.2481,4.4575,-7.7,3.94,8.649485534
25/01/2020 02:30,-7.53664,0.19598,7.539187665,4.20336,1.22598,4.3785,-11.74,-1.03,11.78509652,-3.25664,5.02598,5.988837871,4.20336,1.22598,4.3785,-7.46,3.8,8.372072623
25/01/2020 03:00,-7.13432,0.22874,7.13798598,4.31568,1.25874,4.4955,-11.45,-1.03,11.49623417,-3.04432,5.05874,5.904128611,4.31568,1.25874,4.4955,-7.36,3.8,8.28309121
25/01/2020 03:30,-6.52536,0.24302,6.529883755,4.36464,1.27302,4.5465,-10.89,-1.03,10.93860137,-2.82536,5.14302,5.867990614,4.36464,1.27302,4.5465,-7.19,3.87,8.165353636
25/01/2020 04:00,-5.95512,0.28684,5.962024103,4.51488,1.31684,4.703,-10.47,-1.03,10.52054181,-2.27512,5.11684,5.599841301,4.51488,1.31684,4.703,-6.79,3.8,7.781008932
25/01/2020 04:30,-5.77472,0.30154,5.782587436,4.56528,1.33154,4.7555,-10.34,-1.03,10.39117414,-1.88472,5.13154,5.466705795,4.56528,1.33154,4.7555,-6.45,3.8,7.486153886
25/01/2020 05:00,-5.73328,0.37446,5.745495614,4.50672,1.31446,4.6945,-10.24,-0.94,10.28305402,-1.80328,5.18446,5.489120535,4.50672,1.31446,4.6945,-6.31,3.87,7.402229394
25/01/2020 05:30,-5.54736,0.45952,5.566359816,4.59264,1.33952,4.784,-10.14,-0.88,10.17811377,-1.82736,5.26952,5.577372643,4.59264,1.33952,4.784,-6.42,3.93,7.527370059
25/01/2020 06:00,-6.02912,0.36984,6.040452764,4.49088,1.30984,4.678,-10.52,-0.94,10.56191271,-1.92912,4.96984,5.331117481,4.49088,1.30984,4.678,-6.42,3.66,7.389993234
25/01/2020 06:30,-6.93408,0.34506,6.942660286,4.40592,1.28506,4.5895,-11.34,-0.94,11.37889274,-2.76408,4.53506,5.311017553,4.40592,1.28506,4.5895,-7.17,3.25,7.872191563
25/01/2020 07:00,-7.67704,0.18878,7.679360719,4.45296,1.29878,4.6385,-12.13,-1.11,12.18068143,-3.62704,4.23878,5.57877003,4.45296,1.29878,4.6385,-8.08,2.94,8.598255637
25/01/2020 07:30,-8.94896,-0.06678,8.949209163,4.57104,1.33322,4.7615,-13.52,-1.4,13.59229193,-4.63896,3.97322,6.107898743,4.57104,1.33322,4.7615,-9.21,2.64,9.58090288
25/01/2020 08:00,-9.64216,-2.17688,9.884839705,4.70784,1.37312,4.904,-14.35,-3.55,14.78259111,-4.59216,5.89312,7.471063967,4.70784,1.37312,4.904,-9.3,4.52,10.34023211
25/01/2020 08:30,-10.112,-2.316,10.37383246,4.848,1.414,5.05,-14.96,-3.73,15.41799274,-5.162,5.864,7.812345358,4.848,1.414,5.05,-10.01,4.45,10.95456982
25/01/2020 09:00,-10.234,-1.682,10.37130079,5.376,1.568,5.6,-15.61,-3.25,15.94473581,-4.634,5.188,6.956241801,5.376,1.568,5.6,-10.01,3.62,10.64445865
25/01/2020 09:30,-10.45216,-1.88438,10.62066555,5.60784,1.63562,5.8415,-16.06,-3.52,16.44122866,-4.74216,5.06562,6.93891832,5.60784,1.63562,5.8415,-10.35,3.43,10.90354988
25/01/2020 10:00,-9.07368,-1.66774,9.225672087,6.07632,1.77226,6.3295,-15.15,-3.44,15.53563967,-3.70368,5.28226,6.451318954,6.07632,1.77226,6.3295,-9.78,3.51,10.39078919
25/01/2020 10:30,-8.1092,-1.4306,8.234424145,6.5808,1.9194,6.855,-14.69,-3.35,15.06713642,-2.7092,5.5394,6.166418491,6.5808,1.9194,6.855,-9.29,3.62,9.970381136
25/01/2020 11:00,-6.11496,-0.98478,6.193749063,7.59504,2.21522,7.9115,-13.71,-3.2,14.07849779,-0.61496,5.69522,5.728324943,7.59504,2.21522,7.9115,-8.21,3.48,8.917090333
25/01/2020 11:30,-6.68016,-1.20088,6.787241737,7.29984,2.12912,7.604,-13.98,-3.33,14.3711273,-1.13016,5.60912,5.72184313,7.29984,2.12912,7.604,-8.43,3.48,9.120049342
25/01/2020 12:00,-6.75088,-1.19234,6.855366908,7.32912,2.13766,7.6345,-14.08,-3.33,14.46842424,-1.39088,5.61766,5.787283564,7.32912,2.13766,7.6345,-8.72,3.48,9.388759236
25/01/2020 12:30,-7.76,-1.2075,7.853385019,6.9,2.0125,7.1875,-14.66,-3.22,15.00946368,-2.32,5.4925,5.962378405,6.9,2.0125,7.1875,-9.22,3.48,9.854887112
25/01/2020 13:00,-8.01352,-1.13436,8.09340938,6.87648,2.00564,7.163,-14.89,-3.14,15.21748008,-2.20352,5.55564,5.976674343,6.87648,2.00564,7.163,-9.08,3.55,9.749302539
25/01/2020 13:30,-8.30616,-1.17888,8.389401171,6.72384,1.96112,7.004,-15.03,-3.14,15.35449446,-2.70616,5.36112,6.005406697,6.72384,1.96112,7.004,-9.43,3.4,10.02421568
25/01/2020 14:00,-7.31048,-0.35264,7.318980311,7.01952,2.04736,7.312,-14.33,-2.4,14.52958706,-2.50048,4.91736,5.516595834,7.01952,2.04736,7.312,-9.52,2.87,9.943203709
25/01/2020 14:30,-8.24576,-0.40168,8.255537826,6.23424,1.81832,6.494,-14.48,-2.22,14.6491911,-3.28576,4.85832,5.865108013,6.23424,1.81832,6.494,-9.52,3.04,9.993597951
25/01/2020 15:00,-8.5952,-0.3536,8.602470343,5.8848,1.7164,6.13,-14.48,-2.07,14.62721094,-3.7452,4.7564,6.053913115,5.8848,1.7164,6.13,-9.63,3.04,10.09844047
25/01/2020 15:30,-8.85272,-0.45746,8.864531632,5.83728,1.70254,6.0805,-14.69,-2.16,14.84795272,-3.66272,4.86254,6.087677147,5.83728,1.70254,6.0805,-9.5,3.16,10.01177307
25/01/2020 16:00,-9.81528,-0.58654,9.832789566,5.39472,1.57346,5.6195,-15.21,-2.16,15.3626072,-4.87528,4.66346,6.746570555,5.39472,1.57346,5.6195,-10.27,3.09,10.72478438
25/01/2020 16:30,-11.4192,-0.7831,11.44602002,4.9608,1.4469,5.1675,-16.38,-2.23,16.53110099,-6.5192,4.3669,7.846641591,4.9608,1.4469,5.1675,-11.48,2.92,11.84553924
25/01/2020 17:00,-12.8204,-0.9572,12.8560837,4.8096,1.4028,5.01,-17.63,-2.36,17.78725667,-7.7004,4.3228,8.83078479,4.8096,1.4028,5.01,-12.51,2.92,12.84626405
25/01/2020 17:30,-12.88376,-1.01568,12.92373311,4.98624,1.45432,5.194,-17.87,-2.47,18.03989468,-9.25376,4.18432,10.15581646,4.98624,1.45432,5.194,-14.24,2.73,14.49932757
25/01/2020 18:00,-12.7432,-0.5426,12.75474661,4.9968,1.4574,5.205,-17.74,-2,17.85238359,-9.5832,3.8574,10.33040449,4.9968,1.4574,5.205,-14.58,2.4,14.77621061
25/01/2020 18:30,-12.79168,-2.24924,12.98792354,5.00832,1.46076,5.217,-17.8,-3.71,18.18252183,-9.16168,5.51076,10.69134492,5.00832,1.46076,5.217,-14.17,4.05,14.73741497
25/01/2020 19:00,-12.26792,-2.38856,12.49828308,4.94208,1.44144,5.148,-17.21,-3.83,17.63102379,-8.42792,5.89144,10.28294222,4.94208,1.44144,5.148,-13.37,4.45,14.09111067
25/01/2020 19:30,-11.0612,-2.1841,11.27476999,5.1288,1.4959,5.3425,-16.19,-3.68,16.6029666,-7.6412,5.9459,9.6820279,5.1288,1.4959,5.3425,-12.77,4.45,13.52314313
25/01/2020 20:00,-9.62816,-0.69988,9.653563953,5.45184,1.59012,5.679,-15.08,-2.29,15.25288497,-6.30816,5.25012,8.207109272,5.45184,1.59012,5.679,-11.76,3.66,12.31637934
25/01/2020 20:30,-9.79472,-2.30846,10.06307743,5.28528,1.54154,5.5055,-15.08,-3.85,15.56370457,-5.86472,7.02154,9.148604519,5.28528,1.54154,5.5055,-11.15,5.48,12.42388426
25/01/2020 21:00,-9.3104,-2.4622,9.630471276,5.1696,1.5078,5.385,-14.48,-3.97,15.01436978,-5.5204,7.3078,9.158534654,5.1696,1.5078,5.385,-10.69,5.8,12.1620763
25/01/2020 21:30,-8.7508,-3.3669,9.376167461,5.1192,1.4931,5.3325,-13.87,-4.86,14.69681938,-4.7308,8.4431,9.67814064,5.1192,1.4931,5.3325,-9.85,6.95,12.05508192
25/01/2020 22:00,-7.36264,-3.12202,7.997216806,5.30736,1.54798,5.5285,-12.67,-4.67,13.50325146,-3.97264,8.73798,9.598654231,5.30736,1.54798,5.5285,-9.28,7.19,11.73944207
25/01/2020 22:30,-5.96176,-1.83968,6.239150968,5.65824,1.65032,5.894,-11.62,-3.49,12.13278616,-2.53176,7.86032,8.257992444,5.65824,1.65032,5.894,-8.19,6.21,10.27814186
25/01/2020 23:00,-4.98224,-1.03232,5.088064465,5.71776,1.66768,5.956,-10.7,-2.7,11.03539759,-1.70224,7.06768,7.2697814,5.71776,1.66768,5.956,-7.42,5.4,9.176949384
25/01/2020 23:30,-4.51384,-1.01112,4.62570159,5.51616,1.60888,5.746,-10.03,-2.62,10.36654716,-1.14384,7.05888,7.150954957,5.51616,1.60888,5.746,-6.66,5.45,8.605701598
26/01/2020 00:00,-2.79216,-0.73938,2.888397523,5.96784,1.74062,6.2165,-8.76,-2.48,9.104284706,-0.27216,7.37062,7.37564304,5.96784,1.74062,6.2165,-6.24,5.63,8.404433354
26/01/2020 00:30,-3.18248,-0.72614,3.264269941,5.80752,1.69386,6.0495,-8.99,-2.42,9.310021482,-0.43248,7.32386,7.336618039,5.80752,1.69386,6.0495,-6.24,5.63,8.404433354
26/01/2020 01:00,-4.7272,-0.8121,4.796449338,5.5128,1.6079,5.7425,-10.24,-2.42,10.52207204,-1.4072,7.2379,7.373425815,5.5128,1.6079,5.7425,-6.92,5.63,8.920947259
26/01/2020 01:30,-5.83832,-0.99576,5.92262766,5.19168,1.51424,5.408,-11.03,-2.51,11.31198479,-2.36832,7.02424,7.412751662,5.19168,1.51424,5.408,-7.56,5.51,9.354875734
26/01/2020 02:00,-5.28296,-0.97378,5.371956241,5.26704,1.53622,5.4865,-10.55,-2.51,10.84447325,-2.38296,7.04622,7.43826019,5.26704,1.53622,5.4865,-7.65,5.51,9.427756891
26/01/2020 02:30,-5.5236,-0.8548,5.589350588,5.1264,1.4952,5.34,-10.65,-2.35,10.9061909,-2.0236,6.9252,7.214800898,5.1264,1.4952,5.34,-7.15,5.43,8.978162396
26/01/2020 03:00,-5.12616,-0.82638,5.192342463,5.22384,1.52362,5.4415,-10.35,-2.35,10.61343488,-1.53616,7.00362,7.170110226,5.22384,1.52362,5.4415,-6.76,5.48,8.702183634
26/01/2020 03:30,-4.69648,-0.82064,4.767638241,5.24352,1.52936,5.462,-9.94,-2.35,10.21401488,-1.43648,7.00936,7.155040349,5.24352,1.52936,5.462,-6.68,5.48,8.640185183
26/01/2020 04:00,-4.03496,-0.76478,4.106798102,5.43504,1.58522,5.6615,-9.47,-2.35,9.757222966,-0.95496,7.06522,7.129465776,5.43504,1.58522,5.6615,-6.39,5.48,8.417986695
26/01/2020 04:30,-3.51728,-0.43254,3.543776157,5.68272,1.65746,5.9195,-9.2,-2.09,9.434410421,-0.26728,6.66746,6.672815107,5.68272,1.65746,5.9195,-5.95,5.01,7.778341726
26/01/2020 05:00,-2.13,1.13,2.411182283,6.24,1.82,6.5,-8.37,-0.69,8.398392703,0.57,5.82,5.847845757,6.24,1.82,6.5,-5.67,4,6.938940841
26/01/2020 05:30,-2.42728,0.99246,2.622339614,6.04272,1.76246,6.2945,-8.47,-0.77,8.504927983,0.23272,5.76246,5.767157346,6.04272,1.76246,6.2945,-5.81,4,7.053800394
26/01/2020 06:00,-2.03256,0.99842,2.264540273,6.33744,1.84842,6.6015,-8.37,-0.85,8.413049388,0.52744,5.74842,5.772566626,6.33744,1.84842,6.6015,-5.81,3.9,6.997578152
26/01/2020 06:30,-1.95872,1.01454,2.205872945,6.70128,1.95454,6.9805,-8.66,-0.94,8.710866777,0.77128,5.53454,5.58802343,6.70128,1.95454,6.9805,-5.93,3.58,6.926853543
26/01/2020 07:00,-2.87456,0.77992,2.978484581,6.44544,1.87992,6.714,-9.32,-1.1,9.384689659,-0.11456,5.45992,5.461121716,6.44544,1.87992,6.714,-6.56,3.58,7.473285757
26/01/2020 07:30,-4.1304,0.5453,4.166240061,6.4296,1.8753,6.6975,-10.56,-1.33,10.6434252,-1.0404,5.2853,5.386727044,6.4296,1.8753,6.6975,-7.47,3.41,8.211516303
26/01/2020 08:00,-4.73096,0.42472,4.749986274,6.35904,1.85472,6.624,-11.09,-1.43,11.18181559,-1.35096,5.14472,5.319138727,6.35904,1.85472,6.624,-7.71,3.29,8.382612958
26/01/2020 08:30,-4.4936,0.4152,4.512741074,6.8064,1.9852,7.09,-11.3,-1.57,11.40854504,-1.1336,5.1952,5.317438481,6.8064,1.9852,7.09,-7.94,3.21,8.564327177
26/01/2020 09:00,-4.31424,-1.43582,4.546894088,7.38576,2.15418,7.6935,-11.7,-3.59,12.23838633,-0.34424,7.09418,7.102527089,7.38576,2.15418,7.6935,-7.73,4.94,9.173685192
26/01/2020 09:30,-2.74288,-1.20084,2.994229016,8.63712,2.51916,8.997,-11.38,-3.72,11.97258535,1.58712,7.19916,7.372031918,8.63712,2.51916,8.997,-7.05,4.68,8.461967856
26/01/2020 10:00,9.80848,1.31914,9.896787875,15.04848,4.38914,15.6755,-5.24,-3.07,6.07309641,13.80848,8.03914,15.97816923,15.04848,4.38914,15.6755,-1.24,3.65,3.854880024
26/01/2020 10:30,22.50688,1.44284,22.55308038,21.26688,6.20284,22.153,1.24,-4.76,4.918861657,25.48688,10.83284,27.69352767,21.26688,6.20284,22.153,4.22,4.63,6.264606931
26/01/2020 11:00,14.87104,0.51072,14.87980731,18.07104,5.27072,18.824,-3.2,-4.76,5.735642946,19.00104,9.95072,21.44892421,18.07104,5.27072,18.824,0.93,4.68,4.771509195
26/01/2020 11:30,10.75488,0.08434,10.75521069,15.85488,4.62434,16.5155,-5.1,-4.54,6.828001172,13.86488,9.30434,16.69747407,15.85488,4.62434,16.5155,-1.99,4.68,5.085518656
26/01/2020 12:00,1.10816,-1.17762,1.617036626,11.28816,3.29238,11.7585,-10.18,-4.47,11.11815182,4.78816,8.11238,9.42004169,11.28816,3.29238,11.7585,-6.5,4.82,8.092119623
26/01/2020 12:30,-2.4076,-1.3843,2.777197193,9.7224,2.8357,10.1275,-12.13,-4.22,12.84310321,1.1324,7.5457,7.630197786,9.7224,2.8357,10.1275,-8.59,4.71,9.796540206
26/01/2020 13:00,-2.01208,-1.36394,2.430801977,9.99792,2.91606,10.4145,-12.01,-4.28,12.74984314,1.46792,7.81606,7.952709164,9.99792,2.91606,10.4145,-8.53,4.9,9.837220136
26/01/2020 13:30,-4.55584,-1.71212,4.866932607,8.80416,2.56788,9.171,-13.36,-4.28,14.02882746,-1.03584,7.51788,7.588905336,8.80416,2.56788,9.171,-9.84,4.95,11.01490354
26/01/2020 14:00,-4.82184,-1.70512,5.114447693,8.82816,2.57488,9.196,-13.65,-4.28,14.30527525,-0.47184,7.52488,7.539658613,8.82816,2.57488,9.196,-9.3,4.95,10.53529781
26/01/2020 14:30,-4.65024,-1.36882,4.847514853,8.60976,2.51118,8.9685,-13.26,-3.88,13.81600521,-1.04024,6.99118,7.068146649,8.60976,2.51118,8.9685,-9.65,4.48,10.6392152
26/01/2020 15:00,-7.18184,-1.77762,7.398564634,7.20816,2.10238,7.5085,-14.39,-3.88,14.90390888,-3.00184,6.58238,7.234553881,7.20816,2.10238,7.5085,-10.21,4.48,11.14964125
26/01/2020 15:30,-8.1264,-1.9102,8.347888416,6.7536,1.9698,7.035,-14.88,-3.88,15.37754207,-4.2664,6.4498,7.73318104,6.7536,1.9698,7.035,-11.02,4.48,11.8958312
26/01/2020 16:00,-9.8724,-2.0507,10.08313702,5.9976,1.7493,6.2475,-15.87,-3.8,16.31860595,-5.6024,6.1693,8.33349556,5.9976,1.7493,6.2475,-11.6,4.42,12.41355711
26/01/2020 16:30,-11.98848,-2.47164,12.24061506,4.93152,1.43836,5.137,-16.92,-3.91,17.36590049,-8.26848,5.85836,10.13351585,4.93152,1.43836,5.137,-13.2,4.42,13.92035919
26/01/2020 17:00,-14.55864,-3.45002,14.96183935,4.01136,1.16998,4.1785,-18.57,-4.62,19.13607326,-10.49864,5.95998,12.07239841,4.01136,1.16998,4.1785,-14.51,4.79,15.28018979
26/01/2020 17:30,-16.01696,-5.18078,16.83399801,3.56304,1.03922,3.7115,-19.58,-6.22,20.54421573,-11.72696,7.23922,13.78143306,3.56304,1.03922,3.7115,-15.29,6.2,16.49921513
26/01/2020 18:00,-16.27376,-5.03568,17.03506201,3.30624,0.96432,3.444,-19.58,-6,20.4786816,-11.58376,7.23432,13.65719157,3.30624,0.96432,3.444,-14.89,6.27,16.15626813
26/01/2020 18:30,-15.88888,-5.00634,16.65892997,3.20112,0.93366,3.3345,-19.09,-5.94,19.9927912,-11.20888,7.35366,13.40579376,3.20112,0.93366,3.3345,-14.41,6.42,15.77543977
26/01/2020 19:00,-14.87664,-4.75402,15.6177823,3.24336,0.94598,3.3785,-18.12,-5.7,18.99537839,-10.57664,7.43598,12.92900276,3.24336,0.94598,3.3785,-13.82,6.49,15.26802214
26/01/2020 19:30,-14.52496,-4.74478,15.28029451,3.27504,0.95522,3.4115,-17.8,-5.7,18.69037185,-9.92496,7.60522,12.50376752,3.27504,0.95522,3.4115,-13.2,6.65,14.78047699
26/01/2020 20:00,-13.38544,-4.72742,14.19572132,3.33456,0.97258,3.4735,-16.72,-5.7,17.66489173,-9.44544,7.95258,12.34746393,3.33456,0.97258,3.4735,-12.78,6.98,14.56189548
26/01/2020 20:30,-12.37568,-2.64374,12.65491275,3.48432,1.01626,3.6295,-15.86,-3.66,16.27683016,-8.93568,6.43626,11.01234852,3.48432,1.01626,3.6295,-12.42,5.42,13.55111804
26/01/2020 21:00,-11.9976,-2.7343,12.30523475,3.4824,1.0157,3.6275,-15.48,-3.75,15.92773995,-8.1876,6.6257,10.53264897,3.4824,1.0157,3.6275,-11.67,5.61,12.94839758
26/01/2020 21:30,-10.98304,-2.28172,11.21754937,3.45696,1.00828,3.601,-14.44,-3.29,14.81005402,-7.69304,6.51828,10.08319585,3.45696,1.00828,3.601,-11.15,5.51,12.43714597
26/01/2020 22:00,-9.84352,-2.91436,10.26588429,3.51648,1.02564,3.663,-13.36,-3.94,13.92886212,-6.95352,7.42564,10.17308064,3.51648,1.02564,3.663,-10.47,6.4,12.27114094
26/01/2020 22:30,-8.68344,-3.03142,9.197371225,3.76656,1.09858,3.9235,-12.45,-4.13,13.11714146,-5.63344,7.73858,9.571899845,3.76656,1.09858,3.9235,-9.4,6.64,11.50867499
26/01/2020 23:00,-7.33048,-2.24264,7.665857499,3.89952,1.13736,4.062,-11.23,-3.38,11.72762977,-4.42048,7.40736,8.626101414,3.89952,1.13736,4.062,-8.32,6.27,10.41802764
26/01/2020 23:30,-5.95832,-0.04326,5.958477041,3.93168,1.14674,4.0955,-9.89,-1.19,9.961335252,-3.91832,5.46674,6.725955534,3.93168,1.14674,4.0955,-7.85,4.32,8.96018415
27/01/2020 00:00,-5.11304,0.24828,5.119064465,4.17696,1.21828,4.351,-9.29,-0.97,9.340503198,-3.05304,5.39828,6.201812654,4.17696,1.21828,4.351,-7.23,4.18,8.351365158
27/01/2020 00:30,-5.46896,0.29072,5.476681623,4.15104,1.21072,4.324,-9.62,-0.92,9.663891556,-3.07896,5.39072,6.208047745,4.15104,1.21072,4.324,-7.23,4.18,8.351365158
27/01/2020 01:00,-6.07704,0.41378,6.091110658,4.57296,1.33378,4.7635,-10.65,-0.92,10.68966323,-3.08704,5.22378,6.067758519,4.57296,1.33378,4.7635,-7.66,3.89,8.591140786
27/01/2020 01:30,-5.9432,-1.5376,6.138879377,5.1168,1.4924,5.33,-11.06,-3.03,11.46754115,-2.7732,7.4924,7.989161157,5.1168,1.4924,5.33,-7.89,6,9.912219731
27/01/2020 02:00,-5,-1.5875,5.245965712,5.7,1.6625,5.9375,-10.7,-3.25,11.18268751,-1.53,7.8225,7.970721815,5.7,1.6625,5.9375,-7.23,6.16,9.498341961
27/01/2020 02:30,-4.64464,-1.43802,4.862158189,5.83536,1.70198,6.0785,-10.48,-3.14,10.9402925,-1.02464,7.86198,7.928468746,5.83536,1.70198,6.0785,-6.86,6.16,9.219826463
27/01/2020 03:00,-4.0616,-1.3963,4.294909574,5.9784,1.7437,6.2275,-10.04,-3.14,10.51956273,-0.9816,7.9037,7.964421652,5.9784,1.7437,6.2275,-6.96,6.16,9.294471475
27/01/2020 03:30,-4.27424,-1.47582,4.521854957,5.70576,1.66418,5.9435,-9.98,-3.14,10.46231332,-1.07424,7.82418,7.897580911,5.70576,1.66418,5.9435,-6.78,6.16,9.160458504
27/01/2020 04:00,-3.96064,-1.48352,4.229361749,5.67936,1.65648,5.916,-9.64,-3.14,10.13850088,-0.82064,7.81648,7.859440794,5.67936,1.65648,5.916,-6.5,6.16,8.955199607
27/01/2020 04:30,-3.25448,-1.30714,3.507171945,5.97552,1.74286,6.2245,-9.23,-3.05,9.720874446,-0.16448,7.90286,7.904571453,5.97552,1.74286,6.2245,-6.14,6.16,8.697424906
27/01/2020 05:00,-3.16568,-1.15124,3.36851353,6.06432,1.76876,6.317,-9.23,-2.92,9.680872895,0.16432,7.69876,7.700513398,6.06432,1.76876,6.317,-5.9,5.93,8.365100119
27/01/2020 05:30,-3.602,0.349,3.618867917,5.928,1.729,6.175,-9.53,-1.38,9.629397697,-0.902,5.849,5.918142023,5.928,1.729,6.175,-6.83,4.12,7.976421503
27/01/2020 06:00,-4.07864,0.22498,4.084840297,6.05136,1.76498,6.3035,-10.13,-1.54,10.24638961,-0.95864,5.76498,5.844141087,6.05136,1.76498,6.3035,-7.01,4,8.070941705
27/01/2020 06:30,-6.03832,-0.07576,6.038795244,5.91168,1.72424,6.158,-11.95,-1.8,12.08480451,-2.24832,5.24424,5.705873816,5.91168,1.72424,6.158,-8.16,3.52,8.886844209
27/01/2020 07:00,-8.53136,-1.80748,8.720727458,5.52864,1.61252,5.759,-14.06,-3.42,14.4699689,-3.94136,5.82252,7.031077997,5.52864,1.61252,5.759,-9.47,4.21,10.36363836
27/01/2020 07:30,-11.44856,-2.51708,11.72199718,4.74144,1.38292,4.939,-16.19,-3.9,16.65311082,-7.05856,5.35292,8.858725744,4.74144,1.38292,4.939,-11.8,3.97,12.44993574
27/01/2020 08:00,-12.6572,-3.5346,13.14146525,4.3728,1.2754,4.555,-17.03,-4.81,17.69624254,-8.5372,5.3554,10.07790122,4.3728,1.2754,4.555,-12.91,4.08,13.53936852
27/01/2020 08:30,-12.02384,-3.66612,12.57032872,4.91616,1.43388,5.121,-16.94,-5.1,17.69105989,-7.53384,4.93388,9.005660276,4.91616,1.43388,5.121,-12.45,3.5,12.93261381
27/01/2020 09:00,-6.39928,-3.06104,7.093712032,7.71072,2.24896,8.032,-14.11,-5.31,15.07608039,-2.24928,5.83896,6.25721299,7.71072,2.24896,8.032,-9.96,3.59,10.58724232
27/01/2020 09:30,-3.38272,-3.11496,4.598453044,9.61728,2.80504,10.018,-13,-5.92,14.28448109,0.96728,6.52504,6.596345776,9.61728,2.80504,10.018,-8.65,3.72,9.415991716
27/01/2020 10:00,4.22632,-2.03024,4.688673075,13.33632,3.88976,13.892,-9.11,-5.92,10.86455245,7.92632,7.25976,10.74851915,13.33632,3.88976,13.892,-5.41,3.37,6.373774392
27/01/2020 10:30,16.7592,0.7056,16.7740471,19.9392,5.8156,20.77,-3.18,-5.11,6.018679257,21.5392,7.7256,22.88278899,19.9392,5.8156,20.77,1.6,1.91,2.491605908
27/01/2020 11:00,27.93544,2.77992,28.07341738,24.92544,7.26992,25.964,3.01,-4.49,5.4055712,30.67544,8.08992,31.72427186,24.92544,7.26992,25.964,5.75,0.82,5.808175273
27/01/2020 11:30,34.982,3.4185,35.14863392,28.452,8.2985,29.6375,6.53,-4.88,8.152012022,38.062,8.9885,39.10893729,28.452,8.2985,29.6375,9.61,0.69,9.634739228
27/01/2020 12:00,32.30408,3.16744,32.45899353,27.21408,7.93744,28.348,5.09,-4.77,6.975743688,35.65408,8.74744,36.71145771,27.21408,7.93744,28.348,8.44,0.81,8.478779393
27/01/2020 12:30,21.9428,2.3179,22.0648846,21.5928,6.2979,22.4925,0.35,-3.98,3.995359809,24.4428,7.5779,25.59052638,21.5928,6.2979,22.4925,2.85,1.28,3.124243909
27/01/2020 13:00,13.02296,1.20628,13.07870783,16.99296,4.95628,17.701,-3.97,-3.75,5.461080479,15.35296,6.43628,16.64749474,16.99296,4.95628,17.701,-1.64,1.48,2.209072203
27/01/2020 13:30,8.14928,0.59854,8.171230914,14.90928,4.34854,15.5305,-6.76,-3.75,7.730465704,11.53928,5.96854,12.99147615,14.90928,4.34854,15.5305,-3.37,1.62,3.739157659
27/01/2020 14:00,-0.37944,-0.47942,0.611406779,10.63056,3.10058,11.0735,-11.01,-3.58,11.57741336,2.96056,4.85058,5.682696706,10.63056,3.10058,11.0735,-7.67,1.75,7.867108745
27/01/2020 14:30,-2.95056,-0.83558,3.066593917,9.40944,2.74442,9.8015,-12.36,-3.58,12.86802238,1.00944,4.41442,4.528363176,9.40944,2.74442,9.8015,-8.4,1.67,8.564397235
27/01/2020 15:00,-7.64608,-1.69344,7.831365041,6.91392,2.01656,7.202,-14.56,-3.71,15.02523544,-4.32608,3.57656,5.61308735,6.91392,2.01656,7.202,-11.24,1.56,11.34773986
27/01/2020 15:30,-10.31944,-1.99192,10.50992803,5.65056,1.64808,5.886,-15.97,-3.64,16.3795757,-6.26944,3.30808,7.088672034,5.65056,1.64808,5.886,-11.92,1.66,12.0350322
27/01/2020 16:00,-11.54592,-1.82506,11.6892734,5.19408,1.51494,5.4105,-16.74,-3.34,17.0699502,-7.56592,3.27494,8.24429363,5.19408,1.51494,5.4105,-12.76,1.76,12.88080743
27/01/2020 16:30,-12.00336,-1.71098,12.12468985,5.03664,1.46902,5.2465,-17.04,-3.18,17.33418588,-9.77336,3.15902,10.27122062,5.03664,1.46902,5.2465,-14.81,1.69,14.90611284
27/01/2020 17:00,-14.42168,-1.94174,14.55181117,4.58832,1.33826,4.7795,-19.01,-3.28,19.29089163,-10.55168,3.16826,11.01706959,4.58832,1.33826,4.7795,-15.14,1.83,15.25019672
27/01/2020 17:30,-15.52152,-1.93836,15.64208498,4.42848,1.29164,4.613,-19.95,-3.23,20.20978476,-11.34152,3.23164,11.7929459,4.42848,1.29164,4.613,-15.77,1.94,15.88887976
27/01/2020 18:00,-14.16112,-1.99366,14.3007692,4.23888,1.23634,4.4155,-18.4,-3.23,18.68135166,-12.73112,3.74634,13.27088843,4.23888,1.23634,4.4155,-16.97,2.51,17.15462037
27/01/2020 18:30,-14.17776,-2.02768,14.32202377,4.12224,1.20232,4.294,-18.3,-3.23,18.58286576,-12.84776,3.85232,13.41287838,4.12224,1.20232,4.294,-16.97,2.65,17.17566301
27/01/2020 19:00,-14.4104,-1.4022,14.47845962,4.2096,1.2278,4.385,-18.62,-2.63,18.80482119,-11.3404,3.5678,11.8883922,4.2096,1.2278,4.385,-15.55,2.34,15.7250787
27/01/2020 19:30,-13.42792,-1.27606,13.48841594,4.64208,1.35394,4.8355,-18.07,-2.63,18.26038882,-9.70792,3.79394,10.42294063,4.64208,1.35394,4.8355,-14.35,2.44,14.55596441
27/01/2020 20:00,-12.37128,-0.97704,12.40980161,4.87872,1.42296,5.082,-17.25,-2.4,17.41615629,-8.70128,3.99296,9.57371418,4.87872,1.42296,5.082,-13.58,2.57,13.82104555
27/01/2020 20:30,-11.89528,-0.81654,11.92327236,4.91472,1.43346,5.1195,-16.81,-2.25,16.95991156,-8.16528,3.95346,9.072025322,4.91472,1.43346,5.1195,-13.08,2.52,13.32054053
27/01/2020 21:00,-10.17304,-0.31922,10.17804717,5.31696,1.55078,5.5385,-15.49,-1.87,15.60246775,-7.14304,4.07078,8.221573466,5.31696,1.55078,5.5385,-12.46,2.52,12.71227753
27/01/2020 21:30,-8.97392,-0.42156,8.983816171,5.68608,1.65844,5.923,-14.66,-2.08,14.80682275,-5.39392,4.57844,7.075060834,5.68608,1.65844,5.923,-11.08,2.92,11.45830703
27/01/2020 22:00,-8.634,-0.562,8.652271378,5.376,1.568,5.6,-14.01,-2.13,14.1709915,-4.844,4.788,6.810967626,5.376,1.568,5.6,-10.22,3.22,10.71526015
27/01/2020 22:30,-7.25208,-0.25894,7.256701334,5.07792,1.48106,5.2895,-12.33,-1.74,12.45216849,-4.64208,4.83106,6.699854286,5.07792,1.48106,5.2895,-9.72,3.35,10.2810943
27/01/2020 23:00,-6.11016,-1.52338,6.297201112,5.19984,1.51662,5.4165,-11.31,-3.04,11.71143458,-3.00016,6.50662,7.164988754,5.19984,1.51662,5.4165,-8.2,4.99,9.598963486
27/01/2020 23:30,-5.13536,-0.25948,5.141911337,4.90464,1.43052,5.109,-10.04,-1.69,10.18124256,-2.49536,5.26052,5.822361394,4.90464,1.43052,5.109,-7.4,3.83,8.332400614
28/01/2020 00:00,-4.6744,-0.7617,4.736053447,4.7256,1.3783,4.9225,-9.4,-2.14,9.640518658,-2.2644,5.9083,6.327362503,4.7256,1.3783,4.9225,-6.99,4.53,8.329525797
28/01/2020 00:30,-4.88712,-1.04416,4.997420535,4.68288,1.36584,4.878,-9.57,-2.41,9.868789186,-2.69712,6.24584,6.803306079,4.68288,1.36584,4.878,-7.38,4.88,8.847530729
28/01/2020 01:00,-6.722,-1.476,6.882140655,4.608,1.344,4.8,-11.33,-2.82,11.67567129,-3.652,6.294,7.276780882,4.608,1.344,4.8,-8.26,4.95,9.62964693
28/01/2020 01:30,-7.4088,-1.5084,7.560792816,4.7712,1.3916,4.97,-12.18,-2.9,12.52047922,-3.6688,6.1516,7.162560715,4.7712,1.3916,4.97,-8.44,4.76,9.689747159
28/01/2020 02:00,-6.47304,-1.51172,6.647220788,5.13696,1.49828,5.351,-11.61,-3.01,11.99384009,-3.11304,6.55828,7.259618075,5.13696,1.49828,5.351,-8.25,5.06,9.678124818
28/01/2020 02:30,-5.6832,-0.6776,5.723452105,5.5968,1.6324,5.83,-11.28,-2.31,11.51410005,-1.9532,6.1124,6.416885849,5.5968,1.6324,5.83,-7.55,4.48,8.779117268
28/01/2020 03:00,-5.13048,-0.40014,5.146060343,5.75952,1.67986,5.9995,-10.89,-2.08,11.08686159,-1.44048,5.91986,6.09259592,5.75952,1.67986,5.9995,-7.2,4.24,8.35569267
28/01/2020 03:30,-5.28024,-0.44382,5.298859373,5.36976,1.56618,5.5935,-10.65,-2.01,10.83801642,-2.16024,5.80618,6.195027284,5.36976,1.56618,5.5935,-7.53,4.24,8.641672292
28/01/2020 04:00,-4.27536,-0.19198,4.279668147,5.68464,1.65802,5.9215,-9.96,-1.85,10.13035537,-1.77536,5.80802,6.073302187,5.68464,1.65802,5.9215,-7.46,4.15,8.536632826
28/01/2020 04:30,-4.31712,-0.20416,4.321944747,5.64288,1.64584,5.878,-9.96,-1.85,10.13035537,-1.46712,5.79584,5.978645532,5.64288,1.64584,5.878,-7.11,4.15,8.232533025
28/01/2020 05:00,-3.53024,0.32118,3.544820313,6.20976,1.81118,6.4685,-9.74,-1.49,9.853309089,-0.38024,5.43118,5.444474139,6.20976,1.81118,6.4685,-6.59,3.62,7.518809746
28/01/2020 05:30,-3.96136,0.29752,3.972516985,6.12864,1.78752,6.384,-10.09,-1.49,10.19942155,-0.95136,5.30752,5.392110385,6.12864,1.78752,6.384,-7.08,3.52,7.906756604
28/01/2020 06:00,-4.80024,0.19118,4.804045571,5.96976,1.74118,6.2185,-10.77,-1.55,10.88096503,-1.49024,5.15118,5.362412764,5.96976,1.74118,6.2185,-7.46,3.41,8.202420374
28/01/2020 06:30,-5.17456,-0.82258,5.239533286,6.74544,1.96742,7.0265,-11.92,-2.79,12.24216076,-1.61456,5.94742,6.162678691,6.74544,1.96742,7.0265,-8.36,3.98,9.259049627
28/01/2020 07:00,-7.66432,-2.40626,8.033174233,6.35568,1.85374,6.6205,-14.02,-4.26,14.6529178,-3.44432,6.57374,7.421414815,6.35568,1.85374,6.6205,-9.8,4.72,10.87742617
28/01/2020 07:30,-10.51256,-5.79658,12.00475978,5.97744,1.74342,6.2265,-16.49,-7.54,18.13206276,-5.42256,8.58342,10.15279547,5.97744,1.74342,6.2265,-11.4,6.84,13.29457032
28/01/2020 08:00,-10.28064,-6.64852,12.24313591,6.27936,1.83148,6.541,-16.56,-8.48,18.60494558,-5.78064,9.07148,10.75674431,6.27936,1.83148,6.541,-12.06,7.24,14.06631437
28/01/2020 08:30,-9.64224,-6.79732,11.79730272,6.79776,1.98268,7.081,-16.44,-8.78,18.63765007,-4.94224,9.04268,10.30513454,6.79776,1.98268,7.081,-11.74,7.06,13.69931385
28/01/2020 09:00,-4.6028,-6.2304,7.746202424,9.1872,2.6796,9.57,-13.79,-8.91,16.41804495,-0.4528,9.4696,9.4804194,9.1872,2.6796,9.57,-9.64,6.79,11.79125523
28/01/2020 09:30,2.93544,-5.62508,6.344945469,13.04544,3.80492,13.589,-10.11,-9.43,13.82523056,7.74544,10.59492,13.12418266,13.04544,3.80492,13.589,-5.3,6.79,8.613599712
28/01/2020 10:00,7.02576,-3.75832,7.967827358,14.88576,4.34168,15.506,-7.86,-8.1,11.28670014,10.52576,9.59168,14.24050381,14.88576,4.34168,15.506,-4.36,5.25,6.824375429
28/01/2020 10:30,-3.19608,-4.51844,5.534548527,9.91392,2.89156,10.327,-13.11,-7.41,15.05922309,0.60392,7.81156,7.834870069,9.91392,2.89156,10.327,-9.31,4.92,10.53007597
28/01/2020 11:00,-4.94864,-4.62502,6.773466457,9.17136,2.67498,9.5535,-14.12,-7.3,15.89542072,-1.02864,7.39498,7.46617904,9.17136,2.67498,9.5535,-10.2,4.72,11.23914588
28/01/2020 11:30,1.08592,-4.11494,4.255814076,12.08592,3.52506,12.5895,-11,-7.64,13.39289364,5.42592,8.40506,10.00428116,12.08592,3.52506,12.5895,-6.66,4.88,8.256512581
28/01/2020 12:00,25.15568,-1.06126,25.1780561,23.75568,6.92874,24.7455,1.4,-7.99,8.11172608,28.69568,11.44874,30.89523747,23.75568,6.92874,24.7455,4.94,4.52,6.695819591
28/01/2020 12:30,31.09328,-0.25696,31.09434176,26.75328,7.80304,27.868,4.34,-8.06,9.154190297,34.25328,12.39304,36.42629038,26.75328,7.80304,27.868,7.5,4.59,8.793071136
28/01/2020 13:00,28.54792,-0.54644,28.55314927,25.41792,7.41356,26.477,3.13,-7.96,8.553274227,31.32792,12.00356,33.54883044,25.41792,7.41356,26.477,5.91,4.59,7.483060871
28/01/2020 13:30,22.24432,-1.37874,22.28700734,22.56432,6.58126,23.5045,-0.32,-7.96,7.966429564,26.44432,11.39126,28.79345177,22.56432,6.58126,23.5045,3.88,4.81,6.179846276
28/01/2020 14:00,11.30632,-2.40524,11.55932746,17.05632,4.97476,17.767,-5.75,-7.38,9.355581222,14.53632,9.96476,17.62387701,17.05632,4.97476,17.767,-2.52,4.99,5.590214665
28/01/2020 14:30,-2.36664,-4.16152,4.787403639,10.38336,3.02848,10.816,-12.75,-7.19,14.63757494,1.03336,8.01848,8.08479155,10.38336,3.02848,10.816,-9.35,4.99,10.5982357
28/01/2020 15:00,-1.54936,-4.01648,4.304953891,10.88064,3.17352,11.334,-12.43,-7.19,14.35970055,2.38064,8.16352,8.503558408,10.88064,3.17352,11.334,-8.5,4.99,9.856475029
28/01/2020 15:30,-4.63728,-4.51504,6.472244742,9.34272,2.72496,9.732,-13.98,-7.24,15.7435066,-0.57728,7.71496,7.736527645,9.34272,2.72496,9.732,-9.92,4.99,11.104346
28/01/2020 16:00,-5.024,-4.5345,6.767737159,9.276,2.7055,9.6625,-14.3,-7.24,16.02833741,-0.774,8.1855,8.222012299,9.276,2.7055,9.6625,-10.05,5.48,11.4469603
28/01/2020 16:30,-10.40792,-4.10606,11.18858916,6.80208,1.98394,7.0855,-17.21,-6.09,18.2557443,-5.86792,6.54394,8.789518522,6.80208,1.98394,7.0855,-12.67,4.56,13.46560433
28/01/2020 17:00,-12.20384,-3.81862,12.78732065,6.17616,1.80138,6.4335,-18.38,-5.62,19.22001041,-7.98384,6.05138,10.0180288,6.17616,1.80138,6.4335,-14.16,4.25,14.78404884
28/01/2020 17:30,-11.97304,-2.97922,12.33812946,6.75696,1.97078,7.0385,-18.73,-4.95,19.37305861,-7.45304,5.73078,9.401576711,6.75696,1.97078,7.0385,-14.21,3.76,14.69903738
28/01/2020 18:00,-11.94264,-2.89702,12.28899406,6.62736,1.93298,6.9035,-18.57,-4.83,19.18785553,-7.72264,5.94298,9.74464878,6.62736,1.93298,6.9035,-14.35,4.01,14.89975168
28/01/2020 18:30,-12.40392,-3.24156,12.82048917,6.16608,1.79844,6.423,-18.57,-5.04,19.24179046,-8.12392,6.41844,10.35347518,6.16608,1.79844,6.423,-14.29,4.62,15.0182722
28/01/2020 19:00,-11.91504,-3.12272,12.31744935,6.26496,1.82728,6.526,-18.18,-4.95,18.84183908,-7.67504,6.32728,9.946894551,6.26496,1.82728,6.526,-13.94,4.5,14.64833096
28/01/2020 19:30,-9.8204,-2.7072,10.18671625,7.2096,2.1028,7.51,-17.03,-4.81,17.69624254,-5.6604,6.8528,8.888250447,7.2096,2.1028,7.51,-12.87,4.75,13.71857864
28/01/2020 20:00,-9.21816,-2.50738,9.55308475,7.31184,2.13262,7.6165,-16.53,-4.64,17.16888173,-4.86816,6.88262,8.430269263,7.31184,2.13262,7.6165,-12.18,4.75,13.07344255
28/01/2020 20:30,-8.91776,-2.44018,9.245589319,7.30224,2.12982,7.6065,-16.22,-4.57,16.85150735,-4.87776,6.96982,8.507110758,7.30224,2.12982,7.6065,-12.18,4.84,13.10641065
28/01/2020 21:00,-8.24776,-2.29018,8.559817139,7.30224,2.12982,7.6065,-15.55,-4.42,16.16597971,-4.17776,7.05982,8.203336946,7.30224,2.12982,7.6065,-11.48,4.93,12.49381047
28/01/2020 21:30,-7.63456,-1.88758,7.86444306,6.86544,2.00242,7.1515,-14.5,-3.89,15.01273126,-4.02456,6.81242,7.912404783,6.86544,2.00242,7.1515,-10.89,4.81,11.90496535
28/01/2020 22:00,-6.39624,-1.44182,6.556731735,6.95376,2.02818,7.2435,-13.35,-3.47,13.79359997,-3.03624,6.83818,7.481942198,6.95376,2.02818,7.2435,-9.99,4.81,11.08765981
28/01/2020 22:30,-6.2972,0.0379,6.29731405,6.2328,1.8179,6.4925,-12.53,-1.78,12.65580104,-2.9772,5.1779,5.972802378,6.2328,1.8179,6.4925,-9.21,3.36,9.803759483
28/01/2020 23:00,-4.86248,0.03636,4.862615942,6.22752,1.81636,6.487,-11.09,-1.78,11.23194106,-2.25248,5.39636,5.84759501,6.22752,1.81636,6.487,-8.48,3.58,9.204716182
28/01/2020 23:30,-3.1532,0.3524,3.172830913,6.7968,1.9824,7.08,-9.95,-1.63,10.08262863,-0.1532,5.6324,5.634483117,6.7968,1.9824,7.08,-6.95,3.65,7.850159234
29/01/2020 00:00,-2.38256,0.79092,2.510407656,6.75744,1.97092,7.039,-9.14,-1.18,9.215855902,0.30744,5.44092,5.449599049,6.75744,1.97092,7.039,-6.45,3.47,7.324165481
29/01/2020 00:30,-1.57888,2.97366,3.366825783,7.28112,2.12366,7.5845,-8.86,0.85,8.900679749,0.75112,3.86366,3.935994137,7.28112,2.12366,7.5845,-6.53,1.74,6.75784729
29/01/2020 01:00,-3.35456,2.79742,4.367909277,6.98544,2.03742,7.2765,-10.34,0.76,10.36789275,-0.33456,3.53742,3.553205686,6.98544,2.03742,7.2765,-7.32,1.5,7.472108136
29/01/2020 01:30,-5.04968,2.50426,5.636540273,6.22032,1.81426,6.4795,-11.27,0.69,11.29110269,-2.09968,3.41426,4.008219985,6.22032,1.81426,6.4795,-8.32,1.6,8.472449469
29/01/2020 02:00,-4.0208,2.7331,4.861755676,6.7992,1.9831,7.0825,-10.82,0.75,10.84596238,-0.9008,3.6831,3.791657454,6.7992,1.9831,7.0825,-7.7,1.7,7.885429601
29/01/2020 02:30,-4.04104,2.65428,4.834791267,6.52896,1.90428,6.801,-10.57,0.75,10.59657492,-1.48104,3.54428,3.841275856,6.52896,1.90428,6.801,-8.01,1.64,8.176166583
29/01/2020 03:00,-4.64728,2.47996,5.267581324,6.10272,1.77996,6.357,-10.75,0.7,10.77276659,-1.85728,3.41996,3.89173681,6.10272,1.77996,6.357,-7.96,1.64,8.127188936
29/01/2020 03:30,-5.626,2.3345,6.09112192,5.124,1.4945,5.3375,-10.75,0.84,10.78276866,-3.206,3.1945,4.525844258,5.124,1.4945,5.3375,-8.33,1.7,8.50169983
29/01/2020 04:00,-5.3196,2.3947,5.833757987,5.3304,1.5547,5.5525,-10.65,0.84,10.6830754,-2.5496,3.0147,3.948275098,5.3304,1.5547,5.5525,-7.88,1.46,8.014112552
29/01/2020 04:30,-5.1564,2.3623,5.671765356,5.4936,1.6023,5.7225,-10.65,0.76,10.67708293,-2.0364,2.9723,3.602983798,5.4936,1.6023,5.7225,-7.53,1.37,7.653613526
29/01/2020 05:00,-3.19512,2.65684,4.155429051,6.67488,1.94684,6.953,-9.87,0.71,9.89550403,-0.44512,3.31684,3.346574278,6.67488,1.94684,6.953,-7.12,1.37,7.250606871
29/01/2020 05:30,-3.11528,2.65096,4.090545,6.65472,1.94096,6.932,-9.77,0.71,9.795764391,-0.88528,3.31096,3.427269584,6.65472,1.94096,6.932,-7.54,1.37,7.663452225
29/01/2020 06:00,-3.49336,2.82152,4.490494316,6.89664,2.01152,7.184,-10.39,0.81,10.4215258,-0.74336,3.38152,3.462262497,6.89664,2.01152,7.184,-7.64,1.37,7.76186189
29/01/2020 06:30,-6.13024,-0.45132,6.14683107,6.50976,1.89868,6.781,-12.64,-2.35,12.85659753,-2.43024,4.39868,5.025380801,6.50976,1.89868,6.781,-8.94,2.5,9.282973661
29/01/2020 07:00,-7.3612,-0.5391,7.380914188,6.9288,2.0209,7.2175,-14.29,-2.56,14.51749634,-2.9712,4.8609,5.69704996,6.9288,2.0209,7.2175,-9.9,2.84,10.29930095
29/01/2020 07:30,-9.19416,-0.96038,9.244182379,6.85584,1.99962,7.1415,-16.05,-2.96,16.32066481,-4.88416,4.14962,6.408928541,6.85584,1.99962,7.1415,-11.74,2.15,11.93524612
29/01/2020 08:00,-9.48088,-2.45234,9.792908508,6.84912,1.99766,7.1345,-16.33,-4.45,16.92546602,-5.26088,5.08766,7.318547851,6.84912,1.99766,7.1345,-12.11,3.09,12.49800784
29/01/2020 08:30,-7.92472,-3.61846,8.711741494,7.92528,2.31154,8.2555,-15.85,-5.93,16.92298437,-3.11472,6.22154,6.957660573,7.92528,2.31154,8.2555,-11.04,3.91,11.71194689
29/01/2020 09:00,-3.5956,-3.0033,4.684885297,10.0344,2.9267,10.4525,-13.63,-5.93,14.86411114,0.7344,6.4667,6.508267992,10.0344,2.9267,10.4525,-9.3,3.54,9.950959753
29/01/2020 09:30,6.09136,-1.84252,6.363925408,14.87136,4.33748,15.491,-8.78,-6.18,10.73688968,10.02136,7.87748,12.74685637,14.87136,4.33748,15.491,-4.85,3.54,6.004506641
29/01/2020 10:00,9.63848,0.70414,9.664166278,16.12848,4.70414,16.8005,-6.49,-4,7.62365398,11.98848,6.40414,13.59178656,16.12848,4.70414,16.8005,-4.14,1.7,4.475444112
29/01/2020 10:30,11.06936,0.91148,11.10682343,16.83936,4.91148,17.541,-5.77,-4,7.020890257,13.68936,6.28148,15.06172527,16.83936,4.91148,17.541,-3.15,1.37,3.435025473
29/01/2020 11:00,22.84824,2.28532,22.96224638,22.57824,6.58532,23.519,0.27,-4.3,4.308468405,25.84824,7.65532,26.958031,22.57824,6.58532,23.519,3.27,1.07,3.440610411
29/01/2020 11:30,31.03488,1.94184,31.09557073,26.47488,7.72184,27.578,4.56,-5.78,7.362200758,33.81488,9.57184,35.14350908,26.47488,7.72184,27.578,7.34,1.85,7.569550845
29/01/2020 12:00,36.25296,1.44628,36.28179757,28.51296,8.31628,29.701,7.74,-6.87,10.3491304,38.75296,11.03628,40.29381323,28.51296,8.31628,29.701,10.24,2.72,10.5950932
29/01/2020 12:30,24.95968,0.61824,24.96733559,23.23968,6.77824,24.208,1.72,-6.16,6.395623504,28.02968,10.07824,29.78647147,23.23968,6.77824,24.208,4.79,3.3,5.816708691
29/01/2020 13:00,28.74032,1.16676,28.76399351,25.12032,7.32676,26.167,3.62,-6.16,7.144928271,31.45032,10.00676,33.00390695,25.12032,7.32676,26.167,6.33,2.68,6.873958103
29/01/2020 13:30,21.75384,0.71362,21.76554176,22.02384,6.42362,22.9415,-0.27,-5.71,5.716379973,25.21384,9.22362,26.84795883,22.02384,6.42362,22.9415,3.19,2.8,4.244537666
29/01/2020 14:00,15.9328,0.1504,15.93350985,19.1328,5.5804,19.93,-3.2,-5.43,6.302769233,19.7128,8.4704,21.45558575,19.1328,5.5804,19.93,0.58,2.89,2.947626164
29/01/2020 14:30,5.3576,-1.2182,5.494350644,13.8576,4.0418,14.435,-8.5,-5.26,9.995879151,9.1376,6.9918,11.50569429,13.8576,4.0418,14.435,-4.72,2.95,5.566048868
29/01/2020 15:00,-5.25864,-1.14252,5.381323871,8.63136,2.51748,8.991,-13.89,-3.66,14.36411153,-1.60864,3.81748,4.142568792,8.63136,2.51748,8.991,-10.24,1.3,10.32218969
29/01/2020 15:30,-3.8692,-0.9181,3.976633784,9.4008,2.7419,9.7925,-13.27,-3.66,13.76548219,-0.2192,4.4619,4.46728108,9.4008,2.7419,9.7925,-9.62,1.72,9.772553402
29/01/2020 16:00,-3.87064,-0.74852,3.942351608,9.39936,2.74148,9.791,-13.27,-3.49,13.72126088,-0.62064,4.80148,4.841425844,9.39936,2.74148,9.791,-10.02,2.06,10.229565
29/01/2020 16:30,-8.20168,-1.18174,8.286378235,7.46832,2.17826,7.7795,-15.67,-3.36,16.0261817,-4.58168,4.23826,6.241365191,7.46832,2.17826,7.7795,-12.05,2.06,12.22481493
29/01/2020 17:00,-12.89448,-3.09964,13.26180163,5.79552,1.69036,6.037,-18.69,-4.79,19.29404571,-8.09448,5.16036,9.599475079,5.79552,1.69036,6.037,-13.89,3.47,14.31687815
29/01/2020 17:30,-12.89056,-3.56808,13.37526568,6.34944,1.85192,6.614,-19.24,-5.42,19.98884689,-7.94056,6.22192,10.08785317,6.34944,1.85192,6.614,-14.29,4.37,14.94325935
29/01/2020 18:00,-12.3116,-3.2713,12.73879501,6.5784,1.9187,6.8525,-18.89,-5.19,19.59000255,-7.4716,6.3687,9.81759371,6.5784,1.9187,6.8525,-14.05,4.45,14.73787637
29/01/2020 18:30,-11.49776,-3.14768,11.92083782,7.00224,2.04232,7.294,-18.5,-5.19,19.21421609,-6.70776,6.77232,9.531965296,7.00224,2.04232,7.294,-13.71,4.73,14.50299969
29/01/2020 19:00,-10.70192,-2.94056,11.09855778,6.95808,2.02944,7.248,-17.66,-4.97,18.34602137,-6.75192,6.59944,9.441452854,6.95808,2.02944,7.248,-13.71,4.57,14.45160891
29/01/2020 19:30,-9.27904,-2.39722,9.583696941,7.38096,2.15278,7.6885,-16.66,-4.55,17.27015055,-5.20904,6.72278,8.504696858,7.38096,2.15278,7.6885,-12.59,4.57,13.39376721
29/01/2020 20:00,-7.81768,0.02276,7.817713131,7.55232,2.20276,7.867,-15.37,-2.18,15.52383007,-4.63768,4.62276,6.54812842,7.55232,2.20276,7.867,-12.19,2.42,12.42789202
29/01/2020 20:30,-7.47536,0.19302,7.477851553,7.72464,2.25302,8.0465,-15.2,-2.06,15.33895694,-4.26536,4.67302,6.326959131,7.72464,2.25302,8.0465,-11.99,2.42,12.23178237
29/01/2020 21:00,-6.75672,0.33054,6.764800208,7.85328,2.29054,8.1805,-14.61,-1.96,14.74088532,-3.23672,4.60054,5.625062191,7.85328,2.29054,8.1805,-11.09,2.31,11.32802719
29/01/2020 21:30,-6.20224,0.10768,6.203174671,7.39776,2.15768,7.706,-13.6,-2.05,13.75363588,-2.95224,5.00768,5.813138567,7.39776,2.15768,7.706,-10.35,2.85,10.7352224
29/01/2020 22:00,-5.05728,0.14996,5.059502841,7.54272,2.19996,7.857,-12.6,-2.05,12.76567664,-1.74728,5.45996,5.73272628,7.54272,2.19996,7.857,-9.29,3.26,9.845389784
29/01/2020 22:30,-3.62248,0.32386,3.636928189,7.72752,2.25386,8.0495,-11.35,-1.93,11.51292317,-0.28248,5.60386,5.610975125,7.72752,2.25386,8.0495,-8.01,3.35,8.682315359
29/01/2020 23:00,-2.86784,-1.55312,3.261393567,7.53216,2.19688,7.846,-10.4,-3.75,11.05542853,0.75216,7.67688,7.713639297,7.53216,2.19688,7.846,-6.78,5.48,8.717729062
29/01/2020 23:30,-1.51712,-1.29416,1.994117148,7.56288,2.20584,7.878,-9.08,-3.5,9.73120753,1.35288,7.68584,7.804000308,7.56288,2.20584,7.878,-6.21,5.48,8.282179665
30/01/2020 00:00,-1.58968,-1.46824,2.163980407,7.24032,2.11176,7.542,-8.83,-3.58,9.528132031,1.64032,7.82176,7.991907107,7.24032,2.11176,7.542,-5.6,5.71,7.997755935
30/01/2020 00:30,-1.73728,-1.45004,2.262909145,7.30272,2.12996,7.607,-9.04,-3.58,9.72306536,1.70272,7.83996,8.022731966,7.30272,2.12996,7.607,-5.6,5.71,7.997755935
30/01/2020 01:00,-3.53344,-1.44892,3.818974653,6.82656,1.99108,7.111,-10.36,-3.44,10.91618981,0.10656,7.48108,7.481838878,6.82656,1.99108,7.111,-6.72,5.49,8.67747083
30/01/2020 01:30,-3.4636,-1.4273,3.7461594,7.3464,2.1427,7.6525,-10.81,-3.57,11.3842435,0.7964,7.7327,7.773602913,7.3464,2.1427,7.6525,-6.55,5.59,8.611074265
30/01/2020 02:00,-3.14128,-1.44704,3.458549523,7.27872,2.12296,7.582,-10.42,-3.57,11.01459486,0.72872,7.89296,7.926528269,7.27872,2.12296,7.582,-6.55,5.77,8.728997652
30/01/2020 02:30,-3.50088,-1.42234,3.778784441,7.08912,2.06766,7.3845,-10.59,-3.49,11.1502556,0.79912,7.83766,7.87829341,7.08912,2.06766,7.3845,-6.29,5.77,8.535631201
30/01/2020 03:00,-3.56008,-1.43794,3.839510522,6.82992,1.99206,7.1145,-10.39,-3.43,10.9415264,0.53992,7.76206,7.780815449,6.82992,1.99206,7.1145,-6.29,5.77,8.535631201
30/01/2020 03:30,-3.58368,-1.38524,3.842089562,6.49632,1.89476,6.767,-10.08,-3.28,10.60022641,0.29632,7.74476,7.750426633,6.49632,1.89476,6.767,-6.2,5.85,8.524230171
30/01/2020 04:00,-3.88904,-1.56222,4.191081418,5.58096,1.62778,5.8135,-9.47,-3.19,9.992847442,-1.80904,7.47778,7.693492019,5.58096,1.62778,5.8135,-7.39,5.85,9.425210873
30/01/2020 04:30,-4.734,-1.752,5.04779754,5.376,1.568,5.6,-10.11,-3.32,10.64117005,-1.404,7.418,7.549698007,5.376,1.568,5.6,-6.78,5.85,8.954937186
30/01/2020 05:00,-4.47672,-1.72946,4.799172205,5.45328,1.59054,5.6805,-9.93,-3.32,10.47030563,-1.25672,7.50054,7.605093389,5.45328,1.59054,5.6805,-6.71,5.91,8.94159941
30/01/2020 05:30,-5.31136,-1.81248,5.612096649,5.16864,1.50752,5.384,-10.48,-3.32,10.99330705,-1.92136,7.20752,7.459220388,5.16864,1.50752,5.384,-7.09,5.7,9.097147905
30/01/2020 06:00,-5.286,-1.738,5.564390353,5.424,1.582,5.65,-10.71,-3.32,11.21278288,-1.986,7.192,7.46117015,5.424,1.582,5.65,-7.41,5.61,9.294094899
30/01/2020 06:30,-7.17848,-2.34914,7.553081083,5.35152,1.56086,5.5745,-12.53,-3.91,13.12589045,-3.34848,6.85086,7.625391862,5.35152,1.56086,5.5745,-8.7,5.29,10.18204793
30/01/2020 07:00,-8.9548,-3.3864,9.573721742,5.3952,1.5736,5.62,-14.35,-4.96,15.18302012,-4.4248,6.9436,8.233616216,5.3952,1.5736,5.62,-9.82,5.37,11.19237687
30/01/2020 07:30,-11.11976,-5.47118,12.39285573,5.55024,1.61882,5.7815,-16.67,-7.09,18.1151042,-5.66976,7.89882,9.723041492,5.55024,1.61882,5.7815,-11.22,6.28,12.85794696
30/01/2020 08:00,-11.00304,-5.78672,12.43193539,5.73696,1.67328,5.976,-16.74,-7.46,18.32700739,-6.23304,8.02328,10.15991189,5.73696,1.67328,5.976,-11.97,6.35,13.55003321
30/01/2020 08:30,-10.22632,-5.79976,11.75648063,6.10368,1.78024,6.358,-16.33,-7.58,18.00348022,-5.61632,7.79024,9.603691457,6.10368,1.78024,6.358,-11.72,6.01,13.17112372
30/01/2020 09:00,-8.2404,-5.6047,9.965784176,7.1496,2.0853,7.4475,-15.39,-7.69,17.2043076,-3.6704,7.7953,8.616178866,7.1496,2.0853,7.4475,-10.82,5.71,12.23423475
30/01/2020 09:30,-9.58264,-4.36702,10.53080496,6.62736,1.93298,6.9035,-16.21,-6.3,17.39120755,-4.96264,5.72298,7.574978274,6.62736,1.93298,6.9035,-11.59,3.79,12.19394112
30/01/2020 10:00,-9.93944,-4.12692,10.76215295,6.49056,1.89308,6.761,-16.43,-6.02,17.49815133,-5.60944,5.31308,7.7262304,6.49056,1.89308,6.761,-12.1,3.42,12.57403674
30/01/2020 10:30,-8.3576,-3.8843,9.216141506,7.3224,2.1357,7.6275,-15.68,-6.02,16.79591617,-3.9976,5.5557,6.844458214,7.3224,2.1357,7.6275,-11.32,3.42,11.82534566
30/01/2020 11:00,-5.57512,-3.57816,6.62458995,8.71488,2.54184,9.078,-14.29,-6.12,15.54536909,-1.12512,5.96184,6.067077649,8.71488,2.54184,9.078,-9.84,3.42,10.41738931
30/01/2020 11:30,-1.88488,-3.19684,3.711139798,10.60512,3.09316,11.047,-12.49,-6.29,13.98442705,2.38512,6.51316,6.936140901,10.60512,3.09316,11.047,-8.22,3.42,8.903078119
30/01/2020 12:00,1.43552,-2.65714,3.020117655,12.21552,3.56286,12.7245,-10.78,-6.22,12.4457543,5.69552,6.98286,9.011064413,12.21552,3.56286,12.7245,-6.52,3.42,7.36252674
30/01/2020 12:30,1.3568,-2.4601,2.809448033,12.1368,3.5399,12.6425,-10.78,-6,12.33727685,5.7668,7.1799,9.209068696,12.1368,3.5399,12.6425,-6.37,3.64,7.336654551
30/01/2020 13:00,5.20704,-1.88878,5.539021164,13.78704,4.02122,14.3615,-8.58,-5.91,10.41846918,9.20704,7.74122,12.02896806,13.78704,4.02122,14.3615,-4.58,3.72,5.900406766
30/01/2020 13:30,-0.66216,-2.62938,2.7114747,11.00784,3.21062,11.4665,-11.67,-5.84,13.04969348,3.38784,7.16062,7.921612124,11.00784,3.21062,11.4665,-7.62,3.95,8.582942386
30/01/2020 14:00,-2.85,-2.97,4.116236145,9.84,2.87,10.25,-12.69,-5.84,13.9693128,1.06,6.68,6.763578934,9.84,2.87,10.25,-8.78,3.81,9.571023979
30/01/2020 14:30,-5.2716,-3.3688,6.256083439,8.6784,2.5312,9.04,-13.95,-5.9,15.1463692,-1.2116,6.2412,6.357715942,8.6784,2.5312,9.04,-9.89,3.71,10.5629636
30/01/2020 15:00,-6.7768,-3.5624,7.656089864,7.8432,2.2876,8.17,-14.62,-5.85,15.74696479,-2.7768,6.0876,6.691000822,7.8432,2.2876,8.17,-10.62,3.8,11.27937942
30/01/2020 15:30,-6.8656,-3.3983,7.660607433,7.7544,2.2617,8.0775,-14.62,-5.66,15.67737223,-3.0756,6.1617,6.886643758,7.7544,2.2617,8.0775,-10.83,3.9,11.51081665
30/01/2020 16:00,-7.49856,-3.14208,8.13025638,7.74144,2.25792,8.064,-15.24,-5.4,16.16841365,-3.48856,6.25792,7.164608405,7.74144,2.25792,8.064,-11.23,4,11.92111153
30/01/2020 16:30,-7.93088,-2.80734,8.413085965,7.68912,2.24266,8.0095,-15.62,-5.05,16.41605616,-3.80088,6.46266,7.497510457,7.68912,2.24266,8.0095,-11.49,4.22,12.24044525
30/01/2020 17:00,-9.13976,-2.82118,9.56526369,7.47024,2.17882,7.7815,-16.61,-5,17.34624167,-4.59976,6.39882,7.880525963,7.47024,2.17882,7.7815,-12.07,4.22,12.78644986
30/01/2020 17:30,-10.0108,-2.7719,10.38747064,7.6392,2.2281,7.9575,-17.65,-5,18.3445496,-5.1608,6.5281,8.321655259,7.6392,2.2281,7.9575,-12.8,4.3,13.50296264
30/01/2020 18:00,-9.97672,-2.76196,10.35197397,7.67328,2.23804,7.993,-17.65,-5,18.3445496,-5.43672,6.66804,8.603527288,7.67328,2.23804,7.993,-13.11,4.43,13.83824411
30/01/2020 18:30,-10.15568,-2.86374,10.55172228,7.32432,2.13626,7.6295,-17.48,-5,18.18104507,-5.63568,6.76626,8.805859609,7.32432,2.13626,7.6295,-12.96,4.63,13.76221276
