Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/01/2020 19:00,-8.96184,-2.32512,9.258550599,7.62816,2.22488,7.946,-16.59,-4.55,17.20263352,-4.63184,6.85488,8.273047903,7.62816,2.22488,7.946,-12.26,4.63,13.10513258
30/01/2020 19:30,-8.60208,-2.45394,8.945255829,7.59792,2.21606,7.9145,-16.2,-4.67,16.85968268,-4.12208,6.99606,8.120123093,7.59792,2.21606,7.9145,-11.72,4.78,12.65728249
30/01/2020 20:00,-7.79352,-2.14436,8.083145044,7.59648,2.21564,7.913,-15.39,-4.36,15.99567754,-3.68352,6.88564,7.808992112,7.59648,2.21564,7.913,-11.28,4.67,12.20849295
30/01/2020 20:30,-7.51352,-2.10686,7.803322488,7.41648,2.16314,7.7255,-14.93,-4.27,15.5286123,-3.52352,7.20314,8.018754208,7.41648,2.16314,7.7255,-10.94,5.04,12.0451318
30/01/2020 21:00,-7.53952,-2.20486,7.855301996,7.08048,2.06514,7.3755,-14.62,-4.27,15.23080103,-3.52952,7.10514,7.933506529,7.08048,2.06514,7.3755,-10.61,5.04,11.74622067
30/01/2020 21:30,-6.90808,-0.41444,6.92050069,6.60192,1.92556,6.877,-13.51,-2.34,13.7111524,-3.49808,5.39556,6.430290149,6.60192,1.92556,6.877,-10.1,3.47,10.6794616
30/01/2020 22:00,-5.69816,0.08762,5.698833622,6.71184,1.95762,6.9915,-12.41,-1.87,12.5500996,-2.35816,5.29762,5.798766787,6.71184,1.95762,6.9915,-9.07,3.34,9.665428082
30/01/2020 22:30,-3.56584,-0.07962,3.566728788,7.30416,2.13038,7.6085,-10.87,-2.21,11.09238478,-0.38584,6.21038,6.222354237,7.30416,2.13038,7.6085,-7.69,4.08,8.705314469
30/01/2020 23:00,-2.30648,-1.35564,2.675370965,7.52352,2.19436,7.837,-9.83,-3.55,10.45138268,0.93352,7.98436,8.038747676,7.52352,2.19436,7.837,-6.59,5.79,8.772240307
30/01/2020 23:30,-1.97416,-1.44538,2.446718425,7.21584,2.10462,7.5165,-9.19,-3.55,9.851832317,1.53584,7.84462,7.993551617,7.21584,2.10462,7.5165,-5.68,5.74,8.075270893
31/01/2020 00:00,-2.37408,-1.57744,2.850363626,6.38592,1.86256,6.652,-8.76,-3.44,9.411227338,0.60592,7.77256,7.796141866,6.38592,1.86256,6.652,-5.78,5.91,8.266589381
31/01/2020 00:30,-2.66512,-1.58066,3.09860463,6.37488,1.85934,6.6405,-9.04,-3.44,9.672393706,0.66488,7.76934,7.797737457,6.37488,1.85934,6.6405,-5.71,5.91,8.217797759
31/01/2020 01:00,-3.75656,-1.47608,4.036155993,6.49344,1.89392,6.764,-10.25,-3.37,10.7897822,0.09344,7.70392,7.704486641,6.49344,1.89392,6.764,-6.4,5.81,8.643847523
31/01/2020 01:30,-4.77656,-1.45858,4.99429485,6.07344,1.77142,6.3265,-10.85,-3.23,11.32057419,-1.10656,7.58142,7.661749425,6.07344,1.77142,6.3265,-7.18,5.81,9.236260066
31/01/2020 02:00,-4.37256,-1.41658,4.59630067,6.21744,1.81342,6.4765,-10.59,-3.23,11.07163041,-0.64256,7.62342,7.650452003,6.21744,1.81342,6.4765,-6.86,5.81,8.98975528
31/01/2020 02:30,-3.84528,-1.32404,4.066848928,6.53472,1.90596,6.807,-10.38,-3.23,10.87093832,-0.06528,7.77596,7.776234011,6.53472,1.90596,6.807,-6.6,5.87,8.832717589
31/01/2020 03:00,-3.21104,-0.68572,3.283441761,6.52896,1.90428,6.801,-9.74,-2.59,10.07847707,-0.15104,7.22428,7.225858745,6.52896,1.90428,6.801,-6.68,5.32,8.539601864
31/01/2020 03:30,-2.9048,0.7336,2.99600267,6.3552,1.8536,6.62,-9.26,-1.12,9.327486264,-0.1348,5.8736,5.875146636,6.3552,1.8536,6.62,-6.49,4.02,7.634166621
31/01/2020 04:00,-2.65032,1.02824,2.842793274,6.19968,1.80824,6.458,-8.85,-0.78,8.884306388,-0.37032,5.37824,5.390974161,6.19968,1.80824,6.458,-6.57,3.57,7.477285604
31/01/2020 04:30,-2.57112,1.10634,2.79904381,6.15888,1.79634,6.4155,-8.73,-0.69,8.757225588,-0.21112,5.36634,5.370491286,6.15888,1.79634,6.4155,-6.37,3.57,7.302177757
31/01/2020 05:00,-1.87584,0.78038,2.031691081,6.58416,1.92038,6.8585,-8.46,-1.14,8.536462968,0.52416,5.63038,5.654725692,6.58416,1.92038,6.8585,-6.06,3.71,7.105469724
31/01/2020 05:30,-1.26264,-0.17452,1.274643872,7.28736,2.12548,7.591,-8.55,-2.3,8.853953919,1.66736,7.38548,7.571354185,7.28736,2.12548,7.591,-5.62,5.26,7.697532072
31/01/2020 06:00,-1.22336,0.47152,1.311083826,7.61664,2.22152,7.934,-8.84,-1.75,9.011553695,1.40664,6.16152,6.320044683,7.61664,2.22152,7.934,-6.21,3.94,7.354434037
31/01/2020 06:30,-2.87976,0.60882,2.943412892,7.71024,2.24882,8.0315,-10.59,-1.64,10.71623535,0.54024,5.38882,5.415832369,7.71024,2.24882,8.0315,-7.17,3.14,7.827419754
31/01/2020 07:00,-4.9352,-0.6336,4.975705779,7.3248,2.1364,7.63,-12.26,-2.77,12.5690294,-1.2552,5.9664,6.097003854,7.3248,2.1364,7.63,-8.58,3.83,9.396025756
31/01/2020 07:30,-9.18112,-3.51116,9.829608792,6.09888,1.77884,6.353,-15.28,-5.29,16.1698021,-4.49112,6.86884,8.206772922,6.09888,1.77884,6.353,-10.59,5.09,11.74973191
31/01/2020 08:00,-8.89032,-3.60176,9.592208547,6.67968,1.94824,6.958,-15.57,-5.55,16.52959165,-4.25032,6.38824,7.672993575,6.67968,1.94824,6.958,-10.93,4.44,11.79739378
31/01/2020 08:30,-7.33448,-3.36964,8.07149742,7.47552,2.18036,7.787,-14.81,-5.55,15.81577061,-3.38448,6.38036,7.222444088,7.47552,2.18036,7.787,-10.86,4.2,11.64386534
31/01/2020 09:00,-5.13312,-3.03966,5.965605908,8.60688,2.51034,8.9655,-13.74,-5.55,14.81857281,-1.05312,6.52034,6.604838791,8.60688,2.51034,8.9655,-9.66,4.01,10.45923993
31/01/2020 09:30,-5.7616,-3.3063,6.642864913,8.3784,2.4437,8.7275,-14.14,-5.75,15.26440631,-1.4416,6.5137,6.671319079,8.3784,2.4437,8.7275,-9.82,4.07,10.63001881
31/01/2020 10:00,-3.63736,-2.99298,4.710447649,9.45264,2.75702,9.8465,-13.09,-5.75,14.29722351,0.23264,6.76702,6.771017726,9.45264,2.75702,9.8465,-9.22,4.01,10.0542777
31/01/2020 10:30,-4.25272,-3.04996,5.233343425,9.25728,2.70004,9.643,-13.51,-5.75,14.68273135,0.19728,6.63004,6.632974431,9.25728,2.70004,9.643,-9.06,3.93,9.875651877
31/01/2020 11:00,-2.39424,-2.88832,3.751636656,10.08576,2.94168,10.506,-12.48,-5.83,13.77458892,1.60576,6.87168,7.056801769,10.08576,2.94168,10.506,-8.48,3.93,9.346405726
31/01/2020 11:30,-2.7092,-3.0156,4.053838675,10.0608,2.9344,10.48,-12.77,-5.95,14.08812976,1.9308,6.9344,7.198186716,10.0608,2.9344,10.48,-8.13,4,9.060733966
31/01/2020 12:00,-2.71304,-2.80172,3.900028333,9.93696,2.89828,10.351,-12.65,-5.7,13.87488739,1.19696,6.82828,6.932396483,9.93696,2.89828,10.351,-8.74,3.93,9.582927528
31/01/2020 12:30,-4.0284,-3.0387,5.0459592,9.5016,2.7713,9.8975,-13.53,-5.81,14.72470713,0.4416,6.7013,6.715834442,9.5016,2.7713,9.8975,-9.06,3.93,9.875651877
31/01/2020 13:00,1.19096,-2.26222,2.556565088,11.82096,3.44778,12.3135,-10.63,-5.71,12.06652394,5.32096,7.44778,9.153253097,11.82096,3.44778,12.3135,-6.5,4,7.632168761
31/01/2020 13:30,6.86384,0.64612,6.894183824,14.52384,4.23612,15.129,-7.66,-3.59,8.459533084,10.36384,6.35612,12.15769061,14.52384,4.23612,15.129,-4.16,2.12,4.669047012
31/01/2020 14:00,3.56616,-0.21862,3.57285486,12.89616,3.76138,13.4335,-9.33,-3.98,10.1434363,7.25616,6.16138,9.519162854,12.89616,3.76138,13.4335,-5.64,2.4,6.129404539
31/01/2020 14:30,0.87768,-0.80526,1.191119578,11.46768,3.34474,11.9455,-10.59,-4.15,11.37411975,4.37768,5.96474,7.398797568,11.46768,3.34474,11.9455,-7.09,2.62,7.558604369
31/01/2020 15:00,2.39744,0.01842,2.397510761,12.09744,3.52842,12.6015,-9.7,-3.51,10.31552713,6.21744,5.63842,8.393350955,12.09744,3.52842,12.6015,-5.88,2.11,6.247119336
31/01/2020 15:30,-0.19672,0.50054,0.537809492,10.49328,3.06054,10.9305,-10.69,-2.56,10.99225637,3.38328,4.88054,5.938539741,10.49328,3.06054,10.9305,-7.11,1.82,7.33924383
31/01/2020 16:00,-3.34192,0.37694,3.363110621,8.93808,2.60694,9.3105,-12.28,-2.23,12.48083731,-0.10192,4.49694,4.498094824,8.93808,2.60694,9.3105,-9.04,1.89,9.235458841
31/01/2020 16:30,-4.11544,0.99008,4.232860121,8.91456,2.60008,9.286,-13.03,-1.61,13.12908984,-0.73544,3.92008,3.988470785,8.91456,2.60008,9.286,-9.65,1.32,9.739861395
31/01/2020 17:00,-7.06024,0.77868,7.103050852,7.94976,2.31868,8.281,-15.01,-1.54,15.08879386,-3.76024,3.53868,5.163493101,7.94976,2.31868,8.281,-11.71,1.22,11.77338099
31/01/2020 17:30,-8.4848,-0.8464,8.52691175,7.7952,2.2736,8.12,-16.28,-3.12,16.5762722,-4.7548,5.1536,7.011969481,7.7952,2.2736,8.12,-12.55,2.88,12.87621451
31/01/2020 18:00,-8.66384,-0.89862,8.710318103,7.61616,2.22138,7.9335,-16.28,-3.12,16.5762722,-4.93384,5.38138,7.300823779,7.61616,2.22138,7.9335,-12.55,3.16,12.94171936
31/01/2020 18:30,-8.02848,-0.76414,8.064762926,7.87152,2.29586,8.1995,-15.9,-3.06,16.19177569,-3.97848,5.70586,6.955942887,7.87152,2.29586,8.1995,-11.85,3.41,12.33087994
31/01/2020 19:00,-7.64336,-0.70348,7.675665196,7.73664,2.25652,8.059,-15.38,-2.96,15.6622476,-3.91336,5.77652,6.977289574,7.73664,2.25652,8.059,-11.65,3.52,12.17016434
31/01/2020 19:30,-7.02784,-0.62312,7.055410236,7.53216,2.19688,7.846,-14.56,-2.82,14.83057652,-3.75784,5.79688,6.908341277,7.53216,2.19688,7.846,-11.29,3.6,11.85006751
31/01/2020 20:00,-6.55264,-0.21952,6.556316039,7.40736,2.16048,7.716,-13.96,-2.38,14.16142648,-3.25264,5.76048,6.615345554,7.40736,2.16048,7.716,-10.66,3.6,11.25147101
31/01/2020 20:30,-6.7328,-0.3729,6.743118733,7.3272,2.1371,7.6325,-14.06,-2.51,14.28228623,-2.7728,5.9771,6.588941057,7.3272,2.1371,7.6325,-10.1,3.84,10.80535053
31/01/2020 21:00,-5.23456,-0.01008,5.234569705,7.64544,2.22992,7.964,-12.88,-2.24,13.07333163,-1.76456,6.06992,6.321202481,7.64544,2.22992,7.964,-9.41,3.84,10.16335083
31/01/2020 21:30,-4.28048,0.01736,4.280515203,7.73952,2.25736,8.062,-12.02,-2.24,12.22693747,-0.72048,6.34736,6.388119473,7.73952,2.25736,8.062,-8.46,4.09,9.396792006
31/01/2020 22:00,-3.37296,-1.37878,3.64388439,7.78704,2.27122,8.1115,-11.16,-3.65,11.74172475,0.23704,8.11122,8.114682856,7.78704,2.27122,8.1115,-7.55,5.84,9.545056312
31/01/2020 22:30,-2.44048,-1.54264,2.88715791,7.73952,2.25736,8.062,-10.18,-3.8,10.86611246,1.07952,8.53736,8.605340156,7.73952,2.25736,8.062,-6.66,6.28,9.15390627
31/01/2020 23:00,-1.12896,-0.15928,1.140140693,7.99104,2.33072,8.324,-9.12,-2.49,9.453808756,2.09104,7.57072,7.854186756,7.99104,2.33072,8.324,-5.9,5.24,7.890982195
31/01/2020 23:30,-0.19144,0.37958,0.425123805,7.91856,2.30958,8.2485,-8.11,-1.93,8.33648607,2.33856,6.99958,7.379904,7.91856,2.30958,8.2485,-5.58,4.69,7.289204346
01/02/2020 00:00,0.31024,0.58132,0.65892473,7.89024,2.30132,8.219,-7.58,-1.72,7.7726958,2.93024,6.80132,7.405691068,7.89024,2.30132,8.219,-4.96,4.5,6.697133715
01/02/2020 00:30,0.02944,0.74442,0.745001913,7.72944,2.25442,8.0515,-7.7,-1.51,7.846661711,2.49944,6.58442,7.042853616,7.72944,2.25442,8.0515,-5.23,4.33,6.789830631
01/02/2020 01:00,-1.2428,0.5621,1.36400449,7.6872,2.2421,8.0075,-8.93,-1.68,9.08665505,1.9372,6.5721,6.851659817,7.6872,2.2421,8.0075,-5.75,4.33,7.198013615
01/02/2020 01:30,-1.70552,0.58464,1.802942706,7.76448,2.26464,8.088,-9.47,-1.68,9.617863588,1.57448,6.59464,6.77998997,7.76448,2.26464,8.088,-6.19,4.33,7.554137939
01/02/2020 02:00,-1.45656,0.13142,1.462476752,7.75344,2.26142,8.0765,-9.21,-2.13,9.453094731,1.71344,6.96142,7.169187196,7.75344,2.26142,8.0765,-6.04,4.7,7.653208477
01/02/2020 02:30,-1.0588,0.1366,1.06757529,7.7712,2.2666,8.095,-8.83,-2.13,9.083270336,2.0312,7.0966,7.381565213,7.7712,2.2666,8.095,-5.74,4.83,7.501766459
01/02/2020 03:00,-0.5908,0.1856,0.619267309,7.9392,2.3156,8.27,-8.53,-2.13,8.791916742,2.6292,7.2356,7.69848037,7.9392,2.3156,8.27,-5.31,4.92,7.238957107
01/02/2020 03:30,0.036,-0.542,0.543194256,8.016,2.338,8.35,-7.98,-2.88,8.48379632,2.966,8.228,8.746264345,8.016,2.338,8.35,-5.05,5.89,7.7585179
01/02/2020 04:00,0.66976,0.60118,0.899997694,8.12976,2.37118,8.4685,-7.46,-1.77,7.66710506,3.39976,7.39118,8.135595236,8.12976,2.37118,8.4685,-4.73,5.02,6.897340067
01/02/2020 04:30,-0.02056,1.35192,1.352076329,7.54944,2.20192,7.864,-7.57,-0.85,7.617571792,2.94944,6.35192,7.003290941,7.54944,2.20192,7.864,-4.6,4.15,6.195361168
01/02/2020 05:00,0.4596,1.4103,1.483299784,7.7496,2.2603,8.0725,-7.29,-0.85,7.339386895,3.3096,6.4103,7.214249666,7.7496,2.2603,8.0725,-4.44,4.15,6.077507713
01/02/2020 05:30,-0.01256,0.98592,0.986,7.59744,2.21592,7.914,-7.61,-1.23,7.708761249,2.94744,6.53592,7.169773553,7.59744,2.21592,7.914,-4.65,4.32,6.34703868
01/02/2020 06:00,-0.86024,-1.02632,1.339158542,7.34976,2.14368,7.656,-8.21,-3.17,8.800738605,2.44976,8.07368,8.437157863,7.34976,2.14368,7.656,-4.9,5.93,7.692522343
01/02/2020 06:30,-1.60112,-0.56866,1.699105485,7.23888,2.11134,7.5405,-8.84,-2.68,9.237315627,1.44888,7.25134,7.394672748,7.23888,2.11134,7.5405,-5.79,5.14,7.74233169
01/02/2020 07:00,-2.42896,-0.01928,2.429036517,7.27104,2.12072,7.574,-9.7,-2.14,9.93325727,0.88104,6.12072,6.183805042,7.27104,2.12072,7.574,-6.39,4,7.538706786
01/02/2020 07:30,-3.19856,0.04792,3.198918942,7.50144,2.18792,7.814,-10.7,-2.14,10.91190176,0.16144,5.76792,5.770178853,7.50144,2.18792,7.814,-7.34,3.58,8.166517005
01/02/2020 08:00,-3.39744,-0.15092,3.400790408,7.64256,2.22908,7.961,-11.04,-2.38,11.29362652,-0.35744,5.52908,5.540621716,7.64256,2.22908,7.961,-8,3.3,8.653900855
01/02/2020 08:30,-2.9236,-1.2448,3.177572029,8.2464,2.4052,8.59,-11.17,-3.65,11.75122972,0.6764,6.8952,6.928297049,8.2464,2.4052,8.59,-7.57,4.49,8.80142034
01/02/2020 09:00,1.20552,-1.70214,2.085799379,10.65552,3.10786,11.0995,-9.45,-4.81,10.6037069,5.21552,8.35786,9.851673596,10.65552,3.10786,11.0995,-5.44,5.25,7.560165342
01/02/2020 09:30,5.7776,-1.2332,5.907744409,13.0176,3.7968,13.56,-7.24,-5.03,8.815809662,9.0576,8.9968,12.76646106,13.0176,3.7968,13.56,-3.96,5.2,6.536176252
01/02/2020 10:00,14.35896,-0.18572,14.36016101,17.32896,5.05428,18.051,-2.97,-5.24,6.023163621,17.19896,10.01428,19.90201068,17.32896,5.05428,18.051,-0.13,4.96,4.961703337
01/02/2020 10:30,18.42112,0.31116,18.42374779,19.34112,5.64116,20.147,-0.92,-5.33,5.408816876,21.03112,10.40116,23.46256887,19.34112,5.64116,20.147,1.69,4.76,5.051108789
01/02/2020 11:00,23.17104,0.72572,23.18240204,21.79104,6.35572,22.699,1.38,-5.63,5.796662833,25.96104,10.93572,28.17029588,21.79104,6.35572,22.699,4.17,4.58,6.193972877
01/02/2020 11:30,18.03448,1.12964,18.06982444,19.40448,5.65964,20.213,-1.37,-4.53,4.732631403,21.21448,9.49964,23.24429654,19.40448,5.65964,20.213,1.81,3.84,4.245197286
01/02/2020 12:00,31.53688,3.94784,31.78301812,25.22688,7.35784,26.278,6.31,-3.41,7.172461223,33.26688,9.84784,34.69387925,25.22688,7.35784,26.278,8.04,2.49,8.416751155
01/02/2020 12:30,15.82096,2.30528,15.98802962,18.12096,5.28528,18.876,-2.3,-2.98,3.764359175,18.83096,8.28528,20.57306295,18.12096,5.28528,18.876,0.71,3,3.082872038
01/02/2020 13:00,21.17784,2.99562,21.38865695,20.48784,5.97562,21.3415,0.69,-2.98,3.058839649,23.06784,8.68562,24.64883845,20.48784,5.97562,21.3415,2.58,2.71,3.741724201
01/02/2020 13:30,24.24912,2.86266,24.4175069,22.08912,6.44266,23.0095,2.16,-3.58,4.181148168,26.90912,9.60266,28.5711711,22.08912,6.44266,23.0095,4.82,3.16,5.763505878
01/02/2020 14:00,29.8356,3.3758,30.02597297,24.4656,7.1358,25.485,5.37,-3.76,6.555493879,32.2256,10.1858,33.79703858,24.4656,7.1358,25.485,7.76,3.05,8.337871431
01/02/2020 14:30,14.34616,1.85888,14.46608937,16.79616,4.89888,17.496,-2.45,-3.04,3.904369347,16.69616,8.39888,18.68964804,16.79616,4.89888,17.496,-0.1,3.5,3.50142828
01/02/2020 15:00,3.43664,0.52652,3.476739536,11.57664,3.37652,12.059,-8.14,-2.85,8.624505783,5.87664,7.18652,9.283370476,11.57664,3.37652,12.059,-5.7,3.81,6.856099474
01/02/2020 15:30,1.22864,0.21502,1.247313052,10.50864,3.06502,10.9465,-9.28,-2.85,9.707775234,3.79864,6.92502,7.89845351,10.50864,3.06502,10.9465,-6.71,3.86,7.741039982
01/02/2020 16:00,-2.01976,-0.05618,2.020541178,9.03024,2.63382,9.4065,-11.05,-2.69,11.37271296,0.71024,6.40382,6.443085554,9.03024,2.63382,9.4065,-8.32,3.77,9.134292529
01/02/2020 16:30,-3.7644,0.0383,3.764594832,8.5656,2.4983,8.9225,-12.33,-2.46,12.5730068,-0.8744,6.0483,6.111178957,8.5656,2.4983,8.9225,-9.44,3.55,10.08544
01/02/2020 17:00,-6.33016,-2.23088,6.711762153,8.01984,2.33912,8.354,-14.35,-4.57,15.06012616,-2.28016,7.60912,7.943414681,8.01984,2.33912,8.354,-10.3,5.27,11.56991357
01/02/2020 17:30,-8.42096,-4.92528,9.755559974,7.79904,2.27472,8.124,-16.22,-7.2,17.74622213,-3.89096,9.83472,10.57644965,7.79904,2.27472,8.124,-11.69,7.56,13.92155523
01/02/2020 18:00,-8.74176,-5.46718,10.31059771,7.75824,2.26282,8.0815,-16.5,-7.73,18.22094674,-4.32176,10.52282,11.37573515,7.75824,2.26282,8.0815,-12.08,8.26,14.6340015
01/02/2020 18:30,-9.16608,-5.94094,10.92299367,7.33392,2.13906,7.6395,-16.5,-8.08,18.37216373,-4.20608,10.92906,11.71048511,7.33392,2.13906,7.6395,-11.54,8.79,14.50640203
01/02/2020 19:00,-8.47984,-3.97662,9.36595927,7.04016,2.05338,7.3335,-15.52,-6.03,16.65026426,-4.72984,9.11338,10.26767167,7.04016,2.05338,7.3335,-11.77,7.06,13.72503188
01/02/2020 19:30,-7.90864,-3.54002,8.664775141,6.89136,2.00998,7.1785,-14.8,-5.55,15.80640693,-3.89864,8.88998,9.707272441,6.89136,2.00998,7.1785,-10.79,6.88,12.79681601
01/02/2020 20:00,-6.88312,-3.35216,7.655998798,6.98688,2.03784,7.278,-13.87,-5.39,14.88049058,-3.36312,9.02784,9.633922939,6.98688,2.03784,7.278,-10.35,6.99,12.48929942
01/02/2020 20:30,-7.74176,-3.72968,8.593332345,6.37824,1.86032,6.644,-14.12,-5.59,15.18626024,-3.64176,9.34032,10.02516801,6.37824,1.86032,6.644,-10.02,7.48,12.50403135
01/02/2020 21:00,-7.4444,-3.7292,8.326225075,6.1056,1.7808,6.36,-13.55,-5.51,14.62746048,-3.6044,9.3408,10.01210487,6.1056,1.7808,6.36,-9.71,7.56,12.3060026
01/02/2020 21:30,-6.52592,-3.60256,7.454265249,6.33408,1.84744,6.598,-12.86,-5.45,13.96717939,-2.33592,9.54744,9.829045366,6.33408,1.84744,6.598,-8.67,7.7,11.59564142
01/02/2020 22:00,-6.1744,-3.5617,7.128037756,5.9256,1.7283,6.1725,-12.1,-5.29,13.20583583,-2.3944,9.6183,9.911853825,5.9256,1.7283,6.1725,-8.32,7.89,11.46623303
01/02/2020 22:30,-5.0424,-1.8357,5.366152462,6.1176,1.7843,6.3725,-11.16,-3.62,11.73243368,-1.1924,8.4143,8.498368211,6.1176,1.7843,6.3725,-7.31,6.63,9.868789186
01/02/2020 23:00,-3.75928,-0.82354,3.848428803,5.85072,1.70646,6.0945,-9.61,-2.53,9.937454402,-1.45928,7.40646,7.548850764,5.85072,1.70646,6.0945,-7.31,5.7,9.269633218
01/02/2020 23:30,-3.33952,2.50264,4.173200307,5.70048,1.66264,5.938,-9.04,0.84,9.07894267,-0.82952,4.49264,4.568579385,5.70048,1.66264,5.938,-6.53,2.83,7.116867288
02/02/2020 00:00,-2.04496,2.67022,3.363322204,6.27504,1.83022,6.5365,-8.32,0.84,8.362296335,0.52504,4.54022,4.570477508,6.27504,1.83022,6.5365,-5.75,2.71,6.356618598
02/02/2020 00:30,-3.61568,2.39876,4.339031159,5.34432,1.55876,5.567,-8.96,0.84,8.999288861,-1.08568,4.26876,4.404658103,5.34432,1.55876,5.567,-6.43,2.71,6.977750354
02/02/2020 01:00,-4.14208,2.49606,4.83602546,5.67792,1.65606,5.9145,-9.82,0.84,9.8558612,-1.32208,4.22606,4.428033271,5.67792,1.65606,5.9145,-7,2.57,7.456869316
02/02/2020 01:30,-4.94368,2.43726,5.511824403,5.47632,1.59726,5.7045,-10.42,0.84,10.45380314,-2.07368,4.07726,4.574297525,5.47632,1.59726,5.7045,-7.55,2.48,7.946879891
02/02/2020 02:00,-5.43168,2.79826,6.110106926,4.82832,1.40826,5.0295,-10.26,1.39,10.3537288,-2.86168,3.50826,4.527372378,4.82832,1.40826,5.0295,-7.69,2.1,7.971580772
02/02/2020 02:30,-5.82192,3.02444,6.560639435,4.43808,1.29444,4.623,-10.26,1.73,10.40483061,-3.19192,2.98444,4.369809538,4.43808,1.29444,4.623,-7.63,1.69,7.814921625
02/02/2020 03:00,-5.88408,3.02756,6.617289249,4.10592,1.19756,4.277,-9.99,1.83,10.15622962,-3.37408,2.88756,4.440992975,4.10592,1.19756,4.277,-7.48,1.69,7.668539626
02/02/2020 03:30,-6.05576,2.87832,6.704994795,3.59424,1.04832,3.744,-9.65,1.83,9.821985543,-3.18576,2.80832,4.246849185,3.59424,1.04832,3.744,-6.78,1.76,7.004712699
02/02/2020 04:00,-5.60072,2.83604,6.277833018,3.44928,1.00604,3.593,-9.05,1.83,9.23316847,-3.89072,2.76604,4.773748988,3.44928,1.00604,3.593,-7.34,1.76,7.548059353
02/02/2020 04:30,-5.70672,2.93804,6.418623856,3.59328,1.04804,3.743,-9.3,1.89,9.490105373,-3.12672,4.46804,5.453417222,3.59328,1.04804,3.743,-6.72,3.42,7.540212199
02/02/2020 05:00,-5.32496,1.07772,5.432925492,3.69504,1.07772,3.849,-9.02,0,9.02,-2.67496,4.49772,5.233058016,3.69504,1.07772,3.849,-6.37,3.42,7.230027662
02/02/2020 05:30,-4.96056,1.16942,5.096537908,4.00944,1.16942,4.1765,-8.97,0,8.97,-2.19056,4.58942,5.085403529,4.00944,1.16942,4.1765,-6.2,3.42,7.080706179
02/02/2020 06:00,-5.4084,1.1438,5.528025778,3.9216,1.1438,4.085,-9.33,0,9.33,-2.8184,4.4038,5.228463732,3.9216,1.1438,4.085,-6.74,3.26,7.48700207
02/02/2020 06:30,-6.14688,1.09466,6.243589853,3.75312,1.09466,3.9095,-9.9,0,9.9,-3.68688,4.07466,5.495083098,3.75312,1.09466,3.9095,-7.44,2.98,8.014611656
02/02/2020 07:00,-6.55728,1.09746,6.648483996,3.76272,1.09746,3.9195,-10.32,0,10.32,-4.17728,3.60746,5.519369153,3.76272,1.09746,3.9195,-7.94,2.51,8.327286473
02/02/2020 07:30,-7.30616,-1.07388,7.384659247,3.96384,1.15612,4.129,-11.27,-2.23,11.4885073,-4.27616,3.82612,5.738008243,3.96384,1.15612,4.129,-8.24,2.67,8.661783881
02/02/2020 08:00,-7.34928,-1.31854,7.46662335,4.29072,1.25146,4.4695,-11.64,-2.57,11.92033976,-3.77928,5.89146,6.999446996,4.29072,1.25146,4.4695,-8.07,4.64,9.308839885
02/02/2020 08:30,-7.59544,-1.09992,7.674668253,4.59456,1.34008,4.786,-12.19,-2.44,12.43180196,-4.00544,5.72008,6.983041229,4.59456,1.34008,4.786,-8.6,4.38,9.651134648
02/02/2020 09:00,-8.0356,-2.0183,8.285191745,4.8744,1.4217,5.0775,-12.91,-3.44,13.36045284,-4.0656,6.6817,7.821394904,4.8744,1.4217,5.0775,-8.94,5.26,10.3726178
02/02/2020 09:30,-7.32632,-2.62476,7.782308771,5.50368,1.60524,5.733,-12.83,-4.23,13.50932271,-3.26632,7.46524,8.148536961,5.50368,1.60524,5.733,-8.77,5.86,10.54763007
02/02/2020 10:00,-6.4608,-2.5919,6.961313256,6.1992,1.8081,6.4575,-12.66,-4.4,13.4028206,-2.5708,7.6681,8.087568871,6.1992,1.8081,6.4575,-8.77,5.86,10.54763007
02/02/2020 10:30,-5.74552,-2.81036,6.396024031,6.68448,1.94964,6.963,-12.43,-4.76,13.31024042,-2.39552,7.87964,8.235729634,6.68448,1.94964,6.963,-9.08,5.93,10.84487437
02/02/2020 11:00,-5.67912,-3.96766,6.92782288,7.07088,2.06234,7.3655,-12.75,-6.03,14.1040207,-1.82912,9.05234,9.23528773,7.07088,2.06234,7.3655,-8.9,6.99,11.31680609
02/02/2020 11:30,-6.9504,-3.9997,8.01908101,6.5496,1.9103,6.8225,-13.5,-5.91,14.73696373,-3.0104,8.8403,9.338812143,6.5496,1.9103,6.8225,-9.56,6.93,11.80756114
02/02/2020 12:00,1.12,-2.9875,3.190541686,10.74,3.1325,11.1875,-9.62,-6.12,11.40170163,4.73,10.0625,11.1187592,10.74,3.1325,11.1875,-6.01,6.93,9.173058378
02/02/2020 12:30,8.31176,-1.96782,8.541526201,14.44176,4.21218,15.0435,-6.13,-6.18,8.704556278,11.23176,10.96218,15.69464313,14.44176,4.21218,15.0435,-3.21,6.75,7.474396297
02/02/2020 13:00,26.94344,0.06142,26.94351001,23.35344,6.81142,24.3265,3.59,-6.75,7.645299209,30.09344,13.23142,32.87378296,23.35344,6.81142,24.3265,6.74,6.42,9.308275888
02/02/2020 13:30,35.29888,1.16384,35.31806128,27.81888,8.11384,28.978,7.48,-6.95,10.21043094,37.79888,14.53384,40.49676326,27.81888,8.11384,28.978,9.98,6.42,11.86662547
02/02/2020 14:00,33.6252,0.8711,33.63648154,26.8152,7.8211,27.9325,6.81,-6.95,9.730292904,36.1552,14.2411,38.85881388,26.8152,7.8211,27.9325,9.34,6.42,11.33366666
02/02/2020 14:30,29.24032,0.41426,29.24325435,24.46032,7.13426,25.4795,4.78,-6.72,8.246623551,32.54032,13.61426,35.27350991,24.46032,7.13426,25.4795,8.08,6.48,10.35745142
02/02/2020 15:00,8.93112,-1.72884,9.096911135,14.54112,4.24116,15.147,-5.61,-5.97,8.192252438,11.28112,11.19116,15.8904289,14.54112,4.24116,15.147,-3.26,6.95,7.676594297
02/02/2020 15:30,1.36888,-3.12116,3.408147913,10.89888,3.17884,11.353,-9.53,-6.3,11.42413673,4.76888,10.72884,11.74096351,10.89888,3.17884,11.353,-6.13,7.55,9.725194085
02/02/2020 16:00,-2.57024,-3.09632,4.024093836,9.26976,2.70368,9.656,-11.84,-5.8,13.18429369,1.29976,9.42368,9.512892347,9.26976,2.70368,9.656,-7.97,6.72,10.42493645
02/02/2020 16:30,-6.78424,-2.30082,7.163775893,7.26576,2.11918,7.5685,-14.05,-4.42,14.72884585,-3.22424,7.37918,8.052826898,7.26576,2.11918,7.5685,-10.49,5.26,11.73489242
02/02/2020 17:00,-9.09512,-1.02566,9.152769321,6.73488,1.96434,7.0155,-15.83,-2.99,16.10990379,-5.19512,5.58434,7.627196408,6.73488,1.96434,7.0155,-11.93,3.62,12.46712878
02/02/2020 17:30,-11.5928,-2.1179,11.78467277,6.0072,1.7521,6.2575,-17.6,-3.87,18.02045782,-7.6628,5.7621,9.58750751,6.0072,1.7521,6.2575,-13.67,4.01,14.24601699
02/02/2020 18:00,-10.98936,-2.36898,11.24180143,6.38064,1.86102,6.6465,-17.37,-4.23,17.87763407,-7.28936,6.41102,9.707520108,6.38064,1.86102,6.6465,-13.67,4.55,14.40733841
02/02/2020 18:30,-9.11496,-2.48978,9.448888837,7.47504,2.18022,7.7865,-16.59,-4.67,17.23476139,-4.91496,7.33022,8.825472058,7.47504,2.18022,7.7865,-12.39,5.15,13.41769727
02/02/2020 19:00,-7.77968,-2.28074,8.107107736,7.78032,2.26926,8.1045,-15.56,-4.55,16.21160387,-3.75968,7.66926,8.54123777,7.78032,2.26926,8.1045,-11.54,5.4,12.74094188
02/02/2020 19:30,-6.88432,-0.26876,6.889564123,7.61568,2.22124,7.933,-14.5,-2.49,14.7122432,-3.66432,5.77124,6.836260103,7.61568,2.22124,7.933,-11.28,3.55,11.82543445
02/02/2020 20:00,-6.66592,0.22494,6.669714196,7.11408,2.07494,7.4105,-13.78,-1.85,13.90362902,-3.74592,5.35494,6.535082176,7.11408,2.07494,7.4105,-10.86,3.28,11.34451409
02/02/2020 20:30,-7.64096,-0.08278,7.641408394,6.29904,1.83722,6.5615,-13.94,-1.92,14.07160261,-4.41096,5.47722,7.032532051,6.29904,1.83722,6.5615,-10.71,3.64,11.31166212
02/02/2020 21:00,-5.78048,-0.24514,5.785675643,7.07952,2.06486,7.3745,-12.86,-2.31,13.06582183,-2.66048,6.18486,6.732803803,7.07952,2.06486,7.3745,-9.74,4.12,10.57553781
02/02/2020 21:30,-4.37824,-0.12782,4.380105415,7.48176,2.18218,7.7935,-11.86,-2.31,12.08286804,-1.19824,6.51218,6.621500393,7.48176,2.18218,7.7935,-8.68,4.33,9.70006701
02/02/2020 22:00,-3.33312,0.24784,3.342321588,7.46688,2.17784,7.778,-10.8,-1.93,10.97109384,-0.30312,6.50784,6.514895486,7.46688,2.17784,7.778,-7.77,4.33,8.895043564
02/02/2020 22:30,-1.79464,0.54448,1.875417607,7.69536,2.24448,8.016,-9.49,-1.7,9.641063219,0.86536,6.64448,6.700594183,7.69536,2.24448,8.016,-6.83,4.4,8.124586143
02/02/2020 23:00,-1.1988,-0.3434,1.247014435,7.5312,2.1966,7.845,-8.73,-2.54,9.09200198,1.7312,7.0966,7.304709782,7.5312,2.1966,7.845,-5.8,4.9,7.592759709
02/02/2020 23:30,-0.18568,2.85376,2.859794258,7.38432,2.15376,7.692,-7.57,0.7,7.602295706,2.12432,5.26376,5.676257993,7.38432,2.15376,7.692,-5.26,3.11,6.1106219
03/02/2020 00:00,0.17488,2.84684,2.852206339,7.15488,2.08684,7.453,-6.98,0.76,7.021253449,2.26488,5.27684,5.74236204,7.15488,2.08684,7.453,-4.89,3.19,5.838510084
03/02/2020 00:30,-0.42728,2.05996,2.103806883,7.06272,2.05996,7.357,-7.49,0,7.49,2.17272,5.16996,5.607958506,7.06272,2.05996,7.357,-4.89,3.11,5.795187659
03/02/2020 01:00,-2.09896,0.04822,2.099513813,7.09104,2.06822,7.3865,-9.19,-2.02,9.409383614,1.40104,6.14822,6.305832399,7.09104,2.06822,7.3865,-5.69,4.08,7.001606958
03/02/2020 01:30,-2.36112,0.10884,2.363627255,7.29888,2.12884,7.603,-9.66,-2.02,9.868941179,0.90888,6.88884,6.948537933,7.29888,2.12884,7.603,-6.39,4.76,7.96804242
03/02/2020 02:00,-1.84808,0.12556,1.852340411,7.56192,2.20556,7.877,-9.41,-2.08,9.637141692,1.56192,6.96556,7.138530675,7.56192,2.20556,7.877,-6,4.76,7.658824975
03/02/2020 02:30,-2.08136,0.05752,2.082154653,7.32864,2.13752,7.634,-9.41,-2.08,9.637141692,1.54864,6.82752,7.000951021,7.32864,2.13752,7.634,-5.78,4.69,7.443419913
03/02/2020 03:00,-1.90848,0.02336,1.908622959,7.21152,2.10336,7.512,-9.12,-2.08,9.354186229,1.52152,6.96336,7.127650777,7.21152,2.10336,7.512,-5.69,4.86,7.483027462
03/02/2020 03:30,-1.6704,0.0053,1.670408408,7.1496,2.0853,7.4475,-8.82,-2.08,9.061942397,1.6796,6.9453,7.145505458,7.1496,2.0853,7.4475,-5.47,4.86,7.317137418
03/02/2020 04:00,-1.19376,0.10932,1.198755104,7.26624,2.11932,7.569,-8.46,-2.01,8.695498836,2.05624,6.97932,7.275921289,7.26624,2.11932,7.569,-5.21,4.86,7.124864911
03/02/2020 04:30,-1.2192,0.1019,1.223450959,7.2408,2.1119,7.5425,-8.46,-2.01,8.695498836,2.3708,6.9119,7.307191954,7.2408,2.1119,7.5425,-4.87,4.8,6.837901725
03/02/2020 05:00,-1.5996,0.0172,1.59969247,6.9504,2.0272,7.24,-8.55,-2.01,8.783086018,1.7504,6.9272,7.144928271,6.9504,2.0272,7.24,-5.2,4.9,7.144928271
03/02/2020 05:30,-1.3108,0.1481,1.319139966,7.3992,2.1581,7.7075,-8.71,-2.01,8.938914923,2.0992,6.9881,7.296587028,7.3992,2.1581,7.7075,-5.3,4.83,7.170697316
03/02/2020 06:00,-2.30256,-0.07158,2.30367234,7.05744,2.05842,7.3515,-9.36,-2.13,9.599296849,1.08744,6.60842,6.697293532,7.05744,2.05842,7.3515,-5.97,4.55,7.506224084
03/02/2020 06:30,-3.36488,-0.32934,3.380958777,7.30512,2.13066,7.6095,-10.67,-2.46,10.94990868,0.19512,6.50066,6.503587645,7.30512,2.13066,7.6095,-7.11,4.37,8.345597642
03/02/2020 07:00,-4.87296,-0.95628,4.965904812,7.48704,2.18372,7.799,-12.36,-3.14,12.75261542,-0.91296,6.43372,6.498172743,7.48704,2.18372,7.799,-8.4,4.25,9.413952411
03/02/2020 07:30,-7.86168,-3.07674,8.442294798,6.86832,2.00326,7.1545,-14.73,-5.08,15.5813767,-3.61168,6.86326,7.755550931,6.86832,2.00326,7.1545,-10.48,4.86,11.55205609
03/02/2020 08:00,-8.36112,-2.96116,8.869994149,6.57888,1.91884,6.853,-14.94,-4.88,15.71680629,-4.80112,6.24884,7.880276302,6.57888,1.91884,6.853,-11.38,4.33,12.17593118
03/02/2020 08:30,-5.76696,-2.83328,6.425364052,7.94304,2.31672,8.274,-13.71,-5.15,14.64536104,-1.79696,6.51672,6.759933787,7.94304,2.31672,8.274,-9.74,4.2,10.60695998
03/02/2020 09:00,1.13944,-1.91808,2.230998521,11.38944,3.32192,11.864,-10.25,-5.24,11.51173749,4.96944,7.22192,8.766496586,11.38944,3.32192,11.864,-6.42,3.9,7.511750795
03/02/2020 09:30,5.08048,-1.43236,5.278535043,13.74048,4.00764,14.313,-8.66,-5.44,10.22688613,8.86048,7.68764,11.73063999,13.74048,4.00764,14.313,-4.88,3.68,6.112020942
03/02/2020 10:00,14.44328,-0.36196,14.44781479,18.23328,5.31804,18.993,-3.79,-5.68,6.828359979,17.39328,8.75804,19.47381457,18.23328,5.31804,18.993,-0.84,3.44,3.541073284
03/02/2020 10:30,24.25552,0.55286,24.2618199,22.77552,6.64286,23.7245,1.48,-6.09,6.267256178,26.69552,9.80286,28.43847486,22.77552,6.64286,23.7245,3.92,3.16,5.035076961
03/02/2020 11:00,23.13176,0.43218,23.13579694,22.36176,6.52218,23.2935,0.77,-6.09,6.138485155,26.14176,9.63218,27.85983682,22.36176,6.52218,23.2935,3.78,3.11,4.894946374
03/02/2020 11:30,36.89968,1.67074,36.93748443,29.17968,8.51074,30.3955,7.72,-6.84,10.31426197,39.36968,11.21074,40.93473335,29.17968,8.51074,30.3955,10.19,2.7,10.5416365
03/02/2020 12:00,36.60048,1.71764,36.64076177,29.34048,8.55764,30.563,7.26,-6.84,9.974627813,39.84048,11.20764,41.38689456,29.34048,8.55764,30.563,10.5,2.65,10.82924282
03/02/2020 12:30,28.25808,1.05194,28.27765307,25.13808,7.33194,26.1855,3.12,-6.28,7.012331994,31.50808,10.31194,33.1526049,25.13808,7.33194,26.1855,6.37,2.98,7.032588428
03/02/2020 13:00,25.31736,0.78298,25.32946456,22.94736,6.69298,23.9035,2.37,-5.91,6.367495583,27.50736,9.95298,29.25263518,22.94736,6.69298,23.9035,4.56,3.26,5.605461622
03/02/2020 13:30,19.84016,0.16838,19.84087449,20.84016,6.07838,21.7085,-1,-5.91,5.994005339,23.50016,9.60838,25.3885503,20.84016,6.07838,21.7085,2.66,3.53,4.420011312
03/02/2020 14:00,8.87888,-0.98366,8.933201948,15.03888,4.38634,15.6655,-6.16,-5.37,8.172056045,11.67888,8.23634,14.29102987,15.03888,4.38634,15.6655,-3.36,3.85,5.11
03/02/2020 14:30,3.98208,-1.63606,4.30507299,12.80208,3.73394,13.3355,-8.82,-5.37,10.32614643,7.60208,7.35394,10.57695863,12.80208,3.73394,13.3355,-5.2,3.62,6.335960858
03/02/2020 15:00,1.67976,-2.11882,2.703884585,11.72976,3.42118,12.2185,-10.05,-5.54,11.47580498,5.55976,6.88118,8.846556926,11.72976,3.42118,12.2185,-6.17,3.46,7.073931015
03/02/2020 15:30,-3.28928,-3.08604,4.510322139,9.03072,2.63396,9.407,-12.32,-5.72,13.58310716,0.72072,6.73396,6.772418667,9.03072,2.63396,9.407,-8.31,4.1,9.266396279
03/02/2020 16:00,-7.79616,-4.33638,8.921003433,6.90384,2.01362,7.1915,-14.7,-6.35,16.01288544,-3.71616,6.74362,7.69975687,6.90384,2.01362,7.1915,-10.62,4.73,11.62571718
03/02/2020 16:30,-11.45168,-3.40174,11.94624668,5.30832,1.54826,5.5295,-16.76,-4.95,17.47570027,-7.87168,4.86826,9.255447123,5.30832,1.54826,5.5295,-13.18,3.32,13.59171807
03/02/2020 17:00,-11.9656,-3.1333,12.36904007,5.4744,1.5967,5.7025,-17.44,-4.73,18.07004427,-9.1556,5.1167,10.48835689,5.4744,1.5967,5.7025,-14.63,3.52,15.04750145
03/02/2020 17:30,-12.67248,-2.98364,13.01898064,5.98752,1.74636,6.237,-18.66,-4.73,19.25015584,-8.22248,5.57636,9.935037403,5.98752,1.74636,6.237,-14.21,3.83,14.7170989
03/02/2020 18:00,-12.72304,-4.90922,13.63730867,6.27696,1.83078,6.5385,-19,-6.74,20.1600496,-7.75304,7.79078,10.99117292,6.27696,1.83078,6.5385,-14.03,5.96,15.24344121
03/02/2020 18:30,-12.6892,-4.9006,13.60263493,6.1008,1.7794,6.355,-18.79,-6.68,19.94207863,-7.6992,8.0594,11.14592343,6.1008,1.7794,6.355,-13.8,6.28,15.16174132
03/02/2020 19:00,-10.99232,-4.40026,11.84032884,6.54768,1.90974,6.8205,-17.54,-6.31,18.64048551,-6.95232,8.27974,10.8115146,6.54768,1.90974,6.8205,-13.5,6.37,14.92738758
03/02/2020 19:30,-11.45272,-4.58996,12.33825467,6.13728,1.79004,6.393,-17.59,-6.38,18.71129338,-6.62272,8.28004,10.60280541,6.13728,1.79004,6.393,-12.76,6.49,14.31564529
03/02/2020 20:00,-10.87824,-3.98282,11.58442751,5.68176,1.65718,5.9185,-16.56,-5.64,17.49409043,-7.07824,7.79718,10.53078807,5.68176,1.65718,5.9185,-12.76,6.14,14.1604096
03/02/2020 20:30,-8.82368,-2.69274,9.225409338,6.91632,2.01726,7.2045,-15.74,-4.71,16.42959829,-4.63368,7.41726,8.745669571,6.91632,2.01726,7.2045,-11.55,5.4,12.75
03/02/2020 21:00,-7.72008,-2.52794,8.123430054,7.06992,2.06206,7.3645,-14.79,-4.59,15.48587098,-3.76008,7.58206,8.463204798,7.06992,2.06206,7.3645,-10.83,5.52,12.15562833
03/02/2020 21:30,-7.89368,-2.53524,8.29081575,6.49632,1.89476,6.767,-14.39,-4.43,15.05646041,-3.72368,7.59476,8.458497041,6.49632,1.89476,6.767,-10.22,5.7,11.70206819
03/02/2020 22:00,-6.67496,-1.25228,6.791413417,6.33504,1.84772,6.599,-13.01,-3.1,13.37423269,-3.39496,6.49772,7.331174435,6.33504,1.84772,6.599,-9.73,4.65,10.7840345
03/02/2020 22:30,-4.52136,0.03502,4.521495621,6.90864,2.01502,7.1965,-11.43,-1.98,11.60022845,-1.54136,5.66502,5.870966041,6.90864,2.01502,7.1965,-8.45,3.65,9.204618406
03/02/2020 23:00,-2.77088,-1.50484,3.153144367,7.38912,2.15516,7.697,-10.16,-3.66,10.79912959,0.48912,7.99516,8.010107477,7.38912,2.15516,7.697,-6.9,5.84,9.039668136
03/02/2020 23:30,-2.77168,-1.75174,3.278841724,6.74832,1.96826,7.0295,-9.52,-3.72,10.22099799,0.58832,8.15826,8.179445375,6.74832,1.96826,7.0295,-6.16,6.19,8.732794513
04/02/2020 00:00,-2.08288,-1.61084,2.63309601,6.71712,1.95916,6.997,-8.8,-3.57,9.496573066,0.96712,8.14916,8.206346922,6.71712,1.95916,6.997,-5.75,6.19,8.44858568
04/02/2020 00:30,-1.29008,-1.51294,1.988289177,7.42992,2.16706,7.7395,-8.72,-3.68,9.464713414,1.80992,8.35706,8.550804772,7.42992,2.16706,7.7395,-5.62,6.19,8.360651888
04/02/2020 01:00,-2.25448,-1.49964,2.707692782,7.47552,2.18036,7.787,-9.73,-3.68,10.40265831,0.90552,8.15036,8.200508192,7.47552,2.18036,7.787,-6.57,5.97,8.877263092
04/02/2020 01:30,-2.90888,-1.69134,3.364849751,7.64112,2.22866,7.9595,-10.55,-3.92,11.2547279,0.58112,8.19866,8.219229054,7.64112,2.22866,7.9595,-7.06,5.97,9.245782822
04/02/2020 02:00,-3.04296,-1.69378,3.482599065,7.42704,2.16622,7.7365,-10.47,-3.86,11.15887539,0.60704,8.13622,8.158834074,7.42704,2.16622,7.7365,-6.82,5.97,9.063845762
04/02/2020 02:30,-2.50768,-1.60474,2.977188178,7.73232,2.25526,8.0545,-10.24,-3.86,10.94336329,1.24232,8.22526,8.318549215,7.73232,2.25526,8.0545,-6.49,5.97,8.818219775
04/02/2020 03:00,-3.64432,-1.52876,3.95198373,6.65568,1.94124,6.933,-10.3,-3.47,10.86880398,-0.23432,7.91124,7.914709357,6.65568,1.94124,6.933,-6.89,5.97,9.11663315
04/02/2020 03:30,-2.87568,0.22126,2.884179511,6.72432,1.96126,7.0045,-9.6,-1.74,9.756413275,0.17432,6.20126,6.20370962,6.72432,1.96126,7.0045,-6.55,4.24,7.802570089
04/02/2020 04:00,-2.21152,0.00664,2.211529968,6.94848,2.02664,7.238,-9.16,-2.02,9.380085287,0.66848,6.59664,6.630424179,6.94848,2.02664,7.238,-6.28,4.57,7.766807581
04/02/2020 04:30,-2.08952,0.06264,2.090458706,7.14048,2.08264,7.438,-9.23,-2.02,9.4484549,1.19048,6.54264,6.650066225,7.14048,2.08264,7.438,-5.95,4.46,7.436000269
04/02/2020 05:00,-1.90616,0.11612,1.90969364,7.32384,2.13612,7.629,-9.23,-2.02,9.4484549,1.73384,6.59612,6.820190628,7.32384,2.13612,7.629,-5.59,4.46,7.151202696
04/02/2020 05:30,-1.77944,0.01308,1.779488072,7.69056,2.24308,8.011,-9.47,-2.23,9.72901845,2.05056,6.70308,7.009713104,7.69056,2.24308,8.011,-5.64,4.46,7.190354651
04/02/2020 06:00,-2.33456,0.25992,2.348984632,7.64544,2.22992,7.964,-9.98,-1.97,10.17257588,1.39544,6.10992,6.267246221,7.64544,2.22992,7.964,-6.25,3.88,7.356418966
04/02/2020 06:30,-3.67016,0.90912,3.781081009,7.77984,2.26912,8.104,-11.45,-1.36,11.53048568,0.05984,4.85912,4.85948845,7.77984,2.26912,8.104,-7.72,2.59,8.142880326
04/02/2020 07:00,-5.70704,-0.86622,5.772403542,7.69296,2.24378,8.0135,-13.4,-3.11,13.75616589,-1.24704,5.84378,5.975355508,7.69296,2.24378,8.0135,-8.94,3.6,9.637613813
04/02/2020 07:30,-7.71736,-2.53548,8.123195443,7.59264,2.21452,7.909,-15.31,-4.75,16.02992826,-2.82736,6.53452,7.119966025,7.59264,2.21452,7.909,-10.42,4.32,11.28001773
04/02/2020 08:00,-7.73656,-3.43358,8.464267969,7.63344,2.22642,7.9515,-15.37,-5.66,16.37902622,-3.54656,6.88642,7.746022738,7.63344,2.22642,7.9515,-11.18,4.66,12.11230779
04/02/2020 08:30,-6.98976,-5.26618,8.751536816,8.31024,2.42382,8.6565,-15.3,-7.69,17.12384595,-2.04976,8.31382,8.562775196,8.31024,2.42382,8.6565,-10.36,5.89,11.91728576
04/02/2020 09:00,-1.56624,-3.96682,4.264829264,10.67376,3.11318,11.1185,-12.24,-7.08,14.14015559,2.56376,8.54318,8.919573412,10.67376,3.11318,11.1185,-8.11,5.43,9.759969262
04/02/2020 09:30,5.76744,-1.89408,6.070494477,14.55744,4.24592,15.164,-8.79,-6.14,10.72211266,10.24744,8.41592,13.2603822,14.55744,4.24592,15.164,-4.31,4.17,5.997082624
04/02/2020 10:00,5.40032,-1.94574,5.74015333,14.38032,4.19426,14.9795,-8.98,-6.14,10.878419,9.07032,8.26426,12.27064376,14.38032,4.19426,14.9795,-5.31,4.07,6.690366208
04/02/2020 10:30,1.086,-2.5245,2.748180534,12.396,3.6155,12.9125,-11.31,-6.14,12.86917635,5.606,7.5755,9.424194196,12.396,3.6155,12.9125,-6.79,3.96,7.860388031
04/02/2020 11:00,3.6148,-2.3836,4.329933949,13.5648,3.9564,14.13,-9.95,-6.34,11.79822444,7.8748,7.7564,11.05324459,13.5648,3.9564,14.13,-5.69,3.8,6.842229169
04/02/2020 11:30,1.8152,-2.8789,3.40338306,12.4152,3.6211,12.9325,-10.6,-6.5,12.43422696,5.8852,7.4211,9.471446788,12.4152,3.6211,12.9325,-6.53,3.8,7.555190269
04/02/2020 12:00,-1.37544,-3.06742,3.361681224,10.77456,3.14258,11.2235,-12.15,-6.21,13.64502107,2.98456,6.80258,7.428505439,10.77456,3.14258,11.2235,-7.79,3.66,8.606956489
04/02/2020 12:30,-2.10056,-2.86058,3.548981579,10.24944,2.98942,10.6765,-12.35,-5.85,13.66546743,1.86944,6.87942,7.128900718,10.24944,2.98942,10.6765,-8.38,3.89,9.238858155
04/02/2020 13:00,-2.80048,-3.12764,4.198192492,9.77952,2.85236,10.187,-12.58,-5.98,13.92899135,1.79952,6.74236,6.978373063,9.77952,2.85236,10.187,-7.98,3.89,8.877640452
04/02/2020 13:30,2.5104,-2.6428,3.645065157,12.2304,3.5672,12.74,-9.72,-6.21,11.53440506,6.6804,7.4572,10.01187175,12.2304,3.5672,12.74,-5.55,3.89,6.777506916
04/02/2020 14:00,4.24176,-1.98532,4.68337735,12.94176,3.77468,13.481,-8.7,-5.76,10.43396377,7.33176,7.44468,10.44882601,12.94176,3.77468,13.481,-5.61,3.67,6.70380489
04/02/2020 14:30,8.78392,0.30906,8.789355417,15.01392,4.37906,15.6395,-6.23,-4.07,7.441626166,12.06392,6.03906,13.49104931,15.01392,4.37906,15.6395,-2.95,1.66,3.384981536
04/02/2020 15:00,-1.93128,-1.15954,2.252637443,9.49872,2.77046,9.8945,-11.43,-3.93,12.08676135,1.91872,4.50046,4.892404997,9.49872,2.77046,9.8945,-7.58,1.73,7.774914791
04/02/2020 15:30,-8.50792,-1.95606,8.729883931,6.32208,1.84394,6.5855,-14.83,-3.8,15.30911167,-4.91792,3.83394,6.235786482,6.32208,1.84394,6.5855,-11.24,1.99,11.41480179
04/02/2020 16:00,-8.57736,-1.88298,8.781612509,6.57264,1.91702,6.8465,-15.15,-3.8,15.61929896,-4.44736,4.01702,5.992950913,6.57264,1.91702,6.8465,-11.02,2.1,11.21830647
04/02/2020 16:30,-9.37488,-1.44434,9.485488551,6.22512,1.81566,6.4845,-15.6,-3.26,15.93698842,-5.43488,4.03566,6.769377538,6.22512,1.81566,6.4845,-11.66,2.22,11.8694566
04/02/2020 17:00,-14.26376,-3.45068,14.67521863,4.14624,1.20932,4.319,-18.41,-4.66,18.99062137,-10.13376,4.82932,11.22565915,4.14624,1.20932,4.319,-14.28,3.62,14.73169372
04/02/2020 17:30,-16.65184,-4.29762,17.19747985,3.36816,0.98238,3.5085,-20.02,-5.28,20.70455988,-11.94184,5.51238,13.15271363,3.36816,0.98238,3.5085,-15.31,4.53,15.96612038
04/02/2020 18:00,-16.34896,-3.51178,16.72187465,3.49104,1.01822,3.6365,-19.84,-4.53,20.35058967,-12.46896,5.09822,13.47096176,3.49104,1.01822,3.6365,-15.96,4.08,16.47325105
04/02/2020 18:30,-16.9208,-3.5969,17.29887749,3.1992,0.9331,3.3325,-20.12,-4.53,20.62365874,-12.5508,5.1131,13.5523567,3.1992,0.9331,3.3325,-15.75,4.18,16.29524164
04/02/2020 19:00,-15.88888,-3.15884,16.19983882,3.50112,1.02116,3.647,-19.39,-4.18,19.83543546,-11.64888,5.42116,12.8485556,3.50112,1.02116,3.647,-15.15,4.4,15.77601027
04/02/2020 19:30,-15.66472,-3.34596,16.01808044,3.30528,0.96404,3.443,-18.97,-4.31,19.45345728,-11.56472,5.54404,12.82494165,3.30528,0.96404,3.443,-14.87,4.58,15.55934767
04/02/2020 20:00,-14.9584,-3.6987,15.40889718,3.5016,1.0213,3.6475,-18.46,-4.72,19.053871,-10.5584,6.0913,12.18949327,3.5016,1.0213,3.6475,-14.06,5.07,14.9461868
04/02/2020 20:30,-14.5168,-3.7099,14.9833521,3.4632,1.0101,3.6075,-17.98,-4.72,18.58921193,-10.1468,6.3601,11.97532556,3.4632,1.0101,3.6075,-13.61,5.35,14.62376832
04/02/2020 21:00,-14.112,-3.6335,14.57226359,3.348,0.9765,3.4875,-17.46,-4.61,18.05834156,-9.722,6.4965,11.6928096,3.348,0.9765,3.4875,-13.07,5.52,14.18785748
04/02/2020 21:30,-12.63624,-3.44432,13.09724786,3.17376,0.92568,3.306,-15.81,-4.37,16.40283512,-9.66624,6.51568,11.6571987,3.17376,0.92568,3.306,-12.84,5.59,14.00406013
04/02/2020 22:00,-11.18864,-2.93252,11.56656123,3.59136,1.04748,3.741,-14.78,-3.98,15.30649535,-7.54864,6.77748,10.14476224,3.59136,1.04748,3.741,-11.14,5.73,12.52727025
04/02/2020 22:30,-9.58064,-0.83352,9.616829956,3.75936,1.09648,3.916,-13.34,-1.93,13.4788909,-6.27064,5.10648,8.08684512,3.75936,1.09648,3.916,-10.03,4.01,10.80189798
04/02/2020 23:00,-8.26296,-1.00878,8.324310485,3.94704,1.15122,4.1115,-12.21,-2.16,12.39958467,-4.84296,5.60122,7.404588243,3.94704,1.15122,4.1115,-8.79,4.45,9.852238324
04/02/2020 23:30,-7.6312,-2.3266,7.977987278,3.7488,1.0934,3.905,-11.38,-3.42,11.88279428,-4.2612,7.2434,8.403848464,3.7488,1.0934,3.905,-8.01,6.15,10.09864347
05/02/2020 00:00,-7.55008,-2.47794,7.946313274,3.46992,1.01206,3.6145,-11.02,-3.49,11.55943338,-3.83008,7.32206,8.263296887,3.46992,1.01206,3.6145,-7.3,6.31,9.649150222
05/02/2020 00:30,-7.68048,-2.58014,8.102277177,3.59952,1.04986,3.7495,-11.28,-3.63,11.8496962,-3.91048,7.42986,8.396110614,3.59952,1.04986,3.7495,-7.51,6.38,9.854161557
05/02/2020 01:00,-9.02096,-2.61528,9.392412299,3.47904,1.01472,3.624,-12.5,-3.63,13.01640887,-5.19096,7.13472,8.82328143,3.47904,1.01472,3.624,-8.67,6.12,10.61241254
05/02/2020 01:30,-9.7364,-2.7527,10.11804538,3.4536,1.0073,3.5975,-13.19,-3.76,13.71545479,-5.6564,7.1873,9.146154506,3.4536,1.0073,3.5975,-9.11,6.18,11.00838317
05/02/2020 02:00,-9.50248,-2.64864,9.864705774,3.46752,1.01136,3.612,-12.97,-3.66,13.47651661,-5.26248,7.29136,8.992086877,3.46752,1.01136,3.612,-8.73,6.28,10.75412944
05/02/2020 02:30,-8.96352,-2.59936,9.332811109,3.63648,1.06064,3.788,-12.6,-3.66,13.1208079,-4.99352,7.40064,8.927749683,3.63648,1.06064,3.788,-8.63,6.34,10.70852464
05/02/2020 03:00,-8.90736,-2.58298,9.274311179,3.69264,1.07702,3.8465,-12.6,-3.66,13.1208079,-4.77736,7.41702,8.822434712,3.69264,1.07702,3.8465,-8.47,6.34,10.58000473
05/02/2020 03:30,-7.20792,-2.36856,7.587106642,3.98208,1.16144,4.148,-11.19,-3.53,11.73358428,-4.84792,7.55144,8.973660034,3.98208,1.16144,4.148,-8.83,6.39,10.89958715
05/02/2020 04:00,-7.75792,-2.47356,8.142715874,3.86208,1.12644,4.023,-11.62,-3.6,12.16488389,-4.37792,7.57644,8.750350084,3.86208,1.12644,4.023,-8.24,6.45,10.46422955
05/02/2020 04:30,-7.9508,-2.6394,8.377449075,3.7392,1.0906,3.895,-11.69,-3.73,12.27065605,-4.6408,7.3706,8.709923593,3.7392,1.0906,3.895,-8.38,6.28,10.47200076
05/02/2020 05:00,-8.21216,-2.73688,8.656216495,3.74784,1.09312,3.904,-11.96,-3.83,12.55828412,-4.51216,7.25312,8.542092109,3.74784,1.09312,3.904,-8.26,6.16,10.30403804
05/02/2020 05:30,-8.89072,-2.86646,9.341386142,3.50928,1.02354,3.6555,-12.4,-3.89,12.99584934,-5.11072,7.05354,8.710446914,3.50928,1.02354,3.6555,-8.62,6.03,10.5197576
05/02/2020 06:00,-9.21008,-2.84294,9.638873453,3.58992,1.04706,3.7395,-12.8,-3.89,13.37804545,-5.63008,6.99706,8.980904712,3.58992,1.04706,3.7395,-9.22,5.95,10.97319006
05/02/2020 06:30,-11.01104,-3.10072,11.43929484,3.52896,1.02928,3.676,-14.54,-4.13,15.11517449,-6.86104,6.65928,9.561374378,3.52896,1.02928,3.676,-10.39,5.63,11.8173178
05/02/2020 07:00,-15.1264,-3.7327,15.58014847,2.4936,0.7273,2.5975,-17.62,-4.46,18.17569806,-10.2864,6.0473,11.93230331,2.4936,0.7273,2.5975,-12.78,5.32,13.84307769
05/02/2020 07:30,-15.07392,-5.27656,15.97075921,3.40608,0.99344,3.548,-18.48,-6.27,19.51469446,-9.89392,6.87344,12.0471503,3.40608,0.99344,3.548,-13.3,5.88,14.54181557
05/02/2020 08:00,-14.10016,-5.08588,14.98935247,4.05984,1.18412,4.229,-18.16,-6.27,19.21193639,-9.31016,6.36412,11.27745994,4.05984,1.18412,4.229,-13.37,5.18,14.33838554
05/02/2020 08:30,-9.8204,-3.8822,10.5599116,6.1296,1.7878,6.385,-15.95,-5.67,16.92782916,-5.3604,6.0678,8.096424211,6.1296,1.7878,6.385,-11.49,4.28,12.26126013
05/02/2020 09:00,-5.7336,-3.4823,6.708247331,8.1864,2.3877,8.5275,-13.92,-5.87,15.10706126,-1.6136,6.4077,6.60774729,8.1864,2.3877,8.5275,-9.8,4.02,10.59246902
05/02/2020 09:30,3.45856,-2.53792,4.289833936,12.89856,3.76208,13.436,-9.44,-6.3,11.34916737,7.67856,7.65208,10.84041567,12.89856,3.76208,13.436,-5.22,3.89,6.510030722
05/02/2020 10:00,15.64864,-1.09748,15.68707736,18.72864,5.46252,19.509,-3.08,-6.56,7.247068373,18.98864,9.18252,21.09234749,18.72864,5.46252,19.509,0.26,3.72,3.729074952
05/02/2020 10:30,21.61528,0.39404,21.61887132,21.06528,6.14404,21.943,0.55,-5.75,5.776244455,24.27528,8.88404,25.84986239,21.06528,6.14404,21.943,3.21,2.74,4.220390977
05/02/2020 11:00,24.96048,2.27764,25.06418173,22.62048,6.59764,23.563,2.34,-4.32,4.913043863,27.22048,7.93764,28.35420005,22.62048,6.59764,23.563,4.6,1.34,4.791200267
05/02/2020 11:30,36.13408,3.09244,36.26616774,28.05408,8.18244,29.223,8.08,-5.09,9.549581143,38.81408,9.41244,39.93903896,28.05408,8.18244,29.223,10.76,1.23,10.83007387
05/02/2020 12:00,36.81512,3.26566,36.95967527,28.06512,8.18566,29.2345,8.75,-4.92,10.03837138,39.20512,9.41566,40.31992172,28.06512,8.18566,29.2345,11.14,1.23,11.20769825
05/02/2020 12:30,33.77872,3.08046,33.91889088,26.29872,7.67046,27.3945,7.48,-4.59,8.776018459,36.21872,9.13046,37.35185375,26.29872,7.67046,27.3945,9.92,1.46,10.02686392
05/02/2020 13:00,28.61376,2.44818,28.7183016,23.51376,6.85818,24.4935,5.1,-4.41,6.742262232,31.14376,8.51818,32.28766293,23.51376,6.85818,24.4935,7.63,1.66,7.80848897
05/02/2020 13:30,4.70496,-0.10522,4.706136404,12.32496,3.59478,12.8385,-7.62,-3.7,8.470796893,7.93496,5.96478,9.926841927,12.32496,3.59478,12.8385,-4.39,2.37,4.988887652
05/02/2020 14:00,1.02512,-0.42934,1.111397251,10.42512,3.04066,10.8595,-9.4,-3.47,10.02002495,4.23512,5.33066,6.808243345,10.42512,3.04066,10.8595,-6.19,2.29,6.600015151
05/02/2020 14:30,-1.76336,-0.82848,1.948285811,9.05664,2.64152,9.434,-10.82,-3.47,11.36280335,1.30664,4.93152,5.101685761,9.05664,2.64152,9.434,-7.75,2.29,8.081249903
05/02/2020 15:00,-4.33864,-1.25252,4.515817025,7.91136,2.30748,8.241,-12.25,-3.56,12.75680603,-0.98864,4.54748,4.653706415,7.91136,2.30748,8.241,-8.9,2.24,9.177559588
05/02/2020 15:30,-4.82,-1.32,4.997479365,7.68,2.24,8,-12.5,-3.56,12.99706121,-1.45,4.59,4.813584943,7.68,2.24,8,-9.13,2.35,9.427587178
05/02/2020 16:00,-9.07992,-1.91956,9.280606543,5.83008,1.70044,6.073,-14.91,-3.62,15.34315808,-5.41992,4.05044,6.766209944,5.83008,1.70044,6.073,-11.25,2.35,11.49282385
05/02/2020 16:30,-12.68,-2.0625,12.84664572,4.38,1.2775,4.5625,-17.06,-3.34,17.38387759,-8.79,3.6275,9.509093345,4.38,1.2775,4.5625,-13.17,2.35,13.37801929
05/02/2020 17:00,-15.08832,-3.43576,15.47455483,3.75168,1.09424,3.908,-18.84,-4.53,19.37695797,-10.74832,4.81424,11.77723608,3.75168,1.09424,3.908,-14.5,3.72,14.96958249
05/02/2020 17:30,-16.09984,-4.33162,16.67236575,3.56016,1.03838,3.7085,-19.66,-5.37,20.38019872,-11.59984,5.80838,12.97280102,3.56016,1.03838,3.7085,-15.16,4.77,15.89271846
05/02/2020 18:00,-16.42824,-4.13282,16.94010834,3.52176,1.02718,3.6685,-19.95,-5.16,20.60650625,-11.89824,5.60718,13.1532727,3.52176,1.02718,3.6685,-15.42,4.58,16.08579498
