Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/02/2020 18:30,-15.88376,-4.02068,16.38473983,3.90624,1.13932,4.069,-19.79,-5.16,20.45164297,-11.24376,5.90932,12.70205502,3.90624,1.13932,4.069,-15.15,4.77,15.88317978
05/02/2020 19:00,-15.84064,-3.86102,16.30439668,3.45936,1.00898,3.6035,-19.3,-4.87,19.90494662,-11.52064,5.91898,12.95219944,3.45936,1.00898,3.6035,-14.98,4.91,15.76415237
05/02/2020 19:30,-16.07152,-3.97836,16.55660302,3.22848,0.94164,3.363,-19.3,-4.92,19.91723876,-11.52152,6.03164,13.00484926,3.22848,0.94164,3.363,-14.75,5.09,15.60354447
05/02/2020 20:00,-15.17416,-3.52038,15.57716942,3.25584,0.94962,3.3915,-18.43,-4.47,18.96432967,-10.97416,6.12962,12.56998127,3.25584,0.94962,3.3915,-14.23,5.18,15.14349035
05/02/2020 20:30,-14.8428,-3.5229,15.25514786,3.2472,0.9471,3.3825,-18.09,-4.47,18.63408168,-10.4728,6.4171,12.28245547,3.2472,0.9471,3.3825,-13.72,5.47,14.77021665
05/02/2020 21:00,-13.90208,-3.40394,14.31274383,3.27792,0.95606,3.4145,-17.18,-4.36,17.72461565,-9.63208,6.60606,11.67976857,3.27792,0.95606,3.4145,-12.91,5.65,14.09221771
05/02/2020 21:30,-12.54536,-3.16698,12.93892653,3.40464,0.99302,3.5465,-15.95,-4.16,16.48357061,-8.67536,6.87302,11.06798424,3.40464,0.99302,3.5465,-12.08,5.88,13.43505862
05/02/2020 22:00,-11.76584,-2.85962,12.10836147,3.22416,0.94038,3.3585,-14.99,-3.8,15.46415533,-8.02584,6.82038,10.53241145,3.22416,0.94038,3.3585,-11.25,5.88,12.69397101
05/02/2020 22:30,-10.21328,-0.71554,10.2383146,3.30672,0.96446,3.4445,-13.52,-1.68,13.62397886,-7.02328,5.05446,8.652977976,3.30672,0.96446,3.4445,-10.33,4.09,11.11022052
05/02/2020 23:00,-9.04688,-0.70784,9.074528924,3.33312,0.97216,3.472,-12.38,-1.68,12.49347029,-5.85688,5.20216,7.833614236,3.33312,0.97216,3.472,-9.19,4.23,10.11676826
05/02/2020 23:30,-7.5868,-1.1224,7.669375203,3.5232,1.0276,3.67,-11.11,-2.15,11.31612124,-4.9768,6.0276,7.816680881,3.5232,1.0276,3.67,-8.5,5,9.861541462
06/02/2020 00:00,-6.75152,-0.94086,6.816761684,3.52848,1.02914,3.6755,-10.28,-1.97,10.46705785,-4.53152,6.19914,7.678802657,3.52848,1.02914,3.6755,-8.06,5.17,9.575620084
06/02/2020 00:30,-7.19408,-0.66994,7.22520634,3.56592,1.04006,3.7145,-10.76,-1.71,10.89503098,-4.36408,5.95006,7.378916469,3.56592,1.04006,3.7145,-7.93,4.91,9.327003806
06/02/2020 01:00,-8.60112,-1.48116,8.727720218,3.45888,1.00884,3.603,-12.06,-2.49,12.31436966,-5.58112,6.44884,8.528565987,3.45888,1.00884,3.603,-9.04,5.44,10.55060188
06/02/2020 01:30,-9.52936,-2.55898,9.866969172,3.50064,1.02102,3.6465,-13.03,-3.58,13.51285684,-5.84936,7.30102,9.355207397,3.50064,1.02102,3.6465,-9.35,6.28,11.26325441
06/02/2020 02:00,-9.52776,-2.60518,9.877508464,3.34224,0.97482,3.4815,-12.87,-3.58,13.3586414,-5.91776,7.25482,9.362280526,3.34224,0.97482,3.4815,-9.26,6.28,11.18865497
06/02/2020 02:30,-9.69096,-2.57528,10.02730137,3.23904,0.94472,3.374,-12.93,-3.52,13.40057088,-5.75096,7.28472,9.281200698,3.23904,0.94472,3.374,-8.99,6.34,11.00071361
06/02/2020 03:00,-9.33392,-2.48406,9.658810312,3.34608,0.97594,3.4855,-12.68,-3.46,13.14359159,-5.53392,7.41594,9.253131181,3.34608,0.97594,3.4855,-8.88,6.44,10.96941202
06/02/2020 03:30,-9.16176,-2.49218,9.494672583,3.31824,0.96782,3.4565,-12.48,-3.46,12.95075287,-5.48176,7.40782,9.215502691,3.31824,0.96782,3.4565,-8.8,6.44,10.90475126
06/02/2020 04:00,-8.80096,-2.49778,9.148540968,3.29904,0.96222,3.4365,-12.1,-3.46,12.58497517,-5.16096,7.46222,9.073049953,3.29904,0.96222,3.4365,-8.46,6.5,10.66872064
06/02/2020 04:30,-8.97232,-2.54776,9.327036357,3.12768,0.91224,3.258,-12.1,-3.46,12.58497517,-5.41232,7.41224,9.177936021,3.12768,0.91224,3.258,-8.54,6.5,10.7322691
06/02/2020 05:00,-9.40416,-2.59788,9.756393073,2.95584,0.86212,3.079,-12.36,-3.46,12.83515485,-5.72416,7.25212,9.2390071,2.95584,0.86212,3.079,-8.68,6.39,10.77842753
06/02/2020 05:30,-9.84064,-2.73852,10.2145821,2.91936,0.85148,3.041,-12.76,-3.59,13.25540267,-5.96064,7.08148,9.256164875,2.91936,0.85148,3.041,-8.88,6.23,10.84745592
06/02/2020 06:00,-10.1796,-2.6653,10.5227411,2.9304,0.8547,3.0525,-13.11,-3.52,13.5743324,-6.5596,6.9947,9.58927423,2.9304,0.8547,3.0525,-9.49,6.14,11.30308365
06/02/2020 06:30,-11.93352,-2.36936,12.16646072,2.91648,0.85064,3.038,-14.85,-3.22,15.1950946,-8.10352,5.73064,9.925082932,2.91648,0.85064,3.038,-11.02,4.88,12.05216993
06/02/2020 07:00,-13.93576,-3.71418,14.42222382,2.93424,0.85582,3.0565,-16.87,-4.57,17.47803765,-9.05576,6.28582,11.02353493,2.93424,0.85582,3.0565,-11.99,5.43,13.16225665
06/02/2020 07:30,-15.81,-5.1825,16.63774042,2.94,0.8575,3.0625,-18.75,-6.04,19.69883499,-10.87,6.7175,12.77817304,2.94,0.8575,3.0625,-13.81,5.86,15.00185655
06/02/2020 08:00,-15.91384,-6.42362,17.16138682,3.17616,0.92638,3.3085,-19.09,-7.35,20.45606512,-10.82384,7.39638,13.10961286,3.17616,0.92638,3.3085,-14,6.47,15.4227397
06/02/2020 08:30,-11.94608,-6.12594,13.425199,5.29392,1.54406,5.5145,-17.24,-7.67,18.86919447,-6.72608,8.01406,10.46256708,5.29392,1.54406,5.5145,-12.02,6.47,13.65068863
06/02/2020 09:00,-3.62128,-4.95204,6.134848735,9.31872,2.71796,9.707,-12.94,-7.67,15.04235686,0.78872,8.98796,9.022499886,9.31872,2.71796,9.707,-8.53,6.27,10.58649139
06/02/2020 09:30,6.85912,-3.99984,7.940166699,14.70912,4.29016,15.322,-7.85,-8.29,11.41694355,11.14912,10.37016,15.22639469,14.70912,4.29016,15.322,-3.56,6.08,7.045565982
06/02/2020 10:00,18.12888,-2.12616,18.25313251,20.13888,5.87384,20.978,-2.01,-8,8.248642313,22.10888,11.28384,24.82191814,20.13888,5.87384,20.978,1.97,5.41,5.757516826
06/02/2020 10:30,27.26336,0.40348,27.26634546,24.42336,7.12348,25.441,2.84,-6.72,7.295478052,30.38336,10.81348,32.25026999,24.42336,7.12348,25.441,5.96,3.69,7.009828814
06/02/2020 11:00,34.07936,1.53148,34.11375396,27.63936,8.06148,28.791,6.44,-6.53,9.17139575,36.65936,10.97148,38.2659385,27.63936,8.06148,28.791,9.02,2.91,9.477789827
06/02/2020 11:30,38.27,1.6325,38.30480331,29.7,8.6625,30.9375,8.57,-7.03,11.08448465,40.65,11.4125,42.22164914,29.7,8.6625,30.9375,10.95,2.75,11.29003986
06/02/2020 12:00,41.148,1.6865,41.18254711,30.948,9.0265,32.2375,10.2,-7.34,12.56644739,43.378,12.0965,45.03305671,30.948,9.0265,32.2375,12.43,3.07,12.80350733
06/02/2020 12:30,42.08688,2.81784,42.18110585,31.46688,9.17784,32.778,10.62,-6.36,12.37877215,45.40688,11.61784,46.86959524,31.46688,9.17784,32.778,13.94,2.44,14.15193273
06/02/2020 13:00,41.80744,3.96592,41.99512544,30.63744,8.93592,31.914,11.17,-4.97,12.22578423,43.62744,10.10592,44.78262096,30.63744,8.93592,31.914,12.99,1.17,13.0425841
06/02/2020 13:30,39.02024,3.54632,39.18106067,29.37024,8.56632,30.594,9.65,-5.02,10.87763301,41.28024,10.15632,42.51128145,29.37024,8.56632,30.594,11.91,1.59,12.01566478
06/02/2020 14:00,34.97392,3.38656,35.13749947,27.31392,7.96656,28.452,7.66,-4.58,8.924796916,37.43392,9.74656,38.68195701,27.31392,7.96656,28.452,10.12,1.78,10.27534914
06/02/2020 14:30,29.17872,2.71546,29.30480206,24.49872,7.14546,25.5195,4.68,-4.43,6.444167906,32.02872,9.19546,33.32259578,24.49872,7.14546,25.5195,7.53,2.05,7.804063044
06/02/2020 15:00,21.68544,1.95492,21.7733787,20.48544,5.97492,21.339,1.2,-4.02,4.195283066,24.06544,8.07492,25.3840449,20.48544,5.97492,21.339,3.58,2.1,4.150469853
06/02/2020 15:30,10.68408,0.68244,10.70585306,15.09408,4.40244,15.723,-4.41,-3.72,5.769445381,13.22408,6.89244,14.9124787,15.09408,4.40244,15.723,-1.87,2.49,3.114000642
06/02/2020 16:00,-0.23208,-0.51894,0.568471503,9.87792,2.88106,10.2895,-10.11,-3.4,10.66640052,3.29792,5.53106,6.439635164,9.87792,2.88106,10.2895,-6.58,2.65,7.093581606
06/02/2020 16:30,-8.52144,-2.30792,8.82844462,6.17856,1.80208,6.436,-14.7,-4.11,15.26375118,-5.01144,5.35208,7.332072777,6.17856,1.80208,6.436,-11.19,3.55,11.73961669
06/02/2020 17:00,-13.35496,-3.61728,13.83617256,4.29504,1.25272,4.474,-17.65,-4.87,18.30954396,-9.53496,5.70272,11.11019701,4.29504,1.25272,4.474,-13.83,4.45,14.52829653
06/02/2020 17:30,-15.22832,-3.52326,15.63058192,3.69168,1.07674,3.8455,-18.92,-4.6,19.47116843,-11.30832,5.52674,12.58661814,3.69168,1.07674,3.8455,-15,4.45,15.64616566
06/02/2020 18:00,-15.57048,-3.20514,15.89694215,3.71952,1.08486,3.8745,-19.29,-4.29,19.76128032,-11.47048,5.41486,12.68434548,3.71952,1.08486,3.8745,-15.19,4.33,15.79509418
06/02/2020 18:30,-15.42736,-3.14548,15.74476043,3.75264,1.09452,3.909,-19.18,-4.24,19.64306493,-11.49736,5.55452,12.76878927,3.75264,1.09452,3.909,-15.25,4.46,15.88880423
06/02/2020 19:00,-15.22656,-2.98358,15.51611675,3.55344,1.03642,3.7015,-18.78,-4.02,19.20543673,-11.39656,5.49642,12.65275514,3.55344,1.03642,3.7015,-14.95,4.46,15.60109291
06/02/2020 19:30,-15.1948,-2.9539,15.47925942,3.1752,0.9261,3.3075,-18.37,-3.88,18.77528429,-11.3948,5.4461,12.62938923,3.1752,0.9261,3.3075,-14.57,4.52,15.25500901
06/02/2020 20:00,-14.7516,-2.8338,15.02132235,3.2784,0.9562,3.415,-18.03,-3.79,18.42403322,-11.1116,5.5262,12.40993719,3.2784,0.9562,3.415,-14.39,4.57,15.09824493
06/02/2020 20:30,-14.6128,-2.9354,14.90471392,3.3072,0.9646,3.445,-17.92,-3.9,18.33947655,-10.7328,5.8246,12.21142748,3.3072,0.9646,3.445,-14.04,4.86,14.85736181
06/02/2020 21:00,-13.87456,-2.91258,14.17697208,3.38544,0.98742,3.5265,-17.26,-3.9,17.69512927,-9.97456,6.11742,11.70105442,3.38544,0.98742,3.5265,-13.36,5.13,14.31106215
06/02/2020 21:30,-12.81688,-2.89284,13.13928979,3.45312,1.00716,3.597,-16.27,-3.9,16.73089657,-8.78688,6.36716,10.85126659,3.45312,1.00716,3.597,-12.24,5.36,13.36215551
06/02/2020 22:00,-11.6268,-3.1699,12.0511719,3.4632,1.0101,3.6075,-15.09,-4.18,15.65824064,-7.9368,6.9701,10.56291097,3.4632,1.0101,3.6075,-11.4,5.96,12.86396517
06/02/2020 22:30,-10.6288,-3.0134,11.04771329,3.4512,1.0066,3.595,-14.08,-4.02,14.64263637,-6.6788,7.0566,9.716067775,3.4512,1.0066,3.595,-10.13,6.05,11.79912709
06/02/2020 23:00,-9.18832,-2.79576,9.60424377,3.51168,1.02424,3.658,-12.7,-3.82,13.2620662,-5.52832,7.31424,9.168447459,3.51168,1.02424,3.658,-9.04,6.29,11.01297871
06/02/2020 23:30,-7.54928,-1.39104,7.676367683,3.63072,1.05896,3.782,-11.18,-2.45,11.44530035,-4.60928,6.30896,7.813350011,3.63072,1.05896,3.782,-8.24,5.25,9.770368468
07/02/2020 00:00,-6.40752,-0.26386,6.412950542,3.79248,1.10614,3.9505,-10.2,-1.37,10.29159366,-3.93752,5.52614,6.78544671,3.79248,1.10614,3.9505,-7.73,4.42,8.904453942
07/02/2020 00:30,-6.94832,-0.37826,6.958608442,3.81168,1.11174,3.9705,-10.76,-1.49,10.86267462,-3.91832,5.53174,6.77889217,3.81168,1.11174,3.9705,-7.73,4.42,8.904453942
07/02/2020 01:00,-8.35624,-0.42432,8.367006299,3.65376,1.06568,3.806,-12.01,-1.49,12.1020742,-5.28624,5.38568,7.546514586,3.65376,1.06568,3.806,-8.94,4.32,9.929048293
07/02/2020 01:30,-9.43384,-0.57862,9.451568031,3.53616,1.03138,3.6835,-12.97,-1.61,13.06954475,-5.77384,5.35138,7.872388218,3.53616,1.03138,3.6835,-9.31,4.32,10.26345458
07/02/2020 02:00,-9.23832,-0.56076,9.255323236,3.39168,0.98924,3.533,-12.63,-1.55,12.7247554,-6.03832,5.40924,8.106860416,3.39168,0.98924,3.533,-9.43,4.42,10.4144755
07/02/2020 02:30,-9.17528,-0.57154,9.193063747,3.35472,0.97846,3.4945,-12.53,-1.55,12.62550593,-5.85528,5.39846,7.964149311,3.35472,0.97846,3.4945,-9.21,4.42,10.2156987
07/02/2020 03:00,-9.01912,-0.57266,9.03728195,3.35088,0.97734,3.4905,-12.37,-1.55,12.46673173,-5.77912,5.39734,7.90756012,3.35088,0.97734,3.4905,-9.13,4.42,10.14363347
07/02/2020 03:30,-9.06568,-0.58624,9.084615083,3.30432,0.96376,3.442,-12.37,-1.55,12.46673173,-5.60568,5.38376,7.772291811,3.30432,0.96376,3.442,-8.91,4.42,9.94607963
07/02/2020 04:00,-8.33184,-0.46012,8.34453523,3.42816,0.99988,3.571,-11.76,-1.46,11.8502827,-5.36184,5.41988,7.623937788,3.42816,0.99988,3.571,-8.79,4.42,9.838724511
07/02/2020 04:30,-8.41232,-0.40776,8.422196626,3.60768,1.05224,3.758,-12.02,-1.46,12.10834423,-4.60232,5.36224,7.066467802,3.60768,1.05224,3.758,-8.21,4.31,9.27255089
07/02/2020 05:00,-8.2488,-0.4009,8.258536326,3.6312,1.0591,3.7825,-11.88,-1.46,11.96937759,-4.6888,5.4291,7.17356064,3.6312,1.0591,3.7825,-8.32,4.37,9.397834857
07/02/2020 05:30,-8.58656,-0.58358,8.60636847,3.55344,1.03642,3.7015,-12.14,-1.62,12.24761201,-5.21656,5.27642,7.419778046,3.55344,1.03642,3.7015,-8.77,4.24,9.741175494
07/02/2020 06:00,-9.06992,-0.70956,9.09763289,3.43008,1.00044,3.573,-12.5,-1.71,12.61642184,-6.18992,5.04044,7.982552537,3.43008,1.00044,3.573,-9.62,4.04,10.4338871
07/02/2020 06:30,-10.41072,-0.96146,10.45502254,3.62928,1.05854,3.7805,-14.04,-2.02,14.18456908,-7.04072,4.74854,8.492371297,3.62928,1.05854,3.7805,-10.67,3.69,11.29003986
07/02/2020 07:00,-11.85032,-1.32926,11.92463904,3.73968,1.09074,3.8955,-15.59,-2.42,15.77670751,-7.97032,4.60074,9.202869631,3.73968,1.09074,3.8955,-11.71,3.51,12.22473722
07/02/2020 07:30,-13.7432,-3.0826,14.08467142,3.7968,1.1074,3.955,-17.54,-4.19,18.03351602,-9.4332,5.3374,10.83850086,3.7968,1.1074,3.955,-13.23,4.23,13.88977322
07/02/2020 08:00,-14.45896,-3.85928,14.96514505,3.67104,1.07072,3.824,-18.13,-4.93,18.78834213,-10.25896,5.30072,11.54746261,3.67104,1.07072,3.824,-13.93,4.23,14.55808367
07/02/2020 08:30,-13.73128,-3.76954,14.2392936,4.21872,1.23046,4.3945,-17.95,-5,18.6333706,-9.71128,5.02046,10.93224487,4.21872,1.23046,4.3945,-13.93,3.79,14.43637766
07/02/2020 09:00,-11.6596,-4.3603,12.44823233,5.6904,1.6597,5.9275,-17.35,-6.02,18.36471889,-7.1296,6.0397,9.343937727,5.6904,1.6597,5.9275,-12.82,4.38,13.54757543
07/02/2020 09:30,-10.04232,-5.69526,11.54487668,6.66768,1.94474,6.9455,-16.71,-7.64,18.37372308,-5.11232,7.50474,9.080580282,6.66768,1.94474,6.9455,-11.78,5.56,13.02620436
07/02/2020 10:00,-5.05064,-5.23852,7.276747639,9.15936,2.67148,9.541,-14.21,-7.91,16.26321616,0.06936,8.58148,8.581760297,9.15936,2.67148,9.541,-9.09,5.91,10.8423337
07/02/2020 10:30,-0.65208,-4.60644,4.652364754,11.49792,3.35356,11.977,-12.15,-7.96,14.52529174,4.42792,9.09356,10.11431209,11.49792,3.35356,11.977,-7.07,5.74,9.106728282
07/02/2020 11:00,9.38952,-1.42264,9.496683126,16.13952,4.70736,16.812,-6.75,-6.13,9.118080938,13.45952,8.42736,15.8801472,16.13952,4.70736,16.812,-2.68,3.72,4.584844599
07/02/2020 11:30,24.72168,2.17174,24.81688773,23.25168,6.78174,24.2205,1.47,-4.61,4.838698172,28.91168,8.20174,30.05251702,23.25168,6.78174,24.2205,5.66,1.42,5.835409154
07/02/2020 12:00,37.05256,2.12658,37.11353587,29.06256,8.47658,30.2735,7.99,-6.35,10.20600803,39.83256,11.12658,41.35738892,29.06256,8.47658,30.2735,10.77,2.65,11.09123077
07/02/2020 12:30,42.54344,3.74392,42.70785904,31.69344,9.24392,33.014,10.85,-5.5,12.16439477,44.98344,10.84392,46.27202692,31.69344,9.24392,33.014,13.29,1.6,13.38596653
07/02/2020 13:00,38.90392,3.98156,39.10713249,29.83392,8.70156,31.077,9.07,-4.72,10.2246418,41.71392,9.99156,42.89385029,29.83392,8.70156,31.077,11.88,1.29,11.94983263
07/02/2020 13:30,23.91984,2.48912,24.04900131,22.17984,6.46912,23.104,1.74,-3.98,4.343731115,26.90984,8.28912,28.15757446,22.17984,6.46912,23.104,4.73,1.82,5.068066693
07/02/2020 14:00,2.598,-0.8835,2.744116661,11.508,3.3565,11.9875,-8.91,-4.24,9.867405941,5.408,6.1665,8.201962341,11.508,3.3565,11.9875,-6.1,2.81,6.716107504
07/02/2020 14:30,4.82048,-1.63986,5.091774568,12.72048,3.71014,13.2505,-7.9,-5.35,9.541095325,8.46048,7.79014,11.50069576,12.72048,3.71014,13.2505,-4.26,4.08,5.898643912
07/02/2020 15:00,4.45488,-1.72316,4.776529724,12.43488,3.62684,12.953,-7.98,-5.35,9.607439825,8.10488,7.87684,11.30193294,12.43488,3.62684,12.953,-4.33,4.25,6.0672399
07/02/2020 15:30,0.33336,-2.19402,2.219200903,10.44336,3.04598,10.8785,-10.11,-5.24,11.38726043,4.11336,7.29598,8.375622643,10.44336,3.04598,10.8785,-6.33,4.25,7.624395058
07/02/2020 16:00,-3.36856,-3.36458,4.761049784,8.76144,2.55542,9.1265,-12.13,-5.92,13.4975294,0.85144,7.95542,8.000853545,8.76144,2.55542,9.1265,-7.91,5.4,9.577478791
07/02/2020 16:30,-5.03496,-4.43228,6.707900432,8.25504,2.40772,8.599,-13.29,-6.84,14.946896,-0.49496,9.15772,9.171086141,8.25504,2.40772,8.599,-8.75,6.75,11.05101805
07/02/2020 17:00,-11.06016,-5.02338,12.14748887,5.67984,1.65662,5.9165,-16.74,-6.68,18.02359565,-6.48016,8.53662,10.71757224,5.67984,1.65662,5.9165,-12.16,6.88,13.97139936
07/02/2020 17:30,-14.03184,-5.42762,15.04498563,5.04816,1.47238,5.2585,-19.08,-6.9,20.28931739,-8.61184,8.35238,11.99691793,5.04816,1.47238,5.2585,-13.66,6.88,15.29477035
07/02/2020 18:00,-13.70496,-5.26978,14.68320503,5.31504,1.55022,5.5365,-19.02,-6.82,20.20576155,-8.84496,8.52022,12.28118342,5.31504,1.55022,5.5365,-14.16,6.97,15.78247446
07/02/2020 18:30,-13.71072,-5.37146,14.72536673,5.30928,1.54854,5.5305,-19.02,-6.92,20.2397332,-8.64072,8.62854,12.21121389,5.30928,1.54854,5.5305,-13.95,7.08,15.64381347
07/02/2020 19:00,-12.80696,-5.06078,13.77061069,5.48304,1.59922,5.7115,-18.29,-6.66,19.46483239,-8.22696,8.67922,11.95875122,5.48304,1.59922,5.7115,-13.71,7.08,15.43018146
07/02/2020 19:30,-11.92304,-5.04672,12.94713349,5.73696,1.67328,5.976,-17.66,-6.72,18.89534334,-7.10304,8.90328,11.38953783,5.73696,1.67328,5.976,-12.84,7.23,14.73562011
07/02/2020 20:00,-10.77344,-4.49892,11.67507133,5.86656,1.71108,6.111,-16.64,-6.21,17.7610163,-6.23344,8.87108,10.84213238,5.86656,1.71108,6.111,-12.1,7.16,14.0597155
07/02/2020 20:30,-10.47216,-4.65438,11.4599035,5.84784,1.70562,6.0915,-16.32,-6.36,17.51547887,-5.66216,9.23562,10.83313125,5.84784,1.70562,6.0915,-11.51,7.53,13.75430842
07/02/2020 21:00,-9.56032,-4.45926,10.54915723,5.89968,1.72074,6.1455,-15.46,-6.18,16.64944444,-5.01032,9.25074,10.52043236,5.89968,1.72074,6.1455,-10.91,7.53,13.25628153
07/02/2020 21:30,-8.64128,-4.05954,9.547333924,5.89872,1.72046,6.1445,-14.54,-5.78,15.6467249,-4.38128,8.96046,9.974239713,5.89872,1.72046,6.1445,-10.28,7.24,12.57362319
07/02/2020 22:00,-7.70056,-3.12808,8.311648982,5.86944,1.71192,6.114,-13.57,-4.84,14.40730717,-3.70056,8.31192,9.098470113,5.86944,1.71192,6.114,-9.57,6.6,11.62518387
07/02/2020 22:30,-6.4972,-2.1821,6.85384332,5.7528,1.6779,5.9925,-12.25,-3.86,12.84375724,-3.0172,7.6879,8.258771231,5.7528,1.6779,5.9925,-8.77,6.01,10.63169789
07/02/2020 23:00,-4.9876,-1.2768,5.148433937,5.9424,1.7332,6.19,-10.93,-3.01,11.3368867,-1.9176,7.2332,7.483072364,5.9424,1.7332,6.19,-7.86,5.5,9.593205929
07/02/2020 23:30,-3.896,0.9645,4.013611373,5.844,1.7045,6.0875,-9.74,-0.74,9.768070434,-1.476,4.5945,4.825764836,5.844,1.7045,6.0875,-7.32,2.89,7.869847521
08/02/2020 00:00,-2.58616,1.82112,3.163020961,6.24384,1.82112,6.504,-8.83,0,8.83,-0.18616,4.71112,4.714796623,6.24384,1.82112,6.504,-6.43,2.89,7.049609918
08/02/2020 00:30,-2.10608,2.61906,3.360810654,6.61392,1.92906,6.8895,-8.72,0.69,8.747256713,0.38392,4.81906,4.834328687,6.61392,1.92906,6.8895,-6.23,2.89,6.867677919
08/02/2020 01:00,-3.34832,1.89924,3.849462222,6.51168,1.89924,6.783,-9.86,0,9.86,-0.70832,4.78924,4.841336282,6.51168,1.89924,6.783,-7.22,2.89,7.776920985
08/02/2020 01:30,-3.94472,1.92654,4.390031008,6.60528,1.92654,6.8805,-10.55,0,10.55,-0.77472,4.67654,4.740276094,6.60528,1.92654,6.8805,-7.38,2.75,7.87571584
08/02/2020 02:00,-3.62984,1.93088,4.111451812,6.62016,1.93088,6.896,-10.25,0,10.25,-0.53984,4.68088,4.711906705,6.62016,1.93088,6.896,-7.16,2.75,7.669947849
08/02/2020 02:30,-3.26576,1.97582,3.816942893,6.77424,1.97582,7.0565,-10.04,0,10.04,-0.38576,4.72582,4.7415383,6.77424,1.97582,7.0565,-7.16,2.75,7.669947849
08/02/2020 03:00,-2.95904,1.94278,3.539818053,6.66096,1.94278,6.9385,-9.62,0,9.62,-0.49904,4.37278,4.401164147,6.66096,1.94278,6.9385,-7.16,2.43,7.561117642
08/02/2020 03:30,-3.52496,1.77772,3.947864157,6.09504,1.77772,6.349,-9.62,0,9.62,-0.77496,4.20772,4.278489289,6.09504,1.77772,6.349,-6.87,2.43,7.287098188
08/02/2020 04:00,-2.73848,1.85836,3.309497636,6.37152,1.85836,6.637,-9.11,0,9.11,-0.18848,4.28836,4.292499994,6.37152,1.85836,6.637,-6.56,2.43,6.995605764
08/02/2020 04:30,-2.332,2.594,3.488131305,6.528,1.904,6.8,-8.86,0.69,8.88682733,0.298,4.404,4.414070684,6.528,1.904,6.8,-6.23,2.5,6.712890585
08/02/2020 05:00,-2.92184,2.22488,3.672497788,6.18816,1.80488,6.446,-9.11,0.42,9.119676529,0.01816,4.41488,4.414917349,6.18816,1.80488,6.446,-6.17,2.61,6.699328325
08/02/2020 05:30,-3.14984,0.84838,3.262091453,5.96016,1.73838,6.2085,-9.11,-0.89,9.153370964,-0.25984,5.52838,5.534483016,5.96016,1.73838,6.2085,-6.22,3.79,7.283714712
08/02/2020 06:00,-4.65448,0.41536,4.672976353,5.19552,1.51536,5.412,-9.85,-1.1,9.911231003,-1.73448,5.39536,5.667303627,5.19552,1.51536,5.412,-6.93,3.88,7.942247793
08/02/2020 06:30,-6.4876,-0.5893,6.514309499,4.5624,1.3307,4.7525,-11.05,-1.92,11.21556508,-3.1676,5.8207,6.626781892,4.5624,1.3307,4.7525,-7.73,4.49,8.939407139
08/02/2020 07:00,-7.33368,-2.04774,7.614203928,4.63632,1.35226,4.8295,-11.97,-3.4,12.44350835,-3.63368,6.90226,7.800309189,4.63632,1.35226,4.8295,-8.27,5.55,9.95968875
08/02/2020 07:30,-8.82224,-1.24982,8.910329323,4.45776,1.30018,4.6435,-13.28,-2.55,13.522607,-4.99224,5.37018,7.332209316,4.45776,1.30018,4.6435,-9.45,4.07,10.2891885
08/02/2020 08:00,-8.00496,-1.40978,8.128152573,5.07504,1.48022,5.2865,-13.08,-2.89,13.39546565,-4.45496,5.65022,7.19525223,5.07504,1.48022,5.2865,-9.53,4.17,10.40239396
08/02/2020 08:30,-6.5864,-2.5552,7.064680601,6.3936,1.8648,6.66,-12.98,-4.42,13.71192182,-2.6764,7.3148,7.789057453,6.3936,1.8648,6.66,-9.07,5.45,10.58146493
08/02/2020 09:00,-3.92096,-2.09278,4.44450846,7.97904,2.32722,8.3115,-11.9,-4.42,12.6943452,-0.03096,7.37722,7.377284965,7.97904,2.32722,8.3115,-8.01,5.05,9.469033742
08/02/2020 09:30,2.30584,-1.12538,2.565809473,11.29584,3.29462,11.7665,-8.99,-4.42,10.01780914,6.23584,7.90462,10.06820331,11.29584,3.29462,11.7665,-5.06,4.61,6.845122351
08/02/2020 10:00,2.30488,-1.35566,2.674001842,11.29488,3.29434,11.7655,-8.99,-4.65,10.12139318,6.03488,7.80434,9.865470057,11.29488,3.29434,11.7655,-5.26,4.51,6.928758908
08/02/2020 10:30,5.77272,-1.20754,5.897664712,13.00272,3.79246,13.5445,-7.23,-5,8.790500555,8.93272,8.68246,12.45707021,13.00272,3.79246,13.5445,-4.07,4.89,6.362153723
08/02/2020 11:00,8.17464,-1.10448,8.248916002,13.90464,4.05552,14.484,-5.73,-5.16,7.710933796,11.20464,9.25552,14.53301786,13.90464,4.05552,14.484,-2.7,5.2,5.85918083
08/02/2020 11:30,9.38936,-0.91352,9.433694928,14.55936,4.24648,15.166,-5.17,-5.16,7.304416472,12.79936,9.26648,15.80162232,14.55936,4.24648,15.166,-1.76,5.02,5.31958645
08/02/2020 12:00,30.42816,1.90488,30.48772686,24.90816,7.26488,25.946,5.52,-5.36,7.694153625,33.85816,11.44488,35.74017735,24.90816,7.26488,25.946,8.95,4.18,9.87800081
08/02/2020 12:30,49.38464,5.56552,49.69726029,34.30464,10.00552,35.734,15.08,-4.44,15.72005089,51.62464,11.80552,52.95728238,34.30464,10.00552,35.734,17.32,1.8,17.41328229
08/02/2020 13:00,48.4296,5.4928,48.74009651,33.8496,9.8728,35.26,14.58,-4.38,15.22369206,50.3396,11.5928,51.65721963,33.8496,9.8728,35.26,16.49,1.72,16.57946018
08/02/2020 13:30,34.188,4.2415,34.45010401,26.988,7.8715,28.1125,7.2,-3.63,8.063305774,36.338,10.5715,37.84450893,26.988,7.8715,28.1125,9.35,2.7,9.732034731
08/02/2020 14:00,30.4812,4.0241,30.74568155,24.8712,7.2541,25.9075,5.61,-3.23,6.47340714,32.4112,10.2141,33.98255029,24.8712,7.2541,25.9075,7.54,2.96,8.100197528
08/02/2020 14:30,25.95472,3.32846,26.16727224,22.07472,6.43846,22.9945,3.88,-3.11,4.972574786,27.58472,9.58846,29.20368714,22.07472,6.43846,22.9945,5.51,3.15,6.34685749
08/02/2020 15:00,16.55128,2.04704,16.67738716,17.92128,5.22704,18.668,-1.37,-3.18,3.462556859,19.57128,8.87704,21.49038948,17.92128,5.22704,18.668,1.65,3.65,4.00562105
08/02/2020 15:30,12.29864,1.67002,12.41150727,15.66864,4.57002,16.3215,-3.37,-2.9,4.445998201,14.63864,8.45002,16.90244417,15.66864,4.57002,16.3215,-1.03,3.88,4.014386628
08/02/2020 16:00,6.57424,0.89582,6.634992468,13.01424,3.79582,13.5565,-6.44,-2.9,7.062832293,9.52424,7.89582,12.37154481,13.01424,3.79582,13.5565,-3.49,4.1,5.384245537
08/02/2020 16:30,-3.71584,-0.57462,3.76000732,8.38416,2.44538,8.7335,-12.1,-3.02,12.47118278,-0.58584,6.54538,6.571545317,8.38416,2.44538,8.7335,-8.97,4.1,9.862601077
08/02/2020 17:00,-6.47608,-1.15094,6.577558441,7.57392,2.20906,7.8895,-14.05,-3.36,14.44617943,-3.35608,6.48906,7.305557655,7.57392,2.20906,7.8895,-10.93,4.28,11.73811314
08/02/2020 17:30,-9.02448,-2.75964,9.436993812,7.23552,2.11036,7.537,-16.26,-4.87,16.97364133,-4.94448,7.27036,8.792384034,7.23552,2.11036,7.537,-12.18,5.16,13.22792501
08/02/2020 18:00,-9.7156,-2.6308,10.06548518,7.0944,2.0692,7.39,-16.81,-4.7,17.45468705,-5.8656,7.0592,9.178102636,7.0944,2.0692,7.39,-12.96,4.99,13.88746557
08/02/2020 18:30,-9.62728,-2.62254,9.978087805,7.12272,2.07746,7.4195,-16.75,-4.7,17.39691065,-5.36728,7.31746,9.074850712,7.12272,2.07746,7.4195,-12.49,5.24,13.54465577
08/02/2020 19:00,-8.83576,-2.43668,9.165591318,7.31424,2.13332,7.619,-16.15,-4.57,16.78414132,-4.71576,7.52332,8.879117985,7.31424,2.13332,7.619,-12.03,5.39,13.18229874
08/02/2020 19:30,-8.33096,-2.45278,8.684527866,7.25904,2.11722,7.5615,-15.59,-4.57,16.2460149,-4.22096,7.56722,8.664832477,7.25904,2.11722,7.5615,-11.48,5.45,12.70798568
08/02/2020 20:00,-6.87664,-2.08402,7.185493515,7.32336,2.13598,7.6285,-14.2,-4.22,14.81379087,-3.98664,7.52598,8.516670326,7.32336,2.13598,7.6285,-11.31,5.39,12.52869506
08/02/2020 20:30,-6.76608,-2.08094,7.078852298,7.33392,2.13906,7.6395,-14.1,-4.22,14.71796182,-3.24608,7.76906,8.41993638,7.33392,2.13906,7.6395,-10.58,5.63,11.98471109
08/02/2020 21:00,-6.04896,-2.01178,6.374729473,7.33104,2.13822,7.6365,-13.38,-4.15,14.00881508,-2.70896,7.89822,8.349870864,7.33104,2.13822,7.6365,-10.04,5.76,11.57493844
08/02/2020 21:30,-5.44472,-1.90346,5.767853661,7.32528,2.13654,7.6305,-12.77,-4.04,13.3938232,-1.81472,7.95654,8.160866219,7.32528,2.13654,7.6305,-9.14,5.82,10.8356818
08/02/2020 22:00,-5.06288,-1.80334,5.374457094,7.25712,2.11666,7.5595,-12.32,-3.92,12.92860395,-1.05288,7.93666,8.006193118,7.25712,2.11666,7.5595,-8.31,5.82,10.1453684
08/02/2020 22:30,-3.4232,0.0724,3.423965537,7.2768,2.1224,7.58,-10.7,-2.05,10.89460876,-0.4432,6.5924,6.607281135,7.2768,2.1224,7.58,-7.72,4.47,8.920723065
08/02/2020 23:00,-2.36128,0.21046,2.370640557,7.33872,2.14046,7.6445,-9.7,-1.93,9.890141556,0.29872,6.61046,6.617205985,7.33872,2.14046,7.6445,-7.04,4.47,8.339214591
08/02/2020 23:30,-1.74376,0.40682,1.790586901,7.32624,2.13682,7.6315,-9.07,-1.73,9.23351504,0.98624,6.39682,6.472401058,7.32624,2.13682,7.6315,-6.34,4.26,7.638272056
09/02/2020 00:00,-1.38912,-1.50766,2.050047085,7.31088,2.13234,7.6155,-8.7,-3.64,9.430779395,1.66088,8.44234,8.604163356,7.31088,2.13234,7.6155,-5.65,6.31,8.469864226
09/02/2020 00:30,-1.58264,-1.55702,2.22014879,7.34736,2.14298,7.6535,-8.93,-3.7,9.666172976,1.52736,8.54298,8.678440865,7.34736,2.14298,7.6535,-5.82,6.4,8.650572235
09/02/2020 01:00,-2.7464,-1.5727,3.164821993,7.2936,2.1273,7.5975,-10.04,-3.7,10.70007477,0.7936,8.4373,8.474540238,7.2936,2.1273,7.5975,-6.5,6.31,9.059034165
09/02/2020 01:30,-2.89024,-1.55632,3.282623829,7.34976,2.14368,7.656,-10.24,-3.7,10.88795665,0.27976,8.54368,8.548259098,7.34976,2.14368,7.656,-7.07,6.4,9.536503552
09/02/2020 02:00,-2.37536,-1.23198,2.675838158,7.36464,2.14802,7.6715,-9.74,-3.38,10.30980116,0.62464,7.90802,7.932651225,7.36464,2.14802,7.6715,-6.74,5.76,8.865957365
09/02/2020 02:30,-1.98512,1.46684,2.468262749,7.39488,2.15684,7.703,-9.38,-0.69,9.405344225,0.95488,5.76684,5.845360502,7.39488,2.15684,7.703,-6.44,3.61,7.382797573
09/02/2020 03:00,-1.71168,1.47076,2.256763922,7.40832,2.16076,7.717,-9.12,-0.69,9.146064728,1.18832,5.69076,5.813506154,7.40832,2.16076,7.717,-6.22,3.53,7.15187388
09/02/2020 03:30,-1.37744,2.14158,2.546312206,7.34256,2.14158,7.6485,-8.72,0,8.72,1.25256,5.28158,5.428074599,7.34256,2.14158,7.6485,-6.09,3.14,6.851839169
09/02/2020 04:00,-0.94512,0.86684,1.282444307,7.39488,2.15684,7.703,-8.34,-1.29,8.4391765,1.69488,6.28684,6.511295985,7.39488,2.15684,7.703,-5.7,4.13,7.038955888
09/02/2020 04:30,-0.67936,0.85102,1.088928395,7.34064,2.14102,7.6465,-8.02,-1.29,8.12308439,1.64064,6.59102,6.792145777,7.34064,2.14102,7.6465,-5.7,4.45,7.231355336
09/02/2020 05:00,-0.92088,0.48016,1.038543981,7.26912,2.12016,7.572,-8.19,-1.64,8.352586426,2.13912,6.96016,7.281460128,7.26912,2.12016,7.572,-5.13,4.84,7.052836309
09/02/2020 05:30,-0.95304,0.54078,1.095777464,7.23696,2.11078,7.5385,-8.19,-1.57,8.339124654,2.34696,6.76078,7.156561147,7.23696,2.11078,7.5385,-4.89,4.65,6.747933017
09/02/2020 06:00,-0.88008,0.64206,1.089395176,7.30992,2.13206,7.6145,-8.19,-1.49,8.324433915,2.11992,6.53206,6.867449938,7.30992,2.13206,7.6145,-5.19,4.4,6.80412375
09/02/2020 06:30,-1.43024,0.16118,1.439293386,7.16976,2.09118,7.4685,-8.6,-1.93,8.813903789,1.39976,6.79118,6.933934947,7.16976,2.09118,7.4685,-5.77,4.7,7.441968826
09/02/2020 07:00,-2.67672,-1.19696,2.932156749,7.07328,2.06304,7.368,-9.75,-3.26,10.28056905,1.17328,7.67304,7.762224475,7.07328,2.06304,7.368,-5.9,5.61,8.141381947
09/02/2020 07:30,-8.3856,-1.3083,8.487045201,2.9544,0.8617,3.0775,-11.34,-2.17,11.5457568,-4.6256,4.9517,6.776098306,2.9544,0.8617,3.0775,-7.58,4.09,8.613042436
09/02/2020 08:00,-7.67352,-1.22436,7.770583414,3.99648,1.16564,4.163,-11.67,-2.39,11.91222062,-3.81352,4.91564,6.221450908,3.99648,1.16564,4.163,-7.81,3.75,8.66363665
09/02/2020 08:30,-8.61864,-1.27252,8.712075677,3.83136,1.11748,3.991,-12.45,-2.39,12.67732622,-4.68864,4.86748,6.758380472,3.83136,1.11748,3.991,-8.52,3.75,9.308753945
09/02/2020 09:00,-8.90824,-2.36282,9.216271385,4.24176,1.23718,4.4185,-13.15,-3.6,13.63387326,-4.34824,6.31718,7.669025639,4.24176,1.23718,4.4185,-8.59,5.08,9.979704404
09/02/2020 09:30,-8.9764,-1.6602,9.128637412,4.5936,1.3398,4.785,-13.57,-3,13.89765808,-4.7964,5.9398,7.634571173,4.5936,1.3398,4.785,-9.39,4.6,10.45619912
09/02/2020 10:00,-7.8484,-1.5212,7.994462584,5.7216,1.6688,5.96,-13.57,-3.19,13.93990674,-2.9284,6.0688,6.738387047,5.7216,1.6688,5.96,-8.65,4.4,9.70476687
09/02/2020 10:30,-5.20472,-1.11346,5.322490343,7.32528,2.13654,7.6305,-12.53,-3.25,12.94462823,-1.09472,6.61654,6.706490397,7.32528,2.13654,7.6305,-8.42,4.48,9.537651703
09/02/2020 11:00,-3.56744,-0.98592,3.70117095,7.76256,2.26408,8.086,-11.33,-3.25,11.78691648,0.29256,6.83408,6.840339231,7.76256,2.26408,8.086,-7.47,4.57,8.75704288
09/02/2020 11:30,-1.31248,-0.42114,1.378391327,9.28752,2.70886,9.6745,-10.6,-3.13,11.05246126,3.09752,7.36886,7.993417783,9.28752,2.70886,9.6745,-6.19,4.66,7.748012648
09/02/2020 12:00,-0.04672,-0.14696,0.154207652,10.67328,3.11304,11.118,-10.72,-3.26,11.20473114,4.63328,7.60304,8.903566746,10.67328,3.11304,11.118,-6.04,4.49,7.526068031
09/02/2020 12:30,-3.3816,-1.6263,3.752341969,9.0984,2.6537,9.4775,-12.48,-4.28,13.19351356,1.0584,7.9337,8.003986897,9.0984,2.6537,9.4775,-8.04,5.28,9.618731725
09/02/2020 13:00,-6.57852,-2.56086,7.059385903,5.90448,1.72214,6.1505,-12.483,-4.283,13.19732465,-2.13852,7.00514,7.324292062,5.90448,1.72214,6.1505,-8.043,5.283,9.622886157
09/02/2020 13:30,-12.30936,-3.31648,12.74830903,5.12064,1.49352,5.334,-17.43,-4.81,18.08150989,-8.00936,6.87352,10.55438889,5.12064,1.49352,5.334,-13.13,5.38,14.1894785
09/02/2020 14:00,-11.54784,-3.09562,11.95556238,5.43216,1.58438,5.6585,-16.98,-4.68,17.61314282,-7.44784,7.05438,10.25839158,5.43216,1.58438,5.6585,-12.88,5.47,13.99340202
09/02/2020 14:30,-5.33424,-2.19332,5.76756179,8.52576,2.48668,8.881,-13.86,-4.68,14.6288072,-1.16424,8.11668,8.199752984,8.52576,2.48668,8.881,-9.69,5.63,11.20682828
09/02/2020 15:00,7.3644,-0.5908,7.388060097,14.5344,4.2392,15.14,-7.17,-4.83,8.64510266,11.7944,9.8692,15.37884846,14.5344,4.2392,15.14,-2.74,5.63,6.261349695
09/02/2020 15:30,10.92208,0.01144,10.92208599,15.98208,4.66144,16.648,-5.06,-4.65,6.872124853,14.49208,10.48144,17.88521644,15.98208,4.66144,16.648,-1.49,5.82,6.007703388
09/02/2020 16:00,-3.958,-2.214,4.535147186,8.352,2.436,8.7,-12.31,-4.65,13.15897412,-0.058,8.056,8.056208786,8.352,2.436,8.7,-8.41,5.62,10.11496416
09/02/2020 16:30,-9.88376,-2.86318,10.29011717,6.12624,1.78682,6.3815,-16.01,-4.65,16.6716106,-5.73376,7.13682,9.154791284,6.12624,1.78682,6.3815,-11.86,5.35,13.01084548
09/02/2020 17:00,-11.29224,-2.14732,11.49459296,5.83776,1.70268,6.081,-17.13,-3.85,17.55731756,-7.11224,6.06268,9.345589687,5.83776,1.70268,6.081,-12.95,4.36,13.66426361
09/02/2020 17:30,-13.88864,-1.40252,13.95927589,5.27136,1.53748,5.491,-19.16,-2.94,19.38425134,-9.55864,4.26748,10.4679981,5.27136,1.53748,5.491,-14.83,2.73,15.07918433
09/02/2020 18:00,-14.26088,-0.61734,14.27423578,5.28912,1.54266,5.5095,-19.55,-2.16,19.66896286,-9.99088,3.17266,10.48253093,5.28912,1.54266,5.5095,-15.28,1.63,15.3666945
09/02/2020 18:30,-14.67464,-0.62802,14.68807231,4.87536,1.42198,5.0785,-19.55,-2.05,19.65718698,-10.33464,2.87198,10.72627862,4.87536,1.42198,5.0785,-15.21,1.45,15.27895939
09/02/2020 19:00,-13.45072,-0.29896,13.45404198,5.00928,1.46104,5.218,-18.46,-1.76,18.54371052,-9.51072,3.19104,10.03177607,5.00928,1.46104,5.218,-14.52,1.73,14.62269811
09/02/2020 19:30,-12.44352,-1.52186,12.53623739,5.37648,1.56814,5.6005,-17.82,-3.09,18.08591994,-8.13352,5.04814,9.572766844,5.37648,1.56814,5.6005,-13.51,3.48,13.95100355
09/02/2020 20:00,-11.64088,-1.25234,11.70805034,5.40912,1.57766,5.6345,-17.05,-2.83,17.28326937,-7.71088,5.05766,9.22158311,5.40912,1.57766,5.6345,-13.12,3.48,13.57368041
09/02/2020 20:30,-11.58392,-1.18656,11.64453207,5.32608,1.55344,5.548,-16.91,-2.74,17.13054874,-7.63392,5.03344,9.143973578,5.32608,1.55344,5.548,-12.96,3.48,13.41909088
09/02/2020 21:00,-10.33296,-0.95878,10.37734655,5.62704,1.64122,5.8615,-15.96,-2.6,16.1703927,-6.16296,5.34122,8.15540968,5.62704,1.64122,5.8615,-11.79,3.7,12.35694542
09/02/2020 21:30,-8.76016,-0.76338,8.793358417,5.91984,1.72662,6.1665,-14.68,-2.49,14.88967763,-4.94016,5.47662,7.375537096,5.91984,1.72662,6.1665,-10.86,3.75,11.48921668
09/02/2020 22:00,-7.70768,-1.38224,7.830639718,5.99232,1.74776,6.242,-13.7,-3.13,14.05300324,-3.98768,6.46776,7.598257116,5.99232,1.74776,6.242,-9.98,4.72,11.03987319
09/02/2020 22:30,-7.03608,-2.46344,7.454861394,5.71392,1.66656,5.952,-12.75,-4.13,13.40221623,-3.18608,7.76656,8.394674502,5.71392,1.66656,5.952,-8.9,6.1,10.78981001
09/02/2020 23:00,-5.83784,-2.39812,6.311208711,5.73216,1.67188,5.971,-11.57,-4.07,12.26498267,-2.29784,7.95188,8.277225634,5.73216,1.67188,5.971,-8.03,6.28,10.19408162
09/02/2020 23:30,-4.77632,-2.19726,5.257488398,5.80368,1.69274,6.0455,-10.58,-3.89,11.27246646,-1.39632,8.05274,8.172902242,5.80368,1.69274,6.0455,-7.2,6.36,9.606747629
10/02/2020 00:00,-4.06728,-2.16254,4.606446119,5.92272,1.72746,6.1695,-9.99,-3.89,10.72064364,-0.73728,8.23746,8.270388688,5.92272,1.72746,6.1695,-6.66,6.51,9.313200309
10/02/2020 00:30,-4.576,-2.1855,5.07111292,5.844,1.7045,6.0875,-10.42,-3.89,11.12243229,-1.136,8.1145,8.193632055,5.844,1.7045,6.0875,-6.98,6.41,9.47673467
10/02/2020 01:00,-5.844,-2.217,6.250393988,5.736,1.673,5.975,-11.58,-3.89,12.21591175,-2.074,8.003,8.267374734,5.736,1.673,5.975,-7.81,6.33,10.05310897
10/02/2020 01:30,-6.52224,-2.34732,6.931776526,5.59776,1.63268,5.831,-12.12,-3.98,12.75675507,-3.03224,7.96268,8.520490138,5.59776,1.63268,5.831,-8.63,6.33,10.70260716
10/02/2020 02:00,-6.378,-2.0815,6.709062993,5.652,1.6485,5.8875,-12.03,-3.73,12.59499107,-2.738,7.6485,8.123804297,5.652,1.6485,5.8875,-8.39,6,10.31465462
10/02/2020 02:30,-6.36312,-0.87716,6.423293999,5.66688,1.65284,5.903,-12.03,-2.53,12.2931607,-2.64312,6.26284,6.797738462,5.66688,1.65284,5.903,-8.31,4.61,9.503062664
10/02/2020 03:00,-6.04192,-0.81556,6.096715132,5.87808,1.71444,6.123,-11.92,-2.53,12.18553651,-2.57192,6.23444,6.744109622,5.87808,1.71444,6.123,-8.45,4.52,9.582948398
10/02/2020 03:30,-5.91632,-0.40226,5.92997938,5.68368,1.65774,5.9205,-11.6,-2.06,11.78149396,-2.65632,5.80774,6.386382376,5.68368,1.65774,5.9205,-8.34,4.15,9.31547637
10/02/2020 04:00,-6.33344,-0.45392,6.349685473,5.26656,1.53608,5.486,-11.6,-1.99,11.76945623,-2.90344,5.75608,6.446892337,5.26656,1.53608,5.486,-8.17,4.22,9.195504336
10/02/2020 04:30,-5.60824,-0.59532,5.639748381,5.74176,1.67468,5.981,-11.35,-2.27,11.5747743,-2.16824,6.08468,6.459457826,5.74176,1.67468,5.981,-7.91,4.41,9.056279589
10/02/2020 05:00,-4.90576,-0.55668,4.937243543,5.87424,1.71332,6.119,-10.78,-2.27,11.01641049,-2.55576,6.12332,6.63528123,5.87424,1.71332,6.119,-8.43,4.41,9.513832036
10/02/2020 05:30,-5.47616,-0.66138,5.515954301,5.82384,1.69862,6.0665,-11.3,-2.36,11.5438122,-2.70616,6.10862,6.681207993,5.82384,1.69862,6.0665,-8.53,4.41,9.602551744
10/02/2020 06:00,-6.43984,-1.01912,6.519980429,5.66016,1.65088,5.896,-12.1,-2.67,12.39108147,-3.16984,6.18088,6.946305723,5.66016,1.65088,5.896,-8.83,4.53,9.924202739
10/02/2020 06:30,-8.23376,-2.84318,8.710825234,5.64624,1.64682,5.8815,-13.88,-4.49,14.58816301,-4.39376,7.24682,8.47475823,5.64624,1.64682,5.8815,-10.04,5.6,11.49615588
10/02/2020 07:00,-10.8824,-3.3032,11.37267603,5.3376,1.5568,5.56,-16.22,-4.86,16.93245405,-6.3324,6.6768,9.202116496,5.3376,1.5568,5.56,-11.67,5.12,12.74375533
10/02/2020 07:30,-12.20808,-4.16444,12.89882854,5.64192,1.64556,5.877,-17.85,-5.81,18.77175005,-7.35808,6.66556,9.928294486,5.64192,1.64556,5.877,-13,5.02,13.93558036
10/02/2020 08:00,-10.36688,-4.10784,11.15107844,6.69312,1.95216,6.972,-17.06,-6.06,18.10434202,-5.68688,6.55216,8.675909451,6.69312,1.95216,6.972,-12.38,4.6,13.206983
10/02/2020 08:30,-4.40512,-4.18816,6.078302921,9.67488,2.82184,10.078,-14.08,-7.01,15.72852504,-0.46512,7.52184,7.536206844,9.67488,2.82184,10.078,-10.14,4.7,11.17629635
10/02/2020 09:00,1.92008,-4.25206,4.66548191,12.61008,3.67794,13.1355,-10.69,-7.93,13.31018407,5.65008,8.98794,10.61633032,12.61008,3.67794,13.1355,-6.96,5.31,8.754296088
10/02/2020 09:30,11.65368,-1.51726,11.75203537,17.08368,4.98274,17.7955,-5.43,-6.5,8.469645801,14.49368,8.84274,16.97824522,17.08368,4.98274,17.7955,-2.59,3.86,4.64840833
10/02/2020 10:00,17.9416,-0.9762,17.96813783,20.4816,5.9738,21.335,-2.54,-6.95,7.399601341,22.0316,9.4538,23.97427231,20.4816,5.9738,21.335,1.55,3.48,3.809580029
10/02/2020 10:30,25.78528,-0.22846,25.78629207,24.24528,7.07154,25.2555,1.54,-7.3,7.460670211,29.54528,10.08154,31.21795988,24.24528,7.07154,25.2555,5.3,3.01,6.095088186
10/02/2020 11:00,24.89552,2.15786,24.98886304,24.33552,7.09786,25.3495,0.56,-4.94,4.971639569,28.73552,8.18786,29.87927645,24.33552,7.09786,25.3495,4.4,1.09,4.533001213
10/02/2020 11:30,25.06096,2.22278,25.15934155,24.18096,7.05278,25.1885,0.88,-4.83,4.909511177,28.14096,8.21278,29.31490039,24.18096,7.05278,25.1885,3.96,1.16,4.126402792
10/02/2020 12:00,15.50432,1.49376,15.57611176,19.62432,5.72376,20.442,-4.12,-4.23,5.904853936,19.46432,7.32376,20.79656735,19.62432,5.72376,20.442,-0.16,1.6,1.607980099
10/02/2020 12:30,2.43656,-0.20392,2.445078322,13.18656,3.84608,13.736,-10.75,-4.05,11.48760201,6.40656,5.76608,8.619262706,13.18656,3.84608,13.736,-6.78,1.92,7.046616209
10/02/2020 13:00,-2.49432,-2.06376,3.237396732,10.61568,3.09624,11.058,-13.11,-5.16,14.08892118,1.49568,5.91624,6.10237285,10.61568,3.09624,11.058,-9.12,2.82,9.546035826
10/02/2020 13:30,-5.66336,-3.07598,6.44478855,9.23664,2.69402,9.6215,-14.9,-5.77,15.97820077,-1.12336,6.20402,6.304903001,9.23664,2.69402,9.6215,-10.36,3.51,10.93845053
10/02/2020 14:00,-8.14304,-3.52672,8.873942438,8.13696,2.37328,8.476,-16.28,-5.9,17.31613121,-3.71304,5.81328,6.897890286,8.13696,2.37328,8.476,-11.85,3.44,12.33920986
10/02/2020 14:30,-10.42768,-3.79724,11.09754666,6.35232,1.85276,6.617,-16.78,-5.65,17.70567423,-7.02768,5.29276,8.797817604,6.35232,1.85276,6.617,-13.38,3.44,13.81513663
10/02/2020 15:00,-11.77096,-4.02278,12.43938335,5.81904,1.69722,6.0615,-17.59,-5.72,18.49666186,-8.04096,5.22722,9.5906656,5.81904,1.69722,6.0615,-13.86,3.53,14.30246482
10/02/2020 15:30,-10.88912,-3.64266,11.48224308,6.23088,1.81734,6.4905,-17.12,-5.46,17.96958542,-6.85912,5.50734,8.796494816,6.23088,1.81734,6.4905,-13.09,3.69,13.60015441
10/02/2020 16:00,-5.77976,-2.80118,6.422790285,8.67024,2.52882,9.0315,-14.45,-5.33,15.40166874,-2.04976,6.21882,6.54791862,8.67024,2.52882,9.0315,-10.72,3.69,11.33730568
10/02/2020 16:30,-6.6866,-3.0678,7.356766708,7.7664,2.2652,8.09,-14.453,-5.333,15.40552167,-2.9566,5.9582,6.65143825,7.7664,2.2652,8.09,-10.723,3.693,11.3411189
10/02/2020 17:00,-12.77056,-5.27808,13.81829697,6.34944,1.85192,6.614,-19.12,-7.13,20.40615838,-8.35056,7.85192,11.4623078,6.34944,1.85192,6.614,-14.7,6,15.87734235
10/02/2020 17:30,-13.85536,-4.47198,14.559176,6.64464,1.93802,6.9215,-20.5,-6.41,21.47878255,-8.90536,7.15802,11.42552787,6.64464,1.93802,6.9215,-15.55,5.22,16.40277111
10/02/2020 18:00,-12.97144,-3.98292,13.56915279,7.25856,2.11708,7.561,-20.23,-6.1,21.12966871,-7.69144,6.71708,10.21163126,7.25856,2.11708,7.561,-14.95,4.6,15.64169109
10/02/2020 18:30,-11.7724,-3.9432,12.41524176,7.7376,2.2568,8.06,-19.51,-6.2,20.47144597,-6.5024,7.0968,9.625267581,7.7376,2.2568,8.06,-14.24,4.84,15.04005319
10/02/2020 19:00,-10.82888,-3.07384,11.25669287,7.70112,2.24616,8.022,-18.53,-5.32,19.27857101,-6.75888,6.47616,9.360721511,7.70112,2.24616,8.022,-14.46,4.23,15.06600478
10/02/2020 19:30,-10.30408,-3.13494,10.77041844,7.76592,2.26506,8.0895,-18.07,-5.4,18.85961028,-6.14408,6.67506,9.072273422,7.76592,2.26506,8.0895,-13.91,4.41,14.5923336
10/02/2020 20:00,-10.29424,-2.86082,10.6843656,7.26576,2.11918,7.5685,-17.56,-4.98,18.25250668,-6.09424,6.52918,8.931402614,7.26576,2.11918,7.5685,-13.36,4.41,14.06903337
10/02/2020 20:30,-10.4216,-2.9988,10.84447085,7.2384,2.1112,7.54,-17.66,-5.11,18.38444179,-5.4716,7.3612,9.172004797,7.2384,2.1112,7.54,-12.71,5.25,13.75160354
10/02/2020 21:00,-8.92096,-0.60778,8.941639886,7.13904,2.08222,7.4365,-16.06,-2.69,16.283725,-5.44096,5.41222,7.674384083,7.13904,2.08222,7.4365,-12.58,3.33,13.01327399
10/02/2020 21:30,-8.3024,-0.6257,8.325944166,7.0776,2.0643,7.3725,-15.38,-2.69,15.61347175,-4.6124,5.5343,7.204353562,7.0776,2.0643,7.3725,-11.69,3.47,12.19413794
10/02/2020 22:00,-7.40664,-1.67652,7.594013129,7.14336,2.08348,7.441,-14.55,-3.76,15.02797724,-3.45664,6.87348,7.6937044,7.14336,2.08348,7.441,-10.6,4.79,11.63202906
10/02/2020 22:30,-5.36856,-1.40458,5.549259541,7.08144,2.06542,7.3765,-12.45,-3.47,12.92452707,-2.13856,7.20542,7.516083837,7.08144,2.06542,7.3765,-9.22,5.14,10.55594619
10/02/2020 23:00,-3.9428,-1.6154,4.260890635,7.3872,2.1546,7.695,-11.33,-3.77,11.94076212,-0.4428,7.8946,7.907008347,7.3872,2.1546,7.695,-7.83,5.74,9.708578681
10/02/2020 23:30,-3.00872,-1.62296,3.418536997,7.36128,2.14704,7.668,-10.37,-3.77,11.03402918,0.36128,8.05704,8.065135882,7.36128,2.14704,7.668,-7,5.91,9.161228084
11/02/2020 00:00,-2.00008,-0.85294,2.174356606,7.42992,2.16706,7.7395,-9.43,-3.02,9.901782668,0.90992,7.76706,7.820177456,7.42992,2.16706,7.7395,-6.52,5.6,8.594789119
11/02/2020 00:30,-2.16152,0.62664,2.250521362,7.42848,2.16664,7.738,-9.59,-1.54,9.712862606,0.70848,6.31664,6.356247698,7.42848,2.16664,7.738,-6.72,4.15,7.898158013
11/02/2020 01:00,-2.96456,0.54492,3.01422524,7.76544,2.26492,8.089,-10.73,-1.72,10.8669821,0.55544,6.08492,6.110218081,7.76544,2.26492,8.089,-7.21,3.82,8.159442383
11/02/2020 01:30,-3.67416,0.37212,3.692956133,7.75584,2.26212,8.079,-11.43,-1.89,11.58520608,0.13584,6.02212,6.023651866,7.75584,2.26212,8.079,-7.62,3.76,8.497176001
11/02/2020 02:00,-3.36104,1.54678,3.699880843,7.66896,2.23678,7.9885,-11.03,-0.69,11.05156098,-0.04104,4.82678,4.826954469,7.66896,2.23678,7.9885,-7.71,2.59,8.133400273
11/02/2020 02:30,-3.09312,1.57534,3.471179547,7.76688,2.26534,8.0905,-10.86,-0.69,10.88189781,0.17688,4.85534,4.8585608,7.76688,2.26534,8.0905,-7.59,2.59,8.01973815
11/02/2020 03:00,-2.98688,1.57716,3.37770422,7.77312,2.26716,8.097,-10.76,-0.69,10.78210091,0.41312,4.85716,4.874697057,7.77312,2.26716,8.097,-7.36,2.59,7.802416292
11/02/2020 03:30,-2.72784,1.55938,3.142097556,7.71216,2.24938,8.0335,-10.44,-0.69,10.46277688,0.35216,4.83938,4.852176362,7.71216,2.24938,8.0335,-7.36,2.59,7.802416292
11/02/2020 04:00,-2.49208,1.57856,2.949968542,7.77792,2.26856,8.102,-10.27,-0.69,10.29315306,0.30792,4.85856,4.868307714,7.77792,2.26856,8.102,-7.47,2.59,7.90626334
11/02/2020 04:30,-2.71896,1.53572,3.122687849,7.63104,2.22572,7.949,-10.35,-0.69,10.3729745,0.24104,4.72572,4.731863248,7.63104,2.22572,7.949,-7.39,2.5,7.801416538
11/02/2020 05:00,-3.00264,2.16048,3.699124329,7.40736,2.16048,7.716,-10.41,0,10.41,0.01736,4.74048,4.740511787,7.40736,2.16048,7.716,-7.39,2.58,7.827419754
11/02/2020 05:30,-3.0444,-0.2217,3.052461671,7.6056,2.2183,7.9225,-10.65,-2.44,10.92593703,0.2156,6.3883,6.391937128,7.6056,2.2183,7.9225,-7.39,4.17,8.4853403
11/02/2020 06:00,-3.16616,-0.02388,3.166250053,7.80384,2.27612,8.129,-10.97,-2.3,11.20851908,0.03384,6.11612,6.116213616,7.80384,2.27612,8.129,-7.77,3.84,8.667092938
11/02/2020 06:30,-5.11024,-0.39132,5.125200894,7.70976,2.24868,8.031,-12.82,-2.64,13.08900302,-1.31024,5.72868,5.876606453,7.70976,2.24868,8.031,-9.02,3.48,9.668029789
11/02/2020 07:00,-7.25232,-2.37776,7.632161424,7.68768,2.24224,8.008,-14.94,-4.62,15.63803057,-2.58232,6.81224,7.285258431,7.68768,2.24224,8.008,-10.27,4.57,11.24089854
11/02/2020 07:30,-8.76072,-3.28646,9.356870965,7.58928,2.21354,7.9055,-16.35,-5.5,17.25028985,-4.35072,6.86354,8.126311946,7.58928,2.21354,7.9055,-11.94,4.65,12.8135124
11/02/2020 08:00,-8.01168,-4.03174,8.968943296,7.94832,2.31826,8.2795,-15.96,-6.35,17.17684779,-3.99168,7.46826,8.46808223,7.94832,2.31826,8.2795,-11.94,5.15,13.00331112
11/02/2020 08:30,-5.55776,-5.09268,7.53817523,9.52224,2.77732,9.919,-15.08,-7.87,17.01009406,-0.73776,9.07732,9.107251408,9.52224,2.77732,9.919,-10.26,6.3,12.03983389
11/02/2020 09:00,1.18536,-4.13552,4.30204649,13.21536,3.85448,13.766,-12.03,-7.99,14.44164118,4.88536,9.45448,10.64208318,13.21536,3.85448,13.766,-8.33,5.6,10.03737515
11/02/2020 09:30,10.26176,-3.40782,10.81281441,18.04176,5.26218,18.7935,-7.78,-8.67,11.6489184,13.99176,10.86218,17.71316748,18.04176,5.26218,18.7935,-4.05,5.6,6.91104189
11/02/2020 10:00,22.14072,-1.89104,22.22133017,23.55072,6.86896,24.532,-1.41,-8.76,8.872750419,25.92072,11.94896,28.54227339,23.55072,6.86896,24.532,2.37,5.08,5.605648937
11/02/2020 10:30,13.4676,-1.3332,13.53342795,19.2576,5.6168,20.06,-5.79,-6.95,9.045805658,17.0376,9.0468,19.29052628,19.2576,5.6168,20.06,-2.22,3.43,4.085743506
11/02/2020 11:00,35.1012,0.7766,35.10978993,29.3712,8.5666,30.595,5.73,-7.79,9.670418812,37.7512,11.0566,39.33702461,29.3712,8.5666,30.595,8.38,2.49,8.742110729
11/02/2020 11:30,9.80128,-2.05046,10.01346473,17.38128,5.06954,18.1055,-7.58,-7.12,10.39955768,12.47128,8.34954,15.0082525,17.38128,5.06954,18.1055,-4.91,3.28,5.904786194
11/02/2020 12:00,31.88088,0.35984,31.8829107,28.01088,8.16984,29.178,3.87,-7.81,8.716249193,34.95088,10.77984,36.5755241,28.01088,8.16984,29.178,6.94,2.61,7.41456
11/02/2020 12:30,6.95136,-2.09752,7.260922531,16.19136,4.72248,16.866,-9.24,-6.82,11.48433716,10.98136,8.23248,13.72457629,16.19136,4.72248,16.866,-5.21,3.51,6.282053804
11/02/2020 13:00,33.36512,0.98066,33.37952856,28.66512,8.36066,29.8595,4.7,-7.38,8.749537131,36.13512,11.36066,37.87890565,28.66512,8.36066,29.8595,7.47,3,8.049900621
11/02/2020 13:30,20.16744,-0.42658,20.17195099,22.29744,6.50342,23.2265,-2.13,-6.93,7.249951724,23.33744,9.59342,25.23231684,22.29744,6.50342,23.2265,1.04,3.09,3.26032207
11/02/2020 14:00,5.48664,-1.78098,5.768458048,15.35664,4.47902,15.9965,-9.87,-6.26,11.68779278,8.91664,7.62902,11.73492288,15.35664,4.47902,15.9965,-6.44,3.15,7.169107336
11/02/2020 14:30,21.5352,0.2761,21.53696985,22.8552,6.6661,23.8075,-1.32,-6.39,6.524913793,24.5752,9.7361,26.43354116,22.8552,6.6661,23.8075,1.72,3.07,3.518991333
11/02/2020 15:00,21.35232,0.20526,21.35330656,22.61232,6.59526,23.5545,-1.26,-6.39,6.513040764,24.97232,9.86526,26.85032814,22.61232,6.59526,23.5545,2.36,3.27,4.03267901
11/02/2020 15:30,7.18936,-1.88352,7.431994672,15.27936,4.45648,15.916,-8.09,-6.34,10.27831212,10.04936,8.41648,13.10827113,15.27936,4.45648,15.916,-5.23,3.96,6.560068597
11/02/2020 16:00,-3.58248,-3.49614,5.005712522,10.60752,3.09386,11.0495,-14.19,-6.59,15.64558085,0.80752,7.66386,7.706285658,10.60752,3.09386,11.0495,-9.8,4.57,10.81318177
11/02/2020 16:30,-4.66064,-2.46602,5.272837931,10.29936,3.00398,10.7285,-14.96,-5.47,15.92866912,-0.81064,6.60398,6.653547103,10.29936,3.00398,10.7285,-11.11,3.6,11.67870284
11/02/2020 17:00,-10.7836,-3.5448,11.35128345,8.0064,2.3352,8.34,-18.79,-5.88,19.68853727,-6.0036,6.5752,8.903733374,8.0064,2.3352,8.34,-14.01,4.24,14.63754419
