Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/02/2020 17:30,-13.85152,-4.90586,14.6946272,6.76848,1.97414,7.0505,-20.62,-6.88,21.73749756,-9.27152,7.45414,11.89644007,6.76848,1.97414,7.0505,-16.04,5.48,16.95028023
11/02/2020 18:00,-14.99808,-5.64944,16.02680804,6.72192,1.96056,7.002,-21.72,-7.61,23.01457147,-9.19808,8.06056,12.23018002,6.72192,1.96056,7.002,-15.92,6.1,17.04864804
11/02/2020 18:30,-14.392,-5.5835,15.43713498,6.948,2.0265,7.2375,-21.34,-7.61,22.65629493,-8.852,8.1265,12.01656799,6.948,2.0265,7.2375,-15.8,6.1,16.93664666
11/02/2020 19:00,-13.20104,-5.36322,14.24891525,7.18896,2.09678,7.4885,-20.39,-7.46,21.71183318,-8.39104,8.10678,11.66745192,7.18896,2.09678,7.4885,-15.58,6.01,16.69899698
11/02/2020 19:30,-11.12832,-4.73576,12.09408652,7.83168,2.28424,8.158,-18.96,-7.02,20.21786339,-6.38832,8.14424,10.35081048,7.83168,2.28424,8.158,-14.22,5.86,15.38011703
11/02/2020 20:00,-9.84216,-4.31688,10.74725855,8.06784,2.35312,8.404,-17.91,-6.67,19.11169799,-5.16216,8.21312,9.700682244,8.06784,2.35312,8.404,-13.23,5.86,14.46970974
11/02/2020 20:30,-9.24648,-2.86314,9.679615852,7.94352,2.31686,8.2745,-17.19,-5.18,17.95350941,-5.00648,7.01686,8.619812425,7.94352,2.31686,8.2745,-12.95,4.7,13.77651988
11/02/2020 21:00,-8.62264,-2.86202,9.085212108,7.94736,2.31798,8.2785,-16.57,-5.18,17.36079779,-4.27264,7.22798,8.396377043,7.94736,2.31798,8.2785,-12.22,4.91,13.16952922
11/02/2020 21:30,-7.49208,-2.66894,7.953269985,7.95792,2.32106,8.2895,-15.45,-4.99,16.23584306,-3.22208,7.47106,8.13624834,7.95792,2.32106,8.2895,-11.18,5.15,12.30913888
11/02/2020 22:00,-5.78464,-0.90802,5.855472675,7.99536,2.33198,8.3285,-13.78,-3.24,14.15577621,-2.64464,6.22198,6.760706757,7.99536,2.33198,8.3285,-10.64,3.89,11.32879958
11/02/2020 22:30,-4.6512,-0.0141,4.651221372,8.0088,2.3359,8.3425,-12.66,-2.35,12.8762611,-1.3312,5.6059,5.761788633,8.0088,2.3359,8.3425,-9.34,3.27,9.895882982
11/02/2020 23:00,-3.96352,0.02064,3.963573741,7.71648,2.25064,8.038,-11.68,-2.23,11.89097557,-0.46352,5.92064,5.938756503,7.71648,2.25064,8.038,-8.18,3.67,8.96556189
11/02/2020 23:30,-2.71184,-0.56012,2.769081183,7.74816,2.25988,8.071,-10.46,-2.82,10.83346667,0.25816,6.80988,6.814771618,7.74816,2.25988,8.071,-7.49,4.55,8.76370926
12/02/2020 00:00,-1.84728,0.60996,1.945377753,7.78272,2.26996,8.107,-9.63,-1.66,9.772026402,1.00272,5.98996,6.073307847,7.78272,2.26996,8.107,-6.78,3.72,7.733485631
12/02/2020 00:30,-2.17056,0.28192,2.188791813,7.78944,2.27192,8.114,-9.96,-1.99,10.15685483,0.95944,6.05192,6.127500371,7.78944,2.27192,8.114,-6.83,3.78,7.806234688
12/02/2020 01:00,-3.718,-1.7415,4.105648091,7.812,2.2785,8.1375,-11.53,-4.02,12.21070432,0.202,8.0185,8.021043963,7.812,2.2785,8.1375,-7.61,5.74,9.532035459
12/02/2020 01:30,-4.4748,-2.0664,4.928878574,7.7952,2.2736,8.12,-12.27,-4.34,13.01493373,-0.4348,8.1036,8.11525625,7.7952,2.2736,8.12,-8.23,5.83,10.08572258
12/02/2020 02:00,-4.36736,-2.05548,4.826886305,7.83264,2.28452,8.159,-12.2,-4.34,12.94896135,-0.26736,8.24452,8.248853945,7.83264,2.28452,8.159,-8.1,5.96,10.05642083
12/02/2020 02:30,-4.24872,-1.64796,4.557125607,7.72128,2.25204,8.043,-11.97,-3.9,12.5893169,-0.37872,8.03204,8.040963587,7.72128,2.25204,8.043,-8.1,5.78,9.950798963
12/02/2020 03:00,-3.60144,-0.13542,3.603985107,7.79856,2.27458,8.1235,-11.4,-2.41,11.65195692,-0.06144,6.82458,6.824856559,7.79856,2.27458,8.1235,-7.86,4.55,9.081965646
12/02/2020 03:30,-3.43384,-0.28612,3.445739659,7.79616,2.27388,8.121,-11.23,-2.56,11.51809446,0.25616,6.96388,6.968589714,7.79616,2.27388,8.121,-7.54,4.69,8.87962274
12/02/2020 04:00,-3.21288,-0.33834,3.230645733,7.61712,2.22166,7.9345,-10.83,-2.56,11.12845452,-0.00288,6.99166,6.991660593,7.61712,2.22166,7.9345,-7.62,4.77,8.98984427
12/02/2020 04:30,-3.34184,-0.26512,3.352339959,7.62816,2.22488,7.946,-10.97,-2.49,11.2490444,0.47816,6.84488,6.861560989,7.62816,2.22488,7.946,-7.15,4.62,8.512749262
12/02/2020 05:00,-3.64432,-0.38626,3.664732603,7.55568,2.20374,7.8705,-11.2,-2.59,11.49556871,0.29568,6.68374,6.690277053,7.55568,2.20374,7.8705,-7.26,4.48,8.531002286
12/02/2020 05:30,-3.68128,-0.39704,3.702629228,7.51872,2.19296,7.832,-11.2,-2.59,11.49556871,-0.26128,6.75296,6.758012726,7.51872,2.19296,7.832,-7.78,4.56,9.017871146
12/02/2020 06:00,-4.20912,-0.18766,4.213301253,7.55088,2.20234,7.8655,-11.76,-2.39,12.00040416,-0.54912,6.21234,6.236561637,7.55088,2.20234,7.8655,-8.1,4.01,9.038257575
12/02/2020 06:30,-5.76968,-0.30574,5.777775026,7.66032,2.23426,7.9795,-13.43,-2.54,13.66808326,-1.63968,5.79426,6.021793707,7.66032,2.23426,7.9795,-9.3,3.56,9.958092187
12/02/2020 07:00,-7.78912,-2.79266,8.274620248,7.67088,2.23734,7.9905,-15.46,-5.03,16.25769049,-2.95912,7.40734,7.976532897,7.67088,2.23734,7.9905,-10.63,5.17,11.82056682
12/02/2020 07:30,-9.50736,-3.34548,10.07879609,7.59264,2.21452,7.909,-17.1,-5.56,17.98120129,-4.66736,6.82452,8.267909204,7.59264,2.21452,7.909,-12.26,4.61,13.09808001
12/02/2020 08:00,-7.87032,-3.30426,8.535811095,8.65968,2.52574,9.0205,-16.53,-5.83,17.52797193,-3.37032,7.02574,7.792308993,8.65968,2.52574,9.0205,-12.03,4.5,12.84409981
12/02/2020 08:30,-7.12536,-3.29948,7.852217738,8.98464,2.62052,9.359,-16.11,-5.92,17.16328931,-3.04536,6.96052,7.597569098,8.98464,2.62052,9.359,-12.03,4.34,12.78892099
12/02/2020 09:00,1.30512,-2.35434,2.691886894,13.18512,3.84566,13.7345,-11.88,-6.2,13.4005373,5.07512,7.82566,9.327260983,13.18512,3.84566,13.7345,-8.11,3.98,9.033963693
12/02/2020 09:30,19.66176,1.75968,19.7403465,22.42176,6.53968,23.356,-2.76,-4.78,5.519601435,23.96176,8.46968,25.41459072,22.42176,6.53968,23.356,1.54,1.93,2.469109151
12/02/2020 10:00,30.9204,3.1147,31.07688035,27.6504,8.0647,28.8025,3.27,-4.95,5.932571112,33.6804,9.7047,35.05068539,27.6504,8.0647,28.8025,6.03,1.64,6.249039926
12/02/2020 10:30,40.65032,5.66676,41.04340002,32.32032,9.42676,33.667,8.33,-3.76,9.139283342,43.13032,8.73676,44.0063118,32.32032,9.42676,33.667,10.81,-0.69,10.83199889
12/02/2020 11:00,45.56096,5.93528,45.94593154,34.92096,10.18528,36.376,10.64,-4.25,11.45740372,48.69096,9.34528,49.57967168,34.92096,10.18528,36.376,13.77,-0.84,13.79559712
12/02/2020 11:30,45.8936,5.5748,46.23095193,34.9536,10.1948,36.41,10.94,-4.62,11.87552104,48.7236,9.1448,49.57435389,34.9536,10.1948,36.41,13.77,-1.05,13.80997466
12/02/2020 12:00,48.78112,6.01116,49.15009372,36.14112,10.54116,37.647,12.64,-4.53,13.4272298,50.77112,9.33116,51.62147976,36.14112,10.54116,37.647,14.63,-1.21,14.67995232
12/02/2020 12:30,52.42776,6.15268,52.78755052,37.99776,11.08268,39.581,14.43,-4.93,15.24892783,55.42776,9.87268,56.30014555,37.99776,11.08268,39.581,17.43,-1.21,17.47194895
12/02/2020 13:00,25.5888,3.5609,25.8353768,24.4488,7.1309,25.4675,1.14,-3.57,3.747599232,28.6488,6.2209,29.31643461,24.4488,7.1309,25.4675,4.2,-0.91,4.297452734
12/02/2020 13:30,32.404,4.3495,32.6946076,27.804,8.1095,28.9625,4.6,-3.76,5.941178334,34.774,7.1995,35.5114612,27.804,8.1095,28.9625,6.97,-0.91,7.029153576
12/02/2020 14:00,30.4844,4.3742,30.79662756,26.8944,7.8442,28.015,3.59,-3.47,4.992894952,33.5244,7.1442,34.27717884,26.8944,7.8442,28.015,6.63,-0.7,6.666850831
12/02/2020 14:30,21.50432,3.60876,21.80502069,22.38432,6.52876,23.317,-0.88,-2.92,3.049721299,24.27432,5.57876,24.907131,22.38432,6.52876,23.317,1.89,-0.95,2.115325034
12/02/2020 15:00,21.75928,3.47604,22.03517915,21.92928,6.39604,22.843,-0.17,-2.92,2.924944444,23.51928,6.39604,24.3734663,21.92928,6.39604,22.843,1.59,0,1.59
12/02/2020 15:30,23.49816,3.50988,23.75884637,22.62816,6.59988,23.571,0.87,-3.09,3.210140184,25.70816,7.30988,26.72721153,22.62816,6.59988,23.571,3.08,0.71,3.160775221
12/02/2020 16:00,9.77608,2.00344,9.97925408,16.12608,4.70344,16.798,-6.35,-2.7,6.900181157,12.89608,5.57344,14.04891856,16.12608,4.70344,16.798,-3.23,0.87,3.345115843
12/02/2020 16:30,-4.36376,-0.97818,4.472050699,9.36624,2.73182,9.7565,-13.73,-3.71,14.22241189,-0.57376,5.28182,5.312892155,9.36624,2.73182,9.7565,-9.94,2.55,10.26187605
12/02/2020 17:00,-10.81944,-2.73442,11.15962968,6.67056,1.94558,6.9485,-17.49,-4.68,18.1053169,-7.04944,5.43558,8.901692774,6.67056,1.94558,6.9485,-13.72,3.49,14.1569241
12/02/2020 17:30,-12.67696,-3.31828,13.10405651,6.14304,1.79172,6.399,-18.82,-5.11,19.50139739,-8.11696,6.11172,10.16061814,6.14304,1.79172,6.399,-14.26,4.32,14.9
12/02/2020 18:00,-13.53784,-3.32312,13.93973595,5.85216,1.70688,6.096,-19.39,-5.03,20.03179972,-8.95784,6.09688,10.83581299,5.85216,1.70688,6.096,-14.81,4.39,15.44694792
12/02/2020 18:30,-13.89256,-3.42658,14.30890191,5.49744,1.60342,5.7265,-19.39,-5.03,20.03179972,-9.75256,5.99342,11.44698693,5.49744,1.60342,5.7265,-15.25,4.39,15.8692974
12/02/2020 19:00,-13.14032,-3.34426,13.55920664,5.77968,1.68574,6.0205,-18.92,-5.03,19.5772138,-8.91032,6.21574,10.86412566,5.77968,1.68574,6.0205,-14.69,4.53,15.3726055
12/02/2020 19:30,-13.63856,-3.85958,14.17415524,5.28144,1.54042,5.5015,-18.92,-5.4,19.67552795,-9.10856,6.57042,11.2310411,5.28144,1.54042,5.5015,-14.39,5.03,15.24378562
12/02/2020 20:00,-11.94864,-3.44752,12.43605211,5.63136,1.64248,5.866,-17.58,-5.09,18.30203541,-8.03864,6.86248,10.56945433,5.63136,1.64248,5.866,-13.67,5.22,14.63274752
12/02/2020 20:30,-11.20448,-3.30464,11.68165303,5.91552,1.72536,6.162,-17.12,-5.03,17.84363472,-7.15448,7.16536,10.12565889,5.91552,1.72536,6.162,-13.07,5.44,14.1569241
12/02/2020 21:00,-10.75496,-3.16228,11.21022655,5.85504,1.70772,6.099,-16.61,-4.87,17.3092172,-6.45496,7.26772,9.720404446,5.85504,1.70772,6.099,-12.31,5.56,13.50739427
12/02/2020 21:30,-10.0568,-2.9849,10.49041726,5.7432,1.6751,5.9825,-15.8,-4.66,16.47287467,-6.1368,7.1351,9.411161791,5.7432,1.6751,5.9825,-11.88,5.46,13.07463193
12/02/2020 22:00,-9.35888,-0.91134,9.403147103,5.24112,1.52866,5.4595,-14.6,-2.44,14.80248628,-6.31888,5.55866,8.41587461,5.24112,1.52866,5.4595,-11.56,4.03,12.24232413
12/02/2020 22:30,-8.36912,-0.65516,8.394724784,5.09088,1.48484,5.303,-13.46,-2.14,13.62905719,-5.50912,5.61484,7.866182772,5.09088,1.48484,5.303,-10.6,4.13,11.37615489
12/02/2020 23:00,-7.58408,-1.29744,7.694258899,4.94592,1.44256,5.152,-12.53,-2.74,12.8260867,-4.16408,6.48256,7.704748302,4.94592,1.44256,5.152,-9.11,5.04,10.41122951
12/02/2020 23:30,-6.93112,-2.62866,7.412845462,4.83888,1.41134,5.0405,-11.77,-4.04,12.44405481,-3.83112,7.82134,8.709238764,4.83888,1.41134,5.0405,-8.67,6.41,10.78225394
13/02/2020 00:00,-5.49696,-1.82078,5.790665683,5.24304,1.52922,5.4615,-10.74,-3.35,11.25033777,-2.61696,7.47922,7.923838177,5.24304,1.52922,5.4615,-7.86,5.95,9.858098194
13/02/2020 00:30,-4.42184,-0.40012,4.439905967,6.06816,1.76988,6.321,-10.49,-2.17,10.71209597,-1.79184,6.49988,6.74233866,6.06816,1.76988,6.321,-7.86,4.73,9.173467174
13/02/2020 01:00,-4.86312,-0.32466,4.87394504,6.56688,1.91534,6.8405,-11.43,-2.24,11.64742461,-1.92312,6.51534,6.793235301,6.56688,1.91534,6.8405,-8.49,4.6,9.656091342
13/02/2020 01:30,-5.7736,-0.4698,5.792682367,6.4464,1.8802,6.715,-12.22,-2.35,12.44391016,-2.6036,6.4802,6.983675608,6.4464,1.8802,6.715,-9.05,4.6,10.15197025
13/02/2020 02:00,-6.0496,-0.6003,6.079310837,6.1704,1.7997,6.4275,-12.22,-2.4,12.45344932,-2.9596,6.5797,7.214685319,6.1704,1.7997,6.4275,-9.13,4.78,10.30559557
13/02/2020 02:30,-6.3524,-0.6507,6.385639847,5.9976,1.7493,6.2475,-12.35,-2.4,12.58103732,-2.8424,6.6193,7.203774722,5.9976,1.7493,6.2475,-8.84,4.87,10.09269538
13/02/2020 03:00,-5.3244,-0.3992,5.339344154,6.5856,1.9208,6.86,-11.91,-2.32,12.13385759,-1.6944,6.7908,6.998996785,6.5856,1.9208,6.86,-8.28,4.87,9.606003331
13/02/2020 03:30,-4.48936,-0.31898,4.500677888,6.86064,2.00102,7.1465,-11.35,-2.32,11.58468385,-1.10936,6.87102,6.959999673,6.86064,2.00102,7.1465,-7.97,4.87,9.340117772
13/02/2020 04:00,-3.61488,-0.24184,3.622960668,7.12512,2.07816,7.422,-10.74,-2.32,10.98772042,-0.60488,6.94816,6.974439562,7.12512,2.07816,7.422,-7.73,4.87,9.136180821
13/02/2020 04:30,-3.65216,-0.29188,3.663804935,7.22784,2.10812,7.529,-10.88,-2.4,11.14156183,-0.15216,6.85812,6.859807767,7.22784,2.10812,7.529,-7.38,4.75,8.776497023
13/02/2020 05:00,-3.2716,-0.2713,3.28282961,7.2984,2.1287,7.6025,-10.57,-2.4,10.83904516,-0.0216,6.8787,6.878733913,7.2984,2.1287,7.6025,-7.32,4.75,8.726104515
13/02/2020 05:30,-3.238,-0.1115,3.239919173,7.332,2.1385,7.6375,-10.57,-2.25,10.80682192,-0.128,6.7485,6.74971379,7.332,2.1385,7.6375,-7.46,4.61,8.769475469
13/02/2020 06:00,-3.53328,0.19446,3.53862717,7.38672,2.15446,7.6945,-10.92,-1.96,11.09450314,-0.45328,6.31446,6.330708321,7.38672,2.15446,7.6945,-7.84,4.16,8.875314079
13/02/2020 06:30,-5.84408,-0.96494,5.923206923,7.04592,2.05506,7.3395,-12.89,-3.02,13.23905208,-2.22408,6.36506,6.742441742,7.04592,2.05506,7.3395,-9.27,4.31,10.22296435
13/02/2020 07:00,-9.08584,-3.50462,9.738318636,6.46416,1.88538,6.7335,-15.55,-5.39,16.45766083,-4.42584,7.46538,8.678707176,6.46416,1.88538,6.7335,-10.89,5.58,12.23635975
13/02/2020 07:30,-14.5372,-5.9396,15.70379037,4.9728,1.4504,5.18,-19.51,-7.39,20.86269877,-9.2472,7.4404,11.86887779,4.9728,1.4504,5.18,-14.22,5.99,15.43011666
13/02/2020 08:00,-15.4512,-4.7016,16.15068494,4.5888,1.3384,4.78,-20.04,-6.04,20.93043717,-10.8812,5.4184,12.15563951,4.5888,1.3384,4.78,-15.47,4.08,15.99897809
13/02/2020 08:30,-8.46216,-3.94438,9.336288634,8.24784,2.40562,8.5915,-16.71,-6.35,17.87586641,-3.62216,6.48562,7.428546954,8.24784,2.40562,8.5915,-11.87,4.08,12.55162539
13/02/2020 09:00,1.11904,-2.85028,3.062082069,12.95904,3.77972,13.499,-11.84,-6.63,13.56991157,5.27904,7.40972,9.097923598,12.95904,3.77972,13.499,-7.68,3.63,8.49466303
13/02/2020 09:30,9.11472,-2.20404,9.377415049,17.09472,4.98596,17.807,-7.98,-7.19,10.74134535,13.74472,8.53596,16.17961498,17.09472,4.98596,17.807,-3.35,3.55,4.881085945
13/02/2020 10:00,13.44504,-1.69478,13.5514346,19.11504,5.57522,19.9115,-5.67,-7.27,9.219642075,17.35504,8.79522,19.45644644,19.11504,5.57522,19.9115,-1.76,3.22,3.669604883
13/02/2020 10:30,16.56488,-1.45316,16.62849733,20.35488,5.93684,21.203,-3.79,-7.39,8.305191148,20.44488,9.00684,22.34091057,20.35488,5.93684,21.203,0.09,3.07,3.071318935
13/02/2020 11:00,11.63952,-1.94514,11.80093197,18.11952,5.28486,18.8745,-6.48,-7.23,9.70892888,15.54952,8.30486,17.62833718,18.11952,5.28486,18.8745,-2.57,3.02,3.965513838
13/02/2020 11:30,2.86288,-3.19166,4.287513901,13.26288,3.86834,13.8155,-10.4,-7.06,12.56994829,6.61288,7.07834,9.686747599,13.26288,3.86834,13.8155,-6.65,3.21,7.38421289
13/02/2020 12:00,-8.27008,-4.60544,9.465954828,7.72992,2.25456,8.052,-16,-6.86,17.40860707,-4.45008,5.51456,7.086154387,7.72992,2.25456,8.052,-12.18,3.26,12.60872714
13/02/2020 12:30,-3.46248,-4.00614,5.295085028,10.12752,2.95386,10.5495,-13.59,-6.96,15.2685854,0.15752,6.37386,6.375806133,10.12752,2.95386,10.5495,-9.97,3.42,10.5402704
13/02/2020 13:00,1.86768,-3.31776,3.807329773,12.48768,3.64224,13.008,-10.62,-6.96,12.69748006,5.20768,6.97224,8.702416998,12.48768,3.64224,13.008,-7.28,3.33,8.005454391
13/02/2020 13:30,10.20336,-2.07652,10.41251606,16.74336,4.88348,17.441,-6.54,-6.96,9.550560193,14.00336,7.88348,16.06995172,16.74336,4.88348,17.441,-2.74,3,4.06295459
13/02/2020 14:00,19.08232,1.01276,19.10917631,21.47232,6.26276,22.367,-2.39,-5.25,5.768413993,23.03232,7.45276,24.20808535,21.47232,6.26276,22.367,1.56,1.19,1.962065238
13/02/2020 14:30,5.56456,-0.52492,5.589263726,14.07456,4.10508,14.661,-8.51,-4.63,9.687982246,8.70456,5.83508,10.47938564,14.07456,4.10508,14.661,-5.37,1.73,5.641790496
13/02/2020 15:00,-0.92496,-1.39978,1.677776818,10.83504,3.16022,11.2865,-11.76,-4.56,12.61313601,1.94504,5.08022,5.439836013,10.83504,3.16022,11.2865,-8.89,1.92,9.094971138
13/02/2020 15:30,10.72672,-0.08804,10.72708129,16.80672,4.90196,17.507,-6.08,-4.99,7.865526047,14.07672,7.05196,15.74433821,16.80672,4.90196,17.507,-2.73,2.15,3.474967626
13/02/2020 16:00,-0.1452,-1.2986,1.306692389,10.8048,3.1514,11.255,-10.95,-4.45,11.81968697,3.6948,6.0214,7.064616409,10.8048,3.1514,11.255,-7.11,2.87,7.667398516
13/02/2020 16:30,-9.99024,-2.04882,10.19816447,6.68976,1.95118,6.9685,-16.68,-4,17.15291229,-5.80024,5.05118,7.691372013,6.68976,1.95118,6.9685,-12.49,3.1,12.86895878
13/02/2020 17:00,-10.05032,-1.41926,10.15003601,6.85968,2.00074,7.1455,-16.91,-3.42,17.25237665,-6.55032,4.85074,8.150850916,6.85968,2.00074,7.1455,-13.41,2.85,13.70950765
13/02/2020 17:30,-12.11864,-1.37502,12.19639764,6.05136,1.76498,6.3035,-18.17,-3.14,18.4393194,-8.59864,4.52498,9.716586533,6.05136,1.76498,6.3035,-14.65,2.76,14.90771948
13/02/2020 18:00,-14.28792,-3.53856,14.719581,5.42208,1.58144,5.648,-19.71,-5.12,20.36414742,-9.69792,6.18144,11.50042837,5.42208,1.58144,5.648,-15.12,4.6,15.80425259
13/02/2020 18:30,-13.49016,-3.92588,14.04980251,5.97984,1.74412,6.229,-19.47,-5.67,20.27880174,-8.48016,6.85412,10.90376424,5.97984,1.74412,6.229,-14.46,5.11,15.33635224
13/02/2020 19:00,-12.87872,-3.75796,13.4158001,6.04128,1.76204,6.293,-18.92,-5.52,19.70880006,-8.20872,6.96204,10.7635071,6.04128,1.76204,6.293,-14.25,5.2,15.16912984
13/02/2020 19:30,-12.91152,-3.74836,13.4446105,5.62848,1.64164,5.863,-18.54,-5.39,19.30760731,-8.28152,7.02164,10.85757808,5.62848,1.64164,5.863,-13.91,5.38,14.91417111
13/02/2020 20:00,-13.93776,-3.26768,14.31568672,4.60224,1.34232,4.794,-18.54,-4.61,19.10454658,-9.56776,6.59232,11.61898078,4.60224,1.34232,4.794,-14.17,5.25,15.11130041
13/02/2020 20:30,-13.51032,-1.63926,13.60940557,4.45968,1.30074,4.6455,-17.97,-2.94,18.20891265,-9.34032,5.53074,10.85498331,4.45968,1.30074,4.6455,-13.8,4.23,14.43374172
13/02/2020 21:00,-12.35248,-1.40864,12.43253911,4.66752,1.36136,4.862,-17.02,-2.77,17.24393517,-8.63248,5.49136,10.23106767,4.66752,1.36136,4.862,-13.3,4.13,13.92648197
13/02/2020 21:30,-12.04664,-1.47402,12.13648509,4.44336,1.29598,4.6285,-16.49,-2.77,16.72103466,-7.74664,5.56598,9.538897455,4.44336,1.29598,4.6285,-12.19,4.27,12.9162301
13/02/2020 22:00,-10.75776,-0.81018,10.78822468,4.42224,1.28982,4.6065,-15.18,-2.1,15.32456851,-6.82776,5.36982,8.686384372,4.42224,1.28982,4.6065,-11.25,4.08,11.9669921
13/02/2020 22:30,-9.79344,-0.78892,9.825164721,4.18656,1.22108,4.361,-13.98,-2.01,14.12375658,-6.39344,5.45108,8.401806246,4.18656,1.22108,4.361,-10.58,4.23,11.3942661
13/02/2020 23:00,-8.9724,-0.8032,9.008279081,4.1376,1.2068,4.31,-13.11,-2.01,13.26318966,-5.4824,5.5568,7.806070458,4.1376,1.2068,4.31,-9.62,4.35,10.55778859
13/02/2020 23:30,-7.76584,-0.61462,7.790123789,4.30416,1.25538,4.4835,-12.07,-1.87,12.21400016,-4.40584,5.60538,7.129636109,4.30416,1.25538,4.4835,-8.71,4.35,9.735841001
14/02/2020 00:00,-6.34656,-0.79858,6.396604869,4.63344,1.35142,4.8265,-10.98,-2.15,11.18851643,-3.09656,6.43142,7.138056252,4.63344,1.35142,4.8265,-7.73,5.08,9.249827025
14/02/2020 00:30,-6.18312,-0.94716,6.2552446,4.70688,1.37284,4.903,-10.89,-2.32,11.13438368,-2.95312,6.31284,6.969423692,4.70688,1.37284,4.903,-7.66,4.94,9.114779207
14/02/2020 01:00,-7.28688,-0.92784,7.345713526,4.77312,1.39216,4.972,-12.06,-2.32,12.28112373,-3.77688,6.14216,7.210475158,4.77312,1.39216,4.972,-8.55,4.75,9.780848634
14/02/2020 01:30,-8.53912,-1.12766,8.613256495,4.43088,1.29234,4.6155,-12.97,-2.42,13.19383568,-4.77912,6.04234,7.703886075,4.43088,1.29234,4.6155,-9.21,4.75,10.3627506
14/02/2020 02:00,-8.33416,-1.15538,8.413865096,4.33584,1.26462,4.5165,-12.67,-2.42,12.8990426,-4.71416,6.10462,7.712955974,4.33584,1.26462,4.5165,-9.05,4.84,10.26294792
14/02/2020 02:30,-8.38936,-1.18898,8.473195067,4.22064,1.23102,4.3965,-12.61,-2.42,12.84011293,-4.82936,6.14102,7.812480058,4.22064,1.23102,4.3965,-9.05,4.91,10.29614491
14/02/2020 03:00,-8.04648,-1.04064,8.113493206,4.28352,1.24936,4.462,-12.33,-2.29,12.54085324,-4.70648,6.15936,7.751688177,4.28352,1.24936,4.462,-8.99,4.91,10.24344669
14/02/2020 03:30,-7.7568,-0.9924,7.820025831,4.2432,1.2376,4.42,-12,-2.23,12.20544551,-4.5568,6.2276,7.716697998,4.2432,1.2376,4.42,-8.8,4.99,10.11632839
14/02/2020 04:00,-6.97008,-0.84294,7.020866261,4.54992,1.32706,4.7395,-11.52,-2.17,11.72259783,-3.87008,6.37706,7.459518312,4.54992,1.32706,4.7395,-8.42,5.05,9.818294149
14/02/2020 04:30,-6.78072,-0.78146,6.825602058,4.58928,1.33854,4.7805,-11.37,-2.12,11.56595435,-3.66072,6.38854,7.363037026,4.58928,1.33854,4.7805,-8.25,5.05,9.672900289
14/02/2020 05:00,-6.9752,-0.8686,7.029073979,4.5648,1.3314,4.755,-11.54,-2.2,11.74783384,-3.4652,6.3814,7.261534067,4.5648,1.3314,4.755,-8.03,5.05,9.485958043
14/02/2020 05:30,-6.83624,-0.78432,6.881085321,4.85376,1.41568,5.056,-11.69,-2.2,11.89521332,-3.26624,6.17568,6.986225533,4.85376,1.41568,5.056,-8.12,4.76,9.412332336
14/02/2020 06:00,-6.84152,-0.51586,6.860940712,5.08848,1.48414,5.3005,-11.93,-2,12.09648296,-3.62152,5.62414,6.689271848,5.08848,1.48414,5.3005,-8.71,4.14,9.643842595
14/02/2020 06:30,-8.65712,-0.93416,8.707375127,4.92288,1.43584,5.128,-13.58,-2.37,13.78525662,-5.33712,5.20584,7.455576436,4.92288,1.43584,5.128,-10.26,3.77,10.93071361
14/02/2020 07:00,-10.05384,-2.78362,10.43207741,5.33616,1.55638,5.5585,-15.39,-4.34,15.99023765,-5.52384,6.38638,8.443853258,5.33616,1.55638,5.5585,-10.86,4.83,11.8856426
14/02/2020 07:30,-10.10712,-3.38166,10.65783745,6.06288,1.76834,6.3155,-16.17,-5.15,16.97030937,-5.86712,6.69834,8.904541305,6.06288,1.76834,6.3155,-11.93,4.93,12.90851657
14/02/2020 08:00,-8.93016,-3.27338,9.511192052,6.87984,2.00662,7.1665,-15.81,-5.28,16.66836825,-4.65016,6.79662,8.235170396,6.87984,2.00662,7.1665,-11.53,4.79,12.48539146
14/02/2020 08:30,-4.54704,-1.76372,4.877118104,9.07296,2.64628,9.451,-13.62,-4.41,14.3161622,-0.59704,5.99628,6.025929854,9.07296,2.64628,9.451,-9.67,3.35,10.23383604
14/02/2020 09:00,-2.84272,-1.67496,3.299476928,10.09728,2.94504,10.518,-12.94,-4.62,13.74001456,1.07728,6.01504,6.110747777,10.09728,2.94504,10.518,-9.02,3.07,9.528132031
14/02/2020 09:30,13.6548,-1.0011,13.69144858,18.5448,5.4089,19.3175,-4.89,-6.41,8.062270152,17.2448,9.7789,19.82448013,18.5448,5.4089,19.3175,-1.3,4.37,4.559265292
14/02/2020 10:00,27.73304,0.51922,27.73790001,25.16304,7.33922,26.2115,2.57,-6.82,7.288161634,30.60304,11.28922,32.61889859,25.16304,7.33922,26.2115,5.44,3.95,6.722804474
14/02/2020 10:30,17.16488,-0.16066,17.16563186,20.05488,5.84934,20.8905,-2.89,-6.01,6.668748008,20.63488,9.62934,22.77108828,20.05488,5.84934,20.8905,0.58,3.78,3.824238486
14/02/2020 11:00,10.6012,-0.7734,10.62937388,16.8912,4.9266,17.595,-6.29,-5.7,8.488468649,14.2812,8.4866,16.61249689,16.8912,4.9266,17.595,-2.61,3.56,4.41426098
14/02/2020 11:30,9.57792,-1.60644,9.71170433,16.29792,4.75356,16.977,-6.72,-6.36,9.252459133,12.87792,8.87356,15.63908215,16.29792,4.75356,16.977,-3.42,4.12,5.354512116
14/02/2020 12:00,6.1136,-1.9502,6.417116564,14.1936,4.1398,14.785,-8.08,-6.09,10.11802846,9.5136,8.1298,12.51408139,14.1936,4.1398,14.785,-4.68,3.99,6.15
14/02/2020 12:30,13.48768,1.08474,13.53122953,18.18768,5.30474,18.9455,-4.7,-4.22,6.316518028,16.99768,7.48474,18.57262658,18.18768,5.30474,18.9455,-1.19,2.18,2.483646513
14/02/2020 13:00,9.00352,0.87186,9.045634983,15.74352,4.59186,16.3995,-6.74,-3.72,7.698441401,12.36352,6.63186,14.02990356,15.74352,4.59186,16.3995,-3.38,2.04,3.94791084
14/02/2020 13:30,7.17072,0.73396,7.208184418,14.79072,4.31396,15.407,-7.62,-3.58,8.419073583,10.23072,6.43396,12.08567222,14.79072,4.31396,15.407,-4.56,2.12,5.02871753
14/02/2020 14:00,8.12896,0.98178,8.188032893,15.22896,4.44178,15.8635,-7.1,-3.46,7.898202327,11.21896,6.78178,13.10944711,15.22896,4.44178,15.8635,-4.01,2.34,4.642811648
14/02/2020 14:30,3.39032,0.22676,3.397894907,12.64032,3.68676,13.167,-9.25,-3.46,9.875935399,6.11032,5.89676,8.491630527,12.64032,3.68676,13.167,-6.53,2.21,6.893837828
14/02/2020 15:00,1.06264,-0.14298,1.072215953,11.61264,3.38702,12.0965,-10.55,-3.53,11.1249,4.40264,5.66702,7.176235409,11.61264,3.38702,12.0965,-7.21,2.28,7.561911134
14/02/2020 15:30,1.23512,-0.44434,1.3126155,11.50512,3.35566,11.9845,-10.27,-3.8,10.95047488,4.76512,6.31566,7.911632565,11.50512,3.35566,11.9845,-6.74,2.96,7.361331401
14/02/2020 16:00,-2.07832,-0.78076,2.220135176,9.87168,2.87924,10.283,-11.95,-3.66,12.49792383,1.91168,6.16924,6.458640925,9.87168,2.87924,10.283,-7.96,3.29,8.613112097
14/02/2020 16:30,-6.01792,-1.07106,6.112489726,8.12208,2.36894,8.4605,-14.14,-3.44,14.55242935,-2.32792,5.48894,5.962187002,8.12208,2.36894,8.4605,-10.45,3.12,10.90581955
14/02/2020 17:00,-7.33688,-0.75034,7.375148693,7.95312,2.31966,8.2845,-15.29,-3.07,15.59515951,-3.32688,5.21966,6.18974806,7.95312,2.31966,8.2845,-11.28,2.9,11.64681931
14/02/2020 17:30,-9.8768,-0.9749,9.924797643,7.1832,2.0951,7.4825,-17.06,-3.07,17.33402723,-5.8768,4.9151,7.661265317,7.1832,2.0951,7.4825,-13.06,2.82,13.36098799
14/02/2020 18:00,-10.73016,-0.81088,10.76075555,7.05984,2.05912,7.354,-17.79,-2.87,18.02001665,-6.61016,4.72912,8.127655947,7.05984,2.05912,7.354,-13.67,2.67,13.9283093
14/02/2020 18:30,-10.75856,-0.85708,10.79264562,6.90144,2.01292,7.189,-17.66,-2.87,17.89168801,-6.76856,4.90292,8.357752629,6.90144,2.01292,7.189,-13.67,2.89,13.97215087
14/02/2020 19:00,-10.76696,-0.81078,10.79744376,6.44304,1.87922,6.7115,-17.21,-2.69,17.41896093,-7.22696,4.86922,8.714255806,6.44304,1.87922,6.7115,-13.67,2.99,13.99317691
14/02/2020 19:30,-10.57464,-0.77802,10.60322245,6.07536,1.77198,6.3285,-16.65,-2.55,16.84413845,-7.02464,4.95198,8.594630478,6.07536,1.77198,6.3285,-13.1,3.18,13.4804451
14/02/2020 20:00,-9.83752,-0.47636,9.849046583,6.01248,1.75364,6.263,-15.85,-2.23,16.00610509,-6.42752,4.93364,8.102704302,6.01248,1.75364,6.263,-12.44,3.18,12.84001558
14/02/2020 20:30,-9.86032,-0.48176,9.872082009,5.71968,1.66824,5.958,-15.58,-2.15,15.72764763,-6.37032,4.84824,8.005398678,5.71968,1.66824,5.958,-12.09,3.18,12.50121994
14/02/2020 21:00,-9.30304,-0.51172,9.317103123,5.61696,1.63828,5.851,-14.92,-2.15,15.07411357,-5.79304,5.25828,7.823606649,5.61696,1.63828,5.851,-11.41,3.62,11.97048453
14/02/2020 21:30,-9.21544,-0.67992,9.240488385,5.31456,1.55008,5.536,-14.53,-2.23,14.70012925,-5.26544,5.37008,7.520812297,5.31456,1.55008,5.536,-10.58,3.82,11.24850212
14/02/2020 22:00,-8.4368,-0.4474,8.44865439,5.0832,1.4826,5.295,-13.52,-1.93,13.65706045,-4.9868,5.3726,7.330280008,5.0832,1.4826,5.295,-10.07,3.89,10.79523043
14/02/2020 22:30,-7.6396,-0.2903,7.645113619,4.9704,1.4497,5.1775,-12.61,-1.74,12.72948153,-4.2896,5.4897,6.966884113,4.9704,1.4497,5.1775,-9.26,4.04,10.10293027
14/02/2020 23:00,-6.34704,-0.74122,6.390174008,5.17296,1.50878,5.3885,-11.52,-2.25,11.73767013,-3.11704,6.32878,7.054742706,5.17296,1.50878,5.3885,-8.29,4.82,9.589395184
14/02/2020 23:30,-5.19472,-1.29096,5.352727678,5.34528,1.55904,5.568,-10.54,-2.85,10.91852096,-1.93472,7.33904,7.589772698,5.34528,1.55904,5.568,-7.28,5.78,9.295525805
15/02/2020 00:00,-5.17104,-0.71072,5.219653015,4.96896,1.44928,5.176,-10.14,-2.16,10.36750693,-1.83104,6.84928,7.089805639,4.96896,1.44928,5.176,-6.8,5.4,8.683317338
15/02/2020 00:30,-5.41552,-0.66286,5.45593624,4.82448,1.40714,5.0255,-10.24,-2.07,10.44712879,-2.19552,6.72714,7.076349387,4.82448,1.40714,5.0255,-7.02,5.32,8.808109899
15/02/2020 01:00,-6.20392,-0.60406,6.233258526,5.02608,1.46594,5.2355,-11.23,-2.07,11.41918561,-2.75392,6.54594,7.101648108,5.02608,1.46594,5.2355,-7.78,5.08,9.291652167
15/02/2020 01:30,-6.85032,-0.66426,6.882450541,4.81968,1.40574,5.0205,-11.67,-2.07,11.85216436,-3.67032,6.48574,7.452252831,4.81968,1.40574,5.0205,-8.49,5.08,9.89376066
15/02/2020 02:00,-6.74784,-0.67812,6.781828028,4.77216,1.39188,4.971,-11.52,-2.07,11.70449913,-3.53784,6.58188,7.472446467,4.77216,1.39188,4.971,-8.31,5.19,9.797560921
15/02/2020 02:30,-6.10016,-0.55338,6.125208686,5.19984,1.51662,5.4165,-11.3,-2.07,11.4880329,-2.59016,6.64662,7.133476449,5.19984,1.51662,5.4165,-7.79,5.13,9.327432659
15/02/2020 03:00,-5.30184,-0.36262,5.314226251,5.40816,1.57738,5.6335,-10.71,-1.94,10.88428684,-2.12184,6.70738,7.034994773,5.40816,1.57738,5.6335,-7.53,5.13,9.111410429
15/02/2020 03:30,-5.05736,-1.61048,5.307592298,5.31264,1.54952,5.534,-10.37,-3.16,10.84077949,-1.92736,8.01952,8.24787352,5.31264,1.54952,5.534,-7.24,6.47,9.709711633
15/02/2020 04:00,-4.42032,-1.57926,4.693963256,5.41968,1.58074,5.6455,-9.84,-3.16,10.33495041,-1.67032,8.14074,8.310331922,5.41968,1.58074,5.6455,-7.09,6.56,9.659280512
15/02/2020 04:30,-4.114,-1.5395,4.392613829,5.556,1.6205,5.7875,-9.67,-3.16,10.17322466,-1.094,8.1805,8.253327586,5.556,1.6205,5.7875,-6.65,6.56,9.341097366
15/02/2020 05:00,-4.75824,-1.64282,5.033855923,5.20176,1.51718,5.4185,-9.96,-3.16,10.44926792,-1.54824,8.07718,8.224225426,5.20176,1.51718,5.4185,-6.75,6.56,9.412550133
15/02/2020 05:30,-5.85344,-1.74642,6.108415723,4.60656,1.34358,4.7985,-10.46,-3.09,10.90686481,-2.85344,7.97358,8.468771921,4.60656,1.34358,4.7985,-7.46,6.63,9.980405803
15/02/2020 06:00,-5.42632,-1.71976,5.692321425,5.14368,1.50024,5.358,-10.57,-3.22,11.0495837,-2.19632,7.99024,8.28660104,5.14368,1.50024,5.358,-7.34,6.49,9.797739535
15/02/2020 06:30,-4.9688,-2.1034,5.39567095,5.8512,1.7066,6.095,-10.82,-3.81,11.47120308,-1.2888,8.0166,8.119536994,5.8512,1.7066,6.095,-7.14,6.31,9.528677768
15/02/2020 07:00,-5.89704,-2.16122,6.280601297,5.65296,1.64878,5.8885,-11.55,-3.81,12.16217908,-2.22704,7.76878,8.081686077,5.65296,1.64878,5.8885,-7.88,6.12,9.977414495
15/02/2020 07:30,-6.52424,-2.16082,6.872761501,6.06576,1.76918,6.3185,-12.59,-3.93,13.18912431,-2.52424,7.71918,8.121423979,6.06576,1.76918,6.3185,-8.59,5.95,10.44943061
15/02/2020 08:00,-5.33216,-1.79438,5.625987011,6.80784,1.98562,7.0915,-12.14,-3.78,12.71487318,-2.06216,7.62562,7.899530635,6.80784,1.98562,7.0915,-8.87,5.64,10.51125587
15/02/2020 08:30,-3.556,-1.7005,3.941679369,8.124,2.3695,8.4625,-11.68,-4.07,12.3688035,0.294,8.0095,8.014894026,8.124,2.3695,8.4625,-7.83,5.64,9.649792744
15/02/2020 09:00,-5.52056,-3.00308,6.284510498,7.90944,2.30692,8.239,-13.43,-5.31,14.44164118,-0.98056,8.60692,8.66259602,7.90944,2.30692,8.239,-8.89,6.3,10.89596714
15/02/2020 09:30,-4.3164,-2.1827,4.836888282,8.7336,2.5473,9.0975,-13.05,-4.73,13.88075646,-0.2164,7.9673,7.970238281,8.7336,2.5473,9.0975,-8.95,5.42,10.46321652
15/02/2020 10:00,-2.61288,-1.87834,3.217965669,9.77712,2.85166,10.1845,-12.39,-4.73,13.26216423,1.75712,8.19166,8.377992853,9.77712,2.85166,10.1845,-8.02,5.34,9.635144005
15/02/2020 10:30,-2.86032,-2.04926,3.51864989,9.73968,2.84074,10.1455,-12.6,-4.89,13.51562429,1.51968,7.99074,8.133962936,9.73968,2.84074,10.1455,-8.22,5.15,9.700046392
15/02/2020 11:00,-2.32896,-2.00678,3.074283762,10.09104,2.94322,10.5115,-12.42,-4.95,13.37007479,2.26104,8.09322,8.403125124,10.09104,2.94322,10.5115,-7.83,5.15,9.371840801
15/02/2020 11:30,-2.42592,-2.03506,3.166473914,9.99408,2.91494,10.4105,-12.42,-4.95,13.37007479,1.85408,8.06494,8.275316903,9.99408,2.91494,10.4105,-8.14,5.15,9.632346547
15/02/2020 12:00,-2.25152,-2.01336,3.020423944,10.06848,2.93664,10.488,-12.32,-4.95,13.27723239,1.81848,8.15664,8.356892102,10.06848,2.93664,10.488,-8.25,5.22,9.762730151
15/02/2020 12:30,-3.25968,-1.70074,3.676687402,9.70032,2.82926,10.1045,-12.96,-4.53,13.72889289,0.85032,7.63926,7.686438541,9.70032,2.82926,10.1045,-8.85,4.81,10.07266598
15/02/2020 13:00,0.31936,-1.09352,1.13920007,11.43936,3.33648,11.916,-11.12,-4.43,11.96993317,4.44936,7.93648,9.098599848,11.43936,3.33648,11.916,-6.99,4.6,8.367801384
15/02/2020 13:30,0.27088,-1.24766,1.27672685,11.39088,3.32234,11.8655,-11.12,-4.57,12.02244983,4.46088,8.02234,9.179182396,11.39088,3.32234,11.8655,-6.93,4.7,8.373464038
15/02/2020 14:00,-0.22544,-1.12242,1.144836167,10.89456,3.17758,11.3485,-11.12,-4.3,11.92243264,3.41456,8.14758,8.834154167,10.89456,3.17758,11.3485,-7.48,4.97,8.980606884
15/02/2020 14:30,-0.70944,-1.17442,1.372066853,10.51056,3.06558,10.9485,-11.22,-4.24,11.99441537,3.03056,8.03558,8.588063801,10.51056,3.06558,10.9485,-7.48,4.97,8.980606884
15/02/2020 15:00,-3.1264,-2.0377,3.731835775,9.3336,2.7223,9.7225,-12.46,-4.76,13.33826076,1.0436,8.2423,8.308105094,9.3336,2.7223,9.7225,-8.29,5.52,9.959643568
15/02/2020 15:30,-3.88096,-2.11778,4.421181137,9.05904,2.64222,9.4365,-12.94,-4.76,13.78771917,0.28904,8.16222,8.167336129,9.05904,2.64222,9.4365,-8.77,5.52,10.36259137
15/02/2020 16:00,-3.21376,-2.01068,3.790921709,9.42624,2.74932,9.819,-12.64,-4.76,13.50656137,0.76624,8.26932,8.304744247,9.42624,2.74932,9.819,-8.66,5.52,10.26966406
15/02/2020 16:30,-3.63512,-1.93066,4.116010866,9.25488,2.69934,9.6405,-12.89,-4.63,13.69631337,0.14488,8.21934,8.22061678,9.25488,2.69934,9.6405,-9.11,5.52,10.65187777
15/02/2020 17:00,-6.36696,-2.26078,6.756427003,8.36304,2.43922,8.7115,-14.73,-4.7,15.46165903,-2.18696,7.64922,7.955712454,8.36304,2.43922,8.7115,-10.55,5.21,11.76633333
15/02/2020 17:30,-8.284,-2.6395,8.694343923,7.956,2.3205,8.2875,-16.24,-4.96,16.98055358,-3.924,7.4105,8.385301798,7.956,2.3205,8.2875,-11.88,5.09,12.92449225
15/02/2020 18:00,-8.76592,-0.10256,8.766519948,8.01408,2.33744,8.348,-16.78,-2.44,16.95647369,-4.53592,4.60744,6.465529646,8.01408,2.33744,8.348,-12.55,2.27,12.75364262
15/02/2020 18:30,-8.63096,0.57472,8.650073618,7.79904,2.27472,8.124,-16.43,-1.7,16.51771473,-4.94096,4.01472,6.366401056,7.79904,2.27472,8.124,-12.74,1.74,12.8582736
15/02/2020 19:00,-7.83224,0.75518,7.868562782,7.93776,2.31518,8.2685,-15.77,-1.56,15.84697132,-4.24224,4.21518,5.980329644,7.93776,2.31518,8.2685,-12.18,1.9,12.32730303
15/02/2020 19:30,-7.36712,-0.02166,7.367151841,7.74288,2.25834,8.0655,-15.11,-2.28,15.28105036,-3.85712,5.29834,6.553608277,7.74288,2.25834,8.0655,-11.6,3.04,11.99173048
15/02/2020 20:00,-6.62104,-0.71572,6.659611535,7.72896,2.25428,8.051,-14.35,-2.97,14.6541257,-2.89104,6.26428,6.899225768,7.72896,2.25428,8.051,-10.62,4.01,11.35185007
15/02/2020 20:30,-6.13184,-0.56012,6.15736926,7.74816,2.25988,8.071,-13.88,-2.82,14.163573,-2.30184,6.44988,6.848315077,7.74816,2.25988,8.071,-10.05,4.19,10.88846178
15/02/2020 21:00,-4.73816,-0.07988,4.738833295,8.09184,2.36012,8.429,-12.83,-2.44,13.05995789,-1.44816,6.22012,6.386474787,8.09184,2.36012,8.429,-9.54,3.86,10.29131673
15/02/2020 21:30,-3.79304,-0.20422,3.798533697,8.07696,2.35578,8.4135,-11.87,-2.56,12.14291975,-0.99304,6.61578,6.689893381,8.07696,2.35578,8.4135,-9.07,4.26,10.02060377
15/02/2020 22:00,-3.24792,-1.71856,3.674565661,8.06208,2.35144,8.398,-11.31,-4.07,12.02002496,0.12208,8.63144,8.632303285,8.06208,2.35144,8.398,-7.94,6.28,10.12333937
15/02/2020 22:30,-2.7544,-0.3817,2.780721894,7.8456,2.2883,8.1725,-10.6,-2.67,10.93109784,0.6956,7.3283,7.361239043,7.8456,2.2883,8.1725,-7.15,5.04,8.747805439
15/02/2020 23:00,-2.6616,-0.2538,2.673673316,7.3584,2.1462,7.665,-10.02,-2.4,10.30341691,0.5584,7.0762,7.098198152,7.3584,2.1462,7.665,-6.8,4.93,8.399101142
15/02/2020 23:30,-2.176,-0.2755,2.193370979,7.284,2.1245,7.5875,-9.46,-2.4,9.759692618,0.834,6.9045,6.954687358,7.284,2.1245,7.5875,-6.45,4.78,8.028131788
16/02/2020 00:00,-1.458,-0.2615,1.481265084,7.332,2.1385,7.6375,-8.79,-2.4,9.111756142,1.212,6.9185,7.023858359,7.332,2.1385,7.6375,-6.12,4.78,7.76548775
16/02/2020 00:30,-1.68368,-0.22524,1.698679311,7.45632,2.17476,7.767,-9.14,-2.4,9.44984656,1.40632,6.95476,7.095521306,7.45632,2.17476,7.767,-6.05,4.78,7.710440973
16/02/2020 01:00,-2.33368,-0.26774,2.348988516,7.75632,2.26226,8.0795,-10.09,-2.53,10.4023555,1.12632,6.84226,6.934343419,7.75632,2.26226,8.0795,-6.63,4.58,8.058120128
16/02/2020 01:30,-3.00064,-0.21852,3.008586279,7.71936,2.25148,8.041,-10.72,-2.47,11.00087724,0.68936,6.58148,6.617484129,7.71936,2.25148,8.041,-7.03,4.33,8.256500469
16/02/2020 02:00,-3.81048,-0.42264,3.833846945,7.01952,2.04736,7.312,-10.83,-2.47,11.10809615,-0.08048,6.37736,6.377867794,7.01952,2.04736,7.312,-7.1,4.33,8.316183019
16/02/2020 02:30,-4.20504,-0.57272,4.24386258,6.50496,1.89728,6.776,-10.71,-2.47,10.99113279,-0.95504,6.22728,6.300088698,6.50496,1.89728,6.776,-7.46,4.33,8.625572445
16/02/2020 03:00,-4.0624,-0.1907,4.066873523,6.4776,1.8893,6.7475,-10.54,-2.08,10.74327697,-0.6924,5.8393,5.880207671,6.4776,1.8893,6.7475,-7.17,3.95,8.186049108
16/02/2020 03:30,-4.63576,-0.33168,4.647610397,5.99424,1.74832,6.244,-10.63,-2.08,10.83158806,-1.41576,5.69832,5.871560883,5.99424,1.74832,6.244,-7.41,3.95,8.397059009
16/02/2020 04:00,-5.21304,-0.47672,5.234792068,5.49696,1.60328,5.726,-10.71,-2.08,10.91010999,-1.84304,5.55328,5.851129395,5.49696,1.60328,5.726,-7.34,3.95,8.335352422
16/02/2020 04:30,-4.69928,-0.42604,4.71855302,5.67072,1.65396,5.907,-10.37,-2.08,10.5765448,-1.66928,5.60396,5.847295392,5.67072,1.65396,5.907,-7.34,3.95,8.335352422
16/02/2020 05:00,-3.0928,-0.1529,3.096577183,6.6072,1.9271,6.8825,-9.7,-2.08,9.920504019,0.0072,5.8771,5.87710441,6.6072,1.9271,6.8825,-6.6,3.95,7.691716323
16/02/2020 05:30,-2.09424,0.00418,2.094244172,7.14576,2.08418,7.4435,-9.24,-2.08,9.471219562,0.70576,6.03418,6.075312786,7.14576,2.08418,7.4435,-6.44,3.95,7.5548726
16/02/2020 06:00,-1.86096,0.05472,1.861764325,7.31904,2.13472,7.624,-9.18,-2.08,9.412693557,1.09904,6.08472,6.183179312,7.31904,2.13472,7.624,-6.22,3.95,7.368235881
16/02/2020 06:30,-1.9788,-0.0584,1.979661587,7.4112,2.1616,7.72,-9.39,-2.22,9.648860036,0.6012,6.1116,6.141098924,7.4112,2.1616,7.72,-6.81,3.95,7.872648855
16/02/2020 07:00,-2.62648,-0.11564,2.629024496,7.52352,2.19436,7.837,-10.15,-2.31,10.4095437,0.77352,6.14436,6.192858225,7.52352,2.19436,7.837,-6.75,3.95,7.820805585
16/02/2020 07:30,-3.53376,-0.65568,3.594075124,7.38624,2.15432,7.694,-10.92,-2.81,11.27574831,0.09624,6.39432,6.395044206,7.38624,2.15432,7.694,-7.29,4.24,8.433368248
16/02/2020 08:00,-3.44224,-0.50232,3.478698262,7.63776,2.22768,7.956,-11.08,-2.73,11.41136714,0.42776,6.53768,6.55165921,7.63776,2.22768,7.956,-7.21,4.31,8.400011905
16/02/2020 08:30,-2.13232,0.06474,2.133302569,8.58768,2.50474,8.9455,-10.72,-2.44,10.99418028,1.30768,6.27474,6.409554513,8.58768,2.50474,8.9455,-7.28,3.77,8.198249813
16/02/2020 09:00,-0.69296,0.19622,0.720205422,9.82704,2.86622,10.2365,-10.52,-2.67,10.85353859,2.80704,6.28622,6.884477863,9.82704,2.86622,10.2365,-7.02,3.42,7.808764307
16/02/2020 09:30,1.85144,0.49042,1.915291584,11.52144,3.36042,12.0015,-9.67,-2.87,10.08691231,5.59144,6.55042,8.612328573,11.52144,3.36042,12.0015,-5.93,3.19,6.733572603
16/02/2020 10:00,5.26384,0.94362,5.347750018,13.38384,3.90362,13.9415,-8.12,-2.96,8.642684768,8.72384,7.03362,11.20612309,13.38384,3.90362,13.9415,-4.66,3.13,5.613599558
16/02/2020 10:30,3.31992,-1.42544,3.612997094,12.76992,3.72456,13.302,-9.45,-5.15,10.76220238,7.35992,8.74456,11.42959982,12.76992,3.72456,13.302,-5.41,5.02,7.380277773
16/02/2020 11:00,-0.43648,-1.48814,1.550830568,10.94352,3.19186,11.3995,-11.38,-4.68,12.30474705,3.46352,7.73186,8.472167955,10.94352,3.19186,11.3995,-7.48,4.54,8.749971429
16/02/2020 11:30,-2.20688,-4.17534,4.722688159,10.47312,3.05466,10.9095,-12.68,-7.23,14.59641394,2.14312,9.63466,9.870138634,10.47312,3.05466,10.9095,-8.33,6.58,10.61533325
16/02/2020 12:00,-1.91616,-5.18388,5.526688068,10.92384,3.18612,11.379,-12.84,-8.37,15.32718174,3.30384,10.79612,11.29033063,10.92384,3.18612,11.379,-7.62,7.61,10.7692386
16/02/2020 12:30,-2.35224,-5.38732,5.878456413,10.87776,3.17268,11.331,-13.23,-8.56,15.75774413,3.07776,11.14268,11.55992752,10.87776,3.17268,11.331,-7.8,7.97,11.15172184
16/02/2020 13:00,-4.18192,-4.50556,6.147237249,9.23808,2.69444,9.623,-13.42,-7.2,15.2294583,-1.08192,9.51444,9.575756858,9.23808,2.69444,9.623,-10.32,6.82,12.36991512
16/02/2020 13:30,-5.54544,-4.69242,7.264345136,9.21456,2.68758,9.5985,-14.76,-7.38,16.50218167,-0.92544,9.71758,9.761547021,9.21456,2.68758,9.5985,-10.14,7.03,12.33857771
16/02/2020 14:00,-4.85416,-3.88288,6.216078056,9.55584,2.78712,9.954,-14.41,-6.67,15.87882237,-0.23416,9.20712,9.210097155,9.55584,2.78712,9.954,-9.79,6.42,11.70728406
16/02/2020 14:30,-3.19424,-2.11082,3.828672126,10.14576,2.95918,10.5685,-13.34,-5.07,14.27096703,0.58576,7.82918,7.851061982,10.14576,2.95918,10.5685,-9.56,4.87,10.72895615
16/02/2020 15:00,2.7028,-0.7021,2.792502865,13.1928,3.8479,13.7425,-10.49,-4.55,11.43427304,6.0528,8.1179,10.12604011,13.1928,3.8479,13.7425,-7.14,4.27,8.319405027
16/02/2020 15:30,0.08952,0.06986,0.113552851,11.51952,3.35986,11.9995,-11.43,-3.29,11.89407415,3.16952,6.50986,7.240451246,11.51952,3.35986,11.9995,-8.35,3.15,8.924404742
16/02/2020 16:00,2.14576,0.61918,2.23330917,12.78576,3.72918,13.3185,-10.64,-3.11,11.08520185,5.50576,6.55918,8.563657831,12.78576,3.72918,13.3185,-7.28,2.83,7.810716997
16/02/2020 16:30,4.6332,1.2151,4.789886246,13.9032,4.0551,14.4825,-9.27,-2.84,9.695282358,7.6132,6.7951,10.20461652,13.9032,4.0551,14.4825,-6.29,2.74,6.860881868
16/02/2020 17:00,-4.43184,0.13488,4.433892015,9.54816,2.78488,9.946,-13.98,-2.65,14.22894585,-1.05184,5.52488,5.624114721,9.54816,2.78488,9.946,-10.6,2.74,10.94840628
16/02/2020 17:30,-8.98648,-1.17064,9.062407009,7.88352,2.29936,8.212,-16.87,-3.47,17.22317625,-4.96648,5.52936,7.432344556,7.88352,2.29936,8.212,-12.85,3.23,13.24973207
16/02/2020 18:00,-11.16568,-3.11374,11.59171198,7.32432,2.13626,7.6295,-18.49,-5.25,19.22088968,-6.45568,6.71626,9.315790501,7.32432,2.13626,7.6295,-13.78,4.58,14.52118452
16/02/2020 18:30,-10.31736,-2.81798,10.695276,7.65264,2.23202,7.9715,-17.97,-5.05,18.66610297,-5.81736,6.98202,9.08791949,7.65264,2.23202,7.9715,-13.47,4.75,14.28297588
16/02/2020 19:00,-9.62528,-2.67904,9.991159612,7.61472,2.22096,7.932,-17.24,-4.9,17.92282344,-5.57528,7.21096,9.114915864,7.61472,2.22096,7.932,-13.19,4.99,14.10234732
16/02/2020 19:30,-9.61456,-2.77508,10.00703917,7.28544,2.12492,7.589,-16.9,-4.9,17.59602228,-5.48456,7.21492,9.062862076,7.28544,2.12492,7.589,-12.77,5.09,13.74703604
16/02/2020 20:00,-9.40176,-2.52218,9.734191443,7.15824,2.08782,7.4565,-16.56,-4.61,17.1896975,-5.16176,7.12782,8.800544543,7.15824,2.08782,7.4565,-12.32,5.04,13.31104804
16/02/2020 20:30,-8.82024,-2.40132,9.141278434,7.22976,2.10868,7.531,-16.05,-4.51,16.6716106,-4.76024,7.40868,8.806158311,7.22976,2.10868,7.531,-11.99,5.3,13.10916092
16/02/2020 21:00,-7.41648,-2.02564,7.688133258,7.52352,2.19436,7.837,-14.94,-4.22,15.52456119,-3.81648,7.38436,8.312297649,7.52352,2.19436,7.837,-11.34,5.19,12.4712349
16/02/2020 21:30,-6.91592,-1.60006,7.098601373,7.47408,2.17994,7.7855,-14.39,-3.78,14.87818873,-2.92592,7.09994,7.679202813,7.47408,2.17994,7.7855,-10.4,4.92,11.50505976
16/02/2020 22:00,-5.0752,0.0139,5.075219035,7.8648,2.2939,8.1925,-12.94,-2.28,13.13933027,-1.7852,5.8039,6.072247875,7.8648,2.2939,8.1925,-9.65,3.51,10.26852472
16/02/2020 22:30,-3.72192,0.06444,3.722477804,8.03808,2.34444,8.373,-11.76,-2.28,11.97898159,-0.67192,5.85444,5.892872322,8.03808,2.34444,8.373,-8.71,3.51,9.39064428
16/02/2020 23:00,-2.75328,-1.18304,2.996687238,8.04672,2.34696,8.382,-10.8,-3.53,11.3622577,0.43672,7.37696,7.389875723,8.04672,2.34696,8.382,-7.61,5.03,9.122115983
16/02/2020 23:30,-1.8292,-0.4031,1.873088959,8.0808,2.3569,8.4175,-9.91,-2.76,10.2871619,1.3908,6.8969,7.035734095,8.0808,2.3569,8.4175,-6.69,4.54,8.085029375
17/02/2020 00:00,-1.24928,-0.33354,1.293038843,8.01072,2.33646,8.3445,-9.26,-2.67,9.637245457,1.76072,6.87646,7.09829818,8.01072,2.33646,8.3445,-6.25,4.54,7.724901294
17/02/2020 00:30,-1.52944,-1.36192,2.047928905,8.05056,2.34808,8.386,-9.58,-3.71,10.27329061,1.69056,8.03808,8.213934697,8.05056,2.34808,8.386,-6.36,5.69,8.533797513
17/02/2020 01:00,-2.89424,-1.56082,3.288279831,7.98576,2.32918,8.3185,-10.88,-3.89,11.55450129,0.79576,8.14918,8.18794044,7.98576,2.32918,8.3185,-7.19,5.82,9.250324319
17/02/2020 01:30,-3.36672,-1.56446,3.712457225,7.97328,2.32554,8.3055,-11.34,-3.89,11.9886488,-0.02672,8.03554,8.035584425,7.97328,2.32554,8.3055,-8,5.71,9.828738474
17/02/2020 02:00,-3.20872,-1.63796,3.602609749,7.96128,2.32204,8.293,-11.17,-3.96,11.85118138,0.04128,8.09204,8.09214529,7.96128,2.32204,8.293,-7.92,5.77,9.798943821
17/02/2020 02:30,-3.28368,-1.75774,3.724540811,7.99632,2.33226,8.3295,-11.28,-4.09,11.99860409,0.44632,8.01226,8.024681417,7.99632,2.33226,8.3295,-7.55,5.68,9.448010373
17/02/2020 03:00,-2.85096,-1.57778,3.258429476,8.09904,2.36222,8.4365,-10.95,-3.94,11.63727202,0.63904,8.18222,8.207136909,8.09904,2.36222,8.4365,-7.46,5.82,9.461712319
17/02/2020 03:30,-2.48504,-1.58772,2.948945337,8.06496,2.35228,8.401,-10.55,-3.94,11.26170946,0.94496,8.17228,8.226731417,8.06496,2.35228,8.401,-7.12,5.82,9.196020879
17/02/2020 04:00,-2.2532,-1.6251,2.778103715,7.9368,2.3149,8.2675,-10.19,-3.94,10.9251865,0.9668,8.1349,8.192148696,7.9368,2.3149,8.2675,-6.97,5.82,9.080379948
17/02/2020 04:30,-1.92312,-1.49216,2.434118321,7.94688,2.31784,8.278,-9.87,-3.81,10.57983932,1.20688,8.13784,8.226846249,7.94688,2.31784,8.278,-6.74,5.82,8.905054744
17/02/2020 05:00,-1.89448,-1.55464,2.450706021,8.07552,2.35536,8.412,-9.97,-3.91,10.70929503,1.33552,8.17536,8.283726504,8.07552,2.35536,8.412,-6.74,5.82,8.905054744
17/02/2020 05:30,-2.48784,-1.59062,2.952866379,7.95216,2.31938,8.2835,-10.44,-3.91,11.14817025,0.94216,7.98938,8.044741031,7.95216,2.31938,8.2835,-7.01,5.67,9.01604126
17/02/2020 06:00,-3.012,-1.621,3.420494847,7.848,2.289,8.175,-10.86,-3.91,11.54243042,0.458,7.899,7.912266742,7.848,2.289,8.175,-7.39,5.61,9.278157145
17/02/2020 06:30,-5.27848,-1.60164,5.516121989,7.33152,2.13836,7.637,-12.61,-3.74,13.15293503,-1.73848,7.12836,7.337290304,7.33152,2.13836,7.637,-9.07,4.99,10.35205294
17/02/2020 07:00,-7.2368,-1.4299,7.376712564,7.0632,2.0601,7.3575,-14.3,-3.49,14.71971807,-3.0268,6.1501,6.854578634,7.0632,2.0601,7.3575,-10.09,4.09,10.88743312
17/02/2020 07:30,-8.02944,-3.16192,8.629579642,7.33056,2.13808,7.636,-15.36,-5.3,16.24867995,-3.32944,7.15808,7.894509484,7.33056,2.13808,7.636,-10.66,5.02,11.78286892
17/02/2020 08:00,-5.72984,-2.80912,6.381396524,8.54016,2.49088,8.896,-14.27,-5.3,15.22244724,-1.60984,7.10088,7.281076953,8.54016,2.49088,8.896,-10.15,4.61,11.14785181
17/02/2020 08:30,-2.42664,-3.87402,4.571281292,10.68336,3.11598,11.1285,-13.11,-6.99,14.85705893,2.09336,8.59598,8.847204544,10.68336,3.11598,11.1285,-8.59,5.48,10.18913637
17/02/2020 09:00,2.61392,-4.22594,4.969018681,13.69392,3.99406,14.2645,-11.08,-8.22,13.79618788,7.32392,9.95406,12.35811938,13.69392,3.99406,14.2645,-6.37,5.96,8.72344542
17/02/2020 09:30,4.59584,-3.91288,6.035923724,14.11584,4.11712,14.704,-9.52,-8.03,12.45436871,8.00584,9.59712,12.49792728,14.11584,4.11712,14.704,-6.11,5.48,8.207466113
17/02/2020 10:00,-0.38384,-3.49112,3.512157741,11.99616,3.49888,12.496,-12.38,-6.99,14.21704962,3.53616,7.85888,8.617796841,11.99616,3.49888,12.496,-8.46,4.36,9.517415616
17/02/2020 10:30,5.37,-2.9825,6.142654658,14.94,4.3575,15.5625,-9.57,-7.34,12.06070064,9.16,8.6575,12.60388457,14.94,4.3575,15.5625,-5.78,4.3,7.204054414
17/02/2020 11:00,26.07472,-0.69154,26.08388872,24.95472,7.27846,25.9945,1.12,-7.97,8.048310382,29.20472,10.88846,31.16848138,24.95472,7.27846,25.9945,4.25,3.61,5.576253222
17/02/2020 11:30,23.15328,-1.04946,23.17705204,23.93328,6.98054,24.9305,-0.78,-8.03,8.067793998,27.17328,10.87054,29.26697432,23.93328,6.98054,24.9305,3.24,3.89,5.062578394
17/02/2020 12:00,27.59296,-0.49872,27.59746661,25.51296,7.44128,26.576,2.08,-7.94,8.207923002,31.50296,11.33128,33.4788649,25.51296,7.44128,26.576,5.99,3.89,7.142282548
17/02/2020 12:30,14.31144,-1.91708,14.43926974,18.66144,5.44292,19.439,-4.35,-7.36,8.549391791,17.25144,9.70292,19.79289869,18.66144,5.44292,19.439,-1.41,4.26,4.487282028
17/02/2020 13:00,10.33344,-2.15108,10.55495748,16.69344,4.86892,17.389,-6.36,-7.02,9.472592042,13.84344,9.12892,16.58246096,16.69344,4.86892,17.389,-2.85,4.26,5.125436567
17/02/2020 13:30,7.63616,-2.27612,7.968165523,15.47616,4.51388,16.121,-7.84,-6.79,10.37158136,10.85616,8.66388,13.88952939,15.47616,4.51388,16.121,-4.62,4.15,6.210225439
17/02/2020 14:00,6.33736,-2.07702,6.669043698,15.02736,4.38298,15.6535,-8.69,-6.46,10.82809771,9.39736,8.28298,12.5266968,15.02736,4.38298,15.6535,-5.63,3.9,6.848861219
17/02/2020 14:30,8.63672,0.22946,8.639767604,15.66672,4.56946,16.3195,-7.03,-4.34,8.261749209,11.28672,6.47946,13.01435554,15.66672,4.56946,16.3195,-4.38,1.91,4.778336531
17/02/2020 15:00,16.4148,1.1314,16.45374501,19.4448,5.6714,20.255,-3.03,-4.54,5.458250636,19.5448,7.3814,20.89220603,19.4448,5.6714,20.255,0.1,1.71,1.712921481
17/02/2020 15:30,7.2832,0.2251,7.286677724,14.8632,4.3351,15.4825,-7.58,-4.11,8.622557625,10.0732,6.4651,11.9694142,14.8632,4.3351,15.4825,-4.79,2.13,5.242232349
