Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2020 16:00,0.2388,-0.6891,0.729303949,11.7288,3.4209,12.2175,-11.49,-4.11,12.20295866,3.9988,5.7109,6.971712863,11.7288,3.4209,12.2175,-7.73,2.29,8.062071694
17/02/2020 16:30,-1.35696,-0.47078,1.436305765,10.52304,3.06922,10.9615,-11.88,-3.54,12.3962091,1.56304,5.56922,5.784401909,10.52304,3.06922,10.9615,-8.96,2.5,9.30223629
17/02/2020 17:00,-7.60184,-0.99262,7.666372405,7.80816,2.27738,8.1335,-15.41,-3.27,15.75312667,-4.07184,4.89738,6.369003992,7.80816,2.27738,8.1335,-11.88,2.62,12.16547574
17/02/2020 17:30,-9.89944,-1.11442,9.961969898,7.39056,2.15558,7.6985,-17.29,-3.27,17.59650533,-6.13944,4.77558,7.778103101,7.39056,2.15558,7.6985,-13.53,2.62,13.78133883
17/02/2020 18:00,-13.1064,-4.0327,13.712782,6.3336,1.8473,6.5975,-19.44,-5.88,20.30980059,-8.6864,7.1573,11.2552427,6.3336,1.8473,6.5975,-15.02,5.31,15.93099181
17/02/2020 18:30,-14.286,-4.9755,15.12763684,5.844,1.7045,6.0875,-20.13,-6.68,21.20941536,-9.326,7.9145,12.23166327,5.844,1.7045,6.0875,-15.17,6.21,16.39185773
17/02/2020 19:00,-13.7332,-4.7751,14.53968233,5.7768,1.6849,6.0175,-19.51,-6.46,20.55168363,-9.1332,7.8149,12.02031631,5.7768,1.6849,6.0175,-14.91,6.13,16.1209491
17/02/2020 19:30,-12.58352,-4.87936,13.49641173,6.03648,1.76064,6.288,-18.62,-6.64,19.76851031,-7.97352,8.34064,11.53877363,6.03648,1.76064,6.288,-14.01,6.58,15.47825895
17/02/2020 20:00,-12.05688,-4.68284,12.93434752,5.85312,1.70716,6.097,-17.91,-6.39,19.01578818,-7.42688,8.37716,11.19532743,5.85312,1.70716,6.097,-13.28,6.67,14.860932
17/02/2020 20:30,-10.86264,-2.93702,11.25269009,6.38736,1.86298,6.6535,-17.25,-4.8,17.90537629,-6.36264,7.18298,9.595748509,6.38736,1.86298,6.6535,-12.75,5.32,13.81538635
17/02/2020 21:00,-9.44416,-2.63288,9.804295752,6.67584,1.94712,6.954,-16.12,-4.58,16.75800704,-5.44416,7.08712,8.936786223,6.67584,1.94712,6.954,-12.12,5.14,13.16487752
17/02/2020 21:30,-8.87976,-2.73618,9.291760794,6.63024,1.93382,6.9065,-15.51,-4.67,16.19780849,-4.81976,7.36382,8.800905149,6.63024,1.93382,6.9065,-11.45,5.43,12.67230839
17/02/2020 22:00,-7.04232,-1.01526,7.115126411,6.90768,2.01474,7.1955,-13.95,-3.03,14.27527233,-3.73232,6.41474,7.421529617,6.90768,2.01474,7.1955,-10.64,4.4,11.51388727
17/02/2020 22:30,-5.92056,-0.42808,5.936015768,6.82944,1.99192,7.114,-12.75,-2.42,12.97763075,-2.97056,6.11192,6.795571558,6.82944,1.99192,7.114,-9.8,4.12,10.63082311
17/02/2020 23:00,-4.5468,-1.5599,4.806940633,7.0632,2.0601,7.3575,-11.61,-3.62,12.16127049,-1.5268,7.6801,7.830392982,7.0632,2.0601,7.3575,-8.59,5.62,10.26511081
17/02/2020 23:30,-3.42024,-0.38882,3.442269985,7.16976,2.09118,7.4685,-10.59,-2.48,10.87651139,-0.58024,6.70118,6.726253924,7.16976,2.09118,7.4685,-7.75,4.61,9.01746084
18/02/2020 00:00,-3.15248,-0.43614,3.182506599,7.00752,2.04386,7.2995,-10.16,-2.48,10.45829814,0.02752,6.77386,6.773915902,7.00752,2.04386,7.2995,-6.98,4.73,8.431684292
18/02/2020 00:30,-4.40992,-0.65706,4.45860093,6.25008,1.82294,6.5105,-10.66,-2.48,10.94467907,-1.29992,6.60294,6.72968117,6.25008,1.82294,6.5105,-7.55,4.78,8.935933079
18/02/2020 01:00,-5.71856,-0.64208,5.754493479,6.30144,1.83792,6.564,-12.02,-2.48,12.273174,-1.99856,6.39792,6.702807054,6.30144,1.83792,6.564,-8.3,4.56,9.470142554
18/02/2020 01:30,-5.97656,-0.63608,6.010313403,6.49344,1.89392,6.764,-12.47,-2.53,12.72406382,-2.13656,6.53392,6.87437264,6.49344,1.89392,6.764,-8.63,4.64,9.798290667
18/02/2020 02:00,-4.8948,-0.4839,4.918661022,7.0152,2.0461,7.3075,-11.91,-2.53,12.1757546,-1.2048,6.8061,6.911912923,7.0152,2.0461,7.3075,-8.22,4.76,9.498736758
18/02/2020 02:30,-4.8996,-0.4853,4.923575555,7.0104,2.0447,7.3025,-11.91,-2.53,12.1757546,-1.1396,6.8047,6.899465939,7.0104,2.0447,7.3025,-8.15,4.76,9.438225469
18/02/2020 03:00,-5.09376,-1.39568,5.281506755,6.66624,1.94432,6.944,-11.76,-3.34,12.22510532,-1.65376,7.56432,7.742987744,6.66624,1.94432,6.944,-8.32,5.62,10.04025896
18/02/2020 03:30,-6.01016,-1.90338,6.304353944,5.91984,1.72662,6.1665,-11.93,-3.63,12.47003609,-2.22016,7.84662,8.154664668,5.91984,1.72662,6.1665,-8.14,6.12,10.18400707
18/02/2020 04:00,-6.33256,-2.06158,6.659686798,5.37744,1.56842,5.6015,-11.71,-3.63,12.25973083,-2.98256,7.80842,8.358653423,5.37744,1.56842,5.6015,-8.36,6.24,10.43202761
18/02/2020 04:30,-7.34752,-2.22636,7.677416818,4.81248,1.40364,5.013,-12.16,-3.63,12.69025216,-3.45752,7.51364,8.270987281,4.81248,1.40364,5.013,-8.27,6.11,10.28226629
18/02/2020 05:00,-6.07848,-1.98164,6.393341552,5.65152,1.64836,5.887,-11.73,-3.63,12.27883545,-2.05848,7.75836,8.026798228,5.65152,1.64836,5.887,-7.71,6.11,9.837489517
18/02/2020 05:30,-6.3432,-2.0326,6.660904518,5.4768,1.5974,5.705,-11.82,-3.63,12.36484128,-2.8132,7.7074,8.204761362,5.4768,1.5974,5.705,-8.29,6.11,10.29835909
18/02/2020 06:00,-8.17256,-2.42158,8.523777722,4.65744,1.35842,4.8515,-12.83,-3.78,13.37524953,-4.46256,7.28842,8.546081432,4.65744,1.35842,4.8515,-9.12,5.93,10.87838683
18/02/2020 06:30,-9.96656,-1.65358,10.10280382,4.27344,1.24642,4.4515,-14.24,-2.9,14.53229507,-6.53656,5.43642,8.501839745,4.27344,1.24642,4.4515,-10.81,4.19,11.59362756
18/02/2020 07:00,-8.52448,-0.81964,8.563794077,5.79552,1.69036,6.037,-14.32,-2.51,14.53831146,-5.15448,5.06036,7.223289237,5.79552,1.69036,6.037,-10.95,3.37,11.45684948
18/02/2020 07:30,-8.96888,-2.92634,9.434207664,6.56112,1.91366,6.8345,-15.53,-4.84,16.26672985,-4.63888,6.62366,8.086536926,6.56112,1.91366,6.8345,-11.2,4.71,12.15006584
18/02/2020 08:00,-6.73144,-5.07042,8.427422112,7.91856,2.30958,8.2485,-14.65,-7.38,16.40386845,-2.43144,9.02958,9.351214651,7.91856,2.30958,8.2485,-10.35,6.72,12.34021475
18/02/2020 08:30,-2.61704,-4.74372,5.417728103,10.51296,3.06628,10.951,-13.13,-7.81,15.27720524,2.19296,9.42628,9.67800745,10.51296,3.06628,10.951,-8.32,6.36,10.47244002
18/02/2020 09:00,-3.52944,-4.85692,6.003883626,10.33056,3.01308,10.761,-13.86,-7.87,15.93852252,0.82056,8.80308,8.841240648,10.33056,3.01308,10.761,-9.51,5.79,11.13392114
18/02/2020 09:30,5.46296,-2.08372,5.846864202,15.07296,4.39628,15.701,-9.61,-6.48,11.59062121,9.97296,8.35628,13.0110471,15.07296,4.39628,15.701,-5.1,3.96,6.456903283
18/02/2020 10:00,16.78208,0.21394,16.78344361,20.72208,6.04394,21.5855,-3.94,-5.83,7.03651192,21.01208,8.93394,22.83249417,20.72208,6.04394,21.5855,0.29,2.89,2.904513729
18/02/2020 10:30,31.45088,2.82484,31.57748524,27.17088,7.92484,28.303,4.28,-5.1,6.657957645,34.58088,9.15484,35.77217294,27.17088,7.92484,28.303,7.41,1.23,7.511391349
18/02/2020 11:00,17.18824,1.05032,17.220301,20.29824,5.92032,21.144,-3.11,-4.87,5.778321556,21.28824,7.00032,22.40967743,20.29824,5.92032,21.144,0.99,1.08,1.465093854
18/02/2020 11:30,17.3284,0.8612,17.34978709,20.4384,5.9612,21.29,-3.11,-5.1,5.97344959,21.4284,7.1612,22.59334221,20.4384,5.9612,21.29,0.99,1.2,1.555667059
18/02/2020 12:00,25.7584,1.8062,25.82164846,24.3984,7.1162,25.415,1.36,-5.31,5.481395808,29.3484,8.1962,30.47140097,24.3984,7.1162,25.415,4.95,1.08,5.06644846
18/02/2020 12:30,15.6644,1.1967,15.71004514,19.3944,5.6567,20.2025,-3.73,-4.46,5.81416374,19.7444,7.2167,21.02194307,19.3944,5.6567,20.2025,0.35,1.56,1.598780785
18/02/2020 13:00,33.45904,2.88222,33.58295029,27.53904,8.03222,28.6865,5.92,-5.15,7.846585245,36.62904,9.12222,37.74786708,27.53904,8.03222,28.6865,9.09,1.09,9.155118787
18/02/2020 13:30,28.00536,2.47698,28.11468689,24.91536,7.26698,25.9535,3.09,-4.79,5.700192979,31.84536,8.76698,33.0300907,24.91536,7.26698,25.9535,6.93,1.5,7.090479532
18/02/2020 14:00,23.53096,2.20778,23.63430496,22.62096,6.59778,23.5635,0.91,-4.39,4.483324659,27.13096,8.04778,28.29939493,22.62096,6.59778,23.5635,4.51,1.45,4.737362135
18/02/2020 14:30,13.10856,1.09458,13.15417997,17.63856,5.14458,18.3735,-4.53,-4.05,6.076462787,17.08856,6.95458,18.44952752,17.63856,5.14458,18.3735,-0.55,1.81,1.891718795
18/02/2020 15:00,7.37064,0.33102,7.378069412,15.02064,4.38102,15.6465,-7.65,-4.05,8.655922828,11.20064,6.36102,12.88087388,15.02064,4.38102,15.6465,-3.82,1.98,4.302650346
18/02/2020 15:30,2.71312,-0.21034,2.721261298,12.75312,3.71966,13.2845,-10.04,-3.93,10.78176702,6.30312,5.69966,8.49796716,12.75312,3.71966,13.2845,-6.45,1.98,6.747066029
18/02/2020 16:00,-5.57536,-1.29198,5.723098064,9.04464,2.63802,9.4215,-14.62,-3.93,15.13899931,-1.76536,4.68802,5.00939392,9.04464,2.63802,9.4215,-10.81,2.05,11.00266331
18/02/2020 16:30,-6.48176,-1.10968,6.576062834,8.77824,2.56032,9.144,-15.26,-3.67,15.6951107,-2.71176,4.77032,5.487221082,8.77824,2.56032,9.144,-11.49,2.21,11.70060682
18/02/2020 17:00,-8.57544,-0.93242,8.625982741,8.01456,2.33758,8.3485,-16.59,-3.27,16.90919868,-4.99544,4.54758,6.755361178,8.01456,2.33758,8.3485,-13.01,2.21,13.19637071
18/02/2020 17:30,-12.46448,-0.91214,12.49781025,6.09552,1.77786,6.3495,-18.56,-2.69,18.75392492,-8.45448,3.56786,9.176483915,6.09552,1.77786,6.3495,-14.55,1.79,14.65969304
18/02/2020 18:00,-13.40048,-0.77514,13.42287995,5.87952,1.71486,6.1245,-19.28,-2.49,19.44012603,-9.09048,3.31486,9.676007619,5.87952,1.71486,6.1245,-14.97,1.6,15.05526154
18/02/2020 18:30,-12.9036,-1.5723,12.9990392,6.2664,1.8277,6.5275,-19.17,-3.4,19.46917821,-8.7036,4.3277,9.720166678,6.2664,1.8277,6.5275,-14.97,2.5,15.17731531
18/02/2020 19:00,-12.4924,-1.3557,12.56574631,6.1176,1.7843,6.3725,-18.61,-3.14,18.87304162,-8.7224,4.3443,9.744393478,6.1176,1.7843,6.3725,-14.84,2.56,15.05918989
18/02/2020 19:30,-11.95192,-1.48056,12.04327404,6.23808,1.81944,6.498,-18.19,-3.3,18.486917,-7.73192,4.58944,8.99141515,6.23808,1.81944,6.498,-13.97,2.77,14.24197318
18/02/2020 20:00,-9.50536,-1.27948,9.591086372,7.30464,2.13052,7.609,-16.81,-3.41,17.15238176,-5.85536,5.30052,7.898148707,7.30464,2.13052,7.609,-13.16,3.17,13.53641385
18/02/2020 20:30,-10.22656,-2.98608,10.65360048,6.49344,1.89392,6.764,-16.72,-4.88,17.41760029,-6.30656,7.02392,9.439711394,6.49344,1.89392,6.764,-12.8,5.13,13.78973894
18/02/2020 21:00,-10.45856,-3.07708,10.90183006,6.18144,1.80292,6.439,-16.64,-4.88,17.3408189,-5.89856,7.00292,9.156085332,6.18144,1.80292,6.439,-12.08,5.2,13.1516691
18/02/2020 21:30,-10.9712,-3.2166,11.4330112,5.1888,1.5134,5.405,-16.16,-4.73,16.8380076,-6.8912,6.7134,9.620726428,5.1888,1.5134,5.405,-12.08,5.2,13.1516691
18/02/2020 22:00,-8.36576,-0.86918,8.410791535,5.93424,1.73082,6.1815,-14.3,-2.6,14.53444185,-5.14576,5.65082,7.642683603,5.93424,1.73082,6.1815,-11.08,3.92,11.75299111
18/02/2020 22:30,-6.05512,0.17434,6.057629293,6.49488,1.89434,6.7655,-12.55,-1.72,12.66731621,-3.27512,5.33434,6.259520289,6.49488,1.89434,6.7655,-9.77,3.44,10.35791968
18/02/2020 23:00,-5.062,-0.136,5.063826616,6.528,1.904,6.8,-11.59,-2.04,11.76816468,-2.232,5.674,6.097220678,6.528,1.904,6.8,-8.76,3.77,9.536797156
18/02/2020 23:30,-3.98192,2.76694,4.84888068,6.53808,1.90694,6.8105,-10.52,0.86,10.55509356,-1.50192,3.84694,4.129734985,6.53808,1.90694,6.8105,-8.04,1.94,8.270743618
19/02/2020 00:00,-2.64792,3.38394,4.296804656,6.80208,1.98394,7.0855,-9.45,1.4,9.553140845,-0.66792,3.26394,3.331579423,6.80208,1.98394,7.0855,-7.47,1.28,7.578871948
19/02/2020 00:30,-2.60168,3.68576,4.511492613,7.04832,2.05576,7.342,-9.65,1.63,9.78669505,-0.27168,2.81576,2.828836227,7.04832,2.05576,7.342,-7.32,0.76,7.359347797
19/02/2020 01:00,-4.35464,3.71448,5.723657153,6.73536,1.96448,7.016,-11.09,1.75,11.22722584,-1.36464,2.66448,2.993609193,6.73536,1.96448,7.016,-8.1,0.7,8.13019065
19/02/2020 01:30,-4.13952,3.78764,5.610868257,7.26048,2.11764,7.563,-11.4,1.67,11.52167089,-1.14952,2.81764,3.043105552,7.26048,2.11764,7.563,-8.41,0.7,8.439081704
19/02/2020 02:00,-3.38608,3.86156,5.135872214,7.51392,2.19156,7.827,-10.9,1.67,11.02718913,-0.62608,2.89156,2.958563063,7.51392,2.19156,7.827,-8.14,0.7,8.17004284
19/02/2020 02:30,-4.10424,3.75418,5.562252552,7.14576,2.08418,7.4435,-11.25,1.67,11.37327569,-0.84424,2.78418,2.909364097,7.14576,2.08418,7.4435,-7.99,0.7,8.020604715
19/02/2020 03:00,-3.9428,3.7546,5.444510354,7.1472,2.0846,7.445,-11.09,1.67,11.21503455,-0.8428,2.7846,2.909348553,7.1472,2.0846,7.445,-7.99,0.7,8.020604715
19/02/2020 03:30,-3.90704,3.75378,5.418101683,6.97296,2.03378,7.2635,-10.88,1.72,11.01511689,-0.78704,2.73378,2.844817226,6.97296,2.03378,7.2635,-7.76,0.7,7.791508198
19/02/2020 04:00,-4.30064,1.20898,4.467341161,6.57936,1.91898,6.8535,-10.88,-0.71,10.90314175,-0.84064,4.53898,4.616168871,6.57936,1.91898,6.8535,-7.42,2.62,7.868977062
19/02/2020 04:30,-4.72928,0.24396,4.73556816,6.15072,1.79396,6.407,-10.88,-1.55,10.98985441,-1.55928,5.54396,5.759066469,6.15072,1.79396,6.407,-7.71,3.75,8.573599011
19/02/2020 05:00,-4.21544,0.27258,4.224243631,6.45456,1.88258,6.7235,-10.67,-1.61,10.7907831,-0.96544,5.63258,5.714720627,6.45456,1.88258,6.7235,-7.42,3.75,8.313777721
19/02/2020 05:30,-4.93248,0.07636,4.933071031,6.22752,1.81636,6.487,-11.16,-1.74,11.29483068,-1.49248,5.56636,5.762973208,6.22752,1.81636,6.487,-7.72,3.75,8.582592848
19/02/2020 06:00,-5.32632,-1.36976,5.499629733,6.34368,1.85024,6.608,-11.67,-3.22,12.10608525,-1.68632,6.83024,7.035328962,6.34368,1.85024,6.608,-8.03,4.98,9.44887824
19/02/2020 06:30,-5.26504,-0.28022,5.272491769,7.16496,2.08978,7.4635,-12.43,-2.37,12.65392429,-1.80504,5.46978,5.759918632,7.16496,2.08978,7.4635,-8.97,3.38,9.585682031
19/02/2020 07:00,-6.63464,-2.23302,7.000344724,7.15536,2.08698,7.4535,-13.79,-4.32,14.45083043,-2.72464,6.80698,7.332028359,7.15536,2.08698,7.4535,-9.88,4.72,10.94955707
19/02/2020 07:30,-8.18064,-3.07852,8.740718289,6.75936,1.97148,7.041,-14.94,-5.05,15.77041851,-4.31064,6.49148,7.792363557,6.75936,1.97148,7.041,-11.07,4.52,11.95722794
19/02/2020 08:00,-4.57856,-2.96208,5.453176102,8.94144,2.60792,9.314,-13.52,-5.57,14.62242456,-0.26856,6.94792,6.953108427,8.94144,2.60792,9.314,-9.21,4.34,10.18134078
19/02/2020 08:30,-1.09448,-1.91964,2.20972944,10.83552,3.16036,11.287,-11.93,-5.08,12.96654542,3.20552,6.69036,7.418643771,10.83552,3.16036,11.287,-7.63,3.53,8.407008981
19/02/2020 09:00,2.13544,-2.45758,3.255733934,12.62544,3.68242,13.1515,-10.49,-6.14,12.15482209,6.20544,8.03242,10.15023432,12.62544,3.68242,13.1515,-6.42,4.35,7.754927466
19/02/2020 09:30,-0.76616,-2.94638,3.044364671,11.22384,3.27362,11.6915,-11.99,-6.22,13.50734985,3.23384,7.43362,8.106566934,11.22384,3.27362,11.6915,-7.99,4.16,9.008090808
19/02/2020 10:00,-1.29816,-3.05488,3.319263653,10.85184,3.16512,11.304,-12.15,-6.22,13.64957508,2.91184,7.32512,7.882651534,10.85184,3.16512,11.304,-7.94,4.16,8.963771528
19/02/2020 10:30,-2.27712,-3.16166,3.896327688,10.14288,2.95834,10.5655,-12.42,-6.12,13.84596692,1.97288,7.19834,7.463802935,10.14288,2.95834,10.5655,-8.17,4.24,9.204699886
19/02/2020 11:00,-2.6824,-3.0907,4.092394928,9.8376,2.8693,10.2475,-12.52,-5.96,13.86621794,1.3076,7.1093,7.228552016,9.8376,2.8693,10.2475,-8.53,4.24,9.525675829
19/02/2020 11:30,-1.32952,-3.10986,3.38213729,10.80048,3.15014,11.2505,-12.13,-6.26,13.65007326,2.79048,7.39014,7.899427058,10.80048,3.15014,11.2505,-8.01,4.24,9.062985159
19/02/2020 12:00,-1.73168,-2.93424,3.407121953,10.64832,3.10576,11.092,-12.38,-6.04,13.77483212,2.05832,7.34576,7.628687384,10.64832,3.10576,11.092,-8.59,4.24,9.579441529
19/02/2020 12:30,-3.48104,-3.03322,4.617148801,9.82896,2.86678,10.2385,-13.31,-5.9,14.5590556,0.63896,7.30678,7.334664536,9.82896,2.86678,10.2385,-9.19,4.44,10.20635586
19/02/2020 13:00,-5.1264,-3.2652,6.077952616,9.0336,2.6348,9.41,-14.16,-5.9,15.34,-0.7864,7.1648,7.207827967,9.0336,2.6348,9.41,-9.82,4.53,10.8144949
19/02/2020 13:30,-6.60608,-3.72344,7.583158867,8.59392,2.50656,8.952,-15.2,-6.23,16.4272,-2.23608,6.93656,7.288066849,8.59392,2.50656,8.952,-10.83,4.43,11.70101705
19/02/2020 14:00,-5.23888,-3.49384,6.297045466,9.38112,2.73616,9.772,-14.62,-6.23,15.89205147,-1.15888,7.09616,7.190166173,9.38112,2.73616,9.772,-10.54,4.36,11.4061913
19/02/2020 14:30,-3.39896,-3.25178,4.703934763,10.21104,2.97822,10.6365,-13.61,-6.23,14.96813282,0.69104,7.22822,7.261177635,10.21104,2.97822,10.6365,-9.52,4.25,10.42558871
19/02/2020 15:00,-4.57152,-3.49336,5.753464973,9.58848,2.79664,9.988,-14.16,-6.29,15.49418278,-0.85152,7.04664,7.09790262,9.58848,2.79664,9.988,-10.44,4.25,11.27191643
19/02/2020 15:30,-5.02368,-3.38524,6.057822265,9.61632,2.80476,10.017,-14.64,-6.19,15.89483249,-0.41368,7.12476,7.136759503,9.61632,2.80476,10.017,-10.03,4.32,10.92077378
19/02/2020 16:00,-6.45208,-3.49894,7.339749141,8.91792,2.60106,9.2895,-15.37,-6.1,16.53622992,-2.25208,7.13106,7.478227133,8.91792,2.60106,9.2895,-11.17,4.53,12.05362186
19/02/2020 16:30,-7.35016,-3.24338,8.033950824,8.55984,2.49662,8.9165,-15.91,-5.74,16.91377249,-3.08016,7.17662,7.809690151,8.55984,2.49662,8.9165,-11.64,4.68,12.54559684
19/02/2020 17:00,-8.74104,-3.12322,9.282256377,8.14896,2.37678,8.4885,-16.89,-5.5,17.76294176,-4.27104,7.22678,8.394529877,8.14896,2.37678,8.4885,-12.42,4.85,13.33337542
19/02/2020 17:30,-10.83968,-3.68074,11.44755474,7.54032,2.19926,7.8545,-18.38,-5.88,19.29763716,-5.96968,7.57926,9.647914876,7.54032,2.19926,7.8545,-13.51,5.38,14.54181901
19/02/2020 18:00,-11.65512,-4.47566,12.4849251,7.21488,2.10434,7.5155,-18.87,-6.58,19.98432636,-7.27512,8.29434,11.03283495,7.21488,2.10434,7.5155,-14.49,6.19,15.75678267
19/02/2020 18:30,-12.65,-5.09,13.63563713,6.72,1.96,7,-19.37,-7.05,20.61308808,-7.56,8.67,11.50315174,6.72,1.96,7,-14.28,6.71,15.77791178
19/02/2020 19:00,-12.2736,-4.9173,13.2219929,6.6264,1.9327,6.9025,-18.9,-6.85,20.10304703,-7.2436,8.8127,11.4076037,6.6264,1.9327,6.9025,-13.87,6.88,15.48261283
19/02/2020 19:30,-11.914,-5.1495,12.9792429,6.516,1.9005,6.7875,-18.43,-7.05,19.73239468,-6.924,9.0905,11.42711539,6.516,1.9005,6.7875,-13.44,7.19,15.2423653
19/02/2020 20:00,-11.13176,-4.13968,11.87657489,6.37824,1.86032,6.644,-17.51,-6,18.50945974,-6.68176,8.17032,10.554622,6.37824,1.86032,6.644,-13.06,6.31,14.50447172
19/02/2020 20:30,-11.342,-2.946,11.71835654,6.048,1.764,6.3,-17.39,-4.71,18.0165535,-6.492,7.114,9.630942841,6.048,1.764,6.3,-12.54,5.35,13.6335652
19/02/2020 21:00,-9.5004,-2.6822,9.871767674,6.3696,1.8578,6.635,-15.87,-4.54,16.50661988,-5.6804,7.2878,9.240074296,6.3696,1.8578,6.635,-12.05,5.43,13.2169361
19/02/2020 21:30,-8.03256,-2.53408,8.422801292,6.87744,2.00592,7.164,-14.91,-4.54,15.58588143,-3.72256,7.53592,8.405209289,6.87744,2.00592,7.164,-10.6,5.53,11.95578939
19/02/2020 22:00,-7.08904,-2.27972,7.446583875,6.72096,1.96028,7.001,-13.81,-4.24,14.4462348,-3.31904,7.64028,8.330060324,6.72096,1.96028,7.001,-10.04,5.68,11.53533701
19/02/2020 22:30,-6.58384,-1.25862,6.703064482,6.17616,1.80138,6.4335,-12.76,-3.06,13.12178342,-2.99384,6.50138,7.157584778,6.17616,1.80138,6.4335,-9.17,4.7,10.30431463
19/02/2020 23:00,-5.45696,0.91672,5.533424618,6.02304,1.75672,6.274,-11.48,-0.84,11.51069068,-2.39696,4.34672,4.963808215,6.02304,1.75672,6.274,-8.42,2.59,8.809341633
19/02/2020 23:30,-4.85304,3.27828,5.8565448,5.61696,1.63828,5.851,-10.47,1.64,10.59766484,-2.47304,2.32828,3.396588671,5.61696,1.63828,5.851,-8.09,0.69,8.119371897
20/02/2020 00:00,-3.61688,3.36466,4.939914761,5.91312,1.72466,6.1595,-9.53,1.64,9.67008273,-1.59688,2.46466,2.936762614,5.91312,1.72466,6.1595,-7.51,0.74,7.546369988
20/02/2020 00:30,-2.53752,3.62114,4.421726207,6.79248,1.98114,7.0755,-9.33,1.64,9.473040695,-0.30752,2.67114,2.688783638,6.79248,1.98114,7.0755,-7.1,0.69,7.133449376
20/02/2020 01:00,-3.0568,3.7351,4.826489226,7.1832,2.0951,7.4825,-10.24,1.64,10.37049661,-0.7668,2.7851,2.88873056,7.1832,2.0951,7.4825,-7.95,0.69,7.979887217
20/02/2020 01:30,-3.45088,3.72766,5.079765925,7.32912,2.13766,7.6345,-10.78,1.59,10.89662792,-0.56088,2.82766,2.88274998,7.32912,2.13766,7.6345,-7.89,0.69,7.920113636
20/02/2020 02:00,-2.56936,3.89102,4.662793953,7.58064,2.21102,7.8965,-10.15,1.68,10.28809506,-0.11936,2.90102,2.903474445,7.58064,2.21102,7.8965,-7.7,0.69,7.730853769
20/02/2020 02:30,-2.1948,3.9536,4.521957541,7.7952,2.2736,8.12,-9.99,1.68,10.1302764,0.2752,2.9636,2.976350114,7.7952,2.2736,8.12,-7.52,0.69,7.551589237
20/02/2020 03:00,-1.9892,3.9494,4.422067051,7.7808,2.2694,8.105,-9.77,1.68,9.913389935,0.3608,2.9594,2.98131263,7.7808,2.2694,8.105,-7.42,0.69,7.452013151
20/02/2020 03:30,-2.25464,3.87198,4.48058374,7.51536,2.19198,7.8285,-9.77,1.68,9.913389935,0.20536,2.88198,2.88928736,7.51536,2.19198,7.8285,-7.31,0.69,7.342492765
20/02/2020 04:00,-1.85696,3.90922,4.327851829,7.64304,2.22922,7.9615,-9.5,1.68,9.647403796,0.52304,2.91922,2.965706703,7.64304,2.22922,7.9615,-7.12,0.69,7.153355856
20/02/2020 04:30,-2.08448,3.84286,4.371799384,7.41552,2.16286,7.7245,-9.5,1.68,9.647403796,0.52552,2.85286,2.900858744,7.41552,2.16286,7.7245,-6.89,0.69,6.924463878
20/02/2020 05:00,-2.42984,3.76838,4.483838785,7.16016,2.08838,7.4585,-9.59,1.68,9.73604129,0.37016,2.08838,2.12093127,7.16016,2.08838,7.4585,-6.79,0,6.79
20/02/2020 05:30,-3.32648,3.52436,4.846295761,6.80352,1.98436,7.087,-10.13,1.54,10.24638961,-0.48648,1.98436,2.043121974,6.80352,1.98436,7.087,-7.29,0,7.29
20/02/2020 06:00,-2.77016,3.64412,4.577488067,7.41984,2.16412,7.729,-10.19,1.48,10.29691701,0.12984,2.16412,2.168011485,7.41984,2.16412,7.729,-7.29,0,7.29
20/02/2020 06:30,-3.34944,2.65308,4.272889163,7.69056,2.24308,8.011,-11.04,0.41,11.0476106,-0.98944,3.86308,3.987778655,7.69056,2.24308,8.011,-8.68,1.62,8.829881086
20/02/2020 07:00,-4.73832,1.34674,4.925990768,7.77168,2.26674,8.0955,-12.51,-0.92,12.54378332,-1.61832,3.42674,3.789657854,7.77168,2.26674,8.0955,-9.39,1.16,9.461379392
20/02/2020 07:30,-6.04488,-1.15684,6.154579839,7.72512,2.25316,8.047,-13.77,-3.41,14.18594375,-2.32488,5.21316,5.708073598,7.72512,2.25316,8.047,-10.05,2.96,10.47683635
20/02/2020 08:00,-5.27488,-1.41934,5.462498059,8.26512,2.41066,8.6095,-13.54,-3.83,14.07126505,-1.56488,5.37066,5.594000201,8.26512,2.41066,8.6095,-9.83,2.96,10.26598753
20/02/2020 08:30,-1.26328,-0.76554,1.477135014,10.50672,3.06446,10.9445,-11.77,-3.83,12.37747147,2.57672,5.58446,6.150258486,10.50672,3.06446,10.9445,-7.93,2.52,8.320775204
20/02/2020 09:00,7.60872,0.18046,7.610859731,15.01872,4.38046,15.6445,-7.41,-4.2,8.517517244,11.41872,6.73046,13.2546693,15.01872,4.38046,15.6445,-3.6,2.35,4.299127819
20/02/2020 09:30,8.25256,-0.19592,8.254885293,15.20256,4.43408,15.836,-6.95,-4.63,8.351011915,12.47256,6.84408,14.22695273,15.20256,4.43408,15.836,-2.73,2.41,3.641565597
20/02/2020 10:00,7.82528,0.21654,7.828275458,15.24528,4.44654,15.8805,-7.42,-4.23,8.541036237,11.29528,6.75654,13.16184573,15.24528,4.44654,15.8805,-3.95,2.31,4.575871502
20/02/2020 10:30,9.09704,0.36872,9.104509388,15.76704,4.59872,16.424,-6.67,-4.23,7.898214988,12.34704,6.76872,14.08065933,15.76704,4.59872,16.424,-3.42,2.17,4.050345664
20/02/2020 11:00,12.75032,0.71926,12.77059102,17.62032,5.13926,18.3545,-4.87,-4.42,6.576724109,16.17032,7.10926,17.66411126,17.62032,5.13926,18.3545,-1.45,1.97,2.446098935
20/02/2020 11:30,-1.75872,-1.18046,2.118155294,10.66128,3.10954,11.1055,-12.42,-4.29,13.14003425,2.17128,5.31954,5.745603767,10.66128,3.10954,11.1055,-8.49,2.21,8.772924256
20/02/2020 12:00,-5.45328,-2.60304,6.042688144,8.76672,2.55696,9.132,-14.22,-5.16,15.12726016,-1.59328,5.72696,5.944460615,8.76672,2.55696,9.132,-10.36,3.17,10.83413587
20/02/2020 12:30,-5.6988,-3.6059,6.743799838,9.0312,2.6341,9.4075,-14.73,-6.24,15.99720288,-0.9288,6.8541,6.916744628,9.0312,2.6341,9.4075,-9.96,4.22,10.81711607
20/02/2020 13:00,-5.27768,-3.61724,6.398306917,8.99232,2.62276,9.367,-14.27,-6.24,15.57467496,-0.77768,6.75276,6.797393162,8.99232,2.62276,9.367,-9.77,4.13,10.60706368
20/02/2020 13:30,-1.64616,-3.14138,3.546563273,10.62384,3.09862,11.0665,-12.27,-6.24,13.76555484,2.50384,7.56862,7.972027562,10.62384,3.09862,11.0665,-8.12,4.47,9.269050653
20/02/2020 14:00,3.4196,-2.4397,4.200690449,13.0296,3.8003,13.5725,-9.61,-6.24,11.45817176,7.5296,8.1303,11.08136518,13.0296,3.8003,13.5725,-5.5,4.33,6.999921428
20/02/2020 14:30,9.3412,-1.6884,9.492560877,16.0512,4.6816,16.72,-6.71,-6.37,9.252080847,12.9312,8.8916,15.69319865,16.0512,4.6816,16.72,-3.12,4.21,5.240085877
20/02/2020 15:00,8.43536,-1.25552,8.528284048,15.85536,4.62448,16.516,-7.42,-5.88,9.467354435,12.18536,8.25448,14.71799709,15.85536,4.62448,16.516,-3.67,3.63,5.161956993
20/02/2020 15:30,8.7612,0.7816,8.79599477,16.7712,4.8916,17.47,-8.01,-4.11,9.002899533,14.9712,7.4216,16.70978683,16.7712,4.8916,17.47,-1.8,2.53,3.104979871
20/02/2020 16:00,12.23328,0.94554,12.26976713,17.33328,5.05554,18.0555,-5.1,-4.11,6.549969466,15.58328,7.66554,17.36660931,17.33328,5.05554,18.0555,-1.75,2.61,3.142387627
20/02/2020 16:30,-2.82152,-0.69836,2.906661625,9.94848,2.90164,10.363,-12.77,-3.6,13.26773907,1.13848,5.65164,5.765168809,9.94848,2.90164,10.363,-8.81,2.75,9.22922532
20/02/2020 17:00,-5.63288,-0.79334,5.688473033,8.93712,2.60666,9.3095,-14.57,-3.4,14.96144712,-1.90288,5.51666,5.83562249,8.93712,2.60666,9.3095,-10.84,2.91,11.2238006
20/02/2020 17:30,-9.18432,-0.87376,9.225789419,7.49568,2.18624,7.808,-16.68,-3.06,16.95836077,-5.68432,5.30624,7.776096501,7.49568,2.18624,7.808,-13.18,3.12,13.54425339
20/02/2020 18:00,-11.53048,-3.18764,11.96298532,7.13952,2.08236,7.437,-18.67,-5.27,19.39953092,-6.58048,7.04236,9.638337585,7.13952,2.08236,7.437,-13.72,4.96,14.58903698
20/02/2020 18:30,-11.7964,-4.5652,12.64895664,7.3536,2.1448,7.66,-19.15,-6.71,20.29154011,-6.5064,8.4048,10.62891829,7.3536,2.1448,7.66,-13.86,6.26,15.20812941
20/02/2020 19:00,-11.01336,-4.32098,11.83067904,7.43664,2.16902,7.7465,-18.45,-6.49,19.55818499,-6.14336,8.35902,10.373721,7.43664,2.16902,7.7465,-13.58,6.19,14.92422527
20/02/2020 19:30,-10.71392,-4.57156,11.64848671,7.36608,2.14844,7.673,-18.08,-6.72,19.28846287,-5.76392,8.53844,10.30183146,7.36608,2.14844,7.673,-13.13,6.39,14.60236282
20/02/2020 20:00,-9.69552,-3.46036,10.29452279,7.40448,2.15964,7.713,-17.1,-5.62,17.99984444,-5.09552,7.95964,9.450936091,7.40448,2.15964,7.713,-12.5,5.8,13.78005806
20/02/2020 20:30,-9.24784,-2.46312,9.570240582,7.29216,2.12688,7.596,-16.54,-4.59,17.16507209,-4.94784,7.35688,8.865935032,7.29216,2.12688,7.596,-12.24,5.23,13.31054094
20/02/2020 21:00,-9.2764,-2.5077,9.609378557,6.9336,2.0223,7.2225,-16.21,-4.53,16.83107246,-4.8564,7.3523,8.811409436,6.9336,2.0223,7.2225,-11.79,5.33,12.93881757
20/02/2020 21:30,-8.59072,-2.43396,8.928865068,6.56928,1.91604,6.843,-15.16,-4.35,15.77175006,-4.53072,7.39604,8.673455563,6.56928,1.91604,6.843,-11.1,5.48,12.37903066
20/02/2020 22:00,-6.76784,-2.17812,7.109702174,7.17216,2.09188,7.471,-13.94,-4.27,14.57931754,-2.71784,7.74188,8.205081365,7.17216,2.09188,7.471,-9.89,5.65,11.39010974
20/02/2020 22:30,-6.10576,-2.06668,6.446043081,7.07424,2.06332,7.369,-13.18,-4.13,13.81192601,-1.69576,7.77332,7.956136361,7.07424,2.06332,7.369,-8.77,5.71,10.46503703
20/02/2020 23:00,-4.72048,-0.80514,4.78865136,7.07952,2.06486,7.3745,-11.8,-2.87,12.14400675,-1.04048,6.86486,6.943263026,7.07952,2.06486,7.3745,-8.12,4.8,9.432624237
20/02/2020 23:30,-3.50952,-0.10736,3.511161745,7.14048,2.08264,7.438,-10.65,-2.19,10.87283772,0.10048,6.57264,6.573408005,7.14048,2.08264,7.438,-7.04,4.49,8.349952096
21/02/2020 00:00,-2.63272,-0.38996,2.661443856,7.09728,2.07004,7.393,-9.73,-2.46,10.03615962,0.46728,7.10004,7.115400101,7.09728,2.07004,7.393,-6.63,5.03,8.322127132
21/02/2020 00:30,-3.10168,-1.41174,3.407848097,6.98832,2.03826,7.2795,-10.09,-3.45,10.66351724,0.29832,8.14826,8.153719142,6.98832,2.03826,7.2795,-6.69,6.11,9.06025386
21/02/2020 01:00,-4.4292,-1.2131,4.592322316,6.8808,2.0069,7.1675,-11.31,-3.22,11.75944301,-0.8192,7.6469,7.690654605,6.8808,2.0069,7.1675,-7.7,5.64,9.544611045
21/02/2020 01:30,-6.20248,-1.27114,6.3313944,6.16752,1.79886,6.4245,-12.37,-3.07,12.74526579,-2.60248,7.34886,7.796066024,6.16752,1.79886,6.4245,-8.77,5.55,10.37860299
21/02/2020 02:00,-6.59104,-1.43822,6.746131117,5.86896,1.71178,6.1135,-12.46,-3.15,12.85200763,-3.07104,7.26178,7.884461646,5.86896,1.71178,6.1135,-8.94,5.55,10.52264701
21/02/2020 02:30,-6.52672,-1.35946,6.666798741,5.93328,1.73054,6.1805,-12.46,-3.09,12.83743354,-2.55672,7.33054,7.763609589,5.93328,1.73054,6.1805,-8.49,5.6,10.17055062
21/02/2020 03:00,-6.09576,-1.30668,6.234236329,6.11424,1.78332,6.369,-12.21,-3.09,12.59492755,-1.95576,7.38332,7.637958589,6.11424,1.78332,6.369,-8.07,5.6,9.822672752
21/02/2020 03:30,-4.776,-1.3555,4.964630525,6.804,1.9845,7.0875,-11.58,-3.34,12.05205377,-0.826,7.7145,7.758594348,6.804,1.9845,7.0875,-7.63,5.73,9.542001886
21/02/2020 04:00,-4.23576,-1.55668,4.512750314,6.83424,1.99332,7.119,-11.07,-3.55,11.62529139,-0.73576,8.13332,8.166531516,6.83424,1.99332,7.119,-7.57,6.14,9.747025187
21/02/2020 04:30,-4.544,-1.522,4.792120616,6.576,1.918,6.85,-11.12,-3.44,11.63993127,-0.774,8.058,8.095087399,6.576,1.918,6.85,-7.35,6.14,9.577165551
21/02/2020 05:00,-4.77248,-1.62614,5.041913987,6.52752,1.90386,6.7995,-11.3,-3.53,11.83853454,-0.82248,7.88386,7.926646318,6.52752,1.90386,6.7995,-7.35,5.98,9.475383897
21/02/2020 05:30,-5.32032,-1.88176,5.643299177,6.19968,1.80824,6.458,-11.52,-3.69,12.09654909,-1.54032,7.78824,7.93909743,6.19968,1.80824,6.458,-7.74,5.98,9.781001994
21/02/2020 06:00,-6.09408,-1.94994,6.39844333,5.96592,1.74006,6.2145,-12.06,-3.69,12.61188725,-2.39408,7.63006,7.996839041,5.96592,1.74006,6.2145,-8.36,5.89,10.22651945
21/02/2020 06:30,-7.3712,-2.3141,7.7259076,5.8488,1.7059,6.0925,-13.22,-4.02,13.8176988,-3.5112,7.4659,8.250344735,5.8488,1.7059,6.0925,-9.36,5.76,10.99032302
21/02/2020 07:00,-8.00976,-2.41868,8.366974854,6.21024,1.81132,6.469,-14.22,-4.23,14.8358114,-3.87976,7.11132,8.100827723,6.21024,1.81132,6.469,-10.09,5.3,11.39728476
21/02/2020 07:30,-7.53744,-2.29592,7.879355964,7.04256,2.05408,7.336,-14.58,-4.35,15.21508791,-3.48744,6.85408,7.690295859,7.04256,2.05408,7.336,-10.53,4.8,11.5724198
21/02/2020 08:00,-8.19552,-3.98036,9.110972165,7.16448,2.08964,7.463,-15.36,-6.07,16.51588629,-3.63552,7.96964,8.759689915,7.16448,2.08964,7.463,-10.8,5.88,12.29692645
21/02/2020 08:30,-8.56288,-5.04834,9.940254054,7.37712,2.15166,7.6845,-15.94,-7.2,17.4906718,-3.83288,8.33166,9.171015617,7.37712,2.15166,7.6845,-11.21,6.18,12.80064452
21/02/2020 09:00,-5.72904,-3.86472,6.910713422,9.00096,2.62528,9.376,-14.73,-6.49,16.09636605,-1.17904,7.72528,7.81473521,9.00096,2.62528,9.376,-10.18,5.1,11.38606165
21/02/2020 09:30,-0.51416,-2.25538,2.313244356,11.77584,3.43462,12.2665,-12.29,-5.69,13.54327139,3.85584,6.85462,7.864688007,11.77584,3.43462,12.2665,-7.92,3.42,8.626865016
21/02/2020 10:00,1.8692,-2.0294,2.759052917,13.0992,3.8206,13.645,-11.23,-5.85,12.66236155,6.0092,7.1606,9.347977161,13.0992,3.8206,13.645,-7.09,3.34,7.837327351
21/02/2020 10:30,3.65096,-1.88972,4.111027925,14.16096,4.13028,14.751,-10.51,-6.02,12.11199818,7.89096,7.36028,10.79078178,14.16096,4.13028,14.751,-6.27,3.23,7.053070253
21/02/2020 11:00,8.31624,-1.38318,8.430482468,16.20624,4.72682,16.8815,-7.89,-6.11,9.979188344,12.14624,7.85682,14.46584829,16.20624,4.72682,16.8815,-4.06,3.13,5.126451014
21/02/2020 11:30,20.46384,-0.16388,20.46449619,22.20384,6.47612,23.129,-1.74,-6.64,6.864196967,25.11384,9.45612,26.83511068,22.20384,6.47612,23.129,2.91,2.98,4.165153058
21/02/2020 12:00,26.20112,0.64616,26.20908644,24.50112,7.14616,25.522,1.7,-6.5,6.718630813,30.00112,9.98616,31.61946541,24.50112,7.14616,25.522,5.5,2.84,6.189959612
21/02/2020 12:30,2.21936,-1.85602,2.893159009,13.17936,3.84398,13.7285,-10.96,-5.7,12.35360676,6.57936,7.40398,9.904892622,13.17936,3.84398,13.7285,-6.6,3.56,7.498906587
21/02/2020 13:00,-1.59752,-2.19886,2.717913805,11.11248,3.24114,11.5755,-12.71,-5.44,13.82525587,2.33248,6.80114,7.189990838,11.11248,3.24114,11.5755,-8.78,3.56,9.474280975
21/02/2020 13:30,-3.48008,-2.57544,4.329416589,10.12992,2.95456,10.552,-13.61,-5.53,14.69057521,0.33992,6.70456,6.713171411,10.12992,2.95456,10.552,-9.79,3.75,10.48363487
21/02/2020 14:00,-3.5568,-2.5699,4.388076145,9.9432,2.9001,10.3575,-13.5,-5.47,14.56608733,0.1032,6.5101,6.510917927,9.9432,2.9001,10.3575,-9.84,3.61,10.4813024
21/02/2020 14:30,-3.5904,-2.6147,4.441579477,9.7896,2.8553,10.1975,-13.38,-5.47,14.45494033,-0.2604,6.4653,6.470541882,9.7896,2.8553,10.1975,-10.05,3.61,10.67869842
21/02/2020 15:00,-0.772,-2.446,2.564936646,11.328,3.304,11.8,-12.1,-5.75,13.39673468,3.098,7.324,7.952268859,11.328,3.304,11.8,-8.23,4.02,9.159328578
21/02/2020 15:30,0.21656,-2.10142,2.11254923,11.68656,3.40858,12.1735,-11.47,-5.51,12.72481827,4.51656,7.70858,8.934288995,11.68656,3.40858,12.1735,-7.17,4.3,8.360556202
21/02/2020 16:00,0.04872,-1.49704,1.497832567,11.11872,3.24296,11.582,-11.07,-4.74,12.0421136,3.31872,7.29296,8.012563135,11.11872,3.24296,11.582,-7.8,4.05,8.788771245
21/02/2020 16:30,-1.23936,-0.09398,1.242918119,10.58064,3.08602,11.0215,-11.82,-3.18,12.24029411,2.02064,5.74602,6.090954921,10.58064,3.08602,11.0215,-8.56,2.66,8.963771528
21/02/2020 17:00,-6.40512,-0.62316,6.435362507,8.35488,2.43684,8.703,-14.76,-3.06,15.07385817,-2.70512,5.09684,5.770221157,8.35488,2.43684,8.703,-11.06,2.66,11.37537692
21/02/2020 17:30,-9.22984,-0.70662,9.256849261,7.28016,2.12338,7.5835,-16.51,-2.83,16.75079103,-5.58984,4.78338,7.357107818,7.28016,2.12338,7.5835,-12.87,2.66,13.14201278
21/02/2020 18:00,-10.48808,-2.11444,10.69909709,7.08192,2.06556,7.377,-17.57,-4.18,18.06037929,-6.52808,6.01556,8.87709359,7.08192,2.06556,7.377,-13.61,3.95,14.17161247
21/02/2020 18:30,-10.63648,-2.51814,10.93049568,7.10352,2.07186,7.3995,-17.74,-4.59,18.32418347,-6.76648,6.52186,9.397867282,7.10352,2.07186,7.3995,-13.87,4.45,14.5663791
21/02/2020 19:00,-10.30112,-2.32366,10.55994645,7.11888,2.07634,7.4155,-17.42,-4.4,17.96709214,-6.51112,6.39634,9.127313353,7.11888,2.07634,7.4155,-13.63,4.32,14.29822716
21/02/2020 19:30,-9.76736,-2.32548,10.04037741,7.11264,2.07452,7.409,-16.88,-4.4,17.44403623,-5.60736,6.66452,8.709667789,7.11264,2.07452,7.409,-12.72,4.59,13.52281406
21/02/2020 20:00,-8.91624,-2.48682,9.256544142,7.07376,2.06318,7.3685,-15.99,-4.55,16.62475864,-5.33624,6.97318,8.780700237,7.07376,2.06318,7.3685,-12.41,4.91,13.34601813
21/02/2020 20:30,-8.89656,-2.61108,9.271813124,7.09344,2.06892,7.389,-15.99,-4.68,16.6608073,-4.51656,7.20892,8.506929046,7.09344,2.06892,7.389,-11.61,5.14,12.69691695
21/02/2020 21:00,-7.92744,-2.32842,8.262314727,7.10256,2.07158,7.3985,-15.03,-4.4,15.66080777,-4.21744,7.21158,8.354261562,7.10256,2.07158,7.3985,-11.32,5.14,12.43229665
21/02/2020 21:30,-7.38568,-2.39374,7.763907537,7.08432,2.06626,7.3795,-14.47,-4.46,15.14174693,-3.01568,7.45626,8.043018031,7.08432,2.06626,7.3795,-10.1,5.39,11.44823567
21/02/2020 22:00,-6.08344,-1.29142,6.219003767,7.12656,2.07858,7.4235,-13.21,-3.37,13.63308476,-2.56344,6.82858,7.293883016,7.12656,2.07858,7.4235,-9.69,4.75,10.79159858
21/02/2020 22:30,-4.76896,-0.35428,4.7821014,7.15104,2.08572,7.449,-11.92,-2.44,12.16716894,-1.62896,6.21572,6.425627269,7.15104,2.08572,7.449,-8.78,4.13,9.702850097
21/02/2020 23:00,-4.19904,0.09778,4.200178312,7.02096,2.04778,7.3135,-11.22,-1.95,11.38819125,-0.77904,6.01778,6.067996329,7.02096,2.04778,7.3135,-7.8,3.97,8.752194011
21/02/2020 23:30,-3.45816,-0.27238,3.468870342,6.95184,2.02762,7.2415,-10.41,-2.3,10.66105529,-0.25816,6.43762,6.442794258,6.95184,2.02762,7.2415,-7.21,4.41,8.451757214
22/02/2020 00:00,-2.69224,-1.39732,3.033258875,7.03776,2.05268,7.331,-9.73,-3.45,10.32353622,0.58776,7.80268,7.824786067,7.03776,2.05268,7.331,-6.45,5.75,8.640891158
22/02/2020 00:30,-2.49368,-0.29274,2.510803985,7.15632,2.08726,7.4545,-9.65,-2.38,9.939159924,0.83632,6.86726,6.917997619,7.15632,2.08726,7.4545,-6.32,4.78,7.924064614
22/02/2020 01:00,-3.45736,-0.19798,3.463023859,7.17264,2.09202,7.4715,-10.63,-2.29,10.87386776,0.09264,6.65202,6.652665049,7.17264,2.09202,7.4715,-7.08,4.56,8.421401309
22/02/2020 01:30,-3.98728,0.23996,3.994494036,7.06272,2.05996,7.357,-11.05,-1.82,11.19887941,-0.79728,6.10996,6.161758402,7.06272,2.05996,7.357,-7.86,4.05,8.842064239
22/02/2020 02:00,-3.73568,0.34626,3.751693091,7.08432,2.06626,7.3795,-10.82,-1.72,10.95585688,-0.66568,6.11626,6.15237891,7.08432,2.06626,7.3795,-7.75,4.05,8.744426797
22/02/2020 02:30,-3.90936,0.13602,3.911725585,6.98064,2.03602,7.2715,-10.89,-1.9,11.05450587,-0.65936,6.13602,6.171344833,6.98064,2.03602,7.2715,-7.64,4.1,8.670617048
22/02/2020 03:00,-3.32792,0.18894,3.333279144,7.16208,2.08894,7.4605,-10.49,-1.9,10.66068009,0.04208,6.18894,6.189083054,7.16208,2.08894,7.4605,-7.12,4.1,8.216106134
22/02/2020 03:30,-2.88304,0.27328,2.895962983,7.17696,2.09328,7.476,-10.06,-1.82,10.22330671,0.26696,6.19328,6.199030957,7.17696,2.09328,7.476,-6.91,4.1,8.034805536
22/02/2020 04:00,-2.45672,0.27804,2.472403567,7.19328,2.09804,7.493,-9.65,-1.82,9.82012729,0.39328,6.19804,6.21050473,7.19328,2.09804,7.493,-6.8,4.1,7.940403012
22/02/2020 04:30,-2.25528,0.27846,2.272405741,7.19472,2.09846,7.4945,-9.45,-1.82,9.623663544,0.94472,6.19846,6.270040052,7.19472,2.09846,7.4945,-6.25,4.1,7.474790967
22/02/2020 05:00,-2.28408,0.21006,2.293718956,7.16592,2.09006,7.4645,-9.45,-1.88,9.635190709,1.12592,6.19006,6.291624484,7.16592,2.09006,7.4645,-6.04,4.1,7.300109588
22/02/2020 05:30,-2.46984,0.19088,2.477205038,7.10016,2.07088,7.396,-9.57,-1.88,9.752912386,0.85016,6.17088,6.229167842,7.10016,2.07088,7.396,-6.25,4.1,7.474790967
22/02/2020 06:00,-2.55488,0.19816,2.562553258,7.12512,2.07816,7.422,-9.68,-1.88,9.860872172,0.58512,5.98816,6.016678951,7.12512,2.07816,7.422,-6.54,3.91,7.619691595
22/02/2020 06:30,-3.11816,0.04762,3.118523601,6.95184,2.02762,7.2415,-10.07,-1.98,10.26281151,0.32184,6.02762,6.036206081,6.95184,2.02762,7.2415,-6.63,4,7.7431841
22/02/2020 07:00,-4.38912,-0.33266,4.401708424,6.47088,1.88734,6.7405,-10.86,-2.22,11.08458389,-0.80912,5.66734,5.724807233,6.47088,1.88734,6.7405,-7.28,3.78,8.202853162
22/02/2020 07:30,-4.76864,-0.99502,4.871343988,6.53136,1.90498,6.8035,-11.3,-2.9,11.66619047,-1.37864,6.23498,6.385579367,6.53136,1.90498,6.8035,-7.91,4.33,9.017593914
22/02/2020 08:00,-3.00096,-0.59028,3.058462261,7.91904,2.30972,8.249,-10.92,-2.9,11.29851318,0.38904,6.35972,6.371608164,7.91904,2.30972,8.249,-7.53,4.05,8.550052631
22/02/2020 08:30,-1.66032,-0.59426,1.763464615,8.89968,2.59574,9.2705,-10.56,-3.19,11.03130545,1.92968,6.53574,6.814657897,8.89968,2.59574,9.2705,-6.97,3.94,8.006528586
22/02/2020 09:00,5.176,0.363,5.188713232,12.456,3.633,12.975,-7.28,-3.27,7.980682928,8.286,7.573,11.22533407,12.456,3.633,12.975,-4.17,3.94,5.736941694
22/02/2020 09:30,16.82632,1.55476,16.89799762,18.97632,5.53476,19.767,-2.15,-3.98,4.523593704,20.38632,8.90476,22.24627595,18.97632,5.53476,19.767,1.41,3.37,3.653080892
22/02/2020 10:00,19.73792,1.92856,19.83191442,20.49792,5.97856,21.352,-0.76,-4.05,4.12069169,22.87792,8.85856,24.53310638,20.49792,5.97856,21.352,2.38,2.88,3.736147749
22/02/2020 10:30,30.7892,3.3156,30.96720911,25.6992,7.4956,26.77,5.09,-4.18,6.586387477,33.5492,9.9956,35.00658281,25.6992,7.4956,26.77,7.85,2.5,8.238476801
22/02/2020 11:00,33.45192,3.49806,33.63431842,27.18192,7.92806,28.3145,6.27,-4.43,7.677095805,36.20192,10.24806,37.62448332,27.18192,7.92806,28.3145,9.02,2.32,9.313581481
22/02/2020 11:30,33.34384,3.62612,33.54042952,27.00384,7.87612,28.129,6.34,-4.25,7.632699391,35.86384,10.12612,37.26598081,27.00384,7.87612,28.129,8.86,2.25,9.141230771
22/02/2020 12:00,23.77616,2.63138,23.92132825,22.01616,6.42138,22.9335,1.76,-3.79,4.1787199,26.31616,9.32138,27.91824497,22.01616,6.42138,22.9335,4.3,2.9,5.186520992
22/02/2020 12:30,22.0128,3.0904,22.22867373,21.0528,6.1404,21.93,0.96,-3.05,3.19751466,24.3428,9.0404,25.96730144,21.0528,6.1404,21.93,3.29,2.9,4.385669846
22/02/2020 13:00,29.6996,3.8853,29.95265925,24.6696,7.1953,25.6975,5.03,-3.31,6.02137858,31.2996,9.8553,32.81450744,24.6696,7.1953,25.6975,6.63,2.66,7.143703521
22/02/2020 13:30,17.82528,2.57904,18.01088711,19.26528,5.61904,20.068,-1.44,-3.04,3.363807367,21.97528,8.57904,23.59052476,19.26528,5.61904,20.068,2.71,2.96,4.013190751
22/02/2020 14:00,12.3064,1.9027,12.45262014,16.4664,4.8027,17.1525,-4.16,-2.9,5.071055117,14.7264,7.9327,16.72706149,16.4664,4.8027,17.1525,-1.74,3.13,3.581131106
22/02/2020 14:30,10.5004,1.8247,10.65776385,15.4104,4.4947,16.0525,-4.91,-2.67,5.589007067,13.1804,7.6247,15.22691677,15.4104,4.4947,16.0525,-2.23,3.13,3.84314975
22/02/2020 15:00,6.06232,1.16026,6.172351825,13.13232,3.83026,13.6795,-7.07,-2.67,7.557367266,8.87232,7.20026,11.42636452,13.13232,3.83026,13.6795,-4.26,3.37,5.431804488
22/02/2020 15:30,2.24864,0.62252,2.33321945,11.28864,3.29252,11.759,-9.04,-2.67,9.426054318,4.70864,6.66252,8.158459622,11.28864,3.29252,11.759,-6.58,3.37,7.392787025
22/02/2020 16:00,-1.65344,0.10858,1.657001343,9.52656,2.77858,9.9235,-11.18,-2.67,11.49440299,0.90656,5.97858,6.046922345,9.52656,2.77858,9.9235,-8.62,3.2,9.19480288
22/02/2020 16:30,-2.79744,-0.53592,2.848311921,9.20256,2.68408,9.586,-12,-3.22,12.42450804,-0.21744,6.52408,6.527702505,9.20256,2.68408,9.586,-9.42,3.84,10.17261028
22/02/2020 17:00,-6.3176,-2.3643,6.745515862,8.0424,2.3457,8.3775,-14.36,-4.71,15.11269996,-2.8976,7.7157,8.241851264,8.0424,2.3457,8.3775,-10.94,5.37,12.1868987
22/02/2020 17:30,-7.382,-0.4685,7.39685178,8.028,2.3415,8.3625,-15.41,-2.81,15.66410546,-4.112,5.5315,6.892462278,8.028,2.3415,8.3625,-12.14,3.19,12.55211934
22/02/2020 18:00,-8.88752,0.70114,8.915133709,7.51248,2.19114,7.8255,-16.4,-1.49,16.46754687,-5.51752,3.95114,6.786349111,7.51248,2.19114,7.8255,-13.03,1.76,13.14832689
22/02/2020 18:30,-10.88792,0.68144,10.90922373,6.38208,1.86144,6.648,-17.27,-1.18,17.31026574,-7.86792,3.62144,8.661350518,6.38208,1.86144,6.648,-14.25,1.76,14.35827636
22/02/2020 19:00,-12.28496,0.55522,12.29750021,5.43504,1.58522,5.6615,-17.72,-1.03,17.74990986,-9.03496,3.42522,9.662434178,5.43504,1.58522,5.6615,-14.47,1.84,14.58651775
22/02/2020 19:30,-13.06608,0.60906,13.08026761,4.45392,1.29906,4.6395,-17.52,-0.69,17.53358206,-10.01608,2.77906,10.39447127,4.45392,1.29906,4.6395,-14.47,1.48,14.54549071
22/02/2020 20:00,-13.31576,0.35832,13.32058023,3.59424,1.04832,3.744,-16.91,-0.69,16.92407161,-10.61576,2.83832,10.98864963,3.59424,1.04832,3.744,-14.21,1.79,14.3222973
22/02/2020 20:30,-13.19288,0.39416,13.19876679,3.71712,1.08416,3.872,-16.91,-0.69,16.92407161,-10.00288,2.99416,10.44138891,3.71712,1.08416,3.872,-13.72,1.91,13.85231028
22/02/2020 21:00,-11.15712,1.15084,11.21631666,4.32288,1.26084,4.503,-15.48,-0.11,15.48039082,-8.70712,3.17084,9.266507702,4.32288,1.26084,4.503,-13.03,1.91,13.16924447
22/02/2020 21:30,-10.01216,0.68312,10.03543725,4.70784,1.37312,4.904,-14.72,-0.69,14.736163,-7.22216,3.43312,7.996618535,4.70784,1.37312,4.904,-11.93,2.06,12.10654782
22/02/2020 22:00,-8.25328,0.14946,8.254633187,5.34672,1.55946,5.5695,-13.6,-1.41,13.67289655,-5.60328,4.64946,7.281086804,5.34672,1.55946,5.5695,-10.95,3.09,11.37763596
22/02/2020 22:30,-6.16568,-0.68874,6.204028743,6.48432,1.89126,6.7545,-12.65,-2.58,12.91041827,-2.57568,6.70126,7.179206993,6.48432,1.89126,6.7545,-9.06,4.81,10.25766543
22/02/2020 23:00,-4.5664,-0.0652,4.566865446,6.6336,1.9348,6.91,-11.2,-2,11.37717012,-1.9564,6.4348,6.725633948,6.6336,1.9348,6.91,-8.59,4.5,9.697324373
22/02/2020 23:30,-4.18912,0.04984,4.189416475,6.41088,1.86984,6.678,-10.6,-1.82,10.75511041,-1.40912,6.24984,6.40672453,6.41088,1.86984,6.678,-7.82,4.38,8.963079828
23/02/2020 00:00,-3.63296,0.11872,3.634899283,6.64704,1.93872,6.924,-10.28,-1.82,10.4398659,-0.91296,6.43872,6.503123188,6.64704,1.93872,6.924,-7.56,4.5,8.797931575
23/02/2020 00:30,-4.22832,0.02674,4.228404551,6.33168,1.84674,6.5955,-10.56,-1.82,10.71568943,-1.32832,6.34674,6.484253438,6.33168,1.84674,6.5955,-7.66,4.5,8.884008104
23/02/2020 01:00,-5.3284,0.0413,5.328560054,6.3816,1.8613,6.6475,-11.71,-1.82,11.8505907,-1.7084,6.3613,6.58671149,6.3816,1.8613,6.6475,-8.09,4.5,9.257326828
23/02/2020 01:30,-5.80368,0.09726,5.804494901,6.19632,1.80726,6.4545,-12,-1.71,12.12122519,-2.49368,6.40726,6.875421489,6.19632,1.80726,6.4545,-8.69,4.6,9.832400521
23/02/2020 02:00,-7.18512,-0.37316,7.194803528,5.23488,1.52684,5.453,-12.42,-1.9,12.56448964,-3.38512,6.43684,7.272684965,5.23488,1.52684,5.453,-8.62,4.91,9.920307455
23/02/2020 02:30,-8.89272,-2.45496,9.225361651,4.09728,1.19504,4.268,-12.99,-3.65,13.49305747,-4.87272,7.88504,9.269156164,4.09728,1.19504,4.268,-8.97,6.69,11.19004021
23/02/2020 03:00,-9.55272,-2.30996,9.828040222,3.49728,1.02004,3.643,-13.05,-3.33,13.46816246,-5.47272,7.46004,9.252181418,3.49728,1.02004,3.643,-8.97,6.44,11.04239557
23/02/2020 03:30,-8.99232,-0.93276,9.040567471,3.48768,1.01724,3.633,-12.48,-1.95,12.6314251,-5.30232,6.26724,8.209317548,3.48768,1.01724,3.633,-8.79,5.25,10.23848622
23/02/2020 04:00,-7.10256,-1.39158,7.237599979,3.93744,1.14842,4.1015,-11.04,-2.54,11.32842443,-5.03256,7.08842,8.693236351,3.93744,1.14842,4.1015,-8.97,5.94,10.75846179
23/02/2020 04:30,-8.43056,-2.29308,8.736850565,3.58944,1.04692,3.739,-12.02,-3.34,12.47541582,-4.66056,7.54692,8.869995547,3.58944,1.04692,3.739,-8.25,6.5,10.50297577
23/02/2020 05:00,-8.58944,-2.37442,8.911585148,3.31056,0.96558,3.4485,-11.9,-3.34,12.35983819,-5.05944,7.46558,9.018470926,3.31056,0.96558,3.4485,-8.37,6.5,10.59749499
23/02/2020 05:30,-9.12112,-2.52616,9.464476446,3.09888,0.90384,3.228,-12.22,-3.43,12.69225354,-5.32112,7.26384,9.004315054,3.09888,0.90384,3.228,-8.42,6.36,10.55206141
23/02/2020 06:00,-8.93728,-2.63004,9.316226929,2.98272,0.86996,3.107,-11.92,-3.5,12.42322019,-6.43728,7.15996,9.628270925,2.98272,0.86996,3.107,-9.42,6.29,11.32698106
23/02/2020 06:30,-10.11856,-2.76208,10.48877221,2.94144,0.85792,3.064,-13.06,-3.62,13.55241676,-6.29856,7.01792,9.429902396,2.94144,0.85792,3.064,-9.24,6.16,11.10509793
23/02/2020 07:00,-10.64528,-3.07404,11.08023954,2.93472,0.85596,3.057,-13.58,-3.93,14.13723099,-6.77528,6.81596,9.610501017,2.93472,0.85596,3.057,-9.71,5.96,11.39323045
23/02/2020 07:30,-10.44912,-3.04016,10.88240238,3.29088,0.95984,3.428,-13.74,-4,14.31040181,-6.99912,6.76984,9.737474745,3.29088,0.95984,3.428,-10.29,5.81,11.81694546
23/02/2020 08:00,-10.03632,-1.38976,10.13208527,3.70368,1.08024,3.858,-13.74,-2.47,13.96024713,-6.95632,5.22024,8.697200331,3.70368,1.08024,3.858,-10.66,4.14,11.43569849
23/02/2020 08:30,-9.78976,-1.35118,9.882564862,4.11024,1.19882,4.2815,-13.9,-2.55,14.13196731,-6.44976,5.33882,8.372717782,4.11024,1.19882,4.2815,-10.56,4.14,11.3425394
23/02/2020 09:00,-7.79816,-2.69488,8.250677402,5.57184,1.62512,5.804,-13.37,-4.32,14.05059785,-3.85816,7.29512,8.252525335,5.57184,1.62512,5.804,-9.43,5.67,11.00335403
23/02/2020 09:30,-5.17392,-2.36156,5.687390773,7.36608,2.14844,7.673,-12.54,-4.51,13.32635359,-0.93392,7.81844,7.874021247,7.36608,2.14844,7.673,-8.3,5.67,10.05181078
23/02/2020 10:00,1.44696,-1.40672,2.018057085,11.01696,3.21328,11.476,-9.57,-4.62,10.62681984,5.47696,8.82328,10.38495839,11.01696,3.21328,11.476,-5.54,5.61,7.884395982
23/02/2020 10:30,6.49912,-0.08984,6.499740918,13.74912,4.01016,14.322,-7.25,-4.1,8.329015548,9.12912,8.86016,12.72176353,13.74912,4.01016,14.322,-4.62,4.85,6.698275898
23/02/2020 11:00,6.89504,0.72522,6.933074401,14.07504,4.10522,14.6615,-7.18,-3.38,7.935792336,9.29504,8.03522,12.28668096,14.07504,4.10522,14.6615,-4.78,3.93,6.188158046
23/02/2020 11:30,13.89736,0.71798,13.91589416,18.02736,5.25798,18.7785,-4.13,-4.54,6.137466904,16.22736,9.85798,18.98702142,18.02736,5.25798,18.7785,-1.8,4.6,4.939635614
23/02/2020 12:00,29.2984,2.0862,29.37258029,25.1184,7.3262,26.165,4.18,-5.24,6.70298441,31.2684,11.6862,33.38083446,25.1184,7.3262,26.165,6.15,4.36,7.538706786
23/02/2020 12:30,29.9304,1.8322,29.98642695,26.0304,7.5922,27.115,3.9,-5.76,6.956119608,32.6204,12.0522,34.7756527,26.0304,7.5922,27.115,6.59,4.46,7.957367655
23/02/2020 13:00,45.2436,3.1523,45.35328363,34.0536,9.9323,35.4725,11.19,-6.78,13.08374946,48.2036,13.5423,50.06976076,34.0536,9.9323,35.4725,14.15,3.61,14.60323937
23/02/2020 13:30,58.06936,4.41648,58.23706609,39.99936,11.66648,41.666,18.07,-7.25,19.47016692,59.99936,14.95648,61.83542265,39.99936,11.66648,41.666,20,3.29,20.26879621
23/02/2020 14:00,52.9176,5.9468,53.25069784,37.2576,10.8668,38.81,15.66,-4.92,16.41468854,55.0076,12.9568,56.51296067,37.2576,10.8668,38.81,17.75,2.09,17.87262152
23/02/2020 14:30,21.83456,3.15008,22.06062135,21.87456,6.38008,22.786,-0.04,-3.23,3.230247669,24.87456,9.38008,26.58438707,21.87456,6.38008,22.786,3,3,4.242640687
