Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/02/2020 15:00,7.34928,1.56604,7.514279593,14.48928,4.22604,15.093,-7.14,-2.66,7.619396302,9.88928,7.50604,12.41525253,14.48928,4.22604,15.093,-4.6,3.28,5.649637156
23/02/2020 15:30,9.59568,1.83624,9.769792833,15.65568,4.56624,16.308,-6.06,-2.73,6.646540453,11.89568,7.84624,14.25028718,15.65568,4.56624,16.308,-3.76,3.28,4.989589161
23/02/2020 16:00,3.9192,1.3256,4.137311204,12.9792,3.7856,13.52,-9.06,-2.46,9.388034938,6.6192,7.0056,9.638062046,12.9792,3.7856,13.52,-6.36,3.22,7.128674491
23/02/2020 16:30,8.14904,1.79972,8.345408618,15.11904,4.40972,15.749,-6.97,-2.61,7.442647378,10.70904,7.62972,13.14899863,15.11904,4.40972,15.749,-4.41,3.22,5.4604487
23/02/2020 17:00,-2.47072,0.47104,2.515220865,10.04928,2.93104,10.468,-12.52,-2.46,12.7593887,0.65928,6.33104,6.365274354,10.04928,2.93104,10.468,-9.39,3.4,9.986596017
23/02/2020 17:30,-10.43896,-2.49678,10.73339631,6.97104,2.03322,7.2615,-17.41,-4.53,17.98969149,-5.60896,7.35322,9.248258033,6.97104,2.03322,7.2615,-12.58,5.32,13.65865294
23/02/2020 18:00,-14.32776,-4.33768,14.96997576,5.32224,1.55232,5.544,-19.65,-5.89,20.51376611,-8.96776,8.00232,12.01906173,5.32224,1.55232,5.544,-14.29,6.45,15.67822056
23/02/2020 18:30,-14.84928,-2.39354,15.04094911,4.89072,1.42646,5.0945,-19.74,-3.82,20.10621794,-10.65928,5.44646,11.97013687,4.89072,1.42646,5.0945,-15.55,4.02,16.06122349
23/02/2020 19:00,-15.72696,-1.79578,15.82915338,3.92304,1.14422,4.0865,-19.65,-2.94,19.86872165,-11.70696,4.57422,12.56886634,3.92304,1.14422,4.0865,-15.63,3.43,16.00193113
23/02/2020 19:30,-14.53856,-1.37708,14.60363229,4.26144,1.24292,4.439,-18.8,-2.62,18.98168591,-10.75856,4.67292,11.72956924,4.26144,1.24292,4.439,-15.02,3.43,15.40666414
23/02/2020 20:00,-14.59176,-1.44718,14.66334852,3.67824,1.07282,3.8315,-18.27,-2.52,18.44297427,-11.05176,4.56282,11.95661848,3.67824,1.07282,3.8315,-14.73,3.49,15.13780037
23/02/2020 20:30,-14.28904,-1.39972,14.35743293,3.84096,1.12028,4.001,-18.13,-2.52,18.30429731,-10.24904,4.90028,11.36026254,3.84096,1.12028,4.001,-14.09,3.78,14.58823156
23/02/2020 21:00,-12.9652,-1.3636,13.03671032,3.9648,1.1564,4.13,-16.93,-2.52,17.11652126,-9.4652,5.3364,10.86587208,3.9648,1.1564,4.13,-13.43,4.18,14.0654648
23/02/2020 21:30,-12.78584,-2.63212,13.05395573,3.76416,1.09788,3.921,-16.55,-3.73,16.96512305,-8.77584,6.69788,11.03979004,3.76416,1.09788,3.921,-12.54,5.6,13.73359385
23/02/2020 22:00,-11.94344,-0.93642,11.98009355,3.40656,0.99358,3.5485,-15.35,-1.93,15.47085647,-8.85344,5.05358,10.19421751,3.40656,0.99358,3.5485,-12.26,4.06,12.91476674
23/02/2020 22:30,-11.30976,-0.87618,11.34364856,3.27024,0.95382,3.4065,-14.58,-1.83,14.69439689,-7.93976,5.17382,9.47671896,3.27024,0.95382,3.4065,-11.21,4.22,11.97800067
23/02/2020 23:00,-9.81512,-0.95816,9.861777284,3.43488,1.00184,3.578,-13.25,-1.96,13.39418157,-6.63512,5.69184,8.741959735,3.43488,1.00184,3.578,-10.07,4.69,11.10860027
23/02/2020 23:30,-8.038,-1.8815,8.255270211,3.972,1.1585,4.1375,-12.01,-3.04,12.38877314,-5.088,7.0185,8.668741907,3.972,1.1585,4.1375,-9.06,5.86,10.78995829
24/02/2020 00:00,-7.16328,-2.23054,7.502525511,4.14672,1.20946,4.3195,-11.31,-3.44,11.82157773,-4.32328,7.62946,8.769230859,4.14672,1.20946,4.3195,-8.47,6.42,10.62813718
24/02/2020 00:30,-7.9864,-2.2202,8.289262512,3.6336,1.0598,3.785,-11.62,-3.28,12.07405483,-5.1764,7.5698,9.170441047,3.6336,1.0598,3.785,-8.81,6.51,10.9542777
24/02/2020 01:00,-9.69472,-2.43846,9.996683603,3.36528,0.98154,3.5055,-13.06,-3.42,13.50037037,-6.18472,7.49154,9.714624699,3.36528,0.98154,3.5055,-9.55,6.51,11.55779391
24/02/2020 01:30,-10.55336,-2.55848,10.85906199,3.29664,0.96152,3.434,-13.85,-3.52,14.2903079,-6.68336,7.35152,9.935398694,3.29664,0.96152,3.434,-9.98,6.39,11.85042193
24/02/2020 02:00,-9.916,-2.4455,10.21310561,3.444,1.0045,3.5875,-13.36,-3.45,13.79826438,-6.356,7.5445,9.864999557,3.444,1.0045,3.5875,-9.8,6.54,11.78183347
24/02/2020 02:30,-8.9356,-2.3508,9.239654106,3.9744,1.1592,4.14,-12.91,-3.51,13.37864717,-5.5656,7.6992,9.50018863,3.9744,1.1592,4.14,-9.54,6.54,11.56646878
24/02/2020 03:00,-8.51544,-2.30992,8.823176798,4.11456,1.20008,4.286,-12.63,-3.51,13.10866126,-5.27544,7.83008,9.441420444,4.11456,1.20008,4.286,-9.39,6.63,11.49473793
24/02/2020 03:30,-8.2048,-1.0464,8.27125722,4.1952,1.2236,4.37,-12.4,-2.27,12.606066,-5.0148,6.5636,8.260088619,4.1952,1.2236,4.37,-9.21,5.34,10.64611197
24/02/2020 04:00,-7.91024,-0.62132,7.93460367,4.10976,1.19868,4.281,-12.02,-1.82,12.15700621,-5.23024,6.17868,8.095152685,4.10976,1.19868,4.281,-9.34,4.98,10.58470595
24/02/2020 04:30,-6.54176,-0.41468,6.554890037,4.81824,1.40532,5.019,-11.36,-1.82,11.50486853,-4.05176,6.30532,7.494919573,4.81824,1.40532,5.019,-8.87,4.9,10.13345449
24/02/2020 05:00,-4.84352,0.00814,4.84352684,5.85648,1.70814,6.1005,-10.7,-1.7,10.83420509,-2.40352,6.60814,7.03167282,5.85648,1.70814,6.1005,-8.26,4.9,9.604040816
24/02/2020 05:30,-5.1528,0.1571,5.155194298,5.8872,1.7171,6.1325,-11.04,-1.56,11.14967264,-2.4528,6.2571,6.720679151,5.8872,1.7171,6.1325,-8.34,4.54,9.495641105
24/02/2020 06:00,-5.90064,-1.13102,6.00805781,6.09936,1.77898,6.3535,-12,-2.91,12.34779737,-2.74064,7.17898,7.684325699,6.09936,1.77898,6.3535,-8.84,5.4,10.35884163
24/02/2020 06:30,-6.92016,-1.28838,7.039072201,6.51984,1.90162,6.7915,-13.44,-3.19,13.81338843,-3.77016,6.61162,7.611020001,6.51984,1.90162,6.7915,-10.29,4.71,11.31672214
24/02/2020 07:00,-8.81384,-1.92612,9.021846474,6.35616,1.85388,6.621,-15.17,-3.78,15.63385109,-5.30384,6.26388,8.207734852,6.35616,1.85388,6.621,-11.66,4.41,12.46610204
24/02/2020 07:30,-11.35744,-4.26592,12.13216868,5.84256,1.70408,6.086,-17.2,-5.97,18.20661693,-7.08744,7.55408,10.35837489,5.84256,1.70408,6.086,-12.93,5.85,14.1918075
24/02/2020 08:00,-11.72208,-5.06894,12.77111241,6.03792,1.76106,6.2895,-17.76,-6.83,19.02804509,-6.99208,7.61106,10.33525118,6.03792,1.76106,6.2895,-13.03,5.85,14.28297588
24/02/2020 08:30,-11.21256,-5.50658,12.49175428,6.45744,1.88342,6.7265,-17.67,-7.39,19.15309374,-6.15256,7.95342,10.05539081,6.45744,1.88342,6.7265,-12.61,6.07,13.99489193
24/02/2020 09:00,-10.58648,-2.99064,11.00079481,6.92352,2.01936,7.212,-17.51,-5.01,18.21263847,-6.11648,4.80936,7.780827154,6.92352,2.01936,7.212,-13.04,2.79,13.3351303
24/02/2020 09:30,-10.31416,-2.87038,10.70611871,7.33584,2.13962,7.6415,-17.65,-5.01,18.34727773,-5.48416,4.39962,7.030836867,7.33584,2.13962,7.6415,-12.82,2.26,13.01768028
24/02/2020 10:00,-9.62472,-2.71596,10.00058367,7.86528,2.29404,8.193,-17.49,-5.01,18.1934109,-4.87472,4.43404,6.589659005,7.86528,2.29404,8.193,-12.74,2.14,12.91848288
24/02/2020 10:30,-7.88088,-2.61234,8.302565257,8.76912,2.55766,9.1345,-16.65,-5.17,17.43420202,-2.76088,4.69766,5.448896021,8.76912,2.55766,9.1345,-11.53,2.14,11.72691349
24/02/2020 11:00,-6.6552,-2.5086,7.112296465,9.1248,2.6614,9.505,-15.78,-5.17,16.6053395,-1.9852,4.8014,5.195619405,9.1248,2.6614,9.505,-11.11,2.14,11.31422556
24/02/2020 11:30,-4.76248,-2.34114,5.306802451,10.00752,2.91886,10.4245,-14.77,-5.26,15.67866385,-0.29248,5.21886,5.227049287,10.00752,2.91886,10.4245,-10.3,2.3,10.55367235
24/02/2020 12:00,0.39576,-2.85582,2.883111834,12.42576,3.62418,12.9435,-12.03,-6.48,13.66423434,4.68576,7.59418,8.923447576,12.42576,3.62418,12.9435,-7.74,3.97,8.69876428
24/02/2020 12:30,10.46896,-0.39072,10.47624864,17.44896,5.08928,18.176,-6.98,-5.48,8.874164749,14.43896,8.07928,16.54564387,17.44896,5.08928,18.176,-3.01,2.99,4.242664257
24/02/2020 13:00,8.7048,0.1739,8.706536869,16.2648,4.7439,16.9425,-7.56,-4.57,8.833940231,12.3148,6.7439,14.0404589,16.2648,4.7439,16.9425,-3.95,2,4.427471061
24/02/2020 13:30,28.2932,2.2976,28.38633707,26.0832,7.6076,27.17,2.21,-5.31,5.751538924,31.6232,8.9676,32.87011755,26.0832,7.6076,27.17,5.54,1.36,5.70448946
24/02/2020 14:00,26.0696,2.1578,26.15874892,24.6096,7.1778,25.635,1.46,-5.02,5.22800153,29.6296,8.6978,30.87984652,24.6096,7.1778,25.635,5.02,1.52,5.245073879
24/02/2020 14:30,15.13608,0.87094,15.16111652,19.06608,5.56094,19.8605,-3.93,-4.69,6.118905131,18.46608,7.27094,19.84597388,19.06608,5.56094,19.8605,-0.6,1.71,1.812208597
24/02/2020 15:00,14.32184,0.82012,14.34530229,18.89184,5.51012,19.679,-4.57,-4.69,6.548358573,17.28184,7.35012,18.77994297,18.89184,5.51012,19.679,-1.61,1.84,2.444933537
24/02/2020 15:30,13.84472,-0.25654,13.84709661,18.59472,5.42346,19.3695,-4.75,-5.68,7.404383837,17.62472,8.52346,19.57754135,18.59472,5.42346,19.3695,-0.97,3.1,3.248214894
24/02/2020 16:00,11.04968,-1.79926,11.19521168,16.93968,4.94074,17.6455,-5.89,-6.74,8.950960842,14.51968,9.67074,17.44546702,16.93968,4.94074,17.6455,-2.42,4.73,5.313125257
24/02/2020 16:30,-3.77424,-3.22082,4.961710295,10.14576,2.95918,10.5685,-13.92,-6.18,15.2301937,0.27576,7.91918,7.923979773,10.14576,2.95918,10.5685,-9.87,4.96,11.04619844
24/02/2020 17:00,-6.63856,-3.30208,7.414459603,8.94144,2.60792,9.314,-15.58,-5.91,16.66326799,-2.30856,7.67792,8.017474964,8.94144,2.60792,9.314,-11.25,5.07,12.33966774
24/02/2020 17:30,-10.18496,-3.61228,10.80657101,7.53504,2.19772,7.849,-17.72,-5.81,18.64817685,-5.49496,7.42772,9.239351157,7.53504,2.19772,7.849,-13.03,5.23,14.04043447
24/02/2020 18:00,-12.73968,-5.05074,13.70435774,6.82032,1.98926,7.1045,-19.56,-7.04,20.78834289,-7.53968,8.33926,11.24233214,6.82032,1.98926,7.1045,-14.36,6.35,15.70134071
24/02/2020 18:30,-13.59296,-5.60878,14.70465826,6.82704,1.99122,7.1115,-20.42,-7.6,21.78844648,-7.95296,8.86122,11.90675408,6.82704,1.99122,7.1115,-14.78,6.87,16.29862878
24/02/2020 19:00,-12.66224,-5.19982,13.68833262,6.85776,2.00018,7.1435,-19.52,-7.2,20.80553772,-7.75224,8.87018,11.78037853,6.85776,2.00018,7.1435,-14.61,6.87,16.14462759
24/02/2020 19:30,-12.28144,-5.29292,13.37343526,6.77856,1.97708,7.061,-19.06,-7.27,20.39942401,-7.33144,8.99708,11.60592353,6.77856,1.97708,7.061,-14.11,7.02,15.7598382
24/02/2020 20:00,-11.18416,-4.94038,12.2267244,6.85584,1.99962,7.1415,-18.04,-6.94,19.3288696,-6.63416,9.08962,11.25314492,6.85584,1.99962,7.1415,-13.49,7.09,15.2396916
24/02/2020 20:30,-10.84832,-4.93576,11.91837965,6.87168,2.00424,7.158,-17.72,-6.94,19.03055438,-6.04832,9.29424,11.08896172,6.87168,2.00424,7.158,-12.92,7.29,14.83477334
24/02/2020 21:00,-9.92368,-4.67274,10.96877039,6.67632,1.94726,6.9545,-16.6,-6.62,17.87132899,-5.70368,9.18726,10.81377417,6.67632,1.94726,6.9545,-12.38,7.24,14.34161776
24/02/2020 21:30,-9.57448,-4.88464,10.74850572,6.63552,1.93536,6.912,-16.21,-6.82,17.58625884,-4.74448,9.47536,10.59681733,6.63552,1.93536,6.912,-11.38,7.54,13.65122705
24/02/2020 22:00,-8.17528,-4.65404,9.407193599,6.77472,1.97596,7.057,-14.95,-6.63,16.35418601,-3.99528,9.65596,10.44987205,6.77472,1.97596,7.057,-10.77,7.68,13.22782295
24/02/2020 22:30,-6.89352,-4.04936,7.994869255,6.75648,1.97064,7.038,-13.65,-6.02,14.91854215,-2.98352,9.37064,9.834138783,6.75648,1.97064,7.038,-9.74,7.4,12.2322361
24/02/2020 23:00,-6.10328,-2.47554,6.586222366,6.42672,1.87446,6.6945,-12.53,-4.35,13.26361188,-2.27328,7.90446,8.224858044,6.42672,1.87446,6.6945,-8.7,6.03,10.58540977
24/02/2020 23:30,-5.11648,-2.36064,5.634801576,6.44352,1.87936,6.712,-11.56,-4.24,12.31304999,-1.44648,7.95936,8.089729044,6.44352,1.87936,6.712,-7.89,6.08,9.960848357
25/02/2020 00:00,-4.02056,-1.55058,4.309199583,6.64944,1.93942,6.9265,-10.67,-3.49,11.22626385,-0.62056,7.58942,7.614748233,6.64944,1.93942,6.9265,-7.27,5.65,9.207355755
25/02/2020 00:30,-4.69184,-1.30512,4.869979548,6.42816,1.87488,6.696,-11.12,-3.18,11.56575981,-1.32184,7.16488,7.285792091,6.42816,1.87488,6.696,-7.75,5.29,9.383314979
25/02/2020 01:00,-5.99936,-1.37148,6.154126892,6.20064,1.80852,6.459,-12.2,-3.18,12.60763261,-2.39936,7.18852,7.578373717,6.20064,1.80852,6.459,-8.6,5.38,10.1441806
25/02/2020 01:30,-6.608,-1.4365,6.762336597,6.252,1.8235,6.5125,-12.86,-3.26,13.26677052,-2.888,7.1335,7.695931799,6.252,1.8235,6.5125,-9.14,5.31,10.57051087
25/02/2020 02:00,-6.19304,-1.41172,6.351905053,6.33696,1.84828,6.601,-12.53,-3.26,12.94714254,-2.62304,7.23828,7.698898376,6.33696,1.84828,6.601,-8.96,5.39,10.45627563
25/02/2020 02:30,-6.31472,-1.82096,6.572030432,6.06528,1.76904,6.318,-12.38,-3.59,12.89001552,-2.97472,7.61904,8.179164358,6.06528,1.76904,6.318,-9.04,5.85,10.76773421
25/02/2020 03:00,-6.15296,-1.99378,6.467926673,6.22704,1.81622,6.4865,-12.38,-3.81,12.95301123,-2.34296,7.77622,8.121518272,6.22704,1.81622,6.4865,-8.57,5.96,10.43870203
25/02/2020 03:30,-5.70104,-1.94072,6.022312778,6.40896,1.86928,6.676,-12.11,-3.81,12.69520382,-1.75104,7.82928,8.022703185,6.40896,1.86928,6.676,-8.16,5.96,10.10481074
25/02/2020 04:00,-5.6592,-2.1306,6.046982801,6.3408,1.8494,6.605,-12,-3.98,12.64280032,-1.6392,7.8994,8.067682257,6.3408,1.8494,6.605,-7.98,6.05,10.01413501
25/02/2020 04:30,-5.19848,-2.06914,5.595134909,6.55152,1.91086,6.8245,-11.75,-3.98,12.40576076,-1.30848,8.04086,8.146628103,6.55152,1.91086,6.8245,-7.86,6.13,9.967773071
25/02/2020 05:00,-5.102,-2.041,5.49509645,6.648,1.939,6.925,-11.75,-3.98,12.40576076,-1.072,8.069,8.139898341,6.648,1.939,6.925,-7.72,6.13,9.857753294
25/02/2020 05:30,-6.33096,-2.28278,6.729943466,5.81904,1.69722,6.0615,-12.15,-3.98,12.78526105,-2.50096,7.82722,8.217066012,5.81904,1.69722,6.0615,-8.32,6.13,10.33437468
25/02/2020 06:00,-6.3848,-2.1139,6.725640806,6.0552,1.7661,6.3075,-12.44,-3.88,13.03103987,-2.7548,7.6961,8.174281513,6.0552,1.7661,6.3075,-8.81,5.93,10.61983992
25/02/2020 06:30,-8.2444,-2.4592,8.603359576,6.1056,1.7808,6.36,-14.35,-4.24,14.96329175,-3.8344,7.1108,8.078743714,6.1056,1.7808,6.36,-9.94,5.33,11.27885189
25/02/2020 07:00,-9.8092,-2.9081,10.23119984,6.0408,1.7619,6.2925,-15.85,-4.67,16.52366182,-5.2692,6.8419,8.63574341,6.0408,1.7619,6.2925,-11.31,5.08,12.39848781
25/02/2020 07:30,-10.216,-3.0805,10.67033909,6.444,1.8795,6.7125,-16.66,-4.96,17.38266953,-5.866,6.5795,8.814747657,6.444,1.8795,6.7125,-12.31,4.7,13.17672569
25/02/2020 08:00,-7.34424,-2.63082,7.801222664,7.98576,2.32918,8.3185,-15.33,-4.96,16.11243309,-3.20424,6.50918,7.255107046,7.98576,2.32918,8.3185,-11.19,4.18,11.94522917
25/02/2020 08:30,5.38168,-3.54826,6.446132845,14.13168,4.12174,14.7205,-8.75,-7.67,11.63578102,9.03168,9.94174,13.43165805,14.13168,4.12174,14.7205,-5.1,5.82,7.738371922
25/02/2020 09:00,9.06216,-3.50562,9.716589703,15.99216,4.66438,16.6585,-6.93,-8.17,10.71325347,12.07216,10.13438,15.76206538,15.99216,4.66438,16.6585,-3.92,5.47,6.72958394
25/02/2020 09:30,12.768,-3.026,13.12168053,18.048,5.264,18.8,-5.28,-8.29,9.82865708,16.008,10.914,19.37450541,18.048,5.264,18.8,-2.04,5.65,6.007004245
25/02/2020 10:00,18.94488,-2.46566,19.104658,20.89488,6.09434,21.7655,-1.95,-8.56,8.779299516,22.29488,11.68434,25.17112384,20.89488,6.09434,21.7655,1.4,5.59,5.762646961
25/02/2020 10:30,31.7728,-1.4321,31.80505825,26.6328,7.7679,27.7425,5.14,-9.2,10.53848186,33.8928,12.9979,36.29968727,26.6328,7.7679,27.7425,7.26,5.23,8.947653324
25/02/2020 11:00,32.66096,-1.58222,32.69926189,26.70096,7.78778,27.8135,5.96,-9.37,11.10488631,35.81096,12.89778,38.06281105,26.70096,7.78778,27.8135,9.11,5.11,10.44529559
25/02/2020 11:30,24.88232,-2.24724,24.98359334,23.39232,6.82276,24.367,1.49,-9.07,9.191572227,29.28232,12.36276,31.78509241,23.39232,6.82276,24.367,5.89,5.54,8.086018798
25/02/2020 12:00,38.47312,-0.70534,38.47958507,29.43312,8.58466,30.6595,9.04,-9.29,12.96247276,40.76312,13.30466,42.87943481,29.43312,8.58466,30.6595,11.33,4.72,12.27384618
25/02/2020 12:30,27.63056,-1.99942,27.70280719,23.83056,6.95058,24.8235,3.8,-8.95,9.723296766,30.16056,12.25058,32.55358797,23.83056,6.95058,24.8235,6.33,5.3,8.255840357
25/02/2020 13:00,11.42232,-3.67474,11.99887946,16.85232,4.91526,17.5545,-5.43,-8.59,10.16233241,15.43232,11.06526,18.98937807,16.85232,4.91526,17.5545,-1.42,6.15,6.311806398
25/02/2020 13:30,16.71432,-3.28874,17.03479685,19.20432,5.60126,20.0045,-2.49,-8.89,9.232128682,19.33432,11.46126,22.4761298,19.20432,5.60126,20.0045,0.13,5.86,5.861441802
25/02/2020 14:00,6.54728,-4.07746,7.713141737,14.23728,4.15254,14.8305,-7.69,-8.23,11.26361398,9.92728,10.58254,14.51003243,14.23728,4.15254,14.8305,-4.31,6.43,7.740865585
25/02/2020 14:30,6.82736,-4.11452,7.971331093,14.72736,4.29548,15.341,-7.9,-8.41,11.53854844,11.02736,10.55548,15.26501971,14.72736,4.29548,15.341,-3.7,6.26,7.271698564
25/02/2020 15:00,-0.05296,-4.89378,4.894066556,11.02704,3.21622,11.4865,-11.08,-8.11,13.73093223,3.31704,9.84622,10.38993757,11.02704,3.21622,11.4865,-7.71,6.63,10.16862823
25/02/2020 15:30,-4.51648,-4.91064,6.671804613,8.60352,2.50936,8.962,-13.12,-7.42,15.07284976,-0.73648,8.42936,8.46147226,8.60352,2.50936,8.962,-9.34,5.92,11.05811919
25/02/2020 16:00,-9.44816,-5.15488,10.76292317,6.53184,1.90512,6.804,-15.98,-7.06,17.47008872,-5.53816,7.82512,9.586642749,6.53184,1.90512,6.804,-12.07,5.92,13.44363418
25/02/2020 16:30,-10.23104,-5.01322,11.39326794,6.46896,1.88678,6.7385,-16.7,-6.9,18.069311,-6.54104,7.97678,10.315727,6.46896,1.88678,6.7385,-13.01,6.09,14.36482509
25/02/2020 17:00,-13.14104,-5.23822,14.14658549,4.90896,1.43178,5.1135,-18.05,-6.67,19.24295715,-9.08104,7.68178,11.8943277,4.90896,1.43178,5.1135,-13.99,6.25,15.32261727
25/02/2020 17:30,-14.48992,-5.37206,15.45369892,4.45008,1.29794,4.6355,-18.94,-6.67,20.08015189,-10.53992,7.54794,12.96384634,4.45008,1.29794,4.6355,-14.99,6.25,16.24076969
25/02/2020 18:00,-15.31112,-5.23866,16.18252002,4.11888,1.20134,4.2905,-19.43,-6.44,20.46945285,-11.52112,7.45134,13.72073882,4.11888,1.20134,4.2905,-15.64,6.25,16.84256809
25/02/2020 18:30,-16.5036,-5.3998,17.36452283,4.0464,1.1802,4.215,-20.55,-6.58,21.57774085,-11.9736,7.1502,13.94605525,4.0464,1.1802,4.215,-16.02,5.97,17.09623643
25/02/2020 19:00,-15.43968,-5.14824,16.27538306,4.36032,1.27176,4.542,-19.8,-6.42,20.81481203,-11.65968,7.24176,13.72556832,4.36032,1.27176,4.542,-16.02,5.97,17.09623643
25/02/2020 19:30,-14.1512,-5.1116,15.04609305,5.0688,1.4784,5.28,-19.22,-6.59,20.31837838,-10.1812,7.6284,12.72200141,5.0688,1.4784,5.28,-15.25,6.15,16.44338773
25/02/2020 20:00,-13.07464,-4.70552,13.89561548,5.05536,1.47448,5.266,-18.13,-6.18,19.1543546,-9.60464,7.62448,12.26302592,5.05536,1.47448,5.266,-14.66,6.15,15.89773883
25/02/2020 20:30,-12.5168,-4.7024,13.37097035,5.4432,1.5876,5.67,-17.96,-6.29,19.02960063,-8.7268,7.9776,11.82366864,5.4432,1.5876,5.67,-14.17,6.39,15.54416289
25/02/2020 21:00,-11.49264,-4.52452,12.35119652,5.60736,1.63548,5.841,-17.1,-6.16,18.17568706,-7.66264,8.02548,11.09614262,5.60736,1.63548,5.841,-13.27,6.39,14.72837398
25/02/2020 21:30,-10.08272,-4.56246,11.06694555,5.95728,1.73754,6.2055,-16.04,-6.3,17.23286395,-6.09272,8.34754,10.33453729,5.95728,1.73754,6.2055,-12.05,6.61,13.74389319
25/02/2020 22:00,-8.38144,-4.21292,9.380683952,6.05856,1.76708,6.311,-14.44,-5.98,15.62926742,-4.96144,8.66708,9.986699285,6.05856,1.76708,6.311,-11.02,6.9,13.00193832
25/02/2020 22:30,-7.616,-4.1655,8.68071692,5.604,1.6345,5.8375,-13.22,-5.8,14.43635688,-4.426,8.6845,9.747308154,5.604,1.6345,5.8375,-10.03,7.05,12.25982871
25/02/2020 23:00,-5.85304,-2.58922,6.400166986,6.03696,1.76078,6.2885,-11.89,-4.35,12.66075037,-2.86304,7.62078,8.140840611,6.03696,1.76078,6.2885,-8.9,5.86,10.65596547
25/02/2020 23:30,-4.68344,-1.16392,4.825900952,5.98656,1.74608,6.236,-10.67,-2.91,11.05970162,-2.35344,6.43608,6.852868421,5.98656,1.74608,6.236,-8.34,4.69,9.568265256
26/02/2020 00:00,-5.0488,-0.6334,5.088376657,5.3712,1.5666,5.595,-10.42,-2.2,10.64971361,-2.7688,5.7866,6.414903974,5.3712,1.5666,5.595,-8.14,4.22,9.168860344
26/02/2020 00:30,-5.652,-0.806,5.709180326,5.328,1.554,5.55,-10.98,-2.36,11.23076133,-3.082,5.964,6.71327193,5.328,1.554,5.55,-8.41,4.41,9.496114995
26/02/2020 01:00,-5.01912,-0.61016,5.056071677,6.41088,1.86984,6.678,-11.43,-2.48,11.69595229,-1.73912,6.27984,6.516205092,6.41088,1.86984,6.678,-8.15,4.41,9.266639089
26/02/2020 01:30,-5.43672,-0.63446,5.473615245,6.53328,1.90554,6.8055,-11.97,-2.54,12.2365232,-1.89672,6.24554,6.527198224,6.53328,1.90554,6.8055,-8.43,4.34,9.48158742
26/02/2020 02:00,-4.3132,-0.4876,4.34067368,7.0368,2.0524,7.33,-11.35,-2.54,11.63073944,-1.0232,6.4824,6.56265556,7.0368,2.0524,7.33,-8.06,4.43,9.197200661
26/02/2020 02:30,-5.01464,-0.57802,5.047843247,6.55536,1.91198,6.8285,-11.57,-2.49,11.834906,-1.55464,6.34198,6.529748529,6.55536,1.91198,6.8285,-8.11,4.43,9.241049724
26/02/2020 03:00,-5.06864,-0.63752,5.108575457,6.35136,1.85248,6.616,-11.42,-2.49,11.68830612,-1.87864,6.28248,6.557350319,6.35136,1.85248,6.616,-8.23,4.43,9.346539467
26/02/2020 03:30,-6.65176,-0.83218,6.703613552,4.99824,1.45782,5.2065,-11.65,-2.29,11.87293561,-3.82176,5.93782,7.061413162,4.99824,1.45782,5.2065,-8.82,4.48,9.892562863
26/02/2020 04:00,-5.91344,-0.34142,5.923287959,5.20656,1.51858,5.4235,-11.12,-1.86,11.27448447,-3.40344,4.05858,5.296741966,5.20656,1.51858,5.4235,-8.61,2.54,8.976842429
26/02/2020 04:30,-4.97528,1.67846,5.25077509,5.75472,1.67846,5.9945,-10.73,0,10.73,-2.42528,3.55846,4.306346555,5.75472,1.67846,5.9945,-8.18,1.88,8.3932592
26/02/2020 05:00,-4.94904,1.64528,5.215356479,5.64096,1.64528,5.876,-10.59,0,10.59,-2.82904,3.52528,4.520073716,5.64096,1.64528,5.876,-8.47,1.88,8.676133932
26/02/2020 05:30,-6.66424,1.45418,6.821050817,4.98576,1.45418,5.1935,-11.65,0,11.65,-4.17424,3.33418,5.342381103,4.98576,1.45418,5.1935,-9.16,1.88,9.350935782
26/02/2020 06:00,-7.23048,2.17736,7.551207691,5.09952,1.48736,5.312,-12.33,0.69,12.34929148,-4.48048,3.36736,5.604802798,5.09952,1.48736,5.312,-9.58,1.88,9.762725029
26/02/2020 06:30,-9.29744,-0.90092,9.340987496,4.76256,1.38908,4.961,-14.06,-2.29,14.24526939,-6.02744,4.83908,7.729600779,4.76256,1.38908,4.961,-10.79,3.45,11.32813312
26/02/2020 07:00,-10.28064,-1.60352,10.40494283,4.95936,1.44648,5.166,-15.24,-3.05,15.54220383,-7.13064,5.23648,8.846849699,4.95936,1.44648,5.166,-12.09,3.79,12.67013023
26/02/2020 07:30,-10.02144,-3.58042,10.6418357,5.99856,1.74958,6.2485,-16.02,-5.33,16.88340309,-6.09144,6.71958,9.069641484,5.99856,1.74958,6.2485,-12.09,4.97,13.07168696
26/02/2020 08:00,-3.22192,-4.10056,5.214917142,9.59808,2.79944,9.998,-12.82,-6.9,14.55892853,0.22808,8.48944,8.492503282,9.59808,2.79944,9.998,-9.37,5.69,10.96234464
26/02/2020 08:30,8.90928,-2.85896,9.356758114,15.56928,4.54104,16.218,-6.66,-7.4,9.955681795,11.77928,9.90104,15.38772337,15.56928,4.54104,16.218,-3.79,5.36,6.564579194
26/02/2020 09:00,17.3828,-1.8696,17.48305294,20.0928,5.8604,20.93,-2.71,-7.73,8.191275847,20.6628,10.6004,23.22325955,20.0928,5.8604,20.93,0.57,4.74,4.774149139
26/02/2020 09:30,22.97384,-1.36138,23.01414087,22.86384,6.66862,23.8165,0.11,-8.03,8.030753389,25.88384,11.29862,28.24237927,22.86384,6.66862,23.8165,3.02,4.63,5.527865773
26/02/2020 10:00,34.14352,0.37186,34.14554492,27.26352,7.95186,28.3995,6.88,-7.58,10.23673776,34.56352,11.42186,36.40186535,27.26352,7.95186,28.3995,7.3,3.47,8.082753244
26/02/2020 10:30,23.17248,0.51864,23.1782833,22.45248,6.54864,23.388,0.72,-6.03,6.072832947,26.13248,9.16864,27.69423172,22.45248,6.54864,23.388,3.68,2.62,4.517388626
26/02/2020 11:00,13.73264,-0.43048,13.73938552,17.55264,5.11952,18.284,-3.82,-5.55,6.737573747,16.19264,7.83952,17.99054374,17.55264,5.11952,18.284,-1.36,2.72,3.041052449
26/02/2020 11:30,21.39064,0.11852,21.39096834,21.56064,6.28852,22.459,-0.17,-6.17,6.172341533,24.15064,8.91852,25.74477445,21.56064,6.28852,22.459,2.59,2.63,3.691205765
26/02/2020 12:00,21.45064,0.40602,21.45448225,21.62064,6.30602,22.5215,-0.17,-5.9,5.902448644,24.06064,8.88602,25.64908865,21.62064,6.30602,22.5215,2.44,2.58,3.551056181
26/02/2020 12:30,31.35264,1.45952,31.38659321,26.43264,7.70952,27.534,4.92,-6.25,7.954175004,33.98264,10.09952,35.451659,26.43264,7.70952,27.534,7.55,2.39,7.919255015
26/02/2020 13:00,44.84096,2.27778,44.89877477,33.18096,9.67778,34.5635,11.66,-7.4,13.8099819,47.38096,11.68778,48.80122511,33.18096,9.67778,34.5635,14.2,2.01,14.34155152
26/02/2020 13:30,31.93088,1.16734,31.95221088,27.35088,7.97734,28.4905,4.58,-6.81,8.206856889,34.24088,10.80734,35.90593908,27.35088,7.97734,28.4905,6.89,2.83,7.448556907
26/02/2020 14:00,51.47504,3.23272,51.57645026,36.93504,10.77272,38.474,14.54,-7.54,16.37874232,53.91504,12.94272,55.44678114,36.93504,10.77272,38.474,16.98,2.17,17.11809861
26/02/2020 14:30,38.92112,2.07116,38.9761887,30.38112,8.86116,31.647,8.54,-6.79,10.9103483,41.46112,11.61116,43.05628303,30.38112,8.86116,31.647,11.08,2.75,11.41616836
26/02/2020 15:00,6.5464,-1.3398,6.682096752,14.6064,4.2602,15.215,-8.06,-5.6,9.814458722,9.3564,8.0602,12.34945525,14.6064,4.2602,15.215,-5.25,3.8,6.480933575
26/02/2020 15:30,19.25192,0.27806,19.25392794,20.70192,6.03806,21.5645,-1.45,-5.76,5.93970538,22.07192,9.75806,24.13274513,20.70192,6.03806,21.5645,1.37,3.72,3.964252767
26/02/2020 16:00,6.26296,-1.15122,6.367886262,14.53296,4.23878,15.1385,-8.27,-5.39,9.871423403,9.51296,8.10878,12.49994884,14.53296,4.23878,15.1385,-5.02,3.87,6.338556618
26/02/2020 16:30,1.99784,-1.96938,2.805320347,12.44784,3.63062,12.9665,-10.45,-5.6,11.8559057,5.53784,7.92062,9.664568953,12.44784,3.63062,12.9665,-6.91,4.29,8.133400273
26/02/2020 17:00,-8.36984,-2.80162,8.826284397,7.40016,2.15838,7.7085,-15.77,-4.96,16.53162122,-5.05984,6.57838,8.299220701,7.40016,2.15838,7.7085,-12.46,4.42,13.22074128
26/02/2020 17:30,-12.28032,-3.16426,12.68143528,5.77968,1.68574,6.0205,-18.06,-4.85,18.69989572,-8.79032,5.97574,10.62916715,5.77968,1.68574,6.0205,-14.57,4.29,15.18844956
26/02/2020 18:00,-13.96864,-3.59502,14.42383695,5.33136,1.55498,5.5535,-19.3,-5.15,19.97529724,-9.96864,5.97498,11.62214135,5.33136,1.55498,5.5535,-15.3,4.42,15.92565226
26/02/2020 18:30,-15.54728,-3.94504,16.03998928,4.78272,1.39496,4.982,-20.33,-5.34,21.01962179,-11.47728,5.81496,12.86630157,4.78272,1.39496,4.982,-16.26,4.42,16.85004451
26/02/2020 19:00,-15.29704,-3.67872,15.73316286,4.63296,1.35128,4.826,-19.93,-5.03,20.55494588,-11.69704,5.77128,13.04332847,4.63296,1.35128,4.826,-16.33,4.42,16.91760326
26/02/2020 19:30,-14.28896,-3.62678,14.74204569,4.81104,1.40322,5.0115,-19.1,-5.03,19.75122528,-10.87896,6.13322,12.48872124,4.81104,1.40322,5.0115,-15.69,4.73,16.38746472
26/02/2020 20:00,-13.69072,-3.43896,14.11602848,4.76928,1.39104,4.968,-18.46,-4.83,19.08141766,-10.00072,6.22104,11.77776461,4.76928,1.39104,4.968,-14.77,4.83,15.53968468
26/02/2020 20:30,-13.54504,-3.44022,13.97509292,4.76496,1.38978,4.9635,-18.31,-4.83,18.93634072,-9.77504,6.21978,11.58607225,4.76496,1.38978,4.9635,-14.54,4.83,15.32124342
26/02/2020 21:00,-11.97136,-3.11248,12.36935698,5.16864,1.50752,5.384,-17.14,-4.62,17.75173231,-8.53136,6.50752,10.72995433,5.16864,1.50752,5.384,-13.7,5,14.58389523
26/02/2020 21:30,-11.11952,-2.40486,11.37660216,5.16048,1.50514,5.3755,-16.28,-3.91,16.74295374,-7.56952,6.00514,9.662263681,5.16048,1.50514,5.3755,-12.73,4.5,13.50195912
26/02/2020 22:00,-9.08184,-0.79762,9.116798531,5.52816,1.61238,5.7585,-14.61,-2.41,14.80743732,-6.37184,5.12238,8.175519668,5.52816,1.61238,5.7585,-11.9,3.51,12.40685698
26/02/2020 22:30,-7.2476,-0.4843,7.263762954,5.8824,1.7157,6.1275,-13.13,-2.2,13.31303497,-4.7376,5.1357,6.987150224,5.8824,1.7157,6.1275,-10.62,3.42,11.1570964
26/02/2020 23:00,-6.70424,-1.06082,6.787648566,5.58576,1.62918,5.8185,-12.29,-2.69,12.58094591,-3.64424,5.79918,6.849158624,5.58576,1.62918,5.8185,-9.23,4.17,10.12826737
26/02/2020 23:30,-5.42696,-0.80828,5.486821612,5.42304,1.58172,5.649,-10.85,-2.39,11.11011251,-3.34696,5.95172,6.828258358,5.42304,1.58172,5.649,-8.77,4.37,9.798459063
27/02/2020 00:00,-4.73496,-0.03228,4.735070031,5.37504,1.56772,5.599,-10.11,-1.6,10.23582434,-2.59496,5.35772,5.953064841,5.37504,1.56772,5.599,-7.97,3.79,8.825247872
27/02/2020 00:30,-4.71432,0.41874,4.732880333,5.51568,1.60874,5.7455,-10.23,-1.19,10.29898053,-2.58432,5.16874,5.778804639,5.51568,1.60874,5.7455,-8.1,3.56,8.847801987
27/02/2020 01:00,-5.87264,0.36548,5.884001717,5.60736,1.63548,5.841,-11.48,-1.27,11.55003463,-3.06264,5.14548,5.98796528,5.60736,1.63548,5.841,-8.67,3.51,9.353555474
27/02/2020 01:30,-6.39784,0.34938,6.407372554,5.55216,1.61938,5.7835,-11.95,-1.27,12.01729587,-3.61784,5.12938,6.276886605,5.55216,1.61938,5.7835,-9.17,3.51,9.818808482
27/02/2020 02:00,-6.7396,0.2497,6.744224066,5.2104,1.5197,5.4275,-11.95,-1.27,12.01729587,-3.8996,5.0897,6.411858252,5.2104,1.5197,5.4275,-9.11,3.57,9.784528604
27/02/2020 02:30,-7.19168,0.20826,7.194694813,4.82832,1.40826,5.0295,-12.02,-1.2,12.07975165,-4.35168,5.03826,6.657415613,4.82832,1.40826,5.0295,-9.18,3.63,9.871641201
27/02/2020 03:00,-7.148,0.1685,7.149985752,4.692,1.3685,4.8875,-11.84,-1.2,11.90065544,-4.428,4.9985,6.677738109,4.692,1.3685,4.8875,-9.12,3.63,9.815869804
27/02/2020 03:30,-6.71336,0.14652,6.714958719,4.61664,1.34652,4.809,-11.33,-1.2,11.39337088,-4.86336,5.02652,6.994152829,4.61664,1.34652,4.809,-9.48,3.68,10.16920843
27/02/2020 04:00,-6.13056,0.13942,6.132145126,4.96944,1.44942,5.1765,-11.1,-1.31,11.17703449,-3.71056,5.27942,6.45294747,4.96944,1.44942,5.1765,-8.68,3.83,9.487428524
27/02/2020 04:30,-5.9424,-0.1857,5.945300854,5.1576,1.5043,5.3725,-11.1,-1.69,11.2279161,-3.2624,5.6543,6.527967697,5.1576,1.5043,5.3725,-8.42,4.15,9.387166772
27/02/2020 05:00,-6.0316,0.1287,6.03297292,4.8984,1.4287,5.1025,-10.93,-1.3,11.00703866,-3.7216,5.2287,6.417913232,4.8984,1.4287,5.1025,-8.62,3.8,9.420424619
27/02/2020 05:30,-6.8788,2.0291,7.171829352,4.5912,1.3391,4.7825,-11.47,0.69,11.4907354,-4.3988,3.2391,5.462710888,4.5912,1.3391,4.7825,-8.99,1.9,9.18858531
27/02/2020 06:00,-7.36048,2.01986,7.632594595,4.55952,1.32986,4.7495,-11.92,0.69,11.93995394,-5.47048,2.99986,6.239015263,4.55952,1.32986,4.7495,-10.03,1.67,10.1680775
27/02/2020 06:30,-9.98872,-2.70296,10.34797178,4.48128,1.30704,4.668,-14.47,-4.01,15.0153588,-6.46872,5.75704,8.659552413,4.48128,1.30704,4.668,-10.95,4.45,11.81968697
27/02/2020 07:00,-11.7616,-3.4138,12.24701045,4.4784,1.3062,4.665,-16.24,-4.72,16.91200757,-7.9216,5.7562,9.792118514,4.4784,1.3062,4.665,-12.4,4.45,13.17431213
27/02/2020 07:30,-13.00128,-2.94954,13.33165661,4.45872,1.30046,4.6445,-17.46,-4.25,17.96981079,-9.34128,4.70046,10.45723846,4.45872,1.30046,4.6445,-13.8,3.4,14.2126704
27/02/2020 08:00,-12.21248,-2.90614,12.55349822,5.08752,1.48386,5.2995,-17.3,-4.39,17.84830804,-8.71248,4.38386,9.753232092,5.08752,1.48386,5.2995,-13.8,2.9,14.10141837
27/02/2020 08:30,-9.07552,-3.52036,9.734371978,6.68448,1.94964,6.963,-15.76,-5.47,16.68228102,-5.54552,5.37964,7.726145132,6.68448,1.94964,6.963,-12.23,3.43,12.70188175
27/02/2020 09:00,10.9592,-0.9419,10.99960182,17.2392,5.0281,17.9575,-6.28,-5.97,8.664831216,14.7892,8.1181,16.87080272,17.2392,5.0281,17.9575,-2.45,3.09,3.943424907
27/02/2020 09:30,26.07736,0.52048,26.08255363,24.44736,7.13048,25.466,1.63,-6.61,6.808009988,29.92736,9.90048,31.52247422,24.44736,7.13048,25.466,5.48,2.77,6.140301296
27/02/2020 10:00,40.95168,3.89924,41.13689545,31.23168,9.10924,32.533,9.72,-5.21,11.02825916,43.16168,11.87924,44.76658311,31.23168,9.10924,32.533,11.93,2.77,12.2473589
27/02/2020 10:30,36.9508,3.8694,37.1528448,29.3808,8.5694,30.605,7.57,-4.7,8.910381586,38.7308,8.6594,39.68702656,29.3808,8.5694,30.605,9.35,0.09,9.350433145
27/02/2020 11:00,31.11512,3.04816,31.26406839,26.56512,7.74816,27.672,4.55,-4.7,6.541597664,32.49512,8.46816,33.58038948,26.56512,7.74816,27.672,5.93,0.72,5.973550033
27/02/2020 11:30,41.46008,4.20044,41.67231611,31.75008,9.26044,33.073,9.71,-5.06,10.94932418,42.96008,8.81044,43.85421675,31.75008,9.26044,33.073,11.21,-0.45,11.21902848
27/02/2020 12:00,51.10024,4.49882,51.29789381,36.51024,10.64882,38.0315,14.59,-6.15,15.83321193,52.89024,11.36882,54.09831379,36.51024,10.64882,38.0315,16.38,0.72,16.39581654
27/02/2020 12:30,61.3232,5.3351,61.55483856,41.7432,12.1751,43.4825,19.58,-6.84,20.74034715,63.4332,11.3851,64.44681035,41.7432,12.1751,43.4825,21.69,-0.79,21.70438205
27/02/2020 13:00,59.4908,5.0894,59.7081006,40.9008,11.9294,42.605,18.59,-6.84,19.80842498,61.1608,11.2394,62.18494648,40.9008,11.9294,42.605,20.26,-0.69,20.27174635
27/02/2020 13:30,53.75008,4.12794,53.90835732,38.29008,11.16794,39.8855,15.46,-7.04,16.98744242,55.74008,11.93794,57.00413081,38.29008,11.16794,39.8855,17.45,0.77,17.46698028
27/02/2020 14:00,38.15408,2.67994,38.2480836,30.51408,8.89994,31.7855,7.64,-6.22,9.851801866,40.28408,10.05994,41.52119331,30.51408,8.89994,31.7855,9.77,1.16,9.838622871
27/02/2020 14:30,34.3,2.66,34.40298824,28.56,8.33,29.75,5.74,-5.67,8.068240205,36.84,9.7,38.0956113,28.56,8.33,29.75,8.28,1.37,8.392574099
27/02/2020 15:00,42.63688,5.60784,43.00408592,32.66688,9.52784,34.028,9.97,-3.92,10.71295011,45.31688,9.08784,46.21913509,32.66688,9.52784,34.028,12.65,-0.44,12.65764986
27/02/2020 15:30,33.938,4.004,34.17337941,27.888,8.134,29.05,6.05,-4.13,7.325257675,36.308,9.254,37.46875205,27.888,8.134,29.05,8.42,1.12,8.494162702
27/02/2020 16:00,23.19208,2.43144,23.31918685,22.94208,6.69144,23.898,0.25,-4.26,4.267329376,27.43208,8.53144,28.72811309,22.94208,6.69144,23.898,4.49,1.84,4.852391163
27/02/2020 16:30,13.59792,1.32606,13.66242524,18.39792,5.36606,19.1645,-4.8,-4.04,6.273882371,16.40792,7.79606,18.16585782,18.39792,5.36606,19.1645,-1.99,2.43,3.140859755
27/02/2020 17:00,0.65064,-1.28148,1.437192889,12.20064,3.55852,12.709,-11.55,-4.84,12.52310265,4.35064,7.47852,8.651955259,12.20064,3.55852,12.709,-7.85,3.92,8.774331883
27/02/2020 17:30,-7.03296,-3.44878,7.833046014,8.74704,2.55122,9.1115,-15.78,-6,16.8821918,-2.90296,7.90122,8.41762759,8.74704,2.55122,9.1115,-11.65,5.35,12.81971139
27/02/2020 18:00,-10.78664,-3.77902,11.4294617,7.20336,2.10098,7.5035,-17.99,-5.88,18.92655542,-6.12664,7.45098,9.646388995,7.20336,2.10098,7.5035,-13.33,5.35,14.36354413
27/02/2020 18:30,-11.71664,-1.96652,11.88052414,7.14336,2.08348,7.441,-18.86,-4.05,19.28994816,-7.03664,5.28348,8.799401309,7.14336,2.08348,7.441,-14.18,3.2,14.53658832
27/02/2020 19:00,-11.1488,-1.6309,11.26745651,7.2312,2.1091,7.5325,-18.38,-3.74,18.75665215,-7.0088,5.1091,8.67330273,7.2312,2.1091,7.5325,-14.24,3,14.55258053
27/02/2020 19:30,-11.68032,-2.48426,11.94158377,6.49968,1.89574,6.7705,-18.18,-4.38,18.70018182,-7.85032,5.92574,9.83574698,6.49968,1.89574,6.7705,-14.35,4.03,14.90514676
27/02/2020 20:00,-10.93424,-3.11082,11.36814873,6.54576,1.90918,6.8185,-17.48,-5.02,18.18655547,-6.80424,6.93918,9.718533894,6.54576,1.90918,6.8185,-13.35,5.03,14.26616276
27/02/2020 20:30,-11.37384,-3.33362,11.85231027,6.29616,1.83638,6.5585,-17.67,-5.17,18.41080661,-6.66384,7.14638,9.77125942,6.29616,1.83638,6.5585,-12.96,5.31,14.00563101
27/02/2020 21:00,-10.20096,-3.02778,10.64081936,6.41904,1.87222,6.6865,-16.62,-4.9,17.3272733,-5.98096,7.27222,9.415788137,6.41904,1.87222,6.6865,-12.4,5.4,13.52479205
27/02/2020 21:30,-10.44416,-3.20788,10.92570237,5.59584,1.63212,5.829,-16.04,-4.84,16.75431885,-6.13416,7.27212,9.513760991,5.59584,1.63212,5.829,-11.73,5.64,13.01547156
27/02/2020 22:00,-8.5036,-1.5623,8.645923563,6.0264,1.7577,6.2775,-14.53,-3.32,14.90447248,-4.8236,6.1777,7.837799069,6.0264,1.7577,6.2775,-10.85,4.42,11.71575435
27/02/2020 22:30,-7.44488,-1.02184,7.514678649,5.92512,1.72816,6.172,-13.37,-2.75,13.64988645,-3.97488,5.78816,7.021571562,5.92512,1.72816,6.172,-9.9,4.06,10.70016822
27/02/2020 23:00,-5.90216,-0.60438,5.9330235,6.08784,1.77562,6.3415,-11.99,-2.38,12.22393145,-2.77216,5.72562,6.361414579,6.08784,1.77562,6.3415,-8.86,3.95,9.700623691
27/02/2020 23:30,-5.06256,-2.05658,5.464342142,6.21744,1.81342,6.4765,-11.28,-3.87,11.92540565,-1.64256,7.34342,7.524880109,6.21744,1.81342,6.4765,-7.86,5.53,9.610437035
28/02/2020 00:00,-5.04992,-2.61706,5.687767141,5.77008,1.68294,6.0105,-10.82,-4.3,11.64312673,-1.91992,7.78294,8.016248989,5.77008,1.68294,6.0105,-7.69,6.1,9.815604923
28/02/2020 00:30,-4.67504,-2.40772,5.258622881,6.14496,1.79228,6.401,-10.82,-4.2,11.60656711,-1.61504,7.83228,7.997059722,6.14496,1.79228,6.401,-7.76,6.04,9.833575138
28/02/2020 01:00,-6.45632,-2.54226,6.938815018,5.68368,1.65774,5.9205,-12.14,-4.2,12.84599548,-2.83632,7.69774,8.203652373,5.68368,1.65774,5.9205,-8.52,6.04,10.44375411
28/02/2020 01:30,-7.8904,-2.7097,8.342714561,5.1096,1.4903,5.3225,-13,-4.2,13.66162509,-4.0404,7.6103,8.616350634,5.1096,1.4903,5.3225,-9.15,6.12,11.00803797
28/02/2020 02:00,-7.95424,-2.72832,8.409141692,5.04576,1.47168,5.256,-13,-4.2,13.66162509,-3.73424,7.59168,8.46038732,5.04576,1.47168,5.256,-8.78,6.12,10.70246701
28/02/2020 02:30,-6.87528,-2.55654,7.335214506,5.63472,1.64346,5.8695,-12.51,-4.2,13.19621537,-2.87528,7.87346,8.382040769,5.63472,1.64346,5.8695,-8.51,6.23,10.54670565
28/02/2020 03:00,-6.65224,-1.85982,6.907331428,5.41776,1.58018,5.6435,-12.07,-3.44,12.55063743,-3.14224,7.28018,7.929356408,5.41776,1.58018,5.6435,-8.56,5.7,10.28414313
28/02/2020 03:30,-6.13176,-0.80218,6.184009496,5.47824,1.59782,5.7065,-11.61,-2.4,11.85546709,-2.82176,6.39782,6.992455238,5.47824,1.59782,5.7065,-8.3,4.8,9.58801335
28/02/2020 04:00,-5.68488,-0.70684,5.728654589,5.80512,1.69316,6.047,-11.49,-2.4,11.73797683,-1.78488,6.39316,6.637642006,5.80512,1.69316,6.047,-7.59,4.7,8.927379235
28/02/2020 04:30,-6.19272,-0.92496,6.261416134,5.29728,1.54504,5.518,-11.49,-2.47,11.7524891,-2.87272,6.24504,6.874085015,5.29728,1.54504,5.518,-8.17,4.7,9.425438982
28/02/2020 05:00,-6.74712,-1.01666,6.823285561,4.98288,1.45334,5.1905,-11.73,-2.47,11.98723488,-3.18712,6.09334,6.876519923,4.98288,1.45334,5.1905,-8.17,4.64,9.395663894
28/02/2020 05:30,-7.13592,-1.11506,7.222514316,4.95408,1.44494,5.1605,-12.09,-2.56,12.35806215,-3.60592,5.99494,6.99585339,4.95408,1.44494,5.1605,-8.56,4.55,9.694127088
28/02/2020 06:00,-7.29208,-1.13144,7.379335146,5.13792,1.49856,5.352,-12.43,-2.63,12.70518792,-4.21208,5.78856,7.158843817,5.13792,1.49856,5.352,-9.35,4.29,10.28720565
28/02/2020 06:30,-9.40416,-1.56788,9.533964181,4.87584,1.42212,5.079,-14.28,-2.99,14.589671,-5.34416,5.23212,7.478978928,4.87584,1.42212,5.079,-10.22,3.81,10.90708485
28/02/2020 07:00,-10.302,-2.781,10.67076216,5.208,1.519,5.425,-15.51,-4.3,16.0950334,-6.222,5.979,8.629120755,5.208,1.519,5.425,-11.43,4.46,12.26933169
28/02/2020 07:30,-11.22288,-3.66334,11.80563829,5.57712,1.62666,5.8095,-16.8,-5.29,17.61317972,-6.89288,6.38666,9.396872919,5.57712,1.62666,5.8095,-12.47,4.76,13.34760278
28/02/2020 08:00,-10.33056,-3.47308,10.89875014,6.22944,1.81692,6.489,-16.56,-5.29,17.38440968,-6.33056,6.11692,8.80299382,6.22944,1.81692,6.489,-12.56,4.3,13.27567701
28/02/2020 08:30,-9.03368,-4.72274,10.19370627,6.91632,2.01726,7.2045,-15.95,-6.74,17.31560279,-5.50368,7.34726,9.180017595,6.91632,2.01726,7.2045,-12.42,5.33,13.51537273
28/02/2020 09:00,-7.7144,-5.0242,9.206223601,7.9056,2.3058,8.235,-15.62,-7.33,17.25437046,-3.5544,7.8858,8.649832426,7.9056,2.3058,8.235,-11.46,5.58,12.74629358
28/02/2020 09:30,-6.06584,-5.19962,7.989396914,9.46416,2.76038,9.8585,-15.53,-7.96,17.45114609,-0.70584,8.59038,8.619329362,9.46416,2.76038,9.8585,-10.17,5.83,11.72253386
28/02/2020 10:00,-3.97008,-5.05044,6.424054748,10.24992,2.98956,10.677,-14.22,-8.04,16.33554407,0.56992,8.88956,8.907810382,10.24992,2.98956,10.677,-9.68,5.9,11.33633098
28/02/2020 10:30,-3.714,-5.0095,6.236095433,10.596,3.0905,11.0375,-14.31,-8.1,16.44342118,1.136,8.9205,8.992542257,10.596,3.0905,11.0375,-9.46,5.83,11.112178
28/02/2020 11:00,-3.26616,-4.86888,5.862916817,10.80384,3.15112,11.254,-14.07,-8.02,16.1952246,1.59384,8.77112,8.914755858,10.80384,3.15112,11.254,-9.21,5.62,10.78927708
28/02/2020 11:30,-4.88536,-5.52698,7.376601538,10.12464,2.95302,10.5465,-15.01,-8.48,17.23979408,0.01464,8.91302,8.913032023,10.12464,2.95302,10.5465,-10.11,5.96,11.73600017
28/02/2020 12:00,-6.95128,-5.66204,8.965433096,9.31872,2.71796,9.707,-16.27,-8.38,18.3012923,-1.99128,8.48796,8.718409316,9.31872,2.71796,9.707,-11.31,5.77,12.69681062
28/02/2020 12:30,-7.5848,-5.6864,9.479680163,9.2352,2.6936,9.62,-16.82,-8.38,18.79193444,-2.2748,8.6036,8.899249856,9.2352,2.6936,9.62,-11.51,5.91,12.93863208
28/02/2020 13:00,-4.19576,-5.07668,6.586127982,10.67424,3.11332,11.119,-14.87,-8.19,16.97624811,0.50424,9.02332,9.037397955,10.67424,3.11332,11.119,-10.17,5.91,11.76252524
28/02/2020 13:30,-6.17392,-5.32406,8.152478338,9.82608,2.86594,10.2355,-16,-8.19,17.97431779,-1.00392,8.99594,9.051783904,9.82608,2.86594,10.2355,-10.83,6.13,12.44450883
28/02/2020 14:00,-7.34064,-5.46852,9.153671755,9.15936,2.67148,9.541,-16.5,-8.14,18.39863038,-2.24064,8.80148,9.082208861,9.15936,2.67148,9.541,-11.4,6.13,12.9436046
28/02/2020 14:30,-5.21744,-5.21092,7.373965514,10.04256,2.92908,10.461,-15.26,-8.14,17.29529416,-0.36744,9.05908,9.066528696,10.04256,2.92908,10.461,-10.41,6.13,12.08076984
28/02/2020 15:00,-5.73488,-5.47184,7.926530237,9.52512,2.77816,9.922,-15.26,-8.25,17.34733697,-1.18488,9.16816,9.244409035,9.52512,2.77816,9.922,-10.71,6.39,12.47141532
28/02/2020 15:30,-6.87536,-5.61198,8.874958853,8.80464,2.56802,9.1715,-15.68,-8.18,17.68544034,-1.90536,9.21802,9.412878914,8.80464,2.56802,9.1715,-10.71,6.65,12.60660938
28/02/2020 16:00,-5.59328,-5.13804,7.595013904,9.36672,2.73196,9.757,-14.96,-7.87,16.90380135,-0.25328,9.46196,9.465349323,9.36672,2.73196,9.757,-9.62,6.73,11.74041311
28/02/2020 16:30,-5.97248,-5.01864,7.801106639,8.98752,2.62136,9.362,-14.96,-7.64,16.79795226,-1.32248,9.56136,9.652386151,8.98752,2.62136,9.362,-10.31,6.94,12.42818169
28/02/2020 17:00,-7.88552,-5.17036,9.429424595,8.12448,2.36964,8.463,-16.01,-7.54,17.69665788,-3.18552,9.42964,9.953172771,8.12448,2.36964,8.463,-11.31,7.06,13.3326554
28/02/2020 17:30,-11.71488,-5.65434,13.00807343,6.46512,1.88566,6.7345,-18.18,-7.54,19.68156498,-6.30488,8.94566,10.94423797,6.46512,1.88566,6.7345,-12.77,7.06,14.59165858
28/02/2020 18:00,-12.68552,-5.38286,13.78033379,6.02448,1.75714,6.2755,-18.71,-7.14,20.0260755,-7.73552,8.51714,11.50564833,6.02448,1.75714,6.2755,-13.76,6.76,15.33085777
28/02/2020 18:30,-12.92824,-5.46032,14.03404731,6.10176,1.77968,6.356,-19.03,-7.24,20.36070971,-8.01824,8.53968,11.71402182,6.10176,1.77968,6.356,-14.12,6.76,15.65477563
28/02/2020 19:00,-12.20496,-5.31478,13.31194708,6.39504,1.86522,6.6615,-18.6,-7.18,19.93771301,-7.44496,8.68522,11.43942638,6.39504,1.86522,6.6615,-13.84,6.82,15.4291283
28/02/2020 19:30,-11.23632,-4.94476,12.27621842,6.46368,1.88524,6.733,-17.7,-6.83,18.97205577,-6.84632,8.60524,10.99646548,6.46368,1.88524,6.733,-13.31,6.72,14.91021462
28/02/2020 20:00,-9.90712,-4.75916,10.99093402,6.72288,1.96084,7.003,-16.63,-6.72,17.93642384,-5.64712,8.91084,10.54955136,6.72288,1.96084,7.003,-12.37,6.95,14.18870678
28/02/2020 20:30,-9.94928,-4.92604,11.10198372,6.63072,1.93396,6.907,-16.58,-6.86,17.94313239,-5.06928,9.16396,10.47261966,6.63072,1.93396,6.907,-11.7,7.23,13.75365042
28/02/2020 21:00,-9.36592,-5.08756,10.65850478,6.45408,1.88244,6.723,-15.82,-6.97,17.28737401,-4.79592,9.55244,10.68877723,6.45408,1.88244,6.723,-11.25,7.67,13.61585106
28/02/2020 21:30,-8.58272,-3.62246,9.315862765,6.19728,1.80754,6.4555,-14.78,-5.43,15.74589788,-4.50272,8.32754,9.466911315,6.19728,1.80754,6.4555,-10.7,6.52,12.52998005
28/02/2020 22:00,-8.15752,-2.69886,8.592379056,5.83248,1.70114,6.0755,-13.99,-4.4,14.66560943,-4.37752,7.65114,8.814909225,5.83248,1.70114,6.0755,-10.21,5.95,11.81721625
28/02/2020 22:30,-6.91144,-2.59042,7.380940228,5.99856,1.74958,6.2485,-12.91,-4.34,13.6199743,-2.98144,7.86958,8.415418816,5.99856,1.74958,6.2485,-8.98,6.12,10.86714314
28/02/2020 23:00,-5.50168,-1.51674,5.706924132,6.14832,1.79326,6.4045,-11.65,-3.31,12.11109409,-1.78168,7.25326,7.468879719,6.14832,1.79326,6.4045,-7.93,5.46,9.62790216
28/02/2020 23:30,-4.56912,-2.08266,5.021387283,5.99088,1.74734,6.2405,-10.56,-3.83,11.23309841,-1.42912,7.88734,8.015766729,5.99088,1.74734,6.2405,-7.42,6.14,9.630991642
29/02/2020 00:00,-2.97632,-1.97976,3.574623113,6.58368,1.92024,6.858,-9.56,-3.9,10.32490194,-0.00632,8.12024,8.120242459,6.58368,1.92024,6.858,-6.59,6.2,9.048099248
29/02/2020 00:30,-3.34256,-1.87908,3.83453374,6.51744,1.90092,6.789,-9.86,-3.78,10.55973485,-0.07256,8.10092,8.101244954,6.51744,1.90092,6.789,-6.59,6.2,9.048099248
29/02/2020 01:00,-4.2712,-1.8641,4.660259462,6.5688,1.9159,6.8425,-10.84,-3.78,11.48015679,-0.8912,8.0159,8.065289223,6.5688,1.9159,6.8425,-7.46,6.1,9.636472384
29/02/2020 01:30,-4.9352,-1.8536,5.271814868,6.6048,1.9264,6.88,-11.54,-3.78,12.14331092,-1.0752,7.8464,7.919725248,6.6048,1.9264,6.88,-7.68,5.92,9.696844848
29/02/2020 02:00,-4.34184,-1.81762,4.706943493,6.72816,1.96238,7.0085,-11.07,-3.78,11.69757667,-0.82184,7.97238,8.014628117,6.72816,1.96238,7.0085,-7.55,6.01,9.650005181
29/02/2020 02:30,-4.33928,-1.71604,4.666277339,6.63072,1.93396,6.907,-10.97,-3.65,11.56128886,-0.91928,7.94396,7.99697294,6.63072,1.93396,6.907,-7.55,6.01,9.650005181
29/02/2020 03:00,-3.18216,-1.64688,3.583065168,7.10784,2.07312,7.404,-10.29,-3.72,10.94177773,-0.03216,8.08312,8.083183977,7.10784,2.07312,7.404,-7.14,6.01,9.332722004
29/02/2020 03:30,-2.98112,-1.52366,3.347927157,7.11888,2.07634,7.4155,-10.1,-3.6,10.72240645,0.57888,8.08634,8.107033776,7.11888,2.07634,7.4155,-6.54,6.01,8.882099977
29/02/2020 04:00,-2.8212,-1.5116,3.200641186,6.9888,2.0384,7.28,-9.81,-3.55,10.43257399,0.5588,8.1484,8.167538185,6.9888,2.0384,7.28,-6.43,6.11,8.870005637
29/02/2020 04:30,-3.27248,-1.63864,3.65981781,6.82752,1.99136,7.112,-10.1,-3.63,10.73251601,0.59752,8.10136,8.123365312,6.82752,1.99136,7.112,-6.23,6.11,8.726110245
29/02/2020 05:00,-2.4876,-1.6468,2.983304208,7.1424,2.0832,7.44,-9.63,-3.73,10.327139,1.4024,8.1032,8.223659526,7.1424,2.0832,7.44,-5.74,6.02,8.317932435
29/02/2020 05:30,-2.87344,-1.60392,3.290777537,6.94656,2.02608,7.236,-9.82,-3.63,10.46944602,0.96656,8.04608,8.103927542,6.94656,2.02608,7.236,-5.98,6.02,8.485328515
29/02/2020 06:00,-3.01856,-1.59958,3.416190956,6.96144,2.03042,7.2515,-9.98,-3.63,10.61966572,0.73144,7.91042,7.944164465,6.96144,2.03042,7.2515,-6.23,5.88,8.566638781
29/02/2020 06:30,-4.51272,-2.18746,5.014939985,6.31728,1.84254,6.5805,-10.83,-4.03,11.55550951,-1.01272,7.58254,7.649870237,6.31728,1.84254,6.5805,-7.33,5.74,9.310021482
29/02/2020 07:00,-7.456,-2.588,7.892381136,4.944,1.442,5.15,-12.4,-4.03,13.03843932,-3.726,7.182,8.090994994,4.944,1.442,5.15,-8.67,5.74,10.39790844
29/02/2020 07:30,-7.66888,-2.48384,8.061090596,5.30112,1.54616,5.522,-12.97,-4.03,13.58167147,-3.84888,6.53616,7.58520038,5.30112,1.54616,5.522,-9.15,4.99,10.42221665
29/02/2020 08:00,-7.15,-1.0425,7.225600754,5.82,1.6975,6.0625,-12.97,-2.74,13.25626267,-3.4,4.8175,5.896465573,5.82,1.6975,6.0625,-9.22,3.12,9.733591321
29/02/2020 08:30,-5.16832,-0.74576,5.221847336,7.35168,2.14424,7.658,-12.52,-2.89,12.84922177,-1.21832,5.40424,5.539865847,7.35168,2.14424,7.658,-8.57,3.26,9.169105736
29/02/2020 09:00,-4.8316,-1.9313,5.203294942,8.0184,2.3387,8.3525,-12.85,-4.27,13.54087885,-0.8016,6.7287,6.776279676,8.0184,2.3387,8.3525,-8.82,4.39,9.852131749
29/02/2020 09:30,-3.5816,-2.6463,4.453174401,8.8584,2.5837,9.2275,-12.44,-5.23,13.49468414,0.6884,7.5437,7.575044835,8.8584,2.5837,9.2275,-8.17,4.96,9.55774555
29/02/2020 10:00,-0.82008,-2.13544,2.287495399,10.12992,2.95456,10.552,-10.95,-5.09,12.075206,2.57992,7.74456,8.162977202,10.12992,2.95456,10.552,-7.55,4.79,8.941286261
29/02/2020 10:30,8.7996,-1.0272,8.859350992,15.3696,4.4828,16.01,-6.57,-5.51,8.574672005,12.6296,9.2728,15.66817207,15.3696,4.4828,16.01,-2.74,4.79,5.518305899
29/02/2020 11:00,15.238,-0.231,15.23975082,18.408,5.369,19.175,-3.17,-5.6,6.434974747,18.808,10.159,21.37629867,18.408,5.369,19.175,0.4,4.79,4.806672446
29/02/2020 11:30,14.1276,0.8943,14.15587702,17.8776,5.2143,18.6225,-3.75,-4.32,5.720568154,17.5176,8.7443,19.5787919,17.8776,5.2143,18.6225,-0.36,3.53,3.548309457
29/02/2020 12:00,52.7084,5.0662,52.9513155,36.6384,10.6862,38.165,16.07,-5.62,17.0243737,54.6384,12.3662,56.02033253,36.6384,10.6862,38.165,18,1.68,18.07823
29/02/2020 12:30,42.4072,3.9846,42.59398607,32.1072,9.3646,33.445,10.3,-5.38,11.62043028,45.0872,11.4646,46.52195887,32.1072,9.3646,33.445,12.98,2.1,13.14877941
29/02/2020 13:00,51.08296,4.97378,51.32452912,36.01296,10.50378,37.5135,15.07,-5.53,16.05259481,52.97296,12.04378,54.32482975,36.01296,10.50378,37.5135,16.96,1.54,17.02977393
29/02/2020 13:30,24.79944,2.08942,24.887304,22.96944,6.69942,23.9265,1.83,-4.61,4.959939516,27.56944,9.42942,29.13739836,22.96944,6.69942,23.9265,4.6,2.73,5.349102728
