Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/02/2020 14:00,20.10192,1.78306,20.18084465,20.82192,6.07306,21.6895,-0.72,-4.29,4.35,22.71192,8.98306,24.42389562,20.82192,6.07306,21.6895,1.89,2.91,3.469899134
29/02/2020 14:30,32.8668,3.4149,33.04372988,26.4168,7.7049,27.5175,6.45,-4.29,7.746392709,35.9568,10.3249,37.40982526,26.4168,7.7049,27.5175,9.54,2.62,9.893230008
29/02/2020 15:00,21.14568,2.44874,21.28699392,20.63568,6.01874,21.4955,0.51,-3.57,3.606244584,23.66568,9.38874,25.46002452,20.63568,6.01874,21.4955,3.03,3.37,4.531864958
29/02/2020 15:30,39.18952,4.44486,39.44078166,29.39952,8.57486,30.6245,9.79,-4.13,10.62548822,41.45952,11.57486,43.04496698,29.39952,8.57486,30.6245,12.06,3,12.42753395
29/02/2020 16:00,27.1744,3.1267,27.35368838,23.2344,6.7767,24.2025,3.94,-3.65,5.370856542,29.6044,10.4467,31.39353501,23.2344,6.7767,24.2025,6.37,3.67,7.351584863
29/02/2020 16:30,3.24288,0.46084,3.275460914,12.00288,3.50084,12.503,-8.76,-3.04,9.272496967,6.74288,7.66084,10.20563081,12.00288,3.50084,12.503,-5.26,4.16,6.706206081
29/02/2020 17:00,-2.32904,-0.99972,2.534534947,9.60096,2.80028,10.001,-11.93,-3.8,12.52057906,0.91096,7.55028,7.605036239,9.60096,2.80028,10.001,-8.69,4.75,9.90346404
29/02/2020 17:30,-7.13272,-2.21996,7.470201938,7.81728,2.28004,8.143,-14.95,-4.5,15.61257506,-3.43272,7.71004,8.43968503,7.81728,2.28004,8.143,-11.25,5.43,12.49189337
29/02/2020 18:00,-9.20392,-2.89656,9.648948295,7.24608,2.11344,7.548,-16.45,-5.01,17.19600535,-5.38392,7.69344,9.390187091,7.24608,2.11344,7.548,-12.63,5.58,13.8077261
29/02/2020 18:30,-11.05896,-5.99678,12.58022125,7.21104,2.10322,7.5115,-18.27,-8.1,19.98506693,-5.63896,10.04322,11.51799192,7.21104,2.10322,7.5115,-12.85,7.94,15.10516799
29/02/2020 19:00,-10.186,-5.323,11.49299461,7.224,2.107,7.525,-17.41,-7.43,18.9291574,-5.626,9.957,11.43650843,7.224,2.107,7.525,-12.85,7.85,15.05805432
29/02/2020 19:30,-10.06656,-4.64358,11.08595803,7.15344,2.08642,7.4515,-17.22,-6.73,18.48840988,-4.86656,9.23642,10.44006038,7.15344,2.08642,7.4515,-12.02,7.15,13.98581067
29/02/2020 20:00,-7.57544,-2.11742,7.865796759,7.89456,2.30258,8.2235,-15.47,-4.42,16.08904286,-3.68544,7.45258,8.314049353,7.89456,2.30258,8.2235,-11.58,5.15,12.6735512
29/02/2020 20:30,-7.0148,-1.3614,7.145686041,8.1552,2.3786,8.495,-15.17,-3.74,15.62422798,-3.0248,7.0486,7.670213622,8.1552,2.3786,8.495,-11.18,4.67,12.11615863
29/02/2020 21:00,-5.86976,0.10882,5.870768625,8.19024,2.38882,8.5315,-14.06,-2.28,14.24366526,-2.42976,5.97882,6.453682844,8.19024,2.38882,8.5315,-10.62,3.59,11.21037466
29/02/2020 21:30,-4.81592,0.32994,4.827208909,8.19408,2.38994,8.5355,-13.01,-2.06,13.17208032,-1.89592,5.97994,6.273292202,8.19408,2.38994,8.5355,-10.09,3.59,10.70963118
29/02/2020 22:00,-4.182,0.334,4.195316436,8.208,2.394,8.55,-12.39,-2.06,12.5600836,-1.082,6.174,6.268093809,8.208,2.394,8.55,-9.29,3.78,10.02958125
29/02/2020 22:30,-3.27648,0.45686,3.308178086,8.18352,2.38686,8.5245,-11.46,-1.93,11.62138116,-0.20648,6.26686,6.270260621,8.18352,2.38686,8.5245,-8.39,3.88,9.243727603
29/02/2020 23:00,-2.42256,-0.24908,2.435331148,8.19744,2.39092,8.539,-10.62,-2.64,10.94321708,0.79744,7.30092,7.34434091,8.19744,2.39092,8.539,-7.4,4.91,8.880771363
29/02/2020 23:30,-1.39288,1.54666,2.081411024,8.21712,2.39666,8.5595,-9.61,-0.85,9.647517815,1.44712,5.64666,5.829144487,8.21712,2.39666,8.5595,-6.77,3.25,7.509687077
01/03/2020 00:00,-0.71016,1.23162,1.421694429,8.19984,2.39162,8.5415,-8.91,-1.16,8.985193376,2.04984,5.76162,6.115399337,8.19984,2.39162,8.5415,-6.15,3.37,7.012802578
01/03/2020 00:30,-0.93144,0.49708,1.055778859,8.21856,2.39708,8.561,-9.15,-1.9,9.345185926,2.06856,6.90708,7.210179928,8.21856,2.39708,8.561,-6.15,4.51,7.626440847
01/03/2020 01:00,-2.13304,0.14828,2.138187691,8.25696,2.40828,8.601,-10.39,-2.26,10.63295349,1.09696,6.97828,7.063972891,8.25696,2.40828,8.601,-7.16,4.57,8.494145042
01/03/2020 01:30,-2.85,-1.3125,3.137699197,8.22,2.3975,8.5625,-11.07,-3.71,11.67514454,0.85,8.3675,8.410562184,8.22,2.3975,8.5625,-7.37,5.97,9.484608584
01/03/2020 02:00,-2.64152,-1.33336,2.958965495,8.14848,2.37664,8.488,-10.79,-3.71,11.41000438,1.04848,8.34664,8.412235708,8.14848,2.37664,8.488,-7.1,5.97,9.276362434
01/03/2020 02:30,-2.38064,-1.31852,2.721386007,8.19936,2.39148,8.541,-10.58,-3.71,11.21162343,1.24936,8.43148,8.523541248,8.19936,2.39148,8.541,-6.95,6.04,9.207828191
01/03/2020 03:00,-2.27072,-1.32146,2.627246819,8.18928,2.38854,8.5305,-10.46,-3.71,11.09845485,1.23928,8.42854,8.519160842,8.18928,2.38854,8.5305,-6.95,6.04,9.207828191
01/03/2020 03:30,-1.7784,-1.3237,2.216954724,8.1816,2.3863,8.5225,-9.96,-3.71,10.62853235,1.7416,8.4263,8.604400168,8.1816,2.3863,8.5225,-6.44,6.04,8.829224201
01/03/2020 04:00,-1.45256,-1.31908,1.962116867,8.19744,2.39092,8.539,-9.65,-3.71,10.33859758,2.00744,8.62092,8.851557885,8.19744,2.39092,8.539,-6.19,6.23,8.782311769
01/03/2020 04:30,-1.2704,-1.3272,1.837219638,8.1696,2.3828,8.51,-9.44,-3.71,10.14286449,2.1896,8.6128,8.886769492,8.1696,2.3828,8.51,-5.98,6.23,8.635583362
01/03/2020 05:00,-1.25144,-1.45792,1.921362225,8.09856,2.36208,8.436,-9.35,-3.82,10.10024257,2.11856,8.54208,8.800876502,8.09856,2.36208,8.436,-5.98,6.18,8.599581385
01/03/2020 05:30,-1.03256,-1.37908,1.722800569,8.19744,2.39092,8.539,-9.23,-3.77,9.970245734,2.36744,8.57092,8.891875044,8.19744,2.39092,8.539,-5.83,6.18,8.495957862
01/03/2020 06:00,-1.4328,-1.4054,2.007003986,8.1072,2.3646,8.445,-9.54,-3.77,10.2578994,1.9172,8.2446,8.464578253,8.1072,2.3646,8.445,-6.19,5.88,8.537593338
01/03/2020 06:30,-2.04192,-1.53806,2.556377486,8.09808,2.36194,8.4355,-10.14,-3.9,10.86414286,1.50808,8.12194,8.260763563,8.09808,2.36194,8.4355,-6.59,5.76,8.752468223
01/03/2020 07:00,-2.47912,-1.77016,3.046227569,8.09088,2.35984,8.428,-10.57,-4.13,11.34820691,1.19088,8.11984,8.206704381,8.09088,2.35984,8.428,-6.9,5.76,8.988192254
01/03/2020 07:30,-0.96624,-1.56932,1.842928376,9.29376,2.71068,9.681,-10.26,-4.28,11.11692404,3.26376,8.47068,9.077695137,9.29376,2.71068,9.681,-6.03,5.76,8.338974757
01/03/2020 08:00,6.97232,-0.52474,6.992038204,13.25232,3.86526,13.8045,-6.28,-4.39,7.662277729,10.70232,9.54526,14.34055933,13.25232,3.86526,13.8045,-2.55,5.68,6.226146481
01/03/2020 08:30,17.67472,0.72846,17.6897253,18.95472,5.52846,19.7445,-1.28,-4.8,4.967735903,21.51472,10.97846,24.15387672,18.95472,5.52846,19.7445,2.56,5.45,6.021303846
01/03/2020 09:00,29.19776,2.08018,29.27176691,24.85776,7.25018,25.8935,4.34,-5.17,6.750148147,31.83776,12.24018,34.10960229,24.85776,7.25018,25.8935,6.98,4.99,8.580238924
01/03/2020 09:30,39.72984,3.12162,39.85228598,30.27984,8.83162,31.5415,9.45,-5.71,11.04113219,41.86984,13.26162,43.91985959,30.27984,8.83162,31.5415,11.59,4.43,12.40777982
01/03/2020 10:00,48.08304,3.77672,48.23113465,34.58304,10.08672,36.024,13.5,-6.31,14.90188243,50.42304,14.03672,52.34035223,34.58304,10.08672,36.024,15.84,3.95,16.3250758
01/03/2020 10:30,56.08296,4.41628,56.25657234,38.59296,11.25628,40.201,17.49,-6.84,18.77992811,57.80296,14.57628,59.61249972,38.59296,11.25628,40.201,19.21,3.32,19.49478135
01/03/2020 11:00,55.04408,4.07494,55.1947088,38.07408,11.10494,39.6605,16.97,-7.03,18.36850021,56.74408,14.31494,58.52186021,38.07408,11.10494,39.6605,18.67,3.21,18.94394362
01/03/2020 11:30,48.12008,3.41544,48.24113732,34.99008,10.20544,36.448,13.13,-6.79,14.78177932,50.76008,13.33544,52.4825655,34.99008,10.20544,36.448,15.77,3.13,16.07761798
01/03/2020 12:00,50.48624,4.07182,50.65017421,36.00624,10.50182,37.5065,14.48,-6.43,15.84346237,52.66624,12.93182,54.23066295,36.00624,10.50182,37.5065,16.66,2.43,16.83628522
01/03/2020 12:30,48.65784,3.99062,48.82120893,35.72784,10.42062,37.2165,12.93,-6.43,14.44056093,50.88784,12.99062,52.5197912,35.72784,10.42062,37.2165,15.16,2.57,15.37629669
01/03/2020 13:00,59.18704,4.97122,59.3954437,39.94704,11.65122,41.6115,19.24,-6.68,20.36663939,60.98704,14.07122,62.58928247,39.94704,11.65122,41.6115,21.04,2.42,21.17871573
01/03/2020 13:30,51.45776,4.45518,51.65026324,36.73776,10.71518,38.2685,14.72,-6.26,15.99581195,53.91776,13.25518,55.52319011,36.73776,10.71518,38.2685,17.18,2.54,17.36674984
01/03/2020 14:00,36.33264,3.35452,36.48716944,28.71264,8.37452,29.909,7.62,-5.02,9.124954794,38.52264,11.77452,40.28192043,28.71264,8.37452,29.909,9.81,3.4,10.38249007
01/03/2020 14:30,31.69544,2.70242,31.81043839,26.06544,7.60242,27.1515,5.63,-4.9,7.463705514,33.46544,11.20242,35.29064874,26.06544,7.60242,27.1515,7.4,3.6,8.229216245
01/03/2020 15:00,37.8324,3.3857,37.98359454,29.4024,8.5757,30.6275,8.43,-5.19,9.899545444,39.7024,12.3357,41.57463241,29.4024,8.5757,30.6275,10.3,3.76,10.9648347
01/03/2020 15:30,32.3704,2.7947,32.49081631,26.6904,7.7847,27.8025,5.68,-4.99,7.560588601,35.5304,11.8747,37.46221862,26.6904,7.7847,27.8025,8.84,4.09,9.740313137
01/03/2020 16:00,20.69176,1.69218,20.76083825,20.92176,6.10218,21.7935,-0.23,-4.41,4.415993659,23.80176,10.52218,26.02383621,20.92176,6.10218,21.7935,2.88,4.42,5.275490499
01/03/2020 16:30,11.06632,0.93226,11.10551877,16.39632,4.78226,17.0795,-5.33,-3.85,6.575058935,13.70632,9.08226,16.44234334,16.39632,4.78226,17.0795,-2.69,4.3,5.072090299
01/03/2020 17:00,3.11088,-0.26266,3.121948854,12.95088,3.77734,13.4905,-9.84,-4.04,10.63706726,6.94088,8.17734,10.72588946,12.95088,3.77734,13.4905,-6.01,4.4,7.448496493
01/03/2020 17:30,-5.18656,-2.01858,5.565525119,8.95344,2.61142,9.3265,-14.14,-4.63,14.87872642,-1.03656,8.01142,8.078199493,8.95344,2.61142,9.3265,-9.99,5.4,11.35606006
01/03/2020 18:00,-10.88352,-2.87936,11.25796259,6.27648,1.83064,6.538,-17.16,-4.71,17.79465369,-6.02352,7.04064,9.265711241,6.27648,1.83064,6.538,-12.3,5.21,13.35792274
01/03/2020 18:30,-13.06504,-3.18022,13.4465263,5.24496,1.52978,5.4635,-18.31,-4.71,18.90608897,-8.49504,6.58978,10.75132108,5.24496,1.52978,5.4635,-13.74,5.06,14.64210367
01/03/2020 19:00,-12.94392,-3.74406,13.4745334,5.26608,1.53594,5.4855,-18.21,-5.28,18.96002373,-8.02392,7.20594,10.78465871,5.26608,1.53594,5.4855,-13.29,5.67,14.4489792
01/03/2020 19:30,-12.1532,-4.8326,13.07877261,5.4768,1.5974,5.705,-17.63,-6.43,18.76597453,-7.4132,8.5874,11.34455698,5.4768,1.5974,5.705,-12.89,6.99,14.66329431
01/03/2020 20:00,-10.95784,-4.63812,11.89900898,5.49216,1.60188,5.721,-16.45,-6.24,17.59375173,-6.94784,8.89188,11.2844145,5.49216,1.60188,5.721,-12.44,7.29,14.41865805
01/03/2020 20:30,-10.50224,-4.62482,11.47545228,5.77776,1.68518,6.0185,-16.28,-6.31,17.46008305,-6.29224,9.06518,11.03493419,5.77776,1.68518,6.0185,-12.07,7.38,14.14741319
01/03/2020 21:00,-10.50232,-4.88026,11.58083171,5.58768,1.62974,5.8205,-16.09,-6.51,17.35707925,-5.74232,9.69974,11.27205372,5.58768,1.62974,5.8205,-11.33,8.07,13.91020489
01/03/2020 21:30,-8.74824,-2.67782,9.148902833,5.80176,1.69218,6.0435,-14.55,-4.37,15.19208346,-5.04824,7.91218,9.385484508,5.80176,1.69218,6.0435,-10.85,6.22,12.50643434
01/03/2020 22:00,-7.26792,-2.18606,7.589566486,6.08208,1.77394,6.3355,-13.35,-3.96,13.92494524,-3.55792,7.63394,8.4223414,6.08208,1.77394,6.3355,-9.64,5.86,11.28136517
01/03/2020 22:30,-6.6944,-2.1567,7.033231565,5.5656,1.6233,5.7975,-12.26,-3.78,12.82949726,-3.6944,7.4833,8.345559912,5.5656,1.6233,5.7975,-9.26,5.86,10.95843054
01/03/2020 23:00,-5.94008,-0.53044,5.96371671,5.44992,1.58956,5.677,-11.39,-2.12,11.58561608,-2.76008,6.08956,6.685864387,5.44992,1.58956,5.677,-8.21,4.5,9.362376835
01/03/2020 23:30,-4.67032,-0.71926,4.725380815,5.65968,1.65074,5.8955,-10.33,-2.37,10.59838667,-1.78032,6.51074,6.749761081,5.65968,1.65074,5.8955,-7.44,4.86,8.886686672
02/03/2020 00:00,-3.83312,-1.93466,4.293683529,5.84688,1.70534,6.0905,-9.68,-3.64,10.34176,-0.86312,8.07534,8.12133562,5.84688,1.70534,6.0905,-6.71,6.37,9.252080847
02/03/2020 00:30,-4.50712,-1.97666,4.921515564,5.70288,1.66334,5.9405,-10.21,-3.64,10.83945109,-1.00712,8.03334,8.09622395,5.70288,1.66334,5.9405,-6.71,6.37,9.252080847
02/03/2020 01:00,-6.9984,-2.2487,7.350799565,4.9416,1.4413,5.1475,-11.94,-3.69,12.49718768,-3.0884,7.6513,8.251097276,4.9416,1.4413,5.1475,-8.03,6.21,10.15110831
02/03/2020 01:30,-7.5468,-2.2274,7.868640353,4.8432,1.4126,5.045,-12.39,-3.64,12.91362459,-3.8668,7.4826,8.422674456,4.8432,1.4126,5.045,-8.71,6.07,10.6164495
02/03/2020 02:00,-6.97216,-2.14438,7.294476037,5.12784,1.49562,5.3415,-12.1,-3.64,12.63564798,-3.38216,7.56562,8.287195681,5.12784,1.49562,5.3415,-8.51,6.07,10.45299
02/03/2020 02:30,-6.94048,-2.13514,7.261479563,5.15952,1.50486,5.3745,-12.1,-3.64,12.63564798,-3.14048,7.64486,8.264774592,5.15952,1.50486,5.3745,-8.3,6.14,10.32422394
02/03/2020 03:00,-5.82536,-2.01948,6.16547797,4.90464,1.43052,5.109,-10.73,-3.45,11.27099818,-4.66536,7.48052,8.816108178,4.90464,1.43052,5.109,-9.57,6.05,11.32198746
02/03/2020 03:30,-6.99392,-2.27406,7.354336534,4.78608,1.39594,4.9855,-11.78,-3.67,12.33844804,-3.47392,7.59594,8.352629804,4.78608,1.39594,4.9855,-8.26,6.2,10.32800077
02/03/2020 04:00,-7.03112,-1.28616,7.14778679,4.53888,1.32384,4.728,-11.57,-2.61,11.86073354,-3.78112,6.65384,7.653133685,4.53888,1.32384,4.728,-8.32,5.33,9.880855226
02/03/2020 04:30,-7.0316,-1.1263,7.121232355,4.5384,1.3237,4.7275,-11.57,-2.45,11.82655487,-3.7816,6.3237,7.36815311,4.5384,1.3237,4.7275,-8.32,5,9.706822343
02/03/2020 05:00,-7.29808,-1.24694,7.40383894,4.50192,1.31306,4.6895,-11.8,-2.56,12.07450206,-3.61808,6.22306,7.198401118,4.50192,1.31306,4.6895,-8.12,4.91,9.489072663
02/03/2020 05:30,-7.42856,-1.22958,7.529632836,4.56144,1.33042,4.7515,-11.99,-2.56,12.26024877,-4.04856,6.17042,7.380035301,4.56144,1.33042,4.7515,-8.61,4.84,9.87713015
02/03/2020 06:00,-7.84616,-1.19388,7.936471269,4.68384,1.36612,4.879,-12.53,-2.56,12.78884279,-4.29616,5.99612,7.376343661,4.68384,1.36612,4.879,-8.98,4.63,10.10333113
02/03/2020 06:30,-9.09288,-2.52834,9.437847734,4.97712,1.45166,5.1845,-14.07,-3.98,14.62208262,-5.05288,6.69166,8.385100467,4.97712,1.45166,5.1845,-10.03,5.24,11.31629356
02/03/2020 07:00,-10.6072,-3.1221,11.05713346,5.0328,1.4679,5.2425,-15.64,-4.59,16.2996227,-6.3472,6.4979,9.083482386,5.0328,1.4679,5.2425,-11.38,5.03,12.4420778
02/03/2020 07:30,-11.59832,-3.43826,12.09721698,5.49168,1.60174,5.7205,-17.09,-5.04,17.81767942,-6.92832,6.01174,9.172929513,5.49168,1.60174,5.7205,-12.42,4.41,13.1797003
02/03/2020 08:00,-9.83536,-5.26698,11.15685371,6.52464,1.90302,6.7965,-16.36,-7.17,17.86220871,-5.02536,7.78302,9.264428933,6.52464,1.90302,6.7965,-11.55,5.88,12.96059026
02/03/2020 08:30,1.10312,-4.08284,4.229238253,11.85312,3.45716,12.347,-10.75,-7.54,13.13065497,5.81312,9.15716,10.84647147,11.85312,3.45716,12.347,-6.04,5.7,8.304914208
02/03/2020 09:00,17.1152,-0.5764,17.12490315,19.5552,5.7036,20.37,-2.44,-6.28,6.737358533,21.3652,9.4036,23.34308172,19.5552,5.7036,20.37,1.81,3.7,4.118992595
02/03/2020 09:30,28.76344,0.65392,28.77087228,24.49344,7.14392,25.514,4.27,-6.49,7.768719328,32.55344,10.14392,34.09729562,24.49344,7.14392,25.514,8.06,3,8.6002093
02/03/2020 10:00,31.5212,0.6891,31.52873147,25.4712,7.4291,26.5325,6.05,-6.74,9.05704698,34.8712,10.2391,36.3433592,25.4712,7.4291,26.5325,9.4,2.81,9.811019315
02/03/2020 10:30,41.51976,1.18618,41.53670056,30.56976,8.91618,31.8435,10.95,-7.73,13.40355923,44.73976,11.50618,46.19565243,30.56976,8.91618,31.8435,14.17,2.59,14.40475616
02/03/2020 11:00,48.18456,1.20008,48.19950222,33.15456,9.67008,34.536,15.03,-8.47,17.2522984,50.70456,11.78008,52.05499678,33.15456,9.67008,34.536,17.55,2.11,17.67638538
02/03/2020 11:30,48.906,1.1705,48.92000517,33.876,9.8805,35.2875,15.03,-8.71,17.37138452,51.696,11.7005,53.00356701,33.876,9.8805,35.2875,17.82,1.82,17.91269941
02/03/2020 12:00,52.58656,1.30608,52.6027769,35.26656,10.28608,36.736,17.32,-8.98,19.50955663,55.54656,11.84608,56.79568592,35.26656,10.28608,36.736,20.28,1.56,20.3399115
02/03/2020 12:30,49.47976,1.32118,49.49739555,34.04976,9.93118,35.4685,15.43,-8.61,17.66966327,52.47976,11.97118,53.82782143,34.04976,9.93118,35.4685,18.43,2.04,18.54255915
02/03/2020 13:00,36.15504,0.16272,36.15540617,26.61504,7.76272,27.724,9.54,-7.6,12.1971964,39.37504,10.88272,40.85128357,26.61504,7.76272,27.724,12.76,3.12,13.13590499
02/03/2020 13:30,39.8024,0.7382,39.80924497,28.8624,8.4182,30.065,10.94,-7.68,13.36660017,43.2124,11.4882,44.71342363,28.8624,8.4182,30.065,14.35,3.07,14.67471976
02/03/2020 14:00,48.74424,1.69582,48.77373001,34.13424,9.95582,35.5565,14.61,-8.26,16.78331612,51.92424,12.47582,53.40199232,34.13424,9.95582,35.5565,17.79,2.52,17.96759583
02/03/2020 14:30,45.3056,1.4608,45.32914436,31.5456,9.2008,32.86,13.76,-7.74,15.78750139,48.3156,12.2208,49.83718648,31.5456,9.2008,32.86,16.77,3.02,17.03975645
02/03/2020 15:00,37.9128,0.8579,37.92250514,28.0728,8.1879,29.2425,9.84,-7.33,12.2700652,40.9828,11.5179,42.57055222,28.0728,8.1879,29.2425,12.91,3.33,13.33255414
02/03/2020 15:30,30.43992,2.56456,30.54776093,24.52992,7.15456,25.552,5.91,-4.59,7.483060871,33.41992,8.88456,34.58072381,24.52992,7.15456,25.552,8.89,1.73,9.056765427
02/03/2020 16:00,16.38616,1.47638,16.4525359,18.77616,5.47638,19.5585,-2.39,-4,4.659624448,20.36616,7.66638,21.7612926,18.77616,5.47638,19.5585,1.59,2.19,2.706325923
02/03/2020 16:30,13.09608,1.38594,13.16921186,17.26608,5.03594,17.9855,-4.17,-3.65,5.541786715,16.90608,7.57594,18.52593878,17.26608,5.03594,17.9855,-0.36,2.54,2.565384961
02/03/2020 17:00,-0.07928,-0.92604,0.929427458,11.19072,3.26396,11.657,-11.27,-4.19,12.02368496,4.50072,6.87396,8.216313443,11.19072,3.26396,11.657,-6.69,3.61,7.601855037
02/03/2020 17:30,-11.08112,-3.49616,11.61956777,6.21888,1.81384,6.478,-17.3,-5.31,18.09657702,-5.95112,6.62384,8.904554206,6.21888,1.81384,6.478,-12.17,4.81,13.08606129
02/03/2020 18:00,-13.6564,-3.5577,14.11221068,5.2536,1.5323,5.4725,-18.91,-5.09,19.58305901,-8.8364,6.1623,10.77292468,5.2536,1.5323,5.4725,-14.09,4.63,14.83121708
02/03/2020 18:30,-15.30072,-1.33146,15.35854219,4.82928,1.40854,5.0305,-20.13,-2.74,20.31562207,-10.50072,3.14854,10.96259206,4.82928,1.40854,5.0305,-15.33,1.74,15.42843155
02/03/2020 19:00,-15.59832,-1.41826,15.66266415,4.53168,1.32174,4.7205,-20.13,-2.74,20.31562207,-11.08832,3.06174,11.50326442,4.53168,1.32174,4.7205,-15.62,1.74,15.71661541
02/03/2020 19:30,-14.65816,-1.02988,14.69429506,4.73184,1.38012,4.929,-19.39,-2.41,19.5391965,-10.25816,3.12012,10.72217307,4.73184,1.38012,4.929,-14.99,1.74,15.09064942
02/03/2020 20:00,-13.3512,-1.5266,13.43819367,4.9488,1.4434,5.155,-18.3,-2.97,18.53944174,-9.2112,4.2734,10.15421848,4.9488,1.4434,5.155,-14.16,2.83,14.44003116
02/03/2020 20:30,-12.55744,-1.98592,12.71350375,5.12256,1.49408,5.336,-17.68,-3.48,18.01923417,-8.40744,5.31408,9.946079308,5.12256,1.49408,5.336,-13.53,3.82,14.05892243
02/03/2020 21:00,-11.30312,-1.61466,11.41786533,5.36688,1.56534,5.5905,-16.67,-3.18,16.97060105,-7.06312,5.55534,8.986070701,5.36688,1.56534,5.5905,-12.43,3.99,13.05469264
02/03/2020 21:30,-10.43816,-1.43988,10.5370033,5.21184,1.52012,5.429,-15.65,-2.96,15.9274637,-6.39816,5.68012,8.555712396,5.21184,1.52012,5.429,-11.61,4.16,12.33278963
02/03/2020 22:00,-9.33664,-1.36652,9.436112727,5.22336,1.52348,5.441,-14.56,-2.89,14.84404594,-5.58664,5.81348,8.062697824,5.22336,1.52348,5.441,-10.81,4.29,11.63014187
02/03/2020 22:30,-7.85864,-1.21002,7.951249653,5.45136,1.58998,5.6785,-13.31,-2.8,13.60132714,-3.94864,5.97998,7.166025303,5.45136,1.58998,5.6785,-9.4,4.39,10.37458915
02/03/2020 23:00,-6.11984,-0.76662,6.167669564,5.84016,1.70338,6.0835,-11.96,-2.47,12.21239125,-2.53984,5.83338,6.362319502,5.84016,1.70338,6.0835,-8.38,4.13,9.342446146
02/03/2020 23:30,-4.54432,-2.32876,5.106267463,6.41568,1.87124,6.683,-10.96,-4.2,11.73718876,-0.49432,8.05124,8.066400548,6.41568,1.87124,6.683,-6.91,6.18,9.270409915
03/03/2020 00:00,-3.12328,-2.09554,3.761138903,6.90672,2.01446,7.1945,-10.03,-4.11,10.8394188,0.74672,8.29446,8.32800441,6.90672,2.01446,7.1945,-6.16,6.28,8.796817606
03/03/2020 00:30,-3.56216,-2.12438,4.147526281,6.80784,1.98562,7.0915,-10.37,-4.11,11.15477476,0.27784,8.19562,8.200328179,6.80784,1.98562,7.0915,-6.53,6.21,9.011381692
03/03/2020 01:00,-4.60384,-2.09862,5.059599653,6.89616,2.01138,7.1835,-11.5,-4.11,12.21237487,-0.48384,8.09138,8.105833174,6.89616,2.01138,7.1835,-7.38,6.08,9.561945409
03/03/2020 01:30,-5.35576,-2.22668,5.8001956,6.83424,1.99332,7.119,-12.19,-4.22,12.89978682,-1.05576,8.02332,8.092483735,6.83424,1.99332,7.119,-7.89,6.03,9.930407847
03/03/2020 02:00,-5.68256,-2.25408,6.113294104,6.39744,1.86592,6.664,-12.08,-4.12,12.76325977,-1.49256,8.02592,8.16352419,6.39744,1.86592,6.664,-7.89,6.16,10.00988012
03/03/2020 02:30,-6.40664,-2.48402,6.87134568,5.88336,1.71598,6.1285,-12.29,-4.2,12.98784432,-2.23664,7.87598,8.187406149,5.88336,1.71598,6.1285,-8.12,6.16,10.19215384
03/03/2020 03:00,-6.67088,-2.53484,7.136249281,5.70912,1.66516,5.947,-12.38,-4.2,13.07304096,-2.41088,7.82516,8.188129909,5.70912,1.66516,5.947,-8.12,6.16,10.19215384
03/03/2020 03:30,-6.74728,-2.65504,7.250863728,5.50272,1.60496,5.732,-12.25,-4.26,12.96958365,-2.51728,7.76496,8.162799912,5.50272,1.60496,5.732,-8.02,6.16,10.11266533
03/03/2020 04:00,-6.18832,-2.34826,6.618884306,5.49168,1.60174,5.7205,-11.68,-3.95,12.32983779,-2.38832,7.70174,8.063552037,5.49168,1.60174,5.7205,-7.88,6.1,9.965159306
03/03/2020 04:30,-5.0232,-0.6051,5.059514231,5.7768,1.6849,6.0175,-10.8,-2.29,11.04011322,-2.2932,6.2549,6.662022234,5.7768,1.6849,6.0175,-8.07,4.57,9.274146861
03/03/2020 05:00,-4.69672,-0.61196,4.736419935,5.99328,1.74804,6.243,-10.69,-2.36,10.94740609,-2.07672,6.18804,6.527220312,5.99328,1.74804,6.243,-8.07,4.44,9.210781726
03/03/2020 05:30,-5.47288,-0.62834,5.508831696,5.93712,1.73166,6.1845,-11.41,-2.36,11.65151063,-1.82288,6.17166,6.435237264,5.93712,1.73166,6.1845,-7.76,4.44,8.940425046
03/03/2020 06:00,-6.7644,-0.8067,6.812332365,5.3256,1.5533,5.5475,-12.09,-2.36,12.31818574,-3.3444,5.8633,6.750059129,5.3256,1.5533,5.5475,-8.67,4.31,9.682200163
03/03/2020 06:30,-9.26096,-3.09528,9.764534725,4.91904,1.43472,5.124,-14.18,-4.53,14.88601021,-5.15096,7.02472,8.710859889,4.91904,1.43472,5.124,-10.07,5.59,11.51750841
03/03/2020 07:00,-10.13752,-2.55636,10.45486911,5.29248,1.54364,5.513,-15.43,-4.1,15.96542827,-5.83752,5.93364,8.323744554,5.29248,1.54364,5.513,-11.13,4.39,11.96448912
03/03/2020 07:30,-10.07144,-1.84792,10.23956601,6.17856,1.80208,6.436,-16.25,-3.65,16.65487916,-5.38144,4.95208,7.313206738,6.17856,1.80208,6.436,-11.56,3.15,11.98148989
03/03/2020 08:00,-1.2272,-1.2171,1.72839586,10.6728,3.1129,11.1175,-11.9,-4.33,12.66328946,3.1228,6.2629,6.998270947,10.6728,3.1129,11.1175,-7.55,3.15,8.180770135
03/03/2020 08:30,9.87272,-0.10254,9.873252486,16.24272,4.73746,16.9195,-6.37,-4.84,8.000156248,13.47272,7.49746,15.41836861,16.24272,4.73746,16.9195,-2.77,2.76,3.910306893
03/03/2020 09:00,22.29448,3.14964,22.51586264,22.04448,6.42964,22.963,0.25,-3.28,3.289513642,25.17448,8.97964,26.72804478,22.04448,6.42964,22.963,3.13,2.55,4.03725154
03/03/2020 09:30,30.0948,4.0389,30.36461263,25.7448,7.5089,26.8175,4.35,-3.47,5.564476615,32.6148,6.7889,33.31387612,25.7448,7.5089,26.8175,6.87,-0.72,6.90762622
03/03/2020 10:00,14.9124,2.6182,15.14049685,18.5424,5.4082,19.315,-3.63,-2.79,4.578318469,18.1024,6.2382,19.14711532,18.5424,5.4082,19.315,-0.44,0.83,0.939414711
03/03/2020 10:30,25.06232,2.47026,25.18376597,23.69232,6.91026,24.6795,1.37,-4.44,4.646557866,28.48232,8.80026,29.81085589,23.69232,6.91026,24.6795,4.79,1.89,5.149388313
03/03/2020 11:00,20.62752,1.41636,20.67608902,21.58752,6.29636,22.487,-0.96,-4.88,4.973529934,24.53752,8.43636,25.94729384,21.58752,6.29636,22.487,2.95,2.14,3.644461551
03/03/2020 11:30,20.68384,1.50362,20.73842111,21.54384,6.28362,22.4415,-0.86,-4.78,4.856747883,24.70384,8.22362,26.03665948,21.54384,6.28362,22.4415,3.16,1.94,3.70799137
03/03/2020 12:00,10.8112,0.4341,10.81991166,16.4712,4.8041,17.1575,-5.66,-4.37,7.150699267,14.5712,6.8341,16.09424718,16.4712,4.8041,17.1575,-1.9,2.03,2.780449604
03/03/2020 12:30,9.64072,0.47396,9.652363452,15.75072,4.59396,16.407,-6.11,-4.12,7.369294403,13.70072,6.73396,15.26616998,15.75072,4.59396,16.407,-2.05,2.14,2.963460815
03/03/2020 13:00,1.61344,-0.54608,1.703347293,11.53344,3.36392,12.014,-9.92,-3.91,10.66276231,5.29344,5.65392,7.745148055,11.53344,3.36392,12.014,-6.24,2.29,6.646931623
03/03/2020 13:30,-0.4468,-2.5124,2.551819743,10.9632,3.1976,11.42,-11.41,-5.71,12.75900466,3.5632,7.4676,8.274143098,10.9632,3.1976,11.42,-7.4,4.27,8.543588239
03/03/2020 14:00,-2.39576,-3.01668,3.852275198,9.95424,2.90332,10.369,-12.35,-5.92,13.69557958,1.66424,7.34332,7.529544701,9.95424,2.90332,10.369,-8.29,4.44,9.404132071
03/03/2020 14:30,-3.88664,-3.11902,4.983398063,9.36336,2.73098,9.7535,-13.25,-5.85,14.48395664,-0.08664,7.23098,7.231499032,9.36336,2.73098,9.7535,-9.45,4.5,10.46673301
03/03/2020 15:00,-3.82424,-3.10082,4.923402914,9.42576,2.74918,9.8185,-13.25,-5.85,14.48395664,0.40576,7.24918,7.260526968,9.42576,2.74918,9.8185,-9.02,4.5,10.08019841
03/03/2020 15:30,2.15544,-2.29008,3.144898727,12.20544,3.55992,12.714,-10.05,-5.85,11.62862847,5.84544,8.15992,10.03760246,12.20544,3.55992,12.714,-6.36,4.6,7.849178301
03/03/2020 16:00,-0.13392,-2.44156,2.44523001,11.68608,3.40844,12.173,-11.82,-5.85,13.18843812,4.16608,7.94844,8.974069367,11.68608,3.40844,12.173,-7.52,4.54,8.784190344
03/03/2020 16:30,-5.53872,-3.23046,6.411964679,9.22128,2.68954,9.6055,-14.76,-5.92,15.9029557,-0.64872,7.22954,7.25858707,9.22128,2.68954,9.6055,-9.87,4.54,10.86409223
03/03/2020 17:00,-8.06728,-3.23504,8.691748409,8.38272,2.44496,8.732,-16.45,-5.68,17.40301411,-3.52728,7.09496,7.923393313,8.38272,2.44496,8.732,-11.91,4.65,12.78556217
03/03/2020 17:30,-8.0764,-2.9577,8.600943335,8.3736,2.4423,8.7225,-16.45,-5.4,17.31365068,-3.6964,7.4023,8.273899821,8.3736,2.4423,8.7225,-12.07,4.96,13.04938696
03/03/2020 18:00,-13.538,-3.6465,14.0204995,5.532,1.6135,5.7625,-19.07,-5.26,19.78212577,-8.468,6.5735,10.7199779,5.532,1.6135,5.7625,-14,4.96,14.85266306
03/03/2020 18:30,-14.11904,-3.66222,14.58626566,5.82096,1.69778,6.0635,-19.94,-5.36,20.64783766,-8.88904,6.47778,10.99893931,5.82096,1.69778,6.0635,-14.71,4.78,15.46714259
03/03/2020 19:00,-13.52464,-3.60552,13.99698759,6.01536,1.75448,6.266,-19.54,-5.36,20.26181631,-8.62464,6.66448,10.89952792,6.01536,1.75448,6.266,-14.64,4.91,15.44142804
03/03/2020 19:30,-12.51408,-3.47994,12.98892531,6.20592,1.81006,6.4645,-18.72,-5.29,19.45308459,-7.86408,6.90006,10.4620544,6.20592,1.81006,6.4645,-14.07,5.09,14.96238617
03/03/2020 20:00,-11.87016,-3.31838,12.32527258,6.27984,1.83162,6.5415,-18.15,-5.15,18.86650471,-6.86016,6.98162,9.787993311,6.27984,1.83162,6.5415,-13.14,5.15,14.11318887
03/03/2020 20:30,-12.26264,-3.00452,12.6253507,5.60736,1.63548,5.841,-17.87,-4.64,18.46257024,-7.53264,6.68548,10.07155937,5.60736,1.63548,5.841,-13.14,5.05,14.07700607
03/03/2020 21:00,-11.6768,-1.6724,11.79595609,5.4432,1.5876,5.67,-17.12,-3.26,17.42762175,-7.2468,5.4176,9.048010831,5.4432,1.5876,5.67,-12.69,3.83,13.25537627
03/03/2020 21:30,-9.94768,-1.40724,10.04672393,5.87232,1.71276,6.117,-15.82,-3.12,16.12472635,-5.80768,5.74276,8.167523456,5.87232,1.71276,6.117,-11.68,4.03,12.35569909
03/03/2020 22:00,-9.09904,-1.40472,9.206832637,5.88096,1.71528,6.126,-14.98,-3.12,15.30146398,-4.80904,5.80528,7.538444243,5.88096,1.71528,6.126,-10.69,4.09,11.44570662
03/03/2020 22:30,-7.77712,-0.85916,7.824432976,5.76288,1.68084,6.003,-13.54,-2.54,13.77618234,-3.84712,5.62084,6.811326934,5.76288,1.68084,6.003,-9.61,3.94,10.38632274
03/03/2020 23:00,-5.77688,-0.46284,5.795391566,6.09312,1.77716,6.347,-11.87,-2.24,12.07950744,-2.42688,5.53716,6.045650288,6.09312,1.77716,6.347,-8.52,3.76,9.312786908
03/03/2020 23:30,-5.44488,0.93316,5.524265182,5.56512,1.62316,5.797,-11.01,-0.69,11.03160007,-2.51488,4.19316,4.889500199,5.56512,1.62316,5.797,-8.08,2.57,8.478873746
04/03/2020 00:00,-5.05608,0.88906,5.133651006,5.41392,1.57906,5.6395,-10.47,-0.69,10.49271176,-1.91608,4.34906,4.752439947,5.41392,1.57906,5.6395,-7.33,2.77,7.835930066
04/03/2020 00:30,-5.51704,1.54378,5.728960381,5.29296,1.54378,5.5135,-10.81,0,10.81,-2.31704,4.31378,4.896669506,5.29296,1.54378,5.5135,-7.61,2.77,8.098456643
04/03/2020 01:00,-6.81968,0.84426,6.871739973,5.26032,1.53426,5.4795,-12.08,-0.69,12.09969008,-3.34968,4.11426,5.305420949,5.26032,1.53426,5.4795,-8.61,2.58,8.98824232
04/03/2020 01:30,-7.55888,0.80366,7.601482503,5.12112,1.49366,5.3345,-12.68,-0.69,12.69875978,-4.08888,4.07366,5.771797419,5.12112,1.49366,5.3345,-9.21,2.58,9.564543899
04/03/2020 02:00,-7.45488,0.75816,7.493333197,4.96512,1.44816,5.172,-12.42,-0.69,12.4391519,-4.24488,4.10816,5.907282353,4.96512,1.44816,5.172,-9.21,2.66,9.586433122
04/03/2020 02:30,-7.42848,0.76586,7.467854889,4.99152,1.45586,5.1995,-12.42,-0.69,12.4391519,-4.11848,4.11586,5.822557947,4.99152,1.45586,5.1995,-9.11,2.66,9.490400413
04/03/2020 03:00,-6.84784,1.53188,7.017091206,5.25216,1.53188,5.471,-12.1,0,12.1,-3.35784,4.27188,5.433603611,5.25216,1.53188,5.471,-8.61,2.74,9.035468997
04/03/2020 03:30,-7.0932,1.4049,7.230990959,4.8168,1.4049,5.0175,-11.91,0,11.91,-3.9832,4.1449,5.748571844,4.8168,1.4049,5.0175,-8.8,2.74,9.21670223
04/03/2020 04:00,-7.07616,-0.88888,7.131770327,4.56384,1.33112,4.754,-11.64,-2.22,11.84981013,-4.23616,4.61112,6.261587594,4.56384,1.33112,4.754,-8.8,3.28,9.391400322
04/03/2020 04:30,-7.61704,-1.08622,7.694099834,4.33296,1.26378,4.5135,-11.95,-2.35,12.17887515,-4.17704,6.14378,7.429245981,4.33296,1.26378,4.5135,-8.51,4.88,9.80991845
04/03/2020 05:00,-7.44664,-1.02902,7.517401775,4.32336,1.26098,4.5035,-11.77,-2.29,11.99070473,-4.18664,6.14098,7.432334078,4.32336,1.26098,4.5035,-8.51,4.88,9.80991845
04/03/2020 05:30,-7.59176,-1.06718,7.666400267,4.39824,1.28282,4.5815,-11.99,-2.35,12.21812588,-4.46176,6.16282,7.608393566,4.39824,1.28282,4.5815,-8.86,4.88,10.11503831
04/03/2020 06:00,-8.7852,-1.3136,8.882864628,4.2048,1.2264,4.38,-12.99,-2.54,13.23600015,-5.1952,5.8864,7.851102343,4.2048,1.2264,4.38,-9.4,4.66,10.49169195
04/03/2020 06:30,-10.63936,-1.73648,10.78013655,4.16064,1.21352,4.334,-14.8,-2.95,15.09113978,-6.58936,5.42352,8.534297534,4.16064,1.21352,4.334,-10.75,4.21,11.54498159
04/03/2020 07:00,-12.02056,-2.78058,12.33796936,4.24944,1.23942,4.4265,-16.27,-4.02,16.75927504,-7.67056,5.73942,9.580106088,4.24944,1.23942,4.4265,-11.92,4.5,12.74113025
04/03/2020 07:30,-11.29832,-3.62576,11.86584048,5.67168,1.65424,5.908,-16.97,-5.28,17.7724309,-6.52832,6.64424,9.314767158,5.67168,1.65424,5.908,-12.2,4.99,13.18105079
04/03/2020 08:00,-7.27688,-3.35034,8.011102337,7.71312,2.24966,8.0345,-14.99,-5.6,16.00187801,-2.68688,7.02966,7.525652387,7.71312,2.24966,8.0345,-10.4,4.78,11.44589009
04/03/2020 08:30,1.37424,-2.48418,2.838958585,11.81424,3.44582,12.3065,-10.44,-5.93,12.00660235,5.58424,7.98582,9.744591189,11.81424,3.44582,12.3065,-6.23,4.54,7.708728819
04/03/2020 09:00,9.4448,-1.6511,9.588033075,15.9048,4.6389,16.5675,-6.46,-6.29,9.016412812,13.1448,8.9489,15.90184198,15.9048,4.6389,16.5675,-2.76,4.31,5.117978116
04/03/2020 09:30,13.58496,-1.24522,13.6419101,18.32496,5.34478,19.0885,-4.74,-6.59,8.117616645,18.09496,9.37478,20.37925606,18.32496,5.34478,19.0885,-0.23,4.03,4.03655794
04/03/2020 10:00,30.36552,0.58536,30.37116151,26.07552,7.60536,27.162,4.29,-7.02,8.227059013,33.84552,11.39536,35.71237116,26.07552,7.60536,27.162,7.77,3.79,8.645056391
04/03/2020 10:30,45.67024,2.05382,45.71639748,33.51024,9.77382,34.9065,12.16,-7.72,14.40361066,48.32024,12.95382,50.02646346,33.51024,9.77382,34.9065,14.81,3.18,15.14755756
04/03/2020 11:00,50.10896,2.26178,50.15997928,35.38896,10.32178,36.8635,14.72,-8.06,16.78219294,52.62896,13.19178,54.25707779,35.38896,10.32178,36.8635,17.24,2.87,17.47725665
04/03/2020 11:30,42.0736,1.5148,42.10086028,31.5936,9.2148,32.91,10.48,-7.7,13.00462994,44.7536,12.3748,46.43296661,31.5936,9.2148,32.91,13.16,3.16,13.53407551
04/03/2020 12:00,51.67976,2.18368,51.72587411,36.14976,10.54368,37.656,15.53,-8.36,17.63719082,54.19976,13.09368,55.75893148,36.14976,10.54368,37.656,18.05,2.55,18.22923476
04/03/2020 12:30,45.99976,1.72118,46.03194956,33.08976,9.65118,34.4685,12.91,-7.93,15.15100657,48.69976,12.61118,50.30614759,33.08976,9.65118,34.4685,15.61,2.96,15.88816226
04/03/2020 13:00,14.6776,-1.1707,14.72421408,17.9976,5.2493,18.7475,-3.32,-6.42,7.227641386,18.9676,9.4993,21.21335783,17.9976,5.2493,18.7475,0.97,4.25,4.359288933
04/03/2020 13:30,6.93752,-2.21864,7.283649305,14.02752,4.09136,14.612,-7.09,-6.31,9.491269673,10.55752,8.27136,13.41180915,14.02752,4.09136,14.612,-3.47,4.18,5.432614472
04/03/2020 14:00,5.74224,-2.39518,6.221752763,13.42224,3.91482,13.9815,-7.68,-6.31,9.939743457,9.41224,8.21482,12.49293918,13.42224,3.91482,13.9815,-4.01,4.3,5.879634342
04/03/2020 14:30,7.6188,-2.0841,7.898707885,14.4888,4.2259,15.0925,-6.87,-6.31,9.3280759,11.6388,8.5259,14.42749584,14.4888,4.2259,15.0925,-2.85,4.3,5.158730464
04/03/2020 15:00,7.14144,-2.07958,7.438065491,13.92144,4.06042,14.5015,-6.78,-6.14,9.147021373,10.92144,8.53042,13.85806325,13.92144,4.06042,14.5015,-3,4.47,5.383391125
04/03/2020 15:30,10.39712,-1.70834,10.5365331,15.53712,4.53166,16.1845,-5.14,-6.24,8.084380001,14.31712,9.00166,16.9118245,15.53712,4.53166,16.1845,-1.22,4.47,4.633497599
04/03/2020 16:00,4.17184,-2.24238,4.736297821,12.71184,3.70762,13.2415,-8.54,-5.95,10.40836683,8.38184,8.40762,11.87195501,12.71184,3.70762,13.2415,-4.33,4.7,6.390532059
04/03/2020 16:30,-2.76128,-2.94204,4.034881237,9.55872,2.78796,9.957,-12.32,-5.73,13.5873213,1.48872,7.57796,7.722808103,9.55872,2.78796,9.957,-8.07,4.79,9.384508511
04/03/2020 17:00,-7.01512,-3.27066,7.740098543,7.81488,2.27934,8.1405,-14.83,-5.55,15.83450031,-2.14512,7.15934,7.473800175,7.81488,2.27934,8.1405,-9.96,4.88,11.09125782
04/03/2020 17:30,-9.97512,-3.42316,10.54613879,6.43488,1.87684,6.703,-16.41,-5.3,17.24465424,-5.13512,6.89684,8.598596362,6.43488,1.87684,6.703,-11.57,5.02,12.61210926
04/03/2020 18:00,-13.31896,-3.94178,13.8900081,4.93104,1.43822,5.1365,-18.25,-5.38,19.02647892,-8.47896,6.75822,10.84279947,4.93104,1.43822,5.1365,-13.41,5.32,14.42672867
04/03/2020 18:30,-15.5964,-6.2352,16.7965893,4.4736,1.3048,4.66,-20.07,-7.54,21.43960121,-10.0464,8.3848,13.08568011,4.4736,1.3048,4.66,-14.52,7.08,16.15415736
04/03/2020 19:00,-15.77568,-6.26124,16.97277838,4.38432,1.27876,4.567,-20.16,-7.54,21.52387512,-10.07568,8.35876,13.09153147,4.38432,1.27876,4.567,-14.46,7.08,16.10024845
04/03/2020 19:30,-15.46936,-6.30898,16.70641576,4.22064,1.23102,4.3965,-19.69,-7.54,21.08429985,-10.02936,8.42102,13.09586346,4.22064,1.23102,4.3965,-14.25,7.19,15.96115911
04/03/2020 20:00,-15.02152,-6.03836,16.18974535,4.18848,1.22164,4.363,-19.21,-7.26,20.53610723,-9.10152,8.50164,12.45453929,4.18848,1.22164,4.363,-13.29,7.28,15.15329997
04/03/2020 20:30,-14.4508,-5.8669,15.59635009,4.1592,1.2131,4.3325,-18.61,-7.08,19.91126566,-8.9808,8.7531,12.54079456,4.1592,1.2131,4.3325,-13.14,7.54,15.14962706
04/03/2020 21:00,-13.50072,-5.77396,14.68359815,4.16928,1.21604,4.343,-17.67,-6.99,19.00234196,-8.28072,8.87604,12.13896247,4.16928,1.21604,4.343,-12.45,7.66,14.61773238
04/03/2020 21:30,-12.52648,-5.56564,13.70726267,4.16352,1.21436,4.337,-16.69,-6.78,18.01456355,-7.43648,9.02436,11.69360116,4.16352,1.21436,4.337,-11.6,7.81,13.98413744
04/03/2020 22:00,-11.30904,-5.27472,12.47866406,4.20096,1.22528,4.376,-15.51,-6.5,16.8169587,-6.61904,9.21528,11.34605993,4.20096,1.22528,4.376,-10.82,7.99,13.45037174
04/03/2020 22:30,-9.64768,-2.92724,10.08198708,4.19232,1.22276,4.367,-13.84,-4.15,14.44880964,-5.62768,7.38276,9.283099019,4.19232,1.22276,4.367,-9.82,6.16,11.59215252
04/03/2020 23:00,-8.4776,-2.9243,8.967788593,4.2024,1.2257,4.3775,-12.68,-4.15,13.3418477,-4.6176,7.5957,8.889144405,4.2024,1.2257,4.3775,-8.82,6.37,10.87976562
04/03/2020 23:30,-7.456,-2.7355,7.941970552,4.164,1.2145,4.3375,-11.62,-3.95,12.27301511,-3.796,7.6745,8.56198378,4.164,1.2145,4.3375,-7.96,6.46,10.25149745
05/03/2020 00:00,-6.81808,-2.68194,7.326596553,4.14192,1.20806,4.3145,-10.96,-3.89,11.62986242,-3.26808,7.75806,8.418303977,4.14192,1.20806,4.3145,-7.41,6.55,9.889924166
05/03/2020 00:30,-7.01128,-2.67704,7.504971046,4.15872,1.21296,4.332,-11.17,-3.89,11.82797531,-3.83128,7.71296,8.612111147,4.15872,1.21296,4.332,-7.99,6.5,10.30000485
05/03/2020 01:00,-8.48496,-2.75228,8.920178888,4.17504,1.21772,4.349,-12.66,-3.97,13.26787474,-4.37496,7.52772,8.706712548,4.17504,1.21772,4.349,-8.55,6.31,10.62631639
05/03/2020 01:30,-8.95576,-2.87668,9.406429982,4.19424,1.22332,4.369,-13.15,-4.1,13.77434209,-4.92576,7.53332,9.000778955,4.19424,1.22332,4.369,-9.12,6.31,11.09010821
05/03/2020 02:00,-8.66416,-2.87038,9.127253138,4.21584,1.22962,4.3915,-12.88,-4.1,13.51681915,-4.74416,7.53962,8.908025811,4.21584,1.22962,4.3915,-8.96,6.31,10.95890962
05/03/2020 02:30,-8.42,-2.8575,8.891664988,4.26,1.2425,4.4375,-12.68,-4.1,13.32637985,-4.7,7.5525,8.895518886,4.26,1.2425,4.4375,-8.96,6.31,10.95890962
05/03/2020 03:00,-8.032,-2.4435,8.395458073,4.308,1.2565,4.4875,-12.34,-3.7,12.88276368,-4.402,7.3765,8.590131329,4.308,1.2565,4.4875,-8.71,6.12,10.64511625
05/03/2020 03:30,-7.14072,-0.88146,7.194918613,4.58928,1.33854,4.7805,-11.73,-2.22,11.93822851,-3.66072,6.31854,7.30238445,4.58928,1.33854,4.7805,-8.25,4.98,9.636539835
05/03/2020 04:00,-6.2608,-0.7444,6.30489873,5.0592,1.4756,5.27,-11.32,-2.22,11.53563176,-2.8408,6.4556,7.053007585,5.0592,1.4756,5.27,-7.9,4.98,9.338650866
05/03/2020 04:30,-5.64456,-0.71008,5.689048356,5.48544,1.59992,5.714,-11.13,-2.31,11.36718963,-2.04456,6.51992,6.832977565,5.48544,1.59992,5.714,-7.53,4.92,8.994848526
05/03/2020 05:00,-5.76952,-0.76986,5.820656789,5.28048,1.54014,5.5005,-11.05,-2.31,11.28887063,-2.48952,6.46014,6.923230362,5.28048,1.54014,5.5005,-7.77,4.92,9.196700495
05/03/2020 05:30,-6.54856,-0.82208,6.599958606,5.10144,1.48792,5.314,-11.65,-2.31,11.87680934,-2.66856,6.33792,6.876804665,5.10144,1.48792,5.314,-7.77,4.85,9.159443215
05/03/2020 06:00,-7.35024,-0.98882,7.41645421,4.76976,1.39118,4.9685,-12.12,-2.38,12.35146955,-3.79024,6.17118,7.242194547,4.76976,1.39118,4.9685,-8.56,4.78,9.804182781
05/03/2020 06:30,-9.14,-1.105,9.206553372,4.68,1.365,4.875,-13.82,-2.47,14.03899213,-5.19,5.385,7.478925391,4.68,1.365,4.875,-9.87,4.02,10.65726513
05/03/2020 07:00,-11.20768,-2.78224,11.5478548,4.55232,1.32776,4.742,-15.76,-4.11,16.28710226,-6.41768,6.11776,8.8664313,4.55232,1.32776,4.742,-10.97,4.79,11.97017126
05/03/2020 07:30,-11.20808,-4.58694,12.11037059,5.46192,1.59306,5.6895,-16.67,-6.18,17.77867543,-5.94808,7.81306,9.819550002,5.46192,1.59306,5.6895,-11.41,6.22,12.99524913
05/03/2020 08:00,-8.68056,-5.68558,10.37679825,7.00944,2.04442,7.3015,-15.69,-7.73,17.49082617,-3.04056,8.99442,9.494450814,7.00944,2.04442,7.3015,-10.05,6.95,12.21904252
05/03/2020 08:30,-5.48352,-5.19936,7.556608763,8.67648,2.53064,9.038,-14.16,-7.73,16.13252925,-0.26352,9.01064,9.014492554,8.67648,2.53064,9.038,-8.94,6.48,11.04146729
05/03/2020 09:00,-0.59272,-4.67996,4.717344868,10.93728,3.19004,11.393,-11.53,-7.87,13.9598639,4.31728,9.56004,10.48967451,10.93728,3.19004,11.393,-6.62,6.37,9.187018015
05/03/2020 09:30,4.61424,-4.09418,6.168753573,13.73424,4.00582,14.3065,-9.12,-8.1,12.1977211,9.61424,10.29582,14.08678531,13.73424,4.00582,14.3065,-4.12,6.29,7.519208735
05/03/2020 10:00,14.54736,-3.08952,14.87181283,18.44736,5.38048,19.216,-3.9,-8.47,9.324746645,18.68736,11.67048,22.03219297,18.44736,5.38048,19.216,0.24,6.29,6.294577031
05/03/2020 10:30,11.20144,-3.49958,11.73538744,17.04144,4.97042,17.7515,-5.84,-8.47,10.28817282,15.00144,11.16042,18.69754467,17.04144,4.97042,17.7515,-2.04,6.19,6.517491849
05/03/2020 11:00,-0.69016,-5.08088,5.127539605,11.13984,3.24912,11.604,-11.83,-8.33,14.46851064,4.15984,9.43912,10.31509841,11.13984,3.24912,11.604,-6.98,6.19,9.329335453
05/03/2020 11:30,0.5608,-4.8356,4.868010271,11.9808,3.4944,12.48,-11.42,-8.33,14.13525026,5.0008,9.6844,10.89933961,11.9808,3.4944,12.48,-6.98,6.19,9.329335453
05/03/2020 12:00,2.74664,-4.44598,5.225970671,13.55664,3.95402,14.1215,-10.81,-8.4,13.69,7.51664,10.14402,12.62541162,13.55664,3.95402,14.1215,-6.04,6.19,8.648566355
05/03/2020 12:30,9.35912,-3.36484,9.945615888,16.74912,4.88516,17.447,-7.39,-8.25,11.07585663,13.77912,11.47516,17.93163252,16.74912,4.88516,17.447,-2.97,6.59,7.228346976
05/03/2020 13:00,14.28568,-2.93876,14.58481962,18.89568,5.51124,19.683,-4.61,-8.45,9.625725947,18.52568,11.93124,22.03531954,18.89568,5.51124,19.683,-0.37,6.42,6.430653155
05/03/2020 13:30,8.858,-3.5785,9.553524284,16.188,4.7215,16.8625,-7.33,-8.3,11.07334186,12.818,10.9815,16.87881709,16.188,4.7215,16.8625,-3.37,6.26,7.109465521
05/03/2020 14:00,1.07256,-4.48342,4.6099284,12.50256,3.64658,13.0235,-11.43,-8.13,14.02646784,5.92256,9.97658,11.60210608,12.50256,3.64658,13.0235,-6.58,6.33,9.13046001
05/03/2020 14:30,-1.10984,-4.96912,5.091551669,11.18016,3.26088,11.646,-12.29,-8.23,14.7911122,3.76016,9.72088,10.42277848,11.18016,3.26088,11.646,-7.42,6.46,9.838089245
05/03/2020 15:00,-0.61672,-5.17946,5.216047301,11.21328,3.27054,11.6805,-11.83,-8.45,14.5379297,3.91328,9.84054,10.59008913,11.21328,3.27054,11.6805,-7.3,6.57,9.821145554
05/03/2020 15:30,-2.66112,-5.46366,6.077264208,10.23888,2.98634,10.6655,-12.9,-8.45,15.42117051,2.20888,9.61634,9.866769778,10.23888,2.98634,10.6655,-8.03,6.63,10.4133472
05/03/2020 16:00,-5.70992,-5.57456,7.979906365,8.83008,2.57544,9.198,-14.54,-8.15,16.66835625,-0.43992,9.33544,9.34579957,8.83008,2.57544,9.198,-9.27,6.76,11.4730336
05/03/2020 16:30,-9.1828,-5.7879,10.85465809,7.4472,2.1721,7.7575,-16.63,-7.96,18.4368788,-3.7128,9.0221,9.756186358,7.4472,2.1721,7.7575,-11.16,6.85,13.09458285
05/03/2020 17:00,-11.28176,-5.88968,12.7266036,6.61824,1.93032,6.894,-17.9,-7.82,19.5336223,-5.69176,8.87032,10.53938845,6.61824,1.93032,6.894,-12.31,6.94,14.13151443
05/03/2020 17:30,-11.396,-5.673,12.72995463,6.504,1.897,6.775,-17.9,-7.57,19.43488873,-5.856,9.067,10.79366597,6.504,1.897,6.775,-12.36,7.17,14.28910424
05/03/2020 18:00,-13.42496,-5.86728,14.65109298,5.49504,1.60272,5.724,-18.92,-7.47,20.34127086,-7.75496,8.77272,11.70897181,5.49504,1.60272,5.724,-13.25,7.17,15.06557002
05/03/2020 18:30,-14.90848,-5.96164,16.05627377,5.17152,1.50836,5.387,-20.08,-7.47,21.42445565,-8.99848,8.67836,12.5014629,5.17152,1.50836,5.387,-14.17,7.17,15.88073676
05/03/2020 19:00,-15.09952,-6.01736,16.25435713,4.98048,1.45264,5.188,-20.08,-7.47,21.42445565,-9.38952,8.62264,12.74805893,4.98048,1.45264,5.188,-14.37,7.17,16.05944582
05/03/2020 19:30,-14.6572,-6.0371,15.85181656,4.9128,1.4329,5.1175,-19.57,-7.47,20.94721461,-9.2272,8.7129,12.690778,4.9128,1.4329,5.1175,-14.14,7.28,15.90402465
05/03/2020 20:00,-13.77392,-5.76906,14.93328247,4.90608,1.43094,5.1105,-18.68,-7.2,20.01955044,-8.64392,8.94094,12.43614736,4.90608,1.43094,5.1105,-13.55,7.51,15.4920173
05/03/2020 20:30,-13.35976,-5.66368,14.51070151,4.89024,1.42632,5.094,-18.25,-7.09,19.5788304,-8.21976,8.99632,12.1859849,4.89024,1.42632,5.094,-13.11,7.57,15.13859307
05/03/2020 21:00,-12.7576,-5.5168,13.89933236,4.9824,1.4532,5.19,-17.74,-6.97,19.06012854,-7.4276,9.1032,11.74893578,4.9824,1.4532,5.19,-12.41,7.65,14.57842927
05/03/2020 21:30,-11.59736,-5.25798,12.73362135,5.01264,1.46202,5.2215,-16.61,-6.72,17.91788213,-6.44736,9.31202,11.32617179,5.01264,1.46202,5.2215,-11.46,7.85,13.89079191
05/03/2020 22:00,-10.4664,-4.9277,11.56839471,5.0136,1.4623,5.2225,-15.48,-6.39,16.74701466,-5.6564,9.1823,10.78468795,5.0136,1.4623,5.2225,-10.67,7.72,13.16993926
05/03/2020 22:30,-9.078,-2.8415,9.512318658,4.932,1.4385,5.1375,-14.01,-4.28,14.64918086,-4.978,7.3985,8.917302633,4.932,1.4385,5.1375,-9.91,5.96,11.56415583
05/03/2020 23:00,-7.16912,-2.56766,7.615061356,5.15088,1.50234,5.3655,-12.32,-4.07,12.97487187,-3.71912,7.65234,8.508240773,5.15088,1.50234,5.3655,-8.87,6.15,10.79348878
05/03/2020 23:30,-5.88392,-2.38406,6.348563353,5.26608,1.53594,5.4855,-11.15,-3.92,11.81900588,-2.47392,7.84594,8.226728065,5.26608,1.53594,5.4855,-7.74,6.31,9.986175444
06/03/2020 00:00,-5.13248,-2.28864,5.619628457,5.38752,1.57136,5.612,-10.52,-3.86,11.20580207,-1.77248,7.95136,8.146521417,5.38752,1.57136,5.612,-7.16,6.38,9.590099061
06/03/2020 00:30,-5.94264,-2.43452,6.421982389,5.12736,1.49548,5.341,-11.07,-3.93,11.74690598,-2.28264,7.87548,8.199611613,5.12736,1.49548,5.341,-7.41,6.38,9.778164449
06/03/2020 01:00,-7.29416,-2.34538,7.661956503,5.05584,1.47462,5.2665,-12.35,-3.82,12.92729283,-3.04416,7.80462,8.377290937,5.05584,1.47462,5.2665,-8.1,6.33,10.28002432
06/03/2020 01:30,-7.8316,-2.4488,8.205521312,5.0784,1.4812,5.29,-12.91,-3.93,13.49492497,-3.6916,7.7012,8.540280557,5.0784,1.4812,5.29,-8.77,6.22,10.7518045
06/03/2020 02:00,-7.51976,-2.46868,7.914617578,5.01024,1.46132,5.219,-12.53,-3.93,13.13186202,-3.75976,7.68132,8.552103379,5.01024,1.46132,5.219,-8.77,6.22,10.7518045
06/03/2020 02:30,-7.59024,-2.46882,7.981654932,5.00976,1.46118,5.2185,-12.6,-3.93,13.19867039,-3.76024,7.74118,8.606118327,5.00976,1.46118,5.2185,-8.77,6.28,10.78662598
06/03/2020 03:00,-7.70112,-2.50116,8.09710137,4.89888,1.42884,5.103,-12.6,-3.93,13.19867039,-3.65112,7.70884,8.529765026,4.89888,1.42884,5.103,-8.55,6.28,10.60852959
06/03/2020 03:30,-7.32824,-2.42032,7.717580605,4.90176,1.42968,5.106,-12.23,-3.85,12.82167696,-3.64824,7.70968,8.529291928,4.90176,1.42968,5.106,-8.55,6.28,10.60852959
06/03/2020 04:00,-6.98392,-2.30406,7.354170997,5.02608,1.46594,5.2355,-12.01,-3.77,12.58781157,-3.14392,7.66594,8.285581998,5.02608,1.46594,5.2355,-8.17,6.2,10.256164
06/03/2020 04:30,-6.96608,-2.36844,7.357701992,5.11392,1.49156,5.327,-12.08,-3.86,12.68171913,-2.77608,7.61156,8.102003814,5.11392,1.49156,5.327,-7.89,6.12,9.985314216
06/03/2020 05:00,-6.26864,-2.34252,6.692028646,5.03136,1.46748,5.241,-11.3,-3.81,11.92501992,-3.60864,7.58748,8.401912604,5.03136,1.46748,5.241,-8.64,6.12,10.58791764
06/03/2020 05:30,-7.54096,-2.50528,7.946225871,4.91904,1.43472,5.124,-12.46,-3.94,13.06809856,-3.44096,7.46472,8.219625928,4.91904,1.43472,5.124,-8.36,6.03,10.30778832
06/03/2020 06:00,-7.83744,-2.49842,8.22602992,4.94256,1.44158,5.1485,-12.78,-3.94,13.373556,-3.90744,7.39158,8.360833825,4.94256,1.44158,5.1485,-8.85,5.95,10.66419242
06/03/2020 06:30,-9.81848,-3.08414,10.29147555,4.75152,1.38586,4.9495,-14.57,-4.47,15.24026903,-5.48848,6.96586,8.86829286,4.75152,1.38586,4.9495,-10.24,5.58,11.66164654
06/03/2020 07:00,-10.00576,-1.73918,10.15578556,5.21424,1.52082,5.4315,-15.22,-3.26,15.56521763,-6.90576,4.88082,8.456472376,5.21424,1.52082,5.4315,-12.12,3.36,12.57712209
06/03/2020 07:30,-8.516,-1.4305,8.635310432,6.924,2.0195,7.2125,-15.44,-3.45,15.82074903,-4.196,4.8695,6.427942614,6.924,2.0195,7.2125,-11.12,2.85,11.47941201
06/03/2020 08:00,-0.18816,-0.45238,0.489950865,11.27184,3.28762,11.7415,-11.46,-3.74,12.05484135,3.96184,6.03762,7.221428629,11.27184,3.28762,11.7415,-7.31,2.75,7.81016005
06/03/2020 08:30,11.73216,0.78188,11.758185,17.25216,5.03188,17.971,-5.52,-4.25,6.96655582,15.18216,7.35188,16.86855423,17.25216,5.03188,17.971,-2.07,2.32,3.1092282
06/03/2020 09:00,24.79632,2.06226,24.88192922,23.35632,6.81226,24.3295,1.44,-4.75,4.963476604,27.60632,8.79226,28.97262052,23.35632,6.81226,24.3295,4.25,1.98,4.688592539
06/03/2020 09:30,34.7476,3.0568,34.88179657,28.3776,8.2768,29.56,6.37,-5.22,8.235611696,37.4276,9.9068,38.71653301,28.3776,8.2768,29.56,9.05,1.63,9.195618522
06/03/2020 10:00,43.3748,4.4164,43.59905806,32.5248,9.4864,33.88,10.85,-5.07,11.9761179,45.7048,9.8264,46.74919122,32.5248,9.4864,33.88,13.18,0.34,13.1843847
06/03/2020 10:30,50.37704,6.37122,50.77832809,35.86704,10.46122,37.3615,14.51,-4.09,15.07541708,52.48704,8.93122,53.24148813,35.86704,10.46122,37.3615,16.62,-1.53,16.69027561
06/03/2020 11:00,56.16224,6.81982,56.5747925,38.50224,11.22982,40.1065,17.66,-4.41,18.20229931,57.93224,9.36982,58.68507441,38.50224,11.22982,40.1065,19.43,-1.86,19.51882425
06/03/2020 11:30,60.14712,7.23916,60.58119743,40.31712,11.75916,41.997,19.83,-4.52,20.33861598,62.18712,9.82916,62.95911594,40.31712,11.75916,41.997,21.87,-1.93,21.95499488
06/03/2020 12:00,62.35144,7.36542,62.78496223,41.40144,12.07542,43.1265,20.95,-4.71,21.47292714,64.36144,9.99542,65.13296692,41.40144,12.07542,43.1265,22.96,-2.08,23.05402351
