Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/03/2020 12:30,60.9276,7.0143,61.33003217,40.1976,11.7243,41.8725,20.73,-4.71,21.25833954,62.6876,9.8343,63.45430364,40.1976,11.7243,41.8725,22.49,-1.89,22.56927558
06/03/2020 13:00,62.51536,7.48948,62.96238994,41.17536,12.00948,42.891,21.34,-4.52,21.81343623,64.47536,10.30948,65.29439046,41.17536,12.00948,42.891,23.3,-1.7,23.36193485
06/03/2020 13:30,59.34272,7.20996,59.77910956,39.70272,11.57996,41.357,19.64,-4.37,20.12030069,61.65272,10.00996,62.46004469,39.70272,11.57996,41.357,21.95,-1.57,22.00607643
06/03/2020 14:00,55.07992,6.83956,55.50294738,37.36992,10.89956,38.927,17.71,-4.06,18.16941661,57.25992,9.60956,58.06067586,37.36992,10.89956,38.927,19.89,-1.29,19.93178868
06/03/2020 14:30,49.36392,5.58156,49.67847028,34.39392,10.03156,35.827,14.97,-4.45,15.61740696,52.05392,9.85156,52.977956,34.39392,10.03156,35.827,17.66,-0.18,17.6609173
06/03/2020 15:00,44.0312,3.8041,44.19522316,31.5912,9.2141,32.9075,12.44,-5.41,13.56545982,46.2212,10.8441,47.47624495,31.5912,9.2141,32.9075,14.63,1.63,14.72052309
06/03/2020 15:30,35.32048,3.19764,35.46492928,27.18048,7.92764,28.313,8.14,-4.73,9.414483523,38.14048,10.22764,39.48798342,27.18048,7.92764,28.313,10.96,2.3,11.19873207
06/03/2020 16:00,19.06592,1.70506,19.14200969,19.04592,5.55506,19.8395,0.02,-3.85,3.850051948,23.00592,8.60506,24.5625612,19.04592,5.55506,19.8395,3.96,3.05,4.998409747
06/03/2020 16:30,-0.04256,-0.42908,0.431185575,9.87744,2.88092,10.289,-9.92,-3.31,10.4576527,3.68744,6.21092,7.223070054,9.87744,2.88092,10.289,-6.19,3.33,7.028869041
06/03/2020 17:00,-8.7308,-2.1669,8.995683646,6.0792,1.7731,6.3325,-14.81,-3.94,15.32513295,-4.7308,5.9931,7.635294117,6.0792,1.7731,6.3325,-10.81,4.22,11.60450344
06/03/2020 17:30,-13.03856,-3.66458,13.54375108,4.68144,1.36542,4.8765,-17.72,-5.03,18.42007872,-8.34856,6.52542,10.59620499,4.68144,1.36542,4.8765,-13.03,5.16,14.01451034
06/03/2020 18:00,-14.24112,-2.46116,14.452225,4.17888,1.21884,4.353,-18.42,-3.68,18.78400383,-10.09112,4.97884,11.2525353,4.17888,1.21884,4.353,-14.27,3.76,14.75704916
06/03/2020 18:30,-14.83592,-2.35256,15.02128692,4.17408,1.21744,4.348,-19.01,-3.57,19.34231113,-10.50592,4.70744,11.51235625,4.17408,1.21744,4.348,-14.68,3.49,15.08915173
06/03/2020 19:00,-14.71224,-2.35732,14.8998981,4.15776,1.21268,4.331,-18.87,-3.57,19.20473379,-10.34224,4.81268,11.40718269,4.15776,1.21268,4.331,-14.5,3.6,14.94021419
06/03/2020 19:30,-14.29208,-2.20144,14.46063238,4.17792,1.21856,4.352,-18.47,-3.42,18.78396391,-9.60208,4.89856,10.77941698,4.17792,1.21856,4.352,-13.78,3.68,14.26291695
06/03/2020 20:00,-13.53896,-2.15678,13.70967315,4.33104,1.26322,4.5115,-17.87,-3.42,18.19432054,-8.70896,4.99322,10.0388361,4.33104,1.26322,4.5115,-13.04,3.73,13.56298271
06/03/2020 20:30,-12.75592,-1.95506,12.90487329,4.47408,1.30494,4.6605,-17.23,-3.26,17.53569217,-8.37592,5.16494,9.84035777,4.47408,1.30494,4.6605,-12.85,3.86,13.41723146
06/03/2020 21:00,-11.00664,-1.54152,11.11406352,5.10336,1.48848,5.316,-16.11,-3.03,16.39246778,-6.68664,5.53848,8.682506274,5.10336,1.48848,5.316,-11.79,4.05,12.46621835
06/03/2020 21:30,-9.89008,-1.33044,9.979165947,5.20992,1.51956,5.427,-15.1,-2.85,15.3666034,-5.57008,5.76956,8.019576909,5.20992,1.51956,5.427,-10.78,4.25,11.58753209
06/03/2020 22:00,-9.03,-1.1,9.096752168,5.04,1.47,5.25,-14.07,-2.57,14.30278994,-5.29,5.72,7.791180912,5.04,1.47,5.25,-10.33,4.25,11.17011191
06/03/2020 22:30,-7.50632,-1.62226,7.679620267,5.20368,1.51774,5.4205,-12.71,-3.14,13.09212359,-3.92632,6.99774,8.023986157,5.20368,1.51774,5.4205,-9.13,5.48,10.64834729
06/03/2020 23:00,-6.97056,-1.58808,7.149175113,4.90944,1.43192,5.114,-11.88,-3.02,12.25784647,-3.39056,7.17192,7.932990205,4.90944,1.43192,5.114,-8.3,5.74,10.09146174
06/03/2020 23:30,-5.87776,-1.18768,5.996552876,4.84224,1.41232,5.044,-10.72,-2.6,11.03079326,-2.86776,6.94232,7.511315091,4.84224,1.41232,5.044,-7.71,5.53,9.488150505
07/03/2020 00:00,-4.92976,-1.34368,5.109599749,5.13024,1.49632,5.344,-10.06,-2.84,10.4531909,-1.85976,7.45632,7.684752124,5.13024,1.49632,5.344,-6.99,5.96,9.18595123
07/03/2020 00:30,-4.55312,-1.21216,4.711712385,5.30688,1.54784,5.528,-9.86,-2.76,10.23900386,-1.80312,7.63784,7.847792148,5.30688,1.54784,5.528,-7.11,6.09,9.361634473
07/03/2020 01:00,-5.64952,-1.43986,5.830117756,5.52048,1.61014,5.7505,-11.17,-3.05,11.5789205,-1.93952,7.76014,7.998844332,5.52048,1.61014,5.7505,-7.46,6.15,9.668200453
07/03/2020 01:30,-6.06,-1.7525,6.308316435,5.58,1.6275,5.8125,-11.64,-3.38,12.12080855,-2.41,7.9675,8.324010827,5.58,1.6275,5.8125,-7.99,6.34,10.19978921
07/03/2020 02:00,-5.95616,-1.71888,6.199224984,5.28384,1.54112,5.504,-11.24,-3.26,11.70321323,-2.94616,7.97112,8.498153494,5.28384,1.54112,5.504,-8.23,6.43,10.44403179
07/03/2020 02:30,-5.4468,-1.7374,5.71718366,5.5632,1.6226,5.795,-11.01,-3.36,11.51128577,-2.3568,8.0526,8.390403626,5.5632,1.6226,5.795,-7.92,6.43,10.2015342
07/03/2020 03:00,-5.47848,-1.80664,5.768681929,5.53152,1.61336,5.762,-11.01,-3.42,11.52894184,-2.07848,7.95336,8.22046315,5.53152,1.61336,5.762,-7.61,6.34,9.904933114
07/03/2020 03:30,-5.80632,-1.90226,6.10998732,5.20368,1.51774,5.4205,-11.01,-3.42,11.52894184,-2.21632,7.85774,8.16432191,5.20368,1.51774,5.4205,-7.42,6.34,9.759713111
07/03/2020 04:00,-4.95368,-1.79024,5.267248314,5.41632,1.57976,5.642,-10.37,-3.37,10.90384336,-1.71368,7.91976,8.10304249,5.41632,1.57976,5.642,-7.13,6.34,9.541095325
07/03/2020 04:30,-5.0444,-1.8767,5.38219047,5.3256,1.5533,5.5475,-10.37,-3.43,10.92253634,-1.8044,7.8933,8.096915725,5.3256,1.5533,5.5475,-7.13,6.34,9.541095325
07/03/2020 05:00,-5.52104,-1.96322,5.859702676,5.02896,1.46678,5.2385,-10.55,-3.43,11.09357472,-2.10104,7.70678,7.988042755,5.02896,1.46678,5.2385,-7.13,6.24,9.474940633
07/03/2020 05:30,-5.79,-1.995,6.124061153,4.92,1.435,5.125,-10.71,-3.43,11.24584368,-2.09,7.595,7.877317119,4.92,1.435,5.125,-7.01,6.16,9.331971925
07/03/2020 06:00,-5.33688,-1.89784,5.66428149,5.25312,1.53216,5.472,-10.59,-3.43,11.13162162,-2.04688,7.69216,7.959839395,5.25312,1.53216,5.472,-7.3,6.16,9.551732827
07/03/2020 06:30,-5.85968,-1.44074,6.034200979,5.38032,1.56926,5.6045,-11.24,-3.01,11.63605174,-2.62968,6.91926,7.402119686,5.38032,1.56926,5.6045,-8.01,5.35,9.632372501
07/03/2020 07:00,-5.8888,-0.3309,5.898089542,5.7912,1.6891,6.0325,-11.68,-2.02,11.8533877,-2.8088,5.4891,6.166001642,5.7912,1.6891,6.0325,-8.6,3.8,9.402127419
07/03/2020 07:30,-6.192,-0.3285,6.200707722,6.348,1.8515,6.6125,-12.54,-2.18,12.7280792,-2.572,5.7815,6.327789997,6.348,1.8515,6.6125,-8.92,3.93,9.747374005
07/03/2020 08:00,-5.50416,-0.12788,5.505645339,7.03584,2.05212,7.329,-12.54,-2.18,12.7280792,-1.70416,5.75212,5.99925377,7.03584,2.05212,7.329,-8.74,3.7,9.490921978
07/03/2020 08:30,-1.1528,0.4121,1.224244359,9.6072,2.8021,10.0075,-10.76,-2.39,11.02223662,2.9672,6.3721,7.029077767,9.6072,2.8021,10.0075,-6.64,3.57,7.538865962
07/03/2020 09:00,6.284,1.282,6.413437456,13.584,3.962,14.15,-7.3,-2.68,7.776400195,10.244,7.312,12.58590005,13.584,3.962,14.15,-3.34,3.35,4.730549651
07/03/2020 09:30,0.864,0.452,0.975089739,11.184,3.262,11.65,-10.32,-2.81,10.69572344,4.854,6.432,8.058035741,11.184,3.262,11.65,-6.33,3.17,7.079392629
07/03/2020 10:00,5.64872,0.97046,5.731477144,13.33872,3.89046,13.8945,-7.69,-2.92,8.225721853,9.10872,6.98046,11.47587042,13.33872,3.89046,13.8945,-4.23,3.09,5.238415791
07/03/2020 10:30,24.51616,3.00888,24.70011053,22.31616,6.50888,23.246,2.2,-3.5,4.134005322,27.62616,9.11888,29.09224448,22.31616,6.50888,23.246,5.31,2.61,5.916772769
07/03/2020 11:00,43.5384,5.0062,43.82527026,31.8384,9.2862,33.165,11.7,-4.28,12.45826633,45.9684,11.2662,47.32886076,31.8384,9.2862,33.165,14.13,1.98,14.26805172
07/03/2020 11:30,39.65224,4.74482,39.93511555,30.22224,8.81482,31.4815,9.43,-4.07,10.27082275,42.12224,11.03482,43.54366033,30.22224,8.81482,31.4815,11.9,2.22,12.10530462
07/03/2020 12:00,32.71744,3.98342,32.95904299,26.61744,7.76342,27.7265,6.1,-3.78,7.176238569,35.37744,10.22342,36.82501293,26.61744,7.76342,27.7265,8.76,2.46,9.098857071
07/03/2020 12:30,54.1328,6.0479,54.46959822,37.1928,10.8479,38.7425,16.94,-4.8,17.60691909,56.5928,12.2579,57.90510447,37.1928,10.8479,38.7425,19.4,1.41,19.4511722
07/03/2020 13:00,42.5784,5.0662,42.87874216,31.1184,9.0762,32.415,11.46,-4.01,12.141322,44.6184,11.1762,45.99683755,31.1184,9.0762,32.415,13.5,2.1,13.66235704
07/03/2020 13:30,29.74656,3.84608,29.99416882,24.46656,7.13608,25.486,5.28,-3.29,6.221133337,32.37656,9.83608,33.83770245,24.46656,7.13608,25.486,7.91,2.7,8.358115816
07/03/2020 14:00,15.51264,2.42452,15.70096484,17.67264,5.15452,18.409,-2.16,-2.73,3.481163599,18.65264,8.38452,20.4504561,17.67264,5.15452,18.409,0.98,3.23,3.375396273
07/03/2020 14:30,18.30232,2.68276,18.49789498,18.83232,5.49276,19.617,-0.53,-2.81,2.859545418,21.41232,8.64276,23.09079358,18.83232,5.49276,19.617,2.58,3.15,4.071719538
07/03/2020 15:00,6.1656,1.2733,6.295706176,12.7656,3.7233,13.2975,-6.6,-2.45,7.04006392,8.7356,7.2133,11.32883067,12.7656,3.7233,13.2975,-4.03,3.49,5.331134964
07/03/2020 15:30,8.27272,1.58746,8.423652738,13.84272,4.03746,14.4195,-5.57,-2.45,6.08501438,11.26272,7.52746,13.54664224,13.84272,4.03746,14.4195,-2.58,3.49,4.340103685
07/03/2020 16:00,3.39816,0.96488,3.532489887,11.46816,3.34488,11.946,-8.07,-2.38,8.413637739,6.51816,6.83488,9.444680746,11.46816,3.34488,11.946,-4.95,3.49,6.056616217
07/03/2020 16:30,0.82784,0.80312,1.153395336,10.46784,3.05312,10.904,-9.64,-2.25,9.899095918,3.79784,6.64312,7.652099843,10.46784,3.05312,10.904,-6.67,3.59,7.574760722
07/03/2020 17:00,-0.31216,0.76812,0.829127373,10.34784,3.01812,10.779,-10.66,-2.25,10.89486576,2.99784,6.60812,7.256327901,10.34784,3.01812,10.779,-7.35,3.59,8.179889975
07/03/2020 17:30,-1.08848,0.69336,1.290556779,10.09152,2.94336,10.512,-11.18,-2.25,11.40416152,2.32152,6.53336,6.933559548,10.09152,2.94336,10.512,-7.77,3.59,8.559263987
07/03/2020 18:00,-7.0744,-1.0867,7.15737747,7.7256,2.2533,8.0475,-14.8,-3.34,15.17219826,-2.8444,6.7533,7.327869557,7.7256,2.2533,8.0475,-10.57,4.5,11.4880329
07/03/2020 18:30,-8.06768,-2.21724,8.366816228,7.79232,2.27276,8.117,-15.86,-4.49,16.48331581,-3.42768,7.72276,8.449261045,7.79232,2.27276,8.117,-11.22,5.45,12.47360814
07/03/2020 19:00,-7.91536,-2.20198,8.21593816,7.84464,2.28802,8.1715,-15.76,-4.49,16.38711994,-3.25536,7.73802,8.394898585,7.84464,2.28802,8.1715,-11.1,5.45,12.36577939
07/03/2020 19:30,-7.65288,-2.25084,7.977020308,7.67712,2.23916,7.997,-15.33,-4.49,15.97401014,-3.02288,7.77916,8.345845302,7.67712,2.23916,7.997,-10.7,5.54,12.04913275
07/03/2020 20:00,-7.01712,-2.14166,7.336666862,7.50288,2.18834,7.8155,-14.52,-4.33,15.15187447,-2.44712,7.90834,8.278299212,7.50288,2.18834,7.8155,-9.95,5.72,11.4769726
07/03/2020 20:30,-6.17,-2,6.486054271,7.68,2.24,8,-13.85,-4.24,14.4844779,-2.15,8.12,8.399815474,7.68,2.24,8,-9.83,5.88,11.4544009
07/03/2020 21:00,-5.2644,-1.9167,5.602467871,7.9656,2.3233,8.2975,-13.23,-4.24,13.89282189,-0.9044,8.2033,8.253003711,7.9656,2.3233,8.2975,-8.87,5.88,10.64195941
07/03/2020 21:30,-4.19344,-1.67892,4.517046756,8.02656,2.34108,8.361,-12.22,-4.02,12.86424502,-0.10344,8.44108,8.441713772,8.02656,2.34108,8.361,-8.13,6.1,10.1640002
07/03/2020 22:00,-3.1256,-1.5208,3.475947065,8.0544,2.3492,8.39,-11.18,-3.87,11.83086218,0.4844,8.6092,8.622816709,8.0544,2.3492,8.39,-7.57,6.26,9.823059605
07/03/2020 22:30,-2.1296,-1.2228,2.455694606,8.1504,2.3772,8.49,-10.28,-3.6,10.8921256,1.6804,8.6372,8.799145868,8.1504,2.3772,8.49,-6.47,6.26,9.002694041
07/03/2020 23:00,-0.86224,0.67768,1.096680446,8.11776,2.36768,8.456,-8.98,-1.69,9.137641928,2.05776,7.01768,7.313153137,8.11776,2.36768,8.456,-6.06,4.65,7.638461887
07/03/2020 23:30,-0.18504,0.82978,0.850161543,8.12496,2.36978,8.4635,-8.31,-1.54,8.451490993,2.84496,7.01978,7.574371832,8.12496,2.36978,8.4635,-5.28,4.65,7.0356876
08/03/2020 00:00,0.05296,0.66878,0.670873647,8.05296,2.34878,8.3885,-8,-1.68,8.174496926,3.16296,6.89878,7.589300459,8.05296,2.34878,8.3885,-4.89,4.55,6.679416142
08/03/2020 00:30,0.47056,2.92558,2.963181576,8.11056,2.36558,8.4485,-7.64,0.56,7.660496067,2.75056,5.07558,5.772962208,8.11056,2.36558,8.4485,-5.36,2.71,6.006138527
08/03/2020 01:00,-0.97016,3.12412,3.271289685,8.13984,2.37412,8.479,-9.11,0.75,9.140820532,2.26984,4.62412,5.151180389,8.13984,2.37412,8.479,-5.87,2.25,6.286445737
08/03/2020 01:30,-1.15672,3.07804,3.288210973,8.15328,2.37804,8.493,-9.31,0.7,9.336278702,1.65328,4.62804,4.91447749,8.15328,2.37804,8.493,-6.5,2.25,6.878408246
08/03/2020 02:00,-0.91808,3.06306,3.197687829,8.10192,2.36306,8.4395,-9.02,0.7,9.047121089,1.86192,4.61306,4.974642565,8.10192,2.36306,8.4395,-6.24,2.25,6.633257118
08/03/2020 02:30,-0.72368,3.04976,3.134445533,8.05632,2.34976,8.392,-8.78,0.7,8.807860126,1.94632,4.81976,5.197908041,8.05632,2.34976,8.392,-6.11,2.47,6.590371765
08/03/2020 03:00,-0.18616,3.89362,3.898067759,8.10384,2.36362,8.4415,-8.29,1.53,8.430005931,2.09384,4.10362,4.606936406,8.10384,2.36362,8.4415,-6.01,1.74,6.256812287
08/03/2020 03:30,-0.07016,4.45912,4.459671916,8.01984,2.33912,8.354,-8.09,2.12,8.363163277,2.60984,3.31912,4.222300605,8.01984,2.33912,8.354,-5.41,0.98,5.498045107
08/03/2020 04:00,0.08448,4.50464,4.505432099,7.76448,2.26464,8.088,-7.68,2.24,8,2.56448,3.38464,4.246450942,7.76448,2.26464,8.088,-5.2,1.12,5.319248067
08/03/2020 04:30,0.34064,4.48602,4.498934435,7.70064,2.24602,8.0215,-7.36,2.24,7.693321779,2.75064,3.41602,4.385796741,7.70064,2.24602,8.0215,-4.95,1.17,5.086393614
08/03/2020 05:00,0.20352,4.35936,4.364108156,7.64352,2.22936,7.962,-7.44,2.13,7.73889527,2.48352,3.25936,4.09771878,7.64352,2.22936,7.962,-5.16,1.03,5.261796271
08/03/2020 05:30,0.31208,4.35894,4.370097465,7.64208,2.22894,7.9605,-7.33,2.13,7.633203783,2.26208,3.25894,3.967076487,7.64208,2.22894,7.9605,-5.38,1.03,5.477709375
08/03/2020 06:00,-0.00032,4.17574,4.175740012,7.69968,2.24574,8.0205,-7.7,1.93,7.938192489,2.31968,3.13574,3.900484669,7.69968,2.24574,8.0205,-5.38,0.89,5.453118374
08/03/2020 06:30,-0.80592,4.09244,4.171039703,7.41408,2.16244,7.723,-8.22,1.93,8.443535989,1.23408,3.05244,3.292467676,7.41408,2.16244,7.723,-6.18,0.89,6.243756882
08/03/2020 07:00,-0.0792,4.1494,4.15015578,8.2608,2.4094,8.605,-8.34,1.74,8.519577454,2.4008,3.1194,3.936304993,8.2608,2.4094,8.605,-5.86,0.71,5.902855241
08/03/2020 07:30,3.73336,4.78598,6.069891387,10.44336,3.04598,10.8785,-6.71,1.74,6.931933352,6.16336,3.75598,7.217644508,10.44336,3.04598,10.8785,-4.28,0.71,4.338490521
08/03/2020 08:00,3.27,4.695,5.721531701,10.68,3.115,11.125,-7.41,1.58,7.576575744,5.74,3.825,6.897697079,10.68,3.115,11.125,-4.94,0.71,4.990761465
08/03/2020 08:30,9.31368,5.46524,10.79877231,13.90368,4.05524,14.483,-4.59,1.41,4.801687203,11.35368,6.03524,12.85807806,13.90368,4.05524,14.483,-2.55,1.98,3.228451641
08/03/2020 09:00,19.23112,4.86116,19.83599892,19.10112,5.57116,19.897,0.13,-0.71,0.721803297,22.10112,7.19116,23.24160682,19.10112,5.57116,19.897,3,1.62,3.409457435
08/03/2020 09:30,42.69768,7.52224,43.35523004,30.96768,9.03224,32.258,11.73,-1.51,11.82679162,44.74768,9.85224,45.81944454,30.96768,9.03224,32.258,13.78,0.82,13.80437612
08/03/2020 10:00,53.23904,8.32722,53.8863431,36.29904,10.58722,37.8115,16.94,-2.26,17.0900907,54.81904,11.27722,55.96697989,36.29904,10.58722,37.8115,18.52,0.69,18.53284921
08/03/2020 10:30,52.4952,7.7611,53.06581476,36.1752,10.5511,37.6825,16.32,-2.79,16.55676599,54.2852,11.4111,55.47157959,36.1752,10.5511,37.6825,18.11,0.86,18.13040816
08/03/2020 11:00,35.03432,5.78126,35.50811942,27.60432,8.05126,28.7545,7.43,-2.27,7.769028253,37.37432,9.57126,38.58042008,27.60432,8.05126,28.7545,9.77,1.52,9.887532554
08/03/2020 11:30,24.00432,4.60376,24.44180813,22.02432,6.42376,22.942,1.98,-1.82,2.689386547,26.36432,8.08376,27.57579636,22.02432,6.42376,22.942,4.34,1.66,4.64663319
08/03/2020 12:00,25.8284,4.5737,26.23023024,22.5384,6.5737,23.4775,3.29,-2,3.850207787,28.6484,8.3137,29.83032736,22.5384,6.5737,23.4775,6.11,1.74,6.352928459
08/03/2020 12:30,26.0756,4.8658,26.5257031,22.7856,6.6458,23.735,3.29,-1.78,3.740655023,29.7856,8.3858,30.94355521,22.7856,6.6458,23.735,7,1.74,7.213016013
08/03/2020 13:00,46.72928,6.18604,47.13695684,32.72928,9.54604,34.093,14,-3.36,14.39755535,49.52928,10.78604,50.69011971,32.72928,9.54604,34.093,16.8,1.24,16.84569975
08/03/2020 13:30,36.32928,4.62854,36.62294319,27.62928,8.05854,28.7805,8.7,-3.43,9.35173246,38.71928,10.65854,40.1595209,27.62928,8.05854,28.7805,11.09,2.6,11.39070235
08/03/2020 14:00,39.63128,4.92954,39.93668388,29.38128,8.56954,30.6055,10.25,-3.64,10.87713657,42.42128,11.01954,43.82915991,29.38128,8.56954,30.6055,13.04,2.45,13.26816114
08/03/2020 14:30,44.0192,5.5706,44.37027781,31.5792,9.2106,32.895,12.44,-3.64,12.96160484,46.4492,11.6606,47.89047685,31.5792,9.2106,32.895,14.87,2.45,15.07048108
08/03/2020 15:00,42.56888,5.39384,42.90924206,30.69888,8.95384,31.978,11.87,-3.56,12.39235652,45.14888,11.40384,46.56682222,30.69888,8.95384,31.978,14.45,2.45,14.65622735
08/03/2020 15:30,33.03928,4.27104,33.31419826,25.64928,7.48104,26.718,7.39,-3.21,8.057059017,35.68928,10.56104,37.21908479,25.64928,7.48104,26.718,10.04,3.08,10.50180937
08/03/2020 16:00,22.7012,3.2766,22.93644674,20.7312,6.0466,21.595,1.97,-2.77,3.399088113,25.7312,9.5666,27.4520398,20.7312,6.0466,21.595,5,3.52,6.114769006
08/03/2020 16:30,10.58048,2.01014,10.76973629,15.12048,4.41014,15.7505,-4.54,-2.4,5.135328617,13.85048,8.22014,16.10610126,15.12048,4.41014,15.7505,-1.27,3.81,4.016092628
08/03/2020 17:00,3.6092,1.1631,3.791981837,11.8392,3.4531,12.3325,-8.23,-2.29,8.542657666,6.9992,7.2631,10.08669531,11.8392,3.4531,12.3325,-4.84,3.81,6.159683433
08/03/2020 17:30,-2.83296,0.34872,2.854341956,9.04704,2.63872,9.424,-11.88,-2.29,12.09869828,0.90704,6.07872,6.14601972,9.04704,2.63872,9.424,-8.14,3.44,8.837035702
08/03/2020 18:00,-8.8784,-1.2712,8.968942859,6.2016,1.8088,6.46,-15.08,-3.08,15.39132223,-5.3384,6.0988,8.105175877,6.2016,1.8088,6.46,-11.54,4.29,12.31160834
08/03/2020 18:30,-11.44792,-2.91606,11.81347867,5.36208,1.56394,5.5855,-16.81,-4.48,17.3967382,-6.79792,7.01394,9.767654306,5.36208,1.56394,5.5855,-12.16,5.45,13.3254681
08/03/2020 19:00,-11.1172,-2.8371,11.47350305,5.6328,1.6429,5.8675,-16.75,-4.48,17.3387687,-6.6572,7.0929,9.727668901,5.6328,1.6429,5.8675,-12.29,5.45,13.44420321
08/03/2020 19:30,-10.13512,-2.66066,10.4785385,5.65488,1.64934,5.8905,-15.79,-4.31,16.36765713,-6.21512,7.29934,9.586870243,5.65488,1.64934,5.8905,-11.87,5.65,13.14607926
08/03/2020 20:00,-8.936,-1.988,9.154465577,5.904,1.722,6.15,-14.84,-3.71,15.29672187,-5.096,7.072,8.716788399,5.904,1.722,6.15,-11,5.35,12.23202763
08/03/2020 20:30,-8.66008,-1.10794,8.730665304,6.10992,1.78206,6.3645,-14.77,-2.89,15.05008306,-4.40008,6.35206,7.72718385,6.10992,1.78206,6.3645,-10.51,4.57,11.46058463
08/03/2020 21:00,-9.31088,-1.30984,9.402561736,5.10912,1.49016,5.322,-14.42,-2.8,14.68932946,-5.47088,6.13016,8.216409776,5.10912,1.49016,5.322,-10.58,4.64,11.55274859
08/03/2020 21:30,-8.67912,-1.18766,8.760003439,4.91088,1.43234,5.1155,-13.59,-2.62,13.84024928,-5.00912,6.13234,7.918135958,4.91088,1.43234,5.1155,-9.92,4.7,10.97708522
08/03/2020 22:00,-6.88792,-0.51606,6.907225192,5.36208,1.56394,5.5855,-12.25,-2.08,12.42533299,-3.64792,6.02394,7.042384074,5.36208,1.56394,5.5855,-9.01,4.46,10.0534422
08/03/2020 22:30,-5.66992,0.89794,5.74058264,5.41008,1.57794,5.6355,-11.08,-0.68,11.10084681,-2.62992,4.76794,5.44515666,5.41008,1.57794,5.6355,-8.04,3.19,8.649722539
08/03/2020 23:00,-4.45456,2.28992,5.008676312,5.48544,1.59992,5.714,-9.94,0.69,9.963919911,-1.65456,4.07992,4.402648748,5.48544,1.59992,5.714,-7.14,2.48,7.558438992
08/03/2020 23:30,-3.71584,-0.21212,3.721889547,5.44416,1.58788,5.671,-9.16,-1.8,9.33518077,-0.71584,6.27788,6.318560295,5.44416,1.58788,5.671,-6.16,4.69,7.742202529
09/03/2020 00:00,-2.9164,0.0473,2.916783545,5.6136,1.6373,5.8475,-8.53,-1.59,8.676923418,-0.1064,6.4373,6.438179265,5.6136,1.6373,5.8475,-5.72,4.8,7.467154746
09/03/2020 00:30,-2.30152,0.20914,2.31100278,6.16848,1.79914,6.4255,-8.47,-1.59,8.617946391,0.54848,6.59914,6.621893917,6.16848,1.79914,6.4255,-5.62,4.8,7.390832159
09/03/2020 01:00,-4.3276,0.0232,4.327662186,5.7024,1.6632,5.94,-10.03,-1.64,10.1631934,-0.9376,6.3132,6.382443733,5.7024,1.6632,5.94,-6.64,4.65,8.106300019
09/03/2020 01:30,-3.28528,-0.44404,3.315152515,6.53472,1.90596,6.807,-9.82,-2.35,10.09727191,-0.10528,7.34596,7.346714381,6.53472,1.90596,6.807,-6.64,5.44,8.583891891
09/03/2020 02:00,-3.0784,-0.8512,3.193914213,6.4416,1.8788,6.71,-9.52,-2.73,9.903701328,-0.0484,7.8688,7.86894885,6.4416,1.8788,6.71,-6.49,5.99,8.831772189
09/03/2020 02:30,-4.16552,-1.07786,4.302712987,5.66448,1.65214,5.9005,-9.83,-2.73,10.20204881,-1.22552,7.64214,7.739780556,5.66448,1.65214,5.9005,-6.89,5.99,9.129742603
09/03/2020 03:00,-3.47088,-0.72234,3.545247953,5.88912,1.71766,6.1345,-9.36,-2.44,9.672807245,-0.68088,7.41766,7.448844034,5.88912,1.71766,6.1345,-6.57,5.7,8.697982525
09/03/2020 03:30,-2.3092,1.1769,2.591813699,6.4008,1.8669,6.6675,-8.71,-0.69,8.737287909,0.4208,5.8969,5.91189498,6.4008,1.8669,6.6675,-5.98,4.03,7.211192689
09/03/2020 04:00,-1.83592,1.24494,2.218215014,6.63408,1.93494,6.9105,-8.47,-0.69,8.498058602,0.95408,6.06494,6.139524888,6.63408,1.93494,6.9105,-5.68,4.13,7.022770109
09/03/2020 04:30,-4.12968,0.91426,4.229672357,5.50032,1.60426,5.7295,-9.63,-0.69,9.65468798,-1.28968,5.88426,6.023934781,5.50032,1.60426,5.7295,-6.79,4.28,8.026362813
09/03/2020 05:00,-3.9588,0.9291,4.066364992,5.5512,1.6191,5.7825,-9.51,-0.69,9.534998689,-0.8788,5.7491,5.815878287,5.5512,1.6191,5.7825,-6.43,4.13,7.642107039
09/03/2020 05:30,-4.13624,0.91818,4.236925283,5.51376,1.60818,5.7435,-9.65,-0.69,9.674636944,-1.57624,5.67818,5.892899172,5.51376,1.60818,5.7435,-7.09,4.07,8.175145259
09/03/2020 06:00,-4.62856,0.47792,4.653168297,5.58144,1.62792,5.814,-10.21,-1.15,10.27456082,-2.15856,5.93792,6.318091104,5.58144,1.62792,5.814,-7.74,4.31,8.859102663
09/03/2020 06:30,-6.51432,-0.28626,6.520606555,5.63568,1.64374,5.8705,-12.15,-1.93,12.30233311,-3.22432,5.68374,6.534610918,5.63568,1.64374,5.8705,-8.86,4.04,9.737617778
09/03/2020 07:00,-8.4316,-0.6413,8.455953184,5.3784,1.5687,5.6025,-13.81,-2.21,13.98571414,-4.6116,4.8987,6.727861194,5.3784,1.5687,5.6025,-9.99,3.33,10.53038461
09/03/2020 07:30,-5.35808,-1.15194,5.480509744,7.50192,2.18806,7.8145,-12.86,-3.34,13.28665496,-1.29808,5.92806,6.068517698,7.50192,2.18806,7.8145,-8.8,3.74,9.561778077
09/03/2020 08:00,-2.1092,-2.6006,3.348409324,9.4608,2.7594,9.855,-11.57,-5.36,12.75125484,2.2308,7.6694,7.987250153,9.4608,2.7594,9.855,-7.23,4.91,8.739622417
09/03/2020 08:30,8.60184,-1.56988,8.743922152,14.33184,4.18012,14.929,-5.73,-5.75,8.117598167,11.85184,8.78012,14.74980063,14.33184,4.18012,14.929,-2.48,4.6,5.225935323
09/03/2020 09:00,-0.15992,-1.44456,1.453385014,9.79008,2.85544,10.198,-9.95,-4.3,10.83939574,3.23008,6.08544,6.889557083,9.79008,2.85544,10.198,-6.56,3.23,7.312079048
09/03/2020 09:30,16.06424,1.85332,16.17079472,18.11424,5.28332,18.869,-2.05,-3.43,3.995922922,19.62424,6.22332,20.5873871,18.11424,5.28332,18.869,1.51,0.94,1.778679285
09/03/2020 10:00,29.80568,1.77374,29.85841111,24.11568,7.03374,25.1205,5.69,-5.26,7.748787002,32.48568,9.08374,33.7317912,24.11568,7.03374,25.1205,8.37,2.05,8.617389396
09/03/2020 10:30,32.38288,1.59334,32.42205498,25.62288,7.47334,26.6905,6.76,-5.88,8.95946427,35.19288,9.84334,36.54353766,25.62288,7.47334,26.6905,9.57,2.37,9.859097322
09/03/2020 11:00,32.05576,1.11918,32.07529132,24.54576,7.15918,25.5685,7.51,-6.04,9.63751524,34.78576,9.38918,36.03062308,24.54576,7.15918,25.5685,10.24,2.23,10.48000477
09/03/2020 11:30,25.36432,0.63626,25.37229899,21.24432,6.19626,22.1295,4.12,-5.56,6.920115606,28.82432,8.86626,30.15712171,21.24432,6.19626,22.1295,7.58,2.67,8.036497994
09/03/2020 12:00,12.31584,-0.29038,12.31926278,15.97584,4.65962,16.6415,-3.66,-4.95,6.156143273,15.81584,7.82962,17.64776882,15.97584,4.65962,16.6415,-0.16,3.17,3.174035287
09/03/2020 12:30,6.56704,-0.85628,6.622630127,13.24704,3.86372,13.799,-6.68,-4.72,8.179290923,9.42704,7.21372,11.87041867,13.24704,3.86372,13.799,-3.82,3.35,5.080836545
09/03/2020 13:00,6.7888,-0.7916,6.834795974,13.4688,3.9284,14.03,-6.68,-4.72,8.179290923,9.8788,7.2784,12.2705255,13.4688,3.9284,14.03,-3.59,3.35,4.910254576
09/03/2020 13:30,11.1264,-0.4948,11.13739664,15.6864,4.5752,16.34,-4.56,-5.07,6.818980862,14.1864,7.7652,16.1725779,15.6864,4.5752,16.34,-1.5,3.19,3.525067375
09/03/2020 14:00,8.56424,-0.73168,8.595438465,14.63424,4.26832,15.244,-6.07,-5,7.864152847,11.67424,7.45832,13.8533179,14.63424,4.26832,15.244,-2.96,3.19,4.351746776
09/03/2020 14:30,0.72312,-1.58034,1.7379232,10.83312,3.15966,11.2845,-10.11,-4.74,11.16600645,3.81312,6.49966,7.535613064,10.83312,3.15966,11.2845,-7.02,3.34,7.774059429
09/03/2020 15:00,-6.28688,-2.47534,6.756638828,7.59312,2.21466,7.9095,-13.88,-4.69,14.6509556,-2.74688,5.55466,6.196740873,7.59312,2.21466,7.9095,-10.34,3.34,10.86605724
09/03/2020 15:30,-7.12192,-2.44806,7.530919084,7.13808,2.08194,7.4355,-14.26,-4.53,14.9622358,-3.71192,5.54194,6.67019108,7.13808,2.08194,7.4355,-10.85,3.46,11.38833175
09/03/2020 16:00,-7.50864,-3.74252,8.389644248,7.43136,2.16748,7.741,-14.94,-5.91,16.06647752,-3.64864,6.88748,7.794225722,7.43136,2.16748,7.741,-11.08,4.72,12.04345465
09/03/2020 16:30,-8.75056,-5.34308,10.25284371,7.42944,2.16692,7.739,-16.18,-7.51,17.83795112,-4.41056,8.64692,9.706815389,7.42944,2.16692,7.739,-11.84,6.48,13.49725898
09/03/2020 17:00,-9.14976,-5.14118,10.49522939,7.47024,2.17882,7.7815,-16.62,-7.32,18.16058369,-4.76976,8.89882,10.09651464,7.47024,2.17882,7.7815,-12.24,6.72,13.96338068
09/03/2020 17:30,-10.46096,-4.96778,11.58060975,7.13904,2.08222,7.4365,-17.6,-7.05,18.9594963,-5.91096,8.91222,10.6942561,7.13904,2.08222,7.4365,-13.05,6.83,14.72927018
09/03/2020 18:00,-11.24208,-4.97644,12.29427988,6.93792,2.02356,7.227,-18.18,-7,19.481078,-6.73208,8.85356,11.12233904,6.93792,2.02356,7.227,-13.67,6.83,15.28128921
09/03/2020 18:30,-11.3868,-5.0099,12.4401894,7.3032,2.1301,7.6075,-18.69,-7.14,20.00739113,-6.7568,8.8801,11.15842831,7.3032,2.1301,7.6075,-14.06,6.75,15.59634893
09/03/2020 19:00,-11.26032,-5.11926,12.36938274,7.33968,2.14074,7.6455,-18.6,-7.26,19.96666221,-6.64032,8.89074,11.09680618,7.33968,2.14074,7.6455,-13.98,6.75,15.5242681
09/03/2020 19:30,-10.87192,-5.69806,12.27462962,7.13808,2.08194,7.4355,-18.01,-7.78,19.61857538,-5.92192,9.64194,11.31530572,7.13808,2.08194,7.4355,-13.06,7.56,15.09030152
09/03/2020 20:00,-9.68544,-5.32742,11.0539202,7.17456,2.09258,7.4735,-16.86,-7.42,18.42053202,-5.15544,9.94258,11.19970797,7.17456,2.09258,7.4735,-12.33,7.85,14.61681908
09/03/2020 20:30,-9.02232,-3.86276,9.814436968,7.08768,2.06724,7.383,-16.11,-5.93,17.1667411,-4.90232,8.74724,10.02731016,7.08768,2.06724,7.383,-11.99,6.68,13.72525045
09/03/2020 21:00,-8.07384,-2.53362,8.4620401,7.01616,2.04638,7.3085,-15.09,-4.58,15.76973367,-4.26384,7.64638,8.754853434,7.01616,2.04638,7.3085,-11.28,5.6,12.59358567
09/03/2020 21:30,-7.14616,-2.53138,7.581258962,7.02384,2.04862,7.3165,-14.17,-4.58,14.89178633,-3.41616,7.70862,8.431664809,7.02384,2.04862,7.3165,-10.44,5.66,11.87557157
09/03/2020 22:00,-5.4868,-1.7999,5.774479565,7.3032,2.1301,7.6075,-12.79,-3.93,13.3801719,-2.2568,7.6101,7.937680281,7.3032,2.1301,7.6075,-9.56,5.48,11.01925587
09/03/2020 22:30,-4.18328,-0.20554,4.188326426,7.14672,2.08446,7.4445,-11.33,-2.29,11.55910896,-1.40328,6.32446,6.478270529,7.14672,2.08446,7.4445,-8.55,4.24,9.543589471
09/03/2020 23:00,-2.69192,0.09694,2.69366491,7.25808,2.11694,7.5605,-9.95,-2.02,10.15297493,-0.14192,6.35694,6.358523999,7.25808,2.11694,7.5605,-7.4,4.24,8.528634123
09/03/2020 23:30,-2.19816,-0.85738,2.359450752,7.31184,2.13262,7.6165,-9.51,-2.99,9.968961832,1.48184,7.63262,7.775135873,7.31184,2.13262,7.6165,-5.83,5.5,8.014917342
10/03/2020 00:00,-2.3944,-1.9317,3.076461644,6.8856,2.0083,7.1725,-9.28,-3.94,10.08176572,1.4756,8.5483,8.674723526,6.8856,2.0083,7.1725,-5.41,6.54,8.487620397
10/03/2020 00:30,-3.04192,-2.16556,3.734022951,6.35808,1.85444,6.623,-9.4,-4.02,10.2235219,-0.13192,8.39444,8.395476508,6.35808,1.85444,6.623,-6.49,6.54,9.213669193
10/03/2020 01:00,-4.3408,-2.3644,4.942967934,6.2592,1.8256,6.52,-10.6,-4.19,11.3980744,-1.2808,8.1656,8.265438403,6.2592,1.8256,6.52,-7.54,6.34,9.851253727
10/03/2020 01:30,-4.992,-2.3385,5.512589795,6.108,1.7815,6.3625,-11.1,-4.12,11.83994932,-1.822,8.1715,8.372161982,6.108,1.7815,6.3625,-7.93,6.39,10.18415436
10/03/2020 02:00,-4.73648,-2.34564,5.285477254,6.08352,1.77436,6.337,-10.82,-4.12,11.57785818,-1.57648,8.23436,8.383911605,6.08352,1.77436,6.337,-7.66,6.46,10.02033932
10/03/2020 02:30,-4.66528,-2.45154,5.270188407,5.99472,1.74846,6.2445,-10.66,-4.2,11.45755646,-1.46528,8.25846,8.387443416,5.99472,1.74846,6.2445,-7.46,6.51,9.901095899
10/03/2020 03:00,-4.28016,-1.05588,4.408475042,5.97984,1.74412,6.229,-10.26,-2.8,10.63520569,-1.29016,6.98412,7.102284492,5.97984,1.74412,6.229,-7.27,5.24,8.961612578
10/03/2020 03:30,-3.60832,1.05174,3.758474458,5.97168,1.74174,6.2205,-9.58,-0.69,9.6048165,-1.00832,5.06174,5.161193762,5.97168,1.74174,6.2205,-6.98,3.32,7.729346674
10/03/2020 04:00,-3.636,0.9795,3.765622956,5.724,1.6695,5.9625,-9.36,-0.69,9.385398233,-1.136,4.9895,5.117187338,5.724,1.6695,5.9625,-6.86,3.32,7.621154768
10/03/2020 04:30,-4.486,0.8045,4.557566922,5.124,1.4945,5.3375,-9.61,-0.69,9.634739228,-1.986,4.8145,5.208032858,5.124,1.4945,5.3375,-7.11,3.32,7.84694208
10/03/2020 05:00,-3.80912,0.93484,3.922157697,5.57088,1.62484,5.803,-9.38,-0.69,9.405344225,-1.29912,4.94484,5.112646614,5.57088,1.62484,5.803,-6.87,3.32,7.630157272
10/03/2020 05:30,-4.0056,0.9592,4.11884644,5.6544,1.6492,5.89,-9.66,-0.69,9.684611505,-1.4356,4.9692,5.172416843,5.6544,1.6492,5.89,-7.09,3.32,7.828824944
10/03/2020 06:00,-4.78984,-0.89912,4.873498128,5.66016,1.65088,5.896,-10.45,-2.55,10.75662587,-1.72984,6.36088,6.591899635,5.66016,1.65088,5.896,-7.39,4.71,8.763344111
10/03/2020 06:30,-6.29504,-0.91522,6.361222858,5.36496,1.56478,5.5885,-11.66,-2.48,11.92082212,-3.93504,5.72478,6.946772333,5.36496,1.56478,5.5885,-9.3,4.16,10.18801256
10/03/2020 07:00,-6.78264,0.30798,6.789628639,6.02736,1.75798,6.2785,-12.81,-1.45,12.8918036,-3.89264,3.88798,5.501730151,6.02736,1.75798,6.2785,-9.92,2.13,10.14609777
10/03/2020 07:30,-5.7692,-0.4081,5.783616019,7.4808,2.1819,7.7925,-13.25,-2.59,13.50076294,-2.4392,4.4619,5.085100614,7.4808,2.1819,7.7925,-9.92,2.28,10.17864431
10/03/2020 08:00,-3.58944,-1.89692,4.059850367,8.89056,2.59308,9.261,-12.48,-4.49,13.26312557,-0.02944,6.15308,6.153150429,8.89056,2.59308,9.261,-8.92,3.56,9.604165763
10/03/2020 08:30,3.09496,-1.19522,3.317729382,12.32496,3.59478,12.8385,-9.23,-4.79,10.39889417,6.67496,6.81478,9.539198994,12.32496,3.59478,12.8385,-5.65,3.22,6.503145393
10/03/2020 09:00,17.17248,0.43364,17.17795427,19.45248,5.67364,20.263,-2.28,-5.24,5.714542851,21.00248,8.30364,22.58438849,19.45248,5.67364,20.263,1.55,2.63,3.052769235
10/03/2020 09:30,20.3428,0.6179,20.352182,20.8728,6.0879,21.7425,-0.53,-5.47,5.495616435,23.7028,8.5179,25.18684872,20.8728,6.0879,21.7425,2.83,2.43,3.730120641
10/03/2020 10:00,34.34808,1.69944,34.3900959,27.35808,7.97944,28.498,6.99,-6.28,9.396728154,36.95808,10.06944,38.30526464,27.35808,7.97944,28.498,9.6,2.09,9.8248715
10/03/2020 10:30,32.6268,1.6224,32.66711282,26.7168,7.7924,27.83,5.91,-6.17,8.543828182,35.6068,10.0124,36.98773256,26.7168,7.7924,27.83,8.89,2.22,9.162996235
10/03/2020 11:00,39.34832,2.16326,39.40774011,29.90832,8.72326,31.1545,9.44,-6.56,11.49552957,42.09832,10.58326,43.40822433,29.90832,8.72326,31.1545,12.19,1.86,12.33108673
10/03/2020 11:30,47.96464,3.02802,48.0601248,34.00464,9.91802,35.4215,13.96,-6.89,15.56771338,50.54464,11.55802,51.849286,34.00464,9.91802,35.4215,16.54,1.64,16.62110706
10/03/2020 12:00,43.34408,4.63994,43.591723,31.71408,9.24994,33.0355,11.63,-4.61,12.51035571,45.79408,9.66994,46.80390478,31.71408,9.24994,33.0355,14.08,0.42,14.08626281
10/03/2020 12:30,46.09032,4.88926,46.34892082,32.98032,9.61926,34.3545,13.11,-4.73,13.93718049,48.62032,9.44926,49.53003161,32.98032,9.61926,34.3545,15.64,-0.17,15.64092389
10/03/2020 13:00,34.1228,3.5954,34.31169452,26.6928,7.7854,27.805,7.43,-4.19,8.530005862,35.8028,8.5754,36.81545834,26.6928,7.7854,27.805,9.11,0.79,9.144189412
10/03/2020 13:30,19.08296,2.50628,19.24683875,20.11296,5.86628,20.951,-1.03,-3.36,3.514327816,22.10296,6.88628,23.15084649,20.11296,5.86628,20.951,1.99,1.02,2.236179778
10/03/2020 14:00,26.13088,3.50484,26.36487802,23.09088,6.73484,24.053,3.04,-3.23,4.435594661,28.76088,7.63484,29.75699918,23.09088,6.73484,24.053,5.67,0.9,5.740984236
10/03/2020 14:30,30.43688,3.88284,30.68354788,25.10688,7.32284,26.153,5.33,-3.44,6.34369766,33.96688,8.22284,34.94801904,25.10688,7.32284,26.153,8.86,0.9,8.905593748
10/03/2020 15:00,22.4272,3.1146,22.64243876,21.0672,6.1446,21.945,1.36,-3.03,3.321219655,25.6472,7.0446,26.59709114,21.0672,6.1446,21.945,4.58,0.9,4.667590385
10/03/2020 15:30,24.71792,3.38606,24.94876693,21.99792,6.41606,22.9145,2.72,-3.03,4.071768657,28.88792,7.40606,29.82216703,21.99792,6.41606,22.9145,6.89,0.99,6.960761453
10/03/2020 16:00,22.61224,3.49982,22.88148024,21.22224,6.18982,22.1065,1.39,-2.69,3.027903565,25.55224,7.27982,26.56901858,21.22224,6.18982,22.1065,4.33,1.09,4.465086785
10/03/2020 16:30,11.65016,2.46838,11.90878364,16.28016,4.74838,16.9585,-4.63,-2.28,5.160939837,14.91016,6.11838,16.1166822,16.28016,4.74838,16.9585,-1.37,1.37,1.93747258
10/03/2020 17:00,4.55272,1.73996,4.873881431,12.82272,3.73996,13.357,-8.27,-2,8.50840173,7.63272,5.36996,9.332464037,12.82272,3.73996,13.357,-5.19,1.63,5.439944853
10/03/2020 17:30,-3.79104,0.94428,3.906872022,8.92896,2.60428,9.301,-12.72,-1.66,12.8278603,-0.56104,4.48428,4.519240312,8.92896,2.60428,9.301,-9.49,1.88,9.674425048
10/03/2020 18:00,-6.73304,-0.69672,6.768991535,7.89696,2.30328,8.226,-14.63,-3,14.93441998,-3.03304,5.48328,6.266234212,7.89696,2.30328,8.226,-10.93,3.18,11.38320254
10/03/2020 18:30,-8.29128,-1.96954,8.521995767,7.57872,2.21046,7.8945,-15.87,-4.18,16.41125528,-4.21128,6.31046,7.586618789,7.57872,2.21046,7.8945,-11.79,4.1,12.48255182
10/03/2020 19:00,-9.06872,-2.12046,9.313325563,7.30128,2.12954,7.6055,-16.37,-4.25,16.91269937,-4.96872,6.14954,7.906011678,7.30128,2.12954,7.6055,-12.27,4.02,12.91175046
10/03/2020 19:30,-9.48072,-2.17896,9.727893832,6.68928,1.95104,6.968,-16.17,-4.13,16.68909225,-5.43072,6.12104,8.182899877,6.68928,1.95104,6.968,-12.12,4.17,12.81730471
10/03/2020 20:00,-9.72368,-2.25024,9.980657934,6.13632,1.78976,6.392,-15.86,-4.04,16.36646571,-5.68368,6.04976,8.300832151,6.13632,1.78976,6.392,-11.82,4.26,12.56423495
10/03/2020 20:30,-9.62536,-2.20948,9.875695267,5.86464,1.71052,6.109,-15.49,-3.92,15.97831343,-5.75536,6.12052,8.401484024,5.86464,1.71052,6.109,-11.62,4.41,12.42869663
10/03/2020 21:00,-8.97616,-2.01388,9.199302202,5.64384,1.64612,5.879,-14.62,-3.66,15.07116452,-5.12616,6.24612,8.080317531,5.64384,1.64612,5.879,-10.77,4.6,11.71122965
10/03/2020 21:30,-8.08224,-1.85732,8.29290305,5.59776,1.63268,5.831,-13.68,-3.49,14.11816206,-4.40224,6.42268,7.786561205,5.59776,1.63268,5.831,-10,4.79,11.08801605
10/03/2020 22:00,-7.30824,-1.47782,7.456160128,5.32176,1.55218,5.5435,-12.63,-3.03,12.98837172,-3.99824,6.27218,7.438156025,5.32176,1.55218,5.5435,-9.32,4.72,10.44704743
10/03/2020 22:30,-6.23416,0.76462,6.280875309,5.05584,1.47462,5.2665,-11.29,-0.71,11.31230304,-3.62416,4.14462,5.505670772,5.05584,1.47462,5.2665,-8.68,2.67,9.081371042
10/03/2020 23:00,-4.63464,0.88698,4.718752107,5.47536,1.59698,5.7035,-10.11,-0.71,10.1349001,-1.99464,4.26698,4.710170597,5.47536,1.59698,5.7035,-7.47,2.67,7.932830516
10/03/2020 23:30,-3.1916,0.8662,3.307055034,5.9184,1.7262,6.165,-9.11,-0.86,9.150502718,-0.7916,4.6762,4.742728856,5.9184,1.7262,6.165,-6.71,2.95,7.329843109
11/03/2020 00:00,-2.58448,0.79536,2.704095856,5.91552,1.72536,6.162,-8.5,-0.93,8.550725115,-0.28448,4.96536,4.973502669,5.91552,1.72536,6.162,-6.2,3.24,6.995541437
11/03/2020 00:30,-3.6584,0.5713,3.70273875,5.4216,1.5813,5.6475,-9.08,-1.01,9.136000219,-1.3384,4.6913,4.878484421,5.4216,1.5813,5.6475,-6.76,3.11,7.441081911
11/03/2020 01:00,-6.56016,0.34162,6.5690489,4.35984,1.27162,4.5415,-10.92,-0.93,10.9595301,-3.86016,4.45162,5.892177513,4.35984,1.27162,4.5415,-8.22,3.18,8.813671199
11/03/2020 01:30,-6.64096,0.36472,6.650967629,4.43904,1.29472,4.624,-11.08,-0.93,11.11896128,-4.11096,4.38472,6.010470997,4.43904,1.29472,4.624,-8.55,3.09,9.09123754
11/03/2020 02:00,-6.04328,-0.23304,6.047771557,4.68672,1.36696,4.882,-10.73,-1.6,10.84863586,-3.38328,5.18696,6.192829531,4.68672,1.36696,4.882,-8.07,3.82,8.928454514
11/03/2020 02:30,-5.63352,-1.33936,5.790546848,4.83648,1.41064,5.038,-10.47,-2.75,10.82512817,-2.76352,6.58064,7.137357046,4.83648,1.41064,5.038,-7.6,5.17,9.191784375
11/03/2020 03:00,-4.60944,-0.97942,4.712345557,5.35056,1.56058,5.5735,-9.96,-2.54,10.27877425,-1.68944,6.66058,6.871501543,5.35056,1.56058,5.5735,-7.04,5.1,8.693192739
11/03/2020 03:30,-4.06992,-0.83456,4.154604578,5.47008,1.59544,5.698,-9.54,-2.43,9.844617819,-1.18992,6.69544,6.800354873,5.47008,1.59544,5.698,-6.66,5.1,8.38842059
11/03/2020 04:00,-4.22928,-0.91604,4.327347756,5.19072,1.51396,5.407,-9.42,-2.43,9.728376021,-1.46928,6.52396,6.68736404,5.19072,1.51396,5.407,-6.66,5.01,8.334008639
11/03/2020 04:30,-4.50912,-0.96266,4.610735023,5.03088,1.46734,5.2405,-9.54,-2.43,9.844617819,-1.38912,6.47734,6.624619827,5.03088,1.46734,5.2405,-6.42,5.01,8.143494336
11/03/2020 05:00,-4.38576,-0.92668,4.482591505,5.15424,1.50332,5.369,-9.54,-2.43,9.844617819,-1.34576,6.51332,6.650895233,5.15424,1.50332,5.369,-6.5,5.01,8.206710669
11/03/2020 05:30,-4.66872,-0.93046,4.76053592,5.14128,1.49954,5.3555,-9.81,-2.43,10.10648307,-1.58872,6.50954,6.700607603,5.14128,1.49954,5.3555,-6.73,5.01,8.390053635
11/03/2020 06:00,-5.64376,-1.15318,5.760369003,4.92624,1.43682,5.1315,-10.57,-2.59,10.88269268,-2.64376,6.33682,6.866203802,4.92624,1.43682,5.1315,-7.57,4.9,9.017477474
11/03/2020 06:30,-7.31464,-1.81052,7.535379287,4.93536,1.43948,5.141,-12.25,-3.25,12.67379186,-3.80464,6.11948,7.205783857,4.93536,1.43948,5.141,-8.74,4.68,9.914131329
11/03/2020 07:00,-5.77264,-1.50702,5.966111116,6.38736,1.86298,6.6535,-12.16,-3.37,12.61833983,-2.53264,6.16298,6.663076455,6.38736,1.86298,6.6535,-8.92,4.3,9.902343157
11/03/2020 07:30,-5.07808,-1.54694,5.308476227,7.62192,2.22306,7.9395,-12.7,-3.77,13.24775075,-1.66808,5.72306,5.961200101,7.62192,2.22306,7.9395,-9.29,3.5,9.927441765
11/03/2020 08:00,4.54408,-1.14256,4.685520932,12.57408,3.66744,13.098,-8.03,-4.81,9.360395291,7.28408,7.16744,10.21910063,12.57408,3.66744,13.098,-5.29,3.5,6.343035551
11/03/2020 08:30,19.62384,0.42112,19.62835802,20.16384,5.88112,21.004,-0.54,-5.46,5.486638315,23.28384,9.05112,24.98119249,20.16384,5.88112,21.004,3.12,3.17,4.447842173
11/03/2020 09:00,32.83104,1.59572,32.86979632,26.83104,7.82572,27.949,6,-6.23,8.649445069,35.75104,10.26572,37.19572379,26.83104,7.82572,27.949,8.92,2.44,9.247702417
11/03/2020 09:30,29.0948,1.2364,29.12105891,24.8448,7.2464,25.88,4.25,-6.01,7.360883099,31.6848,9.7864,33.16172758,24.8448,7.2464,25.88,6.84,2.54,7.296382665
11/03/2020 10:00,45.06856,2.69958,45.14933923,32.63856,9.51958,33.9985,12.43,-6.82,14.17805699,47.17856,11.37958,48.5315502,32.63856,9.51958,33.9985,14.54,1.86,14.6584856
11/03/2020 10:30,56.03528,3.76154,56.16139054,38.16528,11.13154,39.7555,17.87,-7.37,19.33012675,58.38528,12.56154,59.7212961,38.16528,11.13154,39.7555,20.22,1.43,20.2705032
11/03/2020 11:00,54.73944,3.41942,54.84613683,37.36944,10.89942,38.9265,17.37,-7.48,18.91209401,56.84944,12.20942,58.14575449,37.36944,10.89942,38.9265,19.48,1.31,19.52399805
11/03/2020 11:30,53.36624,3.26682,53.46613587,36.84624,10.74682,38.3815,16.52,-7.48,18.13451957,55.91624,12.13682,57.21825142,36.84624,10.74682,38.3815,19.07,1.39,19.120591
11/03/2020 12:00,46.08704,2.68872,46.1654034,33.04704,9.63872,34.424,13.04,-6.95,14.77647116,48.60704,11.41872,49.93026641,33.04704,9.63872,34.424,15.56,1.78,15.66148141
11/03/2020 12:30,35.4984,1.9837,35.55378276,27.8184,8.1137,28.9775,7.68,-6.13,9.826459179,38.0984,10.6137,39.54919355,27.8184,8.1137,28.9775,10.28,2.5,10.57962192
11/03/2020 13:00,47.94304,3.01922,48.03801384,34.04304,9.92922,35.4615,13.9,-6.91,15.52282513,50.35304,11.74922,51.70563613,34.04304,9.92922,35.4615,16.31,1.82,16.41123091
11/03/2020 13:30,33.40728,1.91254,33.46198091,26.95728,7.86254,28.0805,6.45,-5.95,8.775249284,36.25728,10.56254,37.76450191,26.95728,7.86254,28.0805,9.3,2.7,9.684007435
11/03/2020 14:00,25.47144,0.92792,25.48833638,22.86144,6.66792,23.814,2.61,-5.74,6.30552932,28.21144,9.45792,29.75462313,22.86144,6.66792,23.814,5.35,2.79,6.033788196
11/03/2020 14:30,35.84984,4.32162,36.10938143,28.11984,8.20162,29.2915,7.73,-3.88,8.649121343,37.93984,9.08162,39.01163007,28.11984,8.20162,29.2915,9.82,0.88,9.859350891
11/03/2020 15:00,42.32336,4.95848,42.61283053,31.02336,9.04848,32.316,11.3,-4.09,12.01740821,44.69336,8.35848,45.46823744,31.02336,9.04848,32.316,13.67,-0.69,13.68740297
11/03/2020 15:30,35.9428,4.2204,36.18973125,27.5328,8.0304,28.68,8.41,-3.81,9.232778563,37.8228,8.7804,38.82859287,27.5328,8.0304,28.68,10.29,0.75,10.31729616
11/03/2020 16:00,21.01808,2.67694,21.18786668,20.45808,5.96694,21.3105,0.56,-3.29,3.337319283,23.88808,7.11694,24.92571365,20.45808,5.96694,21.3105,3.43,1.15,3.617651172
11/03/2020 16:30,8.97368,1.57774,9.11132242,14.80368,4.31774,15.4205,-5.83,-2.74,6.441777705,11.53368,5.91774,12.96323343,14.80368,4.31774,15.4205,-3.27,1.6,3.640453268
11/03/2020 17:00,0.84392,0.77906,1.148536221,10.93392,3.18906,11.3895,-10.09,-2.41,10.37382282,3.99392,5.08906,6.469152081,10.93392,3.18906,11.3895,-6.94,1.9,7.195387411
11/03/2020 17:30,-3.77576,0.40332,3.797239866,8.99424,2.62332,9.369,-12.77,-2.22,12.96153155,-0.42576,4.66332,4.682715558,8.99424,2.62332,9.369,-9.42,2.04,9.638360856
11/03/2020 18:00,-8.52176,-0.07468,8.522087221,6.49824,1.89532,6.769,-15.02,-1.97,15.1486402,-5.16176,3.93532,6.490801938,6.49824,1.89532,6.769,-11.66,2.04,11.83711113
11/03/2020 18:30,-8.74136,-1.95498,8.957305479,7.14864,2.08502,7.4465,-15.89,-4.04,16.39553903,-4.57136,5.96502,7.515237578,7.14864,2.08502,7.4465,-11.72,3.88,12.34555791
11/03/2020 19:00,-9.32208,-1.80394,9.495018433,6.87792,2.00606,7.1645,-16.2,-3.81,16.64199808,-5.25208,5.77606,7.806869632,6.87792,2.00606,7.1645,-12.13,3.77,12.70235411
11/03/2020 19:30,-8.89872,-1.66296,9.052770493,6.88128,2.00704,7.168,-15.78,-3.67,16.20115119,-4.97872,5.90704,7.725333287,6.88128,2.00704,7.168,-11.86,3.9,12.48477473
11/03/2020 20:00,-8.47008,-1.60794,8.621352925,6.82992,1.99206,7.1145,-15.3,-3.6,15.71782428,-4.57008,5.97206,7.52004866,6.82992,1.99206,7.1145,-11.4,3.98,12.07478364
11/03/2020 20:30,-7.62536,-1.47198,7.76613419,6.88464,2.00802,7.1715,-14.51,-3.48,14.92147781,-4.38536,5.98802,7.422113301,6.88464,2.00802,7.1715,-11.27,3.98,11.95212533
11/03/2020 21:00,-6.37544,-1.33492,6.513696846,7.35456,2.14508,7.661,-13.73,-3.48,14.16415546,-2.96544,6.29508,6.958582226,7.35456,2.14508,7.661,-10.32,4.15,11.12316951
11/03/2020 21:30,-4.62624,-1.03432,4.740455084,7.97376,2.32568,8.306,-12.6,-3.36,13.04030674,-1.24624,6.47568,6.594508746,7.97376,2.32568,8.306,-9.22,4.15,10.11092973
11/03/2020 22:00,-3.64344,-0.82142,3.734887662,8.08656,2.35858,8.4235,-11.73,-3.18,12.15340693,-0.32344,6.50858,6.516611623,8.08656,2.35858,8.4235,-8.41,4.15,9.378198121
11/03/2020 22:30,-2.91872,-0.97546,3.077409406,7.90128,2.30454,8.2305,-10.82,-3.28,11.30622837,0.26128,6.78454,6.789569224,7.90128,2.30454,8.2305,-7.64,4.48,8.85663593
11/03/2020 23:00,-1.31016,0.06162,1.311608269,8.19984,2.39162,8.5415,-9.51,-2.33,9.791271623,1.53984,6.18162,6.370520626,8.19984,2.39162,8.5415,-6.66,3.79,7.662878049
11/03/2020 23:30,-0.48344,1.44108,1.520008487,8.02656,2.34108,8.361,-8.51,-0.9,8.557458735,2.02656,4.89108,5.29429967,8.02656,2.34108,8.361,-6,2.55,6.519394144
12/03/2020 00:00,-0.35504,0.81728,0.891066776,7.70496,2.24728,8.026,-8.06,-1.43,8.185871976,2.09496,5.66728,6.042095663,7.70496,2.24728,8.026,-5.61,3.42,6.570273967
12/03/2020 00:30,-1.04136,-0.70748,1.258951389,7.44864,2.17252,7.759,-8.49,-2.88,8.965182653,1.77864,7.24252,7.457724599,7.44864,2.17252,7.759,-5.67,5.07,7.606168549
12/03/2020 01:00,-2.82648,-0.80064,2.937688479,6.92352,2.01936,7.212,-9.75,-2.82,10.14962561,0.14352,6.88936,6.890854751,6.92352,2.01936,7.212,-6.78,4.87,8.347772158
12/03/2020 01:30,-3.26312,-0.87966,3.379608535,6.92688,2.02034,7.2155,-10.19,-2.9,10.594626,-0.19312,6.80034,6.803081614,6.92688,2.02034,7.2155,-7.12,4.78,8.575709883
12/03/2020 02:00,-2.96736,-0.87798,3.094523267,6.93264,2.02202,7.2215,-9.9,-2.9,10.31600698,-0.08736,6.92202,6.922571246,6.93264,2.02202,7.2215,-7.02,4.9,8.560981252
12/03/2020 02:30,-2.77208,-0.94644,2.92919378,6.93792,2.02356,7.227,-9.71,-2.97,10.15406323,0.11792,7.08356,7.084541439,6.93792,2.02356,7.227,-6.82,5.06,8.492113989
12/03/2020 03:00,-2.54112,-1.39616,2.899405732,6.93888,2.02384,7.228,-9.48,-3.42,10.07803552,0.36888,7.70384,7.712666413,6.93888,2.02384,7.228,-6.57,5.68,8.684889176
12/03/2020 03:30,-2.18552,-1.36536,2.576956655,7.04448,2.05464,7.338,-9.23,-3.42,9.843236256,0.80448,7.87464,7.91562652,7.04448,2.05464,7.338,-6.24,5.82,8.532877592
12/03/2020 04:00,-1.4792,-1.3431,1.997986549,7.3608,2.1469,7.6675,-8.84,-3.49,9.503983375,1.4008,7.9669,8.089112204,7.3608,2.1469,7.6675,-5.96,5.82,8.330306117
12/03/2020 04:30,-1.2712,-1.2566,1.787454335,7.3488,2.1434,7.655,-8.62,-3.4,9.266304549,1.5488,7.9634,8.11261493,7.3488,2.1434,7.655,-5.8,5.82,8.216592968
12/03/2020 05:00,-1.62152,-1.78586,2.412182217,7.24848,2.11414,7.5505,-8.87,-3.9,9.689525272,1.44848,8.24414,8.370420458,7.24848,2.11414,7.5505,-5.8,6.13,8.439010606
12/03/2020 05:30,-2.11536,-1.87448,2.826379875,7.18464,2.09552,7.484,-9.3,-3.97,10.11191871,1.03464,8.13552,8.201046616,7.18464,2.09552,7.484,-6.15,6.04,8.619982599
12/03/2020 06:00,-2.86008,-1.99044,3.484524214,7.12992,2.07956,7.427,-9.99,-4.07,10.78726101,0.34992,7.86956,7.877335755,7.12992,2.07956,7.427,-6.78,5.79,8.915856661
12/03/2020 06:30,-3.78384,-0.86862,3.882260405,7.13616,2.08138,7.4335,-10.92,-2.95,11.31144995,-0.92384,6.33138,6.398425826,7.13616,2.08138,7.4335,-8.06,4.25,9.11186589
12/03/2020 07:00,-3.42376,-0.47568,3.456646352,7.86624,2.29432,8.194,-11.29,-2.77,11.62484408,-0.50376,6.17432,6.194836689,7.86624,2.29432,8.194,-8.37,3.88,9.225578573
12/03/2020 07:30,-0.2588,-1.4434,1.466417744,10.1712,2.9666,10.595,-10.43,-4.41,11.32400106,3.4912,7.6566,8.41498669,10.1712,2.9666,10.595,-6.68,4.69,8.162015682
12/03/2020 08:00,10.34544,-0.16008,10.34667842,15.56544,4.53992,16.214,-5.22,-4.7,7.024129839,13.41544,8.60992,15.9406635,15.56544,4.53992,16.214,-2.15,4.07,4.602977297
12/03/2020 08:30,23.3688,1.0384,23.39185944,22.1088,6.4484,23.03,1.26,-5.41,5.554790725,26.3088,9.9284,28.11985213,22.1088,6.4484,23.03,4.2,3.48,5.454392725
12/03/2020 09:00,34.90016,2.06088,34.96095528,27.98016,8.16088,29.146,6.92,-6.1,9.224771,37.70016,11.01088,39.27520264,27.98016,8.16088,29.146,9.72,2.85,10.12921024
12/03/2020 09:30,45.66208,2.86894,45.75211871,33.56208,9.78894,34.9605,12.1,-6.92,13.93902436,48.35208,11.82894,49.7779817,33.56208,9.78894,34.9605,14.79,2.04,14.93002679
12/03/2020 10:00,51.81808,3.38694,51.92865083,36.53808,10.65694,38.0605,15.28,-7.27,16.92132678,54.53808,12.48694,55.94931493,36.53808,10.65694,38.0605,18,1.83,18.09278586
12/03/2020 10:30,55.47624,3.65432,55.59646805,38.10624,11.11432,39.694,17.37,-7.46,18.90419266,58.09624,12.78432,59.4862332,38.10624,11.11432,39.694,19.99,1.67,20.05963609
12/03/2020 11:00,63.79056,4.24308,63.93152018,42.49056,12.39308,44.261,21.3,-8.15,22.80597509,66.25056,13.40308,67.59274557,42.49056,12.39308,44.261,23.76,1.01,23.78145706
12/03/2020 11:30,68.018,4.539,68.1692808,44.328,12.929,46.175,23.69,-8.39,25.13181649,69.908,13.749,71.2471997,44.328,12.929,46.175,25.58,0.82,25.59313971
