Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/03/2020 12:00,41.842,2.031,41.89126311,30.312,8.841,31.575,11.53,-6.81,13.39092977,43.792,11.011,45.1550815,30.312,8.841,31.575,13.48,2.17,13.65354533
12/03/2020 12:30,46.18376,2.97818,46.279685,32.63376,9.51818,33.9935,13.55,-6.54,15.04573361,48.54376,11.29818,49.8412029,32.63376,9.51818,33.9935,15.91,1.78,16.00926294
12/03/2020 13:00,45.4336,2.9523,45.52941999,32.1336,9.3723,33.4725,13.3,-6.42,14.76842578,47.5836,10.9323,48.82329538,32.1336,9.3723,33.4725,15.45,1.56,15.52855756
12/03/2020 13:30,61.8788,4.5809,62.04813079,40.5288,11.8209,42.2175,21.35,-7.24,22.54418107,63.8188,12.7109,65.07231525,40.5288,11.8209,42.2175,23.29,0.89,23.30699895
12/03/2020 14:00,49.756,3.4655,49.87653984,34.716,10.1255,36.1625,15.04,-6.66,16.44862304,52.046,11.4155,53.28320332,34.716,10.1255,36.1625,17.33,1.29,17.37794579
12/03/2020 14:30,53.0548,3.8589,53.19495194,36.0648,10.5189,37.5675,16.99,-6.66,18.24871776,55.3348,11.6189,56.54147971,36.0648,10.5189,37.5675,19.27,1.1,19.30137042
12/03/2020 15:00,38.70984,4.11662,38.92811674,28.71984,8.37662,29.9165,9.99,-4.26,10.86037292,40.84984,9.53662,41.94826038,28.71984,8.37662,29.9165,12.13,1.16,12.18533955
12/03/2020 15:30,15.42128,2.32454,15.59549175,17.26128,5.03454,17.9805,-1.84,-2.71,3.275622078,17.90128,5.98454,18.87513032,17.26128,5.03454,17.9805,0.64,0.95,1.145469336
12/03/2020 16:00,18.64688,2.93284,18.87611412,19.34688,5.64284,20.153,-0.7,-2.71,2.79894623,20.98688,6.59284,21.99806063,19.34688,5.64284,20.153,1.64,0.95,1.89528362
12/03/2020 16:30,21.46608,3.70094,21.78278099,20.74608,6.05094,21.6105,0.72,-2.35,2.457824241,24.03608,7.31094,25.12335538,20.74608,6.05094,21.6105,3.29,1.26,3.523024269
12/03/2020 17:00,5.68408,1.27994,5.826406427,13.23408,3.85994,13.7855,-7.55,-2.58,7.978652768,8.37408,6.36994,10.52147097,13.23408,3.85994,13.7855,-4.86,2.51,5.46989031
12/03/2020 17:30,-3.64864,-1.34752,3.889522336,8.99136,2.62248,9.366,-12.64,-3.97,13.2487924,-0.01864,6.98248,6.98250488,8.99136,2.62248,9.366,-9.01,4.36,10.00948051
12/03/2020 18:00,-7.94232,-1.63026,8.107909388,7.26768,2.11974,7.5705,-15.21,-3.75,15.66545882,-4.11232,6.24974,7.481338507,7.26768,2.11974,7.5705,-11.38,4.13,12.10625045
12/03/2020 18:30,-9.7548,-2.5439,10.08104906,6.7752,1.9761,7.0575,-16.53,-4.52,17.13684043,-5.8948,6.6561,8.891137961,6.7752,1.9761,7.0575,-12.67,4.68,13.50671315
12/03/2020 19:00,-10.12272,-2.76496,10.49354392,6.73728,1.96504,7.018,-16.86,-4.73,17.51092516,-6.11272,6.64504,9.028948023,6.73728,1.96504,7.018,-12.85,4.68,13.67570474
12/03/2020 19:30,-9.64568,-2.67874,10.01073377,6.72432,1.96126,7.0045,-16.37,-4.64,17.01489054,-5.78568,6.87126,8.982667034,6.72432,1.96126,7.0045,-12.51,4.91,13.43905503
12/03/2020 20:00,-8.07728,-2.36754,8.417107451,7.24272,2.11246,7.5445,-15.32,-4.48,15.96160393,-4.31728,7.26246,8.448800616,7.24272,2.11246,7.5445,-11.56,5.15,12.65527953
12/03/2020 20:30,-7.62496,-2.35228,7.979551128,7.29504,2.12772,7.599,-14.92,-4.48,15.57808717,-3.81496,7.49772,8.412474368,7.29504,2.12772,7.599,-11.11,5.37,12.33973257
12/03/2020 21:00,-6.91,-2.545,7.363771113,7.32,2.135,7.625,-14.23,-4.68,14.97982977,-3.11,7.855,8.448261656,7.32,2.135,7.625,-10.43,5.72,11.89551596
12/03/2020 21:30,-5.94864,-2.54752,6.471180418,7.31136,2.13248,7.616,-13.26,-4.68,14.06164997,-2.21864,8.01248,8.313976137,7.31136,2.13248,7.616,-9.53,5.88,11.19800429
12/03/2020 22:00,-5.0528,-2.3129,5.557004071,7.3272,2.1371,7.6325,-12.38,-4.45,13.15548935,-1.4328,8.1871,8.311529477,7.3272,2.1371,7.6325,-8.76,6.05,10.64613075
12/03/2020 22:30,-3.9112,-1.3991,4.153909755,7.1688,2.0909,7.4675,-11.08,-3.49,11.61664754,-0.8012,7.5609,7.603231566,7.1688,2.0909,7.4675,-7.97,5.47,9.666529884
12/03/2020 23:00,-2.45512,-0.13066,2.458594365,7.33488,2.13934,7.6405,-9.79,-2.27,10.04972636,0.16488,6.01934,6.021597749,7.33488,2.13934,7.6405,-7.17,3.88,8.152502683
12/03/2020 23:30,-1.16488,2.14816,2.44367281,7.36512,2.14816,7.672,-8.53,0,8.53,0.94512,4.37816,4.479010694,7.36512,2.14816,7.672,-6.42,2.23,6.796271036
13/03/2020 00:00,-0.41072,3.54354,3.567263188,7.34928,2.14354,7.6555,-7.76,1.4,7.885277421,1.60928,3.54354,3.891845044,7.34928,2.14354,7.6555,-5.74,1.4,5.908265397
13/03/2020 00:30,-1.07104,3.47678,3.638011249,6.94896,2.02678,7.2385,-8.02,1.45,8.15002454,0.94896,3.42678,3.555748339,6.94896,2.02678,7.2385,-6,1.4,6.16116872
13/03/2020 01:00,-2.6168,3.4576,4.336201102,6.6432,1.9376,6.92,-9.26,1.52,9.383922421,-0.4368,3.3376,3.3660612,6.6432,1.9376,6.92,-7.08,1.4,7.217090827
13/03/2020 01:30,-2.75648,3.48686,4.444814355,6.74352,1.96686,7.0245,-9.5,1.52,9.620831565,-0.68648,3.36686,3.436131699,6.74352,1.96686,7.0245,-7.43,1.4,7.560747318
13/03/2020 02:00,-2.29392,3.52844,4.208557686,6.88608,2.00844,7.173,-9.18,1.52,9.30498791,-0.24392,3.40844,3.417156742,6.88608,2.00844,7.173,-7.13,1.4,7.266147535
13/03/2020 02:30,-2.38512,3.48434,4.222490101,6.73488,1.96434,7.0155,-9.12,1.52,9.245799046,-0.39512,3.36434,3.387462686,6.73488,1.96434,7.0155,-7.13,1.4,7.266147535
13/03/2020 03:00,-2.30992,3.54544,4.231533434,6.67008,1.94544,6.948,-8.98,1.6,9.121425327,-0.25992,3.34544,3.355521897,6.67008,1.94544,6.948,-6.93,1.4,7.07
13/03/2020 03:30,-1.87256,3.41592,3.895509004,6.87744,2.00592,7.164,-8.75,1.41,8.862877637,0.45744,3.32592,3.357230287,6.87744,2.00592,7.164,-6.42,1.32,6.554296301
13/03/2020 04:00,-1.4152,3.4239,3.70484578,6.9048,2.0139,7.1925,-8.32,1.41,8.438631406,0.8548,3.7539,3.849993279,6.9048,2.0139,7.1925,-6.05,1.74,6.295244237
13/03/2020 04:30,-1.45824,1.33468,1.976824373,6.94176,2.02468,7.231,-8.4,-0.69,8.428291642,1.26176,5.45468,5.598711655,6.94176,2.02468,7.231,-5.68,3.43,6.635307077
13/03/2020 05:00,-1.50864,1.31998,2.004580218,6.89136,2.00998,7.1785,-8.4,-0.69,8.428291642,1.07136,5.43998,5.544474245,6.89136,2.00998,7.1785,-5.82,3.43,6.755538469
13/03/2020 05:30,-1.84648,1.29436,2.254962572,6.80352,1.98436,7.087,-8.65,-0.69,8.677476592,0.83352,5.46436,5.527565992,6.80352,1.98436,7.087,-5.97,3.48,6.910231545
13/03/2020 06:00,-4.08376,1.02682,4.210873431,5.88624,1.71682,6.1315,-9.97,-0.69,9.993848108,-1.36376,5.19682,5.372781351,5.88624,1.71682,6.1315,-7.25,3.48,8.041946282
13/03/2020 06:30,-6.07664,0.82348,6.13218338,5.46336,1.59348,5.691,-11.54,-0.77,11.56566038,-3.70664,4.68348,5.972785364,5.46336,1.59348,5.691,-9.17,3.09,9.676621311
13/03/2020 07:00,-7.59808,-1.09944,7.677212254,5.52192,1.61056,5.752,-13.12,-2.71,13.39695861,-4.28808,5.98056,7.358989605,5.52192,1.61056,5.752,-9.81,4.37,10.73932028
13/03/2020 07:30,-7.14448,-0.80964,7.190209413,6.51552,1.90036,6.787,-13.66,-2.71,13.92622347,-3.65448,5.43036,6.54553541,6.51552,1.90036,6.787,-10.17,3.53,10.76521249
13/03/2020 08:00,1.82584,-0.59538,1.920460635,11.29584,3.29462,11.7665,-9.47,-3.89,10.23782203,5.48584,7.02462,8.912896648,11.29584,3.29462,11.7665,-5.81,3.73,6.904274039
13/03/2020 08:30,9.00544,0.04492,9.005552032,14.96544,4.36492,15.589,-5.96,-4.32,7.360978196,12.38544,7.85492,14.66625011,14.96544,4.36492,15.589,-2.58,3.49,4.340103685
13/03/2020 09:00,14.20336,0.39348,14.2088093,17.94336,5.23348,18.691,-3.74,-4.84,6.116633061,17.75336,8.20348,19.55706715,17.94336,5.23348,18.691,-0.19,2.97,2.976071236
13/03/2020 09:30,17.30936,0.37148,17.31334575,18.99936,5.54148,19.791,-1.69,-5.17,5.439209501,20.24936,8.09148,21.80616035,18.99936,5.54148,19.791,1.25,2.55,2.839894364
13/03/2020 10:00,17.49712,0.44666,17.50282016,19.49712,5.68666,20.3095,-2,-5.24,5.608707516,21.47712,8.30666,23.02753317,19.49712,5.68666,20.3095,1.98,2.62,3.284021924
13/03/2020 10:30,25.45416,1.24538,25.48460776,23.02416,6.71538,23.9835,2.43,-5.47,5.98546573,29.16416,9.16538,30.5704501,23.02416,6.71538,23.9835,6.14,2.45,6.610756386
13/03/2020 11:00,35.79728,2.10254,35.85897279,27.91728,8.14254,29.0805,7.88,-6.04,9.928544707,38.57728,10.17254,39.89595346,27.91728,8.14254,29.0805,10.66,2.03,10.85156671
13/03/2020 11:30,36.294,2.087,36.35395446,27.864,8.127,29.025,8.43,-6.04,10.37046286,39.044,10.157,40.34350735,27.864,8.127,29.025,11.18,2.03,11.36280335
13/03/2020 12:00,33.66008,1.59294,33.69775131,26.17008,7.63294,27.2605,7.49,-6.04,9.621938474,35.76008,9.80294,37.07938719,26.17008,7.63294,27.2605,9.59,2.17,9.832446288
13/03/2020 12:30,31.39216,3.01438,31.53655333,25.11216,7.32438,26.1585,6.28,-4.31,7.616725018,33.89216,9.19438,35.11716294,25.11216,7.32438,26.1585,8.78,1.87,8.976931547
13/03/2020 13:00,33.78088,4.26234,34.04872091,26.27088,7.66234,27.3655,7.51,-3.4,8.243791603,36.15088,8.40234,37.114491,26.27088,7.66234,27.3655,9.88,0.74,9.907673794
13/03/2020 13:30,43.8672,5.3221,44.1888672,31.6872,9.2421,33.0075,12.18,-3.92,12.79526475,46.3472,9.9821,47.40997014,31.6872,9.2421,33.0075,14.66,0.74,14.67866479
13/03/2020 14:00,42.0164,5.1327,42.32874293,30.6264,8.9327,31.9025,11.39,-3.8,12.00716869,44.3564,9.7427,45.4137691,30.6264,8.9327,31.9025,13.73,0.81,13.75387218
13/03/2020 14:30,47.95528,5.62404,48.28393838,33.30528,9.71404,34.693,14.65,-4.09,15.21021367,50.39528,10.41404,51.46004737,33.30528,9.71404,34.693,17.09,0.7,17.10432986
13/03/2020 15:00,41.38088,5.15234,41.70040572,29.87088,8.71234,31.1155,11.51,-3.56,12.04797493,43.68088,9.58234,44.71957645,29.87088,8.71234,31.1155,13.81,0.87,13.83737692
13/03/2020 15:30,27.66216,3.99188,27.94870662,22.77216,6.64188,23.721,4.89,-2.65,5.561888169,29.97216,8.00188,31.02193512,22.77216,6.64188,23.721,7.2,1.36,7.327318746
13/03/2020 16:00,15.78712,3.12166,16.0927909,16.97712,4.95166,17.6845,-1.19,-1.83,2.182887995,18.87712,6.56166,19.98502043,16.97712,4.95166,17.6845,1.9,1.61,2.490401574
13/03/2020 16:30,7.05624,2.29682,7.420640474,12.60624,3.67682,13.1315,-5.55,-1.38,5.718994667,9.39624,5.56682,10.92148392,12.60624,3.67682,13.1315,-3.21,1.89,3.72507718
13/03/2020 17:00,-0.23456,1.49242,1.510740166,9.26544,2.70242,9.6515,-9.5,-1.21,9.576747882,2.58544,4.89242,5.533558841,9.26544,2.70242,9.6515,-6.68,2.19,7.029829301
13/03/2020 17:30,-6.92904,-0.76722,6.971385935,6.42096,1.87278,6.6885,-13.35,-2.64,13.60853041,-3.48904,5.36278,6.397875386,6.42096,1.87278,6.6885,-9.91,3.49,10.50657889
13/03/2020 18:00,-10.89184,-2.19762,11.1113326,4.80816,1.40238,5.0085,-15.7,-3.6,16.10745169,-7.03184,5.88238,9.167833345,4.80816,1.40238,5.0085,-11.84,4.48,12.65922588
13/03/2020 18:30,-12.59944,-2.66692,12.87860049,4.33056,1.26308,4.511,-16.93,-3.93,17.38015535,-8.81944,6.02308,10.67988832,4.33056,1.26308,4.511,-13.15,4.76,13.98499553
13/03/2020 19:00,-12.68448,-2.78714,12.98707751,4.53552,1.32286,4.7245,-17.22,-4.11,17.70368606,-8.96448,6.27286,10.94123733,4.53552,1.32286,4.7245,-13.5,4.95,14.37889078
13/03/2020 19:30,-12.30024,-2.78882,12.61243121,4.52976,1.32118,4.7185,-16.83,-4.11,17.32457792,-8.72024,6.42118,10.82931846,4.52976,1.32118,4.7185,-13.25,5.1,14.19762304
13/03/2020 20:00,-11.7648,-3.0389,12.15094368,4.4952,1.3111,4.6825,-16.26,-4.35,16.83181808,-8.0548,6.8111,10.54850161,4.4952,1.3111,4.6825,-12.55,5.5,13.70228083
13/03/2020 20:30,-11.24936,-3.13148,11.677083,4.52064,1.31852,4.709,-15.77,-4.45,16.38582924,-7.46936,7.08852,10.29749749,4.52064,1.31852,4.709,-11.99,5.77,13.30612641
13/03/2020 21:00,-10.27416,-2.53538,10.58236814,4.57584,1.33462,4.7665,-14.85,-3.87,15.3459897,-6.92416,7.04462,9.877786323,4.57584,1.33462,4.7665,-11.5,5.71,12.83955217
13/03/2020 21:30,-9.33264,-0.80702,9.367467675,4.46736,1.30298,4.6535,-13.8,-2.11,13.96037607,-6.48264,5.67298,8.614367269,4.46736,1.30298,4.6535,-10.95,4.37,11.78980068
13/03/2020 22:00,-8.12248,0.15386,8.123937115,4.60752,1.34386,4.7995,-12.73,-1.19,12.7854996,-5.50248,5.02386,7.450936549,4.60752,1.34386,4.7995,-10.11,3.68,10.75892653
13/03/2020 22:30,-6.61936,2.15102,6.960087201,4.70064,1.37102,4.8965,-11.32,0.78,11.34684097,-4.67936,3.52102,5.856107227,4.70064,1.37102,4.8965,-9.38,2.15,9.623247892
13/03/2020 23:00,-5.72728,2.81746,6.382775027,4.72272,1.37746,4.9195,-10.45,1.44,10.54874874,-3.65728,2.99746,4.728685171,4.72272,1.37746,4.9195,-8.38,1.62,8.535150848
13/03/2020 23:30,-5.00976,0.65382,5.052244635,4.71024,1.37382,4.9065,-9.72,-0.72,9.746630187,-2.70976,5.00382,5.690431781,4.71024,1.37382,4.9065,-7.42,3.63,8.260345029
14/03/2020 00:00,-4.32048,0.64486,4.368339713,4.67952,1.36486,4.8745,-9,-0.72,9.028754067,-2.20048,5.51486,5.937658886,4.67952,1.36486,4.8745,-6.88,4.15,8.03473086
14/03/2020 00:30,-4.85856,0.02292,4.858614062,4.50144,1.31292,4.689,-9.36,-1.29,9.448476068,-2.62856,5.83292,6.397834274,4.50144,1.31292,4.689,-7.13,4.52,8.441996209
14/03/2020 01:00,-5.86632,-0.45226,5.883727513,4.48368,1.30774,4.6705,-10.35,-1.76,10.49857609,-3.36632,6.21774,7.070530465,4.48368,1.30774,4.6705,-7.85,4.91,9.259082028
14/03/2020 01:30,-6.45928,-0.56354,6.483816426,4.41072,1.28646,4.5945,-10.87,-1.85,11.02630491,-3.88928,6.09646,7.231412272,4.41072,1.28646,4.5945,-8.3,4.81,9.593023507
14/03/2020 02:00,-5.9656,-0.5158,5.987857129,4.5744,1.3342,4.765,-10.54,-1.85,10.70112611,-3.4656,6.1442,7.054188614,4.5744,1.3342,4.765,-8.04,4.81,9.368975398
14/03/2020 02:30,-5.51472,-0.46596,5.534370371,4.74528,1.38404,4.943,-10.26,-1.85,10.42545443,-2.99472,6.19404,6.88000577,4.74528,1.38404,4.943,-7.74,4.81,9.112831613
14/03/2020 03:00,-5.41328,-0.48304,5.43478868,4.68672,1.36696,4.882,-10.1,-1.85,10.26803292,-2.85328,6.28696,6.904134471,4.68672,1.36696,4.882,-7.54,4.92,9.003221646
14/03/2020 03:30,-5.10928,-0.47604,5.131408793,4.71072,1.37396,4.907,-9.82,-1.85,9.992742366,-2.63928,6.29396,6.824934534,4.71072,1.37396,4.907,-7.35,4.92,8.844710284
14/03/2020 04:00,-4.88376,-0.43318,4.902933474,4.68624,1.36682,4.8815,-9.57,-1.8,9.737807762,-2.46376,6.33682,6.798926463,4.68624,1.36682,4.8815,-7.15,4.97,8.707663292
14/03/2020 04:30,-4.19856,-0.36458,4.21435934,4.92144,1.43542,5.1265,-9.12,-1.8,9.295934595,-1.79856,6.40542,6.653136362,4.92144,1.43542,5.1265,-6.72,4.97,8.358187603
14/03/2020 05:00,-3.76984,-0.23412,3.777102832,5.06016,1.47588,5.271,-8.83,-1.71,8.994053591,-1.41984,6.44588,6.600402609,5.06016,1.47588,5.271,-6.48,4.97,8.166474147
14/03/2020 05:30,-3.63184,-0.23762,3.639605068,5.28816,1.54238,5.5085,-8.92,-1.78,9.095867193,-1.25184,6.51238,6.631605888,5.28816,1.54238,5.5085,-6.54,4.97,8.214164595
14/03/2020 06:00,-3.08032,-0.21676,3.087937208,5.83968,1.70324,6.083,-8.92,-1.92,9.124297233,-0.70032,6.53324,6.570667622,5.83968,1.70324,6.083,-6.54,4.83,8.130221399
14/03/2020 06:30,-4.16896,-0.44178,4.192302118,5.65104,1.64822,5.8865,-9.82,-2.09,10.03994522,-1.64896,6.25822,6.471814788,5.65104,1.64822,5.8865,-7.3,4.61,8.633776694
14/03/2020 07:00,-5.25816,-0.64738,5.297862536,5.39184,1.57262,5.6165,-10.65,-2.22,10.87891998,-2.66816,5.88262,6.459434639,5.39184,1.57262,5.6165,-8.06,4.31,9.14000547
14/03/2020 07:30,-5.39792,-0.66606,5.438857991,6.08208,1.77394,6.3355,-11.48,-2.44,11.73643898,-2.66792,5.57394,6.17953107,6.08208,1.77394,6.3355,-8.75,3.8,9.539523049
14/03/2020 08:00,-4.8848,-0.7164,4.937053777,6.5952,1.9236,6.87,-11.48,-2.64,11.77964346,-2.0648,5.5136,5.887544819,6.5952,1.9236,6.87,-8.66,3.59,9.374630659
14/03/2020 08:30,-3.43792,-0.51106,3.475697951,7.64208,2.22894,7.9605,-11.08,-2.74,11.41376362,-0.54792,5.69894,5.725219074,7.64208,2.22894,7.9605,-8.19,3.47,8.894773746
14/03/2020 09:00,-0.52584,-0.09462,0.534285177,9.34416,2.72538,9.7335,-9.87,-2.82,10.26495494,2.23416,6.19538,6.585909523,9.34416,2.72538,9.7335,-7.11,3.47,7.9115738
14/03/2020 09:30,2.72464,0.24802,2.735905161,11.20464,3.26802,11.6715,-8.48,-3.02,9.001710948,5.47464,6.63802,8.604358933,11.20464,3.26802,11.6715,-5.73,3.37,6.647540899
14/03/2020 10:00,2.49608,0.27344,2.511012704,11.08608,3.23344,11.548,-8.59,-2.96,9.085686545,5.19608,6.55344,8.36342174,11.08608,3.23344,11.548,-5.89,3.32,6.761249884
14/03/2020 10:30,3.32264,0.44452,3.352243219,11.43264,3.33452,11.909,-8.11,-2.89,8.609541219,5.88264,6.65452,8.881896746,11.43264,3.33452,11.909,-5.55,3.32,6.467217331
14/03/2020 11:00,5.3224,0.6632,5.363560012,12.6624,3.6932,13.19,-7.34,-3.03,7.940812301,7.7524,6.8732,10.3605301,12.6624,3.6932,13.19,-4.91,3.18,5.849829057
14/03/2020 11:30,7.90984,0.95412,7.967177279,13.65984,3.98412,14.229,-5.75,-3.03,6.499492288,10.36984,7.16412,12.6038961,13.65984,3.98412,14.229,-3.29,3.18,4.575642031
14/03/2020 12:00,11.3312,1.5841,11.44139267,15.2712,4.4541,15.9075,-3.94,-2.87,4.874474331,13.4412,7.7941,15.53749826,15.2712,4.4541,15.9075,-1.83,3.34,3.808477386
14/03/2020 12:30,24.48656,3.19358,24.693938,21.64656,6.31358,22.5485,2.84,-3.12,4.219004622,26.64656,9.46358,28.27717288,21.64656,6.31358,22.5485,5,3.15,5.909526208
14/03/2020 13:00,24.34688,3.06534,24.53908872,21.20688,6.18534,22.0905,3.14,-3.12,4.426511041,26.51688,9.27534,28.09229177,21.20688,6.18534,22.0905,5.31,3.09,6.143630848
14/03/2020 13:30,13.02616,1.87888,13.16096632,15.83616,4.61888,16.496,-2.81,-2.74,3.924754769,14.82616,8.03888,16.86530794,15.83616,4.61888,16.496,-1.01,3.42,3.566020191
14/03/2020 14:00,3.56256,0.82908,3.657759888,11.48256,3.34908,11.961,-7.92,-2.52,8.311245394,6.05256,6.97908,9.238021444,11.48256,3.34908,11.961,-5.43,3.63,6.53160011
14/03/2020 14:30,12.05968,1.88824,12.20661018,15.79968,4.60824,16.458,-3.74,-2.72,4.624499973,14.30968,8.08824,16.43735283,15.79968,4.60824,16.458,-1.49,3.48,3.785564687
14/03/2020 15:00,8.57544,1.44992,8.697151212,13.64544,3.97992,14.214,-5.07,-2.53,5.66619802,11.20544,7.64992,13.567725,13.64544,3.97992,14.214,-2.44,3.67,4.40709655
14/03/2020 15:30,8.39736,1.30798,8.498615573,13.46736,3.92798,14.0285,-5.07,-2.62,5.706951901,10.58736,7.52798,12.9908689,13.46736,3.92798,14.0285,-2.88,3.6,4.610249451
14/03/2020 16:00,3.77944,0.91442,3.888486936,11.08944,3.23442,11.5515,-7.31,-2.32,7.669322004,6.23944,7.05442,9.417826344,11.08944,3.23442,11.5515,-4.85,3.82,6.173726589
14/03/2020 16:30,0.08704,0.56622,0.572870884,9.34704,2.72622,9.7365,-9.26,-2.16,9.508585594,2.65704,6.43622,6.963101999,9.34704,2.72622,9.7365,-6.69,3.71,7.649849672
14/03/2020 17:00,-2.86112,-1.47366,3.218335199,8.55888,2.49634,8.9155,-11.42,-3.97,12.09038047,0.55888,7.73634,7.756500722,8.55888,2.49634,8.9155,-8,5.24,9.563346695
14/03/2020 17:30,-6.24744,-1.34092,6.389724016,7.40256,2.15908,7.711,-13.65,-3.5,14.0915755,-2.62744,6.83908,7.326421787,7.40256,2.15908,7.711,-10.03,4.68,11.06812089
14/03/2020 18:00,-8.00632,-1.46476,8.13920646,6.70368,1.95524,6.983,-14.71,-3.42,15.10233426,-4.37632,6.63524,7.94849587,6.70368,1.95524,6.983,-11.08,4.68,12.02783439
14/03/2020 18:30,-8.58504,-2.20772,8.864363451,6.86496,2.00228,7.151,-15.45,-4.21,16.0133257,-4.76504,7.22228,8.652568093,6.86496,2.00228,7.151,-11.63,5.22,12.74775667
14/03/2020 19:00,-8.18296,-2.39878,8.52730789,7.06704,2.06122,7.3615,-15.25,-4.46,15.88880423,-4.56296,7.65122,8.908522406,7.06704,2.06122,7.3615,-11.63,5.59,12.90368165
14/03/2020 19:30,-7.24384,-2.26612,7.590027523,7.31616,2.13388,7.621,-14.56,-4.4,15.21031229,-3.70384,7.79388,8.629194412,7.31616,2.13388,7.621,-11.02,5.66,12.38854309
14/03/2020 20:00,-5.908,-1.439,6.080722408,7.512,2.191,7.825,-13.42,-3.63,13.90227679,-2.568,7.421,7.852761616,7.512,2.191,7.825,-10.08,5.23,11.35602483
14/03/2020 20:30,-5.03104,0.30428,5.04023311,7.72896,2.25428,8.051,-12.76,-1.95,12.90814084,-2.10104,6.10428,6.455741894,7.72896,2.25428,8.051,-9.83,3.85,10.55705451
14/03/2020 21:00,-4.3552,0.0739,4.355826931,7.8648,2.2939,8.1925,-12.22,-2.22,12.4200161,-1.3852,6.5439,6.688901722,7.8648,2.2939,8.1925,-9.25,4.25,10.17963654
14/03/2020 21:30,-3.90896,2.17322,4.472454969,7.45104,2.17322,7.7615,-11.36,0,11.36,-1.33896,4.56322,4.755606234,7.45104,2.17322,7.7615,-8.79,2.39,9.109127291
14/03/2020 22:00,-3.3004,3.5028,4.81271732,7.2096,2.1028,7.51,-10.51,1.4,10.60283453,-1.1304,3.4628,3.642634761,7.2096,2.1028,7.51,-8.34,1.36,8.450159762
14/03/2020 22:30,-2.0188,3.6891,4.205355187,7.4712,2.1791,7.7825,-9.49,1.51,9.609380833,0.0912,3.6291,3.630245756,7.4712,2.1791,7.7825,-7.38,1.45,7.521096994
14/03/2020 23:00,-1.10328,3.71696,3.87724366,7.56672,2.20696,7.882,-8.67,1.51,8.800511349,1.02672,3.65696,3.798356276,7.56672,2.20696,7.882,-6.54,1.45,6.698813328
14/03/2020 23:30,-0.64472,3.66404,3.72032969,7.38528,2.15404,7.693,-8.03,1.51,8.170740481,1.27528,3.60404,3.823014962,7.38528,2.15404,7.693,-6.11,1.45,6.279697445
15/03/2020 00:00,0.466,3.8505,3.878595912,7.716,2.2505,8.0375,-7.25,1.6,7.424452842,2.256,3.7005,4.333963111,7.716,2.2505,8.0375,-5.46,1.45,5.649256588
15/03/2020 00:30,0.63256,3.89908,3.950057848,7.88256,2.29908,8.211,-7.25,1.6,7.424452842,2.42256,3.82908,4.531076097,7.88256,2.29908,8.211,-5.46,1.53,5.670317451
15/03/2020 01:00,-0.1468,3.9226,3.925345972,7.9632,2.3226,8.295,-8.11,1.6,8.266323246,1.7532,3.8526,4.232757612,7.9632,2.3226,8.295,-6.21,1.53,6.395701682
15/03/2020 01:30,-0.67584,3.85538,3.914168449,7.90416,2.30538,8.2335,-8.58,1.55,8.718881809,1.31416,3.76538,3.98812024,7.90416,2.30538,8.2335,-6.59,1.46,6.749792589
15/03/2020 02:00,-0.43704,3.84628,3.87103007,7.87296,2.29628,8.201,-8.31,1.55,8.453318875,1.59296,4.15628,4.451088069,7.87296,2.29628,8.201,-6.28,1.86,6.54965648
15/03/2020 02:30,-0.33032,1.60824,1.64181217,7.87968,2.29824,8.208,-8.21,-0.69,8.238944107,2.02968,5.74824,6.096053149,7.87968,2.29824,8.208,-5.85,3.45,6.791538854
15/03/2020 03:00,0.05696,1.64828,1.649263896,8.01696,2.33828,8.351,-7.96,-0.69,7.989849811,2.43696,5.78828,6.280362999,8.01696,2.33828,8.351,-5.58,3.45,6.560403951
15/03/2020 03:30,0.41312,2.31966,2.356160149,7.95312,2.31966,8.2845,-7.54,0,7.54,2.67312,5.46966,6.08791845,7.95312,2.31966,8.2845,-5.28,3.15,6.148243652
15/03/2020 04:00,0.94,1.485,1.757505334,8.04,2.345,8.375,-7.1,-0.86,7.151894854,3.13,5.725,6.524762448,8.04,2.345,8.375,-4.91,3.38,5.960914359
15/03/2020 04:30,1.2648,1.1039,1.678783563,8.1048,2.3639,8.4425,-6.84,-1.26,6.955084471,3.4548,7.0039,7.809625999,8.1048,2.3639,8.4425,-4.65,4.64,6.569025803
15/03/2020 05:00,1.44688,1.09284,1.813218409,8.06688,2.35284,8.403,-6.62,-1.26,6.738842631,3.60688,6.99284,7.868252322,8.06688,2.35284,8.403,-4.46,4.64,6.435930391
15/03/2020 05:30,1.55088,1.09984,1.901282935,8.09088,2.35984,8.428,-6.54,-1.26,6.660270265,3.72088,6.99984,7.927339276,8.09088,2.35984,8.428,-4.37,4.64,6.373892061
15/03/2020 06:00,1.39968,0.94824,1.690639879,8.11968,2.36824,8.458,-6.72,-1.42,6.868391369,3.59968,6.89824,7.78096467,8.11968,2.36824,8.458,-4.52,4.53,6.399320276
15/03/2020 06:30,0.54864,0.70502,0.893341508,7.86864,2.29502,8.1965,-7.32,-1.59,7.490694227,2.85864,6.71502,7.298172117,7.86864,2.29502,8.1965,-5.01,4.42,6.681055306
15/03/2020 07:00,-0.34384,0.56138,0.658311059,7.37616,2.15138,7.6835,-7.72,-1.59,7.882036539,1.93616,6.57138,6.850675197,7.37616,2.15138,7.6835,-5.44,4.42,7.009279564
15/03/2020 07:30,1.25648,0.70564,1.441065509,8.55648,2.49564,8.913,-7.3,-1.79,7.516255717,3.37648,4.76564,5.840542937,8.55648,2.49564,8.913,-5.18,2.27,5.655554792
15/03/2020 08:00,3.04568,0.36874,3.067920444,9.59568,2.79874,9.9955,-6.55,-2.43,6.986229312,5.35568,6.15874,8.161702436,9.59568,2.79874,9.9955,-4.24,3.36,5.40991682
15/03/2020 08:30,2.72456,0.32508,2.743884874,9.75456,2.84508,10.161,-7.03,-2.52,7.468018479,5.31456,7.33508,9.058032159,9.75456,2.84508,10.161,-4.44,4.49,6.314562534
15/03/2020 09:00,2.926,1.3105,3.206070219,10.116,2.9505,10.5375,-7.19,-1.64,7.374666094,5.536,6.4505,8.500367419,10.116,2.9505,10.5375,-4.58,3.5,5.764234555
15/03/2020 09:30,6.54864,2.41252,6.978892362,12.48864,3.64252,13.009,-5.94,-1.23,6.066011869,9.20864,6.23252,11.11950342,12.48864,3.64252,13.009,-3.28,2.59,4.179294199
15/03/2020 10:00,10.89312,3.00966,11.30124403,15.15312,4.41966,15.7845,-4.26,-1.41,4.487282028,13.84312,6.86966,15.453938,15.15312,4.41966,15.7845,-1.31,2.45,2.778236851
15/03/2020 10:30,8.81472,2.70096,9.219244741,14.09472,4.11096,14.682,-5.28,-1.41,5.46502516,11.46472,6.50096,13.17961629,14.09472,4.11096,14.682,-2.63,2.39,3.553730434
15/03/2020 11:00,11.07968,2.95074,11.46587003,15.25968,4.45074,15.8955,-4.18,-1.5,4.44099088,13.70968,6.84074,15.32158769,15.25968,4.45074,15.8955,-1.55,2.39,2.848613698
15/03/2020 11:30,10.35608,2.76594,10.71908658,15.10608,4.40594,15.7355,-4.75,-1.64,5.025146764,13.00608,6.63594,14.60115806,15.10608,4.40594,15.7355,-2.1,2.23,3.063151971
15/03/2020 12:00,11.34896,2.83678,11.69812865,15.82896,4.61678,16.4885,-4.48,-1.78,4.820663855,13.72896,6.75678,15.30158223,15.82896,4.61678,16.4885,-2.1,2.14,2.998266166
15/03/2020 12:30,28.02144,4.58792,28.39454366,23.82144,6.94792,24.814,4.2,-2.36,4.817634274,30.11144,8.62792,31.32315154,23.82144,6.94792,24.814,6.29,1.68,6.510491533
15/03/2020 13:00,26.0812,4.4566,26.45921913,23.1312,6.7466,24.095,2.95,-2.29,3.734514694,29.8812,8.4266,31.04663752,23.1312,6.7466,24.095,6.75,1.68,6.955925532
15/03/2020 13:30,10.29064,2.71102,10.64175272,15.50064,4.52102,16.1465,-5.21,-1.81,5.515451024,13.17064,6.59102,14.72777317,15.50064,4.52102,16.1465,-2.33,2.07,3.11669697
15/03/2020 14:00,9.99928,2.84604,10.39641978,15.20928,4.43604,15.843,-5.21,-1.59,5.447219474,12.55928,6.50604,14.14440068,15.20928,4.43604,15.843,-2.65,2.07,3.362647766
15/03/2020 14:30,13.7364,3.4702,14.16795585,16.7664,4.8902,17.465,-3.03,-1.42,3.346236692,16.6664,6.8402,18.01547182,16.7664,4.8902,17.465,-0.1,1.95,1.952562419
15/03/2020 15:00,6.11808,0.96444,6.193629582,12.83808,3.74444,13.373,-6.72,-2.78,7.272331126,9.00808,7.54444,11.75006724,12.83808,3.74444,13.373,-3.83,3.8,5.395266444
15/03/2020 15:30,5.71656,0.05108,5.716788207,12.82656,3.74108,13.361,-7.11,-3.69,8.010505602,8.99656,8.50108,12.37765943,12.82656,3.74108,13.361,-3.83,4.76,6.109541718
15/03/2020 16:00,6.32568,0.20374,6.328960219,13.07568,3.81374,13.6205,-6.75,-3.61,7.654710968,9.37568,8.57374,12.70481771,13.07568,3.81374,13.6205,-3.7,4.76,6.02889708
15/03/2020 16:30,12.88536,1.03698,12.92701937,16.51536,4.81698,17.2035,-3.63,-3.78,5.240734681,16.27536,9.48698,18.83852788,16.51536,4.81698,17.2035,-0.24,4.67,4.676162957
15/03/2020 17:00,11.02544,0.85992,11.05892353,15.56544,4.53992,16.214,-4.54,-3.68,5.844142367,14.68544,9.20992,17.33449666,15.56544,4.53992,16.214,-0.88,4.67,4.752188969
15/03/2020 17:30,-1.79584,-0.72462,1.936521482,9.34416,2.72538,9.7335,-11.14,-3.45,11.66199383,1.85416,7.39538,7.624274041,9.34416,2.72538,9.7335,-7.49,4.67,8.826607502
15/03/2020 18:00,-8.68424,-1.80582,8.870006215,6.18576,1.80418,6.4435,-14.87,-3.61,15.30192798,-4.91424,6.73418,8.336602129,6.18576,1.80418,6.4435,-11.1,4.93,12.14557121
15/03/2020 18:30,-11.45152,-3.10586,11.86522973,5.08848,1.48414,5.3005,-16.54,-4.59,17.16507209,-7.29152,7.14414,10.20808504,5.08848,1.48414,5.3005,-12.38,5.66,13.61249426
15/03/2020 19:00,-10.99416,-1.89038,11.15549598,5.41584,1.57962,5.6415,-16.41,-3.47,16.77286499,-7.13416,6.14962,9.418814418,5.41584,1.57962,5.6415,-12.55,4.57,13.3561746
15/03/2020 19:30,-11.30264,-2.02702,11.48296482,4.94736,1.44298,5.1535,-16.25,-3.47,16.61635941,-7.43264,6.12298,9.629902463,4.94736,1.44298,5.1535,-12.38,4.68,13.2350595
15/03/2020 20:00,-10.33592,-1.87006,10.50373108,5.07408,1.47994,5.2855,-15.41,-3.35,15.76992708,-6.52592,6.32994,9.091521999,5.07408,1.47994,5.2855,-11.6,4.85,12.57308634
15/03/2020 20:30,-9.396,-1.5605,9.524703473,5.484,1.5995,5.7125,-14.88,-3.16,15.2118375,-5.576,6.6595,8.685661532,5.484,1.5995,5.7125,-11.06,5.06,12.16253263
15/03/2020 21:00,-8.73384,-1.40112,8.845512896,5.27616,1.53888,5.496,-14.01,-2.94,14.3151563,-5.16384,6.76888,8.513693675,5.27616,1.53888,5.496,-10.44,5.23,11.6767504
15/03/2020 21:30,-7.74952,-1.26486,7.8520654,5.40048,1.57514,5.6255,-13.15,-2.84,13.45318178,-4.32952,6.80514,8.065647764,5.40048,1.57514,5.6255,-9.73,5.23,11.04652887
15/03/2020 22:00,-6.05392,-1.09906,6.152875771,5.62608,1.64094,5.8605,-11.68,-2.74,11.99708298,-3.33392,5.22094,6.194613551,5.62608,1.64094,5.8605,-8.96,3.58,9.648730486
15/03/2020 22:30,-4.82952,1.00764,4.933518197,5.82048,1.69764,6.063,-10.65,-0.69,10.67232871,-2.21952,4.96764,5.440929718,5.82048,1.69764,6.063,-8.04,3.27,8.679544919
15/03/2020 23:00,-5.3284,-0.5387,5.355561992,4.9416,1.4413,5.1475,-10.27,-1.98,10.4591252,-2.5884,6.3213,6.830713597,4.9416,1.4413,5.1475,-7.53,4.88,8.973031818
15/03/2020 23:30,-5.0056,-1.0208,5.10862643,4.6944,1.3692,4.89,-9.7,-2.39,9.9901001,-2.0656,6.9192,7.220943983,4.6944,1.3692,4.89,-6.76,5.55,8.746433559
16/03/2020 00:00,-4.65672,-1.07946,4.780196131,4.49328,1.31054,4.6805,-9.15,-2.39,9.456986835,-1.98672,7.00054,7.27699228,4.49328,1.31054,4.6805,-6.48,5.69,8.623601336
16/03/2020 00:30,-5.88808,-1.18444,6.006028988,3.48192,1.01556,3.627,-9.37,-2.2,9.624806492,-3.24808,6.65556,7.405842464,3.48192,1.01556,3.627,-6.73,5.64,8.780802925
16/03/2020 01:00,-6.67424,-1.11332,6.766458527,3.72576,1.08668,3.881,-10.4,-2.2,10.63014581,-3.74424,6.57668,7.567830138,3.72576,1.08668,3.881,-7.47,5.49,9.270436883
16/03/2020 01:30,-7.31848,-1.21414,7.418509652,3.55152,1.03586,3.6995,-10.87,-2.25,11.10042342,-4.46848,6.52586,7.90911893,3.55152,1.03586,3.6995,-8.02,5.49,9.719079174
16/03/2020 02:00,-6.84136,-1.17998,6.942374194,3.66864,1.07002,3.8215,-10.51,-2.25,10.74814403,-4.05136,6.56002,7.710212724,3.66864,1.07002,3.8215,-7.72,5.49,9.473040695
16/03/2020 02:30,-6.87064,-1.30852,6.994134585,3.63936,1.06148,3.791,-10.51,-2.37,10.77390366,-3.96064,6.55148,7.655622731,3.63936,1.06148,3.791,-7.6,5.49,9.37550532
16/03/2020 03:00,-6.6284,-1.1837,6.733263121,3.6216,1.0563,3.7725,-10.25,-2.24,10.4919064,-3.7684,6.5463,7.553468227,3.6216,1.0563,3.7725,-7.39,5.49,9.206095807
16/03/2020 03:30,-6.40688,-1.19784,6.517893218,3.57312,1.04216,3.722,-9.98,-2.24,10.22829409,-3.40688,6.53216,7.367221023,3.57312,1.04216,3.722,-6.98,5.49,8.880343462
16/03/2020 04:00,-6.35664,-1.22402,6.473414636,3.48336,1.01598,3.6285,-9.84,-2.24,10.0917392,-3.40664,6.60598,7.43264205,3.48336,1.01598,3.6285,-6.89,5.59,8.872440476
16/03/2020 04:30,-6.25392,-1.29906,6.387415146,3.46608,1.01094,3.6105,-9.72,-2.31,9.990720695,-3.42392,6.60094,7.43610362,3.46608,1.01094,3.6105,-6.89,5.59,8.872440476
16/03/2020 05:00,-6.13864,-1.21752,6.258215081,3.47136,1.01248,3.616,-9.61,-2.23,9.86534338,-3.41864,6.66248,7.488373602,3.47136,1.01248,3.616,-6.89,5.65,8.910364751
16/03/2020 05:30,-6.6376,-1.2918,6.762135831,3.4224,0.9982,3.565,-10.06,-2.29,10.31734947,-3.8476,6.5182,7.569079006,3.4224,0.9982,3.565,-7.27,5.52,9.128159727
16/03/2020 06:00,-7.23232,-1.37026,7.360982614,3.42768,0.99974,3.5705,-10.66,-2.37,10.9202793,-4.28232,6.40974,7.708633566,3.42768,0.99974,3.5705,-7.71,5.41,9.418715411
16/03/2020 06:30,-8.39456,-1.46508,8.521449231,3.44544,1.00492,3.589,-11.84,-2.47,12.09489562,-5.39456,5.92492,8.012861823,3.44544,1.00492,3.589,-8.84,4.92,10.11691653
16/03/2020 07:00,-8.17576,-1.40918,8.296314836,4.25424,1.24082,4.4315,-12.43,-2.65,12.70934302,-5.12576,5.66082,7.636641844,4.25424,1.24082,4.4315,-9.38,4.42,10.36922369
16/03/2020 07:30,-7.19528,-0.35404,7.203984911,5.57472,1.62596,5.807,-12.77,-1.98,12.92258875,-4.19528,3.99596,5.793795871,5.57472,1.62596,5.807,-9.77,2.37,10.0533477
16/03/2020 08:00,-5.32808,-1.44194,5.519748858,6.78192,1.97806,7.0645,-12.11,-3.42,12.58366004,-1.81808,5.12806,5.440810073,6.78192,1.97806,7.0645,-8.6,3.15,9.158738996
16/03/2020 08:30,-1.3392,-1.9106,2.333205735,8.9808,2.6194,9.355,-10.32,-4.53,11.27046139,2.2608,6.1794,6.579984878,8.9808,2.6194,9.355,-6.72,3.56,7.604735367
16/03/2020 09:00,8.92672,-0.87554,8.969554072,14.10672,4.11446,14.6945,-5.18,-4.99,7.192530848,12.19672,7.34446,14.23731265,14.10672,4.11446,14.6945,-1.91,3.23,3.752465856
16/03/2020 09:30,17.9924,-0.4368,17.9977013,18.4224,5.3732,19.19,-0.43,-5.81,5.82589049,20.5824,9.1632,22.52996724,18.4224,5.3732,19.19,2.16,3.79,4.362304437
16/03/2020 10:00,24.76568,-1.01876,24.78662498,20.81568,6.07124,21.683,3.95,-7.09,8.116070478,25.34568,10.97124,27.61832004,20.81568,6.07124,21.683,4.53,4.9,6.673147683
16/03/2020 10:30,33.93152,2.24586,34.00576329,25.87152,7.54586,26.9495,8.06,-5.3,9.646429391,34.41152,9.86586,35.79787567,25.87152,7.54586,26.9495,8.54,2.32,8.849519761
16/03/2020 11:00,35.65768,2.64974,35.75599621,26.46768,7.71974,27.5705,9.19,-5.07,10.49576105,36.26768,9.47974,37.48613188,26.46768,7.71974,27.5705,9.8,1.76,9.95678663
16/03/2020 11:30,53.96056,4.41558,54.14092151,35.71056,10.41558,37.1985,18.25,-6,19.21099945,54.03056,11.43558,55.22747418,35.71056,10.41558,37.1985,18.32,1.02,18.34837322
16/03/2020 12:00,60.61488,4.95184,60.81681015,38.95488,11.36184,40.578,21.66,-6.41,22.58857455,60.73488,12.06184,61.92102739,38.95488,11.36184,40.578,21.78,0.7,21.79124595
16/03/2020 12:30,50.72392,4.07656,50.88746802,34.03392,9.92656,35.452,16.69,-5.85,17.68554777,50.86392,11.14656,52.07095311,34.03392,9.92656,35.452,16.83,1.22,16.87416072
16/03/2020 13:00,47.93616,5.11138,48.20790019,32.57616,9.50138,33.9335,15.36,-4.39,15.97503365,48.41616,9.33138,49.30719219,32.57616,9.50138,33.9335,15.84,-0.17,15.84091222
16/03/2020 13:30,50.17792,6.82606,50.64009035,33.51792,9.77606,34.9145,16.66,-2.95,16.91916369,50.45792,8.15606,51.1128458,33.51792,9.77606,34.9145,16.94,-1.62,17.01728533
16/03/2020 14:00,44.08504,6.17522,44.51543658,30.63504,8.93522,31.9115,13.45,-2.76,13.7302622,44.51504,7.61522,45.16171345,30.63504,8.93522,31.9115,13.88,-1.32,13.94262529
16/03/2020 14:30,49.51736,6.80298,49.98249172,33.26736,9.70298,34.6535,16.25,-2.9,16.50674105,49.69736,8.12298,50.35683067,33.26736,9.70298,34.6535,16.43,-1.58,16.50579595
16/03/2020 15:00,48.56784,6.73562,49.0326795,32.72784,9.54562,34.0915,15.84,-2.81,16.08731488,49.00784,8.08562,49.67036976,32.72784,9.54562,34.0915,16.28,-1.46,16.34533573
16/03/2020 15:30,27.44192,4.69056,27.83990529,21.60192,6.30056,22.502,5.84,-1.61,6.057862659,27.19192,5.32056,27.70755983,21.60192,6.30056,22.502,5.59,-0.98,5.675253298
16/03/2020 16:00,14.6844,3.5442,15.10605696,16.0944,4.6942,16.765,-1.41,-1.15,1.819505427,15.3844,5.4142,16.30930179,16.0944,4.6942,16.765,-0.71,0.72,1.011187421
16/03/2020 16:30,6.5664,2.6227,7.070796578,12.1464,3.5427,12.6525,-5.58,-0.92,5.655333766,6.9964,4.2627,8.192693345,12.1464,3.5427,12.6525,-5.15,0.72,5.200086538
16/03/2020 17:00,-2.0424,0.3193,2.067208323,8.1576,2.3793,8.4975,-10.2,-2.06,10.40594061,-1.3824,4.3193,4.535127589,8.1576,2.3793,8.4975,-9.54,1.94,9.735255518
16/03/2020 17:30,-5.68568,-1.08874,5.788981936,6.48432,1.89126,6.7545,-12.17,-2.98,12.5295371,-4.86568,5.51126,7.351790846,6.48432,1.89126,6.7545,-11.35,3.62,11.91330769
16/03/2020 18:00,-8.18968,-1.35074,8.300322708,5.38032,1.56926,5.6045,-13.57,-2.92,13.88060878,-7.13968,5.28926,8.88545451,5.38032,1.56926,5.6045,-12.52,3.72,13.06096474
16/03/2020 18:30,-10.8084,-1.6362,10.93154431,4.4016,1.2838,4.585,-15.21,-2.92,15.48775323,-9.7784,4.9038,10.93912067,4.4016,1.2838,4.585,-14.18,3.62,14.63478049
16/03/2020 19:00,-11.25512,-1.80566,11.39904094,4.57488,1.33434,4.7655,-15.83,-3.14,16.1384169,-9.76512,5.03434,10.98645292,4.57488,1.33434,4.7655,-14.34,3.7,14.80964551
16/03/2020 19:30,-10.46104,-1.51822,10.57063621,4.66896,1.36178,4.8635,-15.13,-2.88,15.40166549,-9.30104,5.14178,10.62766421,4.66896,1.36178,4.8635,-13.97,3.78,14.47236332
16/03/2020 20:00,-9.49864,-1.42002,9.60419797,4.73136,1.37998,4.9285,-14.23,-2.8,14.50285834,-8.51864,5.39998,10.08598094,4.73136,1.37998,4.9285,-13.25,4.02,13.84640387
16/03/2020 20:30,-8.59184,-1.09762,8.661667521,5.04816,1.47238,5.2585,-13.64,-2.57,13.8800036,-7.61184,5.49238,9.386498082,5.04816,1.47238,5.2585,-12.66,4.02,13.28292137
16/03/2020 21:00,-6.67256,-0.87908,6.730218317,5.79744,1.69092,6.039,-12.47,-2.57,12.7320776,-5.68256,5.78092,8.106202823,5.79744,1.69092,6.039,-11.48,4.09,12.18681665
16/03/2020 21:30,-4.99976,-0.54368,5.029233341,6.33024,1.84632,6.594,-11.33,-2.39,11.57933504,-4.23976,5.93632,7.294892734,6.33024,1.84632,6.594,-10.57,4.09,11.33371078
16/03/2020 22:00,-3.67216,2.37812,4.374953005,6.50784,1.89812,6.779,-10.18,0.48,10.19131002,-3.28216,3.76812,4.997129436,6.50784,1.89812,6.779,-9.79,1.87,9.966995535
16/03/2020 22:30,-2.88656,2.54392,3.847565152,6.25344,1.82392,6.514,-9.14,0.72,9.168315003,-2.49656,3.61392,4.392405901,6.25344,1.82392,6.514,-8.75,1.79,8.931214923
16/03/2020 23:00,-1.55936,4.48352,4.746952201,6.32064,1.84352,6.584,-7.88,2.64,8.310475317,-1.61936,1.72352,2.364920295,6.32064,1.84352,6.584,-7.94,-0.12,7.940906749
16/03/2020 23:30,-1.33512,2.63184,2.95112304,6.07488,1.77184,6.328,-7.41,0.86,7.459738601,-0.95512,3.79184,3.910281934,6.07488,1.77184,6.328,-7.03,2.02,7.314458285
17/03/2020 00:00,-0.50088,2.81766,2.861833093,6.12912,1.78766,6.3845,-6.63,1.03,6.709530535,-0.32088,3.80766,3.821156716,6.12912,1.78766,6.3845,-6.45,2.02,6.758912634
17/03/2020 00:30,-0.0044,3.0208,3.020803204,6.8256,1.9908,7.11,-6.83,1.03,6.907228098,0.1856,4.0108,4.015092029,6.8256,1.9908,7.11,-6.64,2.02,6.94046108
17/03/2020 01:00,-1.50432,2.80874,3.186220182,6.47568,1.88874,6.7455,-7.98,0.92,8.032857524,-1.19432,3.90874,4.087132081,6.47568,1.88874,6.7455,-7.67,2.02,7.931538312
17/03/2020 01:30,-2.07152,2.65164,3.364875897,6.58848,1.92164,6.863,-8.66,0.73,8.690713434,-1.66152,3.94164,4.277519679,6.58848,1.92164,6.863,-8.25,2.02,8.493697664
17/03/2020 02:00,-2.0808,2.6831,3.395401928,6.3192,1.8431,6.5825,-8.4,0.84,8.441895522,-1.8008,3.8631,4.262208612,6.3192,1.8431,6.5825,-8.12,2.02,8.367484688
17/03/2020 02:30,-2.48064,2.64648,3.627317356,5.91936,1.72648,6.166,-8.4,0.92,8.450230766,-2.27064,3.64648,4.295651569,5.91936,1.72648,6.166,-8.19,1.92,8.412044936
17/03/2020 03:00,-3.04368,2.48226,3.927544099,5.35632,1.56226,5.5795,-8.4,0.92,8.450230766,-2.83368,3.48226,4.489529714,5.35632,1.56226,5.5795,-8.19,1.92,8.412044936
17/03/2020 03:30,-2.60712,2.61584,3.693195581,5.40288,1.57584,5.628,-8.01,1.04,8.077233437,-2.46712,3.64584,4.402139298,5.40288,1.57584,5.628,-7.87,2.07,8.137677801
17/03/2020 04:00,-2.28704,2.61878,3.476860746,5.41296,1.57878,5.6385,-7.7,1.04,7.769916344,-2.14704,3.64878,4.233600861,5.41296,1.57878,5.6385,-7.56,2.07,7.838271493
17/03/2020 04:30,-2.41136,2.58252,3.533279864,5.28864,1.54252,5.509,-7.7,1.04,7.769916344,-2.27136,3.61252,4.267244661,5.28864,1.54252,5.509,-7.56,2.07,7.838271493
17/03/2020 05:00,-2.21496,2.55522,3.38159682,5.43504,1.58522,5.6615,-7.65,0.97,7.71125152,-2.12496,3.52522,4.116142739,5.43504,1.58522,5.6615,-7.56,1.94,7.804947149
17/03/2020 05:30,-2.21768,2.50276,3.343936632,5.63232,1.64276,5.867,-7.85,0.86,7.896967773,-2.06768,3.58276,4.136601238,5.63232,1.64276,5.867,-7.7,1.94,7.940629698
17/03/2020 06:00,-2.86696,2.47672,3.788614734,5.54304,1.61672,5.774,-8.41,0.86,8.453857108,-2.60696,3.45672,4.329567369,5.54304,1.61672,5.774,-8.15,1.84,8.355124176
17/03/2020 06:30,-4.01536,2.36802,4.661612881,5.44464,1.58802,5.6715,-9.46,0.78,9.49210198,-3.85536,3.25802,5.047622713,5.44464,1.58802,5.6715,-9.3,1.67,9.44875124
17/03/2020 07:00,-4.35584,-0.02712,4.355924425,6.04416,1.76288,6.296,-10.4,-1.79,10.55291903,-3.84584,3.61288,5.276683352,6.04416,1.76288,6.296,-9.89,1.85,10.06154064
17/03/2020 07:30,-4.08744,0.21158,4.092912392,6.86256,2.00158,7.1485,-10.95,-1.79,11.09534136,-3.65744,3.57158,5.112049594,6.86256,2.00158,7.1485,-10.52,1.57,10.63650789
17/03/2020 08:00,-2.26632,1.48774,2.711010264,7.84368,2.28774,8.1705,-10.11,-0.8,10.14160244,-1.83632,3.09774,3.601119861,7.84368,2.28774,8.1705,-9.68,0.81,9.713830346
17/03/2020 08:30,0.90568,1.74624,1.967132532,9.65568,2.81624,10.058,-8.75,-1.07,8.815180089,1.31568,3.57624,3.810578224,9.65568,2.81624,10.058,-8.34,0.76,8.374556705
17/03/2020 09:00,8.30864,2.43002,8.656702366,13.50864,3.94002,14.0715,-5.2,-1.51,5.414803782,8.83864,3.25002,9.417228204,13.50864,3.94002,14.0715,-4.67,-0.69,4.720699101
17/03/2020 09:30,11.68376,2.91568,12.04206949,15.17376,4.42568,15.806,-3.49,-1.51,3.802656966,11.95376,3.73568,12.52388451,15.17376,4.42568,15.806,-3.22,-0.69,3.293098845
17/03/2020 10:00,8.61808,2.57944,8.995822008,13.67808,3.98944,14.248,-5.06,-1.41,5.252780216,9.12808,3.29944,9.706088234,13.67808,3.98944,14.248,-4.55,-0.69,4.602021295
17/03/2020 10:30,8.94352,2.42436,9.266286818,14.00352,4.08436,14.587,-5.06,-1.66,5.32533567,9.74352,4.47436,10.72175729,14.00352,4.08436,14.587,-4.26,0.39,4.277814863
17/03/2020 11:00,12.38968,2.93074,12.73159092,15.73968,4.59074,16.3955,-3.35,-1.66,3.738729731,13.01968,3.88074,13.58573554,15.73968,4.59074,16.3955,-2.72,-0.71,2.811138559
17/03/2020 11:30,20.21432,3.87126,20.581676,19.44432,5.67126,20.2545,0.77,-1.8,1.957779354,20.73432,4.89126,21.30343752,19.44432,5.67126,20.2545,1.29,-0.78,1.507481343
17/03/2020 12:00,28.5896,4.9328,29.01202757,23.7696,6.9328,24.76,4.82,-2,5.218467208,29.0396,6.0728,29.66778165,23.7696,6.9328,24.76,5.27,-0.86,5.33970973
17/03/2020 12:30,51.27672,7.37446,51.80429204,35.22672,10.27446,36.6945,16.05,-2.9,16.30988964,51.38672,8.56446,52.09553692,35.22672,10.27446,36.6945,16.16,-1.71,16.25022154
17/03/2020 13:00,55.14456,7.38758,55.6372073,37.05456,10.80758,38.5985,18.09,-3.42,18.4104454,55.67456,8.90758,56.38263574,37.05456,10.80758,38.5985,18.62,-1.9,18.71668774
17/03/2020 13:30,38.05096,5.93528,38.5110777,28.68096,8.36528,29.876,9.37,-2.43,9.679969008,38.39096,7.18528,39.05757364,28.68096,8.36528,29.876,9.71,-1.18,9.7814365
17/03/2020 14:00,37.77696,4.66328,38.06369513,28.29696,8.25328,29.476,9.48,-3.59,10.13698673,38.42696,8.01328,39.25358469,28.29696,8.25328,29.476,10.13,-0.24,10.13284264
17/03/2020 14:30,34.9204,2.6897,35.0238322,26.8104,7.8197,27.9275,8.11,-5.13,9.596301371,35.4504,9.4297,36.68310377,26.8104,7.8197,27.9275,8.64,1.61,8.788725732
17/03/2020 15:00,37.0456,4.5433,37.32315708,28.1256,8.2033,29.2975,8.92,-3.66,9.641680351,37.7256,7.9633,38.55690654,28.1256,8.2033,29.2975,9.6,-0.24,9.602999531
17/03/2020 15:30,22.0868,4.5049,22.54153629,20.1768,5.8849,21.0175,1.91,-1.38,2.356374334,22.5568,4.1149,22.92905642,20.1768,5.8849,21.0175,2.38,-1.77,2.966024275
17/03/2020 16:00,10.85992,2.04956,11.05163149,14.80992,4.31956,15.427,-3.95,-2.27,4.555809478,11.40992,6.91956,13.34415921,14.80992,4.31956,15.427,-3.4,2.6,4.280186912
17/03/2020 16:30,5.90488,-1.01066,5.990746318,12.85488,3.74934,13.3905,-6.95,-4.76,8.423781811,6.95488,7.68934,10.36804251,12.85488,3.74934,13.3905,-5.9,3.94,7.094617678
17/03/2020 17:00,1.7304,-1.3303,2.182654863,10.9704,3.1997,11.4275,-9.24,-4.53,10.29069968,3.3204,7.6897,8.37595023,10.9704,3.1997,11.4275,-7.65,4.49,8.870321302
17/03/2020 17:30,-4.088,-1.6615,4.412745886,8.052,2.3485,8.3875,-12.14,-4.01,12.7851359,-2.838,7.0285,7.579845397,8.052,2.3485,8.3875,-10.89,4.68,11.85303759
17/03/2020 18:00,-6.50072,-0.06896,6.501085755,7.16928,2.09104,7.468,-13.67,-2.16,13.83959898,-5.36072,4.62104,7.077522843,7.16928,2.09104,7.468,-12.53,2.53,12.78287135
17/03/2020 18:30,-7.3424,0.4068,7.353660585,7.0176,2.0468,7.31,-14.36,-1.64,14.45334563,-6.3824,4.0168,7.541200965,7.0176,2.0468,7.31,-13.4,1.97,13.54403559
17/03/2020 19:00,-7.87416,-0.57788,7.895336662,7.03584,2.05212,7.329,-14.91,-2.63,15.14017833,-6.36416,4.84212,7.996790519,7.03584,2.05212,7.329,-13.4,2.79,13.68737009
17/03/2020 19:30,-6.76904,1.30778,6.894214317,7.02096,2.04778,7.3135,-13.79,-0.74,13.80984069,-6.17904,3.11778,6.921061151,7.02096,2.04778,7.3135,-13.2,1.07,13.24329642
17/03/2020 20:00,-5.90912,1.32234,6.055268966,7.07088,2.06234,7.3655,-12.98,-0.74,13.00107688,-5.24912,3.42234,6.266232668,7.07088,2.06234,7.3655,-12.32,1.36,12.39483764
17/03/2020 20:30,-5.22536,2.59302,5.833364368,7.00464,2.04302,7.2965,-12.23,0.55,12.24236088,-4.79536,3.40302,5.880137979,7.00464,2.04302,7.2965,-11.8,1.36,11.87811433
17/03/2020 21:00,-4.66608,2.03406,5.090157429,6.97392,2.03406,7.2645,-11.64,0,11.64,-4.10608,3.47406,5.378567267,6.97392,2.03406,7.2645,-11.08,1.44,11.17318218
17/03/2020 21:30,-3.8188,2.7116,4.683589222,6.9312,2.0216,7.22,-10.75,0.69,10.77212143,-3.4988,3.5416,4.978406572,6.9312,2.0216,7.22,-10.43,1.52,10.54017552
17/03/2020 22:00,-2.81488,2.73316,3.923482254,7.00512,2.04316,7.297,-9.82,0.69,9.844211497,-2.35488,3.73316,4.413835452,7.00512,2.04316,7.297,-9.36,1.69,9.511345856
17/03/2020 22:30,-1.6552,1.2564,2.078034648,7.0848,2.0664,7.38,-8.74,-0.81,8.777454073,-1.1052,4.8864,5.009827542,7.0848,2.0664,7.38,-8.19,2.82,8.66189933
17/03/2020 23:00,-0.63608,2.88406,2.95337093,6.97392,2.03406,7.2645,-7.61,0.85,7.657323292,-0.45608,3.89406,3.920677524,6.97392,2.03406,7.2645,-7.43,1.86,7.659275423
17/03/2020 23:30,0.22704,2.89372,2.902613064,7.00704,2.04372,7.299,-6.78,0.85,6.833073979,0.34704,3.90372,3.919115538,7.00704,2.04372,7.299,-6.66,1.86,6.914853578
18/03/2020 00:00,1.00096,3.00528,3.167590378,7.08096,2.06528,7.376,-6.08,0.94,6.152235366,1.34096,4.23528,4.442495965,7.08096,2.06528,7.376,-5.74,2.17,6.136489224
18/03/2020 00:30,0.96936,3.01648,3.168408181,7.11936,2.07648,7.416,-6.15,0.94,6.221422667,1.13936,4.09648,4.251974788,7.11936,2.07648,7.416,-5.98,2.02,6.311956907
18/03/2020 01:00,-0.11272,2.93004,2.932207394,7.09728,2.07004,7.393,-7.21,0.86,7.261108731,0.19728,4.09004,4.094795062,7.09728,2.07004,7.393,-6.9,2.02,7.189603605
18/03/2020 01:30,-0.60784,2.91688,2.979539964,7.05216,2.05688,7.346,-7.66,0.86,7.708125583,-0.34784,3.96688,3.982101154,7.05216,2.05688,7.346,-7.4,1.91,7.642519218
18/03/2020 02:00,-0.42656,2.85142,2.883149224,7.03344,2.05142,7.3265,-7.46,0.8,7.502772821,-0.25656,3.89142,3.899868286,7.03344,2.05142,7.3265,-7.29,1.84,7.518623544
18/03/2020 02:30,-0.40696,2.86172,2.890511685,6.86304,2.00172,7.149,-7.27,0.86,7.320689858,-0.24696,3.84172,3.849649568,6.86304,2.00172,7.149,-7.11,1.84,7.344229027
18/03/2020 03:00,-0.2848,3.1261,3.139046392,6.7752,1.9761,7.0575,-7.06,1.15,7.153048301,-0.1548,3.6061,3.609421041,6.7752,1.9761,7.0575,-6.93,1.63,7.119115114
18/03/2020 03:30,0.22016,4.41338,4.418867892,6.80016,1.98338,7.0835,-6.58,2.43,7.014363834,0.27016,2.67338,2.686995916,6.80016,1.98338,7.0835,-6.53,0.69,6.56635363
18/03/2020 04:00,0.38616,4.49888,4.515422549,6.71616,1.95888,6.996,-6.33,2.54,6.820593816,0.42616,2.71888,2.752075726,6.71616,1.95888,6.996,-6.29,0.76,6.335747785
18/03/2020 04:30,0.39152,4.46836,4.485479796,6.61152,1.92836,6.887,-6.22,2.54,6.718630813,0.42152,2.68836,2.721205358,6.61152,1.92836,6.887,-6.19,0.76,6.23648138
18/03/2020 05:00,0.0444,4.3192,4.319428203,6.3744,1.8592,6.64,-6.33,2.46,6.791207551,0.0344,2.6192,2.619425891,6.3744,1.8592,6.64,-6.34,0.76,6.385389573
18/03/2020 05:30,-1.53672,1.00554,1.83646918,5.81328,1.69554,6.0555,-7.35,-0.69,7.38231671,-1.01672,4.82554,4.931486171,5.81328,1.69554,6.0555,-6.83,3.13,7.513041994
18/03/2020 06:00,-3.46808,0.76306,3.551033575,4.98192,1.45306,5.1895,-8.45,-0.69,8.478124793,-2.93808,4.41306,5.301642448,4.98192,1.45306,5.1895,-7.92,2.96,8.455057658
18/03/2020 06:30,-5.13048,-1.08264,5.243465877,4.61952,1.34736,4.812,-9.75,-2.43,10.04825358,-4.39048,5.35736,6.926587962,4.61952,1.34736,4.812,-9.01,4.01,9.862058609
18/03/2020 07:00,-6.0016,-2.1163,6.363798257,4.7784,1.3937,4.9775,-10.78,-3.51,11.33704106,-5.0516,6.4437,8.187791659,4.7784,1.3937,4.9775,-9.83,5.05,11.05130761
18/03/2020 07:30,-6.27992,-0.51206,6.30076191,5.17008,1.50794,5.3855,-11.45,-2.02,11.62681814,-5.46992,4.32794,6.975033294,5.17008,1.50794,5.3855,-10.64,2.82,11.00736117
18/03/2020 08:00,-5.23432,-0.22126,5.238994355,5.99568,1.74874,6.2455,-11.23,-1.97,11.40148236,-4.43432,3.46874,5.629862436,5.99568,1.74874,6.2455,-10.43,1.72,10.57087035
18/03/2020 08:30,-4.29464,-1.40802,4.519563369,6.79536,1.98198,7.0785,-11.09,-3.39,11.59655983,-3.53464,4.39198,5.637656273,6.79536,1.98198,7.0785,-10.33,2.41,10.60740308
18/03/2020 09:00,-3.31,-1.2375,3.533766581,7.38,2.1525,7.6875,-10.69,-3.39,11.21464221,-2.25,4.5625,5.087131436,7.38,2.1525,7.6875,-9.63,2.41,9.926983429
18/03/2020 09:30,-2.83384,-1.04362,3.019899311,7.73616,2.25638,8.0585,-10.57,-3.3,11.07316125,-1.98384,4.45638,4.878006135,7.73616,2.25638,8.0585,-9.72,2.2,9.965861729
18/03/2020 10:00,1.21152,0.17836,1.224578703,9.73152,2.83836,10.137,-8.52,-2.66,8.925581214,1.98152,5.03836,5.414008958,9.73152,2.83836,10.137,-7.75,2.2,8.056208786
18/03/2020 10:30,3.08888,1.73634,3.543452589,10.71888,3.12634,11.1655,-7.63,-1.39,7.755578637,3.74888,3.82634,5.35676946,10.71888,3.12634,11.1655,-6.97,0.7,7.005062455
18/03/2020 11:00,3.30144,1.77792,3.749734071,10.86144,3.16792,11.314,-7.56,-1.39,7.686722318,3.71144,2.47792,4.462608475,10.86144,3.16792,11.314,-7.15,-0.69,7.18321655
