Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2020 11:30,4.0628,1.8354,4.458142775,11.3328,3.3054,11.805,-7.27,-1.47,7.417128825,4.1828,2.6154,4.93316663,11.3328,3.3054,11.805,-7.15,-0.69,7.18321655
18/03/2020 12:00,6.84312,2.02716,7.137063051,12.81312,3.73716,13.347,-5.97,-1.71,6.210072463,7.21312,2.99716,7.811022225,12.81312,3.73716,13.347,-5.6,-0.74,5.648681262
18/03/2020 12:30,5.51344,2.11392,5.904801301,12.01344,3.50392,12.514,-6.5,-1.39,6.646961712,5.50344,2.81392,6.181100032,12.01344,3.50392,12.514,-6.51,-0.69,6.546464695
18/03/2020 13:00,6.34144,2.12542,6.688144096,12.60144,3.67542,13.1265,-6.26,-1.55,6.449038688,6.83144,3.67542,7.757401927,12.60144,3.67542,13.1265,-5.77,0,5.77
18/03/2020 13:30,5.77536,2.27698,6.208012649,12.19536,3.55698,12.7035,-6.42,-1.28,6.546357766,6.00536,2.86698,6.654616672,12.19536,3.55698,12.7035,-6.19,-0.69,6.228338462
18/03/2020 14:00,3.21904,1.90472,3.740344476,10.91904,3.18472,11.374,-7.7,-1.28,7.80566461,3.48904,3.53472,4.96665336,10.91904,3.18472,11.374,-7.43,0.35,7.438239039
18/03/2020 14:30,1.1584,1.5037,1.89815812,9.8184,2.8637,10.2275,-8.66,-1.36,8.766139401,1.4284,2.0637,2.509817573,9.8184,2.8637,10.2275,-8.39,-0.8,8.428054342
18/03/2020 15:00,2.89448,1.64714,3.330328009,10.58448,3.08714,11.0255,-7.69,-1.44,7.823662825,3.20448,2.28714,3.936966021,10.58448,3.08714,11.0255,-7.38,-0.8,7.423233797
18/03/2020 15:30,-0.36448,1.38036,1.427669219,8.91552,2.60036,9.287,-9.28,-1.22,9.359850426,-0.29448,2.60036,2.6169812,8.91552,2.60036,9.287,-9.21,0,9.21
18/03/2020 16:00,-2.15296,1.29872,2.514340947,8.08704,2.35872,8.424,-10.24,-1.06,10.29471709,-1.59296,3.10872,3.493087689,8.08704,2.35872,8.424,-9.68,0.75,9.709011278
18/03/2020 16:30,-5.21096,1.06972,5.319624517,6.71904,1.95972,6.999,-11.93,-0.89,11.96315176,-4.79096,2.76972,5.533953975,6.71904,1.95972,6.999,-11.51,0.81,11.5384661
18/03/2020 17:00,-6.18944,2.24058,6.582504558,6.31056,1.84058,6.5735,-12.5,0.4,12.50639836,-5.72944,2.28058,6.166646402,6.31056,1.84058,6.5735,-12.04,0.44,12.04803718
18/03/2020 17:30,-8.69592,1.33494,8.797788896,5.19408,1.51494,5.4105,-13.89,-0.18,13.89116626,-8.24592,3.23494,8.857766843,5.19408,1.51494,5.4105,-13.44,1.72,13.54961254
18/03/2020 18:00,-10.48128,0.04796,10.48138973,4.51872,1.31796,4.707,-15,-1.27,15.05366733,-9.68128,3.70796,10.36707045,4.51872,1.31796,4.707,-14.2,2.39,14.39972569
18/03/2020 18:30,-12.90232,-0.35526,12.90721004,3.54768,1.03474,3.6955,-16.45,-1.39,16.50862199,-12.11232,3.20474,12.52911227,3.54768,1.03474,3.6955,-15.66,2.17,15.80963314
18/03/2020 19:00,-12.7784,-0.3337,12.78275644,3.8616,1.1263,4.0225,-16.64,-1.46,16.70392768,-11.7984,3.3463,12.2637664,3.8616,1.1263,4.0225,-15.66,2.22,15.81657359
18/03/2020 19:30,-12.11272,-0.23496,12.11499864,3.85728,1.12504,4.018,-15.97,-1.36,16.02780397,-11.22272,3.52504,11.76330528,3.85728,1.12504,4.018,-15.08,2.4,15.26978716
18/03/2020 20:00,-11.04344,-0.07642,11.04370441,3.88656,1.13358,4.0485,-14.93,-1.21,14.9789519,-10.51344,3.65358,11.13018722,3.88656,1.13358,4.0485,-14.4,2.52,14.61883716
18/03/2020 20:30,-10.44888,0.06116,10.44905899,3.98112,1.16116,4.147,-14.43,-1.1,14.47186581,-9.83888,3.68116,10.50497495,3.98112,1.16116,4.147,-13.82,2.52,14.04787528
18/03/2020 21:00,-9.71384,0.14138,9.714868803,4.01616,1.17138,4.1835,-13.73,-1.03,13.76858017,-8.87384,3.84138,9.669603748,4.01616,1.17138,4.1835,-12.89,2.67,13.16362412
18/03/2020 21:30,-8.90888,0.24116,8.912143457,3.98112,1.16116,4.147,-12.89,-0.92,12.92278995,-8.31888,3.91116,9.192439121,3.98112,1.16116,4.147,-12.3,2.75,12.6036701
18/03/2020 22:00,-8.09,0.395,8.099637338,3.96,1.155,4.125,-12.05,-0.76,12.07394302,-7.38,4.105,8.444846061,3.96,1.155,4.125,-11.34,2.95,11.71742719
18/03/2020 22:30,-7.1376,0.3607,7.146708211,3.8424,1.1207,4.0025,-10.98,-0.76,11.00627094,-6.4876,4.2407,7.750644505,3.8424,1.1207,4.0025,-10.33,3.12,10.79088968
18/03/2020 23:00,-6.04272,0.41754,6.057128416,3.79728,1.10754,3.9555,-9.84,-0.69,9.864162407,-5.67272,4.28754,7.110749008,3.79728,1.10754,3.9555,-9.47,3.18,9.989659654
18/03/2020 23:30,-5.12208,0.25106,5.128229192,3.87792,1.13106,4.0395,-9,-0.88,9.042919882,-4.48208,4.55106,6.387580782,3.87792,1.13106,4.0395,-8.36,3.42,9.032496886
19/03/2020 00:00,-4.538,0.3985,4.555463341,3.732,1.0885,3.8875,-8.27,-0.69,8.298734843,-4.128,4.5085,6.112851728,3.732,1.0885,3.8875,-7.86,3.42,8.571814277
19/03/2020 00:30,-4.14928,0.52646,4.182545236,4.17072,1.21646,4.3445,-8.32,-0.69,8.348562751,-3.68928,4.63646,5.925162297,4.17072,1.21646,4.3445,-7.86,3.42,8.571814277
19/03/2020 01:00,-5.3152,0.4414,5.333496508,4.0848,1.1914,4.255,-9.4,-0.75,9.429872746,-4.7952,4.4714,6.556474739,4.0848,1.1914,4.255,-8.88,3.28,9.466403752
19/03/2020 01:30,-5.82496,0.47522,5.844312881,3.99504,1.16522,4.1615,-9.82,-0.69,9.844211497,-5.45496,4.35522,6.980295828,3.99504,1.16522,4.1615,-9.45,3.19,9.973895929
19/03/2020 02:00,-5.18688,3.66966,6.353749181,4.11312,1.19966,4.2845,-9.3,2.47,9.622416536,-5.10688,2.53966,5.70351613,4.11312,1.19966,4.2845,-9.22,1.34,9.316866426
19/03/2020 02:30,-5.25464,3.55948,6.346742424,3.97536,1.15948,4.141,-9.23,2.4,9.536922984,-5.24464,1.84948,5.561189171,3.97536,1.15948,4.141,-9.22,0.69,9.245782822
19/03/2020 03:00,-4.69368,3.70226,5.978073356,4.15632,1.21226,4.3295,-8.85,2.49,9.193617351,-4.65368,2.34226,5.209886702,4.15632,1.21226,4.3295,-8.81,1.13,8.882173158
19/03/2020 03:30,-4.36888,0.54116,4.402268347,4.22112,1.23116,4.397,-8.59,-0.69,8.617667898,-3.98888,4.57116,6.066849875,4.22112,1.23116,4.397,-8.21,3.34,8.863390999
19/03/2020 04:00,-4.60264,1.18048,4.7516132,4.04736,1.18048,4.216,-8.65,0,8.65,-4.16264,4.44048,6.086496069,4.04736,1.18048,4.216,-8.21,3.26,8.833555343
19/03/2020 04:30,-4.99,1.1025,5.110343066,3.78,1.1025,3.9375,-8.77,0,8.77,-4.59,4.3625,6.332417094,3.78,1.1025,3.9375,-8.37,3.26,8.982455121
19/03/2020 05:00,-5.50128,1.02046,5.595124686,3.49872,1.02046,3.6445,-9,0,9,-5.11128,4.28046,6.666897408,3.49872,1.02046,3.6445,-8.61,3.26,9.206503136
19/03/2020 05:30,-4.9988,1.1466,5.128615115,3.9312,1.1466,4.095,-8.93,0,8.93,-4.5988,4.4066,6.369229545,3.9312,1.1466,4.095,-8.53,3.26,9.131730395
19/03/2020 06:00,-5.62208,0.45856,5.640750021,3.93792,1.14856,4.102,-9.56,-0.69,9.584868283,-5.12208,4.28856,6.680378013,3.93792,1.14856,4.102,-9.06,3.14,9.588701685
19/03/2020 06:30,-6.62848,2.57336,7.110480209,4.09152,1.19336,4.262,-10.72,1.38,10.80845965,-6.47848,4.08336,7.657971794,4.09152,1.19336,4.262,-10.57,2.89,10.95796514
19/03/2020 07:00,-6.28224,2.89268,6.916222741,4.87776,1.42268,5.081,-11.16,1.47,11.25639818,-6.13224,0.69268,6.171237558,4.87776,1.42268,5.081,-11.01,-0.73,11.03417419
19/03/2020 07:30,-6.20888,0.75616,6.254755695,5.54112,1.61616,5.772,-11.75,-0.86,11.7814303,-5.79888,2.75616,6.420547266,5.54112,1.61616,5.772,-11.34,1.14,11.39715754
19/03/2020 08:00,-2.90288,0.18166,2.908558518,7.37712,2.15166,7.6845,-10.28,-1.97,10.46705785,-2.14288,3.86166,4.416373246,7.37712,2.15166,7.6845,-9.52,1.71,9.67235752
19/03/2020 08:30,0.77512,0.57316,0.964014212,9.40512,2.74316,9.797,-8.63,-2.17,8.898640346,1.39512,4.21316,4.438138912,9.40512,2.74316,9.797,-8.01,1.47,8.143770625
19/03/2020 09:00,1.89576,0.46168,1.951167445,10.32576,3.01168,10.756,-8.43,-2.55,8.807235662,2.50576,4.28168,4.961009655,10.32576,3.01168,10.756,-7.82,1.27,7.922455427
19/03/2020 09:30,3.52824,0.69282,3.595619147,11.11824,3.24282,11.5815,-7.59,-2.55,8.006909516,4.17824,4.51282,6.150059662,11.11824,3.24282,11.5815,-6.94,1.27,7.055246275
19/03/2020 10:00,9.01672,1.28946,9.10845468,13.74672,4.00946,14.3195,-4.73,-2.72,5.456308276,9.69672,5.03946,10.92806185,13.74672,4.00946,14.3195,-4.05,1.03,4.178923306
19/03/2020 10:30,18.71544,2.59242,18.89413496,18.62544,5.43242,19.4015,0.09,-2.84,2.841425698,19.08544,6.35242,20.11485172,18.62544,5.43242,19.4015,0.46,0.92,1.02859127
19/03/2020 11:00,28.56744,3.52592,28.78420991,23.43744,6.83592,24.414,5.13,-3.31,6.105161751,29.13744,7.59592,30.11126717,23.43744,6.83592,24.414,5.7,0.76,5.750443461
19/03/2020 11:30,28.01312,3.59216,28.24249468,23.01312,6.71216,23.972,5,-3.12,5.893589738,28.29312,7.47216,29.26318189,23.01312,6.71216,23.972,5.28,0.76,5.334416557
19/03/2020 12:00,18.71432,2.50876,18.88172793,18.54432,5.40876,19.317,0.17,-2.9,2.904978485,20.56432,6.36876,21.52794372,18.54432,5.40876,19.317,2.02,0.96,2.236515146
19/03/2020 12:30,15.82112,2.52866,16.02192122,17.24112,5.02866,17.9595,-1.42,-2.5,2.875134779,15.89112,6.17866,17.05003033,17.24112,5.02866,17.9595,-1.35,1.15,1.773414785
19/03/2020 13:00,17.194,2.6595,17.39846477,17.964,5.2395,18.7125,-0.77,-2.58,2.692452414,17.914,6.5295,19.06687615,17.964,5.2395,18.7125,-0.05,1.29,1.290968629
19/03/2020 13:30,20.22776,3.12518,20.46775573,19.21776,5.60518,20.0185,1.01,-2.48,2.67777893,20.75776,6.79518,21.84168197,19.21776,5.60518,20.0185,1.54,1.19,1.946201428
19/03/2020 14:00,15.99072,2.68146,16.21398637,17.49072,5.10146,18.2195,-1.5,-2.42,2.847174038,16.93072,6.42146,18.1075793,17.49072,5.10146,18.2195,-0.56,1.32,1.433875866
19/03/2020 14:30,7.9812,1.5366,8.127772942,13.0512,3.8066,13.595,-5.07,-2.27,5.554979748,8.5112,5.2566,10.0036178,13.0512,3.8066,13.595,-4.54,1.45,4.765931179
19/03/2020 15:00,3.6672,1.9721,4.163836482,10.8072,3.1521,11.2575,-7.14,-1.18,7.236850144,4.1672,4.4721,6.112710876,10.8072,3.1521,11.2575,-6.64,1.32,6.76993353
19/03/2020 15:30,2.78056,2.22558,3.56156149,10.27056,2.99558,10.6985,-7.49,-0.77,7.529475413,3.04056,3.69558,4.785636494,10.27056,2.99558,10.6985,-7.23,0.7,7.263807542
19/03/2020 16:00,2.70776,2.22768,3.506354574,10.27776,2.99768,10.706,-7.57,-0.77,7.609060389,3.18776,3.79768,4.958244367,10.27776,2.99768,10.706,-7.09,0.8,7.13499124
19/03/2020 16:30,-0.4952,1.7489,1.817656252,8.9448,2.6089,9.3175,-9.44,-0.86,9.479092784,-0.1052,3.3489,3.350551932,8.9448,2.6089,9.3175,-9.05,0.74,9.080203742
19/03/2020 17:00,-4.63056,1.30942,4.81213743,7.12944,2.07942,7.4265,-11.76,-0.77,11.78518137,-3.98056,3.05942,5.020449049,7.12944,2.07942,7.4265,-11.11,0.98,11.15313857
19/03/2020 17:30,-8.28384,0.73388,8.316284327,5.39616,1.57388,5.621,-13.68,-0.84,13.70576521,-7.96384,2.55388,8.363315766,5.39616,1.57388,5.621,-13.36,0.98,13.39589489
19/03/2020 18:00,-10.65376,0.60682,10.67102772,4.44624,1.29682,4.6315,-15.1,-0.69,15.11575668,-10.18376,2.46682,10.47827126,4.44624,1.29682,4.6315,-14.63,1.17,14.67670944
19/03/2020 18:30,-12.3852,0.3614,12.3904717,3.8448,1.1214,4.005,-16.23,-0.76,16.24778446,-11.8952,2.2314,12.10268272,3.8448,1.1214,4.005,-15.74,1.11,15.77909059
19/03/2020 19:00,-13.39056,0.32942,13.3946114,3.52944,1.02942,3.6765,-16.92,-0.7,16.93447371,-12.69056,2.21942,12.88317268,3.52944,1.02942,3.6765,-16.22,1.19,16.26359431
19/03/2020 19:30,-12.2868,0.3976,12.29323147,3.7632,1.0976,3.92,-16.05,-0.7,16.06525755,-11.9168,2.2076,12.11955527,3.7632,1.0976,3.92,-15.68,1.11,15.7192398
19/03/2020 20:00,-11.84904,0.33278,11.85371214,3.54096,1.03278,3.6885,-15.39,-0.7,15.4059112,-11.39904,2.35278,11.63931642,3.54096,1.03278,3.6885,-14.94,1.32,14.99819989
19/03/2020 20:30,-11.58696,1.71172,11.71271221,3.50304,1.02172,3.649,-15.09,0.69,15.10576711,-11.19696,2.34172,11.43921176,3.50304,1.02172,3.649,-14.7,1.32,14.75914632
19/03/2020 21:00,-10.39216,1.12812,10.45321215,3.86784,1.12812,4.029,-14.26,0,14.26,-9.90216,2.50812,10.21486361,3.86784,1.12812,4.029,-13.77,1.38,13.83897756
19/03/2020 21:30,-9.34072,1.81854,9.516098878,3.86928,1.12854,4.0305,-13.21,0.69,13.22800816,-9.13072,2.64854,9.507092713,3.86928,1.12854,4.0305,-13,1.52,13.08855989
19/03/2020 22:00,-8.40752,1.87364,8.61376337,3.85248,1.12364,4.013,-12.26,0.75,12.28291903,-8.06752,2.82364,8.54738684,3.85248,1.12364,4.013,-11.92,1.7,12.0406146
19/03/2020 22:30,-7.27496,1.97022,7.537029246,3.87504,1.13022,4.0365,-11.15,0.84,11.18159649,-6.85496,3.14022,7.5399906,3.87504,1.13022,4.0365,-10.73,2.01,10.91663868
19/03/2020 23:00,-6.03136,1.98002,6.348053454,3.90864,1.14002,4.0715,-9.94,0.84,9.975429815,-5.90136,3.15002,6.689445108,3.90864,1.14002,4.0715,-9.81,2.01,10.01380048
19/03/2020 23:30,-5.34168,-0.43674,5.359504366,3.98832,1.16326,4.1545,-9.33,-1.6,9.466197758,-4.65168,5.72326,7.37521741,3.98832,1.16326,4.1545,-8.64,4.56,9.76950357
20/03/2020 00:00,-4.6244,0.2808,4.632917439,3.9456,1.1508,4.11,-8.57,-0.87,8.614046668,-4.2144,5.2008,6.693988945,3.9456,1.1508,4.11,-8.16,4.05,9.109780458
20/03/2020 00:30,-4.99608,2.16156,5.44363454,3.67392,1.07156,3.827,-8.67,1.09,8.738249253,-4.76608,3.34156,5.820785325,3.67392,1.07156,3.827,-8.44,2.27,8.739937071
20/03/2020 01:00,-5.65744,2.21658,6.076171019,3.86256,1.12658,4.0235,-9.52,1.09,9.582197034,-5.57744,3.18658,6.423560465,3.86256,1.12658,4.0235,-9.44,2.06,9.662152969
20/03/2020 01:30,-5.26312,2.32284,5.752913853,4.46688,1.30284,4.653,-9.73,1.02,9.783317433,-5.08312,3.36284,6.094817618,4.46688,1.30284,4.653,-9.55,2.06,9.76965199
20/03/2020 02:00,-4.82552,2.33964,5.362793917,4.52448,1.31964,4.713,-9.35,1.02,9.405471812,-4.70552,3.37964,5.793434646,4.52448,1.31964,4.713,-9.23,2.06,9.457087289
20/03/2020 02:30,-4.9484,2.3038,5.458402422,4.4016,1.2838,4.585,-9.35,1.02,9.405471812,-4.8284,3.3438,5.87319717,4.4016,1.2838,4.585,-9.23,2.06,9.457087289
20/03/2020 03:00,-4.62152,2.31164,5.167410048,4.42848,1.29164,4.613,-9.05,1.02,9.10729927,-4.51152,3.35164,5.620258304,4.42848,1.29164,4.613,-8.94,2.06,9.174268363
20/03/2020 03:30,-4.20472,2.46154,4.872253016,4.56528,1.33154,4.7555,-8.77,1.13,8.842499647,-4.09472,3.56154,5.426905108,4.56528,1.33154,4.7555,-8.66,2.23,8.942510833
20/03/2020 04:00,-4.37368,3.51226,5.60937136,4.39632,1.28226,4.5795,-8.77,2.23,9.049077301,-4.32368,2.98226,5.252435954,4.39632,1.28226,4.5795,-8.72,1.7,8.88416569
20/03/2020 04:30,-4.282,4.3465,6.101441326,4.308,1.2565,4.4875,-8.59,3.09,9.128866304,-4.292,1.2565,4.472142244,4.308,1.2565,4.4875,-8.6,0,8.6
20/03/2020 05:00,-4.68424,4.50418,6.498441494,4.02576,1.17418,4.1935,-8.71,3.33,9.324859248,-4.71424,1.86418,5.069440388,4.02576,1.17418,4.1935,-8.74,0.69,8.767194534
20/03/2020 05:30,-4.31896,3.92322,5.834815391,4.57104,1.33322,4.7615,-8.89,2.59,9.259600423,-4.16896,4.05322,5.814535222,4.57104,1.33322,4.7615,-8.74,2.72,9.153469288
20/03/2020 06:00,-5.1664,2.0123,5.544460321,4.5336,1.3223,4.7225,-9.7,0.69,9.72451027,-4.6664,3.9623,6.12169178,4.5336,1.3223,4.7225,-9.2,2.64,9.571290404
20/03/2020 06:30,-5.70816,1.39762,5.876770563,4.79184,1.39762,4.9915,-10.5,0,10.5,-5.30816,3.74762,6.497785642,4.79184,1.39762,4.9915,-10.1,2.35,10.36978785
20/03/2020 07:00,-3.20168,-1.70674,3.628183602,6.62832,1.93326,6.9045,-9.83,-3.64,10.4822946,-2.52168,4.52326,5.178682366,6.62832,1.93326,6.9045,-9.15,2.59,9.509500513
20/03/2020 07:30,4.1856,-0.9117,4.283741851,10.7256,3.1283,11.1725,-6.54,-4.04,7.687210157,4.9556,7.6983,9.155424307,10.7256,3.1283,11.1725,-5.77,4.57,7.360557044
20/03/2020 08:00,14.974,0.1045,14.97436464,15.924,4.6445,16.5875,-0.95,-4.54,4.638329441,15.794,8.9045,18.13120394,15.924,4.6445,16.5875,-0.13,4.26,4.261983106
20/03/2020 08:30,26.00944,1.20942,26.03754339,21.04944,6.13942,21.9265,4.96,-4.93,6.99331824,26.40944,9.83942,28.1828442,21.04944,6.13942,21.9265,5.36,3.7,6.513033088
20/03/2020 09:00,32.87968,1.51074,32.91436908,24.61968,7.18074,25.6455,8.26,-5.67,10.01880731,33.45968,10.51074,35.07172424,24.61968,7.18074,25.6455,8.84,3.33,9.446401431
20/03/2020 09:30,31.28128,1.30704,31.30857442,23.92128,6.97704,24.918,7.36,-5.67,9.290774995,31.71128,9.98704,33.24674792,23.92128,6.97704,24.918,7.79,3.01,8.3512993
20/03/2020 10:00,34.59112,1.45366,34.62165089,25.52112,7.44366,26.5845,9.07,-5.99,10.86945261,35.05112,10.24366,36.51730526,25.52112,7.44366,26.5845,9.53,2.8,9.932819338
20/03/2020 10:30,47.16472,2.36346,47.22390026,31.31472,9.13346,32.6195,15.85,-6.77,17.23529518,47.23472,11.04346,48.50852278,31.31472,9.13346,32.6195,15.92,1.91,16.03416665
20/03/2020 11:00,42.52272,2.53496,42.59821285,29.50272,8.60496,30.732,13.02,-6.07,14.36542029,42.86272,10.73496,44.18656054,29.50272,8.60496,30.732,13.36,2.13,13.52872869
20/03/2020 11:30,50.99776,5.28268,51.27063714,33.43776,9.75268,34.831,17.56,-4.47,18.12000276,51.06776,8.72268,51.80734753,33.43776,9.75268,34.831,17.63,-1.03,17.66006229
20/03/2020 12:00,45.4572,4.6896,45.69846146,30.5472,8.9096,31.82,14.91,-4.22,15.49569295,45.7172,7.8796,46.39127582,30.5472,8.9096,31.82,15.17,-1.03,15.20492683
20/03/2020 12:30,44.58872,4.93546,44.86103785,30.73872,8.96546,32.0195,13.85,-4.03,14.42440293,44.67872,8.03546,45.39555747,30.73872,8.96546,32.0195,13.94,-0.93,13.9709878
20/03/2020 13:00,32.26048,3.82014,32.48587446,24.48048,7.14014,25.5005,7.78,-3.32,8.458770596,32.85048,8.02014,33.81533205,24.48048,7.14014,25.5005,8.37,0.88,8.416133316
20/03/2020 13:30,37.93264,4.87952,38.24519438,28.11264,8.19952,29.284,9.82,-3.32,10.36604071,38.08264,8.57952,39.03710585,28.11264,8.19952,29.284,9.97,0.38,9.977239097
20/03/2020 14:00,41.24664,4.73152,41.51713613,29.21664,8.52152,30.434,12.03,-3.79,12.61289023,41.59664,8.38152,42.43265649,29.21664,8.52152,30.434,12.38,-0.14,12.38079157
20/03/2020 14:30,45.36088,5.70484,45.718209,31.01088,9.04484,32.303,14.35,-3.34,14.73357051,45.50088,7.94484,46.18929057,31.01088,9.04484,32.303,14.49,-1.1,14.53169295
20/03/2020 15:00,34.67888,6.95384,35.36920424,25.65888,7.48384,26.728,9.02,-0.53,9.035557537,34.97888,5.59384,35.42334106,25.65888,7.48384,26.728,9.32,-1.89,9.509705569
20/03/2020 15:30,32.20448,7.70714,33.11387231,24.26448,7.07714,25.2755,7.94,0.63,7.964954488,32.25448,5.44714,32.71120319,24.26448,7.07714,25.2755,7.99,-1.63,8.154569271
20/03/2020 16:00,23.45736,6.77548,24.41628283,20.24736,5.90548,21.091,3.21,0.87,3.325808172,23.66736,4.67548,24.12475995,20.24736,5.90548,21.091,3.42,-1.23,3.63446007
20/03/2020 16:30,15.55952,5.99736,16.67534076,16.61952,4.84736,17.312,-1.06,1.15,1.564001279,15.70952,3.98736,16.20765432,16.61952,4.84736,17.312,-0.91,-0.86,1.252078272
20/03/2020 17:00,5.896,4.8105,7.609449799,12.036,3.5105,12.5375,-6.14,1.3,6.276113447,6.206,2.7705,6.796330352,12.036,3.5105,12.5375,-5.83,-0.74,5.876776327
20/03/2020 17:30,0.6388,4.4084,4.454442277,9.6288,2.8084,10.03,-8.99,1.6,9.131270448,0.6988,2.1184,2.23068151,9.6288,2.8084,10.03,-8.93,-0.69,8.956617665
20/03/2020 18:00,-4.58336,3.35902,5.68244703,7.43664,2.16902,7.7465,-12.02,1.19,12.07876235,-4.32336,4.50902,6.246815433,7.43664,2.16902,7.7465,-11.76,2.34,11.99054628
20/03/2020 18:30,-8.80384,0.66138,8.828647815,5.69616,1.66138,5.9335,-14.5,-1,14.53444185,-8.23384,4.17138,9.230196761,5.69616,1.66138,5.9335,-13.93,2.51,14.15432796
20/03/2020 19:00,-9.85696,0.31172,9.86188774,5.42304,1.58172,5.649,-15.28,-1.27,15.33268731,-8.90696,4.09172,9.801842123,5.42304,1.58172,5.649,-14.33,2.51,14.5481614
20/03/2020 19:30,-9.97016,0.37162,9.977083334,5.07984,1.48162,5.2915,-15.05,-1.11,15.09087804,-9.36016,3.99162,10.1757371,5.07984,1.48162,5.2915,-14.44,2.51,14.65652414
20/03/2020 20:00,-9.5168,0.3526,9.523329722,4.8432,1.4126,5.045,-14.36,-1.06,14.39906941,-8.8568,4.2126,9.807594251,4.8432,1.4126,5.045,-13.7,2.8,13.98320421
20/03/2020 20:30,-9.16992,-0.08956,9.170357343,4.87008,1.42044,5.073,-14.04,-1.51,14.12096668,-8.52992,4.75044,9.7635145,4.87008,1.42044,5.073,-13.4,3.33,13.80756677
20/03/2020 21:00,-8.28,2.1575,8.5564716,4.86,1.4175,5.0625,-13.14,0.74,13.16082064,-7.86,3.2475,8.504460962,4.86,1.4175,5.0625,-12.72,1.83,12.85096494
20/03/2020 21:30,-7.44408,2.26756,7.781783562,4.82592,1.40756,5.027,-12.27,0.86,12.30010163,-7.33408,3.23756,8.016889933,4.82592,1.40756,5.027,-12.16,1.83,12.29693051
20/03/2020 22:00,-6.8884,2.3288,7.271407292,4.7616,1.3888,4.96,-11.65,0.94,11.68786122,-6.5484,3.4088,7.382510413,4.7616,1.3888,4.96,-11.31,2.02,11.48897297
20/03/2020 22:30,-5.4032,1.7474,5.678730228,4.9968,1.4574,5.205,-10.4,0.29,10.40404248,-4.9832,4.5074,6.719295871,4.9968,1.4574,5.205,-9.98,3.05,10.43565523
20/03/2020 23:00,-4.3048,2.4011,4.929156545,4.9752,1.4511,5.1825,-9.28,0.95,9.328499343,-4.2348,4.1911,5.958091158,4.9752,1.4511,5.1825,-9.21,2.74,9.608938547
20/03/2020 23:30,-3.95528,2.80846,4.850947067,4.79472,1.39846,4.9945,-8.75,1.41,8.862877637,-3.62528,3.73846,5.207565482,4.79472,1.39846,4.9945,-8.42,2.34,8.739107506
21/03/2020 00:00,-2.92984,4.23338,5.148346205,4.88016,1.42338,5.0835,-7.81,2.81,8.300132529,-2.96984,2.63338,3.96921149,4.88016,1.42338,5.0835,-7.85,1.21,7.942707347
21/03/2020 00:30,-3.43496,3.85272,5.161627805,4.77504,1.39272,4.974,-8.21,2.46,8.570630082,-3.25496,3.20272,4.566418728,4.77504,1.39272,4.974,-8.03,1.81,8.231464025
21/03/2020 01:00,-4.29816,2.28512,4.867848888,4.85184,1.41512,5.054,-9.15,0.87,9.191267595,-3.96816,4.20512,5.781810097,4.85184,1.41512,5.054,-8.82,2.79,9.250756726
21/03/2020 01:30,-4.52472,2.21654,5.038466101,4.92528,1.43654,5.1305,-9.45,0.78,9.482135835,-4.15472,4.22654,5.926663366,4.92528,1.43654,5.1305,-9.08,2.79,9.498973629
21/03/2020 02:00,-4.36504,2.18728,4.882393675,4.82496,1.40728,5.026,-9.19,0.78,9.223041798,-4.02504,4.19728,5.815333731,4.82496,1.40728,5.026,-8.85,2.79,9.279364202
21/03/2020 02:30,-4.7736,2.0827,5.208156704,4.4664,1.3027,4.6525,-9.24,0.78,9.272863635,-4.4336,4.0927,6.03382153,4.4664,1.3027,4.6525,-8.9,2.79,9.327062775
21/03/2020 03:00,-5.2052,1.9114,5.545047971,4.0848,1.1914,4.255,-9.29,0.72,9.317859196,-4.8852,3.9814,6.302120675,4.0848,1.1914,4.255,-8.97,2.79,9.393880987
21/03/2020 03:30,-4.92272,1.97504,5.304145096,4.09728,1.19504,4.268,-9.02,0.78,9.053662242,-4.61272,3.98504,6.095714035,4.09728,1.19504,4.268,-8.71,2.79,9.14593899
21/03/2020 04:00,-3.89416,2.20462,4.474911334,4.57584,1.33462,4.7665,-8.47,0.87,8.514563994,-3.58416,4.23462,5.547811231,4.57584,1.33462,4.7665,-8.16,2.9,8.66
21/03/2020 04:30,-3.66624,2.21568,4.283754615,4.61376,1.34568,4.806,-8.28,0.87,8.325581061,-3.35624,4.24568,5.412037103,4.61376,1.34568,4.806,-7.97,2.9,8.48120864
21/03/2020 05:00,-3.7152,2.3414,4.391453632,4.5648,1.3314,4.755,-8.28,1.01,8.341372789,-3.4052,4.3614,5.533280853,4.5648,1.3314,4.755,-7.97,3.03,8.526535052
21/03/2020 05:30,-4.19352,2.14814,4.711699847,4.41648,1.28814,4.6005,-8.61,0.86,8.652843463,-3.85352,4.22814,5.720732842,4.41648,1.28814,4.6005,-8.27,2.94,8.777043922
21/03/2020 06:00,-4.5732,2.0524,5.012634437,4.3968,1.2824,4.58,-8.97,0.77,9.002988393,-4.1132,4.1124,5.816377567,4.3968,1.2824,4.58,-8.51,2.83,8.968221674
21/03/2020 06:30,-3.68584,2.18288,4.283734539,5.08416,1.48288,5.296,-8.77,0.7,8.797891793,-3.32584,4.10288,5.28155621,5.08416,1.48288,5.296,-8.41,2.62,8.808660511
21/03/2020 07:00,0.32408,2.95244,2.970173362,7.41408,2.16244,7.723,-7.09,0.79,7.133876926,0.74408,4.61244,4.67207211,7.41408,2.16244,7.723,-6.67,2.45,7.105730082
21/03/2020 07:30,7.90096,4.01528,8.862710782,11.40096,3.32528,11.876,-3.5,0.69,3.567365975,7.85096,5.56528,9.623404512,11.40096,3.32528,11.876,-3.55,2.24,4.197630284
21/03/2020 08:00,19.61544,4.09492,20.03830971,16.88544,4.92492,17.589,2.73,-0.83,2.853383956,20.30544,6.90492,21.44734981,16.88544,4.92492,17.589,3.42,1.98,3.951809712
21/03/2020 08:30,32.79968,5.74824,33.29956863,23.71968,6.91824,24.708,9.08,-1.17,9.155069634,32.99968,8.20824,34.00520672,23.71968,6.91824,24.708,9.28,1.29,9.369231559
21/03/2020 09:00,46.91472,7.20846,47.46528045,30.95472,9.02846,32.2445,15.96,-1.82,16.06343674,46.95472,10.10846,48.03047672,30.95472,9.02846,32.2445,16,1.08,16.03640858
21/03/2020 09:30,55.13896,7.11678,55.59634401,35.02896,10.21678,36.4885,20.11,-3.1,20.34753302,55.23896,11.04678,56.33270853,35.02896,10.21678,36.4885,20.21,0.83,20.22703636
21/03/2020 10:00,58.22488,6.46684,58.58290425,36.43488,10.62684,37.953,21.79,-4.16,22.1835457,58.34488,12.34684,59.63698081,36.43488,10.62684,37.953,21.91,1.72,21.97740886
21/03/2020 10:30,58.91112,4.51616,59.08397211,36.74112,10.71616,38.272,22.17,-6.2,23.02061902,58.65112,13.23616,60.12611586,36.74112,10.71616,38.272,21.91,2.52,22.054444
21/03/2020 11:00,59.35376,4.52568,59.52604981,36.77376,10.72568,38.306,22.58,-6.2,23.41572976,59.26376,13.36568,60.75223989,36.77376,10.72568,38.306,22.49,2.64,22.64441874
21/03/2020 11:30,54.6152,4.3886,54.79123909,34.3152,10.0086,35.745,20.3,-5.62,21.06357994,54.5552,13.0586,56.09631789,34.3152,10.0086,35.745,20.24,3.05,20.46851485
21/03/2020 12:00,49.86536,4.03948,50.02870703,32.05536,9.34948,33.391,17.81,-5.31,18.58473029,49.94536,12.93948,51.59427418,32.05536,9.34948,33.391,17.89,3.59,18.24664901
21/03/2020 12:30,49.18664,4.15152,49.36153029,32.09664,9.36152,33.434,17.09,-5.21,17.86651057,49.15664,12.95152,50.83421216,32.09664,9.36152,33.434,17.06,3.59,17.43363703
21/03/2020 13:00,43.37512,5.31566,43.69962558,29.26512,8.53566,30.4845,14.11,-3.22,14.47275026,43.80512,10.85566,45.13018826,29.26512,8.53566,30.4845,14.54,2.32,14.72392611
21/03/2020 13:30,44.1644,6.5767,44.65139651,29.7144,8.6667,30.9525,14.45,-2.09,14.60036301,44.1244,9.8867,45.21846428,29.7144,8.6667,30.9525,14.41,1.22,14.46155248
21/03/2020 14:00,41.34784,6.25312,41.81800309,28.22784,8.23312,29.404,13.12,-1.98,13.26856435,41.57784,9.75312,42.7064413,28.22784,8.23312,29.404,13.35,1.52,13.4362532
21/03/2020 14:30,36.63608,5.85844,37.101532,25.84608,7.53844,26.923,10.79,-1.68,10.92000458,36.64608,9.32844,37.81474543,25.84608,7.53844,26.923,10.8,1.79,10.94733301
21/03/2020 15:00,27.37088,4.94484,27.81396258,21.41088,6.24484,22.303,5.96,-1.3,6.100131146,27.94088,8.53484,29.21534304,21.41088,6.24484,22.303,6.53,2.29,6.919898843
21/03/2020 15:30,21.48208,4.37644,21.92334345,18.74208,5.46644,19.523,2.74,-1.09,2.948847232,21.73208,7.75644,23.07478413,18.74208,5.46644,19.523,2.99,2.29,3.76619171
21/03/2020 16:00,16.47832,3.85326,16.92284381,16.46832,4.80326,17.1545,0.01,-0.95,0.95005263,17.37832,7.35326,18.86998778,16.46832,4.80326,17.1545,0.91,2.55,2.707508079
21/03/2020 16:30,8.68928,2.97354,9.183982091,12.86928,3.75354,13.4055,-4.18,-0.78,4.252152396,8.98928,6.30354,10.97915167,12.86928,3.75354,13.4055,-3.88,2.55,4.642940878
21/03/2020 17:00,2.85544,2.12742,3.560822019,10.58544,3.08742,11.0265,-7.73,-0.96,7.789383801,3.42544,5.86742,6.794133988,10.58544,3.08742,11.0265,-7.16,2.78,7.680755171
21/03/2020 17:30,-2.00008,1.60956,2.567294958,8.80992,2.56956,9.177,-10.81,-0.96,10.85254348,-1.46008,5.25956,5.45846178,8.80992,2.56956,9.177,-10.27,2.69,10.6164495
21/03/2020 18:00,-6.05952,-0.41236,6.073534671,7.02048,2.04764,7.313,-13.08,-2.46,13.30932004,-5.51952,4.50764,7.126283702,7.02048,2.04764,7.313,-12.54,2.46,12.77901405
21/03/2020 18:30,-8.28008,2.48206,8.644093165,6.10992,1.78206,6.3645,-14.39,0.7,14.40701565,-7.90008,3.37206,8.589647993,6.10992,1.78206,6.3645,-14.01,1.59,14.09993617
21/03/2020 19:00,-11.22376,-1.29068,11.29772736,4.62624,1.34932,4.819,-15.85,-2.64,16.0683571,-10.36376,4.02932,11.11948475,4.62624,1.34932,4.819,-14.99,2.68,15.2276886
21/03/2020 19:30,-10.82096,-0.27778,10.8245248,4.49904,1.31222,4.6865,-15.32,-1.59,15.40228879,-10.23096,4.26222,11.08327848,4.49904,1.31222,4.6865,-14.73,2.95,15.02249646
21/03/2020 20:00,-9.10928,2.14646,9.358753798,4.89072,1.42646,5.0945,-14,0.72,14.01850206,-8.70928,3.25646,9.298176695,4.89072,1.42646,5.0945,-13.6,1.83,13.722569
21/03/2020 20:30,-8.17096,2.30472,8.489777476,5.15904,1.50472,5.374,-13.33,0.8,13.35398442,-7.96096,3.33472,8.63117846,5.15904,1.50472,5.374,-13.12,1.83,13.24701098
21/03/2020 21:00,-7.74848,2.27336,8.075091826,5.05152,1.47336,5.262,-12.8,0.8,12.82497563,-7.36848,3.47336,8.146086619,5.05152,1.47336,5.262,-12.42,2,12.58
21/03/2020 21:30,-7.49256,2.30842,7.840105755,4.65744,1.35842,4.8515,-12.15,0.95,12.18708333,-7.10256,3.50842,7.921828668,4.65744,1.35842,4.8515,-11.76,2.15,11.95491949
21/03/2020 22:00,-6.61888,2.43116,7.051248925,4.70112,1.37116,4.897,-11.32,1.06,11.36952066,-6.41888,3.52116,7.321242258,4.70112,1.37116,4.897,-11.12,2.15,11.32593925
21/03/2020 22:30,-5.34264,0.68548,5.386435278,4.88736,1.42548,5.091,-10.23,-0.74,10.2567295,-5.00264,5.54548,7.468517617,4.88736,1.42548,5.091,-9.89,4.12,10.71384618
21/03/2020 23:00,-4.49088,1.93266,4.88908763,4.80912,1.40266,5.0095,-9.3,0.53,9.315089908,-4.23088,4.44266,6.134946899,4.80912,1.40266,5.0095,-9.04,3.04,9.537462975
21/03/2020 23:30,-3.01632,3.44024,4.575307378,5.14368,1.50024,5.358,-8.16,1.94,8.387442995,-2.89632,3.39024,4.458968132,5.14368,1.50024,5.358,-8.04,1.89,8.259158553
22/03/2020 00:00,-2.31256,3.45592,4.158282915,5.19744,1.51592,5.414,-7.51,1.94,7.756526284,-2.32256,3.40592,4.122447817,5.19744,1.51592,5.414,-7.52,1.89,7.753870001
22/03/2020 00:30,-2.62992,3.43044,4.322545292,5.11008,1.49044,5.323,-7.74,1.94,7.979423538,-2.57992,3.38044,4.252453621,5.11008,1.49044,5.323,-7.69,1.89,7.918850927
22/03/2020 01:00,-3.77344,3.32858,5.031728754,4.96656,1.44858,5.1735,-8.74,1.88,8.939910514,-3.73344,3.21858,4.929283056,4.96656,1.44858,5.1735,-8.7,1.77,8.878226174
22/03/2020 01:30,-4.64544,3.23758,5.662334947,4.65456,1.35758,4.8485,-9.3,1.88,9.488118886,-4.58544,3.12758,5.550496973,4.65456,1.35758,4.8485,-9.24,1.77,9.408001913
22/03/2020 02:00,-4.12616,3.28112,5.271711752,4.80384,1.40112,5.004,-8.93,1.88,9.125749284,-4.07616,3.26112,5.220151722,4.80384,1.40112,5.004,-8.88,1.86,9.072706322
22/03/2020 02:30,-4.072,3.2765,5.226531952,4.788,1.3965,4.9875,-8.86,1.88,9.05726228,-4.002,3.1865,5.115641333,4.788,1.3965,4.9875,-8.79,1.79,8.970406903
22/03/2020 03:00,-3.96368,3.24976,5.125592571,4.69632,1.36976,4.892,-8.66,1.88,8.86171541,-3.92368,3.22976,5.081989217,4.69632,1.36976,4.892,-8.62,1.86,8.818389876
22/03/2020 03:30,-4.42064,3.11648,5.40874344,4.23936,1.23648,4.416,-8.66,1.88,8.86171541,-4.38064,3.09648,5.364531219,4.23936,1.23648,4.416,-8.62,1.86,8.818389876
22/03/2020 04:00,-3.66296,3.20622,4.867969048,4.54704,1.32622,4.7365,-8.21,1.88,8.422499629,-3.61296,3.18622,4.817206436,4.54704,1.32622,4.7365,-8.16,1.86,8.369301046
22/03/2020 04:30,-3.3,3.245,4.628177287,4.68,1.365,4.875,-7.98,1.88,8.198463271,-3.26,3.225,4.585654261,4.68,1.365,4.875,-7.94,1.86,8.154949417
22/03/2020 05:00,-2.92736,3.87452,4.856062376,4.71264,1.37452,4.909,-7.64,2.5,8.038631724,-2.97736,2.87452,4.138542956,4.71264,1.37452,4.909,-7.69,1.5,7.834928206
22/03/2020 05:30,-2.85728,4.31496,5.175222585,4.78272,1.39496,4.982,-7.64,2.92,8.178997494,-3.01728,2.43496,3.877242422,4.78272,1.39496,4.982,-7.8,1.04,7.869027894
22/03/2020 06:00,-3.00192,4.31944,5.260141215,4.79808,1.39944,4.998,-7.8,2.92,8.32864935,-3.13192,2.43944,3.969860249,4.79808,1.39944,4.998,-7.93,1.04,7.997905976
22/03/2020 06:30,-2.60016,4.26662,4.996486591,5.19984,1.51662,5.4165,-7.8,2.75,8.270580391,-2.73016,2.37662,3.619681789,5.19984,1.51662,5.4165,-7.93,0.86,7.976496725
22/03/2020 07:00,-1.37176,4.41532,4.62350259,6.01824,1.75532,6.269,-7.39,2.66,7.854151768,-1.48176,2.56532,2.962512346,6.01824,1.75532,6.269,-7.5,0.81,7.543613193
22/03/2020 07:30,3.50512,5.03316,6.133397574,8.68512,2.53316,9.047,-5.18,2.5,5.751730174,3.40512,3.22316,4.688667465,8.68512,2.53316,9.047,-5.28,0.69,5.324894365
22/03/2020 08:00,17.29696,6.60578,18.51543018,15.27696,4.45578,15.9135,2.02,2.15,2.950067796,17.21696,4.45578,17.78419768,15.27696,4.45578,15.9135,1.94,0,1.94
22/03/2020 08:30,22.14416,7.05288,23.24020091,17.80416,5.19288,18.546,4.34,1.86,4.721779326,22.08416,5.19288,22.68647451,17.80416,5.19288,18.546,4.28,0,4.28
22/03/2020 09:00,25.96984,5.94912,26.64253401,20.01984,5.83912,20.854,5.95,0.11,5.95101672,26.13984,7.55912,27.21087155,20.01984,5.83912,20.854,6.12,1.72,6.35710626
22/03/2020 09:30,34.11848,6.03164,34.64753034,24.58848,7.17164,25.613,9.53,-1.14,9.597942488,34.18848,8.42164,35.21045562,24.58848,7.17164,25.613,9.6,1.25,9.681038167
22/03/2020 10:00,45.03816,6.28738,45.47490521,29.64816,8.64738,30.8835,15.39,-2.36,15.56989724,45.15816,9.73738,46.19606026,29.64816,8.64738,30.8835,15.51,1.09,15.54825392
22/03/2020 10:30,55.34824,6.61282,55.74187887,34.39824,10.03282,35.8315,20.95,-3.42,21.22731495,55.37824,11.59282,56.57864386,34.39824,10.03282,35.8315,20.98,1.56,21.03791815
22/03/2020 11:00,64.13592,4.91256,64.32378627,38.78592,11.31256,40.402,25.35,-6.4,26.14541069,63.86592,13.57256,65.29219036,38.78592,11.31256,40.402,25.08,2.26,25.18162028
22/03/2020 11:30,66.79,5.045,66.98026668,40.2,11.725,41.875,26.59,-6.68,27.41624518,66.39,13.655,67.77972503,40.2,11.725,41.875,26.19,1.93,26.26101674
22/03/2020 12:00,65.22,4.99,65.41061458,39.12,11.41,40.75,26.1,-6.42,26.877991,64.88,13.68,66.30653663,39.12,11.41,40.75,25.76,2.27,25.85982405
22/03/2020 12:30,68.11624,5.13682,68.30965577,40.68624,11.86682,42.3815,27.43,-6.73,28.2435444,67.79624,13.86682,69.19984722,40.68624,11.86682,42.3815,27.11,2,27.18367341
22/03/2020 13:00,65.21384,5.05612,65.40955035,39.24384,11.44612,40.879,25.97,-6.39,26.74458824,64.88384,13.58612,66.29098996,39.24384,11.44612,40.879,25.64,2.14,25.72915078
22/03/2020 13:30,61.54368,7.38024,61.98461495,37.30368,10.88024,38.858,24.24,-3.5,24.49137807,61.54368,11.57024,62.62184125,37.30368,10.88024,38.858,24.24,0.69,24.24981856
22/03/2020 14:00,61.91696,7.32578,62.34883309,37.11696,10.82578,38.6635,24.8,-3.5,25.04575812,61.84696,11.42578,62.89352041,37.11696,10.82578,38.6635,24.73,0.6,24.73727754
22/03/2020 14:30,46.4696,6.3453,46.90081616,29.7096,8.6653,30.9475,16.76,-2.32,16.91981087,46.5196,9.9153,47.56454939,29.7096,8.6653,30.9475,16.81,1.25,16.85641124
22/03/2020 15:00,46.79768,6.50474,47.2475872,29.70768,8.66474,30.9455,17.09,-2.16,17.22596006,46.76768,9.85474,47.79468373,29.70768,8.66474,30.9455,17.06,1.19,17.10145315
22/03/2020 15:30,38.53048,5.80764,38.9657102,26.22048,7.64764,27.313,12.31,-1.84,12.4467546,38.52048,9.08764,39.57793047,26.22048,7.64764,27.313,12.3,1.44,12.38400581
22/03/2020 16:00,17.06704,3.71122,17.46588126,15.94704,4.65122,16.6115,1.12,-0.94,1.462190138,17.42704,7.26122,18.87927538,15.94704,4.65122,16.6115,1.48,2.61,3.000416638
22/03/2020 16:30,11.99232,3.32526,12.44480185,13.97232,4.07526,14.5545,-1.98,-0.75,2.117285999,12.13232,6.74526,13.88134435,13.97232,4.07526,14.5545,-1.84,2.67,3.242606976
22/03/2020 17:00,6.82216,2.74188,7.352535141,11.97216,3.49188,12.471,-5.15,-0.75,5.204325124,7.14216,6.16188,9.432879444,11.97216,3.49188,12.471,-4.83,2.67,5.518858578
22/03/2020 17:30,3.46768,2.33224,4.179012802,10.56768,3.08224,11.008,-7.1,-0.75,7.139502784,3.81768,5.75224,6.903835572,10.56768,3.08224,11.008,-6.75,2.67,7.258884212
22/03/2020 18:00,-3.7588,1.2716,3.968065524,7.1712,2.0916,7.47,-10.93,-0.82,10.96071622,-3.3688,4.7616,5.8328079,7.1712,2.0916,7.47,-10.54,2.67,10.87292509
22/03/2020 18:30,-9.05848,0.11336,9.059189279,5.05152,1.47336,5.262,-14.11,-1.36,14.17539065,-8.37848,4.57336,9.545394114,5.05152,1.47336,5.262,-13.43,3.1,13.78313825
22/03/2020 19:00,-10.80824,-1.18282,10.87276943,4.48176,1.30718,4.6685,-15.29,-2.49,15.49142343,-10.09824,5.31718,11.41257439,4.48176,1.30718,4.6685,-14.58,4.01,15.12139213
22/03/2020 19:30,-10.23376,-0.53568,10.24777033,4.50624,1.31432,4.694,-14.74,-1.85,14.85564203,-9.82376,4.57432,10.83654299,4.50624,1.31432,4.694,-14.33,3.26,14.69613895
22/03/2020 20:00,-9.18808,2.03056,9.409781506,4.56192,1.33056,4.752,-13.75,0.7,13.76780665,-8.88808,3.03056,9.390540985,4.56192,1.33056,4.752,-13.45,1.7,13.55700926
22/03/2020 20:30,-9.018,2.071,9.252749051,4.392,1.281,4.575,-13.41,0.79,13.43324979,-8.968,2.981,9.450470094,4.392,1.281,4.575,-13.36,1.7,13.46772438
22/03/2020 21:00,-8.47496,2.09522,8.730114195,4.47504,1.30522,4.6615,-12.95,0.79,12.97407415,-8.02496,3.24522,8.65629458,4.47504,1.30522,4.6615,-12.5,1.94,12.64964822
22/03/2020 21:30,-7.42016,4.13662,8.495316324,4.47984,1.30662,4.6665,-11.9,2.83,12.23188048,-7.55016,1.14662,7.636730547,4.47984,1.30662,4.6665,-12.03,-0.16,12.03106396
22/03/2020 22:00,-6.81928,5.36146,8.674550885,4.29072,1.25146,4.4695,-11.11,4.11,11.84585159,-7.10928,0.06146,7.109545657,4.29072,1.25146,4.4695,-11.4,-1.19,11.46194137
22/03/2020 22:30,-5.89656,5.35642,7.966219621,4.27344,1.24642,4.4515,-10.17,4.11,10.96909294,-5.95656,0.19642,5.959797635,4.27344,1.24642,4.4515,-10.23,-1.05,10.28374445
22/03/2020 23:00,-4.17464,4.88948,6.429201646,4.69536,1.36948,4.891,-8.87,3.52,9.542918841,-4.40464,1.42948,4.630795461,4.69536,1.36948,4.891,-9.1,0.06,9.1001978
22/03/2020 23:30,-3.48952,3.33264,4.825270894,4.74048,1.38264,4.938,-8.23,1.95,8.457860249,-3.41952,3.29264,4.747061744,4.74048,1.38264,4.938,-8.16,1.91,8.380554874
23/03/2020 00:00,-3.03248,3.32886,4.503026077,4.72752,1.37886,4.9245,-7.76,1.95,8.001256151,-2.84248,3.28886,4.346986617,4.72752,1.37886,4.9245,-7.57,1.91,7.807240229
23/03/2020 00:30,-3.13768,3.41026,4.634102831,4.73232,1.38026,4.9295,-7.87,2.03,8.12759497,-3.10768,3.29026,4.525868519,4.73232,1.38026,4.9295,-7.84,1.91,8.069306042
23/03/2020 01:00,-4.45288,3.21166,5.490255026,4.49712,1.31166,4.6845,-8.95,1.9,9.149453536,-4.42288,3.22166,5.47183339,4.49712,1.31166,4.6845,-8.92,1.91,9.1221982
23/03/2020 01:30,-5.37664,3.14348,6.228139706,4.26336,1.24348,4.441,-9.64,1.9,9.825456732,-5.32664,3.06348,6.144754137,4.26336,1.24348,4.441,-9.59,1.82,9.761173085
23/03/2020 02:00,-4.81168,2.32326,5.343201423,4.46832,1.30326,4.6545,-9.28,1.02,9.335887746,-4.65168,4.40326,6.405218611,4.46832,1.30326,4.6545,-9.12,3.1,9.632465936
23/03/2020 02:30,-4.33552,1.37214,4.547472029,4.70448,1.37214,4.9005,-9.04,0,9.04,-4.15552,4.63214,6.222946846,4.70448,1.37214,4.9005,-8.86,3.26,9.440720312
23/03/2020 03:00,-4.26016,2.03162,4.719792691,4.59984,1.34162,4.7915,-8.86,0.69,8.88682733,-4.07016,4.60162,6.143379286,4.59984,1.34162,4.7915,-8.67,3.26,9.262640012
23/03/2020 03:30,-4.91392,1.20344,5.059138029,4.12608,1.20344,4.298,-9.04,0,9.04,-4.70392,4.46344,6.484532366,4.12608,1.20344,4.298,-8.83,3.26,9.412571381
23/03/2020 04:00,-4.83704,1.86628,5.184588412,4.03296,1.17628,4.201,-8.87,0.69,8.896797177,-4.64704,4.43628,6.424605902,4.03296,1.17628,4.201,-8.68,3.26,9.272000863
23/03/2020 04:30,-4.9004,1.8478,5.23720202,3.9696,1.1578,4.135,-8.87,0.69,8.896797177,-4.7704,4.4178,6.501820745,3.9696,1.1578,4.135,-8.74,3.26,9.328193823
23/03/2020 05:00,-5.26336,1.13652,5.384666768,3.89664,1.13652,4.059,-9.16,0,9.16,-5.09336,4.30652,6.669964813,3.89664,1.13652,4.059,-8.99,3.17,9.532523276
23/03/2020 05:30,-5.83384,1.95138,6.151550459,3.77616,1.10138,3.9335,-9.61,0.85,9.647517815,-5.64384,4.27138,7.077967014,3.77616,1.10138,3.9335,-9.42,3.17,9.939079434
23/03/2020 06:00,-6.20504,1.09228,6.300444191,3.74496,1.09228,3.901,-9.95,0,9.95,-5.99504,4.10228,7.264241585,3.74496,1.09228,3.901,-9.74,3.01,10.19449361
23/03/2020 06:30,-6.004,1.288,6.140599319,4.416,1.288,4.6,-10.42,0,10.42,-5.794,4.038,7.062285749,4.416,1.288,4.6,-10.21,2.75,10.57386401
23/03/2020 07:00,-1.82352,3.97814,4.376165336,6.81648,1.98814,7.1005,-8.64,1.99,8.866211141,-1.86352,4.49814,4.86887772,6.81648,1.98814,7.1005,-8.68,2.51,9.035623941
23/03/2020 07:30,6.57112,3.21366,7.314863543,11.36112,3.31366,11.8345,-4.79,-0.1,4.791043728,6.63112,4.68366,8.118400301,11.36112,3.31366,11.8345,-4.73,1.37,4.924408594
23/03/2020 08:00,18.56824,3.10782,18.82652602,17.23824,5.02782,17.9565,1.33,-1.92,2.335658365,18.88824,6.67782,20.03394345,17.23824,5.02782,17.9565,1.65,1.65,2.333452378
23/03/2020 08:30,33.6384,4.1787,33.89695397,24.8184,7.2387,25.8525,8.82,-3.06,9.335737786,33.6884,8.3187,34.7002747,24.8184,7.2387,25.8525,8.87,1.08,8.93550782
23/03/2020 09:00,43.252,3.6335,43.40435262,29.772,8.6835,31.0125,13.48,-5.05,14.39489145,43.592,10.2435,44.77936753,29.772,8.6835,31.0125,13.82,1.56,13.90776761
23/03/2020 09:30,41.68352,6.42686,42.17606394,28.82352,8.40686,30.0245,12.86,-1.98,13.01153335,41.96352,6.56686,42.47423526,28.82352,8.40686,30.0245,13.14,-1.84,13.26820259
23/03/2020 10:00,42.37904,6.71722,42.9080887,29.33904,8.55722,30.5615,13.04,-1.84,13.16917613,42.63904,6.83722,43.18373895,29.33904,8.55722,30.5615,13.3,-1.72,13.41075688
23/03/2020 10:30,47.30968,6.88574,47.80815032,31.45968,9.17574,32.7705,15.85,-2.29,16.01457461,47.52968,7.24574,48.07880228,31.45968,9.17574,32.7705,16.07,-1.93,16.18548115
23/03/2020 11:00,44.69248,6.61114,45.17881075,29.83248,8.70114,31.0755,14.86,-2.09,15.00625536,44.86248,6.77114,45.37059013,29.83248,8.70114,31.0755,15.03,-1.93,15.15340886
23/03/2020 11:30,53.90288,7.66334,54.44490107,34.98288,10.20334,36.4405,18.92,-2.54,19.08973546,54.03288,7.74334,54.58490117,34.98288,10.20334,36.4405,19.05,-2.46,19.20817795
23/03/2020 12:00,52.14448,7.43964,52.6725264,34.04448,9.92964,35.463,18.1,-2.49,18.27047071,52.20448,7.46964,52.73616647,34.04448,9.92964,35.463,18.16,-2.46,18.32586151
23/03/2020 12:30,63.272,8.296,63.81355342,39.072,11.396,40.7,24.2,-3.1,24.3977458,63.272,8.326,63.81746046,39.072,11.396,40.7,24.2,-3.07,24.39395212
23/03/2020 13:00,65.86992,8.34206,66.39605655,40.18992,11.72206,41.8645,25.68,-3.38,25.90148258,65.87992,8.34206,66.40597732,40.18992,11.72206,41.8645,25.69,-3.38,25.91139711
23/03/2020 13:30,65.50952,8.36986,66.04204545,40.07952,11.68986,41.7495,25.43,-3.32,25.64580473,65.68952,8.55986,66.24488087,40.07952,11.68986,41.7495,25.61,-3.13,25.80056201
23/03/2020 14:00,63.27352,8.14936,63.79616291,38.84352,11.32936,40.462,24.43,-3.18,24.6360975,63.41352,8.32936,63.95821102,38.84352,11.32936,40.462,24.57,-3,24.7524726
23/03/2020 14:30,58.724,7.832,59.24397353,36.384,10.612,37.9,22.34,-2.78,22.51230774,58.744,7.812,59.26115827,36.384,10.612,37.9,22.36,-2.8,22.53463113
23/03/2020 15:00,43.66704,6.75372,44.1862322,29.32704,8.55372,30.549,14.34,-1.8,14.45252919,43.83704,6.90372,44.37733009,29.32704,8.55372,30.549,14.51,-1.65,14.60351328
23/03/2020 15:30,43.8744,5.4542,44.21211681,29.2944,8.5442,30.515,14.58,-3.09,14.90384179,43.9244,8.5442,44.74769568,29.2944,8.5442,30.515,14.63,0,14.63
23/03/2020 16:00,34.07864,3.07752,34.21731774,24.36864,7.10752,25.384,9.71,-4.03,10.51308708,34.23864,9.49752,35.53149807,24.36864,7.10752,25.384,9.87,2.39,10.15524495
23/03/2020 16:30,25.37464,2.40552,25.48840681,20.38464,5.94552,21.234,4.99,-3.54,6.118145144,25.56464,8.82552,27.04515893,20.38464,5.94552,21.234,5.18,2.88,5.92678665
23/03/2020 17:00,7.49912,0.57016,7.520763472,12.30912,3.59016,12.822,-4.81,-3.02,5.67948061,7.99912,6.97016,10.60985632,12.30912,3.59016,12.822,-4.31,3.38,5.477271218
23/03/2020 17:30,-0.8672,-0.2471,0.901717389,8.7528,2.5529,9.1175,-9.62,-2.8,10.01920156,-0.3372,6.0529,6.062285233,8.7528,2.5529,9.1175,-9.09,3.5,9.740538999
23/03/2020 18:00,-5.03512,-0.56316,5.066515825,6.91488,2.01684,7.203,-11.95,-2.58,12.22533844,-4.46512,5.63684,7.19105429,6.91488,2.01684,7.203,-11.38,3.62,11.94189265
23/03/2020 18:30,-9.22544,-1.11742,9.292866654,5.25456,1.53258,5.4735,-14.48,-2.65,14.72049252,-8.95544,2.70258,9.354348948,5.25456,1.53258,5.4735,-14.21,1.17,14.25808543
23/03/2020 19:00,-10.20392,-1.38406,10.29735915,5.26608,1.53594,5.4855,-15.47,-2.92,15.74316677,-9.65392,3.88594,10.40666618,5.26608,1.53594,5.4855,-14.92,2.35,15.10393657
23/03/2020 19:30,-9.93304,-1.43922,10.03676431,5.31696,1.55078,5.5385,-15.25,-2.99,15.54035392,-9.21304,5.07078,10.51631665,5.31696,1.55078,5.5385,-14.53,3.52,14.95029431
23/03/2020 20:00,-8.19328,-1.17054,8.276472742,5.82672,1.69946,6.0695,-14.02,-2.87,14.31074072,-7.76328,3.67946,8.591096685,5.82672,1.69946,6.0695,-13.59,1.98,13.73348099
23/03/2020 20:30,-7.30216,1.06312,7.379143907,5.90784,1.72312,6.154,-13.21,-0.66,13.22647723,-7.33216,2.96312,7.90826469,5.90784,1.72312,6.154,-13.24,1.24,13.29793969
23/03/2020 21:00,-6.8224,1.6443,7.017753505,5.6376,1.6443,5.8725,-12.46,0,12.46,-6.4224,2.9943,7.086117008,5.6376,1.6443,5.8725,-12.06,1.35,12.13532447
23/03/2020 21:30,-6.65056,1.55442,6.829800133,5.32944,1.55442,5.5515,-11.98,0,11.98,-6.73056,2.90442,7.330490669,5.32944,1.55442,5.5515,-12.06,1.35,12.13532447
23/03/2020 22:00,-5.79624,2.34068,6.251014398,5.45376,1.59068,5.681,-11.25,0.75,11.27497228,-5.64624,3.16068,6.47069735,5.45376,1.59068,5.681,-11.1,1.57,11.2104817
23/03/2020 22:30,-5.3052,2.7589,5.979688642,5.1048,1.4889,5.3175,-10.41,1.27,10.48718265,-5.0652,2.9789,5.876231467,5.1048,1.4889,5.3175,-10.17,1.49,10.27856994
23/03/2020 23:00,-4.42976,2.97132,5.333996269,5.01024,1.46132,5.219,-9.44,1.51,9.56000523,-4.41976,2.89132,5.281477994,5.01024,1.46132,5.219,-9.43,1.43,9.537808973
23/03/2020 23:30,-4.06248,1.10386,4.209780357,4.84752,1.41386,5.0495,-8.91,-0.31,8.915391186,-3.58248,4.67386,5.8888989,4.84752,1.41386,5.0495,-8.43,3.26,9.038390343
24/03/2020 00:00,-3.71504,0.31728,3.728563906,4.58496,1.33728,4.776,-8.3,-1.02,8.362439835,-3.26504,5.55728,6.445451668,4.58496,1.33728,4.776,-7.85,4.22,8.912401472
24/03/2020 00:30,-4.3836,0.2302,4.38964019,4.2864,1.2502,4.465,-8.67,-1.02,8.729793812,-3.9136,5.4702,6.726020592,4.2864,1.2502,4.465,-8.2,4.22,9.222168942
24/03/2020 01:00,-5.87104,0.08928,5.871718794,4.00896,1.16928,4.176,-9.88,-1.08,9.938853053,-5.30104,5.38928,7.559455271,4.00896,1.16928,4.176,-9.31,4.22,10.22176599
24/03/2020 01:30,-6.3448,0.0211,6.344835085,4.0152,1.1711,4.1825,-10.36,-1.15,10.4236318,-5.8148,5.2611,7.841624337,4.0152,1.1711,4.1825,-9.83,4.09,10.64692444
24/03/2020 02:00,-5.37928,2.43146,5.903274604,4.29072,1.25146,4.4695,-9.67,1.18,9.741729826,-5.25928,3.26146,6.18846891,4.29072,1.25146,4.4695,-9.55,2.01,9.759231527
24/03/2020 02:30,-4.56568,3.02876,5.47894342,4.62432,1.34876,4.817,-9.19,1.68,9.342296292,-4.52568,2.98876,5.423510468,4.62432,1.34876,4.817,-9.15,1.64,9.295810884
24/03/2020 03:00,-4.38024,3.01868,5.319673994,4.58976,1.33868,4.781,-8.97,1.68,9.125968442,-4.34024,2.97868,5.264049563,4.58976,1.33868,4.781,-8.93,1.64,9.07934469
24/03/2020 03:30,-3.64456,4.12742,5.506215892,4.82544,1.40742,5.0265,-8.47,2.72,8.896027203,-3.66456,2.79742,4.610266657,4.82544,1.40742,5.0265,-8.49,1.39,8.603034348
24/03/2020 04:00,-3.19584,4.68038,5.667393603,4.90416,1.43038,5.1085,-8.1,3.25,8.727685833,-3.18584,2.16038,3.84926204,4.90416,1.43038,5.1085,-8.09,0.73,8.122868951
24/03/2020 04:30,-3.19968,4.58926,5.594574108,4.90032,1.42926,5.1045,-8.1,3.16,8.69457302,-3.32968,1.42926,3.623472513,4.90032,1.42926,5.1045,-8.23,0,8.23
24/03/2020 05:00,-3.03272,4.59254,5.503527437,5.11728,1.49254,5.3305,-8.15,3.1,8.719661691,-3.11272,1.49254,3.452057568,5.11728,1.49254,5.3305,-8.23,0,8.23
24/03/2020 05:30,-3.192,3.974,5.09720904,5.328,1.554,5.55,-8.52,2.42,8.857019815,-3.042,4.114,5.116518347,5.328,1.554,5.55,-8.37,2.56,8.752742427
24/03/2020 06:00,-3.3412,2.2734,4.041282593,5.4288,1.5834,5.655,-8.77,0.69,8.797101795,-3.0712,4.0434,5.077534146,5.4288,1.5834,5.655,-8.5,2.46,8.84881913
24/03/2020 06:30,-3.21688,3.72966,4.925310209,5.79312,1.68966,6.0345,-9.01,2.04,9.238057155,-3.19688,4.25966,5.325856274,5.79312,1.68966,6.0345,-8.99,2.57,9.350133689
24/03/2020 07:00,1.36944,4.28942,4.502720272,8.32944,2.42942,8.6765,-6.96,1.86,7.204248746,1.31944,2.42942,2.764598244,8.32944,2.42942,8.6765,-7.01,0,7.01
24/03/2020 07:30,9.02064,5.06352,10.34462086,12.32064,3.59352,12.834,-3.3,1.47,3.61260294,8.94064,2.90352,9.400291059,12.32064,3.59352,12.834,-3.38,-0.69,3.449710133
24/03/2020 08:00,16.17592,5.46006,17.0725699,15.80592,4.61006,16.4645,0.37,0.85,0.927038295,16.16592,3.92006,16.63441733,15.80592,4.61006,16.4645,0.36,-0.69,0.778267306
24/03/2020 08:30,28.3724,5.1257,28.83168192,21.9624,6.4057,22.8775,6.41,-1.28,6.536551078,28.4324,6.7157,29.21475648,21.9624,6.4057,22.8775,6.47,0.31,6.477422327
24/03/2020 09:00,40.60688,6.12784,41.0666425,28.10688,8.19784,29.278,12.5,-2.07,12.67023678,40.55688,7.25784,41.20117422,28.10688,8.19784,29.278,12.45,-0.94,12.48543552
24/03/2020 09:30,47.1968,6.7199,47.67279084,31.3368,9.1399,32.6425,15.86,-2.42,16.04356569,47.3668,7.9199,48.0243538,31.3368,9.1399,32.6425,16.03,-1.22,16.07635842
24/03/2020 10:00,51.11664,7.02902,51.59765505,33.11664,9.65902,34.4965,18,-2.63,18.19112146,50.97664,8.16902,51.62703471,33.11664,9.65902,34.4965,17.86,-1.49,17.92204508
24/03/2020 10:30,59.27344,7.57392,59.75537594,36.97344,10.78392,38.514,22.3,-3.21,22.52984909,58.93344,8.66392,59.5668856,36.97344,10.78392,38.514,21.96,-2.12,22.06209419
24/03/2020 11:00,62.56232,7.68276,63.03228288,38.51232,11.23276,40.117,24.05,-3.55,24.3105944,62.41232,8.85276,63.03704504,38.51232,11.23276,40.117,23.9,-2.38,24.01820976
24/03/2020 11:30,66.35056,7.86308,66.81485493,40.33056,11.76308,42.011,26.02,-3.9,26.31065184,66.08056,9.00308,66.69104782,40.33056,11.76308,42.011,25.75,-2.76,25.89749216
