Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/03/2020 12:00,67.49264,7.84702,67.94727498,40.89264,11.92702,42.5965,26.6,-4.08,26.91108322,67.38264,9.06702,67.98993326,40.89264,11.92702,42.5965,26.49,-2.86,26.64394303
24/03/2020 12:30,67.16496,7.93978,67.63262495,40.76496,11.88978,42.4635,26.4,-3.95,26.69386634,66.84496,9.02978,67.45209859,40.76496,11.88978,42.4635,26.08,-2.86,26.23634883
24/03/2020 13:00,66.87408,7.85494,67.33381512,40.47408,11.80494,42.1605,26.4,-3.95,26.69386634,66.74408,9.14494,67.36766392,40.47408,11.80494,42.1605,26.27,-2.66,26.4043273
24/03/2020 13:30,59.42232,6.68276,59.79691794,37.07232,10.81276,38.617,22.35,-4.13,22.72838314,60.49232,9.17276,61.18382388,37.07232,10.81276,38.617,23.42,-1.64,23.47735079
24/03/2020 14:00,56.59088,5.98234,56.90620433,35.87088,10.46234,37.3655,20.72,-4.48,21.19879242,58.33088,9.77234,59.1438094,35.87088,10.46234,37.3655,22.46,-0.69,22.47059634
24/03/2020 14:30,54.16696,4.45328,54.34971259,34.53696,10.07328,35.976,19.63,-5.62,20.41865079,56.17696,12.15328,57.47654347,34.53696,10.07328,35.976,21.64,2.08,21.73973321
24/03/2020 15:00,44.93784,2.54812,45.01002532,29.78784,8.68812,31.029,15.15,-6.14,16.34692938,47.07784,11.48812,48.45926042,29.78784,8.68812,31.029,17.29,2.8,17.51525335
24/03/2020 15:30,36.40744,1.99592,36.46210888,25.83744,7.53592,26.914,10.57,-5.54,11.93383844,38.78744,10.87592,40.28338538,25.83744,7.53592,26.914,12.95,3.34,13.37378406
24/03/2020 16:00,30.48584,1.62962,30.52936458,23.17584,6.75962,24.1415,7.31,-5.13,8.930453516,33.04584,10.44962,34.65865115,23.17584,6.75962,24.1415,9.87,3.69,10.53721975
24/03/2020 16:30,18.4684,0.6012,18.47818281,17.5584,5.1212,18.29,0.91,-4.52,4.610694091,21.1484,9.3012,23.10340113,17.5584,5.1212,18.29,3.59,4.18,5.510036298
24/03/2020 17:00,7.21072,0.14146,7.212107449,12.69072,3.70146,13.2195,-5.48,-3.56,6.534829761,9.71072,7.75146,12.42510423,12.69072,3.70146,13.2195,-2.98,4.05,5.028210417
24/03/2020 17:30,0.42608,1.14094,1.217903219,9.94608,2.90094,10.3605,-9.52,-1.76,9.681322224,3.60608,5.33094,6.436049584,9.94608,2.90094,10.3605,-6.34,2.43,6.789734899
24/03/2020 18:00,-6.47568,0.17376,6.478010806,6.90432,2.01376,7.192,-13.38,-1.84,13.50592463,-3.20568,4.68376,5.675737133,6.90432,2.01376,7.192,-10.11,2.67,10.45662469
24/03/2020 18:30,-9.96952,-2.06736,10.1816161,5.70048,1.66264,5.938,-15.67,-3.73,16.10781798,-6.06952,6.09264,8.599961349,5.70048,1.66264,5.938,-11.77,4.43,12.57608047
24/03/2020 19:00,-10.9416,-2.3388,11.18877098,5.5584,1.6212,5.79,-16.5,-3.96,16.96854737,-6.8916,6.0512,9.171214314,5.5584,1.6212,5.79,-12.45,4.43,13.21466609
24/03/2020 19:30,-10.34544,-3.21742,10.83420141,5.73456,1.67258,5.9735,-16.08,-4.89,16.80709672,-6.44544,7.04258,9.546812549,5.73456,1.67258,5.9735,-12.18,5.37,13.31124712
24/03/2020 20:00,-9.4112,-2.7466,9.803800131,5.6688,1.6534,5.905,-15.08,-4.4,15.70880008,-5.7912,7.0234,9.103084367,5.6688,1.6534,5.905,-11.46,5.37,12.65576944
24/03/2020 20:30,-8.98896,-1.15928,9.063406203,5.35104,1.56072,5.574,-14.34,-2.72,14.59568429,-5.83896,5.66072,8.132478392,5.35104,1.56072,5.574,-11.19,4.1,11.91747037
24/03/2020 21:00,-8.54128,-1.14704,8.617955953,5.11872,1.49296,5.332,-13.66,-2.64,13.91277111,-5.38128,5.69296,7.833770995,5.11872,1.49296,5.332,-10.5,4.2,11.30884609
24/03/2020 21:30,-7.88464,-1.09302,7.960040242,4.99536,1.45698,5.2035,-12.88,-2.55,13.13,-4.73464,5.75698,7.453833554,4.99536,1.45698,5.2035,-9.73,4.3,10.63780522
24/03/2020 22:00,-7.25728,-0.65504,7.286781896,4.78272,1.39496,4.982,-12.04,-2.05,12.21327556,-4.48728,5.44496,7.055726128,4.78272,1.39496,4.982,-9.27,4.05,10.11609608
24/03/2020 22:30,-5.41672,-0.61696,5.4517424,5.15328,1.50304,5.368,-10.57,-2.12,10.78050555,-3.19672,4.34304,5.392681633,5.15328,1.50304,5.368,-8.35,2.84,8.819756232
24/03/2020 23:00,-4.50536,2.70052,5.252720914,5.14464,1.50052,5.359,-9.65,1.2,9.724325169,-2.47536,3.35052,4.165740198,5.14464,1.50052,5.359,-7.62,1.85,7.841358301
24/03/2020 23:30,-4.3276,3.0457,5.291919335,4.6824,1.3657,4.8775,-9.01,1.68,9.165287775,-2.5576,2.5957,3.644032965,4.6824,1.3657,4.8775,-7.24,1.23,7.34373883
25/03/2020 00:00,-4.1112,3.0009,5.089927922,4.5288,1.3209,4.7175,-8.64,1.68,8.801817994,-2.3712,2.5509,3.482769049,4.5288,1.3209,4.7175,-6.9,1.23,7.008773074
25/03/2020 00:30,-4.63616,3.37362,5.733697886,4.50384,1.31362,4.6915,-9.14,2.06,9.369268915,-2.27616,4.37362,4.930462073,4.50384,1.31362,4.6915,-6.78,3.06,7.438548245
25/03/2020 01:00,-5.74464,1.28198,5.885946096,4.39536,1.28198,4.5785,-10.14,0,10.14,-3.16464,4.23198,5.284373288,4.39536,1.28198,4.5785,-7.56,2.95,8.115177139
25/03/2020 01:30,-5.94872,1.32454,6.094397087,4.54128,1.32454,4.7305,-10.49,0,10.49,-3.36872,4.22454,5.403240939,4.54128,1.32454,4.7305,-7.91,2.9,8.424850147
25/03/2020 02:00,-5.13264,1.42548,5.326911544,4.88736,1.42548,5.091,-10.02,0,10.02,-2.65264,4.32548,5.074078852,4.88736,1.42548,5.091,-7.54,2.9,8.078465201
25/03/2020 02:30,-4.72816,1.45012,4.945537888,4.97184,1.45012,5.179,-9.7,0,9.7,-2.29816,4.43012,4.990741688,4.97184,1.45012,5.179,-7.27,2.98,7.857054155
25/03/2020 03:00,-4.07712,1.54084,4.35856575,5.28288,1.54084,5.503,-9.36,0,9.36,-1.64712,4.60084,4.886791688,5.28288,1.54084,5.503,-6.93,3.06,7.575519784
25/03/2020 03:30,-3.19688,0.46466,3.230472202,5.67312,1.65466,5.9095,-8.87,-1.19,8.949469258,-0.81688,5.33466,5.396840766,5.67312,1.65466,5.9095,-6.49,3.68,7.460730527
25/03/2020 04:00,-2.65144,0.48958,2.696260865,5.75856,1.67958,5.9985,-8.41,-1.19,8.493774191,-0.57144,5.99958,6.026732436,5.75856,1.67958,5.9985,-6.33,4.32,7.663634908
25/03/2020 04:30,-3.50496,0.09272,3.50618619,5.25504,1.53272,5.474,-8.76,-1.44,8.877567234,-1.07496,5.97272,6.068683811,5.25504,1.53272,5.474,-6.33,4.44,7.731914381
25/03/2020 05:00,-4.1188,-0.0659,4.11932716,4.7112,1.3741,4.9075,-8.83,-1.44,8.946647417,-2.2988,5.8141,6.252058881,4.7112,1.3741,4.9075,-7.01,4.44,8.297812965
25/03/2020 05:30,-5.03624,-0.35932,5.049041909,4.49376,1.31068,4.681,-9.53,-1.67,9.67521576,-2.68624,5.84068,6.428796793,4.49376,1.31068,4.681,-7.18,4.53,8.489599519
25/03/2020 06:00,-5.4796,-0.6153,5.514037563,4.3704,1.2747,4.5525,-9.85,-1.89,10.02968594,-3.2396,5.9847,6.805265774,4.3704,1.2747,4.5525,-7.61,4.71,8.949648038
25/03/2020 06:30,-4.49328,-0.29304,4.502825513,5.16672,1.50696,5.382,-9.66,-1.8,9.82627091,-2.14328,5.81696,6.199247761,5.16672,1.50696,5.382,-7.31,4.31,8.486000236
25/03/2020 07:00,-0.90888,0.03116,0.909413987,7.10112,2.07116,7.397,-8.01,-2.04,8.265694163,1.49112,6.00116,6.183636487,7.10112,2.07116,7.397,-5.61,3.93,6.849598528
25/03/2020 07:30,6.78728,0.82254,6.836939509,11.11728,3.24254,11.5805,-4.33,-2.42,4.96037297,8.51728,6.71254,10.84445719,11.11728,3.24254,11.5805,-2.6,3.47,4.336000461
25/03/2020 08:00,18.11488,1.94684,18.21919492,16.51488,4.81684,17.203,1.6,-2.87,3.285863661,20.05488,7.74684,21.49911026,16.51488,4.81684,17.203,3.54,2.93,4.595269307
25/03/2020 08:30,28.13672,2.83946,28.27963128,21.66672,6.31946,22.5695,6.47,-3.48,7.346516181,30.32672,8.70946,31.55256946,21.66672,6.31946,22.5695,8.66,2.39,8.983746435
25/03/2020 09:00,38.04272,3.48996,38.20246544,26.50272,7.72996,27.607,11.54,-4.24,12.29427509,40.13272,9.44996,41.23029176,26.50272,7.72996,27.607,13.63,1.72,13.73809667
25/03/2020 09:30,46.4752,3.9561,46.64327328,30.5352,8.9061,31.8075,15.94,-4.95,16.69089872,48.2752,9.9161,49.28310029,30.5352,8.9061,31.8075,17.74,1.01,17.76872815
25/03/2020 10:00,53.86024,4.35382,54.0359251,33.99024,9.91382,35.4065,19.87,-5.56,20.63323775,55.46024,10.60382,56.46484941,33.99024,9.91382,35.4065,21.47,0.69,21.4810847
25/03/2020 10:30,58.82576,4.99418,59.03737692,36.18576,10.55418,37.6935,22.64,-5.56,23.31272614,60.17576,8.54418,60.77931477,36.18576,10.55418,37.6935,23.99,-2.01,24.07405658
25/03/2020 11:00,61.92816,6.46238,62.26443091,37.68816,10.99238,39.2585,24.24,-4.53,24.65965328,63.26816,8.90238,63.89141131,37.68816,10.99238,39.2585,25.58,-2.09,25.66523914
25/03/2020 11:30,64.55784,6.69562,64.90412955,38.96784,11.36562,40.5915,25.59,-4.67,26.01263155,65.77784,9.12562,66.40783971,38.96784,11.36562,40.5915,26.81,-2.24,26.90341428
25/03/2020 12:00,64.84904,6.55972,65.1799656,39.11904,11.40972,40.749,25.73,-4.85,26.18311288,66.06904,8.98972,66.67783074,39.11904,11.40972,40.749,26.95,-2.42,27.05843491
25/03/2020 12:30,57.9232,5.8526,58.21812454,34.8432,10.1626,36.295,23.08,-4.31,23.47897996,59.1932,8.2526,59.76571202,34.8432,10.1626,36.295,24.35,-1.91,24.42479478
25/03/2020 13:00,64.1892,6.5781,64.52538102,38.8392,11.3281,40.4575,25.35,-4.75,25.79118066,65.3892,8.9881,66.00404092,38.8392,11.3281,40.4575,26.55,-2.34,26.65291916
25/03/2020 13:30,64.3044,6.9217,64.67585168,38.9544,11.3617,40.5775,25.35,-4.44,25.73589128,65.5044,9.3517,66.16857798,38.9544,11.3617,40.5775,26.55,-2.01,26.62597604
25/03/2020 14:00,60.96744,6.86842,61.35310859,37.05744,10.80842,38.6015,23.91,-3.94,24.23245138,62.14744,9.27842,62.83624254,37.05744,10.80842,38.6015,25.09,-1.53,25.13660677
25/03/2020 14:30,57.1256,6.5833,57.50368696,35.0856,10.2333,36.5475,22.04,-3.65,22.34019024,58.3956,8.9933,59.08405491,35.0856,10.2333,36.5475,23.31,-1.24,23.34295825
25/03/2020 15:00,50.87168,6.09674,51.23571083,32.01168,9.33674,33.3455,18.86,-3.24,19.13627968,52.21168,8.53674,52.90496629,32.01168,9.33674,33.3455,20.2,-0.8,20.21583538
25/03/2020 15:30,43.41688,5.64034,43.78171884,28.52688,8.32034,29.7155,14.89,-2.68,15.12925973,44.94688,7.63034,45.58995624,28.52688,8.32034,29.7155,16.42,-0.69,16.43449117
25/03/2020 16:00,33.97752,5.04136,34.34948582,24.10752,7.03136,25.112,9.87,-1.99,10.0686146,35.66752,7.72136,36.49371704,24.10752,7.03136,25.112,11.56,0.69,11.58057425
25/03/2020 16:30,23.57336,4.19098,23.94300764,19.44336,5.67098,20.2535,4.13,-1.48,4.387174489,25.45336,6.53098,26.2778849,19.44336,5.67098,20.2535,6.01,0.86,6.071218988
25/03/2020 17:00,11.44344,3.21892,11.88754664,14.29344,4.16892,14.889,-2.85,-0.95,3.004163777,14.27344,5.50892,15.29964996,14.29344,4.16892,14.889,-0.02,1.34,1.340149245
25/03/2020 17:30,1.28904,1.81472,2.225945372,9.47904,2.76472,9.874,-8.19,-0.95,8.244913584,3.62904,4.50472,5.784672298,9.47904,2.76472,9.874,-5.85,1.74,6.103286
25/03/2020 18:00,-7.1068,-0.9699,7.172678178,6.1032,1.7801,6.3575,-13.21,-2.75,13.4932057,-3.7668,5.6301,6.773980237,6.1032,1.7801,6.3575,-9.87,3.85,10.59430979
25/03/2020 18:30,-10.9872,-2.1446,11.19454657,4.6128,1.3454,4.805,-15.6,-3.49,15.98562166,-7.4172,5.7054,9.357694428,4.6128,1.3454,4.805,-12.03,4.36,12.79572194
25/03/2020 19:00,-12.516,-3.583,13.01876127,4.104,1.197,4.275,-16.62,-4.78,17.2937214,-8.666,6.737,10.97664452,4.104,1.197,4.275,-12.77,5.54,13.91993175
25/03/2020 19:30,-11.80616,-3.32138,12.26446,4.38384,1.27862,4.5665,-16.19,-4.6,16.83080806,-8.02616,6.81862,10.53151571,4.38384,1.27862,4.5665,-12.41,5.54,13.59042678
25/03/2020 20:00,-10.77336,-3.13598,11.2205016,4.43664,1.29402,4.6215,-15.21,-4.43,15.84200114,-7.24336,6.98402,10.06194809,4.43664,1.29402,4.6215,-11.68,5.69,12.99224769
25/03/2020 20:30,-10.70632,-3.09976,11.14602171,4.18368,1.22024,4.358,-14.89,-4.32,15.50401561,-7.21632,7.06024,10.09565566,4.18368,1.22024,4.358,-11.4,5.84,12.80880947
25/03/2020 21:00,-10.03704,-3.04872,10.48984583,4.15296,1.21128,4.326,-14.19,-4.26,14.81565726,-6.53704,7.19128,9.718405219,4.15296,1.21128,4.326,-10.69,5.98,12.24893873
25/03/2020 21:30,-9.32776,-2.94768,9.782429351,4.12224,1.20232,4.294,-13.45,-4.15,14.07568826,-5.93776,7.18232,9.318943846,4.12224,1.20232,4.294,-10.06,5.98,11.70316197
25/03/2020 22:00,-8.33272,-2.55746,8.716353839,4.15728,1.21254,4.3305,-12.49,-3.77,13.04657043,-5.19272,7.03254,8.74190825,4.15728,1.21254,4.3305,-9.35,5.82,11.01339639
25/03/2020 22:30,-6.98376,2.41682,7.390123318,4.20624,1.22682,4.3815,-11.19,1.19,11.25309735,-4.60376,2.41682,5.199579315,4.20624,1.22682,4.3815,-8.81,1.19,8.890005624
25/03/2020 23:00,-6.08992,2.40044,6.545932921,4.15008,1.21044,4.323,-10.24,1.19,10.30891362,-3.90992,3.13044,5.008705322,4.15008,1.21044,4.323,-8.06,1.92,8.285529555
25/03/2020 23:30,-5.398,0.411,5.413624017,4.152,1.211,4.325,-9.55,-0.8,9.583449275,-2.938,4.611,5.46746422,4.152,1.211,4.325,-7.09,3.4,7.863084636
26/03/2020 00:00,-4.88688,0.50966,4.913384724,4.11312,1.19966,4.2845,-9,-0.69,9.026411247,-2.55688,4.68966,5.341399278,4.11312,1.19966,4.2845,-6.67,3.49,7.527881508
26/03/2020 00:30,-5.36344,0.47858,5.384749525,4.00656,1.16858,4.1735,-9.37,-0.69,9.395371201,-2.96344,4.65858,5.521262922,4.00656,1.16858,4.1735,-6.97,3.49,7.794934252
26/03/2020 01:00,-6.36848,0.38836,6.380310416,3.97152,1.15836,4.137,-10.34,-0.77,10.36863057,-3.90848,4.54836,5.996982124,3.97152,1.15836,4.137,-7.88,3.39,8.578257399
26/03/2020 01:30,-6.85624,0.42568,6.869441782,3.89376,1.13568,4.056,-10.75,-0.71,10.773421,-4.37624,4.52568,6.295494897,3.89376,1.13568,4.056,-8.27,3.39,8.937840903
26/03/2020 02:00,-6.54112,0.42134,6.55467606,3.87888,1.13134,4.0405,-10.42,-0.71,10.44416105,-4.14112,4.70134,6.265099572,3.87888,1.13134,4.0405,-8.02,3.57,8.778684412
26/03/2020 02:30,-6.39032,1.12574,6.488719461,3.85968,1.12574,4.0205,-10.25,0,10.25,-4.08032,4.31574,5.939244316,3.85968,1.12574,4.0205,-7.94,3.19,8.556851056
26/03/2020 03:00,-6.1684,1.1263,6.270383581,3.8616,1.1263,4.0225,-10.03,0,10.03,-3.7984,4.3163,5.749633749,3.8616,1.1263,4.0225,-7.66,3.19,8.29769245
26/03/2020 03:30,-5.99632,1.13274,6.102372772,3.88368,1.13274,4.0455,-9.88,0,9.88,-3.55632,4.63274,5.840350319,3.88368,1.13274,4.0455,-7.44,3.5,8.22214084
26/03/2020 04:00,-5.70432,1.13624,5.816382725,3.89568,1.13624,4.058,-9.6,0,9.6,-3.49432,4.72624,5.877722076,3.89568,1.13624,4.058,-7.39,3.59,8.215850534
26/03/2020 04:30,-5.71344,1.13358,5.824809031,3.88656,1.13358,4.0485,-9.6,0,9.6,-3.39344,4.56358,5.686976125,3.88656,1.13358,4.0485,-7.28,3.43,8.047564849
26/03/2020 05:00,-5.70384,1.13638,5.815939327,3.89616,1.13638,4.0585,-9.6,0,9.6,-3.45384,4.56638,5.725455183,3.89616,1.13638,4.0585,-7.35,3.43,8.110943225
26/03/2020 05:30,-6.17648,1.12686,6.278432818,3.86352,1.12686,4.0245,-10.04,0,10.04,-3.86648,4.47686,5.915398807,3.86352,1.12686,4.0245,-7.73,3.35,8.424689905
26/03/2020 06:00,-6.22904,0.46528,6.246392943,3.96096,1.15528,4.126,-10.19,-0.69,10.21333442,-3.94904,4.40528,5.916198847,3.96096,1.15528,4.126,-7.91,3.25,8.551643117
26/03/2020 06:30,-5.21048,0.74486,5.263451173,4.91952,1.43486,5.1245,-10.13,-0.69,10.15347231,-2.54048,4.47486,5.1457177,4.91952,1.43486,5.1245,-7.46,3.04,8.055631571
26/03/2020 07:00,0.47056,1.42058,1.496487304,7.99056,2.33058,8.3235,-7.52,-0.91,7.574859735,3.12056,5.26058,6.116501995,7.99056,2.33058,8.3235,-4.87,2.93,5.683467252
26/03/2020 07:30,9.3548,2.6289,9.71717028,12.5448,3.6589,13.0675,-3.19,-1.03,3.352163481,11.3648,6.0689,12.88371943,12.5448,3.6589,13.0675,-1.18,2.41,2.683374741
26/03/2020 08:00,19.87712,3.56166,20.19369509,17.45712,5.09166,18.1845,2.42,-1.53,2.863092733,21.50712,7.07166,22.63988926,17.45712,5.09166,18.1845,4.05,1.98,4.508092723
26/03/2020 08:30,29.83984,4.36662,30.15764284,22.71984,6.62662,23.6665,7.12,-2.26,7.470073627,32.13984,7.96662,33.11248027,22.71984,6.62662,23.6665,9.42,1.34,9.514830529
26/03/2020 09:00,39.56648,5.01314,39.88280221,27.57648,8.04314,28.7255,11.99,-3.03,12.36693171,41.71648,8.88314,42.65178636,27.57648,8.04314,28.7255,14.14,0.84,14.16492852
26/03/2020 09:30,47.88944,5.53442,48.20817636,31.48944,9.18442,32.8015,16.4,-3.65,16.80126483,49.71944,9.18442,50.5606199,31.48944,9.18442,32.8015,18.23,0,18.23
26/03/2020 10:00,54.26816,5.83488,54.58094003,34.50816,10.06488,35.946,19.76,-4.23,20.20768418,56.04816,9.37488,56.82679486,34.50816,10.06488,35.946,21.54,-0.69,21.5510487
26/03/2020 10:30,57.38736,5.80298,57.68001096,35.90736,10.47298,37.4035,21.48,-4.67,21.98179474,59.00736,9.56298,59.77724584,35.90736,10.47298,37.4035,23.1,-0.91,23.11791729
26/03/2020 11:00,59.61952,5.72736,59.89398816,36.77952,10.72736,38.312,22.84,-5,23.38088108,61.19952,9.48736,61.93053567,36.77952,10.72736,38.312,24.42,-1.24,24.45146212
26/03/2020 11:30,61.5848,6.4114,61.91763594,37.6848,10.9914,39.255,23.9,-4.58,24.33488032,62.8348,9.0614,63.48480969,37.6848,10.9914,39.255,25.15,-1.93,25.22394497
26/03/2020 12:00,62.04176,6.41968,62.37300919,38.02176,11.08968,39.606,24.02,-4.67,24.46976297,63.87176,9.15968,64.52520022,38.02176,11.08968,39.606,25.85,-1.93,25.92194823
26/03/2020 12:30,62.17376,6.57818,62.52078762,38.15376,11.12818,39.7435,24.02,-4.55,24.44714503,64.21376,9.29818,64.88345802,38.15376,11.12818,39.7435,26.06,-1.83,26.12417463
26/03/2020 13:00,62.23912,6.62766,62.59100523,38.04912,11.09766,39.6345,24.19,-4.47,24.59953252,63.99912,9.38766,64.68396649,38.04912,11.09766,39.6345,25.95,-1.71,26.00628001
26/03/2020 13:30,61.22432,6.19376,61.53681843,37.38432,10.90376,38.942,23.84,-4.71,24.30081686,62.86432,9.42376,63.56673644,37.38432,10.90376,38.942,25.48,-1.48,25.52294654
26/03/2020 14:00,58.66384,4.38112,58.82720745,36.00384,10.50112,37.504,22.66,-6.12,23.47189809,60.37384,11.21112,61.40594245,36.00384,10.50112,37.504,24.37,0.71,24.38034044
26/03/2020 14:30,54.36576,4.07168,54.51801939,33.84576,9.87168,35.256,20.52,-5.8,21.3239396,56.22576,10.88168,57.26907584,33.84576,9.87168,35.256,22.38,1.01,22.40277885
26/03/2020 15:00,49.30512,3.90816,49.45976721,31.36512,9.14816,32.672,17.94,-5.24,18.68960139,51.29512,10.74816,52.40908585,31.36512,9.14816,32.672,19.93,1.6,19.99412164
26/03/2020 15:30,42.4864,3.6052,42.63908597,28.1664,8.2152,29.34,14.32,-4.61,15.04375286,44.6864,10.4152,45.88410112,28.1664,8.2152,29.34,16.52,2.2,16.66584531
26/03/2020 16:00,33.93192,3.06056,34.06966719,24.24192,7.07056,25.252,9.69,-4.01,10.4869538,36.56192,9.82056,37.85785774,24.24192,7.07056,25.252,12.32,2.75,12.62318898
26/03/2020 16:30,23.74256,2.30908,23.85458039,19.64256,5.72908,20.461,4.1,-3.42,5.339138507,26.25256,8.94908,27.73595031,19.64256,5.72908,20.461,6.61,3.22,7.35258458
26/03/2020 17:00,11.83824,1.47282,11.92950649,14.71824,4.29282,15.3315,-2.88,-2.82,4.030731943,15.60824,7.85282,17.47237642,14.71824,4.29282,15.3315,0.89,3.56,3.669564007
26/03/2020 17:30,1.74664,-0.15348,1.753370297,10.13664,2.95652,10.559,-8.39,-3.11,8.947860079,5.26664,7.50652,9.169805854,10.13664,2.95652,10.559,-4.87,4.55,6.664788069
26/03/2020 18:00,-6.7336,-1.5498,6.909648978,6.6864,1.9502,6.965,-13.42,-3.5,13.86890046,-2.3736,6.8602,7.259223168,6.6864,1.9502,6.965,-9.06,4.91,10.30493571
26/03/2020 18:30,-10.20704,-2.30122,10.46323464,5.17296,1.50878,5.3885,-15.38,-3.81,15.84488877,-6.36704,6.70878,9.249158202,5.17296,1.50878,5.3885,-11.54,5.2,12.6574721
26/03/2020 19:00,-12.3208,-2.7369,12.62112254,4.6392,1.3531,4.8325,-16.96,-4.09,17.44619443,-7.5408,6.3431,9.853861286,4.6392,1.3531,4.8325,-12.18,4.99,13.16254155
26/03/2020 19:30,-11.59528,-2.62154,11.88793465,4.79472,1.39846,4.9945,-16.39,-4.02,16.87579628,-7.44528,6.55846,9.921975199,4.79472,1.39846,4.9945,-12.24,5.16,13.28319239
26/03/2020 20:00,-11.45896,-2.65178,11.76178989,4.45104,1.29822,4.6365,-15.91,-3.95,16.39300461,-7.03896,6.54822,9.613851624,4.45104,1.29822,4.6365,-11.49,5.25,12.63260068
26/03/2020 20:30,-11.2716,-2.6963,11.58960742,4.2984,1.2537,4.4775,-15.57,-3.95,16.06323131,-6.9316,6.7537,9.67778602,4.2984,1.2537,4.4775,-11.23,5.5,12.50451518
26/03/2020 21:00,-10.59936,-2.98148,11.0107064,4.28064,1.24852,4.459,-14.88,-4.23,15.46956043,-6.28936,7.18852,9.551485172,4.28064,1.24852,4.459,-10.57,5.94,12.12470618
26/03/2020 21:30,-9.68624,-2.98932,10.13702518,4.25376,1.24068,4.431,-13.94,-4.23,14.56765252,-5.80624,7.23068,9.273357332,4.25376,1.24068,4.431,-10.06,5.99,11.70827485
26/03/2020 22:00,-9.25144,-2.82042,9.671810123,4.07856,1.18958,4.2485,-13.33,-4.01,13.92009339,-5.06144,7.36958,8.940295535,4.07856,1.18958,4.2485,-9.14,6.18,11.03322256
26/03/2020 22:30,-7.9384,-2.3762,8.286405795,4.1616,1.2138,4.335,-12.1,-3.59,12.62133511,-4.1384,7.3938,8.473171366,4.1616,1.2138,4.335,-8.3,6.18,10.34806262
26/03/2020 23:00,-7.2108,-2.3944,7.597946301,4.0992,1.1956,4.27,-11.31,-3.59,11.86609456,-3.3708,7.4456,8.173080937,4.0992,1.1956,4.27,-7.47,6.25,9.739784392
26/03/2020 23:30,-6.35368,-2.35274,6.775295938,4.03632,1.17726,4.2045,-10.39,-3.53,10.97328574,-3.02368,7.73726,8.307095344,4.03632,1.17726,4.2045,-7.06,6.56,9.637281774
27/03/2020 00:00,-5.80512,-2.35316,6.263926899,4.03488,1.17684,4.203,-9.84,-3.53,10.45401837,-2.45512,7.80684,8.183786715,4.03488,1.17684,4.203,-6.49,6.63,9.277769128
27/03/2020 00:30,-5.52616,-2.20138,5.948488737,4.14384,1.20862,4.3165,-9.67,-3.41,10.2536335,-2.57616,7.88862,8.298609875,4.14384,1.20862,4.3165,-6.72,6.68,9.475273083
27/03/2020 01:00,-6.32416,-2.12038,6.670158248,4.21584,1.22962,4.3915,-10.54,-3.35,11.05957052,-3.24416,7.90962,8.549073789,4.21584,1.22962,4.3915,-7.46,6.68,10.01369063
27/03/2020 01:30,-6.57744,-2.15342,6.920977868,4.34256,1.26658,4.5235,-10.92,-3.42,11.44302408,-3.45744,7.94658,8.666142455,4.34256,1.26658,4.5235,-7.8,6.68,10.26948879
27/03/2020 02:00,-5.79232,-2.07026,6.151174477,4.62768,1.34974,4.8205,-10.42,-3.42,10.96689564,-2.68232,8.15974,8.589307158,4.62768,1.34974,4.8205,-7.31,6.81,9.990605587
27/03/2020 02:30,-5.30376,-2.01818,5.674761726,4.80624,1.40182,5.0065,-10.11,-3.42,10.67279251,-2.08376,8.21182,8.47207433,4.80624,1.40182,5.0065,-6.89,6.81,9.687528064
27/03/2020 03:00,-5.34648,-1.97064,5.698093576,4.76352,1.38936,4.962,-10.11,-3.36,10.65371766,-1.67648,8.19936,8.368995734,4.76352,1.38936,4.962,-6.44,6.81,9.372817079
27/03/2020 03:30,-5.13448,-1.94964,5.492174524,4.83552,1.41036,5.037,-9.97,-3.36,10.52095528,-1.30448,8.22036,8.323219726,4.83552,1.41036,5.037,-6.14,6.81,9.169280233
27/03/2020 04:00,-4.07272,-0.14246,4.075210798,4.99728,1.45754,5.2055,-9.07,-1.6,9.210043431,-1.39272,6.77754,6.919155834,4.99728,1.45754,5.2055,-6.39,5.32,8.31471587
27/03/2020 04:30,-4.14488,-0.07434,4.145546604,5.02512,1.46566,5.2345,-9.17,-1.54,9.298413843,-1.25488,6.61566,6.733623174,5.02512,1.46566,5.2345,-6.28,5.15,8.121631609
27/03/2020 05:00,-4.2952,-0.1036,4.296449232,4.9248,1.4364,5.13,-9.22,-1.54,9.347726996,-1.3552,6.5864,6.724375956,4.9248,1.4364,5.13,-6.28,5.15,8.121631609
27/03/2020 05:30,-3.97216,-0.00938,3.972171075,5.24784,1.53062,5.4665,-9.22,-1.54,9.347726996,-1.20216,6.68062,6.787921055,5.24784,1.53062,5.4665,-6.45,5.15,8.25378701
27/03/2020 06:00,-4.11016,0.01162,4.110176426,5.31984,1.55162,5.5415,-9.43,-1.54,9.554920199,-1.24016,6.70162,6.815402222,5.31984,1.55162,5.5415,-6.56,5.15,8.340029976
27/03/2020 06:30,-3.30264,0.19048,3.308128413,6.20736,1.81048,6.466,-9.51,-1.62,9.646994351,-0.07264,6.47048,6.470887729,6.20736,1.81048,6.466,-6.28,4.66,7.820102301
27/03/2020 07:00,0.13504,0.65522,0.668991069,8.07504,2.35522,8.4115,-7.94,-1.7,8.119950739,2.98504,6.29522,6.967083942,8.07504,2.35522,8.4115,-5.09,3.94,6.436746072
27/03/2020 07:30,6.60624,1.24932,6.723333057,11.58624,3.37932,12.069,-4.98,-2.13,5.416391788,9.28624,6.92932,11.58661853,11.58624,3.37932,12.069,-2.3,3.55,4.229952718
27/03/2020 08:00,14.61224,1.80482,14.72327861,15.58224,4.54482,16.2315,-0.97,-2.74,2.906630351,17.86224,7.64482,19.42943362,15.58224,4.54482,16.2315,2.28,3.1,3.848168395
27/03/2020 08:30,25.09936,2.76148,25.25081472,20.67936,6.03148,21.541,4.42,-3.27,5.49811786,27.70936,8.66148,29.0315323,20.67936,6.03148,21.541,7.03,2.63,7.505851051
27/03/2020 09:00,36.85336,3.72848,37.04148629,26.46336,7.71848,27.566,10.39,-3.99,11.12978886,38.79336,9.61848,39.96798641,26.46336,7.71848,27.566,12.33,1.9,12.47553205
27/03/2020 09:30,46.45192,4.38306,46.65824779,30.90192,9.01306,32.1895,15.55,-4.63,16.22465408,48.45192,10.30306,49.5352561,30.90192,9.01306,32.1895,17.55,1.29,17.59734639
27/03/2020 10:00,54.24184,4.86262,54.45936356,34.67184,10.11262,36.1165,19.57,-5.25,20.2619693,56.24184,10.95262,57.29838088,34.67184,10.11262,36.1165,21.57,0.84,21.58634985
27/03/2020 10:30,60.03176,4.96218,60.23649591,37.24176,10.86218,38.7935,22.79,-5.9,23.54132749,61.71176,10.86218,62.66042034,37.24176,10.86218,38.7935,24.47,0,24.47
27/03/2020 11:00,63.65504,5.22022,63.86873112,38.91504,11.35022,40.5365,24.74,-6.13,25.48812469,65.25504,11.35022,66.23479251,38.91504,11.35022,40.5365,26.34,0,26.34
27/03/2020 11:30,65.86368,5.29524,66.07619776,40.06368,11.68524,41.733,25.8,-6.39,26.57954289,67.58368,11.68524,68.58643187,40.06368,11.68524,41.733,27.52,0,27.52
27/03/2020 12:00,67.42576,5.51168,67.65065948,40.80576,11.90168,42.506,26.62,-6.39,27.37620317,69.19576,11.21168,70.09818094,40.80576,11.90168,42.506,28.39,-0.69,28.39838376
27/03/2020 12:30,67.51704,5.64622,67.75271574,41.02704,11.96622,42.7365,26.49,-6.32,27.23348123,69.48704,11.96622,70.50985143,41.02704,11.96622,42.7365,28.46,0,28.46
27/03/2020 13:00,67.84592,5.64006,68.07994666,41.00592,11.96006,42.7145,26.84,-6.32,27.57404577,69.32592,11.96006,70.35002643,41.00592,11.96006,42.7145,28.32,0,28.32
27/03/2020 13:30,66.936,5.588,67.16884575,40.656,11.858,42.35,26.28,-6.27,27.01761092,68.656,11.858,69.67250893,40.656,11.858,42.35,28,0,28
27/03/2020 14:00,64.72088,5.45234,64.95013718,39.47088,11.51234,41.1155,25.25,-6.06,25.96701947,66.30088,11.51234,67.29294659,39.47088,11.51234,41.1155,26.83,0,26.83
27/03/2020 14:30,61.58296,5.49628,61.82774504,37.87296,11.04628,39.451,23.71,-5.55,24.35090553,63.23296,11.82628,64.32937221,37.87296,11.04628,39.451,25.36,0.78,25.37199243
27/03/2020 15:00,54.82216,4.92938,55.04332852,34.59216,10.08938,36.0335,20.23,-5.16,20.87770342,56.68216,11.35938,57.80919284,34.59216,10.08938,36.0335,22.09,1.27,22.12647735
27/03/2020 15:30,47.6604,4.6197,47.88376924,31.1304,9.0797,32.4275,16.53,-4.46,17.1211127,49.4004,11.0197,50.61455629,31.1304,9.0797,32.4275,18.27,1.94,18.37271074
27/03/2020 16:00,31.0256,3.3808,31.20925606,22.6656,6.6108,23.61,8.36,-3.23,8.962282075,33.5056,9.7208,34.88723526,22.6656,6.6108,23.61,10.84,3.11,11.27730908
27/03/2020 16:30,24.7748,3.2964,24.99313842,20.2848,5.9164,21.13,4.49,-2.62,5.198509402,27.1748,9.5664,28.80947351,20.2848,5.9164,21.13,6.89,3.65,7.7970892
27/03/2020 17:00,14.25056,2.56308,14.47922095,16.57056,4.83308,17.261,-2.32,-2.27,3.245812687,18.97056,8.73308,20.88417662,16.57056,4.83308,17.261,2.4,3.9,4.579301257
27/03/2020 17:30,5.48976,1.15118,5.609160387,12.44976,3.63118,12.9685,-6.96,-2.48,7.388639929,8.87976,7.80118,11.81983701,12.44976,3.63118,12.9685,-3.57,4.17,5.4894262
27/03/2020 18:00,-3.52592,-1.08756,3.689837205,8.61408,2.51244,8.973,-12.14,-3.6,12.66252739,0.69408,7.75244,7.783448657,8.61408,2.51244,8.973,-7.92,5.24,9.49652568
27/03/2020 18:30,-7.27592,-1.16256,7.368212646,7.05408,2.05744,7.348,-14.33,-3.22,14.68731766,-3.37592,6.95744,7.733227476,7.05408,2.05744,7.348,-10.43,4.9,11.52366695
27/03/2020 19:00,-9.04592,-1.86006,9.235176872,6.51408,1.89994,6.7855,-15.56,-3.76,16.00784808,-4.88592,7.05994,8.585742079,6.51408,1.89994,6.7855,-11.4,5.16,12.5134168
27/03/2020 19:30,-9.48128,-2.05954,9.702390193,6.13872,1.79046,6.3945,-15.62,-3.85,16.0874765,-5.59128,7.07046,9.014089896,6.13872,1.79046,6.3945,-11.73,5.28,12.86356482
27/03/2020 20:00,-9.72496,-2.49478,10.03985927,5.67504,1.65522,5.9115,-15.4,-4.15,15.94937303,-5.30496,7.41522,9.117460625,5.67504,1.65522,5.9115,-10.98,5.76,12.39911287
27/03/2020 20:30,-9.72344,-2.49392,10.03817326,5.26656,1.53608,5.486,-14.99,-4.03,15.52227432,-5.43344,7.42608,9.201572387,5.26656,1.53608,5.486,-10.7,5.89,12.21401244
27/03/2020 21:00,-8.17632,-2.00976,8.419699757,5.62368,1.64024,5.858,-13.8,-3.65,14.27454027,-4.23632,7.53024,8.640076481,5.62368,1.64024,5.858,-9.86,5.89,11.48528189
27/03/2020 21:30,-6.29912,0.31984,6.307234767,6.17088,1.79984,6.428,-12.47,-1.48,12.55751966,-2.69912,5.76984,6.369953092,6.17088,1.79984,6.428,-8.87,3.97,9.717911298
27/03/2020 22:00,-4.61664,0.46348,4.639846829,6.66336,1.94348,6.941,-11.28,-1.48,11.3766779,-1.40664,6.27348,6.429244699,6.66336,1.94348,6.941,-8.07,4.33,9.158264028
27/03/2020 22:30,-3.666,-0.103,3.667446659,6.744,1.967,7.025,-10.41,-2.07,10.61381176,-0.446,7.037,7.051119415,6.744,1.967,7.025,-7.19,5.07,8.797783812
27/03/2020 23:00,-2.53904,-1.24972,2.829933603,6.96096,2.03028,7.251,-9.5,-3.28,10.05029353,0.76096,8.57028,8.603996711,6.96096,2.03028,7.251,-6.2,6.54,9.011747888
27/03/2020 23:30,-1.35856,0.73542,1.544839102,6.84144,1.99542,7.1265,-8.2,-1.26,8.296240112,0.92144,5.90542,5.976875191,6.84144,1.99542,7.1265,-5.92,3.91,7.094681106
28/03/2020 00:00,-0.69768,1.99276,2.111362072,6.83232,1.99276,7.117,-7.53,0,7.53,1.36232,5.78276,5.941062952,6.83232,1.99276,7.117,-5.47,3.79,6.654697589
28/03/2020 00:30,-0.932,1.9915,2.198794272,6.828,1.9915,7.1125,-7.76,0,7.76,1.178,5.3715,5.49915414,6.828,1.9915,7.1125,-5.65,3.38,6.583836268
28/03/2020 01:00,-2.0216,1.9887,2.83580575,6.8184,1.9887,7.1025,-8.84,0,8.84,0.3984,5.0887,5.104271765,6.8184,1.9887,7.1025,-6.42,3.1,7.129263637
28/03/2020 01:30,-2.62616,1.99612,3.298668125,6.84384,1.99612,7.129,-9.47,0,9.47,0.23384,5.09612,5.101482157,6.84384,1.99612,7.129,-6.61,3.1,7.30082872
28/03/2020 02:00,-1.96808,1.00056,2.207817746,6.96192,2.03056,7.252,-8.93,-1.03,8.989204637,0.68192,6.42056,6.456671403,6.96192,2.03056,7.252,-6.28,4.39,7.662277729
28/03/2020 02:30,-1.70936,0.98852,1.974609683,6.92064,2.01852,7.209,-8.63,-1.03,8.691248472,0.72064,6.57852,6.617873329,6.92064,2.01852,7.209,-6.2,4.56,7.696336791
28/03/2020 03:00,-1.99496,0.90522,2.190727881,6.63504,1.93522,6.9115,-8.63,-1.03,8.691248472,0.66504,6.49522,6.52917767,6.63504,1.93522,6.9115,-5.97,4.56,7.512289931
28/03/2020 03:30,-1.8264,0.8873,2.030526594,6.5736,1.9173,6.8475,-8.4,-1.03,8.46291321,0.7536,6.1973,6.242951245,6.5736,1.9173,6.8475,-5.82,4.28,7.224320037
28/03/2020 04:00,-1.69168,2.53576,3.048255239,6.32832,1.84576,6.592,-8.02,0.69,8.049627321,0.67832,5.14576,5.190275908,6.32832,1.84576,6.592,-5.65,3.3,6.543126164
28/03/2020 04:30,-1.9732,2.4099,3.114664709,5.8968,1.7199,6.1425,-7.87,0.69,7.900189871,0.0268,5.0999,5.099970417,5.8968,1.7199,6.1425,-5.87,3.38,6.773573651
28/03/2020 05:00,-1.88976,2.39632,3.051809693,5.85024,1.70632,6.094,-7.74,0.69,7.77069495,0.09024,5.08632,5.087120443,5.85024,1.70632,6.094,-5.76,3.38,6.678472879
28/03/2020 05:30,-1.42752,2.67614,3.033074125,6.19248,1.80614,6.4505,-7.62,0.87,7.669504547,0.52248,4.79614,4.824514924,6.19248,1.80614,6.4505,-5.67,2.99,6.410070202
28/03/2020 06:00,-0.12016,2.91162,2.914098394,6.99984,2.04162,7.2915,-7.12,0.87,7.172956155,1.78984,4.91162,5.227574796,6.99984,2.04162,7.2915,-5.21,2.87,5.948193003
28/03/2020 06:30,0.22112,2.90116,2.909574436,7.34112,2.14116,7.647,-7.12,0.76,7.160446913,2.07112,4.81116,5.238014758,7.34112,2.14116,7.647,-5.27,2.67,5.907774539
28/03/2020 07:00,1.6548,3.1239,3.535125776,8.3448,2.4339,8.6925,-6.69,0.69,6.72548883,3.7848,4.8939,6.186676672,8.3448,2.4339,8.6925,-4.56,2.46,5.181235374
28/03/2020 07:30,5.39024,3.76132,6.572839219,10.53024,3.07132,10.969,-5.14,0.69,5.186106439,7.19024,5.44132,9.01706796,10.53024,3.07132,10.969,-3.34,2.37,4.095424276
28/03/2020 08:00,14.48336,4.35848,15.12494842,14.94336,4.35848,15.566,-0.46,0,0.46,16.92336,6.54848,18.14614846,14.94336,4.35848,15.566,1.98,2.19,2.952371928
28/03/2020 08:30,26.75472,4.90346,27.20034857,20.75472,6.05346,21.6195,6,-1.15,6.109214352,29.35472,8.10346,30.45267887,20.75472,6.05346,21.6195,8.6,2.05,8.840955831
28/03/2020 09:00,21.11736,4.03798,21.49995758,18.02736,5.25798,18.7785,3.09,-1.22,3.322122815,23.45736,7.22798,24.54570091,18.02736,5.25798,18.7785,5.43,1.97,5.776313703
28/03/2020 09:30,22.0236,4.5198,22.48260548,19.4736,5.6798,20.285,2.55,-1.16,2.801446055,24.7736,7.6498,25.92779777,19.4736,5.6798,20.285,5.3,1.97,5.654281564
28/03/2020 10:00,20.85392,3.99156,21.23248762,18.55392,5.41156,19.327,2.3,-1.42,2.703035331,22.93392,7.44156,24.11102449,18.55392,5.41156,19.327,4.38,2.03,4.827556318
28/03/2020 10:30,40.11808,4.53194,40.3732439,28.25808,8.24194,29.4355,11.86,-3.71,12.42673328,42.86808,10.91194,44.23508469,28.25808,8.24194,29.4355,14.61,2.67,14.85196957
28/03/2020 11:00,30.43368,3.52024,30.63659524,23.62368,6.89024,24.608,6.81,-3.37,7.598223477,33.31368,9.77024,34.71683835,23.62368,6.89024,24.608,9.69,2.88,10.10893169
28/03/2020 11:30,19.88912,2.63266,20.06260185,18.48912,5.39266,19.2595,1.4,-2.76,3.094769781,22.97912,8.80266,24.60745373,18.48912,5.39266,19.2595,4.49,3.41,5.638102518
28/03/2020 12:00,27.92184,3.58262,28.15074271,22.91184,6.68262,23.8665,5.01,-3.1,5.891527815,30.65184,9.78262,32.1750672,22.91184,6.68262,23.8665,7.74,3.1,8.337721511
28/03/2020 12:30,32.73192,-0.14444,32.73223869,25.32192,7.38556,26.377,7.41,-7.53,10.56451608,36.27192,13.27556,38.62502652,25.32192,7.38556,26.377,10.95,5.89,12.43360768
28/03/2020 13:00,23.3528,-0.9796,23.37333703,20.8128,6.0704,21.68,2.54,-7.05,7.493603939,26.2628,13.0904,29.3443902,20.8128,6.0704,21.68,5.45,7.02,8.887232415
28/03/2020 13:30,25.12904,-0.76778,25.14076645,21.53904,6.28222,22.4365,3.59,-7.05,7.911422122,28.28904,13.37222,31.29035078,21.53904,6.28222,22.4365,6.75,7.09,9.789310497
28/03/2020 14:00,16.92784,-1.20938,16.97098604,17.72784,5.17062,18.4665,-0.8,-6.38,6.42996112,19.89784,12.78062,23.64885376,17.72784,5.17062,18.4665,2.17,7.61,7.913343162
28/03/2020 14:30,16.98896,-1.22822,17.03329934,17.86896,5.21178,18.6135,-0.88,-6.44,6.499846152,20.44896,12.82178,24.13623847,17.86896,5.21178,18.6135,2.58,7.61,8.035452694
28/03/2020 15:00,16.0416,-1.2312,16.0887782,17.4816,5.0988,18.21,-1.44,-6.33,6.491725503,19.9516,12.8688,23.74178502,17.4816,5.0988,18.21,2.47,7.77,8.153146632
28/03/2020 15:30,8.39576,-2.19082,8.676893352,13.74576,4.00918,14.3185,-5.35,-6.2,8.189169677,11.07576,11.84918,16.21960315,13.74576,4.00918,14.3185,-2.67,7.84,8.282179665
28/03/2020 16:00,11.37424,-1.42918,11.46367703,15.29424,4.46082,15.9315,-3.92,-5.89,7.075203177,14.81424,11.92082,19.01493245,15.29424,4.46082,15.9315,-0.48,7.46,7.475426409
28/03/2020 16:30,14.91104,0.43572,14.91740479,16.99104,4.95572,17.699,-2.08,-4.52,4.975620564,18.58104,10.62572,21.40469512,16.99104,4.95572,17.699,1.59,5.67,5.888718027
28/03/2020 17:00,-0.19824,0.06218,0.207762966,10.36176,3.02218,10.7935,-10.56,-2.96,10.96700506,3.31176,7.63218,8.319731116,10.36176,3.02218,10.7935,-7.05,4.61,8.423455348
28/03/2020 17:30,-0.41208,1.03356,1.112679738,10.53792,3.07356,10.977,-10.95,-2.04,11.13840653,2.82792,6.69356,7.266421196,10.53792,3.07356,10.977,-7.71,3.62,8.517540725
28/03/2020 18:00,-4.97152,-0.37336,4.985519913,8.62848,2.51664,8.988,-13.6,-2.89,13.90367218,-0.87152,6.97664,7.0308643,8.62848,2.51664,8.988,-9.5,4.46,10.49483683
28/03/2020 18:30,-8.0032,-2.0101,8.251770249,7.5768,2.2099,7.8925,-15.58,-4.22,16.14140019,-3.6032,7.9099,8.691925463,7.5768,2.2099,7.8925,-11.18,5.7,12.54919918
28/03/2020 19:00,-8.95896,-1.34678,9.059623648,6.97104,2.03322,7.2615,-15.93,-3.38,16.28463386,-4.34896,7.07322,8.303246007,6.97104,2.03322,7.2615,-11.32,5.04,12.39128726
28/03/2020 19:30,-8.60656,-0.81108,8.644693505,6.85344,1.99892,7.139,-15.46,-2.81,15.71329692,-4.46656,6.56892,7.943605491,6.85344,1.99892,7.139,-11.32,4.57,12.20767382
28/03/2020 20:00,-7.11552,-0.30786,7.12217682,7.10448,2.07214,7.4005,-14.22,-2.38,14.41779456,-3.25552,6.45214,7.226930265,7.10448,2.07214,7.4005,-10.36,4.38,11.24784424
28/03/2020 20:30,-6.78096,0.15472,6.78272488,7.07904,2.06472,7.374,-13.86,-1.91,13.99098638,-3.14096,6.33472,7.070665259,7.07904,2.06472,7.374,-10.22,4.27,11.07615908
28/03/2020 21:00,-5.51048,-1.08514,5.616308276,7.31952,2.13486,7.6245,-12.83,-3.22,13.22789855,-1.77048,7.95486,8.149502871,7.31952,2.13486,7.6245,-9.09,5.82,10.79353973
28/03/2020 21:30,-4.82512,-1.58566,5.078986183,7.21488,2.10434,7.5155,-12.04,-3.69,12.5927638,-1.37512,8.68434,8.792537532,7.21488,2.10434,7.5155,-8.59,6.58,10.82055914
28/03/2020 22:00,-3.80752,-1.26636,4.012589712,7.45248,2.17364,7.763,-11.26,-3.44,11.77375046,-0.13752,8.75364,8.754720155,7.45248,2.17364,7.763,-7.59,6.58,10.04512319
28/03/2020 22:30,-2.73312,0.53284,2.784575982,7.34688,2.14284,7.653,-10.08,-1.61,10.20776665,0.48688,7.12284,7.13946089,7.34688,2.14284,7.653,-6.86,4.98,8.477027781
28/03/2020 23:00,-2.63632,-0.21726,2.645257086,6.76368,1.97274,7.0455,-9.4,-2.19,9.651740776,0.13368,7.79274,7.793886518,6.76368,1.97274,7.0455,-6.63,5.82,8.822091589
28/03/2020 23:30,-2.12352,-0.56686,2.197877942,6.45648,1.88314,6.7255,-8.58,-2.45,8.92294234,0.21648,8.12314,8.126024062,6.45648,1.88314,6.7255,-6.24,6.24,8.824692629
29/03/2020 00:00,-1.39032,-0.22176,1.407894598,6.67968,1.94824,6.958,-8.07,-2.17,8.356662013,1.36968,7.79824,7.917611407,6.67968,1.94824,6.958,-5.31,5.85,7.900544285
29/03/2020 00:30,-1.53048,1.09736,1.88323339,6.53952,1.90736,6.812,-8.07,-0.81,8.110548687,0.74952,6.69736,6.739169919,6.53952,1.90736,6.812,-5.79,4.79,7.514532587
29/03/2020 01:00,-2.50632,1.03774,2.712663682,6.64368,1.93774,6.9205,-9.15,-0.9,9.194155752,0.47368,6.55774,6.574825218,6.64368,1.93774,6.9205,-6.17,4.62,7.708002335
29/03/2020 01:30,6.94044,2.02642,7.230220288,6.93744,2.02342,7.2265,0.003,0.003,0.004242641,6.94044,2.02642,7.230220288,6.93744,2.02342,7.2265,0.003,0.003,0.004242641
29/03/2020 02:00,7.38252,2.15536,7.690720271,7.37952,2.15236,7.687,0.003,0.003,0.004242641,7.38252,2.15536,7.690720271,7.37952,2.15236,7.687,0.003,0.003,0.004242641
29/03/2020 02:30,-1.90544,1.24508,2.276164713,7.35456,2.14508,7.661,-9.26,-0.9,9.303633699,0.72456,6.83508,6.873376594,7.35456,2.14508,7.661,-6.63,4.69,8.121145239
29/03/2020 03:00,-1.48344,1.21358,1.916603937,7.24656,2.11358,7.5485,-8.73,-0.9,8.776269139,1.08656,6.74358,6.830555164,7.24656,2.11358,7.5485,-6.16,4.63,7.706004153
29/03/2020 03:30,-1.292,1.184,1.752461127,7.248,2.114,7.55,-8.54,-0.93,8.590488927,1.508,6.874,7.037466874,7.248,2.114,7.55,-5.74,4.76,7.456889432
29/03/2020 04:00,-1.43344,1.13858,1.830604996,6.88656,2.00858,7.1735,-8.32,-0.87,8.365363112,0.92656,6.76858,6.831704666,6.88656,2.00858,7.1735,-5.96,4.76,7.627529089
29/03/2020 04:30,-1.8232,1.0249,2.091525341,6.4968,1.8949,6.7675,-8.32,-0.87,8.365363112,0.9668,6.6549,6.72475994,6.4968,1.8949,6.7675,-5.53,4.76,7.29647175
29/03/2020 05:00,-1.3976,1.1082,1.783645985,6.7824,1.9782,7.065,-8.18,-0.87,8.22613518,1.3224,6.8082,6.935440073,6.7824,1.9782,7.065,-5.46,4.83,7.289753082
29/03/2020 05:30,-1.02512,1.21684,1.591091009,7.15488,2.08684,7.453,-8.18,-0.87,8.22613518,1.31488,6.91684,7.040709126,7.15488,2.08684,7.453,-5.84,4.83,7.578555271
29/03/2020 06:00,-0.97808,1.03806,1.426257007,7.02192,2.04806,7.3145,-8,-1.01,8.063504201,1.50192,6.74806,6.913181428,7.02192,2.04806,7.3145,-5.52,4.7,7.249855171
29/03/2020 06:30,-0.95808,1.07056,1.436668368,7.44192,2.17056,7.752,-8.4,-1.1,8.471717653,1.77192,6.73056,6.959894999,7.44192,2.17056,7.752,-5.67,4.56,7.276159701
29/03/2020 07:00,-0.1856,1.3717,1.384199498,8.4744,2.4717,8.8275,-8.66,-1.1,8.729581891,2.5544,7.0317,7.48129429,8.4744,2.4717,8.8275,-5.92,4.56,7.472616677
29/03/2020 07:30,4.31896,2.49678,4.988719861,12.70896,3.70678,13.2385,-8.39,-1.21,8.476803643,7.00896,8.15678,10.75446792,12.70896,3.70678,13.2385,-5.7,4.45,7.231355336
29/03/2020 08:00,4.27984,2.30162,4.859473742,12.03984,3.51162,12.5415,-7.76,-1.21,7.853769795,7.24984,7.96162,10.76789548,12.03984,3.51162,12.5415,-4.79,4.45,6.538088406
29/03/2020 08:30,10.45112,2.74866,10.80652771,13.88112,4.04866,14.4595,-3.43,-1.3,3.668092147,12.45112,7.51866,14.54512418,13.88112,4.04866,14.4595,-1.43,3.47,3.753105381
29/03/2020 09:00,11.09704,4.45872,11.95928429,15.28704,4.45872,15.924,-4.19,0,4.19,13.30704,7.51872,15.28425543,15.28704,4.45872,15.924,-1.98,3.06,3.644722212
29/03/2020 09:30,14.37248,4.22614,14.98093591,16.99248,4.95614,17.7005,-2.62,-0.73,2.719797787,16.64248,7.94614,18.44216043,16.99248,4.95614,17.7005,-0.35,2.99,3.010415254
29/03/2020 10:00,20.29664,5.89402,21.13511455,22.91664,6.68402,23.8715,-2.62,-0.79,2.736512379,22.62664,9.48402,24.53388418,22.91664,6.68402,23.8715,-0.29,2.8,2.814977797
29/03/2020 10:30,25.45248,7.02114,26.40312756,26.47248,7.72114,27.5755,-1.02,-0.7,1.237093368,28.07248,10.30114,29.90280286,26.47248,7.72114,27.5755,1.6,2.58,3.035852434
29/03/2020 11:00,35.03792,7.07106,35.74431042,28.59792,8.34106,29.7895,6.44,-1.27,6.564030774,35.84792,10.21106,37.27383955,28.59792,8.34106,29.7895,7.25,1.87,7.487282551
29/03/2020 11:30,37.1396,6.0903,37.63564324,27.1896,7.9303,28.3225,9.95,-1.84,10.11870051,41.4296,9.9103,42.59842488,27.1896,7.9303,28.3225,14.24,1.98,14.37699551
29/03/2020 12:00,31.52832,3.98826,31.77957174,20.42832,5.95826,21.2795,11.1,-1.97,11.27345998,33.16832,7.46826,33.99871114,20.42832,5.95826,21.2795,12.74,1.51,12.82917378
29/03/2020 12:30,33.88872,4.96296,34.25020168,24.07872,7.02296,25.082,9.81,-2.06,10.0239563,36.02872,8.46296,37.00932797,24.07872,7.02296,25.082,11.95,1.44,12.03644881
29/03/2020 13:00,27.078,5.7565,27.68312439,24.708,7.2065,25.7375,2.37,-1.45,2.778380823,29.088,8.9165,30.42393328,24.708,7.2065,25.7375,4.38,1.71,4.701967673
29/03/2020 13:30,33.0212,5.9891,33.55993099,25.9512,7.5691,27.0325,7.07,-1.58,7.244397836,34.2312,9.1691,35.43793798,25.9512,7.5691,27.0325,8.28,1.6,8.433172594
29/03/2020 14:00,34.27368,6.62274,34.90767574,28.12368,8.20274,29.2955,6.15,-1.58,6.349716529,37.55368,9.87274,38.82975504,28.12368,8.20274,29.2955,9.43,1.67,9.576732219
29/03/2020 14:30,28.65064,4.37602,28.98290399,20.42064,5.95602,21.2715,8.23,-1.58,8.380292358,30.27064,7.62602,31.21646724,20.42064,5.95602,21.2715,9.85,1.67,9.99056555
29/03/2020 15:00,26.48144,2.68042,26.61674878,15.84144,4.62042,16.5015,10.64,-1.94,10.81541493,28.32144,5.92042,28.93363677,15.84144,4.62042,16.5015,12.48,1.3,12.54752565
29/03/2020 15:30,20.07792,4.19606,20.51169888,18.87792,5.50606,19.6645,1.2,-1.31,1.776541584,22.83792,7.47606,24.03044034,18.87792,5.50606,19.6645,3.96,1.97,4.422951503
29/03/2020 16:00,10.46624,3.56682,11.05732267,15.00624,4.37682,15.6315,-4.54,-0.81,4.611691664,14.48624,6.68682,15.95508418,15.00624,4.37682,15.6315,-0.52,2.31,2.367804891
29/03/2020 16:30,10.78712,2.46916,11.06610632,11.51712,3.35916,11.997,-0.73,-0.89,1.151086443,14.45712,5.60916,15.50712722,11.51712,3.35916,11.997,2.94,2.25,3.702175036
29/03/2020 17:00,3.90152,0.35336,3.917489196,10.09152,2.94336,10.512,-6.19,-2.59,6.710007452,7.26152,7.12336,10.17211534,10.09152,2.94336,10.512,-2.83,4.18,5.047900554
29/03/2020 17:30,-1.86216,-1.34188,2.295273796,8.90784,2.59812,9.279,-10.77,-3.94,11.46806435,2.12784,8.12812,8.402025815,8.90784,2.59812,9.279,-6.78,5.53,8.749245682
29/03/2020 18:00,-4.2092,-0.8781,4.299816769,7.7208,2.2519,8.0425,-11.93,-3.13,12.33376666,-0.0792,7.0219,7.022346634,7.7208,2.2519,8.0425,-7.8,4.77,9.14291529
29/03/2020 18:30,-6.07712,-1.29416,6.213391795,7.32288,2.13584,7.628,-13.4,-3.43,13.83202444,-2.31712,7.50584,7.855359903,7.32288,2.13584,7.628,-9.64,5.37,11.03478591
29/03/2020 19:00,-7.64592,-1.42006,7.776674292,6.51408,1.89994,6.7855,-14.16,-3.32,14.5440022,-4.17592,7.36994,8.470792374,6.51408,1.89994,6.7855,-10.69,5.47,12.00820553
29/03/2020 19:30,-8.2296,-1.5353,8.371586603,5.8104,1.6947,6.0525,-14.04,-3.23,14.40675189,-4.8196,7.1647,8.634898393,5.8104,1.6947,6.0525,-10.63,5.47,11.95482329
29/03/2020 20:00,-8.9184,-2.0612,9.153491356,5.4816,1.5988,5.71,-14.4,-3.66,14.85784641,-5.2884,7.6288,9.282551589,5.4816,1.5988,5.71,-10.77,6.03,12.34316815
29/03/2020 20:30,-9.43168,-3.41174,10.02978352,5.30832,1.54826,5.5295,-14.74,-4.96,15.55214455,-5.35168,8.87826,10.36648347,5.30832,1.54826,5.5295,-10.66,7.33,12.93694322
29/03/2020 21:00,-8.3736,-3.3423,9.015993914,5.5464,1.6177,5.7775,-13.92,-4.96,14.77727986,-4.7336,9.3077,10.44223387,5.5464,1.6177,5.7775,-10.28,7.69,12.83800997
29/03/2020 21:30,-8.28136,-3.32998,8.925787934,5.58864,1.63002,5.8215,-13.87,-4.96,14.73019009,-4.09136,9.44002,10.28849864,5.58864,1.63002,5.8215,-9.68,7.81,12.43778517
29/03/2020 22:00,-7.10312,-1.47466,7.254580336,5.60688,1.63534,5.8405,-12.71,-3.11,13.08496083,-3.44312,7.97534,8.686836216,5.60688,1.63534,5.8405,-9.05,6.34,11.0498009
29/03/2020 22:30,-6.56712,-1.67416,6.777158461,5.40288,1.57584,5.628,-11.97,-3.25,12.40336245,-2.82712,8.07584,8.556389379,5.40288,1.57584,5.628,-8.23,6.5,10.48727324
29/03/2020 23:00,-5.31568,0.42876,5.332943746,5.10432,1.48876,5.317,-10.42,-1.06,10.47377678,-2.46568,5.97876,6.467236581,5.10432,1.48876,5.317,-7.57,4.49,8.80142034
29/03/2020 23:30,-3.97568,2.56876,4.733345477,5.10432,1.48876,5.317,-9.08,1.08,9.1440035,-1.92568,4.38876,4.792646221,5.10432,1.48876,5.317,-7.03,2.9,7.604663043
30/03/2020 00:00,-3.42568,2.70876,4.367226145,5.10432,1.48876,5.317,-8.53,1.22,8.616803352,-1.37568,4.27876,4.49447245,5.10432,1.48876,5.317,-6.48,2.79,7.055104535
30/03/2020 00:30,-3.47864,2.78748,4.457687854,4.79136,1.39748,4.991,-8.27,1.39,8.386000238,-1.28864,4.05748,4.257198257,4.79136,1.39748,4.991,-6.08,2.66,6.636414695
30/03/2020 01:00,-3.934,3.478,5.25098467,4.416,1.288,4.6,-8.35,2.19,8.632415653,-1.604,3.178,3.559845502,4.416,1.288,4.6,-6.02,1.89,6.309714732
30/03/2020 01:30,-4.6156,3.3592,5.708588968,4.2144,1.2292,4.39,-8.83,2.13,9.083270336,-2.8956,3.1192,4.256043703,4.2144,1.2292,4.39,-7.11,1.89,7.356915114
30/03/2020 02:00,-5.83704,3.35878,6.734421954,4.21296,1.22878,4.3885,-10.05,2.13,10.27323708,-3.51704,3.01878,4.634932907,4.21296,1.22878,4.3885,-7.73,1.79,7.934544725
30/03/2020 02:30,-6.16272,3.70254,7.189431149,4.15728,1.21254,4.3305,-10.32,2.49,10.61614337,-3.98272,2.74254,4.835657582,4.15728,1.21254,4.3305,-8.14,1.53,8.28254188
30/03/2020 03:00,-5.74648,3.70436,6.836981454,4.40352,1.28436,4.587,-10.15,2.42,10.43450526,-3.47648,2.72436,4.41679189,4.40352,1.28436,4.587,-7.88,1.44,8.010493118
30/03/2020 03:30,-4.98064,3.83148,6.283869333,4.83936,1.41148,5.041,-9.82,2.42,10.11379256,-2.84064,2.85148,4.02494395,4.83936,1.41148,5.041,-7.68,1.44,7.813833886
30/03/2020 04:00,-4.27288,3.92416,5.801425273,5.15712,1.50416,5.372,-9.43,2.42,9.735568807,-2.02288,2.94416,3.572131241,5.15712,1.50416,5.372,-7.18,1.44,7.322977536
30/03/2020 04:30,-4.82056,3.91442,6.209708741,4.60944,1.34442,4.8015,-9.43,2.57,9.773934725,-3.21056,2.90442,4.329359196,4.60944,1.34442,4.8015,-7.82,1.56,7.974083019
30/03/2020 05:00,-4.74,3.69,6.00697095,4.56,1.33,4.75,-9.3,2.36,9.594769408,-2.62,2.66,3.733630941,4.56,1.33,4.75,-7.18,1.33,7.302143521
30/03/2020 05:30,-5.52624,3.67818,6.638398651,4.07376,1.18818,4.2435,-9.6,2.49,9.917666056,-3.80624,2.66818,4.648295112,4.07376,1.18818,4.2435,-7.88,1.48,8.017780241
30/03/2020 06:00,-5.48272,3.72004,6.625625721,4.21728,1.23004,4.393,-9.7,2.49,10.0144945,-3.81272,2.56004,4.592454529,4.21728,1.23004,4.393,-8.03,1.33,8.139398012
30/03/2020 06:30,-5.70344,3.55858,6.722553046,4.72656,1.37858,4.9235,-10.43,2.18,10.65538831,-3.39344,2.79858,4.398577617,4.72656,1.37858,4.9235,-8.12,1.42,8.243227523
30/03/2020 07:00,-6.31488,1.41316,6.471068737,4.84512,1.41316,5.047,-11.16,0,11.16,-3.89488,3.69316,5.367450139,4.84512,1.41316,5.047,-8.74,2.28,9.032496886
30/03/2020 07:30,-5.53776,1.63982,5.775447641,5.62224,1.63982,5.8565,-11.16,0,11.16,-2.95776,3.70982,4.7445873,5.62224,1.63982,5.8565,-8.58,2.07,8.82617131
30/03/2020 08:00,-2.28992,2.13794,3.1328136,7.33008,2.13794,7.6355,-9.62,0,9.62,0.01008,3.99794,3.997952707,7.33008,2.13794,7.6355,-7.32,1.86,7.552615441
30/03/2020 08:30,0.2532,1.6751,1.694128168,9.1032,2.6551,9.4825,-8.85,-0.98,8.904094564,2.9732,4.5751,5.456322777,9.1032,2.6551,9.4825,-6.13,1.92,6.423651609
30/03/2020 09:00,-0.82168,0.40576,0.916405587,8.96832,2.61576,9.342,-9.79,-2.21,10.03634396,2.07832,5.32576,5.716916442,8.96832,2.61576,9.342,-6.89,2.71,7.403796324
30/03/2020 09:30,-0.9508,-0.9319,1.331337016,9.0792,2.6481,9.4575,-10.03,-3.58,10.64975587,1.9692,6.4681,6.761217808,9.0792,2.6481,9.4575,-7.11,3.82,8.071214283
30/03/2020 10:00,-4.1832,-1.4226,4.418478584,7.3968,2.1574,7.705,-11.58,-3.58,12.12075905,-1.0332,5.9774,6.066037669,7.3968,2.1574,7.705,-8.43,3.82,9.255122906
30/03/2020 10:30,-0.55184,-0.99762,1.140075897,9.36816,2.73238,9.7585,-9.92,-3.73,10.59808001,3.02816,6.55238,7.218271029,9.36816,2.73238,9.7585,-6.34,3.82,7.40189165
30/03/2020 11:00,8.06824,-0.05218,8.068408731,13.87824,4.04782,14.4565,-5.81,-4.1,7.110984461,12.34824,7.71782,14.561723,13.87824,4.04782,14.4565,-1.53,3.67,3.976153921
30/03/2020 11:30,16.83792,0.91356,16.86268489,18.45792,5.38356,19.227,-1.62,-4.47,4.754503129,20.99792,8.69356,22.7264302,18.45792,5.38356,19.227,2.54,3.31,4.172253588
