Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/03/2020 12:00,19.1428,0.7204,19.15635059,18.8928,5.5104,19.68,0.25,-4.79,4.796519572,23.0928,8.8904,24.74503231,18.8928,5.5104,19.68,4.2,3.38,5.391140881
30/03/2020 12:30,24.5724,0.6807,24.5818265,21.1224,6.1607,22.0025,3.45,-5.48,6.475561752,27.3524,10.0107,29.12675575,21.1224,6.1607,22.0025,6.23,3.85,7.323619324
30/03/2020 13:00,16.67128,-0.64296,16.68367389,17.68128,5.15704,18.418,-1.01,-5.8,5.887282905,20.07128,9.68704,22.28665576,17.68128,5.15704,18.418,2.39,4.53,5.121816084
30/03/2020 13:30,19.18192,-0.33944,19.1849231,18.72192,5.46056,19.502,0.46,-5.8,5.818212784,22.13192,10.04056,24.30297776,18.72192,5.46056,19.502,3.41,4.58,5.710035026
30/03/2020 14:00,6.83472,-1.36904,6.970485492,13.13472,3.83096,13.682,-6.3,-5.2,8.168843247,9.68472,8.88096,13.14021507,13.13472,3.83096,13.682,-3.45,5.05,6.115962721
30/03/2020 14:30,3.94128,-1.55796,4.238033435,11.80128,3.44204,12.293,-7.86,-5,9.315556881,7.00128,8.67204,11.14550131,11.80128,3.44204,12.293,-4.8,5.23,7.098795673
30/03/2020 15:00,5.9748,-1.4111,6.13917244,12.3048,3.5889,12.8175,-6.33,-5,8.066529613,8.5948,8.8889,12.36459179,12.3048,3.5889,12.8175,-3.71,5.3,6.469474476
30/03/2020 15:30,4.31536,-1.47552,4.560645919,11.77536,3.43448,12.266,-7.46,-4.91,8.930828629,7.01536,8.83448,11.28110424,11.77536,3.43448,12.266,-4.76,5.4,7.198444276
30/03/2020 16:00,11.52864,0.89502,11.56333002,14.82864,4.32502,15.4465,-3.3,-3.43,4.759716378,14.38864,8.33502,16.62845511,14.82864,4.32502,15.4465,-0.44,4.01,4.034067426
30/03/2020 16:30,9.23808,1.55444,9.367945655,14.27808,4.16444,14.873,-5.04,-2.61,5.675711409,12.50808,7.50444,14.58659265,14.27808,4.16444,14.873,-1.77,3.34,3.780013227
30/03/2020 17:00,0.7228,0.6804,0.9926651,10.2528,2.9904,10.68,-9.53,-2.31,9.805967571,3.9928,6.5704,7.68847241,10.2528,2.9904,10.68,-6.26,3.58,7.211379896
30/03/2020 17:30,-0.43264,0.73298,0.851138678,10.22736,2.98298,10.6535,-10.66,-2.25,10.89486576,3.02736,6.56298,7.227559412,10.22736,2.98298,10.6535,-7.2,3.58,8.040920345
30/03/2020 18:00,-3.81392,-0.51906,3.849078987,8.50608,2.48094,8.8605,-12.32,-3,12.68,0.10608,6.90094,6.901755273,8.50608,2.48094,8.8605,-8.4,4.42,9.491912347
30/03/2020 18:30,-6.91472,-2.16846,7.246762826,7.20528,2.10154,7.5055,-14.12,-4.27,14.75151857,-3.05472,7.86154,8.434164182,7.20528,2.10154,7.5055,-10.26,5.76,11.76627384
30/03/2020 19:00,-8.45136,-2.35998,8.774678994,6.54864,1.91002,6.8215,-15,-4.27,15.59592575,-4.23136,7.67002,8.7597725,6.54864,1.91002,6.8215,-10.78,5.76,12.22235656
30/03/2020 19:30,-9.0388,-2.3609,9.342042295,6.2712,1.8291,6.5325,-15.31,-4.19,15.87300224,-4.8588,7.5891,9.011236111,6.2712,1.8291,6.5325,-11.13,5.76,12.53213868
30/03/2020 20:00,-9.79576,-2.54668,10.1213879,5.63424,1.64332,5.869,-15.43,-4.19,15.98877731,-5.49576,7.40332,9.220223696,5.63424,1.64332,5.869,-11.13,5.76,12.53213868
30/03/2020 20:30,-9.90672,-2.63446,10.2510234,5.33328,1.55554,5.5555,-15.24,-4.19,15.80549588,-5.89672,7.43554,9.489918959,5.33328,1.55554,5.5555,-11.23,5.88,12.67624945
30/03/2020 21:00,-9.40696,-2.33828,9.69321669,5.42304,1.58172,5.649,-14.83,-3.92,15.33933832,-4.63696,7.46172,8.785138781,5.42304,1.58172,5.649,-10.06,5.88,11.65238173
30/03/2020 21:30,-8.02376,-2.22068,8.325391534,5.82624,1.69932,6.069,-13.85,-3.92,14.3940578,-3.81376,7.83932,8.717780876,5.82624,1.69932,6.069,-9.64,6.14,11.42931319
30/03/2020 22:00,-7.72696,-2.12578,8.014040894,5.36304,1.56422,5.5865,-13.09,-3.69,13.60015441,-3.96696,7.90422,8.843837711,5.36304,1.56422,5.5865,-9.33,6.34,11.28027039
30/03/2020 22:30,-7.5496,-2.1603,7.852601878,4.9704,1.4497,5.1775,-12.52,-3.61,13.0300614,-3.7096,7.9697,8.790747991,4.9704,1.4497,5.1775,-8.68,6.52,10.85600295
30/03/2020 23:00,-6.6508,-0.9394,6.716815689,4.6992,1.3706,4.895,-11.35,-2.31,11.58268535,-3.3708,6.8906,7.670897014,4.6992,1.3706,4.895,-8.07,5.52,9.777284899
30/03/2020 23:30,-5.05968,0.06676,5.060120414,4.72032,1.37676,4.917,-9.78,-1.31,9.867345134,-2.41968,6.19676,6.652419545,4.72032,1.37676,4.917,-7.14,4.82,8.614638704
31/03/2020 00:00,-5.32792,-0.13856,5.329721419,4.22208,1.23144,4.398,-9.55,-1.37,9.647766581,-2.59792,6.05144,6.585523092,4.22208,1.23144,4.398,-6.82,4.82,8.351335223
31/03/2020 00:30,-5.10744,-0.15592,5.10981941,4.16256,1.21408,4.336,-9.27,-1.37,9.370688342,-2.17744,6.03408,6.414933078,4.16256,1.21408,4.336,-6.34,4.82,7.964169762
31/03/2020 01:00,-4.93048,-0.14514,4.932615802,4.19952,1.22486,4.3745,-9.13,-1.37,9.232215335,-1.98048,6.04486,6.36102456,4.19952,1.22486,4.3745,-6.18,4.82,7.837397527
31/03/2020 01:30,-5.54968,-0.15074,5.551726817,4.18032,1.21926,4.3545,-9.73,-1.37,9.825975779,-2.71968,6.03926,6.623391929,4.18032,1.21926,4.3545,-6.9,4.82,8.416792738
31/03/2020 02:00,-6.71136,-0.20248,6.71441369,4.20864,1.22752,4.384,-10.92,-1.43,11.01323295,-3.41136,5.86752,6.787132531,4.20864,1.22752,4.384,-7.62,4.64,8.921546951
31/03/2020 02:30,-6.5736,-0.1623,6.575603261,4.3464,1.2677,4.5275,-10.92,-1.43,11.01323295,-3.3736,5.9877,6.872679845,4.3464,1.2677,4.5275,-7.72,4.72,9.048579999
31/03/2020 03:00,-6.68592,-0.26506,6.691172024,4.23408,1.23494,4.4105,-10.92,-1.5,11.02254054,-3.55592,5.87494,6.867276538,4.23408,1.23494,4.4105,-7.79,4.64,9.067177069
31/03/2020 03:30,-6.31336,-0.22348,6.317314129,4.37664,1.27652,4.559,-10.69,-1.5,10.79472556,-3.41336,5.91652,6.830536977,4.37664,1.27652,4.559,-7.79,4.64,9.067177069
31/03/2020 04:00,-6.77464,-0.35802,6.784093561,3.91536,1.14198,4.0785,-10.69,-1.5,10.79472556,-3.65464,5.78198,6.840152502,3.91536,1.14198,4.0785,-7.57,4.64,8.878879434
31/03/2020 04:30,-6.264,-0.352,6.273882371,3.936,1.148,4.1,-10.2,-1.5,10.30970417,-3.704,5.848,6.922334866,3.936,1.148,4.1,-7.64,4.7,8.969927536
31/03/2020 05:00,-5.83624,-0.26182,5.842109812,4.07376,1.18818,4.2435,-9.91,-1.45,10.01551796,-3.30624,5.88818,6.752916899,4.07376,1.18818,4.2435,-7.38,4.7,8.749537131
31/03/2020 05:30,-5.96832,-0.20826,5.971952432,4.05168,1.18174,4.2205,-10.02,-1.39,10.11595275,-3.51832,5.97174,6.931107722,4.05168,1.18174,4.2205,-7.57,4.79,8.958180619
31/03/2020 06:00,-6.3364,-0.3077,6.343866664,4.0536,1.1823,4.2225,-10.39,-1.49,10.49629458,-3.5964,5.8623,6.87754711,4.0536,1.1823,4.2225,-7.65,4.68,8.967993087
31/03/2020 06:30,-6.88936,-0.49648,6.907226187,4.16064,1.21352,4.334,-11.05,-1.71,11.18152941,-3.99936,5.67352,6.941448667,4.16064,1.21352,4.334,-8.16,4.46,9.299311802
31/03/2020 07:00,-6.80752,-0.48886,6.825050377,4.39248,1.28114,4.5755,-11.2,-1.77,11.33899907,-4.27752,5.63114,7.071556763,4.39248,1.28114,4.5755,-8.67,4.35,9.700072165
31/03/2020 07:30,-6.18112,-1.05866,6.271124736,5.31888,1.55134,5.5405,-11.5,-2.61,11.79245946,-2.80112,5.83134,6.469219385,5.31888,1.55134,5.5405,-8.12,4.28,9.1789324
31/03/2020 08:00,-0.29096,-0.45278,0.538207627,8.45904,2.46722,8.8115,-8.75,-2.92,9.224364477,3.37904,6.60722,7.421136534,8.45904,2.46722,8.8115,-5.08,4.14,6.553319769
31/03/2020 08:30,9.01072,0.58146,9.02946126,13.17072,3.84146,13.7195,-4.16,-3.26,5.285186846,11.54072,7.75146,13.9022786,13.17072,3.84146,13.7195,-1.63,3.91,4.236153916
31/03/2020 09:00,10.58024,0.50632,10.59234811,14.01024,4.08632,14.594,-3.43,-3.58,4.957953207,14.66024,7.65632,16.53910133,14.01024,4.08632,14.594,0.65,3.57,3.628691224
31/03/2020 09:30,19.8108,1.1544,19.84440566,17.5008,5.1044,18.23,2.31,-3.95,4.575871502,22.0708,8.3644,23.60261426,17.5008,5.1044,18.23,4.57,3.26,5.613599558
31/03/2020 10:00,36.05136,3.32248,36.20413555,26.99136,7.87248,28.116,9.06,-4.55,10.13834799,38.96136,10.29248,40.29792448,26.99136,7.87248,28.116,11.97,2.42,12.21217835
31/03/2020 10:30,16.45728,1.52254,16.52755859,17.35728,5.06254,18.0805,-0.9,-3.54,3.652615501,19.75728,7.75254,21.22385426,17.35728,5.06254,18.0805,2.4,2.69,3.605010402
31/03/2020 11:00,20.94216,1.62188,21.00486992,18.69216,5.45188,19.471,2.25,-3.83,4.442004052,23.42216,7.91188,24.72236688,18.69216,5.45188,19.471,4.73,2.46,5.331463214
31/03/2020 11:30,20.60888,1.26384,20.64759614,18.21888,5.31384,18.978,2.39,-4.05,4.702616293,23.10888,7.61384,24.330863,18.21888,5.31384,18.978,4.89,2.3,5.403896742
31/03/2020 12:00,26.02712,2.30166,26.12869331,21.77712,6.35166,22.6845,4.25,-4.05,5.870689908,28.83712,8.65166,30.10698774,21.77712,6.35166,22.6845,7.06,2.3,7.425200334
31/03/2020 12:30,28.42696,2.38828,28.52710879,22.41696,6.53828,23.351,6.01,-4.15,7.303601851,30.87696,8.74828,32.09235208,22.41696,6.53828,23.351,8.46,2.21,8.743895013
31/03/2020 13:00,24.01496,2.32978,24.12770562,20.60496,6.00978,21.4635,3.41,-3.68,5.017021028,26.37496,8.68978,27.76960193,20.60496,6.00978,21.4635,5.77,2.68,6.362020119
31/03/2020 13:30,19.05544,1.72992,19.13380299,17.96544,5.23992,18.714,1.09,-3.51,3.675350323,21.14544,8.05992,22.62944858,17.96544,5.23992,18.714,3.18,2.82,4.25027058
31/03/2020 14:00,22.19048,1.88014,22.26998718,19.20048,5.60014,20.0005,2.99,-3.72,4.772682684,24.87048,8.25014,26.20315984,19.20048,5.60014,20.0005,5.67,2.65,6.258705937
31/03/2020 14:30,26.85248,2.40864,26.96028985,21.49248,6.26864,22.388,5.36,-3.86,6.605240344,29.31248,8.79864,30.60453479,21.49248,6.26864,22.388,7.82,2.53,8.219081457
31/03/2020 15:00,21.74144,1.54292,21.79611927,19.38144,5.65292,20.189,2.36,-4.11,4.739377596,23.95144,8.66292,25.46993642,19.38144,5.65292,20.189,4.57,3.01,5.472202482
31/03/2020 15:30,9.99256,0.59658,10.01035279,13.70256,3.99658,14.2735,-3.71,-3.4,5.032305635,12.41256,7.15658,14.32788481,13.70256,3.99658,14.2735,-1.29,3.16,3.413165686
31/03/2020 16:00,6.17936,0.53898,6.202821088,11.85936,3.45898,12.3535,-5.68,-2.92,6.386610995,8.62936,6.54898,10.83305096,11.85936,3.45898,12.3535,-3.23,3.09,4.470011186
31/03/2020 16:30,2.7032,0.4576,2.741657893,10.4832,3.0576,10.92,-7.78,-2.6,8.202950689,5.3532,6.4376,8.372541072,10.4832,3.0576,10.92,-5.13,3.38,6.143394827
31/03/2020 17:00,-1.7744,0.1458,1.780380016,8.8656,2.5858,9.235,-10.64,-2.44,10.91618981,1.4256,6.1058,6.270018262,8.8656,2.5858,9.235,-7.44,3.52,8.230674334
31/03/2020 17:30,-1.94464,0.23698,1.959026353,8.83536,2.57698,9.2035,-10.78,-2.34,11.03104709,1.05536,6.09698,6.187644936,8.83536,2.57698,9.2035,-7.78,3.52,8.539250553
31/03/2020 18:00,-3.23248,-0.06364,3.233106401,8.14752,2.37636,8.487,-11.38,-2.44,11.63864253,0.23752,6.23636,6.240881492,8.14752,2.37636,8.487,-7.91,3.86,8.801573723
31/03/2020 18:30,-6.03608,-0.56844,6.062786966,6.79392,1.98156,7.077,-12.83,-2.55,13.08095562,-2.37608,6.29156,6.725286864,6.79392,1.98156,7.077,-9.17,4.31,10.13237386
31/03/2020 19:00,-8.53016,-0.89588,8.577075877,5.49984,1.60412,5.729,-14.03,-2.5,14.25099646,-4.88016,5.99412,7.729517204,5.49984,1.60412,5.729,-10.38,4.39,11.27015971
31/03/2020 19:30,-10.78728,-1.11004,10.84424265,4.42272,1.28996,4.607,-15.21,-2.4,15.39818496,-6.83728,5.74996,8.933668776,4.42272,1.28996,4.607,-11.26,4.46,12.11111886
31/03/2020 20:00,-11.78424,-1.27832,11.85337144,3.84576,1.12168,4.006,-15.63,-2.4,15.81318753,-7.73424,5.58168,9.538009226,3.84576,1.12168,4.006,-11.58,4.46,12.40919014
31/03/2020 20:30,-11.73984,-1.29162,11.81067845,3.80016,1.10838,3.9585,-15.54,-2.4,15.72423607,-7.77984,5.56838,9.567275801,3.80016,1.10838,3.9585,-11.58,4.46,12.40919014
31/03/2020 21:00,-10.86464,-1.17302,10.92778012,3.79536,1.10698,3.9535,-14.66,-2.28,14.83623942,-7.10464,5.81698,9.182220094,3.79536,1.10698,3.9535,-10.9,4.71,11.87409365
31/03/2020 21:30,-10.31,-1.0575,10.36409216,3.78,1.1025,3.9375,-14.09,-2.16,14.25460277,-6.91,5.9425,9.113803062,3.78,1.1025,3.9375,-10.69,4.84,11.73463676
31/03/2020 22:00,-9.66576,-0.95918,9.713235437,3.77424,1.10082,3.9315,-13.44,-2.06,13.59695554,-6.05576,6.09082,8.588964865,3.77424,1.10082,3.9315,-9.83,4.99,11.02401923
31/03/2020 22:30,-8.75824,-0.62282,8.780357205,3.76176,1.09718,3.9185,-12.52,-1.72,12.63759471,-5.24824,5.75718,7.790323783,3.76176,1.09718,3.9185,-9.01,4.66,10.14375177
31/03/2020 23:00,-7.33992,-0.14456,7.341343419,3.79008,1.10544,3.948,-11.13,-1.25,11.19997321,-4.47992,5.76544,7.301368474,3.79008,1.10544,3.948,-8.27,4.66,9.49254971
31/03/2020 23:30,-6.52048,-0.14764,6.522151256,3.77952,1.10236,3.937,-10.3,-1.25,10.37557227,-3.54048,5.76236,6.763119946,3.77952,1.10236,3.937,-7.32,4.66,8.677442019
01/04/2020 00:00,-5.72216,-0.08938,5.722858014,3.80784,1.11062,3.9665,-9.53,-1.2,9.605253771,-2.79216,5.84062,6.473716046,3.80784,1.11062,3.9665,-6.6,4.73,8.119907635
01/04/2020 00:30,-5.1568,-0.0074,5.156805309,3.8832,1.1326,4.045,-9.04,-1.14,9.111597006,-2.3368,5.8626,6.311157818,3.8832,1.1326,4.045,-6.22,4.73,7.814173021
01/04/2020 01:00,-4.67976,0.00632,4.679764268,3.93024,1.14632,4.094,-8.61,-1.14,8.685142486,-2.22976,5.95632,6.359998239,3.93024,1.14632,4.094,-6.16,4.81,7.815478232
01/04/2020 01:30,-5.03192,0.10944,5.033109973,4.07808,1.18944,4.248,-9.11,-1.08,9.173794199,-2.83192,5.99944,6.634233279,4.07808,1.18944,4.248,-6.91,4.81,8.419275503
01/04/2020 02:00,-6.16048,0.00736,6.160484397,4.13952,1.20736,4.312,-10.3,-1.2,10.3696673,-3.51048,5.82736,6.803057724,4.13952,1.20736,4.312,-7.65,4.62,8.936828296
01/04/2020 02:30,-6.07168,0.03326,6.071771097,4.22832,1.23326,4.4045,-10.3,-1.2,10.3696673,-3.57168,5.78326,6.797278444,4.22832,1.23326,4.4045,-7.8,4.55,9.030088593
01/04/2020 03:00,-5.55712,0.23084,5.561912423,4.56288,1.33084,4.753,-10.12,-1.1,10.17960707,-2.62712,5.78084,6.349792957,4.56288,1.33084,4.753,-7.19,4.45,8.455684479
01/04/2020 03:30,-5.22048,0.24736,5.226336996,4.61952,1.34736,4.812,-9.84,-1.1,9.901292845,-2.43048,5.79736,6.286224304,4.61952,1.34736,4.812,-7.05,4.45,8.336965875
01/04/2020 04:00,-4.73648,0.35186,4.749531372,4.70352,1.37186,4.8995,-9.44,-1.02,9.494946024,-2.11648,5.82186,6.194638121,4.70352,1.37186,4.8995,-6.82,4.45,8.143396097
01/04/2020 04:30,-4.62944,0.29558,4.638866483,4.51056,1.31558,4.6985,-9.14,-1.02,9.196738552,-2.46944,5.88558,6.382647245,4.51056,1.31558,4.6985,-6.98,4.57,8.342979084
01/04/2020 05:00,-4.6928,0.2246,4.698171666,4.5072,1.3146,4.695,-9.2,-1.09,9.264345633,-2.2228,5.7746,6.187636463,4.5072,1.3146,4.695,-6.73,4.46,8.073691845
01/04/2020 05:30,-4.81184,0.18988,4.81558497,4.38816,1.27988,4.571,-9.2,-1.09,9.264345633,-2.57184,5.73988,6.289720455,4.38816,1.27988,4.571,-6.96,4.46,8.26638978
01/04/2020 06:00,-5.66704,0.03128,5.667126326,4.15296,1.21128,4.326,-9.82,-1.18,9.890642042,-3.00704,5.59128,6.348598396,4.15296,1.21128,4.326,-7.16,4.38,8.393449827
01/04/2020 06:30,-6.3892,-0.3381,6.398139437,4.1208,1.2019,4.2925,-10.51,-1.54,10.6222267,-3.7792,5.5819,6.74091687,4.1208,1.2019,4.2925,-7.9,4.38,9.032961862
01/04/2020 07:00,-7.67608,-0.95344,7.735066386,3.79392,1.10656,3.952,-11.47,-2.06,11.65351878,-5.02608,5.60656,7.529607905,3.79392,1.10656,3.952,-8.82,4.5,9.901636228
01/04/2020 07:30,-9.2504,-2.0572,9.476390241,3.8496,1.1228,4.01,-13.1,-3.18,13.4804451,-5.4104,6.0828,8.14081593,3.8496,1.1228,4.01,-9.26,4.96,10.50472275
01/04/2020 08:00,-8.00304,-1.49922,8.142254593,4.59696,1.34078,4.7885,-12.6,-2.84,12.91609848,-4.71304,5.60078,7.319937339,4.59696,1.34078,4.7885,-9.31,4.26,10.23834459
01/04/2020 08:30,-7.22592,-1.06006,7.303262767,5.31408,1.54994,5.5355,-12.54,-2.61,12.8087353,-3.55592,5.21994,6.316038367,5.31408,1.54994,5.5355,-8.87,3.67,9.599260388
01/04/2020 09:00,-6.52568,-1.06124,6.611409063,5.82432,1.69876,6.067,-12.35,-2.76,12.65464737,-2.56568,5.22876,5.824314981,5.82432,1.69876,6.067,-8.39,3.53,9.102362331
01/04/2020 09:30,-5.03568,-0.78124,5.09592082,6.78432,1.97876,7.067,-11.82,-2.76,12.13795699,-1.60568,5.50876,5.738000087,6.78432,1.97876,7.067,-8.39,3.53,9.102362331
01/04/2020 10:00,-2.26184,-0.50012,2.316471498,8.22816,2.39988,8.571,-10.49,-2.9,10.8834783,1.21816,5.82988,5.955788327,8.22816,2.39988,8.571,-7.01,3.43,7.804165554
01/04/2020 10:30,0.36832,-0.08424,0.37783065,9.44832,2.75576,9.842,-9.08,-2.84,9.51377948,3.69832,6.18576,7.207024185,9.44832,2.75576,9.842,-5.75,3.43,6.695326728
01/04/2020 11:00,4.80608,0.42344,4.824697545,11.56608,3.37344,12.048,-6.76,-2.95,7.375642345,7.78608,6.80344,10.33972135,11.56608,3.37344,12.048,-3.78,3.43,5.104243333
01/04/2020 11:30,9.57672,0.71946,9.603707026,13.98672,4.07946,14.5695,-4.41,-3.36,5.544159089,12.14672,7.09946,14.06929775,13.98672,4.07946,14.5695,-1.84,3.02,3.536382332
01/04/2020 12:00,13.97192,1.15806,14.01983065,16.14192,4.70806,16.8145,-2.17,-3.55,4.160697057,18.04192,7.57806,19.5687984,16.14192,4.70806,16.8145,1.9,2.87,3.441932597
01/04/2020 12:30,17.89568,1.58124,17.96540238,17.93568,5.23124,18.683,-0.04,-3.65,3.650219172,21.09568,8.10124,22.59773892,17.93568,5.23124,18.683,3.16,2.87,4.268782028
01/04/2020 13:00,18.26256,1.46658,18.32135242,17.54256,5.11658,18.2735,0.72,-3.65,3.720336006,21.07256,7.92658,22.51407239,17.54256,5.11658,18.2735,3.53,2.81,4.511873225
01/04/2020 13:30,6.75032,0.21926,6.75388,12.34032,3.59926,12.8545,-5.59,-3.38,6.532419154,9.34032,6.55926,11.41338992,12.34032,3.59926,12.8545,-3,2.96,4.214451328
01/04/2020 14:00,0.7708,-0.2431,0.808226608,9.5208,2.7769,9.9175,-8.75,-3.02,9.25650582,3.9108,6.0469,7.201344059,9.5208,2.7769,9.9175,-5.61,3.27,6.493458247
01/04/2020 14:30,3.20752,-0.05114,3.207927657,10.72752,3.12886,11.1745,-7.52,-3.18,8.164729022,6.59752,6.27886,9.10776334,10.72752,3.12886,11.1745,-4.13,3.15,5.194169809
01/04/2020 15:00,19.88232,1.57026,19.94423137,18.65232,5.44026,19.4295,1.23,-3.87,4.060763475,23.32232,8.51026,24.82650067,18.65232,5.44026,19.4295,4.67,3.07,5.588720784
01/04/2020 15:30,31.51312,0.94216,31.52720092,24.21312,7.06216,25.222,7.3,-6.12,9.525985513,34.51312,11.58216,36.40469588,24.21312,7.06216,25.222,10.3,4.52,11.24812873
01/04/2020 16:00,23.9828,0.4029,23.98618403,20.0328,5.8429,20.8675,3.95,-5.44,6.722804474,26.4028,10.9929,28.59985486,20.0328,5.8429,20.8675,6.37,5.15,8.191422343
01/04/2020 16:30,14.81936,1.83898,14.93302643,16.41936,4.78898,17.1035,-1.6,-2.95,3.355964839,18.89936,8.14898,20.58134309,16.41936,4.78898,17.1035,2.48,3.36,4.176122604
01/04/2020 17:00,1.11128,0.46204,1.203504965,9.88128,2.88204,10.293,-8.77,-2.42,9.097763461,4.60128,6.42204,7.900276919,9.88128,2.88204,10.293,-5.28,3.54,6.35688603
01/04/2020 17:30,-4.24736,-0.44048,4.270139295,7.95264,2.31952,8.284,-12.2,-2.76,12.50830124,-0.65736,6.38952,6.423245908,7.95264,2.31952,8.284,-8.61,4.07,9.523497257
01/04/2020 18:00,-6.53168,-2.21174,6.895987054,7.22832,2.10826,7.5295,-13.76,-4.32,14.4222051,-2.50168,7.81826,8.208750956,7.22832,2.10826,7.5295,-9.73,5.71,11.28171086
01/04/2020 18:30,-7.7972,-2.2821,8.124303555,6.4728,1.8879,6.7425,-14.27,-4.17,14.86680194,-3.9472,7.6879,8.64200175,6.4728,1.8879,6.7425,-10.42,5.8,11.92545177
01/04/2020 19:00,-9.07704,-2.44372,9.400235242,5.71296,1.66628,5.951,-14.79,-4.11,15.35044625,-4.85704,7.51628,8.9490392,5.71296,1.66628,5.951,-10.57,5.85,12.08086917
01/04/2020 19:30,-9.82736,-2.53048,10.14792262,5.07264,1.47952,5.284,-14.9,-4.01,15.4301685,-6.11736,7.45952,9.647099668,5.07264,1.47952,5.284,-11.19,5.98,12.68765148
01/04/2020 20:00,-10.89584,-2.73712,11.23437382,4.36416,1.27288,4.546,-15.26,-4.01,15.77807656,-6.82584,7.25288,9.959736944,4.36416,1.27288,4.546,-11.19,5.98,12.68765148
01/04/2020 20:30,-10.36344,-2.66642,10.70096651,4.60656,1.34358,4.7985,-14.97,-4.01,15.49777403,-6.32344,7.41358,9.744078297,4.60656,1.34358,4.7985,-10.93,6.07,12.50239177
01/04/2020 21:00,-9.19024,-2.51632,9.528503429,4.70976,1.37368,4.906,-13.9,-3.89,14.43406041,-5.47024,7.72368,9.46460556,4.70976,1.37368,4.906,-10.18,6.35,11.99812069
01/04/2020 21:30,-9.55128,-2.58954,9.896093525,4.45872,1.30046,4.6445,-14.01,-3.89,14.54002063,-5.40128,7.65046,9.365007413,4.45872,1.30046,4.6445,-9.86,6.35,11.72783441
01/04/2020 22:00,-8.50072,-2.26646,8.797674775,4.46928,1.30354,4.6555,-12.97,-3.57,13.45235295,-4.75072,7.72354,9.067657396,4.46928,1.30354,4.6555,-9.22,6.42,11.23498109
01/04/2020 22:30,-7.2216,-1.8713,7.460111946,4.6584,1.3587,4.8525,-11.88,-3.23,12.3112672,-3.8116,7.6887,8.581631678,4.6584,1.3587,4.8525,-8.47,6.33,10.57401532
01/04/2020 23:00,-6.09224,-0.68482,6.130608995,4.57776,1.33518,4.7685,-10.67,-2.02,10.85952577,-3.33224,6.67518,7.460687063,4.57776,1.33518,4.7685,-7.91,5.34,9.543778078
01/04/2020 23:30,-5.1804,-1.5347,5.402948107,4.5096,1.3153,4.6975,-9.69,-2.85,10.10042573,-2.2504,7.7953,8.113630645,4.5096,1.3153,4.6975,-6.76,6.48,9.364187098
02/04/2020 00:00,-4.16216,-1.57188,4.449087839,4.58784,1.33812,4.779,-8.75,-2.91,9.221203826,-1.67216,7.99812,8.171049051,4.58784,1.33812,4.779,-6.26,6.66,9.140196934
02/04/2020 00:30,-4.2812,-1.6066,4.572727523,4.4688,1.3034,4.655,-8.75,-2.91,9.221203826,-1.0412,7.9634,8.031179054,4.4688,1.3034,4.655,-5.51,6.66,8.643824385
02/04/2020 01:00,-4.01504,-1.60772,4.324963561,4.46496,1.30228,4.651,-8.48,-2.91,8.965405735,-1.11504,7.90228,7.980560344,4.46496,1.30228,4.651,-5.58,6.6,8.642707909
02/04/2020 01:30,-4.78152,-1.61836,5.047972127,4.42848,1.29164,4.613,-9.21,-2.91,9.658788744,-1.81152,7.89164,8.096887464,4.42848,1.29164,4.613,-6.24,6.6,9.082818946
02/04/2020 02:00,-6.06496,-1.65728,6.287313957,4.29504,1.25272,4.474,-10.36,-2.91,10.76093397,-2.76496,7.75272,8.231018843,4.29504,1.25272,4.474,-7.06,6.5,9.596541044
02/04/2020 02:30,-6.45048,-1.81764,6.701679446,4.25952,1.24236,4.437,-10.71,-3.06,11.13856813,-3.15048,7.65236,8.275514353,4.25952,1.24236,4.437,-7.41,6.41,9.797765051
02/04/2020 03:00,-6.36944,-1.83192,6.6276464,4.21056,1.22808,4.386,-10.58,-3.06,11.01362792,-3.06944,7.63808,8.231751211,4.21056,1.22808,4.386,-7.28,6.41,9.699819586
02/04/2020 03:30,-6.0204,-1.8147,6.287952946,4.2696,1.2453,4.4475,-10.29,-3.06,10.73534815,-3.1604,7.6553,8.282013418,4.2696,1.2453,4.4475,-7.43,6.41,9.812899673
02/04/2020 04:00,-5.34656,-1.76108,5.629130181,4.45344,1.29892,4.639,-9.8,-3.06,10.26662554,-2.49656,7.77892,8.169725099,4.45344,1.29892,4.639,-6.95,6.48,9.502257626
02/04/2020 04:30,-4.75424,-1.61082,5.019715037,4.62576,1.34918,4.8185,-9.38,-2.96,9.835954453,-1.90424,7.82918,8.057430698,4.62576,1.34918,4.8185,-6.53,6.48,9.199527162
02/04/2020 05:00,-4.62032,-1.60676,4.891731248,4.63968,1.35324,4.833,-9.26,-2.96,9.721584233,-1.54032,7.83324,7.983247121,4.63968,1.35324,4.833,-6.18,6.48,8.95448491
02/04/2020 05:30,-4.12536,-1.45198,4.373424408,4.96464,1.44802,5.1715,-9.09,-2.9,9.541388788,-1.21536,7.99802,8.0898346,4.96464,1.44802,5.1715,-6.18,6.55,9.005270679
02/04/2020 06:00,-4.4048,-0.7764,4.472701644,4.9152,1.4336,5.12,-9.32,-2.21,9.57843933,-1.7948,7.0236,7.249294035,4.9152,1.4336,5.12,-6.71,5.59,8.733395674
02/04/2020 06:30,-5.18192,-0.06056,5.182273864,4.79808,1.39944,4.998,-9.98,-1.46,10.08622823,-2.99192,4.54944,5.445088576,4.79808,1.39944,4.998,-7.79,3.15,8.402773352
02/04/2020 07:00,-5.49312,0.80534,5.551841123,5.12688,1.49534,5.3405,-10.62,-0.69,10.64239165,-2.93312,3.57534,4.6245269,5.12688,1.49534,5.3405,-8.06,2.08,8.324061509
02/04/2020 07:30,-3.88832,1.82924,4.297109657,6.27168,1.82924,6.533,-10.16,0,10.16,-0.96832,3.49924,3.630747058,6.27168,1.82924,6.533,-7.24,1.67,7.430107671
02/04/2020 08:00,2.03224,2.03482,2.875846284,9.34224,2.72482,9.7315,-7.31,-0.69,7.342492765,4.76224,4.28482,6.406138638,9.34224,2.72482,9.7315,-4.58,1.56,4.838388161
02/04/2020 08:30,11.24928,3.12354,11.67487913,13.82928,4.03354,14.4055,-2.58,-0.91,2.735781424,13.94928,5.21354,14.89172293,13.82928,4.03354,14.4055,0.12,1.18,1.186086
02/04/2020 09:00,16.6116,3.3263,16.9413555,16.1016,4.6963,16.7725,0.51,-1.37,1.461848145,19.2616,5.5063,20.03318682,16.1016,4.6963,16.7725,3.16,0.81,3.26216186
02/04/2020 09:30,3.28472,1.97096,3.830674719,10.49472,3.06096,10.932,-7.21,-1.09,7.291927043,5.17472,4.03096,6.559448574,10.49472,3.06096,10.932,-5.32,0.97,5.407707463
02/04/2020 10:00,18.84128,3.74204,19.2092867,17.80128,5.19204,18.543,1.04,-1.45,1.784404663,20.85128,5.99204,21.69517045,17.80128,5.19204,18.543,3.05,0.8,3.153173005
02/04/2020 10:30,28.11736,4.29548,28.44357716,21.92736,6.39548,22.841,6.19,-2.1,6.536520481,29.84736,6.01548,30.44751055,21.92736,6.39548,22.841,7.92,-0.38,7.929110921
02/04/2020 11:00,13.41672,3.16446,13.78485338,15.54672,4.53446,16.1945,-2.13,-1.37,2.532548124,15.31672,5.31446,16.21250741,15.54672,4.53446,16.1945,-0.23,0.78,0.813203542
02/04/2020 11:30,24.9952,4.4186,25.38275101,21.1152,6.1586,21.995,3.88,-1.74,4.252293499,26.8252,6.8586,27.68811566,21.1152,6.1586,21.995,5.71,0.7,5.75274717
02/04/2020 12:00,16.60256,3.83158,17.03895548,17.90256,5.22158,18.6485,-1.3,-1.39,1.903181547,20.13256,6.01158,21.01092731,17.90256,5.22158,18.6485,2.23,0.79,2.365797963
02/04/2020 12:30,11.5208,3.4344,12.02181085,15.3408,4.4744,15.98,-3.82,-1.04,3.959040288,14.0808,5.4644,15.10392651,15.3408,4.4744,15.98,-1.26,0.99,1.602404443
02/04/2020 13:00,7.69312,2.87216,8.211784118,13.41312,3.91216,13.972,-5.72,-1.04,5.813776741,10.60312,4.90216,11.68149504,13.41312,3.91216,13.972,-2.81,0.99,2.979295219
02/04/2020 13:30,17.70632,3.96976,18.14587453,18.13632,5.28976,18.892,-0.43,-1.32,1.388272308,21.16632,6.13976,22.03882382,18.13632,5.28976,18.892,3.03,0.85,3.146966794
02/04/2020 14:00,21.3936,4.4648,21.8545318,19.8336,5.7848,20.66,1.56,-1.32,2.043526364,23.4636,6.6348,24.38362352,19.8336,5.7848,20.66,3.63,0.85,3.728189909
02/04/2020 14:30,42.56296,5.98628,42.98186958,29.47296,8.59628,30.701,13.09,-2.61,13.34766646,44.71296,7.52628,45.34196381,29.47296,8.59628,30.701,15.24,-1.07,15.27751616
02/04/2020 15:00,54.33672,7.00696,54.78664645,35.40672,10.32696,36.882,18.93,-3.32,19.21893077,56.59672,9.05696,57.31681463,35.40672,10.32696,36.882,21.19,-1.27,21.22802393
02/04/2020 15:30,48.26312,5.50716,48.57630661,32.25312,9.40716,33.597,16.01,-3.9,16.47817041,50.75312,9.76716,51.6843942,32.25312,9.40716,33.597,18.5,0.36,18.50350237
02/04/2020 16:00,28.54528,2.84654,28.68685762,22.68528,6.61654,23.6305,5.86,-3.77,6.967962399,31.02528,9.48654,32.44321871,22.68528,6.61654,23.6305,8.34,2.87,8.820005669
02/04/2020 16:30,22.70544,2.01242,22.79444757,19.34544,5.64242,20.1515,3.36,-3.63,4.9463623,24.66544,9.29242,26.35778822,19.34544,5.64242,20.1515,5.32,3.65,6.4517362
02/04/2020 17:00,21.01832,2.41326,21.156408,20.06832,5.85326,20.9045,0.95,-3.44,3.568767294,24.97832,9.68326,26.78958742,20.06832,5.85326,20.9045,4.91,3.83,6.227118114
02/04/2020 17:30,10.4848,2.1039,10.69380317,15.3048,4.4639,15.9425,-4.82,-2.36,5.366749482,13.5548,8.1839,15.83378736,15.3048,4.4639,15.9425,-1.75,3.72,4.11107042
02/04/2020 18:00,6.49816,0.70738,6.536548772,13.08816,3.81738,13.6335,-6.59,-3.11,7.286988404,9.98816,8.53738,13.13964221,13.08816,3.81738,13.6335,-3.1,4.72,5.646981495
02/04/2020 18:30,1.25976,-0.88132,1.537439495,11.06976,3.22868,11.531,-9.81,-4.11,10.63617412,5.24976,9.19868,10.59130274,11.06976,3.22868,11.531,-5.82,5.97,8.337463643
02/04/2020 19:00,-2.61928,-1.49354,3.015176521,8.97072,2.61646,9.3445,-11.59,-4.11,12.29716227,1.67072,8.58646,8.747491106,8.97072,2.61646,9.3445,-7.3,5.97,9.430318128
02/04/2020 19:30,-4.80592,-1.77756,5.124118129,7.65408,2.23244,7.973,-12.46,-4.01,13.08937355,-0.55592,8.26244,8.281120806,7.65408,2.23244,7.973,-8.21,6.03,10.18651069
02/04/2020 20:00,-5.5968,-1.8799,5.904082846,7.3032,2.1301,7.6075,-12.9,-4.01,13.50888967,-1.5468,8.1601,8.305409216,7.3032,2.1301,7.6075,-8.85,6.03,10.70903357
02/04/2020 20:30,-6.86424,-1.97832,7.143636385,6.72576,1.96168,7.006,-13.59,-3.94,14.14961837,-2.87424,7.86168,8.370619332,6.72576,1.96168,7.006,-9.6,5.9,11.26809656
02/04/2020 21:00,-6.9568,-1.9999,7.238554155,6.1032,1.7801,6.3575,-13.06,-3.78,13.59602883,-3.3368,7.8401,8.520645647,6.1032,1.7801,6.3575,-9.44,6.06,11.21771813
02/04/2020 21:30,-7.17736,-2.12548,7.485463366,5.67264,1.65452,5.909,-12.85,-3.78,13.39443541,-3.46736,7.95452,8.677382889,5.67264,1.65452,5.909,-9.14,6.3,11.10088285
02/04/2020 22:00,-6.97752,-1.85636,7.220239456,5.29248,1.54364,5.513,-12.27,-3.4,12.73235642,-3.44752,7.74364,8.476399861,5.29248,1.54364,5.513,-8.74,6.2,10.71576409
02/04/2020 22:30,-6.37288,-0.71084,6.4124015,5.03712,1.46916,5.247,-11.41,-2.18,11.61638928,-3.18288,6.63916,7.362687729,5.03712,1.46916,5.247,-8.22,5.17,9.710679688
02/04/2020 23:00,-4.958,-1.3415,5.136281364,5.172,1.5085,5.3875,-10.13,-2.85,10.52327896,-2.228,7.6085,7.928004557,5.172,1.5085,5.3875,-7.4,6.1,9.590099061
02/04/2020 23:30,-3.4452,-1.3036,3.683581952,5.6448,1.6464,5.88,-9.09,-2.95,9.556704453,-0.4452,7.9464,7.958861476,5.6448,1.6464,5.88,-6.09,6.3,8.762311339
03/04/2020 00:00,-3.14408,-1.45744,3.465453852,5.42592,1.58256,5.652,-8.57,-3.04,9.093211754,0.06592,8.09256,8.09282848,5.42592,1.58256,5.652,-5.36,6.51,8.432656758
03/04/2020 00:30,-2.01624,-1.28432,2.390544206,5.81376,1.69568,6.056,-7.83,-2.98,8.377905466,0.71376,8.30568,8.336292557,5.81376,1.69568,6.056,-5.1,6.61,8.348778354
03/04/2020 01:00,-2.18952,-1.38736,2.592058178,5.46048,1.59264,5.688,-7.65,-2.98,8.209926918,0.28048,8.28264,8.28738767,5.46048,1.59264,5.688,-5.18,6.69,8.460998759
03/04/2020 01:30,-3.43272,-1.45246,3.727359206,5.23728,1.52754,5.4555,-8.67,-2.98,9.167840531,-0.47272,8.13754,8.151258887,5.23728,1.52754,5.4555,-5.71,6.61,8.734769602
03/04/2020 02:00,-5.17296,-1.60128,5.415128143,4.72704,1.37872,4.924,-9.9,-2.98,10.33878136,-2.09296,7.92872,8.200309897,4.72704,1.37872,4.924,-6.82,6.55,9.45594522
03/04/2020 02:30,-5.31816,-1.66238,5.57192364,4.79184,1.39762,4.9915,-10.11,-3.06,10.56293993,-2.02816,7.89762,8.153884636,4.79184,1.39762,4.9915,-6.82,6.5,9.421379941
03/04/2020 03:00,-4.65888,-1.58384,4.920743033,5.06112,1.47616,5.272,-9.72,-3.06,10.1902895,-1.60888,7.97616,8.136806696,5.06112,1.47616,5.272,-6.67,6.5,9.313372107
03/04/2020 03:30,-5.72984,-1.86412,6.025446855,4.34016,1.26588,4.521,-10.07,-3.13,10.54522641,-2.51984,7.76588,8.16446482,4.34016,1.26588,4.521,-6.86,6.5,9.450375654
03/04/2020 04:00,-5.68024,-1.85382,5.975096238,4.16976,1.21618,4.3435,-9.85,-3.07,10.31733493,-2.59024,7.71618,8.139335172,4.16976,1.21618,4.3435,-6.76,6.5,9.378038174
03/04/2020 04:30,-5.16008,-1.79544,5.463518134,4.36992,1.27456,4.552,-9.53,-3.07,10.01228246,-2.27008,7.77456,8.099200356,4.36992,1.27456,4.552,-6.64,6.5,9.29191046
03/04/2020 05:00,-5.5096,-1.8478,5.811200995,4.1904,1.2222,4.365,-9.7,-3.07,10.17422724,-2.2896,7.7222,8.054479561,4.1904,1.2222,4.365,-6.48,6.5,9.178256915
03/04/2020 05:30,-5.50264,-1.87202,5.812358028,4.10736,1.19798,4.2785,-9.61,-3.07,10.08845875,-2.62264,7.69798,8.132474202,4.10736,1.19798,4.2785,-6.73,6.5,9.356436287
03/04/2020 06:00,-5.65288,-1.97834,5.989063487,4.25712,1.24166,4.4345,-9.91,-3.22,10.4200048,-2.58288,7.62166,8.047420099,4.25712,1.24166,4.4345,-6.84,6.38,9.353608929
03/04/2020 06:30,-6.45536,-2.23948,6.832784454,4.18464,1.22052,4.359,-10.64,-3.46,11.18844046,-3.09536,7.36052,7.984892498,4.18464,1.22052,4.359,-7.28,6.14,9.523549758
03/04/2020 07:00,-6.77656,-2.42608,7.197751705,4.33344,1.26392,4.514,-11.11,-3.69,11.70675873,-3.47656,7.17392,7.971925589,4.33344,1.26392,4.514,-7.81,5.91,9.794090055
03/04/2020 07:30,-5.59904,-2.44222,6.108493059,5.10096,1.48778,5.3135,-10.7,-3.93,11.39889907,-3.08904,7.17778,7.814262208,5.10096,1.48778,5.3135,-8.19,5.69,9.972572386
03/04/2020 08:00,-4.19808,-2.46194,4.866726235,6.30192,1.83806,6.5645,-10.5,-4.3,11.34636506,-0.60808,7.42806,7.452907932,6.30192,1.83806,6.5645,-6.91,5.59,8.887980648
03/04/2020 08:30,-3.05816,-2.50738,3.954655111,7.07184,2.06262,7.3665,-10.13,-4.57,11.11313637,0.79184,7.39262,7.434906929,7.07184,2.06262,7.3665,-6.28,5.33,8.23694725
03/04/2020 09:00,-0.60136,-2.38998,2.464475248,8.22864,2.40002,8.5715,-8.83,-4.79,10.04554628,2.98864,7.56002,8.129321709,8.22864,2.40002,8.5715,-5.24,5.16,7.354128092
03/04/2020 09:30,1.88464,-2.01198,2.756797318,9.52464,2.77802,9.9215,-7.64,-4.79,9.017410937,4.91464,7.93802,9.336265198,9.52464,2.77802,9.9215,-4.61,5.16,6.919371359
03/04/2020 10:00,7.94664,0.21652,7.949589184,11.09664,3.23652,11.559,-3.15,-3.02,4.363817136,5.02664,6.40652,8.143132579,11.09664,3.23652,11.559,-6.07,3.17,6.847904789
03/04/2020 10:30,14.52192,1.53556,14.60288002,15.24192,4.44556,15.877,-0.72,-2.91,2.997749156,14.96192,7.11556,16.56774711,15.24192,4.44556,15.877,-0.28,2.67,2.684641503
03/04/2020 11:00,13.92736,1.41798,13.99935798,15.14736,4.41798,15.7785,-1.22,-3,3.238579936,14.28736,7.00798,15.91353008,15.14736,4.41798,15.7785,-0.86,2.59,2.729047453
03/04/2020 11:30,13.18912,1.51266,13.27558009,15.12912,4.41266,15.7595,-1.94,-2.9,3.489068644,12.53912,7.08266,14.40116673,15.12912,4.41266,15.7595,-2.59,2.67,3.719811823
03/04/2020 12:00,14.78336,1.56348,14.86580649,15.78336,4.60348,16.441,-1,-3.04,3.20024999,13.99336,7.08348,15.68406239,15.78336,4.60348,16.441,-1.79,2.48,3.05851271
03/04/2020 12:30,22.68072,2.22896,22.78998294,19.71072,5.74896,20.532,2.97,-3.52,4.605572711,22.93072,8.22896,24.36254712,19.71072,5.74896,20.532,3.22,2.48,4.064332664
03/04/2020 13:00,13.05352,0.97936,13.09020742,14.84352,4.32936,15.462,-1.79,-3.35,3.798236433,12.70352,7.29936,14.65128243,14.84352,4.32936,15.462,-2.14,2.97,3.660669338
03/04/2020 13:30,5.8192,-0.0119,5.819212167,10.7592,3.1381,11.2075,-4.94,-3.15,5.85884801,3.3292,6.5081,7.310194132,10.7592,3.1381,11.2075,-7.43,3.37,8.158541536
03/04/2020 14:00,5.55992,0.34706,5.570741517,11.98992,3.49706,12.4895,-6.43,-3.15,7.160125697,6.95992,6.86706,9.777371807,11.98992,3.49706,12.4895,-5.03,3.37,6.054568523
03/04/2020 14:30,27.44488,2.09934,27.52505525,21.49488,6.26934,22.3905,5.95,-4.17,7.265769058,29.83488,9.03934,31.17418375,21.49488,6.26934,22.3905,8.34,2.77,8.787974738
03/04/2020 15:00,14.98032,1.09676,15.0204151,16.00032,4.66676,16.667,-1.02,-3.57,3.712856044,20.03032,8.02676,21.57875333,16.00032,4.66676,16.667,4.03,3.36,5.246951496
03/04/2020 15:30,10.056,0.8805,10.09447454,13.476,3.9305,14.0375,-3.42,-3.05,4.582455674,12.716,7.4705,14.74805161,13.476,3.9305,14.0375,-0.76,3.54,3.620662923
03/04/2020 16:00,9.88368,2.09024,10.10228853,13.30368,3.88024,13.858,-3.42,-1.79,3.860116579,12.18368,5.30024,13.28663247,13.30368,3.88024,13.858,-1.12,1.42,1.808535319
03/04/2020 16:30,4.74128,2.40204,5.315028899,10.60128,3.09204,11.043,-5.86,-0.69,5.900483031,6.43128,4.67204,7.949171039,10.60128,3.09204,11.043,-4.17,1.58,4.459293666
03/04/2020 17:00,-0.33984,2.61338,2.635383511,8.96016,2.61338,9.3335,-9.3,0,9.3,2.04016,4.38338,4.834901555,8.96016,2.61338,9.3335,-6.92,1.77,7.142779571
03/04/2020 17:30,-4.71656,-0.77858,4.780389634,7.27344,2.12142,7.5765,-11.99,-2.9,12.33572454,-1.64656,5.80142,6.030558337,7.27344,2.12142,7.5765,-8.92,3.68,9.649290129
03/04/2020 18:00,-6.8284,-0.9262,6.890928312,6.5616,1.9138,6.835,-13.39,-2.84,13.68786689,-3.3984,6.3338,7.187916597,6.5616,1.9138,6.835,-9.96,4.42,10.89669675
03/04/2020 18:30,-8.7448,-1.0989,8.813575225,5.4552,1.5911,5.6825,-14.2,-2.69,14.45254649,-5.6048,6.2011,8.358673594,5.4552,1.5911,5.6825,-11.06,4.61,11.98230779
03/04/2020 19:00,-8.84416,-1.03788,8.90485042,5.35584,1.56212,5.579,-14.2,-2.6,14.43606595,-5.26416,6.17212,8.112117221,5.35584,1.56212,5.579,-10.62,4.61,11.57741336
03/04/2020 19:30,-8.51248,-1.00364,8.571441477,5.02752,1.46636,5.237,-13.54,-2.47,13.76344797,-5.16248,6.30636,8.149931055,5.02752,1.46636,5.237,-10.19,4.84,11.28103275
03/04/2020 20:00,-9.90368,-1.18774,9.974648056,4.15632,1.21226,4.3295,-14.06,-2.4,14.26336566,-6.60368,6.05226,8.95759123,4.15632,1.21226,4.3295,-10.76,4.84,11.79844057
03/04/2020 20:30,-10.49584,-1.26712,10.57205043,3.88416,1.13288,4.046,-14.38,-2.4,14.57890257,-7.27584,5.91288,9.375499859,3.88416,1.13288,4.046,-11.16,4.78,12.14059307
03/04/2020 21:00,-9.54656,2.53142,9.876481917,3.91344,1.14142,4.0765,-13.46,1.39,13.53158158,-7.03656,2.34142,7.415889984,3.91344,1.14142,4.0765,-10.95,1.2,11.01555718
03/04/2020 21:30,-8.95864,2.97498,9.439689436,3.89136,1.13498,4.0535,-12.85,1.84,12.98106698,-6.70864,2.21498,7.064841615,3.89136,1.13498,4.0535,-10.6,1.08,10.65487682
03/04/2020 22:00,-7.84488,3.16566,8.459523949,4.06512,1.18566,4.2345,-11.91,1.98,12.07346264,-5.81488,2.49566,6.327807539,4.06512,1.18566,4.2345,-9.88,1.31,9.966468783
03/04/2020 22:30,-6.97616,3.47862,7.795357942,4.14384,1.20862,4.3165,-11.12,2.27,11.34933038,-5.14616,2.39862,5.67770558,4.14384,1.20862,4.3165,-9.29,1.19,9.365906256
03/04/2020 23:00,-6.00784,3.27688,6.84339711,4.41216,1.28688,4.596,-10.42,1.99,10.6083222,-3.58784,2.89688,4.611345747,4.41216,1.28688,4.596,-8,1.61,8.160398275
03/04/2020 23:30,-4.32528,1.16846,4.480328766,4.79472,1.39846,4.9945,-9.12,-0.23,9.122899758,-2.17528,5.52846,5.94101953,4.79472,1.39846,4.9945,-6.97,4.13,8.101715868
04/04/2020 00:00,-3.6264,-0.9677,3.753294586,4.7736,1.3923,4.9725,-8.4,-2.36,8.725227791,-1.4864,7.8123,7.952447186,4.7736,1.3923,4.9725,-6.26,6.42,8.966827756
04/04/2020 00:30,-8.00904,-2.35972,8.34943113,0.00096,0.00028,0.001,-8.01,-2.36,8.350431127,-6.25904,4.98028,7.998673052,0.00096,0.00028,0.001,-6.26,4.98,7.999249965
04/04/2020 01:00,-7.95,0,7.95,0,0,0,-7.95,0,7.95,-6.2,4.31,7.550900609,0,0,0,-6.2,4.31,7.550900609
04/04/2020 01:30,-8.74,0,8.74,0,0,0,-8.74,0,8.74,-6.56,4.31,7.849184671,0,0,0,-6.56,4.31,7.849184671
04/04/2020 02:00,-9.50952,0.00014,9.509520001,0.00048,0.00014,0.0005,-9.51,0,9.51,-7.23952,4.13014,8.334788915,0.00048,0.00014,0.0005,-7.24,4.13,8.335136472
04/04/2020 02:30,-9.50856,0.00042,9.508560009,0.00144,0.00042,0.0015,-9.51,0,9.51,-7.23856,4.13042,8.334093847,0.00144,0.00042,0.0015,-7.24,4.13,8.335136472
04/04/2020 03:00,-9.19856,0.00042,9.19856001,0.00144,0.00042,0.0015,-9.2,0,9.2,-6.86856,4.13042,8.014829122,0.00144,0.00042,0.0015,-6.87,4.13,8.015846805
04/04/2020 03:30,-8.8076,-0.8193,8.845624356,0.0024,0.0007,0.0025,-8.81,-0.82,8.848078888,-6.6176,3.8007,7.631379315,0.0024,0.0007,0.0025,-6.62,3.8,7.633112078
04/04/2020 04:00,-8.8076,0.0007,8.807600028,0.0024,0.0007,0.0025,-8.81,0,8.81,-6.5276,3.5907,7.450012634,0.0024,0.0007,0.0025,-6.53,3.59,7.451778311
04/04/2020 04:30,-8.97856,0.00042,8.97856001,0.00144,0.00042,0.0015,-8.98,0,8.98,-6.52856,3.49042,7.403048524,0.00144,0.00042,0.0015,-6.53,3.49,7.404120474
04/04/2020 05:00,-8.67,0.86,8.712548422,0,0,0,-8.67,0.86,8.712548422,-6.81,4.07,7.933536412,0,0,0,-6.81,4.07,7.933536412
04/04/2020 05:30,-8.81,0,8.81,0,0,0,-8.81,0,8.81,-6.81,4.21,8.006260051,0,0,0,-6.81,4.21,8.006260051
04/04/2020 06:00,-8.89952,-0.68986,8.926217735,0.00048,0.00014,0.0005,-8.9,-0.69,8.92670712,-6.69952,4.21014,7.912575248,0.00048,0.00014,0.0005,-6.7,4.21,7.912907178
04/04/2020 06:30,-9.1376,-0.9993,9.192079974,0.0024,0.0007,0.0025,-9.14,-1,9.194541859,-6.9576,4.3507,8.2058996,0.0024,0.0007,0.0025,-6.96,4.35,8.207563585
04/04/2020 07:00,-8.95808,-1.18944,9.036700991,0.00192,0.00056,0.002,-8.96,-1.19,9.038678001,-6.43808,4.35056,7.770215338,0.00192,0.00056,0.002,-6.44,4.35,7.771492778
04/04/2020 07:30,-7.61856,-1.26958,7.723618961,0.00144,0.00042,0.0015,-7.62,-1.27,7.725108413,-5.27856,4.27042,6.789674709,0.00144,0.00042,0.0015,-5.28,4.27,6.790530171
04/04/2020 08:00,-3.92024,-1.13132,4.080216489,0.02976,0.00868,0.031,-3.95,-1.14,4.111216365,-1.91024,3.80868,4.26087552,0.02976,0.00868,0.031,-1.94,3.8,4.266567707
04/04/2020 08:30,-1.48024,-1.42132,2.052135717,0.02976,0.00868,0.031,-1.51,-1.43,2.079663434,1.75976,3.53868,3.952089498,0.02976,0.00868,0.031,1.73,3.53,3.931132152
04/04/2020 09:00,3.08216,-1.68062,3.510583121,0.03216,0.00938,0.0335,3.05,-1.69,3.48691841,4.64216,3.29938,5.695222371,0.03216,0.00938,0.0335,4.61,3.29,5.663585437
04/04/2020 09:30,9.20888,-2.19866,9.467712324,0.03888,0.01134,0.0405,9.17,-2.21,9.432550026,10.67888,2.77134,11.0326245,0.03888,0.01134,0.0405,10.64,2.76,10.99214265
04/04/2020 10:00,14.85512,-2.89684,15.13493549,0.04512,0.01316,0.047,14.81,-2.91,15.09318389,16.12512,2.23316,16.2790202,0.04512,0.01316,0.047,16.08,2.22,16.23252291
04/04/2020 10:30,19.21328,-3.84446,19.5941318,0.05328,0.01554,0.0555,19.16,-3.86,19.54495331,20.22328,1.68554,20.29340038,0.05328,0.01554,0.0555,20.17,1.67,20.23901677
04/04/2020 11:00,16.10432,-3.77124,16.53999316,0.06432,0.01876,0.067,16.04,-3.79,16.48167771,17.34432,1.81876,17.43941869,0.06432,0.01876,0.067,17.28,1.8,17.37349706
04/04/2020 11:30,13.68904,-2.84278,13.98110204,0.05904,0.01722,0.0615,13.63,-2.86,13.92682663,15.09904,2.43722,15.29447777,0.05904,0.01722,0.0615,15.04,2.42,15.23345004
04/04/2020 12:00,9.74184,-1.47488,9.852853272,0.05184,0.01512,0.054,9.69,-1.49,9.803886984,10.90184,1.19512,10.96715219,0.05184,0.01512,0.054,10.85,1.18,10.91397728
04/04/2020 12:30,8.12752,-1.36614,8.241536255,0.04752,0.01386,0.0495,8.08,-1.38,8.196999451,9.58752,1.03386,9.643101485,0.04752,0.01386,0.0495,9.54,1.02,9.594373351
04/04/2020 13:00,5.49504,-0.86978,5.563450535,0.03504,0.01022,0.0365,5.46,-0.88,5.530461102,6.86504,1.40022,7.006382108,0.03504,0.01022,0.0365,6.83,1.39,6.970007174
04/04/2020 13:30,7.89368,-1.16726,7.979516267,0.04368,0.01274,0.0455,7.85,-1.18,7.938192489,9.52368,1.16274,9.594396544,0.04368,0.01274,0.0455,9.48,1.15,9.549497369
04/04/2020 14:00,9.46608,-1.04656,9.523757578,0.04608,0.01344,0.048,9.42,-1.06,9.479451461,10.76608,0.91344,10.80476058,0.04608,0.01344,0.048,10.72,0.9,10.75771351
04/04/2020 14:30,7.56984,-1.69838,7.758026312,0.03984,0.01162,0.0415,7.53,-1.71,7.721722606,9.03984,2.39162,9.350858434,0.03984,0.01162,0.0415,9,2.38,9.309371622
04/04/2020 15:00,12.48464,-3.15698,12.87760687,0.04464,0.01302,0.0465,12.44,-3.17,12.8375426,13.93464,2.85302,14.22370961,0.04464,0.01302,0.0465,13.89,2.84,14.17736576
04/04/2020 15:30,9.20032,-2.17824,9.454661157,0.04032,0.01176,0.042,9.16,-2.19,9.418157994,10.64032,2.92176,11.03417832,0.04032,0.01176,0.042,10.6,2.91,10.99218359
04/04/2020 16:00,12.82648,-2.31936,13.03449347,0.03648,0.01064,0.038,12.79,-2.33,13.00049999,14.56648,2.08064,14.71432643,0.03648,0.01064,0.038,14.53,2.07,14.67670944
04/04/2020 16:30,10.81656,-1.87642,10.97811105,0.04656,0.01358,0.0485,10.77,-1.89,10.93457818,12.42656,2.35358,12.64747928,0.04656,0.01358,0.0485,12.38,2.34,12.59920632
04/04/2020 17:00,1.07456,-0.86992,1.382548372,0.03456,0.01008,0.036,1.04,-0.88,1.362350909,3.83456,2.53008,4.594034741,0.03456,0.01008,0.036,3.8,2.52,4.559649109
04/04/2020 17:30,-5.394,-0.8695,5.463631233,0.036,0.0105,0.0375,-5.43,-0.88,5.50084539,-2.904,2.6805,3.951999019,0.036,0.0105,0.0375,-2.94,2.67,3.971460688
04/04/2020 18:00,-8.34504,-2.66272,8.759553094,0.02496,0.00728,0.026,-8.37,-2.67,8.785544946,-5.28504,4.44728,6.907238754,0.02496,0.00728,0.026,-5.31,4.44,6.921683321
04/04/2020 18:30,-10.22224,-2.28482,10.4744734,0.01776,0.00518,0.0185,-10.24,-2.29,10.49293572,-7.80224,2.50518,8.194563799,0.01776,0.00518,0.0185,-7.82,2.5,8.209896467
04/04/2020 19:00,-10.21648,0.00686,10.2164823,0.02352,0.00686,0.0245,-10.24,0,10.24,-7.93648,1.89686,8.160011805,0.02352,0.00686,0.0245,-7.96,1.89,8.181301852
04/04/2020 19:30,-12.1628,0.0021,12.16280018,0.0072,0.0021,0.0075,-12.17,0,12.17,-10.0428,1.9421,10.22886036,0.0072,0.0021,0.0075,-10.05,1.94,10.23553125
04/04/2020 20:00,-12.32424,0.69168,12.34363451,0.00576,0.00168,0.006,-12.33,0.69,12.34929148,-10.45424,2.07168,10.65753217,0.00576,0.00168,0.006,-10.46,2.07,10.66285609
04/04/2020 20:30,-13.22616,-2.53888,13.46763602,0.00384,0.00112,0.004,-13.23,-2.54,13.47161831,-10.38616,4.58112,11.35160693,0.00384,0.00112,0.004,-10.39,4.58,11.35466864
04/04/2020 21:00,-12.49616,-2.77888,12.80141355,0.00384,0.00112,0.004,-12.5,-2.78,12.80540511,-9.80616,5.41112,11.20004436,0.00384,0.00112,0.004,-9.81,5.41,11.2028657
04/04/2020 21:30,-11.96568,-2.38874,12.2017858,0.00432,0.00126,0.0045,-11.97,-2.39,12.20626888,-9.45568,4.46126,10.4552726,0.00432,0.00126,0.0045,-9.46,4.46,10.45864236
04/04/2020 22:00,-11.02184,-1.16762,11.08351449,0.00816,0.00238,0.0085,-11.03,-1.17,11.09187991,-9.13184,3.96238,9.954444085,0.00816,0.00238,0.0085,-9.14,3.96,9.960983887
04/04/2020 22:30,-10.08424,-1.16832,10.15169286,0.00576,0.00168,0.006,-10.09,-1.17,10.15760799,-7.89424,4.55168,9.112453896,0.00576,0.00168,0.006,-7.9,4.55,9.116605728
04/04/2020 23:00,-8.95232,0.62224,8.973918654,0.00768,0.00224,0.008,-8.96,0.62,8.981425277,-7.26232,2.90224,7.820760117,0.00768,0.00224,0.008,-7.27,2.9,7.827062029
04/04/2020 23:30,-8.1428,-0.2279,8.145988599,0.0072,0.0021,0.0075,-8.15,-0.23,8.153244753,-6.4328,3.8521,7.497972409,0.0072,0.0021,0.0075,-6.44,3.85,7.503072704
05/04/2020 00:00,-7.50184,-1.20762,7.598417562,0.00816,0.00238,0.0085,-7.51,-1.21,7.606852174,-5.77184,4.99238,7.63138225,0.00816,0.00238,0.0085,-5.78,4.99,7.636000262
05/04/2020 00:30,-1.57472,0.43654,1.634108396,5.64528,1.64654,5.8805,-7.22,-1.21,7.320689858,0.43528,6.63654,6.650799339,5.64528,1.64654,5.8805,-5.21,4.99,7.214166619
05/04/2020 01:00,-2.09552,0.31964,2.119757958,5.24448,1.52964,5.463,-7.34,-1.21,7.439065802,-0.09552,6.51964,6.5203397,5.24448,1.52964,5.463,-5.34,4.99,7.308604518
05/04/2020 01:30,-2.7012,0.4809,2.74367386,5.4888,1.6009,5.7175,-8.19,-1.12,8.266226467,0.2388,6.5109,6.515277757,5.4888,1.6009,5.7175,-5.25,4.91,7.188226485
05/04/2020 02:00,-3.65576,0.56082,3.698526768,5.21424,1.52082,5.4315,-8.87,-0.96,8.921799146,-1.07576,6.09082,6.185090771,5.21424,1.52082,5.4315,-6.29,4.57,7.774895498
05/04/2020 02:30,-3.91592,0.56494,3.95646138,4.95408,1.44494,5.1605,-8.87,-0.88,8.913545871,-1.76592,6.01494,6.268809827,4.95408,1.44494,5.1605,-6.72,4.57,8.126702898
05/04/2020 03:00,-3.63704,0.57628,3.682412063,4.99296,1.45628,5.201,-8.63,-0.88,8.674750717,-1.49704,6.02628,6.209442761,4.99296,1.45628,5.201,-6.49,4.57,7.937568897
05/04/2020 03:30,-3.72536,0.49052,3.757514737,4.90464,1.43052,5.109,-8.63,-0.94,8.681042564,-1.22536,6.00052,6.124356897,4.90464,1.43052,5.109,-6.13,4.57,7.64603165
05/04/2020 04:00,-3.2536,0.4852,3.289579304,4.8864,1.4252,5.09,-8.14,-0.94,8.194095435,-1.2436,6.0552,6.181584586,4.8864,1.4252,5.09,-6.13,4.63,7.682043999
05/04/2020 04:30,-3.0096,0.5722,3.063511874,4.9104,1.4322,5.115,-7.92,-0.86,7.96655509,-0.9796,6.0622,6.140837484,4.9104,1.4322,5.115,-5.89,4.63,7.491928991
05/04/2020 05:00,-2.50824,0.63968,2.588524367,5.14176,1.49968,5.356,-7.65,-0.86,7.698188099,-0.52824,6.12968,6.152399077,5.14176,1.49968,5.356,-5.67,4.63,7.320232237
05/04/2020 05:30,-2.26008,0.61456,2.342145512,5.32992,1.55456,5.552,-7.59,-0.94,7.647986663,-0.28008,6.18456,6.190898739,5.32992,1.55456,5.552,-5.61,4.63,7.273857299
05/04/2020 06:00,-2.59392,0.51594,2.644733455,5.26608,1.53594,5.4855,-7.86,-1.02,7.925906888,-0.56392,6.01594,6.042312459,5.26608,1.53594,5.4855,-5.83,4.48,7.352502975
05/04/2020 06:30,-2.78688,0.48716,2.829138561,5.37312,1.56716,5.597,-8.16,-1.08,8.231160307,-0.65688,6.04716,6.08273256,5.37312,1.56716,5.597,-6.03,4.48,7.512076943
05/04/2020 07:00,-2.0108,0.6406,2.110375559,5.8992,1.7206,6.145,-7.91,-1.08,7.983389005,0.1392,6.2006,6.202162284,5.8992,1.7206,6.145,-5.76,4.48,7.297122721
05/04/2020 07:30,0.46408,0.87244,0.988191176,7.17408,2.09244,7.473,-6.71,-1.22,6.820007331,2.66408,6.39244,6.92536002,7.17408,2.09244,7.473,-4.51,4.3,6.231380264
05/04/2020 08:00,7.41288,1.70584,7.6066208,10.68288,3.11584,11.128,-3.27,-1.41,3.561039174,9.09288,7.34584,11.68938972,10.68288,3.11584,11.128,-1.59,4.23,4.518960057
05/04/2020 08:30,17.88656,2.82108,18.1076647,15.70656,4.58108,16.361,2.18,-1.76,2.801785145,19.35656,8.55108,21.1612236,15.70656,4.58108,16.361,3.65,3.97,5.392902743
05/04/2020 09:00,27.8516,3.8713,28.11936319,20.7816,6.0613,21.6475,7.07,-2.19,7.401418783,29.6716,9.6413,31.19869408,20.7816,6.0613,21.6475,8.89,3.58,9.583762309
05/04/2020 09:30,39.00552,4.79786,39.29949174,26.25552,7.65786,27.3495,12.75,-2.86,13.06683206,40.52552,10.57786,41.88327701,26.25552,7.65786,27.3495,14.27,2.92,14.56568914
05/04/2020 10:00,49.69784,5.63562,50.01635246,31.76784,9.26562,33.0915,17.93,-3.63,18.29376396,51.08784,11.45562,52.35645734,31.76784,9.26562,33.0915,19.32,2.19,19.44372649
05/04/2020 10:30,57.72448,6.10464,58.04637991,35.60448,10.38464,37.088,22.12,-4.28,22.53026409,58.98448,11.83464,60.1600165,35.60448,10.38464,37.088,23.38,1.45,23.42492049
05/04/2020 11:00,63.95824,6.30782,64.26853863,38.59824,11.25782,40.2065,25.36,-4.95,25.83857775,65.09824,12.05782,66.20552752,38.59824,11.25782,40.2065,26.5,0.8,26.51207272
05/04/2020 11:30,69.57336,6.67348,69.89268744,41.46336,12.09348,43.191,28.11,-5.42,28.62775751,70.57336,12.09348,71.60203489,41.46336,12.09348,43.191,29.11,0,29.11
05/04/2020 12:00,67.72976,6.77368,68.06763644,40.94976,11.94368,42.656,26.78,-5.17,27.27448075,68.68976,12.31368,69.78473933,40.94976,11.94368,42.656,27.74,0.37,27.74246745
