Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2020 12:30,59.93104,6.22072,60.2530241,37.27104,10.87072,38.824,22.66,-4.65,23.13218753,60.98104,11.82072,62.11615459,37.27104,10.87072,38.824,23.71,0.95,23.72902442
05/04/2020 13:00,53.81184,6.00512,54.14587325,34.37184,10.02512,35.804,19.44,-4.02,19.85129719,54.86184,11.11512,55.97648954,34.37184,10.02512,35.804,20.49,1.09,20.51897171
05/04/2020 13:30,52.81352,5.96186,53.14895737,33.50352,9.77186,34.8995,19.31,-3.81,19.68228137,53.75352,10.95186,54.85785404,33.50352,9.77186,34.8995,20.25,1.18,20.28435111
05/04/2020 14:00,54.66024,6.29382,55.0213959,34.23024,9.98382,35.6565,20.43,-3.69,20.76056358,55.50024,11.32382,56.64367166,34.23024,9.98382,35.6565,21.27,1.34,21.31216789
05/04/2020 14:30,48.01672,5.85446,48.37230718,31.14672,9.08446,32.4445,16.87,-3.23,17.17643153,49.38672,10.91446,50.57839014,31.14672,9.08446,32.4445,18.24,1.83,18.33157113
05/04/2020 15:00,40.28888,5.24384,40.62870549,27.57888,8.04384,28.728,12.71,-2.8,13.01476469,41.82888,10.28384,43.0745002,27.57888,8.04384,28.728,14.25,2.24,14.4249818
05/04/2020 15:30,45.91936,5.50148,46.24774486,30.27936,8.83148,31.541,15.64,-3.33,15.99057535,47.32936,11.07148,48.60705697,30.27936,8.83148,31.541,17.05,2.24,17.19651418
05/04/2020 16:00,35.27672,4.58696,35.57368657,25.08672,7.31696,26.132,10.19,-2.73,10.54936017,37.10672,10.11696,38.46116936,25.08672,7.31696,26.132,12.02,2.8,12.3418151
05/04/2020 16:30,21.80208,1.20894,21.83557254,19.16208,5.58894,19.9605,2.64,-4.38,5.114098161,24.04208,10.88894,26.39300334,19.16208,5.58894,19.9605,4.88,5.3,7.204470834
05/04/2020 17:00,17.44656,3.89358,17.87574952,17.56656,5.12358,18.2985,-0.12,-1.23,1.235839795,20.09656,6.95358,21.26555898,17.56656,5.12358,18.2985,2.53,1.83,3.122466973
05/04/2020 17:30,13.19376,6.35068,14.64262406,15.77376,4.60068,16.431,-2.58,1.75,3.117515036,15.08376,5.87068,16.18594141,15.77376,4.60068,16.431,-0.69,1.27,1.445337331
05/04/2020 18:00,10.23088,6.14984,11.93697774,14.81088,4.31984,15.428,-4.58,1.83,4.932068532,13.17088,3.62984,13.66191123,14.81088,4.31984,15.428,-1.64,-0.69,1.779241411
05/04/2020 18:30,3.76608,1.49344,4.051385146,11.08608,3.23344,11.548,-7.32,-1.74,7.523961722,6.13608,7.71344,9.856400682,11.08608,3.23344,11.548,-4.95,4.48,6.676293882
05/04/2020 19:00,-0.00336,-1.12098,1.120985036,9.11664,2.65902,9.4965,-9.12,-3.78,9.872324954,2.80664,8.55902,9.007444224,9.11664,2.65902,9.4965,-6.31,5.9,8.638639939
05/04/2020 19:30,-2.78944,-1.41692,3.128679881,7.69056,2.24308,8.011,-10.48,-3.66,11.1007207,0.14056,8.19308,8.194285631,7.69056,2.24308,8.011,-7.55,5.95,9.612751947
05/04/2020 20:00,-5.00176,-1.51218,5.225350845,6.43824,1.87782,6.7065,-11.44,-3.39,11.93170985,-2.19176,7.66782,7.974915388,6.43824,1.87782,6.7065,-8.63,5.79,10.39235296
05/04/2020 20:30,-5.0516,-0.1013,5.052615585,6.5784,1.9187,6.8525,-11.63,-2.02,11.80412216,-2.3416,6.1987,6.62623364,6.5784,1.9187,6.8525,-8.92,4.28,9.893674747
05/04/2020 21:00,-4.00104,-0.17072,4.004680562,6.88896,2.00928,7.176,-10.89,-2.18,11.10605691,-1.44104,6.78928,6.9405273,6.88896,2.00928,7.176,-8.33,4.78,9.604025198
05/04/2020 21:30,-3.64216,1.12812,3.812870861,6.74784,1.96812,7.029,-10.39,-0.84,10.42390042,-1.21216,5.48812,5.620390823,6.74784,1.96812,7.029,-7.96,3.52,8.703562489
05/04/2020 22:00,-3.014,1.2805,3.274733004,6.756,1.9705,7.0375,-9.77,-0.69,9.794335097,-0.504,5.3605,5.38414118,6.756,1.9705,7.0375,-7.26,3.39,8.012471529
05/04/2020 22:30,-2.17616,1.94362,2.917761308,6.66384,1.94362,6.9415,-8.84,0,8.84,-0.17616,4.70362,4.706917617,6.66384,1.94362,6.9415,-6.84,2.76,7.375852493
05/04/2020 23:00,-0.85232,2.01474,2.187607517,6.90768,2.01474,7.1955,-7.76,0,7.76,0.80768,4.77474,4.8425705,6.90768,2.01474,7.1955,-6.1,2.76,6.695341664
05/04/2020 23:30,0.18568,2.50124,2.508122525,7.13568,2.08124,7.433,-6.95,0.42,6.962679082,2.23568,4.84124,5.3325294,7.13568,2.08124,7.433,-4.9,2.76,5.623842103
06/04/2020 00:00,0.47424,0.48332,0.67712761,6.83424,1.99332,7.119,-6.36,-1.51,6.536795851,2.13424,6.95332,7.273488805,6.83424,1.99332,7.119,-4.7,4.96,6.8331252
06/04/2020 00:30,0.16912,0.41766,0.450601209,6.60912,1.92766,6.8845,-6.44,-1.51,6.614657965,2.41912,6.82766,7.243554559,6.60912,1.92766,6.8845,-4.19,4.9,6.447177677
06/04/2020 01:00,0.15616,0.31388,0.350580376,6.59616,1.92388,6.871,-6.44,-1.61,6.638200057,2.62616,6.72388,7.218537151,6.59616,1.92388,6.871,-3.97,4.8,6.229036844
06/04/2020 01:30,0.1024,0.3682,0.382174044,6.7824,1.9782,7.065,-6.68,-1.61,6.871280812,2.3724,6.7782,7.181384059,6.7824,1.9782,7.065,-4.41,4.8,6.518289653
06/04/2020 02:00,-0.6572,0.3654,0.751950131,6.7728,1.9754,7.055,-7.43,-1.61,7.602433821,1.6928,6.7254,6.935169573,6.7728,1.9754,7.055,-5.08,4.75,6.954775338
06/04/2020 02:30,-0.54432,0.36624,0.656060973,6.77568,1.97624,7.058,-7.32,-1.61,7.494964977,1.47568,6.77624,6.935060202,6.77568,1.97624,7.058,-5.3,4.8,7.150524456
06/04/2020 03:00,-0.42816,0.34762,0.551507616,6.71184,1.95762,6.9915,-7.14,-1.61,7.319269089,1.63184,6.75762,6.951858014,6.71184,1.95762,6.9915,-5.08,4.8,6.98901996
06/04/2020 03:30,0.41232,0.52276,0.665797116,7.07232,2.06276,7.367,-6.66,-1.54,6.835729661,2.43232,6.93276,7.347063481,7.07232,2.06276,7.367,-4.64,4.87,6.726551866
06/04/2020 04:00,0.042,0.781,0.782128506,6.792,1.981,7.075,-6.75,-1.2,6.855836929,2.372,6.471,6.892040699,6.792,1.981,7.075,-4.42,4.49,6.300515852
06/04/2020 04:30,-0.24936,0.69602,0.739340416,6.50064,1.89602,6.7715,-6.75,-1.2,6.855836929,2.08064,6.38602,6.716421238,6.50064,1.89602,6.7715,-4.42,4.49,6.300515852
06/04/2020 05:00,0.3008,0.7194,0.779754449,6.8208,1.9894,7.105,-6.52,-1.27,6.642537166,2.7008,6.4094,6.95519439,6.8208,1.9894,7.105,-4.12,4.42,6.042416735
06/04/2020 05:30,-0.13752,0.64114,0.655722693,6.55248,1.91114,6.8255,-6.69,-1.27,6.809478688,1.98248,6.33114,6.634271674,6.55248,1.91114,6.8255,-4.57,4.42,6.357774768
06/04/2020 06:00,-0.70112,0.63134,0.943482618,6.27888,1.83134,6.5405,-6.98,-1.2,7.082400723,1.43888,6.25134,6.414797538,6.27888,1.83134,6.5405,-4.84,4.42,6.554540411
06/04/2020 06:30,-1.79984,0.30088,1.824815826,6.14016,1.79088,6.396,-7.94,-1.49,8.078595175,0.59016,6.09088,6.119404219,6.14016,1.79088,6.396,-5.55,4.3,7.02086177
06/04/2020 07:00,-2.10464,0.16198,2.110864053,6.31536,1.84198,6.5785,-8.42,-1.68,8.585965292,0.47536,5.88198,5.901157162,6.31536,1.84198,6.5785,-5.84,4.04,7.101211164
06/04/2020 07:30,-3.258,-0.199,3.264071844,5.832,1.701,6.075,-9.09,-1.9,9.286447114,-0.848,5.551,5.615398917,5.832,1.701,6.075,-6.68,3.85,7.71005188
06/04/2020 08:00,-2.00768,-0.22974,2.020781891,6.65232,1.94026,6.9295,-8.66,-2.17,8.927737675,0.39232,5.64026,5.653887853,6.65232,1.94026,6.9295,-6.26,3.7,7.271698564
06/04/2020 08:30,4.59688,0.31034,4.607343774,10.04688,2.93034,10.4655,-5.45,-2.62,6.047057135,6.95688,6.10034,9.252692984,10.04688,2.93034,10.4655,-3.09,3.17,4.426849896
06/04/2020 09:00,1.31744,-0.30658,1.352641656,8.61744,2.51342,8.9765,-7.3,-2.82,7.82575236,3.82744,5.51342,6.711713421,8.61744,2.51342,8.9765,-4.79,3,5.651911181
06/04/2020 09:30,8.48016,0.77338,8.51535262,12.56016,3.66338,13.0835,-4.08,-2.89,4.999849998,11.50016,6.56338,13.24128532,12.56016,3.66338,13.0835,-1.06,2.9,3.08765283
06/04/2020 10:00,36.7976,3.6018,36.97345438,26.3376,7.6818,27.435,10.46,-4.08,11.22755539,39.0076,9.6018,40.17197308,26.3376,7.6818,27.435,12.67,1.92,12.81465177
06/04/2020 10:30,45.30744,4.21092,45.50270285,30.51744,8.90092,31.789,14.79,-4.69,15.51580485,47.19744,10.26092,48.2999464,30.51744,8.90092,31.789,16.68,1.36,16.7353518
06/04/2020 11:00,52.20408,4.78244,52.42268308,34.05408,9.93244,35.473,18.15,-5.15,18.86650471,53.56408,10.84244,54.650427,34.05408,9.93244,35.473,19.51,0.91,19.53121092
06/04/2020 11:30,52.64368,4.89024,52.87032713,34.42368,10.04024,35.858,18.22,-5.15,18.93385592,53.93368,10.95024,55.03407667,34.42368,10.04024,35.858,19.51,0.91,19.53121092
06/04/2020 12:00,34.5804,3.2847,34.73605214,25.7304,7.5047,26.8025,8.85,-4.22,9.804636658,36.3004,9.3147,37.47642827,25.7304,7.5047,26.8025,10.57,1.81,10.72385192
06/04/2020 12:30,36.9852,3.6236,37.16228594,27.2352,7.9436,28.37,9.75,-4.32,10.66418773,38.4052,9.6936,39.6096613,27.2352,7.9436,28.37,11.17,1.75,11.30625491
06/04/2020 13:00,45.1568,3.9999,45.33360548,30.6168,8.9299,31.8925,14.54,-4.93,15.35306158,45.9168,10.1999,47.03605513,30.6168,8.9299,31.8925,15.3,1.27,15.35261867
06/04/2020 13:30,41.90256,3.61658,42.05834264,29.30256,8.54658,30.5235,12.6,-4.93,13.53014782,43.36256,9.94658,44.48871838,29.30256,8.54658,30.5235,14.06,1.4,14.12952936
06/04/2020 14:00,38.02584,3.00962,38.14475482,26.53584,7.73962,27.6415,11.49,-4.73,12.42549798,39.86584,9.28962,40.93387642,26.53584,7.73962,27.6415,13.33,1.55,13.41981371
06/04/2020 14:30,41.90152,3.60586,42.05638602,29.23152,8.52586,30.4495,12.67,-4.92,13.59173646,43.49152,10.30586,44.69589536,29.23152,8.52586,30.4495,14.26,1.78,14.37066456
06/04/2020 15:00,32.90312,2.20216,32.97673141,25.89312,7.55216,26.972,7.01,-5.35,8.818310496,34.43312,10.96216,36.13597522,25.89312,7.55216,26.972,8.54,3.41,9.195634834
06/04/2020 15:30,26.72184,1.31262,26.75405958,22.19184,6.47262,23.1165,4.53,-5.16,6.866330898,29.16184,10.42262,30.96843425,22.19184,6.47262,23.1165,6.97,3.95,8.0114543
06/04/2020 16:00,27.50864,1.28752,27.53875419,21.72864,6.33752,22.634,5.78,-5.05,7.675343641,28.80864,10.36752,30.61736778,21.72864,6.33752,22.634,7.08,4.03,8.146612793
06/04/2020 16:30,35.38856,2.33458,35.46548241,26.03856,7.59458,27.1235,9.35,-5.26,10.72800541,37.10856,11.51458,38.85396734,26.03856,7.59458,27.1235,11.07,3.92,11.74356419
06/04/2020 17:00,25.90648,1.43064,25.94595222,21.15648,6.17064,22.038,4.75,-4.74,6.710447079,28.16648,10.52064,30.06716584,21.15648,6.17064,22.038,7.01,4.35,8.250006061
06/04/2020 17:30,17.07168,0.72174,17.0869297,17.01168,4.96174,17.7205,0.06,-4.24,4.240424507,19.20168,9.65174,21.49094227,17.01168,4.96174,17.7205,2.19,4.69,5.176118237
06/04/2020 18:00,6.55224,-0.24768,6.556919582,12.52224,3.65232,13.044,-5.97,-3.9,7.1309817,9.29224,8.53232,12.61531644,12.52224,3.65232,13.044,-3.23,4.88,5.852119274
06/04/2020 18:30,3.11968,-0.32926,3.137007404,10.69968,3.12074,11.1455,-7.58,-3.45,8.328199085,6.13968,7.69074,9.840891842,10.69968,3.12074,11.1455,-4.56,4.57,6.455888785
06/04/2020 19:00,-2.39144,-1.18042,2.666903945,7.43856,2.16958,7.7485,-9.83,-3.35,10.38515286,0.64856,6.81958,6.850350462,7.43856,2.16958,7.7485,-6.79,4.65,8.229617245
06/04/2020 19:30,-5.72472,-0.63846,5.760212691,5.28528,1.54154,5.5055,-11.01,-2.18,11.22374715,-3.68472,5.17154,6.349959642,5.28528,1.54154,5.5055,-8.97,3.63,9.676662648
06/04/2020 20:00,-6.92792,0.17644,6.930166419,4.58208,1.33644,4.773,-11.51,-1.16,11.56830584,-5.07792,4.09644,6.524269476,4.58208,1.33644,4.773,-9.66,2.76,10.04655165
06/04/2020 20:30,-8.33712,-1.44666,8.461701664,4.26288,1.24334,4.4405,-12.6,-2.69,12.88394738,-5.68712,5.35334,7.81035102,4.26288,1.24334,4.4405,-9.95,4.11,10.76543543
06/04/2020 21:00,-8.426,-2.533,8.798497883,4.104,1.197,4.275,-12.53,-3.73,13.07340048,-5.146,6.457,8.256764802,4.104,1.197,4.275,-9.25,5.26,10.6409633
06/04/2020 21:30,-8.01488,-2.50934,8.398517051,3.94512,1.15066,4.1095,-11.96,-3.66,12.50748576,-5.18488,6.71066,8.480326541,3.94512,1.15066,4.1095,-9.13,5.56,10.68973807
06/04/2020 22:00,-7.3372,-2.1571,7.647717584,3.9528,1.1529,4.1175,-11.29,-3.31,11.76521143,-4.5272,6.4829,7.907182321,3.9528,1.1529,4.1175,-8.48,5.33,10.01595228
06/04/2020 22:30,-6.52752,-0.41886,6.540944966,3.91248,1.14114,4.0755,-10.44,-1.56,10.5559083,-3.90752,5.08114,6.409890502,3.91248,1.14114,4.0755,-7.82,3.94,8.756483312
06/04/2020 23:00,-5.75168,-0.41424,5.766577633,3.92832,1.14576,4.092,-9.68,-1.56,9.804896736,-3.25168,5.08576,6.036420926,3.92832,1.14576,4.092,-7.18,3.94,8.189993895
06/04/2020 23:30,-4.7404,0.3303,4.751893333,3.9096,1.1403,4.0725,-8.65,-0.81,8.68784208,-2.6704,4.4903,5.224349744,3.9096,1.1403,4.0725,-6.58,3.35,7.383691489
07/04/2020 00:00,-3.73144,1.92708,4.199676392,3.89856,1.13708,4.061,-7.63,0.79,7.670788747,-2.40144,3.43708,4.192902694,3.89856,1.13708,4.061,-6.3,2.3,6.706713055
07/04/2020 00:30,-7.44,0.69,7.471927462,0,0,0,-7.44,0.69,7.471927462,-5.81,2.52,6.332969288,0,0,0,-5.81,2.52,6.332969288
07/04/2020 01:00,-7.34,0,7.34,0,0,0,-7.34,0,7.34,-5.81,2.44,6.301563298,0,0,0,-5.81,2.44,6.301563298
07/04/2020 01:30,-7.92,0,7.92,0,0,0,-7.92,0,7.92,-6.09,2.44,6.560617349,0,0,0,-6.09,2.44,6.560617349
07/04/2020 02:00,-8.6,0,8.6,0,0,0,-8.6,0,8.6,-6.64,2.37,7.050283682,0,0,0,-6.64,2.37,7.050283682
07/04/2020 02:30,-8.66,0,8.66,0,0,0,-8.66,0,8.66,-6.64,2.37,7.050283682,0,0,0,-6.64,2.37,7.050283682
07/04/2020 03:00,-8.33,0,8.33,0,0,0,-8.33,0,8.33,-6.4,2.37,6.824727101,0,0,0,-6.4,2.37,6.824727101
07/04/2020 03:30,-8.33,0,8.33,0,0,0,-8.33,0,8.33,-6.29,2.37,6.721681337,0,0,0,-6.29,2.37,6.721681337
07/04/2020 04:00,-8.22,0,8.22,0,0,0,-8.22,0,8.22,-6.29,2.37,6.721681337,0,0,0,-6.29,2.37,6.721681337
07/04/2020 04:30,-8.03,0,8.03,0,0,0,-8.03,0,8.03,-6.23,2.37,6.665568243,0,0,0,-6.23,2.37,6.665568243
07/04/2020 05:00,-7.73,0,7.73,0,0,0,-7.73,0,7.73,-6.43,2.43,6.873848995,0,0,0,-6.43,2.43,6.873848995
07/04/2020 05:30,-8.06,0,8.06,0,0,0,-8.06,0,8.06,-6.66,2.43,7.089464014,0,0,0,-6.66,2.43,7.089464014
07/04/2020 06:00,-8.49,0,8.49,0,0,0,-8.49,0,8.49,-6.89,2.34,7.276517024,0,0,0,-6.89,2.34,7.276517024
07/04/2020 06:30,-8.93,0,8.93,0,0,0,-8.93,0,8.93,-7.05,2.18,7.37935634,0,0,0,-7.05,2.18,7.37935634
07/04/2020 07:00,-8.93,0,8.93,0,0,0,-8.93,0,8.93,-6.91,2.05,7.207676463,0,0,0,-6.91,2.05,7.207676463
07/04/2020 07:30,-8.25,-0.69,8.278804261,0,0,0,-8.25,-0.69,8.278804261,-6.12,1.54,6.31078442,0,0,0,-6.12,1.54,6.31078442
07/04/2020 08:00,-5.55,0,5.55,0,0,0,-5.55,0,5.55,-3.92,1.22,4.105459779,0,0,0,-3.92,1.22,4.105459779
07/04/2020 08:30,-2.32952,-0.76986,2.453435927,0.00048,0.00014,0.0005,-2.33,-0.77,2.453935614,-0.02952,0.95014,0.950598469,0.00048,0.00014,0.0005,-0.03,0.95,0.950473566
07/04/2020 09:00,2.82336,-1.09902,3.029720556,0.00336,0.00098,0.0035,2.82,-1.1,3.026945655,4.26336,0.69098,4.318991995,0.00336,0.00098,0.0035,4.26,0.69,4.315518509
07/04/2020 09:30,6.69816,-1.40762,6.844467945,0.00816,0.00238,0.0085,6.69,-1.41,6.836973014,8.37816,0.00238,8.378160338,0.00816,0.00238,0.0085,8.37,0,8.37
07/04/2020 10:00,10.74488,-1.82566,10.8988752,0.01488,0.00434,0.0155,10.73,-1.83,10.88493454,12.01488,-0.68566,12.03442857,0.01488,0.00434,0.0155,12,-0.69,12.01982113
07/04/2020 10:30,14.33208,-2.37356,14.52729514,0.02208,0.00644,0.023,14.31,-2.38,14.50656748,15.58208,-0.80356,15.60278583,0.02208,0.00644,0.023,15.56,-0.81,15.58106864
07/04/2020 11:00,17.09592,-2.80244,17.32409162,0.02592,0.00756,0.027,17.07,-2.81,17.29973988,18.24592,-1.17244,18.28355032,0.02592,0.00756,0.027,18.22,-1.18,18.25817077
07/04/2020 11:30,19.21072,-3.22104,19.47888245,0.03072,0.00896,0.032,19.18,-3.23,19.45007198,20.25072,-1.26104,20.28994535,0.03072,0.00896,0.032,20.22,-1.27,20.25984452
07/04/2020 12:00,20.47264,-3.71048,20.80616857,0.03264,0.00952,0.034,20.44,-3.72,20.7757551,21.71264,-1.10048,21.74051039,0.03264,0.00952,0.034,21.68,-1.11,21.70839699
07/04/2020 12:30,20.74312,-3.36034,21.01354116,0.03312,0.00966,0.0345,20.71,-3.37,20.98239738,21.84312,-1.55034,21.89806945,0.03312,0.00966,0.0345,21.81,-1.56,21.86571975
07/04/2020 13:00,21.08312,-3.25034,21.33219771,0.03312,0.00966,0.0345,21.05,-3.26,21.30094129,22.15312,-1.63034,22.21303073,0.03312,0.00966,0.0345,22.12,-1.64,22.18071234
07/04/2020 13:30,21.66264,-3.16048,21.89197583,0.03264,0.00952,0.034,21.63,-3.17,21.8610567,22.39264,-1.55048,22.44625391,0.03264,0.00952,0.034,22.36,-1.56,22.41435254
07/04/2020 14:00,20.84168,-3.00076,21.05659483,0.03168,0.00924,0.033,20.81,-3.01,21.0265594,22.18168,-1.42076,22.22713402,0.03168,0.00924,0.033,22.15,-1.43,22.19611227
07/04/2020 14:30,19.38168,-2.73076,19.57310833,0.03168,0.00924,0.033,19.35,-2.74,19.54303201,20.62168,-1.17076,20.65488719,0.03168,0.00924,0.033,20.59,-1.18,20.62378481
07/04/2020 15:00,17.96928,-2.42146,18.13169855,0.02928,0.00854,0.0305,17.94,-2.43,18.10382556,19.24928,-0.94146,19.27228911,0.02928,0.00854,0.0305,19.22,-0.95,19.24346383
07/04/2020 15:30,10.77304,-1.62328,10.89465138,0.02304,0.00672,0.024,10.75,-1.63,10.8728745,12.30304,0.00672,12.30304184,0.02304,0.00672,0.024,12.28,0,12.28
07/04/2020 16:00,7.48872,-1.27454,7.596405693,0.01872,0.00546,0.0195,7.47,-1.28,7.578871948,9.31872,0.69546,9.344635202,0.01872,0.00546,0.0195,9.3,0.69,9.325561645
07/04/2020 16:30,4.972,-0.9665,5.06506725,0.012,0.0035,0.0125,4.96,-0.97,5.053958844,6.522,0.9135,6.585663691,0.012,0.0035,0.0125,6.51,0.91,6.573294456
07/04/2020 17:00,5.8368,-0.9651,5.916050393,0.0168,0.0049,0.0175,5.82,-0.97,5.900279654,7.9168,0.8149,7.958629546,0.0168,0.0049,0.0175,7.9,0.81,7.94141675
07/04/2020 17:30,2.7568,-0.7551,2.85834257,0.0168,0.0049,0.0175,2.74,-0.76,2.84344861,4.9668,0.8149,5.03320616,0.0168,0.0049,0.0175,4.95,0.81,5.015834926
07/04/2020 18:00,-1.47136,-0.68748,1.624047105,0.00864,0.00252,0.009,-1.48,-0.69,1.63294213,0.97864,1.09252,1.4667434,0.00864,0.00252,0.009,0.97,1.09,1.459109317
07/04/2020 18:30,-5.86184,0.00238,5.861840483,0.00816,0.00238,0.0085,-5.87,0,5.87,-3.68184,1.31238,3.908744946,0.00816,0.00238,0.0085,-3.69,1.31,3.915635325
07/04/2020 19:00,-9.45712,0.00084,9.457120037,0.00288,0.00084,0.003,-9.46,0,9.46,-6.87712,1.51084,7.041123277,0.00288,0.00084,0.003,-6.88,1.51,7.0437561
07/04/2020 19:30,-11.85856,-1.92958,12.01452139,0.00144,0.00042,0.0015,-11.86,-1.93,12.01601015,-9.26856,3.32042,9.845374216,0.00144,0.00042,0.0015,-9.27,3.32,9.846588242
07/04/2020 20:00,-12.22904,-1.77972,12.35786481,0.00096,0.00028,0.001,-12.23,-1.78,12.35885512,-9.84904,3.85028,10.57488747,0.00096,0.00028,0.001,-9.85,3.85,10.57567965
07/04/2020 20:30,-13.27,-1.99,13.41838291,0,0,0,-13.27,-1.99,13.41838291,-10.45,3.65,11.06910114,0,0,0,-10.45,3.65,11.06910114
07/04/2020 21:00,-12.67904,-1.98972,12.83421369,0.00096,0.00028,0.001,-12.68,-1.99,12.83520549,-10.02904,3.78028,10.71784308,0.00096,0.00028,0.001,-10.03,3.78,10.71864264
07/04/2020 21:30,-12.28616,-1.77888,12.41427169,0.00384,0.00112,0.004,-12.29,-1.78,12.41823256,-9.23616,3.94112,10.04186628,0.00384,0.00112,0.004,-9.24,3.94,10.04495893
07/04/2020 22:00,-11.4876,-1.6393,11.60397597,0.0024,0.0007,0.0025,-11.49,-1.64,11.60645079,-8.7776,3.9407,9.621609961,0.0024,0.0007,0.0025,-8.78,3.94,9.623512872
07/04/2020 22:30,-10.54,-1.5,10.6462012,0,0,0,-10.54,-1.5,10.6462012,-8.24,4.11,9.208132275,0,0,0,-8.24,4.11,9.208132275
07/04/2020 23:00,-9.81904,-1.37972,9.915501692,0.00096,0.00028,0.001,-9.82,-1.38,9.916491315,-7.45904,4.18028,8.550556625,0.00096,0.00028,0.001,-7.46,4.18,8.551257218
07/04/2020 23:30,-8.57904,0.17028,8.580729724,0.00096,0.00028,0.001,-8.58,0.17,8.581683984,-7.10904,2.82028,7.648034323,0.00096,0.00028,0.001,-7.11,2.82,7.648823439
08/04/2020 00:00,-8.16904,0.86028,8.21421306,0.00096,0.00028,0.001,-8.17,0.86,8.215138465,-6.58904,2.23028,6.956263149,0.00096,0.00028,0.001,-6.59,2.23,6.957082722
08/04/2020 00:30,-4.00056,1.93192,4.442611304,3.94944,1.15192,4.114,-7.95,0.78,7.988172507,-2.10056,3.63192,4.195616188,3.94944,1.15192,4.114,-6.05,2.48,6.53857018
08/04/2020 01:00,-3.74776,2.86982,4.720335989,3.94224,1.14982,4.1065,-7.69,1.72,7.880006345,-1.94776,2.76982,3.386099799,3.94224,1.14982,4.1065,-5.89,1.62,6.108723271
08/04/2020 01:30,-4.31704,2.86128,5.179165724,3.91296,1.14128,4.076,-8.23,1.72,8.407811844,-2.30704,2.70128,3.552372053,3.91296,1.14128,4.076,-6.22,1.56,6.412643761
08/04/2020 02:00,-4.74016,2.86912,5.540845278,3.93984,1.14912,4.104,-8.68,1.72,8.848773926,-2.94016,2.70912,3.997983492,3.93984,1.14912,4.104,-6.88,1.56,7.054643861
08/04/2020 02:30,-4.87712,2.75834,5.603100842,3.90288,1.13834,4.0655,-8.78,1.62,8.928202507,-2.97712,2.69834,4.017994805,3.90288,1.13834,4.0655,-6.88,1.56,7.054643861
08/04/2020 03:00,-4.69528,2.75596,5.444352101,3.89472,1.13596,4.057,-8.59,1.62,8.741424369,-2.68528,2.63596,3.762846502,3.89472,1.13596,4.057,-6.58,1.5,6.748807302
08/04/2020 03:30,-4.5212,2.8184,5.32772259,3.8688,1.1284,4.03,-8.39,1.69,8.558516227,-2.5712,2.6284,3.676894886,3.8688,1.1284,4.03,-6.44,1.5,6.612382324
08/04/2020 04:00,-4.366,2.817,5.195906562,3.864,1.127,4.025,-8.23,1.69,8.401726013,-2.336,2.727,3.590741567,3.864,1.127,4.025,-6.2,1.6,6.403124237
08/04/2020 04:30,-4.13776,2.85482,5.02703243,3.82224,1.11482,3.9815,-7.96,1.74,8.147956799,-2.46776,3.51482,4.294624436,3.82224,1.11482,3.9815,-6.29,2.4,6.73231758
08/04/2020 05:00,-4.11616,1.12112,4.266108672,3.84384,1.12112,4.004,-7.96,0,7.96,-2.29616,4.51112,5.061872618,3.84384,1.12112,4.004,-6.14,3.39,7.013679491
08/04/2020 05:30,-4.55544,1.11258,4.689335545,3.81456,1.11258,3.9735,-8.37,0,8.37,-2.51544,4.32258,5.001213478,3.81456,1.11258,3.9735,-6.33,3.21,7.097393888
08/04/2020 06:00,-4.66448,1.11286,4.795396861,3.81552,1.11286,3.9745,-8.48,0,8.48,-2.86448,4.18286,5.069670941,3.81552,1.11286,3.9745,-6.68,3.07,7.351686881
08/04/2020 06:30,-5.30936,0.41852,5.325829757,3.80064,1.10852,3.959,-9.11,-0.69,9.136093257,-3.33936,4.06852,5.263476057,3.80064,1.10852,3.959,-7.14,2.96,7.729243171
08/04/2020 07:00,-6.49472,0.34404,6.503825905,3.54528,1.03404,3.693,-10.04,-0.69,10.06368223,-4.34472,3.80404,5.77471317,3.54528,1.03404,3.693,-7.89,2.77,8.362116957
08/04/2020 07:30,-4.44512,1.40434,4.661680239,4.81488,1.40434,5.0155,-9.26,0,9.26,-2.74512,3.82434,4.707574774,4.81488,1.40434,5.0155,-7.56,2.42,7.937883849
08/04/2020 08:00,-0.74264,-0.46452,0.875952624,7.04736,2.05548,7.341,-7.79,-2.52,8.187459924,1.29736,5.36548,5.520101322,7.04736,2.05548,7.341,-5.75,3.31,6.63465146
08/04/2020 08:30,6.588,0.289,6.594335827,10.968,3.199,11.425,-4.38,-2.91,5.258564443,8.068,6.879,10.6025122,10.968,3.199,11.425,-2.9,3.68,4.685338835
08/04/2020 09:00,22.28328,2.08804,22.38089539,18.71328,5.45804,19.493,3.57,-3.37,4.90935841,23.79328,8.49804,25.26532915,18.71328,5.45804,19.493,5.08,3.04,5.920135134
08/04/2020 09:30,32.68312,3.22466,32.84181428,23.91312,6.97466,24.9095,8.77,-3.75,9.538102537,34.47312,9.22466,35.68599662,23.91312,6.97466,24.9095,10.56,2.25,10.79704126
08/04/2020 10:00,41.3092,4.0581,41.50804958,28.0392,8.1781,29.2075,13.27,-4.12,13.89486596,42.7692,10.0881,43.94285187,28.0392,8.1781,29.2075,14.73,1.91,14.85331613
08/04/2020 10:30,48.35848,4.52914,48.57011115,31.36848,9.14914,32.6755,16.99,-4.62,17.60694465,49.36848,10.55914,50.48506963,31.36848,9.14914,32.6755,18,1.41,18.05514054
08/04/2020 11:00,53.70264,4.78452,53.91535194,33.75264,9.84452,35.159,19.95,-5.06,20.58169332,54.35264,10.75452,55.40640013,33.75264,9.84452,35.159,20.6,0.91,20.62008972
08/04/2020 11:30,58.9748,5.0089,59.18712794,36.5448,10.6589,38.0675,22.43,-5.65,23.13065931,59.5548,11.3489,60.62649367,36.5448,10.6589,38.0675,23.01,0.69,23.02034318
08/04/2020 12:00,62.1384,5.2937,62.36348302,38.1384,11.1237,39.7275,24,-5.83,24.69795336,63.0084,11.1237,63.98277246,38.1384,11.1237,39.7275,24.87,0,24.87
08/04/2020 12:30,64.11696,5.66078,64.36636536,38.91696,11.35078,40.5385,25.2,-5.69,25.83439761,64.77696,12.04078,65.88653072,38.91696,11.35078,40.5385,25.86,0.69,25.8692037
08/04/2020 13:00,64.97784,5.67562,65.22524322,38.96784,11.36562,40.5915,26.01,-5.69,26.62510469,65.50784,11.36562,66.48649802,38.96784,11.36562,40.5915,26.54,0,26.54
08/04/2020 13:30,64.26112,5.45616,64.49233463,38.42112,11.20616,40.022,25.84,-5.75,26.47202486,65.18112,11.89616,66.25780729,38.42112,11.20616,40.022,26.76,0.69,26.76889426
08/04/2020 14:00,63.5516,5.4238,63.7826267,38.0016,11.0838,39.585,25.55,-5.66,26.16941153,64.6416,11.8638,65.72127662,38.0016,11.0838,39.585,26.64,0.78,26.65141647
08/04/2020 14:30,61.68656,5.16858,61.90271322,37.12656,10.82858,38.6735,24.56,-5.66,25.20375369,62.64656,11.60858,63.71303328,37.12656,10.82858,38.6735,25.52,0.78,25.53191728
08/04/2020 15:00,54.44912,4.55016,54.63891127,33.42912,9.75016,34.822,21.02,-5.2,21.65364634,55.50912,10.92016,56.57307043,33.42912,9.75016,34.822,22.08,1.17,22.11097691
08/04/2020 15:30,52.24552,4.45786,52.43535902,32.25552,9.40786,33.5995,19.99,-4.95,20.59375148,53.23552,10.85786,54.33151676,32.25552,9.40786,33.5995,20.98,1.45,21.03004755
08/04/2020 16:00,40.71864,3.57002,40.87484173,26.70864,7.79002,27.8215,14.01,-4.22,14.63176339,41.92864,9.92002,43.0861654,26.70864,7.79002,27.8215,15.22,2.13,15.36832131
08/04/2020 16:30,41.7008,3.8369,41.876945,27.2808,7.9569,28.4175,14.42,-4.12,14.99702637,42.8808,10.0869,44.05120385,27.2808,7.9569,28.4175,15.6,2.13,15.74474198
08/04/2020 17:00,31.71008,3.17544,31.8686773,22.99008,6.70544,23.948,8.72,-3.53,9.407406656,33.74008,9.48544,35.04806087,22.99008,6.70544,23.948,10.75,2.78,11.10364355
08/04/2020 17:30,20.41648,2.23814,20.53879077,17.37648,5.06814,18.1005,3.04,-2.83,4.153372124,21.99648,8.41814,23.5522868,17.37648,5.06814,18.1005,4.62,3.35,5.706741627
08/04/2020 18:00,11.45376,1.57068,11.56095384,14.09376,4.11068,14.681,-2.64,-2.54,3.663495598,15.39376,7.51068,17.12828541,14.09376,4.11068,14.681,1.3,3.4,3.640054945
08/04/2020 18:30,3.43464,0.70052,3.505350225,9.70464,2.83052,10.109,-6.27,-2.13,6.621918151,6.05464,6.43052,8.832341309,9.70464,2.83052,10.109,-3.65,3.6,5.126646077
08/04/2020 19:00,-3.08616,-0.14388,3.089512097,6.36384,1.85612,6.629,-9.45,-2,9.659321922,-0.56616,5.58612,5.614737198,6.36384,1.85612,6.629,-6.93,3.73,7.870057179
08/04/2020 19:30,-6.7856,-0.6383,6.815555315,4.3944,1.2817,4.5775,-11.18,-1.92,11.34366784,-4.4056,5.0917,6.733106285,4.3944,1.2817,4.5775,-8.8,3.81,9.589374328
08/04/2020 20:00,-8.84872,-2.10796,9.09633668,3.40128,0.99204,3.543,-12.25,-3.1,12.63615844,-6.04872,6.16204,8.634683005,3.40128,0.99204,3.543,-9.45,5.17,10.77178722
08/04/2020 20:30,-9.9164,-3.1127,10.3934542,3.2136,0.9373,3.3475,-13.13,-4.05,13.7404294,-6.6364,6.8273,9.521230501,3.2136,0.9373,3.3475,-9.85,5.89,11.47669813
08/04/2020 21:00,-9.1468,-2.9799,9.619966437,3.2232,0.9401,3.3575,-12.37,-3.92,12.97625909,-6.2768,7.0801,9.461819817,3.2232,0.9401,3.3575,-9.5,6.14,11.31148089
08/04/2020 21:30,-9.06376,-2.97318,9.538948823,3.24624,0.94682,3.3815,-12.31,-3.92,12.91907504,-5.60376,7.18682,9.113314866,3.24624,0.94682,3.3815,-8.85,6.24,10.82867028
08/04/2020 22:00,-8.38376,-2.99068,8.901213322,3.18624,0.92932,3.319,-11.57,-3.92,12.21602636,-5.12376,7.16932,8.812040955,3.18624,0.92932,3.319,-8.31,6.24,10.39200173
08/04/2020 22:30,-7.47096,-2.76528,7.966305091,3.23904,0.94472,3.374,-10.71,-3.71,11.33438132,-4.78096,7.07472,8.53869086,3.23904,0.94472,3.374,-8.02,6.13,10.09441925
08/04/2020 23:00,-6.34472,-2.33596,6.76107839,3.54528,1.03404,3.693,-9.89,-3.37,10.44839701,-3.75472,6.96404,7.9117492,3.54528,1.03404,3.693,-7.3,5.93,9.405046518
08/04/2020 23:30,-4.91904,-2.04972,5.329006155,3.84096,1.12028,4.001,-8.76,-3.17,9.315927222,-2.78904,7.05028,7.581898984,3.84096,1.12028,4.001,-6.63,5.93,8.895043564
09/04/2020 00:00,-3.66184,-0.75512,3.738887321,4.26816,1.24488,4.446,-7.93,-2,8.178318898,-1.43184,6.30488,6.465421688,4.26816,1.24488,4.446,-5.7,5.06,7.62191577
09/04/2020 00:30,-2.9756,-0.4508,3.00955412,4.4544,1.2992,4.64,-7.43,-1.75,7.633308588,-0.8656,6.1492,6.209824796,4.4544,1.2992,4.64,-5.32,4.85,7.198951313
09/04/2020 01:00,-2.95864,-0.49252,2.999354364,4.31136,1.25748,4.491,-7.27,-1.75,7.477660062,-0.77864,6.29748,6.345434154,4.31136,1.25748,4.491,-5.09,5.04,7.163078947
09/04/2020 01:30,-3.60816,-0.56238,3.65172423,4.07184,1.18762,4.2415,-7.68,-1.75,7.876858511,-1.38816,6.22762,6.380457589,4.07184,1.18762,4.2415,-5.46,5.04,7.430558525
09/04/2020 02:00,-4.344,-0.6195,4.387951259,3.876,1.1305,4.0375,-8.22,-1.75,8.404219178,-2.014,6.1005,6.424351816,3.876,1.1305,4.0375,-5.89,4.97,7.706685409
09/04/2020 02:30,-4.28584,-0.58212,4.325192273,4.00416,1.16788,4.171,-8.29,-1.75,8.472697327,-1.88584,6.13788,6.421056253,4.00416,1.16788,4.171,-5.89,4.97,7.706685409
09/04/2020 03:00,-3.65528,-0.49154,3.688181591,4.31472,1.25846,4.4945,-7.97,-1.75,8.159865195,-1.09528,6.22846,6.324029748,4.31472,1.25846,4.4945,-5.41,4.97,7.346359643
09/04/2020 03:30,-3.36624,-0.45682,3.397095267,4.43376,1.29318,4.6185,-7.8,-1.75,7.993903927,-0.78624,6.26318,6.312336893,4.43376,1.29318,4.6185,-5.22,4.97,7.207586281
09/04/2020 04:00,-3.28688,-0.49784,3.324368331,4.29312,1.25216,4.472,-7.58,-1.75,7.779389436,-0.92688,6.22216,6.290817244,4.29312,1.25216,4.472,-5.22,4.97,7.207586281
09/04/2020 04:30,-3.37528,-0.54404,3.418844044,4.13472,1.20596,4.307,-7.51,-1.75,7.711199647,-1.28528,6.29596,6.425811778,4.13472,1.20596,4.307,-5.42,5.09,7.435354733
09/04/2020 05:00,-3.63928,-0.56854,3.683421867,4.05072,1.18146,4.2195,-7.69,-1.75,7.886608904,-1.36928,6.18146,6.331301245,4.05072,1.18146,4.2195,-5.42,5,7.37403553
09/04/2020 05:30,-3.72552,-0.57036,3.768926876,4.04448,1.17964,4.213,-7.77,-1.75,7.964634329,-1.37552,6.17964,6.330877175,4.04448,1.17964,4.213,-5.42,5,7.37403553
09/04/2020 06:00,-3.73944,-0.49442,3.771983914,4.03056,1.17558,4.1985,-7.77,-1.67,7.947439839,-1.91944,6.11558,6.409724538,4.03056,1.17558,4.1985,-5.95,4.94,7.733440373
09/04/2020 06:30,-4.28664,-0.61402,4.330392944,3.96336,1.15598,4.1285,-8.25,-1.77,8.437736663,-2.09664,6.09598,6.446461933,3.96336,1.15598,4.1285,-6.06,4.94,7.818388581
09/04/2020 07:00,-3.19624,-0.45432,3.228367513,4.85376,1.41568,5.056,-8.05,-1.87,8.264345104,-0.71624,5.97568,6.018450897,4.85376,1.41568,5.056,-5.57,4.56,7.19850679
09/04/2020 07:30,-0.00232,0.09224,0.092269171,6.72768,1.96224,7.008,-6.73,-1.87,6.984969578,2.12768,6.14224,6.500318023,6.72768,1.96224,7.008,-4.6,4.18,6.215496762
09/04/2020 08:00,5.0596,0.6478,5.100901587,9.4896,2.7678,9.885,-4.43,-2.12,4.911140397,6.9096,6.4378,9.443931438,9.4896,2.7678,9.885,-2.58,3.67,4.486123048
09/04/2020 08:30,9.38144,0.94042,9.428457257,11.76144,3.43042,12.2515,-2.38,-2.49,3.444488351,11.09144,6.79042,13.00499308,11.76144,3.43042,12.2515,-0.67,3.36,3.426149442
09/04/2020 09:00,12.39664,1.42652,12.47844712,13.73664,4.00652,14.309,-1.34,-2.58,2.907232361,15.19664,7.23652,16.83166923,13.73664,4.00652,14.309,1.46,3.23,3.544643847
09/04/2020 09:30,12.89072,1.42146,12.96885541,14.37072,4.19146,14.9695,-1.48,-2.77,3.140589117,14.73072,7.34146,16.45877112,14.37072,4.19146,14.9695,0.36,3.15,3.170504692
09/04/2020 10:00,10.28128,0.91704,10.32209672,12.64128,3.68704,13.168,-2.36,-2.77,3.639024595,11.55128,6.83704,13.42300956,12.64128,3.68704,13.168,-1.09,3.15,3.333256666
09/04/2020 10:30,17.65168,1.61174,17.72510967,16.05168,4.68174,16.7205,1.6,-3.07,3.461921432,19.09168,7.61174,20.55312217,16.05168,4.68174,16.7205,3.04,2.93,4.222144005
09/04/2020 11:00,23.5984,1.9037,23.67506191,18.4584,5.3837,19.2275,5.14,-3.48,6.207253821,25.1984,8.1237,26.47553331,18.4584,5.3837,19.2275,6.74,2.74,7.275658046
09/04/2020 11:30,43.69624,3.98682,43.87774064,29.16624,8.50682,30.3815,14.53,-4.52,15.21680978,44.90624,10.37682,46.08957349,29.16624,8.50682,30.3815,15.74,1.87,15.85069399
09/04/2020 12:00,51.65928,4.55354,51.85957902,33.02928,9.63354,34.4055,18.63,-5.08,19.31018643,52.58928,10.93354,53.71382194,33.02928,9.63354,34.4055,19.56,1.3,19.60315281
09/04/2020 12:30,57.096,4.993,57.31390115,35.736,10.423,37.225,21.36,-5.43,22.0393852,58.266,11.333,59.35792824,35.736,10.423,37.225,22.53,0.91,22.54837023
09/04/2020 13:00,56.8908,4.8019,57.09309388,35.0808,10.2319,36.5425,21.81,-5.43,22.47578697,58.2208,11.2019,59.28865082,35.0808,10.2319,36.5425,23.14,0.97,23.16032167
09/04/2020 13:30,53.44216,4.56688,53.63693558,32.97216,9.61688,34.346,20.47,-5.05,21.08372358,54.42216,10.95688,55.51418484,32.97216,9.61688,34.346,21.45,1.34,21.49181472
09/04/2020 14:00,38.93528,3.61154,39.10242,26.40528,7.70154,27.5055,12.53,-4.09,13.18062973,39.85528,10.22154,41.14514824,26.40528,7.70154,27.5055,13.45,2.52,13.68403815
09/04/2020 14:30,38.92856,5.38958,39.29987731,26.39856,7.69958,27.4985,12.53,-2.31,12.74115379,39.90856,8.64958,40.83513678,26.39856,7.69958,27.4985,13.51,0.95,13.54336
09/04/2020 15:00,48.53232,6.17776,48.92392874,30.95232,9.02776,32.242,17.58,-2.85,17.80951712,49.59232,9.72776,50.53738732,30.95232,9.02776,32.242,18.64,0.7,18.65313915
09/04/2020 15:30,45.81064,6.13852,46.220084,29.00064,8.45852,30.209,16.81,-2.32,16.96934,46.90064,9.15852,47.7864889,29.00064,8.45852,30.209,17.9,0.7,17.91368192
09/04/2020 16:00,38.81624,5.75432,39.24044707,25.86624,7.54432,26.944,12.95,-1.79,13.0731251,40.14624,8.53432,41.04333325,25.86624,7.54432,26.944,14.28,0.99,14.31427609
09/04/2020 16:30,18.85312,3.73216,19.21897895,16.77312,4.89216,17.472,2.08,-1.16,2.381596103,20.49312,6.63216,21.53958016,16.77312,4.89216,17.472,3.72,1.74,4.10682359
09/04/2020 17:00,14.30024,3.36132,14.689974,15.09024,4.40132,15.719,-0.79,-1.04,1.306024502,16.89024,6.48132,18.09109494,15.09024,4.40132,15.719,1.8,2.08,2.750709
09/04/2020 17:30,6.33896,2.52178,6.822154224,11.38896,3.32178,11.8635,-5.05,-0.8,5.112973694,8.49896,5.74178,10.25672261,11.38896,3.32178,11.8635,-2.89,2.42,3.7694164
09/04/2020 18:00,0.99792,0.35106,1.057869297,9.15792,2.67106,9.5395,-8.16,-2.32,8.483395547,3.67792,6.55106,7.51288777,9.15792,2.67106,9.5395,-5.48,3.88,6.714521576
09/04/2020 18:30,-0.14056,0.31442,0.344408261,8.44944,2.46442,8.8015,-8.59,-2.15,8.854976002,2.60944,6.62442,7.119839707,8.44944,2.46442,8.8015,-5.84,4.16,7.170160389
09/04/2020 19:00,-5.87048,-0.28514,5.877400807,5.39952,1.57486,5.6245,-11.27,-1.86,11.42245595,-3.30048,5.61486,6.513050057,5.39952,1.57486,5.6245,-8.7,4.04,9.592267719
09/04/2020 19:30,-7.45208,-0.48394,7.467777062,4.47792,1.30606,4.6645,-11.93,-1.79,12.06354011,-4.98208,5.42606,7.366359226,4.47792,1.30606,4.6645,-9.46,4.12,10.31823628
09/04/2020 20:00,-8.50584,-0.59462,8.526598797,3.82416,1.11538,3.9835,-12.33,-1.71,12.44801189,-6.16584,5.23538,8.088682628,3.82416,1.11538,3.9835,-9.99,4.12,10.80622506
09/04/2020 20:30,-9.1992,-0.6306,9.220788307,3.7008,1.0794,3.855,-12.9,-1.71,13.01284366,-6.6992,5.1994,8.480155718,3.7008,1.0794,3.855,-10.4,4.12,11.18634882
09/04/2020 21:00,-8.8256,0.3792,8.833742582,3.4944,1.0192,3.64,-12.32,-0.64,12.33661218,-6.6056,4.2392,7.848870492,3.4944,1.0192,3.64,-10.1,3.22,10.60086789
09/04/2020 21:30,-8.57768,1.67776,8.740221553,3.35232,0.97776,3.492,-11.93,0.7,11.95051882,-6.44768,3.14776,7.17502407,3.35232,0.97776,3.492,-9.8,2.17,10.03737515
09/04/2020 22:00,-7.7436,1.7802,7.945593307,3.3264,0.9702,3.465,-11.07,0.81,11.09959459,-5.9936,3.2102,6.799163551,3.3264,0.9702,3.465,-9.32,2.24,9.585405573
09/04/2020 22:30,-7.07888,1.87116,7.322006679,3.26112,0.95116,3.397,-10.34,0.92,10.38084775,-5.33888,3.30116,6.277045244,3.26112,0.95116,3.397,-8.6,2.35,8.915295845
09/04/2020 23:00,-6.76768,1.82776,7.010149727,3.11232,0.90776,3.242,-9.88,0.92,9.922741557,-4.50768,3.33776,5.60890549,3.11232,0.90776,3.242,-7.62,2.43,7.99808102
09/04/2020 23:30,-5.61208,2.03356,5.969154731,3.09792,0.90356,3.227,-8.71,1.13,8.782994933,-4.06208,3.33356,5.254818379,3.09792,0.90356,3.227,-7.16,2.43,7.561117642
10/04/2020 00:00,-5.29016,1.88662,5.61650495,3.03984,0.88662,3.1665,-8.33,1,8.389809295,-3.49016,3.45662,4.912172498,3.03984,0.88662,3.1665,-6.53,2.57,7.01753518
10/04/2020 00:30,-4.99872,1.57704,5.241589148,3.04128,0.88704,3.168,-8.04,0.69,8.069553891,-3.19872,3.79704,4.964808395,3.04128,0.88704,3.168,-6.24,2.91,6.885179736
10/04/2020 01:00,-4.54648,1.71936,4.860728258,3.08352,0.89936,3.212,-7.63,0.82,7.673936408,-3.00648,3.91936,4.939666466,3.08352,0.89936,3.212,-6.09,3.02,6.797683429
10/04/2020 01:30,-4.70832,1.62924,4.982238473,3.15168,0.91924,3.283,-7.86,0.71,7.892002281,-3.15832,3.84924,4.979119782,3.15168,0.91924,3.283,-6.31,2.93,6.957082722
10/04/2020 02:00,-5.0632,1.6424,5.3229195,3.1968,0.9324,3.33,-8.26,0.71,8.290458371,-3.3332,3.8624,5.10179929,3.1968,0.9324,3.33,-6.53,2.93,7.157220131
10/04/2020 02:30,-5.13848,1.64086,5.394107734,3.19152,0.93086,3.3245,-8.33,0.71,8.360203347,-3.26848,3.86086,5.058577018,3.19152,0.93086,3.3245,-6.46,2.93,7.093412437
10/04/2020 03:00,-5.03336,1.61902,5.287337577,3.11664,0.90902,3.2465,-8.15,0.71,8.180867925,-3.23336,3.83902,5.019232157,3.11664,0.90902,3.2465,-6.35,2.93,6.993382586
10/04/2020 03:30,-5.0588,1.6116,5.309304286,3.0912,0.9016,3.22,-8.15,0.71,8.180867925,-3.0688,3.8316,4.909041862,3.0912,0.9016,3.22,-6.16,2.93,6.82132685
10/04/2020 04:00,-5.60264,1.62798,5.834371761,2.66736,0.77798,2.7785,-8.27,0.85,8.313567225,-3.71264,3.85798,5.354223142,2.66736,0.77798,2.7785,-6.38,3.08,7.084546563
10/04/2020 04:30,-5.98944,1.57058,6.191939361,2.47056,0.72058,2.5735,-8.46,0.85,8.502593722,-4.08944,3.80058,5.582824361,2.47056,0.72058,2.5735,-6.56,3.08,7.247068373
10/04/2020 05:00,-5.89512,1.48184,6.078510475,2.47488,0.72184,2.578,-8.37,0.76,8.404433354,-4.14512,3.70184,5.557484971,2.47488,0.72184,2.578,-6.62,2.98,7.25980716
10/04/2020 05:30,-5.3712,1.5134,5.580337714,2.7888,0.8134,2.905,-8.16,0.7,8.189969475,-3.7712,3.7334,5.306620865,2.7888,0.8134,2.905,-6.56,2.92,7.180529228
10/04/2020 06:00,-4.49576,1.60832,4.774782843,3.11424,0.90832,3.244,-7.61,0.7,7.642126667,-3.65576,3.64832,5.164767178,3.11424,0.90832,3.244,-6.77,2.74,7.303458085
10/04/2020 06:30,-5.12952,0.89264,5.206609415,3.06048,0.89264,3.188,-8.19,0,8.19,-3.81952,3.56264,5.223134768,3.06048,0.89264,3.188,-6.88,2.67,7.379925474
10/04/2020 07:00,-4.91456,1.02242,5.01978512,3.50544,1.02242,3.6515,-8.42,0,8.42,-3.25456,3.59242,4.847436668,3.50544,1.02242,3.6515,-6.76,2.57,7.232046737
10/04/2020 07:30,-4.33328,1.19196,4.494227876,4.08672,1.19196,4.257,-8.42,0,8.42,-2.42328,3.97196,4.652821961,4.08672,1.19196,4.257,-6.51,2.78,7.078735763
10/04/2020 08:00,-1.37888,0.54866,1.484027577,5.72112,1.66866,5.9595,-7.1,-1.12,7.187795211,0.47112,4.50866,4.533207369,5.72112,1.66866,5.9595,-5.25,2.84,5.968927877
10/04/2020 08:30,1.95192,-0.07694,1.953435806,7.62192,2.22306,7.9395,-5.67,-2.3,6.118733529,4.12192,6.69306,7.860488321,7.62192,2.22306,7.9395,-3.5,4.47,5.677226436
10/04/2020 09:00,4.37072,0.57896,4.408898729,9.15072,2.66896,9.532,-4.78,-2.09,5.21694355,6.03072,6.68896,9.006207282,9.15072,2.66896,9.532,-3.12,4.02,5.088693349
10/04/2020 09:30,6.48096,0.92028,6.54597264,10.56096,3.08028,11.001,-4.08,-2.16,4.616492175,8.22096,7.10028,10.86269577,10.56096,3.08028,11.001,-2.34,4.02,4.651451386
10/04/2020 10:00,11.0664,1.1252,11.12345648,13.2864,3.8752,13.84,-2.22,-2.75,3.534246737,13.3364,7.8152,15.45758442,13.2864,3.8752,13.84,0.05,3.94,3.940317246
10/04/2020 10:30,22.42576,1.77168,22.49563428,18.48576,5.39168,19.256,3.94,-3.62,5.350513994,23.72576,9.33168,25.49493948,18.48576,5.39168,19.256,5.24,3.94,6.556004881
10/04/2020 11:00,37.34616,3.31138,37.49267801,26.09616,7.61138,27.1835,11.25,-4.3,12.04377433,38.91616,10.92138,40.41959983,26.09616,7.61138,27.1835,12.82,3.31,13.24041163
10/04/2020 11:30,47.6024,4.4107,47.80630461,30.7224,8.9607,32.0025,16.88,-4.55,17.48247408,48.7124,11.3607,50.01963033,30.7224,8.9607,32.0025,17.99,2.4,18.14938291
10/04/2020 12:00,60.2908,5.3769,60.53008854,36.6408,10.6869,38.1675,23.65,-5.31,24.23878297,61.2008,12.1469,62.39459192,36.6408,10.6869,38.1675,24.56,1.46,24.60335749
10/04/2020 12:30,61.11976,5.68118,61.38322954,37.16976,10.84118,38.7185,23.95,-5.16,24.49955306,61.90976,11.86118,63.03575156,37.16976,10.84118,38.7185,24.74,1.02,24.76101775
10/04/2020 13:00,62.18104,5.67072,62.43908072,37.75104,11.01072,39.324,24.43,-5.34,25.00680907,63.09104,12.03072,64.22785651,37.75104,11.01072,39.324,25.34,1.02,25.3605205
10/04/2020 13:30,59.91576,5.52418,60.16988334,36.66576,10.69418,38.1935,23.25,-5.17,23.81787984,60.95576,11.89418,62.10536366,36.66576,10.69418,38.1935,24.29,1.2,24.31962376
10/04/2020 14:00,57.46032,5.20426,57.69551713,35.02032,10.21426,36.4795,22.44,-5.01,22.99247051,58.68032,11.58426,59.81283336,35.02032,10.21426,36.4795,23.66,1.37,23.6996308
10/04/2020 14:30,54.48624,5.08932,54.72340932,33.66624,9.81932,35.069,20.82,-4.73,21.35053395,55.49624,11.44932,56.66497668,33.66624,9.81932,35.069,21.83,1.63,21.89076974
10/04/2020 15:00,52.8124,5.0382,53.05217293,32.7024,9.5382,34.065,20.11,-4.5,20.60733122,53.5624,11.2282,54.72662212,32.7024,9.5382,34.065,20.86,1.69,20.92834681
10/04/2020 15:30,48.97592,4.86256,49.21671697,30.86592,9.00256,32.152,18.11,-4.14,18.57718224,49.71592,11.10256,50.94054907,30.86592,9.00256,32.152,18.85,2.1,18.96661541
10/04/2020 16:00,40.92696,4.13078,41.13489271,26.91696,7.85078,28.0385,14.01,-3.72,14.49546481,42.27696,10.36078,43.52800373,26.91696,7.85078,28.0385,15.36,2.51,15.56373027
10/04/2020 16:30,36.88888,3.99884,37.10498873,25.05888,7.30884,26.103,11.83,-3.31,12.28433962,38.28888,10.10884,39.60084567,25.05888,7.30884,26.103,13.23,2.8,13.52305069
10/04/2020 17:00,26.0648,3.2089,26.26158484,20.2248,5.8989,21.0675,5.84,-2.69,6.429751162,27.6348,9.2389,29.13828142,20.2248,5.8989,21.0675,7.41,3.34,8.127957923
10/04/2020 17:30,24.28152,3.17336,24.48800578,19.69152,5.74336,20.512,4.59,-2.57,5.260513283,26.11152,9.08336,27.64631812,19.69152,5.74336,20.512,6.42,3.34,7.236850144
10/04/2020 18:00,11.53296,1.91628,11.6910776,13.87296,4.04628,14.451,-2.34,-2.13,3.164253466,13.99296,7.71628,15.97948393,13.87296,4.04628,14.451,0.12,3.67,3.671961329
10/04/2020 18:30,5.58264,0.46452,5.601932542,10.95264,3.19452,11.409,-5.37,-2.73,6.024101593,8.03264,7.80452,11.1997249,10.95264,3.19452,11.409,-2.92,4.61,5.456968023
10/04/2020 19:00,0.26256,-0.70092,0.748482866,8.12256,2.36908,8.461,-7.86,-3.07,8.43827589,2.86256,7.64908,8.167170538,8.12256,2.36908,8.461,-5.26,5.28,7.452918891
10/04/2020 19:30,-5.07016,-1.50088,5.287642499,5.37984,1.56912,5.604,-10.45,-3.07,10.89162063,-2.48016,7.36912,7.775289268,5.37984,1.56912,5.604,-7.86,5.8,9.768295655
10/04/2020 20:00,-8.30136,-1.86498,8.508274105,3.78864,1.10502,3.9465,-12.09,-2.97,12.44945782,-5.91136,6.90502,9.089745775,3.78864,1.10502,3.9465,-9.7,5.8,11.30176977
10/04/2020 20:30,-8.40312,-1.78966,8.591583594,4.04688,1.18034,4.2155,-12.45,-2.97,12.79935155,-5.89312,6.98034,9.135316626,4.04688,1.18034,4.2155,-9.94,5.8,11.50841431
10/04/2020 21:00,-8.45112,-1.87366,8.656328959,3.75888,1.09634,3.9155,-12.21,-2.97,12.56602562,-6.01112,6.99634,9.22400873,3.75888,1.09634,3.9155,-9.77,5.9,11.41327736
10/04/2020 21:30,-8.1772,-1.8346,8.380474748,3.8928,1.1354,4.055,-12.07,-2.97,12.4300362,-5.2872,7.1454,8.88882585,3.8928,1.1354,4.055,-9.18,6.01,10.97235162
10/04/2020 22:00,-7.32752,-1.73386,7.529861875,3.79248,1.10614,3.9505,-11.12,-2.84,11.47693339,-4.96752,7.26614,8.801877382,3.79248,1.10614,3.9505,-8.76,6.16,10.70902423
10/04/2020 22:30,-5.36256,-1.82408,5.66430204,4.47744,1.30592,4.664,-9.84,-3.13,10.32581716,-2.93256,7.91592,8.441664386,4.47744,1.30592,4.664,-7.41,6.61,9.929763341
10/04/2020 23:00,-3.8408,-0.6669,3.898268879,4.8792,1.4231,5.0825,-8.72,-2.09,8.966967157,-1.6708,6.9731,7.170473921,4.8792,1.4231,5.0825,-6.55,5.55,8.585161618
10/04/2020 23:30,-3.53384,0.23138,3.541406761,4.49616,1.31138,4.6835,-8.03,-1.08,8.102302142,-1.76384,5.87138,6.130598229,4.49616,1.31138,4.6835,-6.26,4.56,7.744753063
11/04/2020 00:00,-2.91672,0.41804,2.946525581,4.55328,1.32804,4.743,-7.47,-0.91,7.525224249,-1.11672,5.88804,5.99300247,4.55328,1.32804,4.743,-5.67,4.56,7.276159701
11/04/2020 00:30,-2.58496,2.28022,3.446943784,4.35504,1.27022,4.5365,-6.94,1.01,7.013109154,-1.15496,4.04022,4.202060239,4.35504,1.27022,4.5365,-5.51,2.77,6.167090076
11/04/2020 01:00,-2.61664,2.44348,3.580139578,4.26336,1.24348,4.441,-6.88,1.2,6.983867124,-1.32664,3.81348,4.037648251,4.26336,1.24348,4.441,-5.59,2.57,6.152479175
11/04/2020 01:30,-2.86384,2.47638,3.786031887,4.37616,1.27638,4.5585,-7.24,1.2,7.33877374,-1.31384,3.84638,4.064580501,4.37616,1.27638,4.5585,-5.69,2.57,6.243476596
11/04/2020 02:00,-3.22584,2.42038,4.032900079,4.18416,1.22038,4.3585,-7.41,1.2,7.506537151,-1.64584,3.79038,4.132283854,4.18416,1.22038,4.3585,-5.83,2.57,6.371326393
11/04/2020 02:30,-3.68928,2.32896,4.362893719,3.87072,1.12896,4.032,-7.56,1.2,7.654645648,-1.95928,3.69896,4.185819299,3.87072,1.12896,4.032,-5.83,2.57,6.371326393
11/04/2020 03:00,-3.2488,2.3466,4.007646816,3.9312,1.1466,4.095,-7.18,1.2,7.2795879,-1.8988,3.7166,4.17355448,3.9312,1.1466,4.095,-5.83,2.57,6.371326393
11/04/2020 03:30,-2.98744,2.39658,3.82993387,4.10256,1.19658,4.2735,-7.09,1.2,7.190834444,-1.41744,3.76658,4.024457858,4.10256,1.19658,4.2735,-5.52,2.57,6.088949006
11/04/2020 04:00,-2.78432,2.37124,3.657214377,4.01568,1.17124,4.183,-6.8,1.2,6.905070601,-1.59432,3.74124,4.06678411,4.01568,1.17124,4.183,-5.61,2.57,6.170656367
11/04/2020 04:30,-2.48616,2.38362,3.444217741,4.26384,1.24362,4.4415,-6.75,1.14,6.845589821,-1.25616,3.67362,3.882450495,4.26384,1.24362,4.4415,-5.52,2.43,6.031193912
11/04/2020 05:00,-2.34704,2.29628,3.28351924,4.27296,1.24628,4.451,-6.62,1.05,6.702753166,-1.17704,3.77628,3.955466319,4.27296,1.24628,4.451,-5.45,2.53,6.008610488
11/04/2020 05:30,-2.66448,2.08286,3.381975673,4.29552,1.25286,4.4745,-6.96,0.83,7.00931523,-0.87448,4.01286,4.107037941,4.29552,1.25286,4.4745,-5.17,2.76,5.860588708
11/04/2020 06:00,-2.83432,2.24624,3.616485034,4.37568,1.27624,4.558,-7.21,0.97,7.274957045,-0.72432,4.03624,4.100716133,4.37568,1.27624,4.558,-5.1,2.76,5.798930936
11/04/2020 06:30,-2.67568,2.03626,3.362382823,4.44432,1.29626,4.6295,-7.12,0.74,7.158351766,-1.03568,4.05626,4.186392033,4.44432,1.29626,4.6295,-5.48,2.76,6.135796607
11/04/2020 07:00,-1.3612,2.2534,2.632617899,5.1888,1.5134,5.405,-6.55,0.74,6.591668984,0.2288,4.2134,4.219607683,5.1888,1.5134,5.405,-4.96,2.7,5.647264825
11/04/2020 07:30,0.48024,2.75132,2.792918223,6.21024,1.81132,6.469,-5.73,0.94,5.806591083,1.95024,4.13132,4.568505335,6.21024,1.81132,6.469,-4.26,2.32,4.850773134
11/04/2020 08:00,2.20144,3.01292,3.731490989,7.38144,2.15292,7.689,-5.18,0.86,5.250904684,3.65144,4.16292,5.537410676,7.38144,2.15292,7.689,-3.73,2.01,4.237098064
11/04/2020 08:30,8.1564,2.0527,8.410733514,10.9464,3.1927,11.4025,-2.79,-1.14,3.013917716,10.5464,6.8227,12.56088326,10.9464,3.1927,11.4025,-0.4,3.63,3.65197207
11/04/2020 09:00,20.776,2.8555,20.97131508,16.476,4.8055,17.1625,4.3,-1.95,4.721493408,21.726,8.4955,23.32793596,16.476,4.8055,17.1625,5.25,3.69,6.417055399
11/04/2020 09:30,31.37312,3.95716,31.62169783,22.17312,6.46716,23.097,9.2,-2.51,9.536251884,33.06312,9.64716,34.44180019,22.17312,6.46716,23.097,10.89,3.18,11.34480057
11/04/2020 10:00,37.19096,4.33028,37.44220654,24.96096,7.28028,26.001,12.23,-2.95,12.58075514,38.37096,10.08028,39.67294565,24.96096,7.28028,26.001,13.41,2.8,13.69920071
11/04/2020 10:30,44.19864,4.82002,44.46068343,28.38864,8.28002,29.5715,15.81,-3.46,16.18418055,45.08864,10.53002,46.30190901,28.38864,8.28002,29.5715,16.7,2.25,16.85089018
11/04/2020 11:00,51.11384,5.19612,51.37727418,32.04384,9.34612,33.379,19.07,-4.15,19.51633675,52.28384,11.18612,53.46708526,32.04384,9.34612,33.379,20.24,1.84,20.32346427
11/04/2020 11:30,54.9748,5.9639,55.29734838,33.7848,9.8539,35.1925,21.19,-3.89,21.54409896,55.4748,10.9339,56.54205165,33.7848,9.8539,35.1925,21.69,1.08,21.71687132
11/04/2020 12:00,60.00824,6.28782,60.3367678,36.19824,10.55782,37.7065,23.81,-4.27,24.18985324,60.89824,11.27782,61.93371343,36.19824,10.55782,37.7065,24.7,0.72,24.7104917
11/04/2020 12:30,59.86824,6.28782,60.19753185,35.95824,10.48782,37.4565,23.91,-4.2,24.27608082,60.65824,11.20782,61.68498447,35.95824,10.48782,37.4565,24.7,0.72,24.7104917
11/04/2020 13:00,57.32168,5.96924,57.63164777,34.59168,10.08924,36.033,22.73,-4.12,23.10037446,58.03168,10.80924,59.0297853,34.59168,10.08924,36.033,23.44,0.72,23.45105541
11/04/2020 13:30,57.02472,6.07346,57.34723714,34.67472,10.11346,36.1195,22.35,-4.04,22.71220157,58.11472,11.23346,59.19046633,34.67472,10.11346,36.1195,23.44,1.12,23.46674242
11/04/2020 14:00,47.07504,5.45022,47.38949556,30.27504,8.83022,31.5365,16.8,-3.38,17.13663911,48.34504,10.29022,49.42804386,30.27504,8.83022,31.5365,18.07,1.46,18.12888579
11/04/2020 14:30,38.80128,5.07954,39.13235306,26.50128,7.72954,27.6055,12.3,-2.65,12.58222953,40.06128,9.72954,41.22584267,26.50128,7.72954,27.6055,13.56,2,13.70669909
11/04/2020 15:00,50.1436,5.7798,50.47560509,31.4736,9.1798,32.785,18.67,-3.4,18.97706247,51.3136,10.7298,52.42341226,31.4736,9.1798,32.785,19.84,1.55,19.90045477
11/04/2020 15:30,43.6916,4.7263,43.94648817,27.8616,8.1263,29.0225,15.83,-3.4,16.19101294,44.8916,10.5063,46.10464283,27.8616,8.1263,29.0225,17.03,2.38,17.19550232
