Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/04/2020 16:00,38.13712,4.37916,38.38771892,25.67712,7.48916,26.747,12.46,-3.11,12.84226226,39.43712,10.10916,40.71217938,25.67712,7.48916,26.747,13.76,2.62,14.00721243
11/04/2020 16:30,41.31504,4.85022,41.59876398,27.63504,8.06022,28.7865,13.68,-3.21,14.05156575,42.67504,10.51022,43.9502419,27.63504,8.06022,28.7865,15.04,2.45,15.23824465
11/04/2020 17:00,33.79576,3.79668,34.00835446,23.64576,6.89668,24.631,10.15,-3.1,10.61284599,35.33576,9.87668,36.69011778,23.64576,6.89668,24.631,11.69,2.98,12.06385096
11/04/2020 17:30,26.28048,3.11264,26.46416741,20.82048,6.07264,21.688,5.46,-2.96,6.210732646,28.05048,9.49264,29.61316671,20.82048,6.07264,21.688,7.23,3.42,7.99808102
11/04/2020 18:00,12.22904,1.80722,12.36185518,14.21904,4.14722,14.8115,-1.99,-2.34,3.071758454,14.21904,7.71722,16.17827503,14.21904,4.14722,14.8115,0,3.57,3.57
11/04/2020 18:30,6.7224,0.3932,6.733889515,11.4624,3.3432,11.94,-4.74,-2.95,5.583018897,8.8624,8.0932,12.00175071,11.4624,3.3432,11.94,-2.6,4.75,5.415025392
11/04/2020 19:00,0.14024,0.52632,0.544683394,7.77024,2.26632,8.094,-7.63,-1.74,7.825886531,2.42024,5.96632,6.438519706,7.77024,2.26632,8.094,-5.35,3.7,6.504805916
11/04/2020 19:30,-5.06728,-0.25754,5.0738204,5.08272,1.48246,5.2945,-10.15,-1.74,10.29806292,-2.72728,5.40246,6.05182867,5.08272,1.48246,5.2945,-7.81,3.92,8.738563955
11/04/2020 20:00,-6.5956,-0.2633,6.600853449,4.2744,1.2467,4.4525,-10.87,-1.51,10.97437925,-4.4356,5.1667,6.809503378,4.2744,1.2467,4.4525,-8.71,3.92,9.551465856
11/04/2020 20:30,-7.68104,-0.37572,7.690223729,3.88896,1.13428,4.051,-11.57,-1.51,11.66811896,-5.24104,5.05428,7.281088284,3.88896,1.13428,4.051,-9.13,3.92,9.935959944
11/04/2020 21:00,-7.71136,-0.43998,7.723901569,3.66864,1.07002,3.8215,-11.38,-1.51,11.47974303,-5.34136,4.99002,7.309611908,3.66864,1.07002,3.8215,-9.01,3.92,9.825807855
11/04/2020 21:30,-7.83968,-0.50074,7.855655482,3.46032,1.00926,3.6045,-11.3,-1.51,11.40044297,-5.19968,5.00926,7.220066333,3.46032,1.00926,3.6045,-8.66,4,9.539161389
11/04/2020 22:00,-7.07464,-0.36802,7.084205661,3.43536,1.00198,3.5785,-10.51,-1.37,10.59891504,-4.80464,5.12198,7.022766168,3.43536,1.00198,3.5785,-8.24,4.12,9.212600067
11/04/2020 22:30,-6.80624,-0.80432,6.853600047,3.41376,0.99568,3.556,-10.22,-1.8,10.37730215,-4.27624,5.61568,7.058476493,3.41376,0.99568,3.556,-7.69,4.62,8.971092464
11/04/2020 23:00,-6.16456,-0.70508,6.204751228,3.44544,1.00492,3.589,-9.61,-1.71,9.760952822,-3.69456,5.62492,6.729747291,3.44544,1.00492,3.589,-7.14,4.62,8.504351827
11/04/2020 23:30,-5.45176,-0.70718,5.497434915,3.43824,1.00282,3.5815,-8.89,-1.71,9.052966365,-2.97176,5.62282,6.359831936,3.43824,1.00282,3.5815,-6.41,4.62,7.901423922
12/04/2020 00:00,-4.87296,-0.64378,4.915301807,3.34704,0.97622,3.4865,-8.22,-1.62,8.378114346,-2.73296,5.68622,6.308895961,3.34704,0.97622,3.4865,-6.08,4.71,7.690936224
12/04/2020 00:30,-4.34832,-0.44076,4.370601355,3.39168,0.98924,3.533,-7.74,-1.43,7.870991043,-2.31832,5.69924,6.15271844,3.39168,0.98924,3.533,-5.71,4.71,7.40190516
12/04/2020 01:00,-4.10856,-0.68208,4.16479272,3.42144,0.99792,3.564,-7.53,-1.68,7.715134477,-2.15856,5.97792,6.355698923,3.42144,0.99792,3.564,-5.58,4.98,7.479090854
12/04/2020 01:30,-4.05544,-0.07742,4.056178922,3.57456,1.04258,3.7235,-7.63,-1.12,7.711763741,-2.27544,5.57258,6.019242066,3.57456,1.04258,3.7235,-5.85,4.53,7.398878293
12/04/2020 02:00,-4.19264,2.13298,4.704023156,3.50736,1.02298,3.6535,-7.7,1.11,7.779595105,-2.87264,3.42298,4.468652219,3.50736,1.02298,3.6535,-6.38,2.4,6.81648003
12/04/2020 02:30,-4.2104,1.9778,4.65179116,3.4896,1.0178,3.635,-7.7,0.96,7.759613392,-2.7804,3.6078,4.55487047,3.4896,1.0178,3.635,-6.27,2.59,6.783877947
12/04/2020 03:00,-4.14624,1.76818,4.507523339,3.35376,0.97818,3.4935,-7.5,0.79,7.541491895,-2.60624,3.71818,4.540633155,3.35376,0.97818,3.4935,-5.96,2.74,6.559664626
12/04/2020 03:30,-4.15584,1.43788,4.397556708,3.28416,0.95788,3.421,-7.44,0.48,7.455467792,-2.45584,4.08788,4.768848184,3.28416,0.95788,3.421,-5.74,3.13,6.537927806
12/04/2020 04:00,-4.13376,-0.06568,4.134281751,3.30624,0.96432,3.444,-7.44,-1.03,7.510958661,-2.15376,5.59432,5.994589094,3.30624,0.96432,3.444,-5.46,4.63,7.158805766
12/04/2020 04:30,-3.99608,-0.06344,3.996583541,3.31392,0.96656,3.452,-7.31,-1.03,7.382208342,-2.05608,5.41656,5.793667854,3.31392,0.96656,3.452,-5.37,4.45,6.974195294
12/04/2020 05:00,-3.95448,0.95536,4.068245912,3.27552,0.95536,3.412,-7.23,0,7.23,-2.09448,4.54536,5.00471218,3.27552,0.95536,3.412,-5.37,3.59,6.459489144
12/04/2020 05:30,-3.89352,0.97314,4.013290352,3.33648,0.97314,3.4755,-7.23,0,7.23,-2.03352,4.45314,4.895473363,3.33648,0.97314,3.4755,-5.37,3.48,6.399007736
12/04/2020 06:00,-3.84592,0.95494,3.962702493,3.27408,0.95494,3.4105,-7.12,0,7.12,-2.29592,4.43494,4.993990534,3.27408,0.95494,3.4105,-5.57,3.48,6.56774695
12/04/2020 06:30,-3.4172,1.0304,3.569170772,3.5328,1.0304,3.68,-6.95,0,6.95,-1.9672,4.6404,5.040157537,3.5328,1.0304,3.68,-5.5,3.61,6.578913284
12/04/2020 07:00,-1.8804,1.2978,2.284773293,4.4496,1.2978,4.635,-6.33,0,6.33,-0.0704,4.8478,4.848311149,4.4496,1.2978,4.635,-4.52,3.55,5.747425511
12/04/2020 07:30,1.98392,2.58406,3.257806724,6.49392,1.89406,6.7645,-4.51,0.69,4.562477397,3.71392,5.12406,6.328443146,6.49392,1.89406,6.7645,-2.78,3.23,4.261607678
12/04/2020 08:00,5.41256,3.11158,6.243215185,8.30256,2.42158,8.6485,-2.89,0.69,2.971228702,6.68256,5.54158,8.681343044,8.30256,2.42158,8.6485,-1.62,3.12,3.515508498
12/04/2020 08:30,14.9316,3.8738,15.42591991,13.2816,3.8738,13.835,1.65,0,1.65,17.5016,6.5438,18.68494905,13.2816,3.8738,13.835,4.22,2.67,4.993726064
12/04/2020 09:00,24.58672,5.28696,25.1487325,18.12672,5.28696,18.882,6.46,0,6.46,25.69672,7.38696,26.73740071,18.12672,5.28696,18.882,7.57,2.1,7.855883146
12/04/2020 09:30,37.48536,6.52448,38.04892973,24.73536,7.21448,25.766,12.75,-0.69,12.76865694,38.76536,8.44448,39.67445499,24.73536,7.21448,25.766,14.03,1.23,14.0838134
12/04/2020 10:00,40.4916,6.6638,41.03627543,26.2416,7.6538,27.335,14.25,-0.99,14.28434808,41.7916,8.4838,42.64402295,26.2416,7.6538,27.335,15.55,0.83,15.57213537
12/04/2020 10:30,44.4408,6.8044,44.95869842,28.5408,8.3244,29.73,15.9,-1.52,15.97248885,45.3608,9.2144,46.28722657,28.5408,8.3244,29.73,16.82,0.89,16.84352992
12/04/2020 11:00,46.82008,5.37044,47.12707838,29.83008,8.70044,31.073,16.99,-3.33,17.31326081,47.91008,11.38044,49.24317395,29.83008,8.70044,31.073,18.08,2.68,18.27754907
12/04/2020 11:30,30.4144,2.9392,30.5560898,21.4944,6.2692,22.39,8.92,-3.33,9.521307683,31.8944,9.6392,33.31916758,21.4944,6.2692,22.39,10.4,3.37,10.93237852
12/04/2020 12:00,26.97536,2.92448,27.13342275,20.65536,6.02448,21.516,6.32,-3.1,7.039346561,28.72536,9.54448,30.26951281,20.65536,6.02448,21.516,8.07,3.52,8.80427737
12/04/2020 12:30,48.8304,5.1272,49.09884056,31.6704,9.2372,32.99,17.16,-4.11,17.64533083,50.0204,11.5572,51.33818548,31.6704,9.2372,32.99,18.35,2.32,18.49607796
12/04/2020 13:00,52.2612,5.3316,52.53245648,32.8512,9.5816,34.22,19.41,-4.25,19.86984147,53.3112,11.6216,54.563226,32.8512,9.5816,34.22,20.46,2.04,20.56144937
12/04/2020 13:30,49.6364,5.1502,49.90287331,31.4064,9.1602,32.715,18.23,-4.01,18.66582439,50.4564,11.3702,51.72165648,31.4064,9.1602,32.715,19.05,2.21,19.17776316
12/04/2020 14:00,29.08336,3.45848,29.28827262,22.14336,6.45848,23.066,6.94,-3,7.560661347,30.37336,9.52848,31.83289068,22.14336,6.45848,23.066,8.23,3.07,8.783951275
12/04/2020 14:30,23.4444,2.8292,23.61449267,18.6144,5.4292,19.39,4.83,-2.6,5.485334994,24.5444,8.7492,26.0571693,18.6144,5.4292,19.39,5.93,3.32,6.796123895
12/04/2020 15:00,25.65352,3.03686,25.83264615,19.70352,5.74686,20.5245,5.95,-2.71,6.538088406,27.28352,9.06686,28.75062458,19.70352,5.74686,20.5245,7.58,3.32,8.275191841
12/04/2020 15:30,25.52352,3.34686,25.74201906,20.18352,5.88686,21.0245,5.34,-2.54,5.913307027,27.12352,9.20686,28.64352646,20.18352,5.88686,21.0245,6.94,3.32,7.693243789
12/04/2020 16:00,25.18264,3.40202,25.411397,20.37264,5.94202,21.2215,4.81,-2.54,5.439457694,26.86264,9.34202,28.44072372,20.37264,5.94202,21.2215,6.49,3.4,7.326670458
12/04/2020 16:30,14.62248,2.44614,14.82567106,15.79248,4.60614,16.4505,-1.17,-2.16,2.456521932,16.93248,8.12614,18.78145442,15.79248,4.60614,16.4505,1.14,3.52,3.7
12/04/2020 17:00,9.59872,1.65296,9.740005257,13.51872,3.94296,14.082,-3.92,-2.29,4.539878853,11.34872,7.88296,13.8179052,13.51872,3.94296,14.082,-2.17,3.94,4.498055135
12/04/2020 17:30,4.21896,-2.03822,4.685505762,11.14896,3.25178,11.6135,-6.93,-5.29,8.718314057,6.97896,10.13178,12.30279841,11.14896,3.25178,11.6135,-4.17,6.88,8.045079241
12/04/2020 18:00,0.39592,-2.38994,2.422512301,9.32592,2.72006,9.7145,-8.93,-5.11,10.2886831,2.95592,9.82006,10.25529334,9.32592,2.72006,9.7145,-6.37,7.1,9.538705363
12/04/2020 18:30,-1.54984,-2.48162,2.925823277,8.36016,2.43838,8.7085,-9.91,-4.92,11.06410864,0.86016,9.64838,9.686646058,8.36016,2.43838,8.7085,-7.5,7.21,10.40356189
12/04/2020 19:00,-2.92368,-2.61524,3.922675745,7.69632,2.24476,8.017,-10.62,-4.86,11.6792123,-0.24368,9.45476,9.457899693,7.69632,2.24476,8.017,-7.94,7.21,10.72509674
12/04/2020 19:30,-3.12208,-2.69644,4.12530874,7.41792,2.16356,7.727,-10.54,-4.86,11.60651541,-0.59208,9.60356,9.621794188,7.41792,2.16356,7.727,-8.01,7.44,10.93223216
12/04/2020 20:00,-3.56272,-2.52496,4.366737546,6.97728,2.03504,7.268,-10.54,-4.56,11.48412818,-1.37272,9.28504,9.385964415,6.97728,2.03504,7.268,-8.35,7.25,11.05825484
12/04/2020 20:30,-4.66824,-1.67782,4.960599223,6.52176,1.90218,6.7935,-11.19,-3.58,11.74872333,-2.01824,7.95218,8.204295183,6.52176,1.90218,6.7935,-8.54,6.05,10.465854
12/04/2020 21:00,-3.78864,-0.06502,3.78919789,6.53136,1.90498,6.8035,-10.32,-1.97,10.5063457,-1.80864,6.51498,6.761371388,6.53136,1.90498,6.8035,-8.34,4.61,9.529307425
12/04/2020 21:30,-3.46016,0.57162,3.507058119,6.51984,1.90162,6.7915,-9.98,-1.33,10.06823222,-1.40016,6.05162,6.211485543,6.51984,1.90162,6.7915,-7.92,4.15,8.941414877
12/04/2020 22:00,-3.11384,0.67388,3.185924324,6.59616,1.92388,6.871,-9.71,-1.25,9.79012768,-0.50384,6.12388,6.144571669,6.59616,1.92388,6.871,-7.1,4.2,8.249242389
12/04/2020 22:30,-2.71304,0.65078,2.790000116,6.51696,1.90078,6.7885,-9.23,-1.25,9.314257888,-0.03304,6.10078,6.100869467,6.51696,1.90078,6.7885,-6.55,4.2,7.780906117
12/04/2020 23:00,-1.91584,-0.47962,1.974962848,6.34416,1.85038,6.6085,-8.26,-2.33,8.582336512,0.07416,7.26038,7.260758738,6.34416,1.85038,6.6085,-6.27,5.41,8.281364622
12/04/2020 23:30,-1.3052,-1.2361,1.797634626,6.4248,1.8739,6.6925,-7.73,-3.11,8.332166585,1.0648,8.4639,8.530615584,6.4248,1.8739,6.6925,-5.36,6.59,8.494568853
13/04/2020 00:00,-0.92152,0.35914,0.989030156,5.92848,1.72914,6.1755,-6.85,-1.37,6.985656734,0.69848,6.66914,6.705617246,5.92848,1.72914,6.1755,-5.23,4.94,7.194199052
13/04/2020 00:30,-0.08144,2.86208,2.863238446,6.17856,1.80208,6.436,-6.26,1.06,6.349110174,1.19856,4.61208,4.76527313,6.17856,1.80208,6.436,-4.98,2.81,5.718085344
13/04/2020 01:00,0.70432,3.09126,3.170481832,6.96432,2.03126,7.2545,-6.26,1.06,6.349110174,2.47432,4.61126,5.233161401,6.96432,2.03126,7.2545,-4.49,2.58,5.178465024
13/04/2020 01:30,0.686,3.0755,3.151078585,7.116,2.0755,7.4125,-6.43,1,6.507295905,2.406,4.8455,5.409963609,7.116,2.0755,7.4125,-4.71,2.77,5.464155927
13/04/2020 02:00,-0.41744,1.96658,2.010396242,6.74256,1.96658,7.0235,-7.16,0,7.16,1.70256,5.54658,5.802004847,6.74256,1.96658,7.0235,-5.04,3.58,6.18207085
13/04/2020 02:30,-0.78448,1.79536,1.959266802,6.15552,1.79536,6.412,-6.94,0,6.94,0.94552,5.49536,5.576108822,6.15552,1.79536,6.412,-5.21,3.7,6.390156493
13/04/2020 03:00,-0.33936,1.84352,1.874494919,6.32064,1.84352,6.584,-6.66,0,6.66,1.33064,5.63352,5.788536119,6.32064,1.84352,6.584,-4.99,3.79,6.266115224
13/04/2020 03:30,0.44792,2.02356,2.07254129,6.93792,2.02356,7.227,-6.49,0,6.49,2.24792,5.81356,6.233026889,6.93792,2.02356,7.227,-4.69,3.79,6.029941957
13/04/2020 04:00,0.3356,1.9908,2.018888803,6.8256,1.9908,7.11,-6.49,0,6.49,2.1356,5.7808,6.162664683,6.8256,1.9908,7.11,-4.69,3.79,6.029941957
13/04/2020 04:30,-0.0672,1.8529,1.854118187,6.3528,1.8529,6.6175,-6.42,0,6.42,1.2928,5.6429,5.789097706,6.3528,1.8529,6.6175,-5.06,3.79,6.322001265
13/04/2020 05:00,-1.28792,1.63394,2.08050423,5.60208,1.63394,5.8355,-6.89,0,6.89,0.49208,5.31394,5.336675093,5.60208,1.63394,5.8355,-5.11,3.68,6.297181909
13/04/2020 05:30,-0.89568,1.69876,1.920423964,5.82432,1.69876,6.067,-6.72,0,6.72,0.79432,5.37876,5.437095125,5.82432,1.69876,6.067,-5.03,3.68,6.23243933
13/04/2020 06:00,-0.50496,1.14022,1.247030974,6.27504,1.83022,6.5365,-6.78,-0.69,6.815020176,1.14504,5.84022,5.951410442,6.27504,1.83022,6.5365,-5.13,4.01,6.511297874
13/04/2020 06:30,-0.48368,1.09226,1.194561949,6.55632,1.91226,6.8295,-7.04,-0.82,7.087594797,1.42632,5.79226,5.965288312,6.55632,1.91226,6.8295,-5.13,3.88,6.43205255
13/04/2020 07:00,-0.13664,1.04848,1.057346112,6.78336,1.97848,7.066,-6.92,-0.93,6.982213116,1.86336,5.74848,6.042940741,6.78336,1.97848,7.066,-4.92,3.77,6.19833042
13/04/2020 07:30,0.33424,2.13082,2.156875112,6.89424,2.01082,7.1815,-6.56,0.12,6.561097469,1.79424,4.76082,5.087701274,6.89424,2.01082,7.1815,-5.1,2.75,5.794178113
13/04/2020 08:00,3.56744,3.26092,4.833241914,8.67744,2.53092,9.039,-5.11,0.73,5.161879503,4.95744,5.04092,7.070154581,8.67744,2.53092,9.039,-3.72,2.51,4.48759401
13/04/2020 08:30,9.16512,4.13816,10.05603266,11.68512,3.40816,12.172,-2.52,0.73,2.623604391,10.52512,5.75816,11.99727292,11.68512,3.40816,12.172,-1.16,2.35,2.620706012
13/04/2020 09:00,9.59072,4.26396,10.49586895,11.91072,3.47396,12.407,-2.32,0.79,2.450816191,10.63072,5.49396,11.96644493,11.91072,3.47396,12.407,-1.28,2.02,2.391401263
13/04/2020 09:30,9.85144,4.48042,10.82243196,12.24144,3.57042,12.7515,-2.39,0.91,2.557381473,10.96144,5.17042,12.11967037,12.24144,3.57042,12.7515,-1.28,1.6,2.048999756
13/04/2020 10:00,13.68648,4.96314,14.55858831,14.61648,4.26314,15.2255,-0.93,0.7,1.164001718,15.91648,5.67314,16.89730313,14.61648,4.26314,15.2255,1.3,1.41,1.917837324
13/04/2020 10:30,31.3436,5.7648,31.86932977,22.7136,6.6248,23.66,8.63,-0.86,8.672744664,32.9036,7.6148,33.77324491,22.7136,6.6248,23.66,10.19,0.99,10.23797832
13/04/2020 11:00,30.2216,5.7513,30.76398151,23.4216,6.8313,24.3975,6.8,-1.08,6.88523057,31.4516,7.8213,32.40950287,23.4216,6.8313,24.3975,8.03,0.99,8.090797241
13/04/2020 11:30,23.93432,5.89876,24.65049783,20.22432,5.89876,21.067,3.71,0,3.71,25.50432,6.88876,26.41827687,20.22432,5.89876,21.067,5.28,0.99,5.372010797
13/04/2020 12:00,33.23672,6.45196,33.8571609,24.48672,7.14196,25.507,8.75,-0.69,8.777163551,34.78672,7.90196,35.67291494,24.48672,7.14196,25.507,10.3,0.76,10.32800077
13/04/2020 12:30,42.56992,7.72956,43.26597031,29.44992,8.58956,30.677,13.12,-0.86,13.14815576,44.02992,7.46956,44.65902128,29.44992,8.58956,30.677,14.58,-1.12,14.62295456
13/04/2020 13:00,27.16216,5.33438,27.68101418,21.99216,6.41438,22.9085,5.17,-1.08,5.281600136,28.68216,8.12438,29.81059967,21.99216,6.41438,22.9085,6.69,1.71,6.905085083
13/04/2020 13:30,23.3552,5.0961,23.90471925,19.9752,5.8261,20.8075,3.38,-0.73,3.457932909,24.9752,7.3561,26.0359909,19.9752,5.8261,20.8075,5,1.53,5.228852647
13/04/2020 14:00,31.46752,5.37636,31.92350328,23.74752,6.92636,24.737,7.72,-1.55,7.874065024,33.05752,8.81636,34.21297754,23.74752,6.92636,24.737,9.31,1.89,9.499905263
13/04/2020 14:30,34.4128,3.3254,34.57309776,24.7728,7.2254,25.805,9.64,-3.9,10.39901918,36.0128,11.2354,37.72473959,24.7728,7.2254,25.805,11.24,4.01,11.93388872
13/04/2020 15:00,32.07952,3.13486,32.23232773,23.15952,6.75486,24.1245,8.92,-3.62,9.626567405,33.29952,10.76486,34.99628899,23.15952,6.75486,24.1245,10.14,4.01,10.9041139
13/04/2020 15:30,40.3452,3.4536,40.49274646,27.7152,8.0836,28.87,12.63,-4.63,13.45190693,41.6552,12.2836,43.428591,27.7152,8.0836,28.87,13.94,4.2,14.55896974
13/04/2020 16:00,36.41904,3.92222,36.62963669,25.85904,7.54222,26.9365,10.56,-3.62,11.16324326,38.15904,11.24222,39.7806466,25.85904,7.54222,26.9365,12.3,3.7,12.84445406
13/04/2020 16:30,34.83456,3.70508,35.03104606,25.11456,7.32508,26.161,9.72,-3.62,10.37221288,36.53456,10.93508,38.1359417,25.11456,7.32508,26.161,11.42,3.61,11.97699879
13/04/2020 17:00,29.99728,3.82504,30.24016763,22.81728,6.65504,23.768,7.18,-2.83,7.717596776,31.72728,9.83504,33.21668719,22.81728,6.65504,23.768,8.91,3.18,9.46047039
13/04/2020 17:30,25.40304,3.47672,25.63985225,21.14304,6.16672,22.024,4.26,-2.69,5.038223893,27.78304,9.46672,29.35159449,21.14304,6.16672,22.024,6.64,3.3,7.414822992
13/04/2020 18:00,15.664,2.7195,15.89831992,17.004,4.9595,17.7125,-1.34,-2.24,2.610210719,18.674,8.6295,20.5714984,17.004,4.9595,17.7125,1.67,3.67,4.032096229
13/04/2020 18:30,8.49232,1.77776,8.676400728,12.95232,3.77776,13.492,-4.46,-2,4.887903436,10.72232,7.64776,13.17028395,12.95232,3.77776,13.492,-2.23,3.87,4.466519898
13/04/2020 19:00,-0.03256,0.65592,0.656727645,8.55744,2.49592,8.914,-8.59,-1.84,8.784856288,2.09744,6.48592,6.816627671,8.55744,2.49592,8.914,-6.46,3.99,7.592871657
13/04/2020 19:30,-5.76048,2.97986,6.485575954,5.75952,1.67986,5.9995,-11.52,1.3,11.59311865,-3.75048,2.70986,4.627033764,5.75952,1.67986,5.9995,-9.51,1.03,9.565615506
13/04/2020 20:00,-7.5984,3.0488,8.187237874,4.5216,1.3188,4.71,-12.12,1.73,12.24284689,-6.0484,2.0588,6.389194002,4.5216,1.3188,4.71,-10.57,0.74,10.59587184
13/04/2020 20:30,-8.93144,2.79458,9.358434583,3.95856,1.15458,4.1235,-12.89,1.64,12.99391011,-6.86144,1.89458,7.118201476,3.95856,1.15458,4.1235,-10.82,0.74,10.84527547
13/04/2020 21:00,-8.70888,2.96366,9.199340816,3.92112,1.14366,4.0845,-12.63,1.82,12.76045846,-6.63888,1.88366,6.900934911,3.92112,1.14366,4.0845,-10.56,0.74,10.58589628
13/04/2020 21:30,-8.0808,3.1706,8.680554879,3.9792,1.1606,4.145,-12.06,2.01,12.22635269,-6.3708,2.0206,6.683555715,3.9792,1.1606,4.145,-10.35,0.86,10.38566801
13/04/2020 22:00,-7.42312,3.19034,8.079664588,3.80688,1.11034,3.9655,-11.23,2.08,11.42100258,-5.84312,1.97034,6.166383953,3.80688,1.11034,3.9655,-9.65,0.86,9.688245455
13/04/2020 22:30,-7.04016,3.46162,7.845168312,3.63984,1.06162,3.7915,-10.68,2.4,10.94634185,-5.38016,3.82162,6.59931065,3.63984,1.06162,3.7915,-9.02,2.76,9.432815062
13/04/2020 23:00,-6.524,-0.862,6.580700571,3.456,1.008,3.6,-9.98,-1.87,10.15368406,-4.514,5.358,7.006023123,3.456,1.008,3.6,-7.97,4.35,9.0798348
13/04/2020 23:30,-5.9384,-0.7837,5.989889836,3.3816,0.9863,3.5225,-9.32,-1.77,9.486585266,-3.7084,6.0163,7.06739671,3.3816,0.9863,3.5225,-7.09,5.03,8.693043196
14/04/2020 00:00,-5.64368,-0.93774,5.721055868,3.19632,0.93226,3.3295,-8.84,-1.87,9.035623941,-3.53368,6.09226,7.042906094,3.19632,0.93226,3.3295,-6.73,5.16,8.480477581
14/04/2020 00:30,-5.25512,-1.03816,5.3566839,3.19488,0.93184,3.328,-8.45,-1.97,8.676600717,-3.09512,6.24184,6.967089378,3.19488,0.93184,3.328,-6.29,5.31,8.231658399
14/04/2020 01:00,-4.86584,-0.94962,4.957638253,3.22416,0.94038,3.3585,-8.09,-1.89,8.307839671,-2.96584,6.34038,6.999758957,3.22416,0.94038,3.3585,-6.19,5.4,8.214383726
14/04/2020 01:30,-5.81032,-1.02676,5.9003436,2.95968,0.86324,3.083,-8.77,-1.89,8.971343266,-3.43032,6.20324,7.08853171,2.95968,0.86324,3.083,-6.39,5.34,8.327526644
14/04/2020 02:00,-6.4264,-1.0402,6.510040937,2.9136,0.8498,3.035,-9.34,-1.89,9.529307425,-3.9064,6.1898,7.319397858,2.9136,0.8498,3.035,-6.82,5.34,8.661870468
14/04/2020 02:30,-6.44176,-1.04468,6.525919721,2.89824,0.84532,3.019,-9.34,-1.89,9.529307425,-4.14176,6.18532,7.443947837,2.89824,0.84532,3.019,-7.04,5.34,8.836130375
14/04/2020 03:00,-6.18552,-1.04286,6.272815528,2.90448,0.84714,3.0255,-9.09,-1.89,9.284406282,-3.90552,6.18714,7.316678744,2.90448,0.84714,3.0255,-6.81,5.34,8.653999076
14/04/2020 03:30,-6.15288,-1.03334,6.239048313,2.93712,0.85666,3.0595,-9.09,-1.89,9.284406282,-3.65288,6.19666,7.193200084,2.93712,0.85666,3.0595,-6.59,5.34,8.481963216
14/04/2020 04:00,-6.02576,-1.16418,6.137189801,2.93424,0.85582,3.0565,-8.96,-2.02,9.184878878,-3.65576,6.19582,7.193939578,2.93424,0.85582,3.0565,-6.59,5.34,8.481963216
14/04/2020 04:30,-5.9524,-1.1632,6.064989695,2.9376,0.8568,3.06,-8.89,-2.02,9.116605728,-3.6524,6.1968,7.193076949,2.9376,0.8568,3.06,-6.59,5.34,8.481963216
14/04/2020 05:00,-6.55096,-1.30278,6.679244916,2.45904,0.71722,2.5615,-9.01,-2.02,9.233661246,-4.37096,6.05722,7.469618829,2.45904,0.71722,2.5615,-6.83,5.34,8.669746248
14/04/2020 05:30,-6.20728,-1.09504,6.303129191,2.86272,0.83496,2.982,-9.07,-1.93,9.273068532,-3.79728,6.17496,7.249101075,2.86272,0.83496,2.982,-6.66,5.34,8.536462968
14/04/2020 06:00,-6.1492,-1.0081,6.231286083,2.9208,0.8519,3.0425,-9.07,-1.86,9.258752616,-4.1992,6.1919,7.481504277,2.9208,0.8519,3.0425,-7.12,5.34,8.9
14/04/2020 06:30,-6.14464,-1.16802,6.254667973,3.19536,0.93198,3.3285,-9.34,-2.1,9.573170844,-4.11464,6.12198,7.376238977,3.19536,0.93198,3.3285,-7.31,5.19,8.965054378
14/04/2020 07:00,-5.29776,-1.18768,5.429258218,4.12224,1.20232,4.294,-9.42,-2.39,9.718461812,-2.72776,6.16232,6.739055008,4.12224,1.20232,4.294,-6.85,4.96,8.457192205
14/04/2020 07:30,-1.25752,-0.63136,1.407114779,6.37248,1.85864,6.638,-7.63,-2.49,8.026020184,1.27248,6.47864,6.602422404,6.37248,1.85864,6.638,-5.1,4.62,6.881453335
14/04/2020 08:00,6.21296,0.16378,6.21511833,10.33296,3.01378,10.7635,-4.12,-2.85,5.009680629,8.05296,7.63378,11.09615978,10.33296,3.01378,10.7635,-2.28,4.62,5.151970497
14/04/2020 08:30,13.8208,0.3019,13.82409694,14.4408,4.2119,15.0425,-0.62,-3.91,3.958850843,16.4608,9.3019,18.90722825,14.4408,4.2119,15.0425,2.02,5.09,5.476175673
14/04/2020 09:00,24.82,2.2025,24.91753211,19.62,5.7225,20.4375,5.2,-3.52,6.279363025,26.54,9.5025,28.18987595,19.62,5.7225,20.4375,6.92,3.78,7.885099873
14/04/2020 09:30,34.92168,3.94424,35.14371584,24.63168,7.18424,25.658,10.29,-3.24,10.78803504,36.75168,9.72424,38.01640207,24.63168,7.18424,25.658,12.12,2.54,12.3832952
14/04/2020 10:00,44.03712,4.64416,44.2813297,29.15712,8.50416,30.372,14.88,-3.86,15.37250793,45.68712,10.48416,46.87462581,29.15712,8.50416,30.372,16.53,1.98,16.64816206
14/04/2020 10:30,51.19776,5.10518,51.4516617,32.65776,9.52518,34.0185,18.54,-4.42,19.05959076,52.71776,10.75518,53.80368125,32.65776,9.52518,34.0185,20.06,1.23,20.09767399
14/04/2020 11:00,57.48896,5.76178,57.77697319,35.62896,10.39178,37.1135,21.86,-4.63,22.3449435,58.39896,11.09178,59.44296521,35.62896,10.39178,37.1135,22.77,0.7,22.78075723
14/04/2020 11:30,61.32304,5.91672,61.60781452,37.46304,10.92672,39.024,23.86,-5.01,24.38031378,61.74304,10.92672,62.70244173,37.46304,10.92672,39.024,24.28,0,24.28
14/04/2020 12:00,63.08288,6.10334,63.37744479,38.34288,11.18334,39.9405,24.74,-5.08,25.25616756,63.43288,11.18334,64.41115865,38.34288,11.18334,39.9405,25.09,0,25.09
14/04/2020 12:30,62.5168,6.2124,62.82471007,38.2368,11.1524,39.83,24.28,-4.94,24.77744942,63.1468,11.1524,64.12405458,38.2368,11.1524,39.83,24.91,0,24.91
14/04/2020 13:00,62.88648,6.23564,63.19487774,38.31648,11.17564,39.913,24.57,-4.94,25.06169388,63.28648,11.17564,64.26564775,38.31648,11.17564,39.913,24.97,0,24.97
14/04/2020 13:30,63.0396,6.2278,63.34648105,38.2896,11.1678,39.885,24.75,-4.94,25.23818734,63.6096,11.1678,64.58251287,38.2896,11.1678,39.885,25.32,0,25.32
14/04/2020 14:00,64.0308,6.1444,64.32493296,38.6208,11.2644,40.23,25.41,-5.12,25.92069636,64.7108,11.2644,65.68389714,38.6208,11.2644,40.23,26.09,0,26.09
14/04/2020 14:30,64.30768,6.15224,64.60129847,38.64768,11.27224,40.258,25.66,-5.12,26.1658174,64.91768,11.27224,65.88906261,38.64768,11.27224,40.258,26.27,0,26.27
14/04/2020 15:00,62.14992,5.94456,62.43356749,37.48992,10.93456,39.052,24.66,-4.99,25.15980326,62.92992,11.62456,63.99457185,37.48992,10.93456,39.052,25.44,0.69,25.44935559
14/04/2020 15:30,58.86176,5.71218,59.13827687,35.80176,10.44218,37.2935,23.06,-4.73,23.54010408,59.94176,11.48218,61.03159059,35.80176,10.44218,37.2935,24.14,1.04,24.16239227
14/04/2020 16:00,51.87408,4.97994,52.11257025,32.43408,9.45994,33.7855,19.44,-4.48,19.94953634,53.19408,11.23994,54.36861593,32.43408,9.45994,33.7855,20.76,1.78,20.83617047
14/04/2020 16:30,46.0752,4.6961,46.31390083,29.8152,8.6961,31.0575,16.26,-4,16.74477829,47.5452,10.8261,48.76218293,29.8152,8.6961,31.0575,17.73,2.13,17.85748583
14/04/2020 17:00,37.90632,4.24476,38.14324427,26.17632,7.63476,27.267,11.73,-3.39,12.21003685,39.68632,10.34476,41.01241342,26.17632,7.63476,27.267,13.51,2.71,13.77912189
14/04/2020 17:30,27.18648,3.83314,27.45537574,21.33648,6.22314,22.2255,5.85,-2.39,6.319382881,29.18648,8.93314,30.52296848,21.33648,6.22314,22.2255,7.85,2.71,8.304613176
14/04/2020 18:00,15.8288,3.7509,16.26714973,16.0488,4.6809,16.7175,-0.22,-0.93,0.955667306,18.5688,6.5909,19.70381426,16.0488,4.6809,16.7175,2.52,1.91,3.16204048
14/04/2020 18:30,5.92352,2.44186,6.407087439,11.18352,3.26186,11.6495,-5.26,-0.82,5.323532662,8.28352,5.61186,10.00548231,11.18352,3.26186,11.6495,-2.9,2.35,3.732626421
14/04/2020 19:00,-0.04792,1.63644,1.637141472,8.18208,2.38644,8.523,-8.23,-0.75,8.264103097,2.51208,4.94644,5.547775644,8.18208,2.38644,8.523,-5.67,2.56,6.221133337
14/04/2020 19:30,-5.67272,-1.24746,5.808262102,5.35728,1.56254,5.5805,-11.03,-2.81,11.38231084,-2.94272,6.22254,6.883284467,5.35728,1.56254,5.5805,-8.3,4.66,9.51869739
14/04/2020 20:00,-8.8172,-1.9696,9.034508288,3.7728,1.1004,3.93,-12.59,-3.07,12.95889656,-5.8172,6.2704,8.553229332,3.7728,1.1004,3.93,-9.59,5.17,10.89481528
14/04/2020 20:30,-10.35736,-2.32798,10.61576173,3.09264,0.90202,3.2215,-13.45,-3.23,13.83240398,-7.46736,6.25202,9.739056394,3.09264,0.90202,3.2215,-10.56,5.35,11.83790944
14/04/2020 21:00,-10.15288,-2.32084,10.41476215,3.11712,0.90916,3.247,-13.27,-3.23,13.65744486,-7.21288,6.33916,9.602634399,3.11712,0.90916,3.247,-10.33,5.43,11.67020994
14/04/2020 21:30,-9.63728,-2.37004,9.924427208,3.22272,0.93996,3.357,-12.86,-3.31,13.2791453,-6.70728,6.51996,9.354008948,3.22272,0.93996,3.357,-9.93,5.58,11.39040386
14/04/2020 22:00,-8.90488,-2.57684,9.27022072,3.16512,0.92316,3.297,-12.07,-3.5,12.56721528,-6.06488,7.07316,9.31731516,3.16512,0.92316,3.297,-9.23,6.15,11.09123077
14/04/2020 22:30,-8.35688,-2.61534,8.756565916,3.03312,0.88466,3.1595,-11.39,-3.5,11.9156242,-5.62688,7.15466,9.102249076,3.03312,0.88466,3.1595,-8.66,6.27,10.69151533
14/04/2020 23:00,-7.18368,-1.37274,7.313663477,3.07632,0.89726,3.2045,-10.26,-2.27,10.50811591,-5.12368,6.25726,8.087360475,3.07632,0.89726,3.2045,-8.2,5.36,9.796407505
14/04/2020 23:30,-5.92464,-0.20802,5.92829077,3.19536,0.93198,3.3285,-9.12,-1.14,9.190973833,-4.12464,5.30198,6.717413717,3.19536,0.93198,3.3285,-7.32,4.37,8.52521554
15/04/2020 00:00,-5.33024,0.07368,5.330749216,3.26976,0.95368,3.406,-8.6,-0.88,8.644906015,-3.42024,5.15368,6.185342286,3.26976,0.95368,3.406,-6.69,4.2,7.899120204
15/04/2020 00:30,-4.662,2.1265,5.124084918,3.348,0.9765,3.4875,-8.01,1.15,8.092131981,-3.072,3.3865,4.572260519,3.348,0.9765,3.4875,-6.42,2.41,6.857441214
15/04/2020 01:00,-4.45648,2.05436,4.907199711,3.44352,1.00436,3.587,-7.9,1.05,7.969473006,-2.86648,3.41436,4.458089479,3.44352,1.00436,3.587,-6.31,2.41,6.754568824
15/04/2020 01:30,-5.48088,1.94516,5.815814044,3.06912,0.89516,3.197,-8.55,1.05,8.614232409,-3.58088,3.30516,4.873067227,3.06912,0.89516,3.197,-6.65,2.41,7.073231228
15/04/2020 02:00,-6.13416,1.89462,6.420085969,2.89584,0.84462,3.0165,-9.03,1.05,9.090841545,-4.17416,3.20462,5.262432997,2.89584,0.84462,3.0165,-7.07,2.36,7.453489116
15/04/2020 02:30,-5.97912,1.95484,6.290570356,2.93088,0.85484,3.053,-8.91,1.1,8.977644457,-4.13912,3.27484,5.277962808,2.93088,0.85484,3.053,-7.07,2.42,7.472703661
15/04/2020 03:00,-5.6404,1.9603,5.971338899,2.9496,0.8603,3.0725,-8.59,1.1,8.660144341,-4.0304,3.3603,5.247450834,2.9496,0.8603,3.0725,-6.98,2.5,7.414202587
15/04/2020 03:30,-5.38608,1.92406,5.7194287,3.13392,0.91406,3.2645,-8.52,1.01,8.57965617,-3.84608,3.35406,5.103141175,3.13392,0.91406,3.2645,-6.98,2.44,7.394186906
15/04/2020 04:00,-4.92192,1.74444,5.221912236,3.47808,1.01444,3.623,-8.4,0.73,8.431660572,-2.96192,3.76444,4.789987328,3.47808,1.01444,3.623,-6.44,2.75,7.002578097
15/04/2020 04:30,-4.39752,1.83614,4.765458241,3.79248,1.10614,3.9505,-8.19,0.73,8.222469216,-2.72752,3.85614,4.723259579,3.79248,1.10614,3.9505,-6.52,2.75,7.076220743
15/04/2020 05:00,-4.19912,1.82984,4.580493773,3.77088,1.09984,3.928,-7.97,0.73,8.003361794,-2.74912,3.84984,4.730637251,3.77088,1.09984,3.928,-6.52,2.75,7.076220743
15/04/2020 05:30,-4.55208,1.84356,4.911226507,3.81792,1.11356,3.977,-8.37,0.73,8.401773622,-2.92208,3.86356,4.844135361,3.81792,1.11356,3.977,-6.74,2.75,7.279429923
15/04/2020 06:00,-4.834,1.888,5.189614629,3.696,1.078,3.85,-8.53,0.81,8.568372074,-3.444,3.758,5.097420917,3.696,1.078,3.85,-7.14,2.68,7.626401511
15/04/2020 06:30,-4.82672,1.87804,5.179214245,3.83328,1.11804,3.993,-8.66,0.76,8.693284765,-3.30672,3.69804,4.960836321,3.83328,1.11804,3.993,-7.14,2.58,7.591837722
15/04/2020 07:00,-2.41336,2.38402,3.39232337,5.39664,1.57402,5.6215,-7.81,0.81,7.851891492,-0.98336,3.73402,3.861334258,5.39664,1.57402,5.6215,-6.38,2.16,6.735725648
15/04/2020 07:30,1.76992,2.96456,3.452713831,7.72992,2.25456,8.052,-5.96,0.71,6.002141285,3.12992,4.10456,5.161764427,7.72992,2.25456,8.052,-4.6,1.85,4.958074223
15/04/2020 08:00,8.36688,4.04284,9.292428972,11.42688,3.33284,11.903,-3.06,0.71,3.141289544,9.42688,4.65284,10.51261084,11.42688,3.33284,11.903,-2,1.32,2.396330528
15/04/2020 08:30,18.0188,3.8984,18.43569028,16.1088,4.6984,16.78,1.91,-0.8,2.070772803,19.2988,5.6984,20.12251088,16.1088,4.6984,16.78,3.19,1,3.343067454
15/04/2020 09:00,27.05624,5.13182,27.53862196,20.64624,6.02182,21.5065,6.41,-0.89,6.471491327,28.27624,6.76182,29.07349236,20.64624,6.02182,21.5065,7.63,0.74,7.665800676
15/04/2020 09:30,36.28208,6.28144,36.82181171,25.10208,7.32144,26.148,11.18,-1.04,11.2282679,37.07208,6.63144,37.66052458,25.10208,7.32144,26.148,11.97,-0.69,11.98987072
15/04/2020 10:00,43.38808,6.79694,43.91723898,28.61808,8.34694,29.8105,14.77,-1.55,14.8511077,44.19808,7.47694,44.82605166,28.61808,8.34694,29.8105,15.58,-0.87,15.60427185
15/04/2020 10:30,50.18768,7.25724,50.70967123,32.04768,9.34724,33.383,18.14,-2.09,18.26000274,51.34768,8.06724,51.97753941,32.04768,9.34724,33.383,19.3,-1.28,19.34239902
15/04/2020 11:00,54.52864,7.33502,55.01977007,33.78864,9.85502,35.1965,20.74,-2.52,20.89253455,55.68864,8.11502,56.27679961,33.78864,9.85502,35.1965,21.9,-1.74,21.96901454
15/04/2020 11:30,61.70856,7.93458,62.21658892,37.31856,10.88458,38.8735,24.39,-2.95,24.56775529,62.51856,8.77458,63.13132027,37.31856,10.88458,38.8735,25.2,-2.11,25.28818103
15/04/2020 12:00,63.298,8.0565,63.80865142,38.148,11.1265,39.7375,25.15,-3.07,25.33668092,63.998,8.9365,64.61892166,38.148,11.1265,39.7375,25.85,-2.19,25.94260203
15/04/2020 12:30,63.502,8.196,64.02873121,38.352,11.186,39.95,25.15,-2.99,25.32711196,64.492,9.066,65.12611166,38.352,11.186,39.95,26.14,-2.12,26.22582697
15/04/2020 13:00,63.96296,8.12378,64.47678693,38.41296,11.20378,40.0135,25.55,-3.08,25.73497426,64.82296,9.14378,65.46468404,38.41296,11.20378,40.0135,26.41,-2.06,26.49021895
15/04/2020 13:30,65.31384,7.87862,65.78731146,38.94384,11.35862,40.5665,26.37,-3.48,26.59863342,66.23384,9.56862,66.92144686,38.94384,11.35862,40.5665,27.29,-1.79,27.34864165
15/04/2020 14:00,62.31528,7.34154,62.74625352,37.44528,10.92154,39.0055,24.87,-3.58,25.12634673,63.21528,9.13154,63.87140713,37.44528,10.92154,39.0055,25.77,-1.79,25.83209244
15/04/2020 14:30,60.24496,7.34228,60.69072648,36.38496,10.61228,37.901,23.86,-3.27,24.08303345,61.00496,9.16228,61.68916047,36.38496,10.61228,37.901,24.62,-1.45,24.66266206
15/04/2020 15:00,58.64328,7.15054,59.0776143,35.45328,10.34054,36.9305,23.19,-3.19,23.40837884,59.48328,8.83054,60.13517304,35.45328,10.34054,36.9305,24.03,-1.51,24.07739604
15/04/2020 15:30,43.60328,5.04054,43.89365638,28.01328,8.17054,29.1805,15.59,-3.13,15.90110059,44.79328,8.80054,45.64961596,28.01328,8.17054,29.1805,16.78,0.63,16.79182241
15/04/2020 16:00,23.33688,2.32034,23.45194972,18.20688,5.31034,18.9655,5.13,-2.99,5.937760521,24.50688,8.09034,25.80776567,18.20688,5.31034,18.9655,6.3,2.78,6.886101945
15/04/2020 16:30,19.75664,2.91402,19.97038649,17.39664,5.07402,18.1215,2.36,-2.16,3.199249912,21.36664,7.27402,22.57088106,17.39664,5.07402,18.1215,3.97,2.2,4.538821433
15/04/2020 17:00,29.46736,4.35548,29.78750596,21.68736,6.32548,22.591,7.78,-1.97,8.02554048,31.12736,7.84548,32.10084262,21.68736,6.32548,22.591,9.44,1.52,9.561589826
15/04/2020 17:30,24.19816,4.23238,24.56550402,19.68816,5.74238,20.5085,4.51,-1.51,4.756069806,25.68816,7.54238,26.77254303,19.68816,5.74238,20.5085,6,1.8,6.264183905
15/04/2020 18:00,15.91376,2.96318,16.18728492,15.95376,4.65318,16.6185,-0.04,-1.69,1.690473307,18.43376,7.08318,19.74778334,15.95376,4.65318,16.6185,2.48,2.43,3.472074308
15/04/2020 18:30,4.42424,-0.03168,4.424353422,10.55424,3.07832,10.994,-6.13,-3.11,6.873790803,7.67424,7.37832,10.64582386,10.55424,3.07832,10.994,-2.88,4.3,5.175364721
15/04/2020 19:00,-1.00176,0.00782,1.001790522,7.39824,2.15782,7.7065,-8.4,-2.15,8.670784278,1.24824,5.81782,5.950221227,7.39824,2.15782,7.7065,-6.15,3.66,7.156682192
15/04/2020 19:30,-7.0412,-0.6791,7.073872649,4.2888,1.2509,4.4675,-11.33,-1.93,11.49320669,-4.8312,4.9109,6.888935495,4.2888,1.2509,4.4675,-9.12,3.66,9.827003612
15/04/2020 20:00,-8.77472,0.98154,8.82944686,3.36528,0.98154,3.5055,-12.14,0,12.14,-6.73472,2.61154,7.223336809,3.36528,0.98154,3.5055,-10.1,1.63,10.23068424
15/04/2020 20:30,-10.14792,-3.07856,10.60461277,2.78208,0.81144,2.898,-12.93,-3.89,13.50248125,-7.66792,4.64144,8.963256239,2.78208,0.81144,2.898,-10.45,3.83,11.12975292
15/04/2020 21:00,-10.33024,-2.98632,10.75323047,2.78976,0.81368,2.906,-13.12,-3.8,13.65922399,-7.34024,6.39368,9.734385815,2.78976,0.81368,2.906,-10.13,5.58,11.56517618
15/04/2020 21:30,-9.97168,-3.10174,10.44294944,2.90832,0.84826,3.0295,-12.88,-3.95,13.47207853,-6.66168,6.68826,9.439851813,2.90832,0.84826,3.0295,-9.57,5.84,11.21117746
15/04/2020 22:00,-8.9924,-2.9957,9.478263356,2.9976,0.8743,3.1225,-11.99,-3.87,12.59908727,-6.0824,7.0643,9.322012886,2.9976,0.8743,3.1225,-9.08,6.19,10.98919924
15/04/2020 22:30,-8.23088,-2.82484,8.702132302,3.06912,0.89516,3.197,-11.3,-3.72,11.89657093,-5.42088,7.08516,8.921066764,3.06912,0.89516,3.197,-8.49,6.19,10.5069596
15/04/2020 23:00,-7.24752,-2.77136,7.759315846,3.25248,0.94864,3.388,-10.5,-3.72,11.1394973,-4.49752,7.23864,8.522065196,3.25248,0.94864,3.388,-7.75,6.29,9.981312539
15/04/2020 23:30,-5.94488,-0.01934,5.944911459,3.22512,0.94066,3.3595,-9.17,-0.96,9.220113882,-4.03488,4.76066,6.240524036,3.22512,0.94066,3.3595,-7.26,3.82,8.203657721
16/04/2020 00:00,-5.40112,-0.28866,5.40882814,3.15888,0.92134,3.2905,-8.56,-1.21,8.645096876,-3.66112,5.17134,6.336131079,3.15888,0.92134,3.2905,-6.82,4.25,8.035850919
16/04/2020 00:30,-5.13888,-0.53884,5.167052951,3.26112,0.95116,3.397,-8.4,-1.49,8.531125365,-2.86888,5.52116,6.222031839,3.26112,0.95116,3.397,-6.13,4.57,7.64603165
16/04/2020 01:00,-4.90256,-0.84908,4.975543327,3.39744,0.99092,3.539,-8.3,-1.84,8.501505749,-2.51256,5.80092,6.321679413,3.39744,0.99092,3.539,-5.91,4.81,7.619986877
16/04/2020 01:30,-4.91672,-0.43196,4.935658517,3.59328,1.04804,3.743,-8.51,-1.48,8.637736972,-2.61672,5.34804,5.95388574,3.59328,1.04804,3.743,-6.21,4.3,7.553416446
16/04/2020 02:00,-5.79992,-0.51456,5.822700748,3.31008,0.96544,3.448,-9.11,-1.48,9.229436603,-3.49992,5.26544,6.322523104,3.31008,0.96544,3.448,-6.81,4.3,8.053949342
16/04/2020 02:30,-6.04088,-0.29984,6.048316725,2.94912,0.86016,3.072,-8.99,-1.16,9.064529773,-4.08088,5.09016,6.524056284,2.94912,0.86016,3.072,-7.03,4.23,8.204498766
16/04/2020 03:00,-5.6452,1.8589,5.943382223,2.9448,0.8589,3.0675,-8.59,1,8.648011332,-4.0852,3.0889,5.121539051,2.9448,0.8589,3.0675,-7.03,2.23,7.375215251
16/04/2020 03:30,-5.73208,1.53356,5.933679078,2.85792,0.83356,2.977,-8.59,0.7,8.618474343,-4.34208,3.38356,5.504737687,2.85792,0.83356,2.977,-7.2,2.55,7.638226234
16/04/2020 04:00,-5.7292,1.5344,5.931114229,2.8608,0.8344,2.98,-8.59,0.7,8.618474343,-4.0792,3.3844,5.300380741,2.8608,0.8344,2.98,-6.94,2.55,7.393652683
16/04/2020 04:30,-5.74504,1.64978,5.977228342,2.84496,0.82978,2.9635,-8.59,0.82,8.629049774,-3.99504,3.32978,5.20074797,2.84496,0.82978,2.9635,-6.84,2.5,7.282554497
16/04/2020 05:00,-5.542,1.6565,5.784267996,2.868,0.8365,2.9875,-8.41,0.82,8.449881656,-4.072,3.3365,5.264353355,2.868,0.8365,2.9875,-6.94,2.5,7.376557463
16/04/2020 05:30,-5.5132,1.6649,5.759102903,2.8968,0.8449,3.0175,-8.41,0.82,8.449881656,-4.2432,3.1549,5.287545768,2.8968,0.8449,3.0175,-7.14,2.31,7.504378722
16/04/2020 06:00,-6.016,-0.2405,6.020805283,2.844,0.8295,2.9625,-8.86,-1.07,8.924376729,-4.296,4.7095,6.374559298,2.844,0.8295,2.9625,-7.14,3.88,8.126130691
16/04/2020 06:30,-6.19184,-1.11012,6.290568257,3.18816,0.92988,3.321,-9.38,-2.04,9.599270806,-4.06184,5.36988,6.73306434,3.18816,0.92988,3.321,-7.25,4.44,8.501535155
16/04/2020 07:00,-4.45928,-0.62354,4.502663684,4.17072,1.21646,4.3445,-8.63,-1.84,8.823973028,-2.61928,5.29646,5.908732203,4.17072,1.21646,4.3445,-6.79,4.08,7.921521319
16/04/2020 07:30,-0.77952,0.56514,0.962826386,6.36048,1.85514,6.6255,-7.14,-1.29,7.255597839,1.27048,4.76514,4.931600009,6.36048,1.85514,6.6255,-5.09,2.91,5.863122035
16/04/2020 08:00,7.29416,1.96538,7.554302658,10.54416,3.07538,10.9835,-3.25,-1.11,3.434326717,8.65416,5.06538,10.02758993,10.54416,3.07538,10.9835,-1.89,1.99,2.74448538
16/04/2020 08:30,17.324,2.9945,17.5808989,15.684,4.5745,16.3375,1.64,-1.58,2.277279078,19.074,6.2845,20.08263967,15.684,4.5745,16.3375,3.39,1.71,3.79686713
16/04/2020 09:00,27.26312,3.97716,27.55168804,20.73312,6.04716,21.597,6.53,-2.07,6.850240872,28.83312,7.29716,29.74218138,20.73312,6.04716,21.597,8.1,1.25,8.195883113
16/04/2020 09:30,36.02072,4.98646,36.36422765,25.05072,7.30646,26.0945,10.97,-2.32,11.21264019,37.45072,8.29646,38.35867147,25.05072,7.30646,26.0945,12.4,0.99,12.43945738
16/04/2020 10:00,43.45688,5.61534,43.81817503,28.64688,8.35534,29.8405,14.81,-2.74,15.06133128,44.72688,8.35534,45.5006099,28.64688,8.35534,29.8405,16.08,0,16.08
16/04/2020 10:30,50.35344,5.98892,50.70834332,32.05344,9.34892,33.389,18.3,-3.36,18.60590229,51.45344,8.47892,52.14737359,32.05344,9.34892,33.389,19.4,-0.87,19.41949793
16/04/2020 11:00,56.2312,6.4266,56.59725295,34.8912,10.1766,36.345,21.34,-3.75,21.66698179,57.3712,9.0166,58.0754136,34.8912,10.1766,36.345,22.48,-1.16,22.50990893
16/04/2020 11:30,58.20224,6.36982,58.54976813,35.86224,10.45982,37.3565,22.34,-4.09,22.71131216,59.21224,9.08982,59.90587779,35.86224,10.45982,37.3565,23.35,-1.37,23.39015605
16/04/2020 12:00,57.69872,6.41046,58.0537362,35.65872,10.40046,37.1445,22.04,-3.99,22.39825216,59.00872,9.13046,59.71092309,35.65872,10.40046,37.1445,23.35,-1.27,23.38451197
16/04/2020 12:30,60.73672,6.80196,61.116412,37.20672,10.85196,38.757,23.53,-4.05,23.8760005,61.92672,9.46196,62.64540954,37.20672,10.85196,38.757,24.72,-1.39,24.75904885
16/04/2020 13:00,61.56528,6.87154,61.9475727,37.44528,10.92154,39.0055,24.12,-4.05,24.45765524,62.23528,9.53154,62.9609429,37.44528,10.92154,39.0055,24.79,-1.39,24.82893876
16/04/2020 13:30,61.66512,6.83066,62.04228349,37.30512,10.88066,38.8595,24.36,-4.05,24.69437385,62.09512,9.49066,62.81621252,37.30512,10.88066,38.8595,24.79,-1.39,24.82893876
16/04/2020 14:00,63.77136,6.72248,64.12470736,37.31136,10.88248,38.866,26.46,-4.16,26.7850182,64.21136,8.89248,64.82418494,37.31136,10.88248,38.866,26.9,-1.99,26.97350737
16/04/2020 14:30,61.74184,6.62762,62.09653898,36.47184,10.63762,37.9915,25.27,-4.01,25.58618768,62.68184,8.80762,63.29760845,36.47184,10.63762,37.9915,26.21,-1.83,26.27380825
16/04/2020 15:00,59.64776,6.57518,60.00906819,35.29776,10.29518,36.7685,24.35,-3.72,24.63251713,60.41776,8.68518,61.03882433,35.29776,10.29518,36.7685,25.12,-1.61,25.17154147
16/04/2020 15:30,55.90648,6.27564,56.25760538,33.51648,9.77564,34.913,22.39,-3.5,22.66190857,56.67648,8.65564,57.3336157,33.51648,9.77564,34.913,23.16,-1.12,23.18706536
16/04/2020 16:00,49.54824,5.84282,49.89154871,30.55824,8.91282,31.8315,18.99,-3.07,19.23655375,50.95824,7.71282,51.53862451,30.55824,8.91282,31.8315,20.4,-1.2,20.43526364
16/04/2020 16:30,43.44224,5.69732,43.81424051,28.00224,8.16732,29.169,15.44,-2.47,15.6363199,44.54224,8.85732,45.41435084,28.00224,8.16732,29.169,16.54,0.69,16.55438613
16/04/2020 17:00,34.6644,5.2417,35.05846611,24.3144,7.0917,25.3275,10.35,-1.85,10.51403823,36.4044,8.1017,37.29501149,24.3144,7.0917,25.3275,12.09,1.01,12.13211441
16/04/2020 17:30,26.46,4.7025,26.87461825,20.58,6.0025,21.4375,5.88,-1.3,6.021993026,28.25,7.4125,29.20629481,20.58,6.0025,21.4375,7.67,1.41,7.798525502
16/04/2020 18:00,14.88608,3.03594,15.19250833,15.58608,4.54594,16.2355,-0.7,-1.51,1.66436174,17.20608,6.87594,18.52910521,15.58608,4.54594,16.2355,1.62,2.33,2.837833681
16/04/2020 18:30,6.12416,1.40288,6.282786643,11.56416,3.37288,12.046,-5.44,-1.97,5.785715168,8.28416,6.90288,10.78318409,11.56416,3.37288,12.046,-3.28,3.53,4.818640887
16/04/2020 19:00,1.76184,1.90012,2.591242212,9.53184,2.78012,9.929,-7.77,-0.88,7.819673906,4.00184,5.28012,6.62528419,9.53184,2.78012,9.929,-5.53,2.5,6.068846678
16/04/2020 19:30,-3.49296,1.21122,3.697001954,6.82704,1.99122,7.1115,-10.32,-0.78,10.34943477,-1.02296,4.49122,4.606246221,6.82704,1.99122,7.1115,-7.85,2.5,8.238476801
16/04/2020 20:00,-6.0808,0.8556,6.140698657,5.2992,1.5456,5.52,-11.38,-0.69,11.40089909,-3.8008,3.9756,5.50013418,5.2992,1.5456,5.52,-9.1,2.43,9.418858742
16/04/2020 20:30,-8.34664,0.51848,8.362728072,4.14336,1.20848,4.316,-12.49,-0.69,12.50904473,-6.07664,3.63848,7.082661251,4.14336,1.20848,4.316,-10.22,2.43,10.5049179
16/04/2020 21:00,-8.95816,0.41012,8.967543086,3.77184,1.10012,3.929,-12.73,-0.69,12.74868621,-6.39816,3.53012,7.307407105,3.77184,1.10012,3.929,-10.17,2.43,10.45628041
16/04/2020 21:30,-9.18872,0.31954,9.194274362,3.46128,1.00954,3.6055,-12.65,-0.69,12.66880421,-6.50872,3.43954,7.361648691,3.46128,1.00954,3.6055,-9.97,2.43,10.26186143
16/04/2020 22:00,-8.40152,1.67164,8.566207948,3.22848,0.94164,3.363,-11.63,0.73,11.65288805,-6.62152,3.05164,7.290887038,3.22848,0.94164,3.363,-9.85,2.11,10.07346018
16/04/2020 22:30,-7.73032,1.90824,7.962363167,3.31968,0.96824,3.458,-11.05,0.94,11.08990983,-5.49032,3.39824,6.456907061,3.31968,0.96824,3.458,-8.81,2.43,9.138982438
16/04/2020 23:00,-7.37072,0.93604,7.429918183,3.20928,0.93604,3.343,-10.58,0,10.58,-4.81072,3.44604,5.917619336,3.20928,0.93604,3.343,-8.02,2.51,8.403600419
16/04/2020 23:30,-6.1356,0.9667,6.211287809,3.3144,0.9667,3.4525,-9.45,0,9.45,-4.2756,3.6867,5.645574572,3.3144,0.9667,3.4525,-7.59,2.72,8.062660851
17/04/2020 00:00,-5.54,-0.77,5.593254866,3.36,0.98,3.5,-8.9,-1.75,9.070418954,-3.5,4.86,5.989123475,3.36,0.98,3.5,-6.86,3.88,7.881243557
17/04/2020 00:30,-5.22432,-0.21376,5.228691309,3.17568,0.92624,3.308,-8.4,-1.14,8.477004188,-3.49432,4.99624,6.096940741,3.17568,0.92624,3.308,-6.67,4.07,7.813693109
17/04/2020 01:00,-4.80608,0.94906,4.898889655,3.25392,0.94906,3.3895,-8.06,0,8.06,-3.41608,4.54906,5.688897033,3.25392,0.94906,3.3895,-6.67,3.6,7.579505261
17/04/2020 01:30,-5.08256,1.00842,5.181633628,3.45744,1.00842,3.6015,-8.54,0,8.54,-3.04256,4.53842,5.46392052,3.45744,1.00842,3.6015,-6.5,3.53,7.396681688
17/04/2020 02:00,-5.19128,1.07296,5.301002849,3.67872,1.07296,3.832,-8.87,0,8.87,-3.04128,4.66296,5.567097987,3.67872,1.07296,3.832,-6.72,3.59,7.618825369
17/04/2020 02:30,-5.1548,0.3711,5.168140696,3.7752,1.1011,3.9325,-8.93,-0.73,8.959787944,-2.8748,5.0011,5.768489945,3.7752,1.1011,3.9325,-6.65,3.9,7.709247694
17/04/2020 03:00,-4.7248,0.6411,4.768096502,3.7752,1.1011,3.9325,-8.5,-0.46,8.512437959,-2.7948,4.8811,5.624592807,3.7752,1.1011,3.9325,-6.57,3.78,7.579795512
17/04/2020 03:30,-4.75976,1.74882,5.070866459,3.63024,1.05882,3.7815,-8.39,0.69,8.418325249,-2.86976,3.89882,4.841107296,3.63024,1.05882,3.7815,-6.5,2.84,7.093348997
17/04/2020 04:00,-4.77344,1.70108,5.06748484,3.46656,1.01108,3.611,-8.24,0.69,8.268839096,-3.09344,3.85108,4.939654664,3.46656,1.01108,3.611,-6.56,2.84,7.148370444
17/04/2020 04:30,-5.16768,1.61526,5.414238769,3.17232,0.92526,3.3045,-8.34,0.69,8.368494488,-3.43768,3.76526,5.0985122,3.17232,0.92526,3.3045,-6.61,2.84,7.194282452
17/04/2020 05:00,-5.4144,1.5433,5.630053486,2.9256,0.8533,3.0475,-8.34,0.69,8.368494488,-3.8244,3.7533,5.358478912,2.9256,0.8533,3.0475,-6.75,2.9,7.346597852
17/04/2020 05:30,-5.54648,1.55436,5.760162793,2.96352,0.86436,3.087,-8.51,0.69,8.537927149,-4.03648,3.65436,5.444953425,2.96352,0.86436,3.087,-7,2.79,7.535522543
17/04/2020 06:00,-5.50808,1.69306,5.762412468,3.06192,0.89306,3.1895,-8.57,0.8,8.607258565,-3.93808,3.68306,5.391975988,3.06192,0.89306,3.1895,-7,2.79,7.535522543
17/04/2020 06:30,-4.72528,1.86596,5.080361975,3.65472,1.06596,3.807,-8.38,0.8,8.418099548,-2.98528,3.67596,4.735459703,3.65472,1.06596,3.807,-6.64,2.61,7.134542732
17/04/2020 07:00,-3.96992,1.93544,4.416581574,4.27008,1.24544,4.448,-8.24,0.69,8.268839096,-2.36992,3.61544,4.322953527,4.27008,1.24544,4.448,-6.64,2.37,7.050283682
17/04/2020 07:30,-2.42288,2.26416,3.316137512,5.39712,1.57416,5.622,-7.82,0.69,7.850382156,-0.79288,3.69416,3.778290195,5.39712,1.57416,5.622,-6.19,2.12,6.54297333
17/04/2020 08:00,-0.664,0.0205,0.664316378,6.756,1.9705,7.0375,-7.42,-1.95,7.671955422,1.766,5.1605,5.454311712,6.756,1.9705,7.0375,-4.99,3.19,5.922516357
17/04/2020 08:30,10.36056,1.25058,10.43576321,12.07056,3.52058,12.5735,-1.71,-2.27,2.842006334,12.59056,6.71058,14.26723817,12.07056,3.52058,12.5735,0.52,3.19,3.232104578
17/04/2020 09:00,25.84456,2.80008,25.99580215,19.71456,5.75008,20.536,6.13,-2.95,6.802896442,27.83456,8.27008,29.03716504,19.71456,5.75008,20.536,8.12,2.52,8.502046812
17/04/2020 09:30,38.4768,4.2499,38.71079679,26.0568,7.5999,27.1425,12.42,-3.35,12.86386023,40.1368,9.2999,41.20013173,26.0568,7.5999,27.1425,14.08,1.7,14.18225652
17/04/2020 10:00,48.69136,4.96498,48.94384093,31.01136,9.04498,32.3035,17.68,-4.08,18.14466313,50.06136,10.24498,51.0989176,31.01136,9.04498,32.3035,19.05,1.2,19.08775786
17/04/2020 10:30,53.67016,5.06338,53.90847699,33.20016,9.68338,34.5835,20.47,-4.62,20.98488265,54.58016,10.64338,55.60823144,33.20016,9.68338,34.5835,21.38,0.96,21.401542
17/04/2020 11:00,57.22208,5.29644,57.46667483,35.06208,10.22644,36.523,22.16,-4.93,22.70177306,57.75208,10.96644,58.78405864,35.06208,10.22644,36.523,22.69,0.74,22.70206378
17/04/2020 11:30,54.40992,4.79206,54.62053857,33.70992,9.83206,35.1145,20.7,-5.04,21.30473187,55.41992,10.57206,56.41928735,33.70992,9.83206,35.1145,21.71,0.74,21.72260804
17/04/2020 12:00,58.5104,6.6597,58.88818653,36.1704,10.5497,37.6775,22.34,-3.89,22.67614826,59.2404,8.7897,59.88892901,36.1704,10.5497,37.6775,23.07,-1.76,23.13703741
17/04/2020 12:30,62.60408,7.33744,63.03260155,38.01408,11.08744,39.598,24.59,-3.75,24.87429597,63.24408,9.20744,63.91080195,38.01408,11.08744,39.598,25.23,-1.88,25.29994664
17/04/2020 13:00,65.42048,7.28764,65.82513882,39.66048,11.56764,41.313,25.76,-4.28,26.11313846,65.90048,9.78764,66.62335297,39.66048,11.56764,41.313,26.24,-1.78,26.30030418
17/04/2020 13:30,69.71672,7.43946,70.11252821,41.10672,11.98946,42.8195,28.61,-4.55,28.96954608,70.08672,10.20946,70.82641734,41.10672,11.98946,42.8195,28.98,-1.78,29.03461383
17/04/2020 14:00,67.83264,7.35952,68.23070851,40.11264,11.69952,41.784,27.72,-4.34,28.05769057,68.11264,10.13952,68.86320929,40.11264,11.69952,41.784,28,-1.56,28.04342347
17/04/2020 14:30,69.95312,7.46216,70.35000234,41.01312,11.96216,42.722,28.94,-4.5,29.28777219,70.45312,10.27216,71.19802939,41.01312,11.96216,42.722,29.44,-1.69,29.48846724
17/04/2020 15:00,66.80976,7.26618,67.20373057,39.20976,11.43618,40.8435,27.6,-4.17,27.91323879,67.18976,9.95618,67.92340811,39.20976,11.43618,40.8435,27.98,-1.48,28.0191149
17/04/2020 15:30,65.91448,7.52714,66.34287083,39.14448,11.41714,40.7755,26.77,-3.89,27.05115524,67.12448,10.35714,67.9188204,39.14448,11.41714,40.7755,27.98,-1.06,28.00007143
17/04/2020 16:00,61.4412,7.5516,61.9035356,36.9312,10.7716,38.47,24.51,-3.22,24.72060881,62.7312,9.8816,63.50472008,36.9312,10.7716,38.47,25.8,-0.89,25.81534621
