Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/04/2020 16:30,51.1744,6.2167,51.55062147,32.3544,9.4367,33.7025,18.82,-3.22,19.09347533,52.5044,11.2667,53.69963266,32.3544,9.4367,33.7025,20.15,1.83,20.23292861
17/04/2020 17:00,40.62496,4.60228,40.88481816,27.74496,8.09228,28.901,12.88,-3.49,13.34445578,42.42496,10.44228,43.69117122,27.74496,8.09228,28.901,14.68,2.35,14.8669062
17/04/2020 17:30,30.30808,3.40194,30.4984083,23.21808,6.77194,24.1855,7.09,-3.37,7.850159234,32.43808,10.04194,33.95687844,23.21808,6.77194,24.1855,9.22,3.27,9.782704125
17/04/2020 18:00,20.44488,1.98934,20.54143597,18.37488,5.35934,19.1405,2.07,-3.37,3.954971555,22.09488,9.80934,24.17450875,18.37488,5.35934,19.1405,3.72,4.45,5.800077586
17/04/2020 18:30,9.24864,2.28252,9.526134547,13.20864,3.85252,13.759,-3.96,-1.57,4.25987089,10.81864,7.21252,13.00243886,13.20864,3.85252,13.759,-2.39,3.36,4.123311776
17/04/2020 19:00,1.38728,1.50754,2.048712437,9.31728,2.71754,9.7055,-7.93,-1.21,8.021782844,3.34728,6.07754,6.938355414,9.31728,2.71754,9.7055,-5.97,3.36,6.850583917
17/04/2020 19:30,-2.45384,0.92388,2.622000191,7.31616,2.13388,7.621,-9.77,-1.21,9.844643213,-0.48384,5.56388,5.584877957,7.31616,2.13388,7.621,-7.8,3.43,8.520850896
17/04/2020 20:00,-5.08368,0.68226,5.129257359,5.83632,1.70226,6.0795,-10.92,-1.02,10.96753391,-3.18368,5.13226,6.039529042,5.83632,1.70226,6.0795,-9.02,3.43,9.650145077
17/04/2020 20:30,-7.36776,0.18482,7.370077737,4.78224,1.39482,4.9815,-12.15,-1.21,12.21010237,-5.00776,4.96482,7.051744313,4.78224,1.39482,4.9815,-9.79,3.57,10.42060459
17/04/2020 21:00,-7.61856,0.43792,7.63113559,4.62144,1.34792,4.814,-12.24,-0.91,12.273781,-5.35856,4.62792,7.080381967,4.62144,1.34792,4.814,-9.98,3.28,10.50517967
17/04/2020 21:30,-6.24416,0.78212,6.292952074,5.35584,1.56212,5.579,-11.6,-0.78,11.62619456,-3.58416,4.76212,5.960200483,5.35584,1.56212,5.579,-8.94,3.2,9.495451543
17/04/2020 22:00,-5.53216,0.51062,5.555675211,5.24784,1.53062,5.4665,-10.78,-1.02,10.8281485,-3.18216,5.37062,6.242571702,5.24784,1.53062,5.4665,-8.43,3.84,9.263395706
17/04/2020 22:30,-4.824,0.368,4.838016122,5.136,1.498,5.35,-9.96,-1.13,10.02389645,-2.724,5.798,6.406011239,5.136,1.498,5.35,-7.86,4.3,8.959330332
17/04/2020 23:00,-5.0432,0.5349,5.07148738,4.5768,1.3349,4.7675,-9.62,-0.8,9.653206721,-2.8032,5.3949,6.079710211,4.5768,1.3349,4.7675,-7.38,4.06,8.423063576
17/04/2020 23:30,-4.07912,2.16984,4.620327434,4.49088,1.30984,4.678,-8.57,0.86,8.613042436,-2.45912,3.97984,4.678290029,4.49088,1.30984,4.678,-6.95,2.67,7.445226659
18/04/2020 00:00,-4.31488,0.02316,4.314942155,4.12512,1.20316,4.297,-8.44,-1.18,8.522088946,-2.21488,5.27316,5.719432647,4.12512,1.20316,4.297,-6.34,4.07,7.533956464
18/04/2020 00:30,-3.92632,1.20274,4.106406245,4.12368,1.20274,4.2955,-8.05,0,8.05,-1.76632,4.72274,5.042237544,4.12368,1.20274,4.2955,-5.89,3.52,6.861668893
18/04/2020 01:00,-3.55904,1.19028,3.752803246,4.08096,1.19028,4.251,-7.64,0,7.64,-1.80904,4.71028,5.045727242,4.08096,1.19028,4.251,-5.89,3.52,6.861668893
18/04/2020 01:30,-4.0912,1.1809,4.25822055,4.0488,1.1809,4.2175,-8.14,0,8.14,-1.9712,4.6509,5.051385973,4.0488,1.1809,4.2175,-6.02,3.47,6.948474653
18/04/2020 02:00,-4.56224,1.19518,4.71619434,4.09776,1.19518,4.2685,-8.66,0,8.66,-2.22224,4.66518,5.167422476,4.09776,1.19518,4.2685,-6.32,3.47,7.209944521
18/04/2020 02:30,-4.46984,1.19588,4.627050745,4.10016,1.19588,4.271,-8.57,0,8.57,-2.30984,4.66588,5.206322791,4.10016,1.19588,4.271,-6.41,3.47,7.288964261
18/04/2020 03:00,-4.31296,1.16872,4.468504269,4.00704,1.16872,4.174,-8.32,0,8.32,-2.12296,4.72872,5.183411232,4.00704,1.16872,4.174,-6.13,3.56,7.088758707
18/04/2020 03:30,-4.04784,1.14688,4.207177486,3.93216,1.14688,4.096,-7.98,0,7.98,-2.35784,4.70688,5.264421032,3.93216,1.14688,4.096,-6.29,3.56,7.227565289
18/04/2020 04:00,-4.12368,1.08976,4.265244846,3.73632,1.08976,3.892,-7.86,0,7.86,-2.43368,4.64976,5.248148855,3.73632,1.08976,3.892,-6.17,3.56,7.123377008
18/04/2020 04:30,-4.29312,1.04034,4.417373275,3.56688,1.04034,3.7155,-7.86,0,7.86,-2.83312,4.60034,5.402749027,3.56688,1.04034,3.7155,-6.4,3.56,7.323496433
18/04/2020 05:00,-4.31696,1.07422,4.448605652,3.68304,1.07422,3.8365,-8,0,8,-2.21696,4.63422,5.13720806,3.68304,1.07422,3.8365,-5.9,3.56,6.890834492
18/04/2020 05:30,-3.84992,1.21044,4.035721621,4.15008,1.21044,4.323,-8,0,8,-1.74992,4.66044,4.978144333,4.15008,1.21044,4.323,-5.9,3.45,6.834654344
18/04/2020 06:00,-3.59528,1.25846,3.809167868,4.31472,1.25846,4.4945,-7.91,0,7.91,-1.41528,4.70846,4.916565168,4.31472,1.25846,4.4945,-5.73,3.45,6.688452736
18/04/2020 06:30,-3.42152,1.30914,3.663420076,4.48848,1.30914,4.6755,-7.91,0,7.91,-1.63152,4.62914,4.908237428,4.48848,1.30914,4.6755,-6.12,3.32,6.962528276
18/04/2020 07:00,-2.63392,1.46594,3.014384622,5.02608,1.46594,5.2355,-7.66,0,7.66,-0.89392,4.61594,4.701701293,5.02608,1.46594,5.2355,-5.92,3.15,6.705885475
18/04/2020 07:30,-1.16456,1.73992,2.093686127,5.96544,1.73992,6.214,-7.13,0,7.13,1.02544,4.63992,4.751882238,5.96544,1.73992,6.214,-4.94,2.9,5.728315634
18/04/2020 08:00,1.13744,2.12842,2.41328437,7.29744,2.12842,7.6015,-6.16,0,6.16,3.13744,4.74842,5.691311119,7.29744,2.12842,7.6015,-4.16,2.62,4.916299421
18/04/2020 08:30,5.34776,2.70018,5.990785345,9.25776,2.70018,9.6435,-3.91,0,3.91,6.63776,5.32018,8.506713411,9.25776,2.70018,9.6435,-2.62,2.62,3.705239533
18/04/2020 09:00,6.1204,2.9547,6.7962893,10.1304,2.9547,10.5525,-4.01,0,4.01,8.2004,5.3947,9.815770385,10.1304,2.9547,10.5525,-1.93,2.44,3.111028769
18/04/2020 09:30,5.5052,2.9911,6.265293788,10.2552,2.9911,10.6825,-4.75,0,4.75,7.2452,5.3711,9.018959932,10.2552,2.9911,10.6825,-3.01,2.38,3.837251621
18/04/2020 10:00,1.41856,2.46708,2.8458384,8.45856,2.46708,8.811,-7.04,0,7.04,3.67856,4.84708,6.084898372,8.45856,2.46708,8.811,-4.78,2.38,5.339737821
18/04/2020 10:30,0.78512,2.39316,2.518656031,8.20512,2.39316,8.547,-7.42,0,7.42,3.26512,4.47316,5.538065456,8.20512,2.39316,8.547,-4.94,2.08,5.360037313
18/04/2020 11:00,-0.2328,2.2946,2.306379197,7.8672,2.2946,8.195,-8.1,0,8.1,2.0572,4.2946,4.761896786,7.8672,2.2946,8.195,-5.81,2,6.144599255
18/04/2020 11:30,2.19488,2.57684,3.384908064,8.83488,2.57684,9.203,-6.64,0,6.64,3.73488,4.57684,5.90735076,8.83488,2.57684,9.203,-5.1,2,5.47813837
18/04/2020 12:00,2.66872,2.73546,3.821623719,9.37872,2.73546,9.7695,-6.71,0,6.71,4.75872,4.80546,6.762977292,9.37872,2.73546,9.7695,-4.62,2.07,5.062538889
18/04/2020 12:30,0.10864,2.41752,2.419959834,8.28864,2.41752,8.634,-8.18,0,8.18,2.45864,4.57752,5.196017706,8.28864,2.41752,8.634,-5.83,2.16,6.217274322
18/04/2020 13:00,-0.26432,2.34374,2.358597518,8.03568,2.34374,8.3705,-8.3,0,8.3,1.63568,4.64374,4.923390118,8.03568,2.34374,8.3705,-6.4,2.3,6.800735254
18/04/2020 13:30,0.95544,2.47492,2.652940746,8.48544,2.47492,8.839,-7.53,0,7.53,2.88544,4.89492,5.682077595,8.48544,2.47492,8.839,-5.6,2.42,6.100524568
18/04/2020 14:00,7.5784,3.4062,8.308690932,11.6784,3.4062,12.165,-4.1,0,4.1,9.4284,5.6262,10.97947417,11.6784,3.4062,12.165,-2.25,2.22,3.160838496
18/04/2020 14:30,11.5156,2.6483,11.81619805,13.6056,3.9683,14.1725,-2.09,-1.32,2.471942556,13.5356,5.9883,14.80108794,13.6056,3.9683,14.1725,-0.07,2.02,2.021212507
18/04/2020 15:00,25.58888,4.28384,25.9449815,19.89888,5.80384,20.728,5.69,-1.52,5.889524599,26.68888,8.32384,27.95679932,19.89888,5.80384,20.728,6.79,2.52,7.242547894
18/04/2020 15:30,27.3352,4.4636,27.69723604,20.5152,5.9836,21.37,6.82,-1.52,6.987331393,28.2552,8.3836,29.47271749,20.5152,5.9836,21.37,7.74,2.4,8.103554776
18/04/2020 16:00,34.61696,5.16578,35.00027432,23.91696,6.97578,24.9135,10.7,-1.81,10.85200903,35.69696,9.18578,36.85989023,23.91696,6.97578,24.9135,11.78,2.21,11.98551209
18/04/2020 16:30,38.12576,5.47918,38.51746343,25.50576,7.43918,26.5685,12.62,-1.96,12.77129594,39.56576,9.64918,40.72537341,25.50576,7.43918,26.5685,14.06,2.21,14.23262801
18/04/2020 17:00,18.10344,3.13892,18.37355052,16.21344,4.72892,16.889,1.89,-1.59,2.469858296,19.83344,8.19892,21.46130544,16.21344,4.72892,16.889,3.62,3.47,5.014508949
18/04/2020 17:30,4.62232,1.38776,4.826149604,10.55232,3.07776,10.992,-5.93,-1.69,6.166117093,6.58232,6.27776,9.095999516,10.55232,3.07776,10.992,-3.97,3.2,5.099107765
18/04/2020 18:00,-0.89888,3.07366,3.202400826,8.00112,2.33366,8.3345,-8.9,0.74,8.930711058,0.95112,4.20366,4.309917244,8.00112,2.33366,8.3345,-7.05,1.87,7.293791881
18/04/2020 18:30,-3.35984,0.48338,3.394433833,7.04016,2.05338,7.3335,-10.4,-1.57,10.51783723,-1.19984,4.96338,5.106344784,7.04016,2.05338,7.3335,-8.24,2.91,8.73874705
18/04/2020 19:00,-4.54136,0.25252,4.548375204,6.24864,1.82252,6.509,-10.79,-1.57,10.90362325,-1.99136,5.86252,6.191498639,6.24864,1.82252,6.509,-8.24,4.04,9.177101939
18/04/2020 19:30,-6.30192,0.01444,6.301936544,5.15808,1.50444,5.373,-11.46,-1.49,11.55645707,-3.93192,5.62444,6.86253016,5.15808,1.50444,5.373,-9.09,4.12,9.98010521
18/04/2020 20:00,-7.8452,-0.1586,7.84680298,4.0848,1.1914,4.255,-11.93,-1.35,12.0061401,-5.8452,5.3914,7.951953031,4.0848,1.1914,4.255,-9.93,4.2,10.78169282
18/04/2020 20:30,-9.14968,-0.32324,9.155387933,3.52032,1.02676,3.667,-12.67,-1.35,12.74171888,-6.76968,5.22676,8.552636284,3.52032,1.02676,3.667,-10.29,4.2,11.11413964
18/04/2020 21:00,-9.04792,-0.29356,9.052681028,3.62208,1.05644,3.773,-12.67,-1.35,12.74171888,-6.58792,5.25644,8.427980268,3.62208,1.05644,3.773,-10.21,4.2,11.04011322
18/04/2020 21:30,-8.81264,-0.29202,8.817476932,3.62736,1.05798,3.7785,-12.44,-1.35,12.5130372,-6.19264,5.34798,8.182278427,3.62736,1.05798,3.7785,-9.82,4.29,10.71617936
18/04/2020 22:00,-8.18752,-0.21636,8.190378221,3.61248,1.05364,3.763,-11.8,-1.27,11.86814644,-5.74752,5.44364,7.916261908,3.61248,1.05364,3.763,-9.36,4.39,10.33836061
18/04/2020 22:30,-7.57048,-0.07514,7.570852888,3.47952,1.01486,3.6245,-11.05,-1.09,11.10363004,-5.26048,5.27486,7.449617296,3.47952,1.01486,3.6245,-8.74,4.26,9.722921372
18/04/2020 23:00,-6.91256,1.69842,7.118153992,3.45744,1.00842,3.6015,-10.37,0.69,10.39293029,-4.74256,4.30842,6.407367498,3.45744,1.00842,3.6015,-8.2,3.3,8.839117603
18/04/2020 23:30,-6.0256,1.7267,6.268121589,3.5544,1.0367,3.7025,-9.58,0.69,9.6048165,-3.8356,3.9667,5.517838005,3.5544,1.0367,3.7025,-7.39,2.93,7.949654081
19/04/2020 00:00,-4.7,1.96,5.092307925,3.84,1.12,4,-8.54,0.84,8.581212036,-2.92,4.17,5.09070722,3.84,1.12,4,-6.76,3.05,7.416205229
19/04/2020 00:30,-4.43728,1.24996,4.609973297,3.70272,1.07996,3.857,-8.14,0.17,8.141774991,-2.68728,4.87996,5.570949955,3.70272,1.07996,3.857,-6.39,3.8,7.434520832
19/04/2020 01:00,-4.18336,0.01902,4.183403238,3.83664,1.11902,3.9965,-8.02,-1.1,8.095084929,-2.20336,6.07902,6.466009546,3.83664,1.11902,3.9965,-6.04,4.96,7.815574195
19/04/2020 01:30,-4.83928,-0.30104,4.848634447,3.63072,1.05896,3.782,-8.47,-1.36,8.578490543,-2.80928,6.31896,6.915295337,3.63072,1.05896,3.782,-6.44,5.26,8.31511876
19/04/2020 02:00,-5.40864,-0.31252,5.417661433,3.59136,1.04748,3.741,-9,-1.36,9.102175564,-3.16864,6.30748,7.058653087,3.59136,1.04748,3.741,-6.76,5.26,8.565348796
19/04/2020 02:30,-5.1832,-0.3301,5.193700824,3.7368,1.0899,3.8925,-8.92,-1.42,9.032319746,-3.0232,6.4099,7.087069652,3.7368,1.0899,3.8925,-6.76,5.32,8.602325267
19/04/2020 03:00,-4.97632,-0.42226,4.994203065,3.76368,1.09774,3.9205,-8.74,-1.52,8.871189323,-2.99632,6.41774,7.082748072,3.76368,1.09774,3.9205,-6.76,5.32,8.602325267
19/04/2020 03:30,-5.00176,-0.42968,5.020182068,3.73824,1.09032,3.894,-8.74,-1.52,8.871189323,-2.74176,6.41032,6.972047791,3.73824,1.09032,3.894,-6.48,5.32,8.384080152
19/04/2020 04:00,-4.76024,-0.44382,4.780884965,3.68976,1.07618,3.8435,-8.45,-1.52,8.585621701,-2.72024,6.57618,7.116589706,3.68976,1.07618,3.8435,-6.41,5.5,8.446188489
19/04/2020 04:30,-4.42192,-0.40056,4.440025315,3.83808,1.11944,3.998,-8.26,-1.52,8.398690374,-2.12192,6.61944,6.951225101,3.83808,1.11944,3.998,-5.96,5.5,8.109969174
19/04/2020 05:00,-3.80192,-0.21056,3.80774621,4.07808,1.18944,4.248,-7.88,-1.4,8.003399278,-1.45192,6.81944,6.972290413,4.07808,1.18944,4.248,-5.53,5.63,7.891628476
19/04/2020 05:30,-3.85664,-0.22652,3.863286606,4.02336,1.17348,4.191,-7.88,-1.4,8.003399278,-1.72664,6.80348,7.019161332,4.02336,1.17348,4.191,-5.75,5.63,8.047322536
19/04/2020 06:00,-3.86936,-0.25648,3.877851054,3.92064,1.14352,4.084,-7.79,-1.4,7.914802588,-1.82936,6.77352,7.0162049,3.92064,1.14352,4.084,-5.75,5.63,8.047322536
19/04/2020 06:30,-3.12752,-0.19636,3.133678126,4.57248,1.33364,4.763,-7.7,-1.53,7.850535014,-0.81752,6.85364,6.902225742,4.57248,1.33364,4.763,-5.39,5.52,7.715082631
19/04/2020 07:00,-1.65264,-0.14202,1.658731036,5.30736,1.54798,5.5285,-6.96,-1.69,7.162241269,0.74736,6.95798,6.998002047,5.30736,1.54798,5.5285,-4.56,5.41,7.075429316
19/04/2020 07:30,3.07832,0.45076,3.111147473,7.64832,2.23076,7.967,-4.57,-1.78,4.904416377,5.19832,7.53076,9.150676314,7.64832,2.23076,7.967,-2.45,5.3,5.838878317
19/04/2020 08:00,11.93648,1.47814,12.02765366,12.09648,3.52814,12.6005,-0.16,-2.05,2.056234422,14.85648,8.62814,17.1802153,12.09648,3.52814,12.6005,2.76,5.1,5.798930936
19/04/2020 08:30,22.92448,2.63464,23.0753789,17.60448,5.13464,18.338,5.32,-2.5,5.878128954,24.92448,9.82464,26.79091739,17.60448,5.13464,18.338,7.32,4.69,8.693589592
19/04/2020 09:00,33.77536,3.80198,33.98867451,22.87536,6.67198,23.8285,10.9,-2.87,11.27150833,35.38536,10.76198,36.98572584,22.87536,6.67198,23.8285,12.51,4.09,13.16161844
19/04/2020 09:30,43.39272,4.85746,43.66375003,27.52272,8.02746,28.6695,15.87,-3.17,16.18350395,44.51272,11.20746,45.90195422,27.52272,8.02746,28.6695,16.99,3.18,17.28503688
19/04/2020 10:00,52.5016,5.3688,52.77539214,32.1216,9.3688,33.46,20.38,-4,20.76883242,53.4016,11.8388,54.69815416,32.1216,9.3688,33.46,21.28,2.47,21.42286862
19/04/2020 10:30,59.41952,5.36236,59.66099448,35.45952,10.34236,36.937,23.96,-4.98,24.47206571,60.03952,12.41236,61.30913996,35.45952,10.34236,36.937,24.58,2.07,24.66700833
19/04/2020 11:00,64.88656,5.54358,65.12293719,38.20656,11.14358,39.7985,26.68,-5.6,27.26137194,65.58656,12.80358,66.82461009,38.20656,11.14358,39.7985,27.38,1.66,27.43027524
19/04/2020 11:30,65.84264,5.61702,66.08179898,38.97264,11.36702,40.5965,26.87,-5.75,27.4783442,66.69264,12.83702,67.91684116,38.97264,11.36702,40.5965,27.72,1.47,27.75894991
19/04/2020 12:00,70.87144,6.00292,71.12521393,41.70144,12.16292,43.439,29.17,-6.16,29.81332756,71.79144,13.28292,73.00990906,41.70144,12.16292,43.439,30.09,1.12,30.11083692
19/04/2020 12:30,71.39912,6.09266,71.65859922,42.00912,12.25266,43.7595,29.39,-6.16,30.02861469,72.18912,13.31266,73.40637549,42.00912,12.25266,43.7595,30.18,1.06,30.19860924
19/04/2020 13:00,71.25896,6.43178,71.54863503,41.86896,12.21178,43.6135,29.39,-5.78,29.95297147,72.10896,12.94178,73.26112053,41.86896,12.21178,43.6135,30.24,0.73,30.24880989
19/04/2020 13:30,72.26832,8.16076,72.72762941,42.44832,12.38076,44.217,29.82,-4.22,30.11711806,73.11832,10.67076,73.89285377,42.44832,12.38076,44.217,30.67,-1.71,30.71763337
19/04/2020 14:00,72.76952,8.79236,73.29876285,42.41952,12.37236,44.187,30.35,-3.58,30.56041394,73.37952,10.66236,74.15011717,42.41952,12.37236,44.187,30.96,-1.71,31.00718788
19/04/2020 14:30,72.57672,8.81196,73.1097184,42.48672,12.39196,44.257,30.09,-3.58,30.30221939,73.44672,10.68196,74.21943781,42.48672,12.39196,44.257,30.96,-1.71,31.00718788
19/04/2020 15:00,72.02784,8.81812,72.56561841,42.26784,12.32812,44.029,29.76,-3.51,29.96627604,73.29784,10.77812,74.0860393,42.26784,12.32812,44.029,31.03,-1.55,31.06868842
19/04/2020 15:30,69.93864,8.87502,70.4994989,41.22864,12.02502,42.9465,28.71,-3.15,28.88228869,71.17864,10.63502,71.96876019,41.22864,12.02502,42.9465,29.95,-1.39,29.98223808
19/04/2020 16:00,64.54616,8.64388,65.12237275,38.75616,11.30388,40.371,25.79,-2.66,25.9268143,66.04616,10.39388,66.85901579,38.75616,11.30388,40.371,27.29,-0.91,27.30516801
19/04/2020 16:30,57.53416,7.93538,58.07882422,35.74416,10.42538,37.2335,21.79,-2.49,21.93180795,58.48416,12.51538,59.80829129,35.74416,10.42538,37.2335,22.74,2.09,22.83584244
19/04/2020 17:00,47.50088,5.60734,47.8307,31.43088,9.16734,32.7405,16.07,-3.56,16.45960206,49.28088,11.85734,50.68729274,31.43088,9.16734,32.7405,17.85,2.69,18.05155395
19/04/2020 17:30,36.95344,4.89642,37.27642226,26.59344,7.75642,27.7015,10.36,-2.86,10.74752064,38.46344,11.01642,40.00997034,26.59344,7.75642,27.7015,11.87,3.26,12.30952883
19/04/2020 18:00,25.65072,3.94396,25.95215322,21.27072,6.20396,22.157,4.38,-2.26,4.92869151,27.69072,9.82396,29.38173181,21.27072,6.20396,22.157,6.42,3.62,7.370264581
19/04/2020 18:30,14.52808,2.16444,14.68842772,16.19808,4.72444,16.873,-1.67,-2.56,3.056550343,17.73808,9.33444,20.04423239,16.19808,4.72444,16.873,1.54,4.61,4.860421792
19/04/2020 19:00,4.78592,0.57756,4.820643712,11.06592,3.22756,11.527,-6.28,-2.65,6.816223294,6.98592,8.29756,10.84677741,11.06592,3.22756,11.527,-4.08,5.07,6.507787643
19/04/2020 19:30,-1.7816,-0.2413,1.797866583,7.5384,2.1987,7.8525,-9.32,-2.44,9.634106082,0.3084,7.4887,7.495047582,7.5384,2.1987,7.8525,-7.23,5.29,8.958627127
19/04/2020 20:00,-4.94664,-0.74152,5.001909555,5.82336,1.69848,6.066,-10.77,-2.44,11.04293892,-2.47664,6.98848,7.414350841,5.82336,1.69848,6.066,-8.3,5.29,9.842464122
19/04/2020 20:30,-6.52696,-0.83828,6.580571419,4.94304,1.44172,5.149,-11.47,-2.28,11.6944132,-4.13696,5.71172,7.052530284,4.94304,1.44172,5.149,-9.08,4.27,10.03390751
19/04/2020 21:00,-7.5296,0.5672,7.550933187,4.3104,1.2572,4.49,-11.84,-0.69,11.86008853,-5.2796,4.5672,6.980937759,4.3104,1.2572,4.49,-9.59,3.31,10.14515648
19/04/2020 21:30,-7.83208,1.14856,7.915849114,3.93792,1.14856,4.102,-11.77,0,11.77,-5.80208,4.60856,7.409653001,3.93792,1.14856,4.102,-9.74,3.46,10.33630495
19/04/2020 22:00,-7.78832,0.10924,7.78908607,3.63168,1.05924,3.783,-11.42,-0.95,11.45944589,-5.45832,5.18924,7.53136568,3.63168,1.05924,3.783,-9.09,4.13,9.984237577
19/04/2020 22:30,-6.60168,0.17826,6.604086269,3.86832,1.12826,4.0295,-10.47,-0.95,10.51301099,-4.50168,5.66826,7.238390308,3.86832,1.12826,4.0295,-8.37,4.54,9.52200084
19/04/2020 23:00,-4.50216,2.56062,5.179403387,4.52784,1.32062,4.7165,-9.03,1.24,9.114740808,-2.89216,3.84062,4.807801103,4.52784,1.32062,4.7165,-7.42,2.52,7.836249103
19/04/2020 23:30,-3.7288,2.5266,4.504182168,4.4112,1.2866,4.595,-8.14,1.24,8.233905513,-2.4188,3.8066,4.510077272,4.4112,1.2866,4.595,-6.83,2.52,7.280061813
20/04/2020 00:00,-3.24936,2.48852,4.092807374,4.28064,1.24852,4.459,-7.53,1.24,7.631415334,-2.18936,3.87852,4.453786546,4.28064,1.24852,4.459,-6.47,2.63,6.984110537
20/04/2020 00:30,-2.68408,1.98756,3.339862303,4.10592,1.19756,4.277,-6.79,0.79,6.835802806,-2.61408,4.38756,5.107259245,4.10592,1.19756,4.277,-6.72,3.19,7.438716287
20/04/2020 01:00,-2.43992,1.91794,3.103498582,4.21008,1.22794,4.3855,-6.65,0.69,6.68570116,-2.35992,4.30794,4.911982232,4.21008,1.22794,4.3855,-6.57,3.08,7.256121554
20/04/2020 01:30,-2.81136,1.91752,3.403032177,4.20864,1.22752,4.384,-7.02,0.69,7.053828748,-2.74136,4.30752,5.105857734,4.20864,1.22752,4.384,-6.95,3.08,7.601901078
20/04/2020 02:00,-2.77192,2.01944,3.429530347,4.55808,1.32944,4.748,-7.33,0.69,7.362404499,-2.69192,4.40944,5.166197286,4.55808,1.32944,4.748,-7.25,3.08,7.877112415
20/04/2020 02:30,-2.18448,2.13536,3.054785623,4.95552,1.44536,5.162,-7.14,0.69,7.173262856,-2.12448,4.52536,4.999229781,4.95552,1.44536,5.162,-7.08,3.08,7.720932586
20/04/2020 03:00,-1.67336,2.19402,2.759321919,5.15664,1.50402,5.3715,-6.83,0.69,6.864765109,-1.58336,4.58402,4.849769917,5.15664,1.50402,5.3715,-6.74,3.08,7.4103981
20/04/2020 03:30,-1.62544,2.17008,2.71132853,5.07456,1.48008,5.286,-6.7,0.69,6.73543614,-1.55544,4.56008,4.818062183,5.07456,1.48008,5.286,-6.63,3.08,7.310492459
20/04/2020 04:00,-1.47424,2.55918,2.953436278,5.10576,1.48918,5.3185,-6.58,1.07,6.666430829,-1.39424,4.21918,4.443577956,5.10576,1.48918,5.3185,-6.5,2.73,7.050028369
20/04/2020 04:30,-1.58944,2.59558,3.04357603,4.99056,1.45558,5.1985,-6.58,1.14,6.67802366,-1.57944,3.92558,4.231407455,4.99056,1.45558,5.1985,-6.57,2.47,7.018960037
20/04/2020 05:00,-2.03104,2.42678,3.164551256,4.78896,1.39678,4.9885,-6.82,1.03,6.897340067,-1.97104,3.79678,4.277912698,4.78896,1.39678,4.9885,-6.76,2.4,7.173395291
20/04/2020 05:30,-3.09336,2.27152,3.837796138,4.25664,1.24152,4.434,-7.35,1.03,7.421819184,-2.99336,3.57152,4.660038541,4.25664,1.24152,4.434,-7.25,2.33,7.615208467
20/04/2020 06:00,-3.07464,2.27698,3.825970341,4.27536,1.24698,4.4535,-7.35,1.03,7.421819184,-2.91464,3.62698,4.652967897,4.27536,1.24698,4.4535,-7.19,2.38,7.573671501
20/04/2020 06:30,-2.1912,2.3934,3.244953158,4.9488,1.4434,5.155,-7.14,0.95,7.202923018,-2.0912,3.7434,4.287908698,4.9488,1.4434,5.155,-7.04,2.3,7.406186603
20/04/2020 07:00,-0.59432,2.47874,2.548993576,5.99568,1.74874,6.2455,-6.59,0.73,6.630309193,-0.40432,3.81874,3.840084615,5.99568,1.74874,6.2455,-6.4,2.07,6.726432933
20/04/2020 07:30,3.76032,3.28176,4.990987397,8.44032,2.46176,8.792,-4.68,0.82,4.75129456,3.88032,4.20176,5.719411718,8.44032,2.46176,8.792,-4.56,1.74,4.880696672
20/04/2020 08:00,11.94368,2.84524,12.27790221,12.70368,3.70524,13.233,-0.76,-0.86,1.147693339,12.07368,5.09524,13.10477849,12.70368,3.70524,13.233,-0.63,1.39,1.526106156
20/04/2020 08:30,23.71256,4.74658,24.18295936,18.74256,5.46658,19.5235,4.97,-0.72,5.021882117,23.74256,6.39658,24.58913156,18.74256,5.46658,19.5235,5,0.93,5.085754615
20/04/2020 09:00,35.03504,5.83522,35.51765505,24.39504,7.11522,25.4115,10.64,-1.28,10.71671591,35.16504,7.82522,36.02518711,24.39504,7.11522,25.4115,10.77,0.71,10.7933776
20/04/2020 09:30,44.59672,6.62696,45.08640631,28.92672,8.43696,30.132,15.67,-1.81,15.77418778,44.61672,7.73696,45.28258223,28.92672,8.43696,30.132,15.69,-0.7,15.70560728
20/04/2020 10:00,53.4744,7.1142,53.94555864,33.3744,9.7342,34.765,20.1,-2.62,20.270037,53.4344,8.5742,54.11794535,33.3744,9.7342,34.765,20.06,-1.16,20.09351139
20/04/2020 10:30,61.37296,6.64128,61.7312467,37.51296,10.94128,39.076,23.86,-4.3,24.24437254,61.17296,9.69128,61.9358696,37.51296,10.94128,39.076,23.66,-1.25,23.69299686
20/04/2020 11:00,68.10216,5.97688,68.36393268,40.89216,11.92688,42.596,27.21,-5.95,27.85294598,67.88216,10.16688,68.63929702,40.89216,11.92688,42.596,26.99,-1.76,27.04732334
20/04/2020 11:30,71.03872,7.61046,71.44521566,42.37872,12.36046,44.1445,28.66,-4.75,29.05095695,70.77872,10.23046,71.51426093,42.37872,12.36046,44.1445,28.4,-2.13,28.47976299
20/04/2020 12:00,72.04928,7.75354,72.46527535,42.86928,12.50354,44.6555,29.18,-4.75,29.56408125,71.82928,10.37354,72.57448448,42.86928,12.50354,44.6555,28.96,-2.13,29.03822481
20/04/2020 12:30,71.79032,7.96926,72.23128928,42.82032,12.48926,44.6045,28.97,-4.52,29.32049283,71.45032,10.58926,72.23074592,42.82032,12.48926,44.6045,28.63,-1.9,28.69297649
20/04/2020 13:00,70.69368,7.83024,71.12600826,42.34368,12.35024,44.108,28.35,-4.52,28.70806333,70.54368,10.45024,71.31352119,42.34368,12.35024,44.108,28.2,-1.9,28.26393462
20/04/2020 13:30,71.62088,7.88484,72.05359917,42.53088,12.40484,44.303,29.09,-4.52,29.43906418,71.41088,10.50484,72.17939765,42.53088,12.40484,44.303,28.88,-1.9,28.94243252
20/04/2020 14:00,72.98704,7.85372,73.40837095,43.00704,12.54372,44.799,29.98,-4.69,30.34462885,72.68704,10.50372,73.44204462,43.00704,12.54372,44.799,29.68,-2.04,29.75002521
20/04/2020 14:30,73.00576,7.96918,73.43942281,43.02576,12.54918,44.8185,29.98,-4.58,30.32782221,72.52576,10.50918,73.28320904,43.02576,12.54918,44.8185,29.5,-2.04,29.57045147
20/04/2020 15:00,72.50464,7.89302,72.93300067,42.76464,12.47302,44.5465,29.74,-4.58,30.09059654,72.14464,10.54302,72.91093438,42.76464,12.47302,44.5465,29.38,-1.93,29.44332352
20/04/2020 15:30,70.74232,9.62276,71.39379069,41.87232,12.21276,43.617,28.87,-2.59,28.98594487,70.47232,8.97276,71.04124371,41.87232,12.21276,43.617,28.6,-3.24,28.78293939
20/04/2020 16:00,65.46872,10.34796,66.28147233,39.31872,11.46796,40.957,26.15,-1.12,26.17397371,65.29872,7.82796,65.76625116,39.31872,11.46796,40.957,25.98,-3.64,26.23375688
20/04/2020 16:30,58.30528,7.78654,58.82291969,36.12528,10.53654,37.6305,22.18,-2.75,22.34982998,57.93528,9.81654,58.7610511,36.12528,10.53654,37.6305,21.81,-0.72,21.82188122
20/04/2020 17:00,49.01112,7.34866,49.5589819,32.12112,9.36866,33.4595,16.89,-2.02,17.01036449,48.77112,10.13866,49.81379902,32.12112,9.36866,33.4595,16.65,0.77,16.6677953
20/04/2020 17:30,38.7188,6.7209,39.29778582,27.5688,8.0409,28.7175,11.15,-1.32,11.22786266,38.4888,9.2009,39.57327743,27.5688,8.0409,28.7175,10.92,1.16,10.98143889
20/04/2020 18:00,27.55592,5.72006,28.14334403,22.52592,6.57006,23.4645,5.03,-0.85,5.101313556,27.48592,8.27006,28.70313033,22.52592,6.57006,23.4645,4.96,1.7,5.243243271
20/04/2020 18:30,15.78312,4.22716,16.33939285,16.89312,4.92716,17.597,-1.11,-0.7,1.312288078,15.44312,6.94716,16.93378243,16.89312,4.92716,17.597,-1.45,2.02,2.486543786
20/04/2020 19:00,5.40816,2.74988,6.067127376,11.82816,3.44988,12.321,-6.42,-0.7,6.458049241,5.84816,5.75988,8.208361164,11.82816,3.44988,12.321,-5.98,2.31,6.410655193
20/04/2020 19:30,-0.60616,2.50362,2.575954784,8.58384,2.50362,8.9415,-9.19,0,9.19,-0.45616,4.87362,4.89492123,8.58384,2.50362,8.9415,-9.04,2.37,9.345506942
20/04/2020 20:00,-3.41312,1.36534,3.67607691,7.04688,2.05534,7.3405,-10.46,-0.69,10.48273342,-3.12312,4.52534,5.498416195,7.04688,2.05534,7.3405,-10.17,2.47,10.46564857
20/04/2020 20:30,-5.12888,1.79116,5.432647992,6.14112,1.79116,6.397,-11.27,0,11.27,-4.88888,4.26116,6.485262693,6.14112,1.79116,6.397,-11.03,2.47,11.30317654
20/04/2020 21:00,-5.77032,4.10574,7.081927269,5.77968,1.68574,6.0205,-11.55,2.42,11.80080082,-5.87032,4.05574,7.135102231,5.77968,1.68574,6.0205,-11.65,2.37,11.88862482
20/04/2020 21:30,-6.16408,4.08256,7.393455106,5.18592,1.51256,5.402,-11.35,2.57,11.63732787,-6.46408,1.51256,6.63868722,5.18592,1.51256,5.402,-11.65,0,11.65
20/04/2020 22:00,-5.31104,4.23428,6.792368733,5.32896,1.55428,5.551,-10.64,2.68,10.97232883,-5.42104,1.55428,5.639455736,5.32896,1.55428,5.551,-10.75,0,10.75
20/04/2020 22:30,-4.32608,4.27656,6.083085862,5.47392,1.59656,5.702,-9.8,2.68,10.15984252,-4.42608,2.28656,4.981821033,5.47392,1.59656,5.702,-9.9,0.69,9.924016324
20/04/2020 23:00,-3.32288,4.42916,5.537056059,5.51712,1.60916,5.747,-8.84,2.82,9.278900797,-3.65288,1.60916,3.99160722,5.51712,1.60916,5.747,-9.17,0,9.17
20/04/2020 23:30,-2.38328,4.37946,4.985949604,5.58672,1.62946,5.8195,-7.97,2.75,8.4310972,-2.43328,2.40946,3.424375717,5.58672,1.62946,5.8195,-8.02,0.78,8.057840902
21/04/2020 00:00,-1.68704,3.61128,3.98590607,5.59296,1.63128,5.826,-7.28,1.98,7.544454917,-1.72704,4.55128,4.867937633,5.59296,1.63128,5.826,-7.32,2.92,7.880913653
21/04/2020 00:30,-1.34456,2.69492,3.011716355,5.60544,1.63492,5.839,-6.95,1.06,7.030369834,-1.20456,4.09492,4.26841125,5.60544,1.63492,5.839,-6.81,2.46,7.24069748
21/04/2020 01:00,-1.40968,2.64676,2.998755775,5.44032,1.58676,5.667,-6.85,1.06,6.931529413,-1.28968,4.04676,4.247298082,5.44032,1.58676,5.667,-6.73,2.46,7.165507658
21/04/2020 01:30,-2.16832,2.59174,3.37916082,5.25168,1.53174,5.4705,-7.42,1.06,7.495331881,-2.05832,3.93174,4.437934277,5.25168,1.53174,5.4705,-7.31,2.4,7.693900181
21/04/2020 02:00,-3.00208,2.47106,3.888267204,5.07792,1.48106,5.2895,-8.08,0.99,8.140423822,-2.88208,3.88106,4.834150582,5.07792,1.48106,5.2895,-7.96,2.4,8.313940101
21/04/2020 02:30,-2.76,2.5125,3.73232585,5.22,1.5225,5.4375,-7.98,0.99,8.041175287,-2.63,3.9225,4.722595288,5.22,1.5225,5.4375,-7.85,2.4,8.208684426
21/04/2020 03:00,-2.39648,2.53686,3.489810174,5.30352,1.54686,5.5245,-7.7,0.99,7.763381995,-2.26648,3.94686,4.551333371,5.30352,1.54686,5.5245,-7.57,2.4,7.941341197
21/04/2020 03:30,-1.92896,2.58572,3.225962585,5.47104,1.59572,5.699,-7.4,0.99,7.465929279,-1.80896,3.99572,4.386127518,5.47104,1.59572,5.699,-7.28,2.4,7.665402794
21/04/2020 04:00,-1.7748,2.5811,3.132409975,5.4552,1.5911,5.6825,-7.23,0.99,7.297465313,-1.6448,3.9911,4.316740234,5.4552,1.5911,5.6825,-7.1,2.4,7.494664769
21/04/2020 04:30,-2.09928,2.53646,3.292507532,5.13072,1.49646,5.3445,-7.23,1.04,7.304416472,-1.96928,3.96646,4.428416043,5.13072,1.49646,5.3445,-7.1,2.47,7.517373211
21/04/2020 05:00,-2.5992,2.4519,3.573185449,4.8408,1.4119,5.0425,-7.44,1.04,7.512336521,-2.4492,3.8819,4.589959504,4.8408,1.4119,5.0425,-7.29,2.47,7.697077367
21/04/2020 05:30,-2.86704,2.44378,3.767224316,4.81296,1.40378,5.0135,-7.68,1.04,7.750096774,-2.69704,3.87378,4.720190277,4.81296,1.40378,5.0135,-7.51,2.47,7.905757396
21/04/2020 06:00,-2.47008,2.60706,3.591386508,5.02992,1.46706,5.2395,-7.5,1.14,7.586145266,-2.31008,4.03706,4.651271122,5.02992,1.46706,5.2395,-7.34,2.57,7.776920985
21/04/2020 06:30,-1.82936,2.53602,3.12697225,5.78064,1.68602,6.0215,-7.61,0.85,7.657323292,-1.61936,3.96602,4.283881587,5.78064,1.68602,6.0215,-7.4,2.28,7.743280958
21/04/2020 07:00,-0.882,2.569,2.716189426,6.408,1.869,6.675,-7.29,0.7,7.323530569,-0.582,3.949,3.991656924,6.408,1.869,6.675,-6.99,2.08,7.292907513
21/04/2020 07:30,3.52504,3.32772,4.847641427,8.73504,2.54772,9.099,-5.21,0.78,5.268064161,3.72504,4.40772,5.770954739,8.73504,2.54772,9.099,-5.01,1.86,5.344127618
21/04/2020 08:00,11.87816,3.21488,12.30553284,13.38816,3.90488,13.946,-1.51,-0.69,1.660180713,12.22816,5.34488,13.34524781,13.38816,3.90488,13.946,-1.16,1.44,1.849107893
21/04/2020 08:30,23.5228,4.7204,23.99175475,19.1328,5.5804,19.93,4.39,-0.86,4.473443864,23.6028,6.4204,24.46045184,19.1328,5.5804,19.93,4.47,0.84,4.548241418
21/04/2020 09:00,35.11336,5.88848,35.60368306,25.02336,7.29848,26.066,10.09,-1.41,10.18804201,35.29336,6.98848,35.97860632,25.02336,7.29848,26.066,10.27,-0.31,10.27467761
21/04/2020 09:30,45.26488,6.64684,45.75029883,29.95488,8.73684,31.203,15.31,-2.09,15.45199663,45.36488,7.93684,46.05394409,29.95488,8.73684,31.203,15.41,-0.8,15.43075176
21/04/2020 10:00,53.55624,7.02182,54.01459802,33.84624,9.87182,35.2565,19.71,-2.85,19.91498431,53.59624,8.55182,54.27421641,33.84624,9.87182,35.2565,19.75,-1.32,19.79406224
21/04/2020 10:30,61.02704,7.35622,61.46880171,37.42704,10.91622,38.9865,23.6,-3.56,23.86699814,60.95704,8.85622,61.59702394,37.42704,10.91622,38.9865,23.53,-2.06,23.62000212
21/04/2020 11:00,66.98288,7.53084,67.40489422,40.32288,11.76084,42.003,26.66,-4.23,26.99348996,67.13288,9.24084,67.7658963,40.32288,11.76084,42.003,26.81,-2.52,26.92817298
21/04/2020 11:30,71.02328,8.00804,71.47331675,42.47328,12.38804,44.243,28.55,-4.38,28.884025,71.15328,9.65804,71.80575876,42.47328,12.38804,44.243,28.68,-2.73,28.80963901
21/04/2020 12:00,72.02,8.025,72.4657231,43.08,12.565,44.875,28.94,-4.54,29.29394477,72.18,9.685,72.8268606,43.08,12.565,44.875,29.1,-2.88,29.24216818
21/04/2020 12:30,72.21208,6.53144,72.50685627,43.10208,12.57144,44.898,29.11,-6.04,29.73001345,72.10208,9.69144,72.75049106,43.10208,12.57144,44.898,29,-2.88,29.14265602
21/04/2020 13:00,72.37376,5.42818,72.57703683,43.19376,12.59818,44.9935,29.18,-7.17,30.04798329,72.33376,11.90818,73.30741836,43.19376,12.59818,44.9935,29.14,-0.69,29.14816804
21/04/2020 13:30,72.74352,5.43686,72.94641286,43.22352,12.60686,45.0245,29.52,-7.17,30.37827019,72.56352,12.60686,73.65050817,43.22352,12.60686,45.0245,29.34,0,29.34
21/04/2020 14:00,73.04328,5.44554,73.24598732,43.25328,12.61554,45.0555,29.79,-7.17,30.64070822,72.87328,12.61554,73.95719564,43.25328,12.61554,45.0555,29.62,0,29.62
21/04/2020 14:30,72.97992,5.51706,73.18815939,43.18992,12.59706,44.9895,29.79,-7.08,30.61977302,72.73992,12.59706,73.82263801,43.18992,12.59706,44.9895,29.55,0,29.55
21/04/2020 15:00,72.16264,5.38952,72.36362026,42.75264,12.46952,44.534,29.41,-7.08,30.25019835,72.08264,13.15952,73.274006,42.75264,12.46952,44.534,29.33,0.69,29.33811514
21/04/2020 15:30,69.9684,5.6112,70.19303786,41.5584,12.1212,43.29,28.41,-6.51,29.14632395,69.7984,12.8112,70.96438183,41.5584,12.1212,43.29,28.24,0.69,28.24842827
21/04/2020 16:00,64.28256,5.43158,64.51162362,38.78256,11.31158,40.3985,25.5,-5.88,26.16914978,64.21256,12.28158,65.37652537,38.78256,11.31158,40.3985,25.43,0.97,25.44849308
21/04/2020 16:30,57.05272,7.84496,57.58954989,35.50272,10.35496,36.982,21.55,-2.51,21.6956816,57.08272,9.74496,57.90855868,35.50272,10.35496,36.982,21.58,-0.61,21.58861969
21/04/2020 17:00,47.83864,7.66002,48.44802765,31.50864,9.19002,32.8215,16.33,-1.53,16.40151822,47.88864,9.10002,48.74558652,31.50864,9.19002,32.8215,16.38,-0.09,16.38024725
21/04/2020 17:30,37.0168,6.8724,37.64934746,26.7168,7.7924,27.83,10.3,-0.92,10.34100575,37.1468,8.6024,38.12985754,26.7168,7.7924,27.83,10.43,0.81,10.46140526
21/04/2020 18:00,25.47048,5.54014,26.06604118,21.36048,6.23014,22.2505,4.11,-0.69,4.167517247,25.67048,7.47014,26.73530503,21.36048,6.23014,22.2505,4.31,1.24,4.484829986
21/04/2020 18:30,14.42384,5.43362,15.41335092,16.26384,4.74362,16.9415,-1.84,0.69,1.965120861,14.56384,6.19362,15.82612916,16.26384,4.74362,16.9415,-1.7,1.45,2.234390297
21/04/2020 19:00,4.9172,0.7571,4.975143842,11.4072,3.3271,11.8825,-6.49,-2.57,6.980329505,5.4072,5.1271,7.451507649,11.4072,3.3271,11.8825,-6,1.8,6.264183905
21/04/2020 19:30,-1.48064,-0.04602,1.481355005,8.13936,2.37398,8.4785,-9.62,-2.42,9.919717738,-0.88064,6.59398,6.652525765,8.13936,2.37398,8.4785,-9.02,4.22,9.958353278
21/04/2020 20:00,-4.66976,-0.59118,4.707032213,6.27024,1.82882,6.5315,-10.94,-2.42,11.2044634,-3.89976,6.19882,7.323489431,6.27024,1.82882,6.5315,-10.17,4.37,11.06913727
21/04/2020 20:30,-6.51848,-0.76664,6.56340753,5.29152,1.54336,5.512,-11.81,-2.31,12.03379408,-5.79848,5.91336,8.281919874,5.29152,1.54336,5.512,-11.09,4.37,11.91994128
21/04/2020 21:00,-7.49376,-1.01068,7.561607832,4.86624,1.41932,5.069,-12.36,-2.43,12.59660669,-6.79376,5.61932,8.816571454,4.86624,1.41932,5.069,-11.66,4.2,12.39336919
21/04/2020 21:30,-7.33104,-0.95572,7.39307434,4.84896,1.41428,5.051,-12.18,-2.37,12.40843665,-6.61104,5.71428,8.738354868,4.84896,1.41428,5.051,-11.46,4.3,12.2401634
21/04/2020 22:00,-6.93184,-0.82012,6.98018643,4.62816,1.34988,4.821,-11.56,-2.17,11.76190886,-6.10184,5.83988,8.44610264,4.62816,1.34988,4.821,-10.73,4.49,11.63155192
21/04/2020 22:30,-5.58712,-0.62416,5.62187563,4.92288,1.43584,5.128,-10.51,-2.06,10.70998133,-4.96712,5.99584,7.7860374,4.92288,1.43584,5.128,-9.89,4.56,10.89062441
21/04/2020 23:00,-4.298,-0.4615,4.322705894,5.172,1.5085,5.3875,-9.47,-1.97,9.672734877,-3.558,6.3085,7.242688468,5.172,1.5085,5.3875,-8.73,4.8,9.962574968
21/04/2020 23:30,-3.9104,-0.5072,3.943156096,4.8096,1.4028,5.01,-8.72,-1.91,8.926729524,-3.2004,6.3228,7.086632487,4.8096,1.4028,5.01,-8.01,4.92,9.400345738
22/04/2020 00:00,-3.17856,-0.47458,3.213793685,4.92144,1.43542,5.1265,-8.1,-1.91,8.322145156,-2.55856,6.35542,6.851101565,4.92144,1.43542,5.1265,-7.48,4.92,8.953033006
22/04/2020 00:30,-2.33096,0.91722,2.504928552,5.09904,1.48722,5.3115,-7.43,-0.57,7.45183199,-1.98096,5.28722,5.646140084,5.09904,1.48722,5.3115,-7.08,3.8,8.035322022
22/04/2020 01:00,-2.49024,2.42868,3.478474062,4.82976,1.40868,5.031,-7.32,1.02,7.390723916,-2.33024,3.80868,4.464981724,4.82976,1.40868,5.031,-7.16,2.4,7.551529646
22/04/2020 01:30,-3.2336,2.4102,4.033017853,4.5264,1.3202,4.715,-7.76,1.09,7.836178916,-3.2536,3.6302,4.874860511,4.5264,1.3202,4.715,-7.78,2.31,8.115694671
22/04/2020 02:00,-3.82056,2.39942,4.511529125,4.48944,1.30942,4.6765,-8.31,1.09,8.381181301,-3.90056,3.52942,5.260339709,4.48944,1.30942,4.6765,-8.39,2.22,8.678738388
22/04/2020 02:30,-3.99536,2.19052,4.556454696,4.42464,1.29052,4.609,-8.42,0.9,8.467963155,-3.89536,3.58052,5.290931203,4.42464,1.29052,4.609,-8.32,2.29,8.62939743
22/04/2020 03:00,-3.8716,2.2412,4.473506902,4.3584,1.2712,4.54,-8.23,0.97,8.286965669,-3.7116,3.6612,5.213478685,4.3584,1.2712,4.54,-8.07,2.39,8.416471945
22/04/2020 03:30,-3.50888,2.27116,4.179761548,4.46112,1.30116,4.647,-7.97,0.97,8.028810622,-3.36888,3.69116,4.997400784,4.46112,1.30116,4.647,-7.83,2.39,8.186635451
22/04/2020 04:00,-3.408,2.251,4.084294921,4.392,1.281,4.575,-7.8,0.97,7.860082697,-3.298,3.671,4.934880444,4.392,1.281,4.575,-7.69,2.39,8.052838009
22/04/2020 04:30,-3.28048,2.26486,3.986369257,4.43952,1.29486,4.6245,-7.72,0.97,7.780700483,-3.16048,3.68486,4.854567648,4.43952,1.29486,4.6245,-7.6,2.39,7.966937931
22/04/2020 05:00,-3.17968,2.29426,3.920968484,4.54032,1.32426,4.7295,-7.72,0.97,7.780700483,-3.05968,3.71426,4.812210412,4.54032,1.32426,4.7295,-7.6,2.39,7.966937931
22/04/2020 05:30,-3.57848,2.19586,4.198490235,4.51152,1.31586,4.6995,-8.09,0.88,8.137720811,-3.43848,3.60586,4.982506503,4.51152,1.31586,4.6995,-7.95,2.29,8.273246038
22/04/2020 06:00,-3.67816,2.19012,4.280827794,4.49184,1.31012,4.679,-8.17,0.88,8.217256233,-3.54816,3.60012,5.054730794,4.49184,1.31012,4.679,-8.04,2.29,8.359766743
22/04/2020 06:30,-3.02392,2.21094,3.745977556,5.14608,1.50094,5.3605,-8.17,0.71,8.200792645,-2.89392,3.49094,4.53447186,5.14608,1.50094,5.3605,-8.04,1.99,8.282614322
22/04/2020 07:00,-1.5392,2.4894,2.926815505,6.1008,1.7794,6.355,-7.64,0.71,7.672919914,-1.2592,3.5294,3.747298894,6.1008,1.7794,6.355,-7.36,1.75,7.565190017
22/04/2020 07:30,2.7988,2.4759,3.736758254,8.4888,2.4759,8.8425,-5.69,0,5.69,2.9088,3.9559,4.910220183,8.4888,2.4759,8.8425,-5.58,1.48,5.772936861
22/04/2020 08:00,10.45968,2.87574,10.84780099,12.73968,3.71574,13.2705,-2.28,-0.84,2.429814808,10.81968,4.87574,11.867532,12.73968,3.71574,13.2705,-1.92,1.16,2.243211983
22/04/2020 08:30,20.85008,4.24044,21.2769163,17.59008,5.13044,18.323,3.26,-0.89,3.379304662,20.87008,5.89044,21.68542189,17.59008,5.13044,18.323,3.28,0.76,3.366897682
22/04/2020 09:00,31.33064,5.34102,31.78262886,22.70064,6.62102,23.6465,8.63,-1.28,8.724408289,31.49064,7.38102,32.34408545,22.70064,6.62102,23.6465,8.79,0.76,8.822794342
22/04/2020 09:30,40.86024,6.20382,41.32852036,27.27024,7.95382,28.4065,13.59,-1.75,13.7022115,40.88024,7.26382,41.52056242,27.27024,7.95382,28.4065,13.61,-0.69,13.62747959
22/04/2020 10:00,49.85456,6.88008,50.32705687,31.47456,9.18008,32.786,18.38,-2.3,18.52334743,49.85456,8.36008,50.55064876,31.47456,9.18008,32.786,18.38,-0.82,18.39828253
22/04/2020 10:30,57.54032,7.26676,57.99736396,35.20032,10.26676,36.667,22.34,-3,22.54053238,57.44032,8.75676,58.10396895,35.20032,10.26676,36.667,22.24,-1.51,22.2912023
22/04/2020 11:00,63.87496,7.47228,64.31053944,38.30496,11.17228,39.901,25.57,-3.7,25.83630972,63.88496,9.10228,64.53014501,38.30496,11.17228,39.901,25.58,-2.07,25.66361822
22/04/2020 11:30,67.99864,7.70252,68.43349952,40.32864,11.76252,42.009,27.67,-4.06,27.96627433,67.87864,9.18252,68.49692286,40.32864,11.76252,42.009,27.55,-2.58,27.6705421
22/04/2020 12:00,69.482,7.806,69.91911012,41.232,12.026,42.95,28.25,-4.22,28.56345392,69.432,9.316,70.05419673,41.232,12.026,42.95,28.2,-2.71,28.32991528
22/04/2020 12:30,70.42968,7.96574,70.87871922,41.77968,12.18574,43.5205,28.65,-4.22,28.95912464,70.26968,9.47574,70.90569495,41.77968,12.18574,43.5205,28.49,-2.71,28.61859885
22/04/2020 13:00,70.35048,7.88264,70.79072008,41.70048,12.16264,43.438,28.65,-4.28,28.96792882,70.33048,9.45264,70.96286931,41.70048,12.16264,43.438,28.63,-2.71,28.75797281
22/04/2020 13:30,70.7428,7.9879,71.19234719,41.7528,12.1779,43.4925,28.99,-4.19,29.29123077,70.6528,9.4679,71.28435507,41.7528,12.1779,43.4925,28.9,-2.71,29.02678246
22/04/2020 14:00,71.09056,8.08558,71.54889465,41.71056,12.16558,43.4485,29.38,-4.08,29.66194195,71.00056,9.59558,71.64603741,41.71056,12.16558,43.4485,29.29,-2.57,29.4025339
22/04/2020 14:30,71.16784,8.10812,71.6282281,41.78784,12.18812,43.529,29.38,-4.08,29.66194195,71.00784,9.61812,71.65627379,41.78784,12.18812,43.529,29.22,-2.57,29.33280246
22/04/2020 15:00,69.69408,7.93744,70.14462018,40.89408,11.92744,42.598,28.8,-3.99,29.07507696,69.70408,9.57744,70.35898042,40.89408,11.92744,42.598,28.81,-2.35,28.90568456
22/04/2020 15:30,66.26504,7.89272,66.73342907,39.09504,11.40272,40.724,27.17,-3.51,27.39578435,66.15504,9.38272,66.81709925,39.09504,11.40272,40.724,27.06,-2.02,27.13529067
22/04/2020 16:00,61.42592,7.79506,61.91854818,36.80592,10.73506,38.3395,24.62,-2.94,24.79491883,61.36592,9.30506,62.06738499,36.80592,10.73506,38.3395,24.56,-1.43,24.60159548
22/04/2020 16:30,53.86096,7.15778,54.33449021,33.42096,9.74778,34.8135,20.44,-2.59,20.60343903,53.69096,8.84778,54.41509346,33.42096,9.74778,34.8135,20.27,-0.9,20.28997043
22/04/2020 17:00,44.58408,6.60494,45.07067142,29.43408,8.58494,30.6605,15.15,-1.98,15.27883831,44.58408,9.34494,45.55291531,29.43408,8.58494,30.6605,15.15,0.76,15.16905073
22/04/2020 17:30,33.64008,5.82044,34.13989608,24.55008,7.16044,25.573,9.09,-1.34,9.188237045,33.61008,8.35044,34.63188308,24.55008,7.16044,25.573,9.06,1.19,9.137817026
22/04/2020 18:00,22.33456,4.61258,22.80588662,19.17456,5.59258,19.9735,3.16,-0.98,3.308473968,22.22456,7.27258,23.38421448,19.17456,5.59258,19.9735,3.05,1.68,3.48208271
22/04/2020 18:30,11.23456,3.31758,11.71416559,14.25456,4.15758,14.8485,-3.02,-0.84,3.134645115,11.21456,6.03758,12.73651162,14.25456,4.15758,14.8485,-3.04,1.88,3.574353088
22/04/2020 19:00,2.192,2.1135,3.044954228,9.612,2.8035,10.0125,-7.42,-0.69,7.452013151,2.642,4.9435,5.605207958,9.612,2.8035,10.0125,-6.97,2.14,7.291124742
22/04/2020 19:30,-3.33528,1.21596,3.550021324,6.53472,1.90596,6.807,-9.87,-0.69,9.894089145,-3.20528,4.04596,5.161745073,6.53472,1.90596,6.807,-9.74,2.14,9.972321696
22/04/2020 20:00,-6.19728,0.77496,6.245545805,5.02272,1.46496,5.232,-11.22,-0.69,11.24119656,-5.92728,3.75496,7.016578425,5.02272,1.46496,5.232,-10.95,2.29,11.18689412
22/04/2020 20:30,-7.47072,0.61354,7.49587144,4.46928,1.30354,4.6555,-11.94,-0.69,11.95992057,-7.26072,3.59354,8.101332276,4.46928,1.30354,4.6555,-11.73,2.29,11.95144343
22/04/2020 21:00,-7.8472,0.5679,7.867722558,4.3128,1.2579,4.4925,-12.16,-0.69,12.17956075,-7.5872,3.5479,8.375750608,4.3128,1.2579,4.4925,-11.9,2.29,12.11833734
22/04/2020 21:30,-7.99152,-1.40336,8.113803744,4.06848,1.18664,4.238,-12.06,-2.59,12.33497872,-7.83152,3.73664,8.677279758,4.06848,1.18664,4.238,-11.9,2.55,12.1701479
22/04/2020 22:00,-7.06216,-0.78188,7.105310704,4.34784,1.26812,4.529,-11.41,-2.05,11.59269598,-6.67216,4.07812,7.819768654,4.34784,1.26812,4.529,-11.02,2.81,11.37262063
22/04/2020 22:30,-6.43568,0.53626,6.457983575,4.20432,1.22626,4.3795,-10.64,-0.69,10.66234965,-6.11568,3.88626,7.246002943,4.20432,1.22626,4.3795,-10.32,2.66,10.65729797
22/04/2020 23:00,-5.36168,4.13076,6.768366908,4.28832,1.25076,4.467,-9.65,2.88,10.07059581,-5.33168,3.91076,6.612174786,4.28832,1.25076,4.467,-9.62,2.66,9.980981916
22/04/2020 23:30,-4.39952,3.88514,5.869419822,4.20048,1.22514,4.3755,-8.6,2.66,9.001977561,-4.48952,2.02514,4.925137749,4.20048,1.22514,4.3755,-8.69,0.8,8.726746244
23/04/2020 00:00,-3.75896,3.12822,4.890351792,4.21104,1.22822,4.3865,-7.97,1.9,8.19334486,-3.71896,4.11822,5.548909753,4.21104,1.22822,4.3865,-7.93,2.89,8.440201419
23/04/2020 00:30,-3.41768,2.20276,4.066040851,4.19232,1.22276,4.367,-7.61,0.98,7.672841716,-3.30768,3.88276,5.100644293,4.19232,1.22276,4.367,-7.5,2.66,7.957738372
23/04/2020 01:00,-2.9616,2.2687,3.730693535,4.4184,1.2887,4.6025,-7.38,0.98,7.444783409,-2.8516,3.6287,4.615093309,4.4184,1.2887,4.6025,-7.27,2.34,7.637309736
23/04/2020 01:30,-3.29576,2.29082,4.013712776,4.49424,1.31082,4.6815,-7.79,0.98,7.851401149,-3.16576,3.65082,4.832237893,4.49424,1.31082,4.6815,-7.66,2.34,8.009444425
23/04/2020 02:00,-3.74376,2.24182,4.363656248,4.56624,1.33182,4.7565,-8.31,0.91,8.359677027,-3.61376,3.67182,5.151846606,4.56624,1.33182,4.7565,-8.18,2.34,8.508113775
23/04/2020 02:30,-3.41872,2.30454,4.122929911,4.78128,1.39454,4.9805,-8.2,0.91,8.250339387,-3.27872,3.73454,4.969586889,4.78128,1.39454,4.9805,-8.06,2.34,8.392806444
23/04/2020 03:00,-3.2336,2.3002,3.968260198,4.7664,1.3902,4.965,-8,0.91,8.051589905,-3.1236,3.6702,4.819465219,4.7664,1.3902,4.965,-7.89,2.28,8.212825336
23/04/2020 03:30,-2.90152,2.34164,3.728551488,4.90848,1.43164,5.113,-7.81,0.91,7.862836638,-2.77152,3.71164,4.632234299,4.90848,1.43164,5.113,-7.68,2.28,8.011292031
23/04/2020 04:00,-2.66416,2.34962,3.552247549,4.93584,1.43962,5.1415,-7.6,0.91,7.654286381,-2.53416,3.71962,4.500837683,4.93584,1.43962,5.1415,-7.47,2.28,7.810204863
23/04/2020 04:30,-3.26232,2.24224,3.958582069,4.56768,1.33224,4.758,-7.83,0.91,7.882702582,-3.12232,3.52224,4.706915848,4.56768,1.33224,4.758,-7.69,2.19,7.995761377
23/04/2020 05:00,-2.82912,3.62984,4.602136287,4.73088,1.37984,4.928,-7.56,2.25,7.887718301,-2.81912,2.23984,3.600600061,4.73088,1.37984,4.928,-7.55,0.86,7.598822277
23/04/2020 05:30,-3.09328,3.50196,4.672483815,4.80672,1.40196,5.007,-7.9,2.1,8.174350127,-2.97328,3.01196,4.232292169,4.80672,1.40196,5.007,-7.78,1.61,7.944841093
23/04/2020 06:00,-2.63152,0.84664,2.764361916,5.26848,1.53664,5.488,-7.9,-0.69,7.930075662,-2.23152,4.74664,5.245023622,5.26848,1.53664,5.488,-7.5,3.21,8.158069625
23/04/2020 06:30,-1.58848,1.06336,1.911544716,6.01152,1.75336,6.262,-7.6,-0.69,7.631258088,-1.17848,4.87336,5.013826164,6.01152,1.75336,6.262,-7.19,3.12,7.83776116
23/04/2020 07:00,-0.17248,1.17636,1.188937425,6.94752,2.02636,7.237,-7.12,-0.85,7.170557858,0.33752,4.89636,4.907979319,6.94752,2.02636,7.237,-6.61,2.87,7.206177905
23/04/2020 07:30,2.46072,1.40146,2.831825039,8.61072,2.51146,8.9695,-6.15,-1.11,6.249367968,2.88072,5.08146,5.84121421,8.61072,2.51146,8.9695,-5.73,2.57,6.279952229
23/04/2020 08:00,13.51216,2.54688,13.75009329,14.25216,4.15688,14.846,-0.74,-1.61,1.771919863,14.09216,6.25688,15.41873927,14.25216,4.15688,14.846,-0.16,2.1,2.106086418
23/04/2020 08:30,17.60632,2.75976,17.82130128,15.97632,4.65976,16.642,1.63,-1.9,2.503377718,18.03632,6.49976,19.17174273,15.97632,4.65976,16.642,2.06,1.84,2.76210065
23/04/2020 09:00,24.60344,3.29392,24.82295649,19.69344,5.74392,20.514,4.91,-2.45,5.487312639,24.99344,7.09392,25.98068021,19.69344,5.74392,20.514,5.3,1.35,5.469232122
23/04/2020 09:30,41.67,5.005,41.96949994,27.96,8.155,29.125,13.71,-3.15,14.06721721,41.82,8.985,42.77432203,27.96,8.155,29.125,13.86,0.83,13.88482985
23/04/2020 10:00,50.24328,5.46054,50.5391401,31.85328,9.29054,33.1805,18.39,-3.83,18.78459475,50.26328,6.95054,50.74157391,31.85328,9.29054,33.1805,18.41,-2.34,18.55811682
23/04/2020 10:30,58.36096,7.94278,58.89897628,35.70096,10.41278,37.1885,22.66,-2.47,22.79422076,58.31096,7.66278,58.81229679,35.70096,10.41278,37.1885,22.61,-2.75,22.77662398
23/04/2020 11:00,64.47368,7.31024,64.88678619,38.50368,11.23024,40.108,25.97,-3.92,26.26418284,64.48368,8.72024,65.07063525,38.50368,11.23024,40.108,25.98,-2.51,26.10096742
23/04/2020 11:30,66.14704,5.59372,66.38313494,39.16704,11.42372,40.799,26.98,-5.83,27.60270458,65.69704,10.49372,66.5298371,39.16704,11.42372,40.799,26.53,-0.93,26.54629541
23/04/2020 12:00,57.26696,4.93578,57.47927132,34.71696,10.12578,36.1635,22.55,-5.19,23.13954624,56.94696,9.33578,57.70713163,34.71696,10.12578,36.1635,22.23,-0.79,22.24403291
23/04/2020 12:30,53.80744,5.02842,54.04188752,33.45744,9.75842,34.8515,20.35,-4.73,20.89247233,53.36744,10.49842,54.39026084,33.45744,9.75842,34.8515,19.91,0.74,19.92374714
23/04/2020 13:00,61.81024,5.43632,62.04884644,37.05024,10.80632,38.594,24.76,-5.37,25.33563696,61.50024,9.95632,62.30094564,37.05024,10.80632,38.594,24.45,-0.85,24.46477059
23/04/2020 13:30,66.4944,5.7117,66.73925942,39.1944,11.4317,40.8275,27.3,-5.72,27.89280194,66.0344,10.5817,66.87685966,39.1944,11.4317,40.8275,26.84,-0.85,26.85345602
23/04/2020 14:00,61.79944,5.44442,62.03879829,37.00944,10.79442,38.5515,24.79,-5.35,25.36072948,61.39944,10.10442,62.2253207,37.00944,10.79442,38.5515,24.39,-0.69,24.3997582
23/04/2020 14:30,44.03928,3.88354,44.21018057,27.74928,8.09354,28.9055,16.29,-4.21,16.82522511,43.73928,9.25354,44.70741121,27.74928,8.09354,28.9055,15.99,1.16,16.03202108
23/04/2020 15:00,37.23664,3.59652,37.40992268,25.25664,7.36652,26.309,11.98,-3.77,12.55919185,37.15664,8.61652,38.14263118,25.25664,7.36652,26.309,11.9,1.25,11.96547116
23/04/2020 15:30,47.7396,5.6178,48.06900337,29.8896,8.7178,31.135,17.85,-3.1,18.11718797,47.5496,8.3878,48.28374104,29.8896,8.7178,31.135,17.66,-0.33,17.66308297
23/04/2020 16:00,58.08,8.0775,58.63900073,34.86,10.1675,36.3125,23.22,-2.09,23.31386926,58.14,7.8275,58.6645494,34.86,10.1675,36.3125,23.28,-2.34,23.39730754
23/04/2020 16:30,42.97968,7.19824,43.57829221,27.79968,8.10824,28.958,15.18,-0.91,15.20725156,42.97968,6.95824,43.53929256,27.79968,8.10824,28.958,15.18,-1.15,15.22349828
